Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-27 01:30:00,11.79124,-3.36004,12.2606365878,0.65124,-0.23004000000000002,0.6906749881,11.14,-3.13,11.5713655201,33.01,11.62124,-2.2100400000000002,11.8295179927,0.65124,-0.23004000000000002,0.6906749881,10.97,-1.98,11.1472552676,0.0
2020-10-27 02:00:00,11.44276,-3.49264,11.9639161894,0.57276,-0.15264000000000003,0.5927503582,10.87,-3.34,11.3715654155,33.12,11.27276,-2.31264,11.5075376075,0.57276,-0.15264000000000003,0.5927503582,10.7,-2.16,10.9158416991,0.0
2020-10-27 02:30:00,11.04268,-3.47832,11.5775425547,1.01268,-0.23832000000000003,1.0403447529,10.03,-3.24,10.5403273194,33.12,10.88268,-2.31832,11.1268742963,1.01268,-0.23832000000000003,1.0403447529,9.87,-2.08,10.0867883888,0.0
2020-10-27 03:00:00,10.57372,-3.45324,11.1233277905,2.04372,-0.45324000000000003,2.093374772,8.53,-3.0,9.0421734113,33.29,10.41372,-2.26324,10.6568203295,2.04372,-0.45324000000000003,2.093374772,8.37,-1.81,8.5634689233,0.0
2020-10-27 03:30:00,10.48728,-3.34656,11.0082925848,1.90728,-0.46656000000000003,1.9635160381,8.58,-2.88,9.0504585519,33.2,10.33728,-2.15656,10.5598346972,1.90728,-0.46656000000000003,1.9635160381,8.43,-1.69,8.5977322591,0.0
2020-10-27 04:00:00,10.15448,-3.2082800000000002,10.6492499562,2.72448,-0.6382800000000001,2.7982481357,7.43,-2.5700000000000003,7.8619208849,33.23,9.99448,-2.03828,10.2002066562,2.72448,-0.6382800000000001,2.7982481357,7.27,-1.4,7.4035734615,0.0
2020-10-27 04:30:00,9.43764,-2.9567200000000002,9.8899566191,5.23764,-1.02672,5.3373239295,4.2,-1.9300000000000002,4.6222180823,33.25,9.31764,-1.76672,9.4836551354,5.23764,-1.02672,5.3373239295,4.08,-0.74,4.1465648433,0.0
2020-10-27 05:00:00,9.64888,-2.8664,10.0656412719,5.2588799999999996,-0.9864,5.3505891091,4.39,-1.88,4.7756151436,33.04,9.51888,-1.6864,9.6671102929,5.2588799999999996,-0.9864,5.3505891091,4.26,-0.7000000000000001,4.3171286754,0.0
2020-10-27 05:30:00,11.1896,-2.9647200000000002,11.5756949182,2.8296,-0.5047200000000001,2.8742613727,8.36,-2.46,8.7144248232,33.05,11.0396,-1.80472,11.1861424288,2.8296,-0.5047200000000001,2.8742613727,8.21,-1.3,8.3122860875,0.0
2020-10-27 06:00:00,12.16552,-2.8554,12.4961268412,2.04552,-0.3654,2.0779001974,10.12,-2.49,10.4218280546,32.9,11.99552,-1.7054,12.1161416808,2.04552,-0.3654,2.0779001974,9.95,-1.34,10.0398256957,0.0
2020-10-27 06:30:00,17.35712,-2.21652,17.4980734827,5.57712,-0.41652000000000006,5.592652001,11.78,-1.8,11.9167277388,32.92,17.19712,-1.09652,17.2320426069,5.57712,-0.41652000000000006,5.592652001,11.62,-0.68,11.6398797245,0.0
2020-10-27 07:00:00,19.32284,-1.8614000000000002,19.4122887786,5.89284,-0.3114,5.9010620422,13.43,-1.55,13.5191493815,32.87,19.14284,-0.7314,19.156807386,5.89284,-0.3114,5.9010620422,13.25,-0.42,13.2566549325,0.0
2020-10-27 07:30:00,16.73012,-1.3382800000000001,16.7835606643,2.4001200000000003,-0.36828000000000005,2.4282104877,14.33,-0.97,14.3627922076,32.99,16.55012,-0.19828,16.5513077119,2.4001200000000003,-0.36828000000000005,2.4282104877,14.15,0.17,14.1510211646,0.0
2020-10-27 08:00:00,17.93044,-0.7025600000000001,17.9441987602,2.80044,-0.50256,2.8451767515,15.13,-0.2,15.1313218193,32.9,17.74044,0.38744,17.744670218,2.80044,-0.50256,2.8451767515,14.94,0.89,14.9664858935,0.0
2020-10-27 08:30:00,22.21924,-0.2374,22.2205082061,6.42924,-0.6174000000000001,6.4588164347,15.79,0.38,15.7945718524,33.09,22.02924,0.8926000000000001,22.0473161572,6.42924,-0.6174000000000001,6.4588164347,15.6,1.51,15.672909749,0.0
2020-10-27 09:00:00,21.11752,-1.27576,21.1560207631,6.7975200000000005,-0.6357600000000001,6.8271860183,14.32,-0.64,14.3342945414,32.28,25.46752,2.51424,25.5913262206,6.7975200000000005,-0.6357600000000001,6.8271860183,18.67,3.15,18.9338691239,0.0
2020-10-27 09:30:00,6.21288,-0.5904,6.2408693348,6.21288,-0.5904,6.2408693348,0.0,0.0,0.0,0.0,41.96288,2.3296,42.0274949772,6.21288,-0.5904,6.2408693348,35.75,2.92,35.8690521202,0.0
2020-10-27 10:00:00,6.7896,-0.7034400000000001,6.8259428648,6.7896,-0.7034400000000001,6.8259428648,0.0,0.0,0.0,0.0,42.2996,2.89656,42.3986582334,6.7896,-0.7034400000000001,6.8259428648,35.51,3.6,35.6920173148,0.0
2020-10-27 10:30:00,6.68124,-0.6534,6.7131139941,6.68124,-0.6534,6.7131139941,0.0,0.0,0.0,0.0,43.41124,2.6866,43.4942936245,6.68124,-0.6534,6.7131139941,36.73,3.34,36.8815468765,0.0
2020-10-27 11:00:00,7.59996,-0.7308,7.6350154317,7.59996,-0.7308,7.6350154317,0.0,0.0,0.0,0.0,44.87996,2.9992,44.9800623637,7.59996,-0.7308,7.6350154317,37.28,3.73,37.4661353758,0.0
2020-10-27 11:30:00,8.89272,-1.73736,9.0608437117,8.89272,-1.73736,9.0608437117,0.0,0.0,0.0,0.0,36.00272,5.25264,36.3838710745,8.89272,-1.73736,9.0608437117,27.11,6.99,27.9966462277,0.0
2020-10-27 12:00:00,12.79476,-2.88144,13.1152041513,12.79476,-2.88144,13.1152041513,0.0,0.0,0.0,0.0,26.56476,7.44856,27.5892645776,12.79476,-2.88144,13.1152041513,13.77,10.33,17.2140001162,0.0
2020-10-27 12:30:00,12.29148,-2.79828,12.6059847513,12.29148,-2.79828,12.6059847513,0.0,0.0,0.0,0.0,28.50148,7.64172,29.5081386527,12.29148,-2.79828,12.6059847513,16.21,10.44,19.2810191639,0.0
2020-10-27 13:00:00,13.1112,-3.02976,13.4567087766,13.1112,-3.02976,13.4567087766,0.0,0.0,0.0,0.0,26.9312,7.61024,27.9858050858,13.1112,-3.02976,13.4567087766,13.82,10.64,17.4413875595,0.0
2020-10-27 13:30:00,18.76104,-4.05576,19.1944213525,18.76104,-4.05576,19.1944213525,0.0,0.0,0.0,0.0,23.68104,9.11424,25.3744167669,18.76104,-4.05576,19.1944213525,4.92,13.17,14.0589935628,0.0
2020-10-27 14:00:00,14.54328,-2.88648,14.8269605769,14.54328,-2.88648,14.8269605769,0.0,0.0,0.0,0.0,29.10328,7.05352,29.9458352889,14.54328,-2.88648,14.8269605769,14.56,9.94,17.6294412844,0.0
2020-10-27 14:30:00,13.0752,-3.24,13.470651619,13.0752,-3.24,13.470651619,0.0,0.0,0.0,0.0,24.7952,7.24,25.8305931608,13.0752,-3.24,13.470651619,11.72,10.48,15.7222390263,0.0
2020-10-27 15:00:00,12.9402,-3.08844,13.3036550494,12.9402,-3.08844,13.3036550494,0.0,0.0,0.0,0.0,24.9302,6.49156,25.7615066189,12.9402,-3.08844,13.3036550494,11.99,9.58,15.3471984414,0.0
2020-10-27 15:30:00,15.83232,1.45452,15.8989932075,9.92232,-2.17548,10.158009028,5.91,3.63,6.935776813,31.91,22.62232,0.80452,22.6366210953,9.92232,-2.17548,10.158009028,12.7,2.98,13.0449377155,0.0
2020-10-27 16:00:00,19.56468,4.8094,20.1471345819,9.63468,-2.1906,9.8805762515,9.93,7.0,12.1492756986,32.93,19.01468,-2.7706,19.2154698059,9.63468,-2.1906,9.8805762515,9.38,-0.58,9.3979146623,0.0
2020-10-27 16:30:00,20.56664,4.28016,21.0072951737,7.40664,-1.50984,7.5589637461,13.16,5.79,14.3774024079,32.63,19.92664,-3.13984,20.172495555,7.40664,-1.50984,7.5589637461,12.52,-1.63,12.6256603788,0.0
2020-10-27 17:00:00,27.16416,1.01092,27.182964293,9.52416,-2.17908,9.7702616829,17.64,3.19,17.9261178173,32.55,26.40416,-6.31908,27.1497778509,9.52416,-2.17908,9.7702616829,16.88,-4.14,17.3802761773,0.0
2020-10-27 17:30:00,34.54988,-3.48124,34.7248216691,11.36988,-2.36124,11.6124771497,23.18,-1.12,23.2070420347,32.66,33.62988,-10.74124,35.3035843159,11.36988,-2.36124,11.6124771497,22.26,-8.38,23.7851213997,0.0
2020-10-27 18:00:00,37.20384,-2.82112,37.3106476599,18.30384,-1.04112,18.3334254737,18.9,-1.78,18.9836350576,32.69,36.38384,-10.08112,37.7546393652,18.30384,-1.04112,18.3334254737,18.08,-9.04,20.2140545166,0.0
2020-10-27 18:30:00,35.22844,-3.6898400000000002,35.4211505186,13.70844,-1.95984,13.8478265464,21.52,-1.73,21.5894256524,32.78,34.34844,-10.97984,36.0606741043,13.70844,-1.95984,13.8478265464,20.64,-9.02,22.5248751384,0.0
2020-10-27 19:00:00,33.2024,-4.24232,33.4723265511,9.3924,-2.09232,9.6226285776,23.81,-2.15,23.9068734886,32.72,32.2624,-11.52232,34.2582298425,9.3924,-2.09232,9.6226285776,22.87,-9.43,24.7378616699,0.0
2020-10-27 19:30:00,31.34084,-5.88152,31.8879370517,8.97084,-1.90152,9.1701553213,22.37,-3.98,22.7212961778,32.65,30.75084,-9.04152,32.0525076182,8.97084,-1.90152,9.1701553213,21.78,-7.14,22.9204711993,0.0
2020-10-27 20:00:00,30.4312,-9.48484,31.875070561,7.1712,-1.4648400000000001,7.3192804063,23.26,-8.02,24.6038208415,32.77,30.1612,-8.35484,31.2969860668,7.1712,-1.4648400000000001,7.3192804063,22.99,-6.89,24.0002541653,0.0
2020-10-27 20:30:00,29.04912,-9.83824,30.6698930398,7.17912,-1.48824,7.3317543789,21.87,-8.35,23.4098141812,33.02,28.76912,-8.68824,30.0524172051,7.17912,-1.48824,7.3317543789,21.59,-7.2,22.7589125399,0.0
2020-10-27 21:00:00,27.7478,-7.92956,28.8585919032,9.3078,-1.96956,9.5139007475,18.44,-5.96,19.3792466314,33.08,27.4978,-6.7595600000000005,28.3164379157,9.3078,-1.96956,9.5139007475,18.19,-4.79,18.8101089843,0.0
2020-10-27 21:30:00,25.68436,-8.05672,26.9183410664,9.14436,-1.92672,9.3451361557,16.54,-6.13,17.6394019173,33.08,25.44436,-6.89672,26.3624771706,9.14436,-1.92672,9.3451361557,16.3,-4.97,17.0408597201,0.0
2020-10-27 22:00:00,23.82008,-9.70908,25.722800113,10.09008,-2.17908,10.322698487,13.73,-7.53,15.6593039437,33.12,23.72008,-6.52908,24.6022576373,10.09008,-2.17908,10.322698487,13.63,-4.35,14.3073198049,0.0
2020-10-27 22:30:00,21.6714,-14.96288,26.3350974149,10.4814,-2.25288,10.7207842183,11.19,-12.71,16.9339953939,32.58,21.9614,-4.70288,22.4593003064,10.4814,-2.25288,10.7207842183,11.48,-2.45,11.7385220535,0.0
2020-10-27 23:00:00,20.59828,-10.98728,23.3454376861,8.64828,-1.72728,8.8190840316,11.95,-9.26,15.1178735277,32.74,20.54828,-6.99728,21.7069974514,8.64828,-1.72728,8.8190840316,11.9,-5.27,13.0147185909,0.0
2020-10-27 23:30:00,19.26112,-9.23536,21.3607728789,7.97112,-1.57536,8.1253008058,11.29,-7.66,13.6433023862,33.02,19.05112,-8.04536,20.6802560619,7.97112,-1.57536,8.1253008058,11.08,-6.47,12.8307170493,0.0
2020-10-28 00:00:00,17.58648,-9.4792,19.9784762039,8.37648,-1.7892000000000001,8.5654336627,9.21,-7.69,11.9983415521,33.25,17.39648,-8.2592,19.2575154428,8.37648,-1.7892000000000001,8.5654336627,9.02,-6.47,11.1005089973,0.0
2020-10-28 00:30:00,17.11304,-9.35384,19.5025757475,8.48304,-1.74384,8.6604240997,8.63,-7.61,11.5060418911,33.14,16.86304,-9.52384,19.3666116393,8.48304,-1.74384,8.6604240997,8.38,-7.78,11.4347190608,0.0
2020-10-28 01:00:00,15.98608,-7.05096,17.4720001914,9.40608,-2.10096,9.637861479,6.58,-4.95,8.2340087442,32.52,15.48608,-14.16096,20.9845529351,9.40608,-2.10096,9.637861479,6.08,-12.06,13.5059246259,0.0
2020-10-28 01:30:00,16.26068,-7.33452,17.838298621,4.45068,-0.7945200000000001,4.5210413062,11.81,-6.54,13.4999148145,32.73,15.63068,-14.514520000000001,21.3304816657,4.45068,-0.7945200000000001,4.5210413062,11.18,-13.72,17.6983276046,0.0
2020-10-28 02:00:00,15.78032,-7.35128,17.4086132975,4.54032,-0.7912800000000001,4.6087557693,11.24,-6.5600000000000005,13.014269092,32.64,15.17032,-14.48128,20.9725077027,4.54032,-0.7912800000000001,4.6087557693,10.63,-13.69,17.3324262583,0.0
2020-10-28 02:30:00,15.12552,-7.17892,16.7427072971,7.44552,-1.07892,7.5232862791,7.68,-6.1,9.807772428,32.84,14.60552,-14.40892,20.5167782568,7.44552,-1.07892,7.5232862791,7.16,-13.33,15.1312425134,0.0
2020-10-28 03:00:00,15.18336,-7.57704,16.9689703887,5.37336,-0.5270400000000001,5.3991451963,9.81,-7.05,12.0805049563,33.02,14.60336,-14.84704,20.8252903954,5.37336,-0.5270400000000001,5.3991451963,9.23,-14.32,17.036880583,0.0
2020-10-28 03:30:00,15.12808,-6.15484,16.3322031555,6.68808,-1.1948400000000001,6.7939720865,8.44,-4.96,9.789545444,32.99,14.57808,-13.45484,19.838173704,6.68808,-1.1948400000000001,6.7939720865,7.89,-12.26,14.5794272864,0.0
2020-10-28 04:00:00,14.84872,-5.95184,15.9971524036,8.74872,-1.76184,8.9243589027,6.1,-4.19,7.4004121507,33.0,14.35872,-13.27184,19.5528662099,8.74872,-1.76184,8.9243589027,5.61,-11.51,12.8043820624,0.0
2020-10-28 04:30:00,14.87076,-5.76924,15.9506624676,9.23076,-1.92924,9.4302119359,5.64,-3.84,6.8231371084,32.87,14.40076,-13.05924,19.4403096157,9.23076,-1.92924,9.4302119359,5.17,-11.13,12.2721554749,0.0
2020-10-28 05:00:00,15.02212,-5.54084,16.0114020998,10.03212,-2.22084,10.2749969343,4.99,-3.32,5.9935381871,32.8,14.55212,-12.79084,19.3744621706,10.03212,-2.22084,10.2749969343,4.52,-10.57,11.4958818713,0.0
2020-10-28 05:30:00,16.35084,-5.6814,17.3097739634,5.10084,-0.8514,5.1714070296,11.25,-4.83,12.2430143347,32.85,15.74084,-12.9514,20.3841312267,5.10084,-0.8514,5.1714070296,10.64,-12.1,16.1127154757,0.0
2020-10-28 06:00:00,17.3416,-5.43228,18.1725275226,4.7916,-0.87228,4.8703493672,12.55,-4.5600000000000005,13.3527562698,32.54,16.7016,-12.58228,20.910696128,4.7916,-0.87228,4.8703493672,11.91,-11.71,16.7024608965,0.0
2020-10-28 06:30:00,18.83816,-6.78968,20.0243858005,9.21816,-2.11968,9.4587270332,9.62,-4.67,10.6936102416,32.37,18.26816,-13.82968,22.9125668289,9.21816,-2.11968,9.4587270332,9.05,-11.71,14.7995472904,0.0
2020-10-28 07:00:00,21.1282,-7.47364,22.4110715962,7.1982,-1.40364,7.3337772321,13.93,-6.07,15.1950584073,32.7,20.4382,-14.63364,25.1368939786,7.1982,-1.40364,7.3337772321,13.24,-13.23,18.7171178337,0.0
2020-10-28 07:30:00,23.06444,-6.82288,24.0524444497,6.63444,-1.26288,6.7535664658,16.43,-5.5600000000000005,17.3452731313,32.62,22.31444,-13.95288,26.3176194366,6.63444,-1.26288,6.7535664658,15.68,-12.69,20.1717252609,0.0
2020-10-28 08:00:00,24.21768,-6.15972,24.9887609749,9.51768,-2.07972,9.7422516833,14.7,-4.08,15.2557005739,32.39,23.50768,-13.20972,26.9649350354,9.51768,-2.07972,9.7422516833,13.99,-11.13,17.8772760789,0.0
2020-10-28 08:30:00,26.5714,-5.5025200000000005,27.135162139,8.5014,-1.26252,8.5946354612,18.07,-4.24,18.5607785397,32.46,25.7914,-12.59252,28.7013566563,8.5014,-1.26252,8.5946354612,17.29,-11.33,20.6715504982,0.0
2020-10-28 09:00:00,28.70896,-4.71368,29.0933525642,10.84896,-1.2736800000000001,10.9234698619,17.86,-3.44,18.1882709459,32.5,27.93896,-11.83368,30.341744647,10.84896,-1.2736800000000001,10.9234698619,17.09,-10.56,20.089342946,0.0
2020-10-28 09:30:00,30.26376,-4.22932,30.5578519697,13.70376,-2.11932,13.8666706675,16.56,-2.11,16.6938821129,32.38,29.51376,-11.31932,31.6099515121,13.70376,-2.11932,13.8666706675,15.81,-9.2,18.2919681828,0.0
2020-10-28 10:00:00,30.89684,-3.97752,31.1518119431,15.39684,-2.47752,15.5948961951,15.5,-1.5,15.5724115024,32.38,30.17684,-11.08752,32.1492577229,15.39684,-2.47752,15.5948961951,14.78,-8.61,17.1049846536,0.0
2020-10-28 10:30:00,32.30236,-4.29168,32.5862084139,8.98236,-1.02168,9.0402777165,23.32,-3.27,23.5481485472,32.56,31.39236,-11.47168,33.4227423829,8.98236,-1.02168,9.0402777165,22.41,-10.45,24.7267183427,0.0
2020-10-28 11:00:00,31.138,-4.35716,31.441372223,5.598,-1.03716,5.6932683817,25.54,-3.32,25.7548830322,32.47,30.158,-11.48716,32.271656432,5.598,-1.03716,5.6932683817,24.56,-10.45,26.6907493338,0.0
2020-10-28 11:30:00,32.76072,-4.163,33.0241630313,3.51072,-0.603,3.5621291271,29.25,-3.56,29.465846331,32.4,31.70072,-11.283,33.6487999417,3.51072,-0.603,3.5621291271,28.19,-10.68,30.1452898477,0.0
2020-10-28 12:00:00,33.80508,-3.96264,34.0365384488,6.17508,-0.96264,6.249663093,27.63,-3.0,27.792389246,32.35,32.77508,-11.05264,34.5885345162,6.17508,-0.96264,6.249663093,26.6,-10.09,28.4493954242,0.0
2020-10-28 12:30:00,34.6456,-5.16864,35.0290228069,15.1056,-2.52864,15.3157817825,19.54,-2.64,19.7175353429,32.79,34.3156,-5.14864,34.6996959239,15.1056,-2.52864,15.3157817825,19.21,-2.62,19.3878441298,0.0
2020-10-28 13:00:00,34.5088,-6.15592,35.0535679851,10.4688,-1.28592,10.5474813907,24.04,-4.87,24.5283203665,33.0,34.2488,-5.02592,34.6156059211,10.4688,-1.28592,10.5474813907,23.78,-3.74,24.0723077415,0.0
2020-10-28 13:30:00,33.88644,-6.42328,34.489844039,8.95644,-0.9532800000000001,9.0070283797,24.93,-5.47,25.5230444892,33.11,33.60644,-5.29328,34.0207528228,8.95644,-0.9532800000000001,9.0070283797,24.65,-4.34,25.0291450114,0.0
2020-10-28 14:00:00,33.22316,-5.10008,33.6123366696,12.86316,-1.90008,13.0027377576,20.36,-3.2,20.6099393497,33.11,32.97316,-3.96008,33.2101116227,12.86316,-1.90008,13.0027377576,20.11,-2.06,20.2152343543,0.0
2020-10-28 14:30:00,34.00936,-5.10288,34.3900560032,10.98936,-1.4428800000000002,11.0836788073,23.02,-3.66,23.3091398383,33.17,33.74936,-3.97288,33.9823936165,10.98936,-1.4428800000000002,11.0836788073,22.76,-2.5300000000000002,22.9001855888,0.0
2020-10-28 15:00:00,32.91404,-5.38992,33.3524401915,9.19404,-0.9799200000000001,9.2461134931,23.72,-4.41,24.1264688672,33.22,32.64404,-4.24992,32.9195256273,9.19404,-0.9799200000000001,9.2461134931,23.45,-3.27,23.6768959114,0.0
2020-10-28 15:30:00,32.121,-5.9506,32.6675417098,5.751,-1.1106,5.8572547631,26.37,-4.84,26.8104923491,33.17,31.831,-4.8206,32.1939551059,5.751,-1.1106,5.8572547631,26.08,-3.71,26.3425606197,0.0
2020-10-28 16:00:00,31.68468,-6.01804,32.2511356722,7.92468,-1.77804,8.1216980579,23.76,-4.24,24.1353516651,33.13,31.41468,-4.87804,31.791152759,7.92468,-1.77804,8.1216980579,23.49,-3.1,23.693672151,0.0
2020-10-28 16:30:00,32.25116,-6.24364,32.849967455,10.36116,-2.39364,10.6340560933,21.89,-3.85,22.2259892918,33.13,31.99116,-5.10364,32.3957012487,10.36116,-2.39364,10.6340560933,21.63,-2.71,21.7991054862,0.0
2020-10-28 17:00:00,34.71324,-6.00528,35.2288577614,13.14324,-2.19528,13.3253147046,21.57,-3.81,21.9039037617,32.99,34.43324,-4.87528,34.776664187,13.14324,-2.19528,13.3253147046,21.29,-2.68,21.4580171498,0.0
2020-10-28 17:30:00,36.58604,-5.22792,36.9576713337,20.51604,-3.15792,20.7576577679,16.07,-2.07,16.2027713679,32.96,36.37604,-4.08792,36.6050184539,20.51604,-3.15792,20.7576577679,15.86,-0.93,15.8872433103,0.0
2020-10-28 18:00:00,37.5426,-4.92276,37.8639720681,25.1226,-3.09276,25.3122538542,12.42,-1.83,12.5540949495,32.96,37.3526,-3.78276,37.5436545901,25.1226,-3.09276,25.3122538542,12.23,-0.6900000000000001,12.2494489672,0.0
2020-10-28 18:30:00,36.27748,-5.3814,36.6744464322,25.73748,-3.3714,25.9573537694,10.54,-2.01,10.7299440819,33.01,36.11748,-4.2114,36.362181611,25.73748,-3.3714,25.9573537694,10.38,-0.84,10.4139329746,0.0
2020-10-28 19:00:00,33.72008,-6.52732,34.3460289057,12.88008,-2.04732,13.0417782526,20.84,-4.48,21.3160972038,33.08,33.46008,-5.38732,33.8910042694,12.88008,-2.04732,13.0417782526,20.58,-3.34,20.8492685723,0.0
2020-10-28 19:30:00,32.02944,-7.30036,32.850879483599996,7.21944,-1.53036,7.3798587821,24.81,-5.77,25.472122016,33.1,31.75944,-6.16036,32.351384274,7.21944,-1.53036,7.3798587821,24.54,-4.63,24.9729553718,0.0
2020-10-28 20:00:00,30.79748,-8.045,31.8309094961,8.097480000000001,-1.845,8.3050109783,22.7,-6.2,23.5314682925,33.1,30.51748,-6.895,31.2867002183,8.097480000000001,-1.845,8.3050109783,22.42,-5.05,22.9817079435,0.0
2020-10-28 20:30:00,29.54864,-8.05284,30.6263017342,7.83864,-1.75284,8.0322303948,21.71,-6.3,22.6056209824,33.04,29.28864,-6.90284,30.091088932,7.83864,-1.75284,8.0322303948,21.45,-5.15,22.0595784185,0.0
2020-10-28 21:00:00,27.53948,-8.14748,28.7194078807,10.23948,-2.24748,10.4832302761,17.3,-5.9,18.278402556,32.87,27.28948,-7.00748,28.1748202234,10.23948,-2.24748,10.4832302761,17.05,-4.76,17.7019801152,0.0
2020-10-28 21:30:00,25.81092,-8.40236,27.1441198939,10.87092,-2.50236,11.1552098688,14.94,-5.9,16.0628017481,32.91,25.58092,-7.24236,26.586373322,10.87092,-2.50236,11.1552098688,14.71,-4.74,15.4548277247,0.0
2020-10-28 22:00:00,24.14992,-8.25376,25.5214260993,10.33992,-2.45376,10.6270825603,13.81,-5.8,14.9785212888,33.13,23.93992,-7.07376,24.9631298147,10.33992,-2.45376,10.6270825603,13.6,-4.62,14.3633004564,0.0
2020-10-28 22:30:00,22.91972,-6.61176,23.8543273889,9.72972,-2.29176,9.9959799508,13.19,-4.32,13.8794272216,33.0,22.69972,-5.44176,23.3428798561,9.72972,-2.29176,9.9959799508,12.97,-3.15,13.3470371244,0.0
2020-10-28 23:00:00,21.29624,-7.00972,22.4202143749,8.43624,-1.89972,8.6474898911,12.86,-5.11,13.8380526087,33.07,21.08624,-5.82972,21.8772747987,8.43624,-1.89972,8.6474898911,12.65,-3.93,13.2464108346,0.0
2020-10-28 23:30:00,19.43564,-7.12204,20.6994578666,9.30564,-2.10204,9.540099998,10.13,-5.02,11.3056313402,32.94,19.24564,-5.95204,20.1450102797,9.30564,-2.10204,9.540099998,9.94,-3.85,10.6595543997,0.0
2020-10-29 00:00:00,18.06344,-7.293,19.4801363864,9.79344,-2.223,10.0425691949,8.27,-5.07,9.7004020535,32.94,17.88344,-6.113,18.8993702338,9.79344,-2.223,10.0425691949,8.09,-3.89,8.9766474811,0.0
2020-10-29 00:30:00,17.23676,-7.38892,18.7537205392,8.63676,-1.97892,8.8605726488,8.6,-5.41,10.1601230308,32.87,17.05676,-6.20892,18.1516872291,8.63676,-1.97892,8.8605726488,8.42,-4.23,9.4228074373,0.0
2020-10-29 01:00:00,16.64512,-7.37536,18.2059318615,8.74512,-2.02536,8.9765921676,7.9,-5.35,9.541095325,32.8,16.46512,-6.20536,17.5956434763,8.74512,-2.02536,8.9765921676,7.72,-4.18,8.7789976649,0.0
2020-10-29 01:30:00,16.79444,-7.82612,18.5283935938,4.47444,-0.45612,4.4976281269000005,12.32,-7.37,14.356158957,32.97,16.614440000000002,-6.64612,17.8944272769,4.47444,-0.45612,4.4976281269000005,12.14,-6.19,13.627020951,0.0
2020-10-29 02:00:00,16.1126,-7.79356,17.8984763663,5.0526,-0.5835600000000001,5.0861880651,11.06,-7.21,13.2025641449,33.15,15.9326,-6.59356,17.243050085,5.0526,-0.5835600000000001,5.0861880651,10.88,-6.01,12.4295816502,0.0
2020-10-29 02:30:00,15.74872,-9.97944,18.6443397403,5.14872,-0.64944,5.189517314,10.6,-9.33,14.1212216185,33.02,15.71872,-5.79944,16.7544520278,5.14872,-0.64944,5.189517314,10.57,-5.15,11.7578654525,0.0
2020-10-29 03:00:00,15.10272,-14.1022,20.6631119689,6.10272,-0.9522,6.176558608,9.0,-13.15,15.9349458738,32.56,15.37272,-3.8222,15.8407617569,6.10272,-0.9522,6.176558608,9.27,-2.87,9.7041125303,0.0
2020-10-29 03:30:00,14.57676,-13.90288,20.1437832691,8.90676,-1.9828800000000002,9.1248116031,5.67,-11.92,13.1998219685,32.62,14.77676,-3.53288,15.1932181315,8.90676,-1.9828800000000002,9.1248116031,5.87,-1.55,6.0711942812,0.0
2020-10-29 04:00:00,14.3806,-13.76528,19.9068980466,8.0406,-1.83528,8.2473935906,6.34,-11.93,13.5100148038,32.54,14.6106,-3.47528,15.018229038,8.0406,-1.83528,8.2473935906,6.57,-1.6400000000000001,6.7715950853999995,0.0
2020-10-29 04:30:00,14.73144,-13.82068,20.1996663372,7.83144,-1.6606800000000002,8.0055799625,6.9,-12.16,13.9812588847,32.58,14.96144,-3.50068,15.3655278899,7.83144,-1.6606800000000002,8.0055799625,7.13,-1.8399999999999999,7.363592873,0.0
2020-10-29 05:00:00,15.12284,-13.607,20.3433217215,8.68284,-1.827,8.8729724143,6.44,-11.78,13.4254236432,32.49,15.34284,-3.347,15.703666714,8.68284,-1.827,8.8729724143,6.66,-1.52,6.8312517155,0.0
2020-10-29 05:30:00,15.45704,-13.81836,20.7332380166,10.06704,-2.17836,10.3000265364,5.39,-11.64,12.8273808706,32.43,15.65704,-3.59836,16.0652138564,10.06704,-2.17836,10.3000265364,5.59,-1.42,5.7675384697,0.0
2020-10-29 06:00:00,16.31988,-14.49628,21.8284359736,8.84988,-1.8262800000000001,9.0363529509,7.47,-12.67,14.708154201,32.33,16.54988,-4.34628,17.1110688694,8.84988,-1.8262800000000001,9.0363529509,7.7,-2.52,8.1018763259,0.0
2020-10-29 06:30:00,19.11608,-13.7304,23.536108402300002,11.29608,-1.6703999999999999,11.4189167405,7.82,-12.06,14.3734477423,32.54,19.36608,-3.4704,19.6745706618,11.29608,-1.6703999999999999,11.4189167405,8.07,-1.8,8.2683069609,0.0
2020-10-29 07:00:00,20.95368,-13.03528,24.6774234924,12.25368,-1.56528,12.3532495733,8.7,-11.47,14.3962113071,32.4,21.21368,-2.84528,21.4036407515,12.25368,-1.56528,12.3532495733,8.96,-1.28,9.0509667992,0.0
2020-10-29 07:30:00,22.7402,-7.82856,24.050011387,13.2102,-1.7985600000000002,13.3320741865,9.53,-6.03,11.2774908557,32.71,22.6802,-4.35856,23.0952055049,13.2102,-1.7985600000000002,13.3320741865,9.47,-2.56,9.8099184502,0.0
2020-10-29 08:00:00,24.48812,-5.8894,25.186366421,9.16812,-1.5894,9.3048705899,15.32,-4.3,15.9120206134,32.97,24.27812,-4.7294,24.7344766489,9.16812,-1.5894,9.3048705899,15.11,-3.14,15.4328124462,0.0
2020-10-29 08:30:00,26.46308,-5.38356,27.0051350924,8.44308,-1.66356,8.6054071234,18.02,-3.7199999999999998,18.3999673913,32.97,26.23308,-4.25356,26.5756892471,8.44308,-1.66356,8.6054071234,17.79,-2.59,17.9775471074,0.0
2020-10-29 09:00:00,28.07276,-4.82548,28.4844714055,9.93276,-2.08548,10.1493323942,18.14,-2.74,18.3457679043,33.05,27.83276,-3.6754800000000003,28.0743954957,9.93276,-2.08548,10.1493323942,17.9,-1.5899999999999999,17.970478569,0.0
2020-10-29 09:30:00,29.54932,-4.44688,29.8820523759,12.19932,-1.85688,12.3398302985,17.35,-2.59,17.5422518509,32.91,29.32932,-3.3168800000000003,29.5162786373,12.19932,-1.85688,12.3398302985,17.13,-1.46,17.1921057465,0.0
2020-10-29 10:00:00,30.75072,-4.03112,31.0138148084,12.69072,-1.31112,12.7582682905,18.06,-2.7199999999999998,18.2636798045,33.01,30.52072,-2.90112,30.6582916447,12.69072,-1.31112,12.7582682905,17.83,-1.5899999999999999,17.9007541741,0.0
2020-10-29 10:30:00,31.5142,-4.0076,31.7679974093,12.8142,-1.3176,12.881761968,18.7,-2.69,18.8924879251,33.01,31.2842,-2.8676,31.4153513334,12.8142,-1.3176,12.881761968,18.47,-1.55,18.5349237927,0.0
2020-10-29 11:00:00,31.7344,-3.63504,31.9419106999,15.4944,-2.52504,15.698797991,16.24,-1.11,16.2778899124,33.01,31.5044,-2.52504,31.6054274827,15.4944,-2.52504,15.698797991,16.01,0.0,16.01,0.0
2020-10-29 11:30:00,31.77588,-3.47896,31.9657584371,16.44588,-2.83896,16.689118097,15.33,-0.64,15.34335361,32.87,31.55588,-2.35896,31.6439291943,16.44588,-2.83896,16.689118097,15.11,0.48,15.1176221675,0.0
2020-10-29 12:00:00,32.44824,-3.2131600000000002,32.6069421486,16.788240000000002,-2.9631600000000002,17.0477364915,15.66,-0.25,15.6619954029,32.87,32.23824,-2.15316,32.3100636998,16.788240000000002,-2.9631600000000002,17.0477364915,15.45,0.81,15.4712184394,0.0
2020-10-29 12:30:00,33.05492,-3.15536,33.2051808147,16.77492,-2.83536,17.0128541796,16.28,-0.32,16.2831446594,32.79,32.83492,-2.06536,32.8998128161,16.77492,-2.83536,17.0128541796,16.06,0.77,16.0784483082,0.0
2020-10-29 13:00:00,33.41348,-3.11716,33.558565705,16.95348,-2.92716,17.204323578,16.46,-0.19,16.4610965613,32.94,33.18348,-2.08716,33.2490538478,16.95348,-2.92716,17.204323578,16.23,0.84,16.2517229856,0.0
2020-10-29 13:30:00,32.84676,-3.37012,33.0191967091,16.91676,-2.9401200000000003,17.1703545249,15.93,-0.43,15.9358024586,32.94,32.62676,-2.25012,32.7042582566,16.91676,-2.9401200000000003,17.1703545249,15.71,0.6900000000000001,15.7251454683,0.0
2020-10-29 14:00:00,32.5486,-3.2664,32.7120884524,17.2386,-2.9664,17.4919655534,15.31,-0.30000000000000004,15.3129389733,33.12,32.3286,-2.2064,32.4038050068,17.2386,-2.9664,17.4919655534,15.09,0.76,15.1091263811,0.0
2020-10-29 14:30:00,32.1848,-3.55408,32.3804390904,17.0748,-2.94408,17.3267539397,15.11,-0.61,15.1223080249,33.05,31.9748,-2.42408,32.066555769,17.0748,-2.94408,17.3267539397,14.9,0.52,14.9090710643,0.0
2020-10-29 15:00:00,31.94036,-3.72384,32.15670352,17.10036,-3.00384,17.3621820885,14.84,-0.72,14.8574560407,33.3,31.72036,-2.56384,31.823804205000002,17.10036,-3.00384,17.3621820885,14.62,0.44,14.6266195684,0.0
2020-10-29 15:30:00,31.22504,-4.1754,31.5029695134,12.87504,-2.8854,13.1943998788,18.35,-1.29,18.39528744,33.33,30.98504,-2.9554,31.1256661449,12.87504,-2.8854,13.1943998788,18.11,-0.07,18.1101352839,0.0
2020-10-29 16:00:00,31.72928,-4.19604,32.0055301628,12.59928,-2.96604,12.9436953688,19.13,-1.23,19.1695018193,33.27,31.47928,-3.00604,31.6224816515,12.59928,-2.96604,12.9436953688,18.88,-0.04,18.8800423728,0.0
2020-10-29 16:30:00,32.34328,-4.50796,32.6559254121,12.56328,-2.9379600000000003,12.9022328812,19.78,-1.57,19.8422100584,33.17,32.09328,-3.3579600000000003,32.2684755841,12.56328,-2.9379600000000003,12.9022328812,19.53,-0.42,19.534515607,0.0
2020-10-29 17:00:00,33.9824,-4.45312,34.2729308273,12.7224,-2.8231200000000003,13.0318635772,21.26,-1.63,21.3223943308,33.06,33.7324,-3.33312,33.8966738589,12.7224,-2.8231200000000003,13.0318635772,21.01,-0.51,21.016188998,0.0
2020-10-29 17:30:00,35.53176,-3.80812,35.7352451598,16.69176,-2.77812,16.9213711806,18.84,-1.03,18.868134513,32.86,35.29176,-2.70812,35.3955115492,16.69176,-2.77812,16.9213711806,18.6,0.07,18.60013172,0.0
2020-10-29 18:00:00,35.02656,-4.01416,35.2558276876,14.23656,-2.95416,14.539831565,20.79,-1.06,20.817005068,32.92,34.78656,-2.8941600000000003,34.9067460348,14.23656,-2.95416,14.539831565,20.55,0.06,20.5500875911,0.0
2020-10-29 18:30:00,33.99248,-4.491,34.2878663313,12.82248,-2.871,13.1399632553,21.17,-1.62,21.2318934624,33.05,33.73248,-3.3609999999999998,33.8995063084,12.82248,-2.871,13.1399632553,20.91,-0.49,20.9157404841,0.0
2020-10-29 19:00:00,32.73944,-4.8441600000000005,33.0958731207,12.61944,-2.77416,12.9207673773,20.12,-2.07,20.2262033017,32.96,32.48944,-3.72416,32.7021876825,12.61944,-2.77416,12.9207673773,19.87,-0.9500000000000001,19.8926971525,0.0
2020-10-29 19:30:00,31.11956,-5.22416,31.5550132673,12.58956,-2.77416,12.8915858101,18.53,-2.45,18.6912653397,33.04,30.87956,-4.08416,31.1484765069,12.58956,-2.77416,12.8915858101,18.29,-1.31,18.3368536014,0.0
2020-10-29 20:00:00,29.37872,-5.4832,29.8860280245,12.43872,-2.7432,12.7376175747,16.94,-2.74,17.1601631694,33.04,29.12872,-4.3432,29.4507336934,12.43872,-2.7432,12.7376175747,16.69,-1.6,16.7665172293,0.0
2020-10-29 20:30:00,28.35808,-6.25716,29.0401920199,12.448080000000001,-2.74716,12.7476109037,15.91,-3.51,16.2925811338,33.04,28.12808,-5.09716,28.5861841551,12.448080000000001,-2.74716,12.7476109037,15.68,-2.35,15.8551222007,0.0
2020-10-29 21:00:00,27.10756,-6.43524,27.8609426081,12.51756,-2.77524,12.8215157221,14.59,-3.66,15.042064353,32.95,26.88756,-5.28524,27.4020919751,12.51756,-2.77524,12.8215157221,14.37,-2.51,14.5875631961,0.0
2020-10-29 21:30:00,25.55164,-6.76684,26.432488159000002,12.85164,-2.8868400000000003,13.1718827764,12.7,-3.88,13.2794728811,33.08,25.34164,-5.5868400000000005,25.950173392,12.85164,-2.8868400000000003,13.1718827764,12.49,-2.7,12.7785014771,0.0
2020-10-29 22:00:00,23.72136,-7.2476,24.8038429686,12.50136,-2.7576,12.8018889079,11.22,-4.49,12.0850527512,33.08,23.51136,-6.0676,24.2816766062,12.50136,-2.7576,12.8018889079,11.01,-3.31,11.4967908566,0.0
2020-10-29 22:30:00,22.04044,-7.61588,23.319147145,12.52044,-2.76588,12.8223051737,9.52,-4.85,10.6842360513,32.97,21.84044,-6.44588,22.7717849184,12.52044,-2.76588,12.8223051737,9.32,-3.68,10.0202195585,0.0
2020-10-29 23:00:00,20.27592,-7.68648,21.6839781091,12.62592,-2.88648,12.9516648597,7.65,-4.8,9.0311959341,32.78,20.09592,-6.51648,21.1260623931,12.62592,-2.88648,12.9516648597,7.47,-3.63,8.3052874724,0.0
2020-10-29 23:30:00,18.49296,-9.2206,20.6641969097,12.702960000000001,-2.8205999999999998,13.0123394177,5.79,-6.4,8.6304171394,32.82,18.31296,-8.0306,19.9963756796,12.702960000000001,-2.8205999999999998,13.0123394177,5.61,-5.21,7.6561217336,0.0
2020-10-30 00:00:00,17.1824,-9.48452,19.6262831272,12.5424,-2.77452,12.8456124412,4.64,-6.71,8.158045109,32.99,17.0224,-8.26452,18.922589479,12.5424,-2.77452,12.8456124412,4.48,-5.49,7.0859367765,0.0
2020-10-30 00:30:00,16.40004,-9.581,18.9936008435,12.38004,-2.691,12.669130649,4.02,-6.89,7.9769981823,32.91,16.23004,-8.381,18.2662355016,12.38004,-2.691,12.669130649,3.85,-5.69,6.8701237252,0.0
2020-10-30 01:00:00,15.77652,-9.6598,18.4989275189,11.48652,-2.3598,11.7264145309,4.29,-7.3,8.4672368574,32.86,15.61652,-8.4498,17.7559797519,11.48652,-2.3598,11.7264145309,4.13,-6.09,7.3583286146,0.0
2020-10-30 01:30:00,15.98032,-10.039,18.8719937554,7.69032,-0.999,7.7549353771,8.29,-9.04,12.2656308439,33.09,15.82032,-8.829,18.1172229081,7.69032,-0.999,7.7549353771,8.13,-7.83,11.2874177738,0.0
2020-10-30 02:00:00,15.486,-9.31312,18.0707055793,8.046,-1.11312,8.122632094,7.44,-8.2,11.0721994202,33.09,15.306,-8.10312,17.3186081928,8.046,-1.11312,8.122632094,7.26,-6.99,10.0780801743,0.0
2020-10-30 02:30:00,15.30468,-7.7408,17.1508954443,8.01468,-1.0908,8.0885684854,7.29,-6.65,9.8674515454,32.97,15.00468,-9.9208,17.9878485246,8.01468,-1.0908,8.0885684854,6.99,-8.83,11.2618382159,0.0
2020-10-30 03:00:00,14.96308,-6.22184,16.2050935225,7.90308,-1.04184,7.9714555805,7.06,-5.18,8.7564833124,32.6,14.46308,-13.36184,19.690592964,7.90308,-1.04184,7.9714555805,6.5600000000000005,-12.32,13.957650232,0.0
2020-10-30 03:30:00,14.74512,-6.15088,15.9766044136,8.02512,-1.10088,8.1002770193,6.72,-5.05,8.4060038068,32.7,14.24512,-13.33088,19.5098899379,8.02512,-1.10088,8.1002770193,6.22,-12.23,13.7208345227,0.0
2020-10-30 04:00:00,13.86128,-5.9252,15.0745838509,11.14128,-2.2752,11.3712204744,2.7199999999999998,-3.65,4.5520215289,32.55,13.46128,-13.0652,18.7591447107,11.14128,-2.2752,11.3712204744,2.32,-10.79,11.036598207800001,0.0
2020-10-30 04:30:00,14.10512,-5.75612,15.2344126132,12.07512,-2.61612,12.3552663617,2.03,-3.14,3.7390506817,32.52,13.71512,-12.88612,18.8190490001,12.07512,-2.61612,12.3552663617,1.6400000000000001,-10.27,10.4001201916,0.0
2020-10-30 05:00:00,13.95212,-5.44928,14.9785281324,17.05212,-4.40928,17.6129652987,-3.1,-1.04,3.2698012172,32.35,13.73212,-12.53928,18.5958237949,17.05212,-4.40928,17.6129652987,-3.32,-8.13,8.7817595048,0.0
2020-10-30 05:30:00,14.68936,-5.28036,15.6095963734,16.92936,-4.41036,17.4944135466,-2.24,-0.87,2.4030189346,32.39,14.43936,-12.41036,19.0397519033,16.92936,-4.41036,17.4944135466,-2.49,-8.0,8.3785499939,0.0
2020-10-30 06:00:00,15.7064,-6.5028,16.99933554,15.9264,-4.0428,16.4315078067,-0.22,-2.46,2.469817807,32.58,15.5164,-9.1028,17.9894312528,15.9264,-4.0428,16.4315078067,-0.41000000000000003,-5.06,5.0765834968,0.0
2020-10-30 06:30:00,18.93724,-6.5502400000000005,20.0380813172,14.27724,-2.7302400000000002,14.5359482826,4.66,-3.8200000000000003,6.0256120021,33.01,18.77724,-5.37024,19.5300849889,14.27724,-2.7302400000000002,14.5359482826,4.5,-2.64,5.21724065,0.0
2020-10-30 07:00:00,20.81548,-5.26668,21.4714257993,15.67548,-2.41668,15.860675126,5.14,-2.85,5.8772527596,33.19,20.66548,-4.06668,21.0618125966,15.67548,-2.41668,15.860675126,4.99,-1.65,5.2557206927,0.0
2020-10-30 07:30:00,22.07124,-4.65092,22.5559458233,12.80124,-2.41092,13.0262919046,9.27,-2.24,9.5367971563,33.13,21.89124,-3.4809200000000002,22.1662624902,12.80124,-2.41092,13.0262919046,9.09,-1.07,9.1527591468,0.0
2020-10-30 08:00:00,23.59916,-4.20008,23.9700026014,11.36916,-2.44008,11.6280604364,12.23,-1.76,12.35599045,33.13,23.39916,-2.99008,23.5894312588,11.36916,-2.44008,11.6280604364,12.03,-0.55,12.0425661717,0.0
2020-10-30 08:30:00,25.50036,-3.73392,25.7722819846,11.43036,-2.47392,11.6950164556,14.07,-1.26,14.1263052494,33.16,25.29036,-2.53392,25.4169836821,11.43036,-2.47392,11.6950164556,13.86,-0.06,13.8601298695,0.0
2020-10-30 09:00:00,27.26444,-3.42136,27.4782712841,11.58444,-2.51136,11.8535302405,15.68,-0.91,15.7063840524,32.97,27.05444,-2.30136,27.1521450638,11.58444,-2.51136,11.8535302405,15.47,0.21,15.4714252737,0.0
2020-10-30 09:30:00,28.84748,-3.08344,29.0118028496,10.79748,-2.32344,11.0446343436,18.05,-0.76,18.0659929149,32.94,28.61748,-1.97344,28.6854427713,10.79748,-2.32344,11.0446343436,17.82,0.35000000000000003,17.8234368179,0.0
2020-10-30 10:00:00,29.58884,-2.90904,29.7314978813,10.78884,-2.30904,11.0331651971,18.8,-0.6000000000000001,18.8095720313,32.86,29.35884,-1.8190400000000002,29.4151388347,10.78884,-2.30904,11.0331651971,18.57,0.49,18.5764636032,0.0
2020-10-30 10:30:00,30.56448,-2.68188,30.6819151619,10.55448,-2.26188,10.7941256804,20.01,-0.42,20.0144073107,32.88,30.32448,-1.5918800000000002,30.3662340307,10.55448,-2.26188,10.7941256804,19.77,0.67,19.7813498023,0.0
2020-10-30 11:00:00,31.18268,-2.56296,31.2878298376,9.56268,-1.99296,9.768149177,21.62,-0.5700000000000001,21.6275125708,32.85,30.92268,-1.47296,30.9577413508,9.56268,-1.99296,9.768149177,21.36,0.52,21.3663286505,0.0
2020-10-30 11:30:00,31.96388,-2.52216,32.0632330828,9.53388,-1.98216,9.7377526216,22.43,-0.54,22.4364992813,32.92,31.71388,-1.43216,31.7462008266,9.53388,-1.98216,9.7377526216,22.18,0.55,22.1868181585,0.0
2020-10-30 12:00:00,32.73028,-2.457,32.8223716065,8.81028,-1.827,8.99771986,23.92,-0.63,23.9282949664,32.92,32.46028,-1.377,32.4894737827,8.81028,-1.827,8.99771986,23.65,0.45,23.6542807965,0.0
2020-10-30 12:30:00,33.0384,-2.58484,33.1393613756,6.7284,-1.37484,6.8674268533,26.31,-1.21,26.3378093242,32.99,32.7684,-1.4848400000000002,32.8020241507,6.7284,-1.37484,6.8674268533,26.04,-0.11,26.0402323338,0.0
2020-10-30 13:00:00,32.9906,-3.03924,33.1302983406,5.1606,-1.02924,5.2622359637,27.83,-2.01,27.9024909282,32.91,32.7006,-1.95924,32.7592408602,5.1606,-1.02924,5.2622359637,27.54,-0.93,27.5556981403,0.0
2020-10-30 13:30:00,33.04564,-3.34964,33.2149726951,3.63564,-0.6296400000000001,3.6897594419,29.41,-2.7199999999999998,29.5355125231,33.14,32.75564,-2.24964,32.8328011589,3.63564,-0.6296400000000001,3.6897594419,29.12,-1.62,29.1650270015,0.0
2020-10-30 14:00:00,33.22808,-3.4829600000000003,33.4101228799,6.32808,-0.46296000000000004,6.3449923915,26.9,-3.02,27.0689933319,33.17,32.94808,-2.37296,33.0334211799,6.32808,-0.46296000000000004,6.3449923915,26.62,-1.9100000000000001,26.6884338244,0.0
2020-10-30 14:30:00,32.37564,-3.69768,32.5861151841,4.62564,-0.51768,4.6545180193,27.75,-3.18,27.9316111243,33.19,32.09564,-2.57768,32.1989835428,4.62564,-0.51768,4.6545180193,27.47,-2.06,27.5471323371,0.0
2020-10-30 15:00:00,31.47076,-4.19956,31.7497250251,1.40076,-0.34956000000000004,1.443717691,30.07,-3.85,30.3154647004,33.22,31.16076,-3.08956,31.3135489009,1.40076,-0.34956000000000004,1.443717691,29.76,-2.74,29.8858695708,0.0
2020-10-30 15:30:00,31.35812,-4.48348,31.6770150558,0.88812,-0.30348,0.9385399538,30.47,-4.18,30.7553783914,33.37,31.04812,-3.3534800000000002,31.228698078,0.88812,-0.30348,0.9385399538,30.16,-3.05,30.3138268782,0.0
2020-10-30 16:00:00,31.28084,-4.76384,31.6415094876,0.42084000000000005,-0.21384000000000003,0.4720528055,30.86,-4.55,31.1936227457,33.37,30.98084,-3.64384,31.1943907947,0.42084000000000005,-0.21384000000000003,0.4720528055,30.56,-3.43,30.751886121,0.0
2020-10-30 16:30:00,31.61544,-10.99448,33.4725953111,0.50544,0.06552000000000001,0.5096689749000001,31.11,-11.06,33.0175059627,32.89,32.24544,-1.00448,32.2610815204,0.50544,0.06552000000000001,0.5096689749000001,31.74,-1.07,31.7580304805,0.0
2020-10-30 17:00:00,34.97336,-9.8736,36.3403891923,9.96336,1.0764,10.0213362108,25.01,-10.95,27.3020621932,32.8,35.55336,0.5264,35.5572567031,9.96336,1.0764,10.0213362108,25.59,-0.55,25.595909829500002,0.0
2020-10-30 17:30:00,36.84756,-4.95336,37.179005544,15.21756,-0.51336,15.2262165637,21.63,-4.44,22.0809986187,32.59,36.78756,-1.87336,36.8352283615,15.21756,-0.51336,15.2262165637,21.57,-1.3599999999999999,21.6128318367,0.0
2020-10-30 18:00:00,38.14976,2.21988,38.2142912439,14.99976,-0.51012,15.0084317126,23.15,2.73,23.310413981700002,32.97,37.16976,-6.11012,37.6686159139,14.99976,-0.51012,15.0084317126,22.17,-5.6,22.866326771,0.0
2020-10-30 18:30:00,38.09188,2.08508,38.1489040543,10.90188,0.95508,10.9436358374,27.19,1.13,27.2134709289,33.15,36.99188,-6.30492,37.5253407998,10.90188,0.95508,10.9436358374,26.09,-7.26,27.0812795119,0.0
2020-10-30 19:00:00,35.90016,1.034,35.9150475988,4.97016,0.504,4.9956487492,30.93,0.53,30.9345405655,33.07,34.69016,-7.296,35.4491017774,4.97016,0.504,4.9956487492,29.72,-7.8,30.7265097269,0.0
2020-10-30 19:30:00,33.90128,0.49408,33.9048801898,4.39128,0.15408000000000002,4.3939823264,29.51,0.34,29.5119585931,33.07,32.72128,-7.8459200000000004,33.6487834176,4.39128,0.15408000000000002,4.3939823264,28.33,-8.0,29.437882057,0.0
2020-10-30 20:00:00,32.684,-0.0332,32.6840168621,4.734,-0.0432,4.7341971062,27.95,0.01,27.9500017889,33.1,31.554,-8.3632,32.6434990502,4.734,-0.0432,4.7341971062,26.82,-8.32,28.0808618101,0.0
2020-10-30 20:30:00,30.37764,-0.16024000000000002,30.3780626247,4.96764,-0.12024000000000001,4.9690949706000005,25.41,-0.04,25.4100314836,33.26,29.30764,-8.57024,30.5350090229,4.96764,-0.12024000000000001,4.9690949706000005,24.34,-8.45,25.7650557927,0.0
2020-10-30 21:00:00,28.84264,-0.45036000000000004,28.8461558323,5.37264,-0.18036000000000002,5.3756664981,23.47,-0.27,23.4715529951,33.3,27.83264,-8.87036,29.2119690521,5.37264,-0.18036000000000002,5.3756664981,22.46,-8.69,24.082518556,0.0
2020-10-30 21:30:00,26.99964,-6.79868,27.8424605571,6.11964,-0.32868,6.1284601877,20.88,-6.47,21.8594441832,32.99,26.65964,-7.05868,27.5782771085,6.11964,-0.32868,6.1284601877,20.54,-6.73,21.614451184300002,0.0
2020-10-30 22:00:00,24.4734,-8.73016,25.9838988835,2.9034,-0.47016,2.9412211725,21.57,-8.26,23.0974565699,32.93,24.2634,-7.14016,25.2921818827,2.9034,-0.47016,2.9412211725,21.36,-6.67,22.377187044,0.0
2020-10-30 22:30:00,22.76164,-9.09904,24.5129513607,2.32164,-0.41904,2.3591538337,20.44,-8.68,22.206665666,32.82,22.55164,-7.52904,23.7752583585,2.32164,-0.41904,2.3591538337,20.23,-7.11,21.4430641467,0.0
2020-10-30 23:00:00,21.36192,-9.42176,23.3474021592,2.40192,-0.40176,2.4352886449,18.96,-9.02,20.9962377582,33.02,21.16192,-7.82176,22.561178772,2.40192,-0.40176,2.4352886449,18.76,-7.42,20.1740922968,0.0
2020-10-30 23:30:00,19.75112,-8.9444,21.6819978926,3.65112,-0.6444000000000001,3.7075502174,16.1,-8.3,18.113530854,33.13,19.56112,-7.3044,20.8804136696,3.65112,-0.6444000000000001,3.7075502174,15.91,-6.66,17.2477157908,0.0
2020-10-31 00:00:00,18.49164,-8.35772,20.2926645241,4.03164,-0.74772,4.1003909921,14.46,-7.61,16.3402478561,33.06,18.31164,-6.74772,19.5153243552,4.03164,-0.74772,4.1003909921,14.28,-6.0,15.4892995323,0.0
2020-10-31 00:30:00,17.27788,-10.08104,20.0038122561,3.37788,-0.58104,3.4274889899,13.9,-9.5,16.8362703708,32.8,17.10788,-8.48104,19.0947007721,3.37788,-0.58104,3.4274889899,13.73,-7.9,15.8405460764,0.0
2020-10-31 01:00:00,16.3758,-11.11164,19.7897794108,4.0158,-0.70164,4.0766344366,12.36,-10.41,16.1597555675,32.93,16.1958,-9.48164,18.7671370947,4.0158,-0.70164,4.0766344366,12.18,-8.78,15.0146861439,0.0
2020-10-31 01:30:00,15.4858,-11.20228,19.1128511436,5.7258,-1.05228,5.8216903764,9.76,-10.15,14.0811966821,32.93,15.3358,-9.56228,18.0727408115,5.7258,-1.05228,5.8216903764,9.61,-8.51,12.8363624131,0.0
2020-10-31 02:00:00,15.04124,-10.39888,18.2859401178,4.25124,-0.7588800000000001,4.318441894,10.79,-9.64,14.4690600939,33.12,14.88124,-8.75888,17.2675789499,4.25124,-0.7588800000000001,4.318441894,10.63,-8.0,13.30401819,0.0
2020-10-31 02:30:00,14.82828,-9.79616,17.7719621456,3.87828,-0.59616,3.9238326295,10.95,-9.2,14.3018355465,33.14,14.65828,-8.55616,16.9727147653,3.87828,-0.59616,3.9238326295,10.78,-7.96,13.4003731291,0.0
2020-10-31 03:00:00,13.72912,-5.35812,14.7376451955,7.62912,-1.42812,7.7616363422,6.1,-3.93,7.2563696157,32.52,13.25912,-11.88812,17.8081908208,7.62912,-1.42812,7.7616363422,5.63,-10.46,11.8789098826,0.0
2020-10-31 03:30:00,13.5642,-6.47972,15.0324413492,5.8842,-1.08972,5.9842542826,7.68,-5.39,9.3826701956,32.45,13.0842,-12.93972,18.4019738973,5.8842,-1.08972,5.9842542826,7.2,-11.85,13.8658753781,0.0
2020-10-31 04:00:00,13.56024,-6.7472,15.1461155646,4.98024,-0.8172,5.0468412198,8.58,-5.93,10.4298274195,32.54,13.04024,-13.2472,18.5886031508,4.98024,-0.8172,5.0468412198,8.06,-12.43,14.8144692784,0.0
2020-10-31 04:30:00,13.328,-8.548680000000001,15.8339986656,4.878,-0.77868,4.9397597657,8.45,-7.77,11.4793466713,32.47,12.808,-14.96868,19.7004123039,4.878,-0.77868,4.9397597657,7.93,-14.19,16.2554913798,0.0
2020-10-31 05:00:00,13.03176,-8.71824,15.679109585500001,7.6017600000000005,-1.30824,7.7135106790000005,5.43,-7.41,9.1865662791,32.57,12.58176,-15.17824,19.7149601622,7.6017600000000005,-1.30824,7.7135106790000005,4.98,-13.87,14.736936588,0.0
2020-10-31 05:30:00,13.3514,-8.62648,15.8957868365,6.7014,-1.08648,6.7889027647999995,6.65,-7.54,10.053561558,32.4,12.8714,-15.01648,19.7779576688,6.7014,-1.08648,6.7889027647999995,6.17,-13.93,15.2352814218,0.0
2020-10-31 06:00:00,13.82716,-8.50932,16.2357285185,5.89716,-0.94932,5.9730816609,7.93,-7.5600000000000005,10.9562082857,32.37,13.32716,-14.89932,19.9900707885,5.89716,-0.94932,5.9730816609,7.43,-13.95,15.8052965806,0.0
2020-10-31 06:30:00,14.9374,-9.5668,17.7383646653,10.7874,-2.1168,10.9931269892,4.15,-7.45,8.5278954027,32.67,14.737400000000001,-9.7968,17.696560372,10.7874,-2.1168,10.9931269892,3.95,-7.68,8.6362549754,0.0
2020-10-31 07:00:00,15.67784,-9.80336,18.4905525703,12.05784,-2.49336,12.3129342382,3.62,-7.31,8.1572360515,32.83,15.52784,-8.17336,17.5475818492,12.05784,-2.49336,12.3129342382,3.47,-5.68,6.6560724155,0.0
2020-10-31 07:30:00,16.43808,-9.45024,18.9609469738,12.71808,-2.7302400000000002,13.0078349215,3.7199999999999998,-6.72,7.6809374428,32.86,16.30808,-7.81024,18.0818506283,12.71808,-2.7302400000000002,13.0078349215,3.59,-5.08,6.2204903344,0.0
2020-10-31 08:00:00,17.521160000000002,-9.292,19.8326072856,12.43116,-2.592,12.6985118398,5.09,-6.7,8.414160683,32.79,17.37116,-7.672,18.989912684,12.43116,-2.592,12.6985118398,4.94,-5.08,7.0859014952,0.0
2020-10-31 08:30:00,19.52528,-9.16184,21.5679361846,12.36528,-2.57184,12.629905402,7.16,-6.59,9.7310688005,32.97,19.36528,-7.53184,20.7784186902,12.36528,-2.57184,12.629905402,7.0,-4.96,8.5791374858,0.0
2020-10-31 09:00:00,21.14932,-8.71484,22.8744873754,12.73932,-2.72484,13.0274720145,8.41,-5.99,10.3251246966,32.62,20.98932,-7.12484,22.1656242657,12.73932,-2.72484,13.0274720145,8.25,-4.4,9.35,0.0
2020-10-31 09:30:00,23.00752,-8.67208,24.5876177796,12.01752,-2.4220800000000002,12.2591703829,10.99,-6.25,12.6428873285,32.6,22.82752,-7.08208,23.900868739,12.01752,-2.4220800000000002,12.2591703829,10.81,-4.66,11.7716481429,0.0
2020-10-31 10:00:00,24.497,-8.41356,25.9015636762,11.547,-2.2935600000000003,11.7725794316,12.95,-6.12,14.323299201,32.6,24.317,-6.84356,25.2616468678,11.547,-2.2935600000000003,11.7725794316,12.77,-4.55,13.5563785725,0.0
2020-10-31 10:30:00,25.32404,-7.91316,26.5315868939,12.70404,-2.87316,13.0248869748,12.62,-5.04,13.5891868778,32.38,25.14404,-6.36316,25.936702811,12.70404,-2.87316,13.0248869748,12.44,-3.49,12.9202825047,0.0
2020-10-31 11:00:00,25.9262,-7.82584,27.081573406,13.1562,-2.98584,13.4907686566,12.77,-4.84,13.6564453647,32.48,25.7462,-6.26584,26.4976898115,13.1562,-2.98584,13.4907686566,12.59,-3.2800000000000002,13.0102459623,0.0
2020-10-31 11:30:00,26.06912,-8.50852,27.4225077293,13.56912,-3.09852,13.9183994685,12.5,-5.41,13.6205029276,32.44,25.88912,-6.94852,26.8053812613,13.56912,-3.09852,13.9183994685,12.32,-3.85,12.907552053,0.0
2020-10-31 12:00:00,25.21544,-9.22276,26.8491660282,14.45544,-3.18276,14.8016791889,10.76,-6.04,12.3393354764,32.59,25.03544,-7.63276,26.1731213502,14.45544,-3.18276,14.8016791889,10.58,-4.45,11.4777567495,0.0
2020-10-31 12:30:00,25.10832,-9.14056,26.7203587239,14.54832,-3.13056,14.8813312824,10.56,-6.01,12.1504608966,32.83,24.92832,-7.54056,26.0438319595,14.54832,-3.13056,14.8813312824,10.38,-4.41,11.277965242,0.0
2020-10-31 13:00:00,25.78192,-8.05732,27.0116235067,13.92192,-3.12732,14.2688467253,11.86,-4.93,12.8438506687,32.97,25.591920000000002,-6.43732,26.3891162806,13.92192,-3.12732,14.2688467253,11.67,-3.31,12.1303338783,0.0
2020-10-31 13:30:00,25.16032,-7.07136,26.1351455851,14.17032,-3.23136,14.5340860171,10.99,-3.84,11.641550584,32.6,24.99032,-5.51136,25.590841775,14.17032,-3.23136,14.5340860171,10.82,-2.2800000000000002,11.0576127623,0.0
2020-10-31 14:00:00,25.43612,-7.52104,26.5247477525,13.32612,-3.01104,13.662058268700001,12.11,-4.51,12.9225461887,32.57,25.25612,-5.95104,25.9477643456,13.32612,-3.01104,13.662058268700001,11.93,-2.94,12.2869239438,0.0
2020-10-31 14:30:00,25.33588,-7.57964,26.4453730907,13.65588,-3.14964,14.014395838,11.68,-4.43,12.4918893687,32.65,25.16588,-5.98964,25.8688481287,13.65588,-3.14964,14.014395838,11.51,-2.84,11.8551971725,0.0
2020-10-31 15:00:00,25.03796,-7.81776,26.2300745782,12.74796,-2.95776,13.086589639,12.29,-4.86,13.2160394975,32.72,24.85796,-6.23776,25.6286524261,12.74796,-2.95776,13.086589639,12.11,-3.2800000000000002,12.546334126,0.0
2020-10-31 15:30:00,25.55828,-7.92276,26.7580978879,12.51828,-2.82276,12.8325877428,13.04,-5.1,14.0018427359,32.57,25.37828,-6.36276,26.1637499334,12.51828,-2.82276,12.8325877428,12.86,-3.54,13.3383357283,0.0
2020-10-31 16:00:00,25.27104,-9.06076,26.846281576,11.83104,-2.75076,12.146612205,13.44,-6.31,14.8475486192,32.43,25.08104,-7.50076,26.1786166185,11.83104,-2.75076,12.146612205,13.25,-4.75,14.0756882603,0.0
2020-10-31 16:30:00,26.512,-11.17468,28.7708118951,11.952,-2.70468,12.2542073551,14.56,-8.47,16.8444204412,32.54,26.322,-9.59468,28.0161661957,11.952,-2.70468,12.2542073551,14.37,-6.89,15.9364048643,0.0
2020-10-31 17:00:00,28.0334,-10.57004,29.9599275894,11.5434,-2.57004,11.8260386082,16.49,-8.0,18.3281231991,32.54,27.8334,-9.00004,29.2523311133,11.5434,-2.57004,11.8260386082,16.29,-6.43,17.5131093756,0.0
