Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-05 07:00:00,25.11528,-4.59256,25.5317233424,0.035280000000000006,0.30744000000000005,0.3094576417,25.08,-4.9,25.5541855671,32.66,24.17528,-11.80256,26.9025014754,0.035280000000000006,0.30744000000000005,0.3094576417,24.14,-12.11,27.0072527296,0.0
2020-11-05 07:30:00,27.60112,-5.4822,28.140297477,0.051120000000000006,0.3078,0.3120161765,27.55,-5.79,28.1518489624,32.35,26.58112,-12.5422,29.3915416624,0.051120000000000006,0.3078,0.3120161765,26.53,-12.85,29.4781851544,0.0
2020-11-05 08:00:00,29.62224,-5.8188,30.1883344366,0.19224000000000002,0.2412,0.3084374452,29.43,-6.06,30.0474374947,32.51,28.54224,-12.9588,31.3462910351,0.19224000000000002,0.2412,0.3084374452,28.35,-13.2,31.2723919776,0.0
2020-11-05 08:30:00,31.77704,-5.00176,32.1682743438,3.9470400000000003,0.22824000000000003,3.9536335515000003,27.83,-5.23,28.3171644061,32.64,30.73704,-12.19176,33.0666696215,3.9470400000000003,0.22824000000000003,3.9536335515000003,26.79,-12.42,29.5289772935,0.0
2020-11-05 09:00:00,32.11772,-4.57268,32.4415989184,5.15772,0.15732000000000002,5.1601187177,26.96,-4.73,27.371782916,32.62,31.10772,-11.78268,33.2644223094,5.15772,0.15732000000000002,5.1601187177,25.95,-11.94,28.5651203393,0.0
2020-11-05 09:30:00,32.53592,-4.38664,32.8303015633,5.33592,0.15336000000000002,5.3381234096,27.2,-4.54,27.5762869147,32.62,31.51592,-11.57664,33.5748686838,5.33592,0.15336000000000002,5.3381234096,26.18,-11.73,28.6877203695,0.0
2020-11-05 10:00:00,32.931,-4.21216,33.1992929573,5.391,0.17784000000000003,5.3939325233,27.54,-4.39,27.8876980047,32.54,31.901,-11.38216,33.8707450061,5.391,0.17784000000000003,5.3939325233,26.51,-11.56,28.9208177616,0.0
2020-11-05 10:30:00,32.19516,-4.34176,32.4866004273,1.86516,0.13824,1.8702759484,30.33,-4.48,30.6590818519,32.54,31.08516,-11.50176,33.1447983147,1.86516,0.13824,1.8702759484,29.22,-11.64,31.4531079545,0.0
2020-11-05 11:00:00,31.7512,-4.29104,32.0398459066,2.2212,0.048960000000000004,2.221739526,29.53,-4.34,29.847219301,32.54,30.6612,-11.48104,32.7402422856,2.2212,0.048960000000000004,2.221739526,28.44,-11.53,30.6883446931,0.0
2020-11-05 11:30:00,31.62992,-4.3102,31.9222440196,2.32992,0.0198,2.3300041301,29.3,-4.33,29.6182190552,32.57,30.54992,-11.5002,32.642797246,2.32992,0.0198,2.3300041301,28.22,-11.52,30.4807939529,0.0
2020-11-05 12:00:00,31.14556,-4.29348,31.4400998444,1.82556,0.05652000000000001,1.8264347303,29.32,-4.35,29.6409328463,32.55,30.05556,-11.48348,32.1746328623,1.82556,0.05652000000000001,1.8264347303,28.23,-11.54,30.4976146608,0.0
2020-11-05 12:30:00,31.75124,-4.30304,32.0414948899,1.7312400000000001,0.06696,1.7325344381,30.02,-4.37,30.3364022257,32.47,30.65124,-11.44304,32.7176050159,1.7312400000000001,0.06696,1.7325344381,28.92,-11.51,31.1262991697,0.0
2020-11-05 13:00:00,32.08152,-4.03368,32.3341073768,1.99152,0.07632000000000001,1.9929818496,30.09,-4.11,30.3693957793,32.53,30.98152,-11.22368,32.9518675382,1.99152,0.07632000000000001,1.9929818496,28.99,-11.3,31.1144676959,0.0
2020-11-05 13:30:00,31.83132,-4.3330400000000004,32.1248839466,1.38132,0.06696,1.3829420031000002,30.45,-4.4,30.7662558658,32.73,30.72132,-11.59304,32.8359266503,1.38132,0.06696,1.3829420031000002,29.34,-11.66,31.5720002534,0.0
2020-11-05 14:00:00,31.60736,-4.32348,31.9016878155,1.82736,0.05652000000000001,1.8282338691,29.78,-4.38,30.1003787352,32.85,30.51736,-11.62348,32.6560032564,1.82736,0.05652000000000001,1.8282338691,28.69,-11.68,30.9764184502,0.0
2020-11-05 14:30:00,31.8396,-1.35064,31.868234287,1.3896,0.09936,1.3931477199,30.45,-1.45,30.4845042604,32.74,30.7296,-8.68064,31.9321441023,1.3896,0.09936,1.3931477199,29.34,-8.78,30.6255448931,0.0
2020-11-05 15:00:00,31.60812,-1.48944,31.6431932878,0.9781200000000001,0.16056,0.9912104963,30.63,-1.65,30.6744095298,32.67,30.49812,-8.82944,31.7505013228,0.9781200000000001,0.16056,0.9912104963,29.52,-8.99,30.8585563499,0.0
2020-11-05 15:30:00,32.22512,-1.5842,32.2640364594,0.64512,0.2358,0.6868634904,31.58,-1.82,31.632401110300002,32.56,31.08512,-8.8542,32.3215337361,0.64512,0.2358,0.6868634904,30.44,-9.09,31.7682498731,0.0
2020-11-05 16:00:00,33.38608,-2.73764,33.4981344337,0.31608,0.16236,0.3553411544,33.07,-2.9,33.1969110009,32.5,32.23608,-9.94764,33.7360400067,0.31608,0.16236,0.3553411544,31.92,-10.11,33.4828090219,0.0
2020-11-05 16:30:00,34.5724,-4.26108,34.8340012707,0.12240000000000001,0.17892000000000002,0.21678128700000002,34.45,-4.44,34.7349406218,32.69,33.3624,-11.51108,35.2924169833,0.12240000000000001,0.17892000000000002,0.21678128700000002,33.24,-11.69,35.2356878747,0.0
2020-11-05 17:00:00,37.65624,-3.6068800000000003,37.8285869981,8.61624,-0.41688000000000003,8.6263190685,29.04,-3.19,29.2146829522,32.92,36.586240000000004,-10.98688,38.2003205415,8.61624,-0.41688000000000003,8.6263190685,27.97,-10.57,29.9005986562,0.0
2020-11-05 17:30:00,39.72484,-3.2516,39.8576945593,14.87484,-0.7416,14.8933151308,24.85,-2.51,24.9764408994,32.92,38.77484,-10.6116,40.2006750141,14.87484,-0.7416,14.8933151308,23.9,-9.87,25.8578208672,0.0
2020-11-05 18:00:00,39.546,-2.17688,39.605869799,14.886,-0.68688,14.9018388172,24.66,-1.49,24.7049731836,32.92,38.606,-9.55688,39.7713111594,14.886,-0.68688,14.9018388172,23.72,-8.87,25.3242038374,0.0
2020-11-05 18:30:00,37.9694,-2.75856,38.0694758256,8.0694,0.45144000000000006,8.0820179679,29.9,-3.21,30.0718157084,33.03,36.8894,-10.15856,38.2625688321,8.0694,0.45144000000000006,8.0820179679,28.82,-10.61,30.7109833773,0.0
2020-11-05 19:00:00,36.10248,-3.74904,36.2966164135,0.042480000000000004,0.30096,0.3039432052,36.06,-4.05,36.2867207116,33.05,34.85248,-11.16904,36.5983990999,0.042480000000000004,0.30096,0.3039432052,34.81,-11.47,36.651016357,0.0
2020-11-05 19:30:00,35.15908,-3.34604,35.3179400607,1.90908,0.18396,1.9179227638,33.25,-3.5300000000000002,33.4368569097,33.11,33.97908,-10.78604,35.6499163607,1.90908,0.18396,1.9179227638,32.07,-10.97,33.8943328596,0.0
2020-11-05 20:00:00,34.7574,-2.18836,34.826222509,8.4474,1.15164,8.5255405371,26.31,-3.34,26.5211557063,32.59,33.7474,-9.55836,35.074909161,8.4474,1.15164,8.5255405371,25.3,-10.71,27.4735163385,0.0
2020-11-05 20:30:00,33.0024,-1.7496800000000001,33.0487486278,0.7524000000000001,0.31032000000000004,0.8138822165,32.25,-2.06,32.3157252742,32.94,31.7524,-9.95968,33.2777723332,0.7524000000000001,0.31032000000000004,0.8138822165,31.0,-10.27,32.6568966682,0.0
2020-11-05 21:00:00,31.72492,-2.09812,31.7942236348,0.30492,0.10188000000000001,0.3214898767,31.42,-2.2,31.4969268342,33.08,30.48492,-10.37812,32.2030390203,0.30492,0.10188000000000001,0.3214898767,30.18,-10.48,31.9478136967,0.0
2020-11-05 21:30:00,29.91192,-2.46204,30.0130738021,0.60192,0.057960000000000005,0.6047040995,29.31,-2.52,29.4181321637,33.21,28.74192,-10.78204,30.6977255159,0.60192,0.057960000000000005,0.6047040995,28.14,-10.84,30.1556827149,0.0
2020-11-05 22:00:00,27.98216,-4.7966,28.3902914713,1.08216,0.0234,1.0824129644,26.9,-4.82,27.3284174441,33.16,27.11216,-10.3766,29.0300369863,1.08216,0.0234,1.0824129644,26.03,-10.4,28.0307135121,0.0
2020-11-05 22:30:00,25.48524,-10.10864,27.4168207586,0.7952400000000001,-0.09864,0.8013342044,24.69,-10.01,26.6420006756,32.86,25.26524,-8.54864,26.6723002028,0.7952400000000001,-0.09864,0.8013342044,24.47,-8.45,25.8879006488,0.0
2020-11-05 23:00:00,23.30376,-10.59564,25.5994690794,0.56376,-0.12564,0.5775904667,22.74,-10.47,25.0345461313,32.74,23.09376,-9.03564,24.7984786055,0.56376,-0.12564,0.5775904667,22.53,-8.91,24.2278558688,0.0
2020-11-05 23:30:00,21.47272,-11.0714,24.1589238618,0.61272,-0.13140000000000002,0.6266512255000001,20.86,-10.94,23.5546853089,32.83,21.27272,-9.4814,23.2900313902,0.61272,-0.13140000000000002,0.6266512255000001,20.66,-9.35,22.6772595346,0.0
2020-11-06 00:00:00,19.95992,-11.29824,22.9357501186,0.7099200000000001,-0.13824,0.7232542458,19.25,-11.16,22.2510246955,32.78,19.75992,-9.71824,22.0204138722,0.7099200000000001,-0.13824,0.7232542458,19.05,-9.58,21.3232009792,0.0
2020-11-06 00:30:00,19.0078,-11.51976,22.2261407198,1.1178,-0.32976000000000005,1.1654263158,17.89,-11.19,21.1013791019,32.75,18.8178,-9.92976,21.2769765356,1.1178,-0.32976000000000005,1.1654263158,17.7,-9.6,20.1357890335,0.0
2020-11-06 01:00:00,18.22148,-11.5398,21.5682478989,1.31148,-0.3798,1.3653672877,16.91,-11.16,20.2606441161,32.63,18.05148,-9.9598,20.616826774,1.31148,-0.3798,1.3653672877,16.74,-9.58,19.2874052169,0.0
2020-11-06 01:30:00,17.59188,-11.75564,21.1581973179,0.7318800000000001,-0.035640000000000005,0.7327472579000001,16.86,-11.72,20.5333387446,32.78,17.42188,-10.16564,20.1708239629,0.7318800000000001,-0.035640000000000005,0.7327472579000001,16.69,-10.13,19.5236523222,0.0
2020-11-06 02:00:00,17.19708,-11.7762,20.842707285,0.84708,-0.0162,0.8472348945,16.35,-11.76,20.1400124131,32.71,17.01708,-10.1862,19.832793100499998,0.84708,-0.0162,0.8472348945,16.17,-10.17,19.102298291,0.0
2020-11-06 02:30:00,16.87048,-11.89852,20.6443181922,0.9604800000000001,-0.038520000000000006,0.9612521109000001,15.91,-11.86,19.844084761,32.86,16.69048,-10.28852,19.6067785835,0.9604800000000001,-0.038520000000000006,0.9612521109000001,15.73,-10.25,18.7748608517,0.0
2020-11-06 03:00:00,16.47348,-11.87536,20.3076271002,1.02348,-0.045360000000000004,1.0244846705,15.45,-11.83,19.4589670846,32.79,16.30348,-10.27536,19.2713902778,1.02348,-0.045360000000000004,1.0244846705,15.28,-10.23,18.3883468534,0.0
2020-11-06 03:30:00,16.2246,-11.7368,20.0247376862,1.9746000000000001,-0.4968,2.0361373726,14.25,-11.24,18.1493829096,32.87,16.0446,-10.1268,18.9731723072,1.9746000000000001,-0.4968,2.0361373726,14.07,-9.63,17.0499794721,0.0
2020-11-06 04:00:00,16.20864,-11.735,20.0107530006,2.25864,-0.585,2.333169443,13.95,-11.15,17.8584713792,32.89,16.03864,-10.115,18.9618353028,2.25864,-0.585,2.333169443,13.78,-9.53,16.7543815165,0.0
2020-11-06 04:30:00,16.42148,-11.60924,20.1106802164,1.94148,-0.5792400000000001,2.0260462897,14.48,-11.03,18.2025080689,33.08,16.25148,-9.96924,19.0655802001,1.94148,-0.5792400000000001,2.0260462897,14.31,-9.39,17.1157296076,0.0
2020-11-06 05:00:00,16.54292,-10.4256,19.5540619178,2.12292,-0.6156,2.2103738793,14.42,-9.81,17.4405418494,32.98,16.37292,-8.8156,18.5953572885,2.12292,-0.6156,2.2103738793,14.25,-8.2,16.4408789303,0.0
2020-11-06 05:30:00,16.95684,-10.112,19.7430232433,2.52684,-0.7020000000000001,2.6225415889,14.43,-9.41,17.2271007427,32.9,16.78684,-8.502,18.817066753,2.52684,-0.7020000000000001,2.6225415889,14.26,-7.8,16.253848775,0.0
2020-11-06 06:00:00,18.01488,-9.72272,20.4711305407,2.77488,-0.70272,2.8624769716,15.24,-9.02,17.7092631128,32.8,17.84488,-8.14272,19.6148829008,2.77488,-0.70272,2.8624769716,15.07,-7.44,16.8065017181,0.0
2020-11-06 06:30:00,21.1578,-8.93716,22.9679195772,2.4678,-0.58716,2.536689517,18.69,-8.35,20.4704323354,32.67,20.9778,-7.37716,22.2371442075,2.4678,-0.58716,2.536689517,18.51,-6.79,19.716089876,0.0
2020-11-06 07:00:00,22.90676,-9.36552,24.7473759936,3.32676,-0.7855200000000001,3.4182413268,19.58,-8.58,21.3773899249,32.65,22.71676,-7.80552,24.0203523573,3.32676,-0.7855200000000001,3.4182413268,19.39,-7.02,20.6216512433,0.0
2020-11-06 07:30:00,24.87212,-9.30616,26.5561097912,4.18212,-0.9561600000000001,4.2900314265,20.69,-8.35,22.3114006732,32.81,24.67212,-7.73616,25.8565596482,4.18212,-0.9561600000000001,4.2900314265,20.49,-6.78,21.582597156,0.0
2020-11-06 08:00:00,27.08664,-8.03096,28.2521217789,9.11664,-1.20096,9.1954026454,17.97,-6.83,19.2241982928,32.68,26.89664,-6.47096,27.6641024906,9.11664,-1.20096,9.1954026454,17.78,-5.27,18.5445760264,0.0
2020-11-06 08:30:00,28.25744,-6.83456,29.0722225801,9.30744,-1.20456,9.3850628206,18.95,-5.63,19.7686468935,32.49,28.08744,-5.29456,28.58210369,9.30744,-1.20456,9.3850628206,18.78,-4.09,19.2202107168,0.0
2020-11-06 09:00:00,29.07436,-6.71008,29.8386256891,10.04436,-1.36008,10.1360241424,19.03,-5.35,19.7677363398,32.57,28.89436,-5.1700800000000005,29.353258201,10.04436,-1.36008,10.1360241424,18.85,-3.81,19.2311882108,0.0
2020-11-06 09:30:00,29.1666,-6.3068,29.8406816578,10.7766,-1.4868000000000001,10.8786801497,18.39,-4.82,19.0111677706,32.48,28.9866,-4.7768,29.3775560216,10.7766,-1.4868000000000001,10.8786801497,18.21,-3.29,18.5048155895,0.0
2020-11-06 10:00:00,29.37332,-6.25844,30.0326488851,11.17332,-1.55844,11.2814810666,18.2,-4.7,18.7970742404,32.51,29.20332,-4.71844,29.582048188999998,11.17332,-1.55844,11.2814810666,18.03,-3.16,18.3048217691,0.0
2020-11-06 10:30:00,28.71416,-6.33456,29.40458527,9.97416,-1.65456,10.1104617352,18.74,-4.68,19.315537787,32.51,28.53416,-4.79456,28.9341682531,9.97416,-1.65456,10.1104617352,18.56,-3.14,18.8237403297,0.0
2020-11-06 11:00:00,27.7936,-6.37548,28.515451008,7.9236,-1.81548,8.1289239503,19.87,-4.5600000000000005,20.386527414,32.62,27.6036,-4.84548,28.0256562705,7.9236,-1.81548,8.1289239503,19.68,-3.03,19.9118884087,0.0
2020-11-06 11:30:00,28.19656,-6.42272,28.918805785,7.48656,-1.69272,7.6755378725,20.71,-4.73,21.2432812908,32.54,28.00656,-4.88272,28.4290055688,7.48656,-1.69272,7.6755378725,20.52,-3.19,20.766475387,0.0
2020-11-06 12:00:00,28.1234,-6.4004,28.8425163209,7.4934,-1.6703999999999999,7.6773224317,20.63,-4.73,21.1652970686,32.67,27.9334,-4.8504000000000005,28.3513882503,7.4934,-1.6703999999999999,7.6773224317,20.44,-3.18,20.6858889101,0.0
2020-11-06 12:30:00,28.73092,-6.88884,29.5452514051,6.64092,-1.33884,6.7745340055,22.09,-5.55,22.7765361721,32.73,28.52092,-5.33884,29.0163073149,6.64092,-1.33884,6.7745340055,21.88,-4.0,22.2426257443,0.0
2020-11-06 13:00:00,28.19848,-6.75896,28.997203565,6.37848,-1.30896,6.511404103,21.82,-5.45,22.4903290327,32.87,27.99848,-5.19896,28.4770796851,6.37848,-1.30896,6.511404103,21.62,-3.89,21.9671686842,0.0
2020-11-06 13:30:00,27.6624,-5.77048,28.257862856,7.5024,-1.59048,7.6691350484,20.16,-4.18,20.588783354,32.7,27.4624,-4.2104800000000004,27.7832963413,7.5024,-1.59048,7.6691350484,19.96,-2.62,20.1312195358,0.0
2020-11-06 14:00:00,26.98332,-5.8684,27.6140847537,7.84332,-1.7784,8.0424110304,19.14,-4.09,19.5721153686,32.7,26.78332,-4.3184000000000005,27.1292242569,7.84332,-1.7784,8.0424110304,18.94,-2.54,19.109557818,0.0
2020-11-06 14:30:00,27.24484,-5.85372,27.8665990832,10.37484,-1.86372,10.5409087494,16.87,-3.99,17.3354261557,32.65,27.06484,-4.30372,27.4048822304,10.37484,-1.86372,10.5409087494,16.69,-2.44,16.8674153325,0.0
2020-11-06 15:00:00,27.42596,-5.87588,28.0483376993,12.40596,-1.95588,12.5591922549,15.02,-3.92,15.5231053594,32.84,27.23596,-4.29588,27.5726694771,12.40596,-1.95588,12.5591922549,14.83,-2.34,15.0134772788,0.0
2020-11-06 15:30:00,27.73632,-6.41176,28.4677732434,10.06632,-1.84176,10.2334196748,17.67,-4.57,18.2514054253,32.77,27.54632,-4.84176,27.9685964153,10.06632,-1.84176,10.2334196748,17.48,-3.0,17.7355687814,0.0
2020-11-06 16:00:00,28.8886,-6.61244,29.6357144796,5.6286000000000005,-1.52244,5.8308628447,23.26,-5.09,23.8104115882,32.65,28.6786,-5.08244,29.1254750058,5.6286000000000005,-1.52244,5.8308628447,23.05,-3.56,23.3232952217,0.0
2020-11-06 16:30:00,29.65148,-6.45064,30.3450329148,6.17148,-1.79064,6.4260063025,23.48,-4.66,23.9379614838,32.57,29.43148,-4.94064,29.8432896746,6.17148,-1.79064,6.4260063025,23.26,-3.15,23.4723262588,0.0
2020-11-06 17:00:00,31.1874,-8.47972,32.3196468118,5.2074,-1.4497200000000001,5.4054327152,25.98,-7.03,26.9143326129,32.52,30.9674,-6.94972,31.7376506824,5.2074,-1.4497200000000001,5.4054327152,25.76,-5.5,26.3406074342,0.0
2020-11-06 17:30:00,35.07272,-8.45604,36.0776981067,6.7327200000000005,-0.71604,6.7706891732,28.34,-7.74,29.3779373,32.59,34.83272,-6.93604,35.5165740673,6.7327200000000005,-0.71604,6.7706891732,28.1,-6.22,28.7801737312,0.0
2020-11-06 18:00:00,36.28324,-7.69244,37.0897174167,14.85324,-0.08244000000000001,14.8534687818,21.43,-7.61,22.7410861658,32.59,36.07324,-6.15244,36.5941410891,14.85324,-0.08244000000000001,14.8534687818,21.22,-6.07,22.0710964839,0.0
2020-11-06 18:30:00,33.4386,-8.6476,34.5386878112,8.6886,-1.1376,8.7627566279,24.75,-7.51,25.8643113189,32.68,33.2186,-7.0976,33.9683869461,8.6886,-1.1376,8.7627566279,24.53,-5.96,25.243662571,0.0
2020-11-06 19:00:00,32.53512,-9.38672,33.8621403011,4.51512,-1.02672,4.6303847111,28.02,-8.36,29.2405540303,32.68,32.29512,-7.84672,33.2347076198,4.51512,-1.02672,4.6303847111,27.78,-6.82,28.6049086697,0.0
2020-11-06 19:30:00,29.71496,-9.83748,31.3010360939,6.20496,-1.5274800000000002,6.3902052981,23.51,-8.31,24.9354406418,32.56,29.50496,-8.30748,30.6521922308,6.20496,-1.5274800000000002,6.3902052981,23.3,-6.78,24.2664047605,0.0
2020-11-06 20:00:00,27.5562,-10.30772,29.4209661643,8.1162,-2.09772,8.3829071114,19.44,-8.21,21.1025519784,32.43,27.3362,-8.76772,28.7078516166,8.1162,-2.09772,8.3829071114,19.22,-6.67,20.344466078,0.0
2020-11-06 20:30:00,27.9356,-11.12924,30.0708784431,5.7456,-1.38924,5.9111680011,22.19,-9.74,24.2335243,32.53,27.7256,-9.57924,29.3337814531,5.7456,-1.38924,5.9111680011,21.98,-8.19,23.4562678191,0.0
2020-11-06 21:00:00,26.32152,-11.1208,28.57436977,5.05152,-1.1808,5.1876914857,21.27,-9.94,23.4780003407,32.44,26.11152,-9.5908,27.8171695424,5.05152,-1.1808,5.1876914857,21.06,-8.41,22.6771184236,0.0
2020-11-06 21:30:00,25.04276,-11.55044,27.5781161904,5.43276,-1.27044,5.5793278279,19.61,-10.28,22.1411494733,32.44,24.83276,-9.99044,26.7670480369,5.43276,-1.27044,5.5793278279,19.4,-8.72,21.2696591416,0.0
2020-11-06 22:00:00,24.1846,-12.03456,27.013432058,3.5046,-0.8445600000000001,3.6049275657,20.68,-11.19,23.5133685379,32.64,23.9746,-10.47456,26.1629098602,3.5046,-0.8445600000000001,3.6049275657,20.47,-9.63,22.6220644504,0.0
2020-11-06 22:30:00,22.86712,-12.60072,26.1090658893,2.15712,-0.5407200000000001,2.2238580919,20.71,-12.06,23.9655523617,32.75,22.65712,-11.01072,25.1908920369,2.15712,-0.5407200000000001,2.2238580919,20.5,-10.47,23.0189248228,0.0
2020-11-06 23:00:00,21.04896,-13.05284,24.7676270391,2.11896,-0.58284,2.1976564671,18.93,-12.47,22.6681671072,32.92,20.83896,-11.44284,23.7739529979,2.11896,-0.58284,2.1976564671,18.72,-10.86,21.6420424175,0.0
2020-11-06 23:30:00,19.68208,-12.3232,23.2216608227,1.8820800000000002,-0.4932,1.9456287843000002,17.8,-11.83,21.3726203354,32.89,19.49208,-10.7132,22.2421634956,1.8820800000000002,-0.4932,1.9456287843000002,17.61,-10.22,20.3607588267,0.0
2020-11-07 00:00:00,18.1686,-12.08412,21.8202654002,2.2086,-0.5641200000000001,2.2795055022,15.96,-11.52,19.6832924075,32.97,17.9686,-10.45412,20.7884393578,2.2086,-0.5641200000000001,2.2795055022,15.76,-9.89,18.6061737066,0.0
2020-11-07 00:30:00,18.08804,-12.25316,21.8475884488,1.95804,-0.44316000000000005,2.007563555,16.13,-11.81,19.9913231178,33.05,17.90804,-10.63316,20.8269534072,1.95804,-0.44316000000000005,2.007563555,15.95,-10.19,18.9271920791,0.0
2020-11-07 01:00:00,17.70256,-12.35448,21.5873529323,1.67256,-0.38448000000000004,1.71618234,16.03,-11.97,20.0060440867,33.09,17.52256,-10.71448,20.5387485165,1.67256,-0.38448000000000004,1.71618234,15.85,-10.33,18.9190750302,0.0
2020-11-07 01:30:00,17.25788,-10.8736,20.3977841702,1.57788,-0.0936,1.5806537427,15.68,-10.78,19.0281580822,33.05,17.08788,-9.2436,19.4278095485,1.57788,-0.0936,1.5806537427,15.51,-9.15,18.007848289,0.0
2020-11-07 02:00:00,17.14352,-9.25272,19.4810961034,1.34352,-0.07272,1.3454865993,15.8,-9.18,18.273270096,33.12,16.97352,-7.63272,18.6107172293,1.34352,-0.07272,1.3454865993,15.63,-7.5600000000000005,17.3623299128,0.0
2020-11-07 02:30:00,16.78816,-9.35344,19.2179383915,1.29816,-0.07344,1.3002356783,15.49,-9.28,18.0570900203,33.34,16.61816,-7.7034400000000005,18.3168291366,1.29816,-0.07344,1.3002356783,15.32,-7.63,17.1148853341,0.0
2020-11-07 03:00:00,16.33868,-9.18064,18.7413077172,1.40868,-0.08064,1.4109862338,14.93,-9.1,17.4847047444,33.03,16.16868,-7.56064,17.8490753304,1.40868,-0.08064,1.4109862338,14.76,-7.48,16.5471447688,0.0
2020-11-07 03:30:00,16.07208,-9.15252,18.4954150501,1.5220799999999999,-0.27252000000000004,1.5462841514,14.55,-8.88,17.0457296705,33.1,15.90208,-7.52252,17.5916018451,1.5220799999999999,-0.27252000000000004,1.5462841514,14.38,-7.25,16.1042509916,0.0
2020-11-07 04:00:00,15.78204,-9.0934,18.2143545074,1.8320400000000001,-0.47340000000000004,1.8922151362,13.95,-8.62,16.3983810176,33.01,15.61204,-7.4734,17.3085961453,1.8320400000000001,-0.47340000000000004,1.8922151362,13.78,-7.0,15.4560150103,0.0
2020-11-07 04:30:00,15.67088,-9.0674,18.1050883106,2.18088,-0.5274,2.2437442667,13.49,-8.54,15.965954403,32.97,15.51088,-7.4574,17.2104681265,2.18088,-0.5274,2.2437442667,13.33,-6.93,15.0237744925,0.0
2020-11-07 05:00:00,15.68332,-9.00992,18.0871552387,2.71332,-0.61992,2.7832366461999998,12.97,-8.39,15.4471032883,32.95,15.53332,-7.39992,17.2058956823,2.71332,-0.61992,2.7832366461999998,12.82,-6.78,14.5024411738,0.0
2020-11-07 05:30:00,16.04724,-9.0108,18.4040329346,2.03724,-0.46080000000000004,2.0887037745,14.01,-8.55,16.4128790893,32.93,15.87724,-7.4008,17.5173796744,2.03724,-0.46080000000000004,2.0887037745,13.84,-6.94,15.4825450104,0.0
2020-11-07 06:00:00,16.71288,-8.79224,18.8844868109,2.70288,-0.5522400000000001,2.7587187809,14.01,-8.24,16.2535442289,32.86,16.54288,-7.19224,18.0387137821,2.70288,-0.5522400000000001,2.7587187809,13.84,-6.64,15.3504136752,0.0
2020-11-07 06:30:00,18.09916,-8.37128,19.9413620785,3.53916,-0.70128,3.6079699478,14.56,-7.67,16.4566855715,32.67,17.92916,-6.81128,19.1793720842,3.53916,-0.70128,3.6079699478,14.39,-6.11,15.6334321248,0.0
2020-11-07 07:00:00,18.59124,-9.8264,21.0283699249,2.72124,-0.5364,2.7736027289000003,15.87,-9.29,18.3891544123,32.63,18.42124,-8.2564,20.1868824759,2.72124,-0.5364,2.7736027289000003,15.7,-7.72,17.4953822479,0.0
2020-11-07 07:30:00,19.50308,-11.21108,22.4957428029,3.04308,-0.6310800000000001,3.1078284787,16.46,-10.58,19.5670130577,32.85,19.31308,-9.61108,21.572387857,3.04308,-0.6310800000000001,3.1078284787,16.27,-8.98,18.5836837037,0.0
2020-11-07 08:00:00,20.77168,-10.9936,23.5015303966,4.26168,-0.9036000000000001,4.3564216259,16.51,-10.09,19.3491136748,32.83,20.58168,-9.3836,22.6198474925,4.26168,-0.9036000000000001,4.3564216259,16.32,-8.48,18.3916502794,0.0
2020-11-07 08:30:00,22.48968,-10.50504,24.8221991754,4.27968,-0.9050400000000001,4.3743294691,18.21,-9.6,20.5855313266,32.62,22.29968,-8.94504,24.0268489133,4.27968,-0.9050400000000001,4.3743294691,18.02,-8.04,19.7322578536,0.0
2020-11-07 09:00:00,24.1978,-10.04636,26.2004365248,3.6378,-0.75636,3.7155981066,20.56,-9.29,22.5614206113,32.4,23.9878,-8.50636,25.45137932,3.6378,-0.75636,3.7155981066,20.35,-7.75,21.7757893083,0.0
2020-11-07 09:30:00,25.74608,-9.59068,27.4743840373,4.81608,-0.9406800000000001,4.9070872653,20.93,-8.65,22.6470174637,32.47,25.52608,-8.06068,26.7685509923,4.81608,-0.9406800000000001,4.9070872653,20.71,-7.12,21.8997374413,0.0
2020-11-07 10:00:00,26.76952,-8.05972,27.9565070692,4.79952,-0.9097200000000001,4.8849752003999996,21.97,-7.15,23.104185768,32.37,26.44952,-7.98972,27.6299246092,4.79952,-0.9097200000000001,4.8849752003999996,21.65,-7.08,22.7782549815,0.0
2020-11-07 10:30:00,27.33452,-7.90304,28.4540686875,4.93452,-0.9230400000000001,5.0201086116,22.4,-6.98,23.462318726,32.78,26.97452,-8.02304,28.142386183,4.93452,-0.9230400000000001,5.0201086116,22.04,-7.1,23.1553795046,0.0
2020-11-07 11:00:00,27.40264,-8.9696,28.8332863741,5.55264,-0.7596,5.6043557283,21.85,-8.21,23.3415209444,32.66,27.19264,-7.4196,28.1867013737,5.55264,-0.7596,5.6043557283,21.64,-6.66,22.6416695497,0.0
2020-11-07 11:30:00,28.17948,-8.89024,29.548594896,7.35948,-0.75024,7.39762164,20.82,-8.14,22.3546863096,32.72,27.97948,-7.32024,28.9212242951,7.35948,-0.75024,7.39762164,20.62,-6.57,21.6413793461,0.0
2020-11-07 12:00:00,28.15192,-8.88428,29.5205188099,8.43192,-0.9442800000000001,8.4846296092,19.72,-7.94,21.2584571406,32.67,27.94192,-7.31428,28.883379047600002,8.43192,-0.9442800000000001,8.4846296092,19.51,-6.37,20.5235718139,0.0
2020-11-07 12:30:00,28.73652,-8.9724,30.1046764386,7.07652,-0.6624,7.1074544719,21.66,-8.31,23.1993900782,32.75,28.53652,-7.4124,29.4834978839,7.07652,-0.6624,7.1074544719,21.46,-6.75,22.4965352888,0.0
2020-11-07 13:00:00,29.14664,-8.97324,30.4966499699,6.95664,-0.63324,6.9854014192000005,22.19,-8.34,23.7055204541,32.75,28.92664,-7.40324,29.8589762749,6.95664,-0.63324,6.9854014192000005,21.97,-6.77,22.9894280051,0.0
2020-11-07 13:30:00,28.57632,-9.2104,30.0239493222,6.73632,-0.6804,6.7705946048,21.84,-8.53,23.4466735381,32.82,28.36632,-7.6404,29.377267104,6.73632,-0.6804,6.7705946048,21.63,-6.96,22.7222027981,0.0
2020-11-07 14:00:00,26.88028,-9.72836,28.5865430083,4.40028,-0.8283600000000001,4.4775712577,22.48,-8.9,24.1776839255,32.87,26.67028,-8.14836,27.887266018200002,4.40028,-0.8283600000000001,4.4775712577,22.27,-7.32,23.4421692682,0.0
2020-11-07 14:30:00,26.8952,-9.97072,28.6839160569,4.0752,-0.8107200000000001,4.155059802,22.82,-9.16,24.5897946311,32.91,26.6652,-8.38072,27.9511960166,4.0752,-0.8107200000000001,4.155059802,22.59,-7.57,23.8246301126,0.0
2020-11-07 15:00:00,27.06668,-9.997440000000001,28.854011381,3.67668,-0.7574400000000001,3.753890139,23.39,-9.24,25.1489502763,32.93,26.84668,-8.41744,28.1353429547,3.67668,-0.7574400000000001,3.753890139,23.17,-7.66,24.4033706688,0.0
2020-11-07 15:30:00,27.45096,-9.99648,29.2144624683,3.90096,-0.8164800000000001,3.9854897456,23.55,-9.18,25.2759747587,32.93,27.23096,-8.41648,28.5019704251,3.90096,-0.8164800000000001,3.9854897456,23.33,-7.6,24.5366847801,0.0
2020-11-07 16:00:00,28.42664,-9.767,30.057746933,4.16664,-0.837,4.249877397,24.26,-8.93,25.8513539297,32.85,28.19664,-8.197,29.3639458569,4.16664,-0.837,4.249877397,24.03,-7.36,25.131862247,0.0
2020-11-07 16:30:00,30.25376,-9.27388,31.643243266,5.33376,-0.7138800000000001,5.3813214355,24.92,-8.56,26.349193536,32.77,30.03376,-7.71388,31.0085582443,5.33376,-0.7138800000000001,5.3813214355,24.7,-7.0,25.6727481973,0.0
2020-11-07 17:00:00,32.39412,-8.64156,33.5269379724,7.85412,-0.6015600000000001,7.8771235491,24.54,-8.04,25.8235009245,32.81,32.17412,-7.08156,32.9442330281,7.85412,-0.6015600000000001,7.8771235491,24.32,-6.48,25.1684882343,0.0
2020-11-07 17:30:00,35.10844,-7.72224,35.947677948,12.89844,0.43776000000000004,12.9058664278,22.21,-8.16,23.6615658822,32.66,34.90844,-6.17224,35.4499045112,12.89844,0.43776000000000004,12.9058664278,22.01,-6.61,22.9811270394,0.0
2020-11-07 18:00:00,35.10696,-7.75884,35.9541129579,13.11696,0.46116,13.1250641213,21.99,-8.22,23.4761261711,32.69,34.89696,-6.19884,35.443242439,13.11696,0.46116,13.1250641213,21.78,-6.66,22.7755131666,0.0
2020-11-07 18:30:00,33.9326,-8.81472,35.0588167433,8.0226,-0.41472000000000003,8.0333121089,25.91,-8.4,27.2376228772,32.67,33.7026,-7.27472,34.4787876504,8.0226,-0.41472000000000003,8.0333121089,25.68,-6.86,26.5804815607,0.0
2020-11-07 19:00:00,32.67472,-9.23848,33.955659908,7.61472,-0.7084800000000001,7.647607769,25.06,-8.53,26.47195686,32.76,32.45472,-7.67848,33.3506807335,7.61472,-0.7084800000000001,7.647607769,24.84,-6.97,25.799350767,0.0
2020-11-07 19:30:00,31.32424,-9.5244,32.740223074,6.65424,-0.5544,6.6772950614,24.67,-8.97,26.2501390473,32.63,31.10424,-7.9744,32.1101977779,6.65424,-0.5544,6.6772950614,24.45,-7.42,25.5511036944,0.0
2020-11-07 20:00:00,29.687640000000002,-9.8236,31.2707384903,6.67764,-0.5436,6.6997296162,23.01,-9.28,24.8108544794,32.38,29.47764,-8.3036,30.6248433944,6.67764,-0.5436,6.6997296162,22.8,-7.76,24.0843849828,0.0
2020-11-07 20:30:00,28.3642,-10.06336,30.096495745,6.2442,-0.42336,6.2585355579,22.12,-9.64,24.1293182664,32.38,28.1542,-8.53336,29.4189940435,6.2442,-0.42336,6.2585355579,21.91,-8.11,23.3627952095,0.0
2020-11-07 21:00:00,27.29104,-10.36464,29.1929208304,6.8810400000000005,-0.58464,6.9058319854,20.41,-9.78,22.6322005117,32.53,27.10104,-8.81464,28.4984955289,6.8810400000000005,-0.58464,6.9058319854,20.22,-8.23,21.8307420854,0.0
2020-11-07 21:30:00,25.1812,-10.91796,27.4462143838,2.4912,-0.5079600000000001,2.5424595968,22.69,-10.41,24.9640581637,32.43,24.9612,-9.36796,26.6612111503,2.4912,-0.5079600000000001,2.5424595968,22.47,-8.86,24.1536850191,0.0
2020-11-07 22:00:00,24.08148,-11.3186,26.6088027718,1.85148,-0.4086,1.8960306301,22.23,-10.91,24.7628956304,32.7,23.86148,-9.7586,25.7798468139,1.85148,-0.4086,1.8960306301,22.01,-9.35,23.9136488224,0.0
2020-11-07 22:30:00,22.58972,-11.7602,25.4675824082,1.89972,-0.4302,1.9478213774,20.69,-11.33,23.5890864596,32.89,22.37972,-10.1602,24.5780701301,1.89972,-0.4302,1.9478213774,20.48,-9.73,22.6738461669,0.0
2020-11-07 23:00:00,20.98792,-12.04316,24.1977372643,1.8079200000000002,-0.44316000000000005,1.8614417831,19.18,-11.6,22.4150039036,32.89,20.78792,-10.43316,23.2591583148,1.8079200000000002,-0.44316000000000005,1.8614417831,18.98,-9.99,21.4485547299,0.0
2020-11-07 23:30:00,19.44444,-12.20316,22.9565537679,2.22444,-0.5331600000000001,2.2874424363,17.22,-11.67,20.8018580901,32.84,19.24444,-10.60316,21.9721522136,2.22444,-0.5331600000000001,2.2874424363,17.02,-10.07,19.7758767189,0.0
2020-11-08 00:00:00,18.26996,-12.39888,22.0799380356,1.65996,-0.39888,1.7072118955,16.61,-12.0,20.4912688724,32.91,18.07996,-10.778880000000001,21.0492091931,1.65996,-0.39888,1.7072118955,16.42,-10.38,19.4257766897,0.0
2020-11-08 00:30:00,17.52192,-12.4404,21.4890956684,1.59192,-0.41040000000000004,1.643970026,15.93,-12.03,19.962109107,32.91,17.33192,-10.8204,20.4322418507,1.59192,-0.41040000000000004,1.643970026,15.74,-10.41,18.8710280589,0.0
2020-11-08 01:00:00,17.00292,-12.46916,21.085047774,0.86292,-0.20916,0.8879069951,16.14,-12.26,20.2683793136,32.89,16.81292,-10.85916,20.0148853315,0.86292,-0.20916,0.8879069951,15.95,-10.65,19.178764298,0.0
2020-11-08 01:30:00,16.31596,-12.635,20.6362248418,0.97596,-0.045,0.9769968892,15.34,-12.59,19.8449918115,32.89,16.14596,-11.005,19.5397556106,0.97596,-0.045,0.9769968892,15.17,-10.96,18.7149806305,0.0
2020-11-08 02:00:00,16.06896,-11.05484,19.5043831717,0.8589600000000001,-0.02484,0.8593190951,15.21,-11.03,18.7884272892,32.95,15.88896,-9.43484,18.4790491018,0.8589600000000001,-0.02484,0.8593190951,15.03,-9.41,17.7327098888,0.0
2020-11-08 02:30:00,15.75644,-9.94576,18.6328619233,1.03644,-0.00576,1.0364560054,14.72,-9.94,17.7618129705,32.95,15.59644,-8.33576,17.6842821582,1.03644,-0.00576,1.0364560054,14.56,-8.33,16.7744597529,0.0
2020-11-08 03:00:00,15.39016,-10.07016,18.3919859518,1.01016,-0.02016,1.0103611489,14.38,-10.05,17.5438564746,33.08,15.21016,-8.43016,17.3901283736,1.01016,-0.02016,1.0103611489,14.2,-8.41,16.5035783999,0.0
2020-11-08 03:30:00,14.99856,-10.03404,18.0454637179,1.07856,-0.10404000000000001,1.0835663317,13.92,-9.93,17.0988683836,33.02,14.83856,-8.41404,17.0581045839,1.07856,-0.10404000000000001,1.0835663317,13.76,-8.31,16.0746290781,0.0
2020-11-08 04:00:00,14.87684,-9.977,17.9125904711,1.35684,-0.387,1.4109513760999999,13.52,-9.59,16.5758408535,33.14,14.70684,-8.337,16.9055231148,1.35684,-0.387,1.4109513760999999,13.35,-7.95,15.5378569951,0.0
2020-11-08 04:30:00,14.76356,-10.04316,17.8557488406,1.21356,-0.35316000000000003,1.2639026304,13.55,-9.69,16.6582892279,33.16,14.59356,-8.39316,16.8349971268,1.21356,-0.35316000000000003,1.2639026304,13.38,-8.04,15.6098046112,0.0
2020-11-08 05:00:00,14.7746,-10.07736,17.8841267533,0.8946000000000001,-0.29736,0.9427259037000001,13.88,-9.78,16.9794817353,33.25,14.5946,-8.41736,16.847976095900002,0.8946000000000001,-0.29736,0.9427259037000001,13.7,-8.12,15.925589471,0.0
2020-11-08 05:30:00,15.05204,-9.99984,18.0709907915,0.48204,-0.15984,0.5078497683000001,14.57,-9.84,17.581538613,33.1,14.89204,-8.35984,17.0780496599,0.48204,-0.15984,0.5078497683000001,14.41,-8.2,16.5797496965,0.0
2020-11-08 06:00:00,15.57472,-9.90132,18.4555693714,0.41472000000000003,-0.12132000000000001,0.4321009382,15.16,-9.78,18.0408979821,33.08,15.39472,-8.281320000000001,17.4807798688,0.41472000000000003,-0.12132000000000001,0.4321009382,14.98,-8.16,17.058311757,0.0
2020-11-08 06:30:00,16.57176,-9.58816,19.1456533365,0.49176000000000003,-0.12816000000000002,0.5081858747,16.08,-9.46,18.6563126046,32.9,16.40176,-7.96816,18.2348376709,0.49176000000000003,-0.12816000000000002,0.5081858747,15.91,-7.84,17.7367894502,0.0
2020-11-08 07:00:00,17.34124,-9.79772,19.9176786282,0.38124,-0.11772,0.39900117290000003,16.96,-9.68,19.5280311348,32.95,17.16124,-8.30772,19.0663675076,0.38124,-0.11772,0.39900117290000003,16.78,-8.19,18.6720245287,0.0
2020-11-08 07:30:00,18.22936,-10.47628,21.0252707152,0.18936000000000003,-0.02628,0.1911749147,18.04,-10.45,20.8481198193,32.8,18.05936,-8.92628,20.144948703,0.18936000000000003,-0.02628,0.1911749147,17.87,-8.9,19.9636394478,0.0
2020-11-08 08:00:00,19.44856,-10.10728,21.9181111201,0.17856000000000002,-0.01728,0.1793941805,19.27,-10.09,21.7518045228,32.68,19.25856,-8.59728,21.0904091158,0.17856000000000002,-0.01728,0.1793941805,19.08,-8.58,20.9203919657,0.0
2020-11-08 08:30:00,21.42136,-9.7392,23.5313977674,0.26136000000000004,0.0108,0.2615830453,21.16,-9.75,23.298242423,32.61,21.24136,-8.2392,22.7833226569,0.26136000000000004,0.0108,0.2615830453,20.98,-8.25,22.543799591,0.0
2020-11-08 09:00:00,23.38104,-10.11976,25.4770990095,0.31104000000000004,0.030240000000000003,0.3125065427,23.07,-10.15,25.2041147434,32.34,23.20104,-8.63976,24.7574980549,0.31104000000000004,0.030240000000000003,0.3125065427,22.89,-8.67,24.4769483392,0.0
2020-11-08 09:30:00,25.91044,-12.48112,28.7598549622,0.28044,0.038880000000000005,0.28312231990000003,25.63,-12.52,28.5245035014,32.76,26.38044,-2.96112,26.5461079303,0.28044,0.038880000000000005,0.28312231990000003,26.1,-3.0,26.2718480507,0.0
2020-11-08 10:00:00,27.67412,-12.369720000000001,30.3128172668,0.29412000000000005,0.08028,0.30487940700000005,27.38,-12.45,30.0776810941,32.72,28.23412,-2.33972,28.3308987124,0.29412000000000005,0.08028,0.30487940700000005,27.94,-2.42,28.0446073248,0.0
2020-11-08 10:30:00,29.29112,-11.943,31.6323404106,0.41112000000000004,0.117,0.427444329,28.88,-12.06,31.2969327571,32.77,29.86112,-1.873,29.9198030852,0.41112000000000004,0.117,0.427444329,29.45,-1.99,29.5171577222,0.0
2020-11-08 11:00:00,31.06852,-11.30672,33.0619850001,3.90852,0.14328000000000002,3.9111453244,27.16,-11.45,29.4748723492,32.85,31.61852,-1.15672,31.6396714292,3.90852,0.14328000000000002,3.9111453244,27.71,-1.3,27.7404776455,0.0
2020-11-08 11:30:00,31.77176,-11.28276,33.7156552171,4.00176,0.14724,4.0044678442,27.77,-11.43,30.030281384,32.85,32.33176,-1.14276,32.3519490157,4.00176,0.14724,4.0044678442,28.33,-1.29,28.3593547176,0.0
2020-11-08 12:00:00,33.3786,-10.91628,35.1183158337,4.0086,0.15372000000000002,4.0115463101,29.37,-11.07,31.3869686335,32.83,33.9686,-0.7962800000000001,33.9779317764,4.0086,0.15372000000000002,4.0115463101,29.96,-0.9500000000000001,29.9750579649,0.0
2020-11-08 12:30:00,34.24132,-10.53908,35.8265293126,4.8013200000000005,0.16092,4.804015923,29.44,-10.7,31.324169582,32.72,34.83132,-0.48908,34.8347535112,4.8013200000000005,0.16092,4.804015923,30.03,-0.65,30.0370338083,0.0
2020-11-08 13:00:00,33.9592,-12.20028,36.0842638378,4.7592,0.18972000000000003,4.762979983,29.2,-12.39,31.7199006934,32.79,34.5392,-2.12028,34.6042182966,4.7592,0.18972000000000003,4.762979983,29.78,-2.31,29.8694576449,0.0
2020-11-08 13:30:00,33.08984,-12.95228,35.5344771796,4.83984,0.20772000000000002,4.8442954931,28.25,-13.16,31.1648536015,32.88,33.64984,-2.84228,33.7696651986,4.83984,0.20772000000000002,4.8442954931,28.81,-3.05,28.9709958407,0.0
2020-11-08 14:00:00,32.53336,-11.97244,34.6663934156,4.74336,0.18756,4.747066762,27.79,-12.16,30.3339694073,33.06,33.09336,-1.7024400000000002,33.1371208472,4.74336,0.18756,4.747066762,28.35,-1.8900000000000001,28.4129301551,0.0
2020-11-08 14:30:00,32.30444,-9.394,33.642593237,4.65444,0.126,4.656145156,27.65,-9.52,29.2429974524,32.98,32.87444,0.846,32.8853237982,4.65444,0.126,4.656145156,28.22,0.72,28.2291834809,0.0
2020-11-08 15:00:00,32.09636,-9.619,33.5067379231,4.62636,0.081,4.6270690345,27.47,-9.7,29.1322999435,33.16,32.66636,0.751,32.674991609,4.62636,0.081,4.6270690345,28.04,0.67,28.048003494,0.0
2020-11-08 15:30:00,32.07108,-9.55332,33.4637131142,4.59108,0.16668000000000002,4.5941046776,27.48,-9.72,29.1483927516,32.94,32.63108,0.6766800000000001,32.6380954988,4.59108,0.16668000000000002,4.5941046776,28.04,0.51,28.0446376336,0.0
2020-11-08 16:00:00,31.42424,-9.30284,32.7723311902,4.58424,0.13716,4.5862914477,26.84,-9.44,28.451699422,32.98,31.98424,0.97716,31.999163271,4.58424,0.13716,4.5862914477,27.4,0.84,27.4128728885,0.0
2020-11-08 16:30:00,32.1864,-9.11548,33.4522991824,4.6764,0.16452000000000003,4.6792930865999995,27.51,-9.28,29.0330587434,32.87,32.7564,1.09452,32.7746810052,4.6764,0.16452000000000003,4.6792930865999995,28.08,0.93,28.0953964201,0.0
2020-11-08 17:00:00,34.7396,-9.24292,35.948176286,10.3896,1.02708,10.4402433634,24.35,-10.27,26.4271716232,32.74,35.2396,0.9070800000000001,35.2512723499,10.3896,1.02708,10.4402433634,24.85,-0.12,24.8502897367,0.0
2020-11-08 17:30:00,36.01184,-9.23872,37.1780387786,10.76184,0.97128,10.8055811979,25.25,-10.21,27.2361267437,32.68,36.54184,0.86128,36.5519886439,10.76184,0.97128,10.8055811979,25.78,-0.11,25.780234677,0.0
2020-11-08 18:00:00,36.01248,-9.55572,37.2586969776,10.57248,1.03428,10.6229500831,25.44,-10.59,27.5561553922,32.85,36.54248,0.61428,36.5476426664,10.57248,1.03428,10.6229500831,25.97,-0.42,25.9733960044,0.0
2020-11-08 18:30:00,35.28376,-9.85644,36.6345892458,10.64376,1.03356,10.6938240686,24.64,-10.89,26.9392223347,32.94,35.79376,0.36356000000000005,35.795606306,10.64376,1.03356,10.6938240686,25.15,-0.67,25.1589228704,0.0
2020-11-08 19:00:00,34.36636,-9.95376,35.7788210788,10.65636,1.05624,10.7085784018,23.71,-11.01,26.1416181596,32.87,34.87636,0.22624000000000002,34.8770937922,10.65636,1.05624,10.7085784018,24.22,-0.8300000000000001,24.2342175446,0.0
2020-11-08 19:30:00,31.97208,-11.5938,34.0092648842,5.57208,0.1962,5.5755331553000005,26.4,-11.79,28.9130437692,32.62,32.50208,-1.5838,32.5406457644,5.57208,0.1962,5.5755331553000005,26.93,-1.78,26.9887624763,0.0
2020-11-08 20:00:00,29.8596,-12.97712,32.5576620115,1.2096,-0.08712,1.212733299,28.65,-12.89,31.4161518968,32.72,30.4196,-2.93712,30.5610657218,1.2096,-0.08712,1.212733299,29.21,-2.85,29.3487069562,0.0
2020-11-08 20:30:00,28.63064,-13.39532,31.6093047173,0.6206400000000001,-0.08532000000000001,0.6264770642,28.01,-13.31,31.0115494615,32.83,29.19064,-3.28532,29.3749347423,0.6206400000000001,-0.08532000000000001,0.6264770642,28.57,-3.2,28.7486504031,0.0
2020-11-08 21:00:00,27.215,-13.85552,30.539018639600002,0.405,0.024480000000000002,0.4057391655,26.81,-13.88,30.1899072539,32.94,27.755,-3.69552,27.9999445191,0.405,0.024480000000000002,0.4057391655,27.35,-3.7199999999999998,27.601827838,0.0
2020-11-08 21:30:00,25.6866,-14.19772,29.349219287,0.42660000000000003,-0.02772,0.4274996589,25.26,-14.17,28.9630195249,33.08,26.2066,-3.9077200000000003,26.4963423732,0.42660000000000003,-0.02772,0.4274996589,25.78,-3.88,26.0703433042,0.0
2020-11-08 22:00:00,24.12924,-14.4808,28.1409628765,0.39924000000000004,-0.0108,0.3993860508,23.73,-14.47,27.7937726838,33.02,24.60924,-4.2508,24.9736660108,0.39924000000000004,-0.0108,0.3993860508,24.21,-4.24,24.578480425,0.0
2020-11-08 22:30:00,22.5176,-14.62264,26.8489089225,0.6876,-0.15264000000000003,0.7043385050000001,21.83,-14.47,26.1902615489,33.02,22.9776,-4.36264,23.3880894801,0.6876,-0.15264000000000003,0.7043385050000001,22.29,-4.21,22.6840957501,0.0
2020-11-08 23:00:00,20.86156,-14.83956,25.601117683200002,0.78156,-0.16956000000000002,0.7997416003000001,20.08,-14.67,24.867957294500002,33.05,21.29156,-4.57956,21.7784962067,0.78156,-0.16956000000000002,0.7997416003000001,20.51,-4.41,20.9787559212,0.0
2020-11-08 23:30:00,19.0996,-15.18436,24.3999899338,0.7596,-0.23436,0.7949319277,18.34,-14.95,23.6613207577,33.15,19.4996,-4.85436,20.0947558126,0.7596,-0.23436,0.7949319277,18.74,-4.62,19.3010880522,0.0
2020-11-09 00:00:00,17.70796,-15.26632,23.3801705234,1.40796,-0.34632,1.4499272064,16.3,-14.92,22.0974297148,33.21,18.06796,-4.88632,18.7170323958,1.40796,-0.34632,1.4499272064,16.66,-4.54,17.2675186405,0.0
2020-11-09 00:30:00,16.91856,-15.11568,22.6874735115,1.7985600000000002,-0.44568,1.8529567550000001,15.12,-14.67,21.067114183,33.06,17.26856,-4.80568,17.9247796287,1.7985600000000002,-0.44568,1.8529567550000001,15.47,-4.36,16.0726631272,0.0
2020-11-09 01:00:00,16.68664,-15.14028,22.5315785725,1.01664,-0.26028,1.0494296394,15.67,-14.88,21.6093336316,33.06,17.05664,-4.86028,17.7355938657,1.01664,-0.26028,1.0494296394,16.04,-4.6,16.6865694497,0.0
2020-11-09 01:30:00,16.36556,-15.23732,22.360846918100002,0.47556000000000004,0.022680000000000002,0.4761005104,15.89,-15.26,22.0308805997,33.09,16.74556,-4.92732,17.4554364625,0.47556000000000004,0.022680000000000002,0.4761005104,16.27,-4.95,17.0063341141,0.0
2020-11-09 02:00:00,15.9882,-15.3364,22.1546316647,0.5382,0.0036000000000000003,0.53821204,15.45,-15.34,21.7719567334,33.18,16.3382,-4.9764,17.0792662664,0.5382,0.0036000000000000003,0.53821204,15.8,-4.98,16.566242784700002,0.0
2020-11-09 02:30:00,15.60768,-15.3936,21.9217379772,0.51768,-0.0036000000000000003,0.5176925172,15.09,-15.39,21.5536586221,33.23,15.96768,-4.9936,16.7302972341,0.51768,-0.0036000000000000003,0.5176925172,15.45,-4.99,16.235843064,0.0
2020-11-09 03:00:00,15.42024,-15.44928,21.8280565827,0.48024000000000006,0.00072,0.4802405397,14.94,-15.45,21.4920008375,33.26,15.77024,-5.03928,16.5558090281,0.48024000000000006,0.00072,0.4802405397,15.29,-5.04,16.0992453239,0.0
2020-11-09 03:30:00,15.2788,-14.9006,21.3417339923,1.3788,-0.3906,1.4330588962,13.9,-14.51,20.0935337858,33.28,15.6188,-4.4606,16.2432714008,1.3788,-0.3906,1.4330588962,14.24,-4.07,14.8102160686,0.0
2020-11-09 04:00:00,15.25364,-13.74748,20.5345255509,1.58364,-0.35748,1.6234862488,13.67,-13.39,19.1353338095,33.09,15.58364,-3.41748,15.9539651874,1.58364,-0.35748,1.6234862488,14.0,-3.06,14.3305129008,0.0
2020-11-09 04:30:00,15.3812,-13.66668,20.5757006117,1.1412,-0.25668,1.1697102472,14.24,-13.41,19.5603093023,33.19,15.7312,-3.2566800000000002,16.0647632433,1.1412,-0.25668,1.1697102472,14.59,-3.0,14.8952374939,0.0
2020-11-09 05:00:00,15.7028,-13.48412,20.697811962,1.2528000000000001,-0.29412000000000005,1.286862236,14.45,-13.19,19.5647284673,33.14,16.0528,-3.12412,16.3539754682,1.2528000000000001,-0.29412000000000005,1.286862236,14.8,-2.83,15.0681418894,0.0
2020-11-09 05:30:00,16.40772,-13.19828,21.0572522081,1.01772,-0.27828,1.0550799765,15.39,-12.92,20.0942404684,32.97,16.76772,-2.92828,17.0214939931,1.01772,-0.27828,1.0550799765,15.75,-2.65,15.9713806542,0.0
2020-11-09 06:00:00,17.75136,-12.89276,21.9393263859,1.34136,-0.30276000000000003,1.3751037296,16.41,-12.59,20.6832347567,32.89,18.13136,-2.69276,18.330225636,1.34136,-0.30276000000000003,1.3751037296,16.79,-2.39,16.9592511627,0.0
2020-11-09 06:30:00,20.99308,-12.00144,24.181479896,1.6930800000000001,-0.36144000000000004,1.7312304179,19.3,-11.64,22.5384027828,32.84,21.42308,-1.84144,21.5020756663,1.6930800000000001,-0.36144000000000004,1.7312304179,19.73,-1.48,19.7854315091,0.0
2020-11-09 07:00:00,23.69848,-11.3176,26.2622547408,1.3384800000000001,-0.3276,1.3779878339,22.36,-10.99,24.9148489861,32.97,24.16848,-1.0476,24.1911738299,1.3384800000000001,-0.3276,1.3779878339,22.83,-0.72,22.8413506606,0.0
2020-11-09 07:30:00,26.62272,-10.76072,28.715193106,1.69272,-0.36072000000000004,1.7307281464000002,24.93,-10.4,27.0123101567,32.69,27.14272,-0.6807200000000001,27.1512546435,1.69272,-0.36072000000000004,1.7307281464000002,25.45,-0.32,25.4520117083,0.0
2020-11-09 08:00:00,28.39964,-10.99864,30.4550428333,1.88964,-0.36864,1.9252622624,26.51,-10.63,28.5618101667,32.63,28.92964,-0.9686400000000001,28.9458517577,1.88964,-0.36864,1.9252622624,27.04,-0.6000000000000001,27.0466559855,0.0
2020-11-09 08:30:00,29.82336,-10.90084,31.7531276317,1.95336,-0.42084000000000005,1.9981795703,27.87,-10.48,29.7752800155,32.53,30.37336,-0.9308400000000001,30.3876201897,1.95336,-0.42084000000000005,1.9981795703,28.42,-0.51,28.424575634500002,0.0
2020-11-09 09:00:00,30.39596,-11.50348,32.4999144065,1.96596,-0.39348000000000005,2.0049501819,28.43,-11.11,30.523712094,32.53,30.95596,-1.55348,30.9949150609,1.96596,-0.39348000000000005,2.0049501819,28.99,-1.16,29.0131987206,0.0
2020-11-09 09:30:00,31.1376,-11.3026,33.1255022682,2.5776,-0.4626,2.618782259,28.56,-10.84,30.5479819301,32.53,31.6976,-1.3626,31.7268738536,2.5776,-0.4626,2.618782259,29.12,-0.9,29.1339046473,0.0
2020-11-09 10:00:00,32.18612,-10.91088,33.9851971162,6.30612,-0.56088,6.3310138073,25.88,-10.35,27.8728703222,32.51,32.69612,-0.93088,32.7093686981,6.30612,-0.56088,6.3310138073,26.39,-0.37,26.3925936581,0.0
2020-11-09 10:30:00,32.41264,-10.86588,34.1854732298,6.63264,-0.6058800000000001,6.6602555464,25.78,-10.26,27.7466394362,32.54,32.94264,-0.8558800000000001,32.9537563981,6.63264,-0.6058800000000001,6.6602555464,26.31,-0.25,26.3111877345,0.0
2020-11-09 11:00:00,32.83204,-10.63496,34.5115230722,6.78204,-0.6249600000000001,6.8107739328,26.05,-10.01,27.9070349554,32.47,33.35204,-0.68496,33.3590728643,6.78204,-0.6249600000000001,6.8107739328,26.57,-0.06,26.5700677455,0.0
2020-11-09 11:30:00,32.87852,-10.70772,34.5782062142,5.4385200000000005,-0.38772,5.4523230452,27.44,-10.32,29.316480007,32.52,33.42852,-0.71772,33.4362239403,5.4385200000000005,-0.38772,5.4523230452,27.99,-0.33,27.99194527,0.0
2020-11-09 12:00:00,32.07436,-10.66192,33.8000163831,6.17436,-0.51192,6.1955454559,25.9,-10.15,27.817844992,32.43,32.59436,-0.72192,32.6023537846,6.17436,-0.51192,6.1955454559,26.42,-0.21,26.4208345818,0.0
2020-11-09 12:30:00,32.58088,-10.53556,34.241959145,7.31088,-0.7455600000000001,7.3487975947,25.27,-9.79,27.100129151,32.45,33.09088,-0.6055600000000001,33.0964203818,7.31088,-0.7455600000000001,7.3487975947,25.78,0.14,25.7803801368,0.0
2020-11-09 13:00:00,32.17292,-11.30452,34.1011576601,6.26292,-0.5245200000000001,6.2848459135,25.91,-10.78,28.063080729,32.53,32.69292,-1.35452,32.7209679343,6.26292,-0.5245200000000001,6.2848459135,26.43,-0.8300000000000001,26.4430293272,0.0
2020-11-09 13:30:00,31.86856,-12.09808,34.0876613478,5.12856,-0.29808,5.1372151366,26.74,-11.8,29.2278565755,32.81,32.41856,-1.95808,32.4776401507,5.12856,-0.29808,5.1372151366,27.29,-1.6600000000000001,27.3404407426,0.0
2020-11-09 14:00:00,31.74072,-11.63632,33.8064675656,4.77072,-0.25632000000000005,4.777600785,26.97,-11.38,29.2726032324,32.92,32.29072,-1.44632,32.3230945248,4.77072,-0.25632000000000005,4.777600785,27.52,-1.19,27.5457165454,0.0
2020-11-09 14:30:00,32.4414,-9.259360000000001,33.7369260836,4.7214,-0.27936,4.7296574897,27.72,-8.98,29.1382703673,32.75,33.0014,0.8506400000000001,33.0123611753,4.7214,-0.27936,4.7296574897,28.28,1.13,28.3025670214,0.0
2020-11-09 15:00:00,31.84172,-9.586,33.2533686799,4.85172,-0.396,4.8678540404,26.99,-9.19,28.5116853237,32.81,32.39172,0.554,32.3964572223,4.85172,-0.396,4.8678540404,27.54,0.9500000000000001,27.5563803864,0.0
2020-11-09 15:30:00,33.86376,-8.96476,35.0302892251,10.46376,0.61524,10.4818315954,23.4,-9.58,25.2851023332,32.83,34.35376,1.19524,34.3745461758,10.46376,0.61524,10.4818315954,23.89,0.58,23.8970395656,0.0
2020-11-09 16:00:00,34.78524,-8.99016,35.9282047796,7.18524,0.24984000000000003,7.1895823163,27.6,-9.24,29.1056283217,32.75,35.34524,1.13984,35.3636144347,7.18524,0.24984000000000003,7.1895823163,28.16,0.89,28.1740607652,0.0
2020-11-09 16:30:00,34.14368,-9.74176,35.5062356754,7.93368,-0.94176,7.9893798408,26.21,-8.8,27.6478588683,32.55,34.69368,0.24824000000000002,34.6945680913,7.93368,-0.94176,7.9893798408,26.76,1.19,26.7864461995,0.0
2020-11-09 17:00:00,36.18348,-11.86348,38.078686724,18.66348,-1.5634800000000002,18.7288535533,17.52,-10.3,20.3233953856,32.63,36.58348,-1.7934800000000002,36.6274156803,18.66348,-1.5634800000000002,18.7288535533,17.92,-0.23,17.9214759437,0.0
2020-11-09 17:30:00,36.90684,-11.82816,38.7559054567,20.52684,-1.92816,20.6172006192,16.38,-9.9,19.1393416815,32.66,37.27684,-1.74816,37.3178089358,20.52684,-1.92816,20.6172006192,16.75,0.18,16.7509671363,0.0
