Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-09 18:00:00,36.95124,-11.72968,38.768279952,18.65124,-1.5796800000000002,18.7180165199,18.3,-10.15,20.9263589762,32.71,37.38124,-1.58968,37.4150262119,18.65124,-1.5796800000000002,18.7180165199,18.73,-0.01,18.7300026695,0.0
2020-11-09 18:30:00,36.58048,-10.88488,38.1655882916,18.51048,-1.69488,18.5879124176,18.07,-9.19,20.2726663269,32.75,37.00048,-0.7548800000000001,37.008179691,18.51048,-1.69488,18.5879124176,18.49,0.9400000000000001,18.513878578,0.0
2020-11-09 19:00:00,35.83452,-11.23544,37.5545993937,16.18452,-1.04544,16.2182499803,19.65,-10.19,22.1350084707,32.8,36.27452,-1.07544,36.2904584212,16.18452,-1.04544,16.2182499803,20.09,-0.03,20.0900223992,0.0
2020-11-09 19:30:00,35.2852,-11.5234,37.11918758,12.5352,0.6966,12.5545406368,22.75,-12.22,25.8242308695,32.74,35.7652,-1.4534,35.7947189205,12.5352,0.6966,12.5545406368,23.23,-2.15,23.3292820292,0.0
2020-11-09 20:00:00,32.5652,-12.30168,34.8112565396,6.2352,0.058320000000000004,6.2354727377,26.33,-12.36,29.0867409656,32.67,33.0952,-2.27168,33.1730733135,6.2352,0.058320000000000004,6.2354727377,26.86,-2.33,26.9608697931,0.0
2020-11-09 20:30:00,30.8824,-13.0046,33.5088384,1.2024,-0.08460000000000001,1.2053725232999999,29.68,-12.92,32.3701838116,32.7,31.4624,-2.9846,31.603646165,1.2024,-0.08460000000000001,1.2053725232999999,30.26,-2.9,30.3986447066,0.0
2020-11-09 21:00:00,29.4568,-13.06244,32.223134624,0.7668,-0.08244000000000001,0.7712189012,28.69,-12.98,31.4896252756,32.59,30.0368,-3.12244,30.1986586754,0.7668,-0.08244000000000001,0.7712189012,29.27,-3.04,29.4274446733,0.0
2020-11-09 21:30:00,27.9374,-13.68348,31.1084545368,0.8874000000000001,-0.12348,0.8959498147,27.05,-13.56,30.2584880653,32.85,28.4774,-3.57348,28.700732918699998,0.8874000000000001,-0.12348,0.8959498147,27.59,-3.45,27.8048664805,0.0
2020-11-09 22:00:00,25.87264,-14.35736,29.5893103458,0.7826400000000001,-0.11736,0.7913903836,25.09,-14.24,28.8493622113,32.99,26.39264,-4.18736,26.7227511671,0.7826400000000001,-0.11736,0.7913903836,25.61,-4.07,25.9313902443,0.0
2020-11-09 22:30:00,23.824,-14.62816,27.9565026601,1.224,-0.21816000000000002,1.2432899041,22.6,-14.41,26.8031360105,32.93,24.294,-4.45816,24.6996685521,1.224,-0.21816000000000002,1.2432899041,23.07,-4.24,23.4563957163,0.0
2020-11-09 23:00:00,21.8696,-14.7926,26.4026593153,1.5695999999999999,-0.2826,1.5948375842,20.3,-14.51,24.9525569832,32.96,22.3096,-4.6026,22.7794244642,1.5695999999999999,-0.2826,1.5948375842,20.74,-4.32,21.1851362988,0.0
2020-11-09 23:30:00,20.51996,-12.08608,23.8147451838,1.11996,-0.13608,1.1281968658000001,19.4,-11.95,22.7851376998,32.96,20.93996,-1.81608,21.0185649217,1.11996,-0.13608,1.1281968658000001,19.82,-1.6800000000000002,19.8910733748,0.0
2020-11-10 00:00:00,18.9638,-12.32488,22.6169931126,0.8838,-0.16488000000000003,0.8990483048000001,18.08,-12.16,21.7888044647,33.01,19.3838,-2.05488,19.4924147877,0.8838,-0.16488000000000003,0.8990483048000001,18.5,-1.8900000000000001,18.5962926413,0.0
2020-11-10 00:30:00,18.32272,-12.42036,22.1356592567,1.06272,-0.18036000000000002,1.0779162899,17.26,-12.24,21.1595179529,32.99,18.71272,-2.15036,18.8358683879,1.06272,-0.18036000000000002,1.0779162899,17.65,-1.97,17.7596002207,0.0
2020-11-10 01:00:00,18.04756,-12.38796,21.8900885086,0.90756,-0.057960000000000005,0.9094088823,17.14,-12.33,21.1141777013,32.99,18.44756,-2.09796,18.5664726352,0.90756,-0.057960000000000005,0.9094088823,17.54,-2.04,17.6582332072,0.0
2020-11-10 01:30:00,17.56284,-12.617280000000001,21.625196033,0.49284000000000006,0.16272,0.5190077687,17.07,-12.78,21.3240075971,33.09,17.96284,-2.30728,18.1104158391,0.49284000000000006,0.16272,0.5190077687,17.47,-2.47,17.6437467676,0.0
2020-11-10 02:00:00,17.09952,-12.80848,21.3647079114,0.29952,0.19152000000000002,0.35551672370000004,16.8,-13.0,21.2424104094,33.26,17.50952,-2.37848,17.6703270411,0.29952,0.19152000000000002,0.35551672370000004,17.21,-2.5700000000000003,17.4008333134,0.0
2020-11-10 02:30:00,16.8598,-12.70756,21.1124356054,0.2898,0.17244,0.3372233586,16.57,-12.88,20.987122242,33.12,17.2398,-2.34756,17.3989005973,0.2898,0.17244,0.3372233586,16.95,-2.52,17.1363035687,0.0
2020-11-10 03:00:00,16.52716,-12.70284,20.8448833465,0.31716000000000005,0.13716,0.3455478711,16.21,-12.84,20.6792093659,33.09,16.91716,-2.38284,17.0841513963,0.31716000000000005,0.13716,0.3455478711,16.6,-2.52,16.7901876106,0.0
2020-11-10 03:30:00,16.4624,-12.6698,20.7734071784,0.3924,-0.0198,0.3928992237,16.07,-12.65,20.4515867355,33.14,16.8424,-2.2998,16.9986916497,0.3924,-0.0198,0.3928992237,16.45,-2.2800000000000002,16.6072544389,0.0
2020-11-10 04:00:00,16.41924,-12.69852,20.756778468,0.30924,0.051480000000000005,0.3134957225,16.11,-12.75,20.5449409831,33.17,16.80924,-2.31852,16.9683848485,0.30924,0.051480000000000005,0.3134957225,16.5,-2.37,16.6693401189,0.0
2020-11-10 04:30:00,16.50748,-12.49284,20.7018826974,0.8074800000000001,-0.22284,0.8376643815,15.7,-12.27,19.9259353607,33.14,16.87748,-2.11284,17.0092158554,0.8074800000000001,-0.22284,0.8376643815,16.07,-1.8900000000000001,16.1807601799,0.0
2020-11-10 05:00:00,16.7538,-12.32728,20.8002799654,2.0538,-0.46728000000000003,2.1062870266,14.7,-11.86,18.8878161787,33.07,17.1138,-1.9872800000000002,17.2287965987,2.0538,-0.46728000000000003,2.1062870266,15.06,-1.52,15.1365121478,0.0
2020-11-10 05:30:00,17.55,-12.08716,21.3096676855,1.35,-0.31716000000000005,1.3867553734,16.2,-11.77,20.0243077284,32.97,17.92,-1.8271600000000001,18.0129096391,1.35,-0.31716000000000005,1.3867553734,16.57,-1.51,16.6386598018,0.0
2020-11-10 06:00:00,18.7086,-11.84368,22.142368209,1.0386,-0.28368000000000004,1.0766449287,17.67,-11.56,21.1154564241,32.9,19.1286,-1.65368,19.1999477995,1.0386,-0.28368000000000004,1.0766449287,18.09,-1.37,18.1418025565,0.0
2020-11-10 06:30:00,21.48216,-11.76216,24.4914598612,1.5321600000000002,-0.36216000000000004,1.5743805548,19.95,-11.4,22.9774345827,32.75,21.92216,-1.68216,21.9866041337,1.5321600000000002,-0.36216000000000004,1.5743805548,20.39,-1.32,20.4326821538,0.0
2020-11-10 07:00:00,23.8474,-12.8152,27.0726400227,1.2474,-0.2952,1.2818540479,22.6,-12.52,25.8362226341,32.6,24.3174,-2.8452,24.4832821697,1.2474,-0.2952,1.2818540479,23.07,-2.55,23.2105019334,0.0
2020-11-10 07:30:00,26.64272,-12.59212,29.468559773,1.51272,-0.31212,1.5445843107,25.13,-12.28,27.9698998926,32.49,27.16272,-2.71212,27.297782926300002,1.51272,-0.31212,1.5445843107,25.65,-2.4,25.762036022,0.0
2020-11-10 08:00:00,28.83664,-12.00016,31.2338861898,1.28664,-0.29016000000000003,1.3189523552,27.55,-11.71,29.9353737241,32.76,29.39664,-1.93016,29.4599382368,1.28664,-0.29016000000000003,1.3189523552,28.11,-1.6400000000000001,28.1577999851,0.0
2020-11-10 08:30:00,29.93888,-11.369,32.0248449903,1.56888,-0.369,1.6116902477,28.37,-11.0,30.4278967397,32.85,30.49888,-1.229,30.523632193,1.56888,-0.369,1.6116902477,28.93,-0.86,28.9427797559,0.0
2020-11-10 09:00:00,30.43608,-10.96036,32.3494120054,1.39608,-0.36036,1.4418386512,29.04,-10.6,30.9141003427,32.7,31.01608,-0.90036,31.0291454393,1.39608,-0.36036,1.4418386512,29.62,-0.54,29.6249219408,0.0
2020-11-10 09:30:00,30.98304,-10.88816,32.8405358639,1.73304,-0.39816,1.7781898175,29.25,-10.49,31.0741468105,32.75,31.57304,-0.74816,31.5819030178,1.73304,-0.39816,1.7781898175,29.84,-0.35000000000000003,29.8420525433,0.0
2020-11-10 10:00:00,30.88376,-10.865,32.7391945035,2.36376,-0.405,2.3982048156,28.52,-10.46,30.3776562625,32.73,31.44376,-0.705,31.4516624034,2.36376,-0.405,2.3982048156,29.08,-0.30000000000000004,29.0815474141,0.0
2020-11-10 10:30:00,31.15924,-10.883,33.0051196995,2.82924,-0.513,2.8753726675999998,28.33,-10.37,30.1682913006,32.76,31.72924,-0.763,31.7384126884,2.82924,-0.513,2.8753726675999998,28.9,-0.25,28.9010812947,0.0
2020-11-10 11:00:00,31.2492,-10.75464,33.0480677524,2.6892,-0.49464,2.7343125954,28.56,-10.26,30.3470130326,32.72,31.8192,-0.6246400000000001,31.8253305367,2.6892,-0.49464,2.7343125954,29.13,-0.13,29.1302900775,0.0
2020-11-10 11:30:00,31.34616,-10.6606,33.109366335,2.66616,-0.4806,2.7091300274,28.68,-10.18,30.4331201161,32.72,31.92616,-0.5306000000000001,31.9305688754,2.66616,-0.4806,2.7091300274,29.26,-0.05,29.2600427204,0.0
2020-11-10 12:00:00,30.77416,-10.7478,32.5969956982,2.95416,-0.4878,2.9941626785,27.82,-10.26,29.6516441365,32.72,31.32416,-0.6478,31.3308577052,2.95416,-0.4878,2.9941626785,28.37,-0.16,28.3704511772,0.0
2020-11-10 12:30:00,31.08164,-10.65452,32.8570714081,3.22164,-0.5245200000000001,3.2640596686,27.86,-10.13,29.6445020198,32.69,31.64164,-0.55452,31.6464986107,3.22164,-0.5245200000000001,3.2640596686,28.42,-0.03,28.4200158339,0.0
2020-11-10 13:00:00,31.22756,-10.70208,33.0105289246,3.15756,-0.53208,3.2020765575,28.07,-10.17,29.855548898,32.74,31.78756,-0.58208,31.7928889515,3.15756,-0.53208,3.2020765575,28.63,-0.05,28.6300436605,0.0
2020-11-10 13:30:00,31.59972,-10.90256,33.4276549975,3.33972,-0.5925600000000001,3.3918810463,28.26,-10.31,30.0819497373,32.84,32.16972,-0.7325600000000001,32.1780597462,3.33972,-0.5925600000000001,3.3918810463,28.83,-0.14,28.8303399217,0.0
2020-11-10 14:00:00,32.02744,-10.7612,33.7869847485,1.38744,-0.2412,1.4082496915,30.64,-10.52,32.3956787242,32.86,32.62744,-0.6012000000000001,32.6329784481,1.38744,-0.2412,1.4082496915,31.24,-0.36,31.2420741949,0.0
2020-11-10 14:30:00,31.94784,-10.75996,33.7111438528,0.98784,-0.21996000000000002,1.0120327402,30.96,-10.54,32.7049415227,32.86,32.56784,-0.6299600000000001,32.573932091,0.98784,-0.21996000000000002,1.0120327402,31.58,-0.41000000000000003,31.5826613825,0.0
2020-11-10 15:00:00,31.54792,-10.99508,33.4090263332,0.99792,-0.23508,1.0252350622,30.55,-10.76,32.3895060166,32.86,32.15792,-0.8650800000000001,32.1695536514,0.99792,-0.23508,1.0252350622,31.16,-0.63,31.1663680913,0.0
2020-11-10 15:30:00,32.01896,-11.23788,33.9338142032,0.58896,-0.047880000000000006,0.5909030174000001,31.43,-11.19,33.3625688459,32.88,32.63896,-1.11788,32.6580980092,0.58896,-0.047880000000000006,0.5909030174000001,32.05,-1.07,32.0678561803,0.0
2020-11-10 16:00:00,32.86488,-10.92632,34.6335791705,0.79488,-0.16632000000000002,0.8120939335,32.07,-10.76,33.8269493156,32.57,33.49488,-0.9763200000000001,33.5091060304,0.79488,-0.16632000000000002,0.8120939335,32.7,-0.81,32.7100305717,0.0
2020-11-10 16:30:00,34.54704,-11.04604,36.2700009987,1.9670400000000001,-0.35604,1.999002462,32.58,-10.69,34.2889559479,32.62,35.18704,-1.0860400000000001,35.2037961993,1.9670400000000001,-0.35604,1.999002462,33.22,-0.73,33.2280198026,0.0
2020-11-10 17:00:00,37.47968,-10.2836,38.8648792853,15.70968,-1.0836000000000001,15.7470071652,21.77,-9.2,23.6341469065,32.81,37.96968,-0.1136,37.9698499373,15.70968,-1.0836000000000001,15.7470071652,22.26,0.97,22.2811242984,0.0
2020-11-10 17:30:00,37.80656,-10.68948,39.288687452,7.12656,-0.42948000000000003,7.1394895128,30.68,-10.26,32.3501159194,32.81,38.42656,-0.58948,38.4310811727,7.12656,-0.42948000000000003,7.1394895128,31.3,-0.16,31.300408943,0.0
2020-11-10 18:00:00,36.88912,-11.3002,38.5811054068,0.6991200000000001,0.0198,0.6994003248,36.19,-11.32,37.9191046835,32.97,37.59912,-1.1502,37.6167088514,0.6991200000000001,0.0198,0.6994003248,36.9,-1.17,36.9185441208,0.0
2020-11-10 18:30:00,35.97384,-11.46692,37.7572167755,0.6638400000000001,-0.01692,0.6640555941,35.31,-11.45,37.1200565732,33.01,36.66384,-1.30692,36.6871258541,0.6638400000000001,-0.01692,0.6640555941,36.0,-1.29,36.0231050855,0.0
2020-11-10 19:00:00,35.0222,-11.82448,36.96448052,0.5922000000000001,-0.11448000000000001,0.6031637509000001,34.43,-11.71,36.3668667883,32.98,35.6822,-1.6644800000000002,35.721000693,0.5922000000000001,-0.11448000000000001,0.6031637509000001,35.09,-1.55,35.1242167172,0.0
2020-11-10 19:30:00,33.62308,-12.4178,35.8428970024,0.52308,-0.0378,0.5244440165,33.1,-12.38,35.3394170863,32.78,34.27308,-2.3778,34.3554645657,0.52308,-0.0378,0.5244440165,33.75,-2.34,33.8310227454,0.0
2020-11-10 20:00:00,32.22304,-12.66432,34.6223816036,0.47304,-0.00432,0.47305972560000004,31.75,-12.66,34.1809610748,32.78,32.84304,-2.64432,32.9493202465,0.47304,-0.00432,0.47305972560000004,32.37,-2.64,32.4774768109,0.0
2020-11-10 20:30:00,31.46612,-13.16776,34.1102127122,0.7261200000000001,-0.07776000000000001,0.7302717795,30.74,-13.09,33.4110116578,32.85,32.07612,-3.09776,32.2253563405,0.7261200000000001,-0.07776000000000001,0.7302717795,31.35,-3.02,31.4951250196,0.0
2020-11-10 21:00:00,29.827280000000002,-13.49636,32.7386371959,0.55728,-0.03636,0.5584649031,29.27,-13.46,32.2165252627,32.75,30.41728,-3.47636,30.6152903211,0.55728,-0.03636,0.5584649031,29.86,-3.44,30.0574982326,0.0
2020-11-10 21:30:00,28.08076,-13.5852,31.1943382879,0.8607600000000001,-0.11520000000000001,0.8684346939,27.22,-13.47,30.3705334165,32.73,28.63076,-3.5852,28.854359761,0.8607600000000001,-0.11520000000000001,0.8684346939,27.77,-3.47,27.9859571928,0.0
2020-11-10 22:00:00,26.08368,-14.1316,29.6658133363,1.5436800000000002,-0.2916,1.5709801088000002,24.54,-13.84,28.173696953,32.83,26.58368,-4.0616,26.8921668317,1.5436800000000002,-0.2916,1.5709801088000002,25.04,-3.77,25.3222135683,0.0
2020-11-10 22:30:00,23.76604,-14.45312,27.8157749311,2.42604,-0.48312000000000005,2.473676417,21.34,-13.97,25.5060090959,32.74,24.21604,-4.42312,24.6166728827,2.42604,-0.48312000000000005,2.473676417,21.79,-3.94,22.1433443725,0.0
2020-11-10 23:00:00,21.77984,-14.9138,26.396644879,2.58984,-0.5238,2.6422788773,19.19,-14.39,23.9860000834,33.0,22.18984,-4.6838,22.6787782225,2.58984,-0.5238,2.6422788773,19.6,-4.16,20.0366064991,0.0
2020-11-10 23:30:00,20.19396,-12.6532,23.8306418445,2.79396,-0.5832,2.854178467,17.4,-12.07,21.1765176552,33.07,20.58396,-2.3132,20.7135294801,2.79396,-0.5832,2.854178467,17.79,-1.73,17.8739195478,0.0
2020-11-11 00:00:00,18.5778,-12.21892,22.2359317054,3.0078,-0.62892,3.0728490374,15.57,-11.59,19.4101262232,33.09,18.9378,-1.83892,19.0268729855,3.0078,-0.62892,3.0728490374,15.93,-1.21,15.9758880817,0.0
2020-11-11 00:30:00,17.97692,-12.22528,21.739989047,2.71692,-0.57528,2.7771570652,15.26,-11.65,19.1987004769,33.09,18.32692,-1.85528,18.4205879538,2.71692,-0.57528,2.7771570652,15.61,-1.28,15.6623912606,0.0
2020-11-11 01:00:00,17.43304,-12.29016,21.3297659731,2.6330400000000003,-0.56016,2.691965614,14.8,-11.73,18.8847266329,32.9,17.80304,-2.05016,17.9206972316,2.6330400000000003,-0.56016,2.691965614,15.17,-1.49,15.2429983927,0.0
2020-11-11 01:30:00,17.3242,-12.5386,21.3856118828,1.0242,0.0414,1.0250363896,16.3,-12.58,20.5899587178,33.07,17.7042,-2.2286,17.8439164871,1.0242,0.0414,1.0250363896,16.68,-2.27,16.8337547802,0.0
2020-11-11 02:00:00,16.9316,-12.563320000000001,21.083550175,1.1016,0.07668000000000001,1.1042655398,15.83,-12.64,20.2573073235,33.09,17.3016,-2.21332,17.4425957926,1.1016,0.07668000000000001,1.1042655398,16.2,-2.29,16.361054367,0.0
2020-11-11 02:30:00,16.51312,-11.8446,20.3218523096,1.11312,0.0054,1.1131330982,15.4,-11.85,19.4314821874,33.18,16.74312,-3.8146,17.1721647003,1.11312,0.0054,1.1131330982,15.63,-3.8200000000000003,16.0900372902,0.0
2020-11-11 03:00:00,15.97692,-10.04372,18.8716264303,1.36692,0.02628,1.3671726024,14.61,-10.07,17.7442103234,32.88,15.81692,-8.49372,17.9532236026,1.36692,0.02628,1.3671726024,14.45,-8.52,16.7747697451,0.0
2020-11-11 03:30:00,15.5314,-9.80324,18.3664885173,3.7314,-0.7232400000000001,3.8008449135999998,11.8,-9.08,14.8891369797,32.73,15.3814,-8.26324,17.4604868563,3.7314,-0.7232400000000001,3.8008449135999998,11.65,-7.54,13.877107047199999,0.0
2020-11-11 04:00:00,15.61704,-9.85492,18.4664936187,2.14704,-0.39492000000000005,2.1830580771,13.47,-9.46,16.460027339,32.73,15.46704,-8.31492,17.5603878365,2.14704,-0.39492000000000005,2.1830580771,13.32,-7.92,15.49673514,0.0
2020-11-11 04:30:00,15.7266,-9.74004,18.4984952567,2.6766,-0.50004,2.7229079238000002,13.05,-9.24,15.99,32.7,15.5666,-8.20004,17.5943084991,2.6766,-0.50004,2.7229079238000002,12.89,-7.7,15.0147294348,0.0
2020-11-11 05:00:00,16.03236,-9.53468,18.65332919,2.77236,-0.54468,2.8253594942999998,13.26,-8.99,16.0202278386,32.65,15.87236,-8.00468,17.776577676,2.77236,-0.54468,2.8253594942999998,13.1,-7.46,15.0751981745,0.0
2020-11-11 05:30:00,17.08228,-9.27984,19.4401574177,1.77228,-0.24984000000000003,1.7898034595999999,15.31,-9.03,17.7746167329,32.53,16.93228,-7.7598400000000005,18.6257140219,1.77228,-0.24984000000000003,1.7898034595999999,15.16,-7.51,16.9182061697,0.0
2020-11-11 06:00:00,18.01524,-9.02968,20.1515258271,1.96524,-0.22968000000000002,1.9786159708,16.05,-8.8,18.3041661924,32.42,17.84524,-7.53968,19.3726447642,1.96524,-0.22968000000000002,1.9786159708,15.88,-7.31,17.481719023,0.0
2020-11-11 06:30:00,20.54364,-9.2918,22.5472546375,3.9236400000000002,-0.7218,3.9894794259,16.62,-8.57,18.6994465159,32.36,20.38364,-7.8118,21.8292693164,3.9236400000000002,-0.7218,3.9894794259,16.46,-7.09,17.9220450842,0.0
2020-11-11 07:00:00,24.03884,-3.9228,24.3568098976,3.94884,-0.8028000000000001,4.0296184913,20.09,-3.12,20.3308263482,32.62,23.33884,-9.2028,25.0877057617,3.94884,-0.8028000000000001,4.0296184913,19.39,-8.4,21.1313061593,0.0
2020-11-11 07:30:00,26.19424,-3.5672,26.4360194624,3.32424,-0.6372,3.384759285,22.87,-2.93,23.056925207,32.75,25.26424,-10.9672,27.5419915514,3.32424,-0.6372,3.384759285,21.94,-10.33,24.2502061847,0.0
2020-11-11 08:00:00,27.31872,-3.00036,27.4829878756,3.97872,-0.7203600000000001,4.0434059119,23.34,-2.2800000000000002,23.4510980553,32.94,26.36872,-10.50036,28.3825114211,3.97872,-0.7203600000000001,4.0434059119,22.39,-9.78,24.4327751187,0.0
2020-11-11 08:30:00,28.26792,-2.648,28.3916749264,5.04792,-0.918,5.1307134325,23.22,-1.73,23.2843574101,32.86,27.31792,-10.108,29.1280005686,5.04792,-0.918,5.1307134325,22.27,-9.19,24.0916790615,0.0
2020-11-11 09:00:00,28.87424,-2.39312,28.9732421194,5.66424,-1.02312,5.7559003911,23.21,-1.37,23.2503978461,32.77,27.92424,-9.84312,29.6082790941,5.66424,-1.02312,5.7559003911,22.26,-8.82,23.9436839271,0.0
2020-11-11 09:30:00,29.3164,-2.22956,29.4010585992,4.7664,-0.79956,4.832997533,24.55,-1.43,24.5916123912,32.72,28.3364,-9.66956,29.9408075301,4.7664,-0.79956,4.832997533,23.57,-8.87,25.1837606405,0.0
2020-11-11 10:00:00,29.55388,-2.2464,29.6391318364,3.95388,-0.5364,3.9900992487,25.6,-1.71,25.6570477647,32.79,28.54388,-9.6964,30.145866357,3.95388,-0.5364,3.9900992487,24.59,-9.16,26.2406878721,0.0
2020-11-11 10:30:00,29.71108,-1.98432,29.7772698653,6.93108,-1.17432,7.0298575682,22.78,-0.81,22.7943962412,32.66,28.78108,-9.40432,30.2785699898,6.93108,-1.17432,7.0298575682,21.85,-8.23,23.348563125,0.0
2020-11-11 11:00:00,30.23156,-1.7564000000000002,30.2825388796,6.27156,-1.0764,6.3632618832,23.96,-0.68,23.9696474734,32.66,29.27156,-9.1864,30.6792139696,6.27156,-1.0764,6.3632618832,23.0,-8.11,24.3879498933,0.0
2020-11-11 11:30:00,30.7138,-1.7674,30.7646097521,6.6438,-1.1574,6.7438604078,24.07,-0.61,24.0777282982,32.69,29.7438,-9.2074,31.1363108476,6.6438,-1.1574,6.7438604078,23.1,-8.05,24.462471257,0.0
2020-11-11 12:00:00,30.82604,-1.56248,30.8656133234,6.38604,-1.21248,6.5001242013,24.44,-0.35000000000000003,24.442506009,32.61,29.83604,-9.01248,31.1675164014,6.38604,-1.21248,6.5001242013,23.45,-7.8,24.7132049722,0.0
2020-11-11 12:30:00,31.68684,-1.56064,31.725249036,6.6668400000000005,-0.80064,6.7147434795,25.02,-0.76,25.0315401044,32.58,30.69684,-8.96064,31.977946388,6.6668400000000005,-0.80064,6.7147434795,24.03,-8.16,25.3776771987,0.0
2020-11-11 13:00:00,32.05892,-1.3900000000000001,32.0890394304,11.06892,-1.08,11.1214832629,20.99,-0.31,20.9922890605,32.69,31.17892,-8.83,32.4051531761,11.06892,-1.08,11.1214832629,20.11,-7.75,21.5516727889,0.0
2020-11-11 13:30:00,32.91824,-1.6608800000000001,32.9601129712,13.998240000000001,-1.82088,14.1161725362,18.92,0.16,18.9206765207,32.79,32.07824,-9.14088,33.3551970264,13.998240000000001,-1.82088,14.1161725362,18.08,-7.32,19.5056094496,0.0
2020-11-11 14:00:00,31.36804,-1.57172,31.4073914421,8.79804,-1.61172,8.9444479539,22.57,0.04,22.5700354453,32.93,30.43804,-9.13172,31.7783352176,8.79804,-1.61172,8.9444479539,21.64,-7.52,22.9093867225,0.0
2020-11-11 14:30:00,30.75696,-1.11172,30.7770451766,8.61696,-1.61172,8.7663927017,22.14,0.5,22.1456451701,33.1,29.81696,-8.76172,31.0776260516,8.61696,-1.61172,8.7663927017,21.2,-7.15,22.3732541218,0.0
2020-11-11 15:00:00,30.62884,-0.8102800000000001,30.6395560252,7.3688400000000005,-1.34028,7.489736539,23.26,0.53,23.2660374796,33.12,29.67884,-8.48028,30.8666274903,7.3688400000000005,-1.34028,7.489736539,22.31,-7.14,23.4246814279,0.0
2020-11-11 15:30:00,32.15856,-0.8516400000000001,32.169834814,7.73856,-1.3316400000000002,7.8522974958,24.42,0.48,24.4247169891,32.95,31.16856,-8.44164,32.2914914236,7.73856,-1.3316400000000002,7.8522974958,23.43,-7.11,24.4850362467,0.0
2020-11-11 16:00:00,33.106,-0.22848000000000002,33.1067884143,9.396,-1.69848,9.5482799661,23.71,1.47,23.755525673,32.59,32.146,-7.67848,33.0503308775,9.396,-1.69848,9.5482799661,22.75,-5.98,23.5228165831,0.0
2020-11-11 16:30:00,34.43756,-0.3024,34.4388876782,10.71756,-1.9224,10.8886047827,23.72,1.62,23.7752560449,32.56,33.47756,-7.7524,34.3634504861,10.71756,-1.9224,10.8886047827,22.76,-5.83,23.4948185777,0.0
2020-11-11 17:00:00,36.60748,0.021840000000000002,36.6074865149,15.92748,-2.28816,16.0910004455,20.68,2.31,20.808616004,32.52,35.72748,-7.40816,36.4874452618,15.92748,-2.28816,16.0910004455,19.8,-5.12,20.4512689093,0.0
2020-11-11 17:30:00,36.48996,0.047240000000000004,36.4899905785,15.33996,-2.28276,15.508880231,21.15,2.33,21.2779557289,32.52,35.59996,-7.37276,36.3553949507,15.33996,-2.28276,15.508880231,20.26,-5.09,20.889607464,0.0
2020-11-11 18:00:00,36.1316,-0.09768,36.1317320363,14.781600000000001,-2.13768,14.9353732576,21.35,2.04,21.4472399157,32.52,35.2416,-7.50768,36.032424697,14.781600000000001,-2.13768,14.9353732576,20.46,-5.37,21.1529785137,0.0
2020-11-11 18:30:00,34.26524,-2.22628,34.3374867295,12.94524,-2.5462800000000003,13.1932854322,21.32,0.32,21.3224013657,32.48,33.36524,-9.58628,34.715068839,12.94524,-2.5462800000000003,13.1932854322,20.42,-7.04,21.5994907347,0.0
2020-11-11 19:00:00,33.731,-2.40712,33.8167796766,13.311,-2.87712,13.6183897908,20.42,0.47000000000000003,20.4254081967,32.58,32.851,-9.79712,34.2807783064,13.311,-2.87712,13.6183897908,19.54,-6.92,20.7291582077,0.0
2020-11-11 19:30:00,32.22684,-2.90144,32.3571873076,13.23684,-2.79144,13.5279736272,18.99,-0.11,18.9903185861,32.81,31.37684,-10.39144,33.0528079542,13.23684,-2.79144,13.5279736272,18.14,-7.6,19.6677299148,0.0
2020-11-11 20:00:00,31.22916,-3.45732,31.4199537856,13.43916,-2.94732,13.7585506754,17.79,-0.51,17.7973087853,32.6,30.41916,-10.84732,32.2953502271,13.43916,-2.94732,13.7585506754,16.98,-7.9,18.7277975213,0.0
2020-11-11 20:30:00,29.985,-3.771,30.2211956415,13.005,-2.781,13.2990219941,16.98,-0.99,17.008835939,32.42,29.195,-11.041,31.2130053984,13.005,-2.781,13.2990219941,16.19,-8.26,18.1753596938,0.0
2020-11-11 21:00:00,28.67408,-4.25688,28.9883406076,11.85408,-2.48688,12.1121337831,16.82,-1.77,16.9128737948,32.59,27.89408,-11.60688,30.212569609,11.85408,-2.48688,12.1121337831,16.04,-9.12,18.4514498075,0.0
2020-11-11 21:30:00,26.8336,-4.6226,27.2288545429,12.0636,-2.5326,12.3265772914,14.77,-2.09,14.9171377952,32.44,26.1036,-11.8826,28.6809015849,12.0636,-2.5326,12.3265772914,14.04,-9.35,16.8684350193,0.0
2020-11-11 22:00:00,24.95092,-5.06372,25.4595693028,12.22092,-2.58372,12.491056588,12.73,-2.48,12.9693214934,32.68,24.26092,-12.43372,27.2615045859,12.22092,-2.58372,12.491056588,12.04,-9.85,15.5558381324,0.0
2020-11-11 22:30:00,22.77088,-5.4692,23.4184782728,12.26088,-2.5992,12.533356255,10.51,-2.87,10.8948152807,32.71,22.15088,-12.8592,25.6128973257,12.26088,-2.5992,12.533356255,9.89,-10.26,14.250603496,0.0
2020-11-11 23:00:00,20.9766,-5.14712,21.598856262600002,12.1266,-2.60712,12.4036890583,8.85,-2.54,9.207285159,33.04,20.3866,-12.68712,24.0120068602,12.1266,-2.60712,12.4036890583,8.26,-10.08,13.0320374462,0.0
2020-11-11 23:30:00,19.06076,-4.1838,19.5145267485,12.56076,-2.7738,12.8633843998,6.5,-1.4100000000000001,6.6511728289,33.11,18.53076,-11.7738,21.9547587693,12.56076,-2.7738,12.8633843998,5.97,-9.0,10.8000416666,0.0
2020-11-12 00:00:00,17.41444,-4.39968,17.9616231064,12.30444,-2.56968,12.5699044951,5.11,-1.83,5.4277988172,33.03,16.92444,-11.92968,20.7063742412,12.30444,-2.56968,12.5699044951,4.62,-9.36,10.438103276,0.0
2020-11-12 00:30:00,16.81156,-4.45604,17.3920913669,11.49156,-2.42604,11.7448550998,5.32,-2.03,5.6941461168,32.95,16.33156,-11.97604,20.2520464673,11.49156,-2.42604,11.7448550998,4.84,-9.55,10.7064513262,0.0
2020-11-12 01:00:00,16.67308,-4.66652,17.3138096789,9.97308,-2.12652,10.1972747338,6.7,-2.54,7.1653052971,32.83,16.15308,-12.11652,20.1923760463,9.97308,-2.12652,10.1972747338,6.18,-9.99,11.7470208989,0.0
2020-11-12 01:30:00,16.95452,-4.95116,17.6626649681,6.82452,-1.00116,6.8975643945,10.13,-3.95,10.8728745049,33.13,16.35452,-12.52116,20.5973243936,6.82452,-1.00116,6.8975643945,9.53,-11.52,14.9509631797,0.0
2020-11-12 02:00:00,16.26564,-6.70244,17.592434355800002,4.7156400000000005,-0.53244,4.7456035405,11.55,-6.17,13.0947088551,33.06,15.73564,-12.18244,19.9003067957,4.7156400000000005,-0.53244,4.7456035405,11.02,-11.65,16.0362994484,0.0
2020-11-12 02:30:00,15.35012,-11.42924,19.137756164,6.18012,-0.75924,6.2265824167,9.17,-10.67,14.0690369251,32.65,15.19012,-9.87924,18.1201304794,6.18012,-0.75924,6.2265824167,9.01,-9.12,12.820081903,0.0
2020-11-12 03:00:00,14.92496,-11.4728,18.8249720011,6.20496,-0.7128,6.2457675622,8.72,-10.76,13.849765341,32.61,14.79496,-9.9128,17.8088305411,6.20496,-0.7128,6.2457675622,8.59,-9.2,12.5868224743,0.0
2020-11-12 03:30:00,14.20212,-11.21628,18.0971033465,9.94212,-2.00628,10.1425297403,4.26,-9.21,10.1474972284,32.61,14.05212,-9.64628,17.0444358761,9.94212,-2.00628,10.1425297403,4.11,-7.64,8.675350137,0.0
2020-11-12 04:00:00,14.13784,-11.1222,17.9883810474,9.98784,-2.0322,10.1924866792,4.15,-9.09,9.9925272079,32.44,13.99784,-9.5822,16.9634336591,9.98784,-2.0322,10.1924866792,4.01,-7.55,8.5488361781,0.0
2020-11-12 04:30:00,14.627040000000001,-11.25044,18.4532571476,7.00704,-1.36044,7.1378852999,7.62,-9.89,12.4850510612,32.42,14.48704,-9.71044,17.4403833947,7.00704,-1.36044,7.1378852999,7.48,-8.35,11.2103924998,0.0
2020-11-12 05:00:00,15.55664,-11.3348,19.2480320846,5.15664,-0.8748,5.230316542,10.4,-10.46,14.7503084714,32.5,15.40664,-9.8048,18.2619456556,5.15664,-0.8748,5.230316542,10.25,-8.93,13.5943885482,0.0
2020-11-12 05:30:00,16.88848,-13.23296,21.4553486821,3.04848,-0.6429600000000001,3.1155461595,13.84,-12.59,18.7097220717,32.65,17.16848,-4.01296,17.6312380017,3.04848,-0.6429600000000001,3.1155461595,14.12,-3.37,14.5165870645,0.0
2020-11-12 06:00:00,18.04896,-13.27032,22.4023737578,1.9389600000000002,-0.49032000000000003,1.999994896,16.11,-12.78,20.5635721605,32.65,18.40896,-3.1703200000000002,18.679955492,1.9389600000000002,-0.49032000000000003,1.999994896,16.47,-2.68,16.6866203888,0.0
2020-11-12 06:30:00,20.96804,-12.63496,24.4806232691,1.77804,-0.44496,1.8328708747,19.19,-12.19,22.7343836512,32.75,21.39804,-2.50496,21.5441625607,1.77804,-0.44496,1.8328708747,19.62,-2.06,19.7278483368,0.0
2020-11-12 07:00:00,24.00784,-12.01216,26.8452671682,1.79784,-0.45216000000000006,1.8538277511999999,22.21,-11.56,25.0383246245,32.83,24.45784,-1.81216,24.5248824937,1.79784,-0.45216000000000006,1.8538277511999999,22.66,-1.3599999999999999,22.7007753172,0.0
2020-11-12 07:30:00,27.19352,-11.16492,29.396308758,3.05352,-0.6649200000000001,3.1250764786,24.14,-10.5,26.3246956298,32.75,27.69352,-1.04492,27.713226225,3.05352,-0.6649200000000001,3.1250764786,24.64,-0.38,24.6429300206,0.0
2020-11-12 08:00:00,28.60752,-12.21432,31.1059449883,4.63752,-0.9043200000000001,4.7248689308,23.97,-11.31,26.5042826728,32.65,29.08752,-2.19432,29.1701707231,4.63752,-0.9043200000000001,4.7248689308,24.45,-1.29,24.484007025,0.0
2020-11-12 08:30:00,29.539,-10.11932,31.2242399149,6.399,-1.21932,6.5141340378,23.14,-8.9,24.7925311334,32.8,30.009,0.030680000000000002,30.009015683,6.399,-1.21932,6.5141340378,23.61,1.25,23.643066637,0.0
2020-11-12 09:00:00,29.8956,-9.590440000000001,31.3962328752,7.4556000000000004,-1.54044,7.6130760376,22.44,-8.05,23.8402202171,32.74,30.3556,0.53956,30.3603948649,7.4556000000000004,-1.54044,7.6130760376,22.9,2.08,22.9942688512,0.0
2020-11-12 09:30:00,30.81124,-9.3584,32.2011204913,5.33124,-0.9684,5.4184793529,25.48,-8.39,26.8257805105,32.77,31.32124,0.7916000000000001,31.3312416878,5.33124,-0.9684,5.4184793529,25.99,1.76,26.049523988,0.0
2020-11-12 10:00:00,31.38616,-9.1362,32.6888542165,4.64616,-0.8262,4.7190474871,26.74,-8.31,28.001494603,33.02,31.92616,1.1538,31.9470021565,4.64616,-0.8262,4.7190474871,27.28,1.98,27.3517604552,0.0
2020-11-12 10:30:00,32.09892,-1.8440400000000001,32.1518451833,6.02892,-1.0940400000000001,6.1273811607,26.07,-0.75,26.0807860311,32.91,17.76892,0.38596,17.7731112383,6.02892,-1.0940400000000001,6.1273811607,11.74,1.48,11.8329201806,0.0
2020-11-12 11:00:00,33.05768,4.23952,33.3284223571,7.80768,-1.41048,7.9340608022,25.25,5.65,25.874408205800002,32.63,7.80768,-1.41048,7.9340608022,7.80768,-1.41048,7.9340608022,0.0,0.0,0.0,0.0
2020-11-12 11:30:00,32.9396,4.27216,33.2154873399,7.8696,-1.43784,7.9998742506,25.07,5.71,25.7120399813,32.65,7.8696,-1.43784,7.9998742506,7.8696,-1.43784,7.9998742506,0.0,0.0,0.0,0.0
2020-11-12 12:00:00,30.83716,5.07204,31.2514963902,9.31716,-1.76796,9.4834146291,21.52,6.84,22.5808768652,32.65,9.31716,-1.76796,9.4834146291,9.31716,-1.76796,9.4834146291,0.0,0.0,0.0,0.0
2020-11-12 12:30:00,29.05036,4.93292,29.4662029426,10.89036,-1.9270800000000001,11.0595469282,18.16,6.86,19.4125011269,32.6,10.89036,-1.9270800000000001,11.0595469282,10.89036,-1.9270800000000001,11.0595469282,0.0,0.0,0.0,0.0
2020-11-12 13:00:00,28.99688,4.71232,29.377287307,10.94688,-1.95768,11.1205527163,18.05,6.67,19.2429571532,32.6,10.94688,-1.95768,11.1205527163,10.94688,-1.95768,11.1205527163,0.0,0.0,0.0,0.0
2020-11-12 13:30:00,28.86524,4.06316,29.1498087377,9.97524,-1.8068400000000002,10.1375580809,18.89,5.87,19.7810262626,32.64,9.97524,-1.8068400000000002,10.1375580809,9.97524,-1.8068400000000002,10.1375580809,0.0,0.0,0.0,0.0
2020-11-12 14:00:00,30.0188,3.9604,30.278922068,9.0288,-1.6596000000000002,9.1800599998,20.99,5.62,21.7293465157,32.73,9.0288,-1.6596000000000002,9.1800599998,9.0288,-1.6596000000000002,9.1800599998,0.0,0.0,0.0,0.0
2020-11-12 14:30:00,31.25348,3.7358000000000002,31.4759624754,8.04348,-1.4742,8.1774590277,23.21,5.21,23.7875639778,32.66,8.04348,-1.4742,8.1774590277,8.04348,-1.4742,8.1774590277,0.0,0.0,0.0,0.0
2020-11-12 15:00:00,33.30784,2.9607200000000002,33.4391696725,6.38784,-1.16928,6.4939753298,26.92,4.13,27.2349646594,32.66,6.38784,-1.16928,6.4939753298,6.38784,-1.16928,6.4939753298,0.0,0.0,0.0,0.0
2020-11-12 15:30:00,34.11816,2.8182400000000003,34.2343587421,6.06816,-1.12176,6.1709732849,28.05,3.94,28.3253614275,32.51,6.06816,-1.12176,6.1709732849,6.06816,-1.12176,6.1709732849,0.0,0.0,0.0,0.0
2020-11-12 16:00:00,36.3966,2.9048800000000004,36.5123379062,5.8266,-1.00512,5.9126587737000005,30.57,3.91,30.819036325,32.41,5.8266,-1.00512,5.9126587737000005,5.8266,-1.00512,5.9126587737000005,0.0,0.0,0.0,0.0
2020-11-12 16:30:00,34.53632,3.3382,34.6972762387,7.99632,-1.4418,8.1252643515,26.54,4.78,26.967016891,32.32,7.99632,-1.4418,8.1252643515,7.99632,-1.4418,8.1252643515,0.0,0.0,0.0,0.0
2020-11-12 17:00:00,41.16036,3.92796,41.3473591066,12.87036,-1.56204,12.9648037197,28.29,5.49,28.8177757643,32.2,12.87036,-1.56204,12.9648037197,12.87036,-1.56204,12.9648037197,0.0,0.0,0.0,0.0
2020-11-12 17:30:00,45.8728,5.8006,46.2380875491,19.2528,-1.0493999999999999,19.2813782754,26.62,6.85,27.487213391,32.11,19.2528,-1.0493999999999999,19.2813782754,19.2528,-1.0493999999999999,19.2813782754,0.0,0.0,0.0,0.0
2020-11-12 18:00:00,47.15656,3.308,47.2724445638,10.81656,-0.882,10.8524602848,36.34,4.19,36.5807558697,32.12,10.81656,-0.882,10.8524602848,10.81656,-0.882,10.8524602848,0.0,0.0,0.0,0.0
2020-11-12 18:30:00,38.3034,5.616,38.7129165468,14.7834,-2.754,15.0377335912,23.52,8.37,24.9649213898,32.29,14.7834,-2.754,15.0377335912,14.7834,-2.754,15.0377335912,0.0,0.0,0.0,0.0
2020-11-12 19:00:00,43.1676,2.06572,43.2169976847,6.0876,-0.7642800000000001,6.135388959,37.08,2.83,37.1878380657,32.74,6.0876,-0.7642800000000001,6.135388959,6.0876,-0.7642800000000001,6.135388959,0.0,0.0,0.0,0.0
2020-11-12 19:30:00,39.81852,1.79268,39.8588539295,5.16852,-0.8773200000000001,5.2424507029,34.65,2.67,34.7527178793,32.74,5.16852,-0.8773200000000001,5.2424507029,5.16852,-0.8773200000000001,5.2424507029,0.0,0.0,0.0,0.0
2020-11-12 20:00:00,37.26332,1.26144,37.2846650554,5.41332,-0.89856,5.4873894974,31.85,2.16,31.9231593048,32.53,5.41332,-0.89856,5.4873894974,5.41332,-0.89856,5.4873894974,0.0,0.0,0.0,0.0
2020-11-12 20:30:00,34.2858,0.92944,34.2983955945,5.9058,-1.06056,6.0002717566,28.38,1.99,28.4496836538,32.44,5.9058,-1.06056,6.0002717566,5.9058,-1.06056,6.0002717566,0.0,0.0,0.0,0.0
2020-11-12 21:00:00,29.4088,0.6712,29.4164584354,7.4088,-1.2888,7.5200613615,22.0,1.96,22.0871365279,32.32,7.4088,-1.2888,7.5200613615,7.4088,-1.2888,7.5200613615,0.0,0.0,0.0,0.0
2020-11-12 21:30:00,26.99776,0.050960000000000005,26.9978080951,7.54776,-1.31904,7.6621503208,19.45,1.37,19.4981896596,32.62,7.54776,-1.31904,7.6621503208,7.54776,-1.31904,7.6621503208,0.0,0.0,0.0,0.0
2020-11-12 22:00:00,24.68916,-0.9037200000000001,24.7056943101,7.31916,-1.23372,7.422409861,17.37,0.33,17.3731344322,32.51,7.31916,-1.23372,7.422409861,7.31916,-1.23372,7.422409861,0.0,0.0,0.0,0.0
2020-11-12 22:30:00,13.64968,1.59964,13.7430932556,12.19968,-2.70036,12.494964435,1.45,4.3,4.5378959882,32.43,12.19968,-2.70036,12.494964435,12.19968,-2.70036,12.494964435,0.0,0.0,0.0,0.0
2020-11-12 23:00:00,15.6654,-0.7153600000000001,15.6817249399,9.5454,-1.8453600000000001,9.7221404377,6.12,1.13,6.2234475976,32.92,9.5454,-1.8453600000000001,9.7221404377,9.5454,-1.8453600000000001,9.7221404377,0.0,0.0,0.0,0.0
2020-11-12 23:30:00,7.30112,1.30424,7.4166970568,12.65112,-2.97576,12.996383529,-5.35,4.28,6.8513429341,32.5,12.65112,-2.97576,12.996383529,12.65112,-2.97576,12.996383529,0.0,0.0,0.0,0.0
2020-11-13 00:00:00,2.20412,2.3178,3.1984905525,14.42412,-3.5622,14.8574730898,-12.22,5.88,13.5610766534,32.65,14.42412,-3.5622,14.8574730898,14.42412,-3.5622,14.8574730898,0.0,0.0,0.0,0.0
2020-11-13 00:30:00,5.5724,-0.21696000000000001,5.5766220422,9.4824,-2.40696,9.783116385,-3.91,2.19,4.4815399139,32.6,9.4824,-2.40696,9.783116385,9.4824,-2.40696,9.783116385,0.0,0.0,0.0,0.0
2020-11-13 01:00:00,9.62492,-2.53308,9.9526669437,6.33492,-1.4230800000000001,6.4927935508,3.29,-1.11,3.4722039111000003,32.83,6.33492,-1.4230800000000001,6.4927935508,6.33492,-1.4230800000000001,6.4927935508,0.0,0.0,0.0,0.0
2020-11-13 01:30:00,15.309,-4.64152,15.9971619017,3.699,-0.46152000000000004,3.7276804732,11.61,-4.18,12.3395502349,33.08,3.699,-0.46152000000000004,3.7276804732,3.699,-0.46152000000000004,3.7276804732,0.0,0.0,0.0,0.0
2020-11-13 02:00:00,15.19168,-5.12004,16.0312803863,3.09168,-0.23004000000000002,3.1002263827,12.1,-4.89,13.0507509362,33.0,3.09168,-0.23004000000000002,3.1002263827,3.09168,-0.23004000000000002,3.1002263827,0.0,0.0,0.0,0.0
2020-11-13 02:30:00,16.01824,-5.07636,16.8033759568,2.92824,-0.21636000000000002,2.9362222578,13.09,-4.86,13.9630834704,33.28,2.92824,-0.21636000000000002,2.9362222578,2.92824,-0.21636000000000002,2.9362222578,0.0,0.0,0.0,0.0
2020-11-13 03:00:00,16.04576,-5.2692,16.8887797847,2.70576,-0.16920000000000002,2.7110451523,13.34,-5.1,14.2816525654,33.03,2.70576,-0.16920000000000002,2.7110451523,2.70576,-0.16920000000000002,2.7110451523,0.0,0.0,0.0,0.0
2020-11-13 03:30:00,12.17076,-3.85468,12.7665953519,4.4607600000000005,-0.8146800000000001,4.5345433375,7.71,-3.04,8.287683633,33.17,4.4607600000000005,-0.8146800000000001,4.5345433375,4.4607600000000005,-0.8146800000000001,4.5345433375,0.0,0.0,0.0,0.0
2020-11-13 04:00:00,7.02468,-2.15768,7.34858572,6.84468,-1.59768,7.0286716871,0.18,-0.56,0.5882176468,32.96,6.84468,-1.59768,7.0286716871,6.84468,-1.59768,7.0286716871,0.0,0.0,0.0,0.0
2020-11-13 04:30:00,8.07096,-2.30148,8.3926876215,6.51096,-1.4914800000000001,6.6796042332,1.56,-0.81,1.757754249,32.91,6.51096,-1.4914800000000001,6.6796042332,6.51096,-1.4914800000000001,6.6796042332,0.0,0.0,0.0,0.0
2020-11-13 05:00:00,8.48176,-2.0372,8.7229832361,6.5217600000000004,-1.5372,6.700472919,1.96,-0.5,2.0227703775,32.91,6.5217600000000004,-1.5372,6.700472919,6.5217600000000004,-1.5372,6.700472919,0.0,0.0,0.0,0.0
2020-11-13 05:30:00,14.61068,-2.62812,14.8451670518,4.45068,-1.06812,4.5770550354,10.16,-1.56,10.2790661054,32.86,4.45068,-1.06812,4.5770550354,4.45068,-1.06812,4.5770550354,0.0,0.0,0.0,0.0
2020-11-13 06:00:00,19.86192,-3.02016,20.0902272887,2.94192,-0.74016,3.0336001899,16.92,-2.2800000000000002,17.0729259355,33.03,2.94192,-0.74016,3.0336001899,2.94192,-0.74016,3.0336001899,0.0,0.0,0.0,0.0
2020-11-13 06:30:00,26.75932,-2.1948,26.8491778999,2.65932,-0.6048,2.7272267787,24.1,-1.5899999999999999,24.1523932562,32.76,2.65932,-0.6048,2.7272267787,2.65932,-0.6048,2.7272267787,0.0,0.0,0.0,0.0
2020-11-13 07:00:00,30.8286,-0.7221200000000001,30.8370562028,6.4386,-0.76212,6.4835481686,24.39,0.04,24.3900328003,32.8,6.4386,-0.76212,6.4835481686,6.4386,-0.76212,6.4835481686,0.0,0.0,0.0,0.0
2020-11-13 07:30:00,39.18908,-0.06828000000000001,39.1891394828,4.96908,-0.36828000000000005,4.9827087216,34.22,0.30000000000000004,34.2213149952,32.62,4.96908,-0.36828000000000005,4.9827087216,4.96908,-0.36828000000000005,4.9827087216,0.0,0.0,0.0,0.0
2020-11-13 08:00:00,39.9492,1.86616,39.9927635177,5.8392,-0.6638400000000001,5.8768137784,34.11,2.5300000000000002,34.2036986304,32.55,5.8392,-0.6638400000000001,5.8768137784,5.8392,-0.6638400000000001,5.8768137784,0.0,0.0,0.0,0.0
2020-11-13 08:30:00,35.08144,3.4408,35.2497735754,4.77144,-1.3392,4.9558143946,30.31,4.78,30.6845971132,32.34,4.77144,-1.3392,4.9558143946,4.77144,-1.3392,4.9558143946,0.0,0.0,0.0,0.0
2020-11-13 09:00:00,30.34432,5.40724,30.8223295791,7.83432,-2.4627600000000003,8.212293022,22.51,7.87,23.846110794,32.15,7.83432,-2.4627600000000003,8.212293022,7.83432,-2.4627600000000003,8.212293022,0.0,0.0,0.0,0.0
2020-11-13 09:30:00,35.75176,4.13868,35.9905128505,5.71176,-1.56132,5.9213108718,30.04,5.7,30.5759971219,32.34,5.71176,-1.56132,5.9213108718,5.71176,-1.56132,5.9213108718,0.0,0.0,0.0,0.0
2020-11-13 10:00:00,38.858,2.81992,38.9601862522,3.528,-0.7300800000000001,3.6027490624,35.33,3.55,35.5079061619,32.34,3.528,-0.7300800000000001,3.6027490624,3.528,-0.7300800000000001,3.6027490624,0.0,0.0,0.0,0.0
2020-11-13 10:30:00,31.93652,4.35244,32.2317396934,6.35652,-1.53756,6.5398346511,25.58,5.89,26.249352373,32.14,6.35652,-1.53756,6.5398346511,6.35652,-1.53756,6.5398346511,0.0,0.0,0.0,0.0
2020-11-13 11:00:00,35.38276,3.97124,35.6049217434,5.70276,-1.23876,5.8357517044,29.68,5.21,30.1338099151,32.16,5.70276,-1.23876,5.8357517044,5.70276,-1.23876,5.8357517044,0.0,0.0,0.0,0.0
2020-11-13 11:30:00,31.15524,4.43728,31.469643043,7.00524,-1.6027200000000001,7.1862437237,24.15,6.04,24.8938566719,31.99,7.00524,-1.6027200000000001,7.1862437237,7.00524,-1.6027200000000001,7.1862437237,0.0,0.0,0.0,0.0
2020-11-13 12:00:00,31.12424,4.48332,31.4454841559,7.64424,-1.6966800000000002,7.8302699953,23.48,6.18,24.2796787458,32.19,7.64424,-1.6966800000000002,7.8302699953,7.64424,-1.6966800000000002,7.8302699953,0.0,0.0,0.0,0.0
2020-11-13 12:30:00,29.4498,4.5396,29.7976289023,7.4898,-1.7604000000000002,7.6939009741,21.96,6.3,22.8458223752,32.22,7.4898,-1.7604000000000002,7.6939009741,7.4898,-1.7604000000000002,7.6939009741,0.0,0.0,0.0,0.0
2020-11-13 13:00:00,30.24644,2.71796,30.3683130785,5.98644,-1.38204,6.1438992859,24.26,4.1,24.6040159324,32.28,7.42644,-0.9020400000000001,7.4810218042,5.98644,-1.38204,6.1438992859,1.44,0.48,1.5178932769,0.0
2020-11-13 13:30:00,27.3202,-2.64244,27.4476923838,6.1002,-1.4324400000000002,6.2661251499,21.22,-1.21,21.2544701181,32.77,27.0802,-1.53244,27.1235249257,6.1002,-1.4324400000000002,6.2661251499,20.98,-0.1,20.9802383209,0.0
2020-11-13 14:00:00,29.6292,-4.91028,30.0333205343,8.0892,-2.33028,8.418156658000001,21.54,-2.58,21.6939622937,32.68,29.3892,-3.79028,29.632605338,8.0892,-2.33028,8.418156658000001,21.3,-1.46,21.3499789227,0.0
2020-11-13 14:30:00,29.27676,-5.5184,29.7923046215,8.18676,-2.4984,8.5595000939,21.09,-3.02,21.3051284906,32.88,29.02676,-4.3884,29.356615109,8.18676,-2.4984,8.5595000939,20.84,-1.8900000000000001,20.9255274724,0.0
2020-11-13 15:00:00,29.86604,-5.9362,30.4502679089,5.12604,-1.4562,5.3288652189,24.74,-4.48,25.1423547028,33.08,29.60604,-4.7962,29.9920179201,5.12604,-1.4562,5.3288652189,24.48,-3.34,24.7068006832,0.0
2020-11-13 15:30:00,29.25876,-5.9762,29.8628532324,6.45876,-1.8162,6.7092595104,22.8,-4.16,23.1764017915,32.96,28.99876,-4.8462,29.400913863,6.45876,-1.8162,6.7092595104,22.54,-3.03,22.7427460963,0.0
2020-11-13 16:00:00,30.87256,-5.90828,31.4328289136,3.92256,-0.9982800000000001,4.047596807,26.95,-4.91,27.3936233456,33.13,30.58256,-4.75828,30.9505121882,3.92256,-0.9982800000000001,4.047596807,26.66,-3.76,26.9238407364,0.0
2020-11-13 16:30:00,32.37716,-5.7340800000000005,32.8810000321,4.00716,-0.96408,4.1215023368,28.37,-4.77,28.7682081472,32.95,32.06716,-4.61408,32.3974147844,4.00716,-0.96408,4.1215023368,28.06,-3.65,28.2963972972,0.0
2020-11-13 17:00:00,34.44168,-5.53412,34.8834603415,4.35168,-0.7441200000000001,4.4148423977,30.09,-4.79,30.4688726408,32.82,34.14168,-4.43412,34.4284146222,4.35168,-0.7441200000000001,4.4148423977,29.79,-3.69,30.0176647992,0.0
2020-11-13 17:30:00,36.722,-4.5884,37.0075492104,12.402,0.4716,12.4109633212,24.32,-5.06,24.8408131912,32.85,36.442,-3.4684,36.6066819387,12.402,0.4716,12.4109633212,24.04,-3.94,24.3607306951,0.0
2020-11-13 18:00:00,34.63472,-5.42816,35.0575063355,2.66472,-0.48816000000000004,2.7090649427,31.97,-4.94,32.3494126685,32.64,34.33472,-4.33816,34.6076961045,2.66472,-0.48816000000000004,2.7090649427,31.67,-3.85,31.9031565836,0.0
2020-11-13 18:30:00,34.22044,-6.95884,34.9208242735,1.72044,-0.43884000000000006,1.7755264963,32.5,-6.52,33.1475549626,32.82,33.89044,-5.8688400000000005,34.3948427288,1.72044,-0.43884000000000006,1.7755264963,32.17,-5.43,32.625048659,0.0
2020-11-13 19:00:00,33.13096,-7.33404,33.9330024201,1.92096,-0.46404000000000006,1.9762136633,31.21,-6.87,31.9571744683,32.95,32.82096,-6.2240400000000005,33.4058990186,1.92096,-0.46404000000000006,1.9762136633,30.9,-5.76,31.4322700421,0.0
2020-11-13 19:30:00,31.37356,-7.74568,32.3155663069,4.00356,-1.16568,4.1698084532,27.37,-6.58,28.1498365892,32.72,31.08356,-6.63568,31.7839574524,4.00356,-1.16568,4.1698084532,27.08,-5.47,27.6269307018,0.0
2020-11-13 20:00:00,30.31952,-8.15168,31.3962287521,3.6295200000000003,-1.02168,3.770576276,26.69,-7.13,27.6259479475,32.86,30.02952,-7.02168,30.8395210964,3.6295200000000003,-1.02168,3.770576276,26.4,-6.0,27.0732340144,0.0
2020-11-13 20:30:00,29.36984,-8.64972,30.6170729774,1.68984,-0.36972000000000005,1.7298127367,27.68,-8.28,28.8918812125,32.89,29.07984,-7.51972,30.0363660136,1.68984,-0.36972000000000005,1.7298127367,27.39,-7.15,28.3078540338,0.0
2020-11-13 21:00:00,28.08464,-8.73384,29.4113407562,4.00464,-1.20384,4.1816709908,24.08,-7.53,25.2298890208,32.56,27.81464,-7.62384,28.8405467125,4.00464,-1.20384,4.1816709908,23.81,-6.42,24.6603426578,0.0
2020-11-13 21:30:00,26.65096,-9.12292,28.1691557958,6.60096,-2.21292,6.9620175128,20.05,-6.91,21.2073242065,32.64,26.42096,-7.99292,27.6035124114,6.60096,-2.21292,6.9620175128,19.82,-5.78,20.6456000155,0.0
2020-11-13 22:00:00,25.518720000000002,-9.68512,27.294809394,1.09872,-0.28512000000000004,1.135111912,24.42,-9.4,26.1667040339,33.06,25.23872,-8.52512,26.6396444844,1.09872,-0.28512000000000004,1.135111912,24.14,-8.24,25.507591027,0.0
2020-11-13 22:30:00,23.50108,-10.22728,25.630021798,1.26108,-0.28728000000000004,1.2933880179,22.24,-9.94,24.3602380941,33.06,23.25108,-8.95728,24.9167731893,1.26108,-0.28728000000000004,1.2933880179,21.99,-8.67,23.6374491009,0.0
2020-11-13 23:00:00,21.91392,-9.0806,23.7208175687,1.39392,-0.30060000000000003,1.425963999,20.52,-8.78,22.3194713199,32.9,21.69392,-7.5006,22.9539792918,1.39392,-0.30060000000000003,1.425963999,20.3,-7.2,21.539034333,0.0
2020-11-13 23:30:00,20.37824,-8.827,22.2078498396,1.12824,-0.20700000000000002,1.1470721414,19.25,-8.62,21.0918681012,32.79,20.18824,-7.237,21.4461932123,1.12824,-0.20700000000000002,1.1470721414,19.06,-7.03,20.3151298298,0.0
2020-11-14 00:00:00,19.0132,-9.081,21.0705086612,1.2132,-0.261,1.2409573885,17.8,-8.82,19.8653567801,32.91,18.8232,-7.471,20.2516344832,1.2132,-0.261,1.2409573885,17.61,-7.21,19.0288255024,0.0
2020-11-14 00:30:00,18.06392,-9.15596,20.2518347141,1.39392,-0.34596000000000005,1.4362107393999999,16.67,-8.81,18.8548402274,32.78,17.87392,-7.5659600000000005,19.4092958885,1.39392,-0.34596000000000005,1.4362107393999999,16.48,-7.22,17.9921871933,0.0
2020-11-14 01:00:00,17.4498,-9.222480000000001,19.7370123725,1.2798,-0.31248000000000004,1.3173958366,16.17,-8.91,18.4623129645,32.8,17.2798,-7.62248,18.8863360499,1.2798,-0.31248000000000004,1.3173958366,16.0,-7.31,17.5907958888,0.0
2020-11-14 01:30:00,16.85212,-9.15728,19.1794088932,1.30212,-0.28728000000000004,1.3334340227,15.55,-8.87,17.9019384425,32.73,16.67212,-7.55728,18.304973813,1.30212,-0.28728000000000004,1.3334340227,15.37,-7.27,17.0026409713,0.0
2020-11-14 02:00:00,16.49144,-9.30308,18.9344894507,0.90144,-0.07308,0.9043974569000001,15.59,-9.23,18.117422554,32.84,16.32144,-7.70308,18.0479041764,0.90144,-0.07308,0.9043974569000001,15.42,-7.63,17.2044558182,0.0
2020-11-14 02:30:00,16.29484,-9.4222,18.8228495044,0.47484000000000004,0.1278,0.4917375983,15.82,-9.55,18.4790394772,33.05,16.11484,-7.7922,17.8999008116,0.47484000000000004,0.1278,0.4917375983,15.64,-7.92,17.5310011123,0.0
2020-11-14 03:00:00,15.76528,-9.51976,18.4165654761,0.57528,0.12024000000000001,0.5877114394,15.19,-9.64,17.9907114923,33.05,15.59528,-7.88976,17.4774446398,0.57528,0.12024000000000001,0.5877114394,15.02,-8.01,17.0223529513,0.0
2020-11-14 03:30:00,14.98164,-9.46632,17.7217592646,1.69164,-0.43632000000000004,1.7470034436000001,13.29,-9.03,16.0675138089,33.08,14.80164,-7.82632,16.7433518577,1.69164,-0.43632000000000004,1.7470034436000001,13.11,-7.39,15.0493920143,0.0
2020-11-14 04:00:00,14.23148,-9.4282,17.0712031864,2.66148,-0.8082,2.7814857594999998,11.57,-8.62,14.4280733295,33.27,14.07148,-7.7682,16.0733157945,2.66148,-0.8082,2.7814857594999998,11.41,-6.96,13.365242235,0.0
2020-11-14 04:30:00,14.07788,-9.30432,16.8747466931,2.56788,-0.7243200000000001,2.6680793011,11.51,-8.58,14.3560614376,32.93,13.91788,-7.67432,15.8934757419,2.56788,-0.7243200000000001,2.6680793011,11.35,-6.95,13.3088316542,0.0
2020-11-14 05:00:00,14.38516,-9.3656,17.1652932275,2.13516,-0.6156,2.222132216,12.25,-8.75,15.0540692173,33.02,14.215160000000001,-7.7256,16.1788648918,2.13516,-0.6156,2.222132216,12.08,-7.11,14.0170788683,0.0
2020-11-14 05:30:00,14.22308,-9.27304,16.978965679,2.68308,-0.74304,2.7840665811000003,11.54,-8.53,14.3503484278,32.86,14.05308,-7.6630400000000005,16.0065998741,2.68308,-0.74304,2.7840665811000003,11.37,-6.92,13.3102704706,0.0
2020-11-14 06:00:00,14.53808,-9.07828,17.1397473098,3.35808,-0.8182800000000001,3.4563396021,11.18,-8.26,13.9003597076,32.86,14.37808,-7.4482800000000005,16.1927780027,3.35808,-0.8182800000000001,3.4563396021,11.02,-6.63,12.860688162,0.0
2020-11-14 06:30:00,15.97416,-8.95392,18.3124676402,3.40416,-0.76392,3.4888220178,12.57,-8.19,15.002699757,32.81,15.80416,-7.3539200000000005,17.4313399563,3.40416,-0.76392,3.4888220178,12.4,-6.59,14.0423680339,0.0
2020-11-14 07:00:00,16.9738,-9.21336,19.313101484,3.4038,-0.7833600000000001,3.492779313,13.57,-8.43,15.9752871649,32.66,16.8038,-7.62336,18.4521899006,3.4038,-0.7833600000000001,3.492779313,13.4,-6.84,15.0447864724,0.0
