Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-14 07:30:00,18.3478,-9.83388,20.8169873107,3.7278000000000002,-0.8938800000000001,3.8334728764,14.62,-8.94,17.1367441482,32.71,18.1578,-8.25388,19.9457322727,3.7278000000000002,-0.8938800000000001,3.8334728764,14.43,-7.36,16.1985956181,0.0
2020-11-14 08:00:00,18.42324,-9.6822,20.8125147192,5.76324,-1.4022000000000001,5.9313657902,12.66,-8.28,15.1272601617,33.18,18.23324,-8.0222,19.9200083769,5.76324,-1.4022000000000001,5.9313657902,12.47,-6.62,14.1182612244,0.0
2020-11-14 08:30:00,20.32416,-9.15436,22.2906659101,6.46416,-1.40436,6.6149521174,13.86,-7.75,15.8796127157,32.87,20.13416,-7.55436,21.5047146904,6.46416,-1.40436,6.6149521174,13.67,-6.15,14.9897098037,0.0
2020-11-14 09:00:00,21.90496,-8.509640000000001,23.499813734,7.19496,-1.61964,7.3750039411,14.71,-6.89,16.2436510674,32.69,21.71496,-6.91964,22.7908074787,7.19496,-1.61964,7.3750039411,14.52,-5.3,15.4570501714,0.0
2020-11-14 09:30:00,23.29268,-8.07712,24.6533731785,7.31268,-1.61712,7.4893501639,15.98,-6.46,17.2363569237,32.55,23.09268,-6.51712,23.9946811331,7.31268,-1.61712,7.4893501639,15.78,-4.9,16.5232684418,0.0
2020-11-14 10:00:00,24.7472,-7.63636,25.8986081072,7.2072,-1.56636,7.3754467993,17.54,-6.07,18.5606169079,32.35,24.5472,-6.1063600000000005,25.295309057,7.2072,-1.56636,7.3754467993,17.34,-4.54,17.9244860456,0.0
2020-11-14 10:30:00,25.62408,-10.31468,27.622203014,6.90408,-1.53468,7.0725924065,18.72,-8.78,20.6767212101,32.57,25.40408,-8.74468,26.8670189814,6.90408,-1.53468,7.0725924065,18.5,-7.21,19.8553292594,0.0
2020-11-14 11:00:00,26.84972,-10.4902,28.8262338872,5.67972,-1.1502,5.7950133148,21.17,-9.34,23.1388093903,32.72,26.62972,-8.9202,28.0840160112,5.67972,-1.1502,5.7950133148,20.95,-7.77,22.344471352,0.0
2020-11-14 11:30:00,25.58528,-10.3448,27.5974897358,6.78528,-1.5048,6.9501401222,18.8,-8.84,20.7746383843,32.56,25.36528,-8.7748,26.8401666261,6.78528,-1.5048,6.9501401222,18.58,-7.27,19.9516741152,0.0
2020-11-14 12:00:00,25.87296,-8.70276,27.2974008063,6.22296,-1.38276,6.374735789,19.65,-7.32,20.9691416133,32.74,25.66296,-7.12276,26.6330851758,6.22296,-1.38276,6.374735789,19.44,-5.74,20.2697113941,0.0
2020-11-14 12:30:00,27.36916,-8.61648,28.6934599987,4.25916,-0.8164800000000001,4.3367134441,23.11,-7.8,24.3908199944,32.47,27.14916,-7.07648,28.0562552365,4.25916,-0.8164800000000001,4.3367134441,22.89,-6.26,23.7305646793,0.0
2020-11-14 13:00:00,28.46816,-8.32768,29.6611932998,7.77816,-0.8776800000000001,7.8275216492,20.69,-7.45,21.9904206417,32.5,28.25816,-6.79768,29.0642746334,7.77816,-0.8776800000000001,7.8275216492,20.48,-5.92,21.3184614829,0.0
2020-11-14 13:30:00,26.69468,-8.17232,27.9176065322,12.60468,-1.91232,12.7489186084,14.09,-6.26,15.4180316513,32.58,26.50468,-6.59232,27.3122087149,12.60468,-1.91232,12.7489186084,13.9,-4.68,14.666710606,0.0
2020-11-14 14:00:00,24.83488,-8.56196,26.2693437995,10.51488,-2.18196,10.7388849913,14.32,-6.38,15.6769512342,32.86,24.63488,-6.96196,25.5997304606,10.51488,-2.18196,10.7388849913,14.12,-4.78,14.9071392292,0.0
2020-11-14 14:30:00,24.2226,-8.7234,25.7455250154,8.9226,-2.1834,9.1858601296,15.3,-6.54,16.6391586326,32.86,24.0226,-7.1334,25.0593436929,8.9226,-2.1834,9.1858601296,15.1,-4.95,15.8906419002,0.0
2020-11-14 15:00:00,24.61256,-8.6576,26.0908441319,9.23256,-2.3076,9.5165740639,15.38,-6.35,16.6393178947,32.93,24.41256,-7.0376,25.4067097341,9.23256,-2.3076,9.5165740639,15.18,-4.73,15.8998522006,0.0
2020-11-14 15:30:00,24.5762,-8.72072,26.0775873838,9.1962,-2.25072,9.467620343,15.38,-6.47,16.6854817132,32.77,24.3762,-7.13072,25.3977615974,9.1962,-2.25072,9.467620343,15.18,-4.88,15.9451183752,0.0
2020-11-14 16:00:00,25.02108,-8.5946,26.4560313261,11.61108,-2.3346,11.8434596266,13.41,-6.26,14.7991790313,32.71,24.83108,-7.0046,25.8001347889,11.61108,-2.3346,11.8434596266,13.22,-4.67,14.0206026975,0.0
2020-11-14 16:30:00,25.85604,-8.28428,27.150766096,13.85604,-2.38428,14.0596812055,12.0,-5.9,13.3719856416,32.52,25.68604,-6.7142800000000005,26.549090508,13.85604,-2.38428,14.0596812055,11.83,-4.33,12.5975315042,0.0
2020-11-14 17:00:00,27.02828,-7.69052,28.1011034949,14.67828,-2.63052,14.9121272536,12.35,-5.06,13.3463890248,32.32,26.84828,-6.15052,27.5437658142,14.67828,-2.63052,14.9121272536,12.17,-3.52,12.6688318325,0.0
2020-11-14 17:30:00,29.11944,-6.84004,29.9120031612,19.63944,-1.40004,19.6892792025,9.48,-5.44,10.9299588288,32.32,28.94944,-5.27004,29.4252170411,19.63944,-1.40004,19.6892792025,9.31,-3.87,10.082311243,0.0
2020-11-14 18:00:00,29.76216,-6.8652,30.5436922933,19.35216,-1.1952,19.389032975,10.41,-5.67,11.8539866712,32.32,29.59216,-5.3152,30.0657160983,19.35216,-1.1952,19.389032975,10.24,-4.12,11.0377533946,0.0
2020-11-14 18:30:00,28.6206,-7.86464,29.6814977164,14.3406,-2.02464,14.4828165593,14.28,-5.84,15.4280264454,32.28,28.4506,-6.31464,29.1429462939,14.3406,-2.02464,14.4828165593,14.11,-4.29,14.7477523711,0.0
2020-11-14 19:00:00,27.49136,-8.53764,28.7865623411,9.26136,-1.99764,9.4743524644,18.23,-6.54,19.3676147215,32.49,27.28136,-6.98764,28.1620261384,9.26136,-1.99764,9.4743524644,18.02,-4.99,18.6981416189,0.0
2020-11-14 19:30:00,26.3238,-9.05896,27.8389511785,8.8938,-2.11896,9.1427386445,17.43,-6.94,18.7608235427,32.55,26.1238,-7.49896,27.1788029082,8.8938,-2.11896,9.1427386445,17.23,-5.38,18.0504099676,0.0
2020-11-14 20:00:00,24.53432,-9.13996,26.1815149803,9.27432,-2.19996,9.5316753755,15.26,-6.94,16.7639852064,32.34,24.32432,-7.58996,25.4809740054,9.27432,-2.19996,9.5316753755,15.05,-5.39,15.9860751906,0.0
2020-11-14 20:30:00,23.4298,-9.48472,25.2767767233,9.0198,-2.12472,9.2666729261,14.41,-7.36,16.1807818105,32.51,23.2398,-7.92472,24.5538080777,9.0198,-2.12472,9.2666729261,14.22,-5.8,15.3573565434,0.0
2020-11-14 21:00:00,21.97948,-9.8158,24.0717151593,9.42948,-2.3058,9.7073068722,12.55,-7.51,14.625409396,32.69,21.78948,-8.2158,23.2869235476,9.42948,-2.3058,9.7073068722,12.36,-5.91,13.700281019,0.0
2020-11-14 21:30:00,20.71336,-10.12552,23.0557896798,9.15336,-2.22552,9.4200285859,11.56,-7.9,14.0015570563,32.6,20.52336,-8.53552,22.2275371411,9.15336,-2.22552,9.4200285859,11.37,-6.31,13.0035764311,0.0
2020-11-14 22:00:00,19.98056,-10.45,22.5482876936,8.80056,-2.07,9.0407276429,11.18,-8.38,13.9720005726,32.69,19.80056,-8.84,21.6842748625,8.80056,-2.07,9.0407276429,11.0,-6.77,12.9163810721,0.0
2020-11-14 22:30:00,18.75556,-10.77516,21.6304207989,8.39556,-1.9551600000000002,8.6202133581,10.36,-8.82,13.6059545788,32.83,18.57556,-9.15516,20.7091376918,8.39556,-1.9551600000000002,8.6202133581,10.18,-7.2,12.4688572051,0.0
2020-11-14 23:00:00,17.85768,-11.21616,21.0878870475,7.62768,-1.7661600000000002,7.8294842313,10.23,-9.45,13.9267871385,33.04,17.67768,-9.56616,20.1000444608,7.62768,-1.7661600000000002,7.8294842313,10.05,-7.8,12.7217333725,0.0
2020-11-14 23:30:00,16.7906,-11.47016,20.3344244764,6.5106,-1.4601600000000001,6.6723293973,10.28,-10.01,14.3484668171,33.06,16.6106,-9.81016,19.2912226566,6.5106,-1.4601600000000001,6.6723293973,10.1,-8.35,13.1046747384,0.0
2020-11-15 00:00:00,14.788,-11.50172,18.7343136239,7.848,-1.88172,8.0704382879,6.94,-9.62,11.8620402967,33.06,14.628,-9.83172,17.6250135364,7.848,-1.88172,8.0704382879,6.78,-7.95,10.4484879289,0.0
2020-11-15 00:30:00,14.72908,-10.381,18.0197380293,6.76908,-1.521,6.9378588229,7.96,-8.86,11.9105499453,32.96,14.55908,-8.731,16.976370974,6.76908,-1.521,6.9378588229,7.79,-7.21,10.6145277804,0.0
2020-11-15 01:00:00,14.68672,-10.4706,18.0369955569,5.34672,-1.1106,5.4608467401,9.34,-9.36,13.2229043708,32.93,14.53672,-8.8306,17.0086955619,5.34672,-1.1106,5.4608467401,9.19,-7.72,12.0022706185,0.0
2020-11-15 01:30:00,14.80596,-10.69496,18.2646823384,2.8659600000000003,-0.17496,2.8712954782,11.94,-10.52,15.9133277475,32.9,14.64596,-9.05496,17.2190721272,2.8659600000000003,-0.17496,2.8712954782,11.78,-8.88,14.7520439262,0.0
2020-11-15 02:00:00,14.46204,-10.27572,17.740941984,2.55204,-0.13572,2.5556463136,11.91,-10.14,15.6418573066,33.02,14.29204,-8.63572,16.6984450558,2.55204,-0.13572,2.5556463136,11.74,-8.5,14.4940539533,0.0
2020-11-15 02:30:00,13.75376,-8.68268,16.2651420566,2.8137600000000003,-0.20268000000000003,2.8210502512,10.94,-8.48,13.8417484445,32.88,13.60376,-7.06268,15.3278744423,2.8137600000000003,-0.20268000000000003,2.8210502512,10.79,-6.86,12.7860744562,0.0
2020-11-15 03:00:00,13.86856,-8.86216,16.4582756186,2.96856,-0.18216000000000002,2.9741436985,10.9,-8.68,13.9338580443,33.07,13.70856,-7.21216,15.4899925481,2.96856,-0.18216000000000002,2.9741436985,10.74,-7.03,12.8362182904,0.0
2020-11-15 03:30:00,12.41488,-8.61188,15.1093918656,5.11488,-1.09188,5.2301242193,7.3,-7.52,10.4804770884,32.84,12.28488,-6.99188,14.1352277148,5.11488,-1.09188,5.2301242193,7.17,-5.9,9.2854132918,0.0
2020-11-15 04:00:00,12.514520000000001,-8.68168,15.2310465318,4.75452,-1.02168,4.863053614,7.76,-7.66,10.9038158458,32.89,12.36452,-7.05168,14.2340277382,4.75452,-1.02168,4.863053614,7.61,-6.03,9.7094284075,0.0
2020-11-15 04:30:00,12.53208,-8.65604,15.2308915566,4.40208,-0.98604,4.5111620685,8.13,-7.67,11.17702107,32.79,12.38208,-7.03604,14.2415506181,4.40208,-0.98604,4.5111620685,7.98,-6.05,10.0141350101,0.0
2020-11-15 05:00:00,12.67528,-8.77136,15.4142622051,3.54528,-0.8013600000000001,3.6347198142,9.13,-7.97,12.1193151622,32.92,12.52528,-7.12136,14.4082062495,3.54528,-0.8013600000000001,3.6347198142,8.98,-6.32,10.9810199891,0.0
2020-11-15 05:30:00,11.51944,-8.55164,14.3467084937,7.03944,-1.69164,7.2398453991,4.48,-6.86,8.1932899375,32.84,11.37944,-6.92164,13.3191874753,7.03944,-1.69164,7.2398453991,4.34,-5.23,6.7962121803,0.0
2020-11-15 06:00:00,11.5046,-8.32564,14.2011303272,6.8346,-1.5656400000000001,7.0116321759,4.67,-6.76,8.2162339305,32.97,11.3646,-6.68564,13.1852916301,6.8346,-1.5656400000000001,7.0116321759,4.53,-5.12,6.8363221106,0.0
2020-11-15 06:30:00,11.59656,-7.95604,14.0633842412,8.83656,-2.24604,9.1175374041,2.76,-5.71,6.3420580256,32.85,11.46656,-6.31604,13.0910029988,8.83656,-2.24604,9.1175374041,2.63,-4.07,4.8458023072,0.0
2020-11-15 07:00:00,11.94932,-7.50936,14.1129988334,10.48932,-2.9793600000000002,10.9042386287,1.46,-4.53,4.7594642556,32.81,11.80932,-5.87936,13.1919260486,10.48932,-2.9793600000000002,10.9042386287,1.32,-2.9,3.186283101,0.0
2020-11-15 07:30:00,12.97592,-7.38308,14.929312446800001,10.28592,-2.77308,10.6531743125,2.69,-4.61,5.3374338403,32.77,12.84592,-5.76308,14.0794442977,10.28592,-2.77308,10.6531743125,2.56,-2.99,3.9362037549,0.0
2020-11-15 08:00:00,14.01164,-7.03792,15.6798716007,10.24164,-2.8879200000000003,10.6410183637,3.77,-4.15,5.6067281011,32.6,13.87164,-5.43792,14.8994419431,10.24164,-2.8879200000000003,10.6410183637,3.63,-2.55,4.4361469768,0.0
2020-11-15 08:30:00,15.96316,-8.43788,18.0560321245,10.43316,-2.92788,10.8362036193,5.53,-5.51,7.8064716742,32.54,15.81316,-6.83788,17.2282509873,10.43316,-2.92788,10.8362036193,5.38,-3.91,6.6507518372,0.0
2020-11-15 09:00:00,17.93648,-9.61732,20.3521536642,10.35648,-2.85732,10.7434145211,7.58,-6.76,10.1564757667,32.29,17.76648,-8.04732,19.5040296035,10.35648,-2.85732,10.7434145211,7.41,-5.19,9.0467784321,0.0
2020-11-15 09:30:00,19.9286,-9.81588,22.214873354,10.3086,-2.76588,10.6732059914,9.62,-7.05,11.9267304824,32.64,19.7486,-8.21588,21.3894339835,10.3086,-2.76588,10.6732059914,9.44,-5.45,10.9002798129,0.0
2020-11-15 10:00:00,21.67656,-9.52732,23.6779027749,10.09656,-2.49732,10.4008235739,11.58,-7.03,13.5468557237,32.53,21.48656,-7.93732,22.9057483924,10.09656,-2.49732,10.4008235739,11.39,-5.44,12.622428451,0.0
2020-11-15 10:30:00,23.86968,-9.08116,25.5387762089,10.12968,-2.44116,10.4196774925,13.74,-6.64,15.2603145446,32.48,23.67968,-7.53116,24.848452987,10.12968,-2.44116,10.4196774925,13.55,-5.09,14.4744809924,0.0
2020-11-15 11:00:00,25.0096,-8.50716,26.4168859525,10.1196,-2.56716,10.4401443776,14.89,-5.94,16.031085428,32.37,24.8096,-6.95716,25.7666126494,10.1196,-2.56716,10.4401443776,14.69,-4.39,15.3319339941,0.0
2020-11-15 11:30:00,27.31292,-8.78252,28.6902118583,8.33292,-1.80252,8.5256456692,18.98,-6.98,20.2227792353,32.55,27.10292,-7.23252,28.0513389712,8.33292,-1.80252,8.5256456692,18.77,-5.43,19.539646875,0.0
2020-11-15 12:00:00,26.1682,-8.21416,27.4271237235,8.9082,-2.6841600000000003,9.3038025638,17.26,-5.53,18.1242517087,32.43,25.9582,-6.6741600000000005,26.8024730006,8.9082,-2.6841600000000003,9.3038025638,17.05,-3.99,17.5106424782,0.0
2020-11-15 12:30:00,27.8784,-7.87672,28.9697757071,9.7884,-2.46672,10.094428271,18.09,-5.41,18.8816365816,32.39,27.6584,-6.33672,28.3750085624,9.7884,-2.46672,10.094428271,17.87,-3.87,18.284250053,0.0
2020-11-15 13:00:00,31.02552,-7.99652,32.0394635314,6.00552,-1.22652,6.129487889,25.02,-6.77,25.9197472982,32.62,30.79552,-6.46652,31.467124638,6.00552,-1.22652,6.129487889,24.79,-5.24,25.3377524654,0.0
2020-11-15 13:30:00,31.00924,-7.64612,31.938004265,10.83924,-1.62612,10.9605378532,20.17,-6.02,21.0492113867,32.53,30.78924,-6.09612,31.386939622,10.83924,-1.62612,10.9605378532,19.95,-4.47,20.44464233,0.0
2020-11-15 14:00:00,29.86488,-8.0882,30.9407504216,10.51488,-1.5282,10.6253516014,19.35,-6.5600000000000005,20.4317424612,32.7,29.65488,-6.5182,30.3627870765,10.51488,-1.5282,10.6253516014,19.14,-4.99,19.7797800797,0.0
2020-11-15 14:30:00,29.24624,-8.3664,30.4193886049,9.69624,-1.3464,9.7892728585,19.55,-7.02,20.7721664734,32.7,29.03624,-6.7964,29.8210376462,9.69624,-1.3464,9.7892728585,19.34,-5.45,20.09323518,0.0
2020-11-15 15:00:00,29.13792,-8.43676,30.3347540162,10.17792,-1.34676,10.2666361591,18.96,-7.09,20.2422750698,32.7,28.92792,-6.86676,29.7317498379,10.17792,-1.34676,10.2666361591,18.75,-5.52,19.5456619228,0.0
2020-11-15 15:30:00,28.67136,-8.22668,29.8282608959,14.48136,-2.86668,14.7623724947,14.19,-5.36,15.1685760703,32.55,28.49136,-6.66668,29.2609332878,14.48136,-2.86668,14.7623724947,14.01,-3.8,14.5162012937,0.0
2020-11-15 16:00:00,27.73148,-8.08632,28.8863904656,13.46148,-2.6863200000000003,13.7268991011,14.27,-5.4,15.2575522283,32.52,27.54148,-6.51632,28.3018647254,13.46148,-2.6863200000000003,13.7268991011,14.08,-3.83,14.5916174566,0.0
2020-11-15 16:30:00,28.87956,-8.0144,29.9709791824,13.21956,-2.5343999999999998,13.460310173,15.66,-5.48,16.591142215,32.34,28.69956,-6.4744,29.4207851621,13.21956,-2.5343999999999998,13.460310173,15.48,-3.94,15.9735406219,0.0
2020-11-15 17:00:00,30.13392,-7.35208,31.0178370441,12.64392,-2.06208,12.8109674456,17.49,-5.29,18.2724984608,32.28,29.93392,-5.82208,30.4948550102,12.64392,-2.06208,12.8109674456,17.29,-3.76,17.6941148408,0.0
2020-11-15 17:30:00,32.39008,-6.64268,33.0642175167,18.55008,-1.28268,18.5943737724,13.84,-5.36,14.8416710649,32.42,32.20008,-5.09268,32.6003150535,18.55008,-1.28268,18.5943737724,13.65,-3.81,14.1717535965,0.0
2020-11-15 18:00:00,31.71828,-6.51436,32.3803361991,18.99828,-1.49436,19.0569607957,12.72,-5.02,13.6747504548,32.4,31.54828,-4.96436,31.9364813523,18.99828,-1.49436,19.0569607957,12.55,-3.47,13.0208832266,0.0
2020-11-15 18:30:00,30.26948,-7.60336,31.2098142058,12.12948,-2.31336,12.3481140082,18.14,-5.29,18.8956000169,32.51,30.05948,-6.05336,30.6629337337,12.12948,-2.31336,12.3481140082,17.93,-3.74,18.3159083859,0.0
2020-11-15 19:00:00,28.69152,-8.12312,29.8192622049,9.01152,-2.55312,9.3662113175,19.68,-5.57,20.4530511171,32.31,28.48152,-6.59312,29.2346748373,9.01152,-2.55312,9.3662113175,19.47,-4.04,19.8847303225,0.0
2020-11-15 19:30:00,28.15096,-8.50832,29.4086391753,8.76096,-2.48832,9.1074780562,19.39,-6.02,20.3030170172,32.62,27.93096,-6.9583200000000005,28.7846616055,8.76096,-2.48832,9.1074780562,19.17,-4.47,19.6842525893,0.0
2020-11-15 20:00:00,26.78,-9.18228,28.3104691942,7.83,-2.22228,8.1392523243,18.95,-6.96,20.1877215158,32.78,26.56,-7.60228,27.62658613,7.83,-2.22228,8.1392523243,18.73,-5.38,19.4873625717,0.0
2020-11-15 20:30:00,25.12832,-9.37956,26.821793598,7.88832,-2.23956,8.2000744762,17.24,-7.14,18.6600428724,32.75,24.91832,-7.78956,26.1074685984,7.88832,-2.23956,8.2000744762,17.03,-5.55,17.9115437637,0.0
2020-11-15 21:00:00,23.33816,-9.45444,25.1804715583,8.76816,-2.58444,9.1411137122,14.57,-6.87,16.1084387822,32.75,23.13816,-7.85444,24.4349478391,8.76816,-2.58444,9.1411137122,14.37,-5.27,15.3058746892,0.0
2020-11-15 21:30:00,22.12504,-9.738,24.1732504848,7.56504,-2.178,7.8723258445,14.56,-7.5600000000000005,16.4057063243,32.72,21.92504,-8.138,23.38662915,7.56504,-2.178,7.8723258445,14.36,-5.96,15.5477072265,0.0
2020-11-15 22:00:00,21.06852,-10.29304,23.4484372066,6.96852,-1.91304,7.2263402239,14.1,-8.38,16.4022681358,32.64,20.86852,-8.70304,22.6105734609,6.96852,-1.91304,7.2263402239,13.9,-6.79,15.4697802182,0.0
2020-11-15 22:30:00,19.08164,-10.59204,21.8243051768,7.27164,-2.01204,7.5448693329,11.81,-8.58,14.5976881731,32.54,18.90164,-9.01204,20.9401255882,7.27164,-2.01204,7.5448693329,11.63,-7.0,13.5741261229,0.0
2020-11-15 23:00:00,17.75292,-10.8076,20.7838972834,7.61292,-2.1276,7.9046336213,10.14,-8.68,13.3477338901,32.7,17.56292,-9.1876,19.8209019141,7.61292,-2.1276,7.9046336213,9.95,-7.06,12.2002499974,0.0
2020-11-15 23:30:00,15.32296,-10.93744,18.826064297,8.47296,-2.37744,8.8001859137,6.85,-8.56,10.9633981958,32.77,15.16296,-9.30744,17.7916776982,8.47296,-2.37744,8.8001859137,6.69,-6.93,9.6322894475,0.0
2020-11-16 00:00:00,13.11072,-10.8288,17.0045255258,9.63072,-2.9088000000000003,10.0604117788,3.48,-7.92,8.6508265501,32.8,12.96072,-9.1888,15.8875519939,9.63072,-2.9088000000000003,10.0604117788,3.33,-6.28,7.1082557635,0.0
2020-11-16 00:30:00,15.29828,-10.72544,18.6834802473,13.14828,-3.11544,13.5123363395,2.15,-7.61,7.9078821438,32.49,15.14828,-9.11544,17.6794126982,13.14828,-3.11544,13.5123363395,2.0,-6.0,6.3245553203,0.0
2020-11-16 01:00:00,14.95792,-10.96216,18.544765369,12.42792,-2.88216,12.757744385,2.5300000000000002,-8.08,8.4668353002,32.63,14.82792,-9.33216,17.520171854,12.42792,-2.88216,12.757744385,2.4,-6.45,6.8820418482,0.0
2020-11-16 01:30:00,15.10056,-11.30796,18.865229171,8.17056,-1.31796,8.2761747973,6.93,-9.99,12.1583304775,32.68,14.960560000000001,-9.68796,17.8234375045,8.17056,-1.31796,8.2761747973,6.79,-8.37,10.77780126,0.0
2020-11-16 02:00:00,14.882,-11.4476,18.7755551119,7.992,-1.1376,8.0725583157,6.89,-10.31,12.4003306408,32.82,14.732,-9.8076,17.6980462696,7.992,-1.1376,8.0725583157,6.74,-8.67,10.981643775,0.0
2020-11-16 02:30:00,14.49828,-11.3204,18.3943355172,7.74828,-1.1304,7.8303031307,6.75,-10.19,12.2228720029,32.7,14.35828,-9.6904,17.3223571352,7.74828,-1.1304,7.8303031307,6.61,-8.56,10.8150681921,0.0
2020-11-16 03:00:00,14.05352,-11.4346,18.1177123708,7.73352,-1.0746,7.8078227919,6.32,-10.36,12.1355675599,32.87,13.90352,-9.7846,17.001360697,7.73352,-1.0746,7.8078227919,6.17,-8.71,10.6739402284,0.0
2020-11-16 03:30:00,13.25032,-11.07412,17.268674352,10.93032,-2.27412,11.1643861039,2.32,-8.8,9.1006812932,32.68,13.12032,-9.43412,16.1599943402,10.93032,-2.27412,11.1643861039,2.19,-7.16,7.4874361433,0.0
2020-11-16 04:00:00,13.15828,-11.15064,17.2475246041,11.52828,-2.51064,11.7984979115,1.63,-8.64,8.7924115008,32.85,13.02828,-9.49064,16.1185708848,11.52828,-2.51064,11.7984979115,1.5,-6.98,7.1393557132,0.0
2020-11-16 04:30:00,13.26516,-11.10424,17.2993819486,10.32516,-2.24424,10.5662454166,2.94,-8.86,9.3350522227,32.7,13.12516,-9.46424,16.1815222956,10.32516,-2.24424,10.5662454166,2.8,-7.22,7.7439266525,0.0
2020-11-16 05:00:00,13.94816,-11.17868,17.8749560539,7.3281600000000005,-1.49868,7.4798376137,6.62,-9.68,11.7271820997,32.87,13.79816,-9.53868,16.7742551408,7.3281600000000005,-1.49868,7.4798376137,6.47,-8.04,10.320004845,0.0
2020-11-16 05:30:00,15.1686,-10.12936,18.2398015332,6.3486,-1.3593600000000001,6.4925019499,8.82,-8.77,12.4380585302,32.98,15.0086,-8.47936,17.2382603522,6.3486,-1.3593600000000001,6.4925019499,8.66,-7.12,11.211155159,0.0
2020-11-16 06:00:00,16.56612,-7.34268,18.1204658173,8.64612,-1.91268,8.8551530668,7.92,-5.43,9.6026715033,32.81,16.40612,-5.73268,17.3788490251,8.64612,-1.91268,8.8551530668,7.76,-3.8200000000000003,8.6492774265,0.0
2020-11-16 06:30:00,19.22252,-8.99928,21.2248042551,8.37252,-1.79928,8.5636732579,10.85,-7.2,13.0216166431,32.46,19.05252,-7.42928,20.4497608707,8.37252,-1.79928,8.5636732579,10.68,-5.63,12.0730816282,0.0
2020-11-16 07:00:00,22.62076,-8.64008,24.2146601336,4.73076,-0.9100800000000001,4.8175030653,17.89,-7.73,19.4885864033,32.46,22.43076,-7.08008,23.5216182901,4.73076,-0.9100800000000001,4.8175030653,17.7,-6.17,18.7445698804,0.0
2020-11-16 07:30:00,26.20632,-7.99476,27.3986750665,2.86632,-0.55476,2.9195117743,23.34,-7.44,24.4971263621,32.46,25.98632,-6.47476,26.7808017841,2.86632,-0.55476,2.9195117743,23.12,-5.92,23.86589198,0.0
2020-11-16 08:00:00,28.76824,-7.05384,29.6204032964,3.10824,-0.6638400000000001,3.1783391014,25.66,-6.39,26.4436703201,32.65,28.54824,-5.53384,29.0796387915,3.10824,-0.6638400000000001,3.1783391014,25.44,-4.87,25.9019400818,0.0
2020-11-16 08:30:00,30.29512,-6.42116,30.9681383289,2.89512,-0.6411600000000001,2.9652665917,27.4,-5.78,28.0030069814,32.45,30.06512,-4.92116,30.4652138735,2.89512,-0.6411600000000001,2.9652665917,27.17,-4.28,27.5050413561,0.0
2020-11-16 09:00:00,31.0168,-6.00536,31.5928192944,2.7468,-0.5853600000000001,2.8084794052,28.27,-5.42,28.7848797114,32.48,30.7768,-4.51536,31.1062677634,2.7468,-0.5853600000000001,2.8084794052,28.03,-3.93,28.3041657711,0.0
2020-11-16 09:30:00,32.09616,-6.77668,32.8037631769,1.67616,-0.34668000000000004,1.7116364591000002,30.42,-6.43,31.0921420941,32.54,31.85616,-5.26668,32.2885869646,1.67616,-0.34668000000000004,1.7116364591000002,30.18,-4.92,30.5784041441,0.0
2020-11-16 10:00:00,32.62492,-6.88312,33.3431064231,6.60492,-0.66312,6.6381244596,26.02,-6.22,26.7531082306,32.92,32.38492,-5.33312,32.8211092491,6.60492,-0.66312,6.6381244596,25.78,-4.67,26.1995667903,0.0
2020-11-16 10:30:00,33.4076,-6.76008,34.0846947964,7.7076,-0.6400800000000001,7.7341321534,25.7,-6.12,26.4186373608,33.02,33.1776,-5.19008,33.581096947,7.7076,-0.6400800000000001,7.7341321534,25.47,-4.55,25.873217813,0.0
2020-11-16 11:00:00,33.14048,-6.51988,33.7757346307,10.41048,-1.19988,10.4793991166,22.73,-5.32,23.3442776714,32.91,32.93048,-4.95988,33.3019056909,10.41048,-1.19988,10.4793991166,22.52,-3.76,22.831732304,0.0
2020-11-16 11:30:00,32.72984,-6.05396,33.2850245322,13.92984,-1.9839600000000002,14.0704136296,18.8,-4.07,19.2355114307,32.95,32.51984,-4.47396,32.8261528618,13.92984,-1.9839600000000002,14.0704136296,18.59,-2.49,18.756017701,0.0
2020-11-16 12:00:00,32.9882,-5.01964,33.367920597,14.3982,-1.97964,14.5336553478,18.59,-3.04,18.8369238465,32.9,32.7982,-3.4596400000000003,32.9801611908,14.3982,-1.97964,14.5336553478,18.4,-1.48,18.4594257766,0.0
2020-11-16 12:30:00,33.55828,-4.84964,33.9068896345,13.86828,-1.7996400000000001,13.9845591381,19.69,-3.05,19.9248237131,32.59,33.36828,-3.31964,33.5330004606,13.86828,-1.7996400000000001,13.9845591381,19.5,-1.52,19.5591513108,0.0
2020-11-16 13:00:00,33.835,-4.91296,34.189828911,12.465,-1.5429599999999999,12.5601333815,21.37,-3.37,21.6340888415,32.69,33.635,-3.37296,33.8036992674,12.465,-1.5429599999999999,12.5601333815,21.17,-1.83,21.2489482093,0.0
2020-11-16 13:30:00,33.29968,-4.9578,33.6667264364,14.17968,-1.9278,14.3101271043,19.12,-3.03,19.3585975732,32.67,33.10968,-3.4178,33.2856165114,14.17968,-1.9278,14.3101271043,18.93,-1.49,18.988549181,0.0
2020-11-16 14:00:00,33.13444,-4.9212,33.4979002857,14.46444,-1.9512,14.5954515502,18.67,-2.9699999999999998,18.9047560154,32.78,32.93444,-3.3612,33.1055131897,14.46444,-1.9512,14.5954515502,18.47,-1.4100000000000001,18.5237415227,0.0
2020-11-16 14:30:00,32.95504,-5.013,33.334139113,13.95504,-1.953,14.0910379462,19.0,-3.06,19.2448330728,32.65,32.76504,-3.463,32.9475373162,13.95504,-1.953,14.0910379462,18.81,-1.51,18.8705113868,0.0
2020-11-16 15:00:00,32.77388,-5.27888,33.1962917253,14.30388,-2.10888,14.4585046913,18.47,-3.17,18.7400586979,32.96,32.58388,-3.70888,32.7942834456,14.30388,-2.10888,14.4585046913,18.28,-1.6,18.349888283,0.0
2020-11-16 15:30:00,33.25992,-5.18568,33.6617521153,14.11992,-1.97568,14.2574700515,19.14,-3.21,19.4073104783,32.78,33.05992,-3.63568,33.2592314925,14.11992,-1.97568,14.2574700515,18.94,-1.6600000000000001,19.0126063442,0.0
2020-11-16 16:00:00,34.02416,-4.8674800000000005,34.3705662632,14.74416,-1.88748,14.8644823272,19.28,-2.98,19.5089415397,32.73,33.83416,-3.31748,33.9964124057,14.74416,-1.88748,14.8644823272,19.09,-1.43,19.1434845313,0.0
2020-11-16 16:30:00,36.46504,-4.2394,36.7106477001,21.42504,-1.3194,21.4656272995,15.04,-2.92,15.3208354864,32.6,36.28504,-2.6994,36.3853114342,21.42504,-1.3194,21.4656272995,14.86,-1.38,14.9239404984,0.0
2020-11-16 17:00:00,37.61844,-3.94896,37.8251412835,26.84844,-3.37896,27.0602309878,10.77,-0.5700000000000001,10.7850730178,32.36,37.47844,-2.43896,37.5577154619,26.84844,-3.37896,27.0602309878,10.63,0.9400000000000001,10.6714806845,0.0
2020-11-16 17:30:00,37.78844,-3.4844,37.9487449199,28.10844,-4.0644,28.4007701761,9.68,0.58,9.6973604656,32.41,37.62844,-2.2044,37.6929552595,28.10844,-4.0644,28.4007701761,9.52,1.8599999999999999,9.7,0.0
2020-11-16 18:00:00,37.58488,-2.71888,37.683093199300004,29.23488,-4.35888,29.5580453256,8.35,1.6400000000000001,8.5095299518,32.78,37.42488,-1.59888,37.4590184104,29.23488,-4.35888,29.5580453256,8.19,2.76,8.6425517065,0.0
2020-11-16 18:30:00,35.8836,-3.68448,36.0722627767,16.2036,-3.26448,16.5291706577,19.68,-0.42,19.6844811971,32.78,35.6336,-2.5744800000000003,35.7264803224,16.2036,-3.26448,16.5291706577,19.43,0.6900000000000001,19.4422478124,0.0
2020-11-16 19:00:00,34.53384,-4.23944,34.7930877713,13.62384,-3.07944,13.9675326046,20.91,-1.16,20.9421512744,32.81,34.27384,-3.11944,34.4155054337,13.62384,-3.07944,13.9675326046,20.65,-0.04,20.6500387409,0.0
2020-11-16 19:30:00,32.93652,-6.0834,33.4936129026,13.46652,-2.9934000000000003,13.7952022265,19.47,-3.09,19.7136754564,32.79,32.68652,-4.9734,33.0627176329,13.46652,-2.9934000000000003,13.7952022265,19.22,-1.98,19.3217183501,0.0
2020-11-16 20:00:00,31.55652,-7.11356,32.3483645705,13.46652,-3.01356,13.799590747,18.09,-4.1,18.5488031959,32.99,31.29652,-5.95356,31.8577626456,13.46652,-3.01356,13.799590747,17.83,-2.94,18.0707636806,0.0
2020-11-16 20:30:00,30.2338,-7.24108,31.0888388655,16.0038,-3.96108,16.4867149307,14.23,-3.2800000000000002,14.6031263776,32.87,30.0038,-6.09108,30.6158336487,16.0038,-3.96108,16.4867149307,14.0,-2.13,14.1611051829,0.0
2020-11-16 21:00:00,28.49104,-7.66364,29.5037410904,15.43104,-3.74364,15.878659765,13.06,-3.92,13.635615131,33.02,28.27104,-6.49364,29.0072243266,15.43104,-3.74364,15.878659765,12.84,-2.75,13.1311880651,0.0
2020-11-16 21:30:00,26.415680000000002,-8.321,27.6952557465,13.49568,-3.051,13.8362559843,12.92,-5.27,13.9534691027,33.07,26.18568,-7.141,27.1419180984,13.49568,-3.051,13.8362559843,12.69,-4.09,13.3328241569,0.0
2020-11-16 22:00:00,24.50928,-8.2394,25.85715604,13.40928,-3.0294,13.7472198818,11.1,-5.21,12.2618962644,33.07,24.28928,-7.0494,25.2915630849,13.40928,-3.0294,13.7472198818,10.88,-4.02,11.5989137422,0.0
2020-11-16 22:30:00,23.05632,-5.97692,23.8184269974,13.30632,-2.98692,13.6374426865,9.75,-2.99,10.1981665019,32.86,22.86632,-4.81692,23.3681687051,13.30632,-2.98692,13.6374426865,9.56,-1.83,9.7335759102,0.0
2020-11-16 23:00:00,20.66984,-6.26832,21.5994009465,14.46984,-3.38832,14.8612577546,6.2,-2.88,6.8362562854,32.97,20.48984,-5.08832,21.1121894565,14.46984,-3.38832,14.8612577546,6.02,-1.7000000000000002,6.2554296415,0.0
2020-11-16 23:30:00,18.37136,-6.11464,19.3622232861,20.06136,-5.35464,20.7636782526,-1.69,-0.76,1.8530245546000002,32.8,18.26136,-4.94464,18.9189517093,20.06136,-5.35464,20.7636782526,-1.8,0.41000000000000003,1.8461040057,0.0
2020-11-17 00:00:00,17.21068,-6.70408,18.4703057557,14.80068,-3.48408,15.2052274534,2.41,-3.22,4.0220019891,33.08,17.06068,-5.50408,17.926564052,14.80068,-3.48408,15.2052274534,2.26,-2.02,3.0311713907,0.0
2020-11-17 00:30:00,16.47724,-6.81344,17.8303786458,13.46724,-3.04344,13.8068490341,3.01,-3.77,4.8242097798,33.1,16.31724,-5.61344,17.2558114805,13.46724,-3.04344,13.8068490341,2.85,-2.5700000000000003,3.8376294766,0.0
2020-11-17 01:00:00,15.91968,-6.62604,17.2435674205,17.59968,-4.58604,18.1873719647,-1.6800000000000002,-2.04,2.6427258655,33.02,15.80968,-5.42604,16.7149002924,17.59968,-4.58604,18.1873719647,-1.79,-0.84,1.9772961336,0.0
2020-11-17 01:30:00,16.46048,-6.85012,17.828952460700002,9.60048,-1.5901200000000002,9.7312742149,6.86,-5.26,8.6444895743,33.1,16.24048,-7.28012,17.7975655033,9.60048,-1.5901200000000002,9.7312742149,6.64,-5.69,8.7444668219,0.0
2020-11-17 02:00:00,15.80968,-4.98372,16.5765933394,8.86968,-1.32372,8.9679126858,6.94,-3.66,7.8459671169,32.74,15.30968,-12.19372,19.5722535529,8.86968,-1.32372,8.9679126858,6.44,-10.87,12.6344964284,0.0
2020-11-17 02:30:00,15.3562,-4.93616,16.1300512704,9.0162,-1.40616,9.1251930602,6.34,-3.5300000000000002,7.2564798629,32.69,14.8762,-12.13616,19.1986381284,9.0162,-1.40616,9.1251930602,5.86,-10.73,12.2258946503,0.0
2020-11-17 03:00:00,15.25648,-4.95256,16.0402005145,9.00648,-1.31256,9.101620501,6.25,-3.64,7.2327104186,32.76,14.76648,-12.19256,19.1496070702,9.00648,-1.31256,9.101620501,5.76,-10.88,12.3106457995,0.0
2020-11-17 03:30:00,14.49568,-4.66616,15.2281905625,12.59568,-2.75616,12.8937028277,1.9,-1.9100000000000001,2.6940861159000002,32.6,14.11568,-11.85616,18.4342331494,12.59568,-2.75616,12.8937028277,1.52,-9.1,9.2260717535,0.0
2020-11-17 04:00:00,14.36592,-4.6693999999999996,15.1057258616,12.98592,-2.8494,13.2948560957,1.38,-1.82,2.2840315234,32.77,14.00592,-11.9294,18.3977275609,12.98592,-2.8494,13.2948560957,1.02,-9.08,9.1371111408,0.0
2020-11-17 04:30:00,14.48992,-4.54772,15.1868212212,13.12992,-2.9077200000000003,13.4480346075,1.3599999999999999,-1.6400000000000001,2.1305398376999998,32.54,14.11992,-11.71772,18.3487629775,13.12992,-2.9077200000000003,13.4480346075,0.99,-8.81,8.8654497912,0.0
2020-11-17 05:00:00,14.833120000000001,-4.3714,15.463847739,12.99312,-2.8314,13.298044717,1.8399999999999999,-1.54,2.3994165958,32.58,14.45312,-11.5614,18.5083399497,12.99312,-2.8314,13.298044717,1.46,-8.73,8.8512428506,0.0
2020-11-17 05:30:00,15.63408,-4.18084,16.1834446442,13.02408,-2.85084,13.3324397074,2.61,-1.33,2.9293343954,32.65,15.23408,-11.40084,19.0277782768,13.02408,-2.85084,13.3324397074,2.21,-8.55,8.8310022081,0.0
2020-11-17 06:00:00,16.56048,-3.63784,16.9553347857,17.43048,-4.49784,18.0014498776,-0.87,0.86,1.2233151679,32.39,16.27048,-10.79784,19.5274644564,17.43048,-4.49784,18.0014498776,-1.16,-6.3,6.4059035272,0.0
2020-11-17 06:30:00,19.62212,-4.22488,20.0718012223,11.74212,-2.41488,11.9878700155,7.88,-1.81,8.085202533,32.33,19.10212,-11.30488,22.1966506552,11.74212,-2.41488,11.9878700155,7.36,-8.89,11.5413040858,0.0
2020-11-17 07:00:00,22.4592,-3.99952,22.8125365725,12.2292,-2.63952,12.5108112635,10.23,-1.3599999999999999,10.320004845,32.38,21.8592,-11.04952,24.4931932763,12.2292,-2.63952,12.5108112635,9.63,-8.41,12.785343171000001,0.0
2020-11-17 07:30:00,25.85748,-5.42644,26.4207403951,16.19748,-4.27644,16.7525012289,9.66,-1.15,9.728211552,32.77,25.67748,-4.34644,26.0427440917,16.19748,-4.27644,16.7525012289,9.48,-0.07,9.4802584353,0.0
2020-11-17 08:00:00,28.39996,-4.94048,28.8264821064,10.56996,-2.13048,10.7825321438,17.83,-2.81,18.0500692519,33.09,28.14996,-3.79048,28.4040135656,10.56996,-2.13048,10.7825321438,17.58,-1.6600000000000001,17.6581992287,0.0
2020-11-17 08:30:00,29.502,-4.55232,29.8511577896,10.152,-2.00232,10.347578914,19.35,-2.55,19.5173000182,33.02,29.242,-3.42232,29.4415834863,10.152,-2.00232,10.347578914,19.09,-1.42,19.1427401382,0.0
2020-11-17 09:00:00,30.48384,-4.31548,30.7877876564,9.66384,-1.90548,9.8499064755,20.82,-2.41,20.9590195381,33.11,30.21384,-3.18548,30.3813003404,9.66384,-1.90548,9.8499064755,20.55,-1.28,20.5898251571,0.0
2020-11-17 09:30:00,31.05348,-4.10044,31.323030318,9.66348,-1.9004400000000001,9.8485794866,21.39,-2.2,21.5028393474,33.06,30.78348,-2.97044,30.9264636631,9.66348,-1.9004400000000001,9.8485794866,21.12,-1.07,21.1470872699,0.0
2020-11-17 10:00:00,31.56708,-4.13184,31.8363415221,8.85708,-1.67184,9.0134851812,22.71,-2.46,22.842847896,33.01,31.29708,-3.02184,31.4426260594,8.85708,-1.67184,9.0134851812,22.44,-1.35,22.4805716119,0.0
2020-11-17 10:30:00,32.55128,-3.85088,32.7782718643,11.14128,-1.6408800000000001,11.261465589,21.41,-2.21,21.5237589654,33.23,32.28128,-2.71088,32.3949055997,11.14128,-1.6408800000000001,11.261465589,21.14,-1.07,21.1670616761,0.0
2020-11-17 11:00:00,33.13332,-3.3746,33.3047266823,13.87332,-1.8846,14.0007401584,19.26,-1.49,19.3175490164,33.17,32.88332,-2.2146,32.9578092018,13.87332,-1.8846,14.0007401584,19.01,-0.33,19.0128640662,0.0
2020-11-17 11:30:00,32.6368,-3.688,32.8445133659,9.2268,-1.638,9.3710662275,23.41,-2.05,23.4995872304,33.05,32.3468,-2.568,32.4485761512,9.2268,-1.638,9.3710662275,23.12,-0.93,23.1386970247,0.0
2020-11-17 12:00:00,32.92808,-3.62832,33.1273777789,9.65808,-1.85832,9.8352357627,23.27,-1.77,23.3372192002,32.96,32.65808,-2.52832,32.7558024067,9.65808,-1.85832,9.8352357627,23.0,-0.67,23.0097566263,0.0
2020-11-17 12:30:00,33.5302,-3.48572,33.7108966947,12.7602,-2.20572,12.9494364649,20.77,-1.28,20.8094041241,32.83,33.2602,-2.38572,33.3456528495,12.7602,-2.20572,12.9494364649,20.5,-0.18,20.5007902287,0.0
2020-11-17 13:00:00,33.50948,-3.388,33.6803176035,15.99948,-2.448,16.1856746622,17.51,-0.9400000000000001,17.5352131438,32.81,33.26948,-2.298,33.3487496538,15.99948,-2.448,16.1856746622,17.27,0.15,17.2706514064,0.0
2020-11-17 13:30:00,32.68404,-3.61516,32.883367415,16.30404,-2.58516,16.5077185749,16.38,-1.03,16.4123520557,32.64,32.45404,-2.50516,32.5505843104,16.30404,-2.58516,16.5077185749,16.15,0.08,16.1501981412,0.0
2020-11-17 14:00:00,32.77024,-3.48484,32.9550108403,15.78024,-2.45484,15.9700411359,16.99,-1.03,17.0211926727,32.71,32.54024,-2.37484,32.6267847678,15.78024,-2.45484,15.9700411359,16.76,0.08,16.7601909297,0.0
2020-11-17 14:30:00,33.28192,-3.49164,33.4645745345,14.73192,-2.23164,14.8999893952,18.55,-1.26,18.592743208,32.76,33.05192,-2.39164,33.1383366749,14.73192,-2.23164,14.8999893952,18.32,-0.16,18.3206986766,0.0
2020-11-17 15:00:00,32.58364,-4.13352,32.8447801521,8.33364,-1.52352,8.4717571282,24.25,-2.61,24.3900512505,32.87,32.30364,-3.03352,32.4457609071,8.33364,-1.52352,8.4717571282,23.97,-1.51,24.0175144426,0.0
2020-11-17 15:30:00,32.73572,-4.40728,33.0310684192,7.78572,-1.36728,7.9048649904,24.95,-3.04,25.1345200869,32.92,32.45572,-3.30728,32.6237928775,7.78572,-1.36728,7.9048649904,24.67,-1.94,24.7461613185,0.0
2020-11-17 16:00:00,34.01948,-4.19392,34.2770183131,6.99948,-1.21392,7.1039652334,27.02,-2.98,27.1838334309,32.92,33.71948,-3.10392,33.862038492,6.99948,-1.21392,7.1039652334,26.72,-1.8900000000000001,26.7867597891,0.0
2020-11-17 16:30:00,35.31108,-4.24208,35.5649773442,7.20108,-1.25208,7.3091215267,28.11,-2.99,28.2685726559,32.78,35.01108,-3.16208,35.1535840661,7.20108,-1.25208,7.3091215267,27.81,-1.9100000000000001,27.8755125513,0.0
2020-11-17 17:00:00,38.14296,-3.61376,38.313765919,11.44296,-1.28376,11.5147459068,26.7,-2.33,26.8014719745,32.87,37.85296,-2.51376,37.9363357495,11.44296,-1.28376,11.5147459068,26.41,-1.23,26.4386270445,0.0
2020-11-17 17:30:00,39.47056,-3.08484,39.5909250276,16.99056,-0.29484000000000005,16.9931180111,22.48,-2.79,22.6524722713,32.85,39.20056,-1.97484,39.2502725766,16.99056,-0.29484000000000005,16.9931180111,22.21,-1.6800000000000002,22.2734483186,0.0
2020-11-17 18:00:00,39.3414,-3.29456,39.4791068738,16.6014,-0.12456,16.6018672791,22.74,-3.17,22.959888937,32.9,39.0814,-2.17456,39.1418514784,16.6014,-0.12456,16.6018672791,22.48,-2.05,22.5732784504,0.0
2020-11-17 18:30:00,37.61576,-4.17584,37.8468365928,11.43576,-0.9158400000000001,11.4723741956,26.18,-3.26,26.3821909628,32.88,37.32576,-3.08584,37.4531009141,11.43576,-0.9158400000000001,11.4723741956,25.89,-2.17,25.9807813585,0.0
2020-11-17 19:00:00,36.3454,-4.79192,36.6599317845,9.9054,-0.87192,9.9437012046,26.44,-3.92,26.7290104568,32.91,36.0554,-3.68192,36.2429083276,9.9054,-0.87192,9.9437012046,26.15,-2.81,26.3005437206,0.0
2020-11-17 19:30:00,34.67984,-6.67424,35.3162396357,9.33984,-0.8042400000000001,9.3744020184,25.34,-5.87,26.0110072854,32.88,34.38984,-5.56424,34.837075968,9.33984,-0.8042400000000001,9.3744020184,25.05,-4.76,25.498237194,0.0
2020-11-17 20:00:00,32.4472,-7.31672,33.2619178551,6.3072,-1.11672,6.4052974481,26.14,-6.2,26.8652117058,33.14,32.1472,-6.16672,32.7333301605,6.3072,-1.11672,6.4052974481,25.84,-5.05,26.3288453982,0.0
2020-11-17 20:30:00,31.94244,-8.00172,32.9294244728,2.69244,-0.44172000000000006,2.7284335638,29.25,-7.5600000000000005,30.2111916349,33.14,31.63244,-6.86172,32.3681087139,2.69244,-0.44172000000000006,2.7284335638,28.94,-6.42,29.6435490453,0.0
2020-11-17 21:00:00,30.30468,-8.19964,31.3943900408,3.78468,-0.6296400000000001,3.8366976988,26.52,-7.57,27.5792548848,33.2,29.99468,-7.04964,30.8119822866,3.78468,-0.6296400000000001,3.8366976988,26.21,-6.42,26.9848198067,0.0
2020-11-17 21:30:00,29.0938,-5.45172,29.6001765096,3.2237999999999998,-0.62172,3.2832030395,25.87,-4.83,26.3170249078,33.11,28.8038,-4.32172,29.1262108452,3.2237999999999998,-0.62172,3.2832030395,25.58,-3.7,25.8462066849,0.0
2020-11-17 22:00:00,26.29788,-8.98228,27.7895636254,4.09788,-0.7822800000000001,4.171879971,22.2,-8.2,23.6660093805,32.97,26.37788,-3.66228,26.6309002494,4.09788,-0.7822800000000001,4.171879971,22.28,-2.88,22.4653689042,0.0
2020-11-17 22:30:00,23.98752,-12.98468,27.2764189448,3.82752,-0.7246800000000001,3.895519279,20.16,-12.26,23.595194426,32.5,24.44752,-2.79468,24.606736282,3.82752,-0.7246800000000001,3.895519279,20.62,-2.07,20.7236410893,0.0
2020-11-17 23:00:00,22.44528,-13.32188,26.1010168578,2.46528,-0.46188,2.5081743585,19.98,-12.86,23.7608922391,32.6,22.91528,-3.08188,23.1215925449,2.46528,-0.46188,2.5081743585,20.45,-2.62,20.6171506276,0.0
2020-11-17 23:30:00,20.32092,-13.53868,24.4179369683,2.59092,-0.41868000000000005,2.6245303178,17.73,-13.12,22.0564571044,32.48,20.74092,-3.36868,21.0127049041,2.59092,-0.41868000000000005,2.6245303178,18.15,-2.95,18.3881755484,0.0
2020-11-18 00:00:00,18.71332,-13.7272,23.2082822557,3.43332,-0.7272000000000001,3.5094880056999997,15.28,-13.0,20.0618643201,32.52,19.10332,-3.5372,19.4280369277,3.43332,-0.7272000000000001,3.5094880056999997,15.67,-2.81,15.9199560301,0.0
2020-11-18 00:30:00,17.61344,-14.561,22.8529208119,7.36344,-2.511,7.7798052439,10.25,-12.05,15.8197661171,32.4,17.90344,-4.411,18.4388200499,7.36344,-2.511,7.7798052439,10.54,-1.9,10.709883286,0.0
2020-11-18 01:00:00,17.40756,-15.16652,23.0877992469,3.96756,-1.13652,4.1271309725,13.44,-14.03,19.4287029933,32.4,17.76756,-5.05652,18.473077244,3.96756,-1.13652,4.1271309725,13.8,-3.92,14.3459541335,0.0
2020-11-18 01:30:00,17.03884,-15.43124,22.98793676,4.21884,-1.19124,4.3837955795,12.82,-14.24,19.1606367326,32.59,17.38884,-5.21124,18.1529275568,4.21884,-1.19124,4.3837955795,13.17,-4.02,13.7698692804,0.0
2020-11-18 02:00:00,16.53484,-15.46752,22.6416675352,4.34484,-1.21752,4.512204514,12.19,-14.25,18.7525624916,32.59,16.87484,-5.24752,17.6719181521,4.34484,-1.21752,4.512204514,12.53,-4.03,13.1621350852,0.0
2020-11-18 02:30:00,16.37796,-15.82792,22.776317202,0.59796,0.08208,0.6035671363,15.78,-15.91,22.4084024419,32.98,16.77796,-5.37792,17.6187957956,0.59796,0.08208,0.6035671363,16.18,-5.46,17.0764164859,0.0
2020-11-18 03:00:00,16.08424,-15.7936,22.5419736788,1.43424,-0.1836,1.4459437533,14.65,-15.61,21.4078163296,33.08,16.45424,-5.2436,17.2695499344,1.43424,-0.1836,1.4459437533,15.02,-5.06,15.849416393,0.0
2020-11-18 03:30:00,15.63604,-15.59496,22.0836709875,7.37604,-2.42496,7.7644315364,8.26,-13.17,15.5459480251,32.94,15.90604,-5.07496,16.6960272964,7.37604,-2.42496,7.7644315364,8.53,-2.65,8.932155395,0.0
2020-11-18 04:00:00,15.70988,-15.65532,22.1785791681,2.81988,-0.6253200000000001,2.8883816086,12.89,-15.03,19.8003282801,33.12,16.05988,-5.09532,16.848799112000002,2.81988,-0.6253200000000001,2.8883816086,13.24,-4.47,13.9742083855,0.0
2020-11-18 04:30:00,15.49284,-15.49,21.9081763565,6.97284,-2.16,7.2997327119,8.52,-13.33,15.8202180769,33.0,15.76284,-4.93,16.5158113596,6.97284,-2.16,7.2997327119,8.79,-2.77,9.2161271693,0.0
2020-11-18 05:00:00,15.948,-15.4506,22.2049486457,2.898,-0.6606000000000001,2.9723385339,13.05,-14.79,19.7242642448,33.09,16.298,-4.8906,17.0159564045,2.898,-0.6606000000000001,2.9723385339,13.4,-4.23,14.0517934798,0.0
2020-11-18 05:30:00,16.39372,-15.10772,22.293435335,9.06372,-2.81772,9.4916050401,7.33,-12.29,14.3098916837,32.92,16.643720000000002,-4.59772,17.2670913774,9.06372,-2.81772,9.4916050401,7.58,-1.78,7.786192908,0.0
2020-11-18 06:00:00,17.47252,-14.9428,22.9907856975,3.15252,-0.7128,3.2320993472,14.32,-14.23,20.1879989102,32.88,17.84252,-4.5028,18.4019218505,3.15252,-0.7128,3.2320993472,14.69,-3.79,15.1710316063,0.0
2020-11-18 06:30:00,20.1382,-14.00796,24.5310016632,4.5882000000000005,-0.8679600000000001,4.6695753342,15.55,-13.14,20.3583422704,32.7,20.5182,-3.69796,20.8487754893,4.5882000000000005,-0.8679600000000001,4.6695753342,15.93,-2.83,16.1794252061,0.0
2020-11-18 07:00:00,22.1458,-13.17312,25.7675677582,10.4058,-2.91312,10.8058753359,11.74,-10.26,15.591510510500001,32.63,22.4758,-2.87312,22.6586937879,10.4058,-2.91312,10.8058753359,12.07,0.04,12.0700662799,0.0
2020-11-18 07:30:00,24.69808,-11.397,27.2008596314,6.23808,-1.107,6.3355418937,18.46,-10.29,21.1342305277,32.49,25.13808,-1.187,25.1660889907,6.23808,-1.107,6.3355418937,18.9,-0.08,18.9001693114,0.0
2020-11-18 08:00:00,26.70772,-8.93132,28.161512469,6.77772,-1.11132,6.8682254288,19.93,-7.82,21.4092806979,32.43,26.97772,-1.38132,27.0130601995,6.77772,-1.11132,6.8682254288,20.2,-0.27,20.2018043749,0.0
2020-11-18 08:30:00,28.8016,-4.0592,29.0862384505,6.9516,-1.1592,7.0475873318,21.85,-2.9,22.0416083805,33.01,28.5316,-2.9492000000000003,28.683618656,6.9516,-1.1592,7.0475873318,21.58,-1.79,21.6541104643,0.0
2020-11-18 09:00:00,29.88108,-3.7050400000000003,30.109903078,6.30108,-0.99504,6.379162466,23.58,-2.71,23.7352164515,32.96,29.61108,-2.59504,29.7245738635,6.30108,-0.99504,6.379162466,23.31,-1.6,23.3648475279,0.0
2020-11-18 09:30:00,31.17532,-3.3858800000000002,31.3586472999,6.11532,-0.8758800000000001,6.1777264812,25.06,-2.51,25.1853866359,32.84,30.90532,-2.29588,30.9904803008,6.11532,-0.8758800000000001,6.1777264812,24.79,-1.42,24.8306363189,0.0
2020-11-18 10:00:00,31.4056,-3.22472,31.5707226784,7.4556000000000004,-1.22472,7.5555218508,23.95,-2.0,24.0333622284,32.78,31.1356,-2.13472,31.2086945712,7.4556000000000004,-1.22472,7.5555218508,23.68,-0.91,23.6974787688,0.0
2020-11-18 10:30:00,31.31876,-3.09072,31.4708957301,9.33876,-1.71072,9.4941561635,21.98,-1.38,22.0232785933,32.76,31.05876,-1.98072,31.1218544508,9.33876,-1.71072,9.4941561635,21.72,-0.27,21.721678112,0.0
2020-11-18 11:00:00,32.16928,-2.7614400000000003,32.2875847129,9.71928,-1.35144,9.8127872591,22.45,-1.4100000000000001,22.4942348169,32.7,31.90928,-1.65144,31.9519859194,9.71928,-1.35144,9.8127872591,22.19,-0.30000000000000004,22.1920278479,0.0
2020-11-18 11:30:00,33.09456,-2.8294,33.2152887381,11.28456,-1.1394,11.3419366403,21.81,-1.69,21.8753788539,32.79,32.84456,-1.7394,32.8905857952,11.28456,-1.1394,11.3419366403,21.56,-0.6000000000000001,21.5683471782,0.0
2020-11-18 12:00:00,33.01816,-2.34544,33.1013591651,13.98816,-1.76544,14.0991275822,19.03,-0.58,19.0388366241,32.9,32.76816,-1.24544,32.791819568,13.98816,-1.76544,14.0991275822,18.78,0.52,18.7871977687,0.0
2020-11-18 12:30:00,33.10848,-2.05048,33.1719145685,16.27848,-2.40048,16.4545196022,16.83,0.35000000000000003,16.8336389411,32.82,32.88848,-0.9304800000000001,32.9016399248,16.27848,-2.40048,16.4545196022,16.61,1.47,16.6749212892,0.0
2020-11-18 13:00:00,33.76972,-2.48256,33.8608489709,17.829720000000002,-3.02256,18.0841030807,15.94,0.54,15.9491441777,32.82,33.54972,-1.37256,33.5777848142,17.829720000000002,-3.02256,18.0841030807,15.72,1.65,15.8063563164,0.0
2020-11-18 13:30:00,32.17428,-0.8748,32.186170455,16.42428,-2.5848,16.6264296997,15.75,1.71,15.842556611900001,32.97,33.76428,-2.8248,33.8822386946,16.42428,-2.5848,16.6264296997,17.34,-0.24,17.3416608201,0.0
2020-11-18 14:00:00,32.22556,-0.68,32.2327336308,16.76556,-2.7,16.9815783163,15.46,2.02,15.5914078902,33.08,33.35556,-3.26,33.5144891489,16.76556,-2.7,16.9815783163,16.59,-0.56,16.599448786,0.0
2020-11-18 14:30:00,30.1702,-1.08584,30.1897336283,14.2902,-3.07584,14.6174761072,15.88,1.99,16.0042025731,33.08,32.8002,-3.27584,32.963377371600004,14.2902,-3.07584,14.6174761072,18.51,-0.2,18.5110804655,0.0
2020-11-18 15:00:00,29.21716,-0.10212,29.2173384647,12.73716,-2.83212,13.0482239619,16.48,2.73,16.7045891898,33.22,31.54716,-7.6321200000000005,32.4572420233,12.73716,-2.83212,13.0482239619,18.81,-4.8,19.4127818717,0.0
2020-11-18 15:30:00,30.66916,-0.60348,30.6750967923,13.25916,-3.09348,13.6152466895,17.41,2.49,17.5871600891,32.87,30.36916,-9.43348,31.8005726995,13.25916,-3.09348,13.6152466895,17.11,-6.34,18.2468545235,0.0
2020-11-18 16:00:00,32.22192,-1.67632,32.2654951493,12.66192,-2.86632,12.9822959614,19.56,1.19,19.5961654412,32.67,31.38192,-8.98632,32.6432052659,12.66192,-2.86632,12.9822959614,18.72,-6.12,19.6949942879,0.0
2020-11-18 16:30:00,33.90348,-1.5818400000000001,33.9403620178,12.00348,-2.57184,12.2759070172,21.9,0.99,21.9223652921,32.65,33.00348,-8.86184,34.1725313709,12.00348,-2.57184,12.2759070172,21.0,-6.29,21.9217722824,0.0
2020-11-18 17:00:00,36.99204,-1.66296,37.029399932,15.69204,-2.53296,15.895156675,21.3,0.87,21.3177602013,32.49,36.27204,-6.79296,36.9026447741,15.69204,-2.53296,15.895156675,20.58,-4.26,21.0162794043,0.0
2020-11-18 17:30:00,37.80924,-3.12264,37.9379692386,16.68924,-2.76264,16.9163504204,21.12,-0.36,21.123067959,32.8,37.54924,-2.04264,37.6047577142,16.68924,-2.76264,16.9163504204,20.86,0.72,20.8724219965,0.0
2020-11-18 18:00:00,37.32396,-3.4696,37.4848784744,16.02396,-2.5596,16.2271022133,21.3,-0.91,21.319430105,32.75,37.06396,-2.3796,37.1402696146,16.02396,-2.5596,16.2271022133,21.04,0.18,21.0407699479,0.0
2020-11-18 18:30:00,36.92044,-3.61044,37.0965519528,16.57044,-2.80044,16.8054141867,20.35,-0.81,20.3661140132,32.81,36.67044,-2.51044,36.7562712851,16.57044,-2.80044,16.8054141867,20.1,0.29,20.1020919309,0.0
2020-11-18 19:00:00,35.72876,-4.03524,35.955909848,16.62876,-2.6852400000000003,16.8441732654,19.1,-1.35,19.1476499864,32.79,35.48876,-2.92524,35.6091156222,16.62876,-2.6852400000000003,16.8441732654,18.86,-0.24,18.8615269795,0.0
2020-11-18 19:30:00,33.58176,-4.65068,33.9022628914,14.17176,-3.01068,14.4880286982,19.41,-1.6400000000000001,19.4791606595,32.79,33.32176,-3.54068,33.5093435382,14.17176,-3.01068,14.4880286982,19.15,-0.53,19.1573327997,0.0
2020-11-18 20:00:00,32.17912,-6.13444,32.7586189893,12.93912,-2.94444,13.269911578,19.24,-3.19,19.5026587931,32.73,31.91912,-5.02444,32.3121528049,12.93912,-2.94444,13.269911578,18.98,-2.08,19.0936324464,0.0
2020-11-18 20:30:00,30.72072,-7.48784,31.6200946422,12.96072,-2.96784,13.2961775403,17.76,-4.52,18.3261561709,32.59,30.47072,-6.36784,31.1289923317,12.96072,-2.96784,13.2961775403,17.51,-3.4,17.8370429164,0.0
2020-11-18 21:00:00,29.1728,-7.71892,30.1767126408,13.1328,-2.9689200000000002,13.4642089187,16.04,-4.75,16.7285414786,32.59,28.9328,-6.59892,29.6757925085,13.1328,-2.9689200000000002,13.4642089187,15.8,-3.63,16.2116285425,0.0
2020-11-18 21:30:00,27.23024,-8.0654,28.3995888635,13.53024,-3.1554,13.8933057124,13.7,-4.91,14.553284852600001,32.94,27.00024,-6.8954,27.8668172064,13.53024,-3.1554,13.8933057124,13.47,-3.74,13.9795743855,0.0
2020-11-18 22:00:00,25.23096,-7.59828,26.3502410137,13.53096,-3.15828,13.8946612438,11.7,-4.44,12.5141360069,32.74,25.00096,-6.4482800000000005,25.8191463042,13.53096,-3.15828,13.8946612438,11.47,-3.29,11.9325185942,0.0
2020-11-18 22:30:00,23.3718,-7.97392,24.6946236134,13.5018,-3.10392,13.8539858022,9.87,-4.87,11.0060801378,32.78,23.1718,-6.82392,24.1557073878,13.5018,-3.10392,13.8539858022,9.67,-3.7199999999999998,10.3608542119,0.0
