Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-18 23:00:00,21.17576,-8.21248,22.7124996275,13.59576,-3.19248,13.9655511358,7.58,-5.02,9.0915785208,32.74,20.98576,-7.04248,22.1359130674,13.59576,-3.19248,13.9655511358,7.39,-3.85,8.3327426457,0.0
2020-11-18 23:30:00,19.24568,-8.46376,21.0245435622,13.40568,-3.17376,13.7762479943,5.84,-5.29,7.879701771,32.77,19.07568,-7.28376,20.4189795827,13.40568,-3.17376,13.7762479943,5.67,-4.11,7.0029279591,0.0
2020-11-19 00:00:00,17.85548,-8.78996,19.9017979799,13.15548,-3.09996,13.5157835893,4.7,-5.69,7.3801151753,32.97,17.67548,-7.59996,19.240113961,13.15548,-3.09996,13.5157835893,4.52,-4.5,6.3781188449,0.0
2020-11-19 00:30:00,16.75088,-8.89248,18.9649197553,13.34088,-3.10248,13.6968777948,3.41,-5.79,6.7195386746,32.88,16.59088,-7.69248,18.2874696917,13.34088,-3.10248,13.6968777948,3.25,-4.59,5.6241088183,0.0
2020-11-19 01:00:00,16.37044,-8.8992,18.6329564598,13.15044,-3.0492,13.4993219398,3.22,-5.85,6.6776417993,32.85,16.22044,-7.6992,17.954953479,13.15044,-3.0492,13.4993219398,3.07,-4.65,5.5720193826,0.0
2020-11-19 01:30:00,16.69056,-9.36292,19.1373734885,8.53056,-1.31292,8.6310030031,8.16,-8.05,11.4624648309,33.04,16.52056,-8.16292,18.4272126389,8.53056,-1.31292,8.6310030031,7.99,-6.85,10.524381217,0.0
2020-11-19 02:00:00,16.23568,-9.60628,18.8647268865,8.09568,-1.10628,8.1709173353,8.14,-8.5,11.7690101538,33.19,16.05568,-8.38628,18.1139325521,8.09568,-1.10628,8.1709173353,7.96,-7.28,10.7870292481,0.0
2020-11-19 02:30:00,15.4636,-10.75356,18.8351261645,7.6536,-1.03356,7.7230718781,7.8100000000000005,-9.72,12.4689414146,33.03,15.3036,-9.29356,17.9044807362,7.6536,-1.03356,7.7230718781,7.65,-8.26,11.2583346904,0.0
2020-11-19 03:00:00,15.07384,-11.05072,18.6906143522,8.04384,-1.08072,8.1161146902,7.03,-9.97,12.1992540756,32.85,14.93384,-9.42072,17.6569969832,8.04384,-1.08072,8.1161146902,6.89,-8.34,10.8179341836,0.0
2020-11-19 03:30:00,14.24848,-10.50904,17.7047763056,13.39848,-3.02904,13.7366061905,0.85,-7.48,7.5281405407,32.78,14.11848,-8.86904,16.6730725432,13.39848,-3.02904,13.7366061905,0.72,-5.84,5.8842161755,0.0
2020-11-19 04:00:00,14.28084,-10.460280000000001,17.7019730195,13.47084,-3.05028,13.8118694746,0.81,-7.41,7.4541397894,32.78,14.16084,-8.83028,16.6884161736,13.47084,-3.05028,13.8118694746,0.6900000000000001,-5.78,5.8210394261000005,0.0
2020-11-19 04:30:00,14.5108,-10.44464,17.8788652148,13.3308,-3.01464,13.667416836,1.18,-7.43,7.5231177048,32.95,14.3708,-8.79464,16.8483110539,13.3308,-3.01464,13.667416836,1.04,-5.78,5.872818744,0.0
2020-11-19 05:00:00,14.63292,-10.1864,17.8293323679,13.55292,-3.0564,13.8932797239,1.08,-7.13,7.2113313611,32.76,14.52292,-8.5564,16.8560726828,13.55292,-3.0564,13.8932797239,0.97,-5.5,5.5848813774,0.0
2020-11-19 05:30:00,15.333,-10.07424,18.3464220102,13.833,-3.14424,14.1858427377,1.5,-6.93,7.0904795324,32.8,15.193,-8.43424,17.377101409,13.833,-3.14424,14.1858427377,1.3599999999999999,-5.29,5.4620234346,0.0
2020-11-19 06:00:00,16.5062,-9.76732,19.1795510485,13.9662,-3.21732,14.3319883625,2.54,-6.55,7.0252473266,32.68,16.3762,-8.15732,18.2954036857,13.9662,-3.21732,14.3319883625,2.41,-4.94,5.496517079,0.0
2020-11-19 06:30:00,19.28928,-9.1078,21.3313933853,13.67928,-3.0978,14.0256574234,5.61,-6.01,8.2214475611,32.77,19.14928,-7.4878,20.561178793,13.67928,-3.0978,14.0256574234,5.47,-4.39,7.0137721662,0.0
2020-11-19 07:00:00,22.61996,-8.3168,24.1004512954,14.52996,-2.6568,14.7708606331,8.09,-5.66,9.873383412,32.65,22.45996,-6.7268,23.4456742586,14.52996,-2.6568,14.7708606331,7.93,-4.07,8.9134617293,0.0
2020-11-19 07:30:00,26.95952,-3.2886,27.1593558206,15.77952,-2.2986,15.9460594941,11.18,-0.99,11.2237471461,32.91,26.48952,-7.4786,27.5249728027,15.77952,-2.2986,15.9460594941,10.71,-5.18,11.8969113639,0.0
2020-11-19 08:00:00,29.32408,0.22772,29.3249641815,16.26408,-2.49228,16.4539283408,13.06,2.7199999999999998,13.3402398779,33.0,28.60408,-8.03228,29.7104512696,16.26408,-2.49228,16.4539283408,12.34,-5.54,13.5265368813,0.0
2020-11-19 08:30:00,30.58288,0.5916,30.5886014661,12.24288,-2.4084,12.4775198359,18.34,3.0,18.5837455859,33.09,29.71288,-7.7484,30.7065618468,12.24288,-2.4084,12.4775198359,17.47,-5.34,18.267909021,0.0
2020-11-19 09:00:00,31.089,0.8704000000000001,31.1011819255,11.799,-2.2896,12.0190960209,19.29,3.16,19.5471148766,33.02,30.189,-7.4596,31.0969669447,11.799,-2.2896,12.0190960209,18.39,-5.17,19.1029055382,0.0
2020-11-19 09:30:00,32.66976,1.34824,32.6975682514,15.98976,-2.56176,16.1936728124,16.68,3.91,17.1321481432,33.02,31.84976,-6.99176,32.608157261,15.98976,-2.56176,16.1936728124,15.86,-4.43,16.4670732069,0.0
2020-11-19 10:00:00,31.8812,1.77976,31.9308386845,20.4012,-4.44024,20.8788096571,11.48,6.22,13.056753042,33.08,31.2112,-6.65024,31.911826922,20.4012,-4.44024,20.8788096571,10.81,-2.21,11.033594156,0.0
2020-11-19 10:30:00,31.58176,-1.61036,31.6227896307,16.15176,-2.61036,16.3613364499,15.43,1.0,15.4623704522,33.08,31.14176,-4.55036,31.4724481416,16.15176,-2.61036,16.3613364499,14.99,-1.94,15.1150157129,0.0
2020-11-19 11:00:00,32.27012,-4.16212,32.5374228806,14.28012,-1.93212,14.4102364626,17.99,-2.23,18.1276860079,32.74,32.08012,-2.61212,32.1862900955,14.28012,-1.93212,14.4102364626,17.8,-0.68,17.8129840285,0.0
2020-11-19 11:30:00,32.1346,-4.68496,32.4743185819,7.6446000000000005,-1.34496,7.7620117599,24.49,-3.34,24.7167089233,32.5,31.9146,-3.19496,32.0741245019,7.6446000000000005,-1.34496,7.7620117599,24.27,-1.85,24.3404067345,0.0
2020-11-19 12:00:00,32.09616,-5.9908,32.6504696962,7.61616,-1.4508,7.7531099428,24.48,-4.54,24.8974295862,32.62,31.86616,-4.4608,32.1768688624,7.61616,-1.4508,7.7531099428,24.25,-3.01,24.4360921589,0.0
2020-11-19 12:30:00,32.05184,-5.99608,32.6078736313,5.63184,-0.94608,5.7107520654,26.42,-5.05,26.8983066382,32.48,31.82184,-4.50608,32.1392946088,5.63184,-0.94608,5.7107520654,26.19,-3.56,26.4308475082,0.0
2020-11-19 13:00:00,31.90432,-6.2894,32.5183361663,11.61432,-3.0294,12.0029035413,20.29,-3.26,20.5502238431,32.43,31.71432,-4.7794,32.0724298646,11.61432,-3.0294,12.0029035413,20.1,-1.75,20.1760377676,0.0
2020-11-19 13:30:00,31.74224,-6.6426,32.4298309428,5.23224,-1.0026,5.327432982,26.51,-5.64,27.1033152954,32.61,31.51224,-5.1326,31.9274936783,5.23224,-1.0026,5.327432982,26.28,-4.13,26.6025431115,0.0
2020-11-19 14:00:00,31.79596,-6.71276,32.4968339864,4.03596,-0.7527600000000001,4.1055597352,27.76,-5.96,28.3925905828,32.65,31.54596,-5.20276,31.9721176017,4.03596,-0.7527600000000001,4.1055597352,27.51,-4.45,27.8675904951,0.0
2020-11-19 14:30:00,31.03376,-6.79528,31.7690114737,10.73376,-3.18528,11.1964106934,20.3,-3.61,20.6184892754,32.59,30.84376,-5.26528,31.2899457401,10.73376,-3.18528,11.1964106934,20.11,-2.08,20.217282211,0.0
2020-11-19 15:00:00,31.07904,-6.88724,31.8330143426,10.76904,-3.20724,11.2364857024,20.31,-3.68,20.640700085,32.51,30.87904,-5.38724,31.3454536758,10.76904,-3.20724,11.2364857024,20.11,-2.18,20.2278150081,0.0
2020-11-19 15:30:00,31.972360000000002,-6.94036,32.7169742015,2.77236,-0.63036,2.8431204159,29.2,-6.31,29.8740037491,32.65,31.74236,-5.42036,32.2018279124,2.77236,-0.63036,2.8431204159,28.97,-4.79,29.3633274681,0.0
2020-11-19 16:00:00,33.95024,-4.8810400000000005,34.2993199282,5.34024,-1.39104,5.5184377807,28.61,-3.49,28.8220783428,32.5,33.45024,-6.18104,34.0165226256,5.34024,-1.39104,5.5184377807,28.11,-4.79,28.5151924419,0.0
2020-11-19 16:30:00,36.77004,-0.050640000000000004,36.7700748709,8.06004,-2.51064,8.4420114908,28.71,2.46,28.8151991144,32.93,35.62004,-8.35064,36.5857955771,8.06004,-2.51064,8.4420114908,27.56,-5.84,28.1719576885,0.0
2020-11-19 17:00:00,40.71664,1.09688,40.73141194,11.54664,0.68688,11.5670523222,29.17,0.41000000000000003,29.1728812427,33.0,39.54664,-7.17312,40.1919194096,11.54664,0.68688,11.5670523222,28.0,-7.86,29.0822901437,0.0
2020-11-19 17:30:00,41.5838,1.01056,41.5960773866,10.8738,0.9705600000000001,10.9170285863,30.71,0.04,30.7100260501,32.97,40.3638,-7.25944,41.0114108457,10.8738,0.9705600000000001,10.9170285863,29.49,-8.23,30.6168744322,0.0
2020-11-19 18:00:00,41.18312,0.8184800000000001,41.1912524991,14.07312,-0.19152000000000002,14.0744231301,27.11,1.01,27.1288075669,32.94,40.08312,-7.44152,40.7680356265,14.07312,-0.19152000000000002,14.0744231301,26.01,-7.25,27.0015295863,0.0
2020-11-19 18:30:00,39.21708,-0.10576,39.2172226057,9.93708,-1.44576,10.041702092,29.28,1.34,29.3106465299,32.94,38.05708,-8.37576,38.9678674513,9.93708,-1.44576,10.041702092,28.12,-6.93,28.9613414745,0.0
2020-11-19 19:00:00,38.2884,-0.5078400000000001,38.2917677318,3.2184,0.5421600000000001,3.2637457048,35.07,-1.05,35.0857150419,33.09,36.9384,-8.81784,37.9763044124,3.2184,0.5421600000000001,3.2637457048,33.72,-9.36,34.9949710673,0.0
2020-11-19 19:30:00,36.3786,-1.1376,36.3963826736,0.9486,0.3024,0.9956343305,35.43,-1.44,35.4592512611,33.01,35.0286,-9.3776,36.2621317592,0.9486,0.3024,0.9956343305,34.08,-9.68,35.4280792593,0.0
2020-11-19 20:00:00,35.95564,-1.6583999999999999,35.993865288,0.30564,0.1116,0.3253772727,35.65,-1.77,35.6939126463,33.11,34.59564,-9.9584,36.0003894086,0.30564,0.1116,0.3253772727,34.29,-10.07,35.7380609435,0.0
2020-11-19 20:30:00,33.99896,-3.70864,34.2006329142,0.49896,-0.00864,0.4990347996,33.5,-3.7,33.7037089947,32.76,32.69896,-11.75864,34.7489222816,0.49896,-0.00864,0.4990347996,32.2,-11.75,34.2768507888,0.0
2020-11-19 21:00:00,32.43412,-5.408,32.8818886954,0.5641200000000001,-0.018000000000000002,0.5644070999,31.87,-5.39,32.3225772487,33.0,31.17412,-13.528,33.9828271598,0.5641200000000001,-0.018000000000000002,0.5644070999,30.61,-13.51,33.4588134876,0.0
2020-11-19 21:30:00,30.60784,-4.8417200000000005,30.9884191598,0.44784,0.008280000000000001,0.4479165369,30.16,-4.85,30.5474728906,33.13,29.39784,-13.01172,32.1486835504,0.44784,0.008280000000000001,0.4479165369,28.95,-13.02,31.7430764105,0.0
2020-11-19 22:00:00,29.05932,-3.17296,29.2320330122,0.31932000000000005,0.07704000000000001,0.3284819995,28.74,-3.25,28.9231758284,33.4,27.87932,-11.52296,30.1667878771,0.31932000000000005,0.07704000000000001,0.3284819995,27.56,-11.6,29.9017323913,0.0
2020-11-19 22:30:00,26.04044,-9.88516,27.8535617762,0.28044,0.11484000000000001,0.3030426029,25.76,-10.0,27.6329079179,32.88,25.74044,-9.20516,27.336883912,0.28044,0.11484000000000001,0.3030426029,25.46,-9.32,27.1122481547,0.0
2020-11-19 23:00:00,23.8912,-10.5584,26.1202842251,0.3312,0.1116,0.3494967811,23.56,-10.67,25.8635361078,32.5,23.6712,-9.0284,25.3345162969,0.3312,0.1116,0.3494967811,23.34,-9.14,25.0658173615,0.0
2020-11-19 23:30:00,22.13532,-10.78764,24.6240851256,0.53532,0.07236000000000001,0.5401883671000001,21.6,-10.86,24.176426535,32.65,21.91532,-9.22764,23.7787844658,0.53532,0.07236000000000001,0.5401883671000001,21.38,-9.3,23.3151109798,0.0
2020-11-20 00:00:00,20.44324,-11.20488,23.3125587937,0.8132400000000001,-0.07488,0.8166800549000001,19.63,-11.13,22.5657661071,32.93,20.25324,-9.61488,22.4196263999,0.8132400000000001,-0.07488,0.8166800549000001,19.44,-9.54,21.6546807873,0.0
2020-11-20 00:30:00,19.46528,-11.31136,22.5131959199,1.02528,-0.17136,1.0395014805,18.44,-11.14,21.5437508341,32.77,19.27528,-9.72136,21.5879887745,1.02528,-0.17136,1.0395014805,18.25,-9.55,20.5976940457,0.0
2020-11-20 01:00:00,18.883960000000002,-11.44448,22.0812152689,0.9939600000000001,-0.20448000000000002,1.0147751239,17.89,-11.24,21.1279364823,32.77,18.68396,-9.86448,21.1281406411,0.9939600000000001,-0.20448000000000002,1.0147751239,17.69,-9.66,20.1556865425,0.0
2020-11-20 01:30:00,18.45072,-11.56496,21.7756140745,0.27072,0.18504,0.3279163308,18.18,-11.75,21.6465909556,32.83,18.28072,-9.97496,20.8250942548,0.27072,0.18504,0.3279163308,18.01,-10.16,20.6781454681,0.0
2020-11-20 02:00:00,18.163,-11.65652,21.5816826849,0.153,0.30348,0.3398663125,18.01,-11.96,21.6194750168,33.01,17.973,-10.04652,20.5903203742,0.153,0.30348,0.3398663125,17.82,-10.35,20.6076417865,0.0
2020-11-20 02:30:00,17.5744,-11.90916,21.2294047789,0.1044,0.33084,0.34692141130000004,17.47,-12.24,21.33116265,33.13,17.3844,-10.27916,20.1960019228,0.1044,0.33084,0.34692141130000004,17.28,-10.61,20.2773395691,0.0
2020-11-20 03:00:00,17.19796,-11.81708,20.8665571642,0.14796,0.32292000000000004,0.3552034459,17.05,-12.14,20.9304108894,33.01,17.01796,-10.19708,19.8391381639,0.14796,0.32292000000000004,0.3552034459,16.87,-10.52,19.8813304384,0.0
2020-11-20 03:30:00,16.75852,-11.76068,20.4734361223,0.39852000000000004,0.04932,0.4015602729,16.36,-11.81,20.1773561202,33.04,16.56852,-10.14068,19.4254792953,0.39852000000000004,0.04932,0.4015602729,16.17,-10.19,19.1129537225,0.0
2020-11-20 04:00:00,16.6282,-11.67436,20.3171778712,0.5382,-0.054360000000000006,0.5409383048,16.09,-11.62,19.8472290257,33.04,16.4582,-10.05436,19.2863294136,0.5382,-0.054360000000000006,0.5409383048,15.92,-10.0,18.800170212,0.0
2020-11-20 04:30:00,16.70856,-11.5932,20.3366237,0.44856,-0.0432,0.45063545530000004,16.26,-11.55,19.9446759813,33.0,16.51856,-9.9732,19.295790803,0.44856,-0.0432,0.45063545530000004,16.07,-9.93,18.890468496,0.0
2020-11-20 05:00:00,16.9556,-11.42812,20.4473543055,1.0656,-0.25812,1.0964165697000001,15.89,-11.17,19.423207768,32.95,16.7856,-9.81812,19.4461268044,1.0656,-0.25812,1.0964165697000001,15.72,-9.56,18.3986956059,0.0
2020-11-20 05:30:00,17.431,-11.21744,20.7285002148,1.701,-0.39744,1.7468141153999999,15.73,-10.82,19.092021894,32.85,17.251,-9.61744,19.7507506985,1.701,-0.39744,1.7468141153999999,15.55,-9.22,18.0779119369,0.0
2020-11-20 06:00:00,18.54664,-10.89604,21.5104984361,2.27664,-0.5360400000000001,2.3388947328,16.27,-10.36,19.2884032517,32.76,18.35664,-9.30604,20.5807826035,2.27664,-0.5360400000000001,2.3388947328,16.08,-8.77,18.3160940159,0.0
2020-11-20 06:30:00,21.71432,-9.89864,23.8640894842,2.25432,-0.54864,2.3201216588999998,19.46,-9.35,21.5896757734,32.66,21.52432,-8.33864,23.0830948643,2.25432,-0.54864,2.3201216588999998,19.27,-7.79,20.7850186432,0.0
2020-11-20 07:00:00,25.13772,-9.03464,26.7119764661,5.24772,-0.58464,5.2801864672,19.89,-8.45,21.610520586,32.71,24.94772,-7.48464,26.0462774524,5.24772,-0.58464,5.2801864672,19.7,-6.9,20.8734280845,0.0
2020-11-20 07:30:00,28.22508,-7.78116,29.2780052591,12.47508,-2.35116,12.6947065485,15.75,-5.43,16.6597538997,32.63,28.05508,-6.23116,28.7387346408,12.47508,-2.35116,12.6947065485,15.58,-3.88,16.055864972,0.0
2020-11-20 08:00:00,30.14172,-6.81532,30.9026191651,13.40172,-2.33532,13.6036693014,16.74,-4.48,17.3291084595,32.53,29.95172,-5.49532,30.4516678174,13.40172,-2.33532,13.6036693014,16.55,-3.16,16.8489791976,0.0
2020-11-20 08:30:00,31.90144,0.27712000000000003,31.9026436141,12.69144,-3.15288,13.0772054189,19.21,3.43,19.5138156187,33.05,31.03144,-8.04288,32.0567962711,12.69144,-3.15288,13.0772054189,18.34,-4.89,18.9807191645,0.0
2020-11-20 09:00:00,32.63668,0.33888,32.6384393174,9.43668,-2.12112,9.6721290044,23.2,2.46,23.3300578653,33.3,31.61668,-8.09112,32.6355737973,9.43668,-2.12112,9.6721290044,22.18,-5.97,22.9693992085,0.0
2020-11-20 09:30:00,33.74384,0.8049200000000001,33.7534388493,17.22384,-3.74508,17.6262953723,16.52,4.55,17.1351364161,33.17,32.94384,-7.60508,33.8102622846,17.22384,-3.74508,17.6262953723,15.72,-3.86,16.1869700685,0.0
2020-11-20 10:00:00,34.26828,0.81564,34.2779853954,13.68828,-3.38436,14.1004575092,20.58,4.2,21.0041995801,33.3,33.34828,-7.67436,34.2199295787,13.68828,-3.38436,14.1004575092,19.66,-4.29,20.1226166291,0.0
2020-11-20 10:30:00,33.86556,0.6912400000000001,33.8726138178,12.62556,-3.57876,13.1229679742,21.24,4.27,21.6649601892,33.17,32.92556,-7.72876,33.8205001804,12.62556,-3.57876,13.1229679742,20.3,-4.15,20.719857625,0.0
2020-11-20 11:00:00,34.09348,0.768,34.1021290026,11.01348,-2.952,11.402238627100001,23.08,3.7199999999999998,23.3778698773,33.37,33.09348,-7.772,33.9938583057,11.01348,-2.952,11.402238627100001,22.08,-4.82,22.5999734513,0.0
2020-11-20 11:30:00,33.97584,-0.75716,33.9842757017,7.93584,-1.66716,8.1090677005,26.04,0.91,26.055895686,33.08,32.93584,-8.41716,33.9943839328,7.93584,-1.66716,8.1090677005,25.0,-6.75,25.8952215669,0.0
2020-11-20 12:00:00,34.51588,-0.53868,34.5200832606,9.51588,-2.03868,9.7318132081,25.0,1.5,25.0449595727,33.03,33.50588,-8.17868,34.4896332413,9.51588,-2.03868,9.7318132081,23.99,-6.14,24.7632732085,0.0
2020-11-20 12:30:00,34.375,-0.58508,34.3799788192,9.495,-2.03508,9.710642389,24.88,1.45,24.9222169961,32.91,33.375,-8.15508,34.3568909363,9.495,-2.03508,9.710642389,23.88,-6.12,24.6517504449,0.0
2020-11-20 13:00:00,33.72728,-0.8375600000000001,33.7376780907,10.81728,-2.34756,11.0690823717,22.91,1.51,22.9597081863,33.04,32.77728,-8.46756,33.8533551742,10.81728,-2.34756,11.0690823717,21.96,-6.12,22.7968418865,0.0
2020-11-20 13:30:00,33.44584,-1.08392,33.4633993472,9.37584,-2.02392,9.5918000329,24.07,0.9400000000000001,24.0883478055,33.04,32.45584,-8.69392,33.6000862361,9.37584,-2.02392,9.5918000329,23.08,-6.67,24.0244729391,0.0
2020-11-20 14:00:00,33.00308,-1.16532,33.023646985,9.88308,-2.15532,10.1153682379,23.12,0.99,23.1411862272,33.18,32.04308,-8.845320000000001,33.2415201486,9.88308,-2.15532,10.1153682379,22.16,-6.69,23.1478227918,0.0
2020-11-20 14:30:00,32.5452,-1.35724,32.5734883526,9.7452,-2.12724,9.9746715764,22.8,0.77,22.8129984877,33.25,31.5952,-9.04724,32.8650150564,9.7452,-2.12724,9.9746715764,21.85,-6.92,22.9196182342,0.0
2020-11-20 15:00:00,32.35168,-1.4830800000000002,32.385656163,9.75168,-2.14308,9.9843905527,22.6,0.66,22.6096351143,33.35,31.40168,-9.24308,32.7337751368,9.75168,-2.14308,9.9843905527,21.65,-7.1,22.7844793664,0.0
2020-11-20 15:30:00,32.48716,-1.77344,32.5355291074,10.30716,-2.32344,10.5657901124,22.18,0.55,22.1868181585,33.45,31.53716,-9.56344,32.9553007193,10.30716,-2.32344,10.5657901124,21.23,-7.24,22.430570657,0.0
2020-11-20 16:00:00,33.2346,-1.5904,33.2726315358,10.7946,-2.3904,11.0561024471,22.44,0.8,22.4542557214,33.35,32.2846,-9.3404,33.608607072,10.7946,-2.3904,11.0561024471,21.49,-6.95,22.5858938278,0.0
2020-11-20 16:30:00,34.55968,-1.4246,34.5890295739,11.02968,-2.4246,11.293029977,23.53,1.0,23.5512398824,33.17,33.58968,-9.1246,34.8069666541,11.02968,-2.4246,11.293029977,22.56,-6.7,23.5338819577,0.0
2020-11-20 17:00:00,35.68236,-1.52812,35.7150663713,10.24236,-2.32812,10.5036222849,25.44,0.8,25.4525755082,33.03,34.65236,-9.12812,35.8344614625,10.24236,-2.32812,10.5036222849,24.41,-6.8,25.3394573738,0.0
2020-11-20 17:30:00,34.908,-1.48448,34.9395498665,10.998,-2.54448,11.2885066537,23.91,1.06,23.9334849113,33.15,33.918,-9.16448,35.1342911935,10.998,-2.54448,11.2885066537,22.92,-6.62,23.856881606800002,0.0
2020-11-20 18:00:00,34.97648,-1.6844800000000002,35.0170190916,10.62648,-2.45448,10.9062619289,24.35,0.77,24.362171496,33.06,33.98648,-9.30448,35.2371135433,10.62648,-2.45448,10.9062619289,23.36,-6.85,24.343625449,0.0
2020-11-20 18:30:00,33.9564,-1.9803600000000001,34.0140989398,9.3564,-1.9803600000000001,9.5636837406,24.6,0.0,24.6,33.1,32.9564,-9.59036,34.3234512526,9.3564,-1.9803600000000001,9.5636837406,23.6,-7.61,24.7966146883,0.0
2020-11-20 19:00:00,32.6212,-2.23268,32.6975159519,10.6812,-2.36268,10.9393916752,21.94,0.13,21.9403851379,32.75,31.7012,-9.70268,33.1527989862,10.6812,-2.36268,10.9393916752,21.02,-7.34,22.2646805501,0.0
2020-11-20 19:30:00,31.95048,-2.43232,32.0429298413,9.60048,-2.00232,9.807063863,22.35,-0.43,22.3541360826,32.57,31.01048,-9.82232,32.5288770174,9.60048,-2.00232,9.807063863,21.41,-7.82,22.7934310713,0.0
2020-11-20 20:00:00,30.09196,-3.7381200000000003,30.3232517678,15.05196,-3.85812,15.5385517271,15.04,0.12,15.0404787158,32.47,29.35196,-11.08812,31.3764873907,15.05196,-3.85812,15.5385517271,14.3,-7.23,16.0238228897,0.0
2020-11-20 20:30:00,29.59296,-4.54572,29.9400543066,12.88296,-3.01572,13.2312216171,16.71,-1.53,16.7798986886,32.72,28.81296,-11.965720000000001,31.1987999622,12.88296,-3.01572,13.2312216171,15.93,-8.95,18.2720387478,0.0
2020-11-20 21:00:00,28.10548,-5.15932,28.5751043549,11.35548,-2.38932,11.6041275455,16.75,-2.77,16.9774968709,32.93,27.29548,-12.63932,30.079821118,11.35548,-2.38932,11.6041275455,15.94,-10.25,18.9511503609,0.0
2020-11-20 21:30:00,26.55596,-5.593,27.1385456597,11.23596,-2.313,11.4715633687,15.32,-3.2800000000000002,15.6671886438,32.81,25.78596,-13.013,28.8834537776,11.23596,-2.313,11.4715633687,14.55,-10.7,18.060800093,0.0
2020-11-20 22:00:00,24.9872,-5.18588,25.5196691831,11.2572,-2.40588,11.5114208686,13.73,-2.7800000000000002,14.0086152064,32.99,24.2672,-12.685880000000001,27.3829974111,11.2572,-2.40588,11.5114208686,13.01,-10.28,16.5812695533,0.0
2020-11-20 22:30:00,23.16988,-5.0174,23.7069112702,11.63988,-2.5074,11.9068829328,11.53,-2.51,11.8000423728,32.97,22.50988,-12.5074,25.7513058382,11.63988,-2.5074,11.9068829328,10.87,-10.0,14.770135409,0.0
2020-11-20 23:00:00,21.403,-5.1884,22.0228949859,12.213,-2.6784,12.5032474006,9.19,-2.51,9.5266048517,33.01,20.803,-12.7184,24.3828322301,12.213,-2.6784,12.5032474006,8.59,-10.04,13.2132395725,0.0
2020-11-20 23:30:00,19.57956,-5.52432,20.3439740773,10.87956,-2.25432,11.110660847,8.7,-3.27,9.2942401518,32.99,18.98956,-13.00432,23.0155540376,10.87956,-2.25432,11.110660847,8.11,-10.75,13.4660536164,0.0
2020-11-21 00:00:00,18.13604,-5.8344000000000005,19.0514086157,11.15604,-2.4444,11.4206969946,6.98,-3.39,7.7596713848,32.99,17.59604,-13.3044,22.0596392319,11.15604,-2.4444,11.4206969946,6.44,-10.86,12.6258940278,0.0
2020-11-21 00:30:00,17.0108,-5.91716,18.0105552137,10.0908,-2.11716,10.3105097403,6.92,-3.8,7.8947070877000005,32.67,16.4808,-13.21716,21.1260523313,10.0908,-2.11716,10.3105097403,6.39,-11.1,12.8078920982,0.0
2020-11-21 01:00:00,16.42912,-5.9778400000000005,17.482864612,9.60912,-2.06784,9.8290970816,6.82,-3.91,7.8613294041,32.55,15.90912,-13.22784,20.6899939642,9.60912,-2.06784,9.8290970816,6.3,-11.16,12.8154438082,0.0
2020-11-21 01:30:00,16.3968,-6.34852,17.5829109203,6.2568,-0.7585200000000001,6.3026104774,10.14,-5.59,11.5787607282,32.85,15.8068,-13.70852,20.923155757,6.2568,-0.7585200000000001,6.3026104774,9.55,-12.95,16.0905251623,0.0
2020-11-21 02:00:00,15.6296,-6.25644,16.8353033128,7.0596,-1.03644,7.1352757504,8.57,-5.22,10.0346051243,32.92,15.0596,-13.65644,20.3295328435,7.0596,-1.03644,7.1352757504,8.0,-12.62,14.9420346673,0.0
2020-11-21 02:30:00,15.0638,-6.20596,16.2920842731,7.9938,-1.33596,8.1046670235,7.07,-4.87,8.584975247500001,32.94,14.5338,-13.62596,19.9223022857,7.9938,-1.33596,8.1046670235,6.54,-12.29,13.9217707207,0.0
2020-11-21 03:00:00,14.70772,-6.35324,16.0212573194,7.67772,-1.2632400000000001,7.7809485088,7.03,-5.09,8.6792280763,33.06,14.18772,-13.80324,19.7944647136,7.67772,-1.2632400000000001,7.7809485088,6.51,-12.54,14.1291082521,0.0
2020-11-21 03:30:00,13.58364,-6.03472,14.8638191972,11.84364,-2.84472,12.1804860465,1.74,-3.19,3.633689585,32.98,13.18364,-13.494720000000001,18.8657316722,11.84364,-2.84472,12.1804860465,1.34,-10.65,10.7339694428,0.0
2020-11-21 04:00:00,13.44832,-6.082,14.7596759728,11.57832,-2.682,11.8848903244,1.87,-3.4,3.8803221516,33.11,13.05832,-13.582,18.8411901222,11.57832,-2.682,11.8848903244,1.48,-10.9,11.0000181818,0.0
2020-11-21 04:30:00,13.46052,-6.04472,14.7554816441,11.72052,-2.75472,12.0398949891,1.74,-3.29,3.7217872051,33.16,13.04052,-13.57472,18.8236071184,11.72052,-2.75472,12.0398949891,1.32,-10.82,10.9002201813,0.0
2020-11-21 05:00:00,13.562,-4.63044,14.3306949794,12.492,-2.89044,12.8220399077,1.07,-1.74,2.0426698216,32.97,13.192,-12.12044,17.9146289326,12.492,-2.89044,12.8220399077,0.7000000000000001,-9.23,9.2565058202,0.0
2020-11-21 05:30:00,14.1342,-4.6712,14.8860914642,12.4542,-2.8512,12.7764016484,1.6800000000000002,-1.82,2.4768528418,33.01,13.7342,-12.1712,18.3511950314,12.4542,-2.8512,12.7764016484,1.28,-9.32,9.4074863805,0.0
2020-11-21 06:00:00,14.73688,-4.49724,15.4078161902,12.56688,-2.84724,12.8853889562,2.17,-1.65,2.7260594271,32.98,14.33688,-11.99724,18.6943813953,12.56688,-2.84724,12.8853889562,1.77,-9.15,9.319624456,0.0
2020-11-21 06:30:00,16.21784,-4.25056,16.7656074921,12.32784,-2.77056,12.6353330696,3.89,-1.48,4.1620307543,32.7,15.76784,-11.64056,19.599168742,12.32784,-2.77056,12.6353330696,3.44,-8.87,9.513700647,0.0
2020-11-21 07:00:00,17.27572,-3.8574,17.7011309322,12.46572,-2.7774,12.771379169,4.8100000000000005,-1.08,4.9297565863,32.55,16.81572,-11.1674,20.1861155718,12.46572,-2.7774,12.771379169,4.35,-8.39,9.45064019,0.0
2020-11-21 07:30:00,18.65636,-4.09764,19.1010581387,12.27636,-2.7176400000000003,12.5735667978,6.38,-1.38,6.5275416506,32.52,18.14636,-11.40764,21.434193048,12.27636,-2.7176400000000003,12.5735667978,5.87,-8.69,10.4868012282,0.0
2020-11-21 08:00:00,19.86076,-4.17984,20.2958333212,12.83076,-2.85984,13.1456109407,7.03,-1.32,7.1528525778,32.79,19.32076,-11.58984,22.5303386171,12.83076,-2.85984,13.1456109407,6.49,-8.73,10.8780972601,0.0
2020-11-21 08:30:00,22.0458,-3.92988,22.3933305798,12.5658,-2.72988,12.8589103136,9.48,-1.2,9.5556475448,32.96,21.4458,-11.44988,24.3109458815,12.5658,-2.72988,12.8589103136,8.88,-8.72,12.4455935977,0.0
2020-11-21 09:00:00,23.83356,-3.79572,24.1339195447,12.73356,-2.74572,13.0262246485,11.1,-1.05,11.1495515605,32.85,23.19356,-11.26572,25.7848341587,12.73356,-2.74572,13.0262246485,10.46,-8.52,13.490811688,0.0
2020-11-21 09:30:00,25.84064,-3.53092,26.0807605651,12.41064,-2.68092,12.6969018763,13.43,-0.85,13.4568718505,32.88,25.13064,-11.02092,27.4410230213,12.41064,-2.68092,12.6969018763,12.72,-8.34,15.2103254403,0.0
2020-11-21 10:00:00,27.0118,-3.03404,27.1816617954,13.2318,-3.16404,13.6048403284,13.78,0.13,13.7806131939,32.94,26.2918,-10.58404,28.342206159,13.2318,-3.16404,13.6048403284,13.06,-7.42,15.0206524492,0.0
2020-11-21 10:30:00,27.88628,-2.90776,28.0374692235,13.25628,-3.04776,13.6021248508,14.63,0.14,14.6306698411,33.07,27.14628,-10.49776,29.105385805,13.25628,-3.04776,13.6021248508,13.89,-7.45,15.7618082719,0.0
2020-11-21 11:00:00,28.445,-2.7928800000000003,28.5817809749,13.095,-2.97288,13.4282180685,15.35,0.18,15.3510553383,33.1,27.675,-10.42288,29.5726571768,13.095,-2.97288,13.4282180685,14.58,-7.45,16.3731151587,0.0
2020-11-21 11:30:00,28.58332,-2.82076,28.7221668612,12.79332,-2.9307600000000003,13.1247244085,15.79,0.11,15.7903831492,33.1,27.81332,-10.45076,29.711936221,12.79332,-2.9307600000000003,13.1247244085,15.02,-7.52,16.7973450283,0.0
2020-11-21 12:00:00,28.7886,-2.78388,28.9228884763,12.8286,-2.96388,13.1665319129,15.96,0.18,15.9610150053,33.04,28.0086,-10.36388,29.8645556239,12.8286,-2.96388,13.1665319129,15.18,-7.4,16.8876404509,0.0
2020-11-21 12:30:00,28.88268,-2.82224,29.0202385001,12.80268,-2.89224,13.1253063736,16.08,0.07,16.0801523625,32.89,28.10268,-10.33224,29.9418737991,12.80268,-2.89224,13.1253063736,15.3,-7.44,17.013042056,0.0
2020-11-21 13:00:00,29.12384,-2.8120000000000003,29.259278876,12.90384,-2.952,13.2371972391,16.22,0.14,16.2206041811,32.87,28.34384,-10.322,30.1648296853,12.90384,-2.952,13.2371972391,15.44,-7.37,17.1087842935,0.0
2020-11-21 13:30:00,28.8936,-2.96576,29.045410194,12.7836,-2.8857600000000003,13.1052676332,16.11,-0.08,16.1101986332,32.87,28.1136,-10.48576,30.0054273047,12.7836,-2.8857600000000003,13.1052676332,15.33,-7.6,17.1104909339,0.0
2020-11-21 14:00:00,28.8118,-3.09996,28.9780877775,11.7918,-2.5599600000000002,12.0664801181,17.02,-0.54,17.0285642378,32.8,28.0118,-10.58996,29.9467559519,11.7918,-2.5599600000000002,12.0664801181,16.22,-8.03,18.0988756557,0.0
2020-11-21 14:30:00,28.36796,-3.26452,28.5551789592,11.39796,-2.5045200000000003,11.6698805732,16.97,-0.76,16.9870097427,32.85,27.56796,-10.74452,29.5877868147,11.39796,-2.5045200000000003,11.6698805732,16.17,-8.24,18.1484572347,0.0
2020-11-21 15:00:00,28.47452,-3.27172,28.6618638785,11.68452,-2.6017200000000003,11.970670599,16.79,-0.67,16.8033627587,32.9,27.67452,-10.79172,29.704213132,11.68452,-2.6017200000000003,11.970670599,15.99,-8.19,17.9654167778,0.0
2020-11-21 15:30:00,28.602,-3.22816,28.7835963873,11.592,-2.55816,11.8709159961,17.01,-0.67,17.0231900653,33.14,27.792,-10.84816,29.8341723429,11.592,-2.55816,11.8709159961,16.2,-8.29,18.1979147157,0.0
2020-11-21 16:00:00,29.65976,-0.6218,29.6662771257,11.66976,-2.6118,11.9584613432,17.99,1.99,18.0997292797,33.18,28.82976,-8.3518,30.0151232697,11.66976,-2.6118,11.9584613432,17.16,-5.74,18.0945627192,0.0
2020-11-21 16:30:00,30.51772,-0.29876,30.5191823537,12.08772,-2.58876,12.3618224035,18.43,2.29,18.5717258218,32.89,29.68772,-7.89876,30.7205326831,12.08772,-2.58876,12.3618224035,17.6,-5.31,18.3835823495,0.0
2020-11-21 17:00:00,32.54696,-0.5152,32.5510374071,14.73696,-2.4552,14.9400802234,17.81,1.94,17.9153481685,32.76,31.72696,-8.0352,32.7286484579,14.73696,-2.4552,14.9400802234,16.99,-5.58,17.8828549175,0.0
2020-11-21 17:30:00,33.50588,-0.31432000000000004,33.5073542918,22.11588,-2.16432,22.2215307582,11.39,1.85,11.539263408,32.76,32.86588,-7.81432,33.782090895,22.11588,-2.16432,22.2215307582,10.75,-5.65,12.1443402456,0.0
2020-11-21 18:00:00,33.40452,-0.51536,33.4084952124,20.23452,-1.3953600000000002,20.28257452,13.17,0.88,13.1993674091,32.8,32.72452,-8.00536,33.6894641982,20.23452,-1.3953600000000002,20.28257452,12.49,-6.61,14.1312490602,0.0
2020-11-21 18:30:00,33.10468,-1.36048,33.1326235564,15.03468,-2.2204800000000002,15.1977674062,18.07,0.86,18.0904532834,32.74,32.28468,-8.84048,33.4731929958,15.03468,-2.2204800000000002,15.1977674062,17.25,-6.62,18.4766582476,0.0
2020-11-21 19:00:00,32.00764,-1.7330800000000002,32.0545251822,14.32764,-2.41308,14.529426109,17.68,0.68,17.6930720905,32.98,31.187640000000002,-9.31308,32.5484615283,14.32764,-2.41308,14.529426109,16.86,-6.9,18.217288492,0.0
2020-11-21 19:30:00,30.55352,-2.0164,30.619984542,11.96352,-2.5164,12.225304894,18.59,0.5,18.5967228296,33.16,29.71352,-9.6964,31.2556145956,11.96352,-2.5164,12.225304894,17.75,-7.18,19.1471903944,0.0
2020-11-21 20:00:00,29.66636,-2.45176,29.7674997732,11.19636,-2.38176,11.4468885706,18.47,-0.07,18.4701326471,33.28,28.81636,-10.16176,30.5555881951,11.19636,-2.38176,11.4468885706,17.62,-7.78,19.2611733807,0.0
2020-11-21 20:30:00,28.22144,-2.86304,28.3662946772,10.53144,-2.18304,10.7553192475,17.69,-0.68,17.7030647064,33.25,27.40144,-10.54304,29.3597446603,10.53144,-2.18304,10.7553192475,16.87,-8.36,18.827811875000002,0.0
2020-11-21 21:00:00,26.88976,-3.21592,27.0813835375,10.94976,-2.36592,11.2024471212,15.94,-0.85,15.9626470236,32.9,26.11976,-10.73592,28.2400750832,10.94976,-2.36592,11.2024471212,15.17,-8.37,17.3258708295,0.0
2020-11-21 21:30:00,25.7256,-3.55272,25.9697576954,10.6956,-2.32272,10.9449023549,15.03,-1.23,15.0802453561,33.08,24.9656,-11.13272,27.3353002171,10.6956,-2.32272,10.9449023549,14.27,-8.81,16.770480017,0.0
2020-11-21 22:00:00,24.73996,-3.8164,25.0325893539,8.58996,-1.8864,8.7946527937,16.15,-1.9300000000000002,16.2649131569,33.25,23.95996,-11.4864,26.5709816936,8.58996,-1.8864,8.7946527937,15.37,-9.6,18.1217245316,0.0
2020-11-21 22:30:00,23.71176,-4.57732,24.1495221626,5.53176,-1.23732,5.6684503596999996,18.18,-3.34,18.4842635774,33.2,22.90176,-11.79732,25.7617423766,5.53176,-1.23732,5.6684503596999996,17.37,-10.56,20.3280717236,0.0
2020-11-21 23:00:00,21.34696,-10.93544,23.9849233736,3.84696,-0.77544,3.9243354132,17.5,-10.16,20.2355034531,32.5,21.15696,-9.41544,23.157449489,3.84696,-0.77544,3.9243354132,17.31,-8.64,19.3464647933,0.0
2020-11-21 23:30:00,20.14764,-11.25032,23.0758986319,2.89764,-0.5803200000000001,2.9551800067,17.25,-10.67,20.2832788276,32.6,19.96764,-9.720320000000001,22.2079100339,2.89764,-0.5803200000000001,2.9551800067,17.07,-9.14,19.3629672313,0.0
2020-11-22 00:00:00,18.84968,-11.47284,22.0666375728,1.93968,-0.40284000000000003,1.9810700563,16.91,-11.07,20.2112097609,32.6,18.65968,-9.96284,21.1528210546,1.93968,-0.40284000000000003,1.9810700563,16.72,-9.56,19.260114226,0.0
2020-11-22 00:30:00,18.098,-11.48776,21.4360965154,0.918,-0.16776000000000002,0.9332027741000001,17.18,-11.32,20.5741293862,32.4,17.918,-9.98776,20.5136557887,0.918,-0.16776000000000002,0.9332027741000001,17.0,-9.82,19.6324323506,0.0
2020-11-22 01:00:00,17.50248,-11.54984,20.9698738712,0.49248000000000003,-0.06984,0.49740745470000003,17.01,-11.48,20.5214643727,32.47,17.32248,-10.03984,20.0216557901,0.49248000000000003,-0.06984,0.49740745470000003,16.83,-9.97,19.5614365526,0.0
2020-11-22 01:30:00,16.7726,-11.70736,20.4543977895,0.6426000000000001,-0.11736,0.6532290024,16.13,-11.59,19.862149934,32.47,16.6126,-10.18736,19.487451925,0.6426000000000001,-0.11736,0.6532290024,15.97,-10.07,18.8797722444,0.0
2020-11-22 02:00:00,16.47448,-11.86228,20.3007925478,0.47448,0.02772,0.47528903710000003,16.0,-11.89,19.93419424,32.58,16.29448,-10.33228,19.2941983111,0.47448,0.02772,0.47528903710000003,15.82,-10.36,18.9103675268,0.0
2020-11-22 02:30:00,16.11016,-11.95548,20.0616738398,0.38016000000000005,0.25452,0.4574954164,15.73,-12.21,19.912734618800002,32.64,15.95016,-10.42548,19.0551367682,0.38016000000000005,0.25452,0.4574954164,15.57,-10.68,18.8808712723,0.0
2020-11-22 03:00:00,15.69852,-12.0878,19.8130875693,0.21852000000000002,0.32220000000000004,0.3893119962,15.48,-12.41,19.8403250981,32.82,15.45852,-10.4778,18.6748529694,0.21852000000000002,0.32220000000000004,0.3893119962,15.24,-10.8,18.678800818,0.0
2020-11-22 03:30:00,15.3576,-12.18284,19.6029964094,0.2376,0.22716000000000003,0.3287178511,15.12,-12.41,19.5607387386,32.92,15.1876,-10.61284,18.528237008,0.2376,0.22716000000000003,0.3287178511,14.95,-10.84,18.4664046311,0.0
2020-11-22 04:00:00,15.2316,-12.19152,19.5098641325,0.2916,0.25848000000000004,0.389669694,14.94,-12.45,19.447521693,32.96,15.0516,-10.62152,18.4219257861,0.2916,0.25848000000000004,0.389669694,14.76,-10.88,18.3366300066,0.0
2020-11-22 04:30:00,15.12248,-12.10608,19.3712822063,0.22248,0.22392,0.3156541094,14.9,-12.33,19.3400853152,32.88,14.96248,-10.53608,18.2998576365,0.22248,0.22392,0.3156541094,14.74,-10.76,18.2495260212,0.0
2020-11-22 05:00:00,15.02868,-12.1254,19.3102705238,2.21868,-0.5454,2.2847323919,12.81,-11.58,17.2682512143,32.76,14.89868,-10.5654,18.2646747275,2.21868,-0.5454,2.2847323919,12.68,-10.02,16.1611509491,0.0
2020-11-22 05:30:00,14.98672,-11.97624,19.1841627624,6.51672,-2.13624,6.8579268658,8.47,-9.84,12.9833162174,32.56,14.85672,-10.43624,18.1559145872,6.51672,-2.13624,6.8579268658,8.34,-8.3,11.7662908344,0.0
2020-11-22 06:00:00,15.6492,-12.00528,19.7236966241,4.1292,-1.2052800000000001,4.3015104927,11.52,-10.8,15.790832783599999,32.65,15.4692,-10.45528,18.6710746482,4.1292,-1.2052800000000001,4.3015104927,11.34,-9.25,14.6341415874,0.0
2020-11-22 06:30:00,16.81344,-11.82852,20.5573745898,0.25344,0.23148000000000002,0.3432416408,16.56,-12.06,20.4860245045,32.51,16.63344,-10.29852,19.5635078762,0.25344,0.23148000000000002,0.3432416408,16.38,-10.53,19.4726808632,0.0
2020-11-22 07:00:00,17.834600000000002,-11.6776,21.3175819201,0.2646,0.2124,0.3393035809,17.57,-11.89,21.2150182654,32.76,17.6546,-10.1476,20.3631698642,0.2646,0.2124,0.3393035809,17.39,-10.36,20.2420774626,0.0
2020-11-22 07:30:00,19.041,-11.33968,22.161859658,0.261,0.22032000000000002,0.3415580513,18.78,-11.56,22.0527095841,32.6,18.851,-9.82968,21.2598873445,0.261,0.22032000000000002,0.3415580513,18.59,-10.05,21.1326903162,0.0
2020-11-22 08:00:00,20.24884,-10.90696,22.9995064683,0.25884,0.20304000000000003,0.32897323170000004,19.99,-11.11,22.8698972451,32.54,20.04884,-9.40696,22.1460353514,0.25884,0.20304000000000003,0.32897323170000004,19.79,-9.61,21.9999136362,0.0
2020-11-22 08:30:00,22.4256,-10.584,24.7977537563,0.2556,0.216,0.33464512550000003,22.17,-10.8,24.6606751732,32.48,22.2156,-9.094,24.0048686595,0.2556,0.216,0.33464512550000003,21.96,-9.31,23.851995723599998,0.0
2020-11-22 09:00:00,24.53464,-10.21268,26.5753154772,0.40464000000000006,0.24732,0.47423697870000003,24.13,-10.46,26.2995912516,32.63,24.32464,-8.73268,25.8446863226,0.40464000000000006,0.24732,0.47423697870000003,23.92,-8.98,25.5500841486,0.0
2020-11-22 09:30:00,26.63244,-9.30716,28.2118784844,0.44244000000000006,0.22284,0.49538956310000004,26.19,-9.53,27.870001794,32.35,26.39244,-8.15716,27.6242673825,0.44244000000000006,0.22284,0.49538956310000004,25.95,-8.38,27.2695232815,0.0
2020-11-22 10:00:00,29.0528,-2.79368,29.1868092772,1.0728,0.16632000000000002,1.0856160382,27.98,-2.96,28.136133352,32.79,27.9728,-10.20368,29.7757052877,1.0728,0.16632000000000002,1.0856160382,26.9,-10.37,28.8296184505,0.0
2020-11-22 10:30:00,29.85968,-4.02456,30.1296792697,1.30968,0.05544,1.3108528888,28.55,-4.08,28.8400572121,32.88,28.75968,-11.45456,30.956843161000002,1.30968,0.05544,1.3108528888,27.45,-11.51,29.7654598486,0.0
2020-11-22 11:00:00,31.23324,-4.18848,31.5128330305,0.8132400000000001,0.10152000000000001,0.8195520777,30.42,-4.29,30.7210107256,33.08,30.08324,-11.69848,32.2777905565,0.8132400000000001,0.10152000000000001,0.8195520777,29.27,-11.8,31.559038325,0.0
2020-11-22 11:30:00,31.0804,-4.20108,31.3630409451,1.4904,-0.00108,1.4904003913000001,29.59,-4.2,29.8865872926,33.02,29.9604,-11.68108,32.1570085382,1.4904,-0.00108,1.4904003913000001,28.47,-11.68,30.7727688062,0.0
2020-11-22 12:00:00,31.17624,-4.13624,31.4494264157,1.77624,-0.06624000000000001,1.7774746905,29.4,-4.07,29.6803790407,33.1,30.05624,-11.66624,32.2409478563,1.77624,-0.06624000000000001,1.7774746905,28.28,-11.6,30.5666223191,0.0
2020-11-22 12:30:00,32.3182,-2.34452,32.4031298684,1.5282,-0.07452,1.5300158399,30.79,-2.27,30.873564744,33.15,31.1582,-9.94452,32.7066798265,1.5282,-0.07452,1.5300158399,29.63,-9.87,31.2306548122,0.0
2020-11-22 13:00:00,32.29016,-2.10364,32.3586114361,1.28016,-0.05364000000000001,1.2812832923,31.01,-2.05,31.0776865291,32.98,31.13016,-9.64364,32.5896709722,1.28016,-0.05364000000000001,1.2812832923,29.85,-9.59,31.3526809061,0.0
2020-11-22 13:30:00,31.70808,-2.192,31.7837568781,1.55808,0.018000000000000002,1.5581839707,30.15,-2.21,30.2308881775,33.11,30.56808,-9.772,32.0920472841,1.55808,0.018000000000000002,1.5581839707,29.01,-9.79,30.617383951,0.0
2020-11-22 14:00:00,31.25552,-2.35116,31.3438268853,0.7855200000000001,-0.011160000000000002,0.7855992719,30.47,-2.34,30.5597202212,33.25,30.10552,-10.00116,31.7232648984,0.7855200000000001,-0.011160000000000002,0.7855992719,29.32,-9.99,30.9751916863,0.0
2020-11-22 14:30:00,30.9026,-2.4636,31.0006453436,0.8226,-0.0036000000000000003,0.8226078774000001,30.08,-2.46,30.180424119,33.22,29.7626,-10.0936,31.4275853307,0.8226,-0.0036000000000000003,0.8226078774000001,28.94,-10.09,30.6485187244,0.0
2020-11-22 15:00:00,31.03016,-2.60948,31.1396887508,0.6501600000000001,0.02052,0.65048374,30.38,-2.63,30.4936272031,33.22,29.90016,-10.22948,31.6016111788,0.6501600000000001,0.02052,0.65048374,29.25,-10.25,30.9939510227,0.0
2020-11-22 15:30:00,31.35748,-2.70384,31.4738352079,0.44748000000000004,0.05616,0.4509903502,30.91,-2.76,31.0329776206,32.9,30.19748,-10.19384,31.8716515464,0.44748000000000004,0.05616,0.4509903502,29.75,-10.25,31.4662517628,0.0
2020-11-22 16:00:00,32.61012,-2.54576,32.7093384279,0.24012000000000003,0.08424000000000001,0.2544680569,32.37,-2.63,32.4766654692,32.9,31.41012,-10.02576,32.9713739779,0.24012000000000003,0.08424000000000001,0.2544680569,31.17,-10.11,32.7685977729,0.0
2020-11-22 16:30:00,34.08432,-2.19092,34.1546629365,0.18432,0.10908000000000001,0.2141782174,33.9,-2.3,33.9779340161,33.09,32.84432,-9.80092,34.2754633683,0.18432,0.10908000000000001,0.2141782174,32.66,-9.91,34.1303926142,0.0
2020-11-22 17:00:00,36.76884,-1.72692,36.8093717364,3.49884,0.16308,3.5026384958,33.27,-1.8900000000000001,33.3236402573,32.94,35.56884,-9.23692,36.7486471864,3.49884,0.16308,3.5026384958,32.07,-9.4,33.4192294944,0.0
2020-11-22 17:30:00,38.31324,-0.8824000000000001,38.3234000195,8.64324,1.0476,8.7064954751,29.67,-1.9300000000000002,29.7327058977,33.04,37.20324,-8.4424,38.1491177389,8.64324,1.0476,8.7064954751,28.56,-9.49,30.095409949,0.0
2020-11-22 18:00:00,38.20932,-1.02512,38.2230690274,8.23932,0.9748800000000001,8.2967936624,29.97,-2.0,30.0366592683,33.07,37.06932,-8.58512,38.0504766156,8.23932,0.9748800000000001,8.2967936624,28.83,-9.56,30.3737139645,0.0
2020-11-22 18:30:00,37.32084,-1.8666,37.3674897988,4.47084,0.2034,4.4754644302,32.85,-2.07,32.9151545644,33.03,36.11084,-9.4266,37.3209532711,4.47084,0.2034,4.4754644302,31.64,-9.63,33.0730479394,0.0
2020-11-22 19:00:00,36.02824,-2.5442,36.1179599526,2.29824,0.0558,2.2989172968,33.73,-2.6,33.8300591191,32.99,34.78824,-10.0642,36.2147727307,2.29824,0.0558,2.2989172968,32.49,-10.12,34.0296121048,0.0
2020-11-22 19:30:00,34.69476,-3.0506,34.8286165648,0.28476,0.0594,0.2908893563,34.41,-3.11,34.5502561496,32.99,33.44476,-10.5806,35.078498654,0.28476,0.0594,0.2908893563,33.16,-10.64,34.82520926,0.0
2020-11-22 20:00:00,33.23756,-3.46572,33.4177588996,0.45756,0.13428,0.4768566577,32.78,-3.6,32.9770890165,33.27,32.02756,-11.11572,33.9016788769,0.45756,0.13428,0.4768566577,31.57,-11.25,33.5145848848,0.0
2020-11-22 20:30:00,31.60648,-4.041,31.8637609047,0.27648,0.099,0.2936702069,31.33,-4.14,31.6023495962,32.72,30.44648,-11.401,32.5110895756,0.27648,0.099,0.2936702069,30.17,-11.5,32.2874418312,0.0
2020-11-22 21:00:00,29.95548,-5.5638000000000005,30.4677969744,0.28548,0.1062,0.3045936152,29.67,-5.67,30.2069164265,32.72,28.83548,-12.9138,31.5951125535,0.28548,0.1062,0.3045936152,28.55,-13.02,31.3787013753,0.0
2020-11-22 21:30:00,28.40948,-6.03012,29.0423983356,0.24948,0.11988000000000001,0.27678779740000004,28.16,-6.15,28.82374195,32.91,27.31948,-13.42012,30.4377004434,0.24948,0.11988000000000001,0.27678779740000004,27.07,-13.54,30.2674164738,0.0
2020-11-22 22:00:00,26.6416,-6.4406,27.4090528643,0.1116,0.1494,0.1864803475,26.53,-6.59,27.3362213921,33.02,25.5916,-13.8906,29.1183577648,0.1116,0.1494,0.1864803475,25.48,-14.04,29.0921295199,0.0
2020-11-22 22:30:00,24.827280000000002,-6.73832,25.7254502122,0.10728000000000001,0.12168000000000001,0.1622190519,24.72,-6.86,25.6542004358,32.91,23.827280000000002,-14.12832,27.7010595144,0.10728000000000001,0.12168000000000001,0.1622190519,23.72,-14.25,27.6713010175,0.0
2020-11-22 23:00:00,22.87456,-7.00552,23.9232691258,0.12456,0.11448000000000001,0.16917701970000001,22.75,-7.12,23.8381396086,32.95,21.93456,-14.39552,26.2365378521,0.12456,0.11448000000000001,0.16917701970000001,21.81,-14.51,26.1957286595,0.0
2020-11-22 23:30:00,21.345,-5.33948,22.0027060079,0.135,0.11052000000000001,0.1744696833,21.21,-5.45,21.89900911,33.12,20.445,-12.86948,24.1582602948,0.135,0.11052000000000001,0.1744696833,20.31,-12.98,24.1034541093,0.0
2020-11-23 00:00:00,20.02724,-3.90152,20.4037300592,0.14724,0.07848000000000001,0.1668494171,19.88,-3.98,20.27448643,32.78,19.17724,-11.32152,22.2697855654,0.14724,0.07848000000000001,0.1668494171,19.03,-11.4,22.1833473579,0.0
2020-11-23 00:30:00,19.30016,-3.99308,19.7089031636,0.11016000000000001,0.10692000000000002,0.1535158363,19.19,-4.1,19.623101182,32.7,18.46016,-11.35308,21.6718696174,0.11016000000000001,0.10692000000000002,0.1535158363,18.35,-11.46,21.6345580033,0.0
2020-11-23 01:00:00,18.58712,-6.29256,19.6233876089,0.08712,0.21744000000000002,0.2342435655,18.5,-6.51,19.6119886804,32.74,17.77712,-13.59256,22.3781965951,0.08712,0.21744000000000002,0.2342435655,17.69,-13.81,22.4421968622,0.0
2020-11-23 01:30:00,17.97956,-6.81228,19.2268493673,0.07956,0.29772000000000004,0.3081671494,17.9,-7.11,19.2603764242,32.83,17.16956,-14.15228,22.2504116769,0.07956,0.29772000000000004,0.3081671494,17.09,-14.45,22.3801385161,0.0
2020-11-23 02:00:00,17.60632,-6.94492,18.9265532453,0.07632000000000001,0.32508000000000004,0.3339187758,17.53,-7.27,18.9777185141,32.96,16.80632,-14.34492,22.0959073529,0.07632000000000001,0.32508000000000004,0.3339187758,16.73,-14.67,22.2508831285,0.0
2020-11-23 02:30:00,17.33668,-6.88952,18.6554538742,0.07668000000000001,0.33048000000000005,0.3392592708,17.26,-7.22,18.7092490496,33.07,16.54668,-14.32952,21.8889872414,0.07668000000000001,0.33048000000000005,0.3392592708,16.47,-14.66,22.049410423,0.0
2020-11-23 03:00:00,16.92812,-6.94816,18.2985839376,0.07812000000000001,0.32184,0.3311853258,16.85,-7.27,18.3514413603,33.12,16.14812,-14.41816,21.6482127974,0.07812000000000001,0.32184,0.3311853258,16.07,-14.74,21.8062491043,0.0
2020-11-23 03:30:00,16.94596,-5.58556,17.8427587787,0.07596,0.33444,0.3429577747,16.87,-5.92,17.878570972,33.12,16.16596,-13.08556,20.798320683100002,0.07596,0.33444,0.3429577747,16.09,-13.42,20.9519569492,0.0
2020-11-23 04:00:00,16.83596,-5.54376,17.7252030753,0.07596,0.33624000000000004,0.3447133,16.76,-5.88,17.7615314655,33.17,16.04596,-13.07376,20.6977301378,0.07596,0.33624000000000004,0.3447133,15.97,-13.41,20.8535128935,0.0
2020-11-23 04:30:00,17.06136,-5.49304,17.923824745,0.08136,0.33696000000000004,0.3466431756,16.98,-5.83,17.9529746839,33.13,16.28136,-12.99304,20.8303089725,0.08136,0.33696000000000004,0.3466431756,16.2,-13.33,20.9792492716,0.0
2020-11-23 05:00:00,17.4046,-5.3524,18.2090166379,0.08460000000000001,0.3276,0.3383473363,17.32,-5.68,18.2275834932,33.13,16.6046,-12.8524,20.9975457356,0.08460000000000001,0.3276,0.3383473363,16.52,-13.18,21.1334521553,0.0
2020-11-23 05:30:00,18.18324,-5.08696,18.8814029918,0.09324,0.29304,0.3075160796,18.09,-5.38,18.8730628145,32.98,17.36324,-12.53696,21.4162898126,0.09324,0.29304,0.3075160796,17.27,-12.83,21.5142232023,0.0
2020-11-23 06:00:00,19.59524,-4.7831600000000005,20.17057387,0.25524,0.09684000000000001,0.27299348560000003,19.34,-4.88,19.9461775787,33.0,18.75524,-12.23316,22.3921689669,0.25524,0.09684000000000001,0.27299348560000003,18.5,-12.33,22.2323840377,0.0
2020-11-23 06:30:00,22.79588,-3.67108,23.08958582,0.24588000000000002,0.08892000000000001,0.26146460720000003,22.55,-3.76,22.8613232338,32.7,21.86588,-11.041080000000001,24.4953496758,0.24588000000000002,0.08892000000000001,0.26146460720000003,21.62,-11.13,24.3166876856,0.0
2020-11-23 07:00:00,25.82628,-3.23,26.0274785302,0.20628000000000002,0.09,0.2250587443,25.62,-3.32,25.8342176193,32.7,24.80628,-10.62,26.9839939119,0.20628000000000002,0.09,0.2250587443,24.6,-10.71,26.8302832635,0.0
2020-11-23 07:30:00,29.15868,-3.26308,29.3406937619,0.23868000000000003,0.01692,0.2392789769,28.92,-3.2800000000000002,29.1054084321,32.8,28.04868,-10.70308,30.0213985555,0.23868000000000003,0.01692,0.2392789769,27.81,-10.72,29.8046053488,0.0
2020-11-23 08:00:00,31.53412,-2.43024,31.6276270155,0.5641200000000001,-0.12024000000000001,0.576792018,30.97,-2.31,31.0560300103,32.84,30.38412,-9.91024,31.9594681594,0.5641200000000001,-0.12024000000000001,0.576792018,29.82,-9.79,31.3859283756,0.0
2020-11-23 08:30:00,33.24824,-1.6063200000000002,33.2870203989,0.49824,-0.07632000000000001,0.5040514259000001,32.75,-1.53,32.7857194522,32.68,32.03824,-9.05632,33.2936293342,0.49824,-0.07632000000000001,0.5040514259000001,31.54,-8.98,32.7934749607,0.0
2020-11-23 09:00:00,34.2118,-0.8617600000000001,34.2226517023,0.7218,-0.041760000000000005,0.7230070108000001,33.49,-0.8200000000000001,33.5000373134,32.91,33.0018,-8.43176,34.0619051132,0.7218,-0.041760000000000005,0.7230070108000001,32.28,-8.39,33.3525186455,0.0
2020-11-23 09:30:00,34.73916,-0.7321200000000001,34.7468737759,1.01916,-0.13212000000000002,1.027688085,33.72,-0.6000000000000001,33.7253376558,32.82,33.51916,-8.24212,34.5176278038,1.01916,-0.13212000000000002,1.027688085,32.5,-8.11,33.4965983348,0.0
2020-11-23 10:00:00,34.92328,-0.38784,34.9254335095,1.13328,-0.17784000000000003,1.147148911,33.79,-0.21,33.7906525536,32.82,33.69328,-7.92784,34.613404401,1.13328,-0.17784000000000003,1.147148911,32.56,-7.75,33.4696295169,0.0
2020-11-23 10:30:00,35.80588,-0.40052000000000004,35.8081200127,2.85588,-0.29052,2.8706188261000003,32.95,-0.11,32.950183611,32.82,34.62588,-7.9305200000000005,35.522453649,2.85588,-0.29052,2.8706188261000003,31.77,-7.64,32.6757172836,0.0
2020-11-23 11:00:00,36.52928,-0.22488000000000002,36.5299721918,6.56928,-0.34488,6.5783266818,29.96,0.12,29.9602403195,33.03,35.40928,-7.82488,36.2635610101,6.56928,-0.34488,6.5783266818,28.84,-7.48,29.7942276289,0.0
2020-11-23 11:30:00,35.41148,-0.40324000000000004,35.4137758265,2.66148,-0.36324,2.6861532138,32.75,-0.04,32.7500244275,32.97,34.20148,-8.02324,35.1299532349,2.66148,-0.36324,2.6861532138,31.54,-7.66,32.4568513568,0.0
