Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-23 12:00:00,35.0906,-0.5326000000000001,35.0946416297,3.2706,-0.5526,3.3169550977,31.82,0.02,31.8200062854,33.0,33.9106,-8.1226,34.8698354329,3.2706,-0.5526,3.3169550977,30.64,-7.57,31.5612816597,0.0
2020-11-23 12:30:00,35.97224,-0.40908000000000005,35.9745659746,3.70224,-0.6490800000000001,3.7587080046,32.27,0.24,32.2708924574,33.05,34.78224,-8.02908,35.6969234678,3.70224,-0.6490800000000001,3.7587080046,31.08,-7.38,31.944182569,0.0
2020-11-23 13:00:00,35.3428,-0.5152800000000001,35.3465560602,4.4028,-0.7552800000000001,4.4671126825,30.94,0.24,30.9409308199,33.1,34.1928,-8.16528,35.1542226385,4.4028,-0.7552800000000001,4.4671126825,29.79,-7.41,30.6977556183,0.0
2020-11-23 13:30:00,34.81596,-0.8835200000000001,34.8271686807,4.75596,-0.8935200000000001,4.8391666134,30.06,0.01,30.0600016633,33.12,33.68596,-8.53352,34.7500340246,4.75596,-0.8935200000000001,4.8391666134,28.93,-7.64,29.9218064294,0.0
2020-11-23 14:00:00,34.54384,-0.80108,34.5531273709,4.17384,-0.72108,4.2356695707,30.37,-0.08,30.370105367,32.84,33.40384,-8.33108,34.4270739493,4.17384,-0.72108,4.2356695707,29.23,-7.61,30.2043870986,0.0
2020-11-23 14:30:00,34.64128,-0.9301200000000001,34.6537646332,2.86128,-0.51012,2.9063973666000003,31.78,-0.42,31.7827752092,32.89,33.47128,-8.48012,34.5288143447,2.86128,-0.51012,2.9063973666000003,30.61,-7.97,31.6305706556,0.0
2020-11-23 15:00:00,34.93468,-0.8571200000000001,34.9451931086,1.98468,-0.35712000000000005,2.0165538418,32.95,-0.5,32.9537934083,32.89,33.72468,-8.40712,34.756779307,1.98468,-0.35712000000000005,2.0165538418,31.74,-8.05,32.7449247976,0.0
2020-11-23 15:30:00,35.79432,-0.79144,35.803068605,1.26432,-0.27144,1.2931298218,34.53,-0.52,34.5339152139,33.08,34.54432,-8.44144,35.5607642429,1.26432,-0.27144,1.2931298218,33.28,-8.17,34.2681674444,0.0
2020-11-23 16:00:00,37.21264,-0.666,37.218599272,1.23264,-0.216,1.2514221388,35.98,-0.45,35.9828139533,32.77,35.91264,-8.206,36.838243006,1.23264,-0.216,1.2514221388,34.68,-7.99,35.5885164063,0.0
2020-11-23 16:30:00,38.37624,-0.78188,38.3842042105,2.31624,-0.19188000000000002,2.3241741914,36.06,-0.59,36.0648263548,32.77,37.10624,-8.27188,38.0170625598,2.31624,-0.19188000000000002,2.3241741914,34.79,-8.08,35.7159698174,0.0
2020-11-23 17:00:00,40.30464,-0.5731200000000001,40.3087145921,6.16464,-0.30312,6.1720878205,34.14,-0.27,34.1410676459,32.79,39.06464,-8.08312,39.8921411717,6.16464,-0.30312,6.1720878205,32.9,-7.78,33.8073719771,0.0
2020-11-23 17:30:00,39.84016,-0.7020000000000001,39.8463442843,6.8601600000000005,-0.432,6.8737485571,32.98,-0.27,32.9811051968,33.01,38.64016,-8.312,39.5240598728,6.8601600000000005,-0.432,6.8737485571,31.78,-7.88,32.7423701036,0.0
2020-11-23 18:00:00,39.37568,-0.7660800000000001,39.3831315925,7.91568,-0.58608,7.9373471405,31.46,-0.18,31.4605149354,33.19,38.21568,-8.43608,39.13573359,7.91568,-0.58608,7.9373471405,30.3,-7.85,31.3003594229,0.0
2020-11-23 18:30:00,38.06676,0.07368000000000001,38.0668313055,7.6467600000000004,-0.79632,7.6881118644,30.42,0.87,30.4324382855,33.08,36.94676,-7.56632,37.7135555582,7.6467600000000004,-0.79632,7.6881118644,29.3,-6.77,30.0719620245,0.0
2020-11-23 19:00:00,36.01404,-0.28336,36.015154727,7.12404,-1.32336,7.245911096,28.89,1.04,28.9087132194,32.86,34.91404,-7.82336,35.7798148516,7.12404,-1.32336,7.245911096,27.79,-6.5,28.5400437981,0.0
2020-11-23 19:30:00,34.9022,-0.8498,34.9125439474,5.7222,-0.9198000000000001,5.7956539648,29.18,0.07,29.1800839615,33.02,33.7922,-8.4398,34.8302024812,5.7222,-0.9198000000000001,5.7956539648,28.07,-7.52,29.0598571917,0.0
2020-11-23 20:00:00,33.59868,-1.0488,33.6150454288,5.99868,-1.0188,6.0845801155,27.6,-0.03,27.6000163043,32.94,32.53868,-8.6188,33.660799301,5.99868,-1.0188,6.0845801155,26.54,-7.6,27.6067310633,0.0
2020-11-23 20:30:00,32.25216,-1.65464,32.2945762969,6.75216,-1.21464,6.8605404303,25.5,-0.44,25.5037957959,32.9,31.26216,-9.16464,32.5778033973,6.75216,-1.21464,6.8605404303,24.51,-7.95,25.7670836534,0.0
2020-11-23 21:00:00,31.16636,-2.0706,31.235066512,5.79636,-1.0206,5.8855257717,25.37,-1.05,25.3917191226,32.83,30.15636,-9.5306,31.6265455719,5.79636,-1.0206,5.8855257717,24.36,-8.51,25.8036760947,0.0
2020-11-23 21:30:00,28.99508,-2.52548,29.1048572138,5.90508,-1.00548,5.9900717723,23.09,-1.52,23.1399762316,32.78,28.06508,-9.95548,29.7785207396,5.90508,-1.00548,5.9900717723,22.16,-8.95,23.8991234149,0.0
2020-11-23 22:00:00,26.69472,-2.7582,26.8368355645,7.70472,-1.4382000000000001,7.8378013191,18.99,-1.32,19.0358214953,32.81,25.86472,-10.1782,27.7953142799,7.70472,-1.4382000000000001,7.8378013191,18.16,-8.74,20.1537391072,0.0
2020-11-23 22:30:00,24.4528,-4.26008,24.8211141862,7.4628,-1.72008,7.6584632301,16.99,-2.54,17.1788154423,32.73,23.6728,-11.60008,26.3621568891,7.4628,-1.72008,7.6584632301,16.21,-9.88,18.9836376914,0.0
2020-11-23 23:00:00,22.07028,-4.73764,22.5730479122,6.92028,-1.54764,7.0912244957,15.15,-3.19,15.4822026857,32.82,21.33028,-12.12764,24.5369210955,6.92028,-1.54764,7.0912244957,14.41,-10.58,17.8769264696,0.0
2020-11-23 23:30:00,20.29392,-5.32496,20.9809053181,7.87392,-2.06496,8.1401889393,12.42,-3.26,12.8407164909,32.82,19.63392,-12.71496,23.3914732834,7.87392,-2.06496,8.1401889393,11.76,-10.65,15.8656893957,0.0
2020-11-24 00:00:00,18.8186,-5.64072,19.6457992476,6.1686,-1.53072,6.3556848316,12.65,-4.11,13.3009247799,33.09,18.1486,-13.13072,22.4006136005,6.1686,-1.53072,6.3556848316,11.98,-11.6,16.675742862,0.0
2020-11-24 00:30:00,18.28392,-5.717,19.1568739508,5.26392,-1.107,5.3790615135,13.02,-4.61,13.8120418476,32.71,17.58392,-13.007,21.8718150039,5.26392,-1.107,5.3790615135,12.32,-11.9,17.1287010599,0.0
2020-11-24 01:00:00,17.86828,-5.74008,18.7676303396,4.05828,-0.82008,4.1403101049,13.81,-4.92,14.6602353324,32.74,17.16828,-13.06008,21.571173537,4.05828,-0.82008,4.1403101049,13.11,-12.24,17.9357101895,0.0
2020-11-24 01:30:00,17.68668,-5.9872,18.6725791808,2.5066800000000002,-0.1872,2.5136603713,15.18,-5.8,16.2503046125,32.89,16.95668,-13.3672,21.5919205367,2.5066800000000002,-0.1872,2.5136603713,14.45,-13.18,19.5579881378,0.0
2020-11-24 02:00:00,17.17796,-6.0138,18.2002225317,2.30796,-0.1638,2.3137652866,14.87,-5.85,15.9793429152,32.99,16.50796,-13.5038,21.3275727124,2.30796,-0.1638,2.3137652866,14.2,-13.34,19.4832132873,0.0
2020-11-24 02:30:00,16.77056,-6.14632,17.8613810288,1.8705600000000002,-0.16632000000000002,1.8779395773,14.9,-5.98,16.0552296776,33.14,16.04056,-13.63632,21.0534744937,1.8705600000000002,-0.16632000000000002,1.8779395773,14.17,-13.47,19.5506981973,0.0
2020-11-24 03:00:00,16.3176,-6.12156,17.4280683552,1.9476,-0.15156,1.9534882117999999,14.37,-5.97,15.5607776155,33.05,15.5976,-13.60156,20.6951095719,1.9476,-0.15156,1.9534882117999999,13.65,-13.45,19.1631156131,0.0
2020-11-24 03:30:00,15.8916,-6.07376,17.0127455485,3.0816,-0.7437600000000001,3.1700847777,12.81,-5.33,13.8746171118,32.82,15.2316,-13.283760000000001,20.2103913445,3.0816,-0.7437600000000001,3.1700847777,12.15,-12.54,17.460644318,0.0
2020-11-24 04:00:00,16.05128,-6.04268,17.1510224541,2.05128,-0.5626800000000001,2.1270539299,14.0,-5.48,15.0343074333,32.82,15.36128,-13.25268,20.2879878357,2.05128,-0.5626800000000001,2.1270539299,13.31,-12.69,18.3900027189,0.0
2020-11-24 04:30:00,16.234,-5.93332,17.2843004551,2.304,-0.55332,2.3695102917,13.93,-5.38,14.9328262563,32.64,15.554,-13.06332,20.3119975734,2.304,-0.55332,2.3695102917,13.25,-12.51,18.222584888,0.0
2020-11-24 05:00:00,16.46404,-5.93484,17.5010553667,1.99404,-0.47484000000000004,2.0497971966,14.47,-5.46,15.4658494755,32.66,15.75404,-13.06484,20.4665537047,1.99404,-0.47484000000000004,2.0497971966,13.76,-12.59,18.6506219735,0.0
2020-11-24 05:30:00,17.47544,-5.63904,18.3627278833,1.40544,-0.32904000000000005,1.4434434229,16.07,-5.31,16.9245679413,32.52,16.74544,-12.71904,21.0281653816,1.40544,-0.32904000000000005,1.4434434229,15.34,-12.39,19.7187144611,0.0
2020-11-24 06:00:00,18.97768,-5.40228,19.7316235364,0.9676800000000001,-0.24228000000000002,0.9975490869,18.01,-5.16,18.7346123525,32.52,18.18768,-12.492280000000001,22.064649632,0.9676800000000001,-0.24228000000000002,0.9975490869,17.22,-12.25,21.1326974142,0.0
2020-11-24 06:30:00,22.0364,-4.58836,22.5090198021,0.8964000000000001,-0.28836,0.9416392354,21.14,-4.3,21.5728903951,32.57,21.1764,-11.73836,24.2121666203,0.8964000000000001,-0.28836,0.9416392354,20.28,-11.45,23.2890725449,0.0
2020-11-24 07:00:00,23.99232,-4.02756,24.3280220843,4.79232,-1.7175600000000002,5.0908096936,19.2,-2.31,19.3384616762,32.47,23.19232,-11.15756,25.7366441506,4.79232,-1.7175600000000002,5.0908096936,18.4,-9.44,20.6802707913,0.0
2020-11-24 07:30:00,27.77152,-3.85564,28.0378901296,2.35152,-0.57564,2.4209518211,25.42,-3.2800000000000002,25.6307393573,32.47,26.79152,-10.96564,28.9487617096,2.35152,-0.57564,2.4209518211,24.44,-10.39,26.5568390438,0.0
2020-11-24 08:00:00,30.14384,-4.299,30.4488504043,2.4638400000000003,-0.459,2.5062299467,27.68,-3.84,27.945089014,32.66,29.48384,-7.379,30.3931976295,2.4638400000000003,-0.459,2.5062299467,27.02,-6.92,27.8920562168,0.0
2020-11-24 08:30:00,31.33432,-5.18136,31.7598189748,2.97432,-0.62136,3.0385305185,28.36,-4.5600000000000005,28.7242615223,33.34,31.02432,-4.06136,31.2890248572,2.97432,-0.62136,3.0385305185,28.05,-3.44,28.2601503888,0.0
2020-11-24 09:00:00,31.99156,-4.89148,32.3633509981,2.49156,-0.50148,2.5415258063,29.5,-4.39,29.8248570826,33.24,31.69156,-3.78148,31.9163683119,2.49156,-0.50148,2.5415258063,29.2,-3.2800000000000002,29.3836417076,0.0
2020-11-24 09:30:00,32.6904,-4.60564,33.0132423729,2.3004,-0.39564000000000005,2.3341746228,30.39,-4.21,30.6802249014,33.28,32.3704,-3.49564,32.5585978686,2.3004,-0.39564000000000005,2.3341746228,30.07,-3.1,30.2293714787,0.0
2020-11-24 10:00:00,33.25508,-4.36564,33.5404108266,3.11508,-0.57564,3.1678201994,30.14,-3.79,30.3773550527,33.35,32.94508,-3.24564,33.1045687967,3.11508,-0.57564,3.1678201994,29.83,-2.67,29.949253747,0.0
2020-11-24 10:30:00,32.9916,-4.2064,33.2586751318,4.5216,-0.8064,4.5929454079,28.47,-3.4,28.6723019655,33.43,32.5716,-4.3564,32.8616394527,4.5216,-0.8064,4.5929454079,28.05,-3.55,28.2737510776,0.0
2020-11-24 11:00:00,33.01476,-2.21904,33.0892507679,3.25476,-0.50904,3.2943260888,29.76,-1.71,29.8090875405,32.83,31.91476,-9.52904,33.306973882,3.25476,-0.50904,3.2943260888,28.66,-9.02,30.0458982226,0.0
2020-11-24 11:30:00,33.62848,-1.5142,33.6625529149,4.12848,-0.6642,4.1815677383,29.5,-0.85,29.5122432221,32.96,32.52848,-8.9342,33.733098594,4.12848,-0.6642,4.1815677383,28.4,-8.27,29.5796027695,0.0
2020-11-24 12:00:00,35.00812,0.09772,35.0082563852,2.59812,-0.42228000000000004,2.6322135044,32.41,0.52,32.4141712836,32.89,33.84812,-7.33228,34.6331857838,2.59812,-0.42228000000000004,2.6322135044,31.25,-6.91,32.004852757,0.0
2020-11-24 12:30:00,35.1412,0.22832000000000002,35.1419417145,3.6612,-0.5716800000000001,3.7055638522,31.48,0.8,31.4901635436,32.83,34.0012,-7.18168,34.751375930500004,3.6612,-0.5716800000000001,3.7055638522,30.34,-6.61,31.0516939957,0.0
2020-11-24 13:00:00,34.29812,0.06972,34.2981908621,5.47812,-0.98028,5.5651368009,28.82,1.05,28.8391209991,32.83,33.22812,-7.32028,34.0249093755,5.47812,-0.98028,5.5651368009,27.75,-6.34,28.4650329352,0.0
2020-11-24 13:30:00,33.27048,-0.1584,33.2708570673,5.55048,-0.9684,5.6343257617999996,27.72,0.81,27.7318318904,32.68,32.23048,-7.4784,33.0867089266,5.55048,-0.9684,5.6343257617999996,26.68,-6.51,27.4627474955,0.0
2020-11-24 14:00:00,33.438,-0.1678,33.4384210279,5.328,-0.9378000000000001,5.4099032191,28.11,0.77,28.1205440915,32.77,32.398,-7.5278,33.2610609698,5.328,-0.9378000000000001,5.4099032191,27.07,-6.59,27.8605994193,0.0
2020-11-24 14:30:00,34.42512,-0.0302,34.4251332467,4.69512,-0.7902,4.7611519462,29.73,0.76,29.739712507,32.79,33.32512,-7.4102,34.1390492992,4.69512,-0.7902,4.7611519462,28.63,-6.62,29.3853926297,0.0
2020-11-24 15:00:00,34.50924,-0.23488,34.5100393218,4.44924,-0.7048800000000001,4.5047300021,30.06,0.47000000000000003,30.0636740935,32.79,33.39924,-7.60488,34.2541009573,4.44924,-0.7048800000000001,4.5047300021,28.95,-6.9,29.7609223647,0.0
2020-11-24 15:30:00,34.73996,-0.9389600000000001,34.7526469018,3.54996,-0.49896,3.584853844,31.19,-0.44,31.1931034044,32.59,33.61996,-8.20896,34.6076398312,3.54996,-0.49896,3.584853844,30.07,-7.71,31.0426964035,0.0
2020-11-24 16:00:00,36.18744,-1.9866800000000002,36.2419330497,3.54744,-0.52668,3.5863243545,32.64,-1.46,32.6726368694,32.46,35.01744,-9.17668,36.1998972371,3.54744,-0.52668,3.5863243545,31.47,-8.65,32.6371475469,0.0
2020-11-24 16:30:00,37.17596,-5.20844,37.5390443293,5.5659600000000005,-0.8384400000000001,5.6287558443,31.61,-4.37,31.9106408585,32.68,36.52596,-7.29844,37.2479929708,5.5659600000000005,-0.8384400000000001,5.6287558443,30.96,-6.46,31.6267797918,0.0
2020-11-24 17:00:00,39.08856,-5.92092,39.5344510082,10.07856,-0.9709200000000001,10.1252188776,29.01,-4.95,29.4292813368,33.14,38.77856,-4.80092,39.0746151423,10.07856,-0.9709200000000001,10.1252188776,28.7,-3.83,28.9544279861,0.0
2020-11-24 17:30:00,38.5844,-5.80124,39.018076694,10.0944,-1.01124,10.1449257118,28.49,-4.79,28.8898632742,33.11,38.2744,-4.68124,38.5596123333,10.0944,-1.01124,10.1449257118,28.18,-3.67,28.4179749454,0.0
2020-11-24 18:00:00,38.20416,-5.19408,38.5556261569,11.05416,-1.23408,11.1228326766,27.15,-3.96,27.4372757394,33.21,37.89416,-4.07408,38.1125371755,11.05416,-1.23408,11.1228326766,26.84,-2.84,26.9898351236,0.0
2020-11-24 18:30:00,37.5354,-4.86092,37.8488414143,10.7154,-1.06092,10.7677921788,26.82,-3.8,27.0878644415,33.12,37.2354,-3.75092,37.4238481988,10.7154,-1.06092,10.7677921788,26.52,-2.69,26.6560781061,0.0
2020-11-24 19:00:00,36.61824,-4.75128,36.925196849,9.49824,-0.8812800000000001,9.5390365098,27.12,-3.87,27.3947312453,33.23,36.33824,-3.6312800000000003,36.5192261793,9.49824,-0.8812800000000001,9.5390365098,26.84,-2.75,26.9805133383,0.0
2020-11-24 19:30:00,35.56884,-4.41228,35.8414647265,7.27884,-0.42228000000000004,7.2910789424,28.29,-3.99,28.5699877494,33.02,35.25884,-3.31228,35.414079078,7.27884,-0.42228000000000004,7.2910789424,27.98,-2.89,28.1288552913,0.0
2020-11-24 20:00:00,33.10864,-5.53984,33.5689122534,4.50864,-0.69984,4.5626319899,28.6,-4.84,29.006647514,32.76,32.80864,-4.45984,33.1103764925,4.50864,-0.69984,4.5626319899,28.3,-3.76,28.5486882361,0.0
2020-11-24 20:30:00,32.27676,-7.07236,33.0425106804,4.13676,-0.7023600000000001,4.195961495,28.14,-6.37,28.8519756689,32.87,31.96676,-5.96236,32.5180485526,4.13676,-0.7023600000000001,4.195961495,27.83,-5.26,28.3227205614,0.0
2020-11-24 21:00:00,30.81008,-7.42604,31.6923823606,3.52008,-0.62604,3.5753166696000003,27.29,-6.8,28.12443955,32.91,30.50008,-6.31604,31.1471867315,3.52008,-0.62604,3.5753166696000003,26.98,-5.69,27.5734745725,0.0
2020-11-24 21:30:00,29.13844,-7.84996,30.1773185958,3.17844,-0.57996,3.2309185126,25.96,-7.27,26.9587555351,32.99,28.83844,-6.71996,29.6110365242,3.17844,-0.57996,3.2309185126,25.66,-6.14,26.3843741635,0.0
2020-11-24 22:00:00,27.04796,-8.33432,28.3028802425,3.02796,-0.54432,3.0764957377,24.02,-7.79,25.2516237102,33.1,26.76796,-7.19432,27.7178989612,3.02796,-0.54432,3.0764957377,23.74,-6.65,24.6538049802,0.0
2020-11-24 22:30:00,25.04596,-8.74896,26.5300662156,3.13596,-0.58896,3.1907865806,21.91,-8.16,23.3801988871,33.27,24.76596,-7.56896,25.8967552061,3.13596,-0.58896,3.1907865806,21.63,-6.98,22.7283369387,0.0
2020-11-24 23:00:00,22.86168,-9.10036,24.6063602459,3.09168,-0.5403600000000001,3.1385465031,19.77,-8.56,21.543595336,32.92,22.61168,-7.95036,23.9686523725,3.09168,-0.5403600000000001,3.1385465031,19.52,-7.41,20.879140308,0.0
2020-11-24 23:30:00,21.05872,-9.40412,23.0631125612,2.62872,-0.47412000000000004,2.6711343307,18.43,-8.93,20.4794970641,33.08,20.78872,-8.23412,22.3600449779,2.62872,-0.47412000000000004,2.6711343307,18.16,-7.76,19.7484986771,0.0
2020-11-25 00:00:00,19.15868,-9.65976,21.4561409065,4.64868,-0.8697600000000001,4.7293454304,14.51,-8.79,16.9647929548,33.0,18.92868,-8.46976,20.7372071649,4.64868,-0.8697600000000001,4.7293454304,14.28,-7.6,16.1764767487,0.0
2020-11-25 00:30:00,18.44908,-9.7278,20.8566211474,3.70908,-0.7578,3.7857014259,14.74,-8.97,17.2548109233,33.0,18.21908,-8.5478,20.1246058567,3.70908,-0.7578,3.7857014259,14.51,-7.79,16.4688858154,0.0
2020-11-25 01:00:00,18.17344,-9.78784,20.6416020042,2.68344,-0.5378400000000001,2.7368087436,15.49,-9.25,18.0416906081,33.09,17.95344,-8.60784,19.9103218783,2.68344,-0.5378400000000001,2.7368087436,15.27,-8.07,17.2712998932,0.0
2020-11-25 01:30:00,17.9694,-9.90572,20.5188358607,0.8694000000000001,-0.045720000000000004,0.8706013315000001,17.1,-9.86,19.7390374639,32.95,17.7394,-8.71572,19.7648700344,0.8694000000000001,-0.045720000000000004,0.8706013315000001,16.87,-8.67,18.967493245,0.0
2020-11-25 02:00:00,17.893720000000002,-9.95336,20.4757073316,0.24372000000000002,0.20664000000000002,0.3195301676,17.65,-10.16,20.3653652066,33.05,17.65372,-8.78336,19.7180435827,0.24372000000000002,0.20664000000000002,0.3195301676,17.41,-8.99,19.5940858424,0.0
2020-11-25 02:30:00,17.69864,-10.15912,20.4070962418,0.09864,0.29088,0.30714983970000004,17.6,-10.45,20.4685734725,33.29,17.45864,-8.94912,19.6186355138,0.09864,0.29088,0.30714983970000004,17.36,-9.24,19.6658892502,0.0
2020-11-25 03:00:00,17.24568,-9.26192,19.5754090825,0.08568,0.29808,0.3101495588,17.16,-9.56,19.6432991119,33.15,16.77568,-11.47192,20.3230998607,0.08568,0.29808,0.3101495588,16.69,-11.77,20.4227569148,0.0
2020-11-25 03:30:00,17.07432,-7.7326,18.7436791005,0.09432,0.16740000000000002,0.1921432341,16.98,-7.9,18.7277975213,32.83,16.29432,-14.9226,22.0949961535,0.09432,0.16740000000000002,0.1921432341,16.2,-15.09,22.1392886065,0.0
2020-11-25 04:00:00,16.966920000000002,-7.72576,18.6430614939,0.28692,-0.09576000000000001,0.3024782042,16.68,-7.63,18.3422817556,32.87,16.19692,-14.92576,22.0254064449,0.28692,-0.09576000000000001,0.3024782042,15.91,-14.83,21.7498735629,0.0
2020-11-25 04:30:00,16.98184,-7.59376,18.6023676107,0.32184,-0.11376000000000001,0.3413536629,16.66,-7.48,18.2621466427,32.85,16.22184,-14.79376,21.9545764688,0.32184,-0.11376000000000001,0.3413536629,15.9,-14.68,21.6405267958,0.0
2020-11-25 05:00:00,17.17156,-7.40984,18.7020908366,0.51156,-0.15984,0.5359500529,16.66,-7.25,18.1691524293,32.82,16.40156,-14.59984,21.9582899712,0.51156,-0.15984,0.5359500529,15.89,-14.44,21.4710432909,0.0
2020-11-25 05:30:00,17.97524,-7.05008,19.3083629825,0.61524,-0.10008,0.6233267714,17.36,-6.95,18.6995213842,32.7,17.19524,-14.19008,22.2942739075,0.61524,-0.10008,0.6233267714,16.58,-14.09,21.7583202477,0.0
2020-11-25 06:00:00,19.21288,-6.8392,20.3938572745,1.26288,-0.16920000000000002,1.2741642494,17.95,-6.67,19.1491879723,32.89,18.42288,-14.0792,23.1867716626,1.26288,-0.16920000000000002,1.2741642494,17.16,-13.91,22.0896740583,0.0
2020-11-25 06:30:00,21.67764,-6.05112,22.506357529,1.54764,-0.23112000000000002,1.5648022315999999,20.13,-5.82,20.9544577596,32.83,20.82764,-13.27112,24.6964210772,1.54764,-0.23112000000000002,1.5648022315999999,19.28,-13.04,23.2757384416,0.0
2020-11-25 07:00:00,24.74152,-5.4198,25.3281867482,1.27152,-0.0198,1.2716741526,23.47,-5.4,24.0832078428,32.74,23.80152,-12.6298,26.9448362836,1.27152,-0.0198,1.2716741526,22.53,-12.61,25.8188497033,0.0
2020-11-25 07:30:00,28.54644,-5.14964,29.0072064978,0.9464400000000001,0.00036,0.9464400685000001,27.6,-5.15,28.0763690672,32.56,27.81644,-8.95964,29.2237828353,0.9464400000000001,0.00036,0.9464400685000001,26.87,-8.96,28.3245211787,0.0
2020-11-25 08:00:00,30.55012,-5.82836,31.1011191487,1.05012,-0.10836000000000001,1.0556959335,29.5,-5.72,30.049432607,33.09,30.24012,-4.72836,30.6075521057,1.05012,-0.10836000000000001,1.0556959335,29.19,-4.62,29.553350063899998,0.0
2020-11-25 08:30:00,32.12524,-5.17012,32.5386106936,0.7952400000000001,-0.06012000000000001,0.7975092927,31.33,-5.11,31.7439915575,32.98,31.80524,-4.08012,32.0658801637,0.7952400000000001,-0.06012000000000001,0.7975092927,31.01,-4.02,31.2694819273,0.0
2020-11-25 09:00:00,32.31932,-4.87808,32.6853806732,1.57932,-0.20808000000000001,1.5929685963,30.74,-4.67,31.0927081484,33.03,32.00932,-3.78808,32.2326870886,1.57932,-0.20808000000000001,1.5929685963,30.43,-3.58,30.6398645558,0.0
2020-11-25 09:30:00,33.46628,-4.60472,33.7815829013,2.00628,-0.32472,2.0323883775,31.46,-4.28,31.749803149,32.95,33.13628,-3.51472,33.3221594276,2.00628,-0.32472,2.0323883775,31.13,-3.19,31.2930183907,0.0
2020-11-25 10:00:00,33.43564,-4.62656,33.7542157314,1.65564,-0.10656,1.6590656537,31.78,-4.52,32.0998255447,32.97,33.12564,-3.55656,33.3160193367,1.65564,-0.10656,1.6590656537,31.47,-3.45,31.6585438705,0.0
2020-11-25 10:30:00,33.67744,-4.5516,33.9836288161,2.91744,-0.1116,2.9195737212,30.76,-4.44,31.0787901952,33.0,33.34744,-3.4516,33.5255916743,2.91744,-0.1116,2.9195737212,30.43,-3.34,30.6127506115,0.0
2020-11-25 11:00:00,34.30316,-4.21432,34.561065942,6.2031600000000005,-0.09432,6.2038770336,28.1,-4.12,28.4004295742,33.0,34.01316,-3.12432,34.1563526836,6.2031600000000005,-0.09432,6.2038770336,27.81,-3.03,27.9745777448,0.0
2020-11-25 11:30:00,33.85916,-4.31848,34.1334437966,6.23916,-0.16848000000000002,6.2414343717,27.62,-4.15,27.9300358038,33.03,33.55916,-3.21848,33.7131403672,6.23916,-0.16848000000000002,6.2414343717,27.32,-3.05,27.4897235344,0.0
2020-11-25 12:00:00,33.815,-4.24904,34.0809120465,6.525,-0.32904000000000005,6.5332910789,27.29,-3.92,27.5701015595,33.03,33.525,-3.13904,33.6716378741,6.525,-0.32904000000000005,6.5332910789,27.0,-2.81,27.1458302507,0.0
2020-11-25 12:30:00,34.29024,-4.18316,34.5444552257,6.24024,-0.26316,6.2457864551,28.05,-3.92,28.3225863932,33.03,34.00024,-3.09316,34.1406496547,6.24024,-0.26316,6.2457864551,27.76,-2.83,27.9038796586,0.0
2020-11-25 13:00:00,33.54388,-4.80116,33.885734798,1.61388,-0.19116000000000002,1.6251617766000002,31.93,-4.61,32.2610756175,33.01,33.20388,-3.71116,33.4106323735,1.61388,-0.19116000000000002,1.6251617766000002,31.59,-3.52,31.785507704,0.0
2020-11-25 13:30:00,33.46964,-5.13272,33.8609157633,0.9896400000000001,-0.07272,0.992308182,32.48,-5.06,32.8717812112,33.09,33.13964,-4.04272,33.3853159986,0.9896400000000001,-0.07272,0.992308182,32.15,-3.9699999999999998,32.3941877503,0.0
2020-11-25 14:00:00,33.58764,-5.13328,33.9776415357,1.00764,-0.05328,1.0090476342,32.58,-5.08,32.9736682824,33.17,33.25764,-4.03328,33.5013128986,1.00764,-0.05328,1.0090476342,32.25,-3.98,32.4946595612,0.0
2020-11-25 14:30:00,33.67404,-5.09432,34.0572028532,0.73404,-0.00432,0.734052712,32.94,-5.09,33.3309420809,33.17,33.34404,-3.99432,33.5824298672,0.73404,-0.00432,0.734052712,32.61,-3.99,32.8531916258,0.0
2020-11-25 15:00:00,33.56832,-5.19756,33.9683196166,0.5983200000000001,-0.007560000000000001,0.5983677598,32.97,-5.19,33.3759943672,33.19,33.22832,-4.09756,33.4800126639,0.5983200000000001,-0.007560000000000001,0.5983677598,32.63,-4.09,32.8853310763,0.0
2020-11-25 15:30:00,33.84316,-5.29788,34.2553209192,0.5331600000000001,0.042120000000000005,0.5348211664,33.31,-5.34,33.7353182881,33.24,33.50316,-4.19788,33.7651288533,0.5331600000000001,0.042120000000000005,0.5348211664,32.97,-4.24,33.2415177151,0.0
2020-11-25 16:00:00,35.20312,-5.19492,35.584362458,0.30312,0.055080000000000004,0.3080836588,34.9,-5.25,35.2926692105,33.19,34.86312,-4.11492,35.1051235967,0.30312,0.055080000000000004,0.3080836588,34.56,-4.17,34.8106664688,0.0
2020-11-25 16:30:00,36.4928,-5.17616,36.8580667451,0.4428,-0.05616,0.44634715820000004,36.05,-5.12,36.4117687019,33.08,36.1328,-4.09616,36.3642374124,0.4428,-0.05616,0.44634715820000004,35.69,-4.04,35.9179300629,0.0
2020-11-25 17:00:00,39.03188,-4.83284,39.3299376913,4.60188,-0.04284,4.6020793996,34.43,-4.79,34.7616023796,32.96,38.69188,-3.75284,38.8734534869,4.60188,-0.04284,4.6020793996,34.09,-3.71,34.291284607,0.0
2020-11-25 17:30:00,41.54748,-4.0502,41.7444273453,10.52748,1.0098,10.5757993169,31.02,-5.06,31.4299856825,32.96,41.23748,-2.9602,41.3435912904,10.52748,1.0098,10.5757993169,30.71,-3.9699999999999998,30.965545369,0.0
2020-11-25 18:00:00,41.386,-4.04092,41.582809314,10.386,1.1890800000000001,10.4538465287,31.0,-5.23,31.4380804121,33.0,41.056,-2.94092,41.1611970969,10.386,1.1890800000000001,10.4538465287,30.67,-4.13,30.9468221309,0.0
2020-11-25 18:30:00,40.80816,-4.36224,41.0406513155,10.56816,1.1577600000000001,10.6313881503,30.24,-5.52,30.7396811955,33.08,40.50816,-3.25224,40.6385050365,10.56816,1.1577600000000001,10.6313881503,29.94,-4.41,30.2630418167,0.0
2020-11-25 19:00:00,39.99516,-4.71868,40.2725559701,10.41516,1.38132,10.5063601103,29.58,-6.1,30.2024237438,32.98,39.68516,-3.61868,39.849802624,10.41516,1.38132,10.5063601103,29.27,-5.0,29.6939876069,0.0
2020-11-25 19:30:00,37.57304,-5.74864,38.0102643597,4.52304,0.44136000000000003,4.5445230213,33.05,-6.19,33.6246724891,33.08,37.24304,-4.64864,37.532038078,4.52304,0.44136000000000003,4.5445230213,32.72,-5.09,33.1135395269,0.0
2020-11-25 20:00:00,35.9662,-6.62552,36.5713693716,0.2862,0.20448000000000002,0.35174210780000004,35.68,-6.83,36.3278309289,33.19,35.6162,-5.52552,36.0422678769,0.2862,0.20448000000000002,0.35174210780000004,35.33,-5.73,35.7916442763,0.0
2020-11-25 20:30:00,34.37436,-7.25376,35.1313771371,0.32436000000000004,0.15624000000000002,0.3600282589,34.05,-7.41,34.8469596952,33.07,34.03436,-6.15376,34.5862172367,0.32436000000000004,0.15624000000000002,0.3600282589,33.71,-6.31,34.2954836677,0.0
2020-11-25 21:00:00,32.7572,-7.777,33.6677275865,0.4572,0.243,0.5177652364,32.3,-8.02,33.2807812408,33.07,32.4172,-6.667,33.0956756214,0.4572,0.243,0.5177652364,31.96,-6.91,32.6984663249,0.0
2020-11-25 21:30:00,30.86484,-8.15112,31.9230184268,0.29484000000000005,0.21888000000000002,0.3672044117,30.57,-8.37,31.6951384285,32.99,30.55484,-7.04112,31.3556313647,0.29484000000000005,0.21888000000000002,0.3672044117,30.26,-7.26,31.1187274804,0.0
2020-11-25 22:00:00,28.7958,-8.37696,29.9895241123,0.1458,0.20304000000000003,0.2499657609,28.65,-8.58,29.9071713808,32.88,28.4858,-7.26696,29.3981208461,0.1458,0.20304000000000003,0.2499657609,28.34,-7.47,29.3079596697,0.0
2020-11-25 22:30:00,26.8274,-8.85,28.2494582383,0.16740000000000002,0.18,0.24581041480000002,26.66,-9.03,28.1477619004,33.01,26.5374,-7.72,27.6375107193,0.16740000000000002,0.18,0.24581041480000002,26.37,-7.9,27.5279294536,0.0
2020-11-25 23:00:00,24.76788,-9.11644,26.3923731022,0.13788,0.22356,0.2626594145,24.63,-9.34,26.3414597166,33.05,24.48788,-7.96644,25.7511248913,0.13788,0.22356,0.2626594145,24.35,-8.19,25.690437909899998,0.0
2020-11-25 23:30:00,22.67468,-9.56076,24.6079102095,0.18468,0.12924000000000002,0.22541002640000002,22.49,-9.69,24.4886953511,33.15,22.40468,-8.39076,23.9243503419,0.18468,0.12924000000000002,0.22541002640000002,22.22,-8.52,23.7974536453,0.0
2020-11-26 00:00:00,21.08428,-9.64096,23.18393782,0.13428,0.14904,0.2006091723,20.95,-9.79,23.124588645,33.28,20.76428,-9.34096,22.7685936685,0.13428,0.14904,0.2006091723,20.63,-9.49,22.7080822616,0.0
2020-11-26 00:30:00,19.94004,-7.58924,21.335457787,0.14004,0.14076000000000002,0.19855623690000002,19.8,-7.73,21.2554204851,32.72,19.10004,-14.70924,24.107535531,0.14004,0.14076000000000002,0.19855623690000002,18.96,-14.85,24.0832742791,0.0
2020-11-26 01:00:00,19.39252,-7.64164,20.8438118836,0.18252000000000002,0.10836000000000001,0.2122626675,19.21,-7.75,20.7144056154,32.62,18.59252,-14.72164,23.7151530512,0.18252000000000002,0.10836000000000001,0.2122626675,18.41,-14.83,23.6401565139,0.0
2020-11-26 01:30:00,18.94436,-7.73848,20.4639402003,0.14436000000000002,0.28152000000000005,0.3163752835,18.8,-8.02,20.4391878508,32.59,18.14436,-14.78848,23.4076256916,0.14436000000000002,0.28152000000000005,0.3163752835,18.0,-15.07,23.4756235274,0.0
2020-11-26 02:00:00,18.512,-7.69452,20.047438291,0.252,0.28548,0.38079237180000003,18.26,-7.98,19.9275688432,32.56,17.722,-14.73452,23.0472419962,0.252,0.28548,0.38079237180000003,17.47,-15.02,23.0391254174,0.0
2020-11-26 02:30:00,18.02548,-7.73172,19.6137049888,0.37548000000000004,0.27828,0.46735959260000004,17.65,-8.01,19.3825333741,32.79,17.24548,-14.86172,22.7657045089,0.37548000000000004,0.27828,0.46735959260000004,16.87,-15.14,22.6675208172,0.0
2020-11-26 03:00:00,17.77772,-7.7738,19.4030743656,0.29772000000000004,0.2862,0.4129741377,17.48,-8.06,19.2487402185,32.79,16.99772,-14.9138,22.6129147975,0.29772000000000004,0.2862,0.4129741377,16.7,-15.2,22.581629702,0.0
2020-11-26 03:30:00,17.91064,-7.74572,19.5137695879,0.26064000000000004,0.22428,0.3438527708,17.65,-7.97,19.3660372818,32.89,17.13064,-14.94572,22.7339695858,0.26064000000000004,0.22428,0.3438527708,16.87,-15.17,22.6875692836,0.0
2020-11-26 04:00:00,17.87632,-7.60648,19.4273352453,0.25632000000000005,0.08352000000000001,0.2695839995,17.62,-7.69,19.224996749,32.91,17.10632,-14.82648,22.6373738126,0.25632000000000005,0.08352000000000001,0.2695839995,16.85,-14.91,22.4995688848,0.0
2020-11-26 04:30:00,18.02736,-7.52404,19.5345050229,0.29736,-0.01404,0.29769126830000003,17.73,-7.51,19.2549474162,32.91,17.24736,-14.74404,22.6904857262,0.29736,-0.01404,0.29769126830000003,16.95,-14.73,22.4560771285,0.0
2020-11-26 05:00:00,18.36232,-7.52,19.8425098156,0.11232,0.09,0.1439297829,18.25,-7.61,19.7730776562,32.89,17.56232,-14.72,22.9153547601,0.11232,0.09,0.1439297829,17.45,-14.81,22.8875206171,0.0
2020-11-26 05:30:00,19.09572,-7.29376,20.4412684845,0.13572,0.06624000000000001,0.1510220381,18.96,-7.36,20.3384168509,32.72,18.28572,-14.40376,23.2773679366,0.13572,0.06624000000000001,0.1510220381,18.15,-14.47,23.2121390656,0.0
2020-11-26 06:00:00,20.28816,-7.04444,21.4763491101,0.12816000000000002,0.20556000000000002,0.2422393428,20.16,-7.25,21.4240075616,32.65,19.45816,-14.14444,24.0558760701,0.12816000000000002,0.20556000000000002,0.2422393428,19.33,-14.35,24.0742891899,0.0
2020-11-26 06:30:00,23.23776,-6.18512,24.0468126626,0.16776000000000002,0.25488,0.3051347768,23.07,-6.44,23.9520040915,32.49,22.32776,-13.24512,25.960779465,0.16776000000000002,0.25488,0.3051347768,22.16,-13.5,25.9483255722,0.0
2020-11-26 07:00:00,25.8036,-5.80248,26.4479592239,0.1836,0.22752000000000003,0.2923598988,25.62,-6.03,26.3200550911,32.62,24.8236,-12.93248,27.9903582669,0.1836,0.22752000000000003,0.2923598988,24.64,-13.16,27.9341225028,0.0
2020-11-26 07:30:00,29.92032,-4.77076,30.298278827,0.94032,0.21924000000000002,0.9655402011,28.98,-4.99,29.4064703764,32.56,28.86032,-11.93076,31.2291707331,0.94032,0.21924000000000002,0.9655402011,27.92,-12.15,30.4491198559,0.0
2020-11-26 08:00:00,32.89172,-3.63084,33.0915131667,4.49172,0.20916,4.4965872019,28.4,-3.84,28.6584298244,32.41,31.84172,-10.74084,33.6044755422,4.49172,0.20916,4.4965872019,27.35,-10.95,29.4605668649,0.0
2020-11-26 08:30:00,34.79868,-0.9382800000000001,34.8113271666,4.55868,0.17172,4.5619130966,30.24,-1.11,30.2603651663,32.8,33.66868,-8.53828,34.7344531885,4.55868,0.17172,4.5619130966,29.11,-8.71,30.3851312322,0.0
2020-11-26 09:00:00,35.48092,-0.5062800000000001,35.4845318905,4.66092,0.15372000000000002,4.663454201,30.82,-0.66,30.8270660297,32.9,34.34092,-8.08628,35.2801177816,4.66092,0.15372000000000002,4.663454201,29.68,-8.24,30.8025972931,0.0
2020-11-26 09:30:00,36.89228,-0.44084,36.8949137891,4.83228,0.11916000000000002,4.8337489699,32.06,-0.56,32.0648904567,32.84,35.72228,-8.01084,36.6094911997,4.83228,0.11916000000000002,4.8337489699,30.89,-8.13,31.9419629954,0.0
2020-11-26 10:00:00,36.3592,-0.08748,36.359305238,5.3892,0.09252,5.3899941178,30.97,-0.18,30.9705230824,32.88,35.2092,-7.6974800000000005,36.0407958152,5.3892,0.09252,5.3899941178,29.82,-7.79,30.8207154362,0.0
2020-11-26 10:30:00,37.4282,0.6540800000000001,37.4339147817,11.4282,1.05408,11.4767085824,26.0,-0.4,26.003076741,32.97,36.4182,-6.95592,37.0765439906,11.4282,1.05408,11.4767085824,24.99,-8.01,26.2423360241,0.0
2020-11-26 11:00:00,36.78584,0.3448,36.7874558993,11.26584,1.1448,11.3238561429,25.52,-0.8,25.5325361059,33.04,35.77584,-7.2652,36.5060797504,11.26584,1.1448,11.3238561429,24.51,-8.41,25.9127034483,0.0
2020-11-26 11:30:00,36.21232,-0.42492,36.214812947,7.22232,0.41508000000000006,7.234237872,28.99,-0.84,29.0021671604,32.68,35.12232,-7.89492,35.998710032299996,7.22232,0.41508000000000006,7.234237872,27.9,-8.31,29.1112710131,0.0
2020-11-26 12:00:00,35.73804,-0.68876,35.7446764341,6.27804,0.11124,6.2790254482,29.46,-0.8,29.4708601843,32.58,34.63804,-8.11876,35.5767912968,6.27804,0.11124,6.2790254482,28.36,-8.23,29.5300270911,0.0
2020-11-26 12:30:00,36.36052,0.33096000000000003,36.3620261976,11.99052,1.11096,12.0418770128,24.37,-0.78,24.3824793653,32.65,35.39052,-7.10904,36.0974702104,11.99052,1.11096,12.0418770128,23.4,-8.22,24.801782194,0.0
2020-11-26 13:00:00,35.8158,-0.06024,35.81585066,11.2158,1.22976,11.2830172958,24.6,-1.29,24.6337999505,32.65,34.8458,-7.49024,35.6417377929,11.2158,1.22976,11.2830172958,23.63,-8.72,25.187602109,0.0
2020-11-26 13:30:00,34.96796,-0.9764400000000001,34.9815903246,6.71796,0.40356000000000003,6.7300703737,28.25,-1.38,28.2836861105,32.74,33.90796,-8.46644,34.9489679051,6.71796,0.40356000000000003,6.7300703737,27.19,-8.87,28.6002272718,0.0
2020-11-26 14:00:00,35.26684,-0.21016,35.2674661808,10.98684,1.23984,11.0565752569,24.28,-1.45,24.3232584166,32.74,34.29684,-7.66016,35.1418736725,10.98684,1.23984,11.0565752569,23.31,-8.9,24.9512745165,0.0
2020-11-26 14:30:00,35.35708,-0.43772000000000005,35.359789379,9.84708,1.3222800000000001,9.9354621898,25.51,-1.76,25.5706413686,32.83,34.36708,-7.92772,35.2696035153,9.84708,1.3222800000000001,9.9354621898,24.52,-9.25,26.2067338675,0.0
2020-11-26 15:00:00,34.40668,-1.1616,34.4262827384,4.30668,0.4284,4.3279347479,30.1,-1.5899999999999999,30.141965762,32.73,33.28668,-8.6316,34.3876080003,4.30668,0.4284,4.3279347479,28.98,-9.06,30.3632014122,0.0
2020-11-26 15:30:00,36.11084,-1.37264,36.1369188791,3.75084,0.29736,3.7626086264,32.36,-1.67,32.4030631268,32.73,34.93084,-8.83264,36.0302527395,3.75084,0.29736,3.7626086264,31.18,-9.13,32.4892182116,0.0
2020-11-26 16:00:00,38.03428,-0.48308000000000006,38.0373477178,10.12428,0.9169200000000001,10.1657162957,27.91,-1.4,27.9450908032,32.61,36.97428,-7.88308,37.8052950234,10.12428,0.9169200000000001,10.1657162957,26.85,-8.8,28.2553092356,0.0
2020-11-26 16:30:00,39.43896,-1.0104,39.4519007659,15.34896,-1.0404,15.3841803565,24.09,0.03,24.0900186799,32.58,38.49896,-8.4204,39.4090479109,15.34896,-1.0404,15.3841803565,23.15,-7.38,24.2978785082,0.0
2020-11-26 17:00:00,40.78284,-1.1421999999999999,40.7988315924,15.34284,-1.0422,15.3781962566,25.44,-0.1,25.4401965401,32.65,39.81284,-8.6722,40.7464020707,15.34284,-1.0422,15.3781962566,24.47,-7.63,25.6319683208,0.0
2020-11-26 17:30:00,41.55572,-1.10116,41.5703069277,15.16572,-1.09116,15.2049233232,26.39,-0.01,26.3900018947,32.87,40.54572,-8.64116,41.4563029763,15.16572,-1.09116,15.2049233232,25.38,-7.55,26.4791786126,0.0
2020-11-26 18:00:00,41.6664,-1.02736,41.6790637794,15.2964,-1.10736,15.3364304559,26.37,0.08,26.3701213497,32.93,40.6664,-8.58736,41.5631909354,15.2964,-1.10736,15.3364304559,25.37,-7.48,26.4497126638,0.0
2020-11-26 18:30:00,41.14656,-1.24668,41.165441949,12.07656,-0.25668,12.0792874813,29.07,-0.99,29.0868527001,33.04,40.05656,-8.87668,41.0283249336,12.07656,-0.25668,12.0792874813,27.98,-8.62,29.2777184903,0.0
2020-11-26 19:00:00,39.37344,-1.8922400000000001,39.4188831609,0.7034400000000001,0.52776,0.8794080118000001,38.67,-2.42,38.745648788,33.0,38.02344,-9.49224,39.1903637346,0.7034400000000001,0.52776,0.8794080118000001,37.32,-10.02,38.641723564,0.0
2020-11-26 19:30:00,37.73304,-2.6672000000000002,37.8271894737,0.29304,0.3528,0.4586286969,37.44,-3.02,37.5616027347,32.62,36.42304,-10.0872,37.7940398301,0.29304,0.3528,0.4586286969,36.13,-10.44,37.6081174748,0.0
2020-11-26 20:00:00,37.55196,-2.6392800000000003,37.644594549,5.60196,1.35072,5.7624994889,31.95,-3.99,32.198176967,32.69,36.38196,-10.02928,37.7390178828,5.60196,1.35072,5.7624994889,30.78,-11.38,32.8163495837,0.0
2020-11-26 20:30:00,35.51092,-3.57872,35.6907925954,0.7009200000000001,0.5212800000000001,0.8735111246,34.81,-4.1,35.0506219631,32.59,34.26092,-10.93872,35.9647915952,0.7009200000000001,0.5212800000000001,0.8735111246,33.56,-11.46,35.4627297314,0.0
2020-11-26 21:00:00,34.0256,-4.084,34.269819249,0.0756,0.306,0.3152005076,33.95,-4.39,34.2326540017,32.63,32.8056,-11.464,34.7509810992,0.0756,0.306,0.3152005076,32.73,-11.77,34.7819752171,0.0
2020-11-26 21:30:00,31.74232,-4.4808,32.0570186952,1.91232,-0.3708,1.9479374791000001,29.83,-4.11,30.111808315,32.74,30.63232,-11.8908,32.8592476058,1.91232,-0.3708,1.9479374791000001,28.72,-11.52,30.9442854175,0.0
2020-11-26 22:00:00,29.76524,-4.82836,30.1543126691,0.07524,0.25164000000000003,0.2626475722,29.69,-5.08,30.1214624479,32.76,28.65524,-12.21836,31.1514221272,0.07524,0.25164000000000003,0.2626475722,28.58,-12.47,31.1820028221,0.0
2020-11-26 22:30:00,27.75488,-5.29348,28.2551640293,0.07488,0.23652,0.2480901546,27.68,-5.53,28.2269959436,32.99,26.69488,-12.77348,29.593553513,0.07488,0.23652,0.2480901546,26.62,-13.01,29.6291157479,0.0
2020-11-26 23:00:00,25.57452,-5.57788,26.1757295701,0.07452,0.22212,0.2342872698,25.5,-5.8,26.1512905991,32.9,24.56452,-12.99788,27.7913750528,0.07452,0.22212,0.2342872698,24.49,-13.22,27.8303521358,0.0
2020-11-26 23:30:00,23.54488,-5.91892,24.2774584374,0.07488,0.18108000000000002,0.1959514756,23.47,-6.1,24.2497608236,33.08,22.59488,-13.39892,26.2689866455,0.07488,0.18108000000000002,0.1959514756,22.52,-13.58,26.2976576904,0.0
2020-11-27 00:00:00,21.62488,-6.35356,22.5389254333,0.07488,0.13644,0.1556370393,21.55,-6.49,22.5060569625,32.93,20.72488,-13.74356,24.8677721658,0.07488,0.13644,0.1556370393,20.65,-13.88,24.8812559972,0.0
2020-11-27 00:30:00,20.78596,-6.53624,21.7894140917,0.07596,0.11376000000000001,0.1367891048,20.71,-6.65,21.7514735133,33.0,19.91596,-13.95624,24.3191714016,0.07596,0.11376000000000001,0.1367891048,19.84,-14.07,24.3226334923,0.0
2020-11-27 01:00:00,20.21668,-6.5476,21.250534487,0.07668000000000001,0.12240000000000001,0.1444353918,20.14,-6.67,21.215760651,32.89,19.36668,-13.9276,23.8546921167,0.07668000000000001,0.12240000000000001,0.1444353918,19.29,-14.05,23.8643374096,0.0
2020-11-27 01:30:00,19.75452,-6.67976,20.8533031937,0.07452,0.30024,0.3093497826,19.68,-6.98,20.8811589717,33.0,18.91452,-14.09976,23.5915726243,0.07452,0.30024,0.3093497826,18.84,-14.4,23.7129837853,0.0
2020-11-27 02:00:00,19.31416,-6.69284,20.4409120093,0.07416,0.31716000000000005,0.32571486180000003,19.24,-7.01,20.477248350300002,32.97,18.48416,-14.10284,23.2498229449,0.07416,0.31716000000000005,0.32571486180000003,18.41,-14.42,23.3851341668,0.0
2020-11-27 02:30:00,19.0956,-6.70112,20.2372663325,0.0756,0.30888000000000004,0.3179971924,19.02,-7.01,20.2706807976,33.1,18.2656,-14.16112,23.1121064166,0.0756,0.30888000000000004,0.3179971924,18.19,-14.47,23.243429179,0.0
2020-11-27 03:00:00,18.6646,-6.73832,19.8436954618,0.08460000000000001,0.30168,0.31331770200000003,18.58,-7.04,19.8690211133,33.15,17.8446,-14.22832,22.8226825589,0.08460000000000001,0.30168,0.31331770200000003,17.76,-14.53,22.9464267371,0.0
2020-11-27 03:30:00,18.71208,-6.59616,19.8406467806,0.17208,0.12384,0.2120091319,18.54,-6.72,19.7202941155,33.29,17.89208,-14.14616,22.8087783424,0.17208,0.12384,0.2120091319,17.72,-14.27,22.7515120377,0.0
2020-11-27 04:00:00,18.68392,-5.94712,19.6075776898,0.22392,0.09288,0.2424187716,18.46,-6.04,19.4230069763,33.33,17.87392,-13.52712,22.4156193682,0.22392,0.09288,0.2424187716,17.65,-13.62,22.2941001164,0.0
2020-11-27 04:30:00,19.05124,-3.9043200000000002,19.4471967183,0.29124,-0.00432,0.2912720378,18.76,-3.9,19.1610960021,33.23,18.23124,-11.50432,21.5575390664,0.29124,-0.00432,0.2912720378,17.94,-11.5,21.3094720723,0.0
2020-11-27 05:00:00,19.07872,-3.8178,19.4569564341,0.37872000000000006,-0.0378,0.380601732,18.7,-3.7800000000000002,19.0782179461,33.07,18.26872,-11.3478,21.5062478196,0.37872000000000006,-0.0378,0.380601732,17.89,-11.31,21.1652592708,0.0
2020-11-27 05:30:00,20.1034,-3.49188,20.404409266000002,0.5634,-0.10188000000000001,0.5725374175,19.54,-3.39,19.8318859416,33.07,19.2734,-11.03188,22.2073484211,0.5634,-0.10188000000000001,0.5725374175,18.71,-10.93,21.6686178609,0.0
2020-11-27 06:00:00,21.19508,-3.36212,21.4600854402,0.59508,-0.13212000000000002,0.6095702591000001,20.6,-3.23,20.8516881811,32.96,20.33508,-10.86212,23.0543082633,0.59508,-0.13212000000000002,0.6095702591000001,19.74,-10.73,22.467765799,0.0
2020-11-27 06:30:00,23.94944,-3.07344,24.145842494,0.46944,-0.07344,0.4751498155,23.48,-3.0,23.6708766209,32.8,23.02944,-10.51344,25.3157565036,0.46944,-0.07344,0.4751498155,22.56,-10.44,24.8585438029,0.0
2020-11-27 07:00:00,26.49,-3.44044,26.7124826138,0.36,-0.010440000000000001,0.3601513482,26.13,-3.43,26.3541609618,32.98,25.49,-10.96044,27.7465555519,0.36,-0.010440000000000001,0.3601513482,25.13,-10.95,27.4120302057,0.0
2020-11-27 07:30:00,30.51728,-2.20084,30.5965369822,0.6472800000000001,0.029160000000000002,0.6479364969,29.87,-2.23,29.9531267149,32.94,29.40728,-9.75084,30.98172038,0.6472800000000001,0.029160000000000002,0.6479364969,28.76,-9.78,30.3773929099,0.0
2020-11-27 08:00:00,32.610640000000004,-1.0292,32.6268768632,3.86064,-0.0792,3.861452298,28.75,-0.9500000000000001,28.7656913701,32.76,31.55064,-8.5292,32.6831781969,3.86064,-0.0792,3.861452298,27.69,-8.45,28.9506234821,0.0
2020-11-27 08:30:00,34.6196,-0.6852800000000001,34.6263817463,4.2696,-0.21528000000000003,4.2750239342,30.35,-0.47000000000000003,30.3536389911,32.66,33.5096,-8.19528,34.4971869351,4.2696,-0.21528000000000003,4.2750239342,29.24,-7.98,30.309371488,0.0
2020-11-27 09:00:00,35.16752,-1.29936,35.1915160139,4.45752,-0.18936000000000003,4.4615402901,30.71,-1.11,30.7300536934,32.66,34.03752,-8.759360000000001,35.1465383126,4.45752,-0.18936000000000003,4.4615402901,29.58,-8.57,30.7964494707,0.0
2020-11-27 09:30:00,35.88544,-0.9643200000000001,35.8983943521,4.91544,-0.27432,4.92308865,30.97,-0.6900000000000001,30.9776855172,32.63,34.75544,-8.42432,35.7618480654,4.91544,-0.27432,4.92308865,29.84,-8.15,30.9329613843,0.0
2020-11-27 10:00:00,35.25232,-1.005,35.2666427433,2.27232,-0.405,2.3081298019,32.98,-0.6000000000000001,32.9854574017,32.72,34.06232,-8.505,35.1080712769,2.27232,-0.405,2.3081298019,31.79,-8.1,32.8057022482,0.0
2020-11-27 10:30:00,35.59452,-1.20992,35.6150777121,2.5045200000000003,-0.43992000000000003,2.5428625674000003,33.09,-0.77,33.0989576875,32.86,34.39452,-8.77992,35.4974647156,2.5045200000000003,-0.43992000000000003,2.5428625674000003,31.89,-8.34,32.9625196246,0.0
2020-11-27 11:00:00,35.08916,-1.26996,35.1121339128,2.81916,-0.48996000000000006,2.861419911,32.27,-0.78,32.2794253357,32.86,33.89916,-8.83996,35.0328123551,2.81916,-0.48996000000000006,2.861419911,31.08,-8.35,32.1821208126,0.0
2020-11-27 11:30:00,35.01368,-1.18856,35.0338473767,5.14368,-0.53856,5.1717976387,29.87,-0.65,29.8770714763,32.97,33.89368,-8.78856,35.0145731206,5.14368,-0.53856,5.1717976387,28.75,-8.25,29.9102825129,0.0
2020-11-27 12:00:00,34.50064,-1.18376,34.5209421677,5.93064,-0.56376,5.9573749376,28.57,-0.62,28.5767265445,32.91,33.42064,-8.76376,34.5505812881,5.93064,-0.56376,5.9573749376,27.49,-8.2,28.6869325652,0.0
2020-11-27 12:30:00,34.37384,-1.43016,34.403578796,5.97384,-0.56016,6.0000452974,28.4,-0.87,28.4133225794,32.99,33.29384,-9.04016,34.4993373092,5.97384,-0.56016,6.0000452974,27.32,-8.48,28.6058175901,0.0
2020-11-27 13:00:00,33.22696,-1.5712000000000002,33.2640878468,5.64696,-0.5112,5.6700513826000005,27.58,-1.06,27.6003623165,33.02,32.16696,-9.1712,33.4488299509,5.64696,-0.5112,5.6700513826000005,26.52,-8.66,27.8981361385,0.0
2020-11-27 13:30:00,33.39372,-2.02844,33.4552702017,4.47372,-0.5684400000000001,4.5096889773,28.92,-1.46,28.956829937,33.08,32.30372,-9.65844,33.7166989646,4.47372,-0.5684400000000001,4.5096889773,27.83,-9.09,29.2769021585,0.0
2020-11-27 14:00:00,33.06096,-2.35112,33.1444541572,3.18096,-0.5911200000000001,3.23541796,29.88,-1.76,29.9317891213,33.1,31.94096,-9.99112,33.4671092952,3.18096,-0.5911200000000001,3.23541796,28.76,-9.4,30.2571908808,0.0
2020-11-27 14:30:00,33.03364,-0.6482800000000001,33.0400005843,3.38364,-0.54828,3.4277734184,29.65,-0.1,29.6501686336,33.18,31.91364,-8.35828,32.9900176206,3.38364,-0.54828,3.4277734184,28.53,-7.8100000000000005,29.5796720739,0.0
2020-11-27 15:00:00,33.89944,-0.5098,33.9032731215,6.40944,-0.5598000000000001,6.4338400006,27.49,0.05,27.490045471,33.24,32.84944,-8.2498,33.8695277256,6.40944,-0.5598000000000001,6.4338400006,26.44,-7.69,27.535607856,0.0
2020-11-27 15:30:00,34.1326,-0.43676000000000004,34.1353942713,6.3126,-0.53676,6.3353792355,27.82,0.1,27.8201797262,33.27,33.0726,-8.15676,34.0636111482,6.3126,-0.53676,6.3353792355,26.76,-7.62,27.823766819,0.0
2020-11-27 16:00:00,35.725880000000004,-0.16084,35.7262420537,6.36588,-0.5108400000000001,6.3863436863,29.36,0.35000000000000003,29.3620860976,33.18,34.63588,-7.87084,35.5189288363,6.36588,-0.5108400000000001,6.3863436863,28.27,-7.36,29.2123689556,0.0
2020-11-27 16:30:00,37.524680000000004,0.11104000000000001,37.5248442899,6.84468,-0.49896,6.8628423692,30.68,0.61,30.686063612,33.04,36.38468,-7.52896,37.1554865045,6.84468,-0.49896,6.8628423692,29.54,-7.03,30.3649880619,0.0
2020-11-27 17:00:00,39.91416,0.7508400000000001,39.9212215396,17.08416,-1.46916,17.1472141764,22.83,2.22,22.9376829693,32.9,39.00416,-6.85916,39.6026839142,17.08416,-1.46916,17.1472141764,21.92,-5.39,22.572959487,0.0
2020-11-27 17:30:00,39.81452,-0.24548000000000003,39.8152767573,17.89452,-1.7254800000000001,17.9775172719,21.92,1.48,21.9699066907,32.75,38.93452,-7.77548,39.7033365961,17.89452,-1.7254800000000001,17.9775172719,21.04,-6.05,21.8925580963,0.0
2020-11-27 18:00:00,39.50004,-0.8639600000000001,39.5094873022,16.79004,-1.62396,16.868393204,22.71,0.76,22.7227133063,32.75,38.59004,-8.37396,39.488155101,16.79004,-1.62396,16.868393204,21.8,-6.75,22.8210976949,0.0
2020-11-27 18:30:00,37.69148,-1.5081600000000002,37.7216411517,12.02148,-2.55816,12.2906535211,25.67,1.05,25.691465509,32.48,36.72148,-8.91816,37.788896136,12.02148,-2.55816,12.2906535211,24.7,-6.36,25.5056777993,0.0
2020-11-27 19:00:00,36.85564,-1.87288,36.9031960581,11.73564,-2.70288,12.0428736813,25.12,0.8300000000000001,25.1337084411,32.55,35.88564,-9.27288,37.0643421863,11.73564,-2.70288,12.0428736813,24.15,-6.57,25.027732618,0.0
2020-11-27 19:30:00,37.14404,-1.5874000000000001,37.1779443526,15.67404,-1.2474,15.7235980832,21.47,-0.34,21.4726919598,32.6,36.26404,-8.9474,37.3515269284,15.67404,-1.2474,15.7235980832,20.59,-7.7,21.982677271,0.0
2020-11-27 20:00:00,34.9938,-1.9956800000000001,35.0506601522,7.1838,-0.44568,7.1976116249,27.81,-1.55,27.8531614005,32.62,33.9438,-9.40568,35.2228388223,7.1838,-0.44568,7.1976116249,26.76,-8.96,28.220191353,0.0
2020-11-27 20:30:00,33.08004,-2.7850800000000002,33.1970739224,5.27004,-1.04508,5.3726635674,27.81,-1.74,27.8643804884,32.67,32.02004,-10.21508,33.609980973,5.27004,-1.04508,5.3726635674,26.75,-9.17,28.2781081404,0.0
2020-11-27 21:00:00,31.4168,-4.9358,31.8021609939,3.5568,-0.6858000000000001,3.6223125045,27.86,-4.25,28.1823011835,32.62,30.3368,-12.3058,32.7376564201,3.5568,-0.6858000000000001,3.6223125045,26.78,-11.62,29.1923414614,0.0
2020-11-27 21:30:00,29.7964,-5.49036,30.2980115831,4.6764,-1.26036,4.8432658702,25.12,-4.23,25.4736589441,32.75,28.7964,-12.88036,31.5457814405,4.6764,-1.26036,4.8432658702,24.12,-11.62,26.7730984385,0.0
2020-11-27 22:00:00,27.9038,-5.94644,28.5303733434,3.6738,-0.8564400000000001,3.7723064448,24.23,-5.09,24.7588570011,32.8,26.9338,-13.35644,30.0636669738,3.6738,-0.8564400000000001,3.7723064448,23.26,-12.5,26.4060144664,0.0
2020-11-27 22:30:00,26.04312,-6.40516,26.8192127767,5.34312,-1.59516,5.5761516084,20.7,-4.8100000000000005,21.2514964179,32.87,25.15312,-13.82516,28.7021688163,5.34312,-1.59516,5.5761516084,19.81,-12.23,23.2810867444,0.0
2020-11-27 23:00:00,24.35364,-6.89456,25.3107633003,2.30364,-0.48456000000000005,2.3540509007,22.05,-6.41,22.9628090616,33.01,23.43364,-14.34456,27.4754778893,2.30364,-0.48456000000000005,2.3540509007,21.13,-13.86,25.2700712306,0.0
