Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-27 23:30:00,22.4406,-7.01256,23.5107746813,2.1006,-0.41256000000000004,2.1407302758,20.34,-6.6,21.384003367,33.2,21.5606,-14.53256,26.0010532962,2.1006,-0.41256000000000004,2.1407302758,19.46,-14.12,24.0430031402,0.0
2020-11-28 00:00:00,21.04344,-6.2238,21.9445221746,1.42344,-0.3438,1.4643701286000002,19.62,-5.88,20.4821580894,33.29,20.17344,-13.8038,24.4440703622,1.42344,-0.3438,1.4643701286000002,18.75,-13.46,23.0810333391,0.0
2020-11-28 00:30:00,19.72016,-6.314,20.7063107874,1.91016,-0.41400000000000003,1.9545094591,17.81,-5.9,18.7618256041,33.04,18.91016,-13.764,23.388925739,1.91016,-0.41400000000000003,1.9545094591,17.0,-13.35,21.615330208,0.0
2020-11-28 01:00:00,19.12768,-6.35644,20.1562018162,2.31768,-0.49644000000000005,2.3702517284,16.81,-5.86,17.8021262775,33.04,18.34768,-13.83644,22.9800877556,2.31768,-0.49644000000000005,2.3702517284,16.03,-13.34,20.8546517593,0.0
2020-11-28 01:30:00,18.35456,-6.48664,19.4670586192,2.37456,-0.38664000000000004,2.4058315991,15.98,-6.1,17.1046894155,32.95,17.59456,-13.90664,22.426840564,2.37456,-0.38664000000000004,2.4058315991,15.22,-13.52,20.3577700154,0.0
2020-11-28 02:00:00,18.00784,-6.58432,19.1738251616,1.6178400000000002,-0.09432,1.6205870936,16.39,-6.49,17.6281649641,33.18,17.24784,-14.11432,22.286812552,1.6178400000000002,-0.09432,1.6205870936,15.63,-14.02,20.9966021061,0.0
2020-11-28 02:30:00,17.69992,-6.6448,18.9060978271,1.60992,-0.0648,1.6112235867,16.09,-6.58,17.3834547775,33.25,16.92992,-14.2048,22.0997405923,1.60992,-0.0648,1.6112235867,15.32,-14.14,20.848069455,0.0
2020-11-28 03:00:00,17.13004,-6.55996,18.3431552794,2.2100400000000002,-0.12996000000000002,2.2138578101,14.92,-6.43,16.2465781012,33.34,16.40004,-14.12996,21.6475652581,2.2100400000000002,-0.12996000000000002,2.2138578101,14.19,-14.0,19.9337929155,0.0
2020-11-28 03:30:00,16.73248,-5.13036,17.501327969,3.73248,-0.7203600000000001,3.8013583730000002,13.0,-4.41,13.7276400011,33.17,16.05248,-12.70036,20.4690316889,3.73248,-0.7203600000000001,3.8013583730000002,12.32,-11.98,17.1843766253,0.0
2020-11-28 04:00:00,16.65644,-5.13748,17.4307399219,3.46644,-0.71748,3.5399129684,13.19,-4.42,13.9108770392,33.35,15.96644,-12.77748,20.4497237493,3.46644,-0.71748,3.5399129684,12.5,-12.06,17.3693292904,0.0
2020-11-28 04:30:00,16.58676,-5.21412,17.3869967123,3.68676,-0.7441200000000001,3.7611054056,12.9,-4.47,13.6525052646,33.46,15.90676,-12.88412,20.4701138705,3.68676,-0.7441200000000001,3.7611054056,12.22,-12.14,17.225214077,0.0
2020-11-28 05:00:00,16.90448,-5.1778,17.6796792084,1.9144800000000002,-0.39780000000000004,1.9553717065,14.99,-4.78,15.7336740782,33.48,16.17448,-12.8778,20.6749011149,1.9144800000000002,-0.39780000000000004,1.9553717065,14.26,-12.48,18.9498812661,0.0
2020-11-28 05:30:00,16.64444,-10.45312,19.6546457777,1.95444,-0.39312,1.9935844723,14.69,-10.06,17.8044853899,32.92,16.39444,-10.39312,19.4111979601,1.95444,-0.39312,1.9935844723,14.44,-10.0,17.5645552178,0.0
2020-11-28 06:00:00,17.18536,-11.19984,20.5127524812,2.29536,-0.42984000000000006,2.3352601472,14.89,-10.77,18.3767516172,32.63,17.02536,-9.66984,19.5798030826,2.29536,-0.42984000000000006,2.3352601472,14.73,-9.24,17.388228777,0.0
2020-11-28 06:30:00,18.74532,-10.86744,21.6676780956,1.52532,-0.30744000000000005,1.5559950051,17.22,-10.56,20.2000495049,32.57,18.58532,-9.35744,20.8080706183,1.52532,-0.30744000000000005,1.5559950051,17.06,-9.05,19.3118124473,0.0
2020-11-28 07:00:00,19.99968,-10.63392,22.6509923551,1.30968,-0.31392000000000003,1.346776696,18.69,-10.32,21.349906323,32.5,19.81968,-9.12392,21.8189282841,1.30968,-0.31392000000000003,1.346776696,18.51,-8.81,20.4996634119,0.0
2020-11-28 07:30:00,21.43676,-10.35192,23.8053970138,1.70676,-0.33192000000000005,1.7387353403999999,19.73,-10.02,22.1285629899,32.38,21.25676,-8.87192,23.033905665,1.70676,-0.33192000000000005,1.7387353403999999,19.55,-8.54,21.3338721286,0.0
2020-11-28 08:00:00,23.17228,-10.43188,25.4121758363,1.8622800000000002,-0.37188000000000004,1.8990475331,21.31,-10.06,23.5652222565,32.47,22.97228,-9.02188,24.6803558956,1.8622800000000002,-0.37188000000000004,1.8990475331,21.11,-8.65,22.8134740888,0.0
2020-11-28 08:30:00,25.46284,-9.47084,27.1671314491,1.75284,-0.33084,1.7837889929,23.71,-9.14,25.410700502,32.66,25.24284,-7.93084,26.4593876417,1.75284,-0.33084,1.7837889929,23.49,-7.6,24.6888659116,0.0
2020-11-28 09:00:00,27.50488,-8.82776,28.8868096271,1.96488,-0.34776,1.9954173578,25.54,-8.48,26.9110014678,32.42,27.27488,-7.30776,28.2368984705,1.96488,-0.34776,1.9954173578,25.31,-6.96,26.2495276148,0.0
2020-11-28 09:30:00,29.46572,-9.1884,30.8651154166,2.02572,-0.4284,2.0705236242,27.44,-8.76,28.804360781,32.62,29.17572,-8.1384,30.2895393177,2.02572,-0.4284,2.0705236242,27.15,-7.71,28.2235114754,0.0
2020-11-28 10:00:00,30.85732,-9.62788,32.3244531412,1.50732,-0.31788000000000005,1.5404743674999999,29.35,-9.31,30.7912097846,32.79,30.53732,-8.50788,31.7003459741,1.50732,-0.31788000000000005,1.5404743674999999,29.03,-8.19,30.16317291,0.0
2020-11-28 10:30:00,31.73328,-9.46612,33.1150794565,1.13328,-0.27612000000000003,1.166432944,30.6,-9.19,31.950212831800002,32.73,31.40328,-8.36612,32.4985839478,1.13328,-0.27612000000000003,1.166432944,30.27,-8.09,31.3324272919,0.0
2020-11-28 11:00:00,32.5628,-9.33868,33.8754614431,1.4328,-0.32868,1.4700157762,31.13,-9.01,32.4076688455,32.85,32.2228,-8.22868,33.2568792039,1.4328,-0.32868,1.4700157762,30.79,-7.9,31.7873260908,0.0
2020-11-28 11:30:00,32.73024,-9.36348,34.0432573084,1.56024,-0.30348,1.5894807227999999,31.17,-9.06,32.4600138632,32.89,32.41024,-8.24348,33.4421682815,1.56024,-0.30348,1.5894807227999999,30.85,-7.94,31.8553935779,0.0
2020-11-28 12:00:00,33.59844,-9.22072,34.8407354651,4.43844,-0.27072,4.4466885378,29.16,-8.95,30.5025916932,32.85,33.27844,-8.10072,34.2502004863,4.43844,-0.27072,4.4466885378,28.84,-7.83,29.8840174675,0.0
2020-11-28 12:30:00,33.73944,-9.38884,35.021423844,4.33944,-0.25884,4.3471528222,29.4,-9.13,30.7850109631,32.83,33.409440000000004,-8.27884,34.4199051838,4.33944,-0.25884,4.3471528222,29.07,-8.02,30.1560159835,0.0
2020-11-28 13:00:00,33.57228,-9.5854,34.9138636871,4.38228,-0.27540000000000003,4.3909250914,29.19,-9.31,30.6387369191,32.91,33.26228,-8.4654,34.3226203539,4.38228,-0.27540000000000003,4.3909250914,28.88,-8.19,30.0188357536,0.0
2020-11-28 13:30:00,33.443,-9.67056,34.8131294157,4.563,-0.34056000000000003,4.575691217,28.88,-9.33,30.3496836886,32.87,33.123,-8.54056,34.2063487399,4.563,-0.34056000000000003,4.575691217,28.56,-8.2,29.7138620849,0.0
2020-11-28 14:00:00,33.01404,-9.93924,34.4777512158,4.51404,-0.30924,4.5246200392,28.5,-9.63,30.0830001828,32.97,32.69404,-8.80924,33.8600496293,4.51404,-0.30924,4.5246200392,28.18,-8.5,29.4340347217,0.0
2020-11-28 14:30:00,32.45336,-9.41888,33.7925417177,4.4733600000000004,-0.30888000000000004,4.4840112114,27.98,-9.11,29.4257115462,32.97,32.14336,-8.28888,33.1948960496,4.4733600000000004,-0.30888000000000004,4.4840112114,27.67,-7.98,28.7977308134,0.0
2020-11-28 15:00:00,32.32048,-8.85744,33.5122018194,4.47048,-0.30744000000000005,4.4810390295,27.85,-8.55,29.1328851987,32.97,32.02048,-7.72744,32.9397095977,4.47048,-0.30744000000000005,4.4810390295,27.55,-7.42,28.5317174387,0.0
2020-11-28 15:30:00,32.44208,-8.85552,33.6289873353,4.76208,-0.33552000000000004,4.773885168,27.68,-8.52,28.9615745428,32.94,32.13208,-7.73552,33.0500958364,4.76208,-0.33552000000000004,4.773885168,27.37,-7.4,28.3527229733,0.0
2020-11-28 16:00:00,32.98092,-8.68772,34.1059754712,4.66092,-0.29772000000000004,4.6704188725,28.32,-8.39,29.5366636572,32.89,32.68092,-7.55772,33.5434295153,4.66092,-0.29772000000000004,4.6704188725,28.02,-7.26,28.9452586791,0.0
2020-11-28 16:30:00,33.43288,-8.6468,34.5329497051,7.20288,-1.2168,7.3049354915,26.23,-7.43,27.2620212017,32.76,33.13288,-7.5468,33.981493895,7.20288,-1.2168,7.3049354915,25.93,-6.33,26.6914555617,0.0
2020-11-28 17:00:00,35.20172,-7.781,36.0514223292,15.56172,-1.701,15.6544092945,19.64,-6.08,20.55957198,32.63,34.98172,-6.661,35.6102464911,15.56172,-1.701,15.6544092945,19.42,-4.96,20.0434029047,0.0
2020-11-28 17:30:00,35.68568,-7.4698,36.459095835,15.38568,-1.6398000000000001,15.4728178785,20.3,-5.83,21.120580011,32.54,35.44568,-6.3598,36.0117104107,15.38568,-1.6398000000000001,15.4728178785,20.06,-4.72,20.607814052,0.0
2020-11-28 18:00:00,35.43448,-7.57728,36.235583962,15.504480000000001,-1.63728,15.5906890761,19.93,-5.94,20.7963578542,32.54,35.20448,-6.46728,35.793590525,15.504480000000001,-1.63728,15.5906890761,19.7,-4.83,20.2834637082,0.0
2020-11-28 18:30:00,35.33836,-7.68628,36.1646040726,15.76836,-1.73628,15.8636643096,19.57,-5.95,20.4545202828,32.64,35.09836,-6.57628,35.7091351523,15.76836,-1.73628,15.8636643096,19.33,-4.84,19.9267282814,0.0
2020-11-28 19:00:00,34.35344,-7.84832,35.2385437647,16.09344,-1.7683200000000001,16.1902985351,18.26,-6.08,19.245622879,32.67,34.12344,-6.71832,34.7785132094,16.09344,-1.7683200000000001,16.1902985351,18.03,-4.95,18.6971495154,0.0
2020-11-28 19:30:00,32.64696,-8.79344,33.8104803911,11.94696,-2.68344,12.2446193683,20.7,-6.11,21.5829122224,32.72,32.40696,-7.67344,33.3030439731,11.94696,-2.68344,12.2446193683,20.46,-4.99,21.059717472,0.0
2020-11-28 20:00:00,31.23132,-9.32768,32.5944928343,2.01132,-0.51768,2.0768728235,29.22,-8.81,30.5192480248,32.93,30.92132,-8.20768,31.992093422,2.01132,-0.51768,2.0768728235,28.91,-7.69,29.9152837192,0.0
2020-11-28 20:30:00,29.63024,-9.76052,31.1964560989,1.56024,-0.38052,1.6059714593,28.07,-9.38,29.5957648997,33.08,29.32024,-8.61052,30.5584281063,1.56024,-0.38052,1.6059714593,27.76,-8.23,28.9542829302,0.0
2020-11-28 21:00:00,28.71816,-9.98972,30.4060391939,1.74816,-0.36972000000000005,1.7868285491,26.97,-9.62,28.6343377783,33.03,28.40816,-8.83972,29.7517092663,1.74816,-0.36972000000000005,1.7868285491,26.66,-8.47,27.9731389015,0.0
2020-11-28 21:30:00,27.32984,-10.07236,29.1268362579,1.41984,-0.34236000000000005,1.4605327779000001,25.91,-9.73,27.6767230719,32.99,27.03984,-8.93236,28.4770083119,1.41984,-0.34236000000000005,1.4605327779000001,25.62,-8.59,27.0217042394,0.0
2020-11-28 22:00:00,26.15432,-10.34552,28.126113111,1.35432,-0.33552000000000004,1.3952621018,24.8,-10.01,26.7439731528,33.02,25.86432,-9.18552,27.4469821061,1.35432,-0.33552000000000004,1.3952621018,24.51,-8.85,26.0588295977,0.0
2020-11-28 22:30:00,24.47828,-10.78516,26.7489414367,1.71828,-0.42516000000000004,1.7700980719000001,22.76,-10.36,25.0069430359,33.23,24.20828,-9.60516,26.0441916593,1.71828,-0.42516000000000004,1.7700980719000001,22.49,-9.18,24.291407946,0.0
2020-11-28 23:00:00,23.04704,-9.962720000000001,25.1082026947,1.33704,-0.34272,1.3802655396999999,21.71,-9.62,23.7459154382,33.22,22.77704,-8.78272,24.4116718346,1.33704,-0.34272,1.3802655396999999,21.44,-8.44,23.0414235671,0.0
2020-11-28 23:30:00,21.42976,-9.75804,23.5468460372,1.22976,-0.33804,1.2753747289000001,20.2,-9.42,22.2884813301,33.17,21.17976,-8.57804,22.8509300445,1.22976,-0.33804,1.2753747289000001,19.95,-8.24,21.5847191318,0.0
2020-11-29 00:00:00,20.242,-8.11944,21.8097196202,3.042,-1.00944,3.2051104682,17.2,-7.11,18.6116119667,33.28,20.002,-6.93944,21.1715807514,3.042,-1.00944,3.2051104682,16.96,-5.93,17.9668166351,0.0
2020-11-29 00:30:00,19.27444,-8.49928,21.0651797484,1.41444,-0.35928000000000004,1.4593569241,17.86,-8.14,19.6275113043,33.17,19.04444,-7.28928,20.3917703457,1.41444,-0.35928000000000004,1.4593569241,17.63,-6.93,18.9431201231,0.0
2020-11-29 01:00:00,18.40312,-9.62712,20.7691180657,1.47312,-0.35712000000000005,1.5157893088,16.93,-9.27,19.3017563968,32.87,18.23312,-8.03712,19.9259118443,1.47312,-0.35712000000000005,1.5157893088,16.76,-7.68,18.4358346706,0.0
2020-11-29 01:30:00,17.86796,-9.78512,20.371857254,0.8679600000000001,-0.015120000000000001,0.8680916864,17.0,-9.77,19.6074705151,32.92,17.67796,-8.18512,19.4809255215,0.8679600000000001,-0.015120000000000001,0.8680916864,16.81,-8.17,18.6902380937,0.0
2020-11-29 02:00:00,17.32088,-9.88256,19.9418624037,1.10088,-0.05256,1.1021339882,16.22,-9.83,18.9662146988,32.99,17.15088,-8.27256,19.0417418775,1.10088,-0.05256,1.1021339882,16.05,-8.22,18.0324956675,0.0
2020-11-29 02:30:00,16.90856,-9.88932,19.5882120505,1.07856,-0.04932,1.0796870547,15.83,-9.84,18.6390584526,32.99,16.73856,-8.26932,18.6697896115,1.07856,-0.04932,1.0796870547,15.66,-8.22,17.686265858,0.0
2020-11-29 03:00:00,16.34184,-9.9238,19.1190360904,1.22184,-0.0738,1.2240667570000001,15.12,-9.85,18.0454121593,33.01,16.16184,-8.3138,18.1748271691,1.22184,-0.0738,1.2240667570000001,14.94,-8.24,17.0616880759,0.0
2020-11-29 03:30:00,15.86676,-9.83056,18.6653149668,2.24676,-0.52056,2.3062769156,13.62,-9.31,16.497893805,32.96,15.69676,-8.21056,17.7144452358,2.24676,-0.52056,2.3062769156,13.45,-7.69,15.493179144399999,0.0
2020-11-29 04:00:00,15.84604,-9.91808,18.6939908679,2.06604,-0.47808000000000006,2.1206323981,13.78,-9.44,16.7033529568,33.08,15.67604,-8.28808,17.732188251,2.06604,-0.47808000000000006,2.1206323981,13.61,-7.8100000000000005,15.6916602053,0.0
2020-11-29 04:30:00,15.80936,-9.94236,18.675823569,1.80936,-0.43236,1.8603007228,14.0,-9.51,16.9245413527,33.11,15.63936,-8.31236,17.7111521358,1.80936,-0.43236,1.8603007228,13.83,-7.88,15.9173898614,0.0
2020-11-29 05:00:00,15.739840000000001,-9.88116,18.5843989995,2.22984,-0.5511600000000001,2.2969466191,13.51,-9.33,16.4185565748,33.08,15.55984,-8.25116,17.6122191155,2.22984,-0.5511600000000001,2.2969466191,13.33,-7.7,15.3941190069,0.0
2020-11-29 05:30:00,15.99556,-9.84988,18.7850492607,2.18556,-0.47988000000000003,2.2376231425,13.81,-9.37,16.6887087577,33.04,15.835560000000001,-8.21988,17.8418437312,2.18556,-0.47988000000000003,2.2376231425,13.65,-7.74,15.6917207469,0.0
2020-11-29 06:00:00,16.43012,-9.73828,19.0992916249,2.13012,-0.45828,2.1788602004,14.3,-9.28,17.0472402459,32.99,16.25012,-8.11828,18.1651553853,2.13012,-0.45828,2.1788602004,14.12,-7.66,16.0639347608,0.0
2020-11-29 06:30:00,17.44376,-9.54272,19.8833666147,2.00376,-0.43272000000000005,2.0499513984,15.44,-9.11,17.9272334731,32.99,17.26376,-7.93272,18.9990909239,2.00376,-0.43272000000000005,2.0499513984,15.26,-7.5,17.0034584717,0.0
2020-11-29 07:00:00,18.32812,-9.42608,20.6099725109,1.87812,-0.40608000000000005,1.9215191128,16.45,-9.02,18.7606742949,33.02,18.14812,-7.81608,19.7596904353,1.87812,-0.40608000000000005,1.9215191128,16.27,-7.41,17.8779473095,0.0
2020-11-29 07:30:00,19.75364,-9.16036,21.7742620674,1.58364,-0.36036,1.6241228338,18.17,-8.8,20.1888310707,33.02,19.57364,-7.55036,20.9794022551,1.58364,-0.36036,1.6241228338,17.99,-7.19,19.373595433,0.0
2020-11-29 08:00:00,21.01984,-8.864,22.8123687859,1.32984,-0.324,1.3687404522,19.69,-8.54,21.462238932600002,33.02,20.80984,-7.274,22.0445121703,1.32984,-0.324,1.3687404522,19.48,-6.95,20.6826714909,0.0
2020-11-29 08:30:00,23.23272,-8.53224,24.7499171315,1.06272,-0.28224000000000005,1.0995604649,22.17,-8.25,23.6552615712,32.91,23.03272,-6.95224,24.0590904154,1.06272,-0.28224000000000005,1.0995604649,21.97,-6.67,22.9601785707,0.0
2020-11-29 09:00:00,25.51544,-8.4616,26.8818963794,0.68544,-0.2016,0.7144722203,24.83,-8.26,26.1678524147,32.72,25.29544,-6.9316,26.2279691046,0.68544,-0.2016,0.7144722203,24.61,-6.73,25.5136238116,0.0
2020-11-29 09:30:00,27.68576,-8.76796,29.0409784501,0.45576000000000005,-0.14796,0.47917568720000003,27.23,-8.62,28.5618154185,32.52,27.45576,-7.24796,28.3963321811,0.45576000000000005,-0.14796,0.47917568720000003,27.0,-7.1,27.917915395,0.0
2020-11-29 10:00:00,29.067,-9.76852,30.6645474773,3.8970000000000002,-1.47852,4.168048751,25.17,-8.29,26.5000566037,32.44,28.847,-8.25852,30.0058754512,3.8970000000000002,-1.47852,4.168048751,24.95,-6.78,25.8548041957,0.0
2020-11-29 10:30:00,30.34764,-10.55436,32.1305737356,1.2776399999999999,-0.32436000000000004,1.3181704667,29.07,-10.23,30.8174917863,32.6,30.09764,-9.03436,31.4243153335,1.2776399999999999,-0.32436000000000004,1.3181704667,28.82,-8.71,30.1074160299,0.0
2020-11-29 11:00:00,31.84324,-10.15756,33.4240625725,3.6932400000000003,-0.007560000000000001,3.6932477376,28.15,-10.15,29.9239870338,32.55,31.59324,-8.62756,32.7500779427,3.6932400000000003,-0.007560000000000001,3.6932477376,27.9,-8.62,29.2012739448,0.0
2020-11-29 11:30:00,32.12144,-9.92444,33.6196581926,2.4314400000000003,0.11556000000000001,2.4341845836,29.69,-10.04,31.3416288664,32.44,31.88144,-8.42444,32.9757093296,2.4314400000000003,0.11556000000000001,2.4341845836,29.45,-8.54,30.6632369459,0.0
2020-11-29 12:00:00,32.40284,-9.90228,33.8821367281,1.66284,0.11772,1.6670017588000001,30.74,-10.02,32.33184189,32.51,32.13284,-8.40228,33.2132159789,1.66284,0.11772,1.6670017588000001,30.47,-8.52,31.638762618,0.0
2020-11-29 12:30:00,33.40572,-9.62568,34.764865082200004,5.17572,0.18432,5.1790010022,28.23,-9.81,29.8859331459,32.35,33.16572,-8.12568,34.1466200169,5.17572,0.18432,5.1790010022,27.99,-8.31,29.1975375674,0.0
2020-11-29 13:00:00,33.43216,-9.63776,34.7936163697,5.04216,0.19224000000000002,5.04582339,28.39,-9.83,30.0436515757,32.33,33.19216,-8.13776,34.1751755414,5.04216,0.19224000000000002,5.04582339,28.15,-8.33,29.3566244654,0.0
2020-11-29 13:30:00,32.7414,-9.95396,34.2210548295,4.9914000000000005,0.17604,4.9945033829,27.75,-10.13,29.5411475742,32.54,32.5014,-8.43396,33.5778600158,4.9914000000000005,0.17604,4.9945033829,27.51,-8.61,28.8258946088,0.0
2020-11-29 14:00:00,32.05328,-10.29576,33.666235797,4.91328,0.17424,4.916368572,27.14,-10.47,29.0895256063,32.78,31.80328,-8.74576,32.983889048099996,4.91328,0.17424,4.916368572,26.89,-8.92,28.3308753836,0.0
2020-11-29 14:30:00,31.67876,-10.47812,33.3666725022,4.65876,0.19188000000000002,4.6627097992,27.02,-10.67,29.05046127,32.81,31.44876,-8.92812,32.6915253892,4.65876,0.19188000000000002,4.6627097992,26.79,-9.12,28.2997968191,0.0
2020-11-29 15:00:00,31.95456,-10.55716,33.6533435495,4.44456,0.22284,4.4501428358,27.51,-10.78,29.546717245700002,32.84,31.71456,-8.997160000000001,32.9660765645,4.44456,0.22284,4.4501428358,27.27,-9.22,28.7864777283,0.0
2020-11-29 15:30:00,32.37796,-10.45764,34.0249104059,4.28796,0.25236000000000003,4.2953796725,28.09,-10.71,30.0624716216,32.73,32.12796,-8.90764,33.3399439731,4.28796,0.25236000000000003,4.2953796725,27.84,-9.16,29.3082104537,0.0
2020-11-29 16:00:00,33.11684,-10.225,34.659424643,4.32684,0.315,4.3382910674,28.79,-10.54,30.6586969717,32.64,32.86684,-8.705,34.0000911261,4.32684,0.315,4.3382910674,28.54,-9.02,29.9314550264,0.0
2020-11-29 16:30:00,35.43736,-9.08936,36.5844632184,8.93736,1.34064,9.0373513476,26.5,-10.43,28.4786744776,32.54,35.21736,-7.55936,36.0195276063,8.93736,1.34064,9.0373513476,26.28,-8.9,27.7461420742,0.0
2020-11-29 17:00:00,37.44208,-8.88264,38.481302578,8.90208,1.37736,9.0080047123,28.54,-10.26,30.3281915056,32.5,37.20208,-7.36264,37.9236499311,8.90208,1.37736,9.0080047123,28.3,-8.74,29.6188723621,0.0
2020-11-29 17:30:00,37.46068,-8.9942,38.525292727,13.27068,-0.6642,13.2872912703,24.19,-8.33,25.5840770793,32.28,37.25068,-7.5042,37.9990286468,13.27068,-0.6642,13.2872912703,23.98,-6.84,24.9364392005,0.0
2020-11-29 18:00:00,37.636,-9.00856,38.6991298258,10.746,0.27144,10.7494276905,26.89,-9.28,28.4462739212,32.39,37.416,-7.49856,38.1599981404,10.746,0.27144,10.7494276905,26.67,-7.77,27.77880127,0.0
2020-11-29 18:30:00,36.83224,-9.68636,38.0846356615,4.24224,0.5036400000000001,4.2720315386,32.59,-10.19,34.1459250863,32.44,36.58224,-8.20636,37.4913940507,4.24224,0.5036400000000001,4.2720315386,32.34,-8.71,33.4923827161,0.0
2020-11-29 19:00:00,35.99264,-10.18516,37.4059837245,3.93264,0.29484000000000005,3.9436769637999998,32.06,-10.48,33.7294233571,32.64,35.72264,-8.66516,36.7585637151,3.93264,0.29484000000000005,3.9436769637999998,31.79,-8.96,33.0285588544,0.0
2020-11-29 19:30:00,33.95956,-10.546,35.5593845756,0.25956,0.324,0.41514743600000004,33.7,-10.87,35.4097006483,32.53,33.69956,-9.056,34.895149809,0.25956,0.324,0.41514743600000004,33.44,-9.38,34.7306492885,0.0
2020-11-29 20:00:00,32.403,-10.94664,34.2020954956,2.133,-0.47664000000000006,2.1856062522,30.27,-10.47,32.0295769563,32.44,32.153,-9.44664,33.5120040626,2.133,-0.47664000000000006,2.1856062522,30.02,-8.97,31.3314745903,0.0
2020-11-29 20:30:00,31.03496,-11.28372,33.0225843816,2.5149600000000003,-0.60372,2.5864070909,28.52,-10.68,30.4541097391,32.48,30.80496,-9.77372,32.3182790885,2.5149600000000003,-0.60372,2.5864070909,28.29,-9.17,29.7390820302,0.0
2020-11-29 21:00:00,29.83448,-11.51308,31.9788556386,0.11448000000000001,0.28692,0.3089154525,29.72,-11.8,31.9768416201,32.5,29.58448,-9.99308,31.2266409458,0.11448000000000001,0.28692,0.3089154525,29.47,-10.28,31.2115251149,0.0
2020-11-29 21:30:00,28.04888,-12.09052,30.5437447463,1.65888,-0.29052,1.6841272888,26.39,-11.8,28.9079937042,32.75,27.81888,-10.54052,29.7488259655,1.65888,-0.29052,1.6841272888,26.16,-10.25,28.0964072436,0.0
2020-11-29 22:00:00,26.1742,-12.42772,28.9747643655,2.6442,-0.6577200000000001,2.7247732452999998,23.53,-11.77,26.3095762034,32.82,25.9542,-10.84772,28.1299400433,2.6442,-0.6577200000000001,2.7247732452999998,23.31,-10.19,25.4399724843,0.0
2020-11-29 22:30:00,24.64556,-12.05528,27.4359873814,0.8355600000000001,0.054720000000000005,0.8373498624,23.81,-12.11,26.7126973554,32.88,24.42556,-10.48528,26.5809909144,0.8355600000000001,0.054720000000000005,0.8373498624,23.59,-10.54,25.8375637396,0.0
2020-11-29 23:00:00,22.75828,-11.6518,25.5676309383,3.96828,-1.0818,4.1130934099,18.79,-10.57,21.5589656524,32.8,22.55828,-10.0618,24.7005225815,3.96828,-1.0818,4.1130934099,18.59,-8.98,20.6453021291,0.0
2020-11-29 23:30:00,21.08988,-12.08768,24.3083328552,0.29988000000000004,0.20232000000000003,0.36174769770000004,20.79,-12.29,24.1509461512,33.11,20.88988,-10.46768,23.3657743505,0.29988000000000004,0.20232000000000003,0.36174769770000004,20.59,-10.67,23.1904506209,0.0
2020-11-30 00:00:00,19.83712,-11.35948,22.859333231,0.08712,0.29052,0.3033014421,19.75,-11.65,22.9300021805,33.14,19.62712,-9.73948,21.9107578638,0.08712,0.29052,0.3033014421,19.54,-10.03,21.9638908211,0.0
2020-11-30 00:30:00,19.04108,-11.02444,22.0022954457,0.09108000000000001,0.29556000000000004,0.3092754112,18.95,-11.32,22.0736245325,33.2,18.84108,-9.39444,21.0533084925,0.09108000000000001,0.29556000000000004,0.3092754112,18.75,-9.69,21.1058901731,0.0
2020-11-30 01:00:00,18.47736,-10.8828,21.4440707052,0.11736,0.2772,0.301020281,18.36,-11.16,21.4856975684,33.1,18.29736,-9.2528,20.5038457566,0.11736,0.2772,0.301020281,18.18,-9.53,20.5264049458,0.0
2020-11-30 01:30:00,17.88068,-10.90912,20.9458257521,0.13068000000000002,0.29088,0.3188862443,17.75,-11.2,20.9881514193,33.06,17.70068,-9.28912,19.9900430924,0.13068000000000002,0.29088,0.3188862443,17.57,-9.58,20.0120288826,0.0
2020-11-30 02:00:00,17.5876,-11.03144,20.7609330771,0.1476,0.26856,0.3064477665,17.44,-11.3,20.780846951,33.22,17.4076,-9.401440000000001,19.7841252481,0.1476,0.26856,0.3064477665,17.26,-9.67,19.7842487853,0.0
2020-11-30 02:30:00,17.19568,-11.08352,20.4581481628,0.26568,0.09648000000000001,0.2826557143,16.93,-11.18,20.2883538021,33.16,17.01568,-9.45352,19.4654156455,0.26568,0.09648000000000001,0.2826557143,16.75,-9.55,19.2812084684,0.0
2020-11-30 03:00:00,17.06376,-11.07264,20.3414665623,0.29376,0.11736,0.31633575070000003,16.77,-11.19,20.1605803488,33.33,16.87376,-9.41264,19.3215312102,0.29376,0.11736,0.31633575070000003,16.58,-9.53,19.1237365596,0.0
2020-11-30 03:30:00,16.96572,-9.52676,19.4575129761,0.6757200000000001,-0.17676000000000003,0.6984565956000001,16.29,-9.35,18.7826143015,33.1,16.80572,-7.91676,18.5770641818,0.6757200000000001,-0.17676000000000003,0.6984565956000001,16.13,-7.74,17.8909055109,0.0
2020-11-30 04:00:00,16.86852,-9.47184,19.3458708766,1.56852,-0.5018400000000001,1.6468449763000002,15.3,-8.97,17.7355828774,33.2,16.69852,-7.84184,18.4481713125,1.56852,-0.5018400000000001,1.6468449763000002,15.13,-7.34,16.816435413,0.0
2020-11-30 04:30:00,16.79016,-9.17076,19.1314482411,3.71016,-1.22076,3.9058343799,13.08,-7.95,15.3064986199,32.86,16.64016,-7.58076,18.2855912402,3.71016,-1.22076,3.9058343799,12.93,-6.36,14.409528097799999,0.0
2020-11-30 05:00:00,17.29676,-8.99224,19.4945706984,0.8967600000000001,-0.19224000000000002,0.917133968,16.4,-8.8,18.6118241986,32.9,17.12676,-7.40224,18.6579491133,0.8967600000000001,-0.19224000000000002,0.917133968,16.23,-7.21,17.7594200356,0.0
2020-11-30 05:30:00,17.88272,-8.74536,19.9066068462,1.06272,-0.22536,1.0863521197,16.82,-8.52,18.8547818868,32.69,17.71272,-7.17536,19.110893253,1.06272,-0.22536,1.0863521197,16.65,-6.95,18.0423113819,0.0
2020-11-30 06:00:00,19.518720000000002,-8.37792,21.2407620853,1.18872,-0.18792,1.2034820999,18.33,-8.19,20.0764787749,32.76,19.34872,-6.80792,20.5114782589,1.18872,-0.18792,1.2034820999,18.16,-6.62,19.3289937658,0.0
2020-11-30 06:30:00,23.56152,-7.28184,24.6611114611,4.96152,-0.23184000000000002,4.9669337117,18.6,-7.05,19.891266928,32.94,23.39152,-5.7118400000000005,24.0787940748,4.96152,-0.23184000000000002,4.9669337117,18.43,-5.48,19.227462131,0.0
2020-11-30 07:00:00,25.31788,-6.7661999999999995,26.2064211623,2.56788,-0.37620000000000003,2.5952907611000002,22.75,-6.39,23.6303745209,32.87,25.10788,-5.2162,25.6439930692,2.56788,-0.37620000000000003,2.5952907611000002,22.54,-4.84,23.0537892764,0.0
2020-11-30 07:30:00,28.17472,-6.75608,28.9734268606,4.55472,-0.8560800000000001,4.6344737829,23.62,-5.9,24.3457265244,32.58,27.97472,-5.24608,28.4623666346,4.55472,-0.8560800000000001,4.6344737829,23.42,-4.39,23.8278933185,0.0
2020-11-30 08:00:00,30.73004,-6.272,31.3635671186,4.46004,-0.882,4.5464140596,26.27,-5.39,26.8172519099,32.72,30.51004,-4.742,30.87635187,4.46004,-0.882,4.5464140596,26.05,-3.86,26.3344280363,0.0
2020-11-30 08:30:00,32.52304,-5.59888,33.0014482727,3.35304,-0.66888,3.4191048092000003,29.17,-4.93,29.583674552,32.7,32.28304,-4.09888,32.542210879,3.35304,-0.66888,3.4191048092000003,28.93,-3.43,29.1326243239,0.0
2020-11-30 09:00:00,33.3086,-5.5232,33.7634206235,4.7286,-0.9432,4.8217511549,28.58,-4.58,28.9446506284,32.56,33.0786,-4.0232,33.3223636046,4.7286,-0.9432,4.8217511549,28.35,-3.08,28.5168178449,0.0
2020-11-30 09:30:00,34.61212,-6.04156,35.1354421934,4.27212,-0.8715600000000001,4.3601176736,30.34,-5.17,30.7773374417,32.61,34.37212,-4.55156,34.6721694119,4.27212,-0.8715600000000001,4.3601176736,30.1,-3.68,30.324122411,0.0
2020-11-30 10:00:00,34.68392,-5.85832,35.1751932445,7.96392,-2.39832,8.3172087018,26.72,-3.46,26.9430881675,32.5,34.46392,-4.35832,34.7384043242,7.96392,-2.39832,8.3172087018,26.5,-1.96,26.572384161,0.0
2020-11-30 10:30:00,34.98996,-5.6690000000000005,35.4462249302,7.50996,-2.079,7.7924155563,27.48,-3.59,27.7135075369,32.65,34.76996,-4.159,35.0178154573,7.50996,-2.079,7.7924155563,27.26,-2.08,27.3392391994,0.0
2020-11-30 11:00:00,35.3274,-5.47964,35.7498481855,4.0374,-0.80964,4.1177804324,31.29,-4.67,31.6365769324,32.69,35.0774,-3.98964,35.3035581506,4.0374,-0.80964,4.1177804324,31.04,-3.18,31.2024678511,0.0
2020-11-30 11:30:00,35.20928,-5.49272,35.6351423614,4.40928,-0.8827200000000001,4.4967704763,30.8,-4.61,31.1430907265,32.63,34.96928,-4.00272,35.197617975,4.40928,-0.8827200000000001,4.4967704763,30.56,-3.12,30.7188541453,0.0
2020-11-30 12:00:00,34.5788,-6.70628,35.2231117433,8.0388,-2.09628,8.3076287398,26.54,-4.61,26.9374033641,32.54,34.3488,-5.19628,34.7396227279,8.0388,-2.09628,8.3076287398,26.31,-3.1,26.4920006795,0.0
2020-11-30 12:30:00,34.27752,-7.27152,35.0403107929,15.07752,-4.33152,15.6873731026,19.2,-2.94,19.4237895376,32.6,34.08752,-5.74152,34.5676737959,15.07752,-4.33152,15.6873731026,19.01,-1.4100000000000001,19.0622191783,0.0
2020-11-30 13:00:00,34.3886,-7.5132,35.1997725021,11.4786,-3.0132,11.8675031999,22.91,-4.5,23.3477643469,32.73,34.1886,-5.9832,34.7081986309,11.4786,-3.0132,11.8675031999,22.71,-2.9699999999999998,22.9033840294,0.0
2020-11-30 13:30:00,34.4068,-7.8458,35.2900051556,8.1468,-1.7658,8.3359702423,26.26,-6.08,26.9546656444,32.81,34.1668,-6.2958,34.7420108785,8.1468,-1.7658,8.3359702423,26.02,-4.53,26.4113858023,0.0
2020-11-30 14:00:00,34.51432,-7.8998,35.4068513865,6.30432,-1.3698000000000001,6.4514186581,28.21,-6.53,28.9559147671,32.87,34.26432,-6.3698,34.8513698024,6.30432,-1.3698000000000001,6.4514186581,27.96,-5.0,28.403549074,0.0
2020-11-30 14:30:00,34.2244,-7.42812,35.0212295914,5.2344,-1.06812,5.3422676547,28.99,-6.36,29.6794491189,32.96,33.9944,-5.87812,34.4988626783,5.2344,-1.06812,5.3422676547,28.76,-4.8100000000000005,29.1594530127,0.0
2020-11-30 15:00:00,33.84244,-6.3348,34.4302256193,6.38244,-1.3248,6.5184841331,27.46,-5.01,27.9132889499,32.87,33.60244,-4.7948,33.9428060271,6.38244,-1.3248,6.5184841331,27.22,-3.47,27.4402860772,0.0
2020-11-30 15:30:00,34.4078,-5.5,34.8446079163,6.4278,-1.26,6.5501307498,27.98,-4.24,28.2994346233,32.59,34.1778,-4.0,34.4110739856,6.4278,-1.26,6.5501307498,27.75,-2.74,27.8849439662,0.0
2020-11-30 16:00:00,35.46324,-7.36812,36.2205823204,6.21324,-1.2481200000000001,6.3373618196,29.25,-6.12,29.8833883621,32.39,35.21324,-5.88812,35.7021319872,6.21324,-1.2481200000000001,6.3373618196,29.0,-4.64,29.3688542507,0.0
2020-11-30 16:30:00,36.96956,-8.68696,37.9764616656,8.44956,-1.23696,8.539621434,28.52,-7.45,29.4769893307,32.76,36.71956,-7.16696,37.4124498294,8.44956,-1.23696,8.539621434,28.27,-5.93,28.8852522925,0.0
2020-11-30 17:00:00,38.12784,-8.75472,39.1200371337,10.34784,-1.40472,10.4427501619,27.78,-7.35,28.7358817509,32.54,37.88784,-7.24472,38.5742710591,10.34784,-1.40472,10.4427501619,27.54,-5.84,28.1523924383,0.0
2020-11-30 17:30:00,37.80904,-8.79088,38.8175614496,7.70904,-1.19088,7.8004802991,30.1,-7.6,31.044645271,32.49,37.55904,-7.29088,38.2601413601,7.70904,-1.19088,7.8004802991,29.85,-6.1,30.4669082777,0.0
2020-11-30 18:00:00,37.49044,-9.03288,38.5632728446,4.60044,-0.81288,4.6717044093,32.89,-8.22,33.901629754300004,32.43,37.22044,-7.55288,37.9790356656,4.60044,-0.81288,4.6717044093,32.62,-6.74,33.3090378126,0.0
2020-11-30 18:30:00,37.249,-9.3034,38.3932448819,4.689,-0.6534,4.7343059217,32.56,-8.65,33.6894063468,32.55,36.989,-7.8034,37.8031635258,4.689,-0.6534,4.7343059217,32.3,-7.15,33.0819059306,0.0
2020-11-30 19:00:00,36.53704,-9.7244,37.8089836854,7.45704,-0.5544,7.4776202713,29.08,-9.17,30.4915611276,32.7,36.29704,-8.2044,37.2127302428,7.45704,-0.5544,7.4776202713,28.84,-7.65,29.8373608082,0.0
2020-11-30 19:30:00,35.08136,-10.06012,36.4953124917,9.53136,-1.05012,9.5890341257,25.55,-9.01,27.0921132435,32.72,34.85136,-8.51012,35.8753318628,9.53136,-1.05012,9.5890341257,25.32,-7.46,26.3960981965,0.0
2020-11-30 20:00:00,33.24048,-10.22096,34.7763933431,9.42048,-1.20096,9.4967230323,23.82,-9.02,25.4706262192,32.72,33.00048,-8.670960000000001,34.1206275961,9.42048,-1.20096,9.4967230323,23.58,-7.47,24.7349408732,0.0
2020-11-30 20:30:00,32.85808,-10.5072,34.4971690596,8.12808,-0.8172,8.1690574932,24.73,-9.69,26.5606664073,32.69,32.63808,-8.9572,33.844876982,8.12808,-0.8172,8.1690574932,24.51,-8.14,25.8263373323,0.0
2020-11-30 21:00:00,30.55036,-9.94436,32.128099725,3.6003600000000002,-0.50436,3.6355152509,26.95,-9.44,28.5554915909,32.67,30.31036,-8.40436,31.453953493,3.6003600000000002,-0.50436,3.6355152509,26.71,-7.9,27.8537986637,0.0
2020-11-30 21:30:00,28.48092,-9.58896,30.0518045702,5.11092,-0.8589600000000001,5.1825973727,23.37,-8.73,24.9473405396,32.54,28.27092,-8.05896,29.397138533,5.11092,-0.8589600000000001,5.1825973727,23.16,-7.2,24.2533626535,0.0
2020-11-30 22:00:00,26.5542,-9.54616,28.217985548,4.8942,-0.9561600000000001,4.9867259385,21.66,-8.59,23.301152332,32.64,26.3242,-7.99616,27.5118534524,4.8942,-0.9561600000000001,4.9867259385,21.43,-7.04,22.5567395694,0.0
2020-11-30 22:30:00,24.8942,-9.93296,26.802702998,4.3542,-1.18296,4.5120341313,20.54,-8.75,22.3260856399,32.64,24.7042,-8.38296,26.0877656384,4.3542,-1.18296,4.5120341313,20.35,-7.2,21.5861645505,0.0
2020-11-30 23:00:00,22.636400000000002,-10.45624,24.9347059316,4.4064,-1.14624,4.5530459143,18.23,-9.31,20.4697093287,32.92,22.4364,-8.86624,24.1247229351,4.4064,-1.14624,4.5530459143,18.03,-7.72,19.6132429751,0.0
2020-11-30 23:30:00,21.0588,-10.83584,23.6830843841,7.3188,-2.26584,7.6615184099,13.74,-8.57,16.1935944126,32.8,20.8788,-9.23584,22.8303532593,7.3188,-2.26584,7.6615184099,13.56,-6.97,15.2464586052,0.0
2020-12-01 00:00:00,19.91392,-11.08512,22.7913162231,1.75392,-0.28512000000000004,1.7769436628,18.16,-10.8,21.1287860513,32.54,19.71392,-9.52512,21.8944411388,1.75392,-0.28512000000000004,1.7769436628,17.96,-9.24,20.1975047964,0.0
2020-12-01 00:30:00,19.52988,-5.57276,20.3094034091,4.79988,-1.65276,5.0764617237,14.73,-3.92,15.2426802105,32.63,18.87988,-11.93276,22.334740429,4.79988,-1.65276,5.0764617237,14.08,-10.28,17.4334391329,0.0
2020-12-01 01:00:00,19.15652,-4.56912,19.6938852461,2.84652,-0.78912,2.9538765182,16.31,-3.7800000000000002,16.7422967361,32.76,18.36652,-12.58912,22.2669036753,2.84652,-0.78912,2.9538765182,15.52,-11.8,19.4964201842,0.0
2020-12-01 01:30:00,18.91184,-4.81388,19.5148951532,0.9518400000000001,0.09612000000000001,0.95668095,17.96,-4.91,18.6190681829,33.11,18.04184,-12.97388,22.2222760499,0.9518400000000001,0.09612000000000001,0.95668095,17.09,-13.07,21.5149482918,0.0
2020-12-01 02:00:00,18.29516,-5.82072,19.1987932106,0.60516,0.08928000000000001,0.6117103432000001,17.69,-5.91,18.651117929,33.21,17.52516,-12.79072,21.6963994972,0.60516,0.08928000000000001,0.6117103432000001,16.92,-12.88,21.2645432587,0.0
2020-12-01 02:30:00,17.13168,-11.64568,20.7151230333,0.9316800000000001,0.09432,0.9364421417000001,16.2,-11.74,20.0066888815,32.73,16.95168,-10.06568,19.7149021982,0.9316800000000001,0.09432,0.9364421417000001,16.02,-10.16,18.9701344223,0.0
2020-12-01 03:00:00,16.70068,-11.6764,20.3777091309,1.6606800000000002,0.0036000000000000003,1.6606839020000002,15.04,-11.68,19.0426888858,32.76,16.52068,-10.0664,19.3459369539,1.6606800000000002,0.0036000000000000003,1.6606839020000002,14.86,-10.07,17.9506128029,0.0
2020-12-01 03:30:00,16.57936,-11.5972,20.2328995908,2.34936,-0.4572,2.3934335691,14.23,-11.14,18.0718704068,32.8,16.39936,-9.9872,19.2011242444,2.34936,-0.4572,2.3934335691,14.05,-9.53,16.9771434582,0.0
2020-12-01 04:00:00,16.8374,-11.60848,20.4512798296,1.7873999999999999,-0.43848000000000004,1.8403976391999999,15.05,-11.17,18.7422357258,32.96,16.6474,-9.99848,19.4192051606,1.7873999999999999,-0.43848000000000004,1.8403976391999999,14.86,-9.56,17.6695557386,0.0
2020-12-01 04:30:00,17.2906,-11.49084,20.760641904,1.0206,-0.15084,1.0316865152,16.27,-11.34,19.8320069584,32.89,17.1106,-9.87084,19.7536354797,1.0206,-0.15084,1.0316865152,16.09,-9.72,18.7980451111,0.0
2020-12-01 05:00:00,17.79828,-11.44396,21.159938361,0.54828,0.08604,0.5549899459000001,17.25,-11.53,20.7485758547,33.03,17.60828,-9.82396,20.163375576500002,0.54828,0.08604,0.5549899459000001,17.06,-9.91,19.7294627398,0.0
2020-12-01 05:30:00,18.5962,-11.33116,21.7764515334,0.4662,0.16884000000000002,0.4958320135,18.13,-11.5,21.4696739612,32.9,18.4062,-9.73116,20.8202707328,0.4662,0.16884000000000002,0.4958320135,17.94,-9.9,20.4903294263,0.0
2020-12-01 06:00:00,19.82204,-11.04804,22.6930045962,2.28204,-0.60804,2.3616560298,17.54,-10.44,20.4118886926,32.9,19.63204,-9.45804,21.791546875,2.28204,-0.60804,2.3616560298,17.35,-8.85,19.4767810482,0.0
2020-12-01 06:30:00,22.58576,-10.28768,24.8183987106,4.32576,-1.41768,4.5521441278,18.26,-8.87,20.3003571397,32.96,22.40576,-8.68768,24.0311020338,4.32576,-1.41768,4.5521441278,18.08,-7.27,19.4869007284,0.0
2020-12-01 07:00:00,25.3562,-9.5776,27.1047468204,1.1862,0.0324,1.1866424061,24.17,-9.61,26.0104017654,32.91,25.1562,-8.0076,26.3999253067,1.1862,0.0324,1.1866424061,23.97,-8.04,25.2824543903,0.0
2020-12-01 07:30:00,28.58556,-8.39832,29.7937244959,5.78556,-1.94832,6.1048059212,22.8,-6.45,23.6947779057,32.74,28.37556,-6.85832,29.19261822,5.78556,-1.94832,6.1048059212,22.59,-4.91,23.1174436303,0.0
2020-12-01 08:00:00,30.6122,-7.62944,31.5486155568,5.9022,-1.99944,6.2316711365,24.71,-5.63,25.3432634047,32.84,30.4122,-6.09944,31.017818704,5.9022,-1.99944,6.2316711365,24.51,-4.1,24.8505553258,0.0
2020-12-01 08:30:00,32.91692,-6.89092,33.6304683395,1.72692,-0.43092,1.7798721114,31.19,-6.46,31.8519654025,32.84,32.67692,-5.37092,33.1153722965,1.72692,-0.43092,1.7798721114,30.95,-4.94,31.3417628732,0.0
2020-12-01 09:00:00,33.43204,-6.7182,34.100374042,1.56204,-0.3582,1.6025842261,31.87,-6.36,32.4984076533,32.84,33.17204,-5.2082,33.5784095067,1.56204,-0.3582,1.6025842261,31.61,-4.85,31.9799093182,0.0
2020-12-01 09:30:00,34.3872,-6.4286,34.9829447274,1.5372,-0.3186,1.5698693576,32.85,-6.11,33.4133895317,32.69,34.1372,-4.9286,34.4911513551,1.5372,-0.3186,1.5698693576,32.6,-4.61,32.9243390215,0.0
2020-12-01 10:00:00,34.57176,-6.20028,35.1233549305,1.21176,-0.17028000000000001,1.2236656308,33.36,-6.03,33.9005973399,32.69,34.32176,-4.70028,34.6421108129,1.21176,-0.17028000000000001,1.2236656308,33.11,-4.53,33.4184529863,0.0
2020-12-01 10:30:00,34.49492,-6.27924,35.0617792016,1.20492,-0.039240000000000004,1.205558785,33.29,-6.24,33.8697756119,32.8,34.22492,-4.78924,34.5583849273,1.20492,-0.039240000000000004,1.205558785,33.02,-4.75,33.3598995802,0.0
2020-12-01 11:00:00,34.25744,-6.2246,34.8183549369,1.47744,0.0954,1.48051684,32.78,-6.32,33.3836906288,32.8,33.99744,-4.7146,34.3227822257,1.47744,0.0954,1.48051684,32.52,-4.8100000000000005,32.8737965559,0.0
2020-12-01 11:30:00,33.84188,-6.2902000000000005,34.4214970327,1.63188,0.10980000000000001,1.63556974,32.21,-6.4,32.8396726537,32.83,33.58188,-4.7702,33.9189839526,1.63188,0.10980000000000001,1.63556974,31.95,-4.88,32.3205337208,0.0
2020-12-01 12:00:00,34.3898,-6.17016,34.9389355657,1.1898,0.15984,1.2004885945,33.2,-6.33,33.7980605952,32.73,34.1398,-4.68016,34.4591039011,1.1898,0.15984,1.2004885945,32.95,-4.84,33.3035748832,0.0
2020-12-01 12:30:00,35.46596,-6.00328,35.9704557864,3.85596,-0.9532800000000001,3.9720486251000002,31.61,-5.05,32.0108512852,32.63,35.21596,-4.51328,35.5039932272,3.85596,-0.9532800000000001,3.9720486251000002,31.36,-3.56,31.5614194865,0.0
2020-12-01 13:00:00,35.66292,-6.17884,36.1942250459,0.9529200000000001,0.011160000000000002,0.9529853472,34.71,-6.19,35.2576261254,32.63,35.40292,-4.70884,35.7147017161,0.9529200000000001,0.011160000000000002,0.9529853472,34.45,-4.72,34.7718406185,0.0
2020-12-01 13:30:00,35.38204,-6.50288,35.9746605662,0.75204,-0.00288,0.7520455146,34.63,-6.5,35.2347399593,32.77,35.12204,-5.00288,35.4765627148,0.75204,-0.00288,0.7520455146,34.37,-5.0,34.7317851542,0.0
2020-12-01 14:00:00,35.95288,-6.27356,36.4961249363,0.45288000000000006,0.04644,0.45525483850000004,35.5,-6.32,36.0581807639,32.73,35.68288,-4.77356,36.0007611054,0.45288000000000006,0.04644,0.45525483850000004,35.23,-4.82,35.558195961,0.0
2020-12-01 14:30:00,36.2972,-6.09308,36.805058779,2.7072000000000003,-0.07308,2.708186206,33.59,-6.02,34.1251886442,32.71,36.0372,-4.60308,36.3299893934,2.7072000000000003,-0.07308,2.708186206,33.33,-4.53,33.6364356019,0.0
2020-12-01 15:00:00,36.56176,-6.16444,37.0777913961,4.45176,-0.06444000000000001,4.4522263657,32.11,-6.1,32.6842790956,32.71,36.30176,-4.67444,36.6014776807,4.45176,-0.06444000000000001,4.4522263657,31.85,-4.61,32.1818986388,0.0
2020-12-01 15:30:00,36.89904,-6.30396,37.4336621853,4.55904,-0.00396,4.5590417198,32.34,-6.3,32.9479225445,32.71,36.64904,-4.79396,36.9612524869,4.55904,-0.00396,4.5590417198,32.09,-4.79,32.4455266562,0.0
2020-12-01 16:00:00,37.96044,-6.13676,38.4532811122,9.28044,-1.07676,9.3426965428,28.68,-5.06,29.1229462795,32.54,37.73044,-4.6467600000000004,38.0155031677,9.28044,-1.07676,9.3426965428,28.45,-3.5700000000000003,28.6731128411,0.0
2020-12-01 16:30:00,39.8392,-5.67232,40.2409874484,16.1892,-1.19232,16.233047268500002,23.65,-4.48,24.0705816299,32.62,39.6392,-4.16232,39.8571334195,16.1892,-1.19232,16.233047268500002,23.45,-2.9699999999999998,23.6373306446,0.0
2020-12-01 17:00:00,40.76484,-5.83272,41.180004891,15.68484,-1.15272,15.727141165,25.08,-4.68,25.5129143768,32.64,40.56484,-4.31272,40.7934528819,15.68484,-1.15272,15.727141165,24.88,-3.16,25.079872408,0.0
2020-12-01 17:30:00,41.05692,-6.09868,41.5074038893,15.49692,-1.22868,15.5455519049,25.56,-4.87,26.019809761,32.67,40.84692,-4.58868,41.1038545349,15.49692,-1.22868,15.5455519049,25.35,-3.36,25.5717050663,0.0
2020-12-01 18:00:00,40.92348,-6.23048,41.3950491767,15.42348,-1.23048,15.4724857842,25.5,-5.0,25.9855729204,32.67,40.72348,-4.7104800000000004,40.9950051243,15.42348,-1.23048,15.4724857842,25.3,-3.48,25.538214503,0.0
2020-12-01 18:30:00,39.33088,-6.78552,39.9119205657,4.43088,-0.42552,4.4512655329,34.9,-6.36,35.474774136,32.69,39.07088,-5.30552,39.4294586121,4.43088,-0.42552,4.4512655329,34.64,-4.88,34.9820525413,0.0
2020-12-01 19:00:00,37.93052,-7.17488,38.6031507844,0.20052,0.10512,0.2264033675,37.73,-7.28,38.4259196377,32.63,37.65052,-5.69488,38.0787777441,0.20052,0.10512,0.2264033675,37.45,-5.8,37.8964708119,0.0
2020-12-01 19:30:00,36.4626,-7.6402,37.2544474499,0.19260000000000002,0.10980000000000001,0.221699797,36.27,-7.75,37.088750316,32.63,36.1826,-6.1602,36.7032506299,0.19260000000000002,0.10980000000000001,0.221699797,35.99,-6.27,36.5320817912,0.0
2020-12-01 20:00:00,35.24112,-7.88128,36.1116478895,0.32112,0.10872000000000001,0.3390252097,34.92,-7.99,35.8224301242,32.71,34.98112,-6.39128,35.5601914575,0.32112,0.10872000000000001,0.3390252097,34.66,-6.5,35.2642254984,0.0
2020-12-01 20:30:00,34.24308,-8.622,35.311859366,0.6130800000000001,-0.07200000000000001,0.6172933552000001,33.63,-8.55,34.6998472619,32.71,33.97308,-7.122,34.711569378,0.6130800000000001,-0.07200000000000001,0.6172933552000001,33.36,-7.05,34.0968048356,0.0
2020-12-01 21:00:00,32.58628,-9.23528,33.86969207,0.38628,-0.035280000000000006,0.3878877631,32.2,-9.2,33.4885054907,32.53,32.32628,-7.74528,33.2412054673,0.38628,-0.035280000000000006,0.3878877631,31.94,-7.71,32.8573842538,0.0
2020-12-01 21:30:00,30.59148,-9.72892,32.1012543829,0.41148,0.00108,0.41148141730000004,30.18,-9.73,31.7097035622,32.59,30.33148,-8.20892,31.4226836307,0.41148,0.00108,0.41148141730000004,29.92,-8.21,31.0259649326,0.0
2020-12-01 22:00:00,28.63324,-9.83568,30.2754526632,0.27324000000000004,0.09432,0.28906117,28.36,-9.93,30.0482029413,32.59,28.40324,-8.31568,29.595516153,0.27324000000000004,0.09432,0.28906117,28.13,-8.41,29.3602622604,0.0
2020-12-01 22:30:00,26.78544,-10.35272,28.7165215058,0.14544,0.10728000000000001,0.180725737,26.64,-10.46,28.619944095,32.73,26.54544,-8.81272,27.9700628993,0.14544,0.10728000000000001,0.180725737,26.4,-8.92,27.866223282,0.0
2020-12-01 23:00:00,24.3234,-10.99768,26.6941333057,0.2034,0.022320000000000003,0.2046209725,24.12,-11.02,26.5181975255,32.9,24.1034,-9.42768,25.8815579466,0.2034,0.022320000000000003,0.2046209725,23.9,-9.45,25.7004377395,0.0
2020-12-01 23:30:00,22.4498,-11.23712,25.10510677,0.10980000000000001,0.00288,0.109837764,22.34,-11.24,25.0082626346,33.09,22.2298,-9.63712,24.2288689363,0.10980000000000001,0.00288,0.109837764,22.12,-9.64,24.1293182664,0.0
2020-12-02 00:00:00,20.91944,-9.69036,23.0548486623,0.10944000000000001,0.08964000000000001,0.1414653428,20.81,-9.78,22.9935751896,33.04,20.71944,-8.10036,22.2465958304,0.10944000000000001,0.08964000000000001,0.1414653428,20.61,-8.19,22.1776509126,0.0
2020-12-02 00:30:00,20.02592,-9.66772,22.2374072644,0.11592000000000001,0.15228,0.1913808893,19.91,-9.82,22.2000112613,33.0,19.82592,-8.06772,21.4045604917,0.11592000000000001,0.15228,0.1913808893,19.71,-8.22,21.3553857376,0.0
2020-12-02 01:00:00,19.5018,-9.7802,21.8167943401,0.0918,0.10980000000000001,0.1431198099,19.41,-9.89,21.7844026771,32.96,19.3118,-8.1902,20.9767727566,0.0918,0.10980000000000001,0.1431198099,19.22,-8.3,20.9355773744,0.0
2020-12-02 01:30:00,18.92548,-9.86184,21.3407985187,0.10548,0.30816000000000004,0.3257124744,18.82,-10.17,21.3920849849,33.02,18.74548,-8.26184,20.4853855374,0.10548,0.30816000000000004,0.3257124744,18.64,-8.57,20.5157134899,0.0
2020-12-02 02:00:00,18.550440000000002,-9.8988,21.0262946244,0.10044,0.3312,0.3460948332,18.45,-10.23,21.0963361748,33.02,18.35044,-8.2988,20.1397301281,0.10044,0.3312,0.3460948332,18.25,-8.63,20.1876051081,0.0
2020-12-02 02:30:00,18.3538,-9.88564,20.8467707967,0.0738,0.32436000000000004,0.33264974010000004,18.28,-10.21,20.9380634253,33.07,18.1738,-8.27564,19.9693070448,0.0738,0.32436000000000004,0.33264974010000004,18.1,-8.6,20.0392115613,0.0
2020-12-02 03:00:00,17.92704,-9.95104,20.5037060124,0.07704000000000001,0.31896,0.3281320515,17.85,-10.27,20.5935766685,33.15,17.74704,-8.34104,19.6094461177,0.07704000000000001,0.31896,0.3281320515,17.67,-8.66,19.6780207338,0.0
2020-12-02 03:30:00,17.87344,-9.925,20.4442041282,0.07344,0.315,0.3234477293,17.8,-10.24,20.5352769643,33.17,17.68344,-8.305,19.5365574049,0.07344,0.315,0.3234477293,17.61,-8.62,19.6065422755,0.0
2020-12-02 04:00:00,17.73344,-9.93144,20.3250681354,0.07344,0.26856,0.2784203786,17.66,-10.2,20.3940089242,33.27,17.56344,-8.30144,19.4264852896,0.07344,0.26856,0.2784203786,17.49,-8.57,19.4767810482,0.0
2020-12-02 04:30:00,17.81356,-9.7,20.2833162938,0.13356,0.09,0.1610536358,17.68,-9.79,20.2095645673,33.14,17.63356,-8.09,19.4007870529,0.13356,0.09,0.1610536358,17.5,-8.18,19.3174118349,0.0
2020-12-02 05:00:00,18.1176,-9.56776,20.4887642667,0.1476,0.10224000000000001,0.17955160150000002,17.97,-9.67,20.4066116737,33.19,17.9276,-7.94776,19.6103475435,0.1476,0.10224000000000001,0.17955160150000002,17.78,-8.05,19.5174511656,0.0
2020-12-02 05:30:00,18.93676,-9.29244,21.0938455586,0.08676,0.18756,0.2066544246,18.85,-9.48,21.0995947828,32.97,18.75676,-7.70244,20.2766769381,0.08676,0.18756,0.2066544246,18.67,-7.89,20.2687197425,0.0
2020-12-02 06:00:00,20.18528,-9.13208,22.1549185014,0.12528,0.09792000000000001,0.1590075621,20.06,-9.23,22.0815873524,33.0,19.99528,-7.55208,21.3739358707,0.12528,0.09792000000000001,0.1590075621,19.87,-7.65,21.2917683624,0.0
2020-12-02 06:30:00,23.18144,-8.42888,24.6662761382,0.09144000000000001,0.14112000000000002,0.16815507130000001,23.09,-8.57,24.6291087943,32.81,22.98144,-6.86888,23.9859979348,0.09144000000000001,0.14112000000000002,0.16815507130000001,22.89,-7.01,23.9393441848,0.0
2020-12-02 07:00:00,25.81036,-9.81764,27.6145023221,0.09036000000000001,0.16236,0.1858109233,25.72,-9.98,27.5883816126,32.81,25.59036,-8.27764,26.8958333,0.09036000000000001,0.16236,0.1858109233,25.5,-8.44,26.8604467573,0.0
2020-12-02 07:30:00,28.82608,-9.08312,30.2232684715,2.65608,-0.66312,2.7376064547,26.17,-8.42,27.4911858602,32.69,28.60608,-7.55312,29.5864400478,2.65608,-0.66312,2.7376064547,25.95,-6.89,26.8491079926,0.0
2020-12-02 08:00:00,31.27772,-8.24332,32.3457585012,2.9077200000000003,-0.10332000000000001,2.9095550555000003,28.37,-8.14,29.5146827867,32.61,31.03772,-6.73332,31.7596860976,2.9077200000000003,-0.10332000000000001,2.9095550555000003,28.13,-6.63,28.9007577755,0.0
2020-12-02 08:30:00,33.15072,-6.36488,33.7562132641,14.22072,-1.06488,14.2605345879,18.93,-5.3,19.6579475022,32.39,32.98072,-4.85488,33.3361328221,14.22072,-1.06488,14.2605345879,18.76,-3.79,19.1390099012,0.0
2020-12-02 09:00:00,34.76616,-5.70028,35.2303714602,10.04616,0.45972,10.0566730694,24.72,-6.16,25.4759494426,32.62,34.566159999999996,-4.19028,34.8192168726,10.04616,0.45972,10.0566730694,24.52,-4.65,24.9570210562,0.0
2020-12-02 09:30:00,35.88596,-5.2988800000000005,36.2750638094,8.98596,0.9511200000000001,9.0361555086,26.9,-6.25,27.6165258496,32.59,35.67596,-3.77888,35.8755356194,8.98596,0.9511200000000001,9.0361555086,26.69,-4.73,27.1058849699,0.0
2020-12-02 10:00:00,36.15444,-5.20856,36.5276967381,13.74444,-0.89856,13.7737809256,22.41,-4.31,22.8206967466,32.56,35.97444,-3.69856,36.1640661346,13.74444,-0.89856,13.7737809256,22.23,-2.8,22.4056443781,0.0
2020-12-02 10:30:00,36.89396,-5.06216,37.23962605,8.91396,0.8978400000000001,8.9590624257,27.98,-5.96,28.6077262291,32.88,36.67396,-3.52216,36.8427055623,8.91396,0.8978400000000001,8.9590624257,27.76,-4.42,28.1096780487,0.0
2020-12-02 11:00:00,37.0248,-4.973,37.3572823428,7.5348,1.197,7.6292869942,29.49,-6.17,30.1285412856,32.94,36.7848,-3.443,36.9455783557,7.5348,1.197,7.6292869942,29.25,-4.64,29.6157407471,0.0
