Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-02 11:30:00,36.81828,-5.11104,37.1713393899,8.28828,1.21896,8.3774368896,28.53,-6.33,29.2237882555,32.91,36.59828,-3.58104,36.7730600636,8.28828,1.21896,8.3774368896,28.31,-4.8,28.7140401198,0.0
2020-12-02 12:00:00,35.65304,-5.755,36.1145301263,2.54304,0.045,2.5434381144,33.11,-5.8,33.6141651689,32.63,35.41304,-4.265,35.6689448546,2.54304,0.045,2.5434381144,32.87,-4.31,33.1513649794,0.0
2020-12-02 12:30:00,36.27056,-5.2886,36.6540968061,7.18056,0.7614000000000001,7.2208151807,29.09,-6.05,29.7124653975,32.65,36.03056,-3.7886,36.2291973948,7.18056,0.7614000000000001,7.2208151807,28.85,-4.55,29.2065917217,0.0
2020-12-02 13:00:00,36.02312,-5.36532,36.4204864498,9.75312,0.36468,9.759935514,26.27,-5.73,26.8876514408,32.71,35.80312,-3.84532,36.0090250859,9.75312,0.36468,9.759935514,26.05,-4.21,26.3880010611,0.0
2020-12-02 13:30:00,34.04476,-5.9856,34.5669363817,7.12476,-0.6156,7.1513053646,26.92,-5.37,27.4503788681,32.71,33.82476,-4.4656,34.1182644989,7.12476,-0.6156,7.1513053646,26.7,-3.85,26.9761468709,0.0
2020-12-02 14:00:00,33.92736,-6.33436,34.5136186625,3.53736,-0.50436,3.5731351471,30.39,-5.83,30.9441593843,32.71,33.67736,-4.83436,34.0225750522,3.53736,-0.50436,3.5731351471,30.14,-4.33,30.4494417026,0.0
2020-12-02 14:30:00,33.2058,-6.33028,33.8038104142,4.3758,-0.71028,4.4330715445,28.83,-5.62,29.3726624602,32.8,32.9758,-4.8102800000000006,33.3247982637,4.3758,-0.71028,4.4330715445,28.6,-4.1,28.8923865404,0.0
2020-12-02 15:00:00,33.37468,-6.26044,33.9567721389,7.02468,-0.91044,7.0834334963,26.35,-5.35,26.887636564,33.09,33.15468,-4.69044,33.4848179523,7.02468,-0.91044,7.0834334963,26.13,-3.7800000000000002,26.4019942429,0.0
2020-12-02 15:30:00,34.48836,-5.56584,34.9345895982,5.50836,-0.46584000000000003,5.5280228649000005,28.98,-5.1,29.4253360219,33.19,34.25836,-4.02584,34.4940954019,5.50836,-0.46584000000000003,5.5280228649000005,28.75,-3.56,28.9695719678,0.0
2020-12-02 16:00:00,36.81496,-4.51996,37.0913914299,10.97496,0.50004,10.9863454799,25.84,-5.02,26.3231077193,33.11,36.59496,-2.94996,36.713667229,10.97496,0.50004,10.9863454799,25.62,-3.45,25.851245618,0.0
2020-12-02 16:30:00,39.09652,-4.52848,39.3579090809,9.95652,0.82152,9.9903546294,29.14,-5.35,29.62705014,32.99,38.87652,-2.98848,38.9912146518,9.95652,0.82152,9.9903546294,28.92,-3.81,29.169890298,0.0
2020-12-02 17:00:00,40.40272,-4.47016,40.6492572358,13.66272,-0.56016,13.6741982223,26.74,-3.91,27.0243538313,32.64,40.19272,-2.97016,40.3023149636,13.66272,-0.56016,13.6741982223,26.53,-2.41,26.6392379771,0.0
2020-12-02 17:30:00,41.32192,-4.59928,41.5770904346,15.09192,-1.07928,15.1304624716,26.23,-3.52,26.4651336668,32.68,41.12192,-3.09928,41.2385479983,15.09192,-1.07928,15.1304624716,26.03,-2.02,26.1082611447,0.0
2020-12-02 18:00:00,41.22968,-4.7023600000000005,41.4969722085,16.33968,-1.33236,16.3939112378,24.89,-3.37,25.117105725,32.74,41.03968,-3.18236,41.1628807261,16.33968,-1.33236,16.3939112378,24.7,-1.85,24.769184484,0.0
2020-12-02 18:30:00,40.0866,-4.8848400000000005,40.3831296631,17.7066,-1.64484,17.7828339189,22.38,-3.24,22.6133146619,32.6,39.8966,-3.36484,40.0382422165,17.7066,-1.64484,17.7828339189,22.19,-1.72,22.2565608305,0.0
2020-12-02 19:00:00,38.58264,-5.36912,38.9544292596,9.87264,-1.41912,9.9741125993,28.71,-3.95,28.9804520324,32.62,38.36264,-3.8791200000000003,38.5582639618,9.87264,-1.41912,9.9741125993,28.49,-2.46,28.5960084627,0.0
2020-12-02 19:30:00,37.5536,-6.38272,38.0921512593,6.0336,-0.43272000000000005,6.0490970862,31.52,-5.95,32.0766722089,32.68,37.3136,-4.89272,37.6330101634,6.0336,-0.43272000000000005,6.0490970862,31.28,-4.46,31.596360549899998,0.0
2020-12-02 20:00:00,36.17688,-7.09388,36.8658348609,6.44688,-0.53388,6.4689481053,29.73,-6.5600000000000005,30.4451391851,32.64,35.94688,-5.59388,36.3795227455,6.44688,-0.53388,6.4689481053,29.5,-5.06,29.9308135539,0.0
2020-12-02 20:30:00,35.39276,-7.68516,36.2175253799,4.71276,-0.42516000000000004,4.731898968,30.68,-7.26,31.5272897662,32.75,35.15276,-6.16516,35.6892943814,4.71276,-0.42516000000000004,4.731898968,30.44,-5.74,30.9764620317,0.0
2020-12-02 21:00:00,32.99216,-8.4342,34.0531694722,0.99216,-0.2142,1.0150187711,32.0,-8.22,33.0388922332,32.91,32.74216,-6.9142,33.4642376741,0.99216,-0.2142,1.0150187711,31.75,-6.7,32.4492295748,0.0
2020-12-02 21:30:00,31.13288,-8.91768,32.3848920591,0.63288,-0.15768000000000001,0.6522270132,30.5,-8.76,31.7330679261,32.97,30.89288,-7.37768,31.7616151491,0.63288,-0.15768000000000001,0.6522270132,30.26,-7.22,31.1094197953,0.0
2020-12-02 22:00:00,28.76276,-9.66004,30.3416007425,0.7527600000000001,-0.14004,0.7656754007000001,28.01,-9.52,29.583618778,32.58,28.53276,-8.14004,29.6711753124,0.7527600000000001,-0.14004,0.7656754007000001,27.78,-8.0,28.908967466900002,0.0
2020-12-02 22:30:00,26.80428,-10.11448,28.6491209636,0.58428,-0.11448000000000001,0.5953896109,26.22,-10.0,28.062223718,32.58,26.58428,-8.59448,27.9390234187,0.58428,-0.11448000000000001,0.5953896109,26.0,-8.48,27.3479505631,0.0
2020-12-02 23:00:00,24.55892,-10.55136,26.7296043633,1.97892,-0.53136,2.0490163045,22.58,-10.02,24.7033762875,32.81,24.34892,-8.99136,25.9560100905,1.97892,-0.53136,2.0490163045,22.37,-8.46,23.9162810654,0.0
2020-12-02 23:30:00,22.1276,-10.41512,24.4561936199,4.1975999999999996,-1.18512,4.3616917789,17.93,-9.23,20.1662539903,33.23,21.9276,-8.79512,23.6257016314,4.1975999999999996,-1.18512,4.3616917789,17.73,-7.61,19.2941701039,0.0
2020-12-03 00:00:00,20.6,-9.32236,22.6112006751,2.9699999999999998,-0.7023600000000001,3.0519189979,17.63,-8.62,19.6245076371,33.17,20.41,-7.7023600000000005,21.8150051471,2.9699999999999998,-0.7023600000000001,3.0519189979,17.44,-7.0,18.792381435,0.0
2020-12-03 00:30:00,19.82928,-8.05112,21.4014223493,0.98928,-0.23112000000000002,1.0159189794,18.84,-7.82,20.3984803356,32.82,19.26928,-11.69112,22.5385766758,0.98928,-0.23112000000000002,1.0159189794,18.28,-11.46,21.5752172643,0.0
2020-12-03 01:00:00,19.2974,-7.11948,20.5688269532,0.9774,-0.15948,0.9903255174000001,18.32,-6.96,19.5975508674,32.34,18.5574,-13.51948,22.9598221733,0.9774,-0.15948,0.9903255174000001,17.58,-13.36,22.0804438361,0.0
2020-12-03 01:30:00,18.88596,-7.21896,20.2186267734,0.25596,0.13104000000000002,0.2875534789,18.63,-7.35,20.0274661403,32.41,18.12596,-13.64896,22.6901858741,0.25596,0.13104000000000002,0.2875534789,17.87,-13.78,22.5660209164,0.0
2020-12-03 02:00:00,18.13492,-7.18988,19.5081956577,3.90492,-0.7498800000000001,3.9762696363,14.23,-6.44,15.6194270061,32.41,17.49492,-13.61988,22.1714536515,3.90492,-0.7498800000000001,3.9762696363,13.59,-12.87,18.7169709088,0.0
2020-12-03 02:30:00,17.42092,-7.1716,18.8393285498,5.38092,-1.3716,5.5529799752999995,12.04,-5.8,13.3641909594,32.41,16.84092,-13.6216,21.6602071321,5.38092,-1.3716,5.5529799752999995,11.46,-12.25,16.774805513,0.0
2020-12-03 03:00:00,17.3372,-7.18944,18.7687653124,4.1472,-0.91944,4.2478980395,13.19,-6.27,14.60441714,32.5,16.7272,-13.67944,21.6084774696,4.1472,-0.91944,4.2478980395,12.58,-12.76,17.9185378868,0.0
2020-12-03 03:30:00,17.30536,-7.14692,18.7230860228,4.00536,-1.18692,4.1775217314,13.3,-5.96,14.5743473267,32.6,16.68536,-13.65692,21.5618343889,4.00536,-1.18692,4.1775217314,12.68,-12.47,17.7843554845,0.0
2020-12-03 04:00:00,17.66072,-7.06784,19.0224970281,0.6307200000000001,-0.17784000000000003,0.6553127376,17.03,-6.89,18.370982554,32.67,16.93072,-13.61784,21.7277436929,0.6307200000000001,-0.17784000000000003,0.6553127376,16.3,-13.44,21.1263721448,0.0
2020-12-03 04:30:00,17.88404,-7.13752,19.2557284586,0.19404000000000002,0.042480000000000004,0.19863552550000002,17.69,-7.18,19.0915819146,32.7,17.15404,-13.68752,21.9455984669,0.19404000000000002,0.042480000000000004,0.19863552550000002,16.96,-13.73,21.8209646899,0.0
2020-12-03 05:00:00,18.04736,-6.93288,19.3331846333,1.82736,-0.54288,1.9062956916,16.22,-6.39,17.4333158062,32.64,17.33736,-13.47288,21.9568337258,1.82736,-0.54288,1.9062956916,15.51,-12.93,20.1926966995,0.0
2020-12-03 05:30:00,18.6538,-6.72104,19.8276734168,0.7938000000000001,-0.22104000000000001,0.8240006806,17.86,-6.5,19.0060411449,32.43,17.9238,-13.18104,22.2486498899,0.7938000000000001,-0.22104000000000001,0.8240006806,17.13,-12.96,21.4801885467,0.0
2020-12-03 06:00:00,20.05172,-6.55876,21.097127949,0.8917200000000001,-0.24876,0.9257678413,19.16,-6.31,20.172300315,32.63,19.28172,-13.09876,23.3101316962,0.8917200000000001,-0.24876,0.9257678413,18.39,-12.85,22.434674056,0.0
2020-12-03 06:30:00,22.90876,-5.74456,23.6180281635,1.86876,-0.39456,1.9099585156,21.04,-5.35,21.7095393779,32.45,22.09876,-12.23456,25.2594467859,1.86876,-0.39456,1.9099585156,20.23,-11.84,23.440104522,0.0
2020-12-03 07:00:00,25.6014,-5.56992,26.2002994404,2.4714,-0.5299200000000001,2.527574562,23.13,-5.04,23.6727374843,32.5,24.9614,-9.52992,26.7187362195,2.4714,-0.5299200000000001,2.527574562,22.49,-9.0,24.2239571499,0.0
2020-12-03 07:30:00,28.79788,-7.166,29.6760753553,5.71788,-1.566,5.9284490125,23.08,-5.6,23.7496610502,32.5,28.58788,-5.656,29.1420180992,5.71788,-1.566,5.9284490125,22.87,-4.09,23.2328431321,0.0
2020-12-03 08:00:00,31.54268,-6.68752,32.2438146833,4.61268,-0.67752,4.6621722547,26.93,-6.01,27.5924808598,32.42,31.31268,-5.19752,31.7411112429,4.61268,-0.67752,4.6621722547,26.7,-4.52,27.0798892169,0.0
2020-12-03 08:30:00,33.84704,-6.80012,34.5233797415,5.74704,-0.51012,5.7696352724,28.1,-6.29,28.7953833105,32.57,33.61704,-5.29012,34.0307324043,5.74704,-0.51012,5.7696352724,27.87,-4.78,28.2769393676,0.0
2020-12-03 09:00:00,34.46256,-6.36668,35.0457223634,6.08256,-0.61668,6.1137411113,28.38,-5.75,28.9566382717,32.79,34.22256,-4.84668,34.5640553173,6.08256,-0.61668,6.1137411113,28.14,-4.23,28.4561504775,0.0
2020-12-03 09:30:00,36.14212,-6.29312,36.6859127926,5.98212,-0.5731200000000001,6.0095113136,30.16,-5.72,30.6976220577,32.72,35.91212,-4.7731200000000005,36.2279317299,5.98212,-0.5731200000000001,6.0095113136,29.93,-4.2,30.2232509833,0.0
2020-12-03 10:00:00,36.10264,-6.05844,36.6074488349,6.36264,-0.65844,6.3966187164,29.74,-5.4,30.2262733396,32.66,35.85264,-4.55844,36.1412668594,6.36264,-0.65844,6.3966187164,29.49,-3.9,29.7467662108,0.0
2020-12-03 10:30:00,36.93456,-5.952,37.4110682338,4.53456,-0.252,4.5415568249,32.4,-5.7,32.8975682992,32.72,36.69456,-4.452,36.9636448094,4.53456,-0.252,4.5415568249,32.16,-4.2,32.4330942095,0.0
2020-12-03 11:00:00,37.43356,-5.81652,37.8827575446,4.36356,-0.23652,4.3699653985,33.07,-5.58,33.5374611442,32.75,37.18356,-4.32652,37.4344214538,4.36356,-0.23652,4.3699653985,32.82,-4.09,33.073864304,0.0
2020-12-03 11:30:00,37.29056,-5.79748,37.738529906,3.40056,-0.44748000000000004,3.4298756047,33.89,-5.35,34.3096866788,32.67,37.02056,-4.30748,37.2703132086,3.40056,-0.44748000000000004,3.4298756047,33.62,-3.86,33.8408628732,0.0
2020-12-03 12:00:00,36.4752,-4.8776,36.7998803911,3.1752,-0.6876,3.2487980547,33.3,-4.19,33.5625699254,32.58,36.2052,-3.3976,36.3642708273,3.1752,-0.6876,3.2487980547,33.03,-2.71,33.1409867083,0.0
2020-12-03 12:30:00,37.55452,-4.46592,37.8191276192,3.04452,0.06408000000000001,3.0451942921,34.51,-4.53,34.806048325,32.58,37.29452,-2.99592,37.4146596761,3.04452,0.06408000000000001,3.0451942921,34.25,-3.06,34.3864231929,0.0
2020-12-03 13:00:00,38.7174,-4.22908,38.9476851739,8.1774,1.06092,8.2459336649,30.54,-5.29,30.9947689135,32.67,38.4774,-2.72908,38.5740610826,8.1774,1.06092,8.2459336649,30.3,-3.79,30.5361114093,0.0
2020-12-03 13:30:00,37.3774,-5.31992,37.7540935471,3.8574,0.37008,3.8751121231,33.52,-5.69,33.9995073494,32.71,37.1174,-3.82992,37.314469981,3.8574,0.37008,3.8751121231,33.26,-4.2,33.5241345899,0.0
2020-12-03 14:00:00,37.30464,-6.41124,37.8515543124,0.31464000000000003,0.15876,0.3524245553,36.99,-6.57,37.5689366365,32.71,37.02464,-4.92124,37.3502686773,0.31464000000000003,0.15876,0.3524245553,36.71,-5.08,37.0598232592,0.0
2020-12-03 14:30:00,37.09124,-6.5492799999999995,37.6650123225,0.47124000000000005,0.09072000000000001,0.4798929631,36.62,-6.64,37.2171197166,32.75,36.82124,-5.05928,37.1671902255,0.47124000000000005,0.09072000000000001,0.4798929631,36.35,-5.15,36.7130085937,0.0
2020-12-03 15:00:00,37.33944,-5.99892,37.8182604132,7.93944,0.9910800000000001,8.0010591224,29.4,-6.99,30.2195317634,32.85,37.08944,-4.46892,37.3577007521,7.93944,0.9910800000000001,8.0010591224,29.15,-5.46,29.656940165800002,0.0
2020-12-03 15:30:00,36.87784,-6.41256,37.4312170363,5.66784,-0.05256,5.668083699,31.21,-6.36,31.851431679,33.01,36.62784,-4.87256,36.9505142592,5.66784,-0.05256,5.668083699,30.96,-4.82,31.3329538984,0.0
2020-12-03 16:00:00,38.18644,-6.21584,38.6890277311,7.96644,0.16416,7.9681311974,30.22,-6.38,30.8861263353,33.01,37.93644,-4.67584,38.2235131768,7.96644,0.16416,7.9681311974,29.97,-4.84,30.3583019947,0.0
2020-12-03 16:30:00,39.71056,-6.0856,40.1741596412,16.00056,-0.9756,16.0302749719,23.71,-5.11,24.2544057853,33.01,39.50056,-4.5256,39.7589649724,16.00056,-0.9756,16.0302749719,23.5,-3.55,23.7666257597,0.0
2020-12-03 17:00:00,41.27972,-6.18324,41.7402412568,16.29972,-0.90324,16.3247270904,24.98,-5.28,25.5319172801,33.03,41.06972,-4.61324,41.3280036316,16.29972,-0.90324,16.3247270904,24.77,-3.71,25.0462971315,0.0
2020-12-03 17:30:00,41.87488,-6.00268,42.3029282934,14.83488,-0.38268,14.8398149785,27.04,-5.62,27.6178565425,33.06,41.65488,-4.45268,41.8921876607,14.83488,-0.38268,14.8398149785,26.82,-4.07,27.1270584472,0.0
2020-12-03 18:00:00,40.84388,-5.44264,41.2049131006,6.47388,1.01736,6.5533307275,34.37,-6.46,34.9718243733,33.1,40.58388,-3.90264,40.771091656,6.47388,1.01736,6.5533307275,34.11,-4.92,34.4630019006,0.0
2020-12-03 18:30:00,40.00368,-5.64748,40.4003520268,6.76368,0.9025200000000001,6.8236287628,33.24,-6.55,33.8791986328,33.1,39.75368,-4.10748,39.9653157812,6.76368,0.9025200000000001,6.8236287628,32.99,-5.01,33.368251377600004,0.0
2020-12-03 19:00:00,38.512,-5.69168,38.9303142194,7.812,0.77832,7.8506767875,30.7,-6.47,31.3743669259,32.7,38.272,-4.19168,38.500859279,7.812,0.77832,7.8506767875,30.46,-4.97,30.8628012338,0.0
2020-12-03 19:30:00,36.77552,-6.63764,37.3697355629,3.21552,-0.19764,3.221588186,33.56,-6.44,34.1723162809,32.74,36.51552,-5.12764,36.8737832727,3.21552,-0.19764,3.221588186,33.3,-4.93,33.662960357,0.0
2020-12-03 20:00:00,35.79812,-7.08844,36.493168911,1.7881200000000002,-0.11844,1.7920382719,34.01,-6.97,34.7168690985,32.7,35.54812,-5.59844,35.9862663522,1.7881200000000002,-0.11844,1.7920382719,33.76,-5.48,34.2018712938,0.0
2020-12-03 20:30:00,34.65448,-7.95004,35.5546919558,1.46448,-0.14004,1.4711603828,33.19,-7.8100000000000005,34.0965130182,32.62,34.39448,-6.46004,34.9958907769,1.46448,-0.14004,1.4711603828,32.93,-6.32,33.5309901434,0.0
2020-12-03 21:00:00,33.20764,-8.3792,34.2484794846,0.9176400000000001,0.0108,0.9177035521,32.29,-8.39,33.3621971699,32.53,32.94764,-6.8892,33.6601850591,0.9176400000000001,0.0108,0.9177035521,32.03,-6.9,32.7647813971,0.0
2020-12-03 21:30:00,31.49808,-8.93332,32.7403917189,1.01808,0.07668000000000001,1.0209636178000001,30.48,-9.01,31.7838087711,32.7,31.26808,-7.42332,32.1371826193,1.01808,0.07668000000000001,1.0209636178000001,30.25,-7.5,31.1658867995,0.0
2020-12-03 22:00:00,29.45064,-9.23488,30.864594684300002,0.6206400000000001,0.10512,0.6294793277,28.83,-9.34,30.3051893246,32.79,29.20064,-7.69488,30.1974925221,0.6206400000000001,0.10512,0.6294793277,28.58,-7.8,29.6252662435,0.0
2020-12-03 22:30:00,27.5998,-9.50288,29.1899586902,0.5598000000000001,0.17712000000000003,0.5871520539,27.04,-9.68,28.720445679,32.84,27.3698,-7.96288,28.5046208523,0.5598000000000001,0.17712000000000003,0.5871520539,26.81,-8.14,28.0184885388,0.0
2020-12-03 23:00:00,25.10108,-10.0496,27.0380967771,1.08108,-0.0396,1.0818050316,24.02,-10.01,26.0223077378,33.08,24.88108,-8.4596,26.2798967678,1.08108,-0.0396,1.0818050316,23.8,-8.42,25.2455223753,0.0
2020-12-03 23:30:00,22.60584,-10.59416,24.965180316,1.8158400000000001,-0.25416,1.8335408943,20.79,-10.34,23.2193819901,32.95,22.39584,-9.00416,24.1381139821,1.8158400000000001,-0.25416,1.8335408943,20.58,-8.75,22.3628911369,0.0
2020-12-04 00:00:00,21.03508,-10.87596,23.6803947714,1.58508,-0.16596000000000002,1.5937444362000002,19.45,-10.71,22.2037519352,33.05,20.83508,-9.26596,22.802600144,1.58508,-0.16596000000000002,1.5937444362000002,19.25,-9.1,21.292545644,0.0
2020-12-04 00:30:00,20.10408,-10.92864,22.8825087107,1.59408,-0.18864,1.6052028208,18.51,-10.74,21.4001799058,32.99,19.90408,-9.31864,21.9774760174,1.59408,-0.18864,1.6052028208,18.31,-9.13,20.4600342131,0.0
2020-12-04 01:00:00,19.53752,-10.95476,22.3991395908,2.20752,-0.28476,2.2258105957,17.33,-10.67,20.351358677,32.9,19.35752,-9.36476,21.5037743294,2.20752,-0.28476,2.2258105957,17.15,-9.08,19.4053832737,0.0
2020-12-04 01:30:00,18.8882,-11.1414,21.9293158398,1.9782000000000002,0.048600000000000004,1.9787969072,16.91,-11.19,20.2771842227,32.97,18.7182,-9.5314,21.0052040504,1.9782000000000002,0.048600000000000004,1.9787969072,16.74,-9.58,19.2874052169,0.0
2020-12-04 02:00:00,18.3234,-11.3094,21.5325222842,3.4434,-0.1494,3.4466395112,14.88,-11.16,18.6,33.32,18.1434,-9.6594,20.5544878778,3.4434,-0.1494,3.4466395112,14.7,-9.51,17.5080010281,0.0
2020-12-04 02:30:00,17.58268,-10.98528,20.7322698386,5.87268,-0.48528000000000004,5.8926960774,11.71,-10.5,15.7281308489,33.25,17.42268,-9.32528,19.7613416918,5.87268,-0.48528000000000004,5.8926960774,11.55,-8.84,14.5446931903,0.0
2020-12-04 03:00:00,17.28428,-9.45652,19.702083789,5.62428,-0.41652000000000006,5.6396821213,11.66,-9.04,14.7538876233,33.25,17.12428,-7.80652,18.8197428258,5.62428,-0.41652000000000006,5.6396821213,11.5,-7.39,13.6697512779,0.0
2020-12-04 03:30:00,17.51972,-7.8186800000000005,19.1852116439,3.51972,-0.14868,3.5228588704,14.0,-7.67,15.9633611749,33.25,17.35972,-6.18868,18.4298572599,3.51972,-0.14868,3.5228588704,13.84,-6.04,15.1005695257,0.0
2020-12-04 04:00:00,17.41212,-7.79608,19.0777563215,3.01212,-0.13608,3.0151923091,14.4,-7.66,16.3105977818,33.28,17.24212,-6.16608,18.3115057999,3.01212,-0.13608,3.0151923091,14.23,-6.03,15.4548956645,0.0
2020-12-04 04:30:00,16.77264,-7.41204,18.337387751,7.71264,-1.56204,7.8692302502,9.06,-5.85,10.7845305878,33.2,16.63264,-5.7720400000000005,17.6057138206,7.71264,-1.56204,7.8692302502,8.92,-4.21,9.8635946794,0.0
2020-12-04 05:00:00,17.09688,-7.3348,18.6038328517,6.98688,-1.3248,7.111370274,10.11,-6.01,11.7614709964,33.07,16.93688,-5.7048,17.8718395017,6.98688,-1.3248,7.111370274,9.95,-4.38,10.8713798572,0.0
2020-12-04 05:30:00,17.3858,-7.09348,18.7772069316,7.1658,-1.38348,7.2981303462,10.22,-5.71,11.7069423848,32.95,17.2358,-5.48348,18.08704936,7.1658,-1.38348,7.2981303462,10.07,-4.1,10.872667566,0.0
2020-12-04 06:00:00,18.64668,-7.58836,20.1316140066,7.54668,-1.36836,7.6697319453,11.1,-6.22,12.7239302104,32.77,18.48668,-6.00836,19.4385628921,7.54668,-1.36836,7.6697319453,10.94,-4.64,11.8833160355,0.0
2020-12-04 06:30:00,21.20032,-7.26232,22.4097045916,10.48032,-2.00232,10.6698825057,10.72,-5.26,11.9409379866,32.75,21.05032,-5.68232,21.8037779452,10.48032,-2.00232,10.6698825057,10.57,-3.68,11.1922875231,0.0
2020-12-04 07:00:00,23.84072,-7.0456,24.860016280700002,10.44072,-1.9656,10.6241337284,13.4,-5.08,14.3306105941,32.61,23.68072,-5.4856,24.3077828499,10.44072,-1.9656,10.6241337284,13.24,-3.52,13.6999270071,0.0
2020-12-04 07:30:00,26.85228,-9.20688,28.3868205429,10.32228,-2.03688,10.5213280784,16.53,-7.17,18.018040959,32.5,26.66228,-7.65688,27.7399528863,10.32228,-2.03688,10.5213280784,16.34,-5.62,17.2794675844,0.0
2020-12-04 08:00:00,29.7116,-9.45248,31.1789761331,7.3116,-1.30248,7.4267051046,22.4,-8.15,23.8365790331,32.5,29.5016,-7.92248,30.5468507691,7.3116,-1.30248,7.4267051046,22.19,-6.62,23.1564353906,0.0
2020-12-04 08:30:00,31.736,-9.01168,32.990666444,4.176,-0.5716800000000001,4.2149488754,27.56,-8.44,28.8233793994,32.5,31.506,-7.51168,32.3890934177,4.176,-0.5716800000000001,4.2149488754,27.33,-6.94,28.1973846305,0.0
2020-12-04 09:00:00,32.81712,-8.80756,33.978470805,5.93712,-0.90756,6.0060851682,26.88,-7.9,28.0168592101,32.47,32.58712,-7.29756,33.3942326136,5.93712,-0.90756,6.0060851682,26.65,-6.39,27.4053753851,0.0
2020-12-04 09:30:00,34.89984,-8.07088,35.8209147845,11.49984,-1.37088,11.5812621074,23.4,-6.7,24.3402958076,32.58,34.68984,-6.54088,35.3011063623,11.49984,-1.37088,11.5812621074,23.19,-5.17,23.7593139632,0.0
2020-12-04 10:00:00,35.48644,-7.91904,36.3592989261,9.31644,-0.9590400000000001,9.3656719991,26.17,-6.96,27.0797064238,32.51,35.26644,-6.40904,35.844073206,9.31644,-0.9590400000000001,9.3656719991,25.95,-5.45,26.5161271682,0.0
2020-12-04 10:30:00,35.52688,-7.57452,36.32537069,7.70688,-0.43452,7.7191195719,27.82,-7.14,28.7216294802,32.49,35.29688,-6.07452,35.8157720978,7.70688,-0.43452,7.7191195719,27.59,-5.64,28.1605699516,0.0
2020-12-04 11:00:00,35.50128,-7.36052,36.2562840941,7.81128,-0.29052,7.8166806964,27.69,-7.07,28.578330952,32.46,35.29128,-5.86052,35.7745739137,7.81128,-0.29052,7.8166806964,27.48,-5.57,28.0388177354,0.0
2020-12-04 11:30:00,34.98808,-7.51656,35.786371935700004,9.56808,-0.7365600000000001,9.5963886707,25.42,-6.78,26.308644967,32.63,34.76808,-5.996560000000001,35.2814132189,9.56808,-0.7365600000000001,9.5963886707,25.2,-5.26,25.7431078155,0.0
2020-12-04 12:00:00,35.76984,-7.28976,36.505096281,9.06984,-0.68976,9.0960302596,26.7,-6.6,27.5036361232,32.51,35.55984,-5.77976,36.0264881231,9.06984,-0.68976,9.0960302596,26.49,-5.09,26.9745843341,0.0
2020-12-04 12:30:00,36.17928,-7.62336,36.9737193018,8.45928,-0.6933600000000001,8.4876478607,27.72,-6.93,28.5731219855,32.62,35.93928,-6.11336,36.4555210827,8.45928,-0.6933600000000001,8.4876478607,27.48,-5.42,28.0094055631,0.0
2020-12-04 13:00:00,34.15248,-7.83696,35.0401174683,12.10248,-1.41696,12.1851466053,22.05,-6.42,22.9656025395,32.71,33.95248,-6.29696,34.5314726502,12.10248,-1.41696,12.1851466053,21.85,-4.88,22.3883206159,0.0
2020-12-04 13:30:00,33.33772,-8.86504,34.4962680445,8.12772,-1.53504,8.2714073893,25.21,-7.33,26.2540092176,32.83,33.11772,-7.31504,33.9159724643,8.12772,-1.53504,8.2714073893,24.99,-5.78,25.6497270941,0.0
2020-12-04 14:00:00,32.5836,-9.26804,33.8760616719,6.1236,-1.14804,6.2302867351,26.46,-8.12,27.677897319,32.81,32.3536,-7.71804,33.2614427589,6.1236,-1.14804,6.2302867351,26.23,-6.57,27.0402995546,0.0
2020-12-04 14:30:00,32.12572,-9.4494,33.486609949,11.20572,-3.0294,11.6079897087,20.92,-6.42,21.8829339898,32.64,31.94572,-7.9094,32.9102967881,11.20572,-3.0294,11.6079897087,20.74,-4.88,21.3063840198,0.0
2020-12-04 15:00:00,32.32176,-9.5178,33.6939859075,7.78176,-1.6578,7.9563867137,24.54,-7.86,25.7680266998,32.72,32.09176,-7.9678,33.0660989041,7.78176,-1.6578,7.9563867137,24.31,-6.31,25.1155768399,0.0
2020-12-04 15:30:00,32.50988,-9.79324,33.9529063161,6.23988,-1.35324,6.3849323342,26.27,-8.44,27.5925080411,32.8,32.27988,-8.24324,33.3157869262,6.23988,-1.35324,6.3849323342,26.04,-6.89,26.9361040242,0.0
2020-12-04 16:00:00,33.17832,-9.57768,34.5330692555,9.688320000000001,-2.40768,9.983008935400001,23.49,-7.17,24.5599063516,32.58,32.96832,-8.04768,33.9363415383,9.688320000000001,-2.40768,9.983008935400001,23.28,-5.64,23.9534548656,0.0
2020-12-04 16:30:00,35.06052,-9.18476,36.243618458,9.02052,-2.08476,9.258293867,26.04,-7.1,26.9905835432,32.56,34.82052,-7.66476,35.6541324243,9.02052,-2.08476,9.258293867,25.8,-5.58,26.3965224982,0.0
2020-12-04 17:00:00,36.96092,-8.95536,38.0303573475,7.27092,-1.57536,7.439626118,29.69,-7.38,30.5934715258,32.53,36.72092,-7.46536,37.4720904885,7.27092,-1.57536,7.439626118,29.45,-5.89,30.0332249351,0.0
2020-12-04 17:30:00,36.6864,-9.09736,37.7975383316,6.9264,-1.55736,7.099323005,29.76,-7.54,30.700312702,32.42,36.4364,-7.60736,37.2220790812,6.9264,-1.55736,7.099323005,29.51,-6.05,30.1237879424,0.0
2020-12-04 18:00:00,36.48488,-9.28496,37.6478014075,7.63488,-1.97496,7.8861815612,28.85,-7.31,29.7616968602,32.49,36.25488,-7.78496,37.0812880846,7.63488,-1.97496,7.8861815612,28.62,-5.8100000000000005,29.2037754409,0.0
2020-12-04 18:30:00,36.97936,-9.47768,38.1745921287,5.94936,-0.8776800000000001,6.0137514575,31.03,-8.6,32.1997034148,32.67,36.72936,-7.96768,37.5836375381,5.94936,-0.8776800000000001,6.0137514575,30.78,-7.09,31.5860174761,0.0
2020-12-04 19:00:00,36.87648,-9.51972,38.0854282642,9.09648,-0.72972,9.1257021466,27.78,-8.79,29.1374758687,32.8,36.63648,-7.97972,37.495434363,9.09648,-0.72972,9.1257021466,27.54,-7.25,28.4783092897,0.0
2020-12-04 19:30:00,33.828,-10.4108,35.3937613237,9.018,-2.3508,9.3193661072,24.81,-8.06,26.0863891714,32.65,33.618,-8.8708,34.7686786726,9.018,-2.3508,9.3193661072,24.6,-6.52,25.4493693439,0.0
2020-12-04 20:00:00,32.48044,-10.818200000000001,34.2346671348,8.38044,-2.2482,8.6767607915,24.1,-8.57,25.578406909,32.78,32.26044,-9.2682,33.5653917039,8.38044,-2.2482,8.6767607915,23.88,-7.02,24.8904560023,0.0
2020-12-04 20:30:00,31.4974,-11.37916,33.48987144,8.5374,-2.45916,8.8845183699,22.96,-8.92,24.6318493013,32.78,31.2974,-9.81916,32.8015723688,8.5374,-2.45916,8.8845183699,22.76,-7.36,23.9204347787,0.0
2020-12-04 21:00:00,30.73864,-11.69172,32.8870841761,3.87864,-0.98172,4.0009526875,26.86,-10.71,28.9164952925,32.78,30.50864,-10.14172,32.1501415115,3.87864,-0.98172,4.0009526875,26.63,-9.16,28.1613653788,0.0
2020-12-04 21:30:00,29.33056,-12.17164,31.7557958521,1.24056,-0.34164000000000005,1.2867427883,28.09,-11.83,30.4794520948,32.85,29.09056,-10.61164,30.9655871025,1.24056,-0.34164000000000005,1.2867427883,27.85,-10.27,29.6832511696,0.0
2020-12-04 22:00:00,27.6908,-11.7538,30.0820913349,0.46080000000000004,-0.0738,0.46667234760000004,27.23,-11.68,29.6292980005,32.81,27.4608,-10.1938,29.2917922818,0.46080000000000004,-0.0738,0.46667234760000004,27.0,-10.12,28.8342574033,0.0
2020-12-04 22:30:00,25.98312,-11.78368,28.530293361200002,0.30312,0.07632000000000001,0.3125803525,25.68,-11.86,28.2864278409,32.81,25.75312,-10.21368,27.7045564642,0.30312,0.07632000000000001,0.3125803525,25.45,-10.29,27.4515318334,0.0
2020-12-04 23:00:00,24.48884,-11.97524,27.2600377403,0.16884000000000002,0.10476,0.19869978160000001,24.32,-12.08,27.1549037929,32.91,24.25884,-10.40524,26.3962182443,0.16884000000000002,0.10476,0.19869978160000001,24.09,-10.51,26.2828499216,0.0
2020-12-04 23:30:00,22.77112,-10.9944,25.2863745407,0.14112000000000002,0.1656,0.21757346900000002,22.63,-11.16,25.232171924,32.74,22.57112,-9.4144,24.4558047386,0.14112000000000002,0.1656,0.21757346900000002,22.43,-9.58,24.3901886012,0.0
2020-12-05 00:00:00,21.1278,-11.32672,23.9724533329,0.1278,0.32328,0.34762450780000004,21.0,-11.65,24.0150473662,32.79,20.9178,-9.74672,23.077107869,0.1278,0.32328,0.34762450780000004,20.79,-10.07,23.1004112518,0.0
2020-12-05 00:30:00,20.22656,-11.36752,23.2020309539,0.10656,0.31248000000000004,0.33014963880000003,20.12,-11.68,23.2644965559,32.82,20.01656,-9.78752,22.2813424637,0.10656,0.31248000000000004,0.33014963880000003,19.91,-10.1,22.3252793935,0.0
2020-12-05 01:00:00,19.196,-11.42836,22.3404079705,3.996,-1.00836,4.1212626572,15.2,-10.42,18.4286841636,32.8,19.036,-9.81836,21.4189049461,3.996,-1.00836,4.1212626572,15.04,-8.81,17.4303671792,0.0
2020-12-05 01:30:00,18.44792,-11.58136,21.7819570236,4.68792,-1.25136,4.8520609823,13.76,-10.33,17.2060018598,32.83,18.28792,-9.99136,20.8392728418,4.68792,-1.25136,4.8520609823,13.6,-8.74,16.1662487919,0.0
2020-12-05 02:00:00,18.18072,-11.61116,21.5721490877,1.26072,-0.10116000000000001,1.2647720206,16.92,-11.51,20.4637850849,32.9,18.01072,-9.99116,20.5963422254,1.26072,-0.10116000000000001,1.2647720206,16.75,-9.89,19.4518533821,0.0
2020-12-05 02:30:00,17.42792,-11.57684,20.9226102557,4.95792,-1.35684,5.1402320485,12.47,-10.22,16.1229432797,32.79,17.27792,-9.97684,19.9515376829,4.95792,-1.35684,5.1402320485,12.32,-8.62,15.0361830263,0.0
2020-12-05 03:00:00,17.26572,-11.75108,20.885233259,0.40572,0.26892000000000005,0.48675115280000003,16.86,-12.02,20.7060377668,33.05,17.07572,-10.12108,19.8498482081,0.40572,0.26892000000000005,0.48675115280000003,16.67,-10.39,19.6428358441,0.0
2020-12-05 03:30:00,16.6274,-11.79124,20.3839096225,4.3074,-1.19124,4.4690879939,12.32,-10.6,16.2524582756,33.15,16.4674,-10.14124,19.3395969838,4.3074,-1.19124,4.4690879939,12.16,-8.95,15.098612519,0.0
2020-12-05 04:00:00,16.41448,-11.2976,19.9266384378,1.9144800000000002,-0.4176,1.9594957082,14.5,-10.88,18.1280004413,33.34,16.24448,-9.6376,18.8882626049,1.9144800000000002,-0.4176,1.9594957082,14.33,-9.22,17.0398738258,0.0
2020-12-05 04:30:00,16.34084,-10.26132,19.2955367909,2.94084,-0.57132,2.995821498,13.4,-9.69,16.5365080957,33.32,16.18084,-8.61132,18.3296048852,2.94084,-0.57132,2.995821498,13.24,-8.04,15.489970949,0.0
2020-12-05 05:00:00,16.12588,-9.03284,18.483403481,4.92588,-0.9428400000000001,5.0153006929,11.2,-8.09,13.816225968,33.24,15.96588,-7.37284,17.5860198408,4.92588,-0.9428400000000001,5.0153006929,11.04,-6.43,12.776012680000001,0.0
2020-12-05 05:30:00,16.1902,-8.83864,18.4457077145,9.7902,-2.52864,10.1114804203,6.4,-6.31,8.9875525033,33.1,16.0702,-7.19864,17.6088541901,9.7902,-2.52864,10.1114804203,6.28,-4.67,7.8260654227,0.0
2020-12-05 06:00:00,16.86916,-8.58388,18.9275343075,10.46916,-2.69388,10.8101942887,6.4,-5.89,8.6978215663,32.97,16.74916,-6.95388,18.1353469159,10.46916,-2.69388,10.8101942887,6.28,-4.26,7.5885439974,0.0
2020-12-05 06:30:00,18.47748,-8.25392,20.2372049087,6.65748,-1.39392,6.8018418768,11.82,-6.86,13.6664552829,32.88,18.32748,-6.66392,19.5013936147,6.65748,-1.39392,6.8018418768,11.67,-5.27,12.8047569286,0.0
2020-12-05 07:00:00,19.75592,-8.03092,21.3258540531,4.61592,-0.7909200000000001,4.6831903541,15.14,-7.24,16.7820499344,33.0,19.59592,-6.42092,20.6210643346,4.61592,-0.7909200000000001,4.6831903541,14.98,-5.63,16.0030403361,0.0
2020-12-05 07:30:00,20.7386,-8.68428,22.4834661269,11.0286,-2.4742800000000003,11.3027465458,9.71,-6.21,11.525979351,32.82,20.5786,-7.09428,21.7671216903,11.0286,-2.4742800000000003,11.3027465458,9.55,-4.62,10.6088123746,0.0
2020-12-05 08:00:00,22.33972,-8.80784,24.0133532674,10.35972,-2.24784,10.6007821949,11.98,-6.5600000000000005,13.6584772211,32.82,22.17972,-7.21784,23.3246048958,10.35972,-2.24784,10.6007821949,11.82,-4.97,12.822374975,0.0
2020-12-05 08:30:00,24.863,-8.390320000000001,26.2405457013,7.713,-1.39032,7.8373055767,17.15,-7.0,18.5235660714,32.79,24.683,-6.81032,25.6052913966,7.713,-1.39032,7.8373055767,16.97,-5.42,17.8145249726,0.0
2020-12-05 09:00:00,26.66064,-7.93544,27.8165586154,8.45064,-1.67544,8.615127138,18.21,-6.26,19.2559523265,32.61,26.48064,-6.38544,27.2396427804,8.45064,-1.67544,8.615127138,18.03,-4.71,18.6350476254,0.0
2020-12-05 09:30:00,28.717,-6.19616,29.3778570993,14.157,-3.56616,14.5992515611,14.56,-2.63,14.795624353200001,32.63,28.287,-8.90616,29.6559278214,14.157,-3.56616,14.5992515611,14.13,-5.34,15.1053798363,0.0
2020-12-05 10:00:00,30.85268,-1.88552,30.9102418116,15.23268,-4.02552,15.7556133252,15.62,2.14,15.7659125965,32.94,30.08268,-10.13552,31.7442341482,15.23268,-4.02552,15.7556133252,14.85,-6.11,16.057851662,0.0
2020-12-05 10:30:00,32.505,-1.97796,32.565124762,9.945,-2.39796,10.230016479,22.56,0.42,22.5639092358,33.03,31.525,-10.22796,33.1426732591,9.945,-2.39796,10.230016479,21.58,-7.83,22.956596002,0.0
2020-12-05 11:00:00,32.38712,-1.95208,32.445895861,7.46712,-1.43208,7.6032055227,24.92,-0.52,24.9254247707,33.16,31.34712,-10.27208,32.9872332853,7.46712,-1.43208,7.6032055227,23.88,-8.84,25.4636996526,0.0
2020-12-05 11:30:00,32.53492,-1.75008,32.5819551196,10.56492,-2.17008,10.78548941,21.97,0.42,21.9740141986,33.12,31.55492,-10.06008,33.1197552197,10.56492,-2.17008,10.78548941,20.99,-7.89,22.4239202639,0.0
2020-12-05 12:00:00,32.80484,-1.7572800000000002,32.8518730124,10.73484,-2.26728,10.9716611515,22.07,0.51,22.075891828,33.14,31.824840000000002,-10.08728,33.3852311483,10.73484,-2.26728,10.9716611515,21.09,-7.82,22.4931211707,0.0
2020-12-05 12:30:00,32.90276,-1.8524,32.9548630915,9.84276,-2.1024,10.0647906177,23.06,0.25,23.0613551206,33.27,31.88276,-10.2324,33.4845097766,9.84276,-2.1024,10.0647906177,22.04,-8.13,23.491668736,0.0
2020-12-05 13:00:00,32.40712,-1.9468800000000002,32.4655474069,10.52712,-2.21688,10.7580115462,21.88,0.27,21.8816658415,33.36,31.42712,-10.35688,33.0897088961,10.52712,-2.21688,10.7580115462,20.9,-8.14,22.4292130936,0.0
2020-12-05 13:30:00,31.83816,-2.02956,31.902782731,10.47816,-2.23956,10.714824589300001,21.36,0.21,21.3610322784,33.4,30.87816,-10.47956,32.6080042747,10.47816,-2.23956,10.714824589300001,20.4,-8.24,22.001309052,0.0
2020-12-05 14:00:00,31.49208,-3.3506,31.6698219617,8.99208,-1.9206,9.1949011461,22.5,-1.43,22.5453964259,33.4,30.59208,-10.4606,32.3310920182,8.99208,-1.9206,9.1949011461,21.6,-8.54,23.226958475,0.0
2020-12-05 14:30:00,30.4308,-9.37032,31.840799072,7.3008,-1.48032,7.4493642643,23.13,-7.89,24.4386783603,32.76,30.2108,-7.81032,31.2040627987,7.3008,-1.48032,7.4493642643,22.91,-6.33,23.7684033961,0.0
2020-12-05 15:00:00,29.26192,-9.37196,30.7261061042,7.71192,-1.46196,7.8492698468,21.55,-7.91,22.9558402155,32.74,29.05192,-7.81196,30.0838956043,7.71192,-1.46196,7.8492698468,21.34,-6.35,22.26472771,0.0
2020-12-05 15:30:00,29.94872,-9.55436,31.4358334492,8.20872,-1.5843600000000002,8.3602201316,21.74,-7.97,23.154880695,32.74,29.72872,-8.00436,30.787441788,8.20872,-1.5843600000000002,8.3602201316,21.52,-6.42,22.4572215557,0.0
2020-12-05 16:00:00,30.44808,-9.52392,31.9028310319,7.67808,-1.39392,7.8035841415,22.77,-8.13,24.1778783188,32.66,30.22808,-7.96392,31.2595720101,7.67808,-1.39392,7.8035841415,22.55,-6.57,23.4876009843,0.0
2020-12-05 16:30:00,32.97376,-8.57784,34.0712222793,12.17376,-0.17784000000000003,12.1750589158,20.8,-8.4,22.4321198285,32.69,32.76376,-7.01784,33.5069253678,12.17376,-0.17784000000000003,12.1750589158,20.59,-6.84,21.6963983186,0.0
2020-12-05 17:00:00,35.22016,-8.26816,36.177646969,10.91016,0.14184000000000002,10.9110819725,24.31,-8.41,25.7236117215,32.57,35.01016,-6.74816,35.6545784803,10.91016,0.14184000000000002,10.9110819725,24.1,-6.89,25.0655560481,0.0
2020-12-05 17:30:00,35.28688,-8.20228,36.2276316826,16.70688,-1.8622800000000002,16.8103517552,18.58,-6.34,19.6319127952,32.52,35.09688,-6.66228,35.723619085,16.70688,-1.8622800000000002,16.8103517552,18.39,-4.8,19.0061069133,0.0
2020-12-05 18:00:00,36.5702,-7.55596,37.3426305924,23.7402,-2.50596,23.8720952487,12.83,-5.05,13.7880890627,32.44,36.4202,-5.99596,36.9104660545,23.7402,-2.50596,23.8720952487,12.68,-3.49,13.1515208246,0.0
2020-12-05 18:30:00,35.95876,-7.78596,36.7920316626,23.55876,-2.3259600000000002,23.6733027408,12.4,-5.46,13.5488597306,32.46,35.79876,-6.23596,36.3378372314,23.55876,-2.3259600000000002,23.6733027408,12.24,-3.91,12.8493462869,0.0
2020-12-05 19:00:00,36.13484,-7.84536,36.9766998981,18.29484,-0.31536000000000003,18.2975578304,17.84,-7.53,19.3640517454,32.46,35.95484,-6.30536,36.5035352282,18.29484,-0.31536000000000003,18.2975578304,17.66,-5.99,18.6482090293,0.0
2020-12-05 19:30:00,35.01388,-7.96568,35.9085484323,18.26388,-0.26568,18.2658122874,16.75,-7.7,18.4350888254,32.53,34.83388,-6.40568,35.4179605866,18.26388,-0.26568,18.2658122874,16.57,-6.14,17.6710073284,0.0
2020-12-05 20:00:00,33.69264,-8.01476,34.6327932461,16.35264,0.16524000000000003,16.3534748365,17.34,-8.18,19.1725845936,32.45,33.50264,-6.45476,34.1187750898,16.35264,0.16524000000000003,16.3534748365,17.15,-6.62,18.3833321245,0.0
2020-12-05 20:30:00,31.78464,-9.29088,33.1147065683,9.04464,-0.29088,9.049316212,22.74,-9.0,24.4562384679,32.5,31.58464,-7.75088,32.5217715493,9.04464,-0.29088,9.049316212,22.54,-7.46,23.7424345845,0.0
2020-12-05 21:00:00,30.93812,-9.84164,32.4657534492,7.27812,-0.43164,7.290908299,23.66,-9.41,25.4625941334,32.54,30.72812,-8.30164,31.8297751394,7.27812,-0.43164,7.290908299,23.45,-7.87,24.7353876056,0.0
2020-12-05 21:30:00,29.25136,-10.53144,31.0894401738,5.21136,-0.36144000000000004,5.2238790112,24.04,-10.17,26.1026914321,32.7,29.03136,-8.97144,30.3859605595,5.21136,-0.36144000000000004,5.2238790112,23.82,-8.61,25.3283339365,0.0
2020-12-05 22:00:00,26.85608,-10.92684,28.9938763423,2.74608,-0.45684,2.783820783,24.11,-10.47,26.2852239861,32.59,26.62608,-9.38684,28.2322670247,2.74608,-0.45684,2.783820783,23.88,-8.93,25.4950838398,0.0
2020-12-05 22:30:00,25.06596,-11.30392,27.4969263389,3.49596,-0.58392,3.5443897765,21.57,-10.72,24.0869944161,32.64,24.86596,-9.75392,26.7105769703,3.49596,-0.58392,3.5443897765,21.37,-9.17,23.254371632,0.0
2020-12-05 23:00:00,23.3834,-11.56448,26.0867896306,3.0834,-0.47448,3.1196933872,20.3,-11.09,23.1317552296,32.64,23.1834,-9.98448,25.2420259969,3.0834,-0.47448,3.1196933872,20.1,-9.51,22.2362339437,0.0
2020-12-05 23:30:00,21.76552,-11.75832,24.7385518997,1.5055200000000002,-0.23832000000000003,1.5242660177,20.26,-11.52,23.3061794381,32.6,21.56552,-10.18832,23.8510695209,1.5055200000000002,-0.23832000000000003,1.5242660177,20.06,-9.95,22.392099053,0.0
2020-12-06 00:00:00,20.35552,-12.02284,23.6409787474,1.32552,-0.13284,1.3321598012,19.03,-11.89,22.4390953472,32.66,20.15552,-10.44284,22.7001738702,1.32552,-0.13284,1.3321598012,18.83,-10.31,21.467766535,0.0
2020-12-06 00:30:00,19.2984,-12.05816,22.7558226647,1.7784,-0.21816000000000002,1.791731103,17.52,-11.84,21.1455905569,32.62,19.1084,-10.48816,21.7975331344,1.7784,-0.21816000000000002,1.791731103,17.33,-10.27,20.1445228288,0.0
2020-12-06 01:00:00,18.62524,-12.0676,22.1929388504,1.24524,-0.2376,1.2677051777,17.38,-11.83,21.0241123475,32.57,18.45524,-10.4876,21.2270025491,1.24524,-0.2376,1.2677051777,17.21,-10.25,20.0311407563,0.0
2020-12-06 01:30:00,18.04208,-12.26476,21.8160717954,0.71208,0.07524,0.7160439819000001,17.33,-12.34,21.2745035195,32.57,17.86208,-10.68476,20.8138895496,0.71208,0.07524,0.7160439819000001,17.15,-10.76,20.2459897264,0.0
2020-12-06 02:00:00,17.49368,-12.38748,21.4354496266,0.64368,0.18252000000000002,0.6690571671000001,16.85,-12.57,21.0220693558,32.75,17.31368,-10.78748,20.3993441045,0.64368,0.18252000000000002,0.6690571671000001,16.67,-10.97,19.9556959287,0.0
2020-12-06 02:30:00,16.96404,-12.37716,20.9993510087,0.73404,0.13284,0.7459632613,16.23,-12.51,20.4917788393,32.72,16.78404,-10.77716,19.9462070677,0.73404,0.13284,0.7459632613,16.05,-10.91,19.4069729737,0.0
2020-12-06 03:00:00,16.44016,-12.47164,20.6354225815,0.9201600000000001,0.10836000000000001,0.9265183836,15.52,-12.58,19.9781580733,32.8,16.28016,-10.88164,19.5819738207,0.9201600000000001,0.10836000000000001,0.9265183836,15.36,-10.99,18.8867599127,0.0
2020-12-06 03:30:00,16.07472,-12.46996,20.3444470429,1.04472,-0.12996000000000002,1.0527722831,15.03,-12.34,19.4467606557,32.77,15.88472,-10.84996,19.2365787364,1.04472,-0.12996000000000002,1.0527722831,14.84,-10.72,18.3069385753,0.0
2020-12-06 04:00:00,15.887,-12.40532,20.1566052028,1.287,-0.17532,1.2988864856,14.6,-12.23,19.0455480362,32.83,15.737,-10.79532,19.0838178283,1.287,-0.17532,1.2988864856,14.45,-10.62,17.9328441693,0.0
2020-12-06 04:30:00,16.03584,-12.44924,20.3010280795,1.09584,0.050760000000000007,1.0970149877,14.94,-12.5,19.4795687837,32.83,15.85584,-10.82924,19.2010442706,1.09584,0.050760000000000007,1.0970149877,14.76,-10.88,18.3366300066,0.0
2020-12-06 05:00:00,16.08228,-12.61688,20.4407776499,0.7822800000000001,-0.05688000000000001,0.7843451618,15.3,-12.56,19.7950397827,32.92,15.91228,-10.99688,19.3424927177,0.7822800000000001,-0.05688000000000001,0.7843451618,15.13,-10.94,18.6708462583,0.0
2020-12-06 05:30:00,16.46776,-12.6324,20.7548704929,0.7077600000000001,0.057600000000000005,0.7100999772000001,15.76,-12.69,20.2339739053,32.96,16.28776,-11.0024,19.6556335837,0.7077600000000001,0.057600000000000005,0.7100999772000001,15.58,-11.06,19.1065433818,0.0
2020-12-06 06:00:00,16.85928,-12.55088,21.0180853289,0.35928000000000004,0.24912,0.4371989167,16.5,-12.8,20.8827680158,33.06,16.67928,-10.92088,19.9364992236,0.35928000000000004,0.24912,0.4371989167,16.32,-11.17,19.7765340745,0.0
2020-12-06 06:30:00,18.09856,-12.26056,21.8604484306,0.26856,0.28944000000000003,0.3948417242,17.83,-12.55,21.8039308383,33.06,17.91856,-10.64056,20.8397771002,0.26856,0.28944000000000003,0.3948417242,17.65,-10.93,20.7602360295,0.0
2020-12-06 07:00:00,19.35204,-11.41936,22.4700519575,0.21204,0.26064000000000004,0.3359972786,19.14,-11.68,22.4223549165,33.17,19.16204,-9.77936,21.513243804,0.21204,0.26064000000000004,0.3359972786,18.95,-10.04,21.4453747927,0.0
2020-12-06 07:30:00,21.1376,-8.29028,22.7052169388,0.2376,0.27972,0.3670109513,20.9,-8.57,22.5888224571,32.85,20.9476,-6.71028,21.9961315562,0.2376,0.27972,0.3670109513,20.71,-6.99,21.8578178234,0.0
2020-12-06 08:00:00,22.51436,-7.985,23.8884204419,0.23436,0.225,0.3248839941,22.28,-8.21,23.7445256849,32.8,22.31436,-6.425,23.2209234788,0.23436,0.225,0.3248839941,22.08,-6.65,23.0596812641,0.0
2020-12-06 08:30:00,24.63204,-8.57276,26.0812117928,0.30204000000000003,0.057240000000000006,0.307415971,24.33,-8.63,25.8152241904,32.67,24.42204,-7.04276,25.4172482023,0.30204000000000003,0.057240000000000006,0.307415971,24.12,-7.1,25.1432774316,0.0
2020-12-06 09:00:00,26.83164,-8.93416,28.2799596887,0.43164,0.01584,0.4319305444,26.4,-8.95,27.8758407945,32.67,26.61164,-7.39416,27.6197933663,0.43164,0.01584,0.4319305444,26.18,-7.41,27.2084637567,0.0
2020-12-06 09:30:00,29.01824,-9.52796,30.542433997,0.6782400000000001,0.032040000000000006,0.6789963617,28.34,-9.56,29.9090153633,32.65,28.788240000000002,-7.98796,29.8759145008,0.6782400000000001,0.032040000000000006,0.6789963617,28.11,-8.02,29.2317036794,0.0
2020-12-06 10:00:00,30.78548,-9.06392,32.0920617069,0.8254800000000001,-0.04392,0.826647565,29.96,-9.02,31.2883684458,32.65,30.53548,-7.55392,31.455957245,0.8254800000000001,-0.04392,0.826647565,29.71,-7.51,30.6444807429,0.0
2020-12-06 10:30:00,32.14728,-8.61224,33.2808997657,1.00728,-0.012240000000000001,1.0073543647,31.14,-8.6,32.3057208556,32.58,31.89728,-7.10224,32.6784070055,1.00728,-0.012240000000000001,1.0073543647,30.89,-7.09,31.6932200952,0.0
2020-12-06 11:00:00,32.65184,-8.45528,33.7288365537,1.3118400000000001,0.054720000000000005,1.3129807554,31.34,-8.51,32.4748471898,32.52,32.40184,-6.95528,33.1399329399,1.3118400000000001,0.054720000000000005,1.3129807554,31.09,-7.01,31.8704910536,0.0
2020-12-06 11:30:00,33.64352,-8.37328,34.6698464945,0.9835200000000001,0.21672000000000002,1.007114268,32.66,-8.59,33.7707521385,32.52,33.37352,-6.88328,34.0759648543,0.9835200000000001,0.21672000000000002,1.007114268,32.39,-7.1,33.1590425073,0.0
2020-12-06 12:00:00,34.14076,-8.26796,35.1276337936,0.8607600000000001,0.21204,0.8864923797,33.28,-8.48,34.3433952893,32.46,33.89076,-6.78796,34.5638541592,0.8607600000000001,0.21204,0.8864923797,33.03,-7.0,33.7636031845,0.0
2020-12-06 12:30:00,35.14504,-8.03752,36.0524002578,0.9050400000000001,0.13248000000000001,0.9146848375000001,34.24,-8.17,35.2012286717,32.44,34.87504,-6.56752,35.4880364905,0.9050400000000001,0.13248000000000001,0.9146848375000001,33.97,-6.7,34.624426349,0.0
2020-12-06 13:00:00,34.93328,-8.14852,35.8710528107,0.86328,0.14148000000000002,0.8747965185000001,34.07,-8.29,35.0640699292,32.47,34.66328,-6.66852,35.2988971407,0.86328,0.14148000000000002,0.8747965185000001,33.8,-6.8100000000000005,34.479212578,0.0
2020-12-06 13:30:00,34.27556,-8.37076,35.2829085577,0.7455600000000001,0.21924000000000002,0.7771266893000001,33.53,-8.59,34.6128444367,32.49,34.01556,-6.88076,34.7045123909,0.7455600000000001,0.21924000000000002,0.7771266893000001,33.27,-7.1,34.0191548984,0.0
2020-12-06 14:00:00,33.36044,-8.65644,34.4652420631,1.00044,0.22356,1.0251142703,32.36,-8.88,33.5562810812,32.68,33.10044,-7.14644,33.8631175893,1.00044,0.22356,1.0251142703,32.1,-7.37,32.9351924239,0.0
2020-12-06 14:30:00,32.65668,-8.822,33.8273030646,0.9766800000000001,0.198,0.9965479529000001,31.68,-9.02,32.939077097,32.68,32.40668,-7.302,33.2191527981,0.9766800000000001,0.198,0.9965479529000001,31.43,-7.5,32.3124573501,0.0
2020-12-06 15:00:00,32.70772,-8.93168,33.9053071837,2.3677200000000003,0.23832000000000003,2.3796836808,30.34,-9.17,31.6954965255,32.68,32.45772,-7.42168,33.2954189284,2.3677200000000003,0.23832000000000003,2.3796836808,30.09,-7.66,31.049697261,0.0
2020-12-06 15:30:00,32.9824,-8.46584,34.0515661412,4.7124,0.25416,4.7192489938,28.27,-8.72,29.5843083407,32.68,32.7524,-6.93584,33.4787332835,4.7124,0.25416,4.7192489938,28.04,-7.19,28.9471535734,0.0
2020-12-06 16:00:00,34.312,-8.48668,35.3459627316,4.572,0.28332,4.5807700469,29.74,-8.77,31.0061364894,32.6,34.072,-6.97668,34.7789483427,4.572,0.28332,4.5807700469,29.5,-7.26,30.3802172474,0.0
2020-12-06 16:30:00,35.42232,-7.81716,36.2746294902,9.11232,-0.7671600000000001,9.1445563177,26.31,-7.05,27.2381827588,32.42,35.20232,-6.31716,35.764645166,9.11232,-0.7671600000000001,9.1445563177,26.09,-5.55,26.6737811343,0.0
2020-12-06 17:00:00,38.67328,-7.15392,39.3293930455,15.71328,-0.8539200000000001,15.7364655411,22.96,-6.3,23.8086454886,32.6,38.49328,-5.63392,38.9033887949,15.71328,-0.8539200000000001,15.7364655411,22.78,-4.78,23.2760993296,0.0
2020-12-06 17:30:00,39.3488,-7.20636,40.0032459419,15.6888,-0.8463600000000001,15.7116126063,23.66,-6.36,24.4999020406,32.68,39.1388,-5.66636,39.5468494458,15.6888,-0.8463600000000001,15.7116126063,23.45,-4.82,23.9402360055,0.0
2020-12-06 18:00:00,39.24464,-7.35928,39.9286960825,15.70464,-0.8992800000000001,15.7303662401,23.54,-6.46,24.4103092975,32.76,39.06464,-5.82928,39.4971720968,15.70464,-0.8992800000000001,15.7303662401,23.36,-4.93,23.8745575875,0.0
2020-12-06 18:30:00,38.38272,-7.56112,39.1203748736,15.37272,-0.77112,15.39204815,23.01,-6.79,23.9909191154,32.76,38.19272,-6.02112,38.6644248251,15.37272,-0.77112,15.39204815,22.82,-5.25,23.4161247861,0.0
2020-12-06 19:00:00,38.20648,-7.54712,38.9447574686,9.99648,1.4428800000000002,10.1000750039,28.21,-8.99,29.607840177900002,32.66,37.97648,-6.01712,38.4502115246,9.99648,1.4428800000000002,10.1000750039,27.98,-7.46,28.9574170119,0.0
2020-12-06 19:30:00,36.74804,-7.524,37.5103854931,14.10804,0.036000000000000004,14.1080859312,22.64,-7.5600000000000005,23.8688751306,32.43,36.54804,-6.004,37.0379162999,14.10804,0.036000000000000004,14.1080859312,22.44,-6.04,23.2386574483,0.0
2020-12-06 20:00:00,34.18616,-9.13072,35.3845104991,3.83616,0.44928,3.8623795857000003,30.35,-9.58,31.8260726449,32.34,33.95616,-7.65072,34.8073888487,3.83616,0.44928,3.8623795857000003,30.12,-8.1,31.1901330552,0.0
2020-12-06 20:30:00,32.64948,-10.34736,34.2499109961,0.06948,0.33264000000000005,0.3398188341,32.58,-10.68,34.2858396426,32.4,32.38948,-8.85736,33.5787319719,0.06948,0.33264000000000005,0.3398188341,32.32,-9.19,33.6011681345,0.0
2020-12-06 21:00:00,31.2002,-10.76744,33.0059122612,0.0702,0.23256000000000002,0.2429242549,31.13,-11.0,33.0163126348,32.47,30.9502,-9.25744,32.3050317349,0.0702,0.23256000000000002,0.2429242549,30.88,-9.49,32.3053323772,0.0
2020-12-06 21:30:00,29.48876,-11.13516,31.521084286,0.06876,0.20484000000000002,0.21607258780000002,29.42,-11.34,31.5298588643,32.54,29.22876,-9.61516,30.7696557173,0.06876,0.20484000000000002,0.21607258780000002,29.16,-9.82,30.7691078844,0.0
2020-12-06 22:00:00,27.61876,-11.659040000000001,29.9788111449,0.06876,0.21096,0.2218829854,27.55,-11.87,29.9983232865,32.68,27.38876,-10.11904,29.1982729773,0.06876,0.21096,0.2218829854,27.32,-10.33,29.2077267174,0.0
2020-12-06 22:30:00,25.52876,-12.02592,28.2195028125,0.06876,0.24408000000000002,0.2535803305,25.46,-12.27,28.2624220477,32.47,25.29876,-10.48592,27.3857951461,0.06876,0.24408000000000002,0.2535803305,25.23,-10.73,27.4168889555,0.0
2020-12-06 23:00:00,23.69876,-12.3268,26.7129411293,0.06876,0.31320000000000003,0.32065897400000004,23.63,-12.64,26.7982555402,32.64,23.47876,-10.7668,25.8297532582,0.06876,0.31320000000000003,0.32065897400000004,23.41,-11.08,25.8997007705,0.0
2020-12-06 23:30:00,21.70876,-12.59424,25.0975126639,0.06876,0.27576,0.28420329910000003,21.64,-12.87,25.1778970528,32.75,21.48876,-11.01424,24.1470554958,0.06876,0.27576,0.28420329910000003,21.42,-11.29,24.2132298548,0.0
2020-12-07 00:00:00,20.23804,-12.84112,23.9681585838,0.06804,0.30888000000000004,0.3162851498,20.17,-13.15,24.0780273278,32.82,20.03804,-11.25112,22.9806603103,0.06804,0.30888000000000004,0.3162851498,19.97,-11.56,23.074542249,0.0
