Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-07 00:30:00,19.44768,-12.84152,23.3048684462,0.06768,0.25848000000000004,0.2671937365,19.38,-13.1,23.3921867298,32.74,19.23768,-11.25152,22.2864316142,0.06768,0.25848000000000004,0.2671937365,19.17,-11.51,22.3599865832,0.0
2020-12-07 01:00:00,19.1162,-12.81704,23.0153343839,0.1062,0.10296000000000001,0.14791619790000002,19.01,-12.92,22.9849189687,32.7,18.9262,-11.22704,22.0056236813,0.1062,0.10296000000000001,0.14791619790000002,18.82,-11.33,21.9672779379,0.0
2020-12-07 01:30:00,18.38608,-12.931280000000001,22.4781213673,0.13608,0.10872000000000001,0.1741775095,18.25,-13.04,22.4299821667,32.72,18.20608,-11.34128,21.4496149384,0.13608,0.10872000000000001,0.1741775095,18.07,-11.45,21.3922275605,0.0
2020-12-07 02:00:00,17.95356,-12.88932,22.1012417465,0.22356,0.04068,0.227231019,17.73,-12.93,21.9439695589,32.6,17.76356,-11.31932,21.0635008756,0.22356,0.04068,0.227231019,17.54,-11.36,20.8973969671,0.0
2020-12-07 02:30:00,17.44388,-12.93612,21.7170935005,0.26388,-0.0061200000000000004,0.2639509591,17.18,-12.93,21.5020301367,32.62,17.25388,-11.34612,20.6502013092,0.26388,-0.0061200000000000004,0.2639509591,16.99,-11.34,20.4268377386,0.0
2020-12-07 03:00:00,17.13056,-12.93852,21.4676823552,0.34056000000000003,-0.038520000000000006,0.3427315334,16.79,-12.9,21.1734291035,32.65,16.94056,-11.35852,20.396042501,0.34056000000000003,-0.038520000000000006,0.3427315334,16.6,-11.32,20.0923468017,0.0
2020-12-07 03:30:00,17.14832,-12.92024,21.4708518806,0.23832000000000003,-0.030240000000000003,0.24023088890000002,16.91,-12.89,21.2626480007,32.7,16.96832,-11.32024,20.3978360931,0.23832000000000003,-0.030240000000000003,0.24023088890000002,16.73,-11.29,20.183086979,0.0
2020-12-07 04:00:00,17.07656,-12.8674,21.3817418419,0.37656,-0.07740000000000001,0.38443230040000004,16.7,-12.79,21.0350683384,32.73,16.89656,-11.2774,20.3143666058,0.37656,-0.07740000000000001,0.38443230040000004,16.52,-11.2,19.9587173937,0.0
2020-12-07 04:30:00,17.31272,-12.74188,21.4961805848,0.25272,-0.011880000000000002,0.2529990767,17.06,-12.73,21.2860635158,32.75,17.13272,-11.14188,20.4370150593,0.25272,-0.011880000000000002,0.2529990767,16.88,-11.13,20.2190825707,0.0
2020-12-07 05:00:00,17.64504,-12.551120000000001,21.6535920774,0.09504000000000001,0.12888000000000002,0.1601332445,17.55,-12.68,21.6514410606,32.64,17.45504,-10.98112,20.6219159599,0.09504000000000001,0.12888000000000002,0.1601332445,17.36,-11.11,20.6107180855,0.0
2020-12-07 05:30:00,18.52624,-12.51088,22.3549477054,0.06624000000000001,0.24912,0.25777608890000003,18.46,-12.76,22.4407932124,32.83,18.33624,-10.90088,21.3318279131,0.06624000000000001,0.24912,0.25777608890000003,18.27,-11.15,21.4036305332,0.0
2020-12-07 06:00:00,19.90624,-12.23904,23.3677660691,0.06624000000000001,0.30096,0.30816336450000004,19.84,-12.54,23.4707733149,32.8,19.71624,-10.659040000000001,22.4130598861,0.06624000000000001,0.30096,0.30816336450000004,19.65,-10.96,22.4998688885,0.0
2020-12-07 06:30:00,23.08768,-11.32652,25.7163571116,0.06768,0.21348000000000003,0.22395154120000002,23.02,-11.54,25.7505728092,32.65,22.87768,-9.76652,24.8751513582,0.06768,0.21348000000000003,0.22395154120000002,22.81,-9.98,24.8977207792,0.0
2020-12-07 07:00:00,25.88376,-10.64896,27.9887366778,0.38376000000000005,-0.048960000000000004,0.3868705458,25.5,-10.6,27.6153942576,32.65,25.65376,-9.11896,27.226289384,0.38376000000000005,-0.048960000000000004,0.3868705458,25.27,-9.07,26.8484226725,0.0
2020-12-07 07:30:00,29.36604,-9.92896,30.9991701818,1.07604,-0.22896000000000002,1.1001294302,28.29,-9.7,29.9067567616,32.79,29.14604,-8.37896,30.3265332401,1.07604,-0.22896000000000002,1.1001294302,28.07,-8.15,29.2292216797,0.0
2020-12-07 08:00:00,32.73456,-8.28668,33.7671509579,6.69456,0.91332,6.7565736151,26.04,-9.2,27.6174147957,32.77,32.50456,-6.74668,33.1973509759,6.69456,0.91332,6.7565736151,25.81,-7.66,26.9226986017,0.0
2020-12-07 08:30:00,34.99984,-7.32736,35.7586214023,12.03984,0.24264000000000002,12.0422847249,22.96,-7.57,24.1757419741,32.64,34.81984,-5.78736,35.2975182328,12.03984,0.24264000000000002,12.0422847249,22.78,-6.03,23.5645772294,0.0
2020-12-07 09:00:00,36.2672,-6.68508,36.8781790555,15.0372,-0.8650800000000001,15.0620631803,21.23,-5.82,22.0132982536,32.46,36.0872,-5.17508,36.456377451,15.0372,-0.8650800000000001,15.0620631803,21.05,-4.31,21.4867075188,0.0
2020-12-07 09:30:00,37.4698,-6.33484,38.0015277307,15.0498,-0.83484,15.0729372674,22.42,-5.5,23.0847655392,32.41,37.2898,-4.83484,37.6019263053,15.0498,-0.83484,15.0729372674,22.24,-4.0,22.5968493379,0.0
2020-12-07 10:00:00,37.80352,-6.24764,38.3163037095,15.20352,-0.82764,15.2260306173,22.6,-5.42,23.2408347527,32.35,37.62352,-4.7476400000000005,37.9218847469,15.20352,-0.82764,15.2260306173,22.42,-3.92,22.7601142352,0.0
2020-12-07 10:30:00,37.88272,-6.092,38.3694271341,15.64272,-0.882,15.667565637300001,22.24,-5.21,22.8421036684,32.35,37.70272,-4.602,37.9825420344,15.64272,-0.882,15.667565637300001,22.06,-3.7199999999999998,22.3714550264,0.0
2020-12-07 11:00:00,38.61572,-1.7448800000000002,38.6551217477,15.61572,-0.9748800000000001,15.6461209932,23.0,-0.77,23.0128855209,32.65,37.96572,-6.14488,38.4597899804,15.61572,-0.9748800000000001,15.6461209932,22.35,-5.17,22.9401700081,0.0
2020-12-07 11:30:00,39.39612,1.02968,39.4095738616,15.66612,-1.03032,15.6999641769,23.73,2.06,23.8192464196,33.03,38.40612,-7.28032,39.0900641181,15.66612,-1.03032,15.6999641769,22.74,-6.25,23.5832588927,0.0
2020-12-07 12:00:00,39.51524,1.1004800000000001,39.5305609432,15.37524,-1.19952,15.4219600988,24.14,2.3,24.24932164,32.97,38.52524,-7.18952,39.1903472157,15.37524,-1.19952,15.4219600988,23.15,-5.99,23.9123942758,0.0
2020-12-07 12:30:00,39.95788,1.1724,39.9750759331,15.52788,-1.1376,15.5694955299,24.43,2.31,24.5389690085,32.97,38.94788,-7.1276,39.5946970976,15.52788,-1.1376,15.5694955299,23.42,-5.99,24.1738805325,0.0
2020-12-07 13:00:00,39.87096,0.9059600000000001,39.8812514202,15.33096,-0.9140400000000001,15.3581836049,24.54,1.82,24.6073972618,32.92,38.86096,-7.34404,39.5488196492,15.33096,-0.9140400000000001,15.3581836049,23.53,-6.43,24.3927407234,0.0
2020-12-07 13:30:00,39.42804,0.5862400000000001,39.432398045,15.36804,-1.01376,15.4014402826,24.06,1.6,24.1131416452,33.09,38.44804,-7.73376,39.2181440609,15.36804,-1.01376,15.4014402826,23.08,-6.72,24.0384026092,0.0
2020-12-07 14:00:00,39.27076,0.81764,39.2792709472,16.16076,-0.9723600000000001,16.189986033,23.11,1.79,23.1792191413,33.05,38.30076,-7.50236,39.0286256759,16.16076,-0.9723600000000001,16.189986033,22.14,-6.53,23.0829049298,0.0
2020-12-07 14:30:00,39.21308,0.8779600000000001,39.2229072972,16.99308,-1.02204,17.0237872886,22.22,1.9,22.3010851754,33.09,38.26308,-7.44204,38.9800878712,16.99308,-1.02204,17.0237872886,21.27,-6.42,22.2177699151,0.0
2020-12-07 15:00:00,38.53656,-0.08628000000000001,38.5366565866,11.896560000000001,-1.8262800000000001,12.0359228342,26.64,1.74,26.6967638488,32.99,37.47656,-8.38628,38.4034144533,11.896560000000001,-1.8262800000000001,12.0359228342,25.58,-6.5600000000000005,26.4077640099,0.0
2020-12-07 15:30:00,39.4868,-0.16368000000000002,39.4871392403,7.1568,-0.5536800000000001,7.1781855495,32.33,0.39,32.3323522188,33.2,38.2368,-8.58368,39.1884222262,7.1568,-0.5536800000000001,7.1781855495,31.08,-8.03,32.1005809916,0.0
2020-12-07 16:00:00,41.10728,0.6193200000000001,41.1119450557,12.25728,0.5893200000000001,12.2714388342,28.85,0.03,28.8500155979,33.16,39.96728,-7.70068,40.7023825231,12.25728,0.5893200000000001,12.2714388342,27.71,-8.29,28.9234887246,0.0
2020-12-07 16:30:00,42.66028,0.72648,42.6664653196,16.01028,-0.44352,16.016422062,26.65,1.17,26.6756705633,33.16,41.58028,-7.6435200000000005,42.2769805316,16.01028,-0.44352,16.016422062,25.57,-7.2,26.5643539353,0.0
2020-12-07 17:00:00,43.57772,0.26884,43.578549257,16.22772,-0.73116,16.244183308,27.35,1.0,27.3682754298,33.24,42.47772,-8.12116,43.2470800881,16.22772,-0.73116,16.244183308,26.25,-7.39,27.2703978702,0.0
2020-12-07 17:30:00,43.78576,-0.0204,43.7857647522,16.20576,-0.7704000000000001,16.2240615549,27.58,0.75,27.5901957224,33.24,42.67576,-8.4004,43.4946802694,16.20576,-0.7704000000000001,16.2240615549,26.47,-7.63,27.5477367491,0.0
2020-12-07 18:00:00,43.47504,-0.14532,43.4752828732,16.11504,-0.8953200000000001,16.1398919483,27.36,0.75,27.3702776749,33.24,42.385040000000004,-8.52532,43.2339299267,16.11504,-0.8953200000000001,16.1398919483,26.27,-7.63,27.355617339,0.0
2020-12-07 18:30:00,43.70092,-0.004240000000000001,43.7009202057,12.40092,0.54576,12.4129235406,31.3,-0.55,31.3048318954,33.28,42.48092,-8.38424,43.3003931209,12.40092,0.54576,12.4129235406,30.08,-8.93,31.3775604533,0.0
2020-12-07 19:00:00,42.93504,0.23372,42.9356761312,10.98504,1.14372,11.0444193709,31.95,-0.91,31.9629566843,33.37,41.68504,-8.17628,42.4793375,10.98504,1.14372,11.0444193709,30.7,-9.32,32.0835222505,0.0
2020-12-07 19:30:00,40.60068,0.08472,40.600768391,6.16068,0.23472,6.1651497582,34.44,-0.15,34.4403266535,33.37,39.30068,-8.37528,40.1831900618,6.16068,0.23472,6.1651497582,33.14,-8.61,34.2402058989,0.0
2020-12-07 20:00:00,38.23924,-0.8128400000000001,38.2478781718,1.5692400000000002,0.04716,1.5699484843,36.67,-0.86,36.6800831515,33.28,36.85924,-9.19284,37.9883124216,1.5692400000000002,0.04716,1.5699484843,35.29,-9.24,36.4796066317,0.0
2020-12-07 20:30:00,36.52732,-1.16524,36.5459011469,0.24732,0.10476,0.26859233050000003,36.28,-1.27,36.3022216951,33.2,35.15732,-9.51524,36.4222039674,0.24732,0.10476,0.26859233050000003,34.91,-9.62,36.2112206367,0.0
2020-12-07 21:00:00,34.9402,-2.4558400000000002,35.0264004166,0.25020000000000003,0.07416,0.2609592796,34.69,-2.5300000000000002,34.7821362196,33.23,33.7502,-9.54584,35.0741936664,0.25020000000000003,0.07416,0.2609592796,33.5,-9.62,34.853900786,0.0
2020-12-07 21:30:00,31.67588,-9.48064,33.06423912,0.15588000000000002,0.00936,0.1561607633,31.52,-9.49,32.9176320534,32.43,31.42588,-8.00064,32.4283236413,0.15588000000000002,0.00936,0.1561607633,31.27,-8.01,32.2796065651,0.0
2020-12-07 22:00:00,29.61072,-10.512080000000001,31.4213074974,0.09072000000000001,0.18792,0.2086720988,29.52,-10.7,31.3993694204,32.52,29.38072,-9.00208,30.7288813992,0.09072000000000001,0.18792,0.2086720988,29.29,-9.19,30.6978859207,0.0
2020-12-07 22:30:00,27.12392,-10.98724,29.2647651449,1.75392,-0.41724000000000006,1.8028656589,25.37,-10.57,27.4838461646,32.49,26.90392,-9.47724,28.524357826,1.75392,-0.41724000000000006,1.8028656589,25.15,-9.06,26.7321173871,0.0
2020-12-07 23:00:00,24.85156,-11.52532,27.3940328454,2.13156,-0.53532,2.1977523828,22.72,-10.99,25.2384329941,32.91,24.64156,-9.93532,26.5690997728,2.13156,-0.53532,2.1977523828,22.51,-9.4,24.3938537341,0.0
2020-12-07 23:30:00,22.46312,-11.93892,25.4387415353,4.44312,-1.25892,4.6180293309,18.02,-10.68,20.9471430033,32.87,22.27312,-10.34892,24.5599678278,4.44312,-1.25892,4.6180293309,17.83,-9.09,20.0134204973,0.0
2020-12-08 00:00:00,20.86192,-12.11292,24.1234851755,2.13192,-0.50292,2.1904363521,18.73,-11.61,22.0364470821,32.77,20.67192,-10.52292,23.196122991,2.13192,-0.50292,2.1904363521,18.54,-10.02,21.0744394943,0.0
2020-12-08 00:30:00,20.12912,-12.15688,23.5153397447,0.51912,-0.05688000000000001,0.5222268748000001,19.61,-12.1,23.042614869,32.74,19.91912,-10.57688,22.5530869752,0.51912,-0.05688000000000001,0.5222268748000001,19.4,-10.52,22.0687652577,0.0
2020-12-08 01:00:00,19.6846,-12.10364,23.1080414231,0.3546,0.03636,0.35645926780000003,19.33,-12.14,22.8260487163,32.68,19.4746,-10.51364,22.1313504154,0.3546,0.03636,0.35645926780000003,19.12,-10.55,21.8375113051,0.0
2020-12-08 01:30:00,19.10012,-12.29304,22.7141677474,0.6001200000000001,-0.02304,0.6005621167,18.5,-12.27,22.1991643987,32.79,18.92012,-10.70304,21.737663307200002,0.6001200000000001,-0.02304,0.6005621167,18.32,-10.68,21.2057727989,0.0
2020-12-08 02:00:00,18.624,-12.25492,22.294314078,1.044,-0.12492000000000002,1.0514471011,17.58,-12.13,21.3586820754,32.79,18.434,-10.65492,21.2917748487,1.044,-0.12492000000000002,1.0514471011,17.39,-10.53,20.3296089485,0.0
2020-12-08 02:30:00,18.33832,-12.38168,22.1269062466,1.31832,-0.30168,1.3523972954999999,17.02,-12.08,20.8711954617,32.91,18.13832,-10.76168,21.0905763042,1.31832,-0.30168,1.3523972954999999,16.82,-10.46,19.8071704188,0.0
2020-12-08 03:00:00,17.98504,-12.20556,21.7356241851,1.26504,-0.29556000000000004,1.299108123,16.72,-11.91,20.5281879376,32.85,17.79504,-10.60556,20.7157271539,1.26504,-0.29556000000000004,1.299108123,16.53,-10.31,19.4817093706,0.0
2020-12-08 03:30:00,17.9138,-12.27996,21.718693516000002,0.7038,-0.03996,0.7049335015,17.21,-12.24,21.1187523306,32.99,17.7238,-10.65996,20.6825490122,0.7038,-0.03996,0.7049335015,17.02,-10.62,20.0615253657,0.0
2020-12-08 04:00:00,17.76204,-12.31,21.6107881615,0.6620400000000001,0.0,0.6620400000000001,17.1,-12.31,21.0700284765,32.99,17.58204,-10.69,20.5767886358,0.6620400000000001,0.0,0.6620400000000001,16.92,-10.69,20.0140575596,0.0
2020-12-08 04:30:00,18.02648,-12.14084,21.7337060138,0.72648,-0.060840000000000005,0.7290231107,17.3,-12.08,21.1001516582,33.09,17.82648,-10.51084,20.6944714041,0.72648,-0.060840000000000005,0.7290231107,17.1,-10.45,20.0402719542,0.0
2020-12-08 05:00:00,18.46536,-10.56404,21.273656504,0.5853600000000001,-0.01404,0.5855283522,17.88,-10.55,20.760464831,32.97,18.27536,-8.96404,20.3554119647,0.5853600000000001,-0.01404,0.5855283522,17.69,-8.95,19.8252011339,0.0
2020-12-08 05:30:00,19.00264,-10.34492,21.6360277495,4.38264,-1.29492,4.5699399532000005,14.62,-9.05,17.1943857116,32.94,18.84264,-8.73492,20.7688206111,4.38264,-1.29492,4.5699399532000005,14.46,-7.44,16.2617711213,0.0
2020-12-08 06:00:00,20.60432,-10.28104,23.0268926724,1.26432,-0.22104000000000001,1.2834966864,19.34,-10.06,21.7999816514,33.24,20.41432,-8.65104,22.1717151827,1.26432,-0.22104000000000001,1.2834966864,19.15,-8.43,20.9233697095,0.0
2020-12-08 06:30:00,23.45392,-9.45976,25.2897889003,1.8439200000000002,-0.41976,1.8910947686,21.61,-9.04,23.4246387379,32.92,23.25392,-7.88976,24.5559179878,1.8439200000000002,-0.41976,1.8910947686,21.41,-7.47,22.6757359307,0.0
2020-12-08 07:00:00,26.35136,-8.58812,27.7155187392,0.9813600000000001,-0.16812000000000002,0.9956564588000001,25.37,-8.42,26.7307556945,32.73,26.13136,-7.04812,27.0651800471,0.9813600000000001,-0.16812000000000002,0.9956564588000001,25.15,-6.88,26.0740656592,0.0
2020-12-08 07:30:00,29.22296,-9.21756,30.6422062443,1.27296,-0.18756,1.2867035071,27.95,-9.03,29.3724939357,32.58,29.01296,-7.68756,30.0141704319,1.27296,-0.18756,1.2867035071,27.74,-7.5,28.7359983296,0.0
2020-12-08 08:00:00,31.54596,-6.6582,32.2409556242,2.23596,-0.44820000000000004,2.2804386336,29.31,-6.21,29.9606441853,32.67,31.31596,-5.1582,31.7379327928,2.23596,-0.44820000000000004,2.2804386336,29.08,-4.71,29.4589629824,0.0
2020-12-08 08:30:00,33.91056,-5.62748,34.3743306941,1.78056,-0.17748000000000003,1.7893834312,32.13,-5.45,32.588945978699996,32.87,33.68056,-4.10748,33.9300974632,1.78056,-0.17748000000000003,1.7893834312,31.9,-3.93,32.1411714161,0.0
2020-12-08 09:00:00,37.18792,-2.7485600000000003,37.2893547276,11.25792,0.54144,11.2709325257,25.93,-3.29,26.1378843826,32.82,36.98792,-1.23856,37.0086511075,11.25792,0.54144,11.2709325257,25.73,-1.78,25.7914966607,0.0
2020-12-08 09:30:00,35.78912,-3.12904,35.9256454597,2.76912,-0.23904000000000003,2.7794182298,33.02,-2.89,33.1462290465,32.66,35.54912,-1.64904,35.5873469887,2.76912,-0.23904000000000003,2.7794182298,32.78,-1.4100000000000001,32.8103108794,0.0
2020-12-08 10:00:00,35.63496,-3.28896,35.7864168657,1.43496,-0.31896,1.4699815248,34.2,-2.9699999999999998,34.3287182982,32.72,35.39496,-1.8189600000000001,35.4416676933,1.43496,-0.31896,1.4699815248,33.96,-1.5,33.9931110668,0.0
2020-12-08 10:30:00,36.83716,-2.66704,36.9335817276,4.45716,-0.34704,4.4706500676,32.38,-2.32,32.4630066383,32.82,36.59716,-1.17704,36.6160831224,4.45716,-0.34704,4.4706500676,32.14,-0.8300000000000001,32.1507153886,0.0
2020-12-08 11:00:00,37.27888,-1.2646,37.3003231516,6.33888,-0.4446,6.3544526762,30.94,-0.8200000000000001,30.9508642852,32.76,37.05888,0.2154,37.0595059872,6.33888,-0.4446,6.3544526762,30.72,0.66,30.7270890258,0.0
2020-12-08 11:30:00,36.84896,-2.16596,36.9125620325,6.88896,-0.5259600000000001,6.9090088872,29.96,-1.6400000000000001,30.0048529408,32.56,36.63896,-0.69596,36.645569312,6.88896,-0.5259600000000001,6.9090088872,29.75,-0.17,29.7504857103,0.0
2020-12-08 12:00:00,35.67448,-3.08096,35.807273532,2.36448,-0.39096000000000003,2.3965841091,33.31,-2.69,33.4184410169,32.49,35.43448,-1.6209600000000002,35.4715362536,2.36448,-0.39096000000000003,2.3965841091,33.07,-1.23,33.0928663008,0.0
2020-12-08 12:30:00,36.31744,-3.67212,36.502615159,1.74744,-0.31212,1.7750958983,34.57,-3.36,34.7329022686,32.53,36.07744,-2.22212,36.1458088061,1.74744,-0.31212,1.7750958983,34.33,-1.9100000000000001,34.3830917749,0.0
2020-12-08 13:00:00,36.70716,-3.72056,36.8952322391,1.8471600000000001,-0.34056000000000003,1.878292091,34.86,-3.38,35.0234778399,32.53,36.45716,-2.26056,36.5271768246,1.8471600000000001,-0.34056000000000003,1.878292091,34.61,-1.92,34.6632153731,0.0
2020-12-08 13:30:00,35.97012,-4.09312,36.2022535783,1.68012,-0.39312,1.7254989275,34.29,-3.7,34.4890431877,32.57,35.72012,-2.62312,35.8163053838,1.68012,-0.39312,1.7254989275,34.04,-2.23,34.1129667429,0.0
2020-12-08 14:00:00,35.74408,-3.93364,35.9598773454,1.77408,-0.41364,1.8216634969,33.97,-3.52,34.1518857459,32.55,35.49408,-2.47364,35.5801715833,1.77408,-0.41364,1.8216634969,33.72,-2.06,33.7828654794,0.0
2020-12-08 14:30:00,35.30416,-3.87896,35.516616449,1.69416,-0.31896,1.7239238925,33.61,-3.56,33.7980132552,32.67,35.05416,-2.39896,35.1361515022,1.69416,-0.31896,1.7239238925,33.36,-2.08,33.4247812259,0.0
2020-12-08 15:00:00,34.75524,-4.0962,34.9957934886,1.78524,-0.37620000000000003,1.8244473951,32.97,-3.7199999999999998,33.1791998095,32.67,34.52524,-2.6262,34.6249783176,1.78524,-0.37620000000000003,1.8244473951,32.74,-2.25,32.8172226125,0.0
2020-12-08 15:30:00,35.54608,-4.33628,35.8095954683,2.11608,-0.38628,2.1510478388,33.43,-3.95,33.6625518938,32.64,35.29608,-2.84628,35.4106562097,2.11608,-0.38628,2.1510478388,33.18,-2.46,33.271068513,0.0
2020-12-08 16:00:00,36.98904,-4.17096,37.2234601756,2.57904,-0.30096,2.5965408226,34.41,-3.87,34.6269403788,32.48,36.74904,-2.72096,36.8496345198,2.57904,-0.30096,2.5965408226,34.17,-2.42,34.2555878653,0.0
2020-12-08 16:30:00,41.46864,-2.98612,41.5760149137,12.24864,0.7138800000000001,12.2694256795,29.22,-3.7,29.4533257884,32.57,41.23864,-1.5061200000000001,41.2661341357,12.24864,0.7138800000000001,12.2694256795,28.99,-2.22,29.0748774718,0.0
2020-12-08 17:00:00,43.0706,-2.85324,43.1650039136,12.3606,0.80676,12.3869000988,30.71,-3.66,30.9273293383,32.54,42.8506,-1.37324,42.8725985737,12.3606,0.80676,12.3869000988,30.49,-2.18,30.5678344015,0.0
2020-12-08 17:30:00,42.67104,-3.01716,42.7775748395,16.60104,-0.6771600000000001,16.6148450112,26.07,-2.34,26.1748065895,32.47,42.47104,-1.52716,42.4984876948,16.60104,-0.6771600000000001,16.6148450112,25.87,-0.85,25.8839602843,0.0
2020-12-08 18:00:00,42.17328,-3.0864,42.2860663921,18.05328,-1.3464,18.1034171282,24.12,-1.74,24.1826797523,32.45,41.98328,-1.5864,42.0132415379,18.05328,-1.3464,18.1034171282,23.93,-0.24,23.93120348,0.0
2020-12-08 18:30:00,41.58776,-4.42032,41.8220158615,18.61776,-1.48032,18.6765182708,22.97,-2.94,23.157385431,32.52,41.41776,-2.9203200000000002,41.5205866086,18.61776,-1.48032,18.6765182708,22.8,-1.44,22.8454284267,0.0
2020-12-08 19:00:00,41.0062,-4.86412,41.2936811366,13.6062,0.42588000000000004,13.6128634833,27.4,-5.29,27.9059868129,32.52,40.7862,-3.35412,40.9238833863,13.6062,0.42588000000000004,13.6128634833,27.18,-3.7800000000000002,27.4415888753,0.0
2020-12-08 19:30:00,39.39876,-5.4446,39.7731814003,12.57876,0.8154,12.6051608596,26.82,-6.26,27.5408787078,32.56,39.18876,-3.9446,39.3867843254,12.57876,0.8154,12.6051608596,26.61,-4.76,27.0323824329,0.0
2020-12-08 20:00:00,37.18036,-6.73044,37.7846264018,5.49036,0.43956000000000006,5.5079275525,31.69,-7.17,32.4909987535,32.6,36.94036,-5.23044,37.3088153058,5.49036,0.43956000000000006,5.5079275525,31.45,-5.67,31.957024267,0.0
2020-12-08 20:30:00,34.5334,-8.74236,35.6228097422,1.7334,-0.25236000000000003,1.751673808,32.8,-8.49,33.8809695847,32.54,34.2834,-7.24236,35.0400241714,1.7334,-0.25236000000000003,1.751673808,32.55,-6.99,33.2920801393,0.0
2020-12-08 21:00:00,33.13656,-9.34392,34.428773571,1.54656,-0.22392,1.5626861489000001,31.59,-9.12,32.880123175,32.8,32.88656,-7.82392,33.804430964,1.54656,-0.22392,1.5626861489000001,31.34,-7.6,32.2483425931,0.0
2020-12-08 21:30:00,31.15784,-9.94212,32.7056072189,1.52784,-0.31212,1.5593953828,29.63,-9.63,31.155638334,32.87,30.91784,-8.39212,32.0365495701,1.52784,-0.31212,1.5593953828,29.39,-8.08,30.4804609545,0.0
2020-12-08 22:00:00,28.97036,-10.49868,30.8140234353,1.53036,-0.32868,1.5652578931,27.44,-10.17,29.264013737,32.77,28.74036,-8.95868,30.104256182,1.53036,-0.32868,1.5652578931,27.21,-8.63,28.5457702646,0.0
2020-12-08 22:30:00,26.24588,-10.89476,28.417283692,2.58588,-0.46476000000000006,2.6273136912,23.66,-10.43,25.8569236376,32.6,26.01588,-9.35476,27.6466552558,2.58588,-0.46476000000000006,2.6273136912,23.43,-8.89,25.0598683157,0.0
2020-12-08 23:00:00,23.974,-11.28752,26.4983166211,3.294,-0.67752,3.3629554488,20.68,-10.61,23.2429451662,32.73,23.774,-9.71752,25.6833267111,3.294,-0.67752,3.3629554488,20.48,-9.04,22.3864244577,0.0
2020-12-08 23:30:00,22.10112,-11.61936,24.9693618674,1.9411200000000002,-0.45936000000000005,1.9947326798,20.16,-11.16,23.0428123284,32.68,21.90112,-10.03936,24.0924844394,1.9411200000000002,-0.45936000000000005,1.9947326798,19.96,-9.58,22.1399638663,0.0
2020-12-09 00:00:00,20.29844,-12.00792,23.5842491752,1.82844,-0.45792000000000005,1.8849094302,18.47,-11.55,21.7840170767,32.98,20.08844,-10.39792,22.6199505296,1.82844,-0.45792000000000005,1.8849094302,18.26,-9.94,20.7901707545,0.0
2020-12-09 00:30:00,19.6348,-12.1932,23.1127561593,1.5948,-0.4032,1.6449794163,18.04,-11.79,21.5510022969,32.94,19.4348,-10.5832,22.1295181439,1.5948,-0.4032,1.6449794163,17.84,-10.18,20.540155793,0.0
2020-12-09 01:00:00,19.01864,-12.29892,22.6488874035,1.89864,-0.44892000000000004,1.9509902655,17.12,-11.85,20.8210686565,32.98,18.82864,-10.67892,21.6461778755,1.89864,-0.44892000000000004,1.9509902655,16.93,-10.23,19.780743161,0.0
2020-12-09 01:30:00,18.28288,-12.35256,22.0646649566,2.16288,-0.41256000000000004,2.2018754842,16.12,-11.94,20.06035892,32.98,18.10288,-10.72256,21.0401415691,2.16288,-0.41256000000000004,2.2018754842,15.94,-10.31,18.9836692976,0.0
2020-12-09 02:00:00,18.05308,-11.13428,21.2105136337,2.41308,-0.49428000000000005,2.4631824546,15.64,-10.64,18.9161095366,33.06,17.86308,-9.50428,20.2341534393,2.41308,-0.49428000000000005,2.4631824546,15.45,-9.01,17.8852620892,0.0
2020-12-09 02:30:00,17.77568,-11.16312,20.990236959,2.06568,-0.48312000000000005,2.1214237664,15.71,-10.68,18.9964865172,33.03,17.59568,-9.54312,20.0169701503,2.06568,-0.48312000000000005,2.1214237664,15.53,-9.06,17.9795578366,0.0
2020-12-09 03:00:00,17.49904,-11.2508,20.803771330300002,2.21904,-0.46080000000000004,2.2663793066,15.28,-10.79,18.7056809553,33.13,17.33904,-9.6108,19.824474388,2.21904,-0.46080000000000004,2.2663793066,15.12,-9.15,17.6730557629,0.0
2020-12-09 03:30:00,17.41968,-11.11704,20.6647968697,1.66968,-0.34704,1.7053644959,15.75,-10.77,19.0802358476,33.13,17.22968,-9.48704,19.6689044144,1.66968,-0.34704,1.7053644959,15.56,-9.14,18.045863792,0.0
2020-12-09 04:00:00,17.44412,-11.22136,20.7416547755,2.09412,-0.44136000000000003,2.1401255159,15.35,-10.78,18.7571559678,33.19,17.27412,-9.58136,19.753422013,2.09412,-0.44136000000000003,2.1401255159,15.18,-9.14,17.7192550633,0.0
2020-12-09 04:30:00,17.65888,-11.14268,20.8805019201,2.73888,-0.65268,2.8155736248,14.92,-10.49,18.2385991787,33.17,17.46888,-9.49268,19.8814673009,2.73888,-0.65268,2.8155736248,14.73,-8.84,17.1790133593,0.0
2020-12-09 05:00:00,17.95024,-10.97364,21.0388186671,2.37024,-0.5936400000000001,2.4434496326,15.58,-10.38,18.7211324444,33.22,17.78024,-9.33364,20.0811794999,2.37024,-0.5936400000000001,2.4434496326,15.41,-8.74,17.7159730187,0.0
2020-12-09 05:30:00,18.94912,-10.85148,21.8362947169,1.77912,-0.41148,1.826084271,17.17,-10.44,20.0948376455,33.15,18.74912,-9.22148,20.8941425803,1.77912,-0.41148,1.826084271,16.97,-8.81,19.1205909951,0.0
2020-12-09 06:00:00,20.09072,-10.66508,22.7460097935,1.53072,-0.32508000000000004,1.5648580526,18.56,-10.34,21.2459219616,33.15,19.90072,-9.05508,21.8639687688,1.53072,-0.32508000000000004,1.5648580526,18.37,-8.73,20.3388741085,0.0
2020-12-09 06:30:00,23.30552,-9.69284,25.2408084208,1.23552,-0.22284,1.2554550315,22.07,-9.47,24.0159488674,33.0,23.11552,-8.10284,24.494556149,1.23552,-0.22284,1.2554550315,21.88,-7.88,23.2557261766,0.0
2020-12-09 07:00:00,26.29636,-8.90152,27.762125415,0.6663600000000001,-0.01152,0.6664595712,25.63,-8.89,27.1280113536,32.87,26.07636,-7.35152,27.0928292572,0.6663600000000001,-0.01152,0.6664595712,25.41,-7.34,26.4488884455,0.0
2020-12-09 07:30:00,29.71368,-7.92212,30.7516302728,1.36368,-0.13212000000000002,1.3700652674,28.35,-7.79,29.4007925063,32.69,29.48368,-6.40212,30.1707561529,1.36368,-0.13212000000000002,1.3700652674,28.12,-6.27,28.8105414736,0.0
2020-12-09 08:00:00,34.02656,-6.34572,34.6132192631,9.19656,0.6742800000000001,9.2212455423,24.83,-7.02,25.8032807992,32.62,33.82656,-4.8257200000000005,34.1690464449,9.19656,0.6742800000000001,9.2212455423,24.63,-5.5,25.2366182362,0.0
2020-12-09 08:30:00,35.719,-5.2136,36.0974872527,11.529,0.8064,11.5571675578,24.19,-6.02,24.9278258177,32.52,35.519,-3.7036,35.7115669491,11.529,0.8064,11.5571675578,23.99,-4.51,24.410247848,0.0
2020-12-09 09:00:00,36.64368,-4.79924,36.956623067,11.53368,0.7707600000000001,11.5594050591,25.11,-5.57,25.7203615838,32.37,36.43368,-3.30924,36.5836590259,11.53368,0.7707600000000001,11.5594050591,24.9,-4.08,25.2320510462,0.0
2020-12-09 09:30:00,38.02892,-4.4249600000000004,38.2854936937,10.97892,0.99504,11.0239189478,27.05,-5.42,27.5876584726,32.3,37.81892,-2.94496,37.9334087496,10.97892,0.99504,11.0239189478,26.84,-3.94,27.1276464147,0.0
2020-12-09 10:00:00,39.79076,1.83868,39.8332188697,11.12076,0.8686800000000001,11.1546361626,28.67,0.97,28.6864044453,32.82,38.75076,-5.33132,39.1157816427,11.12076,0.8686800000000001,11.1546361626,27.63,-6.2,28.317077886,0.0
2020-12-09 10:30:00,39.83384,2.60264,39.9187743313,13.98384,-0.29736,13.987001255300001,25.85,2.9,26.0121606177,32.79,38.79384,-5.63736,39.201299082,13.98384,-0.29736,13.987001255300001,24.81,-5.34,25.3781736932,0.0
2020-12-09 11:00:00,40.87204,2.8938,40.9743545672,10.20204,1.0638,10.2573530017,30.67,1.83,30.7245471895,32.98,39.69204,-5.4362,40.0625799194,10.20204,1.0638,10.2573530017,29.49,-6.5,30.1978492612,0.0
2020-12-09 11:30:00,41.16044,2.97516,41.2678252155,10.00044,1.14516,10.0657931441,31.16,1.83,31.2136909064,33.21,39.95044,-5.46484,40.3224767644,10.00044,1.14516,10.0657931441,29.95,-6.61,30.6707450187,0.0
2020-12-09 12:00:00,41.43828,3.14776,41.557664063,10.44828,1.33776,10.53357284,30.99,1.81,31.0428123726,33.21,40.23828,-5.27224,40.5822090574,10.44828,1.33776,10.53357284,29.79,-6.61,30.5145244105,0.0
2020-12-09 12:30:00,42.05428,3.21428,42.1769375635,10.21428,1.39428,10.3090025045,31.84,1.82,31.8919739119,33.15,40.81428,-5.19572,41.143662431,10.21428,1.39428,10.3090025045,30.6,-6.59,31.3015670534,0.0
2020-12-09 13:00:00,41.99588,3.00584,42.1033135404,9.69588,1.18584,9.7681270201,32.3,1.82,32.3512349069,33.15,40.74588,-5.39416,41.1013831772,9.69588,1.18584,9.7681270201,31.05,-6.58,31.7395478859,0.0
2020-12-09 13:30:00,41.39304,2.76864,41.4855291384,9.92304,0.9986400000000001,9.9731642266,31.47,1.77,31.519736674,33.24,40.17304,-5.66136,40.5699906321,9.92304,0.9986400000000001,9.9731642266,30.25,-6.66,30.9744749754,0.0
2020-12-09 14:00:00,40.88436,2.9504,40.9906788523,10.94436,0.7704000000000001,10.9714416541,29.94,2.18,30.0192604839,33.18,39.70436,-5.4596,40.077966954,10.94436,0.7704000000000001,10.9714416541,28.76,-6.23,29.4270368879,0.0
2020-12-09 14:30:00,40.57908,3.0068,40.6903253844,11.44908,0.6768000000000001,11.4690667051,29.13,2.33,29.2230354344,33.18,39.42908,-5.4232,39.8002945703,11.44908,0.6768000000000001,11.4690667051,27.98,-6.1,28.6372205355,0.0
2020-12-09 15:00:00,40.17544,2.94968,40.2835771909,11.39544,0.6796800000000001,11.4156917309,28.78,2.27,28.8693834364,33.32,39.02544,-5.52032,39.4139429656,11.39544,0.6796800000000001,11.4156917309,27.63,-6.2,28.317077886,0.0
2020-12-09 15:30:00,39.6894,2.56292,39.7720634527,11.4894,0.77292,11.5153687603,28.2,1.79,28.2567531751,33.36,38.5594,-5.92708,39.0122750642,11.4894,0.77292,11.5153687603,27.07,-6.7,27.8868230532,0.0
2020-12-09 16:00:00,40.60136,2.67576,40.6894350591,11.42136,0.81576,11.4504553895,29.18,1.8599999999999999,29.2392202358,33.26,39.44136,-5.75424,39.8589031037,11.42136,0.81576,11.4504553895,28.02,-6.57,28.7799461431,0.0
2020-12-09 16:30:00,42.2096,2.6576,42.2931811279,12.0096,0.5976,12.0244591529,30.2,2.06,30.2701767421,33.26,41.0196,-5.7824,41.4251582244,12.0096,0.5976,12.0244591529,29.01,-6.38,29.7032742303,0.0
2020-12-09 17:00:00,42.49376,2.39812,42.5613747249,16.67376,-1.09188,16.7094725971,25.82,3.49,26.0547980226,33.16,41.44376,-6.01188,41.8775350764,16.67376,-1.09188,16.7094725971,24.77,-4.92,25.253896729,0.0
2020-12-09 17:30:00,42.37276,2.06884,42.4232352487,16.86276,-1.27116,16.9106038498,25.51,3.34,25.7277224021,33.21,41.34276,-6.35116,41.8277543954,16.86276,-1.27116,16.9106038498,24.48,-5.08,25.0015359528,0.0
2020-12-09 18:00:00,42.00248,1.95532,42.0479678754,14.98248,-0.8146800000000001,15.0046129724,27.02,2.77,27.1616144586,33.25,40.90248,-6.48468,41.4133305211,14.98248,-0.8146800000000001,15.0046129724,25.92,-5.67,26.5329097537,0.0
2020-12-09 18:30:00,41.72,1.79932,41.758782938,12.78,0.22932000000000002,12.7820572547,28.94,1.57,28.9825550979,33.31,40.57,-6.64068,41.1098957778,12.78,0.22932000000000002,12.7820572547,27.79,-6.87,28.6265785591,0.0
2020-12-09 19:00:00,38.43692,0.5427200000000001,38.4407513465,5.59692,-0.6472800000000001,5.6342244262,32.84,1.19,32.8615535238,33.31,37.16692,-7.8872800000000005,37.994593406,5.59692,-0.6472800000000001,5.6342244262,31.57,-7.24,32.3895430656,0.0
2020-12-09 19:30:00,36.62696,-0.03876,36.6269805086,4.65696,-0.8787600000000001,4.7391450262,31.97,0.84,31.9810334417,33.4,35.37696,-8.51876,36.3881652571,4.65696,-0.8787600000000001,4.7391450262,30.72,-7.64,31.655773565,0.0
2020-12-09 20:00:00,35.52604,-0.47588,35.5292271216,6.38604,-1.14588,6.4880311232,29.14,0.67,29.1477014531,33.37,34.35604,-8.91588,35.4940896581,6.38604,-1.14588,6.4880311232,27.97,-7.77,29.0291887589,0.0
2020-12-09 20:30:00,33.7276,-0.88692,33.7392594591,6.0876,-1.09692,6.1856371738,27.64,0.21,27.6407977454,33.33,32.5976,-9.28692,33.8946958807,6.0876,-1.09692,6.1856371738,26.51,-8.19,27.7462826339,0.0
2020-12-09 21:00:00,32.12176,-1.48216,32.1559366799,5.53176,-0.99216,5.6200311532,26.59,-0.49,26.594514472,33.37,31.02176,-9.89216,32.5607804416,5.53176,-0.99216,5.6200311532,25.49,-8.9,26.9990759101,0.0
2020-12-09 21:30:00,29.80576,-2.07764,29.8780842282,7.02576,-1.2776399999999999,7.1409850544,22.78,-0.8,22.7940430815,33.3,28.81576,-10.42764,30.6444725905,7.02576,-1.2776399999999999,7.1409850544,21.79,-9.15,23.6331673713,0.0
2020-12-09 22:00:00,27.66496,-2.17124,27.7500323412,7.82496,-1.46124,7.9602274678,19.84,-0.71,19.8527000683,33.3,26.74496,-10.51124,28.7363715827,7.82496,-1.46124,7.9602274678,18.92,-9.05,20.973051757,0.0
2020-12-09 22:30:00,25.48588,-3.68616,25.7510748304,7.08588,-1.31616,7.207077946,18.4,-2.37,18.5520052824,33.34,24.70588,-10.686160000000001,26.9179219503,7.08588,-1.31616,7.207077946,17.62,-9.37,19.9564851615,0.0
2020-12-09 23:00:00,22.57904,-9.98536,24.6884681917,7.43904,-1.3953600000000002,7.5687743824,15.14,-8.59,17.4071163608,33.17,22.39904,-8.35536,23.906673412499998,7.43904,-1.3953600000000002,7.5687743824,14.96,-6.96,16.4997939381,0.0
2020-12-09 23:30:00,20.71532,-9.01808,22.5931460755,6.65532,-1.19808,6.762298425,14.06,-7.82,16.0883809005,33.2,20.53532,-7.38808,21.8239110516,6.65532,-1.19808,6.762298425,13.88,-6.19,15.1977136438,0.0
2020-12-10 00:00:00,19.08568,-9.04448,21.1202698736,7.01568,-1.28448,7.132296596,12.07,-7.76,14.349303119,32.91,18.915680000000002,-7.43448,20.3242328941,7.01568,-1.28448,7.132296596,11.9,-6.15,13.3952416925,0.0
2020-12-10 00:30:00,18.30392,-9.10432,20.4431438392,7.51392,-1.44432,7.6514739775,10.79,-7.66,13.2325243246,32.87,18.14392,-7.50432,19.634577959,7.51392,-1.44432,7.6514739775,10.63,-6.06,12.2360328538,0.0
2020-12-10 01:00:00,17.76532,-9.07584,19.9493725818,8.81532,-1.8158400000000001,9.0003967473,8.95,-7.26,11.5243264445,32.75,17.61532,-7.47584,19.1360309993,8.81532,-1.8158400000000001,9.0003967473,8.8,-5.66,10.4630588262,0.0
2020-12-10 01:30:00,17.82248,-9.38352,20.141778495,5.53248,-0.53352,5.5581452429,12.29,-8.85,15.1448539115,32.92,17.67248,-7.76352,19.3025592122,5.53248,-0.53352,5.5581452429,12.14,-7.23,14.129844302,0.0
2020-12-10 02:00:00,17.55928,-9.48836,19.9588899894,4.67928,-0.37836000000000003,4.6945519071,12.88,-9.11,15.776137043,33.05,17.38928,-7.85836,19.0824757515,4.67928,-0.37836000000000003,4.6945519071,12.71,-7.48,14.7476947351,0.0
2020-12-10 02:30:00,17.27124,-9.62804,19.7735906041,4.16124,-0.33804,4.1749478295,13.11,-9.29,16.0678623345,33.11,17.11124,-7.99804,18.8881756181,4.16124,-0.33804,4.1749478295,12.95,-7.66,15.045866542,0.0
2020-12-10 03:00:00,16.95884,-9.63152,19.5030364727,4.30884,-0.37152,4.3248270782,12.65,-9.26,15.6770564839,33.17,16.78884,-8.00152,18.5981039586,4.30884,-0.37152,4.3248270782,12.48,-7.63,14.6276211326,0.0
2020-12-10 03:30:00,16.77688,-9.46792,19.2640912493,5.00688,-0.99792,5.1053591118,11.77,-8.47,14.5008206664,33.17,16.60688,-7.82792,18.3593244664,5.00688,-0.99792,5.1053591118,11.6,-6.83,13.4613855156,0.0
2020-12-10 04:00:00,16.94588,-9.631920000000001,19.4919658285,3.48588,-0.6919200000000001,3.5538869792,13.46,-8.94,16.1584405188,33.25,16.77588,-7.981920000000001,18.5779761185,3.48588,-0.6919200000000001,3.5538869792,13.29,-7.29,15.1581067419,0.0
2020-12-10 04:30:00,17.1764,-9.62836,19.6909632382,2.9664,-0.64836,3.0364287658,14.21,-8.98,16.8096549637,33.28,17.0064,-7.98836,18.7891334672,2.9664,-0.64836,3.0364287658,14.04,-7.34,15.8428911503,0.0
2020-12-10 05:00:00,17.55264,-9.36912,19.8966223401,2.31264,-0.51912,2.3701876179,15.24,-8.85,17.6232828951,33.13,17.37264,-7.74912,19.0225519146,2.31264,-0.51912,2.3701876179,15.06,-7.23,16.7055828991,0.0
2020-12-10 05:30:00,17.88772,-9.05428,20.0487035271,4.07772,-1.30428,4.2812319158,13.81,-7.75,15.8359906542,32.82,17.72772,-7.4642800000000005,19.2350599769,4.07772,-1.30428,4.2812319158,13.65,-6.16,14.9755834611,0.0
2020-12-10 06:00:00,19.62544,-9.0112,21.5953610906,1.5854400000000002,-0.4212,1.640435745,18.04,-8.59,19.9807332198,33.08,19.43544,-7.4012,20.7969730834,1.5854400000000002,-0.4212,1.640435745,17.85,-6.98,19.1661915883,0.0
2020-12-10 06:30:00,22.10736,-8.0056,23.5122308072,5.60736,-1.8756,5.9127287719,16.5,-6.13,17.6019004656,32.69,21.95736,-6.4556000000000004,22.8866867311,5.60736,-1.8756,5.9127287719,16.35,-4.58,16.9793668904,0.0
2020-12-10 07:00:00,25.0148,-7.6394,26.1553178417,1.1448,-0.3294,1.1912478332,23.87,-7.31,24.9642344165,32.69,24.8048,-6.0994,25.5437034003,1.1448,-0.3294,1.1912478332,23.66,-5.77,24.3534083857,0.0
2020-12-10 07:30:00,27.99412,-7.83004,29.068544528,1.5541200000000002,-0.41004,1.6073026397999999,26.44,-7.42,27.4614274939,32.62,27.78412,-6.31004,28.4916466526,1.5541200000000002,-0.41004,1.6073026397999999,26.23,-5.9,26.8853659079,0.0
2020-12-10 08:00:00,30.38236,-7.46044,31.2849159207,1.96236,-0.46044,2.0156541775,28.42,-7.0,29.2693764881,32.59,30.15236,-5.95044,30.7338990329,1.96236,-0.46044,2.0156541775,28.19,-5.49,28.7196135071,0.0
2020-12-10 08:30:00,33.01988,-6.14372,33.5865712846,6.77988,-0.5137200000000001,6.7993147488,26.24,-5.63,26.8371850238,32.74,32.79988,-4.63372,33.1255715279,6.77988,-0.5137200000000001,6.7993147488,26.02,-4.12,26.3441606433,0.0
2020-12-10 09:00:00,34.44468,-5.47592,34.877237278,8.64468,-0.6559200000000001,8.6695284387,25.8,-4.82,26.2463787978,32.72,34.23468,-3.94592,34.4613348457,8.64468,-0.6559200000000001,8.6695284387,25.59,-3.29,25.8006240235,0.0
2020-12-10 09:30:00,33.8546,-5.65884,34.3242831142,7.4646,-2.05884,7.7433245641,26.39,-3.6,26.634415706,32.6,33.6546,-4.15884,33.9105890734,7.4646,-2.05884,7.7433245641,26.19,-2.1,26.2740575473,0.0
2020-12-10 10:00:00,34.40792,-5.66436,34.8710472016,4.86792,-1.40436,5.0664457104,29.54,-4.26,29.8455892889,32.77,34.17792,-4.16436,34.4306855833,4.86792,-1.40436,5.0664457104,29.31,-2.76,29.4396620225,0.0
2020-12-10 10:30:00,35.27644,-5.5084,35.7039170069,1.6664400000000001,-0.4284,1.7206245475,33.61,-5.08,33.9917416441,32.89,35.03644,-3.9884,35.2627205762,1.6664400000000001,-0.4284,1.7206245475,33.37,-3.56,33.5593578604,0.0
2020-12-10 11:00:00,35.40416,-5.41304,35.8155768814,2.23416,-0.47304,2.2836895032,33.17,-4.94,33.5358390383,32.85,35.15416,-3.91304,35.3712714975,2.23416,-0.47304,2.2836895032,32.92,-3.44,33.0992447044,0.0
2020-12-10 11:30:00,36.0988,-5.39872,36.5002676576,1.8288000000000002,-0.46872,1.8879109826,34.27,-4.93,34.6227930705,32.8,35.8488,-3.89872,36.060178578,1.8288000000000002,-0.46872,1.8879109826,34.02,-3.43,34.1924743182,0.0
2020-12-10 12:00:00,36.54648,-5.18764,36.9128271629,1.62648,-0.37764000000000003,1.6697452381,34.92,-4.8100000000000005,35.2497163109,32.76,36.28648,-3.69764,36.4743906373,1.62648,-0.37764000000000003,1.6697452381,34.66,-3.32,34.8186444308,0.0
2020-12-10 12:30:00,37.52352,-4.81984,37.8318042236,3.59352,-0.33984000000000003,3.6095536034,33.93,-4.48,34.224483926,32.63,37.28352,-3.34984,37.4337052884,3.59352,-0.33984000000000003,3.6095536034,33.69,-3.01,33.8241954819,0.0
2020-12-10 13:00:00,37.92124,-4.51104,38.1886098859,6.8612400000000004,-0.40104,6.8729504159,31.06,-4.11,31.3307468791,32.57,37.68124,-3.03104,37.8029503005,6.8612400000000004,-0.40104,6.8729504159,30.82,-2.63,30.9320109272,0.0
2020-12-10 13:30:00,37.41036,-4.6665600000000005,37.7002893565,7.29036,-0.46656000000000003,7.305273928,30.12,-4.2,30.411418908,32.65,37.19036,-3.16656,37.3249243692,7.29036,-0.46656000000000003,7.305273928,29.9,-2.7,30.0216588482,0.0
2020-12-10 14:00:00,37.281,-4.53624,37.5559640315,7.101,-0.42624,7.1137810999,30.18,-4.11,30.4585702225,32.59,37.051,-3.05624,37.1768369275,7.101,-0.42624,7.1137810999,29.95,-2.63,30.0652523688,0.0
2020-12-10 14:30:00,37.67448,-4.8734,37.9883728374,7.40448,-0.47340000000000004,7.4195978079,30.27,-4.4,30.5881169738,32.72,37.44448,-3.3734,37.5961289235,7.40448,-0.47340000000000004,7.4195978079,30.04,-2.9,30.179655399,0.0
2020-12-10 15:00:00,36.17208,-5.46992,36.5833212862,3.05208,-0.5299200000000001,3.0977423283,33.12,-4.94,33.4863852931,32.64,35.92208,-3.97992,36.1418814498,3.05208,-0.5299200000000001,3.0977423283,32.87,-3.45,33.0505582404,0.0
2020-12-10 15:30:00,36.59792,-5.68808,37.0373055501,2.3479200000000002,-0.47808000000000006,2.3960986651000002,34.25,-5.21,34.6439980372,32.68,36.34792,-4.20808,36.5906986215,2.3479200000000002,-0.47808000000000006,2.3960986651000002,34.0,-3.73,34.2039895334,0.0
2020-12-10 16:00:00,37.29788,-6.09368,37.7923906155,3.55788,-0.64368,3.6156374316,33.74,-5.45,34.1773331318,32.66,37.03788,-4.6136800000000004,37.3241288986,3.55788,-0.64368,3.6156374316,33.48,-3.9699999999999998,33.7145562035,0.0
2020-12-10 16:30:00,40.66704,-4.61176,40.9276981109,14.56704,0.13824,14.567695928300001,26.1,-4.75,26.528710862,32.95,40.46704,-3.07176,40.5834576627,14.56704,0.13824,14.567695928300001,25.9,-3.21,26.0981627706,0.0
2020-12-10 17:00:00,41.81032,-4.36268,42.0373147963,13.54032,0.42732000000000003,13.5470612343,28.27,-4.79,28.672931486,32.68,41.58032,-2.84268,41.6773780471,13.54032,0.42732000000000003,13.5470612343,28.04,-3.27,28.2300283386,0.0
2020-12-10 17:30:00,40.74844,-5.29664,41.0912369943,9.11844,0.33336000000000005,9.1245316002,31.63,-5.63,32.1271505117,32.83,40.50844,-3.7866400000000002,40.6850384506,9.11844,0.33336000000000005,9.1245316002,31.39,-4.12,31.6592245641,0.0
2020-12-10 18:00:00,39.27336,-5.91732,39.7166398588,3.75336,-0.42732000000000003,3.777606871,35.52,-5.49,35.941765399,32.83,39.01336,-4.41732,39.2626409513,3.75336,-0.42732000000000003,3.777606871,35.26,-3.99,35.4850348739,0.0
2020-12-10 18:30:00,38.45296,-6.21516,38.9520005467,3.25296,-0.6951600000000001,3.3264089026,35.2,-5.52,35.6301894466,33.06,38.19296,-4.70516,38.4816933643,3.25296,-0.6951600000000001,3.3264089026,34.94,-4.01,35.169357401,0.0
2020-12-10 19:00:00,37.25952,-6.33784,37.7947092395,3.35952,-0.71784,3.4353557161,33.9,-5.62,34.3626890682,32.85,36.99952,-4.83784,37.3144633634,3.35952,-0.71784,3.4353557161,33.64,-4.12,33.8913558301,0.0
2020-12-10 19:30:00,35.56292,-9.39072,36.7818827828,3.29292,-0.6307200000000001,3.3527794208,32.27,-8.76,33.4378602784,32.67,35.30292,-7.88072,36.1718386075,3.29292,-0.6307200000000001,3.3527794208,32.01,-7.25,32.8207647687,0.0
2020-12-10 20:00:00,35.03216,-9.61812,36.3285076297,2.97216,-0.52812,3.0187159191,32.06,-9.09,33.3237407864,32.96,34.78216,-8.07812,35.7079077656,2.97216,-0.52812,3.0187159191,31.81,-7.55,32.693708875,0.0
2020-12-10 20:30:00,34.07628,-7.70244,34.9359476842,3.44628,-0.7124400000000001,3.5191499815,30.63,-6.99,31.4174632967,33.03,33.83628,-6.16244,34.3928700604,3.44628,-0.7124400000000001,3.5191499815,30.39,-5.45,30.874821457,0.0
2020-12-10 21:00:00,32.49796,-7.82856,33.4275897401,3.38796,-0.7185600000000001,3.4633223118,29.11,-7.11,29.965717078,32.99,32.26796,-6.27856,32.8731129989,3.38796,-0.7185600000000001,3.4633223118,28.88,-5.5600000000000005,29.4103383184,0.0
2020-12-10 21:30:00,30.61028,-8.653880000000001,31.8100437084,2.51028,-0.53388,2.5664242698,28.1,-8.12,29.2496905967,32.8,30.38028,-7.12388,31.2043439145,2.51028,-0.53388,2.5664242698,27.87,-6.59,28.6385230066,0.0
2020-12-10 22:00:00,28.6532,-9.1976,30.0932171095,1.8432,-0.4176,1.8899142838,26.81,-8.78,28.211070522,32.95,28.4232,-7.6476,29.4340633281,1.8432,-0.4176,1.8899142838,26.58,-7.23,27.54576737,0.0
2020-12-10 22:30:00,26.42172,-9.775,28.1719348423,1.70172,-0.405,1.7492501132,24.72,-9.37,26.436249734,33.01,26.20172,-8.205,27.4563682223,1.70172,-0.405,1.7492501132,24.5,-7.8,25.7116705019,0.0
2020-12-10 23:00:00,24.27208,-10.21128,26.3325674169,1.5220799999999999,-0.43128000000000005,1.5820018852,22.75,-9.78,24.7630955254,33.17,24.05208,-8.60128,25.5437775195,1.5220799999999999,-0.43128000000000005,1.5820018852,22.53,-8.17,23.9655961745,0.0
2020-12-10 23:30:00,22.23752,-10.55884,24.6169940873,1.21752,-0.43884000000000006,1.2941929902,21.02,-10.12,23.3292691699,33.12,22.02752,-8.95884,23.7796646632,1.21752,-0.43884000000000006,1.2941929902,20.81,-8.52,22.4865848897,0.0
2020-12-11 00:00:00,20.37736,-10.64756,22.9914622093,3.17736,-0.8175600000000001,3.2808567362,17.2,-9.83,19.8108278474,32.89,20.17736,-9.05756,22.1170804973,3.17736,-0.8175600000000001,3.2808567362,17.0,-8.24,18.891733642,0.0
2020-12-11 00:30:00,19.34612,-10.70776,22.1117272793,2.88612,-0.7077600000000001,2.9716347138,16.46,-10.0,19.2595846269,32.79,19.15612,-9.11776,21.215335983,2.88612,-0.7077600000000001,2.9716347138,16.27,-8.41,18.3150484575,0.0
2020-12-11 01:00:00,18.71484,-10.64248,21.5292270362,3.26484,-0.76248,3.3526938387,15.45,-9.88,18.3389448988,32.57,18.54484,-9.08248,20.6495165458,3.26484,-0.76248,3.3526938387,15.28,-8.32,17.3982987674,0.0
2020-12-11 01:30:00,18.17988,-10.97144,21.2339476426,6.86988,-2.07144,7.1753825604,11.31,-8.9,14.3918761807,32.93,18.03988,-9.36144,20.3242178026,6.86988,-2.07144,7.1753825604,11.17,-7.29,13.3384032028,0.0
2020-12-11 02:00:00,17.6524,-10.94832,20.7719266459,7.5924,-2.21832,7.9098344725,10.06,-8.73,13.3197785267,32.93,17.5124,-9.33832,19.8466212284,7.5924,-2.21832,7.9098344725,9.92,-7.12,12.2106838465,0.0
2020-12-11 02:30:00,17.56744,-11.17572,20.8209429583,3.27744,-0.6757200000000001,3.3463727336,14.29,-10.5,17.7328536903,33.07,17.39744,-9.53572,19.839376867,3.27744,-0.6757200000000001,3.3463727336,14.12,-8.86,16.6695530834,0.0
2020-12-11 03:00:00,17.35812,-11.25724,20.6888806452,1.87812,-0.14724,1.8838827862,15.48,-11.11,19.0541990123,33.17,17.18812,-9.62724,19.7006400696,1.87812,-0.14724,1.8838827862,15.31,-9.48,18.0074012562,0.0
2020-12-11 03:30:00,17.1064,-9.75256,19.6911489638,3.0564,-0.6825600000000001,3.1316879017,14.05,-9.07,16.7232592517,33.13,16.9364,-8.13256,18.7877666878,3.0564,-0.6825600000000001,3.1316879017,13.88,-7.45,15.7529965403,0.0
2020-12-11 04:00:00,17.02168,-9.722760000000001,19.6027970463,3.00168,-0.66276,3.0739768444,14.02,-9.06,16.6926331057,33.07,16.85168,-8.09276,18.6941670914,3.00168,-0.66276,3.0739768444,13.85,-7.43,15.7171053315,0.0
2020-12-11 04:30:00,16.9456,-9.61548,19.4836037475,3.8556,-0.8254800000000001,3.9429771227,13.09,-8.79,15.7674411367,33.03,16.7756,-7.99548,18.5835533682,3.8556,-0.8254800000000001,3.9429771227,12.92,-7.17,14.7761733883,0.0
2020-12-11 05:00:00,17.1374,-9.57348,19.6301298536,3.0474,-0.6634800000000001,3.1187902255,14.09,-8.91,16.6708188161,33.09,16.9574,-7.95348,18.7299561898,3.0474,-0.6634800000000001,3.1187902255,13.91,-7.29,15.7045280095,0.0
2020-12-11 05:30:00,17.98184,-9.42828,20.3036704451,2.9318400000000002,-0.6382800000000001,3.0005144799,15.05,-8.79,17.4289012849,33.09,17.81184,-7.81828,19.4521758769,2.9318400000000002,-0.6382800000000001,3.0005144799,14.88,-7.18,16.5217069336,0.0
2020-12-11 06:00:00,19.19372,-9.20092,21.2851078523,3.48372,-0.7909200000000001,3.5723744883,15.71,-8.41,17.8194332121,33.07,19.01372,-7.58092,20.4692915433,3.48372,-0.7909200000000001,3.5723744883,15.53,-6.79,16.9494837679,0.0
2020-12-11 06:30:00,21.5702,-8.15864,23.0615900295,5.4702,-1.1786400000000001,5.5957376895,16.1,-6.98,17.5479457487,32.75,21.4002,-6.58864,22.3914880499,5.4702,-1.1786400000000001,5.5957376895,15.93,-5.41,16.8235846359,0.0
2020-12-11 07:00:00,24.4674,-7.63124,25.629855378,3.5874,-0.8312400000000001,3.6824446632,20.88,-6.8,21.9593806834,32.97,24.2774,-6.06124,25.0226054019,3.5874,-0.8312400000000001,3.6824446632,20.69,-5.23,21.3407825536,0.0
2020-12-11 07:30:00,27.68636,-7.00884,28.5597333355,3.00636,-0.70884,3.088795007,24.68,-6.3,25.4714035734,32.65,27.47636,-5.48884,28.0192384514,3.00636,-0.70884,3.088795007,24.47,-4.78,24.9324948611,0.0
2020-12-11 08:00:00,30.04572,-7.60864,30.9941396552,1.7557200000000002,-0.45864000000000005,1.8146358775,28.29,-7.15,29.179557913,32.62,29.80572,-6.09864,30.4232535171,1.7557200000000002,-0.45864000000000005,1.8146358775,28.05,-5.64,28.6113980784,0.0
2020-12-11 08:30:00,32.07212,-6.9192800000000005,32.8100185464,0.67212,-0.17928000000000002,0.6956195891,31.4,-6.74,32.1152238043,32.69,31.83212,-5.40928,32.2884526389,0.67212,-0.17928000000000002,0.6956195891,31.16,-5.23,31.5958620708,0.0
2020-12-11 09:00:00,33.20872,-6.2846,33.798154997,2.17872,-0.5346000000000001,2.2433497272,31.03,-5.75,31.5582540708,32.73,32.96872,-4.7846,33.3140945487,2.17872,-0.5346000000000001,2.2433497272,30.79,-4.25,31.0819336593,0.0
2020-12-11 09:30:00,34.3742,-5.91384,34.8792076915,2.6442,-0.6638400000000001,2.7262569918,31.73,-5.25,32.161396114,32.73,34.1442,-4.42384,34.429591255,2.6442,-0.6638400000000001,2.7262569918,31.5,-3.76,31.7236126568,0.0
2020-12-11 10:00:00,34.48952,-5.96596,35.001709509,5.24952,-1.96596,5.6055739182,29.24,-4.0,29.5123296268,32.63,34.25952,-4.47596,34.5506718973,5.24952,-1.96596,5.6055739182,29.01,-2.51,29.11838251,0.0
2020-12-11 10:30:00,34.71764,-5.9402800000000004,35.2221727559,7.21764,-2.60028,7.6717522932,27.5,-3.34,27.702086564,32.55,34.51764,-4.45028,34.8033398289,7.21764,-2.60028,7.6717522932,27.3,-1.85,27.362611352,0.0
2020-12-11 11:00:00,34.84492,-5.95012,35.3492910512,6.51492,-2.4001200000000003,6.9429646853,28.33,-3.55,28.5515568752,32.55,34.62492,-4.46012,34.9109976286,6.51492,-2.4001200000000003,6.9429646853,28.11,-2.06,28.1853809625,0.0
