Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-11 11:30:00,34.99264,-5.73924,35.4601710366,6.36264,-2.28924,6.7619381502,28.63,-3.45,28.8371184413,32.58,34.78264,-4.24924,35.0412340814,6.36264,-2.28924,6.7619381502,28.42,-1.96,28.4875060333,0.0
2020-12-11 12:00:00,35.09128,-5.6888000000000005,35.5494075545,6.28128,-2.1888,6.6517158597,28.81,-3.5,29.0218211007,32.6,34.88128,-4.1988,35.1330843491,6.28128,-2.1888,6.6517158597,28.6,-2.01,28.6705441176,0.0
2020-12-11 12:30:00,36.0928,-5.40676,36.495523911,11.9628,-2.33676,12.1888896598,24.13,-3.07,24.3245102726,32.6,35.9028,-3.89676,36.1136509694,11.9628,-2.33676,12.1888896598,23.94,-1.56,23.9907732264,0.0
2020-12-11 13:00:00,36.1268,-5.62072,36.5614301082,11.9268,-2.34072,12.1543213862,24.2,-3.2800000000000002,24.4212694183,32.65,35.9368,-4.11072,36.1711433764,11.9268,-2.34072,12.1543213862,24.01,-1.77,24.0751531667,0.0
2020-12-11 13:30:00,35.81376,-5.8970400000000005,36.2960119862,7.31376,-0.5270400000000001,7.3327250391,28.5,-5.37,29.0014982372,32.78,35.59376,-4.37704,35.8618771134,7.31376,-0.5270400000000001,7.3327250391,28.28,-3.85,28.540863687,0.0
2020-12-11 14:00:00,35.73836,-5.23772,36.1201340846,12.25836,0.60228,12.2731467476,23.48,-5.84,24.1953714582,32.88,35.53836,-3.67772,35.7281493488,12.25836,0.60228,12.2731467476,23.28,-4.28,23.6701668773,0.0
2020-12-11 14:30:00,34.01668,-6.52788,34.6373748358,2.59668,-0.047880000000000006,2.5971213905,31.42,-6.48,32.0812530927,32.84,33.77668,-4.99788,34.1444419535,2.59668,-0.047880000000000006,2.5971213905,31.18,-4.95,31.570475131,0.0
2020-12-11 15:00:00,32.37624,-6.76872,33.0762223807,1.14624,-0.37872000000000006,1.2071847315,31.23,-6.39,31.8770293472,32.88,32.12624,-5.24872,32.5521790081,1.14624,-0.37872000000000006,1.2071847315,30.98,-4.87,31.3604416423,0.0
2020-12-11 15:30:00,33.49624,-7.17164,34.2553720521,0.60624,-0.25164000000000003,0.6563913674,32.89,-6.92,33.6100952096,32.97,33.23624,-5.64164,33.7116560143,0.60624,-0.25164000000000003,0.6563913674,32.63,-5.39,33.0721786401,0.0
2020-12-11 16:00:00,34.925,-6.89288,35.5986996911,2.025,0.08712,2.0268731816,32.9,-6.98,33.6322821111,32.89,34.675,-5.37288,35.0887940017,2.025,0.08712,2.0268731816,32.65,-5.46,33.1033850233,0.0
2020-12-11 16:30:00,37.9528,-5.5572,38.3574960038,10.5228,1.1628,10.5868514526,27.43,-6.72,28.2411632197,32.79,37.7328,-4.0172,37.9460418447,10.5228,1.1628,10.5868514526,27.21,-5.18,27.6986732534,0.0
2020-12-11 17:00:00,39.7728,-5.3142,40.1262550144,14.5728,-0.0342,14.5728401309,25.2,-5.28,25.7472017897,32.52,39.5628,-3.8142,39.7462358656,14.5728,-0.0342,14.5728401309,24.99,-3.7800000000000002,25.274265568,0.0
2020-12-11 17:30:00,40.22092,-5.42888,40.5856519438,13.21092,0.41112000000000004,13.2173154196,27.01,-5.84,27.6341401169,32.49,40.01092,-3.92888,40.2033557965,13.21092,0.41112000000000004,13.2173154196,26.8,-4.34,27.1491362662,0.0
2020-12-11 18:00:00,40.1192,-5.47228,40.4906909924,11.2392,1.01772,11.2851836777,28.88,-6.49,29.6002449314,32.59,39.8892,-3.96228,40.0855078481,11.2392,1.01772,11.2851836777,28.65,-4.98,29.0795959394,0.0
2020-12-11 18:30:00,39.66084,-5.67056,40.0641670351,10.95084,1.09944,11.0058922864,28.71,-6.77,29.4974066657,32.62,39.44084,-4.16056,39.6596787609,10.95084,1.09944,11.0058922864,28.49,-5.26,28.9714980628,0.0
2020-12-11 19:00:00,38.616,-6.13772,39.1007296965,10.476,1.23228,10.5482268651,28.14,-7.37,29.0891130838,32.69,38.386,-4.6077200000000005,38.6615581631,10.476,1.23228,10.5482268651,27.91,-5.84,28.5144472154,0.0
2020-12-11 19:30:00,35.74236,-7.052,36.4314013232,11.41236,-1.6920000000000002,11.5371064297,24.33,-5.36,24.9134200783,32.58,35.54236,-5.542,35.9718378509,11.41236,-1.6920000000000002,11.5371064297,24.13,-3.85,24.4352082046,0.0
2020-12-11 20:00:00,34.008,-7.47996,34.820882608,11.268,-2.19996,11.480751195,22.74,-5.28,23.3449352109,32.52,33.808,-5.96996,34.3310542571,11.268,-2.19996,11.480751195,22.54,-3.77,22.8531070098,0.0
2020-12-11 20:30:00,31.45264,-8.62256,32.6131431163,1.77264,-0.32256,1.8017484628,29.68,-8.3,30.8187021141,32.52,31.21264,-7.11256,32.0127694135,1.77264,-0.32256,1.8017484628,29.44,-6.79,30.2128730842,0.0
2020-12-11 21:00:00,30.98568,-9.22312,32.3292175531,1.07568,-0.30312,1.1175729045,29.91,-8.92,31.2117686138,32.6,30.73568,-7.72312,31.6911439932,1.07568,-0.30312,1.1175729045,29.66,-7.42,30.5740412769,0.0
2020-12-11 21:30:00,29.3452,-9.44696,30.8283281461,0.8352,-0.15696000000000002,0.8498208527000001,28.51,-9.29,29.9853997806,32.64,29.1152,-7.92696,30.1750155904,0.8352,-0.15696000000000002,0.8498208527000001,28.28,-7.77,29.3279951582,0.0
2020-12-11 22:00:00,27.71112,-9.85728,29.412108742,0.9511200000000001,-0.10728000000000001,0.9571511128,26.76,-9.75,28.4808725288,32.64,27.48112,-8.32728,28.7150752855,0.9511200000000001,-0.10728000000000001,0.9571511128,26.53,-8.22,27.7742560656,0.0
2020-12-11 22:30:00,25.77012,-10.3468,27.7696841007,0.8701200000000001,-0.1368,0.8808081825,24.9,-10.21,26.911969456,32.82,25.54012,-8.7768,27.0061094542,0.8701200000000001,-0.1368,0.8808081825,24.67,-8.64,26.1392138367,0.0
2020-12-11 23:00:00,23.66456,-10.83984,26.0290900959,1.2945600000000002,-0.33984000000000003,1.3384232586,22.37,-10.5,24.7116753782,33.04,23.44456,-9.24984,25.2033119573,1.2945600000000002,-0.33984000000000003,1.3384232586,22.15,-8.91,23.8748947642,0.0
2020-12-11 23:30:00,21.76888,-11.21128,24.486260141,1.20888,-0.34128000000000003,1.2561301257,20.56,-10.87,23.2566227127,33.2,21.56888,-9.60128,23.6093448044,1.20888,-0.34128000000000003,1.2561301257,20.36,-9.26,22.3668772966,0.0
2020-12-12 00:00:00,20.44956,-11.44432,23.4340983282,0.79956,-0.18432,0.8205303504,19.65,-11.26,22.6475186279,33.31,20.23956,-9.81432,22.4935694379,0.79956,-0.18432,0.8205303504,19.44,-9.63,21.694480865,0.0
2020-12-12 00:30:00,19.42028,-11.44776,22.5432580675,1.25028,-0.34776,1.2977430778,18.17,-11.1,21.292226281,33.22,19.22028,-9.80776,21.5780286286,1.25028,-0.34776,1.2977430778,17.97,-9.46,20.3079417963,0.0
2020-12-12 01:00:00,18.30048,-11.46252,21.593909627,1.77048,-0.45252000000000003,1.8273953543,16.53,-11.01,19.8610422687,33.14,18.12048,-9.83252,20.6162616636,1.77048,-0.45252000000000003,1.8273953543,16.35,-9.38,18.8495862024,0.0
2020-12-12 01:30:00,17.77392,-11.70468,21.281723757,2.02392,-0.18468,2.0323284353,15.75,-11.52,19.5134030861,33.25,17.60392,-10.06468,20.2779629862,2.02392,-0.18468,2.0323284353,15.58,-9.88,18.4485988628,0.0
2020-12-12 02:00:00,17.16176,-11.70284,20.7721561318,1.57176,-0.13284,1.5773636116,15.59,-11.57,19.4142473457,33.35,16.97176,-10.04284,19.7205292212,1.57176,-0.13284,1.5773636116,15.4,-9.91,18.3130581826,0.0
2020-12-12 02:30:00,16.48692,-10.23368,19.4048122235,3.16692,-0.28368000000000004,3.1796000737,13.32,-9.95,16.6260307951,33.3,16.33692,-8.58368,18.4546611302,3.16692,-0.28368000000000004,3.1796000737,13.17,-8.3,15.5672380338,0.0
2020-12-12 03:00:00,15.8336,-10.2902,18.8836200184,3.4236,-0.3402,3.4404611609,12.41,-9.95,15.9063069252,33.25,15.6636,-8.6502,17.8934156885,3.4236,-0.3402,3.4404611609,12.24,-8.31,14.79438069,0.0
2020-12-12 03:30:00,14.9998,-10.07048,18.0667807722,6.4998000000000005,-1.41048,6.6510791508,8.5,-8.66,12.1344797993,33.16,14.8498,-8.42048,17.0710586511,6.4998000000000005,-1.41048,6.6510791508,8.35,-7.01,10.902412577,0.0
2020-12-12 04:00:00,15.08964,-10.18124,18.2031558601,5.12964,-1.01124,5.2283661757,9.96,-9.17,13.5384821897,33.23,14.92964,-8.53124,17.1952379009,5.12964,-1.01124,5.2283661757,9.8,-7.52,12.352748682,0.0
2020-12-12 04:30:00,14.87564,-10.12712,17.9956446093,5.97564,-1.16712,6.0885501151,8.9,-8.96,12.6289983768,33.23,14.73564,-8.46712,16.9950347838,5.97564,-1.16712,6.0885501151,8.76,-7.3,11.4029645268,0.0
2020-12-12 05:00:00,15.0182,-10.156,18.1298281084,5.3982,-1.026,5.4948375081,9.62,-9.13,13.2627787435,33.12,14.8582,-8.526,17.1306387283,5.3982,-1.026,5.4948375081,9.46,-7.5,12.0723485702,0.0
2020-12-12 05:30:00,15.68436,-10.14476,18.6792747201,3.92436,-0.7347600000000001,3.9925522748,11.76,-9.41,15.0613976775,33.06,15.52436,-8.50476,17.7013190488,3.92436,-0.7347600000000001,3.9925522748,11.6,-7.77,13.9618372716,0.0
2020-12-12 06:00:00,16.08328,-9.85272,18.8612827495,3.92328,-0.7927200000000001,4.0025655468,12.16,-9.06,15.1640759692,32.89,15.92328,-8.25272,17.9348329615,3.92328,-0.7927200000000001,4.0025655468,12.0,-7.46,14.1298124545,0.0
2020-12-12 06:30:00,17.83792,-9.5828,20.2489862898,3.9679200000000003,-0.8028000000000001,4.0483177946,13.87,-8.78,16.415398259,32.81,17.67792,-7.9928,19.4008687271,3.9679200000000003,-0.8028000000000001,4.0483177946,13.71,-7.19,15.4809625024,0.0
2020-12-12 07:00:00,18.9146,-9.2468,21.0538690839,5.3046,-1.0368,5.4049732099,13.61,-8.21,15.8945336515,32.86,18.7446,-7.6468,20.2443468504,5.3046,-1.0368,5.4049732099,13.44,-6.61,14.977506468,0.0
2020-12-12 07:30:00,20.59212,-8.91476,22.438991776599998,5.17212,-1.00476,5.268810867,15.42,-7.91,17.3304500807,32.9,20.40212,-7.32476,21.6771448662,5.17212,-1.00476,5.268810867,15.23,-6.32,16.489248012,0.0
2020-12-12 08:00:00,22.43184,-8.64232,24.0390752894,4.10184,-0.65232,4.1533856994,18.33,-7.99,19.995724543,32.77,22.25184,-7.07232,23.3487064646,4.10184,-0.65232,4.1533856994,18.15,-6.42,19.2519843133,0.0
2020-12-12 08:30:00,24.65956,-8.928840000000001,26.2262861103,4.21956,-0.70884,4.2786844636,20.44,-8.22,22.0309327991,32.63,24.45956,-7.37884,25.5483337057,4.21956,-0.70884,4.2786844636,20.24,-6.67,21.3107132682,0.0
2020-12-12 09:00:00,26.564,-9.37648,28.1702764131,4.464,-0.8164800000000001,4.5380541634,22.1,-8.56,23.6998649785,32.63,26.354,-7.83648,27.4944309778,4.464,-0.8164800000000001,4.5380541634,21.89,-7.02,22.9880947449,0.0
2020-12-12 09:30:00,28.20104,-9.00052,29.6025001875,5.80104,-1.10052,5.9045075452999995,22.4,-7.9,23.7522630501,32.63,27.98104,-7.46052,28.9585558713,5.80104,-1.10052,5.9045075452999995,22.18,-6.36,23.0738379989,0.0
2020-12-12 10:00:00,29.21832,-8.76584,30.504920497,4.28832,-0.82584,4.3671157676,24.93,-7.94,26.1638777707,32.57,28.99832,-7.24584,29.8898772183,4.28832,-0.82584,4.3671157676,24.71,-6.42,25.5303838592,0.0
2020-12-12 10:30:00,29.04612,-8.4494,30.2501148331,6.39612,-1.2294,6.5132000902,22.65,-7.22,23.7729026415,32.57,28.81612,-6.9193999999999996,29.6352301866,6.39612,-1.2294,6.5132000902,22.42,-5.69,23.1307695505,0.0
2020-12-12 11:00:00,29.5086,-8.41072,30.6838342597,4.8186,-0.9007200000000001,4.9020610439,24.69,-7.51,25.8069021775,32.55,29.2786,-6.89072,30.0785378647,4.8186,-0.9007200000000001,4.9020610439,24.46,-5.99,25.1827659323,0.0
2020-12-12 11:30:00,29.08512,-8.46796,30.2927475145,4.51512,-0.7779600000000001,4.5816514900000005,24.57,-7.69,25.7453102525,32.55,28.86512,-6.93796,29.6872100672,4.51512,-0.7779600000000001,4.5816514900000005,24.35,-6.16,25.1170878089,0.0
2020-12-12 12:00:00,29.20624,-8.49064,30.415381348,5.01624,-0.8906400000000001,5.0946936461,24.19,-7.6,25.3557902657,32.55,28.97624,-6.97064,29.8028909092,5.01624,-0.8906400000000001,5.0946936461,23.96,-6.08,24.7193851056,0.0
2020-12-12 12:30:00,29.812640000000002,-8.56072,31.0174052862,4.11264,-0.6307200000000001,4.1607229526,25.7,-7.93,26.8956297565,32.58,29.59264,-7.03072,30.4163667437,4.11264,-0.6307200000000001,4.1607229526,25.48,-6.4,26.2714750252,0.0
2020-12-12 13:00:00,30.1622,-8.6686,31.3831632376,8.6022,-2.5686,8.9775024812,21.56,-6.1,22.4063294629,32.55,29.9622,-7.1486,30.8031802059,8.6022,-2.5686,8.9775024812,21.36,-4.58,21.8455029697,0.0
2020-12-12 13:30:00,29.83152,-8.82892,31.1105997029,6.58152,-1.70892,6.7997656634,23.25,-7.12,24.3157747152,32.59,29.61152,-7.28892,30.4954172209,6.58152,-1.70892,6.7997656634,23.03,-5.58,23.69635626,0.0
2020-12-12 14:00:00,29.80032,-9.1454,31.1720614214,3.01032,-0.6354000000000001,3.0766474713,26.79,-8.51,28.1091479771,32.73,29.57032,-7.6154,30.5351951371,3.01032,-0.6354000000000001,3.0766474713,26.56,-6.98,27.4618644669,0.0
2020-12-12 14:30:00,29.51744,-9.24132,30.930264458899998,2.10744,-0.48132,2.1617058764,27.41,-8.76,28.7757832213,32.69,29.27744,-7.71132,30.2759467085,2.10744,-0.48132,2.1617058764,27.17,-7.23,28.1155081761,0.0
2020-12-12 15:00:00,29.74552,-9.41848,31.2010212266,2.40552,-0.5284800000000001,2.4628880569,27.34,-8.89,28.7490469407,32.76,29.51552,-7.88848,30.5514981233,2.40552,-0.5284800000000001,2.4628880569,27.11,-7.36,28.0913100442,0.0
2020-12-12 15:30:00,29.74836,-9.32396,31.1753292328,2.3583600000000002,-0.54396,2.4202798126,27.39,-8.78,28.762831919,32.64,29.50836,-7.80396,30.5228619492,2.3583600000000002,-0.54396,2.4202798126,27.15,-7.26,28.1039160972,0.0
2020-12-12 16:00:00,30.54332,-9.17696,31.8921775905,1.9033200000000001,-0.42696000000000006,1.9506208918999999,28.64,-8.75,29.9468212003,32.56,30.31332,-7.66696,31.2678692121,1.9033200000000001,-0.42696000000000006,1.9506208918999999,28.41,-7.24,29.3180098233,0.0
2020-12-12 16:30:00,32.71452,-8.51212,33.8037868548,1.96452,-0.40212000000000003,2.0052529329,30.75,-8.11,31.8014873866,32.56,32.46452,-7.01212,33.2131733763,1.96452,-0.40212000000000003,2.0052529329,30.5,-6.61,31.208045437,0.0
2020-12-12 17:00:00,35.31032,-8.04332,36.2148270067,1.21032,-0.10332000000000001,1.2147219949,34.1,-7.94,35.0121921622,32.56,35.05032,-6.55332,35.6576911076,1.21032,-0.10332000000000001,1.2147219949,33.84,-6.45,34.4492104409,0.0
2020-12-12 17:30:00,37.07248,-7.26224,37.7770949541,6.07248,1.06776,6.1656406616,31.0,-8.33,32.0996713379,32.67,36.82248,-5.7522400000000005,37.2690662396,6.07248,1.06776,6.1656406616,30.75,-6.82,31.4972205123,0.0
2020-12-12 18:00:00,36.10416,-7.7219999999999995,36.9207211916,1.33416,0.108,1.338524152,34.77,-7.83,35.6407323157,32.67,35.84416,-6.222,36.38017441,1.33416,0.108,1.338524152,34.51,-6.33,35.0857378432,0.0
2020-12-12 18:30:00,36.93704,-7.9458400000000005,37.7820234671,4.57704,-0.01584,4.5770674091,32.36,-7.93,33.3174803969,32.71,36.69704,-6.4458400000000005,37.2588459036,4.57704,-0.01584,4.5770674091,32.12,-6.43,32.7572785805,0.0
2020-12-12 19:00:00,36.2726,-8.10212,37.1664614842,5.5026,0.047880000000000006,5.5028083062,30.77,-8.15,31.8310445949,32.71,36.0226,-6.59212,36.6208104342,5.5026,0.047880000000000006,5.5028083062,30.52,-6.64,31.2339558814,0.0
2020-12-12 19:30:00,35.12352,-7.89388,35.9996527573,5.57352,0.0061200000000000004,5.57352336,29.55,-7.9,30.5877835091,32.57,34.89352,-6.38388,35.4726889571,5.57352,0.0061200000000000004,5.57352336,29.32,-6.39,30.0082405349,0.0
2020-12-12 20:00:00,33.90132,-8.265,34.8942648976,6.06132,-0.225,6.065494633,27.84,-8.04,28.9777017722,32.61,33.68132,-6.745,34.3500559234,6.06132,-0.225,6.065494633,27.62,-6.52,28.3791261317,0.0
2020-12-12 20:30:00,32.35728,-8.63512,33.4896829847,6.31728,-0.28512000000000004,6.3237109368,26.04,-8.35,27.3460070211,32.67,32.13728,-7.10512,32.913333104,6.31728,-0.28512000000000004,6.3237109368,25.82,-6.82,26.7055200286,0.0
2020-12-12 21:00:00,30.13712,-9.6534,31.6454441185,1.7071200000000002,-0.2934,1.7321496051,28.43,-9.36,29.9311626904,32.51,29.89712,-8.1434,30.9863316295,1.7071200000000002,-0.2934,1.7321496051,28.19,-7.85,29.2625802007,0.0
2020-12-12 21:30:00,28.866880000000002,-10.10948,30.5859174589,1.4068800000000001,-0.33948,1.4472587899,27.46,-9.77,29.1462604805,32.58,28.63688,-8.58948,29.8973253453,1.4068800000000001,-0.33948,1.4472587899,27.23,-8.25,28.4523355808,0.0
2020-12-12 22:00:00,27.63608,-10.33184,29.504234197,0.31608,-0.051840000000000004,0.3203029066,27.32,-10.28,29.1900805069,32.58,27.39608,-8.80184,28.7752947292,0.31608,-0.051840000000000004,0.3203029066,27.08,-8.75,28.4585470465,0.0
2020-12-12 22:30:00,26.19488,-10.84836,28.3524011841,0.16488000000000003,0.07164000000000001,0.1797712547,26.03,-10.92,28.2277753286,32.84,25.97488,-9.28836,27.5856488505,0.16488000000000003,0.07164000000000001,0.1797712547,25.81,-9.36,27.4547937526,0.0
2020-12-12 23:00:00,24.36264,-11.29336,26.8528994311,0.15264000000000003,0.11664000000000001,0.192103772,24.21,-11.41,26.7640094156,33.02,24.14264,-9.70336,26.0196514477,0.15264000000000003,0.11664000000000001,0.192103772,23.99,-9.82,25.9220466013,0.0
2020-12-12 23:30:00,22.50568,-11.653,25.3435996114,0.17568,0.20700000000000002,0.2715003912,22.33,-11.86,25.2841551174,33.12,22.29568,-10.053,24.4573129281,0.17568,0.20700000000000002,0.2715003912,22.12,-10.26,24.3836420577,0.0
2020-12-13 00:00:00,20.98612,-11.92492,24.1375423285,0.36612000000000006,0.055080000000000004,0.37024000430000004,20.62,-11.98,23.8475323671,33.28,20.77612,-10.28492,23.1824662549,0.36612000000000006,0.055080000000000004,0.37024000430000004,20.41,-10.34,22.8797661701,0.0
2020-12-13 00:30:00,19.84044,-11.82248,23.0957591939,0.46044,-0.042480000000000004,0.46239544120000003,19.38,-11.78,22.6793474333,33.06,19.65044,-10.21248,22.1457567029,0.46044,-0.042480000000000004,0.46239544120000003,19.19,-10.17,21.7183102473,0.0
2020-12-13 01:00:00,18.96684,-11.71932,22.2953690449,0.54684,-0.04932,0.5490596033,18.42,-11.67,21.805625421,32.76,18.77684,-10.13932,21.3395297616,0.54684,-0.04932,0.5490596033,18.23,-10.09,20.8360504895,0.0
2020-12-13 01:30:00,18.1174,-11.74964,21.5938468757,0.9774,-0.17964000000000002,0.9937712461,17.14,-11.57,20.6795672102,32.7,17.9374,-10.16964,20.6196968089,0.9774,-0.17964000000000002,0.9937712461,16.96,-9.99,19.6835388078,0.0
2020-12-13 02:00:00,17.50932,-11.94316,21.1947011691,1.30932,-0.35316000000000003,1.3561124024,16.2,-11.59,19.9190386314,32.89,17.32932,-10.34316,20.1813351998,1.30932,-0.35316000000000003,1.3561124024,16.02,-9.99,18.879631882,0.0
2020-12-13 02:30:00,17.13072,-11.942,20.8823593427,0.99072,-0.162,1.0038775415,16.14,-11.78,19.9816916201,32.94,16.95072,-10.322,19.8461732462,0.99072,-0.162,1.0038775415,15.96,-10.16,18.9194925936,0.0
2020-12-13 03:00:00,16.59964,-11.96968,20.4651236847,1.16964,-0.22968000000000002,1.1919776139,15.43,-11.74,19.3884630644,32.97,16.41964,-10.35968,19.4146220007,1.16964,-0.22968000000000002,1.1919776139,15.25,-10.13,18.3079053963,0.0
2020-12-13 03:30:00,16.10864,-11.94688,20.0553290769,1.89864,-0.41688000000000003,1.9438679955,14.21,-11.53,18.2993169271,32.97,15.93864,-10.33688,18.9971401317,1.89864,-0.41688000000000003,1.9438679955,14.04,-9.92,17.19092784,0.0
2020-12-13 04:00:00,15.5828,-12.00652,19.6718117709,3.4128,-0.7765200000000001,3.5000267357,12.17,-11.23,16.559643716,33.08,15.4228,-10.35652,18.5774128002,3.4128,-0.7765200000000001,3.5000267357,12.01,-9.58,15.3628285156,0.0
2020-12-13 04:30:00,15.34248,-11.9068,19.4206997503,3.37248,-0.7668,3.4585551305,11.97,-11.14,16.3517736041,32.98,15.18248,-10.2868,18.3391917267,3.37248,-0.7668,3.4585551305,11.81,-9.52,15.1692616828,0.0
2020-12-13 05:00:00,15.05672,-11.73128,19.0873714166,4.26672,-0.8812800000000001,4.3567825281,10.79,-10.85,15.3018495614,33.15,14.88672,-10.08128,17.9790611211,4.26672,-0.8812800000000001,4.3567825281,10.62,-9.2,14.0507793378,0.0
2020-12-13 05:30:00,15.2084,-10.44316,18.4487132707,4.8384,-0.8931600000000001,4.920147289,10.37,-9.55,14.0974962316,32.91,15.0484,-8.82316,17.4442682548,4.8384,-0.8931600000000001,4.920147289,10.21,-7.93,12.9278381797,0.0
2020-12-13 06:00:00,15.65816,-10.22904,18.7032412674,5.25816,-0.9590400000000001,5.3449045181,10.4,-9.27,13.9317227937,32.85,15.51816,-8.60904,17.7462350798,5.25816,-0.9590400000000001,5.3449045181,10.26,-7.65,12.7980506328,0.0
2020-12-13 06:30:00,16.8086,-9.89988,19.5073488197,5.6286000000000005,-1.01988,5.7202528943,11.18,-8.88,14.2774927771,32.63,16.648600000000002,-8.31988,18.611724400900002,5.6286000000000005,-1.01988,5.7202528943,11.02,-7.3,13.2185627055,0.0
2020-12-13 07:00:00,18.0096,-9.75644,20.4825245913,4.0896,-0.76644,4.1608002155,13.92,-8.99,16.5706517675,32.65,17.8396,-8.17644,19.6241050556,4.0896,-0.76644,4.1608002155,13.75,-7.41,15.619558252400001,0.0
2020-12-13 07:30:00,19.02028,-10.70904,21.8278397694,4.04028,-0.6890400000000001,4.0986142292,14.98,-10.02,18.0222307165,32.45,18.84028,-9.14904,20.9442374748,4.04028,-0.6890400000000001,4.0986142292,14.8,-8.46,17.0473341024,0.0
2020-12-13 08:00:00,20.0004,-11.77412,23.2087462379,4.7304,-0.8341200000000001,4.8033780129,15.27,-10.94,18.7844749727,32.96,19.8204,-10.15412,22.2700338827,4.7304,-0.8341200000000001,4.8033780129,15.09,-9.32,17.7361354302,0.0
2020-12-13 08:30:00,21.65528,-11.5398,24.538095605,5.52528,-1.0098,5.6167975857,16.13,-10.53,19.2628606391,32.91,21.44528,-9.9298,23.6326249562,5.52528,-1.0098,5.6167975857,15.92,-8.92,18.2486383054,0.0
2020-12-13 09:00:00,24.68336,-10.95988,27.0071699832,9.60336,-1.2898800000000001,9.689598222,15.08,-9.67,17.9141089647,32.87,24.50336,-9.35988,26.2301735584,9.60336,-1.2898800000000001,9.689598222,14.9,-8.07,16.945055326,0.0
2020-12-13 09:30:00,28.01356,-8.47068,29.2662256455,11.47356,-1.21068,11.537258129,16.54,-7.26,18.0632001594,32.84,27.83356,-6.88068,28.6714286274,11.47356,-1.21068,11.537258129,16.36,-5.67,17.3146902947,0.0
2020-12-13 10:00:00,29.66356,-7.1725200000000005,30.5183851969,9.04356,-1.17252,9.1192532931,20.62,-6.0,21.4752043064,32.78,29.45356,-5.61252,29.9835384407,9.04356,-1.17252,9.1192532931,20.41,-4.44,20.8873574202,0.0
2020-12-13 10:30:00,30.67168,-6.82648,31.4221702499,6.78168,-1.26648,6.8989242069,23.89,-5.5600000000000005,24.5284671351,32.7,30.47168,-5.29648,30.9285625662,6.78168,-1.26648,6.8989242069,23.69,-4.03,24.0303349956,0.0
2020-12-13 11:00:00,31.72652,-7.14124,32.5202918198,6.9865200000000005,-1.28124,7.1030301737,24.74,-5.86,25.4245393272,32.59,31.49652,-5.62124,31.9942043384,6.9865200000000005,-1.28124,7.1030301737,24.51,-4.34,24.8912775887,0.0
2020-12-13 11:30:00,32.96364,-7.47544,33.8006474086,9.23364,-1.40544,9.3399876468,23.73,-6.07,24.4940360088,32.51,32.73364,-5.96544,33.2727765905,9.23364,-1.40544,9.3399876468,23.5,-4.5600000000000005,23.9383290979,0.0
2020-12-13 12:00:00,34.6388,-7.11968,35.3629227969,11.3688,-1.30968,11.4439886029,23.27,-5.8100000000000005,23.9843490635,32.59,34.4388,-5.58968,34.8894750311,11.3688,-1.30968,11.4439886029,23.07,-4.28,23.4636591349,0.0
2020-12-13 12:30:00,35.1818,-7.01256,35.8738769719,12.2418,-1.67256,12.3555301057,22.94,-5.34,23.5533267289,32.46,34.9718,-5.50256,35.4020474238,12.2418,-1.67256,12.3555301057,22.73,-3.83,23.0504186513,0.0
2020-12-13 13:00:00,35.04556,-6.98848,35.7355583197,13.88556,-2.05848,14.0373115811,21.16,-4.93,21.7267231768,32.51,34.84556,-5.4684800000000005,35.2720473637,13.88556,-2.05848,14.0373115811,20.96,-3.41,21.2355762813,0.0
2020-12-13 13:30:00,34.29768,-6.97816,35.0003652891,14.91768,-2.10816,15.0659057201,19.38,-4.87,19.9825248655,32.55,34.09768,-5.44816,34.5301930022,14.91768,-2.10816,15.0659057201,19.18,-3.34,19.4686414523,0.0
2020-12-13 14:00:00,33.8818,-7.37028,34.6741603866,14.6718,-2.06028,14.8157507038,19.21,-5.31,19.9303838398,32.81,33.6818,-5.8102800000000006,34.1792774195,14.6718,-2.06028,14.8157507038,19.01,-3.75,19.3763412439,0.0
2020-12-13 14:30:00,33.504,-7.62268,34.3601988699,13.824,-1.82268,13.9436415037,19.68,-5.8,20.5168808546,32.92,33.294,-6.04268,33.8379139071,13.824,-1.82268,13.9436415037,19.47,-4.22,19.9220807146,0.0
2020-12-13 15:00:00,33.20164,-7.94492,34.1389902091,12.58164,-1.47492,12.6677959447,20.62,-6.47,21.6112308766,33.02,33.00164,-6.36492,33.6098266776,12.58164,-1.47492,12.6677959447,20.42,-4.89,20.9973450703,0.0
2020-12-13 15:30:00,33.0572,-7.81668,33.9687938859,13.1472,-1.6966800000000002,13.25622838,19.91,-6.12,20.829366289,32.96,32.8572,-6.22668,33.4419965861,13.1472,-1.6966800000000002,13.25622838,19.71,-4.53,20.2238720328,0.0
2020-12-13 16:00:00,32.6498,-7.259,33.4470106443,17.3898,-2.709,17.5995404781,15.26,-4.55,15.9238845763,32.73,32.4598,-5.699,32.9562925257,17.3898,-2.709,17.5995404781,15.07,-2.99,15.3637560512,0.0
2020-12-13 16:30:00,33.79832,-7.12088,34.5403150941,16.79832,-2.45088,16.976170581,17.0,-4.67,17.6297731126,32.57,33.60832,-5.5808800000000005,34.0685396634,16.79832,-2.45088,16.976170581,16.81,-3.13,17.0989180944,0.0
2020-12-13 17:00:00,34.85468,-7.12688,35.5758504668,15.57468,-1.9468800000000002,15.695891145000001,19.28,-5.18,19.9637371251,32.59,34.65468,-5.58688,35.1021377417,15.57468,-1.9468800000000002,15.695891145000001,19.08,-3.64,19.4241087312,0.0
2020-12-13 17:30:00,35.796,-6.32612,36.3507002719,20.466,-0.8161200000000001,20.4822656914,15.33,-5.51,16.2901503983,32.63,35.626,-4.76612,35.9433968324,20.466,-0.8161200000000001,20.4822656914,15.16,-3.95,15.6661450268,0.0
2020-12-13 18:00:00,35.6848,-6.4992,36.2718148385,19.5048,-0.6192000000000001,19.5146260963,16.18,-5.88,17.2153071422,32.68,35.5048,-4.9292,35.8453321324,19.5048,-0.6192000000000001,19.5146260963,16.0,-4.31,16.5703379567,0.0
2020-12-13 18:30:00,34.25284,-7.39744,35.0425336786,14.89284,-1.56744,14.9750977098,19.36,-5.83,20.2187660355,32.58,34.05284,-5.85744,34.5529378696,14.89284,-1.56744,14.9750977098,19.16,-4.29,19.6344009331,0.0
2020-12-13 19:00:00,33.63844,-7.7542,34.5206063573,13.97844,-1.7442000000000002,14.086838484,19.66,-6.01,20.5581054575,32.61,33.43844,-6.2142,34.0109622221,13.97844,-1.7442000000000002,14.086838484,19.46,-4.47,19.966784919,0.0
2020-12-13 19:30:00,31.42152,-8.41112,32.5278166923,9.73152,-1.9411200000000002,9.9232267113,21.69,-6.47,22.6344206906,32.71,31.20152,-6.86112,31.9469844894,9.73152,-1.9411200000000002,9.9232267113,21.47,-4.92,22.0265135689,0.0
2020-12-13 20:00:00,30.05428,-8.9854,31.3687290064,8.774280000000001,-1.7154,8.9403907453,21.28,-7.27,22.4875810171,32.71,29.85428,-7.4254,30.763852156,8.774280000000001,-1.7154,8.9403907453,21.08,-5.71,21.8396543013,0.0
2020-12-13 20:30:00,28.8154,-9.26408,30.2679773921,8.7354,-1.68408,8.8962541896,20.08,-7.58,21.4630566323,32.52,28.6054,-7.72408,29.6298889807,8.7354,-1.68408,8.8962541896,19.87,-6.04,20.7677273672,0.0
2020-12-13 21:00:00,27.91776,-9.66684,29.544020021,6.91776,-1.26684,7.0328007937,21.0,-8.4,22.61769219,32.69,27.69776,-8.10684,28.8597776118,6.91776,-1.26684,7.0328007937,20.78,-6.84,21.8767913552,0.0
2020-12-13 21:30:00,26.72224,-9.789,28.458788302,5.59224,-0.999,5.6807701254000005,21.13,-8.79,22.8853883515,32.61,26.51224,-8.249,27.7658940216,5.59224,-0.999,5.6807701254000005,20.92,-7.25,22.1406616884,0.0
2020-12-13 22:00:00,24.80648,-10.04152,26.7617931742,7.83648,-1.54152,7.9866577929,16.97,-8.5,18.9797497349,32.71,24.60648,-8.46152,26.020687514,7.83648,-1.54152,7.9866577929,16.77,-6.92,18.1416454601,0.0
2020-12-13 22:30:00,23.1186,-10.46676,25.3776029376,6.7986,-1.25676,6.9137838886,16.32,-9.21,18.7394370246,32.73,22.9186,-8.87676,24.577613677,6.7986,-1.25676,6.9137838886,16.12,-7.62,17.8302776198,0.0
2020-12-13 23:00:00,21.66136,-10.8212,24.2138986223,3.95136,-0.6912,4.011359282,17.71,-10.13,20.40247534,32.73,21.46136,-9.2412,23.3664235708,3.95136,-0.6912,4.011359282,17.51,-8.55,19.4859590475,0.0
2020-12-13 23:30:00,20.20876,-11.22836,23.1186082848,3.30876,-0.64836,3.3716855469,16.9,-10.58,19.9385656455,33.09,20.01876,-9.59836,22.2008843659,3.30876,-0.64836,3.3716855469,16.71,-8.95,18.9559120065,0.0
2020-12-14 00:00:00,18.30364,-11.32616,21.5245240968,6.08364,-1.2261600000000001,6.2059764739,12.22,-10.1,15.8536557298,33.15,18.11364,-9.686160000000001,20.5408288439,6.08364,-1.2261600000000001,6.2059764739,12.03,-8.46,14.7068861422,0.0
2020-12-14 00:30:00,17.25572,-11.23712,20.5920552304,5.62572,-1.07712,5.7279065122,11.63,-10.16,15.4428786177,32.97,17.07572,-9.60712,19.592778471,5.62572,-1.07712,5.7279065122,11.45,-8.53,14.2780740998,0.0
2020-12-14 01:00:00,16.60572,-11.10908,19.9790288844,7.60572,-1.54908,7.7618699786,9.0,-9.56,13.129874333,32.77,16.44572,-9.48908,18.9869519819,7.60572,-1.54908,7.7618699786,8.84,-7.94,11.8823061735,0.0
2020-12-14 01:30:00,15.957840000000001,-11.20476,19.4987000624,7.46784,-1.45476,7.6082166717,8.49,-9.75,12.9283641657,32.8,15.80784,-9.58476,18.4866284033,7.46784,-1.45476,7.6082166717,8.34,-8.13,11.6469953207,0.0
2020-12-14 02:00:00,15.23396,-11.13212,18.867899538,9.90396,-2.02212,10.1082833842,5.33,-9.11,10.5546672141,32.84,15.09396,-9.50212,17.8358603094,9.90396,-2.02212,10.1082833842,5.19,-7.48,9.1042023264,0.0
2020-12-14 02:30:00,14.73524,-11.05924,18.4237370594,10.51524,-2.10924,10.7246988599,4.22,-8.95,9.8949936837,32.84,14.58524,-9.42924,17.3677803082,10.51524,-2.10924,10.7246988599,4.07,-7.32,8.375398498,0.0
2020-12-14 03:00:00,14.32188,-11.07792,18.1062574338,10.00188,-1.9879200000000001,10.1975207507,4.32,-9.09,10.0643181587,32.89,14.19188,-9.43792,17.0435850648,10.00188,-1.9879200000000001,10.1975207507,4.19,-7.45,8.547432363,0.0
2020-12-14 03:30:00,14.3238,-11.208,18.1876471936,9.0738,-1.728,9.2368734126,5.25,-9.48,10.8366461601,33.0,14.1738,-9.548,17.0897896546,9.0738,-1.728,9.2368734126,5.1,-7.82,9.3360805481,0.0
2020-12-14 04:00:00,14.29636,-11.21948,18.1731296347,8.76636,-1.68948,8.9276766474,5.53,-9.53,11.0182484996,33.06,14.15636,-9.56948,17.0873484169,8.76636,-1.68948,8.9276766474,5.39,-7.88,9.5470676126,0.0
2020-12-14 04:30:00,14.46464,-11.20012,18.2939470411,8.41464,-1.5901200000000002,8.5635651422,6.05,-9.61,11.3558178922,33.11,14.31464,-9.54012,17.2024070392,8.41464,-1.5901200000000002,8.5635651422,5.9,-7.95,9.9001262618,0.0
2020-12-14 05:00:00,14.608,-10.82228,18.180082739,9.108,-1.77228,9.2788275336,5.5,-9.05,10.5902077411,32.84,14.468,-9.19228,17.1412086971,9.108,-1.77228,9.2788275336,5.36,-7.42,9.1534692877,0.0
2020-12-14 05:30:00,15.39604,-10.50208,18.6368380367,10.34604,-2.06208,10.5495363693,5.05,-8.44,9.8354511844,32.73,15.24604,-8.88208,17.6446332013,10.34604,-2.06208,10.5495363693,4.9,-6.82,8.3977616065,0.0
2020-12-14 06:00:00,16.70024,-10.37812,19.6622325994,9.30024,-1.7881200000000002,9.4705774477,7.4,-8.59,11.3379054503,32.8,16.55024,-8.76812,18.7293986127,9.30024,-1.7881200000000002,9.4705774477,7.25,-6.98,10.0639405801,0.0
2020-12-14 06:30:00,19.81924,-9.48804,21.9732832599,10.83924,-2.22804,11.0658612868,8.98,-7.26,11.5476404516,32.63,19.66924,-7.88804,21.1919837962,10.83924,-2.22804,11.0658612868,8.83,-5.66,10.4883030086,0.0
2020-12-14 07:00:00,22.2812,-8.80504,23.9578922871,10.7712,-2.16504,10.9866349553,11.51,-6.64,13.2879531908,32.7,22.1112,-7.22504,23.2616931551,10.7712,-2.16504,10.9866349553,11.34,-5.06,12.417697049000001,0.0
2020-12-14 07:30:00,25.27704,-7.182,26.2775545887,10.51704,-2.142,10.7329536644,14.76,-5.04,15.5967688962,32.65,25.07704,-5.912,25.7645042483,10.51704,-2.142,10.7329536644,14.56,-3.77,15.0401628981,0.0
2020-12-14 08:00:00,27.86268,-5.0104,28.3095928078,10.82268,-2.2104,11.0460975255,17.04,-2.8,17.2685147016,32.94,27.64268,-3.8704,27.9123226146,10.82268,-2.2104,11.0460975255,16.82,-1.6600000000000001,16.9017158892,0.0
2020-12-14 08:30:00,29.97188,-4.29188,30.2776125986,10.99188,-2.26188,11.2221890498,18.98,-2.03,19.0882503127,32.91,29.75188,-3.17188,29.9204810501,10.99188,-2.26188,11.2221890498,18.76,-0.91,18.7820579277,0.0
2020-12-14 09:00:00,31.71908,-3.66488,31.9301014947,10.81908,-2.23488,11.0474965789,20.9,-1.43,20.948863931,32.94,31.48908,-2.5348800000000002,31.5909445231,10.81908,-2.23488,11.0474965789,20.67,-0.30000000000000004,20.6721769536,0.0
2020-12-14 09:30:00,32.68128,-3.25908,32.8433808382,10.87128,-2.17908,11.0875208448,21.81,-1.08,21.8367236553,32.87,32.45128,-2.12908,32.5210478811,10.87128,-2.17908,11.0875208448,21.58,0.05,21.5800579239,0.0
2020-12-14 10:00:00,33.1802,-2.9814800000000004,33.3138844182,12.2202,-2.39148,12.45200645,20.96,-0.59,20.9683022679,32.97,32.9602,-1.88148,33.0138569548,12.2202,-2.39148,12.45200645,20.74,0.51,20.7462695442,0.0
2020-12-14 10:30:00,33.66096,-2.79176,33.7765325636,16.23096,-2.65176,16.4461513315,17.43,-0.14,17.4305622399,32.97,33.45096,-1.69176,33.4937124968,16.23096,-2.65176,16.4461513315,17.22,0.96,17.2467388222,0.0
2020-12-14 11:00:00,33.61556,-2.63636,33.7187821275,15.68556,-2.28636,15.8513164931,17.93,-0.35000000000000003,17.9334157371,33.09,33.40556,-1.5163600000000002,33.439957933,15.68556,-2.28636,15.8513164931,17.72,0.77,17.7367217941,0.0
2020-12-14 11:30:00,33.5974,-2.70216,33.7058890318,10.6974,-1.98216,10.8794910279,22.9,-0.72,22.9113159814,33.0,33.3574,-1.60216,33.3958538059,10.6974,-1.98216,10.8794910279,22.66,0.38,22.6631860073,0.0
2020-12-14 12:00:00,34.64128,-2.60992,34.7394582923,9.52128,-1.78992,9.6880641227,25.12,-0.8200000000000001,25.1333801945,33.12,34.38128,-1.53992,34.4157488375,9.52128,-1.78992,9.6880641227,24.86,0.25,24.8612570076,0.0
2020-12-14 12:30:00,35.79612,-2.44628,35.8796111029,11.70612,-1.64628,11.821314787,24.09,-0.8,24.1032798598,33.06,35.55612,-1.33628,35.5812213631,11.70612,-1.64628,11.821314787,23.85,0.31,23.85201459,0.0
2020-12-14 13:00:00,35.85928,-2.55568,35.9502359155,12.50928,-1.52568,12.6019754634,23.35,-1.03,23.3727063046,33.09,35.62928,-1.43568,35.6581935939,12.50928,-1.52568,12.6019754634,23.12,0.09,23.1201751723,0.0
2020-12-14 13:30:00,34.95136,-3.0850400000000002,35.0872489325,9.26136,-1.26504,9.3473587313,25.69,-1.82,25.7543879756,33.14,34.69136,-1.9750400000000001,34.7475357637,9.26136,-1.26504,9.3473587313,25.43,-0.71,25.439909591,0.0
2020-12-14 14:00:00,35.10256,-3.2622400000000003,35.2538214719,7.16256,-1.27224,7.2746725267,27.94,-1.99,28.0107782827,33.17,34.81256,-2.15224,34.8790262303,7.16256,-1.27224,7.2746725267,27.65,-0.88,27.6640000723,0.0
2020-12-14 14:30:00,35.22532,-3.7982,35.4295003118,8.72532,-1.0782,8.791684954699999,26.5,-2.7199999999999998,26.6392267155,33.15,34.96532,-2.6882,35.0685047007,8.72532,-1.0782,8.791684954699999,26.24,-1.6099999999999999,26.2893457507,0.0
2020-12-14 15:00:00,35.481,-3.8495600000000003,35.6892206863,9.981,-0.79956,10.0129744429,25.5,-3.05,25.6817542236,33.17,35.201,-2.71956,35.3058976319,9.981,-0.79956,10.0129744429,25.22,-1.92,25.292979263,0.0
2020-12-14 15:30:00,35.4582,-4.0714,35.6911788149,8.6382,-0.5814,8.6577436552,26.82,-3.49,27.0461180209,33.07,35.1882,-2.9614000000000003,35.3125942009,8.6382,-0.5814,8.6577436552,26.55,-2.38,26.6564607553,0.0
2020-12-14 16:00:00,35.73696,-4.39824,36.0065941897,4.02696,-0.5882400000000001,4.0696969346,31.71,-3.81,31.9380681946,33.07,35.42696,-3.30824,35.5810897351,4.02696,-0.5882400000000001,4.0696969346,31.4,-2.7199999999999998,31.5175887403,0.0
2020-12-14 16:30:00,36.59572,-4.73124,36.9002893519,3.9157200000000003,-0.65124,3.9695058453,32.68,-4.08,32.9337031018,33.09,36.26572,-3.64124,36.4480599738,3.9157200000000003,-0.65124,3.9695058453,32.35,-2.99,32.4878838954,0.0
2020-12-14 17:00:00,39.50016,-4.30548,39.7341137822,7.67016,-0.64548,7.6972721698,31.83,-3.66,32.039733145,33.06,39.19016,-3.21548,39.3218508269,7.67016,-0.64548,7.6972721698,31.52,-2.5700000000000003,31.6245996022,0.0
2020-12-14 17:30:00,41.33168,-3.466,41.4767516522,14.43168,0.41400000000000003,14.4376169648,26.9,-3.88,27.1783811144,33.09,41.05168,-2.346,41.118659351,14.43168,0.41400000000000003,14.4376169648,26.62,-2.76,26.7626979208,0.0
2020-12-14 18:00:00,40.92676,-3.5462,41.0801073336,14.93676,0.3438,14.9407161052,25.99,-3.89,26.2795015173,33.07,40.65676,-2.4362,40.7296845573,14.93676,0.3438,14.9407161052,25.72,-2.7800000000000002,25.8698047925,0.0
2020-12-14 18:30:00,39.36912,-4.47468,39.6225992418,9.15912,-0.36468,9.1663771839,30.21,-4.11,30.4882961151,33.16,39.06912,-3.36468,39.2137375046,9.15912,-0.36468,9.1663771839,29.91,-3.0,30.0600748502,0.0
2020-12-14 19:00:00,37.91832,-4.98704,38.244863179,8.78832,-0.7070400000000001,8.8167156007,29.13,-4.28,29.4427461355,33.26,37.62832,-3.87704,37.8275284044,8.78832,-0.7070400000000001,8.8167156007,28.84,-3.17,29.0136950422,0.0
2020-12-14 19:30:00,35.43544,-5.81464,35.9093364785,3.83544,-0.58464,3.8797427651,31.6,-5.23,32.0298751168,33.35,35.11544,-4.68464,35.4265434148,3.83544,-0.58464,3.8797427651,31.28,-4.1,31.5475577502,0.0
2020-12-14 20:00:00,34.11204,-6.02808,34.6405690116,3.54204,-0.6580800000000001,3.6026541116,30.57,-5.37,31.038070172,33.29,33.79204,-4.90808,34.1466135458,3.54204,-0.6580800000000001,3.6026541116,30.25,-4.25,30.5470947882,0.0
2020-12-14 20:30:00,33.24764,-6.57452,33.89144256,3.70764,-0.6145200000000001,3.7582215475,29.54,-5.96,30.1352484642,33.11,32.94764,-5.4545200000000005,33.3960891423,3.70764,-0.6145200000000001,3.7582215475,29.24,-4.84,29.6378676696,0.0
2020-12-14 21:00:00,31.18932,-7.04592,31.9752821834,5.53932,-1.01592,5.6317101762,25.65,-6.03,26.3492580541,32.83,30.90932,-5.94592,31.4760230574,5.53932,-1.01592,5.6317101762,25.37,-4.93,25.8445700293,0.0
2020-12-14 21:30:00,29.71276,-7.4008,30.6205804559,6.78276,-1.1808,6.884774641,22.93,-6.22,23.758646847,32.83,29.44276,-6.2708,30.103140186,6.78276,-1.1808,6.884774641,22.66,-5.09,23.2246356269,0.0
2020-12-14 22:00:00,28.0272,-7.691,29.06330024,5.1372,-0.891,5.2138953614,22.89,-6.8,23.8786955255,32.91,27.7772,-6.571,28.543841382,5.1372,-0.891,5.2138953614,22.64,-5.68,23.3416366179,0.0
2020-12-14 22:30:00,25.85088,-8.13556,27.1008363946,5.51088,-1.01556,5.6036738385,20.34,-7.12,21.5501740132,33.12,25.59088,-6.97556,26.5245466783,5.51088,-1.01556,5.6036738385,20.08,-5.96,20.9458349082,0.0
2020-12-14 23:00:00,23.71536,-8.55672,25.2118178061,5.80536,-1.11672,5.911790616,17.91,-7.44,19.3938572749,33.25,23.48536,-7.39672,24.6226237653,5.80536,-1.11672,5.911790616,17.68,-6.28,18.762217353,0.0
2020-12-14 23:30:00,21.46592,-6.6782,22.4807490241,5.06592,-0.9882000000000001,5.161403364,16.4,-5.69,17.3590351114,32.9,20.70592,-13.8282,24.8988802617,5.06592,-0.9882000000000001,5.161403364,15.64,-12.84,20.2354935695,0.0
2020-12-15 00:00:00,19.82472,-6.80184,20.9591161661,5.09472,-0.9518400000000001,5.1828728775,14.73,-5.85,15.8491450874,32.68,19.11472,-13.95184,23.6648760839,5.09472,-0.9518400000000001,5.1828728775,14.02,-13.0,19.1196338877,0.0
2020-12-15 00:30:00,18.97456,-6.9312000000000005,20.2008777194,4.98456,-0.8712000000000001,5.060121326,13.99,-6.06,15.2461044205,32.62,18.28456,-14.0512,23.0599513407,4.98456,-0.8712000000000001,5.060121326,13.3,-13.18,18.7243798295,0.0
2020-12-15 01:00:00,18.54576,-7.02024,19.8300021088,3.87576,-0.66024,3.9315941341,14.67,-6.36,15.9893245636,32.56,17.85576,-14.10024,22.7518116473,3.87576,-0.66024,3.9315941341,13.98,-13.44,19.3926274651,0.0
2020-12-15 01:30:00,18.38488,-7.18604,19.7393764718,2.68488,-0.08604,2.6862582704999998,15.7,-7.1,17.2307864011,32.84,17.65488,-14.37604,22.7676374246,2.68488,-0.08604,2.6862582704999998,14.97,-14.29,20.6955309185,0.0
2020-12-15 02:00:00,17.77012,-7.1546,19.1563427087,2.9401200000000003,-0.08460000000000001,2.9413369026,14.83,-7.07,16.4290535333,32.79,17.07012,-14.3346,22.2905754518,2.9401200000000003,-0.08460000000000001,2.9413369026,14.13,-14.25,20.0678698421,0.0
2020-12-15 02:30:00,17.43676,-7.1996,18.8646452248,3.41676,-0.1296,3.4192170241,14.02,-7.07,15.7017610477,32.85,16.75676,-14.3996,22.0938336614,3.41676,-0.1296,3.4192170241,13.34,-14.27,19.5342903634,0.0
2020-12-15 03:00:00,17.11668,-7.15132,18.5505286169,3.22668,-0.12132000000000001,3.2289599509,13.89,-7.03,15.5676909014,32.8,16.43668,-14.33132,21.8071360422,3.22668,-0.12132000000000001,3.2289599509,13.21,-14.21,19.4017576523,0.0
2020-12-15 03:30:00,16.71428,-7.21788,18.2061788306,4.27428,-0.67788,4.327700407,12.44,-6.54,14.0543658697,32.85,16.06428,-14.43788,21.5989229086,4.27428,-0.67788,4.327700407,11.79,-13.76,18.1202014338,0.0
2020-12-15 04:00:00,16.508,-7.20952,18.0136404602,5.058,-1.01952,5.1597272244,11.45,-6.19,13.0160900427,32.88,15.888,-14.41952,21.4557941133,5.058,-1.01952,5.1597272244,10.83,-13.4,17.2293035263,0.0
2020-12-15 04:30:00,16.89108,-7.1909600000000005,18.3580633316,3.51108,-0.6609600000000001,3.5727511651,13.38,-6.53,14.8884283925,32.88,16.22108,-14.41096,21.6979078367,3.51108,-0.6609600000000001,3.5727511651,12.71,-13.75,18.7244919824,0.0
2020-12-15 05:00:00,17.34872,-6.95884,18.6923390667,2.89872,-0.5288400000000001,2.9465656931,14.45,-6.43,15.8160488113,32.82,16.65872,-14.16884,21.8693616501,2.89872,-0.5288400000000001,2.9465656931,13.76,-13.64,19.3749116127,0.0
2020-12-15 05:30:00,18.0062,-6.8468,19.2640055201,2.8962,-0.4968,2.9385004135,15.11,-6.35,16.3900762658,32.68,17.2962,-13.9868,22.2438555264,2.8962,-0.4968,2.9385004135,14.4,-13.49,19.7317029169,0.0
2020-12-15 06:00:00,19.32372,-6.5588,20.4064698583,3.30372,-0.5688,3.352327442,16.02,-5.99,17.103230689,32.84,18.57372,-13.7888,23.1325329369,3.30372,-0.5688,3.352327442,15.27,-13.22,20.1975567829,0.0
2020-12-15 06:30:00,22.02468,-5.90016,22.8012810414,3.06468,-0.56016,3.115452251,18.96,-5.34,19.6976445292,32.79,21.23468,-13.09016,24.9452184502,3.06468,-0.56016,3.115452251,18.17,-12.53,22.0714702727,0.0
2020-12-15 07:00:00,24.18164,-5.0764,24.7087342867,3.94164,-0.7164,4.0062145287,20.24,-4.36,20.7042797508,32.96,23.35164,-12.3564,26.4193056618,3.94164,-0.7164,4.0062145287,19.41,-11.64,22.632668866,0.0
2020-12-15 07:30:00,27.47088,-4.26168,27.7994813692,4.61088,-0.8416800000000001,4.6870715374,22.86,-3.42,23.1144110892,32.8,26.56088,-11.52168,28.9521926009,4.61088,-0.8416800000000001,4.6870715374,21.95,-10.68,24.4103441188,0.0
2020-12-15 08:00:00,29.63684,-3.6068800000000003,29.8555165509,3.69684,-0.5968800000000001,3.7447151721000003,25.94,-3.01,26.1140517729,32.8,28.65684,-10.88688,30.6551567427,3.69684,-0.5968800000000001,3.7447151721000003,24.96,-10.29,26.9978832504,0.0
2020-12-15 08:30:00,32.74508,-2.52412,32.8422204788,7.34508,-0.47412000000000004,7.3603661581,25.4,-2.05,25.4825920974,32.89,31.79508,-9.86412,33.2900582093,7.34508,-0.47412000000000004,7.3603661581,24.45,-9.39,26.1911168147,0.0
2020-12-15 09:00:00,34.299,-1.998,34.3571448901,7.749,-0.558,7.7690646155,26.55,-1.44,26.5890221708,32.92,33.299,-9.358,34.5889514874,7.749,-0.558,7.7690646155,25.55,-8.8,27.0229994634,0.0
2020-12-15 09:30:00,35.21328,-1.84748,35.2617111143,7.88328,-0.5374800000000001,7.9015813803,27.33,-1.31,27.3613778893,32.89,34.20328,-9.19748,35.4183286041,7.88328,-0.5374800000000001,7.9015813803,26.32,-8.66,27.7080854626,0.0
2020-12-15 10:00:00,35.26556,-1.9196400000000002,35.3177680473,7.04556,-0.44964000000000004,7.0598931892,28.22,-1.47,28.2582607391,32.99,34.22556,-9.31964,35.4717443473,7.04556,-0.44964000000000004,7.0598931892,27.18,-8.87,28.5907205226,0.0
2020-12-15 10:30:00,34.19768,-2.3268,34.2767459894,3.9376800000000003,-0.5868,3.9811628982,30.26,-1.74,30.3099851534,32.61,33.10768,-9.5768,34.4649615294,3.9376800000000003,-0.5868,3.9811628982,29.17,-8.99,30.5239086619,0.0
2020-12-15 11:00:00,34.36892,-2.19384,34.4388675178,4.49892,-0.6638400000000001,4.5476328691,29.87,-1.53,29.9091591323,32.54,33.28892,-9.40384,34.5916811027,4.49892,-0.6638400000000001,4.5476328691,28.79,-8.74,30.0874010177,0.0
2020-12-15 11:30:00,34.27424,-2.0364,34.3346829392,4.94424,-0.7164,4.9958721098000005,29.33,-1.32,29.3596883498,32.75,33.19424,-9.3364,34.4822553517,4.94424,-0.7164,4.9958721098000005,28.25,-8.62,29.535857868,0.0
2020-12-15 12:00:00,34.9004,-1.95456,34.9550886847,3.8304,-0.66456,3.887621915,31.07,-1.29,31.0967683208,32.6,33.7904,-9.21456,35.0242665613,3.8304,-0.66456,3.887621915,29.96,-8.55,31.1561245985,0.0
2020-12-15 12:30:00,35.68028,-1.9146400000000001,35.7316138344,3.59028,-0.58464,3.6375698492,32.09,-1.33,32.1175497197,32.7,34.53028,-9.19464,35.7334806814,3.59028,-0.58464,3.6375698492,30.94,-8.61,32.1156612885,0.0
2020-12-15 13:00:00,34.90836,-2.05792,34.9689667079,5.59836,-0.9079200000000001,5.6715036292,29.31,-1.15,29.3325518835,32.64,33.82836,-9.31792,35.088197067,5.59836,-0.9079200000000001,5.6715036292,28.23,-8.41,29.4560859586,0.0
2020-12-15 13:30:00,34.82456,-2.1266,34.8894311612,8.58456,-1.1466,8.6607945336,26.24,-0.98,26.2582939278,32.66,33.84456,-9.3866,35.1221084383,8.58456,-1.1466,8.6607945336,25.26,-8.24,26.5700056455,0.0
2020-12-15 14:00:00,35.45476,-1.76048,35.4984407614,12.07476,-1.32048,12.1467483916,23.38,-0.44,23.3841399243,32.66,34.52476,-9.05048,35.6913188505,12.07476,-1.32048,12.1467483916,22.45,-7.73,23.7435338566,0.0
2020-12-15 14:30:00,35.13876,-1.90656,35.1904450863,11.22876,-1.09656,11.2821759857,23.91,-0.81,23.9237162665,32.66,34.21876,-9.17656,35.4278532989,11.22876,-1.09656,11.2821759857,22.99,-8.08,24.3685555583,0.0
2020-12-15 15:00:00,35.50196,-1.96684,35.5564005972,9.02196,-0.72684,9.051191006,26.48,-1.24,26.5090173337,32.66,34.50196,-9.24684,35.7195925764,9.02196,-0.72684,9.051191006,25.48,-8.52,26.8667229114,0.0
2020-12-15 15:30:00,36.16296,-2.25656,36.2332959996,7.30296,-0.46656000000000003,7.317848249,28.86,-1.79,28.9154578037,32.68,35.10296,-9.52656,36.372697813,7.30296,-0.46656000000000003,7.317848249,27.8,-9.06,29.2390765928,0.0
2020-12-15 16:00:00,36.30676,-2.04992,36.3645843329,6.56676,-0.25992000000000004,6.5719019548,29.74,-1.79,29.793819829,32.54,35.23676,-9.25992,36.4331631032,6.56676,-0.25992000000000004,6.5719019548,28.67,-9.0,30.0494409266,0.0
2020-12-15 16:30:00,38.4338,-2.2472,38.4994401294,6.5538,-0.2772,6.5596596162,31.88,-1.97,31.9408093197,32.45,37.2938,-9.4272,38.4668638997,6.5538,-0.2772,6.5596596162,30.74,-9.15,32.0728873038,0.0
2020-12-15 17:00:00,40.37744,-3.17084,40.5017516567,7.32744,-0.33084,7.3349050477,33.05,-2.84,33.1717967557,32.67,39.67744,-5.89084,40.1123577076,7.32744,-0.33084,7.3349050477,32.35,-5.5600000000000005,32.8243217752,0.0
2020-12-15 17:30:00,41.38436,-4.2004,41.5969784091,8.87436,0.5796,8.8932672044,32.51,-4.78,32.8595267769,33.0,41.05436,-3.1204,41.1727746353,8.87436,0.5796,8.8932672044,32.18,-3.7,32.3920113608,0.0
2020-12-15 18:00:00,39.81924,-4.91324,40.1212138584,3.63924,-0.45324000000000003,3.6673552152999997,36.18,-4.46,36.4538612495,33.0,39.47924,-3.84324,39.665865485,3.63924,-0.45324000000000003,3.6673552152999997,35.84,-3.39,35.9999680555,0.0
2020-12-15 18:30:00,39.09916,-5.20248,39.4437588327,3.17916,-0.6724800000000001,3.2495057556,35.92,-4.53,36.204520436,33.13,38.75916,-4.12248,38.9777798913,3.17916,-0.6724800000000001,3.2495057556,35.58,-3.45,35.7468725905,0.0
2020-12-15 19:00:00,38.03708,-5.59104,38.4457953905,2.82708,-0.58104,2.886171999,35.21,-5.01,35.5646481776,33.13,37.68708,-4.51104,37.9560993887,2.82708,-0.58104,2.886171999,34.86,-3.93,35.0808280974,0.0
2020-12-15 19:30:00,36.2578,-5.78684,36.7166934517,3.3678,-0.6368400000000001,3.427483337,32.89,-5.15,33.2907584774,32.7,35.9378,-4.73684,36.2486292434,3.3678,-0.6368400000000001,3.427483337,32.57,-4.1,32.8270452524,0.0
2020-12-15 20:00:00,35.5082,-6.79236,36.1520182232,2.2482,-0.34236000000000005,2.2741182048,33.26,-6.45,33.8796413794,32.65,35.1682,-5.73236,35.632320194,2.2482,-0.34236000000000005,2.2741182048,32.92,-5.39,33.3583347906,0.0
2020-12-15 20:30:00,33.46456,-8.66128,34.5672467407,3.81456,-0.61128,3.8632280844,29.65,-8.05,30.7233624462,32.74,33.16456,-7.57128,34.0178235758,3.81456,-0.61128,3.8632280844,29.35,-6.96,30.1639536533,0.0
2020-12-15 21:00:00,31.54772,-9.15832,32.8501668553,5.24772,-1.04832,5.3514054248,26.3,-8.11,27.5220293583,32.98,31.24772,-8.01832,32.2600908371,5.24772,-1.04832,5.3514054248,26.0,-6.97,26.918040419,0.0
2020-12-15 21:30:00,29.56164,-9.6026,31.0821570398,5.56164,-1.0926,5.6679462109,24.0,-8.51,25.4640943291,32.96,29.27164,-8.4726,30.4731662131,5.56164,-1.0926,5.6679462109,23.71,-7.38,24.8320055573,0.0
2020-12-15 22:00:00,27.9682,-8.78524,29.3155360363,5.3082,-1.06524,5.4140302454,22.66,-7.72,23.9389640544,33.1,27.6982,-7.62524,28.7286367288,5.3082,-1.06524,5.4140302454,22.39,-6.5600000000000005,23.331217285,0.0
2020-12-15 22:30:00,26.08972,-8.22448,27.3553570795,4.59972,-0.8344800000000001,4.6748027710999995,21.49,-7.39,22.725144664,33.02,25.829720000000002,-7.08448,26.783657184,4.59972,-0.8344800000000001,4.6748027710999995,21.23,-6.25,22.1308698428,0.0
2020-12-15 23:00:00,23.69996,-8.476,25.1700353596,5.97996,-1.026,6.067338593,17.72,-7.45,19.2224061969,33.06,23.45996,-7.306,24.5712710131,5.97996,-1.026,6.067338593,17.48,-6.28,18.5738741247,0.0
2020-12-15 23:30:00,21.48784,-7.71844,22.8320297805,5.9378400000000005,-1.01844,6.0245467796,15.55,-6.7,16.9319963383,32.97,21.03784,-10.38844,23.462957987,5.9378400000000005,-1.01844,6.0245467796,15.1,-9.37,17.7709566428,0.0
2020-12-16 00:00:00,19.34772,-6.6462,20.4574251468,7.40772,-1.3662,7.5326501338,11.94,-5.28,13.0553437335,32.62,18.71772,-13.7762,23.2408418186,7.40772,-1.3662,7.5326501338,11.31,-12.41,16.7905985599,0.0
2020-12-16 00:30:00,18.16416,-6.7267600000000005,19.3697188571,7.72416,-1.43676,7.856648586,10.44,-5.29,11.7037472632,32.59,17.55416,-13.84676,22.3580253109,7.72416,-1.43676,7.856648586,9.83,-12.41,15.8315191943,0.0
