Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-16 01:00:00,17.83172,-6.8883600000000005,19.1159551592,6.29172,-1.00836,6.3720114915,11.54,-5.88,12.9516794278,32.48,17.21172,-13.93836,22.1477128582,6.29172,-1.00836,6.3720114915,10.92,-12.93,16.9242813732,0.0
2020-12-16 01:30:00,17.57264,-7.07424,18.9431398703,4.83264,-0.26424000000000003,4.8398586908,12.74,-6.8100000000000005,14.4458886885,32.52,16.93264,-14.13424,22.0565418356,4.83264,-0.26424000000000003,4.8398586908,12.1,-13.87,18.4061647282,0.0
2020-12-16 02:00:00,16.81988,-6.97556,18.2089758231,6.05988,-0.47556000000000004,6.0785115718,10.76,-6.5,12.5709029111,32.35,16.22988,-13.97556,21.4178729599,6.05988,-0.47556000000000004,6.0785115718,10.17,-13.5,16.9020383386,0.0
2020-12-16 02:30:00,16.4024,-7.05308,17.85454181,6.5124,-0.52308,6.5333732823,9.89,-6.53,11.85128685,32.41,15.8324,-14.06308,21.1762864744,6.5124,-0.52308,6.5333732823,9.32,-13.54,16.4375788971,0.0
2020-12-16 03:00:00,16.085,-6.9232,17.5116510712,7.605,-0.7632,7.6431995421,8.48,-6.16,10.4812213029,32.43,15.555,-13.943200000000001,20.8894914069,7.605,-0.7632,7.6431995421,7.95,-13.18,15.3920401507,0.0
2020-12-16 03:30:00,15.23464,-6.5578,16.5861085481,11.83464,-2.2878,12.053743516800001,3.4,-4.27,5.4582872772,32.31,14.81464,-13.5378,20.0685222966,11.83464,-2.2878,12.053743516800001,2.98,-11.25,11.6379938134,0.0
2020-12-16 04:00:00,15.15288,-6.475,16.4783311441,12.33288,-2.475,12.5787739504,2.8200000000000003,-4.0,4.8941189197,32.41,14.762880000000001,-13.505,20.0081895956,12.33288,-2.475,12.5787739504,2.43,-11.03,11.2945030878,0.0
2020-12-16 04:30:00,15.59112,-8.12608,17.5817006862,11.93112,-2.38608,12.1673744999,3.66,-5.74,6.8075840061,32.65,15.38112,-8.35608,17.5043687524,11.93112,-2.38608,12.1673744999,3.45,-5.97,6.8951722241,0.0
2020-12-16 05:00:00,16.0146,-8.40112,18.0844195487,11.9646,-2.39112,12.2011928931,4.05,-6.01,7.2472477535,32.86,15.8646,-7.20112,17.4224470846,11.9646,-2.39112,12.2011928931,3.9,-4.8100000000000005,6.1924227892,0.0
2020-12-16 05:30:00,16.79408,-8.38352,18.7703098173,11.31408,-2.15352,11.5172068939,5.48,-6.23,8.2971862701,32.8,16.63408,-7.20352,18.1268672924,11.31408,-2.15352,11.5172068939,5.32,-5.05,7.3351823427,0.0
2020-12-16 06:00:00,17.77004,-8.29088,19.6090033601,11.75004,-2.27088,11.967469907,6.02,-6.02,8.5135656455,32.73,17.60004,-7.11088,18.9822554607,11.75004,-2.27088,11.967469907,5.85,-4.84,7.5926345889,0.0
2020-12-16 06:30:00,20.5748,-7.61584,21.9390841638,10.9548,-2.08584,11.1516084735,9.62,-5.53,11.0961840288,33.04,20.3348,-7.66584,21.7317554272,10.9548,-2.08584,11.1516084735,9.38,-5.58,10.9142475691,0.0
2020-12-16 07:00:00,23.01296,-1.1577600000000001,23.0420644947,12.16296,-2.41776,12.4009338108,10.85,1.26,10.9229162773,32.81,22.41296,-8.517759999999999,23.9769266458,12.16296,-2.41776,12.4009338108,10.25,-6.1,11.9278036536,0.0
2020-12-16 07:30:00,24.8832,-3.00868,25.0644329196,12.1932,-2.39868,12.4268979227,12.69,-0.61,12.704652691,32.61,24.2332,-10.22868,26.303495524,12.1932,-2.39868,12.4268979227,12.04,-7.83,14.362120317,0.0
2020-12-16 08:00:00,27.34532,-3.16648,27.5280424566,11.06532,-2.07648,11.2584668536,16.28,-1.09,16.3164487558,32.43,26.60532,-10.29648,28.5282413179,11.06532,-2.07648,11.2584668536,15.54,-8.22,17.5801023888,0.0
2020-12-16 08:30:00,30.31432,-2.52508,30.4193035106,9.99432,-1.7650800000000002,10.1489871253,20.32,-0.76,20.3342076315,32.36,29.49432,-9.64508,31.031314514,9.99432,-1.7650800000000002,10.1489871253,19.5,-7.88,21.0319851655,0.0
2020-12-16 09:00:00,32.60716,-3.60768,32.8061311076,9.76716,-1.7776800000000001,9.9276160607,22.84,-1.83,22.9131948885,32.71,32.17716,-4.71768,32.5211643434,9.76716,-1.7776800000000001,9.9276160607,22.41,-2.94,22.60202867,0.0
2020-12-16 09:30:00,34.9678,-3.87916,35.1823097472,5.7978000000000005,-1.10916,5.9029417027,29.17,-2.77,29.3012252304,32.84,34.6678,-2.78916,34.7798184346,5.7978000000000005,-1.10916,5.9029417027,28.87,-1.6800000000000002,28.9188398799,0.0
2020-12-16 10:00:00,36.39548,-3.68336,36.5813901502,2.35548,-0.42336,2.3932237087,34.04,-3.26,34.1957482737,32.86,36.07548,-2.63336,36.171464473,2.35548,-0.42336,2.3932237087,33.72,-2.21,33.7923438074,0.0
2020-12-16 10:30:00,37.21748,-3.63156,37.3942381335,2.06748,-0.42156000000000005,2.11002047,35.15,-3.21,35.2962689246,32.82,36.89748,-2.57156,36.9869835372,2.06748,-0.42156000000000005,2.11002047,34.83,-2.15,34.8962949323,0.0
2020-12-16 11:00:00,36.95884,-3.43308,37.1179456925,5.02884,-0.9730800000000001,5.1221203063,31.93,-2.46,32.0246233389,32.75,36.64884,-2.38308,36.7262378094,5.02884,-0.9730800000000001,5.1221203063,31.62,-1.4100000000000001,31.651421769,0.0
2020-12-16 11:30:00,37.56168,-3.52064,37.7263132367,1.92168,-0.35064,1.9534079021,35.64,-3.17,35.7807001049,32.79,37.23168,-2.48064,37.3142274532,1.92168,-0.35064,1.9534079021,35.31,-2.13,35.374185503,0.0
2020-12-16 12:00:00,38.34268,-3.5454,38.5062458666,0.74268,-0.0954,0.7487821729,37.6,-3.45,37.7579461836,32.72,38.00268,-2.5154,38.0858362694,0.74268,-0.0954,0.7487821729,37.26,-2.42,37.3385055941,0.0
2020-12-16 12:30:00,39.11536,-3.47124,39.2690831962,1.48536,-0.20124000000000003,1.4989302409,37.63,-3.27,37.7718122414,33.0,38.75536,-2.4112400000000003,38.8302975403,1.48536,-0.20124000000000003,1.4989302409,37.27,-2.21,37.3354657129,0.0
2020-12-16 13:00:00,38.41232,-3.81928,38.6017257063,1.19232,-0.26928,1.2223496639,37.22,-3.55,37.3889141324,33.08,38.08232,-2.74928,38.1814305272,1.19232,-0.26928,1.2223496639,36.89,-2.48,36.9732673698,0.0
2020-12-16 13:30:00,37.69132,-3.91668,37.8942737833,1.02132,-0.16668000000000002,1.0348317568,36.67,-3.75,36.8612452313,33.14,37.34132,-2.84668,37.4496697764,1.02132,-0.16668000000000002,1.0348317568,36.32,-2.68,36.4187424275,0.0
2020-12-16 14:00:00,37.40508,-4.03408,37.6219857431,1.67508,-0.33408000000000004,1.7080698033,35.73,-3.7,35.9210648506,33.22,37.06508,-2.9540800000000003,37.1826134645,1.67508,-0.33408000000000004,1.7080698033,35.39,-2.62,35.486849677,0.0
2020-12-16 14:30:00,36.97972,-4.2286,37.2207032341,1.89972,-0.4086,1.9431649540000002,35.08,-3.8200000000000003,35.2873745127,33.25,36.64972,-3.1386,36.7838658387,1.89972,-0.4086,1.9431649540000002,34.75,-2.73,34.8570710187,0.0
2020-12-16 15:00:00,37.1032,-4.27284,37.3484218128,1.3932,-0.31284,1.4278918396,35.71,-3.96,35.92889784,33.25,36.7632,-3.18284,36.9007228209,1.3932,-0.31284,1.4278918396,35.37,-2.87,35.4862480406,0.0
2020-12-16 15:30:00,37.2086,-4.34428,37.4613491839,1.6686,-0.22428,1.6836054996,35.54,-4.12,35.7780100061,33.22,36.8586,-3.25428,37.0019828155,1.6686,-0.22428,1.6836054996,35.19,-3.03,35.3202066812,0.0
2020-12-16 16:00:00,37.92568,-4.01484,38.137594886,6.65568,-0.29484000000000005,6.6622073585,31.27,-3.7199999999999998,31.4904953915,33.19,37.62568,-2.91484,37.7384166028,6.65568,-0.29484000000000005,6.6622073585,30.97,-2.62,31.0806257981,0.0
2020-12-16 16:30:00,38.82112,-4.0402,39.0307900778,7.52112,-0.4302,7.5334134424,31.3,-3.61,31.5074927597,33.09,38.50112,-2.9502,38.613986084,7.52112,-0.4302,7.5334134424,30.98,-2.52,31.0823229505,0.0
2020-12-16 17:00:00,39.13916,-4.65204,39.4146587156,5.42916,-1.20204,5.5606365164,33.71,-3.45,33.8860826889,33.0,38.81916,-3.58204,38.9840761551,5.42916,-1.20204,5.5606365164,33.39,-2.38,33.4747143378,0.0
2020-12-16 17:30:00,38.92004,-4.6528,39.1971690488,4.73004,-0.9828,4.831063469,34.19,-3.67,34.3864071982,33.03,38.58004,-3.5827999999999998,38.7460442141,4.73004,-0.9828,4.831063469,33.85,-2.6,33.9497054479,0.0
2020-12-16 18:00:00,39.57064,-4.70988,39.849950058,2.96064,-0.38988,2.986200868,36.61,-4.32,36.8640000543,33.03,39.23064,-3.64988,39.4000601373,2.96064,-0.38988,2.986200868,36.27,-3.26,36.416212049,0.0
2020-12-16 18:30:00,39.37692,-4.88164,39.6783598171,5.59692,-0.34164000000000005,5.6073372804,33.78,-4.54,34.0837204542,33.2,39.04692,-3.7816400000000003,39.2296158862,5.59692,-0.34164000000000005,5.6073372804,33.45,-3.44,33.6264196726,0.0
2020-12-16 19:00:00,38.47692,-5.18024,38.8240680396,5.86692,-0.30024,5.8745973772,32.61,-4.88,32.9731178386,33.26,38.14692,-4.08024,38.364513081,5.86692,-0.30024,5.8745973772,32.28,-3.7800000000000002,32.5005661489,0.0
2020-12-16 19:30:00,36.66484,-6.06884,37.1637095992,5.06484,-0.43884000000000006,5.0838159655,31.6,-5.63,32.0976151762,33.12,36.34484,-4.96884,36.6829219879,5.06484,-0.43884000000000006,5.0838159655,31.28,-4.53,31.6063174065,0.0
2020-12-16 20:00:00,34.94588,-6.19272,35.49034108,2.04588,-0.43272000000000005,2.091141213,32.9,-5.76,33.4004131711,33.06,34.62588,-5.10272,34.9998473879,2.04588,-0.43272000000000005,2.091141213,32.58,-4.67,32.9129959135,0.0
2020-12-16 20:30:00,34.428960000000004,-6.64196,35.0637835854,1.48896,-0.38196,1.5371712082,32.94,-6.26,33.5295571101,33.09,34.09896,-5.5419599999999996,34.5463803274,1.48896,-0.38196,1.5371712082,32.61,-5.16,33.0157189835,0.0
2020-12-16 21:00:00,32.50336,-7.06676,33.2627044629,1.95336,-0.44676000000000005,2.003798839,30.55,-6.62,31.2590290956,32.93,32.19336,-5.96676,32.7416348551,1.95336,-0.44676000000000005,2.003798839,30.24,-5.52,30.7396811955,0.0
2020-12-16 21:30:00,30.36584,-7.54028,31.2880178564,6.22584,-2.06028,6.5578836056,24.14,-5.48,24.7541915643,32.84,30.10584,-6.43028,30.784900568,6.22584,-2.06028,6.5578836056,23.88,-4.37,24.2765586523,0.0
2020-12-16 22:00:00,28.89916,-7.91036,29.9622302914,4.70916,-1.44036,4.9245126495000004,24.19,-6.47,25.0403075061,32.93,28.61916,-6.79036,29.4136925264,4.70916,-1.44036,4.9245126495000004,23.91,-5.35,24.5012367035,0.0
2020-12-16 22:30:00,27.18096,-8.35328,28.4355740804,1.8309600000000001,-0.41328000000000004,1.8770228768,25.35,-7.94,26.564376522,33.14,26.90096,-7.20328,27.8486784548,1.8309600000000001,-0.41328000000000004,1.8770228768,25.07,-6.79,25.973236225,0.0
2020-12-16 23:00:00,24.96268,-8.62396,26.4103782416,1.7326800000000002,-0.36396,1.7704933956,23.23,-8.26,24.6548271136,33.12,24.69268,-7.47396,25.7990023773,1.7326800000000002,-0.36396,1.7704933956,22.96,-7.11,24.0356755678,0.0
2020-12-16 23:30:00,22.86584,-8.9778,24.5651690763,2.35584,-0.4878,2.4058119099,20.51,-8.49,22.1977521384,33.02,22.60584,-7.8178,23.9194899391,2.35584,-0.4878,2.4058119099,20.25,-7.33,21.5358166783,0.0
2020-12-17 00:00:00,21.0794,-9.30028,23.0398852523,2.3994,-0.5302800000000001,2.4572987686,18.68,-8.77,20.6362617739,33.2,20.8294,-8.11028,22.352640695,2.3994,-0.5302800000000001,2.4572987686,18.43,-7.58,19.9279025489,0.0
2020-12-17 00:30:00,19.67428,-9.32356,21.7716803346,5.44428,-1.30356,5.5981651808,14.23,-8.02,16.3344207121,33.12,19.45428,-8.14356,21.089963959,5.44428,-1.30356,5.5981651808,14.01,-6.84,15.5905644542,0.0
2020-12-17 01:00:00,18.59024,-9.33248,20.8012549191,10.11024,-3.01248,10.549501818,8.48,-6.32,10.5760484114,33.04,18.44024,-8.14248,20.1579371913,10.11024,-3.01248,10.549501818,8.33,-5.13,9.7829341202,0.0
2020-12-17 01:30:00,18.49892,-9.2384,20.6774774991,7.91892,-2.2284,8.226485308200001,10.58,-7.01,12.6915917047,33.09,18.24892,-9.2984,20.4812920424,7.91892,-2.2284,8.226485308200001,10.33,-7.07,12.5177394125,0.0
2020-12-17 02:00:00,18.235,-7.5008,19.7174345603,2.025,-0.1008,2.0275072478,16.21,-7.4,17.8192059307,32.76,17.495,-14.6708,22.8321570956,2.025,-0.1008,2.0275072478,15.47,-14.57,21.2510187991,0.0
2020-12-17 02:30:00,17.17672,-7.33472,18.6772007388,7.32672,-1.85472,7.557831186,9.85,-5.48,11.2717744832,32.61,16.61672,-14.45472,22.0239486432,7.32672,-1.85472,7.557831186,9.29,-12.6,15.654523308,0.0
2020-12-17 03:00:00,16.91044,-7.35556,18.4409122309,7.30044,-1.73556,7.5039051638,9.61,-5.62,11.1326771264,32.74,16.34044,-14.53556,21.8698990374,7.30044,-1.73556,7.5039051638,9.04,-12.8,15.6704052277,0.0
2020-12-17 03:30:00,16.76448,-7.3514,18.3054874732,3.44448,-0.6714,3.5093048358,13.32,-6.68,14.9011677395,32.8,16.09448,-14.5414,21.6906569848,3.44448,-0.6714,3.5093048358,12.65,-13.87,18.7723040674,0.0
2020-12-17 04:00:00,16.74344,-7.21984,18.2337289839,3.6734400000000003,-0.69984,3.7395103235000002,13.07,-6.52,14.6060021909,32.84,16.08344,-14.42984,21.607807030300002,3.6734400000000003,-0.69984,3.7395103235000002,12.41,-13.73,18.507322875,0.0
2020-12-17 04:30:00,17.14764,-7.056,18.542618304,2.53764,-0.486,2.5837594256000003,14.61,-6.57,16.0192696463,32.78,16.44764,-14.256,21.7659917663,2.53764,-0.486,2.5837594256000003,13.91,-13.77,19.5729660501,0.0
2020-12-17 05:00:00,17.6602,-7.0278,19.0071733006,2.0502,-0.39780000000000004,2.088435989,15.61,-6.63,16.9596285337,32.81,16.9302,-14.1978,22.0954564759,2.0502,-0.39780000000000004,2.088435989,14.88,-13.8,20.2941962147,0.0
2020-12-17 05:30:00,18.09924,-6.89672,19.368717958,2.64924,-0.48672000000000004,2.6935792054,15.45,-6.41,16.7269423386,32.65,17.36924,-14.01672,22.3194744055,2.64924,-0.48672000000000004,2.6935792054,14.72,-13.53,19.9934814377,0.0
2020-12-17 06:00:00,19.04604,-6.67456,20.181709315,2.69604,-0.5745600000000001,2.7565831885,16.35,-6.1,17.4508595777,32.65,18.29604,-13.82456,22.9317146955,2.69604,-0.5745600000000001,2.7565831885,15.6,-13.25,20.4675963415,0.0
2020-12-17 06:30:00,21.4386,-5.9165600000000005,22.2400371446,2.2986,-0.46656000000000003,2.3454722752,19.14,-5.45,19.9008065163,32.7,20.6286,-13.09656,24.4347912165,2.2986,-0.46656000000000003,2.3454722752,18.33,-12.63,22.2599595687,0.0
2020-12-17 07:00:00,23.96544,-5.28716,24.5417272265,2.21544,-0.40716,2.2525438196,21.75,-4.88,22.2907357438,32.68,23.08544,-12.45716,26.2320105074,2.21544,-0.40716,2.2525438196,20.87,-12.05,24.0989501846,0.0
2020-12-17 07:30:00,26.40216,-4.44668,26.7739988737,1.98216,-0.34668000000000004,2.0122488136,24.42,-4.1,24.7617931499,32.49,25.46216,-11.56668,27.9662238797,1.98216,-0.34668000000000004,2.0122488136,23.48,-11.22,26.0230436344,0.0
2020-12-17 08:00:00,28.95276,-2.85068,29.0927600629,4.98276,-0.67068,5.0276941912,23.97,-2.18,24.0689281024,32.58,28.00276,-10.19068,29.7994048008,4.98276,-0.67068,5.0276941912,23.02,-9.52,24.9108570708,0.0
2020-12-17 08:30:00,32.04892,-1.07312,32.066881041,9.538920000000001,-0.8431200000000001,9.5761080874,22.51,-0.23,22.5111750027,33.07,31.12892,-8.69312,32.3199628048,9.538920000000001,-0.8431200000000001,9.5761080874,21.59,-7.85,22.9728230742,0.0
2020-12-17 09:00:00,33.72916,-0.5616800000000001,33.7338364069,9.83916,-0.9316800000000001,9.8831724223,23.89,0.37,23.8928650438,33.07,32.77916,-8.16168,33.7799696674,9.83916,-0.9316800000000001,9.8831724223,22.94,-7.23,24.0523699456,0.0
2020-12-17 09:30:00,35.10764,-0.37464000000000003,35.1096388688,9.10764,-0.7646400000000001,9.139681652,26.0,0.39,26.0029248355,33.25,34.10764,-8.07464,35.0504053828,9.10764,-0.7646400000000001,9.139681652,25.0,-7.31,26.0468059462,0.0
2020-12-17 10:00:00,35.49872,-0.26672,35.4997219876,8.47872,-0.7567200000000001,8.5124213945,27.02,0.49,27.02444264,33.17,34.45872,-7.94672,35.363169298,8.47872,-0.7567200000000001,8.5124213945,25.98,-7.19,26.9565669179,0.0
2020-12-17 10:30:00,36.1014,-0.14516,36.1016918355,8.3214,-0.6951600000000001,8.3503859423,27.78,0.55,27.785444031,33.28,35.0414,-7.88516,35.9176204973,8.3214,-0.6951600000000001,8.3503859423,26.72,-7.19,27.670462591,0.0
2020-12-17 11:00:00,36.34024,-0.028040000000000002,36.3402508178,8.67024,-0.6980400000000001,8.6982941718,27.67,0.67,27.6781104846,33.33,35.28024,-7.7880400000000005,36.129612529,8.67024,-0.6980400000000001,8.6982941718,26.61,-7.09,27.5383405455,0.0
2020-12-17 11:30:00,35.90672,-0.49356000000000005,35.910111983,4.80672,-0.5835600000000001,4.8420139851,31.1,0.09,31.1001302248,33.16,34.75672,-8.25356,35.7232534609,4.80672,-0.5835600000000001,4.8420139851,29.95,-7.67,30.9165230904,0.0
2020-12-17 12:00:00,35.875,-0.69896,35.8818083446,3.735,-0.67896,3.7962101735,32.14,-0.02,32.1400062228,33.08,34.695,-8.37896,35.692436113,3.735,-0.67896,3.7962101735,30.96,-7.7,31.9031597181,0.0
2020-12-17 12:30:00,36.35844,-0.48884000000000005,36.3617260836,4.52844,-0.8888400000000001,4.6148461924,31.83,0.4,31.832513253,33.08,35.18844,-8.14884,36.1196608924,4.52844,-0.8888400000000001,4.6148461924,30.66,-7.26,31.5078275989,0.0
2020-12-17 13:00:00,36.34496,-0.46224000000000004,36.3478992958,7.64496,-0.91224,7.6991944526000005,28.7,0.45,28.7035276578,33.05,35.25496,-8.08224,36.1695287227,7.64496,-0.91224,7.6991944526000005,27.61,-7.17,28.5257953439,0.0
2020-12-17 13:30:00,35.955,-0.5803600000000001,35.9596835738,9.225,-0.90036,9.2688334287,26.73,0.32,26.7319153822,33.05,34.915,-8.19036,35.8627832429,9.225,-0.90036,9.2688334287,25.69,-7.29,26.7043105135,0.0
2020-12-17 14:00:00,35.68012,-0.59684,35.685111478,9.33012,-0.9068400000000001,9.3740865155,26.35,0.31,26.3518234663,33.07,34.65012,-8.21684,35.6110555249,9.33012,-0.9068400000000001,9.3740865155,25.32,-7.31,26.354098353,0.0
2020-12-17 14:30:00,35.75504,-0.6486000000000001,35.7609223505,8.82504,-0.8586,8.866708801,26.93,0.21,26.930818777,33.11,34.71504,-8.3186,35.6978025677,8.82504,-0.8586,8.866708801,25.89,-7.46,26.9433424059,0.0
2020-12-17 15:00:00,35.98044,-0.751,35.9882767522,7.66044,-0.531,7.678821654,28.32,-0.22,28.3208545069,33.11,34.90044,-8.441,35.9067012296,7.66044,-0.531,7.678821654,27.24,-7.91,28.3652199004,0.0
2020-12-17 15:30:00,35.67672,-0.9936400000000001,35.6905543584,6.69672,-0.68364,6.7315245233,28.98,-0.31,28.9816579926,33.11,34.57672,-8.63364,35.6383123283,6.69672,-0.68364,6.7315245233,27.88,-7.95,28.9913245644,0.0
2020-12-17 16:00:00,35.26072,-1.21848,35.2817667986,6.39072,-1.3384800000000001,6.5293821169,28.87,0.12,28.8702493928,32.82,34.17072,-8.74848,35.2728508577,6.39072,-1.3384800000000001,6.5293821169,27.78,-7.41,28.7512869277,0.0
2020-12-17 16:30:00,37.55984,-1.18004,37.5783724398,7.89984,-0.9500400000000001,7.9567611518,29.66,-0.23,29.66089176,32.78,36.44984,-8.69004,37.4714241953,7.89984,-0.9500400000000001,7.9567611518,28.55,-7.74,29.5805696362,0.0
2020-12-17 17:00:00,39.59792,-1.0348,39.611438744,9.54792,-0.8748,9.5879117313,30.05,-0.16,30.0504259537,32.66,38.47792,-8.4948,39.4044661754,9.54792,-0.8748,9.5879117313,28.93,-7.62,29.9167060353,0.0
2020-12-17 17:30:00,38.73148,-0.9895600000000001,38.7441191923,10.49148,-1.06956,10.5458575367,28.24,0.08,28.2401133142,32.69,37.65148,-8.44956,38.5879386646,10.49148,-1.06956,10.5458575367,27.16,-7.38,28.1448041386,0.0
2020-12-17 18:00:00,38.12988,-0.9518800000000001,38.1417595864,12.17988,-1.36188,12.2557820619,25.95,0.41000000000000003,25.9532387189,32.66,37.11988,-8.39188,38.0566569886,12.17988,-1.36188,12.2557820619,24.94,-7.03,25.9118602188,0.0
2020-12-17 18:30:00,36.8924,-2.19124,36.9574175301,10.5624,-1.64124,10.6891516267,26.33,-0.55,26.3357437715,32.66,35.8624,-9.60124,37.1254029378,10.5624,-1.64124,10.6891516267,25.3,-7.96,26.5226620082,0.0
2020-12-17 19:00:00,35.9626,-3.01408,36.0886862743,10.0026,-2.40408,10.2874490233,25.96,-0.61,25.9671658061,32.66,34.9426,-10.42408,36.4643214472,10.0026,-2.40408,10.2874490233,24.94,-8.02,26.197786166,0.0
2020-12-17 19:30:00,34.93252,-3.05572,35.0659147645,10.62252,-1.66572,10.7523278535,24.31,-1.3900000000000001,24.3497063637,32.81,33.96252,-10.50572,35.5502871644,10.62252,-1.66572,10.7523278535,23.34,-8.84,24.957988701,0.0
2020-12-17 20:00:00,33.96104,-3.5504800000000003,34.1461292991,8.23104,-0.7804800000000001,8.2679603598,25.73,-2.77,25.8786746183,33.09,32.95104,-11.11048,34.773751637,8.23104,-0.7804800000000001,8.2679603598,24.72,-10.33,26.7915527732,0.0
2020-12-17 20:30:00,31.78664,-4.27864,32.0733104425,9.11664,-1.62864,9.2609715008,22.67,-2.65,22.8243597939,32.84,30.83664,-11.70864,32.9847027748,9.11664,-1.62864,9.2609715008,21.72,-10.08,23.9450370641,0.0
2020-12-17 21:00:00,31.16884,-4.31204,31.4656999907,8.08884,-1.47204,8.2216929101,23.08,-2.84,23.2540749117,32.84,30.20884,-11.752040000000001,32.4142631924,8.08884,-1.47204,8.2216929101,22.12,-10.28,24.3920642833,0.0
2020-12-17 21:30:00,29.51724,-4.82,29.9081904705,8.42724,-1.53,8.5650028615,21.09,-3.29,21.3450743733,32.94,28.61724,-12.28,31.1407261511,8.42724,-1.53,8.5650028615,20.19,-10.75,22.8735349258,0.0
2020-12-17 22:00:00,27.7148,-5.20756,28.1998017758,8.0748,-1.44756,8.2035251565,19.64,-3.76,19.9966797244,33.05,26.8448,-12.73756,29.7134434523,8.0748,-1.44756,8.2035251565,18.77,-11.29,21.9038124535,0.0
2020-12-17 22:30:00,25.31296,-5.547,25.9136094159,9.37296,-1.737,9.5325520277,15.94,-3.81,16.3890115626,33.05,24.53296,-13.067,27.7959100474,9.37296,-1.737,9.5325520277,15.16,-11.33,18.9260270527,0.0
2020-12-17 23:00:00,22.94432,-5.93748,23.7001158017,10.44432,-1.9774800000000001,10.6298752303,12.5,-3.96,13.1122690637,32.98,22.25432,-13.40748,25.9810561489,10.44432,-1.9774800000000001,10.6298752303,11.81,-11.43,16.4353582255,0.0
2020-12-17 23:30:00,20.55236,-6.04432,21.4227287205,14.11236,-3.24432,14.4804805525,6.44,-2.8,7.0223642742,33.04,20.03236,-13.57432,24.1982976805,14.11236,-3.24432,14.4804805525,5.92,-10.33,11.9061034768,0.0
2020-12-18 00:00:00,18.69224,-5.86728,19.5914473895,14.68224,-3.52728,15.0999958813,4.01,-2.34,4.6428116481,33.04,18.23224,-13.23728,22.5308712041,14.68224,-3.52728,15.0999958813,3.55,-9.71,10.3385975838,0.0
2020-12-18 00:30:00,17.90972,-6.48404,19.0473317081,10.35972,-1.99404,10.5498812316,7.55,-4.49,8.7842244962,32.66,17.37972,-13.65404,22.1017527721,10.35972,-1.99404,10.5498812316,7.02,-11.66,13.6101432762,0.0
2020-12-18 01:00:00,17.2426,-6.53,18.4376830095,10.6326,-2.07,10.8322242757,6.61,-4.46,7.9739388009,32.69,16.7326,-13.72,21.6383525889,10.6326,-2.07,10.8322242757,6.1,-11.65,13.1503802226,0.0
2020-12-18 01:30:00,16.56376,-6.6402,17.8451786592,11.09376,-2.2302,11.3157104495,5.47,-4.41,7.0263077075,32.82,16.08376,-13.8802,21.2449355795,11.09376,-2.2302,11.3157104495,4.99,-11.65,12.6736971717,0.0
2020-12-18 02:00:00,16.2462,-6.7522,17.5934993472,10.6362,-2.1222,10.8458509708,5.61,-4.63,7.2738572986,33.03,15.7562,-14.0622,21.1187903839,10.6362,-2.1222,10.8458509708,5.12,-11.94,12.9914587326,0.0
2020-12-18 02:30:00,16.03504,-6.78244,17.4104566326,9.90504,-1.9724400000000002,10.0995216201,6.13,-4.8100000000000005,7.7918547214,33.07,15.53504,-14.11244,20.988054472800002,9.90504,-1.9724400000000002,10.0995216201,5.63,-12.14,13.3819467941,0.0
2020-12-18 03:00:00,15.8974,-6.97088,17.3585856202,8.987400000000001,-1.73088,9.1525572565,6.91,-5.24,8.672122001,33.0,15.3774,-14.27088,20.9790954699,8.987400000000001,-1.73088,9.1525572565,6.39,-12.54,14.0742211152,0.0
2020-12-18 03:30:00,15.839,-7.0954,17.3556510152,7.659,-1.3554,7.7780068244,8.18,-5.74,9.9929975483,33.07,15.279,-14.3954,20.992269581,7.659,-1.3554,7.7780068244,7.62,-13.04,15.1031784734,0.0
2020-12-18 04:00:00,15.62992,-6.31436,16.8572103687,8.17992,-1.49436,8.3152993341,7.45,-4.82,8.8732688452,33.12,15.08992,-13.66436,20.3573185812,8.17992,-1.49436,8.3152993341,6.91,-12.17,13.9948919253,0.0
2020-12-18 04:30:00,15.5842,-5.40016,16.4933022062,8.4942,-1.55016,8.634490701,7.09,-3.85,8.0678745652,32.74,15.0842,-12.63016,19.6736888068,8.4942,-1.55016,8.634490701,6.59,-11.08,12.8916445809,0.0
2020-12-18 05:00:00,15.37264,-5.13568,16.2078150789,9.69264,-1.88568,9.8743637381,5.68,-3.25,6.5440736548,32.64,14.89264,-12.32568,19.3316609124,9.69264,-1.88568,9.8743637381,5.2,-10.44,11.6633442888,0.0
2020-12-18 05:30:00,16.15888,-5.02116,16.9210357425,8.94888,-1.72116,9.1128944359,7.21,-3.3,7.9293190124,32.57,15.62888,-12.18116,19.8152100418,8.94888,-1.72116,9.1128944359,6.68,-10.46,12.4110434694,0.0
2020-12-18 06:00:00,17.42212,-4.93192,18.1067418433,7.42212,-1.32192,7.5389215264,10.0,-3.61,10.6316555625,32.7,16.83212,-12.15192,20.7602847616,7.42212,-1.32192,7.5389215264,9.41,-10.83,14.3470205966,0.0
2020-12-18 06:30:00,19.13688,-4.32388,19.6192791506,7.25688,-1.25388,7.3644091677,11.88,-3.07,12.2702607959,32.8,18.50688,-11.60388,21.8438695837,7.25688,-1.25388,7.3644091677,11.25,-10.35,15.2867589763,0.0
2020-12-18 07:00:00,21.0454,-3.6026,21.3515242528,7.8354,-1.3626,7.9529976688,13.21,-2.24,13.3985708193,32.9,20.3754,-10.9226,23.1183934546,7.8354,-1.3626,7.9529976688,12.54,-9.56,15.7684875622,0.0
2020-12-18 07:30:00,23.87244,-2.88336,24.0459384604,8.27244,-1.50336,8.4079340413,15.6,-1.38,15.6609195132,32.47,23.14244,-10.02336,25.2198389139,8.27244,-1.50336,8.4079340413,14.87,-8.52,17.1378907687,0.0
2020-12-18 08:00:00,26.381,-4.39516,26.7446180086,8.271,-1.50516,8.4068393363,18.11,-2.89,18.3391439277,32.58,25.861,-7.70516,26.9844549996,8.271,-1.50516,8.4068393363,17.59,-6.2,18.6506863144,0.0
2020-12-18 08:30:00,28.65708,-5.32444,29.1475195418,8.76708,-1.59444,8.9108883194,19.89,-3.73,20.2367240432,32.87,28.41708,-4.20444,28.7264294934,8.76708,-1.59444,8.9108883194,19.65,-2.61,19.8225780362,0.0
2020-12-18 09:00:00,30.11932,-4.56328,30.4630425536,9.40932,-1.76328,9.5731112613,20.71,-2.8,20.8984233855,33.01,29.85932,-3.43328,30.0560543389,9.40932,-1.76328,9.5731112613,20.45,-1.67,20.5180749584,0.0
2020-12-18 09:30:00,32.35992,-4.4368,32.6626639551,7.99992,-1.3968,8.1209463886,24.36,-3.04,24.5489551712,33.14,32.07992,-3.3168,32.2509291253,7.99992,-1.3968,8.1209463886,24.08,-1.92,24.1564235763,0.0
2020-12-18 10:00:00,32.20148,-4.10456,32.4620197613,10.40148,-2.01456,10.5947740978,21.8,-2.09,21.899956621,33.05,31.94148,-2.98456,32.0806131953,10.40148,-2.01456,10.5947740978,21.54,-0.97,21.5618296997,0.0
2020-12-18 10:30:00,33.21536,-4.05344,33.4617769367,10.84536,-2.14344,11.0551421774,22.37,-1.9100000000000001,22.451391939,33.23,32.94536,-2.9234400000000003,33.0748128787,10.84536,-2.14344,11.0551421774,22.1,-0.78,22.113760422,0.0
2020-12-18 11:00:00,33.54844,-4.02972,33.7895911445,10.82844,-2.16972,11.0436768203,22.72,-1.8599999999999999,22.7960084225,33.08,33.28844,-2.90972,33.4153663471,10.82844,-2.16972,11.0436768203,22.46,-0.74,22.4721872545,0.0
2020-12-18 11:30:00,34.325,-3.96672,34.5534440043,9.135,-1.74672,9.3004976081,25.19,-2.22,25.2876353185,33.08,34.045,-2.84672,34.1638089176,9.135,-1.74672,9.3004976081,24.91,-1.1,24.9342756061,0.0
2020-12-18 12:00:00,34.85148,-3.84908,35.0633865312,10.31148,-1.63908,10.4409388005,24.54,-2.21,24.6393120846,33.08,34.57148,-2.73908,34.6798181748,10.31148,-1.63908,10.4409388005,24.26,-1.1,24.2849253653,0.0
2020-12-18 12:30:00,35.19176,-3.54652,35.3700123835,14.80176,-2.03652,14.9412018529,20.39,-1.51,20.4458357618,32.98,34.94176,-2.43652,35.026607338,14.80176,-2.03652,14.9412018529,20.14,-0.4,20.143971803,0.0
2020-12-18 13:00:00,35.22028,-3.622,35.4060306626,15.02028,-2.052,15.1597993152,20.2,-1.57,20.2609205122,33.02,34.97028,-2.492,35.0589581602,15.02028,-2.052,15.1597993152,19.95,-0.44,19.9548515404,0.0
2020-12-18 13:30:00,34.90304,-3.79296,35.1085281207,14.69304,-1.99296,14.8275862501,20.21,-1.8,20.29,33.1,34.65304,-2.66296,34.755208778,14.69304,-1.99296,14.8275862501,19.96,-0.67,19.9712418242,0.0
2020-12-18 14:00:00,34.22416,-4.44984,34.512232668,9.43416,-1.77984,9.6005835933,24.79,-2.67,24.9333712121,33.15,33.94416,-3.32984,34.1070935808,9.43416,-1.77984,9.6005835933,24.51,-1.55,24.5589617044,0.0
2020-12-18 14:30:00,33.76952,-4.7938,34.1080782143,9.20952,-1.7838,9.380682335,24.56,-3.01,24.7437608298,33.29,33.48952,-3.6638,33.689336299,9.20952,-1.7838,9.380682335,24.28,-1.88,24.3526754177,0.0
2020-12-18 15:00:00,33.82704,-5.13312,34.2142887709,7.45704,-1.20312,7.5534722675,26.37,-3.93,26.6612415315,33.37,33.53704,-3.9931200000000002,33.7739257312,7.45704,-1.20312,7.5534722675,26.08,-2.79,26.2288104953,0.0
2020-12-18 15:30:00,33.40796,-5.40044,33.8416391972,7.43796,-1.36044,7.5613521248,25.97,-4.04,26.2823610051,33.37,33.10796,-4.26044,33.3809581102,7.43796,-1.36044,7.5613521248,25.67,-2.9,25.8332905376,0.0
2020-12-18 16:00:00,33.08212,-5.47476,33.5320691391,7.33212,-1.36476,7.458052933,25.75,-4.11,26.075939101,33.28,32.79212,-4.33476,33.0773831848,7.33212,-1.36476,7.458052933,25.46,-2.9699999999999998,25.632645201,0.0
2020-12-18 16:30:00,35.12608,-5.43816,35.5445506421,9.31608,-1.92816,9.5135244548,25.81,-3.51,26.0475757029,33.28,34.83608,-4.31816,35.1026918562,9.31608,-1.92816,9.5135244548,25.52,-2.39,25.6316698637,0.0
2020-12-18 17:00:00,35.33432,-5.41456,35.7467709011,10.89432,-2.10456,11.0957370668,24.44,-3.31,24.6631242952,33.12,35.04432,-4.29456,35.306481131,10.89432,-2.10456,11.0957370668,24.15,-2.19,24.2490948285,0.0
2020-12-18 17:30:00,35.67308,-4.93844,36.0132868025,15.91308,-2.27844,16.0753663697,19.76,-2.66,19.938234626,33.03,35.42308,-3.80844,35.6272200981,15.91308,-2.27844,16.0753663697,19.51,-1.53,19.5699003574,0.0
2020-12-18 18:00:00,35.52616,-4.75532,35.8430064678,15.71616,-2.24532,15.8757408346,19.81,-2.51,19.9683800044,32.87,35.27616,-3.63532,35.4629809216,15.71616,-2.24532,15.8757408346,19.56,-1.3900000000000001,19.6093268625,0.0
2020-12-18 18:30:00,34.26644,-5.38844,34.6875221932,11.29644,-2.09844,11.4896913408,22.97,-3.29,23.2044176828,32.89,33.99644,-4.27844,34.2646024566,11.29644,-2.09844,11.4896913408,22.7,-2.18,22.8044381645,0.0
2020-12-18 19:00:00,33.01672,-5.6286000000000005,33.4930580497,11.82672,-2.3886,12.0655176399,21.19,-3.24,21.4362706645,32.84,32.75672,-4.5086,33.065543684,11.82672,-2.3886,12.0655176399,20.93,-2.12,21.0370934304,0.0
2020-12-18 19:30:00,31.78912,-5.93424,32.33826456,11.67912,-2.33424,11.9101016096,20.11,-3.6,20.4296867328,32.97,31.51912,-4.80424,31.883156173,11.67912,-2.33424,11.9101016096,19.84,-2.47,19.9931613308,0.0
2020-12-18 20:00:00,30.52204,-6.37228,31.1801359548,11.01204,-2.13228,11.216578933,19.51,-4.24,19.9654125928,32.89,30.27204,-5.24228,30.7225960062,11.01204,-2.13228,11.216578933,19.26,-3.11,19.5094771842,0.0
2020-12-18 20:30:00,29.85644,-7.2731200000000005,30.7295506639,10.03644,-1.92312,10.2190272731,19.82,-5.35,20.5293667706,32.84,29.59644,-6.14312,30.2272589562,10.03644,-1.92312,10.2190272731,19.56,-4.22,20.0100474762,0.0
2020-12-18 21:00:00,27.82168,-7.48956,28.8121395772,9.57168,-1.78956,9.7375347504,18.25,-5.7,19.1194272927,32.84,27.57168,-6.34956,28.2933640668,9.57168,-1.78956,9.7375347504,18.0,-4.5600000000000005,18.5686186885,0.0
2020-12-18 21:30:00,26.12356,-7.62432,27.2134276146,7.51356,-1.35432,7.6346425284,18.61,-6.27,19.6378461141,32.79,25.88356,-6.49432,26.6858552521,7.51356,-1.35432,7.6346425284,18.37,-5.14,19.0755471743,0.0
2020-12-18 22:00:00,25.42228,-8.11904,26.6872840679,9.96228,-1.94904,10.1511467195,15.46,-6.17,16.6457351895,33.09,25.18228,-6.93904,26.1208250658,9.96228,-1.94904,10.1511467195,15.22,-4.99,16.0171314535,0.0
2020-12-18 22:30:00,23.33544,-6.72536,24.2852471085,11.48544,-2.29536,11.7125577703,11.85,-4.43,12.6509841514,32.73,22.78544,-12.17536,25.8343892346,11.48544,-2.29536,11.7125577703,11.3,-9.88,15.0101432372,0.0
2020-12-18 23:00:00,21.55308,-6.32344,22.4615482752,12.22308,-2.50344,12.4768143578,9.33,-3.8200000000000003,10.0817310022,32.41,20.97308,-13.38344,24.8794403257,12.22308,-2.50344,12.4768143578,8.75,-10.88,13.9619805185,0.0
2020-12-18 23:30:00,19.93164,-6.6874400000000005,21.0236087969,10.87164,-2.10744,11.0740173218,9.06,-4.58,10.1518471226,32.62,19.35164,-13.84744,23.7957467889,10.87164,-2.10744,11.0740173218,8.48,-11.74,14.482334066,0.0
2020-12-19 00:00:00,18.5156,-6.9276,19.7691447746,10.1556,-2.0376,10.357993296,8.36,-4.89,9.6851277741,32.75,17.9656,-14.1276,22.8550183793,10.1556,-2.0376,10.357993296,7.8100000000000005,-12.09,14.3931997832,0.0
2020-12-19 00:30:00,18.41908,-7.1286,19.7504290082,5.86908,-1.0386,5.960267612,12.55,-6.09,13.9495734702,32.6,17.74908,-14.2586,22.7670269207,5.86908,-1.0386,5.960267612,11.88,-13.22,17.7736546608,0.0
2020-12-19 01:00:00,18.30524,-7.30708,19.7097749755,2.50524,-0.39708000000000004,2.5365133518,15.8,-6.91,17.2449441866,32.6,17.57524,-14.41708,22.7319435329,2.50524,-0.39708000000000004,2.5365133518,15.07,-14.02,20.583131443,0.0
2020-12-19 01:30:00,17.7116,-7.43232,19.2078149497,1.4616,-0.20232000000000003,1.4755364931,16.25,-7.23,17.7858201948,32.54,16.9716,-14.51232,22.3303076186,1.4616,-0.20232000000000003,1.4755364931,15.51,-14.31,21.1029903094,0.0
2020-12-19 02:00:00,16.9494,-7.55908,18.5586058422,1.5894,-0.019080000000000003,1.5895145191,15.36,-7.54,17.1108503588,32.83,16.2194,-14.75908,21.9294181137,1.5894,-0.019080000000000003,1.5895145191,14.63,-14.74,20.7678718216,0.0
2020-12-19 02:30:00,16.45732,-7.5664,18.1133594494,2.31732,-0.0864,2.3189301288,14.14,-7.48,15.9965621307,32.83,15.75732,-14.7764,21.6017390629,2.31732,-0.0864,2.3189301288,13.44,-14.69,19.9105424336,0.0
2020-12-19 03:00:00,15.96616,-7.76296,17.7533606145,2.39616,-0.10296000000000001,2.3983710112,13.57,-7.66,15.5826987393,32.99,15.28616,-15.01296,21.4255841346,2.39616,-0.10296000000000001,2.3983710112,12.89,-14.91,19.7093936995,0.0
2020-12-19 03:30:00,15.37968,-7.75108,17.2224794402,2.47968,-0.45108000000000004,2.5203741922000003,12.9,-7.3,14.8222805263,32.73,14.71968,-14.90108,20.9454330218,2.47968,-0.45108000000000004,2.5203741922000003,12.24,-14.45,18.937267490300002,0.0
2020-12-19 04:00:00,15.07924,-7.66,16.9132811417,3.18924,-0.54,3.2346331751,11.89,-7.12,13.8588058649,32.88,14.42924,-14.88,20.7272131985,3.18924,-0.54,3.2346331751,11.24,-14.34,18.2201317229,0.0
2020-12-19 04:30:00,14.46856,-7.61928,16.3521453086,5.21856,-0.8992800000000001,5.2954766539,9.25,-6.72,11.4333241011,32.74,13.89856,-14.76928,20.2805720282,5.21856,-0.8992800000000001,5.2954766539,8.68,-13.87,16.3621300569,0.0
2020-12-19 05:00:00,14.583120000000001,-7.64592,16.4659491552,6.33312,-1.10592,6.4289554347,8.25,-6.54,10.5277775432,32.83,14.04312,-14.84592,20.4355220139,6.33312,-1.10592,6.4289554347,7.71,-13.74,15.7553705129,0.0
2020-12-19 05:30:00,15.05416,-7.64284,16.8831494861,5.83416,-1.03284,5.9248781735,9.22,-6.61,11.3446242776,32.68,14.48416,-14.75284,20.6745539002,5.83416,-1.03284,5.9248781735,8.65,-13.72,16.219152259,0.0
2020-12-19 06:00:00,15.7666,-7.50232,17.460540683,3.9366000000000003,-0.65232,3.99028081,11.83,-6.85,13.6700914408,32.62,15.1366,-14.60232,21.031985378,3.9366000000000003,-0.65232,3.99028081,11.2,-13.95,17.8897316917,0.0
2020-12-19 06:30:00,16.85304,-7.16828,18.3141801728,4.52304,-0.6382800000000001,4.5678542227,12.33,-6.53,13.9524119779,32.52,16.20304,-14.23828,21.5700515206,4.52304,-0.6382800000000001,4.5678542227,11.68,-13.6,17.9271414341,0.0
2020-12-19 07:00:00,17.78852,-7.15212,19.17248717,5.34852,-0.8521200000000001,5.4159740292,12.44,-6.3,13.9443034964,32.66,17.13852,-14.29212,22.3157693545,5.34852,-0.8521200000000001,5.4159740292,11.79,-13.44,17.8784143592,0.0
2020-12-19 07:30:00,19.23632,-7.09812,20.5041292104,5.65632,-0.9781200000000001,5.7402678227,13.58,-6.12,14.8953281266,32.99,18.54632,-14.38812,23.4730480057,5.65632,-0.9781200000000001,5.7402678227,12.89,-13.41,18.6005430028,0.0
2020-12-19 08:00:00,20.55048,-7.00436,21.7113630903,4.74048,-0.77436,4.8033096964,15.81,-6.23,16.9932045242,32.89,19.81048,-14.23436,24.3941001564,4.74048,-0.77436,4.8033096964,15.07,-13.46,20.2058531124,0.0
2020-12-19 08:30:00,22.37208,-6.51532,23.3014883265,4.67208,-0.7153200000000001,4.7265224244,17.7,-5.8,18.626057017,32.82,21.58208,-13.73532,25.582126429,4.67208,-0.7153200000000001,4.7265224244,16.91,-13.02,21.3417079916,0.0
2020-12-19 09:00:00,23.81584,-5.8392800000000005,24.5212443776,8.65584,-1.79928,8.8408695627,15.16,-4.04,15.6890790042,32.69,23.08584,-13.01928,26.5039178278,8.65584,-1.79928,8.8408695627,14.43,-11.22,18.2787663698,0.0
2020-12-19 09:30:00,25.9088,-5.4127600000000005,26.4681674518,9.3888,-1.74276,9.5491768157,16.52,-3.67,16.9227450492,32.64,25.1488,-12.58276,28.1209528761,9.3888,-1.74276,9.5491768157,15.76,-10.84,19.1280736092,0.0
2020-12-19 10:00:00,26.20648,-5.0664,26.6917216183,9.36648,-1.7964,9.5371903908,16.84,-3.27,17.154547502,32.48,25.44648,-12.1664,28.205400783400002,9.36648,-1.7964,9.5371903908,16.08,-10.37,19.133826068,0.0
2020-12-19 10:30:00,26.13168,-4.86168,26.5800796095,10.38168,-1.92168,10.5580364484,15.75,-2.94,16.0220504306,32.48,25.39168,-11.98168,28.0766463247,10.38168,-1.92168,10.5580364484,15.01,-10.06,18.0694133828,0.0
2020-12-19 11:00:00,25.93932,-4.76736,26.3737756765,11.74932,-2.27736,11.9679943613,14.19,-2.49,14.4068108893,32.37,25.24932,-11.85736,27.8948946338,11.74932,-2.27736,11.9679943613,13.5,-9.58,16.5537427792,0.0
2020-12-19 11:30:00,26.93824,-4.9014,27.3805130751,11.11824,-2.1114,11.3169461719,15.82,-2.79,16.0641370761,32.6,26.19824,-12.0614,28.8413791116,11.11824,-2.1114,11.3169461719,15.08,-9.95,18.066789975,0.0
2020-12-19 12:00:00,27.41928,-4.75392,27.8283429454,9.71928,-1.75392,9.8762664547,17.7,-3.0,17.9524371605,32.6,26.62928,-11.94392,29.1851979312,9.71928,-1.75392,9.8762664547,16.91,-10.19,19.7429531732,0.0
2020-12-19 12:30:00,27.5116,-4.7886,27.9252363378,9.8316,-1.7586,9.9876439925,17.68,-3.03,17.9377618448,32.58,26.7216,-11.9586,29.2754508167,9.8316,-1.7586,9.9876439925,16.89,-10.2,19.730993386,0.0
2020-12-19 13:00:00,27.22596,-4.91484,27.6660179669,9.88596,-1.7348400000000002,10.0370252041,17.34,-3.18,17.6291803553,32.62,26.44596,-12.09484,29.0804737745,9.88596,-1.7348400000000002,10.0370252041,16.56,-10.36,19.5336427734,0.0
2020-12-19 13:30:00,27.36168,-5.19424,27.8503440122,9.12168,-1.6142400000000001,9.2634128052,18.24,-3.58,18.5880068862,32.7,26.55168,-12.39424,29.3020288717,9.12168,-1.6142400000000001,9.2634128052,17.43,-10.78,20.4942260161,0.0
2020-12-19 14:00:00,27.1832,-5.41316,27.7169382044,7.6932,-1.3431600000000001,7.8095713727,19.49,-4.07,19.9104244053,32.83,26.3532,-12.69316,29.2507685544,7.6932,-1.3431600000000001,7.8095713727,18.66,-11.35,21.8407440349,0.0
2020-12-19 14:30:00,27.32288,-5.6082,27.8925021957,7.92288,-1.4382000000000001,8.0523565951,19.4,-4.17,19.8431071156,32.83,26.47288,-12.8882,29.4434895135,7.92288,-1.4382000000000001,8.0523565951,18.55,-11.45,21.7991972329,0.0
2020-12-19 15:00:00,27.58144,-5.32524,28.0908172457,9.54144,-1.87524,9.7239705024,18.04,-3.45,18.3669295202,32.59,26.78144,-12.49524,29.5529448809,9.54144,-1.87524,9.7239705024,17.24,-10.62,20.2485061177,0.0
2020-12-19 15:30:00,27.96848,-5.13272,28.4355532408,10.78848,-2.14272,10.9992067763,17.18,-2.99,17.4382481918,32.47,27.18848,-12.25272,29.8218475636,10.78848,-2.14272,10.9992067763,16.4,-10.11,19.2658272597,0.0
2020-12-19 16:00:00,28.87836,-5.00896,29.3095437796,10.27836,-2.02896,10.476705730900001,18.6,-2.98,18.837207861,32.36,28.05836,-12.09896,30.5557915782,10.27836,-2.02896,10.476705730900001,17.78,-10.07,20.4336315911,0.0
2020-12-19 16:30:00,30.72604,-6.05188,31.3163660985,11.42604,-2.35188,11.6655788376,19.3,-3.7,19.6514630499,32.66,30.23604,-8.41188,31.3843566131,11.42604,-2.35188,11.6655788376,18.81,-6.06,19.76207732,0.0
2020-12-19 17:00:00,33.27672,-6.55088,33.9153965439,15.33672,-2.18088,15.4910044198,17.94,-4.37,18.4645741895,32.75,33.02672,-5.42088,33.4686446384,15.33672,-2.18088,15.4910044198,17.69,-3.24,17.9842625648,0.0
2020-12-19 17:30:00,32.9566,-6.2674,33.5472470751,15.8166,-2.3274,15.9869204764,17.14,-3.94,17.5870179394,32.75,32.7266,-5.1374,33.1273788024,15.8166,-2.3274,15.9869204764,16.91,-2.81,17.1418843772,0.0
2020-12-19 18:00:00,31.9864,-6.37308,32.6151181762,14.9364,-2.05308,15.0768425888,17.05,-4.32,17.5887719867,32.75,31.7464,-5.25308,32.1780789117,14.9364,-2.05308,15.0768425888,16.81,-3.2,17.1118701491,0.0
2020-12-19 18:30:00,31.98708,-6.92864,32.7288762284,14.97708,-2.07864,15.120637208,17.01,-4.85,17.6879224331,32.88,31.74708,-5.77864,32.2687119169,14.97708,-2.07864,15.120637208,16.77,-3.7,17.1733194229,0.0
2020-12-19 19:00:00,30.55032,-7.37624,31.4281874858,11.83032,-2.13624,12.0216468356,18.72,-5.24,19.4395473198,32.85,30.30032,-6.2362400000000004,30.9354179128,11.83032,-2.13624,12.0216468356,18.47,-4.1,18.9195903761,0.0
2020-12-19 19:30:00,30.28688,-7.7804,31.2702690154,10.22688,-2.0304,10.4264854431,20.06,-5.75,20.8678245153,33.01,30.02688,-6.6404,30.7523728303,10.22688,-2.0304,10.4264854431,19.8,-4.61,20.3295868133,0.0
2020-12-19 20:00:00,29.32444,-7.61072,30.295970693,10.59444,-2.16072,10.812532998,18.73,-5.45,19.5068039412,33.01,29.06444,-6.46072,29.7738572481,10.59444,-2.16072,10.812532998,18.47,-4.3,18.9639368276,0.0
2020-12-19 20:30:00,27.5634,-7.83432,28.6551494399,10.8234,-2.25432,11.0556748425,16.74,-5.58,17.6455093437,33.07,27.3134,-6.66432,28.1146755383,10.8234,-2.25432,11.0556748425,16.49,-4.41,17.0695108307,0.0
2020-12-19 21:00:00,26.47932,-8.10748,27.6926997531,10.93932,-2.24748,11.1678058907,15.54,-5.86,16.6081666658,33.22,26.23932,-6.91748,27.1358332028,10.93932,-2.24748,11.1678058907,15.3,-4.67,15.996840313,0.0
2020-12-19 21:30:00,25.96064,-8.43488,27.2965571057,11.15064,-2.41488,11.4091374706,14.81,-6.02,15.9867601471,33.2,25.73064,-7.25488,26.7338571595,11.15064,-2.41488,11.4091374706,14.58,-4.84,15.3623565901,0.0
2020-12-19 22:00:00,25.37304,-8.95232,26.9060437862,8.12304,-1.55232,8.2700348381,17.25,-7.4,18.7702557255,33.2,25.12304,-7.76232,26.2948806923,8.12304,-1.55232,8.2700348381,17.0,-6.21,18.0987319998,0.0
2020-12-19 22:30:00,23.9098,-8.11036,25.2479004151,6.4998000000000005,-1.17036,6.6043275638,17.41,-6.94,18.7422437291,33.08,23.3598,-11.73036,26.1396557317,6.4998000000000005,-1.17036,6.6043275638,16.86,-10.56,19.8940493616,0.0
2020-12-19 23:00:00,21.78904,-7.08184,22.9110174787,9.05904,-1.76184,9.2287748866,12.73,-5.32,13.7969308181,32.81,21.11904,-14.31184,25.5116172499,9.05904,-1.76184,9.2287748866,12.06,-12.55,17.4053468796,0.0
2020-12-19 23:30:00,20.19464,-7.35864,21.4935587416,8.05464,-1.53864,8.2002828353,12.14,-5.82,13.4629862958,32.87,19.54464,-14.58864,24.3889599979,8.05464,-1.53864,8.2002828353,11.49,-13.05,17.3874264916,0.0
2020-12-20 00:00:00,18.86864,-7.58212,20.3350465734,7.20864,-1.39212,7.3418314298,11.66,-6.19,13.201200703,32.83,18.21864,-14.79212,23.4675447703,7.20864,-1.39212,7.3418314298,11.01,-13.4,17.3430130024,0.0
2020-12-20 00:30:00,17.80256,-7.393,19.2766073663,9.32256,-1.953,9.524932228299999,8.48,-5.44,10.0749193545,32.51,17.24256,-14.473,22.5116326452,9.32256,-1.953,9.524932228299999,7.92,-12.52,14.8147494073,0.0
2020-12-20 01:00:00,16.88372,-7.34768,18.4132670219,10.50372,-2.13768,10.7190395848,6.38,-5.21,8.2370200922,32.47,16.40372,-14.40768,21.8326194677,10.50372,-2.13768,10.7190395848,5.9,-12.27,13.6148044422,0.0
2020-12-20 01:30:00,16.810200000000002,-7.774760000000001,18.5210614463,5.3802,-0.46476000000000006,5.4002364668,11.43,-7.31,13.5676453373,32.6,16.1902,-14.84476,21.9656430704,5.3802,-0.46476000000000006,5.4002364668,10.81,-14.38,17.9900111173,0.0
2020-12-20 02:00:00,16.13804,-7.9098,17.972236118,5.37804,-0.4698,5.3985207494,10.76,-7.44,13.0817124261,32.86,15.54804,-15.1098,21.6805812625,5.37804,-0.4698,5.3985207494,10.17,-14.64,17.8257818903,0.0
2020-12-20 02:30:00,15.59644,-8.03448,17.5442813915,5.17644,-0.38448000000000004,5.1906989841,10.42,-7.65,12.9266739728,32.95,14.98644,-15.24448,21.3772672328,5.17644,-0.38448000000000004,5.1906989841,9.81,-14.86,17.8060579579,0.0
2020-12-20 03:00:00,15.27948,-8.20652,17.3438599966,5.01948,-0.41652000000000006,5.0367319147,10.26,-7.79,12.8822241868,33.04,14.67948,-15.46652,21.3237045089,5.01948,-0.41652000000000006,5.0367319147,9.66,-15.05,17.8834588377,0.0
2020-12-20 03:30:00,14.45004,-8.03448,16.5334970551,6.62004,-1.19448,6.7269392796,7.83,-6.84,10.3968504846,32.95,13.92004,-15.27448,20.6658474995,6.62004,-1.19448,6.7269392796,7.3,-14.08,15.859899117,0.0
2020-12-20 04:00:00,14.93992,-5.72304,15.9985748255,5.38992,-1.01304,5.4842946354,9.55,-4.71,10.6483144206,33.13,14.35992,-13.09304,19.4328330114,5.38992,-1.01304,5.4842946354,8.97,-12.08,15.0461722707,0.0
2020-12-20 04:30:00,15.115,-5.38244,16.0447463474,4.095,-0.7124400000000001,4.1565124508,11.02,-4.67,11.9686799606,32.93,14.505,-12.69244,19.2741551865,4.095,-0.7124400000000001,4.1565124508,10.41,-11.98,15.8709955579,0.0
2020-12-20 05:00:00,15.213,-5.41936,16.1494529879,3.843,-0.63936,3.8958221481,11.37,-4.78,12.3339085451,32.93,14.593,-12.70936,19.3515756622,3.843,-0.63936,3.8958221481,10.75,-12.07,16.1631494456,0.0
2020-12-20 05:30:00,15.3928,-5.4092,16.3155673049,3.5928,-0.7092,3.6621273162,11.8,-4.7,12.7015747055,33.09,14.7728,-12.7792,19.533140364,3.5928,-0.7092,3.6621273162,11.18,-12.07,16.4522733991,0.0
2020-12-20 06:00:00,16.05864,-5.28584,16.9062125609,2.70864,-0.55584,2.7650838604,13.35,-4.73,14.163170549,32.94,15.38864,-12.58584,19.8799801196,2.70864,-0.55584,2.7650838604,12.68,-12.03,17.4786526941,0.0
2020-12-20 06:30:00,16.90636,-5.00764,17.6323982152,2.82636,-0.6476400000000001,2.8996117704,14.08,-4.36,14.7396065076,32.62,16.22636,-12.19764,20.2996842443,2.82636,-0.6476400000000001,2.8996117704,13.4,-11.55,17.6907461685,0.0
2020-12-20 07:00:00,17.49496,-4.79928,18.1412985731,4.31496,-0.8992800000000001,4.4076733454,13.18,-3.9,13.7449045104,32.66,16.82496,-11.99928,20.6654784489,4.31496,-0.8992800000000001,4.4076733454,12.51,-11.1,16.724535868,0.0
2020-12-20 07:30:00,18.45968,-4.72136,19.0538979202,4.81968,-0.89136,4.9014118325,13.64,-3.83,14.1675156608,32.62,17.78968,-11.90136,21.4036231595,4.81968,-0.89136,4.9014118325,12.97,-11.01,17.0129656439,0.0
2020-12-20 08:00:00,19.6432,-4.53664,20.1602680719,5.3532,-1.19664,5.4853165387,14.29,-3.34,14.6751388409,32.62,18.9532,-11.72664,22.2876170985,5.3532,-1.19664,5.4853165387,13.6,-10.53,17.2000261628,0.0
2020-12-20 08:30:00,21.01072,-5.3052,21.6701523289,5.31072,-1.1052,5.4245012636,15.7,-4.2,16.2520767904,32.62,20.27072,-12.4852,23.8071902659,5.31072,-1.1052,5.4245012636,14.96,-11.38,18.7964358324,0.0
2020-12-20 09:00:00,23.15012,-5.34068,23.7581758323,4.29012,-0.8506800000000001,4.3736467709,18.86,-4.49,19.3871013821,32.82,22.33012,-12.61068,25.644950951,4.29012,-0.8506800000000001,4.3736467709,18.04,-11.76,21.5346047096,0.0
2020-12-20 09:30:00,24.51764,-4.9614,25.01459896,3.70764,-0.7614000000000001,3.7850131215,20.81,-4.2,21.2296043298,32.9,23.64764,-12.2514,26.6328308584,3.70764,-0.7614000000000001,3.7850131215,19.94,-11.49,23.0135547015,0.0
2020-12-20 10:00:00,26.08604,-5.06212,26.5726653119,2.96604,-0.5821200000000001,3.022624187,23.12,-4.48,23.5500488322,32.55,25.17604,-12.20212,27.9772179206,2.96604,-0.5821200000000001,3.022624187,22.21,-11.62,25.0660826616,0.0
2020-12-20 10:30:00,26.97344,-5.60264,27.5491568002,4.66344,-0.8726400000000001,4.7443833322,22.31,-4.73,22.8058983599,32.55,26.06344,-12.74264,29.0116834879,4.66344,-0.8726400000000001,4.7443833322,21.4,-11.87,24.4715528727,0.0
2020-12-20 11:00:00,27.78344,-5.25992,28.2769569905,6.82344,-1.24992,6.9369758137,20.96,-4.01,21.3401429236,32.45,26.91344,-12.35992,29.615888895,6.82344,-1.24992,6.9369758137,20.09,-11.11,22.9573561196,0.0
2020-12-20 11:30:00,29.2724,-5.1994,29.7305762157,8.2224,-1.4994,8.3579939052,21.05,-3.7,21.3727045551,32.51,28.4024,-12.3294,30.9630494319,8.2224,-1.4994,8.3579939052,20.18,-10.83,22.9024300021,0.0
2020-12-20 12:00:00,28.66204,-4.75276,29.0534208757,9.752040000000001,-2.01276,9.9575843948,18.91,-2.74,19.1074775939,32.39,27.85204,-11.86276,30.2731102958,9.752040000000001,-2.01276,9.9575843948,18.1,-9.85,20.6066130162,0.0
2020-12-20 12:30:00,31.49532,-4.6736,31.8401903082,5.84532,-1.0836000000000001,5.9449099962,25.65,-3.59,25.900011583,32.45,30.49532,-11.8036,32.699992582,5.84532,-1.0836000000000001,5.9449099962,24.65,-10.72,26.8801209075,0.0
2020-12-20 13:00:00,32.30408,-4.602,32.6302312074,4.56408,-0.882,4.6485212968,27.74,-3.7199999999999998,27.988318992,32.36,31.27408,-11.692,33.3881856926,4.56408,-0.882,4.6485212968,26.71,-10.81,28.8145831134,0.0
2020-12-20 13:30:00,32.4734,-4.56524,32.7927297403,3.5334,-0.61524,3.5865632321,28.94,-3.95,29.2083224441,32.39,31.3934,-11.66524,33.4906462735,3.5334,-0.61524,3.5865632321,27.86,-11.05,29.9713546574,0.0
2020-12-20 14:00:00,31.538,-4.8772,31.9128896191,4.068,-0.7272000000000001,4.1324863993,27.47,-4.15,27.7817098106,32.37,30.508,-11.9572,32.7675555365,4.068,-0.7272000000000001,4.1324863993,26.44,-11.23,28.7260595975,0.0
2020-12-20 14:30:00,30.94364,-4.8292,31.3182060324,6.62364,-1.4292,6.7760769985,24.32,-3.4,24.5565144106,32.42,29.98364,-11.9592,32.2806618936,6.62364,-1.4292,6.7760769985,23.36,-10.53,25.623631670800002,0.0
2020-12-20 15:00:00,32.10328,-4.8206,32.4631910187,4.28328,-0.8406,4.364985214,27.82,-3.98,28.1032524808,32.67,31.06328,-12.0206,33.3079898631,4.28328,-0.8406,4.364985214,26.78,-11.18,29.0200068918,0.0
