Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-20 15:30:00,32.30456,-4.94152,32.6803184915,2.6445600000000002,-0.46152000000000004,2.6845294381,29.66,-4.48,29.9964331213,32.67,31.21456,-12.15152,33.4963907653,2.6445600000000002,-0.46152000000000004,2.6845294381,28.57,-11.69,30.8690945769,0.0
2020-12-20 16:00:00,32.1914,-4.908,32.5633950619,3.1014,-0.468,3.1365117503,29.09,-4.44,29.4268873651,32.55,31.1214,-12.058,33.3756932806,3.1014,-0.468,3.1365117503,28.02,-11.59,30.3224092051,0.0
2020-12-20 16:30:00,33.11528,-4.44204,33.4118764639,6.06528,-0.57204,6.0921959292,27.05,-3.87,27.3254350377,32.53,32.09528,-11.60204,34.1279113108,6.06528,-0.57204,6.0921959292,26.03,-11.03,28.2705111379,0.0
2020-12-20 17:00:00,35.2882,-4.2352,35.5414402955,7.8282,-0.9252,7.8826842053,27.46,-3.31,27.6587725686,32.43,34.2682,-11.3652,36.1037020578,7.8282,-0.9252,7.8826842053,26.44,-10.44,28.4265228264,0.0
2020-12-20 17:30:00,35.0062,-4.0374,35.2382553087,12.8862,-2.7774,13.1821129262,22.12,-1.26,22.1558570134,32.43,34.1262,-11.2074,35.9194006242,12.8862,-2.7774,13.1821129262,21.24,-8.43,22.85175048,0.0
2020-12-20 18:00:00,35.10144,-4.05336,35.3346970747,13.14144,-2.94336,13.467026894,21.96,-1.11,21.9880353829,32.5,34.24144,-11.23336,36.0369891939,13.14144,-2.94336,13.467026894,21.1,-8.29,22.6701146887,0.0
2020-12-20 18:30:00,35.59572,-4.49068,35.8778690725,6.97572,-0.67068,7.0078870696,28.62,-3.8200000000000003,28.8738082005,32.63,34.53572,-11.69068,36.460772822,6.97572,-0.67068,7.0078870696,27.56,-11.02,29.6815430866,0.0
2020-12-20 19:00:00,34.66144,-4.68296,34.9763568319,6.21144,-0.37296,6.2226269401,28.45,-4.31,28.7746172868,32.42,33.62144,-11.78296,35.6263859244,6.21144,-0.37296,6.2226269401,27.41,-11.41,29.6900016841,0.0
2020-12-20 19:30:00,33.59808,-4.94092,33.9594415462,5.33808,-0.25092000000000003,5.3439740767,28.26,-4.69,28.6465303309,32.59,32.54808,-12.11092,34.7282578736,5.33808,-0.25092000000000003,5.3439740767,27.21,-11.86,29.6823802954,0.0
2020-12-20 20:00:00,32.0604,-5.66476,32.5570077559,5.1804,-0.19476000000000002,5.1840597622,26.88,-5.47,27.4309186868,32.5,31.0504,-12.76476,33.5718101689,5.1804,-0.19476000000000002,5.1840597622,25.87,-12.57,28.7621591679,0.0
2020-12-20 20:30:00,30.86056,-6.06852,31.4515675047,1.06056,-0.21852000000000002,1.0828381707,29.8,-5.85,30.3687750823,32.34,29.77056,-13.11852,32.5327805406,1.06056,-0.21852000000000002,1.0828381707,28.71,-12.9,31.4749757744,0.0
2020-12-20 21:00:00,29.7346,-6.51732,30.4404647984,0.8046000000000001,-0.15732000000000002,0.8198358021000001,28.93,-6.36,29.6208457003,32.62,28.6646,-13.65732,31.7518768381,0.8046000000000001,-0.15732000000000002,0.8198358021000001,27.86,-13.5,30.9585141762,0.0
2020-12-20 21:30:00,28.50264,-6.50292,29.2350552504,0.5126400000000001,-0.05292,0.5153642362,27.99,-6.45,28.7235547939,32.52,27.45264,-13.62292,30.6468822606,0.5126400000000001,-0.05292,0.5153642362,26.94,-13.57,30.1646896221,0.0
2020-12-20 22:00:00,26.85648,-6.70068,27.6797693353,0.72648,-0.13068000000000002,0.7381398599,26.13,-6.57,26.9433071467,32.56,25.85648,-13.82068,29.3184029861,0.72648,-0.13068000000000002,0.7381398599,25.13,-13.69,28.6170054338,0.0
2020-12-20 22:30:00,25.18704,-7.07256,26.1611943327,0.61704,-0.14256000000000002,0.6332943354,24.57,-6.93,25.528607482600002,32.59,24.21704,-14.20256,28.0745033245,0.61704,-0.14256000000000002,0.6332943354,23.6,-14.06,27.4707772005,0.0
2020-12-20 23:00:00,23.28512,-7.53128,24.4727806318,0.46512000000000003,-0.07128000000000001,0.4705501597,22.82,-7.46,24.0084151913,32.81,22.37512,-14.74128,26.7946138441,0.46512000000000003,-0.07128000000000001,0.4705501597,21.91,-14.67,26.3677264852,0.0
2020-12-20 23:30:00,21.62408,-7.1951600000000004,22.7897161736,0.5140800000000001,-0.06516000000000001,0.5181930837000001,21.11,-7.13,22.2815843243,33.02,20.73408,-14.50516,25.3041842404,0.5140800000000001,-0.06516000000000001,0.5181930837000001,20.22,-14.44,24.8467704139,0.0
2020-12-21 00:00:00,20.37164,-5.5635200000000005,21.1176814797,0.16164,0.09648000000000001,0.1882442031,20.21,-5.66,20.9876082487,32.74,19.52164,-12.78352,23.3347983038,0.16164,0.09648000000000001,0.1882442031,19.36,-12.88,23.2530428116,0.0
2020-12-21 00:30:00,19.22276,-6.76648,20.3789046224,0.39276000000000005,-0.0064800000000000005,0.3928134519,18.83,-6.76,20.0066613906,32.78,18.41276,-13.97648,23.1164816529,0.39276000000000005,-0.0064800000000000005,0.3928134519,18.02,-13.97,22.8009056838,0.0
2020-12-21 01:00:00,18.38796,-7.33168,19.795721875799998,0.7779600000000001,-0.12168000000000001,0.7874184301,17.61,-7.21,19.0288255024,32.69,17.60796,-14.48168,22.7982304354,0.7779600000000001,-0.12168000000000001,0.7874184301,16.83,-14.36,22.1237090019,0.0
2020-12-21 01:30:00,17.87216,-7.43824,19.3582415876,0.63216,0.13176000000000002,0.6457452773,17.24,-7.57,18.8287678832,32.87,17.10216,-14.66824,22.5308930441,0.63216,0.13176000000000002,0.6457452773,16.47,-14.8,22.1427392163,0.0
2020-12-21 02:00:00,17.27108,-7.4056,18.7918364118,0.9010800000000001,0.1044,0.907107781,16.37,-7.51,18.0104691777,32.92,16.52108,-14.6556,22.0846710577,0.9010800000000001,0.1044,0.907107781,15.62,-14.76,21.4905095333,0.0
2020-12-21 02:30:00,16.857,-7.44176,18.4265634587,1.287,0.048240000000000005,1.287903761,15.57,-7.49,17.2778760269,32.99,16.117,-14.70176,21.815119438099998,1.287,0.048240000000000005,1.287903761,14.83,-14.75,20.916295083,0.0
2020-12-21 03:00:00,16.33856,-7.401,17.9366480668,1.7985600000000002,0.009000000000000001,1.7985825179,14.54,-7.41,16.3193045195,32.9,15.63856,-14.631,21.4156652914,1.7985600000000002,0.009000000000000001,1.7985825179,13.84,-14.64,20.1463445816,0.0
2020-12-21 03:30:00,15.6018,-7.16104,17.1667311135,6.5718,-1.93104,6.8496328895000005,9.03,-5.23,10.4352192119,32.9,15.0518,-14.42104,20.8452171474,6.5718,-1.93104,6.8496328895000005,8.48,-12.49,15.0967049385,0.0
2020-12-21 04:00:00,15.20712,-6.92452,16.7094427174,10.07712,-3.22452,10.5804478509,5.13,-3.7,6.3251007897000004,32.94,14.74712,-14.24452,20.5032655527,10.07712,-3.22452,10.5804478509,4.67,-11.02,11.9686799606,0.0
2020-12-21 04:30:00,15.3998,-6.92164,16.8838070449,7.9398,-2.23164,8.2474627086,7.46,-4.69,8.8117932341,33.0,14.8798,-14.23164,20.5899981819,7.9398,-2.23164,8.2474627086,6.94,-12.0,13.86230861,0.0
2020-12-21 05:00:00,15.98664,-6.82744,17.3835150486,4.52664,-0.8474400000000001,4.6052822110000005,11.46,-5.98,12.9264070801,33.12,15.35664,-14.18744,20.9071721149,4.52664,-0.8474400000000001,4.6052822110000005,10.83,-13.34,17.1826802333,0.0
2020-12-21 05:30:00,16.76904,-6.73244,18.0700429129,4.37904,-0.80244,4.4519547701,12.39,-5.93,13.7359746651,33.04,16.10904,-14.04244,21.3703367048,4.37904,-0.80244,4.4519547701,11.73,-13.24,17.6887110893,0.0
2020-12-21 06:00:00,17.73544,-6.45412,18.8733011677,4.10544,-0.7441200000000001,4.1723317423,13.63,-5.71,14.7777197158,32.97,17.04544,-13.75412,21.9025761446,4.10544,-0.7441200000000001,4.1723317423,12.94,-13.01,18.3494877313,0.0
2020-12-21 06:30:00,19.8938,-6.11072,20.8111551183,4.4838000000000005,-0.8107200000000001,4.556504072,15.41,-5.3,16.2959534855,32.97,19.1638,-13.42072,23.3958747594,4.4838000000000005,-0.8107200000000001,4.556504072,14.68,-12.61,19.352377115,0.0
2020-12-21 07:00:00,22.52136,-5.64836,23.2188636014,6.11136,-0.64836,6.145656331,16.41,-5.0,17.154827309,32.92,21.77136,-12.93836,25.3257433403,6.11136,-0.64836,6.145656331,15.66,-12.29,19.9067752285,0.0
2020-12-21 07:30:00,24.73892,-5.25868,25.2916562943,3.50892,-0.32868,3.5242800838,21.23,-4.93,21.7949030739,32.87,23.85892,-12.52868,26.9483930153,3.50892,-0.32868,3.5242800838,20.35,-12.2,23.726830804,0.0
2020-12-21 08:00:00,26.43212,-4.85668,26.8746034076,1.12212,-0.25668,1.1511029132,25.31,-4.6,25.7246205025,32.74,25.46212,-12.08668,28.1852335154,1.12212,-0.25668,1.1511029132,24.34,-11.83,27.0626033485,0.0
2020-12-21 08:30:00,28.56724,-3.9599200000000003,28.840391253,1.31724,-0.25992000000000004,1.342639052,27.25,-3.7,27.5000454545,32.49,27.53724,-11.11992,29.6976801724,1.31724,-0.25992000000000004,1.342639052,26.22,-10.86,28.3800634249,0.0
2020-12-21 09:00:00,30.12404,-3.04968,30.2780173397,2.26404,-0.49968000000000007,2.3185247948,27.86,-2.55,27.976456173,32.53,29.08404,-10.25968,30.8405968883,2.26404,-0.49968000000000007,2.3185247948,26.82,-9.76,28.5406727321,0.0
2020-12-21 09:30:00,30.61428,-2.35984,30.7050970483,9.22428,-1.23984,9.3072307774,21.39,-1.12,21.4193020428,32.48,29.74428,-9.54984,31.2397445051,9.22428,-1.23984,9.3072307774,20.52,-8.31,22.1388007805,0.0
2020-12-21 10:00:00,30.52308,-1.5558,30.5627048267,15.55308,-2.5758,15.7649307999,14.97,1.02,15.0047092608,32.34,29.81308,-8.7158,31.0609869245,15.55308,-2.5758,15.7649307999,14.26,-6.14,15.525694831500001,0.0
2020-12-21 10:30:00,31.37408,-1.85596,31.4289274931,15.99408,-2.77596,16.233192815,15.38,0.92,15.4074916842,32.5,30.79408,-6.80596,31.5372233173,15.99408,-2.77596,16.233192815,14.8,-4.03,15.3388689283,0.0
2020-12-21 11:00:00,32.37016,-3.35216,32.5432671238,16.22016,-2.79216,16.4587286232,16.15,-0.56,16.1597060617,32.89,32.13016,-2.22216,32.2069119397,16.22016,-2.79216,16.4587286232,15.91,0.5700000000000001,15.9202072851,0.0
2020-12-21 11:30:00,32.89856,-3.15664,33.0496539492,16.91856,-2.99664,17.181895232,15.98,-0.16,15.9808009812,32.84,32.67856,-2.06664,32.7438434605,16.91856,-2.99664,17.181895232,15.76,0.93,15.7874158747,0.0
2020-12-21 12:00:00,33.35528,-2.9299600000000003,33.4837179758,18.93528,-3.90996,19.3347515081,14.42,0.98,14.4532626075,32.72,33.14528,-1.80996,33.19466134,18.93528,-3.90996,19.3347515081,14.21,2.1,14.3643343041,0.0
2020-12-21 12:30:00,34.48884,-2.93424,34.613434515,16.638840000000002,-3.32424,16.9676624237,17.85,0.39,17.8542599959,32.77,34.24884,-1.85424,34.2989977597,16.638840000000002,-3.32424,16.9676624237,17.61,1.47,17.6712478337,0.0
2020-12-21 13:00:00,34.0866,-3.215,34.2378814263,14.8266,-2.6550000000000002,15.0624397944,19.26,-0.56,19.2681395054,32.86,33.8366,-2.115,33.902635953,14.8266,-2.6550000000000002,15.0624397944,19.01,0.54,19.017668101,0.0
2020-12-21 13:30:00,34.18016,-3.35664,34.3445828292,15.32016,-2.72664,15.5609083319,18.86,-0.63,18.8705193357,32.92,33.93016,-2.23664,34.0037985542,15.32016,-2.72664,15.5609083319,18.61,0.49,18.6164497152,0.0
2020-12-21 14:00:00,34.13032,-3.343,34.2936494457,14.71032,-2.493,14.9200725033,19.42,-0.85,19.4385930561,32.99,33.88032,-2.233,33.9538270642,14.71032,-2.493,14.9200725033,19.17,0.26,19.1717630905,0.0
2020-12-21 14:30:00,34.0244,-3.40368,34.1942222152,13.6044,-2.17368,13.7769584489,20.42,-1.23,20.4570110231,33.13,33.7744,-2.29368,33.8521943647,13.6044,-2.17368,13.7769584489,20.17,-0.12,20.1703569626,0.0
2020-12-21 15:00:00,34.05016,-3.70296,34.2509169043,14.78016,-2.53296,14.9956332306,19.27,-1.17,19.3054862669,33.26,33.79016,-2.56296,33.8872199625,14.78016,-2.53296,14.9956332306,19.01,-0.03,19.0100236717,0.0
2020-12-21 15:30:00,33.28392,-4.07548,33.5325046454,11.56392,-2.53548,11.8386192014,21.72,-1.54,21.7745264013,33.26,33.01392,-2.93548,33.14416927,11.56392,-2.53548,11.8386192014,21.45,-0.4,21.4537292795,0.0
2020-12-21 16:00:00,32.76544,-3.98176,33.0064913478,11.75544,-2.65176,12.0508174283,21.01,-1.33,21.0520545316,33.19,32.50544,-2.84176,32.6294227576,11.75544,-2.65176,12.0508174283,20.75,-0.19,20.7508698613,0.0
2020-12-21 16:30:00,34.9788,-3.79232,35.1837766651,15.6888,-2.72232,15.923236845,19.29,-1.07,19.319653206,33.26,34.7188,-2.6623200000000002,34.8207268911,15.6888,-2.72232,15.923236845,19.03,0.06,19.0300945873,0.0
2020-12-21 17:00:00,37.08588,-3.15596,37.2199218013,22.02588,-1.87596,22.1056240739,15.06,-1.28,15.1142978666,33.24,36.86588,-1.9759600000000002,36.9187963793,22.02588,-1.87596,22.1056240739,14.84,-0.1,14.8403369234,0.0
2020-12-21 17:30:00,37.40704,-3.23992,37.5470867468,22.39704,-1.78992,22.4684493094,15.01,-1.45,15.0798740048,33.22,37.17704,-2.06992,37.2346192671,22.39704,-1.78992,22.4684493094,14.78,-0.28,14.7826519948,0.0
2020-12-21 18:00:00,35.97248,-3.91176,36.1845434357,18.85248,-3.37176,19.1516257181,17.12,-0.54,17.128514238,33.04,35.74248,-2.7817600000000002,35.8505657591,18.85248,-3.37176,19.1516257181,16.89,0.59,16.9003017725,0.0
2020-12-21 18:30:00,35.15948,-4.19752,35.4091542969,16.80948,-2.83752,17.0472912107,18.35,-1.3599999999999999,18.4003288014,32.98,34.91948,-3.05752,35.0530813484,16.80948,-2.83752,17.0472912107,18.11,-0.22,18.111336229,0.0
2020-12-21 19:00:00,33.7686,-5.31744,34.1846970751,16.7886,-2.82744,17.0250259005,16.98,-2.49,17.1615995758,32.8,33.5186,-4.19744,33.7803944399,16.7886,-2.82744,17.0250259005,16.73,-1.37,16.7860001191,0.0
2020-12-21 19:30:00,32.6002,-6.0006,33.1478542352,17.1702,-3.0006,17.4304150381,15.43,-3.0,15.7189344423,32.92,32.3702,-4.8606,32.7330915191,17.1702,-3.0006,17.4304150381,15.2,-1.8599999999999999,15.3133797706,0.0
2020-12-21 20:00:00,31.23356,-6.37256,31.8770260725,16.96356,-3.02256,17.2307352376,14.27,-3.35,14.6579466502,33.19,31.00356,-5.20256,31.4370380797,16.96356,-3.02256,17.2307352376,14.04,-2.18,14.2082370476,0.0
2020-12-21 20:30:00,30.64816,-7.09356,31.4583582671,17.49816,-3.64356,17.8734756793,13.15,-3.45,13.5950358587,33.19,30.42816,-5.91356,30.997469459,17.49816,-3.64356,17.8734756793,12.93,-2.27,13.1277492359,0.0
2020-12-21 21:00:00,28.69772,-3.00564,28.8546877475,13.25772,-3.09564,13.6143353348,15.44,0.09,15.4402623035,32.91,28.04772,-9.12564,29.4949470691,13.25772,-3.09564,13.6143353348,14.79,-6.03,15.9720067618,0.0
2020-12-21 21:30:00,27.12696,-3.2198,27.3173767204,13.38696,-3.1698,13.7571192508,13.74,-0.05,13.740090975,32.65,26.43696,-10.4998,28.4457141602,13.38696,-3.1698,13.7571192508,13.05,-7.33,14.9676785107,0.0
2020-12-21 22:00:00,25.12888,-7.16576,26.1306089947,13.17888,-3.06576,13.5307709474,11.95,-4.1,12.6337840729,32.44,24.47888,-14.23576,28.3173520802,13.17888,-3.06576,13.5307709474,11.3,-11.17,15.8889552835,0.0
2020-12-21 22:30:00,23.55436,-7.8866,24.8396122065,12.74436,-2.8566000000000003,13.060584802,10.81,-5.03,11.9229610416,32.7,22.92436,-15.0466,27.4212773767,12.74436,-2.8566000000000003,13.060584802,10.18,-12.19,15.8817033092,0.0
2020-12-21 23:00:00,21.31652,-7.97532,22.7596079495,12.92652,-2.96532,13.2622789148,8.39,-5.01,9.772011052,32.57,20.756520000000002,-15.08532,25.6593063432,12.92652,-2.96532,13.2622789148,7.83,-12.12,14.4292515398,0.0
2020-12-21 23:30:00,19.5354,-7.41808,20.8964055293,13.2354,-3.08808,13.5908811799,6.3,-4.33,7.644533995,32.78,19.0254,-14.62808,23.9988868418,13.2354,-3.08808,13.5908811799,5.79,-11.54,12.9110688946,0.0
2020-12-22 00:00:00,17.92352,-7.13152,19.2901826508,13.13352,-3.07152,13.4879050523,4.79,-4.06,6.2791480314,32.72,17.45352,-14.32152,22.5772295798,13.13352,-3.07152,13.4879050523,4.32,-11.25,12.0509294247,0.0
2020-12-22 00:30:00,17.0784,-7.19624,18.532609549100002,13.2984,-3.12624,13.660923069,3.7800000000000002,-4.07,5.5545746912,32.72,16.6384,-14.38624,21.9954598928,13.2984,-3.12624,13.660923069,3.34,-11.26,11.7449223071,0.0
2020-12-22 01:00:00,16.51576,-7.38024,18.089728324,12.78576,-2.91024,13.1127859601,3.73,-4.47,5.8218381977,32.65,16.08576,-14.53024,21.6767052209,12.78576,-2.91024,13.1127859601,3.3,-11.62,12.079503301,0.0
2020-12-22 01:30:00,16.34376,-7.64508,18.0434403356,11.27376,-2.66508,11.5844860026,5.07,-4.98,7.1067080987,32.73,15.86376,-14.81508,21.7058857627,11.27376,-2.66508,11.5844860026,4.59,-12.15,12.9880945485,0.0
2020-12-22 02:00:00,16.54832,-6.88368,17.9229446566,7.52832,-1.72368,7.7231259711,9.02,-5.16,10.3916312483,32.79,15.98832,-14.10368,21.319947607,7.52832,-1.72368,7.7231259711,8.46,-12.38,14.9945323368,0.0
2020-12-22 02:30:00,16.76588,-6.713,18.0598754474,2.31588,-0.513,2.3720179541,14.45,-6.2,15.7239467056,32.85,16.05588,-13.953,21.2715183185,2.31588,-0.513,2.3720179541,13.74,-13.44,19.2203329836,0.0
2020-12-22 03:00:00,16.80568,-6.8235600000000005,18.1381325206,0.8056800000000001,-0.22356,0.8361216036,16.0,-6.6,17.3078017091,32.89,16.07568,-14.08356,21.3722752588,0.8056800000000001,-0.22356,0.8361216036,15.27,-13.86,20.6221361648,0.0
2020-12-22 03:30:00,16.73984,-6.91288,18.1110505802,0.69984,-0.18288000000000001,0.7233402519000001,16.04,-6.73,17.3946687235,32.98,15.989840000000001,-14.19288,21.3801970505,0.69984,-0.18288000000000001,0.7233402519000001,15.29,-14.01,20.737989295,0.0
2020-12-22 04:00:00,16.63568,-6.91816,18.016847306,0.35568000000000005,-0.038160000000000006,0.35772118750000004,16.28,-6.88,17.6740714042,33.03,15.88568,-14.23816,21.3326048397,0.35568000000000005,-0.038160000000000006,0.35772118750000004,15.53,-14.2,21.0433101008,0.0
2020-12-22 04:30:00,16.63904,-6.8958,18.0113772311,0.59904,-0.1458,0.6165278271,16.04,-6.75,17.4024164989,32.95,15.88904,-14.1758,21.2935412217,0.59904,-0.1458,0.6165278271,15.29,-14.03,20.7515059694,0.0
2020-12-22 05:00:00,17.164,-6.77844,18.4540007812,0.234,0.15156,0.2787946083,16.93,-6.93,18.2934359812,32.95,16.394,-14.03844,21.5833508435,0.234,0.15156,0.2787946083,16.16,-14.19,21.5058526918,0.0
2020-12-22 05:30:00,17.84416,-6.76904,19.0849141635,0.16416,0.30096,0.3428198174,17.68,-7.07,19.0412000672,32.88,17.05416,-14.00904,22.0702871533,0.16416,0.30096,0.3428198174,16.89,-14.31,22.1370323214,0.0
2020-12-22 06:00:00,18.84036,-6.50396,19.931398862400002,0.18036000000000002,0.26604,0.3214140806,18.66,-6.77,19.8501511329,33.02,18.03036,-13.82396,22.7199417211,0.18036000000000002,0.26604,0.3214140806,17.85,-14.09,22.7409454509,0.0
2020-12-22 06:30:00,20.8634,-5.96748,21.7000524679,0.2034,0.18252000000000002,0.2732857669,20.66,-6.15,21.5559295787,32.8,20.0034,-13.19748,23.9647551607,0.2034,0.18252000000000002,0.2732857669,19.8,-13.38,23.8969537808,0.0
2020-12-22 07:00:00,22.63436,-5.69432,23.3396558002,0.14436000000000002,0.26568,0.3023667839,22.49,-5.96,23.2663211531,32.93,21.72436,-12.96432,25.2986444394,0.14436000000000002,0.26568,0.3023667839,21.58,-13.23,25.3126312342,0.0
2020-12-22 07:30:00,24.58696,-5.07248,25.1047536413,0.06696,0.31752,0.3245036086,24.52,-5.39,25.1054277,32.65,23.62696,-12.26248,26.6195727725,0.06696,0.31752,0.3245036086,23.56,-12.58,26.7082384294,0.0
2020-12-22 08:00:00,26.43292,-4.5468,26.8211232048,0.05292,0.31320000000000003,0.31763936530000003,26.38,-4.86,26.8239445272,32.65,25.43292,-11.7368,28.0104604383,0.05292,0.31320000000000003,0.31763936530000003,25.38,-12.05,28.0953181153,0.0
2020-12-22 08:30:00,27.91112,-4.00068,28.1963838128,0.051120000000000006,0.31932000000000005,0.3233860183,27.86,-4.32,28.1929423793,32.41,26.87112,-11.13068,29.0852046119,0.051120000000000006,0.31932000000000005,0.3233860183,26.82,-11.45,29.1618740824,0.0
2020-12-22 09:00:00,29.49848,-4.64428,29.8618428606,0.07848000000000001,0.31572,0.32532787890000003,29.42,-4.96,29.835180576,32.38,28.40848,-11.74428,30.7403618819,0.07848000000000001,0.31572,0.32532787890000003,28.33,-12.06,30.7901364076,0.0
2020-12-22 09:30:00,30.71456,-4.6004000000000005,31.0571710906,0.12456,0.30960000000000004,0.3337174757,30.59,-4.91,30.9815461202,32.44,29.60456,-11.7304,31.8438731462,0.12456,0.30960000000000004,0.3337174757,29.48,-12.04,31.8438691117,0.0
2020-12-22 10:00:00,30.65808,-4.6462,31.0081447966,0.20808000000000001,0.1638,0.2648164013,30.45,-4.8100000000000005,30.8275623428,32.5,29.54808,-11.7962,31.8157094236,0.20808000000000001,0.1638,0.2648164013,29.34,-11.96,31.6840212094,0.0
2020-12-22 10:30:00,31.66164,-4.34344,31.958174518,1.51164,0.10656,1.5153912112999999,30.15,-4.45,30.4766303912,32.48,30.55164,-11.49344,32.6420261277,1.51164,0.10656,1.5153912112999999,29.04,-11.6,31.2710984777,0.0
2020-12-22 11:00:00,33.1662,-4.054,33.4130474282,3.6162,0.126,3.6183944561,29.55,-4.18,29.8441769865,32.38,32.0862,-11.154,33.9696327098,3.6162,0.126,3.6183944561,28.47,-11.28,30.623182395,0.0
2020-12-22 11:30:00,33.55644,-5.60816,34.0218477461,0.22644000000000003,0.051840000000000004,0.23229821180000002,33.33,-5.66,33.8071664,32.73,32.97644,-6.92816,33.6963647306,0.22644000000000003,0.051840000000000004,0.23229821180000002,32.75,-6.98,33.4855625606,0.0
2020-12-22 12:00:00,34.25668,-6.2964400000000005,34.8305222656,0.25668,0.04356,0.26034994910000003,34.0,-6.34,34.586060776,32.93,33.91668,-5.20644,34.3139650827,0.25668,0.04356,0.26034994910000003,33.66,-5.25,34.0669649367,0.0
2020-12-22 12:30:00,34.91532,-6.10444,35.444939814,2.60532,0.025560000000000003,2.6054453777,32.31,-6.13,32.8863649557,32.93,34.57532,-5.03444,34.9399247168,2.60532,0.025560000000000003,2.6054453777,31.97,-5.06,32.3679548319,0.0
2020-12-22 13:00:00,34.86796,-5.8668,35.3580821991,4.55796,-0.1368,4.5600124563,30.31,-5.73,30.846863698,32.81,34.55796,-4.7768,34.8865363371,4.55796,-0.1368,4.5600124563,30.0,-4.64,30.3567060137,0.0
2020-12-22 13:30:00,34.69316,-6.0186,35.2113461365,5.21316,-0.3186,5.2228864764,29.48,-5.7,30.025995404,32.88,34.37316,-4.9286,34.7247062816,5.21316,-0.3186,5.2228864764,29.16,-4.61,29.5221560866,0.0
2020-12-22 14:00:00,35.20732,-6.05664,35.7244771784,5.28732,-0.29664,5.2956348129,29.92,-5.76,30.4693944804,32.88,34.89732,-4.95664,35.2475704591,5.28732,-0.29664,5.2956348129,29.61,-4.66,29.9744507873,0.0
2020-12-22 14:30:00,35.69548,-6.02316,36.2000794034,5.86548,-0.26316,5.8713804864,29.83,-5.76,30.3810220368,32.93,35.38548,-4.93316,35.7276960133,5.86548,-0.26316,5.8713804864,29.52,-4.67,29.8871092614,0.0
2020-12-22 15:00:00,35.25864,-6.14892,35.790793674,6.48864,-0.44892000000000004,6.5041508451,28.77,-5.7,29.3292158095,32.93,34.95864,-5.04892,35.3213547845,6.48864,-0.44892000000000004,6.5041508451,28.47,-4.6,28.8392250243,0.0
2020-12-22 15:30:00,34.5506,-6.38088,35.1348771157,7.3206,-0.65088,7.3494781539,27.23,-5.73,27.8263508208,32.98,34.2506,-5.27088,34.6537988731,7.3206,-0.65088,7.3494781539,26.93,-4.62,27.3234203569,0.0
2020-12-22 16:00:00,35.1026,-6.2424,35.6533320255,5.8626000000000005,-0.2124,5.8664463281,29.24,-6.03,29.8552926631,32.95,34.8026,-5.1424,35.1804668036,5.8626000000000005,-0.2124,5.8664463281,28.94,-4.93,29.3569157099,0.0
2020-12-22 16:30:00,36.78496,-6.19588,37.3031126205,5.7549600000000005,-0.15588000000000002,5.7570707114,31.03,-6.04,31.6123789045,32.91,36.46496,-5.09588,36.8193060876,5.7549600000000005,-0.15588000000000002,5.7570707114,30.71,-4.94,31.1047858054,0.0
2020-12-22 17:00:00,37.28424,-6.90872,37.9189262034,5.57424,-0.10872000000000001,5.5753001369,31.71,-6.8,32.4309127223,32.83,36.95424,-5.828720000000001,37.4110923499,5.57424,-0.10872000000000001,5.5753001369,31.38,-5.72,31.8970656958,0.0
2020-12-22 17:30:00,37.95644,-8.0054,38.7914651262,5.62644,-0.0954,5.6272487267999995,32.33,-7.91,33.2835845425,32.89,37.62644,-6.9054,38.2548498394,5.62644,-0.0954,5.6272487267999995,32.0,-6.8100000000000005,32.7166028188,0.0
2020-12-22 18:00:00,38.1462,-8.09352,38.9953540878,6.0462,-0.08352000000000001,6.0467768299,32.1,-8.01,33.0842878116,32.85,37.8162,-7.00352,38.4592547358,6.0462,-0.08352000000000001,6.0467768299,31.77,-6.92,32.5149088881,0.0
2020-12-22 18:30:00,38.90076,-6.48596,39.4377586293,12.02076,0.8240400000000001,12.0489714457,26.88,-7.31,27.8562470552,32.95,38.61076,-5.36596,38.9818459606,12.02076,0.8240400000000001,12.0489714457,26.59,-6.19,27.3009926559,0.0
2020-12-22 19:00:00,37.60704,-5.78604,38.0495429203,11.50704,0.9939600000000001,11.5498885728,26.1,-6.78,26.9662455674,32.95,37.31704,-4.66604,37.6076242754,11.50704,0.9939600000000001,11.5498885728,25.81,-5.66,26.4233173542,0.0
2020-12-22 19:30:00,37.1366,-5.684,37.5690686012,11.0466,1.116,11.1028297096,26.09,-6.8,26.9616041808,33.02,36.8466,-4.554,37.1269558079,11.0466,1.116,11.1028297096,25.8,-5.67,26.4156941987,0.0
2020-12-22 20:00:00,35.16988,-4.74848,35.4889915541,6.05988,0.19152000000000002,6.0629056998,29.11,-4.94,29.5261866823,32.96,34.85988,-3.65848,35.0513296399,6.05988,0.19152000000000002,6.0629056998,28.8,-3.85,29.0561955528,0.0
2020-12-22 20:30:00,34.19672,-4.9034,34.5464758017,5.61672,-0.0234,5.6167687435,28.58,-4.88,28.993633784,32.96,33.91672,-3.8034,34.1293092095,5.61672,-0.0234,5.6167687435,28.3,-3.7800000000000002,28.551329216,0.0
2020-12-22 21:00:00,31.44672,-5.79032,31.9753655876,0.6667200000000001,0.04968,0.6685683666000001,30.78,-5.84,31.3291238307,32.96,31.11672,-4.69032,31.4682278697,0.6667200000000001,0.04968,0.6685683666000001,30.45,-4.74,30.8167178655,0.0
2020-12-22 21:30:00,29.9316,-6.19472,30.5659162212,0.3816,-0.054720000000000005,0.3855033572,29.55,-6.14,30.1811547161,33.11,29.6216,-5.08472,30.0548426055,0.3816,-0.054720000000000005,0.3855033572,29.24,-5.03,29.6694876936,0.0
2020-12-22 22:00:00,28.22376,-6.54584,28.9728950891,0.38376000000000005,-0.01584,0.3840867652,27.84,-6.53,28.5955678384,33.0,27.93376,-5.42584,28.4558374933,0.38376000000000005,-0.01584,0.3840867652,27.55,-5.41,28.0761571445,0.0
2020-12-22 22:30:00,26.59568,-7.10644,27.5287428724,0.7156800000000001,-0.13644,0.7285696508,25.88,-6.97,26.8021510331,33.41,26.30568,-5.94644,26.969407649,0.7156800000000001,-0.13644,0.7285696508,25.59,-5.8100000000000005,26.2412690242,0.0
2020-12-22 23:00:00,24.01636,-5.06804,24.5452760647,1.4763600000000001,-0.33804,1.5145659085,22.54,-4.73,23.0309465719,32.72,23.11636,-12.08804,26.0861421197,1.4763600000000001,-0.33804,1.5145659085,21.64,-11.75,24.624217754100002,0.0
2020-12-22 23:30:00,21.98376,-5.28548,22.6102189854,1.6437599999999999,-0.37548000000000004,1.686099691,20.34,-4.91,20.9242371426,32.72,21.13376,-12.47548,24.5412594006,1.6437599999999999,-0.37548000000000004,1.686099691,19.49,-12.1,22.9405775865,0.0
2020-12-23 00:00:00,20.72408,-5.49648,21.4405873109,1.23408,-0.27648,1.2646717506,19.49,-5.22,20.1769298953,32.89,19.89408,-12.76648,23.638050483,1.23408,-0.27648,1.2646717506,18.66,-12.49,22.454302483,0.0
2020-12-23 00:30:00,19.69432,-5.46656,20.4389216569,0.54432,-0.10656,0.5546524101,19.15,-5.36,19.8859774716,32.83,18.86432,-12.70656,22.7446529122,0.54432,-0.10656,0.5546524101,18.32,-12.6,22.2347116015,0.0
2020-12-23 01:00:00,18.96228,-5.54124,19.7553386085,0.7822800000000001,-0.20124000000000003,0.8077496741,18.18,-5.34,18.9480341988,32.83,18.16228,-12.78124,22.208748518,0.7822800000000001,-0.20124000000000003,0.8077496741,17.38,-12.58,21.4550879747,0.0
2020-12-23 01:30:00,18.40708,-5.62484,19.2473223892,0.57708,-0.11484000000000001,0.5883957444,17.83,-5.51,18.6619666702,32.89,17.63708,-12.88484,21.8422913805,0.57708,-0.11484000000000001,0.5883957444,17.06,-12.77,21.3100093853,0.0
2020-12-23 02:00:00,17.75104,-5.78372,18.6695162798,0.49104000000000003,-0.06372,0.49515706600000003,17.26,-5.72,18.183124044,32.99,16.97104,-13.05372,21.4106469898,0.49104000000000003,-0.06372,0.49515706600000003,16.48,-12.99,20.9840534692,0.0
2020-12-23 02:30:00,17.12968,-5.79512,18.0833999214,0.8596800000000001,-0.19512000000000002,0.8815449602000001,16.27,-5.6,17.2067690169,32.95,16.38968,-13.06512,20.959937288,0.8596800000000001,-0.19512000000000002,0.8815449602000001,15.53,-12.87,20.169724837,0.0
2020-12-23 03:00:00,16.51644,-5.85996,17.5251796417,1.48644,-0.30996,1.5184133414,15.03,-5.55,16.0219661715,32.97,15.80644,-13.13996,20.5548557347,1.48644,-0.30996,1.5184133414,14.32,-12.83,19.2268380136,0.0
2020-12-23 03:30:00,16.1878,-5.76684,17.1843333425,1.7478,-0.36684000000000005,1.7858825341,14.44,-5.4,15.4166663063,32.89,15.4778,-13.00684,20.2173237503,1.7478,-0.36684000000000005,1.7858825341,13.73,-12.64,18.6623283649,0.0
2020-12-23 04:00:00,16.24748,-5.70016,17.218374789,0.9874800000000001,-0.20016,1.0075617976,15.26,-5.5,16.2209000983,32.77,15.52748,-12.89016,20.1806555884,0.9874800000000001,-0.20016,1.0075617976,14.54,-12.69,19.298904114,0.0
2020-12-23 04:30:00,16.37108,-5.6078,17.3049033862,0.72108,-0.1278,0.732317695,15.65,-5.48,16.5817037725,32.83,15.65108,-12.8378,20.2426632143,0.72108,-0.1278,0.732317695,14.93,-12.71,19.6073710629,0.0
2020-12-23 05:00:00,16.65472,-5.442,17.521274562,0.59472,-0.07200000000000001,0.5990624996,16.06,-5.37,16.9340042518,32.81,15.91472,-12.662,20.3372701383,0.59472,-0.07200000000000001,0.5990624996,15.32,-12.59,19.8295360511,0.0
2020-12-23 05:30:00,17.10068,-5.423,17.9399605758,1.03068,-0.243,1.0589382713,16.07,-5.18,16.8842322893,32.83,16.35068,-12.643,20.6685796673,1.03068,-0.243,1.0589382713,15.32,-12.4,19.7094495103,0.0
2020-12-23 06:00:00,17.82536,-5.28656,18.5927721377,1.6653600000000002,-0.37656,1.7074019337,16.16,-4.91,16.8894552902,32.69,17.09536,-12.45656,21.1522391383,1.6653600000000002,-0.37656,1.7074019337,15.43,-12.08,19.5962062655,0.0
2020-12-23 06:30:00,19.98556,-4.71388,20.5339541533,2.09556,-0.44388000000000005,2.1420553606,17.89,-4.27,18.3925256558,32.76,19.19556,-11.93388,22.6028099043,2.09556,-0.44388000000000005,2.1420553606,17.1,-11.49,20.6017013861,0.0
2020-12-23 07:00:00,21.5944,-4.36276,22.0307009915,1.2744,-0.30276000000000003,1.3098698323,20.32,-4.06,20.7216312099,32.72,20.7544,-11.57276,23.7628679535,1.2744,-0.30276000000000003,1.3098698323,19.48,-11.27,22.5051838473,0.0
2020-12-23 07:30:00,23.16884,-4.09544,23.5280210757,2.32884,-0.50544,2.3830579807,20.84,-3.59,21.1469548635,32.61,22.30884,-11.25544,24.9873822506,2.32884,-0.50544,2.3830579807,19.98,-10.75,22.6883868973,0.0
2020-12-23 08:00:00,24.66512,-4.76556,25.121279958,2.71512,-0.47556000000000004,2.7564531427,21.95,-4.29,22.3652990143,32.5,23.76512,-11.87556,26.5670821493,2.71512,-0.47556000000000004,2.7564531427,21.05,-11.4,23.9387238591,0.0
2020-12-23 08:30:00,26.65988,-4.324,27.0082612845,1.5598800000000002,-0.324,1.5931734414,25.1,-4.0,25.4167267759,32.44,25.76988,-10.624,27.873932109000002,1.5598800000000002,-0.324,1.5931734414,24.21,-10.3,26.3099619916,0.0
2020-12-23 09:00:00,28.647,-6.1906,29.3082605652,5.337,-0.3906,5.3512743678,23.31,-5.8,24.0207431192,32.81,28.377,-5.0806000000000004,28.8282261917,5.337,-0.3906,5.3512743678,23.04,-4.69,23.5125009304,0.0
2020-12-23 09:30:00,30.17968,-7.22424,31.0322852604,6.7096800000000005,-0.35424000000000005,6.7190246078,23.47,-6.87,24.4548113875,32.96,29.90968,-6.08424,30.5222367149,6.7096800000000005,-0.35424000000000005,6.7190246078,23.2,-5.73,23.897131627,0.0
2020-12-23 10:00:00,31.541,-6.83368,32.2728037726,6.651,-0.37368,6.6614891535,24.89,-6.46,25.7146592433,33.03,31.271,-5.71368,31.7887020833,6.651,-0.37368,6.6614891535,24.62,-5.34,25.1924591892,0.0
2020-12-23 10:30:00,32.38032,-6.63888,33.0538931286,7.06032,-0.39888,7.0715785902,25.32,-6.24,26.0775765745,33.1,32.09032,-5.49888,32.5580453799,7.06032,-0.39888,7.0715785902,25.03,-5.1,25.5442929047,0.0
2020-12-23 11:00:00,33.20112,-6.47888,33.8273595675,6.62112,-0.30888000000000004,6.6283208212,26.58,-6.17,27.2867238781,33.1,32.91112,-5.35888,33.3445559951,6.62112,-0.30888000000000004,6.6283208212,26.29,-5.05,26.7706294285,0.0
2020-12-23 11:30:00,33.58948,-6.31756,34.1784249348,7.17948,-0.54756,7.2003302024,26.41,-5.77,27.032961362,33.07,33.29948,-5.20756,33.7042141197,7.17948,-0.54756,7.2003302024,26.12,-4.66,26.532432983,0.0
2020-12-23 12:00:00,33.78928,-6.35124,34.3810077289,6.20928,-0.29124,6.2161064064,27.58,-6.06,28.2379177703,32.96,33.48928,-5.24124,33.8969389718,6.20928,-0.29124,6.2161064064,27.28,-4.95,27.7254558123,0.0
2020-12-23 12:30:00,34.67556,-6.16872,35.219988185,6.95556,-0.37872000000000006,6.9658627428,27.72,-5.79,28.3182361739,32.91,34.37556,-5.06872,34.7472451822,6.95556,-0.37872000000000006,6.9658627428,27.42,-4.69,27.8182044712,0.0
2020-12-23 13:00:00,34.8578,-6.28784,35.4203776477,10.9278,-1.07784,10.9808265584,23.93,-5.21,24.4905900296,33.04,34.5878,-5.15784,34.9702619708,10.9278,-1.07784,10.9808265584,23.66,-4.08,24.0092065675,0.0
2020-12-23 13:30:00,34.60432,-6.45356,35.2009573639,13.14432,-1.84356,13.2729748638,21.46,-4.61,21.9495717498,32.89,34.33432,-5.33356,34.7461133386,13.14432,-1.84356,13.2729748638,21.19,-3.49,21.4754790401,0.0
2020-12-23 14:00:00,33.45636,-7.00456,34.1817478377,8.94636,-1.74456,9.1148695461,24.51,-5.26,25.068061353,33.02,33.16636,-5.8845600000000005,33.6843506994,8.94636,-1.74456,9.1148695461,24.22,-4.14,24.5712840527,0.0
2020-12-23 14:30:00,32.56244,-6.68288,33.24113993,14.93244,-2.61288,15.159317473,17.63,-4.07,18.0936950345,33.0,32.33244,-5.54288,32.8041185684,14.93244,-2.61288,15.159317473,17.4,-2.93,17.6449681213,0.0
2020-12-23 15:00:00,32.23076,-6.2776,32.8364150287,18.95076,-3.1176,19.2054870893,13.28,-3.16,13.6507875231,32.96,32.01076,-5.1376,32.4204208723,18.95076,-3.1176,19.2054870893,13.06,-2.02,13.21529417,0.0
2020-12-23 15:30:00,30.82732,-6.91124,31.5925449548,14.10732,-3.17124,14.4593651562,16.72,-3.74,17.1331841757,32.88,30.58732,-5.77124,31.1270197083,14.10732,-3.17124,14.4593651562,16.48,-2.6,16.6838364892,0.0
2020-12-23 16:00:00,32.34116,-7.02116,33.0945209648,13.78116,-3.16116,14.139070107,18.56,-3.86,18.9571411347,32.72,32.08116,-5.90116,32.619388656,13.78116,-3.16116,14.139070107,18.3,-2.74,18.5039887592,0.0
2020-12-23 16:30:00,33.49312,-6.66476,34.1497893579,13.89312,-3.25476,14.2692762953,19.6,-3.41,19.8944238419,32.59,33.25312,-5.55476,33.7138747164,13.89312,-3.25476,14.2692762953,19.36,-2.3,19.4961432083,0.0
2020-12-23 17:00:00,34.41196,-6.6182,35.0425963976,14.15196,-3.1482,14.4979010578,20.26,-3.47,20.5550115544,32.7,34.14196,-5.5082,34.5834310022,14.15196,-3.1482,14.4979010578,19.99,-2.36,20.1288275863,0.0
2020-12-23 17:30:00,35.34796,-6.01844,35.8566576272,17.78796,-3.17844,18.0696984423,17.56,-2.84,17.788175848,32.7,35.10796,-4.90844,35.4494236708,17.78796,-3.17844,18.0696984423,17.32,-1.73,17.4061856821,0.0
2020-12-23 18:00:00,34.314,-6.44724,34.9144311083,14.004,-3.29724,14.3869318347,20.31,-3.15,20.5528246234,32.82,34.064,-5.32724,34.4780449274,14.004,-3.29724,14.3869318347,20.06,-2.03,20.1624527278,0.0
2020-12-23 18:30:00,33.92972,-6.43904,34.5353027408,14.04972,-3.29904,14.4318500893,19.88,-3.14,20.1264502583,33.19,33.66972,-5.30904,34.0857147585,14.04972,-3.29904,14.4318500893,19.62,-2.01,19.7226899788,0.0
2020-12-23 19:00:00,33.09368,-5.74948,33.5894057139,14.05368,-3.30948,14.4380947293,19.04,-2.44,19.1957078536,32.72,32.84368,-4.63948,33.1697466167,14.05368,-3.30948,14.4380947293,18.79,-1.33,18.8370114402,0.0
2020-12-23 19:30:00,31.92348,-5.96868,32.4766641799,13.98348,-3.29868,14.3672893286,17.94,-2.67,18.1375990693,32.82,31.68348,-4.84868,32.0523416095,13.98348,-3.29868,14.3672893286,17.7,-1.55,17.7677376163,0.0
2020-12-23 20:00:00,29.92796,-6.3254,30.5891071285,13.91796,-3.2454,14.2913341477,16.01,-3.08,16.303573228,32.89,29.70796,-5.1854,30.1571096182,13.91796,-3.2454,14.2913341477,15.79,-1.94,15.9087303076,0.0
2020-12-23 20:30:00,28.80112,-6.93492,29.6242743145,13.82112,-3.27492,14.2038184676,14.98,-3.66,15.4206355252,32.89,28.57112,-5.79492,29.1528728578,13.82112,-3.27492,14.2038184676,14.75,-2.52,14.9637194574,0.0
2020-12-23 21:00:00,28.33072,-7.24252,29.241815806600002,13.59072,-3.24252,13.9721725608,14.74,-4.0,15.2731005366,32.82,28.12072,-6.09252,28.7731418734,13.59072,-3.24252,13.9721725608,14.53,-2.85,14.8068700271,0.0
2020-12-23 21:30:00,27.2186,-7.74788,28.2998556614,13.7286,-3.28788,14.1168202105,13.49,-4.46,14.2081561084,33.09,27.0086,-6.57788,27.7980750998,13.7286,-3.28788,14.1168202105,13.28,-3.29,13.6814655648,0.0
2020-12-23 22:00:00,25.50032,-8.25016,26.8017062914,13.45032,-3.26016,13.8397887024,12.05,-4.99,13.0423387473,33.05,25.28032,-7.07016,26.2503665065,13.45032,-3.26016,13.8397887024,11.83,-3.81,12.4283949084,0.0
2020-12-23 22:30:00,23.64704,-8.48904,25.1246154375,16.36704,-4.28904,16.9196886048,7.28,-4.2,8.4046653711,33.11,23.48704,-7.29904,24.5950611482,16.36704,-4.28904,16.9196886048,7.12,-3.01,7.7301034922,0.0
2020-12-23 23:00:00,21.40384,-8.6332,23.0793524386,19.02384,-5.2632,19.7384843031,2.38,-3.37,4.1256878214,32.92,21.26384,-7.4432,22.5289173683,19.02384,-5.2632,19.7384843031,2.24,-2.18,3.1256999216,0.0
2020-12-23 23:30:00,19.773320000000002,-8.218,21.4130732923,13.60332,-3.168,13.9673382941,6.17,-5.05,7.9731675011,32.98,19.47332,-10.368,22.0614055722,13.60332,-3.168,13.9673382941,5.87,-7.2,9.2896124785,0.0
2020-12-24 00:00:00,17.91244,-7.01396,19.2367133792,13.40244,-3.06396,13.7482089319,4.51,-3.95,5.9952147585,32.7,17.46244,-14.19396,22.5034510961,13.40244,-3.06396,13.7482089319,4.06,-11.13,11.8473836774,0.0
2020-12-24 00:30:00,16.85268,-7.04268,18.2650531005,13.70268,-3.26268,14.0857559245,3.15,-3.7800000000000002,4.9204572958,32.61,16.44268,-14.18268,21.7142841826,13.70268,-3.26268,14.0857559245,2.74,-10.92,11.258507894,0.0
2020-12-24 01:00:00,16.10192,-7.09228,17.594665762200002,13.74192,-3.30228,14.1331319418,2.36,-3.79,4.4647172363,32.53,15.72192,-14.18228,21.1734700624,13.74192,-3.30228,14.1331319418,1.98,-10.88,11.0586979342,0.0
2020-12-24 01:30:00,16.14052,-7.5282800000000005,17.8098676477,9.65052,-1.80828,9.8184730396,6.49,-5.72,8.6509248061,32.92,15.65052,-14.76828,21.5183844753,9.65052,-1.80828,9.8184730396,6.0,-12.96,14.2815125249,0.0
2020-12-24 02:00:00,15.46956,-7.60748,17.2389396003,9.25956,-1.61748,9.3997708985,6.21,-5.99,8.6281052381,33.11,14.97956,-14.93748,21.1545627831,9.25956,-1.61748,9.3997708985,5.72,-13.32,14.4962339937,0.0
2020-12-24 02:30:00,15.29444,-5.56936,16.2769059014,8.88444,-1.44936,9.0018841652,6.41,-4.12,7.6198753271,33.05,14.81444,-12.91936,19.6564873597,8.88444,-1.44936,9.0018841652,5.93,-11.47,12.912234508400001,0.0
2020-12-24 03:00:00,14.968160000000001,-4.41196,15.604845556,8.58816,-1.28196,8.6833123649,6.38,-3.13,7.1064266689,33.05,14.48816,-11.79196,18.6803934869,8.58816,-1.28196,8.6833123649,5.9,-10.51,12.0528046529,0.0
2020-12-24 03:30:00,14.12732,-4.1168,14.7149316214,11.49732,-2.3868,11.7424521043,2.63,-1.73,3.1479834815,32.95,13.72732,-11.4868,17.8993264852,11.49732,-2.3868,11.7424521043,2.23,-9.1,9.3692529051,0.0
2020-12-24 04:00:00,14.36748,-4.08696,14.9374604131,11.24748,-2.31696,11.4836453268,3.12,-1.77,3.5871018943,33.0,13.96748,-11.46696,18.071570745,11.24748,-2.31696,11.4836453268,2.7199999999999998,-9.15,9.5457267927,0.0
2020-12-24 04:30:00,14.28028,-4.08408,14.852814761,11.87028,-2.49408,12.1294675203,2.41,-1.5899999999999999,2.8872478245,33.0,13.88028,-11.47408,18.0087946494,11.87028,-2.49408,12.1294675203,2.01,-8.98,9.2022008237,0.0
2020-12-24 05:00:00,14.36912,-4.17884,14.964434948200001,10.86912,-2.23884,11.0973048133,3.5,-1.94,4.0016996389,33.0,13.95912,-11.54884,18.1171944991,10.86912,-2.23884,11.0973048133,3.09,-9.31,9.8093934573,0.0
2020-12-24 05:30:00,14.96088,-4.12516,15.5191776651,10.55088,-2.22516,10.7829683205,4.41,-1.9,4.8018850465,32.88,14.53088,-11.43516,18.4907911621,10.55088,-2.22516,10.7829683205,3.98,-9.21,10.0331699876,0.0
2020-12-24 06:00:00,15.86076,-3.88204,16.328929614,10.40076,-2.19204,10.6292449374,5.46,-1.69,5.7155664636,32.76,15.41076,-11.16204,19.0284697424,10.40076,-2.19204,10.6292449374,5.01,-8.97,10.2742882965,0.0
2020-12-24 06:30:00,18.09028,-3.83028,18.4913297347,6.74028,-1.25028,6.8552588979,11.35,-2.58,11.6395403689,32.76,17.48028,-11.10028,20.7069168385,6.74028,-1.25028,6.8552588979,10.74,-9.85,14.5729235228,0.0
2020-12-24 07:00:00,19.84576,-3.6308,20.1751554794,5.76576,-0.9108,5.8372549214,14.08,-2.7199999999999998,14.3403207774,32.73,19.16576,-10.8908,22.043953389,5.76576,-0.9108,5.8372549214,13.4,-9.98,16.708093847,0.0
2020-12-24 07:30:00,23.1878,-2.80692,23.3570732055,7.5978,-0.37692000000000003,7.6071435852,15.59,-2.43,15.7782445158,32.83,22.4778,-10.10692,24.6455132778,7.5978,-0.37692000000000003,7.6071435852,14.88,-9.73,17.7788441694,0.0
2020-12-24 08:00:00,25.19424,-2.85584,25.3555822509,7.46424,-0.37584,7.4736961728,17.73,-2.48,17.9026059556,32.62,24.42424,-10.09584,26.4285732661,7.46424,-0.37584,7.4736961728,16.96,-9.72,19.5478899117,0.0
2020-12-24 08:30:00,26.33004,-4.34096,26.685481823,2.57004,-0.30096,2.5876016933,23.76,-4.04,24.1010207253,32.62,25.40004,-11.54096,27.8990284727,2.57004,-0.30096,2.5876016933,22.83,-11.24,25.4469349824,0.0
2020-12-24 09:00:00,28.1084,-5.33916,28.6109905467,0.9684,-0.20916,0.9907302688,27.14,-5.13,27.6205810945,32.58,27.0984,-12.50916,29.8463124433,0.9684,-0.20916,0.9907302688,26.13,-12.3,28.8802164119,0.0
2020-12-24 09:30:00,29.66436,-4.97476,30.0786052081,0.77436,-0.01476,0.7745006567,28.89,-4.96,29.3126883789,32.46,28.60436,-12.08476,31.0523885598,0.77436,-0.01476,0.7745006567,27.83,-12.07,30.3346963064,0.0
2020-12-24 10:00:00,30.4782,-4.06132,30.747601457400002,6.7482,-0.39132000000000006,6.7595365657,23.73,-3.67,24.0121177742,32.39,29.5482,-11.16132,31.5859333784,6.7482,-0.39132000000000006,6.7595365657,22.8,-10.77,25.2157272352,0.0
2020-12-24 10:30:00,31.19308,-3.52888,31.3920568606,9.16308,-0.5788800000000001,9.18134724,22.03,-2.95,22.2266371725,32.31,30.31308,-10.59888,32.1125999623,9.16308,-0.5788800000000001,9.18134724,21.15,-10.02,23.4034805104,0.0
2020-12-24 11:00:00,30.71936,-3.63268,30.9334033496,11.70936,-1.01268,11.7530690627,19.01,-2.62,19.1896977569,32.4,29.91936,-10.73268,31.7861372738,11.70936,-1.01268,11.7530690627,18.21,-9.72,20.6417659128,0.0
2020-12-24 11:30:00,31.0306,-3.53128,31.2308833496,13.1706,-1.33128,13.2377116904,17.86,-2.2,17.9949881912,32.38,30.2406,-10.65128,32.06156038,13.1706,-1.33128,13.2377116904,17.07,-9.32,19.4485809251,0.0
2020-12-24 12:00:00,31.54056,-3.60912,31.7463804596,11.59056,-1.05912,11.63884944,19.95,-2.55,20.1123096635,32.41,30.72056,-10.72912,32.5402339065,11.59056,-1.05912,11.63884944,19.13,-9.67,21.4351533701,0.0
2020-12-24 12:30:00,32.08016,-3.53988,32.2748728276,13.70016,-1.46988,13.7787855503,18.38,-2.07,18.4961969064,32.41,31.28016,-10.65988,33.0466556741,13.70016,-1.46988,13.7787855503,17.58,-9.19,19.837149492800002,0.0
2020-12-24 13:00:00,31.94392,-3.5714,32.1429451502,12.913920000000001,-1.3014000000000001,12.9793286316,19.03,-2.27,19.1649106442,32.44,31.13392,-10.7114,32.9249914886,12.913920000000001,-1.3014000000000001,12.9793286316,18.22,-9.41,20.5064989698,0.0
2020-12-24 13:30:00,31.99204,-3.6848,32.2035459911,13.17204,-1.4148,13.2478034708,18.82,-2.27,18.9564052499,32.52,31.19204,-10.8448,33.0235226225,13.17204,-1.4148,13.2478034708,18.02,-9.43,20.3382718047,0.0
2020-12-24 14:00:00,31.75088,-3.8424,31.9825330225,12.89088,-1.2024,12.946835634,18.86,-2.64,19.043875656,32.56,30.95088,-11.0324,32.858344793,12.89088,-1.2024,12.946835634,18.06,-9.83,20.5619186848,0.0
2020-12-24 14:30:00,31.4534,-4.02328,31.7096697163,12.3534,-1.13328,12.4052736817,19.1,-2.89,19.3174040699,32.56,30.6334,-11.20328,32.6177662987,12.3534,-1.13328,12.4052736817,18.28,-10.07,20.8701533296,0.0
2020-12-24 15:00:00,31.1986,-4.07784,31.4639702044,14.5386,-1.70784,14.6385657571,16.66,-2.37,16.8277300905,32.5,30.4586,-11.24784,32.4690655644,14.5386,-1.70784,14.6385657571,15.92,-9.54,18.5595797366,0.0
2020-12-24 15:30:00,31.96404,-4.11544,32.227886985,13.69404,-1.49544,13.775451800799999,18.27,-2.62,18.4569038574,32.43,31.17404,-11.23544,33.1369262593,13.69404,-1.49544,13.775451800799999,17.48,-9.74,20.0104472714,0.0
2020-12-24 16:00:00,32.81668,-4.03712,33.0640714994,13.48668,-1.43712,13.5630325266,19.33,-2.6,19.5040739334,32.38,31.99668,-11.14712,33.8828247836,13.48668,-1.43712,13.5630325266,18.51,-9.71,20.902253467,0.0
2020-12-24 16:30:00,34.44988,-4.69668,34.7685638909,17.48988,-2.95668,17.7380342495,16.96,-1.74,17.0490234324,32.47,33.94988,-7.50668,34.7698805957,17.48988,-2.95668,17.7380342495,16.46,-4.55,17.0772977956,0.0
2020-12-24 17:00:00,36.73444,-5.27752,37.1116059941,19.32444,-3.73752,19.6825566699,17.41,-1.54,17.4779775718,32.75,36.51444,-4.22752,36.7583494442,19.32444,-3.73752,19.6825566699,17.19,-0.49,17.1969822934,0.0
2020-12-24 17:30:00,37.17372,-5.22748,37.539472636,16.80372,-3.14748,17.0959537958,20.37,-2.08,20.4759200038,32.79,36.93372,-4.10748,37.161419039,16.80372,-3.14748,17.0959537958,20.13,-0.96,20.1528782064,0.0
2020-12-24 18:00:00,36.94656,-5.49688,37.3532325986,13.69656,-2.21688,13.8748085669,23.25,-3.2800000000000002,23.4802235935,32.89,36.69656,-4.39688,36.9590323137,13.69656,-2.21688,13.8748085669,23.0,-2.18,23.1030820455,0.0
2020-12-24 18:30:00,36.368,-5.73348,36.8171728533,14.418,-2.46348,14.6269428696,21.95,-3.27,22.1922373816,32.89,36.128,-4.61348,36.4213753407,14.418,-2.46348,14.6269428696,21.71,-2.15,21.8162004025,0.0
2020-12-24 19:00:00,35.39388,-6.1248,35.9199097506,14.84388,-2.5848,15.067248073,20.55,-3.54,20.8526760873,33.02,35.14388,-4.9948,35.4970467574,14.84388,-2.5848,15.067248073,20.3,-2.41,20.4425561024,0.0
2020-12-24 19:30:00,34.1838,-6.78692,34.8510324887,10.2438,-0.73692,10.2702721252,23.94,-6.05,24.6926325045,33.0,33.9238,-5.65692,34.3922222359,10.2438,-0.73692,10.2702721252,23.68,-4.92,24.185714792,0.0
2020-12-24 20:00:00,33.35128,-7.20576,34.120827288,10.96128,-0.81576,10.9915933156,22.39,-6.39,23.2839902079,33.12,33.09128,-6.06576,33.6426255874,10.96128,-0.81576,10.9915933156,22.13,-5.25,22.7442168474,0.0
2020-12-24 20:30:00,31.80328,-8.26304,32.8591912378,10.67328,-2.54304,10.972053517900001,21.13,-5.72,21.8905299159,33.02,31.55328,-7.11304,32.3450895315,10.67328,-2.54304,10.972053517900001,20.88,-4.57,21.3742672389,0.0
2020-12-24 21:00:00,30.02196,-8.53096,31.2105008092,10.46196,-3.00096,10.8838581378,19.56,-5.53,20.3266942713,32.97,29.79196,-7.40096,30.697476925,10.46196,-3.00096,10.8838581378,19.33,-4.4,19.8244520731,0.0
2020-12-24 21:30:00,29.00432,-8.9092,30.3417933435,7.56432,-1.9692,7.816436893,21.44,-6.94,22.5352435088,33.15,28.744320000000002,-7.7492,29.7705564762,7.56432,-1.9692,7.816436893,21.18,-5.78,21.9545166196,0.0
2020-12-24 22:00:00,27.744320000000002,-9.25004,29.245692542,4.95432,-0.86004,5.0284148063,22.79,-8.39,24.2853083159,33.3,27.48432,-8.07004,28.6446049277,4.95432,-0.86004,5.0284148063,22.53,-7.21,23.6555490319,0.0
2020-12-24 22:30:00,25.64252,-9.00856,27.178906991,4.86252,-1.07856,4.9807020011,20.78,-7.93,22.2417018234,33.3,25.26252,-9.43856,26.968154027,4.86252,-1.07856,4.9807020011,20.4,-8.36,22.0465326072,0.0
2020-12-24 23:00:00,24.41408,-7.08072,25.4201474812,2.85408,-0.72072,2.9436728699,21.56,-6.36,22.4785052884,33.06,23.52408,-14.40072,27.5819338764,2.85408,-0.72072,2.9436728699,20.67,-13.68,24.7869179205,0.0
2020-12-24 23:30:00,22.82436,-5.7382,23.5346202147,3.29436,-0.7182000000000001,3.3717382831,19.53,-5.02,20.1648530865,32.99,21.99436,-13.0482,25.5735682893,3.29436,-0.7182000000000001,3.3717382831,18.7,-12.33,22.3990825705,0.0
2020-12-25 00:00:00,21.35852,-6.00272,22.1860096455,3.00852,-0.70272,3.0894996341,18.35,-5.3,19.1000654449,32.99,20.55852,-13.32272,24.497910376,3.00852,-0.70272,3.0894996341,17.55,-12.62,21.6163572324,0.0
2020-12-25 00:30:00,20.07472,-6.23244,21.0199355715,3.56472,-0.7124400000000001,3.6352165592,16.51,-5.52,17.4083456997,32.66,19.32472,-13.39244,23.5117471114,3.56472,-0.7124400000000001,3.6352165592,15.76,-12.68,20.2277037748,0.0
2020-12-25 01:00:00,18.827280000000002,-6.24788,19.8368968514,4.96728,-1.03788,5.0745507676,13.86,-5.21,14.8068801575,32.55,18.15728,-13.35788,22.5415122628,4.96728,-1.03788,5.0745507676,13.19,-12.32,18.0487811223,0.0
2020-12-25 01:30:00,18.03008,-6.36372,19.120165194,4.4200800000000005,-0.5137200000000001,4.4498331929,13.61,-5.85,14.814000135,32.71,17.37008,-13.54372,22.0261669531,4.4200800000000005,-0.5137200000000001,4.4498331929,12.95,-13.03,18.3707212705,0.0
2020-12-25 02:00:00,17.1956,-6.47884,18.375636781,3.2256,-0.25884,3.2359687121,13.97,-6.22,15.2921319639,32.88,16.5156,-13.71884,21.4702495166,3.2256,-0.25884,3.2359687121,13.29,-13.46,18.9154883627,0.0
2020-12-25 02:30:00,16.69856,-6.50908,17.9223332331,2.69856,-0.28908,2.7139995063,14.0,-6.22,15.3195430741,32.94,16.01856,-13.77908,21.1295364388,2.69856,-0.28908,2.7139995063,13.32,-13.49,18.9579139148,0.0
2020-12-25 03:00:00,16.28084,-6.64476,17.5846122096,2.22084,-0.19476000000000002,2.2293635332,14.06,-6.45,15.4688752015,33.1,15.60084,-13.97476,20.9446920666,2.22084,-0.19476000000000002,2.2293635332,13.38,-13.78,19.2071028529,0.0
2020-12-25 03:30:00,15.65756,-6.54864,16.9718552611,3.24756,-0.6386400000000001,3.3097593573,12.41,-5.91,13.7454065054,33.04,15.00756,-13.86864,20.4344325246,3.24756,-0.6386400000000001,3.3097593573,11.76,-13.23,17.7011440308,0.0
2020-12-25 04:00:00,15.46348,-6.65012,16.832804571,2.19348,-0.42012000000000005,2.2333506945,13.27,-6.23,14.6596657534,33.01,14.79348,-13.94012,20.3266818769,2.19348,-0.42012000000000005,2.2333506945,12.6,-13.52,18.4810822194,0.0
