Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-25 04:30:00,15.44468,-6.58816,16.7911283864,1.44468,-0.12816000000000002,1.4503535045,14.0,-6.46,15.4185472727,32.99,14.76468,-13.88816,20.2700953054,1.44468,-0.12816000000000002,1.4503535045,13.32,-13.76,19.1509790872,0.0
2020-12-25 05:00:00,15.48428,-6.61208,16.8369394204,1.57428,-0.08208,1.5764182963,13.91,-6.53,15.3664895145,32.99,14.79428,-13.92208,20.3148968062,1.57428,-0.08208,1.5764182963,13.22,-13.84,19.1393312318,0.0
2020-12-25 05:30:00,15.75576,-6.53504,17.0572776544,1.71576,-0.00504,1.7157674024,14.04,-6.53,15.484266208,32.97,15.07576,-13.83504,20.4618393938,1.71576,-0.00504,1.7157674024,13.36,-13.83,19.2291055434,0.0
2020-12-25 06:00:00,16.52184,-6.4204,17.7254825927,1.5818400000000001,-0.0504,1.5826427094,14.94,-6.37,16.2413207591,32.86,15.81184,-13.6704,20.9020123516,1.5818400000000001,-0.0504,1.5826427094,14.23,-13.62,19.6976470676,0.0
2020-12-25 06:30:00,18.05788,-6.32176,19.1324770898,1.57788,0.048240000000000005,1.5786172405,16.48,-6.37,17.6682568467,32.93,17.31788,-13.59176,22.0146521115,1.57788,0.048240000000000005,1.5786172405,15.74,-13.64,20.8277987315,0.0
2020-12-25 07:00:00,19.56304,-6.03072,20.4714952497,1.01304,0.26928,1.0482183742,18.55,-6.3,19.5906227568,33.02,18.75304,-13.38072,23.0373648007,1.01304,0.26928,1.0482183742,17.74,-13.65,22.3837016599,0.0
2020-12-25 07:30:00,21.57812,-5.87768,22.3643105174,0.34812000000000004,0.20232000000000003,0.402642418,21.23,-6.08,22.083462138,32.89,20.71812,-13.15768,24.5431261113,0.34812000000000004,0.20232000000000003,0.402642418,20.37,-13.36,24.3603468777,0.0
2020-12-25 08:00:00,23.73828,-5.54432,24.3771495795,0.27828,0.17568,0.3290945469,23.46,-5.72,24.147256573,32.79,22.80828,-12.79432,26.1517162118,0.27828,0.17568,0.3290945469,22.53,-12.97,25.9965728511,0.0
2020-12-25 08:30:00,26.31688,-5.20188,26.8260643492,0.23688,0.07812000000000001,0.2494290857,26.08,-5.28,26.6091112215,32.69,25.31688,-12.42188,28.2001332562,0.23688,0.07812000000000001,0.2494290857,25.08,-12.5,28.0224267329,0.0
2020-12-25 09:00:00,28.57944,-5.9378400000000005,29.189764209,0.19944,0.18216000000000002,0.2701084582,28.38,-6.12,29.032375032,32.48,27.53944,-13.03784,30.4697559455,0.19944,0.18216000000000002,0.2701084582,27.34,-13.22,30.3684704916,0.0
2020-12-25 09:30:00,29.63848,-5.48676,30.142064163,0.43848000000000004,0.09324,0.4482838476,29.2,-5.58,29.7283770159,32.41,28.55848,-12.58676,31.2091862632,0.43848000000000004,0.09324,0.4482838476,28.12,-12.68,30.8466659463,0.0
2020-12-25 10:00:00,31.3634,-5.15552,31.7843081729,0.5634,-0.06552000000000001,0.5671969944,30.8,-5.09,31.2177529621,32.41,30.2634,-12.24552,32.6469928114,0.5634,-0.06552000000000001,0.5671969944,29.7,-12.18,32.1005046689,0.0
2020-12-25 10:30:00,31.77112,-4.70828,32.1180940688,0.6811200000000001,-0.008280000000000001,0.6811703258,31.09,-4.7,31.4432520583,32.41,30.64112,-11.82828,32.844884573,0.6811200000000001,-0.008280000000000001,0.6811703258,29.96,-11.82,32.2073594074,0.0
2020-12-25 11:00:00,31.90376,-4.59644,32.2331686747,1.19376,-0.13644,1.2015318603,30.71,-4.46,31.0321720155,32.39,30.80376,-11.69644,32.9496333638,1.19376,-0.13644,1.2015318603,29.61,-11.56,31.7865647719,0.0
2020-12-25 11:30:00,33.77056,-4.5402000000000005,34.0743912455,1.33056,-0.25020000000000003,1.3538795935,32.44,-4.29,32.7224342004,32.39,32.61056,-11.6602,34.6324831272,1.33056,-0.25020000000000003,1.3538795935,31.28,-11.41,33.2960433085,0.0
2020-12-25 12:00:00,35.4238,-4.47504,35.70534399,1.3338,-0.00504,1.3338095222,34.09,-4.47,34.3818120523,32.32,34.2138,-11.56504,36.1155681202,1.3338,-0.00504,1.3338095222,32.88,-11.56,34.8529482254,0.0
2020-12-25 12:30:00,37.46036,-5.1626,37.8144285966,6.30036,-0.0126,6.3003725993,31.16,-5.15,31.5827183757,32.45,36.57036,-9.9726,37.9057249144,6.30036,-0.0126,6.3003725993,30.27,-9.96,31.8665106342,0.0
2020-12-25 13:00:00,38.74568,-6.9872,39.3706576336,6.02568,-0.007200000000000001,6.0256843016,32.72,-6.98,33.4562221418,32.92,38.41568,-5.9072,38.8672031629,6.02568,-0.007200000000000001,6.0256843016,32.39,-5.9,32.9229722231,0.0
2020-12-25 13:30:00,36.81584,-7.4733600000000004,37.5667031372,10.63584,-1.8633600000000001,10.7978332546,26.18,-5.61,26.7743253883,32.92,36.53584,-6.36336,37.08584575,10.63584,-1.8633600000000001,10.7978332546,25.9,-4.5,26.2880200852,0.0
2020-12-25 14:00:00,33.97264,-7.91308,34.8820455773,11.94264,-2.41308,12.1839897101,22.03,-5.5,22.7061863817,33.06,33.72264,-6.77308,34.3960907845,11.94264,-2.41308,12.1839897101,21.78,-4.36,22.2121138121,0.0
2020-12-25 14:30:00,32.18072,-8.0012,33.1604876496,6.03072,-0.2412,6.0355414967,26.15,-7.76,27.2770984527,33.28,31.89072,-6.8512,32.6183531705,6.03072,-0.2412,6.0355414967,25.86,-6.61,26.6914162232,0.0
2020-12-25 15:00:00,30.65096,-7.43196,31.5391087123,5.79096,-0.20196000000000003,5.794480612,24.86,-7.23,25.890007725,33.19,30.35096,-6.28196,30.9942542153,5.79096,-0.20196000000000003,5.794480612,24.56,-6.08,25.3013833614,0.0
2020-12-25 15:30:00,29.1012,-7.75428,30.1165851278,5.7312,-0.13428,5.7327728508,23.37,-7.62,24.5809133272,33.25,28.8412,-6.60428,29.5876888546,5.7312,-0.13428,5.7327728508,23.11,-6.47,23.9986041261,0.0
2020-12-25 16:00:00,28.56304,-8.03388,29.6713747894,5.42304,0.09612000000000001,5.4238917666,23.14,-8.13,24.5266487723,33.29,28.29304,-6.87388,29.1160838489,5.42304,0.09612000000000001,5.4238917666,22.87,-6.97,23.9085298586,0.0
2020-12-25 16:30:00,28.49084,-8.03224,29.6014331295,5.28084,0.16776000000000002,5.2835040005,23.21,-8.2,24.6159318329,33.26,28.22084,-6.87224,29.0455417048,5.28084,0.16776000000000002,5.2835040005,22.94,-7.04,23.9959413235,0.0
2020-12-25 17:00:00,29.19616,-8.0214,30.2780220078,5.54616,-0.0414,5.5463145156,23.65,-7.98,24.9600260417,33.18,28.93616,-6.8614,29.7385299823,5.54616,-0.0414,5.5463145156,23.39,-6.82,24.3640000821,0.0
2020-12-25 17:30:00,28.528,-7.8761600000000005,29.5952813865,5.7780000000000005,-0.05616,5.7782729207,22.75,-7.82,24.0564939258,33.18,28.258,-6.72616,29.0474748015,5.7780000000000005,-0.05616,5.7782729207,22.48,-6.67,23.4486524133,0.0
2020-12-25 18:00:00,28.37336,-7.91612,29.4569603582,5.82336,-0.0061200000000000004,5.8233632159,22.55,-7.91,23.8970835041,33.18,28.11336,-6.75612,28.9137712508,5.82336,-0.0061200000000000004,5.8233632159,22.29,-6.75,23.2896242992,0.0
2020-12-25 18:30:00,27.9684,-8.32808,29.1819861395,3.0384,-0.02808,3.0385297508,24.93,-8.3,26.275366791,33.25,27.6884,-7.16808,28.601203916,3.0384,-0.02808,3.0385297508,24.65,-7.14,25.6632441441,0.0
2020-12-25 19:00:00,27.48612,-8.83608,28.8714929025,0.7261200000000001,-0.04608,0.7275806627,26.76,-8.79,28.1666771203,33.32,27.19612,-7.67608,28.2586472999,0.7261200000000001,-0.04608,0.7275806627,26.47,-7.63,27.5477367491,0.0
2020-12-25 19:30:00,27.02096,-8.85068,28.4335508824,1.20096,-0.31068,1.240494653,25.82,-8.54,27.1956614187,33.26,26.73096,-7.71068,27.8208340742,1.20096,-0.31068,1.240494653,25.53,-7.4,26.5808370824,0.0
2020-12-25 20:00:00,26.60488,-8.80212,28.0231503637,1.15488,-0.31212,1.1963138003,25.45,-8.49,26.8287644143,33.28,26.32488,-7.6321200000000005,27.4089139279,1.15488,-0.31212,1.1963138003,25.17,-7.32,26.2128079381,0.0
2020-12-25 20:30:00,26.71496,-9.03648,28.2018981381,1.25496,-0.36648000000000003,1.3073760714,25.46,-8.67,26.8957338625,33.38,26.40496,-8.11648,27.6242494955,1.25496,-0.36648000000000003,1.3073760714,25.15,-7.75,26.3170097086,0.0
2020-12-25 21:00:00,25.63228,-6.84868,26.531456721,1.3222800000000001,-0.32868,1.3625178681,24.31,-6.52,25.1691577134,32.8,24.67228,-14.05868,28.3966174701,1.3222800000000001,-0.32868,1.3625178681,23.35,-13.73,27.087550646,0.0
2020-12-25 21:30:00,25.14208,-7.0314,26.106795527,1.5220799999999999,-0.40140000000000003,1.574118638,23.62,-6.63,24.532861635,32.88,24.21208,-14.2514,28.0949678748,1.5220799999999999,-0.40140000000000003,1.574118638,22.69,-13.85,26.5830509912,0.0
2020-12-25 22:00:00,24.61864,-7.26536,25.6683246703,0.9086400000000001,-0.22536,0.9361697385000001,23.71,-7.04,24.7330891722,32.99,23.66864,-14.55536,27.7860221007,0.9086400000000001,-0.22536,0.9361697385000001,22.76,-14.33,26.8954735969,0.0
2020-12-25 22:30:00,23.51884,-7.56632,24.7059716119,1.87884,-0.43632000000000004,1.9288377039000002,21.64,-7.13,22.7843476975,33.1,22.62884,-14.87632,27.0807920211,1.87884,-0.43632000000000004,1.9288377039000002,20.75,-14.44,25.2799545095,0.0
2020-12-25 23:00:00,22.12932,-7.59968,23.397904602,1.93932,-0.40968000000000004,1.9821200178,20.19,-7.19,21.4320367674,32.98,21.26932,-14.87968,25.9574430591,1.93932,-0.40968000000000004,1.9821200178,19.33,-14.47,24.1460100224,0.0
2020-12-25 23:30:00,20.656,-7.7692,22.0687744254,2.016,-0.43920000000000003,2.0632868535,18.64,-7.33,20.0294408309,32.94,19.846,-15.0192,24.8885532854,2.016,-0.43920000000000003,2.0632868535,17.83,-14.58,23.0322664972,0.0
2020-12-26 00:00:00,19.24324,-7.95328,20.8220303634,1.89324,-0.41328000000000004,1.9378230198000002,17.35,-7.54,18.917560625,33.08,18.45324,-15.24328,23.9349044631,1.89324,-0.41328000000000004,1.9378230198000002,16.56,-14.83,22.2297660806,0.0
2020-12-26 00:30:00,18.04248,-7.88088,19.6885589652,3.10248,-0.65088,3.1700200196,14.94,-7.23,16.5974847492,32.89,17.33248,-15.09088,22.9815039135,3.10248,-0.65088,3.1700200196,14.23,-14.44,20.2732952428,0.0
2020-12-26 01:00:00,17.11336,-7.75392,18.7880378394,2.76336,-0.49392,2.8071543342,14.35,-7.26,16.0819805994,32.75,16.41336,-14.90392,22.1703680135,2.76336,-0.49392,2.8071543342,13.65,-14.41,19.8486926522,0.0
2020-12-26 01:30:00,16.34516,-7.81872,18.1189579685,1.9551600000000002,-0.10872000000000001,1.9581804473000002,14.39,-7.71,16.3253238865,32.84,15.66516,-14.99872,21.6877578247,1.9551600000000002,-0.10872000000000001,1.9581804473000002,13.71,-14.89,20.240459481,0.0
2020-12-26 02:00:00,15.62076,-7.95264,17.528623047700002,2.9307600000000003,-0.24264000000000002,2.9407870285,12.69,-7.71,14.8485756893,32.99,14.96076,-15.19264,21.3223040487,2.9307600000000003,-0.24264000000000002,2.9407870285,12.03,-14.95,19.1891479748,0.0
2020-12-26 02:30:00,15.422,-8.06984,17.4057577148,3.042,-0.24984000000000003,3.0522424585,12.38,-7.82,14.6429778392,32.99,14.832,-15.37984,21.3665088965,3.042,-0.24984000000000003,3.0522424585,11.79,-15.13,19.1812669029,0.0
2020-12-26 03:00:00,15.12804,-8.2266,17.2201783325,2.76804,-0.2466,2.779002879,12.36,-7.98,14.712239802300001,33.14,14.45804,-15.5066,21.2011689348,2.76804,-0.2466,2.779002879,11.69,-15.26,19.2229992457,0.0
2020-12-26 03:30:00,14.20076,-8.03736,16.3174979806,6.44076,-1.46736,6.6057955423,7.76,-6.57,10.1677185248,33.06,13.66076,-15.29736,20.5091586065,6.44076,-1.46736,6.6057955423,7.22,-13.83,15.601195467,0.0
2020-12-26 04:00:00,14.10112,-8.20852,16.3162920372,5.81112,-1.29852,5.9544327895,8.29,-6.91,10.7922286855,33.22,13.54112,-15.53852,20.610859629,5.81112,-1.29852,5.9544327895,7.73,-14.24,16.2027929691,0.0
2020-12-26 04:30:00,13.55084,-8.08476,15.7793728951,7.44084,-1.72476,7.638121298,6.11,-6.36,8.8193934032,33.12,13.03084,-15.38476,20.1616872152,7.44084,-1.72476,7.638121298,5.59,-13.66,14.7595291253,0.0
2020-12-26 05:00:00,13.24328,-7.90488,15.4230863634,8.33328,-1.96488,8.5617935605,4.91,-5.94,7.7066010666,33.12,12.78328,-15.21488,19.8722122818,8.33328,-1.96488,8.5617935605,4.45,-13.25,13.9773030303,0.0
2020-12-26 05:30:00,12.97068,-7.74936,15.1093057442,8.05068,-1.80936,8.2514987773,4.92,-5.94,7.7129760793,32.91,12.50068,-14.96936,19.5025316119,8.05068,-1.80936,8.2514987773,4.45,-13.16,13.8920156925,0.0
2020-12-26 06:00:00,13.0136,-7.52268,15.0314503406,9.7236,-2.2726800000000003,9.9856632901,3.29,-5.25,6.1956920517,32.91,12.5836,-14.76268,19.3980336566,9.7236,-2.2726800000000003,9.9856632901,2.86,-12.49,12.8132626602,0.0
2020-12-26 06:30:00,13.60276,-7.38624,15.4787473962,10.65276,-2.4962400000000002,10.941321207,2.95,-4.89,5.7109193656,32.86,13.19276,-14.62624,19.6971016384,10.65276,-2.4962400000000002,10.941321207,2.54,-12.13,12.393082748,0.0
2020-12-26 07:00:00,14.02712,-7.20052,15.767294751,11.51712,-2.81052,11.8550864933,2.51,-4.39,5.0568962813,32.79,13.62712,-14.40052,19.8260781741,11.51712,-2.81052,11.8550864933,2.11,-11.59,11.7805008382,0.0
2020-12-26 07:30:00,14.71052,-7.11308,16.3399909962,11.27052,-2.68308,11.5854883089,3.44,-4.43,5.6087877478,32.69,14.28052,-14.26308,20.1833768869,11.27052,-2.68308,11.5854883089,3.01,-11.58,11.9648025475,0.0
2020-12-26 08:00:00,15.39564,-6.85436,16.8525363675,11.73564,-2.84436,12.0754142794,3.66,-4.01,5.4291527884,32.69,14.96564,-14.01436,20.5029916553,11.73564,-2.84436,12.0754142794,3.23,-11.17,11.6276308851,0.0
2020-12-26 08:30:00,16.68472,-6.57372,17.9330330986,11.93472,-2.85372,12.271155582,4.75,-3.7199999999999998,6.0333158379,32.64,16.22472,-13.72372,21.2504595178,11.93472,-2.85372,12.271155582,4.29,-10.87,11.685931713,0.0
2020-12-26 09:00:00,18.39232,-6.33884,19.4540054366,11.45232,-2.77884,11.7846334321,6.94,-3.56,7.7998205108,32.35,17.88232,-13.37884,22.3331755093,11.45232,-2.77884,11.7846334321,6.43,-10.6,12.3977780267,0.0
2020-12-26 09:30:00,20.35684,-6.21608,21.2847500655,11.79684,-2.83608,12.1329626947,8.56,-3.38,9.2031516341,32.47,19.79684,-13.30608,23.8530215896,11.79684,-2.83608,12.1329626947,8.0,-10.47,13.1765283743,0.0
2020-12-26 10:00:00,21.66,-5.70304,22.3982201356,12.42,-3.08304,12.7969346189,9.24,-2.62,9.6042698838,32.28,21.1,-12.74304,24.6494435727,12.42,-3.08304,12.7969346189,8.68,-9.66,12.9868394923,0.0
2020-12-26 10:30:00,23.35092,-5.55812,24.0032948318,12.67092,-3.22812,13.0756633629,10.68,-2.33,10.9312076186,32.24,22.75092,-12.57812,25.9964125137,12.67092,-3.22812,13.0756633629,10.08,-9.35,13.7487781275,0.0
2020-12-26 11:00:00,24.551,-7.70356,25.7312346706,13.401,-3.37356,13.8191066308,11.15,-4.33,11.9612457545,32.32,23.921,-14.73356,28.0943416238,13.401,-3.37356,13.8191066308,10.52,-11.36,15.4828937864,0.0
2020-12-26 11:30:00,25.51304,-8.50432,26.8930970456,13.43304,-3.33432,13.8406738819,12.08,-5.17,13.1398363765,32.64,24.85304,-15.63432,29.3616341354,13.43304,-3.33432,13.8406738819,11.42,-12.3,16.7841115344,0.0
2020-12-26 12:00:00,26.40184,-8.15312,27.6320560422,14.09184,-3.36312,14.4875992048,12.31,-4.79,13.2090953513,32.49,25.73184,-15.22312,29.897675032,14.09184,-3.36312,14.4875992048,11.64,-11.86,16.6177375115,0.0
2020-12-26 12:30:00,27.88852,-7.5182400000000005,28.8841389085,18.39852,-3.28824,18.6900524474,9.49,-4.23,10.3900433108,32.39,27.29852,-14.56824,30.9425727904,18.39852,-3.28824,18.6900524474,8.9,-11.28,14.3683123574,0.0
2020-12-26 13:00:00,28.71784,-7.3904,29.6535385144,18.80784,-3.2904,19.093495689,9.91,-4.1,10.7246491784,32.35,28.12784,-14.4204,31.6089120222,18.80784,-3.2904,19.093495689,9.32,-11.13,14.5168626087,0.0
2020-12-26 13:30:00,27.78776,-7.8704,28.8808379722,13.93776,-3.2904,14.3208898459,13.85,-4.58,14.5876283199,32.41,27.10776,-14.9304,30.9474958014,13.93776,-3.2904,14.3208898459,13.17,-11.64,17.5766464378,0.0
2020-12-26 14:00:00,27.59404,-8.0672,28.7491001487,13.60404,-3.2472,13.9862150763,13.99,-4.82,14.7970436236,32.43,26.87404,-15.1172,30.8341330632,13.60404,-3.2472,13.9862150763,13.27,-11.87,17.8042073679,0.0
2020-12-26 14:30:00,27.05512,-8.21424,28.2746044533,13.60512,-3.2342400000000002,13.984262533,13.45,-4.98,14.342346391,32.47,26.36512,-15.28424,30.4750315011,13.60512,-3.2342400000000002,13.984262533,12.76,-12.05,17.5505014173,0.0
2020-12-26 15:00:00,26.9754,-8.30808,28.2258108554,13.6854,-3.26808,14.0701997159,13.29,-5.04,14.2135744976,32.51,26.2854,-15.39808,30.4634719106,13.6854,-3.26808,14.0701997159,12.6,-12.13,17.4899085189,0.0
2020-12-26 15:30:00,26.7714,-8.32224,28.0351125658,13.6314,-3.25224,14.0139976801,13.14,-5.07,14.0841932676,32.51,26.0914,-15.40224,30.2983522816,13.6314,-3.25224,14.0139976801,12.46,-12.15,17.4032784268,0.0
2020-12-26 16:00:00,26.85656,-8.3184,28.1153088831,15.04656,-3.6684,15.487289188,11.81,-4.65,12.6924623301,32.47,26.16656,-15.3884,30.3560820396,15.04656,-3.6684,15.487289188,11.12,-11.72,16.1558905666,0.0
2020-12-26 16:30:00,28.46532,-7.77212,29.5072921834,18.98532,-3.46212,19.2984105666,9.48,-4.31,10.4137649292,32.42,27.91532,-14.82212,31.6063337323,18.98532,-3.46212,19.2984105666,8.93,-11.36,14.4497231807,0.0
2020-12-26 17:00:00,29.86996,-4.89832,30.2689287756,19.569960000000002,-3.56832,19.8926177771,10.3,-1.33,10.3855139497,32.44,29.24996,-12.03832,31.6303858406,19.569960000000002,-3.56832,19.8926177771,9.68,-8.47,12.8624764334,0.0
2020-12-26 17:30:00,29.92028,-5.19128,30.3672939742,24.47028,-5.38128,25.0549950652,5.45,0.19,5.4533109209,32.64,29.67028,-6.57128,30.3892618554,24.47028,-5.38128,25.0549950652,5.2,-1.19,5.3344259298,0.0
2020-12-26 18:00:00,30.10524,-6.3448,30.7665721603,19.24524,-3.5747999999999998,19.5744337772,10.86,-2.77,11.2076982472,33.01,29.93524,-5.1948,30.382635516,19.24524,-3.5747999999999998,19.5744337772,10.69,-1.62,10.812053459,0.0
2020-12-26 18:30:00,29.19596,-6.32916,29.8741082984,23.20596,-4.88916,23.7154056475,5.99,-1.44,6.1606574324,32.96,29.00596,-5.17916,29.464714725,23.20596,-4.88916,23.7154056475,5.8,-0.29,5.8072454744,0.0
2020-12-26 19:00:00,28.5774,-6.6492,29.3407506959,21.8574,-4.3992,22.2957147318,6.72,-2.25,7.0866705864,33.02,28.4274,-5.4692,28.9487343316,21.8574,-4.3992,22.2957147318,6.57,-1.07,6.6565606735,0.0
2020-12-26 19:30:00,27.91692,-7.5866,28.9294127463,13.33692,-3.1266,13.6985058545,14.58,-4.46,15.2469013245,33.09,27.70692,-6.4266,28.4424788555,13.33692,-3.1266,13.6985058545,14.37,-3.3,14.744046256,0.0
2020-12-26 20:00:00,27.10008,-7.87756,28.221805179,13.24008,-3.24756,13.6325479775,13.86,-4.63,14.6128881471,33.14,26.87008,-6.69756,27.6922102614,13.24008,-3.24756,13.6325479775,13.63,-3.45,14.0598506393,0.0
2020-12-26 20:30:00,25.59832,-8.0498,26.8341809426,13.55832,-3.2598000000000003,13.9446884964,12.04,-4.79,12.9578431847,33.17,25.37832,-6.8698,26.2916959906,13.55832,-3.2598000000000003,13.9446884964,11.82,-3.61,12.3589845861,0.0
2020-12-26 21:00:00,25.05528,-8.33224,26.4044177988,13.26528,-3.25224,13.6581374461,11.79,-5.08,12.8378541821,33.21,24.83528,-7.13224,25.8391172468,13.26528,-3.25224,13.6581374461,11.57,-3.88,12.2032495672,0.0
2020-12-26 21:30:00,24.95316,-8.7634,26.4472564465,9.53316,-2.2734,9.8004840261,15.42,-6.49,16.7301075908,33.32,24.69316,-8.2234,26.0264568919,9.53316,-2.2734,9.8004840261,15.16,-5.95,16.2858251249,0.0
2020-12-26 22:00:00,23.71468,-6.77664,24.6639189342,9.99468,-2.45664,10.2921673321,13.72,-4.32,14.3840467185,32.98,23.02468,-14.10664,27.0024662057,9.99468,-2.45664,10.2921673321,13.03,-11.65,17.4786555547,0.0
2020-12-26 22:30:00,22.84656,-6.54764,23.7662974273,6.22656,-1.6376400000000002,6.4383161,16.62,-4.91,17.3301038658,33.09,22.08656,-13.93764,26.1165453574,6.22656,-1.6376400000000002,6.4383161,15.86,-12.3,20.0706153369,0.0
2020-12-26 23:00:00,21.33624,-5.10676,21.9388726929,4.38624,-0.9867600000000001,4.4958643924,16.95,-4.12,17.4435346189,33.0,20.57624,-12.47676,24.0634825542,4.38624,-0.9867600000000001,4.4958643924,16.19,-11.49,19.8528637733,0.0
2020-12-26 23:30:00,19.87652,-5.155,20.5341197111,4.64652,-1.125,4.7807711836,15.23,-4.03,15.7541677025,33.13,19.14652,-12.575,22.9067643527,4.64652,-1.125,4.7807711836,14.5,-11.45,18.4757273199,0.0
2020-12-27 00:00:00,19.04604,-6.24032,20.0422861317,4.22604,-0.94032,4.3293897704,14.82,-5.3,15.7391994714,33.2,18.32604,-13.65032,22.8511482903,4.22604,-0.94032,4.3293897704,14.1,-12.71,18.9829950219,0.0
2020-12-27 00:30:00,18.25648,-6.2926,19.3105120789,3.33648,-0.6426000000000001,3.3977983387,14.92,-5.65,15.9539618904,32.91,17.55648,-13.5726,22.1911122017,3.33648,-0.6426000000000001,3.3977983387,14.22,-12.93,19.219607176,0.0
2020-12-27 01:00:00,17.15632,-6.14388,18.2232427794,8.08632,-2.15388,8.3682596875,9.07,-3.99,9.9088344421,32.77,16.57632,-13.35388,21.2861573751,8.08632,-2.15388,8.3682596875,8.49,-11.2,14.0541844303,0.0
2020-12-27 01:30:00,15.90076,-6.0532,17.0139765727,9.23076,-2.4732,9.5563407441,6.67,-3.58,7.57002642,32.92,15.440760000000001,-13.3632,20.4203864708,9.23076,-2.4732,9.5563407441,6.21,-10.89,12.5361955952,0.0
2020-12-27 02:00:00,15.56556,-6.16408,16.74164091,6.14556,-1.32408,6.2865805936,9.42,-4.84,10.5906562592,33.07,15.00556,-13.50408,20.1872981739,6.14556,-1.32408,6.2865805936,8.86,-12.18,15.06160682,0.0
2020-12-27 02:30:00,14.85744,-6.08228,16.0542098327,7.95744,-1.77228,8.1524123885,6.9,-4.31,8.1354840053,33.07,14.32744,-13.42228,19.6324511295,7.95744,-1.77228,8.1524123885,6.37,-11.65,13.2777784286,0.0
2020-12-27 03:00:00,14.09736,-6.00336,15.3223983194,6.95736,-1.50336,7.1179315436,7.14,-4.5,8.4397630298,33.11,13.57736,-13.36336,19.050566791,6.95736,-1.50336,7.1179315436,6.62,-11.86,13.5824887263,0.0
2020-12-27 03:30:00,13.29796,-5.92284,14.5573271526,9.50796,-2.20284,9.7598057064,3.79,-3.7199999999999998,5.3106026023,33.19,12.86796,-13.32284,18.5224852605,9.50796,-2.20284,9.7598057064,3.36,-11.12,11.6165399324,0.0
2020-12-27 04:00:00,13.21924,-5.99992,14.517139738400001,8.58924,-1.9699200000000001,8.8122431074,4.63,-4.03,6.138224499,33.19,12.77924,-13.40992,18.5239015702,8.58924,-1.9699200000000001,8.8122431074,4.19,-11.44,12.1831728216,0.0
2020-12-27 04:30:00,13.32544,-6.20948,14.7011901921,6.62544,-1.50948,6.7952178084,6.7,-4.7,8.1841309862,33.28,12.80544,-13.629480000000001,18.7013908216,6.62544,-1.50948,6.7952178084,6.18,-12.12,13.604660966,0.0
2020-12-27 05:00:00,13.19956,-6.2202,14.5917535695,6.55956,-1.6002,6.7519232396,6.64,-4.62,8.0891285068,33.25,12.69956,-13.6502,18.6442158385,6.55956,-1.6002,6.7519232396,6.14,-12.05,13.5241302863,0.0
2020-12-27 05:30:00,13.11672,-6.17064,14.4956938974,7.14672,-1.79064,7.3676318019,5.97,-4.38,7.4044108476,33.27,12.61672,-13.59064,18.544193678,7.14672,-1.79064,7.3676318019,5.47,-11.8,13.0061869893,0.0
2020-12-27 06:00:00,13.39724,-6.0482,14.6992095998,7.25724,-1.7982,7.4767008538,6.14,-4.25,7.4674024935,33.22,12.91724,-13.4682,18.6613906357,7.25724,-1.7982,7.4767008538,5.66,-11.67,12.9701387811,0.0
2020-12-27 06:30:00,14.35572,-6.0076,15.5620678086,6.79572,-1.6776,6.9997251431,7.5600000000000005,-4.33,8.7122040839,33.25,13.83572,-13.4276,19.2802383201,6.79572,-1.6776,6.9997251431,7.04,-11.75,13.6975946794,0.0
2020-12-27 07:00:00,15.08932,-5.92596,16.2112485634,5.62932,-1.33596,5.7856747907,9.46,-4.59,10.5147372768,33.19,14.50932,-13.32596,19.7002938248,5.62932,-1.33596,5.7856747907,8.88,-11.99,14.9202714453,0.0
2020-12-27 07:30:00,15.54928,-5.77508,16.5870931005,7.28928,-1.7650800000000002,7.4999406881,8.26,-4.01,9.1819224567,33.06,15.00928,-13.11508,19.9319795686,7.28928,-1.7650800000000002,7.4999406881,7.72,-11.35,13.7266492634,0.0
2020-12-27 08:00:00,16.62868,-5.67696,17.5710236863,5.45868,-1.23696,5.5970757887,11.17,-4.44,12.0200873541,32.93,16.02868,-12.97696,20.6232895869,5.45868,-1.23696,5.5970757887,10.57,-11.74,15.79723077,0.0
2020-12-27 08:30:00,17.86048,-5.47732,18.6814822809,6.18048,-1.4173200000000001,6.340909163,11.68,-4.06,12.3655165683,32.93,17.22048,-12.77732,21.4430603649,6.18048,-1.4173200000000001,6.340909163,11.04,-11.36,15.8408080602,0.0
2020-12-27 09:00:00,19.66796,-5.1162,20.3225036106,5.27796,-1.1862,5.4096147923,14.39,-3.93,14.9170037206,32.53,18.98796,-12.2662,22.6053597052,5.27796,-1.1862,5.4096147923,13.71,-11.08,17.627549461,0.0
2020-12-27 09:30:00,21.8498,-5.52864,22.5384032329,4.0698,-0.9086400000000001,4.1699998429,17.78,-4.62,18.3704327657,32.53,21.0798,-12.66864,24.5937473251,4.0698,-0.9086400000000001,4.1699998429,17.01,-11.76,20.679402796,0.0
2020-12-27 10:00:00,23.45532,-5.87596,24.1801352813,4.76532,-1.06596,4.8830876937,18.69,-4.8100000000000005,19.2990207005,32.57,22.65532,-13.02596,26.1331046419,4.76532,-1.06596,4.8830876937,17.89,-11.96,21.5196119853,0.0
2020-12-27 10:30:00,24.59476,-5.41664,25.1841658259,5.23476,-1.10664,5.3504545926,19.36,-4.31,19.8339532116,32.6,23.76476,-12.58664,26.8921424276,5.23476,-1.10664,5.3504545926,18.53,-11.48,21.7979655014,0.0
2020-12-27 11:00:00,25.08708,-5.16636,25.6135288193,5.61708,-1.11636,5.7269404900000005,19.47,-4.05,19.8867644427,32.56,24.25708,-12.30636,27.2002284287,5.61708,-1.11636,5.7269404900000005,18.64,-11.19,21.7408762473,0.0
2020-12-27 11:30:00,25.54512,-4.8938,26.0096604025,6.31512,-1.2438,6.43644149,19.23,-3.65,19.573333901,32.56,24.71512,-12.0538,27.4978408435,6.31512,-1.2438,6.43644149,18.4,-10.81,21.3404803132,0.0
2020-12-27 12:00:00,26.47368,-4.63872,26.8770060829,7.75368,-2.08872,8.0300874703,18.72,-2.55,18.8928796111,32.39,25.69368,-11.76872,28.2607141166,7.75368,-2.08872,8.0300874703,17.94,-9.68,20.3849454255,0.0
2020-12-27 12:30:00,27.13208,-5.14012,27.6146808553,6.38208,-1.32012,6.5171820552,20.75,-3.8200000000000003,21.0986942724,32.36,26.25208,-12.21012,28.952698229,6.38208,-1.32012,6.5171820552,19.87,-10.89,22.6585304025,0.0
2020-12-27 13:00:00,27.06316,-7.24076,28.0150537134,7.55316,-1.67076,7.7357394581,19.51,-5.57,20.2895293193,32.4,26.24316,-14.28076,29.8771409771,7.55316,-1.67076,7.7357394581,18.69,-12.61,22.5461349238,0.0
2020-12-27 13:30:00,27.42044,-7.95224,28.5502828499,7.03044,-1.54224,7.1976100764,20.39,-6.41,21.3738204353,32.55,26.550440000000002,-15.02224,30.5056315917,7.03044,-1.54224,7.1976100764,19.52,-13.48,23.7221584178,0.0
2020-12-27 14:00:00,27.01948,-7.94276,28.1627366548,8.97948,-2.01276,9.2022966638,18.04,-5.93,18.9896419134,32.55,26.20948,-15.01276,30.2046321727,8.97948,-2.01276,9.2022966638,17.23,-13.0,21.5840890473,0.0
2020-12-27 14:30:00,26.88592,-8.06652,28.0699383533,8.39592,-1.8565200000000002,8.5987289268,18.49,-6.21,19.5049788516,32.49,26.07592,-15.11652,30.1407163279,8.39592,-1.8565200000000002,8.5987289268,17.68,-13.26,22.1,0.0
2020-12-27 15:00:00,27.50284,-8.27704,28.7213439662,6.25284,-1.33704,6.3941914287,21.25,-6.94,22.3545543458,32.43,26.62284,-15.28704,30.6996612624,6.25284,-1.33704,6.3941914287,20.37,-13.95,24.6888517351,0.0
2020-12-27 15:30:00,27.87832,-8.55444,29.1612614565,5.63832,-1.23444,5.7718709736000005,22.24,-7.32,23.41367122,32.54,26.96832,-15.62444,31.1675056579,5.63832,-1.23444,5.7718709736000005,21.33,-14.39,25.7301574033,0.0
2020-12-27 16:00:00,28.18756,-8.45208,29.4274734743,10.98756,-2.60208,11.2914700141,17.2,-5.85,18.167622299,32.43,27.39756,-15.46208,31.4595329253,10.98756,-2.60208,11.2914700141,16.41,-12.86,20.8486858099,0.0
2020-12-27 16:30:00,30.84216,-6.427,31.5046847701,12.15216,-2.187,12.3473868355,18.69,-4.24,19.1649080353,32.45,30.04216,-13.507,32.9388892719,12.15216,-2.187,12.3473868355,17.89,-11.32,21.1706046206,0.0
2020-12-27 17:00:00,32.55388,-5.9374400000000005,33.0909095796,13.22388,-2.55744,13.4689087015,19.33,-3.38,19.6232846384,32.43,31.77388,-13.03744,34.3446399313,13.22388,-2.55744,13.4689087015,18.55,-10.48,21.305701115,0.0
2020-12-27 17:30:00,34.49092,-5.30504,34.8965186207,16.72092,-1.08504,16.7560877727,17.77,-4.22,18.2642081679,32.48,33.70092,-12.38504,35.9046128603,16.72092,-1.08504,16.7560877727,16.98,-11.3,20.3963330038,0.0
2020-12-27 18:00:00,34.99544,-1.85504,35.0445715368,16.88544,-1.26504,16.9327614462,18.11,-0.59,18.1196081635,32.61,34.23544,-9.07504,35.4178161805,16.88544,-1.26504,16.9327614462,17.35,-7.8100000000000005,19.0267863813,0.0
2020-12-27 18:30:00,34.7014,-2.21092,34.7717605135,15.2514,-1.06092,15.288255401,19.45,-1.15,19.4839677684,32.33,33.9014,-9.34092,35.1647224986,15.2514,-1.06092,15.288255401,18.65,-8.28,20.4054134974,0.0
2020-12-27 19:00:00,33.96208,-4.26848,34.2292681698,12.23208,-2.05848,12.404076791,21.73,-2.21,21.8420923906,32.33,33.11208,-11.35848,35.0060696142,12.23208,-2.05848,12.404076791,20.88,-9.3,22.8574801761,0.0
2020-12-27 19:30:00,32.93752,-7.432,33.7655867378,1.03752,-0.162,1.0500913057,31.9,-7.27,32.7179293355,33.0,32.62752,-6.822,33.333087846,1.03752,-0.162,1.0500913057,31.59,-6.66,32.2844188425,0.0
2020-12-27 20:00:00,31.28208,-7.9826,32.2845231014,0.26208000000000004,-0.10260000000000001,0.2814474843,31.02,-7.88,32.0052308225,33.15,30.95208,-6.8626000000000005,31.7037306178,0.26208000000000004,-0.10260000000000001,0.2814474843,30.69,-6.76,31.4256853545,0.0
2020-12-27 20:30:00,30.08304,-8.34756,31.2197221896,0.20304000000000003,-0.007560000000000001,0.2031806959,29.88,-8.34,31.0220889045,33.15,29.76304,-7.20756,30.6233158099,0.20304000000000003,-0.007560000000000001,0.2031806959,29.56,-7.2,30.4242271882,0.0
2020-12-27 21:00:00,28.80164,-8.77488,30.1086862168,0.34164000000000005,-0.07488,0.3497497734,28.46,-8.7,29.7600672042,33.43,28.49164,-7.62488,29.494276477,0.34164000000000005,-0.07488,0.3497497734,28.15,-7.55,29.1448966373,0.0
2020-12-27 21:30:00,27.18928,-7.37144,28.1708195584,0.8092800000000001,-0.18144000000000002,0.829369997,26.38,-7.19,27.3422841036,32.96,26.36928,-12.25144,29.076394374,0.8092800000000001,-0.18144000000000002,0.829369997,25.56,-12.07,28.2665615171,0.0
2020-12-27 22:00:00,25.8056,-6.99044,26.7356548967,0.6156,-0.10044,0.6237399727,25.19,-6.89,26.115286711,32.96,24.8256,-14.25044,28.6249097039,0.6156,-0.10044,0.6237399727,24.21,-14.15,28.0418722627,0.0
2020-12-27 22:30:00,24.2762,-7.32524,25.3573071815,1.0962,-0.25524,1.1255229441,23.18,-7.07,24.2342175446,33.07,23.3362,-14.63524,27.545752491000002,1.0962,-0.25524,1.1255229441,22.24,-14.38,26.4839951669,0.0
2020-12-27 23:00:00,22.60596,-7.48096,23.8116398016,1.5159600000000002,-0.39096000000000003,1.5655620215,21.09,-7.09,22.2498584265,32.93,21.72596,-14.72096,26.2435516126,1.5159600000000002,-0.39096000000000003,1.5655620215,20.21,-14.33,24.7748461146,0.0
2020-12-27 23:30:00,20.98888,-7.63384,22.3340233008,1.20888,-0.39384,1.2714168475,19.78,-7.24,21.0633805454,32.97,20.13888,-14.89384,25.0479731236,1.20888,-0.39384,1.2714168475,18.93,-14.5,23.8452280341,0.0
2020-12-28 00:00:00,19.68592,-7.76316,21.1613350106,1.01592,-0.35316000000000003,1.0755535468,18.67,-7.41,20.0867369177,33.0,18.87592,-15.03316,24.1308154738,1.01592,-0.35316000000000003,1.0755535468,17.86,-14.68,23.1188667542,0.0
2020-12-28 00:30:00,18.6248,-7.89752,20.2300271179,1.5948,-0.40752000000000005,1.6460436174000002,17.03,-7.49,18.6043274536,33.03,17.8248,-15.14752,23.3916835048,1.5948,-0.40752000000000005,1.6460436174000002,16.23,-14.74,21.9244270165,0.0
2020-12-28 01:00:00,17.66904,-7.78268,19.3071251745,2.57904,-0.65268,2.660345561,15.09,-7.13,16.6896674622,32.9,16.96904,-14.98268,22.6368950721,2.57904,-0.65268,2.660345561,14.39,-14.33,20.3081510729,0.0
2020-12-28 01:30:00,17.07356,-7.8766,18.8028529387,1.93356,-0.5166000000000001,2.0013819809,15.14,-7.36,16.8341676361,32.98,16.36356,-15.1166,22.2772909357,1.93356,-0.5166000000000001,2.0013819809,14.43,-14.6,20.527661825,0.0
2020-12-28 02:00:00,16.63912,-7.96036,18.4452607925,1.77912,-0.45036000000000004,1.8352362529000001,14.86,-7.51,16.6499159157,33.07,15.93912,-15.23036,22.0458479561,1.77912,-0.45036000000000004,1.8352362529000001,14.16,-14.78,20.4683658361,0.0
2020-12-28 02:30:00,16.35604,-7.775,18.1099605047,0.8060400000000001,-0.225,0.8368545164000001,15.55,-7.55,17.2859769756,33.02,15.62604,-15.035,21.6846570432,0.8060400000000001,-0.225,0.8368545164000001,14.82,-14.81,20.9515751198,0.0
2020-12-28 03:00:00,15.9742,-7.61256,17.6953704509,0.7542,-0.23256000000000002,0.7892412772,15.22,-7.38,16.9148691984,33.16,15.2442,-14.92256,21.3323329853,0.7542,-0.23256000000000002,0.7892412772,14.49,-14.69,20.633860521,0.0
2020-12-28 03:30:00,15.45648,-6.27484,16.6816183572,2.5264800000000003,-0.6548400000000001,2.6099648687,12.93,-5.62,14.0985566637,33.04,14.786480000000001,-13.58484,20.0795385559,2.5264800000000003,-0.6548400000000001,2.6099648687,12.26,-12.93,17.8183192249,0.0
2020-12-28 04:00:00,14.90492,-6.05024,16.0860823156,5.52492,-1.3802400000000001,5.694717154,9.38,-4.67,10.4782298123,33.02,14.34492,-13.36024,19.6028758774,5.52492,-1.3802400000000001,5.694717154,8.82,-11.98,14.8765856298,0.0
2020-12-28 04:30:00,15.73108,-6.29688,16.9445441279,1.08108,-0.23688,1.1067276543,14.65,-6.06,15.8538985742,33.08,15.041080000000001,-13.63688,20.3026742992,1.08108,-0.23688,1.1067276543,13.96,-13.4,19.3504935338,0.0
2020-12-28 05:00:00,16.07316,-6.38424,17.2946521435,0.44316000000000005,0.00576,0.4431974314,15.63,-6.39,16.8857632342,33.15,15.34316,-13.73424,20.5922778527,0.44316000000000005,0.00576,0.4431974314,14.9,-13.74,20.2681424901,0.0
2020-12-28 05:30:00,16.1704,-6.2866,17.3494430954,1.4904,-0.42660000000000003,1.5502515022,14.68,-5.86,15.8063911125,33.09,15.4804,-13.6166,20.6168518382,1.4904,-0.42660000000000003,1.5502515022,13.99,-13.19,19.227485535,0.0
2020-12-28 06:00:00,16.69316,-6.22696,17.8167511524,1.0731600000000001,-0.33696000000000004,1.1248175084,15.62,-5.89,16.6936065606,33.05,15.97316,-13.54696,20.9442585361,1.0731600000000001,-0.33696000000000004,1.1248175084,14.9,-13.21,19.912661801,0.0
2020-12-28 06:30:00,17.75796,-6.03744,18.7562209711,0.8679600000000001,-0.21744000000000002,0.8947819372,16.89,-5.82,17.8646158649,32.9,17.00796,-13.27744,21.5768653033,0.8679600000000001,-0.21744000000000002,0.8947819372,16.14,-13.06,20.7620615547,0.0
2020-12-28 07:00:00,18.60428,-5.9154,19.5220693442,0.9442800000000001,-0.27540000000000003,0.9836208001000001,17.66,-5.64,18.5387486093,32.99,17.82428,-13.2254,22.194958046300002,0.9442800000000001,-0.27540000000000003,0.9836208001000001,16.88,-12.95,21.2752649807,0.0
2020-12-28 07:30:00,19.59516,-5.8374,20.4461618448,0.24516000000000002,0.0126,0.245483575,19.35,-5.85,20.2149697007,32.93,18.79516,-13.0974,22.9085120902,0.24516000000000002,0.0126,0.245483575,18.55,-13.11,22.71507429,0.0
2020-12-28 08:00:00,20.74872,-5.65036,21.5043239784,0.10872000000000001,0.08964000000000001,0.1409090771,20.64,-5.74,21.4232863959,32.91,19.89872,-12.92036,23.7254032667,0.10872000000000001,0.08964000000000001,0.1409090771,19.79,-13.01,23.6834161387,0.0
2020-12-28 08:30:00,22.12696,-5.26708,22.7452080792,0.06696,0.14292000000000002,0.15782828640000002,22.06,-5.41,22.7136897047,32.82,21.24696,-12.51708,24.6598986407,0.06696,0.14292000000000002,0.15782828640000002,21.18,-12.66,24.6752507586,0.0
2020-12-28 09:00:00,23.48948,-4.8516,23.985280762,3.21948,-1.0116,3.3746682845000002,20.27,-3.84,20.6305235028,32.63,22.63948,-12.0316,25.6379689763,3.21948,-1.0116,3.3746682845000002,19.42,-11.02,22.3288333775,0.0
2020-12-28 09:30:00,25.94968,-4.39556,26.3193244559,10.84968,-1.9155600000000002,11.0174827532,15.1,-2.48,15.3023004806,32.38,25.24968,-11.51556,27.7516569274,10.84968,-1.9155600000000002,11.0174827532,14.4,-9.6,17.3066461222,0.0
2020-12-28 10:00:00,27.86272,-5.68404,28.4365869351,12.58272,-2.35404,12.8010291352,15.28,-3.33,15.6386476397,32.62,27.43272,-8.54404,28.7324685003,12.58272,-2.35404,12.8010291352,14.85,-6.19,16.088461704,0.0
2020-12-28 10:30:00,28.13196,-6.44412,28.86059348,14.60196,-2.81412,14.8706592731,13.53,-3.63,14.0084902827,32.83,27.91196,-5.30412,28.4114624758,14.60196,-2.81412,14.8706592731,13.31,-2.49,13.540908389,0.0
2020-12-28 11:00:00,29.22248,-5.27788,29.6952749549,20.47248,-2.02788,20.5726696042,8.75,-3.25,9.3340773513,32.74,29.06248,-4.13788,29.3555751885,20.47248,-2.02788,20.5726696042,8.59,-2.11,8.8453490604,0.0
2020-12-28 11:30:00,29.89396,-4.7936,30.2758558168,23.58396,-2.3436,23.7001187812,6.31,-2.45,6.7689437876,32.68,29.73396,-3.6436,29.95637158,23.58396,-2.3436,23.7001187812,6.15,-1.3,6.2858969129,0.0
2020-12-28 12:00:00,29.43252,-6.33388,30.1063327127,17.73252,-3.1438800000000002,18.0090601366,11.7,-3.19,12.1270812647,32.65,29.28252,-5.21388,29.7430751975,17.73252,-3.1438800000000002,18.0090601366,11.55,-2.07,11.7340274416,0.0
2020-12-28 12:30:00,31.11172,-6.59116,31.802240668,16.82172,-3.07116,17.0997744869,14.29,-3.52,14.7171498599,32.67,30.89172,-5.46116,31.3707289221,16.82172,-3.07116,17.0997744869,14.07,-2.39,14.2715451161,0.0
2020-12-28 13:00:00,30.00024,-6.27236,30.6489298349,20.55024,-4.12236,20.9596330127,9.45,-2.15,9.6914911133,32.59,29.81024,-5.14236,30.2505252058,20.55024,-4.12236,20.9596330127,9.26,-1.02,9.3160077286,0.0
2020-12-28 13:30:00,29.9098,-6.39448,30.5857076183,18.7398,-3.35448,19.0376637251,11.17,-3.04,11.5762904248,32.67,29.7398,-5.27448,30.2039044382,18.7398,-3.35448,19.0376637251,11.0,-1.92,11.1663064619,0.0
2020-12-28 14:00:00,29.61796,-6.61576,30.3478472867,15.71796,-2.16576,15.8664672482,13.9,-4.45,14.594947756,32.77,29.38796,-5.46576,29.8919173915,15.71796,-2.16576,15.8664672482,13.67,-3.3,14.0626775544,0.0
2020-12-28 14:30:00,30.79836,-6.29808,31.4357247471,20.80836,-1.37808,20.8539432812,9.99,-4.92,11.1358205805,32.96,30.60836,-5.13808,31.0366165678,20.80836,-1.37808,20.8539432812,9.8,-3.76,10.4965518148,0.0
2020-12-28 15:00:00,31.39736,-6.60552,32.0846865255,16.85736,-0.5155200000000001,16.865240794,14.54,-6.09,15.763873255,33.03,31.20736,-5.44552,31.6789047513,16.85736,-0.5155200000000001,16.865240794,14.35,-4.93,15.1732461919,0.0
2020-12-28 15:30:00,31.2836,-7.28456,32.1205299358,7.7436,-0.21456000000000003,7.7465719485,23.54,-7.07,24.5787814995,33.13,31.0336,-6.1345600000000005,31.6341137912,7.7436,-0.21456000000000003,7.7465719485,23.29,-5.92,24.0306158889,0.0
2020-12-28 16:00:00,32.94356,-5.4724,33.3949892534,11.20356,0.7776000000000001,11.2305128304,21.74,-6.25,22.6205680742,33.18,32.67356,-4.3224,32.9582260571,11.20356,0.7776000000000001,11.2305128304,21.47,-5.1,22.0674171574,0.0
2020-12-28 16:30:00,34.339,-5.16452,34.7251952886,12.249,0.46548000000000006,12.2578412712,22.09,-5.63,22.7961619577,33.02,34.099,-4.03452,34.3368483212,12.249,0.46548000000000006,12.2578412712,21.85,-4.5,22.3085745847,0.0
2020-12-28 17:00:00,36.79124,-4.87432,37.1127247208,14.78124,-0.6343200000000001,14.7948442979,22.01,-4.24,22.4146759959,32.75,36.55124,-3.75432,36.7435445242,14.78124,-0.6343200000000001,14.7948442979,21.77,-3.12,21.9924373365,0.0
2020-12-28 17:30:00,36.80536,-4.77944,37.1143849665,15.79536,-0.91944,15.8220974413,21.01,-3.86,21.3616408546,32.73,36.57536,-3.67944,36.7599678705,15.79536,-0.91944,15.8220974413,20.78,-2.76,20.9624903101,0.0
2020-12-28 18:00:00,36.90076,-4.81832,37.2140067206,14.54076,-0.41832,14.5467760346,22.36,-4.4,22.7888042688,32.79,36.67076,-3.72832,36.8598020749,14.54076,-0.41832,14.5467760346,22.13,-3.31,22.3761703605,0.0
2020-12-28 18:30:00,37.05932,-4.93336,37.386243991,10.57932,0.83664,10.6123502652,26.48,-5.77,27.1013523648,32.85,36.789320000000004,-3.83336,36.9884943591,10.57932,0.83664,10.6123502652,26.21,-4.67,26.6227909882,0.0
2020-12-28 19:00:00,37.035,-5.46752,37.4364127548,9.855,0.76248,9.884452476,27.18,-6.23,27.8848578981,32.97,36.745,-4.34752,37.0012966685,9.855,0.76248,9.884452476,26.89,-5.11,27.3712294207,0.0
2020-12-28 19:30:00,36.05768,-5.8294,36.5258564765,9.69768,1.0206,9.751236934,26.36,-6.85,27.2354933864,33.14,35.77768,-4.6994,36.0849933704,9.69768,1.0206,9.751236934,26.08,-5.72,26.6999026215,0.0
2020-12-28 20:00:00,33.9,-6.533,34.5237612233,9.45,-0.963,9.4989404146,24.45,-5.57,25.0764311655,33.0,33.64,-5.423,34.0743089292,9.45,-0.963,9.4989404146,24.19,-4.46,24.5977173738,0.0
2020-12-28 20:30:00,32.84924,-6.56696,33.4992168896,9.57924,0.9230400000000001,9.6236085654,23.27,-7.49,24.445715371,33.19,32.56924,-5.40696,33.0150058401,9.57924,0.9230400000000001,9.6236085654,22.99,-6.33,23.8455236889,0.0
2020-12-28 21:00:00,29.10956,-7.7904800000000005,30.1340017592,1.24956,0.11952000000000002,1.2552630099,27.86,-7.91,28.9611412068,33.15,28.83956,-6.66048,29.5986860321,1.24956,0.11952000000000002,1.2552630099,27.59,-6.78,28.4108518,0.0
2020-12-28 21:30:00,28.62156,-8.56552,29.8757732905,0.42156000000000005,0.024480000000000002,0.4222701789,28.2,-8.59,29.4792825557,33.3,28.32156,-7.41552,29.2762821701,0.42156000000000005,0.024480000000000002,0.4222701789,27.9,-7.44,28.874964935,0.0
2020-12-28 22:00:00,27.5044,-8.9748,28.9316272339,0.46440000000000003,0.0252,0.4650832184,27.04,-9.0,28.4984490806,33.34,27.1944,-7.8248,28.2977540876,0.46440000000000003,0.0252,0.4650832184,26.73,-7.85,27.8588477867,0.0
2020-12-28 22:30:00,25.9428,-6.5662400000000005,26.7608740436,0.26280000000000003,0.023760000000000003,0.2638718962,25.68,-6.59,26.5120821514,33.18,25.3028,-9.75624,27.118552815,0.26280000000000003,0.023760000000000003,0.2638718962,25.04,-9.78,26.8821502116,0.0
2020-12-28 23:00:00,23.87392,-5.311,24.4575300708,0.22392,0.099,0.2448288512,23.65,-5.41,24.2608862163,32.85,22.93392,-12.581,26.1581009931,0.22392,0.099,0.2448288512,22.71,-12.68,26.0101230293,0.0
2020-12-28 23:30:00,22.09112,-5.53012,22.7727866118,0.23112000000000002,0.11988000000000001,0.26036065140000003,21.86,-5.65,22.5783546788,32.95,21.20112,-12.84012,24.786209288,0.23112000000000002,0.11988000000000001,0.26036065140000003,20.97,-12.96,24.6516226646,0.0
2020-12-29 00:00:00,20.26624,-5.6090800000000005,21.0281302589,0.60624,-0.019080000000000003,0.6065401751,19.66,-5.59,20.4392685779,32.9,19.42624,-12.89908,23.3187706662,0.60624,-0.019080000000000003,0.6065401751,18.82,-12.88,22.8054116385,0.0
2020-12-29 00:30:00,18.791,-5.59244,19.6055366199,2.331,-0.44244000000000006,2.3726175742,16.46,-5.15,17.2468576848,32.67,18.031,-12.77244,22.0964292263,2.331,-0.44244000000000006,2.3726175742,15.7,-12.33,19.9629381605,0.0
2020-12-29 01:00:00,18.08568,-6.92304,19.3654409685,2.06568,-0.47304,2.1191509394,16.02,-6.45,17.2697104782,32.61,17.35568,-14.06304,22.3380554728,2.06568,-0.47304,2.1191509394,15.29,-13.59,20.4565930692,0.0
2020-12-29 01:30:00,17.4622,-7.1008,18.850723845,2.3022,-0.5508000000000001,2.3671724652,15.16,-6.55,16.5144815238,32.55,16.7722,-14.1908,21.9701046306,2.3022,-0.5508000000000001,2.3671724652,14.47,-13.64,19.8854343679,0.0
2020-12-29 02:00:00,17.23512,-7.22948,18.6899636833,1.00512,-0.24948,1.0356188897,16.23,-6.98,17.6672946429,32.69,16.49512,-14.379480000000001,21.8828341145,1.00512,-0.24948,1.0356188897,15.49,-14.13,20.9665686272,0.0
2020-12-29 02:30:00,16.79824,-7.3257200000000005,18.3261299956,1.03824,-0.31572,1.0851826648,15.76,-7.01,17.2487014004,32.67,16.00824,-14.43572,21.5558289058,1.03824,-0.31572,1.0851826648,14.97,-14.12,20.5785154955,0.0
2020-12-29 03:00:00,16.30492,-7.2876,17.8594381201,1.02492,-0.3276,1.0760031442,15.28,-6.96,16.790473489500002,32.82,15.58492,-14.4976,21.2854442558,1.02492,-0.3276,1.0760031442,14.56,-14.17,20.3170494905,0.0
2020-12-29 03:30:00,16.18464,-7.31356,17.7603696978,0.7646400000000001,-0.31356,0.8264346333,15.42,-7.0,16.9344737149,32.82,15.46464,-14.51356,21.2084538381,0.7646400000000001,-0.31356,0.8264346333,14.7,-14.2,20.4384441678,0.0
2020-12-29 04:00:00,16.02916,-7.31968,17.6213417653,0.56916,-0.22968000000000002,0.6137556582,15.46,-7.09,17.0082244811,32.92,15.30916,-14.56968,21.1339999813,0.56916,-0.22968000000000002,0.6137556582,14.74,-14.34,20.564610378,0.0
2020-12-29 04:30:00,15.62424,-7.20188,17.2041841164,1.52424,-0.46188,1.592683494,14.1,-6.74,15.6281028919,33.11,14.93424,-14.54188,20.8446107738,1.52424,-0.46188,1.592683494,13.41,-14.08,19.4441379341,0.0
2020-12-29 05:00:00,15.49656,-7.0706,17.0334011928,2.35656,-0.5706,2.4246565517,13.14,-6.5,14.6597953601,33.02,14.82656,-14.3706,20.6480271647,2.35656,-0.5706,2.4246565517,12.47,-13.8,18.5994865521,0.0
2020-12-29 05:30:00,15.67376,-6.83096,17.0976246028,4.07376,-0.84096,4.1596555457,11.6,-5.99,13.0552709662,32.86,15.05376,-14.07096,20.6060089648,4.07376,-0.84096,4.1596555457,10.98,-13.23,17.1928269927,0.0
2020-12-29 06:00:00,15.97256,-6.5902,17.2786981279,5.36256,-1.0602,5.4663583667,10.61,-5.53,11.9646562842,32.92,15.37256,-13.8702,20.7050247282,5.36256,-1.0602,5.4663583667,10.01,-12.81,16.2571891789,0.0
2020-12-29 06:30:00,17.40516,-6.26584,18.4986579387,7.53516,-1.63584,7.71068147,9.87,-4.63,10.9020089892,32.87,16.81516,-13.54584,21.5925771304,7.53516,-1.63584,7.71068147,9.28,-11.91,15.0985595339,0.0
2020-12-29 07:00:00,18.80348,-6.16088,19.7870488574,5.79348,-1.19088,5.9146095125,13.01,-4.97,13.9269881884,33.1,18.14348,-13.53088,22.6333952399,5.79348,-1.19088,5.9146095125,12.35,-12.34,17.4584678595,0.0
2020-12-29 07:30:00,20.13644,-6.108,21.042430465,4.00644,-0.738,4.0738440659,16.13,-5.37,17.0004058775,33.1,19.39644,-13.458,23.6080420339,4.00644,-0.738,4.0738440659,15.39,-12.72,19.9662339964,0.0
2020-12-29 08:00:00,21.44532,-5.8436,22.227222293,3.68532,-0.7236,3.7556864169,17.76,-5.12,18.4832897505,32.93,20.65532,-13.1336,24.477207628,3.68532,-0.7236,3.7556864169,16.97,-12.41,21.0235344317,0.0
2020-12-29 08:30:00,22.93816,-5.52768,23.5947966799,3.27816,-0.60768,3.3340077936,19.66,-4.92,20.2662774085,32.79,22.09816,-12.76768,25.5214092081,3.27816,-0.60768,3.3340077936,18.82,-12.16,22.4066507984,0.0
2020-12-29 09:00:00,25.06096,-5.0812,25.5708879306,3.81096,-0.5112,3.8450931798,21.25,-4.57,21.7358551707,32.73,24.20096,-12.3012,27.147854176,3.81096,-0.5112,3.8450931798,20.39,-11.79,23.5532630436,0.0
2020-12-29 09:30:00,26.76508,-4.62588,27.1618900885,4.82508,-0.8758800000000001,4.9039333989,21.94,-3.75,22.2581692868,32.52,25.87508,-11.77588,28.4287023056,4.82508,-0.8758800000000001,4.9039333989,21.05,-10.9,23.7046936281,0.0
2020-12-29 10:00:00,28.3036,-4.30452,28.6290528204,4.0536,-0.70452,4.1143676781,24.25,-3.6,24.515760237,32.43,27.3636,-11.42452,29.6527614598,4.0536,-0.70452,4.1143676781,23.31,-10.72,25.6568606809,0.0
2020-12-29 10:30:00,29.51768,-4.20056,29.8150656027,6.81768,-0.34056000000000003,6.8261806082,22.7,-3.86,23.0258463471,32.43,28.61768,-11.30056,30.7680721674,6.81768,-0.34056000000000003,6.8261806082,21.8,-10.96,24.4000327869,0.0
2020-12-29 11:00:00,29.29908,-5.2004,29.7570201634,7.30908,-0.3204,7.3160991386,21.99,-4.88,22.524975027700002,32.49,28.41908,-12.3204,30.9747698007,7.30908,-0.3204,7.3160991386,21.11,-12.0,24.2823413204,0.0
2020-12-29 11:30:00,29.30068,-5.02092,29.7277561566,8.41068,-0.52092,8.4267962897,20.89,-4.5,21.3691857589,32.44,28.44068,-12.12092,30.9158370501,8.41068,-0.52092,8.4267962897,20.03,-11.6,23.1465094561,0.0
2020-12-29 12:00:00,30.05076,-5.1662,30.4916021064,9.50076,-0.8262,9.5366161199,20.55,-4.34,21.0032878379,32.41,29.30076,-10.8862,31.2577012433,9.50076,-0.8262,9.5366161199,19.8,-10.06,22.2090882298,0.0
2020-12-29 12:30:00,31.3552,-7.0764,32.1438019531,9.4752,-1.0764,9.5361445039,21.88,-6.0,22.687758814,32.9,31.0952,-5.9464,31.658666049,9.4752,-1.0764,9.5361445039,21.62,-4.87,22.1617079667,0.0
2020-12-29 13:00:00,32.32316,-6.93316,33.0583632379,8.45316,-0.8931600000000001,8.5002146309,23.87,-6.04,24.6223171127,32.93,32.05316,-5.81316,32.5760325266,8.45316,-0.8931600000000001,8.5002146309,23.6,-4.92,24.1073930569,0.0
2020-12-29 13:30:00,32.89456,-6.89396,33.6092065077,7.50456,-0.6339600000000001,7.5312898016,25.39,-6.26,26.1503288698,32.89,32.61456,-5.78396,33.1234617345,7.50456,-0.6339600000000001,7.5312898016,25.11,-5.15,25.6326861643,0.0
2020-12-29 14:00:00,32.44552,-6.84832,33.1603868327,11.67552,-1.31832,11.7497121196,20.77,-5.53,21.4935757844,32.82,32.19552,-5.72832,32.7011491861,11.67552,-1.31832,11.7497121196,20.52,-4.41,20.9885325833,0.0
2020-12-29 14:30:00,31.6562,-6.913,32.4022309022,13.8762,-2.043,14.0257896548,17.78,-4.87,18.4348935446,32.75,31.4262,-5.793,31.9556707869,13.8762,-2.043,14.0257896548,17.55,-3.75,17.9461695077,0.0
2020-12-29 15:00:00,31.01368,-6.957,31.7844017742,14.41368,-1.917,14.5406004052,16.6,-5.04,17.348244868,32.79,30.78368,-5.817,31.3284605964,14.41368,-1.917,14.5406004052,16.37,-3.9,16.8281579503,0.0
2020-12-29 15:30:00,30.61608,-6.89124,31.3820576652,12.10608,-1.46124,12.1939491267,18.51,-5.43,19.2900233281,32.79,30.37608,-5.76124,30.9176021467,12.10608,-1.46124,12.1939491267,18.27,-4.3,18.7692008354,0.0
2020-12-29 16:00:00,31.412,-6.71992,32.1227500194,13.932,-1.87992,14.058261742,17.48,-4.84,18.1376955537,32.76,31.192,-5.58992,31.6889266086,13.932,-1.87992,14.058261742,17.26,-3.71,17.6542261229,0.0
2020-12-29 16:30:00,33.70868,-5.96792,34.2328961157,18.95868,-0.8179200000000001,18.97631525,14.75,-5.15,15.6232198986,32.72,33.48868,-4.82792,33.8349006156,18.95868,-0.8179200000000001,18.97631525,14.53,-4.01,15.0731881167,0.0
2020-12-29 17:00:00,36.29088,-5.70656,36.7368044093,17.48088,-0.55656,17.4897376941,18.81,-5.15,19.5022716626,32.66,36.05088,-4.58656,36.3414705455,17.48088,-0.55656,17.4897376941,18.57,-4.03,19.0022577606,0.0
2020-12-29 17:30:00,37.52764,-5.75628,37.9665447915,21.97764,-2.09628,22.0773877487,15.55,-3.66,15.9749209701,32.63,37.31764,-4.64628,37.605773134,21.97764,-2.09628,22.0773877487,15.34,-2.55,15.5505015996,0.0
