Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-29 18:00:00,37.5904,-5.71664,38.0226004509,23.0904,-2.36664,23.2113669793,14.5,-3.35,14.8819521569,32.68,37.3904,-4.58664,37.670668678,23.0904,-2.36664,23.2113669793,14.3,-2.22,14.4712957264,0.0
2020-12-29 18:30:00,37.186280000000004,-6.02888,37.6718305142,20.72628,-1.83888,20.8076947857,16.46,-4.19,16.9849256695,32.81,36.97628,-4.89888,37.2993875002,20.72628,-1.83888,20.8076947857,16.25,-3.06,16.535600987,0.0
2020-12-29 19:00:00,36.37268,-6.44836,36.9398591913,19.46268,-1.5483600000000002,19.5241730035,16.91,-4.9,17.6056269414,32.87,36.15268,-5.31836,36.5417736881,19.46268,-1.5483600000000002,19.5241730035,16.69,-3.77,17.1104938561,0.0
2020-12-29 19:30:00,35.26356,-6.8538,35.923435781,17.95356,-1.3338,18.0030369414,17.31,-5.52,18.1688332041,32.98,35.04356,-5.7038,35.5047099962,17.95356,-1.3338,18.0030369414,17.09,-4.37,17.639869614,0.0
2020-12-29 20:00:00,32.39192,-8.1336,33.397483891,9.96192,-1.8036,10.123873915,22.43,-6.33,23.306089333,33.12,32.14192,-6.9936,32.8939730383,9.96192,-1.8036,10.123873915,22.18,-5.19,22.7791242149,0.0
2020-12-29 20:30:00,31.23764,-8.04072,32.2559038145,12.977640000000001,-1.35072,13.0477425054,18.26,-6.69,19.4469457756,33.03,31.01764,-6.88072,31.7716587368,12.977640000000001,-1.35072,13.0477425054,18.04,-5.53,18.8685585035,0.0
2020-12-29 21:00:00,29.24876,-8.90484,30.5742724683,9.87876,-2.45484,10.1792012733,19.37,-6.45,20.4156655537,33.0,29.01876,-7.76484,30.0396599875,9.87876,-2.45484,10.1792012733,19.14,-5.31,19.8629227457,0.0
2020-12-29 21:30:00,28.89256,-9.6458,30.4601621958,9.95256,-2.8458,10.3514263845,18.94,-6.8,20.1237074119,33.16,28.65256,-8.4758,29.8798992668,9.95256,-2.8458,10.3514263845,18.7,-5.63,19.5291295249,0.0
2020-12-29 22:00:00,27.88784,-7.79896,28.9578209979,5.39784,-1.21896,5.5337636512,22.49,-6.58,23.4328081971,33.2,27.62784,-6.64896,28.4166537817,5.39784,-1.21896,5.5337636512,22.23,-5.43,22.8835705256,0.0
2020-12-29 22:30:00,26.61596,-6.89276,27.4939896548,3.31596,-0.39276000000000005,3.3391392812,23.3,-6.5,24.1896672156,33.11,26.34596,-5.7427600000000005,26.964586048,3.31596,-0.39276000000000005,3.3391392812,23.03,-5.35,23.6432527373,0.0
2020-12-29 23:00:00,24.4972,-7.40968,25.5932836022,1.5372,-0.31968,1.5700888963000001,22.96,-7.09,24.0297669568,33.27,24.2372,-6.24968,25.0299892917,1.5372,-0.31968,1.5700888963000001,22.7,-5.93,23.4617752951,0.0
2020-12-29 23:30:00,22.14924,-8.49484,23.7223763397,2.10924,-0.56484,2.1835607624,20.04,-7.93,21.5519488678,33.2,21.91924,-7.19484,23.0698678974,2.10924,-0.56484,2.1835607624,19.81,-6.63,20.8900215414,0.0
2020-12-30 00:00:00,20.46216,-9.5054,22.5621945082,1.89216,-0.4554,1.9461907989,18.57,-9.05,20.6578653302,32.92,20.26216,-7.9154,21.7533603157,1.89216,-0.4554,1.9461907989,18.37,-7.46,19.8269639632,0.0
2020-12-30 00:30:00,19.21636,-9.44716,21.4130176228,2.28636,-0.49716000000000005,2.3397884766,16.93,-8.95,19.1501279369,32.86,19.03636,-7.85716,20.5941245338,2.28636,-0.49716000000000005,2.3397884766,16.75,-7.36,18.2956852837,0.0
2020-12-30 01:00:00,18.40536,-9.37968,20.6575815049,2.11536,-0.49968000000000007,2.1735749428,16.29,-8.88,18.553126421199998,32.73,18.23536,-7.79968,19.8333900892,2.11536,-0.49968000000000007,2.1735749428,16.12,-7.3,17.6958865277,0.0
2020-12-30 01:30:00,17.64024,-9.57572,20.0716835561,3.8102400000000003,-0.7657200000000001,3.8864194287,13.83,-8.81,16.3977132552,32.84,17.48024,-7.96572,19.2096716676,3.8102400000000003,-0.7657200000000001,3.8864194287,13.67,-7.2,15.4502071184,0.0
2020-12-30 02:00:00,17.34956,-9.68196,19.8682556264,1.96956,-0.38196,2.0062552268,15.38,-9.3,17.9731577637,32.92,17.17956,-8.09196,18.9899209697,1.96956,-0.38196,2.0062552268,15.21,-7.71,17.0525130113,0.0
2020-12-30 02:30:00,16.82136,-9.6292,19.3824571427,1.61136,-0.3492,1.6487636852,15.21,-9.28,17.8174773748,32.96,16.66136,-8.0192,18.4907675798,1.61136,-0.3492,1.6487636852,15.05,-7.67,16.8917553854,0.0
2020-12-30 03:00:00,16.49028,-9.60288,19.0825742177,1.16028,-0.27288,1.1919367319,15.33,-9.33,17.9459689067,33.02,16.31028,-7.98288,18.159064039,1.16028,-0.27288,1.1919367319,15.15,-7.71,16.9990176187,0.0
2020-12-30 03:30:00,16.42024,-9.69512,19.0688131113,1.20024,-0.28512000000000004,1.2336407386000001,15.22,-9.41,17.8940353191,33.06,16.25024,-8.07512,18.1460150742,1.20024,-0.28512000000000004,1.2336407386000001,15.05,-7.79,16.9465807761,0.0
2020-12-30 04:00:00,16.22176,-9.6704,18.8855006197,0.94176,-0.23040000000000002,0.9695339383,15.28,-9.44,17.9608463052,33.06,16.05176,-8.0504,17.957392329,0.94176,-0.23040000000000002,0.9695339383,15.11,-7.82,17.0136562796,0.0
2020-12-30 04:30:00,16.36692,-9.67048,19.0103722667,0.46692000000000006,-0.060480000000000006,0.4708206843,15.9,-9.61,18.5785386939,33.23,16.19692,-8.04048,18.0828519907,0.46692000000000006,-0.060480000000000006,0.4708206843,15.73,-7.98,17.6384041228,0.0
2020-12-30 05:00:00,16.37752,-9.51608,18.9414608707,0.58752,-0.13608,0.6030733925,15.79,-9.38,18.3659603615,33.11,16.20752,-7.88608,18.024260382,0.58752,-0.13608,0.6030733925,15.62,-7.75,17.436940672,0.0
2020-12-30 05:30:00,16.88288,-9.4178,19.3320095679,0.63288,-0.0378,0.6340078347,16.25,-9.38,18.7629128869,33.11,16.70288,-7.8078,18.4376772164,0.63288,-0.0378,0.6340078347,16.07,-7.77,17.8498683469,0.0
2020-12-30 06:00:00,17.38704,-9.29204,19.7142376805,1.33704,-0.30204000000000003,1.3707312367,16.05,-8.99,18.3962659255,33.07,17.21704,-7.67204,18.8490494223,1.33704,-0.30204000000000003,1.3707312367,15.88,-7.37,17.5068929282,0.0
2020-12-30 06:30:00,18.88628,-8.98404,20.9142187748,0.83628,-0.10404000000000001,0.8427268597,18.05,-8.88,20.1160856033,33.13,18.70628,-7.37404,20.1072468866,0.83628,-0.10404000000000001,0.8427268597,17.87,-7.27,19.2922212303,0.0
2020-12-30 07:00:00,19.91508,-8.75236,21.753487467,0.68508,-0.16236,0.7040563727,19.23,-8.59,21.0613627289,33.02,19.73508,-7.15236,20.9911799615,0.68508,-0.16236,0.7040563727,19.05,-6.99,20.2919343583,0.0
2020-12-30 07:30:00,21.25332,-8.58724,22.9225718854,0.55332,-0.057240000000000006,0.5562728108,20.7,-8.53,22.3886332767,32.97,21.04332,-7.01724,22.1824925074,0.55332,-0.057240000000000006,0.5562728108,20.49,-6.96,21.6398174669,0.0
2020-12-30 08:00:00,22.46364,-8.39104,23.9796721064,0.8636400000000001,-0.22104000000000001,0.8914778355,21.6,-8.17,23.0934817643,32.92,22.26364,-6.82104,23.2851079605,0.8636400000000001,-0.22104000000000001,0.8914778355,21.4,-6.6,22.3946422164,0.0
2020-12-30 08:30:00,24.0828,-7.9248,25.3531795024,0.8928,-0.24480000000000002,0.925753142,23.19,-7.68,24.4286409773,32.75,23.8728,-6.3748000000000005,24.7092827674,0.8928,-0.24480000000000002,0.925753142,22.98,-6.13,23.7835510385,0.0
2020-12-30 09:00:00,25.88428,-8.62848,27.284549075,0.7642800000000001,-0.07848000000000001,0.7682987888,25.12,-8.55,26.5352011487,32.64,25.66428,-7.10848,26.6305417862,0.7642800000000001,-0.07848000000000001,0.7682987888,24.9,-7.03,25.8733627501,0.0
2020-12-30 09:30:00,27.71864,-8.56436,29.0115712373,0.7286400000000001,-0.054360000000000006,0.7306649432,26.99,-8.51,28.2998268546,32.76,27.49864,-7.02436,28.3816284815,0.7286400000000001,-0.054360000000000006,0.7306649432,26.77,-6.97,27.6624980795,0.0
2020-12-30 10:00:00,28.79464,-8.96288,30.1573293019,0.94464,-0.00288,0.9446443902,27.85,-8.96,29.2558387335,32.62,28.55464,-7.45288,29.5112332142,0.94464,-0.00288,0.9446443902,27.61,-7.45,28.597457929,0.0
2020-12-30 10:30:00,29.31636,-9.77796,30.9040040353,0.6663600000000001,0.032040000000000006,0.6671298308,28.65,-9.81,30.2829754152,32.62,29.06636,-8.25796,30.2166706805,0.6663600000000001,0.032040000000000006,0.6671298308,28.4,-8.29,29.5852006922,0.0
2020-12-30 11:00:00,30.87188,-9.624,32.3371976327,0.55188,0.036000000000000004,0.5530529219,30.32,-9.66,31.8216592905,32.66,30.62188,-8.104,31.6760848391,0.55188,0.036000000000000004,0.5530529219,30.07,-8.14,31.1522792104,0.0
2020-12-30 11:30:00,31.54672,-9.38484,32.913078929,0.48672000000000004,0.06516000000000001,0.4910623015,31.06,-9.45,32.4657681258,32.58,31.28672,-7.87484,32.262547224,0.48672000000000004,0.06516000000000001,0.4910623015,30.8,-7.94,31.806974078,0.0
2020-12-30 12:00:00,32.2734,-9.24132,33.5704385271,0.47340000000000004,0.05868,0.47702295790000004,31.8,-9.3,33.1320086925,32.67,32.0134,-7.74132,32.9360868183,0.47340000000000004,0.05868,0.47702295790000004,31.54,-7.8,32.490176977,0.0
2020-12-30 12:30:00,32.89152,-9.16084,34.1434192403,0.46152000000000004,0.11916000000000002,0.4766548185,32.43,-9.28,33.7316364856,32.63,32.63152,-7.66084,33.5187196506,0.46152000000000004,0.11916000000000002,0.4766548185,32.17,-7.78,33.0973911359,0.0
2020-12-30 13:00:00,33.04548,-9.07628,34.2692662173,2.98548,-0.74628,3.0773405188,30.06,-8.33,31.1928277013,32.46,32.79548,-7.58628,33.661478765300004,2.98548,-0.74628,3.0773405188,29.81,-6.84,30.5846644579,0.0
2020-12-30 13:30:00,32.86176,-9.11288,34.1019039379,6.16176,-1.9828800000000002,6.4729513664,26.7,-7.13,27.635609275,32.33,32.64176,-7.63288,33.5223112716,6.16176,-1.9828800000000002,6.4729513664,26.48,-5.65,27.0760576894,0.0
2020-12-30 14:00:00,33.06312,-9.2122,34.3225076732,1.38312,-0.1422,1.3904106496,31.68,-9.07,32.9528041295,32.54,32.80312,-7.7222,33.6998079308,1.38312,-0.1422,1.3904106496,31.42,-7.58,32.3213984846,0.0
2020-12-30 14:30:00,32.65692,-9.39096,33.9803554073,1.72692,-0.21096,1.7397576866,30.93,-9.18,32.26355994,32.51,32.39692,-7.90096,33.3464480029,1.72692,-0.21096,1.7397576866,30.67,-7.69,31.6193769705,0.0
2020-12-30 15:00:00,32.685,-9.56776,34.0565890309,0.225,0.28224000000000005,0.36094932830000004,32.46,-9.85,33.9215875218,32.64,32.415,-8.05776,33.4014927992,0.225,0.28224000000000005,0.36094932830000004,32.19,-8.34,33.2528449911,0.0
2020-12-30 15:30:00,32.9418,-9.38588,34.2528382855,2.0718,0.38412,2.1071078317,30.87,-9.77,32.379156876,32.54,32.6918,-7.88588,33.6294646198,2.0718,0.38412,2.1071078317,30.62,-8.27,31.7171452057,0.0
2020-12-30 16:00:00,34.74688,-8.80516,35.8451741851,7.79688,1.28484,7.9020346468,26.95,-10.09,28.7769108836,32.56,34.51688,-7.28516,35.2773094377,7.79688,1.28484,7.9020346468,26.72,-8.57,28.0607074038,0.0
2020-12-30 16:30:00,36.12412,-8.49124,37.108667485,8.12412,1.32876,8.2320671105,28.0,-9.82,29.6720811538,32.51,35.88412,-6.98124,36.5569115232,8.12412,1.32876,8.2320671105,27.76,-8.31,28.9771237358,0.0
2020-12-30 17:00:00,37.49332,-8.11128,38.3606817961,10.27332,0.55872,10.288501925,27.22,-8.67,28.5674167541,32.65,37.27332,-6.59128,37.851622896,10.27332,0.55872,10.288501925,27.0,-7.15,27.9306731032,0.0
2020-12-30 17:30:00,38.17328,-8.15204,39.0340244161,12.92328,-0.39204000000000006,12.9292250858,25.25,-7.76,26.4155276305,32.76,37.96328,-6.62204,38.536502723,12.92328,-0.39204000000000006,12.9292250858,25.04,-6.23,25.8033815613,0.0
2020-12-30 18:00:00,38.369,-8.06848,39.2081691808,13.149,-0.5284800000000001,13.159615956,25.22,-7.54,26.3229937507,32.71,38.159,-6.52848,38.71343865,13.149,-0.5284800000000001,13.159615956,25.01,-6.0,25.7196442433,0.0
2020-12-30 18:30:00,37.88168,-8.121,38.7423840338,13.17168,-0.531,13.1823789591,24.71,-7.59,25.8494139199,32.62,37.68168,-6.591,38.2537617578,13.17168,-0.531,13.1823789591,24.51,-6.06,25.2480434886,0.0
2020-12-30 19:00:00,36.8194,-8.404,37.7663266993,13.1994,-0.594,13.2127588474,23.62,-7.8100000000000005,24.8777109076,32.7,36.6194,-6.874,37.2589899536,13.1994,-0.594,13.2127588474,23.42,-6.28,24.2473668674,0.0
2020-12-30 19:30:00,35.37268,-7.55408,36.1703001789,13.25268,-0.69408,13.2708430112,22.12,-6.86,23.1593177792,32.85,35.17268,-5.99408,35.6797759722,13.25268,-0.69408,13.2708430112,21.92,-5.3,22.5516385214,0.0
2020-12-30 20:00:00,33.28668,-6.17184,33.8540200627,9.25668,-1.49184,9.3761245303,24.03,-4.68,24.4814889253,32.72,33.09668,-4.64184,33.420606003,9.25668,-1.49184,9.3761245303,23.84,-3.15,24.0472056589,0.0
2020-12-30 20:30:00,32.17968,-6.4512,32.8199601819,10.39968,-1.4112,10.4949906881,21.78,-5.04,22.3555362271,32.85,31.99968,-4.9112,32.3743633998,10.39968,-1.4112,10.4949906881,21.6,-3.5,21.8817275369,0.0
2020-12-30 21:00:00,31.43684,-6.58544,32.119198763,13.32684,-0.68544,13.344455492,18.11,-5.9,19.0468396329,32.95,31.25684,-5.00544,31.655086106,13.32684,-0.68544,13.344455492,17.93,-4.32,18.4430827141,0.0
2020-12-30 21:30:00,30.0464,-7.1194,30.8783420753,4.4964,0.2106,4.5013292837000005,25.55,-7.33,26.5806583816,32.7,29.8364,-5.5894,30.355430442,4.4964,0.2106,4.5013292837000005,25.34,-5.8,25.9952995751,0.0
2020-12-30 22:00:00,28.27376,-8.0756,29.404435378,0.8337600000000001,0.1044,0.8402708478,27.44,-8.18,28.6333022895,32.75,28.04376,-6.5356000000000005,28.7952520791,0.8337600000000001,0.1044,0.8402708478,27.21,-6.64,28.0084576512,0.0
2020-12-30 22:30:00,26.57124,-8.46788,27.8879147093,0.8312400000000001,-0.13788,0.8425976691,25.74,-8.33,27.0543249777,32.81,26.34124,-6.92788,27.2370418003,0.8312400000000001,-0.13788,0.8425976691,25.51,-6.79,26.3981855437,0.0
2020-12-30 23:00:00,24.5888,-8.8336,26.1274104036,0.9288000000000001,-0.1836,0.9467726232,23.66,-8.65,25.1916275774,32.9,24.3888,-7.2736,25.4503206738,0.9288000000000001,-0.1836,0.9467726232,23.46,-7.09,24.5079517708,0.0
2020-12-30 23:30:00,22.71012,-9.20712,24.5055220126,0.42012000000000005,0.00288,0.4201298713,22.29,-9.21,24.117798407,32.98,22.50012,-7.61712,23.7544925669,0.42012000000000005,0.00288,0.4201298713,22.08,-7.62,23.3578851782,0.0
2020-12-31 00:00:00,21.03008,-9.296,22.993039834,0.6400800000000001,0.054,0.6423538016,20.39,-9.35,22.4315536689,32.8,20.83008,-7.726,22.2167348818,0.6400800000000001,0.054,0.6423538016,20.19,-7.78,21.6371093263,0.0
2020-12-31 00:30:00,20.0386,-9.41664,22.1408807153,0.5886,0.06336,0.5920003797,19.45,-9.48,21.6373034364,32.8,19.8586,-7.8566400000000005,21.3562821214,0.5886,0.06336,0.5920003797,19.27,-7.92,20.8340898529,0.0
2020-12-31 01:00:00,19.25844,-9.45368,21.4536611509,0.5684400000000001,-0.013680000000000001,0.5686045867,18.69,-9.44,20.9387129499,32.71,19.07844,-7.88368,20.6431413108,0.5684400000000001,-0.013680000000000001,0.5686045867,18.51,-7.87,20.1136023626,0.0
2020-12-31 01:30:00,18.63376,-9.5884,20.9560116983,0.47376,0.0216,0.4742521456,18.16,-9.61,20.5459898764,32.79,18.46376,-8.0084,20.1257274129,0.47376,0.0216,0.4742521456,17.99,-8.03,19.7007867863,0.0
2020-12-31 02:00:00,17.83828,-9.54432,20.2311215117,2.34828,-0.6343200000000001,2.4324433849,15.49,-8.91,17.8697565736,32.74,17.66828,-7.96432,19.3803640632,2.34828,-0.6343200000000001,2.4324433849,15.32,-7.33,16.9832652926,0.0
2020-12-31 02:30:00,17.89396,-9.46604,20.2435105099,0.9039600000000001,-0.08604,0.9080454632,16.99,-9.38,19.407331089,32.8,17.72396,-7.89604,19.4032524532,0.9039600000000001,-0.08604,0.9080454632,16.82,-7.8100000000000005,18.5447701523,0.0
2020-12-31 03:00:00,17.49904,-9.54796,19.9343909133,0.86904,-0.14796,0.8815456217000001,16.63,-9.4,19.1027982243,32.76,17.32904,-7.96796,19.0731228141,0.86904,-0.14796,0.8815456217000001,16.46,-7.82,18.223172062,0.0
2020-12-31 03:30:00,17.1676,-9.72924,19.7328305303,0.5076,0.050760000000000007,0.5101316865000001,16.66,-9.78,19.3184885537,32.93,16.9876,-8.12924,18.8325010749,0.5076,0.050760000000000007,0.5101316865000001,16.48,-8.18,18.3984455865,0.0
2020-12-31 04:00:00,16.98968,-9.5272,19.4786233174,0.40968000000000004,0.0828,0.4179635659,16.58,-9.61,19.1637287603,32.93,16.81968,-7.9272,18.5941424955,0.40968000000000004,0.0828,0.4179635659,16.41,-8.01,18.2605640658,0.0
2020-12-31 04:30:00,17.05384,-9.44864,19.4964165065,0.39384,0.08136,0.40215593390000004,16.66,-9.53,19.1931367942,32.99,16.88384,-7.83864,18.6147342231,0.39384,0.08136,0.40215593390000004,16.49,-7.92,18.2933457847,0.0
2020-12-31 05:00:00,16.63848,-9.3524,19.0868122658,4.84848,-1.4724,5.0671214778,11.79,-7.88,14.1809202804,32.84,16.49848,-7.7624,18.2333402335,4.84848,-1.4724,5.0671214778,11.65,-6.29,13.2395845856,0.0
2020-12-31 05:30:00,17.19508,-9.36008,19.5775860058,2.12508,-0.46008000000000004,2.1743133658,15.07,-8.9,17.5018541875,32.88,17.02508,-7.77008,18.7143659314,2.12508,-0.46008000000000004,2.1743133658,14.9,-7.31,16.5965689225,0.0
2020-12-31 06:00:00,17.95084,-9.20468,20.1732196391,0.69084,-0.00468,0.6908558518,17.26,-9.2,19.5588240955,32.84,17.78084,-7.60468,19.3388062974,0.69084,-0.00468,0.6908558518,17.09,-7.6,18.7036921489,0.0
2020-12-31 06:30:00,19.73076,-8.85172,21.6253517228,2.30076,-0.08172,2.3022108366,17.43,-8.77,19.5119911849,32.97,19.55076,-7.26172,20.8558095968,2.30076,-0.08172,2.3022108366,17.25,-7.18,18.6846166672,0.0
2020-12-31 07:00:00,20.98596,-8.57392,22.6698615189,3.22596,-0.04392,3.2262589617,17.76,-8.53,19.7022460649,32.99,20.81596,-6.98392,21.9563050008,3.22596,-0.04392,3.2262589617,17.59,-6.94,18.909566362,0.0
2020-12-31 07:30:00,22.16576,-8.4344,23.7162395783,2.97576,0.0756,2.9767201645,19.19,-8.51,20.9922890605,32.94,21.96576,-6.8444,23.0073993258,2.97576,0.0756,2.9767201645,18.99,-6.92,20.2115437312,0.0
2020-12-31 08:00:00,23.57336,-8.27428,24.9833346695,3.12336,0.045720000000000004,3.1236946086,20.45,-8.32,22.0777014202,32.83,23.39336,-6.7142800000000005,24.3378480562,3.12336,0.045720000000000004,3.1236946086,20.27,-6.76,21.3675103838,0.0
2020-12-31 08:30:00,24.67264,-8.45308,26.0805238838,1.59264,0.01692,1.5927298753999999,23.08,-8.47,24.5851032131,32.69,24.45264,-6.923080000000001,25.4137883767,1.59264,0.01692,1.5927298753999999,22.86,-6.94,23.8902323136,0.0
2020-12-31 09:00:00,26.540399999999998,-8.74808,27.9449769341,0.6804,-0.02808,0.6809791821000001,25.86,-8.72,27.2906210996,32.57,26.3204,-7.21808,27.292199161,0.6804,-0.02808,0.6809791821000001,25.64,-7.19,26.6290386608,0.0
2020-12-31 09:30:00,28.35096,-9.93648,30.0418136555,0.57096,0.08352000000000001,0.5770363177,27.78,-10.02,29.5318268991,32.6,28.11096,-8.42648,29.346748326,0.57096,0.08352000000000001,0.5770363177,27.54,-8.51,28.8248451861,0.0
2020-12-31 10:00:00,29.81292,-9.82344,31.3896507206,2.48292,0.28656000000000004,2.4994016004,27.33,-10.11,29.140024022,32.57,29.57292,-8.30344,30.7165218272,2.48292,0.28656000000000004,2.4994016004,27.09,-8.59,28.4192927428,0.0
2020-12-31 10:30:00,30.72664,-9.44848,32.1465422713,3.71664,0.10152000000000001,3.7180262506,27.01,-9.55,28.6486055507,32.57,30.48664,-7.92848,31.5007303661,3.71664,0.10152000000000001,3.7180262506,26.77,-8.03,27.9484131929,0.0
2020-12-31 11:00:00,31.36868,-9.29324,32.7163322309,4.82868,-0.18324000000000001,4.8321555687,26.54,-9.11,28.0600017819,32.54,31.12868,-7.78324,32.0869684364,4.82868,-0.18324000000000001,4.8321555687,26.3,-7.6,27.3760844534,0.0
2020-12-31 11:30:00,31.89936,-9.07956,33.1663621491,4.86936,0.010440000000000001,4.8693711918,27.03,-9.09,28.5175209301,32.56,31.66936,-7.56956,32.5614281229,4.86936,0.010440000000000001,4.8693711918,26.8,-7.58,27.8513267188,0.0
2020-12-31 12:00:00,31.76568,-9.18452,33.0668086379,1.70568,0.01548,1.7057502434,30.06,-9.2,31.4363420264,32.68,31.51568,-7.6645199999999996,32.4342866839,1.70568,0.01548,1.7057502434,29.81,-7.68,30.7834127413,0.0
2020-12-31 12:30:00,32.51884,-9.11944,33.7733495653,1.60884,0.25056,1.6282341537,30.91,-9.37,32.2989937924,32.68,32.25884,-7.61944,33.1464722717,1.60884,0.25056,1.6282341537,30.65,-7.87,31.6442633032,0.0
2020-12-31 13:00:00,32.71452,-8.92448,33.9099714258,5.29452,-0.024480000000000002,5.2945765932,27.42,-8.9,28.828222283,32.76,32.48452,-7.39448,33.3154975064,5.29452,-0.024480000000000002,5.2945765932,27.19,-7.37,28.1711377122,0.0
2020-12-31 13:30:00,32.25216,-9.08604,33.507580449,4.68216,0.09396,4.6831026838,27.57,-9.18,29.0581709679,32.79,32.01216,-7.54604,32.8895288435,4.68216,0.09396,4.6831026838,27.33,-7.64,28.377781802,0.0
2020-12-31 14:00:00,31.85856,-9.26092,33.1772886855,4.58856,0.28908,4.5976570251,27.27,-9.55,28.893864400600002,32.85,31.62856,-7.72092,32.5573096757,4.58856,0.28908,4.5976570251,27.04,-8.01,28.2014485444,0.0
2020-12-31 14:30:00,31.39404,-9.49,32.797040225,4.60404,0.36,4.6180931478,26.79,-9.85,28.5434160534,32.85,31.15404,-7.94,32.1499270345,4.60404,0.36,4.6180931478,26.55,-8.3,27.8171260198,0.0
2020-12-31 15:00:00,32.08884,-9.41168,33.4405946862,4.93884,0.32832,4.9497408587,27.15,-9.74,28.8442385928,32.8,31.85884,-7.8716800000000005,32.8169016235,4.93884,0.32832,4.9497408587,26.92,-8.2,28.1411868975,0.0
2020-12-31 15:30:00,31.99492,-9.76548,33.4520478512,3.27492,-0.73548,3.3564910006,28.72,-9.03,30.1061339265,32.67,31.75492,-8.25548,32.8104845169,3.27492,-0.73548,3.3564910006,28.48,-7.52,29.4560825637,0.0
2020-12-31 16:00:00,32.3776,-9.60392,33.7719448822,0.6876,0.31608,0.7567696654,31.69,-9.92,33.2063623422,32.67,32.1176,-8.08392,33.1193295875,0.6876,0.31608,0.7567696654,31.43,-8.4,32.5331354161,0.0
2020-12-31 16:30:00,34.62616,-8.6118,35.681004128,4.55616,0.2682,4.5640470183,30.07,-8.88,31.3537764871,32.5,34.38616,-7.1318,35.1179522579,4.55616,0.2682,4.5640470183,29.83,-7.4,30.7341650285,0.0
2020-12-31 17:00:00,38.7534,-7.55284,39.4825455566,9.9234,1.30716,10.0091225802,28.83,-8.86,30.1607111985,32.4,38.5234,-6.05284,38.9960154327,9.9234,1.30716,10.0091225802,28.6,-7.36,29.5318404438,0.0
2020-12-31 17:30:00,39.46632,-7.31628,40.1387389859,9.97632,1.41372,10.0759895286,29.49,-8.73,30.7550483661,32.53,39.23632,-5.81628,39.6650717909,9.97632,1.41372,10.0759895286,29.26,-7.23,30.1400149303,0.0
2020-12-31 18:00:00,39.581360000000004,-7.33732,40.2556868558,9.98136,1.37268,10.0753063394,29.6,-8.71,30.8548877814,32.62,39.33136,-5.8173200000000005,39.7592390701,9.98136,1.37268,10.0753063394,29.35,-7.19,30.2178523393,0.0
2020-12-31 18:30:00,37.60108,-8.09532,38.4626497146,6.93108,-0.35532,6.9401817173,30.67,-7.74,31.6315744154,32.58,37.36108,-6.60532,37.940486964,6.93108,-0.35532,6.9401817173,30.43,-6.25,31.0652120546,0.0
2020-12-31 19:00:00,36.13628,-8.69344,37.1672790405,4.52628,0.10656,4.5275341713,31.61,-8.8,32.8120724734,32.74,35.89628,-7.17344,36.6060262699,4.52628,0.10656,4.5275341713,31.37,-7.28,32.2036535194,0.0
2020-12-31 19:30:00,34.4086,-9.15088,35.6046395675,6.4386,-0.56088,6.4629835474,27.97,-8.59,29.259340389,32.85,34.1786,-7.61088,35.0157420646,6.4386,-0.56088,6.4629835474,27.74,-7.05,28.6218465512,0.0
2020-12-31 20:00:00,32.70836,-9.73516,34.1263850139,4.69836,0.02484,4.6984256635,28.01,-9.76,29.6617211234,32.71,32.46836,-8.20516,33.4890885471,4.69836,0.02484,4.6984256635,27.77,-8.23,28.9638705977,0.0
2020-12-31 20:30:00,31.09088,-10.11596,32.6951902563,4.61088,0.10404000000000001,4.6120536311,26.48,-10.22,28.3837770566,32.79,30.87088,-8.57596,32.0399488435,4.61088,0.10404000000000001,4.6120536311,26.26,-8.68,27.6573679153,0.0
2020-12-31 21:00:00,30.36724,-10.52552,32.1396303104,4.55724,0.024480000000000002,4.5573057488,25.81,-10.55,27.8829446078,32.87,30.13724,-8.96552,31.4425473473,4.55724,0.024480000000000002,4.5573057488,25.58,-8.99,27.1137695646,0.0
2020-12-31 21:30:00,30.18024,-11.12456,32.1652408922,4.44024,0.05544,4.4405860932,25.74,-11.18,28.0631430884,33.02,29.96024,-9.53456,31.4407985785,4.44024,0.05544,4.4405860932,25.52,-9.59,27.2624008481,0.0
2020-12-31 22:00:00,29.09772,-11.33744,31.2284302352,4.43772,0.14256000000000002,4.4400092513,24.66,-11.48,27.2012132082,33.08,28.86772,-9.747440000000001,30.4689652688,4.43772,0.14256000000000002,4.4400092513,24.43,-9.89,26.3559670663,0.0
2020-12-31 22:30:00,26.90224,-11.7718,29.3650437129,0.64224,0.1782,0.6665039067,26.26,-11.95,28.8511715533,33.12,26.67224,-10.1818,28.5495610799,0.64224,0.1782,0.6665039067,26.03,-10.36,28.0158972728,0.0
2020-12-31 23:00:00,25.73812,-10.113,27.6536361105,0.07812000000000001,0.20700000000000002,0.2212503885,25.66,-10.32,27.6575125418,32.9,25.50812,-8.553,26.9038657991,0.07812000000000001,0.20700000000000002,0.2212503885,25.43,-8.76,26.8965146441,0.0
2020-12-31 23:30:00,24.59088,-10.34652,26.6788653298,0.11088,0.21348000000000003,0.2405578616,24.48,-10.56,26.6605326278,32.93,24.38088,-8.77652,25.9124412761,0.11088,0.21348000000000003,0.2405578616,24.27,-8.99,25.8815185026,0.0
2021-01-01 00:00:00,23.55656,-10.56468,25.8171257605,0.10656,0.17532,0.20516368100000001,23.45,-10.74,25.7924426916,32.96,23.33656,-8.99468,25.0099840251,0.10656,0.17532,0.20516368100000001,23.23,-9.17,24.9744229163,0.0
2021-01-01 00:30:00,22.73532,-10.703240000000001,25.1287509041,0.08532000000000001,0.26676,0.2800721336,22.65,-10.97,25.1667121412,32.94,22.52532,-9.12324,24.3027477706,0.08532000000000001,0.26676,0.2800721336,22.44,-9.39,24.3254126378,0.0
2021-01-01 01:00:00,21.7244,-10.78852,24.2557564127,0.1044,0.32148000000000004,0.3380070271,21.62,-11.11,24.3075399825,32.88,21.5244,-9.19852,23.4075322397,0.1044,0.32148000000000004,0.3380070271,21.42,-9.52,23.4402815683,0.0
2021-01-01 01:30:00,20.61744,-10.85888,23.3022339489,0.12744,0.23112000000000002,0.263926899,20.49,-11.09,23.298673782,32.94,20.43744,-9.26888,22.4410581348,0.12744,0.23112000000000002,0.263926899,20.31,-9.5,22.4220003568,0.0
2021-01-01 02:00:00,19.66008,-11.04292,22.5491646793,0.10008,0.21708000000000002,0.23903918670000002,19.56,-11.26,22.5694749607,32.98,19.47008,-9.45292,21.6435143111,0.10008,0.21708000000000002,0.23903918670000002,19.37,-9.67,21.6496143153,0.0
2021-01-01 02:30:00,18.90108,-11.18068,21.9603832031,0.09108000000000001,0.22932000000000002,0.2467452711,18.81,-11.41,22.0000954543,33.07,18.71108,-9.57068,21.0167178796,0.09108000000000001,0.22932000000000002,0.2467452711,18.62,-9.8,21.0414923425,0.0
2021-01-01 03:00:00,18.15136,-11.27372,21.3674666839,0.08136,0.29628000000000004,0.3072479259,18.07,-11.57,21.4566959246,33.15,17.96136,-9.64372,20.3865590154,0.08136,0.29628000000000004,0.3072479259,17.88,-9.94,20.457223663,0.0
2021-01-01 03:30:00,17.64776,-11.34824,20.9815629569,0.07776000000000001,0.31176000000000004,0.3213112435,17.57,-11.66,21.0869746526,33.22,17.46776,-9.71824,19.9891677694,0.07776000000000001,0.31176000000000004,0.3213112435,17.39,-10.03,20.0751836853,0.0
2021-01-01 04:00:00,17.07752,-11.36692,20.5145938209,2.65752,-0.73692,2.7578005071,14.42,-10.63,17.914611355,33.26,16.91752,-9.71692,19.509510943,2.65752,-0.73692,2.7578005071,14.26,-8.98,16.8519435081,0.0
2021-01-01 04:30:00,16.97928,-11.38252,20.4415682096,0.08928000000000001,0.17748000000000003,0.19867075480000002,16.89,-11.56,20.4671859326,33.35,16.78928,-9.74252,19.4112498018,0.08928000000000001,0.17748000000000003,0.19867075480000002,16.7,-9.92,19.4241190276,0.0
2021-01-01 05:00:00,16.7098,-11.38224,20.2181305629,0.10980000000000001,0.07776000000000001,0.13454611700000002,16.6,-11.46,20.1715542287,33.37,16.5398,-9.72224,19.1855918506,0.10980000000000001,0.07776000000000001,0.13454611700000002,16.43,-9.8,19.1307318208,0.0
2021-01-01 05:30:00,16.84104,-11.38416,20.3278067481,0.13104000000000002,0.10584,0.1684446117,16.71,-11.49,20.2791567872,33.41,16.651040000000002,-9.72416,19.2825418653,0.13104000000000002,0.10584,0.1684446117,16.52,-9.83,19.2234050054,0.0
2021-01-01 06:00:00,17.02768,-11.26536,20.4169101999,0.24768,0.044640000000000006,0.2516706419,16.78,-11.31,20.2357233624,33.39,16.84768,-9.60536,19.393485043,0.24768,0.044640000000000006,0.2516706419,16.6,-9.65,19.2011067389,0.0
2021-01-01 06:30:00,17.7348,-11.07428,20.9084386925,0.24480000000000002,0.13572,0.2799052668,17.49,-11.21,20.7741233269,33.22,17.5448,-9.444280000000001,19.9252209965,0.24480000000000002,0.13572,0.2799052668,17.3,-9.58,19.7753988582,0.0
2021-01-01 07:00:00,18.17128,-10.9602,21.2207775748,0.43128000000000005,0.10980000000000001,0.4450376146,17.74,-11.07,20.9105834448,33.26,17.99128,-9.3202,20.2620898251,0.43128000000000005,0.10980000000000001,0.4450376146,17.56,-9.43,19.9318463771,0.0
2021-01-01 07:30:00,18.724,-10.85044,21.6407075715,0.324,0.07956,0.3336252293,18.4,-10.93,21.4015163014,33.22,18.524,-9.22044,20.6919088001,0.324,0.07956,0.3336252293,18.2,-9.3,20.4384441678,0.0
2021-01-01 08:00:00,19.28048,-10.67568,22.0387624991,0.42048,0.09432,0.4309288721,18.86,-10.77,21.718482912,33.17,19.09048,-9.05568,21.129405266,0.42048,0.09432,0.4309288721,18.67,-9.15,20.7916185036,0.0
2021-01-01 08:30:00,20.19316,-10.39108,22.7098712976,0.5331600000000001,0.08892000000000001,0.5405241456000001,19.66,-10.48,22.2788240264,33.05,19.99316,-8.791080000000001,21.8405479407,0.5331600000000001,0.08892000000000001,0.5405241456000001,19.46,-8.88,21.3903249157,0.0
2021-01-01 09:00:00,21.70012,-10.1702,23.9651450247,0.78012,-0.0702,0.7832721458,20.92,-10.1,23.2305058059,32.93,21.50012,-8.5802,23.1489738877,0.78012,-0.0702,0.7832721458,20.72,-8.51,22.3995200841,0.0
2021-01-01 09:30:00,23.59688,-9.95508,25.6108641701,0.8668800000000001,-0.055080000000000004,0.8686280797,22.73,-9.9,24.7923960117,32.84,23.38688,-8.39508,24.8480084582,0.8668800000000001,-0.055080000000000004,0.8686280797,22.52,-8.34,24.0147038291,0.0
2021-01-01 10:00:00,25.16548,-9.58872,26.9303719779,0.9154800000000001,-0.01872,0.915671376,24.25,-9.57,26.0700479478,32.74,24.93548,-8.04872,26.2022910538,0.9154800000000001,-0.01872,0.915671376,24.02,-8.03,25.3266914539,0.0
2021-01-01 10:30:00,26.9306,-9.14548,28.4411149709,1.2906,-0.19548000000000001,1.3053201869,25.64,-8.95,27.1571740061,32.67,26.7106,-7.61548,27.7750191357,1.2906,-0.19548000000000001,1.3053201869,25.42,-7.42,26.4808005921,0.0
2021-01-01 11:00:00,28.26168,-8.92188,29.6365061901,1.29168,-0.10188000000000001,1.2956916133,26.97,-8.82,28.3755757651,32.7,28.02168,-7.3918800000000005,28.9802422343,1.29168,-0.10188000000000001,1.2956916133,26.73,-7.29,27.706262829899998,0.0
2021-01-01 11:30:00,28.48328,-10.25068,30.2716646391,1.22328,-0.04068,1.2239562169,27.26,-10.21,29.1093060721,32.67,28.24328,-8.72068,29.5589770598,1.22328,-0.04068,1.2239562169,27.02,-8.68,28.3799718111,0.0
2021-01-01 12:00:00,29.31748,-10.27772,31.0668016047,1.7974800000000002,-0.20772000000000002,1.8094424413999999,27.52,-10.07,29.304526954,32.67,29.08748,-8.74772,30.3743987257,1.7974800000000002,-0.20772000000000002,1.8094424413999999,27.29,-8.54,28.5950292883,0.0
2021-01-01 12:30:00,30.08488,-10.04252,31.7167497163,2.23488,-0.27252000000000004,2.2514341573,27.85,-9.77,29.5139865149,32.58,29.83488,-8.53252,31.0310161317,2.23488,-0.27252000000000004,2.2514341573,27.6,-8.26,28.8095053758,0.0
2021-01-01 13:00:00,31.04372,-9.84204,32.5665211959,2.13372,-0.21204,2.1442299317,28.91,-9.63,30.4717081897,32.54,30.80372,-8.33204,31.9106887484,2.13372,-0.21204,2.1442299317,28.67,-8.12,29.7977062876,0.0
2021-01-01 13:30:00,30.28668,-10.20216,31.958833741,3.22668,-0.45216000000000006,3.2582069437,27.06,-9.75,28.7629292667,32.67,30.04668,-8.67216,31.2731408414,3.22668,-0.45216000000000006,3.2582069437,26.82,-8.22,28.0513956872,0.0
2021-01-01 14:00:00,29.55604,-10.40648,31.3345548312,2.42604,-0.36648000000000003,2.4535642792,27.13,-10.04,28.92816102,32.7,29.30604,-8.87648,30.6208405775,2.42604,-0.36648000000000003,2.4535642792,26.88,-8.51,28.1949374888,0.0
2021-01-01 14:30:00,29.0976,-10.65112,30.9857496765,3.2076000000000002,-0.50112,3.2465087424,25.89,-10.15,27.8085346611,32.75,28.8676,-9.11112,30.2712873432,3.2076000000000002,-0.50112,3.2465087424,25.66,-8.61,27.0659878815,0.0
2021-01-01 15:00:00,28.88732,-10.88332,30.8694656741,2.67732,-0.46332000000000007,2.7171138741,26.21,-10.42,28.205327511,32.86,28.65732,-9.32332,30.1357974078,2.67732,-0.46332000000000007,2.7171138741,25.98,-8.86,27.4492258543,0.0
2021-01-01 15:30:00,29.00636,-10.81188,30.9558664809,2.19636,-0.37188000000000004,2.2276202513,26.81,-10.44,28.7709871224,32.82,28.76636,-9.27188,30.2236865121,2.19636,-0.37188000000000004,2.2276202513,26.57,-8.9,28.0209725028,0.0
2021-01-01 16:00:00,29.42824,-10.71136,31.3170008549,1.66824,-0.26136000000000004,1.6885892772000002,27.76,-10.45,29.6617615795,32.77,29.17824,-9.17136,30.5856753031,1.66824,-0.26136000000000004,1.6885892772000002,27.51,-8.91,28.916918923,0.0
2021-01-01 16:30:00,30.56372,-10.42872,32.2939496048,2.85372,-0.46872,2.8919571706,27.71,-9.96,29.4456397451,32.65,30.33372,-8.89872,31.612051288700002,2.85372,-0.46872,2.8919571706,27.48,-8.43,28.7439611049,0.0
2021-01-01 17:00:00,32.71632,-9.57452,34.088546868,2.59632,-0.34452000000000005,2.6190783823,30.12,-9.23,31.5024967265,32.65,32.45632,-8.04452,33.4384062116,2.59632,-0.34452000000000005,2.6190783823,29.86,-7.7,30.836822145,0.0
2021-01-01 17:30:00,35.22996,-8.95892,36.3512355934,7.05996,0.81108,7.106397538,28.17,-9.77,29.8161332168,32.95,34.99996,-7.40892,35.7755404651,7.05996,0.81108,7.106397538,27.94,-8.22,29.1240793846,0.0
2021-01-01 18:00:00,35.10156,-8.97896,36.231771101,7.17156,0.85104,7.2218793894,27.93,-9.83,29.609353252,32.98,34.86156,-7.40896,35.6401606887,7.17156,0.85104,7.2218793894,27.69,-8.26,28.8957384401,0.0
2021-01-01 18:30:00,33.0724,-9.30984,34.3577758679,3.0924,-0.15984,3.0965281503,29.98,-9.15,31.3452213264,32.84,32.8324,-7.76984,33.7392487081,3.0924,-0.15984,3.0965281503,29.74,-7.61,30.6982035305,0.0
2021-01-01 19:00:00,32.15552,-10.05188,33.6900246068,2.22552,-0.37188000000000004,2.2563762995,29.93,-9.68,31.4564349538,32.73,31.91552,-8.53188,33.0362436304,2.22552,-0.37188000000000004,2.2563762995,29.69,-8.16,30.7909353544,0.0
2021-01-01 19:30:00,30.4714,-10.2736,32.1566956468,2.1114,-0.36360000000000003,2.142478686,28.36,-9.91,30.0415994914,32.77,30.2214,-8.7336,31.4580480469,2.1114,-0.36360000000000003,2.142478686,28.11,-8.37,29.3296607549,0.0
2021-01-01 20:00:00,30.01112,-10.88724,31.9249012289,2.03112,-0.41724000000000006,2.0735326552,27.98,-10.47,29.8747602501,32.96,29.77112,-9.31724,31.1950404275,2.03112,-0.41724000000000006,2.0735326552,27.74,-8.9,29.1327581942,0.0
2021-01-01 20:30:00,28.90712,-11.08324,30.959001850699998,2.2471200000000002,-0.45324000000000003,2.292373179,26.66,-10.63,28.7010888295,32.96,28.67712,-9.51324,30.2138866548,2.2471200000000002,-0.45324000000000003,2.292373179,26.43,-9.06,27.9397297768,0.0
2021-01-01 21:00:00,28.25068,-11.47436,30.49199662,2.29068,-0.41436000000000006,2.3278550367,25.96,-11.06,28.2178170665,33.02,28.01068,-9.89436,29.7068435528,2.29068,-0.41436000000000006,2.3278550367,25.72,-9.48,27.4114720509,0.0
2021-01-01 21:30:00,27.28972,-11.73736,29.706807931,3.15972,-0.5673600000000001,3.2102535489,24.13,-11.17,26.5899567506,33.1,27.05972,-10.13736,28.8962716323,3.15972,-0.5673600000000001,3.2102535489,23.9,-9.57,25.7448033591,0.0
2021-01-01 22:00:00,25.52616,-11.95936,28.1888477231,3.29616,-0.5493600000000001,3.3416264236,22.23,-11.41,24.9872167318,32.91,25.30616,-10.37936,27.3520172557,3.29616,-0.5493600000000001,3.3416264236,22.01,-9.83,24.1053728451,0.0
2021-01-01 22:30:00,24.16692,-12.22032,27.0809202796,3.07692,-0.49032000000000003,3.1157423496,21.09,-11.73,24.1325713508,32.94,23.95692,-10.62032,26.2054424269,3.07692,-0.49032000000000003,3.1157423496,20.88,-10.13,23.2075698857,0.0
2021-01-01 23:00:00,22.54084,-12.3258,25.690753464,3.03084,-0.5958,3.0888458598,19.51,-11.73,22.7647314941,33.12,22.33084,-10.7158,24.7688268746,3.03084,-0.5958,3.0888458598,19.3,-10.12,21.7923013929,0.0
2021-01-01 23:30:00,21.2866,-10.80564,23.8721845538,1.7766000000000002,-0.39564000000000005,1.8201204822000001,19.51,-10.41,22.1135297951,33.12,21.0966,-9.18564,23.0096178536,1.7766000000000002,-0.39564000000000005,1.8201204822000001,19.32,-8.79,21.2256095319,0.0
2021-01-02 00:00:00,20.01332,-10.91204,22.7948589464,1.36332,-0.12204000000000001,1.3687714141,18.65,-10.79,21.546382527,33.16,19.81332,-9.29204,21.8840045875,1.36332,-0.12204000000000001,1.3687714141,18.45,-9.17,20.6031890735,0.0
2021-01-02 00:30:00,19.21672,-10.95144,22.1182360425,1.92672,-0.45144000000000006,1.978900713,17.29,-10.5,20.2285466606,33.11,19.02672,-9.33144,21.1917872402,1.92672,-0.45144000000000006,1.978900713,17.1,-8.88,19.2682225439,0.0
2021-01-02 01:00:00,18.40068,-10.91424,21.3940566336,2.56068,-0.44424,2.598928864,15.84,-10.47,18.9875353851,33.04,18.22068,-9.29424,20.4542434922,2.56068,-0.44424,2.598928864,15.66,-8.85,17.9877208117,0.0
2021-01-02 01:30:00,17.83176,-10.92792,20.9138972988,1.84176,-0.36792,1.8781493615,15.99,-10.56,19.1622989226,32.93,17.66176,-9.31792,19.9690109776,1.84176,-0.36792,1.8781493615,15.82,-8.95,18.1762179784,0.0
2021-01-02 02:00:00,17.21216,-10.92012,20.3840004091,0.72216,-0.15012,0.7375981833,16.49,-10.77,19.6955071019,32.98,17.03216,-9.32012,19.4154348671,0.72216,-0.15012,0.7375981833,16.31,-9.17,18.7110929665,0.0
2021-01-02 02:30:00,16.58856,-11.01728,19.913833922,1.2585600000000001,-0.28728000000000004,1.2909310872,15.33,-10.73,18.7120763145,33.02,16.41856,-9.38728,18.9126978052,1.2585600000000001,-0.28728000000000004,1.2909310872,15.16,-9.1,17.6815044609,0.0
2021-01-02 03:00:00,16.06372,-10.94604,19.4385928482,1.59372,-0.35604,1.6330057930000001,14.47,-10.59,17.9312297403,33.05,15.89372,-9.31604,18.4227830883,1.59372,-0.35604,1.6330057930000001,14.3,-8.96,16.8751770361,0.0
2021-01-02 03:30:00,16.22608,-10.98864,19.5968334487,0.8560800000000001,-0.18864,0.8766173715000001,15.37,-10.8,18.7850179665,33.11,16.05608,-9.36864,18.5894895147,0.8560800000000001,-0.18864,0.8766173715000001,15.2,-9.18,17.7570380413,0.0
2021-01-02 04:00:00,15.98976,-11.05748,19.4406864284,0.68976,-0.17748000000000003,0.7122274974,15.3,-10.88,18.7740352615,33.21,15.80976,-9.41748,18.4021042495,0.68976,-0.17748000000000003,0.7122274974,15.12,-9.24,17.7198194122,0.0
2021-01-02 04:30:00,15.83516,-11.05528,19.3124702745,0.9651600000000001,-0.21528000000000003,0.9888778003,14.87,-10.84,18.4016982912,33.21,15.66516,-9.41528,18.276890745,0.9651600000000001,-0.21528000000000003,0.9888778003,14.7,-9.2,17.3415685565,0.0
2021-01-02 05:00:00,15.73012,-11.12496,19.2665879236,1.23012,-0.26496000000000003,1.2583318386,14.5,-10.86,18.1160039744,33.21,15.56012,-9.47496,18.2179088102,1.23012,-0.26496000000000003,1.2583318386,14.33,-9.21,17.0344650635,0.0
2021-01-02 05:30:00,16.14956,-11.10764,19.6007131136,1.15956,-0.28764,1.1947033788,14.99,-10.82,18.4870900901,33.25,15.96956,-9.46764,18.5651031175,1.15956,-0.28764,1.1947033788,14.81,-9.18,17.4243651247,0.0
2021-01-02 06:00:00,16.45036,-10.98104,19.7787154186,2.07036,-0.40104,2.108844141,14.38,-10.58,17.8527532891,33.25,16.28036,-9.34104,18.7697935527,2.07036,-0.40104,2.108844141,14.21,-8.94,16.7883203448,0.0
2021-01-02 06:30:00,17.60692,-10.82004,20.6658389011,0.8269200000000001,-0.14004,0.8386941564,16.78,-10.68,19.8904700799,33.25,17.43692,-9.17004,19.7011627243,0.8269200000000001,-0.14004,0.8386941564,16.61,-9.03,18.9058985505,0.0
2021-01-02 07:00:00,18.55392,-10.72092,21.4286274178,1.75392,-0.34092,1.7867461523000001,16.8,-10.38,19.7480226858,33.21,18.36392,-9.09092,20.4909341957,1.75392,-0.34092,1.7867461523000001,16.61,-8.75,18.7737742609,0.0
2021-01-02 07:30:00,19.50076,-10.69072,22.2389553418,1.67076,-0.36072000000000004,1.7092565331,17.83,-10.33,20.6062563315,33.21,19.31076,-9.07072,21.3350278438,1.67076,-0.36072000000000004,1.7092565331,17.64,-8.71,19.6731720879,0.0
2021-01-02 08:00:00,20.58916,-10.43196,23.0811459626,1.46916,-0.29196,1.4978890971,19.12,-10.14,21.6424120652,33.17,20.39916,-8.81196,22.221079356,1.46916,-0.29196,1.4978890971,18.93,-8.52,20.7589811889,0.0
2021-01-02 08:30:00,22.05328,-10.03652,24.2297109448,0.86328,-0.14652,0.8756257584,21.19,-9.89,23.3843580198,33.08,21.84328,-8.43652,23.4158867197,0.86328,-0.14652,0.8756257584,20.98,-8.29,22.5584684764,0.0
2021-01-02 09:00:00,24.24048,-9.47384,26.0260353296,0.87048,-0.03384,0.8711375184,23.37,-9.44,25.2045729978,32.8,24.03048,-7.91384,25.3000559797,0.87048,-0.03384,0.8711375184,23.16,-7.88,24.4638508825,0.0
2021-01-02 09:30:00,26.08044,-9.18452,27.6504024966,0.91044,0.01548,0.9105715919,25.17,-9.2,26.7986734746,32.67,25.86044,-7.64452,26.9666654042,0.91044,0.01548,0.9105715919,24.95,-7.66,26.0993888817,0.0
2021-01-02 10:00:00,27.28776,-11.0586,29.4434114833,0.9777600000000001,0.0414,0.9786360803,26.31,-11.1,28.5556666881,32.77,27.04776,-9.5086,28.6704516005,0.9777600000000001,0.0414,0.9786360803,26.07,-9.55,27.7641387405,0.0
2021-01-02 10:30:00,28.99428,-10.51628,30.8425099134,0.6742800000000001,0.06372,0.6772841035,28.32,-10.58,30.2317515205,32.72,28.75428,-8.98628,30.125767153,0.6742800000000001,0.06372,0.6772841035,28.08,-9.05,29.5023541434,0.0
2021-01-02 11:00:00,30.32756,-10.24716,32.0119537614,0.54756,0.04284,0.5492333012,29.78,-10.29,31.5076577993,32.76,30.07756,-8.70716,31.3125254622,0.54756,0.04284,0.5492333012,29.53,-8.75,30.7990811551,0.0
2021-01-02 11:30:00,31.33476,-10.03952,32.9037861968,0.82476,-0.11952000000000002,0.8333751184,30.51,-9.92,32.0821835292,32.69,31.08476,-8.52952,32.2337558421,0.82476,-0.11952000000000002,0.8333751184,30.26,-8.41,31.4069371318,0.0
2021-01-02 12:00:00,32.22168,-9.64996,33.6356713925,1.92168,-0.39996000000000004,1.9628606736,30.3,-9.25,31.6804750596,32.58,31.96168,-8.12996,32.9794669154,1.92168,-0.39996000000000004,1.9628606736,30.04,-7.73,31.0186153785,0.0
2021-01-02 12:30:00,31.88412,-9.26092,33.2018334949,4.70412,-1.51092,4.9408121013,27.18,-7.75,28.2633136769,32.69,31.66412,-7.74092,32.596600096,4.70412,-1.51092,4.9408121013,26.96,-6.23,27.670462591,0.0
2021-01-02 13:00:00,32.02948,-9.3384,33.3630529723,5.37948,-1.6884000000000001,5.6382177707,26.65,-7.65,27.7262510989,32.62,31.79948,-7.8184000000000005,32.7465159495,5.37948,-1.6884000000000001,5.6382177707,26.42,-6.13,27.1218233163,0.0
2021-01-02 13:30:00,32.56596,-9.29684,33.8669896021,2.05596,-0.36684000000000005,2.0884307763,30.51,-8.93,31.7900141554,32.73,32.31596,-7.77684,33.2385395453,2.05596,-0.36684000000000005,2.0884307763,30.26,-7.41,31.1540639404,0.0
2021-01-02 14:00:00,32.24672,-9.42864,33.5968778759,2.46672,-0.36864,2.4941136718,29.78,-9.06,31.127672576,32.84,32.00672,-7.89864,32.9669325083,2.46672,-0.36864,2.4941136718,29.54,-7.53,30.4846272734,0.0
2021-01-02 14:30:00,32.0196,-9.6568,33.4441111468,1.8396,-0.3168,1.8666789761,30.18,-9.34,31.5922142307,32.8,31.7696,-8.1168,32.790088844,1.8396,-0.3168,1.8666789761,29.93,-7.8,30.9296766876,0.0
2021-01-02 15:00:00,32.48388,-9.76616,33.9202054976,1.07388,-0.14616,1.0837808819,31.41,-9.62,32.8501522066,32.8,32.23388,-8.24616,33.2719427536,1.07388,-0.14616,1.0837808819,31.16,-8.1,32.1955835481,0.0
2021-01-02 15:30:00,32.80148,-9.87324,34.255188779,0.9514800000000001,-0.09324,0.9560375976000001,31.85,-9.78,33.3177265131,32.86,32.54148,-8.34324,33.5940109884,0.9514800000000001,-0.09324,0.9560375976000001,31.59,-8.25,32.6495114818,0.0
2021-01-02 16:00:00,32.47684,-9.7652,33.9131872201,0.9968400000000001,-0.0252,0.9971584757,31.48,-9.74,32.9523595513,32.81,32.21684,-8.2352,33.2527186652,0.9968400000000001,-0.0252,0.9971584757,31.22,-8.21,32.281457526,0.0
2021-01-02 16:30:00,33.44832,-9.42948,34.7520532328,1.22832,0.02052,1.228491389,32.22,-9.45,33.5772378256,32.71,33.19832,-7.90948,34.1275303046,1.22832,0.02052,1.228491389,31.97,-7.93,32.9388190438,0.0
2021-01-02 17:00:00,35.99568,-8.56072,36.9996608847,6.02568,-0.18072000000000002,6.0283894351,29.97,-8.38,31.1195324515,32.61,35.75568,-7.05072,36.4442218298,6.02568,-0.18072000000000002,6.0283894351,29.73,-6.87,30.5134363846,0.0
2021-01-02 17:30:00,38.9368,-7.55544,39.6630693194,12.7368,0.66456,12.754125381,26.2,-8.22,27.45921339,32.74,38.7268,-6.02544,39.192741234,12.7368,0.66456,12.754125381,25.99,-6.69,26.8372166962,0.0
2021-01-02 18:00:00,39.25952,-7.50772,39.9709365693,12.35952,0.69228,12.3788927707,26.9,-8.2,28.1220554014,32.74,39.02952,-5.96772,39.4831244132,12.35952,0.69228,12.3788927707,26.67,-6.66,27.4889887046,0.0
2021-01-02 18:30:00,38.08904,-7.73296,38.8660988328,9.59904,0.88704,9.6399382199,28.49,-8.62,29.7654917648,32.78,37.84904,-6.19296,38.3523478093,9.59904,0.88704,9.6399382199,28.25,-7.08,29.1236828028,0.0
2021-01-02 19:00:00,35.33572,-8.599920000000001,36.3671793232,3.82572,-0.25992000000000004,3.8345393367,31.51,-8.34,32.5950256941,32.76,35.08572,-7.08992,35.79489787,3.82572,-0.25992000000000004,3.8345393367,31.26,-6.83,31.9974452105,0.0
2021-01-02 19:30:00,34.00148,-9.07916,35.1927803462,3.29148,-0.47916000000000003,3.3261742131,30.71,-8.6,31.8914424258,32.76,33.76148,-7.5491600000000005,34.5951925634,3.29148,-0.47916000000000003,3.3261742131,30.47,-7.07,31.2794788959,0.0
2021-01-02 20:00:00,33.105,-9.56744,34.4597871896,2.925,-0.39744,2.9518779706,30.18,-9.17,31.5423730876,32.57,32.855,-8.06744,33.8309712121,2.925,-0.39744,2.9518779706,29.93,-7.67,30.8971487358,0.0
2021-01-02 20:30:00,31.60048,-10.00004,33.145001678,2.7604800000000003,-0.41004,2.7907673912,28.84,-9.59,30.392658653,32.69,31.35048,-8.46004,32.4719089835,2.7604800000000003,-0.41004,2.7907673912,28.59,-8.05,29.7016935544,0.0
2021-01-02 21:00:00,30.0948,-10.56932,31.8968260537,2.2248,-0.31932000000000005,2.2475987859,27.87,-10.25,29.6951073411,32.45,29.8548,-9.05932,31.1990442466,2.2248,-0.31932000000000005,2.2475987859,27.63,-8.74,28.9793806007,0.0
2021-01-02 21:30:00,28.7084,-11.031,30.7547588441,3.3984,-0.441,3.4268941565,25.31,-10.59,27.436184137,32.63,28.4884,-9.501,30.030949628,3.3984,-0.441,3.4268941565,25.09,-9.06,26.6756761864,0.0
2021-01-02 22:00:00,27.28524,-11.33412,29.5456697002,3.94524,-0.5641200000000001,3.9853669884,23.34,-10.77,25.7050286909,32.68,27.06524,-9.77412,28.7760427792,3.94524,-0.5641200000000001,3.9853669884,23.12,-9.21,24.8869142322,0.0
2021-01-02 22:30:00,25.7134,-11.7966,28.2902582371,3.8934,-0.6066,3.9403714444,21.82,-11.19,24.5220003262,32.86,25.4934,-10.2166,27.4643834651,3.8934,-0.6066,3.9403714444,21.6,-9.61,23.6413218751,0.0
2021-01-02 23:00:00,23.79008,-12.17516,26.7245659915,4.06008,-0.6951600000000001,4.119162176,19.73,-11.48,22.8268109906,32.94,23.57008,-10.57516,25.8337507968,4.06008,-0.6951600000000001,4.119162176,19.51,-9.88,21.8690306141,0.0
2021-01-02 23:30:00,22.35172,-11.42268,25.1013347323,2.51172,-0.47268000000000004,2.5558098014,19.84,-10.95,22.6611583993,33.06,22.15172,-9.81268,24.2278225959,2.51172,-0.47268000000000004,2.5558098014,19.64,-9.34,21.7477631034,0.0
2021-01-03 00:00:00,20.73132,-11.52664,23.7202668331,3.00132,-0.56664,3.0543416037,17.73,-10.96,20.8440519094,33.11,20.54132,-9.90664,22.805423553,3.00132,-0.56664,3.0543416037,17.54,-9.34,19.8717689198,0.0
2021-01-03 00:30:00,19.59484,-11.56256,22.7519350469,3.53484,-0.5925600000000001,3.5841625492,16.06,-10.97,19.4490231117,33.11,19.40484,-9.93256,21.7991642863,3.53484,-0.5925600000000001,3.5841625492,15.87,-9.34,18.4144644234,0.0
2021-01-03 01:00:00,18.51684,-11.4464,21.7690936087,5.04684,-0.8064,5.1108585331,13.47,-10.64,17.1653866837,32.97,18.35684,-9.8264,20.8214243448,5.04684,-0.8064,5.1108585331,13.31,-9.02,16.0784483082,0.0
2021-01-03 01:30:00,18.04992,-11.73292,21.5281449208,4.30992,-0.32292000000000004,4.3220004318,13.74,-11.41,17.8598908171,33.14,17.87992,-10.10292,20.5368091906,4.30992,-0.32292000000000004,4.3220004318,13.57,-9.78,16.7270230466,0.0
2021-01-03 02:00:00,17.364,-11.81508,21.0024906001,4.464,-0.32508000000000004,4.475820931,12.9,-11.49,17.2751295219,33.14,17.194,-10.16508,19.9740453441,4.464,-0.32508000000000004,4.475820931,12.73,-9.84,16.0897016753,0.0
2021-01-03 02:30:00,16.71004,-11.91492,20.5229324271,5.00004,-0.39492000000000005,5.0156118079,11.71,-11.52,16.4266399486,33.28,16.56004,-10.24492,19.4728865505,5.00004,-0.39492000000000005,5.0156118079,11.56,-9.85,15.1873664603,0.0
2021-01-03 03:00:00,16.30864,-10.73476,19.5245181991,5.13864,-0.46476000000000006,5.1596146084,11.17,-10.27,15.1737207039,33.28,16.15864,-9.08476,18.5373814469,5.13864,-0.46476000000000006,5.1596146084,11.02,-8.62,13.9908827456,0.0
2021-01-03 03:30:00,15.73704,-10.5856,18.9660052547,7.00704,-1.2456,7.1168903969,8.73,-9.34,12.7846978846,33.28,15.57704,-9.0056,17.9929154536,7.00704,-1.2456,7.1168903969,8.57,-7.76,11.561249932399999,0.0
2021-01-03 04:00:00,15.26456,-11.60648,19.1759529094,6.33456,-1.08648,6.4270591396,8.93,-10.52,13.7991050434,32.79,15.12456,-10.03648,18.1516733659,6.33456,-1.08648,6.4270591396,8.79,-8.95,12.5445844889,0.0
2021-01-03 04:30:00,15.06364,-11.6424,19.038348873,6.53364,-1.1124,6.6276606287,8.53,-10.53,13.5514501069,32.91,14.93364,-10.0724,18.0129632601,6.53364,-1.1124,6.6276606287,8.4,-8.96,12.2817588317,0.0
2021-01-03 05:00:00,14.8134,-11.46532,18.7320682858,7.1334,-1.34532,7.2591515663,7.68,-10.12,12.7042040286,32.75,14.6734,-9.90532,17.7037858059,7.1334,-1.34532,7.2591515663,7.54,-8.56,11.4072433129,0.0
