Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-03 05:30:00,14.94012,-11.5508,18.8846012999,7.26012,-1.3608,7.3865498749,7.68,-10.19,12.7600352664,32.82,14.80012,-9.9708,17.845458936500002,7.26012,-1.3608,7.3865498749,7.54,-8.61,11.4448110513,0.0
2021-01-03 06:00:00,15.31452,-11.50216,19.1529164227,6.46452,-1.08216,6.5544709242,8.85,-10.42,13.6710972493,32.77,15.17452,-9.95216,18.1469431557,6.46452,-1.08216,6.5544709242,8.71,-8.87,12.4314520471,0.0
2021-01-03 06:30:00,16.00888,-11.17512,19.523512641700002,6.8788800000000005,-1.27512,6.9960646844,9.13,-9.9,13.467252875,32.62,15.86888,-9.62512,18.5597491219,6.8788800000000005,-1.27512,6.9960646844,8.99,-8.35,12.2695802699,0.0
2021-01-03 07:00:00,16.86936,-11.0032,20.1406483771,6.48936,-1.2132,6.6017912304,10.38,-9.79,14.2684442039,32.62,16.71936,-9.4632,19.2116931333,6.48936,-1.2132,6.6017912304,10.23,-8.25,13.1421231161,0.0
2021-01-03 07:30:00,17.74752,-10.99388,20.8767780944,6.88752,-1.25388,7.0007247343,10.86,-9.74,14.5879128048,32.69,17.59752,-9.45388,19.9761997688,6.88752,-1.25388,7.0007247343,10.71,-8.2,13.4886656123,0.0
2021-01-03 08:00:00,18.91076,-10.9612,21.8578303868,4.82076,-0.7812,4.8836462216,14.09,-10.18,17.3827644522,32.74,18.74076,-9.411200000000001,20.9710936963,4.82076,-0.7812,4.8836462216,13.92,-8.63,16.3781348144,0.0
2021-01-03 08:30:00,20.5036,-10.58036,23.0725297852,4.5036000000000005,-0.7203600000000001,4.5608476722999995,16.0,-9.86,18.7941373838,32.69,20.3436,-9.06036,22.2699839311,4.5036000000000005,-0.7203600000000001,4.5608476722999995,15.84,-8.34,17.9014301105,0.0
2021-01-03 09:00:00,22.51256,-10.2252,24.7258988268,4.19256,-0.6552,4.2434474656,18.32,-9.57,20.6689936862,32.44,22.33256,-8.7352,23.98013668,4.19256,-0.6552,4.2434474656,18.14,-8.08,19.8581469428,0.0
2021-01-03 09:30:00,24.58084,-10.94116,26.9058855504,4.56084,-0.73116,4.619075281,20.02,-10.21,22.4731951444,32.32,24.40084,-9.46116,26.1708720002,4.56084,-0.73116,4.619075281,19.84,-8.73,21.6757583489,0.0
2021-01-03 10:00:00,26.74344,-10.583,28.7612842556,4.03344,-0.603,4.0782652235,22.71,-9.98,24.8061383532,32.41,26.54344,-9.103,28.060983875,4.03344,-0.603,4.0782652235,22.51,-8.5,24.0613819221,0.0
2021-01-03 10:30:00,29.05424,-8.2066,30.1910110056,4.58424,-0.6966,4.6368640197,24.47,-7.51,25.5965036675,32.47,28.62424,-9.3366,30.108457535,4.58424,-0.6966,4.6368640197,24.04,-8.64,25.5454731802,0.0
2021-01-03 11:00:00,31.1896,-3.33112,31.3669811843,4.8996,-0.8611200000000001,4.974696756,26.29,-2.47,26.4057758833,32.7,30.1696,-10.75112,32.0279775417,4.8996,-0.8611200000000001,4.974696756,25.27,-9.89,27.136414649,0.0
2021-01-03 11:30:00,32.37876,-3.0192,32.5192199749,5.01876,-0.8892,5.0969234424,27.36,-2.13,27.442785937300002,32.77,31.31876,-10.4692,33.022248206,5.01876,-0.8892,5.0969234424,26.3,-9.58,27.9904698067,0.0
2021-01-03 12:00:00,33.056,-2.5869999999999997,33.1570762432,4.986,-0.927,5.0714421026,28.07,-1.6600000000000001,28.1190415911,32.64,31.986,-10.017,33.5178233929,4.986,-0.927,5.0714421026,27.0,-9.09,28.4890873845,0.0
2021-01-03 12:30:00,34.15268,-2.6822,34.257842139,4.61268,-0.7722,4.6768696391999995,29.54,-1.9100000000000001,29.6016840737,32.78,33.04268,-10.1622,34.5700594507,4.61268,-0.7722,4.6768696391999995,28.43,-9.39,29.940557777,0.0
2021-01-03 13:00:00,34.46268,-2.69696,34.568047472,4.61268,-0.7869600000000001,4.6793293135,29.85,-1.9100000000000001,29.9110447828,32.69,33.34268,-10.13696,34.8495662473,4.61268,-0.7869600000000001,4.6793293135,28.73,-9.35,30.2131660042,0.0
2021-01-03 13:30:00,34.31396,-2.77436,34.4259338913,4.8639600000000005,-0.86436,4.9401644802,29.45,-1.9100000000000001,29.5118721873,32.71,33.20396,-10.21436,34.7395467715,4.8639600000000005,-0.86436,4.9401644802,28.34,-9.35,29.8425551855,0.0
2021-01-03 14:00:00,33.86504,-2.91356,33.9901421897,5.04504,-0.9435600000000001,5.1325173234,28.82,-1.97,28.8872515134,32.74,32.78504,-10.37356,34.3870556296,5.04504,-0.9435600000000001,5.1325173234,27.74,-9.43,29.2990187549,0.0
2021-01-03 14:30:00,33.68088,-3.15692,33.8285060483,5.78088,-1.09692,5.8840298317,27.9,-2.06,27.975946811500002,32.77,32.61088,-10.61692,34.295604451,5.78088,-1.09692,5.8840298317,26.83,-9.52,28.4689181389,0.0
2021-01-03 15:00:00,33.32488,-3.24232,33.4822380673,5.11488,-1.01232,5.2140952424,28.21,-2.23,28.2980034631,32.72,32.25488,-10.69232,33.9809209822,5.11488,-1.01232,5.2140952424,27.14,-9.68,28.8146143476,0.0
2021-01-03 15:30:00,33.5598,-3.3696,33.7285395504,5.3298,-1.0296,5.4283371487,28.23,-2.34,28.3268159171,32.75,32.4698,-10.8096,34.2218550666,5.3298,-1.0296,5.4283371487,27.14,-9.78,28.8483621719,0.0
2021-01-03 16:00:00,34.26228,-2.9668,34.390488991,5.01228,-0.9468000000000001,5.1009196267,29.25,-2.02,29.3196674606,32.78,33.17228,-10.4568,34.7813862093,5.01228,-0.9468000000000001,5.1009196267,28.16,-9.51,29.7224780259,0.0
2021-01-03 16:30:00,35.53728,-2.77216,35.6452400871,4.96728,-0.99216,5.0653975228,30.57,-1.78,30.6217781979,32.84,34.38728,-10.29216,35.8944784509,4.96728,-0.99216,5.0653975228,29.42,-9.3,30.8549250526,0.0
2021-01-03 17:00:00,36.63388,-2.19772,36.6997430107,7.55388,-0.9277200000000001,7.6106351544,29.08,-1.27,29.1077189075,32.88,35.54388,-9.71772,36.8483580021,7.55388,-0.9277200000000001,7.6106351544,27.99,-8.79,29.3377606507,0.0
2021-01-03 17:30:00,38.53188,-1.6424,38.5668673098,12.79188,0.1476,12.7927315181,25.74,-1.79,25.8021646379,33.07,37.52188,-9.2324,38.6410233883,12.79188,0.1476,12.7927315181,24.73,-9.38,26.4491455439,0.0
2021-01-03 18:00:00,36.92092,-2.21764,36.9874608593,5.4709200000000004,-0.55764,5.4992661343,31.45,-1.6600000000000001,31.4937787507,32.92,35.75092,-9.78764,37.0665101893,5.4709200000000004,-0.55764,5.4992661343,30.28,-9.23,31.655509789,0.0
2021-01-03 18:30:00,36.044,-3.1598,36.1822369684,5.454,-1.0098,5.5466937936,30.59,-2.15,30.6654626575,32.95,34.914,-10.6898,36.5138223148,5.454,-1.0098,5.5466937936,29.46,-9.68,31.0095791652,0.0
2021-01-03 19:00:00,34.80972,-3.47016,34.9822614607,5.67972,-1.10016,5.7852892152,29.13,-2.37,29.2262518979,32.71,33.69972,-10.91016,35.4217831186,5.67972,-1.10016,5.7852892152,28.02,-9.81,29.687648947,0.0
2021-01-03 19:30:00,33.79476,-3.74872,34.0020397196,6.31476,-1.27872,6.4429278047,27.48,-2.47,27.5907828812,32.92,32.73476,-11.26872,34.6200601198,6.31476,-1.27872,6.4429278047,26.42,-9.99,28.2456456821,0.0
2021-01-03 20:00:00,32.46408,-3.79748,32.6854301577,6.99408,-1.34748,7.1227001479,25.47,-2.45,25.5875633854,32.82,31.45408,-11.25748,33.4079332584,6.99408,-1.34748,7.1227001479,24.46,-9.91,26.3912807571,0.0
2021-01-03 20:30:00,30.81064,-4.0236,31.0722528016,7.01064,-1.3536000000000001,7.1401194787,23.8,-2.67,23.9492985283,32.69,29.84064,-11.4336,31.9560793053,7.01064,-1.3536000000000001,7.1401194787,22.83,-10.08,24.9562677498,0.0
2021-01-03 21:00:00,29.10592,-4.31132,29.4234950199,7.67592,-1.47132,7.8156593061,21.43,-2.84,21.6173657045,32.73,28.21592,-11.73132,30.5575197028,7.67592,-1.47132,7.8156593061,20.54,-10.26,22.959947735100002,0.0
2021-01-03 21:30:00,27.65252,-4.4836,28.0136490181,8.91252,-1.8036,9.093183475,18.74,-2.68,18.9306629572,32.82,26.82252,-11.9436,29.3614911084,8.91252,-1.8036,9.093183475,17.91,-10.14,20.5812463179,0.0
2021-01-03 22:00:00,26.0292,-4.75588,26.4601142706,9.1692,-1.95588,9.3754837323,16.86,-2.8,17.0909215667,32.89,25.2392,-12.23588,28.048778512,9.1692,-1.95588,9.3754837323,16.07,-10.28,19.0767738363,0.0
2021-01-03 22:30:00,24.47848,-5.17132,25.0187636316,9.25848,-2.01132,9.4744319119,15.22,-3.16,15.5445810494,33.05,23.72848,-12.70132,26.9140166614,9.25848,-2.01132,9.4744319119,14.47,-10.69,17.9904696993,0.0
2021-01-03 23:00:00,22.7818,-5.52952,23.4432506848,7.9218,-1.64952,8.0917137536,14.86,-3.88,15.3581899975,33.23,22.0518,-13.13952,25.6696098348,7.9218,-1.64952,8.0917137536,14.13,-11.49,18.2120015374,0.0
2021-01-03 23:30:00,20.94884,-5.85732,21.7522894181,7.72884,-1.59732,7.8921732703,13.22,-4.26,13.8894204343,33.12,20.24884,-13.39732,24.2796973731,7.72884,-1.59732,7.8921732703,12.52,-11.8,17.2043715375,0.0
2021-01-04 00:00:00,19.28532,-5.92156,20.1739545042,8.27532,-1.77156,8.4628213934,11.01,-4.15,11.7661633509,33.1,18.64532,-13.46156,22.9969901408,8.27532,-1.77156,8.4628213934,10.37,-11.69,15.6266759101,0.0
2021-01-04 00:30:00,18.36192,-5.94252,19.2995764212,8.52192,-1.80252,8.7104649036,9.84,-4.14,10.6754484683,32.87,17.76192,-13.38252,22.2391016823,8.52192,-1.80252,8.7104649036,9.24,-11.58,14.8146549065,0.0
2021-01-04 01:00:00,17.65796,-5.90396,18.6188156187,8.69796,-1.80396,8.8830614004,8.96,-4.1,9.8535069899,32.78,17.08796,-13.29396,21.6501212339,8.69796,-1.80396,8.8830614004,8.39,-11.49,14.2271641587,0.0
2021-01-04 01:30:00,17.90824,-6.28592,18.9794059481,4.27824,-0.38592000000000004,4.2956107533,13.63,-5.9,14.8521681919,32.9,17.22824,-13.695920000000001,22.0088727141,4.27824,-0.38592000000000004,4.2956107533,12.95,-13.31,18.5703688709,0.0
2021-01-04 02:00:00,17.17984,-6.15804,18.2501605217,6.09984,-0.87804,6.1627106266,11.08,-5.28,12.273744335,33.03,16.57984,-13.64804,21.4746383035,6.09984,-0.87804,6.1627106266,10.48,-12.77,16.5197851076,0.0
2021-01-04 02:30:00,16.41116,-5.97584,17.4653037835,11.26116,-2.71584,11.5840196586,5.15,-3.26,6.0950881864,32.9,15.95116,-13.44584,20.8621695576,11.26116,-2.71584,11.5840196586,4.69,-10.73,11.710209221,0.0
2021-01-04 03:00:00,16.24936,-6.09736,17.355676287,8.91936,-1.91736,9.1231163633,7.33,-4.18,8.4380862759,33.12,15.73936,-13.65736,20.8386884275,8.91936,-1.91736,9.1231163633,6.82,-11.74,13.5771867484,0.0
2021-01-04 03:30:00,15.431,-6.64276,16.8000601611,12.411,-3.18276,12.8126063788,3.02,-3.46,4.5926027479,33.03,15.071,-13.08276,19.9572956639,12.411,-3.18276,12.8126063788,2.66,-9.9,10.2511267673,0.0
2021-01-04 04:00:00,15.09452,-12.29184,19.4662236866,7.72452,-1.49184,7.8672610111,7.37,-10.8,13.0750487571,32.6,14.94452,-10.73184,18.398670273,7.72452,-1.49184,7.8672610111,7.22,-9.24,11.7262952376,0.0
2021-01-04 04:30:00,15.364,-12.20904,19.6243000823,8.514,-1.67904,8.6779819844,6.85,-10.53,12.561982327599999,32.62,15.224,-10.659040000000001,18.5845449156,8.514,-1.67904,8.6779819844,6.71,-8.98,11.210017841199999,0.0
2021-01-04 05:00:00,15.73264,-11.9516,19.7574467968,8.70264,-1.7316,8.8732396299,7.03,-10.22,12.4044064751,32.52,15.602640000000001,-10.4016,18.751950766,8.70264,-1.7316,8.8732396299,6.9,-8.67,11.0805640651,0.0
2021-01-04 05:30:00,16.35256,-11.86772,20.2051725197,9.68256,-1.91772,9.8706442623,6.67,-9.95,11.9787895883,32.48,16.21256,-10.32772,19.2226143423,9.68256,-1.91772,9.8706442623,6.53,-8.41,10.6474879667,0.0
2021-01-04 06:00:00,17.74416,-11.585560000000001,21.1915175157,8.98416,-1.73556,9.1502622596,8.76,-9.85,13.1818094357,32.57,17.60416,-10.04556,20.2686882905,8.98416,-1.73556,9.1502622596,8.62,-8.31,11.9733245174,0.0
2021-01-04 06:30:00,20.50492,-10.83912,23.193496213,9.39492,-1.8691200000000001,9.5790464756,11.11,-8.97,14.2791106166,32.42,20.34492,-9.31912,22.3777069286,9.39492,-1.8691200000000001,9.5790464756,10.95,-7.45,13.2440552702,0.0
2021-01-04 07:00:00,22.25792,-10.30832,24.5290942342,8.73792,-1.7683200000000001,8.9150547698,13.52,-8.54,15.9913101402,32.42,22.09792,-8.80832,23.7887488017,8.73792,-1.7683200000000001,8.9150547698,13.36,-7.04,15.1013641768,0.0
2021-01-04 07:30:00,25.224,-4.73792,25.6651137135,8.334,-1.7179200000000001,8.5092188317,16.89,-3.02,17.1578699144,32.67,24.584,-10.16792,26.6037526136,8.334,-1.7179200000000001,8.5092188317,16.25,-8.45,18.3157036447,0.0
2021-01-04 08:00:00,27.70088,-2.5336,27.8165037655,8.93088,-1.8936000000000002,9.1294215882,18.77,-0.64,18.7809078588,32.8,26.88088,-10.0336,28.6924177882,8.93088,-1.8936000000000002,9.1294215882,17.95,-8.14,19.7094418998,0.0
2021-01-04 08:30:00,30.10404,-1.66092,30.1498238729,9.91404,-2.2309200000000002,10.1619482959,20.19,0.5700000000000001,20.1980444598,32.87,29.25404,-9.21092,30.6698533346,9.91404,-2.2309200000000002,10.1619482959,19.34,-6.98,20.5610311025,0.0
2021-01-04 09:00:00,31.98596,-0.9397200000000001,31.9997611054,11.50596,-2.61972,11.800425772,20.48,1.6800000000000002,20.5487907187,32.67,31.12596,-8.43972,32.2498722416,11.50596,-2.61972,11.800425772,19.62,-5.82,20.4650140484,0.0
2021-01-04 09:30:00,33.28104,-0.5466,33.2855283125,9.58104,-1.9566,9.77878372,23.7,1.4100000000000001,23.7419059892,32.94,32.34104,-8.1666,33.3562021795,9.58104,-1.9566,9.77878372,22.76,-6.21,23.5919838081,0.0
2021-01-04 10:00:00,34.3054,-0.17036,34.3058229997,9.455400000000001,-1.80036,9.6252732579,24.85,1.63,24.9034013741,33.0,33.3254,-7.82036,34.2306925973,9.455400000000001,-1.80036,9.6252732579,23.87,-6.02,24.6174186299,0.0
2021-01-04 10:30:00,34.18644,0.13936,34.1867240473,14.62644,-3.50064,15.0395221827,19.56,3.64,19.8958086038,32.9,33.36644,-7.50064,34.1991069866,14.62644,-3.50064,15.0395221827,18.74,-4.0,19.1621397553,0.0
2021-01-04 11:00:00,34.85196,0.43232000000000004,34.8546412465,11.90196,-2.40768,12.1430463568,22.95,2.84,23.1250535135,32.9,33.92196,-7.20768,34.6792448191,11.90196,-2.40768,12.1430463568,22.02,-4.8,22.5370894305,0.0
2021-01-04 11:30:00,35.186280000000004,0.7829200000000001,35.1949891883,12.62628,-2.64708,12.900774363,22.56,3.43,22.8192572184,32.87,34.27628,-6.84708,34.9534815886,12.62628,-2.64708,12.900774363,21.65,-4.2,22.0536278195,0.0
2021-01-04 12:00:00,35.50824,0.9424,35.5207435966,13.27824,-2.9376,13.5993070139,22.23,3.88,22.5660652308,32.82,34.60824,-6.6876,35.2484647844,13.27824,-2.9376,13.5993070139,21.33,-3.75,21.6571327742,0.0
2021-01-04 12:30:00,36.11524,1.11612,36.1324823962,16.45524,-4.04388,16.944848447600002,19.66,5.16,20.3258751349,32.69,35.28524,-6.46388,35.8724114956,16.45524,-4.04388,16.944848447600002,18.83,-2.42,18.984870291900002,0.0
2021-01-04 13:00:00,36.50732,1.16304,36.5258412035,17.34732,-4.47696,17.9157104806,19.16,5.64,19.9728615877,32.64,35.69732,-6.40696,36.2677238274,17.34732,-4.47696,17.9157104806,18.35,-1.9300000000000002,18.451216762,0.0
2021-01-04 13:30:00,37.14392,0.79332,37.1523909,12.46392,-2.86668,12.7893375899,24.68,3.66,24.9499098195,32.72,36.16392,-6.77668,36.7933757841,12.46392,-2.86668,12.7893375899,23.7,-3.91,24.0203684401,0.0
2021-01-04 14:00:00,37.58616,0.76612,37.5939671144,12.56616,-2.87388,12.8905998076,25.02,3.64,25.2833937595,32.68,36.61616,-6.79388,37.2411060335,12.56616,-2.87388,12.8905998076,24.05,-3.92,24.3673736788,0.0
2021-01-04 14:30:00,36.35288,0.64124,36.3585350782,12.69288,-2.85876,13.0108305435,23.66,3.5,23.9174747831,32.65,35.41288,-6.88876,36.0766833874,12.69288,-2.85876,13.0108305435,22.72,-4.03,23.0746462595,0.0
2021-01-04 15:00:00,36.07616,0.6148800000000001,36.0813996092,12.92616,-2.98512,13.2663692757,23.15,3.6,23.4282415046,32.65,35.13616,-6.92512,35.8121072622,12.92616,-2.98512,13.2663692757,22.21,-3.94,22.5567661689,0.0
2021-01-04 15:30:00,36.20844,0.52508,36.2122470476,12.53844,-2.82492,12.852729307,23.67,3.35,23.9058863044,32.68,35.27844,-7.01492,35.9691177462,12.53844,-2.82492,12.852729307,22.74,-4.19,23.1227961112,0.0
2021-01-04 16:00:00,36.37228,0.43264,36.3748529862,12.48228,-2.81736,12.7962819353,23.89,3.25,24.1100518457,32.71,35.41228,-7.11736,36.1204428014,12.48228,-2.81736,12.7962819353,22.93,-4.3,23.3296999552,0.0
2021-01-04 16:30:00,37.31088,0.11872,37.3110688779,12.35088,-2.5912800000000002,12.6197848164,24.96,2.71,25.1066863604,32.71,36.33088,-7.43128,37.0831061808,12.35088,-2.5912800000000002,12.6197848164,23.98,-4.84,24.4635647443,0.0
2021-01-04 17:00:00,40.43008,0.5582400000000001,40.4339337773,18.46008,-1.84176,18.5517285853,21.97,2.4,22.100699084,32.73,39.53008,-6.97176,40.140162709,18.46008,-1.84176,18.5517285853,21.07,-5.13,21.6855205149,0.0
2021-01-04 17:30:00,41.1858,0.63456,41.1906881228,25.2558,-3.65544,25.5189669703,15.93,4.29,16.4975452719,32.64,40.4658,-6.89544,41.0490933205,25.2558,-3.65544,25.5189669703,15.21,-3.24,15.5512603991,0.0
2021-01-04 18:00:00,41.3776,0.5894400000000001,41.381798188,24.3576,-3.22056,24.5695886102,17.02,3.81,17.4412298878,32.66,40.6076,-6.94056,41.1964628442,24.3576,-3.22056,24.5695886102,16.25,-3.7199999999999998,16.6703599241,0.0
2021-01-04 18:30:00,39.86496,-0.25332000000000005,39.8657648468,12.32496,-2.26332,12.5310516887,27.54,2.01,27.6132522532,32.7,38.81496,-7.77332,39.5856744748,12.32496,-2.26332,12.5310516887,26.49,-5.51,27.056980615,0.0
2021-01-04 19:00:00,38.50088,-0.6916,38.5070911825,10.64088,-2.1816,10.862214587,27.86,1.49,27.8998154116,32.78,37.44088,-8.2416,38.3372334126,10.64088,-2.1816,10.862214587,26.8,-6.06,27.4766009543,0.0
2021-01-04 19:30:00,36.767,-1.9562,36.8190033466,9.927,-1.9962,10.1257169346,26.84,0.04,26.8400298062,32.73,35.747,-9.4462,36.9740274171,9.927,-1.9962,10.1257169346,25.82,-7.45,26.873312040000002,0.0
2021-01-04 20:00:00,34.97296,-4.13708,35.216805109,11.26296,-2.37708,11.5110719435,23.71,-1.76,23.7752329116,32.66,34.00296,-11.53708,35.9069005024,11.26296,-2.37708,11.5110719435,22.74,-9.16,24.5155705624,0.0
2021-01-04 20:30:00,33.4552,-4.83292,33.8024780566,11.1852,-2.39292,11.4383025474,22.27,-2.44,22.4032698506,32.88,32.5352,-12.29292,34.7800966239,11.1852,-2.39292,11.4383025474,21.35,-9.9,23.5336461263,0.0
2021-01-04 21:00:00,32.11092,-5.29428,32.5444401391,9.61092,-2.02428,9.8217866381,22.5,-3.27,22.7363783396,32.82,31.18092,-12.73428,33.6810281786,9.61092,-2.02428,9.8217866381,21.57,-10.71,24.0825455465,0.0
2021-01-04 21:30:00,30.71132,-5.92924,31.2784440649,8.85132,-1.8392400000000002,9.0403910048,21.86,-4.09,22.2393277776,32.9,29.79132,-13.37924,32.6577220626,8.85132,-1.8392400000000002,9.0403910048,20.94,-11.54,23.9093119934,0.0
2021-01-04 22:00:00,28.8518,-6.52908,29.5813327774,8.1018,-1.63908,8.2659389356,20.75,-4.89,21.3184098844,32.93,27.9618,-13.96908,31.2569585098,8.1018,-1.63908,8.2659389356,19.86,-12.33,23.3762379351,0.0
2021-01-04 22:30:00,26.79732,-5.5419599999999996,27.364387072,8.25732,-1.64196,8.4189884323,18.54,-3.9,18.9457541418,33.01,25.97732,-13.03196,29.0629168499,8.25732,-1.64196,8.4189884323,17.72,-11.39,21.064911583,0.0
2021-01-04 23:00:00,24.71292,-5.80176,25.3848150284,7.70292,-1.48176,7.8441436259,17.01,-4.32,17.55,33.01,23.93292,-13.28176,27.3713318716,7.70292,-1.48176,7.8441436259,16.23,-11.8,20.0662128963,0.0
2021-01-04 23:30:00,22.54164,-6.06712,23.3438531306,8.53164,-1.7071200000000002,8.7007551272,14.01,-4.36,14.6727536611,33.18,21.83164,-13.61712,25.7302635467,8.53164,-1.7071200000000002,8.7007551272,13.3,-11.91,17.8532378016,0.0
2021-01-05 00:00:00,20.68844,-6.24568,21.610647105,10.01844,-2.06568,10.2291824647,10.67,-4.18,11.459550602,33.12,20.05844,-13.75568,24.3220013053,10.01844,-2.06568,10.2291824647,10.04,-11.69,15.4096625531,0.0
2021-01-05 00:30:00,19.68172,-6.25048,20.6503898847,10.25172,-2.13048,10.4707548911,9.43,-4.12,10.2907385546,33.12,19.10172,-13.77048,23.547862459,10.25172,-2.13048,10.4707548911,8.85,-11.64,14.6223151382,0.0
2021-01-05 01:00:00,19.13044,-6.22932,20.1190994395,10.99044,-2.29932,11.22838563,8.14,-3.93,9.0390541541,33.0,18.59044,-13.69932,23.0927657039,10.99044,-2.29932,11.22838563,7.6,-11.4,13.7010948468,0.0
2021-01-05 01:30:00,18.42556,-6.33904,19.4854994659,11.00556,-2.30904,11.245177483500001,7.42,-4.03,8.4437728534,33.04,17.89556,-13.80904,22.6039964041,11.00556,-2.30904,11.245177483500001,6.89,-11.5,13.406047143,0.0
2021-01-05 02:00:00,18.04996,-6.304,19.1191388928,10.92996,-2.304,11.1701585307,7.12,-4.0,8.1666639456,33.09,17.52996,-13.824,22.3249294199,10.92996,-2.304,11.1701585307,6.6,-11.52,13.2766863336,0.0
2021-01-05 02:30:00,17.81684,-6.36876,18.9209114876,10.71684,-2.22876,10.9461422759,7.1,-4.14,8.2188563681,33.09,17.29684,-13.86876,22.1703220077,10.71684,-2.22876,10.9461422759,6.58,-11.64,13.371088213,0.0
2021-01-05 03:00:00,17.77908,-6.0188,18.7702327925,9.28908,-1.9188,9.4851884898,8.49,-4.1,9.4281546445,33.18,17.22908,-13.5688,21.9306527738,9.28908,-1.9188,9.4851884898,7.94,-11.65,14.0984431765,0.0
2021-01-05 03:30:00,17.97832,-4.0022,18.4184037002,8.33832,-1.6722000000000001,8.5043420241,9.64,-2.33,9.9175853916,33.15,17.38832,-11.5922,20.8981523887,8.33832,-1.6722000000000001,8.5043420241,9.05,-9.92,13.4279149536,0.0
2021-01-05 04:00:00,17.66484,-3.56692,18.0213620604,10.10484,-2.17692,10.3366712298,7.5600000000000005,-1.3900000000000001,7.6867223184,33.31,17.13484,-11.256920000000001,20.5017313833,10.10484,-2.17692,10.3366712298,7.03,-9.08,11.4833488147,0.0
2021-01-05 04:30:00,17.75992,-3.3842,18.0794791973,9.349920000000001,-2.0142,9.5644135025,8.41,-1.37,8.5208567644,33.25,17.19992,-11.0642,20.4512534982,9.349920000000001,-2.0142,9.5644135025,7.85,-9.05,11.9801919851,0.0
2021-01-05 05:00:00,17.95452,-3.27744,18.251202738,9.97452,-2.10744,10.1947218002,7.98,-1.17,8.065314625,33.28,17.41452,-10.93744,20.5643648233,9.97452,-2.10744,10.1947218002,7.44,-8.83,11.5465362772,0.0
2021-01-05 05:30:00,18.53716,-3.10912,18.7960881047,10.75716,-2.31912,11.0043086489,7.78,-0.79,7.8200063939,33.14,18.00716,-10.73912,20.966318457,10.75716,-2.31912,11.0043086489,7.25,-8.42,11.1112060551,0.0
2021-01-05 06:00:00,19.86284,-2.9798400000000003,20.0851153666,10.39284,-2.31984,10.6486046453,9.47,-0.66,9.4929710839,33.04,19.28284,-10.53984,21.9753531414,10.39284,-2.31984,10.6486046453,8.89,-8.22,12.1078693419,0.0
2021-01-05 06:30:00,22.39816,-1.94136,22.4821362427,10.74816,-2.42136,11.0175281999,11.65,0.48,11.659884219,33.07,21.76816,-9.56136,23.775457826,10.74816,-2.42136,11.0175281999,11.02,-7.14,13.1308796354,0.0
2021-01-05 07:00:00,24.9214,-1.2303600000000001,24.9517527178,9.7614,-2.16036,9.9976039774,15.16,0.93,15.1884989383,33.0,24.2014,-8.84036,25.7654754835,9.7614,-2.16036,9.9976039774,14.44,-6.68,15.9102482696,0.0
2021-01-05 07:30:00,27.36528,-1.23672,27.3932113093,8.31528,-1.8367200000000001,8.515716167,19.05,0.6000000000000001,19.0594464767,32.87,26.54528,-8.80672,27.968021157,8.31528,-1.8367200000000001,8.515716167,18.23,-6.97,19.5170130911,0.0
2021-01-05 08:00:00,30.06208,-1.6857600000000001,30.109308207,4.67208,-0.9957600000000001,4.7770147063,25.39,-0.6900000000000001,25.399374008,32.87,29.08208,-9.22576,30.5103593015,4.67208,-0.9957600000000001,4.7770147063,24.41,-8.23,25.7600659937,0.0
2021-01-05 08:30:00,31.59188,-0.9042800000000001,31.60481932,6.13188,-1.30428,6.2690588331,25.46,0.4,25.4631419899,32.77,30.60188,-8.43428,31.742906903,6.13188,-1.30428,6.2690588331,24.47,-7.13,25.4876009071,0.0
2021-01-05 09:00:00,32.98432,-0.10980000000000001,32.9845027536,9.45432,-1.9998,9.663506956700001,23.53,1.8900000000000001,23.6057831897,32.7,32.05432,-7.6398,32.9521770859,9.45432,-1.9998,9.663506956700001,22.6,-5.64,23.2931234488,0.0
2021-01-05 09:30:00,34.41788,0.05868,34.4179300225,9.94788,-2.10132,10.167392106,24.47,2.16,24.5651480761,32.93,33.45788,-7.57132,34.3038572268,9.94788,-2.10132,10.167392106,23.51,-5.47,24.1379576601,0.0
2021-01-05 10:00:00,34.72164,0.23104000000000002,34.7224086689,9.79164,-2.02896,9.9996446222,24.93,2.26,25.0322292255,32.9,33.74164,-7.39896,34.5433478252,9.79164,-2.02896,9.9996446222,23.95,-5.37,24.5446409629,0.0
2021-01-05 10:30:00,35.12528,0.27428,35.126350858,8.13528,-1.57572,8.2864753784,26.99,1.85,27.0533288155,32.98,34.08528,-7.37572,34.8741674911,8.13528,-1.57572,8.2864753784,25.95,-5.8,26.5902707771,0.0
2021-01-05 11:00:00,35.14596,0.6135600000000001,35.1513151987,9.61596,-1.75644,9.7750584753,25.53,2.37,25.6397698898,32.92,34.15596,-7.01644,34.8691845875,9.61596,-1.75644,9.7750584753,24.54,-5.26,25.0973942871,0.0
2021-01-05 11:30:00,35.1532,0.7445600000000001,35.1610841675,9.0432,-1.5854400000000002,9.181126632,26.11,2.33,26.2137559308,32.92,34.1532,-6.89544,34.8423329161,9.0432,-1.5854400000000002,9.181126632,25.11,-5.31,25.6653112196,0.0
2021-01-05 12:00:00,35.28056,0.79856,35.2895963704,10.60056,-2.07144,10.8010525407,24.68,2.87,24.8463136099,32.87,34.31056,-6.82144,34.9820892913,10.60056,-2.07144,10.8010525407,23.71,-4.75,24.181120735,0.0
2021-01-05 12:30:00,35.60312,1.12408,35.6208605957,15.42312,-3.8959200000000003,15.9075712534,20.18,5.02,20.7950186343,32.72,34.76312,-6.48592,35.3629986056,15.42312,-3.8959200000000003,15.9075712534,19.34,-2.59,19.5126548681,0.0
2021-01-05 13:00:00,36.07848,0.84784,36.0884406947,13.03848,-2.79216,13.3340960765,23.04,3.64,23.3257625813,32.84,35.15848,-6.77216,35.8047603955,13.03848,-2.79216,13.3340960765,22.12,-3.98,22.4752041148,0.0
2021-01-05 13:30:00,36.06116,0.6592800000000001,36.0671860652,9.91116,-1.80072,10.0734147668,26.15,2.46,26.2654544983,32.94,35.04116,-7.00072,35.7336392586,9.91116,-1.80072,10.0734147668,25.13,-5.2,25.6623634921,0.0
2021-01-05 14:00:00,35.47948,0.43444000000000005,35.482139721,9.69948,-1.73556,9.8535313865,25.78,2.17,25.871167349,33.0,34.48948,-7.22556,35.2382313402,9.69948,-1.73556,9.8535313865,24.79,-5.49,25.3906321308,0.0
2021-01-05 14:30:00,35.32792,0.2962,35.3291616935,9.90792,-1.8738000000000001,10.083551218,25.42,2.17,25.5124538216,32.96,34.33792,-7.3338,35.1123535578,9.90792,-1.8738000000000001,10.083551218,24.43,-5.46,25.0327086029,0.0
2021-01-05 15:00:00,35.61112,0.27568000000000004,35.6121870589,10.22112,-1.98432,10.411955624,25.39,2.26,25.4903844616,32.96,34.61112,-7.37432,35.3879954662,10.22112,-1.98432,10.411955624,24.39,-5.39,24.9784747333,0.0
2021-01-05 15:30:00,35.89024,0.08864000000000001,35.8903494593,10.92024,-2.33136,11.1663280046,24.97,2.42,25.0869946387,32.88,34.91024,-7.54136,35.7155003816,10.92024,-2.33136,11.1663280046,23.99,-5.21,24.5492199469,0.0
2021-01-05 16:00:00,36.42844,0.13912000000000002,36.4287056483,9.29844,-2.00088,9.5112831526,27.13,2.14,27.2142701537,32.92,35.38844,-7.50088,36.1746442472,9.29844,-2.00088,9.5112831526,26.09,-5.5,26.663422511,0.0
2021-01-05 16:30:00,38.68028,-0.22336000000000003,38.6809248929,9.17028,-1.77336,9.3401734977,29.51,1.55,29.5506785032,33.0,37.59028,-7.88336,38.4080267049,9.17028,-1.77336,9.3401734977,28.42,-6.11,29.0693739183,0.0
2021-01-05 17:00:00,42.68704,0.90644,42.6966628372,23.56704,-2.20356,23.6698341996,19.12,3.11,19.3712802881,32.9,41.86704,-6.72356,42.4034821381,23.56704,-2.20356,23.6698341996,18.3,-4.52,18.849944297,0.0
2021-01-05 17:30:00,43.30976,1.0068,43.3214607036,22.73976,-2.0232,22.8295865731,20.57,3.03,20.7919647941,32.99,42.45976,-6.6532,42.9778581306,22.73976,-2.0232,22.8295865731,19.72,-4.63,20.2562410136,0.0
2021-01-05 18:00:00,43.33276,1.1304,43.3475015817,23.16276,-2.1996,23.266965659,20.17,3.33,20.4430379347,32.92,42.48276,-6.5096,42.9785968754,23.16276,-2.1996,23.266965659,19.32,-4.31,19.7949109622,0.0
2021-01-05 18:30:00,41.7106,0.36248,41.7121750105,17.9406,-2.83752,18.1636077944,23.77,3.2,23.9844303664,32.75,40.7806,-7.21752,41.4143686576,17.9406,-2.83752,18.1636077944,22.84,-4.38,23.2561819738,0.0
2021-01-05 19:00:00,40.19992,-0.14,40.2001637808,15.64992,-2.52,15.851510843,24.55,2.38,24.6650947697,32.78,39.23992,-7.71,39.9901915675,15.64992,-2.52,15.851510843,23.59,-5.19,24.1541756224,0.0
2021-01-05 19:30:00,39.86372,0.017560000000000003,39.8637238676,18.15372,-0.80244,18.1714462768,21.71,0.8200000000000001,21.725480432,32.78,38.97372,-7.49244,39.6873721452,18.15372,-0.80244,18.1714462768,20.82,-6.69,21.8684361581,0.0
2021-01-05 20:00:00,36.86308,-1.20076,36.8826313007,9.25308,-1.5807600000000002,9.3871343691,27.61,0.38,27.6126148707,32.82,35.81308,-8.74076,36.864313156,9.25308,-1.5807600000000002,9.3871343691,26.56,-7.16,27.5081660603,0.0
2021-01-05 20:30:00,35.39324,-1.8178,35.439890442,9.00324,-1.8378,9.1888976127,26.39,0.02,26.3900075786,32.84,34.36324,-9.3678,35.6172421748,9.00324,-1.8378,9.1888976127,25.36,-7.53,26.4543096678,0.0
2021-01-05 21:00:00,33.41844,-1.99776,33.4780999618,10.91844,-2.32776,11.1638164913,22.5,0.33,22.5024198699,32.77,32.50844,-9.50776,33.8702844903,10.91844,-2.32776,11.1638164913,21.59,-7.18,22.7525932588,0.0
2021-01-05 21:30:00,31.3772,-2.20784,31.4547808339,10.9872,-2.42784,11.2522429278,20.39,0.22,20.3911868218,32.8,30.4972,-9.71784,32.0080555815,10.9872,-2.42784,11.2522429278,19.51,-7.29,20.8274866463,0.0
2021-01-05 22:00:00,29.36572,-3.11376,29.5303405408,10.30572,-2.2737600000000002,10.5535704506,19.06,-0.84,19.0785009893,32.63,28.54572,-10.52376,30.4238007957,10.30572,-2.2737600000000002,10.5535704506,18.24,-8.25,20.0189934812,0.0
2021-01-05 22:30:00,27.50448,-3.63308,27.74339003,9.56448,-1.9630800000000002,9.7638599312,17.94,-1.67,18.0175608782,32.92,26.69448,-11.16308,28.9345747775,9.56448,-1.9630800000000002,9.7638599312,17.13,-9.2,19.4441996493,0.0
2021-01-05 23:00:00,25.26412,-4.001,25.5789710578,8.394120000000001,-1.701,8.5647330124,16.87,-2.3,17.0260653118,32.99,24.48412,-11.541,27.0678187739,8.394120000000001,-1.701,8.5647330124,16.09,-9.84,18.8603738033,0.0
2021-01-05 23:30:00,23.10716,-4.6492,23.5702334292,8.14716,-1.6092,8.3045614397,14.96,-3.04,15.2657525199,33.27,22.36716,-12.2992,25.5256766239,8.14716,-1.6092,8.3045614397,14.22,-10.69,17.7900112423,0.0
2021-01-06 00:00:00,20.85704,-10.51712,23.3586371746,7.00704,-1.43712,7.1528961586,13.85,-9.08,16.561065787,32.79,20.60704,-10.28712,23.0320414956,7.00704,-1.43712,7.1528961586,13.6,-8.85,16.2259822507,0.0
2021-01-06 00:30:00,20.07168,-11.51416,23.1397540723,7.05168,-1.51416,7.2124109234,13.02,-10.0,16.417076475400002,32.71,19.91168,-9.96416,22.2656570738,7.05168,-1.51416,7.2124109234,12.86,-8.45,15.3877256279,0.0
2021-01-06 01:00:00,19.70924,-11.4666,22.8021283423,7.41924,-1.5066000000000002,7.5706648148,12.29,-9.96,15.819156109,32.59,19.54924,-9.9266,21.9251036973,7.41924,-1.5066000000000002,7.5706648148,12.13,-8.42,14.7659506975,0.0
2021-01-06 01:30:00,19.27748,-11.62372,22.5107108237,5.84748,-1.14372,5.9582814459,13.43,-10.48,17.0351196063,32.66,19.12748,-10.08372,21.6227172249,5.84748,-1.14372,5.9582814459,13.28,-8.94,16.0088100745,0.0
2021-01-06 02:00:00,18.78384,-11.69316,22.1260623684,6.69384,-1.25316,6.8101324459,12.09,-10.44,15.9737816437,32.75,18.63384,-10.13316,21.2108680806,6.69384,-1.25316,6.8101324459,11.94,-8.88,14.8801209673,0.0
2021-01-06 02:30:00,18.3438,-11.698080000000001,21.7563800786,6.7338000000000005,-1.28808,6.855888894,11.61,-10.41,15.5935948389,32.75,18.2038,-10.14808,20.8413498154,6.7338000000000005,-1.28808,6.855888894,11.47,-8.86,14.4934640442,0.0
2021-01-06 03:00:00,18.11336,-11.67908,21.5521395721,5.55336,-1.09908,5.6610762348,12.56,-10.58,16.4222410164,32.84,17.95336,-10.10908,20.603801439,5.55336,-1.09908,5.6610762348,12.4,-9.01,15.3277558697,0.0
2021-01-06 03:30:00,17.86472,-11.64236,21.3235261401,5.27472,-1.15236,5.3991299899000005,12.59,-10.49,16.3874403126,32.84,17.71472,-10.07236,20.3780210189,5.27472,-1.15236,5.3991299899000005,12.44,-8.92,15.3075144945,0.0
2021-01-06 04:00:00,17.66816,-11.54096,21.1034981818,6.69816,-1.47096,6.8577744719,10.97,-10.07,14.891131589,32.9,17.51816,-9.97096,20.1570328448,6.69816,-1.47096,6.8577744719,10.82,-8.5,13.7594476633,0.0
2021-01-06 04:30:00,18.0572,-11.52524,21.4218026528,5.3172,-1.06524,5.4228546078,12.74,-10.46,16.4839073038,32.87,17.8972,-9.96524,20.484525283700002,5.3172,-1.06524,5.4228546078,12.58,-8.9,15.4099448409,0.0
2021-01-06 05:00:00,18.43204,-11.3166,21.6288125916,4.44204,-0.8766,4.5277087938000005,13.99,-10.44,17.456050527,32.87,18.27204,-9.7566,20.7137319023,4.44204,-0.8766,4.5277087938000005,13.83,-8.88,16.4354281964,0.0
2021-01-06 05:30:00,19.02304,-11.1568,22.0533497928,5.42304,-1.0368,5.5212604613,13.6,-10.12,16.9521208113,32.76,18.87304,-9.5968,21.1728649238,5.42304,-1.0368,5.5212604613,13.45,-8.56,15.9429012416,0.0
2021-01-06 06:00:00,19.89136,-10.9108,22.6872598453,5.57136,-1.0908,5.6771380897,14.32,-9.82,17.3636056163,32.62,19.72136,-9.3808,21.8387602416,5.57136,-1.0908,5.6771380897,14.15,-8.29,16.3995914583,0.0
2021-01-06 06:30:00,22.62464,-10.04016,24.7523564122,5.17464,-1.01016,5.2723166023,17.45,-9.03,19.6479871743,32.42,22.46464,-8.55016,24.0367486644,5.17464,-1.01016,5.2723166023,17.29,-7.54,18.862547548,0.0
2021-01-06 07:00:00,24.58312,-9.29052,26.2800979984,7.41312,-1.46052,7.5556248454,17.17,-7.83,18.8710836997,32.35,24.42312,-7.800520000000001,25.6385823088,7.41312,-1.46052,7.5556248454,17.01,-6.34,18.1531181894,0.0
2021-01-06 07:30:00,27.85084,-3.8308,28.1130631086,6.9008400000000005,-1.3608,7.0337308269,20.95,-2.47,21.0951036973,32.63,27.12084,-9.2608,28.658373627,6.9008400000000005,-1.3608,7.0337308269,20.22,-7.9,21.7084868197,0.0
2021-01-06 08:00:00,30.26956,-1.96156,30.3330509548,6.82956,-1.4115600000000001,6.9739079021,23.44,-0.55,23.4464517571,32.65,29.34956,-9.41156,30.8216504073,6.82956,-1.4115600000000001,6.9739079021,22.52,-8.0,23.8987531055,0.0
2021-01-06 08:30:00,32.59416,-0.86736,32.6056985736,10.87416,-2.99736,11.2796951499,21.72,2.13,21.8241907066,32.8,31.70416,-8.44736,32.8102370043,10.87416,-2.99736,11.2796951499,20.83,-5.45,21.5311727502,0.0
2021-01-06 09:00:00,34.41952,-0.31072000000000005,34.4209224738,11.36952,-3.06072,11.7742936921,23.05,2.75,23.2134659196,32.8,33.50952,-7.90072,34.4283212944,11.36952,-3.06072,11.7742936921,22.14,-4.84,22.6628594842,0.0
2021-01-06 09:30:00,35.84056,-0.015560000000000001,35.8405633776,5.92056,-1.28556,6.0585225284,29.92,1.27,29.9469414131,33.03,34.73056,-7.68556,35.5707693258,5.92056,-1.28556,6.0585225284,28.81,-6.4,29.5123042137,0.0
2021-01-06 10:00:00,37.063,0.77156,37.0710301156,10.413,-1.37844,10.5038405278,26.65,2.15,26.7365854215,32.97,36.043,-6.90844,36.6991061503,10.413,-1.37844,10.5038405278,25.63,-5.53,26.2197978634,0.0
2021-01-06 10:30:00,37.71156,1.06368,37.7265579238,10.05156,-0.8863200000000001,10.0905610139,27.66,1.9500000000000002,27.7286512474,33.02,36.66156,-6.61632,37.2538007722,10.05156,-0.8863200000000001,10.0905610139,26.61,-5.73,27.2199375459,0.0
2021-01-06 11:00:00,38.61548,0.9451600000000001,38.6270452281,6.76548,-0.56484,6.789017886,31.85,1.51,31.8857742575,32.95,37.46548,-6.71484,38.0624653413,6.76548,-0.56484,6.789017886,30.7,-6.15,31.3099425103,0.0
2021-01-06 11:30:00,38.7328,0.7000000000000001,38.7391248719,3.6828000000000003,-0.63,3.736297076,35.05,1.33,35.0752248745,32.91,37.4728,-6.95,38.1118516979,3.6828000000000003,-0.63,3.736297076,33.79,-6.32,34.3759581685,0.0
2021-01-06 12:00:00,38.84092,0.65612,38.8464613562,3.58092,-0.53388,3.6204993994,35.26,1.19,35.2800751133,32.88,37.60092,-6.96388,38.2403557711,3.58092,-0.53388,3.6204993994,34.02,-6.43,34.6223237233,0.0
2021-01-06 12:30:00,40.48412,1.5932400000000002,40.5154586037,11.81412,0.0032400000000000003,11.8141204443,28.67,1.5899999999999999,28.7140557915,32.79,39.41412,-5.9767600000000005,39.8647026262,11.81412,0.0032400000000000003,11.8141204443,27.6,-5.98,28.2404036798,0.0
2021-01-06 13:00:00,40.87692,1.86652,40.9195122844,14.14692,0.41652000000000006,14.1530503566,26.73,1.45,26.7692995799,32.97,39.86692,-5.76348,40.2813730153,14.14692,0.41652000000000006,14.1530503566,25.72,-6.18,26.4520471798,0.0
2021-01-06 13:30:00,39.9096,1.2534,39.9292772752,12.4596,-0.2466,12.4620401107,27.45,1.5,27.4909530573,33.0,38.8596,-6.3966,39.382546943,12.4596,-0.2466,12.4620401107,26.4,-6.15,27.1068718225,0.0
2021-01-06 14:00:00,39.53544,0.5248,39.5389229878,3.38544,-0.5652,3.4322958837,36.15,1.09,36.1664291851,32.97,38.26544,-7.1252,38.9231598593,3.38544,-0.5652,3.4322958837,34.88,-6.5600000000000005,35.491520114,0.0
2021-01-06 14:30:00,39.44644,0.32436000000000004,39.4477735504,2.11644,-0.39564000000000005,2.1531022463,37.33,0.72,37.3369428315,33.01,38.14644,-7.34564,38.8472561667,2.11644,-0.39564000000000005,2.1531022463,36.03,-6.95,36.6941875506,0.0
2021-01-06 15:00:00,39.48504,0.15564,39.4853467455,2.16504,-0.41436000000000006,2.2043349136,37.32,0.5700000000000001,37.3243526401,33.05,38.17504,-7.53436,38.911441243,2.16504,-0.41436000000000006,2.2043349136,36.01,-7.12,36.707145081,0.0
2021-01-06 15:30:00,39.57016,0.0302,39.5701715243,1.19016,-0.2898,1.2249346373,38.38,0.32,38.381334005,33.01,38.23016,-7.6398,38.9860446527,1.19016,-0.2898,1.2249346373,37.04,-7.35,37.7622046496,0.0
2021-01-06 16:00:00,40.19932,-0.07984000000000001,40.1993992852,1.21932,-0.24984000000000003,1.2446530794,38.98,0.17,38.9803707012,33.09,38.84932,-7.7598400000000005,39.6167235052,1.21932,-0.24984000000000003,1.2446530794,37.63,-7.51,38.3720862086,0.0
2021-01-06 16:30:00,41.48228,0.42436,41.4844505256,7.35228,0.59436,7.3762649768,34.13,-0.17,34.1304233786,33.2,40.25228,-7.30564,40.9098817037,7.35228,0.59436,7.3762649768,32.9,-7.9,33.8351887833,0.0
2021-01-06 17:00:00,43.44496,0.8363200000000001,43.4530088779,14.21496,-0.013680000000000001,14.2149665826,29.23,0.85,29.2423562662,33.07,42.36496,-6.83368,42.9125741263,14.21496,-0.013680000000000001,14.2149665826,28.15,-6.82,28.9643729433,0.0
2021-01-06 17:30:00,44.40644,0.72472,44.4123533778,16.78644,-0.84528,16.8077085336,27.62,1.57,27.6645856647,33.0,43.37644,-6.9352800000000006,43.9273679584,16.78644,-0.84528,16.8077085336,26.59,-6.09,27.2784933602,0.0
2021-01-06 18:00:00,44.53448,0.7454000000000001,44.5407176641,16.22448,-0.7146,16.2402094947,28.31,1.46,28.3476224753,33.0,43.47448,-6.9046,44.0193583828,16.22448,-0.7146,16.2402094947,27.25,-6.19,27.9442051238,0.0
2021-01-06 18:30:00,44.08512,0.315,44.0862453654,13.06512,0.045,13.0651974962,31.02,0.27,31.0211750261,33.08,42.93512,-7.335,43.5571665104,13.06512,0.045,13.0651974962,29.87,-7.38,30.7681864919,0.0
2021-01-06 19:00:00,41.37908,-0.80256,41.3868622174,1.27908,-0.05256,1.2801594432,40.1,-0.75,40.1070131024,32.99,39.99908,-8.44256,40.880352496,1.27908,-0.05256,1.2801594432,38.72,-8.39,39.6185625686,0.0
2021-01-06 19:30:00,39.5796,-1.3285200000000001,39.601890126,0.3996,-0.038520000000000006,0.4014523015,39.18,-1.29,39.201230848,33.05,38.2196,-8.97852,39.2600515225,0.3996,-0.038520000000000006,0.4014523015,37.82,-8.94,38.8622696198,0.0
2021-01-06 20:00:00,37.93576,-1.86684,37.9816663453,0.6357600000000001,-0.09684000000000001,0.6430931217,37.3,-1.77,37.3419723635,33.05,36.62576,-9.49684,37.836969561000004,0.6357600000000001,-0.09684000000000001,0.6430931217,35.99,-9.4,37.197313075,0.0
2021-01-06 20:30:00,36.58836,-2.36352,36.66461938,0.37836000000000003,-0.08352000000000001,0.3874685536,36.21,-2.2800000000000002,36.2817102684,33.05,35.29836,-9.98352,36.6830327301,0.37836000000000003,-0.08352000000000001,0.3874685536,34.92,-9.9,36.2962312093,0.0
2021-01-06 21:00:00,34.59996,-5.40484,35.0195592123,1.65996,-0.47484000000000004,1.7265399582,32.94,-4.93,33.3068836729,32.84,33.39996,-12.84484,35.7847347709,1.65996,-0.47484000000000004,1.7265399582,31.74,-12.37,34.0652975915,0.0
2021-01-06 21:30:00,32.57704,-6.69832,33.2585481641,1.42704,-0.32832,1.4643214073,31.15,-6.37,31.7946442031,32.97,31.40704,-14.16832,34.4549481669,1.42704,-0.32832,1.4643214073,29.98,-13.84,33.0203876416,0.0
2021-01-06 22:00:00,30.79212,-6.42312,31.4549062092,0.22212,0.05688000000000001,0.22928721900000001,30.57,-6.48,31.2492447909,33.12,29.64212,-13.94312,32.757684189,0.22212,0.05688000000000001,0.22928721900000001,29.42,-14.0,32.581227724,0.0
2021-01-06 22:30:00,28.66828,-6.22888,29.3371645565,0.45828,-0.12888000000000002,0.4760573629,28.21,-6.1,28.8619836463,33.18,27.58828,-13.778880000000001,30.837813272200002,0.45828,-0.12888000000000002,0.4760573629,27.13,-13.65,30.3703704291,0.0
2021-01-06 23:00:00,26.67232,-5.6576,27.2657494293,0.8323200000000001,-0.2376,0.8655693747000001,25.84,-5.42,26.402310505,33.2,25.64232,-13.2476,28.862215451,0.8323200000000001,-0.2376,0.8655693747000001,24.81,-13.01,28.0142142492,0.0
2021-01-06 23:30:00,24.54292,-5.58504,25.1703713506,3.11292,-0.99504,3.268084382,21.43,-4.59,21.9160443511,33.33,23.63292,-13.32504,27.1306394825,3.11292,-0.99504,3.268084382,20.52,-12.33,23.9394924758,0.0
2021-01-07 00:00:00,22.39284,-7.34196,23.5657306254,3.28284,-0.9219600000000001,3.409845848,19.11,-6.42,20.1595758884,32.97,21.58284,-14.641960000000001,26.0807587142,3.28284,-0.9219600000000001,3.409845848,18.3,-13.72,22.8720003498,0.0
2021-01-07 00:30:00,21.76332,-7.59276,23.0497744423,0.37332000000000004,0.057240000000000006,0.377682724,21.39,-7.65,22.7168351669,33.04,20.86332,-14.88276,25.6276153132,0.37332000000000004,0.057240000000000006,0.377682724,20.49,-14.94,25.3583063315,0.0
2021-01-07 01:00:00,21.34836,-7.56188,22.6480573963,0.10836000000000001,0.07812000000000001,0.1335837715,21.24,-7.64,22.5722661689,32.97,20.48836,-14.84188,25.2992944057,0.10836000000000001,0.07812000000000001,0.1335837715,20.38,-14.92,25.2576879385,0.0
2021-01-07 01:30:00,20.83316,-7.6078,22.1788001575,0.08316000000000001,0.1422,0.1647313741,20.75,-7.75,22.1500564333,32.93,19.98316,-14.8478,24.8954583895,0.08316000000000001,0.1422,0.1647313741,19.9,-14.99,24.9140542666,0.0
2021-01-07 02:00:00,20.35136,-7.6725200000000005,21.7496072838,0.08136,0.17748000000000003,0.1952398525,20.27,-7.85,21.736959309,32.88,19.50136,-14.90252,24.5435968065,0.08136,0.17748000000000003,0.1952398525,19.42,-15.08,24.5874520843,0.0
2021-01-07 02:30:00,19.99812,-7.68268,21.4230804395,0.07812000000000001,0.15732000000000002,0.1756482758,19.92,-7.84,21.4072884785,32.96,19.16812,-14.94268,24.3043310938,0.07812000000000001,0.15732000000000002,0.1756482758,19.09,-15.1,24.3400513557,0.0
2021-01-07 03:00:00,19.76524,-7.67468,21.2029579389,0.07524,0.17532,0.1907830181,19.69,-7.85,21.1971365991,32.99,18.93524,-14.94468,24.1223293685,0.07524,0.17532,0.1907830181,18.86,-15.12,24.1725877804,0.0
2021-01-07 03:30:00,19.63668,-7.67088,21.0817836389,0.07668000000000001,0.15912,0.1766323776,19.56,-7.83,21.0689938061,33.01,18.81668,-14.94088,24.0270127439,0.07668000000000001,0.15912,0.1766323776,18.74,-15.1,24.0665244686,0.0
2021-01-07 04:00:00,19.54308,-7.631,20.9800890581,0.07308,0.189,0.2026368338,19.47,-7.82,20.981737297,33.06,18.70308,-14.931000000000001,23.9319861793,0.07308,0.189,0.2026368338,18.63,-15.12,23.9935678881,0.0
2021-01-07 04:30:00,19.62128,-7.55552,21.0257107207,0.07128000000000001,0.20448000000000002,0.2165477056,19.55,-7.76,21.0337847284,33.03,18.80128,-14.84552,23.9557423953,0.07128000000000001,0.20448000000000002,0.2165477056,18.73,-15.05,24.0273885389,0.0
2021-01-07 05:00:00,19.97092,-7.46372,21.3200553912,0.07092000000000001,0.29628000000000004,0.30464977400000004,19.9,-7.76,21.3594850125,33.11,19.12092,-14.79372,24.175684749,0.07092000000000001,0.29628000000000004,0.30464977400000004,19.05,-15.09,24.3024813548,0.0
2021-01-07 05:30:00,20.53488,-7.35256,21.8114977745,0.07488,0.30744000000000005,0.3164275083,20.46,-7.66,21.8469036708,33.06,19.69488,-14.67256,24.5595666731,0.07488,0.30744000000000005,0.3164275083,19.62,-14.98,24.6849103705,0.0
2021-01-07 06:00:00,21.6174,-7.20776,22.7873602459,0.07740000000000001,0.28224000000000005,0.29266051600000004,21.54,-7.49,22.8050805743,32.98,20.7374,-14.47776,25.2912098045,0.07740000000000001,0.28224000000000005,0.29266051600000004,20.66,-14.76,25.3908093609,0.0
2021-01-07 06:30:00,24.18488,-6.10684,24.9439755332,0.07488,0.26316,0.27360592100000003,24.11,-6.37,24.9373013777,32.79,23.24488,-13.32684,26.7941991968,0.07488,0.26316,0.27360592100000003,23.17,-13.59,26.8614407655,0.0
2021-01-07 07:00:00,25.65504,-5.1874,26.174227709,0.09504000000000001,0.19260000000000002,0.2147728139,25.56,-5.38,26.1200689126,32.92,24.69504,-12.4874,27.6727331386,0.09504000000000001,0.19260000000000002,0.2147728139,24.6,-12.68,27.6756644003,0.0
2021-01-07 07:30:00,28.48096,-4.33408,28.8088412118,0.21096,0.29592,0.3634181724,28.27,-4.63,28.6466368009,32.53,27.44096,-11.49408,29.7509690728,0.21096,0.29592,0.3634181724,27.23,-11.79,29.6728326925,0.0
2021-01-07 08:00:00,32.5312,-2.88116,32.6585372665,5.5512,1.33884,5.7103689886,26.98,-4.22,27.3080354475,32.53,31.5312,-10.04116,33.0914107826,5.5512,1.33884,5.7103689886,25.98,-11.38,28.3630886894,0.0
2021-01-07 08:30:00,33.74748,-2.7688800000000002,33.8608786479,0.9874800000000001,0.50112,1.1073563134,32.76,-3.27,32.9227960538,32.46,32.58748,-9.93888,34.0694172008,0.9874800000000001,0.50112,1.1073563134,31.6,-10.44,33.2799278845,0.0
2021-01-07 09:00:00,36.8456,-1.62492,36.8814127219,9.2556,1.13508,9.3249417138,27.59,-2.76,27.7277063602,32.48,35.8356,-8.81492,36.9038350577,9.2556,1.13508,9.3249417138,26.58,-9.95,28.3813125137,0.0
2021-01-07 09:30:00,38.14412,-2.59724,38.232441018,12.80412,0.032760000000000004,12.804161909,25.34,-2.63,25.476116266,32.63,37.57412,-4.97724,37.9023404527,12.80412,0.032760000000000004,12.804161909,24.77,-5.01,25.2715848336,0.0
2021-01-07 10:00:00,38.28816,-3.10528,38.4138771808,15.78816,-0.6652800000000001,15.8021705365,22.5,-2.44,22.6319155177,32.82,38.05816,-2.00528,38.1109523689,15.78816,-0.6652800000000001,15.8021705365,22.27,-1.34,22.3102779006,0.0
2021-01-07 10:30:00,38.72204,-2.95772,38.8348360285,16.86204,-0.74772,16.8786100778,21.86,-2.21,21.9714291752,32.89,38.49204,-1.84772,38.5363622123,16.86204,-0.74772,16.8786100778,21.63,-1.1,21.6579523501,0.0
2021-01-07 11:00:00,38.77896,-2.86256,38.884469759,15.43896,-0.05256,15.4390494667,23.34,-2.81,23.5085452549,32.95,38.51896,-1.75256,38.5588089292,15.43896,-0.05256,15.4390494667,23.08,-1.7000000000000002,23.1425236308,0.0
2021-01-07 11:30:00,38.4638,-3.4146,38.6150670542,7.3638,0.27540000000000003,7.368948066,31.1,-3.69,31.3181433038,32.88,38.1638,-2.3446,38.2357526355,7.3638,0.27540000000000003,7.368948066,30.8,-2.62,30.9112342038,0.0
2021-01-07 12:00:00,36.61608,-4.04472,36.8387984935,1.75608,0.035280000000000006,1.7564343554000001,34.86,-4.08,35.097948658,32.92,36.27608,-2.9847200000000003,36.3986611518,1.75608,0.035280000000000006,1.7564343554000001,34.52,-3.02,34.6518513214,0.0
2021-01-07 12:30:00,37.58828,-3.62524,37.7626953277,5.49828,0.37476000000000004,5.5110369275,32.09,-4.0,32.3383379288,32.89,37.26828,-2.55524,37.3557752646,5.49828,0.37476000000000004,5.5110369275,31.77,-2.93,31.9048240866,0.0
2021-01-07 13:00:00,38.95612,-2.88064,39.062480365,13.14612,0.45936000000000005,13.1541431748,25.81,-3.34,26.0252127753,32.92,38.68612,-1.78064,38.7270778586,13.14612,0.45936000000000005,13.1541431748,25.54,-2.24,25.6380420469,0.0
2021-01-07 13:30:00,37.9428,-3.3642,38.0916514932,14.4828,-1.1142,14.5255959423,23.46,-2.25,23.5676494373,32.92,37.6828,-2.2641999999999998,37.7507618132,14.4828,-1.1142,14.5255959423,23.2,-1.15,23.2284846686,0.0
2021-01-07 14:00:00,39.42436,-3.04964,39.5421353184,11.75436,0.7203600000000001,11.7764127619,27.67,-3.77,27.9256477096,32.92,39.14436,-1.94964,39.1928822102,11.75436,0.7203600000000001,11.7764127619,27.39,-2.67,27.5198292146,0.0
2021-01-07 14:30:00,39.2104,-3.7789200000000003,39.3920766719,7.0704,0.00108,7.0704000825,32.14,-3.7800000000000002,32.3615203598,32.95,38.8804,-2.69892,38.9739614785,7.0704,0.00108,7.0704000825,31.81,-2.7,31.924380965,0.0
2021-01-07 15:00:00,39.18964,-3.93264,39.3864639273,8.09964,-0.69264,8.1292015782,31.09,-3.24,31.2583700791,32.95,38.87964,-2.86264,38.984883151,8.09964,-0.69264,8.1292015782,30.78,-2.17,30.85639804,0.0
2021-01-07 15:30:00,38.86508,-3.6189999999999998,39.0332115564,11.12508,0.711,11.1477767293,27.74,-4.33,28.0759060406,33.09,38.57508,-2.499,38.6559413028,11.12508,0.711,11.1477767293,27.45,-3.21,27.6370512175,0.0
2021-01-07 16:00:00,39.52572,-3.57076,39.6866837679,10.66572,0.9392400000000001,10.7069956055,28.86,-4.51,29.2102670306,32.99,39.22572,-2.47076,39.3034574115,10.66572,0.9392400000000001,10.7069956055,28.56,-3.41,28.7628527792,0.0
2021-01-07 16:30:00,40.63472,-3.76524,40.8087919661,12.29472,0.37476000000000004,12.3004302744,28.34,-4.14,28.6407960783,33.03,40.34472,-2.67524,40.4333196873,12.29472,0.37476000000000004,12.3004302744,28.05,-3.05,28.2153327111,0.0
2021-01-07 17:00:00,42.48748,-3.67672,42.6462686141,16.19748,-0.6667200000000001,16.2111959432,26.29,-3.01,26.4617497532,33.07,42.21748,-2.57672,42.2960412274,16.19748,-0.6667200000000001,16.2111959432,26.02,-1.9100000000000001,26.0900076658,0.0
2021-01-07 17:30:00,43.81028,-3.649,43.9619816964,16.10028,-0.639,16.1129555662,27.71,-3.01,27.8730012736,33.14,43.52028,-2.549,43.5948640585,16.10028,-0.639,16.1129555662,27.42,-1.9100000000000001,27.4864421124,0.0
2021-01-07 18:00:00,43.14888,-3.69616,43.306898342,16.50888,-0.7761600000000001,16.5271153926,26.64,-2.92,26.7995522351,33.18,42.88888,-2.58616,42.966780787,16.50888,-0.7761600000000001,16.5271153926,26.38,-1.81,26.442021481,0.0
