Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-07 18:30:00,42.40788,-3.8978,42.5866308944,16.51788,-0.7578,16.5352538697,25.89,-3.14,26.0797181733,33.2,42.13788,-2.7878,42.2299983393,16.51788,-0.7578,16.5352538697,25.62,-2.03,25.7002976636,0.0
2021-01-07 19:00:00,43.28632,-3.9600400000000002,43.4670842816,12.49632,0.66996,12.514266256700001,30.79,-4.63,31.1361686789,33.03,42.96632,-2.86004,43.0614036365,12.49632,0.66996,12.514266256700001,30.47,-3.5300000000000002,30.6737966349,0.0
2021-01-07 19:30:00,40.6462,-5.01444,40.9543426629,7.0362,0.025560000000000003,7.036246425,33.61,-5.04,33.985786735,33.08,40.3162,-3.93444,40.507725196,7.0362,0.025560000000000003,7.036246425,33.28,-3.96,33.5147728621,0.0
2021-01-07 20:00:00,39.44028,-4.96136,39.7511104188,11.33028,0.7286400000000001,11.3536849141,28.11,-5.69,28.6801011156,33.25,39.15028,-3.8613600000000003,39.3402405322,11.33028,0.7286400000000001,11.3536849141,27.82,-4.59,28.1961078874,0.0
2021-01-07 20:30:00,36.86908,-5.33704,37.2533630161,11.26908,0.82296,11.2990896628,25.6,-6.16,26.3306969144,32.68,36.63908,-3.81704,36.8373720236,11.26908,0.82296,11.2990896628,25.37,-4.64,25.7908220109,0.0
2021-01-07 21:00:00,34.11456,-8.06328,35.0545245061,4.17456,-0.86328,4.2628867627,29.94,-7.2,30.7935642627,32.71,33.87456,-6.54328,34.5007293887,4.17456,-0.86328,4.2628867627,29.7,-5.68,30.238260532,0.0
2021-01-07 21:30:00,32.19088,-9.27996,33.5017971574,1.28088,-0.30996,1.3178500582,30.91,-8.97,32.1852295316,32.66,31.94088,-7.76996,32.8723606328,1.28088,-0.30996,1.3178500582,30.66,-7.46,31.5545115633,0.0
2021-01-07 22:00:00,30.19848,-9.62568,31.6954556644,0.7084800000000001,-0.17568,0.729936554,29.49,-9.45,30.967121274,32.58,29.94848,-8.11568,31.0286273653,0.7084800000000001,-0.17568,0.729936554,29.24,-7.94,30.2988646652,0.0
2021-01-07 22:30:00,28.54652,-9.95212,30.2315811132,0.8665200000000001,-0.22212,0.8945357482,27.68,-9.73,29.3403357172,32.64,28.30652,-8.43212,29.5357363579,0.8665200000000001,-0.22212,0.8945357482,27.44,-8.21,28.6418871585,0.0
2021-01-07 23:00:00,26.04948,-10.37844,28.0408171262,3.93948,-1.28844,4.1448257266,22.11,-9.09,23.9056520513,32.66,25.839480000000002,-8.82844,27.306044743,3.93948,-1.28844,4.1448257266,21.9,-7.54,23.1616407018,0.0
2021-01-07 23:30:00,24.51108,-10.75832,26.768161909,0.36108,0.03168,0.36246708650000004,24.15,-10.79,26.4508336353,33.07,24.29108,-9.16832,25.9637181311,0.36108,0.03168,0.36246708650000004,23.93,-9.2,25.6375681374,0.0
2021-01-08 00:00:00,22.70708,-11.26108,25.3460727706,0.21708000000000002,-0.00108,0.21708268660000002,22.49,-11.26,25.151296189299998,33.22,22.47708,-9.64108,24.4575049605,0.21708000000000002,-0.00108,0.21708268660000002,22.26,-9.64,24.2577245429,0.0
2021-01-08 00:30:00,21.82056,-11.45504,24.6445689781,0.16056,0.08496000000000001,0.18165273240000002,21.66,-11.54,24.5423552252,33.22,21.60056,-9.845040000000001,23.7383446119,0.16056,0.08496000000000001,0.18165273240000002,21.44,-9.93,23.6279178092,0.0
2021-01-08 01:00:00,21.39972,-11.46476,24.2773297118,0.09972,0.25524,0.2740283489,21.3,-11.72,24.3114869969,33.13,21.18972,-9.84476,23.365006594,0.09972,0.25524,0.2740283489,21.09,-10.1,23.3837144184,0.0
2021-01-08 01:30:00,20.80516,-11.58776,23.8145095361,0.15516000000000002,0.28224000000000005,0.32207769750000004,20.65,-11.87,23.8184676249,33.18,20.60516,-9.97776,22.893848808,0.15516000000000002,0.28224000000000005,0.32207769750000004,20.45,-10.26,22.8794689624,0.0
2021-01-08 02:00:00,20.19464,-11.60736,23.292794828,0.31464000000000003,0.06264,0.3208147428,19.88,-11.67,23.0521864473,33.22,19.99464,-9.98736,22.3502346408,0.31464000000000003,0.06264,0.3208147428,19.68,-10.05,22.097622044,0.0
2021-01-08 02:30:00,19.73688,-11.48412,22.8348296317,0.50688,-0.024120000000000003,0.5074535533,19.23,-11.46,22.3858102377,33.18,19.53688,-9.84412,21.8768457212,0.50688,-0.024120000000000003,0.5074535533,19.03,-9.82,21.414324645,0.0
2021-01-08 03:00:00,19.41272,-11.4164,22.5208322839,0.7927200000000001,-0.0864,0.7974145461000001,18.62,-11.33,21.7961762702,33.21,19.22272,-9.7964,21.5750415332,0.7927200000000001,-0.0864,0.7974145461000001,18.43,-9.71,20.8314425809,0.0
2021-01-08 03:30:00,19.11716,-11.3948,22.2554998485,1.21716,-0.15480000000000002,1.2269643457,17.9,-11.24,21.1364046138,33.24,18.92716,-9.7548,21.293038973,1.21716,-0.15480000000000002,1.2269643457,17.71,-9.6,20.1445799162,0.0
2021-01-08 04:00:00,19.01596,-11.37644,22.1591994845,1.4259600000000001,-0.22644000000000003,1.4438272041,17.59,-11.15,20.8261998454,33.27,18.81596,-9.74644,21.1904092314,1.4259600000000001,-0.22644000000000003,1.4438272041,17.39,-9.52,19.8252994933,0.0
2021-01-08 04:30:00,18.96368,-11.34284,22.0970852921,1.36368,-0.31284,1.3991040019,17.6,-11.03,20.7706740382,33.23,18.78368,-9.70284,21.1417061376,1.36368,-0.31284,1.3991040019,17.42,-9.39,19.7896058576,0.0
2021-01-08 05:00:00,19.24884,-11.09492,22.2174501496,0.43884000000000006,-0.03492,0.4402271595,18.81,-11.06,21.8206255639,33.21,19.03884,-9.46492,21.2617529652,0.43884000000000006,-0.03492,0.4402271595,18.6,-9.43,20.8538941208,0.0
2021-01-08 05:30:00,19.76452,-11.01396,22.6261699302,0.5245200000000001,0.08604,0.5315299728,19.24,-11.1,22.2123299093,33.0,19.56452,-9.41396,21.7115887422,0.5245200000000001,0.08604,0.5315299728,19.04,-9.5,21.2784303932,0.0
2021-01-08 06:00:00,21.19036,-9.3474,23.1604240827,0.45036000000000004,0.10260000000000001,0.4618992202,20.74,-9.45,22.7914479575,33.17,21.00036,-7.7374,22.3804039036,0.45036000000000004,0.10260000000000001,0.4618992202,20.55,-7.84,21.994728914,0.0
2021-01-08 06:30:00,23.12572,-7.41372,24.2850194514,0.7657200000000001,0.02628,0.7661708405000001,22.36,-7.44,23.5652965184,32.96,22.91572,-5.85372,23.6515593769,0.7657200000000001,0.02628,0.7661708405000001,22.15,-5.88,22.9171747822,0.0
2021-01-08 07:00:00,26.18452,-6.37768,26.950025785,1.06452,0.022320000000000003,1.0647539682,25.12,-6.4,25.9224690182,32.94,25.97452,-4.82768,26.4193524412,1.06452,0.022320000000000003,1.0647539682,24.91,-4.85,25.377757978200002,0.0
2021-01-08 07:30:00,28.52776,-6.4234,29.2419759623,0.6177600000000001,0.0666,0.6213396636,27.91,-6.49,28.6546366231,32.84,28.307760000000002,-4.8934,28.7275936997,0.6177600000000001,0.0666,0.6213396636,27.69,-4.96,28.1307251951,0.0
2021-01-08 08:00:00,30.71472,-7.52548,31.6232015126,0.59472,-0.01548,0.5949214308,30.12,-7.51,31.0421407123,32.68,30.47472,-6.00548,31.0608169421,0.59472,-0.01548,0.5949214308,29.88,-5.99,30.4744893312,0.0
2021-01-08 08:30:00,32.8448,-7.53828,33.6987618823,1.8648,-0.18828,1.8742807683,30.98,-7.35,31.8399576005,32.72,32.5948,-6.03828,33.149386305,1.8648,-0.18828,1.8742807683,30.73,-5.85,31.2818701487,0.0
2021-01-08 09:00:00,34.7888,-6.54304,35.3987567279,6.8688,0.60696,6.8955647979,27.92,-7.15,28.8209802054,32.68,34.5588,-5.01304,34.9204986717,6.8688,0.60696,6.8955647979,27.69,-5.62,28.2545660027,0.0
2021-01-08 09:30:00,36.68436,-5.89856,37.1555551524,8.69436,0.90144,8.7409661871,27.99,-6.8,28.8041681012,32.7,36.45436,-4.37856,36.7163744218,8.69436,0.90144,8.7409661871,27.76,-5.28,28.2576715247,0.0
2021-01-08 10:00:00,37.880160000000004,-5.18208,38.2329762738,10.82016,0.9079200000000001,10.8581849842,27.06,-6.09,27.7368293069,32.63,37.65016,-3.66208,37.8278386635,10.82016,0.9079200000000001,10.8581849842,26.83,-4.57,27.2164251877,0.0
2021-01-08 10:30:00,39.36436,-4.9026,39.6684802453,12.29436,0.4374,12.3021382926,27.07,-5.34,27.5916744689,32.6,39.14436,-3.4026,39.2919661836,12.29436,0.4374,12.3021382926,26.85,-3.84,27.1232022446,0.0
2021-01-08 11:00:00,38.52708,-4.9956,38.8496063389,8.85708,-0.6156,8.8784474705,29.67,-4.38,29.991553811,32.57,38.30708,-3.4956,38.4662397108,8.85708,-0.6156,8.8784474705,29.45,-2.88,29.5904866469,0.0
2021-01-08 11:30:00,39.4396,-4.5307200000000005,39.698985779,16.5996,-1.44072,16.6620045096,22.84,-3.09,23.0480736722,32.59,39.2396,-3.02072,39.3556979036,16.5996,-1.44072,16.6620045096,22.64,-1.58,22.695065543,0.0
2021-01-08 12:00:00,39.74536,-4.35844,39.9836171546,14.98536,-0.65844,14.9998185843,24.76,-3.7,25.0349276013,32.49,39.54536,-2.86844,39.6492552965,14.98536,-0.65844,14.9998185843,24.56,-2.21,24.6592315371,0.0
2021-01-08 12:30:00,39.84928,-4.3914,40.0905164656,17.45928,-1.3014000000000001,17.5077154443,22.39,-3.09,22.6022167054,32.38,39.65928,-2.8914,39.7645405365,17.45928,-1.3014000000000001,17.5077154443,22.2,-1.5899999999999999,22.2568663563,0.0
2021-01-08 13:00:00,39.58892,-4.865,39.8867247561,17.27892,-1.215,17.3215848399,22.31,-3.65,22.6066052294,32.5,39.38892,-3.355,39.5315449201,17.27892,-1.215,17.3215848399,22.11,-2.14,22.213322579,0.0
2021-01-08 13:30:00,39.223,-5.12952,39.5569931166,17.253,-1.10952,17.2886391492,21.97,-4.02,22.3347554274,32.55,39.043,-3.61952,39.2104166521,17.253,-1.10952,17.2886391492,21.79,-2.51,21.9340876263,0.0
2021-01-08 14:00:00,38.88684,-5.3562,39.2539832836,18.72684,-1.3662,18.7766088212,20.16,-3.99,20.551051068,32.74,38.69684,-3.8062,38.88357731,18.72684,-1.3662,18.7766088212,19.97,-2.44,20.1185113763,0.0
2021-01-08 14:30:00,38.768,-5.672,39.1807275073,18.198,-1.242,18.2403335496,20.57,-4.43,21.04162066,32.63,38.578,-4.142,38.7997196897,18.198,-1.242,18.2403335496,20.38,-2.9,20.5852957229,0.0
2021-01-08 15:00:00,38.07184,-6.09276,38.5562799736,16.61184,-0.93276,16.6380067737,21.46,-5.16,22.0716379093,32.81,37.87184,-4.54276,38.143320954000004,16.61184,-0.93276,16.6380067737,21.26,-3.61,21.5643154308,0.0
2021-01-08 15:30:00,39.62828,-6.32736,40.1302387275,12.06828,0.8726400000000001,12.0997885406,27.56,-7.2,28.4849714762,32.86,39.38828,-4.78736,39.6781478541,12.06828,0.8726400000000001,12.0997885406,27.32,-5.66,27.9001433688,0.0
2021-01-08 16:00:00,38.784,-6.72796,39.3632328673,7.254,1.02204,7.3256454843,31.53,-7.75,32.4684985794,32.86,38.524,-5.19796,38.8730930614,7.254,1.02204,7.3256454843,31.27,-6.22,31.8826175212,0.0
2021-01-08 16:30:00,39.39364,-6.55804,39.9357829658,7.97364,0.9219600000000001,8.0267642977,31.42,-7.48,32.298092823,32.75,39.14364,-5.04804,39.4678002971,7.97364,0.9219600000000001,8.0267642977,31.17,-5.97,31.7365688126,0.0
2021-01-08 17:00:00,40.28288,-6.06632,40.7370919364,16.38288,-0.7063200000000001,16.3980988239,23.9,-5.36,24.493664487,32.71,40.07288,-4.53632,40.3288223314,16.38288,-0.7063200000000001,16.3980988239,23.69,-3.83,23.9976040471,0.0
2021-01-08 17:30:00,40.44004,-6.14324,40.9039879828,17.69004,-1.17324,17.7289031612,22.75,-4.97,23.2865497659,32.71,40.24004,-4.61324,40.5036146844,17.69004,-1.17324,17.7289031612,22.55,-3.44,22.8108767916,0.0
2021-01-08 18:00:00,40.59596,-6.14088,41.0577931153,16.81596,-0.8308800000000001,16.8364744616,23.78,-5.31,24.3656417933,32.71,40.38596,-4.61088,40.6483207463,16.81596,-0.8308800000000001,16.8364744616,23.57,-3.7800000000000002,23.87118137,0.0
2021-01-08 18:30:00,41.15912,-6.37924,41.6505445601,15.00912,-0.21924000000000002,15.010721147,26.15,-6.16,26.8657421264,32.79,40.93912,-4.83924,41.2241408661,15.00912,-0.21924000000000002,15.010721147,25.93,-4.62,26.3383617562,0.0
2021-01-08 19:00:00,40.28236,-6.61356,40.8216572795,12.04236,0.8564400000000001,12.0727761448,28.24,-7.47,29.2112735087,32.79,40.04236,-5.08356,40.3637606851,12.04236,0.8564400000000001,12.0727761448,28.0,-5.94,28.6231305066,0.0
2021-01-08 19:30:00,38.59584,-6.99028,39.2237540246,13.15584,0.45972,13.163869818,25.44,-7.45,26.5084156448,32.7,38.38584,-5.46028,38.7722500016,13.15584,0.45972,13.163869818,25.23,-5.92,25.9152329721,0.0
2021-01-08 20:00:00,36.36116,-7.51104,37.1288254383,18.55116,-1.30104,18.5967266589,17.81,-6.21,18.8616065063,32.7,36.19116,-5.95104,36.6771719088,18.55116,-1.30104,18.5967266589,17.64,-4.65,18.2425902766,0.0
2021-01-08 20:30:00,34.96964,-7.84984,35.839862022,19.25964,-1.41984,19.3119050991,15.71,-6.43,16.9749521354,32.67,34.78964,-6.27984,35.3518803143,19.25964,-1.41984,19.3119050991,15.53,-4.86,16.2726918486,0.0
2021-01-08 21:00:00,34.00068,-8.34636,35.010112335,16.24068,-0.39636000000000005,16.2455159386,17.76,-7.95,19.4581628115,32.87,33.82068,-6.75636,34.4889373004,16.24068,-0.39636000000000005,16.2455159386,17.58,-6.36,18.6950795666,0.0
2021-01-08 21:30:00,31.39008,-8.59388,32.5452284653,14.14008,0.54612,14.1506222288,17.25,-9.14,19.5218364915,32.73,31.190080000000002,-7.01388,31.9689787616,14.14008,0.54612,14.1506222288,17.05,-7.5600000000000005,18.6509007825,0.0
2021-01-08 22:00:00,30.22304,-9.70332,31.7425040894,14.42304,-0.37332000000000004,14.4278706213,15.8,-9.33,18.3490844458,32.77,30.03304,-8.10332,31.1070295378,14.42304,-0.37332000000000004,14.4278706213,15.61,-7.73,17.4190987138,0.0
2021-01-08 22:30:00,26.11036,-10.84608,28.2734566457,11.61036,-2.74608,11.9306921298,14.5,-8.1,16.6090336865,32.7,25.93036,-9.27608,27.5395938586,11.61036,-2.74608,11.9306921298,14.32,-6.53,15.7385926944,0.0
2021-01-08 23:00:00,24.32892,-11.3406,26.8422345703,10.79892,-3.0906,11.2324744169,13.53,-8.25,15.8468735087,32.75,24.15892,-9.7506,26.0524013466,10.79892,-3.0906,11.2324744169,13.36,-6.66,14.9280005359,0.0
2021-01-08 23:30:00,23.1192,-11.80972,25.9608723875,4.4892,-1.17972,4.6416221215,18.63,-10.63,21.4493309919,33.02,22.8992,-10.19972,25.0680603302,4.4892,-1.17972,4.6416221215,18.41,-9.02,20.5009390029,0.0
2021-01-09 00:00:00,21.62328,-12.08844,24.7729009119,3.38328,-0.7484400000000001,3.4650751784000002,18.24,-11.34,21.477737311,33.06,21.41328,-10.45844,23.8308104686,3.38328,-0.7484400000000001,3.4650751784000002,18.03,-9.71,20.4784032581,0.0
2021-01-09 00:30:00,20.6968,-12.13376,23.991366405,4.0068,-0.8337600000000001,4.0926277595,16.69,-11.3,20.1555476234,33.03,20.4868,-10.51376,23.0271171356,4.0068,-0.8337600000000001,4.0926277595,16.48,-9.68,19.1126345646,0.0
2021-01-09 01:00:00,20.24324,-12.22636,23.64894595,2.70324,-0.5763600000000001,2.7640002437,17.54,-11.65,21.0564503181,32.94,20.05324,-10.60636,22.6853985406,2.70324,-0.5763600000000001,2.7640002437,17.35,-10.03,20.0405439048,0.0
2021-01-09 01:30:00,19.78588,-12.48884,23.3976958678,1.77588,-0.43884000000000006,1.8292977669,18.01,-12.05,21.6693931618,33.03,19.58588,-10.87884,22.4043713395,1.77588,-0.43884000000000006,1.8292977669,17.81,-10.44,20.6443624266,0.0
2021-01-09 02:00:00,19.2138,-12.49856,22.9212589644,1.7838,-0.44856,1.8393337146,17.43,-12.05,21.1897947135,33.08,19.0238,-10.86856,21.909599789,1.7838,-0.44856,1.8393337146,17.24,-10.42,20.1443292269,0.0
2021-01-09 02:30:00,18.90472,-10.43584,21.5938693796,2.21472,-0.46584000000000003,2.2631817391,16.69,-9.97,19.4411162231,33.0,18.71472,-8.82584,20.6914522541,2.21472,-0.46584000000000003,2.2631817391,16.5,-8.36,18.4970159756,0.0
2021-01-09 03:00:00,18.4832,-10.41392,21.2150515438,2.3832,-0.49392,2.4338445321,16.1,-9.92,18.9107482665,33.03,18.3032,-8.79392,20.306160622,2.3832,-0.49392,2.4338445321,15.92,-8.3,17.9537294176,0.0
2021-01-09 03:30:00,18.29908,-10.34268,21.0196897796,2.17908,-0.47268000000000004,2.2297569439,16.12,-9.87,18.9016216236,33.03,18.11908,-8.72268,20.1093561913,2.17908,-0.47268000000000004,2.2297569439,15.94,-8.25,17.9484289006,0.0
2021-01-09 04:00:00,18.18288,-10.35284,20.9236330775,2.25288,-0.49284000000000006,2.306156881,15.93,-9.86,18.7345803262,33.12,17.99288,-8.72284,19.9957912662,2.25288,-0.49284000000000006,2.306156881,15.74,-8.23,17.7617707451,0.0
2021-01-09 04:30:00,18.08944,-10.42756,20.8796994008,2.44944,-0.54756,2.509896067,15.64,-9.88,18.499297284,33.17,17.90944,-8.79756,19.9535736916,2.44944,-0.54756,2.509896067,15.46,-8.25,17.5235298955,0.0
2021-01-09 05:00:00,18.081,-10.50304,20.9101987136,2.511,-0.5630400000000001,2.5733509363,15.57,-9.94,18.4723712609,33.19,17.891,-8.86304,19.9660050847,2.511,-0.5630400000000001,2.5733509363,15.38,-8.3,17.4766816072,0.0
2021-01-09 05:30:00,18.28208,-10.49808,21.0818436768,2.51208,-0.56808,2.5755117575,15.77,-9.93,18.6359276667,33.26,18.10208,-8.85808,20.1531853962,2.51208,-0.56808,2.5755117575,15.59,-8.29,17.6570722375,0.0
2021-01-09 06:00:00,18.8204,-10.3414,21.4744501704,2.3904,-0.5814,2.4600890472,16.43,-9.76,19.1102721069,33.18,18.6304,-8.7114,20.5664847293,2.3904,-0.5814,2.4600890472,16.24,-8.13,18.1613463157,0.0
2021-01-09 06:30:00,20.4176,-10.06604,22.7640846739,1.8576000000000001,-0.44604000000000005,1.9104003353999999,18.56,-9.62,20.9049754843,33.1,20.2176,-8.44604,21.9108863682,1.8576000000000001,-0.44604000000000005,1.9104003353999999,18.36,-8.0,20.0272214748,0.0
2021-01-09 07:00:00,21.56556,-9.64156,23.6227233262,1.9155600000000002,-0.42156000000000005,1.9613982123,19.65,-9.22,21.7055499815,33.06,21.36556,-8.04156,22.8287941282,1.9155600000000002,-0.42156000000000005,1.9613982123,19.45,-7.62,20.8893968319,0.0
2021-01-09 07:30:00,22.73436,-9.40692,24.6036840432,1.67436,-0.37692000000000003,1.7162604977,21.06,-9.03,22.9142859369,33.06,22.52436,-7.81692,23.8422111327,1.67436,-0.37692000000000003,1.7162604977,20.85,-7.44,22.1376624782,0.0
2021-01-09 08:00:00,23.71584,-9.154,25.4211876769,1.8158400000000001,-0.41400000000000003,1.8624368192,21.9,-8.74,23.5796013537,32.93,23.50584,-7.574,24.6959508848,1.8158400000000001,-0.41400000000000003,1.8624368192,21.69,-7.16,22.8412280756,0.0
2021-01-09 08:30:00,25.25904,-8.7002,26.7153997118,2.12904,-0.4302,2.1720689127,23.13,-8.27,24.5639939749,32.72,25.03904,-7.1502,26.0399478525,2.12904,-0.4302,2.1720689127,22.91,-6.72,23.8752277476,0.0
2021-01-09 09:00:00,27.27672,-9.28312,28.8131180349,1.74672,-0.39312,1.7904117104,25.53,-8.89,27.0335532256,32.64,27.03672,-7.75312,28.1264128195,1.74672,-0.39312,1.7904117104,25.29,-7.36,26.3392046197,0.0
2021-01-09 09:30:00,29.36588,-9.06848,30.7342193277,1.5958800000000002,-0.34848,1.6334843999,27.77,-8.72,29.1068943723,32.49,29.11588,-7.54848,30.0784643638,1.5958800000000002,-0.34848,1.6334843999,27.52,-7.2,28.4462721635,0.0
2021-01-09 10:00:00,30.93724,-8.66656,32.1282131631,1.40724,-0.28656000000000004,1.4361201382,29.53,-8.38,30.6960143993,32.47,30.69724,-7.16656,31.5226922367,1.40724,-0.28656000000000004,1.4361201382,29.29,-6.88,30.087181656,0.0
2021-01-09 10:30:00,32.02364,-8.63704,33.1679360047,1.85364,-0.34704,1.8858467624,30.17,-8.29,31.2882246221,32.39,31.77364,-7.15704,32.5697316601,1.85364,-0.34704,1.8858467624,29.92,-6.8100000000000005,30.6852163101,0.0
2021-01-09 11:00:00,32.94852,-9.28636,34.2321698442,1.29852,-0.21636000000000002,1.3164216041999999,31.65,-9.07,32.9239639169,32.44,32.67852,-7.80636,33.5979899077,1.29852,-0.21636000000000002,1.3164216041999999,31.38,-7.59,32.284864875,0.0
2021-01-09 11:30:00,32.66916,-9.41304,33.9982255,2.99916,-0.8330400000000001,3.1127024187,29.67,-8.58,30.8856811484,32.41,32.42916,-7.9130400000000005,33.3806324138,2.99916,-0.8330400000000001,3.1127024187,29.43,-7.08,30.269643209,0.0
2021-01-09 12:00:00,33.00508,-9.3624,34.3072855173,1.31508,-0.0324,1.3154790635,31.69,-9.33,33.0349057816,32.45,32.73508,-7.8824000000000005,33.6707245596,1.31508,-0.0324,1.3154790635,31.42,-7.85,32.3857823744,0.0
2021-01-09 12:30:00,32.2574,-9.45548,33.6146687741,1.3374000000000001,-0.01548,1.3374895852,30.92,-9.44,32.3289344087,32.4,31.9974,-7.95548,32.9715524171,1.3374000000000001,-0.01548,1.3374895852,30.66,-7.94,31.6714256073,0.0
2021-01-09 13:00:00,32.20616,-9.47716,33.5716145517,1.04616,0.13284,1.054560198,31.16,-9.61,32.6082458897,32.46,31.94616,-7.98716,32.9294983808,1.04616,0.13284,1.054560198,30.9,-8.12,31.9490907539,0.0
2021-01-09 13:30:00,31.8954,-9.68568,33.3336007389,1.2654,0.27432,1.2947928878,30.63,-9.96,32.2086711927,32.53,31.6354,-8.18568,32.6772687081,1.2654,0.27432,1.2947928878,30.37,-8.46,31.5263144056,0.0
2021-01-09 14:00:00,31.64724,-9.99028,33.1866463219,1.13724,0.27972,1.1711353876,30.51,-10.27,32.1921263666,32.61,31.38724,-8.47028,32.5100673345,1.13724,0.27972,1.1711353876,30.25,-8.75,31.4900778024,0.0
2021-01-09 14:30:00,31.76772,-10.1984,33.3645829669,0.9277200000000001,0.2916,0.9724684871,30.84,-10.49,32.5752313883,32.61,31.50772,-8.6884,32.6837071667,0.9277200000000001,0.2916,0.9724684871,30.58,-8.98,31.8712535053,0.0
2021-01-09 15:00:00,31.6614,-10.31064,33.2979510957,0.6714,0.27936,0.7272000891,30.99,-10.59,32.7494763317,32.57,31.3914,-8.80064,32.6017063721,0.6714,0.27936,0.7272000891,30.72,-9.08,32.0338071418,0.0
2021-01-09 15:30:00,32.0696,-10.30408,33.6843184406,0.3996,0.29592,0.4972411954,31.67,-10.6,33.3968396708,32.57,31.7996,-8.794080000000001,32.9931872241,0.3996,0.29592,0.4972411954,31.4,-9.09,32.6892658223,0.0
2021-01-09 16:00:00,32.85016,-10.18488,34.3928014654,0.20016,0.28512000000000004,0.3483639476,32.65,-10.47,34.2876566712,32.46,32.58016,-8.69488,33.7204354041,0.20016,0.28512000000000004,0.3483639476,32.38,-8.98,33.6021546928,0.0
2021-01-09 16:30:00,34.66368,-9.8076,36.0244323883,2.71368,-0.5076,2.7607457149,31.95,-9.3,33.2760048684,32.66,34.40368,-8.2976,35.3901591308,2.71368,-0.5076,2.7607457149,31.69,-7.79,32.6334215184,0.0
2021-01-09 17:00:00,37.87856,-9.06412,38.947959883,8.36856,-0.65412,8.3940853848,29.51,-8.41,30.684983298,32.75,37.63856,-7.54412,38.3871716261,8.36856,-0.65412,8.3940853848,29.27,-6.89,30.0700016628,0.0
2021-01-09 17:30:00,41.03928,-7.93452,41.7992716509,11.42928,1.18548,11.4905963356,29.61,-9.12,30.9826806458,32.77,40.79928,-6.39452,41.2973502122,11.42928,1.18548,11.4905963356,29.37,-7.58,30.332380388,0.0
2021-01-09 18:00:00,40.67956,-7.82216,41.4247847171,16.54956,-0.5421600000000001,16.5584381407,24.13,-7.28,25.2042714634,32.5,40.47956,-6.30216,40.9672063785,16.54956,-0.5421600000000001,16.5584381407,23.93,-5.76,24.6134617638,0.0
2021-01-09 18:30:00,40.3122,-8.01692,41.1016359179,16.6122,-0.64692,16.624791557400002,23.7,-7.37,24.8194862961,32.63,40.1022,-6.48692,40.6234732135,16.6122,-0.64692,16.624791557400002,23.49,-5.84,24.2050759139,0.0
2021-01-09 19:00:00,39.06968,-8.46536,39.9762706519,16.60968,-0.6753600000000001,16.6234046101,22.46,-7.79,23.7725829476,32.79,38.86968,-6.90536,39.4782980894,16.60968,-0.6753600000000001,16.6234046101,22.26,-6.23,23.1153736721,0.0
2021-01-09 19:30:00,37.21424,-8.32604,38.1342706874,14.48424,-0.98604,14.5177644029,22.73,-7.34,23.8857384227,32.74,37.00424,-6.78604,37.6213252938,14.48424,-0.98604,14.5177644029,22.52,-5.8,23.2549005588,0.0
2021-01-09 20:00:00,35.78204,-8.92148,36.8774618426,3.27204,0.12852000000000002,3.2745630475,32.51,-9.05,33.74614941,32.79,35.52204,-7.40148,36.2849449766,3.27204,0.12852000000000002,3.2745630475,32.25,-7.53,33.1174183776,0.0
2021-01-09 20:30:00,33.49724,-9.68584,34.8694792637,0.057240000000000006,0.25416,0.260525859,33.44,-9.94,34.8860602533,32.94,33.22724,-8.14584,34.211170505,0.057240000000000006,0.25416,0.260525859,33.17,-8.4,34.2170849138,0.0
2021-01-09 21:00:00,31.80544,-9.97068,33.3316737242,0.05544,0.22932000000000002,0.23592637830000002,31.75,-10.2,33.348200851,32.58,31.54544,-8.46068,32.6603412544,0.05544,0.22932000000000002,0.23592637830000002,31.49,-8.69,32.667050678,0.0
2021-01-09 21:30:00,30.29144,-10.3302,32.0044429621,1.80144,-0.4302,1.8520956006,28.49,-9.9,30.1610692781,32.67,30.05144,-8.8102,31.3162684577,1.80144,-0.4302,1.8520956006,28.25,-8.38,29.4667083333,0.0
2021-01-09 22:00:00,28.65648,-10.74188,30.60362449,3.69648,-1.18188,3.8808252634000002,24.96,-9.56,26.7281724029,32.63,28.42648,-9.20188,29.8787442963,3.69648,-1.18188,3.8808252634000002,24.73,-8.02,25.9979479959,0.0
2021-01-09 22:30:00,27.44888,-11.07768,29.599932558,0.12888000000000002,0.11232,0.17095565740000002,27.32,-11.19,29.5228470849,32.87,27.20888,-9.51768,28.8254988411,0.12888000000000002,0.11232,0.17095565740000002,27.08,-9.63,28.7413169496,0.0
2021-01-09 23:00:00,25.61944,-11.28736,27.9957175597,0.19944,0.06264,0.2090456486,25.42,-11.35,27.8388020576,32.87,25.37944,-9.71736,27.1761487353,0.19944,0.06264,0.2090456486,25.18,-9.78,27.0126044653,0.0
2021-01-09 23:30:00,23.81424,-11.67748,26.5232269139,0.17424,0.00252,0.1742582222,23.64,-11.68,26.3680109223,33.01,23.58424,-10.08748,25.6509966498,0.17424,0.00252,0.1742582222,23.41,-10.09,25.4918849833,0.0
2021-01-10 00:00:00,22.26208,-11.954,25.2685243322,0.26208000000000004,-0.054,0.2675853628,22.0,-11.9,25.0121970247,33.15,22.04208,-10.334,24.3442980331,0.26208000000000004,-0.054,0.2675853628,21.78,-10.28,24.0841607701,0.0
2021-01-10 00:30:00,21.35492,-11.90244,24.4479178287,0.30492,-0.08244000000000001,0.3158679471,21.05,-11.82,24.1415596016,33.06,21.14492,-10.29244,23.516844239,0.30492,-0.08244000000000001,0.3158679471,20.84,-10.21,23.2066736091,0.0
2021-01-10 01:00:00,20.479,-11.97072,23.7210366198,1.9889999999999999,-0.6307200000000001,2.086606987,18.49,-11.34,21.6904518164,32.96,20.279,-10.36072,22.7724034726,1.9889999999999999,-0.6307200000000001,2.086606987,18.29,-9.73,20.7170702562,0.0
2021-01-10 01:30:00,19.89892,-12.09296,23.2853322658,0.26892000000000005,-0.012960000000000001,0.269232108,19.63,-12.08,23.0491496589,33.05,19.69892,-10.49296,22.3192665365,0.26892000000000005,-0.012960000000000001,0.269232108,19.43,-10.48,22.0761251129,0.0
2021-01-10 02:00:00,19.1026,-12.11164,22.6186018633,0.5526,-0.07164000000000001,0.5572244158,18.55,-12.04,22.1147936911,33.12,18.9126,-10.47164,21.6180869424,0.5526,-0.07164000000000001,0.5572244158,18.36,-10.4,21.1009383678,0.0
2021-01-10 02:30:00,18.48512,-12.02168,22.0504070583,0.7351200000000001,-0.12168000000000001,0.7451224307000001,17.75,-11.9,21.3698970517,33.1,18.29512,-10.40168,21.0453406396,0.7351200000000001,-0.12168000000000001,0.7451224307000001,17.56,-10.28,20.3477762913,0.0
2021-01-10 03:00:00,18.09988,-12.1802,21.8165746178,0.38988,0.0198,0.3903824463,17.71,-12.2,21.5054434969,33.18,17.90988,-10.5302,20.7761621493,0.38988,0.0198,0.3903824463,17.52,-10.55,20.4512322367,0.0
2021-01-10 03:30:00,17.97016,-11.51684,21.3439512277,0.29016000000000003,-0.006840000000000001,0.2902406092,17.68,-11.51,21.0965044498,33.14,17.77016,-9.88684,20.3353925856,0.29016000000000003,-0.006840000000000001,0.2902406092,17.48,-9.88,20.0789641167,0.0
2021-01-10 04:00:00,17.8948,-9.583120000000001,20.299262449,0.5148,-0.033120000000000004,0.5158642984,17.38,-9.55,19.8309581211,33.17,17.7248,-7.96312,19.4314131029,0.5148,-0.033120000000000004,0.5158642984,17.21,-7.93,18.9491160744,0.0
2021-01-10 04:30:00,17.69964,-9.42344,20.0518946128,1.16964,-0.25344,1.1967830059,16.53,-9.17,18.9031690465,33.13,17.51964,-7.79344,19.1748661733,1.16964,-0.25344,1.1967830059,16.35,-7.54,18.0048354616,0.0
2021-01-10 05:00:00,17.62268,-9.45248,19.9977055817,1.19268,-0.22248,1.2132530374,16.43,-9.23,18.8451001589,33.17,17.44268,-7.83248,19.1205342115,1.19268,-0.22248,1.2132530374,16.25,-7.61,17.9436506876,0.0
2021-01-10 05:30:00,17.73724,-9.42324,20.0849977574,1.4972400000000001,-0.27324000000000004,1.5219683687,16.24,-9.15,18.6402816502,33.19,17.55724,-7.78324,19.2050905053,1.4972400000000001,-0.27324000000000004,1.5219683687,16.06,-7.51,17.7291765178,0.0
2021-01-10 06:00:00,18.13936,-9.29624,20.3827490626,1.44936,-0.24624000000000001,1.4701287519,16.69,-9.05,18.9857472858,33.13,17.95936,-7.67624,19.5310847663,1.44936,-0.24624000000000001,1.4701287519,16.51,-7.43,18.1048336087,0.0
2021-01-10 06:30:00,18.88588,-9.00776,20.9240580097,4.29588,-1.24776,4.4734203907,14.59,-7.76,16.5253048383,32.97,18.72588,-7.40776,20.1378621008,4.29588,-1.24776,4.4734203907,14.43,-6.16,15.6898215414,0.0
2021-01-10 07:00:00,19.62128,-8.82488,21.5144866509,6.01128,-1.87488,6.2968771826,13.61,-6.95,15.2818388946,32.89,19.46128,-7.22488,20.7591018653,6.01128,-1.87488,6.2968771826,13.45,-5.35,14.474978411,0.0
2021-01-10 07:30:00,20.99656,-8.7162,22.7338442476,2.08656,-0.5562,2.1594191519,18.91,-8.16,20.5954776589,33.04,20.80656,-7.1162,21.989844053,2.08656,-0.5562,2.1594191519,18.72,-6.5600000000000005,19.8361286546,0.0
2021-01-10 08:00:00,22.03784,-8.50984,23.6237966612,1.25784,-0.24984000000000003,1.2824123717,20.78,-8.26,22.361484745,32.91,21.83784,-6.92984,22.9110003774,1.25784,-0.24984000000000003,1.2824123717,20.58,-6.68,21.6369776078,0.0
2021-01-10 08:30:00,23.74204,-8.13668,25.0976099417,1.02204,-0.16668000000000002,1.0355423622,22.72,-7.97,24.0773607358,32.83,23.52204,-6.57668,24.4241496389,1.02204,-0.16668000000000002,1.0355423622,22.5,-6.41,23.3952580665,0.0
2021-01-10 09:00:00,25.94788,-8.859960000000001,27.4188141191,1.03788,-0.21996000000000002,1.0609322768,24.91,-8.64,26.3658434343,32.68,25.72788,-7.32996,26.7516751419,1.03788,-0.21996000000000002,1.0609322768,24.69,-7.11,25.693349334,0.0
2021-01-10 09:30:00,28.52944,-8.57832,29.7912154961,1.18944,-0.23832000000000003,1.2130803502,27.34,-8.34,28.5837576256,32.68,28.27944,-7.04832,29.1445628126,1.18944,-0.23832000000000003,1.2130803502,27.09,-6.8100000000000005,27.9328516267,0.0
2021-01-10 10:00:00,30.839480000000002,-8.82576,32.0775243161,1.05948,-0.18576,1.0756415053,29.78,-8.64,31.0080312177,32.59,30.589480000000002,-7.31576,31.4521323768,1.05948,-0.18576,1.0756415053,29.53,-7.13,30.3785746868,0.0
2021-01-10 10:30:00,32.17136,-8.84872,33.3660943158,2.33136,-0.55872,2.3973751246,29.84,-8.29,30.9701420726,32.47,31.92136,-7.36872,32.7608189563,2.33136,-0.55872,2.3973751246,29.59,-6.8100000000000005,30.3635340499,0.0
2021-01-10 11:00:00,33.53212,-9.45336,34.8391889542,4.72212,-0.7833600000000001,4.7866554277,28.81,-8.67,30.0862925599,32.44,33.28212,-7.94336,34.2169034219,4.72212,-0.7833600000000001,4.7866554277,28.56,-7.16,29.4438312724,0.0
2021-01-10 11:30:00,35.2572,-8.52992,36.2743668042,7.0272,-0.25992000000000004,7.0320052792,28.23,-8.27,29.4164205844,32.46,35.0172,-7.03992,35.7178494516,7.0272,-0.25992000000000004,7.0320052792,27.99,-6.78,28.7994531198,0.0
2021-01-10 12:00:00,36.18964,-7.28716,36.9160228654,9.62964,-1.30716,9.717954198,26.56,-5.98,27.2248783285,32.46,35.72964,-8.52716,36.7330863418,9.62964,-1.30716,9.717954198,26.1,-7.22,27.0802215648,0.0
2021-01-10 12:30:00,37.3488,-3.41432,37.5045389587,4.7088,-1.5343200000000001,4.9524675973,32.64,-1.88,32.6940973266,32.91,36.0588,-11.59432,37.8769760369,4.7088,-1.5343200000000001,4.9524675973,31.35,-10.06,32.9245516294,0.0
2021-01-10 13:00:00,37.55184,-3.78736,37.7423473456,5.99184,-1.91736,6.2911378903,31.56,-1.87,31.6153522833,33.01,36.32184,-12.01736,38.2582409731,5.99184,-1.91736,6.2911378903,30.33,-10.1,31.9674662743,0.0
2021-01-10 13:30:00,38.14888,-3.37532,38.2979089554,7.86888,-1.07532,7.9420139484,30.28,-2.3,30.3672257541,33.05,36.92888,-11.58532,38.7035116954,7.86888,-1.07532,7.9420139484,29.06,-10.51,30.9021633547,0.0
2021-01-10 14:00:00,36.6842,-3.9165200000000002,36.8926775736,2.7342,-0.32652000000000003,2.7536275984,33.95,-3.59,34.1392823592,33.07,35.3642,-12.12652,37.3855470597,2.7342,-0.32652000000000003,2.7536275984,32.63,-11.8,34.6980820796,0.0
2021-01-10 14:30:00,35.98136,-3.6208400000000003,36.1630854568,1.43136,-0.33084,1.4690971905,34.55,-3.29,34.7062904961,33.22,34.63136,-11.92084,36.6256402231,1.43136,-0.33084,1.4690971905,33.2,-11.59,35.1648702543,0.0
2021-01-10 15:00:00,36.48156,-3.23084,36.6243436411,1.23156,-0.33084,1.2752235644,35.25,-2.9,35.3690896123,33.35,35.12156,-11.60084,36.9878826853,1.23156,-0.33084,1.2752235644,33.89,-11.27,35.7147728538,0.0
2021-01-10 15:30:00,36.13412,-3.33476,36.2876735605,1.19412,-0.28476,1.227603695,34.94,-3.05,35.0728684313,33.26,34.77412,-11.65476,36.6752348654,1.19412,-0.28476,1.227603695,33.58,-11.37,35.4526910121,0.0
2021-01-10 16:00:00,36.61248,-3.17312,36.7497262886,1.57248,-0.39312,1.6208752835,35.04,-2.7800000000000002,35.1501066855,33.24,35.25248,-11.48312,37.0755902325,1.57248,-0.39312,1.6208752835,33.68,-11.09,35.4588564395,0.0
2021-01-10 16:30:00,37.4552,-2.9954,37.5747844731,1.2852000000000001,-0.3654,1.3361347986,36.17,-2.63,36.2654904834,33.18,36.0752,-11.2954,37.8021972404,1.2852000000000001,-0.3654,1.3361347986,34.79,-10.93,36.466546313,0.0
2021-01-10 17:00:00,38.51372,-2.6882,38.6074221812,3.48372,-0.8082,3.5762399638,35.03,-1.88,35.0804119132,33.14,37.17372,-10.9882,38.7637201243,3.48372,-0.8082,3.5762399638,33.69,-10.18,35.1944384811,0.0
2021-01-10 17:30:00,39.89868,-4.40152,40.140727996,16.16868,-0.9115200000000001,16.1943533879,23.73,-3.49,23.9852663108,32.78,39.52868,-4.71152,39.8084785348,16.16868,-0.9115200000000001,16.1943533879,23.36,-3.8,23.6670572738,0.0
2021-01-10 18:00:00,38.51528,-6.96736,39.1403998299,2.10528,-0.11736,2.1085486117,36.41,-6.85,37.0487597633,32.69,38.22528,-5.48736,38.6171354563,2.10528,-0.11736,2.1085486117,36.12,-5.37,36.5170001506,0.0
2021-01-10 18:30:00,37.80024,-7.79796,38.5961957221,1.20024,-0.23796000000000003,1.2236016587,36.6,-7.5600000000000005,37.3726316975,32.8,37.53024,-6.29796,38.0550024914,1.20024,-0.23796000000000003,1.2236016587,36.33,-6.06,36.8319494461,0.0
2021-01-10 19:00:00,36.42508,-8.30708,37.3603269677,1.49508,-0.30708,1.5262903829,34.93,-8.0,35.8344094412,32.73,36.13508,-6.81708,36.7724976896,1.49508,-0.30708,1.5262903829,34.64,-6.51,35.246414002,0.0
2021-01-10 19:30:00,34.84584,-11.0914,36.568452514,2.17584,-0.40140000000000003,2.2125554605,32.67,-10.69,34.3744818143,32.56,34.56584,-9.5914,35.8718866087,2.17584,-0.40140000000000003,2.2125554605,32.39,-9.19,33.6685045703,0.0
2021-01-10 20:00:00,32.98156,-11.83924,35.042130412,2.85156,-0.48924000000000006,2.8932248809,30.13,-11.35,32.1968849425,32.8,32.73156,-10.29924,34.3136906294,2.85156,-0.48924000000000006,2.8932248809,29.88,-9.81,31.4491732801,0.0
2021-01-10 20:30:00,31.26864,-11.12652,33.1892647517,3.69864,-0.68652,3.7618143973000002,27.57,-10.44,29.4804765904,32.67,31.00864,-9.58652,32.4566960789,3.69864,-0.68652,3.7618143973000002,27.31,-8.9,28.7236157195,0.0
2021-01-10 21:00:00,29.8778,-11.08028,31.866213106,4.3578,-0.8902800000000001,4.4478106208,25.52,-10.19,27.4792012257,32.84,29.6278,-9.53028,31.1228657054,4.3578,-0.8902800000000001,4.4478106208,25.27,-8.64,26.7062258659,0.0
2021-01-10 21:30:00,28.9692,-9.83012,30.5915970138,2.7792,-0.6901200000000001,2.8636023213,26.19,-9.14,27.739064512,32.9,28.7292,-8.28012,29.8986173569,2.7792,-0.6901200000000001,2.8636023213,25.95,-7.59,27.0372076961,0.0
2021-01-10 22:00:00,27.2154,-9.9596,28.9805388031,2.7054,-0.5796,2.7667897137,24.51,-9.38,26.2435611151,32.9,26.9854,-8.3896,28.2594621555,2.7054,-0.5796,2.7667897137,24.28,-7.8100000000000005,25.5051857472,0.0
2021-01-10 22:30:00,25.44656,-10.19552,27.4130633805,3.43656,-0.69552,3.506236259,22.01,-9.5,23.972694884,32.84,25.22656,-8.61552,26.6572037975,3.43656,-0.69552,3.506236259,21.79,-7.92,23.1847040093,0.0
2021-01-10 23:00:00,23.2678,-10.37016,25.4741189301,4.6278,-1.01016,4.7367664145,18.64,-9.36,20.8580727777,33.04,23.0578,-8.77016,24.6693706297,4.6278,-1.01016,4.7367664145,18.43,-7.76,19.9970622842,0.0
2021-01-10 23:30:00,21.45908,-10.56556,23.9190963993,3.70908,-0.7455600000000001,3.7832702996,17.75,-9.82,20.2853370689,32.89,21.24908,-8.96556,23.063058491,3.70908,-0.7455600000000001,3.7832702996,17.54,-8.22,19.3705962737,0.0
2021-01-11 00:00:00,19.77492,-10.70896,22.4884255849,3.90492,-0.7689600000000001,3.9799120201,15.87,-9.94,18.7259312185,32.98,19.57492,-9.09896,21.5863050587,3.90492,-0.7689600000000001,3.9799120201,15.67,-8.33,17.7464869763,0.0
2021-01-11 00:30:00,18.97672,-10.81596,21.842639325,5.25672,-1.06596,5.3637091532,13.72,-9.75,16.8315447895,32.87,18.79672,-9.21596,20.9344357813,5.25672,-1.06596,5.3637091532,13.54,-8.15,15.803610347,0.0
2021-01-11 01:00:00,18.69676,-10.765,21.5743843365,4.67676,-0.9450000000000001,4.771279608,14.02,-9.82,17.1170324531,32.75,18.50676,-9.155,20.6473773322,4.67676,-0.9450000000000001,4.771279608,13.83,-8.21,16.083314335,0.0
2021-01-11 01:30:00,18.47848,-10.91032,21.4590145536,3.13848,-0.5803200000000001,3.1916810638,15.34,-10.33,18.4939044012,32.79,18.28848,-9.32032,20.5264917999,3.13848,-0.5803200000000001,3.1916810638,15.15,-8.74,17.4902858753,0.0
2021-01-11 02:00:00,17.831,-10.8802,20.8883535263,5.751,-1.1502,5.8648922445,12.08,-9.73,15.5112636494,33.0,17.671,-9.2502,19.9456872792,5.751,-1.1502,5.8648922445,11.92,-8.1,14.4116758221,0.0
2021-01-11 02:30:00,17.22464,-10.6752,20.264454549,6.70464,-1.3752,6.8442218381,10.52,-9.3,14.0413816984,32.86,17.04464,-9.0652,19.3053775868,6.70464,-1.3752,6.8442218381,10.34,-7.69,12.8861049196,0.0
2021-01-11 03:00:00,16.95792,-10.83088,20.1216056094,6.03792,-1.28088,6.17228738,10.92,-9.55,14.5068569994,33.08,16.77792,-9.19088,19.1303652527,6.03792,-1.28088,6.17228738,10.74,-7.91,13.3385044139,0.0
2021-01-11 03:30:00,16.56944,-10.86084,19.8117184368,6.31944,-1.32084,6.4560003268,10.25,-9.54,14.0026461785,32.91,16.39944,-9.23084,18.8188745524,6.31944,-1.32084,6.4560003268,10.08,-7.91,12.8130597439,0.0
2021-01-11 04:00:00,16.7636,-10.87928,19.9844193881,5.3136,-1.07928,5.4221020166,11.45,-9.8,15.07124746,32.95,16.5936,-9.24928,18.9972824761,5.3136,-1.07928,5.4221020166,11.28,-8.17,13.9279323663,0.0
2021-01-11 04:30:00,16.49512,-10.73392,19.6800920318,6.76512,-1.30392,6.8896339511,9.73,-9.43,13.5498265672,32.9,16.32512,-9.11392,18.6968735563,6.76512,-1.30392,6.8896339511,9.56,-7.8100000000000005,12.3446223109,0.0
2021-01-11 05:00:00,16.67264,-10.42952,19.6660065087,9.06264,-1.82952,9.2454630603,7.61,-8.6,11.4835578111,32.78,16.51264,-8.81952,18.7203422191,9.06264,-1.82952,9.2454630603,7.45,-6.99,10.2158014859,0.0
2021-01-11 05:30:00,17.45928,-10.20796,20.2244630455,9.08928,-1.85796,9.2772316065,8.37,-8.35,11.8228338397,32.78,17.28928,-8.59796,19.3091718901,9.08928,-1.85796,9.2772316065,8.2,-6.74,10.6144995172,0.0
2021-01-11 06:00:00,18.46136,-9.96832,20.9806867541,8.81136,-1.85832,9.0051884085,9.65,-8.11,12.6053401382,32.85,18.28136,-8.35832,20.1014834446,8.81136,-1.85832,9.0051884085,9.47,-6.5,11.4861177079,0.0
2021-01-11 06:30:00,21.1314,-9.05064,22.9880436395,12.2814,-3.14064,12.6766085989,8.85,-5.91,10.6419265173,32.6,20.9814,-7.47064,22.2717221599,12.2814,-3.14064,12.6766085989,8.7,-4.33,9.7179678946,0.0
2021-01-11 07:00:00,23.45148,-8.91304,25.0881285917,8.51148,-1.73304,8.6861222322,14.94,-7.18,16.5757654424,32.83,23.26148,-7.32304,24.3869507449,8.51148,-1.73304,8.6861222322,14.75,-5.59,15.7737313277,0.0
2021-01-11 07:30:00,25.5628,-7.78584,26.7222014128,13.2228,-3.34584,13.6395412366,12.34,-4.44,13.114465296,32.64,25.3928,-6.21584,26.1425124796,13.2228,-3.34584,13.6395412366,12.17,-2.87,12.5038314128,0.0
2021-01-11 08:00:00,28.24416,-6.76892,29.0439469093,8.80416,-1.8889200000000002,9.0045128726,19.44,-4.88,20.0431534445,32.6,28.02416,-5.2289200000000005,28.5078085456,8.80416,-1.8889200000000002,9.0045128726,19.22,-3.34,19.5080496206,0.0
2021-01-11 08:30:00,30.61432,-7.87852,31.6118279518,8.46432,-2.01852,8.7016743247,22.15,-5.86,22.912051414,32.78,30.38432,-6.32852,31.0363829602,8.46432,-2.01852,8.7016743247,21.92,-4.31,22.339706802,0.0
2021-01-11 09:00:00,32.50304,-8.2228,33.5270346002,10.10304,-2.9628,10.5285137166,22.4,-5.26,23.0092937745,32.8,32.27304,-6.6728000000000005,32.955657643,10.10304,-2.9628,10.5285137166,22.17,-3.71,22.4782784038,0.0
2021-01-11 09:30:00,33.4288,-7.74676,34.3146755767,8.5788,-1.8867600000000002,8.7838301861,24.85,-5.86,25.5315902364,32.87,33.1888,-6.20676,33.7641868722,8.5788,-1.8867600000000002,8.7838301861,24.61,-4.32,24.9862862387,0.0
2021-01-11 10:00:00,33.57744,-7.40004,34.3832091137,9.30744,-1.9400400000000002,9.5074809784,24.27,-5.46,24.8765853766,32.84,33.31744,-5.85004,33.8271307704,9.30744,-1.9400400000000002,9.5074809784,24.01,-3.91,24.3262861942,0.0
2021-01-11 10:30:00,34.59156,-7.29824,35.3530809171,7.71156,-1.57824,7.8714038857,26.88,-5.72,27.4818631101,32.84,34.34156,-5.75824,34.8209717143,7.71156,-1.57824,7.8714038857,26.63,-4.18,26.9560623979,0.0
2021-01-11 11:00:00,34.93768,-6.74088,35.5820312371,10.77768,-2.36088,11.0332289271,24.16,-4.38,24.5538184403,32.73,34.69768,-5.21088,35.0867819521,10.77768,-2.36088,11.0332289271,23.92,-2.85,24.0891863707,0.0
2021-01-11 11:30:00,34.87912,-6.80936,35.5375913025,11.31912,-2.43936,11.5789876407,23.56,-4.37,23.9618551035,32.83,34.63912,-5.26936,35.0376196278,11.31912,-2.43936,11.5789876407,23.32,-2.83,23.4910898002,0.0
2021-01-11 12:00:00,35.45,-6.43956,36.0301322922,12.42,-2.77956,12.727228834,23.03,-3.66,23.3190158454,32.83,35.2,-4.88956,35.5379768275,12.42,-2.77956,12.727228834,22.78,-2.11,22.8775107912,0.0
2021-01-11 12:30:00,36.628,-6.2908,37.1642913109,14.238,-3.0708,14.5653855644,22.39,-3.22,22.620355877,32.71,36.398,-4.7608,36.7080320998,14.238,-3.0708,14.5653855644,22.16,-1.69,22.2243492593,0.0
2021-01-11 13:00:00,36.98944,-6.47804,37.552412356,12.07944,-2.58804,12.3535752621,24.91,-3.89,25.2119059176,32.84,36.74944,-4.93804,37.0797192459,12.07944,-2.58804,12.3535752621,24.67,-2.35,24.7816746811,0.0
2021-01-11 13:30:00,36.80776,-6.74268,37.4202475914,11.05776,-2.36268,11.3073565876,25.75,-4.38,26.1198564315,32.87,36.55776,-5.20268,36.9261112954,11.05776,-2.36268,11.3073565876,25.5,-2.84,25.6576616238,0.0
2021-01-11 14:00:00,36.69228,-6.58204,37.2779648339,12.57228,-2.64204,12.8468906651,24.12,-3.94,24.439680849,33.0,36.44228,-5.03204,36.7880578199,12.57228,-2.64204,12.8468906651,23.87,-2.39,23.9893518045,0.0
2021-01-11 14:30:00,36.79896,-5.61024,37.2241621791,9.49896,-1.9202400000000002,9.6911074052,27.3,-3.69,27.5482503982,32.94,36.53896,-4.08024,36.7660707221,9.49896,-1.9202400000000002,9.6911074052,27.04,-2.16,27.1261349993,0.0
2021-01-11 15:00:00,36.6078,-5.65644,37.0422236686,9.4878,-2.02644,9.7017940564,27.12,-3.63,27.3618584895,32.92,36.3578,-4.11644,36.5900901764,9.4878,-2.02644,9.7017940564,26.87,-2.09,26.9511595298,0.0
2021-01-11 15:30:00,36.4786,-5.77672,36.9331660154,10.3086,-2.28672,10.5591818963,26.17,-3.49,26.401685552300002,32.81,36.2286,-4.24672,36.4766512816,10.3086,-2.28672,10.5591818963,25.92,-1.96,25.9939993075,0.0
2021-01-11 16:00:00,36.19476,-5.78096,36.653514838,9.28476,-2.01096,9.5000383357,26.91,-3.77,27.172798898899998,32.77,35.95476,-4.26096,36.2063605846,9.28476,-2.01096,9.5000383357,26.67,-2.25,26.7647417324,0.0
2021-01-11 16:30:00,37.89712,-5.85568,38.346847231,9.35712,-2.06568,9.5824176781,28.54,-3.79,28.7905487964,32.7,37.62712,-4.35568,37.8783857596,9.35712,-2.06568,9.5824176781,28.27,-2.29,28.3625986116,0.0
2021-01-11 17:00:00,39.13816,-5.91176,39.582123168,11.28816,-2.56176,11.5751963475,27.85,-3.35,28.0507575655,32.55,38.87816,-4.40176,39.1265487372,11.28816,-2.56176,11.5751963475,27.59,-1.8399999999999999,27.6512874926,0.0
2021-01-11 17:30:00,39.00284,-6.05964,39.4707583534,14.44284,-3.59964,14.8846577184,24.56,-2.46,24.6828928613,32.43,38.78284,-4.55964,39.0499551267,14.44284,-3.59964,14.8846577184,24.34,-0.96,24.3589244426,0.0
2021-01-11 18:00:00,39.23492,-7.284,39.9053330196,12.27492,-2.934,12.6206979604,26.96,-4.35,27.3086817697,32.48,38.99492,-5.784,39.4215479377,12.27492,-2.934,12.6206979604,26.72,-2.85,26.871563036,0.0
2021-01-11 18:30:00,38.19648,-7.70728,38.9663091579,11.61648,-2.71728,11.9300552467,26.58,-4.99,27.0443432163,32.64,37.94648,-6.19728,38.4492083636,11.61648,-2.71728,11.9300552467,26.33,-3.48,26.5589777665,0.0
2021-01-11 19:00:00,37.11088,-8.11976,37.9887867249,12.08088,-2.84976,12.4124451109,25.03,-5.27,25.5787763585,32.57,36.87088,-6.59976,37.4568902077,12.08088,-2.84976,12.4124451109,24.79,-3.75,25.0720282387,0.0
2021-01-11 19:30:00,35.5244,-8.83992,36.6077475538,12.4344,-2.9599200000000003,12.7818398428,23.09,-5.88,23.8269280437,32.76,35.2944,-7.29992,36.041413726,12.4344,-2.9599200000000003,12.7818398428,22.86,-4.34,23.2683304085,0.0
2021-01-11 20:00:00,33.59048,-9.20968,34.8301385632,12.66048,-3.01968,13.0156145123,20.93,-6.19,21.8261540359,32.76,33.36048,-7.63968,34.2240607809,12.66048,-3.01968,13.0156145123,20.7,-4.62,21.209299847,0.0
2021-01-11 20:30:00,32.00076,-9.40516,33.3542452351,12.47076,-2.94516,12.8138137337,19.53,-6.46,20.570670869,32.61,31.78076,-7.86516,32.7395395203,12.47076,-2.94516,12.8138137337,19.31,-4.92,19.9269290158,0.0
2021-01-11 21:00:00,30.17436,-10.05516,31.8056322691,12.65436,-3.03516,13.0132633584,17.52,-7.02,18.8740774609,32.52,29.95436,-8.50516,31.1384236858,12.65436,-3.03516,13.0132633584,17.3,-5.47,18.1441698625,0.0
2021-01-11 21:30:00,28.42484,-10.5162,30.3077876373,12.62484,-2.9862,12.9732022055,15.8,-7.53,17.5025969502,32.6,28.22484,-8.9462,29.6087164103,12.62484,-2.9862,12.9732022055,15.6,-5.96,16.6997485011,0.0
2021-01-11 22:00:00,26.46268,-11.13284,28.7091197923,12.71268,-3.01284,13.0648167859,13.75,-8.12,15.9686223576,32.73,26.26268,-9.53284,27.9392805786,12.71268,-3.01284,13.0648167859,13.55,-6.52,15.0370509077,0.0
2021-01-11 22:30:00,24.59432,-10.96216,26.9267437342,12.60432,-2.97216,12.9500045455,11.99,-7.99,14.4083378639,32.86,24.39432,-9.36216,26.1291578151,12.60432,-2.97216,12.9500045455,11.79,-6.39,13.41030201,0.0
2021-01-11 23:00:00,22.553,-10.60208,24.9207124562,12.663,-2.9620800000000003,13.0048255246,9.89,-7.64,12.4972677014,32.78,22.373,-8.98208,24.1086891001,12.663,-2.9620800000000003,13.0048255246,9.71,-6.02,11.4247319443,0.0
2021-01-11 23:30:00,20.86684,-9.48392,22.9209456644,12.60684,-3.01392,12.9621035543,8.26,-6.47,10.4923067054,33.03,20.68684,-7.8539200000000005,22.1275712303,12.60684,-3.01392,12.9621035543,8.08,-4.84,9.4187047942,0.0
2021-01-12 00:00:00,19.20376,-9.14664,21.2707644768,12.89376,-3.08664,13.2580689932,6.31,-6.06,8.7486970458,32.98,19.05376,-7.51664,20.4828134549,12.89376,-3.08664,13.2580689932,6.16,-4.43,7.5875226524,0.0
2021-01-12 00:30:00,18.35068,-9.18852,20.5225816176,12.91068,-3.09852,13.2772920527,5.44,-6.09,8.1658863573,32.82,18.19068,-7.56852,19.7023687371,12.91068,-3.09852,13.2772920527,5.28,-4.47,6.9180416304,0.0
2021-01-12 01:00:00,17.82704,-9.16156,20.0433913496,13.03704,-3.12156,13.4055417196,4.79,-6.04,7.7088066521,32.7,17.67704,-7.5415600000000005,19.218555367,13.03704,-3.12156,13.4055417196,4.64,-4.42,6.4082758992,0.0
2021-01-12 01:30:00,17.37968,-9.28432,19.7041080682,12.91968,-3.06432,13.2781093671,4.46,-6.22,7.6537572473,32.78,17.22968,-7.67432,18.861523278,12.91968,-3.06432,13.2781093671,4.31,-4.61,6.3109587227,0.0
2021-01-12 02:00:00,16.94896,-9.36076,19.3621040401,13.09896,-3.11076,13.4632678373,3.85,-6.25,7.340640299,32.87,16.80896,-7.73076,18.5015076807,13.09896,-3.11076,13.4632678373,3.71,-4.62,5.9252426111,0.0
2021-01-12 02:30:00,16.56968,-9.35144,19.0263954909,13.18968,-3.15144,13.560945121,3.38,-6.2,7.0614729342,32.93,16.42968,-7.71144,18.1493992125,13.18968,-3.15144,13.560945121,3.24,-4.5600000000000005,5.59385377,0.0
2021-01-12 03:00:00,16.12112,-9.2466,18.5846743747,13.10112,-3.1266,13.4690375608,3.02,-6.12,6.8245732467,32.88,15.99112,-7.6066,17.7080852272,13.10112,-3.1266,13.4690375608,2.89,-4.48,5.3312756447,0.0
2021-01-12 03:30:00,16.05772,-9.30824,18.5605415733,12.98772,-3.10824,13.354475905,3.07,-6.2,6.9184463574,33.0,15.90772,-7.65824,17.6551464309,12.98772,-3.10824,13.354475905,2.92,-4.55,5.4063758656,0.0
2021-01-12 04:00:00,15.95488,-9.39588,18.5159595157,12.94488,-3.03588,13.2961079113,3.01,-6.36,7.036312955,33.05,15.81488,-7.73588,17.6055181346,12.94488,-3.03588,13.2961079113,2.87,-4.7,5.5069864717,0.0
2021-01-12 04:30:00,16.12816,-9.39252,18.6637878507,12.54816,-2.88252,12.8749850849,3.58,-6.51,7.4294347026,33.16,15.97816,-7.73252,17.7508721627,12.54816,-2.88252,12.8749850849,3.43,-4.85,5.9403198567,0.0
2021-01-12 05:00:00,16.40672,-9.26492,18.8419532895,11.55672,-2.55492,11.8357675444,4.85,-6.71,8.279287409,33.09,16.25672,-7.61492,17.9518230764,11.55672,-2.55492,11.8357675444,4.7,-5.06,6.906055314,0.0
2021-01-12 05:30:00,17.12572,-9.17704,19.4295740736,11.20572,-2.41704,11.4634306854,5.92,-6.76,8.9857665227,33.07,16.97572,-7.51704,18.5655853632,11.20572,-2.41704,11.4634306854,5.77,-5.1,7.7008376168,0.0
2021-01-12 06:00:00,18.40048,-9.19508,20.5700549449,9.15048,-1.85508,9.3366271232,9.25,-7.34,11.8083910843,33.1,18.22048,-7.55508,19.7247338445,9.15048,-1.85508,9.3366271232,9.07,-5.7,10.7123713528,0.0
2021-01-12 06:30:00,21.23324,-8.4034,22.8356653605,7.38324,-1.4634,7.5268700306,13.85,-6.94,15.4914847578,32.85,21.05324,-6.8134,22.1282926151,7.38324,-1.4634,7.5268700306,13.67,-5.35,14.6796253358,0.0
2021-01-12 07:00:00,23.26868,-7.9728,24.5966869473,6.26868,-1.2528000000000001,6.3926408301,17.0,-6.72,18.28,32.74,23.06868,-6.3928,23.9380844844,6.26868,-1.2528000000000001,6.3926408301,16.8,-5.14,17.5687108235,0.0
