Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-12 07:30:00,26.2382,-7.00236,27.1565127513,5.1282,-0.9723600000000001,5.2195707879,21.11,-6.03,21.9543389789,32.88,26.0282,-5.44236,26.5910977135,5.1282,-0.9723600000000001,5.2195707879,20.9,-4.47,21.3726671242,0.0
2021-01-12 08:00:00,28.60884,-6.2992,29.2941230759,4.21884,-0.7992,4.2938713984,24.39,-5.5,25.0024418807,32.76,28.36884,-4.7592,28.7652753782,4.21884,-0.7992,4.2938713984,24.15,-3.96,24.4725172387,0.0
2021-01-12 08:30:00,30.8808,-6.7226,31.6040687159,4.6908,-1.0026,4.7967500873,26.19,-5.72,26.8073590643,32.71,30.6408,-5.1926,31.0776723614,4.6908,-1.0026,4.7967500873,25.95,-4.19,26.2860913793,0.0
2021-01-12 09:00:00,31.74476,-6.30844,32.3655094613,8.02476,-2.36844,8.3669756239,23.72,-3.94,24.0449994801,32.54,31.52476,-4.79844,31.8878584965,8.02476,-2.36844,8.3669756239,23.5,-2.43,23.6253021145,0.0
2021-01-12 09:30:00,33.48764,-5.92404,34.007591545,2.89764,-0.6440400000000001,2.9683505674,30.59,-5.28,31.0423339973,32.62,33.22764,-4.42404,33.52086201,2.89764,-0.6440400000000001,2.9683505674,30.33,-3.7800000000000002,30.564641336,0.0
2021-01-12 10:00:00,33.9506,-5.81956,34.4457619883,1.5606,-0.34956000000000004,1.5992700065,32.39,-5.47,32.8486377191,32.54,33.6806,-4.32956,33.9577370588,1.5606,-0.34956000000000004,1.5992700065,32.12,-3.98,32.365642277,0.0
2021-01-12 10:30:00,34.70216,-5.49936,35.1352083966,0.72216,-0.09936,0.7289632880000001,33.98,-5.4,34.4064005673,32.59,34.42216,-4.01936,34.6560291129,0.72216,-0.09936,0.7289632880000001,33.7,-3.92,33.9272221085,0.0
2021-01-12 11:00:00,35.50088,-5.3548,35.9024562365,0.7408800000000001,-0.0648,0.7437084203000001,34.76,-5.29,35.1602289526,32.51,35.22088,-3.8948,35.4355732988,0.7408800000000001,-0.0648,0.7437084203000001,34.48,-3.83,34.692063934,0.0
2021-01-12 11:30:00,36.26352,-5.22568,36.6381033113,0.71352,-0.08568,0.7186458466,35.55,-5.14,35.9196617467,32.49,35.98352,-3.75568,36.1789834552,0.71352,-0.08568,0.7186458466,35.27,-3.67,35.4604258294,0.0
2021-01-12 12:00:00,36.45044,-5.78104,36.9060293133,0.8204400000000001,-0.13104000000000002,0.8308388985,35.63,-5.65,36.0751909212,32.52,36.16044,-4.31104,36.4165139308,0.8204400000000001,-0.13104000000000002,0.8308388985,35.34,-4.18,35.5863456961,0.0
2021-01-12 12:30:00,37.12304,-6.34348,37.6611183763,0.8330400000000001,-0.12348,0.8421418835000001,36.29,-6.22,36.8191865744,32.52,36.83304,-4.87348,37.1540528469,0.8330400000000001,-0.12348,0.8421418835000001,36.0,-4.75,36.3120159176,0.0
2021-01-12 13:00:00,37.4202,-6.52116,37.9841663827,0.6102000000000001,-0.10116000000000001,0.6185284032,36.81,-6.42,37.3656593679,32.61,37.1202,-5.05116,37.4622939152,0.6102000000000001,-0.10116000000000001,0.6185284032,36.51,-4.95,36.8440307241,0.0
2021-01-12 13:30:00,36.33984,-6.5708,36.929112958,0.5198400000000001,-0.1008,0.5295226771,35.82,-6.47,36.3996332399,32.63,36.04984,-5.0908,36.4075158266,0.5198400000000001,-0.1008,0.5295226771,35.53,-4.99,35.8786984156,0.0
2021-01-12 14:00:00,36.69188,-6.7142800000000005,37.3011476211,1.27188,-0.31428,1.3101338301,35.42,-6.4,35.9935605352,32.61,36.40188,-5.23428,36.7762770635,1.27188,-0.31428,1.3101338301,35.13,-4.92,35.4728530006,0.0
2021-01-12 14:30:00,36.08612,-7.01864,36.7623362166,5.49612,-1.62864,5.7323471025,30.59,-5.39,31.0612330728,32.57,35.83612,-5.53864,36.2616054485,5.49612,-1.62864,5.7323471025,30.34,-3.91,30.5909087802,0.0
2021-01-12 15:00:00,36.84928,-6.4668,37.4124169061,8.00928,0.4032,8.0194224454,28.84,-6.87,29.6469644315,32.79,36.58928,-4.9268,36.9194903697,8.00928,0.4032,8.0194224454,28.58,-5.33,29.072758727,0.0
2021-01-12 15:30:00,36.42888,-7.18244,37.1301864042,0.8488800000000001,0.27756000000000003,0.8931051495000001,35.58,-7.46,36.3536518111,32.67,36.13888,-5.69244,36.5844573666,0.8488800000000001,0.27756000000000003,0.8931051495000001,35.29,-5.97,35.7914095839,0.0
2021-01-12 16:00:00,36.41928,-7.4436,37.1721822964,0.26928,0.1764,0.3219140854,36.15,-7.62,36.944375756,32.67,36.11928,-5.9436,36.6050374768,0.26928,0.1764,0.3219140854,35.85,-6.12,36.3686252146,0.0
2021-01-12 16:30:00,37.24448,-7.6790400000000005,38.027870645,0.74448,0.30096,0.803011452,36.5,-7.98,37.3621519723,32.67,36.95448,-6.18904,37.4691580929,0.74448,0.30096,0.803011452,36.21,-6.49,36.7870112947,0.0
2021-01-12 17:00:00,40.86156,-6.69592,41.4065505721,10.59156,1.32408,10.6740025801,30.27,-8.02,31.3144263878,32.77,40.60156,-5.16592,40.9288822701,10.59156,1.32408,10.6740025801,30.01,-6.49,30.7037489568,0.0
2021-01-12 17:30:00,41.48184,-6.76,42.0290453114,15.35184,0.0,15.35184,26.13,-6.76,26.9902667642,32.71,41.26184,-5.24,41.5932331057,15.35184,0.0,15.35184,25.91,-5.24,26.4345550369,0.0
2021-01-12 18:00:00,41.76528,-6.96548,42.3421365204,15.87528,-0.28548,15.8778466395,25.89,-6.68,26.7378851071,32.74,41.54528,-5.44548,41.9006389296,15.87528,-0.28548,15.8778466395,25.67,-5.16,26.1834776147,0.0
2021-01-12 18:30:00,40.88468,-7.31368,41.5336848094,16.02468,-0.28368000000000004,16.0271907534,24.86,-7.03,25.8348698468,32.76,40.68468,-5.77368,41.0923176208,16.02468,-0.28368000000000004,16.0271907534,24.66,-5.49,25.2637230035,0.0
2021-01-12 19:00:00,38.7412,-8.20684,39.6009191841,9.6912,-0.6368400000000001,9.7121018645,29.05,-7.57,30.0201165887,32.4,38.4912,-6.71684,39.072860364,9.6912,-0.6368400000000001,9.7121018645,28.8,-6.08,29.4347821463,0.0
2021-01-12 19:30:00,38.05436,-8.62864,39.0203503734,5.45436,0.26136000000000004,5.4606182854,32.6,-8.89,33.7904143212,32.54,37.79436,-7.13864,38.4626289905,5.45436,0.26136000000000004,5.4606182854,32.34,-7.4,33.1758285503,0.0
2021-01-12 20:00:00,35.67816,-9.7638,36.9900377321,2.64816,-0.4338,2.6834555755,33.03,-9.33,34.3224387245,32.58,35.39816,-8.2638,36.3499672878,2.64816,-0.4338,2.6834555755,32.75,-7.83,33.6730069937,0.0
2021-01-12 20:30:00,33.97704,-10.18852,35.4717519577,2.68704,-0.7585200000000001,2.792048809,31.29,-9.43,32.680100979,32.61,33.72704,-8.68852,34.8282013166,2.68704,-0.7585200000000001,2.792048809,31.04,-7.93,32.0369552236,0.0
2021-01-12 21:00:00,32.29212,-10.5688,33.9776477634,2.74212,-0.7488,2.8425206304,29.55,-9.82,31.1389611259,32.7,32.05212,-9.0488,33.3049422449,2.74212,-0.7488,2.8425206304,29.31,-8.3,30.4625360074,0.0
2021-01-12 21:30:00,30.5972,-11.06716,32.5372198921,1.1772,-0.22716000000000003,1.1989168051,29.42,-10.84,31.353500602,32.85,30.3372,-9.50716,31.7920083528,1.1772,-0.22716000000000003,1.1989168051,29.16,-9.28,30.6010457338,0.0
2021-01-12 22:00:00,28.5074,-11.68944,30.8109536086,1.5173999999999999,-0.28944000000000003,1.5447583220999999,26.99,-11.4,29.298807143,32.99,28.2774,-10.11944,30.0335548458,1.5173999999999999,-0.28944000000000003,1.5447583220999999,26.76,-9.83,28.5083584235,0.0
2021-01-12 22:30:00,27.1236,-11.1238,29.3160127473,0.0936,0.2862,0.3011169208,27.03,-11.41,29.3395466904,33.07,26.8736,-9.543800000000001,28.5179679395,0.0936,0.2862,0.3011169208,26.78,-9.83,28.5271326985,0.0
2021-01-12 23:00:00,24.967480000000002,-11.08056,27.3158171663,0.08748,0.28944000000000003,0.30237107,24.88,-11.37,27.3549136354,33.19,24.72748,-9.47056,26.4790440512,0.08748,0.28944000000000003,0.30237107,24.64,-9.76,26.5025885528,0.0
2021-01-12 23:30:00,22.92468,-11.39432,25.6002242444,0.09468000000000001,0.26568,0.2820463877,22.83,-11.66,25.6352199132,33.07,22.70468,-9.79432,24.7271348556,0.09468000000000001,0.26568,0.2820463877,22.61,-10.06,24.7470341657,0.0
2021-01-13 00:00:00,21.23404,-11.71508,24.2513412851,0.10404000000000001,0.30492,0.3221808933,21.13,-12.02,24.3096133248,33.07,21.00404,-10.10508,23.3084177526,0.10404000000000001,0.30492,0.3221808933,20.9,-10.41,23.3490492312,0.0
2021-01-13 00:30:00,20.40876,-11.86328,23.606246993,0.15876,0.30672000000000005,0.3453721124,20.25,-12.17,23.6256513138,33.07,20.18876,-10.24328,22.6387017184,0.15876,0.30672000000000005,0.3453721124,20.03,-10.55,22.6385379387,0.0
2021-01-13 01:00:00,19.91316,-11.83464,23.1644694546,0.17316,0.31536000000000003,0.3597725882,19.74,-12.15,23.1795189769,33.03,19.71316,-10.22464,22.2070245714,0.17316,0.31536000000000003,0.3597725882,19.54,-10.54,22.2014233778,0.0
2021-01-13 01:30:00,19.34548,-11.84564,22.6840645264,0.19548000000000001,0.14436000000000002,0.2430066666,19.15,-11.99,22.5938619983,33.05,19.14548,-10.22564,21.7051403552,0.19548000000000001,0.14436000000000002,0.2430066666,18.95,-10.37,21.6018378848,0.0
2021-01-13 02:00:00,18.7762,-11.86004,22.2082470096,0.4662,0.03996,0.4679094374,18.31,-11.9,21.8372640228,33.13,18.5762,-10.23004,21.2068131703,0.4662,0.03996,0.4679094374,18.11,-10.27,20.8193419685,0.0
2021-01-13 02:30:00,18.28312,-11.83644,21.7801237097,0.66312,-0.13644,0.6770110841,17.62,-11.7,21.1507541237,33.16,18.08312,-10.21644,20.7695660814,0.66312,-0.13644,0.6770110841,17.42,-10.08,20.1261720156,0.0
2021-01-13 03:00:00,17.76856,-11.76128,21.3084356937,1.07856,-0.25128,1.1074444961,16.69,-11.51,20.2740277202,33.16,17.57856,-10.12128,20.2841337136,1.07856,-0.25128,1.1074444961,16.5,-9.87,19.2267235898,0.0
2021-01-13 03:30:00,17.841,-9.3216,20.1294189573,0.981,-0.2016,1.001500654,16.86,-9.12,19.1685680216,33.1,17.651,-7.7116,19.2620501391,0.981,-0.2016,1.001500654,16.67,-7.51,18.2835718611,0.0
2021-01-13 04:00:00,17.71788,-9.00616,19.8754670295,1.03788,-0.23616,1.0644089628,16.68,-8.77,18.8450338286,33.1,17.53788,-7.39616,19.0336653759,1.03788,-0.23616,1.0644089628,16.5,-7.16,17.9865394115,0.0
2021-01-13 04:30:00,17.71208,-8.89312,19.8193178808,1.8820800000000002,-0.48312000000000005,1.9430980574,15.83,-8.41,17.9253172915,33.1,17.53208,-7.26312,18.9770055926,1.8820800000000002,-0.48312000000000005,1.9430980574,15.65,-6.78,17.0555240318,0.0
2021-01-13 05:00:00,17.94776,-8.75604,19.9697352386,2.68776,-0.62604,2.7597064879,15.26,-8.13,17.2905899263,33.08,17.76776,-7.15604,19.1546914332,2.68776,-0.62604,2.7597064879,15.08,-6.53,16.4331159553,0.0
2021-01-13 05:30:00,18.06184,-8.4314,19.9328515307,5.90184,-1.3914,6.0636382928,12.16,-7.04,14.0508789761,32.95,17.89184,-6.8214,19.148092243,5.90184,-1.3914,6.0636382928,11.99,-5.43,13.1622566454,0.0
2021-01-13 06:00:00,18.47844,-7.9334,20.1094898094,8.48844,-2.0934,8.7427648484,9.99,-5.84,11.5717630463,32.84,18.31844,-6.3334,19.3823940625,8.48844,-2.0934,8.7427648484,9.83,-4.24,10.7054425411,0.0
2021-01-13 06:30:00,21.01256,-6.94284,22.1298600316,8.87256,-2.20284,9.1419267673,12.14,-4.74,13.0325438806,32.7,20.84256,-5.37284,21.5239335861,8.87256,-2.20284,9.1419267673,11.97,-3.17,12.3826410753,0.0
2021-01-13 07:00:00,22.82784,-7.54104,24.041163935,8.81784,-2.20104,9.0883925612,14.01,-5.34,14.9931884534,32.7,22.63784,-5.961040000000001,23.4095236549,8.81784,-2.20104,9.0883925612,13.82,-3.76,14.3223601407,0.0
2021-01-13 07:30:00,24.68428,-8.1986,26.0102041722,9.04428,-2.2086,9.3100437528,15.64,-5.99,16.7478267247,32.54,24.49428,-6.6586,25.3831973297,9.04428,-2.2086,9.3100437528,15.45,-4.45,16.0780906827,0.0
2021-01-13 08:00:00,26.92972,-7.94812,28.0781486358,9.54972,-2.32812,9.8294096879,17.38,-5.62,18.2660559509,32.89,26.70972,-6.36812,27.4583702141,9.54972,-2.32812,9.8294096879,17.16,-4.04,17.6291576656,0.0
2021-01-13 08:30:00,28.95388,-7.03416,29.7960831983,9.89388,-2.41416,10.1841558295,19.06,-4.62,19.6119351416,32.63,28.73388,-5.48416,29.2525532349,9.89388,-2.41416,10.1841558295,18.84,-3.07,19.0884912971,0.0
2021-01-13 09:00:00,30.74704,-6.41496,31.409109834,10.69704,-2.5149600000000003,10.9887073199,20.05,-3.9,20.4257802789,32.49,30.52704,-4.89496,30.9169986345,10.69704,-2.5149600000000003,10.9887073199,19.83,-2.38,19.9723133362,0.0
2021-01-13 09:30:00,33.6124,-4.9272,33.971616588,21.6324,-1.8972,21.7154345478,11.98,-3.03,12.3572367461,32.57,33.4324,-3.3672,33.6015387386,21.6324,-1.8972,21.7154345478,11.8,-1.47,11.8912110401,0.0
2021-01-13 10:00:00,34.84484,-4.52652,35.1376188427,22.79484,-1.8565200000000002,22.8703169444,12.05,-2.67,12.3422607329,32.8,34.66484,-2.94652,34.7898420855,22.79484,-1.8565200000000002,22.8703169444,11.87,-1.09,11.919941275,0.0
2021-01-13 10:30:00,33.25844,-5.43816,33.7001100209,15.41844,-2.46816,15.6147400177,17.84,-2.9699999999999998,18.0855328923,32.8,33.02844,-3.8781600000000003,33.255345041300004,15.41844,-2.46816,15.6147400177,17.61,-1.4100000000000001,17.6663578589,0.0
2021-01-13 11:00:00,32.99692,-5.6302,33.4738088888,11.98692,-2.6802,12.2829036928,21.01,-2.95,21.2160929485,32.75,32.77692,-4.0902,33.0311401669,11.98692,-2.6802,12.2829036928,20.79,-1.4100000000000001,20.8377589966,0.0
2021-01-13 11:30:00,35.04776,-4.5708,35.3445567755,24.01776,-2.8908,24.1911041513,11.03,-1.6800000000000002,11.1572084322,32.67,34.88776,-3.0108,35.0174344357,24.01776,-2.8908,24.1911041513,10.87,-0.12,10.8706623533,0.0
2021-01-13 12:00:00,36.40084,-4.21448,36.6440035255,23.55084,-1.82448,23.6214053768,12.85,-2.39,13.0703710735,32.72,36.21084,-2.64448,36.307274863,23.55084,-1.82448,23.6214053768,12.66,-0.8200000000000001,12.6865282879,0.0
2021-01-13 12:30:00,35.30908,-4.53508,35.5991303412,22.24908,-3.74508,22.5620740415,13.06,-0.79,13.0838717511,32.58,35.13908,-3.00508,35.2673425289,22.24908,-3.74508,22.5620740415,12.89,0.74,12.9112237995,0.0
2021-01-13 13:00:00,36.20248,-3.8986400000000003,36.4117968796,29.11248,-3.78864,29.3579679951,7.09,-0.11,7.0908532632,32.55,36.06248,-2.35864,36.139530246,29.11248,-3.78864,29.3579679951,6.95,1.43,7.0955901798,0.0
2021-01-13 13:30:00,35.39952,-4.15856,35.6429465323,29.18952,-3.77856,29.4330697261,6.21,-0.38,6.2216155458,32.64,35.24952,-2.59856,35.3451718669,29.18952,-3.77856,29.4330697261,6.06,1.18,6.1738156759,0.0
2021-01-13 14:00:00,35.4824,-4.32524,35.7450473607,26.3124,-2.95524,26.4778367171,9.17,-1.37,9.2717743717,32.73,35.3224,-2.74524,35.4289187588,26.3124,-2.95524,26.4778367171,9.01,0.21,9.0124469485,0.0
2021-01-13 14:30:00,35.85828,-4.47548,36.1364935458,20.07828,-1.00548,20.1034404466,15.78,-3.47,16.1570201461,32.86,35.64828,-2.89548,35.7656772813,20.07828,-1.00548,20.1034404466,15.57,-1.8900000000000001,15.6842915046,0.0
2021-01-13 15:00:00,34.59268,-5.22988,34.9857850333,14.15268,-1.64988,14.2485246674,20.44,-3.58,20.7511445467,32.88,34.37268,-3.66988,34.5680365308,14.15268,-1.64988,14.2485246674,20.22,-2.02,20.3206495959,0.0
2021-01-13 15:30:00,35.4806,-5.76372,35.9457013369,12.0906,-1.50372,12.1837507443,23.39,-4.26,23.7747702407,32.9,35.2506,-4.20372,35.5003670713,12.0906,-1.50372,12.1837507443,23.16,-2.7,23.3168522747,0.0
2021-01-13 16:00:00,36.09392,-5.96492,36.5834844099,11.92392,-1.3849200000000002,12.0040772895,24.17,-4.58,24.6001077233,33.06,35.85392,-4.40492,36.1234951185,11.92392,-1.3849200000000002,12.0040772895,23.93,-3.02,24.1198113591,0.0
2021-01-13 16:30:00,36.38096,-6.25308,36.9144315954,13.89096,-1.6930800000000001,13.993758952,22.49,-4.5600000000000005,22.9476295072,33.0,36.15096,-4.68308,36.453026585,13.89096,-1.6930800000000001,13.993758952,22.26,-2.99,22.4599131788,0.0
2021-01-13 17:00:00,39.45008,-5.97448,39.8999150786,18.82008,-0.6544800000000001,18.8314565363,20.63,-5.32,21.304912579,33.0,39.24008,-4.39448,39.4853812553,18.82008,-0.6544800000000001,18.8314565363,20.42,-3.74,20.7596724444,0.0
2021-01-13 17:30:00,40.804,-5.87856,41.2252820933,24.984,-2.51856,25.1106232594,15.82,-3.36,16.1728785317,32.98,40.624,-4.29856,40.8507893935,24.984,-2.51856,25.1106232594,15.64,-1.78,15.7409656629,0.0
2021-01-13 18:00:00,41.11296,-5.821,41.5229999032,23.77296,-2.151,23.8700739036,17.34,-3.67,17.7241219811,33.0,40.93296,-4.241,41.1520752255,23.77296,-2.151,23.8700739036,17.16,-2.09,17.2868071083,0.0
2021-01-13 18:30:00,38.63272,-6.52844,39.1804489948,16.36272,-2.18844,16.5084183201,22.27,-4.34,22.6889510555,32.86,38.40272,-4.97844,38.7240722062,16.36272,-2.18844,16.5084183201,22.04,-2.79,22.2158884585,0.0
2021-01-13 19:00:00,36.74208,-7.15536,37.4323338767,16.01208,-2.38536,16.1887815556,20.73,-4.77,21.2717136122,32.6,36.53208,-5.62536,36.962650666,16.01208,-2.38536,16.1887815556,20.52,-3.24,20.774214786599998,0.0
2021-01-13 19:30:00,36.19432,-7.072,36.8787470539,23.76432,-2.232,23.868907161,12.43,-4.84,13.3390591872,32.59,36.02432,-5.522,36.4450835568,23.76432,-2.232,23.868907161,12.26,-3.29,12.6937661866,0.0
2021-01-13 20:00:00,33.61632,-8.55252,34.6872104484,10.78632,-1.71252,10.9214204155,22.83,-6.84,23.8326351879,32.67,33.37632,-7.00252,34.1029914097,10.78632,-1.71252,10.9214204155,22.59,-5.29,23.2011249727,0.0
2021-01-13 20:30:00,31.4842,-9.06332,32.7627626897,9.3942,-2.08332,9.6224329492,22.09,-6.98,23.1665383689,32.67,31.2542,-7.53332,32.1492756973,9.3942,-2.08332,9.6224329492,21.86,-5.45,22.5291389094,0.0
2021-01-13 21:00:00,29.58404,-9.53576,31.0828914598,9.64404,-2.16576,9.8842310727,19.94,-7.37,21.2584218605,32.8,29.36404,-7.96576,30.4253213212,9.64404,-2.16576,9.8842310727,19.72,-5.8,20.5552523701,0.0
2021-01-13 21:30:00,28.12924,-10.13932,29.9008353234,8.76924,-1.93932,8.9811208788,19.36,-8.2,21.0249756242,32.94,27.90924,-8.54932,29.1893225314,8.76924,-1.93932,8.9811208788,19.14,-6.61,20.2492394919,0.0
2021-01-13 22:00:00,26.26928,-10.54936,28.3083745229,8.63928,-1.8993600000000002,8.8456049724,17.63,-8.65,19.6377035317,32.91,26.05928,-8.95936,27.556418594,8.63928,-1.8993600000000002,8.8456049724,17.42,-7.06,18.796276227,0.0
2021-01-13 22:30:00,24.6466,-10.88004,26.9412353459,8.7966,-1.9400400000000002,9.0079923824,15.85,-8.94,18.1974201468,32.91,24.4366,-9.28004,26.1393680482,8.7966,-1.9400400000000002,9.0079923824,15.64,-7.34,17.2767242265,0.0
2021-01-13 23:00:00,23.16992,-9.41776,25.0107855979,7.99992,-1.6977600000000002,8.178087125,15.17,-7.72,17.0213777351,32.95,22.97992,-7.81776,24.2733206345,7.99992,-1.6977600000000002,8.178087125,14.98,-6.12,16.1819281917,0.0
2021-01-13 23:30:00,21.27204,-9.20008,23.176305956,10.65204,-2.62008,10.9695385212,10.62,-6.58,12.4932301668,32.74,21.10204,-7.60008,22.4289390781,10.65204,-2.62008,10.9695385212,10.45,-4.98,11.575962163,0.0
2021-01-14 00:00:00,19.817,-9.77016,22.0945585026,8.577,-1.82016,8.7680049855,11.24,-7.95,13.7673563185,33.17,19.627,-8.12016,21.2404361402,8.577,-1.82016,8.7680049855,11.05,-6.3,12.7197680796,0.0
2021-01-14 00:30:00,18.92428,-9.90432,21.3593990594,8.68428,-1.8043200000000001,8.8697401191,10.24,-8.1,13.0563241381,33.13,18.75428,-8.26432,20.4944383524,8.68428,-1.8043200000000001,8.8697401191,10.07,-6.46,11.9639667335,0.0
2021-01-14 01:00:00,18.10568,-9.74608,20.5621429727,9.62568,-2.02608,9.8366008168,8.48,-7.72,11.467728633,32.94,17.93568,-8.12608,19.6906524328,9.62568,-2.02608,9.8366008168,8.31,-6.1,10.3085449992,0.0
2021-01-14 01:30:00,17.60984,-9.75892,20.1331315098,9.69984,-2.06892,9.9180303484,7.91,-7.69,11.031962654,32.92,17.449840000000002,-8.13892,19.2545821765,9.69984,-2.06892,9.9180303484,7.75,-6.07,9.8441556266,0.0
2021-01-14 02:00:00,17.16124,-9.80176,19.7631641554,9.83124,-2.11176,10.0554865738,7.33,-7.69,10.6237940492,32.96,17.00124,-8.16176,18.858857013,9.83124,-2.11176,10.0554865738,7.17,-6.05,9.381439122,0.0
2021-01-14 02:30:00,16.8586,-9.89972,19.550367005200002,9.6786,-2.07972,9.8995218692,7.18,-7.82,10.6162516926,33.03,16.7086,-8.25972,18.638677218,9.6786,-2.07972,9.8995218692,7.03,-6.18,9.3601976475,0.0
2021-01-14 03:00:00,16.64924,-9.86616,19.3529921646,9.12924,-1.9461600000000001,9.3343752723,7.52,-7.92,10.9213918527,33.09,16.48924,-8.21616,18.422820656,9.12924,-1.9461600000000001,9.3343752723,7.36,-6.27,9.6686348571,0.0
2021-01-14 03:30:00,16.57396,-9.96076,19.3368272956,8.64396,-1.8507600000000002,8.8398731359,7.93,-8.11,11.342706908,33.16,16.40396,-8.31076,18.3890901205,8.64396,-1.8507600000000002,8.8398731359,7.76,-6.46,10.0969896504,0.0
2021-01-14 04:00:00,16.60768,-9.9978,19.3848146708,7.53768,-1.5678,7.6990010146,9.07,-8.43,12.3826410753,33.03,16.44768,-8.3578,18.4493630845,7.53768,-1.5678,7.6990010146,8.91,-6.79,11.2023301148,0.0
2021-01-14 04:30:00,16.81712,-9.97892,19.5549065316,6.92712,-1.52892,7.0938415447,9.89,-8.45,13.0082512276,33.07,16.64712,-8.34892,18.623401125,6.92712,-1.52892,7.0938415447,9.72,-6.82,11.8739546908,0.0
2021-01-14 05:00:00,17.02404,-9.725,19.6059573324,6.67404,-1.4849999999999999,6.8372534633,10.35,-8.24,13.2295162421,32.96,16.85404,-8.095,18.6972642202,6.67404,-1.4849999999999999,6.8372534633,10.18,-6.61,12.1377304304,0.0
2021-01-14 05:30:00,17.79436,-9.68628,20.2598930907,5.36436,-1.19628,5.4961299155,12.43,-8.49,15.0527406143,32.92,17.61436,-8.06628,19.3734496476,5.36436,-1.19628,5.4961299155,12.25,-6.87,14.0449065501,0.0
2021-01-14 06:00:00,18.862,-9.56424,21.1482796174,3.312,-0.7142400000000001,3.3881385417,15.55,-8.85,17.8920373351,32.96,18.672,-7.97424,20.3034993924,3.312,-0.7142400000000001,3.3881385417,15.36,-7.26,16.9893260608,0.0
2021-01-14 06:30:00,21.31232,-9.07144,23.1625993243,3.35232,-0.63144,3.4112704167,17.96,-8.44,19.8442737332,33.01,21.11232,-7.57144,22.4289268458,3.35232,-0.63144,3.4112704167,17.76,-6.94,19.0678053273,0.0
2021-01-14 07:00:00,22.91272,-9.38188,24.7590874253,3.40272,-0.55188,3.4471836233,19.51,-8.83,21.4151581829,32.93,22.73272,-7.85188,24.0505421588,3.40272,-0.55188,3.4471836233,19.33,-7.3,20.6624998488,0.0
2021-01-14 07:30:00,24.8138,-8.27804,26.1581845066,7.2738,-1.32804,7.3940419719,17.54,-6.95,18.8667458773,32.62,24.6338,-6.77804,25.5492843086,7.2738,-1.32804,7.3940419719,17.36,-5.45,18.195386778,0.0
2021-01-14 08:00:00,27.10676,-5.72488,27.7047051728,8.72676,-1.60488,8.8731042996,18.38,-4.12,18.8361036311,32.58,26.72676,-6.61488,27.5331861126,8.72676,-1.60488,8.8731042996,18.0,-5.01,18.6842206153,0.0
2021-01-14 08:30:00,30.01208,-0.17368,30.0125825391,8.54208,-1.63368,8.6968983591,21.47,1.46,21.5195841038,32.87,29.10208,-7.74368,30.1147080389,8.54208,-1.63368,8.6968983591,20.56,-6.11,21.4486759498,0.0
2021-01-14 09:00:00,31.74584,0.32584,31.7475121704,9.91584,-2.23416,10.1644160585,21.83,2.56,21.9795928079,32.84,30.82584,-7.26416,31.6701820679,9.91584,-2.23416,10.1644160585,20.91,-5.03,21.5064873933,0.0
2021-01-14 09:30:00,32.97764,0.3654,32.9796642968,7.57764,-1.4346,7.7122438453,25.4,1.8,25.4636996526,32.74,31.96764,-7.1546,32.7584845243,7.57764,-1.4346,7.7122438453,24.39,-5.72,25.0517564254,0.0
2021-01-14 10:00:00,32.78204,-0.38116000000000005,32.7842558175,9.752040000000001,-1.90116,9.9356274843,23.03,1.52,23.0801061523,32.68,31.83204,-7.86116,32.7883608481,9.752040000000001,-1.90116,9.9356274843,22.08,-5.96,22.870242674700002,0.0
2021-01-14 10:30:00,33.25472,-1.25064,33.2782286591,9.68472,-1.88064,9.8656276175,23.57,0.63,23.5784180979,32.72,32.27472,-8.72064,33.4321269603,9.68472,-1.88064,9.8656276175,22.59,-6.84,23.6028324571,0.0
2021-01-14 11:00:00,33.7154,-0.9962400000000001,33.7301154949,9.7254,-1.8662400000000001,9.9028408499,23.99,0.87,24.0057701397,32.69,32.745400000000004,-8.47624,33.8246635711,9.7254,-1.8662400000000001,9.9028408499,23.02,-6.61,23.9502087674,0.0
2021-01-14 11:30:00,33.7238,-0.9529200000000001,33.7372604544,10.2438,-1.94292,10.426426836,23.48,0.99,23.5008616863,32.67,32.7538,-8.42292,33.8194765744,10.2438,-1.94292,10.426426836,22.51,-6.48,23.4241435276,0.0
2021-01-14 12:00:00,33.16928,-0.84696,33.1800915755,13.40928,-2.94696,13.7292885234,19.76,2.1,19.8712757517,32.64,32.30928,-8.31696,33.3625748071,13.40928,-2.94696,13.7292885234,18.9,-5.37,19.6480762417,0.0
2021-01-14 12:30:00,33.70236,-0.7030400000000001,33.7096920011,16.99236,-4.16304,17.4948906945,16.71,3.46,17.0644572138,32.55,32.93236,-8.16304,33.9289781339,16.99236,-4.16304,17.4948906945,15.94,-4.0,16.4342203953,0.0
2021-01-14 13:00:00,33.73628,-0.85648,33.7471501942,16.94628,-4.14648,17.446194491299998,16.79,3.29,17.1093015638,32.55,32.95628,-8.31648,33.989413514,16.94628,-4.14648,17.446194491299998,16.01,-4.17,16.5441530457,0.0
2021-01-14 13:30:00,33.41396,-1.0562,33.4306488319,15.21396,-3.6162,15.6378221413,18.2,2.56,18.3791621137,32.63,32.59396,-8.5162,33.6881565379,15.21396,-3.6162,15.6378221413,17.38,-4.9,18.0575302852,0.0
2021-01-14 14:00:00,33.43036,-1.0962,33.4483276737,10.62036,-1.9962,10.8063342984,22.81,0.9,22.8277484654,32.74,32.48036,-8.5962,33.5986374749,10.62036,-1.9962,10.8063342984,21.86,-6.6,22.834614076,0.0
2021-01-14 14:30:00,33.4514,-1.32588,33.477665984,10.5714,-1.95588,10.7508122732,22.88,0.63,22.8886718706,32.81,32.4914,-8.82588,33.6687872032,10.5714,-1.95588,10.7508122732,21.92,-6.87,22.9713582533,0.0
2021-01-14 15:00:00,33.1158,-1.45368,33.1476906463,11.1258,-2.08368,11.3192379594,21.99,0.63,21.9990227056,32.83,32.1858,-8.96368,33.4106761497,11.1258,-2.08368,11.3192379594,21.06,-6.88,22.1553153893,0.0
2021-01-14 15:30:00,33.73996,-1.54516,33.7753226517,10.11996,-1.9551600000000002,10.3070966342,23.62,0.41000000000000003,23.6235581571,32.83,32.75996,-9.05516,33.9883936341,10.11996,-1.9551600000000002,10.3070966342,22.64,-7.1,23.7271911528,0.0
2021-01-14 16:00:00,33.8708,-1.70964,33.9139198792,10.3608,-2.06964,10.5654903516,23.51,0.36,23.512756112399998,32.77,32.9008,-9.20964,34.1654812577,10.3608,-2.06964,10.5654903516,22.54,-7.14,23.6438406356,0.0
2021-01-14 16:30:00,35.07996,-2.0954,35.1424856088,7.95996,-1.4454,8.0901263502,27.12,-0.65,27.1277883359,32.8,34.00996,-9.5854,35.3349299187,7.95996,-1.4454,8.0901263502,26.05,-8.14,27.2921618785,0.0
2021-01-14 17:00:00,38.53904,-1.19792,38.5576531502,19.22904,-1.17792,19.2650843457,19.31,-0.02,19.3100103573,32.73,37.70904,-8.66792,38.6924351114,19.22904,-1.17792,19.2650843457,18.48,-7.49,19.9401730183,0.0
2021-01-14 17:30:00,39.6612,-1.06736,39.6755597668,23.3712,-2.18736,23.4733366442,16.29,1.12,16.328456755,32.65,38.9012,-8.49736,39.8184440732,23.3712,-2.18736,23.4733366442,15.53,-6.31,16.7629651315,0.0
2021-01-14 18:00:00,40.37796,-1.12228,40.3935535223,22.73796,-2.04228,22.8294926041,17.64,0.92,17.6639746377,32.61,39.59796,-8.55228,40.5109852924,22.73796,-2.04228,22.8294926041,16.86,-6.51,18.0731762565,0.0
2021-01-14 18:30:00,39.385040000000004,-1.18216,39.4027775425,22.95504,-1.98216,23.0404604916,16.43,0.8,16.4494650369,32.7,38.61504,-8.65216,39.5724801708,22.95504,-1.98216,23.0404604916,15.66,-6.67,17.0212954854,0.0
2021-01-14 19:00:00,37.82748,-1.48512,37.8566219381,25.19748,-2.80512,25.3531397773,12.63,1.32,12.6987912811,32.75,37.15748,-8.95512,38.2213617518,25.19748,-2.80512,25.3531397773,11.96,-6.15,13.4485724149,0.0
2021-01-14 19:30:00,37.57688,-1.94,37.6269253399,14.81688,0.09,14.8171533344,22.76,-2.03,22.8503501067,33.05,36.62688,-9.5,37.8388469504,14.81688,0.09,14.8171533344,21.81,-9.59,23.8252848881,0.0
2021-01-14 20:00:00,35.18308,-2.0758,35.2442628512,7.45308,-0.4158,7.4646695256,27.73,-1.6600000000000001,27.7796418263,32.79,34.12308,-9.5558,35.4358279475,7.45308,-0.4158,7.4646695256,26.67,-9.14,28.1927029566,0.0
2021-01-14 20:30:00,32.35952,-2.8634,32.4859599549,7.04952,-1.1034,7.1353502921,25.31,-1.76,25.3711194077,32.89,31.34952,-10.3834,33.0243455619,7.04952,-1.1034,7.1353502921,24.3,-9.28,26.0116973687,0.0
2021-01-14 21:00:00,32.39348,-2.38376,32.4810692288,9.12348,0.42624,9.1334313294,23.27,-2.81,23.4390486155,33.0,31.44348,-9.94376,32.9783383063,9.12348,0.42624,9.1334313294,22.32,-10.37,24.6113652608,0.0
2021-01-14 21:30:00,30.765,-2.81112,30.8931646267,6.165,1.11888,6.2657096529,24.6,-3.93,24.911942919,32.81,29.775,-10.25112,31.4902538296,6.165,1.11888,6.2657096529,23.61,-11.37,26.205133085,0.0
2021-01-14 22:00:00,29.0322,-4.00188,29.3067173251,1.5822,0.07812000000000001,1.5841273858,27.45,-4.08,27.7515567131,32.91,27.9622,-11.50188,30.2353745202,1.5822,0.07812000000000001,1.5841273858,26.38,-11.58,28.809734466000002,0.0
2021-01-14 22:30:00,27.22168,-4.4708,27.586371901,1.11168,-0.1908,1.1279348662,26.11,-4.28,26.4584674537,33.07,26.19168,-12.0008,28.8101249887,1.11168,-0.1908,1.1279348662,25.08,-11.81,27.7215169138,0.0
2021-01-14 23:00:00,25.40708,-4.87448,25.8704516659,0.93708,-0.11448000000000001,0.9440469251,24.47,-4.76,24.9286682356,33.07,24.41708,-12.41448,27.3918438481,0.93708,-0.11448000000000001,0.9440469251,23.48,-12.3,26.5066104963,0.0
2021-01-14 23:30:00,23.48808,-5.12704,24.0411405979,0.83808,-0.16704000000000002,0.8545644786000001,22.65,-4.96,23.1867224937,33.1,22.53808,-12.66704,25.8537995747,0.83808,-0.16704000000000002,0.8545644786000001,21.7,-12.5,25.0427634258,0.0
2021-01-15 00:00:00,22.13076,-4.11528,22.5101325553,2.03076,-0.39528,2.0688722667,20.1,-3.7199999999999998,20.4413404649,33.2,21.26076,-11.72528,24.2796644717,2.03076,-0.39528,2.0688722667,19.23,-11.33,22.3195385257,0.0
2021-01-15 00:30:00,21.41848,-4.17392,21.8213861539,0.88848,-0.13392,0.8985161528000001,20.53,-4.04,20.9237305469,32.94,20.53848,-11.663920000000001,23.6194028391,0.88848,-0.13392,0.8985161528000001,19.65,-11.53,22.7829629329,0.0
2021-01-15 01:00:00,20.90788,-4.2422,21.3339097902,0.31788000000000005,0.0378,0.3201195627,20.59,-4.28,21.0301331427,32.86,20.03788,-11.6922,23.1996589573,0.31788000000000005,0.0378,0.3201195627,19.72,-11.73,22.9449624101,0.0
2021-01-15 01:30:00,20.31756,-4.41356,20.7914106358,0.09756000000000001,-0.04356,0.1068430026,20.22,-4.37,20.6868388112,32.82,19.44756,-11.83356,22.7649013226,0.09756000000000001,-0.04356,0.1068430026,19.35,-11.79,22.658918773899998,0.0
2021-01-15 02:00:00,19.7526,-4.43604,20.2445957638,0.19260000000000002,-0.08604,0.2109446411,19.56,-4.35,20.0378666529,32.94,18.9126,-11.90604,22.3481593703,0.19260000000000002,-0.08604,0.2109446411,18.72,-11.82,22.1393495839,0.0
2021-01-15 02:30:00,19.34544,-4.50924,19.8640200909,0.23544,-0.039240000000000004,0.2386876017,19.11,-4.47,19.6258248234,32.89,18.51544,-11.95924,22.0418905671,0.23544,-0.039240000000000004,0.2386876017,18.28,-11.92,21.8230337029,0.0
2021-01-15 03:00:00,19.05836,-4.45796,19.5727998317,0.46836000000000005,-0.14796,0.49117537720000004,18.59,-4.31,19.0830867524,32.96,18.23836,-11.95796,21.8089564824,0.46836000000000005,-0.14796,0.49117537720000004,17.77,-11.81,21.3365648594,0.0
2021-01-15 03:30:00,19.03352,-4.44056,19.5446528929,0.80352,-0.25056,0.841679692,18.23,-4.19,18.7053200988,33.01,18.21352,-11.95056,21.7841271366,0.80352,-0.25056,0.841679692,17.41,-11.7,20.9761316739,0.0
2021-01-15 04:00:00,18.94368,-4.3956,19.4469614928,0.46368000000000004,-0.1656,0.4923641969,18.48,-4.23,18.9579350141,33.19,18.12368,-11.9956,21.7338950973,0.46368000000000004,-0.1656,0.4923641969,17.66,-11.83,21.2561638119,0.0
2021-01-15 04:30:00,18.979680000000002,-4.4198,19.4875058677,0.13968,-0.0198,0.14107637080000002,18.84,-4.4,19.3469790924,33.07,18.14968,-11.9598,21.735862075,0.13968,-0.0198,0.14107637080000002,18.01,-11.94,21.6084173414,0.0
2021-01-15 05:00:00,19.11328,-4.2950800000000005,19.5899255885,0.32328,-0.055080000000000004,0.3279386601,18.79,-4.24,19.2624427319,33.07,18.28328,-11.82508,21.774086538,0.32328,-0.055080000000000004,0.3279386601,17.96,-11.77,21.4731110927,0.0
2021-01-15 05:30:00,19.91336,-4.0682,20.3246686991,0.33336000000000005,-0.0882,0.344830581,19.58,-3.98,19.9804104062,33.0,19.07336,-11.5882,22.31769345,0.33336000000000005,-0.0882,0.344830581,18.74,-11.5,21.9872144666,0.0
2021-01-15 06:00:00,20.95752,-3.95548,21.3275283749,0.40752000000000005,-0.10548,0.4209496179,20.55,-3.85,20.9075345271,32.95,20.07752,-11.44548,23.1107295813,0.40752000000000005,-0.10548,0.4209496179,19.67,-11.34,22.704724178,0.0
2021-01-15 06:30:00,23.65132,-3.20544,23.8675466552,0.12132000000000001,0.03456,0.1261464863,23.53,-3.24,23.7520209666,32.79,22.71132,-10.64544,25.0824530087,0.12132000000000001,0.03456,0.1261464863,22.59,-10.68,24.9874068282,0.0
2021-01-15 07:00:00,26.02628,-2.4871600000000003,26.1448506499,0.11628000000000001,0.04284,0.1239205552,25.91,-2.5300000000000002,26.0332287663,32.81,25.01628,-9.96716,26.9287679537,0.11628000000000001,0.04284,0.1239205552,24.9,-10.01,26.8367304268,0.0
2021-01-15 07:30:00,28.43776,-2.7676,28.5721158401,0.07776000000000001,0.0324,0.08424000000000001,28.36,-2.8,28.497887641,32.66,27.36776,-10.1876,29.2024225224,0.07776000000000001,0.0324,0.08424000000000001,27.29,-10.22,29.1409076729,0.0
2021-01-15 08:00:00,29.38292,-2.32588,29.4748317298,2.48292,-0.78588,2.604323156,26.9,-1.54,26.9440457244,32.66,28.34292,-9.78588,29.9847388099,2.48292,-0.78588,2.604323156,25.86,-9.0,27.3813732307,0.0
2021-01-15 08:30:00,32.04712,-1.37064,32.0764174169,3.5971200000000003,-1.25064,3.8083293849,28.45,-0.12,28.4502530744,32.64,30.97712,-8.83064,32.2112118105,3.5971200000000003,-1.25064,3.8083293849,27.38,-7.58,28.4098715238,0.0
2021-01-15 09:00:00,33.95884,-0.64532,33.9649709561,6.10884,-2.15532,6.4779109633,27.85,1.51,27.8909053277,32.7,32.90884,-8.18532,33.9115203677,6.10884,-2.15532,6.4779109633,26.8,-6.03,27.47,0.0
2021-01-15 09:30:00,35.81244,0.003920000000000001,35.8124402145,9.98244,-2.20608,10.2233016839,25.83,2.21,25.9243707735,32.56,34.82244,-7.47608,35.6159248051,9.98244,-2.20608,10.2233016839,24.84,-5.27,25.3928828611,0.0
2021-01-15 10:00:00,37.44204,0.8335600000000001,37.4513174886,14.43204,-0.8564400000000001,14.45742951,23.01,1.69,23.0719786754,32.7,36.52204,-6.68644,37.1290706271,14.43204,-0.8564400000000001,14.45742951,22.09,-5.83,22.8463782688,0.0
2021-01-15 10:30:00,38.18756,0.92312,38.1987158068,11.70756,0.30312,11.7114833769,26.48,0.62,26.4872573137,32.74,37.15756,-6.5968800000000005,37.7386153812,11.70756,0.30312,11.7114833769,25.45,-6.9,26.3687788872,0.0
2021-01-15 11:00:00,37.89576,0.645,37.9012486731,4.59576,0.135,4.5977423782999995,33.3,0.51,33.3039051764,32.74,36.69576,-6.915,37.3416125385,4.59576,0.135,4.5977423782999995,32.1,-7.05,32.8650650387,0.0
2021-01-15 11:30:00,38.28752,0.5725600000000001,38.2918008548,4.00752,-0.03744,4.0076948866,34.28,0.61,34.2854269333,32.8,37.04752,-6.99744,37.702558331,4.00752,-0.03744,4.0076948866,33.04,-6.96,33.7651180955,0.0
2021-01-15 12:00:00,39.34964,0.33256,39.3510452756,2.15964,-0.03744,2.1599645097,37.19,0.37,37.191840503,32.8,38.01964,-7.23744,38.7023715486,2.15964,-0.03744,2.1599645097,35.86,-7.2,36.5756695086,0.0
2021-01-15 12:30:00,38.61464,0.46804,38.6174764035,3.19464,-0.9219600000000001,3.3250165369999998,35.42,1.3900000000000001,35.4472636462,32.74,37.36464,-7.11196,38.0354610511,3.19464,-0.9219600000000001,3.3250165369999998,34.17,-6.19,34.7261428898,0.0
2021-01-15 13:00:00,38.97288,-0.11620000000000001,38.9730532283,0.81288,0.0738,0.8162232136,38.16,-0.19,38.1604730055,32.84,37.62288,-7.7262,38.4080104397,0.81288,0.0738,0.8162232136,36.81,-7.8,37.6273318214,0.0
2021-01-15 13:30:00,37.95848,-0.16444,37.9588361837,4.12848,0.20556000000000002,4.1335943226,33.83,-0.37,33.8320232916,32.95,36.72848,-7.77444,37.5422849654,4.12848,0.20556000000000002,4.1335943226,32.6,-7.98,33.5624850093,0.0
2021-01-15 14:00:00,37.42452,-0.63,37.4298222976,3.40452,0.0,3.40452,34.02,-0.63,34.0258328333,32.99,36.18452,-8.25,37.1130972519,3.40452,0.0,3.40452,32.78,-8.25,33.8022321748,0.0
2021-01-15 14:30:00,35.7336,-1.04844,35.7489775433,3.5136000000000003,-0.65844,3.5747626765,32.22,-0.39,32.2223602487,32.99,34.5436,-8.66844,35.6146339725,3.5136000000000003,-0.65844,3.5747626765,31.03,-8.01,32.0471683617,0.0
2021-01-15 15:00:00,35.79984,-1.35872,35.8256146362,0.60984,-0.01872,0.6101272523,35.19,-1.34,35.215503688,32.99,34.51984,-8.95872,35.6633988518,0.60984,-0.01872,0.6101272523,33.91,-8.94,35.0686712038,0.0
2021-01-15 15:30:00,35.70536,-1.69364,35.7455053004,0.6753600000000001,0.03636,0.6763380658,35.03,-1.73,35.0726930817,33.02,34.44536,-9.29364,35.6770874649,0.6753600000000001,0.03636,0.6763380658,33.77,-9.33,35.0351509202,0.0
2021-01-15 16:00:00,35.84928,-1.75756,35.8923375342,0.6292800000000001,-0.09756000000000001,0.6367976696000001,35.22,-1.6600000000000001,35.2590981167,32.9,34.57928,-9.31756,35.8126169062,0.6292800000000001,-0.09756000000000001,0.6367976696000001,33.95,-9.22,35.1796944273,0.0
2021-01-15 16:30:00,37.21644,-2.01356,37.2708710677,0.40644,-0.04356,0.40876759560000003,36.81,-1.97,36.8626776021,32.76,35.91644,-9.49356,37.1499440612,0.40644,-0.04356,0.40876759560000003,35.51,-9.45,36.7459195014,0.0
2021-01-15 17:00:00,38.58288,-4.5000800000000005,38.8444249423,3.15288,-0.82008,3.2577881301,35.43,-3.68,35.6206021847,32.76,37.31288,-11.94008,39.1767344772,3.15288,-0.82008,3.2577881301,34.16,-11.12,35.9243649909,0.0
2021-01-15 17:30:00,41.45084,-2.56316,41.5300123512,10.41084,0.72684,10.4361815762,31.04,-3.29,31.2138703143,33.07,40.29084,-10.12316,41.5431120198,10.41084,0.72684,10.4361815762,29.88,-10.85,31.7889430463,0.0
2021-01-15 18:00:00,40.22352,-2.91068,40.3286947378,2.69352,0.13932,2.6971206967,37.53,-3.05,37.6537302269,32.94,38.88352,-10.45068,40.2634429732,2.69352,0.13932,2.6971206967,36.19,-10.59,37.7076146156,0.0
2021-01-15 18:30:00,40.3188,-3.48244,40.4689142651,0.6588,-0.08244000000000001,0.6639380947,39.66,-3.4,39.8054719856,32.76,38.9288,-10.94244,40.4374636024,0.6588,-0.08244000000000001,0.6639380947,38.27,-10.86,39.7810570498,0.0
2021-01-15 19:00:00,38.42076,-3.42924,38.5734946039,1.8507600000000002,-0.039240000000000004,1.8511759385,36.57,-3.39,36.7267885882,33.01,37.11076,-10.97924,38.7008038515,1.8507600000000002,-0.039240000000000004,1.8511759385,35.26,-10.94,36.9181689687,0.0
2021-01-15 19:30:00,38.08612,-1.8136800000000002,38.1292797178,3.51612,-0.19368000000000002,3.5214502406,34.57,-1.62,34.6079369509,32.81,36.83612,-9.32368,37.9977729005,3.51612,-0.19368000000000002,3.5214502406,33.32,-9.13,34.5482170307,0.0
2021-01-15 20:00:00,36.40176,-2.49748,36.4873339318,0.94176,-0.17748000000000003,0.9583376482,35.46,-2.32,35.5358129216,32.91,35.12176,-10.03748,36.5279212418,0.94176,-0.17748000000000003,0.9583376482,34.18,-9.86,35.5737543703,0.0
2021-01-15 20:30:00,34.01224,-4.35564,34.2899995571,1.27224,-0.21564000000000003,1.2903856893,32.74,-4.14,33.0007151438,32.74,32.81224,-11.75564,34.8545286244,1.27224,-0.21564000000000003,1.2903856893,31.54,-11.54,33.5848656392,0.0
2021-01-15 21:00:00,32.056,-5.5307200000000005,32.5296172698,1.476,-0.27072,1.500621644,30.58,-5.26,31.0290831318,32.79,30.906,-12.92072,33.4981468341,1.476,-0.27072,1.500621644,29.43,-12.65,32.0335355526,0.0
2021-01-15 21:30:00,30.46988,-5.975,31.0501886019,1.5598800000000002,-0.315,1.5913675296,28.91,-5.66,29.4588475674,32.86,29.35988,-13.385,32.2670230826,1.5598800000000002,-0.315,1.5913675296,27.8,-13.07,30.7191292194,0.0
2021-01-15 22:00:00,28.7648,-6.37264,29.4622514348,1.8648,-0.42264,1.9120940379,26.9,-5.95,27.5501814876,32.96,27.7048,-13.80264,30.952686701,1.8648,-0.42264,1.9120940379,25.84,-13.38,29.0986253971,0.0
2021-01-15 22:30:00,26.74588,-6.77152,27.5897731068,2.49588,-0.55152,2.5560890604,24.25,-6.22,25.0349935091,33.14,25.75588,-14.27152,29.4455707651,2.49588,-0.55152,2.5560890604,23.26,-13.72,27.0049254767,0.0
2021-01-15 23:00:00,24.89548,-5.95812,25.5985178939,2.80548,-0.61812,2.8727670224,22.09,-5.34,22.7262777419,33.16,23.95548,-13.50812,27.501533193,2.80548,-0.61812,2.8727670224,21.15,-12.89,24.7684194086,0.0
2021-01-15 23:30:00,23.42212,-3.82564,23.7324930571,3.01212,-0.66564,3.0847922951,20.41,-3.16,20.6531765111,33.09,22.53212,-11.40564,25.2544066552,3.01212,-0.66564,3.0847922951,19.52,-10.74,22.2795421856,0.0
2021-01-16 00:00:00,21.97696,-4.11304,22.3585301145,2.31696,-0.47304,2.3647559035,19.66,-3.64,19.9941291383,33.09,21.10696,-11.67304,24.119776601,2.31696,-0.47304,2.3647559035,18.79,-11.2,21.8747365698,0.0
2021-01-16 00:30:00,20.92944,-4.17136,21.3410801733,2.53944,-0.44136000000000003,2.5775092945,18.39,-3.73,18.76446109,32.8,20.09944,-11.59136,23.2023083973,2.53944,-0.44136000000000003,2.5775092945,17.56,-11.15,20.8008677704,0.0
2021-01-16 01:00:00,20.43444,-4.16316,20.8542139458,2.94444,-0.5331600000000001,2.9923212560000003,17.49,-3.63,17.8627265556,32.85,19.63444,-11.62316,22.8168596108,2.94444,-0.5331600000000001,2.9923212560000003,16.69,-11.09,20.0385678131,0.0
2021-01-16 01:30:00,19.46412,-4.25724,19.9242580738,3.80412,-0.6872400000000001,3.865698875,15.66,-3.5700000000000003,16.0617713843,32.95,18.72412,-11.74724,22.1040792025,3.80412,-0.6872400000000001,3.865698875,14.92,-11.06,18.5722911888,0.0
2021-01-16 02:00:00,18.5318,-4.2891200000000005,19.021676099,4.9518,-0.9691200000000001,5.0457424443,13.58,-3.32,13.9799427753,33.11,17.8318,-11.84912,21.4096879009,4.9518,-0.9691200000000001,5.0457424443,12.88,-10.88,16.8602728329,0.0
2021-01-16 02:30:00,17.9956,-4.3322,18.5097157245,5.2956,-1.0422,5.3971807641,12.7,-3.29,13.1192263491,33.17,17.3156,-11.9122,21.0173859507,5.2956,-1.0422,5.3971807641,12.02,-10.87,16.2060883621,0.0
2021-01-16 03:00:00,17.55052,-4.33552,18.0780940904,5.15052,-0.96552,5.2402371264,12.4,-3.37,12.8497820993,33.25,16.88052,-11.96552,20.6911967837,5.15052,-0.96552,5.2402371264,11.73,-11.0,16.0808239839,0.0
2021-01-16 03:30:00,17.13324,-4.17172,17.6338073216,6.30324,-1.07172,6.3937014519,10.83,-3.1,11.2649411894,33.25,16.50324,-11.80172,20.2888522459,6.30324,-1.07172,6.3937014519,10.2,-10.73,14.804489184,0.0
2021-01-16 04:00:00,16.57688,-6.8792,17.947599928,6.62688,-1.1592,6.7275020011,9.95,-5.72,11.4769725973,33.0,16.15688,-10.6192,19.3342230248,6.62688,-1.1592,6.7275020011,9.53,-9.46,13.428049002,0.0
2021-01-16 04:30:00,16.12,-10.49112,19.2332524253,6.3,-1.04112,6.3854468015,9.82,-9.45,13.6284591939,32.58,15.97,-8.95112,18.3074697666,6.3,-1.04112,6.3854468015,9.67,-7.91,12.4930780835,0.0
2021-01-16 05:00:00,16.30272,-10.51764,19.4010162251,5.56272,-0.9176400000000001,5.6379000495,10.74,-9.6,14.4051240883,32.64,16.14272,-8.977640000000001,18.4712054011,5.56272,-0.9176400000000001,5.6379000495,10.58,-8.06,13.3003759345,0.0
2021-01-16 05:30:00,16.70612,-10.40108,19.6793523933,5.04612,-0.81108,5.1108881636,11.66,-9.59,15.0971421137,32.5,16.55612,-8.87108,18.7830021514,5.04612,-0.81108,5.1108881636,11.51,-8.06,14.0514661157,0.0
2021-01-16 06:00:00,17.55832,-10.35544,20.3845465688,3.29832,-0.50544,3.3368225029,14.26,-9.85,17.3311886494,32.47,17.37832,-8.84544,19.4999439696,3.29832,-0.50544,3.3368225029,14.08,-8.34,16.3646570389,0.0
2021-01-16 06:30:00,19.10088,-10.07312,21.594243754,2.54088,-0.39312,2.5711115318,16.56,-9.68,19.1816579054,32.47,18.93088,-8.56312,20.7775176984,2.54088,-0.39312,2.5711115318,16.39,-8.17,18.3134103869,0.0
2021-01-16 07:00:00,20.10744,-10.19968,22.5464546095,2.19744,-0.40968000000000004,2.2353031687,17.91,-9.79,20.4110803242,32.47,19.93744,-8.69968,21.752837650700002,2.19744,-0.40968000000000004,2.2353031687,17.74,-8.29,19.5814121043,0.0
2021-01-16 07:30:00,21.12656,-10.88624,23.7663997856,1.45656,-0.24624000000000001,1.4772275286,19.67,-10.64,22.3633293586,32.57,20.92656,-9.38624,22.9351785424,1.45656,-0.24624000000000001,1.4772275286,19.47,-9.14,21.5086145532,0.0
2021-01-16 08:00:00,22.06216,-10.729800000000001,24.5329882384,1.98216,-0.3798,2.0182185971,20.08,-10.35,22.590460376,32.51,21.86216,-9.229800000000001,23.7306394331,1.98216,-0.3798,2.0182185971,19.88,-8.85,21.7609030144,0.0
2021-01-16 08:30:00,23.35488,-10.39848,25.5651873869,3.22488,-0.61848,3.2836517058,20.13,-9.78,22.3800201072,32.36,23.16488,-8.91848,24.8223880987,3.22488,-0.61848,3.2836517058,19.94,-8.3,21.5984629083,0.0
2021-01-16 09:00:00,25.22752,-5.68616,25.8603979261,7.51752,-2.12616,7.8124044504,17.71,-3.56,18.0642658306,32.63,24.62752,-10.46616,26.7592086299,7.51752,-2.12616,7.8124044504,17.11,-8.34,19.0343820493,0.0
2021-01-16 09:30:00,27.14032,-3.55,27.3715083564,10.48032,-3.15,10.9434732742,16.66,-0.4,16.6648012289,32.81,26.37032,-11.07,28.5996272161,10.48032,-3.15,10.9434732742,15.89,-7.92,17.7543938224,0.0
2021-01-16 10:00:00,28.05616,-3.08084,28.2248062713,11.84616,-3.21084,12.2735895422,16.21,0.13,16.2105212748,32.53,27.30616,-10.48084,29.2484936544,11.84616,-3.21084,12.2735895422,15.46,-7.27,17.0840422617,0.0
2021-01-16 10:30:00,29.58368,-2.88908,29.724415984,6.76368,-1.27908,6.8835610543,22.82,-1.6099999999999999,22.8767239788,32.67,28.63368,-10.29908,30.4295691588,6.76368,-1.27908,6.8835610543,21.87,-9.02,23.6570771652,0.0
2021-01-16 11:00:00,30.76256,-2.71576,30.8822028057,6.53256,-0.9957600000000001,6.6080162024,24.23,-1.72,24.2909715738,32.79,29.77256,-10.19576,31.4699674441,6.53256,-0.9957600000000001,6.6080162024,23.24,-9.2,24.9947514491,0.0
2021-01-16 11:30:00,30.99208,-2.8564,31.1234323892,4.58208,-0.7164,4.6377457979,26.41,-2.14,26.4965601541,32.87,29.95208,-10.3464,31.6887217995,4.58208,-0.7164,4.6377457979,25.37,-9.63,27.1362082834,0.0
2021-01-16 12:00:00,31.29744,-2.67632,31.4116608809,4.26744,-0.6163200000000001,4.3117159572,27.03,-2.06,27.1083843119,32.93,30.23744,-10.21632,31.9167036534,4.26744,-0.6163200000000001,4.3117159572,25.97,-9.6,27.6875585778,0.0
2021-01-16 12:30:00,31.99328,-2.63832,32.1018799696,3.74328,-0.5983200000000001,3.7907956923,28.25,-2.04,28.3235608637,32.88,30.89328,-10.15832,32.5205506469,3.74328,-0.5983200000000001,3.7907956923,27.15,-9.56,28.7839556003,0.0
2021-01-16 13:00:00,32.5974,-2.68988,32.7081937926,2.8674,-0.47988000000000003,2.9072783792,29.73,-2.21,29.812027774,32.88,31.4774,-10.20988,33.0918171211,2.8674,-0.47988000000000003,2.9072783792,28.61,-9.73,30.219281924,0.0
2021-01-16 13:30:00,32.24004,-2.83212,32.3641944577,2.39004,-0.40212000000000003,2.4236319225000003,29.85,-2.43,29.9487462175,32.82,31.10004,-10.31212,32.7651080709,2.39004,-0.40212000000000003,2.4236319225000003,28.71,-9.91,30.3722274455,0.0
2021-01-16 14:00:00,31.52384,-3.05692,31.6717105353,3.36384,-0.5569200000000001,3.4096303951999998,28.16,-2.5,28.2707552075,32.82,30.43384,-10.53692,32.206292867,3.36384,-0.5569200000000001,3.4096303951999998,27.07,-9.98,28.8510883677,0.0
2021-01-16 14:30:00,31.32096,-3.1464,31.4786017523,3.00096,-0.5364,3.0485219175,28.32,-2.61,28.4400158228,32.98,30.22096,-10.6864,32.0547277056,3.00096,-0.5364,3.0485219175,27.22,-10.15,29.0508330345,0.0
2021-01-16 15:00:00,31.13216,-3.30724,31.3073349662,1.89216,-0.32724000000000003,1.9202488076000002,29.24,-2.98,29.3914613451,32.86,30.01216,-10.79724,31.8952996456,1.89216,-0.32724000000000003,1.9202488076000002,28.12,-10.47,30.0059210823,0.0
2021-01-16 15:30:00,31.2304,-3.318,31.4061619457,1.4004,-0.198,1.4143281656,29.83,-3.12,29.9927207836,32.86,30.1004,-10.788,31.975225162,1.4004,-0.198,1.4143281656,28.7,-10.59,30.5914710336,0.0
2021-01-16 16:00:00,31.59636,-3.0538,31.7435924194,1.92636,-0.3438,1.9567987351,29.67,-2.71,29.7935060038,33.01,30.47636,-10.6138,32.271679059,1.92636,-0.3438,1.9567987351,28.55,-10.27,30.3409854817,0.0
2021-01-16 16:30:00,32.90536,-2.7824,33.0227870794,5.35536,-1.5624,5.5786176146,27.55,-1.22,27.5769994742,33.01,31.83536,-10.3824,33.4855846013,5.35536,-1.5624,5.5786176146,26.48,-8.82,27.9102633452,0.0
2021-01-16 17:00:00,34.59516,-2.47732,34.6837456139,4.83516,-1.32732,5.0140353617,29.76,-1.15,29.7822111335,32.79,33.48516,-9.98732,34.9428462065,4.83516,-1.32732,5.0140353617,28.65,-8.66,29.9302205137,0.0
2021-01-16 17:30:00,35.202,-3.62472,35.3881251139,7.902,-2.30472,8.2312416001,27.3,-1.32,27.331893458,32.69,34.152,-11.06472,35.8996815122,7.902,-2.30472,8.2312416001,26.25,-8.76,27.6730934303,0.0
2021-01-16 18:00:00,35.71716,-4.08768,35.9503080133,3.7371600000000003,-0.8776800000000001,3.838839284,31.98,-3.21,32.1406984989,32.79,34.51716,-11.53768,36.3944005892,3.7371600000000003,-0.8776800000000001,3.838839284,30.78,-10.66,32.5736703489,0.0
2021-01-16 18:30:00,36.0224,-4.44812,36.2959925239,2.0124,-0.16812000000000002,2.0194103333,34.01,-4.28,34.2782511222,32.88,34.7824,-11.90812,36.7643668747,2.0124,-0.16812000000000002,2.0194103333,32.77,-11.74,34.8094886489,0.0
2021-01-16 19:00:00,34.92748,-4.73296,35.2466987037,2.15748,-0.19296000000000002,2.1660917598,32.77,-4.54,33.0829941208,33.0,33.71748,-12.23296,35.8680047941,2.15748,-0.19296000000000002,2.1660917598,31.56,-12.04,33.7786204573,0.0
2021-01-16 19:30:00,33.48304,-5.39544,33.9149633707,1.73304,-0.14544,1.7391320925,31.75,-5.25,32.1811280101,32.82,32.30304,-12.80544,34.7486069769,1.73304,-0.14544,1.7391320925,30.57,-12.66,33.0877696438,0.0
2021-01-16 20:00:00,32.33128,-5.80332,32.8479860792,1.87128,-0.28332,1.8926064199,30.46,-5.52,30.9561302491,32.82,31.18128,-13.19332,33.8575828296,1.87128,-0.28332,1.8926064199,29.31,-12.91,32.0272415297,0.0
2021-01-16 20:30:00,30.68084,-5.8136,31.2267815835,1.9508400000000001,-0.2736,1.9699324013,28.73,-5.54,29.2592634904,32.72,29.57084,-13.1536,32.3643595837,1.9508400000000001,-0.2736,1.9699324013,27.62,-12.88,30.4755442937,0.0
