Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-16 21:00:00,29.44348,-6.13792,30.0764455419,2.28348,-0.36792,2.3129301842,27.16,-5.77,27.7661394508,32.88,28.37348,-13.54792,31.4420181228,2.28348,-0.36792,2.3129301842,26.09,-13.18,29.2301300031,0.0
2021-01-16 21:30:00,27.90548,-6.51292,28.6554347543,2.26548,-0.50292,2.3206309825,25.64,-6.01,26.33495206,32.99,26.87548,-13.96292,30.2862107263,2.26548,-0.50292,2.3206309825,24.61,-13.46,28.0503778941,0.0
2021-01-16 22:00:00,26.7444,-6.72692,27.5774252614,1.5444,-0.37692000000000003,1.5897295513,25.2,-6.35,25.9877374929,33.08,25.7344,-14.20692,29.3955084876,1.5444,-0.37692000000000003,1.5897295513,24.19,-13.83,27.8644038156,0.0
2021-01-16 22:30:00,25.51072,-5.08764,26.0130912367,1.53072,-0.37764000000000003,1.5766152632,23.98,-4.71,24.4381771006,33.12,24.52072,-12.64764,27.5903698215,1.53072,-0.37764000000000003,1.5766152632,22.99,-12.27,26.0594128867,0.0
2021-01-16 23:00:00,23.55952,-6.92452,24.5560574983,2.27952,-0.5245200000000001,2.3390879977,21.28,-6.4,22.2215751017,32.93,22.97952,-10.27452,25.1718910823,2.27952,-0.5245200000000001,2.3390879977,20.7,-9.75,22.8812696326,0.0
2021-01-16 23:30:00,21.39868,-10.41812,23.8000153377,2.30868,-0.52812,2.3683146068,19.09,-9.89,21.4997720918,32.61,21.19868,-8.89812,22.9904452605,2.30868,-0.52812,2.3683146068,18.89,-8.37,20.661292312,0.0
2021-01-17 00:00:00,20.17984,-10.62928,22.8080585703,2.22984,-0.44928,2.2746513896,17.95,-10.18,20.6357674924,32.67,19.98984,-9.10928,21.9675370796,2.22984,-0.44928,2.2746513896,17.76,-8.66,19.7588764863,0.0
2021-01-17 00:30:00,19.10168,-10.65108,21.8705208897,3.6316800000000002,-0.6310800000000001,3.6861038494000002,15.47,-10.02,18.4315300504,32.53,18.93168,-9.14108,21.0230314462,3.6316800000000002,-0.6310800000000001,3.6861038494000002,15.3,-8.51,17.5074298514,0.0
2021-01-17 01:00:00,18.24716,-10.64644,21.1259445408,4.63716,-0.76644,4.7000726738,13.61,-9.88,16.8180409085,32.44,18.07716,-9.13644,20.2548327453,4.63716,-0.76644,4.7000726738,13.44,-8.37,15.8332087714,0.0
2021-01-17 01:30:00,17.43624,-10.77424,20.4965048951,5.01624,-0.8042400000000001,5.0803017347,12.42,-9.97,15.9266223663,32.53,17.28624,-9.24424,19.6028076182,5.01624,-0.8042400000000001,5.0803017347,12.27,-8.44,14.8924981115,0.0
2021-01-17 02:00:00,16.68632,-10.88668,19.9236813005,6.01632,-1.06668,6.1101483259,10.67,-9.82,14.5010792702,32.69,16.53632,-9.33668,18.9900887982,6.01632,-1.06668,6.1101483259,10.52,-8.27,13.3814535832,0.0
2021-01-17 02:30:00,16.01816,-10.83408,19.3380128046,7.86816,-1.50408,8.0106303392,8.15,-9.33,12.3883574375,32.66,15.86816,-9.27408,18.37952833,7.86816,-1.50408,8.0106303392,8.0,-7.77,11.1522598607,0.0
2021-01-17 03:00:00,15.66492,-10.87252,19.0683352644,6.42492,-1.17252,6.5310336209,9.24,-9.7,13.3965517951,32.68,15.51492,-9.32252,18.1003348521,6.42492,-1.17252,6.5310336209,9.09,-8.15,12.2086280966,0.0
2021-01-17 03:30:00,15.33872,-11.00416,18.877708244,7.12872,-1.33416,7.2524914163,8.21,-9.67,12.6851487969,32.85,15.19872,-9.43416,17.8886686074,7.12872,-1.33416,7.2524914163,8.07,-8.1,11.4339363301,0.0
2021-01-17 04:00:00,14.932080000000001,-10.86748,18.4680571441,9.35208,-1.88748,9.5406488813,5.58,-8.98,10.5724547764,32.88,14.78208,-9.28748,17.4575821315,9.35208,-1.88748,9.5406488813,5.43,-7.4,9.1785020564,0.0
2021-01-17 04:30:00,15.21148,-9.47848,17.9229101125,7.70148,-1.51848,7.8497500407,7.51,-7.96,10.9435688877,32.9,15.07148,-7.88848,17.0111030242,7.70148,-1.51848,7.8497500407,7.37,-6.37,9.7413448764,0.0
2021-01-17 05:00:00,15.34624,-8.9466,17.7636914434,6.63624,-1.2366,6.7504711612,8.71,-7.71,11.6322052939,32.9,15.19624,-7.3766,16.892008101400002,6.63624,-1.2366,6.7504711612,8.56,-6.14,10.5343818044,0.0
2021-01-17 05:30:00,15.63144,-9.123,18.0989238761,5.40144,-0.963,5.4866130785,10.23,-8.16,13.0858129285,32.94,15.49144,-7.553,17.2346314806,5.40144,-0.963,5.4866130785,10.09,-6.59,12.0513982591,0.0
2021-01-17 06:00:00,16.24488,-9.01264,18.5775080671,3.49488,-0.6026400000000001,3.5464575542,12.75,-8.41,15.2738534758,33.0,16.07488,-7.45264,17.7184539389,3.49488,-0.6026400000000001,3.5464575542,12.58,-6.85,14.3240671599,0.0
2021-01-17 06:30:00,17.26068,-8.69756,19.3281821188,4.18068,-0.7275600000000001,4.2435160912,13.08,-7.97,15.3168958996,32.83,17.11068,-7.14756,18.5435429197,4.18068,-0.7275600000000001,4.2435160912,12.93,-6.42,14.4361109721,0.0
2021-01-17 07:00:00,18.33824,-8.5652,20.2399035901,4.00824,-0.7452000000000001,4.0769242006,14.33,-7.82,16.3248675339,32.85,18.17824,-7.0152,19.4849028876,4.00824,-0.7452000000000001,4.0769242006,14.17,-6.27,15.4952186174,0.0
2021-01-17 07:30:00,19.6596,-8.3946,21.3768374958,2.2896,-0.4446,2.332367321,17.37,-7.95,19.1028636597,32.73,19.4796,-6.8746,20.65707969,2.2896,-0.4446,2.332367321,17.19,-6.43,18.3532285988,0.0
2021-01-17 08:00:00,20.89684,-8.22216,22.4562204534,0.54684,-0.09216,0.5545515767,20.35,-8.13,21.9139088252,32.73,20.71684,-6.70216,21.7739846664,0.54684,-0.09216,0.5545515767,20.17,-6.61,21.225479971,0.0
2021-01-17 08:30:00,22.02048,-9.84204,24.1198526279,0.87048,-0.12204000000000001,0.8789932833,21.15,-9.72,23.2766170222,32.76,21.83048,-8.32204,23.3629237638,0.87048,-0.12204000000000001,0.8789932833,20.96,-8.2,22.5069233793,0.0
2021-01-17 09:00:00,23.8356,-10.85992,26.1930084138,2.5956,-0.43992000000000003,2.6326163728000003,21.24,-10.42,23.6582755077,32.61,23.6356,-9.35992,25.421441536,2.5956,-0.43992000000000003,2.6326163728000003,21.04,-8.92,22.8527460057,0.0
2021-01-17 09:30:00,26.172,-10.34424,28.1420838812,3.762,-0.53424,3.7997442516,22.41,-9.81,24.4631191797,32.5,25.962,-8.86424,27.4335596447,3.762,-0.53424,3.7997442516,22.2,-8.33,23.7113664726,0.0
2021-01-17 10:00:00,28.7098,-8.69068,29.9963420254,3.7998000000000003,-0.49068000000000006,3.8313505324,24.91,-8.2,26.2249518589,32.41,28.3598,-8.77068,29.6850649941,3.7998000000000003,-0.49068000000000006,3.8313505324,24.56,-8.28,25.9181789484,0.0
2021-01-17 10:30:00,31.64704,-3.17324,31.8057320755,3.13704,-0.36324,3.1579998827,28.51,-2.81,28.6481447916,32.87,30.54704,-10.67324,32.3579929053,3.13704,-0.36324,3.1579998827,27.41,-10.31,29.2848800578,0.0
2021-01-17 11:00:00,32.65496,-3.46184,32.8379467809,2.5149600000000003,-0.32184,2.5354693426,30.14,-3.14,30.3031219514,32.72,31.51496,-10.88184,33.3407730202,2.5149600000000003,-0.32184,2.5354693426,29.0,-10.56,30.8628190546,0.0
2021-01-17 11:30:00,33.1186,-5.97196,33.6527260739,2.4786,-0.29196,2.4957360841,30.64,-5.68,31.1620281753,32.82,31.9586,-13.38196,34.6472072093,2.4786,-0.29196,2.4957360841,29.48,-13.09,32.2555189076,0.0
2021-01-17 12:00:00,34.34612,-5.85596,34.8417598088,1.98612,-0.25596,2.0025454242,32.36,-5.6,32.840974407,32.82,33.12612,-13.26596,35.6836870429,1.98612,-0.25596,2.0025454242,31.14,-13.01,33.7484770027,0.0
2021-01-17 12:30:00,34.70288,-5.88328,35.1980519895,4.8628800000000005,-1.31328,5.0370930359,29.84,-4.57,30.1879197693,32.73,33.57288,-13.26328,36.0978235889,4.8628800000000005,-1.31328,5.0370930359,28.71,-11.95,31.0976944483,0.0
2021-01-17 13:00:00,34.75604,-5.61384,35.2064982074,8.09604,-2.73384,8.5451591458,26.66,-2.88,26.8151076821,32.93,33.71604,-13.12384,36.180195268,8.09604,-2.73384,8.5451591458,25.62,-10.39,27.6466363234,0.0
2021-01-17 13:30:00,34.63288,-4.82488,34.9673539764,8.55288,-2.68488,8.9643927239,26.08,-2.14,26.1676517861,32.96,33.60288,-12.35488,35.8021871414,8.55288,-2.68488,8.9643927239,25.05,-9.67,26.8516554424,0.0
2021-01-17 14:00:00,34.47308,-3.51708,34.6520287489,3.40308,-0.57708,3.4516626157,31.07,-2.94,31.2087888262,33.05,33.30308,-11.08708,35.1001208034,3.40308,-0.57708,3.4516626157,29.9,-10.51,31.6933762796,0.0
2021-01-17 14:30:00,34.00028,-3.29324,34.1593979715,2.33028,-0.45324000000000003,2.373948478,31.67,-2.84,31.7970831996,33.03,32.82028,-10.84324,34.5651071599,2.33028,-0.45324000000000003,2.373948478,30.49,-10.39,32.2116780066,0.0
2021-01-17 15:00:00,34.02528,-3.42424,34.1971504464,1.2052800000000001,-0.26424000000000003,1.2339054486,32.82,-3.16,32.971775809,33.11,32.81528,-11.03424,34.620760446,1.2052800000000001,-0.26424000000000003,1.2339054486,31.61,-10.77,33.3943857557,0.0
2021-01-17 15:30:00,33.78704,-3.50996,33.9688664981,0.7070400000000001,-0.21996000000000002,0.7404646941,33.08,-3.29,33.2432023127,33.06,32.55704,-11.08996,34.3940120713,0.7070400000000001,-0.21996000000000002,0.7404646941,31.85,-10.87,33.6538170198,0.0
2021-01-17 16:00:00,34.03288,-3.6028000000000002,34.2230490888,0.63288,-0.0828,0.6382734010000001,33.4,-3.52,33.5849728301,33.02,32.80288,-11.1628,34.6502098137,0.63288,-0.0828,0.6382734010000001,32.17,-11.08,34.0246278451,0.0
2021-01-17 16:30:00,35.01532,-3.3987600000000002,35.1798835166,0.44532000000000005,0.021240000000000002,0.4458262442,34.57,-3.42,34.7387578937,32.89,33.75532,-10.88876,35.4681085292,0.44532000000000005,0.021240000000000002,0.4458262442,33.31,-10.91,35.0511654585,0.0
2021-01-17 17:00:00,36.38488,-3.16928,36.5226481561,3.67488,-1.07928,3.8300898596,32.71,-2.09,32.7767020916,32.67,35.20488,-10.61928,36.7716287854,3.67488,-1.07928,3.8300898596,31.53,-9.54,32.941652964,0.0
2021-01-17 17:30:00,39.13288,-1.99828,39.1838668338,14.13288,-0.45828,14.1403082588,25.0,-1.54,25.0473870893,32.71,38.14288,-9.42828,39.2908610042,14.13288,-0.45828,14.1403082588,24.01,-8.97,25.6308603055,0.0
2021-01-17 18:00:00,39.12352,-2.0064,39.1749340542,10.97352,0.9036000000000001,11.0106600234,28.15,-2.91,28.3000106007,32.77,38.04352,-9.4264,39.193959113,10.97352,0.9036000000000001,11.0106600234,27.07,-10.33,28.9740193967,0.0
2021-01-17 18:30:00,37.10992,-3.17184,37.2452242763,2.32992,0.038160000000000006,2.330232476,34.78,-3.21,34.927818426,32.85,35.83992,-10.66184,37.3921742854,2.32992,0.038160000000000006,2.330232476,33.51,-10.7,35.1768403925,0.0
2021-01-17 19:00:00,36.26488,-3.783,36.4616594578,5.38488,-1.863,5.6980436655,30.88,-1.92,30.9396315427,32.78,35.11488,-11.263,36.8769571198,5.38488,-1.863,5.6980436655,29.73,-9.4,31.180649448,0.0
2021-01-17 19:30:00,35.10904,-4.23368,35.3633812872,1.22904,-0.28368000000000004,1.2613539012000001,33.88,-3.95,34.1094840184,32.8,33.87904,-11.66368,35.8305844561,1.22904,-0.28368000000000004,1.2613539012000001,32.65,-11.38,34.5763922352,0.0
2021-01-17 20:00:00,33.61656,-4.53688,33.9213264241,1.45656,-0.41688000000000003,1.5150432231000002,32.16,-4.12,32.4228314618,32.63,32.43656,-11.88688,34.5460322001,1.45656,-0.41688000000000003,1.5150432231000002,30.98,-11.47,33.0351524894,0.0
2021-01-17 20:30:00,31.92008,-4.74152,32.2703194765,5.14008,-1.72152,5.420705998,26.78,-3.02,26.9497458244,32.46,30.87008,-12.03152,33.1318474088,5.14008,-1.72152,5.420705998,25.73,-10.31,27.718748168,0.0
2021-01-17 21:00:00,30.86432,-4.98504,31.2643066909,0.7243200000000001,-0.09504000000000001,0.7305286196,30.14,-4.89,30.534107159,32.66,29.73432,-12.32504,32.1875192717,0.7243200000000001,-0.09504000000000001,0.7305286196,29.01,-12.23,31.4825824862,0.0
2021-01-17 21:30:00,28.81992,-5.30564,29.3042250301,6.37992,-2.19564,6.74716342,22.44,-3.11,22.6544852071,32.68,27.90992,-12.695640000000001,30.661749940500002,6.37992,-2.19564,6.74716342,21.53,-10.5,23.9539328712,0.0
2021-01-17 22:00:00,27.31624,-5.77308,27.9196242887,4.65624,-1.60308,4.9244732128,22.66,-4.17,23.0404969564,32.97,26.37624,-13.24308,29.5141526123,4.65624,-1.60308,4.9244732128,21.72,-11.64,24.6424024803,0.0
2021-01-17 22:30:00,25.4752,-7.13476,26.4554458533,4.3452,-1.36476,4.5544849212,21.13,-5.77,21.903648098,33.09,24.6752,-13.18476,27.9768366921,4.3452,-1.36476,4.5544849212,20.33,-11.82,23.5164049123,0.0
2021-01-17 23:00:00,23.02708,-12.52864,26.2147522128,1.56708,-0.36864,1.6098556382,21.46,-12.16,24.6657089904,32.54,22.81708,-11.02864,25.3426525837,1.56708,-0.36864,1.6098556382,21.25,-10.66,23.7738953476,0.0
2021-01-17 23:30:00,21.40408,-12.61264,24.843778465,1.14408,-0.24264000000000002,1.1695269197,20.26,-12.37,23.7378284601,32.44,21.20408,-11.11264,23.93958597,1.14408,-0.24264000000000002,1.1695269197,20.06,-10.87,22.8157949675,0.0
2021-01-18 00:00:00,20.0018,-12.77908,23.7355616931,1.5318,-0.28908,1.5588388263000001,18.47,-12.49,22.2966589425,32.55,19.8218,-11.26908,22.8012262672,1.5318,-0.28908,1.5588388263000001,18.29,-10.98,21.3327096263,0.0
2021-01-18 00:30:00,19.04436,-12.65,22.8628551981,2.39436,-0.45,2.436279912,16.65,-12.2,20.6412814525,32.44,18.84436,-11.14,21.8908543417,2.39436,-0.45,2.436279912,16.45,-10.69,19.618323068,0.0
2021-01-18 01:00:00,18.69344,-9.05592,20.7714801129,5.83344,-1.82592,6.1125286159,12.86,-7.23,14.753050532,32.59,18.27344,-12.53592,22.160051888,5.83344,-1.82592,6.1125286159,12.44,-10.71,16.4151667674,0.0
2021-01-18 01:30:00,18.36372,-6.26548,19.4031557193,8.16372,-2.44548,8.52212982,10.2,-3.8200000000000003,10.891850164200001,32.95,17.77372,-13.73548,22.4626029985,8.16372,-2.44548,8.52212982,9.61,-11.29,14.8261997828,0.0
2021-01-18 02:00:00,17.77948,-9.61436,20.2125165994,4.47948,-1.13436,4.6208780205,13.3,-8.48,15.7734080021,32.89,17.34948,-12.64436,21.4682159501,4.47948,-1.13436,4.6208780205,12.87,-11.51,17.2660649831,0.0
2021-01-18 02:30:00,17.27048,-12.64628,21.4055571586,2.58048,-0.47628000000000004,2.6240654849,14.69,-12.17,19.0762941894,32.5,17.11048,-11.11628,20.404416357,2.58048,-0.47628000000000004,2.6240654849,14.53,-10.64,18.0091782156,0.0
2021-01-18 03:00:00,16.8098,-12.6418,21.0329380563,2.8998,-0.45180000000000003,2.9347850483,13.91,-12.19,18.4955183761,32.47,16.6398,-11.1218,20.0144292769,2.8998,-0.45180000000000003,2.9347850483,13.74,-10.67,17.3964507874,0.0
2021-01-18 03:30:00,16.53396,-12.70752,20.8531268119,3.15396,-0.58752,3.2082149915000002,13.38,-12.12,18.0532213192,32.61,16.36396,-11.16752,19.8114282633,3.15396,-0.58752,3.2082149915000002,13.21,-10.58,16.9245531699,0.0
2021-01-18 04:00:00,16.37756,-12.56908,20.6447631035,3.15756,-0.6490800000000001,3.2235834098,13.22,-11.92,17.8004157255,32.57,16.20756,-11.02908,19.6042242081,3.15756,-0.6490800000000001,3.2235834098,13.05,-10.38,16.6747383788,0.0
2021-01-18 04:30:00,16.64856,-12.51984,20.8307691576,2.42856,-0.5198400000000001,2.4835734938,14.22,-12.0,18.6066762212,32.67,16.47856,-10.989840000000001,19.8070574013,2.42856,-0.5198400000000001,2.4835734938,14.05,-10.47,17.5220832095,0.0
2021-01-18 05:00:00,16.98988,-12.34392,21.0006757839,2.36988,-0.49392,2.4208032098,14.62,-11.85,18.819322517,32.55,16.80988,-10.81392,19.9878195755,2.36988,-0.49392,2.4208032098,14.44,-10.32,17.7486900925,0.0
2021-01-18 05:30:00,17.59952,-12.2268,21.4298330015,2.00952,-0.4068,2.0502821441,15.59,-11.82,19.5642658947,32.49,17.42952,-10.7068,20.455408421,2.00952,-0.4068,2.0502821441,15.42,-10.3,18.5436350266,0.0
2021-01-18 06:00:00,18.4574,-11.89892,21.9604169343,5.2074,-1.43892,5.4025462077,13.25,-10.46,16.8811759069,32.46,18.2974,-10.38892,21.0410195933,5.2074,-1.43892,5.4025462077,13.09,-8.95,15.857193951,0.0
2021-01-18 06:30:00,21.10828,-10.9612,23.7846040538,9.45828,-2.8512,9.878684224,11.65,-8.11,14.1948793584,32.33,20.95828,-9.4712,22.9989810644,9.45828,-2.8512,9.878684224,11.5,-6.62,13.2693029207,0.0
2021-01-18 07:00:00,23.53148,-10.465160000000001,25.7536429426,7.43148,-2.22516,7.7574629884,16.1,-8.24,18.0861162221,32.44,23.37148,-8.965160000000001,25.0319829661,7.43148,-2.22516,7.7574629884,15.94,-6.74,17.3063918828,0.0
2021-01-18 07:30:00,26.7224,-4.8744,27.1633289035,2.5524,-0.5544,2.6119159864,24.17,-4.32,24.5530303629,32.78,25.9224,-10.1244,27.82937831,2.5524,-0.5544,2.6119159864,23.37,-9.57,25.2535502455,0.0
2021-01-18 08:00:00,28.96752,-2.3559200000000002,29.0631652439,1.30752,-0.29592,1.3405883771,27.66,-2.06,27.7366039738,33.06,27.89752,-9.93592,29.6140866548,1.30752,-0.29592,1.3405883771,26.59,-9.64,28.2835234722,0.0
2021-01-18 08:30:00,30.81168,-1.7466400000000002,30.8611467012,5.25168,-1.73664,5.531370654,25.56,-0.01,25.5600019562,32.92,29.80168,-9.32664,31.2270130578,5.25168,-1.73664,5.531370654,24.55,-7.59,25.6965094906,0.0
2021-01-18 09:00:00,33.52388,-1.43448,33.5545565181,1.43388,-0.38448000000000004,1.4845324937,32.09,-1.05,32.1071736533,33.18,32.33388,-9.11448,33.5939509663,1.43388,-0.38448000000000004,1.4845324937,30.9,-8.73,32.1095453098,0.0
2021-01-18 09:30:00,35.299,-1.07492,35.315362861,1.449,-0.30492,1.48073536,33.85,-0.77,33.8587566222,33.21,34.059,-8.77492,35.171219797,1.449,-0.30492,1.48073536,32.61,-8.47,33.6920316989,0.0
2021-01-18 10:00:00,35.87556,-0.8697600000000001,35.8861015962,1.9155600000000002,-0.41976,1.9610121293,33.96,-0.45,33.9629813179,33.24,34.62556,-8.629760000000001,35.6847609348,1.9155600000000002,-0.41976,1.9610121293,32.71,-8.21,33.7245934001,0.0
2021-01-18 10:30:00,36.72204,-0.7469600000000001,36.7296361404,0.8420400000000001,-0.15696000000000002,0.8565441046000001,35.88,-0.59,35.884850564,33.26,35.43204,-8.48696,36.4342963237,0.8420400000000001,-0.15696000000000002,0.8565441046000001,34.59,-8.33,35.5788841871,0.0
2021-01-18 11:00:00,37.37176,-0.5571600000000001,37.3759130024,0.58176,-0.04716,0.5836683675000001,36.79,-0.51,36.7935347582,33.33,36.06176,-8.35716,37.0174642238,0.58176,-0.04716,0.5836683675000001,35.48,-8.31,36.4401770029,0.0
2021-01-18 11:30:00,37.77624,-0.30584,37.7774780344,2.4962400000000002,-0.73584,2.6024362899,35.28,0.43,35.2826203675,33.07,36.50624,-7.99584,37.371633845,2.4962400000000002,-0.73584,2.6024362899,34.01,-7.26,34.7762519545,0.0
2021-01-18 12:00:00,38.2126,-0.19732000000000002,38.2131094514,2.4426,-0.51732,2.4967808759,35.77,0.32,35.7714313384,32.8,36.9326,-7.73732,37.7343750915,2.4426,-0.51732,2.4967808759,34.49,-7.22,35.2376006561,0.0
2021-01-18 12:30:00,38.730760000000004,0.13556,38.7309972334,3.92076,-0.6944400000000001,3.9817842598,34.81,0.8300000000000001,34.8198937391,32.61,37.47076,-7.35444,38.1856732649,3.92076,-0.6944400000000001,3.9817842598,33.55,-6.66,34.2046502686,0.0
2021-01-18 13:00:00,39.14896,-1.1128,39.1647723461,4.09896,-0.7128,4.1604755644,35.05,-0.4,35.0522823793,32.71,37.88896,-8.6028,38.8533326463,4.09896,-0.7128,4.1604755644,33.79,-7.89,34.6989365831,0.0
2021-01-18 13:30:00,38.09124,-1.5337200000000002,38.1221046347,4.6112400000000004,-0.87372,4.6932846681000004,33.48,-0.66,33.4865047444,32.75,36.85124,-9.02372,37.9399711673,4.6112400000000004,-0.87372,4.6932846681000004,32.24,-8.15,33.2541741741,0.0
2021-01-18 14:00:00,38.48956,-1.56064,38.5211867185,4.48956,-0.80064,4.5603918037,34.0,-0.76,34.0084930569,32.91,37.24956,-9.12064,38.349912571,4.48956,-0.80064,4.5603918037,32.76,-8.32,33.8,0.0
2021-01-18 14:30:00,37.6924,-1.53388,37.7235974638,4.1724,-0.7138800000000001,4.2330304056,33.52,-0.8200000000000001,33.5300283328,32.79,36.4624,-9.06388,37.5720712021,4.1724,-0.7138800000000001,4.2330304056,32.29,-8.35,33.3521603498,0.0
2021-01-18 15:00:00,37.46168,-1.73868,37.5020063005,3.45168,-0.5986800000000001,3.5032146044,34.01,-1.1400000000000001,34.0291007815,32.89,36.22168,-9.28868,37.3937117463,3.45168,-0.5986800000000001,3.5032146044,32.77,-8.69,33.9026400152,0.0
2021-01-18 15:30:00,37.10068,-2.10936,37.1605954752,2.38068,-0.36936,2.409162525,34.72,-1.74,34.7635728889,32.99,35.82068,-9.69936,37.1106278588,2.38068,-0.36936,2.409162525,33.44,-9.33,34.7171787448,0.0
2021-01-18 16:00:00,36.77164,-2.43872,36.8524200498,1.8716400000000002,-0.28872000000000003,1.8937781095,34.9,-2.15,34.9661622143,33.02,35.50164,-10.01872,36.8882256706,1.8716400000000002,-0.28872000000000003,1.8937781095,33.63,-9.73,35.0092816264,0.0
2021-01-18 16:30:00,37.89132,-2.4944800000000003,37.9733401456,1.38132,-0.11448000000000001,1.3860557755,36.51,-2.38,36.5874910318,33.02,36.58132,-10.08448,37.9458786934,1.38132,-0.11448000000000001,1.3860557755,35.2,-9.97,36.5847085543,0.0
2021-01-18 17:00:00,40.28388,-1.6882000000000001,40.3192386721,7.37388,0.7218,7.4091228559,32.91,-2.41,32.9981241891,33.13,39.06388,-9.3282,40.162196602,7.37388,0.7218,7.4091228559,31.69,-10.05,33.2454297611,0.0
2021-01-18 17:30:00,41.97048,-1.24224,41.9888598517,18.42048,-1.54224,18.4849286622,23.55,0.30000000000000004,23.5519107505,32.99,41.02048,-8.83224,41.9605557977,18.42048,-1.54224,18.4849286622,22.6,-7.29,23.746665029,0.0
2021-01-18 18:00:00,42.0134,-1.29336,42.0333029829,19.2834,-1.8633600000000001,19.3732193001,22.73,0.5700000000000001,22.7371458191,32.97,41.0934,-8.89336,42.0447306526,19.2834,-1.8633600000000001,19.3732193001,21.81,-7.03,22.9149950906,0.0
2021-01-18 18:30:00,40.08336,-2.27632,40.1479436787,14.46336,-2.77632,14.727414411,25.62,0.5,25.6248785363,32.85,39.07336,-9.81632,40.2875613562,14.46336,-2.77632,14.727414411,24.61,-7.04,25.5971424186,0.0
2021-01-18 19:00:00,37.50924,-4.57976,37.787792831,3.90924,-0.77976,3.986249244,33.6,-3.8,33.8141982013,32.59,36.26924,-11.92976,38.1808452478,3.90924,-0.77976,3.986249244,32.36,-11.15,34.2270667747,0.0
2021-01-18 19:30:00,35.34232,-5.81016,35.8167215447,2.9923200000000003,-0.56016,3.0442992967,32.35,-5.25,32.7732360319,32.74,34.13232,-13.17016,36.5850841602,2.9923200000000003,-0.56016,3.0442992967,31.14,-12.61,33.5963048563,0.0
2021-01-18 20:00:00,34.4268,-6.3348,35.004774664,4.5468,-0.7848,4.6140330818,29.88,-5.55,30.3910661215,32.78,33.2868,-13.7148,36.0014832094,4.5468,-0.7848,4.6140330818,28.74,-12.93,31.5146394553,0.0
2021-01-18 20:30:00,32.575,-6.68892,33.2546579559,5.625,-0.89892,5.6963744756,26.95,-5.79,27.5649523852,32.92,31.505,-14.12892,34.5281248458,5.625,-0.89892,5.6963744756,25.88,-13.23,29.0655689777,0.0
2021-01-18 21:00:00,29.83968,-6.20084,30.4771540536,6.79968,-1.23084,6.9101819953,23.04,-4.97,23.5699490878,32.84,28.87968,-13.60084,31.9220733288,6.79968,-1.23084,6.9101819953,22.08,-12.37,25.3089569125,0.0
2021-01-18 21:30:00,28.52588,-5.623,29.0747993763,9.42588,-1.863,9.6082247462,19.1,-3.76,19.4665764838,32.64,27.66588,-12.933,30.5395383916,9.42588,-1.863,9.6082247462,18.24,-11.07,21.3364125382,0.0
2021-01-18 22:00:00,26.70772,-5.90656,27.3530575737,9.47772,-1.81656,9.6502366102,17.23,-4.09,17.7087831315,32.89,25.88772,-13.32656,29.1165116082,9.47772,-1.81656,9.6502366102,16.41,-11.51,20.0441562556,0.0
2021-01-18 22:30:00,25.27424,-5.3966,25.8439644625,8.27424,-1.5066000000000002,8.4102848428,17.0,-3.89,17.43938359,33.08,24.47424,-12.906600000000001,27.6689130097,8.27424,-1.5066000000000002,8.4102848428,16.2,-11.4,19.8090888231,0.0
2021-01-18 23:00:00,23.01084,-5.5001999999999995,23.659056565,10.50084,-2.1402,10.7167204286,12.51,-3.36,12.9533663578,33.21,22.31084,-13.0802,25.8624286088,10.50084,-2.1402,10.7167204286,11.81,-10.94,16.0984378124,0.0
2021-01-18 23:30:00,21.0486,-4.99572,21.633325687,11.2086,-2.38572,11.4596847199,9.84,-2.61,10.180260311,33.3,20.4186,-12.66572,24.0278939793,11.2086,-2.38572,11.4596847199,9.21,-10.28,13.802264307,0.0
2021-01-19 00:00:00,19.207,-4.53808,19.7358308436,11.637,-2.54808,11.912702493,7.57,-1.99,7.8271961774,32.98,18.647,-12.04808,22.2006045117,11.637,-2.54808,11.912702493,7.01,-9.5,11.8063584564,0.0
2021-01-19 00:30:00,18.2542,-4.55816,18.8146921374,11.8242,-2.64816,12.1171142202,6.43,-1.9100000000000001,6.707682163,32.89,17.7342,-12.03816,21.4340650793,11.8242,-2.64816,12.1171142202,5.91,-9.39,11.0950529517,0.0
2021-01-19 01:00:00,17.68456,-4.48096,18.2434279924,12.36456,-2.82096,12.682277371,5.32,-1.6600000000000001,5.5729704826,32.7,17.18456,-11.87096,20.8860909151,12.36456,-2.82096,12.682277371,4.82,-9.05,10.2535310991,0.0
2021-01-19 01:30:00,17.09516,-4.42848,17.6594430981,12.75516,-2.95848,13.0937660944,4.34,-1.47,4.5821937977000005,32.73,16.63516,-11.84848,20.4233940993,12.75516,-2.95848,13.0937660944,3.88,-8.89,9.699819586,0.0
2021-01-19 02:00:00,16.56352,-4.3402,17.1227197264,12.95352,-3.1302,13.3263585585,3.61,-1.21,3.8073875558,32.78,16.13352,-11.7902,19.9824744121,12.95352,-3.1302,13.3263585585,3.18,-8.66,9.2253997203,0.0
2021-01-19 02:30:00,16.24524,-4.3252,16.8111622947,13.12524,-3.1752,13.5038446413,3.12,-1.15,3.3251917238,32.8,15.81524,-11.7752,19.7174326751,13.12524,-3.1752,13.5038446413,2.69,-8.6,9.0108878586,0.0
2021-01-19 03:00:00,15.860240000000001,-4.3076,16.4347993787,13.17024,-3.2076000000000002,13.5552174242,2.69,-1.1,2.9062174729,32.85,15.43024,-11.7776,19.4114442589,13.17024,-3.2076000000000002,13.5552174242,2.26,-8.57,8.8629848245,0.0
2021-01-19 03:30:00,15.72364,-4.28184,16.296226822,13.19364,-3.20184,13.5765944123,2.5300000000000002,-1.08,2.7508725888,32.9,15.31364,-11.78184,19.321473128,13.19364,-3.20184,13.5765944123,2.12,-8.58,8.838031455,0.0
2021-01-19 04:00:00,15.696,-4.32748,16.2816307276,13.086,-3.14748,13.4591985776,2.61,-1.18,2.864349839,32.98,15.276,-11.847480000000001,19.3318120814,13.086,-3.14748,13.4591985776,2.19,-8.7,8.971404572299999,0.0
2021-01-19 04:30:00,15.79484,-4.2086,16.3459256265,12.98484,-3.1086,13.3517588274,2.81,-1.1,3.0176315216,32.98,15.37484,-11.7386,19.3437440788,12.98484,-3.1086,13.3517588274,2.39,-8.63,8.9548310984,0.0
2021-01-19 05:00:00,16.23516,-4.10388,16.7458129477,12.66516,-2.96388,13.0073387932,3.5700000000000003,-1.1400000000000001,3.7475992315,32.94,15.78516,-11.63388,19.6091417477,12.66516,-2.96388,13.0073387932,3.12,-8.67,9.2142986711,0.0
2021-01-19 05:30:00,16.91396,-4.08696,17.4007265631,12.42396,-2.85696,12.7482156604,4.49,-1.23,4.6554269407,32.98,16.44396,-11.59696,20.1219606829,12.42396,-2.85696,12.7482156604,4.02,-8.74,9.6201871084,0.0
2021-01-19 06:00:00,17.74112,-3.88688,18.1619155099,12.65112,-2.93688,12.9875363864,5.09,-0.9500000000000001,5.1778953253,32.86,17.27112,-11.35688,20.6705178791,12.65112,-2.93688,12.9875363864,4.62,-8.42,9.604207411299999,0.0
2021-01-19 06:30:00,20.35576,-3.12952,20.5949231756,12.96576,-3.08952,13.328768368,7.39,-0.04,7.3901082536,32.74,19.80576,-10.55952,22.4448566894,12.96576,-3.08952,13.328768368,6.84,-7.47,10.1284993953,0.0
2021-01-19 07:00:00,22.77352,-2.5746,22.9185902348,12.50352,-2.8746,12.8297052792,10.27,0.30000000000000004,10.2743807599,32.87,22.16352,-10.0746,24.3458247745,12.50352,-2.8746,12.8297052792,9.66,-7.2,12.0480537847,0.0
2021-01-19 07:30:00,24.795560000000002,-1.6289600000000002,24.8490101693,12.62556,-2.92896,12.9608476573,12.17,1.3,12.2392360873,32.7,24.12556,-9.08896,25.7808424842,12.62556,-2.92896,12.9608476573,11.5,-6.16,13.0459035716,0.0
2021-01-19 08:00:00,26.834,-0.653,26.841944136,13.644,-3.213,14.0172074608,13.19,2.56,13.4361341166,32.67,26.154,-8.143,27.392337706,13.644,-3.213,14.0172074608,12.51,-4.93,13.4463749762,0.0
2021-01-19 08:30:00,28.6074,-1.0884800000000001,28.6281002421,14.4774,-3.49848,14.8941086699,14.13,2.41,14.3340503697,32.63,27.8974,-8.54848,29.1777558608,14.4774,-3.49848,14.8941086699,13.42,-5.05,14.3387203055,0.0
2021-01-19 09:00:00,30.20548,-1.27784,30.2324973678,13.42548,-3.14784,13.7895761318,16.78,1.87,16.8838769245,32.86,29.41548,-8.83784,30.714457174,13.42548,-3.14784,13.7895761318,15.99,-5.69,16.9722184761,0.0
2021-01-19 09:30:00,31.39016,-1.19388,31.4128555576,12.62016,-2.78388,12.9235608978,18.77,1.5899999999999999,18.837223787,32.89,30.54016,-8.76388,31.7727393449,12.62016,-2.78388,12.9235608978,17.92,-5.98,18.8914478005,0.0
2021-01-19 10:00:00,31.90648,-1.05464,31.92390533,12.786480000000001,-2.92464,13.1166912718,19.12,1.87,19.2112284875,32.83,31.05648,-8.60464,32.2264608594,12.786480000000001,-2.92464,13.1166912718,18.27,-5.68,19.1325717038,0.0
2021-01-19 10:30:00,32.39836,-1.0526,32.4154546081,11.89836,-2.6226000000000003,12.1839649314,20.5,1.57,20.5600316148,32.92,31.49836,-8.6526,32.665182832,11.89836,-2.6226000000000003,12.1839649314,19.6,-6.03,20.5066062526,0.0
2021-01-19 11:00:00,32.73196,-0.83228,32.7425395386,11.99196,-2.58228,12.2668363746,20.74,1.75,20.8136998153,32.88,31.83196,-8.41228,32.9247647257,11.99196,-2.58228,12.2668363746,19.84,-5.83,20.6788418438,0.0
2021-01-19 11:30:00,33.36168,-0.6104400000000001,33.3672643382,13.08168,-2.89044,13.3972010142,20.28,2.2800000000000002,20.4077632287,32.83,32.47168,-8.17044,33.4838183578,13.08168,-2.89044,13.3972010142,19.39,-5.28,20.0960319466,0.0
2021-01-19 12:00:00,34.01388,-0.50524,34.0176321944,12.77388,-2.6852400000000003,13.0530656978,21.24,2.18,21.3515807377,32.79,33.10388,-8.03524,34.0651134287,12.77388,-2.6852400000000003,13.0530656978,20.33,-5.35,21.0221644937,0.0
2021-01-19 12:30:00,35.79244,-0.35168000000000005,35.794167681,12.23244,-2.55168,12.4957456431,23.56,2.2,23.6624935288,32.7,34.82244,-7.88168,35.7032660575,12.23244,-2.55168,12.4957456431,22.59,-5.33,23.2102778958,0.0
2021-01-19 13:00:00,36.27776,-0.40488,36.2800192728,11.50776,-2.32488,11.7402558418,24.77,1.92,24.8443011574,32.88,35.27776,-8.00488,36.1745553453,11.50776,-2.32488,11.7402558418,23.77,-5.68,24.4392164359,0.0
2021-01-19 13:30:00,34.75492,-0.48796000000000006,34.7583453169,16.68492,-4.28796,17.2271052812,18.07,3.8,18.4652349024,32.82,33.93492,-8.09796,34.8877593372,16.68492,-4.28796,17.2271052812,17.25,-3.81,17.6657465169,0.0
2021-01-19 14:00:00,34.99564,-0.42212000000000005,34.9981857287,12.09564,-2.56212,12.3640190029,22.9,2.14,22.9997739119,33.01,34.03564,-8.07212,34.9797643146,12.09564,-2.56212,12.3640190029,21.94,-5.51,22.6213107489,0.0
2021-01-19 14:30:00,34.02356,-0.3664,34.0255328251,11.65356,-2.4264,11.9034817442,22.37,2.06,22.4646500084,32.95,33.09356,-8.0064,34.0482915054,11.65356,-2.4264,11.9034817442,21.44,-5.58,22.1542321013,0.0
2021-01-19 15:00:00,34.61704,-0.75636,34.6253020032,11.59704,-2.37636,11.8380075862,23.02,1.62,23.0769322051,32.95,33.64704,-8.35636,34.6691801635,11.59704,-2.37636,11.8380075862,22.05,-5.98,22.8465073917,0.0
2021-01-19 15:30:00,35.03732,-0.9262800000000001,35.049561872,10.68732,-2.09628,10.8909686723,24.35,1.17,24.3780926243,32.89,34.04732,-8.50628,35.0938284976,10.68732,-2.09628,10.8909686723,23.36,-6.41,24.2234947933,0.0
2021-01-19 16:00:00,35.07576,-0.89036,35.0870585901,12.06576,-2.52036,12.3261826575,23.01,1.63,23.0676613466,32.94,34.10576,-8.50036,35.1490965077,12.06576,-2.52036,12.3261826575,22.04,-5.98,22.8368561759,0.0
2021-01-19 16:30:00,35.21276,-1.18032,35.2325364134,12.45276,-2.65032,12.7316702643,22.76,1.47,22.8074220376,32.84,34.27276,-8.74032,35.3696942554,12.45276,-2.65032,12.7316702643,21.82,-6.09,22.653929019,0.0
2021-01-19 17:00:00,36.41036,-1.3469600000000002,36.4352661109,12.33036,-2.58696,12.5988150146,24.08,1.24,24.1119057729,32.77,35.42036,-8.87696,36.5157818124,12.33036,-2.58696,12.5988150146,23.09,-6.29,23.9314061434,0.0
2021-01-19 17:30:00,37.2112,-1.23112,37.231560025,12.0312,-2.48112,12.2843693324,25.18,1.25,25.2110075166,32.98,36.2012,-8.84112,37.2651618042,12.0312,-2.48112,12.2843693324,24.17,-6.36,24.9927689542,0.0
2021-01-19 18:00:00,37.89592,-1.43004,37.9228923877,11.45592,-2.30004,11.6845319567,26.44,0.87,26.4543096678,32.96,36.84592,-9.03004,37.936307715,11.45592,-2.30004,11.6845319567,25.39,-6.73,26.2668041452,0.0
2021-01-19 18:30:00,37.24432,-1.8066,37.2881103815,12.15432,-2.4966,12.4080822943,25.09,0.6900000000000001,25.0994860505,32.79,36.23432,-9.3166,37.4128985969,12.15432,-2.4966,12.4080822943,24.08,-6.82,25.0271612453,0.0
2021-01-19 19:00:00,35.79876,-2.44504,35.8821604441,12.30876,-2.52504,12.5650865393,23.49,0.08,23.4901362278,32.62,34.82876,-9.845040000000001,36.1934708993,12.30876,-2.52504,12.5650865393,22.52,-7.32,23.6797972964,0.0
2021-01-19 19:30:00,34.13056,-2.83784,34.248335168,12.22056,-2.51784,12.4772434848,21.91,-0.32,21.9123367079,32.73,33.20056,-10.29784,34.7609363076,12.22056,-2.51784,12.4772434848,20.98,-7.78,22.3760765104,0.0
2021-01-19 20:00:00,32.5316,-3.09412,32.6784114843,12.8016,-2.72412,13.0882310621,19.73,-0.37,19.7334690311,32.89,31.6616,-10.60412,33.3901823226,12.8016,-2.72412,13.0882310621,18.86,-7.88,20.4400097847,0.0
2021-01-19 20:30:00,31.49604,-3.17788,31.6559545264,12.59604,-2.65788,12.8734047468,18.9,-0.52,18.9071520859,32.83,30.64604,-10.66788,32.4497061832,12.59604,-2.65788,12.8734047468,18.05,-8.01,19.7474707241,0.0
2021-01-19 21:00:00,29.96528,-3.52172,30.1715183118,12.63528,-2.69172,12.9188102098,17.33,-0.8300000000000001,17.3498645528,32.83,29.15528,-11.00172,31.1619671208,12.63528,-2.69172,12.9188102098,16.52,-8.31,18.4923362505,0.0
2021-01-19 21:30:00,28.06152,-4.0124,28.3469267906,12.70152,-2.7324,12.9920983706,15.36,-1.28,15.4132410609,32.79,27.31152,-11.4524,29.6154788999,12.70152,-2.7324,12.9920983706,14.61,-8.72,17.0144203545,0.0
2021-01-19 22:00:00,26.19576,-4.51748,26.582427796,12.33576,-2.60748,12.6083276737,13.86,-1.9100000000000001,13.9909863841,33.14,25.45576,-12.10748,28.1884158677,12.33576,-2.60748,12.6083276737,13.12,-9.5,16.1982838597,0.0
2021-01-19 22:30:00,24.2964,-4.63044,24.7337022614,11.7864,-2.44044,12.0364019688,12.51,-2.19,12.7002440921,33.26,23.6064,-12.26044,26.6003855226,11.7864,-2.44044,12.0364019688,11.82,-9.82,15.3670036116,0.0
2021-01-19 23:00:00,22.9178,-2.29636,23.0325601289,11.1978,-2.28636,11.4288305128,11.72,-0.01,11.7200042662,33.3,22.2478,-10.00636,24.3945044075,11.1978,-2.28636,11.4288305128,11.05,-7.72,13.4796476215,0.0
2021-01-19 23:30:00,21.06164,-4.7466,21.5898793663,9.70164,-1.8666,9.8795756108,11.36,-2.88,11.7193856494,33.11,20.60164,-8.7066,22.365877006,9.70164,-1.8666,9.8795756108,10.9,-6.84,12.8683953934,0.0
2021-01-20 00:00:00,18.92044,-8.62476,20.7934974175,11.35044,-2.35476,11.5921258987,7.57,-6.27,9.8294353856,32.7,18.77044,-7.07476,20.0594528054,11.35044,-2.35476,11.5921258987,7.42,-4.72,8.7940206959,0.0
2021-01-20 00:30:00,18.19064,-8.49532,20.0765994509,12.95064,-2.96532,13.2857893673,5.24,-5.53,7.6183003354,32.54,18.05064,-6.95532,19.3443035727,12.95064,-2.96532,13.2857893673,5.1,-3.99,6.4753455506,0.0
2021-01-20 01:00:00,17.62436,-8.54356,19.5859766895,12.56436,-2.8335600000000003,12.87991477,5.06,-5.71,7.6293970928,32.54,17.47436,-6.99356,18.8218792601,12.56436,-2.8335600000000003,12.87991477,4.91,-4.16,6.4353476985,0.0
2021-01-20 01:30:00,16.8556,-9.38836,19.2938475906,12.6756,-2.80836,12.9829781348,4.18,-6.58,7.7954345613000005,32.54,16.7256,-7.8483600000000004,18.4754553408,12.6756,-2.80836,12.9829781348,4.05,-5.04,6.46560902,0.0
2021-01-20 02:00:00,16.40928,-9.960560000000001,19.1957606161,12.86928,-2.86056,13.183367219,3.54,-7.1,7.933574226,32.82,16.26928,-8.38056,18.3009086559,12.86928,-2.86056,13.183367219,3.4,-5.52,6.4830856851,0.0
2021-01-20 02:30:00,16.08048,-10.00128,18.9369331907,12.84048,-2.86128,13.1554114291,3.24,-7.14,7.840739761,32.91,15.94048,-8.41128,18.0235549731,12.84048,-2.86128,13.1554114291,3.1,-5.55,6.3570826642,0.0
2021-01-20 03:00:00,15.71284,-10.0558,18.655091919,12.55284,-2.7558,12.8517790872,3.16,-7.3,7.9545961557,32.91,15.57284,-8.4558,17.7204373339,12.55284,-2.7558,12.8517790872,3.02,-5.7,6.450612374,0.0
2021-01-20 03:30:00,15.5328,-10.06608,18.5092907051,12.3228,-2.65608,12.6057986977,3.21,-7.41,8.0754071105,32.87,15.3928,-8.47608,17.5722003177,12.3228,-2.65608,12.6057986977,3.07,-5.82,6.5800683887,0.0
2021-01-20 04:00:00,15.41388,-9.97512,18.3600303831,12.68388,-2.80512,12.9903621993,2.73,-7.17,7.6721444199,32.92,15.27388,-8.37512,17.4193583484,12.68388,-2.80512,12.9903621993,2.59,-5.57,6.1427192676,0.0
2021-01-20 04:30:00,15.60636,-9.82396,18.4409506949,11.64636,-2.43396,11.8979772454,3.96,-7.39,8.3841338253,32.9,15.46636,-8.23396,17.5215977848,11.64636,-2.43396,11.8979772454,3.8200000000000003,-5.8,6.9449550035000005,0.0
2021-01-20 05:00:00,15.90408,-9.77876,18.6698663033,11.04408,-2.22876,11.2667241993,4.86,-7.55,8.9789810112,32.88,15.76408,-8.19876,17.7686770409,11.04408,-2.22876,11.2667241993,4.72,-5.97,7.6104730471,0.0
2021-01-20 05:30:00,16.47244,-9.68772,19.1100287376,11.60244,-2.3677200000000003,11.841567124,4.87,-7.32,8.7920020473,32.88,16.32244,-8.09772,18.2207331563,11.60244,-2.3677200000000003,11.841567124,4.72,-5.73,7.4236985391,0.0
2021-01-20 06:00:00,17.555,-9.59132,20.0042856494,10.665,-2.10132,10.8700400525,6.89,-7.49,10.1770427925,32.79,17.405,-8.02132,19.1644358003,10.665,-2.10132,10.8700400525,6.74,-5.92,8.9707301821,0.0
2021-01-20 06:30:00,19.841920000000002,-8.86828,21.7335726342,13.56192,-3.33828,13.9667386116,6.28,-5.53,8.3677535815,32.59,19.71192,-7.32828,21.0300612896,13.56192,-3.33828,13.9667386116,6.15,-3.99,7.3309344561,0.0
2021-01-20 07:00:00,21.7632,-8.25584,23.27650679,14.8932,-3.88584,15.3917886792,6.87,-4.37,8.1421004661,32.49,21.6232,-6.73584,22.6480533103,14.8932,-3.88584,15.3917886792,6.73,-2.85,7.3085839942,0.0
2021-01-20 07:30:00,24.05332,-5.42568,24.6576601989,10.99332,-2.51568,11.2774877736,13.06,-2.91,13.3802727924,32.68,23.59332,-9.13568,25.3003043002,10.99332,-2.51568,11.2774877736,12.6,-6.62,14.2332146755,0.0
2021-01-20 08:00:00,26.48388,-4.2784,26.8272362798,9.17388,-1.8684,9.3622108935,17.31,-2.41,17.4769619786,32.8,25.67388,-11.7284,28.2259363142,9.17388,-1.8684,9.3622108935,16.5,-9.86,19.2215920256,0.0
2021-01-20 08:30:00,28.65168,-2.9039200000000003,28.7984638165,13.71168,-3.46392,14.142450643,14.94,0.56,14.9504916307,32.71,27.91168,-10.36392,29.7736917125,13.71168,-3.46392,14.142450643,14.2,-6.9,15.7876534038,0.0
2021-01-20 09:00:00,29.6704,-0.788,29.6808621869,9.7704,-1.908,9.954957567,19.9,1.12,19.9314926686,32.76,28.8004,-8.278,29.966453313,9.7704,-1.908,9.954957567,19.03,-6.37,20.0678299774,0.0
2021-01-20 09:30:00,30.611,0.032600000000000004,30.6110173591,14.391,-3.4074,14.7888896054,16.22,3.44,16.5807719965,32.7,29.861,-7.5074000000000005,30.7902643016,14.391,-3.4074,14.7888896054,15.47,-4.1,16.0040901022,0.0
2021-01-20 10:00:00,31.57112,0.27176,31.5722896153,16.25112,-4.18824,16.7821409704,15.32,4.46,15.9560020055,32.55,30.84112,-7.20824,31.6722813632,16.25112,-4.18824,16.7821409704,14.59,-3.02,14.899278506,0.0
2021-01-20 10:30:00,32.15116,0.7419600000000001,32.1597200546,14.50116,-3.48804,14.9147599507,17.65,4.23,18.1498044067,32.9,31.35116,-6.89804,32.1010621193,14.50116,-3.48804,14.9147599507,16.85,-3.41,17.1915851509,0.0
2021-01-20 11:00:00,32.72512,0.9812400000000001,32.739827595,15.58512,-3.84876,16.0533148898,17.14,4.83,17.8075405376,32.69,31.94512,-6.57876,32.615498999,15.58512,-3.84876,16.0533148898,16.36,-2.73,16.5862141551,0.0
2021-01-20 11:30:00,35.24396,1.69968,35.2849206969,16.11396,-2.29032,16.2759108066,19.13,3.99,19.5416734186,32.97,34.40396,-5.95032,34.9147357399,16.11396,-2.29032,16.2759108066,18.29,-3.66,18.6526057161,0.0
2021-01-20 12:00:00,35.8524,1.762,35.8956714627,16.4124,-2.178,16.556284539700002,19.44,3.94,19.8352514479,32.84,35.0024,-5.858,35.4892120194,16.4124,-2.178,16.556284539700002,18.59,-3.68,18.9507387719,0.0
2021-01-20 12:30:00,36.84092,2.10916,36.9012458103,21.31092,-3.39084,21.5789968987,15.53,5.5,16.4751600903,32.75,36.12092,-5.48084,36.5343737972,21.31092,-3.39084,21.5789968987,14.81,-2.09,14.9567442981,0.0
2021-01-20 13:00:00,38.2026,2.6012,38.2910549372,27.3726,-3.0888,27.5463230976,10.83,5.69,12.2337647517,32.73,37.5826,-4.9588,37.9083304855,27.3726,-3.0888,27.5463230976,10.21,-1.87,10.3798362222,0.0
2021-01-20 13:30:00,38.21424,3.41896,38.3668792875,22.76424,-1.39104,22.8067010999,15.45,4.8100000000000005,16.1814276255,32.91,37.47424,-4.23104,37.712337014,22.76424,-1.39104,22.8067010999,14.71,-2.84,14.981645437000001,0.0
2021-01-20 14:00:00,37.82452,3.30232,37.9684030559,22.30452,-1.41768,22.349528608299998,15.52,4.72,16.221861792,32.93,37.08452,-4.34768,37.3385048578,22.30452,-1.41768,22.349528608299998,14.78,-2.93,15.0676242321,0.0
2021-01-20 14:30:00,37.44124,3.01796,37.5626747623,20.90124,-1.11204,20.9308018599,16.54,4.13,17.0478297739,32.96,36.67124,-4.63204,36.9626248757,20.90124,-1.11204,20.9308018599,15.77,-3.52,16.158072286,0.0
2021-01-20 15:00:00,37.23632,2.872,37.3469130069,19.78632,-0.918,19.8076041747,17.45,3.79,17.8568362259,32.99,36.43632,-4.798,36.7508669169,19.78632,-0.918,19.8076041747,16.65,-3.88,17.0961077442,0.0
2021-01-20 15:30:00,36.8164,2.87476,36.9284653623,14.7564,-1.51524,14.8339911426,22.06,4.39,22.4925698843,33.12,35.8964,-4.89524,36.2286476096,14.7564,-1.51524,14.8339911426,21.14,-3.38,21.408502983600002,0.0
2021-01-20 16:00:00,36.54636,1.44812,36.5750390401,13.98636,-1.54188,14.0710930629,22.56,2.99,22.7572779567,32.88,35.61636,-6.18188,36.1488691384,13.98636,-1.54188,14.0710930629,21.63,-4.64,22.1220817284,0.0
2021-01-20 16:30:00,36.38988,0.09348000000000001,36.3900000677,14.15988,-1.49652,14.2387419994,22.23,1.5899999999999999,22.2867898092,32.86,35.45988,-7.46652,36.2374393483,14.15988,-1.49652,14.2387419994,21.3,-5.97,22.1208250298,0.0
2021-01-20 17:00:00,38.35116,0.524,38.3547395943,25.12116,-2.826,25.2796154193,13.23,3.35,13.6475419032,32.74,37.69116,-7.016,38.3385941076,25.12116,-2.826,25.2796154193,12.57,-4.19,13.2499433961,0.0
2021-01-20 17:30:00,39.13936,0.66588,39.145023916,27.72936,-3.35412,27.9314791406,11.41,4.02,12.0974584108,32.64,38.51936,-6.84412,39.1226670024,27.72936,-3.35412,27.9314791406,10.79,-3.49,11.3403791824,0.0
2021-01-20 18:00:00,39.41816,0.72772,39.4248768442,28.11816,-3.4822800000000003,28.3329701194,11.3,4.21,12.0587768866,32.67,38.78816,-6.78228,39.3766514344,28.11816,-3.4822800000000003,28.3329701194,10.67,-3.3,11.1686570365,0.0
2021-01-20 18:30:00,38.03836,0.0018800000000000002,38.0383600465,21.97836,-2.77812,22.153244887,16.06,2.7800000000000002,16.2988343141,32.67,37.27836,-7.46812,38.019060228,21.97836,-2.77812,22.153244887,15.3,-4.69,16.0026903988,0.0
2021-01-20 19:00:00,35.02008,-1.15348,35.039071325,11.35008,-2.10348,11.5433506451,23.67,0.9500000000000001,23.6890565452,32.49,34.07008,-8.52348,35.1200806166,11.35008,-2.10348,11.5433506451,22.72,-6.42,23.609633627,0.0
2021-01-20 19:30:00,34.85436,-0.8632000000000001,34.8650473289,15.71436,-1.1232,15.7544497984,19.14,0.26,19.1417658538,32.87,34.01436,-8.3732,35.0298039453,15.71436,-1.1232,15.7544497984,18.3,-7.25,19.6838131468,0.0
2021-01-20 20:00:00,32.4952,-1.20312,32.5174648577,7.2252,-1.02312,7.2972796009,25.27,-0.18,25.2706410682,32.62,31.4852,-8.64312,32.6499822722,7.2252,-1.02312,7.2972796009,24.26,-7.62,25.4285666132,0.0
2021-01-20 20:30:00,31.63792,-1.8436,31.6915894661,6.03792,-1.0836000000000001,6.1343839859,25.6,-0.76,25.6112787654,32.77,30.62792,-9.3236,32.0156055774,6.03792,-1.0836000000000001,6.1343839859,24.59,-8.24,25.9338716739,0.0
2021-01-20 21:00:00,29.35,-1.95144,29.4148027033,8.82,-1.80144,9.002087873,20.53,-0.15,20.5305479713,32.68,28.47,-9.38144,29.9758622307,8.82,-1.80144,9.002087873,19.65,-7.58,21.0613128746,0.0
2021-01-20 21:30:00,28.49612,-2.23728,28.5838114473,6.12612,-1.18728,6.2401105802,22.37,-1.05,22.3946288203,32.57,27.57612,-9.62728,29.2083363863,6.12612,-1.18728,6.2401105802,21.45,-8.44,23.0507288388,0.0
2021-01-20 22:00:00,27.0438,-2.56456,27.1651262915,8.3538,-1.8345600000000002,8.5528699764,18.69,-0.73,18.7042508537,32.64,26.2238,-9.97456,28.0567199372,8.3538,-1.8345600000000002,8.5528699764,17.87,-8.14,19.6366112148,0.0
2021-01-20 22:30:00,24.91104,-3.003,25.0913914098,9.40104,-2.043,9.6204678723,15.51,-0.96,15.5396814639,32.97,24.15104,-10.543,26.351993892,9.40104,-2.043,9.6204678723,14.75,-8.5,17.0238802862,0.0
2021-01-20 23:00:00,23.04104,-3.22512,23.2656597434,9.49104,-1.99512,9.6984712247,13.55,-1.23,13.6057120358,32.97,22.35104,-10.77512,24.812742696,9.49104,-1.99512,9.6984712247,12.86,-8.78,15.5713840104,0.0
2021-01-20 23:30:00,21.27124,-2.77344,21.4512848233,10.01124,-2.14344,10.2381278255,11.26,-0.63,11.2776105625,33.05,20.63124,-10.37344,23.0923433495,10.01124,-2.14344,10.2381278255,10.62,-8.23,13.4356726665,0.0
2021-01-21 00:00:00,19.85656,-2.04892,19.9619900862,10.45656,-2.24892,10.6956667955,9.4,0.2,9.4021274188,32.95,19.26656,-9.60892,21.529785828,10.45656,-2.24892,10.6956667955,8.81,-7.36,11.4797952943,0.0
2021-01-21 00:30:00,19.06868,-2.19284,19.194350841,10.67868,-2.29284,10.9220566657,8.39,0.1,8.3905959264,32.83,18.49868,-9.66284,20.8703531021,10.67868,-2.29284,10.9220566657,7.82,-7.37,10.7456642419,0.0
2021-01-21 01:00:00,18.48208,-3.11776,18.7432043297,9.80208,-2.05776,10.0157450319,8.68,-1.06,8.7444839756,32.78,17.92208,-10.56776,20.8057324539,9.80208,-2.05776,10.0157450319,8.12,-8.51,11.7624189689,0.0
2021-01-21 01:30:00,18.61188,-5.14744,19.3105726401,4.69188,-0.5774400000000001,4.7272798614,13.92,-4.57,14.650982902199999,33.04,17.91188,-12.62744,21.9154668234,4.69188,-0.5774400000000001,4.7272798614,13.22,-12.05,17.8877304318,0.0
2021-01-21 02:00:00,18.49688,-4.03852,18.9326229964,4.01688,-0.21852000000000002,4.0228194,14.48,-3.8200000000000003,14.9754065053,33.15,17.78688,-11.60852,21.2398407886,4.01688,-0.21852000000000002,4.0228194,13.77,-11.39,17.8702266354,0.0
2021-01-21 02:30:00,18.12276,-3.8524000000000003,18.5276932125,5.43276,-0.4824,5.4541352181,12.69,-3.37,13.1298514843,33.07,17.46276,-11.3824,20.8448318913,5.43276,-0.4824,5.4541352181,12.03,-10.9,16.2336348364,0.0
2021-01-21 03:00:00,17.79116,-3.99424,18.2340156664,4.87116,-0.44424,4.8913749522,12.92,-3.55,13.398839502,33.23,17.12116,-11.65424,20.7112392126,4.87116,-0.44424,4.8913749522,12.25,-11.21,16.6050173141,0.0
2021-01-21 03:30:00,16.90588,-4.95576,17.6172737889,7.26588,-1.26576,7.3753074886,9.64,-3.69,10.322097655,32.73,16.32588,-12.17576,20.3662340493,7.26588,-1.26576,7.3753074886,9.06,-10.91,14.1813856869,0.0
2021-01-21 04:00:00,16.16432,-4.6638,16.8236818652,10.44432,-2.2338,10.6805282033,5.72,-2.43,6.2147646778,32.82,15.70432,-11.9538,19.7362357379,10.44432,-2.2338,10.6805282033,5.26,-9.72,11.0519681505,0.0
2021-01-21 04:30:00,16.2006,-4.6154,16.845217645399998,10.3806,-2.2554,10.6227908536,5.82,-2.36,6.2802866177,32.79,15.7106,-11.8854,19.6998904951,10.3806,-2.2554,10.6227908536,5.33,-9.63,11.0066252775,0.0
2021-01-21 05:00:00,16.7874,-3.28048,17.1049217417,9.9774,-2.13048,10.202325999,6.8100000000000005,-1.15,6.9064173057,32.67,16.2974,-10.54048,19.4089403469,9.9774,-2.13048,10.202325999,6.32,-8.41,10.5200047529,0.0
2021-01-21 05:30:00,17.3612,-3.8882,17.791272149,10.8612,-2.3382,11.1100335139,6.5,-1.55,6.6822526142,32.58,16.8712,-11.0882,20.1887485665,10.8612,-2.3382,11.1100335139,6.01,-8.75,10.6152060743,0.0
2021-01-21 06:00:00,18.05132,-4.35324,18.5688139697,11.37132,-2.52324,11.6479036157,6.68,-1.83,6.9261316765,32.47,17.56132,-11.50324,20.9934392285,11.37132,-2.52324,11.6479036157,6.19,-8.98,10.9067181132,0.0
2021-01-21 06:30:00,20.6242,-4.78524,21.1720605397,11.8242,-2.59524,12.1056588543,8.8,-2.19,9.0684122094,32.72,20.1942,-9.27524,22.222416401,11.8242,-2.59524,12.1056588543,8.37,-6.68,10.708842141,0.0
2021-01-21 07:00:00,22.76876,-2.59444,22.9160980721,11.49876,-2.40444,11.7474598638,11.27,-0.19,11.2716014834,32.4,22.15876,-9.75444,24.2107361402,11.49876,-2.40444,11.7474598638,10.66,-7.35,12.9482856008,0.0
2021-01-21 07:30:00,25.07568,-3.47744,25.3156535846,10.79568,-2.37744,11.0543623794,14.28,-1.1,14.3223042839,32.67,24.68568,-5.53744,25.299131187,10.79568,-2.37744,11.0543623794,13.89,-3.16,14.2449183922,0.0
2021-01-21 08:00:00,27.3028,-3.85472,27.5735698472,10.9728,-2.30472,11.2122287757,16.33,-1.55,16.4033959899,32.85,27.0728,-2.71472,27.2085685864,10.9728,-2.30472,11.2122287757,16.1,-0.41000000000000003,16.1052196508,0.0
2021-01-21 08:30:00,29.78448,-3.5118400000000003,29.9908030745,9.20448,-1.94184,9.4070821542,20.58,-1.57,20.6397989331,32.77,29.52448,-2.41184,29.6228272023,9.20448,-1.94184,9.4070821542,20.32,-0.47000000000000003,20.3254348047,0.0
2021-01-21 09:00:00,31.61604,-3.00512,31.7585379307,9.62604,-1.99512,9.8306230675,21.99,-1.01,22.0131824142,32.79,31.36604,-1.91512,31.4244514653,9.62604,-1.99512,9.8306230675,21.74,0.08,21.7401471936,0.0
2021-01-21 09:30:00,33.1646,-2.67788,33.272537241,7.9146,-1.57788,8.0703530564,25.25,-1.1,25.2739490385,32.97,32.8746,-1.57788,32.9124449176,7.9146,-1.57788,8.0703530564,24.96,0.0,24.96,0.0
2021-01-21 10:00:00,34.0406,-2.6699200000000003,34.1451449135,5.5206,-0.9799200000000001,5.6068946456,28.52,-1.69,28.5700280014,33.02,33.7406,-1.5699200000000002,33.7771037415,5.5206,-0.9799200000000001,5.6068946456,28.22,-0.59,28.2261669378,0.0
2021-01-21 10:30:00,34.70496,-2.63664,34.8049726202,6.56496,-1.19664,6.6731287333000004,28.14,-1.44,28.1768202606,33.15,34.39496,-1.52664,34.4288237251,6.56496,-1.19664,6.6731287333000004,27.83,-0.33,27.831956453,0.0
2021-01-21 11:00:00,34.92076,-2.3232,34.997953329,6.08076,-1.1232,6.1836251841,28.84,-1.2,28.8649545297,33.1,34.62076,-1.2232,34.6423619463,6.08076,-1.1232,6.1836251841,28.54,-0.1,28.5401751922,0.0
