Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-21 11:30:00,35.27572,-2.25308,35.3475995084,6.79572,-1.15308,6.8928516453,28.48,-1.1,28.501235061,33.06,34.97572,-1.15308,34.9947222164,6.79572,-1.15308,6.8928516453,28.18,0.0,28.18,0.0
2021-01-21 12:00:00,35.35052,-2.21124,35.4196110454,6.05052,-0.9212400000000001,6.1202512537,29.3,-1.29,29.3283838627,32.97,35.06052,-1.10124,35.077810539,6.05052,-0.9212400000000001,6.1202512537,29.01,-0.18,29.0105584228,0.0
2021-01-21 12:30:00,35.41328,-2.0766,35.4741126446,6.44328,-1.0566,6.5293384595,28.97,-1.02,28.9879509452,32.87,35.11328,-1.0166,35.1279932236,6.44328,-1.0566,6.5293384595,28.67,0.04,28.6700279037,0.0
2021-01-21 13:00:00,34.98036,-2.21664,35.0505218024,6.48036,-1.19664,6.5899175275,28.5,-1.02,28.5182467904,32.94,34.67036,-1.14664,34.6893160183,6.48036,-1.19664,6.5899175275,28.19,0.05,28.1900443419,0.0
2021-01-21 13:30:00,34.95588,-2.53964,35.0480144645,4.29588,-0.80964,4.3715102544,30.66,-1.73,30.7087691059,33.04,34.64588,-1.45964,34.676613876,4.29588,-0.80964,4.3715102544,30.35,-0.65,30.3569596633,0.0
2021-01-21 14:00:00,35.19336,-2.48184,35.2807612995,3.30336,-0.59184,3.3559591588,31.89,-1.8900000000000001,31.9459574907,33.04,34.87336,-1.41184,34.9019273089,3.30336,-0.59184,3.3559591588,31.57,-0.8200000000000001,31.5806475551,0.0
2021-01-21 14:30:00,35.09608,-2.60616,35.1927109117,3.19608,-0.59616,3.2512050246,31.9,-2.01,31.9632617234,33.01,34.76608,-1.5361600000000002,34.8000015246,3.19608,-0.59616,3.2512050246,31.57,-0.9400000000000001,31.5839911981,0.0
2021-01-21 15:00:00,35.03484,-2.87176,35.1523401685,2.18484,-0.40176,2.2214717921,32.85,-2.47,32.9427290916,33.06,34.71484,-1.80176,34.7615657778,2.18484,-0.40176,2.2214717921,32.53,-1.4,32.5601121005,0.0
2021-01-21 15:30:00,35.23744,-3.15284,35.3782076683,1.65744,-0.31284,1.6867057299,33.58,-2.84,33.6998813054,33.09,34.90744,-2.07284,34.9689295378,1.65744,-0.31284,1.6867057299,33.25,-1.76,33.2965478691,0.0
2021-01-21 16:00:00,34.65484,-3.3792400000000002,34.8192073201,2.36484,-0.48924000000000006,2.4149169765,32.29,-2.89,32.4190715475,33.12,34.34484,-2.29924,34.421716099,2.36484,-0.48924000000000006,2.4149169765,31.98,-1.81,32.0311801219,0.0
2021-01-21 16:30:00,35.4406,-3.51716,35.614695602,2.2806,-0.49716000000000005,2.3341603256,33.16,-3.02,33.2972371226,33.09,35.1006,-2.43716,35.1851086289,2.2806,-0.49716000000000005,2.3341603256,32.82,-1.94,32.8772869927,0.0
2021-01-21 17:00:00,36.81792,-3.37456,36.9722448374,5.76792,-1.8345600000000002,6.052645002,31.05,-1.54,31.088166559,32.84,36.52792,-2.33456,36.602446775,5.76792,-1.8345600000000002,6.052645002,30.76,-0.5,30.7640634507,0.0
2021-01-21 17:30:00,37.88188,-3.8796,38.0800226956,9.10188,-3.0996,9.6151827697,28.78,-0.78,28.7905678999,32.79,37.59188,-2.7596,37.6930342914,9.10188,-3.0996,9.6151827697,28.49,0.34,28.4920287098,0.0
2021-01-21 18:00:00,40.86096,-3.54976,41.0148613088,12.99096,-2.84976,13.2998561563,27.87,-0.7000000000000001,27.8787894285,32.84,40.59096,-2.54976,40.6709639642,12.99096,-2.84976,13.2998561563,27.6,0.30000000000000004,27.6016303866,0.0
2021-01-21 18:30:00,40.90804,-3.6638,41.0717806661,9.78804,-1.6038000000000001,9.9185634787,31.12,-2.06,31.1881067075,33.04,40.59804,-2.6038,40.6814530994,9.78804,-1.6038000000000001,9.9185634787,30.81,-1.0,30.8262242255,0.0
2021-01-21 19:00:00,38.14816,-4.62788,38.4278464747,5.79816,-1.84788,6.0855007912,32.35,-2.7800000000000002,32.4692300494,33.15,37.83816,-3.53788,38.0031965377,5.79816,-1.84788,6.0855007912,32.04,-1.69,32.0845398907,0.0
2021-01-21 19:30:00,36.54316,-5.10824,36.8984641778,3.5031600000000003,-1.21824,3.708940372,33.04,-3.89,33.2682085481,33.29,36.21316,-4.01824,36.4354114823,3.5031600000000003,-1.21824,3.708940372,32.71,-2.8,32.8296222945,0.0
2021-01-21 20:00:00,34.89372,-5.49036,35.3230200913,0.9637200000000001,-0.18036000000000002,0.9804519203000001,33.93,-5.31,34.3429905512,33.09,34.56372,-4.41036,34.8439667025,0.9637200000000001,-0.18036000000000002,0.9804519203000001,33.6,-4.23,33.8652166684,0.0
2021-01-21 20:30:00,33.68648,-6.15044,34.2433474851,6.93648,-2.35044,7.3238871499,26.75,-3.8,27.0185584367,32.94,33.41648,-5.05044,33.7959772722,6.93648,-2.35044,7.3238871499,26.48,-2.7,26.6172951293,0.0
2021-01-21 21:00:00,31.99656,-6.3661200000000004,32.6237235105,4.33656,-1.35612,4.5436564668,27.66,-5.01,28.1100640341,32.94,31.70656,-5.26612,32.1409079973,4.33656,-1.35612,4.5436564668,27.37,-3.91,27.6478751444,0.0
2021-01-21 21:30:00,30.29692,-6.8022,31.0511398555,1.09692,-0.23220000000000002,1.121227152,29.2,-6.57,29.93,33.08,29.99692,-5.6922,30.5322182346,1.09692,-0.23220000000000002,1.121227152,28.9,-5.46,29.4112495484,0.0
2021-01-21 22:00:00,28.07044,-7.49176,29.0529872765,1.81044,-0.40176,1.8544821625,26.26,-7.09,27.2002886014,33.24,27.79044,-6.34176,28.504850031,1.81044,-0.40176,1.8544821625,25.98,-5.94,26.6504033741,0.0
2021-01-21 22:30:00,26.716920000000002,-8.02088,27.8949516985,4.15692,-1.55088,4.4368020759,22.56,-6.47,23.4694375732,33.1,26.43692,-6.88088,27.3177094329,4.15692,-1.55088,4.4368020759,22.28,-5.33,22.9086730301,0.0
2021-01-21 23:00:00,25.2012,-8.23052,26.5111663438,0.7812,-0.20052,0.8065244636000001,24.42,-8.03,25.7063669156,33.03,24.9312,-7.09052,25.919880542,0.7812,-0.20052,0.8065244636000001,24.15,-6.89,25.1136337474,0.0
2021-01-21 23:30:00,23.20544,-8.55124,24.7308744514,2.57544,-0.9212400000000001,2.7352466673,20.63,-7.63,21.9957677747,32.99,22.95544,-7.39124,24.1160248451,2.57544,-0.9212400000000001,2.7352466673,20.38,-6.47,21.3823595517,0.0
2021-01-22 00:00:00,21.49072,-8.87888,23.2526462187,1.26072,-0.30888000000000004,1.2980068462,20.23,-8.57,21.970384612,32.92,21.23072,-7.73888,22.5972063621,1.26072,-0.30888000000000004,1.2980068462,19.97,-7.43,21.307411856,0.0
2021-01-22 00:30:00,20.52516,-9.4864,22.6113683351,0.9651600000000001,-0.2664,1.0012506108,19.56,-9.22,21.624106918,32.8,20.27516,-8.3364,21.922081972,0.9651600000000001,-0.2664,1.0012506108,19.31,-8.07,20.9284734274,0.0
2021-01-22 01:00:00,20.0676,-10.06436,22.4499423601,0.5976,-0.14436000000000002,0.6147890448000001,19.47,-9.92,21.8514827872,32.69,19.8276,-8.91436,21.7393545435,0.5976,-0.14436000000000002,0.6147890448000001,19.23,-8.77,21.1354157754,0.0
2021-01-22 01:30:00,19.51236,-10.2002,22.0176354954,0.7023600000000001,0.0198,0.7026390322,18.81,-10.22,21.4071133038,32.76,19.27236,-9.0402,21.2872984667,0.7023600000000001,0.0198,0.7026390322,18.57,-9.06,20.6622481836,0.0
2021-01-22 02:00:00,19.28944,-9.13484,21.3430971824,0.55944,0.06516000000000001,0.5632219271000001,18.73,-9.2,20.8675082365,33.04,19.04944,-7.98484,20.6552374506,0.55944,0.06516000000000001,0.5632219271000001,18.49,-8.05,20.1663730006,0.0
2021-01-22 02:30:00,19.026,-9.19984,21.1335215245,0.846,0.02016,0.8462401702000001,18.18,-9.22,20.384327312899998,33.04,18.786,-8.01984,20.4262485451,0.846,0.02016,0.8462401702000001,17.94,-8.04,19.6592268414,0.0
2021-01-22 03:00:00,18.8426,-8.0682,20.4973028957,1.1826,0.0018000000000000002,1.1826013699,17.66,-8.07,19.4165007146,33.12,18.6126,-6.8982,19.849786951,1.1826,0.0018000000000000002,1.1826013699,17.43,-6.9,18.7460635868,0.0
2021-01-22 03:30:00,18.46844,-7.8582,20.07073948,2.18844,-0.3582,2.2175610191,16.28,-7.5,17.9245195194,33.14,18.25844,-6.6782,19.441424497,2.18844,-0.3582,2.2175610191,16.07,-6.32,17.2681006483,0.0
2021-01-22 04:00:00,18.28488,-7.78548,19.8733624595,2.50488,-0.5554800000000001,2.5657322239,15.78,-7.23,17.3574566109,33.12,18.06488,-6.61548,19.2380993096,2.50488,-0.5554800000000001,2.5657322239,15.56,-6.06,16.6984190868,0.0
2021-01-22 04:30:00,18.540399999999998,-7.56476,20.0242859053,2.0304,-0.46476000000000006,2.0829128685,16.51,-7.1,17.9719253281,33.32,18.3004,-6.72476,19.4968468532,2.0304,-0.46476000000000006,2.0829128685,16.27,-6.26,17.4327421825,0.0
2021-01-22 05:00:00,18.5186,-4.93996,19.1661616074,1.3086,-0.30996,1.3448082248,17.21,-4.63,17.8219246997,32.53,17.7586,-12.06996,21.4721169977,1.3086,-0.30996,1.3448082248,16.45,-11.76,20.2212783968,0.0
2021-01-22 05:30:00,19.26704,-4.88216,19.8759733504,0.9770400000000001,-0.27216,1.0142377567,18.29,-4.61,18.8620306436,32.39,18.48704,-11.95216,22.0141948894,0.9770400000000001,-0.27216,1.0142377567,17.51,-11.68,21.0480996767,0.0
2021-01-22 06:00:00,20.3492,-4.72232,20.8899556443,1.0692,-0.29232,1.1084401754,19.28,-4.43,19.7823987423,32.52,19.5392,-11.87232,22.8633400627,1.0692,-0.29232,1.1084401754,18.47,-11.58,21.7999380733,0.0
2021-01-22 06:30:00,22.43896,-4.0904,22.8087329337,1.21896,-0.3204,1.2603648843,21.22,-3.77,21.5522922215,32.39,21.57896,-11.1904,24.3079527489,1.21896,-0.3204,1.2603648843,20.36,-10.87,23.0800021664,0.0
2021-01-22 07:00:00,24.6262,-3.55804,24.88190859,1.5462,-0.42804000000000003,1.6043542881000001,23.08,-3.13,23.2912708971,32.54,23.7262,-10.75804,26.0512569962,1.5462,-0.42804000000000003,1.6043542881000001,22.18,-10.33,24.4675560692,0.0
2021-01-22 07:30:00,27.81764,-2.92528,27.9710271218,1.18764,-0.30528000000000005,1.2262482,26.63,-2.62,26.7585743267,32.47,26.81764,-10.09528,28.6548511329,1.18764,-0.30528000000000005,1.2262482,25.63,-9.79,27.4361258198,0.0
2021-01-22 08:00:00,30.44864,-3.10376,30.6064209601,0.9086400000000001,-0.20376000000000002,0.9312060928,29.54,-2.9,29.6820080183,32.59,29.70864,-6.77376,30.4710865443,0.9086400000000001,-0.20376000000000002,0.9312060928,28.8,-6.57,29.5398865942,0.0
2021-01-22 08:30:00,32.73472,-3.47992,32.9191697448,5.27472,-2.05992,5.6626797088,27.46,-1.42,27.49669071,32.9,32.45472,-2.55992,32.5555224299,5.27472,-2.05992,5.6626797088,27.18,-0.5,27.1845985808,0.0
2021-01-22 09:00:00,34.09672,-3.08956,34.2364089202,5.07672,-1.8795600000000001,5.4134860997,29.02,-1.21,29.0452147522,33.06,33.816720000000004,-2.19956,33.888178112,5.07672,-1.8795600000000001,5.4134860997,28.74,-0.32,28.741781434,0.0
2021-01-22 09:30:00,35.17844,-2.96608,35.3032614839,4.34844,-1.39608,4.5670526382,30.83,-1.57,30.8699497894,33.0,34.87844,-1.8460800000000002,34.9272613899,4.34844,-1.39608,4.5670526382,30.53,-0.45,30.53331623,0.0
2021-01-22 10:00:00,35.79356,-2.79052,35.9021717915,4.99356,-1.46052,5.2027646635,30.8,-1.33,30.8287025351,33.2,35.49356,-1.69052,35.5337960165,4.99356,-1.46052,5.2027646635,30.5,-0.23,30.5008672008,0.0
2021-01-22 10:30:00,36.00344,-2.18508,36.0696862537,1.42344,-0.055080000000000004,1.4245052615,34.58,-2.13,34.6455379522,33.18,35.50344,-2.67508,35.6040770817,1.42344,-0.055080000000000004,1.4245052615,34.08,-2.62,34.1805617274,0.0
2021-01-22 11:00:00,36.0004,0.8566800000000001,36.0105915084,1.4004,0.07668000000000001,1.4024977656,34.6,0.78,34.6087907908,32.87,34.7904,-6.64332,35.4190010133,1.4004,0.07668000000000001,1.4024977656,33.39,-6.72,34.0595140893,0.0
2021-01-22 11:30:00,36.20444,0.854,36.2145107894,1.86444,0.14400000000000002,1.8699926507,34.34,0.71,34.3473390527,32.73,34.99444,-6.546,35.6014177655,1.86444,0.14400000000000002,1.8699926507,33.13,-6.69,33.7987129932,0.0
2021-01-22 12:00:00,36.54296,0.5158,36.5466000498,1.72296,0.1458,1.7291179259,34.82,0.37,34.8219657688,32.69,35.33296,-6.8642,35.9935453103,1.72296,0.1458,1.7291179259,33.61,-7.01,34.3332521035,0.0
2021-01-22 12:30:00,37.53704,0.55684,37.5411699704,1.06704,0.09684000000000001,1.0714253811,36.47,0.46,36.4729008992,32.65,36.26704,-6.79316,36.8977670483,1.06704,0.09684000000000001,1.0714253811,35.2,-6.89,35.8679815434,0.0
2021-01-22 13:00:00,37.7008,-0.16332000000000002,37.7011537498,0.8208000000000001,-0.01332,0.8209080718,36.88,-0.15,36.8803050421,32.55,36.4308,-7.47332,37.1894299561,0.8208000000000001,-0.01332,0.8209080718,35.61,-7.46,36.3830138938,0.0
2021-01-22 13:30:00,37.18272,-2.6368400000000003,37.2760994712,0.7927200000000001,0.08316000000000001,0.7970699994,36.39,-2.7199999999999998,36.4915127119,32.35,35.92272,-9.79684,37.2346597431,0.7927200000000001,0.08316000000000001,0.7970699994,35.13,-9.88,36.4928938288,0.0
2021-01-22 14:00:00,36.82956,-2.79256,36.9352796273,0.61956,0.21744000000000002,0.6566085190000001,36.21,-3.01,36.3348895691,32.45,35.55956,-9.98256,36.9341821562,0.61956,0.21744000000000002,0.6566085190000001,34.94,-10.2,36.3984010638,0.0
2021-01-22 14:30:00,37.07888,-5.25752,37.4497644666,2.37888,-0.67752,2.4734800191,34.7,-4.58,35.0009485586,32.89,36.65888,-5.01752,37.0006620185,2.37888,-0.67752,2.4734800191,34.28,-4.34,34.553639461,0.0
2021-01-22 15:00:00,36.37032,-5.78952,36.8282326311,1.8403200000000002,-0.6595200000000001,1.9549282168,34.53,-5.13,34.9089931107,33.05,36.01032,-4.70952,36.3169757157,1.8403200000000002,-0.6595200000000001,1.9549282168,34.17,-4.05,34.4091761017,0.0
2021-01-22 15:30:00,37.23136,-4.2754,37.4760351773,4.67136,0.8946000000000001,4.7562499314,32.56,-5.17,32.9679010554,33.11,36.92136,-3.1654,37.0568020937,4.67136,0.8946000000000001,4.7562499314,32.25,-4.06,32.5045550654,0.0
2021-01-22 16:00:00,36.6304,-4.20632,36.8711178581,5.2704,1.18368,5.4016862647,31.36,-5.39,31.8198318663,32.97,36.3104,-3.11632,36.4438828681,5.2704,1.18368,5.4016862647,31.04,-4.3,31.3364260885,0.0
2021-01-22 16:30:00,37.568,-4.31544,37.8150452386,5.688,0.9345600000000001,5.7642646013,31.88,-5.25,32.309393371,32.97,37.248,-3.22544,37.3873904839,5.688,0.9345600000000001,5.7642646013,31.56,-4.16,31.8329891779,0.0
2021-01-22 17:00:00,39.924,-3.64916,40.0904246012,10.134,0.96084,10.1794483891,29.79,-4.61,30.1445882374,32.85,39.624,-2.55916,39.7065570895,10.134,0.96084,10.1794483891,29.49,-3.52,29.6993350094,0.0
2021-01-22 17:30:00,42.07196,-3.22476,42.1953658036,10.19196,1.15524,10.2572232158,31.88,-4.38,32.1794779324,33.12,41.75196,-2.13476,41.8064990653,10.19196,1.15524,10.2572232158,31.56,-3.29,31.7310210992,0.0
2021-01-22 18:00:00,41.58168,-2.2066,41.6401872616,17.58168,-1.5966,17.6540251269,24.0,-0.61,24.0077508318,32.92,41.35168,-1.1666,41.3681325948,17.58168,-1.5966,17.6540251269,23.77,0.43,23.7738890382,0.0
2021-01-22 18:30:00,40.9204,-2.32416,40.9863496285,17.3304,-1.51416,17.3964204555,23.59,-0.81,23.6039022198,33.0,40.6704,-1.23416,40.6891212373,17.3304,-1.51416,17.3964204555,23.34,0.28,23.3416794597,0.0
2021-01-22 19:00:00,40.54596,-2.51112,40.6236457741,13.66596,0.12888000000000002,13.6665677028,26.88,-2.64,27.0093317207,33.16,40.24596,-1.39112,40.2699951723,13.66596,0.12888000000000002,13.6665677028,26.58,-1.52,26.6234257751,0.0
2021-01-22 19:30:00,38.5484,-2.9906800000000002,38.6642381203,13.5684,0.31932000000000005,13.5721569333,24.98,-3.31,25.198343199500002,33.08,38.2884,-1.8706800000000001,38.3340712451,13.5684,0.31932000000000005,13.5721569333,24.72,-2.19,24.8168188936,0.0
2021-01-22 20:00:00,36.815,-3.368,36.9687388073,12.195,0.522,12.206166843,24.62,-3.89,24.9254187528,33.02,36.545,-2.258,36.6146908904,12.195,0.522,12.206166843,24.35,-2.7800000000000002,24.508180267,0.0
2021-01-22 20:30:00,34.48336,-4.59196,34.787759536,6.81336,0.42804000000000003,6.8267922725,27.67,-5.02,28.1216873605,33.02,34.19336,-3.47196,34.369177679,6.81336,0.42804000000000003,6.8267922725,27.38,-3.9,27.6563627399,0.0
2021-01-22 21:00:00,30.98176,-5.88308,31.5353782756,5.35176,-1.78308,5.6409847885,25.63,-4.1,25.9558644626,32.88,30.71176,-4.79308,31.0835296931,5.35176,-1.78308,5.6409847885,25.36,-3.01,25.5380050121,0.0
2021-01-22 21:30:00,29.96804,-6.18996,30.6006376771,1.23804,-0.30996,1.2762516379,28.73,-5.88,29.3255400632,32.97,29.65804,-5.07996,30.0899539754,1.23804,-0.30996,1.2762516379,28.42,-4.77,28.8175172421,0.0
2021-01-22 22:00:00,28.94616,-6.9680800000000005,29.7730468315,3.11616,-0.9280800000000001,3.2514282449,25.83,-6.04,26.5267883469,33.0,28.68616,-5.85808,29.2781979779,3.11616,-0.9280800000000001,3.2514282449,25.57,-4.93,26.0409254828,0.0
2021-01-22 22:30:00,27.11656,-7.39852,28.1077555921,3.70656,-1.20852,3.8986032914,23.41,-6.19,24.2145452156,32.95,26.84656,-6.26852,27.5686801792,3.70656,-1.20852,3.8986032914,23.14,-5.06,23.6867726801,0.0
2021-01-22 23:00:00,25.5786,-7.59696,26.6829267361,1.0386,-0.24696,1.067557587,24.54,-7.35,25.6170665768,33.13,25.2986,-6.44696,26.1071341821,1.0386,-0.24696,1.067557587,24.26,-6.2,25.0397204457,0.0
2021-01-22 23:30:00,23.68308,-7.83408,24.9451616097,1.15308,-0.33408000000000004,1.2005011174,22.53,-7.5,23.7455448453,33.05,23.41308,-6.69408,24.3512427226,1.15308,-0.33408000000000004,1.2005011174,22.26,-6.36,23.1507494479,0.0
2021-01-23 00:00:00,22.29804,-7.99776,23.6889584587,0.7880400000000001,-0.16776000000000002,0.8056987397,21.51,-7.83,22.8908060146,32.94,22.04804,-6.84776,23.0869635262,0.7880400000000001,-0.16776000000000002,0.8056987397,21.26,-6.68,22.2847481476,0.0
2021-01-23 00:30:00,21.53004,-8.09312,23.0008959333,0.50004,-0.033120000000000004,0.5011356463000001,21.03,-8.06,22.5216451442,32.94,21.27004,-6.95312,22.3776781489,0.50004,-0.033120000000000004,0.5011356463000001,20.77,-6.92,21.8924484697,0.0
2021-01-23 01:00:00,20.8684,-8.24912,22.4396546171,0.4284,0.020880000000000003,0.4289085385,20.44,-8.27,22.0496371852,32.84,20.6284,-7.10912,21.8190392487,0.4284,0.020880000000000003,0.4289085385,20.2,-7.13,21.421412185,0.0
2021-01-23 01:30:00,19.89636,-8.3874,21.5919804559,3.54636,-1.0674,3.7035134683,16.35,-7.32,17.9138186884,32.8,19.68636,-7.2474,20.9780260465,3.54636,-1.0674,3.7035134683,16.14,-6.18,17.2827081211,0.0
2021-01-23 02:00:00,19.56584,-8.4688,21.3200062933,0.10584,0.2412,0.2633999727,19.46,-8.71,21.3203119114,32.87,19.32584,-7.3088,20.6617194141,0.10584,0.2412,0.2633999727,19.22,-7.55,20.6497191264,0.0
2021-01-23 02:30:00,19.17684,-8.4512,20.9564780874,0.09684000000000001,0.2988,0.3141009799,19.08,-8.75,20.9906860298,32.9,18.94684,-7.3012,20.3049320961,0.09684000000000001,0.2988,0.3141009799,18.85,-7.6,20.3244311113,0.0
2021-01-23 03:00:00,18.71648,-8.58716,20.5923757846,0.09648000000000001,0.31284,0.3273793763,18.62,-8.9,20.6376936696,32.94,18.47648,-7.42716,19.9133879301,0.09648000000000001,0.31284,0.3273793763,18.38,-7.74,19.9432193991,0.0
2021-01-23 03:30:00,18.4454,-8.65372,20.3744852941,0.0954,0.29628000000000004,0.3112603386,18.35,-8.95,20.4162925136,33.02,18.2254,-7.48372,19.7020625874,0.0954,0.29628000000000004,0.3112603386,18.13,-7.78,19.7287936783,0.0
2021-01-23 04:00:00,18.2334,-8.62916,20.1722402788,0.1134,0.15084,0.1887121236,18.12,-8.78,20.1351136078,33.08,18.0034,-7.45916,19.4874698067,0.1134,0.15084,0.1887121236,17.89,-7.61,19.4413013968,0.0
2021-01-23 04:30:00,18.0282,-8.73904,20.0346403851,0.3582,0.03096,0.3595354803,17.67,-8.77,19.7266773685,33.1,17.7882,-7.55904,19.3276782093,0.3582,0.03096,0.3595354803,17.43,-7.59,19.0108653143,0.0
2021-01-23 05:00:00,17.95328,-8.6076,19.9100738451,0.41328000000000004,0.0324,0.41454808940000004,17.54,-8.64,19.5525241337,33.02,17.73328,-7.4376,19.2298495397,0.41328000000000004,0.0324,0.41454808940000004,17.32,-7.47,18.8622188515,0.0
2021-01-23 05:30:00,18.26904,-8.59404,20.1894860272,0.41904,0.07596,0.42586904470000003,17.85,-8.67,19.8441779875,33.2,18.03904,-7.40404,19.4994044125,0.41904,0.07596,0.42586904470000003,17.62,-7.48,19.1419643715,0.0
2021-01-23 06:00:00,18.957,-8.46324,20.7604017374,0.20700000000000002,0.08676,0.22444664760000002,18.75,-8.55,20.6074015829,33.2,18.727,-7.29324,20.0970614443,0.20700000000000002,0.08676,0.22444664760000002,18.52,-7.38,19.9362684573,0.0
2021-01-23 06:30:00,20.14212,-8.091,21.7064340483,0.5821200000000001,0.009000000000000001,0.5821895691,19.56,-8.1,21.1708195401,32.86,19.90212,-6.941,21.0777575063,0.5821200000000001,0.009000000000000001,0.5821895691,19.32,-6.95,20.5320456847,0.0
2021-01-23 07:00:00,21.35008,-7.67352,22.6871951814,0.55008,0.0064800000000000005,0.5501181662,20.8,-7.68,22.1725596177,32.73,21.10008,-6.54352,22.0914243542,0.55008,0.0064800000000000005,0.5501181662,20.55,-6.55,21.5686114528,0.0
2021-01-23 07:30:00,22.68384,-7.54108,23.9044867067,0.57384,-0.09108000000000001,0.5810231596000001,22.11,-7.45,23.3314080158,33.01,22.39384,-6.75108,23.3893384069,0.57384,-0.09108000000000001,0.5810231596000001,21.82,-6.66,22.813767773,0.0
2021-01-23 08:00:00,24.07032,-3.32428,24.2987889085,0.5803200000000001,-0.04428000000000001,0.5820068907,23.49,-3.2800000000000002,23.7178940886,32.95,23.15032,-10.68428,25.4968852063,0.5803200000000001,-0.04428000000000001,0.5820068907,22.57,-10.64,24.952244388,0.0
2021-01-23 08:30:00,26.06524,-2.73028,26.2078454883,0.43524,0.09972,0.4465175652,25.63,-2.83,25.7857673921,32.93,25.08524,-10.12028,27.0497566188,0.43524,0.09972,0.4465175652,24.65,-10.22,26.684656640100002,0.0
2021-01-23 09:00:00,28.21572,-2.29888,28.3092158912,0.7657200000000001,-0.038880000000000005,0.7667064450000001,27.45,-2.26,27.5428774822,32.82,27.19572,-9.62888,28.8500002838,0.7657200000000001,-0.038880000000000005,0.7667064450000001,26.43,-9.59,28.1160630245,0.0
2021-01-23 09:30:00,30.01912,-1.8804,30.0779565419,1.23912,-0.1404,1.2470487298,28.78,-1.74,28.8325510491,32.71,28.95912,-9.2004,30.3854898156,1.23912,-0.1404,1.2470487298,27.72,-9.06,29.1630245345,0.0
2021-01-23 10:00:00,30.87876,-1.5902,30.9196790924,2.13876,-0.1602,2.1447513557,28.74,-1.43,28.7755538609,32.65,29.82876,-8.8802,31.1225460909,2.13876,-0.1602,2.1447513557,27.69,-8.72,29.0305787059,0.0
2021-01-23 10:30:00,31.76356,-1.2786,31.7892837578,2.2935600000000003,-0.048600000000000004,2.2940748535,29.47,-1.23,29.4956573075,32.65,30.68356,-8.5786,31.8602139389,2.2935600000000003,-0.048600000000000004,2.2940748535,28.39,-8.53,29.6437683165,0.0
2021-01-23 11:00:00,31.4288,-1.12484,31.4489226281,2.8188,-0.11484000000000001,2.8211383634000002,28.61,-1.01,28.6278221316,32.65,30.3688,-8.43484,31.5184158749,2.8188,-0.11484000000000001,2.8211383634000002,27.55,-8.32,28.7788967822,0.0
2021-01-23 11:30:00,30.88072,-1.5836000000000001,30.9212977845,2.7907200000000003,-0.1836,2.7967529527,28.09,-1.4,28.1248662219,32.6,29.84072,-8.8636,31.1292784221,2.7907200000000003,-0.1836,2.7967529527,27.05,-8.68,28.4085356891,0.0
2021-01-23 12:00:00,30.44344,-2.3274,30.5322752148,3.40344,-0.2574,3.4131596203,27.04,-2.07,27.1191168735,32.6,29.42344,-9.5674,30.939844282,3.40344,-0.2574,3.4131596203,26.02,-9.31,27.6354211113,0.0
2021-01-23 12:30:00,30.3204,-2.24292,30.4032456538,5.0904,-0.6829200000000001,5.1360054407,25.23,-1.56,25.2781822922,32.63,29.3404,-9.51292,30.8440386313,5.0904,-0.6829200000000001,5.1360054407,24.25,-8.83,25.8075841566,0.0
2021-01-23 13:00:00,30.57568,-2.40092,30.669799874,4.67568,-0.61092,4.7154222196,25.9,-1.79,25.9617815259,32.67,29.57568,-9.67092,31.1166762542,4.67568,-0.61092,4.7154222196,24.9,-9.06,26.4970488923,0.0
2021-01-23 13:30:00,30.00888,-2.68512,30.128769445,4.44888,-0.5551200000000001,4.4833794696,25.56,-2.13,25.6485964528,32.69,29.01888,-9.95512,30.6789799483,4.44888,-0.5551200000000001,4.4833794696,24.57,-9.4,26.306746283,0.0
2021-01-23 14:00:00,30.22224,-2.82988,30.3544397318,3.88224,-0.47988000000000003,3.9117863224000002,26.34,-2.35,26.444623272,32.82,29.21224,-10.14988,30.9253137386,3.88224,-0.47988000000000003,3.9117863224000002,25.33,-9.67,27.1130558956,0.0
2021-01-23 14:30:00,30.3158,-2.88932,30.4531755274,3.5658000000000003,-0.40932,3.5892161404,26.75,-2.48,26.8647147761,32.78,29.2858,-10.21932,31.0176172989,3.5658000000000003,-0.40932,3.5892161404,25.72,-9.81,27.527340954,0.0
2021-01-23 15:00:00,30.09776,-2.914,30.2384945561,2.86776,-0.324,2.8860047501,27.23,-2.59,27.3528974699,32.87,29.06776,-10.264,30.8266827183,2.86776,-0.324,2.8860047501,26.2,-9.94,28.0221983435,0.0
2021-01-23 15:30:00,30.67812,-3.0056,30.8250008612,1.96812,-0.1656,1.9750746048,28.71,-2.84,28.8501247831,32.91,29.59812,-10.3756,31.364020515500002,1.96812,-0.1656,1.9750746048,27.63,-10.21,29.4560859586,0.0
2021-01-23 16:00:00,31.22084,-2.8948,31.3547558968,1.5008400000000002,-0.24480000000000002,1.5206734513,29.72,-2.65,29.8379104496,32.8,30.13084,-10.2248,31.8184546159,1.5008400000000002,-0.24480000000000002,1.5206734513,28.63,-9.98,30.319586079,0.0
2021-01-23 16:30:00,32.399680000000004,-2.5644400000000003,32.5010094707,3.01968,-0.33444,3.0381437451,29.38,-2.23,29.4645091593,32.61,31.31968,-9.82444,32.8244112912,3.01968,-0.33444,3.0381437451,28.3,-9.49,29.848787245,0.0
2021-01-23 17:00:00,35.46112,-3.02072,35.5895459506,6.53112,-0.36072000000000004,6.54107387,28.93,-2.66,29.0520309101,32.42,34.40112,-10.19072,35.8787936165,6.53112,-0.36072000000000004,6.54107387,27.87,-9.83,29.5527629842,0.0
2021-01-23 17:30:00,39.42412,-4.6338799999999996,39.6955171478,16.13412,-1.34388,16.1899920207,23.29,-3.29,23.5212287094,32.73,39.13412,-4.06388,39.3445608544,16.13412,-1.34388,16.1899920207,23.0,-2.7199999999999998,23.1602763369,0.0
2021-01-23 18:00:00,40.2342,-4.60316,40.4966656853,16.5042,-1.43316,16.5663081351,23.73,-3.17,23.9407978146,32.42,39.9842,-3.5431600000000003,40.1408798163,16.5042,-1.43316,16.5663081351,23.48,-2.11,23.5746155854,0.0
2021-01-23 18:30:00,40.42092,-4.8506,40.7109210656,16.63092,-1.5606,16.7039807353,23.79,-3.29,24.0164152196,32.55,40.17092,-3.7706,40.3474935777,16.63092,-1.5606,16.7039807353,23.54,-2.21,23.6435128524,0.0
2021-01-23 19:00:00,40.22452,-4.99968,40.534045065,9.97452,1.03032,10.0275923597,30.25,-6.03,30.8451519692,32.75,39.91452,-3.91968,40.1065181502,9.97452,1.03032,10.0275923597,29.94,-4.95,30.3464347165,0.0
2021-01-23 19:30:00,38.7632,-5.23572,39.1151944666,9.943200000000001,1.12428,10.0065594366,28.82,-6.36,29.513420676,32.96,38.4632,-4.12572,38.6838379657,9.943200000000001,1.12428,10.0065594366,28.52,-5.25,28.9991879197,0.0
2021-01-23 20:00:00,37.09896,-4.69208,37.3944975606,9.67896,1.17792,9.750372413800001,27.42,-5.87,28.0412785015,32.54,36.80896,-3.61208,36.9857629123,9.67896,1.17792,9.750372413800001,27.13,-4.79,27.5496097976,0.0
2021-01-23 20:30:00,32.94492,-6.41484,33.5636399401,0.8449200000000001,0.15516000000000002,0.8590485621,32.1,-6.57,32.7654528429,32.68,32.61492,-5.35484,33.0515857113,0.8449200000000001,0.15516000000000002,0.8590485621,31.77,-5.51,32.2442708089,0.0
2021-01-23 21:00:00,31.86684,-6.87092,32.5991569405,0.18684,0.10908000000000001,0.2163507153,31.68,-6.98,32.4398335384,32.76,31.54684,-5.78092,32.0721397794,0.18684,0.10908000000000001,0.2163507153,31.36,-5.89,31.9083327675,0.0
2021-01-23 21:30:00,30.35216,-7.13284,31.1790157499,0.09216,0.13716,0.1652462744,30.26,-7.27,31.1210619999,32.79,30.04216,-6.03284,30.641908164,0.09216,0.13716,0.1652462744,29.95,-6.17,30.5789371954,0.0
2021-01-23 22:00:00,29.14964,-7.33692,30.0588074816,0.08964000000000001,0.16308,0.1860924931,29.06,-7.5,30.0122241762,32.87,28.84964,-6.23692,29.5161125356,0.08964000000000001,0.16308,0.1860924931,28.76,-6.4,29.4634960587,0.0
2021-01-23 22:30:00,27.3008,-7.72136,28.3716950655,5.0508,-1.61136,5.301609349,22.25,-6.11,23.0736776436,32.87,27.0508,-6.60136,27.8446356501,5.0508,-1.61136,5.301609349,22.0,-4.99,22.5588142419,0.0
2021-01-23 23:00:00,25.92836,-8.06012,27.1522630126,1.45836,-0.33012,1.4952568689,24.47,-7.73,25.6619134127,33.13,25.63836,-6.91012,26.5532533205,1.45836,-0.33012,1.4952568689,24.18,-6.58,25.0593056568,0.0
2021-01-23 23:30:00,24.12324,-8.41292,25.5481492681,0.09324,0.30708,0.32092339270000003,24.03,-8.72,25.5632411873,33.2,23.86324,-7.25292,24.9411120807,0.09324,0.30708,0.32092339270000003,23.77,-7.5600000000000005,24.9432656242,0.0
2021-01-24 00:00:00,22.66288,-8.56084,24.2258975355,0.09288,0.29916000000000004,0.31324654830000004,22.57,-8.86,24.2467420492,33.29,22.38288,-7.39084,23.5715471066,0.09288,0.29916000000000004,0.31324654830000004,22.29,-7.69,23.5792323878,0.0
2021-01-24 00:30:00,21.74284,-8.56744,23.3698977195,0.13284,0.23256000000000002,0.2678257254,21.61,-8.8,23.333068808,33.23,21.49284,-7.39744,22.7302505446,0.13284,0.23256000000000002,0.2678257254,21.36,-7.63,22.6818539807,0.0
2021-01-24 01:00:00,20.8536,-8.55856,22.5415523475,0.36360000000000003,0.00144,0.3636028515,20.49,-8.56,22.2061635588,33.19,20.6036,-7.39856,21.8917112861,0.36360000000000003,0.00144,0.3636028515,20.24,-7.4,21.550350345200002,0.0
2021-01-24 01:30:00,19.90416,-8.5846,21.6765066942,1.24416,-0.2646,1.2719855603,18.66,-8.32,20.4308100672,33.19,19.67416,-7.4046,21.0214336539,1.24416,-0.2646,1.2719855603,18.43,-7.14,19.7647286852,0.0
2021-01-24 02:00:00,19.21884,-8.5544,21.0366720349,1.60884,-0.3744,1.6518297447,17.61,-8.18,19.4171187358,33.24,18.97884,-7.3744,20.3611920846,1.60884,-0.3744,1.6518297447,17.37,-7.0,18.7274370911,0.0
2021-01-24 02:30:00,18.86436,-8.64828,20.7522727711,0.9543600000000001,-0.18828,0.9727550401,17.91,-8.46,19.807566736,33.27,18.72436,-7.48828,20.1662092315,0.9543600000000001,-0.18828,0.9727550401,17.77,-7.3,19.2110098641,0.0
2021-01-24 03:00:00,18.28984,-7.98228,19.9558272498,0.60984,-0.06228,0.6130119281,17.68,-7.92,19.372888272,33.22,17.89984,-9.23228,20.1404882271,0.60984,-0.06228,0.6130119281,17.29,-9.17,19.5712288832,0.0
2021-01-24 03:30:00,17.71836,-6.14616,18.7540812581,0.8283600000000001,-0.14616,0.8411557734,16.89,-6.0,17.9240648292,32.77,16.95836,-13.35616,21.586407386,0.8283600000000001,-0.14616,0.8411557734,16.13,-13.21,20.8490047724,0.0
2021-01-24 04:00:00,17.2744,-6.1726,18.3440967649,1.7244000000000002,-0.37260000000000004,1.7641956014,15.55,-5.8,16.596460466,32.89,16.5444,-13.4326,21.310840296,1.7244000000000002,-0.37260000000000004,1.7641956014,14.82,-13.06,19.7533794577,0.0
2021-01-24 04:30:00,17.08452,-6.12524,18.1493633136,2.05452,-0.43524,2.1001157797,15.03,-5.69,16.0709987244,32.86,16.37452,-13.38524,21.1492211461,2.05452,-0.43524,2.1001157797,14.32,-12.95,19.3071204482,0.0
2021-01-24 05:00:00,17.56,-5.03832,18.2685048218,0.9,-0.14832,0.9121396946,16.66,-4.89,17.3628252309,32.94,16.82,-12.34832,20.8660826899,0.9,-0.14832,0.9121396946,15.92,-12.2,20.057078551,0.0
2021-01-24 05:30:00,17.7062,-5.03184,18.4073064902,1.0062,-0.23184000000000002,1.0325639087,16.7,-4.8,17.3761330566,32.84,16.9662,-12.29184,20.9509253501,1.0062,-0.23184000000000002,1.0325639087,15.96,-12.06,20.0041295737,0.0
2021-01-24 06:00:00,18.42252,-4.88248,19.0585375646,0.54252,-0.042480000000000004,0.5441805774,17.88,-4.84,18.5234985896,32.89,17.65252,-12.18248,21.4481766428,0.54252,-0.042480000000000004,0.5441805774,17.11,-12.14,20.9793160041,0.0
2021-01-24 06:30:00,19.3498,-4.83568,19.9448880945,0.1998,0.09432,0.22094411600000002,19.15,-4.93,19.7744127599,32.76,18.5498,-12.07568,22.1340716431,0.1998,0.09432,0.22094411600000002,18.35,-12.17,22.018887347,0.0
2021-01-24 07:00:00,20.58144,-4.6557200000000005,21.1014549544,0.09144000000000001,0.22428,0.24220402970000002,20.49,-4.88,21.063107558,32.82,19.74144,-11.92572,23.0639816769,0.09144000000000001,0.22428,0.24220402970000002,19.65,-12.15,23.1029218931,0.0
2021-01-24 07:30:00,21.68144,-4.45976,22.1353631037,0.09144000000000001,0.21024,0.2292643261,21.59,-4.67,22.0892960503,32.78,20.80144,-11.74976,23.890516238300002,0.09144000000000001,0.21024,0.2292643261,20.71,-11.96,23.9153862607,0.0
2021-01-24 08:00:00,22.87124,-4.30296,23.2724962971,0.38124,-0.012960000000000001,0.3814602197,22.49,-4.29,22.8955061093,32.66,21.97124,-11.52296,24.8095544962,0.38124,-0.012960000000000001,0.3814602197,21.59,-11.51,24.4664709347,0.0
2021-01-24 08:30:00,24.79524,-3.982,25.1129498597,0.43524,-0.07200000000000001,0.4411551401,24.36,-3.91,24.6717996911,32.5,23.85524,-11.172,26.3417170939,0.43524,-0.07200000000000001,0.4411551401,23.42,-11.1,25.917299242,0.0
2021-01-24 09:00:00,27.0884,-4.44228,27.4502325338,0.33840000000000003,-0.06228,0.34408335970000004,26.75,-4.38,27.1062151545,32.4,26.0784,-11.58228,28.5347534869,0.33840000000000003,-0.06228,0.34408335970000004,25.74,-11.52,28.2003191471,0.0
2021-01-24 09:30:00,28.64092,-6.22444,29.3094856959,0.7009200000000001,-0.15444000000000002,0.7177329308,27.94,-6.07,28.591755804800002,32.33,27.61092,-13.29444,30.6448207396,0.7009200000000001,-0.15444000000000002,0.7177329308,26.91,-13.14,29.9467477366,0.0
2021-01-24 10:00:00,29.9188,-6.71092,30.6622086727,0.5688,-0.07092000000000001,0.5732042275,29.35,-6.64,30.0917280993,32.43,28.9488,-12.570920000000001,31.5604349001,0.5688,-0.07092000000000001,0.5732042275,28.38,-12.5,31.0108755117,0.0
2021-01-24 10:30:00,31.47924,-7.85236,32.4438300536,0.39924000000000004,0.017640000000000003,0.3996295124,31.08,-7.87,32.0609310532,32.87,31.15924,-6.74236,31.8803647367,0.39924000000000004,0.017640000000000003,0.3996295124,30.76,-6.76,31.4940502318,0.0
2021-01-24 11:00:00,32.38408,-7.58528,33.2605638877,0.24408000000000002,0.14472000000000002,0.28375856780000003,32.14,-7.73,33.0565046549,32.82,32.04408,-6.49528,32.6957447587,0.24408000000000002,0.14472000000000002,0.28375856780000003,31.8,-6.64,32.485836914,0.0
2021-01-24 11:30:00,33.05216,-7.29352,33.8473147333,0.27216,0.18648,0.3299179534,32.78,-7.48,33.6225935942,32.85,32.71216,-6.19352,33.2933191775,0.27216,0.18648,0.3299179534,32.44,-6.38,33.0614276764,0.0
2021-01-24 12:00:00,34.66632,-6.93128,35.352459388,0.16632000000000002,0.19872,0.25913699230000004,34.5,-7.13,35.2290632859,32.99,34.32632,-5.84128,34.8197759439,0.16632000000000002,0.19872,0.25913699230000004,34.16,-6.04,34.6898717207,0.0
2021-01-24 12:30:00,36.0832,-6.5614,36.6749136632,0.1332,0.3186,0.3453233268,35.95,-6.88,36.6024165869,32.78,35.7232,-5.4914,36.142806922,0.1332,0.3186,0.3453233268,35.59,-5.8100000000000005,36.0611175645,0.0
2021-01-24 13:00:00,36.27452,-6.56112,36.8631129571,0.25452,0.30888000000000004,0.40023403750000003,36.02,-6.87,36.6692964208,32.81,35.92452,-5.50112,36.3432725341,0.25452,0.30888000000000004,0.40023403750000003,35.67,-5.8100000000000005,36.1400747094,0.0
2021-01-24 13:30:00,35.75328,-6.74912,36.3847172798,0.32328,0.29088,0.434880596,35.43,-7.04,36.1226590937,32.81,35.38328,-5.66912,35.8345562988,0.32328,0.29088,0.434880596,35.06,-5.96,35.5629751286,0.0
2021-01-24 14:00:00,35.47556,-6.91932,36.1440499471,0.20556000000000002,0.31068,0.3725278191,35.27,-7.23,36.003413727,32.9,35.13556,-5.83932,35.6174849558,0.20556000000000002,0.31068,0.3725278191,34.93,-6.15,35.4672722379,0.0
2021-01-24 14:30:00,35.29372,-7.02844,35.9867425627,0.15372000000000002,0.24156000000000002,0.2863233696,35.14,-7.27,35.8841538844,32.9,34.91372,-5.94844,35.4168290883,0.15372000000000002,0.24156000000000002,0.2863233696,34.76,-6.19,35.30685061,0.0
2021-01-24 15:00:00,33.6956,-7.05712,34.4266815429,0.3456,0.09288,0.35786317830000003,33.35,-7.15,34.1078436727,32.99,33.3556,-5.95712,33.8833783743,0.3456,0.09288,0.35786317830000003,33.01,-6.05,33.559836114,0.0
2021-01-24 15:30:00,33.0734,-7.1644,33.8404848505,0.47340000000000004,-0.014400000000000001,0.47361896080000004,32.6,-7.15,33.3748782769,32.96,32.7434,-6.0644,33.3002581209,0.47340000000000004,-0.014400000000000001,0.47361896080000004,32.27,-6.05,32.8322311152,0.0
2021-01-24 16:00:00,33.55716,-7.3444,34.351465742,0.6771600000000001,-0.19440000000000002,0.7045119059,32.88,-7.15,33.6484308698,33.03,33.20716,-6.2544,33.7910194375,0.6771600000000001,-0.19440000000000002,0.7045119059,32.53,-6.06,33.0896433949,0.0
2021-01-24 16:30:00,34.35136,-6.9604800000000004,35.0494538571,1.25136,-0.33048000000000005,1.2942638371,33.1,-6.63,33.7574717655,32.87,34.02136,-5.87048,34.524128833,1.25136,-0.33048000000000005,1.2942638371,32.77,-5.54,33.2349890928,0.0
2021-01-24 17:00:00,36.88968,-6.45296,37.449822206,4.81968,-0.37296,4.8340887936,32.07,-6.08,32.6412515079,32.93,36.54968,-5.35296,36.9395897225,4.81968,-0.37296,4.8340887936,31.73,-4.98,32.1184261756,0.0
2021-01-24 17:30:00,39.24984,-5.47976,39.6305148804,16.26984,-1.58976,16.3473248724,22.98,-3.89,23.3069195734,32.72,38.96984,-4.37976,39.2151849069,16.26984,-1.58976,16.3473248724,22.7,-2.79,22.8708132781,0.0
2021-01-24 18:00:00,39.6014,-5.31316,39.9562329449,17.0514,-1.6131600000000001,17.127537101,22.55,-3.7,22.8515316773,32.78,39.3614,-4.22316,39.5873071873,17.0514,-1.6131600000000001,17.127537101,22.31,-2.61,22.4621503868,0.0
2021-01-24 18:30:00,38.9592,-5.90896,39.4047595212,15.9192,-1.84896,16.0262154522,23.04,-4.06,23.394982368,32.87,38.7192,-4.79896,39.0154644432,15.9192,-1.84896,16.0262154522,22.8,-2.95,22.9900521965,0.0
2021-01-24 19:00:00,37.07844,-6.94444,37.7231488578,10.10844,-1.05444,10.1632870149,26.97,-5.89,27.6056697075,33.05,36.78844,-5.82444,37.2466564801,10.10844,-1.05444,10.1632870149,26.68,-4.77,27.1030496439,0.0
2021-01-24 19:30:00,34.76024,-7.383,35.53565778,5.79024,-0.873,5.8556817073000005,28.97,-6.51,29.6924401153,33.12,34.45024,-6.263,35.0149140376,5.79024,-0.873,5.8556817073000005,28.66,-5.39,29.1624364551,0.0
2021-01-24 20:00:00,32.55688,-7.80624,33.4796627562,7.34688,-1.4162400000000002,7.4821374935,25.21,-6.39,26.0072336091,32.98,32.25688,-6.68624,32.9425577737,7.34688,-1.4162400000000002,7.4821374935,24.91,-5.27,25.4613628858,0.0
2021-01-24 20:30:00,31.50236,-8.3096,32.5798732,6.73236,-1.1196,6.8248205346,24.77,-7.19,25.7924213675,33.06,31.19236,-7.1696,32.0057258398,6.73236,-1.1196,6.8248205346,24.46,-6.05,25.1971049924,0.0
2021-01-24 21:00:00,29.03032,-8.56732,30.2681094766,10.12032,-2.04732,10.3253278924,18.91,-6.52,20.0024623484,32.97,28.77032,-7.41732,29.7110745158,10.12032,-2.04732,10.3253278924,18.65,-5.37,19.4077149608,0.0
2021-01-24 21:30:00,27.54972,-8.97904,28.976028565,9.27972,-1.76904,9.446835756,18.27,-7.21,19.6412066839,32.97,27.29972,-7.81904,28.3973959827,9.27972,-1.76904,9.446835756,18.02,-6.05,19.0084954691,0.0
2021-01-24 22:00:00,25.63144,-8.97812,27.1583754155,10.53144,-2.14812,10.7482858172,15.1,-6.83,16.5728362087,32.97,25.38144,-7.81812,26.5582472465,10.53144,-2.14812,10.7482858172,14.85,-5.67,15.8956409119,0.0
2021-01-24 22:30:00,24.2026,-9.20944,25.895552357,9.8226,-1.99944,10.0240326752,14.38,-7.21,16.0862829765,32.97,23.9926,-8.03944,25.3037042797,9.8226,-1.99944,10.0240326752,14.17,-6.04,15.4035872445,0.0
2021-01-24 23:00:00,22.7664,-9.59976,24.7075769961,6.7464,-1.40976,6.8921213148,16.02,-8.19,17.9921232766,33.09,22.5264,-8.42976,24.0520175997,6.7464,-1.40976,6.8921213148,15.78,-7.02,17.2710393434,0.0
2021-01-24 23:30:00,22.0224,-7.4932,23.262290257,2.8224,-0.5832,2.8820242886000003,19.2,-6.91,20.4055899204,33.25,21.7124,-7.3132,22.9109407926,2.8224,-0.5832,2.8820242886000003,18.89,-6.73,20.0530546302,0.0
2021-01-25 00:00:00,20.70212,-5.20432,21.3462577319,2.65212,-0.45432000000000006,2.6907521545,18.05,-4.75,18.6645385692,32.85,19.91212,-12.47432,23.4968334538,2.65212,-0.45432000000000006,2.6907521545,17.26,-12.02,21.0330216564,0.0
2021-01-25 00:30:00,19.80296,-5.15596,20.4631656467,3.5229600000000003,-0.6159600000000001,3.576402366,16.28,-4.54,16.9011833905,32.57,19.05296,-12.295960000000001,22.6761089494,3.5229600000000003,-0.6159600000000001,3.576402366,15.53,-11.68,19.432017394,0.0
2021-01-25 01:00:00,19.05144,-6.19416,20.0330972188,3.42144,-0.61416,3.4761248797,15.63,-5.58,16.5961832962,32.33,18.34144,-13.18416,22.588282276,3.42144,-0.61416,3.4761248797,14.92,-12.57,19.509261903,0.0
2021-01-25 01:30:00,18.87796,-5.41916,19.6403836232,3.47796,-0.74916,3.557730522,15.4,-4.67,16.0925106804,32.66,18.14796,-12.79916,22.2073624924,3.47796,-0.74916,3.557730522,14.67,-12.05,18.9845042074,0.0
2021-01-25 02:00:00,18.48712,-5.23064,19.2128394753,3.77712,-0.8906400000000001,3.8807054905,14.71,-4.34,15.3368738666,33.02,17.76712,-12.72064,21.8514355387,3.77712,-0.8906400000000001,3.8807054905,13.99,-11.83,18.3212717899,0.0
2021-01-25 02:30:00,18.1856,-5.16464,18.9047495008,3.5856,-0.7646400000000001,3.6662244462,14.6,-4.4,15.2486064937,33.02,17.4756,-12.65464,21.5762950687,3.5856,-0.7646400000000001,3.6662244462,13.89,-11.89,18.2839875301,0.0
2021-01-25 03:00:00,18.06868,-5.27624,18.8232809436,2.39868,-0.51624,2.4536033665,15.67,-4.76,16.3770113269,33.05,17.32868,-12.76624,21.5234763521,2.39868,-0.51624,2.4536033665,14.93,-12.25,19.3123639154,0.0
2021-01-25 03:30:00,18.10448,-5.29268,18.8622548401,1.55448,-0.29268000000000005,1.5817931764000002,16.55,-5.0,17.2887969506,33.16,17.33448,-12.84268,21.5735631376,1.55448,-0.29268000000000005,1.5817931764000002,15.78,-12.55,20.1621154644,0.0
2021-01-25 04:00:00,18.06616,-5.19264,18.7975968495,1.7661600000000002,-0.42264,1.8160247012,16.3,-4.77,16.9836068019,33.24,17.31616,-12.79264,21.5290741862,1.7661600000000002,-0.42264,1.8160247012,15.55,-12.37,19.8700629088,0.0
2021-01-25 04:30:00,18.47688,-4.92836,19.122861366,0.9568800000000001,-0.10836000000000001,0.9629959626000001,17.52,-4.82,18.1709328324,33.21,17.67688,-12.51836,21.660596105,0.9568800000000001,-0.10836000000000001,0.9629959626000001,16.72,-12.41,20.8222597237,0.0
2021-01-25 05:00:00,18.84688,-4.47364,19.3705534403,0.77688,-0.05364000000000001,0.7787295962,18.07,-4.42,18.602722919,33.21,18.04688,-12.05364,21.7020762828,0.77688,-0.05364000000000001,0.7787295962,17.27,-12.0,21.0298097947,0.0
2021-01-25 05:30:00,19.57076,-3.4886,19.8792599696,0.7707600000000001,-0.048600000000000004,0.7722907080000001,18.8,-3.44,19.1121322725,32.82,18.75076,-10.9186,21.6980834761,0.7707600000000001,-0.048600000000000004,0.7722907080000001,17.98,-10.87,21.0104093249,0.0
2021-01-25 06:00:00,21.04548,-3.35784,21.3116709316,0.46548000000000006,0.00216,0.4654850116,20.58,-3.36,20.8524818667,32.78,20.21548,-10.76784,22.9044102717,0.46548000000000006,0.00216,0.4654850116,19.75,-10.77,22.4956751399,0.0
2021-01-25 06:30:00,24.11288,-2.65072,24.2581388077,0.54288,0.08928000000000001,0.5501723483000001,23.57,-2.74,23.7287273152,33.05,23.18288,-10.19072,25.3238365816,0.54288,0.08928000000000001,0.5501723483000001,22.64,-10.28,24.8645933005,0.0
2021-01-25 07:00:00,26.58204,-2.01364,26.6581994255,0.9320400000000001,0.03636,0.932748954,25.65,-2.05,25.7317896774,33.13,25.60204,-9.61364,27.3475140774,0.9320400000000001,0.03636,0.932748954,24.67,-9.65,26.4902132872,0.0
2021-01-25 07:30:00,27.59924,-0.34968000000000005,27.6014551189,1.38924,-0.13968,1.3962443482,26.21,-0.21,26.2108412685,32.91,26.58924,-7.89968,27.7379276061,1.38924,-0.13968,1.3962443482,25.2,-7.76,26.3677378628,0.0
2021-01-25 08:00:00,29.5522,0.74848,29.5616770017,3.1122,-0.6415200000000001,3.1776306819,26.44,1.3900000000000001,26.4765122325,32.97,28.5422,-6.85152,29.3530323331,3.1122,-0.6415200000000001,3.1776306819,25.43,-6.21,26.1772611249,0.0
2021-01-25 08:30:00,32.32804,1.6538,32.3703139417,1.95804,-0.37620000000000003,1.9938523219,30.37,2.03,30.4377693007,32.97,31.21804,-5.9862,31.7867993337,1.95804,-0.37620000000000003,1.9938523219,29.26,-5.61,29.792947152,0.0
2021-01-25 09:00:00,34.58516,2.35612,34.6653226392,1.77516,-0.35388000000000003,1.8100895226,32.81,2.71,32.9217283872,32.8,33.41516,-5.24388,33.8241215005,1.77516,-0.35388000000000003,1.8100895226,31.64,-4.89,32.0156477367,0.0
2021-01-25 09:30:00,35.49628,2.78472,35.605344533,2.27628,-0.48528000000000004,2.3274336332,33.22,3.27,33.3805527216,32.8,34.29628,-4.83528,34.6354551654,2.27628,-0.48528000000000004,2.3274336332,32.02,-4.35,32.3141284889,0.0
2021-01-25 10:00:00,36.12092,3.07436,36.2515179138,2.59092,-0.48564,2.6360410953,33.53,3.56,33.7184593361,32.89,34.91092,-4.58564,35.210799898,2.59092,-0.48564,2.6360410953,32.32,-4.1,32.5790177875,0.0
2021-01-25 10:30:00,36.4948,3.19108,36.6340472594,2.1348,-0.35892,2.1647620207,34.36,3.55,34.54290231,32.96,35.2748,-4.49892,35.560537063,2.1348,-0.35892,2.1647620207,33.14,-4.14,33.3975927276,0.0
2021-01-25 11:00:00,36.8962,3.473,37.0592944272,1.6362,-0.297,1.6629369922000001,35.26,3.77,35.4609715039,33.02,35.6262,-4.257,35.87963455,1.6362,-0.297,1.6629369922000001,33.99,-3.96,34.2199021039,0.0
2021-01-25 11:30:00,36.5386,3.48564,36.7044816905,2.9286000000000003,-0.50436,2.9717128006999998,33.61,3.99,33.84600715,32.97,35.3186,-4.23436,35.5715238719,2.9286000000000003,-0.50436,2.9717128006999998,32.39,-3.73,32.6040641638,0.0
2021-01-25 12:00:00,36.6108,3.35884,36.7645547067,2.3508,-0.37116000000000005,2.3799202477,34.26,3.73,34.4624505803,33.17,35.3808,-4.45116,35.6596948106,2.3508,-0.37116000000000005,2.3799202477,33.03,-4.08,33.2810351402,0.0
2021-01-25 12:30:00,37.15604,3.54036,37.3243279566,2.5160400000000003,-0.35964,2.5416133087,34.64,3.9,34.8588525342,33.34,35.89604,-4.34964,36.1586097052,2.5160400000000003,-0.35964,2.5416133087,33.38,-3.99,33.6176218671,0.0
2021-01-25 13:00:00,36.85444,1.65528,36.8915938879,2.49444,-0.32472,2.51548683,34.36,1.98,34.417001612600004,33.27,35.87444,-3.68472,36.0631752178,2.49444,-0.32472,2.51548683,33.38,-3.36,33.5486810471,0.0
2021-01-25 13:30:00,35.73156,1.03896,35.7466616332,2.94156,-0.40104,2.9687721898,32.79,1.44,32.8216041655,32.78,34.86156,-3.55104,35.0419498703,2.94156,-0.40104,2.9687721898,31.92,-3.15,32.0750510522,0.0
2021-01-25 14:00:00,35.55456,3.05584,35.6856398976,3.7245600000000003,-0.61416,3.7748562488,31.83,3.67,32.0408770167,32.92,34.37456,-4.62416,34.6841928103,3.7245600000000003,-0.61416,3.7748562488,30.65,-4.01,30.9112050881,0.0
2021-01-25 14:30:00,35.41024,2.99424,35.5366088708,3.72024,-0.54576,3.7600584617,31.69,3.54,31.8871086805,32.81,34.23024,-4.63576,34.542721393,3.72024,-0.54576,3.7600584617,30.51,-4.09,30.7829205892,0.0
2021-01-25 15:00:00,35.99184,2.92012,36.1101045055,4.37184,-0.38988,4.3891902898,31.62,3.31,31.7927743363,32.81,34.85184,-4.69988,35.1673090156,4.37184,-0.38988,4.3891902898,30.48,-4.31,30.7832178305,0.0
2021-01-25 15:30:00,35.5128,2.8308,35.6254458566,4.6728000000000005,-1.1592,4.8144370886,30.84,3.99,31.0970368363,32.85,34.3828,-4.8292,34.7202838191,4.6728000000000005,-1.1592,4.8144370886,29.71,-3.67,29.9358146707,0.0
2021-01-25 16:00:00,35.57748,2.63288,35.6747689585,1.88748,-0.26712,1.9062879753000002,33.69,2.9,33.8145841317,32.94,34.36748,-5.04712,34.7361066017,1.88748,-0.26712,1.9062879753000002,32.48,-4.78,32.8298461769,0.0
2021-01-25 16:30:00,36.60312,2.2248,36.6706712343,1.29312,-0.20520000000000002,1.3092999559,35.31,2.43,35.3935163554,33.09,35.35312,-5.5052,35.779188375,1.29312,-0.20520000000000002,1.3092999559,34.06,-5.3,34.4698941107,0.0
2021-01-25 17:00:00,37.76572,2.24164,37.8321894292,1.57572,-0.19836,1.5881562291,36.19,2.44,36.2721615016,32.94,36.44572,-5.42836,36.8477624641,1.57572,-0.19836,1.5881562291,34.87,-5.23,35.2600311968,0.0
2021-01-25 17:30:00,44.05612,3.5415200000000002,44.1982360888,17.01612,-1.06848,17.0496331153,27.04,4.61,27.4301604078,32.89,43.03612,-4.14848,43.2356046675,17.01612,-1.06848,17.0496331153,26.02,-3.08,26.2016564362,0.0
2021-01-25 18:00:00,44.36504,3.02048,44.4677419444,17.28504,-1.10952,17.3206132233,27.08,4.13,27.3931250499,32.89,43.34504,-4.64952,43.5936982697,17.28504,-1.10952,17.3206132233,26.06,-3.54,26.2993383947,0.0
2021-01-25 18:30:00,44.45628,2.8424,44.5470545513,17.84628,-1.2276,17.8884519061,26.61,4.07,26.9194539321,32.97,43.45628,-4.8576,43.7269316234,17.84628,-1.2276,17.8884519061,25.61,-3.63,25.8659815201,0.0
2021-01-25 19:00:00,40.78188,0.60296,40.7863371375,7.57188,-1.69704,7.7597236739,33.21,2.3,33.2895494112,32.93,39.63188,-7.05704,40.2552819627,7.57188,-1.69704,7.7597236739,32.06,-5.36,32.5049719274,0.0
2021-01-25 19:30:00,38.70284,-0.58164,38.7072102993,1.84284,-0.43164,1.8927156034000001,36.86,-0.15,36.8603052076,33.04,37.38284,-8.24164,38.2805610768,1.84284,-0.43164,1.8927156034000001,35.54,-7.8100000000000005,36.3880158844,0.0
2021-01-25 20:00:00,36.83776,-1.78524,36.8809929866,1.51776,-0.34524000000000005,1.5565301395,35.32,-1.44,35.3493422853,32.63,35.57776,-9.22524,36.7543474935,1.51776,-0.34524000000000005,1.5565301395,34.06,-8.88,35.1985511065,0.0
2021-01-25 20:30:00,35.73416,-2.70952,35.8367365916,1.87416,-0.47952000000000006,1.9345322784,33.86,-2.23,33.9333537983,32.51,34.50416,-10.07952,35.9462624029,1.87416,-0.47952000000000006,1.9345322784,32.63,-9.6,34.0128931436,0.0
2021-01-25 21:00:00,34.0504,-3.17552,34.1981529827,1.2204,-0.33552000000000004,1.2656815675,32.83,-2.84,32.9526099118,32.67,32.8504,-10.59552,34.5168628967,1.2204,-0.33552000000000004,1.2656815675,31.63,-10.26,33.252436001,0.0
2021-01-25 21:30:00,31.74952,-3.63584,31.9570235275,0.83952,-0.19584000000000001,0.8620598216,30.91,-3.44,31.1008311786,32.92,30.57952,-11.15584,32.5508803189,0.83952,-0.19584000000000001,0.8620598216,29.74,-10.96,31.6952551654,0.0
2021-01-25 22:00:00,29.63052,-4.1962,29.9261726572,0.83052,-0.1962,0.8533802848,28.8,-4.0,29.0764509526,33.04,28.53052,-11.7362,30.8501047309,0.83052,-0.1962,0.8533802848,27.7,-11.54,30.0076923471,0.0
