Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-25 22:30:00,28.10808,-4.74228,28.5053219748,1.28808,-0.33228,1.3302481290000001,26.82,-4.41,27.1801490062,33.04,27.05808,-12.26228,29.7069554833,1.28808,-0.33228,1.3302481290000001,25.77,-11.93,28.3974963685,0.0
2021-01-25 23:00:00,26.04256,-5.13024,26.5430648911,1.49256,-0.39024000000000003,1.5427321904,24.55,-4.74,25.0034017686,33.06,25.03256,-12.64024,28.0429086831,1.49256,-0.39024000000000003,1.5427321904,23.54,-12.25,26.5366557803,0.0
2021-01-25 23:30:00,24.14612,-4.34336,24.5336480602,2.43612,-0.7833600000000001,2.5589711886,21.71,-3.56,21.9999477272,33.15,23.21612,-11.93336,26.1035114256,2.43612,-0.7833600000000001,2.5589711886,20.78,-11.15,23.58242778,0.0
2021-01-26 00:00:00,22.49864,-3.47532,22.7654705849,3.33864,-1.16532,3.536168513,19.16,-2.31,19.2987486641,33.11,21.67864,-11.05532,24.3348213996,3.33864,-1.16532,3.536168513,18.34,-9.89,20.8366911961,0.0
2021-01-26 00:30:00,21.74764,-3.77864,22.0734674625,1.18764,-0.27864,1.2198889372,20.56,-3.5,20.8557809731,32.88,20.86764,-11.24864,23.706334618,1.18764,-0.27864,1.2198889372,19.68,-10.97,22.5309409479,0.0
2021-01-26 01:00:00,21.25924,-3.8204000000000002,21.5997856827,0.6692400000000001,-0.1404,0.6838086996,20.59,-3.68,20.9162735687,32.74,20.39924,-11.2204,23.2814597639,0.6692400000000001,-0.1404,0.6838086996,19.73,-11.08,22.6282853968,0.0
2021-01-26 01:30:00,20.87028,-3.96592,21.2437545816,0.5302800000000001,0.06408000000000001,0.5341377395,20.34,-4.03,20.7353924487,32.84,20.00028,-11.38592,23.0141342293,0.5302800000000001,0.06408000000000001,0.5341377395,19.47,-11.45,22.5872397605,0.0
2021-01-26 02:00:00,20.32984,-3.9710400000000003,20.7140424135,0.69984,0.048960000000000004,0.7015505022,19.63,-4.02,20.0373975356,32.78,19.49984,-11.38104,22.5781272808,0.69984,0.048960000000000004,0.7015505022,18.8,-11.43,22.0019294608,0.0
2021-01-26 02:30:00,19.66564,-3.94496,20.0574202232,3.1856400000000002,-0.9849600000000001,3.3344337467000003,16.48,-2.96,16.7437152389,32.84,18.88564,-11.39496,22.0570286215,3.1856400000000002,-0.9849600000000001,3.3344337467000003,15.7,-10.41,18.83767767,0.0
2021-01-26 03:00:00,19.51816,-4.01544,19.9269247045,1.56816,-0.14544,1.5748900212999999,17.95,-3.87,18.3624453709,32.87,18.73816,-11.47544,21.9728096378,1.56816,-0.14544,1.5748900212999999,17.17,-11.33,20.571285813,0.0
2021-01-26 03:30:00,19.15504,-3.83172,19.5345241959,2.79504,-0.8917200000000001,2.9338393207999998,16.36,-2.94,16.6220696666,32.96,18.39504,-11.34172,21.6104629557,2.79504,-0.8917200000000001,2.9338393207999998,15.6,-10.45,18.7766477306,0.0
2021-01-26 04:00:00,18.9428,-3.72836,19.3062254242,3.3228,-1.18836,3.5289090849,15.62,-2.54,15.8251698253,32.86,18.1928,-11.19836,21.363081204,3.3228,-1.18836,3.5289090849,14.87,-10.01,17.9253172915,0.0
2021-01-26 04:30:00,19.00696,-3.5247200000000003,19.3310159981,5.46696,-2.21472,5.8985283181,13.54,-1.31,13.6032238826,32.93,18.33696,-11.05472,21.4114674023,5.46696,-2.21472,5.8985283181,12.87,-8.84,15.6135357943,0.0
2021-01-26 05:00:00,19.35856,-3.3744,19.6504559905,5.57856,-2.1744,5.9873489153,13.78,-1.2,13.8321509535,32.81,18.68856,-10.8744,21.6220917174,5.57856,-2.1744,5.9873489153,13.11,-8.7,15.7341062663,0.0
2021-01-26 05:30:00,20.52612,-3.35144,20.7979266353,1.26612,-0.18144000000000002,1.2790544664,19.26,-3.17,19.5191316405,33.03,19.72612,-10.91144,22.5428332986,1.26612,-0.18144000000000002,1.2790544664,18.46,-10.73,21.3519202883,0.0
2021-01-26 06:00:00,21.46504,-3.25096,21.7098291823,2.61504,-0.7509600000000001,2.720730623,18.85,-2.5,19.0150598211,32.9,20.65504,-10.74096,23.2808698103,2.61504,-0.7509600000000001,2.720730623,18.04,-9.99,20.6213893809,0.0
2021-01-26 06:30:00,23.75,-2.15476,23.8475468478,4.05,-1.45476,4.3033506315,19.7,-0.7000000000000001,19.7124326251,32.82,22.91,-9.71476,24.8846270187,4.05,-1.45476,4.3033506315,18.86,-8.26,20.5894924658,0.0
2021-01-26 07:00:00,25.6348,-1.59312,25.6842559241,4.3848,-1.56312,4.655084873,21.25,-0.03,21.2500211765,32.75,24.7948,-9.07312,26.402719814,4.3848,-1.56312,4.655084873,20.41,-7.51,21.7478320759,0.0
2021-01-26 07:30:00,28.363,-1.6988400000000001,28.4138316027,1.863,-0.43884000000000006,1.9139878645000001,26.5,-1.26,26.5299378062,32.89,27.333,-9.23884,28.852193219,1.863,-0.43884000000000006,1.9139878645000001,25.47,-8.8,26.9473727847,0.0
2021-01-26 08:00:00,29.9758,-1.00512,29.9926466297,1.4058,-0.28512000000000004,1.4344222023,28.57,-0.72,28.5790710136,32.92,28.9058,-8.57512,30.1509196652,1.4058,-0.28512000000000004,1.4344222023,27.5,-8.29,28.722362368,0.0
2021-01-26 08:30:00,33.59296,-0.28056000000000003,33.594131563,1.36296,-0.25056,1.3857995076,32.23,-0.03,32.2300139621,32.72,32.42296,-7.83056,33.3551496035,1.36296,-0.25056,1.3857995076,31.06,-7.58,31.971549853,0.0
2021-01-26 09:00:00,36.26488,0.43204000000000004,36.2674534531,1.87488,-0.32796000000000003,1.9033477811,34.39,0.76,34.398396765,32.78,35.02488,-7.15796,35.7488266993,1.87488,-0.32796000000000003,1.9033477811,33.15,-6.83,33.8462907864,0.0
2021-01-26 09:30:00,37.53692,0.8036000000000001,37.545520852,2.5369200000000003,-0.5364,2.5930075292,35.0,1.34,35.0256420355,33.1,36.27692,-6.9264,36.9322344524,2.5369200000000003,-0.5364,2.5930075292,33.74,-6.39,34.3397684908,0.0
2021-01-26 10:00:00,37.36668,1.11612,37.3833451964,3.31668,-0.6238800000000001,3.3748470301,34.05,1.74,34.0944291637,33.16,36.12668,-6.65388,36.7343317195,3.31668,-0.6238800000000001,3.3748470301,32.81,-6.03,33.3595113873,0.0
2021-01-26 10:30:00,37.689,1.19908,37.7080696118,3.789,-0.7009200000000001,3.8532855911,33.9,1.9,33.953203089,33.09,36.459,-6.55092,37.0428567182,3.789,-0.7009200000000001,3.8532855911,32.67,-5.85,33.1896278979,0.0
2021-01-26 11:00:00,38.48152,1.41504,38.5075280914,2.71152,-0.53496,2.7637877834999998,35.77,1.9500000000000002,35.8231126509,33.09,37.22152,-6.34496,37.7584436717,2.71152,-0.53496,2.7637877834999998,34.51,-5.8100000000000005,34.9956597309,0.0
2021-01-26 11:30:00,38.4538,1.54744,38.4849230868,2.2338,-0.41256000000000004,2.2715783485,36.22,1.96,36.2729927081,33.05,37.1438,-6.19256,37.6564692688,2.2338,-0.41256000000000004,2.2715783485,34.91,-5.78,35.3852582299,0.0
2021-01-26 12:00:00,38.70164,1.712,38.7394873829,2.32164,-0.378,2.3522109365,36.38,2.09,36.4399849067,32.96,37.41164,-5.998,37.8894023638,2.32164,-0.378,2.3522109365,35.09,-5.62,35.5371988204,0.0
2021-01-26 12:30:00,39.41868,0.85448,39.4279402076,2.30868,-0.42552,2.347566956,37.11,1.28,37.1320683507,32.72,38.10868,-6.73552,38.6993374751,2.30868,-0.42552,2.347566956,35.8,-6.31,36.3518376427,0.0
2021-01-26 13:00:00,39.27808,0.20896,39.2786358313,2.63808,-0.49104000000000003,2.683390834,36.64,0.7000000000000001,36.6466860712,32.69,37.96808,-7.33104,38.6693579772,2.63808,-0.49104000000000003,2.683390834,35.33,-6.84,35.9860320124,0.0
2021-01-26 13:30:00,39.14904,-0.0572,39.149081787,3.56904,-0.6372,3.6254751911,35.58,0.58,35.5847270609,32.89,37.86904,-7.6772,38.6394046326,3.56904,-0.6372,3.6254751911,34.3,-7.04,35.0150196344,0.0
2021-01-26 14:00:00,38.79868,-0.328,38.8000664141,3.56868,-0.648,3.6270347313,35.23,0.32,35.2314532769,32.94,37.52868,-7.938,38.3590102393,3.56868,-0.648,3.6270347313,33.96,-7.29,34.7336393141,0.0
2021-01-26 14:30:00,38.60452,-0.69084,38.6107009045,2.86452,-0.5108400000000001,2.9097134457,35.74,-0.18,35.7404532708,32.94,37.31452,-8.34084,38.2353634053,2.86452,-0.5108400000000001,2.9097134457,34.45,-7.83,35.3286201259,0.0
2021-01-26 15:00:00,37.91348,-0.53724,37.9172861968,1.92348,-0.32724000000000003,1.9511179688,35.99,-0.21,35.990612665,33.04,36.61348,-8.24724,37.5308391237,1.92348,-0.32724000000000003,1.9511179688,34.69,-7.92,35.5826151372,0.0
2021-01-26 15:30:00,39.05156,1.14188,39.0682508998,5.10156,-0.25812,5.1080857831,33.95,1.4,33.9788537182,32.95,37.82156,-6.52812,38.3808122838,5.10156,-0.25812,5.1080857831,32.72,-6.27,33.3153313056,0.0
2021-01-26 16:00:00,39.41,1.20008,39.428267677,6.3,-0.16992000000000002,6.302291076,33.11,1.37,33.1383312797,33.0,38.2,-6.48992,38.7473748996,6.3,-0.16992000000000002,6.302291076,31.9,-6.32,32.5200307503,0.0
2021-01-26 16:30:00,39.93716,0.96928,39.9489205434,5.80716,-0.00072,5.8071600446,34.13,0.97,34.1437812786,33.12,38.71716,-6.77072,39.3047214439,5.80716,-0.00072,5.8071600446,32.91,-6.77,33.5991220123,0.0
2021-01-26 17:00:00,41.23304,0.8051600000000001,41.2409004541,7.94304,-0.7448400000000001,7.9778863784,33.29,1.55,33.3260648742,33.29,40.00304,-7.02484,40.6151644865,7.94304,-0.7448400000000001,7.9778863784,32.06,-6.28,32.6692822082,0.0
2021-01-26 17:30:00,43.552,1.14824,43.5671339326,14.562,-1.21176,14.6123306251,28.99,2.36,29.0859020833,33.09,42.462,-6.61176,42.9736758295,14.562,-1.21176,14.6123306251,27.9,-5.4,28.4177761269,0.0
2021-01-26 18:00:00,44.44908,1.30992,44.4683775649,16.84908,-0.7300800000000001,16.8648899686,27.6,2.04,27.6752886164,33.05,43.39908,-6.40008,43.8684530027,16.84908,-0.7300800000000001,16.8648899686,26.55,-5.67,27.1486905762,0.0
2021-01-26 18:30:00,43.994,1.3147600000000002,44.0136414065,17.154,-0.7052400000000001,17.1684908905,26.84,2.02,26.915906078,32.95,42.974,-6.34524,43.4399211171,17.154,-0.7052400000000001,17.1684908905,25.82,-5.64,26.4288100375,0.0
2021-01-26 19:00:00,40.06888,-0.23104000000000002,40.069546091,3.54888,-0.13104000000000002,3.5512984576999997,36.52,-0.1,36.520136911,32.99,38.80888,-7.8810400000000005,39.6010095621,3.54888,-0.13104000000000002,3.5512984576999997,35.26,-7.75,36.1016633966,0.0
2021-01-26 19:30:00,37.85352,-4.15,38.0803292579,0.80352,-0.09,0.8085446125,37.05,-4.06,37.271786917200004,32.6,36.52352,-11.52,38.2972311426,0.80352,-0.09,0.8085446125,35.72,-11.43,37.5041771007,0.0
2021-01-26 20:00:00,36.20848,-4.50996,36.4882688424,1.06848,-0.21996000000000002,1.0908858382,35.14,-4.29,35.4008997061,32.65,34.91848,-11.88996,36.8872795732,1.06848,-0.21996000000000002,1.0908858382,33.85,-11.67,35.8051867751,0.0
2021-01-26 20:30:00,34.61896,-3.57128,34.8026785222,1.03896,-0.25128,1.0689151136,33.58,-3.32,33.7437223791,32.74,33.38896,-11.00128,35.1546698394,1.03896,-0.25128,1.0689151136,32.35,-10.75,34.0893678439,0.0
2021-01-26 21:00:00,32.51324,-3.39732,32.6902517347,0.90324,-0.24732,0.9364879497,31.61,-3.15,31.7665641831,32.83,31.33324,-10.86732,33.1642966589,0.90324,-0.24732,0.9364879497,30.43,-10.62,32.2299441514,0.0
2021-01-26 21:30:00,30.56556,-3.93052,30.8172426668,0.65556,-0.20052,0.6855415261000001,29.91,-3.73,30.141682103,33.01,29.43556,-11.46052,31.5879045076,0.65556,-0.20052,0.6855415261000001,28.78,-11.26,30.9043039074,0.0
2021-01-26 22:00:00,28.94348,-3.54796,29.1601278233,0.5734800000000001,-0.14796,0.5922596323,28.37,-3.4,28.5730099919,33.04,27.85348,-11.09796,29.9830129285,0.5734800000000001,-0.14796,0.5922596323,27.28,-10.95,29.3955932071,0.0
2021-01-26 22:30:00,27.27892,-3.6288,27.5192235684,1.07892,-0.2988,1.1195310654,26.2,-3.33,26.4107724234,32.95,26.22892,-11.1588,28.5039481793,1.07892,-0.2988,1.1195310654,25.15,-10.86,27.3945633292,0.0
2021-01-26 23:00:00,25.58588,-3.36444,25.8061370974,1.5958800000000002,-0.42444000000000004,1.6513577105000001,23.99,-2.94,24.169478687,33.12,24.60588,-10.95444,26.9341620677,1.5958800000000002,-0.42444000000000004,1.6513577105000001,23.01,-10.53,25.3049599881,0.0
2021-01-26 23:30:00,23.82172,-2.62384,23.9657856142,1.34172,-0.39384,1.3983284679,22.48,-2.23,22.5903364295,33.16,22.88172,-10.27384,25.0823622991,1.34172,-0.39384,1.3983284679,21.54,-9.88,23.6978058056,0.0
2021-01-27 00:00:00,22.06668,-3.05452,22.2770837107,1.78668,-0.43452,1.8387585629,20.28,-2.62,20.4485402902,33.09,21.17668,-10.63452,23.6969363305,1.78668,-0.43452,1.8387585629,19.39,-10.2,21.9091784419,0.0
2021-01-27 00:30:00,21.36232,-3.15664,21.5942837777,0.7423200000000001,-0.20664000000000002,0.7705446593,20.62,-2.95,20.8299519923,33.05,20.49232,-10.70664,23.1207119067,0.7423200000000001,-0.20664000000000002,0.7705446593,19.75,-10.5,22.3676663959,0.0
2021-01-27 01:00:00,20.81216,-3.19948,21.0566539634,0.63216,-0.15948,0.6519663611000001,20.18,-3.04,20.4076946273,32.96,19.94216,-10.71948,22.6406050479,0.63216,-0.15948,0.6519663611000001,19.31,-10.56,22.0088550361,0.0
2021-01-27 01:30:00,20.3004,-3.37252,20.5786328824,0.5004000000000001,-0.00252,0.5004063453,19.8,-3.37,20.0847429657,33.09,19.4504,-10.93252,22.312284816000002,0.5004000000000001,-0.00252,0.5004063453,18.95,-10.93,21.8761833966,0.0
2021-01-27 02:00:00,19.951,-3.3301600000000002,20.2270207056,0.171,0.24984000000000003,0.3027557194,19.78,-3.58,20.1013631379,33.04,19.101,-10.88016,21.9824039319,0.171,0.24984000000000003,0.3027557194,18.93,-11.13,21.9595491757,0.0
2021-01-27 02:30:00,19.52,-3.36104,19.8072458934,0.18,0.22896000000000002,0.2912433374,19.34,-3.59,19.6703762038,33.14,18.68,-10.941040000000001,21.6482968448,0.18,0.22896000000000002,0.2912433374,18.5,-11.17,21.6106200744,0.0
2021-01-27 03:00:00,18.98692,-3.3522,19.2805699067,1.90692,-0.4122,1.9509620002,17.08,-2.94,17.3311857644,33.07,18.20692,-10.9122,21.2265881556,1.90692,-0.4122,1.9509620002,16.3,-10.5,19.3891722361,0.0
2021-01-27 03:30:00,18.82928,-3.22856,19.1040672369,0.8992800000000001,-0.26856,0.9385249022000001,17.93,-2.96,18.1726855473,33.16,18.00928,-10.83856,21.0192423506,0.8992800000000001,-0.26856,0.9385249022000001,17.11,-10.57,20.1116135603,0.0
2021-01-27 04:00:00,18.84524,-3.196,19.1143267383,0.52524,-0.216,0.5679199394000001,18.32,-2.98,18.5607866213,33.2,18.03524,-10.816,21.0298772668,0.52524,-0.216,0.5679199394000001,17.51,-10.6,20.468514846,0.0
2021-01-27 04:30:00,19.07172,-3.19988,19.338297127,0.26172,-0.11988000000000001,0.2878690202,18.81,-3.08,19.0604957963,33.28,18.24172,-10.84988,21.2245198903,0.26172,-0.11988000000000001,0.2878690202,17.98,-10.73,20.9383213272,0.0
2021-01-27 05:00:00,19.1814,-3.17772,19.4428395652,0.2214,-0.02772,0.22312856920000002,18.96,-3.15,19.219888137,33.2,18.3414,-10.79772,21.2837428841,0.2214,-0.02772,0.22312856920000002,18.12,-10.77,21.0790725602,0.0
2021-01-27 05:30:00,19.68864,-5.64016,20.4805749401,0.18864,0.06984,0.2011533624,19.5,-5.71,20.318811481,33.02,19.12864,-9.30016,21.2696460778,0.18864,0.06984,0.2011533624,18.94,-9.37,21.1310316833,0.0
2021-01-27 06:00:00,20.38904,-8.80696,22.2098063153,0.14904,0.11304000000000002,0.1870587159,20.24,-8.92,22.1184086227,32.51,20.21904,-7.32696,21.5056718417,0.14904,0.11304000000000002,0.1870587159,20.07,-7.44,21.404637348,0.0
2021-01-27 06:30:00,23.0124,-7.17792,24.1058725062,1.5624,-0.45792000000000005,1.6281229949,21.45,-6.72,22.4780092535,32.46,22.7124,-7.38792,23.8837701313,1.5624,-0.45792000000000005,1.6281229949,21.15,-6.93,22.2564013264,0.0
2021-01-27 07:00:00,25.70608,-2.471,25.8245695021,1.0360800000000001,-0.35100000000000003,1.0939208227,24.67,-2.12,24.7609228423,32.81,24.75608,-9.971,26.6886556043,1.0360800000000001,-0.35100000000000003,1.0939208227,23.72,-9.62,25.5965388285,0.0
2021-01-27 07:30:00,28.24504,-2.84992,28.3884541426,0.36504000000000003,-0.07992,0.3736862427,27.88,-2.77,28.0172678896,32.72,27.17504,-10.28992,29.0579636693,0.36504000000000003,-0.07992,0.3736862427,26.81,-10.21,28.6883286373,0.0
2021-01-27 08:00:00,30.25996,-2.48564,30.3618771721,0.9399600000000001,-0.30564,0.9884030611000001,29.32,-2.18,29.400931958,32.94,29.15996,-10.03564,30.838568991,0.9399600000000001,-0.30564,0.9884030611000001,28.22,-9.73,29.8503149062,0.0
2021-01-27 08:30:00,32.47528,-1.68532,32.5189808355,1.7452800000000002,-0.53532,1.8255327389,30.73,-1.15,30.751510532,32.82,31.32528,-9.22532,32.6554696212,1.7452800000000002,-0.53532,1.8255327389,29.58,-8.69,30.8300583846,0.0
2021-01-27 09:00:00,33.87748,-1.06048,33.8940742458,0.8074800000000001,-0.24048000000000003,0.8425286825,33.07,-0.8200000000000001,33.0801647517,32.7,32.67748,-8.56048,33.7801645493,0.8074800000000001,-0.24048000000000003,0.8425286825,31.87,-8.32,32.9381131821,0.0
2021-01-27 09:30:00,34.78012,-0.76448,34.7885207631,3.21012,-1.28448,3.4575655142,31.57,0.52,31.574282256300002,32.65,33.60012,-8.29448,34.6087627991,3.21012,-1.28448,3.4575655142,30.39,-7.01,31.1880137232,0.0
2021-01-27 10:00:00,34.7038,-0.43964000000000003,34.7065846457,5.2038,-2.06964,5.6002628661,29.5,1.63,29.5449978846,32.55,33.6138,-7.92964,34.5364552462,5.2038,-2.06964,5.6002628661,28.41,-5.86,29.0080626723,0.0
2021-01-27 10:30:00,36.13848,-0.4592,36.1413973353,2.41848,-0.7092,2.520319454,33.72,0.25,33.720926737,32.75,34.92848,-8.0092,35.8349829043,2.41848,-0.7092,2.520319454,32.51,-7.3,33.3195153026,0.0
2021-01-27 11:00:00,36.99196,0.2566,36.9928499605,1.01196,-0.2034,1.0321989157,35.98,0.46,35.9829404024,32.62,35.68196,-7.4734,36.4561925741,1.01196,-0.2034,1.0321989157,34.67,-7.27,35.4240285682,0.0
2021-01-27 11:30:00,37.96616,1.2590400000000002,37.9870305087,1.67616,-0.39096000000000003,1.7211513784,36.29,1.65,36.3274909676,32.96,36.58616,-7.09096,37.2669936709,1.67616,-0.39096000000000003,1.7211513784,34.91,-6.7,35.5471250596,0.0
2021-01-27 12:00:00,37.57508,1.10776,37.5914055234,1.67508,-0.37224,1.7159416144000001,35.9,1.48,35.9304940127,33.1,36.19508,-7.28224,36.9203850958,1.67508,-0.37224,1.7159416144000001,34.52,-6.91,35.2048079103,0.0
2021-01-27 12:30:00,38.88204,1.2681200000000001,38.9027140814,1.74204,-0.37188000000000004,1.7812911317,37.14,1.6400000000000001,37.1761913057,33.05,37.48204,-7.11188,38.1507819015,1.74204,-0.37188000000000004,1.7812911317,35.74,-6.74,36.3699766291,0.0
2021-01-27 13:00:00,38.92184,1.0696,38.9365339128,1.94184,-0.41040000000000004,1.984734427,36.98,1.48,37.0096041589,33.09,37.51184,-7.3204,38.2194504977,1.94184,-0.41040000000000004,1.984734427,35.57,-6.91,36.2349692976,0.0
2021-01-27 13:30:00,37.55316,0.74372,37.560523764,2.24316,-0.47628000000000004,2.2931658082,35.31,1.22,35.3310698961,33.2,36.17316,-7.70628,36.9849193027,2.24316,-0.47628000000000004,2.2931658082,33.93,-7.23,34.6917540635,0.0
2021-01-27 14:00:00,36.9908,0.81788,36.9998407069,2.5308,-0.5821200000000001,2.5968851215,34.46,1.4,34.4884270444,33.23,35.6508,-7.6321200000000005,36.4585901583,2.5308,-0.5821200000000001,2.5968851215,33.12,-7.05,33.8620274053,0.0
2021-01-27 14:30:00,37.20436,0.60004,37.2091984731,4.28436,-1.4799600000000002,4.5327720229,32.92,2.08,32.9856453628,33.15,35.90436,-7.82996,36.7482154752,4.28436,-1.4799600000000002,4.5327720229,31.62,-6.35,32.2513085006,0.0
2021-01-27 15:00:00,36.74776,0.29824,36.7489702184,6.82776,-2.56176,7.2925250027,29.92,2.86,30.0563803543,33.19,35.54776,-8.17176,36.474935264,6.82776,-2.56176,7.2925250027,28.72,-5.61,29.2627835313,0.0
2021-01-27 15:30:00,36.36452,-0.00064,36.3645200056,6.46452,-2.51064,6.934935619,29.9,2.51,30.0051678882,33.23,35.16452,-8.48064,36.1727068608,6.46452,-2.51064,6.934935619,28.7,-5.97,29.3143463171,0.0
2021-01-27 16:00:00,36.96828,-0.14504,36.9685645212,2.7082800000000002,-1.08504,2.9175490330000002,34.26,0.9400000000000001,34.2728930789,33.3,35.65828,-8.62504,36.6865676721,2.7082800000000002,-1.08504,2.9175490330000002,32.95,-7.54,33.8016878277,0.0
2021-01-27 16:30:00,37.62376,-0.37828,37.6256616194,0.7437600000000001,-0.27828,0.7941150395000001,36.88,-0.1,36.8801355746,33.35,36.22376,-8.88828,37.2982882971,0.7437600000000001,-0.27828,0.7941150395000001,35.48,-8.61,36.5097589693,0.0
2021-01-27 17:00:00,38.1132,-0.17644,38.1136084006,0.31320000000000003,-0.04644,0.3166242467,37.8,-0.13,37.8002235443,33.28,36.6732,-8.67644,37.6855968417,0.31320000000000003,-0.04644,0.3166242467,36.36,-8.63,37.3701284451,0.0
2021-01-27 17:30:00,41.7094,1.69772,41.743937303,7.5294,0.6577200000000001,7.5580725029,34.18,1.04,34.1958184578,33.28,40.3694,-6.7622800000000005,40.9318566297,7.5294,0.6577200000000001,7.5580725029,32.84,-7.42,33.6678184621,0.0
2021-01-27 18:00:00,43.28296,2.40072,43.3494876888,16.30296,-1.07928,16.3386459072,26.98,3.48,27.2035071268,33.2,42.17296,-6.06928,42.6074490539,16.30296,-1.07928,16.3386459072,25.87,-4.99,26.3468593954,0.0
2021-01-27 18:30:00,42.89148,2.22992,42.9494074441,15.89148,-0.9100800000000001,15.9175180916,27.0,3.14,27.1819719667,33.2,41.79148,-6.24008,42.2547795994,15.89148,-0.9100800000000001,15.9175180916,25.9,-5.33,26.4427475879,0.0
2021-01-27 19:00:00,41.03312,0.8988800000000001,41.0429643446,11.91312,-0.5911200000000001,11.9277764478,29.12,1.49,29.1580949309,33.33,39.94312,-7.09112,40.5676819425,11.91312,-0.5911200000000001,11.9277764478,28.03,-6.5,28.7737884193,0.0
2021-01-27 19:30:00,35.88064,-7.00844,36.558700169,0.80064,0.42156000000000005,0.9048410044,35.08,-7.43,35.8582110541,32.46,35.62064,-5.54844,36.0501758726,0.80064,0.42156000000000005,0.9048410044,34.82,-5.97,35.3280808989,0.0
2021-01-27 20:00:00,35.55592,-3.23812,35.7030652491,0.20592000000000002,0.10188000000000001,0.2297445991,35.35,-3.34,35.5074372491,32.73,34.46592,-8.97812,35.616095802,0.20592000000000002,0.10188000000000001,0.2297445991,34.26,-9.08,35.442827201,0.0
2021-01-27 20:30:00,34.65132,-2.05408,34.7121480521,0.12132000000000001,0.11592000000000001,0.1677974636,34.53,-2.17,34.598118446,32.92,33.31132,-10.26408,34.8567838216,0.12132000000000001,0.11592000000000001,0.1677974636,33.19,-10.38,34.7752857645,0.0
2021-01-27 21:00:00,32.554,-2.58444,32.6564273324,0.324,0.025560000000000003,0.32500663620000003,32.23,-2.61,32.3355067998,33.24,31.264,-10.91444,33.1143880589,0.324,0.025560000000000003,0.32500663620000003,30.94,-10.94,32.8171784284,0.0
2021-01-27 21:30:00,30.70792,-2.98856,30.8530037695,0.36792,0.00144,0.36792281800000004,30.34,-2.99,30.4869759078,33.21,29.47792,-11.28856,31.565477256,0.36792,0.00144,0.36792281800000004,29.11,-11.29,31.2226872642,0.0
2021-01-27 22:00:00,28.89508,-3.09428,29.0602859058,0.59508,-0.13428,0.6100420681000001,28.3,-2.96,28.4543775191,33.25,27.72508,-11.40428,29.9789536729,0.59508,-0.13428,0.6100420681000001,27.13,-11.27,29.3777092368,0.0
2021-01-27 22:30:00,26.65652,-5.05988,27.1324979337,1.22652,-0.29988000000000004,1.2626477438,25.43,-4.76,25.8716543731,33.07,25.88652,-9.53988,27.5884256188,1.22652,-0.29988000000000004,1.2626477438,24.66,-9.24,26.3342590555,0.0
2021-01-27 23:00:00,24.10312,-9.28588,25.8299818256,1.20312,-0.33588,1.2491249372,22.9,-8.95,24.5868359087,32.79,23.87312,-7.73588,25.0952126492,1.20312,-0.33588,1.2491249372,22.67,-7.4,23.8471989969,0.0
2021-01-27 23:30:00,22.38904,-8.65488,24.0036676351,1.40904,-0.34488,1.4506329432,20.98,-8.31,22.5658259321,32.91,22.15904,-7.07488,23.2610614705,1.40904,-0.34488,1.4506329432,20.75,-6.73,21.8141101125,0.0
2021-01-28 00:00:00,20.3466,-8.41832,22.0193606443,4.4766,-0.9583200000000001,4.5780262977,15.87,-7.46,17.5359202781,32.91,20.1466,-6.81832,21.2691085658,4.4766,-0.9583200000000001,4.5780262977,15.67,-5.86,16.7298684992,0.0
2021-01-28 00:30:00,19.55832,-8.40364,21.2872977729,3.74832,-0.7736400000000001,3.8273256553,15.81,-7.63,17.5548568778,32.83,19.36832,-6.83364,20.5385115155,3.74832,-0.7736400000000001,3.8273256553,15.62,-6.06,16.7543427206,0.0
2021-01-28 01:00:00,18.69788,-8.30008,20.4573225154,6.16788,-1.18008,6.2797557676,12.53,-7.12,14.4116376585,32.73,18.53788,-6.72008,19.7183282786,6.16788,-1.18008,6.2797557676,12.37,-5.54,13.5539108747,0.0
2021-01-28 01:30:00,18.47592,-8.5262,20.3483588106,4.52592,-0.4662,4.5498675021,13.95,-8.06,16.1110552106,32.79,18.29592,-6.9362,19.5665929351,4.52592,-0.4662,4.5498675021,13.77,-6.47,15.2142630449,0.0
2021-01-28 02:00:00,18.0266,-8.42192,19.8969104146,5.2866,-0.60192,5.3207562664,12.74,-7.82,14.9485785277,32.84,17.8566,-6.82192,19.1153539346,5.2866,-0.60192,5.3207562664,12.57,-6.22,14.0247388567,0.0
2021-01-28 02:30:00,17.4416,-8.35752,19.3405674971,5.7816,-0.67752,5.8211624192,11.66,-7.68,13.9620199112,32.84,17.2816,-6.76752,18.5594457221,5.7816,-0.67752,5.8211624192,11.5,-6.09,13.0129973488,0.0
2021-01-28 03:00:00,16.81968,-8.36324,18.7841800087,6.61968,-0.90324,6.6810183206,10.2,-7.46,12.6369141803,32.87,16.63968,-6.74324,17.9541147429,6.61968,-0.90324,6.6810183206,10.02,-5.84,11.5976721802,0.0
2021-01-28 03:30:00,15.84652,-8.00276,17.7526438518,11.57652,-2.55276,11.8546361786,4.27,-5.45,6.9235395572,32.94,15.69652,-6.38276,16.944626444,11.57652,-2.55276,11.8546361786,4.12,-3.83,5.6252377728,0.0
2021-01-28 04:00:00,15.72584,-8.08212,17.6811398784,11.53584,-2.56212,11.81693968,4.19,-5.52,6.9301154392,33.01,15.59584,-6.43212,16.870162803,11.53584,-2.56212,11.81693968,4.06,-3.87,5.6089660366,0.0
2021-01-28 04:30:00,15.71952,-7.93748,17.609852293,11.72952,-2.60748,12.0158475099,3.99,-5.33,6.6580027035,32.98,15.58952,-6.31748,16.8209300391,11.72952,-2.60748,12.0158475099,3.86,-3.71,5.3538490827,0.0
2021-01-28 05:00:00,15.78476,-7.77688,17.5965482636,12.07476,-2.75688,12.3854841,3.71,-5.02,6.2421550766,32.9,15.63476,-6.13688,16.7960416882,12.07476,-2.75688,12.3854841,3.56,-3.38,4.9089713790000005,0.0
2021-01-28 05:30:00,16.37828,-7.50532,18.0160451837,12.51828,-2.8753200000000003,12.8442516038,3.86,-4.63,6.0279764432,32.8,16.24828,-5.89532,17.2847158166,12.51828,-2.8753200000000003,12.8442516038,3.73,-3.02,4.7993020326,0.0
2021-01-28 06:00:00,17.33556,-7.34096,18.8258156327,12.80556,-3.00096,13.1524951182,4.53,-4.34,6.2734759105,32.91,17.20556,-5.73096,18.1349165268,12.80556,-3.00096,13.1524951182,4.4,-2.73,5.1781174185,0.0
2021-01-28 06:30:00,19.87064,-6.32436,20.8528142806,12.95064,-3.02436,13.2990913155,6.92,-3.3,7.6665768111,32.53,19.74064,-4.74436,20.3027539861,12.95064,-3.02436,13.2990913155,6.79,-1.72,7.0044628631,0.0
2021-01-28 07:00:00,22.13444,-4.0678,22.5051201053,12.93444,-3.0078,13.2795556761,9.2,-1.06,9.2608638906,32.65,21.80444,-6.2678,22.6874176705,12.93444,-3.0078,13.2795556761,8.87,-3.26,9.4501058195,0.0
2021-01-28 07:30:00,24.5246,-0.43584000000000006,24.5284724691,13.0446,-3.07584,13.4023274421,11.48,2.64,11.7796434581,33.2,23.8546,-8.78584,25.4211118102,13.0446,-3.07584,13.4023274421,10.81,-5.71,12.2253916093,0.0
2021-01-28 08:00:00,26.7558,0.23528000000000002,26.75683446,13.1058,-3.11472,13.4708379219,13.65,3.35,14.0550702595,33.11,26.0458,-7.69472,27.1586526455,13.1058,-3.11472,13.4708379219,12.94,-4.58,13.7266164804,0.0
2021-01-28 08:30:00,28.63456,0.42976000000000003,28.6377848314,12.90456,-3.09024,13.2694103882,15.73,3.52,16.1190353309,32.92,27.88456,-7.19024,28.7966706001,12.90456,-3.09024,13.2694103882,14.98,-4.1,15.5309497456,0.0
2021-01-28 09:00:00,30.04396,0.8366800000000001,30.0556078944,12.51396,-2.98332,12.8646567426,17.53,3.8200000000000003,17.9413851193,32.82,29.25396,-6.76332,30.0256002955,12.51396,-2.98332,12.8646567426,16.74,-3.7800000000000002,17.1614684686,0.0
2021-01-28 09:30:00,31.77512,0.71448,31.783151711,12.34512,-2.8555200000000003,12.6710687112,19.43,3.5700000000000003,19.7552474042,32.6,30.91512,-6.79552,31.6531789349,12.34512,-2.8555200000000003,12.6710687112,18.57,-3.94,18.9833743049,0.0
2021-01-28 10:00:00,31.8884,0.74968,31.8972110797,12.1284,-2.9203200000000002,12.475029277,19.76,3.67,20.0979227782,32.51,31.0384,-6.72032,31.7575971299,12.1284,-2.9203200000000002,12.475029277,18.91,-3.8,19.2880299668,0.0
2021-01-28 10:30:00,31.757,0.86292,31.7687217232,11.457,-2.73708,11.7794081314,20.3,3.6,20.6167407705,32.57,30.887,-6.63708,31.5920496316,11.457,-2.73708,11.7794081314,19.43,-3.9,19.8175402106,0.0
2021-01-28 11:00:00,32.7158,1.16668,32.7365959113,12.1158,-2.89332,12.4564806532,20.6,4.06,20.9962758603,32.53,31.8258,-6.31332,32.4459482072,12.1158,-2.89332,12.4564806532,19.71,-3.42,20.004511991,0.0
2021-01-28 11:30:00,33.3548,1.2968,33.3799995998,12.4848,-2.9232,12.8224541052,20.87,4.22,21.29237657,32.53,32.4748,-6.1932,33.0600720096,12.4848,-2.9232,12.8224541052,19.99,-3.27,20.2556905585,0.0
2021-01-28 12:00:00,33.85024,1.27104,33.8740946852,11.37024,-2.47896,11.6373364796,22.48,3.75,22.7906318473,32.51,32.93024,-6.21896,33.512328626,11.37024,-2.47896,11.6373364796,21.56,-3.74,21.8819834567,0.0
2021-01-28 12:30:00,34.69636,1.15412,34.7155496892,9.03636,-1.77588,9.2092101629,25.66,2.93,25.8267400188,32.51,33.68636,-6.31588,34.2733305972,9.03636,-1.77588,9.2092101629,24.65,-4.54,25.0645985406,0.0
2021-01-28 13:00:00,34.24628,1.18704,34.2668463358,9.56628,-1.99296,9.77167348,24.68,3.18,24.8840270053,32.48,33.24628,-6.28296,33.8347560978,9.56628,-1.99296,9.77167348,23.68,-4.29,24.0654628046,0.0
2021-01-28 13:30:00,33.92348,0.8311600000000001,33.933660608,9.39348,-1.9688400000000001,9.5975933158,24.53,2.8,24.6892871505,32.55,32.94348,-6.65884,33.609716224,9.39348,-1.9688400000000001,9.5975933158,23.55,-4.69,24.012467595,0.0
2021-01-28 14:00:00,33.9296,0.7653200000000001,33.9382302258,12.6396,-3.24468,13.0494228402,21.29,4.01,21.6643532098,32.52,33.0296,-6.72468,33.7072069039,12.6396,-3.24468,13.0494228402,20.39,-3.48,20.684837442,0.0
2021-01-28 14:30:00,33.63112,0.6762,33.6379172794,9.95112,-2.0538,10.1608505399,23.68,2.73,23.8368475265,32.67,32.68112,-6.8538,33.3920676044,9.95112,-2.0538,10.1608505399,22.73,-4.8,23.2312913976,0.0
2021-01-28 15:00:00,33.59572,0.5336000000000001,33.5999573107,9.67572,-1.7964,9.8410675477,23.92,2.33,24.0332124361,32.71,32.62572,-7.0164,33.3716567536,9.67572,-1.7964,9.8410675477,22.95,-5.22,23.5361615392,0.0
2021-01-28 15:30:00,33.42188,0.40556000000000003,33.4243405567,10.72188,-2.22444,10.9501983566,22.7,2.63,22.8518467525,32.59,32.48188,-7.08444,33.2454781654,10.72188,-2.22444,10.9501983566,21.76,-4.86,22.2961252239,0.0
2021-01-28 16:00:00,34.11264,-0.06692000000000001,34.1127056396,7.08264,-1.27692,7.1968266657,27.03,1.21,27.0570693165,32.59,33.08264,-7.51692,33.9258773749,7.08264,-1.27692,7.1968266657,26.0,-6.24,26.7383170749,0.0
2021-01-28 16:30:00,34.841,-0.29172000000000003,34.8422212489,6.921,-1.25172,7.0332811659,27.92,0.96,27.9364994228,32.49,33.771,-7.71172,34.6403098479,6.921,-1.25172,7.0332811659,26.85,-6.46,27.6161927137,0.0
2021-01-28 17:00:00,36.21012,-1.07028,36.2259339382,6.09012,-1.07028,6.1834505652,30.12,0.0,30.12,32.77,35.07012,-8.60028,36.1092527324,6.09012,-1.07028,6.1834505652,28.98,-7.53,29.9422995109,0.0
2021-01-28 17:30:00,36.46692,-0.8884000000000001,36.4777399087,11.08692,-2.7684,11.4273283687,25.38,1.88,25.4495343769,32.67,35.46692,-8.3784,36.4431063556,11.08692,-2.7684,11.4273283687,24.38,-5.61,25.0171241353,0.0
2021-01-28 18:00:00,40.18656,0.23140000000000002,40.1872262117,22.51656,-2.7486,22.6837006724,17.67,2.98,17.9195228731,32.85,39.36656,-7.3486,40.04657249,22.51656,-2.7486,22.6837006724,16.85,-4.6,17.466611005,0.0
2021-01-28 18:30:00,40.2366,0.6614,40.2420356036,23.5566,-2.2086,23.6599094994,16.68,2.87,16.9251085669,32.94,39.4966,-6.9386,40.1014411402,23.5566,-2.2086,23.6599094994,15.94,-4.73,16.626981085,0.0
2021-01-28 19:00:00,39.03708,1.34264,39.0601625329,19.74708,-0.65736,19.7580183899,19.29,2.0,19.3934035177,32.83,38.17708,-6.21736,38.6800336439,19.74708,-0.65736,19.7580183899,18.43,-5.5600000000000005,19.2504155799,0.0
2021-01-28 19:30:00,36.09936,0.11124,36.0995313923,16.38936,-1.50876,16.4586596644,19.71,1.62,19.7764632834,32.75,35.26936,-7.38876,36.0350042202,16.38936,-1.50876,16.4586596644,18.88,-5.88,19.7744481592,0.0
2021-01-28 20:00:00,32.39252,-1.14044,32.4125894576,11.79252,-2.53044,12.060955789,20.6,1.3900000000000001,20.6468423736,32.51,31.50252,-8.54044,32.6396673044,11.79252,-2.53044,12.060955789,19.71,-6.01,20.605926332,0.0
2021-01-28 20:30:00,31.292,-1.79948,31.3436978079,9.882,-2.04948,10.0922887528,21.41,0.25,21.4114595486,32.58,30.392,-9.19948,31.7538044377,9.882,-2.04948,10.0922887528,20.51,-7.15,21.7205570831,0.0
2021-01-28 21:00:00,29.81084,-1.99964,29.8778302699,11.04084,-2.42964,11.3050120935,18.77,0.43,18.7749247668,32.63,28.96084,-9.42964,30.4573203686,11.04084,-2.42964,11.3050120935,17.92,-7.0,19.2386693927,0.0
2021-01-28 21:30:00,27.48008,-2.26744,27.5734669739,11.62008,-2.64744,11.9178520615,15.86,0.38,15.8645516798,32.82,26.71008,-9.75744,28.436525965,11.62008,-2.64744,11.9178520615,15.09,-7.11,16.681133055,0.0
2021-01-28 22:00:00,25.98148,-2.66348,26.1176459257,11.75148,-2.6434800000000003,12.0451346485,14.23,-0.02,14.2300140548,32.73,25.25148,-10.12348,27.2051849746,11.75148,-2.6434800000000003,12.0451346485,13.5,-7.48,15.4337422552,0.0
2021-01-28 22:30:00,23.93656,-3.11692,24.1386431872,11.80656,-2.62692,12.0952704691,12.13,-0.49,12.1398929155,32.79,23.25656,-10.58692,25.5528952982,11.80656,-2.62692,12.0952704691,11.45,-7.96,13.945038544199999,0.0
2021-01-28 23:00:00,21.89092,-3.25044,22.1309226794,12.31092,-2.80044,12.6254194164,9.58,-0.45,9.59056307,33.02,21.28092,-10.82044,23.8738241143,12.31092,-2.80044,12.6254194164,8.97,-8.02,12.0325101288,0.0
2021-01-28 23:30:00,20.12776,-3.26672,20.3911299877,12.31776,-2.82672,12.6379411842,7.8100000000000005,-0.44,7.8223845469,33.07,19.557760000000002,-10.86672,22.3739039905,12.31776,-2.82672,12.6379411842,7.24,-8.04,10.8193900013,0.0
2021-01-29 00:00:00,18.9862,-2.16876,19.1096653654,11.8962,-2.67876,12.1940694429,7.09,0.51,7.1083190699,33.13,18.4462,-9.81876,20.8966586415,11.8962,-2.67876,12.1940694429,6.55,-7.14,9.6892775788,0.0
2021-01-29 00:30:00,17.893,-2.26184,18.0353921273,12.303,-2.84184,12.6269498924,5.59,0.58,5.6200088968,32.84,17.393,-9.771840000000001,19.9500703253,12.303,-2.84184,12.6269498924,5.09,-6.93,8.5984300893,0.0
2021-01-29 01:00:00,17.34856,-2.27844,17.4975376241,12.59856,-2.90844,12.9299163689,4.75,0.63,4.7915968111,32.86,16.89856,-9.81844,19.543876128,12.59856,-2.90844,12.9299163689,4.3,-6.91,8.138679254,0.0
2021-01-29 01:30:00,17.41216,-2.60628,17.6061356153,9.81216,-1.55628,9.934812092,7.6,-1.05,7.6721900394,32.93,16.87216,-10.14628,19.6879856995,9.81216,-1.55628,9.934812092,7.06,-8.59,11.1189792697,0.0
2021-01-29 02:00:00,17.01672,-2.51776,17.2019729966,10.38672,-1.78776,10.5394515121,6.63,-0.73,6.6700674659,33.05,16.49672,-10.10776,19.3470561837,10.38672,-1.78776,10.5394515121,6.11,-8.32,10.3225239162,0.0
2021-01-29 02:30:00,16.655,-2.57232,16.852473266,10.485,-1.82232,10.64218376,6.17,-0.75,6.2154163175,33.15,16.155,-10.21232,19.1121821042,10.485,-1.82232,10.64218376,5.67,-8.39,10.1262530089,0.0
2021-01-29 03:00:00,15.99036,-2.6332,16.2057198288,10.71036,-1.9332,10.8834311488,5.28,-0.7000000000000001,5.3261993954,32.74,15.51036,-10.0932,18.5052412459,10.71036,-1.9332,10.8834311488,4.8,-8.16,9.4670798032,0.0
2021-01-29 03:30:00,15.53064,-2.20756,15.686749184,13.40064,-3.15756,13.7676191683,2.13,0.9500000000000001,2.3322521305,32.69,15.13064,-9.67756,17.9608305588,13.40064,-3.15756,13.7676191683,1.73,-6.52,6.7456133895,0.0
2021-01-29 04:00:00,15.44864,-2.2778,15.6156604308,13.05864,-3.0978,13.4210447987,2.39,0.8200000000000001,2.5267568146,32.81,15.04864,-9.7978,17.9571281303,13.05864,-3.0978,13.4210447987,1.99,-6.7,6.9892846558,0.0
2021-01-29 04:30:00,15.43632,-2.24832,15.5991960679,12.94632,-3.02832,13.2957859326,2.49,0.78,2.6093102537,32.79,15.02632,-9.75832,17.916894317,12.94632,-3.02832,13.2957859326,2.08,-6.73,7.0440968193,0.0
2021-01-29 05:00:00,15.79056,-2.29856,15.9569785106,12.22056,-2.69856,12.5149635552,3.5700000000000003,0.4,3.5923390709,32.76,15.37056,-9.79856,18.2281620792,12.22056,-2.69856,12.5149635552,3.15,-7.1,7.7673998223,0.0
2021-01-29 05:30:00,16.8042,-2.29804,16.9606051036,11.0142,-2.31804,11.2554836005,5.79,0.02,5.7900345422,32.92,16.3042,-9.86804,19.0579419424,11.0142,-2.31804,11.2554836005,5.29,-7.55,9.2188177116,0.0
2021-01-29 06:00:00,17.44912,-1.8184,17.5436132919,14.91912,-3.6684,15.3635054637,2.5300000000000002,1.85,3.134230368,32.75,17.05912,-9.3484,19.4526645407,14.91912,-3.6684,15.3635054637,2.14,-5.68,6.0697611156,0.0
2021-01-29 06:30:00,19.92012,-1.89752,20.0102914263,15.18012,-3.5575200000000002,15.5914076262,4.74,1.6600000000000001,5.0222704029,32.73,19.45012,-9.40752,21.6057538763,15.18012,-3.5575200000000002,15.5914076262,4.27,-5.85,7.2426100268,0.0
2021-01-29 07:00:00,22.15296,-2.38972,22.2814810648,13.42296,-3.15972,13.7898399425,8.73,0.77,8.7638918295,32.73,21.62296,-9.87972,23.773120671,13.42296,-3.15972,13.7898399425,8.2,-6.72,10.601811166000001,0.0
2021-01-29 07:30:00,24.6302,-2.44132,24.75089484,12.7602,-3.09132,13.1293169427,11.87,0.65,11.8877836454,32.73,23.9802,-9.90132,25.9439035186,12.7602,-3.09132,13.1293169427,11.22,-6.8100000000000005,13.1249571428,0.0
2021-01-29 08:00:00,26.00664,-1.89736,26.0757607571,12.26664,-2.81736,12.5860229723,13.74,0.92,13.770766137,32.93,25.31664,-9.44736,27.0219331629,12.26664,-2.81736,12.5860229723,13.05,-6.63,14.6376022627,0.0
2021-01-29 08:30:00,27.96724,-1.59156,28.0124896511,9.41724,-1.9515600000000002,9.6173278852,18.55,0.36,18.5534929326,32.76,27.14724,-9.07156,28.6228202742,9.41724,-1.9515600000000002,9.6173278852,17.73,-7.12,19.106211032,0.0
2021-01-29 09:00:00,29.62332,-1.2671999999999999,29.6504111888,10.45332,-2.0772,10.6577042022,19.17,0.81,19.1871050448,32.64,28.80332,-8.6972,30.0877471882,10.45332,-2.0772,10.6577042022,18.35,-6.62,19.507611335100002,0.0
2021-01-29 09:30:00,31.53356,-1.226,31.557383958,7.96356,-1.566,8.1160731806,23.57,0.34,23.5724521423,32.86,30.57356,-8.766,31.8054292075,7.96356,-1.566,8.1160731806,22.61,-7.2,23.7287188866,0.0
2021-01-29 10:00:00,32.1534,-0.88424,32.1655562977,8.6634,-1.6142400000000001,8.812506473100001,23.49,0.73,23.5013403873,32.84,31.2034,-8.40424,32.3153743834,8.6634,-1.6142400000000001,8.812506473100001,22.54,-6.79,23.5405118891,0.0
2021-01-29 10:30:00,32.52332,-0.83564,32.5340535137,7.84332,-1.47564,7.9809261387,24.68,0.64,24.6882968226,32.84,31.53332,-8.35564,32.6215724641,7.84332,-1.47564,7.9809261387,23.69,-6.88,24.6688163478,0.0
2021-01-29 11:00:00,32.44512,-0.65444,32.4517195774,8.11512,-1.50444,8.2533939884,24.33,0.85,24.3448433965,32.87,31.45512,-8.21444,32.5100230503,8.11512,-1.50444,8.2533939884,23.34,-6.71,24.2853803759,0.0
2021-01-29 11:30:00,33.34172,-0.5002,33.3454718455,6.56172,-1.1502,6.6617662371,26.78,0.65,26.7878871881,32.87,32.31172,-8.0502,33.2994439803,6.56172,-1.1502,6.6617662371,25.75,-6.9,26.6584414398,0.0
2021-01-29 12:00:00,33.83468,-0.3738,33.8367447776,6.39468,-1.2438,6.5145199932,27.44,0.87,27.4537884453,32.89,32.774680000000004,-7.9338,33.7212815821,6.39468,-1.2438,6.5145199932,26.38,-6.69,27.2150785411,0.0
2021-01-29 12:30:00,33.6528,-0.2958,33.6540999802,8.9928,-1.9458000000000002,9.200901558,24.66,1.65,24.7151390852,32.77,32.6328,-7.8358,33.5603843464,8.9928,-1.9458000000000002,9.200901558,23.64,-5.89,24.3627112613,0.0
2021-01-29 13:00:00,32.85016,-0.47984000000000004,32.8536643078,11.72016,-2.58984,12.0028922203,21.13,2.11,21.2350888861,32.88,31.94016,-8.06984,32.9438330868,11.72016,-2.58984,12.0028922203,20.22,-5.48,20.9494343599,0.0
2021-01-29 13:30:00,32.35956,-1.2159200000000001,32.3823962183,8.17956,-1.4659200000000001,8.3098810605,24.18,0.25,24.1812923559,33.0,31.39956,-8.81592,32.613690586,8.17956,-1.4659200000000001,8.3098810605,23.22,-7.35,24.3555106701,0.0
2021-01-29 14:00:00,32.13164,-1.34276,32.1596842881,7.90164,-1.38276,8.0217167681,24.23,0.04,24.2300330169,33.09,31.14164,-8.98276,32.4112899945,7.90164,-1.38276,8.0217167681,23.24,-7.6,24.4511267634,0.0
2021-01-29 14:30:00,32.09804,-0.6659200000000001,32.1049469909,5.19804,-0.9259200000000001,5.2798624687,26.9,0.26,26.9012564762,33.12,31.04804,-8.31592,32.1424223307,5.19804,-0.9259200000000001,5.2798624687,25.85,-7.39,26.8855834975,0.0
2021-01-29 15:00:00,31.8278,1.37124,31.8573249344,5.7978000000000005,-1.23876,5.9286601503,26.03,2.61,26.1605236951,33.17,30.7878,-6.37876,31.4416476664,5.7978000000000005,-1.23876,5.9286601503,24.99,-5.14,25.5131279933,0.0
2021-01-29 15:30:00,31.77176,1.24772,31.7962503874,5.98176,-1.3222800000000001,6.1261633259,25.79,2.5700000000000003,25.9177352406,33.02,30.76176,-6.44228,31.4291083217,5.98176,-1.3222800000000001,6.1261633259,24.78,-5.12,25.3034147893,0.0
2021-01-29 16:00:00,32.42128,1.052,32.4383430656,4.75128,-1.008,4.8570284782,27.67,2.06,27.7465763654,33.05,31.36128,-6.638,32.0560903299,4.75128,-1.008,4.8570284782,26.61,-5.63,27.1990624838,0.0
2021-01-29 16:30:00,33.76904,0.8442400000000001,33.7795915265,4.55904,-0.9057600000000001,4.6481444577,29.21,1.75,29.2623751599,32.93,32.66904,-6.77576,33.364308746,4.55904,-0.9057600000000001,4.6481444577,28.11,-5.87,28.7163542254,0.0
2021-01-29 17:00:00,34.23996,-1.66092,34.2802204784,2.91996,-0.52092,2.9660620439,31.32,-1.1400000000000001,31.3407402593,32.93,33.07996,-9.24092,34.3464460468,2.91996,-0.52092,2.9660620439,30.16,-8.72,31.3952862704,0.0
2021-01-29 17:30:00,37.13004,-1.0118,37.143823304,7.70004,0.5382,7.7188260274000005,29.43,-1.55,29.4707889273,32.81,36.01004,-8.511800000000001,37.0023474937,7.70004,0.5382,7.7188260274000005,28.31,-9.05,29.7213492291,0.0
2021-01-29 18:00:00,37.71364,-1.01156,37.7272036558,12.29364,-0.78156,12.3184585271,25.42,-0.23,25.421040498,32.77,36.69364,-8.521560000000001,37.6701500035,12.29364,-0.78156,12.3184585271,24.4,-7.74,25.5981952489,0.0
2021-01-29 18:30:00,35.79248,-1.869,35.8412441965,11.29248,-2.979,11.6788075397,24.5,1.11,24.5251320078,32.77,34.82248,-9.379,36.0634268248,11.29248,-2.979,11.6788075397,23.53,-6.4,24.3848498047,0.0
2021-01-29 19:00:00,34.66532,-2.55276,34.7591857546,10.16532,-3.18276,10.6519337174,24.5,0.63,24.5080986615,32.64,33.70532,-9.92276,35.1355911053,10.16532,-3.18276,10.6519337174,23.54,-6.74,24.4858979823,0.0
2021-01-29 19:30:00,33.8814,-3.15028,34.027540758,8.1414,-2.69028,8.5743804697,25.74,-0.46,25.744110006,32.59,32.8814,-10.62028,34.5539695728,8.1414,-2.69028,8.5743804697,24.74,-7.93,25.9798479595,0.0
2021-01-29 20:00:00,33.02656,-3.40992,33.2021267367,2.44656,-0.7999200000000001,2.5740100699,30.58,-2.61,30.6911795146,32.56,31.91656,-10.81992,33.7007043107,2.44656,-0.7999200000000001,2.5740100699,29.47,-10.02,31.1268581775,0.0
2021-01-29 20:30:00,32.10148,-3.99036,32.3485392424,0.14148000000000002,0.08964000000000001,0.1674870741,31.96,-4.08,32.2193730541,32.66,30.91148,-11.38036,32.9398267986,0.14148000000000002,0.08964000000000001,0.1674870741,30.77,-11.47,32.8382977634,0.0
2021-01-29 21:00:00,30.49476,-4.50884,30.8262878985,0.10476,0.28116,0.30004266900000004,30.39,-4.79,30.7651783678,32.84,29.34476,-11.94884,31.6842187343,0.10476,0.28116,0.30004266900000004,29.24,-12.23,31.694644658,0.0
2021-01-29 21:30:00,29.17244,-4.90356,29.5816861627,0.08244000000000001,0.31644,0.3270024881,29.09,-5.22,29.5546358462,32.77,28.05244,-12.32356,30.6399987113,0.08244000000000001,0.31644,0.3270024881,27.97,-12.64,30.6934927957,0.0
2021-01-29 22:00:00,27.6592,-5.40536,28.1824282376,0.0792,0.31464000000000003,0.3244548807,27.58,-5.72,28.1669096636,33.04,26.5792,-12.89536,29.5422440273,0.0792,0.31464000000000003,0.3244548807,26.5,-13.21,29.6100337724,0.0
2021-01-29 22:30:00,26.02316,-4.9378,26.4874824252,0.08316000000000001,0.32220000000000004,0.33275881,25.94,-5.26,26.4679277617,33.04,24.99316,-12.4278,27.9125108083,0.08316000000000001,0.32220000000000004,0.33275881,24.91,-12.75,27.9833986499,0.0
2021-01-29 23:00:00,24.59072,-3.60912,24.8541597583,0.18072000000000002,0.20088,0.2702082397,24.41,-3.81,24.7055499838,33.0,23.59072,-11.12912,26.084082926,0.18072000000000002,0.20088,0.2702082397,23.41,-11.33,26.0076334948,0.0
2021-01-29 23:30:00,22.90416,-3.22372,23.1299138767,0.70416,-0.15372000000000002,0.7207434662000001,22.2,-3.07,22.4112672556,33.05,21.97416,-10.78372,24.4775882134,0.70416,-0.15372000000000002,0.7207434662000001,21.27,-10.63,23.7783472933,0.0
2021-01-30 00:00:00,21.30008,-3.42976,21.5744446432,1.18008,-0.32976000000000005,1.2252879107,20.12,-3.1,20.357416339,33.03,20.41008,-10.95976,23.1665212076,1.18008,-0.32976000000000005,1.2252879107,19.23,-10.63,21.9724782398,0.0
2021-01-30 00:30:00,20.38408,-3.42804,20.6703211317,1.32408,-0.33804,1.3665499947,19.06,-3.09,19.3088503024,33.03,19.54408,-10.96804,22.4113579349,1.32408,-0.33804,1.3665499947,18.22,-10.63,21.0942006248,0.0
2021-01-30 01:00:00,19.6632,-3.49804,19.9719232444,1.5732,-0.33804,1.6091082256,18.09,-3.16,18.3639238726,32.9,18.8532,-10.96804,21.8114889836,1.5732,-0.33804,1.6091082256,17.28,-10.63,20.2878116119,0.0
2021-01-30 01:30:00,18.84876,-3.5104,19.172862637,2.22876,-0.3204,2.2516721115,16.62,-3.19,16.9233714135,33.07,18.07876,-11.0604,21.1937257531,2.22876,-0.3204,2.2516721115,15.85,-10.74,19.1460204742,0.0
2021-01-30 02:00:00,17.87088,-3.44428,18.1997641933,3.53088,-0.22428,3.5379959147999998,14.34,-3.22,14.6970745388,33.01,17.15088,-10.96428,20.3560340119,3.53088,-0.22428,3.5379959147999998,13.62,-10.74,17.3450857594,0.0
2021-01-30 02:30:00,17.14672,-3.49076,17.4984402772,4.98672,-0.41076,5.0036087113,12.16,-3.08,12.544002551,33.07,16.43672,-11.03076,19.7950355023,4.98672,-0.41076,5.0036087113,11.45,-10.62,15.6168786894,0.0
2021-01-30 03:00:00,16.39124,-3.47484,16.7555143688,6.05124,-0.56484,6.077544715,10.34,-2.91,10.7416805017,33.02,15.78124,-10.99484,19.2336695033,6.05124,-0.56484,6.077544715,9.73,-10.43,14.2638634318,0.0
2021-01-30 03:30:00,15.8408,-3.26264,16.1733040659,7.7508,-1.23264,7.8482037441,8.09,-2.03,8.3408033186,33.06,15.2908,-10.83264,18.7391209508,7.7508,-1.23264,7.8482037441,7.54,-9.6,12.207030761,0.0
2021-01-30 04:00:00,15.25504,-3.13712,15.574266188,9.54504,-1.88712,9.7298001262,5.71,-1.25,5.8452202696,33.01,14.76504,-10.68712,18.2269289815,9.54504,-1.88712,9.7298001262,5.22,-8.8,10.2317349457,0.0
2021-01-30 04:30:00,15.21172,-3.14012,15.5324427883,9.17172,-1.8601200000000002,9.3584450724,6.04,-1.28,6.1741396162,33.16,14.71172,-10.76012,18.2267629538,9.17172,-1.8601200000000002,9.3584450724,5.54,-8.9,10.4833963962,0.0
2021-01-30 05:00:00,15.06372,-3.05008,15.3694062424,9.60372,-1.99008,9.8077447074,5.46,-1.06,5.5619421069,33.07,14.58372,-10.63008,18.0467030187,9.60372,-1.99008,9.8077447074,4.98,-8.64,9.9724620832,0.0
2021-01-30 05:30:00,15.2918,-3.07948,15.5987930402,9.9918,-2.13948,10.2182895785,5.3,-0.9400000000000001,5.3827130706,33.07,14.8118,-10.66948,18.2545123931,9.9918,-2.13948,10.2182895785,4.82,-8.53,9.7976170572,0.0
2021-01-30 06:00:00,15.94296,-2.9962,16.2220586857,10.09296,-2.0862,10.3063122406,5.85,-0.91,5.9203547191,32.93,15.452960000000001,-10.5262,18.6974559553,10.09296,-2.0862,10.3063122406,5.36,-8.44,9.9981598307,0.0
2021-01-30 06:30:00,17.11948,-2.74564,17.3382563852,10.77948,-2.19564,11.0008192459,6.34,-0.55,6.3638117508,32.86,16.61948,-10.24564,19.5238381083,10.77948,-2.19564,11.0008192459,5.84,-8.05,9.9452551501,0.0
2021-01-30 07:00:00,18.32608,-2.62976,18.5138014957,9.04608,-1.7697600000000002,9.2175709286,9.28,-0.86,9.3197639455,32.89,17.75608,-10.14976,20.4522860586,9.04608,-1.7697600000000002,9.2175709286,8.71,-8.38,12.0867075749,0.0
2021-01-30 07:30:00,19.82132,-2.41032,19.9673325471,8.58132,-1.66032,8.740464258,11.24,-0.75,11.2649944518,32.95,19.18132,-9.96032,21.6132138157,8.58132,-1.66032,8.740464258,10.6,-8.3,13.4629120178,0.0
2021-01-30 08:00:00,20.98192,-2.16884,21.0937155056,8.25192,-1.60884,8.4072914682,12.73,-0.56,12.7423114073,33.01,20.31192,-9.77884,22.5432873786,8.25192,-1.60884,8.4072914682,12.06,-8.17,14.5668287558,0.0
2021-01-30 08:30:00,22.68636,-1.80524,22.7580715683,9.39636,-1.87524,9.5816546748,13.29,0.07,13.2901843479,32.91,21.99636,-9.38524,23.91490295,9.39636,-1.87524,9.5816546748,12.6,-7.51,14.6683366474,0.0
2021-01-30 09:00:00,24.46424,-1.94416,24.541369091500002,9.71424,-1.9641600000000001,9.9108215241,14.75,0.02,14.7500135593,32.74,23.74424,-9.42416,25.5461097798,9.71424,-1.9641600000000001,9.9108215241,14.03,-7.46,15.8900125865,0.0
2021-01-30 09:30:00,25.96052,-3.42736,26.1857861299,10.73052,-2.18736,10.9511918639,15.23,-1.24,15.2803959373,32.87,25.21052,-10.90736,27.4689064369,10.73052,-2.18736,10.9511918639,14.48,-8.72,16.9029228242,0.0
2021-01-30 10:00:00,27.26076,-3.08428,27.4346827737,11.03076,-2.20428,11.2488451183,16.23,-0.88,16.2538395464,32.62,26.49076,-10.47428,28.4863284208,11.03076,-2.20428,11.2488451183,15.46,-8.27,17.5329546854,0.0
2021-01-30 10:30:00,28.40496,-2.84488,28.5470680599,11.60496,-2.32488,11.8355466125,16.8,-0.52,16.8080456925,32.5,27.63496,-10.19488,29.455501904,11.60496,-2.32488,11.8355466125,16.03,-7.87,17.8577098196,0.0
2021-01-30 11:00:00,29.42572,-2.63288,29.5432742703,11.20572,-2.25288,11.4299444011,18.22,-0.38,18.2239622475,32.48,28.61572,-9.98288,30.3070507343,11.20572,-2.25288,11.4299444011,17.41,-7.73,19.04891073,0.0
