Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-30 11:30:00,30.0048,-2.23472,30.0879044887,12.2148,-2.4847200000000003,12.4649577825,17.79,0.25,17.7917565181,32.44,29.1948,-9.57472,30.7247719295,12.2148,-2.4847200000000003,12.4649577825,16.98,-7.09,18.4007744402,0.0
2021-01-30 12:00:00,30.37712,-2.58676,30.4870586773,12.23712,-2.51676,12.4932456468,18.14,-0.07,18.1401350601,32.5,29.56712,-9.93676,31.19220711,12.23712,-2.51676,12.4932456468,17.33,-7.42,18.8516657089,0.0
2021-01-30 12:30:00,31.08988,-2.13388,31.1630242799,12.17988,-2.51388,12.4366020065,18.91,0.38,18.9138177003,32.74,30.24988,-9.60388,31.7378283925,12.17988,-2.51388,12.4366020065,18.07,-7.09,19.4111565858,0.0
2021-01-30 13:00:00,31.68052,-1.7714400000000001,31.7300070461,12.35052,-2.61144,12.6235875703,19.33,0.84,19.3482428143,32.79,30.84052,-9.29144,32.2097583217,12.35052,-2.61144,12.6235875703,18.49,-6.68,19.6596668334,0.0
2021-01-30 13:30:00,31.09712,-1.9003200000000002,31.1551294075,12.86712,-2.74032,13.1556881537,18.23,0.84,18.2493424539,32.83,30.27712,-9.40032,31.7028391725,12.86712,-2.74032,13.1556881537,17.41,-6.66,18.640378215,0.0
2021-01-30 14:00:00,31.14128,-2.03516,31.2077105258,12.94128,-2.76516,13.2333985757,18.2,0.73,18.2146342264,32.92,30.32128,-9.59516,31.8032563783,12.94128,-2.76516,13.2333985757,17.38,-6.83,18.6738667662,0.0
2021-01-30 14:30:00,30.71104,-2.16744,30.7874288312,12.91104,-2.7374400000000003,13.1980502967,17.8,0.5700000000000001,17.8091240661,32.92,29.901040000000002,-9.72744,31.44352528,12.91104,-2.7374400000000003,13.1980502967,16.99,-6.99,18.371722837,0.0
2021-01-30 15:00:00,30.523,-2.2824,30.6082158703,13.383,-2.9124,13.6962316993,17.14,0.63,17.1515742718,33.06,29.723,-9.8824,31.3228121145,13.383,-2.9124,13.6962316993,16.34,-6.97,17.7644729728,0.0
2021-01-30 15:30:00,29.95148,-2.19248,30.0316187166,13.73148,-3.10248,14.0776036718,16.22,0.91,16.2455070712,32.95,29.19148,-9.77248,30.7838248101,13.73148,-3.10248,14.0776036718,15.46,-6.67,16.8374730883,0.0
2021-01-30 16:00:00,30.2062,-2.32412,30.2954790722,13.3362,-2.90412,13.648741459,16.87,0.58,16.879967417,33.0,29.4162,-9.894120000000001,31.0355672256,13.3362,-2.90412,13.648741459,16.08,-6.99,17.5335820641,0.0
2021-01-30 16:30:00,30.88052,-2.13268,30.9540762978,13.700520000000001,-3.08268,14.0430468294,17.18,0.9500000000000001,17.206245959,33.0,30.09052,-9.72268,31.6223006793,13.700520000000001,-3.08268,14.0430468294,16.39,-6.64,17.6839390408,0.0
2021-01-30 17:00:00,32.4754,-1.8995600000000001,32.5309073552,13.5954,-3.04956,13.9332235091,18.88,1.15,18.9149914089,32.78,31.6454,-9.40956,33.0147112747,13.5954,-3.04956,13.9332235091,18.05,-6.36,19.1377140746,0.0
2021-01-30 17:30:00,34.51988,-1.5628000000000002,34.5552377948,13.52988,-3.0528,13.8700122803,20.99,1.49,21.0428182523,32.6,33.63988,-9.0128,34.8263131878,13.52988,-3.0528,13.8700122803,20.11,-5.96,20.9745965396,0.0
2021-01-30 18:00:00,34.48564,-1.19288,34.5062650674,13.53564,-3.06288,13.8778522872,20.95,1.87,21.0332926571,32.49,33.59564,-8.60288,34.679627612,13.53564,-3.06288,13.8778522872,20.06,-5.54,20.810939431,0.0
2021-01-30 18:30:00,34.4848,-1.31548,34.5098814642,13.2048,-2.89548,13.5185260835,21.28,1.58,21.3385753976,32.68,33.6048,-8.79548,34.7367680055,13.2048,-2.89548,13.5185260835,20.4,-5.9,21.2360542474,0.0
2021-01-30 19:00:00,33.35328,-1.67852,33.3954894581,12.83328,-2.7385200000000003,13.1222165562,20.52,1.06,20.5473599277,32.72,32.47328,-9.168520000000001,33.7427869766,12.83328,-2.7385200000000003,13.1222165562,19.64,-6.43,20.665780895,0.0
2021-01-30 19:30:00,32.79564,-2.29836,32.8760773466,12.27564,-2.62836,12.5538684755,20.52,0.33,20.5226533372,32.69,31.92564,-9.75836,33.3837097893,12.27564,-2.62836,12.5538684755,19.65,-7.13,20.9035738571,0.0
2021-01-30 20:00:00,31.28904,-2.6548,31.4014647296,12.38904,-2.6748000000000003,12.6744967222,18.9,0.02,18.900010582,32.51,30.44904,-10.0448,32.0630947346,12.38904,-2.6748000000000003,12.6744967222,18.06,-7.37,19.505909361,0.0
2021-01-30 20:30:00,29.7518,-3.15408,29.9185197476,12.1518,-2.67408,12.4425458443,17.6,-0.48,17.6065442379,32.71,28.9518,-10.60408,30.8326650792,12.1518,-2.67408,12.4425458443,16.8,-7.93,18.5775375117,0.0
2021-01-30 21:00:00,28.25496,-3.36584,28.4547297212,12.59496,-2.98584,12.9440433369,15.66,-0.38,15.6646097941,32.71,27.49496,-10.81584,29.5458156142,12.59496,-2.98584,12.9440433369,14.9,-7.83,16.8320794913,0.0
2021-01-30 21:30:00,26.59716,-3.84456,26.8735848308,12.91716,-3.00456,13.2619909237,13.68,-0.84,13.705765210300001,32.64,25.90716,-11.23456,28.2382059922,12.91716,-3.00456,13.2619909237,12.99,-8.23,15.3776786285,0.0
2021-01-30 22:00:00,25.33208,-4.2334,25.6833789188,12.32208,-2.8134,12.6391801588,13.01,-1.42,13.0872648021,32.53,24.64208,-11.5734,27.2245421318,12.32208,-2.8134,12.6391801588,12.32,-8.76,15.1168779846,0.0
2021-01-30 22:30:00,23.98048,-4.53284,24.4051236321,12.75048,-2.92284,13.0811977241,11.23,-1.6099999999999999,11.3448226077,32.73,23.34048,-11.94284,26.2184941195,12.75048,-2.92284,13.0811977241,10.59,-9.02,13.9107332661,0.0
2021-01-30 23:00:00,22.4262,-4.95268,22.9665732233,12.3462,-2.72268,12.6428493949,10.08,-2.23,10.3237251029,32.8,21.8162,-12.37268,25.0804663597,12.3462,-2.72268,12.6428493949,9.47,-9.65,13.5204807607,0.0
2021-01-30 23:30:00,20.79388,-5.30748,21.4605402869,11.87388,-2.60748,12.1568078954,8.92,-2.7,9.319678106,32.97,20.21388,-12.79748,23.9243900446,11.87388,-2.60748,12.1568078954,8.34,-10.19,13.1678282188,0.0
2021-01-31 00:00:00,19.41708,-5.136,20.0848572742,11.91708,-2.7359999999999998,12.2271211545,7.5,-2.4,7.874642849,33.02,18.87708,-12.646,22.7214758615,11.91708,-2.7359999999999998,12.2271211545,6.96,-9.91,12.1099009079,0.0
2021-01-31 00:30:00,18.77508,-4.32612,19.2670429299,11.21508,-2.52612,11.4960559176,7.5600000000000005,-1.8,7.7713319322,32.95,18.22508,-11.82612,21.7258062051,11.21508,-2.52612,11.4960559176,7.01,-9.3,11.6460336596,0.0
2021-01-31 01:00:00,18.11296,-4.41024,18.6421441047,10.90296,-2.37024,11.157624049,7.21,-2.04,7.4930434404,32.84,17.59296,-11.85024,21.2117993018,10.90296,-2.37024,11.157624049,6.69,-9.48,11.602866025299999,0.0
2021-01-31 01:30:00,18.05348,-4.8354800000000004,18.6898369961,7.59348,-0.9154800000000001,7.6484666529,10.46,-3.92,11.1704073337,32.96,17.44348,-12.28548,21.3356043585,7.59348,-0.9154800000000001,7.6484666529,9.85,-11.37,15.0432509784,0.0
2021-01-31 02:00:00,17.8478,-4.92608,18.5151351334,5.8878,-0.58608,5.9168977180999995,11.96,-4.34,12.7230971072,33.15,17.1978,-12.47608,21.246573771,5.8878,-0.58608,5.9168977180999995,11.31,-11.89,16.410003046900002,0.0
2021-01-31 02:30:00,17.44876,-4.98472,18.1468085077,6.09876,-0.6847200000000001,6.1370770743,11.35,-4.3,12.1372360939,33.17,16.82876,-12.53472,20.983955028,6.09876,-0.6847200000000001,6.1370770743,10.73,-11.85,15.9861002124,0.0
2021-01-31 03:00:00,16.96784,-5.03656,17.6995630144,5.84784,-0.64656,5.8834745261,11.12,-4.39,11.9551871587,33.21,16.32784,-12.60656,20.6282261501,5.84784,-0.64656,5.8834745261,10.48,-11.96,15.901949566,0.0
2021-01-31 03:30:00,16.68064,-3.82804,17.1142525706,5.8406400000000005,-1.14804,5.9524004781,10.84,-2.68,11.1663781057,33.17,16.07064,-11.41804,19.7138810854,5.8406400000000005,-1.14804,5.9524004781,10.23,-10.27,14.4957166087,0.0
2021-01-31 04:00:00,16.55556,-3.173,16.856882746,5.69556,-1.143,5.8091180668,10.86,-2.03,11.0480993841,33.17,15.93556,-10.783,19.2409761061,5.69556,-1.143,5.8091180668,10.24,-9.64,14.063683728,0.0
2021-01-31 04:30:00,16.41216,-3.15104,16.7119133838,6.12216,-1.30104,6.2588775469,10.29,-1.85,10.4549796748,33.1,15.81216,-10.74104,19.1152908465,6.12216,-1.30104,6.2588775469,9.69,-9.44,13.528107776,0.0
2021-01-31 05:00:00,16.2634,-3.15844,16.567254534,6.6834,-1.46844,6.8428175187,9.58,-1.69,9.727923725,33.18,15.6834,-10.77844,19.0300763108,6.6834,-1.46844,6.8428175187,9.0,-9.31,12.9489806549,0.0
2021-01-31 05:30:00,16.42956,-3.14376,16.7276318925,6.28956,-1.37376,6.4378398187,10.14,-1.77,10.2933230786,33.14,15.81956,-10.75376,19.128560655,6.28956,-1.37376,6.4378398187,9.53,-9.38,13.3718098999,0.0
2021-01-31 06:00:00,16.97092,-3.10428,17.2524977892,4.75092,-1.03428,4.862198676,12.22,-2.07,12.3940832658,33.18,16.32092,-10.72428,19.5290197185,4.75092,-1.03428,4.862198676,11.57,-9.69,15.0917527146,0.0
2021-01-31 06:30:00,18.03724,-3.05484,18.2940994379,4.64724,-0.9248400000000001,4.7383719401,13.39,-2.13,13.5583553575,33.07,17.35724,-10.60484,20.3405115925,4.64724,-0.9248400000000001,4.7383719401,12.71,-9.68,15.9764357727,0.0
2021-01-31 07:00:00,19.16312,-2.89472,19.3805204268,3.36312,-0.6847200000000001,3.4321156176,15.8,-2.21,15.9538114568,33.1,18.43312,-10.47472,21.2014073121,3.36312,-0.6847200000000001,3.4321156176,15.07,-9.79,17.9707818416,0.0
2021-01-31 07:30:00,20.16148,-2.70392,20.3419875911,4.01148,-0.76392,4.0835701974,16.15,-1.94,16.2661027908,32.91,19.40148,-10.19392,21.9165104694,4.01148,-0.76392,4.0835701974,15.39,-9.43,18.049293615,0.0
2021-01-31 08:00:00,21.39876,-2.47796,21.5417551583,3.12876,-0.59796,3.1853877785,18.27,-1.88,18.3664721708,33.18,20.57876,-10.11796,22.931604342,3.12876,-0.59796,3.1853877785,17.45,-9.52,19.8779500955,0.0
2021-01-31 08:30:00,22.92028,-3.03748,23.1206730012,4.22028,-0.8074800000000001,4.2968345592,18.7,-2.23,18.8324958516,32.96,22.10028,-10.56748,24.4968163162,4.22028,-0.8074800000000001,4.2968345592,17.88,-9.76,20.3703706397,0.0
2021-01-31 09:00:00,25.21476,-3.53208,25.4609448172,3.43476,-0.6220800000000001,3.4906388791,21.78,-2.91,21.9735409072,32.98,24.29476,-11.05208,26.6905195863,3.43476,-0.6220800000000001,3.4906388791,20.86,-10.43,23.3221890053,0.0
2021-01-31 09:30:00,27.5956,-2.81904,27.7392163891,3.6756,-0.6890400000000001,3.7396271848,23.92,-2.13,24.0146476135,32.82,26.6356,-10.29904,28.5574055594,3.6756,-0.6890400000000001,3.7396271848,22.96,-9.61,24.8900321414,0.0
2021-01-31 10:00:00,30.0106,-2.1342,30.0863909767,3.5406,-0.6642,3.6023617252999998,26.47,-1.47,26.510786484,32.82,28.9706,-9.6142,30.5242281803,3.5406,-0.6642,3.6023617252999998,25.43,-8.95,26.9589947884,0.0
2021-01-31 10:30:00,32.31544,-1.61688,32.3558644349,3.83544,-0.68688,3.8964604615000002,28.48,-0.93,28.4951802942,32.78,31.24544,-9.11688,32.5483489862,3.83544,-0.68688,3.8964604615000002,27.41,-8.43,28.6770465704,0.0
2021-01-31 11:00:00,33.60224,-1.25868,33.6258056909,4.24224,-0.77868,4.3131128851,29.36,-0.48,29.3639234436,32.64,32.49224,-8.71868,33.6416563379,4.24224,-0.77868,4.3131128851,28.25,-7.94,29.3446093857,0.0
2021-01-31 11:30:00,35.35512,-1.9358,35.4080757999,4.06512,-0.7758,4.1384859858,31.29,-1.16,31.3114946944,32.76,34.19512,-9.4458,35.4757574895,4.06512,-0.7758,4.1384859858,30.13,-8.67,31.3526043575,0.0
2021-01-31 12:00:00,36.66844,-1.5642800000000001,36.7017910183,4.43844,-0.85428,4.5199053034,32.23,-0.71,32.2378194052,32.67,35.48844,-9.03428,36.6203166118,4.43844,-0.85428,4.5199053034,31.05,-8.18,32.109420736,0.0
2021-01-31 12:30:00,37.83348,-1.15704,37.8511684162,4.71348,-0.88704,4.7962207697,33.12,-0.27,33.1211005252,32.51,36.63348,-8.58704,37.6264416717,4.71348,-0.88704,4.7962207697,31.92,-7.7,32.8355965379,0.0
2021-01-31 13:00:00,38.40608,-1.04684,38.4203442847,4.81608,-0.9068400000000001,4.9007127392,33.59,-0.14,33.5902917522,32.64,37.19608,-8.54684,38.1653880021,4.81608,-0.9068400000000001,4.9007127392,32.38,-7.64,33.2691148064,0.0
2021-01-31 13:30:00,37.92228,-1.331,37.9456305969,4.38228,-0.801,4.4548826021,33.54,-0.53,33.5441872759,32.96,36.70228,-8.921,37.7709094171,4.38228,-0.801,4.4548826021,32.32,-8.12,33.3244174743,0.0
2021-01-31 14:00:00,37.44696,-1.63876,37.4828006902,4.20696,-0.78876,4.2802634007,33.24,-0.85,33.2508661541,32.96,36.22696,-9.23876,37.3864590083,4.20696,-0.78876,4.2802634007,32.02,-8.45,33.1162029828,0.0
2021-01-31 14:30:00,36.63736,-1.8818000000000001,36.6856554938,4.25736,-0.8118000000000001,4.3340666134,32.38,-1.07,32.3976742992,33.07,35.45736,-9.5218,36.7136085588,4.25736,-0.8118000000000001,4.3340666134,31.2,-8.71,32.3929637421,0.0
2021-01-31 15:00:00,35.96904,-2.09976,36.0302765821,4.46904,-0.8697600000000001,4.5528893001,31.5,-1.23,31.5240051389,33.13,34.78904,-9.75976,36.1321217116,4.46904,-0.8697600000000001,4.5528893001,30.32,-8.89,31.5964317606,0.0
2021-01-31 15:30:00,35.80124,-2.25388,35.8721167565,4.16124,-0.80388,4.2381766589,31.64,-1.45,31.6732079209,33.19,34.63124,-9.92388,36.0250770741,4.16124,-0.80388,4.2381766589,30.47,-9.12,31.8055859874,0.0
2021-01-31 16:00:00,35.32104,-2.41608,35.4035776335,4.09104,-0.7660800000000001,4.1621493063,31.23,-1.65,31.2735575207,33.16,34.16104,-10.09608,35.6217277128,4.09104,-0.7660800000000001,4.1621493063,30.07,-9.33,31.4841833307,0.0
2021-01-31 16:30:00,34.96988,-2.44324,35.0551269989,5.24988,-0.9932400000000001,5.3430109219,29.72,-1.45,29.7553507793,33.04,33.84988,-10.03324,35.3055276255,5.24988,-0.9932400000000001,5.3430109219,28.6,-9.04,29.9946928639,0.0
2021-01-31 17:00:00,35.80656,-2.27288,35.8786248695,5.23656,-0.9928800000000001,5.3298565954,30.57,-1.28,30.5967857789,32.89,34.65656,-9.83288,36.0244733498,5.23656,-0.9928800000000001,5.3298565954,29.42,-8.84,30.7194075464,0.0
2021-01-31 17:30:00,37.55732,-1.9368,37.6072264309,5.46732,-1.0368,5.5647589546,32.09,-0.9,32.1026182733,32.7,36.38732,-9.4268,37.588583573,5.46732,-1.0368,5.5647589546,30.92,-8.39,32.0380789062,0.0
2021-01-31 18:00:00,38.16532,-1.971,38.2161810193,5.30532,-0.981,5.3952554437,32.86,-0.99,32.8749098858,32.97,36.97532,-9.571,38.1939567223,5.30532,-0.981,5.3952554437,31.67,-8.59,32.8142804279,0.0
2021-01-31 18:30:00,37.38744,-2.1966,37.4519121183,4.53744,-0.8766,4.6213406403,32.85,-1.32,32.8765098513,32.97,36.18744,-9.7866,37.4874426083,4.53744,-0.8766,4.6213406403,31.65,-8.91,32.8802463494,0.0
2021-01-31 19:00:00,36.47516,-2.61808,36.5689983444,3.39516,-0.6580800000000001,3.4583494202000002,33.08,-1.96,33.1380144245,33.16,35.25516,-10.27808,36.7228162742,3.39516,-0.6580800000000001,3.4583494202000002,31.86,-9.62,33.2806850891,0.0
2021-01-31 19:30:00,35.02084,-3.21464,35.1680699589,2.5808400000000002,-0.49464,2.6278135085,32.44,-2.7199999999999998,32.5538323397,32.97,33.83084,-10.75464,35.4991269841,2.5808400000000002,-0.49464,2.6278135085,31.25,-10.26,32.8911857494,0.0
2021-01-31 20:00:00,34.04092,-3.65428,34.2365009422,1.60092,-0.31428,1.6314768661999999,32.44,-3.34,32.6114887731,32.66,32.85092,-11.07428,34.6673134576,1.60092,-0.31428,1.6314768661999999,31.25,-10.76,33.0505688302,0.0
2021-01-31 20:30:00,32.75472,-3.89432,32.9854120869,1.40472,-0.27432,1.4312546038,31.35,-3.62,31.5583095238,32.54,31.59472,-11.24432,33.5359667244,1.40472,-0.27432,1.4312546038,30.19,-10.97,32.1212857775,0.0
2021-01-31 21:00:00,31.15664,-4.33316,31.4565174753,1.64664,-0.35316000000000003,1.6840858871000002,29.51,-3.98,29.7771808605,32.72,30.04664,-11.75316,32.2635606416,1.64664,-0.35316000000000003,1.6840858871000002,28.4,-11.4,30.6026142674,0.0
2021-01-31 21:30:00,29.39824,-4.7096,29.7730893133,2.11824,-0.48960000000000004,2.1740857521,27.28,-4.22,27.6044706524,32.65,28.34824,-12.0696,30.8106792404,2.11824,-0.48960000000000004,2.1740857521,26.23,-11.58,28.6724484479,0.0
2021-01-31 22:00:00,27.6804,-5.00176,28.1286712672,2.6604,-0.58176,2.7232651097,25.02,-4.42,25.4074162401,32.77,26.6804,-12.39176,29.4176725806,2.6604,-0.58176,2.7232651097,24.02,-11.81,26.7663314632,0.0
2021-01-31 22:30:00,25.92324,-5.37884,26.4753903058,2.79324,-0.6188400000000001,2.8609705771,23.13,-4.76,23.614709399,32.92,24.97324,-12.82884,28.0756451723,2.79324,-0.6188400000000001,2.8609705771,22.18,-12.21,25.3186986237,0.0
2021-01-31 23:00:00,24.26456,-5.6313200000000005,24.9094487481,1.47456,-0.39132000000000006,1.5256010409,22.79,-5.24,23.3846466725,33.07,23.32456,-13.13132,26.7668949289,1.47456,-0.39132000000000006,1.5256010409,21.85,-12.74,25.292886351699998,0.0
2021-01-31 23:30:00,22.62296,-4.73104,23.1123572715,1.00296,-0.31104000000000004,1.0500831601,21.62,-4.42,22.0671883121,33.13,21.70296,-12.29104,24.9416947508,1.00296,-0.31104000000000004,1.0500831601,20.7,-11.98,23.9167389081,0.0
2021-02-01 00:00:00,21.03964,-4.89376,21.6012809404,1.34964,-0.38376000000000005,1.40313929,19.69,-4.51,20.1999059404,33.19,20.17964,-12.46376,23.7184144467,1.34964,-0.38376000000000005,1.40313929,18.83,-12.08,22.3717522783,0.0
2021-02-01 00:30:00,20.10468,-4.9108,20.6957511229,1.98468,-0.46080000000000004,2.0374718016,18.12,-4.45,18.6584270505,33.05,19.28468,-12.4208,22.9385081324,1.98468,-0.46080000000000004,2.0374718016,17.3,-11.96,21.0316808648,0.0
2021-02-01 01:00:00,19.54272,-4.92892,20.1547055886,1.96272,-0.44892000000000004,2.0134048189,17.58,-4.48,18.1418521656,32.95,18.75272,-12.39892,22.481052568,1.96272,-0.44892000000000004,2.0134048189,16.79,-11.95,20.6084109043,0.0
2021-02-01 01:30:00,18.92828,-5.01484,19.5813279423,2.34828,-0.47484000000000004,2.3958071675,16.58,-4.54,17.190346128,33.03,18.15828,-12.50484,22.0475430827,2.34828,-0.47484000000000004,2.3958071675,15.81,-12.03,19.8664793056,0.0
2021-02-01 02:00:00,18.1088,-4.91096,18.7628933153,6.8688,-2.37096,7.2664891634,11.24,-2.54,11.5234196313,32.95,17.4988,-12.40096,21.4474196667,6.8688,-2.37096,7.2664891634,10.63,-10.03,14.6149854601,0.0
2021-02-01 02:30:00,17.74344,-4.94224,18.4188870253,8.17344,-3.07224,8.7317684378,9.57,-1.87,9.7509896934,33.01,17.17344,-12.482240000000001,21.2304817857,8.17344,-3.07224,8.7317684378,9.0,-9.41,13.0210637046,0.0
2021-02-01 03:00:00,17.43132,-4.93088,18.1153110522,7.86132,-2.99088,8.4110472188,9.57,-1.94,9.7646556519,32.99,16.87132,-12.45088,20.9682104939,7.86132,-2.99088,8.4110472188,9.01,-9.46,13.0641379356,0.0
2021-02-01 03:30:00,17.75436,-4.95212,18.4320587972,4.01436,-1.39212,4.2488921267,13.74,-3.56,14.1937028291,33.23,17.06436,-12.55212,21.1836752879,4.01436,-1.39212,4.2488921267,13.05,-11.16,17.171141488,0.0
2021-02-01 04:00:00,18.03324,-3.73764,18.41650612,1.62324,-0.37764000000000003,1.6665893516999999,16.41,-3.36,16.7504537252,33.16,17.26324,-11.32764,20.6478784205,1.62324,-0.37764000000000003,1.6665893516999999,15.64,-10.95,19.092199978,0.0
2021-02-01 04:30:00,18.19404,-3.6141199999999998,18.5495270801,1.72404,-0.38412,1.7663131365,16.47,-3.23,16.7837361752,33.21,17.43404,-11.23412,20.7400868584,1.72404,-0.38412,1.7663131365,15.71,-10.85,19.0925797105,0.0
2021-02-01 05:00:00,18.57604,-3.47288,18.8978876485,1.7060400000000002,-0.36288000000000004,1.7442059443,16.87,-3.11,17.1542706053,33.21,17.79604,-11.08288,20.9649533454,1.7060400000000002,-0.36288000000000004,1.7442059443,16.09,-10.72,19.3340761352,0.0
2021-02-01 05:30:00,19.31336,-3.3694,19.605069009,1.41336,-0.3294,1.4512376958,17.9,-3.04,18.1563101978,33.14,18.51336,-10.9594,21.5140174502,1.41336,-0.3294,1.4512376958,17.1,-10.63,20.1347187713,0.0
2021-02-01 06:00:00,20.3704,-3.24772,20.6276727082,0.6804,-0.20772000000000002,0.711401264,19.69,-3.04,19.9232954101,33.05,19.5204,-10.80772,22.3126158878,0.6804,-0.20772000000000002,0.711401264,18.84,-10.6,21.6172523693,0.0
2021-02-01 06:30:00,22.65152,-3.1248,22.8660388644,4.96152,-1.8648,5.3003924148,17.69,-1.26,17.7348160408,32.64,21.89152,-10.5348,24.294457371,4.96152,-1.8648,5.3003924148,16.93,-8.67,19.0208780029,0.0
2021-02-01 07:00:00,25.7102,-2.55384,25.8367274008,1.2402,-0.39384,1.3012324871,24.47,-2.16,24.5651480761,32.8,24.7302,-10.04384,26.6919747112,1.2402,-0.39384,1.3012324871,23.49,-9.65,25.3949325654,0.0
2021-02-01 07:30:00,27.30172,-2.32384,27.4004406407,6.29172,-2.10384,6.634145258,21.01,-0.22,21.0111518009,32.67,26.44172,-9.79384,28.1972313979,6.29172,-2.10384,6.634145258,20.15,-7.69,21.5675357888,0.0
2021-02-01 08:00:00,29.47284,-2.1664,29.5523533179,2.11284,-0.4464,2.1594827681,27.36,-1.72,27.4140110163,32.82,28.42284,-9.6664,30.0216109266,2.11284,-0.4464,2.1594827681,26.31,-9.22,27.878746385,0.0
2021-02-01 08:30:00,33.047,-0.39724000000000004,33.0493874167,7.407,0.66276,7.4365919491,25.64,-1.06,25.6619017222,32.79,32.047,-7.90724,33.0080998153,7.407,0.66276,7.4365919491,24.64,-8.57,26.0878228298,0.0
2021-02-01 09:00:00,35.56384,0.26012,35.5647912683,8.31384,0.78012,8.3503606365,27.25,-0.52,27.2549610163,32.82,34.51384,-7.26988,35.2711823839,8.31384,0.78012,8.3503606365,26.2,-8.05,27.4088033303,0.0
2021-02-01 09:30:00,36.98756,0.5500400000000001,36.9916495814,6.57756,-0.12996000000000002,6.5788437552,30.41,0.68,30.4176018121,32.66,35.86756,-6.97996,36.5404119018,6.57756,-0.12996000000000002,6.5788437552,29.29,-6.85,30.0803357694,0.0
2021-02-01 10:00:00,37.9274,1.18916,37.9460376359,5.1174,-0.15084,5.1196225902,32.81,1.34,32.8373522075,33.11,36.7374,-6.55084,37.3168871085,5.1174,-0.15084,5.1196225902,31.62,-6.4,32.2611903066,0.0
2021-02-01 10:30:00,39.63136,3.02444,39.7465964928,7.19136,0.24444000000000002,7.195513155,32.44,2.7800000000000002,32.5589004728,33.11,38.44136,-4.75556,38.7343969821,7.19136,0.24444000000000002,7.195513155,31.25,-5.0,31.6474722529,0.0
2021-02-01 11:00:00,41.37772,4.15504,41.5858157284,10.55772,0.99504,10.60450641,30.82,3.16,30.9815751698,33.19,40.25772,-3.66496,40.4242000712,10.55772,0.99504,10.60450641,29.7,-4.66,30.063359759,0.0
2021-02-01 11:30:00,41.48516,4.24724,41.7020089186,10.59516,1.04724,10.6467895181,30.89,3.2,31.0553071149,33.16,40.35516,-3.55276,40.5112458737,10.59516,1.04724,10.6467895181,29.76,-4.6,30.1134122942,0.0
2021-02-01 12:00:00,41.83212,4.24896,42.0473533623,10.57212,1.12896,10.6322279874,31.26,3.12,31.4153147366,33.16,40.68212,-3.54104,40.8359382404,10.57212,1.12896,10.6322279874,30.11,-4.67,30.470001641,0.0
2021-02-01 12:30:00,42.00936,3.38756,42.1457220885,15.84936,-0.7124400000000001,15.8653642619,26.16,4.1,26.4793428921,32.64,41.02936,-4.18244,41.2419832981,15.84936,-0.7124400000000001,15.8653642619,25.18,-3.47,25.4179719883,0.0
2021-02-01 13:00:00,41.90056,1.37996,41.9232777573,17.35056,-1.04004,17.3817034699,24.55,2.42,24.6689866026,32.71,40.95056,-6.16004,41.4112841761,17.35056,-1.04004,17.3817034699,23.6,-5.12,24.1490041203,0.0
2021-02-01 13:30:00,41.28968,0.6681600000000001,41.2950858128,10.93968,-0.41184000000000004,10.94742941,30.35,1.08,30.3692097362,32.65,40.16968,-6.84184,40.7481774548,10.93968,-0.41184000000000004,10.94742941,29.23,-6.43,29.9288790301,0.0
2021-02-01 14:00:00,41.01932,0.43924,41.021671651,5.89932,-0.14076000000000002,5.9009990544,35.12,0.58,35.1247889673,32.65,39.76932,-7.08076,40.3947518304,5.89932,-0.14076000000000002,5.9009990544,33.87,-6.94,34.5736966493,0.0
2021-02-01 14:30:00,39.57536,0.26052000000000003,39.5762174772,6.07536,-0.15948,6.0774528382,33.5,0.42,33.5026327324,32.67,38.36536,-7.23948,39.0424245994,6.07536,-0.15948,6.0774528382,32.29,-7.08,33.0570794233,0.0
2021-02-01 15:00:00,39.26888,0.23532000000000003,39.2695850749,5.7988800000000005,-0.00468,5.7988818885,33.47,0.24,33.470860461,32.84,38.04888,-7.32468,38.7474929041,5.7988800000000005,-0.00468,5.7988818885,32.25,-7.32,33.0703023875,0.0
2021-02-01 15:30:00,38.22656,-0.3856,38.228504768,1.63656,0.1044,1.6398865795000002,36.59,-0.49,36.593280804,32.74,36.93656,-7.9256,37.7773027093,1.63656,0.1044,1.6398865795000002,35.3,-8.03,36.2018079659,0.0
2021-02-01 16:00:00,37.93024,-0.7892800000000001,37.9384510672,0.30024,0.00072,0.3002408633,37.63,-0.79,37.6382916722,32.83,36.61024,-8.32928,37.5457930823,0.30024,0.00072,0.3002408633,36.31,-8.33,37.2532548914,0.0
2021-02-01 16:30:00,38.48768,-0.9586,38.4996159168,0.9676800000000001,-0.048600000000000004,0.9688996555,37.52,-0.91,37.5310338254,32.85,37.15768,-8.5286,38.123879668,0.9676800000000001,-0.048600000000000004,0.9688996555,36.19,-8.48,37.1702367493,0.0
2021-02-01 17:00:00,43.21552,1.41412,43.2386505831,11.58552,0.92412,11.6223178172,31.63,0.49,31.6337952197,32.98,42.05552,-6.23588,42.5153261994,11.58552,0.92412,11.6223178172,30.47,-7.16,31.2999440894,0.0
2021-02-01 17:30:00,43.524,1.6160800000000002,43.55399282,16.254,-0.6739200000000001,16.267964967,27.27,2.29,27.3659825331,32.77,42.494,-5.97392,42.9118603205,16.254,-0.6739200000000001,16.267964967,26.24,-5.3,26.7699010084,0.0
2021-02-01 18:00:00,44.12804,1.41788,44.1508131062,17.70804,-1.21212,17.7494764863,26.42,2.63,26.5505800313,32.79,43.12804,-6.15212,43.5646234316,17.70804,-1.21212,17.7494764863,25.42,-4.94,25.8955594649,0.0
2021-02-01 18:30:00,44.08008,1.30308,44.0993363929,15.67008,-0.46692000000000006,15.6770348438,28.41,1.77,28.4650838748,32.83,43.01008,-6.28692,43.4671409768,15.67008,-0.46692000000000006,15.6770348438,27.34,-5.82,27.9526027411,0.0
2021-02-01 19:00:00,41.94296,0.32696000000000003,41.9442343643,7.39296,-0.02304,7.3929959017,34.55,0.35000000000000003,34.5517727476,32.79,40.71296,-7.20304,41.345240321,7.39296,-0.02304,7.3929959017,33.32,-7.18,34.0848177346,0.0
2021-02-01 19:30:00,41.32216,0.42024000000000006,41.3242968328,10.89216,0.8402400000000001,10.9245207091,30.43,-0.42,30.4328983174,32.83,40.20216,-7.11976,40.8277436448,10.89216,0.8402400000000001,10.9245207091,29.31,-7.96,30.3716594871,0.0
2021-02-01 20:00:00,36.74436,-1.10028,36.7608298041,1.40436,0.009720000000000001,1.4043936371,35.34,-1.11,35.3574277911,32.7,35.46436,-8.57028,36.4852097361,1.40436,0.009720000000000001,1.4043936371,34.06,-8.58,35.1240658239,0.0
2021-02-01 20:30:00,34.97932,-1.63588,35.0175517568,1.84932,-0.42588000000000004,1.8977244892,33.13,-1.21,33.1520889236,32.63,33.789320000000004,-9.07588,34.986993924000004,1.84932,-0.42588000000000004,1.8977244892,31.94,-8.65,33.0905741866,0.0
2021-02-01 21:00:00,33.4402,-2.07276,33.504377476,1.7802,-0.39276000000000005,1.8230119192,31.66,-1.6800000000000002,31.7045422613,32.91,32.2702,-9.63276,33.6772307837,1.7802,-0.39276000000000005,1.8230119192,30.49,-9.24,31.8593424289,0.0
2021-02-01 21:30:00,31.46728,-2.5552,31.5708529761,1.09728,-0.2952,1.1362950490000001,30.37,-2.26,30.4539734682,32.99,30.327280000000002,-10.1252,31.972857039,1.09728,-0.2952,1.1362950490000001,29.23,-9.83,30.8386413449,0.0
2021-02-01 22:00:00,29.2082,-3.3668,29.4016035189,2.3382,-0.4968,2.390395256,26.87,-2.87,27.022838489,32.82,28.1682,-10.8368,30.1808503108,2.3382,-0.4968,2.390395256,25.83,-10.34,27.8227335106,0.0
2021-02-01 22:30:00,27.22676,-3.79032,27.4893249426,3.41676,-0.67032,3.4818928473,23.81,-3.12,24.0135482593,32.79,26.25676,-11.22032,28.553686742700002,3.41676,-0.67032,3.4818928473,22.84,-10.55,25.1588572872,0.0
2021-02-01 23:00:00,25.10952,-4.041,25.4326104761,2.90952,-0.621,2.9750542231,22.2,-3.42,22.4618877212,32.63,24.19952,-11.401,26.7506928738,2.90952,-0.621,2.9750542231,21.29,-10.78,23.8636229437,0.0
2021-02-01 23:30:00,23.31692,-4.244,23.7000062086,2.35692,-0.504,2.410204947,20.96,-3.74,21.2910591564,32.73,22.42692,-11.624,25.2603269315,2.35692,-0.504,2.410204947,20.07,-11.12,22.9447009133,0.0
2021-02-02 00:00:00,21.69668,-4.4824,22.1548602519,2.32668,-0.4824,2.3761627853,19.37,-4.0,19.7786981371,32.75,20.85668,-11.8724,23.9990621146,2.32668,-0.4824,2.3761627853,18.53,-11.39,21.7507011381,0.0
2021-02-02 00:30:00,20.75712,-4.6345600000000005,21.2682198853,2.5171200000000002,-0.48456000000000005,2.5633360076000002,18.24,-4.15,18.7061513947,32.63,19.93712,-11.95456,23.2465106777,2.5171200000000002,-0.48456000000000005,2.5633360076000002,17.42,-11.47,20.8570683462,0.0
2021-02-02 01:00:00,20.16096,-4.77372,20.7184147743,2.82096,-0.60372,2.8848384981,17.34,-4.17,17.8343628986,32.74,19.38096,-12.15372,22.8765058599,2.82096,-0.60372,2.8848384981,16.56,-11.55,20.19,0.0
2021-02-02 01:30:00,19.86288,-4.94652,20.4695398582,1.9828800000000002,-0.41652000000000006,2.0261544869,17.88,-4.53,18.4449261316,32.93,19.06288,-12.38652,22.7336594416,1.9828800000000002,-0.41652000000000006,2.0261544869,17.08,-11.97,20.856828618,0.0
2021-02-02 02:00:00,19.41664,-4.97332,20.0434483239,1.37664,-0.28332,1.4054920533,18.04,-4.69,18.6396807913,32.98,18.60664,-12.44332,22.3839957271,1.37664,-0.28332,1.4054920533,17.23,-12.16,21.0888240545,0.0
2021-02-02 02:30:00,19.18252,-4.3524,19.6700904754,0.6325200000000001,-0.12240000000000001,0.6442540729,18.55,-4.23,19.0261767047,33.02,18.37252,-11.862400000000001,21.8692941109,0.6325200000000001,-0.12240000000000001,0.6442540729,17.74,-11.74,21.272874747,0.0
2021-02-02 03:00:00,18.94088,-3.9026,19.338749234,0.65088,-0.10260000000000001,0.6589169404,18.29,-3.8,18.6805808261,32.99,18.12088,-11.4126,21.4152686356,0.65088,-0.10260000000000001,0.6589169404,17.47,-11.31,20.8114631874,0.0
2021-02-02 03:30:00,18.874200000000002,-3.81364,19.2556297142,0.9342,-0.23364000000000001,0.962973151,17.94,-3.58,18.2937147676,33.2,18.0642,-11.42364,21.373227938,0.9342,-0.23364000000000001,0.962973151,17.13,-11.19,20.4610117052,0.0
2021-02-02 04:00:00,18.22016,-3.594,18.5712429962,2.72016,-0.594,2.7842604809,15.5,-3.0,15.7876534038,33.32,17.49016,-11.264,20.8034466574,2.72016,-0.594,2.7842604809,14.77,-10.67,18.2209165521,0.0
2021-02-02 04:30:00,16.92172,-3.03572,17.1918644619,9.71172,-2.11572,9.9395058467,7.21,-0.92,7.268459259,33.21,16.39172,-10.68572,19.5671432886,9.71172,-2.11572,9.9395058467,6.68,-8.57,10.8658777832,0.0
2021-02-02 05:00:00,16.85248,-2.60468,17.0525786922,12.73248,-2.97468,13.0753496341,4.12,0.37,4.1365807136,33.24,16.39248,-10.28468,19.35169355,12.73248,-2.97468,13.0753496341,3.66,-7.31,8.175065749,0.0
2021-02-02 05:30:00,17.38352,-2.55544,17.5703455055,12.32352,-2.84544,12.647753713,5.06,0.29,5.0683034637,33.14,16.91352,-10.18544,19.7436153423,12.32352,-2.84544,12.647753713,4.59,-7.34,8.6570029456,0.0
2021-02-02 06:00:00,18.55464,-2.4796,18.7195908526,10.66464,-2.3796,10.9268953729,7.89,-0.1,7.8906336881,33.11,18.00464,-10.0896,20.6389701703,10.66464,-2.3796,10.9268953729,7.34,-7.71,10.6451726149,0.0
2021-02-02 06:30:00,21.26252,-1.8401200000000002,21.3419961195,9.45252,-2.04012,9.6701718684,11.81,0.2,11.8116933587,32.92,20.61252,-9.40012,22.6547619004,9.45252,-2.04012,9.6701718684,11.16,-7.36,13.3684404476,0.0
2021-02-02 07:00:00,23.19692,-1.21296,23.2286110099,8.11692,-1.6329600000000002,8.2795500269,15.08,0.42,15.0858476726,32.86,22.466920000000002,-8.73296,24.1045034101,8.11692,-1.6329600000000002,8.2795500269,14.35,-7.1,16.0103872533,0.0
2021-02-02 07:30:00,25.28284,-0.28716,25.2844707149,9.31284,-1.93716,9.512180493,15.97,1.65,16.0550116786,32.8,24.53284,-7.82716,25.7512071976,9.31284,-1.93716,9.512180493,15.22,-5.89,16.3199417891,0.0
2021-02-02 08:00:00,27.34512,0.39244,27.3479358813,10.45512,-2.25756,10.6960792521,16.89,2.65,17.096625398,32.64,26.56512,-7.09756,27.4969263476,10.45512,-2.25756,10.6960792521,16.11,-4.84,16.8213465573,0.0
2021-02-02 08:30:00,30.1434,-0.05276,30.1434461729,10.7334,-2.28276,10.9734620233,19.41,2.23,19.5376815411,32.8,29.2834,-7.60276,30.2542472254,10.7334,-2.28276,10.9734620233,18.55,-5.32,19.2977952109,0.0
2021-02-02 09:00:00,32.07556,0.26880000000000004,32.0766862807,9.29556,-1.8612000000000002,9.4800580775,22.78,2.13,22.8793640646,32.94,31.13556,-7.3612,31.9939113263,9.29556,-1.8612000000000002,9.4800580775,21.84,-5.5,22.5218915724,0.0
2021-02-02 09:30:00,33.3278,0.52612,33.3319524645,8.6778,-1.70388,8.8434959091,24.65,2.23,24.7506646375,33.01,32.3378,-7.1338799999999996,33.1153371219,8.6778,-1.70388,8.8434959091,23.66,-5.43,24.2751004117,0.0
2021-02-02 10:00:00,33.71428,0.64132,33.7203791091,8.95428,-1.76868,9.1272865223,24.76,2.41,24.8770114765,33.07,32.72428,-7.04868,33.4748023334,8.95428,-1.76868,9.1272865223,23.77,-5.28,24.3493593345,0.0
2021-02-02 10:30:00,34.76824,0.68376,34.7749628387,7.5182400000000005,-1.4162400000000002,7.6504685108,27.25,2.1,27.3307976466,32.89,33.70824,-6.92624,34.4124722221,7.5182400000000005,-1.4162400000000002,7.6504685108,26.19,-5.51,26.7633368622,0.0
2021-02-02 11:00:00,35.30976,0.86336,35.3203134435,7.25976,-1.37664,7.3891307301,28.05,2.24,28.1392981433,32.81,34.23976,-6.72664,34.8942523999,7.25976,-1.37664,7.3891307301,26.98,-5.35,27.505324939,0.0
2021-02-02 11:30:00,35.72824,1.0376,35.7433035303,7.78824,-1.4724,7.9261998497,27.94,2.51,28.0525168211,32.84,34.65824,-6.5724,35.2759130521,7.78824,-1.4724,7.9261998497,26.87,-5.1,27.3497148066,0.0
2021-02-02 12:00:00,35.73572,0.9998800000000001,35.7497055083,6.70572,-1.14012,6.8019522442,29.03,2.14,29.1087701561,32.8,34.64572,-6.58012,35.2650520138,6.70572,-1.14012,6.8019522442,27.94,-5.44,28.4646658157,0.0
2021-02-02 12:30:00,35.30168,1.20576,35.3222658956,8.31168,-1.43424,8.4345165125,26.99,2.64,27.1188071272,32.83,34.25168,-6.38424,34.8415858307,8.31168,-1.43424,8.4345165125,25.94,-4.95,26.4080688427,0.0
2021-02-02 13:00:00,35.13644,1.01452,35.1510834357,8.59644,-1.54548,8.7342595052,26.54,2.56,26.6631806055,32.85,34.09644,-6.57548,34.7246908972,8.59644,-1.54548,8.7342595052,25.5,-5.03,25.9913620266,0.0
2021-02-02 13:30:00,34.82256,0.73672,34.8303522996,8.06256,-1.49328,8.1996804152,26.76,2.23,26.8527559107,33.04,33.77256,-6.94328,34.4789058137,8.06256,-1.49328,8.1996804152,25.71,-5.45,26.281297532700002,0.0
2021-02-02 14:00:00,34.9302,0.77412,34.938776936400004,8.5302,-1.5958800000000002,8.6781994108,26.4,2.37,26.5061672069,33.14,33.9002,-6.93588,34.6024564361,8.5302,-1.5958800000000002,8.6781994108,25.37,-5.34,25.9259040344,0.0
2021-02-02 14:30:00,34.58832,0.5104000000000001,34.592085635,8.33832,-1.5695999999999999,8.484764262,26.25,2.08,26.3322786709,32.63,33.56832,-6.9896,34.2882868598,8.33832,-1.5695999999999999,8.484764262,25.23,-5.42,25.8056059801,0.0
2021-02-02 15:00:00,34.0478,-0.164,34.0481949718,11.5578,-2.394,11.8031341956,22.49,2.23,22.6002876088,32.6,33.1078,-7.634,33.9765268508,11.5578,-2.394,11.8031341956,21.55,-5.24,22.1779191991,0.0
2021-02-02 15:30:00,33.69248,-0.3312,33.694107823,12.46248,-2.6712,12.745537148,21.23,2.34,21.3585697087,32.72,32.79248,-7.8512,33.7192539359,12.46248,-2.6712,12.745537148,20.33,-5.18,20.9795447996,0.0
2021-02-02 16:00:00,33.811840000000004,-0.5632,33.8165302541,11.84184,-2.4732,12.0973506532,21.97,1.9100000000000001,22.0528682942,32.65,32.90184,-8.0432,33.8706973891,11.84184,-2.4732,12.0973506532,21.06,-5.57,21.7841341347,0.0
2021-02-02 16:30:00,34.17404,-0.68552,34.1809149613,12.52404,-2.76552,12.8257428164,21.65,2.08,21.7496873541,32.49,33.26404,-8.10552,34.2373452766,12.52404,-2.76552,12.8257428164,20.74,-5.34,21.4164236043,0.0
2021-02-02 17:00:00,35.6818,-0.6064,35.6869524084,14.4018,-2.9664,14.7041277266,21.28,2.36,21.4104647311,32.49,34.8018,-8.0364,35.7176288155,14.4018,-2.9664,14.7041277266,20.4,-5.07,21.0205827702,0.0
2021-02-02 17:30:00,37.57836,-0.26592000000000005,37.5793008681,17.83836,-3.3559200000000002,18.1512888395,19.74,3.09,19.9803828792,32.47,36.73836,-7.68592,37.5337243254,17.83836,-3.3559200000000002,18.1512888395,18.9,-4.33,19.3896596154,0.0
2021-02-02 18:00:00,38.70624,0.0412,38.7062619272,17.70624,-3.0888,17.9736368156,21.0,3.13,21.2319782404,32.61,37.82624,-7.4388,38.5507480858,17.70624,-3.0888,17.9736368156,20.12,-4.35,20.5848706578,0.0
2021-02-02 18:30:00,36.81124,-0.5719200000000001,36.8156825663,13.43124,-2.8519200000000002,13.7306829992,23.38,2.2800000000000002,23.4909088798,32.77,35.85124,-8.10192,36.7553059738,13.43124,-2.8519200000000002,13.7306829992,22.42,-5.25,23.0264825798,0.0
2021-02-02 19:00:00,35.14904,-1.10144,35.1662932792,12.38904,-2.70144,12.6801455116,22.76,1.6,22.8161697048,32.79,34.21904,-8.63144,35.2908551185,12.38904,-2.70144,12.6801455116,21.83,-5.93,22.6210919277,0.0
2021-02-02 19:30:00,33.6064,-1.55316,33.6422714296,15.4764,-3.86316,15.9512683554,18.13,2.31,18.2765697,32.54,32.7964,-8.98316,34.0044264258,15.4764,-3.86316,15.9512683554,17.32,-5.12,18.060919135,0.0
2021-02-02 20:00:00,32.51992,-1.9153600000000002,32.5762766555,12.67992,-2.83536,12.9930611303,19.84,0.92,19.8613191908,32.68,31.65992,-9.36536,33.0160643072,12.67992,-2.83536,12.9930611303,18.98,-6.53,20.0719032481,0.0
2021-02-02 20:30:00,30.9858,-2.616,31.096032828,12.5658,-2.7359999999999998,12.8602109485,18.42,0.12,18.4203908753,32.68,30.1658,-10.046,31.7946159851,12.5658,-2.7359999999999998,12.8602109485,17.6,-7.31,19.0577044788,0.0
2021-02-02 21:00:00,29.3742,-2.85648,29.512761708,13.0842,-2.97648,13.4184843716,16.29,0.12,16.290441983,32.73,28.5942,-10.29648,30.3915411592,13.0842,-2.97648,13.4184843716,15.51,-7.32,17.1505830805,0.0
2021-02-02 21:30:00,27.85072,-3.25076,28.039793956,13.14072,-2.9307600000000003,13.4635759104,14.71,-0.32,14.7134802137,32.93,27.12072,-10.79076,29.1885928865,13.14072,-2.9307600000000003,13.4635759104,13.98,-7.86,16.0380796855,0.0
2021-02-02 22:00:00,25.75364,-3.8388,26.0381711856,13.46364,-3.0888,13.8134096982,12.29,-0.75,12.3128631926,32.93,25.08364,-11.3688,27.5397641437,13.46364,-3.0888,13.8134096982,11.62,-8.28,14.268244461,0.0
2021-02-02 22:30:00,24.02372,-4.16736,24.3824939661,13.56372,-3.17736,13.9309050965,10.46,-0.99,10.5067454523,33.02,23.39372,-11.73736,26.1731113016,13.56372,-3.17736,13.9309050965,9.83,-8.56,13.0346653198,0.0
2021-02-02 23:00:00,22.41236,-2.37012,22.537332352900002,13.21236,-3.03012,13.5553710382,9.2,0.66,9.2236435317,32.99,21.82236,-9.97012,23.9920547012,13.21236,-3.03012,13.5553710382,8.61,-6.94,11.0587386261,0.0
2021-02-02 23:30:00,20.52332,-2.42692,20.6663156975,13.06332,-2.98692,13.4004485189,7.46,0.56,7.4809892394,32.95,19.98332,-9.99692,22.3443838069,13.06332,-2.98692,13.4004485189,6.92,-7.01,9.8502030436,0.0
2021-02-03 00:00:00,18.92036,-2.72276,19.1152673156,12.60036,-2.82276,12.9126699852,6.32,0.1,6.3207910897,32.89,18.41036,-10.22276,21.0581617751,12.60036,-2.82276,12.9126699852,5.8100000000000005,-7.4,9.4082995275,0.0
2021-02-03 00:30:00,18.083,-2.75616,18.291837167,12.483,-2.8461600000000002,12.803355644,5.6,0.09,5.6007231676,32.64,17.593,-10.17616,20.3240714756,12.483,-2.8461600000000002,12.803355644,5.11,-7.33,8.935379119,0.0
2021-02-03 01:00:00,17.3004,-4.70456,17.9286565295,11.8404,-2.55456,12.1128381874,5.46,-2.15,5.8680576003,32.74,16.8104,-12.10456,20.7149685241,11.8404,-2.55456,12.1128381874,4.97,-9.55,10.7658441378,0.0
2021-02-03 01:30:00,17.36096,-4.1728,17.8553967181,9.39096,-1.8828,9.5778424273,7.97,-2.29,8.2924664606,32.98,16.82096,-11.6928,20.4857576663,9.39096,-1.8828,9.5778424273,7.43,-9.81,12.3061366805,0.0
2021-02-03 02:00:00,17.653,-3.06816,17.9176453471,6.453,-0.9381600000000001,6.5208399141,11.2,-2.13,11.400741204,33.03,17.023,-10.60816,20.0578061509,6.453,-0.9381600000000001,6.5208399141,10.57,-9.67,14.3259833868,0.0
2021-02-03 02:30:00,17.41584,-3.07796,17.6857377756,6.49584,-0.68796,6.5321685731,10.92,-2.39,11.178483797,33.01,16.79584,-10.62796,19.8759597269,6.49584,-0.68796,6.5321685731,10.3,-9.94,14.3141049318,0.0
2021-02-03 03:00:00,17.41428,-3.1754,17.701421216299998,5.44428,-0.6354000000000001,5.4812332443,11.97,-2.54,12.236523199,33.11,16.75428,-10.7554,19.9094080143,5.44428,-0.6354000000000001,5.4812332443,11.31,-10.12,15.1766432389,0.0
2021-02-03 03:30:00,17.48548,-3.16008,17.7687398663,4.60548,-0.9100800000000001,4.6945384903,12.88,-2.25,13.0750487571,33.05,16.81548,-10.72008,19.9419277613,4.60548,-0.9100800000000001,4.6945384903,12.21,-9.81,15.6627009165,0.0
2021-02-03 04:00:00,17.62268,-3.02964,17.8812071436,3.26268,-0.7196400000000001,3.3411019907,14.36,-2.31,14.5446106857,33.29,16.91268,-10.72964,20.0290768462,3.26268,-0.7196400000000001,3.3411019907,13.65,-10.01,16.9269784663,0.0
2021-02-03 04:30:00,17.90216,-2.98224,18.14885914,2.43216,-0.5522400000000001,2.4940672171,15.47,-2.43,15.6596870978,33.26,17.15216,-10.65224,20.1907605028,2.43216,-0.5522400000000001,2.4940672171,14.72,-10.1,17.8518458429,0.0
2021-02-03 05:00:00,18.332160000000002,-2.93332,18.5653563523,1.26216,-0.37332000000000004,1.3162126302,17.07,-2.56,17.26089511,33.22,17.54216,-10.59332,20.4925792932,1.26216,-0.37332000000000004,1.3162126302,16.28,-10.22,19.2220394339,0.0
2021-02-03 05:30:00,19.0358,-2.78404,19.2383097065,1.6758000000000002,-0.46404000000000006,1.7388613405000002,17.36,-2.32,17.5143369843,32.97,18.2558,-10.33404,20.9777648085,1.6758000000000002,-0.46404000000000006,1.7388613405000002,16.58,-9.87,19.2954217368,0.0
2021-02-03 06:00:00,19.96076,-2.87468,20.166698413,1.40076,-0.36468,1.447452963,18.56,-2.51,18.7289535212,32.76,19.15076,-10.32468,21.7566225706,1.40076,-0.36468,1.447452963,17.75,-9.96,20.3534788181,0.0
2021-02-03 06:30:00,21.86528,-4.7784,22.3813220351,2.91528,-1.0584,3.101462242,18.95,-3.7199999999999998,19.3116778142,32.88,21.03528,-12.2384,24.3364220714,2.91528,-1.0584,3.101462242,18.12,-11.18,21.2914724714,0.0
2021-02-03 07:00:00,23.70156,-3.93748,24.026395801,3.57156,-1.2574800000000002,3.7864623046,20.13,-2.68,20.3076167976,32.92,22.84156,-11.45748,25.554074258,3.57156,-1.2574800000000002,3.7864623046,19.27,-10.2,21.803047952100002,0.0
2021-02-03 07:30:00,26.96168,-2.04572,27.0391782187,1.7416800000000001,-0.40572,1.7883114776,25.22,-1.6400000000000001,25.2732665083,32.91,25.96168,-9.57572,27.6713433346,1.7416800000000001,-0.40572,1.7883114776,24.22,-9.17,25.8978242329,0.0
2021-02-03 08:00:00,28.81504,-1.39892,28.8489775792,0.99504,-0.26892000000000005,1.0307388457,27.82,-1.13,27.8429398591,32.62,27.76504,-8.80892,29.1289292245,0.99504,-0.26892000000000005,1.0307388457,26.77,-8.54,28.0991903798,0.0
2021-02-03 08:30:00,30.94548,-0.5334,30.9500767041,0.46548000000000006,-0.1134,0.4790941352,30.48,-0.42,30.4828935634,32.68,29.81548,-8.0134,30.8735716624,0.46548000000000006,-0.1134,0.4790941352,29.35,-7.9,30.3946130095,0.0
2021-02-03 09:00:00,32.76488,0.06544000000000001,32.7649453503,0.7048800000000001,-0.21456000000000003,0.7368119217,32.06,0.28,32.0612226841,32.68,31.60488,-7.40456,32.4606831199,0.7048800000000001,-0.21456000000000003,0.7368119217,30.9,-7.19,31.7254802958,0.0
2021-02-03 09:30:00,33.04692,-0.44416000000000005,33.0499046836,5.7769200000000005,-2.05416,6.131262349,27.27,1.6099999999999999,27.317485243,32.58,32.02692,-7.90416,32.9878667087,5.7769200000000005,-2.05416,6.131262349,26.25,-5.85,26.8939584294,0.0
2021-02-03 10:00:00,33.29388,-0.7939200000000001,33.303344493,2.87388,-0.76392,2.973677861,30.42,-0.03,30.420014792899998,32.68,32.16388,-8.27392,33.2110362503,2.87388,-0.76392,2.973677861,29.29,-7.51,30.237463518,0.0
2021-02-03 10:30:00,33.82132,-0.63636,33.8273061386,1.20132,-0.12636,1.2079472637,32.62,-0.51,32.6239865743,32.8,32.63132,-8.15636,33.6352382687,1.20132,-0.12636,1.2079472637,31.43,-8.03,32.4395715138,0.0
2021-02-03 11:00:00,34.11488,-0.5504,34.1193197115,1.51488,-0.3204,1.5483919318,32.6,-0.23,32.6008113396,32.8,32.92488,-8.0904,33.9043108642,1.51488,-0.3204,1.5483919318,31.41,-7.77,32.3567767245,0.0
2021-02-03 11:30:00,34.08696,-0.30916000000000005,34.0883619722,1.95696,-0.29916000000000004,1.9796942055,32.13,-0.01,32.1300015562,32.85,32.91696,-7.87916,33.8468228634,1.95696,-0.29916000000000004,1.9796942055,30.96,-7.58,31.8744097985,0.0
2021-02-03 12:00:00,34.15744,-0.25316,34.1583781427,4.8974400000000005,-0.8931600000000001,4.9782178879,29.26,0.64,29.2669984795,32.85,33.04744,-7.80316,33.9561864251,4.8974400000000005,-0.8931600000000001,4.9782178879,28.15,-6.91,28.9856964726,0.0
2021-02-03 12:30:00,34.80856,-0.19640000000000002,34.8091140685,4.04856,-0.6264000000000001,4.0967322385,30.76,0.43,30.7630053798,32.8,33.66856,-7.7464,34.5482075575,4.04856,-0.6264000000000001,4.0967322385,29.62,-7.12,30.463729253,0.0
2021-02-03 13:00:00,34.436280000000004,-0.5098400000000001,34.4400539643,4.25628,-0.69984,4.3134319821,30.18,0.19,30.1805980723,32.84,33.30628,-8.03984,34.2629145676,4.25628,-0.69984,4.3134319821,29.05,-7.34,29.9629454493,0.0
2021-02-03 13:30:00,33.52116,-0.6668400000000001,33.5277921034,6.58116,-1.26684,6.70198109,26.94,0.6000000000000001,26.9466806861,32.84,32.47116,-8.20684,33.4922148347,6.58116,-1.26684,6.70198109,25.89,-6.94,26.8040239516,0.0
2021-02-03 14:00:00,33.27384,-0.6480400000000001,33.2801500025,7.05384,-1.23804,7.1616619431,26.22,0.59,26.2266372225,32.91,32.24384,-8.22804,33.2771071487,7.05384,-1.23804,7.1616619431,25.19,-6.99,26.1418476776,0.0
2021-02-03 14:30:00,33.32008,-0.66608,33.3267369206,7.66008,-1.48608,7.8029007025,25.66,0.8200000000000001,25.6730987612,32.82,32.31008,-8.22608,33.3408107546,7.66008,-1.48608,7.8029007025,24.65,-6.74,25.5548449418,0.0
2021-02-03 15:00:00,32.80648,-0.9159600000000001,32.8192643536,7.65648,-1.15596,7.7432505779,25.15,0.24,25.1511451032,33.07,31.81648,-8.53596,32.9416303894,7.65648,-1.15596,7.7432505779,24.16,-7.38,25.2620268387,0.0
2021-02-03 15:30:00,31.50132,-1.13956,31.5219250481,8.85132,-1.60956,8.9964742614,22.65,0.47000000000000003,22.6548758549,33.02,30.55132,-8.73956,31.7767692306,8.85132,-1.60956,8.9964742614,21.7,-7.13,22.8413419045,0.0
2021-02-03 16:00:00,32.51288,-1.3132000000000001,32.5393893633,8.37288,-1.6632,8.5364719723,24.14,0.35000000000000003,24.1425371492,33.04,31.54288,-8.9232,32.7807378949,8.37288,-1.6632,8.5364719723,23.17,-7.26,24.2807845837,0.0
2021-02-03 16:30:00,32.79784,-1.6560800000000002,32.8396240787,9.17784,-1.8460800000000002,9.361664298200001,23.62,0.19,23.6207641705,32.94,31.81784,-9.22608,33.1284695456,9.17784,-1.8460800000000002,9.361664298200001,22.64,-7.38,23.8124757218,0.0
2021-02-03 17:00:00,34.51412,-1.7739600000000002,34.5596790126,7.49412,-1.4439600000000001,7.6319627263,27.02,-0.33,27.0220150988,32.78,33.46412,-9.28396,34.7280756832,7.49412,-1.4439600000000001,7.6319627263,25.97,-7.84,27.1275966499,0.0
2021-02-03 17:30:00,35.7082,-1.21844,35.7289818393,9.6282,-2.5484400000000003,9.9597581132,26.08,1.33,26.1138909395,32.68,34.6982,-8.72844,35.7791943463,9.6282,-2.5484400000000003,9.9597581132,25.07,-6.18,25.8204821799,0.0
2021-02-03 18:00:00,37.02016,-1.03772,37.0347014194,12.98016,-3.80772,13.5271314485,24.04,2.77,24.1990598991,32.64,36.07016,-8.51772,37.0622179102,12.98016,-3.80772,13.5271314485,23.09,-4.71,23.5654874764,0.0
2021-02-03 18:30:00,37.5718,-1.13132,37.588828662,11.6118,-3.54132,12.1398042234,25.96,2.41,26.0716263398,32.67,36.5818,-8.65132,37.5908689575,11.6118,-3.54132,12.1398042234,24.97,-5.11,25.4875067435,0.0
2021-02-03 19:00:00,36.48352,-1.57332,36.5174282694,8.543520000000001,-2.26332,8.8382323692,27.94,0.6900000000000001,27.9485187443,32.75,35.40352,-9.06332,36.5452185356,8.543520000000001,-2.26332,8.8382323692,26.86,-6.8,27.7073925154,0.0
2021-02-03 19:30:00,35.08084,-1.9018800000000002,35.1323566337,6.9008400000000005,-1.36188,7.0339398519,28.18,-0.54,28.1851734073,32.88,34.00084,-9.43188,35.2848052431,6.9008400000000005,-1.36188,7.0339398519,27.1,-8.07,28.276048168,0.0
2021-02-03 20:00:00,33.07108,-2.3052,33.1513239465,7.02108,-1.3752,7.1544908558,26.05,-0.93,26.0665954816,32.72,32.04108,-9.7552,33.4932043048,7.02108,-1.3752,7.1544908558,25.02,-8.38,26.3860720836,0.0
2021-02-03 20:30:00,32.82292,-2.7172,32.9351977854,6.26292,-1.1772,6.3725949790000005,26.56,-1.54,26.6046086233,32.6,31.79292,-10.1172,33.3638651533,6.26292,-1.1772,6.3725949790000005,25.53,-8.94,27.0500369686,0.0
2021-02-03 21:00:00,30.52324,-3.15164,30.6855179977,6.03324,-1.15164,6.1421705925,24.49,-2.0,24.5715302739,32.78,29.53324,-10.60164,31.3784485848,6.03324,-1.15164,6.1421705925,23.5,-9.45,25.3288866712,0.0
2021-02-03 21:30:00,28.67976,-3.5612,28.9000134792,6.35976,-1.2312,6.4778391997,22.32,-2.33,22.4412856138,32.8,27.74976,-11.0212,29.8582656813,6.35976,-1.2312,6.4778391997,21.39,-9.79,23.5239494983,0.0
2021-02-03 22:00:00,27.10856,-3.9438400000000002,27.3939390964,5.93856,-1.11384,6.0421134067,21.17,-2.83,21.3583192223,32.99,26.20856,-11.46384,28.6060875483,5.93856,-1.11384,6.0421134067,20.27,-10.35,22.7595122971,0.0
2021-02-03 22:30:00,25.76156,-3.79508,26.0395968832,5.01156,-0.8650800000000001,5.0856756719,20.75,-2.93,20.9558440536,32.91,24.87156,-11.27508,27.3079095839,5.01156,-0.8650800000000001,5.0856756719,19.86,-10.41,22.4229279979,0.0
2021-02-03 23:00:00,23.6138,-4.04848,23.9583334302,5.2038,-0.88848,5.2791032525,18.41,-3.16,18.6792317829,32.91,22.8038,-11.52848,25.5522825898,5.2038,-0.88848,5.2791032525,17.6,-10.64,20.5662247386,0.0
2021-02-03 23:30:00,21.99748,-4.32452,22.4185325028,4.22748,-0.7945200000000001,4.3014938313,17.77,-3.5300000000000002,18.1172238491,33.16,21.17748,-11.90452,24.2940991926,4.22748,-0.7945200000000001,4.3014938313,16.95,-11.11,20.2665882674,0.0
2021-02-04 00:00:00,20.60684,-2.82004,20.7989057498,4.32684,-0.7700400000000001,4.3948271851000005,16.28,-2.05,16.4085617895,32.96,19.83684,-10.35004,22.3746184143,4.32684,-0.7700400000000001,4.3948271851000005,15.51,-9.58,18.2300987381,0.0
