Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-04 00:30:00,20.07084,-2.9081200000000003,20.2804285024,3.39084,-0.61812,3.4467184741,16.68,-2.29,16.8364634054,32.96,19.29084,-10.42812,21.929026304,3.39084,-0.61812,3.4467184741,15.9,-9.81,18.6827754897,0.0
2021-02-04 01:00:00,19.5796,-2.94196,19.7993905159,2.9196,-0.56196,2.9731907442,16.66,-2.38,16.8291413922,32.85,18.8196,-10.40196,21.5029792355,2.9196,-0.56196,2.9731907442,15.9,-9.84,18.698545398,0.0
2021-02-04 01:30:00,19.07832,-3.06176,19.3224395023,2.84832,-0.58176,2.9071242698,16.23,-2.48,16.4183829898,33.02,18.31832,-10.59176,21.160014828,2.84832,-0.58176,2.9071242698,15.47,-10.01,18.4260956255,0.0
2021-02-04 02:00:00,18.7726,-3.0694,19.0218749633,2.5326,-0.5094000000000001,2.5833217221,16.24,-2.56,16.4405352711,33.1,18.0226,-10.6394,20.9287109761,2.5326,-0.5094000000000001,2.5833217221,15.49,-10.13,18.5082954375,0.0
2021-02-04 02:30:00,17.95896,-3.00204,18.208143465,6.88896,-2.28204,7.2570983487,11.07,-0.72,11.0933899237,32.97,17.35896,-10.56204,20.3196993394,6.88896,-2.28204,7.2570983487,10.47,-8.28,13.3483819244,0.0
2021-02-04 03:00:00,17.79472,-3.0806,18.0594063091,5.63472,-1.9206,5.9530474413,12.16,-1.16,12.2152036414,32.95,17.15472,-10.6106,20.1710002389,5.63472,-1.9206,5.9530474413,11.52,-8.69,14.4300554399,0.0
2021-02-04 03:30:00,17.95608,-3.07432,18.2173612916,1.66608,-0.36432000000000003,1.705447633,16.29,-2.71,16.5138790113,32.99,17.20608,-10.59432,20.2061576067,1.66608,-0.36432000000000003,1.705447633,15.54,-10.23,18.6049590163,0.0
2021-02-04 04:00:00,18.09532,-3.05988,18.3522061757,1.16532,-0.29988000000000004,1.2032866312000001,16.93,-2.76,17.1534981855,33.24,17.31532,-10.68988,20.3492958384,1.16532,-0.29988000000000004,1.2032866312000001,16.15,-10.39,19.2035048884,0.0
2021-02-04 04:30:00,18.35132,-2.97924,18.5915791884,0.57132,-0.12924000000000002,0.5857555121,17.78,-2.85,18.0069680957,33.15,17.56132,-10.57924,20.5017140532,0.57132,-0.12924000000000002,0.5857555121,16.99,-10.45,19.9464934262,0.0
2021-02-04 05:00:00,18.61316,-2.71112,18.8095692891,2.78316,-0.9511200000000001,2.9411917381,15.83,-1.76,15.9275390441,33.08,17.88316,-10.31112,20.6428342831,2.78316,-0.9511200000000001,2.9411917381,15.1,-9.36,17.7656860267,0.0
2021-02-04 05:30:00,18.88044,-2.60704,19.0595821611,7.39044,-2.68704,7.8637641976,11.49,0.08,11.4902784997,32.99,18.27044,-10.15704,20.9039335857,7.39044,-2.68704,7.8637641976,10.88,-7.47,13.1975490149,0.0
2021-02-04 06:00:00,19.86288,-2.5268,20.0229548303,6.03288,-2.1168,6.3934719311,13.83,-0.41000000000000003,13.8360760333,32.91,19.19288,-10.0368,21.6588087607,6.03288,-2.1168,6.3934719311,13.16,-7.92,15.3594270726,0.0
2021-02-04 06:30:00,22.94232,-1.81948,23.0143553995,1.37232,-0.33948,1.4136862639,21.57,-1.48,21.6207146043,32.85,22.05232,-9.32948,23.9446030339,1.37232,-0.33948,1.4136862639,20.68,-8.99,22.5495565367,0.0
2021-02-04 07:00:00,25.23832,-1.8362,25.3050276993,1.22832,-0.2862,1.2612218133,24.01,-1.55,24.0599792186,32.88,24.28832,-9.3562,26.028080353,1.22832,-0.2862,1.2612218133,23.06,-9.07,24.7795984633,0.0
2021-02-04 07:30:00,27.17456,-2.755,27.3138561209,1.8345600000000002,-0.405,1.8787323901000001,25.34,-2.35,25.4487347426,32.88,26.17456,-10.235,28.1044981488,1.8345600000000002,-0.405,1.8787323901000001,24.34,-9.83,26.2500380952,0.0
2021-02-04 08:00:00,29.23724,-2.08292,29.3113418073,1.13724,-0.23292000000000002,1.1608473388,28.1,-1.85,28.1608327292,32.84,28.15724,-9.57292,29.7400565188,1.13724,-0.23292000000000002,1.1608473388,27.02,-9.34,28.5887390418,0.0
2021-02-04 08:30:00,31.2938,-1.27688,31.3198394149,0.7938000000000001,-0.14688,0.8072745347,30.5,-1.13,30.5209256085,32.99,30.1638,-8.86688,31.4400443921,0.7938000000000001,-0.14688,0.8072745347,29.37,-8.72,30.6371555468,0.0
2021-02-04 09:00:00,33.6048,-0.7986000000000001,33.6142878104,0.5148,-0.048600000000000004,0.5170889672,33.09,-0.75,33.0984984554,32.92,32.4048,-8.3686,33.4679627256,0.5148,-0.048600000000000004,0.5170889672,31.89,-8.32,32.9574650117,0.0
2021-02-04 09:30:00,35.06304,-0.5174,35.0668572416,0.9230400000000001,-0.16740000000000002,0.9380967976000001,34.14,-0.35000000000000003,34.141794036,32.87,33.84304,-8.1074,34.8005932593,0.9230400000000001,-0.16740000000000002,0.9380967976000001,32.92,-7.94,33.8639926766,0.0
2021-02-04 10:00:00,35.6684,-0.34224000000000004,35.6700418668,0.9684,-0.19224000000000002,0.9872967019000001,34.7,-0.15,34.700324206,32.87,34.4184,-7.95224,35.3251239145,0.9684,-0.19224000000000002,0.9872967019000001,33.45,-7.76,34.3383182465,0.0
2021-02-04 10:30:00,35.43712,-0.249,35.4379947922,1.07712,-0.279,1.1126672883,34.36,0.03,34.3600130966,32.87,34.20712,-7.829,35.0915987053,1.07712,-0.279,1.1126672883,33.13,-7.55,33.9793966986,0.0
2021-02-04 11:00:00,36.0138,-0.00792,36.0138008709,1.5138,-0.36792,1.5578689182,34.5,0.36,34.5018782097,32.83,34.7738,-7.57792,35.5899148351,1.5138,-0.36792,1.5578689182,33.26,-7.21,34.0325094579,0.0
2021-02-04 11:30:00,36.58976,0.21768,36.5904075058,2.12976,-0.47232,2.1815049484,34.46,0.6900000000000001,34.466907317,32.81,35.35976,-7.34232,36.1140179188,2.12976,-0.47232,2.1815049484,33.23,-6.87,33.932724618,0.0
2021-02-04 12:00:00,36.72832,0.38688000000000006,36.7303575555,2.30832,-0.48312000000000005,2.3583354632,34.42,0.87,34.4309933055,32.73,35.49832,-7.17312,36.2158028125,2.30832,-0.48312000000000005,2.3583354632,33.19,-6.69,33.8575279665,0.0
2021-02-04 12:30:00,37.81756,0.6143200000000001,37.8225492718,1.89756,-0.35568000000000005,1.9306066964,35.92,0.97,35.9330947735,32.7,36.54756,-6.92568,37.197972867,1.89756,-0.35568000000000005,1.9306066964,34.65,-6.57,35.2673701883,0.0
2021-02-04 13:00:00,39.40088,0.9705600000000001,39.4128320663,7.31088,-0.37944000000000006,7.3207199843,32.09,1.35,32.1183841437,32.8,38.23088,-6.60944,38.7980010141,7.31088,-0.37944000000000006,7.3207199843,30.92,-6.23,31.5413902674,0.0
2021-02-04 13:30:00,38.70416,0.65968,38.7097814384,6.73416,-0.40032,6.7460482512,31.97,1.06,31.9875678975,32.93,37.53416,-6.96032,38.1740647745,6.73416,-0.40032,6.7460482512,30.8,-6.5600000000000005,31.4908494646,0.0
2021-02-04 14:00:00,36.70276,0.17816,36.7031924034,2.10276,-0.23184000000000002,2.1155021634,34.6,0.41000000000000003,34.6024291055,33.01,35.45276,-7.48184,36.2336324622,2.10276,-0.23184000000000002,2.1155021634,33.35,-7.25,34.1289466582,0.0
2021-02-04 14:30:00,36.24336,-0.0702,36.2434279854,0.87336,-0.0702,0.8761767685,35.37,0.0,35.37,33.09,34.98336,-7.7402,35.8294037479,0.87336,-0.0702,0.8761767685,34.11,-7.67,34.9617076242,0.0
2021-02-04 15:00:00,35.93408,-0.20152,35.9346450623,0.69408,-0.10152000000000001,0.7014651501,35.24,-0.1,35.2401418839,33.33,34.66408,-8.01152,35.577842753,0.69408,-0.10152000000000001,0.7014651501,33.97,-7.91,34.8787757813,0.0
2021-02-04 15:30:00,35.8232,-0.2132,35.823834419,0.6732,-0.0432,0.6745846722000001,35.15,-0.17,35.1504110929,33.42,34.5532,-8.0432,35.4769882668,0.6732,-0.0432,0.6745846722000001,33.88,-8.0,34.8116991829,0.0
2021-02-04 16:00:00,36.60996,0.55952,36.6142353987,0.57996,-0.060480000000000006,0.5831049923,36.03,0.62,36.0353340487,33.34,35.31996,-7.25048,36.05647008,0.57996,-0.060480000000000006,0.5831049923,34.74,-7.19,35.4762413454,0.0
2021-02-04 16:30:00,36.98136,0.29056000000000004,36.9825014373,0.44136000000000003,-0.019440000000000002,0.4417879165,36.54,0.31,36.5413149736,33.28,35.68136,-7.48944,36.4588968972,0.44136000000000003,-0.019440000000000002,0.4417879165,35.24,-7.47,36.0230273575,0.0
2021-02-04 17:00:00,38.05532,0.21,38.0558994152,0.17532,0.18,0.25127097400000004,37.88,0.03,37.8800118796,33.13,36.70532,-7.51,37.4657258878,0.17532,0.18,0.25127097400000004,36.53,-7.69,37.3306442484,0.0
2021-02-04 17:30:00,39.2042,0.19460000000000002,39.2046829703,0.1242,0.2646,0.2922991618,39.08,-0.07,39.0800626919,32.8,37.8442,-7.3654,38.5542810956,0.1242,0.2646,0.2922991618,37.72,-7.63,38.4839615944,0.0
2021-02-04 18:00:00,39.72088,-0.7831600000000001,39.7285998691,0.11088,0.27684000000000003,0.2982193153,39.61,-1.06,39.6241807486,32.8,38.34088,-8.31316,39.231769121,0.11088,0.27684000000000003,0.2982193153,38.23,-8.59,39.1831724086,0.0
2021-02-04 18:30:00,39.098,-0.92156,39.1088593139,0.108,0.20844000000000001,0.234757819,38.99,-1.13,39.0063712744,32.87,37.738,-8.49156,38.6815619544,0.108,0.20844000000000001,0.234757819,37.63,-8.7,38.6226216096,0.0
2021-02-04 19:00:00,38.288,-1.2358,38.3079384154,0.108,0.2142,0.23988672330000002,38.18,-1.45,38.2075241281,33.03,36.938,-8.8758,37.9894152316,0.108,0.2142,0.23988672330000002,36.83,-9.09,37.9351683798,0.0
2021-02-04 19:30:00,36.79088,-1.8842400000000001,36.8390989514,0.11088,0.18576,0.2163357391,36.68,-2.07,36.7383627833,33.03,35.48088,-9.48424,36.7266068941,0.11088,0.18576,0.2163357391,35.37,-9.67,36.6680487618,0.0
2021-02-04 20:00:00,34.72556,-2.249,34.7983120038,0.11556000000000001,0.171,0.20638583670000002,34.61,-2.42,34.6945024464,32.76,33.47556,-9.749,34.8662604578,0.11556000000000001,0.171,0.20638583670000002,33.36,-9.92,34.8036779666,0.0
2021-02-04 20:30:00,33.07236,-2.90624,33.1998076336,0.16236,0.11376000000000001,0.1982475907,32.91,-3.02,33.0482752954,32.58,31.86236,-10.28624,33.4815877477,0.16236,0.11376000000000001,0.1982475907,31.7,-10.4,33.3624039901,0.0
2021-02-04 21:00:00,31.50456,-3.16552,31.6631934218,0.30456,0.024480000000000002,0.3055422459,31.2,-3.19,31.3626545433,32.58,30.35456,-10.53552,32.1309273826,0.30456,0.024480000000000002,0.3055422459,30.05,-10.56,31.8514693539,0.0
2021-02-04 21:30:00,29.68688,-3.59092,29.9032698978,0.41688000000000003,-0.07092000000000001,0.42286946070000003,29.27,-3.52,29.4808972048,32.74,28.58688,-11.02092,30.6377281433,0.41688000000000003,-0.07092000000000001,0.42286946070000003,28.17,-10.95,30.2233585162,0.0
2021-02-04 22:00:00,27.72956,-4.15632,28.0393204935,1.42956,-0.34632,1.4709110565,26.3,-3.81,26.5745385661,32.93,26.67956,-11.63632,29.1067494739,1.42956,-0.34632,1.4709110565,25.25,-11.29,27.6591142302,0.0
2021-02-04 22:30:00,26.54144,-4.54336,26.9274981638,1.17144,-0.33336000000000005,1.217949327,25.37,-4.21,25.7169399424,32.93,25.54144,-12.02336,28.2298838638,1.17144,-0.33336000000000005,1.217949327,24.37,-11.69,27.028743959,0.0
2021-02-04 23:00:00,24.5652,-4.9428,25.05754024,0.9252,-0.26280000000000003,0.9617998129,23.64,-4.68,24.0987966505,33.06,23.5952,-12.4628,26.6843558453,0.9252,-0.26280000000000003,0.9617998129,22.67,-12.2,25.7442983979,0.0
2021-02-04 23:30:00,22.9002,-4.79576,23.3969757451,0.9702000000000001,-0.27576,1.0086285826,21.93,-4.52,22.3909646956,33.13,21.9802,-12.36576,25.2198575019,0.9702000000000001,-0.27576,1.0086285826,21.01,-12.09,24.2402186459,0.0
2021-02-05 00:00:00,21.550440000000002,-4.2762,21.9706019634,0.64044,-0.1962,0.6698192544,20.91,-4.08,21.3043305457,33.2,20.65044,-11.8562,23.8119749419,0.64044,-0.1962,0.6698192544,20.01,-11.66,23.1593544815,0.0
2021-02-05 00:30:00,20.73664,-4.37036,21.1921750894,0.38664000000000004,-0.18036000000000002,0.4266382768,20.35,-4.19,20.7768765699,33.11,19.85664,-11.93036,23.1650521653,0.38664000000000004,-0.18036000000000002,0.4266382768,19.47,-11.75,22.7407871456,0.0
2021-02-05 01:00:00,20.16024,-4.49344,20.6549335485,0.39024000000000003,-0.16344,0.4230837874,19.77,-4.33,20.2386214946,33.17,19.30024,-12.05344,22.7548825506,0.39024000000000003,-0.16344,0.4230837874,18.91,-11.89,22.3374170396,0.0
2021-02-05 01:30:00,19.45588,-4.54112,19.9788147153,0.42588000000000004,-0.14112000000000002,0.448652013,19.03,-4.4,19.5320480237,33.12,18.62588,-12.08112,22.2008303049,0.42588000000000004,-0.14112000000000002,0.448652013,18.2,-11.94,21.7670301144,0.0
2021-02-05 02:00:00,19.02832,-4.53128,19.5604054268,0.32832,-0.07128000000000001,0.3359685414,18.7,-4.46,19.2245051952,33.21,18.20832,-12.11128,21.8683794658,0.32832,-0.07128000000000001,0.3359685414,17.88,-12.04,21.5558808681,0.0
2021-02-05 02:30:00,18.3854,-4.4648,18.9197614203,4.5054,-1.6848,4.8101122856,13.88,-2.7800000000000002,14.1556631777,33.17,17.6854,-12.0548,21.4030739895,4.5054,-1.6848,4.8101122856,13.18,-10.37,16.7704889613,0.0
2021-02-05 03:00:00,18.41572,-3.31368,18.7114729046,0.85572,-0.19368000000000002,0.8773646111000001,17.56,-3.12,17.8350217269,33.17,17.61572,-10.91368,20.7224999037,0.85572,-0.19368000000000002,0.8773646111000001,16.76,-10.72,19.895125031,0.0
2021-02-05 03:30:00,18.29276,-3.21148,18.572524659,0.66276,-0.14148000000000002,0.6776927091,17.63,-3.07,17.8953010592,33.24,17.51276,-10.84148,20.5969524787,0.66276,-0.14148000000000002,0.6776927091,16.85,-10.7,19.9602730442,0.0
2021-02-05 04:00:00,18.05836,-3.09556,18.3217591296,1.09836,-0.29556000000000004,1.1374314938,16.96,-2.8,17.189578238,33.27,17.26836,-10.73556,20.3334331976,1.09836,-0.29556000000000004,1.1374314938,16.17,-10.44,19.2474024221,0.0
2021-02-05 04:30:00,17.98304,-3.07212,18.2435645896,1.5530400000000002,-0.40212000000000003,1.604254885,16.43,-2.67,16.6455339356,33.27,17.22304,-10.73212,20.2931393958,1.5530400000000002,-0.40212000000000003,1.604254885,15.67,-10.33,18.7685321749,0.0
2021-02-05 05:00:00,18.32076,-2.9626,18.5587511901,1.04076,-0.19260000000000002,1.0584309791,17.28,-2.77,17.5006085608,33.2,17.52076,-10.592600000000001,20.4738908305,1.04076,-0.19260000000000002,1.0584309791,16.48,-10.4,19.4871855331,0.0
2021-02-05 05:30:00,18.9452,-2.8788400000000003,19.1626804697,0.8352,-0.16884000000000002,0.8520950567000001,18.11,-2.71,18.3116411061,33.14,18.1452,-10.47884,20.9536242876,0.8352,-0.16884000000000002,0.8520950567000001,17.31,-10.31,20.1477591806,0.0
2021-02-05 06:00:00,19.9808,-2.64856,20.1555758715,1.2708,-0.26856,1.2988676274,18.71,-2.38,18.8607661562,33.01,19.1608,-10.19856,21.7059181495,1.2708,-0.26856,1.2988676274,17.89,-9.93,20.4611094518,0.0
2021-02-05 06:30:00,22.23368,-2.0098,22.3243325182,1.45368,-0.2898,1.4822852568,20.78,-1.72,20.8510623231,32.87,21.36368,-9.5098,23.3846770169,1.45368,-0.2898,1.4822852568,19.91,-9.22,21.9412055275,0.0
2021-02-05 07:00:00,24.00136,-1.41352,24.04294742,1.34136,-0.26352000000000003,1.3670001609,22.66,-1.15,22.6891626113,32.8,23.09136,-8.90352,24.748405505,1.34136,-0.26352000000000003,1.3670001609,21.75,-8.64,23.4032497743,0.0
2021-02-05 07:30:00,25.90912,-2.50652,26.0300814767,1.14912,-0.23652,1.173208628,24.76,-2.27,24.8638392048,32.9,24.90912,-9.99652,26.8401689876,1.14912,-0.23652,1.173208628,23.76,-9.76,25.6864789335,0.0
2021-02-05 08:00:00,28.28244,-2.28152,28.3743148968,1.4324400000000002,-0.28152000000000005,1.4598417257,26.85,-2.0,26.9243848583,32.98,27.24244,-9.82152,28.9588119968,1.4324400000000002,-0.28152000000000005,1.4598417257,25.81,-9.54,27.5166803957,0.0
2021-02-05 08:30:00,30.83836,-1.55544,30.8775620975,1.36836,-0.23544,1.3884671704,29.47,-1.32,29.4995474542,32.95,29.72836,-9.12544,31.097412167,1.36836,-0.23544,1.3884671704,28.36,-8.89,29.7207284568,0.0
2021-02-05 09:00:00,32.6884,-0.9801200000000001,32.7030905233,0.9684,-0.06012000000000001,0.9702643838,31.72,-0.92,31.7333389356,33.2,31.5084,-8.66012,32.6768564733,0.9684,-0.06012000000000001,0.9702643838,30.54,-8.6,31.7277733224,0.0
2021-02-05 09:30:00,33.4404,-0.81132,33.4502405418,1.4004,-0.21132,1.4162543212,32.04,-0.6000000000000001,32.0456174851,33.11,32.2604,-8.45132,33.3490362365,1.4004,-0.21132,1.4162543212,30.86,-8.24,31.9411521395,0.0
2021-02-05 10:00:00,33.1676,-0.6208400000000001,33.1734100156,2.5776,-0.42084000000000005,2.6117289418,30.59,-0.2,30.5906538014,33.09,32.0176,-8.29084,33.0736260133,2.5776,-0.42084000000000005,2.6117289418,29.44,-7.87,30.4737674074,0.0
2021-02-05 10:30:00,33.11544,-0.58708,33.1206435523,2.30544,-0.30708,2.3258013071,30.81,-0.28,30.8112722879,33.18,31.96544,-8.29708,33.0247012238,2.30544,-0.30708,2.3258013071,29.66,-7.99,30.7173517739,0.0
2021-02-05 11:00:00,34.21576,-0.31496,34.2172095908,1.80576,-0.26496000000000003,1.8250953343,32.41,-0.05,32.4100385683,32.99,33.02576,-7.96496,33.9726568196,1.80576,-0.26496000000000003,1.8250953343,31.22,-7.7,32.1555345158,0.0
2021-02-05 11:30:00,35.39472,-0.22372000000000003,35.3954270283,1.49472,-0.24372000000000002,1.514459414,33.9,0.02,33.9000058997,32.89,34.15472,-7.80372,35.0348818196,1.49472,-0.24372000000000002,1.514459414,32.66,-7.5600000000000005,33.5235618633,0.0
2021-02-05 12:00:00,36.21732,-0.11108000000000001,36.217490343,1.4173200000000001,-0.18108000000000002,1.428840771,34.8,0.07,34.8000704022,32.84,34.95732,-7.67108,35.7891001556,1.4173200000000001,-0.18108000000000002,1.428840771,33.54,-7.49,34.3661417677,0.0
2021-02-05 12:30:00,36.63204,-0.053160000000000006,36.6320785726,1.20204,-0.17316,1.2144482481,35.43,0.12,35.430203217,32.65,35.36204,-7.55316,36.1597026944,1.20204,-0.17316,1.2144482481,34.16,-7.38,34.9481043835,0.0
2021-02-05 13:00:00,35.75576,-0.33268000000000003,35.757307633,2.07576,-0.38268,2.1107400503,33.68,0.05,33.680037114,32.67,34.54576,-7.85268,35.4270252372,2.07576,-0.38268,2.1107400503,32.47,-7.47,33.318190227,0.0
2021-02-05 13:30:00,35.39868,-0.62844,35.4042579724,1.58868,-0.29844000000000004,1.6164685509,33.81,-0.33,33.8116104319,32.84,34.15868,-8.20844,35.1310960059,1.58868,-0.29844000000000004,1.6164685509,32.57,-7.91,33.516757003,0.0
2021-02-05 14:00:00,34.95176,-0.83708,34.9617824206,1.39176,-0.21708000000000002,1.408587812,33.56,-0.62,33.5657265674,32.96,33.74176,-8.44708,34.7830350663,1.39176,-0.21708000000000002,1.408587812,32.35,-8.23,33.3804643467,0.0
2021-02-05 14:30:00,34.1474,-1.07424,34.1642930314,2.0574,-0.44424,2.1048144663,32.09,-0.63,32.0961835738,33.0,32.9474,-8.70424,34.0777781074,2.0574,-0.44424,2.1048144663,30.89,-8.26,31.9752982785,0.0
2021-02-05 15:00:00,32.91884,-1.3932,32.9483085026,1.9688400000000001,-0.4032,2.0097017653,30.95,-0.99,30.9658295545,33.12,31.75884,-9.0832,33.0322333545,1.9688400000000001,-0.4032,2.0097017653,29.79,-8.68,31.028801137,0.0
2021-02-05 15:30:00,33.23056,-1.83732,33.281314017,1.42056,-0.33732,1.4600601001,31.81,-1.5,31.8453465988,33.12,32.05056,-9.48732,33.4252544806,1.42056,-0.33732,1.4600601001,30.63,-9.15,31.9674740948,0.0
2021-02-05 16:00:00,33.16612,-2.0412,33.2288731873,1.89612,-0.4212,1.9423389237,31.27,-1.62,31.3119354241,33.1,31.99612,-9.6712,33.4257954953,1.89612,-0.4212,1.9423389237,30.1,-9.25,31.4892441954,0.0
2021-02-05 16:30:00,33.81264,-2.00452,33.8720050218,2.49264,-0.5245200000000001,2.547228965,31.32,-1.48,31.3549485728,33.1,32.63264,-9.63452,34.0251843345,2.49264,-0.5245200000000001,2.547228965,30.14,-9.11,31.4866908391,0.0
2021-02-05 17:00:00,34.47872,-2.0014,34.536759182,2.35872,-0.4914,2.4093638161,32.12,-1.51,32.155473873,32.87,33.28872,-9.5314,34.6263839463,2.35872,-0.4914,2.4093638161,30.93,-9.04,32.2240050273,0.0
2021-02-05 17:30:00,35.32784,-1.45764,35.3578986004,1.6178400000000002,-0.28764,1.6432111962,33.71,-1.17,33.730297953,32.7,34.10784,-8.93764,35.2594123354,1.6178400000000002,-0.28764,1.6432111962,32.49,-8.65,33.6217578363,0.0
2021-02-05 18:00:00,38.62968,-0.6163200000000001,38.634596248,7.8796800000000005,0.5536800000000001,7.8991087121,30.75,-1.17,30.7722504864,32.88,37.48968,-8.156320000000001,38.3666738517,7.8796800000000005,0.5536800000000001,7.8991087121,29.61,-8.71,30.8644812041,0.0
2021-02-05 18:30:00,37.5214,-1.15868,37.5392860521,3.2814,-0.32868,3.2978199621,34.24,-0.8300000000000001,34.2500583941,32.93,36.2714,-8.74868,37.3115780918,3.2814,-0.32868,3.2978199621,32.99,-8.42,34.047562321,0.0
2021-02-05 19:00:00,36.92252,-1.5072,36.9532696116,1.17252,-0.2772,1.2048414794,35.75,-1.23,35.7711531824,32.98,35.64252,-9.1072,36.7876381926,1.17252,-0.2772,1.2048414794,34.47,-8.83,35.5829987494,0.0
2021-02-05 19:30:00,35.86172,-1.2834,35.8846774671,0.5317200000000001,-0.1134,0.5436779547,35.33,-1.17,35.3493677454,33.21,34.60172,-9.0034,35.7538842438,0.5317200000000001,-0.1134,0.5436779547,34.07,-8.89,35.210751199,0.0
2021-02-05 20:00:00,34.31748,-1.21048,34.3388219859,0.62748,-0.15048,0.6452715559000001,33.69,-1.06,33.7066714465,32.93,33.08748,-8.79048,34.2352723281,0.62748,-0.15048,0.6452715559000001,32.46,-8.64,33.5901949979,0.0
2021-02-05 20:30:00,33.48388,-2.115,33.5506102009,0.35388000000000003,-0.045,0.35672966570000003,33.13,-2.07,33.1946049833,32.85,32.27388,-9.645,33.6842597552,0.35388000000000003,-0.045,0.35672966570000003,31.92,-9.6,33.3323626525,0.0
2021-02-05 21:00:00,31.55364,-2.598,31.6604137884,0.14364000000000002,0.162,0.2165096986,31.41,-2.76,31.531027576,32.77,30.39364,-10.068,32.0177759448,0.14364000000000002,0.162,0.2165096986,30.25,-10.23,31.9329829487,0.0
2021-02-05 21:30:00,29.61364,-3.04428,29.769704647,0.14364000000000002,0.13572,0.19761671990000002,29.47,-3.18,29.6410745419,32.77,28.50364,-10.50428,30.37758041,0.14364000000000002,0.13572,0.19761671990000002,28.36,-10.64,30.2902492562,0.0
2021-02-05 22:00:00,28.8632,-3.44172,29.0676753594,0.1332,0.18828,0.23063303840000002,28.73,-3.63,28.9584150119,32.84,27.7832,-10.901720000000001,29.8454971679,0.1332,0.18828,0.23063303840000002,27.65,-11.09,29.7911161254,0.0
2021-02-05 22:30:00,27.17212,-3.82608,27.4401711631,0.13212000000000002,0.13392,0.1881229938,27.04,-3.96,27.3284320809,32.84,26.12212,-11.28608,28.4559441077,0.13212000000000002,0.13392,0.1881229938,25.99,-11.42,28.3883162586,0.0
2021-02-05 23:00:00,25.38528,-4.166,25.7248517329,0.12528,0.14400000000000002,0.1908692704,25.26,-4.31,25.6250599999,32.99,24.38528,-11.666,27.0321556055,0.12528,0.14400000000000002,0.1908692704,24.26,-11.81,26.9819143131,0.0
2021-02-05 23:30:00,23.72888,-4.47412,24.1469976566,0.12888000000000002,0.15588000000000002,0.2022588164,23.6,-4.63,24.0498835756,33.07,22.76888,-12.02412,25.7488127538,0.12888000000000002,0.15588000000000002,0.2022588164,22.64,-12.18,25.7084032954,0.0
2021-02-06 00:00:00,22.24436,-4.78976,22.7541941775,0.14436000000000002,0.21024,0.2550307181,22.1,-5.0,22.6585524692,33.29,21.32436,-12.39976,24.6674355673,0.14436000000000002,0.21024,0.2550307181,21.18,-12.61,24.6496348857,0.0
2021-02-06 00:30:00,21.26648,-4.79028,21.7993108622,0.18648,0.18972000000000003,0.2660234366,21.08,-4.98,21.6602585395,33.09,20.36648,-12.31028,23.7978255576,0.18648,0.18972000000000003,0.2660234366,20.18,-12.5,23.7377842268,0.0
2021-02-06 01:00:00,20.44088,-4.93868,21.0290307745,0.20088,0.12132000000000001,0.2346727867,20.24,-5.06,20.8629144656,33.09,19.57088,-12.45868,23.1999580025,0.20088,0.12132000000000001,0.2346727867,19.37,-12.58,23.0966079761,0.0
2021-02-06 01:30:00,19.7208,-5.07964,20.3644959469,0.2808,0.00036,0.2808002308,19.44,-5.08,20.0927847746,33.11,18.8808,-12.58964,22.6932510666,0.2808,0.00036,0.2808002308,18.6,-12.59,22.4603673167,0.0
2021-02-06 02:00:00,19.07008,-5.13464,19.7492399635,0.28008,-0.044640000000000006,0.2836151195,18.79,-5.09,19.4672083258,33.27,18.24008,-12.70464,22.228549119,0.28008,-0.044640000000000006,0.2836151195,17.96,-12.66,21.9735568354,0.0
2021-02-06 02:30:00,18.37016,-6.0866,19.3522473627,0.20016,0.1134,0.2300512673,18.17,-6.2,19.1986692247,32.89,17.59016,-13.2666,22.0321674918,0.20016,0.1134,0.2300512673,17.39,-13.38,21.9416612862,0.0
2021-02-06 03:00:00,17.81192,-6.4292,18.9367131976,0.15192,0.1908,0.24389408850000002,17.66,-6.62,18.8600106045,32.79,17.03192,-13.6092,21.8012986661,0.15192,0.1908,0.24389408850000002,16.88,-13.8,21.8030823509,0.0
2021-02-06 03:30:00,17.65376,-6.31744,18.7500744076,0.11376000000000001,0.23256000000000002,0.258892818,17.54,-6.55,18.7230900227,32.84,16.88376,-13.52744,21.6345322272,0.11376000000000001,0.23256000000000002,0.258892818,16.77,-13.76,21.6926369997,0.0
2021-02-06 04:00:00,17.76392,-5.34184,18.5497198996,0.13392,0.30816000000000004,0.33600171430000003,17.63,-5.65,18.5132223019,33.01,16.99392,-12.65184,21.1863723264,0.13392,0.30816000000000004,0.33600171430000003,16.86,-12.96,21.2654931756,0.0
2021-02-06 04:30:00,17.66436,-5.31284,18.4460262137,0.14436000000000002,0.31716000000000005,0.3484684709,17.52,-5.63,18.4023721297,33.01,16.88436,-12.64284,21.0931983321,0.14436000000000002,0.31716000000000005,0.3484684709,16.74,-12.96,21.1704794466,0.0
2021-02-06 05:00:00,17.6516,-5.3244,18.4371423469,0.1116,0.2556,0.2789012729,17.54,-5.58,18.4061946094,33.1,16.8816,-12.6844,21.1159281567,0.1116,0.2556,0.2789012729,16.77,-12.94,21.1819852705,0.0
2021-02-06 05:30:00,17.94872,-5.27344,18.7073707151,0.10872000000000001,0.19656,0.2246238456,17.84,-5.47,18.6597561613,33.1,17.15872,-12.63344,21.3078736216,0.10872000000000001,0.19656,0.2246238456,17.05,-12.83,21.3380270878,0.0
2021-02-06 06:00:00,18.43548,-5.22044,19.1603736035,0.10548,0.16956000000000002,0.19969132180000002,18.33,-5.39,19.1060461635,32.99,17.64548,-12.53044,21.6419705901,0.10548,0.16956000000000002,0.19969132180000002,17.54,-12.7,21.655059455,0.0
2021-02-06 06:30:00,19.86592,-4.76548,20.4295026145,0.11592000000000001,0.25452,0.2796745909,19.75,-5.02,20.3780003926,32.64,19.04592,-11.93548,22.4767157627,0.11592000000000001,0.25452,0.2796745909,18.93,-12.19,22.5153503193,0.0
2021-02-06 07:00:00,20.94264,-4.4838000000000005,21.4172508182,0.15264000000000003,0.1962,0.24858280230000002,20.79,-4.68,21.3102440155,32.51,20.09264,-11.6138,23.2076395312,0.15264000000000003,0.1962,0.24858280230000002,19.94,-11.81,23.1749800431,0.0
2021-02-06 07:30:00,21.97472,-4.87912,22.5098674153,0.14472000000000002,0.11088,0.1823136111,21.83,-4.99,22.3930569597,32.51,21.10472,-11.97912,24.2674374884,0.14472000000000002,0.11088,0.1823136111,20.96,-12.09,24.1968944288,0.0
2021-02-06 08:00:00,22.93112,-5.13528,23.4990928577,0.14112000000000002,0.14472000000000002,0.20213543180000001,22.79,-5.28,23.3936422987,32.49,22.02112,-12.23528,25.1918995459,0.14112000000000002,0.14472000000000002,0.20213543180000001,21.88,-12.38,25.1395863132,0.0
2021-02-06 08:30:00,24.81976,-5.41016,25.4025651792,0.14976,0.24984000000000003,0.29128694310000003,24.67,-5.66,25.3109561258,32.63,23.85976,-12.55016,26.9591294979,0.14976,0.24984000000000003,0.29128694310000003,23.71,-12.8,26.9444632531,0.0
2021-02-06 09:00:00,26.744,-5.30596,27.2652663204,0.234,0.19404000000000002,0.3039860549,26.51,-5.5,27.0745286201,32.8,25.744,-12.545960000000001,28.6383422761,0.234,0.19404000000000002,0.3039860549,25.51,-12.74,28.5143420054,0.0
2021-02-06 09:30:00,28.27324,-4.94512,28.7024443543,0.63324,0.16488000000000003,0.6543533541000001,27.64,-5.11,28.1083919853,32.77,27.22324,-12.18512,29.8258603482,0.63324,0.16488000000000003,0.6543533541000001,26.59,-12.35,29.3180933896,0.0
2021-02-06 10:00:00,28.779,-4.46368,29.1231056061,0.999,0.16632000000000002,1.012750385,27.78,-4.63,28.1631905153,32.64,27.729,-11.66368,30.0822019165,0.999,0.16632000000000002,1.012750385,26.73,-11.83,29.2308364574,0.0
2021-02-06 10:30:00,29.7502,-4.2313600000000005,30.0496057793,0.6102000000000001,0.09864,0.6181212580000001,29.14,-4.33,29.4599473862,32.51,28.6802,-11.37136,30.852256,0.6102000000000001,0.09864,0.6181212580000001,28.07,-11.47,30.323024255500002,0.0
2021-02-06 11:00:00,30.66108,-3.97816,30.9180785909,0.81108,0.051840000000000004,0.8127349826,29.85,-4.03,30.120813402,32.58,29.56108,-11.15816,31.5968667015,0.81108,0.051840000000000004,0.8127349826,28.75,-11.21,30.8581690967,0.0
2021-02-06 11:30:00,31.09884,-3.84704,31.3358830434,0.70884,0.10296000000000001,0.7162785123000001,30.39,-3.95,30.6456293784,32.54,29.98884,-11.02704,31.9519347725,0.70884,0.10296000000000001,0.7162785123000001,29.28,-11.13,31.3240370961,0.0
2021-02-06 12:00:00,31.89624,-3.7702400000000003,32.1182944098,0.6962400000000001,0.14976,0.7121644439,31.2,-3.92,31.4452921755,32.49,30.75624,-10.93024,32.6407175993,0.6962400000000001,0.14976,0.7121644439,30.06,-11.08,32.037009848,0.0
2021-02-06 12:30:00,32.28624,-3.86844,32.5171665643,1.05624,-0.028440000000000003,1.0566228141,31.23,-3.84,31.4651950574,32.51,31.15624,-11.03844,33.053871915,1.05624,-0.028440000000000003,1.0566228141,30.1,-11.01,32.0504305743,0.0
2021-02-06 13:00:00,32.12316,-3.85164,32.3532461907,1.25316,0.01836,1.2532944886,30.87,-3.87,31.1116344797,32.57,31.00316,-11.04164,32.9106934578,1.25316,0.01836,1.2532944886,29.75,-11.06,31.7393462441,0.0
2021-02-06 13:30:00,32.36496,-3.80724,32.5881222567,0.8949600000000001,0.032760000000000004,0.8955593890000001,31.47,-3.84,31.7034146426,32.59,31.22496,-11.01724,33.1115947097,0.8949600000000001,0.032760000000000004,0.8955593890000001,30.33,-11.05,32.2802013624,0.0
2021-02-06 14:00:00,32.38968,-3.9316,32.6274247997,0.9496800000000001,-0.1116,0.9562147575000001,31.44,-3.8200000000000003,31.6712172169,32.72,31.23968,-11.2016,33.18724829,0.9496800000000001,-0.1116,0.9562147575000001,30.29,-11.09,32.2563513126,0.0
2021-02-06 14:30:00,32.12144,-4.08836,32.3805743489,1.08144,-0.19836,1.0994813155,31.04,-3.89,31.2828019845,32.72,31.00144,-11.34836,33.0132482007,1.08144,-0.19836,1.0994813155,29.92,-11.15,31.930062637,0.0
2021-02-06 15:00:00,31.615,-4.15972,31.887481799,1.665,-0.36972000000000005,1.705555006,29.95,-3.79,30.1888489347,32.76,30.515,-11.44972,32.5923505301,1.665,-0.36972000000000005,1.705555006,28.85,-11.08,30.9045126155,0.0
2021-02-06 15:30:00,31.39476,-4.2682400000000005,31.6835734751,4.51476,-1.66824,4.8131156806,26.88,-2.6,27.0054513015,32.64,30.37476,-11.51824,32.4853181877,4.51476,-1.66824,4.8131156806,25.86,-9.85,27.6724068342,0.0
2021-02-06 16:00:00,31.56784,-4.2693200000000004,31.8552290139,1.3478400000000001,-0.31932000000000005,1.3851490635,30.22,-3.95,30.4770553039,32.71,30.45784,-11.51932,32.5633958722,1.3478400000000001,-0.31932000000000005,1.3851490635,29.11,-11.2,31.1902564914,0.0
2021-02-06 16:30:00,31.75128,-4.12924,32.0186571332,1.69128,-0.39924000000000004,1.7377631070000001,30.06,-3.73,30.2905348253,32.5,30.65128,-11.28924,32.6641685248,1.69128,-0.39924000000000004,1.7377631070000001,28.96,-10.89,30.9398400125,0.0
2021-02-06 17:00:00,32.34348,-3.91996,32.5801593752,1.8334800000000002,-0.39996000000000004,1.876597163,30.51,-3.52,30.7123834959,32.42,31.24348,-11.06996,33.1466296463,1.8334800000000002,-0.39996000000000004,1.876597163,29.41,-10.67,31.2857315721,0.0
2021-02-06 17:30:00,33.99456,-5.46836,34.4315708425,2.28456,-0.46836000000000005,2.3320753597,31.71,-5.0,32.1017772094,32.97,33.41456,-6.99836,34.1395644771,2.28456,-0.46836000000000005,2.3320753597,31.13,-6.53,31.8075116914,0.0
2021-02-06 18:00:00,35.52268,-5.96032,36.0192477557,2.72268,-0.5803200000000001,2.78383866,32.8,-5.38,33.2382971886,33.24,35.15268,-5.29032,35.548535791,2.72268,-0.5803200000000001,2.78383866,32.43,-4.71,32.7702456506,0.0
2021-02-06 18:30:00,35.23136,-3.87224,35.4435180261,2.42136,-0.37224,2.4498054754,32.81,-3.5,32.996152806,32.56,34.06136,-11.06224,35.8126988493,2.42136,-0.37224,2.4498054754,31.64,-10.69,33.3970911907,0.0
2021-02-06 19:00:00,35.30176,-4.01112,35.52890855,2.65176,-0.41112000000000004,2.6834400966,32.65,-3.6,32.8478690329,32.51,34.14176,-11.18112,35.925996442,2.65176,-0.41112000000000004,2.6834400966,31.49,-10.77,33.2808203024,0.0
2021-02-06 19:30:00,34.281,-4.20928,34.5384568144,2.421,-0.44928,2.4623349728,31.86,-3.76,32.0811034723,32.77,33.131,-11.47928,35.0633288539,2.421,-0.44928,2.4623349728,30.71,-11.03,32.6307370435,0.0
2021-02-06 20:00:00,32.61256,-4.63152,32.9397942808,2.39256,-0.37152,2.4212332527,30.22,-4.26,30.5187811028,32.47,31.52256,-11.76152,33.6452840925,2.39256,-0.37152,2.4212332527,29.13,-11.39,31.2776118014,0.0
2021-02-06 20:30:00,31.01184,-6.2102,31.6275323765,3.4718400000000003,-0.6102000000000001,3.525055606,27.54,-5.6,28.1035869597,32.53,30.27184,-10.0502,31.8965643452,3.4718400000000003,-0.6102000000000001,3.525055606,26.8,-9.44,28.4139683958,0.0
2021-02-06 21:00:00,29.64908,-8.34188,30.8002419922,3.16908,-0.55188,3.2167747171,26.48,-7.79,27.6020741974,33.0,29.34908,-7.22188,30.2245603373,3.16908,-0.55188,3.2167747171,26.18,-6.67,27.0163154409,0.0
2021-02-06 21:30:00,28.31128,-8.67868,29.6116203842,1.7812800000000002,-0.41868000000000005,1.8298227731,26.53,-8.26,27.786120636,33.18,28.01128,-7.52868,29.0053931154,1.7812800000000002,-0.41868000000000005,1.8298227731,26.23,-7.11,27.1765523936,0.0
2021-02-06 22:00:00,26.40752,-8.88316,27.8615800725,4.27752,-0.8931600000000001,4.3697725497,22.13,-7.99,23.528217102,33.05,26.16752,-7.63316,27.2581040158,4.27752,-0.8931600000000001,4.3697725497,21.89,-6.74,22.9041415469,0.0
2021-02-06 22:30:00,25.02876,-9.25812,26.6861689471,4.65876,-0.9781200000000001,4.7603322859,20.37,-8.28,21.9885265536,32.89,24.81876,-7.68812,25.9822638943,4.65876,-0.9781200000000001,4.7603322859,20.16,-6.71,21.2473457166,0.0
2021-02-06 23:00:00,23.31792,-9.57848,25.2085833048,4.05792,-0.7084800000000001,4.1193031737,19.26,-8.87,21.2043509686,32.92,23.10792,-7.98848,24.4497807646,4.05792,-0.7084800000000001,4.1193031737,19.05,-7.28,20.393648521,0.0
2021-02-06 23:30:00,22.01072,-9.06456,23.8041602018,4.23072,-0.66456,4.2825963751,17.78,-8.4,19.664394219000002,33.06,21.82072,-7.46456,23.0621654949,4.23072,-0.66456,4.2825963751,17.59,-6.8,18.8586346271,0.0
2021-02-07 00:00:00,20.59032,-8.25196,22.182338054,4.27032,-0.7419600000000001,4.3342978144,16.32,-7.51,17.9650354856,33.01,20.40032,-6.65196,21.4574375904,4.27032,-0.7419600000000001,4.3342978144,16.13,-5.91,17.1786204336,0.0
2021-02-07 00:30:00,19.45648,-9.6774,21.7303171802,3.60648,-0.6174000000000001,3.6589453057,15.85,-9.06,18.2566727527,32.66,19.26648,-8.0974,20.8989267272,3.60648,-0.6174000000000001,3.6589453057,15.66,-7.48,17.3547111759,0.0
2021-02-07 01:00:00,18.51936,-9.97012,21.0325934593,5.13936,-0.8701200000000001,5.2124974843,13.38,-9.1,16.1812978466,32.63,18.35936,-8.40012,20.1898022681,5.13936,-0.8701200000000001,5.2124974843,13.22,-7.53,15.2141151567,0.0
2021-02-07 01:30:00,17.07292,-9.8376,19.70438964,9.41292,-1.7676,9.5774460419,7.66,-8.07,11.1265673053,32.7,16.92292,-8.2376,18.8213515744,9.41292,-1.7676,9.5774460419,7.51,-6.47,9.9126686619,0.0
2021-02-07 02:00:00,16.64508,-8.731,18.7959849225,10.31508,-1.971,10.5017006435,6.33,-6.76,9.2610204621,32.9,16.50508,-7.111,17.9717552511,10.31508,-1.971,10.5017006435,6.19,-5.14,8.0458498619,0.0
2021-02-07 02:30:00,16.22412,-8.13684,18.150213083,10.91412,-1.98684,11.0934912701,5.31,-6.15,8.1251830749,32.76,16.08412,-6.53684,17.3617163138,10.91412,-1.98684,11.0934912701,5.17,-4.55,6.8870458108,0.0
2021-02-07 03:00:00,15.87476,-8.17344,17.8553388792,10.18476,-1.96344,10.372291593,5.69,-6.21,8.4226005485,32.89,15.73476,-6.55344,17.0449478759,10.18476,-1.96344,10.372291593,5.55,-4.59,7.2021246865,0.0
2021-02-07 03:30:00,15.98184,-8.43716,18.0722128875,8.24184,-1.48716,8.3749371013,7.74,-6.95,10.402408375,33.01,15.83184,-6.79716,17.2292931327,8.24184,-1.48716,8.3749371013,7.59,-5.31,9.2630556513,0.0
2021-02-07 04:00:00,15.56532,-8.41492,17.694351226,8.36532,-1.56492,8.5104379035,7.2,-6.85,9.9379323805,33.13,15.42532,-6.77492,16.8475528819,8.36532,-1.56492,8.5104379035,7.06,-5.21,8.7742635019,0.0
2021-02-07 04:30:00,14.9468,-8.15796,17.0281866798,10.8468,-2.12796,11.0535643121,4.1,-6.03,7.2918379028,32.97,14.8168,-6.52796,16.1911032361,10.8468,-2.12796,11.0535643121,3.9699999999999998,-4.4,5.9262888893,0.0
2021-02-07 05:00:00,15.13412,-8.288,17.254927765,9.47412,-1.818,9.6469722594,5.66,-6.47,8.5963073468,32.97,15.00412,-6.658,16.415010843,9.47412,-1.818,9.6469722594,5.53,-4.84,7.348911484,0.0
2021-02-07 05:30:00,15.1546,-8.28732,17.2725670918,10.3446,-1.86732,10.5117854403,4.8100000000000005,-6.42,8.0220009973,32.97,15.0146,-6.65732,16.4243149855,10.3446,-1.86732,10.5117854403,4.67,-4.79,6.6897683069,0.0
2021-02-07 06:00:00,15.39876,-8.10012,17.3992457754,11.04876,-1.95012,11.2195394536,4.35,-6.15,7.5329277177,32.86,15.25876,-6.48012,16.5777474933,11.04876,-1.95012,11.2195394536,4.21,-4.53,6.1842541992,0.0
2021-02-07 06:30:00,16.442,-7.99676,18.283531784,9.612,-1.70676,9.7623549258,6.83,-6.29,9.2850955838,32.93,16.302,-6.37676,17.504807114,9.612,-1.70676,9.7623549258,6.69,-4.67,8.1587376475,0.0
2021-02-07 07:00:00,17.02876,-7.58996,18.6436627286,11.22876,-2.10996,11.4252782171,5.8,-5.48,7.979373409,32.81,16.88876,-5.97996,17.916197586,11.22876,-2.10996,11.4252782171,5.66,-3.87,6.856566196,0.0
2021-02-07 07:30:00,18.24492,-7.55772,19.7483223947,10.92492,-2.09772,11.1244912785,7.32,-5.46,9.1320315374,32.94,18.09492,-5.92772,19.0411132606,10.92492,-2.09772,11.1244912785,7.17,-3.83,8.1288252534,0.0
2021-02-07 08:00:00,19.34936,-7.43536,20.7287797697,9.00936,-1.57536,9.1460552556,10.34,-5.86,11.8850830876,32.82,19.18936,-5.83536,20.0569928838,9.00936,-1.57536,9.1460552556,10.18,-4.26,11.0353975914,0.0
2021-02-07 08:30:00,21.41496,-8.79764,23.1516518065,7.91496,-1.36764,8.0322494341,13.5,-7.43,15.4095717007,32.82,21.24496,-7.20764,22.4343129998,7.91496,-1.36764,8.0322494341,13.33,-5.84,14.553161168599999,0.0
2021-02-07 09:00:00,22.6864,-9.56944,24.622082098699998,10.6164,-1.99944,10.8030416677,12.07,-7.57,14.2474488945,32.91,22.5064,-7.95944,23.8723841724,10.6164,-1.99944,10.8030416677,11.89,-5.96,13.300139097,0.0
2021-02-07 09:30:00,24.9572,-9.1336,26.5760132601,10.6272,-2.0736,10.8276127009,14.33,-7.06,15.9747456944,32.85,24.7672,-7.5536,25.8934560999,10.6272,-2.0736,10.8276127009,14.14,-5.48,15.1647617851,0.0
2021-02-07 10:00:00,27.00516,-8.466,28.3010922515,12.48516,-2.466,12.7263653973,14.52,-6.0,15.7108370242,32.62,26.81516,-6.896,27.6876799647,12.48516,-2.466,12.7263653973,14.33,-4.43,14.9991266412,0.0
2021-02-07 10:30:00,29.04452,-7.926,30.1065710108,12.31452,-2.466,12.5590030986,16.73,-5.46,17.5984232248,32.66,28.84452,-6.376,29.5408143089,12.31452,-2.466,12.5590030986,16.53,-3.91,16.98614141,0.0
2021-02-07 11:00:00,29.69536,-7.66824,30.6694686982,13.54536,-2.5682400000000003,13.7866832207,16.15,-5.1,16.9361300184,32.75,29.50536,-6.10824,30.1309950819,13.54536,-2.5682400000000003,13.7866832207,15.96,-3.54,16.3478805966,0.0
2021-02-07 11:30:00,30.42308,-7.16476,31.2553608609,14.74308,-2.89476,15.0245813035,15.68,-4.27,16.2510091994,32.55,30.22308,-5.62476,30.742031321,14.74308,-2.89476,15.0245813035,15.48,-2.73,15.718883548099999,0.0
2021-02-07 12:00:00,31.77572,-6.83048,32.5015667091,14.89572,-3.03048,15.2008645593,16.88,-3.8,17.3024391344,32.45,31.58572,-5.30048,32.02737573,14.89572,-3.03048,15.2008645593,16.69,-2.27,16.843663497,0.0
2021-02-07 12:30:00,32.641,-6.34508,33.2519912367,15.291,-3.02508,15.5873599434,17.35,-3.32,17.6647926679,32.44,32.451,-4.82508,32.8077551504,15.291,-3.02508,15.5873599434,17.16,-1.8,17.2541473275,0.0
2021-02-07 13:00:00,32.08252,-6.5262,32.7395689646,14.85252,-2.8062,15.1152938705,17.23,-3.7199999999999998,17.6270048505,32.76,31.88252,-4.9662,32.2669834969,14.85252,-2.8062,15.1152938705,17.03,-2.16,17.1664352735,0.0
2021-02-07 13:30:00,31.80672,-6.665,32.4975331704,14.526720000000001,-2.835,14.8007708907,17.28,-3.83,17.6993587454,32.73,31.60672,-5.105,32.0163360514,14.526720000000001,-2.835,14.8007708907,17.08,-2.27,17.2301857216,0.0
2021-02-07 14:00:00,31.6816,-6.91124,32.4266713817,13.8816,-2.72124,14.1458108887,17.8,-4.19,18.2865004853,32.89,31.4816,-5.34124,31.9314888989,13.8816,-2.72124,14.1458108887,17.6,-2.62,17.7939427896,0.0
2021-02-07 14:30:00,31.64044,-7.0108,32.4078502841,13.51044,-2.7108,13.7797106513,18.13,-4.3,18.6329519937,32.85,31.42044,-5.4308,31.8863236895,13.51044,-2.7108,13.7797106513,17.91,-2.7199999999999998,18.1153664053,0.0
2021-02-07 15:00:00,31.5336,-7.14436,32.3327977257,12.6036,-2.57436,12.8638276718,18.93,-4.57,19.4738234561,32.95,31.3336,-5.56436,31.8238368392,12.6036,-2.57436,12.8638276718,18.73,-2.99,18.9671558226,0.0
2021-02-07 15:30:00,30.90196,-7.46532,31.790912766799998,13.25196,-2.69532,13.5232833936,17.65,-4.77,18.2831999387,32.93,30.70196,-5.88532,31.2609555091,13.25196,-2.69532,13.5232833936,17.45,-3.19,17.7391826193,0.0
2021-02-07 16:00:00,31.06996,-7.536,31.9708259262,13.35996,-2.646,13.6194657458,17.71,-4.89,18.3727025775,32.85,30.85996,-5.956,31.4294617708,13.35996,-2.646,13.6194657458,17.5,-3.31,17.8102807389,0.0
2021-02-07 16:30:00,31.0958,-7.48864,31.984816815,13.1958,-2.61864,13.453119084,17.9,-4.87,18.5506576703,32.78,30.8958,-5.92864,31.4594855312,13.1958,-2.61864,13.453119084,17.7,-3.31,18.0068348135,0.0
2021-02-07 17:00:00,30.92236,-7.47164,31.8122264587,13.57236,-2.77164,13.8524706915,17.35,-4.7,17.9753303169,32.66,30.722360000000002,-5.91164,31.2859535808,13.57236,-2.77164,13.8524706915,17.15,-3.14,17.4350824489,0.0
2021-02-07 17:30:00,34.42972,-6.36776,35.0136257291,18.18972,-1.4277600000000001,18.245668316,16.24,-4.94,16.9747223836,32.6,34.23972,-4.81776,34.5770044552,18.18972,-1.4277600000000001,18.245668316,16.05,-3.39,16.4041031452,0.0
2021-02-07 18:00:00,36.24976,-5.77748,36.7072795942,18.86976,-1.70748,18.9468554227,17.38,-4.07,17.8501904752,32.39,36.04976,-4.24748,36.2991223366,18.86976,-1.70748,18.9468554227,17.18,-2.54,17.3667498399,0.0
2021-02-07 18:30:00,34.3802,-6.25384,34.944365308100004,13.5702,-2.37384,13.7762638036,20.81,-3.88,21.1686206447,32.39,34.1102,-5.40384,34.5355936794,13.5702,-2.37384,13.7762638036,20.54,-3.03,20.7622855197,0.0
2021-02-07 19:00:00,34.99856,-1.02608,35.0135979619,12.95856,-2.56608,13.2101871236,22.04,1.54,22.093736669,33.0,34.01856,-9.32608,35.2737606818,12.95856,-2.56608,13.2101871236,21.06,-6.76,22.1183453269,0.0
2021-02-07 19:30:00,32.53108,-6.19608,33.1158960823,12.96108,-2.56608,13.2126591318,19.57,-3.63,19.9038137049,32.79,32.12108,-7.36608,32.9548617799,12.96108,-2.56608,13.2126591318,19.16,-4.8,19.7521036854,0.0
2021-02-07 20:00:00,31.9514,-2.8833200000000003,32.0812327722,12.6414,-2.44332,12.8753565614,19.31,-0.44,19.3150122961,32.85,31.1714,-9.39332,32.5559616443,12.6414,-2.44332,12.8753565614,18.53,-6.95,19.790487614,0.0
2021-02-07 20:30:00,30.693,-2.0208,30.7594519073,12.663,-2.4408,12.8960875323,18.03,0.42,18.0348911835,33.16,29.823,-10.3508,31.5681863534,12.663,-2.4408,12.8960875323,17.16,-7.91,18.8953354032,0.0
2021-02-07 21:00:00,28.60284,-2.38352,28.7019794379,12.91284,-2.51352,13.1551974389,15.69,0.13,15.6905385503,33.21,27.80284,-10.71352,29.7955940175,12.91284,-2.51352,13.1551974389,14.89,-8.2,16.9985911181,0.0
2021-02-07 21:30:00,26.89776,-6.9119600000000005,27.7716525266,12.58776,-2.45196,12.8243444144,14.31,-4.46,14.9889192406,32.86,26.57776,-7.67196,27.6629047076,12.58776,-2.45196,12.8243444144,13.99,-5.22,14.9321297878,0.0
2021-02-07 22:00:00,25.24208,-8.38744,26.5990930763,11.69208,-2.19744,11.8967843252,13.55,-6.19,14.8969325702,32.48,25.06208,-6.83744,25.9780376411,11.69208,-2.19744,11.8967843252,13.37,-4.64,14.1522613034,0.0
2021-02-07 22:30:00,23.56532,-8.67348,25.110825594,12.595320000000001,-2.46348,12.833971311,10.97,-6.21,12.605752655,32.74,23.40532,-7.08348,24.4537255487,12.595320000000001,-2.46348,12.833971311,10.81,-4.62,11.7558708737,0.0
2021-02-07 23:00:00,21.46568,-8.76328,23.1855665064,13.22568,-2.6632800000000003,13.4911701428,8.24,-6.1,10.252199764,32.64,21.30568,-7.17328,22.4808350873,13.22568,-2.6632800000000003,13.4911701428,8.08,-4.51,9.2534588128,0.0
2021-02-07 23:30:00,19.82956,-9.04616,21.7955146886,14.29956,-3.20616,14.654585567,5.53,-5.84,8.0427918038,32.84,19.68956,-7.42616,21.0434461374,14.29956,-3.20616,14.654585567,5.39,-4.22,6.8454729566,0.0
2021-02-08 00:00:00,18.44732,-8.06768,20.1343258085,13.02732,-2.58768,13.2818354968,5.42,-5.48,7.707580684,32.81,18.31732,-6.45768,19.4223027205,13.02732,-2.58768,13.2818354968,5.29,-3.87,6.5544641276,0.0
2021-02-08 00:30:00,17.4834,-8.92412,19.6292942648,16.0434,-3.7141200000000003,16.4677069118,1.44,-5.21,5.4053399523,32.59,17.3534,-7.32412,18.8356902006,16.0434,-3.7141200000000003,16.4677069118,1.31,-3.61,3.8403385267,0.0
2021-02-08 01:00:00,16.687640000000002,-9.557,19.230537636,19.63764,-4.977,20.2585150929,-2.95,-4.58,5.4478344321,32.42,16.59764,-7.967,18.4107235754,19.63764,-4.977,20.2585150929,-3.04,-2.99,4.264000469,0.0
2021-02-08 01:30:00,16.0906,-10.553,19.2424846982,19.7406,-5.103,20.3895045884,-3.65,-5.45,6.5593444794,32.47,16.0106,-8.953,18.3438142533,19.7406,-5.103,20.3895045884,-3.73,-3.85,5.3605410175,0.0
2021-02-08 02:00:00,15.67628,-10.66036,18.95755865,19.55628,-5.04036,20.1953785894,-3.88,-5.62,6.8292605749,32.58,15.58628,-9.05036,18.0233498653,19.55628,-5.04036,20.1953785894,-3.9699999999999998,-4.01,5.6427830013,0.0
2021-02-08 02:30:00,15.614840000000001,-9.54988,18.3036454358,19.64484,-5.06988,20.2885046724,-4.03,-4.48,6.025885827,32.68,15.53484,-7.92988,17.4417387505,19.64484,-5.06988,20.2885046724,-4.11,-2.86,5.0071648665,0.0
2021-02-08 03:00:00,15.5748,-7.62912,17.3429486251,19.7748,-5.10912,20.4241480169,-4.2,-2.52,4.8979995917,32.68,15.4948,-5.97912,16.6083925476,19.7748,-5.10912,20.4241480169,-4.28,-0.87,4.3675279049,0.0
2021-02-08 03:30:00,15.5734,-7.77396,17.4058967491,19.8234,-5.13396,20.4774200729,-4.25,-2.64,5.0032089703,32.83,15.4934,-6.12396,16.6597818005,19.8234,-5.13396,20.4774200729,-4.33,-0.99,4.4417338957,0.0
2021-02-08 04:00:00,15.538,-7.9740400000000005,17.4646717095,16.218,-3.79404,16.655877747,-0.68,-4.18,4.2349498226,32.83,15.438,-6.34404,16.6906766646,16.218,-3.79404,16.655877747,-0.78,-2.55,2.666627083,0.0
2021-02-08 04:30:00,15.65448,-8.04168,17.5991863816,14.24448,-3.09168,14.5761344565,1.4100000000000001,-4.95,5.1469019808,33.05,15.54448,-6.40168,16.8110786475,14.24448,-3.09168,14.5761344565,1.3,-3.31,3.556135543,0.0
2021-02-08 05:00:00,15.97356,-7.84468,17.7958878221,15.16356,-3.42468,15.5454811754,0.81,-4.42,4.4936065693,32.99,15.84356,-6.20468,17.0151828487,15.16356,-3.42468,15.5454811754,0.68,-2.7800000000000002,2.8619573721,0.0
2021-02-08 05:30:00,16.67952,-7.5176,18.2953736554,15.50952,-3.4776,15.8946189759,1.17,-4.04,4.2060076082,32.82,16.57952,-5.8976,17.5972204962,15.50952,-3.4776,15.8946189759,1.07,-2.42,2.6459969766,0.0
2021-02-08 06:00:00,18.249,-7.46876,19.7182244875,13.779,-2.94876,14.0909909707,4.47,-4.52,6.3569882805999995,32.96,18.119,-5.83876,19.0365248756,13.779,-2.94876,14.0909909707,4.34,-2.89,5.2141825822,0.0
2021-02-08 06:30:00,20.28796,-6.4698,21.2945916374,16.88796,-3.9798,17.3505619794,3.4,-2.49,4.2142733656,32.64,20.17796,-4.9098,20.7667090749,16.88796,-3.9798,17.3505619794,3.29,-0.93,3.4189179575,0.0
2021-02-08 07:00:00,22.90756,-5.99568,23.6791993914,13.23756,-2.6956800000000003,13.5092444428,9.67,-3.3,10.2175779909,32.66,22.75756,-4.41568,23.1819923004,13.23756,-2.6956800000000003,13.5092444428,9.52,-1.72,9.6741304519,0.0
2021-02-08 07:30:00,24.81236,-7.45908,25.9092856562,13.03236,-2.62908,13.2949038664,11.78,-4.83,12.7317437926,32.53,24.64236,-5.89908,25.3386079179,13.03236,-2.62908,13.2949038664,11.61,-3.27,12.0617162958,0.0
2021-02-08 08:00:00,27.03716,-7.0634,27.9445815933,12.64716,-2.4534000000000002,12.8829277583,14.39,-4.61,15.1104003918,32.67,26.86716,-5.5034,27.4250195629,12.64716,-2.4534000000000002,12.8829277583,14.22,-3.05,14.5434143171,0.0
2021-02-08 08:30:00,29.55416,-6.33592,30.2256886696,13.75416,-2.90592,14.0577839061,15.8,-3.43,16.1680209055,32.44,29.37416,-4.80592,29.7647130467,13.75416,-2.90592,14.0577839061,15.62,-1.9,15.7351326655,0.0
2021-02-08 09:00:00,31.7592,-5.75964,32.2772402409,13.2192,-2.60964,13.4743263123,18.54,-3.15,18.8056932869,32.54,31.5492,-4.22964,31.8314604624,13.2192,-2.60964,13.4743263123,18.33,-1.62,18.4014483126,0.0
2021-02-08 09:30:00,33.94216,-5.38164,34.3661501271,12.78216,-2.50164,13.0246618749,21.16,-2.88,21.3550930693,32.52,33.75216,-3.87164,33.9734882071,12.78216,-2.50164,13.0246618749,20.97,-1.37,21.0147043757,0.0
2021-02-08 10:00:00,34.62548,-5.13028,35.0034803714,12.43548,-2.42028,12.6688167604,22.19,-2.71,22.3548697156,32.52,34.40548,-3.62028,34.5954257281,12.43548,-2.42028,12.6688167604,21.97,-1.2,22.0027475557,0.0
2021-02-08 10:30:00,35.36412,-4.87692,35.6988141548,12.71412,-2.5369200000000003,12.9647526186,22.65,-2.34,22.770553353,32.52,35.14412,-3.36692,35.3050325147,12.71412,-2.5369200000000003,12.9647526186,22.43,-0.8300000000000001,22.4453514118,0.0
2021-02-08 11:00:00,35.47752,-4.70456,35.7880889423,12.28752,-2.37456,12.5148584868,23.19,-2.33,23.3067586764,32.48,35.26752,-3.19456,35.4119073271,12.28752,-2.37456,12.5148584868,22.98,-0.8200000000000001,22.994625459,0.0
2021-02-08 11:30:00,36.12524,-4.62696,36.4203476631,10.42524,-1.8669600000000002,10.5910891177,25.7,-2.76,25.8477774673,32.41,35.89524,-3.15696,36.0337987326,10.42524,-1.8669600000000002,10.5910891177,25.47,-1.29,25.5026469214,0.0
