Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-08 12:00:00,36.1244,-4.66716,36.4246435511,10.5444,-1.8471600000000001,10.7049694734,25.58,-2.8200000000000003,25.734972314,32.44,35.8944,-3.16716,36.033857049,10.5444,-1.8471600000000001,10.7049694734,25.35,-1.32,25.3843435999,0.0
2021-02-08 12:30:00,36.90616,-4.49132,37.1784426958,10.67616,-1.83132,10.8320877622,26.23,-2.66,26.3645310977,32.32,36.68616,-3.03132,36.811183579,10.67616,-1.83132,10.8320877622,26.01,-1.2,26.0376669462,0.0
2021-02-08 13:00:00,37.20852,-4.43588,37.4720027749,10.83852,-1.8658800000000002,10.9979554448,26.37,-2.5700000000000003,26.4949391394,32.42,36.96852,-2.95588,37.0865029029,10.83852,-1.8658800000000002,10.9979554448,26.13,-1.09,26.1527245235,0.0
2021-02-08 13:30:00,36.91512,-4.58832,37.1991769403,10.54512,-1.85832,10.7076098657,26.37,-2.73,26.5109373655,32.45,36.69512,-3.09832,36.825689656,10.54512,-1.85832,10.7076098657,26.15,-1.24,26.1793831096,0.0
2021-02-08 14:00:00,36.716,-4.81048,37.0297903563,9.846,-1.6804800000000002,9.9883797,26.87,-3.13,27.0516875629,32.59,36.486,-3.31048,36.6358768672,9.846,-1.6804800000000002,9.9883797,26.64,-1.63,26.6898201568,0.0
2021-02-08 14:30:00,36.11504,-5.28696,36.499973428,8.28504,-1.41696,8.4053354153,27.83,-3.87,28.0977899487,32.63,35.87504,-3.78696,36.0743615473,8.28504,-1.41696,8.4053354153,27.59,-2.37,27.6916052261,0.0
2021-02-08 15:00:00,36.34156,-5.42148,36.7437263846,7.80156,-1.31148,7.9110251058,28.54,-4.11,28.8344186694,32.7,36.09156,-3.9014800000000003,36.3018215717,7.80156,-1.31148,7.9110251058,28.29,-2.59,28.4083121639,0.0
2021-02-08 15:30:00,35.9378,-5.64716,36.3787834446,7.5978,-1.12716,7.6809540101,28.34,-4.52,28.6981880961,32.64,35.7178,-4.14716,35.957755393,7.5978,-1.12716,7.6809540101,28.12,-3.02,28.2817043334,0.0
2021-02-08 16:00:00,35.72008,-5.7042,36.1726694183,8.65008,-1.3842,8.7601309149,27.07,-4.32,27.4125391017,32.69,35.48008,-4.1942,35.7271240159,8.65008,-1.3842,8.7601309149,26.83,-2.81,26.9767492482,0.0
2021-02-08 16:30:00,36.12224,-6.24804,36.6586173561,7.48224,-1.32804,7.5991845391,28.64,-4.92,29.0595251166,32.69,35.88224,-4.74804,36.1950139005,7.48224,-1.32804,7.5991845391,28.4,-3.42,28.6051813488,0.0
2021-02-08 17:00:00,37.09384,-6.316,37.6277134828,7.86384,-1.476,8.0011596376,29.23,-4.84,29.6280019576,32.69,36.84384,-4.806,37.1559710134,7.86384,-1.476,8.0011596376,28.98,-3.33,29.1706924841,0.0
2021-02-08 17:30:00,40.41284,-4.0628,40.6165481141,23.08284,-2.5128,23.219208994,17.33,-1.55,17.3991781415,32.76,40.25284,-2.5128,40.331195022,23.08284,-2.5128,23.219208994,17.17,0.0,17.17,0.0
2021-02-08 18:00:00,42.50248,-3.1406,42.6183549015,25.06248,-2.4606,25.1829794923,17.44,-0.68,17.453251846,32.5,42.33248,-1.9106,42.3755738051,25.06248,-2.4606,25.1829794923,17.27,0.55,17.2787557422,0.0
2021-02-08 18:30:00,41.08856,-4.19756,41.3024124335,16.64856,-2.25756,16.80092638,24.44,-1.94,24.5168758205,32.62,40.88856,-2.7775600000000003,40.9827912474,16.64856,-2.25756,16.80092638,24.24,-0.52,24.2455769162,0.0
2021-02-08 19:00:00,39.888,-4.49184,40.1401192149,17.478,-2.75184,17.6933068528,22.41,-1.74,22.4774486986,32.56,39.698,-2.92184,39.8053809552,17.478,-2.75184,17.6933068528,22.22,-0.17,22.2206503055,0.0
2021-02-08 19:30:00,38.80472,-4.6526,39.0826429638,14.09472,-0.19260000000000002,14.0960358484,24.71,-4.46,25.1092751787,32.59,38.59472,-3.1426,38.7224527456,14.09472,-0.19260000000000002,14.0960358484,24.5,-2.95,24.6769629412,0.0
2021-02-08 20:00:00,34.84972,-5.60596,35.297730403,9.72972,-1.5159600000000002,9.8471105407,25.12,-4.09,25.4507858425,32.52,34.62972,-4.09596,34.8711111896,9.72972,-1.5159600000000002,9.8471105407,24.9,-2.58,25.0333058145,0.0
2021-02-08 20:30:00,33.03972,-7.42536,33.8638312778,10.35972,-1.9353600000000002,10.5389476139,22.68,-5.49,23.3350058924,32.5,32.81972,-5.90536,33.3467734212,10.35972,-1.9353600000000002,10.5389476139,22.46,-3.9699999999999998,22.808167396800002,0.0
2021-02-08 21:00:00,30.91152,-7.702,31.8565985741,11.26152,-2.142,11.4634199395,19.65,-5.5600000000000005,20.4214617498,32.3,30.72152,-6.192,31.3393148475,11.26152,-2.142,11.4634199395,19.46,-4.05,19.8769741158,0.0
2021-02-08 21:30:00,29.44116,-8.11244,30.5383952574,12.16116,-2.42244,12.4000817779,17.28,-5.69,18.1927045818,32.55,29.25116,-6.5624400000000005,29.9782584567,12.16116,-2.42244,12.4000817779,17.09,-4.14,17.5843026589,0.0
2021-02-08 22:00:00,27.96532,-8.69852,29.2869147042,12.14532,-2.37852,12.376031484,15.82,-6.32,17.0356919437,32.69,27.77532,-7.13852,28.6779857886,12.14532,-2.37852,12.376031484,15.63,-4.76,16.3387423017,0.0
2021-02-08 22:30:00,25.88328,-9.332,27.5141855696,11.03328,-2.052,11.2224761777,14.85,-7.28,16.5384672809,32.83,25.69328,-7.742,26.8343660473,11.03328,-2.052,11.2224761777,14.66,-5.69,15.7255111205,0.0
2021-02-08 23:00:00,23.61144,-9.77924,25.556479293,10.35144,-1.92924,10.5296855153,13.26,-7.85,15.4094159526,32.83,23.43144,-8.17924,24.8179843551,10.35144,-1.92924,10.5296855153,13.08,-6.25,14.4965133739,0.0
2021-02-08 23:30:00,22.13824,-8.17408,23.5990943501,10.03824,-1.86408,10.209850956,12.1,-6.31,13.6464684076,32.95,21.97824,-6.56408,22.9375277601,10.03824,-1.86408,10.209850956,11.94,-4.7,12.8317418927,0.0
2021-02-09 00:00:00,20.93804,-7.666,22.2972885132,8.97804,-1.6560000000000001,9.1294872935,11.96,-6.01,13.3851298089,32.79,20.76804,-6.086,21.6414158835,8.97804,-1.6560000000000001,9.1294872935,11.79,-4.43,12.5948005145,0.0
2021-02-09 00:30:00,19.66388,-7.6478,21.0987445478,9.98388,-2.0178,10.1857437968,9.68,-5.63,11.1981828883,32.71,19.51388,-6.0678,20.4355012049,9.98388,-2.0178,10.1857437968,9.53,-4.05,10.3548732489,0.0
2021-02-09 01:00:00,18.58916,-9.16044,20.7236707776,15.41916,-3.88044,15.8999468458,3.17,-5.28,6.1585144313,32.48,18.45916,-7.58044,19.9550409295,15.41916,-3.88044,15.8999468458,3.04,-3.7,4.7886950206000005,0.0
2021-02-09 01:30:00,18.8024,-10.26212,21.4205824537,6.5124,-1.12212,6.6083664437,12.29,-9.14,15.3161254892,32.78,18.6424,-8.65212,20.5523297525,6.5124,-1.12212,6.6083664437,12.13,-7.53,14.2771775922,0.0
2021-02-09 02:00:00,18.71952,-10.40684,21.4178137964,4.97952,-0.8168400000000001,5.0460724347,13.74,-9.59,16.7557661717,32.84,18.54952,-8.80684,20.5339991968,4.97952,-0.8168400000000001,5.0460724347,13.57,-7.99,15.7475394903,0.0
2021-02-09 02:30:00,18.41284,-10.5186,21.2055092565,3.8228400000000002,-0.6786,3.8826026871,14.59,-9.84,17.5981163765,32.95,18.25284,-8.9186,20.315205980400002,3.8228400000000002,-0.6786,3.8826026871,14.43,-8.24,16.6169341336,0.0
2021-02-09 03:00:00,18.18232,-10.182,20.8391430866,4.16232,-0.792,4.2370003283,14.02,-9.39,16.87401849,33.01,18.00232,-8.562,19.934677559,4.16232,-0.792,4.2370003283,13.84,-7.77,15.8719406501,0.0
2021-02-09 03:30:00,18.09916,-9.3348,20.3646282496,4.88916,-0.9648,4.9834450479,13.21,-8.37,15.6384462144,33.01,17.93916,-7.7248,19.5316665071,4.88916,-0.9648,4.9834450479,13.05,-6.76,14.6969418588,0.0
2021-02-09 04:00:00,18.07844,-9.37332,20.3639171246,4.25844,-0.82332,4.3372995119,13.82,-8.55,16.2509968925,32.98,17.90844,-7.76332,19.5187438288,4.25844,-0.82332,4.3372995119,13.65,-6.94,15.3129389733,0.0
2021-02-09 04:30:00,18.22484,-9.35208,20.4842913803,5.24484,-1.07208,5.3532889098,12.98,-8.28,15.3960644322,33.01,18.06484,-7.74208,19.6539626272,5.24484,-1.07208,5.3532889098,12.82,-6.67,14.4513424982,0.0
2021-02-09 05:00:00,18.22796,-8.99124,20.324884317,6.80796,-1.37124,6.9446827501,11.42,-7.62,13.7288309772,32.91,18.07796,-7.38124,19.5267852372,6.80796,-1.37124,6.9446827501,11.27,-6.01,12.7723529547,0.0
2021-02-09 05:30:00,18.63584,-8.64916,20.5451332731,8.38584,-1.6491600000000002,8.546463667,10.25,-7.0,12.4121915873,32.79,18.47584,-7.04916,19.7749164451,8.38584,-1.6491600000000002,8.546463667,10.09,-5.4,11.4441294994,0.0
2021-02-09 06:00:00,19.50916,-8.32192,21.2099428663,9.83916,-1.86192,10.0137812834,9.67,-6.46,11.6292949055,32.71,19.35916,-6.75192,20.5028168697,9.83916,-1.86192,10.0137812834,9.52,-4.89,10.7024529899,0.0
2021-02-09 06:30:00,21.98388,-7.43192,23.2061288185,11.153880000000001,-2.13192,11.3557968431,10.83,-5.3,12.0573172804,32.44,21.83388,-5.87192,22.609682889,11.153880000000001,-2.13192,11.3557968431,10.68,-3.74,11.3159179919,0.0
2021-02-09 07:00:00,24.1048,-6.68176,25.0137422178,10.8648,-2.02176,11.0513072773,13.24,-4.66,14.0361390703,32.81,23.9348,-5.11176,24.4745733638,10.8648,-2.02176,11.0513072773,13.07,-3.09,13.4303015603,0.0
2021-02-09 07:30:00,26.8764,-6.09244,27.5582782865,7.2864,-1.34244,7.409033008,19.59,-4.75,20.1576437115,32.75,26.6864,-4.53244,27.0685603111,7.2864,-1.34244,7.409033008,19.4,-3.19,19.6605213563,0.0
2021-02-09 08:00:00,28.95488,-5.36692,29.4480713477,6.82488,-1.27692,6.9433069715,22.13,-4.09,22.5047772706,32.64,28.75488,-3.83692,29.0097411036,6.82488,-1.27692,6.9433069715,21.93,-2.56,22.0789152813,0.0
2021-02-09 08:30:00,31.59084,-5.52888,32.0710100552,7.80084,-1.47888,7.9397853094,23.79,-4.05,24.132272997,32.42,31.38084,-4.02888,31.6384100922,7.80084,-1.47888,7.9397853094,23.58,-2.55,23.7174808949,0.0
2021-02-09 09:00:00,33.1736,-3.6292,33.3715272291,8.9136,-1.6992,9.0741140394,24.26,-1.9300000000000002,24.3366493174,32.52,32.7636,-4.4892,33.0697203133,8.9136,-1.6992,9.0741140394,23.85,-2.79,24.0126341745,0.0
2021-02-09 09:30:00,34.90496,1.9390800000000001,34.958779496,11.69496,-2.2309200000000002,11.9058428281,23.21,4.17,23.5816242019,32.92,33.90496,-6.36092,34.4964870073,11.69496,-2.2309200000000002,11.9058428281,22.21,-4.13,22.5907281866,0.0
2021-02-09 10:00:00,34.975,2.26564,35.0483059449,13.185,-2.57436,13.4339701656,21.79,4.84,22.3210595627,33.13,34.025,-6.16436,34.5788947077,13.185,-2.57436,13.4339701656,20.84,-3.59,21.1469548635,0.0
2021-02-09 10:30:00,35.0884,2.29996,35.1636976236,14.1984,-2.7500400000000003,14.4622710029,20.89,5.05,21.4917332945,33.03,34.1584,-6.09004,34.6970442223,14.1984,-2.7500400000000003,14.4622710029,19.96,-3.34,20.2375196109,0.0
2021-02-09 11:00:00,35.6182,2.33764,35.6948278047,13.9482,-2.59236,14.1870579617,21.67,4.93,22.2237215605,33.09,34.6482,-6.06236,35.174564276,13.9482,-2.59236,14.1870579617,20.7,-3.47,20.9888279806,0.0
2021-02-09 11:30:00,35.6952,2.34644,35.772239009,12.895199999999999,-2.47356,13.1302963452,22.8,4.82,23.3039138344,32.99,34.7052,-6.01356,35.2223481743,12.895199999999999,-2.47356,13.1302963452,21.81,-3.54,22.0954226029,0.0
2021-02-09 12:00:00,36.66264,2.46108,36.7451505173,11.58264,-2.15892,11.7821256544,25.08,4.62,25.501976394,33.07,35.61264,-5.93892,36.1044443045,11.58264,-2.15892,11.7821256544,24.03,-3.7800000000000002,24.3254866344,0.0
2021-02-09 12:30:00,37.4642,2.68432,37.5602430171,16.8642,-4.22568,17.3855576011,20.6,6.91,21.7280486929,32.8,36.5642,-5.63568,36.9959674924,16.8642,-4.22568,17.3855576011,19.7,-1.4100000000000001,19.7503949328,0.0
2021-02-09 13:00:00,37.72088,2.7788,37.8230950269,18.47088,-4.7412,19.0696718748,19.25,7.52,20.6667099462,32.8,36.850880000000004,-5.4612,37.2533496778,18.47088,-4.7412,19.0696718748,18.38,-0.72,18.3940968792,0.0
2021-02-09 13:30:00,36.61808,2.69884,36.7174007826,19.28808,-5.05116,19.9385116654,17.33,7.75,18.9839774547,32.91,35.79808,-5.56116,36.227462404,19.28808,-5.05116,19.9385116654,16.51,-0.51,16.517875166,0.0
2021-02-09 14:00:00,36.501,2.69476,36.6003378735,16.011,-3.67524,16.4274011961,20.49,6.37,21.45732975,33.11,35.581,-5.72524,36.0386727566,16.011,-3.67524,16.4274011961,19.57,-2.05,19.6770780351,0.0
2021-02-09 14:30:00,37.85204,3.2244,37.9891259115,18.212040000000002,-1.6956,18.2908026156,19.64,4.92,20.2468763023,33.31,36.95204,-5.2856,37.3281506041,18.212040000000002,-1.6956,18.2908026156,18.74,-3.59,19.0807678043,0.0
2021-02-09 15:00:00,36.04952,3.21188,36.1923205303,15.14952,-2.68812,15.386160839,20.9,5.9,21.7168137626,33.23,35.10952,-5.28812,35.5055292562,15.14952,-2.68812,15.386160839,19.96,-2.6,20.1286263814,0.0
2021-02-09 15:30:00,36.11532,3.07596,36.2460738374,14.48532,-2.9840400000000002,14.7894891806,21.63,6.06,22.4628693626,33.23,35.15532,-5.43404,35.5728170802,14.48532,-2.9840400000000002,14.7894891806,20.67,-2.45,20.8146919266,0.0
2021-02-09 16:00:00,36.31492,2.93516,36.4333443268,14.16492,-2.99484,14.4780532266,22.15,5.93,22.9300545137,33.13,35.34492,-5.54484,35.777208114,14.16492,-2.99484,14.4780532266,21.18,-2.55,21.332953382,0.0
2021-02-09 16:30:00,37.35088,2.50484,37.4347760805,12.98088,-2.58516,13.2357960773,24.37,5.09,24.8958831938,33.33,36.31088,-6.03516,36.8090092586,12.98088,-2.58516,13.2357960773,23.33,-3.45,23.5837104799,0.0
2021-02-09 17:00:00,37.90084,2.60392,37.990183891,13.56084,-2.83608,13.8542315295,24.34,5.44,24.9405132265,33.16,36.88084,-5.87608,37.346012843,13.56084,-2.83608,13.8542315295,23.32,-3.04,23.5173127717,0.0
2021-02-09 17:30:00,40.26824,3.4363200000000003,40.4145944906,19.12824,-1.8136800000000002,19.2140313479,21.14,5.25,21.7821509498,33.37,39.31824,-5.12368,39.6506758258,19.12824,-1.8136800000000002,19.2140313479,20.19,-3.31,20.4595258987,0.0
2021-02-09 18:00:00,42.70936,3.9252000000000002,42.8893533018,28.80936,-3.7548,29.0530161369,13.9,7.68,15.8805667405,33.19,41.99936,-4.5948,42.2499518041,28.80936,-3.7548,29.0530161369,13.19,-0.84,13.2167204707,0.0
2021-02-09 18:30:00,43.1504,3.9758,43.3331744256,29.1204,-3.6342,29.3462962876,14.03,7.61,15.960983679,33.19,42.4204,-4.5442,42.6630998616,29.1204,-3.6342,29.3462962876,13.3,-0.91,13.3310952288,0.0
2021-02-09 19:00:00,41.8086,3.17564,41.929031987,21.7386,-2.12436,21.8421527183,20.07,5.3,20.7580080933,33.25,40.8886,-5.33436,41.2350943563,21.7386,-2.12436,21.8421527183,19.15,-3.21,19.4171728117,0.0
2021-02-09 19:30:00,37.72948,1.91436,37.7780152374,13.74948,-2.46564,13.9688074251,23.98,4.38,24.3767266055,33.25,36.70948,-6.55564,37.2902445377,13.74948,-2.46564,13.9688074251,22.96,-4.09,23.3214429228,0.0
2021-02-09 20:00:00,35.52852,1.50364,35.5603243326,13.08852,-2.64636,13.3533732457,22.44,4.15,22.8205192754,33.19,34.55852,-6.9363600000000005,35.2477572994,13.08852,-2.64636,13.3533732457,21.47,-4.29,21.894405678200002,0.0
2021-02-09 20:30:00,34.47908,-0.46388,34.4822003692,13.15908,-2.69388,13.4319907646,21.32,2.23,21.4363079844,32.95,33.52908,-8.74388,34.6504638223,13.15908,-2.69388,13.4319907646,20.37,-6.05,21.2494564636,0.0
2021-02-09 21:00:00,32.5866,-1.07616,32.6043650437,13.3866,-2.75616,13.6673873694,19.2,1.6800000000000002,19.2733598524,33.17,31.6966,-9.44616,33.074225468,13.3866,-2.75616,13.6673873694,18.31,-6.69,19.4939016105,0.0
2021-02-09 21:30:00,30.872,-1.43564,30.9053627419,13.212,-2.64564,13.4742849536,17.66,1.21,17.7014038991,33.21,30.012,-9.95564,31.6201662205,13.212,-2.64564,13.4742849536,16.8,-7.31,18.3214655527,0.0
2021-02-09 22:00:00,28.42736,-3.409,28.6310334702,12.53736,-2.439,12.7723966729,15.89,-0.97,15.9195791402,32.66,27.67736,-10.949,29.7643554872,12.53736,-2.439,12.7723966729,15.14,-8.51,17.3677776356,0.0
2021-02-09 22:30:00,26.16724,-3.88384,26.4538969221,14.99724,-3.36384,15.3698610001,11.17,-0.52,11.1820972988,32.88,25.55724,-11.38384,27.9779257552,14.99724,-3.36384,15.3698610001,10.56,-8.02,13.2602413251,0.0
2021-02-09 23:00:00,23.9754,-4.24484,24.3482745135,13.2354,-2.72484,13.512977695,10.74,-1.52,10.8470272425,32.97,23.3554,-11.76484,26.1512173595,13.2354,-2.72484,13.512977695,10.12,-9.04,13.5696720668,0.0
2021-02-09 23:30:00,22.50124,-2.39752,22.6286080811,13.07124,-2.65752,13.3386553928,9.43,0.26,9.4335836245,33.17,21.91124,-10.07752,24.117604518,13.07124,-2.65752,13.3386553928,8.84,-7.42,11.541317082599999,0.0
2021-02-10 00:00:00,21.00004,-1.7916,21.0763258316,13.37004,-2.7216,13.6442323405,7.63,0.93,7.68646863,33.29,20.46004,-9.5016,22.558671046,13.37004,-2.7216,13.6442323405,7.09,-6.78,9.8100203873,0.0
2021-02-10 00:30:00,20.22156,-1.8472,20.3057537825,13.11156,-2.6172,13.3702184527,7.11,0.77,7.1515732535,33.17,19.70156,-9.5172,21.8798665963,13.11156,-2.6172,13.3702184527,6.59,-6.9,9.5413887878,0.0
2021-02-10 01:00:00,19.46604,-1.931,19.5615815895,12.95604,-2.601,13.2145440134,6.51,0.67,6.5443869079,33.0,18.97604,-9.521,21.2306272889,12.95604,-2.601,13.2145440134,6.02,-6.92,9.1720662885,0.0
2021-02-10 01:30:00,19.11836,-2.06932,19.230022734,12.25836,-2.38932,12.4890447974,6.86,0.32,6.8674595012,33.17,18.60836,-9.71932,20.9937191358,12.25836,-2.38932,12.4890447974,6.35,-7.33,9.6980101052,0.0
2021-02-10 02:00:00,18.69992,-2.1438,18.8224038435,11.599920000000001,-2.2338,11.8130439111,7.1,0.09,7.1005703996,33.13,18.18992,-9.7738,20.6494638198,11.599920000000001,-2.2338,11.8130439111,6.59,-7.54,10.0139752346,0.0
2021-02-10 02:30:00,18.43564,-2.20084,18.5665429985,10.92564,-2.04084,11.1146136827,7.51,-0.16,7.5117042008,33.22,17.91564,-9.88084,20.4597447617,10.92564,-2.04084,11.1146136827,6.99,-7.84,10.5036041433,0.0
2021-02-10 03:00:00,18.212,-2.11232,18.3340895542,10.962,-2.09232,11.1598945776,7.25,-0.02,7.2500275862,33.27,17.692,-9.80232,20.2260312811,10.962,-2.09232,11.1598945776,6.73,-7.71,10.234109634,0.0
2021-02-10 03:30:00,18.15384,-2.22672,18.2898930752,10.20384,-1.92672,10.3841514195,7.95,-0.30000000000000004,7.9556583637,33.3,17.62384,-9.93672,20.2321066798,10.20384,-1.92672,10.3841514195,7.42,-8.01,10.918630866600001,0.0
2021-02-10 04:00:00,18.01896,-1.7978800000000001,18.1084315162,10.57896,-1.93788,10.7549883113,7.44,0.14,7.4413170877,33.16,17.40896,-11.43788,20.830194122400002,10.57896,-1.93788,10.7549883113,6.83,-9.5,11.7003803357,0.0
2021-02-10 04:30:00,17.6948,-1.20924,17.736070828,10.8648,-2.01924,11.0508465385,6.83,0.81,6.8778630402,32.65,16.9748,-14.26924,22.1755506181,10.8648,-2.01924,11.0508465385,6.11,-12.25,13.6892147328,0.0
2021-02-10 05:00:00,17.73328,-4.72172,18.3511269223,10.49328,-1.88172,10.6606658008,7.24,-2.84,7.7770945732,32.58,17.26328,-11.29172,20.6282276727,10.49328,-1.88172,10.6606658008,6.77,-9.41,11.5922819151,0.0
2021-02-10 05:30:00,18.69812,-6.28204,19.7252051471,10.06812,-1.8320400000000001,10.2334457001,8.63,-4.45,9.7097579784,32.55,18.36812,-8.98204,20.4466348061,10.06812,-1.8320400000000001,10.2334457001,8.3,-7.15,10.9550216796,0.0
2021-02-10 06:00:00,20.36864,-7.97384,21.8738112773,7.65864,-1.47384,7.7991647627,12.71,-6.5,14.2756470957,32.84,20.20864,-6.38384,21.1929833623,7.65864,-1.47384,7.7991647627,12.55,-4.91,13.4762977112,0.0
2021-02-10 06:30:00,22.89804,-7.31744,24.0388261776,7.71804,-1.47744,7.8581785673,15.18,-5.84,16.2646241887,32.99,22.72804,-5.72744,23.4385872269,7.71804,-1.47744,7.8581785673,15.01,-4.25,15.6000833331,0.0
2021-02-10 07:00:00,25.36312,-5.32692,25.9164799466,8.49312,-1.54692,8.6328470866,16.87,-3.7800000000000002,17.2882995115,32.97,25.19312,-3.7469200000000003,25.4702317387,8.49312,-1.54692,8.6328470866,16.7,-2.2,16.8442868653,0.0
2021-02-10 07:30:00,29.63632,-5.6566,30.1713205992,15.10632,-1.4166,15.1725956745,14.53,-4.24,15.1360001321,32.77,29.46632,-4.0866,29.7483497677,15.10632,-1.4166,15.1725956745,14.36,-2.67,14.6061117345,0.0
2021-02-10 08:00:00,31.32148,-4.80976,31.688624152,13.911480000000001,-0.9597600000000001,13.944547861,17.41,-3.85,17.8306085146,32.75,31.16148,-3.20976,31.3263530442,13.911480000000001,-0.9597600000000001,13.944547861,17.25,-2.25,17.3961202571,0.0
2021-02-10 08:30:00,34.06892,-3.8388,34.2845110131,11.87892,-0.1188,11.8795140392,22.19,-3.7199999999999998,22.4996555529,32.56,33.85892,-2.3188,33.9382276645,11.87892,-0.1188,11.8795140392,21.98,-2.2,22.0898257123,0.0
2021-02-10 09:00:00,36.01712,-3.13848,36.1536027223,12.50712,-0.16848000000000002,12.5082547226,23.51,-2.9699999999999998,23.6968563316,32.61,35.80712,-1.6284800000000001,35.8441318741,12.50712,-0.16848000000000002,12.5082547226,23.3,-1.46,23.3456976764,0.0
2021-02-10 09:30:00,35.88612,-4.2278,36.1343036669,11.61612,-2.5578000000000003,11.8943929939,24.27,-1.67,24.3273878581,32.45,35.68612,-2.8178,35.7971948272,11.61612,-2.5578000000000003,11.8943929939,24.07,-0.26,24.0714041967,0.0
2021-02-10 10:00:00,35.1132,-4.55964,35.4080094212,9.6732,-2.15964,9.911349210400001,25.44,-2.4,25.5529567761,32.5,34.8932,-3.14964,35.0350629851,9.6732,-2.15964,9.911349210400001,25.22,-0.99,25.2394235275,0.0
2021-02-10 10:30:00,36.34548,-4.53696,36.6275568728,7.03548,-1.14696,7.1283585819,29.31,-3.39,29.5053927274,32.55,36.09548,-3.04696,36.2238545943,7.03548,-1.14696,7.1283585819,29.06,-1.9,29.1220466314,0.0
2021-02-10 11:00:00,36.04724,-4.52552,36.3302056544,7.79724,-1.23552,7.8945209663,28.25,-3.29,28.440931771,32.58,35.81724,-3.03552,35.9456403878,7.79724,-1.23552,7.8945209663,28.02,-1.8,28.0777563206,0.0
2021-02-10 11:30:00,36.28856,-4.37356,36.5511643309,8.18856,-1.39356,8.3062942608,28.1,-2.98,28.2575724364,32.58,36.03856,-2.8735600000000003,36.1529411521,8.18856,-1.39356,8.3062942608,27.85,-1.48,27.8892972303,0.0
2021-02-10 12:00:00,36.28288,-4.248,36.5307115328,8.19288,-1.278,8.291957953,28.09,-2.9699999999999998,28.2465750136,32.48,36.04288,-2.768,36.1490113654,8.19288,-1.278,8.291957953,27.85,-1.49,27.8898296875,0.0
2021-02-10 12:30:00,36.89528,-4.15352,37.1283370846,7.59528,-1.16352,7.6838829422,29.3,-2.99,29.452166304,32.46,36.65528,-2.66352,36.7519236322,7.59528,-1.16352,7.6838829422,29.06,-1.5,29.0986872556,0.0
2021-02-10 13:00:00,35.77244,-4.11072,36.0078530667,7.91244,-1.17072,7.9985806286,27.86,-2.94,28.0146961433,32.53,35.53244,-2.63072,35.6296923937,7.91244,-1.17072,7.9985806286,27.62,-1.46,27.6585610616,0.0
2021-02-10 13:30:00,34.79472,-4.41476,35.07367454,7.70472,-1.00476,7.7699583613000005,27.09,-3.41,27.3037762956,32.64,34.56472,-2.90476,34.6865607885,7.70472,-1.00476,7.7699583613000005,26.86,-1.9,26.9271164442,0.0
2021-02-10 14:00:00,37.66484,-3.16064,37.7972197051,17.03484,-0.08064,17.0350308669,20.63,-3.08,20.8586504837,32.73,37.48484,-1.62064,37.5198574602,17.03484,-0.08064,17.0350308669,20.45,-1.54,20.5079033546,0.0
2021-02-10 14:30:00,35.58716,-4.62512,35.8864555491,8.86716,-0.91512,8.9142566196,26.72,-3.71,26.9763322192,32.71,35.33716,-3.10512,35.4733230341,8.86716,-0.91512,8.9142566196,26.47,-2.19,26.5604405084,0.0
2021-02-10 15:00:00,36.08244,-4.93036,36.417728184,4.94244,-0.90036,5.0237795815,31.14,-4.03,31.399689488900002,32.68,35.82244,-3.42036,35.9853591073,4.94244,-0.90036,5.0237795815,30.88,-2.52,30.9826532111,0.0
2021-02-10 15:30:00,35.99924,-5.3476,36.3942592497,4.62924,-0.7776000000000001,4.6940946665,31.37,-4.57,31.7011324719,32.7,35.75924,-3.8376,35.9645717219,4.62924,-0.7776000000000001,4.6940946665,31.13,-3.06,31.2800335678,0.0
2021-02-10 16:00:00,35.96728,-5.47916,36.3822267722,5.05728,-0.83916,5.1264286305,30.91,-4.64,31.2563225604,32.73,35.71728,-3.9791600000000003,35.9382498865,5.05728,-0.83916,5.1264286305,30.66,-3.14,30.8203698875,0.0
2021-02-10 16:30:00,36.41884,-5.74856,36.8697416457,5.56884,-0.9885600000000001,5.6559022109,30.85,-4.76,31.2150620695,32.75,36.16884,-4.23856,36.4163476727,5.56884,-0.9885600000000001,5.6559022109,30.6,-3.25,30.7721058753,0.0
2021-02-10 17:00:00,37.6302,-5.871,38.0854380707,6.1902,-1.161,6.2981344095,31.44,-4.71,31.7908430212,32.75,37.3902,-4.371,37.6448229779,6.1902,-1.161,6.2981344095,31.2,-3.21,31.3646951205,0.0
2021-02-10 17:30:00,41.45408,-4.23824,41.670174309000004,21.21408,-2.02824,21.3108176226,20.24,-2.21,20.3602971491,32.69,41.27408,-2.66824,41.3602367564,21.21408,-2.02824,21.3108176226,20.06,-0.64,20.0702067752,0.0
2021-02-10 18:00:00,43.47816,-3.98972,43.6608321344,21.18816,-1.9897200000000002,21.2813794164,22.29,-2.0,22.3795464655,32.54,43.29816,-2.30972,43.3597216996,21.18816,-1.9897200000000002,21.2813794164,22.11,-0.32,22.112315573,0.0
2021-02-10 18:30:00,43.9298,-4.21204,44.1312656628,20.4498,-1.92204,20.5399259444,23.48,-2.29,23.591407334,32.62,43.7298,-2.52204,43.8024667548,20.4498,-1.92204,20.5399259444,23.28,-0.6000000000000001,23.2877306752,0.0
2021-02-10 19:00:00,42.89504,-4.6798,43.1495652891,19.89504,-1.9098000000000002,19.9864942559,23.0,-2.77,23.166201674,32.74,42.71504,-3.1198,42.828819669,19.89504,-1.9098000000000002,19.9864942559,22.82,-1.21,22.8520568002,0.0
2021-02-10 19:30:00,39.65028,-5.73716,40.0631964394,8.00028,0.22284,8.0033828938,31.65,-5.96,32.2062742334,32.81,39.39028,-4.20716,39.6143200591,8.00028,0.22284,8.0033828938,31.39,-4.43,31.7010567647,0.0
2021-02-10 20:00:00,36.75228,-6.66324,37.3514237011,2.49228,-0.5432400000000001,2.5507977764,34.26,-6.12,34.8023275084,32.67,36.50228,-5.18324,36.868447514,2.49228,-0.5432400000000001,2.5507977764,34.01,-4.64,34.325059359,0.0
2021-02-10 20:30:00,35.78356,-7.0854800000000004,36.4783112699,2.74356,-0.5554800000000001,2.7992283765,33.04,-6.53,33.6791107365,32.5,35.52356,-5.59548,35.9615448987,2.74356,-0.5554800000000001,2.7992283765,32.78,-5.04,33.1651925971,0.0
2021-02-10 21:00:00,34.00104,-7.3208400000000005,34.7802446712,3.73104,-0.33084,3.745679456,30.27,-6.99,31.066589771,32.5,33.77104,-5.83084,34.2707139959,3.73104,-0.33084,3.745679456,30.04,-5.5,30.5393451141,0.0
2021-02-10 21:30:00,33.26692,-6.32024,33.8619757242,11.44692,0.32976000000000005,11.4516688366,21.82,-6.65,22.8108504883,32.86,33.07692,-4.76024,33.4176977296,11.44692,0.32976000000000005,11.4516688366,21.63,-5.09,22.2208235671,0.0
2021-02-10 22:00:00,31.52816,-5.6996,32.0391996333,20.73816,-1.8396,20.8195919351,10.79,-3.86,11.4596553177,32.58,31.39816,-4.1496,31.6711798256,20.73816,-1.8396,20.8195919351,10.66,-2.31,10.9074149091,0.0
2021-02-10 22:30:00,29.29628,-7.19852,30.1677097578,10.64628,-1.20852,10.7146534442,18.65,-5.99,19.5883281573,32.63,29.09628,-5.64852,29.63948866,10.64628,-1.20852,10.7146534442,18.45,-4.44,18.976725218,0.0
2021-02-10 23:00:00,25.9804,-8.4104,27.3078013088,3.7404,-0.6804,3.8017806775,22.24,-7.73,23.5450737947,32.81,25.7704,-6.8504000000000005,26.6653613574,3.7404,-0.6804,3.8017806775,22.03,-6.17,22.8777140466,0.0
2021-02-10 23:30:00,23.929,-8.86468,25.5182207942,3.069,-0.63468,3.1339399647,20.86,-8.23,22.4248188398,33.12,23.729,-7.27468,24.8190735142,3.069,-0.63468,3.1339399647,20.66,-6.64,21.7008110448,0.0
2021-02-11 00:00:00,22.21084,-9.05144,23.9843694847,2.94084,-0.63144,3.0078657515,19.27,-8.42,21.0292486789,33.09,22.02084,-7.45144,23.2473945288,2.94084,-0.63144,3.0078657515,19.08,-6.82,20.2622506154,0.0
2021-02-11 00:30:00,21.17636,-8.97484,22.9996951257,3.63636,-0.7448400000000001,3.7118594633,17.54,-8.23,19.3748419348,32.9,20.98636,-7.38484,22.2477677054,3.63636,-0.7448400000000001,3.7118594633,17.35,-6.64,18.5771930065,0.0
2021-02-11 01:00:00,20.66616,-9.00452,22.5426606588,3.47616,-0.70452,3.5468347545,17.19,-8.3,19.0888999159,32.8,20.48616,-7.43452,21.7934586327,3.47616,-0.70452,3.5468347545,17.01,-6.73,18.2929767944,0.0
2021-02-11 01:30:00,20.1554,-9.11976,22.1226167444,2.8854,-0.5997600000000001,2.9470740095,17.27,-8.52,19.2572921253,32.82,19.9854,-7.53976,21.3603416175,2.8854,-0.5997600000000001,2.9470740095,17.1,-6.94,18.4546362738,0.0
2021-02-11 02:00:00,19.51348,-9.26176,21.5999097222,3.18348,-0.67176,3.2535836255,16.33,-8.59,18.4514769057,32.97,19.34348,-7.66176,20.8055950361,3.18348,-0.67176,3.2535836255,16.16,-6.99,17.60697873,0.0
2021-02-11 02:30:00,19.01228,-9.2,21.121240276,4.02228,-0.81,4.1030277111,14.99,-8.39,17.1782478734,32.97,18.84228,-7.6,20.317271362,4.02228,-0.81,4.1030277111,14.82,-6.79,16.301426318,0.0
2021-02-11 03:00:00,18.47424,-9.2768,20.6726041373,5.39424,-0.9468000000000001,5.4767011437,13.08,-8.33,15.5072660389,33.07,18.31424,-7.6468,19.846534635,5.39424,-0.9468000000000001,5.4767011437,12.92,-6.7,14.553913563,0.0
2021-02-11 03:30:00,18.18468,-9.098,20.3336221737,5.94468,-1.098,6.0452315342,12.24,-8.0,14.6225032057,33.01,18.03468,-7.4879999999999995,19.5274121865,5.94468,-1.098,6.0452315342,12.09,-6.39,13.6748016439,0.0
2021-02-11 04:00:00,18.11036,-9.0822,20.260096154,5.31036,-1.0422,5.4116637155,12.8,-8.04,15.1156078277,33.01,17.95036,-7.4622,19.4396464209,5.31036,-1.0422,5.4116637155,12.64,-6.42,14.1769531282,0.0
2021-02-11 04:30:00,18.32348,-8.89664,20.3690972456,5.52348,-1.01664,5.6162610516,12.8,-7.88,15.0311143965,33.02,18.16348,-7.28664,19.5705679069,5.52348,-1.01664,5.6162610516,12.64,-6.27,14.1096598116,0.0
2021-02-11 05:00:00,18.5368,-8.70472,20.4788941234,6.3468,-1.22472,6.4638850019,12.19,-7.48,14.301975388,32.91,18.3768,-7.10472,19.702381189,6.3468,-1.22472,6.4638850019,12.03,-5.88,13.3901194916,0.0
2021-02-11 05:30:00,18.99516,-8.54852,20.8301055594,7.80516,-1.47852,7.9439627401,11.19,-7.07,13.236351461,32.75,18.84516,-6.96852,20.0922952003,7.80516,-1.47852,7.9439627401,11.04,-5.49,12.3297080257,0.0
2021-02-11 06:00:00,20.08916,-8.29848,21.7356646969,7.85916,-1.51848,8.0045098173,12.23,-6.78,13.9836082611,32.9,19.93916,-6.69848,21.0342514917,7.85916,-1.51848,8.0045098173,12.08,-5.18,13.1437741916,0.0
2021-02-11 06:30:00,22.5064,-6.51992,23.4317604496,7.1064,-1.42992,7.2488338487,15.4,-5.09,16.2193742173,33.15,22.3364,-4.91992,22.8718249767,7.1064,-1.42992,7.2488338487,15.23,-3.49,15.6247559981,0.0
2021-02-11 07:00:00,24.82736,-5.86096,25.5097757084,6.05736,-1.20096,6.1752663984,18.77,-4.66,19.339816441700002,33.06,24.63736,-4.27096,25.0048116788,6.05736,-1.20096,6.1752663984,18.58,-3.07,18.831922366,0.0
2021-02-11 07:30:00,28.04476,-5.08312,28.5016959564,6.22476,-1.20312,6.3399633116,21.82,-3.88,22.1622832759,32.85,27.85476,-3.5331200000000003,28.0779378087,6.22476,-1.20312,6.3399633116,21.63,-2.33,21.7551327277,0.0
2021-02-11 08:00:00,29.36012,-5.56368,29.8826234049,6.54012,-1.18368,6.6463725412,22.82,-4.38,23.23654019,32.69,29.14012,-4.03368,29.4179735529,6.54012,-1.18368,6.6463725412,22.6,-2.85,22.778992515,0.0
2021-02-11 08:30:00,33.004,-5.6256,33.4800148053,10.944,-0.1656,10.945252823,22.06,-5.46,22.7256507058,32.73,32.804,-4.0856,33.0574430856,10.944,-0.1656,10.945252823,21.86,-3.92,22.2086919921,0.0
2021-02-11 09:00:00,34.33932,-4.81936,34.6758580121,14.08932,-0.63936,14.1038193151,20.25,-4.18,20.6769170816,32.47,34.12932,-3.29936,34.2884274949,14.08932,-0.63936,14.1038193151,20.04,-2.66,20.2157661245,0.0
2021-02-11 09:30:00,33.95516,-5.04708,34.3282086214,10.23516,-1.47708,10.3411926562,23.72,-3.5700000000000003,23.9871486426,32.37,33.73516,-3.55708,33.9221732551,10.23516,-1.47708,10.3411926562,23.5,-2.08,23.5918714815,0.0
2021-02-11 10:00:00,36.31592,-0.7132400000000001,36.3229232957,9.56592,-1.71324,9.7181282531,26.75,1.0,26.768685063,32.68,35.54592,-5.20324,35.9247287414,9.56592,-1.71324,9.7181282531,25.98,-3.49,26.2133649118,0.0
2021-02-11 10:30:00,37.51476,1.77684,37.5568153368,10.54476,-1.8831600000000002,10.7115944211,26.97,3.66,27.2172096292,32.97,36.40476,-6.57316,36.9934181043,10.54476,-1.8831600000000002,10.7115944211,25.86,-4.69,26.2818511525,0.0
2021-02-11 11:00:00,38.08292,2.15384,38.1437782931,11.12292,-2.03616,11.3077538385,26.96,4.19,27.2836526147,32.94,36.98292,-6.19616,37.4983835715,11.12292,-2.03616,11.3077538385,25.86,-4.16,26.1924645652,0.0
2021-02-11 11:30:00,38.19096,2.23224,38.2561409598,10.74096,-1.9677600000000002,10.9197207446,27.45,4.2,27.7694526413,32.96,37.06096,-6.12776,37.5641344734,10.74096,-1.9677600000000002,10.9197207446,26.32,-4.16,26.6467258777,0.0
2021-02-11 12:00:00,38.8396,2.63828,38.9291028604,12.2796,-2.42172,12.5161217603,26.56,5.06,27.0376996063,32.87,37.7496,-5.70172,38.1777672359,12.2796,-2.42172,12.5161217603,25.47,-3.2800000000000002,25.6803290477,0.0
2021-02-11 12:30:00,40.37648,2.6896,40.4659620589,12.42648,-2.3904,12.6543043013,27.95,5.08,28.4079020697,32.82,39.24648,-5.6304,39.6482987851,12.42648,-2.3904,12.6543043013,26.82,-3.24,27.0149958356,0.0
2021-02-11 13:00:00,40.53644,2.4128,40.6081835559,12.91644,-2.5272,13.1613510748,27.62,4.94,28.0582964558,33.01,39.41644,-5.9772,39.8670623713,12.91644,-2.5272,13.1613510748,26.5,-3.45,26.723631864,0.0
2021-02-11 13:30:00,40.03012,2.22648,40.0919907264,12.57012,-2.42352,12.8016157576,27.46,4.65,27.850926376,33.18,38.90012,-6.24352,39.3979806336,12.57012,-2.42352,12.8016157576,26.33,-3.8200000000000003,26.605662931,0.0
2021-02-11 14:00:00,39.32024,2.09424,39.3759712875,12.72024,-2.43576,12.9513486724,26.6,4.53,26.9829742616,33.27,38.21024,-6.40576,38.7434665723,12.72024,-2.43576,12.9513486724,25.49,-3.9699999999999998,25.7973060609,0.0
2021-02-11 14:30:00,38.91304,1.9817200000000001,38.9634687393,13.16304,-2.52828,13.4036495702,25.75,4.51,26.1419700864,33.27,37.84304,-6.5282800000000005,38.4020066689,13.16304,-2.52828,13.4036495702,24.68,-4.0,25.0020479161,0.0
2021-02-11 15:00:00,38.69816,1.75764,38.7380547492,12.27816,-2.41236,12.5129010927,26.42,4.17,26.7470615208,33.33,37.59816,-6.77236,38.2032262428,12.27816,-2.41236,12.5129010927,25.32,-4.36,25.6926448619,0.0
2021-02-11 15:30:00,38.11996,1.40016,38.1456655261,11.91996,-2.31984,12.1436034202,26.2,3.7199999999999998,26.4627738531,33.39,37.02996,-7.13984,37.7120040945,11.91996,-2.31984,12.1436034202,25.11,-4.82,25.5684277968,0.0
2021-02-11 16:00:00,36.6706,-5.5798,37.0926821947,11.9106,-2.3598,12.1421187772,24.76,-3.22,24.9685001552,32.95,36.4106,-4.2898,36.6624354947,11.9106,-2.3598,12.1421187772,24.5,-1.9300000000000002,24.5759007973,0.0
2021-02-11 16:30:00,37.0868,-6.04896,37.5768632448,11.6568,-2.29896,11.8813384482,25.43,-3.75,25.7050072943,32.92,36.8568,-4.49896,37.1303696093,11.6568,-2.29896,11.8813384482,25.2,-2.2,25.2958494619,0.0
2021-02-11 17:00:00,37.74468,-6.03516,38.2241288263,12.24468,-2.31516,12.4616272665,25.5,-3.7199999999999998,25.769912689,32.84,37.51468,-4.49516,37.7830342737,12.24468,-2.31516,12.4616272665,25.27,-2.18,25.363858145000002,0.0
2021-02-11 17:30:00,39.80516,-4.8628800000000005,40.1011017869,19.23516,-1.80288,19.3194657411,20.57,-3.06,20.7963578542,32.75,39.62516,-3.33288,39.7650775696,19.23516,-1.80288,19.3194657411,20.39,-1.53,20.4473225631,0.0
2021-02-11 18:00:00,41.99624,-3.96972,42.183442854,25.89624,-3.15972,26.0882938617,16.1,-0.81,16.1203628991,32.45,41.836240000000004,-2.44972,41.9079002745,25.89624,-3.15972,26.0882938617,15.94,0.71,15.9558045864,0.0
2021-02-11 18:30:00,42.33772,-4.0542,42.5313892606,25.67772,-3.1842,25.8743972691,16.66,-0.87,16.6827006207,32.5,42.16772,-2.5942,42.247443516,25.67772,-3.1842,25.8743972691,16.49,0.59,16.5005515059,0.0
2021-02-11 19:00:00,41.2262,-4.6338,41.4858008104,23.1462,-3.6738,23.4359420737,18.08,-0.96,18.1054687871,32.48,41.0562,-3.1738,41.178690665,23.1462,-3.6738,23.4359420737,17.91,0.5,17.9169779818,0.0
2021-02-11 19:30:00,38.75052,-5.50936,39.1402075605,22.79052,-4.68936,23.2679586359,15.96,-0.8200000000000001,15.9810512796,32.63,38.59052,-4.06936,38.8044833064,22.79052,-4.68936,23.2679586359,15.8,0.62,15.8121598778,0.0
2021-02-11 20:00:00,36.76876,-6.142,37.2782225426,18.78876,-3.762,19.1616843293,17.98,-2.38,18.1368354461,32.89,36.56876,-4.7219999999999995,36.8723675933,18.78876,-3.762,19.1616843293,17.78,-0.96,17.8058978993,0.0
2021-02-11 20:30:00,33.66592,-7.33284,34.4552566659,11.27592,-2.20284,11.4890763733,22.39,-5.13,22.9701763163,32.42,33.45592,-5.82284,33.9588581774,11.27592,-2.20284,11.4890763733,22.18,-3.62,22.4734688021,0.0
2021-02-11 21:00:00,32.05064,-7.81344,32.989291733,11.69064,-2.32344,11.9192884453,20.36,-5.49,21.0871927956,32.33,31.85064,-6.29344,32.4664543097,11.69064,-2.32344,11.9192884453,20.16,-3.9699999999999998,20.5471774217,0.0
2021-02-11 21:30:00,30.0832,-8.40488,31.2352514005,11.9232,-2.41488,12.165292584,18.16,-5.99,19.1223874033,32.55,29.8832,-6.86488,30.6615756225,11.9232,-2.41488,12.165292584,17.96,-4.45,18.5030835268,0.0
2021-02-11 22:00:00,28.32836,-8.9478,29.7078963431,11.89836,-2.3778,12.1336269734,16.43,-6.57,17.6949088723,32.71,28.13836,-7.3778,29.0895038859,11.89836,-2.3778,12.1336269734,16.24,-5.0,16.9922806003,0.0
2021-02-11 22:30:00,26.74624,-9.57916,28.4098866672,11.49624,-2.27916,11.7199873909,15.25,-7.3,16.907173034,32.85,26.55624,-7.98916,27.7319411589,11.49624,-2.27916,11.7199873909,15.06,-5.71,16.1061385813,0.0
2021-02-11 23:00:00,24.66288,-9.57224,26.4553478244,11.43288,-2.2622400000000003,11.654547392,13.23,-7.31,15.1151910342,32.93,24.48288,-7.97224,25.7481654436,11.43288,-2.2622400000000003,11.654547392,13.05,-5.71,14.2445287742,0.0
2021-02-11 23:30:00,22.97152,-7.2788,24.097129716,11.44152,-2.2788,11.6662465836,11.53,-5.0,12.5674539983,32.76,22.80152,-5.6888000000000005,23.5004629689,11.44152,-2.2788,11.6662465836,11.36,-3.41,11.8607630446,0.0
2021-02-12 00:00:00,21.46032,-7.6498,22.7829930989,11.38032,-2.2698,11.6044679043,10.08,-5.38,11.4258828981,33.12,21.30032,-6.0198,22.1346250057,11.38032,-2.2698,11.6044679043,9.92,-3.75,10.6051355484,0.0
2021-02-12 00:30:00,20.3304,-8.45416,22.0181285641,11.3904,-2.23416,11.6074408491,8.94,-6.22,10.890913644,32.53,20.1704,-6.88416,21.3128293538,11.3904,-2.23416,11.6074408491,8.78,-4.65,9.9353359279,0.0
2021-02-12 01:00:00,19.66572,-10.20064,22.1538619552,10.93572,-2.15064,11.1451883936,8.73,-8.05,11.8749905263,32.56,19.51572,-8.60064,21.326845419,10.93572,-2.15064,11.1451883936,8.58,-6.45,10.7340067077,0.0
2021-02-12 01:30:00,18.93204,-10.56804,21.6819189188,10.83204,-2.13804,11.0410282856,8.1,-8.43,11.6908040784,32.65,18.79204,-8.96804,20.8222599351,10.83204,-2.13804,11.0410282856,7.96,-6.83,10.4885890376,0.0
2021-02-12 02:00:00,18.56868,-9.27956,20.7582781255,11.30868,-2.23956,11.5283074359,7.26,-7.04,10.1128235424,32.77,18.41868,-7.66956,19.9516897414,11.30868,-2.23956,11.5283074359,7.11,-5.43,8.9463400338,0.0
2021-02-12 02:30:00,18.28492,-8.31124,20.085193794,11.37492,-2.27124,11.5994541313,6.91,-6.04,9.1776739973,32.67,18.15492,-6.72124,19.3591370506,11.37492,-2.27124,11.5994541313,6.78,-4.45,8.1099260169,0.0
2021-02-12 03:00:00,18.08356,-8.278,19.8881981656,11.56356,-2.268,11.7838764366,6.52,-6.01,8.8673840562,32.75,17.93356,-6.668,19.133081254,11.56356,-2.268,11.7838764366,6.37,-4.4,7.7418925335,0.0
2021-02-12 03:30:00,17.891,-8.34736,19.7424998409,11.511,-2.27736,11.7341164801,6.38,-6.07,8.8062080375,32.95,17.761,-6.71736,18.988840048,11.511,-2.27736,11.7341164801,6.25,-4.44,7.6665572456,0.0
2021-02-12 04:00:00,17.8032,-8.4454,19.7047890473,11.0232,-2.1654,11.2338726804,6.78,-6.28,9.2415799515,33.04,17.6532,-6.8154,18.9231378846,11.0232,-2.1654,11.2338726804,6.63,-4.65,8.0981108908,0.0
2021-02-12 04:30:00,17.92628,-8.2186,19.7204690765,11.45628,-2.2986,11.6846015507,6.47,-5.92,8.7696807239,32.9,17.78628,-6.6086,18.9743339856,11.45628,-2.2986,11.6846015507,6.33,-4.31,7.6580023505,0.0
2021-02-12 05:00:00,18.0244,-8.17496,19.7916387993,11.6244,-2.33496,11.8565894574,6.4,-5.84,8.6640406278,32.93,17.8944,-6.54496,19.0537674165,11.6244,-2.33496,11.8565894574,6.27,-4.21,7.5522844226,0.0
2021-02-12 05:30:00,18.83588,-8.00644,20.4668868382,10.685880000000001,-2.02644,10.8763270661,8.15,-5.98,10.1085557821,32.86,18.68588,-6.39644,19.7503558461,10.685880000000001,-2.02644,10.8763270661,8.0,-4.37,9.1157501063,0.0
2021-02-12 06:00:00,20.10536,-7.96536,21.6257360721,10.39536,-1.75536,10.5425233345,9.71,-6.21,11.525979351,32.93,19.95536,-6.35536,20.9429461504,10.39536,-1.75536,10.5425233345,9.56,-4.6,10.6091281451,0.0
2021-02-12 06:30:00,23.7166,-6.28932,24.5363538779,14.1066,-0.7693200000000001,14.12756231,9.61,-5.52,11.0825312993,32.71,23.5766,-4.70932,24.0423327159,14.1066,-0.7693200000000001,14.12756231,9.47,-3.94,10.2569244903,0.0
2021-02-12 07:00:00,24.81896,-6.0108,25.5364541807,10.39896,-1.6308,10.5260570833,14.42,-4.38,15.0705275289,32.79,24.64896,-4.4408,25.0457967276,10.39896,-1.6308,10.5260570833,14.25,-2.81,14.5244139297,0.0
2021-02-12 07:30:00,27.4472,-6.31344,28.1639541342,10.1772,-1.7834400000000001,10.3322823265,17.27,-4.53,17.8542375922,32.54,27.2672,-4.77344,27.6818699743,10.1772,-1.7834400000000001,10.3322823265,17.09,-2.99,17.3495878914,0.0
2021-02-12 08:00:00,29.84908,-5.74068,30.3961014558,10.45908,-1.84068,10.6198143726,19.39,-3.9,19.7783239937,32.58,29.64908,-4.21068,29.946581957,10.45908,-1.84068,10.6198143726,19.19,-2.37,19.3357958202,0.0
2021-02-12 08:30:00,31.661,-6.0106,32.226483416,10.701,-1.9206,10.8719871854,20.96,-4.09,21.3553201802,32.39,31.461,-4.5106,31.7827002213,10.701,-1.9206,10.8719871854,20.76,-2.59,20.9209392715,0.0
2021-02-12 09:00:00,33.62672,-4.76752,33.9630025897,11.28672,-2.02752,11.4673835599,22.34,-2.74,22.5074032265,32.57,33.25672,-5.16752,33.6557972437,11.28672,-2.02752,11.4673835599,21.97,-3.14,22.1932534794,0.0
2021-02-12 09:30:00,35.38812,-1.51204,35.4204079888,11.41812,-2.01204,11.594040249,23.97,0.5,23.9752142848,32.9,34.92812,-3.08204,35.0638351767,11.41812,-2.01204,11.594040249,23.51,-1.07,23.534336617,0.0
2021-02-12 10:00:00,35.48108,-2.79052,35.5906453979,11.52108,-1.91052,11.6784147484,23.96,-0.88,23.976154821,32.71,35.27108,-1.29052,35.2946812741,11.52108,-1.91052,11.6784147484,23.75,0.62,23.7580912533,0.0
2021-02-12 10:30:00,35.71444,-2.64856,35.8125131007,12.57444,-2.06856,12.743448583,23.14,-0.58,23.1472676573,32.81,35.50444,-1.13856,35.5226910381,12.57444,-2.06856,12.743448583,22.93,0.93,22.9488518231,0.0
2021-02-12 11:00:00,36.16324,-2.56968,36.2544229384,11.79324,-1.93968,11.9516889267,24.37,-0.63,24.3781418488,32.9,35.94324,-1.03968,35.9582735431,11.79324,-1.93968,11.9516889267,24.15,0.9,24.1667643676,0.0
2021-02-12 11:30:00,36.13504,-2.55076,36.2249567616,12.33504,-2.12076,12.5160231216,23.8,-0.43,23.8038841368,32.96,35.92504,-1.05076,35.9404033864,12.33504,-2.12076,12.5160231216,23.59,1.07,23.6142541699,0.0
2021-02-12 12:00:00,35.4248,-2.64808,35.523636958,14.2848,-2.27808,14.4653088293,21.14,-0.37,21.1432376896,33.03,35.2248,-1.12808,35.2428588444,14.2848,-2.27808,14.4653088293,20.94,1.15,20.9715545442,0.0
2021-02-12 12:30:00,35.24236,-2.91548,35.3627482247,14.29236,-2.35548,14.4851593157,20.95,-0.56,20.9574831504,32.87,35.03236,-1.37548,35.0593524241,14.29236,-2.35548,14.4851593157,20.74,0.98,20.7631404176,0.0
2021-02-12 13:00:00,34.36412,-3.35332,34.5273442129,14.33412,-2.35332,14.5260149799,20.03,-1.0,20.0549470206,32.95,34.16412,-1.80332,34.2116801458,14.33412,-2.35332,14.5260149799,19.83,0.55,19.837625866,0.0
2021-02-12 13:30:00,33.47524,-3.5668800000000003,33.6647341589,14.83524,-2.48688,15.0422377987,18.64,-1.08,18.6712613393,32.98,33.27524,-2.00688,33.3357040482,14.83524,-2.48688,15.0422377987,18.44,0.48,18.4462462306,0.0
2021-02-12 14:00:00,32.46084,-3.68692,32.6695502355,14.64084,-2.5369200000000003,14.8590093543,17.82,-1.15,17.8570686284,33.12,32.26084,-2.11692,32.3302203486,14.64084,-2.5369200000000003,14.8590093543,17.62,0.42,17.6250049645,0.0
2021-02-12 14:30:00,31.71564,-3.8656,31.9503471651,14.25564,-2.5956,14.4900107374,17.46,-1.27,17.5061274987,33.12,31.52564,-2.2856,31.6083840898,14.25564,-2.5956,14.4900107374,17.27,0.31,17.2727820573,0.0
2021-02-12 15:00:00,32.44596,-4.2132,32.7183644848,13.21596,-2.3832,13.4291191432,19.23,-1.83,19.3168786298,33.18,32.24596,-2.6332,32.3532947095,13.21596,-2.3832,13.4291191432,19.03,-0.25,19.0316420731,0.0
2021-02-12 15:30:00,32.34784,-4.67052,32.6832756886,12.50784,-2.18052,12.6964849047,19.84,-2.49,19.9956420252,33.25,32.13784,-3.08052,32.2851415257,12.50784,-2.18052,12.6964849047,19.63,-0.9,19.6506208553,0.0
2021-02-12 16:00:00,32.55676,-4.73532,32.8993294339,12.32676,-2.15532,12.5137690725,20.23,-2.58,20.3938544665,33.29,32.34676,-3.12532,32.49739232,12.32676,-2.15532,12.5137690725,20.02,-0.97,20.0434852259,0.0
2021-02-12 16:30:00,33.71912,-4.82428,34.06248275,11.769120000000001,-2.20428,11.9737644829,21.95,-2.62,22.1058114531,33.18,33.50912,-3.25428,33.6667708801,11.769120000000001,-2.20428,11.9737644829,21.74,-1.05,21.7653417157,0.0
2021-02-12 17:00:00,34.7644,-4.55436,35.0614560789,11.0844,-2.12436,11.286134359,23.68,-2.43,23.8043546436,32.99,34.5544,-3.01436,34.6856299578,11.0844,-2.12436,11.286134359,23.47,-0.89,23.4868686717,0.0
2021-02-12 17:30:00,35.85704,-4.12324,36.093329379,11.23704,-2.07324,11.4266964631,24.62,-2.05,24.7051998575,32.85,35.64704,-2.59324,35.7412416469,11.23704,-2.07324,11.4266964631,24.41,-0.52,24.4155380854,0.0
2021-02-12 18:00:00,39.19404,-3.8018400000000003,39.3779984116,18.64404,-3.02184,18.8873435005,20.55,-0.78,20.564797592,32.6,39.01404,-2.29184,39.0812979276,18.64404,-3.02184,18.8873435005,20.37,0.73,20.3830763135,0.0
2021-02-12 18:30:00,39.80696,-4.14808,40.0225015726,20.58696,-3.62808,20.9042073882,19.22,-0.52,19.2270330524,32.64,39.62696,-2.61808,39.7133516809,20.58696,-3.62808,20.9042073882,19.04,1.01,19.0667695219,0.0
2021-02-12 19:00:00,37.44812,-5.1554400000000005,37.8013260763,12.94812,-2.39544,13.1678374963,24.5,-2.76,24.6549711012,32.76,37.22812,-3.63544,37.4052047545,12.94812,-2.39544,13.1678374963,24.28,-1.24,24.3116433011,0.0
2021-02-12 19:30:00,35.81544,-5.5004,36.235343831,11.93544,-2.3904,12.1724582626,23.88,-3.11,24.0816631485,32.69,35.60544,-3.9804,35.8272374284,11.93544,-2.3904,12.1724582626,23.67,-1.5899999999999999,23.7233429348,0.0
2021-02-12 20:00:00,33.92512,-6.11244,34.4713749329,11.80512,-2.33244,12.033334308,22.12,-3.7800000000000002,22.4406506145,32.82,33.72512,-4.57244,34.0336734216,11.80512,-2.33244,12.033334308,21.92,-2.24,22.0341553049,0.0
2021-02-12 20:30:00,32.48588,-6.74896,33.1795247172,11.76588,-2.29896,11.9883755887,20.72,-4.45,21.1924727203,32.57,32.28588,-5.21896,32.7049780745,11.76588,-2.29896,11.9883755887,20.52,-2.92,20.7267170579,0.0
2021-02-12 21:00:00,31.06924,-7.26436,31.9071872842,11.28924,-2.12436,11.4873776462,19.78,-5.14,20.436927362,32.73,30.86924,-5.71436,31.3936918566,11.28924,-2.12436,11.4873776462,19.58,-3.59,19.9063934453,0.0
2021-02-12 21:30:00,29.33608,-7.71308,30.3331039106,11.11608,-2.05308,11.3040865201,18.22,-5.66,19.0788888565,32.73,29.14608,-6.15308,29.7884939675,11.11608,-2.05308,11.3040865201,18.03,-4.1,18.4902920475,0.0
2021-02-12 22:00:00,27.88168,-8.41944,29.1251617942,10.92168,-1.99944,11.103191178,16.96,-6.42,18.134442368,32.7,27.69168,-6.85944,28.5286007076,10.92168,-1.99944,11.103191178,16.77,-4.86,17.4600257732,0.0
2021-02-12 22:30:00,26.46788,-9.03524,27.9675568034,10.21788,-1.78524,10.3726637636,16.25,-7.25,17.7939596493,32.67,26.27788,-7.47524,27.3204353983,10.21788,-1.78524,10.3726637636,16.06,-5.69,17.0381835886,0.0
2021-02-12 23:00:00,24.70824,-9.56032,26.4933358111,8.23824,-1.39032,8.3547344662,16.47,-8.17,18.3850428338,32.82,24.51824,-7.97032,25.7811965122,8.23824,-1.39032,8.3547344662,16.28,-6.58,17.5594646843,0.0
2021-02-12 23:30:00,22.7234,-9.71924,24.714702784700002,8.3034,-1.38924,8.4188146041,14.42,-8.33,16.653086801,32.68,22.5534,-8.14924,23.9805330245,8.3034,-1.38924,8.4188146041,14.25,-6.76,15.7721304839,0.0
2021-02-13 00:00:00,20.9706,-10.1708,23.306892478400002,9.5706,-1.6308,9.7085474197,11.4,-8.54,14.2440022466,32.99,20.8006,-8.5408,22.4857782832,9.5706,-1.6308,9.7085474197,11.23,-6.91,13.1856361242,0.0
2021-02-13 00:30:00,20.08124,-10.21176,22.5285650283,9.74124,-1.6617600000000001,9.8819635212,10.34,-8.55,13.4170823952,32.86,19.92124,-8.60176,21.6989879542,9.74124,-1.6617600000000001,9.8819635212,10.18,-6.94,12.3205519357,0.0
2021-02-13 01:00:00,19.49492,-10.1716,21.9889370449,8.94492,-1.5516,9.0784941684,10.55,-8.62,13.6237623291,32.69,19.33492,-8.5816,21.1537937488,8.94492,-1.5516,9.0784941684,10.39,-7.03,12.5448395765,0.0
2021-02-13 01:30:00,18.90224,-10.23148,21.4936702312,9.46224,-1.67148,9.6087372327,9.44,-8.56,12.7431236359,32.84,18.75224,-8.61148,20.6350210276,9.46224,-1.67148,9.6087372327,9.29,-6.94,11.5960208692,0.0
2021-02-13 02:00:00,18.37576,-10.2408,21.0366950878,9.72576,-1.7208,9.8768193371,8.65,-8.52,12.1413714217,32.96,18.22576,-8.6108,20.1574850668,9.72576,-1.7208,9.8768193371,8.5,-6.89,10.9417594563,0.0
2021-02-13 02:30:00,18.14604,-9.18528,20.3383415342,8.63604,-1.4752800000000001,8.7611436445,9.51,-7.71,12.2427202859,32.8,17.98604,-7.58528,19.520094968,8.63604,-1.4752800000000001,8.7611436445,9.35,-6.11,11.1693598742,0.0
2021-02-13 03:00:00,17.59408,-9.15124,19.8317131026,8.97408,-1.55124,9.1071651673,8.62,-7.6,11.4919276016,32.78,17.45408,-7.54124,19.0135533077,8.97408,-1.55124,9.1071651673,8.48,-5.99,10.3822203791,0.0
2021-02-13 03:30:00,17.34896,-9.18348,19.6296387637,9.04896,-1.5634800000000002,9.1830358157,8.3,-7.62,11.2674043151,32.83,17.19896,-7.56348,18.7885724522,9.04896,-1.5634800000000002,9.1830358157,8.15,-6.0,10.1204001897,0.0
2021-02-13 04:00:00,17.1952,-9.28668,19.5427052493,9.1152,-1.6066799999999999,9.2557167017,8.08,-7.68,11.1475916682,33.04,17.0552,-7.65668,18.6950420075,9.1152,-1.6066799999999999,9.2557167017,7.94,-6.05,9.9822893166,0.0
