Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-13 04:30:00,17.044,-9.2576,19.395904046,8.694,-1.4976,8.8220429471,8.35,-7.76,11.3991271596,32.9,16.894,-7.6376,18.540231114,8.694,-1.4976,8.8220429471,8.2,-6.14,10.2440031238,0.0
2021-02-13 05:00:00,17.20256,-9.20896,19.5123810652,8.60256,-1.48896,8.730466221,8.6,-7.72,11.5567469471,32.98,17.05256,-7.57896,18.6609334503,8.60256,-1.48896,8.730466221,8.45,-6.09,10.4158821038,0.0
2021-02-13 05:30:00,17.41064,-9.16444,19.675297856,7.82064,-1.32444,7.9319954188,9.59,-7.84,12.3868357541,32.79,17.26064,-7.55444,18.8414239622,7.82064,-1.32444,7.9319954188,9.44,-6.23,11.3104597608,0.0
2021-02-13 06:00:00,18.0578,-9.01164,20.18152116,7.9578,-1.3316400000000002,8.0684475539,10.1,-7.68,12.688278055,32.84,17.9078,-7.40164,19.3771405406,7.9578,-1.3316400000000002,8.0684475539,9.95,-6.07,11.655359282300001,0.0
2021-02-13 06:30:00,19.52124,-8.74144,21.3890529106,8.12124,-1.35144,8.232917418,11.4,-7.39,13.5857314856,32.88,19.36124,-7.14144,20.6363218528,8.12124,-1.35144,8.232917418,11.24,-5.79,12.6436426713,0.0
2021-02-13 07:00:00,20.52728,-8.44876,22.1979902184,8.47728,-1.41876,8.5951821468,12.05,-7.03,13.9507490838,32.85,20.36728,-6.83876,21.4847558268,8.47728,-1.41876,8.5951821468,11.89,-5.42,13.0670769493,0.0
2021-02-13 07:30:00,21.69084,-8.11216,23.1581449985,9.15084,-1.5321600000000002,9.2782211103,12.54,-6.58,14.161497096,32.85,21.52084,-6.52216,22.4874437269,9.15084,-1.5321600000000002,9.2782211103,12.37,-4.99,13.3385531449,0.0
2021-02-13 08:00:00,23.00216,-7.80568,24.2904920685,8.64216,-1.43568,8.7605996671,14.36,-6.37,15.7094398372,32.77,22.832160000000002,-6.22568,23.6657267315,8.64216,-1.43568,8.7605996671,14.19,-4.79,14.9766551673,0.0
2021-02-13 08:30:00,25.14552,-7.8696,26.3482025996,10.14552,-2.1096,10.362528081,15.0,-5.76,16.0679058996,32.49,24.96552,-6.3196,25.7529519285,10.14552,-2.1096,10.362528081,14.82,-4.21,15.4063785492,0.0
2021-02-13 09:00:00,27.70188,-6.59596,28.476320757,8.74188,-1.5159600000000002,8.8723503457,18.96,-5.08,19.6287544179,32.62,27.26188,-8.25596,28.4845743633,8.74188,-1.5159600000000002,8.8723503457,18.52,-6.74,19.7083231149,0.0
2021-02-13 09:30:00,29.91412,-7.195,30.7672325758,8.21412,-1.395,8.3317340557,21.7,-5.8,22.4617452572,32.8,29.71412,-5.655,30.2474453859,8.21412,-1.395,8.3317340557,21.5,-4.26,21.917974359,0.0
2021-02-13 10:00:00,31.52216,-6.43504,32.1722910416,8.46216,-1.44504,8.5846544757,23.06,-4.99,23.5937216225,32.54,31.31216,-4.91504,31.6955672306,8.46216,-1.44504,8.5846544757,22.85,-3.47,23.1119752509,0.0
2021-02-13 10:30:00,33.05852,-6.79676,33.7499880161,7.6885200000000005,-1.25676,7.7905574568,25.37,-5.54,25.9678358744,32.49,32.83852,-5.28676,33.2613623757,7.6885200000000005,-1.25676,7.7905574568,25.15,-4.03,25.4708343012,0.0
2021-02-13 11:00:00,33.7496,-7.36004,34.5428095117,7.5096,-1.22004,7.6080608411,26.24,-6.14,26.94878847,32.4,33.5196,-5.87004,34.0297069303,7.5096,-1.22004,7.6080608411,26.01,-4.65,26.4223882342,0.0
2021-02-13 11:30:00,34.23016,-8.37944,35.2408692903,6.8601600000000005,-1.09944,6.9477020330000006,27.37,-7.28,28.3216401361,32.54,33.99016,-6.86944,34.6773727773,6.8601600000000005,-1.09944,6.9477020330000006,27.13,-5.77,27.7367950564,0.0
2021-02-13 12:00:00,35.2198,-8.301,36.1848160565,5.5998,-0.891,5.6702417091,29.62,-7.41,30.5328102211,32.59,34.9798,-6.801,35.6348145644,5.5998,-0.891,5.6702417091,29.38,-5.91,29.9685251556,0.0
2021-02-13 12:30:00,35.5748,-8.2192,36.511938372,6.7248,-0.9792000000000001,6.7957168628,28.85,-7.24,29.7445810191,32.49,35.3248,-6.7192,35.9581582354,6.7248,-0.9792000000000001,6.7957168628,28.6,-5.74,29.170320533,0.0
2021-02-13 13:00:00,35.69108,-8.15824,36.6116111564,7.92108,-1.30824,8.0283871521,27.77,-6.85,28.6023670349,32.57,35.45108,-6.65824,36.0709194929,7.92108,-1.30824,8.0283871521,27.53,-5.35,28.0450245142,0.0
2021-02-13 13:30:00,35.44972,-8.2214,36.3905766104,8.01972,-1.3014000000000001,8.1246261968,27.43,-6.92,28.2894202839,32.54,35.20972,-6.7114,35.8436503783,8.01972,-1.3014000000000001,8.1246261968,27.19,-5.41,27.7229904592,0.0
2021-02-13 14:00:00,34.5086,-8.34628,35.5035753664,7.7886,-1.28628,7.8940994546,26.72,-7.06,27.6369679958,32.68,34.2786,-6.82628,34.9516883226,7.7886,-1.28628,7.8940994546,26.49,-5.54,27.0631058824,0.0
2021-02-13 14:30:00,33.96388,-8.5414,35.0214314187,7.46388,-1.2114,7.5615471046,26.5,-7.33,27.4950704673,32.68,33.73388,-7.0114,34.4548166417,7.46388,-1.2114,7.5615471046,26.27,-5.8,26.9026560027,0.0
2021-02-13 15:00:00,33.47116,-7.80212,34.3684685175,7.57116,-1.12212,7.6538628835,25.9,-6.68,26.7475681138,32.76,33.23116,-6.27212,33.8178870458,7.57116,-1.12212,7.6538628835,25.66,-5.15,26.171704186,0.0
2021-02-13 15:30:00,33.601,-7.62392,34.455062867,6.921,-0.9439200000000001,6.9850716508,26.68,-6.68,27.5035415901,32.65,33.371,-6.11392,33.9264448295,6.921,-0.9439200000000001,6.9850716508,26.45,-5.17,26.9505361728,0.0
2021-02-13 16:00:00,33.98388,-7.74092,34.8543532762,5.39388,-0.7909200000000001,5.451559034,28.59,-6.95,29.4226205495,32.75,33.73388,-6.23092,34.3045044258,5.39388,-0.7909200000000001,5.451559034,28.34,-5.44,28.8573941998,0.0
2021-02-13 16:30:00,35.02292,-7.75336,35.8708728165,3.92292,-0.60336,3.9690483262000003,31.1,-7.15,31.911322442,32.66,34.78292,-6.25336,35.3405720811,3.92292,-0.60336,3.9690483262000003,30.86,-5.65,31.372951726,0.0
2021-02-13 17:00:00,35.31748,-7.44392,36.0934389954,3.86748,-0.58392,3.9113123267,31.45,-6.86,32.1894718813,32.39,35.05748,-5.97392,35.562826436,3.86748,-0.58392,3.9113123267,31.19,-5.39,31.6523016541,0.0
2021-02-13 17:30:00,35.424,-2.7572,35.5311402553,10.674,-3.0672,11.1059439869,24.75,0.31,24.751941338,32.73,34.684,-8.0872,35.6143603037,10.674,-3.0672,11.1059439869,24.01,-5.02,24.5291765047,0.0
2021-02-13 18:00:00,37.37364,-1.40352,37.3999844283,11.663640000000001,-3.14352,12.0798268216,25.71,1.74,25.7688125454,33.02,36.29364,-9.71352,37.5710097714,11.663640000000001,-3.14352,12.0798268216,24.63,-6.57,25.4912102498,0.0
2021-02-13 18:30:00,36.88104,-0.13844,36.8812998295,6.61104,-0.92844,6.6759157211,30.27,0.79,30.2803071319,33.28,35.69104,-8.54844,36.7004926767,6.61104,-0.92844,6.6759157211,29.08,-7.62,30.0617830476,0.0
2021-02-13 19:00:00,36.47216,0.7820400000000001,36.4805433297,8.82216,-1.85796,9.0156820278,27.65,2.64,27.7757466146,33.15,35.35216,-7.62796,36.1657433275,8.82216,-1.85796,9.0156820278,26.53,-5.77,27.1502081023,0.0
2021-02-13 19:30:00,36.7362,0.5823600000000001,36.7408156362,13.0662,-3.43764,13.5108456882,23.67,4.02,24.0089420841,33.15,35.7462,-7.83764,36.5953469065,13.0662,-3.43764,13.5108456882,22.68,-4.4,23.1028656231,0.0
2021-02-13 20:00:00,34.43716,-5.20024,34.8275822434,10.66716,-2.37024,10.9273208118,23.77,-2.83,23.9378737569,32.9,34.06716,-5.71024,34.5424120658,10.66716,-2.37024,10.9273208118,23.4,-3.34,23.6371656507,0.0
2021-02-13 20:30:00,32.21972,-8.03676,33.2069250033,5.40972,-0.8967600000000001,5.483543469,26.81,-7.14,27.7444715214,32.58,31.97972,-6.51676,32.6369522501,5.40972,-0.8967600000000001,5.483543469,26.57,-5.62,27.1578588994,0.0
2021-02-13 21:00:00,31.04104,-8.44168,32.1684336812,4.81104,-0.75168,4.8694074284,26.23,-7.69,27.334026414,32.68,30.80104,-6.9116800000000005,31.5669983607,4.81104,-0.75168,4.8694074284,25.99,-6.16,26.7100299513,0.0
2021-02-13 21:30:00,29.97936,-8.94108,31.284260221,4.95936,-0.81108,5.025246499,25.02,-8.13,26.3077422064,32.95,29.74936,-7.37108,30.6489353938,4.95936,-0.81108,5.025246499,24.79,-6.5600000000000005,25.6432778716,0.0
2021-02-13 22:00:00,28.44952,-9.33368,29.9414891175,4.52952,-0.7336800000000001,4.5885550855,23.92,-8.6,25.4190165034,33.04,28.23952,-7.74368,29.2819922439,4.52952,-0.7336800000000001,4.5885550855,23.71,-7.01,24.7245667303,0.0
2021-02-13 22:30:00,27.04756,-8.46364,28.3408486818,4.59756,-0.7736400000000001,4.6621965642,22.45,-7.69,23.7305415025,33.15,26.81756,-6.88364,27.6869287571,4.59756,-0.7736400000000001,4.6621965642,22.22,-6.11,23.0447499444,0.0
2021-02-13 23:00:00,24.96776,-7.663,26.1172473361,5.65776,-0.963,5.7391303538,19.31,-6.7,20.4393272883,33.18,24.77776,-6.053,25.506395269,5.65776,-0.963,5.7391303538,19.12,-5.09,19.7859167086,0.0
2021-02-13 23:30:00,23.19724,-7.98152,24.5319506996,5.63724,-0.82152,5.6967859296,17.56,-7.16,18.9636283448,33.18,22.99724,-6.36152,23.8608881714,5.63724,-0.82152,5.6967859296,17.36,-5.54,18.2225464741,0.0
2021-02-14 00:00:00,21.80636,-8.1884,23.293072597,6.15636,-0.7884,6.2066370129,15.65,-7.4,17.3113402139,33.18,21.61636,-6.5584,22.5893698498,6.15636,-0.7884,6.2066370129,15.46,-5.77,16.5016514325,0.0
2021-02-14 00:30:00,20.69604,-8.0274,22.1983157569,8.90604,-1.7873999999999999,9.0836307301,11.79,-6.24,13.3394790003,32.85,20.53604,-6.4374,21.5213628203,8.90604,-1.7873999999999999,9.0836307301,11.63,-4.65,12.5251506977,0.0
2021-02-14 01:00:00,19.53312,-8.24964,21.2037576166,10.47312,-2.15964,10.6934693839,9.06,-6.09,10.916579134500001,32.69,19.39312,-6.65964,20.5047289244,10.47312,-2.15964,10.6934693839,8.92,-4.5,9.9908157825,0.0
2021-02-14 01:30:00,19.1924,-9.30612,21.3296058851,6.1524,-0.8161200000000001,6.2062933877,13.04,-8.49,15.5602602806,33.01,19.0324,-7.68612,20.5258054754,6.1524,-0.8161200000000001,6.2062933877,12.88,-6.87,14.5976470707,0.0
2021-02-14 02:00:00,18.06956,-9.2962,20.320638106,8.71956,-1.2762,8.8124578316,9.35,-8.02,12.3183968113,33.08,17.90956,-7.6662,19.4813490763,8.71956,-1.2762,8.8124578316,9.19,-6.39,11.1932211628,0.0
2021-02-14 02:30:00,17.67268,-9.32784,19.9832984627,9.92268,-1.97784,10.1178767263,7.75,-7.35,10.681058,33.08,17.54268,-7.69784,19.1573057147,9.92268,-1.97784,10.1178767263,7.62,-5.72,9.5280008396,0.0
2021-02-14 03:00:00,17.6218,-9.51016,20.0242597483,6.1218,-0.8301600000000001,6.1778314048,11.5,-8.68,14.4080671847,33.05,17.4518,-7.87016,19.1443135595,6.1218,-0.8301600000000001,6.1778314048,11.33,-7.04,13.3390591872,0.0
2021-02-14 03:30:00,16.72732,-9.29832,19.1379724424,9.24732,-1.49832,9.3679181254,7.48,-7.8,10.8069607198,33.1,16.58732,-7.65832,18.2698946358,9.24732,-1.49832,9.3679181254,7.34,-6.16,9.5823379193,0.0
2021-02-14 04:00:00,16.53932,-9.34968,18.9990952986,9.31932,-1.4896800000000001,9.4376306224,7.22,-7.86,10.6727690877,33.14,16.38932,-7.69968,18.107867963,9.31932,-1.4896800000000001,9.4376306224,7.07,-6.21,9.4100478213,0.0
2021-02-14 04:30:00,16.29652,-9.4092,18.8178003165,9.14652,-1.4292,9.2575072644,7.15,-7.98,10.7146115189,33.21,16.14652,-7.7492,17.9097796958,9.14652,-1.4292,9.2575072644,7.0,-6.32,9.4309278441,0.0
2021-02-14 05:00:00,16.29384,-9.39628,18.8090217657,9.21384,-1.46628,9.3297815936,7.08,-7.93,10.6306773067,33.15,16.15384,-7.7462800000000005,17.9151165384,9.21384,-1.46628,9.3297815936,6.94,-6.28,9.3595940083,0.0
2021-02-14 05:30:00,16.26444,-9.40376,18.787301846,9.96444,-1.55376,10.0848517417,6.3,-7.85,10.0654110696,33.12,16.11444,-7.76376,17.8871782529,9.96444,-1.55376,10.0848517417,6.15,-6.21,8.7399427916,0.0
2021-02-14 06:00:00,16.67768,-9.2894,19.0902583152,10.41768,-1.6794,10.5521770712,6.26,-7.61,9.8539180025,32.99,16.53768,-7.6394,18.2168957878,10.41768,-1.6794,10.5521770712,6.12,-5.96,8.5425991361,0.0
2021-02-14 06:30:00,17.824,-9.1728,20.04582839,8.694,-1.3428,8.7970874635,9.13,-7.83,12.0277096739,32.96,17.664,-7.5528,19.2109782114,8.694,-1.3428,8.7970874635,8.97,-6.21,10.909857927600001,0.0
2021-02-14 07:00:00,18.34684,-9.932080000000001,20.8627119788,8.646840000000001,-1.3420800000000002,8.7503726042,9.7,-8.59,12.9567781489,32.91,18.18684,-8.31208,19.9962952347,8.646840000000001,-1.3420800000000002,8.7503726042,9.54,-6.97,11.8149269994,0.0
2021-02-14 07:30:00,19.62544,-10.02584,22.0380435361,8.60544,-1.36584,8.7131576652,11.02,-8.66,14.0155627786,33.0,19.46544,-8.39584,21.198902889,8.60544,-1.36584,8.7131576652,10.86,-7.03,12.9367886278,0.0
2021-02-14 08:00:00,20.247,-9.75132,22.4728558653,10.197,-1.6513200000000001,10.329843500399999,10.05,-8.1,12.9078464509,32.92,20.077,-8.13132,21.6611240231,10.197,-1.6513200000000001,10.329843500399999,9.88,-6.48,11.8154475159,0.0
2021-02-14 08:30:00,22.21136,-9.497160000000001,24.1565842187,9.17136,-1.39716,9.277170922,13.04,-8.1,15.3509478535,32.89,22.03136,-7.88716,23.4006007683,9.17136,-1.39716,9.277170922,12.86,-6.49,14.4048498777,0.0
2021-02-14 09:00:00,24.03408,-8.90136,25.6294988499,13.20408,-2.7813600000000003,13.4938390422,10.83,-6.12,12.439586006,32.6,23.86408,-7.33136,24.9648383471,13.20408,-2.7813600000000003,13.4938390422,10.66,-4.55,11.5904313984,0.0
2021-02-14 09:30:00,26.4518,-8.3846,27.748860164,11.8818,-2.5146,12.144973627,14.57,-5.87,15.7080170614,32.58,26.2718,-6.8246,27.1437403539,11.8818,-2.5146,12.144973627,14.39,-4.31,15.0215911274,0.0
2021-02-14 10:00:00,28.9226,-7.79724,29.955195582400002,8.2026,-1.22724,8.2938992505,20.72,-6.57,21.7366809794,32.58,28.7026,-6.26724,29.3788621968,8.2026,-1.22724,8.2938992505,20.5,-5.04,21.1104618614,0.0
2021-02-14 10:30:00,31.1454,-7.3336,31.9971503437,8.4654,-1.2636,8.5591870011,22.68,-6.07,23.4782303422,32.45,30.9254,-5.8136,31.4670988513,8.4654,-1.2636,8.5591870011,22.46,-4.55,22.9162409657,0.0
2021-02-14 11:00:00,32.79684,-6.80336,33.495050698200004,9.63684,-1.50336,9.7533982014,23.16,-5.3,23.7586952504,32.54,32.58684,-5.29336,33.0139637317,9.63684,-1.50336,9.7533982014,22.95,-3.79,23.260838334,0.0
2021-02-14 11:30:00,34.45048,-5.38,34.8680365411,9.15048,-1.35,9.2495288653,25.3,-4.03,25.6189558726,32.48,33.99048,-6.47,34.6007750004,9.15048,-1.35,9.2495288653,24.84,-5.12,25.3621765627,0.0
2021-02-14 12:00:00,36.26216,-1.20756,36.2822608036,10.17216,-1.53756,10.2877077048,26.09,0.33,26.0920869231,32.86,35.17216,-9.36756,36.3982419825,10.17216,-1.53756,10.2877077048,25.0,-7.83,26.1974979721,0.0
2021-02-14 12:30:00,37.97904,0.028800000000000003,37.9790509197,7.88904,-1.2312,7.9845354005,30.09,1.26,30.1163693031,33.23,36.76904,-8.3612,37.707717618,7.88904,-1.2312,7.9845354005,28.88,-7.13,29.7471225499,0.0
2021-02-14 13:00:00,37.98508,0.36092,37.9867946246,7.88508,-1.27908,7.9881494886,30.1,1.6400000000000001,30.1446446322,33.1,36.79508,-7.98908,37.6524011379,7.88508,-1.27908,7.9881494886,28.91,-6.71,29.6784804193,0.0
2021-02-14 13:30:00,37.20748,-1.3593600000000001,37.2323035489,9.08748,-1.44936,9.2023332454,28.12,0.09,28.1201440252,33.15,36.26748,-7.42936,37.0206090652,9.08748,-1.44936,9.2023332454,27.18,-5.98,27.8300700682,0.0
2021-02-14 14:00:00,35.67808,-6.3022,36.2304170184,9.02808,-1.4022000000000001,9.1363227464,26.65,-4.9,27.0967248943,32.82,35.43808,-4.7822,35.7592918124,9.02808,-1.4022000000000001,9.1363227464,26.41,-3.38,26.625410795,0.0
2021-02-14 14:30:00,35.93336,-5.16016,36.3019780744,5.91336,-0.9201600000000001,5.9845234493,30.02,-4.24,30.317948479400002,32.89,35.68336,-3.64016,35.8685509286,5.91336,-0.9201600000000001,5.9845234493,29.77,-2.7199999999999998,29.8940010704,0.0
2021-02-14 15:00:00,35.80556,-5.36512,36.2052846906,7.76556,-1.18512,7.8554714389,28.04,-4.18,28.3498500878,32.89,35.57556,-3.83512,35.7816798757,7.76556,-1.18512,7.8554714389,27.81,-2.65,27.9359732245,0.0
2021-02-14 15:30:00,34.66968,-5.57576,35.115179209,9.94968,-1.53576,10.0675066864,24.72,-4.04,25.0479540083,32.93,34.44968,-4.02576,34.6841058077,9.94968,-1.53576,10.0675066864,24.5,-2.49,24.6262075846,0.0
2021-02-14 16:00:00,33.98556,-5.7442,34.4675807412,9.835560000000001,-1.4742,9.9454263938,24.15,-4.27,24.5245876622,33.04,33.76556,-4.1942,34.0250548237,9.835560000000001,-1.4742,9.9454263938,23.93,-2.7199999999999998,24.0840881081,0.0
2021-02-14 16:30:00,34.2818,-5.75148,34.7609167519,9.3618,-1.40148,9.4661209284,24.92,-4.35,25.2968160052,32.94,34.0618,-4.21148,34.3211710615,9.3618,-1.40148,9.4661209284,24.7,-2.81,24.8593262177,0.0
2021-02-14 17:00:00,34.28164,-5.77912,34.7653429303,10.33164,-1.59912,10.4546625897,23.95,-4.18,24.3120320006,32.73,34.05164,-4.24912,34.3157282811,10.33164,-1.59912,10.4546625897,23.72,-2.65,23.8675700481,0.0
2021-02-14 17:30:00,34.7228,-7.80804,35.5898627207,9.3528,-1.41804,9.4596884347,25.37,-6.39,26.1623584564,32.52,34.5028,-6.28804,35.0711085494,9.3528,-1.41804,9.4596884347,25.15,-4.87,25.6171700232,0.0
2021-02-14 18:00:00,35.34,-8.03456,36.2418232763,8.19,-1.20456,8.2781075611,27.15,-6.83,27.9959175595,32.69,35.1,-6.51456,35.6994326565,8.19,-1.20456,8.2781075611,26.91,-5.31,27.4288935249,0.0
2021-02-14 18:30:00,35.3728,-7.86628,36.2369057851,8.5428,-1.28628,8.63909417,26.83,-6.58,27.6250846153,32.85,35.1428,-6.32628,35.7076771924,8.5428,-1.28628,8.63909417,26.6,-5.04,27.0732635639,0.0
2021-02-14 19:00:00,34.65616,-5.83108,35.1432912504,9.86616,-1.53108,9.9842535581,24.79,-4.3,25.1601689184,32.85,34.43616,-4.30108,34.7037232111,9.86616,-1.53108,9.9842535581,24.57,-2.77,24.7256506487,0.0
2021-02-14 19:30:00,33.44708,-6.13756,34.0055407732,10.56708,-1.7175600000000002,10.7057550915,22.88,-4.42,23.3030212633,33.17,33.22708,-4.54756,33.536832696,10.56708,-1.7175600000000002,10.7057550915,22.66,-2.83,22.83603512,0.0
2021-02-14 20:00:00,32.21284,-6.78264,32.9191625992,8.41284,-1.32264,8.5161759866,23.8,-5.46,24.4182636565,33.25,31.98284,-5.19264,32.4016290429,8.41284,-1.32264,8.5161759866,23.57,-3.87,23.8855981713,0.0
2021-02-14 20:30:00,30.8142,-8.03596,31.8448045176,7.0542,-1.06596,7.1342840118,23.76,-6.97,24.7612297756,32.53,30.5942,-6.50596,31.2783086046,7.0542,-1.06596,7.1342840118,23.54,-5.44,24.1604056257,0.0
2021-02-14 21:00:00,29.11808,-8.73704,30.4006324087,7.22808,-1.06704,7.3064160057,21.89,-7.67,23.194848566,32.57,28.90808,-7.21704,29.795347886000002,7.22808,-1.06704,7.3064160057,21.68,-6.15,22.5354143516,0.0
2021-02-14 21:30:00,27.87536,-9.13552,29.3341681457,6.34536,-0.96552,6.4183971831,21.53,-8.17,23.0280220601,32.75,27.64536,-7.56552,28.6618740211,6.34536,-0.96552,6.4183971831,21.3,-6.6,22.299103121,0.0
2021-02-14 22:00:00,26.60976,-9.62252,28.2961520071,3.29976,-0.6325200000000001,3.3598359496,23.31,-8.99,24.9835185672,33.02,26.38976,-8.04252,27.5880691751,3.29976,-0.6325200000000001,3.3598359496,23.09,-7.41,24.2498701027,0.0
2021-02-14 22:30:00,24.98992,-9.85716,26.8637247021,5.20992,-1.48716,5.4180172824,19.78,-8.37,21.4780189962,32.83,24.77992,-8.28716,26.1289390537,5.20992,-1.48716,5.4180172824,19.57,-6.8,20.717743603,0.0
2021-02-14 23:00:00,23.22648,-10.1456,25.3456618093,4.41648,-1.1556,4.5651623137,18.81,-8.99,20.8479303529,33.0,23.03648,-8.5556,24.5739232145,4.41648,-1.1556,4.5651623137,18.62,-7.4,20.0365765539,0.0
2021-02-14 23:30:00,21.64748,-9.107240000000001,23.4852125979,4.13748,-0.77724,4.2098506824,17.51,-8.33,19.3904357867,33.17,21.37748,-8.39724,22.9675921848,4.13748,-0.77724,4.2098506824,17.24,-7.62,18.8489256988,0.0
2021-02-15 00:00:00,20.13192,-5.57348,20.8891809843,4.6519200000000005,-0.75348,4.7125462116,15.48,-4.82,16.2130441312,32.64,19.45192,-12.17348,22.947130692,4.6519200000000005,-0.75348,4.7125462116,14.8,-11.42,18.6937529672,0.0
2021-02-15 00:30:00,19.197,-5.49364,19.9675959857,9.117,-2.57364,9.4732946671,10.08,-2.92,10.4944175636,32.64,18.647,-12.12364,22.2417008309,9.117,-2.57364,9.4732946671,9.53,-9.55,13.4916047971,0.0
2021-02-15 01:00:00,18.85548,-5.5106,19.6442316824,8.92548,-2.6406,9.3078978073,9.93,-2.87,10.3364307186,32.42,18.32548,-12.0506,21.9326281506,8.92548,-2.6406,9.3078978073,9.4,-9.41,13.3006804337,0.0
2021-02-15 01:30:00,18.5684,-5.59004,19.3915967822,7.7184,-2.48004,8.1070522979,10.85,-3.11,11.2869216352,32.42,18.0184,-12.13004,21.7209716394,7.7184,-2.48004,8.1070522979,10.3,-9.65,14.1142658328,0.0
2021-02-15 02:00:00,18.19132,-5.64496,19.0470390545,7.32132,-2.42496,7.7124676689000005,10.87,-3.22,11.336899929,32.52,17.63132,-12.21496,21.4492119376,7.32132,-2.42496,7.7124676689000005,10.31,-9.79,14.2176017668,0.0
2021-02-15 02:30:00,18.06896,-5.6696,18.9375732247,3.82896,-1.2096,4.0154784076,14.24,-4.46,14.9221044092,32.46,17.41896,-12.1996,21.2661799024,3.82896,-1.2096,4.0154784076,13.59,-10.99,17.4776485833,0.0
2021-02-15 03:00:00,17.89652,-5.71556,18.7870448507,0.5065200000000001,-0.025560000000000003,0.5071644940000001,17.39,-5.69,18.2972183678,32.54,17.17652,-12.26556,21.1063213617,0.5065200000000001,-0.025560000000000003,0.5071644940000001,16.67,-12.24,20.6810662201,0.0
2021-02-15 03:30:00,17.78904,-5.64328,18.6627048758,0.59904,-0.05328,0.6014047556000001,17.19,-5.59,18.0760670501,32.6,17.05904,-12.21328,20.9803492364,0.59904,-0.05328,0.6014047556000001,16.46,-12.16,20.4645351767,0.0
2021-02-15 04:00:00,17.76308,-5.614,18.6291171848,0.43308,-0.054,0.4364335991,17.33,-5.5600000000000005,18.2000686812,32.69,17.03308,-12.234,20.9713273373,0.43308,-0.054,0.4364335991,16.6,-12.18,20.5891330561,0.0
2021-02-15 04:30:00,17.42972,-5.51028,18.2799979474,5.31972,-1.70028,5.5848341924,12.11,-3.81,12.6952038188,32.49,16.84972,-12.07028,20.7269081958,5.31972,-1.70028,5.5848341924,11.53,-10.37,15.507346646,0.0
2021-02-15 05:00:00,17.66008,-5.30592,18.439935267,6.40008,-2.18592,6.763081417,11.26,-3.12,11.6842629207,32.35,17.09008,-11.82592,20.782762527,6.40008,-2.18592,6.763081417,10.69,-9.64,14.3946413641,0.0
2021-02-15 05:30:00,18.50356,-5.23648,19.2302484504,4.00356,-1.35648,4.2271184824,14.5,-3.88,15.0101432372,32.41,17.85356,-11.76648,21.3822275796,4.00356,-1.35648,4.2271184824,13.85,-10.41,17.3260093501,0.0
2021-02-15 06:00:00,20.03704,-4.97248,20.6448184616,0.61704,-0.13248000000000001,0.6311016653,19.42,-4.84,20.0140450684,32.39,19.26704,-11.46248,22.4189044806,0.61704,-0.13248000000000001,0.6311016653,18.65,-11.33,21.8218101907,0.0
2021-02-15 06:30:00,21.84452,-5.58756,22.5478132151,1.42452,-0.27756000000000003,1.4513086453000001,20.42,-5.31,21.0991113557,32.44,21.21452,-9.74756,23.3467510541,1.42452,-0.27756000000000003,1.4513086453000001,19.79,-9.47,21.9391203105,0.0
2021-02-15 07:00:00,24.28488,-7.1562,25.3173180857,1.06488,-0.2862,1.1026694221,23.22,-6.87,24.2149809003,33.0,24.07488,-5.5762,24.7122207309,1.06488,-0.2862,1.1026694221,23.01,-5.29,23.610256246,0.0
2021-02-15 07:30:00,25.79184,-6.94908,26.7115840682,1.49184,-0.28908,1.519590021,24.3,-6.66,25.1961425619,32.64,25.57184,-5.42908,26.1418038902,1.49184,-0.28908,1.519590021,24.08,-5.14,24.6224694131,0.0
2021-02-15 08:00:00,27.82504,-6.20268,28.5080004592,2.52504,-0.38268,2.5538737212,25.3,-5.82,25.9607858125,32.51,27.58504,-4.70268,27.9830239785,2.52504,-0.38268,2.5538737212,25.06,-4.32,25.4296283889,0.0
2021-02-15 08:30:00,30.30264,-6.5512,31.0027129847,2.85264,-0.4212,2.8835679998,27.45,-6.13,28.1261337549,32.37,30.06264,-5.0612,30.4857027016,2.85264,-0.4212,2.8835679998,27.21,-4.64,27.6027842799,0.0
2021-02-15 09:00:00,31.62892,-6.60552,32.3113211559,2.78892,-0.42552,2.8211951432999998,28.84,-6.18,29.4947113903,32.72,31.36892,-5.09552,31.7800797047,2.78892,-0.42552,2.8211951432999998,28.58,-4.67,28.9590279533,0.0
2021-02-15 09:30:00,32.88168,-6.24028,33.4685818956,2.37168,-0.35028000000000004,2.3974073706,30.51,-5.89,31.0733358364,32.51,32.63168,-4.74028,32.9741837519,2.37168,-0.35028000000000004,2.3974073706,30.26,-4.39,30.5767836765,0.0
2021-02-15 10:00:00,33.83016,-6.05032,34.3669332023,2.27016,-0.31032000000000004,2.2912714654,31.56,-5.74,32.0777368279,32.74,33.56016,-4.55032,33.8672371375,2.27016,-0.31032000000000004,2.2912714654,31.29,-4.24,31.5759671269,0.0
2021-02-15 10:30:00,34.75524,-5.78552,35.2334918668,2.86524,-0.42552,2.8966648974,31.89,-5.36,32.3373112673,32.87,34.48524,-4.26552,34.7480422287,2.86524,-0.42552,2.8966648974,31.62,-3.84,31.8523154574,0.0
2021-02-15 11:00:00,34.87456,-5.5924,35.3201057891,3.90456,-0.5724,3.9462932675999998,30.97,-5.02,31.3742139344,32.8,34.60456,-4.0924,34.8457072041,3.90456,-0.5724,3.9462932675999998,30.7,-3.52,30.9011391376,0.0
2021-02-15 11:30:00,34.3764,-5.51724,34.8163297057,5.8464,-0.8672400000000001,5.9103720845000005,28.53,-4.65,28.9064594857,32.85,34.1264,-3.98724,34.3585398377,5.8464,-0.8672400000000001,5.9103720845000005,28.28,-3.12,28.4515869505,0.0
2021-02-15 12:00:00,34.77412,-4.6484,35.0834297687,6.23412,-0.9684,6.3088866478,28.54,-3.68,28.77627495,32.83,34.50412,-3.1384,34.6465561281,6.23412,-0.9684,6.3088866478,28.27,-2.17,28.3531620812,0.0
2021-02-15 12:30:00,35.58024,-3.88144,35.7913265322,7.14024,-1.08144,7.221671533,28.44,-2.8,28.5775016403,32.5,35.33024,-2.40144,35.4117603704,7.14024,-1.08144,7.221671533,28.19,-1.32,28.2208876544,0.0
2021-02-15 13:00:00,35.5824,-4.94144,35.923878118,7.3224,-1.17144,7.4155116771,28.26,-3.77,28.510357767,32.55,35.3224,-3.44144,35.4896527319,7.3224,-1.17144,7.4155116771,28.0,-2.27,28.0918653706,0.0
2021-02-15 13:30:00,35.18304,-5.29132,35.5787067076,6.77304,-1.11132,6.8636071409,28.41,-4.18,28.7158579882,32.63,34.92304,-3.79132,35.1282340886,6.77304,-1.11132,6.8636071409,28.15,-2.68,28.2772859377,0.0
2021-02-15 14:00:00,35.06564,-5.57556,35.5061400031,5.34564,-0.92556,5.4251754187,29.72,-4.65,30.0815707702,32.9,34.79564,-4.05556,35.0311879605,5.34564,-0.92556,5.4251754187,29.45,-3.13,29.6158639921,0.0
2021-02-15 14:30:00,34.87332,-5.75132,35.3443931843,3.52332,-0.57132,3.5693403263,31.35,-5.18,31.7750672698,32.9,34.60332,-4.23132,34.8610645845,3.52332,-0.57132,3.5693403263,31.08,-3.66,31.2947599448,0.0
2021-02-15 15:00:00,35.0682,-5.96192,35.5713809308,1.9782000000000002,-0.33192000000000005,2.0058529673,33.09,-5.63,33.565532917,32.87,34.7982,-4.45192,35.0818231414,1.9782000000000002,-0.33192000000000005,2.0058529673,32.82,-4.12,33.0775875783,0.0
2021-02-15 15:30:00,34.60168,-6.22208,35.1566570986,1.56168,-0.26208000000000004,1.5835183449999999,33.04,-5.96,33.5732512575,32.77,34.33168,-4.71208,34.6535416595,1.56168,-0.26208000000000004,1.5835183449999999,32.77,-4.45,33.0707635231,0.0
2021-02-15 16:00:00,34.11052,-6.38728,34.7033848561,1.46052,-0.19728,1.4737835895,32.65,-6.19,33.2315903923,32.88,33.84052,-4.86728,34.1887585102,1.46052,-0.19728,1.4737835895,32.38,-4.67,32.7150317133,0.0
2021-02-15 16:30:00,34.62936,-6.44812,35.2245770102,2.16936,-0.34812000000000004,2.1971140944,32.46,-6.1,33.0281940166,32.75,34.35936,-4.94812,34.7138230557,2.16936,-0.34812000000000004,2.1971140944,32.19,-4.6,32.5170124704,0.0
2021-02-15 17:00:00,35.22412,-6.47312,35.8139625329,2.72412,-0.39312,2.75233957,32.5,-6.08,33.0638231304,32.67,34.95412,-4.97312,35.3061245042,2.72412,-0.39312,2.75233957,32.23,-4.58,32.5537908699,0.0
2021-02-15 17:30:00,37.35772,-6.29936,37.8851049887,9.20772,-0.27936,9.211956882700001,28.15,-6.02,28.7865055191,32.56,37.11772,-4.79936,37.4267149829,9.20772,-0.27936,9.211956882700001,27.91,-4.52,28.2736361298,0.0
2021-02-15 18:00:00,38.97204,-5.961040000000001,39.4252951751,12.63204,-1.66104,12.7407805272,26.34,-4.3,26.688679248,32.52,38.74204,-4.47104,38.9991777098,12.63204,-1.66104,12.7407805272,26.11,-2.81,26.2607730275,0.0
2021-02-15 18:30:00,38.04356,-6.50708,38.5960431599,7.51356,-2.01708,7.7796012494,30.53,-4.49,30.8584024214,32.46,37.78356,-5.03708,38.1178380971,7.51356,-2.01708,7.7796012494,30.27,-3.02,30.4202777765,0.0
2021-02-15 19:00:00,37.08572,-6.67284,37.681260881,3.3757200000000003,-0.49284000000000006,3.4115065270000002,33.71,-6.18,34.2718032791,32.62,36.80572,-5.19284,37.1702382557,3.3757200000000003,-0.49284000000000006,3.4115065270000002,33.43,-4.7,33.7587751555,0.0
2021-02-15 19:30:00,35.30424,-7.14428,36.0198570055,2.69424,-0.40428000000000003,2.7244029614,32.61,-6.74,33.2992447362,32.66,35.03424,-5.64428,35.4859953939,2.69424,-0.40428000000000003,2.7244029614,32.34,-5.24,32.7617642993,0.0
2021-02-15 20:00:00,34.580799999999996,-2.2866,34.6563164257,8.9208,-2.5866,9.2882276135,25.66,0.30000000000000004,25.6617536423,32.77,33.7508,-7.9866,34.6828816594,8.9208,-2.5866,9.2882276135,24.83,-5.4,25.4104092844,0.0
2021-02-15 20:30:00,32.92256,-1.54268,32.9586835073,8.78256,-2.45268,9.1186073134,24.14,0.91,24.1571459407,33.08,31.89256,-9.64268,33.3184132416,8.78256,-2.45268,9.1186073134,23.11,-7.19,24.2026486154,0.0
2021-02-15 21:00:00,31.19512,-3.18396,31.3571859882,2.98512,-0.54396,3.0342765029,28.21,-2.64,28.3332613725,32.92,30.09512,-10.68396,31.9352978551,2.98512,-0.54396,3.0342765029,27.11,-10.14,28.9442861373,0.0
2021-02-15 21:30:00,29.1384,-3.84532,29.3910333344,4.8384,-0.80532,4.9049622692,24.3,-3.04,24.4894181229,32.88,28.1484,-11.30532,30.3338537424,4.8384,-0.80532,4.9049622692,23.31,-10.5,25.5657211907,0.0
2021-02-15 22:00:00,27.56452,-3.48156,27.7835207068,4.84452,-0.78156,4.9071590624,22.72,-2.7,22.8798688807,33.01,26.60452,-11.04156,28.8048004969,4.84452,-0.78156,4.9071590624,21.76,-10.26,24.0575393588,0.0
2021-02-15 22:30:00,26.04492,-2.4906,26.1637334141,5.43492,-0.8406,5.4995421415,20.61,-1.65,20.675942542,32.94,25.16492,-10.0206,27.0866318129,5.43492,-0.8406,5.4995421415,19.73,-9.18,21.7610960202,0.0
2021-02-15 23:00:00,23.45844,-2.59272,23.601283953,9.02844,-1.42272,9.1398501646,14.43,-1.17,14.4773547308,32.89,22.72844,-10.10272,24.8726141817,9.02844,-1.42272,9.1398501646,13.7,-8.68,16.2182736443,0.0
2021-02-15 23:30:00,21.25184,-2.7332,21.4268776453,10.76184,-1.7532,10.9037108557,10.49,-0.98,10.5356774818,32.99,20.61184,-10.2932,23.0390519429,10.76184,-1.7532,10.9037108557,9.85,-8.54,13.0366445069,0.0
2021-02-16 00:00:00,19.19384,-5.8534,20.0665339684,10.56384,-1.6434000000000002,10.6909063744,8.63,-4.21,9.6021351792,32.94,18.78384,-9.1434,20.89101263,10.56384,-1.6434000000000002,10.6909063744,8.22,-7.5,11.1273716573,0.0
2021-02-16 00:30:00,18.13976,-9.14388,20.3140698609,9.95976,-1.5238800000000001,10.0756652144,8.18,-7.62,11.1793023038,32.38,17.98976,-7.6338799999999996,19.5424560563,9.95976,-1.5238800000000001,10.0756652144,8.03,-6.11,10.0902428117,0.0
2021-02-16 01:00:00,17.998,-9.28172,20.2503908643,7.938,-1.16172,8.0225580309,10.06,-8.12,12.928186261,32.44,17.828,-7.77172,19.4483216695,7.938,-1.16172,8.0225580309,9.89,-6.61,11.8955537912,0.0
2021-02-16 01:30:00,17.70016,-9.46588,20.0723329038,7.13016,-1.05588,7.2079167725,10.57,-8.41,13.507516426,32.5,17.54016,-7.94588,19.2560178074,7.13016,-1.05588,7.2079167725,10.41,-6.89,12.483597238,0.0
2021-02-16 02:00:00,17.24192,-9.58888,19.7289235626,6.81192,-1.02888,6.8891834161,10.43,-8.56,13.492905543300001,32.69,17.08192,-8.04888,18.8832322482,6.81192,-1.02888,6.8891834161,10.27,-7.02,12.4399879421,0.0
2021-02-16 02:30:00,16.89264,-9.51336,19.3872459277,5.82264,-0.87336,5.8877749837,11.07,-8.64,14.0425959139,32.61,16.73264,-7.98336,18.5395598184,5.82264,-0.87336,5.8877749837,10.91,-7.11,13.0222962645,0.0
2021-02-16 03:00:00,16.85408,-9.572,19.3825487655,5.10408,-0.792,5.1651618219,11.75,-8.78,14.6680230433,32.73,16.69408,-8.032,18.5258017653,5.10408,-0.792,5.1651618219,11.59,-7.24,13.665493039,0.0
2021-02-16 03:30:00,16.64724,-9.44556,19.1402508691,5.63724,-0.8355600000000001,5.69882754,11.01,-8.61,13.9768451376,32.73,16.47724,-7.90556,18.2755934769,5.63724,-0.8355600000000001,5.69882754,10.84,-7.07,12.9418120833,0.0
2021-02-16 04:00:00,16.12872,-9.15472,18.5457409428,8.47872,-1.49472,8.609464601100001,7.65,-7.66,10.8258071293,32.66,15.98872,-7.61472,17.7094078929,8.47872,-1.49472,8.609464601100001,7.51,-6.12,9.6878532194,0.0
2021-02-16 04:30:00,16.58084,-9.16064,18.9431143246,6.54084,-1.07064,6.6278848749,10.04,-8.09,12.8937853247,32.66,16.41084,-7.61064,18.089707314199998,6.54084,-1.07064,6.6278848749,9.87,-6.54,11.8401224656,0.0
2021-02-16 05:00:00,16.80756,-8.99252,19.061990691,7.11756,-1.17252,7.2134917692,9.69,-7.82,12.4518472525,32.7,16.65756,-7.46252,18.2527671848,7.11756,-1.17252,7.2134917692,9.54,-6.29,11.4269724774,0.0
2021-02-16 05:30:00,17.7082,-9.01376,19.8702847634,5.1282,-0.8337600000000001,5.1955356776,12.58,-8.18,15.0056256117,32.65,17.5282,-7.48376,19.0589731879,5.1282,-0.8337600000000001,5.1955356776,12.4,-6.65,14.0706254303,0.0
2021-02-16 06:00:00,19.16392,-8.86776,21.1161785649,2.74392,-0.43776000000000004,2.7786203022000002,16.42,-8.43,18.4575540091,32.56,18.99392,-7.36776,20.3728467423,2.74392,-0.43776000000000004,2.7786203022000002,16.25,-6.93,17.6659955847,0.0
2021-02-16 06:30:00,21.70172,-8.20668,23.2016001082,2.06172,-0.34668000000000004,2.0906641004,19.64,-7.86,21.1544132511,32.47,21.51172,-6.72668,22.538906832,2.06172,-0.34668000000000004,2.0906641004,19.45,-6.38,20.4696580333,0.0
2021-02-16 07:00:00,23.77816,-6.44812,24.636946737,2.64816,-0.43812,2.6841573202999998,21.13,-6.01,21.9680904951,32.43,23.46816,-6.61812,24.3834789585,2.64816,-0.43812,2.6841573202999998,20.82,-6.18,21.717845197,0.0
2021-02-16 07:30:00,26.54872,-0.7188800000000001,26.5584510484,2.98872,-0.48888000000000004,3.02844034,23.56,-0.23,23.5611226388,32.75,25.58872,-8.18888,26.8670866841,2.98872,-0.48888000000000004,3.02844034,22.6,-7.7,23.8757198844,0.0
2021-02-16 08:00:00,27.90368,-1.04068,27.9230795652,4.24368,-0.67068,4.2963509639,23.66,-0.37,23.6628928916,32.7,26.94368,-8.49068,28.2498413943,4.24368,-0.67068,4.2963509639,22.7,-7.82,24.0092148976,0.0
2021-02-16 08:30:00,29.7768,-1.48668,29.8138899787,5.4468,-0.88668,5.5184990407,24.33,-0.6000000000000001,24.3373971492,32.87,28.7868,-9.01668,30.165880933,5.4468,-0.88668,5.5184990407,23.34,-8.13,24.7154304029,0.0
2021-02-16 09:00:00,31.06992,-1.09532,31.0892208765,5.47992,-0.8953200000000001,5.5525778796,25.59,-0.2,25.5907815434,32.69,30.03992,-8.54532,31.2317032438,5.47992,-0.8953200000000001,5.5525778796,24.56,-7.65,25.7238430255,0.0
2021-02-16 09:30:00,32.71956,-0.72904,32.7276810348,5.92956,-0.9590400000000001,6.0066163116,26.79,0.23,26.7909872905,32.73,31.67956,-8.21904,32.7283843218,5.92956,-0.9590400000000001,6.0066163116,25.75,-7.26,26.7538800924,0.0
2021-02-16 10:00:00,33.10688,-0.5489200000000001,33.1114302998,8.24688,-1.97892,8.4809878022,24.86,1.43,24.9010943535,32.57,32.11688,-7.99892,33.0979863753,8.24688,-1.97892,8.4809878022,23.87,-6.02,24.6174186299,0.0
2021-02-16 10:30:00,33.7708,-0.34288,33.7725406112,8.4708,-2.16288,8.7425684175,25.3,1.82,25.3653779787,32.7,32.7608,-7.8628800000000005,33.6911694444,8.4708,-2.16288,8.7425684175,24.29,-5.7,24.9498316628,0.0
2021-02-16 11:00:00,33.3738,-0.15352000000000002,33.3741530953,8.0838,-1.7035200000000001,8.2613438877,25.29,1.55,25.3374544894,32.7,32.3838,-7.66352,33.2782217258,8.0838,-1.7035200000000001,8.2613438877,24.3,-5.96,25.0202238199,0.0
2021-02-16 11:30:00,33.75952,-0.029160000000000002,33.7595325936,8.75952,-1.73916,8.9305021212,25.0,1.71,25.0584137567,32.74,32.74952,-7.5491600000000005,33.6083453466,8.75952,-1.73916,8.9305021212,23.99,-5.8100000000000005,24.6835208186,0.0
2021-02-16 12:00:00,35.16488,0.148,35.1651914457,6.46488,-0.972,6.5375421539000005,28.7,1.12,28.7218453446,32.85,34.06488,-7.432,34.8661823751,6.46488,-0.972,6.5375421539000005,27.6,-6.46,28.3459273971,0.0
2021-02-16 12:30:00,35.88584,0.34404,35.8874891296,7.39584,-1.06596,7.4722633805,28.49,1.4100000000000001,28.5248698507,32.77,34.77584,-7.21596,35.5166035317,7.39584,-1.06596,7.4722633805,27.38,-6.15,28.0621969917,0.0
2021-02-16 13:00:00,35.53696,0.25184,35.5378523469,8.97696,-1.38816,9.0836555982,26.56,1.6400000000000001,26.6105843604,32.79,34.48696,-7.30816,35.2527958129,8.97696,-1.38816,9.0836555982,25.51,-5.92,26.1879075147,0.0
2021-02-16 13:30:00,33.8832,-0.08528000000000001,33.8833073197,9.943200000000001,-1.56528,10.065650884,23.94,1.48,23.9857040756,32.94,32.8932,-7.70528,33.7836342941,9.943200000000001,-1.56528,10.065650884,22.95,-6.14,23.7571483979,0.0
2021-02-16 14:00:00,33.52428,-0.22208000000000003,33.5250155711,9.04428,-1.5220799999999999,9.1714627102,24.48,1.3,24.5144936721,32.9,32.53428,-7.81208,33.4590491354,9.04428,-1.5220799999999999,9.1714627102,23.49,-6.29,24.3175697799,0.0
2021-02-16 14:30:00,34.04136,-0.19356,34.041910289,8.72136,-1.57356,8.8621787007,25.32,1.38,25.3575787488,32.94,33.01136,-7.78356,33.9165696279,8.72136,-1.57356,8.8621787007,24.29,-6.21,25.0712624333,0.0
2021-02-16 15:00:00,34.1752,-0.5392,34.1794533555,7.4952,-1.2492,7.5985869528,26.68,0.71,26.6894454794,33.05,33.1152,-8.1892,34.1127464107,7.4952,-1.2492,7.5985869528,25.62,-6.94,26.5433230776,0.0
2021-02-16 15:30:00,32.94068,-0.56428,32.9455127564,11.29068,-2.11428,11.4869332191,21.65,1.55,21.7054140711,32.78,32.03068,-8.08428,33.0351334851,11.29068,-2.11428,11.4869332191,20.74,-5.97,21.5821338148,0.0
2021-02-16 16:00:00,32.99808,-0.62904,33.0040751273,13.16808,-2.66904,13.4358514955,19.83,2.04,19.9346557532,32.87,32.10808,-8.19904,33.1383925109,13.16808,-2.66904,13.4358514955,18.94,-5.53,19.7308007947,0.0
2021-02-16 16:30:00,32.90088,-0.9218400000000001,32.9137918472,12.89088,-2.66184,13.1628332573,20.01,1.74,20.0855097023,32.77,32.01088,-8.44184,33.105303215,12.89088,-2.66184,13.1628332573,19.12,-5.78,19.9745538123,0.0
2021-02-16 17:00:00,33.36468,-1.06016,33.3815189997,14.67468,-3.44016,15.0725224806,18.69,2.38,18.840926198,32.68,32.53468,-8.57016,33.6445098809,14.67468,-3.44016,15.0725224806,17.86,-5.13,18.5821554186,0.0
2021-02-16 17:30:00,33.86476,-0.88404,33.8762969727,18.37476,-4.78404,18.9873337723,15.49,3.9,15.9734185446,32.45,33.12476,-8.29404,34.1473399342,18.37476,-4.78404,18.9873337723,14.75,-3.51,15.1618798307,0.0
2021-02-16 18:00:00,36.13856,-0.5132800000000001,36.1422049027,11.96856,-2.48328,12.2234654674,24.17,1.97,24.250150515,32.57,35.12856,-8.04328,36.0376203547,11.96856,-2.48328,12.2234654674,23.16,-5.5600000000000005,23.8180435804,0.0
2021-02-16 18:30:00,37.00036,0.46664000000000005,37.003302461,9.45036,-1.8633600000000001,9.6323109698,27.55,2.33,27.648352573,32.9,35.86036,-7.77336,36.6931948053,9.45036,-1.8633600000000001,9.6323109698,26.41,-5.91,27.0631890213,0.0
2021-02-16 19:00:00,36.70664,0.23104000000000002,36.7073671021,9.65664,-1.9389600000000002,9.8493787607,27.05,2.17,27.1369010758,33.03,35.57664,-8.06896,36.4802059913,9.65664,-1.9389600000000002,9.8493787607,25.92,-6.13,26.6350014079,0.0
2021-02-16 19:30:00,35.3486,-1.09524,35.365563372,9.0486,-1.78524,9.2230279094,26.3,0.6900000000000001,26.3090497738,33.22,34.3286,-8.34524,35.328399463,9.0486,-1.78524,9.2230279094,25.28,-6.5600000000000005,26.1172739772,0.0
2021-02-16 20:00:00,33.0538,-7.27792,33.8455582605,7.0938,-1.35792,7.2225996128,25.96,-5.92,26.626453012,32.67,32.8138,-5.75792,33.3151484038,7.0938,-1.35792,7.2225996128,25.72,-4.4,26.0936467363,0.0
2021-02-16 20:30:00,31.39844,-7.9691600000000005,32.3939739078,6.77844,-1.28916,6.899940749,24.62,-6.68,25.5101313207,32.77,31.15844,-6.42916,31.8148154409,6.77844,-1.28916,6.899940749,24.38,-5.14,24.9159386739,0.0
2021-02-16 21:00:00,30.26048,-8.46888,31.4232171855,6.00048,-1.02888,6.0880501217,24.26,-7.44,25.3752083735,32.45,30.01048,-6.95888,30.806734989,6.00048,-1.02888,6.0880501217,24.01,-5.93,24.7314577007,0.0
2021-02-16 21:30:00,28.62872,-8.8642,29.9696121176,6.22872,-1.0242,6.3123639374,22.4,-7.84,23.7323745125,32.74,28.40872,-7.3042,29.33269012,6.22872,-1.0242,6.3123639374,22.18,-6.28,23.0519153217,0.0
2021-02-16 22:00:00,26.93116,-8.04428,28.1068998586,5.41116,-0.85428,5.4781791559,21.52,-7.19,22.6893477209,32.82,26.71116,-6.49428,27.4893023059,5.41116,-0.85428,5.4781791559,21.3,-5.64,22.0340554597,0.0
2021-02-16 22:30:00,25.3302,-7.01824,26.2844959004,5.6502,-0.9482400000000001,5.729216276,19.68,-6.07,20.5948367316,32.76,25.1202,-5.46824,25.7084829723,5.6502,-0.9482400000000001,5.729216276,19.47,-4.52,19.987778766,0.0
2021-02-16 23:00:00,23.25284,-7.39412,24.4001552995,5.89284,-1.01412,5.9794650798,17.36,-6.38,18.4952426316,32.9,23.04284,-5.80412,23.7625815988,5.89284,-1.01412,5.9794650798,17.15,-4.79,17.8063640309,0.0
2021-02-16 23:30:00,21.23764,-7.2031600000000005,22.4259418254,5.77764,-1.0731600000000001,5.8764612102000005,15.46,-6.13,16.6309500631,33.01,20.96764,-7.03316,22.1157696397,5.77764,-1.0731600000000001,5.8764612102000005,15.19,-5.96,16.3174048182,0.0
2021-02-17 00:00:00,19.56572,-5.44532,20.3093305902,5.62572,-0.9853200000000001,5.7113554451,13.94,-4.46,14.6360923747,32.78,18.89572,-12.07532,22.4245755238,5.62572,-0.9853200000000001,5.7113554451,13.27,-11.09,17.2939584827,0.0
2021-02-17 00:30:00,18.77024,-5.45784,19.5476322639,6.06024,-1.07784,6.1553430386,12.71,-4.38,13.4435300424,32.44,18.14024,-11.957840000000001,21.7269014064,6.06024,-1.07784,6.1553430386,12.08,-10.88,16.2573306542,0.0
2021-02-17 01:00:00,18.16912,-7.06484,19.4943295807,8.88912,-2.00484,9.1124002217,9.28,-5.06,10.5698628184,32.65,17.88912,-7.78484,19.5095963105,8.88912,-2.00484,9.1124002217,9.0,-5.78,10.696186236199999,0.0
2021-02-17 01:30:00,17.94712,-7.95496,19.6311106384,8.90712,-2.15496,9.164095116,9.04,-5.8,10.7406517493,32.88,17.79712,-6.35496,18.8976981904,8.90712,-2.15496,9.164095116,8.89,-4.2,9.832197109500001,0.0
2021-02-17 02:00:00,17.5922,-8.13212,19.3808378698,5.3622,-0.9421200000000001,5.4443345722,12.23,-7.19,14.1869306053,33.03,17.4222,-6.51212,18.5994827814,5.3622,-0.9421200000000001,5.4443345722,12.06,-5.57,13.2841446845,0.0
2021-02-17 02:30:00,16.9652,-8.0616,18.783168146,6.8652,-1.2816,6.9838005126,10.1,-6.78,12.1646372737,33.15,16.8052,-6.4316,17.99389412,6.8652,-1.2816,6.9838005126,9.94,-5.15,11.1949140238,0.0
2021-02-17 03:00:00,16.34236,-7.98108,18.1870934549,9.25236,-1.71108,9.4092486595,7.09,-6.27,9.4647239791,33.32,16.19236,-6.3110800000000005,17.3787874472,9.25236,-1.71108,9.4092486595,6.94,-4.6,8.3260795096,0.0
2021-02-17 03:30:00,15.8912,-7.82092,17.7114942082,9.6912,-1.78092,9.8534782431,6.2,-6.04,8.6557264282,33.28,15.7312,-6.17092,16.8982515985,9.6912,-1.78092,9.8534782431,6.04,-4.39,7.4668400277,0.0
2021-02-17 04:00:00,15.45164,-7.6628,17.2473674087,11.68164,-2.1528,11.8783526185,3.77,-5.51,6.6763013713,33.15,15.31164,-6.0128,16.4499265448,11.68164,-2.1528,11.8783526185,3.63,-3.86,5.298726262,0.0
2021-02-17 04:30:00,15.57244,-7.45552,17.2651575731,11.33244,-2.04552,11.5155698263,4.24,-5.41,6.8735507563,32.69,15.42244,-5.85552,16.4966290503,11.33244,-2.04552,11.5155698263,4.09,-3.81,5.5896511519,0.0
2021-02-17 05:00:00,15.77728,-7.28896,17.3796289397,11.62728,-2.11896,11.8187830033,4.15,-5.17,6.6295852057,32.78,15.63728,-5.67896,16.6365595145,11.62728,-2.11896,11.8187830033,4.01,-3.56,5.3622476631,0.0
2021-02-17 05:30:00,16.55056,-7.26396,18.0744612975,11.14056,-2.07396,11.3319630777,5.41,-5.19,7.4969460449,32.91,16.41056,-5.64396,17.3539840957,11.14056,-2.07396,11.3319630777,5.27,-3.5700000000000003,6.3653593771,0.0
2021-02-17 06:00:00,17.44404,-7.01148,18.8004091262,11.89404,-2.30148,12.1146604456,5.55,-4.71,7.2791895153,32.76,17.29404,-5.41148,18.1209253437,11.89404,-2.30148,12.1146604456,5.4,-3.11,6.2315407405,0.0
2021-02-17 06:30:00,19.5064,-7.22944,20.8029912194,12.7764,-2.53944,13.0263253634,6.73,-4.69,8.2029872607,32.57,19.3464,-5.64944,20.1543882386,12.7764,-2.53944,13.0263253634,6.57,-3.11,7.2689063827,0.0
2021-02-17 07:00:00,21.36284,-6.92164,22.4561802886,11.92284,-2.4116400000000002,12.1642969857,9.44,-4.51,10.4620122347,32.79,21.20284,-5.33164,21.8629094394,11.92284,-2.4116400000000002,12.1642969857,9.28,-2.92,9.7285559052,0.0
2021-02-17 07:30:00,23.52292,-6.502,24.4049947619,11.48292,-2.232,11.6978320952,12.04,-4.27,12.7747602717,32.68,23.33292,-4.942,23.8505454807,11.48292,-2.232,11.6978320952,11.85,-2.71,12.1559285947,0.0
2021-02-17 08:00:00,25.6302,-6.6426,26.4769954262,9.8802,-1.9026,10.061721463,15.75,-4.74,16.4477992449,32.75,25.4302,-5.0725999999999996,25.931184755,9.8802,-1.9026,10.061721463,15.55,-3.17,15.8698267161,0.0
2021-02-17 08:30:00,28.02104,-5.29636,28.5171897622,8.86104,-1.65636,9.0145193067,19.16,-3.64,19.5026972494,32.96,27.80104,-3.72636,28.0496628131,8.86104,-1.65636,9.0145193067,18.94,-2.07,19.0527819491,0.0
2021-02-17 09:00:00,29.50828,-4.64588,29.8717724538,8.28828,-1.5058799999999999,8.4239693692,21.22,-3.14,21.4510605798,32.66,29.29828,-3.11588,29.4635014744,8.28828,-1.5058799999999999,8.4239693692,21.01,-1.6099999999999999,21.0715969969,0.0
2021-02-17 09:30:00,30.64044,-4.36516,30.9498172082,7.48044,-1.23516,7.5817282211,23.16,-3.13,23.3705477043,32.77,30.41044,-2.83516,30.542314798,7.48044,-1.23516,7.5817282211,22.93,-1.6,22.9857542839,0.0
2021-02-17 10:00:00,31.57616,-4.17512,31.8509891112,7.70616,-1.27512,7.8109431543,23.87,-2.9,24.0455172537,32.64,31.35616,-2.66512,31.4692172537,7.70616,-1.27512,7.8109431543,23.65,-1.3900000000000001,23.6908125652,0.0
2021-02-17 10:30:00,32.41232,-3.96692,32.6541718938,7.49232,-1.18692,7.5857523074,24.92,-2.7800000000000002,25.0745847423,32.84,32.17232,-2.42692,32.2637275414,7.49232,-1.18692,7.5857523074,24.68,-1.24,24.7111310951,0.0
2021-02-17 11:00:00,32.4678,-3.57512,32.6640401643,9.6678,-1.6351200000000001,9.8050994005,22.8,-1.94,22.8823862392,32.71,32.2478,-2.03512,32.3119531792,9.6678,-1.6351200000000001,9.8050994005,22.58,-0.4,22.5835426805,0.0
2021-02-17 11:30:00,32.33204,-3.49,32.5198540981,9.752040000000001,-1.62,9.8856807637,22.58,-1.87,22.6573012515,32.79,32.10204,-1.9100000000000001,32.1588101795,9.752040000000001,-1.62,9.8856807637,22.35,-0.29,22.3518813526,0.0
2021-02-17 12:00:00,33.29096,-3.56916,33.4817401105,8.04096,-1.28916,8.1436460647,25.25,-2.2800000000000002,25.3527296361,32.79,33.05096,-2.03916,33.1138057376,8.04096,-1.28916,8.1436460647,25.01,-0.75,25.0212429747,0.0
2021-02-17 12:30:00,33.74628,-3.51416,33.9287596936,6.68628,-1.06416,6.7704340144,27.06,-2.45,27.17068457,32.72,33.50628,-2.00416,33.5661653566,6.68628,-1.06416,6.7704340144,26.82,-0.9400000000000001,26.8364677258,0.0
2021-02-17 13:00:00,34.16564,-3.55016,34.3495937769,5.88564,-0.9201600000000001,5.9571345994,28.28,-2.63,28.402029857,32.69,33.91564,-2.05016,33.9775483612,5.88564,-0.9201600000000001,5.9571345994,28.03,-1.13,28.0527681344,0.0
2021-02-17 13:30:00,35.24188,-3.72636,35.4383389112,4.33188,-0.6663600000000001,4.3828324157,30.91,-3.06,31.0610962459,32.69,34.98188,-2.22636,35.0526547808,4.33188,-0.6663600000000001,4.3828324157,30.65,-1.56,30.6896741592,0.0
2021-02-17 14:00:00,35.42228,-4.5292,35.7106646961,4.11228,-0.7092,4.172985914,31.31,-3.8200000000000003,31.5421701853,32.77,35.16228,-3.0292,35.2925202761,4.11228,-0.7092,4.172985914,31.05,-2.32,31.1365524745,0.0
2021-02-17 14:30:00,35.24808,-4.7403200000000005,35.5654014091,5.06808,-0.8503200000000001,5.1389180757,30.18,-3.89,30.4296648026,32.69,35.00808,-3.23032,35.1568006592,5.06808,-0.8503200000000001,5.1389180757,29.94,-2.38,30.0344468902,0.0
2021-02-17 15:00:00,35.07216,-4.77856,35.3962009648,4.86216,-0.7185600000000001,4.9149698208,30.21,-4.06,30.4815960868,32.75,34.81216,-3.27856,34.9662042484,4.86216,-0.7185600000000001,4.9149698208,29.95,-2.56,30.0592099031,0.0
2021-02-17 15:30:00,34.9384,-5.2348,35.3283869657,3.0384,-0.5148,3.0817030357,31.9,-4.72,32.2473006622,32.78,34.6684,-3.7148,34.866856721,3.0384,-0.5148,3.0817030357,31.63,-3.2,31.791459545,0.0
2021-02-17 16:00:00,35.4642,-5.31892,35.8608476142,3.2742,-0.5389200000000001,3.318255627,32.19,-4.78,32.5429639093,32.84,35.2042,-3.80892,35.409653616,3.2742,-0.5389200000000001,3.318255627,31.93,-3.27,32.0970060909,0.0
2021-02-17 16:30:00,35.06112,-5.6278,35.5099178892,4.37112,-0.5778,4.4091431021,30.69,-5.05,31.1027104928,32.88,34.79112,-4.1078,35.032785383,4.37112,-0.5778,4.4091431021,30.42,-3.5300000000000002,30.6241293754,0.0
2021-02-17 17:00:00,35.83432,-5.5502,36.2615941445,4.95432,-0.7002,5.0035554061,30.88,-4.85,31.2585492306,32.71,35.58432,-4.0502,35.8140747459,4.95432,-0.7002,5.0035554061,30.63,-3.35,30.8126499996,0.0
2021-02-17 17:30:00,36.59208,-5.23844,36.9651399613,6.56208,-1.10844,6.6550381787,30.03,-4.13,30.3126673191,32.67,36.33208,-3.73844,36.5239095766,6.56208,-1.10844,6.6550381787,29.77,-2.63,29.8859465301,0.0
2021-02-17 18:00:00,37.33772,-5.24768,37.7046877746,8.12772,-1.41768,8.2504332602,29.21,-3.83,29.460023761,32.6,37.08772,-3.76768,37.2786049549,8.12772,-1.41768,8.2504332602,28.96,-2.35,29.0551905862,0.0
2021-02-17 18:30:00,37.08412,-5.36976,37.4708724029,7.40412,-1.22976,7.5055514542,29.68,-4.14,29.9673488984,32.66,36.82412,-3.8697600000000003,37.0268936887,7.40412,-1.22976,7.5055514542,29.42,-2.64,29.538212539,0.0
2021-02-17 19:00:00,36.68828,-5.71884,37.1313212841,8.73828,-1.51884,8.8692960433,27.95,-4.2,28.2638019382,32.79,36.43828,-4.19884,36.6794016677,8.73828,-1.51884,8.8692960433,27.7,-2.68,27.8293442251,0.0
2021-02-17 19:30:00,34.54096,-6.09092,35.0738823652,9.03096,-1.60092,9.171760102,25.51,-4.49,25.9021273258,32.47,34.30096,-4.60092,34.608153978,9.03096,-1.60092,9.171760102,25.27,-3.0,25.4474537037,0.0
