Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-17 20:00:00,32.76788,-6.45904,33.3984005218,8.50788,-1.49904,8.6389318215,24.26,-4.96,24.7618496886,32.63,32.53788,-4.9290400000000005,32.9091031512,8.50788,-1.49904,8.6389318215,24.03,-3.43,24.2735617494,0.0
2021-02-17 20:30:00,31.66876,-6.97044,32.4268005473,9.78876,-1.72044,9.9387995317,21.88,-5.25,22.5010421981,32.66,31.44876,-5.44044,31.9158721161,9.78876,-1.72044,9.9387995317,21.66,-3.7199999999999998,21.9771244707,0.0
2021-02-17 21:00:00,29.43908,-7.77404,30.4482368811,10.99908,-1.99404,11.1783700229,18.44,-5.78,19.3246474741,32.79,29.21908,-6.21404,29.8725447387,10.99908,-1.99404,11.1783700229,18.22,-4.22,18.7023207116,0.0
2021-02-17 21:30:00,27.81016,-8.11664,28.9704132541,11.63016,-2.18664,11.8339349379,16.18,-5.93,17.2324490424,32.79,27.60016,-6.53664,28.3636474121,11.63016,-2.18664,11.8339349379,15.97,-4.35,16.5518397769,0.0
2021-02-17 22:00:00,25.89072,-8.62468,27.2894574373,11.52072,-2.16468,11.7223218187,14.37,-6.46,15.7552689599,32.91,25.69072,-7.03468,26.6364377652,11.52072,-2.16468,11.7223218187,14.17,-4.87,14.983517611,0.0
2021-02-17 22:30:00,24.12488,-9.02056,25.756170867,11.23488,-2.05056,11.4204783143,12.89,-6.97,14.6537708458,32.98,23.93488,-7.4005600000000005,25.0528794538,11.23488,-2.05056,11.4204783143,12.7,-5.35,13.780874428,0.0
2021-02-17 23:00:00,22.3892,-7.78376,23.7036536504,10.5192,-1.9137600000000001,10.6918682174,11.87,-5.87,13.2421221864,32.95,22.1992,-6.18376,23.044378238,10.5192,-1.9137600000000001,10.6918682174,11.68,-4.27,12.4360484078,0.0
2021-02-17 23:30:00,20.79576,-5.7354,21.5721683458,9.36576,-1.6254,9.505755390200001,11.43,-4.11,12.1464809719,32.66,20.35576,-9.1654,22.3240122365,9.36576,-1.6254,9.505755390200001,10.99,-7.54,13.3278542909,0.0
2021-02-18 00:00:00,19.43632,-5.1414,20.10483845,6.91632,-1.0314,6.9928011771000005,12.52,-4.11,13.1773479881,32.32,18.81632,-11.6014,22.1053473237,6.91632,-1.0314,6.9928011771000005,11.9,-10.57,15.9164977303,0.0
2021-02-18 00:30:00,19.09216,-6.12932,20.0519110592,6.39216,-0.94932,6.4622687911,12.7,-5.18,13.7157719433,32.54,18.62216,-9.53932,20.9232757743,6.39216,-0.94932,6.4622687911,12.23,-8.59,14.9452668093,0.0
2021-02-18 01:00:00,18.56764,-7.76976,20.1277526224,7.03764,-1.13976,7.1293358476,11.53,-6.63,13.3002932299,32.66,18.40764,-6.18976,19.4204618696,7.03764,-1.13976,7.1293358476,11.37,-5.05,12.4410369343,0.0
2021-02-18 01:30:00,17.50728,-7.65416,19.1073550839,10.63728,-1.9641600000000001,10.8170999027,6.87,-5.69,8.9203699475,32.73,17.36728,-6.05416,18.3922610873,10.63728,-1.9641600000000001,10.8170999027,6.73,-4.09,7.8753412624,0.0
2021-02-18 02:00:00,16.76024,-7.5095600000000005,18.3657054384,12.54024,-2.50956,12.7888823066,4.22,-5.0,6.5428128508,32.73,16.62024,-5.90956,17.6395940161,12.54024,-2.50956,12.7888823066,4.08,-3.4,5.3109697796,0.0
2021-02-18 02:30:00,16.47784,-7.56864,18.1329402612,12.14784,-2.34864,12.3727978451,4.33,-5.22,6.7821309336,32.73,16.32784,-5.95864,17.3811320033,12.14784,-2.34864,12.3727978451,4.18,-3.61,5.5230879044,0.0
2021-02-18 03:00:00,16.25832,-7.7126,17.9949206162,10.49832,-1.9026,10.6693303249,5.76,-5.8100000000000005,8.1813018524,32.76,16.11832,-6.1126,17.2384488392,10.49832,-1.9026,10.6693303249,5.62,-4.21,7.0220011393,0.0
2021-02-18 03:30:00,16.32568,-7.8295200000000005,18.1060545369,8.99568,-1.55952,9.129860967900001,7.33,-6.27,9.6458177466,32.83,16.16568,-6.20952,17.3172558014,8.99568,-1.55952,9.129860967900001,7.17,-4.65,8.5458410938,0.0
2021-02-18 04:00:00,16.28928,-7.80168,18.0611974614,8.45928,-1.47168,8.5863414875,7.83,-6.33,10.0686543292,33.0,16.13928,-6.18168,17.2826365622,8.45928,-1.47168,8.5863414875,7.68,-4.71,9.0092452514,0.0
2021-02-18 04:30:00,16.14132,-7.66632,17.8693781001,8.85132,-1.51632,8.9802612481,7.29,-6.15,9.537641217800001,32.84,15.99132,-6.05632,17.09974641,8.85132,-1.51632,8.9802612481,7.14,-4.54,8.4611583131,0.0
2021-02-18 05:00:00,16.13388,-7.31756,17.7157773809,11.33388,-2.16756,11.539287335400001,4.8,-5.15,7.0400639202,32.89,15.99388,-5.70756,16.9817678293,11.33388,-2.16756,11.539287335400001,4.66,-3.54,5.8521107303,0.0
2021-02-18 05:30:00,16.97672,-7.29276,18.4768333428,11.01672,-2.01276,11.1990768537,5.96,-5.28,7.962411695,32.79,16.82672,-5.68276,17.7604129225,11.01672,-2.01276,11.1990768537,5.8100000000000005,-3.67,6.8720448194,0.0
2021-02-18 06:00:00,18.42716,-7.15428,19.7672443194,8.77716,-1.57428,8.9172246346,9.65,-5.58,11.1471476172,32.87,18.25716,-5.55428,19.0833413632,8.77716,-1.57428,8.9172246346,9.48,-3.98,10.2815757547,0.0
2021-02-18 06:30:00,20.89488,-6.52968,21.8913848606,9.07488,-1.75968,9.2439126303,11.82,-4.77,12.7461876653,32.91,20.71488,-4.93968,21.2956965586,9.07488,-1.75968,9.2439126303,11.64,-3.18,12.0665653771,0.0
2021-02-18 07:00:00,23.2802,-5.73536,23.976281329,12.0402,-2.65536,12.3295317336,11.24,-3.08,11.654355409,32.73,23.1402,-4.14536,23.5085700452,12.0402,-2.65536,12.3295317336,11.1,-1.49,11.199558027,0.0
2021-02-18 07:30:00,27.65604,-3.72328,27.905543579,22.13604,-2.84328,22.3178965864,5.52,-0.88,5.5897048223,32.78,27.526040000000002,-2.15328,27.6101338794,22.13604,-2.84328,22.3178965864,5.39,0.6900000000000001,5.4339856459,0.0
2021-02-18 08:00:00,29.23736,-3.11932,29.4032885411,20.99736,-2.65932,21.1650917747,8.24,-0.46,8.2528298177,32.58,29.09736,-1.57932,29.1401889258,20.99736,-2.65932,21.1650917747,8.1,1.08,8.1716828132,0.0
2021-02-18 08:30:00,29.54752,-3.33764,29.7354296912,12.55752,-2.08764,12.7298683937,16.99,-1.25,17.0359208733,32.73,29.33752,-1.8076400000000001,29.3931563824,12.55752,-2.08764,12.7298683937,16.78,0.28,16.7823359518,0.0
2021-02-18 09:00:00,30.75188,-4.31712,31.0534321554,3.61188,-0.7171200000000001,3.6823821405,27.14,-3.6,27.3777208693,32.89,30.50188,-2.77712,30.6280439961,3.61188,-0.7171200000000001,3.6823821405,26.89,-2.06,26.9687912224,0.0
2021-02-18 09:30:00,33.14836,-4.24024,33.41845906,2.8983600000000003,-0.48024000000000006,2.9378769796,30.25,-3.76,30.4827836655,33.07,32.89836,-2.70024,33.0089894839,2.8983600000000003,-0.48024000000000006,2.9378769796,30.0,-2.22,30.0820278572,0.0
2021-02-18 10:00:00,33.5998,-4.01488,33.8388212185,4.3398,-0.6148800000000001,4.3831428741,29.26,-3.4,29.456876956,33.0,33.3498,-2.48488,33.4422455684,4.3398,-0.6148800000000001,4.3831428741,29.01,-1.87,29.0702081176,0.0
2021-02-18 10:30:00,32.50984,-4.0866,32.7656832126,7.26984,-1.0566,7.3462219668,25.24,-3.03,25.4212214498,33.04,32.26984,-2.5366,32.3693823417,7.26984,-1.0566,7.3462219668,25.0,-1.48,25.0437696843,0.0
2021-02-18 11:00:00,32.47116,-3.93292,32.7084712494,9.91116,-1.58292,10.0367688163,22.56,-2.35,22.6820656026,33.13,32.25116,-2.37292,32.3383374754,9.91116,-1.58292,10.0367688163,22.34,-0.79,22.3539638543,0.0
2021-02-18 11:30:00,32.49904,-3.7628,32.7161468508,11.84904,-1.7027999999999999,11.9707675928,20.65,-2.06,20.7524962354,33.2,32.27904,-2.1528,32.3507491592,11.84904,-1.7027999999999999,11.9707675928,20.43,-0.45,20.4349553462,0.0
2021-02-18 12:00:00,31.75796,-3.6558,31.9676851993,14.36796,-2.4858000000000002,14.5814085808,17.39,-1.17,17.429314387,33.17,31.54796,-2.0858,31.6168363661,14.36796,-2.4858000000000002,14.5814085808,17.18,0.4,17.1846559465,0.0
2021-02-18 12:30:00,32.36876,-3.63392,32.5721046066,14.64876,-2.6539200000000003,14.8872247549,17.72,-0.98,17.7470786328,33.14,32.15876,-2.05392,32.2242832675,14.64876,-2.6539200000000003,14.8872247549,17.51,0.6000000000000001,17.5202768243,0.0
2021-02-18 13:00:00,32.0032,-3.79312,32.2272023231,14.8032,-2.8231200000000003,15.0699945844,17.2,-0.97,17.2273300311,33.23,31.7832,-2.19312,31.8587755191,14.8032,-2.8231200000000003,15.0699945844,16.98,0.63,16.9916832598,0.0
2021-02-18 13:30:00,31.94784,-4.0278,32.2007399528,14.93784,-2.9178,15.2201386559,17.01,-1.11,17.0461784574,33.33,31.72784,-2.4378,31.821356035,14.93784,-2.9178,15.2201386559,16.79,0.48,16.7968598256,0.0
2021-02-18 14:00:00,30.58436,-4.12044,30.8606724231,15.17436,-2.98044,15.4642886679,15.41,-1.1400000000000001,15.4521098883,33.16,30.38436,-2.51044,30.4878933612,15.17436,-2.98044,15.4642886679,15.21,0.47000000000000003,15.2172599373,0.0
2021-02-18 14:30:00,30.28624,-3.9713600000000002,30.5455075844,15.18624,-3.05136,15.4897605917,15.1,-0.92,15.1280005288,32.84,30.08624,-2.42136,30.1835190392,15.18624,-3.05136,15.4897605917,14.9,0.63,14.9133128446,0.0
2021-02-18 15:00:00,30.49244,-4.0622,30.7618329427,14.75244,-3.0222,15.0588239512,15.74,-1.04,15.7743209046,32.91,30.28244,-2.4922,30.3848191239,14.75244,-3.0222,15.0588239512,15.53,0.53,15.5390411545,0.0
2021-02-18 15:30:00,30.68088,-4.35436,30.9883340724,13.88088,-2.84436,14.1693053247,16.8,-1.51,16.8677236164,32.94,30.47088,-2.79436,30.5987414085,13.88088,-2.84436,14.1693053247,16.59,0.05,16.5900753464,0.0
2021-02-18 16:00:00,30.975,-4.53624,31.305400466000002,13.545,-2.76624,13.8245834924,17.43,-1.77,17.5196404073,32.88,30.765,-2.92624,30.9038526002,13.545,-2.76624,13.8245834924,17.22,-0.16,17.2207433057,0.0
2021-02-18 16:30:00,32.04028,-4.78784,32.3960330032,12.77028,-2.6978400000000002,13.0521412781,19.27,-2.09,19.3830080225,32.73,31.81028,-3.24784,31.9756528994,12.77028,-2.6978400000000002,13.0521412781,19.04,-0.55,19.0479421461,0.0
2021-02-18 17:00:00,33.27844,-5.68164,33.7599704076,10.73844,-2.14164,10.9499185167,22.54,-3.54,22.8162924245,32.57,33.05844,-4.16164,33.3193592784,10.73844,-2.14164,10.9499185167,22.32,-2.02,22.4112204041,0.0
2021-02-18 17:30:00,33.96744,-6.31188,34.5489046033,9.75744,-1.9018800000000002,9.9410654805,24.21,-4.41,24.6083766226,32.53,33.71744,-4.81188,34.0590655962,9.75744,-1.9018800000000002,9.9410654805,23.96,-2.91,24.1360663738,0.0
2021-02-18 18:00:00,35.73892,-6.10064,36.2558714028,8.63892,-1.70064,8.8047211867,27.1,-4.4,27.4548720631,32.47,35.48892,-4.61064,35.7871687058,8.63892,-1.70064,8.8047211867,26.85,-2.91,27.0072323647,0.0
2021-02-18 18:30:00,37.06744,-6.13804,37.572205727,6.87744,-1.23804,6.9879842584,30.19,-4.9,30.585063348,32.66,36.81744,-4.64804,37.1096774979,6.87744,-1.23804,6.9879842584,29.94,-3.41,30.1335643428,0.0
2021-02-18 19:00:00,36.62116,-6.40944,37.1778197432,5.77116,-1.00944,5.8587760547,30.85,-5.4,31.3190437274,32.9,36.36116,-4.87944,36.687094342,5.77116,-1.00944,5.8587760547,30.59,-3.87,30.8338288248,0.0
2021-02-18 19:30:00,34.60064,-6.89268,35.2804949794,7.82064,-1.91268,8.0511337582,26.78,-4.98,27.2391042437,32.87,34.36064,-5.35268,34.7750595167,7.82064,-1.91268,8.0511337582,26.54,-3.44,26.7620103879,0.0
2021-02-18 20:00:00,33.14148,-7.21588,33.9179395124,7.88148,-1.95588,8.1205414576,25.26,-5.26,25.8018448953,32.72,32.91148,-5.7058800000000005,33.4024337791,7.88148,-1.95588,8.1205414576,25.03,-3.75,25.309354002,0.0
2021-02-18 20:30:00,31.86392,-7.76044,32.7953323929,8.95392,-1.99044,9.1724879264,22.91,-5.77,23.625431213,32.61,31.65392,-6.24044,32.2631948629,8.95392,-1.99044,9.1724879264,22.7,-4.25,23.0944257344,0.0
2021-02-18 21:00:00,30.64888,-8.1638,31.7175263174,6.06888,-1.0638,6.1614101385,24.58,-7.1,25.5848861635,32.69,30.40888,-6.6238,31.1219329299,6.06888,-1.0638,6.1614101385,24.34,-5.5600000000000005,24.96696217,0.0
2021-02-18 21:30:00,29.3164,-8.76968,30.5999770631,4.6764,-0.8596800000000001,4.7547625243,24.64,-7.91,25.8785181183,32.84,29.0764,-7.21968,29.9593193558,4.6764,-0.8596800000000001,4.7547625243,24.4,-6.36,25.2152652177,0.0
2021-02-18 22:00:00,27.66644,-9.44812,29.2352334317,3.73644,-0.7081200000000001,3.8029485676,23.93,-8.74,25.476116266,32.7,27.44644,-7.88812,28.5574772312,3.73644,-0.7081200000000001,3.8029485676,23.71,-7.18,24.7733021618,0.0
2021-02-18 22:30:00,26.02516,-8.74488,27.4550884034,3.66516,-0.7048800000000001,3.7323255003,22.36,-8.04,23.7615487711,32.86,25.79516,-7.19488,26.7797792679,3.66516,-0.7048800000000001,3.7323255003,22.13,-6.49,23.0620250629,0.0
2021-02-18 23:00:00,23.92124,-8.06848,25.2453182323,9.38124,-2.77848,9.7840490109,14.54,-5.29,15.4724173935,32.52,23.76124,-6.51848,24.6391377253,9.38124,-2.77848,9.7840490109,14.38,-3.74,14.858398298600001,0.0
2021-02-18 23:30:00,22.09128,-8.66604,23.730252871,8.62128,-2.60604,9.0065483577,13.47,-6.06,14.7703926827,32.65,21.92128,-7.09604,23.0411870467,8.62128,-2.60604,9.0065483577,13.3,-4.49,14.0374534728,0.0
2021-02-19 00:00:00,20.908360000000002,-8.913640000000001,22.7291111999,3.88836,-0.7736400000000001,3.9645759343,17.02,-8.14,18.8663722003,32.79,20.70836,-7.34364,21.9719189499,3.88836,-0.7736400000000001,3.9645759343,16.82,-6.57,18.0576105839,0.0
2021-02-19 00:30:00,19.88352,-9.11584,21.8735663872,4.22352,-0.82584,4.3035023987,15.66,-8.29,17.7189079799,32.93,19.68352,-7.51584,21.0696181858,4.22352,-0.82584,4.3035023987,15.46,-6.69,16.8454059019,0.0
2021-02-19 01:00:00,19.19996,-9.11716,21.2546717328,4.80996,-1.03716,4.9205097365,14.39,-8.08,16.5032875513,32.82,19.01996,-7.5171600000000005,20.4515665138,4.80996,-1.03716,4.9205097365,14.21,-6.48,15.6177623237,0.0
2021-02-19 01:30:00,18.68228,-9.27936,20.8598683603,4.20228,-0.8193600000000001,4.2814142533,14.48,-8.46,16.7702713156,32.96,18.51228,-7.66936,20.0380536382,4.20228,-0.8193600000000001,4.2814142533,14.31,-6.85,15.8650118185,0.0
2021-02-19 02:00:00,17.9642,-9.3982,20.274088016,4.9842,-0.9882000000000001,5.0812192316,12.98,-8.41,15.4663667356,33.11,17.7742,-7.7682,19.3976059574,4.9842,-0.9882000000000001,5.0812192316,12.79,-6.78,14.4759282949,0.0
2021-02-19 02:30:00,17.31616,-9.3654,19.6865465307,5.90616,-1.1754,6.0219839842,11.41,-8.19,14.0450774295,33.11,17.14616,-7.7354,18.8102954763,5.90616,-1.1754,6.0219839842,11.24,-6.5600000000000005,13.014269092,0.0
2021-02-19 03:00:00,16.9502,-8.35144,18.8959209914,7.2702,-1.44144,7.4117175684,9.68,-6.91,11.8932964312,33.26,16.7802,-6.70144,18.0688796032,7.2702,-1.44144,7.4117175684,9.51,-5.26,10.8677366549,0.0
2021-02-19 03:30:00,16.30956,-8.38592,18.3391766893,7.90956,-1.55592,8.0611429984,8.4,-6.83,10.8263059258,32.78,16.15956,-6.78592,17.5265538438,7.90956,-1.55592,8.0611429984,8.25,-5.23,9.7680806712,0.0
2021-02-19 04:00:00,16.33292,-7.9962,18.1852547457,8.33292,-1.6362,8.49203781,8.0,-6.36,10.2200587082,32.92,16.18292,-6.3962,17.4010997976,8.33292,-1.6362,8.49203781,7.85,-4.76,9.1804193804,0.0
2021-02-19 04:30:00,16.4192,-7.95308,18.2439472189,8.0892,-1.51308,8.229493771,8.33,-6.44,10.5291262695,32.84,16.2592,-6.3430800000000005,17.4526859975,8.0892,-1.51308,8.229493771,8.17,-4.83,9.4909325148,0.0
2021-02-19 05:00:00,16.40192,-7.871,18.1927353822,9.06192,-1.701,9.2201841135,7.34,-6.17,9.5887694727,32.98,16.24192,-6.251,17.4033033154,9.06192,-1.701,9.2201841135,7.18,-4.55,8.5002882304,0.0
2021-02-19 05:30:00,17.07728,-7.83916,18.7905806644,8.20728,-1.46916,8.3377380688,8.87,-6.37,10.9203388226,32.89,16.91728,-6.22916,18.0276675392,8.20728,-1.46916,8.3377380688,8.71,-4.76,9.9258097906,0.0
2021-02-19 06:00:00,17.88432,-7.50536,19.395343013,8.73432,-1.57536,8.8752523903,9.15,-5.93,10.9035498807,32.74,17.72432,-5.92536,18.6885368767,8.73432,-1.57536,8.8752523903,8.99,-4.35,9.9871217075,0.0
2021-02-19 06:30:00,20.17732,-6.8260000000000005,21.3006694351,8.16732,-1.476,8.2996199902,12.01,-5.35,13.1477222362,32.74,20.00732,-5.246,20.6836498129,8.16732,-1.476,8.2996199902,11.84,-3.77,12.4257192951,0.0
2021-02-19 07:00:00,21.86848,-7.65204,23.1686023245,9.79848,-1.8320400000000001,9.9682787317,12.07,-5.82,13.3998992534,32.51,21.69848,-6.09204,22.5374573915,9.79848,-1.8320400000000001,9.9682787317,11.9,-4.26,12.6395253075,0.0
2021-02-19 07:30:00,23.4056,-7.53552,24.5887407776,10.6056,-2.04552,10.801060292,12.8,-5.49,13.9276738905,32.46,23.2256,-5.99552,23.9869705347,10.6056,-2.04552,10.801060292,12.62,-3.95,13.2237248913,0.0
2021-02-19 08:00:00,25.58344,-3.2354,25.7872103065,10.96344,-2.1654,11.1752393171,14.62,-1.07,14.6591029739,32.86,25.00344,-7.9354,26.2324719574,10.96344,-2.1654,11.1752393171,14.04,-5.77,15.179410397,0.0
2021-02-19 08:30:00,28.3144,0.53564,28.3194660538,11.1744,-2.21436,11.3916901981,17.14,2.75,17.3592079312,33.12,27.4644,-7.78436,28.5462699484,11.1744,-2.21436,11.3916901981,16.29,-5.57,17.2159519051,0.0
2021-02-19 09:00:00,30.40768,1.12856,30.4286156546,11.04768,-2.16144,11.2571335719,19.36,3.29,19.6375584022,33.19,29.49768,-7.24144,30.3735341812,11.04768,-2.16144,11.2571335719,18.45,-5.08,19.1365853798,0.0
2021-02-19 09:30:00,32.35888,1.52868,32.3949683963,9.66888,-1.74132,9.8244305584,22.69,3.27,22.9244192947,33.04,31.35888,-6.79132,32.0858439533,9.66888,-1.74132,9.8244305584,21.69,-5.05,22.2701279745,0.0
2021-02-19 10:00:00,33.3792,1.6442800000000002,33.4196745849,8.5392,-1.39572,8.6525124073,24.84,3.04,25.0253311666,33.08,32.3192,-6.69572,33.005504919,8.5392,-1.39572,8.6525124073,23.78,-5.3,24.3634644499,0.0
2021-02-19 10:30:00,33.67768,1.86416,33.7292339475,9.78768,-1.8158400000000001,9.9546951077,23.89,3.68,24.1717707254,33.04,32.64768,-6.46584,33.2817982731,9.78768,-1.8158400000000001,9.9546951077,22.86,-4.65,23.3281396601,0.0
2021-02-19 11:00:00,34.30648,2.27796,34.3820254167,13.59648,-3.00204,13.9239546305,20.71,5.28,21.3724706106,33.01,33.37648,-6.08204,33.9261054021,13.59648,-3.00204,13.9239546305,19.78,-3.08,20.0183615713,0.0
2021-02-19 11:30:00,34.688,2.50196,34.7781130575,14.058,-3.2180400000000002,14.4216207633,20.63,5.72,21.4082997924,33.01,33.748,-5.83804,34.2492367074,14.058,-3.2180400000000002,14.4216207633,19.69,-2.62,19.8635470146,0.0
2021-02-19 12:00:00,35.0286,2.54256,35.120754965,11.5686,-2.28744,11.7925776535,23.46,4.83,23.9520458416,33.01,34.0086,-5.81744,34.5025721087,11.5686,-2.28744,11.7925776535,22.44,-3.5300000000000002,22.7159525444,0.0
2021-02-19 12:30:00,35.34996,2.52984,35.4403691068,17.04996,-4.34016,17.5936955989,18.3,6.87,19.5470432547,32.75,34.49996,-5.74016,34.9742287524,17.04996,-4.34016,17.5936955989,17.45,-1.4,17.5060703757,0.0
2021-02-19 13:00:00,34.70912,2.07448,34.7710580576,16.80912,-4.29552,17.3492941426,17.9,6.37,18.99965526,32.93,33.84912,-6.26552,34.4241145949,16.80912,-4.29552,17.3492941426,17.04,-1.97,17.1534981855,0.0
2021-02-19 13:30:00,34.62836,-1.08156,34.6452462587,11.35836,-2.22156,11.5735764016,23.27,1.1400000000000001,23.2979076314,32.97,34.06836,-3.63156,34.2613686405,11.35836,-2.22156,11.5735764016,22.71,-1.4100000000000001,22.7537293647,0.0
2021-02-19 14:00:00,33.73456,-4.07548,33.9798480812,11.37456,-2.26548,11.5979746001,22.36,-1.81,22.433138434,32.86,33.50456,-2.52548,33.5996069921,11.37456,-2.26548,11.5979746001,22.13,-0.26,22.1315272858,0.0
2021-02-19 14:30:00,33.2146,-4.37732,33.501799706,9.8046,-1.86732,9.9808348921,23.41,-2.51,23.5441755005,32.86,32.9946,-2.84732,33.1172290559,9.8046,-1.86732,9.9808348921,23.19,-0.98,23.2106979645,0.0
2021-02-19 15:00:00,33.20912,-4.58728,33.524450614,10.95912,-2.17728,11.173310135,22.25,-2.41,22.3801385161,32.92,32.98912,-3.04728,33.1295631389,10.95912,-2.17728,11.173310135,22.03,-0.87,22.0471721543,0.0
2021-02-19 15:30:00,32.9232,-4.76032,33.2655639475,12.1032,-2.47032,12.3527297041,20.82,-2.29,20.9455603888,32.92,32.6932,-3.21032,32.8504411042,12.1032,-2.47032,12.3527297041,20.59,-0.74,20.6032934261,0.0
2021-02-19 16:00:00,33.0924,-5.01424,33.4701290786,11.8224,-2.42424,12.068391829,21.27,-2.59,21.4271089977,33.02,32.8724,-3.45424,33.0533879616,11.8224,-2.42424,12.068391829,21.05,-1.03,21.0751844595,0.0
2021-02-19 16:30:00,33.47364,-5.02148,33.8481880791,12.38364,-2.57148,12.6478080725,21.09,-2.45,21.2318298787,32.96,33.24364,-3.46148,33.4233667401,12.38364,-2.57148,12.6478080725,20.86,-0.89,20.8789774654,0.0
2021-02-19 17:00:00,33.78504,-5.06464,34.1625453696,12.60504,-2.65464,12.8815428785,21.18,-2.41,21.3166718791,32.93,33.57504,-3.51464,33.7584953061,12.60504,-2.65464,12.8815428785,20.97,-0.86,20.9876273075,0.0
2021-02-19 17:30:00,34.36992,-4.8918,34.716294561,13.03992,-2.7918000000000003,13.3354287837,21.33,-2.1,21.4331262302,32.71,34.15992,-3.3718,34.3259256197,13.03992,-2.7918000000000003,13.3354287837,21.12,-0.58,21.1279625142,0.0
2021-02-19 18:00:00,34.91528,-5.57176,35.3570542746,12.00528,-2.38176,12.239261766,22.91,-3.19,23.131022459,32.65,34.68528,-4.06176,34.9222929227,12.00528,-2.38176,12.239261766,22.68,-1.6800000000000002,22.7421371027,0.0
2021-02-19 18:30:00,34.66996,-6.23732,35.2265565615,11.37996,-2.22732,11.5958804747,23.29,-4.01,23.6326934563,32.65,34.44996,-4.70732,34.7700820474,11.37996,-2.22732,11.5958804747,23.07,-2.48,23.202915765,0.0
2021-02-19 19:00:00,33.19444,-6.50676,33.8261551556,11.40444,-2.24676,11.6236475433,21.79,-4.26,22.2025156232,32.75,32.97444,-4.96676,33.3464000787,11.40444,-2.24676,11.6236475433,21.57,-2.7199999999999998,21.7408210517,0.0
2021-02-19 19:30:00,31.59792,-6.89144,32.3406940804,11.88792,-2.34144,12.1163106266,19.71,-4.55,20.2283612782,32.92,31.39792,-5.33144,31.8473489132,11.88792,-2.34144,12.1163106266,19.51,-2.99,19.7377860967,0.0
2021-02-19 20:00:00,29.77868,-7.31964,30.665076427,11.21868,-2.15964,11.4246586764,18.56,-5.16,19.2639352158,32.52,29.56868,-5.76964,30.1263270691,11.21868,-2.15964,11.4246586764,18.35,-3.61,18.701727193,0.0
2021-02-19 20:30:00,28.2516,-7.8124,29.311883193,15.6816,-3.9924,16.1818366176,12.57,-3.8200000000000003,13.1376291621,32.39,28.0916,-6.2824,28.7855265771,15.6816,-3.9924,16.1818366176,12.41,-2.29,12.619516631,0.0
2021-02-19 21:00:00,27.34956,-8.51764,28.6452199043,10.06956,-1.9076400000000002,10.2486647405,17.28,-6.61,18.5010945622,32.55,27.13956,-6.95764,28.0172174094,10.06956,-1.9076400000000002,10.2486647405,17.07,-5.05,17.8013314109,0.0
2021-02-19 21:30:00,26.47104,-9.17968,28.0175388567,9.76104,-1.8496800000000002,9.9347480081,16.71,-7.33,18.2469997534,32.47,26.27104,-7.6296800000000005,27.3565268187,9.76104,-1.8496800000000002,9.9347480081,16.51,-5.78,17.4925269758,0.0
2021-02-19 22:00:00,24.79352,-9.49648,26.5499861842,11.33352,-2.25648,11.555967185,13.46,-7.24,15.2836252244,32.62,24.61352,-7.91648,25.855290027,11.33352,-2.25648,11.555967185,13.28,-5.66,14.4358581317,0.0
2021-02-19 22:30:00,22.90672,-9.69908,24.8754894224,15.87672,-3.97908,16.367752307700002,7.03,-5.72,9.0630734301,32.67,22.75672,-8.09908,24.1549871042,15.87672,-3.97908,16.367752307700002,6.88,-4.12,8.0192767754,0.0
2021-02-19 23:00:00,21.27928,-10.02636,23.523087641,16.91928,-4.44636,17.4937746918,4.36,-5.58,7.0813840455,32.77,21.13928,-8.40636,22.749418616,16.91928,-4.44636,17.4937746918,4.22,-3.96,5.7870545185,0.0
2021-02-19 23:30:00,19.54404,-10.1922,22.0420153426,17.11404,-4.4622,17.6861978379,2.43,-5.73,6.2239697943,32.7,19.41404,-8.5822,21.2263775987,17.11404,-4.4622,17.6861978379,2.3,-4.12,4.7185167161,0.0
2021-02-20 00:00:00,18.62428,-10.60916,21.4340402497,12.46428,-2.90916,12.7992768477,6.16,-7.7,9.8608113256,32.7,18.46428,-8.99916,20.540557846,12.46428,-2.90916,12.7992768477,6.0,-6.09,8.5491578533,0.0
2021-02-20 00:30:00,18.41284,-9.78876,20.8531172539,8.50284,-1.59876,8.6518392035,9.91,-8.19,12.8562902892,32.81,18.23284,-8.158760000000001,19.9750298924,8.50284,-1.59876,8.6518392035,9.73,-6.5600000000000005,11.7348412857,0.0
2021-02-20 01:00:00,17.76744,-9.58756,20.1891859892,8.49744,-1.62756,8.6519037273,9.27,-7.96,12.2186128509,32.7,17.61744,-7.99756,19.3477429719,8.49744,-1.62756,8.6519037273,9.12,-6.37,11.1243561611,0.0
2021-02-20 01:30:00,16.87528,-9.5298,19.3802002858,11.10528,-2.1798,11.3171892234,5.77,-7.35,9.3442709721,32.76,16.72528,-7.9098,18.5013493324,11.10528,-2.1798,11.3171892234,5.62,-5.73,8.0260388736,0.0
2021-02-20 02:00:00,16.35312,-8.51188,18.4357434043,10.20312,-1.99188,10.3957319929,6.15,-6.52,8.962862266,32.81,16.20312,-6.8918800000000005,17.6079274098,10.20312,-1.99188,10.3957319929,6.0,-4.9,7.7466121627,0.0
2021-02-20 02:30:00,15.96076,-8.67792,18.1673375954,10.49076,-2.3479200000000002,10.750291796199999,5.47,-6.33,8.3659906765,32.81,15.82076,-7.05792,17.3237028866,10.49076,-2.3479200000000002,10.750291796199999,5.33,-4.71,7.1128756491,0.0
2021-02-20 03:00:00,15.79356,-8.76028,18.0604275462,8.77356,-1.88028,8.9727815059,7.02,-6.88,9.8292827816,32.81,15.65356,-7.14028,17.2051602478,8.77356,-1.88028,8.9727815059,6.88,-5.26,8.6603695071,0.0
2021-02-20 03:30:00,15.86184,-8.818480000000001,18.1483761724,9.50184,-2.50848,9.8273819146,6.36,-6.31,8.9591126793,32.77,15.73184,-7.20848,17.3047095814,9.50184,-2.50848,9.8273819146,6.23,-4.7,7.8040310097,0.0
2021-02-20 04:00:00,15.44932,-8.76884,17.7644038292,11.38932,-3.22884,11.8381593927,4.06,-5.54,6.868420488,32.89,15.32932,-7.13884,16.910088356,11.38932,-3.22884,11.8381593927,3.94,-3.91,5.5508287670000005,0.0
2021-02-20 04:30:00,15.5152,-8.96496,17.9190384463,6.0552,-1.07496,6.1498769127,9.46,-7.89,12.318429283,32.98,15.3652,-7.33496,17.0261859863,6.0552,-1.07496,6.1498769127,9.31,-6.26,11.218899233,0.0
2021-02-20 05:00:00,15.33556,-8.94632,17.7543246015,6.41556,-1.15632,6.5189328924000005,8.92,-7.79,11.8427403923,33.03,15.16556,-7.31632,16.8381337581,6.41556,-1.15632,6.5189328924000005,8.75,-6.16,10.700845761,0.0
2021-02-20 05:30:00,15.3618,-8.820640000000001,17.7140788428,7.6518,-1.34064,7.7683562515,7.71,-7.48,10.7421832045,32.99,15.2218,-7.18064,16.8304719497,7.6518,-1.34064,7.7683562515,7.57,-5.84,9.5608838504,0.0
2021-02-20 06:00:00,15.45412,-8.4166,17.5974140297,10.28412,-1.9566,10.4685914876,5.17,-6.46,8.2740860522,32.8,15.31412,-6.7966,16.7545827443,10.28412,-1.9566,10.4685914876,5.03,-4.84,6.9804369491,0.0
2021-02-20 06:30:00,16.77816,-8.13248,18.6452107506,9.84816,-1.8424800000000001,10.0190312873,6.93,-6.29,9.358899508,32.63,16.61816,-6.54248,17.8596552692,9.84816,-1.8424800000000001,10.0190312873,6.77,-4.7,8.2415350512,0.0
2021-02-20 07:00:00,17.6908,-7.70012,19.293943419,9.9108,-1.8601200000000002,10.0838486231,7.78,-5.84,9.7280008224,32.6,17.5508,-6.10012,18.5806901017,9.9108,-1.8601200000000002,10.0838486231,7.64,-4.24,8.7376884815,0.0
2021-02-20 07:30:00,19.00188,-7.34556,20.3722530725,9.82188,-1.82556,9.9900948968,9.18,-5.52,10.7118065703,32.79,18.83188,-5.74556,19.6888588813,9.82188,-1.82556,9.9900948968,9.01,-3.92,9.8258078548,0.0
2021-02-20 08:00:00,19.87916,-6.891,21.0396502658,11.36916,-2.241,11.587919576200001,8.51,-4.65,9.6975563932,32.74,19.71916,-5.301,20.4192524865,11.36916,-2.241,11.587919576200001,8.35,-3.06,8.8930366017,0.0
2021-02-20 08:30:00,21.23216,-8.05656,22.709310366,12.15216,-2.44656,12.3959932438,9.08,-5.61,10.6732609825,32.44,21.07216,-6.47656,22.0449939102,12.15216,-2.44656,12.3959932438,8.92,-4.03,9.7881203507,0.0
2021-02-20 09:00:00,23.11252,-8.91488,24.7722357926,12.06252,-2.41488,12.3018711652,11.05,-6.5,12.8200039002,32.46,22.92252,-7.34488,24.0705044684,12.06252,-2.41488,12.3018711652,10.86,-4.93,11.9266298677,0.0
2021-02-20 09:30:00,24.95244,-8.6262,26.4014315595,11.60244,-2.2662,11.8216866983,13.35,-6.36,14.7875657226,32.39,24.76244,-7.0662,25.7509148807,11.60244,-2.2662,11.8216866983,13.16,-4.8,14.0080548257,0.0
2021-02-20 10:00:00,26.7578,-5.62972,27.3436209767,11.1978,-2.16972,11.4060689862,15.56,-3.46,15.9400501881,32.81,26.5278,-4.55972,26.9168203791,11.1978,-2.16972,11.4060689862,15.33,-2.39,15.5151861091,0.0
2021-02-20 10:30:00,27.93804,-4.18236,28.2493577663,12.03804,-2.41236,12.2773730012,15.9,-1.77,15.998215525500001,33.0,27.69804,-3.03236,27.8635357952,12.03804,-2.41236,12.2773730012,15.66,-0.62,15.672268502,0.0
2021-02-20 11:00:00,28.84716,-3.85652,29.1038036445,12.55716,-2.57652,12.8187644715,16.29,-1.28,16.3402111369,32.92,28.60716,-2.7065200000000003,28.7349065385,12.55716,-2.57652,12.8187644715,16.05,-0.13,16.0505264711,0.0
2021-02-20 11:30:00,30.3284,-3.97724,30.5880742215,11.3184,-2.21724,11.5335307594,19.01,-1.76,19.0912990653,32.94,30.0684,-2.85724,30.2038490755,11.3184,-2.21724,11.5335307594,18.75,-0.64,18.7609194871,0.0
2021-02-20 12:00:00,30.60872,-4.58748,30.9505850153,12.16872,-2.42748,12.4084811959,18.44,-2.16,18.5660765915,32.94,30.35872,-3.45748,30.5549676483,12.16872,-2.42748,12.4084811959,18.19,-1.03,18.2191382892,0.0
2021-02-20 12:30:00,30.9172,-4.9538,31.3115536229,11.7072,-2.3238,11.9356012953,19.21,-2.63,19.3891980236,32.75,30.6572,-3.8438,30.8972281974,11.7072,-2.3238,11.9356012953,18.95,-1.52,19.0108626843,0.0
2021-02-20 13:00:00,30.85528,-4.9722,31.2533370493,11.10528,-2.2122,11.3234744102,19.75,-2.76,19.9419181625,32.8,30.58528,-3.8522,30.8269167696,11.10528,-2.2122,11.3234744102,19.48,-1.6400000000000001,19.5489130133,0.0
2021-02-20 13:30:00,30.7938,-5.34684,31.2545487318,10.6938,-2.07684,10.8936046755,20.1,-3.27,20.3642554492,32.94,30.5438,-4.21684,30.8335119314,10.6938,-2.07684,10.8936046755,19.85,-2.14,19.9650219133,0.0
2021-02-20 14:00:00,30.318,-5.67032,30.8436971341,11.448,-2.29032,11.6748563033,18.87,-3.38,19.1703234193,33.13,30.058,-4.52032,30.3959973829,11.448,-2.29032,11.6748563033,18.61,-2.23,18.7431320755,0.0
2021-02-20 14:30:00,29.84468,-5.81844,30.4065645599,11.88468,-2.45844,12.136290452,17.96,-3.36,18.2715954421,33.11,29.58468,-4.65844,29.9491962152,11.88468,-2.45844,12.136290452,17.7,-2.2,17.8361991467,0.0
2021-02-20 15:00:00,29.55772,-5.91072,30.1429166226,12.26772,-2.52072,12.5240162614,17.29,-3.39,17.6191997548,33.24,29.30772,-4.75072,29.6902642649,12.26772,-2.52072,12.5240162614,17.04,-2.23,17.18529895,0.0
2021-02-20 15:30:00,29.36848,-6.005,29.9761178692,12.40848,-2.565,12.6708168999,16.96,-3.44,17.3053517734,33.24,29.11848,-4.835,29.5171662344,12.40848,-2.565,12.6708168999,16.71,-2.27,16.8634812539,0.0
2021-02-20 16:00:00,29.33044,-3.32716,29.5185484782,12.25044,-2.47716,12.4983839699,17.08,-0.85,17.1011373891,32.64,28.56044,-10.39716,30.3940729265,12.25044,-2.47716,12.4983839699,16.31,-7.92,18.1312575405,0.0
2021-02-20 16:30:00,30.29356,-3.1914,30.4612017398,11.65356,-2.2914,11.8766988104,18.64,-0.9,18.6617148194,32.53,29.47356,-10.4214,31.2617388677,11.65356,-2.2914,11.8766988104,17.82,-8.13,19.586967606,0.0
2021-02-20 17:00:00,31.14824,-3.03844,31.2960855816,11.83824,-2.36844,12.0728387023,19.31,-0.67,19.3216200149,32.39,30.30824,-10.21844,31.9844638525,11.83824,-2.36844,12.0728387023,18.47,-7.85,20.068966092,0.0
2021-02-20 17:30:00,32.53332,-1.8084,32.5835421767,11.62332,-2.3184,11.8522802187,20.91,0.51,20.9162185875,32.6,31.65332,-9.1784,32.957179697,11.62332,-2.3184,11.8522802187,20.03,-6.86,21.1721633283,0.0
2021-02-20 18:00:00,32.81512,-1.624,32.8552808025,13.87512,-3.294,14.2607640403,18.94,1.67,19.0134820588,32.49,31.98512,-9.044,33.239161202,13.87512,-3.294,14.2607640403,18.11,-5.75,19.0009105045,0.0
2021-02-20 18:30:00,32.8498,-2.5884,32.9516186947,15.6798,-4.2084,16.2347392526,17.17,1.62,17.2462546659,32.53,32.0498,-10.0184,33.5791307005,15.6798,-4.2084,16.2347392526,16.37,-5.8100000000000005,17.3704634365,0.0
2021-02-20 19:00:00,32.31368,-3.1918,32.4709331924,9.73368,-1.8918,9.9158173431,22.58,-1.3,22.6173915384,32.74,31.37368,-10.6518,33.132591809,9.73368,-1.8918,9.9158173431,21.64,-8.76,23.3458176126,0.0
2021-02-20 19:30:00,30.70328,-3.46084,30.8977153891,10.49328,-2.13084,10.7074462064,20.21,-1.33,20.2537157085,32.82,29.82328,-10.95084,31.7702522285,10.49328,-2.13084,10.7074462064,19.33,-8.82,21.2471480439,0.0
2021-02-20 20:00:00,29.98948,-3.8179600000000002,30.2315353436,10.41948,-2.12796,10.6345558079,19.57,-1.69,19.6428358441,32.89,29.11948,-11.327960000000001,31.2452683335,10.41948,-2.12796,10.6345558079,18.7,-9.2,20.8405854044,0.0
2021-02-20 20:30:00,27.97784,-5.41484,28.4970177965,8.72784,-1.64484,8.881480152,19.25,-3.77,19.6156926974,32.63,27.11784,-12.74484,29.9634476136,8.72784,-1.64484,8.881480152,18.39,-11.1,21.4802723446,0.0
2021-02-20 21:00:00,26.2166,-6.30876,26.9649878231,10.0566,-1.95876,10.2455816964,16.16,-4.35,16.7352352837,32.49,25.4466,-13.56876,28.8381812793,10.0566,-1.95876,10.2455816964,15.39,-11.61,19.2780756301,0.0
2021-02-20 21:30:00,25.46444,-6.4238800000000005,26.2622150393,8.16444,-1.5238800000000001,8.3054374218,17.3,-4.9,17.9805450418,32.67,24.65444,-13.75388,28.2313766361,8.16444,-1.5238800000000001,8.3054374218,16.49,-12.23,20.5302946886,0.0
2021-02-20 22:00:00,24.97044,-5.77704,25.630003218,5.32044,-0.88704,5.3938781739,19.65,-4.89,20.2493110994,32.84,24.10044,-13.18704,27.4723357608,5.32044,-0.88704,5.3938781739,18.78,-12.3,22.4494632453,0.0
2021-02-20 22:30:00,23.235,-4.54084,23.6745528555,10.395,-2.94084,10.8029887025,12.84,-1.6,12.939304463500001,32.79,22.575,-12.00084,25.5665951137,10.395,-2.94084,10.8029887025,12.18,-9.06,15.1801185766,0.0
2021-02-20 23:00:00,22.66464,-4.227,23.0554426401,3.64464,-0.747,3.7204045116,19.02,-3.48,19.3357389308,33.07,21.80464,-11.777,24.781849296,3.64464,-0.747,3.7204045116,18.16,-11.03,21.2472704129,0.0
2021-02-20 23:30:00,21.1828,-4.433,21.641684427,5.5728,-1.593,5.7960114596,15.61,-2.84,15.866244042,33.12,20.4328,-12.013,23.7025628327,5.5728,-1.593,5.7960114596,14.86,-10.42,18.1492699578,0.0
2021-02-21 00:00:00,19.88092,-5.14372,20.5355505279,2.7709200000000003,-0.60372,2.8359258602,17.11,-4.54,17.7020817985,33.1,19.10092,-12.51372,22.8350242628,2.7709200000000003,-0.60372,2.8359258602,16.33,-11.91,20.2118034821,0.0
2021-02-21 00:30:00,18.8962,-5.82748,19.7743747712,2.6262,-0.5374800000000001,2.6806363406,16.27,-5.29,17.1083897547,32.86,18.1362,-13.097480000000001,22.3710914528,2.6262,-0.5374800000000001,2.6806363406,15.51,-12.56,19.9577979747,0.0
2021-02-21 01:00:00,18.37404,-5.87788,19.2913146057,2.62404,-0.5878800000000001,2.6890869856,15.75,-5.29,16.6146501618,32.64,17.63404,-13.03788,21.9304738119,2.62404,-0.5878800000000001,2.6890869856,15.01,-12.45,19.5013486713,0.0
2021-02-21 01:30:00,17.66944,-5.86144,18.6162721507,4.87944,-1.53144,5.1141219371,12.79,-4.33,13.5030737242,32.76,17.04944,-13.10144,21.5018867634,4.87944,-1.53144,5.1141219371,12.17,-11.57,16.792075512,0.0
2021-02-21 02:00:00,16.6158,-5.8306000000000004,17.6091086089,9.0558,-3.0006,9.5399745283,7.5600000000000005,-2.83,8.0723292797,32.69,16.1058,-13.0606,20.7358642453,9.0558,-3.0006,9.5399745283,7.05,-10.06,12.2843843965,0.0
2021-02-21 02:30:00,16.53116,-4.38048,17.1016916115,8.74116,-2.94048,9.2224888602,7.79,-1.44,7.9219757637,32.75,16.02116,-11.69048,19.832924403,8.74116,-2.94048,9.2224888602,7.28,-8.75,11.3824821546,0.0
2021-02-21 03:00:00,16.18784,-4.16424,16.7148753703,7.82784,-2.69424,8.2785269368,8.36,-1.47,8.4882565937,32.8,15.64784,-11.47424,19.403944966,7.82784,-2.69424,8.2785269368,7.82,-8.78,11.757584786,0.0
2021-02-21 03:30:00,16.39276,-4.31176,16.950334944,1.74276,-0.40176,1.7884696014,14.65,-3.91,15.1628031709,32.97,15.68276,-11.67176,19.5493975026,1.74276,-0.40176,1.7884696014,13.94,-11.27,17.9258612066,0.0
2021-02-21 04:00:00,16.26912,-4.35708,16.8424586002,1.23912,-0.30708,1.2766035018,15.03,-4.05,15.5660977769,33.1,15.55912,-11.75708,19.5016703208,1.23912,-0.30708,1.2766035018,14.32,-11.45,18.3348002443,0.0
2021-02-21 04:30:00,15.69656,-6.39552,16.9494740893,1.09656,-0.24552000000000002,1.1237098843,14.6,-6.15,15.842427213,32.66,14.99656,-13.53552,20.201661157,1.09656,-0.24552000000000002,1.1237098843,13.9,-13.29,19.231071213,0.0
2021-02-21 05:00:00,15.41072,-7.34232,17.0704409404,0.99072,-0.20232000000000003,1.011167395,14.42,-7.14,16.0908669748,32.52,14.70072,-14.42232,20.5940399801,0.99072,-0.20232000000000003,1.011167395,13.71,-14.22,19.7527846138,0.0
2021-02-21 05:30:00,15.51596,-7.36224,17.1740383294,0.8859600000000001,-0.10224000000000001,0.8918397497,14.63,-7.26,16.3323145941,32.48,14.82596,-14.41224,20.6765991338,0.8859600000000001,-0.10224000000000001,0.8918397497,13.94,-14.31,19.977479821,0.0
2021-02-21 06:00:00,15.87828,-7.33192,17.4893346541,0.9082800000000001,-0.15192,0.9208975213,14.97,-7.18,16.6028100031,32.53,15.14828,-14.41192,20.9087021368,0.9082800000000001,-0.15192,0.9208975213,14.24,-14.26,20.152548226,0.0
2021-02-21 06:30:00,16.94296,-7.07752,18.3617859402,0.9129600000000001,-0.13752,0.9232592875000001,16.03,-6.94,17.4678132575,32.35,16.21296,-14.08752,21.4783214361,0.9129600000000001,-0.13752,0.9232592875000001,15.3,-13.95,20.7048907266,0.0
2021-02-21 07:00:00,18.00036,-6.8244,19.2505946789,0.7203600000000001,-0.1044,0.7278859042,17.28,-6.72,18.5406795992,32.66,17.22036,-13.9744,22.177120054,0.7203600000000001,-0.1044,0.7278859042,16.5,-13.87,21.5552058677,0.0
2021-02-21 07:30:00,18.74904,-6.715,19.9152636418,0.50904,-0.045,0.5110251673,18.24,-6.67,19.4212898645,32.7,17.94904,-13.885,22.6927579179,0.50904,-0.045,0.5110251673,17.44,-13.84,22.2643032678,0.0
2021-02-21 08:00:00,19.6886,-6.5316,20.743740466,0.5886,-0.0216,0.5889961969,19.1,-6.51,20.1789519054,32.61,18.8586,-13.6716,23.2929053688,0.5886,-0.0216,0.5889961969,18.27,-13.65,22.806038674,0.0
2021-02-21 08:30:00,21.31256,-6.21016,22.1989031481,1.04256,-0.20016,1.0616003858,20.27,-6.01,21.1422089669,32.51,20.45256,-13.32016,24.4076601291,1.04256,-0.20016,1.0616003858,19.41,-13.12,23.4282415046,0.0
2021-02-21 09:00:00,22.94872,-5.8441600000000005,23.681173023,5.32872,-1.69416,5.5915503167,17.62,-4.15,18.1021241847,32.51,22.17872,-12.99416,25.7049375596,5.32872,-1.69416,5.5915503167,16.85,-11.3,20.2882355073,0.0
2021-02-21 09:30:00,25.44108,-5.46104,26.0205977919,2.07108,-0.40104,2.1095510063,23.37,-5.06,23.9115139629,32.51,24.49108,-12.58104,27.5335353169,2.07108,-0.40104,2.1095510063,22.42,-12.18,25.5148740934,0.0
2021-02-21 10:00:00,27.14628,-6.18312,27.8415425358,4.97628,-1.47312,5.18974423,22.17,-4.71,22.6647964915,32.51,26.56628,-8.98312,28.0439597413,4.97628,-1.47312,5.18974423,21.59,-7.51,22.8588757379,0.0
2021-02-21 10:30:00,29.11092,-6.99116,29.9386369328,8.35092,-2.8011600000000003,8.8081985781,20.76,-4.19,21.1786142134,32.73,28.86092,-5.90116,29.4580446159,8.35092,-2.8011600000000003,8.8081985781,20.51,-3.1,20.7429530202,0.0
2021-02-21 11:00:00,31.305320000000002,-6.7186,32.0181611943,4.67532,-1.5786,4.9346322115,26.63,-5.14,27.1215136008,32.91,31.00532,-5.6086,31.5085109496,4.67532,-1.5786,4.9346322115,26.33,-4.03,26.6366251616,0.0
2021-02-21 11:30:00,32.83596,-6.55448,33.4837494494,0.6159600000000001,0.06552000000000001,0.6194348973,32.22,-6.62,32.8930509379,32.87,32.49596,-5.47448,32.9538669596,0.6159600000000001,0.06552000000000001,0.6194348973,31.88,-5.54,32.3577811353,0.0
2021-02-21 12:00:00,33.8384,-6.32316,34.4241146138,0.7884,0.18684,0.8102368454000001,33.05,-6.51,33.6850500964,32.87,33.5084,-5.25316,33.9176732773,0.7884,0.18684,0.8102368454000001,32.72,-5.44,33.1691422862,0.0
2021-02-21 12:30:00,34.90504,-6.07312,35.4294313239,0.63504,0.23688,0.6777816286,34.27,-6.31,34.8460758192,32.77,34.55504,-5.00312,34.915354776,0.63504,0.23688,0.6777816286,33.92,-5.24,34.3223542316,0.0
2021-02-21 13:00:00,35.10288,-6.13996,35.6358147528,0.63288,0.23004000000000002,0.6733910424,34.47,-6.37,35.0536417509,32.85,34.76288,-5.06996,35.1306464543,0.63288,0.23004000000000002,0.6733910424,34.13,-5.3,34.539063392,0.0
2021-02-21 13:30:00,33.8214,-6.38908,34.4195793293,1.3014000000000001,0.25092000000000003,1.3253689322,32.52,-6.64,33.1909626254,32.95,33.4914,-5.30908,33.9095886794,1.3014000000000001,0.25092000000000003,1.3253689322,32.19,-5.5600000000000005,32.666645068,0.0
2021-02-21 14:00:00,31.68076,-6.92116,32.4279664784,2.03076,0.25884,2.0471893716,29.65,-7.18,30.5069647786,33.16,31.36076,-5.80116,31.8928005218,2.03076,0.25884,2.0471893716,29.33,-6.06,29.9494991611,0.0
2021-02-21 14:30:00,31.87484,-6.97928,32.629982751200004,0.9248400000000001,0.27072,0.9636484546,30.95,-7.25,31.7878121298,33.1,31.53484,-5.86928,32.076386666,0.9248400000000001,0.27072,0.9636484546,30.61,-6.14,31.2197325421,0.0
2021-02-21 15:00:00,31.148,-7.1876,31.9665371562,0.558,0.2124,0.5970575852000001,30.59,-7.4,31.4723386484,33.16,30.828,-6.0776,31.421374982,0.558,0.2124,0.5970575852000001,30.27,-6.29,30.9166136567,0.0
2021-02-21 15:30:00,31.52708,-7.1274,32.3226948766,0.48708,0.10260000000000001,0.49776870770000003,31.04,-7.23,31.8709036584,33.14,31.18708,-6.0074,31.7603969384,0.48708,0.10260000000000001,0.49776870770000003,30.7,-6.11,31.3021101525,0.0
2021-02-21 16:00:00,30.7248,-7.2288,31.563727354,0.6048,0.2412,0.651122477,30.12,-7.47,31.0324878152,33.14,30.4048,-6.1088000000000005,31.01240559,0.6048,0.2412,0.651122477,29.8,-6.35,30.4690416653,0.0
2021-02-21 16:30:00,31.45708,-7.23956,32.2793914304,0.39708000000000004,0.28044,0.4861266502,31.06,-7.52,31.9573778649,33.05,31.12708,-6.12956,31.724858,0.39708000000000004,0.28044,0.4861266502,30.73,-6.41,31.3914160241,0.0
2021-02-21 17:00:00,32.02932,-6.98236,32.7815602257,0.13932,0.19764,0.2418090817,31.89,-7.18,32.6882930114,32.87,31.68932,-5.89236,32.2324821947,0.13932,0.19764,0.2418090817,31.55,-6.09,32.1323917566,0.0
2021-02-21 17:30:00,32.78916,-6.56908,33.4407210681,0.38916,0.16092,0.4211184536,32.4,-6.73,33.0915835221,32.8,32.46916,-5.48908,32.9298701843,0.38916,0.16092,0.4211184536,32.08,-5.65,32.573745563,0.0
2021-02-21 18:00:00,35.80908,-5.81692,36.278461499,12.07908,-0.5569200000000001,12.0919119056,23.73,-5.26,24.3059766313,32.8,35.55908,-4.71692,35.870565994,12.07908,-0.5569200000000001,12.0919119056,23.48,-4.16,23.8456704666,0.0
2021-02-21 18:30:00,37.40712,-5.69712,37.8384698817,16.64712,-0.9871200000000001,16.6763608197,20.76,-4.71,21.2875949792,32.86,37.16712,-4.57712,37.4478949554,16.64712,-0.9871200000000001,16.6763608197,20.52,-3.59,20.8316706003,0.0
2021-02-21 19:00:00,35.67252,-6.22344,36.2113226572,14.31252,-1.06344,14.351973153,21.36,-5.16,21.9744214941,32.92,35.42252,-5.11344,35.7896939325,14.31252,-1.06344,14.351973153,21.11,-4.05,21.494990114,0.0
2021-02-21 19:30:00,32.68368,-5.89448,33.2109595286,2.08368,-0.11448000000000001,2.086822468,30.6,-5.78,31.1411046689,32.84,32.35368,-4.81448,32.7099346868,2.08368,-0.11448000000000001,2.086822468,30.27,-4.7,30.632709641799998,0.0
2021-02-21 20:00:00,31.24036,-7.55896,32.1418414098,0.45036000000000004,-0.048960000000000004,0.4530134779,30.79,-7.51,31.6926521453,32.69,30.92036,-6.46896,31.5898101611,0.45036000000000004,-0.048960000000000004,0.4530134779,30.47,-6.42,31.1389996628,0.0
2021-02-21 20:30:00,29.7956,-7.8402,30.809844456,0.6156,-0.0702,0.6195897029,29.18,-7.77,30.196776318,32.71,29.4756,-6.7502,30.2386539945,0.6156,-0.0702,0.6195897029,28.86,-6.68,29.6229978226,0.0
2021-02-21 21:00:00,28.49064,-8.2704,29.6667504754,0.71064,-0.1404,0.7243765385000001,27.78,-8.13,28.9452120393,32.99,28.19064,-7.1504,29.0833354994,0.71064,-0.1404,0.7243765385000001,27.48,-7.01,28.3600158674,0.0
2021-02-21 21:30:00,27.4854,-8.58196,28.7940488748,1.2654,-0.29196,1.2986446017,26.22,-8.29,27.4993181734,32.91,27.1954,-7.46196,28.200543048,1.2654,-0.29196,1.2986446017,25.93,-7.17,26.9030444374,0.0
2021-02-21 22:00:00,25.73996,-8.90276,27.2360914307,1.56996,-0.30276000000000003,1.5988864935,24.17,-8.6,25.6544128758,33.03,25.43996,-7.76276,26.5979699906,1.56996,-0.30276000000000003,1.5988864935,23.87,-7.46,25.0085685316,0.0
2021-02-21 22:30:00,24.40024,-9.08908,26.0381083665,0.75024,-0.10908000000000001,0.7581282899,23.65,-8.98,25.2974880176,32.94,24.12024,-7.95908,25.3994671618,0.75024,-0.10908000000000001,0.7581282899,23.37,-7.85,24.6531823504,0.0
2021-02-21 23:00:00,22.7606,-9.42844,24.636160277,0.30060000000000003,0.061560000000000004,0.3068387094,22.46,-9.49,24.3826106067,33.09,22.4906,-8.25844,23.9589006341,0.30060000000000003,0.061560000000000004,0.3068387094,22.19,-8.32,23.6984915132,0.0
2021-02-21 23:30:00,21.09852,-9.08552,22.9715959363,0.30852,0.024480000000000002,0.30948967800000005,20.79,-9.11,22.6983743911,33.22,20.82852,-7.925520000000001,22.2854462074,0.30852,0.024480000000000002,0.30948967800000005,20.52,-7.95,22.0062013987,0.0
2021-02-22 00:00:00,19.58412,-8.57968,21.3810351732,0.92412,-0.22968000000000002,0.9522345703,18.66,-8.35,20.4430452722,33.22,19.33412,-7.39968,20.7017743268,0.92412,-0.22968000000000002,0.9522345703,18.41,-7.17,19.7569481449,0.0
2021-02-22 00:30:00,19.03348,-8.56612,20.8722728222,0.5734800000000001,-0.09612000000000001,0.5814794621,18.46,-8.47,20.310403738,33.1,18.79348,-7.40612,20.2001362363,0.5734800000000001,-0.09612000000000001,0.5814794621,18.22,-7.31,19.6317217788,0.0
2021-02-22 01:00:00,18.63244,-8.5624,20.5056702917,0.44244000000000006,-0.0324,0.4436247441,18.19,-8.53,20.0907192504,33.1,18.40244,-7.3924,19.8317264935,0.44244000000000006,-0.0324,0.4436247441,17.96,-7.36,19.4095646525,0.0
2021-02-22 01:30:00,18.07416,-8.5754,20.0053179146,0.43416000000000005,0.08460000000000001,0.442325746,17.64,-8.66,19.651086484,33.06,17.84416,-7.4054,19.3197824849,0.43416000000000005,0.08460000000000001,0.442325746,17.41,-7.49,18.952788713,0.0
2021-02-22 02:00:00,17.35072,-8.53208,19.3350426336,1.44072,-0.26208000000000004,1.4643633582,15.91,-8.27,17.9310066644,33.31,17.12072,-7.35208,18.6325557465,1.44072,-0.26208000000000004,1.4643633582,15.68,-7.09,17.2084426954,0.0
2021-02-22 02:30:00,16.7416,-8.43632,18.7470708566,2.1816,-0.43632000000000004,2.2248041942,14.56,-8.0,16.6130551074,33.24,16.5316,-7.23632,18.0460002688,2.1816,-0.43632000000000004,2.2248041942,14.35,-6.8,15.8796253104,0.0
2021-02-22 03:00:00,16.37108,-8.363,18.3834716353,2.43108,-0.423,2.467605918,13.94,-7.94,16.0426681073,33.26,16.16108,-7.163,17.677360543,2.43108,-0.423,2.467605918,13.73,-6.74,15.2951135988,0.0
2021-02-22 03:30:00,16.07052,-8.31912,18.0961147942,3.53052,-0.51912,3.5684810557,12.54,-7.8,14.7679247019,33.3,15.87052,-7.12912,17.3982113174,3.53052,-0.51912,3.5684810557,12.34,-6.61,13.998846381,0.0
2021-02-22 04:00:00,15.82084,-8.29144,17.861885555,5.10084,-0.81144,5.1649785652,10.72,-7.48,13.0716793106,33.32,15.63084,-7.08144,17.1601267938,5.10084,-0.81144,5.1649785652,10.53,-6.27,12.2553580119,0.0
2021-02-22 04:30:00,16.27036,-8.23548,18.2358916799,3.69036,-0.64548,3.7463851057,12.58,-7.59,14.6923279299,33.36,16.06036,-7.02548,17.5297613378,3.69036,-0.64548,3.7463851057,12.37,-6.38,13.9183799345,0.0
2021-02-22 05:00:00,16.84588,-8.1414,18.7100525636,1.5958800000000002,-0.3114,1.6259775319,15.25,-7.83,17.1426777372,33.3,16.63588,-6.9514,18.0298215558,1.5958800000000002,-0.3114,1.6259775319,15.04,-6.64,16.4405352711,0.0
2021-02-22 05:30:00,17.67864,-8.12012,19.4543224262,0.9986400000000001,-0.24012000000000003,1.0271024603,16.68,-7.88,18.4476773606,33.28,17.43864,-6.9301200000000005,18.765199926,0.9986400000000001,-0.24012000000000003,1.0271024603,16.44,-6.69,17.7490760323,0.0
2021-02-22 06:00:00,18.89164,-7.88596,20.471502803,0.8816400000000001,-0.25596,0.9180439048000001,18.01,-7.63,19.55957566,33.21,18.66164,-6.71596,19.833328672,0.8816400000000001,-0.25596,0.9180439048000001,17.78,-6.46,18.9171879517,0.0
2021-02-22 06:30:00,22.05076,-4.82972,22.5734847079,0.5007600000000001,-0.09972,0.5105924559,21.55,-4.73,22.0629871051,33.21,21.44076,-8.49972,23.0640722652,0.5007600000000001,-0.09972,0.5105924559,20.94,-8.4,22.5619945927,0.0
2021-02-22 07:00:00,24.30656,-1.97544,24.3867017497,0.64656,-0.14544,0.6627160985,23.66,-1.83,23.7306658145,32.87,23.37656,-9.30544,25.1605797037,0.64656,-0.14544,0.6627160985,22.73,-9.16,24.5062951096,0.0
2021-02-22 07:30:00,27.0462,-2.0396,27.1229958264,0.2862,0.0504,0.2906038541,26.76,-2.09,26.8414921344,32.74,26.0362,-9.3296,27.6572801736,0.2862,0.0504,0.2906038541,25.75,-9.38,27.4052349014,0.0
2021-02-22 08:00:00,28.28104,-3.47864,28.4941776462,0.40104,-0.00864,0.40113305920000003,27.88,-3.47,28.0951116745,32.67,27.23104,-10.68864,29.2536589939,0.40104,-0.00864,0.40113305920000003,26.83,-10.68,28.8775224006,0.0
2021-02-22 08:30:00,30.68012,-1.8138400000000001,30.7336912648,0.6901200000000001,-0.12384,0.7011433234000001,29.99,-1.69,30.037579796,32.67,29.55012,-9.25384,30.9651925032,0.6901200000000001,-0.12384,0.7011433234000001,28.86,-9.13,30.2697291035,0.0
2021-02-22 09:00:00,32.34676,-0.8488800000000001,32.357896714,0.7167600000000001,-0.038880000000000005,0.7178137307,31.63,-0.81,31.6403697829,33.0,31.16676,-8.42888,32.2864204729,0.7167600000000001,-0.038880000000000005,0.7178137307,30.45,-8.39,31.5847209897,0.0
2021-02-22 09:30:00,33.34436,-0.516,33.3483522803,0.6843600000000001,0.054,0.6864871518,32.66,-0.5700000000000001,32.6649735956,32.97,32.13436,-8.116,33.143423912,0.6843600000000001,0.054,0.6864871518,31.45,-8.17,32.4938671137,0.0
2021-02-22 10:00:00,33.26788,-0.47196000000000005,33.2712275989,1.12788,0.06804,1.129930412,32.14,-0.54,32.1445360831,32.85,32.08788,-8.01196,33.0730032797,1.12788,0.06804,1.129930412,30.96,-8.08,31.9969998594,0.0
