Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-22 10:30:00,32.99532,-0.24732,32.9962468939,1.79532,-0.06732,1.7965817223,31.2,-0.18,31.2005192264,32.89,31.81532,-7.85732,32.7712078551,1.79532,-0.06732,1.7965817223,30.02,-7.79,31.0142628479,0.0
2021-02-22 11:00:00,34.15272,-0.019360000000000002,34.1527254873,1.24272,-0.09936,1.2466857696,32.91,0.08,32.9100972347,32.93,32.94272,-7.61936,33.8123860118,1.24272,-0.09936,1.2466857696,31.7,-7.52,32.5797544497,0.0
2021-02-22 11:30:00,33.980760000000004,-0.00672,33.980760664499996,2.03076,-0.03672,2.0310919566,31.95,0.03,31.9500140845,32.93,32.79076,-7.59672,33.6592349309,2.03076,-0.03672,2.0310919566,30.76,-7.5600000000000005,31.675403707,0.0
2021-02-22 12:00:00,33.6244,-0.08588000000000001,33.6245096728,2.0844,-0.06588000000000001,2.0854408489,31.54,-0.02,31.5400063412,32.89,32.4444,-7.64588,33.3331452512,2.0844,-0.06588000000000001,2.0854408489,30.36,-7.58,31.2919478461,0.0
2021-02-22 12:30:00,34.15936,-0.01948,34.1593655544,2.61936,0.02052,2.6194403753,31.54,-0.04,31.5400253646,33.03,32.97936,-7.69948,33.8662099781,2.61936,0.02052,2.6194403753,30.36,-7.72,31.3261552062,0.0
2021-02-22 13:00:00,33.7296,-0.22144000000000003,33.730326886,3.7296,-0.63144,3.7826753275,30.0,0.41000000000000003,30.0028015359,33.19,32.5796,-7.94144,33.5335176418,3.7296,-0.63144,3.7826753275,28.85,-7.31,29.7616968602,0.0
2021-02-22 13:30:00,32.6334,-0.10584,32.6335716351,2.0034,0.07416,2.0047721231,30.63,-0.18,30.6305288887,33.39,31.4634,-7.88584,32.4365844698,2.0034,0.07416,2.0047721231,29.46,-7.96,30.5164414701,0.0
2021-02-22 14:00:00,32.28744,1.07296,32.3052631148,2.7374400000000003,-0.07704000000000001,2.738523857,29.55,1.15,29.5723688601,33.24,31.16744,-6.67704,31.8746322224,2.7374400000000003,-0.07704000000000001,2.738523857,28.43,-6.6,29.186039471,0.0
2021-02-22 14:30:00,32.1352,2.29056,32.2167308111,2.5452,-0.10944000000000001,2.5475517961,29.59,2.4,29.6871706298,33.19,31.0152,-5.45944,31.4920325821,2.5452,-0.10944000000000001,2.5475517961,28.47,-5.35,28.9683171758,0.0
2021-02-22 15:00:00,31.47292,2.08868,31.542150806,2.30292,-0.12132000000000001,2.306113412,29.17,2.21,29.2535980693,33.27,30.34292,-5.71132,30.8757505215,2.30292,-0.12132000000000001,2.306113412,28.04,-5.59,28.5917767898,0.0
2021-02-22 15:30:00,30.2474,-4.45044,30.5730538703,2.4173999999999998,-0.19044000000000003,2.4248897199,27.83,-4.26,28.1541559987,32.76,30.0074,-3.17044,30.1744220252,2.4173999999999998,-0.19044000000000003,2.4248897199,27.59,-2.98,27.7504684645,0.0
2021-02-22 16:00:00,30.14696,-4.5830400000000004,30.4933345648,1.68696,-0.11304000000000002,1.6907430565000001,28.46,-4.47,28.8088961954,32.66,29.93696,-3.12304,30.0994178163,1.68696,-0.11304000000000002,1.6907430565000001,28.25,-3.01,28.4099032029,0.0
2021-02-22 16:30:00,30.77064,-4.78412,31.1403289993,1.61064,-0.20412000000000002,1.6235227698,29.16,-4.58,29.5174863428,32.7,30.54064,-3.33412,30.7220938053,1.61064,-0.20412000000000002,1.6235227698,28.93,-3.13,29.0988281551,0.0
2021-02-22 17:00:00,32.58912,-6.22268,33.1778915659,3.12912,-1.01268,3.2889075324,29.46,-5.21,29.917147257,32.49,32.36912,-4.78268,32.7205433567,3.12912,-1.01268,3.2889075324,29.24,-3.77,29.4820369039,0.0
2021-02-22 17:30:00,33.13104,-7.8612,34.050907138,2.11104,-0.5112,2.1720532502,31.02,-7.35,31.8788785876,32.51,32.89104,-6.4112,33.5100581575,2.11104,-0.5112,2.1720532502,30.78,-5.9,31.3403637503,0.0
2021-02-22 18:00:00,35.73808,-5.23552,36.1195380889,0.11808,0.29448,0.3172717397,35.62,-5.53,36.0467099747,32.59,35.08808,-7.13552,35.806270453,0.11808,0.29448,0.3172717397,34.97,-7.43,35.7506055893,0.0
2021-02-22 18:30:00,38.2672,-1.4232,38.2936560553,0.09720000000000001,0.3168,0.3313760402,38.17,-1.74,38.2096388363,33.02,36.9072,-9.0032,37.9894593549,0.09720000000000001,0.3168,0.3313760402,36.81,-9.32,37.9715485594,0.0
2021-02-22 19:00:00,38.45936,-1.65664,38.4950234147,0.18936000000000003,0.15336000000000002,0.2436729349,38.27,-1.81,38.3127785471,33.02,37.09936,-9.24664,38.2343152639,0.18936000000000003,0.15336000000000002,0.2436729349,36.91,-9.4,38.088162203,0.0
2021-02-22 19:30:00,36.59796,-1.72932,36.6387939734,0.7779600000000001,-0.13932,0.7903365258,35.82,-1.5899999999999999,35.8552715789,33.11,35.30796,-9.34932,36.5248110717,0.7779600000000001,-0.13932,0.7903365258,34.53,-9.21,35.7371655283,0.0
2021-02-22 20:00:00,34.56132,-1.46892,34.5925218235,1.6513200000000001,-0.35892,1.6898761223,32.91,-1.11,32.9287139135,32.84,33.34132,-8.97892,34.5291851006,1.6513200000000001,-0.35892,1.6898761223,31.69,-8.62,32.8414448525,0.0
2021-02-22 20:30:00,33.22928,-3.1598800000000002,33.3791834971,2.24928,-0.47988000000000003,2.2999011572,30.98,-2.68,31.0957038833,32.87,32.05928,-10.61988,33.7724634182,2.24928,-0.47988000000000003,2.2999011572,29.81,-10.14,31.4873895393,0.0
2021-02-22 21:00:00,31.38996,-2.07068,31.458183426,2.73996,-0.5806800000000001,2.800815964,28.65,-1.49,28.6887190373,32.92,30.28996,-9.60068,31.7750646461,2.73996,-0.5806800000000001,2.800815964,27.55,-9.02,28.9890134361,0.0
2021-02-22 21:30:00,30.12016,-2.70108,30.2410296054,1.91016,-0.36108,1.9439881666,28.21,-2.34,28.3068843217,32.92,29.02016,-10.19108,30.7575648905,1.91016,-0.36108,1.9439881666,27.11,-9.83,28.8371461834,0.0
2021-02-22 22:00:00,28.17996,-3.2574,28.3676012444,2.10996,-0.34740000000000004,2.1383680604,26.07,-2.91,26.2319080511,33.08,27.15996,-10.7974,29.2275088566,2.10996,-0.34740000000000004,2.1383680604,25.05,-10.45,27.1423101449,0.0
2021-02-22 22:30:00,26.0414,-3.8430400000000002,26.3234395625,3.5514,-0.9230400000000001,3.6693929745,22.49,-2.92,22.6787676032,33.12,25.1114,-11.42304,27.5874655016,3.5514,-0.9230400000000001,3.6693929745,21.56,-10.5,23.9809007337,0.0
2021-02-22 23:00:00,23.70892,-4.02924,24.0488599011,7.82892,-2.55924,8.2366071743,15.88,-1.47,15.9478932778,33.06,22.92892,-11.59924,25.6958701146,7.82892,-2.55924,8.2366071743,15.1,-9.04,17.5991931633,0.0
2021-02-22 23:30:00,22.30876,-4.14304,22.6902083106,2.13876,-0.47304,2.190447712,20.17,-3.67,20.5011658205,33.14,21.42876,-11.71304,24.4210372667,2.13876,-0.47304,2.190447712,19.29,-11.24,22.3258079361,0.0
2021-02-23 00:00:00,20.66164,-4.4002,21.1249882255,1.96164,-0.4302,2.0082588303,18.7,-3.9699999999999998,19.1167701247,33.04,19.82164,-11.9302,23.1349753475,1.96164,-0.4302,2.0082588303,17.86,-11.5,21.2421656146,0.0
2021-02-23 00:30:00,19.54584,-4.51868,20.0613641173,3.25584,-0.5986800000000001,3.3104247232,16.29,-3.92,16.7550141749,32.84,18.76584,-11.94868,22.2469706847,3.25584,-0.5986800000000001,3.3104247232,15.51,-11.35,19.2193288124,0.0
2021-02-23 01:00:00,18.89244,-4.54748,19.4320318933,3.32244,-0.62748,3.3811741606,15.57,-3.92,16.0558805427,32.75,18.13244,-11.90748,21.6927052325,3.32244,-0.62748,3.3811741606,14.81,-11.28,18.6165114885,0.0
2021-02-23 01:30:00,18.29268,-4.5266,18.8444222289,2.45268,-0.5166000000000001,2.5064945127,15.84,-4.01,16.3396970596,32.88,17.55268,-11.9666,21.2437306221,2.45268,-0.5166000000000001,2.5064945127,15.1,-11.45,18.9502638504,0.0
2021-02-23 02:00:00,17.36152,-4.47212,17.9282523968,5.32152,-1.03212,5.4206869311,12.04,-3.44,12.521789009599999,32.88,16.69152,-11.91212,20.5062293658,5.32152,-1.03212,5.4206869311,11.37,-10.88,15.7369406175,0.0
2021-02-23 02:30:00,17.16488,-4.54224,17.7557047067,3.7648800000000002,-0.7322400000000001,3.8354265515,13.4,-3.81,13.9311198401,33.03,16.46488,-12.04224,20.3987209803,3.7648800000000002,-0.7322400000000001,3.8354265515,12.7,-11.31,17.0060606844,0.0
2021-02-23 03:00:00,16.80016,-4.56944,17.4104898822,3.6201600000000003,-0.55944,3.6631313844,13.18,-4.01,13.7765198799,33.08,16.11016,-12.08944,20.141792739,3.6201600000000003,-0.55944,3.6631313844,12.49,-11.53,16.9982646173,0.0
2021-02-23 03:30:00,16.3802,-4.4984,16.9866581351,4.2102,-0.6084,4.2539316637999995,12.17,-3.89,12.7765801371,32.92,15.7302,-11.9484,19.7535681486,4.2102,-0.6084,4.2539316637999995,11.52,-11.34,16.1649621095,0.0
2021-02-23 04:00:00,16.15484,-4.4558,16.758072952,4.97484,-0.7758,5.0349675933,11.18,-3.68,11.7700807134,32.97,15.52484,-11.9358,19.5827469642,4.97484,-0.7758,5.0349675933,10.55,-11.16,15.3573467761,0.0
2021-02-23 04:30:00,16.00048,-4.15804,16.5319284075,10.59048,-2.85804,10.9693509048,5.41,-1.3,5.5640003595,32.71,15.54048,-11.55804,19.3673644896,10.59048,-2.85804,10.9693509048,4.95,-8.7,10.0096203724,0.0
2021-02-23 05:00:00,16.51824,-4.05124,17.0077864002,10.39824,-2.90124,10.7953966409,6.12,-1.15,6.2271100840999996,32.74,16.03824,-11.47124,19.718379483,10.39824,-2.90124,10.7953966409,5.64,-8.57,10.2593615786,0.0
2021-02-23 05:30:00,16.7232,-3.64884,17.1166425325,13.3632,-3.40884,13.7911313671,3.36,-0.24,3.3685605234000002,32.74,16.3132,-11.08884,19.7251835679,13.3632,-3.40884,13.7911313671,2.95,-7.68,8.2270833228,0.0
2021-02-23 06:00:00,17.4824,-2.24496,17.6259511846,15.8724,-4.13496,16.4021637585,1.6099999999999999,1.8900000000000001,2.4827806991,32.66,17.1024,-9.69496,19.6592048456,15.8724,-4.13496,16.4021637585,1.23,-5.5600000000000005,5.6944271002,0.0
2021-02-23 06:30:00,20.83552,-2.49928,20.9848825155,11.22552,-2.78928,11.5668657029,9.61,0.29,9.6143746547,33.17,20.31552,-8.84928,22.1591992046,11.22552,-2.78928,11.5668657029,9.09,-6.06,10.9248203647,0.0
2021-02-23 07:00:00,22.49924,-7.18876,23.6197813477,7.05924,-1.23876,7.167105114,15.44,-5.95,16.5467851863,32.45,22.32924,-5.69876,23.0449739535,7.05924,-1.23876,7.167105114,15.27,-4.46,15.9080011315,0.0
2021-02-23 07:30:00,24.77836,-5.24332,25.3270513268,13.698360000000001,-3.43332,14.1220661701,11.08,-1.81,11.2268651012,32.61,24.59836,-4.16332,24.9481972918,13.698360000000001,-3.43332,14.1220661701,10.9,-0.73,10.9244176046,0.0
2021-02-23 08:00:00,26.60364,-4.9203600000000005,27.0548258871,15.44364,-3.87036,15.9212343422,11.16,-1.05,11.2092863288,32.71,26.38364,-3.81036,26.6573686432,15.44364,-3.87036,15.9212343422,10.94,0.06,10.9401645326,0.0
2021-02-23 08:30:00,29.24724,-4.9952000000000005,29.6707443563,10.04724,-2.0052,10.245382309,19.2,-2.99,19.4314204319,32.82,28.977240000000002,-3.8652,29.233888025,10.04724,-2.0052,10.245382309,18.93,-1.8599999999999999,19.0211592707,0.0
2021-02-23 09:00:00,31.52216,-4.64632,31.8627503616,6.03216,-0.9763200000000001,6.1106591304,25.49,-3.67,25.7528445031,32.84,31.22216,-3.55632,31.4240463182,6.03216,-0.9763200000000001,6.1106591304,25.19,-2.58,25.3217791634,0.0
2021-02-23 09:30:00,32.70068,-4.33384,32.9866130666,5.62068,-0.84384,5.6836704345,27.08,-3.49,27.3039649135,32.88,32.40068,-3.24384,32.5626559483,5.62068,-0.84384,5.6836704345,26.78,-2.4,26.8873278702,0.0
2021-02-23 10:00:00,32.79728,-4.4336,33.0955946367,6.13728,-0.9036000000000001,6.2034424926,26.66,-3.5300000000000002,26.892684879,32.94,32.49728,-3.3436,32.6688363484,6.13728,-0.9036000000000001,6.2034424926,26.36,-2.44,26.4726878122,0.0
2021-02-23 10:30:00,32.8356,-4.30576,33.1167057018,9.4356,-1.62576,9.5746353945,23.4,-2.68,23.5529700887,32.94,32.5556,-3.19576,32.7120768729,9.4356,-1.62576,9.5746353945,23.12,-1.57,23.1732453489,0.0
2021-02-23 11:00:00,32.63364,-3.72356,32.8453856534,12.56364,-2.56356,12.8225149609,20.07,-1.16,20.1034947211,32.75,32.36364,-2.62356,32.4698053755,12.56364,-2.56356,12.8225149609,19.8,-0.06,19.8000909089,0.0
2021-02-23 11:30:00,32.42768,-4.24232,32.7040014244,18.96768,-4.97232,19.6085912489,13.46,0.73,13.4797811555,32.33,32.22768,-3.1623200000000002,32.3824586152,18.96768,-4.97232,19.6085912489,13.26,1.81,13.3829630501,0.0
2021-02-23 12:00:00,33.20572,-4.39524,33.4953425923,18.04572,-4.66524,18.6390041197,15.16,0.27,15.1624041629,32.56,32.95572,-3.30524,33.1210520995,18.04572,-4.66524,18.6390041197,14.91,1.3599999999999999,14.9718970074,0.0
2021-02-23 12:30:00,33.21176,-4.16988,33.4725096387,18.22176,-4.79988,18.843337961,14.99,0.63,15.0032329849,32.38,32.98176,-3.08988,33.1261807505,18.22176,-4.79988,18.843337961,14.76,1.71,14.8587247097,0.0
2021-02-23 13:00:00,33.4122,-4.3244,33.6908822117,13.1922,-2.8944,13.5059872723,20.22,-1.43,20.2705032005,32.53,33.1522,-3.2044,33.306704193,13.1922,-2.8944,13.5059872723,19.96,-0.31,19.9624071695,0.0
2021-02-23 13:30:00,32.62368,-4.65784,32.9545136546,17.29368,-4.49784,17.8690215907,15.33,-0.16,15.3308349414,32.61,32.38368,-3.55784,32.5785352005,17.29368,-4.49784,17.8690215907,15.09,0.9400000000000001,15.11924932,0.0
2021-02-23 14:00:00,32.85632,-4.75276,33.1982904915,12.31632,-2.64276,12.596663001,20.54,-2.11,20.6480919215,32.82,32.57632,-3.63276,32.7782484273,12.31632,-2.64276,12.596663001,20.26,-0.99,20.2841736336,0.0
2021-02-23 14:30:00,32.49444,-4.92328,32.8652904577,12.48444,-2.6632800000000003,12.765355556,20.01,-2.26,20.1372217548,33.01,32.21444,-3.79328,32.4370022917,12.48444,-2.6632800000000003,12.765355556,19.73,-1.13,19.7623328582,0.0
2021-02-23 15:00:00,32.01748,-4.19468,32.2910880252,12.86748,-2.79468,13.1674704425,19.15,-1.4,19.2011067389,32.95,31.73748,-3.04468,31.8831885647,12.86748,-2.79468,13.1674704425,18.87,-0.25,18.8716559952,0.0
2021-02-23 15:30:00,31.81512,-4.28976,32.1030201301,17.02512,-4.28976,17.5572421488,14.79,0.0,14.79,32.82,31.58512,-3.14976,31.7417830859,17.02512,-4.28976,17.5572421488,14.56,1.1400000000000001,14.6045609314,0.0
2021-02-23 16:00:00,32.64232,-4.51008,32.9524183724,12.98232,-2.80008,13.2808539104,19.66,-1.71,19.7342266127,32.87,32.36232,-3.40008,32.5404409895,12.98232,-2.80008,13.2808539104,19.38,-0.6000000000000001,19.3892857011,0.0
2021-02-23 16:30:00,32.9836,-4.94456,33.3521594886,12.6936,-2.73456,12.9848103318,20.29,-2.21,20.4100024498,32.9,32.7036,-3.83456,32.9276373789,12.6936,-2.73456,12.9848103318,20.01,-1.1,20.0402120747,0.0
2021-02-23 17:00:00,33.8588,-4.8938,34.2106360052,12.2688,-2.5938,12.5399861196,21.59,-2.3,21.712164793,32.67,33.5688,-3.8038,33.7836236641,12.2688,-2.5938,12.5399861196,21.3,-1.21,21.3343408616,0.0
2021-02-23 17:30:00,33.7806,-4.57244,34.0886512481,12.3606,-2.60244,12.6315923903,21.42,-1.97,21.5103998103,32.84,33.5106,-3.45244,33.6879749215,12.3606,-2.60244,12.6315923903,21.15,-0.85,21.1670734869,0.0
2021-02-23 18:00:00,34.88684,-4.3558,35.1577103752,12.60684,-2.6658,12.8856084228,22.28,-1.69,22.3440036699,32.74,34.59684,-3.2758,34.7515784336,12.60684,-2.6658,12.8856084228,21.99,-0.61,21.9984590369,0.0
2021-02-23 18:30:00,35.64672,-4.45108,35.9235404703,12.27672,-2.52108,12.5329046244,23.37,-1.9300000000000002,23.4495586312,32.8,35.34672,-3.36108,35.5061610643,12.27672,-2.52108,12.5329046244,23.07,-0.84,23.0852875226,0.0
2021-02-23 19:00:00,34.48684,-4.84644,34.8257105291,12.69684,-2.74644,12.990484158000001,21.79,-2.1,21.8909593211,32.98,34.20684,-3.73644,34.4103020425,12.69684,-2.74644,12.990484158000001,21.51,-0.99,21.5327703745,0.0
2021-02-23 19:30:00,32.81216,-5.26756,33.2322890006,13.14216,-2.97756,13.4752451933,19.67,-2.29,19.8028533298,32.84,32.54216,-4.15756,32.8066682645,13.14216,-2.97756,13.4752451933,19.4,-1.18,19.4358534672,0.0
2021-02-23 20:00:00,31.8116,-5.33992,32.2566681504,13.1616,-2.9599200000000003,13.4903239756,18.65,-2.38,18.801247299,33.24,31.5416,-4.18992,31.8186731365,13.1616,-2.9599200000000003,13.4903239756,18.38,-1.23,18.4211101728,0.0
2021-02-23 20:30:00,30.47832,-5.2074,30.9199774383,12.83832,-2.7774,13.1353116134,17.64,-2.43,17.8065858603,32.99,30.23832,-4.0274,30.5053429285,12.83832,-2.7774,13.1353116134,17.4,-1.25,17.4448416445,0.0
2021-02-23 21:00:00,28.6942,-3.02184,28.85287907,12.7242,-2.75184,13.0183673717,15.97,-0.27,15.9722822414,32.86,28.0542,-8.521840000000001,29.3199572753,12.7242,-2.75184,13.0183673717,15.33,-5.77,16.3799206347,0.0
2021-02-23 21:30:00,27.05984,-2.26744,27.1546722495,13.11984,-2.91744,13.4402997652,13.94,0.65,13.9551460043,33.14,26.32984,-9.92744,28.1391993379,13.11984,-2.91744,13.4402997652,13.21,-7.01,14.9547383795,0.0
2021-02-23 22:00:00,24.83832,-3.0946,25.0303553627,13.01832,-2.8746,13.3319158707,11.82,-0.22,11.8220472,32.58,24.16832,-10.4846,26.3445350838,13.01832,-2.8746,13.3319158707,11.15,-7.61,13.4994296176,0.0
2021-02-23 22:30:00,22.9678,-4.60252,23.4244109252,13.0878,-2.88252,13.4014712025,9.88,-1.72,10.0285991046,32.46,22.3578,-11.89252,25.3239659767,13.0878,-2.88252,13.4014712025,9.27,-9.01,12.9272193452,0.0
2021-02-23 23:00:00,21.22888,-4.963480000000001,21.8014100407,12.72888,-2.73348,13.0190744281,8.5,-2.23,8.7876561153,32.73,20.63888,-12.34348,24.0483859368,12.72888,-2.73348,13.0190744281,7.91,-9.61,12.4466943403,0.0
2021-02-23 23:30:00,19.35172,-5.139,20.0224471022,12.41172,-2.6189999999999998,12.6850287488,6.94,-2.52,7.3833596689,32.64,18.80172,-12.489,22.5716591317,12.41172,-2.6189999999999998,12.6850287488,6.39,-9.87,11.7579334919,0.0
2021-02-24 00:00:00,18.0182,-5.39536,18.808653348100002,11.9682,-2.4753600000000002,12.2215063871,6.05,-2.92,6.7178047009,32.81,17.4982,-12.79536,21.6773670165,11.9682,-2.4753600000000002,12.2215063871,5.53,-10.32,11.7082577696,0.0
2021-02-24 00:30:00,17.21308,-5.50184,18.0709813367,11.68308,-2.39184,11.9254038452,5.53,-3.11,6.3445251988999996,32.69,16.71308,-12.84184,21.0769992568,11.68308,-2.39184,11.9254038452,5.03,-10.45,11.5975600882,0.0
2021-02-24 01:00:00,16.75308,-5.57716,17.6570213556,11.323080000000001,-2.29716,11.5537476497,5.43,-3.2800000000000002,6.3437607143,32.8,16.25308,-12.95716,20.7858270163,11.323080000000001,-2.29716,11.5537476497,4.93,-10.66,11.7448073633,0.0
2021-02-24 01:30:00,16.24364,-5.56888,17.1717286522,11.57364,-2.37888,11.8155919405,4.67,-3.19,5.6555282689,32.72,15.76364,-12.91888,20.3811139662,11.57364,-2.37888,11.8155919405,4.19,-10.54,11.3422969455,0.0
2021-02-24 02:00:00,15.96692,-4.69452,16.6427477394,11.98692,-2.5045200000000003,12.2457695355,3.98,-2.19,4.5427414630000005,32.91,15.51692,-12.16452,19.7167531079,11.98692,-2.5045200000000003,12.2457695355,3.5300000000000002,-9.66,10.284770294,0.0
2021-02-24 02:30:00,15.5618,-4.4252,16.1787519383,11.8818,-2.4552,12.1328141122,3.68,-1.97,4.1741226623,32.72,15.1118,-11.8052,19.1762677881,11.8818,-2.4552,12.1328141122,3.23,-9.35,9.892188837700001,0.0
2021-02-24 03:00:00,15.25556,-4.3366,15.8599561939,12.26556,-2.5866,12.5353285427,2.99,-1.75,3.4644768725,32.95,14.82556,-11.8266,18.964854254,12.26556,-2.5866,12.5353285427,2.56,-9.24,9.5880759279,0.0
2021-02-24 03:30:00,15.1716,-3.89668,15.6640212456,12.2616,-2.59668,12.5335382707,2.91,-1.3,3.1871774347,33.09,14.7316,-11.47668,18.6744269626,12.2616,-2.59668,12.5335382707,2.47,-8.88,9.2171199406,0.0
2021-02-24 04:00:00,15.24644,-3.29024,15.5974232465,11.56644,-2.37024,11.806801935,3.68,-0.92,3.7932571756,33.15,14.78644,-10.87024,18.352136811,11.56644,-2.37024,11.806801935,3.22,-8.5,9.089466431,0.0
2021-02-24 04:30:00,15.33948,-3.06724,15.6431329307,11.85948,-2.48724,12.1174926733,3.48,-0.58,3.5280022676,32.88,14.90948,-10.57724,18.2803336919,11.85948,-2.48724,12.1174926733,3.05,-8.09,8.6458429317,0.0
2021-02-24 05:00:00,15.50624,-2.83648,15.7635369676,12.30624,-2.61648,12.5813159299,3.2,-0.22,3.2075535849,32.71,15.06624,-10.27648,18.237259359,12.30624,-2.61648,12.5813159299,2.76,-7.66,8.1420636205,0.0
2021-02-24 05:30:00,16.19696,-2.782,16.4341424249,12.03696,-2.502,12.2942429633,4.16,-0.28,4.1694124286,32.62,15.73696,-10.172,18.7382361508,12.03696,-2.502,12.2942429633,3.7,-7.67,8.5158029569,0.0
2021-02-24 06:00:00,17.16148,-3.31824,17.4793338685,12.20148,-2.5682400000000003,12.4688399977,4.96,-0.75,5.0163831592,32.74,16.68148,-10.74824,19.8443049283,12.20148,-2.5682400000000003,12.4688399977,4.48,-8.18,9.3264569907,0.0
2021-02-24 06:30:00,19.3746,-2.83468,19.5808716829,12.0546,-2.52468,12.3161434817,7.32,-0.31,7.3265612671,33.02,18.8246,-10.41468,21.5135102822,12.0546,-2.52468,12.3161434817,6.77,-7.89,10.3963936055,0.0
2021-02-24 07:00:00,21.79136,-1.67712,21.8558024823,11.42136,-2.33712,11.6580270262,10.37,0.66,10.3909816668,32.95,21.17136,-9.24712,23.1027208905,11.42136,-2.33712,11.6580270262,9.75,-6.91,11.9503389073,0.0
2021-02-24 07:30:00,24.15784,-0.84372,24.1725691002,11.24784,-2.31372,11.4833446741,12.91,1.47,12.9934214124,32.81,23.46784,-8.36372,24.9136774986,11.24784,-2.31372,11.4833446741,12.22,-6.05,13.6356481327,0.0
2021-02-24 08:00:00,26.6482,-0.12272000000000001,26.6484825729,11.3382,-2.32272,11.5736687113,15.31,2.2,15.4672589685,32.89,25.8782,-7.68272,26.9945442977,11.3382,-2.32272,11.5736687113,14.54,-5.36,15.4964899251,0.0
2021-02-24 08:30:00,29.14384,0.49944000000000005,29.1481191547,11.19384,-2.23056,11.4139148349,17.95,2.73,18.1564148443,32.79,28.32384,-7.05056,29.1881878276,11.19384,-2.23056,11.4139148349,17.13,-4.82,17.7952044102,0.0
2021-02-24 09:00:00,30.40168,0.9514,30.4165630666,11.73168,-2.3886,11.9723734315,18.67,3.34,18.966404509,32.75,29.56168,-6.5786,30.2848295749,11.73168,-2.3886,11.9723734315,17.83,-4.19,18.3157036447,0.0
2021-02-24 09:30:00,30.85748,0.7453200000000001,30.8664797775,11.87748,-2.43468,12.1244462906,18.98,3.18,19.244552476,32.59,30.00748,-6.71468,30.7495655815,11.87748,-2.43468,12.1244462906,18.13,-4.28,18.6283466792,0.0
2021-02-24 10:00:00,31.1278,0.20028,31.1284443061,12.0978,-2.43972,12.3413531883,19.03,2.64,19.2122486971,32.7,30.2778,-7.28972,31.1429797951,12.0978,-2.43972,12.3413531883,18.18,-4.85,18.8158151564,0.0
2021-02-24 10:30:00,31.4582,0.14608000000000002,31.4585391683,11.3382,-2.20392,11.5504130925,20.12,2.35,20.2567741756,32.66,30.5882,-7.32392,31.4527865762,11.3382,-2.20392,11.5504130925,19.25,-5.12,19.9192595244,0.0
2021-02-24 11:00:00,31.99532,0.37968,31.9975727018,11.60532,-2.29032,11.8291596491,20.39,2.67,20.5640706087,32.66,31.10532,-7.09032,31.9031905929,11.60532,-2.29032,11.8291596491,19.5,-4.8,20.0820815654,0.0
2021-02-24 11:30:00,32.8114,0.62892,32.8174269303,11.9214,-2.43108,12.1667550286,20.89,3.06,21.1129273195,32.52,31.9214,-6.80108,32.6378686058,11.9214,-2.43108,12.1667550286,20.0,-4.37,20.471856291,0.0
2021-02-24 12:00:00,32.99652,0.37336,32.9986322414,12.11652,-2.45664,12.3630553263,20.88,2.83,21.0709112285,32.48,32.09652,-7.01664,32.8545253047,12.11652,-2.45664,12.3630553263,19.98,-4.5600000000000005,20.4937551464,0.0
2021-02-24 12:30:00,33.21368,-1.42672,33.2443088227,11.89368,-2.37672,12.1288260727,21.32,0.9500000000000001,21.3411550765,32.66,32.29368,-8.87672,33.4914604922,11.89368,-2.37672,12.1288260727,20.4,-6.5,21.4105114371,0.0
2021-02-24 13:00:00,32.37308,-1.2465600000000001,32.3970711719,11.323080000000001,-2.17656,11.530375281,21.05,0.93,21.0705339277,32.75,31.47308,-8.71656,32.657819629,11.323080000000001,-2.17656,11.530375281,20.15,-6.54,21.1847610324,0.0
2021-02-24 13:30:00,32.20912,-0.22452000000000003,32.2099025209,9.96912,-1.87452,10.1438246635,22.24,1.65,22.3011232901,32.78,31.26912,-7.74452,32.2139015893,9.96912,-1.87452,10.1438246635,21.3,-5.87,22.0940467095,0.0
2021-02-24 14:00:00,32.2394,1.3596,32.2680557908,10.3194,-2.0304,10.5172496652,21.92,3.39,22.1805883601,32.82,31.3194,-6.2004,31.9272575791,10.3194,-2.0304,10.5172496652,21.0,-4.17,21.4100186829,0.0
2021-02-24 14:30:00,31.91168,1.326,31.9392172168,10.65168,-2.124,10.861384019700001,21.26,3.45,21.5381080878,32.71,31.00168,-6.204,31.6163530285,10.65168,-2.124,10.861384019700001,20.35,-4.08,20.7549728981,0.0
2021-02-24 15:00:00,32.29072,1.17524,32.3120997024,10.98072,-2.26476,11.2118397052,21.31,3.44,21.5858680622,32.71,31.39072,-6.36476,32.0294781721,10.98072,-2.26476,11.2118397052,20.41,-4.1,20.8177352274,0.0
2021-02-24 15:30:00,31.76144,0.868,31.7732984576,10.62144,-2.142,10.8352734933,21.14,3.01,21.353212873,32.82,30.84144,-6.682,31.5569888499,10.62144,-2.142,10.8352734933,20.22,-4.54,20.7234167067,0.0
2021-02-24 16:00:00,32.84008,0.8249200000000001,32.8504390749,8.83008,-1.67508,8.98755839,24.01,2.5,24.1398032303,32.8,31.86008,-6.71508,32.5600521654,8.83008,-1.67508,8.98755839,23.03,-5.04,23.5750397667,0.0
2021-02-24 16:30:00,33.93084,0.47904,33.9342214059,7.08084,-1.29096,7.1975601996,26.85,1.77,26.9082775368,32.99,32.86084,-7.14096,33.6277878432,7.08084,-1.29096,7.1975601996,25.78,-5.85,26.4354099647,0.0
2021-02-24 17:00:00,35.55248,0.24668,35.5533357812,5.35248,-1.00332,5.4457041026,30.2,1.25,30.225858135,32.97,34.41248,-7.39332,35.1977266364,5.35248,-1.00332,5.4457041026,29.06,-6.39,29.7542551579,0.0
2021-02-24 17:30:00,35.71208,0.40440000000000004,35.7143696191,8.27208,-1.8756,8.4820506298,27.44,2.2800000000000002,27.5345601018,32.84,34.65208,-7.1656,35.3852013091,8.27208,-1.8756,8.4820506298,26.38,-5.29,26.9051760819,0.0
2021-02-24 18:00:00,36.1562,0.41252000000000005,36.1585532231,8.1162,-1.70748,8.2938646233,28.04,2.12,28.1200284495,32.76,35.0662,-7.10748,35.7792489355,8.1162,-1.70748,8.2938646233,26.95,-5.4,27.4856780888,0.0
2021-02-24 18:30:00,35.82616,0.32992000000000005,35.8276790701,8.60616,-1.63008,8.7591752324,27.22,1.96,27.2904745287,32.7,34.75616,-7.16008,35.4860170145,8.60616,-1.63008,8.7591752324,26.15,-5.53,26.7283257987,0.0
2021-02-24 19:00:00,34.96748,0.10308,34.9676319335,9.71748,-1.90692,9.9028158337,25.25,2.01,25.3298756412,32.72,33.95748,-7.39692,34.7537749523,9.71748,-1.90692,9.9028158337,24.24,-5.49,24.8539272551,0.0
2021-02-24 19:30:00,33.96024,-0.3874,33.9624495527,8.67024,-1.6974,8.8348304125,25.29,1.31,25.3239057019,32.83,32.94024,-7.9174,33.8783800383,8.67024,-1.6974,8.8348304125,24.27,-6.22,25.0543668848,0.0
2021-02-24 20:00:00,32.81552,-0.83872,32.8262365206,5.10552,-0.9187200000000001,5.1875216538,27.71,0.08,27.7101154815,32.83,31.73552,-8.34872,32.8153067228,5.10552,-0.9187200000000001,5.1875216538,26.63,-7.43,27.6470938798,0.0
2021-02-24 20:30:00,31.44528,-2.04688,31.5118287634,4.80528,-0.8668800000000001,4.8828472035,26.64,-1.18,26.6661208277,32.67,30.39528,-9.45688,31.8324618214,4.80528,-0.8668800000000001,4.8828472035,25.59,-8.59,26.9932621222,0.0
2021-02-24 21:00:00,29.9222,-3.00672,30.072885096,2.6622,-0.48672000000000004,2.7063268831,27.26,-2.52,27.3762305659,32.77,28.8622,-10.43672,30.6912318619,2.6622,-0.48672000000000004,2.7063268831,26.2,-9.95,28.0257470908,0.0
2021-02-24 21:30:00,28.31228,-3.7040800000000003,28.5535533243,1.8622800000000002,-0.33408000000000004,1.8920085213000002,26.45,-3.37,26.6638219316,32.73,27.26228,-11.08408,29.4293856586,1.8622800000000002,-0.33408000000000004,1.8920085213000002,25.4,-10.75,27.5811983061,0.0
2021-02-24 22:00:00,27.05368,-4.104,27.3631945785,2.26368,-0.504,2.3191082645,24.79,-3.6,25.0500319361,32.96,26.05368,-11.604,28.5209932776,2.26368,-0.504,2.3191082645,23.79,-11.1,26.2521256282,0.0
2021-02-24 22:30:00,25.25008,-4.21404,25.5993100127,2.17008,-0.46404000000000006,2.2191395468,23.08,-3.75,23.3826623805,32.8,24.29008,-11.64404,26.9368085327,2.17008,-0.46404000000000006,2.2191395468,22.12,-11.18,24.7848098641,0.0
2021-02-24 23:00:00,23.49924,-4.5068,23.9275056539,1.5692400000000002,-0.4068,1.6211108590999999,21.93,-4.1,22.3099731062,32.76,22.56924,-11.9168,25.5221612803,1.5692400000000002,-0.4068,1.6211108590999999,21.0,-11.51,23.9474445401,0.0
2021-02-24 23:30:00,21.66464,-4.8652,22.2042067494,1.93464,-0.4752,1.9921463223,19.73,-4.39,20.2124961348,32.83,20.79464,-12.2852,24.1524986651,1.93464,-0.4752,1.9921463223,18.86,-11.81,22.2525436748,0.0
2021-02-25 00:00:00,20.21468,-5.01384,20.8271908583,1.8946800000000001,-0.48384000000000005,1.9554829194,18.32,-4.53,18.8717593245,32.91,19.38468,-12.46384,23.0458917434,1.8946800000000001,-0.48384000000000005,1.9554829194,17.49,-11.98,21.1995400894,0.0
2021-02-25 00:30:00,19.51996,-5.0756,20.1690494015,1.56996,-0.43560000000000004,1.6292703157,17.95,-4.64,18.5400134844,32.95,18.69996,-12.5656,22.5295984732,1.56996,-0.43560000000000004,1.6292703157,17.13,-12.13,20.989849928,0.0
2021-02-25 01:00:00,18.99484,-5.14088,19.6782263886,1.82484,-0.47088,1.8846137535,17.17,-4.67,17.7937573323,32.77,18.19484,-12.53088,22.0924230495,1.82484,-0.47088,1.8846137535,16.37,-12.06,20.332744527,0.0
2021-02-25 01:30:00,18.4196,-5.26256,19.1566229256,2.1096,-0.50256,2.1686352191,16.31,-4.76,16.9904002307,32.98,17.6396,-12.73256,21.754851696,2.1096,-0.50256,2.1686352191,15.53,-12.23,19.7674935184,0.0
2021-02-25 02:00:00,17.73192,-5.20428,18.4798678893,3.39192,-0.7642800000000001,3.4769591894,14.34,-4.44,15.0116354872,32.9,17.00192,-12.65428,21.1942465307,3.39192,-0.7642800000000001,3.4769591894,13.61,-11.89,18.0721941114,0.0
2021-02-25 02:30:00,17.49788,-4.54004,18.0772721309,3.46788,-0.7700400000000001,3.5523447603,14.03,-3.77,14.5276908007,33.17,16.83788,-12.16004,20.7697081274,3.46788,-0.7700400000000001,3.5523447603,13.37,-11.39,17.5638549299,0.0
2021-02-25 03:00:00,17.00676,-4.03216,17.4782207322,4.40676,-0.99216,4.5170693113,12.6,-3.04,12.961543118,33.09,16.32676,-11.59216,20.0235178119,4.40676,-0.99216,4.5170693113,11.92,-10.6,15.9513761162,0.0
2021-02-25 03:30:00,16.9112,-3.87284,17.3489934897,4.1112,-0.9428400000000001,4.2179275368,12.8,-2.93,13.1310662172,33.04,16.2312,-11.43284,19.8535055823,4.1112,-0.9428400000000001,4.2179275368,12.12,-10.49,16.0291765228,0.0
2021-02-25 04:00:00,17.0802,-3.90928,17.521863547,2.5002,-0.6292800000000001,2.5781763629,14.58,-3.2800000000000002,14.9443902519,33.19,16.3402,-11.53928,20.0039275883,2.5002,-0.6292800000000001,2.5781763629,13.84,-10.91,17.6231013162,0.0
2021-02-25 04:30:00,17.48704,-3.84396,17.904541224,1.15704,-0.36396,1.2129338165,16.33,-3.48,16.6966852998,33.17,16.72704,-11.45396,20.2728159574,1.15704,-0.36396,1.2129338165,15.57,-11.09,19.1157788227,0.0
2021-02-25 05:00:00,17.79832,-3.75076,18.1892384502,0.9583200000000001,-0.32076000000000005,1.0105761723,16.84,-3.43,17.1857644578,33.2,16.99832,-11.37076,20.4508451121,0.9583200000000001,-0.32076000000000005,1.0105761723,16.04,-11.05,19.4777847816,0.0
2021-02-25 05:30:00,18.39552,-3.58616,18.7418168707,1.05552,-0.32616,1.1047636924,17.34,-3.26,17.6437864417,33.07,17.59552,-11.16616,20.8395166263,1.05552,-0.32616,1.1047636924,16.54,-10.84,19.7756719228,0.0
2021-02-25 06:00:00,19.54216,-3.4627600000000003,19.8465796621,0.5421600000000001,-0.12276000000000001,0.5558844153,19.0,-3.34,19.2913348424,33.11,18.71216,-11.05276,21.7326582701,0.5421600000000001,-0.12276000000000001,0.5558844153,18.17,-10.93,21.2040986604,0.0
2021-02-25 06:30:00,22.06548,-2.86304,22.250447314,1.00548,-0.29304,1.0473120223,21.06,-2.5700000000000003,21.2162319935,32.95,21.17548,-10.38304,23.5840724404,1.00548,-0.29304,1.0473120223,20.17,-10.09,22.5529820645,0.0
2021-02-25 07:00:00,24.22756,-2.07944,24.3166349289,0.8175600000000001,-0.19944,0.8415347094000001,23.41,-1.88,23.4853677851,32.85,23.27756,-9.57944,25.1716203346,0.8175600000000001,-0.19944,0.8415347094000001,22.46,-9.38,24.3400082169,0.0
2021-02-25 07:30:00,26.68976,-1.38644,26.7257461024,0.5997600000000001,-0.04644,0.6015552603000001,26.09,-1.34,26.1243889881,32.79,25.67976,-8.86644,27.1673302319,0.5997600000000001,-0.04644,0.6015552603000001,25.08,-8.82,26.585687879,0.0
2021-02-25 08:00:00,28.37132,-1.56868,28.4146538864,5.97132,-2.21868,6.3701808047,22.4,0.65,22.4094288191,32.59,27.44132,-8.96868,28.8697638419,5.97132,-2.21868,6.3701808047,21.47,-6.75,22.5060747355,0.0
2021-02-25 08:30:00,29.77476,-1.3494000000000002,29.8053218976,6.9447600000000005,-2.5794,7.4083058669,22.83,1.23,22.8631100247,32.73,28.84476,-8.8294,30.1658496286,6.9447600000000005,-2.5794,7.4083058669,21.9,-6.25,22.7743825383,0.0
2021-02-25 09:00:00,31.21404,-0.8760800000000001,31.2263319858,2.08404,-0.49608,2.142269378,29.13,-0.38,29.132478439,32.86,30.11404,-8.39608,31.2625904955,2.08404,-0.49608,2.142269378,28.03,-7.9,29.1220002747,0.0
2021-02-25 09:30:00,30.97492,-0.57528,30.9802617175,8.13492,-2.5552799999999998,8.5268035796,22.84,1.98,22.9256624768,32.79,30.03492,-8.10528,31.1093552374,8.13492,-2.5552799999999998,8.5268035796,21.9,-5.55,22.5923106388,0.0
2021-02-25 10:00:00,30.74112,-0.38804000000000005,30.7435689844,7.97112,-2.31804,8.3013290199,22.77,1.9300000000000002,22.851647643,32.81,29.82112,-7.91804,30.8544090123,7.97112,-2.31804,8.3013290199,21.85,-5.6,22.5562075713,0.0
2021-02-25 10:30:00,31.1438,-0.29656000000000005,31.1452119317,2.6838,-0.28656000000000004,2.6990552187,28.46,-0.01,28.4600017569,33.03,30.0438,-7.89656,31.0642170073,2.6838,-0.28656000000000004,2.6990552187,27.36,-7.61,28.3986214454,0.0
2021-02-25 11:00:00,31.66412,-0.2174,31.6648663053,3.35412,-0.5274,3.3953308725999998,28.31,0.31,28.3116972292,33.09,30.56412,-7.8374,31.5529756146,3.35412,-0.5274,3.3953308725999998,27.21,-7.31,28.174814995,0.0
2021-02-25 11:30:00,31.2582,-0.3048,31.2596860234,3.5982000000000003,-0.5148,3.6348400625,27.66,0.21,27.6607971686,33.0,30.1782,-7.9048,31.1963077668,3.5982000000000003,-0.5148,3.6348400625,26.58,-7.39,27.5881949391,0.0
2021-02-25 12:00:00,30.90424,-0.54156,30.9089847328,3.77424,-0.51156,3.8087506103,27.13,-0.03,27.1300165868,32.87,29.83424,-8.10156,30.9146753308,3.77424,-0.51156,3.8087506103,26.06,-7.59,27.1428019924,0.0
2021-02-25 12:30:00,31.67008,-0.44908000000000003,31.6732638049,4.4200800000000005,-0.55908,4.4552977064,27.25,0.11,27.2502220174,32.87,30.59008,-7.98908,31.6161097172,4.4200800000000005,-0.55908,4.4552977064,26.17,-7.43,27.2042974546,0.0
2021-02-25 13:00:00,31.00844,-0.60204,31.0142838608,4.88844,-0.6620400000000001,4.9330662468,26.12,0.06,26.1200689126,32.87,29.96844,-8.15204,31.0574170239,4.88844,-0.6620400000000001,4.9330662468,25.08,-7.49,26.1745391554,0.0
2021-02-25 13:30:00,30.4932,-0.8786400000000001,30.5058560688,3.9132,-0.54864,3.9514731544,26.58,-0.33,26.5820484538,33.02,29.4432,-8.48864,30.6424384684,3.9132,-0.54864,3.9514731544,25.53,-7.94,26.7362020489,0.0
2021-02-25 14:00:00,30.47896,-0.7094,30.4872145504,4.18896,-0.5994,4.2316269025,26.29,-0.11,26.2902301245,33.14,29.41896,-8.3994,30.5945277434,4.18896,-0.5994,4.2316269025,25.23,-7.8,26.4081975909,0.0
2021-02-25 14:30:00,29.75224,-0.8345600000000001,29.7639425381,5.23224,-0.8445600000000001,5.2999638689,24.52,0.01,24.5200020392,33.07,28.74224,-8.49456,29.9712180235,5.23224,-0.8445600000000001,5.2999638689,23.51,-7.65,24.7233209743,0.0
2021-02-25 15:00:00,29.66592,-1.07004,29.6852117231,6.32592,-0.9500400000000001,6.3968617187,23.34,-0.12,23.3403084813,33.09,28.69592,-8.720040000000001,29.9915808561,6.32592,-0.9500400000000001,6.3968617187,22.37,-7.77,23.6810008234,0.0
2021-02-25 15:30:00,29.3912,-1.37568,29.4233773198,6.1812,-0.9856800000000001,6.2592969655,23.21,-0.39,23.2132763737,33.07,28.4112,-9.00568,29.8043379008,6.1812,-0.9856800000000001,6.2592969655,22.23,-8.02,23.6324628425,0.0
2021-02-25 16:00:00,30.0398,-1.51552,30.0780050022,5.6898,-0.96552,5.7711396544,24.35,-0.55,24.3562107069,33.04,29.0398,-9.11552,30.4368639796,5.6898,-0.96552,5.7711396544,23.35,-8.15,24.7314577007,0.0
2021-02-25 16:30:00,30.94596,-1.84552,31.0009416694,3.67596,-0.69552,3.7411802940000003,27.27,-1.15,27.2942374871,33.01,29.88596,-9.42552,31.3370552604,3.67596,-0.69552,3.7411802940000003,26.21,-8.73,27.6256583632,0.0
2021-02-25 17:00:00,32.52836,-1.8902,32.5832328097,2.80836,-0.6102000000000001,2.8738875986,29.72,-1.28,29.7475511597,32.86,31.408360000000002,-9.4302,32.7935016418,2.80836,-0.6102000000000001,2.8738875986,28.6,-8.82,29.9291229407,0.0
2021-02-25 17:30:00,33.57784,-1.5902,33.6154737451,1.25784,-0.3402,1.3030339618,32.32,-1.25,32.3441633065,32.79,32.37784,-9.0802,33.6269914668,1.25784,-0.3402,1.3030339618,31.12,-8.74,32.3240158396,0.0
2021-02-25 18:00:00,34.52696,-1.31344,34.5519332524,1.23696,-0.34344,1.2837527313,33.29,-0.97,33.3041288732,32.66,33.31696,-8.76344,34.4502206709,1.23696,-0.34344,1.2837527313,32.08,-8.42,33.1665916247,0.0
2021-02-25 18:30:00,36.77348,-0.99704,36.7869938983,1.38348,-0.34704,1.4263427611,35.39,-0.65,35.395968697,32.51,35.51348,-8.38704,36.4904056112,1.38348,-0.34704,1.4263427611,34.13,-8.04,35.0642053952,0.0
2021-02-25 19:00:00,36.89088,-1.119,36.9078472438,0.8308800000000001,-0.189,0.8521047907,36.06,-0.93,36.071990519,32.55,35.59088,-8.539,36.6008915216,0.8308800000000001,-0.189,0.8521047907,34.76,-8.35,35.7488475339,0.0
2021-02-25 19:30:00,35.15476,-3.06152,35.2878173789,0.28476,0.07848000000000001,0.2953766545,34.87,-3.14,35.0110910998,32.42,33.89476,-10.37152,35.446060184,0.28476,0.07848000000000001,0.2953766545,33.61,-10.45,35.1970822654,0.0
2021-02-25 20:00:00,33.52804,-3.68428,33.7298589585,0.33804,0.045720000000000004,0.3411178096,33.19,-3.73,33.3989371088,32.54,32.30804,-11.01428,34.1339100098,0.33804,0.045720000000000004,0.3411178096,31.97,-11.06,33.8290481687,0.0
2021-02-25 20:30:00,33.04212,-4.45088,33.3405462893,0.31212,-0.020880000000000003,0.3128176287,32.73,-4.43,33.0284392607,32.49,31.83212,-11.74088,33.9283381094,0.31212,-0.020880000000000003,0.3128176287,31.52,-11.72,33.6283927656,0.0
2021-02-25 21:00:00,31.67172,-4.78104,32.0305509044,0.26172,0.13896,0.2963228645,31.41,-4.92,31.7929945114,32.57,30.48172,-12.10104,32.7958903407,0.26172,0.13896,0.2963228645,30.22,-12.24,32.6046929138,0.0
2021-02-25 21:30:00,29.894,-4.50928,30.2321822255,0.234,0.27072,0.35783420520000003,29.66,-4.78,30.042702941,32.81,28.764,-11.91928,31.1357821761,0.234,0.27072,0.35783420520000003,28.53,-12.19,31.0251027396,0.0
2021-02-25 22:00:00,28.13636,-4.59636,28.5093191658,0.30636,0.14364000000000002,0.33836208300000004,27.83,-4.74,28.2307722176,32.75,27.04636,-11.97636,29.5793642274,0.30636,0.14364000000000002,0.33836208300000004,26.74,-12.12,29.3585081365,0.0
2021-02-25 22:30:00,25.94448,-5.03072,26.42771625,0.6544800000000001,-0.09072000000000001,0.6607376096,25.29,-4.94,25.7679587861,32.86,24.93448,-12.45072,27.8702120801,0.6544800000000001,-0.09072000000000001,0.6607376096,24.28,-12.36,27.2449628372,0.0
2021-02-25 23:00:00,24.00444,-5.27036,24.5762046346,0.6044400000000001,-0.09036000000000001,0.6111568074,23.4,-5.18,23.9664849321,32.94,23.03444,-12.73036,26.3181969717,0.6044400000000001,-0.09036000000000001,0.6111568074,22.43,-12.64,25.7463492558,0.0
2021-02-25 23:30:00,22.15264,-5.31964,22.7824061218,0.7826400000000001,0.00036,0.7826400828000001,21.37,-5.32,22.0222455712,33.14,21.23264,-12.83964,24.8129272094,0.7826400000000001,0.00036,0.7826400828000001,20.45,-12.84,24.146803101,0.0
2021-02-26 00:00:00,20.92924,-4.63064,21.4353892847,0.6692400000000001,0.00936,0.6693054513000001,20.26,-4.64,20.7845423332,33.03,20.04924,-12.13064,23.4334046051,0.6692400000000001,0.00936,0.6693054513000001,19.38,-12.14,22.8684061535,0.0
2021-02-26 00:30:00,20.192520000000002,-4.7608,20.7461582128,0.45252000000000003,0.0792,0.45939850940000004,19.74,-4.84,20.3246943396,33.07,19.32252,-12.2708,22.8895677502,0.45252000000000003,0.0792,0.45939850940000004,18.87,-12.35,22.5521484564,0.0
2021-02-26 01:00:00,19.68748,-4.81148,20.2668993322,0.5374800000000001,0.038520000000000006,0.5388585536,19.15,-4.85,19.7546197129,33.01,18.84748,-12.30148,22.5067525987,0.5374800000000001,0.038520000000000006,0.5388585536,18.31,-12.34,22.0801200178,0.0
2021-02-26 01:30:00,19.00496,-4.9047600000000005,19.6276635201,0.44496,0.07524,0.4512764776,18.56,-4.98,19.216503324,32.98,18.17496,-12.35476,21.9765617342,0.44496,0.07524,0.4512764776,17.73,-12.43,21.6531244859,0.0
2021-02-26 02:00:00,18.7332,-4.9592,19.3785047638,0.2232,0.1008,0.24490585950000002,18.51,-5.06,19.1891557917,33.08,17.9132,-12.4792,21.8314719357,0.2232,0.1008,0.24490585950000002,17.69,-12.58,21.7069689271,0.0
2021-02-26 02:30:00,18.45852,-4.9944,19.1222642998,0.30852,0.0756,0.3176475254,18.15,-5.07,18.8448242231,33.08,17.61852,-12.5144,21.6107023104,0.30852,0.0756,0.3176475254,17.31,-12.59,21.4043033056,0.0
2021-02-26 03:00:00,17.93464,-4.50536,18.4918787758,4.36464,-1.3953600000000002,4.5822605621,13.57,-3.11,13.921817410100001,33.08,17.27464,-12.04536,21.0595319193,4.36464,-1.3953600000000002,4.5822605621,12.91,-10.65,16.7359075045,0.0
2021-02-26 03:30:00,18.34972,-3.34944,18.6529078803,0.18972000000000003,0.25056,0.314283299,18.16,-3.6,18.513389749,33.12,17.53972,-10.91944,20.6609764433,0.18972000000000003,0.25056,0.314283299,17.35,-11.17,20.6347134703,0.0
2021-02-26 04:00:00,18.31864,-3.3694,18.6259342802,0.18864,0.30060000000000003,0.3548878831,18.13,-3.67,18.4977241843,33.16,17.50864,-10.9494,20.6504681547,0.18864,0.30060000000000003,0.3548878831,17.32,-11.25,20.6529634677,0.0
2021-02-26 04:30:00,18.35128,-3.27552,18.6413118881,0.16128,0.29448,0.3357524517,18.19,-3.5700000000000003,18.53701702,33.07,17.54128,-10.83552,20.6180745393,0.16128,0.29448,0.3357524517,17.38,-11.13,20.6383453794,0.0
2021-02-26 05:00:00,18.54456,-3.17768,18.8148440274,2.10456,-0.42768000000000006,2.1475760699,16.44,-2.75,16.6684162415,33.15,17.78456,-10.78768,20.8005916785,2.10456,-0.42768000000000006,2.1475760699,15.68,-10.36,18.7934030979,0.0
2021-02-26 05:30:00,19.28328,-3.07332,19.5266531536,0.14328000000000002,0.25668,0.2939622098,19.14,-3.33,19.4275191417,33.08,18.45328,-10.64332,21.3026712734,0.14328000000000002,0.25668,0.2939622098,18.31,-10.9,21.3088268096,0.0
2021-02-26 06:00:00,20.39472,-2.7527600000000003,20.5796572249,0.23472,0.057240000000000006,0.24159862580000002,20.16,-2.81,20.3548937605,32.97,19.54472,-10.27276,22.079983648,0.23472,0.057240000000000006,0.24159862580000002,19.31,-10.33,21.8994292163,0.0
2021-02-26 06:30:00,22.74568,-4.3476,23.1574520279,0.35568000000000005,0.0324,0.3571526598,22.39,-4.38,22.8143923873,32.74,21.82568,-11.7276,24.7769430968,0.35568000000000005,0.0324,0.3571526598,21.47,-11.76,24.4797569432,0.0
2021-02-26 07:00:00,24.84752,-4.573,25.2648288961,0.40752000000000005,0.027,0.4084134552,24.44,-4.6,24.869129458,32.83,23.86752,-11.993,26.7112440734,0.40752000000000005,0.027,0.4084134552,23.46,-12.02,26.3600455235,0.0
2021-02-26 07:30:00,27.55388,-3.51812,27.7775713731,0.26388,0.011880000000000002,0.2641472862,27.29,-3.5300000000000002,27.5173581581,32.87,26.50388,-11.00812,28.6990306629,0.26388,0.011880000000000002,0.2641472862,26.24,-11.02,28.4601124383,0.0
2021-02-26 08:00:00,30.65664,-0.15636,30.6570387438,0.47664000000000006,0.14364000000000002,0.4978133578,30.18,-0.30000000000000004,30.1814910168,33.19,29.52664,-7.86636,30.5565392239,0.47664000000000006,0.14364000000000002,0.4978133578,29.05,-8.01,30.1340770557,0.0
2021-02-26 08:30:00,32.67704,1.0038,32.6924541386,0.7070400000000001,0.1638,0.7257658035,31.97,0.84,31.9810334417,33.09,31.50704,-6.7162,32.2149175383,0.7070400000000001,0.1638,0.7257658035,30.8,-6.88,31.55906209,0.0
2021-02-26 09:00:00,33.74832,1.45516,33.7796772253,1.22832,0.15516000000000002,1.2380810345,32.52,1.3,32.5459736373,33.09,32.55832,-6.26484,33.1555790396,1.22832,0.15516000000000002,1.2380810345,31.33,-6.42,31.9810146806,0.0
2021-02-26 09:30:00,34.32856,1.6924800000000002,34.3702563305,1.70856,0.13248000000000001,1.7136884851,32.62,1.56,32.6572809646,33.01,33.12856,-6.01752,33.6706405437,1.70856,0.13248000000000001,1.7136884851,31.42,-6.15,32.0162286973,0.0
2021-02-26 10:00:00,34.03,1.79464,34.0772891048,2.25,0.13464,2.254024829,31.78,1.6600000000000001,31.8233247792,33.1,32.83,-5.94536,33.3639956469,2.25,0.13464,2.254024829,30.58,-6.08,31.1785631484,0.0
2021-02-26 10:30:00,33.62396,1.8002,33.6721161515,2.70396,0.1602,2.7087014826,30.92,1.6400000000000001,30.9634623387,33.1,32.46396,-5.9298,33.0010791781,2.70396,0.1602,2.7087014826,29.76,-6.09,30.3767295804,0.0
2021-02-26 11:00:00,33.40152,1.98948,33.4607168032,2.44152,0.06948,2.4425084198,30.96,1.92,31.0194777519,33.15,32.24152,-5.79052,32.7573767842,2.44152,0.06948,2.4425084198,29.8,-5.86,30.3707029882,0.0
2021-02-26 11:30:00,33.1328,1.9728400000000001,33.1914828458,2.0628,0.04284,2.0632448002,31.07,1.9300000000000002,31.1298859619,33.06,31.9728,-5.75716,32.4869947995,2.0628,0.04284,2.0632448002,29.91,-5.8,30.4671642921,0.0
2021-02-26 12:00:00,33.13924,1.95744,33.1969998514,1.47924,0.03744,1.4797137329,31.66,1.92,31.7181651424,33.33,31.94924,-5.89256,32.4880932025,1.47924,0.03744,1.4797137329,30.47,-5.93,31.041678434,0.0
2021-02-26 12:30:00,33.54756,1.69504,33.5903549037,2.07756,0.00504,2.0775661133,31.47,1.69,31.5153454685,33.37,32.36756,-6.1749600000000004,32.9513136514,2.07756,0.00504,2.0775661133,30.29,-6.18,30.914017856,0.0
2021-02-26 13:00:00,32.69432,0.52344,32.6985099002,1.89432,-0.10656,1.8973147593,30.8,0.63,30.806442508,33.39,31.61432,-6.30656,32.2372134046,1.89432,-0.10656,1.8973147593,29.72,-6.2,30.3598155462,0.0
2021-02-26 13:30:00,31.16608,-5.36968,31.6252747952,1.75608,-0.13968,1.7616263704000001,29.41,-5.23,29.8714077338,32.52,30.92608,-3.91968,31.1734873806,1.75608,-0.13968,1.7616263704000001,29.17,-3.7800000000000002,29.4138963757,0.0
2021-02-26 14:00:00,30.44748,-5.70608,30.9775465025,2.42748,-0.22608000000000003,2.4379850936,28.02,-5.48,28.550845871900002,32.49,30.21748,-4.27608,30.5185346587,2.42748,-0.22608000000000003,2.4379850936,27.79,-4.05,28.0835645886,0.0
2021-02-26 14:30:00,29.98112,-5.95292,30.5664000658,2.48112,-0.32292000000000004,2.502045919,27.5,-5.63,28.0703918747,32.57,29.75112,-4.49292,30.0884607679,2.48112,-0.32292000000000004,2.502045919,27.27,-4.17,27.5869860623,0.0
2021-02-26 15:00:00,29.87068,-6.15428,30.4980767587,1.48068,-0.22428,1.4975696247,28.39,-5.93,29.0027067702,32.55,29.64068,-4.70428,30.0116670843,1.48068,-0.22428,1.4975696247,28.16,-4.48,28.5141368447,0.0
2021-02-26 15:30:00,30.00844,-6.21732,30.6457425953,1.82844,-0.24732,1.845090788,28.18,-5.97,28.8054387226,32.64,29.78844,-4.75732,30.1659286483,1.82844,-0.24732,1.845090788,27.96,-4.51,28.321400036,0.0
2021-02-26 16:00:00,30.41636,-6.3013200000000005,31.0622212566,1.02636,-0.21132,1.0478888262,29.39,-6.09,30.0143332426,32.6,30.17636,-4.85132,30.5638349785,1.02636,-0.21132,1.0478888262,29.15,-4.64,29.5169798591,0.0
2021-02-26 16:30:00,31.26388,-6.51504,31.9354965337,0.8938800000000001,-0.18504,0.9128314499,30.37,-6.33,31.0226659074,32.63,31.03388,-5.06504,31.4444961489,0.8938800000000001,-0.18504,0.9128314499,30.14,-4.88,30.5325072668,0.0
2021-02-26 17:00:00,31.62172,-7.03744,32.3953505539,0.5317200000000001,-0.12744,0.5467788511,31.09,-6.91,31.8486451831,32.41,31.39172,-5.60744,31.8886103164,0.5317200000000001,-0.12744,0.5467788511,30.86,-5.48,31.3427822632,0.0
2021-02-26 17:30:00,32.51204,-7.06328,33.2704473868,0.30204000000000003,-0.05328,0.3067033094,32.21,-7.01,32.9639833758,32.45,32.27204,-5.72328,32.7756083043,0.30204000000000003,-0.05328,0.3067033094,31.97,-5.67,32.4689051247,0.0
2021-02-26 18:00:00,34.0762,-6.71384,34.7312979024,0.1962,-0.03384,0.19909692510000002,33.88,-6.68,34.5322573835,32.56,33.8162,-5.23384,34.2188320021,0.1962,-0.03384,0.19909692510000002,33.62,-5.2,34.0197648434,0.0
2021-02-26 18:30:00,35.86716,-7.55532,36.6542770597,0.22716000000000003,0.00468,0.2272082041,35.64,-7.5600000000000005,36.4329960338,32.8,35.59716,-6.04532,36.1068372191,0.22716000000000003,0.00468,0.2272082041,35.37,-6.05,35.8836926751,0.0
2021-02-26 19:00:00,35.7446,-7.57352,36.5381257641,0.1746,0.09648000000000001,0.19948320830000002,35.57,-7.67,36.3875500687,32.8,35.4646,-6.06352,35.9792180008,0.1746,0.09648000000000001,0.19948320830000002,35.29,-6.16,35.8235913889,0.0
2021-02-26 19:30:00,33.93664,-7.95252,34.8559623141,0.11664000000000001,0.17748000000000003,0.2123771174,33.82,-8.13,34.7834630248,32.64,33.65664,-6.46252,34.271468904,0.11664000000000001,0.17748000000000003,0.2123771174,33.54,-6.64,34.1909520195,0.0
2021-02-26 20:00:00,32.40412,-8.29068,33.4479052832,0.11412000000000001,0.22932000000000002,0.2561465143,32.29,-8.52,33.39512689,32.38,32.14412,-6.82068,32.8597949817,0.11412000000000001,0.22932000000000002,0.2561465143,32.03,-7.05,32.7966980045,0.0
2021-02-26 20:30:00,31.67496,-9.1486,32.9696826336,2.5149600000000003,-0.5886,2.5829196197,29.16,-8.56,30.3904458671,32.34,31.42496,-7.6586,32.3447409166,2.5149600000000003,-0.5886,2.5829196197,28.91,-7.07,29.7619387809,0.0
2021-02-26 21:00:00,30.02348,-9.46112,31.478915848,0.12348,0.30888000000000004,0.3326472077,29.9,-9.77,31.4557292079,32.42,29.77348,-7.97112,30.8220516086,0.12348,0.30888000000000004,0.3326472077,29.65,-8.28,30.7844262574,0.0
2021-02-26 21:30:00,28.18788,-9.92996,29.8857940249,0.13788,0.23004000000000002,0.2681963758,28.05,-10.16,29.8333387337,32.49,27.93788,-8.40996,29.1762328976,0.13788,0.23004000000000002,0.2681963758,27.8,-8.64,29.1116746341,0.0
2021-02-26 22:00:00,27.23284,-10.49152,29.1838922417,0.13284,0.25848000000000004,0.2906172328,27.1,-10.75,29.1542878493,32.74,26.97284,-8.94152,28.4162783907,0.13284,0.25848000000000004,0.2906172328,26.84,-9.2,28.3729730554,0.0
