Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-26 22:30:00,25.29492,-11.05536,27.6053248946,0.12492000000000002,0.31464000000000003,0.3385311448,25.17,-11.37,27.6189391541,32.89,25.05492,-9.49536,26.7938589557,0.12492000000000002,0.31464000000000003,0.3385311448,24.93,-9.81,26.790688681,0.0
2021-02-26 23:00:00,23.6652,-11.33112,26.2380634098,0.11520000000000001,0.30888000000000004,0.3296633046,23.55,-11.64,26.2696041082,32.94,23.435200000000002,-9.74112,25.3790862305,0.11520000000000001,0.30888000000000004,0.3296633046,23.32,-10.05,25.3934026865,0.0
2021-02-26 23:30:00,22.22916,-10.44136,24.5592661323,0.11916000000000002,0.27864,0.3030500869,22.11,-10.72,24.5717419,33.06,22.00916,-8.84136,23.7186165397,0.11916000000000002,0.27864,0.3030500869,21.89,-9.12,23.7138461663,0.0
2021-02-27 00:00:00,20.95464,-9.29204,22.9224550363,0.13464,0.32796000000000003,0.3545217782,20.82,-9.62,22.9350561368,32.74,20.73464,-7.73204,22.1293863108,0.13464,0.32796000000000003,0.3545217782,20.6,-8.06,22.1206600263,0.0
2021-02-27 00:30:00,20.16784,-9.32172,22.2179259613,0.17784000000000003,0.27828,0.3302526669,19.99,-9.6,22.1756645898,32.61,19.96784,-7.77172,21.4269518603,0.17784000000000003,0.27828,0.3302526669,19.79,-8.05,21.3646109255,0.0
2021-02-27 01:00:00,19.54768,-9.28856,21.6422997913,0.24768,0.09144000000000001,0.264020181,19.3,-9.38,21.4586672466,32.46,19.34768,-7.74856,20.8416147037,0.24768,0.09144000000000001,0.264020181,19.1,-7.84,20.6464427929,0.0
2021-02-27 01:30:00,18.96712,-9.424,21.1793157844,0.17712000000000003,0.216,0.2793340194,18.79,-9.64,21.1185629246,32.58,18.77712,-7.874,20.3612404213,0.17712000000000003,0.216,0.2793340194,18.6,-8.09,20.2831974797,0.0
2021-02-27 02:00:00,18.31584,-9.48636,20.626706498,0.19584000000000001,0.05364000000000001,0.2030530847,18.12,-9.54,20.4779393495,32.58,18.13584,-7.9363600000000005,19.7963254811,0.19584000000000001,0.05364000000000001,0.2030530847,17.94,-7.99,19.6388314316,0.0
2021-02-27 02:30:00,17.96652,-9.59452,20.3678829273,0.14652,0.10548,0.1805384746,17.82,-9.7,20.2889723742,32.71,17.77652,-8.02452,19.5037838519,0.14652,0.10548,0.1805384746,17.63,-8.13,19.4142679491,0.0
2021-02-27 03:00:00,17.50664,-9.63696,19.9838295162,0.11664000000000001,0.20304000000000003,0.2341583464,17.39,-9.84,19.9809334116,32.76,17.31664,-8.05696,19.0992310141,0.11664000000000001,0.20304000000000003,0.2341583464,17.2,-8.26,19.0805555475,0.0
2021-02-27 03:30:00,17.17348,-9.69976,19.7234317341,0.12348,0.21024,0.24381995,17.05,-9.91,19.7208164131,32.8,16.98348,-8.11976,18.8246937656,0.12348,0.21024,0.24381995,16.86,-8.33,18.8055443952,0.0
2021-02-27 04:00:00,16.9968,-9.75756,19.598499621,0.1368,0.17244,0.2201131382,16.86,-9.93,19.5669236213,32.9,16.8068,-8.14756,18.6775603384,0.1368,0.17244,0.2201131382,16.67,-8.32,18.6309232192,0.0
2021-02-27 04:30:00,16.80872,-9.7254,19.4194869448,0.10872000000000001,0.2646,0.2860650248,16.7,-9.99,19.4599614594,32.7,16.62872,-8.1554,18.5209308081,0.10872000000000001,0.2646,0.2860650248,16.52,-8.42,18.5420279366,0.0
2021-02-27 05:00:00,16.8662,-9.7578,19.4854654366,0.1062,0.32220000000000004,0.3392510575,16.76,-10.08,19.5577094773,32.76,16.6862,-8.1678,18.5780038562,0.1062,0.32220000000000004,0.3392510575,16.58,-8.49,18.6273052265,0.0
2021-02-27 05:30:00,17.12584,-9.71212,19.6880590867,0.10584,0.31788000000000005,0.3350370129,17.02,-10.03,19.7555384639,32.64,16.94584,-8.14212,18.8004151922,0.10584,0.31788000000000005,0.3350370129,16.84,-8.46,18.8456148746,0.0
2021-02-27 06:00:00,17.81584,-9.62564,20.249866674,0.10584,0.32436000000000004,0.3411913176,17.71,-9.95,20.3137047335,32.64,17.62584,-8.05564,19.3794626219,0.10584,0.32436000000000004,0.3411913176,17.52,-8.38,19.4209886463,0.0
2021-02-27 06:30:00,19.05584,-10.37528,21.6972687955,0.10584,0.32472,0.3415335767,18.95,-10.7,21.7621804974,32.47,18.86584,-8.82528,20.827997647,0.10584,0.32472,0.3415335767,18.76,-9.15,20.8724723021,0.0
2021-02-27 07:00:00,20.28548,-10.58124,22.8793212043,0.10548,0.33876,0.35480187150000003,20.18,-10.92,22.9451258441,32.84,20.08548,-9.00124,22.010198281,0.10548,0.33876,0.35480187150000003,19.98,-9.34,22.055294149,0.0
2021-02-27 07:30:00,21.66388,-9.6666,23.7227075228,0.17388,0.2934,0.3410539758,21.49,-9.96,23.6858966476,32.81,21.45388,-8.0966,22.9308503683,0.17388,0.2934,0.3410539758,21.28,-8.39,22.8742322276,0.0
2021-02-27 08:00:00,23.22088,-9.3502,25.0326887891,0.47088,0.2898,0.5529123026,22.75,-9.64,24.7081383354,32.71,23.01088,-7.7902000000000005,24.2937813939,0.47088,0.2898,0.5529123026,22.54,-8.08,23.9444774426,0.0
2021-02-27 08:30:00,24.9256,-8.849920000000001,26.4500778707,0.9756,0.28008,1.0150074711,23.95,-9.13,25.6312192453,32.55,24.7156,-7.31992,25.7767746657,0.9756,0.28008,1.0150074711,23.74,-7.6,24.9268449668,0.0
2021-02-27 09:00:00,26.65944,-8.73972,28.055453067,1.5494400000000002,0.26028,1.5711492583000002,25.11,-9.0,26.6741841487,32.69,26.41944,-7.19972,27.3828920677,1.5494400000000002,0.26028,1.5711492583000002,24.87,-7.46,25.9647549574,0.0
2021-02-27 09:30:00,27.54724,-8.3088,28.773018421,2.03724,0.2412,2.0514688049,25.51,-8.55,26.9046947576,32.49,27.31724,-6.7888,28.1481687976,2.03724,0.2412,2.0514688049,25.28,-7.03,26.239270188,0.0
2021-02-27 10:00:00,28.17124,-8.0622,29.3021813519,2.45124,0.21780000000000002,2.4608970677,25.72,-8.28,27.0199333826,32.55,27.93124,-6.5522,28.6894665823,2.45124,0.21780000000000002,2.4608970677,25.48,-6.77,26.3640531785,0.0
2021-02-27 10:30:00,28.27552,-7.78932,29.3288004755,2.76552,0.22068000000000002,2.7743108212000003,25.51,-8.01,26.737991697200002,32.45,28.03552,-6.2693200000000004,28.7279437992,2.76552,0.22068000000000002,2.7743108212000003,25.27,-6.49,26.0900939055,0.0
2021-02-27 11:00:00,28.13952,-7.38768,29.0931332382,2.99952,0.20232000000000003,3.0063355789,25.14,-7.59,26.2607635076,32.66,27.89952,-5.84768,28.5057639367,2.99952,0.20232000000000003,3.0063355789,24.9,-6.05,25.6244512136,0.0
2021-02-27 11:30:00,28.0034,-6.18164,28.6775711079,3.1734,0.19836,3.1795934095,24.83,-6.38,25.636561782,32.77,27.7734,-4.64164,28.1585967237,3.1734,0.19836,3.1795934095,24.6,-4.84,25.0716094418,0.0
2021-02-27 12:00:00,27.68788,-6.31712,28.3993785846,3.28788,0.18288000000000001,3.2929621906,24.4,-6.5,25.2509405765,32.83,27.45788,-4.76712,27.86863124,3.28788,0.18288000000000001,3.2929621906,24.17,-4.95,24.6716720147,0.0
2021-02-27 12:30:00,27.24132,-6.49812,28.0056258433,5.25132,-0.52812,5.2778094392,21.99,-5.97,22.7859825331,32.78,27.02132,-4.94812,27.4706320655,5.25132,-0.52812,5.2778094392,21.77,-4.42,22.2141689019,0.0
2021-02-27 13:00:00,27.00148,-6.73216,27.8280775559,3.29148,0.17784000000000003,3.2962808824,23.71,-6.91,24.6964005474,32.95,26.77148,-5.17216,27.2665249061,3.29148,0.17784000000000003,3.2962808824,23.48,-5.35,24.0817960294,0.0
2021-02-27 13:30:00,26.47092,-7.00512,27.3821349033,3.22092,0.16488000000000003,3.2251373708,23.25,-7.17,24.3304623877,32.99,26.24092,-5.43512,26.7978807345,3.22092,0.16488000000000003,3.2251373708,23.02,-5.6,23.6913570738,0.0
2021-02-27 14:00:00,26.09136,-7.18388,27.0622836897,3.05136,0.18612,3.0570309949,23.04,-7.37,24.1900496072,33.01,25.87136,-5.61388,26.4734379502,3.05136,0.18612,3.0570309949,22.82,-5.8,23.5455388556,0.0
2021-02-27 14:30:00,25.63044,-7.03112,26.5773607239,2.80044,0.21888000000000002,2.8089807134,22.83,-7.25,23.9535258365,32.74,25.40044,-5.48112,25.985092431,2.80044,0.21888000000000002,2.8089807134,22.6,-5.7,23.3077240416,0.0
2021-02-27 15:00:00,25.49336,-7.10484,26.4648853297,2.49336,0.06516000000000001,2.4942112812,23.0,-7.17,24.091676986,32.78,25.27336,-5.54484,25.8744657204,2.49336,0.06516000000000001,2.4942112812,22.78,-5.61,23.4606159339,0.0
2021-02-27 15:30:00,26.00268,-7.14772,26.9671887371,2.09268,0.15228,2.0982132353,23.91,-7.3,24.9995619962,32.78,25.78268,-5.59772,26.3833481041,2.09268,0.15228,2.0982132353,23.69,-5.75,24.3778300921,0.0
2021-02-27 16:00:00,26.75252,-7.08736,27.6754042088,1.6225200000000002,0.24264000000000002,1.6405625011,25.13,-7.33,26.1772000031,32.86,26.52252,-5.53736,27.0943983679,1.6225200000000002,0.24264000000000002,1.6405625011,24.9,-5.78,25.562049996,0.0
2021-02-27 16:30:00,28.20844,-7.25532,29.1265472642,1.10844,0.27468000000000004,1.1419668717,27.1,-7.53,28.1266937268,32.72,27.95844,-5.73532,28.5406422972,1.10844,0.27468000000000004,1.1419668717,26.85,-6.01,27.5144071352,0.0
2021-02-27 17:00:00,29.13364,-7.90236,30.1863590587,0.5936400000000001,0.28764,0.6596553791,28.54,-8.19,29.6918793612,32.62,28.90364,-6.38236,29.5999142637,0.5936400000000001,0.28764,0.6596553791,28.31,-6.67,29.0851336597,0.0
2021-02-27 17:30:00,28.9614,-8.28356,30.122749812,1.4814,-0.04356,1.4820402942,27.48,-8.24,28.6888131508,32.57,28.6914,-6.76356,29.4778251883,1.4814,-0.04356,1.4820402942,27.21,-6.72,28.0275311078,0.0
2021-02-27 18:00:00,31.87148,-7.65,32.7767255441,13.46148,-0.99,13.4978347816,18.41,-6.66,19.5776326454,32.46,31.67148,-6.12,32.2573564538,13.46148,-0.99,13.4978347816,18.21,-5.13,18.9188001734,0.0
2021-02-27 18:30:00,33.70044,-7.28408,34.4786524917,16.57044,-0.8740800000000001,16.5934775632,17.13,-6.41,18.2900246036,32.28,33.53044,-5.76408,34.022272482,16.57044,-0.8740800000000001,16.5934775632,16.96,-4.89,17.6508838306,0.0
2021-02-27 19:00:00,34.46432,-7.11056,35.1901892092,17.37432,-0.8805600000000001,17.3966198262,17.09,-6.23,18.1901346889,32.31,34.30432,-5.60056,34.7584902287,17.37432,-0.8805600000000001,17.3966198262,16.93,-4.72,17.5756450806,0.0
2021-02-27 19:30:00,35.29628,-7.03684,35.9908946683,17.39628,-0.9068400000000001,17.4199000176,17.9,-6.13,18.920541747,32.31,35.11628,-5.50684,35.5454414493,17.39628,-0.9068400000000001,17.4199000176,17.72,-4.6,18.3073318646,0.0
2021-02-27 20:00:00,32.94696,-7.8488,33.8689508943,7.80696,0.9612,7.8659093487,25.14,-8.81,26.6389883442,32.51,32.74696,-6.3388,33.3548163641,7.80696,0.9612,7.8659093487,24.94,-7.3,25.9864118339,0.0
2021-02-27 20:30:00,29.62892,-9.15476,31.0110066109,0.71892,0.34524000000000005,0.7975190430000001,28.91,-9.5,30.4308741248,32.55,29.38892,-7.64476,30.3669388353,0.71892,0.34524000000000005,0.7975190430000001,28.67,-7.99,29.7625435741,0.0
2021-02-27 21:00:00,27.694960000000002,-9.60432,29.3130307553,2.06496,-0.6343200000000001,2.1601901916,25.63,-8.97,27.1543329876,32.59,27.43496,-8.06432,28.5956340595,2.06496,-0.6343200000000001,2.1601901916,25.37,-7.43,26.4356161267,0.0
2021-02-27 21:30:00,26.63392,-10.01688,28.4552908877,3.19392,-1.1368800000000001,3.3902243437,23.44,-8.88,25.0656737392,32.67,26.43392,-8.47688,27.7598562875,3.19392,-1.1368800000000001,3.3902243437,23.24,-7.34,24.371565399,0.0
2021-02-27 22:00:00,25.62528,-10.38292,27.6488698287,1.11528,-0.32292000000000004,1.1610886292,24.51,-10.06,26.4942201244,32.77,25.38528,-8.82292,26.8748275902,1.11528,-0.32292000000000004,1.1610886292,24.27,-8.5,25.7154214432,0.0
2021-02-27 22:30:00,23.83764,-10.52608,26.0582317308,6.76764,-2.47608,7.2063807377,17.07,-8.05,18.8729277008,32.53,23.63764,-8.97608,25.2845414618,6.76764,-2.47608,7.2063807377,16.87,-6.5,18.0789075997,0.0
2021-02-27 23:00:00,22.55784,-10.87208,25.0411315438,3.95784,-1.43208,4.2089607496,18.6,-9.44,20.8584179649,32.73,22.35784,-9.30208,24.2157325264,3.95784,-1.43208,4.2089607496,18.4,-7.87,20.0124186444,0.0
2021-02-27 23:30:00,21.11492,-11.17352,23.8890643558,0.5749200000000001,-0.17352,0.6005349255,20.54,-11.0,23.3000343347,32.91,20.89492,-9.57352,22.9836891512,0.5749200000000001,-0.17352,0.6005349255,20.32,-9.4,22.388890102,0.0
2021-02-28 00:00:00,19.69592,-11.25872,22.6867371097,0.6559200000000001,-0.19872,0.6853617182,19.04,-11.06,22.0192007121,32.8,19.49592,-9.67872,21.7662242358,0.6559200000000001,-0.19872,0.6853617182,18.84,-9.48,21.0906614406,0.0
2021-02-28 00:30:00,19.02536,-11.30804,22.132241002,1.03536,-0.33804,1.0891470843,17.99,-10.97,21.0708566508,32.71,18.81536,-9.72804,21.1814195504,1.03536,-0.33804,1.0891470843,17.78,-9.39,20.1072250696,0.0
2021-02-28 01:00:00,18.48696,-11.3534,21.6948699374,0.96696,-0.2934,1.010492554,17.52,-11.06,20.7189285437,32.71,18.29696,-9.7734,20.7436277638,0.96696,-0.2934,1.010492554,17.33,-9.48,19.7534629875,0.0
2021-02-28 01:30:00,17.77832,-11.48284,21.1642216131,1.04832,-0.31284,1.0940035137,16.73,-11.17,20.116207396,32.78,17.58832,-9.89284,20.1796254596,1.04832,-0.31284,1.0940035137,16.54,-9.58,19.114078581,0.0
2021-02-28 02:00:00,17.2824,-11.50052,20.7591741173,0.8424,-0.29052,0.8910890137,16.44,-11.21,19.8981833342,32.81,17.0924,-9.90052,19.7527323181,0.8424,-0.29052,0.8910890137,16.25,-9.61,18.8789459452,0.0
2021-02-28 02:30:00,16.96176,-11.537,20.513499733,0.8517600000000001,-0.297,0.9020554848000001,16.11,-11.24,19.6435663768,32.81,16.77176,-9.937,19.4945095475,0.8517600000000001,-0.297,0.9020554848000001,15.92,-9.64,18.611179436,0.0
2021-02-28 03:00:00,16.55688,-11.64772,20.2435089975,0.8668800000000001,-0.29772000000000004,0.9165795835,15.69,-11.35,19.3648805832,32.9,16.36688,-10.04772,19.204984721,0.8668800000000001,-0.29772000000000004,0.9165795835,15.5,-9.75,18.3115400772,0.0
2021-02-28 03:30:00,16.278,-11.6614,20.0240239203,0.918,-0.3114,0.9693781306,15.36,-11.35,19.098484233,32.87,16.098,-10.0414,18.973015521,0.918,-0.3114,0.9693781306,15.18,-9.73,18.0306766373,0.0
2021-02-28 04:00:00,16.0962,-11.68744,19.8918050512,0.9162,-0.30744000000000005,0.9664066399000001,15.18,-11.38,18.9720004217,32.97,15.9062,-10.06744,18.8244667014,0.9162,-0.30744000000000005,0.9664066399000001,14.99,-9.76,17.88736146,0.0
2021-02-28 04:30:00,16.06664,-10.9512,19.4439117034,0.9266400000000001,-0.3312,0.9840503694,15.14,-10.62,18.493350156200002,32.94,15.88664,-9.3312,18.4243486704,0.9266400000000001,-0.3312,0.9840503694,14.96,-9.0,17.4585680971,0.0
2021-02-28 05:00:00,16.12368,-10.40528,19.1896562924,0.91368,-0.30528000000000005,0.9633312103,15.21,-10.1,18.2579872932,32.94,15.94368,-8.80528,18.2135632928,0.91368,-0.30528000000000005,0.9633312103,15.03,-8.5,17.2670466496,0.0
2021-02-28 05:30:00,16.23872,-10.3534,19.2584765441,0.9187200000000001,-0.2934,0.9644324748,15.32,-10.06,18.3277385403,32.93,16.05872,-8.7334,18.2799005358,0.9187200000000001,-0.2934,0.9644324748,15.14,-8.44,17.3335858956,0.0
2021-02-28 06:00:00,16.60732,-10.264,19.5231343176,1.23732,-0.41400000000000003,1.3047439528,15.37,-9.85,18.2553937235,32.93,16.43732,-8.654,18.5762537876,1.23732,-0.41400000000000003,1.3047439528,15.2,-8.24,17.2898120291,0.0
2021-02-28 06:30:00,17.56884,-10.097480000000001,20.2638407341,1.33884,-0.44748000000000004,1.4116412065000001,16.23,-9.65,18.8821450053,32.75,17.37884,-8.51748,19.3538509164,1.33884,-0.44748000000000004,1.4116412065000001,16.04,-8.07,17.9556815521,0.0
2021-02-28 07:00:00,18.26392,-9.9134,20.7809112728,1.93392,-0.5634,2.0143152996,16.33,-9.35,18.8173164931,33.01,18.08392,-8.2934,19.8949402142,1.93392,-0.5634,2.0143152996,16.15,-7.73,17.9046195156,0.0
2021-02-28 07:30:00,19.47352,-9.72156,21.76526384,1.88352,-0.51156,1.9517533717000002,17.59,-9.21,19.8552814133,33.05,19.27352,-8.10156,20.9070286656,1.88352,-0.51156,1.9517533717000002,17.39,-7.59,18.9741982703,0.0
2021-02-28 08:00:00,20.82248,-9.6104,22.9332828333,2.02248,-0.5004000000000001,2.083464785,18.8,-9.11,20.8909573739,33.05,20.61248,-8.0104,22.1142677905,2.02248,-0.5004000000000001,2.083464785,18.59,-7.51,20.0496433883,0.0
2021-02-28 08:30:00,22.4854,-9.1558,24.2780124145,2.6154,-0.5058,2.6638601315,19.87,-8.65,21.671165174,32.88,22.2854,-7.5758,23.537880083,2.6154,-0.5058,2.6638601315,19.67,-7.07,20.9020046885,0.0
2021-02-28 09:00:00,24.15064,-8.6226,25.6437642161,2.78064,-0.4626,2.8188574937,21.37,-8.16,22.8749316939,32.78,23.94064,-7.0526,24.9578326457,2.78064,-0.4626,2.8188574937,21.16,-6.59,22.1624389452,0.0
2021-02-28 09:30:00,25.47336,-8.14548,26.7439883735,3.30336,-0.46548000000000006,3.3359944424,22.17,-7.68,23.4625510122,32.69,25.25336,-6.60548,26.1029607003,3.30336,-0.46548000000000006,3.3359944424,21.95,-6.14,22.7925887077,0.0
2021-02-28 10:00:00,26.24012,-7.67944,27.3407698562,4.11012,-0.55944,4.1480187473,22.13,-7.12,23.2471783234,32.78,26.01012,-6.11944,26.7202898249,4.11012,-0.55944,4.1480187473,21.9,-5.5600000000000005,22.5947693062,0.0
2021-02-28 10:30:00,27.12664,-7.40452,28.1190596237,5.24664,-0.70452,5.2937302274,21.88,-6.7,22.8828407327,32.67,26.90664,-5.86452,27.5383345706,5.24664,-0.70452,5.2937302274,21.66,-5.16,22.2661447045,0.0
2021-02-28 11:00:00,27.66496,-7.24828,28.5987337964,5.21496,-0.6382800000000001,5.2538756323,22.45,-6.61,23.4028758917,32.61,27.43496,-5.70828,28.0225175664,5.21496,-0.6382800000000001,5.2538756323,22.22,-5.07,22.7910793952,0.0
2021-02-28 11:30:00,27.95744,-7.17044,28.8623225182,5.25744,-0.64044,5.2963042536,22.7,-6.53,23.6205609586,32.61,27.73744,-5.64044,28.3051257045,5.25744,-0.64044,5.2963042536,22.48,-5.0,23.0293378107,0.0
2021-02-28 12:00:00,28.3516,-7.15924,29.2415447598,4.4316,-0.48924000000000006,4.4585237846,23.92,-6.67,24.8325451776,32.67,28.1216,-5.61924,28.6775215934,4.4316,-0.48924000000000006,4.4585237846,23.69,-5.13,24.2390800155,0.0
2021-02-28 12:30:00,28.62392,-7.1467600000000004,29.5026265723,4.36392,-0.44676000000000005,4.3867291077,24.26,-6.7,25.1681862676,32.62,28.39392,-5.62676,28.9460726363,4.36392,-0.44676000000000005,4.3867291077,24.03,-5.18,24.5819710357,0.0
2021-02-28 13:00:00,28.24356,-7.25388,29.1602033005,4.27356,-0.44388000000000005,4.2965503055,23.97,-6.8100000000000005,24.9186075052,32.72,28.00356,-5.70388,28.578551743,4.27356,-0.44388000000000005,4.2965503055,23.73,-5.26,24.3059766313,0.0
2021-02-28 13:30:00,27.41556,-7.46484,28.4136721727,4.43556,-0.47484000000000004,4.4609041168,22.98,-6.99,24.0195857583,32.68,27.18556,-5.93484,27.825833291,4.43556,-0.47484000000000004,4.4609041168,22.75,-5.46,23.3960274406,0.0
2021-02-28 14:00:00,26.40368,-7.7896,27.5287519823,4.42368,-0.48960000000000004,4.4506912837,21.98,-7.3,23.1605353997,32.87,26.17368,-6.2096,26.900198083,4.42368,-0.48960000000000004,4.4506912837,21.75,-5.72,22.4895731396,0.0
2021-02-28 14:30:00,25.77928,-7.91012,26.9655572116,4.76928,-0.6001200000000001,4.8068883628,21.01,-7.31,22.2453635619,32.98,25.54928,-6.33012,26.3217804818,4.76928,-0.6001200000000001,4.8068883628,20.78,-5.73,21.5555398912,0.0
2021-02-28 15:00:00,25.23648,-8.02024,26.4802600525,5.2264800000000005,-0.75024,5.2800523906,20.01,-7.27,21.2897393126,32.98,25.02648,-6.43024,25.8393631432,5.2264800000000005,-0.75024,5.2800523906,19.8,-5.68,20.5986018943,0.0
2021-02-28 15:30:00,25.43684,-8.1592,26.7133931545,4.77684,-0.7092,4.8291992116,20.66,-7.45,21.9621970668,32.98,25.21684,-6.5792,26.0609840993,4.77684,-0.7092,4.8291992116,20.44,-5.87,21.2661820739,0.0
2021-02-28 16:00:00,26.06204,-8.04632,27.275872021,4.71204,-0.79632,4.7788540995,21.35,-7.25,22.547394528,32.87,25.83204,-6.46632,26.6290740527,4.71204,-0.79632,4.7788540995,21.12,-5.67,21.8678599776,0.0
2021-02-28 16:30:00,27.17652,-7.9324,28.3105317695,8.24652,-2.1924,8.5329777845,18.93,-5.74,19.781114731,32.67,26.95652,-6.3724,27.6994846932,8.24652,-2.1924,8.5329777845,18.71,-4.18,19.171241483,0.0
2021-02-28 17:00:00,27.92352,-7.44304,28.898474244,10.07352,-2.99304,10.508762707,17.85,-4.45,18.396331156,32.45,27.73352,-5.9130400000000005,28.356871718,10.07352,-2.99304,10.508762707,17.66,-2.92,17.8997765349,0.0
2021-02-28 17:30:00,29.44424,-7.50328,30.385234571,4.4942400000000005,-0.9532800000000001,4.5942285463,24.95,-6.55,25.7954453344,32.52,29.23424,-5.99328,29.8422551684,4.4942400000000005,-0.9532800000000001,4.5942285463,24.74,-5.04,25.2481524077,0.0
2021-02-28 18:00:00,32.97352,-7.04912,33.7185870695,17.27352,-1.59912,17.3473824528,15.7,-5.45,16.6190402852,32.52,32.76352,-5.4991200000000005,33.2218085535,17.27352,-1.59912,17.3473824528,15.49,-3.9,15.9734185446,0.0
2021-02-28 18:30:00,35.04496,-6.38588,35.6220252762,21.59496,-2.1358800000000002,21.7003290476,13.45,-4.25,14.105495383,32.33,34.88496,-4.85588,35.2213004413,21.59496,-2.1358800000000002,21.7003290476,13.29,-2.7199999999999998,13.5654893019,0.0
2021-02-28 19:00:00,35.274680000000004,-6.35848,35.8431767149,19.89468,-1.6084800000000001,19.959596694600002,15.38,-4.75,16.0967978182,32.37,35.12468,-4.838480000000001,35.4563680291,19.89468,-1.6084800000000001,19.959596694600002,15.23,-3.23,15.5687443296,0.0
2021-02-28 19:30:00,32.02076,-8.24784,33.0659331585,6.89076,-1.16784,6.9890216514,25.13,-7.08,26.1082994467,32.53,31.78076,-6.7278400000000005,32.4850817645,6.89076,-1.16784,6.9890216514,24.89,-5.5600000000000005,25.5034448654,0.0
2021-02-28 20:00:00,30.70884,-8.73336,31.9265474337,6.37884,-1.41336,6.5335431609,24.33,-7.32,25.4073080038,32.57,30.45884,-7.20336,31.2990308066,6.37884,-1.41336,6.5335431609,24.08,-5.79,24.7663178531,0.0
2021-02-28 20:30:00,29.41056,-9.10016,30.7862623834,6.10056,-1.37016,6.2525331458,23.31,-7.73,24.5582776269,32.57,29.18056,-7.56016,30.1440060566,6.10056,-1.37016,6.2525331458,23.08,-6.19,23.8956586015,0.0
2021-02-28 21:00:00,27.57348,-9.51604,29.1693643502,6.60348,-1.52604,6.7775177013,20.97,-7.99,22.4406105086,32.68,27.34348,-7.9660400000000005,28.4802333521,6.60348,-1.52604,6.7775177013,20.74,-6.44,21.716841391,0.0
2021-02-28 21:30:00,26.0032,-9.808720000000001,27.7916785797,6.0732,-1.3687200000000002,6.2255242894,19.93,-8.44,21.6434401147,32.65,25.7832,-8.23872,27.067506525,6.0732,-1.3687200000000002,6.2255242894,19.71,-6.87,20.8729729555,0.0
2021-02-28 22:00:00,24.42328,-10.14232,26.4454771358,6.17328,-1.37232,6.3239740781,18.25,-8.77,20.2478492685,32.77,24.20328,-8.55232,25.6698449575,6.17328,-1.37232,6.3239740781,18.03,-7.18,19.4070425362,0.0
2021-02-28 22:30:00,22.89316,-10.48736,25.1809748532,5.03316,-1.10736,5.1535372081,17.86,-9.38,20.1733487552,32.92,22.68316,-8.88736,24.3620794547,5.03316,-1.10736,5.1535372081,17.65,-7.78,19.2886209979,0.0
2021-02-28 23:00:00,20.79492,-10.73736,23.4034099562,4.98492,-1.01736,5.0876761666,15.81,-9.72,18.5589466296,32.82,20.58492,-9.13736,22.5217734465,4.98492,-1.01736,5.0876761666,15.6,-8.12,17.5867677531,0.0
2021-02-28 23:30:00,19.22272,-10.973,22.1341296011,4.84272,-0.873,4.9207790032,14.38,-10.1,17.5725467705,32.96,19.02272,-9.343,21.1932896266,4.84272,-0.873,4.9207790032,14.18,-8.47,16.5170608766,0.0
2021-03-01 00:00:00,18.06888,-11.04788,21.1787647645,4.89888,-0.8578800000000001,4.9734277263,13.17,-10.19,16.6518767711,32.92,17.87888,-9.42788,20.2123544237,4.89888,-0.8578800000000001,4.9734277263,12.98,-8.57,15.5539480519,0.0
2021-03-01 00:30:00,17.3642,-11.09372,20.6054862859,5.2542,-0.9637200000000001,5.3418511659,12.11,-10.13,15.7882551284,32.95,17.1842,-9.46372,19.6178165421,5.2542,-0.9637200000000001,5.3418511659,11.93,-8.5,14.6483753365,0.0
2021-03-01 01:00:00,16.8668,-10.993360000000001,20.1331295712,4.7268,-0.9633600000000001,4.8239714686,12.14,-10.03,15.7473966102,32.92,16.6968,-9.37336,19.1479243765,4.7268,-0.9633600000000001,4.8239714686,11.97,-8.41,14.6290464488,0.0
2021-03-01 01:30:00,16.50944,-11.16192,19.9286243178,4.15944,-0.87192,4.2498453619,12.35,-10.29,16.0750303266,32.95,16.32944,-9.53192,18.9078848526,4.15944,-0.87192,4.2498453619,12.17,-8.66,14.9366830321,0.0
2021-03-01 02:00:00,16.4708,-10.58804,19.5804454413,3.6108000000000002,-0.7880400000000001,3.6957927,12.86,-9.8,16.1684755002,32.95,16.3008,-8.96804,18.6048870483,3.6108000000000002,-0.7880400000000001,3.6957927,12.69,-8.18,15.0979634388,0.0
2021-03-01 02:30:00,16.418120000000002,-9.86636,19.1546266992,3.58812,-0.75636,3.6669722639,12.83,-9.11,15.7353423859,32.89,16.23812,-8.25636,18.2165864416,3.58812,-0.75636,3.6669722639,12.65,-7.5,14.7062061729,0.0
2021-03-01 03:00:00,15.98772,-9.86336,18.7854481258,3.62772,-0.7833600000000001,3.7113347044,12.36,-9.08,15.3367532418,32.86,15.81772,-8.25336,17.8414746388,3.62772,-0.7833600000000001,3.7113347044,12.19,-7.47,14.2967478819,0.0
2021-03-01 03:30:00,15.81868,-9.82372,18.6208515267,3.56868,-0.7837200000000001,3.6537233038,12.25,-9.04,15.2244572974,32.86,15.64868,-8.20372,17.6686787163,3.56868,-0.7837200000000001,3.6537233038,12.08,-7.42,14.1768402686,0.0
2021-03-01 04:00:00,15.77288,-9.79492,18.5667498852,3.42288,-0.75492,3.5051407534,12.35,-9.04,15.3050351192,32.92,15.592880000000001,-8.17492,17.6058860527,3.42288,-0.75492,3.5051407534,12.17,-7.42,14.2536065611,0.0
2021-03-01 04:30:00,16.05132,-9.66232,18.7351354819,2.91132,-0.65232,2.9835055765,13.14,-9.01,15.9323475985,32.92,15.88132,-8.04232,17.8015515033,2.91132,-0.65232,2.9835055765,12.97,-7.39,14.9275919022,0.0
2021-03-01 05:00:00,16.49768,-9.46512,19.0200405362,2.67768,-0.64512,2.7542966428,13.82,-8.82,16.3946576664,32.92,16.32768,-7.85512,18.1189415915,2.67768,-0.64512,2.7542966428,13.65,-7.21,15.4371823854,0.0
2021-03-01 05:30:00,16.8298,-9.13956,19.1513374215,9.0198,-3.13956,9.5505826541,7.8100000000000005,-6.0,9.8486598073,32.73,16.6698,-7.54956,18.299674539,9.0198,-3.13956,9.5505826541,7.65,-4.41,8.8300962622,0.0
2021-03-01 06:00:00,18.32712,-9.02148,20.4271982632,5.30712,-1.7614800000000002,5.5918095895,13.02,-7.26,14.9073136413,32.79,18.19712,-7.44148,19.659877946800002,5.30712,-1.7614800000000002,5.5918095895,12.89,-5.68,14.0859681953,0.0
2021-03-01 06:30:00,21.07384,-8.33328,22.6616479521,5.88384,-1.85328,6.1688102503,15.19,-6.48,16.5144330814,32.55,20.89384,-6.77328,21.9642862826,5.88384,-1.85328,6.1688102503,15.01,-4.92,15.7957747515,0.0
2021-03-01 07:00:00,22.83864,-7.53516,24.0495761558,4.95864,-1.50516,5.1820475948,17.88,-6.03,18.8694276543,32.52,22.68864,-5.99516,23.4673460041,4.95864,-1.50516,5.1820475948,17.73,-4.49,18.289696553,0.0
2021-03-01 07:30:00,25.56716,-7.32052,26.5945423637,5.80716,-1.91052,6.1133619176,19.76,-5.41,20.4872082041,32.47,25.35716,-5.800520000000001,26.0121432323,5.80716,-1.91052,6.1133619176,19.55,-3.89,19.933253623,0.0
2021-03-01 08:00:00,27.0684,-7.2678,28.02711536,8.4384,-2.9178,8.9286141926,18.63,-4.35,19.1311107885,32.45,26.8884,-5.7378,27.4937884512,8.4384,-2.9178,8.9286141926,18.45,-2.8200000000000003,18.6642680006,0.0
2021-03-01 08:30:00,30.45876,-1.78084,30.5107759954,8.79876,-3.03084,9.3061360748,21.66,1.25,21.696038809,32.79,29.71876,-7.25084,30.5905112191,8.79876,-3.03084,9.3061360748,20.92,-4.22,21.3413870215,0.0
2021-03-01 09:00:00,31.4152,0.6758400000000001,31.4224688837,9.8352,-3.31416,10.3785748321,21.58,3.99,21.945762689,33.03,30.4652,-7.69416,31.4217839905,9.8352,-3.31416,10.3785748321,20.63,-4.38,21.0898387855,0.0
2021-03-01 09:30:00,32.72784,1.19472,32.749639188,10.25784,-3.3652800000000003,10.7957580069,22.47,4.5600000000000005,22.9280286985,32.93,31.74784,-7.15528,32.5441757699,10.25784,-3.3652800000000003,10.7957580069,21.49,-3.79,21.8216452175,0.0
2021-03-01 10:00:00,33.93836,1.25656,33.9616139564,11.17836,-3.49344,11.7115266009,22.76,4.75,23.2503784915,32.93,32.93836,-7.10344,33.6956142446,11.17836,-3.49344,11.7115266009,21.76,-3.61,22.0574182533,0.0
2021-03-01 10:30:00,33.85344,1.30108,33.8784328002,12.85344,-3.7789200000000003,13.3974309552,21.0,5.08,21.6057029508,32.89,32.91344,-7.04892,33.6597950944,12.85344,-3.7789200000000003,13.3974309552,20.06,-3.27,20.3247755215,0.0
2021-03-01 11:00:00,33.61932,1.5765600000000002,33.6562656677,13.54932,-3.85344,14.086627428,20.07,5.43,20.7915800265,32.86,32.68932,-6.75344,33.3796434058,13.54932,-3.85344,14.086627428,19.14,-2.9,19.3584503512,0.0
2021-03-01 11:30:00,32.95268,1.5432800000000002,32.9887985889,14.42268,-3.90672,14.9424281675,18.53,5.45,19.3148492099,32.84,32.09268,-6.78672,32.8024340246,14.42268,-3.90672,14.9424281675,17.67,-2.88,17.9031645247,0.0
2021-03-01 12:00:00,33.09912,1.43032,33.1300099619,9.06912,-1.66968,9.221538314,24.03,3.1,24.2291332903,33.02,32.06912,-6.91968,32.8071703881,9.06912,-1.66968,9.221538314,23.0,-5.25,23.5915768867,0.0
2021-03-01 12:30:00,33.86828,1.33216,33.8944691716,8.37828,-1.43784,8.5007622966,25.49,2.77,25.6400663026,32.95,32.78828,-6.99784,33.5267217309,8.37828,-1.43784,8.5007622966,24.41,-5.5600000000000005,25.0352092062,0.0
2021-03-01 13:00:00,33.53796,1.08376,33.5554659735,8.24796,-1.4162400000000002,8.3686665544,25.29,2.5,25.4132662206,33.05,32.44796,-7.27624,33.2537783823,8.24796,-1.4162400000000002,8.3686665544,24.2,-5.86,24.8993895508,0.0
2021-03-01 13:30:00,31.697,1.02972,31.7137215142,9.207,-1.52028,9.3316718908,22.49,2.55,22.6341025888,33.15,30.667,-7.38028,31.5425652393,9.207,-1.52028,9.3316718908,21.46,-5.86,22.2457007082,0.0
2021-03-01 14:00:00,31.6576,0.8314,31.6685153381,8.3376,-1.3986,8.4540910641,23.32,2.23,23.4263804289,33.29,30.6176,-7.6386,31.5560713607,8.3376,-1.3986,8.4540910641,22.28,-6.24,23.1373291458,0.0
2021-03-01 14:30:00,31.13724,0.58452,31.1427259316,7.07724,-1.09548,7.1615223555,24.06,1.6800000000000002,24.1185820479,33.35,30.08724,-7.90548,31.1084976308,7.07724,-1.09548,7.1615223555,23.01,-6.8100000000000005,23.9965872574,0.0
2021-03-01 15:00:00,30.76696,-0.027600000000000003,30.7669723795,6.54696,-1.0476,6.630245169,24.22,1.02,24.2414686024,33.35,29.71696,-8.467600000000001,30.8998052001,6.54696,-1.0476,6.630245169,23.17,-7.42,24.3291039703,0.0
2021-03-01 15:30:00,30.43944,-1.5486,30.4788068906,6.76944,-1.1286,6.8628751900000005,23.67,-0.42,23.6737259425,32.97,29.44944,-9.1586,30.8407112479,6.76944,-1.1286,6.8628751900000005,22.68,-8.03,24.0595781343,0.0
2021-03-01 16:00:00,31.28524,-1.6617600000000001,31.3293422873,6.28524,-1.12176,6.384558509,25.0,-0.54,25.0058313199,32.94,30.27524,-9.25176,31.6573091111,6.28524,-1.12176,6.384558509,23.99,-8.13,25.330159889,0.0
2021-03-01 16:30:00,32.18356,-1.93524,32.2416917691,5.44356,-0.9752400000000001,5.5302295189,26.74,-0.96,26.7572270611,32.87,31.12356,-9.48524,32.5368370456,5.44356,-0.9752400000000001,5.5302295189,25.68,-8.51,27.0533269673,0.0
2021-03-01 17:00:00,33.83428,-1.9002400000000002,33.8875997258,5.08428,-0.8402400000000001,5.1532423168,28.75,-1.06,28.7695342333,32.84,32.71428,-9.43024,34.0463440383,5.08428,-0.8402400000000001,5.1532423168,27.63,-8.59,28.9344949844,0.0
2021-03-01 17:30:00,38.01012,-0.29872000000000004,38.0112937961,18.06012,-0.9187200000000001,18.0834725883,19.95,0.62,19.9596317601,32.84,37.14012,-7.83872,37.9583198371,18.06012,-0.9187200000000001,18.0834725883,19.08,-6.92,20.2961277095,0.0
2021-03-01 18:00:00,39.59768,-0.05324,39.5977157912,14.737680000000001,0.35676,14.7419974725,24.86,-0.41000000000000003,24.8633807034,32.93,38.60768,-7.62324,39.3531033475,14.737680000000001,0.35676,14.7419974725,23.87,-7.98,25.1685776316,0.0
2021-03-01 18:30:00,41.0446,0.19976000000000002,41.0450861032,19.3446,-1.3802400000000001,19.3937776521,21.7,1.58,21.7574447029,32.65,40.1246,-7.29024,40.7815046856,19.3446,-1.3802400000000001,19.3937776521,20.78,-5.91,21.6040852618,0.0
2021-03-01 19:00:00,40.59844,0.14164000000000002,40.5986870763,20.54844,-1.90836,20.6368656613,20.05,2.05,20.1545280272,32.77,39.74844,-7.41836,40.4347690425,20.54844,-1.90836,20.6368656613,19.2,-5.51,19.9749868586,0.0
2021-03-01 19:30:00,38.3966,-0.62316,38.401656474,17.7066,-1.97316,17.8162017261,20.69,1.35,20.7339962381,32.93,37.5166,-8.23316,38.4093764483,17.7066,-1.97316,17.8162017261,19.81,-6.26,20.7755553476,0.0
2021-03-01 20:00:00,34.64824,-2.01484,34.7067733349,10.21824,-2.99484,10.6480747238,24.43,0.98,24.4496482592,33.06,33.66824,-9.69484,35.0362713102,10.21824,-2.99484,10.6480747238,23.45,-6.7,24.3883681291,0.0
2021-03-01 20:30:00,33.50544,-2.69516,33.613663844,5.00544,-1.32516,5.1778836043,28.5,-1.37,28.5329090701,33.06,32.41544,-10.33516,34.0231727301,5.00544,-1.32516,5.1778836043,27.41,-9.01,28.8528716075,0.0
2021-03-01 21:00:00,31.78708,-3.10916,31.9387747234,3.5470800000000002,-0.74916,3.625329948,28.24,-2.36,28.3384403241,33.12,30.67708,-10.74916,32.505809912,3.5470800000000002,-0.74916,3.625329948,27.13,-10.0,28.9143026892,0.0
2021-03-01 21:30:00,29.2214,-3.58764,29.4408114482,3.9114,-0.82764,3.9980042433,25.31,-2.76,25.4600412411,33.12,28.1914,-11.18764,30.3301553364,3.9114,-0.82764,3.9980042433,24.28,-10.36,26.3978787027,0.0
2021-03-01 22:00:00,27.53008,-4.08236,27.8311151048,4.06008,-0.88236,4.1548536407,23.47,-3.2,23.6871463034,32.86,26.55008,-11.55236,28.9545120763,4.06008,-0.88236,4.1548536407,22.49,-10.67,24.8927499485,0.0
2021-03-01 22:30:00,25.60608,-4.44008,25.988182764,4.00608,-0.9100800000000001,4.1081531827,21.6,-3.5300000000000002,21.886546095699998,32.94,24.67608,-11.93008,27.4086798838,4.00608,-0.9100800000000001,4.1081531827,20.67,-11.02,23.424117913,0.0
2021-03-01 23:00:00,23.32916,-4.8258,23.8230571494,4.70916,-1.0458,4.8238869748,18.62,-3.7800000000000002,18.9998105254,32.97,22.46916,-12.3158,25.6230771131,4.70916,-1.0458,4.8238869748,17.76,-11.27,21.0340319482,0.0
2021-03-01 23:30:00,21.2504,-4.97124,21.824131765,5.9904,-1.37124,6.1453389896,15.26,-3.6,15.6788902669,33.04,20.4804,-12.49124,23.9891196357,5.9904,-1.37124,6.1453389896,14.49,-11.12,18.2651170267,0.0
2021-03-02 00:00:00,20.01224,-5.13048,20.6594185506,4.69224,-1.05048,4.8083910457,15.32,-4.08,15.8539837265,33.12,19.25224,-12.68048,23.0530544191,4.69224,-1.05048,4.8083910457,14.56,-11.63,18.6346585695,0.0
2021-03-02 00:30:00,19.53876,-4.05096,19.9542832309,5.01876,-1.11096,5.1402513615,14.52,-2.94,14.8146549065,32.97,18.78876,-11.55096,22.0554342342,5.01876,-1.11096,5.1402513615,13.77,-10.44,17.2802343734,0.0
2021-03-02 01:00:00,19.0624,-4.04016,19.4858406692,4.8924,-1.10016,5.014571745,14.17,-2.94,14.4717828895,32.88,18.3424,-11.52016,21.6600490347,4.8924,-1.10016,5.014571745,13.45,-10.42,17.0140794638,0.0
2021-03-02 01:30:00,18.55552,-4.17484,19.0193746347,4.65552,-1.01484,4.7648469751,13.9,-3.16,14.2546694104,32.94,17.84552,-11.66484,21.3197344331,4.65552,-1.01484,4.7648469751,13.19,-10.65,16.9528345712,0.0
2021-03-02 02:00:00,18.3164,-4.21292,18.7946589191,3.8664,-0.86292,3.9615249446,14.45,-3.35,14.8332397001,32.99,17.5964,-11.72292,21.1437968749,3.8664,-0.86292,3.9615249446,13.73,-10.86,17.5057847582,0.0
2021-03-02 02:30:00,18.35404,-4.3706,18.867244862,2.17404,-0.5706,2.2476730816,16.18,-3.8,16.6202406721,33.08,17.58404,-11.9306,21.2494159704,2.17404,-0.5706,2.2476730816,15.41,-11.36,19.1446519947,0.0
2021-03-02 03:00:00,18.0058,-4.40708,18.5372918132,2.3058,-0.57708,2.3769171139,15.7,-3.83,16.1604115047,33.08,17.2458,-11.95708,20.9854563869,2.3058,-0.57708,2.3769171139,14.94,-11.38,18.7805218245,0.0
2021-03-02 03:30:00,17.9446,-4.2928,18.450929543,2.3346,-0.5328,2.394625858,15.61,-3.76,16.0564535312,33.13,17.1946,-11.8628,20.8897173988,2.3346,-0.5328,2.394625858,14.86,-11.33,18.6865860981,0.0
2021-03-02 04:00:00,17.86948,-4.21904,18.3607901244,2.67948,-0.6890400000000001,2.7666566812999998,15.19,-3.5300000000000002,15.5947747659,33.13,17.11948,-11.79904,20.7916795953,2.67948,-0.6890400000000001,2.7666566812999998,14.44,-11.11,18.2193770475,0.0
2021-03-02 04:30:00,18.07656,-4.07128,18.5293643246,2.53656,-0.61128,2.6091760906,15.54,-3.46,15.9205276294,33.16,17.32656,-11.67128,20.8908702134,2.53656,-0.61128,2.6091760906,14.79,-11.06,18.4680183019,0.0
2021-03-02 05:00:00,18.32668,-3.8884,18.7346431613,3.13668,-0.7884,3.2342442676,15.19,-3.1,15.5030996901,33.1,17.58668,-11.4684,20.9956069687,3.13668,-0.7884,3.2342442676,14.45,-10.68,17.96844178,0.0
2021-03-02 05:30:00,19.05052,-3.7806800000000003,19.4220455548,2.99052,-0.76068,3.0857485207,16.06,-3.02,16.341480961,33.2,18.29052,-11.40068,21.5526941781,2.99052,-0.76068,3.0857485207,15.3,-10.64,18.6359759605,0.0
2021-03-02 06:00:00,20.02128,-3.69332,20.3590831194,3.04128,-0.7333200000000001,3.1284408674,16.98,-2.96,17.2360668367,33.01,19.23128,-11.23332,22.2717221755,3.04128,-0.7333200000000001,3.1284408674,16.19,-10.5,19.2967898885,0.0
2021-03-02 06:30:00,22.88288,-2.84176,23.0586599132,3.51288,-0.8517600000000001,3.6146674801,19.37,-1.99,19.4719541906,32.79,22.04288,-10.31176,24.3355902536,3.51288,-0.8517600000000001,3.6146674801,18.53,-9.46,20.805107546,0.0
2021-03-02 07:00:00,25.0312,-2.24144,25.1313554492,3.3012,-0.81144,3.3994641215,21.73,-1.43,21.7770016302,32.79,24.1312,-9.74144,26.0232677947,3.3012,-0.81144,3.3994641215,20.83,-8.93,22.6634904637,0.0
2021-03-02 07:30:00,28.10052,-1.13872,28.1235827644,2.63052,-0.6487200000000001,2.7093307492000003,25.47,-0.49,25.4747129523,32.79,27.10052,-8.69872,28.4623595984,2.63052,-0.6487200000000001,2.7093307492000003,24.47,-8.05,25.7601125774,0.0
2021-03-02 08:00:00,30.24152,-0.5150800000000001,30.245906158,3.34152,-0.7750800000000001,3.4302339449,26.9,0.26,26.9012564762,32.66,29.19152,-8.00508,30.2692277027,3.34152,-0.7750800000000001,3.4302339449,25.85,-7.23,26.8420453766,0.0
2021-03-02 08:30:00,31.52248,-0.6930400000000001,31.5300975227,4.36248,-0.8330400000000001,4.4413046948,27.16,0.14,27.1603608223,32.75,30.45248,-8.23304,31.5457839622,4.36248,-0.8330400000000001,4.4413046948,26.09,-7.4,27.119146373,0.0
2021-03-02 09:00:00,34.59296,0.5404,34.5971807193,11.98296,0.3204,11.9872426572,22.61,0.22,22.6110702975,32.69,33.65296,-6.9496,34.3630420208,11.98296,0.3204,11.9872426572,21.67,-7.27,22.856985803,0.0
2021-03-02 09:30:00,34.2424,0.52212,34.2463803497,11.1024,-1.12788,11.159542959,23.14,1.65,23.1987521216,32.63,33.2724,-6.97788,33.9962264237,11.1024,-1.12788,11.159542959,22.17,-5.85,22.9288333763,0.0
2021-03-02 10:00:00,35.58756,1.4988000000000001,35.619107627700004,20.16756,-1.9512,20.2617288945,15.42,3.45,15.8012309647,32.47,34.86756,-5.9612,35.3734737592,20.16756,-1.9512,20.2617288945,14.7,-4.01,15.2371289947,0.0
2021-03-02 10:30:00,35.44308,1.4072,35.4710040981,19.33308,-1.7928000000000002,19.4160272488,16.11,3.2,16.424740485,32.55,34.70308,-6.0828,35.2321474981,19.33308,-1.7928000000000002,19.4160272488,15.37,-4.29,15.9574747376,0.0
2021-03-02 11:00:00,35.23168,1.51088,35.2640615074,19.02168,-1.41912,19.0745435488,16.21,2.93,16.4726743427,32.53,34.46168,-5.96912,34.9748163969,19.02168,-1.41912,19.0745435488,15.44,-4.55,16.0964623443,0.0
2021-03-02 11:30:00,34.85344,1.6356000000000002,34.8917965601,20.14344,-1.8144,20.2249900468,14.71,3.45,15.1091561644,32.53,34.15344,-5.8644,34.6532632113,20.14344,-1.8144,20.2249900468,14.01,-4.05,14.5836415206,0.0
2021-03-02 12:00:00,34.62696,1.5419200000000002,34.6612734349,19.68696,-1.82808,19.7716532068,14.94,3.37,15.3153680987,32.46,33.92696,-5.9280800000000005,34.4409748313,19.68696,-1.82808,19.7716532068,14.24,-4.1,14.8184884519,0.0
2021-03-02 12:30:00,34.75116,1.38552,34.7787691993,18.73116,-1.82448,18.8198055839,16.02,3.21,16.3384362777,32.54,34.01116,-6.11448,34.5564157606,18.73116,-1.82448,18.8198055839,15.28,-4.29,15.8708065328,0.0
2021-03-02 13:00:00,34.184,1.09192,34.2014348425,19.674,-2.00808,19.7762145338,14.51,3.1,14.8374559814,32.58,33.464,-6.39808,34.0701441689,19.674,-2.00808,19.7762145338,13.79,-4.39,14.4719107239,0.0
2021-03-02 13:30:00,32.11908,-0.65908,32.125841413,5.95908,-0.6490800000000001,5.9943255912,26.16,-0.01,26.1600019113,32.87,31.12908,-8.23908,32.200963664,5.95908,-0.6490800000000001,5.9943255912,25.17,-7.59,26.2894845899,0.0
2021-03-02 14:00:00,31.65712,-0.7553200000000001,31.6661294603,4.22712,-0.53532,4.2608814812,27.43,-0.22,27.4308822315,32.9,30.56712,-8.42532,31.7070156621,4.22712,-0.53532,4.2608814812,26.34,-7.89,27.4963215722,0.0
2021-03-02 14:30:00,31.18376,-1.0426,31.2011843124,4.25376,-0.5526,4.2895035724,26.93,-0.49,26.9344574848,32.9,30.12376,-8.6826,31.3500950445,4.25376,-0.5526,4.2895035724,25.87,-8.13,27.1174076932,0.0
2021-03-02 15:00:00,30.768,-1.34896,30.7975569986,3.708,-0.49896,3.7414201958,27.06,-0.85,27.0733466716,33.01,29.698,-8.95896,31.0198995531,3.708,-0.49896,3.7414201958,25.99,-8.46,27.3322465231,0.0
2021-03-02 15:30:00,31.26812,-1.38472,31.2987663944,3.31812,-0.5047200000000001,3.3562870278,27.95,-0.88,27.963849878,32.99,30.17812,-9.02472,31.4986427932,3.31812,-0.5047200000000001,3.3562870278,26.86,-8.52,28.17889281,0.0
2021-03-02 16:00:00,32.21524,-1.36972,32.2443455684,2.77524,-0.45972,2.8130587509,29.44,-0.91,29.4540608406,33.02,31.08524,-9.00972,32.364597948,2.77524,-0.45972,2.8130587509,28.31,-8.55,29.5729369526,0.0
2021-03-02 16:30:00,33.46624,-1.5805600000000002,33.5035429418,2.13624,-0.43056000000000005,2.1791978458,31.33,-1.15,31.3510988643,33.02,32.28624,-9.21056,33.5743311006,2.13624,-0.43056000000000005,2.1791978458,30.15,-8.78,31.4024027743,0.0
2021-03-02 17:00:00,34.56284,-1.5699200000000002,34.5984762334,2.29284,-0.43992000000000003,2.3346616183,32.27,-1.13,32.2897785685,33.0,33.36284,-9.18992,34.6054001923,2.29284,-0.43992000000000003,2.3346616183,31.07,-8.75,32.2785904277,0.0
2021-03-02 17:30:00,37.64724,-0.76056,37.6549217385,7.16724,0.64944,7.1966034719,30.48,-1.4100000000000001,30.5125957598,32.98,36.50724,-8.36056,37.4523368554,7.16724,0.64944,7.1966034719,29.34,-9.01,30.6922742722,0.0
2021-03-02 18:00:00,38.67372,-0.56532,38.6778516123,14.37372,-1.52532,14.4544258876,24.3,0.96,24.3189555697,32.69,37.69372,-8.06532,38.5469313194,14.37372,-1.52532,14.4544258876,23.32,-6.54,24.2197027232,0.0
2021-03-02 18:30:00,41.29824,0.31132000000000004,41.2994134007,18.85824,-1.67868,18.9328070407,22.44,1.99,22.5280647194,32.54,40.38824,-7.16868,41.0195063749,18.85824,-1.67868,18.9328070407,21.53,-5.49,22.2189333677,0.0
2021-03-02 19:00:00,41.54832,0.16412000000000002,41.5486441439,18.86832,-1.68588,18.9434867698,22.68,1.85,22.7553268489,32.57,40.63832,-7.31588,41.2915869469,18.86832,-1.68588,18.9434867698,21.77,-5.63,22.4862135541,0.0
2021-03-02 19:30:00,39.81172,-0.7115600000000001,39.818078394,12.86172,-0.33156,12.8659929035,26.95,-0.38,26.9526789021,32.75,38.80172,-8.25156,39.6694053068,12.86172,-0.33156,12.8659929035,25.94,-7.92,27.1221311847,0.0
2021-03-02 20:00:00,35.6814,-2.18976,35.7485294078,2.3814,-0.23976000000000003,2.3934391193,33.3,-1.9500000000000002,33.3570457325,32.67,34.4614,-9.64976,35.7869523432,2.3814,-0.23976000000000003,2.3934391193,32.08,-9.41,33.431639206,0.0
2021-03-02 20:30:00,33.99104,-2.85772,34.1109566544,1.93104,-0.47772000000000003,1.9892541014,32.06,-2.38,32.1482192353,32.64,32.80104,-10.27772,34.3735327466,1.93104,-0.47772000000000003,1.9892541014,30.87,-9.8,32.3882216245,0.0
2021-03-02 21:00:00,32.23276,-3.28064,32.3992811036,1.74276,-0.44064000000000003,1.7976028558000001,30.49,-2.84,30.6219806675,32.68,31.08276,-10.73064,32.8828922698,1.74276,-0.44064000000000003,1.7976028558000001,29.34,-10.29,31.0921163641,0.0
2021-03-02 21:30:00,30.40368,-3.7394,30.6327744402,1.09368,-0.3294,1.1422085197,29.31,-3.41,29.5076973009,32.82,29.28368,-11.2294,31.3629293706,1.09368,-0.3294,1.1422085197,28.19,-10.9,30.2239325701,0.0
2021-03-02 22:00:00,28.48092,-4.11604,28.7768064477,1.24092,-0.35604,1.290986804,27.24,-3.76,27.4982763096,32.88,27.40092,-11.60604,29.7575298257,1.24092,-0.35604,1.290986804,26.16,-11.25,28.4764481634,0.0
2021-03-02 22:30:00,26.1992,-4.6746,26.6129661218,1.5192,-0.4446,1.5829206550000001,24.68,-4.23,25.039874201,32.99,25.1892,-12.1946,27.9857832801,1.5192,-0.4446,1.5829206550000001,23.67,-11.75,26.4259607205,0.0
2021-03-02 23:00:00,24.2556,-4.9892,24.7634054201,1.6056,-0.43920000000000003,1.6645864351,22.65,-4.55,23.1024890434,33.08,23.2956,-12.5392,26.4559353643,1.6056,-0.43920000000000003,1.6645864351,21.69,-12.1,24.836789245,0.0
2021-03-02 23:30:00,22.35664,-5.2488,22.9645216264,1.19664,-0.38880000000000003,1.2582180771,21.16,-4.86,21.7109465478,33.08,21.45664,-12.7988,24.9839284647,1.19664,-0.38880000000000003,1.2582180771,20.26,-12.41,23.7586973549,0.0
2021-03-03 00:00:00,21.07284,-5.17232,21.6983289644,1.03284,-0.38232000000000005,1.1013296727,20.04,-4.79,20.6045067886,33.17,20.19284,-12.752320000000001,23.8824716612,1.03284,-0.38232000000000005,1.1013296727,19.16,-12.37,22.806194334,0.0
2021-03-03 00:30:00,20.3656,-4.37744,20.8307379685,1.3356,-0.39744,1.3934797858999999,19.03,-3.98,19.4417411772,33.0,19.5156,-11.89744,22.8562403276,1.3356,-0.39744,1.3934797858999999,18.18,-11.5,21.5119129786,0.0
2021-03-03 01:00:00,19.90068,-4.397,20.3806445792,1.30068,-0.387,1.3570325945000001,18.6,-4.01,19.0273513659,32.95,19.08068,-11.907,22.4910870849,1.30068,-0.387,1.3570325945000001,17.78,-11.52,21.1858160098,0.0
2021-03-03 01:30:00,19.48544,-4.4607600000000005,19.9895160464,0.9554400000000001,-0.32076000000000005,1.0078455096,18.53,-4.14,18.9868507131,32.95,18.66544,-11.96076,22.1688617248,0.9554400000000001,-0.32076000000000005,1.0078455096,17.71,-11.64,21.1927747122,0.0
2021-03-03 02:00:00,19.09612,-4.54904,19.6304753884,0.9961200000000001,-0.32904000000000005,1.0490578516,18.1,-4.22,18.5854351577,32.97,18.27612,-12.03904,21.8850416124,0.9961200000000001,-0.32904000000000005,1.0490578516,17.28,-11.71,20.8739670403,0.0
2021-03-03 02:30:00,18.71592,-4.55944,19.2632851445,1.10592,-0.37944000000000006,1.1692021895,17.61,-4.18,18.0992955664,33.18,17.905920000000002,-12.15944,21.644259104,1.10592,-0.37944000000000006,1.1692021895,16.8,-11.78,20.5184892231,0.0
2021-03-03 03:00:00,18.36416,-4.5312,18.914918608,0.97416,-0.3312,1.0289223224,17.39,-4.2,17.89,33.11,17.56416,-12.0912,21.3236215016,0.97416,-0.3312,1.0289223224,16.59,-11.76,20.3353313226,0.0
2021-03-03 03:30:00,18.28664,-4.42908,18.8153647888,1.10664,-0.37908000000000003,1.1697665306,17.18,-4.05,17.6509178232,33.11,17.49664,-12.00908,21.2214611593,1.10664,-0.37908000000000003,1.1697665306,16.39,-11.63,20.0969898243,0.0
2021-03-03 04:00:00,18.188,-4.39376,18.711185717,1.188,-0.38376000000000005,1.2484453282,17.0,-4.01,17.4665423024,33.11,17.398,-11.96376,21.114496379,1.188,-0.38376000000000005,1.2484453282,16.21,-11.58,19.9213578854,0.0
2021-03-03 04:30:00,18.34464,-4.39548,18.8638824519,1.21464,-0.37548000000000004,1.2713518632,17.13,-4.02,17.5953772338,33.11,17.55464,-11.96548,21.244719277,1.21464,-0.37548000000000004,1.2713518632,16.34,-11.59,20.0330651674,0.0
2021-03-03 05:00:00,18.7486,-4.16264,19.20514446,0.8586,-0.33264000000000005,0.9207840841,17.89,-3.83,18.295381931,33.04,17.9386,-11.71264,21.4238023173,0.8586,-0.33264000000000005,0.9207840841,17.08,-11.38,20.5239080099,0.0
2021-03-03 05:30:00,19.31668,-4.04908,19.7364934846,1.06668,-0.37908000000000003,1.1320370439,18.25,-3.67,18.6153538779,33.08,18.50668,-11.60908,21.8464629418,1.06668,-0.37908000000000003,1.1320370439,17.44,-11.23,20.742866243599998,0.0
2021-03-03 06:00:00,20.44648,-3.9471600000000002,20.8239913671,0.9064800000000001,-0.31716000000000005,0.9603626690000001,19.54,-3.63,19.8743175983,33.08,19.60648,-11.50716,22.7338687701,0.9064800000000001,-0.31716000000000005,0.9603626690000001,18.7,-11.19,21.7923403975,0.0
2021-03-03 06:30:00,23.27736,-3.20872,23.4974758774,0.74736,-0.28872000000000003,0.8011904942,22.53,-2.92,22.7184352454,33.02,22.35736,-10.76872,24.8156578919,0.74736,-0.28872000000000003,0.8011904942,21.61,-10.48,24.0171293039,0.0
2021-03-03 07:00:00,25.4814,-2.6138,25.6151068005,0.6714,-0.2538,0.7177690436,24.81,-2.36,24.921992296,32.94,24.5014,-10.1438,26.5182065834,0.6714,-0.2538,0.7177690436,23.83,-9.89,25.8007945614,0.0
2021-03-03 07:30:00,28.33916,-1.64228,28.386705922,0.74916,-0.24228000000000002,0.7873628795000001,27.59,-1.4,27.6254972806,32.72,27.28916,-9.14228,28.7798460229,0.74916,-0.24228000000000002,0.7873628795000001,26.54,-8.9,27.9925275743,0.0
2021-03-03 08:00:00,30.8792,-1.5819999999999999,30.9196978743,0.5292,-0.162,0.5534407285,30.35,-1.42,30.3832009505,32.49,29.749200000000002,-8.972,31.0726838982,0.5292,-0.162,0.5534407285,29.22,-8.81,30.5192480248,0.0
2021-03-03 08:30:00,32.34692,-1.4832800000000002,32.3809103183,2.26692,-0.86328,2.4257325996,30.08,-0.62,30.0863889492,32.39,31.216920000000002,-8.83328,32.4426097878,2.26692,-0.86328,2.4257325996,28.95,-7.97,30.0270444766,0.0
2021-03-03 09:00:00,32.5706,-4.01868,32.8175832947,7.3206,-3.11868,7.9572199481,25.25,-0.9,25.2660345128,32.81,32.1406,-4.49868,32.4539102436,7.3206,-3.11868,7.9572199481,24.82,-1.38,24.8583346184,0.0
2021-03-03 09:30:00,33.64868,-4.50652,33.9491146903,4.37868,-1.5865200000000002,4.6572399823,29.27,-2.92,29.4152902416,33.12,33.31868,-3.36652,33.4883247394,4.37868,-1.5865200000000002,4.6572399823,28.94,-1.78,28.9946891689,0.0
2021-03-03 10:00:00,37.43808,-2.3566000000000003,37.5121766583,16.40808,-1.6865999999999999,16.4945357269,21.03,-0.67,21.0406701414,33.05,37.16808,-1.2266,37.1883142727,16.40808,-1.6865999999999999,16.4945357269,20.76,0.46,20.7650957137,0.0
