Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-03 10:30:00,38.4158,-2.02236,38.4689956928,12.2958,0.28764,12.299163972,26.12,-2.31,26.2219469148,33.15,38.1358,-0.88236,38.1460063547,12.2958,0.28764,12.299163972,25.84,-1.17,25.8664744409,0.0
2021-03-03 11:00:00,38.86796,-1.5618,38.8993256214,11.75796,0.8082,11.7857036532,27.11,-2.37,27.2133974358,33.21,38.52796,-0.40180000000000005,38.5300550869,11.75796,0.8082,11.7857036532,26.77,-1.21,26.7973319567,0.0
2021-03-03 11:30:00,38.65104,-1.3222800000000001,38.673651463,17.41104,-1.14228,17.4484703479,21.24,-0.18,21.2407626982,33.16,38.39104,-0.21228000000000002,38.3916268876,17.41104,-1.14228,17.4484703479,20.98,0.93,21.0006023723,0.0
2021-03-03 12:00:00,39.1622,-1.16336,39.1794756898,17.7822,-1.14336,17.8189199709,21.38,-0.02,21.3800093545,33.16,38.9122,-0.053360000000000005,38.9122365861,17.7822,-1.14336,17.8189199709,21.13,1.09,21.1580953774,0.0
2021-03-03 12:30:00,39.98968,-1.063,40.0038057627,17.77968,-1.053,17.8108346212,22.21,-0.01,22.2100022512,33.06,39.72968,0.067,39.7297364942,17.77968,-1.053,17.8108346212,21.95,1.12,21.9785554575,0.0
2021-03-03 13:00:00,39.69924,-1.25608,39.7191061524,17.67924,-1.0360800000000001,17.7095733643,22.02,-0.22,22.0210989735,33.02,39.43924,-0.18608000000000002,39.4396789736,17.67924,-1.0360800000000001,17.7095733643,21.76,0.85,21.7765952343,0.0
2021-03-03 13:30:00,38.89696,-1.86216,38.9415091786,17.25696,-1.08216,17.2908570842,21.64,-0.78,21.6540527385,33.17,38.63696,-0.74216,38.6440872516,17.25696,-1.08216,17.2908570842,21.38,0.34,21.3827032903,0.0
2021-03-03 14:00:00,38.41372,-2.05544,38.4686719011,17.07372,-1.04544,17.1056966953,21.34,-1.01,21.3638877548,33.14,38.15372,-0.93544,38.1651856779,17.07372,-1.04544,17.1056966953,21.08,0.11,21.0802869999,0.0
2021-03-03 14:30:00,38.07148,-2.2576,38.1383579504,16.70148,-1.3176,16.7533729127,21.37,-0.9400000000000001,21.3906638513,33.18,37.81148,-1.1376,37.8285891034,16.70148,-1.3176,16.7533729127,21.11,0.18,21.1107673949,0.0
2021-03-03 15:00:00,37.7574,-2.27992,37.8261720237,17.2674,-1.24992,17.3125793216,20.49,-1.03,20.5158719045,33.02,37.5074,-1.16992,37.5256414678,17.2674,-1.24992,17.3125793216,20.24,0.08,20.2401581021,0.0
2021-03-03 15:30:00,38.00804,-2.3658,38.0815981057,17.43804,-1.1358,17.4749901483,20.57,-1.23,20.6067416153,33.07,37.74804,-1.1758,37.7663478441,17.43804,-1.1358,17.4749901483,20.31,-0.04,20.3100393894,0.0
2021-03-03 16:00:00,38.76596,-2.4356400000000002,38.8423994744,17.35596,-1.2956400000000001,17.4042532311,21.41,-1.1400000000000001,21.4403288221,33.05,38.50596,-1.3156400000000001,38.5284292975,17.35596,-1.2956400000000001,17.4042532311,21.15,-0.02,21.1500094563,0.0
2021-03-03 16:30:00,39.86808,-2.88028,39.9719878886,17.03808,-1.07028,17.0716627592,22.83,-1.81,22.901637496,33.05,39.59808,-1.74028,39.6363029831,17.03808,-1.07028,17.0716627592,22.56,-0.67,22.569946832,0.0
2021-03-03 17:00:00,40.131,-2.8857600000000003,40.2346215563,13.761,0.26424000000000003,13.7635367467,26.37,-3.15,26.5574735244,33.13,39.841,-1.73576,39.8787931585,13.761,0.26424000000000003,13.7635367467,26.08,-2.0,26.1565746993,0.0
2021-03-03 17:30:00,40.49476,-2.9088000000000003,40.5990973409,11.26476,1.2312,11.3318432436,29.23,-4.14,29.5217292854,33.15,40.14476,-1.7588,40.1832693157,11.26476,1.2312,11.3318432436,28.88,-2.99,29.0343675667,0.0
2021-03-03 18:00:00,40.42816,-3.04032,40.5423194537,16.68816,-0.94032,16.714630893,23.74,-2.1,23.8327002247,33.01,40.14816,-1.8403200000000002,40.1903163596,16.68816,-0.94032,16.714630893,23.46,-0.9,23.47725708,0.0
2021-03-03 18:30:00,41.58012,-3.00004,41.688207196,17.07012,-0.9500400000000001,17.0965368662,24.51,-2.05,24.5955809039,32.95,41.30012,-1.87004,41.3424353615,17.07012,-0.9500400000000001,17.0965368662,24.23,-0.92,24.2474596608,0.0
2021-03-03 19:00:00,40.6842,-3.74436,40.8561422732,10.7442,-0.59436,10.7606271866,29.94,-3.15,30.1052503727,33.17,40.3942,-2.6243600000000002,40.4793609022,10.7442,-0.59436,10.7606271866,29.65,-2.03,29.7194111651,0.0
2021-03-03 19:30:00,37.30992,-5.0106,37.6448700724,0.07992,0.1494,0.1694330735,37.23,-5.16,37.5858816579,33.33,36.89992,-3.8806000000000003,37.1034116001,0.07992,0.1494,0.1694330735,36.82,-4.03,37.0398879588,0.0
2021-03-03 20:00:00,36.07344,-5.42076,36.4784554554,0.34344,0.21924000000000002,0.4074520968,35.73,-5.64,36.1723996992,33.4,35.66344,-4.27076,35.9182452747,0.34344,0.21924000000000002,0.4074520968,35.32,-4.49,35.604248342,0.0
2021-03-03 20:30:00,36.80684,-2.88748,36.9199270251,10.44684,1.3525200000000002,10.5340294444,26.36,-4.24,26.6988239441,33.34,36.36684,-2.90748,36.4828794304,10.44684,1.3525200000000002,10.5340294444,25.92,-4.26,26.2677368648,0.0
2021-03-03 21:00:00,34.85388,-0.6812400000000001,34.8605369866,10.79388,1.32876,10.8753596994,24.06,-2.01,24.143812872,32.86,33.88388,-8.19124,34.8599159005,10.79388,1.32876,10.8753596994,23.09,-9.52,24.9755580518,0.0
2021-03-03 21:30:00,34.1128,-1.387,34.1409855282,10.7928,1.323,10.8735854639,23.32,-2.71,23.47693549,32.83,33.1628,-8.877,34.3303427428,10.7928,1.323,10.8735854639,22.37,-10.2,24.5857051963,0.0
2021-03-03 22:00:00,29.10724,-3.00972,29.2624304339,1.04724,0.44028000000000006,1.1360273307,28.06,-3.45,28.271294629,32.83,28.03724,-10.49972,29.9387866637,1.04724,0.44028000000000006,1.1360273307,26.99,-10.94,29.1229067917,0.0
2021-03-03 22:30:00,26.8074,-3.55972,27.0427125348,0.07740000000000001,0.26028,0.2715445422,26.73,-3.8200000000000003,27.0015795834,32.77,25.7674,-10.99972,28.0170080993,0.07740000000000001,0.26028,0.2715445422,25.69,-11.26,28.0493083694,0.0
2021-03-03 23:00:00,24.7974,-3.87352,25.0981115614,0.07740000000000001,0.27648,0.2871096487,24.72,-4.15,25.0659310619,32.9,23.7874,-11.37352,26.3665954562,0.07740000000000001,0.27648,0.2871096487,23.71,-11.65,26.4175434134,0.0
2021-03-03 23:30:00,22.92424,-4.09616,23.2873207202,0.08424000000000001,0.30384,0.31530163840000003,22.84,-4.4,23.2599570077,33.01,21.97424,-11.62616,24.8603061108,0.08424000000000001,0.30384,0.31530163840000003,21.89,-11.93,24.9298415559,0.0
2021-03-04 00:00:00,21.4682,-4.3257200000000005,21.8996681427,0.0882,0.31428,0.3264217493,21.38,-4.64,21.877705547,33.09,20.5482,-11.88572,23.7381309955,0.0882,0.31428,0.3264217493,20.46,-12.2,23.8212426208,0.0
2021-03-04 00:30:00,20.68632,-4.47112,21.1639965318,0.07632000000000001,0.30888000000000004,0.3181691324,20.61,-4.78,21.1570437443,33.11,19.80632,-12.02112,23.1688937586,0.07632000000000001,0.30888000000000004,0.3181691324,19.73,-12.33,23.2658934924,0.0
2021-03-04 01:00:00,20.17668,-4.4386,20.6591283887,0.07668000000000001,0.3114,0.320702015,20.1,-4.75,20.6536316419,33.07,19.30668,-11.9786,22.7207999547,0.07668000000000001,0.3114,0.320702015,19.23,-12.29,22.8218535619,0.0
2021-03-04 01:30:00,19.5774,-4.5182400000000005,20.0920154155,0.07740000000000001,0.31176000000000004,0.3212243104,19.5,-4.83,20.0892732571,33.07,18.7274,-12.04824,22.2682643656,0.07740000000000001,0.31176000000000004,0.3212243104,18.65,-12.36,22.3739156162,0.0
2021-03-04 02:00:00,19.07596,-4.56608,19.6148244062,0.07596,0.31392000000000003,0.3229793925,19.0,-4.88,19.6166867743,33.11,18.23596,-12.12608,21.8995902539,0.07596,0.31392000000000003,0.3229793925,18.16,-12.44,22.0122511343,0.0
2021-03-04 02:30:00,18.749200000000002,-4.65392,19.3181643022,0.0792,0.31608,0.3258515097,18.67,-4.97,19.3201915104,33.19,17.9092,-12.22392,21.6832577074,0.0792,0.31608,0.3258515097,17.83,-12.54,21.7981765292,0.0
2021-03-04 03:00:00,18.3936,-4.60292,18.9607856769,0.0936,0.30708,0.3210281707,18.3,-4.91,18.9472451823,33.2,17.5836,-12.19292,21.3974364606,0.0936,0.30708,0.3210281707,17.49,-12.5,21.4976766186,0.0
2021-03-04 03:30:00,18.16956,-4.53236,18.7263236585,0.07956,0.28764,0.2984402171,18.09,-4.82,18.721124432,33.15,17.34956,-12.102360000000001,21.1535895243,0.07956,0.28764,0.2984402171,17.27,-12.39,21.2547641718,0.0
2021-03-04 04:00:00,18.21596,-4.46364,18.7548735205,0.07596,0.30636,0.3156364542,18.14,-4.77,18.7566654819,33.23,17.39596,-12.07364,21.1752734852,0.07596,0.30636,0.3156364542,17.32,-12.38,21.2895937021,0.0
2021-03-04 04:30:00,18.44488,-4.39572,18.9614332932,0.07488,0.31428,0.3230772861,18.37,-4.71,18.9642031206,33.19,17.61488,-11.99572,21.3115296432,0.07488,0.31428,0.3230772861,17.54,-12.31,21.4286653807,0.0
2021-03-04 05:00:00,18.70488,-4.1836400000000005,19.167038881,0.07488,0.30636,0.3153782871,18.63,-4.49,19.163428712,33.16,17.87488,-11.77364,21.4039700491,0.07488,0.30636,0.3153782871,17.8,-12.08,21.5120059502,0.0
2021-03-04 05:30:00,19.49064,-4.01928,19.9007451953,0.08064,0.27072,0.2824750042,19.41,-4.29,19.8784355521,33.19,18.64064,-11.60928,21.9601648839,0.08064,0.27072,0.2824750042,18.56,-11.88,22.036515151,0.0
2021-03-04 06:00:00,20.5858,-3.8388,20.9406673026,0.1458,0.1512,0.2100454237,20.44,-3.99,20.8257941025,33.25,19.7058,-11.4688,22.8002615573,0.1458,0.1512,0.2100454237,19.56,-11.62,22.7512197475,0.0
2021-03-04 06:30:00,22.9816,-3.19728,23.2029424418,0.2016,0.16272,0.2590759703,22.78,-3.36,23.0264630371,33.13,22.0616,-10.80728,24.5664709626,0.2016,0.16272,0.2590759703,21.86,-10.97,24.4581377051,0.0
2021-03-04 07:00:00,24.4392,-2.5666,24.5736023448,0.16920000000000002,0.1134,0.2036865239,24.27,-2.68,24.4175203491,33.01,23.4692,-10.1266,25.5607389604,0.16920000000000002,0.1134,0.2036865239,23.3,-10.24,25.4508860357,0.0
2021-03-04 07:30:00,27.80772,-1.6764800000000002,27.8582102223,0.20772000000000002,0.08352000000000001,0.22388208680000002,27.6,-1.76,27.6560590106,32.78,26.74772,-9.17648,28.2780535113,0.20772000000000002,0.08352000000000001,0.22388208680000002,26.54,-9.26,28.109059038,0.0
2021-03-04 08:00:00,29.64324,-0.9252400000000001,29.6576760174,0.18324000000000001,0.10476,0.2110723933,29.46,-1.03,29.4780002714,32.65,28.54324,-8.37524,29.7466165262,0.18324000000000001,0.10476,0.2110723933,28.36,-8.48,29.600675668,0.0
2021-03-04 08:30:00,31.72764,-1.29716,31.7541456197,0.28764,0.04284,0.290812715,31.44,-1.34,31.4685430232,32.47,30.56764,-8.67716,31.7753634257,0.28764,0.04284,0.290812715,30.28,-8.72,31.5105823494,0.0
2021-03-04 09:00:00,33.24948,-1.5647199999999999,33.2862774871,1.50948,-0.5047200000000001,1.5916256308999999,31.74,-1.06,31.7576951305,32.38,32.06948,-8.91472,33.2854890327,1.50948,-0.5047200000000001,1.5916256308999999,30.56,-8.41,31.6960833543,0.0
2021-03-04 09:30:00,33.41812,-2.25584,33.4941720071,6.91812,-2.80584,7.465461971,26.5,0.55,26.5057069327,32.49,32.40812,-9.67584,33.821710803,6.91812,-2.80584,7.465461971,25.49,-6.87,26.3995643903,0.0
2021-03-04 10:00:00,33.97856,-2.0168,34.0383610345,7.01856,-2.8368,7.5701795694000005,26.96,0.8200000000000001,26.9724674437,32.44,32.94856,-9.4268,34.2705728623,7.01856,-2.8368,7.5701795694000005,25.93,-6.59,26.7543080643,0.0
2021-03-04 10:30:00,34.951480000000004,-1.91412,35.0038542101,1.4914800000000001,-0.47412000000000004,1.565024717,33.46,-1.44,33.4909719178,32.6,33.75148,-9.35412,35.0237342836,1.4914800000000001,-0.47412000000000004,1.565024717,32.26,-8.88,33.4598565448,0.0
2021-03-04 11:00:00,35.14976,-1.81968,35.1968303027,1.40976,-0.40968000000000004,1.4680807062,33.74,-1.4100000000000001,33.7694492108,32.56,33.90976,-9.22968,35.1434035938,1.40976,-0.40968000000000004,1.4680807062,32.5,-8.82,33.6755460238,0.0
2021-03-04 11:30:00,35.40724,-1.97452,35.4622528,7.25724,-2.68452,7.7378407872,28.15,0.71,28.1589523953,32.42,34.34724,-9.36452,35.6009428309,7.25724,-2.68452,7.7378407872,27.09,-6.68,27.901442615,0.0
2021-03-04 12:00:00,35.88856,-1.97544,35.9428866685,7.19856,-2.6654400000000003,7.6761863231,28.69,0.6900000000000001,28.6982961167,32.42,34.82856,-9.36544,36.0657740533,7.19856,-2.6654400000000003,7.6761863231,27.63,-6.7,28.4307386468,0.0
2021-03-04 12:30:00,37.08188,-1.64952,37.1185498176,1.36188,-0.29952,1.3944279705,35.72,-1.35,35.7455018149,32.45,35.81188,-9.03952,36.9351278726,1.36188,-0.29952,1.3944279705,34.45,-8.74,35.5413857355,0.0
2021-03-04 13:00:00,36.53848,-1.7016,36.5780803661,1.78848,-0.3816,1.8287370698,34.75,-1.32,34.7750614665,32.45,35.27848,-9.0716,36.4261592495,1.78848,-0.3816,1.8287370698,33.49,-8.69,34.5990780224,0.0
2021-03-04 13:30:00,35.64636,-1.9986800000000002,35.7023487041,7.23636,-2.5786800000000003,7.6820893377,28.41,0.58,28.4159198338,32.44,34.58636,-9.37868,35.835400606,7.23636,-2.5786800000000003,7.6820893377,27.35,-6.8,28.1826631105,0.0
2021-03-04 14:00:00,35.93188,-1.77804,35.9758450433,1.36188,-0.33804,1.4032063911,34.57,-1.44,34.5999783237,32.58,34.69188,-9.20804,35.8930987597,1.36188,-0.33804,1.4032063911,33.33,-8.87,34.4900826325,0.0
2021-03-04 14:30:00,35.64296,-1.96204,35.6969214152,1.27296,-0.30204000000000003,1.3083024586,34.37,-1.6600000000000001,34.4100639348,32.63,34.38296,-9.40204,35.6452843238,1.27296,-0.30204000000000003,1.3083024586,33.11,-9.1,34.3377649244,0.0
2021-03-04 15:00:00,35.3664,-2.06172,35.4264440541,1.8864,-0.44172000000000006,1.9374265195,33.48,-1.62,33.5191706341,32.61,34.1464,-9.50172,35.4437486155,1.8864,-0.44172000000000006,1.9374265195,32.26,-9.06,33.5080766383,0.0
2021-03-04 15:30:00,35.23776,-2.21728,35.3074504944,4.48776,-0.46728000000000003,4.5120217659,30.75,-1.75,30.7997564925,32.66,34.08776,-9.64728,35.426619839,4.48776,-0.46728000000000003,4.5120217659,29.6,-9.18,30.9908438091,0.0
2021-03-04 16:00:00,36.61812,-1.94956,36.6699808635,7.27812,-0.43956000000000006,7.2913814691,29.34,-1.51,29.378830814,32.66,35.51812,-9.37956,36.7357182335,7.27812,-0.43956000000000006,7.2913814691,28.24,-8.94,29.621296393,0.0
2021-03-04 16:30:00,35.7066,-2.746,35.812034284,3.0366,-0.5760000000000001,3.0907467641,32.67,-2.17,32.741988333,32.62,34.5066,-10.176,35.9757754546,3.0366,-0.5760000000000001,3.0907467641,31.47,-9.6,32.9016853672,0.0
2021-03-04 17:00:00,36.38732,-2.9657999999999998,36.5079857897,2.7673200000000002,-0.5958,2.8307309343,33.62,-2.37,33.703431576,32.54,35.16732,-10.3558,36.6603735609,2.7673200000000002,-0.5958,2.8307309343,32.4,-9.76,33.8381086942,0.0
2021-03-04 17:30:00,36.88936,-2.768,36.9930629336,1.98936,-0.468,2.0436675878,34.9,-2.3,34.9757058542,32.5,35.62936,-10.128,37.040891971,1.98936,-0.468,2.0436675878,33.64,-9.66,34.9995028536,0.0
2021-03-04 18:00:00,37.76324,-2.59664,37.8524085705,1.9832400000000001,-0.47664000000000006,2.0397123785,35.78,-2.12,35.8427510105,32.43,36.48324,-9.93664,37.8122151611,1.9832400000000001,-0.47664000000000006,2.0397123785,34.5,-9.46,35.7734762079,0.0
2021-03-04 18:30:00,38.21288,-2.53024,38.2965574478,7.38288,-2.46024,7.7820111766,30.83,-0.07,30.8300794679,32.29,37.07288,-9.81024,38.3489144612,7.38288,-2.46024,7.7820111766,29.69,-7.35,30.586248544100002,0.0
2021-03-04 19:00:00,38.15896,-2.57948,38.2460448328,10.39896,-2.76948,10.7614305997,27.76,0.19,27.7606502085,32.33,37.09896,-9.79948,38.3713778923,10.39896,-2.76948,10.7614305997,26.7,-7.03,27.6099782687,0.0
2021-03-04 19:30:00,37.75832,-2.69424,37.8543215287,9.688320000000001,-1.6142400000000001,9.8218794128,28.07,-1.08,28.0907689464,32.54,36.71832,-10.00424,38.0567975742,9.688320000000001,-1.6142400000000001,9.8218794128,27.03,-8.39,28.3021730614,0.0
2021-03-04 20:00:00,35.95992,-3.3168,36.1125602616,1.51992,0.0432,1.5205338031,34.44,-3.36,34.6035142724,32.65,34.71992,-10.7568,36.3480617234,1.51992,0.0432,1.5205338031,33.2,-10.8,34.9124619584,0.0
2021-03-04 20:30:00,34.40628,-4.19188,34.6606976469,0.29628000000000004,-0.011880000000000002,0.2965180817,34.11,-4.18,34.3651640473,32.67,33.15628,-11.58188,35.1209175246,0.29628000000000004,-0.011880000000000002,0.2965180817,32.86,-11.57,34.8374008789,0.0
2021-03-04 21:00:00,32.80224,-4.6452,33.1295160251,0.64224,-0.20520000000000002,0.674224931,32.16,-4.44,32.4650458185,32.83,31.60224,-12.1052,33.8413569476,0.64224,-0.20520000000000002,0.674224931,30.96,-11.9,33.1682317889,0.0
2021-03-04 21:30:00,30.43688,-4.68108,30.7947426374,0.68688,-0.18108000000000002,0.7103478731,29.75,-4.5,30.0884113904,32.92,29.31688,-12.17108,31.742946323600002,0.68688,-0.18108000000000002,0.7103478731,28.63,-11.99,31.0392815639,0.0
2021-03-04 22:00:00,29.03228,-4.11752,29.3228111365,0.7822800000000001,-0.22752000000000003,0.8146946353000001,28.25,-3.89,28.5165671146,33.03,27.93228,-11.64752,30.2634596196,0.7822800000000001,-0.22752000000000003,0.8146946353000001,27.15,-11.42,29.4540133089,0.0
2021-03-04 22:30:00,27.08064,-4.53368,27.4575184085,1.34064,-0.46368000000000004,1.4185608031,25.74,-4.07,26.0597870291,32.95,26.04064,-12.03368,28.6866586753,1.34064,-0.46368000000000004,1.4185608031,24.7,-11.57,27.2755366583,0.0
2021-03-04 23:00:00,24.43004,-4.76568,24.8905315384,5.36004,-1.79568,5.6528307479,19.07,-2.9699999999999998,19.2998911914,32.79,23.58004,-12.21568,26.5563763391,5.36004,-1.79568,5.6528307479,18.22,-10.42,20.9891591065,0.0
2021-03-04 23:30:00,22.1476,-4.97128,22.6986742035,7.4376,-2.41128,7.8187060949,14.71,-2.56,14.9310984191,32.88,21.4376,-12.47128,24.8012805838,7.4376,-2.41128,7.8187060949,14.0,-10.06,17.2395939627,0.0
2021-03-05 00:00:00,21.03672,-5.24584,21.6809230815,2.82672,-0.6458400000000001,2.8995612191999998,18.21,-4.6,18.7820153338,33.0,20.19672,-12.74584,23.8822933586,2.82672,-0.6458400000000001,2.8995612191999998,17.37,-12.1,21.169008007,0.0
2021-03-05 00:30:00,20.1464,-5.27868,20.8264710285,4.2264,-0.8686800000000001,4.3147493441,15.92,-4.41,16.5195187581,32.96,19.3864,-12.74868,23.2026150833,4.2264,-0.8686800000000001,4.3147493441,15.16,-11.88,19.260321908,0.0
2021-03-05 01:00:00,19.4682,-5.30456,20.1779376556,4.0482,-0.8445600000000001,4.1353603028,15.42,-4.46,16.0520403688,32.87,18.7182,-12.75456,22.6506029066,4.0482,-0.8445600000000001,4.1353603028,14.67,-11.91,18.8959519474,0.0
2021-03-05 01:30:00,19.29656,-5.4602,20.0542018508,2.26656,-0.5202,2.3254896847,17.03,-4.94,17.7320190616,33.02,18.51656,-12.9702,22.6072794089,2.26656,-0.5202,2.3254896847,16.25,-12.45,20.4710771578,0.0
2021-03-05 02:00:00,18.74064,-5.53848,19.5419126065,2.42064,-0.5284800000000001,2.4776579909,16.32,-5.01,17.0716870871,33.05,17.96064,-13.03848,22.1942909308,2.42064,-0.5284800000000001,2.4776579909,15.54,-12.51,19.9497293215,0.0
2021-03-05 02:30:00,18.0994,-5.6172,18.9510215081,3.0294,-0.7272000000000001,3.1154589068,15.07,-4.89,15.8435160239,33.08,17.3594,-13.1272,21.7640103887,3.0294,-0.7272000000000001,3.1154589068,14.33,-12.4,18.9501688647,0.0
2021-03-05 03:00:00,17.71584,-5.5226,18.5566725914,2.80584,-0.6426000000000001,2.8784844737,14.91,-4.88,15.6882918127,33.13,16.98584,-13.0726,21.4338897838,2.80584,-0.6426000000000001,2.8784844737,14.18,-12.43,18.8567574095,0.0
2021-03-05 03:30:00,18.00848,-5.44688,18.8141928778,2.41848,-0.5968800000000001,2.4910462149,15.59,-4.85,16.3269899247,33.16,17.25848,-13.00688,21.6109708076,2.41848,-0.5968800000000001,2.4910462149,14.84,-12.41,19.3451208319,0.0
2021-03-05 04:00:00,17.86384,-5.0492,18.5637065314,3.27384,-0.7992,3.3699775942,14.59,-4.25,15.1964008897,33.2,17.14384,-12.6292,21.2933779045,3.27384,-0.7992,3.3699775942,13.87,-11.83,18.229805265,0.0
2021-03-05 04:30:00,18.10796,-4.18072,18.584311531,2.66796,-0.6307200000000001,2.7414992759,15.44,-3.55,15.8428564344,33.13,17.35796,-11.77072,20.9725683854,2.66796,-0.6307200000000001,2.7414992759,14.69,-11.14,18.4362604668,0.0
2021-03-05 05:00:00,18.29372,-4.07416,18.7419041494,2.6737200000000003,-0.61416,2.7433503502,15.62,-3.46,15.998624940900001,33.15,17.54372,-11.66416,21.0673856932,2.6737200000000003,-0.61416,2.7433503502,14.87,-11.05,18.5261814738,0.0
2021-03-05 05:30:00,18.79372,-3.85892,19.1858066029,3.21372,-0.71892,3.293150802,15.58,-3.14,15.8932690155,33.06,18.05372,-11.41892,21.361847762,3.21372,-0.71892,3.293150802,14.84,-10.7,18.2952343521,0.0
2021-03-05 06:00:00,19.81808,-3.7028,20.1610273232,2.7280800000000003,-0.6228,2.7982673794,17.09,-3.08,17.3653246442,32.99,19.04808,-11.2328,22.1134607768,2.7280800000000003,-0.6228,2.7982673794,16.32,-10.61,19.4657262901,0.0
2021-03-05 06:30:00,22.18872,-3.10844,22.4053943164,3.07872,-0.65844,3.1483424325,19.11,-2.45,19.2664111863,32.82,21.36872,-10.57844,23.843774602,3.07872,-0.65844,3.1483424325,18.29,-9.92,20.8069820012,0.0
2021-03-05 07:00:00,24.0688,-2.06592,24.1573003228,8.9388,-2.81592,9.371848851,15.13,0.75,15.148577491,32.63,23.3388,-9.51592,25.2042123243,8.9388,-2.81592,9.371848851,14.4,-6.7,15.8823801743,0.0
2021-03-05 07:30:00,26.44088,-2.26308,26.537552002,10.10088,-3.3130800000000002,10.6303469304,16.34,1.05,16.3737014752,32.48,25.71088,-9.64308,27.459758598,10.10088,-3.3130800000000002,10.6303469304,15.61,-6.33,16.8446133823,0.0
2021-03-05 08:00:00,29.0462,-1.8607200000000002,29.1057384953,10.5462,-3.33072,11.0596577776,18.5,1.47,18.5583108068,32.37,28.2562,-9.23072,29.725730103,10.5462,-3.33072,11.0596577776,17.71,-5.9,18.6669252958,0.0
2021-03-05 08:30:00,31.091,-3.4382,31.2805290914,10.341,-3.2382,10.8361533876,20.75,-0.2,20.750963833,32.37,30.231,-10.8382,32.1151045497,10.341,-3.2382,10.8361533876,19.89,-7.6,21.292536251,0.0
2021-03-05 09:00:00,31.6972,-3.51752,31.8917769149,10.4472,-3.19752,10.9255719297,21.25,-0.32,21.2524092752,32.37,30.8172,-11.00752,32.7240784804,10.4472,-3.19752,10.9255719297,20.37,-7.8100000000000005,21.8158887053,0.0
2021-03-05 09:30:00,33.23068,-5.24124,33.641472768,10.93068,-3.35124,11.4328725524,22.3,-1.8900000000000001,22.3799486148,32.81,32.79068,-6.34124,33.3982038379,10.93068,-3.35124,11.4328725524,21.86,-2.99,22.0635377943,0.0
2021-03-05 10:00:00,33.53992,-5.81084,34.0395666117,11.77992,-3.48084,12.2834344673,21.76,-2.33,21.8843894135,32.88,33.26992,-4.67084,33.596195069,11.77992,-3.48084,12.2834344673,21.49,-1.19,21.522922664,0.0
2021-03-05 10:30:00,33.6018,-5.76072,34.0920351132,12.4218,-3.60072,12.9331473261,21.18,-2.16,21.2898567398,32.89,33.3318,-4.60072,33.6478159136,12.4218,-3.60072,12.9331473261,20.91,-1.0,20.9338983469,0.0
2021-03-05 11:00:00,33.47964,-5.15328,33.873921965,9.80964,-2.48328,10.1190768595,23.67,-2.67,23.8201133499,33.07,33.18964,-4.01328,33.4314017009,9.80964,-2.48328,10.1190768595,23.38,-1.53,23.4300085361,0.0
2021-03-05 11:30:00,33.636,-4.3572,33.9170412601,6.246,-0.9972000000000001,6.3251026743,27.39,-3.36,27.5953202554,33.11,33.316,-3.1972,33.4690595004,6.246,-0.9972000000000001,6.3251026743,27.07,-2.2,27.159250726,0.0
2021-03-05 12:00:00,33.49104,-4.477,33.7889521779,5.53104,-0.837,5.5940121989,27.96,-3.64,28.1959429706,33.15,33.15104,-3.317,33.3165715835,5.53104,-0.837,5.5940121989,27.62,-2.48,27.7311160973,0.0
2021-03-05 12:30:00,33.69952,-4.57332,34.008424016,5.96952,-0.91332,6.0389835612,27.73,-3.66,27.9704933814,33.25,33.36952,-3.42332,33.5446565768,5.96952,-0.91332,6.0389835612,27.4,-2.51,27.5147251485,0.0
2021-03-05 13:00:00,34.24576,-3.12372,34.3879296355,10.98576,0.29628000000000004,10.9897545294,23.26,-3.42,23.5100829433,33.16,33.95576,-1.9437200000000001,34.0113464099,10.98576,0.29628000000000004,10.9897545294,22.97,-2.24,23.0789622817,0.0
2021-03-05 13:30:00,33.00684,-4.02496,33.2513426765,7.74684,-0.8049600000000001,7.788548683,25.26,-3.22,25.4644065315,33.16,32.68684,-2.85496,32.8112832085,7.74684,-0.8049600000000001,7.788548683,24.94,-2.05,25.0241103738,0.0
2021-03-05 14:00:00,31.3204,-4.59028,31.6549858101,12.2904,-3.14028,12.6852390848,19.03,-1.45,19.0851617756,33.1,31.0604,-3.41028,31.2470551867,12.2904,-3.14028,12.6852390848,18.77,-0.27,18.7719418282,0.0
2021-03-05 14:30:00,30.71932,-4.52696,31.0510867459,10.30932,-2.58696,10.628943546,20.41,-1.94,20.5019925861,33.15,30.47932,-3.35696,30.6636287498,10.30932,-2.58696,10.628943546,20.17,-0.77,20.1846922196,0.0
2021-03-05 15:00:00,30.31904,-4.19064,30.6072809987,5.09904,-0.80064,5.1615146354,25.22,-3.39,25.4468170898,33.3,29.98904,-3.02064,30.1407827724,5.09904,-0.80064,5.1615146354,24.89,-2.22,24.9888074946,0.0
2021-03-05 15:30:00,30.50136,-4.393,30.8160901292,3.8613600000000003,-0.603,3.9081594197,26.64,-3.79,26.908245948,33.3,30.19136,-3.223,30.3629041373,3.8613600000000003,-0.603,3.9081594197,26.33,-2.62,26.4600321239,0.0
2021-03-05 16:00:00,30.65884,-4.30324,30.9593660246,4.12884,-0.7232400000000001,4.1917056007,26.53,-3.58,26.7704557302,33.3,30.33884,-3.13324,30.5002033672,4.12884,-0.7232400000000001,4.1917056007,26.21,-2.41,26.3205661033,0.0
2021-03-05 16:30:00,31.64912,-4.51252,31.9691981996,3.57912,-0.6325200000000001,3.6345813411,28.07,-3.88,28.3368893847,33.3,31.31912,-3.34252,31.4969794984,3.57912,-0.6325200000000001,3.6345813411,27.74,-2.71,27.8720594862,0.0
2021-03-05 17:00:00,32.68112,-4.3761600000000005,32.9728127523,3.56112,-0.7761600000000001,3.6447222116,29.12,-3.6,29.3416836599,33.28,32.34112,-3.22616,32.5016330544,3.56112,-0.7761600000000001,3.6447222116,28.78,-2.45,28.8840942389,0.0
2021-03-05 17:30:00,33.5858,-4.13232,33.8390607172,2.3958,-0.56232,2.4609066261,31.19,-3.5700000000000003,31.3936458539,33.21,33.2458,-2.98232,33.3792967305,2.3958,-0.56232,2.4609066261,30.85,-2.42,30.9447717717,0.0
2021-03-05 18:00:00,34.707,-3.9032400000000003,34.9257946438,3.087,-0.63324,3.1512794065,31.62,-3.27,31.7886347615,33.06,34.337,-2.78324,34.4496152939,3.087,-0.63324,3.1512794065,31.25,-2.15,31.3238726852,0.0
2021-03-05 18:30:00,38.41484,-3.00716,38.532362288,7.58484,0.49284000000000006,7.6008347628,30.83,-3.5,31.0280340982,33.2,38.07484,-1.85716,38.1201060373,7.58484,0.49284000000000006,7.6008347628,30.49,-2.35,30.5804283816,0.0
2021-03-05 19:00:00,37.39068,-3.56428,37.5601789503,3.46068,-0.40428000000000003,3.4842141698,33.93,-3.16,34.0768323058,33.33,37.03068,-2.42428,37.1099500779,3.46068,-0.40428000000000003,3.4842141698,33.57,-2.02,33.6307195879,0.0
2021-03-05 19:30:00,36.74548,-0.8115600000000001,36.754440957,9.73548,0.11844,9.7362004326,27.01,-0.93,27.0260059942,32.89,35.73548,-7.7915600000000005,36.5750316208,9.73548,0.11844,9.7362004326,26.0,-7.91,27.176609428,0.0
2021-03-05 20:00:00,34.01052,-1.94748,34.0662317996,3.71052,-0.5374800000000001,3.7492457136,30.3,-1.4100000000000001,30.3327891893,32.67,32.89052,-9.40748,34.2094575494,3.71052,-0.5374800000000001,3.7492457136,29.18,-8.87,30.4983491356,0.0
2021-03-05 20:30:00,32.8126,-2.746,32.9273022697,2.1726,-0.5760000000000001,2.2476580612,30.64,-2.17,30.716746247,32.61,31.6626,-10.166,33.2545905818,2.1726,-0.5760000000000001,2.2476580612,29.49,-9.59,31.0101306028,0.0
2021-03-05 21:00:00,31.10856,-3.2180400000000002,31.274562934,5.48856,-1.95804,5.8273674601,25.62,-1.26,25.6509648941,32.68,30.08856,-10.69804,31.9338300665,5.48856,-1.95804,5.8273674601,24.6,-8.74,26.1064666319,0.0
2021-03-05 21:30:00,28.8602,-3.63652,29.0884069992,4.3002,-1.5865200000000002,4.5835320169,24.56,-2.05,24.6454072801,32.75,27.9002,-11.10652,30.0295845218,4.3002,-1.5865200000000002,4.5835320169,23.6,-9.52,25.4477975471,0.0
2021-03-05 22:00:00,27.6984,-3.92496,27.9751081063,1.3284,-0.44496,1.4009410985000001,26.37,-3.48,26.5986334235,33.0,26.6584,-11.484960000000001,29.0271355246,1.3284,-0.44496,1.4009410985000001,25.33,-11.04,27.6313318535,0.0
2021-03-05 22:30:00,26.3936,-3.88772,26.6783899019,1.0836000000000001,-0.38772,1.150876083,25.31,-3.5,25.5508532147,32.94,25.3736,-11.40772,27.8200584571,1.0836000000000001,-0.38772,1.150876083,24.29,-11.02,26.6729169758,0.0
2021-03-05 23:00:00,24.5904,-3.70968,24.8686448739,1.0404,-0.31968,1.0884059272,23.55,-3.39,23.792742591,32.74,23.6404,-11.13968,26.1335222016,1.0404,-0.31968,1.0884059272,22.6,-10.82,25.0565839651,0.0
2021-03-05 23:30:00,22.6972,-3.94516,23.0375166905,1.4472,-0.42516000000000004,1.5083596606,21.25,-3.52,21.5395659195,32.82,21.7872,-11.39516,24.5872274823,1.4472,-0.42516000000000004,1.5083596606,20.34,-10.97,23.1096624813,0.0
2021-03-06 00:00:00,21.2166,-4.0504,21.5997651774,1.3266,-0.41040000000000004,1.3886308797,19.89,-3.64,20.2203288796,32.92,20.3566,-11.5504,23.4051896749,1.3266,-0.41040000000000004,1.3886308797,19.03,-11.14,22.0508616612,0.0
2021-03-06 00:30:00,20.51088,-4.20024,20.9365282325,1.19088,-0.39024000000000003,1.2531889052,19.32,-3.81,19.6920923215,32.87,19.66088,-11.66024,22.858508246,1.19088,-0.39024000000000003,1.2531889052,18.47,-11.27,21.6368620645,0.0
2021-03-06 01:00:00,19.86568,-4.18432,20.3015707699,0.9856800000000001,-0.36432000000000003,1.0508539979,18.88,-3.8200000000000003,19.2625751134,32.8,19.04568,-11.62432,22.3128380563,0.9856800000000001,-0.36432000000000003,1.0508539979,18.06,-11.26,21.2826502109,0.0
2021-03-06 01:30:00,19.3118,-4.23536,19.770783838,0.6318,-0.22536,0.6707893631,18.68,-4.01,19.1055620174,32.87,18.4818,-11.68536,21.8660597632,0.6318,-0.22536,0.6707893631,17.85,-11.46,21.2121215346,0.0
2021-03-06 02:00:00,18.74712,-4.21176,19.2144068499,0.62712,-0.22176,0.6651744072,18.12,-3.99,18.5540965827,32.87,17.93712,-11.69176,21.4111542377,0.62712,-0.22176,0.6651744072,17.31,-11.47,20.765283528,0.0
2021-03-06 02:30:00,18.48148,-4.36976,18.9910480345,0.32148000000000004,0.030240000000000003,0.3228991298,18.16,-4.4,18.6854381806,32.9,17.68148,-11.84976,21.2850075651,0.32148000000000004,0.030240000000000003,0.3228991298,17.36,-11.88,21.0357790443,0.0
2021-03-06 03:00:00,17.95244,-4.42172,18.4889618343,0.44244000000000006,-0.17172,0.47459552460000004,17.51,-4.25,18.018396155,32.9,17.15244,-11.89172,20.8714925799,0.44244000000000006,-0.17172,0.47459552460000004,16.71,-11.72,20.4103527652,0.0
2021-03-06 03:30:00,17.79332,-4.3938,18.3277853289,0.37332000000000004,-0.0738,0.3805446917,17.42,-4.32,17.9476683722,32.94,17.00332,-11.8938,20.7503101052,0.37332000000000004,-0.0738,0.3805446917,16.63,-11.82,20.4026787457,0.0
2021-03-06 04:00:00,17.55468,-4.37584,18.0918425156,0.54468,-0.19584000000000001,0.5788174220000001,17.01,-4.18,17.5160640556,32.94,16.77468,-11.87584,20.5529916267,0.54468,-0.19584000000000001,0.5788174220000001,16.23,-11.68,19.9958820761,0.0
2021-03-06 04:30:00,17.51112,-4.43928,18.0650638131,0.5911200000000001,-0.17928000000000002,0.6177088091,16.92,-4.26,17.4480371389,33.06,16.73112,-11.97928,20.5775004744,0.5911200000000001,-0.17928000000000002,0.6177088091,16.14,-11.8,19.9934889402,0.0
2021-03-06 05:00:00,17.63728,-4.55316,18.2155129432,0.46728000000000003,-0.08316000000000001,0.4746221487,17.17,-4.47,17.7423166469,33.14,16.85728,-12.13316,20.769724615,0.46728000000000003,-0.08316000000000001,0.4746221487,16.39,-12.05,20.3429250601,0.0
2021-03-06 05:30:00,17.76192,-4.51388,18.3265085257,0.51192,-0.08388000000000001,0.5187465092,17.25,-4.43,17.8097557535,33.0,16.97192,-12.02388,20.7995134256,0.51192,-0.08388000000000001,0.5187465092,16.46,-11.94,20.3345813825,0.0
2021-03-06 06:00:00,18.44868,-4.38444,18.9625184998,0.77868,-0.24444000000000002,0.816145487,17.67,-4.14,18.1485123357,32.97,17.64868,-11.89444,21.2827067981,0.77868,-0.24444000000000002,0.816145487,16.87,-11.65,20.5016926131,0.0
2021-03-06 06:30:00,19.94508,-4.195,20.3814680827,0.59508,-0.135,0.6102009558,19.35,-4.06,19.7713454272,32.95,19.11508,-11.685,22.4036940795,0.59508,-0.135,0.6102009558,18.52,-11.55,21.8264266429,0.0
2021-03-06 07:00:00,21.02316,-3.83268,21.3696675774,0.44316000000000005,-0.022680000000000002,0.4437399779,20.58,-3.81,20.9297037724,32.91,20.15316,-11.32268,23.1160753669,0.44316000000000005,-0.022680000000000002,0.4437399779,19.71,-11.3,22.7194652226,0.0
2021-03-06 07:30:00,22.41656,-3.50572,22.689033363100002,0.55656,-0.045720000000000004,0.5584347339,21.86,-3.46,22.1321304894,33.0,21.51656,-11.05572,24.1907275408,0.55656,-0.045720000000000004,0.5584347339,20.96,-11.01,23.6757618674,0.0
2021-03-06 08:00:00,23.86208,-3.23292,24.0800879079,0.80208,-0.05292,0.8038238941,23.06,-3.18,23.2782301733,32.94,22.92208,-10.76292,25.323155381,0.80208,-0.05292,0.8038238941,22.12,-10.71,24.5763809378,0.0
2021-03-06 08:30:00,25.75524,-2.69352,25.8957030692,1.24524,0.0064800000000000005,1.2452568603,24.51,-2.7,24.6582663624,32.86,24.77524,-10.21352,26.7979198418,1.24524,0.0064800000000000005,1.2452568603,23.53,-10.22,25.6536410671,0.0
2021-03-06 09:00:00,26.58892,-2.90376,26.7470089712,6.20892,-1.6437599999999999,6.4228213819,20.38,-1.26,20.4189128016,32.57,25.70892,-10.31376,27.7005814543,6.20892,-1.6437599999999999,6.4228213819,19.5,-8.67,21.3405459162,0.0
2021-03-06 09:30:00,27.78744,-2.8353200000000003,27.9317178358,9.03744,-2.60532,9.4054778749,18.75,-0.23,18.7514106136,32.54,26.97744,-10.24532,28.8573881503,9.03744,-2.60532,9.4054778749,17.94,-7.64,19.4990563874,0.0
2021-03-06 10:00:00,29.15304,-2.49872,29.2599272535,6.05304,-1.6387200000000002,6.2709406376,23.1,-0.86,23.1160031147,32.54,28.24304,-9.89872,29.9274784451,6.05304,-1.6387200000000002,6.2709406376,22.19,-8.26,23.6774935329,0.0
2021-03-06 10:30:00,29.30056,-4.10816,29.587155911,8.26056,-2.64816,8.6746528979,21.04,-1.46,21.0905950604,32.42,28.40056,-11.37816,30.5950050384,8.26056,-2.64816,8.6746528979,20.14,-8.73,21.9506833607,0.0
2021-03-06 11:00:00,28.94716,-5.13716,29.3994640246,3.55716,-0.85716,3.6589767054999998,25.39,-4.28,25.7482135303,32.53,27.93716,-12.45716,30.5886538463,3.55716,-0.85716,3.6589767054999998,24.38,-11.6,26.9989703507,0.0
2021-03-06 11:30:00,29.7644,-4.2644,30.0683324233,7.7544,-2.3544,8.1039446395,22.01,-1.9100000000000001,22.0927182574,32.75,28.8544,-11.7344,31.1491981072,7.7544,-2.3544,8.1039446395,21.1,-9.38,23.0910025768,0.0
2021-03-06 12:00:00,29.6862,-4.228,29.9857708662,8.6562,-2.628,9.0463353044,21.03,-1.6,21.0907776054,32.73,28.7962,-11.688,31.0778132828,8.6562,-2.628,9.0463353044,20.14,-9.06,22.0840032603,0.0
2021-03-06 12:30:00,29.4186,-4.40852,29.7470851438,8.5086,-2.64852,8.9112811733,20.91,-1.76,20.9839390964,32.73,28.5386,-11.85852,30.9043069256,8.5086,-2.64852,8.9112811733,20.03,-9.21,22.0459746893,0.0
2021-03-06 13:00:00,29.21912,-4.57344,29.5748766186,4.11912,-0.7034400000000001,4.1787530925,25.1,-3.87,25.3965922911,32.84,28.22912,-12.03344,30.6869173135,4.11912,-0.7034400000000001,4.1787530925,24.11,-11.33,26.6394632078,0.0
2021-03-06 13:30:00,27.95732,-4.7693200000000004,28.3612086281,3.30732,-0.31932000000000005,3.3226993311,24.65,-4.45,25.048453046,32.84,26.94732,-12.21932,29.5883395351,3.30732,-0.31932000000000005,3.3226993311,23.64,-11.9,26.466197309000002,0.0
2021-03-06 14:00:00,26.70948,-4.99192,27.1719632555,3.48948,-0.33192000000000005,3.5052305997,23.22,-4.66,23.6829896761,32.87,25.74948,-12.43192,28.5935019743,3.48948,-0.33192000000000005,3.5052305997,22.26,-12.1,25.3360928322,0.0
2021-03-06 14:30:00,26.18152,-4.75104,26.6091031527,3.43152,-0.31104000000000004,3.4455878152,22.75,-4.44,23.1792169842,32.9,25.23152,-12.22104,28.0353958451,3.43152,-0.31104000000000004,3.4455878152,21.8,-11.91,24.8412580197,0.0
2021-03-06 15:00:00,26.12312,-4.23852,26.4647397555,2.91312,-0.21852000000000002,2.9213043533,23.21,-4.02,23.5555619759,33.01,25.15312,-11.76852,27.7700829802,2.91312,-0.21852000000000002,2.9213043533,22.24,-11.55,25.0603292077,0.0
2021-03-06 15:30:00,26.2712,-4.35584,26.6298571447,2.4912,-0.19584000000000001,2.4988859009,23.78,-4.16,24.1411267343,33.01,25.3012,-11.88584,27.9539606129,2.4912,-0.19584000000000001,2.4988859009,22.81,-11.69,25.6310787912,0.0
2021-03-06 16:00:00,26.3772,-4.22772,26.7138596283,2.0772,-0.11772,2.0805330659,24.3,-4.11,24.6451232498,33.06,25.3972,-11.79772,28.003641996,2.0772,-0.11772,2.0805330659,23.32,-11.68,26.0815030242,0.0
2021-03-06 16:30:00,28.177,-4.2588,28.4970297828,1.467,0.061200000000000004,1.4682760095,26.71,-4.32,27.0570970357,32.96,27.117,-11.7688,29.5607229688,1.467,0.061200000000000004,1.4682760095,25.65,-11.83,28.2466174966,0.0
2021-03-06 17:00:00,29.73752,-4.07396,30.0152835374,0.7675200000000001,-0.00396,0.7675302157,28.97,-4.07,29.2545005085,32.96,28.63752,-11.59396,30.8954278208,0.7675200000000001,-0.00396,0.7675302157,27.87,-11.59,30.1838532994,0.0
2021-03-06 17:30:00,31.67496,-3.7520800000000003,31.8964135183,0.71496,0.09792000000000001,0.7216343451,30.96,-3.85,31.1984631032,32.71,30.51496,-11.17208,32.4958175051,0.71496,0.09792000000000001,0.7216343451,29.8,-11.27,31.859894852300002,0.0
2021-03-06 18:00:00,34.08256,-2.87848,34.2038966094,11.30256,-1.06848,11.3529516895,22.78,-1.81,22.8517942403,32.55,33.15256,-10.24848,34.7004838131,11.30256,-1.06848,11.3529516895,21.85,-9.18,23.7001033753,0.0
2021-03-06 18:30:00,35.46356,-2.25108,35.5349327991,11.56356,-0.9910800000000001,11.6059536204,23.9,-1.26,23.9331903431,32.41,34.51356,-9.59108,35.8214270994,11.56356,-0.9910800000000001,11.6059536204,22.95,-8.6,24.5084169215,0.0
2021-03-06 19:00:00,38.2918,-1.3447200000000001,38.3154044624,17.1918,-1.22472,17.2353684706,21.1,-0.12,21.1003412295,32.37,37.4218,-8.83472,38.4505317612,17.1918,-1.22472,17.2353684706,20.23,-7.61,21.6140000925,0.0
2021-03-06 19:30:00,38.1086,-1.9428400000000001,38.1580924736,15.7086,-0.7628400000000001,15.7271115856,22.4,-1.18,22.4310588248,32.55,37.2186,-9.45284,38.4002652338,15.7086,-0.7628400000000001,15.7271115856,21.51,-8.69,23.1990560153,0.0
2021-03-06 20:00:00,37.34288,-2.46864,37.4243887077,10.62288,1.16136,10.6861750193,26.72,-3.63,26.9654464083,32.79,36.31288,-9.93864,37.6483972958,10.62288,1.16136,10.6861750193,25.69,-11.1,27.9854622974,0.0
2021-03-06 20:30:00,32.5054,-4.10252,32.7632675341,0.7254,0.35748,0.8087008782,31.78,-4.46,32.0914318783,32.82,31.3454,-11.56252,33.409968122,0.7254,0.35748,0.8087008782,30.62,-11.92,32.8583444501,0.0
2021-03-06 21:00:00,30.75936,-4.50156,31.0870112755,0.36936,0.028440000000000003,0.3704532942,30.39,-4.53,30.7257709423,32.88,29.57936,-11.98156,31.9138891087,0.36936,0.028440000000000003,0.3704532942,29.21,-12.01,31.582656633,0.0
2021-03-06 21:30:00,28.64164,-5.04668,29.082856134,6.37164,-2.2366800000000002,6.7528167243,22.27,-2.81,22.4465810314,32.88,27.73164,-12.55668,30.4419787417,6.37164,-2.2366800000000002,6.7528167243,21.36,-10.32,23.7223944829,0.0
2021-03-06 22:00:00,27.16592,-5.3182,27.681590645900002,6.59592,-2.3382,6.9980954471,20.57,-2.98,20.7847371886,32.77,26.29592,-12.7582,29.2275054681,6.59592,-2.3382,6.9980954471,19.7,-10.42,22.2860135511,0.0
2021-03-06 22:30:00,26.00888,-5.57348,26.5993518373,1.83888,-0.6634800000000001,1.9549131348,24.17,-4.91,24.6636777468,32.89,25.04888,-13.03348,28.2368197601,1.83888,-0.6634800000000001,1.9549131348,23.21,-12.37,26.300589347,0.0
2021-03-06 23:00:00,24.47808,-5.8464,25.1665808851,0.11808,0.0036000000000000003,0.1181348653,24.36,-5.85,25.0525866928,32.98,23.48808,-13.3264,27.0052372522,0.11808,0.0036000000000000003,0.1181348653,23.37,-13.33,26.9043825426,0.0
2021-03-06 23:30:00,22.7254,-6.16072,23.5456636364,0.0954,-0.00072,0.0954027169,22.63,-6.16,23.4534112657,33.09,21.7854,-13.67072,25.719491411699998,0.0954,-0.00072,0.0954027169,21.69,-13.67,25.6383501809,0.0
2021-03-07 00:00:00,21.35796,-6.3918,22.2938907013,0.057960000000000005,-0.0018000000000000002,0.0579879436,21.3,-6.39,22.237852864,33.01,20.44796,-13.8618,24.7036144603,0.057960000000000005,-0.0018000000000000002,0.0579879436,20.39,-13.86,24.6546486489,0.0
2021-03-07 00:30:00,20.60868,-6.43052,21.5886377248,0.05868,-0.02052,0.0621644014,20.55,-6.41,21.5265092386,32.99,19.71868,-13.88052,24.1142110883,0.05868,-0.02052,0.0621644014,19.66,-13.86,24.054421631,0.0
2021-03-07 01:00:00,20.00336,-6.48584,21.0285646632,0.06336,-0.01584,0.0653099931,19.94,-6.47,20.9634085969,32.93,19.15336,-13.89584,23.6631690311,0.06336,-0.01584,0.0653099931,19.09,-13.88,23.6025951963,0.0
2021-03-07 01:30:00,19.41616,-6.5658,20.4962679233,0.05616,0.0342,0.0657539778,19.36,-6.6,20.4540851665,33.08,18.57616,-14.0458,23.2885855729,0.05616,0.0342,0.0657539778,18.52,-14.08,23.2644965559,0.0
2021-03-07 02:00:00,18.8658,-6.5912,19.9840518184,0.0558,0.028800000000000003,0.0627939488,18.81,-6.62,19.9409252544,33.11,18.0258,-14.0912,22.8799340707,0.0558,0.028800000000000003,0.0627939488,17.97,-14.12,22.8537808688,0.0
2021-03-07 02:30:00,18.55544,-6.57616,19.686295587,0.05544,0.12384,0.1356832311,18.5,-6.7,19.6758735511,33.04,17.73544,-14.04616,22.6238909726,0.05544,0.12384,0.1356832311,17.68,-14.17,22.6576984709,0.0
2021-03-07 03:00:00,18.14508,-6.57964,19.301181071,0.055080000000000004,0.18036000000000002,0.1885829685,18.09,-6.76,19.3118020909,33.04,17.33508,-14.03964,22.307319201,0.055080000000000004,0.18036000000000002,0.1885829685,17.28,-14.22,22.3787130997,0.0
2021-03-07 03:30:00,17.95508,-6.24416,19.0098509177,0.055080000000000004,0.19584000000000001,0.2034382265,17.9,-6.44,19.0232384204,33.09,17.14508,-13.73416,21.9677244864,0.055080000000000004,0.19584000000000001,0.2034382265,17.09,-13.93,22.0479704281,0.0
2021-03-07 04:00:00,17.72472,-5.39524,18.5276634721,0.054720000000000005,0.19476000000000002,0.2023011023,17.67,-5.59,18.5331324929,32.87,16.93472,-12.81524,21.2371165118,0.054720000000000005,0.19476000000000002,0.2023011023,16.88,-13.01,21.3118394326,0.0
2021-03-07 04:30:00,17.63436,-5.43692,18.4534753284,0.054360000000000006,0.25308,0.2588522667,17.58,-5.69,18.4778921958,32.95,16.84436,-12.89692,21.214688527,0.054360000000000006,0.25308,0.2588522667,16.79,-13.15,21.3266640617,0.0
2021-03-07 05:00:00,17.584,-5.35548,18.3814640883,0.054,0.25452,0.260185377,17.53,-5.61,18.4057871334,32.84,16.804,-12.77548,21.1089389887,0.054,0.25452,0.260185377,16.75,-13.03,21.2212959076,0.0
2021-03-07 05:30:00,17.764,-5.3976,18.5659306731,0.054,0.3024,0.3071835933,17.71,-5.7,18.6046795189,32.94,16.964,-12.8476,21.2799934624,0.054,0.3024,0.3071835933,16.91,-13.15,21.4212651354,0.0
2021-03-07 06:00:00,18.18508,-5.23404,18.923327121,0.055080000000000004,0.25596,0.2618192659,18.13,-5.49,18.9429934277,32.96,17.38508,-12.70404,21.5321536064,0.055080000000000004,0.25596,0.2618192659,17.33,-12.96,21.6400207948,0.0
2021-03-07 06:30:00,19.20544,-5.05416,19.8593418546,0.05544,0.19584000000000001,0.20353598990000002,19.15,-5.25,19.8566109898,32.96,18.37544,-12.52416,22.2376118075,0.05544,0.19584000000000001,0.20353598990000002,18.32,-12.72,22.3029325426,0.0
2021-03-07 07:00:00,19.7046,-4.7717600000000004,20.2741449797,0.08460000000000001,0.13824,0.1620723838,19.62,-4.91,20.2250463535,32.96,18.8546,-12.28176,22.5019459127,0.08460000000000001,0.13824,0.1620723838,18.77,-12.42,22.5070944371,0.0
2021-03-07 07:30:00,21.04952,-4.6716,21.5616821883,0.20952,0.0684,0.2204023376,20.84,-4.74,21.3722530399,32.96,20.17952,-12.1516,23.5557723285,0.20952,0.0684,0.2204023376,19.97,-12.22,23.4121613697,0.0
2021-03-07 08:00:00,22.49792,-4.3368400000000005,22.9121056543,0.45792000000000005,0.08316000000000001,0.4654098323,22.04,-4.42,22.4788344894,32.96,21.58792,-11.85684,24.6297166998,0.45792000000000005,0.08316000000000001,0.4654098323,21.13,-11.94,24.2701565714,0.0
2021-03-07 08:30:00,24.42336,-3.92872,24.73732715,1.05336,-0.01872,1.05352633,23.37,-3.91,23.6948306599,32.92,23.47336,-11.42872,26.1077434974,1.05336,-0.01872,1.05352633,22.42,-11.41,25.1564007759,0.0
2021-03-07 09:00:00,26.10632,-3.37064,26.3230157458,6.64632,-2.06064,6.958434217,19.46,-1.31,19.5040431706,32.65,25.28632,-10.820640000000001,27.5042583821,6.64632,-2.06064,6.958434217,18.64,-8.76,20.5958053982,0.0
2021-03-07 09:30:00,28.7952,-2.90492,28.9413562786,1.1952,0.055080000000000004,1.1964684895,27.6,-2.96,27.7582708395,32.73,27.7352,-10.36492,29.6086623414,1.1952,0.055080000000000004,1.1964684895,26.54,-10.42,28.5122429844,0.0
2021-03-07 10:00:00,30.70576,-2.41952,30.8009378787,1.17576,0.060480000000000006,1.1773144898,29.53,-2.48,29.6339551866,32.64,29.59576,-9.85952,31.1948576629,1.17576,0.060480000000000006,1.1773144898,28.42,-9.92,30.1015414888,0.0
2021-03-07 10:30:00,32.13812,-2.81944,32.2615560544,1.06812,0.16056,1.0801202933,31.07,-2.98,31.2125823988,32.62,30.98812,-10.23944,32.6360186397,1.06812,0.16056,1.0801202933,29.92,-10.4,31.6759593383,0.0
2021-03-07 11:00:00,33.09592,-3.07604,33.2385610809,0.8359200000000001,0.09396,0.8411841225000001,32.26,-3.17,32.4153744387,32.64,31.905920000000002,-10.49604,33.5880125451,0.8359200000000001,0.09396,0.8411841225000001,31.07,-10.59,32.8251884991,0.0
2021-03-07 11:30:00,34.17536,-2.90192,34.2983435579,0.8553600000000001,0.11808,0.8634718386,33.32,-3.02,33.4565808175,32.79,32.95536,-10.381920000000001,34.5519900384,0.8553600000000001,0.11808,0.8634718386,32.1,-10.5,33.7736583745,0.0
2021-03-07 12:00:00,35.16776,-2.70864,35.2719162234,0.8877600000000001,0.17136,0.9041471491,34.28,-2.88,34.4007674333,32.76,33.92776,-10.19864,35.4274633084,0.8877600000000001,0.17136,0.9041471491,33.04,-10.37,34.6291567902,0.0
2021-03-07 12:30:00,35.94308,-2.60164,36.0371132387,0.7930800000000001,0.10836000000000001,0.8004484843,35.15,-2.71,35.2543132113,32.82,34.67308,-10.11164,36.117416023,0.7930800000000001,0.10836000000000001,0.8004484843,33.88,-10.22,35.3878905842,0.0
2021-03-07 13:00:00,35.94964,-2.62936,36.0456675641,0.80964,0.08064,0.8136459545,35.14,-2.71,35.2443428085,33.0,34.66964,-10.23936,36.1500820323,0.80964,0.08064,0.8136459545,33.86,-10.32,35.3977682912,0.0
2021-03-07 13:30:00,35.07816,-2.87424,35.1957179862,0.84816,0.09576000000000001,0.8535486882000001,34.23,-2.9699999999999998,34.3586059089,33.06,33.81816,-10.49424,35.4089962999,0.84816,0.09576000000000001,0.8535486882000001,32.97,-10.59,34.6290196223,0.0
2021-03-07 14:00:00,33.7628,-3.09784,33.9046202826,1.1628,0.09216,1.1664464435,32.6,-3.19,32.7557033202,33.15,32.5428,-10.74784,34.2717069389,1.1628,0.09216,1.1664464435,31.38,-10.84,33.1995481897,0.0
2021-03-07 14:30:00,32.39376,-2.90084,32.5233848122,1.6437599999999999,0.029160000000000002,1.6440186262,30.75,-2.93,30.8892764564,33.24,31.23376,-10.58084,32.9772942923,1.6437599999999999,0.029160000000000002,1.6440186262,29.59,-10.61,31.43469739,0.0
2021-03-07 15:00:00,30.88644,-2.5198400000000003,30.9890588676,2.11644,0.02016,2.1165360142,28.77,-2.54,28.8819061005,33.24,29.76644,-10.20984,31.4687429539,2.11644,0.02016,2.1165360142,27.65,-10.23,29.4817808146,0.0
2021-03-07 15:30:00,30.49768,-2.16112,30.5741545269,1.7776800000000001,0.12888000000000002,1.7823457119000001,28.72,-2.29,28.8111523546,33.22,29.38768,-9.85112,30.9948431362,1.7776800000000001,0.12888000000000002,1.7823457119000001,27.61,-9.98,29.3583463431,0.0
2021-03-07 16:00:00,30.64176,-1.625,30.6848184107,1.9317600000000001,0.135,1.9364714554,28.71,-1.76,28.7638957723,33.2,29.53176,-9.315,30.9660148178,1.9317600000000001,0.135,1.9364714554,27.6,-9.45,29.1729755082,0.0
2021-03-07 16:30:00,32.15032,-0.5216000000000001,32.1545508857,6.79032,1.2384,6.9023242652,25.36,-1.76,25.4209991936,33.19,31.14032,-8.2116,32.2048118185,6.79032,1.2384,6.9023242652,24.35,-9.45,26.1194372068,0.0
2021-03-07 17:00:00,32.53148,-1.083,32.549501993,2.12148,0.297,2.1421686186,30.41,-1.38,30.4412959645,33.0,31.40148,-8.703,32.5851984065,2.12148,0.297,2.1421686186,29.28,-9.0,30.6319832854,0.0
2021-03-07 17:30:00,34.41384,-0.47816000000000003,34.4171617152,9.75384,-1.38816,9.8521258077,24.66,0.91,24.6767846366,32.83,33.41384,-8.03816,34.36708774,9.75384,-1.38816,9.8521258077,23.66,-6.65,24.5767796914,0.0
2021-03-07 18:00:00,36.66192,0.7196800000000001,36.6689830427,17.43192,-1.3003200000000001,17.4803508829,19.23,2.02,19.3358035778,32.73,35.84192,-6.83032,36.4869360263,17.43192,-1.3003200000000001,17.4803508829,18.41,-5.53,19.2226168874,0.0
2021-03-07 18:30:00,37.79204,0.047880000000000006,37.7920703304,17.40204,-1.12212,17.4381807955,20.39,1.17,20.4235403395,32.53,36.95204,-7.27212,37.6608150397,17.40204,-1.12212,17.4381807955,19.55,-6.15,20.4945114604,0.0
2021-03-07 19:00:00,38.82144,-0.47364000000000006,38.8243292089,17.46144,-1.22364,17.504261816,21.36,0.75,21.373163079,32.65,37.96144,-7.80364,38.7552283456,17.46144,-1.22364,17.504261816,20.5,-6.58,21.5301277284,0.0
2021-03-07 19:30:00,38.10308,-0.77856,38.1110333258,17.26308,-1.07856,17.2967402351,20.84,0.30000000000000004,20.8421591972,32.65,37.24308,-8.11856,38.1176865032,17.26308,-1.07856,17.2967402351,19.98,-7.04,21.1840033988,0.0
2021-03-07 20:00:00,34.57432,-2.1726,34.6425142595,8.55432,-1.4526,8.676775750400001,26.02,-0.72,26.0299596619,32.67,33.61432,-9.6926,34.9838391807,8.55432,-1.4526,8.676775750400001,25.06,-8.24,26.3799393479,0.0
2021-03-07 20:30:00,32.65156,-2.9460800000000003,32.7841998194,0.061560000000000004,0.31392000000000003,0.3198990466,32.59,-3.26,32.7526441681,32.78,31.45156,-10.416080000000001,33.1314857651,0.061560000000000004,0.31392000000000003,0.3198990466,31.39,-10.73,33.1732573016,0.0
