Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-07 21:00:00,31.61256,-3.3596,31.7905781941,0.05256,0.3204,0.32468248120000004,31.56,-3.68,31.7738257061,32.88,30.44256,-10.8796,32.3282408354,0.05256,0.3204,0.32468248120000004,30.39,-11.2,32.3881475234,0.0
2021-03-07 21:30:00,29.91868,-3.7431200000000002,30.1519213364,0.05868,0.32688,0.3321052195,29.86,-4.07,30.1360996149,32.91,28.77868,-11.26312,30.904211601,0.05868,0.32688,0.3321052195,28.72,-11.59,30.9704133004,0.0
2021-03-07 22:00:00,28.08016,-4.0416,28.3695244265,0.11016000000000001,0.2484,0.2717310906,27.97,-4.29,28.2970846555,32.83,27.00016,-11.5016,29.3478353986,0.11016000000000001,0.2484,0.2717310906,26.89,-11.75,29.3450949905,0.0
2021-03-07 22:30:00,26.41112,-4.33428,26.7644025297,0.14112000000000002,0.13572,0.1957926781,26.27,-4.47,26.6475852565,32.83,25.37112,-11.79428,27.9785412553,0.14112000000000002,0.13572,0.1957926781,25.23,-11.93,27.9083822534,0.0
2021-03-07 23:00:00,24.38484,-4.60656,24.816140249,0.11484000000000001,0.16344,0.1997519942,24.27,-4.77,24.7343041139,32.95,23.41484,-12.09656,26.354914078,0.11484000000000001,0.16344,0.1997519942,23.3,-12.26,26.3286459963,0.0
2021-03-07 23:30:00,22.64524,-4.77876,23.1439720401,0.07524,0.20124000000000003,0.21484551470000002,22.57,-4.98,23.1128816897,33.02,21.70524,-12.29876,24.9474836606,0.07524,0.20124000000000003,0.21484551470000002,21.63,-12.5,24.9821316144,0.0
2021-03-08 00:00:00,21.16868,-5.02788,21.757586958,0.05868,0.31212,0.317588156,21.11,-5.34,21.7749328357,33.17,20.26868,-12.60788,23.8700236078,0.05868,0.31212,0.317588156,20.21,-12.92,23.9868818315,0.0
2021-03-08 00:30:00,20.45796,-5.04816,21.0715933604,0.057960000000000005,0.32184,0.32701735,20.4,-5.37,21.0949496326,32.88,19.57796,-12.47816,23.2163949559,0.057960000000000005,0.32184,0.32701735,19.52,-12.8,23.3424591678,0.0
2021-03-08 01:00:00,19.9558,-5.00364,20.5735355953,0.0558,0.30636,0.3114002081,19.9,-5.31,20.5962642244,32.79,19.1058,-12.39364,22.7735352128,0.0558,0.30636,0.3114002081,19.05,-12.7,22.8952505992,0.0
2021-03-08 01:30:00,19.48292,-5.01888,20.1189793027,0.05292,0.23112000000000002,0.2371012037,19.43,-5.25,20.1267831508,32.79,18.64292,-12.41888,22.4006037102,0.05292,0.23112000000000002,0.2371012037,18.59,-12.65,22.4857866218,0.0
2021-03-08 02:00:00,19.11076,-5.05308,19.7675179338,0.050760000000000007,0.28692,0.2913754691,19.06,-5.34,19.7939182579,32.81,18.28076,-12.47308,22.1306102687,0.050760000000000007,0.28692,0.2913754691,18.23,-12.76,22.2519774402,0.0
2021-03-08 02:30:00,18.73148,-5.15392,19.4275895148,0.051480000000000005,0.31608,0.3202448388,18.68,-5.47,19.4644111136,32.88,17.91148,-12.583919999999999,21.8900926987,0.051480000000000005,0.31608,0.3202448388,17.86,-12.9,22.0315591822,0.0
2021-03-08 03:00:00,18.3922,-5.11356,19.0898275716,0.0522,0.31644,0.3207165627,18.34,-5.43,19.1269574162,32.88,17.5722,-12.54356,21.5898844442,0.0522,0.31644,0.3207165627,17.52,-12.86,21.733154396,0.0
2021-03-08 03:30:00,18.25292,-5.0832,18.9475067164,0.05292,0.3168,0.3211896113,18.2,-5.4,18.9842039601,32.95,17.45292,-12.5432,21.4927030121,0.05292,0.3168,0.3211896113,17.4,-12.86,21.6365339184,0.0
2021-03-08 04:00:00,18.19148,-5.0499600000000004,18.8794078454,0.051480000000000005,0.32004000000000005,0.3241539634,18.14,-5.37,18.9181526582,32.98,17.38148,-12.51996,21.4211401515,0.051480000000000005,0.32004000000000005,0.3241539634,17.33,-12.84,21.5683680421,0.0
2021-03-08 04:30:00,18.3504,-4.96636,19.0105736844,0.0504,0.32364000000000004,0.32754085180000003,18.3,-5.29,19.0492545786,33.01,17.5304,-12.46636,21.5110449725,0.0504,0.32364000000000004,0.32754085180000003,17.48,-12.79,21.6595129216,0.0
2021-03-08 05:00:00,18.63968,-4.76272,19.2385335278,0.04968,0.28728000000000004,0.2915439946,18.59,-5.05,19.2637119995,32.9,17.82968,-12.212720000000001,21.6112937767,0.04968,0.28728000000000004,0.2915439946,17.78,-12.5,21.7342678736,0.0
2021-03-08 05:30:00,19.47256,-4.5866,20.0054365739,0.05256,0.2934,0.298070652,19.42,-4.88,20.0237558914,32.85,18.63256,-12.0066,22.1659814967,0.05256,0.2934,0.298070652,18.58,-12.3,22.2824235666,0.0
2021-03-08 06:00:00,20.7076,-4.26372,21.1419962633,0.057600000000000005,0.20628000000000002,0.21417095600000002,20.65,-4.47,21.1282606951,32.75,19.8476,-11.65372,23.0160034671,0.057600000000000005,0.20628000000000002,0.21417095600000002,19.79,-11.86,23.0717077825,0.0
2021-03-08 06:30:00,23.85316,-3.9919200000000004,24.1848850994,0.08316000000000001,0.20808000000000001,0.2240822885,23.77,-4.2,24.1382041586,32.66,22.90316,-11.35192,25.5620974427,0.08316000000000001,0.20808000000000001,0.2240822885,22.82,-11.56,25.5809694891,0.0
2021-03-08 07:00:00,25.96852,-3.7454400000000003,26.237232167,0.21852000000000002,0.12456,0.2515277003,25.75,-3.87,26.0391896955,32.71,24.97852,-11.14544,27.3522813342,0.21852000000000002,0.12456,0.2515277003,24.76,-11.27,27.2042368024,0.0
2021-03-08 07:30:00,28.53736,-2.85588,28.6799052708,0.47736000000000006,0.024120000000000003,0.4779689781,28.06,-2.88,28.2074103739,32.55,27.47736,-10.22588,29.3184913381,0.47736000000000006,0.024120000000000003,0.4779689781,27.0,-10.25,28.8801402351,0.0
2021-03-08 08:00:00,30.80684,-1.87236,30.8636861498,0.6368400000000001,0.017640000000000003,0.6370842607,30.17,-1.8900000000000001,30.229141569,33.1,29.66684,-9.51236,31.1545564622,0.6368400000000001,0.017640000000000003,0.6370842607,29.03,-9.53,30.5542435678,0.0
2021-03-08 08:30:00,32.39428,-1.2208,32.4172751686,1.30428,-0.0108,1.3043247136,31.09,-1.21,31.1135372467,32.95,31.23428,-8.8108,32.4532039059,1.30428,-0.0108,1.3043247136,29.93,-8.8,31.1968732408,0.0
2021-03-08 09:00:00,33.6664,-0.68928,33.6734553599,1.5264,0.00072,1.5264001698,32.14,-0.6900000000000001,32.1474058051,33.05,32.4664,-8.34928,33.5227923282,1.5264,0.00072,1.5264001698,30.94,-8.35,32.046935891,0.0
2021-03-08 09:30:00,34.3784,-0.33916,34.3800729503,2.3184,-0.11916000000000002,2.3214602442,32.06,-0.22,32.0607548258,33.05,33.1884,-8.01916,34.1434740714,2.3184,-0.11916000000000002,2.3214602442,30.87,-7.9,31.8648222967,0.0
2021-03-08 10:00:00,33.30564,-0.16016000000000002,33.3060250861,2.9156400000000002,-0.20016,2.9225024611,30.39,0.04,30.3900263244,33.1,32.14564,-7.84016,33.0879174297,2.9156400000000002,-0.20016,2.9225024611,29.23,-7.64,30.2119595525,0.0
2021-03-08 10:30:00,33.36016,-0.18128000000000002,33.3606525365,3.0801600000000002,-0.25128,3.0903927362,30.28,0.07,30.2800809114,33.22,32.21016,-7.89128,33.1627306967,3.0801600000000002,-0.25128,3.0903927362,29.13,-7.64,30.1152204043,0.0
2021-03-08 11:00:00,33.179,0.58892,33.1842261891,3.249,-0.27108000000000004,3.2602891538,29.93,0.86,29.942352947,33.08,32.029,-7.08108,32.8024166025,3.249,-0.27108000000000004,3.2602891538,28.78,-6.8100000000000005,29.5747273867,0.0
2021-03-08 11:30:00,33.42088,2.16344,33.4908299779,3.35088,-0.28656000000000004,3.3631106744,30.07,2.45,30.1696436837,32.96,32.28088,-5.53656,32.7522321408,3.35088,-0.28656000000000004,3.3631106744,28.93,-5.25,29.4025066959,0.0
2021-03-08 12:00:00,33.59016,1.89212,33.643408967,3.44016,-0.31788000000000005,3.4548152657,30.15,2.21,30.2308881775,33.01,32.46016,-5.81788,32.9774121926,3.44016,-0.31788000000000005,3.4548152657,29.02,-5.5,29.5365942519,0.0
2021-03-08 12:30:00,34.01044,0.9553600000000001,34.02385548,3.43044,-0.31464000000000003,3.4448391723,30.58,1.27,30.6063604501,32.97,32.85044,-6.69464,33.5256560402,3.43044,-0.31464000000000003,3.4448391723,29.42,-6.38,30.1038336429,0.0
2021-03-08 13:00:00,32.94536,0.723,32.953292317,4.5453600000000005,-0.47700000000000004,4.570320178,28.4,1.2,28.4253408071,32.99,31.84536,-6.937,32.5921604459,4.5453600000000005,-0.47700000000000004,4.570320178,27.3,-6.46,28.053905254,0.0
2021-03-08 13:30:00,32.0084,0.56244,32.0133411145,4.6584,-0.54756,4.6904703936,27.35,1.11,27.3725154124,33.06,30.9384,-7.14756,31.7533023245,4.6584,-0.54756,4.6904703936,26.28,-6.6,27.0960956597,0.0
2021-03-08 14:00:00,31.32116,0.44144000000000005,31.3242706702,4.51116,-0.53856,4.5431939667,26.81,0.98,26.8279052481,33.13,30.27116,-7.27856,31.1339133971,4.51116,-0.53856,4.5431939667,25.76,-6.74,26.6271515563,0.0
2021-03-08 14:30:00,31.23188,1.24304,31.25660693,4.33188,-0.60696,4.374195329,26.9,1.85,26.9635401978,33.11,30.17188,-6.46696,30.8571533745,4.33188,-0.60696,4.374195329,25.84,-5.86,26.4961355673,0.0
2021-03-08 15:00:00,31.03828,1.31308,31.0660426261,3.96828,-0.5569200000000001,4.0071693307,27.07,1.87,27.1345130784,33.07,29.96828,-6.39692,30.6434069849,3.96828,-0.5569200000000001,4.0071693307,26.0,-5.84,26.647806664,0.0
2021-03-08 15:30:00,31.19788,1.1576,31.2193490364,3.82788,-0.5724,3.8704401629,27.37,1.73,27.4246203255,33.25,30.12788,-6.6424,30.8514283471,3.82788,-0.5724,3.8704401629,26.3,-6.07,26.9913856628,0.0
2021-03-08 16:00:00,32.04468,1.15148,32.065361724,2.97468,-0.48852000000000007,3.0145269766,29.07,1.6400000000000001,29.1162239997,33.23,30.92468,-6.63852,31.6291919102,2.97468,-0.48852000000000007,3.0145269766,27.95,-6.15,28.6186128245,0.0
2021-03-08 16:30:00,32.77004,0.58048,32.7751808329,2.7500400000000003,-0.47952000000000006,2.7915335269,30.02,1.06,30.038708361,33.27,31.63004,-7.19952,32.4390585349,2.7500400000000003,-0.47952000000000006,2.7915335269,28.88,-6.72,29.6515227265,0.0
2021-03-08 17:00:00,33.8618,0.42188000000000003,33.8644279735,2.5218,-0.52812,2.5765065446,31.34,0.9500000000000001,31.3543952262,33.16,32.6918,-7.31812,33.500875624,2.5218,-0.52812,2.5765065446,30.17,-6.79,30.9246341935,0.0
2021-03-08 17:30:00,35.07752,0.54664,35.0817790974,1.57752,-0.42336,1.6333410666,33.5,0.97,33.5140403413,32.96,33.84752,-7.11336,34.5869122739,1.57752,-0.42336,1.6333410666,32.27,-6.69,32.9561678597,0.0
2021-03-08 18:00:00,36.63748,-0.09304000000000001,36.6375981362,1.2574800000000002,-0.38304000000000005,1.3145248541,35.38,0.29,35.3811885046,32.82,35.36748,-7.6630400000000005,36.1881309768,1.2574800000000002,-0.38304000000000005,1.3145248541,34.11,-7.28,34.8782238653,0.0
2021-03-08 18:30:00,37.83156,-1.49916,37.8612521285,1.23156,-0.38916,1.2915825716,36.6,-1.11,36.6168280986,32.63,36.52156,-8.96916,37.6067836426,1.23156,-0.38916,1.2915825716,35.29,-8.58,36.3180464783,0.0
2021-03-08 19:00:00,38.54676,-1.6209600000000002,38.5808270754,1.16676,-0.30096,1.2049505464,37.38,-1.32,37.4032993197,32.59,37.21676,-9.05096,38.3015287139,1.16676,-0.30096,1.2049505464,36.05,-8.75,37.0966979663,0.0
2021-03-08 19:30:00,37.29728,-1.94744,37.3480872061,0.82728,-0.12744,0.8370383217,36.47,-1.82,36.515384429,32.65,35.98728,-9.38744,37.1915091325,0.82728,-0.12744,0.8370383217,35.16,-9.26,36.3589493798,0.0
2021-03-08 20:00:00,35.8426,-2.553,35.933407628,0.6426000000000001,-0.153,0.6605632142,35.2,-2.4,35.2817233139,32.76,34.5626,-10.043,35.9921542528,0.6426000000000001,-0.153,0.6605632142,33.92,-9.89,35.3324001449,0.0
2021-03-08 20:30:00,34.24416,-3.00072,34.3753809379,0.70416,-0.18072000000000002,0.726980759,33.54,-2.8200000000000003,33.6583422052,32.9,33.00416,-10.52072,34.640440624,0.70416,-0.18072000000000002,0.726980759,32.3,-10.34,33.9146811868,0.0
2021-03-08 21:00:00,32.43484,-3.41628,32.6142578463,0.7448400000000001,-0.20628000000000002,0.7728764869,31.69,-3.21,31.8521616221,32.96,31.24484,-10.96628,33.1134311672,0.7448400000000001,-0.20628000000000002,0.7728764869,30.5,-10.76,32.3423499455,0.0
2021-03-08 21:30:00,30.48368,-3.23856,30.6552282199,1.2736800000000001,-0.35856000000000005,1.3231878234,29.21,-2.88,29.3516353889,33.17,29.34368,-10.85856,31.2883345868,1.2736800000000001,-0.35856000000000005,1.3231878234,28.07,-10.5,29.9695662298,0.0
2021-03-08 22:00:00,29.01464,-1.66168,29.0621835854,1.03464,-0.30168,1.0777248035,27.98,-1.3599999999999999,28.0130326812,32.99,27.93464,-9.26168,29.4299648038,1.03464,-0.30168,1.0777248035,26.9,-8.96,28.3529822065,0.0
2021-03-08 22:30:00,27.10196,-2.13784,27.1861471288,1.19196,-0.26784,1.2216819992,25.91,-1.87,25.977394018600002,32.99,26.06196,-9.707840000000001,27.8112911694,1.19196,-0.26784,1.2216819992,24.87,-9.44,26.601325155,0.0
2021-03-08 23:00:00,25.29236,-2.32536,25.3990309559,1.33236,-0.31536000000000003,1.3691731443,23.96,-2.01,24.0441614535,33.02,24.30236,-9.91536,26.2472677721,1.33236,-0.31536000000000003,1.3691731443,22.97,-9.6,24.8953991733,0.0
2021-03-08 23:30:00,23.291,-2.5828800000000003,23.4337779731,1.521,-0.36288000000000004,1.5636888738999999,21.77,-2.22,21.8828997164,33.16,22.371,-10.23288,24.6002738622,1.521,-0.36288000000000004,1.5636888738999999,20.85,-9.87,23.0681468697,0.0
2021-03-09 00:00:00,21.59156,-2.85884,21.7800006745,1.6815600000000002,-0.43884000000000006,1.7378793339,19.91,-2.42,20.0565326016,33.09,20.72156,-10.44884,23.206923669,1.6815600000000002,-0.43884000000000006,1.7378793339,19.04,-10.01,21.5109669704,0.0
2021-03-09 00:30:00,20.89656,-2.95132,21.1039453557,1.90656,-0.48132,1.9663773737999999,18.99,-2.47,19.1499608355,33.03,20.04656,-10.50132,22.6305609647,1.90656,-0.48132,1.9663773737999999,18.14,-10.02,20.7234167067,0.0
2021-03-09 01:00:00,20.17808,-2.92176,20.3885162281,2.45808,-0.58176,2.5259853491,17.72,-2.34,17.873835626400002,32.91,19.36808,-10.43176,21.9987304085,2.45808,-0.58176,2.5259853491,16.91,-9.85,19.5696346415,0.0
2021-03-09 01:30:00,19.55668,-2.99888,19.7852726511,2.32668,-0.5788800000000001,2.3976117027,17.23,-2.42,17.3991177937,32.95,18.76668,-10.528880000000001,21.5184941917,2.32668,-0.5788800000000001,2.3976117027,16.44,-9.95,19.2165579644,0.0
2021-03-09 02:00:00,19.27184,-3.11448,19.5218801004,1.94184,-0.47448,1.9989681978,17.33,-2.64,17.5299315458,33.01,18.48184,-10.66448,21.3379835846,1.94184,-0.47448,1.9989681978,16.54,-10.19,19.4269838112,0.0
2021-03-09 02:30:00,19.04928,-3.0994,19.2997758764,1.9792800000000002,-0.5094000000000001,2.0437802422,17.07,-2.59,17.2653699642,33.04,18.26928,-10.6694,21.1566227947,1.9792800000000002,-0.5094000000000001,2.0437802422,16.29,-10.16,19.1986900595,0.0
2021-03-09 03:00:00,18.805,-3.10568,19.0597290973,2.115,-0.53568,2.1817832299,16.69,-2.5700000000000003,16.8867107514,33.07,18.015,-10.67568,20.9406391608,2.115,-0.53568,2.1817832299,15.9,-10.14,18.8581441293,0.0
2021-03-09 03:30:00,18.5198,-3.07256,18.7729490756,1.9998,-0.50256,2.0619812302,16.52,-2.5700000000000003,16.7187110747,33.07,17.7498,-10.66256,20.7061726496,1.9998,-0.50256,2.0619812302,15.75,-10.16,18.7426812383,0.0
2021-03-09 04:00:00,18.20932,-2.96564,18.4492372599,2.65932,-0.57564,2.7209087217,15.55,-2.39,15.7325967342,33.17,17.46932,-10.58564,20.4262800204,2.65932,-0.57564,2.7209087217,14.81,-10.01,17.8755755152,0.0
2021-03-09 04:30:00,18.16468,-2.91976,18.3978422093,2.79468,-0.5997600000000001,2.8583121523,15.37,-2.32,15.5441082086,33.17,17.42468,-10.50976,20.3488213015,2.79468,-0.5997600000000001,2.8583121523,14.63,-9.91,17.6704555685,0.0
2021-03-09 05:00:00,18.53672,-2.648,18.7249003297,2.28672,-0.648,2.3767608963,16.25,-2.0,16.37261433,33.12,17.77672,-10.268,20.5290915035,2.28672,-0.648,2.3767608963,15.49,-9.62,18.2341575073,0.0
2021-03-09 05:30:00,19.20552,-2.365,19.3505871609,3.48552,-1.125,3.6625775992,15.72,-1.24,15.7688300137,32.97,18.44552,-9.895,20.9319906619,3.48552,-1.125,3.6625775992,14.96,-8.77,17.3411216477,0.0
2021-03-09 06:00:00,20.25416,-2.15636,20.3686250335,5.74416,-1.92636,6.0585672362,14.51,-0.23,14.5118227663,32.85,19.57416,-9.68636,21.8397186281,5.74416,-1.92636,6.0585672362,13.83,-7.76,15.8583258889,0.0
2021-03-09 06:30:00,23.2434,-1.4084,23.2860308795,2.4534000000000002,-0.6084,2.5277108458,20.79,-0.8,20.8053863218,32.77,22.3734,-8.8884,24.0743158183,2.4534000000000002,-0.6084,2.5277108458,19.92,-8.28,21.572315592,0.0
2021-03-09 07:00:00,24.63508,-2.02172,24.7178987449,2.03508,-0.5317200000000001,2.103396483,22.6,-1.49,22.6490639983,32.75,23.71508,-9.49172,25.544035859,2.03508,-0.5317200000000001,2.103396483,21.68,-8.96,23.4585592055,0.0
2021-03-09 07:30:00,26.50808,-1.44428,26.5473962943,3.26808,-0.85428,3.3778900522,23.24,-0.59,23.2474880363,32.75,25.55808,-8.91428,27.0680594281,3.26808,-0.85428,3.3778900522,22.29,-8.06,23.7024829923,0.0
2021-03-09 08:00:00,28.28696,-0.7502000000000001,28.2969062988,8.07696,-2.5902000000000003,8.4821234889,20.21,1.8399999999999999,20.2935876572,32.52,27.45696,-8.2002,28.655329914,8.07696,-2.5902000000000003,8.4821234889,19.38,-5.61,20.1756412537,0.0
2021-03-09 08:30:00,31.60344,-0.18748,31.6039960857,1.87344,-0.35748,1.907241302,29.73,0.17,29.7304860371,32.61,30.50344,-7.65748,31.4499102031,1.87344,-0.35748,1.907241302,28.63,-7.3,29.5460132674,0.0
2021-03-09 09:00:00,33.4584,-0.38552000000000003,33.460620978,1.9584000000000001,-0.33552000000000004,1.9869333734,31.5,-0.05,31.5000396825,32.54,32.2884,-7.81552,33.2208237019,1.9584000000000001,-0.33552000000000004,1.9869333734,30.33,-7.48,31.2387467738,0.0
2021-03-09 09:30:00,34.6816,-0.7428800000000001,34.6895553338,1.5516,-0.18288000000000001,1.5623404413,33.13,-0.56,33.1347325325,32.65,33.4716,-8.21288,34.4644658229,1.5516,-0.18288000000000001,1.5623404413,31.92,-8.03,32.9145454169,0.0
2021-03-09 10:00:00,34.10296,-0.6582800000000001,34.1093127066,2.53296,-0.27828,2.5482005651,31.57,-0.38,31.5722868985,32.73,32.92296,-8.17828,33.9235251547,2.53296,-0.27828,2.5482005651,30.39,-7.9,31.4000334395,0.0
2021-03-09 10:30:00,33.22156,-0.656,33.2280361266,4.2915600000000005,-0.486,4.3189909972,28.93,-0.17,28.9304994772,32.78,32.11156,-8.206,33.143486866,4.2915600000000005,-0.486,4.3189909972,27.82,-7.72,28.8712798469,0.0
2021-03-09 11:00:00,32.31096,-0.64836,32.3174644242,4.89096,-0.64836,4.9337470964,27.42,0.0,27.42,32.72,31.23096,-8.14836,32.2764408387,4.89096,-0.64836,4.9337470964,26.34,-7.5,27.3869604009,0.0
2021-03-09 11:30:00,31.82852,-0.5931200000000001,31.8340458743,6.42852,-0.8431200000000001,6.4835731449,25.4,0.25,25.4012302852,32.8,30.81852,-8.11312,31.868540775,6.42852,-0.8431200000000001,6.4835731449,24.39,-7.27,25.4504420394,0.0
2021-03-09 12:00:00,31.8942,-0.56244,31.8991588039,6.1542,-0.80244,6.2062941917,25.74,0.24,25.7411188568,32.83,30.8642,-8.11244,31.9125449376,6.1542,-0.80244,6.2062941917,24.71,-7.31,25.7685894065,0.0
2021-03-09 12:30:00,32.18884,-0.42896,32.1916981103,7.09884,-1.03896,7.1744663374,25.09,0.61,25.0974142094,32.73,31.16884,-7.93896,32.164012076,7.09884,-1.03896,7.1744663374,24.07,-6.9,25.0394668474,0.0
2021-03-09 13:00:00,32.12732,-0.47028000000000003,32.1307617971,6.90732,-0.98028,6.9765334129,25.22,0.51,25.2251560947,32.76,31.11732,-8.00028,32.1293025766,6.90732,-0.98028,6.9765334129,24.21,-7.02,25.2072311054,0.0
2021-03-09 13:30:00,31.53188,-0.7529600000000001,31.5408688069,6.85188,-0.9129600000000001,6.9124348457,24.68,0.16,24.6805186331,32.87,30.53188,-8.30296,31.6407149271,6.85188,-0.9129600000000001,6.9124348457,23.68,-7.39,24.8063399154,0.0
2021-03-09 14:00:00,31.68352,-0.84896,31.6948919019,6.11352,-0.8589600000000001,6.173567775,25.57,0.01,25.5700019554,32.92,30.66352,-8.45896,31.8088896862,6.11352,-0.8589600000000001,6.173567775,24.55,-7.6,25.699464975,0.0
2021-03-09 14:30:00,32.201,-0.9587600000000001,32.2152700088,4.941,-0.78876,5.0035610656,27.26,-0.17,27.2605300756,32.88,31.141,-8.56876,32.2983827604,4.941,-0.78876,5.0035610656,26.2,-7.78,27.3307226395,0.0
2021-03-09 15:00:00,32.63276,-1.15124,32.6530607869,3.18276,-0.5612400000000001,3.2318650274,29.45,-0.59,29.4559094241,32.88,31.50276,-8.71124,32.6850055829,3.18276,-0.5612400000000001,3.2318650274,28.32,-8.15,29.469389203,0.0
2021-03-09 15:30:00,32.89056,-1.49932,32.9247156036,2.23056,-0.40932,2.2678052774,30.66,-1.09,30.6793692895,32.88,31.74056,-9.04932,33.005353226,2.23056,-0.40932,2.2678052774,29.51,-8.64,30.7488162374,0.0
2021-03-09 16:00:00,33.81292,-1.41172,33.8423774621,1.76292,-0.35172000000000003,1.7976634515,32.05,-1.06,32.0675240703,32.76,32.62292,-8.91172,33.818244524,1.76292,-0.35172000000000003,1.7976634515,30.86,-8.56,32.0251963304,0.0
2021-03-09 16:30:00,34.53136,-1.71808,34.5740744249,0.9813600000000001,-0.20808000000000001,1.0031773203,33.55,-1.51,33.5839634349,32.73,33.30136,-9.20808,34.5509669204,0.9813600000000001,-0.20808000000000001,1.0031773203,32.32,-9.0,33.5497004458,0.0
2021-03-09 17:00:00,35.15756,-1.7876,35.2029762792,1.9875600000000002,-0.5976,2.0754567,33.17,-1.19,33.1913392318,32.56,33.92756,-9.2076,35.1547895075,1.9875600000000002,-0.5976,2.0754567,31.94,-8.61,33.080140568,0.0
2021-03-09 17:30:00,35.79564,-2.1102,35.8577855849,7.05564,-2.5002,7.4855230846000005,28.74,0.39,28.742646016,32.32,34.71564,-9.4602,35.9815375526,7.05564,-2.5002,7.4855230846000005,27.66,-6.96,28.5222229148,0.0
2021-03-09 18:00:00,36.75284,-2.44236,36.83390246,2.83284,-0.88236,2.9670762773,33.92,-1.56,33.9558536927,32.37,35.52284,-9.93236,36.8852807612,2.83284,-0.88236,2.9670762773,32.69,-9.05,33.9195902098,0.0
2021-03-09 18:30:00,38.1346,-1.38252,38.1596524972,1.0746,-0.18252000000000002,1.0899902341,37.06,-1.2,37.079422865,33.08,36.7246,-9.66252,37.9744721874,1.0746,-0.18252000000000002,1.0899902341,35.65,-9.48,36.8889265227,0.0
2021-03-09 19:00:00,38.25888,-1.4872,38.2877743241,1.65888,-0.3672,1.699034636,36.6,-1.12,36.6171326021,33.08,36.84888,-9.7572,38.118799943,1.65888,-0.3672,1.699034636,35.19,-9.39,36.4212602747,0.0
2021-03-09 19:30:00,37.11288,-0.4772,37.1159478086,2.34288,-0.4572,2.3870732151,34.77,-0.02,34.7700057521,33.0,35.75288,-8.7372,36.8049873269,2.34288,-0.4572,2.3870732151,33.41,-8.28,34.4207277669,0.0
2021-03-09 20:00:00,35.61476,-0.95232,35.6274899935,4.15476,-0.65232,4.2056571472,31.46,-0.30000000000000004,31.4614303553,33.05,34.35476,-9.22232,35.5710657816,4.15476,-0.65232,4.2056571472,30.2,-8.57,31.3924338018,0.0
2021-03-09 20:30:00,33.30472,-1.41316,33.3346875711,4.64472,-0.71316,4.6991511004,28.66,-0.7000000000000001,28.6685472251,33.12,32.12472,-9.70316,33.5581428131,4.64472,-0.71316,4.6991511004,27.48,-8.99,28.913154445700002,0.0
2021-03-09 21:00:00,31.453,-1.8064,31.5048296291,4.923,-0.8064,4.9886080183,26.53,-1.0,26.5488398993,33.06,30.333,-10.0364,31.9502772126,4.923,-0.8064,4.9886080183,25.41,-9.23,27.0344409966,0.0
2021-03-09 21:30:00,29.4726,-2.5125200000000003,29.579501475,3.7026,-0.6325200000000001,3.7562385854,25.77,-1.88,25.8384848627,33.24,28.4026,-10.44252,30.2614261183,3.7026,-0.6325200000000001,3.7562385854,24.7,-9.81,26.5767962704,0.0
2021-03-09 22:00:00,27.16704,-3.113,27.3448136099,5.29704,-1.233,5.4386507299,21.87,-1.88,21.9506560266,33.05,26.23704,-10.693,28.3323581257,5.29704,-1.233,5.4386507299,20.94,-9.46,22.9777109391,0.0
2021-03-09 22:30:00,24.89076,-4.56116,25.3052191044,6.53076,-1.54116,6.7101416023,18.36,-3.02,18.6067192165,32.84,24.05076,-11.98116,26.8698204595,6.53076,-1.54116,6.7101416023,17.52,-10.44,20.3947051952,0.0
2021-03-09 23:00:00,22.94264,-3.75496,23.2478914048,4.65264,-0.8049600000000001,4.7217602196,18.29,-2.95,18.5263757924,32.96,22.11264,-11.24496,24.8076192564,4.65264,-0.8049600000000001,4.7217602196,17.46,-10.44,20.3431855912,0.0
2021-03-09 23:30:00,21.18036,-3.0278,21.3956823348,5.31036,-0.9378000000000001,5.3925311468,15.87,-2.09,16.0070297057,33.21,20.39036,-10.6478,23.003096004,5.31036,-0.9378000000000001,5.3925311468,15.08,-9.71,17.9357324913,0.0
2021-03-10 00:00:00,19.63228,-2.41604,19.7803859234,7.26228,-1.25604,7.3700981866,12.37,-1.16,12.4242706023,33.12,18.952280000000002,-10.00604,21.4315130982,7.26228,-1.25604,7.3700981866,11.69,-8.75,14.6020067114,0.0
2021-03-10 00:30:00,18.7734,-2.42624,18.929532168,8.0334,-1.32624,8.142139037,10.74,-1.1,10.7961845112,33.14,18.1334,-10.03624,20.7254990024,8.0334,-1.32624,8.142139037,10.1,-8.71,13.3369449275,0.0
2021-03-10 01:00:00,18.22688,-2.45388,18.3913208223,8.33688,-1.34388,8.4445000793,9.89,-1.11,9.9520952568,32.99,17.62688,-9.99388,20.2628856777,8.33688,-1.34388,8.4445000793,9.29,-8.65,12.693565299,0.0
2021-03-10 01:30:00,18.0126,-2.48876,18.1837203316,7.3026,-1.14876,7.3924026066,10.71,-1.34,10.7935026752,33.01,17.3926,-10.04876,20.086814389,7.3026,-1.14876,7.3924026066,10.09,-8.9,13.4542967115,0.0
2021-03-10 02:00:00,17.03484,-6.36276,18.1843473527,7.04484,-1.11276,7.1321809738,9.99,-5.25,11.2855039763,32.96,16.70484,-8.40276,18.6991458373,7.04484,-1.11276,7.1321809738,9.66,-7.29,12.1020535448,0.0
2021-03-10 02:30:00,16.55224,-8.7904,18.741605619,6.94224,-1.0404,7.0197669746,9.61,-7.75,12.3456308061,32.85,16.40224,-7.2304,17.9251823192,6.94224,-1.0404,7.0197669746,9.46,-6.19,11.305206765,0.0
2021-03-10 03:00:00,16.33108,-8.725999999999999,18.5161348549,6.48108,-0.936,6.5483199346,9.85,-7.79,12.5581288415,32.8,16.18108,-7.176,17.7009131393,6.48108,-0.936,6.5483199346,9.7,-6.24,11.5337591444,0.0
2021-03-10 03:30:00,16.43112,-8.678,18.5819640634,5.27112,-0.8280000000000001,5.3357558091,11.16,-7.85,13.6443431502,32.88,16.28112,-7.118,17.7690965571,5.27112,-0.8280000000000001,5.3357558091,11.01,-6.29,12.6800709777,0.0
2021-03-10 04:00:00,16.42844,-8.75096,18.6137836496,4.34844,-0.7509600000000001,4.4128076499,12.08,-8.0,14.4888370824,32.85,16.26844,-7.1909600000000005,17.7868503607,4.34844,-0.7509600000000001,4.4128076499,11.92,-6.44,13.5484316436,0.0
2021-03-10 04:30:00,16.51736,-8.70072,18.6688432927,4.52736,-0.72072,4.5843675559,11.99,-7.98,14.4027948677,32.9,16.35736,-7.15072,17.8520593403,4.52736,-0.72072,4.5843675559,11.83,-6.43,13.4645386107,0.0
2021-03-10 05:00:00,16.81924,-8.55504,18.8699640588,4.62924,-0.72504,4.685674549,12.19,-7.83,14.488098564,32.96,16.66924,-6.98504,18.0735814375,4.62924,-0.72504,4.685674549,12.04,-6.26,13.5701584368,0.0
2021-03-10 05:30:00,17.8766,-8.34352,19.7278268836,4.1166,-0.6235200000000001,4.1635528999,13.76,-7.72,15.7777057901,33.0,17.7166,-6.79352,18.9744520224,4.1166,-0.6235200000000001,4.1635528999,13.6,-6.17,14.9341521353,0.0
2021-03-10 06:00:00,18.83636,-8.2128,20.5489304318,4.08636,-0.6228,4.1335478574,14.75,-7.59,16.5882669378,32.91,18.67636,-6.6728000000000005,19.8326166375,4.08636,-0.6228,4.1335478574,14.59,-6.05,15.7946383308,0.0
2021-03-10 06:30:00,21.6102,-7.33172,22.820053948199998,4.3002,-0.62172,4.3449114834,17.31,-6.71,18.5650262591,32.51,21.4402,-5.83172,22.2191614198,4.3002,-0.62172,4.3449114834,17.14,-5.21,17.9143434153,0.0
2021-03-10 07:00:00,23.69188,-4.01444,24.0295839841,9.46188,-2.13444,9.6996395422,14.23,-1.88,14.3536511035,32.6,23.27188,-7.06444,24.3204998149,9.46188,-2.13444,9.6996395422,13.81,-4.93,14.6635943752,0.0
2021-03-10 07:30:00,26.1278,-2.43,26.2405570223,8.5878,-1.44,8.7076925095,17.54,-0.99,17.5679167803,32.8,25.3278,-9.91,27.1975284326,8.5878,-1.44,8.7076925095,16.74,-8.47,18.7608235427,0.0
2021-03-10 08:00:00,27.82024,-2.1092,27.9000802561,8.04024,-1.3392,8.1510070481,19.78,-0.77,19.7949816873,32.77,26.96024,-9.5992,28.6181617421,8.04024,-1.3392,8.1510070481,18.92,-8.26,20.644466571,0.0
2021-03-10 08:30:00,30.69488,-1.16968,30.7171582266,10.51488,-2.56968,10.8243224599,20.18,1.4,20.2285046407,32.8,29.83488,-8.70968,31.0801961113,10.51488,-2.56968,10.8243224599,19.32,-6.14,20.2721977102,0.0
2021-03-10 09:00:00,32.00996,-0.54844,32.0146579809,6.60996,-1.01844,6.6879586748,25.4,0.47000000000000003,25.404348053,32.95,30.97996,-8.14844,32.0336541162,6.60996,-1.01844,6.6879586748,24.37,-7.13,25.3916088502,0.0
2021-03-10 09:30:00,34.41844,0.55132,34.4228552822,16.85844,-1.76868,16.9509654054,17.56,2.32,17.7125943893,32.85,33.60844,-7.03868,34.3375924517,16.85844,-1.76868,16.9509654054,16.75,-5.27,17.5594817691,0.0
2021-03-10 10:00:00,33.40144,-0.03352,33.4014568195,9.09144,-1.4335200000000001,9.2037634077,24.31,1.4,24.3502792592,32.85,32.42144,-7.62352,33.3056726229,9.09144,-1.4335200000000001,9.2037634077,23.33,-6.19,24.1372119351,0.0
2021-03-10 10:30:00,33.18772,-0.19296000000000002,33.1882809492,10.46772,-1.99296,10.655752041,22.72,1.8,22.7911912808,32.85,32.24772,-7.77296,33.1712880721,10.46772,-1.99296,10.655752041,21.78,-5.78,22.5339033458,0.0
2021-03-10 11:00:00,34.02796,-0.08692000000000001,34.0280710127,9.327960000000001,-1.45692,9.4410515118,24.7,1.37,24.7379647506,32.79,33.03796,-7.65692,33.9136436386,9.327960000000001,-1.45692,9.4410515118,23.71,-6.2,24.5072254652,0.0
2021-03-10 11:30:00,34.53244,0.08628000000000001,34.532547786,11.33244,-2.22372,11.5485551907,23.2,2.31,23.3147185271,32.79,33.57244,-7.48372,34.3964357542,11.33244,-2.22372,11.5485551907,22.24,-5.26,22.8535598977,0.0
2021-03-10 12:00:00,34.37156,0.15816000000000002,34.371923883,9.33156,-1.49184,9.4500581278,25.04,1.65,25.0943041346,32.76,33.37156,-7.40184,34.1825723464,9.33156,-1.49184,9.4500581278,24.04,-5.91,24.7558013403,0.0
2021-03-10 12:30:00,35.19324,0.10012000000000001,35.1933824136,8.28324,-1.2898800000000001,8.3830695638,26.91,1.3900000000000001,26.9458753801,32.84,34.13324,-7.47988,34.9431921511,8.28324,-1.2898800000000001,8.3830695638,25.85,-6.19,26.5807938181,0.0
2021-03-10 13:00:00,35.33516,-0.00144,35.3351600293,7.4451600000000004,-1.17144,7.5367552102,27.89,1.17,27.9145302665,32.7,34.26516,-7.52144,35.080952802,7.4451600000000004,-1.17144,7.5367552102,26.82,-6.35,27.5614749242,0.0
2021-03-10 13:30:00,35.65764,-0.30028000000000005,35.6589043361,7.30764,-1.16028,7.3991791469,28.35,0.86,28.3630410922,32.8,34.55764,-7.85028,35.4380780863,7.30764,-1.16028,7.3991791469,27.25,-6.69,28.0591981354,0.0
2021-03-10 14:00:00,34.51096,-0.32136000000000003,34.5124561915,8.49096,-1.34136,8.596257812,26.02,1.02,26.039984639,32.91,33.47096,-7.91136,34.3932374221,8.49096,-1.34136,8.596257812,24.98,-6.57,25.8295431628,0.0
2021-03-10 14:30:00,33.517,-0.15008000000000002,33.517336007,11.277,-1.90008,11.4359535241,22.24,1.75,22.3087449221,32.96,32.557,-7.78008,33.4736895756,11.277,-1.90008,11.4359535241,21.28,-5.88,22.0774273864,0.0
2021-03-10 15:00:00,32.81964,0.20028,32.820251093,12.59964,-2.34972,12.8168682683,20.22,2.55,20.3801594694,33.08,31.92964,-7.48972,32.7963079661,12.59964,-2.34972,12.8168682683,19.33,-5.14,20.0017124267,0.0
2021-03-10 15:30:00,33.0798,1.38972,33.1089789894,12.7098,-2.69028,12.9914057176,20.37,4.08,20.7745830283,32.96,32.1898,-6.30028,32.8005602409,12.7098,-2.69028,12.9914057176,19.48,-3.61,19.8116758504,0.0
2021-03-10 16:00:00,33.406,1.43236,33.4366937835,12.996,-2.80764,13.2958210867,20.41,4.24,20.8457597607,32.96,32.506,-6.26764,33.1047330025,12.996,-2.80764,13.2958210867,19.51,-3.46,19.8144316093,0.0
2021-03-10 16:30:00,33.709,1.19116,33.7300391809,13.779,-3.22884,14.1522524266,19.93,4.42,20.4142425772,32.96,32.829,-6.51884,33.4699643852,13.779,-3.22884,14.1522524266,19.05,-3.29,19.3320097248,0.0
2021-03-10 17:00:00,34.23492,0.7859200000000001,34.2439398676,13.98492,-3.30408,14.3699315257,20.25,4.09,20.6589109103,32.88,33.36492,-6.86408,34.0636680475,13.98492,-3.30408,14.3699315257,19.38,-3.56,19.704263498,0.0
2021-03-10 17:30:00,34.3272,-0.20976000000000003,34.3278408744,13.8672,-3.29976,14.2543906182,20.46,3.09,20.692020201,32.71,33.4372,-7.75976,34.325795243499996,13.8672,-3.29976,14.2543906182,19.57,-4.46,20.0717836776,0.0
2021-03-10 18:00:00,35.05284,-0.63732,35.0586332998,13.90284,-3.30732,14.2908126308,21.15,2.67,21.3178657468,32.68,34.16284,-8.15732,35.1232331434,13.90284,-3.30732,14.2908126308,20.26,-4.85,20.832429047,0.0
2021-03-10 18:30:00,35.4828,-0.6724,35.489170427,13.8528,-3.2724,14.2340672192,21.63,2.6,21.7857040281,32.55,34.5728,-8.1324,35.5163966303,13.8528,-3.2724,14.2340672192,20.72,-4.86,21.2823400969,0.0
2021-03-10 19:00:00,34.96332,-0.99316,34.9774228926,13.78332,-3.23316,14.157444466,21.18,2.24,21.2981219829,32.72,34.05332,-8.51316,35.1013175851,13.78332,-3.23316,14.157444466,20.27,-5.28,20.9463910973,0.0
2021-03-10 19:30:00,33.15428,-1.34876,33.1817033296,13.72428,-3.21876,14.0966761138,19.43,1.87,19.5197797119,32.59,32.29428,-8.79876,33.4714609519,13.72428,-3.21876,14.0966761138,18.57,-5.58,19.3902372342,0.0
2021-03-10 20:00:00,31.56716,-1.60736,31.6080558819,13.45716,-3.17736,13.8271751213,18.11,1.57,18.1779261743,32.75,30.73716,-9.12736,32.0637132197,13.45716,-3.17736,13.8271751213,17.28,-5.95,18.2756915054,0.0
2021-03-10 20:30:00,30.6384,-2.1526,30.7139258533,17.7084,-4.6926,18.3196049444,12.93,2.54,13.1771203227,32.79,29.9684,-9.7126,31.5030093375,17.7084,-4.6926,18.3196049444,12.26,-5.02,13.2479432366,0.0
2021-03-10 21:00:00,29.50988,-2.23548,29.5944317135,12.89988,-2.89548,13.2208437115,16.61,0.66,16.6231074111,33.17,28.70988,-9.88548,30.364122323,12.89988,-2.89548,13.2208437115,15.81,-6.99,17.2863009346,0.0
2021-03-10 21:30:00,28.22864,-1.02884,28.2473826751,12.51864,-2.86884,12.8431534444,15.71,1.8399999999999999,15.817386004,33.06,27.46864,-8.69884,28.8131220244,12.51864,-2.86884,12.8431534444,14.95,-5.83,16.0465385676,0.0
2021-03-10 22:00:00,26.19536,-4.05656,26.5075944696,12.55536,-2.7165600000000003,12.8458850596,13.64,-1.34,13.7056630631,32.83,25.47536,-11.53656,27.9658038283,12.55536,-2.7165600000000003,12.8458850596,12.92,-8.82,15.6434906591,0.0
2021-03-10 22:30:00,24.05676,-4.25428,24.4300347936,12.68676,-2.83428,12.9995008526,11.37,-1.42,11.4583288485,32.74,23.40676,-11.67428,26.1565522808,12.68676,-2.83428,12.9995008526,10.72,-8.84,13.8947472089,0.0
2021-03-10 23:00:00,24.37896,-0.9339600000000001,24.3968434836,9.94896,-2.34396,10.2213479328,14.43,1.4100000000000001,14.4987240818,32.77,23.65896,-8.45396,25.1240089946,9.94896,-2.34396,10.2213479328,13.71,-6.11,15.009870086,0.0
2021-03-10 23:30:00,20.65844,-4.3646,21.1144707818,11.99844,-2.7846,12.3173276157,8.66,-1.58,8.8029540496,32.74,20.07844,-11.7946,23.2863982186,11.99844,-2.7846,12.3173276157,8.08,-9.01,12.1023344855,0.0
2021-03-11 00:00:00,19.31144,-4.39396,19.8050145003,12.51144,-2.88396,12.8395232059,6.8,-1.51,6.965637085,32.96,18.78144,-11.89396,22.2308068444,12.51144,-2.88396,12.8395232059,6.27,-9.01,10.9769303542,0.0
2021-03-11 00:30:00,18.58076,-3.6643600000000003,18.9386424114,17.24076,-4.64436,17.8553601248,1.34,0.98,1.6601204776,32.55,18.21076,-11.03436,21.2929302912,17.24076,-4.64436,17.8553601248,0.97,-6.39,6.46320354,0.0
2021-03-11 01:00:00,18.19792,-3.67428,18.5651454571,17.55792,-4.99428,18.254407343,0.64,1.32,1.4669696657,32.53,17.86792,-11.04428,21.0056822275,17.55792,-4.99428,18.254407343,0.31,-6.05,6.0579369426,0.0
2021-03-11 01:30:00,18.57744,-4.28752,19.0657836111,8.13744,-2.11752,8.408437471,10.44,-2.17,10.663137437,32.84,17.99744,-11.75752,21.4976073809,8.13744,-2.11752,8.408437471,9.86,-9.64,13.7894597429,0.0
2021-03-11 02:00:00,17.86664,-4.36828,18.3928979513,8.39664,-1.80828,8.589146631,9.47,-2.56,9.8099184502,32.99,17.28664,-11.86828,20.9686430808,8.39664,-1.80828,8.589146631,8.89,-10.06,13.4251890117,0.0
2021-03-11 02:30:00,17.7816,-4.0458,18.2360575838,7.8516,-1.7658,8.0477122339,9.93,-2.2800000000000002,10.1883904519,33.09,17.1916,-11.6058,20.7423649616,7.8516,-1.7658,8.0477122339,9.34,-9.84,13.5669156406,0.0
2021-03-11 03:00:00,18.1614,-2.79888,18.3758041787,7.3314,-1.47888,7.4790716011,10.83,-1.32,10.9101466535,33.0,17.5614,-10.36888,20.3940295777,7.3314,-1.47888,7.4790716011,10.23,-8.89,13.5530439385,0.0
2021-03-11 03:30:00,17.70212,-2.88008,17.9348797961,5.08212,-1.00008,5.1795852827,12.62,-1.88,12.7592633016,33.07,17.02212,-10.47008,19.9843725071,5.08212,-1.00008,5.1795852827,11.94,-9.47,15.2395702039,0.0
2021-03-11 04:00:00,17.9456,-2.80316,18.1632118676,4.3056,-0.71316,4.3642626577,13.64,-2.09,13.7991920053,33.13,17.2656,-10.39316,20.1523874056,4.3056,-0.71316,4.3642626577,12.96,-9.68,16.1760316518,0.0
2021-03-11 04:30:00,18.05992,-2.7874,18.2737601267,3.94992,-0.5274,3.9849741237,14.11,-2.26,14.289846045400001,33.17,17.35992,-10.4074,20.2405730444,3.94992,-0.5274,3.9849741237,13.41,-9.88,16.6566052964,0.0
2021-03-11 05:00:00,18.10852,-2.40316,18.2672842693,7.32852,-1.8831600000000002,7.5666040584,10.78,-0.52,10.7925344567,32.93,17.48852,-9.95316,20.122468183,7.32852,-1.8831600000000002,7.5666040584,10.16,-8.07,12.974995183,0.0
2021-03-11 05:30:00,18.79164,-2.17532,18.9171285081,10.42164,-3.05532,10.8602744253,8.37,0.88,8.4161333164,32.86,18.26164,-9.71532,20.6851380994,10.42164,-3.05532,10.8602744253,7.84,-6.66,10.2869431806,0.0
2021-03-11 06:00:00,19.4366,-1.82644,19.5222258627,12.5766,-3.28644,12.9989059322,6.86,1.46,7.0136438461,32.76,18.9266,-9.34644,21.1085794935,12.5766,-3.28644,12.9989059322,6.35,-6.06,8.7775907856,0.0
2021-03-11 06:30:00,21.57408,-1.06232,21.6002187866,11.04408,-2.54232,11.3329208075,10.53,1.48,10.6334989538,33.03,20.98408,-8.71232,22.7208303816,11.04408,-2.54232,11.3329208075,9.94,-6.17,11.6992521128,0.0
2021-03-11 07:00:00,22.52996,-0.6320800000000001,22.5388247859,15.06996,-3.95208,15.5795581044,7.46,3.32,8.16541487,32.71,21.99996,-8.15208,23.4617699317,15.06996,-3.95208,15.5795581044,6.93,-4.2,8.1033881803,0.0
2021-03-11 07:30:00,25.0556,-1.54412,25.1031352212,11.9556,-2.81412,12.2823305091,13.1,1.27,13.161417097,32.74,24.3856,-9.07412,26.0191687249,11.9556,-2.81412,12.2823305091,12.43,-6.26,13.9173452928,0.0
2021-03-11 08:00:00,27.01876,-1.77576,27.0770514553,9.87876,-1.98576,10.0763655112,17.14,0.21,17.1412864161,32.9,26.24876,-9.34576,27.862889863,9.87876,-1.98576,10.0763655112,16.37,-7.36,17.9484400436,0.0
2021-03-11 08:30:00,29.46184,-0.7983600000000001,29.4726550361,9.23184,-1.72836,9.392236053,20.23,0.93,20.2513653861,33.16,28.57184,-8.48836,29.80607818,9.23184,-1.72836,9.392236053,19.34,-6.76,20.4873912444,0.0
2021-03-11 09:00:00,31.02176,-0.40304,31.0243780718,8.77176,-1.64304,8.9243125191,22.25,1.24,22.2845260214,33.07,30.08176,-8.06304,31.1436173034,8.77176,-1.64304,8.9243125191,21.31,-6.42,22.2560665887,0.0
2021-03-11 09:30:00,31.04032,-0.24768,31.0413081407,9.49032,-1.68768,9.6392135304,21.55,1.44,21.5980577831,32.96,30.13032,-7.85768,31.1380686345,9.49032,-1.68768,9.6392135304,20.64,-6.17,21.542481287,0.0
2021-03-11 10:00:00,30.7518,-0.11804,30.7520265459,10.3518,-1.77804,10.5033894283,20.4,1.6600000000000001,20.4674277817,33.02,29.8418,-7.77804,30.8387894296,10.3518,-1.77804,10.5033894283,19.49,-6.0,20.3926481851,0.0
2021-03-11 10:30:00,31.85556,-0.20120000000000002,31.8561953842,10.01556,-1.6812,10.1556819344,21.84,1.48,21.8900890816,33.02,30.91556,-7.8612,31.8993779807,10.01556,-1.6812,10.1556819344,20.9,-6.18,21.7945497774,0.0
2021-03-11 11:00:00,31.40272,-0.08320000000000001,31.402830217,11.86272,-2.2932,12.0823380204,19.54,2.21,19.6645798328,32.81,30.53272,-7.6832,31.4845764278,11.86272,-2.2932,12.0823380204,18.67,-5.39,19.4324728226,0.0
2021-03-11 11:30:00,31.81652,-0.00072,31.8165200081,11.39652,-2.07072,11.5831148414,20.42,2.07,20.5246510324,32.78,30.92652,-7.57072,31.8396834254,11.39652,-2.07072,11.5831148414,19.53,-5.5,20.289674714,0.0
2021-03-11 12:00:00,31.65148,0.04016,31.6515054779,11.57148,-2.22984,11.7843682824,20.08,2.27,20.2079019198,32.74,30.78148,-7.5098400000000005,31.6843369477,11.57148,-2.22984,11.7843682824,19.21,-5.28,19.9224120026,0.0
2021-03-11 12:30:00,34.05612,0.41824000000000006,34.0586880862,11.25612,-2.38176,11.5053473721,22.8,2.8,22.9712864246,32.66,33.11612,-7.10176,33.8690478011,11.25612,-2.38176,11.5053473721,21.86,-4.72,22.3637653359,0.0
2021-03-11 13:00:00,33.8726,0.19476000000000002,33.873159909,10.7226,-1.96524,10.9012072275,23.15,2.16,23.2505505311,32.74,32.9126,-7.36524,33.7266363431,10.7226,-1.96524,10.9012072275,22.19,-5.4,22.8376027639,0.0
2021-03-11 13:30:00,32.3534,-0.07348,32.3534834426,11.4534,-2.19348,11.6615490425,20.9,2.12,21.0072463688,32.83,31.4334,-7.66348,32.3540965145,11.4534,-2.19348,11.6615490425,19.98,-5.47,20.7152431798,0.0
2021-03-11 14:00:00,32.8264,0.1696,32.8268381225,12.0564,-2.5704000000000002,12.3273572642,20.77,2.74,20.9499522672,32.96,31.9264,-7.5004,32.7955944773,12.0564,-2.5704000000000002,12.3273572642,19.87,-4.93,20.472464434,0.0
2021-03-11 14:30:00,32.90116,0.147,32.901488391,11.80116,-2.493,12.0616096084,21.1,2.64,21.2645150427,32.87,31.99116,-7.453,32.8478542244,11.80116,-2.493,12.0616096084,20.19,-4.96,20.7903270778,0.0
2021-03-11 15:00:00,30.76496,-0.11272000000000001,30.7651664972,13.13496,-2.59272,13.388404356,17.63,2.48,17.8035754836,32.83,29.95496,-7.71272,30.9319523858,13.13496,-2.59272,13.388404356,16.82,-5.12,17.5820021613,0.0
2021-03-11 15:30:00,32.2788,-0.19684000000000001,32.2794001714,11.1888,-2.3468400000000003,11.4322746392,21.09,2.15,21.1993065924,32.83,31.3688,-7.78684,32.3208367872,11.1888,-2.3468400000000003,11.4322746392,20.18,-5.44,20.9003827716,0.0
2021-03-11 16:00:00,32.63404,-0.36316000000000004,32.6360606064,11.08404,-2.24316,11.3087448246,21.55,1.88,21.6318492044,32.74,31.71404,-7.90316,32.6839451582,11.08404,-2.24316,11.3087448246,20.63,-5.66,21.3923467623,0.0
2021-03-11 16:30:00,31.74748,-0.5454800000000001,31.7521658282,11.69748,-2.53548,11.9691143023,20.05,1.99,20.1485135928,32.58,30.87748,-8.00548,31.8983774067,11.69748,-2.53548,11.9691143023,19.18,-5.47,19.9447562031,0.0
2021-03-11 17:00:00,32.4984,-0.73884,32.5067975523,10.9584,-2.32884,11.2031257382,21.54,1.5899999999999999,21.5986041216,32.41,31.5884,-8.12884,32.6175574546,10.9584,-2.32884,11.2031257382,20.63,-5.8,21.429813345,0.0
2021-03-11 17:30:00,32.8746,-1.92848,32.9311153815,13.3146,-3.40848,13.7439553648,19.56,1.48,19.6159119084,32.35,32.0346,-9.27848,33.3512486763,13.3146,-3.40848,13.7439553648,18.72,-5.87,19.6187486859,0.0
2021-03-11 18:00:00,34.1256,-3.29628,34.2844284946,10.3356,-2.27628,10.5832923988,23.79,-1.02,23.8118562905,32.4,33.1456,-10.58628,34.7951163757,10.3356,-2.27628,10.5832923988,22.81,-8.31,24.2765771887,0.0
2021-03-11 18:30:00,34.63752,-5.86996,35.1313851442,14.26752,-3.90996,14.793576787,20.37,-1.96,20.4640782837,32.86,34.33752,-5.34996,34.7517963817,14.26752,-3.90996,14.793576787,20.07,-1.44,20.1215928793,0.0
2021-03-11 19:00:00,35.5232,-6.136,36.0492473464,13.9932,-3.996,14.5525826656,21.53,-2.14,21.6360925308,32.91,35.2532,-4.986,35.6040490147,13.9932,-3.996,14.5525826656,21.26,-0.99,21.2830378471,0.0
2021-03-11 19:30:00,34.37444,-6.35768,34.9574344067,13.56444,-3.75768,14.0753043127,20.81,-2.6,20.971792961,33.11,34.11444,-5.20768,34.5096355747,13.56444,-3.75768,14.0753043127,20.55,-1.45,20.6010922041,0.0
2021-03-11 20:00:00,33.70464,-5.91936,34.2204848057,5.17464,-0.9993600000000001,5.2702580145,28.53,-4.92,28.9511191494,33.3,33.36464,-4.73936,33.6995658064,5.17464,-0.9993600000000001,5.2702580145,28.19,-3.74,28.437012853,0.0
2021-03-11 20:30:00,33.47968,-6.29228,34.0658444854,3.91968,-0.7822800000000001,3.9969805229,29.56,-5.51,30.0691486411,33.45,33.13968,-5.12228,33.5332095526,3.91968,-0.7822800000000001,3.9969805229,29.22,-4.34,29.5405484038,0.0
2021-03-11 21:00:00,31.95352,-5.54708,32.4314282281,3.59352,-0.7570800000000001,3.6724046777,28.36,-4.79,28.7616706747,33.26,31.62352,-4.48708,31.9402708836,3.59352,-0.7570800000000001,3.6724046777,28.03,-3.73,28.2770896664,0.0
2021-03-11 21:30:00,30.34196,-5.90948,30.9120767745,2.54196,-0.60948,2.6140058363,27.8,-5.3,28.300706705,33.38,30.04196,-4.77948,30.4197762929,2.54196,-0.60948,2.6140058363,27.5,-4.17,27.8143649937,0.0
2021-03-11 22:00:00,28.42472,-6.3606,29.1276833861,2.12472,-0.4806,2.1783965292,26.3,-5.88,26.9492931262,33.11,28.12472,-5.2306,28.6069755731,2.12472,-0.4806,2.1783965292,26.0,-4.75,26.4303329529,0.0
2021-03-11 22:30:00,26.27468,-6.7820800000000006,27.1358695867,4.41468,-0.8920800000000001,4.5039101044,21.86,-5.89,22.6396046785,33.14,25.99468,-5.64208,26.5999333651,4.41468,-0.8920800000000001,4.5039101044,21.58,-4.75,22.0965811835,0.0
2021-03-11 23:00:00,23.8498,-6.92696,24.8353726544,6.1398,-1.23696,6.2631632648,17.71,-5.69,18.6016182092,32.96,23.5898,-5.76696,24.2844907643,6.1398,-1.23696,6.2631632648,17.45,-4.53,18.0284053649,0.0
2021-03-11 23:30:00,21.65908,-7.15732,22.8110275093,7.12908,-1.4173200000000001,7.2686021785,14.53,-5.74,15.6226918295,33.09,21.42908,-5.99732,22.2524901265,7.12908,-1.4173200000000001,7.2686021785,14.3,-4.58,15.0155386184,0.0
2021-03-12 00:00:00,20.13212,-7.30196,21.4154354505,8.23212,-1.64196,8.394273782500001,11.9,-5.66,13.1774656137,33.3,19.91212,-6.17196,20.8467170829,8.23212,-1.64196,8.394273782500001,11.68,-4.53,12.5277013055,0.0
2021-03-12 00:30:00,18.99388,-4.69376,19.565246239,8.72388,-1.7337600000000002,8.8944930149,10.27,-2.96,10.6880540792,32.45,18.40388,-11.73376,21.826220992,8.72388,-1.7337600000000002,8.8944930149,9.68,-10.0,13.9177009596,0.0
2021-03-12 01:00:00,18.62072,-4.72912,19.2118658462,7.02072,-1.32912,7.1454229611,11.6,-3.4,12.088010589,32.37,18.01072,-11.80912,21.5369763452,7.02072,-1.32912,7.1454229611,10.99,-10.48,15.1858651383,0.0
2021-03-12 01:30:00,17.5762,-4.86068,18.2359265326,8.6562,-1.6606800000000002,8.8140601599,8.92,-3.2,9.4766238714,32.49,17.0262,-11.99068,20.8246943147,8.6562,-1.6606800000000002,8.8140601599,8.37,-10.33,13.2953300072,0.0
2021-03-12 02:00:00,17.27804,-4.76948,17.9242463081,8.43804,-1.59948,8.5882975794,8.84,-3.17,9.3911926825,32.51,16.72804,-11.90948,20.5344353736,8.43804,-1.59948,8.5882975794,8.29,-10.31,13.2295200215,0.0
2021-03-12 02:30:00,16.8486,-4.60516,17.4666201821,10.6686,-2.31516,10.916913107,6.18,-2.29,6.5906372985,32.45,16.3386,-11.715160000000001,20.1045970809,10.6686,-2.31516,10.916913107,5.67,-9.4,10.9776545765,0.0
2021-03-12 03:00:00,16.8416,-4.58716,17.4551289719,9.5616,-1.93716,9.7558589281,7.28,-2.65,7.7473156642,32.45,16.3216,-11.70716,20.0861201287,9.5616,-1.93716,9.7558589281,6.76,-9.77,11.8806775901,0.0
2021-03-12 03:30:00,16.75736,-4.68496,17.3999415048,8.48736,-1.70496,8.6569144833,8.27,-2.98,8.7905233064,32.74,16.22736,-11.92496,20.1378222152,8.48736,-1.70496,8.6569144833,7.74,-10.22,12.8201404048,0.0
2021-03-12 04:00:00,16.63136,-4.6878,17.2793982618,8.99136,-1.7478,9.1596593545,7.64,-2.94,8.1861590505,32.77,16.10136,-11.9378,20.0440730065,8.99136,-1.7478,9.1596593545,7.11,-10.19,12.4253048252,0.0
2021-03-12 04:30:00,16.37448,-4.75128,17.0498755687,9.11448,-1.7812800000000002,9.286910364,7.26,-2.9699999999999998,7.8440104538,32.9,15.86448,-12.06128,19.9287782091,9.11448,-1.7812800000000002,9.286910364,6.75,-10.28,12.2980039031,0.0
2021-03-12 05:00:00,16.17352,-4.77364,16.863285209,9.80352,-1.94364,9.9943354376,6.37,-2.83,6.9703514976,32.86,15.67352,-12.07364,19.7846408115,9.80352,-1.94364,9.9943354376,5.87,-10.13,11.707852066000001,0.0
2021-03-12 05:30:00,16.87384,-4.3692,17.4303294572,10.65384,-2.3292,10.9054793286,6.22,-2.04,6.5459911396,32.73,16.37384,-11.6292,20.083349546,10.65384,-2.3292,10.9054793286,5.72,-9.3,10.9182599346,0.0
2021-03-12 06:00:00,18.05972,-4.34252,18.574470825,9.90972,-1.98252,10.1060841095,8.15,-2.36,8.4848158495,32.69,17.52972,-11.58252,21.0106128618,9.90972,-1.98252,10.1060841095,7.62,-9.6,12.2566063819,0.0
2021-03-12 06:30:00,20.40624,-3.59188,20.7199477044,14.19624,-3.61188,14.648512118,6.21,0.02,6.210032206,32.42,19.94624,-10.76188,22.6643012527,14.19624,-3.61188,14.648512118,5.75,-7.15,9.1752384165,0.0
2021-03-12 07:00:00,21.74064,-5.6942,22.4739703045,16.73064,-4.6242,17.357924428,5.01,-1.07,5.1229874097,32.69,21.56064,-5.4442,22.2373674442,16.73064,-4.6242,17.357924428,4.83,-0.8200000000000001,4.8991121645,0.0
2021-03-12 07:30:00,24.65732,-5.6984,25.3072162069,15.45732,-4.2984,16.0438456781,9.2,-1.4,9.3059120993,32.61,24.46732,-4.5283999999999995,24.8828486018,15.45732,-4.2984,16.0438456781,9.01,-0.23,9.012935149,0.0
2021-03-12 08:00:00,26.54568,-4.67132,26.9535592678,15.92568,-4.44132,16.5333785659,10.62,-0.23,10.6224902918,32.7,26.36568,-3.57132,26.6064542622,15.92568,-4.44132,16.5333785659,10.44,0.87,10.4761872835,0.0
2021-03-12 08:30:00,28.75128,-4.1524,29.0495873877,14.83128,-3.9924,15.3592357947,13.92,-0.16,13.9209195099,32.78,28.55128,-3.1024,28.7193397452,14.83128,-3.9924,15.3592357947,13.72,0.89,13.7488363144,0.0
2021-03-12 09:00:00,29.44876,-3.78748,29.6913197802,15.81876,-4.13748,16.3508993235,13.63,0.35000000000000003,13.6344930232,32.75,29.23876,-2.63748,29.3574758296,15.81876,-4.13748,16.3508993235,13.42,1.5,13.5035698984,0.0
2021-03-12 09:30:00,29.582160000000002,-3.49208,29.7875613804,17.19216,-4.31208,17.7246833369,12.39,0.8200000000000001,12.4171051377,32.72,29.39216,-2.38208,29.4885295427,17.19216,-4.31208,17.7246833369,12.2,1.9300000000000002,12.3517164799,0.0
2021-03-12 10:00:00,30.17984,-3.39264,30.3699316528,16.98984,-4.20264,17.5019097871,13.19,0.81,13.2148477101,32.92,29.96984,-2.26264,30.0551301677,16.98984,-4.20264,17.5019097871,12.98,1.94,13.1241761646,0.0
