Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-12 10:30:00,30.9718,-3.51692,31.1708376776,12.3318,-2.62692,12.6084892008,18.64,-0.89,18.6612352217,33.2,30.7118,-2.37692,30.8036427704,12.3318,-2.62692,12.6084892008,18.38,0.25,18.381700139,0.0
2021-03-12 11:00:00,32.02776,-3.511,32.2196296009,11.68776,-2.331,11.9179400409,20.34,-1.18,20.3741993708,33.2,31.76776,-2.351,31.8546350853,11.68776,-2.331,11.9179400409,20.08,-0.02,20.0800099602,0.0
2021-03-12 11:30:00,32.025,-3.58376,32.2248965978,11.385,-2.18376,11.5925421171,20.64,-1.4,20.6874261328,33.11,31.755,-2.44376,31.848893041,11.385,-2.18376,11.5925421171,20.37,-0.26,20.3716592353,0.0
2021-03-12 12:00:00,32.08644,-3.63364,32.2915309566,11.38644,-2.21364,11.599621456,20.7,-1.42,20.7486481487,33.18,31.81644,-2.48364,31.913231142,11.38644,-2.21364,11.599621456,20.43,-0.27,20.4317840631,0.0
2021-03-12 12:30:00,31.54576,-3.71768,31.7640696158,13.86576,-2.94768,14.1756170151,17.68,-0.77,17.6967595904,33.1,31.29576,-2.59768,31.4033841387,13.86576,-2.94768,14.1756170151,17.43,0.35000000000000003,17.4335137021,0.0
2021-03-12 13:00:00,30.99808,-3.75888,31.2251524022,12.98808,-2.73888,13.2737216236,18.01,-1.02,18.0388608288,33.31,30.74808,-2.60888,30.8585592428,12.98808,-2.73888,13.2737216236,17.76,0.13,17.7604757819,0.0
2021-03-12 13:30:00,31.68108,-2.39508,31.7714846706,14.041080000000001,-3.11508,14.3824772196,17.64,0.72,17.6546877627,33.46,31.43108,-1.23508,31.45533679,14.041080000000001,-3.11508,14.3824772196,17.39,1.88,17.491326422,0.0
2021-03-12 14:00:00,30.65072,-1.98696,30.7150556985,13.95072,-3.03696,14.2774547648,16.7,1.05,16.7329764238,33.2,30.40072,-0.85696,30.4127959412,13.95072,-3.03696,14.2774547648,16.45,2.18,16.5938211392,0.0
2021-03-12 14:30:00,29.86236,-2.25012,29.9470129526,13.57236,-2.85012,13.8683863511,16.29,0.6000000000000001,16.3010459787,33.28,29.62236,-1.11012,29.6431539885,13.57236,-2.85012,13.8683863511,16.05,1.74,16.1440422447,0.0
2021-03-12 15:00:00,30.0888,-2.91444,30.2296186869,13.7988,-3.03444,14.1285069117,16.29,0.12,16.290441983,33.43,29.8388,-1.7544400000000002,29.8903336407,13.7988,-3.03444,14.1285069117,16.04,1.28,16.0909912684,0.0
2021-03-12 15:30:00,31.05908,-3.21684,31.2252223376,12.79908,-2.97684,13.1407010936,18.26,-0.24,18.2615771499,33.38,30.78908,-2.07684,30.8590458639,12.79908,-2.97684,13.1407010936,17.99,0.9,18.0124984386,0.0
2021-03-12 16:00:00,31.8374,-3.0979200000000002,31.9877655845,11.7774,-2.61792,12.0648520872,20.06,-0.48,20.0657419499,33.24,31.5774,-1.9679200000000001,31.6386614743,11.7774,-2.61792,12.0648520872,19.8,0.65,19.8106663189,0.0
2021-03-12 16:30:00,32.593,-3.24744,32.7543816237,11.403,-2.55744,11.6862700788,21.19,-0.6900000000000001,21.2012310963,33.11,32.313,-2.12744,32.3829580174,11.403,-2.55744,11.6862700788,20.91,0.43,20.9144208622,0.0
2021-03-12 17:00:00,32.27776,-5.43128,32.731522926,12.40776,-3.04128,12.775049599,19.87,-2.39,20.0132206304,32.94,32.01776,-4.30128,32.3053860069,12.40776,-3.04128,12.775049599,19.61,-1.26,19.6504376542,0.0
2021-03-12 17:30:00,31.88356,-6.20568,32.4818697512,12.37356,-2.96568,12.7240027089,19.51,-3.24,19.7772015209,32.71,31.62356,-5.08568,32.02988742,12.37356,-2.96568,12.7240027089,19.25,-2.12,19.366385827,0.0
2021-03-12 18:00:00,32.529,-6.13608,33.1026784228,11.979,-2.83608,12.3101499084,20.55,-3.3,20.8132770125,32.54,32.249,-5.04608,32.641398934,11.979,-2.83608,12.3101499084,20.27,-2.21,20.3901201566,0.0
2021-03-12 18:30:00,32.67384,-9.34,33.9825752459,12.09384,-2.88,12.4320298401,20.58,-6.46,21.5700718589,32.64,32.40384,-8.21,33.4277272148,12.09384,-2.88,12.4320298401,20.31,-5.33,20.9977379734,0.0
2021-03-12 19:00:00,32.19956,-9.31672,33.5203361521,15.10956,-3.99672,15.6292218025,17.09,-5.32,17.898896614,32.55,31.96956,-8.20672,33.006105795,15.10956,-3.99672,15.6292218025,16.86,-4.21,17.3776782109,0.0
2021-03-12 19:30:00,31.31532,-9.91772,32.8482942738,13.67532,-3.44772,14.1032319098,17.64,-6.47,18.7891058861,32.74,31.03532,-8.76772,32.2500232791,13.67532,-3.44772,14.1032319098,17.36,-5.32,18.1568719773,0.0
2021-03-12 20:00:00,29.8518,-10.19096,31.5433927941,11.9718,-2.82096,12.2996670915,17.88,-7.37,19.3393717582,32.72,29.5918,-9.04096,30.942100526,11.9718,-2.82096,12.2996670915,17.62,-6.22,18.685630843,0.0
2021-03-12 20:30:00,28.91864,-9.7902,30.5308983734,11.88864,-2.7702,12.2071196066,17.03,-7.02,18.4201330071,32.97,28.66864,-8.6302,29.9394601068,11.88864,-2.7702,12.2071196066,16.78,-5.86,17.7738009441,0.0
2021-03-12 21:00:00,28.12444,-7.9296,29.2209288263,12.21444,-2.9196,12.558527329,15.91,-5.01,16.68017386,33.02,27.88444,-6.7696000000000005,28.6944154545,12.21444,-2.9196,12.558527329,15.67,-3.85,16.1360280119,0.0
2021-03-12 21:30:00,26.93736,-8.42056,28.2228133694,12.80736,-3.13056,13.1844179274,14.13,-5.29,15.0877765095,33.15,26.70736,-7.23056,27.6688285998,12.80736,-3.13056,13.1844179274,13.9,-4.1,14.4920667953,0.0
2021-03-12 22:00:00,25.34744,-8.87116,26.8549845336,12.36744,-2.98116,12.7216699808,12.98,-5.89,14.2538591266,33.15,25.11744,-7.67116,26.2627585737,12.36744,-2.98116,12.7216699808,12.75,-4.69,13.5852346318,0.0
2021-03-12 22:30:00,23.42992,-9.31132,25.2123349047,12.04992,-2.82132,12.3757997135,11.38,-6.49,13.1005534234,32.99,23.20992,-8.14132,24.5963712313,12.04992,-2.82132,12.3757997135,11.16,-5.32,12.3631711142,0.0
2021-03-12 23:00:00,21.8614,-9.5592,23.8599898282,12.1014,-2.8692,12.4368883005,9.76,-6.69,11.8327384827,33.16,21.6614,-8.3392,23.2111720212,12.1014,-2.8692,12.4368883005,9.56,-5.47,11.0142861775,0.0
2021-03-12 23:30:00,20.262,-9.30236,22.2953480702,11.862,-2.86236,12.2024648645,8.4,-6.44,10.584592576,33.23,20.022,-8.93236,21.9241314348,11.862,-2.86236,12.2024648645,8.16,-6.07,10.1700786624,0.0
2021-03-13 00:00:00,18.78676,-5.548,19.5888400702,11.60676,-2.808,11.9415971167,7.18,-2.74,7.6850504227,32.59,18.27676,-12.738,22.2777153249,11.60676,-2.808,11.9415971167,6.67,-9.93,11.9621820752,0.0
2021-03-13 00:30:00,17.79828,-5.65864,18.6761606763,11.88828,-2.88864,12.2341915306,5.91,-2.77,6.5269441548,32.59,17.29828,-12.84864,21.5480403009,11.88828,-2.88864,12.2341915306,5.41,-9.96,11.3344474943,0.0
2021-03-13 01:00:00,17.16816,-5.64452,18.0722528705,11.73816,-2.86452,12.0826269915,5.43,-2.7800000000000002,6.1002704858,32.54,16.69816,-12.79452,21.0363563721,11.73816,-2.86452,12.0826269915,4.96,-9.93,11.0998423412,0.0
2021-03-13 01:30:00,16.58644,-5.76544,17.5599057591,11.56644,-2.84544,11.9112998059,5.02,-2.92,5.807477938,32.57,16.13644,-12.92544,20.6749049591,11.56644,-2.84544,11.9112998059,4.57,-10.08,11.0675787777,0.0
2021-03-13 02:00:00,16.14116,-5.87832,17.1782330921,11.80116,-2.84832,12.1400290019,4.34,-3.03,5.293061496,32.75,15.70116,-13.11832,20.460125732,11.80116,-2.84832,12.1400290019,3.9,-10.27,10.9855769079,0.0
2021-03-13 02:30:00,15.81396,-5.90412,16.8801648054,11.79396,-2.81412,12.125046963,4.02,-3.09,5.0703550172,32.75,15.37396,-13.13412,20.2203796764,11.79396,-2.81412,12.125046963,3.58,-10.32,10.9233145153,0.0
2021-03-13 03:00:00,15.33328,-5.95408,16.4487246984,11.75328,-2.85408,12.0948486309,3.58,-3.1,4.7356520142,32.77,14.90328,-13.19408,19.9045598244,11.75328,-2.85408,12.0948486309,3.15,-10.34,10.8091674055,0.0
2021-03-13 03:30:00,15.00172,-5.90864,16.1233876592,11.69172,-2.79864,12.0220090837,3.31,-3.11,4.5418278259000004,32.7,14.59172,-13.13864,19.6352273633,11.69172,-2.79864,12.0220090837,2.9,-10.34,10.7389757426,0.0
2021-03-13 04:00:00,14.99908,-6.01056,16.158565294,11.53908,-2.77056,11.8670286913,3.46,-3.24,4.7401687734,32.85,14.56908,-13.29056,19.7204735531,11.53908,-2.77056,11.8670286913,3.03,-10.52,10.9476618508,0.0
2021-03-13 04:30:00,14.89612,-6.0914,16.0934628037,11.07612,-2.5614,11.3684301561,3.8200000000000003,-3.5300000000000002,5.2012786889000004,32.88,14.45612,-13.3814,19.698763195,11.07612,-2.5614,11.3684301561,3.38,-10.82,11.3356429019,0.0
2021-03-13 05:00:00,14.73148,-5.93232,15.8810869771,11.661480000000001,-2.81232,11.9958017478,3.07,-3.12,4.3771337654,32.85,14.31148,-13.21232,19.4777786098,11.661480000000001,-2.81232,11.9958017478,2.65,-10.4,10.7323110279,0.0
2021-03-13 05:30:00,14.988480000000001,-5.9068000000000005,16.1103947484,11.68848,-2.8368,12.0278010854,3.3,-3.07,4.5072053426,32.8,14.57848,-13.1668,19.6442536471,11.68848,-2.8368,12.0278010854,2.89,-10.33,10.7266490574,0.0
2021-03-13 06:00:00,15.57672,-5.8652,16.644361718,11.19672,-2.7252,11.5235955239,4.38,-3.14,5.3892485562,32.68,15.12672,-13.0652,19.9879240793,11.19672,-2.7252,11.5235955239,3.93,-10.34,11.0616680478,0.0
2021-03-13 06:30:00,16.7716,-5.72308,17.7211797363,11.0016,-2.50308,11.2827572892,5.77,-3.22,6.6076697859,32.61,16.2916,-12.90308,20.7823411589,11.0016,-2.50308,11.2827572892,5.29,-10.4,11.6680803905,0.0
2021-03-13 07:00:00,17.65852,-5.21164,18.4115322578,11.55852,-2.77164,11.886184117700001,6.1,-2.44,6.5699010647,32.54,17.17852,-12.38164,21.1756123519,11.55852,-2.77164,11.886184117700001,5.62,-9.61,11.1326771264,0.0
2021-03-13 07:30:00,19.22296,-5.15828,19.9030159453,10.72296,-2.4382800000000002,10.9966849787,8.5,-2.7199999999999998,8.9245952289,32.61,18.65296,-12.35828,22.3754329862,10.72296,-2.4382800000000002,10.9966849787,7.93,-9.92,12.700051181,0.0
2021-03-13 08:00:00,20.80488,-5.74376,21.5831835175,9.70488,-2.09376,9.9281683483,11.1,-3.65,11.6847122344,32.55,20.18488,-12.87376,23.9408244877,9.70488,-2.09376,9.9281683483,10.48,-10.78,15.0345867918,0.0
2021-03-13 08:30:00,22.52796,-6.5666,23.4654899229,9.95796,-2.0466,10.1660975267,12.57,-4.52,13.3579676598,32.38,21.85796,-13.5966,25.7417549309,9.95796,-2.0466,10.1660975267,11.9,-11.55,16.5835008367,0.0
2021-03-13 09:00:00,24.94928,-8.65576,26.4081190867,9.26928,-1.98576,9.4795988573,15.68,-6.67,17.0396977673,33.02,24.70928,-7.48576,25.8183097994,9.26928,-1.98576,9.4795988573,15.44,-5.5,16.3903508199,0.0
2021-03-13 09:30:00,25.86352,-8.40024,27.1934863313,10.52352,-2.28024,10.7677280634,15.34,-6.12,16.5157500587,32.94,25.62352,-7.24024,26.6267882488,10.52352,-2.28024,10.7677280634,15.1,-4.96,15.8937597818,0.0
2021-03-13 10:00:00,26.38288,-8.09704,27.5974349144,10.17288,-2.14704,10.3969836133,16.21,-5.95,17.2675012668,32.97,26.12288,-6.92704,27.0257052203,10.17288,-2.14704,10.3969836133,15.95,-4.78,16.650852831,0.0
2021-03-13 10:30:00,26.18564,-8.02112,27.3866045406,11.55564,-2.21112,11.7652822943,14.63,-5.8100000000000005,15.7414421195,33.01,25.95564,-6.86112,26.8471640116,11.55564,-2.21112,11.7652822943,14.4,-4.65,15.1321677231,0.0
2021-03-13 11:00:00,26.73888,-8.15636,27.9552126106,9.84888,-1.92636,10.0355019857,16.89,-6.23,18.0023609563,33.15,26.48888,-6.97636,27.3921587777,9.84888,-1.92636,10.0355019857,16.64,-5.05,17.3894249474,0.0
2021-03-13 11:30:00,26.487,-8.26496,27.74654452,11.637,-2.33496,11.868942969,14.85,-5.93,15.990228266,33.2,26.227,-7.09496,27.1697255489,11.637,-2.33496,11.868942969,14.59,-4.76,15.3468465816,0.0
2021-03-13 12:00:00,27.1206,-8.21284,28.3368608922,11.6406,-2.38284,11.8819819401,15.48,-5.83,16.541441896,33.24,26.8906,-7.02284,27.7925286727,11.6406,-2.38284,11.8819819401,15.25,-4.64,15.9402666226,0.0
2021-03-13 12:30:00,27.30388,-8.27,28.5288408992,12.23388,-2.43,12.472879373,15.07,-5.84,16.1620079198,33.15,27.06388,-7.09,27.9771639137,12.23388,-2.43,12.472879373,14.83,-4.66,15.544918784,0.0
2021-03-13 13:00:00,26.73564,-7.45728,27.7561789735,11.73564,-2.17728,11.9359035857,15.0,-5.28,15.9021507979,33.23,26.48564,-6.27728,27.2193565392,11.73564,-2.17728,11.9359035857,14.75,-4.1,15.3092292425,0.0
2021-03-13 13:30:00,27.712040000000002,-5.01812,28.1627180737,11.19204,-2.32812,11.4316185248,16.52,-2.69,16.737577483,33.18,27.47204,-3.87812,27.7444191955,11.19204,-2.32812,11.4316185248,16.28,-1.55,16.353620394300002,0.0
2021-03-13 14:00:00,28.30664,-4.99156,28.7433738333,11.90664,-2.49156,12.1645364615,16.4,-2.5,16.5894544817,33.22,28.04664,-3.82156,28.3058003971,11.90664,-2.49156,12.1645364615,16.14,-1.33,16.1947059251,0.0
2021-03-13 14:30:00,28.83172,-5.0468,29.2700917046,11.60172,-2.6568,11.9020373549,17.23,-2.39,17.3949705375,33.2,28.58172,-3.9068,28.8474921683,11.60172,-2.6568,11.9020373549,16.98,-1.25,17.0259478444,0.0
2021-03-13 15:00:00,28.98284,-5.4834,29.4969945931,6.43284,-1.3734,6.5778155968,22.55,-4.11,22.9214877353,33.37,28.71284,-4.3234,29.0365109548,6.43284,-1.3734,6.5778155968,22.28,-2.95,22.4744499377,0.0
2021-03-13 15:30:00,28.27016,-5.49772,28.7997720759,9.83016,-2.18772,10.0706585894,18.44,-3.31,18.734719106500002,33.3,28.02016,-4.33772,28.3539270865,9.83016,-2.18772,10.0706585894,18.19,-2.15,18.3166208674,0.0
2021-03-13 16:00:00,26.6388,-5.625,27.2262059502,9.4788,-1.935,9.6742893506,17.16,-3.69,17.5522562652,33.13,26.3988,-4.475,26.7754041322,9.4788,-1.935,9.6742893506,16.92,-2.54,17.1095879553,0.0
2021-03-13 16:30:00,26.74968,-5.64576,27.3389829013,9.76968,-1.8957600000000001,9.9519120414,16.98,-3.75,17.3891604168,33.19,26.49968,-4.48576,26.8766642811,9.76968,-1.8957600000000001,9.9519120414,16.73,-2.59,16.9292941377,0.0
2021-03-13 17:00:00,28.49872,-5.51668,29.0277591257,6.13872,-1.15668,6.2467425,22.36,-4.36,22.7811149859,32.95,28.20872,-4.39668,28.549302602,6.13872,-1.15668,6.2467425,22.07,-3.24,22.3065573319,0.0
2021-03-13 17:30:00,29.653,-5.65148,30.1867460186,4.023,-0.77148,4.0963044797,25.63,-4.88,26.090444611,32.95,29.373,-4.54148,29.7220148979,4.023,-0.77148,4.0963044797,25.35,-3.77,25.628800206,0.0
2021-03-13 18:00:00,29.34144,-8.29208,30.4906328567,5.94144,-1.16208,6.0540184341,23.4,-7.13,24.4621523992,32.88,29.06144,-7.15208,29.9285740255,5.94144,-1.16208,6.0540184341,23.12,-5.99,23.8833519423,0.0
2021-03-13 18:30:00,29.40556,-8.13684,30.510573972,9.835560000000001,-2.61684,10.177725291,19.57,-5.52,20.3336002715,32.88,29.15556,-7.00684,29.9857046891,9.835560000000001,-2.61684,10.177725291,19.32,-4.39,19.8124834385,0.0
2021-03-13 19:00:00,31.33536,-7.76316,32.2826801786,11.56536,-3.32316,12.0333264028,19.77,-4.44,20.262440623,32.82,31.08536,-6.64316,31.787280178,11.56536,-3.32316,12.0333264028,19.52,-3.32,19.8003232297,0.0
2021-03-13 19:30:00,30.72224,-8.02032,31.7518749607,12.16224,-3.4603200000000003,12.6449158289,18.56,-4.5600000000000005,19.1119648388,32.98,30.48224,-6.88032,31.2490921263,12.16224,-3.4603200000000003,12.6449158289,18.32,-3.42,18.636491086,0.0
2021-03-13 20:00:00,29.36124,-8.33168,30.520473554,10.01124,-2.37168,10.288332827,19.35,-5.96,20.2470763322,33.05,29.09124,-7.17168,29.962196828,10.01124,-2.37168,10.288332827,19.08,-4.8,19.6745114298,0.0
2021-03-13 20:30:00,27.8084,-9.00212,29.22918533,6.6384,-1.30212,6.7648999294,21.17,-7.7,22.5268484258,32.98,27.5384,-7.84212,28.63323804,6.6384,-1.30212,6.7648999294,20.9,-6.54,21.8993515886,0.0
2021-03-13 21:00:00,26.6398,-9.16192,28.1712570207,8.9298,-1.86192,9.1218459824,17.71,-7.3,19.1555240075,32.98,26.3898,-8.01192,27.5792024201,8.9298,-1.86192,9.1218459824,17.46,-6.15,18.5114586135,0.0
2021-03-13 21:30:00,25.72436,-9.52436,27.4309338306,11.03436,-2.48436,11.310576697,14.69,-7.04,16.2898035593,32.98,25.48436,-8.34436,26.8156847464,11.03436,-2.48436,11.310576697,14.45,-5.86,15.5930144616,0.0
2021-03-13 22:00:00,24.1698,-9.63352,26.0189150356,12.7998,-3.05352,13.1589841717,11.37,-6.58,13.1367157235,33.09,23.9498,-8.45352,25.3979314203,12.7998,-3.05352,13.1589841717,11.15,-5.4,12.3888054307,0.0
2021-03-13 22:30:00,22.5088,-9.8758,24.5800224386,13.2588,-3.2058,13.6408552181,9.25,-6.67,11.4040080673,33.18,22.3088,-8.6658,23.9327943851,13.2588,-3.2058,13.6408552181,9.05,-5.46,10.5694891078,0.0
2021-03-13 23:00:00,20.8938,-10.11488,23.21339432,13.3938,-3.22488,13.7765645012,7.5,-6.89,10.1844047445,33.18,20.6938,-8.89488,22.5244810962,13.3938,-3.22488,13.7765645012,7.3,-5.67,9.2433165044,0.0
2021-03-13 23:30:00,19.23544,-8.99184,21.2333543883,12.83544,-3.02184,13.1863579877,6.4,-5.97,8.7521940106,33.0,18.94544,-10.70184,21.7591147839,12.83544,-3.02184,13.1863579877,6.11,-7.68,9.813995109,0.0
2021-03-14 00:00:00,17.83332,-6.7336,19.0622315373,12.07332,-2.7036,12.3723283493,5.76,-4.03,7.0298293009,32.57,17.34332,-13.8636,22.2033815799,12.07332,-2.7036,12.3723283493,5.27,-11.16,12.3417381272,0.0
2021-03-14 00:30:00,17.18436,-6.76156,18.4667518054,11.30436,-2.49156,11.575682539,5.88,-4.27,7.2668631472,32.38,16.69436,-13.80156,21.6606720635,11.30436,-2.49156,11.575682539,5.39,-11.31,12.5286950637,0.0
2021-03-14 01:00:00,16.47964,-7.74,18.2067606819,13.94964,-3.51,14.3844553644,2.5300000000000002,-4.23,4.9288741108,32.38,16.08964,-14.77,21.8410030752,13.94964,-3.51,14.3844553644,2.14,-11.26,11.4615531234,0.0
2021-03-14 01:30:00,16.2832,-8.55244,18.3925754639,8.1432,-1.61244,8.3013052584,8.14,-6.94,10.6968780492,32.54,15.7332,-15.60244,22.1578364511,8.1432,-1.61244,8.3013052584,7.59,-13.99,15.9162872555,0.0
2021-03-14 02:00:00,15.6502,-8.4604,17.7906472114,8.4402,-1.7604000000000002,8.6218318355,7.21,-6.7,9.8424641224,32.59,15.1402,-15.5504,21.7034696811,8.4402,-1.7604000000000002,8.6218318355,6.7,-13.79,15.3314741626,0.0
2021-03-14 02:30:00,15.18688,-8.49764,17.4026207711,9.23688,-1.9076400000000002,9.4318101393,5.95,-6.59,8.8786598088,32.67,14.69688,-15.61764,21.4454881246,9.23688,-1.9076400000000002,9.4318101393,5.46,-13.71,14.757225349,0.0
2021-03-14 03:00:00,15.12244,-8.75604,17.474450722,6.47244,-1.16604,6.5766350693,8.65,-7.59,11.507849495,32.96,14.55244,-15.99604,21.6251429044,6.47244,-1.16604,6.5766350693,8.08,-14.83,16.888318448,0.0
2021-03-14 03:30:00,15.19968,-8.88608,17.6066092667,4.00968,-0.67608,4.0662781347,11.19,-8.21,13.8787679568,33.03,14.56968,-16.12608,21.7330630945,4.00968,-0.67608,4.0662781347,10.56,-15.45,18.7140615581,0.0
2021-03-14 04:00:00,14.92932,-8.48368,17.1714129298,4.00932,-0.7336800000000001,4.0758966136,10.92,-7.75,13.3906273191,33.09,14.30932,-15.78368,21.3044876307,4.00932,-0.7336800000000001,4.0758966136,10.3,-15.05,18.2371187417,0.0
2021-03-14 04:30:00,14.7372,-7.52952,16.5492820168,4.6872,-0.83952,4.7617893349,10.05,-6.69,12.073052638,33.11,14.1472,-14.86952,20.5242756966,4.6872,-0.83952,4.7617893349,9.46,-14.03,16.9213622383,0.0
2021-03-14 05:00:00,14.24868,-7.45824,16.0826063074,6.44868,-1.21824,6.562741991,7.8,-6.24,9.9888738104,32.96,13.70868,-14.71824,20.113540117,6.44868,-1.21824,6.562741991,7.26,-13.5,15.3283267189,0.0
2021-03-14 05:30:00,14.580680000000001,-7.46812,16.38197319,5.35068,-0.88812,5.4238854705,9.23,-6.58,11.3353120822,32.96,14.02068,-14.73812,20.3418693535,5.35068,-0.88812,5.4238854705,8.67,-13.85,16.3398714805,0.0
2021-03-14 06:00:00,15.10764,-7.32384,16.7892649844,4.78764,-0.84384,4.8614362811,10.32,-6.48,12.1857621838,32.87,14.49764,-14.57384,20.5567112621,4.78764,-0.84384,4.8614362811,9.71,-13.73,16.8165692102,0.0
2021-03-14 06:30:00,16.07116,-7.26968,17.638889734,3.43116,-0.5896800000000001,3.4814625444000002,12.64,-6.68,14.2965730159,32.87,15.42116,-14.49968,21.1672599986,3.43116,-0.5896800000000001,3.4814625444000002,11.99,-13.91,18.3643186642,0.0
2021-03-14 07:00:00,17.02392,-7.025,18.4164186846,4.27392,-0.855,4.3586026621,12.75,-6.17,14.1644413939,32.81,16.35392,-14.245,21.6880318233,4.27392,-0.855,4.3586026621,12.08,-13.39,18.0338154587,0.0
2021-03-14 07:30:00,18.71148,-6.98064,19.9711997286,3.83148,-0.80064,3.9142385466,14.88,-6.18,16.112318269,32.75,17.99148,-14.17064,22.9019735088,3.83148,-0.80064,3.9142385466,14.16,-13.37,19.4746630266,0.0
2021-03-14 08:00:00,20.64712,-6.81656,21.7432530806,3.5971200000000003,-0.8265600000000001,3.6908635477000002,17.05,-5.99,18.0715964984,32.86,19.86712,-14.04656,24.3312207858,3.5971200000000003,-0.8265600000000001,3.6908635477000002,16.27,-13.22,20.9638092913,0.0
2021-03-14 08:30:00,22.44788,-6.58284,23.3931848828,4.27788,-0.7628400000000001,4.3453632944,18.17,-5.82,19.0793422318,32.86,21.63788,-13.832840000000001,25.681614306,4.27788,-0.7628400000000001,4.3453632944,17.36,-13.07,21.7300368154,0.0
2021-03-14 09:00:00,24.53068,-6.10172,25.2781575322,4.00068,-0.71172,4.063494287,20.53,-5.39,21.2257626483,32.71,23.66068,-13.31172,27.1482903222,4.00068,-0.71172,4.063494287,19.66,-12.6,23.3511370173,0.0
2021-03-14 09:30:00,25.82212,-5.53064,26.4077613611,6.34212,-1.07064,6.431854795,19.48,-4.46,19.9840436349,32.63,24.99212,-12.71064,28.0386595847,6.34212,-1.07064,6.431854795,18.65,-11.64,21.98436035,0.0
2021-03-14 10:00:00,26.40532,-5.03004,26.8801455856,7.37532,-1.13004,7.4613896497,19.03,-3.9,19.425521872,32.45,25.57532,-12.15004,28.3146687267,7.37532,-1.13004,7.4613896497,18.2,-11.02,21.2762872701,0.0
2021-03-14 10:30:00,27.83964,-4.8542000000000005,28.2596676019,6.29964,-0.8442000000000001,6.3559529395,21.54,-4.01,21.9100821541,32.59,26.94964,-12.0242,29.5104131074,6.29964,-0.8442000000000001,6.3559529395,20.65,-11.18,23.4822251927,0.0
2021-03-14 11:00:00,28.6288,-4.52308,28.9838997053,6.0588,-0.9730800000000001,6.1364437687,22.57,-3.55,22.8474812616,32.41,27.7088,-11.64308,30.0555969717,6.0588,-0.9730800000000001,6.1364437687,21.65,-10.67,24.1365159043,0.0
2021-03-14 11:30:00,29.005,-5.51332,29.5243411852,7.515,-1.4533200000000002,7.6542383045,21.49,-4.06,21.8701554636,32.44,28.115,-12.63332,30.8229459855,7.515,-1.4533200000000002,7.6542383045,20.6,-11.18,23.4382678541,0.0
2021-03-14 12:00:00,29.0174,-6.19812,29.6719765822,8.3574,-1.60812,8.5107099994,20.66,-4.59,21.1637354926,32.35,28.1374,-13.25812,31.1045177538,8.3574,-1.60812,8.5107099994,19.78,-11.65,22.9558467498,0.0
2021-03-14 12:30:00,28.17268,-7.27964,29.0979905992,11.72268,-2.42964,11.9718159404,16.45,-4.85,17.1500728861,32.48,27.41268,-14.37964,30.955275339,11.72268,-2.42964,11.9718159404,15.69,-11.95,19.7225404043,0.0
2021-03-14 13:00:00,27.76644,-6.1096,28.4306595497,12.82644,-2.4696,13.0620246223,14.94,-3.64,15.3770348247,32.76,27.02644,-13.3696,30.1525233311,12.82644,-2.4696,13.0620246223,14.2,-10.9,17.9011172836,0.0
2021-03-14 13:30:00,26.41736,-6.16432,27.1270298859,13.70736,-2.70432,13.9715806132,12.71,-3.46,13.1725358227,32.79,25.72736,-13.41432,29.0144969564,13.70736,-2.70432,13.9715806132,12.02,-10.71,16.0992080551,0.0
2021-03-14 14:00:00,25.60872,-5.96736,26.2947889402,11.808720000000001,-2.27736,12.0263143401,13.8,-3.69,14.2848206149,32.94,24.89872,-13.29736,28.2270444894,11.808720000000001,-2.27736,12.0263143401,13.09,-11.02,17.1110636724,0.0
2021-03-14 14:30:00,26.82896,-5.4622,27.3793484861,10.03896,-2.1222,10.2608211524,16.79,-3.34,17.1189865354,32.85,26.03896,-12.7722,29.00269868,10.03896,-2.1222,10.2608211524,16.0,-10.65,19.2203668019,0.0
2021-03-14 15:00:00,28.57976,-5.57808,29.1190257073,8.06976,-1.73808,8.254813659,20.51,-3.84,20.866377261,32.85,27.69976,-12.86808,30.5428254578,8.06976,-1.73808,8.254813659,19.63,-11.13,22.5657661071,0.0
2021-03-14 15:30:00,29.00064,-5.46204,29.5105235699,8.36064,-1.8320400000000001,8.5590111445,20.64,-3.63,20.9567769468,32.74,28.12064,-12.71204,30.8604334864,8.36064,-1.8320400000000001,8.5590111445,19.76,-10.88,22.5573048035,0.0
2021-03-14 16:00:00,29.27344,-5.35476,29.7591623553,9.433440000000001,-2.17476,9.6808765766,19.84,-3.18,20.0932326916,32.71,28.42344,-12.60476,31.0929560526,9.433440000000001,-2.17476,9.6808765766,18.99,-10.43,21.6657563911,0.0
2021-03-14 16:30:00,28.8178,-5.1852,29.2805719869,9.9378,-2.2752,10.194920494,18.88,-2.91,19.1029447992,32.48,27.9878,-12.3152,30.5774606513,9.9378,-2.2752,10.194920494,18.05,-10.04,20.6543966264,0.0
2021-03-14 17:00:00,30.0648,-5.45768,30.5561527359,9.2448,-2.04768,9.4688605662,20.82,-3.41,21.0974050537,32.4,29.3048,-11.06768,31.3251471445,9.2448,-2.04768,9.4688605662,20.06,-9.02,21.9946357096,0.0
2021-03-14 17:30:00,31.57628,-8.00684,32.5756188801,8.12628,-1.71684,8.3056586869,23.45,-6.29,24.278933255,32.78,31.28628,-6.87684,32.0331429089,8.12628,-1.71684,8.3056586869,23.16,-5.16,23.7278570461,0.0
2021-03-14 18:00:00,30.91712,-8.97312,32.1929369836,8.45712,-1.83312,8.6535084,22.46,-7.14,23.5675879122,32.98,30.62712,-7.84312,31.6154236225,8.45712,-1.83312,8.6535084,22.17,-6.01,22.9701763163,0.0
2021-03-14 18:30:00,31.8434,-8.89004,33.0610788505,7.4034,-1.58004,7.5701293226,24.44,-7.31,25.5097961576,33.0,31.5434,-7.75004,32.4815209552,7.4034,-1.58004,7.5701293226,24.14,-6.17,24.9160289773,0.0
2021-03-14 19:00:00,31.94188,-8.99476,33.18417402,8.20188,-1.72476,8.3812667654,23.74,-7.27,24.8282198315,33.05,31.64188,-7.85476,32.6022364968,8.20188,-1.72476,8.3812667654,23.44,-6.13,24.2282995689,0.0
2021-03-14 19:30:00,31.64532,-9.09988,32.9277101226,7.91532,-1.64988,8.0854433841,23.73,-7.45,24.8719802187,33.14,31.35532,-7.94988,32.3474370595,7.91532,-1.64988,8.0854433841,23.44,-6.3,24.2718684901,0.0
2021-03-14 20:00:00,30.1448,-9.36152,31.5649651315,7.3548,-1.54152,7.5146102328,22.79,-7.82,24.094325058,33.14,29.8548,-8.20152,30.9608464573,7.3548,-1.54152,7.5146102328,22.5,-6.66,23.4649866823,0.0
2021-03-14 20:30:00,28.97664,-9.60512,30.5271026451,6.86664,-1.3651200000000001,7.0010211758,22.11,-8.24,23.5955440709,33.31,28.68664,-8.42512,29.8982601752,6.86664,-1.3651200000000001,7.0010211758,21.82,-7.06,22.9337306167,0.0
2021-03-14 21:00:00,27.46792,-8.86924,28.8643386778,6.30792,-1.20924,6.4227810257,21.16,-7.66,22.5038041229,33.38,27.19792,-7.68924,28.2639569789,6.30792,-1.20924,6.4227810257,20.89,-6.48,21.8719569312,0.0
2021-03-14 21:30:00,26.06732,-7.24396,27.0551312779,6.72732,-1.35396,6.8622184506,19.34,-5.89,20.217015111,33.38,25.75732,-6.91396,26.6691277785,6.72732,-1.35396,6.8622184506,19.03,-5.5600000000000005,19.8256021346,0.0
2021-03-14 22:00:00,23.88984,-4.98888,24.4051916378,7.80984,-1.47888,7.9486279873,16.08,-3.51,16.4586299551,32.84,23.13984,-12.25888,26.1864914427,7.80984,-1.47888,7.9486279873,15.33,-10.78,18.7407924059,0.0
2021-03-14 22:30:00,22.29424,-6.01708,23.0919550689,6.92424,-1.20708,7.0286657129,15.37,-4.8100000000000005,16.1050613162,32.68,21.56424,-13.18708,25.2767783886,6.92424,-1.20708,7.0286657129,14.64,-11.98,18.91692364,0.0
2021-03-14 23:00:00,20.75564,-6.86488,21.8614539595,5.34564,-0.8848800000000001,5.4183834881,15.41,-5.98,16.5296249201,32.91,20.01564,-14.11488,24.4919513723,5.34564,-0.8848800000000001,5.4183834881,14.67,-13.23,19.754538719,0.0
2021-03-14 23:30:00,18.93588,-7.0348,20.2003951054,4.74588,-0.7848,4.810331383,14.19,-6.25,15.5054377558,32.89,18.22588,-14.2748,23.150650462,4.74588,-0.7848,4.810331383,13.48,-13.49,19.0706711995,0.0
2021-03-15 00:00:00,17.73596,-7.2418,19.1574514057,3.49596,-0.5418000000000001,3.5376946677000003,14.24,-6.7,15.7374584988,33.03,17.03596,-14.5318,22.3918990789,3.49596,-0.5418000000000001,3.5376946677000003,13.54,-13.99,19.469250114,0.0
2021-03-15 00:30:00,17.07036,-7.30476,18.5676252975,3.06036,-0.46476000000000006,3.0954491091,14.01,-6.84,15.5905644542,32.94,16.36036,-14.53476,21.8842552441,3.06036,-0.46476000000000006,3.0954491091,13.3,-14.07,19.3611699027,0.0
2021-03-15 01:00:00,16.73988,-7.23912,18.2381040898,2.81988,-0.51912,2.8672650364,13.92,-6.72,15.4571925006,32.86,16.04988,-14.43912,21.5890443139,2.81988,-0.51912,2.8672650364,13.23,-13.92,19.2041479894,0.0
2021-03-15 01:30:00,16.484,-7.16136,17.9724047654,2.124,-0.53136,2.1894564279,14.36,-6.63,15.8166526168,32.86,15.784,-14.38136,21.3531770809,2.124,-0.53136,2.1894564279,13.66,-13.85,19.4529714954,0.0
2021-03-15 02:00:00,16.20748,-7.13952,17.7103120746,2.24748,-0.56952,2.3185166337,13.96,-6.57,15.4287556206,33.01,15.51748,-14.41952,21.182887966,2.24748,-0.56952,2.3185166337,13.27,-13.85,19.1811209266,0.0
2021-03-15 02:30:00,15.94636,-7.21172,17.5012943124,2.91636,-0.71172,3.0019495346,13.03,-6.5,14.5612808503,33.04,15.26636,-14.51172,21.0630426341,2.91636,-0.71172,3.0019495346,12.35,-13.8,18.5192467449,0.0
2021-03-15 03:00:00,15.7294,-6.75412,17.1181821855,2.5794,-0.65412,2.6610481646,13.15,-6.1,14.4959477096,33.17,15.0594,-14.10412,20.6327828791,2.5794,-0.65412,2.6610481646,12.48,-13.45,18.3481034442,0.0
2021-03-15 03:30:00,15.61296,-5.71676,16.6266612661,3.34296,-0.80676,3.43893054,12.27,-4.91,13.2159373485,33.27,14.952960000000001,-13.15676,19.9171119006,3.34296,-0.80676,3.43893054,11.61,-12.35,16.9503569284,0.0
2021-03-15 04:00:00,15.45092,-5.25564,16.320314968,4.93092,-1.11564,5.0555538427,10.52,-4.14,11.3053084876,33.27,14.85092,-12.71564,19.5508906563,4.93092,-1.11564,5.0555538427,9.92,-11.6,15.2632368782,0.0
2021-03-15 04:30:00,15.61524,-4.16264,16.1605473926,5.38524,-1.23264,5.5245100441,10.23,-2.93,10.6413251055,33.16,15.01524,-11.59264,18.9696266286,5.38524,-1.23264,5.5245100441,9.63,-10.36,14.1444865584,0.0
2021-03-15 05:00:00,16.21868,-3.971,16.6977370306,3.92868,-0.891,4.0284497691,12.29,-3.08,12.6700631411,33.16,15.56868,-11.411,19.3027127094,3.92868,-0.891,4.0284497691,11.64,-10.52,15.689486926,0.0
2021-03-15 05:30:00,17.31384,-4.01928,17.774241679,3.45384,-0.71928,3.5279419587,13.86,-3.3,14.2474418756,32.91,16.61384,-11.34928,20.1202841944,3.45384,-0.71928,3.5279419587,13.16,-10.63,16.9169293904,0.0
2021-03-15 06:00:00,18.52444,-3.79448,18.9090707277,4.02444,-0.8344800000000001,4.1100455209,14.5,-2.96,14.7990405094,32.81,17.83444,-11.08448,20.9984034389,4.02444,-0.8344800000000001,4.1100455209,13.81,-10.25,17.1982150237,0.0
2021-03-15 06:30:00,21.2444,-4.56532,21.7293966336,3.6144,-0.7153200000000001,3.6845040455999998,17.63,-3.85,18.0454814289,32.73,20.4644,-11.80532,23.6253517998,3.6144,-0.7153200000000001,3.6845040455999998,16.85,-11.09,20.1720251834,0.0
2021-03-15 07:00:00,23.572400000000002,-4.94292,24.0850679859,5.7924,-1.58292,6.0047925432,17.78,-3.36,18.0946953553,32.73,22.7924,-12.20292,25.8535249876,5.7924,-1.58292,6.0047925432,17.0,-10.62,20.0445603594,0.0
2021-03-15 07:30:00,26.131,-4.11568,26.4531280355,8.631,-2.78568,9.0694086942,17.5,-1.33,17.5504672302,32.42,25.361,-11.28568,27.7587264489,8.631,-2.78568,9.0694086942,16.73,-8.5,18.7654709507,0.0
2021-03-15 08:00:00,28.3274,-4.4828,28.6799073674,8.987400000000001,-2.8728,9.4353769718,19.34,-1.6099999999999999,19.4068982581,32.42,27.5174,-11.6128,29.8674476077,8.987400000000001,-2.8728,9.4353769718,18.53,-8.74,20.4877646414,0.0
2021-03-15 08:30:00,30.29544,-4.5614,30.6369067426,7.25544,0.4086,7.2669363251,23.04,-4.97,23.5699490878,32.5,29.37544,-11.6614,31.6054540413,7.25544,0.4086,7.2669363251,22.12,-12.07,25.1987956061,0.0
2021-03-15 09:00:00,30.61324,-4.20484,30.9006657327,9.81324,-0.38484,9.8207831217,20.8,-3.8200000000000003,21.1478698691,32.48,29.74324,-11.32484,31.8262835833,9.81324,-0.38484,9.8207831217,19.93,-10.94,22.7351819874,0.0
2021-03-15 09:30:00,31.651040000000002,-4.67276,31.9941091312,6.8810400000000005,-1.56276,7.0562688653,24.77,-3.11,24.9644747591,32.35,30.69104,-11.77276,32.8715350159,6.8810400000000005,-1.56276,7.0562688653,23.81,-10.21,25.9067597356,0.0
2021-03-15 10:00:00,32.21544,-5.70468,32.7166310658,8.24544,-2.61468,8.650077011,23.97,-3.09,24.168347068,32.69,31.66544,-8.08468,32.6812200062,8.24544,-2.61468,8.650077011,23.42,-5.47,24.0503076903,0.0
2021-03-15 10:30:00,32.37064,-6.69692,33.0561200309,5.66064,-1.54692,5.868203021,26.71,-5.15,27.2019594882,33.0,32.06064,-5.57692,32.5420754393,5.66064,-1.54692,5.868203021,26.4,-4.03,26.7058214627,0.0
2021-03-15 11:00:00,33.28412,-5.98132,33.8172860105,3.08412,-0.57132,3.1365909387,30.2,-5.41,30.6807447758,33.0,32.97412,-4.8813200000000005,33.3334647872,3.08412,-0.57132,3.1365909387,29.89,-4.31,30.1991423719,0.0
2021-03-15 11:30:00,32.95488,-5.7462800000000005,33.4521127831,3.22488,-0.6562800000000001,3.2909807737,29.73,-5.09,30.1625761499,32.96,32.65488,-4.64628,32.9837703371,3.22488,-0.6562800000000001,3.2909807737,29.43,-3.99,29.6992424146,0.0
2021-03-15 12:00:00,33.15424,-5.77212,33.6529493399,3.32424,-0.67212,3.3915065785,29.83,-5.1,30.2628303369,32.99,32.83424,-4.67212,33.1649818585,3.32424,-0.67212,3.3915065785,29.51,-4.0,29.7798606444,0.0
2021-03-15 12:30:00,34.78956,-5.7292000000000005,35.2581510808,3.04956,-0.5292,3.0951363191,31.74,-5.2,32.1631403939,32.92,34.48956,-4.6392,34.8001713449,3.04956,-0.5292,3.0951363191,31.44,-4.11,31.7075022668,0.0
2021-03-15 13:00:00,35.01292,-5.9176,35.5094713659,3.83292,-0.5976,3.8792269187,31.18,-5.32,31.6305991091,33.02,34.68292,-4.8176,35.0159136606,3.83292,-0.5976,3.8792269187,30.85,-4.22,31.1372911474,0.0
2021-03-15 13:30:00,33.919200000000004,-6.09684,34.462785532,4.8492,-0.8168400000000001,4.9175164693,29.07,-5.28,29.5456138877,33.09,33.6192,-4.98684,33.9870443232,4.8492,-0.8168400000000001,4.9175164693,28.77,-4.17,29.070634668,0.0
2021-03-15 14:00:00,32.52336,-6.10848,33.0920303638,6.81336,-1.15848,6.9111468223,25.71,-4.95,26.1821809634,33.15,32.23336,-4.9684800000000005,32.6140351751,6.81336,-1.15848,6.9111468223,25.42,-3.81,25.7039393868,0.0
2021-03-15 14:30:00,31.40112,-6.63,32.0934142349,6.98112,-1.17,7.0784840506,24.42,-5.46,25.0229494664,33.2,31.12112,-5.49,31.6016488502,6.98112,-1.17,7.0784840506,24.14,-4.32,24.5234989347,0.0
2021-03-15 15:00:00,30.51488,-7.00988,31.3096841094,5.11488,-0.7498800000000001,5.1695567923,25.4,-6.26,26.1600382263,33.24,30.20488,-5.86988,30.7699572153,5.11488,-0.7498800000000001,5.1695567923,25.09,-5.12,25.6070790993,0.0
2021-03-15 15:30:00,30.73008,-6.31524,31.3722819231,4.78008,-0.7952400000000001,4.8457787263,25.95,-5.52,26.530603084,33.32,30.43008,-5.17524,30.8670192578,4.78008,-0.7952400000000001,4.8457787263,25.65,-4.38,26.0212778318,0.0
2021-03-15 16:00:00,31.28488,-6.402,31.933200914,3.94488,-0.7020000000000001,4.0068544039,27.34,-5.7,27.927864222,33.24,30.96488,-5.2620000000000005,31.4087955422,3.94488,-0.7020000000000001,4.0068544039,27.02,-4.5600000000000005,27.402080213,0.0
2021-03-15 16:30:00,31.95712,-6.71516,32.6550285947,3.68712,-0.6951600000000001,3.7520795994,28.27,-6.02,28.9038630636,32.91,31.62712,-5.60516,32.1199710168,3.68712,-0.6951600000000001,3.7520795994,27.94,-4.91,28.3681458682,0.0
2021-03-15 17:00:00,32.73368,-6.92984,33.4591764508,2.98368,-0.5198400000000001,3.0286267462,29.75,-6.41,30.4327225203,32.85,32.42368,-5.83984,32.9453905117,2.98368,-0.5198400000000001,3.0286267462,29.44,-5.32,29.9168180126,0.0
2021-03-15 17:30:00,33.2114,-7.03292,33.9478873229,2.7414,-0.59292,2.8047866383,30.47,-6.44,31.1431292583,32.86,32.8714,-5.94292,33.4042996647,2.7414,-0.59292,2.8047866383,30.13,-5.35,30.6012973581,0.0
2021-03-15 18:00:00,33.88672,-6.81304,34.5648275911,3.45672,-0.74304,3.535678379,30.43,-6.07,31.029498868,32.76,33.57672,-5.73304,34.0626463094,3.45672,-0.74304,3.535678379,30.12,-4.99,30.5305502735,0.0
2021-03-15 18:30:00,37.0594,-5.43192,37.4553718877,13.2894,0.47808000000000006,13.2979965727,23.77,-5.91,24.4936930658,32.76,36.7794,-4.32192,37.0324622034,13.2894,0.47808000000000006,13.2979965727,23.49,-4.8,23.9754061488,0.0
2021-03-15 19:00:00,39.08896,-5.12552,39.4235684477,12.55896,0.8344800000000001,12.5866529765,26.53,-5.96,27.1912210097,32.69,38.79896,-4.02552,39.0072314879,12.55896,0.8344800000000001,12.5866529765,26.24,-4.86,26.6862736252,0.0
2021-03-15 19:30:00,36.92288,-6.17836,37.4362284396,4.95288,0.70164,5.0023313549,31.97,-6.88,32.701915846,32.95,36.58288,-5.07836,36.933681774,4.95288,0.70164,5.0023313549,31.63,-5.78,32.153775828,0.0
2021-03-15 20:00:00,34.44164,-6.87816,35.1217261944,0.43164,0.14184000000000002,0.4543475269,34.01,-7.02,34.7269419903,32.99,34.10164,-5.77816,34.5876998899,0.43164,0.14184000000000002,0.4543475269,33.67,-5.92,34.1864783211,0.0
2021-03-15 20:30:00,33.84456,-6.9485600000000005,34.5504953317,5.79456,1.17144,5.9117846093,28.05,-8.12,29.2016591994,32.95,33.53456,-5.82856,34.0373152006,5.79456,1.17144,5.9117846093,27.74,-7.0,28.6095718248,0.0
2021-03-15 21:00:00,31.64576,-8.232240000000001,32.6989893024,0.81576,0.34776,0.8867927578,30.83,-8.58,32.0016452702,32.9,31.31576,-7.12224,32.1154655422,0.81576,0.34776,0.8867927578,30.5,-7.47,31.4014474189,0.0
2021-03-15 21:30:00,29.87284,-9.10012,31.2281724358,0.31284,0.029880000000000004,0.3142637109,29.56,-9.13,30.9378489879,33.17,29.55284,-7.96012,30.6061082544,0.31284,0.029880000000000004,0.3142637109,29.24,-7.99,30.3120058723,0.0
2021-03-15 22:00:00,27.78388,-9.47832,29.3561328836,0.35388000000000003,0.03168,0.35529519670000004,27.43,-9.51,29.0317929174,33.31,27.44388,-8.66832,28.7803113443,0.35388000000000003,0.03168,0.35529519670000004,27.09,-8.7,28.4527344907,0.0
2021-03-15 22:30:00,25.38516,-7.521,26.4758718313,0.42516000000000004,0.099,0.4365341059,24.96,-7.62,26.0972412335,32.83,24.40516,-14.721,28.5012223532,0.42516000000000004,0.099,0.4365341059,23.98,-14.82,28.1899414685,0.0
2021-03-15 23:00:00,23.34672,-7.83844,24.6274334106,0.30672000000000005,0.061560000000000004,0.3128366858,23.04,-7.9,24.3567567628,32.91,22.40672,-15.05844,26.9966241666,0.30672000000000005,0.061560000000000004,0.3128366858,22.1,-15.12,26.7773112915,0.0
2021-03-15 23:30:00,21.537959999999998,-7.8656,22.9292691624,0.14796,0.19440000000000002,0.2443021113,21.39,-8.06,22.8581648432,32.91,20.64796,-15.0856,25.5717339952,0.14796,0.19440000000000002,0.2443021113,20.5,-15.28,25.5681129534,0.0
2021-03-16 00:00:00,20.33804,-6.99136,21.506161575,0.15804,0.18864,0.2460928508,20.18,-7.18,21.4192623589,33.09,19.46804,-14.31136,24.1623592907,0.15804,0.18864,0.2460928508,19.31,-14.5,24.1480040583,0.0
2021-03-16 00:30:00,19.61064,-7.09464,20.8545227214,0.17064000000000001,0.13536,0.2178080329,19.44,-7.23,20.7409377801,33.09,18.77064,-14.40464,23.660739201,0.17064000000000001,0.13536,0.2178080329,18.6,-14.54,23.6087187285,0.0
2021-03-16 01:00:00,19.12468,-7.05536,20.3845895184,0.36468,-0.045360000000000004,0.3674901795,18.76,-7.01,20.0269243769,33.0,18.31468,-14.33536,23.2579029543,0.36468,-0.045360000000000004,0.3674901795,17.95,-14.29,22.9435524712,0.0
2021-03-16 01:30:00,18.433,-7.09488,19.7512736606,1.323,-0.34488,1.3672129367,17.11,-6.75,18.3933303129,33.1,17.653,-14.41488,22.7907256228,1.323,-0.34488,1.3672129367,16.33,-14.07,21.5553659213,0.0
2021-03-16 02:00:00,17.87276,-7.09592,19.2298629913,1.83276,-0.47592000000000007,1.8935440486,16.04,-6.62,17.3524061732,33.19,17.12276,-14.46592,22.4154355627,1.83276,-0.47592000000000007,1.8935440486,15.29,-13.99,20.7244831057,0.0
2021-03-16 02:30:00,17.76176,-7.16036,19.1507408114,1.12176,-0.27036000000000004,1.1538804215,16.64,-6.89,18.0100444197,33.17,17.01176,-14.26036,22.1981495992,1.12176,-0.27036000000000004,1.1538804215,15.89,-13.99,21.1710226489,0.0
2021-03-16 03:00:00,17.09268,-7.12704,18.5190282883,0.74268,-0.16704000000000002,0.7612331732000001,16.35,-6.96,17.7697523899,32.52,16.39268,-13.61704,21.3106484168,0.74268,-0.16704000000000002,0.7612331732000001,15.65,-13.45,20.6355276162,0.0
2021-03-16 03:30:00,16.89512,-6.91348,18.2548975764,1.54512,-0.39348000000000005,1.5944347979,15.35,-6.52,16.677316930499998,32.34,16.22512,-13.33348,21.0008620758,1.54512,-0.39348000000000005,1.5944347979,14.68,-12.94,19.5690061066,0.0
2021-03-16 04:00:00,16.88892,-6.74724,18.1868322251,1.8889200000000002,-0.41724000000000006,1.9344528901,15.0,-6.33,16.2809367052,32.36,16.20892,-13.17724,20.8894409112,1.8889200000000002,-0.41724000000000006,1.9344528901,14.32,-12.76,19.180198122,0.0
2021-03-16 04:30:00,16.88996,-6.51468,18.1028120551,1.9299600000000001,-0.45468000000000003,1.9827958806,14.96,-6.06,16.1407930412,32.36,16.20996,-12.95468,20.7505791992,1.9299600000000001,-0.45468000000000003,1.9827958806,14.28,-12.5,18.9781031718,0.0
2021-03-16 05:00:00,16.96416,-6.453,18.1500394905,1.69416,-0.333,1.7265767013,15.27,-6.12,16.4507537821,32.36,16.29416,-12.893,20.7780918062,1.69416,-0.333,1.7265767013,14.6,-12.56,19.2591173214,0.0
2021-03-16 05:30:00,17.07236,-6.99408,18.4494615373,1.87236,-0.42408,1.9197853568,15.2,-6.57,16.5591334314,32.34,16.38236,-13.61408,21.3008190785,1.87236,-0.42408,1.9197853568,14.51,-13.19,19.6090846293,0.0
2021-03-16 06:00:00,18.409,-5.74036,19.2832314182,2.6189999999999998,-0.7203600000000001,2.716262051,15.79,-5.02,16.5687808845,32.58,17.679,-12.88036,21.8735162864,2.6189999999999998,-0.7203600000000001,2.716262051,15.06,-12.16,19.3563736273,0.0
2021-03-16 06:30:00,20.824,-5.25,21.4756018775,7.434,-2.61,7.8788613391,13.39,-2.64,13.6477727121,32.55,20.184,-12.41,23.6939223431,7.434,-2.61,7.8788613391,12.75,-9.8,16.0811224733,0.0
2021-03-16 07:00:00,23.73372,-4.76148,24.2066345622,3.03372,-0.86148,3.1536653007,20.7,-3.9,21.0641876179,32.44,22.87372,-11.85148,25.7616894793,3.03372,-0.86148,3.1536653007,19.84,-10.99,22.6805136626,0.0
2021-03-16 07:30:00,26.13912,-4.9377200000000006,26.601403594,6.63912,-2.18772,6.9902813372,19.5,-2.75,19.6929555933,32.48,25.31912,-12.08772,28.0565645148,6.63912,-2.18772,6.9902813372,18.68,-9.9,21.1412487805,0.0
2021-03-16 08:00:00,28.41916,-4.26724,28.7377450807,7.31916,-2.48724,7.7302306514,21.1,-1.78,21.1749474616,32.44,27.55916,-11.40724,29.826706561800002,7.31916,-2.48724,7.7302306514,20.24,-8.92,22.1184086227,0.0
2021-03-16 08:30:00,30.78076,-3.63816,30.9950220901,3.20076,-0.84816,3.3112293734,27.58,-2.79,27.7207593691,32.31,29.74076,-10.72816,31.6165498175,3.20076,-0.84816,3.3112293734,26.54,-9.88,28.3193573373,0.0
2021-03-16 09:00:00,31.2378,-3.09004,31.3902611656,1.5678,-0.23004000000000002,1.5845867731,29.67,-2.86,29.8075242179,32.4,30.1378,-10.23004,31.8267294462,1.5678,-0.23004000000000002,1.5845867731,28.57,-10.0,30.2695374923,0.0
2021-03-16 09:30:00,31.80804,-2.14624,31.8803662899,2.76804,-0.42624,2.8006652744,29.04,-1.72,29.0908920454,32.62,30.70804,-9.41624,32.1192978812,2.76804,-0.42624,2.8006652744,27.94,-8.99,29.3507018655,0.0
2021-03-16 10:00:00,32.14812,-1.45392,32.1809804528,4.12812,-0.58392,4.1692130314,28.02,-0.87,28.0335031703,32.97,31.05812,-9.01392,32.3397212681,4.12812,-0.58392,4.1692130314,26.93,-8.43,28.2186073363,0.0
2021-03-16 10:30:00,31.33552,-1.55972,31.3743133813,5.64552,-0.72972,5.6924851646,25.69,-0.8300000000000001,25.7034044438,33.04,30.30552,-9.14972,31.656625192,5.64552,-0.72972,5.6924851646,24.66,-8.42,26.0578586994,0.0
2021-03-16 11:00:00,30.81504,-1.5362,30.8533077747,5.40504,-0.7362000000000001,5.454947098,25.41,-0.8,25.422590348,33.08,29.79504,-9.1462,31.1672485639,5.40504,-0.7362000000000001,5.454947098,24.39,-8.41,25.7992286706,0.0
2021-03-16 11:30:00,30.28108,-1.4962,30.3180213801,4.32108,-0.37620000000000003,4.3374253661,25.96,-1.12,25.9841490144,32.97,29.25108,-9.0662,30.623874079,4.32108,-0.37620000000000003,4.3374253661,24.93,-8.69,26.4011552778,0.0
2021-03-16 12:00:00,30.38292,-1.5218,30.4210075929,4.64292,-0.45180000000000003,4.664850412,25.74,-1.07,25.7622301053,32.97,29.36292,-9.0918,30.7382806638,4.64292,-0.45180000000000003,4.664850412,24.72,-8.64,26.1864086885,0.0
2021-03-16 12:30:00,30.67836,-1.59828,30.7199653523,6.76836,-0.8182800000000001,6.8176446995,23.91,-0.78,23.922719327,32.93,29.69836,-9.14828,31.075450337,6.76836,-0.8182800000000001,6.8176446995,22.93,-8.33,24.3961841279,0.0
2021-03-16 13:00:00,30.02244,-1.7386400000000002,30.072741355,9.53244,-1.89864,9.7196834415,20.49,0.16,20.4906246855,32.96,29.15244,-9.31864,30.6055846114,9.53244,-1.89864,9.7196834415,19.62,-7.42,20.9761960326,0.0
2021-03-16 13:30:00,29.50932,-2.0628,29.5813304417,7.42932,-0.9828,7.494043735,22.08,-1.08,22.1063972641,33.18,28.56932,-9.7028,30.1720130767,7.42932,-0.9828,7.494043735,21.14,-8.72,22.8678376765,0.0
2021-03-16 14:00:00,28.53028,-2.05796,28.6044065878,7.28028,-0.95796,7.3430350837,21.25,-1.1,21.2784515414,33.24,27.62028,-9.70796,29.2766861964,7.28028,-0.95796,7.3430350837,20.34,-8.75,22.1422243688,0.0
2021-03-16 14:30:00,28.14076,-2.09252,28.2184516465,7.07076,-0.9925200000000001,7.1400800365,21.07,-1.1,21.0986942724,33.17,27.23076,-9.71252,28.9110244531,7.07076,-0.9925200000000001,7.1400800365,20.16,-8.72,21.9650631686,0.0
2021-03-16 15:00:00,27.97328,-1.43772,28.0102022977,9.32328,-1.37772,9.4245245162,18.65,-0.06,18.6500965145,33.17,27.13328,-9.10772,28.6210664923,9.32328,-1.37772,9.4245245162,17.81,-7.73,19.4151744777,0.0
2021-03-16 15:30:00,28.28148,0.66132,28.2892109316,9.14148,-1.22868,9.2236820811,19.14,1.8900000000000001,19.2330886755,33.04,27.42148,-6.9886800000000004,28.2980425742,9.14148,-1.22868,9.2236820811,18.28,-5.76,19.166011583,0.0
2021-03-16 16:00:00,29.3456,0.6079600000000001,29.3518969527,7.9956,-1.11204,8.0725616951,21.35,1.72,21.4191713192,32.98,28.4456,-7.02204,29.2995086157,7.9956,-1.11204,8.0725616951,20.45,-5.91,21.2868644943,0.0
2021-03-16 16:30:00,29.90808,0.2078,29.9088018838,8.84808,-1.4022000000000001,8.9584978945,21.06,1.6099999999999999,21.1214511812,32.98,28.99808,-7.4122,29.9304084925,8.84808,-1.4022000000000001,8.9584978945,20.15,-6.01,21.0271871633,0.0
2021-03-16 17:00:00,31.27176,0.07792,31.2718570767,7.6017600000000005,-1.25208,7.7041845398,23.67,1.33,23.7073364172,33.01,30.31176,-7.54208,31.2359690905,7.6017600000000005,-1.25208,7.7041845398,22.71,-6.29,23.5649782516,0.0
2021-03-16 17:30:00,31.97556,-0.6168,31.9815084002,7.04556,-1.2168,7.149861394,24.93,0.6000000000000001,24.9372191714,32.95,30.96556,-8.2068,32.0346292682,7.04556,-1.2168,7.149861394,23.92,-6.99,24.9204032873,0.0
2021-03-16 18:00:00,33.39012,-2.42432,33.4780142941,3.84012,-0.54432,3.8785056242,29.55,-1.88,29.6097433288,32.95,32.25012,-9.96432,33.7543762063,3.84012,-0.54432,3.8785056242,28.41,-9.42,29.93099564,0.0
2021-03-16 18:30:00,34.59344,-2.28736,34.6689790274,1.96344,-0.027360000000000002,1.9636306178,32.63,-2.26,32.7081717618,32.75,33.39344,-9.74736,34.7869639665,1.96344,-0.027360000000000002,1.9636306178,31.43,-9.72,32.8986823444,0.0
2021-03-16 19:00:00,34.14048,-4.19644,34.3974197187,6.90048,-2.29644,7.2725690718,27.24,-1.9,27.3061824501,32.65,33.12048,-11.59644,35.0919309258,6.90048,-2.29644,7.2725690718,26.22,-9.3,27.8204672858,0.0
2021-03-16 19:30:00,33.74132,-5.11836,34.1273246011,7.50132,-2.62836,7.9484638788,26.24,-2.49,26.3578773804,32.88,32.70132,-12.60836,35.0477826921,7.50132,-2.62836,7.9484638788,25.2,-9.98,27.1042505892,0.0
2021-03-16 20:00:00,33.47608,-2.77528,33.5909230484,6.16608,-1.65528,6.3843946028000005,27.31,-1.12,27.3329562982,32.85,32.41608,-10.27528,34.0056410268,6.16608,-1.65528,6.3843946028000005,26.25,-8.62,27.6290951716,0.0
2021-03-16 20:30:00,31.67364,-3.33568,31.8488026763,3.56364,-0.62568,3.6181494596,28.11,-2.71,28.2403293182,32.79,30.59364,-10.78568,32.4392000751,3.56364,-0.62568,3.6181494596,27.03,-10.16,28.8764003989,0.0
2021-03-16 21:00:00,29.9852,-3.72312,30.2154569976,5.2452,-1.02312,5.3440525423,24.74,-2.7,24.8868961504,32.75,28.9952,-11.14312,31.0626905849,5.2452,-1.02312,5.3440525423,23.75,-10.12,25.8162138975,0.0
2021-03-16 21:30:00,28.5674,-4.15352,28.8677687248,6.6474,-1.34352,6.7818119076,21.92,-2.81,22.0993778193,33.01,27.6374,-11.68352,30.0055081335,6.6474,-1.34352,6.7818119076,20.99,-10.34,23.398626028,0.0
2021-03-16 22:00:00,26.6336,-4.68348,27.0422564493,6.2136,-1.20348,6.3290748985,20.42,-3.48,20.714410443,33.14,25.7536,-12.25348,28.5200926554,6.2136,-1.20348,6.3290748985,19.54,-11.05,22.4480310941,0.0
2021-03-16 22:30:00,24.32304,-8.14544,25.6507011139,4.61304,-0.8654400000000001,4.6935194082,19.71,-7.28,21.0114849547,32.85,23.84304,-10.36544,25.9987096379,4.61304,-0.8654400000000001,4.6935194082,19.23,-9.5,21.4486106776,0.0
2021-03-16 23:00:00,22.18224,-10.33216,24.470498599,3.70224,-0.72216,3.7720148572000003,18.48,-9.61,20.829366289,32.5,22.00224,-8.83216,23.7087666335,3.70224,-0.72216,3.7720148572000003,18.3,-8.11,20.016545656,0.0
2021-03-16 23:30:00,20.36008,-10.6842,22.9931508769,2.89008,-0.5742,2.9465688599,17.47,-10.11,20.1844742314,32.68,20.17008,-9.1642,22.154337923900002,2.89008,-0.5742,2.9465688599,17.28,-8.59,19.2973184666,0.0
2021-03-17 00:00:00,19.02976,-10.9272,21.9439163664,2.84976,-0.6372,2.9201294317,16.18,-10.29,19.1748924378,32.71,18.85976,-9.3872,21.0668002102,2.84976,-0.6372,2.9201294317,16.01,-8.75,18.2450705671,0.0
2021-03-17 00:30:00,18.51088,-11.00452,21.534905126399998,1.9108800000000001,-0.34452000000000005,1.9416890598,16.6,-10.66,19.728040957,32.65,18.33088,-9.48452,20.6392170686,1.9108800000000001,-0.34452000000000005,1.9416890598,16.42,-9.14,18.7924452906,0.0
2021-03-17 01:00:00,17.92608,-11.00852,21.0364411619,2.29608,-0.39852000000000004,2.3304080237,15.63,-10.61,18.890976682,32.56,17.76608,-9.48852,20.1411422307,2.29608,-0.39852000000000004,2.3304080237,15.47,-9.09,17.9429373292,0.0
