Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-17 01:30:00,17.36516,-11.13384,20.6279222165,3.21516,-0.48384000000000005,3.2513620179,14.15,-10.65,17.7100254094,32.63,17.20516,-9.60384,19.7040928076,3.21516,-0.48384000000000005,3.2513620179,13.99,-9.12,16.70013473,0.0
2021-03-17 02:00:00,17.06048,-11.19368,20.4048633853,3.03048,-0.64368,3.0980853721,14.03,-10.55,17.554013786,32.73,16.90048,-9.65368,19.4632926755,3.03048,-0.64368,3.0980853721,13.87,-9.01,16.5395586398,0.0
2021-03-17 02:30:00,16.86332,-11.26996,20.2825925321,2.62332,-0.48996000000000006,2.6686829381,14.24,-10.78,17.8601791704,32.74,16.70332,-9.72996,19.3306239067,2.62332,-0.48996000000000006,2.6686829381,14.08,-9.24,16.8411401039,0.0
2021-03-17 03:00:00,16.64996,-10.97224,19.9401910377,2.37996,-0.46224000000000004,2.4244330098,14.27,-10.51,17.7226690992,32.84,16.47996,-9.43224,18.9883183305,2.37996,-0.46224000000000004,2.4244330098,14.1,-8.97,16.7114003004,0.0
2021-03-17 03:30:00,16.83116,-9.15864,19.1616448562,1.72116,-0.18864,1.7314666601000002,15.11,-8.97,17.5719378556,32.73,16.67116,-7.61864,18.3295185751,1.72116,-0.18864,1.7314666601000002,14.95,-7.43,16.694532039,0.0
2021-03-17 04:00:00,16.52164,-10.25016,19.4430030683,1.69164,-0.20016,1.703440611,14.83,-10.05,17.9145583256,32.64,16.37164,-8.73016,18.5538753342,1.69164,-0.20016,1.703440611,14.68,-8.53,16.9783185269,0.0
2021-03-17 04:30:00,16.86412,-10.42516,19.8263083906,1.46412,-0.15516000000000002,1.4723185797,15.4,-10.27,18.5103457558,32.73,16.70412,-8.88516,18.9201927369,1.46412,-0.15516000000000002,1.4723185797,15.24,-8.73,17.5633282723,0.0
2021-03-17 05:00:00,17.10388,-10.4158,20.0257734106,1.61388,-0.2358,1.6310151116,15.49,-10.18,18.5357087806,32.81,16.93388,-8.8758,19.1189988622,1.61388,-0.2358,1.6310151116,15.32,-8.64,17.5884052717,0.0
2021-03-17 05:30:00,18.0436,-10.16236,20.7085745943,1.6236000000000002,-0.25236000000000003,1.643095411,16.42,-9.91,19.1787512628,32.59,17.8936,-8.64236,19.8713690351,1.6236000000000002,-0.25236000000000003,1.643095411,16.27,-8.39,18.3058733744,0.0
2021-03-17 06:00:00,19.2124,-10.27264,21.7863132799,1.4724,-0.24264000000000002,1.4922586671,17.74,-10.03,20.3791192155,32.56,19.0324,-8.77264,20.9568953409,1.4724,-0.24264000000000002,1.4922586671,17.56,-8.53,19.522154082,0.0
2021-03-17 06:30:00,21.68056,-10.47932,24.0803411433,1.06056,-0.13932,1.0696717141,20.62,-10.34,23.0672928624,32.56,21.49056,-8.97932,23.2910359747,1.06056,-0.13932,1.0696717141,20.43,-8.84,22.2605143696,0.0
2021-03-17 07:00:00,24.46272,-9.88064,26.3827920548,0.7927200000000001,0.00936,0.7927752569000001,23.67,-9.89,25.6530894826,32.66,24.28272,-8.39064,25.6915030741,0.7927200000000001,0.00936,0.7927752569000001,23.49,-8.4,24.9467452787,0.0
2021-03-17 07:30:00,27.86948,-5.84516,28.4758460962,3.30948,-0.87516,3.423238656,24.56,-4.97,25.0578231297,32.56,27.32948,-8.63516,28.6612362835,3.30948,-0.87516,3.423238656,24.02,-7.76,25.2423849903,0.0
2021-03-17 08:00:00,30.00972,-1.96516,30.0739945518,6.66972,-1.9551600000000002,6.9503823998000005,23.34,-0.01,23.3400021422,32.74,29.079720000000002,-9.48516,30.5875526236,6.66972,-1.9551600000000002,6.9503823998000005,22.41,-7.53,23.6412563118,0.0
2021-03-17 08:30:00,31.48324,-1.27888,31.509203972,7.02324,-1.92888,7.2833013223,24.46,0.65,24.4686350253,32.7,30.52324,-8.778880000000001,31.7606189195,7.02324,-1.92888,7.2833013223,23.5,-6.85,24.4780003268,0.0
2021-03-17 09:00:00,31.36796,-0.7432000000000001,31.3767630708,7.70796,-1.8432,7.9252781403,23.66,1.1,23.6855567805,32.63,30.42796,-8.2332,31.522156208,7.70796,-1.8432,7.9252781403,22.72,-6.39,23.6014935968,0.0
2021-03-17 09:30:00,30.60344,-0.43744000000000005,30.6065661842,9.16344,-2.01744,9.3828938386,21.44,1.58,21.4981394544,32.6,29.71344,-7.90744,30.7476198101,9.16344,-2.01744,9.3828938386,20.55,-5.89,21.3774320254,0.0
2021-03-17 10:00:00,29.8612,-0.28392,29.8625497238,10.1412,-2.38392,10.4176298651,19.72,2.1,19.8315001954,32.6,29.0212,-7.75392,30.039196474,10.1412,-2.38392,10.4176298651,18.88,-5.37,19.6288384781,0.0
2021-03-17 10:30:00,30.13744,-0.39716,30.1400568317,7.23744,-1.39716,7.3710646327,22.9,1.0,22.9218236622,32.75,29.18744,-7.89716,30.2369275856,7.23744,-1.39716,7.3710646327,21.95,-6.5,22.8921929924,0.0
2021-03-17 11:00:00,30.72256,-0.28504,30.723882254,8.42256,-1.9850400000000001,8.6533173266,22.3,1.7000000000000002,22.3647043352,32.71,29.81256,-7.80504,30.8173227772,8.42256,-1.9850400000000001,8.6533173266,21.39,-5.82,22.1676453418,0.0
2021-03-17 11:30:00,31.40336,-0.33112,31.4051056318,8.61336,-2.21112,8.8926386491,22.79,1.88,22.8674113095,32.69,30.45336,-7.84112,31.4466261806,8.61336,-2.21112,8.8926386491,21.84,-5.63,22.5539907777,0.0
2021-03-17 12:00:00,31.62964,-0.31972,31.631255862,5.48964,-1.17972,5.6149698671,26.14,0.86,26.1541430752,32.62,30.61964,-7.80972,31.5999063323,5.48964,-1.17972,5.6149698671,25.13,-6.63,25.9898787993,0.0
2021-03-17 12:30:00,32.4304,-1.64328,32.4720066106,6.8004,-1.76328,7.0252826647,25.63,0.12,25.6302809193,32.64,31.3904,-9.08328,32.6781760158,6.8004,-1.76328,7.0252826647,24.59,-7.32,25.6563929655,0.0
2021-03-17 13:00:00,33.10112,-2.1406,33.1702624894,3.02112,-0.3906,3.0462656507,30.08,-1.75,30.130862915,32.72,31.98112,-9.5906,33.3881961899,3.02112,-0.3906,3.0462656507,28.96,-9.2,30.3862073974,0.0
2021-03-17 13:30:00,32.6606,-2.421,32.7502066155,3.1806,-0.171,3.1851934572,29.48,-2.25,29.5657386175,32.8,31.5306,-9.881,33.0425921707,3.1806,-0.171,3.1851934572,28.35,-9.71,29.9667582498,0.0
2021-03-17 14:00:00,32.75764,-2.33944,32.8410712049,3.34764,-0.55944,3.3940634471,29.41,-1.78,29.4638167928,32.85,31.63764,-9.84944,33.13535473,3.34764,-0.55944,3.3940634471,28.29,-9.29,29.7763026583,0.0
2021-03-17 14:30:00,31.3994,-2.41868,31.4924170762,9.0594,-2.21868,9.3271254576,22.34,-0.2,22.3408952372,32.91,30.4694,-9.96868,32.0586792819,9.0594,-2.21868,9.3271254576,21.41,-7.75,22.7695103153,0.0
2021-03-17 15:00:00,30.45776,-2.71188,30.5782510512,5.65776,-0.91188,5.7307742367,24.8,-1.8,24.8652367775,33.1,29.44776,-10.31188,31.2010486707,5.65776,-0.91188,5.7307742367,23.79,-9.4,25.5797595767,0.0
2021-03-17 15:30:00,30.93132,-2.95744,31.0723833701,2.82132,-0.39744,2.8491762136,28.11,-2.56,28.2263299067,33.16,29.82132,-10.55744,31.6349595526,2.82132,-0.39744,2.8491762136,27.0,-10.16,28.848320575,0.0
2021-03-17 16:00:00,32.3116,-3.08968,32.458983611,1.3716,-0.04968,1.3724994216,30.94,-3.04,31.0889884043,33.16,31.1416,-10.71968,32.9349478497,1.3716,-0.04968,1.3724994216,29.77,-10.67,31.6243861601,0.0
2021-03-17 16:30:00,33.0562,-3.377,33.2282483354,1.4562,-0.297,1.4861788049,31.6,-3.08,31.7497464557,33.19,31.8662,-11.017,33.7168947479,1.4562,-0.297,1.4861788049,30.41,-10.72,32.2441700157,0.0
2021-03-17 17:00:00,33.1062,-3.53768,33.2946791278,0.8262,-0.06768,0.8289674435000001,32.28,-3.47,32.4659714162,33.13,31.8962,-11.15768,33.7914397063,0.8262,-0.06768,0.8289674435000001,31.07,-11.09,32.9898923915,0.0
2021-03-17 17:30:00,32.72212,-3.4244,32.9008153798,0.8521200000000001,-0.014400000000000001,0.8522416643,31.87,-3.41,32.0519110195,33.08,31.52212,-11.0144,33.3910325784,0.8521200000000001,-0.014400000000000001,0.8522416643,30.67,-11.0,32.5829541325,0.0
2021-03-17 18:00:00,33.95792,-3.3546,34.1232130944,0.99792,0.0054,0.9979346103000001,32.96,-3.36,33.1308194888,33.0,32.74792,-10.9146,34.5189043494,0.99792,0.0054,0.9979346103000001,31.75,-10.92,33.5754210696,0.0
2021-03-17 18:30:00,37.24704,-2.11392,37.3069785232,11.14704,1.21608,11.213177575,26.1,-3.33,26.3115734991,32.96,36.21704,-9.64392,37.4790498723,11.14704,1.21608,11.213177575,25.07,-10.86,27.3211365064,0.0
2021-03-17 19:00:00,37.98316,-2.11916,38.0422302539,14.30316,0.24084000000000003,14.3051875168,23.68,-2.36,23.7973107724,32.76,37.03316,-9.58916,38.2545020761,14.30316,0.24084000000000003,14.3051875168,22.73,-9.83,24.7645270498,0.0
2021-03-17 19:30:00,36.74056,-2.96444,36.8599600329,6.28056,0.47556000000000004,6.2985388168,30.46,-3.44,30.6536327374,32.8,35.59056,-10.42444,37.0858047024,6.28056,0.47556000000000004,6.2985388168,29.31,-10.9,31.271170429,0.0
2021-03-17 20:00:00,34.16404,-3.97744,34.3947911474,0.46404000000000006,0.32256,0.5651354485,33.7,-4.3,33.9732247513,32.9,32.91404,-11.46744,34.8545005598,0.46404000000000006,0.32256,0.5651354485,32.45,-11.79,34.5254485851,0.0
2021-03-17 20:30:00,33.87032,-4.50056,34.1680203877,0.13032000000000002,0.28944000000000003,0.317425292,33.74,-4.79,34.0783171533,32.92,32.63032,-11.98056,34.7602013978,0.13032000000000002,0.28944000000000003,0.317425292,32.5,-12.27,34.7390687843,0.0
2021-03-17 21:00:00,31.99308,-4.69528,32.3357823806,0.25308,0.14472000000000002,0.2915362152,31.74,-4.84,32.1069026846,32.88,30.80308,-12.17528,33.1220044769,0.25308,0.14472000000000002,0.2915362152,30.55,-12.32,32.9406268914,0.0
2021-03-17 21:30:00,30.2518,-5.08996,30.6770125019,0.18180000000000002,0.14004,0.22948298760000002,30.07,-5.23,30.5214318144,33.01,29.1118,-12.609960000000001,31.7255100895,0.18180000000000002,0.14004,0.22948298760000002,28.93,-12.75,31.6149869524,0.0
2021-03-17 22:00:00,28.23624,-5.50532,28.7679300201,0.51624,0.00468,0.516261213,27.72,-5.51,28.2623158994,33.2,27.16624,-13.10532,30.1621287054,0.51624,0.00468,0.516261213,26.65,-13.11,29.700077441,0.0
2021-03-17 22:30:00,26.09,-6.14248,26.8033236848,1.98,-0.6724800000000001,2.0910832959,24.11,-5.47,24.722722342,33.27,25.09,-13.73248,28.6022570255,1.98,-0.6724800000000001,2.0910832959,23.11,-13.06,26.5449750424,0.0
2021-03-17 23:00:00,24.10192,-6.35492,24.9256405312,0.6919200000000001,-0.21492000000000003,0.7245301186,23.41,-6.14,24.2018119156,33.27,23.13192,-13.95492,27.0152829912,0.6919200000000001,-0.21492000000000003,0.7245301186,22.44,-13.74,26.3123773156,0.0
2021-03-17 23:30:00,22.19808,-6.16236,23.0375657667,1.10808,-0.34236000000000005,1.1597636207,21.09,-5.82,21.878311178,33.38,21.31808,-13.32236,25.1385323926,1.10808,-0.34236000000000005,1.1597636207,20.21,-12.98,24.0192526945,0.0
2021-03-18 00:00:00,19.6512,-11.97444,23.0121027886,1.4112,-0.42444000000000004,1.4736467533,18.24,-11.55,21.5893515419,32.75,19.4712,-10.44444,22.0955641782,1.4112,-0.42444000000000004,1.4736467533,18.06,-10.02,20.6534258659,0.0
2021-03-18 00:30:00,19.01852,-11.96524,22.469336244,1.02852,-0.34524000000000005,1.0849166088,17.99,-11.62,21.4164539548,32.63,18.82852,-10.45524,21.5366016086,1.02852,-0.34524000000000005,1.0849166088,17.8,-10.11,20.4707620767,0.0
2021-03-18 01:00:00,18.67556,-11.95984,22.1768869353,1.10556,-0.33984000000000003,1.1566132194,17.57,-11.62,21.0648830996,32.58,18.49556,-10.43984,21.2385498314,1.10556,-0.33984000000000003,1.1566132194,17.39,-10.1,20.110248631,0.0
2021-03-18 01:30:00,18.18956,-12.0568,21.8226148578,0.7095600000000001,-0.1368,0.7226268979,17.48,-11.92,21.1574289553,32.62,18.02956,-10.5368,20.8827485747,0.7095600000000001,-0.1368,0.7226268979,17.32,-10.4,20.2025344945,0.0
2021-03-18 02:00:00,18.02696,-12.022,21.6679433921,0.60696,-0.162,0.6282073237,17.42,-11.86,21.0740598841,32.68,17.83696,-10.492,20.6939412883,0.60696,-0.162,0.6282073237,17.23,-10.33,20.0893454348,0.0
2021-03-18 02:30:00,17.63584,-11.93812,21.2965152464,2.62584,-0.88812,2.7719655193,15.01,-11.05,18.6387392277,32.62,17.48584,-10.41812,20.3541598903,2.62584,-0.88812,2.7719655193,14.86,-9.53,17.6533424597,0.0
2021-03-18 03:00:00,17.5274,-12.14088,21.3216021428,0.16740000000000002,0.06912,0.18110862600000002,17.36,-12.21,21.2238945531,32.77,17.3474,-10.59088,20.3248376607,0.16740000000000002,0.06912,0.18110862600000002,17.18,-10.66,20.2185063741,0.0
2021-03-18 03:30:00,17.50372,-12.16444,21.3155768008,0.15372000000000002,0.11556000000000001,0.1923121213,17.35,-12.28,21.2560791305,32.86,17.33372,-10.61444,20.325456589,0.15372000000000002,0.11556000000000001,0.1923121213,17.18,-10.73,20.2555004875,0.0
2021-03-18 04:00:00,17.36044,-12.14216,21.1852997727,0.19044000000000003,0.17784000000000003,0.2605656524,17.17,-12.32,21.1327068782,32.89,17.19044,-10.59216,20.1917082204,0.19044000000000003,0.17784000000000003,0.2605656524,17.0,-10.77,20.1244353958,0.0
2021-03-18 04:30:00,17.5024,-12.09816,21.2767356788,0.2124,0.14184000000000002,0.2554062364,17.29,-12.24,21.183996318,32.94,17.3124,-10.54816,20.2727125256,0.2124,0.14184000000000002,0.2554062364,17.1,-10.69,20.1664597786,0.0
2021-03-18 05:00:00,17.55768,-11.9564,21.2421191961,0.33768000000000004,0.0936,0.3504122464,17.22,-12.05,21.0173951764,32.8,17.38768,-10.4064,20.2638736855,0.33768000000000004,0.0936,0.3504122464,17.05,-10.5,20.023798341,0.0
2021-03-18 05:30:00,18.23144,-11.5318,21.5723854896,0.45144000000000006,0.0882,0.4599753402,17.78,-11.62,21.2403578124,32.49,18.05144,-10.0318,20.6516705696,0.45144000000000006,0.0882,0.4599753402,17.6,-10.12,20.3020787113,0.0
2021-03-18 06:00:00,19.3086,-11.19004,22.3167880566,0.5886,0.03996,0.589954881,18.72,-11.23,21.8300549702,32.33,19.1386,-9.71004,21.4609153291,0.5886,0.03996,0.589954881,18.55,-9.75,20.95626398,0.0
2021-03-18 06:30:00,22.90996,-4.61372,23.3699097012,0.57996,0.02628,0.5805551137,22.33,-4.64,22.8069835796,32.87,22.04996,-11.28372,24.7693979144,0.57996,0.02628,0.5805551137,21.47,-11.31,24.2667880034,0.0
2021-03-18 07:00:00,25.64176,-3.35744,25.860631455,0.7617600000000001,0.05256,0.7635711173,24.88,-3.41,25.1125964408,32.91,24.65176,-10.86744,26.9408708703,0.7617600000000001,0.05256,0.7635711173,23.89,-10.92,26.2674418244,0.0
2021-03-18 07:30:00,28.4046,-2.81032,28.5432864201,2.2446,-0.40032,2.2800186978,26.16,-2.41,26.2707765397,32.82,27.3946,-10.30032,29.2670582953,2.2446,-0.40032,2.2800186978,25.15,-9.9,27.0283647304,0.0
2021-03-18 08:00:00,29.30876,-2.2082800000000002,29.3918341261,6.81876,-1.98828,7.1027280179,22.49,-0.22,22.4910760081,32.73,28.39876,-9.71828,30.0155715537,6.81876,-1.98828,7.1027280179,21.58,-7.73,22.9226809078,0.0
2021-03-18 08:30:00,30.68668,-1.6064,30.7286975055,3.04668,-0.3564,3.0674549683,27.64,-1.25,27.6682507579,32.73,29.61668,-9.0864,30.9791930041,3.04668,-0.3564,3.0674549683,26.57,-8.73,27.967441785,0.0
2021-03-18 09:00:00,31.64504,-1.25776,31.670025526,1.53504,0.19224000000000002,1.5470307105,30.11,-1.45,30.1448934316,32.69,30.50504,-8.71776,31.726279404,1.53504,0.19224000000000002,1.5470307105,28.97,-8.91,30.3092230187,0.0
2021-03-18 09:30:00,32.53416,-1.88552,32.5887519334,3.8541600000000003,-0.6055200000000001,3.9014361171000003,28.68,-1.28,28.7085492493,32.62,31.46416,-9.31552,32.8142084679,3.8541600000000003,-0.6055200000000001,3.9014361171000003,27.61,-8.71,28.9512728563,0.0
2021-03-18 10:00:00,32.09792,-2.2413600000000002,32.1760806031,2.79792,0.00864,2.7979333402,29.3,-2.25,29.3862637979,32.78,30.96792,-9.74136,32.4639209551,2.79792,0.00864,2.7979333402,28.17,-9.75,29.8095857066,0.0
2021-03-18 10:30:00,32.0244,-2.223,32.1014629629,2.7144,-0.063,2.7151310024,29.31,-2.16,29.3894828127,32.78,30.9044,-9.703,32.3918222451,2.7144,-0.063,2.7151310024,28.19,-9.64,29.7927121961,0.0
2021-03-18 11:00:00,31.9716,-2.24504,32.0503262255,2.5416,-0.09504000000000001,2.5433763311,29.43,-2.15,29.5084293042,32.78,30.8516,-9.72504,32.3480698893,2.5416,-0.09504000000000001,2.5433763311,28.31,-9.63,29.903060044100002,0.0
2021-03-18 11:30:00,30.97472,-2.3452,31.0633746093,3.11472,-0.0252,3.1148219401,27.86,-2.32,27.9564303873,32.87,29.90472,-9.8452,31.4836503811,3.11472,-0.0252,3.1148219401,26.79,-9.82,28.5330772964,0.0
2021-03-18 12:00:00,30.55308,-2.3370800000000003,30.6423341215,2.86308,-0.03708,2.8633201031,27.69,-2.3,27.7853576547,32.89,29.47308,-9.85708,31.077716628,2.86308,-0.03708,2.8633201031,26.61,-9.82,28.364141094,0.0
2021-03-18 12:30:00,30.94864,-2.40832,31.0422022909,2.88864,-0.14832,2.8924453101000003,28.06,-2.26,28.1508649956,32.89,29.85864,-9.91832,31.4628583297,2.88864,-0.14832,2.8924453101000003,26.97,-9.77,28.6850797454,0.0
2021-03-18 13:00:00,31.15984,-2.5508,31.264072183,2.13984,0.0792,2.1413051781,29.02,-2.63,29.138931003,32.91,30.04984,-10.0808,31.6956686736,2.13984,0.0792,2.1413051781,27.91,-10.16,29.7017457399,0.0
2021-03-18 13:30:00,29.85256,-3.02064,30.0049929939,5.72256,0.72936,5.7688524824,24.13,-3.75,24.4196519222,33.03,28.88256,-10.54064,30.7458511634,5.72256,0.72936,5.7688524824,23.16,-11.27,25.7565234455,0.0
2021-03-18 14:00:00,29.62284,-2.9760400000000002,29.7719576741,8.50284,1.1739600000000001,8.5834998775,21.12,-4.15,21.5238681468,33.15,28.70284,-10.54604,30.5789467403,8.50284,1.1739600000000001,8.5834998775,20.2,-11.72,23.3537662915,0.0
2021-03-18 14:30:00,30.24736,-2.91892,30.3878739127,3.80736,0.45108000000000004,3.8339879155,26.44,-3.37,26.6539021533,33.06,29.20736,-10.47892,31.0302697787,3.80736,0.45108000000000004,3.8339879155,25.4,-10.93,27.6518516559,0.0
2021-03-18 15:00:00,29.71956,-3.31488,29.9038572095,8.08956,1.00512,8.1517634416,21.63,-4.32,22.0571825037,33.23,28.78956,-10.91488,30.7891761892,8.08956,1.00512,8.1517634416,20.7,-11.92,23.8867410921,0.0
2021-03-18 15:30:00,29.63012,-3.5382,29.8406244984,8.25012,0.7218,8.2816348177,21.38,-4.26,21.8002752276,33.27,28.72012,-11.1482,30.8079154773,8.25012,0.7218,8.2816348177,20.47,-11.87,23.6625822767,0.0
2021-03-18 16:00:00,29.06092,-3.63096,29.2868731989,7.99092,0.50904,8.0071170947,21.07,-4.14,21.4728782421,33.21,28.14092,-11.21096,30.2918636364,7.99092,0.50904,8.0071170947,20.15,-11.72,23.3105319545,0.0
2021-03-18 16:30:00,31.14704,-3.69756,31.3657464556,3.13704,0.35244000000000003,3.1567758735,28.01,-4.05,28.3012826564,33.17,30.05704,-11.28756,32.1066140276,3.13704,0.35244000000000003,3.1567758735,26.92,-11.64,29.3287572188,0.0
2021-03-18 17:00:00,31.758,-3.64628,31.9666376374,1.098,-0.02628,1.0983144533,30.66,-3.62,30.87296552,33.02,30.588,-11.18628,32.5692892805,1.098,-0.02628,1.0983144533,29.49,-11.16,31.531027576,0.0
2021-03-18 17:30:00,32.2264,-3.35124,32.400180038,1.3464,-0.29124,1.3775390004,30.88,-3.06,31.0312423212,32.89,31.0564,-10.84124,32.8942618962,1.3464,-0.29124,1.3775390004,29.71,-10.55,31.5275530291,0.0
2021-03-18 18:00:00,33.06468,-3.17992,33.2172388183,2.88468,-0.5299200000000001,2.9329496942,30.18,-2.65,30.2961202137,32.76,31.93468,-10.60992,33.6510652002,2.88468,-0.5299200000000001,2.9329496942,29.05,-10.08,30.749128442900002,0.0
2021-03-18 18:30:00,35.32312,-2.15152,35.3885835383,10.65312,0.25848000000000004,10.6562553294,24.67,-2.41,24.7874363338,32.81,34.33312,-9.59152,35.6477262226,10.65312,0.25848000000000004,10.6562553294,23.68,-9.85,25.6469276912,0.0
2021-03-18 19:00:00,37.4416,-1.4270800000000001,37.4687865815,13.7916,0.41292,13.7977800202,23.65,-1.8399999999999999,23.7214691788,32.98,36.4716,-8.95708,37.5553842836,13.7916,0.41292,13.7977800202,22.68,-9.37,24.539341882,0.0
2021-03-18 19:30:00,35.36932,-2.70524,35.4726249483,3.64932,-0.43524,3.6751830322,31.72,-2.27,31.8011210494,33.02,34.17932,-10.27524,35.6904255049,3.64932,-0.43524,3.6751830322,30.53,-9.84,32.0765724478,0.0
2021-03-18 20:00:00,33.09088,-3.09744,33.2355302911,2.90088,-0.66744,2.9766727949,30.19,-2.43,30.2876377422,33.11,31.94088,-10.69744,33.6846409767,2.90088,-0.66744,2.9766727949,29.04,-10.03,30.7233217605,0.0
2021-03-18 20:30:00,31.53968,-3.85944,31.7749381056,2.47968,-0.55944,2.5420043304,29.06,-3.3,29.2467707619,33.04,30.41968,-11.37944,32.4784326287,2.47968,-0.55944,2.5420043304,27.94,-10.82,29.9619091515,0.0
2021-03-18 21:00:00,30.73188,-4.33,31.0354208661,3.43188,-0.81,3.5261736109,27.3,-3.52,27.5259949866,33.27,29.67188,-11.97,31.9953334525,3.43188,-0.81,3.5261736109,26.24,-11.16,28.5146137971,0.0
2021-03-18 21:30:00,29.13452,-4.64584,29.5026114935,2.95452,-0.73584,3.0447740369,26.18,-3.91,26.4703702279,33.37,28.21452,-10.90584,30.2489088222,2.95452,-0.73584,3.0447740369,25.26,-10.17,27.2304333421,0.0
2021-03-18 22:00:00,26.0688,-10.33864,28.0440690787,3.7188,-0.81864,3.8078399244,22.35,-9.52,24.2930627958,32.73,25.8688,-8.83864,27.3370878202,3.7188,-0.81864,3.8078399244,22.15,-8.02,23.5572260676,0.0
2021-03-18 22:30:00,24.2592,-10.59292,26.4710925118,3.9492000000000003,-0.77292,4.0241254909,20.31,-9.82,22.5594436988,32.52,24.0692,-9.09292,25.7295080164,3.9492000000000003,-0.77292,4.0241254909,20.12,-8.32,21.7723861807,0.0
2021-03-18 23:00:00,22.35868,-10.91264,24.879635912,3.7486800000000002,-0.69264,3.8121322001999998,18.61,-10.22,21.231592027,32.7,22.16868,-9.39264,24.0763796928,3.7486800000000002,-0.69264,3.8121322001999998,18.42,-8.7,20.3712149859,0.0
2021-03-18 23:30:00,20.39808,-11.27468,23.3066530585,5.33808,-1.08468,5.4471670425,15.06,-10.19,18.1835007631,32.99,20.22808,-9.71468,22.4399248659,5.33808,-1.08468,5.4471670425,14.89,-8.63,17.2101423585,0.0
2021-03-19 00:00:00,18.6,-11.24892,21.7370237421,6.75,-1.3489200000000001,6.8834646194,11.85,-9.9,15.4412596636,32.69,18.43,-9.69892,20.8262802528,6.75,-1.3489200000000001,6.8834646194,11.68,-8.35,14.3577470377,0.0
2021-03-19 00:30:00,18.02576,-11.3354,21.2936449848,6.12576,-1.1754,6.2375075742,11.9,-10.16,15.6472233959,32.64,17.85576,-9.7954,20.3660999295,6.12576,-1.1754,6.2375075742,11.73,-8.62,14.5566926189,0.0
2021-03-19 01:00:00,17.62936,-11.40292,20.9957357227,5.22936,-0.9529200000000001,5.3154738769,12.4,-10.45,16.2161185245,32.6,17.45936,-9.86292,20.0525919157,5.22936,-0.9529200000000001,5.3154738769,12.23,-8.91,15.1314572993,0.0
2021-03-19 01:30:00,17.45308,-11.61308,20.9636263221,3.8530800000000003,-0.34308000000000005,3.8683238454,13.6,-11.27,17.6627545983,32.67,17.29308,-10.07308,20.0129347316,3.8530800000000003,-0.34308000000000005,3.8683238454,13.44,-9.73,16.592362701,0.0
2021-03-19 02:00:00,17.14644,-11.6682,20.7399926691,2.47644,-0.1782,2.4828431914999998,14.67,-11.49,18.6340816785,32.75,16.97644,-10.1182,19.7630333277,2.47644,-0.1782,2.4828431914999998,14.5,-9.94,17.5799203639,0.0
2021-03-19 02:30:00,16.9602,-11.68024,20.5931151237,1.9602,-0.12024000000000001,1.9638843392,15.0,-11.56,18.937623927,32.81,16.7902,-10.13024,19.6095022501,1.9602,-0.12024000000000001,1.9638843392,14.83,-10.01,17.8921491163,0.0
2021-03-19 03:00:00,16.60792,-11.68668,20.3076708696,1.44792,-0.07668000000000001,1.4499490159000001,15.16,-11.61,19.094965305,32.85,16.44792,-10.13668,19.3206199111,1.44792,-0.07668000000000001,1.4499490159000001,15.0,-10.06,18.0611073858,0.0
2021-03-19 03:30:00,16.27764,-11.6802,20.0346858226,2.1776400000000002,-0.5202,2.2389113447,14.1,-11.16,17.9820910909,32.8,16.10764,-10.1202,19.0229996165,2.1776400000000002,-0.5202,2.2389113447,13.93,-9.6,16.9175914361,0.0
2021-03-19 04:00:00,16.33564,-11.58548,20.0268939439,1.74564,-0.46548000000000006,1.8066351707,14.59,-11.12,18.3445495993,32.82,16.16564,-10.03548,19.0273165591,1.74564,-0.46548000000000006,1.8066351707,14.42,-9.57,17.30668368,0.0
2021-03-19 04:30:00,16.17488,-11.54148,19.8703926384,2.59488,-0.50148,2.6428931883,13.58,-11.04,17.5013713748,32.82,16.00488,-9.98148,18.8622937843,2.59488,-0.50148,2.6428931883,13.41,-9.48,16.4224998097,0.0
2021-03-19 05:00:00,16.3898,-11.5448,20.0476420329,1.9998,-0.33480000000000004,2.0276318897,14.39,-11.21,18.2410580833,32.82,16.2198,-9.9948,19.0519799255,1.9998,-0.33480000000000004,2.0276318897,14.22,-9.66,17.1908114992,0.0
2021-03-19 05:30:00,17.05524,-11.37276,20.4992897798,3.13524,-0.48276,3.1721896342,13.92,-10.89,17.6736668521,32.82,16.89524,-9.81276,19.5381522534,3.13524,-0.48276,3.1721896342,13.76,-9.33,16.6248759394,0.0
2021-03-19 06:00:00,18.15232,-11.2314,21.3459848061,2.81232,-0.4914,2.8549286755,15.34,-10.74,18.7260033109,32.78,17.97232,-9.6914,20.4188031026,2.81232,-0.4914,2.8549286755,15.16,-9.2,17.7331779442,0.0
2021-03-19 06:30:00,20.71348,-10.23592,23.1045950399,3.81348,-0.6559200000000001,3.8694780988,16.9,-9.58,19.4264355969,32.49,20.53348,-8.73592,22.3145714536,3.81348,-0.6559200000000001,3.8694780988,16.72,-8.08,18.5699973075,0.0
2021-03-19 07:00:00,23.30588,-9.3974,25.1291696905,3.84588,-0.7074,3.9103973883,19.46,-8.69,21.3121491173,32.51,23.11588,-7.9074,24.430941098,3.84588,-0.7074,3.9103973883,19.27,-7.2,20.5711667146,0.0
2021-03-19 07:30:00,26.7132,-5.08104,27.1921316142,3.9132,-0.6710400000000001,3.9703184912,22.8,-4.41,23.2225773763,32.68,26.0632,-8.99104,27.5704405935,3.9132,-0.6710400000000001,3.9703184912,22.15,-8.32,23.6610418198,0.0
2021-03-19 08:00:00,28.88292,-2.02848,28.954063598,5.5429200000000005,-1.06848,5.6449633867,23.34,-0.96,23.3597345875,32.86,27.92292,-9.54848,29.5103868432,5.5429200000000005,-1.06848,5.6449633867,22.38,-8.48,23.9327140124,0.0
2021-03-19 08:30:00,30.47808,-1.44568,30.5123475195,6.50808,-1.25568,6.6281096512,23.97,-0.19,23.9707530128,32.79,29.50808,-8.94568,30.8342662625,6.50808,-1.25568,6.6281096512,23.0,-7.69,24.2515174783,0.0
2021-03-19 09:00:00,30.73324,-0.9985200000000001,30.7494566308,9.00324,-1.83852,9.1890416414,21.73,0.84,21.7462295582,32.7,29.82324,-8.49852,31.0104899395,9.00324,-1.83852,9.1890416414,20.82,-6.66,21.8592772067,0.0
2021-03-19 09:30:00,31.38812,-0.8868400000000001,31.4006458902,8.71812,-1.71684,8.8855588412,22.67,0.8300000000000001,22.6851890008,32.7,30.44812,-8.36684,31.5767639748,8.71812,-1.71684,8.8855588412,21.73,-6.65,22.7247750264,0.0
2021-03-19 10:00:00,31.6476,-0.8611200000000001,31.6593132177,8.0676,-1.49112,8.2042433298,23.58,0.63,23.5884145292,32.7,30.677599999999998,-8.35112,31.7939671481,8.0676,-1.49112,8.2042433298,22.61,-6.86,23.6277739112,0.0
2021-03-19 10:30:00,31.7526,-0.9393600000000001,31.7664918423,7.8426,-1.3593600000000001,7.9595373213,23.91,0.42,23.9136885486,32.7,30.7826,-8.41936,31.9132274389,7.8426,-1.3593600000000001,7.9595373213,22.94,-7.06,24.0018165979,0.0
2021-03-19 11:00:00,31.94816,-0.8495600000000001,31.9594536809,7.68816,-1.33956,7.8039877742,24.26,0.49,24.2649479703,32.7,30.96816,-8.32956,32.0688088893,7.68816,-1.33956,7.8039877742,23.28,-6.99,24.3067583194,0.0
2021-03-19 11:30:00,32.0644,-0.8456800000000001,32.0755502217,5.8644,-0.9856800000000001,5.9466589294,26.2,0.14,26.2003740431,32.74,31.0244,-8.36568,32.1325068618,5.8644,-0.9856800000000001,5.9466589294,25.16,-7.38,26.220030511,0.0
2021-03-19 12:00:00,32.24476,-0.9227200000000001,32.2579596326,4.24476,-0.70272,4.3025344689,28.0,-0.22,28.0008642724,32.66,31.17476,-8.43272,32.2951455742,4.24476,-0.70272,4.3025344689,26.93,-7.73,28.0174552735,0.0
2021-03-19 12:30:00,31.89916,-1.01608,31.9153384327,5.42916,-0.94608,5.5109750201,26.47,-0.07,26.4700925575,32.69,30.84916,-8.51608,32.0030356571,5.42916,-0.94608,5.5109750201,25.42,-7.57,26.5232219008,0.0
2021-03-19 13:00:00,31.0936,-1.21136,31.1171874373,6.9336,-1.16136,7.0301896141,24.16,-0.05,24.1600517384,32.72,30.1236,-8.71136,31.3579187768,6.9336,-1.16136,7.0301896141,23.19,-7.55,24.3880831555,0.0
2021-03-19 13:30:00,30.7636,-1.45008,30.7977566872,6.8436,-1.27008,6.9604571808,23.92,-0.18,23.9206772479,32.78,29.7936,-8.97008,31.114641829299998,6.8436,-1.27008,6.9604571808,22.95,-7.7,24.2072819623,0.0
2021-03-19 14:00:00,30.92516,-1.6810800000000001,30.9708177321,10.14516,-0.54108,10.1595786818,20.78,-1.1400000000000001,20.8112469593,32.91,30.02516,-9.22108,31.4092112189,10.14516,-0.54108,10.1595786818,19.88,-8.68,21.692321222,0.0
2021-03-19 14:30:00,30.9356,-1.78484,30.9870456995,4.7556,-0.9248400000000001,4.8446940446,26.18,-0.86,26.1941214779,32.86,29.8956,-9.33484,31.319101794,4.7556,-0.9248400000000001,4.8446940446,25.14,-8.41,26.5093889028,0.0
2021-03-19 15:00:00,30.52316,-2.16004,30.5994945904,4.04316,-0.7700400000000001,4.1158358066,26.48,-1.3900000000000001,26.516457154,32.98,29.47316,-9.74004,31.0408688601,4.04316,-0.7700400000000001,4.1158358066,25.43,-8.97,26.9656411012,0.0
2021-03-19 15:30:00,30.28972,-2.55368,30.3971778167,4.23972,-0.7336800000000001,4.3027330873,26.05,-1.82,26.1135003399,33.03,29.24972,-10.14368,30.9586880216,4.23972,-0.7336800000000001,4.3027330873,25.01,-9.41,26.7216803364,0.0
2021-03-19 16:00:00,30.87948,-2.58588,30.9875629962,3.93948,-0.69588,4.0004689281,26.94,-1.8900000000000001,27.0062159511,32.99,29.82948,-10.15588,31.5109469176,3.93948,-0.69588,4.0004689281,25.89,-9.46,27.5641742122,0.0
2021-03-19 16:30:00,31.5994,-2.52964,31.7004914613,3.3894,-0.7196400000000001,3.4649551353,28.21,-1.81,28.2680066506,32.9,30.4994,-10.07964,32.1218390334,3.3894,-0.7196400000000001,3.4649551353,27.11,-9.36,28.6803364694,0.0
2021-03-19 17:00:00,32.42724,-1.83908,32.4793489661,7.25724,-0.55908,7.2787432201,25.17,-1.28,25.2025256671,32.9,31.42724,-9.38908,32.7997902015,7.25724,-0.55908,7.2787432201,24.17,-8.83,25.7324270134,0.0
2021-03-19 17:30:00,32.75684,-2.27388,32.8356680614,3.42684,-0.35388000000000003,3.4450636337000002,29.33,-1.92,29.3927763234,32.9,31.63684,-9.82388,33.1270020292,3.42684,-0.35388000000000003,3.4450636337000002,28.21,-9.47,29.7570999931,0.0
2021-03-19 18:00:00,33.43856,-2.20888,33.511437536,7.73856,0.051120000000000006,7.7387288445,25.7,-2.26,25.7991782815,33.2,32.41856,-9.84888,33.8816096095,7.73856,0.051120000000000006,7.7387288445,24.68,-9.9,26.5915851352,0.0
2021-03-19 18:30:00,36.48128,-0.76304,36.4892589741,13.03128,0.5169600000000001,13.0415300513,23.45,-1.28,23.4849079198,33.16,35.53128,-8.40304,36.5114083497,13.03128,0.5169600000000001,13.0415300513,22.5,-8.92,24.2036443537,0.0
2021-03-19 19:00:00,36.36028,-0.8212,36.3695522535,16.10028,0.6588,16.1137529309,20.26,-1.48,20.3139853303,33.13,35.48028,-8.4412,36.4705926236,16.10028,0.6588,16.1137529309,19.38,-9.1,21.410147127,0.0
2021-03-19 19:30:00,35.45032,-1.08592,35.4669481398,12.46032,0.5140800000000001,12.4709202848,22.99,-1.6,23.0456091263,33.15,34.51032,-8.71592,35.593952407,12.46032,0.5140800000000001,12.4709202848,22.05,-9.23,23.9038783464,0.0
2021-03-19 20:00:00,33.6746,-1.7298,33.7189989946,10.7046,0.7002,10.7274759939,22.97,-2.43,23.0981774173,33.17,32.7246,-9.3598,34.0368227248,10.7046,0.7002,10.7274759939,22.02,-10.06,24.2091718157,0.0
2021-03-19 20:30:00,30.69368,-2.81312,30.8223236645,6.9436800000000005,0.50688,6.9621562232,23.75,-3.32,23.9809278386,32.93,29.71368,-10.31312,31.4525551152,6.9436800000000005,0.50688,6.9621562232,22.77,-10.82,25.2100238001,0.0
2021-03-19 21:00:00,29.44452,-4.08272,29.7262234505,6.73452,0.82728,6.7851419903,22.71,-4.91,23.23471971,33.05,28.51452,-11.58272,30.7772197157,6.73452,0.82728,6.7851419903,21.78,-12.41,25.0674390395,0.0
2021-03-19 21:30:00,27.818,-4.6254,28.1999193112,6.498,0.6246,6.5279498436,21.32,-5.25,21.9568873022,33.14,26.888,-12.1754,29.5161804636,6.498,0.6246,6.5279498436,20.39,-12.8,24.0747191053,0.0
2021-03-19 22:00:00,26.31476,-4.96384,26.7788405538,2.98476,-0.03384,2.9849518259,23.33,-4.93,23.8452049687,33.02,25.37476,-12.46384,28.2705810447,2.98476,-0.03384,2.9849518259,22.39,-12.43,25.6089242257,0.0
2021-03-19 22:30:00,24.26608,-5.42904,24.865983067,7.60608,0.30096,7.6120319159,16.66,-5.73,17.6178460659,33.123,23.47608,-12.91904,26.7960431163,7.60608,0.30096,7.6120319159,15.87,-13.22,20.6549098279,0.003
2021-03-19 23:00:00,23.10808,-5.47392,23.7475716959,1.10808,-0.13392,1.116143294,22.0,-5.34,22.6388073891,33.12,22.16808,-12.95392,25.6754321142,1.10808,-0.13392,1.116143294,21.06,-12.82,24.6551414516,0.0
2021-03-19 23:30:00,21.31912,-5.8686,22.1121085276,3.03912,0.2214,3.0471738274,18.28,-6.09,19.2677580429,33.26,20.48912,-13.4486,24.5085470874,3.03912,0.2214,3.0471738274,17.45,-13.67,22.1668987457,0.0
2021-03-20 00:00:00,20.12176,-5.97472,20.990057279,0.49176000000000003,-0.14472000000000002,0.5126126959,19.63,-5.83,20.4774461298,33.26,19.25176,-13.55472,23.5448656266,0.49176000000000003,-0.14472000000000002,0.5126126959,18.76,-13.41,23.0600455333,0.0
2021-03-20 00:30:00,19.39,-6.1982,20.3565660965,0.27,0.0918,0.285179312,19.12,-6.29,20.1280525635,33.24,18.53,-13.818200000000001,23.1150070569,0.27,0.0918,0.285179312,18.26,-13.91,22.9546444102,0.0
2021-03-20 01:00:00,18.74532,-6.22564,19.752104073,0.17532,0.054360000000000006,0.1835541119,18.57,-6.28,19.6031451558,33.35,17.90532,-13.75564,22.5791522452,0.17532,0.054360000000000006,0.1835541119,17.73,-13.81,22.4737402317,0.0
2021-03-20 01:30:00,18.10328,-6.3534,19.1857874042,0.14328000000000002,0.2466,0.2852029425,17.96,-6.6,19.1343042727,33.14,17.29328,-13.8834,22.1767068953,0.14328000000000002,0.2466,0.2852029425,17.15,-14.13,22.2211475851,0.0
2021-03-20 02:00:00,17.63208,-6.49256,18.7894539697,0.08208,0.30744000000000005,0.3182082337,17.55,-6.8,18.8213309838,33.17,16.81208,-14.05256,21.9116516146,0.08208,0.30744000000000005,0.3182082337,16.73,-14.36,22.0477323097,0.0
2021-03-20 02:30:00,17.28128,-6.51724,18.4693545003,0.07128000000000001,0.30276000000000003,0.3110377083,17.21,-6.82,18.5120636343,33.27,16.48128,-14.07724,21.6748996873,0.07128000000000001,0.30276000000000003,0.3110377083,16.41,-14.38,21.819085682,0.0
2021-03-20 03:00:00,15.99236,-12.16536,20.093570173,0.07236000000000001,0.31464000000000003,0.3228533711,15.92,-12.48,20.2286133979,33.27,15.74236,-11.66536,19.5934305904,0.07236000000000001,0.31464000000000003,0.3228533711,15.67,-11.98,19.7248396698,0.0
2021-03-20 03:30:00,15.65308,-12.78968,20.2137287008,0.07308,0.31032000000000004,0.3188090162,15.58,-13.1,20.3555004851,32.76,15.48308,-11.24968,19.1384708477,0.07308,0.31032000000000004,0.3188090162,15.41,-11.56,19.2640001038,0.0
2021-03-20 04:00:00,15.52992,-12.88168,20.1771181002,0.07992,0.32832,0.33790713040000003,15.45,-13.21,20.3274838581,32.65,15.349920000000001,-11.33168,19.0794920171,0.07992,0.32832,0.33790713040000003,15.27,-11.66,19.2127171426,0.0
2021-03-20 04:30:00,15.47272,-12.87696,20.1301058875,0.07272,0.29304,0.3019282034,15.4,-13.17,20.2634868668,32.8,15.30272,-11.31696,19.0327828507,0.07272,0.29304,0.3019282034,15.23,-11.61,19.1505874584,0.0
2021-03-20 05:00:00,15.51128,-12.84872,20.141733115,0.07128000000000001,0.25128,0.2611943277,15.44,-13.1,20.2485456268,32.82,15.34128,-11.29872,19.0529773442,0.07128000000000001,0.25128,0.2611943277,15.27,-11.55,19.1461588837,0.0
2021-03-20 05:30:00,15.79912,-12.79164,20.3282622638,0.06912,0.28836,0.2965283528,15.73,-13.08,20.4577442549,32.87,15.61912,-11.22164,19.2323195134,0.06912,0.28836,0.2965283528,15.55,-11.51,19.3463846752,0.0
2021-03-20 06:00:00,16.34056,-12.65312,20.6667691439,0.07056000000000001,0.32688,0.33440880370000003,16.27,-12.98,20.813296231,32.87,16.16056,-11.10312,19.6072173765,0.07056000000000001,0.32688,0.33440880370000003,16.09,-11.43,19.7365903844,0.0
2021-03-20 06:30:00,17.63236,-12.224920000000001,21.4557402151,0.07236000000000001,0.32508000000000004,0.3330359981,17.56,-12.55,21.5836998682,32.74,17.44236,-10.70492,20.46536671,0.07236000000000001,0.32508000000000004,0.3330359981,17.37,-11.03,20.5761463836,0.0
2021-03-20 07:00:00,18.54384,-12.0146,22.0958053735,5.88384,1.1754,6.0000948581,12.66,-13.19,18.2825517913,32.58,18.39384,-10.4646,21.162258932,5.88384,1.1754,6.0000948581,12.51,-11.64,17.087706107,0.0
2021-03-20 07:30:00,20.0944,-11.6466,23.2255937044,6.4944,1.2834,6.6199959909,13.6,-12.93,18.7655242399,32.65,19.9244,-10.1166,22.3456329273,6.4944,1.2834,6.6199959909,13.43,-11.4,17.6160409854,0.0
2021-03-20 08:00:00,21.75528,-11.2316,24.4834851775,6.6052800000000005,1.2384,6.7203689213,15.15,-12.47,19.6220131485,32.53,21.58528,-9.7116,23.669378683,6.6052800000000005,1.2384,6.7203689213,14.98,-10.95,18.555400831,0.0
2021-03-20 08:30:00,24.07128,-9.99184,26.0626818924,6.73128,1.02816,6.8093497064,17.34,-11.02,20.545461786,32.49,23.87128,-8.55184,25.3568920853,6.73128,1.02816,6.8093497064,17.14,-9.58,19.6355799507,0.0
2021-03-20 09:00:00,25.82692,-9.8856,27.6542019239,6.94692,1.0044,7.0191535705,18.88,-10.89,21.7955614748,32.51,25.61692,-8.3056,26.9297155879,6.94692,1.0044,7.0191535705,18.67,-9.31,20.8625262133,0.0
2021-03-20 09:30:00,25.98412,-11.40068,28.3751651385,7.31412,0.94932,7.3754701434,18.67,-12.35,22.3850709179,32.62,25.77412,-9.80068,27.5746004547,7.31412,0.94932,7.3754701434,18.46,-10.75,21.3619779047,0.0
2021-03-20 10:00:00,26.63092,-9.39728,28.2403040254,7.63092,0.8827200000000001,7.6818054287,19.0,-10.28,21.6027405669,32.82,26.42092,-7.80728,27.5502928232,7.63092,0.8827200000000001,7.6818054287,18.79,-8.69,20.7021786293,0.0
2021-03-20 10:30:00,27.36048,-9.04576,28.8170373184,7.89048,0.8042400000000001,7.9313603252,19.47,-9.85,21.8197937662,32.89,27.16048,-7.47576,28.1705282416,7.89048,0.8042400000000001,7.9313603252,19.27,-8.28,20.9735857688,0.0
2021-03-20 11:00:00,28.46388,-8.83396,29.8032097925,4.22388,0.35604,4.2388591314,24.24,-9.19,25.9236127883,32.8,28.21388,-7.27396,29.1364637308,4.22388,0.35604,4.2388591314,23.99,-7.63,25.1741335501,0.0
2021-03-20 11:30:00,28.88656,-8.96852,30.2467799877,4.8765600000000004,0.50148,4.9022769836,24.01,-9.47,25.8100949243,32.89,28.66656,-7.38852,29.603410108,4.8765600000000004,0.50148,4.9022769836,23.79,-7.89,25.0642414607,0.0
2021-03-20 12:00:00,28.98844,-9.2148,30.4177940139,7.22844,0.8352,7.276531033,21.76,-10.05,23.9687317145,32.86,28.77844,-7.6248000000000005,29.7713987557,7.22844,0.8352,7.276531033,21.55,-8.46,23.151114444,0.0
2021-03-20 12:30:00,28.24832,-9.2616,29.7278458248,7.25832,0.7884,7.3010125176,20.99,-10.05,23.2719272945,33.02,28.02832,-7.6916,29.0645390912,7.25832,0.7884,7.3010125176,20.77,-8.48,22.4344222123,0.0
2021-03-20 13:00:00,28.18048,-9.32968,29.684716301999998,7.26048,0.7603200000000001,7.3001819383,20.92,-10.09,23.2261598203,32.91,27.97048,-7.73968,29.0215505777,7.26048,0.7603200000000001,7.3001819383,20.71,-8.5,22.3864713611,0.0
2021-03-20 13:30:00,28.14376,-9.24864,29.6244589619,2.45376,0.17136,2.4597362434,25.69,-9.42,27.362611352,32.91,27.89376,-7.68864,28.9340116815,2.45376,0.17136,2.4597362434,25.44,-7.86,26.6265506591,0.0
2021-03-20 14:00:00,27.93472,-9.26004,29.4295246696,0.7747200000000001,0.03996,0.7757498824,27.16,-9.3,28.7081103523,32.89,27.69472,-7.71004,28.7479083183,0.7747200000000001,0.03996,0.7757498824,26.92,-7.75,28.0133700222,0.0
2021-03-20 14:30:00,28.28008,-9.422,29.8083379075,0.82008,0.018000000000000002,0.8202775179,27.46,-9.44,29.0373070377,32.89,28.03008,-7.852,29.1090928888,0.82008,0.018000000000000002,0.8202775179,27.21,-7.87,28.3252714021,0.0
2021-03-20 15:00:00,27.6884,-9.57604,29.2975773169,1.1484,-0.17604,1.1618143748,26.54,-9.4,28.1554896956,33.04,27.4384,-8.01604,28.5853579974,1.1484,-0.17604,1.1618143748,26.29,-7.84,27.4340973972,0.0
2021-03-20 15:30:00,28.03268,-9.58908,29.6273792838,1.10268,-0.19908,1.1205070409,26.93,-9.39,28.520115708,32.93,27.78268,-8.02908,28.91960293,1.10268,-0.19908,1.1205070409,26.68,-7.83,27.805238715,0.0
2021-03-20 16:00:00,28.04324,-9.47784,29.6015668633,0.9932400000000001,-0.17784000000000003,1.0090355609,27.05,-9.3,28.6040643965,32.93,27.80324,-7.92784,28.9114302926,0.9932400000000001,-0.17784000000000003,1.0090355609,26.81,-7.75,27.9076799466,0.0
2021-03-20 16:30:00,28.6074,-9.49432,30.1417558716,1.0674,-0.18432,1.0831974069,27.54,-9.31,29.0710801313,32.84,28.3574,-7.94432,29.4491825867,1.0674,-0.18432,1.0831974069,27.29,-7.76,28.3718469614,0.0
2021-03-20 17:00:00,29.14956,-9.22688,30.5750251468,0.9795600000000001,-0.14688,0.990510741,28.17,-9.08,29.5972177746,32.92,28.89956,-7.69688,29.9069645723,0.9795600000000001,-0.14688,0.990510741,27.92,-7.55,28.922809338,0.0
2021-03-20 17:30:00,29.76592,-9.28184,31.1795212797,0.8359200000000001,-0.14184000000000002,0.8478684049,28.93,-9.14,30.339487471,32.67,29.50592,-7.75184,30.5072178088,0.8359200000000001,-0.14184000000000002,0.8478684049,28.67,-7.61,29.662788136,0.0
2021-03-20 18:00:00,30.11196,-9.31144,31.518772976,6.95196,0.62856,6.9803177231,23.16,-9.94,25.2029601436,32.67,29.90196,-7.76144,30.8928335171,6.95196,0.62856,6.9803177231,22.95,-8.39,24.4355192292,0.0
2021-03-20 18:30:00,30.20368,-9.38268,31.6274717536,7.48368,0.69732,7.516097493,22.72,-10.08,24.8556794315,32.64,29.98368,-7.82268,30.9873423953,7.48368,0.69732,7.516097493,22.5,-8.52,24.0591022276,0.0
2021-03-20 19:00:00,31.77392,-10.22432,33.3784168532,7.78392,0.7156800000000001,7.8167517825,23.99,-10.94,26.3667157606,32.7,31.55392,-8.68432,32.7271642711,7.78392,0.7156800000000001,7.8167517825,23.77,-9.4,25.5611599893,0.0
2021-03-20 19:30:00,31.54684,-11.01784,33.41550407,7.56684,0.72216,7.6012224445,23.98,-11.74,26.6995880118,32.53,31.31684,-9.457840000000001,32.7138381278,7.56684,0.72216,7.6012224445,23.75,-10.18,25.8397929558,0.0
2021-03-20 20:00:00,30.27612,-11.09476,32.2449552909,6.93612,0.61524,6.9633527063,23.34,-11.71,26.1128263503,32.68,30.03612,-9.53476,31.5131742754,6.93612,0.61524,6.9633527063,23.1,-10.15,25.2315774378,0.0
2021-03-20 20:30:00,28.02776,-11.57068,30.3222025302,1.6977600000000002,-0.40068000000000004,1.7444006077,26.33,-11.17,28.6013601075,32.82,27.79776,-10.01068,29.5453748509,1.6977600000000002,-0.40068000000000004,1.7444006077,26.1,-9.61,27.8129843778,0.0
2021-03-20 21:00:00,26.81884,-11.849,29.3197711442,1.42884,-0.279,1.4558244213,25.39,-11.57,27.9019174968,32.82,26.56884,-10.289,28.491521194,1.42884,-0.279,1.4558244213,25.14,-10.01,27.0595583852,0.0
2021-03-20 21:30:00,25.16224,-12.18536,27.9574913064,4.06224,-0.22536,4.0684863214,21.1,-11.96,24.2538986557,32.85,24.95224,-10.58536,27.1046882909,4.06224,-0.22536,4.0684863214,20.89,-10.36,23.3178408091,0.0
2021-03-20 22:00:00,23.57308,-12.283,26.5812375499,7.90308,0.387,7.912549683,15.67,-12.67,20.1513721617,32.85,23.37308,-10.663,25.6904736758,7.90308,0.387,7.912549683,15.47,-11.05,19.0111388402,0.0
2021-03-20 22:30:00,22.97832,-11.16036,25.5451918245,7.97832,0.53964,7.9965493403,15.0,-11.7,19.023406635,33.05,22.79832,-9.56036,24.7217288666,7.97832,0.53964,7.9965493403,14.82,-10.1,17.9343915425,0.0
2021-03-20 23:00:00,21.56608,-11.99128,24.6756277044,5.98608,0.01872,5.986109271,15.58,-12.01,19.6717182778,32.66,21.36608,-10.40128,23.7633331039,5.98608,0.01872,5.986109271,15.38,-10.42,18.5774271631,0.0
2021-03-20 23:30:00,20.20696,-11.91976,23.4606460035,3.7569600000000003,-0.68976,3.8197535652,16.45,-11.23,19.9177157325,32.76,20.00696,-10.28976,22.4979467796,3.7569600000000003,-0.68976,3.8197535652,16.25,-9.6,18.8738575813,0.0
2021-03-21 00:00:00,19.18676,-9.16748,21.2643939215,4.31676,-0.89748,4.4090687507,14.87,-8.27,17.014987511,33.15,18.98676,-7.54748,20.4318748442,4.31676,-0.89748,4.4090687507,14.67,-6.65,16.1068743088,0.0
2021-03-21 00:30:00,18.33984,-9.28744,20.5573897414,2.22984,-0.39744,2.2649823353,16.11,-8.89,18.4001141301,32.98,18.15984,-7.67744,19.7160562431,2.22984,-0.39744,2.2649823353,15.93,-7.28,17.5146595742,0.0
2021-03-21 01:00:00,17.95204,-9.32284,20.2284721575,1.11204,-0.22284,1.1341475333,16.84,-9.1,19.141462849,32.98,17.76204,-7.73284,19.3723225099,1.11204,-0.22284,1.1341475333,16.65,-7.51,18.2653387595,0.0
2021-03-21 01:30:00,17.43788,-9.47748,19.8469717097,0.67788,0.00252,0.677884684,16.76,-9.48,19.2553369225,32.89,17.25788,-7.8674800000000005,18.966593359,0.67788,0.00252,0.677884684,16.58,-7.87,18.3530188253,0.0
2021-03-21 02:00:00,16.75504,-9.53348,19.2774118157,0.63504,0.05652000000000001,0.6375502427,16.12,-9.59,18.7569320519,32.93,16.57504,-7.92348,18.3715401181,0.63504,0.05652000000000001,0.6375502427,15.94,-7.98,17.8259361605,0.0
2021-03-21 02:30:00,16.34768,-9.56924,18.9424654034,0.78768,0.050760000000000007,0.7893138539000001,15.56,-9.62,18.293660104,33.07,16.16768,-7.93924,18.0118130226,0.78768,0.050760000000000007,0.7893138539000001,15.38,-7.99,17.3316040804,0.0
2021-03-21 03:00:00,15.96256,-8.785,18.2203058908,1.04256,0.135,1.0512641693,14.92,-8.92,17.3831182473,33.03,15.59256,-10.495,18.7955567184,1.04256,0.135,1.0512641693,14.55,-10.63,18.0194173047,0.0
2021-03-21 03:30:00,15.5508,-7.36236,17.2055725104,0.8208000000000001,-0.07236000000000001,0.8239833794,14.73,-7.29,16.4352365362,33.03,14.8708,-13.88236,20.3435643831,0.8208000000000001,-0.07236000000000001,0.8239833794,14.05,-13.81,19.700725875,0.0
2021-03-21 04:00:00,15.1062,-7.20156,16.734985655,1.0962,-0.24156000000000002,1.1224997433,14.01,-6.96,15.6435833491,32.62,14.4662,-13.75156,19.9593673465,1.0962,-0.24156000000000002,1.1224997433,13.37,-13.51,19.0072880759,0.0
2021-03-21 04:30:00,15.06532,-7.20188,16.6982317099,0.9853200000000001,-0.19188000000000002,1.0038293863,14.08,-7.01,15.7285250421,32.62,14.40532,-13.72188,19.8948042221,0.9853200000000001,-0.19188000000000002,1.0038293863,13.42,-13.53,19.0566864906,0.0
2021-03-21 05:00:00,14.99788,-7.19856,16.6359751914,0.7678800000000001,-0.17856000000000002,0.7883675336,14.23,-7.02,15.867365881,32.58,14.33788,-13.73856,19.8575636413,0.7678800000000001,-0.17856000000000002,0.7883675336,13.57,-13.56,19.1838082768,0.0
2021-03-21 05:30:00,15.07856,-7.1725200000000005,16.6975451736,0.9885600000000001,-0.27252000000000004,1.0254355289,14.09,-6.9,15.688788990900001,32.58,14.428560000000001,-13.69252,19.8914164308,0.9885600000000001,-0.27252000000000004,1.0254355289,13.44,-13.42,18.9928934078,0.0
2021-03-21 06:00:00,15.66624,-7.08876,17.19539456,1.23624,-0.33876,1.2818142124,14.43,-6.75,15.930706199,32.55,14.99624,-13.64876,20.2774718265,1.23624,-0.33876,1.2818142124,13.76,-13.31,19.1440251776,0.0
2021-03-21 06:30:00,16.37772,-7.00632,17.8134284275,1.37772,-0.34632,1.4205808463,15.0,-6.66,16.4120565439,32.66,15.69772,-13.54632,20.7345411992,1.37772,-0.34632,1.4205808463,14.32,-13.2,19.4756874076,0.0
2021-03-21 07:00:00,17.1882,-6.85212,18.5036690344,1.0782,-0.22212,1.100841739,16.11,-6.63,17.420935681,32.58,16.4882,-13.30212,21.1850686979,1.0782,-0.22212,1.100841739,15.41,-13.08,20.2127311366,0.0
2021-03-21 07:30:00,18.30284,-7.88024,19.9271707606,0.85284,-0.21024,0.8783717454000001,17.45,-7.67,19.0612538937,32.37,17.55284,-14.34024,22.6659364537,0.85284,-0.21024,0.8783717454000001,16.7,-14.13,21.8757148455,0.0
2021-03-21 08:00:00,19.49912,-8.07884,21.1064761749,1.14912,-0.25884,1.177911253,18.35,-7.82,19.9468017487,32.44,18.73912,-14.53884,23.7177673258,1.14912,-0.25884,1.177911253,17.59,-14.28,22.6567098229,0.0
2021-03-21 08:30:00,21.47768,-7.70748,22.8187639046,1.68768,-0.26748,1.7087449584,19.79,-7.44,21.1423201187,32.48,20.67768,-14.13748,25.0486484852,1.68768,-0.26748,1.7087449584,18.99,-13.87,23.515888246,0.0
2021-03-21 09:00:00,23.64048,-6.98836,24.6517640367,1.6804800000000002,-0.28836,1.7050409145,21.96,-6.7,22.9593466806,32.37,22.78048,-13.43836,26.4488145012,1.6804800000000002,-0.28836,1.7050409145,21.1,-13.15,24.8622706123,0.0
2021-03-21 09:30:00,26.04372,-5.37264,26.5921155986,1.50372,-0.33264000000000005,1.5400724684,24.54,-5.04,25.0522094834,32.37,25.08372,-12.34264,27.9559255116,1.50372,-0.33264000000000005,1.5400724684,23.58,-12.01,26.462360061,0.0
2021-03-21 10:00:00,27.6318,-4.66432,28.0227095817,1.6218,-0.27432,1.6448363756000002,26.01,-4.39,26.3778733032,32.59,26.6118,-11.85432,29.1326758452,1.6218,-0.27432,1.6448363756000002,24.99,-11.58,27.5426305933,0.0
2021-03-21 10:30:00,28.46384,-4.46944,28.8126028234,1.74384,-0.19944,1.7552077539000002,26.72,-4.27,27.0590336117,32.59,27.45384,-11.65944,29.827099622,1.74384,-0.19944,1.7552077539000002,25.71,-11.46,28.1484582171,0.0
2021-03-21 11:00:00,28.97348,-4.17688,29.273005821799998,1.65348,-0.14688,1.6599909171,27.32,-4.03,27.6156350642,32.64,27.93348,-11.33688,30.1463787717,1.65348,-0.14688,1.6599909171,26.28,-11.19,28.5631668412,0.0
2021-03-21 11:30:00,29.7808,-3.99996,30.0482233858,1.4508,-0.03996,1.4513502133,28.33,-3.96,28.6054278066,32.54,28.7208,-11.18996,30.8236850075,1.4508,-0.03996,1.4513502133,27.27,-11.15,29.4614222332,0.0
2021-03-21 12:00:00,30.45264,-3.89024,30.7001180816,1.6826400000000001,0.05976000000000001,1.6837008722,28.77,-3.95,29.0398932505,32.54,29.36264,-11.06024,31.3766399831,1.6826400000000001,0.05976000000000001,1.6837008722,27.68,-11.12,29.8301324167,0.0
2021-03-21 12:30:00,30.40752,-3.98772,30.6678852115,4.09752,0.69228,4.155589218,26.31,-4.68,26.7229957153,32.54,29.39752,-11.15772,31.4437417899,4.09752,0.69228,4.155589218,25.3,-11.85,27.9376538027,0.0
2021-03-21 13:00:00,30.05916,-3.96788,30.3199137796,2.27916,0.22212,2.2899579909,27.78,-4.19,28.094207588,32.57,29.00916,-11.15788,31.0810175187,2.27916,0.22212,2.2899579909,26.73,-11.38,29.0516316237,0.0
2021-03-21 13:30:00,28.54252,-4.29812,28.8643254466,2.70252,0.011880000000000002,2.7025461115000002,25.84,-4.31,26.1969788334,32.57,27.53252,-11.49812,29.8369975213,2.70252,0.011880000000000002,2.7025461115000002,24.83,-11.51,27.3680287927,0.0
