Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-21 14:00:00,26.99748,-4.62592,27.3909302908,3.05748,-0.38592000000000004,3.0817394758,23.94,-4.24,24.3125728791,32.64,26.04748,-11.92592,28.6478407947,3.05748,-0.38592000000000004,3.0817394758,22.99,-11.54,25.7237575016,0.0
2021-03-21 14:30:00,25.97764,-4.85824,26.4280206574,1.9076400000000002,-0.31824,1.9340028612,24.07,-4.54,24.4944177314,32.9,25.01764,-12.19824,27.8330625384,1.9076400000000002,-0.31824,1.9340028612,23.11,-11.88,25.984735904,0.0
2021-03-21 15:00:00,26.15272,-5.03472,26.6329339142,2.9527200000000002,-0.32472,2.9705215833,23.2,-4.71,23.6732781845,33.02,25.20272,-12.42472,28.0989459318,2.9527200000000002,-0.32472,2.9705215833,22.25,-12.1,25.3273073974,0.0
2021-03-21 15:30:00,26.68444,-5.11828,27.1708691115,2.49444,-0.27828,2.509914475,24.19,-4.84,24.669448717,33.08,25.71444,-12.45828,28.5734346041,2.49444,-0.27828,2.509914475,23.22,-12.18,26.2206178417,0.0
2021-03-21 16:00:00,26.9576,-5.17948,27.4506686773,2.3076,-0.24948,2.3210467532,24.65,-4.93,25.138166202,33.05,25.9676,-12.53948,28.8366920508,2.3076,-0.24948,2.3210467532,23.66,-12.29,26.6615772227,0.0
2021-03-21 16:30:00,27.65712,-4.99352,28.1042973348,1.7071200000000002,-0.26352000000000003,1.7273394237000002,25.95,-4.73,26.3775548526,33.07,26.64712,-12.26352,29.3336483766,1.7071200000000002,-0.26352000000000003,1.7273394237000002,24.94,-12.0,27.6767700428,0.0
2021-03-21 17:00:00,28.35664,-4.77824,28.7564011933,1.01664,-0.22824000000000003,1.0419454819,27.34,-4.55,27.7160260499,32.83,27.30664,-12.05824,29.8505232783,1.01664,-0.22824000000000003,1.0419454819,26.29,-11.83,28.8290305075,0.0
2021-03-21 17:30:00,29.77096,-4.5868,30.1222308862,0.48096000000000005,0.0432,0.4828962224,29.29,-4.63,29.6536844254,32.83,28.68096,-11.8368,31.0275248894,0.48096000000000005,0.0432,0.4828962224,28.2,-11.88,30.6002352932,0.0
2021-03-21 18:00:00,30.64448,-4.42884,30.9628612731,0.5644800000000001,0.10116000000000001,0.5734727683,30.08,-4.53,30.4191929544,32.75,29.52448,-11.77884,31.7873558356,0.5644800000000001,0.10116000000000001,0.5734727683,28.96,-11.88,31.3020127148,0.0
2021-03-21 18:30:00,32.4726,-3.096,32.6198554068,9.6426,0.9540000000000001,9.6896775364,22.83,-4.05,23.1864486285,32.95,31.5726,-10.396,33.2401246502,9.6426,0.9540000000000001,9.6896775364,21.93,-11.35,24.6930638034,0.0
2021-03-21 19:00:00,33.49692,-2.84192,33.6172598344,13.87692,1.10808,13.9210901144,19.62,-3.95,20.0136678298,32.84,32.66692,-10.10192,34.1932222812,13.87692,1.10808,13.9210901144,18.79,-11.21,21.8798583176,0.0
2021-03-21 19:30:00,33.36156,-3.84308,33.5821820244,13.83156,0.8269200000000001,13.8562566633,19.53,-4.67,20.0805826609,32.79,32.52156,-11.17308,34.3873462413,13.83156,0.8269200000000001,13.8562566633,18.69,-12.0,22.2107203845,0.0
2021-03-21 20:00:00,31.56904,-4.70116,31.9171614005,10.13904,0.7988400000000001,10.1704610253,21.43,-5.5,22.1245316335,32.97,30.67904,-12.05116,32.9610975647,10.13904,0.7988400000000001,10.1704610253,20.54,-12.85,24.2283738621,0.0
2021-03-21 20:30:00,29.36324,-5.39144,29.8541033791,6.75324,0.9885600000000001,6.8252107199,22.61,-6.38,23.4929031837,33.09,28.44324,-12.62144,31.1178188402,6.75324,0.9885600000000001,6.8252107199,21.69,-13.61,25.6064093539,0.0
2021-03-21 21:00:00,28.8342,-5.70756,29.393661405,4.8042,0.80244,4.8707543146,24.03,-6.51,24.89620453,32.85,27.8642,-12.94756,30.7254446932,4.8042,0.80244,4.8707543146,23.06,-13.75,26.8482047817,0.0
2021-03-21 21:30:00,27.03984,-7.40136,28.0344979815,0.06984,0.27864,0.28725924740000003,26.97,-7.68,28.0421700302,32.82,26.01984,-14.43136,29.7539278932,0.06984,0.27864,0.28725924740000003,25.95,-14.71,29.8292909738,0.0
2021-03-21 22:00:00,25.04912,-8.27008,26.3790188593,3.03912,0.7099200000000001,3.1209352414,22.01,-8.98,23.7714219179,32.43,24.15912,-15.35008,28.623207982,3.03912,0.7099200000000001,3.1209352414,21.12,-16.06,26.5325837415,0.0
2021-03-21 22:30:00,23.30548,-8.60804,24.8443907285,6.49548,1.01196,6.5738362827,16.81,-9.62,19.3680277778,32.62,22.53548,-15.69804,27.4640914409,6.49548,1.01196,6.5738362827,16.04,-16.71,23.1625926873,0.0
2021-03-21 23:00:00,21.34408,-8.84896,23.1057102061,6.54408,0.85104,6.599185717,14.8,-9.7,17.6954796488,32.72,20.62408,-15.98896,26.095967461,6.54408,0.85104,6.599185717,14.08,-16.84,21.9506719715,0.0
2021-03-21 23:30:00,19.92864,-8.38456,21.6206276191,5.58864,0.77544,5.6421808056,14.34,-9.16,17.0159102019,32.94,19.20864,-15.59456,24.7419108446,5.58864,0.77544,5.6421808056,13.62,-16.37,21.2951003754,0.0
2021-03-22 00:00:00,19.24264,-6.36616,20.2683790007,0.06264,0.30384,0.3102297781,19.18,-6.67,20.3066811666,32.94,18.41264,-13.43616,22.7937646587,0.06264,0.30384,0.3102297781,18.35,-13.74,22.9240070668,0.0
2021-03-22 00:30:00,18.68228,-6.945,19.931397617800002,0.06228,0.315,0.32109780190000003,18.62,-7.26,19.9852945938,32.5,17.88228,-14.045,22.7384687919,0.06228,0.315,0.32109780190000003,17.82,-14.36,22.885847155,0.0
2021-03-22 01:00:00,18.08416,-7.00064,19.3919004565,3.8541600000000003,0.9093600000000001,3.9599854691000003,14.23,-7.91,16.2806940884,32.56,17.40416,-14.11064,22.4056900477,3.8541600000000003,0.9093600000000001,3.9599854691000003,13.55,-15.02,20.2287641738,0.0
2021-03-22 01:30:00,17.4836,-7.13036,18.8816922623,6.4836,1.25964,6.6048286798,11.0,-8.39,13.8344533683,32.64,16.8736,-14.27036,22.0989038527,6.4836,1.25964,6.6048286798,10.39,-15.53,18.6851010166,0.0
2021-03-22 02:00:00,17.11728,-7.1446,18.5484927624,6.49728,1.2654,6.6193568085,10.62,-8.41,13.5466785597,32.8,16.52728,-14.2946,21.8514661604,6.49728,1.2654,6.6193568085,10.03,-15.56,18.5125497974,0.0
2021-03-22 02:30:00,17.02904,-7.03348,18.4243872146,5.36904,1.0465200000000001,5.4700817756,11.66,-8.08,14.1859789934,32.8,16.39904,-14.24348,21.721078137,5.36904,1.0465200000000001,5.4700817756,11.03,-15.29,18.8532490569,0.0
2021-03-22 03:00:00,16.97688,-6.90212,18.3263120957,0.05688000000000001,0.31788000000000005,0.3229288293,16.92,-7.22,18.3960539247,32.92,16.20688,-14.08212,21.4701901023,0.05688000000000001,0.31788000000000005,0.3229288293,16.15,-14.4,21.6375252744,0.0
2021-03-22 03:30:00,16.88964,-6.929,18.2557108963,0.08964000000000001,0.171,0.1930707891,16.8,-7.1,18.2386951288,32.79,16.12964,-14.119,21.4362181256,0.08964000000000001,0.171,0.1930707891,16.04,-14.29,21.4822182281,0.0
2021-03-22 04:00:00,16.76212,-6.80696,18.091527612,0.13212000000000002,0.11304000000000002,0.1738785093,16.63,-6.92,18.0123096798,32.79,16.01212,-13.99696,21.2674134802,0.13212000000000002,0.11304000000000002,0.1738785093,15.88,-14.11,21.2430341524,0.0
2021-03-22 04:30:00,17.0092,-6.70044,18.2813779796,0.16920000000000002,0.07956,0.1869717455,16.84,-6.78,18.1536222281,32.87,16.2592,-13.94044,21.4172232568,0.16920000000000002,0.07956,0.1869717455,16.09,-14.02,21.3412394204,0.0
2021-03-22 05:00:00,17.20548,-6.5134,18.3970900305,0.37548000000000004,-0.1134,0.39223053220000004,16.83,-6.4,18.0058018427,32.87,16.44548,-13.7134,21.4128735108,0.37548000000000004,-0.1134,0.39223053220000004,16.07,-13.6,21.0524321635,0.0
2021-03-22 05:30:00,17.93004,-6.45432,19.0563527744,3.47004,0.35568000000000005,3.4882210171,14.46,-6.8100000000000005,15.983356969,32.81,17.23004,-13.64432,21.9782107248,3.47004,0.35568000000000005,3.4882210171,13.76,-14.0,19.6300178298,0.0
2021-03-22 06:00:00,19.4362,-6.14652,20.3849350882,0.1062,0.03348,0.1113523704,19.33,-6.18,20.2938734597,32.81,18.5962,-13.28652,22.8549834424,0.1062,0.03348,0.1113523704,18.49,-13.32,22.7882096708,0.0
2021-03-22 06:30:00,21.89992,-6.46276,22.8336103765,4.66992,0.77724,4.7341583015,17.23,-7.24,18.6893151292,32.68,21.14992,-13.58276,25.1358406508,4.66992,0.77724,4.7341583015,16.48,-14.36,21.858636737,0.0
2021-03-22 07:00:00,24.3794,-6.70276,25.2840292671,4.7394,0.6872400000000001,4.7889676526,19.64,-7.39,20.9843203369,32.68,23.5394,-13.79276,27.2826608082,4.7394,0.6872400000000001,4.7889676526,18.8,-14.48,23.729947324,0.0
2021-03-22 07:30:00,27.3784,-6.05388,28.0397262757,0.4284,0.09612000000000001,0.4390508107,26.95,-6.15,27.6428110003,32.59,26.3484,-13.11388,29.4314802756,0.4284,0.09612000000000001,0.4390508107,25.92,-13.21,29.0921037397,0.0
2021-03-22 08:00:00,29.6554,-7.32,30.5454603691,0.9054000000000001,0.18,0.9231192556000001,28.75,-7.5,29.71216081,32.4,29.2754,-6.9,30.077550518,0.9054000000000001,0.18,0.9231192556000001,28.37,-7.08,29.2400974691,0.0
2021-03-22 08:30:00,30.98304,-6.6896,31.696995375,1.73304,0.23040000000000002,1.748288249,29.25,-6.92,30.0574267029,32.9,30.67304,-5.5896,31.17818165,1.73304,0.23040000000000002,1.748288249,28.94,-5.82,29.5194173384,0.0
2021-03-22 09:00:00,31.12456,-6.3306000000000004,31.7618439571,2.19456,0.2394,2.2075792066,28.93,-6.57,29.6666445693,32.98,30.80456,-5.2406,31.2471567531,2.19456,0.2394,2.2075792066,28.61,-5.48,29.1300961207,0.0
2021-03-22 09:30:00,31.38928,-6.04708,31.9664523437,2.60928,0.23292000000000002,2.6196552912,28.78,-6.28,29.4572028543,32.85,31.07928,-4.93708,31.4689752652,2.60928,0.23292000000000002,2.6196552912,28.47,-5.17,28.9356147334,0.0
2021-03-22 10:00:00,31.1088,-5.91148,31.6654864676,2.9988,0.21852000000000002,3.0067511421,28.11,-6.13,28.7706273828,32.9,30.7988,-4.81148,31.1723663078,2.9988,0.21852000000000002,3.0067511421,27.8,-5.03,28.2513875765,0.0
2021-03-22 10:30:00,30.61776,-6.06676,31.2130229923,3.31776,0.18324000000000001,3.3228163228,27.3,-6.25,28.0062939355,32.94,30.31776,-4.94676,30.7186751979,3.31776,0.18324000000000001,3.3228163228,27.0,-5.13,27.483029309,0.0
2021-03-22 11:00:00,30.24004,-6.05712,30.8406991149,3.38004,0.18288000000000001,3.3849838251,26.86,-6.24,27.5753005423,33.08,29.93004,-4.94712,30.3361383616,3.38004,0.18288000000000001,3.3849838251,26.55,-5.13,27.0410687659,0.0
2021-03-22 11:30:00,30.44452,-6.07312,31.0443486735,2.86452,-0.033120000000000004,2.8647114627,27.58,-6.04,28.2336324266,33.09,30.13452,-4.96312,30.5404953425,2.86452,-0.033120000000000004,2.8647114627,27.27,-4.93,27.71205153,0.0
2021-03-22 12:00:00,29.98752,-6.0146,30.5847473246,3.37752,-0.2646,3.3878687269,26.61,-5.75,27.224154716,33.09,29.68752,-4.8846,30.0866774655,3.37752,-0.2646,3.3878687269,26.31,-4.62,26.7125532288,0.0
2021-03-22 12:30:00,30.2408,-5.93832,30.8183326782,3.5208,-0.23832000000000003,3.5288566225,26.72,-5.7,27.3212078796,33.0,29.9408,-4.83832,30.3292077882,3.5208,-0.23832000000000003,3.5288566225,26.42,-4.6,26.8174644588,0.0
2021-03-22 13:00:00,29.99264,-6.22596,30.6320262485,3.48264,-0.25596,3.4920333462,26.51,-5.97,27.1739029217,32.99,29.69264,-5.09596,30.1267601725,3.48264,-0.25596,3.4920333462,26.21,-4.84,26.653136776,0.0
2021-03-22 13:30:00,29.58596,-6.3732,30.2646114689,3.40596,-0.4032,3.4297425212,26.18,-5.97,26.8520632354,33.05,29.27596,-5.2332,29.7400103591,3.40596,-0.4032,3.4297425212,25.87,-4.83,26.3170249078,0.0
2021-03-22 14:00:00,29.08376,-5.45084,29.5901462052,3.62376,-0.5108400000000001,3.6595893271,25.46,-4.94,25.9348260067,33.35,28.80376,-4.31084,29.124558909,3.62376,-0.5108400000000001,3.6595893271,25.18,-3.8,25.4651212446,0.0
2021-03-22 14:30:00,28.93232,-5.48184,29.4470662438,4.43232,-0.68184,4.4844583138,24.5,-4.8,24.9657765751,33.25,28.64232,-4.35184,28.9710373713,4.43232,-0.68184,4.4844583138,24.21,-3.67,24.4865881658,0.0
2021-03-22 15:00:00,28.60084,-5.5283999999999995,29.130246399,4.38084,-0.6984,4.4361606898,24.22,-4.83,24.6969087134,33.25,28.31084,-4.3884,28.6489391787,4.38084,-0.6984,4.4361606898,23.93,-3.69,24.212827179,0.0
2021-03-22 15:30:00,28.476,-5.88128,29.0770017443,4.716,-0.7912800000000001,4.7819222116999995,23.76,-5.09,24.2990884603,33.18,28.176,-4.74128,28.5721317377,4.716,-0.7912800000000001,4.7819222116999995,23.46,-3.95,23.7902101714,0.0
2021-03-22 16:00:00,29.11536,-6.02916,29.733061703,4.27536,-0.74916,4.340500413,24.84,-5.28,25.3949601299,33.2,28.82536,-4.89916,29.2387268504,4.27536,-0.74916,4.340500413,24.55,-4.15,24.8982931142,0.0
2021-03-22 16:30:00,29.80944,-6.28228,30.464237313799998,3.79944,-0.69228,3.8619937742,26.01,-5.59,26.603913246,33.18,29.49944,-5.15228,29.9460005595,3.79944,-0.69228,3.8619937742,25.7,-4.46,26.0841254406,0.0
2021-03-22 17:00:00,30.69772,-6.513,31.3810322042,5.96772,-0.243,5.9726653178,24.73,-6.27,25.5124636207,33.16,30.41772,-5.373,30.8886195709,5.96772,-0.243,5.9726653178,24.45,-5.13,24.982381792,0.0
2021-03-22 17:30:00,31.86804,-6.20596,32.4666892825,2.85804,-0.5259600000000001,2.9060327877,29.01,-5.68,29.5608271197,33.13,31.54804,-5.11596,31.9601607406,2.85804,-0.5259600000000001,2.9060327877,28.69,-4.59,29.0548481325,0.0
2021-03-22 18:00:00,33.27756,-5.96384,33.8077415262,1.80756,-0.48384000000000005,1.8711959542,31.47,-5.48,31.9435642971,32.91,32.94756,-4.88384,33.3075607498,1.80756,-0.48384000000000005,1.8711959542,31.14,-4.4,31.4493179576,0.0
2021-03-22 18:30:00,33.512,-7.16284,34.2689425116,1.332,-0.40284000000000003,1.3915832945,32.18,-6.76,32.8823660949,32.83,33.162,-6.07284,33.7134636261,1.332,-0.40284000000000003,1.3915832945,31.83,-5.67,32.3310655562,0.0
2021-03-22 19:00:00,34.5456,-6.91144,35.2301927646,1.2456,-0.36144000000000004,1.2969804292,33.3,-6.55,33.9380685956,32.83,34.2056,-5.85144,34.7024843698,1.2456,-0.36144000000000004,1.2969804292,32.96,-5.49,33.4140943316,0.0
2021-03-22 19:30:00,34.67944,-7.30572,35.4406137564,1.2794400000000001,-0.31572,1.3178185884,33.4,-6.99,34.1236003376,32.7,34.34944,-6.20572,34.9055151664,1.2794400000000001,-0.31572,1.3178185884,33.07,-5.89,33.5904301848,0.0
2021-03-22 20:00:00,33.56308,-7.66608,34.4274472137,0.8830800000000001,-0.22608000000000003,0.9115604493,32.68,-7.44,33.5162050358,32.89,33.21308,-6.56608,33.8559018437,0.8830800000000001,-0.22608000000000003,0.9115604493,32.33,-6.34,32.945781217,0.0
2021-03-22 20:30:00,32.61948,-7.86256,33.5536931682,0.7894800000000001,-0.14256000000000002,0.8022481063,31.83,-7.72,32.7528212525,32.95,32.28948,-6.76256,32.9900399579,0.7894800000000001,-0.14256000000000002,0.8022481063,31.5,-6.62,32.1881096059,0.0
2021-03-22 21:00:00,30.46768,-8.2686,31.5697524625,0.6976800000000001,-0.1386,0.7113138143000001,29.77,-8.13,30.860165262,33.0,30.15768,-7.1386,30.9910514979,0.6976800000000001,-0.1386,0.7113138143000001,29.46,-7.0,30.2802179649,0.0
2021-03-22 21:30:00,28.39196,-8.87272,29.7460678551,2.45196,0.10728000000000001,2.4543057756,25.94,-8.98,27.4503916183,33.09,28.09196,-7.72272,29.1341487063,2.45196,0.10728000000000001,2.4543057756,25.64,-7.83,26.8089257524,0.0
2021-03-22 22:00:00,27.10848,-9.47332,28.7160839902,6.28848,0.52668,6.3104970116,20.82,-10.0,23.097021453,33.12,26.86848,-8.30332,28.1222392518,6.28848,0.52668,6.3104970116,20.58,-8.83,22.3943140105,0.0
2021-03-22 22:30:00,25.35868,-9.89692,27.2215296563,3.47868,0.07308,3.4794475465,21.88,-9.97,24.0444442647,33.09,25.06868,-8.69692,26.5344141527,3.47868,0.07308,3.4794475465,21.59,-8.77,23.3032401181,0.0
2021-03-22 23:00:00,23.232,-7.72928,24.48402731,0.882,-0.26928,0.9221907169,22.35,-7.46,23.5621327558,33.35,22.362,-14.53928,26.6730145825,0.882,-0.26928,0.9221907169,21.48,-14.27,25.7880456801,0.0
2021-03-22 23:30:00,21.46748,-7.73836,22.8196168469,0.62748,-0.10836000000000001,0.6367676499,20.84,-7.63,22.192847947,32.81,20.58748,-14.91836,25.4244330879,0.62748,-0.10836000000000001,0.6367676499,19.96,-14.81,24.8543296027,0.0
2021-03-23 00:00:00,20.06396,-8.00556,21.6021175304,0.27396000000000004,-0.025560000000000003,0.2751497687,19.79,-7.98,21.3383340493,32.79,19.21396,-15.16556,24.4779588405,0.27396000000000004,-0.025560000000000003,0.2751497687,18.94,-15.14,24.2475400814,0.0
2021-03-23 00:30:00,19.41392,-8.18204,21.0676545521,0.13392,-0.032040000000000006,0.1376994118,19.28,-8.15,20.931815497,32.76,18.58392,-15.31204,24.0794653497,0.13392,-0.032040000000000006,0.1376994118,18.45,-15.28,23.9558114035,0.0
2021-03-23 01:00:00,18.95608,-8.1102,20.618154937,0.22608000000000003,-0.0702,0.2367281276,18.73,-8.04,20.3827009986,32.76,18.13608,-15.2002,23.6635474476,0.22608000000000003,-0.0702,0.2367281276,17.91,-15.13,23.4453620147,0.0
2021-03-23 01:30:00,18.51532,-8.276,20.2807606046,0.08532000000000001,0.14400000000000002,0.1673783212,18.43,-8.42,20.2623123063,32.61,17.71532,-15.396,23.4706066965,0.08532000000000001,0.14400000000000002,0.1673783212,17.63,-15.54,23.5012446479,0.0
2021-03-23 02:00:00,18.12052,-8.39196,19.9694325836,0.11052000000000001,0.24804,0.2715483603,18.01,-8.64,19.9752271577,32.74,17.32052,-15.53196,23.2646124943,0.11052000000000001,0.24804,0.2715483603,17.21,-15.78,23.3493575929,0.0
2021-03-23 02:30:00,17.72552,-8.2634,19.557040646,0.15552000000000002,0.2466,0.2915442169,17.57,-8.51,19.5224230054,32.81,16.93552,-15.5034,22.960123023,0.15552000000000002,0.2466,0.2915442169,16.78,-15.75,23.0137111305,0.0
2021-03-23 03:00:00,17.65464,-7.08828,19.024458649,0.13464,0.17172,0.2182101922,17.52,-7.26,18.9646513282,33.0,16.87464,-14.32828,22.1371426089,0.13464,0.17172,0.2182101922,16.74,-14.5,22.1467288781,0.0
2021-03-23 03:30:00,17.63492,-7.02516,18.9827099338,0.21492000000000003,0.02484,0.2163507153,17.42,-7.05,18.7925224491,32.94,16.844920000000002,-14.32516,22.1124747333,0.21492000000000003,0.02484,0.2163507153,16.63,-14.35,21.9654137225,0.0
2021-03-23 04:00:00,17.423,-6.92676,18.7494248738,0.423,-0.17676000000000003,0.4584463956,17.0,-6.75,18.2910497238,33.07,16.653,-14.23676,21.9090790381,0.423,-0.17676000000000003,0.4584463956,16.23,-14.06,21.4731576625,0.0
2021-03-23 04:30:00,17.48804,-6.81196,18.7679072377,0.60804,-0.20196000000000003,0.6407031163,16.88,-6.61,18.1280583627,33.05,16.71804,-14.12196,21.884300667,0.60804,-0.20196000000000003,0.6407031163,16.11,-13.92,21.2908078757,0.0
2021-03-23 05:00:00,17.69716,-6.58148,18.8813492912,1.03716,-0.32148000000000004,1.085840806,16.66,-6.26,17.7972806912,33.08,16.94716,-13.83148,21.8750101956,1.03716,-0.32148000000000004,1.085840806,15.91,-13.51,20.8721872356,0.0
2021-03-23 05:30:00,18.26988,-6.32992,19.3353666224,1.01988,-0.34992,1.0782389442,17.25,-5.98,18.2571328527,32.91,17.48988,-13.44992,22.0634596204,1.01988,-0.34992,1.0782389442,16.47,-13.1,21.0444980933,0.0
2021-03-23 06:00:00,19.50788,-6.13136,20.448739754400002,0.8578800000000001,-0.26136000000000004,0.8968094246,18.65,-5.87,19.551966653,32.63,18.69788,-13.25136,22.9174444113,0.8578800000000001,-0.26136000000000004,0.8968094246,17.84,-12.99,22.0682056362,0.0
2021-03-23 06:30:00,21.76476,-5.24352,22.3874804265,0.82476,-0.26352000000000003,0.8658359244,20.94,-4.98,21.5240330793,32.61,20.89476,-12.41352,24.3040423438,0.82476,-0.26352000000000003,0.8658359244,20.07,-12.15,23.4611892282,0.0
2021-03-23 07:00:00,23.98844,-4.5258400000000005,24.4116464283,1.28844,-0.37584,1.3421376007,22.7,-4.15,23.0762323615,32.67,23.08844,-11.80584,25.9317164827,1.28844,-0.37584,1.3421376007,21.8,-11.43,24.6147293302,0.0
2021-03-23 07:30:00,27.4004,-3.80804,27.6637504471,3.8304,-0.06804,3.831004255,23.57,-3.74,23.8648800542,32.88,26.4704,-11.06804,28.691176093,3.8304,-0.06804,3.831004255,22.64,-11.0,25.1708084892,0.0
2021-03-23 08:00:00,28.61672,-3.39328,28.8171999458,6.9667200000000005,0.6667200000000001,6.9985500725000005,21.65,-4.06,22.027394308,32.75,27.72672,-10.56328,29.6707581015,6.9667200000000005,0.6667200000000001,6.9985500725000005,20.76,-11.23,23.6027646686,0.0
2021-03-23 08:30:00,30.32868,-2.5378,30.434671994,1.40868,-0.3078,1.4419154561,28.92,-2.23,29.0058494101,32.65,29.24868,-9.7678,30.836588634,1.40868,-0.3078,1.4419154561,27.84,-9.46,29.4033535502,0.0
2021-03-23 09:00:00,31.20036,-1.3644,31.2301785376,2.34036,-0.46440000000000003,2.3859908402,28.86,-0.9,28.8740298538,32.58,30.14036,-8.5344,31.325345717,2.34036,-0.46440000000000003,2.3859908402,27.8,-8.07,28.9476233912,0.0
2021-03-23 09:30:00,31.6144,-1.2101600000000001,31.6375532332,6.7644,-0.20016,6.76736074,24.85,-1.01,24.8705166814,32.37,30.6444,-8.44016,31.7854613335,6.7644,-0.20016,6.76736074,23.88,-8.24,25.2616705703,0.0
2021-03-23 10:00:00,31.23416,-0.7732,31.2437287971,4.03416,-0.6732,4.0899443939,27.2,-0.1,27.2001838229,32.55,30.21416,-8.0132,31.2587082066,4.03416,-0.6732,4.0899443939,26.18,-7.34,27.189483261,0.0
2021-03-23 10:30:00,31.06296,-0.8198000000000001,31.0737760178,4.60296,-0.7398,4.6620322609,26.46,-0.08,26.460120937,32.39,30.05296,-8.0398,31.1097860616,4.60296,-0.7398,4.6620322609,25.45,-7.3,26.4762629538,0.0
2021-03-23 11:00:00,30.8434,-0.76668,30.8529272806,5.9634,-0.88668,6.0289585322,24.88,0.12,24.8802893874,32.39,29.8834,-8.01668,30.9400186455,5.9634,-0.88668,6.0289585322,23.92,-7.13,24.9600340545,0.0
2021-03-23 11:30:00,30.26652,-0.96184,30.2817993041,8.06652,-1.3118400000000001,8.1724946678,22.2,0.35000000000000003,22.2027588376,32.51,29.36652,-8.20184,30.4903702224,8.06652,-1.3118400000000001,8.1724946678,21.3,-6.89,22.3866500397,0.0
2021-03-23 12:00:00,30.15472,-1.53604,30.1938165385,9.14472,-1.7060400000000002,9.3024983934,21.01,0.17,21.0106877565,32.51,29.27472,-8.76604,30.5590033928,9.14472,-1.7060400000000002,9.3024983934,20.13,-7.06,21.3321471024,0.0
2021-03-23 12:30:00,30.95388,-1.6478000000000002,30.9977084942,7.64388,-1.3878,7.7688409878,23.31,-0.26,23.3114499764,32.51,30.01388,-8.8978,31.3050129771,7.64388,-1.3878,7.7688409878,22.37,-7.51,23.5969701445,0.0
2021-03-23 13:00:00,30.57364,-1.70188,30.6209708922,7.88364,-1.45188,8.016217012,22.69,-0.25,22.6913772169,32.54,29.65364,-8.96188,30.9782772017,7.88364,-1.45188,8.016217012,21.77,-7.51,23.0289600286,0.0
2021-03-23 13:30:00,29.7576,-2.12812,29.8335993889,7.9776,-1.5181200000000001,8.120762901,21.78,-0.61,21.7885405661,32.5,28.8576,-9.38812,30.346299196,7.9776,-1.5181200000000001,8.120762901,20.88,-7.87,22.3139261449,0.0
2021-03-23 14:00:00,28.63268,-2.18004,28.7155522041,8.03268,-1.31004,8.1388053659,20.6,-0.87,20.6183631746,32.6,27.77268,-9.46004,29.3396337943,8.03268,-1.31004,8.1388053659,19.74,-8.15,21.3562660594,0.0
2021-03-23 14:30:00,28.7392,-2.48292,28.8462564012,6.3792,-1.04292,6.4638900645,22.36,-1.44,22.4063205368,32.75,27.8192,-9.71292,29.4660601976,6.3792,-1.04292,6.4638900645,21.44,-8.67,23.1266621024,0.0
2021-03-23 15:00:00,28.50308,-2.7962,28.6399075405,5.65308,-0.9162,5.7268434522,22.85,-1.88,22.9272087268,32.59,27.57308,-10.0662,29.3530768937,5.65308,-0.9162,5.7268434522,21.92,-9.15,23.7530819053,0.0
2021-03-23 15:30:00,28.79208,-2.92176,28.939947343100002,4.94208,-0.8517600000000001,5.0149426541,23.85,-2.07,23.9396616517,32.74,27.83208,-10.24176,29.6566742071,4.94208,-0.8517600000000001,5.0149426541,22.89,-9.39,24.7411438701,0.0
2021-03-23 16:00:00,29.21252,-3.01664,29.3678640973,4.23252,-0.7466400000000001,4.2978711986,24.98,-2.27,25.0829284574,32.83,28.23252,-10.31664,30.0584139043,4.23252,-0.7466400000000001,4.2978711986,24.0,-9.57,25.8376643681,0.0
2021-03-23 16:30:00,29.56024,-3.23572,29.7368067011,4.17024,-0.7657200000000001,4.2399562234,25.39,-2.47,25.5098608385,32.79,28.56024,-10.51572,30.4346459808,4.17024,-0.7657200000000001,4.2399562234,24.39,-9.75,26.2666061759,0.0
2021-03-23 17:00:00,30.53892,-3.40268,30.7279004481,3.50892,-0.65268,3.5691050347,27.03,-2.75,27.1695307284,32.79,29.49892,-10.66268,31.3668459675,3.50892,-0.65268,3.5691050347,25.99,-10.01,27.8510358874,0.0
2021-03-23 17:30:00,31.26652,-3.31188,31.4414347962,5.63652,-0.37188000000000004,5.6487744197000005,25.63,-2.94,25.7980716334,32.71,30.28652,-10.54188,32.0687468986,5.63652,-0.37188000000000004,5.6487744197000005,24.65,-10.17,26.6655470598,0.0
2021-03-23 18:00:00,32.52128,-3.17216,32.6756216759,4.39128,-0.27216,4.3997057974,28.13,-2.9,28.2790894479,32.67,31.45128,-10.38216,33.1205715516,4.39128,-0.27216,4.3997057974,27.06,-10.11,28.8869468792,0.0
2021-03-23 18:30:00,33.519,-3.0716,33.6594427696,1.629,-0.3816,1.6730987897,31.89,-2.69,32.0032529597,32.58,32.359,-10.2616,33.947095834,1.629,-0.3816,1.6730987897,30.73,-9.88,32.2792084785,0.0
2021-03-23 19:00:00,35.0368,-4.82096,35.366919707,1.2168,-0.30096,1.253466857,33.82,-4.52,34.1207092541,32.58,33.8368,-11.95096,35.8852961415,1.2168,-0.30096,1.253466857,32.62,-11.65,34.6379401813,0.0
2021-03-23 19:30:00,34.7398,-6.4204,35.3281083586,0.8298000000000001,-0.23040000000000002,0.8611923130000001,33.91,-6.19,34.4703379734,32.48,33.5298,-13.5404,36.1606128294,0.8298000000000001,-0.23040000000000002,0.8611923130000001,32.7,-13.31,35.305043549,0.0
2021-03-23 20:00:00,33.53432,-7.44728,34.3513114344,3.60432,-0.10728000000000001,3.6059162027,29.93,-7.34,30.8168866046,32.58,32.42432,-14.52728,35.5299647011,3.60432,-0.10728000000000001,3.6059162027,28.82,-14.42,32.226212933,0.0
2021-03-23 20:30:00,31.59564,-8.5462,32.7310556116,2.10564,-0.4662,2.1566321544,29.49,-8.08,30.5768948718,32.58,30.93564,-11.1362,32.879002002,2.10564,-0.4662,2.1566321544,28.83,-10.67,30.7411418135,0.0
2021-03-23 21:00:00,29.37976,-9.79544,30.9696777906,4.91976,-0.32544,4.9305121084,24.46,-9.47,26.2292298781,32.63,29.06976,-8.64544,30.3281153264,4.91976,-0.32544,4.9305121084,24.15,-8.32,25.5430009983,0.0
2021-03-23 21:30:00,27.81468,-9.26856,29.3182985178,3.33468,-0.7185600000000001,3.4112196024,24.48,-8.55,25.930154261,33.08,27.53468,-8.11856,28.7066128127,3.33468,-0.7185600000000001,3.4112196024,24.2,-7.4,25.3061257406,0.0
2021-03-23 22:00:00,26.335,-8.71472,27.7394767376,8.595,-0.054720000000000005,8.5951741855,17.74,-8.66,19.7409017018,33.12,26.085,-7.52472,27.1486396727,8.595,-0.054720000000000005,8.5951741855,17.49,-7.47,19.0184384217,0.0
2021-03-23 22:30:00,24.8866,-8.78424,26.3913950358,3.3066,-0.7142400000000001,3.3828600825,21.58,-8.07,23.0395594576,33.21,24.6166,-7.61424,25.7672980023,3.3066,-0.7142400000000001,3.3828600825,21.31,-6.9,22.3992432908,0.0
2021-03-23 23:00:00,22.8256,-5.73912,23.5360471136,3.4956,-0.6991200000000001,3.5648265222999997,19.33,-5.04,19.9762483965,33.23,22.1456,-10.90912,24.686767681,3.4956,-0.6991200000000001,3.5648265222999997,18.65,-10.21,21.261857868,0.0
2021-03-23 23:30:00,21.042,-4.94556,21.6153724861,2.952,-0.5655600000000001,3.0056882928,18.09,-4.38,18.612697279,32.97,20.242,-12.18556,23.6268160469,2.952,-0.5655600000000001,3.0056882928,17.29,-11.62,20.8319106181,0.0
2021-03-24 00:00:00,19.7288,-6.23812,20.6915366895,2.1888,-0.43812,2.232217412,17.54,-5.8,18.4740791381,32.81,18.9488,-13.37812,23.1954977566,2.1888,-0.43812,2.232217412,16.76,-12.94,21.1740690468,0.0
2021-03-24 00:30:00,18.92372,-6.47352,20.0003409928,1.50372,-0.35352000000000006,1.5447168766,17.42,-6.12,18.4637699292,32.63,18.13372,-13.65352,22.6991279442,1.50372,-0.35352000000000006,1.5447168766,16.63,-13.3,21.2942926626,0.0
2021-03-24 01:00:00,18.55264,-6.54408,19.6729620041,1.32264,-0.33408000000000004,1.3641796128,17.23,-6.21,18.3149392573,32.73,17.79264,-13.70408,22.4584025883,1.32264,-0.33408000000000004,1.3641796128,16.47,-13.37,21.2136229815,0.0
2021-03-24 01:30:00,18.02424,-6.64228,19.2091934025,1.52424,-0.42228000000000004,1.5816535575000001,16.5,-6.22,17.6334454943,32.69,17.26424,-13.81228,22.109569457,1.52424,-0.42228000000000004,1.5816535575000001,15.74,-13.39,20.6649389063,0.0
2021-03-24 02:00:00,17.72688,-6.68964,18.9471253193,1.22688,-0.35964,1.2785051678000001,16.5,-6.33,17.6725465058,32.74,16.96688,-13.87964,21.9207532595,1.22688,-0.35964,1.2785051678000001,15.74,-13.52,20.7494096302,0.0
2021-03-24 02:30:00,17.23348,-6.78608,18.5214393252,1.38348,-0.40608000000000005,1.4418453027,15.85,-6.38,17.0858684298,32.77,16.50348,-14.00608,21.6456722944,1.38348,-0.40608000000000005,1.4418453027,15.12,-13.6,20.3365287107,0.0
2021-03-24 03:00:00,16.89836,-6.74588,18.1950946044,1.63836,-0.42588000000000004,1.6928075094000001,15.26,-6.32,16.5169609796,32.86,16.17836,-13.97588,21.379068129,1.63836,-0.42588000000000004,1.6928075094000001,14.54,-13.55,19.874961635200002,0.0
2021-03-24 03:30:00,16.78812,-6.72132,18.0836145634,1.7881200000000002,-0.48132,1.8517672847000002,15.0,-6.24,16.2461564685,32.95,16.05812,-14.00132,21.3049332239,1.7881200000000002,-0.48132,1.8517672847000002,14.27,-13.52,19.6576524539,0.0
2021-03-24 04:00:00,16.60616,-6.68436,17.9009837315,2.03616,-0.50436,2.0976955344,14.57,-6.18,15.8264746548,32.95,15.89616,-13.96436,21.1587157681,2.03616,-0.50436,2.0976955344,13.86,-13.46,19.3202277419,0.0
2021-03-24 04:30:00,16.80032,-6.5648,18.037387592,2.20032,-0.5148,2.2597405033,14.6,-6.05,15.8038761068,32.98,16.10032,-13.7848,21.1953064413,2.20032,-0.5148,2.2597405033,13.9,-13.27,19.2172552671,0.0
2021-03-24 05:00:00,16.98264,-6.37364,18.1392763973,2.22264,-0.5036400000000001,2.278987016,14.76,-5.87,15.8844105966,32.89,16.26264,-13.58364,21.1893542945,2.22264,-0.5036400000000001,2.278987016,14.04,-13.08,19.1887467022,0.0
2021-03-24 05:30:00,17.5188,-6.2192,18.5899650909,8.3088,0.5508000000000001,8.3270365725,9.21,-6.77,11.4305292966,32.75,16.9688,-13.3592,21.5964904112,8.3088,0.5508000000000001,8.3270365725,8.66,-13.91,16.3854722239,0.0
2021-03-24 06:00:00,18.56544,-6.04304,19.5241874309,7.52544,0.24696,7.529491114,11.04,-6.29,12.7061284426,32.75,17.925440000000002,-13.30304,22.3224611644,7.52544,0.24696,7.529491114,10.4,-13.55,17.0810567589,0.0
2021-03-24 06:30:00,21.06484,-5.23072,21.7045597961,2.27484,-0.5407200000000001,2.338220508,18.79,-4.69,19.366471026,32.98,20.25484,-12.46072,23.7808344333,2.27484,-0.5407200000000001,2.338220508,17.98,-11.92,21.5723619476,0.0
2021-03-24 07:00:00,22.83356,-4.634,23.299043291,3.37356,-0.774,3.4612112148,19.46,-3.86,19.8391330456,32.76,22.00356,-11.874,25.002970397,3.37356,-0.774,3.4612112148,18.63,-11.1,21.6860992343,0.0
2021-03-24 07:30:00,26.58736,-4.66416,26.9933714136,4.70736,-0.5241600000000001,4.7364524568,21.88,-4.14,22.2682284881,32.73,25.68736,-11.76416,28.2530692895,4.70736,-0.5241600000000001,4.7364524568,20.98,-11.24,23.8012184562,0.0
2021-03-24 08:00:00,28.27076,-5.6334,28.8265687611,2.03076,-0.47340000000000004,2.08520832,26.24,-5.16,26.7425354071,32.49,27.24076,-12.6934,30.0529767068,2.03076,-0.47340000000000004,2.08520832,25.21,-12.22,28.0155760248,0.0
2021-03-24 08:30:00,30.03548,-6.48188,30.7269397624,1.45548,-0.37188000000000004,1.5022372532000001,28.58,-6.11,29.2258190647,32.4,29.51548,-7.67188,30.496250628,1.45548,-0.37188000000000004,1.5022372532000001,28.06,-7.3,28.9940269711,0.0
2021-03-24 09:00:00,30.71884,-6.91896,31.4883968856,1.9688400000000001,-0.40896000000000005,2.0108652932,28.75,-6.51,29.4778323491,32.7,30.40884,-5.81896,30.9605853567,1.9688400000000001,-0.40896000000000005,2.0108652932,28.44,-5.41,28.949986183100002,0.0
2021-03-24 09:30:00,31.05512,-6.74168,31.7784632642,2.08512,-0.39168000000000003,2.1215887059,28.97,-6.35,29.6577713256,32.88,30.74512,-5.65168,31.2602605657,2.08512,-0.39168000000000003,2.1215887059,28.66,-5.26,29.1386890577,0.0
2021-03-24 10:00:00,30.35776,-6.69052,31.0862775206,2.68776,-0.47052000000000005,2.7286338868,27.67,-6.22,28.3604883597,32.81,30.04776,-5.59052,30.5634061402,2.68776,-0.47052000000000005,2.7286338868,27.36,-5.12,27.8349420693,0.0
2021-03-24 10:30:00,29.67708,-6.86096,30.4598399446,2.82708,-0.39096000000000003,2.853985117,26.85,-6.47,27.6185336323,33.03,29.37708,-5.73096,29.930865872,2.82708,-0.39096000000000003,2.853985117,26.55,-5.34,27.0816930785,0.0
2021-03-24 11:00:00,29.48604,-6.65792,30.2283716665,3.23604,-0.45792000000000005,3.2682786919,26.25,-6.2,26.9722542625,33.03,29.18604,-5.53792,29.7067919643,3.23604,-0.45792000000000005,3.2682786919,25.95,-5.08,26.4425584995,0.0
2021-03-24 11:30:00,29.25712,-6.6877200000000006,30.0117421936,3.50712,-0.47772000000000003,3.5395066171,25.75,-6.21,26.4882351243,33.03,28.95712,-5.54772,29.4837581711,3.50712,-0.47772000000000003,3.5395066171,25.45,-5.07,25.9500944122,0.0
2021-03-24 12:00:00,28.76848,-6.84288,29.571108335799998,3.49848,-0.54288,3.5403504071,25.27,-6.3,26.0434809501,33.11,28.46848,-5.71288,29.0360353941,3.49848,-0.54288,3.5403504071,24.97,-5.17,25.4996039185,0.0
2021-03-24 12:30:00,29.45924,-6.84004,30.2428994737,4.989240000000001,-0.6800400000000001,5.0353719008,24.47,-6.16,25.2334401143,33.14,29.16924,-5.70004,29.7209525113,4.989240000000001,-0.6800400000000001,5.0353719008,24.18,-5.02,24.6956028475,0.0
2021-03-24 13:00:00,28.84636,-7.16984,29.7240490323,4.71636,-0.7898400000000001,4.7820391963,24.13,-6.38,24.9591926953,33.14,28.55636,-6.01984,29.1839711156,4.71636,-0.7898400000000001,4.7820391963,23.84,-5.23,24.4069354897,0.0
2021-03-24 13:30:00,28.03612,-7.3612400000000004,28.9864085218,5.13612,-0.9212400000000001,5.2180850694,22.9,-6.44,23.7883080525,33.19,27.74612,-6.21124,28.4328450457,5.13612,-0.9212400000000001,5.2180850694,22.61,-5.29,23.2205986142,0.0
2021-03-24 14:00:00,27.89808,-6.1872,28.5759393813,4.61808,-0.8172,4.6898271530999995,23.28,-5.37,23.8913226926,33.23,27.60808,-5.0272,28.0620530455,4.61808,-0.8172,4.6898271530999995,22.99,-4.21,23.3722955655,0.0
2021-03-24 14:30:00,27.50056,-6.27324,28.2069909847,4.84056,-0.8132400000000001,4.9083989662,22.66,-5.46,23.3085220467,33.3,27.22056,-5.12324,27.6984922841,4.84056,-0.8132400000000001,4.9083989662,22.38,-4.31,22.7912373512,0.0
2021-03-24 15:00:00,26.7972,-6.49432,27.5729236771,5.8572,-0.9943200000000001,5.9409985779,20.94,-5.5,21.6502563495,33.25,26.5372,-5.33432,27.0680245622,5.8572,-0.9943200000000001,5.9409985779,20.68,-4.34,21.1304992842,0.0
2021-03-24 15:30:00,26.6954,-6.78016,27.5429655409,6.4854,-1.10016,6.5780517774,20.21,-5.68,20.9930107417,33.29,26.4154,-5.60016,27.0025026467,6.4854,-1.10016,6.5780517774,19.93,-4.5,20.4317130951,0.0
2021-03-24 16:00:00,28.32236,-6.86356,29.1421435698,6.10236,-1.03356,6.1892684417,22.22,-5.83,22.9720982934,0.0,28.03236,-5.70356,28.6067090705,6.10236,-1.03356,6.1892684417,21.93,-4.67,22.4217260709,0.0
2021-03-24 16:30:00,29.26232,-7.3014,30.1594730349,5.15232,-0.9414,5.2376173345,24.11,-6.36,24.9347488457,33.36,28.96232,-6.1314,29.6042234443,5.15232,-0.9414,5.2376173345,23.81,-5.19,24.3690828715,0.0
2021-03-24 17:00:00,30.15908,-7.41852,31.0580834154,5.05908,-0.9385200000000001,5.1453969951,25.1,-6.48,25.9229705088,33.42,29.85908,-6.27852,30.5120381462,5.05908,-0.9385200000000001,5.1453969951,24.8,-5.34,25.3683976632,0.0
2021-03-24 17:30:00,30.78808,-7.16976,31.6118858745,4.16808,-0.8697600000000001,4.2578601837,26.62,-6.3,27.3553358598,33.23,30.46808,-6.03976,31.060949756,4.16808,-0.8697600000000001,4.2578601837,26.3,-5.17,26.8033374788,0.0
2021-03-24 18:00:00,32.02416,-6.9092,32.761011406,2.6841600000000003,-0.6192000000000001,2.7546548868,29.34,-6.29,30.0066609272,33.12,31.70416,-5.7992,32.230179676,2.6841600000000003,-0.6192000000000001,2.7546548868,29.02,-5.18,29.4786838241,0.0
2021-03-24 18:30:00,33.31588,-6.73484,33.9897915557,1.77588,-0.47484000000000004,1.8382662484,31.54,-6.26,32.1552359655,33.08,32.98588,-5.6348400000000005,33.4637072244,1.77588,-0.47484000000000004,1.8382662484,31.21,-5.16,31.6336798365,0.0
2021-03-24 19:00:00,34.3814,-6.70328,35.028768587,1.5714000000000001,-0.41328000000000004,1.624837936,32.81,-6.29,33.4074871848,32.99,34.0414,-5.62328,34.5027273113,1.5714000000000001,-0.41328000000000004,1.624837936,32.47,-5.21,32.8853310763,0.0
2021-03-24 19:30:00,34.07644,-6.92872,34.7737102408,2.20644,-0.55872,2.2760811743,31.87,-6.37,32.5003661518,32.79,33.73644,-5.83872,34.2379619007,2.20644,-0.55872,2.2760811743,31.53,-5.28,31.9690365823,0.0
2021-03-24 20:00:00,32.75484,-7.28892,33.5560411579,2.00484,-0.5389200000000001,2.0760101618,30.75,-6.75,31.4821377927,32.92,32.43484,-6.17892,33.0181449841,2.00484,-0.5389200000000001,2.0760101618,30.43,-5.64,30.9482552012,0.0
2021-03-24 20:30:00,31.77912,-7.85172,32.7347212442,1.59912,-0.44172000000000006,1.6590061280000001,30.18,-7.41,31.0763656176,32.99,31.44912,-6.73172,32.1615174227,1.59912,-0.44172000000000006,1.6590061280000001,29.85,-6.29,30.5055175337,0.0
2021-03-24 21:00:00,30.46508,-8.18392,31.5451683459,2.3050800000000002,-0.58392,2.3778890581,28.16,-7.6,29.1675436059,33.1,30.16508,-7.06392,30.981139701,2.3050800000000002,-0.58392,2.3778890581,27.86,-6.48,28.6036710931,0.0
2021-03-24 21:30:00,29.08092,-8.71068,30.3574678474,2.32092,-0.5806800000000001,2.392458758,26.76,-8.13,27.9677403449,33.24,28.77092,-7.56068,29.7477683148,2.32092,-0.5806800000000001,2.392458758,26.45,-6.98,27.3554912221,0.0
2021-03-24 22:00:00,26.89796,-8.96424,28.3523870413,2.84796,-0.62424,2.9155705684,24.05,-8.34,25.4550211157,33.24,26.537959999999998,-8.79424,27.9571453861,2.84796,-0.62424,2.9155705684,23.69,-8.17,25.0592298365,0.0
2021-03-24 22:30:00,24.57732,-7.2138,25.6141283049,3.12732,-0.6138,3.186986166,21.45,-6.6,22.4424263394,33.24,23.68732,-14.4238,27.7332856911,3.12732,-0.6138,3.186986166,20.56,-13.81,24.7675129959,0.0
2021-03-24 23:00:00,22.5144,-7.3646,23.6882996545,3.9744,-0.8046000000000001,4.0550260813,18.54,-6.5600000000000005,19.6663468901,32.85,21.6944,-14.5846,26.1411084027,3.9744,-0.8046000000000001,4.0550260813,17.72,-13.78,22.4474230147,0.0
2021-03-24 23:30:00,20.66136,-7.69108,22.0464171378,3.50136,-0.72108,3.574839607,17.16,-6.97,18.5215145169,32.85,19.87136,-14.92108,24.8497399708,3.50136,-0.72108,3.574839607,16.37,-14.2,21.6706460448,0.0
2021-03-25 00:00:00,19.09752,-7.82804,20.6396095019,4.00752,-0.87804,4.1025809915,15.09,-6.95,16.613566745299998,32.97,18.37752,-15.01804,23.733410349,4.00752,-0.87804,4.1025809915,14.37,-14.14,20.1602703355,0.0
2021-03-25 00:30:00,18.82564,-6.50968,19.9193537825,3.81564,-0.8596800000000001,3.9112860177,15.01,-5.65,16.0381607424,32.84,18.08564,-13.79968,22.7490998132,3.81564,-0.8596800000000001,3.9112860177,14.27,-12.94,19.263346023,0.0
2021-03-25 01:00:00,18.65896,-5.895,19.5680303884,2.20896,-0.495,2.2637423178000002,16.45,-5.4,17.3136506838,32.99,17.90896,-13.145,22.215352198,2.20896,-0.495,2.2637423178000002,15.7,-12.65,20.1621551427,0.0
2021-03-25 01:30:00,17.98056,-5.8808,18.9178314443,2.4105600000000003,-0.5508000000000001,2.4726868289,15.57,-5.33,16.4570288935,32.87,17.25056,-13.1708,21.7037276281,2.4105600000000003,-0.5508000000000001,2.4726868289,14.84,-12.62,19.4805030736,0.0
2021-03-25 02:00:00,17.34388,-5.91936,18.3261833524,3.23388,-0.63936,3.2964770686,14.11,-5.28,15.0655401496,32.93,16.64388,-13.26936,21.286020207299998,3.23388,-0.63936,3.2964770686,13.41,-12.63,18.421319171,0.0
2021-03-25 02:30:00,16.4684,-5.95212,17.5110231299,8.5284,-0.042120000000000005,8.5285040103,7.94,-5.91,9.8980654676,33.12,15.9484,-13.28212,20.7549072331,8.5284,-0.042120000000000005,8.5285040103,7.42,-13.24,15.1774174351,0.0
2021-03-25 03:00:00,16.16836,-6.06168,17.2673052186,9.55836,0.14832,9.5595106942,6.61,-6.21,9.0695203842,33.12,15.64836,-13.37168,20.5833184087,9.55836,0.14832,9.5595106942,6.09,-13.52,14.8283006444,0.0
2021-03-25 03:30:00,16.51456,-6.0024,17.5715536522,3.27456,-0.6624,3.3408856541,13.24,-5.34,14.2763160514,33.08,15.83456,-13.3424,20.7063499476,3.27456,-0.6624,3.3408856541,12.56,-12.68,17.8475768663,0.0
2021-03-25 04:00:00,16.33772,-5.89212,17.3677336717,4.07772,-0.8521200000000001,4.1658023108,12.26,-5.04,13.2555346931,33.08,15.68772,-13.28212,20.5552735446,4.07772,-0.8521200000000001,4.1658023108,11.61,-12.43,17.008733051,0.0
2021-03-25 04:30:00,16.29604,-5.70788,17.2667545814,5.03604,-1.03788,5.1418764839,11.26,-4.67,12.1900164069,33.17,15.65604,-13.06788,20.3931624859,5.03604,-1.03788,5.1418764839,10.62,-12.03,16.0469716769,0.0
2021-03-25 05:00:00,16.55116,-5.59908,17.4725669033,5.32116,-1.09908,5.4334814431,11.23,-4.5,12.0980535625,33.06,15.92116,-12.95908,20.5285433042,5.32116,-1.09908,5.4334814431,10.6,-11.86,15.9065898294,0.0
2021-03-25 05:30:00,17.06772,-5.39356,17.8996523841,4.97772,-1.03356,5.0838905055,12.09,-4.36,12.8521476804,33.09,16.42772,-12.67356,20.74823143,4.97772,-1.03356,5.0838905055,11.45,-11.64,16.3276483304,0.0
2021-03-25 06:00:00,18.49428,-5.19264,19.2094222424,3.73428,-0.7826400000000001,3.8154124925,14.76,-4.41,15.4047297932,32.91,17.77428,-12.49264,21.7253557782,3.73428,-0.7826400000000001,3.8154124925,14.04,-11.71,18.2823876996,0.0
2021-03-25 06:30:00,21.13624,-4.41632,21.5926960725,3.48624,-0.79632,3.5760306039,17.65,-3.62,18.0174054736,32.91,20.33624,-11.656320000000001,23.4399755392,3.48624,-0.79632,3.5760306039,16.85,-10.86,20.0464984474,0.0
2021-03-25 07:00:00,24.17092,-3.88212,24.480690949,2.86092,-0.67212,2.9388107358,21.31,-3.21,21.5504106689,32.71,23.29092,-11.16212,25.8275023442,2.86092,-0.67212,2.9388107358,20.43,-10.49,22.9657353464,0.0
2021-03-25 07:30:00,26.54132,-4.87592,26.9854824524,4.98132,-0.20592000000000002,4.9855743891,21.56,-4.67,22.059975068,32.78,25.65132,-11.99592,28.3177031976,4.98132,-0.20592000000000002,4.9855743891,20.67,-11.79,23.7960711043,0.0
2021-03-25 08:00:00,28.34788,-4.49072,28.7013739499,2.02788,-0.5407200000000001,2.0987318582,26.32,-3.95,26.6147496701,32.54,27.32788,-11.57072,29.6764988941,2.02788,-0.5407200000000001,2.0987318582,25.3,-11.03,27.5998351444,0.0
2021-03-25 08:30:00,30.04204,-5.17248,30.4840731647,1.92204,-0.49248000000000003,1.9841306187,28.12,-4.68,28.5067851572,32.39,29.40204,-7.83248,30.4274168984,1.92204,-0.49248000000000003,1.9841306187,27.48,-7.34,28.4433823586,0.0
2021-03-25 09:00:00,30.79168,-5.8639600000000005,31.3450727245,1.83168,-0.45396000000000003,1.8870959976,28.96,-5.41,29.4609860663,32.64,30.48168,-4.76396,30.8517119542,1.83168,-0.45396000000000003,1.8870959976,28.65,-4.31,28.972376499,0.0
2021-03-25 09:30:00,31.14412,-5.6592400000000005,31.6541183411,2.72412,-0.5792400000000001,2.7850222175,28.42,-5.08,28.870448559,32.95,30.83412,-4.56924,31.1708342903,2.72412,-0.5792400000000001,2.7850222175,28.11,-3.99,28.39176289,0.0
2021-03-25 10:00:00,31.5272,-5.54572,32.0112378729,3.8772,-0.6757200000000001,3.9356419246,27.65,-4.87,28.0756015074,32.89,31.2072,-4.44572,31.5222740004,3.8772,-0.6757200000000001,3.9356419246,27.33,-3.77,27.5887984515,0.0
2021-03-25 10:30:00,31.18108,-5.48964,31.6606364007,6.12108,-0.9896400000000001,6.200565111,25.06,-4.5,25.4608248099,32.87,30.90108,-4.37964,31.2099021417,6.12108,-0.9896400000000001,6.200565111,24.78,-3.39,25.0108076639,0.0
2021-03-25 11:00:00,30.9974,-5.43052,31.4694987922,6.9174,-1.19052,7.0190997023,24.08,-4.24,24.4504396688,32.87,30.7074,-4.33052,31.0112530903,6.9174,-1.19052,7.0190997023,23.79,-3.14,23.9963268022,0.0
2021-03-25 11:30:00,30.5496,-5.2858,31.0035117656,8.3196,-1.4058,8.4375362399,22.23,-3.88,22.5660652308,32.87,30.2796,-4.1758,30.5661819958,8.3196,-1.4058,8.4375362399,21.96,-2.77,22.1340122888,0.0
2021-03-25 12:00:00,29.60876,-5.21004,30.0636522322,10.59876,-1.76004,10.743903124100001,19.01,-3.45,19.3205227673,32.81,29.34876,-4.10004,29.6337652272,10.59876,-1.76004,10.743903124100001,18.75,-2.34,18.8954518337,0.0
2021-03-25 12:30:00,29.56524,-5.11508,30.0044573299,10.33524,-1.7650800000000002,10.484879268,19.23,-3.35,19.5196157749,32.82,29.29524,-3.99508,29.5663956353,10.33524,-1.7650800000000002,10.484879268,18.96,-2.23,19.090691449,0.0
2021-03-25 13:00:00,29.30952,-5.36132,29.7958338493,9.20952,-1.56132,9.3409302948,20.1,-3.8,20.4560504497,32.84,29.03952,-4.21132,29.3432945998,9.20952,-1.56132,9.3409302948,19.83,-2.65,20.0062840128,0.0
2021-03-25 13:30:00,27.64668,-4.7378,28.049699889,9.07668,-1.4778,9.1961955537,18.57,-3.26,18.85397836,33.07,27.40668,-3.5978,27.6418210953,9.07668,-1.4778,9.1961955537,18.33,-2.12,18.452189572,0.0
2021-03-25 14:00:00,27.81232,-3.5836,28.042241935,11.09232,-1.8036,11.2379951923,16.72,-1.78,16.8144818535,33.23,27.56232,-2.4136,27.6677962394,11.09232,-1.8036,11.2379951923,16.47,-0.61,16.481292425,0.0
2021-03-25 14:30:00,27.61696,-3.79864,27.8769823598,10.41696,-1.62864,10.5435062428,17.2,-2.17,17.3363462125,33.23,27.37696,-2.6486400000000003,27.5047856325,10.41696,-1.62864,10.5435062428,16.96,-1.02,16.9906444845,0.0
2021-03-25 15:00:00,27.12288,-2.36696,27.2259640626,11.25288,-1.8669600000000002,11.4067018869,15.87,-0.5,15.8778745429,33.3,26.89288,-1.24696,26.9217737888,11.25288,-1.8669600000000002,11.4067018869,15.64,0.62,15.6522841784,0.0
2021-03-25 15:30:00,26.61644,-2.86496,26.7701862914,11.92644,-2.06496,12.1038849497,14.69,-0.8,14.7117673989,33.26,26.38644,-1.71496,26.4421123149,11.92644,-2.06496,12.1038849497,14.46,0.35000000000000003,14.4642352027,0.0
2021-03-25 16:00:00,27.47924,-3.09268,27.6527268196,11.01924,-1.91268,11.1840062124,16.46,-1.18,16.5022422719,33.26,27.22924,-1.93268,27.297742818,11.01924,-1.91268,11.1840062124,16.21,-0.02,16.2100123381,0.0
2021-03-25 16:30:00,28.266,-3.4908,28.4807380635,7.596,-1.2708,7.7015679339,20.67,-2.22,20.7888744284,33.24,27.996,-2.3708,28.0962045237,7.596,-1.2708,7.7015679339,20.4,-1.1,20.4296353369,0.0
2021-03-25 17:00:00,30.1194,-3.68248,30.3436799896,5.4594000000000005,-1.03248,5.5561734414,24.66,-2.65,24.8019777437,33.18,29.8294,-2.57248,29.940119534,5.4594000000000005,-1.03248,5.5561734414,24.37,-1.54,24.4186097065,0.0
2021-03-25 17:30:00,31.04244,-4.08752,31.3103960515,4.85244,-0.94752,4.9440841522,26.19,-3.14,26.3775605392,33.1,30.74244,-2.97752,30.8862953833,4.85244,-0.94752,4.9440841522,25.89,-2.03,25.9694628362,0.0
2021-03-25 18:00:00,31.7678,-5.36364,32.2174137834,3.8178,-0.7736400000000001,3.8953967307,27.95,-4.59,28.3243817232,33.0,31.4578,-4.27364,31.7467664446,3.8178,-0.7736400000000001,3.8953967307,27.64,-3.5,27.8607178658,0.0
2021-03-25 18:30:00,32.82004,-5.31716,33.2479655929,4.01004,-0.7671600000000001,4.0827631902,28.81,-4.55,29.167080759,32.92,32.510040000000004,-4.23716,32.7850000102,4.01004,-0.7671600000000001,4.0827631902,28.5,-3.47,28.7104667325,0.0
2021-03-25 19:00:00,33.6232,-5.12404,34.0114005028,3.1932,-0.5540400000000001,3.2409082927,30.43,-4.57,30.771249568400002,32.85,33.3032,-4.05404,33.5490442571,3.1932,-0.5540400000000001,3.2409082927,30.11,-3.5,30.3127382465,0.0
2021-03-25 19:30:00,33.22056,-5.37732,33.6529519819,3.67056,-0.6073200000000001,3.7204634518,29.55,-4.77,29.932514094200002,32.75,32.90056,-4.28732,33.1787275388,3.67056,-0.6073200000000001,3.7204634518,29.23,-3.68,29.4607416743,0.0
2021-03-25 20:00:00,32.78636,-5.86864,33.3074516813,4.26636,-0.81864,4.3441914206,28.52,-5.05,28.9636479056,32.82,32.47636,-4.76864,32.8245927058,4.26636,-0.81864,4.3441914206,28.21,-3.95,28.4851996658,0.0
2021-03-25 20:30:00,31.70984,-6.44596,32.3583737717,5.82984,-0.43596,5.8461179895,25.88,-6.01,26.5686751646,32.92,31.41984,-5.3159600000000005,31.8663737558,5.82984,-0.43596,5.8461179895,25.59,-4.88,26.051151606,0.0
2021-03-25 21:00:00,30.13104,-6.78536,30.8856063857,4.36104,-0.8553600000000001,4.444132155,25.77,-5.93,26.4434831291,33.12,29.84104,-5.65536,30.3722038221,4.36104,-0.8553600000000001,4.444132155,25.48,-4.8,25.9281777223,0.0
2021-03-25 21:30:00,27.40936,-7.21436,28.342900448199998,5.58936,-1.13436,5.703307621,21.82,-6.08,22.6512427915,33.08,27.13936,-6.05436,27.8064765157,5.58936,-1.13436,5.703307621,21.55,-4.92,22.1044995419,0.0
2021-03-25 22:00:00,25.34356,-4.452,25.7316213534,6.61356,-1.332,6.7463619732,18.73,-3.12,18.9880831049,33.28,24.69356,-9.332,26.3980705635,6.61356,-1.332,6.7463619732,18.08,-8.0,19.7708472251,0.0
2021-03-25 22:30:00,22.93568,-7.88844,24.2543378119,9.80568,-1.28844,9.8899665265,13.13,-6.6,14.6954720918,32.94,22.25568,-15.02844,26.8545955303,9.80568,-1.28844,9.8899665265,12.45,-13.74,18.5415776028,0.0
2021-03-25 23:00:00,21.3892,-5.8764400000000006,22.1817588057,7.9092,-1.30644,8.0163726282,13.48,-4.57,14.2335975776,32.72,20.7192,-13.17644,24.5540998555,7.9092,-1.30644,8.0163726282,12.81,-11.87,17.464048786,0.0
2021-03-25 23:30:00,19.647,-6.02144,20.5490230589,10.197,-0.63144,10.216531969,9.45,-5.39,10.879090035499999,32.98,19.047,-13.23144,23.1917919418,10.197,-0.63144,10.216531969,8.85,-12.6,15.3974835606,0.0
2021-03-26 00:00:00,18.25552,-6.15996,19.2667879438,6.90552,-1.29996,7.0268131092,11.35,-4.86,12.3467445102,32.8,17.61552,-13.36996,22.1147546962,6.90552,-1.29996,7.0268131092,10.71,-12.07,16.1365733661,0.0
2021-03-26 00:30:00,17.20588,-6.14388,18.2699088128,8.52588,-1.70388,8.6944716245,8.68,-4.44,9.749666661,32.8,16.65588,-13.32388,21.3294190457,8.52588,-1.70388,8.6944716245,8.13,-11.62,14.1817241547,0.0
2021-03-26 01:00:00,16.33076,-6.06932,17.4221229315,10.58076,-2.20932,10.8089581848,5.75,-3.86,6.9254674932,32.68,15.84076,-13.16932,20.6000161806,10.58076,-2.20932,10.8089581848,5.26,-10.96,12.1568581467,0.0
