Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-26 01:30:00,15.61196,-5.9694,16.7142762751,12.08196,-2.6694,12.3733364054,3.5300000000000002,-3.3,4.832276896,32.52,15.19196,-13.0994,20.0596592444,12.08196,-2.6694,12.3733364054,3.11,-10.43,10.8837952939,0.0
2021-03-26 02:00:00,15.39704,-6.13752,16.5752222462,11.41704,-2.47752,11.6827611339,3.98,-3.66,5.4070324578,32.54,14.95704,-13.37752,20.0666660637,11.41704,-2.47752,11.6827611339,3.54,-10.9,11.4604362919,0.0
2021-03-26 02:30:00,15.27116,-6.31288,16.5245508756,9.46116,-1.8928800000000001,9.6486549964,5.8100000000000005,-4.42,7.3001712309,32.84,14.77116,-13.53288,20.033122793,9.46116,-1.8928800000000001,9.6486549964,5.31,-11.64,12.7939712365,0.0
2021-03-26 03:00:00,15.24416,-6.39076,16.5295561793,8.08416,-1.5807600000000002,8.2372595615,7.16,-4.8100000000000005,8.6256420051,32.8,14.72416,-13.63076,20.0648574847,8.08416,-1.5807600000000002,8.2372595615,6.64,-12.05,13.7583465576,0.0
2021-03-26 03:30:00,15.03032,-6.3518,16.3173491273,9.49032,-1.8918,9.677038852,5.54,-4.46,7.1121867242,32.87,14.56032,-13.6118,19.9319847918,9.49032,-1.8918,9.677038852,5.07,-11.72,12.7696241135,0.0
2021-03-26 04:00:00,14.8758,-6.14652,16.0956246772,10.8558,-2.30652,11.0981272362,4.02,-3.84,5.5593165048,32.89,14.4258,-13.45652,19.7276870451,10.8558,-2.30652,11.0981272362,3.5700000000000003,-11.15,11.707578742,0.0
2021-03-26 04:30:00,14.57604,-5.84752,15.7052358222,12.86604,-3.01752,13.2151584263,1.71,-2.83,3.3065087328000002,32.99,14.18604,-13.15752,19.3484899522,12.86604,-3.01752,13.2151584263,1.32,-10.14,10.2255562196,0.0
2021-03-26 05:00:00,14.67028,-5.64256,15.7180023741,13.31028,-3.20256,13.6901404022,1.3599999999999999,-2.44,2.7934208419,32.94,14.30028,-12.88256,19.2472948809,13.31028,-3.20256,13.6901404022,0.99,-9.68,9.7304933071,0.0
2021-03-26 05:30:00,15.49884,-5.62136,16.4867743842,11.50884,-2.51136,11.7796573463,3.99,-3.11,5.0588733924,32.77,15.04884,-12.85136,19.7895184175,11.50884,-2.51136,11.7796573463,3.54,-10.34,10.9291902719,0.0
2021-03-26 06:00:00,16.74772,-5.6108,17.6625932931,10.37772,-2.1708,10.6023320566,6.37,-3.44,7.2395096519,32.75,16.24772,-12.8408,20.7092865603,10.37772,-2.1708,10.6023320566,5.87,-10.67,12.1780868777,0.0
2021-03-26 06:30:00,19.14588,-4.95368,19.7763410801,11.04588,-2.35368,11.2938600362,8.1,-2.6,8.507055895,32.78,18.59588,-12.21368,22.2481624436,11.04588,-2.35368,11.2938600362,7.55,-9.86,12.4186190859,0.0
2021-03-26 07:00:00,20.64944,-4.19864,21.0719707233,11.44944,-2.43864,11.7062650475,9.2,-1.76,9.3668351112,32.78,20.06944,-11.45864,23.1102326376,11.44944,-2.43864,11.7062650475,8.62,-9.02,12.4765700415,0.0
2021-03-26 07:30:00,23.7124,-3.1846,23.925291867,12.2724,-2.6946,12.5647391903,11.44,-0.49,11.4504890725,32.68,23.0724,-10.4746,25.3387625373,12.2724,-2.6946,12.5647391903,10.8,-7.78,13.3104620506,0.0
2021-03-26 08:00:00,25.86796,-4.59616,26.2731049042,12.20796,-2.75616,12.5152189476,13.66,-1.8399999999999999,13.7833667875,32.65,25.17796,-11.66616,27.7493956494,12.20796,-2.75616,12.5152189476,12.97,-8.91,15.7355965886,0.0
2021-03-26 08:30:00,28.7752,-5.81736,29.3573468217,10.2852,-2.27736,10.5343109699,18.49,-3.54,18.8258253471,32.29,27.9552,-12.93736,30.8037090431,10.2852,-2.27736,10.5343109699,17.67,-10.66,20.6364846813,0.0
2021-03-26 09:00:00,28.84836,-5.65796,29.3979656788,9.46836,-2.03796,9.685201188,19.38,-3.62,19.7151921117,32.49,27.99836,-12.73796,30.7597754812,9.46836,-2.03796,9.685201188,18.53,-10.7,21.3974507827,0.0
2021-03-26 09:30:00,29.62332,-5.3402,30.1008110167,9.01332,-2.0502,9.2435522102,20.61,-3.29,20.8709415216,32.39,28.75332,-12.5102,31.3569532171,9.01332,-2.0502,9.2435522102,19.74,-10.46,22.3400805728,0.0
2021-03-26 10:00:00,29.8918,-5.41696,30.3786629541,8.0118,-1.68696,8.1874766126,21.88,-3.73,22.1956594856,32.55,28.9918,-12.55696,31.5943303724,8.0118,-1.68696,8.1874766126,20.98,-10.87,23.6287388576,0.0
2021-03-26 10:30:00,30.75088,-4.71416,31.1101257677,7.31088,-1.33416,7.4316182141,23.44,-3.38,23.6824407526,32.62,29.79088,-11.92416,32.0886603472,7.31088,-1.33416,7.4316182141,22.48,-10.59,24.8495170979,0.0
2021-03-26 11:00:00,31.61372,-4.26304,31.8998558348,6.54372,-1.19304,6.6515874707,25.07,-3.07,25.2572722201,32.62,30.63372,-11.48304,32.7152106623,6.54372,-1.19304,6.6515874707,24.09,-10.29,26.195652311,0.0
2021-03-26 11:30:00,30.2386,-3.93608,30.4936986233,12.1986,-2.56608,12.4655769432,18.04,-1.37,18.0919457218,32.64,29.4386,-11.18608,31.4922142081,12.1986,-2.56608,12.4655769432,17.24,-8.62,19.274905966,0.0
2021-03-26 12:00:00,28.8492,-4.02216,29.1282356435,14.4792,-3.06216,14.7994613586,14.37,-0.96,14.4020311068,32.64,28.1392,-11.27216,30.3129702884,14.4792,-3.06216,14.7994613586,13.66,-8.21,15.9373680387,0.0
2021-03-26 12:30:00,28.46716,-4.13156,28.765413025,14.98716,-3.03156,15.2906939313,13.48,-1.1,13.5248068378,32.67,27.76716,-11.39156,30.0130440592,14.98716,-3.03156,15.2906939313,12.78,-8.36,15.2714766804,0.0
2021-03-26 13:00:00,27.65832,-4.31916,27.9935315444,13.64832,-2.81916,13.9364379211,14.01,-1.5,14.0900709721,32.71,26.93832,-11.66916,29.3571521018,13.64832,-2.81916,13.9364379211,13.29,-8.85,15.9670473163,0.0
2021-03-26 13:30:00,29.12776,-2.30384,29.218728264,12.40776,-2.55384,12.6678572365,16.72,0.25,16.7218689147,32.88,28.35776,-9.70384,29.972104747,12.40776,-2.55384,12.6678572365,15.95,-7.15,17.4792734403,0.0
2021-03-26 14:00:00,27.3936,-2.5896,27.5157291221,13.2336,-2.3796,13.4458419268,14.16,-0.21,14.1615571178,32.88,26.6736,-10.0296,28.4969088345,13.2336,-2.3796,13.4458419268,13.44,-7.65,15.4646726444,0.0
2021-03-26 14:30:00,26.73796,-2.90604,26.8954191907,15.17796,-3.05604,15.4825660097,11.56,0.15,11.5609731424,33.04,26.09796,-10.19604,28.0189712131,15.17796,-3.05604,15.4825660097,10.92,-7.14,13.0470686363,0.0
2021-03-26 15:00:00,25.6878,-5.13816,26.1966363685,11.6478,-1.74816,11.7782557378,14.04,-3.39,14.4434656506,32.67,24.9678,-12.34816,27.8544088472,11.6478,-1.74816,11.7782557378,13.32,-10.6,17.022996211,0.0
2021-03-26 15:30:00,25.61392,-5.55552,26.209477298,11.92392,-1.68552,12.0424601239,13.69,-3.87,14.2264893772,32.67,24.90392,-12.80552,28.0033314775,11.92392,-1.68552,12.0424601239,12.98,-11.12,17.0919513222,0.0
2021-03-26 16:00:00,25.70824,-5.72264,26.3374678446,11.56824,-1.6826400000000001,11.6899723724,14.14,-4.04,14.7058219763,32.8,24.98824,-12.95264,28.1457460599,11.56824,-1.6826400000000001,11.6899723724,13.42,-11.27,17.5245342306,0.0
2021-03-26 16:30:00,27.49064,-5.77988,28.0916767108,9.08064,-1.2898800000000001,9.1717944386,18.41,-4.49,18.9496226875,32.77,26.65064,-12.96988,29.6390688049,9.08064,-1.2898800000000001,9.1717944386,17.57,-11.68,21.0980401933,0.0
2021-03-26 17:00:00,28.8192,-5.67852,29.3733191524,8.9892,-1.29852,9.0825035552,19.83,-4.38,20.307961493,32.67,27.9692,-12.80852,30.7625475738,8.9892,-1.29852,9.0825035552,18.98,-11.51,22.1973083954,0.0
2021-03-26 17:30:00,29.05872,-5.54256,29.5825823652,9.64872,-1.40256,9.7501267783,19.41,-4.14,19.8466042435,32.5,28.20872,-12.63256,30.9081454667,9.64872,-1.40256,9.7501267783,18.56,-11.23,21.6930057853,0.0
2021-03-26 18:00:00,30.663,-7.63596,31.5994850294,8.883,-1.33596,8.9828992047,21.78,-6.3,22.6728560177,32.45,30.203,-8.95596,31.5028638146,8.883,-1.33596,8.9828992047,21.32,-7.62,22.6408215399,0.0
2021-03-26 18:30:00,31.9922,-9.44892,33.3584014906,8.3322,-1.25892,8.4267690372,23.66,-8.19,25.0374060158,32.7,31.6922,-8.31892,32.7658354205,8.3322,-1.25892,8.4267690372,23.36,-7.06,24.4035489222,0.0
2021-03-26 19:00:00,31.75356,-9.5618,33.1619750907,6.43356,-0.9918,6.5095592411,25.32,-8.57,26.7310175639,32.79,31.44356,-8.4318,32.5544577088,6.43356,-0.9918,6.5095592411,25.01,-7.44,26.0931734367,0.0
2021-03-26 19:30:00,31.1568,-9.17648,32.4800549789,11.9268,-0.27648,11.9300041672,19.23,-8.9,21.18968853,32.81,30.9168,-8.00648,31.936691191,11.9268,-0.27648,11.9300041672,18.99,-7.73,20.5029997805,0.0
2021-03-26 20:00:00,29.80516,-8.96768,31.1250196339,12.03516,-0.33768000000000004,12.0398963454,17.77,-8.63,19.7547412031,32.99,29.54516,-7.79768,30.5568370878,12.03516,-0.33768000000000004,12.0398963454,17.51,-7.46,19.0329109702,0.0
2021-03-26 20:30:00,29.10404,-9.7216,30.6847625196,7.48404,-1.1916,7.5783088669000005,21.62,-8.53,23.2418867565,32.93,28.81404,-8.5616,30.0591067013,7.48404,-1.1916,7.5783088669000005,21.33,-7.37,22.5673613876,0.0
2021-03-26 21:00:00,28.23968,-9.08384,29.6647210614,10.75968,-0.84384,10.7927188256,17.48,-8.24,19.3248027157,33.06,27.98968,-7.90384,29.0842375394,10.75968,-0.84384,10.7927188256,17.23,-7.06,18.6203249166,0.0
2021-03-26 21:30:00,27.14796,-5.7248,27.7450007605,5.90796,-0.5148,5.9303465667,21.24,-5.21,21.8696524892,33.25,26.51796,-10.0148,28.3460477245,5.90796,-0.5148,5.9303465667,20.61,-9.5,22.6940983518,0.0
2021-03-26 22:00:00,25.60784,-5.37976,26.1668356345,7.19784,-0.41976,7.210069287,18.41,-4.96,19.0664548357,32.94,24.78784,-12.58976,27.8017817545,7.19784,-0.41976,7.210069287,17.59,-12.17,21.3896470284,0.0
2021-03-26 22:30:00,24.09392,-5.76792,24.7747024622,10.12392,-0.00792,10.1239230979,13.97,-5.76,15.1108735684,32.7,23.40392,-12.98792,26.7662013983,10.12392,-0.00792,10.1239230979,13.28,-12.98,18.5698357559,0.0
2021-03-26 23:00:00,22.19212,-5.93088,22.9709714133,7.9621200000000005,-0.65088,7.9886794696,14.23,-5.28,15.1779873501,32.82,21.49212,-13.09088,25.1651020516,7.9621200000000005,-0.65088,7.9886794696,13.53,-12.44,18.3797306836,0.0
2021-03-26 23:30:00,20.7448,-5.96588,21.5856075016,5.4648,-0.8758800000000001,5.5345464868,15.28,-5.09,16.1054804337,32.63,20.0048,-13.22588,23.9815746942,5.4648,-0.8758800000000001,5.5345464868,14.54,-12.35,19.0770569009,0.0
2021-03-27 00:00:00,19.67312,-4.38564,20.1560285955,4.53312,-0.66564,4.5817304094,15.14,-3.7199999999999998,15.590317508,32.83,18.95312,-11.695640000000001,22.2712539554,4.53312,-0.66564,4.5817304094,14.42,-11.03,18.1548147884,0.0
2021-03-27 00:30:00,12.79,-3.59876,13.2866539632,0.0,0.021240000000000002,0.021240000000000002,12.79,-3.62,13.2924226535,32.85,12.13,-10.86876,16.2870145803,0.0,0.021240000000000002,0.021240000000000002,12.13,-10.89,16.3011962751,0.0
2021-03-27 01:00:00,11.04,-3.33912,11.5339205119,0.0,0.020880000000000003,0.020880000000000003,11.04,-3.36,11.539982669,32.82,10.44,-10.56912,14.8559717816,0.0,0.020880000000000003,0.020880000000000003,10.44,-10.59,14.8708338704,0.0
2021-03-27 01:30:00,10.15,-3.33912,10.6851402599,0.0,0.020880000000000003,0.020880000000000003,10.15,-3.36,10.6916836841,32.68,9.56,-10.56912,14.2513121352,0.0,0.020880000000000003,0.020880000000000003,9.56,-10.59,14.2668041271,0.0
2021-03-27 02:00:00,10.59,-3.5091200000000002,11.1562548902,0.0,0.020880000000000003,0.020880000000000003,10.59,-3.5300000000000002,11.1628401404,32.68,9.98,-10.79912,14.7044684628,0.0,0.020880000000000003,0.020880000000000003,9.98,-10.82,14.7198097814,0.0
2021-03-27 02:30:00,10.81,-3.74912,11.4416782324,0.0,0.020880000000000003,0.020880000000000003,10.81,-3.77,11.4485370244,32.83,10.2,-11.10912,15.0815300011,0.0,0.020880000000000003,0.020880000000000003,10.2,-11.13,15.0969169038,0.0
2021-03-27 03:00:00,10.45,-3.73912,11.0988070699,0.0,0.020880000000000003,0.020880000000000003,10.45,-3.76,11.1058588142,32.99,9.86,-11.12912,14.8686553519,0.0,0.020880000000000003,0.020880000000000003,9.86,-11.15,14.884290376100001,0.0
2021-03-27 03:30:00,9.61,-3.63876,10.275829618,0.0,0.021240000000000002,0.021240000000000002,9.61,-3.66,10.2833700702,32.95,9.02,-10.96876,14.2012005104,0.0,0.021240000000000002,0.021240000000000002,9.02,-10.99,14.2176123171,0.0
2021-03-27 04:00:00,10.93,-3.91912,11.6113910267,0.0,0.020880000000000003,0.020880000000000003,10.93,-3.94,11.6184551469,32.95,10.33,-11.29912,15.3094419485,0.0,0.020880000000000003,0.020880000000000003,10.33,-11.32,15.3248588901,0.0
2021-03-27 04:30:00,12.77,-4.19912,13.4426749114,0.0,0.020880000000000003,0.020880000000000003,12.77,-4.22,13.4492118728,33.07,12.1,-11.57912,16.7477168586,0.0,0.020880000000000003,0.020880000000000003,12.1,-11.6,16.7621597654,0.0
2021-03-27 05:00:00,10.86,-4.62912,11.8054373902,0.0,0.020880000000000003,0.020880000000000003,10.86,-4.65,11.8136404211,33.03,10.27,-12.00912,15.8016411545,0.0,0.020880000000000003,0.020880000000000003,10.27,-12.03,15.8175156077,0.0
2021-03-27 05:30:00,8.67,-4.96912,9.9930502638,0.0,0.020880000000000003,0.020880000000000003,8.67,-4.99,10.0034494051,33.08,8.1,-12.31912,14.7434974675,0.0,0.020880000000000003,0.020880000000000003,8.1,-12.34,14.760948479,0.0
2021-03-27 06:00:00,14.03,-4.13444,14.6264997219,0.0,0.025560000000000003,0.025560000000000003,14.03,-4.16,14.6337452486,33.08,13.34,-11.46444,17.5894566293,0.0,0.025560000000000003,0.025560000000000003,13.34,-11.49,17.6061267745,0.0
2021-03-27 06:30:00,12.73692,-4.08264,13.3752413233,0.01692,0.027360000000000002,0.032169177800000004,12.72,-4.11,13.3675165981,32.95,12.07692,-11.42264,16.6231375274,0.01692,0.027360000000000002,0.032169177800000004,12.06,-11.45,16.6296752825,0.0
2021-03-27 07:00:00,14.61308,-3.72316,15.0799213351,0.07308,0.006840000000000001,0.0733994005,14.54,-3.73,15.0108127695,32.97,13.91308,-11.08316,17.7879237313,0.07308,0.006840000000000001,0.0733994005,13.84,-11.09,17.7350979698,0.0
2021-03-27 07:30:00,17.66432,-3.06172,17.9276972983,0.18432,0.008280000000000001,0.1845058828,17.48,-3.07,17.747543492,32.95,16.87432,-10.44172,19.8436940115,0.18432,0.008280000000000001,0.1845058828,16.69,-10.45,19.6915870361,0.0
2021-03-27 08:00:00,19.02216,-2.94532,19.248830639,0.36216000000000004,0.00468,0.3621902373,18.66,-2.95,18.8917468753,33.0,18.21216,-10.31532,20.9305661311,0.36216000000000004,0.00468,0.3621902373,17.85,-10.32,20.6185571755,0.0
2021-03-27 08:30:00,18.51152,-2.15496,18.6365293258,0.37152,0.00504,0.3715541845,18.14,-2.16,18.268147142,32.82,17.71152,-9.484960000000001,20.0913515452,0.37152,0.00504,0.3715541845,17.34,-9.49,19.7670356908,0.0
2021-03-27 09:00:00,18.34508,-3.49568,18.6751636905,0.41508000000000006,0.00432,0.4151024799,17.93,-3.5,18.2684126295,32.82,17.53508,-10.705680000000001,20.5448439972,0.41508000000000006,0.00432,0.4151024799,17.12,-10.71,20.1940213925,0.0
2021-03-27 09:30:00,19.77268,-4.50972,20.2804449868,0.65268,-0.009720000000000001,0.6527523733,19.12,-4.5,19.6424132937,32.56,18.94268,-11.67972,22.2540105343,0.65268,-0.009720000000000001,0.6527523733,18.29,-11.67,21.6959212757,0.0
2021-03-27 10:00:00,19.95384,-4.08564,20.3678222929,1.02384,-0.035640000000000005,1.0244601287,18.93,-4.05,19.3583935284,32.56,19.12384,-11.25564,22.1903287077,1.02384,-0.035640000000000005,1.0244601287,18.1,-11.22,21.2955018725,0.0
2021-03-27 10:30:00,18.9748,-3.73844,19.339570023,0.8748,-0.028440000000000003,0.8752621742000001,18.1,-3.71,18.4763118614,32.56,18.1648,-10.83844,21.1525823642,0.8748,-0.028440000000000003,0.8752621742000001,17.29,-10.81,20.3911794656,0.0
2021-03-27 11:00:00,18.28892,-3.76476,18.6723863666,0.71892,-0.01476,0.7190715013,17.57,-3.75,17.9657284851,32.37,17.48892,-10.98476,20.6525367697,0.71892,-0.01476,0.7190715013,16.77,-10.97,20.0393063752,0.0
2021-03-27 11:30:00,16.96304,-3.90244,17.4061415597,0.29304,0.007560000000000001,0.2931375022,16.67,-3.91,17.1224122132,32.59,16.19304,-11.01244,19.5828593212,0.29304,0.007560000000000001,0.2931375022,15.9,-11.02,19.3455524604,0.0
2021-03-27 12:00:00,15.60728,-3.7216,16.0448588513,0.82728,-0.0216,0.8275619363000001,14.78,-3.7,15.2360887369,32.43,14.87728,-10.8816,18.432109992,0.82728,-0.0216,0.8275619363000001,14.05,-10.86,17.7578743097,0.0
2021-03-27 12:30:00,11.17792,-4.77288,12.1542699913,0.5479200000000001,-0.00288,0.5479275689,10.63,-4.77,11.6511716149,32.53,10.56792,-11.90288,15.9172700367,0.5479200000000001,-0.00288,0.5479275689,10.02,-11.9,15.5566834512,0.0
2021-03-27 13:00:00,10.49364,-5.07172,11.654991386,0.23364000000000001,0.008280000000000001,0.233786672,10.26,-5.08,11.4487553909,32.56,9.87364,-12.25172,15.7351012011,0.23364000000000001,0.008280000000000001,0.233786672,9.64,-12.26,15.5960636059,0.0
2021-03-27 13:30:00,6.62976,-4.9626,8.2813716507,0.68976,-0.0126,0.6898750739,5.94,-4.95,7.7321471791,32.68,6.13976,-12.1126,13.5798281144,0.68976,-0.0126,0.6898750739,5.45,-12.1,13.2707384874,0.0
2021-03-27 14:00:00,4.80176,-5.07068,6.9834586531,1.12176,-0.04068,1.1224973764,3.68,-5.03,6.2324393298,32.68,4.36176,-12.32068,13.0699696235,1.12176,-0.04068,1.1224973764,3.24,-12.28,12.7002362183,0.0
2021-03-27 14:30:00,7.595,-5.0114,9.0993491504,1.125,-0.0414,1.1257615023,6.47,-4.97,8.1585415363,32.88,7.065,-12.2414,14.1338635539,1.125,-0.0414,1.1257615023,5.94,-12.2,13.5692151578,0.0
2021-03-27 15:00:00,6.4004,-5.37548,8.358283639,0.7704000000000001,-0.01548,0.7705555077,5.63,-5.36,7.7734483982,32.84,5.8904,-12.64548,13.9500887664,0.7704000000000001,-0.01548,0.7705555077,5.12,-12.63,13.6283271167,0.0
2021-03-27 15:30:00,13.94812,-4.66676,14.7081168214,0.43812,0.0032400000000000003,0.43813198010000004,13.51,-4.67,14.2943695209,32.94,13.22812,-11.93676,17.8176709486,0.43812,0.0032400000000000003,0.43813198010000004,12.79,-11.94,17.4970768987,0.0
2021-03-27 16:00:00,16.18712,-4.86352,16.9019726862,0.35712000000000005,0.0064800000000000005,0.35717878550000004,15.83,-4.87,16.5621798082,32.83,15.42712,-12.08352,19.5961089782,0.35712000000000005,0.0064800000000000005,0.35717878550000004,15.07,-12.09,19.3202743252,0.0
2021-03-27 16:30:00,15.78788,-4.57208,16.4365772112,0.22788000000000003,0.00792,0.2280175888,15.56,-4.58,16.2200493217,32.72,15.03788,-11.762080000000001,19.091473511,0.22788000000000003,0.00792,0.2280175888,14.81,-11.77,18.9174258291,0.0
2021-03-27 17:00:00,16.4254,-4.17136,16.9467993854,0.0954,0.00864,0.0957904463,16.33,-4.18,16.8564913312,32.64,15.6554,-11.28136,19.2966482222,0.0954,0.00864,0.0957904463,15.56,-11.29,19.2244037619,0.0
2021-03-27 17:30:00,18.20244,-3.95244,18.6266101024,0.08244000000000001,0.007560000000000001,0.0827859118,18.12,-3.96,18.5476683171,32.28,17.39244,-10.99244,20.5750019759,0.08244000000000001,0.007560000000000001,0.0827859118,17.31,-11.0,20.5094149112,0.0
2021-03-27 18:00:00,19.42456,-4.23812,19.8815289233,0.03456,0.011880000000000002,0.036544876500000004,19.39,-4.25,19.8503047836,32.28,18.57456,-11.29812,21.7407864331,0.03456,0.011880000000000002,0.036544876500000004,18.54,-11.31,21.7174515079,0.0
2021-03-27 18:30:00,19.7208,-4.36976,20.1991275826,0.0108,0.030240000000000003,0.0321107085,19.71,-4.4,20.195150408,32.35,18.8808,-11.46976,22.0916274434,0.0108,0.030240000000000003,0.0321107085,18.87,-11.5,22.0981198295,0.0
2021-03-27 19:00:00,16.51,-4.99804,17.2499421402,0.0,0.02196,0.02196,16.51,-5.02,17.2563176837,32.43,15.73,-12.10804,19.8503786523,0.0,0.02196,0.02196,15.73,-12.13,19.8637811104,0.0
2021-03-27 19:30:00,22.88,-4.6884,23.3554168141,0.0,0.0216,0.0216,22.88,-4.71,23.3597624132,32.54,21.94,-11.8584,24.9396321256,0.0,0.0216,0.0216,21.94,-11.88,24.9499098195,0.0
2021-03-27 20:00:00,23.08,-5.27912,23.6760534713,0.0,0.020880000000000003,0.020880000000000003,23.08,-5.3,23.6807178945,32.6,22.14,-12.44912,25.400003716,0.0,0.020880000000000003,0.020880000000000003,22.14,-12.47,25.4102439973,0.0
2021-03-27 20:30:00,21.33,-5.4984,22.0272854106,0.0,0.0216,0.0216,21.33,-5.52,22.0326870808,32.6,20.45,-12.6384,24.0402091206,0.0,0.0216,0.0216,20.45,-12.66,24.0515716742,0.0
2021-03-27 21:00:00,18.45,-5.34876,19.2096781217,0.0,0.021240000000000002,0.021240000000000002,18.45,-5.37,19.215603035,32.6,17.62,-12.51876,21.6144338796,0.0,0.021240000000000002,0.021240000000000002,17.62,-12.54,21.6267427043,0.0
2021-03-27 21:30:00,15.48,-5.20876,16.332837498,0.0,0.021240000000000002,0.021240000000000002,15.48,-5.23,16.3396236187,32.65,14.74,-12.26876,19.1778536843,0.0,0.021240000000000002,0.021240000000000002,14.74,-12.29,19.1914486165,0.0
2021-03-27 22:00:00,14.04,-5.38876,15.0386280737,0.0,0.021240000000000002,0.021240000000000002,14.04,-5.41,15.046252025,32.42,13.35,-12.38876,18.2127393419,0.0,0.021240000000000002,0.021240000000000002,13.35,-12.41,18.2271939695,0.0
2021-03-27 22:30:00,13.22,-8.11876,15.5139506232,0.0,0.021240000000000002,0.021240000000000002,13.22,-8.14,15.5250764893,32.27,12.89,-8.63876,15.5170961954,0.0,0.021240000000000002,0.021240000000000002,12.89,-8.66,15.5289310643,0.0
2021-03-27 23:00:00,10.81,-4.0084,11.5292398084,0.0,0.0216,0.0216,10.81,-4.03,11.5367673115,33.0,10.18,-11.1684,15.1117688759,0.0,0.0216,0.0216,10.18,-11.19,15.1277394213,0.0
2021-03-27 23:30:00,9.12,-5.39876,10.5981606677,0.0,0.021240000000000002,0.021240000000000002,9.12,-5.42,10.6089961825,32.5,8.55,-12.46876,15.1186135587,0.0,0.021240000000000002,0.021240000000000002,8.55,-12.49,15.1361355702,0.0
2021-03-28 00:00:00,8.55,-5.77876,10.3197173962,0.0,0.021240000000000002,0.021240000000000002,8.55,-5.8,10.3316262031,32.5,7.98,-12.92876,15.1931970019,0.0,0.021240000000000002,0.021240000000000002,7.98,-12.95,15.2112754232,0.0
2021-03-28 00:30:00,16.39008,-7.16884,17.8892981794,8.56008,-1.33884,8.6641480915,7.83,-5.83,9.762059209,32.73,15.84008,-14.30884,21.3459840849,8.56008,-1.33884,8.6641480915,7.28,-12.97,14.873442775600001,0.0
2021-03-28 01:00:00,15.47652,-7.09656,17.0259753067,14.00652,-0.8265600000000001,14.0308874967,1.47,-6.27,6.4400155279,32.67,15.12652,-14.16656,20.7244548672,14.00652,-0.8265600000000001,14.0308874967,1.12,-13.34,13.3869339283,0.0
2021-03-28 01:30:00,15.0124,-7.15488,16.6302273458,12.2724,-1.24488,12.3353770909,2.74,-5.91,6.5142689536,0.003,14.5924,-14.28488,20.4204783091,12.2724,-1.24488,12.3353770909,2.32,-13.04,13.2447725537,0.003
2021-03-28 02:00:00,14.48396,-7.30328,16.2210664273,9.27396,-1.49328,9.3934136095,5.21,-5.8100000000000005,7.8038580202,0.003,13.99396,-14.46328,20.1250437227,9.27396,-1.49328,9.3934136095,4.72,-12.97,13.8021483835,0.003
2021-03-28 02:30:00,14.01956,-7.23872,15.7780584937,9.70956,-1.54872,9.8322982579,4.31,-5.69,7.1380809746,32.6,13.56956,-14.46872,19.8362500749,9.70956,-1.54872,9.8322982579,3.86,-12.92,13.4842871521,0.0
2021-03-28 03:00:00,13.73276,-7.271,15.5388589741,9.57276,-1.521,9.6928414316,4.16,-5.75,7.0970486824,32.7,13.29276,-14.531,19.6938424239,9.57276,-1.521,9.6928414316,3.7199999999999998,-13.01,13.5313894335,0.0
2021-03-28 03:30:00,13.70608,-7.21224,15.487835058,9.67608,-1.54224,9.7982155714,4.03,-5.67,6.9562777403,32.79,13.25608,-14.44224,19.6036209202,9.67608,-1.54224,9.7982155714,3.58,-12.9,13.3875464518,0.0
2021-03-28 04:00:00,13.52456,-7.216,15.3292002138,9.84456,-1.566,9.9683357484,3.68,-5.65,6.7427664945,32.87,13.07456,-14.506,19.5286495998,9.84456,-1.566,9.9683357484,3.23,-12.94,13.3370349029,0.0
2021-03-28 04:30:00,13.39416,-7.15132,15.1837050764,9.79416,-1.56132,9.9178268914,3.6,-5.59,6.6489172051,32.87,12.96416,-14.40132,19.376982795300002,9.79416,-1.56132,9.9178268914,3.17,-12.84,13.2255245643,0.0
2021-03-28 05:00:00,13.69524,-7.0642,15.4098189573,9.79524,-1.5642,9.9193471709,3.9,-5.5,6.7424031324,32.92,13.23524,-14.3342,19.5100196693,9.79524,-1.5642,9.9193471709,3.44,-12.77,13.2252221153,0.0
2021-03-28 05:30:00,14.49356,-6.93464,16.0671252377,9.94356,-1.57464,10.0674662454,4.55,-5.36,7.0307965409,32.94,14.03356,-14.17464,19.946458969,9.94356,-1.57464,10.0674662454,4.09,-12.6,13.2471921553,0.0
2021-03-28 06:00:00,14.97972,-6.80176,16.4516245513,9.81972,-1.57176,9.94471369,5.16,-5.23,7.347006193,32.94,14.50972,-14.01176,20.1708054568,9.81972,-1.57176,9.94471369,4.69,-12.44,13.2947245176,0.0
2021-03-28 06:30:00,15.70696,-6.4832,16.992365188,9.87696,-1.5732,10.0014647468,5.83,-4.91,7.6221388074,32.94,15.21696,-13.6332,20.4308593525,9.87696,-1.5732,10.0014647468,5.34,-12.06,13.1893593476,0.0
2021-03-28 07:00:00,16.67912,-6.30724,17.831834465100002,9.96912,-1.58724,10.0946859482,6.71,-4.72,8.2038100904,32.89,16.15912,-13.52724,21.0737604901,9.96912,-1.58724,10.0946859482,6.19,-11.94,13.4491523896,0.0
2021-03-28 07:30:00,18.17076,-6.13372,19.1780874963,10.04076,-1.59372,10.1664548795,8.13,-4.54,9.3117399019,32.8,17.61076,-13.43372,22.1495756351,10.04076,-1.59372,10.1664548795,7.57,-11.84,14.0531313237,0.0
2021-03-28 08:00:00,19.56776,-5.89748,20.4371598264,10.06776,-1.61748,10.1968638791,9.5,-4.28,10.4196161158,32.69,18.98776,-13.08748,23.0611613447,10.06776,-1.61748,10.1968638791,8.92,-11.47,14.5302202323,0.0
2021-03-28 08:30:00,21.33176,-5.54944,22.0417846149,10.12176,-1.63944,10.253671977,11.21,-3.91,11.8723291733,32.79,20.70176,-12.75944,24.3180216344,10.12176,-1.63944,10.253671977,10.58,-11.12,15.348967392,0.0
2021-03-28 09:00:00,22.54372,-5.09368,23.1120074286,10.23372,-1.63368,10.3632975148,12.31,-3.46,12.7870129428,32.92,21.87372,-12.21368,25.0526167452,10.23372,-1.63368,10.3632975148,11.64,-10.58,15.7297806723,0.0
2021-03-28 09:30:00,24.2854,-4.98396,24.7915411066,10.2654,-1.62396,10.3930593783,14.02,-3.36,14.4170038496,32.7,23.5954,-12.06396,26.5006043713,10.2654,-1.62396,10.3930593783,13.33,-10.44,16.9317010368,0.0
2021-03-28 10:00:00,26.49608,-5.70548,27.1034085937,10.39608,-1.63548,10.5239381506,16.1,-4.07,16.6064716301,32.7,25.76608,-12.46548,28.6230513782,10.39608,-1.63548,10.5239381506,15.37,-10.83,18.8022817764,0.0
2021-03-28 10:30:00,28.17748,-7.94224,29.2754087139,10.52748,-1.63224,10.653264409,17.65,-6.31,18.7440283824,32.45,27.91748,-6.79224,28.7318675649,10.52748,-1.63224,10.653264409,17.39,-5.16,18.1393963516,0.0
2021-03-28 11:00:00,28.9218,-7.79864,29.9547876155,10.5318,-1.62864,10.6569826635,18.39,-6.17,19.3974482858,32.36,28.6518,-6.65864,29.4153553419,10.5318,-1.62864,10.6569826635,18.12,-5.03,18.8051934316,0.0
2021-03-28 11:30:00,28.96152,-7.53468,29.9255917805,10.63152,-1.6246800000000001,10.7549431711,18.33,-5.91,19.2592055911,32.3,28.70152,-6.40468,29.4074340297,10.63152,-1.6246800000000001,10.7549431711,18.07,-4.78,18.6915301674,0.0
2021-03-28 12:00:00,29.18252,-7.39988,30.1061073134,10.71252,-1.64988,10.8388278317,18.47,-5.75,19.3443376728,32.81,28.92252,-6.26988,29.5943163186,10.71252,-1.64988,10.8388278317,18.21,-4.62,18.7869236439,0.0
2021-03-28 12:30:00,29.08276,-7.539,30.0440252,10.74276,-1.629,10.8655664103,18.34,-5.91,19.268723362,32.78,28.81276,-6.409,29.5169513978,10.74276,-1.629,10.8655664103,18.07,-4.78,18.6915301674,0.0
2021-03-28 13:00:00,28.48312,-7.76152,29.5216753868,10.65312,-1.63152,10.7773291332,17.83,-6.13,18.8543310674,32.64,28.21312,-6.6115200000000005,28.9774453126,10.65312,-1.63152,10.7773291332,17.56,-4.98,18.2525066772,0.0
2021-03-28 13:30:00,27.85924,-7.81412,28.9343692648,10.56924,-1.64412,10.6963528715,17.29,-6.17,18.3579138248,32.69,27.60924,-6.67412,28.4044716753,10.56924,-1.64412,10.6963528715,17.04,-5.03,17.7668933694,0.0
2021-03-28 14:00:00,28.07276,-8.16692,29.2365941297,10.56276,-1.63692,10.6888449284,17.51,-6.53,18.6879907962,32.72,27.80276,-7.00692,28.6721187132,10.56276,-1.63692,10.6888449284,17.24,-5.37,18.0569792601,0.0
2021-03-28 14:30:00,27.42172,-8.37532,28.6722289482,16.82172,-0.9853200000000001,16.8505524913,10.6,-7.39,12.9217684548,32.83,27.19172,-7.18532,28.125050401,16.82172,-0.9853200000000001,16.8505524913,10.37,-6.2,12.082090051,0.0
2021-03-28 15:00:00,27.40324,-8.28288,28.6276730384,12.87324,-1.4428800000000002,12.9538492655,14.53,-6.84,16.0594676126,32.79,27.18324,-7.12288,28.1009600617,12.87324,-1.4428800000000002,12.9538492655,14.31,-5.68,15.3960546894,0.0
2021-03-28 15:30:00,26.90272,-8.21024,28.1276444847,10.42272,-1.6502400000000002,10.5525534472,16.48,-6.5600000000000005,17.7376435865,33.01,26.65272,-7.05024,27.5694281307,10.42272,-1.6502400000000002,10.5525534472,16.23,-5.4,17.1047624947,0.0
2021-03-28 16:00:00,27.3602,-8.08608,28.5300759516,12.9402,-1.21608,12.9972161099,14.42,-6.87,15.9728926623,32.94,27.1102,-6.94608,27.9859066569,12.9402,-1.21608,12.9972161099,14.17,-5.73,15.2846916881,0.0
2021-03-28 16:30:00,27.93068,-8.16352,29.0992430151,15.88068,-0.80352,15.900994989400001,12.05,-7.36,14.119918555,32.87,27.72068,-6.99352,28.5892536043,15.88068,-0.80352,15.900994989400001,11.84,-6.19,13.3604528366,0.0
2021-03-28 17:00:00,28.28952,-8.63584,29.5782804493,12.08952,-1.36584,12.1664297448,16.2,-7.27,17.7564889547,32.74,28.01952,-7.49584,29.0048464629,12.08952,-1.36584,12.1664297448,15.93,-6.13,17.0687375046,0.0
2021-03-28 17:30:00,28.60048,-9.480080000000001,30.1307048214,12.66048,-1.36008,12.7333252309,15.94,-8.12,17.8890469282,32.68,28.37048,-8.30008,29.559693223,12.66048,-1.36008,12.7333252309,15.71,-6.94,17.1746237222,0.0
2021-03-28 18:00:00,28.50748,-8.56364,29.7659595175,9.89748,-1.58364,10.0233739828,18.61,-6.98,19.8759276513,32.68,28.23748,-7.39364,29.1894020014,9.89748,-1.58364,10.0233739828,18.34,-5.8100000000000005,19.2382873458,0.0
2021-03-28 18:30:00,28.40384,-8.22624,29.5710864069,9.93384,-1.59624,10.0612702619,18.47,-6.63,19.6239088869,32.72,28.14384,-7.06624,29.0173651058,9.93384,-1.59624,10.0612702619,18.21,-5.47,19.0138107701,0.0
2021-03-28 19:00:00,29.10284,-8.494,30.3170468889,9.85284,-1.584,9.979354291,19.25,-6.91,20.452642861,33.08,28.83284,-7.324,29.7485064913,9.85284,-1.584,9.979354291,18.98,-5.74,19.8289687074,0.0
2021-03-28 19:30:00,27.5556,-7.25328,28.4942303303,9.8856,-1.58328,10.0115864336,17.67,-5.67,18.5574190016,33.05,26.9456,-11.37328,29.2475102755,9.8856,-1.58328,10.0115864336,17.06,-9.79,19.6694611009,0.0
2021-03-28 20:00:00,26.74412,-6.71608,27.5745115123,9.92412,-1.5760800000000001,10.0484917247,16.82,-5.14,17.5878367061,33.09,25.96412,-13.97608,29.4867146278,9.92412,-1.5760800000000001,10.0484917247,16.04,-12.4,20.2741608951,0.0
2021-03-28 20:30:00,25.44468,-6.75088,26.3250094222,9.72468,-1.55088,9.8475697447,15.72,-5.2,16.5577293129,33.07,24.68468,-14.05088,28.4035324472,9.72468,-1.55088,9.8475697447,14.96,-12.5,19.4949121568,0.0
2021-03-28 21:00:00,24.05484,-6.0972,24.8155430177,9.11484,-1.4472,9.2290138187,14.94,-4.65,15.6469198247,32.92,23.31484,-13.4272,26.9048594879,9.11484,-1.4472,9.2290138187,14.2,-11.98,18.5784929421,0.0
2021-03-28 21:30:00,22.68388,-6.0946,23.488349474,8.903880000000001,-1.4346,9.0187114498,13.78,-4.66,14.5466147265,32.88,21.98388,-13.1946,25.639587536,8.903880000000001,-1.4346,9.0187114498,13.08,-11.76,17.5893149383,0.0
2021-03-28 22:00:00,20.97112,-6.41468,21.9302529296,8.15112,-1.26468,8.2486467228,12.82,-5.15,13.8157482606,32.96,20.28112,-13.61468,24.4271025698,8.15112,-1.26468,8.2486467228,12.13,-12.35,17.3106730083,0.0
2021-03-28 22:30:00,18.97476,-7.59016,20.4365370326,8.29476,-1.28016,8.3929644991,10.68,-6.31,12.4047773055,32.99,18.35476,-14.66016,23.4907961952,8.29476,-1.28016,8.3929644991,10.06,-13.38,16.7400119474,0.0
2021-03-28 23:00:00,17.39612,-8.03628,19.162640405,8.82612,-1.37628,8.9327790129,8.57,-6.66,10.8535938748,32.51,16.81612,-15.21628,22.6785596741,8.82612,-1.37628,8.9327790129,7.99,-13.84,15.9807915949,0.0
2021-03-28 23:30:00,8.82612,-1.37628,8.9327790129,8.82612,-1.37628,8.9327790129,0.0,0.0,0.0,32.74,8.82612,-1.37628,8.9327790129,8.82612,-1.37628,8.9327790129,0.0,0.0,0.0,0.0
2021-03-29 00:00:00,8.82612,-1.37628,8.9327790129,8.82612,-1.37628,8.9327790129,0.0,0.0,0.0,32.53,8.82612,-1.37628,8.9327790129,8.82612,-1.37628,8.9327790129,0.0,0.0,0.0,0.0
2021-03-29 00:30:00,16.158,-8.13548,18.0905223482,11.088,-0.73548,11.1123658521,5.07,-7.4,8.9702229627,32.81,15.678,-15.22548,21.8544028797,11.088,-0.73548,11.1123658521,4.59,-14.49,15.1996118371,0.0
2021-03-29 01:00:00,15.68232,-8.22864,17.7100445181,7.22232,-1.08864,7.3039060257,8.46,-7.14,11.0702845492,32.71,15.11232,-15.39864,21.5754566494,7.22232,-1.08864,7.3039060257,7.89,-14.31,16.3409975216,0.0
2021-03-29 01:30:00,15.23964,-8.27516,17.3414215206,7.01964,-1.05516,7.09850043,8.22,-7.22,10.940603274,32.83,14.67964,-15.47516,21.330082221,7.01964,-1.05516,7.09850043,7.66,-14.42,16.3282577148,0.0
2021-03-29 02:00:00,14.84012,-8.2832,16.9953100547,7.26012,-1.1232,7.3464903631,7.58,-7.16,10.4269842236,32.91,14.29012,-15.443200000000001,21.0404362087,7.26012,-1.1232,7.3464903631,7.03,-14.32,15.9525327143,0.0
2021-03-29 02:30:00,14.71264,-8.2906,16.8877418304,7.35264,-1.1106,7.4360437956,7.36,-7.18,10.2821204039,32.85,14.18264,-15.4606,20.9804058524,7.35264,-1.1106,7.4360437956,6.83,-14.35,15.8924950842,0.0
2021-03-29 03:00:00,14.42824,-8.26816,16.6293890231,7.78824,-1.20816,7.8813915575,6.64,-7.06,9.6919141556,32.85,13.91824,-15.44816,20.7933415324,7.78824,-1.20816,7.8813915575,6.13,-14.24,15.5033706013,0.0
2021-03-29 03:30:00,14.20648,-8.21032,16.4083341169,8.10648,-1.3003200000000001,8.2101065823,6.1,-6.91,9.2172718306,32.88,13.69648,-15.42032,20.6247383812,8.10648,-1.3003200000000001,8.2101065823,5.59,-14.12,15.1862602375,0.0
2021-03-29 04:00:00,14.23216,-7.89748,16.2765035747,7.83216,-1.2574800000000002,7.9324640696,6.4,-6.64,9.2222340027,32.93,13.71216,-15.12748,20.4172471949,7.83216,-1.2574800000000002,7.9324640696,5.88,-13.87,15.0649029204,0.0
2021-03-29 04:30:00,14.59708,-6.63792,16.0354833558,7.86708,-1.2679200000000002,7.9685989266,6.73,-5.37,8.6098664333,32.97,14.08708,-13.83792,19.7467428416,7.86708,-1.2679200000000002,7.9685989266,6.22,-12.57,14.0247388567,0.0
2021-03-29 05:00:00,15.05076,-6.4034,16.3563109575,7.25076,-1.1934,7.3483143739,7.8,-5.21,9.3799840085,32.82,14.51076,-13.6134,19.8969046672,7.25076,-1.1934,7.3483143739,7.26,-12.42,14.3862434291,0.0
2021-03-29 05:30:00,15.69668,-6.3216,16.9218317443,6.2866800000000005,-1.0116,6.3675489776,9.41,-5.31,10.8048229972,32.82,15.11668,-13.5016,20.2683797276,6.2866800000000005,-1.0116,6.3675489776,8.83,-12.49,15.2960452405,0.0
2021-03-29 06:00:00,16.59148,-6.17524,17.7034120341,5.90148,-0.9752400000000001,5.9815181391,10.69,-5.2,11.8876448466,32.74,15.98148,-13.32524,20.8079245493,5.90148,-0.9752400000000001,5.9815181391,10.08,-12.35,15.9414208902,0.0
2021-03-29 06:30:00,18.90384,-5.45884,19.6762318773,8.40384,-0.25884,8.4078252177,10.5,-5.2,11.7170815479,32.69,18.30384,-12.57884,22.2094073422,8.40384,-0.25884,8.4078252177,9.9,-12.32,15.804822049,0.0
2021-03-29 07:00:00,19.91456,-4.83528,20.4931606316,11.46456,0.23472,11.4669625216,8.45,-5.07,9.8543087023,32.6,19.37456,-11.90528,22.740036655,11.46456,0.23472,11.4669625216,7.91,-12.14,14.4895721124,0.0
2021-03-29 07:30:00,23.10808,-4.43748,23.5302909042,6.32808,-0.5374800000000001,6.3508646055,16.78,-3.9,17.2272574718,32.53,22.36808,-11.63748,25.2143202097,6.32808,-0.5374800000000001,6.3508646055,16.04,-11.1,19.5061938881,0.0
2021-03-29 08:00:00,24.08056,-4.2586,24.4542234363,9.25056,-0.2286,9.2533841525,14.83,-4.03,15.3678170213,32.69,23.36056,-11.4086,25.9975367578,9.25056,-0.2286,9.2533841525,14.11,-11.18,18.0023470692,0.0
2021-03-29 08:30:00,27.13588,-3.66488,27.3822447726,11.31588,-0.07488,11.3161277471,15.82,-3.59,16.2222224125,32.55,26.39588,-10.874880000000001,28.5483011051,11.31588,-0.07488,11.3161277471,15.08,-10.8,18.548487809,0.0
2021-03-29 09:00:00,28.08824,-3.30632,28.2821671419,12.28824,-0.16632000000000002,12.2893655101,15.8,-3.14,16.1089912782,32.66,27.35824,-10.406320000000001,29.2705447821,12.28824,-0.16632000000000002,12.2893655101,15.07,-10.24,18.2198380893,0.0
2021-03-29 09:30:00,29.60868,-3.91828,29.8668185366,11.84868,-0.09828,11.8490875894,17.76,-3.8200000000000003,18.1661773634,32.38,28.83868,-11.03828,30.8790072622,11.84868,-0.09828,11.8490875894,16.99,-10.94,20.2075159285,0.0
2021-03-29 10:00:00,30.60348,-3.59924,30.8144043702,5.79348,-0.75924,5.8430177039,24.81,-2.84,24.9720183405,32.47,29.66348,-10.72924,31.5442330179,5.79348,-0.75924,5.8430177039,23.87,-9.97,25.868471157000002,0.0
2021-03-29 10:30:00,31.04808,-3.59528,31.2555484669,6.23808,-0.7552800000000001,6.2836366831,24.81,-2.84,24.9720183405,32.59,30.07808,-10.80528,31.9600527591,6.23808,-0.7552800000000001,6.2836366831,23.84,-10.05,25.8717625994,0.0
2021-03-29 11:00:00,31.42356,-3.3504,31.6016661465,6.43356,-0.8604,6.490838346,24.99,-2.49,25.1137452404,32.59,30.46356,-10.5904,32.2519000996,6.43356,-0.8604,6.490838346,24.03,-9.73,25.9251576659,0.0
2021-03-29 11:30:00,31.81648,-3.20348,31.9773464143,6.21648,-0.8434800000000001,6.2734426036,25.6,-2.36,25.7085511066,32.64,30.82648,-10.38348,32.5282727193,6.21648,-0.8434800000000001,6.2734426036,24.61,-9.54,26.394387661,0.0
2021-03-29 12:00:00,32.16836,-3.22552,32.3296669386,5.77836,-0.69552,5.8200680718,26.39,-2.5300000000000002,26.5109977179,32.49,31.15836,-10.37552,32.8404447771,5.77836,-0.69552,5.8200680718,25.38,-9.68,27.1633355831,0.0
2021-03-29 12:30:00,33.28072,-5.06412,33.6638030397,5.22072,-0.65412,5.2615387761,28.06,-4.41,28.404430992400002,32.4,32.91072,-4.79412,33.2580678557,5.22072,-0.65412,5.2615387761,27.69,-4.14,27.9977802692,0.0
2021-03-29 13:00:00,33.21836,-5.65528,33.6963148277,4.60836,-0.48528000000000004,4.6338405851,28.61,-5.17,29.0733726974,32.8,32.90836,-4.54528,33.2207725402,4.60836,-0.48528000000000004,4.6338405851,28.3,-4.06,28.5897464137,0.0
2021-03-29 13:30:00,32.8862,-6.06716,33.4411809137,4.0662,-0.40716,4.0865341924,28.82,-5.66,29.370529447,33.04,32.5862,-4.95716,32.9610962455,4.0662,-0.40716,4.0865341924,28.52,-4.55,28.8806665436,0.0
2021-03-29 14:00:00,32.6376,-6.13376,33.20897387,3.4776,-0.29376,3.4899852002,29.16,-5.84,29.739051767,33.09,32.3076,-5.01376,32.6943237749,3.4776,-0.29376,3.4899852002,28.83,-4.72,29.2138203595,0.0
2021-03-29 14:30:00,32.6188,-6.10944,33.1860116699,2.8188,-0.19944,2.8258467321,29.8,-5.91,30.3803900567,33.16,32.2988,-4.97944,32.6803810283,2.8188,-0.19944,2.8258467321,29.48,-4.78,29.8650096267,0.0
2021-03-29 15:00:00,32.46544,-5.36304,32.9054249697,2.12544,-0.11304000000000002,2.128443853,30.34,-5.25,30.7908768956,33.13,32.14544,-4.24304,32.4242609975,2.12544,-0.11304000000000002,2.128443853,30.02,-4.13,30.3027606003,0.0
2021-03-29 15:30:00,31.99724,-4.24636,32.277777818,1.85724,-0.03636,1.8575958837000002,30.14,-4.21,30.4326091553,33.2,31.67724,-3.15636,31.83410345,1.85724,-0.03636,1.8575958837000002,29.82,-3.12,29.982775055,0.0
2021-03-29 16:00:00,31.1568,-4.54768,31.4869430022,2.0268,0.022320000000000003,2.0269228950000002,29.13,-4.57,29.486298513,33.07,30.8368,-3.44768,31.0289337816,2.0268,0.022320000000000003,2.0269228950000002,28.81,-3.47,29.0182184153,0.0
2021-03-29 16:30:00,30.02804,-5.19476,30.4740663138,7.17804,0.88524,7.2324206252,22.85,-6.08,23.645060795,33.0,29.74804,-4.05476,30.0231071427,7.17804,0.88524,7.2324206252,22.57,-4.94,23.1042961373,0.0
2021-03-29 17:00:00,30.31596,-5.47068,30.8056126442,2.3259600000000002,0.04932,2.3264828355000002,27.99,-5.52,28.5291167056,33.21,30.02596,-4.35068,30.3395235688,2.3259600000000002,0.04932,2.3264828355000002,27.7,-4.4,28.0472815082,0.0
2021-03-29 17:30:00,30.6356,-3.68408,30.8563191714,3.7656,0.38592000000000004,3.7853239764,26.87,-4.07,27.1764935192,33.14,29.7856,-8.81408,31.0623562147,3.7656,0.38592000000000004,3.7853239764,26.02,-9.2,27.5985579333,0.0
2021-03-29 18:00:00,30.64244,-5.9252400000000005,31.2100560431,4.67244,0.46476000000000006,4.695497568,25.97,-6.39,26.7445882376,32.84,29.63244,-13.10524,32.401061955,4.67244,0.46476000000000006,4.695497568,24.96,-13.57,28.4103238278,0.0
2021-03-29 18:30:00,30.84096,-6.64364,31.5484193926,7.05096,0.9363600000000001,7.1128620801,23.79,-7.58,24.9683900162,32.65,29.89096,-13.78364,32.915926561,7.05096,0.9363600000000001,7.1128620801,22.84,-14.72,27.1724860843,0.0
2021-03-29 19:00:00,31.24712,-6.56512,31.9293487079,3.23712,0.52488,3.2793970343,28.01,-7.09,28.8933937086,32.71,30.20712,-13.66512,33.1542697598,3.23712,0.52488,3.2793970343,26.97,-14.19,30.4751866278,0.0
2021-03-29 19:30:00,31.56764,-6.52496,32.2349344372,0.19764,0.27504,0.3386865383,31.37,-6.8,32.0985498115,32.57,30.41764,-13.66496,33.3461235374,0.19764,0.27504,0.3386865383,30.22,-13.94,33.2802043263,0.0
2021-03-29 20:00:00,31.93132,-6.35776,32.5581066581,0.12132000000000001,0.28224000000000005,0.3072099608,31.81,-6.64,32.4956258595,32.61,30.77132,-13.40776,33.5654906528,0.12132000000000001,0.28224000000000005,0.3072099608,30.65,-13.69,33.5684167038,0.0
2021-03-29 20:30:00,33.25024,-6.61024,33.9009400005,0.12024000000000001,0.23976000000000003,0.26822101930000003,33.13,-6.85,33.8307463707,32.35,32.06024,-13.65024,34.8452011174,0.12024000000000001,0.23976000000000003,0.26822101930000003,31.94,-13.89,34.8295233961,0.0
2021-03-29 21:00:00,32.11616,-7.0124,32.8728077125,0.14616,0.2376,0.2789560998,31.97,-7.25,32.7817540714,32.35,30.95616,-14.1224,34.0253732339,0.14616,0.2376,0.2789560998,30.81,-14.36,33.9921417389,0.0
2021-03-29 21:30:00,30.29892,-7.54448,31.2240889641,0.17892000000000002,0.24552000000000002,0.3037967031,30.12,-7.79,31.1110671627,32.56,29.16892,-14.70448,32.6656949419,0.17892000000000002,0.24552000000000002,0.3037967031,28.99,-14.95,32.6178264144,0.0
2021-03-29 22:00:00,28.28264,-7.2874,29.2064021086,0.15264000000000003,0.2826,0.3211879973,28.13,-7.57,29.1307706729,32.71,27.22264,-14.4674,30.8281979903,0.15264000000000003,0.2826,0.3211879973,27.07,-14.75,30.8277050719,0.0
2021-03-29 22:30:00,26.60444,-7.01212,27.5130160944,0.15444000000000002,0.31788000000000005,0.35341110340000004,26.45,-7.33,27.4468832475,32.77,25.58444,-14.15212,29.2377507789,0.15444000000000002,0.31788000000000005,0.35341110340000004,25.43,-14.47,29.2586021539,0.0
2021-03-29 23:00:00,24.56,-7.3102,25.6248438832,0.18,0.2898,0.34115105160000003,24.38,-7.6,25.5371180833,32.6,23.58,-14.4702,27.6659192517,0.18,0.2898,0.34115105160000003,23.4,-14.76,27.6661815219,0.0
2021-03-29 23:30:00,22.54172,-7.6492,23.8041887322,0.17172,0.2808,0.3291449504,22.37,-7.93,23.7339798601,32.69,21.63172,-14.8292,26.2266368945,0.17172,0.2808,0.3291449504,21.46,-15.11,26.2458320501,0.0
2021-03-30 00:00:00,20.83576,-7.93076,22.2940765441,0.18576,0.30924,0.3607438914,20.65,-8.24,22.2333105947,32.75,19.95576,-15.17076,25.0675949416,0.18576,0.30924,0.3607438914,19.77,-15.48,25.1094265167,0.0
2021-03-30 00:30:00,19.54,-7.08912,20.7862267469,0.0,0.020880000000000003,0.020880000000000003,19.54,-7.11,20.7933571123,32.91,18.69,-14.32912,23.5507914936,0.0,0.020880000000000003,0.020880000000000003,18.69,-14.35,23.5635014376,0.0
2021-03-30 01:00:00,18.55,-7.15912,19.8835484553,0.0,0.020880000000000003,0.020880000000000003,18.55,-7.18,19.8910758884,32.89,17.74,-14.42912,22.8671621321,0.0,0.020880000000000003,0.020880000000000003,17.74,-14.45,22.8803430918,0.0
2021-03-30 01:30:00,18.26,-7.24912,19.6463060338,0.0,0.020880000000000003,0.020880000000000003,18.26,-7.27,19.654019945,32.94,17.46,-14.52912,22.7144651703,0.0,0.020880000000000003,0.020880000000000003,17.46,-14.55,22.7278265569,0.0
2021-03-30 02:00:00,18.1,-7.26912,19.5051302373,0.0,0.020880000000000003,0.020880000000000003,18.1,-7.29,19.51292136,32.99,17.3,-14.53912,22.598141746,0.0,0.020880000000000003,0.020880000000000003,17.3,-14.56,22.6115811035,0.0
2021-03-30 02:30:00,17.83,-7.38912,19.3004661699,0.0,0.020880000000000003,0.020880000000000003,17.83,-7.41,19.3084696442,33.04,17.03,-14.68912,22.4898009412,0.0,0.020880000000000003,0.020880000000000003,17.03,-14.71,22.5034441808,0.0
2021-03-30 03:00:00,17.63,-7.35876,19.104142188,0.0,0.021240000000000002,0.021240000000000002,17.63,-7.38,19.1123337141,33.04,16.84,-14.70876,22.3591864954,0.0,0.021240000000000002,0.021240000000000002,16.84,-14.73,22.3731647292,0.0
2021-03-30 03:30:00,17.3,-7.31984,18.7848358424,0.0,0.02016,0.02016,17.3,-7.34,18.7927007106,33.15,16.51,-14.64984,22.0725601602,0.0,0.02016,0.02016,16.51,-14.67,22.0859457574,0.0
2021-03-30 04:00:00,17.28,-7.23912,18.7350809546,0.0,0.020880000000000003,0.020880000000000003,17.28,-7.26,18.7431587519,33.08,16.5,-14.58912,22.0248137875,0.0,0.020880000000000003,0.020880000000000003,16.5,-14.61,22.0386501402,0.0
2021-03-30 04:30:00,17.67,-7.15948,19.0653364479,0.0,0.02052,0.02052,17.67,-7.18,19.0730516698,33.12,16.88,-14.46948,22.232864221,0.0,0.02052,0.02052,16.88,-14.49,22.2462243988,0.0
2021-03-30 05:00:00,17.56,-6.77912,18.8231258821,0.0,0.020880000000000003,0.020880000000000003,17.56,-6.8,18.8306558569,33.05,16.77,-14.09912,21.9093150229,0.0,0.020880000000000003,0.020880000000000003,16.77,-14.12,21.922757582,0.0
2021-03-30 05:30:00,18.1,-6.6494800000000005,19.2827794747,0.0,0.02052,0.02052,18.1,-6.67,19.2898652147,33.02,17.3,-13.95948,22.2296442138,0.0,0.02052,0.02052,17.3,-13.98,22.2425358267,0.0
2021-03-30 06:00:00,19.12,-6.41948,20.168889991,0.0,0.02052,0.02052,19.12,-6.44,20.1754306026,33.02,18.29,-13.68948,22.8456989972,0.0,0.02052,0.02052,18.29,-13.71,22.8580007875,0.0
2021-03-30 06:30:00,21.27,-5.64912,22.0073955018,0.0,0.020880000000000003,0.020880000000000003,21.27,-5.67,22.0127644788,32.9,20.4,-12.85912,24.1146629082,0.0,0.020880000000000003,0.020880000000000003,20.4,-12.88,24.1258036136,0.0
2021-03-30 07:00:00,22.37108,-5.0348,22.9306439379,0.00108,0.0252,0.0252231322,22.37,-5.06,22.9351367992,32.69,21.47108,-12.1848,24.6875804284,0.00108,0.0252,0.0252231322,21.47,-12.21,24.699089052,0.0
2021-03-30 07:30:00,25.4706,-5.61452,26.0820685374,0.030600000000000002,0.01548,0.0342927164,25.44,-5.63,26.0555272447,32.57,24.4906,-12.70452,27.5897502125,0.030600000000000002,0.01548,0.0342927164,24.46,-12.72,27.5697297774,0.0
2021-03-30 08:00:00,26.5972,-9.06208,28.0986181469,0.09720000000000001,0.00792,0.0975221329,26.5,-9.07,28.0091931337,32.43,26.2272,-8.97208,27.7193838201,0.09720000000000001,0.00792,0.0975221329,26.13,-8.98,27.6300072385,0.0
2021-03-30 08:30:00,28.56028,-7.82064,29.6116869443,0.17028000000000001,0.00936,0.1705370576,28.39,-7.83,29.4499745331,32.9,28.25028,-6.69064,29.0317581915,0.17028000000000001,0.00936,0.1705370576,28.08,-6.7,28.8682593864,0.0
2021-03-30 09:00:00,30.39296,-5.24244,30.8417767762,0.28296000000000004,0.007560000000000001,0.2830609744,30.11,-5.25,30.5642699896,33.06,30.08296,-4.13244,30.3654662852,0.28296000000000004,0.007560000000000001,0.2830609744,29.8,-4.14,30.0862028179,0.0
2021-03-30 09:30:00,30.29956,-4.95048,30.701312487,0.7095600000000001,0.02952,0.7101737984000001,29.59,-4.98,30.0061410381,33.06,29.97956,-3.85048,30.2258203201,0.7095600000000001,0.02952,0.7101737984000001,29.27,-3.88,29.5260444354,0.0
2021-03-30 10:00:00,29.1094,-4.74148,29.4930297011,0.9594,0.038520000000000006,0.9601729794,28.15,-4.78,28.5529490596,33.02,28.8094,-3.63148,29.0373754901,0.9594,0.038520000000000006,0.9601729794,27.85,-3.67,28.0907707263,0.0
2021-03-30 10:30:00,29.39076,-4.63608,29.7541595604,1.22076,0.04392,1.2215498123,28.17,-4.68,28.5561079281,33.11,29.08076,-3.52608,29.2937509094,1.22076,0.04392,1.2215498123,27.86,-3.5700000000000003,28.0877998426,0.0
2021-03-30 11:00:00,28.82888,-4.57364,29.1894245388,1.56888,0.03636,1.5693012789,27.26,-4.61,27.6470559011,33.11,28.52888,-3.46364,28.7383680139,1.56888,0.03636,1.5693012789,26.96,-3.5,27.1862391662,0.0
2021-03-30 11:30:00,28.39188,-4.57756,28.7585275264,1.27188,-0.007560000000000001,1.271902468,27.12,-4.57,27.5023508086,33.07,28.09188,-3.45756,28.3038591554,1.27188,-0.007560000000000001,1.271902468,26.82,-3.45,27.040985559,0.0
2021-03-30 12:00:00,27.45332,-4.765,27.8637758393,1.18332,-0.045,1.1841753342999999,26.27,-4.72,26.6906594149,33.07,27.16332,-3.645,27.4067870868,1.18332,-0.045,1.1841753342999999,25.98,-3.6,26.2282366925,0.0
2021-03-30 12:30:00,27.26676,-4.6822,27.665848943,1.25676,-0.0522,1.2578436062,26.01,-4.63,26.4188758277,33.12,26.96676,-3.5422000000000002,27.1984066765,1.25676,-0.0522,1.2578436062,25.71,-3.49,25.9457934934,0.0
2021-03-30 13:00:00,26.21292,-4.22752,26.5516308402,1.22292,-0.04752000000000001,1.2238429134,24.99,-4.18,25.3371762436,33.22,25.72292,-5.53752,26.3122165748,1.22292,-0.04752000000000001,1.2238429134,24.5,-5.49,25.1075705714,0.0
2021-03-30 13:30:00,24.85536,-2.74724,25.0067240627,1.30536,-0.057240000000000006,1.3066143835,23.55,-2.69,23.7031348138,33.32,23.90536,-10.16724,25.9776635968,1.30536,-0.057240000000000006,1.3066143835,22.6,-10.11,24.7582733647,0.0
2021-03-30 14:00:00,24.20872,-2.42508,24.3298815666,1.27872,-0.055080000000000004,1.2799057172000001,22.93,-2.37,23.0521539124,33.0,23.28872,-9.76508,25.2531436983,1.27872,-0.055080000000000004,1.2799057172000001,22.01,-9.71,24.05668722,0.0
2021-03-30 14:30:00,23.80256,-2.32968,23.9162971937,1.22256,-0.04968,1.2235689829,22.58,-2.2800000000000002,22.694818792,32.82,22.88256,-9.65968,24.8378938289,1.22256,-0.04968,1.2235689829,21.66,-9.61,23.6961536963,0.0
