Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-30 15:00:00,23.81584,-2.6078,23.9581897427,1.09584,-0.0378,1.0964917444,22.72,-2.5700000000000003,22.8648923024,32.79,22.89584,-9.9378,24.9595544461,1.09584,-0.0378,1.0964917444,21.8,-9.9,23.9426397876,0.0
2021-03-30 15:30:00,23.65424,-2.97528,23.8406241751,1.07424,-0.035280000000000006,1.0748191736,22.58,-2.94,22.7705950735,32.89,22.74424,-10.31528,24.9740956724,1.07424,-0.035280000000000006,1.0748191736,21.67,-10.28,23.9847305593,0.0
2021-03-30 16:00:00,23.93256,-3.18556,24.1436372709,0.9525600000000001,-0.025560000000000003,0.9529028635000001,22.98,-3.16,23.1962496969,32.89,23.00256,-10.44556,25.2631646922,0.9525600000000001,-0.025560000000000003,0.9529028635000001,22.05,-10.42,24.3880893061,0.0
2021-03-30 16:30:00,25.56428,-3.48252,25.8003945216,0.58428,-0.00252,0.5842854344,24.98,-3.48,25.2212370831,32.72,24.58428,-10.75252,26.832881125,0.58428,-0.00252,0.5842854344,24.0,-10.75,26.2975759339,0.0
2021-03-30 17:00:00,26.81612,-3.82748,27.0878920369,0.45612,0.00252,0.4561269613,26.36,-3.83,26.6367884701,32.75,25.80612,-11.06748,28.0792617959,0.45612,0.00252,0.4561269613,25.35,-11.07,27.6616593862,0.0
2021-03-30 17:30:00,27.5838,-3.63424,27.8221804109,0.3438,0.00576,0.3438482479,27.24,-3.64,27.4821250998,32.7,26.5438,-10.82424,28.6659639646,0.3438,0.00576,0.3438482479,26.2,-10.83,28.3501128746,0.0
2021-03-30 18:00:00,28.66048,-3.6417200000000003,28.8909196529,0.24048000000000003,0.008280000000000001,0.24062250270000002,28.42,-3.65,28.6534273692,32.55,27.60048,-10.85172,29.6571462415,0.24048000000000003,0.008280000000000001,0.24062250270000002,27.36,-10.86,29.4365283279,0.0
2021-03-30 18:30:00,29.43728,-3.70172,29.6691116274,0.10728000000000001,0.008280000000000001,0.10759905580000001,29.33,-3.71,29.5637108632,32.61,28.33728,-10.87172,30.3512064597,0.10728000000000001,0.008280000000000001,0.10759905580000001,28.23,-10.88,30.2540460104,0.0
2021-03-30 19:00:00,29.6076,-3.62352,29.828507756,0.057600000000000005,0.0064800000000000005,0.0579633539,29.55,-3.63,29.7721245463,32.52,28.5176,-10.76352,30.4812544452,0.057600000000000005,0.0064800000000000005,0.0579633539,28.46,-10.77,30.4296648026,0.0
2021-03-30 19:30:00,29.36088,-4.602,29.7193485523,0.020880000000000003,0.018000000000000002,0.0275676332,29.34,-4.62,29.7015151129,32.43,28.26088,-11.712,30.5916374582,0.020880000000000003,0.018000000000000002,0.0275676332,28.24,-11.73,30.5792495003,0.0
2021-03-30 20:00:00,29.92288,-5.273,30.3839312219,0.00288,0.027,0.0271531656,29.92,-5.3,30.3857927328,32.4,28.81288,-12.353,31.3493008358,0.00288,0.027,0.0271531656,28.81,-12.38,31.3573037744,0.0
2021-03-30 20:30:00,31.41432,-6.27,32.0339257829,5.22432,0.99,5.3172943742,26.19,-7.26,27.1776323472,32.4,30.39432,-13.37,33.2049934236,5.22432,0.99,5.3172943742,25.17,-14.36,28.9782418376,0.0
2021-03-30 21:00:00,29.3134,-5.82852,29.8872391657,0.5634,0.23148000000000002,0.6090997869,28.75,-6.06,29.3817307183,32.56,28.2334,-12.99852,31.0819304058,0.5634,0.23148000000000002,0.6090997869,27.67,-13.23,30.6702103025,0.0
2021-03-30 21:30:00,27.81,-6.15804,28.4836366471,0.0,0.02196,0.02196,27.81,-6.18,28.488392373,32.76,26.74,-13.37804,29.8998253213,0.0,0.02196,0.02196,26.74,-13.4,29.9096573033,0.0
2021-03-30 22:00:00,25.41,-4.49768,25.8049845065,0.0,0.022320000000000003,0.022320000000000003,25.41,-4.52,25.8088841293,32.76,24.41,-11.737680000000001,27.0854431712,0.0,0.022320000000000003,0.022320000000000003,24.41,-11.76,27.0951231774,0.0
2021-03-30 22:30:00,24.36,-4.98804,24.8654407369,0.0,0.02196,0.02196,24.36,-5.01,24.8698552469,32.72,23.39,-12.27804,26.4167061959,0.0,0.02196,0.02196,23.39,-12.3,26.426919987,0.0
2021-03-30 23:00:00,22.89,-5.36804,23.5110177032,0.0,0.02196,0.02196,22.89,-5.39,23.5160413335,32.85,21.95,-12.69804,25.3582870053,0.0,0.02196,0.02196,21.95,-12.72,25.3692904907,0.0
2021-03-30 23:30:00,21.07,-5.69804,21.8268770062,0.0,0.02196,0.02196,21.07,-5.72,21.8326200901,33.02,20.17,-13.10804,24.0551369283,0.0,0.02196,0.02196,20.17,-13.13,24.0671103376,0.0
2021-03-31 00:00:00,19.72,-5.9580400000000004,20.6004038951,0.0,0.02196,0.02196,19.72,-5.98,20.6067658792,33.2,18.87,-13.32804,23.1022412385,0.0,0.02196,0.02196,18.87,-13.35,23.1149172614,0.0
2021-03-31 00:30:00,18.98176,-6.08568,19.9334571452,0.13176000000000002,0.09432,0.1620399951,18.85,-6.18,19.8372099853,33.1,18.15176,-13.40568,22.5654303606,0.13176000000000002,0.09432,0.1620399951,18.02,-13.5,22.5160031977,0.0
2021-03-31 01:00:00,18.23108,-6.15856,19.2431842282,0.18108000000000002,0.09144000000000001,0.20285768410000002,18.05,-6.25,19.1014397363,33.01,17.43108,-13.45856,22.0221567345,0.18108000000000002,0.09144000000000001,0.20285768410000002,17.25,-13.55,21.9354735531,0.0
2021-03-31 01:30:00,17.98032,-6.25416,19.0369751959,0.13032000000000002,0.28584000000000004,0.3141461571,17.85,-6.54,19.0103682237,33.01,17.17032,-13.60416,21.9064615629,0.13032000000000002,0.28584000000000004,0.3141461571,17.04,-13.89,21.9839418667,0.0
2021-03-31 02:00:00,17.65712,-6.3692,18.7707377408,0.08712,0.2808,0.2940043102,17.57,-6.65,18.7863620747,33.12,16.857120000000002,-13.6692,21.7027538191,0.08712,0.2808,0.2940043102,16.77,-13.95,21.8136516888,0.0
2021-03-31 02:30:00,17.42648,-6.37932,18.5574224733,0.09648000000000001,0.31068,0.3253159277,17.33,-6.69,18.5764636032,33.09,16.63648,-13.69932,21.5509590332,0.09648000000000001,0.31068,0.3253159277,16.54,-14.01,21.6760628344,0.0
2021-03-31 03:00:00,17.0828,-6.36272,18.2292693666,0.0828,0.28728000000000004,0.2989743106,17.0,-6.65,18.2543830353,33.09,16.3028,-13.68272,21.283752358,0.0828,0.28728000000000004,0.2989743106,16.22,-13.97,21.4067582786,0.0
2021-03-31 03:30:00,16.91192,-6.35736,18.0673480139,0.06192,0.15264000000000003,0.1647211462,16.85,-6.51,18.0638478736,33.05,16.14192,-13.70736,21.1767159743,0.06192,0.15264000000000003,0.1647211462,16.08,-13.86,21.2288954023,0.0
2021-03-31 04:00:00,16.9292,-6.34384,18.0787753619,0.0792,0.23616,0.24908670300000002,16.85,-6.58,18.0891929063,33.13,16.1492,-13.68384,21.16705312,0.0792,0.23616,0.24908670300000002,16.07,-13.92,21.2605573775,0.0
2021-03-31 04:30:00,17.1202,-6.23776,18.2211662047,0.0702,0.28224000000000005,0.2908392298,17.05,-6.52,18.2541200829,33.1,16.3302,-13.61776,21.2630858404,0.0702,0.28224000000000005,0.2908392298,16.26,-13.9,21.3915310345,0.0
2021-03-31 05:00:00,17.34196,-6.03672,18.36261324,0.11196,0.32328,0.34211840060000004,17.23,-6.36,18.3663414974,33.18,16.55196,-13.38672,21.2878287338,0.11196,0.32328,0.34211840060000004,16.44,-13.71,21.4064873345,0.0
2021-03-31 05:30:00,18.03808,-5.916,18.9834503209,0.11808,0.324,0.3448461779,17.92,-6.24,18.9753524341,33.12,17.23808,-13.256,21.7456418182,0.11808,0.324,0.3448461779,17.12,-13.58,21.8520205015,0.0
2021-03-31 06:00:00,18.85096,-5.776,19.7160053997,0.12096000000000001,0.324,0.3458429146,18.73,-6.1,19.6982968807,33.1,18.03096,-13.126,22.3026320088,0.12096000000000001,0.324,0.3458429146,17.91,-13.45,22.3980043754,0.0
2021-03-31 06:30:00,20.6562,-4.95448,21.2420684141,0.1062,0.33552000000000004,0.3519262855,20.55,-5.29,21.2199575871,33.1,19.7962,-12.18448,23.2454530459,0.1062,0.33552000000000004,0.3519262855,19.69,-12.52,23.3333773809,0.0
2021-03-31 07:00:00,21.79668,-4.27888,22.2127007155,0.07668000000000001,0.32112,0.3301482649,21.72,-4.6,22.2017656955,32.8,20.90668,-11.43888,23.8314339534,0.07668000000000001,0.32112,0.3301482649,20.83,-11.76,23.9204201468,0.0
2021-03-31 07:30:00,24.83816,-3.8896800000000002,25.1408791153,0.12816000000000002,0.31032000000000004,0.3357431876,24.71,-4.2,25.0643990552,32.56,23.86816,-11.09968,26.322840992,0.12816000000000002,0.31032000000000004,0.3357431876,23.74,-11.41,26.3396222448,0.0
2021-03-31 08:00:00,26.86872,-3.37308,27.0796193312,0.28872000000000003,0.28692,0.40704093750000003,26.58,-3.66,26.8308031933,32.61,25.85872,-10.59308,27.944350841,0.28872000000000003,0.28692,0.40704093750000003,25.57,-10.88,27.7884742294,0.0
2021-03-31 08:30:00,27.87924,-2.87824,28.0274202965,3.54924,0.7617600000000001,3.6300665111,24.33,-3.64,24.6007825079,32.61,26.91924,-10.06824,28.7404756202,3.54924,0.7617600000000001,3.6300665111,23.37,-10.83,25.7574416431,0.0
2021-03-31 09:00:00,28.72996,-2.2278000000000002,28.8162054136,2.01996,0.4122,2.0615885238,26.71,-2.64,26.8401508938,32.54,27.71996,-9.3778,29.2632758802,2.01996,0.4122,2.0615885238,25.7,-9.79,27.5015290484,0.0
2021-03-31 09:30:00,29.076,-2.79828,29.2103431503,2.916,0.44172000000000006,2.9492664441,26.16,-3.24,26.3598786037,32.41,28.056,-10.00828,29.7876619519,2.916,0.44172000000000006,2.9492664441,25.14,-10.45,27.2253943957,0.0
2021-03-31 10:00:00,28.53384,-3.39576,28.7351911621,8.22384,0.9842400000000001,8.2825281601,20.31,-4.38,20.7769222937,32.52,27.67384,-10.69576,29.6688507078,8.22384,0.9842400000000001,8.2825281601,19.45,-11.68,22.687549449,0.0
2021-03-31 10:30:00,28.66472,-3.36016,28.8609918039,8.69472,0.96984,8.7486424949,19.97,-4.33,20.4340353332,32.88,27.81472,-10.64016,29.7803904189,8.69472,0.96984,8.7486424949,19.12,-11.61,22.3688734629,0.0
2021-03-31 11:00:00,27.77456,-3.0732,27.9440645117,9.03456,0.9468000000000001,9.0840357019,18.74,-4.02,19.1663246346,32.84,26.95456,-10.3432,28.8709212017,9.03456,0.9468000000000001,9.0840357019,17.92,-11.29,21.1799551463,0.0
2021-03-31 11:30:00,27.1514,-3.17028,27.3358591824,9.4914,0.9097200000000001,9.5348971908,17.66,-4.08,18.1251758612,32.78,26.3614,-10.45028,28.3572171067,9.4914,0.9097200000000001,9.5348971908,16.87,-11.36,20.3383013057,0.0
2021-03-31 12:00:00,26.57452,-3.18952,26.7652414721,9.61452,0.87048,9.6538453613,16.96,-4.06,17.4391857608,32.82,25.79452,-10.45952,27.8344897683,9.61452,0.87048,9.6538453613,16.18,-11.33,19.7525011075,0.0
2021-03-31 12:30:00,27.303,-3.07716,27.475857087,3.933,0.04284,3.9332333093000003,23.37,-3.12,23.577347179,32.85,26.373,-10.36716,28.3374863999,3.933,0.04284,3.9332333093000003,22.44,-10.41,24.7370511581,0.0
2021-03-31 13:00:00,27.35728,-3.1971600000000002,27.5434674844,3.34728,-0.04716,3.3476122033,24.01,-3.15,24.2157510724,32.75,26.39728,-10.51716,28.4152607918,3.34728,-0.04716,3.3476122033,23.05,-10.47,25.3164649981,0.0
2021-03-31 13:30:00,26.75668,-3.422,26.9746178587,3.40668,-0.07200000000000001,3.4074407731000003,23.35,-3.35,23.5890864596,32.82,25.81668,-10.782,27.9777141708,3.40668,-0.07200000000000001,3.4074407731000003,22.41,-10.71,24.8377172864,0.0
2021-03-31 14:00:00,26.39312,-3.51628,26.6263217207,3.36312,-0.02628,3.3632226767,23.03,-3.49,23.2929388442,32.92,25.46312,-10.88628,27.6926266788,3.36312,-0.02628,3.3632226767,22.1,-10.86,24.624166991,0.0
2021-03-31 14:30:00,26.478,-3.55872,26.7160807762,2.898,0.07128000000000001,2.8988764786,23.58,-3.63,23.8577723185,33.01,25.528,-10.93872,27.7729072882,2.898,0.07128000000000001,2.8988764786,22.63,-11.01,25.1661876334,0.0
2021-03-31 15:00:00,26.41268,-3.71324,26.6724167649,2.36268,0.08676,2.3642724209,24.05,-3.8,24.3483572341,33.01,25.45268,-10.90324,27.6897013649,2.36268,0.08676,2.3642724209,23.09,-10.99,25.5720198655,0.0
2021-03-31 15:30:00,25.80952,-4.04132,26.1240040953,2.36952,0.05868,2.3702464793,23.44,-4.1,23.7958735919,32.61,24.86952,-11.23132,27.288011543,2.36952,0.05868,2.3702464793,22.5,-11.29,25.1736787141,0.0
2021-03-31 16:00:00,26.44672,-4.19396,26.7771973746,1.8367200000000001,0.08604,1.8387341407000002,24.61,-4.28,24.979401514,32.61,25.47672,-11.41396,27.9166929424,1.8367200000000001,0.08604,1.8387341407000002,23.64,-11.5,26.2887732692,0.0
2021-03-31 16:30:00,26.63492,-4.75436,27.0559217625,1.74492,0.12564,1.7494373999000001,24.89,-4.88,25.3638818007,32.67,25.65492,-11.94436,28.2991635215,1.74492,0.12564,1.7494373999000001,23.91,-12.07,26.7838197425,0.0
2021-03-31 17:00:00,27.1684,-5.1214,27.6468930717,1.5084,0.1386,1.5147542771,25.66,-5.26,26.1935717305,32.67,26.1684,-12.3914,28.9539626393,1.5084,0.1386,1.5147542771,24.66,-12.53,27.6607393249,0.0
2021-03-31 17:30:00,27.02916,-5.10816,27.507613289600002,3.8091600000000003,0.59184,3.8548637448000003,23.22,-5.7,23.9093789129,32.84,26.07916,-12.31816,28.841977257,3.8091600000000003,0.59184,3.8548637448000003,22.27,-12.91,25.7414257569,0.0
2021-03-31 18:00:00,27.62192,-5.22484,28.111730959,7.26192,1.14516,7.3516578751,20.36,-6.37,21.3332252601,32.74,26.75192,-12.41484,29.4922612885,7.26192,1.14516,7.3516578751,19.49,-13.56,23.7430768857,0.0
2021-03-31 18:30:00,28.56188,-5.26392,29.0428965997,4.78188,0.7660800000000001,4.8428560686,23.78,-6.03,24.5326170638,32.8,27.61188,-12.46392,30.2946401019,4.78188,0.7660800000000001,4.8428560686,22.83,-13.23,26.3863942213,0.0
2021-03-31 19:00:00,28.77348,-5.21348,29.2419822348,2.01348,0.41652000000000006,2.0561105566,26.76,-5.63,27.3458314922,32.77,27.73348,-12.41348,30.3848712128,2.01348,0.41652000000000006,2.0561105566,25.72,-12.83,28.7424303078,0.0
2021-03-31 19:30:00,28.21476,-5.20972,28.6917037545,0.28476,0.17028000000000001,0.3317883904,27.93,-5.38,28.4434403686,32.71,27.16476,-12.37972,29.8526657626,0.28476,0.17028000000000001,0.3317883904,26.88,-12.55,29.6654158912,0.0
2021-03-31 20:00:00,28.88208,-5.10564,29.3298841617,0.08208,0.23436,0.2483178125,28.8,-5.34,29.2908791264,32.63,27.80208,-12.25564,30.3834883471,0.08208,0.23436,0.2483178125,27.72,-12.49,30.4039224443,0.0
2021-03-31 20:30:00,30.42372,-6.08896,31.0270554923,5.64372,0.9410400000000001,5.7216371538,24.78,-7.03,25.757897818,32.56,29.43372,-13.22896,32.2699435345,5.64372,0.9410400000000001,5.7216371538,23.79,-14.17,27.6903051626,0.0
2021-03-31 21:00:00,29.587,-7.57404,30.5410649932,4.527,0.7959600000000001,4.5964422461000005,25.06,-8.37,26.4208345818,32.63,28.617,-14.57404,32.1144100198,4.527,0.7959600000000001,4.5964422461000005,24.09,-15.37,28.575601481,0.0
2021-03-31 21:30:00,27.4378,-7.90536,28.5539416818,2.1078,0.58464,2.1873785154,25.33,-8.49,26.7149583567,32.44,26.4278,-14.96536,30.3708842935,2.1078,0.58464,2.1873785154,24.32,-15.55,28.866328135,0.0
2021-03-31 22:00:00,25.54732,-8.17668,26.8239380965,0.06732,0.28332,0.2912081812,25.48,-8.46,26.8477559584,32.56,24.53732,-15.25668,28.8937079207,0.06732,0.28332,0.2912081812,24.47,-15.54,28.9874541828,0.0
2021-03-31 22:30:00,24.5902,-8.07504,25.8821213783,0.0702,0.26496000000000003,0.2741018818,24.52,-8.34,25.8995366754,32.58,23.6102,-15.26504,28.1151736655,0.0702,0.26496000000000003,0.2741018818,23.54,-15.53,28.2012854317,0.0
2021-03-31 23:00:00,22.87876,-7.60892,24.1108548729,0.06876,0.27108000000000004,0.2796646277,22.81,-7.88,24.1327681794,32.84,21.93876,-14.72892,26.4244257214,0.06876,0.27108000000000004,0.2796646277,21.87,-15.0,26.5197454739,0.0
2021-03-31 23:30:00,21.49696,-6.60432,22.4885822564,0.06696,0.26568,0.2739881457,21.43,-6.87,22.5042618186,32.61,20.60696,-13.79432,24.7977834635,0.06696,0.26568,0.2739881457,20.54,-14.06,24.8912675451,0.0
2021-04-01 00:00:00,19.88776,-6.76908,21.0081755958,0.07776000000000001,0.16092,0.1787228693,19.81,-6.93,20.987162743,32.77,19.01776,-14.03908,23.6383367153,0.07776000000000001,0.16092,0.1787228693,18.94,-14.2,23.672000338,0.0
2021-04-01 00:30:00,18.70496,-6.88332,19.9312724838,0.08496000000000001,0.07668000000000001,0.1144465989,18.62,-6.96,19.8782796036,32.93,17.88496,-14.21332,22.8449175885,0.08496000000000001,0.07668000000000001,0.1144465989,17.8,-14.29,22.8263904286,0.0
2021-04-01 01:00:00,17.92836,-6.97352,19.2368415672,0.10836000000000001,0.09648000000000001,0.14508714620000002,17.82,-7.07,19.1712623476,33.03,17.10836,-14.32352,22.3127588406,0.10836000000000001,0.09648000000000001,0.14508714620000002,17.0,-14.42,22.292070339,0.0
2021-04-01 01:30:00,17.52796,-6.95596,18.8577506952,0.14796,0.10404000000000001,0.1808769836,17.38,-7.06,18.7592110708,33.14,16.73796,-14.33596,22.0381272817,0.14796,0.10404000000000001,0.1808769836,16.59,-14.44,21.994128762,0.0
2021-04-01 02:00:00,17.34708,-7.08056,18.7364755074,0.12708,0.28944000000000003,0.3161089053,17.22,-7.37,18.7308649026,33.18,16.54708,-14.42056,21.9489955861,0.12708,0.28944000000000003,0.3161089053,16.42,-14.71,22.0454190253,0.0
2021-04-01 02:30:00,16.988,-7.04088,18.3892940369,0.198,0.24912,0.31822126640000004,16.79,-7.29,18.304321894,33.15,16.208,-14.35088,21.6482567606,0.198,0.24912,0.31822126640000004,16.01,-14.6,21.6674894716,0.0
2021-04-01 03:00:00,16.643720000000002,-7.01084,18.0600468699,0.42372000000000004,0.20916,0.47253205610000004,16.22,-7.22,17.7543459468,33.05,15.87372,-14.39084,21.4259483464,0.42372000000000004,0.20916,0.47253205610000004,15.45,-14.6,21.2570576515,0.0
2021-04-01 03:30:00,16.18216,-6.9906,17.6275577045,1.5321600000000002,-0.1206,1.5368990291,14.65,-6.87,16.1808343419,33.21,15.45216,-14.3906,21.1153644777,1.5321600000000002,-0.1206,1.5368990291,13.92,-14.27,19.9348764732,0.0
2021-04-01 04:00:00,16.0996,-6.79328,17.4741458538,1.6596000000000002,-0.32328,1.6907933399,14.44,-6.47,15.8232265989,33.25,15.3696,-14.17328,20.9070913835,1.6596000000000002,-0.32328,1.6907933399,13.71,-13.85,19.4881143264,0.0
2021-04-01 04:30:00,15.7752,-6.57088,17.0889847274,3.5352,-0.65088,3.59461873,12.24,-5.92,13.5964701301,33.19,15.1052,-13.93088,20.5483937235,3.5352,-0.65088,3.59461873,11.57,-13.28,17.613157014,0.0
2021-04-01 05:00:00,15.67776,-6.44332,16.9501779118,5.38776,-1.00332,5.4803840048,10.29,-5.44,11.6394888204,33.12,15.04776,-13.82332,20.4332879596,5.38776,-1.00332,5.4803840048,9.66,-12.82,16.0520403688,0.0
2021-04-01 05:30:00,15.8438,-6.34316,17.0663902811,6.9138,-1.43316,7.0607774378,8.93,-4.91,10.1908292106,33.12,15.2538,-13.70316,20.5049995958,6.9138,-1.43316,7.0607774378,8.34,-12.27,14.8360540576,0.0
2021-04-01 06:00:00,16.43736,-6.13892,17.5463142151,7.58736,-1.70892,7.7774314099,8.85,-4.43,9.8968378788,33.12,15.85736,-13.51892,20.8378757107,7.58736,-1.70892,7.7774314099,8.27,-11.81,14.4176627787,0.0
2021-04-01 06:30:00,18.447,-5.45444,19.2364946057,8.217,-1.86444,8.4258664548,10.23,-3.59,10.8416327184,33.1,17.837,-12.76444,21.9337524722,8.217,-1.86444,8.4258664548,9.62,-10.9,14.5380328793,0.0
2021-04-01 07:00:00,20.38652,-4.84668,20.9547251171,7.79652,-1.78668,7.9986217271,12.59,-3.06,12.9565311716,32.91,19.70652,-12.15668,23.1545200584,7.79652,-1.78668,7.9986217271,11.91,-10.37,15.791928318,0.0
2021-04-01 07:30:00,22.2368,-4.10908,22.6132662985,7.9668,-1.81908,8.1718391006,14.27,-2.29,14.4525776248,32.86,21.5268,-11.27908,24.302690466,7.9668,-1.81908,8.1718391006,13.56,-9.46,16.5337594031,0.0
2021-04-01 08:00:00,23.25928,-3.4484,23.5135188493,14.12928,-0.9684,14.162427471200001,9.13,-2.48,9.4608297733,32.55,22.68928,-10.5984,25.0425539728,14.12928,-0.9684,14.162427471200001,8.56,-9.63,12.8845061993,0.0
2021-04-01 08:30:00,24.55096,-2.87468,24.7186856856,15.33096,-0.9946800000000001,15.3631937703,9.22,-1.88,9.4097183805,32.51,23.97096,-10.00468,25.9749984644,15.33096,-0.9946800000000001,15.3631937703,8.64,-9.01,12.483176679,0.0
2021-04-01 09:00:00,25.87312,-2.4214,25.9861793362,15.06312,-0.8514,15.0871622943,10.81,-1.57,10.9234152169,32.46,25.26312,-9.5414,27.0048800422,15.06312,-0.8514,15.0871622943,10.2,-8.69,13.3998544768,0.0
2021-04-01 09:30:00,27.50632,-2.7764,27.6460853812,16.81632,-1.2564,16.863189476,10.69,-1.52,10.7975228641,32.38,26.89632,-9.8764,28.6523176463,16.81632,-1.2564,16.863189476,10.08,-8.62,13.2631368839,0.0
2021-04-01 10:00:00,26.81416,-3.27568,27.0135013645,17.08416,-1.34568,17.1370761091,9.73,-1.9300000000000002,9.9195665228,32.34,26.22416,-10.37568,28.2021506834,17.08416,-1.34568,17.1370761091,9.14,-9.03,12.8483656548,0.0
2021-04-01 10:30:00,26.07152,-3.33688,26.2841953129,17.38152,-1.31688,17.4313341556,8.69,-2.02,8.9216870602,32.39,25.50152,-10.44688,27.5583893587,17.38152,-1.31688,17.4313341556,8.12,-9.13,12.2184819024,0.0
2021-04-01 11:00:00,26.383,-3.1618,26.5717833094,17.883,-1.4418,17.9410277364,8.5,-1.72,8.6722776708,32.43,25.833,-10.2818,27.8039439692,17.883,-1.4418,17.9410277364,7.95,-8.84,11.8889907057,0.0
2021-04-01 11:30:00,26.45088,-3.28256,26.6537849644,17.66088,-1.31256,17.7095876894,8.79,-1.97,9.0080519537,32.39,25.88088,-10.43256,27.9044487085,17.66088,-1.31256,17.7095876894,8.22,-9.12,12.2777359476,0.0
2021-04-01 12:00:00,26.09288,-3.319,26.3031204935,17.64288,-1.2690000000000001,17.6884588276,8.45,-2.05,8.6951135703,32.48,25.53288,-10.509,27.6109949494,17.64288,-1.2690000000000001,17.6884588276,7.89,-9.24,12.1502962927,0.0
2021-04-01 12:30:00,26.0814,-3.28568,26.287546843,18.5814,-1.52568,18.643929988700002,7.5,-1.76,7.7037393518,32.56,25.5414,-10.45568,27.5986296439,18.5814,-1.52568,18.643929988700002,6.96,-8.93,11.3219477123,0.0
2021-04-01 13:00:00,25.743,-3.4038,25.9670541926,18.243,-1.4238,18.2984768612,7.5,-1.98,7.7569581667000005,32.56,25.213,-10.6138,27.3559521757,18.243,-1.4238,18.2984768612,6.97,-9.19,11.5341666366,0.0
2021-04-01 13:30:00,24.75028,-3.48636,24.9946207438,17.18028,-1.4763600000000001,17.2435976446,7.57,-2.01,7.832304897,32.63,24.22028,-10.69636,26.4770481838,17.18028,-1.4763600000000001,17.2435976446,7.04,-9.22,11.6004310265,0.0
2021-04-01 14:00:00,24.47076,-3.5294,24.7239713504,11.66076,-2.3094,11.887247458400001,12.81,-1.22,12.8679640969,32.63,23.79076,-10.7494,26.1065099494,11.66076,-2.3094,11.887247458400001,12.13,-8.44,14.777364447,0.0
2021-04-01 14:30:00,24.67012,-3.7202,24.9490422432,12.39012,-2.5002,12.6398605077,12.28,-1.22,12.3404538004,32.58,24.00012,-10.9302,26.3718606104,12.39012,-2.5002,12.6398605077,11.61,-8.43,14.3477175885,0.0
2021-04-01 15:00:00,24.15504,-3.9008000000000003,24.4679831217,18.18504,-1.8108,18.2749740476,5.97,-2.09,6.3252667928,32.51,23.64504,-11.1208,26.1296787053,18.18504,-1.8108,18.2749740476,5.46,-9.31,10.7929467709,0.0
2021-04-01 15:30:00,24.37512,-4.25576,24.7438470774,13.15512,-2.16576,13.3322053162,11.22,-2.09,11.4129969771,32.67,23.75512,-11.52576,26.4035768371,13.15512,-2.16576,13.3322053162,10.6,-9.36,14.1410607806,0.0
2021-04-01 16:00:00,23.66732,-4.48548,24.0886190308,14.82732,-1.9954800000000001,14.9609945797,8.84,-2.49,9.183991507,32.77,23.07732,-11.77548,25.9080031576,14.82732,-1.9954800000000001,14.9609945797,8.25,-9.78,12.7949560374,0.0
2021-04-01 16:30:00,23.71072,-4.96712,24.2254107089,11.88072,-2.60712,12.1634116272,11.83,-2.36,12.0631049071,32.85,23.05072,-12.24712,26.1022535581,11.88072,-2.60712,12.1634116272,11.17,-9.64,14.7546094493,0.0
2021-04-01 17:00:00,23.97964,-5.21212,24.5395462351,13.49964,-1.93212,13.6372052791,10.48,-3.2800000000000002,10.9812931843,32.78,23.34964,-12.45212,26.4624447212,13.49964,-1.93212,13.6372052791,9.85,-10.52,14.4115543922,0.0
2021-04-01 17:30:00,24.20908,-5.01408,24.7228750895,17.02908,-1.77408,17.1212419378,7.18,-3.24,7.8771822373,32.73,23.66908,-12.23408,26.6439122783,17.02908,-1.77408,17.1212419378,6.64,-10.46,12.3895601213,0.0
2021-04-01 18:00:00,25.557760000000002,-5.05904,26.0536558268,15.10776,-1.58904,15.1910980623,10.45,-3.47,11.0110580781,32.73,24.96776,-12.28904,27.8282148824,15.10776,-1.58904,15.1910980623,9.86,-10.7,14.5502439842,0.0
2021-04-01 18:30:00,26.5332,-5.07768,27.0146911221,9.4032,-2.22768,9.6634739314,17.13,-2.85,17.3654657294,32.73,25.7432,-12.26768,28.5168076548,9.4032,-2.22768,9.6634739314,16.34,-10.04,19.1780395244,0.0
2021-04-01 19:00:00,26.6656,-5.05204,27.1399582078,11.4156,-1.8320400000000001,11.5616734914,15.25,-3.22,15.586240727,32.59,25.9356,-12.13204,28.6328786873,11.4156,-1.8320400000000001,11.5616734914,14.52,-10.3,17.8022582837,0.0
2021-04-01 19:30:00,26.5262,-5.17852,27.0269560963,9.7362,-2.46852,10.0442611192,16.79,-2.71,17.0072984333,32.39,25.7562,-12.26852,28.5289050163,9.7362,-2.46852,10.0442611192,16.02,-9.8,18.7797870062,0.0
2021-04-01 20:00:00,27.1798,-5.1462,27.6626987563,8.2098,-1.9962,8.4490017446,18.97,-3.15,19.2297529885,32.39,26.3098,-12.5962,29.1696731295,8.2098,-1.9962,8.4490017446,18.1,-10.6,20.9754618543,0.0
2021-04-01 20:30:00,28.33808,-5.64244,28.894357706,10.46808,-1.7024400000000002,10.6056117617,17.87,-3.94,18.2991939713,32.65,27.51808,-13.03244,30.4481398322,10.46808,-1.7024400000000002,10.6056117617,17.05,-11.33,20.4712334753,0.0
2021-04-01 21:00:00,27.45488,-6.09524,28.1233423773,7.27488,-1.69524,7.4697869897,20.18,-4.4,20.6541133918,32.75,26.56488,-13.52524,29.8098132579,7.27488,-1.69524,7.4697869897,19.29,-11.83,22.6285881133,0.0
2021-04-01 21:30:00,27.05956,-6.4684,27.8219335409,7.63956,-1.7784,7.8438245489,19.42,-4.69,19.9783007285,32.88,26.17956,-13.9484,29.6635672898,7.63956,-1.7784,7.8438245489,18.54,-12.17,22.1774773137,0.0
2021-04-01 22:00:00,25.04312,-6.9249600000000004,25.982935368,8.22312,-1.97496,8.4569598282,16.82,-4.95,17.5332512672,32.97,24.22312,-14.43496,28.1980072476,8.22312,-1.97496,8.4569598282,16.0,-12.46,20.2793392397,0.0
2021-04-01 22:30:00,23.22392,-6.72516,24.1780527998,8.32392,-2.04516,8.5714831617,14.9,-4.68,15.6176950924,33.08,22.47392,-14.215160000000001,26.5922517661,8.32392,-2.04516,8.5714831617,14.15,-12.17,18.6636384448,0.0
2021-04-01 23:00:00,21.42104,-5.9816400000000005,22.2405254383,9.31104,-2.32164,9.5961178698,12.11,-3.66,12.6509960082,33.01,20.73104,-13.36164,24.6639299985,9.31104,-2.32164,9.5961178698,11.42,-11.04,15.8838912109,0.0
2021-04-01 23:30:00,19.53448,-6.1438,20.4778462566,9.83448,-2.5938,10.1707814503,9.7,-3.55,10.329206165,32.76,18.91448,-13.6238,23.3102012027,9.83448,-2.5938,10.1707814503,9.08,-11.03,14.2866126146,0.0
2021-04-02 00:00:00,17.89772,-6.42856,19.0172228486,10.28772,-2.69856,10.6357608506,7.61,-3.73,8.4749631268,32.93,17.32772,-13.90856,22.2193141585,10.28772,-2.69856,10.6357608506,7.04,-11.21,13.2372844647,0.0
2021-04-02 00:30:00,16.68908,-6.38028,17.8671028464,9.919080000000001,-2.51028,10.231796212,6.77,-3.87,7.7980638623,32.97,16.14908,-13.93028,21.3271068297,9.919080000000001,-2.51028,10.231796212,6.23,-11.42,13.0088162413,0.0
2021-04-02 01:00:00,16.3078,-3.43272,16.6651704893,9.0378,-2.14272,9.2883301965,7.27,-1.29,7.3835628256,33.15,15.7778,-10.94272,19.2010961624,9.0378,-2.14272,9.2883301965,6.74,-8.8,11.0845658463,0.0
2021-04-02 01:30:00,16.06412,-3.50524,16.4421001953,8.03412,-1.87524,8.2500672259,8.03,-1.63,8.1937659229,32.92,15.50412,-11.03524,19.0303509908,8.03412,-1.87524,8.2500672259,7.47,-9.16,11.8197504204,0.0
2021-04-02 02:00:00,15.75872,-3.5012,16.142975484,8.20872,-1.9512,8.4374323984,7.55,-1.55,7.7074639149,32.96,15.20872,-10.9912,18.7646380588,8.20872,-1.9512,8.4374323984,7.0,-9.04,11.4333547133,0.0
2021-04-02 02:30:00,15.93488,-3.70092,16.3590100391,6.37488,-1.15092,6.4779404027,9.56,-2.55,9.8942458025,32.88,15.35488,-11.22092,19.0179227431,6.37488,-1.15092,6.4779404027,8.98,-10.07,13.4924163885,0.0
2021-04-02 03:00:00,15.6702,-3.79268,16.1226421415,5.2902000000000005,-0.74268,5.342077276,10.38,-3.05,10.8188215624,32.97,15.0602,-11.30268,18.8297689636,5.2902000000000005,-0.74268,5.342077276,9.77,-10.56,14.3863303174,0.0
2021-04-02 03:30:00,15.5498,-3.75508,15.9967779833,5.1498,-0.68508,5.1951683944,10.4,-3.07,10.8436571322,32.99,14.9398,-11.31508,18.7410954708,5.1498,-0.68508,5.1951683944,9.79,-10.63,14.4513321185,0.0
2021-04-02 04:00:00,15.35924,-3.63488,15.7834915653,5.25924,-0.8848800000000001,5.3331621007,10.1,-2.75,10.467688379,33.11,14.73924,-11.19488,18.5086610535,5.25924,-0.8848800000000001,5.3331621007,9.48,-10.31,14.0059451662,0.0
2021-04-02 04:30:00,15.29196,-3.54452,15.6973775731,6.41196,-1.51452,6.5883990371,8.88,-2.03,9.1090778897,33.11,14.72196,-11.11452,18.4463725722,6.41196,-1.51452,6.5883990371,8.31,-9.6,12.6970902178,0.0
2021-04-02 05:00:00,15.52884,-3.4614000000000003,15.9099390855,5.29884,-1.2114,5.4355492184,10.23,-2.25,10.4745119218,33.05,14.90884,-11.1014,18.5880228132,5.29884,-1.2114,5.4355492184,9.61,-9.89,13.7900036258,0.0
2021-04-02 05:30:00,15.72244,-3.3252800000000002,16.0702397814,5.84244,-1.38528,6.0044238551,9.88,-1.94,10.068664261,33.21,15.11244,-10.93528,18.6538519194,5.84244,-1.38528,6.0044238551,9.27,-9.55,13.3092223665,0.0
2021-04-02 06:00:00,16.01532,-3.26792,16.3453288688,7.37532,-1.7179200000000001,7.5727534113,8.64,-1.55,8.7779325584,33.16,15.43532,-10.86792,18.8775207225,7.37532,-1.7179200000000001,7.5727534113,8.06,-9.15,12.1936909917,0.0
2021-04-02 06:30:00,17.07516,-3.05948,17.3470892918,6.72516,-1.59948,6.9127500531,10.35,-1.46,10.4524686079,33.11,16.45516,-10.66948,19.611478631,6.72516,-1.59948,6.9127500531,9.73,-9.07,13.3017968711,0.0
2021-04-02 07:00:00,17.85116,-2.8582,18.0785292705,7.21116,-1.7082000000000002,7.4107203284,10.64,-1.15,10.7019671089,33.07,17.23116,-10.4982,20.1773407114,7.21116,-1.7082000000000002,7.4107203284,10.02,-8.79,13.3290847398,0.0
2021-04-02 07:30:00,19.3824,-2.61832,19.55845161,7.2324,-1.67832,7.4245786266,12.15,-0.9400000000000001,12.1863078904,33.16,18.7124,-10.16832,21.296681558,7.2324,-1.67832,7.4245786266,11.48,-8.49,14.2783227306,0.0
2021-04-02 08:00:00,20.97148,-2.3344,21.1010046384,6.62148,-1.5444,6.7992035379,14.35,-0.79,14.3717291931,32.97,20.26148,-9.9044,22.5527096188,6.62148,-1.5444,6.7992035379,13.64,-8.36,15.9980998872,0.0
2021-04-02 08:30:00,22.62724,-2.02404,22.7175863141,5.99724,-1.27404,6.1310737672,16.63,-0.75,16.646903616,32.93,21.84724,-9.56404,23.8489571415,5.99724,-1.27404,6.1310737672,15.85,-8.29,17.8870511823,0.0
2021-04-02 09:00:00,23.3428,-2.38248,23.4640687603,7.7328,-1.48248,7.8736232314,15.61,-0.9,15.6359233818,32.86,22.5828,-9.85248,24.6384702851,7.7328,-1.48248,7.8736232314,14.85,-8.37,17.0463896471,0.0
2021-04-02 09:30:00,23.10076,-2.6408,23.2512136719,12.92076,-0.8208000000000001,12.9468046876,10.18,-1.82,10.3414118959,32.73,22.48076,-10.1108,24.6498041943,12.92076,-0.8208000000000001,12.9468046876,9.56,-9.29,13.3303300784,0.0
2021-04-02 10:00:00,23.18988,-2.30816,23.3044660312,10.01988,-1.38816,10.1155812191,13.17,-0.92,13.2020945308,32.82,22.50988,-9.76816,24.5379633914,10.01988,-1.38816,10.1155812191,12.49,-8.38,15.0407612839,0.0
2021-04-02 10:30:00,22.59128,-3.95764,22.9353187553,9.97128,-1.81764,10.135592731,12.62,-2.14,12.800156249,32.74,21.90128,-11.41764,24.6987564223,9.97128,-1.81764,10.135592731,11.93,-9.6,15.3128997907,0.0
2021-04-02 11:00:00,22.0336,-4.16536,22.4238656991,9.6336,-1.6653600000000002,9.7764857126,12.4,-2.5,12.6495059192,32.78,21.3636,-11.57536,24.2979909476,9.6336,-1.6653600000000002,9.7764857126,11.73,-9.91,15.3558132315,0.0
2021-04-02 11:30:00,22.34392,-4.23248,22.7412543171,9.22392,-1.48248,9.3422934613,13.12,-2.75,13.4051072357,32.74,21.64392,-11.65248,24.5812848142,9.22392,-1.48248,9.3422934613,12.42,-10.17,16.052579232,0.0
2021-04-02 12:00:00,22.41952,-4.27236,22.8229695044,9.65952,-1.60236,9.7915210361,12.76,-2.67,13.0363530176,32.79,21.72952,-11.75236,24.7040483524,9.65952,-1.60236,9.7915210361,12.07,-10.15,15.770459727,0.0
2021-04-02 12:30:00,22.54432,-4.37316,22.9645573144,9.63432,-1.52316,9.753980636,12.91,-2.85,13.2208396103,32.88,21.84432,-11.86316,24.8577730589,9.63432,-1.52316,9.753980636,12.21,-10.34,15.999990625,0.0
2021-04-02 13:00:00,22.25304,-4.48948,22.7013924664,9.74304,-1.50948,9.8592777784,12.51,-2.98,12.8600349922,32.88,21.57304,-11.97948,24.6759801409,9.74304,-1.50948,9.8592777784,11.83,-10.47,15.7977783248,0.0
2021-04-02 13:30:00,21.69628,-4.70648,22.2008900684,9.02628,-1.35648,9.1276376258,12.67,-3.35,13.1053958353,32.91,21.00628,-12.19648,24.2902845564,9.02628,-1.35648,9.1276376258,11.98,-10.84,16.1562990812,0.0
2021-04-02 14:00:00,21.03908,-4.89844,21.6017962605,8.83908,-1.28844,8.9324919748,12.2,-3.61,12.7228966828,32.94,20.35908,-12.38844,23.8320285347,8.83908,-1.28844,8.9324919748,11.52,-11.1,15.997512306600001,0.0
2021-04-02 14:30:00,20.71184,-5.1336,21.3385605219,7.88184,-1.1736,7.9687350781,12.83,-3.96,13.4272297962,32.96,20.02184,-12.6936,23.7065720412,7.88184,-1.1736,7.9687350781,12.14,-11.52,16.735889579,0.0
2021-04-02 15:00:00,20.58748,-3.10728,20.8206513286,8.00748,-1.27728,8.1087101409,12.58,-1.83,12.7124073251,33.11,19.89748,-10.76728,22.6239702296,8.00748,-1.27728,8.1087101409,11.89,-9.49,15.2128958453,0.0
2021-04-02 15:30:00,20.68284,-2.0418,20.7833783997,7.51284,-1.0818,7.5903264821,13.17,-0.96,13.2049422566,33.02,20.00284,-9.6418,22.2053578063,7.51284,-1.0818,7.5903264821,12.49,-8.56,15.1417865525,0.0
2021-04-02 16:00:00,21.17384,-2.1236,21.2800652561,6.60384,-0.9936,6.6781691882,14.57,-1.13,14.6137537957,33.02,20.44384,-9.7336,22.6427375312,6.60384,-0.9936,6.6781691882,13.84,-8.74,16.3686651869,0.0
2021-04-02 16:30:00,22.09928,-2.23852,22.2123647617,6.29928,-0.9385200000000001,6.3688105882,15.8,-1.3,15.8533908045,33.06,21.32928,-9.77852,23.4639646844,6.29928,-0.9385200000000001,6.3688105882,15.03,-8.84,17.4369292021,0.0
2021-04-02 17:00:00,22.7944,-2.92308,22.9810588974,7.0344,-1.15308,7.1282800763,15.76,-1.77,15.8590825712,32.92,22.0344,-10.41308,24.3710282599,7.0344,-1.15308,7.1282800763,15.0,-9.26,17.6280344905,0.0
2021-04-02 17:30:00,23.38988,-3.82328,23.7002944364,7.13988,-1.31328,7.2596550037,16.25,-2.51,16.4427065899,32.81,22.60988,-11.29328,25.2734019628,7.13988,-1.31328,7.2596550037,15.47,-9.98,18.4098153168,0.0
2021-04-02 18:00:00,24.45232,-4.43728,24.8516680965,6.32232,-1.18728,6.4328348324,18.13,-3.25,18.4189956295,32.81,23.63232,-11.82728,26.4267118799,6.32232,-1.18728,6.4328348324,17.31,-10.64,20.3186047749,0.0
2021-04-02 18:30:00,25.56436,-4.53212,25.9629854582,6.35436,-0.8521200000000001,6.411240091,19.21,-3.68,19.5593072474,32.7,24.70436,-11.94212,27.4393810627,6.35436,-0.8521200000000001,6.411240091,18.35,-11.09,21.4408628558,0.0
2021-04-02 19:00:00,25.48796,-4.58452,25.8969868632,9.68796,-0.6145200000000001,9.7074303393,15.8,-3.9699999999999998,16.2911294882,32.73,24.72796,-11.92452,27.4529813134,9.68796,-0.6145200000000001,9.7074303393,15.04,-11.31,18.8180153045,0.0
2021-04-02 19:30:00,25.46436,-4.6901600000000006,25.8926868253,9.77436,-0.02016,9.7743807904,15.69,-4.67,16.3702474019,32.72,24.71436,-12.03016,27.4868030123,9.77436,-0.02016,9.7743807904,14.94,-12.01,19.1688210383,0.0
2021-04-02 20:00:00,25.45836,-4.62676,25.8753744318,11.35836,-0.35676,11.363961439,14.1,-4.27,14.7323759116,32.72,24.73836,-11.94676,27.4720135772,11.35836,-0.35676,11.363961439,13.38,-11.59,17.7017654487,0.0
2021-04-02 20:30:00,26.691,-4.96692,27.1492131615,11.421,-0.5569200000000001,11.4345704286,15.27,-4.41,15.8940554925,32.62,25.971,-12.26692,28.7222939071,11.421,-0.5569200000000001,11.4345704286,14.55,-11.71,18.6769001711,0.0
2021-04-02 21:00:00,26.7302,-5.13596,27.2191417418,3.9402,-0.8859600000000001,4.0385766257,22.79,-4.25,23.1828945561,32.6,25.7802,-12.45596,28.6316197859,3.9402,-0.8859600000000001,4.0385766257,21.84,-11.57,24.7153899423,0.0
2021-04-02 21:30:00,26.72488,-5.67024,27.3197882984,4.57488,-0.48024000000000006,4.6000171165,22.15,-5.19,22.7499142856,32.56,25.80488,-13.13024,28.9533250987,4.57488,-0.48024000000000006,4.6000171165,21.23,-12.65,24.7130613239,0.0
2021-04-02 22:00:00,25.36072,-5.9545200000000005,26.0503824799,2.16072,-0.6145200000000001,2.2464072981,23.2,-5.34,23.8066293288,32.97,24.39072,-13.49452,27.874886406,2.16072,-0.6145200000000001,2.2464072981,22.23,-12.88,25.6917749484,0.0
2021-04-02 22:30:00,23.67972,-6.3272,24.510458974,1.9897200000000002,-0.5472,2.0635923818,21.69,-5.78,22.4469262929,33.09,22.75972,-13.9072,26.6723652179,1.9897200000000002,-0.5472,2.0635923818,20.77,-13.36,24.6957992379,0.0
2021-04-02 23:00:00,21.78832,-7.36284,22.998745646,2.7583200000000003,-0.6728400000000001,2.8391975782000003,19.03,-6.69,20.1716880801,33.23,21.05832,-13.00284,24.7492765407,2.7583200000000003,-0.6728400000000001,2.8391975782000003,18.3,-12.33,22.0662389183,0.0
2021-04-02 23:30:00,19.70024,-11.70968,22.9175928439,3.00024,-0.6796800000000001,3.076264774,16.7,-11.03,20.0137677612,33.23,19.52024,-10.19968,22.0243783513,3.00024,-0.6796800000000001,3.076264774,16.52,-9.52,19.0667459206,0.0
2021-04-03 00:00:00,18.17652,-12.39576,22.0009260098,3.11652,-0.7257600000000001,3.199910075,15.06,-11.67,19.0523620583,32.49,17.99652,-10.85576,21.0171895668,3.11652,-0.7257600000000001,3.199910075,14.88,-10.13,18.0008694234,0.0
2021-04-03 00:30:00,16.83472,-12.44568,20.9356812199,4.91472,-0.9856800000000001,5.0125879285,11.92,-11.46,16.5353560591,32.64,16.66472,-10.89568,19.9105182087,4.91472,-0.9856800000000001,5.0125879285,11.75,-9.91,15.3710962524,0.0
2021-04-03 01:00:00,15.99304,-12.6568,20.3953895447,4.70304,-1.0368,4.8159671388,11.29,-11.62,16.2014968444,32.66,15.83304,-11.0668,19.3173294708,4.70304,-1.0368,4.8159671388,11.13,-10.03,14.9825832219,0.0
2021-04-03 01:30:00,15.57464,-12.52864,19.9884024219,4.09464,-0.81864,4.1756733803,11.48,-11.71,16.3986127462,32.95,15.41464,-10.98864,18.9304341044,4.09464,-0.81864,4.1756733803,11.32,-10.17,15.2174669377,0.0
2021-04-03 02:00:00,15.0886,-12.34164,19.4931251432,2.9286000000000003,-0.25164000000000003,2.9393912039,12.16,-12.09,17.1474108833,32.65,14.9286,-10.81164,18.43243493,2.9286000000000003,-0.25164000000000003,2.9393912039,12.0,-10.56,15.9847927731,0.0
2021-04-03 02:30:00,14.81212,-12.43628,19.3406297502,3.91212,-0.38628,3.9311442524,10.9,-12.05,16.2484614656,32.42,14.65212,-10.89628,18.2596149558,3.91212,-0.38628,3.9311442524,10.74,-10.51,15.0268992144,0.0
2021-04-03 03:00:00,14.386800000000001,-12.52296,19.0736609334,4.8168,-0.46296000000000004,4.8389972310000005,9.57,-12.06,15.3957299275,32.5,14.2368,-10.97296,17.9747691335,4.8168,-0.46296000000000004,4.8389972310000005,9.42,-10.51,14.113699019,0.0
2021-04-03 03:30:00,13.77408,-12.50188,18.6016742091,7.26408,-1.36188,7.390641067,6.51,-11.14,12.9027012676,32.64,13.62408,-10.93188,17.4677289932,7.26408,-1.36188,7.390641067,6.36,-9.57,11.4906266148,0.0
2021-04-03 04:00:00,13.6968,-12.67732,18.6632465724,6.9768,-1.32732,7.1019375259,6.72,-11.35,13.1901819548,32.62,13.5568,-11.09732,17.5196272056,6.9768,-1.32732,7.1019375259,6.58,-9.77,11.779189276,0.0
2021-04-03 04:30:00,13.6528,-12.499,18.5101039662,8.3628,-1.8090000000000002,8.5562202426,5.29,-10.69,11.9272880405,32.8,13.5028,-10.919,17.3651999367,8.3628,-1.8090000000000002,8.5562202426,5.14,-9.11,10.4600047801,0.0
2021-04-03 05:00:00,13.60644,-12.38996,18.4023454558,9.94644,-2.37996,10.2272126347,3.66,-10.01,10.6581283535,32.69,13.46644,-10.80996,17.2684753663,9.94644,-2.37996,10.2272126347,3.52,-8.43,9.1353872386,0.0
2021-04-03 05:30:00,14.08348,-12.47304,18.8127918117,8.67348,-1.91304,8.8819467096,5.41,-10.56,11.8651464382,32.8,13.93348,-10.89304,17.6861580156,8.67348,-1.91304,8.8819467096,5.26,-8.98,10.4071129522,0.0
2021-04-03 06:00:00,14.74948,-12.53968,19.3595127721,6.36948,-1.30968,6.5027330541,8.38,-11.23,14.0120412503,32.8,14.60948,-10.95968,18.2633921157,6.36948,-1.30968,6.5027330541,8.24,-9.65,12.6893695667,0.0
2021-04-03 06:30:00,15.98824,-12.43456,20.2544340995,5.17824,-1.02456,5.278626023,10.81,-11.41,15.7176397719,32.77,15.828240000000001,-10.88456,19.2095504344,5.17824,-1.02456,5.278626023,10.65,-9.86,14.5135143918,0.0
2021-04-03 07:00:00,16.49588,-12.14056,20.4818762346,4.38588,-0.8805600000000001,4.4734024286,12.11,-11.26,16.5360122158,32.63,16.32588,-10.60056,19.4655138665,4.38588,-0.8805600000000001,4.4734024286,11.94,-9.72,15.3961683545,0.0
2021-04-03 07:30:00,17.69636,-11.82528,21.2837591682,4.44636,-0.9352800000000001,4.5436621714,13.25,-10.89,17.1509358345,32.57,17.52636,-10.29528,20.3264872796,4.44636,-0.9352800000000001,4.5436621714,13.08,-9.36,16.0840293459,0.0
2021-04-03 08:00:00,18.97604,-11.29256,22.0819384438,5.39604,-1.22256,5.5328022407,13.58,-10.07,16.9062503235,32.54,18.80604,-9.78256,21.1982456971,5.39604,-1.22256,5.5328022407,13.41,-8.56,15.9091703115,0.0
2021-04-03 08:30:00,21.60728,-5.65652,22.335415096,6.94728,-1.5865200000000002,7.1261311459,14.66,-4.07,15.2144832314,32.29,20.95728,-11.82652,24.0639597803,6.94728,-1.5865200000000002,7.1261311459,14.01,-10.24,17.3533195672,0.0
2021-04-03 09:00:00,22.82124,-4.41928,23.2451937152,6.23124,-1.25928,6.3572115,16.59,-3.16,16.8882710779,32.87,22.05124,-11.87928,25.0474445574,6.23124,-1.25928,6.3572115,15.82,-10.62,19.0540494384,0.0
2021-04-03 09:30:00,24.19996,-3.98688,24.5261753263,7.95996,-1.49688,8.0994822635,16.24,-2.49,16.4297808872,32.87,23.41996,-11.43688,26.0633219398,7.95996,-1.49688,8.0994822635,15.46,-9.94,18.3797497263,0.0
2021-04-03 10:00:00,24.357,-3.87424,24.6631949386,7.1370000000000005,-1.25424,7.2463706072,17.22,-2.62,17.4181744164,32.78,23.567,-11.31424,26.1422171167,7.1370000000000005,-1.25424,7.2463706072,16.43,-10.06,19.2652147665,0.0
2021-04-03 10:30:00,25.08328,-3.76752,25.3646435518,8.06328,-1.30752,8.1686040979,17.02,-2.46,17.1968601785,32.75,24.28328,-11.21752,26.7490269451,8.06328,-1.30752,8.1686040979,16.22,-9.91,19.0078010301,0.0
2021-04-03 11:00:00,24.57884,-3.7374400000000003,24.8613723173,8.44884,-1.38744,8.5620025169,16.13,-2.35,16.300288341,32.81,23.80884,-11.15744,26.2935225768,8.44884,-1.38744,8.5620025169,15.36,-9.77,18.2039144142,0.0
2021-04-03 11:30:00,24.27912,-3.82232,24.5781569316,7.35912,-1.19232,7.4550837793,16.92,-2.63,17.1231801953,32.71,23.48912,-11.28232,26.0581945452,7.35912,-1.19232,7.4550837793,16.13,-10.09,19.0259033951,0.0
2021-04-03 12:00:00,23.38704,-3.8266,23.6980275028,7.63704,-1.1466,7.7226337167,15.75,-2.68,15.9763856989,32.78,22.61704,-11.2766,25.2723605134,7.63704,-1.1466,7.7226337167,14.98,-10.13,18.0836196598,0.0
2021-04-03 12:30:00,23.19524,-3.9748,23.5333421702,7.45524,-1.0548,7.5294891259,15.74,-2.92,16.0085602101,32.78,22.43524,-11.4648,25.1948731471,7.45524,-1.0548,7.5294891259,14.98,-10.41,18.2419434272,0.0
2021-04-03 13:00:00,23.0398,-4.1052,23.4026718791,6.9498,-0.9252,7.0111136833,16.09,-3.18,16.4012347096,32.88,22.2598,-11.6152,25.1079980699,6.9498,-0.9252,7.0111136833,15.31,-10.69,18.6727662653,0.0
2021-04-03 13:30:00,21.50192,-4.2058,21.909388794,6.9019200000000005,-0.9558000000000001,6.9677868313,14.6,-3.25,14.9573560498,32.96,20.76192,-11.7358,23.8492415755,6.9019200000000005,-0.9558000000000001,6.9677868313,13.86,-10.78,17.5587015465,0.0
2021-04-03 14:00:00,21.35332,-4.5102,21.8244399484,6.40332,-0.8802000000000001,6.463533017,14.95,-3.63,15.3843881906,33.01,20.60332,-12.1102,23.898822964,6.40332,-0.8802000000000001,6.463533017,14.2,-11.23,18.1039470834,0.0
2021-04-03 14:30:00,20.8198,-4.66396,21.3358054669,5.9598,-0.81396,6.0151265092,14.86,-3.85,15.3506384232,33.18,20.0698,-12.30396,23.5411194237,5.9598,-0.81396,6.0151265092,14.11,-11.49,18.1964886723,0.0
2021-04-03 15:00:00,19.86032,-9.25216,21.9096959168,5.80032,-0.8121600000000001,5.8569032746000005,14.06,-8.44,16.39869507,33.3,19.51032,-10.60216,22.2049179951,5.80032,-0.8121600000000001,5.8569032746000005,13.71,-9.79,16.8466079672,0.0
2021-04-03 15:30:00,19.78004,-11.32092,22.7906386933,5.36004,-0.7009200000000001,5.4056745784,14.42,-10.62,17.90867946,32.84,19.60004,-9.77092,21.9005124517,5.36004,-0.7009200000000001,5.4056745784,14.24,-9.07,16.8832017106,0.0
2021-04-03 16:00:00,19.98624,-11.41124,23.0144777841,5.37624,-0.74124,5.4270980528,14.61,-10.67,18.0914620747,32.7,19.80624,-9.86124,22.125351913,5.37624,-0.74124,5.4270980528,14.43,-9.12,17.0704217874,0.0
2021-04-03 16:30:00,20.75348,-11.33992,23.6495394821,4.80348,-0.7099200000000001,4.8556571663,15.95,-10.63,19.1676654812,32.79,20.56348,-9.79992,22.7792699996,4.80348,-0.7099200000000001,4.8556571663,15.76,-9.09,18.1935620482,0.0
2021-04-03 17:00:00,21.88864,-11.22048,24.5969862479,3.96864,-0.60048,4.0138111166,17.92,-10.62,20.8305256775,32.72,21.70864,-9.69048,23.7733138893,3.96864,-0.60048,4.0138111166,17.74,-9.09,19.9332812151,0.0
2021-04-03 17:30:00,23.47236,-11.10304,25.9659234616,2.95236,-0.47304,2.9900161222,20.52,-10.63,23.1098961486,32.66,23.27236,-9.60304,25.1758042019,2.95236,-0.47304,2.9900161222,20.32,-9.13,22.2768781475,0.0
2021-04-03 18:00:00,24.69432,-10.89892,26.9925155817,2.16432,-0.44892000000000004,2.2103868957,22.53,-10.45,24.8355269725,32.57,24.50432,-9.41892,26.2521951964,2.16432,-0.44892000000000004,2.2103868957,22.34,-8.97,24.0735643393,0.0
2021-04-03 18:30:00,25.88312,-10.86412,28.0707143534,1.29312,-0.29412000000000005,1.3261470163,24.59,-10.57,26.7655188629,32.39,25.67312,-9.38412,27.3344251578,1.29312,-0.29412000000000005,1.3261470163,24.38,-9.09,26.0194638684,0.0
2021-04-03 19:00:00,25.94936,-10.61416,28.036220803,0.9993600000000001,-0.25416,1.0311729803,24.95,-10.36,27.0154048646,32.42,25.73936,-9.14416,27.3153860547,0.9993600000000001,-0.25416,1.0311729803,24.74,-8.89,26.2887751712,0.0
2021-04-03 19:30:00,26.3536,-10.61232,28.4100962466,0.6336,-0.20232000000000003,0.665118292,25.72,-10.41,27.7468286476,32.36,26.1436,-9.14232,27.6960256344,0.6336,-0.20232000000000003,0.665118292,25.51,-8.94,27.0311616473,0.0
2021-04-03 20:00:00,27.24232,-10.18728,29.0847842141,0.47232,-0.10728000000000001,0.4843502666,26.77,-10.08,28.6048824504,32.33,26.95232,-9.45728,28.5633978788,0.47232,-0.10728000000000001,0.4843502666,26.48,-9.35,28.0822524025,0.0
2021-04-03 20:30:00,27.8584,-4.7166,28.2548538506,5.9184,0.7434000000000001,5.9649058769,21.94,-5.46,22.6091839747,32.28,26.9384,-12.0866,29.5256379122,5.9184,0.7434000000000001,5.9649058769,21.02,-12.83,24.6261913417,0.0
2021-04-03 21:00:00,27.57196,-4.93568,28.0102466127,2.36196,0.09432,2.3638424871,25.21,-5.03,25.706905687,32.75,26.56196,-12.40568,29.3161835051,2.36196,0.09432,2.3638424871,24.2,-12.5,27.2376577554,0.0
2021-04-03 21:30:00,26.44408,-5.36864,26.9835442908,6.81408,0.7113600000000001,6.8511108075,19.63,-6.08,20.5500194647,33.04,25.58408,-12.85864,28.633717399200002,6.81408,0.7113600000000001,6.8511108075,18.77,-13.57,23.1615586695,0.0
2021-04-03 22:00:00,25.56784,-5.6839200000000005,26.1920100189,5.75784,0.58608,5.7875911424,19.81,-6.27,20.7785706919,33.04,24.70784,-13.23392,28.0288065396,5.75784,0.58608,5.7875911424,18.95,-13.82,23.4541019866,0.0
2021-04-03 22:30:00,24.54844,-5.78996,25.2220051391,0.20844000000000001,0.05004,0.2143623922,24.34,-5.84,25.030805021,33.2,23.54844,-13.41996,27.1039545608,0.20844000000000001,0.05004,0.2143623922,23.34,-13.47,26.9480333234,0.0
2021-04-03 23:00:00,22.4044,-9.3442,24.2749091244,0.19440000000000002,0.0558,0.2022498455,22.21,-9.4,24.1172987708,33.32,21.8444,-12.1142,24.9786239213,0.19440000000000002,0.0558,0.2022498455,21.65,-12.17,24.8360906747,0.0
2021-04-03 23:30:00,20.40236,-12.47676,23.9149709109,0.16236,0.09324,0.1872283825,20.24,-12.57,23.8256689308,32.94,20.20236,-10.96676,22.987065373100002,0.16236,0.09324,0.1872283825,20.04,-11.06,22.8894123996,0.0
2021-04-04 00:00:00,19.12892,-12.87164,23.056337451,0.17892000000000002,0.10836000000000001,0.2091751802,18.95,-12.98,22.9691728192,32.56,18.94892,-11.32164,22.0735384897,0.17892000000000002,0.10836000000000001,0.2091751802,18.77,-11.43,21.9763008716,0.0
2021-04-04 00:30:00,18.02624,-13.06164,22.2609920719,0.06624000000000001,0.10836000000000001,0.1270024693,17.96,-13.17,22.271293182,32.81,17.83624,-11.51164,21.2285023689,0.06624000000000001,0.10836000000000001,0.1270024693,17.77,-11.62,21.2319876601,0.0
2021-04-04 01:00:00,17.06644,-13.12388,21.5290408641,0.04644,0.09612000000000001,0.10675077520000001,17.02,-13.22,21.5510742192,32.89,16.89644,-11.57388,20.4803413772,0.04644,0.09612000000000001,0.10675077520000001,16.85,-11.67,20.4966192334,0.0
2021-04-04 01:30:00,16.71572,-13.16344,21.2765468945,0.045720000000000004,0.28656000000000004,0.2901843414,16.67,-13.45,21.4194164253,32.72,16.52572,-11.60344,20.1925541067,0.045720000000000004,0.28656000000000004,0.2901843414,16.48,-11.89,20.3214787848,0.0
2021-04-04 02:00:00,16.38536,-13.13924,21.0028486189,0.045360000000000004,0.32076000000000005,0.32395139640000004,16.34,-13.46,21.1699598488,32.75,16.21536,-11.59924,19.9369071951,0.045360000000000004,0.32076000000000005,0.32395139640000004,16.17,-11.92,20.0886858704,0.0
2021-04-04 02:30:00,16.1514,-13.19852,20.858299359,0.0414,0.32148000000000004,0.324134772,16.11,-13.52,21.0314645234,32.65,15.9714,-11.65852,19.773889515,0.0414,0.32148000000000004,0.324134772,15.93,-11.98,19.9320169576,0.0
2021-04-04 03:00:00,15.70708,-13.33168,20.6020885773,0.03708,0.32832,0.3304072469,15.67,-13.66,20.788085529900002,32.74,15.53708,-11.77168,19.492903964,0.03708,0.32832,0.3304072469,15.5,-12.1,19.6636720884,0.0
2021-04-04 03:30:00,15.63636,-12.63716,20.1045658226,0.03636,0.31284,0.3149458925,15.6,-12.95,20.2746763229,32.92,15.46636,-11.04716,19.0065261349,0.03636,0.31284,0.3149458925,15.43,-11.36,19.1607541605,0.0
