Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-04 04:00:00,15.55636,-12.01672,19.6571080276,0.03636,0.32328,0.325318318,15.52,-12.34,19.8279096225,33.0,15.38636,-10.45672,18.6033079641,0.03636,0.32328,0.325318318,15.35,-10.78,18.7571559678,0.0
2021-04-04 04:30:00,15.45736,-11.85492,19.4799667961,0.027360000000000002,0.32508000000000004,0.3262293304,15.43,-12.18,19.6580085461,32.84,15.28736,-10.31492,18.4418261128,0.027360000000000002,0.32508000000000004,0.3262293304,15.26,-10.64,18.6031502709,0.0
2021-04-04 05:00:00,15.35836,-11.83592,19.389900054800002,0.01836,0.33408000000000004,0.33458412400000004,15.34,-12.17,19.5812282557,32.72,15.18836,-10.29592,18.34917568,0.01836,0.33408000000000004,0.33458412400000004,15.17,-10.63,18.5236551469,0.0
2021-04-04 05:30:00,15.45836,-11.8824,19.4974953173,0.01836,0.3276,0.3281140802,15.44,-12.21,19.6844532563,32.7,15.28836,-10.3324,18.4524372713,0.01836,0.3276,0.3281140802,15.27,-10.66,18.6227951715,0.0
2021-04-04 06:00:00,15.80836,-11.84168,19.7516994487,0.01836,0.32832,0.3288329546,15.79,-12.17,19.9357217075,32.79,15.63836,-10.29168,18.7210304394,0.01836,0.32832,0.3288329546,15.62,-10.62,18.888324436,0.0
2021-04-04 06:30:00,16.97836,-11.65024,20.5910854582,0.01836,0.32976000000000005,0.330270718,16.96,-11.98,20.7644407582,32.86,16.79836,-10.09024,19.5958628784,0.01836,0.32976000000000005,0.330270718,16.78,-10.42,19.7520834344,0.0
2021-04-04 07:00:00,17.27384,-11.36664,20.6781540094,0.03384,0.33336000000000005,0.3350731789,17.24,-11.7,20.8352489786,32.86,17.10384,-9.83664,19.7307077733,0.03384,0.33336000000000005,0.3350731789,17.07,-10.17,19.8699219928,0.0
2021-04-04 07:30:00,18.59588,-11.215160000000001,21.7160439952,0.15588000000000002,0.29484000000000005,0.3335104196,18.44,-11.51,21.7373802469,32.77,18.41588,-9.67516,20.8027247542,0.15588000000000002,0.29484000000000005,0.3335104196,18.26,-9.97,20.8045307565,0.0
2021-04-04 08:00:00,20.0126,-10.89136,22.7843341226,0.4626,0.27864,0.5400361188,19.55,-11.17,22.5160254041,32.77,19.8226,-9.38136,21.9304670769,0.4626,0.27864,0.5400361188,19.36,-9.66,21.6362011453,0.0
2021-04-04 08:30:00,21.744320000000002,-10.47424,24.1355579144,0.9043200000000001,0.18576,0.9232017331000001,20.84,-10.66,23.408143882,32.66,21.55432,-8.96424,23.3440851061,0.9043200000000001,0.18576,0.9232017331000001,20.65,-9.15,22.5863897071,0.0
2021-04-04 09:00:00,22.77224,-10.12528,24.921801895,1.45224,0.14472000000000002,1.4594330735,21.32,-10.27,23.6646424017,32.63,22.57224,-8.60528,24.1569216271,1.45224,0.14472000000000002,1.4594330735,21.12,-8.75,22.860815821,0.0
2021-04-04 09:30:00,23.39756,-9.719,25.3358397326,1.9875600000000002,0.081,1.9892098315000002,21.41,-9.8,23.5462969488,32.67,23.20756,-8.229,24.6233077013,1.9875600000000002,0.081,1.9892098315000002,21.22,-8.31,22.7891311813,0.0
2021-04-04 10:00:00,24.60808,-9.29988,26.3067552028,2.45808,-0.029880000000000004,2.4582616014,22.15,-9.27,24.0115680454,32.57,24.39808,-7.81988,25.6206329137,2.45808,-0.029880000000000004,2.4582616014,21.94,-7.79,23.2819178763,0.0
2021-04-04 10:30:00,25.50204,-11.48396,27.9684712032,2.91204,-0.09396,2.9135554642,22.59,-11.39,25.2990157911,32.47,25.28204,-9.99396,27.1856723853,2.91204,-0.09396,2.9135554642,22.37,-9.9,24.4627655836,0.0
2021-04-04 11:00:00,25.73356,-12.30768,28.5253413171,3.37356,-0.24768,3.382639865,22.36,-12.06,25.404983763,32.5,25.52356,-10.79768,27.7135708355,3.37356,-0.24768,3.382639865,22.15,-10.55,24.5341598593,0.0
2021-04-04 11:30:00,25.35096,-12.10136,28.0911745353,3.72096,-0.35136,3.7375121634,21.63,-11.75,24.6154301202,32.58,25.14096,-10.61136,27.2886209027,3.72096,-0.35136,3.7375121634,21.42,-10.26,23.7504526273,0.0
2021-04-04 12:00:00,25.34544,-12.15968,28.111370413,6.62544,-0.13968,6.6269122294,18.72,-12.02,22.2467705521,32.44,25.12544,-10.63968,27.2853536846,6.62544,-0.13968,6.6269122294,18.5,-10.5,21.2720473862,0.0
2021-04-04 12:30:00,25.4434,-12.18464,28.2104954847,5.6934000000000005,-0.58464,5.7233388411,19.75,-11.6,22.9046392681,32.58,25.2434,-10.66464,27.4037185413,5.6934000000000005,-0.58464,5.7233388411,19.55,-10.08,21.9956563894,0.0
2021-04-04 13:00:00,24.73888,-12.19228,27.5801355191,6.15888,-0.87228,6.2203436603,18.58,-11.32,21.756810428,32.58,24.52888,-10.68228,26.7540101677,6.15888,-0.87228,6.2203436603,18.37,-9.81,20.8252971167,0.0
2021-04-04 13:30:00,23.2954,-11.85328,26.1376339388,9.7254,-0.7732800000000001,9.7560938453,13.57,-11.08,17.5188840969,32.76,23.1154,-10.29328,25.3036228694,9.7254,-0.7732800000000001,9.7560938453,13.39,-9.52,16.429318306,0.0
2021-04-04 14:00:00,22.087040000000002,-11.38664,24.8494045492,6.91704,-1.01664,6.9913517471,15.17,-10.37,18.3756850212,32.76,21.89704,-9.83664,24.0049962977,6.91704,-1.01664,6.9913517471,14.98,-8.82,17.3836935086,0.0
2021-04-04 14:30:00,21.2482,-9.83596,23.4143569709,7.3782,-1.15596,7.4682045206,13.87,-8.68,16.3621300569,32.81,21.0582,-8.27596,22.6260756907,7.3782,-1.15596,7.4682045206,13.68,-7.12,15.4219583711,0.0
2021-04-04 15:00:00,20.0534,-9.89916,22.3636361146,7.7634,-1.19916,7.8554671577,12.29,-8.7,15.0576923863,32.98,19.8734,-8.34916,21.5559852539,7.7634,-1.19916,7.8554671577,12.11,-7.15,14.0632357585,0.0
2021-04-04 15:30:00,19.7428,-9.90328,22.0873970082,7.7328,-1.22328,7.8289596881,12.01,-8.68,14.8183163686,32.81,19.5628,-8.34328,21.2676624244,7.7328,-1.22328,7.8289596881,11.83,-7.12,13.8073639772,0.0
2021-04-04 16:00:00,19.60932,-9.97268,21.9995403871,9.67932,-0.74268,9.70777056,9.93,-9.23,13.5572047266,32.83,19.43932,-8.41268,21.1816039724,9.67932,-0.74268,9.70777056,9.76,-7.67,12.4131583411,0.0
2021-04-04 16:30:00,19.69644,-9.80396,22.0015313184,14.62644,-0.72396,14.6443458425,5.07,-9.08,10.3995817224,32.8,19.54644,-8.23396,21.2099366797,14.62644,-0.72396,14.6443458425,4.92,-7.51,8.9781122737,0.0
2021-04-04 17:00:00,20.54952,-10.00344,22.8550122307,12.89952,-0.25344,12.9020094584,7.65,-9.75,12.3929415394,32.68,20.40952,-8.46344,22.0947578232,12.89952,-0.25344,12.9020094584,7.51,-8.21,11.1267335728,0.0
2021-04-04 17:30:00,21.3852,-10.42364,23.7903142033,10.2852,-0.8636400000000001,10.3213958886,11.1,-9.56,14.6493549346,32.56,21.1752,-9.72364,23.3010358115,10.2852,-0.8636400000000001,10.3213958886,10.89,-8.86,14.0389351448,0.0
2021-04-04 18:00:00,23.19932,-4.8653200000000005,23.7040036105,11.83932,-0.44532000000000005,11.8476920944,11.36,-4.42,12.189585719,32.3,22.54932,-12.37532,25.7219823802,11.83932,-0.44532000000000005,11.8476920944,10.71,-11.93,16.0321240015,0.0
2021-04-04 18:30:00,23.88936,-4.97932,24.4027692869,8.19936,-0.31932000000000005,8.2055755235,15.69,-4.66,16.3673974718,33.05,23.13936,-12.39932,26.2521069187,8.19936,-0.31932000000000005,8.2055755235,14.94,-12.08,19.2127561792,0.0
2021-04-04 19:00:00,23.99096,-4.9656400000000005,24.4994641233,7.23096,0.14436000000000002,7.2324008691,16.76,-5.11,17.5216922699,32.9,23.20096,-12.39564,26.3046846765,7.23096,0.14436000000000002,7.2324008691,15.97,-12.54,20.3049870721,0.0
2021-04-04 19:30:00,25.49636,-5.9290400000000005,26.1766668728,4.71636,-0.14904,4.7187142922,20.78,-5.78,21.5688849967,32.88,24.61636,-13.26904,27.9648458278,4.71636,-0.14904,4.7187142922,19.9,-13.12,23.8357798278,0.0
2021-04-04 20:00:00,25.87996,-6.16348,26.6037744561,3.99996,-0.39348000000000005,4.0192669123,21.88,-5.77,22.6280202404,32.74,24.93996,-13.51348,28.365749532,3.99996,-0.39348000000000005,4.0192669123,20.94,-13.12,24.7106859476,0.0
2021-04-04 20:30:00,26.91668,-6.26464,27.6360883005,6.10668,-0.044640000000000006,6.1068431576,20.81,-6.22,21.7196800161,32.87,26.04668,-13.66464,29.4134650348,6.10668,-0.044640000000000006,6.1068431576,19.94,-13.62,24.1476292832,0.0
2021-04-04 21:00:00,26.59548,-6.29672,27.3307196976,1.63548,-0.48672000000000004,1.7063678351,24.96,-5.8100000000000005,25.6272842884,32.87,25.58548,-13.69672,29.0209738911,1.63548,-0.48672000000000004,1.7063678351,23.95,-13.21,27.3515374339,0.0
2021-04-04 21:30:00,24.92908,-5.8629999999999995,25.6092522079,2.98908,-0.783,3.0899333725,21.94,-5.08,22.5204351645,33.18,23.98908,-13.453,27.5038027961,2.98908,-0.783,3.0899333725,21.0,-12.67,24.5260861125,0.0
2021-04-04 22:00:00,23.70156,-4.59456,24.1427821103,4.11156,-1.02456,4.2372926294,19.59,-3.5700000000000003,19.9126341803,33.18,22.83156,-12.20456,25.8888280312,4.11156,-1.02456,4.2372926294,18.72,-11.18,21.8043757076,0.0
2021-04-04 22:30:00,22.13972,-8.248,23.6261868629,4.86972,-1.188,5.0125359728,17.27,-7.06,18.6573443984,33.18,21.66972,-10.408,24.0396179021,4.86972,-1.188,5.0125359728,16.8,-9.22,19.1637261512,0.0
2021-04-04 23:00:00,20.27592,-10.90368,23.0217977011,3.3559200000000002,-0.8236800000000001,3.4555242423,16.92,-10.08,19.6949942879,32.8,20.09592,-9.38368,22.1788063472,3.3559200000000002,-0.8236800000000001,3.4555242423,16.74,-8.56,18.8016275891,0.0
2021-04-04 23:30:00,18.43216,-10.94684,21.4377664007,3.51216,-0.8168400000000001,3.6058973157,14.92,-10.13,18.0339485416,32.57,18.25216,-9.42684,20.5428006136,3.51216,-0.8168400000000001,3.6058973157,14.74,-8.61,17.0704335036,0.0
2021-04-05 00:00:00,16.97964,-11.029,20.2471483308,3.32964,-0.729,3.4085104561,13.65,-10.3,17.1000730993,32.52,16.80964,-9.499,19.307899884,3.32964,-0.729,3.4085104561,13.48,-8.77,16.0817691813,0.0
2021-04-05 00:30:00,15.92088,-11.1124,19.4154539925,3.08088,-0.5724,3.1336022936,12.84,-10.54,16.6119595473,32.58,15.76088,-9.5724,18.4400699601,3.08088,-0.5724,3.1336022936,12.68,-9.0,15.5493536843,0.0
2021-04-05 01:00:00,14.96952,-11.18504,18.6866703517,4.97952,-0.9050400000000001,5.061098382,9.99,-10.28,14.3345212686,32.67,14.80952,-9.62504,17.6624822047,4.97952,-0.9050400000000001,5.061098382,9.83,-8.72,13.1402929952,0.0
2021-04-05 01:30:00,14.98344,-11.36864,18.8082282441,4.21344,-0.45864000000000005,4.2383283595,10.77,-10.91,15.3303946459,32.73,14.83344,-9.79864,17.7776344907,4.21344,-0.45864000000000005,4.2383283595,10.62,-9.34,14.1428427128,0.0
2021-04-05 02:00:00,14.99136,-11.24024,18.7372321837,3.41136,-0.39024000000000003,3.4336080596,11.58,-10.85,15.8688027274,32.82,14.83136,-9.68024,17.7109086697,3.41136,-0.39024000000000003,3.4336080596,11.42,-9.29,14.7214299577,0.0
2021-04-05 02:30:00,14.60916,-11.28584,18.4607080149,3.53916,-0.37584,3.5590601584,11.07,-10.91,15.542618827,32.82,14.45916,-9.72584,17.4258219781,3.53916,-0.37584,3.5590601584,10.92,-9.35,14.3759834446,0.0
2021-04-05 03:00:00,14.35856,-11.37796,18.320104231,2.42856,-0.23796000000000003,2.4401902867,11.93,-11.14,16.3225151248,32.89,14.18856,-9.78796,17.2371516161,2.42856,-0.23796000000000003,2.4401902867,11.76,-9.55,15.149260708,0.0
2021-04-05 03:30:00,13.73292,-9.38152,16.6314764599,5.99292,-1.36152,6.145634779,7.74,-8.02,11.1457615262,33.02,13.58292,-7.80152,15.6639532059,5.99292,-1.36152,6.145634779,7.59,-6.44,9.9539791039,0.0
2021-04-05 04:00:00,13.41504,-9.06648,16.1914902894,5.76504,-1.35648,5.9224761875,7.65,-7.71,10.8612430228,32.9,13.26504,-7.50648,15.2416707809,5.76504,-1.35648,5.9224761875,7.5,-6.15,9.6990978962,0.0
2021-04-05 04:30:00,13.5676,-9.11064,16.3426904446,5.2776,-1.25064,5.4237590442,8.29,-7.86,11.4238216022,32.85,13.4176,-7.54064,15.3913365687,5.2776,-1.25064,5.4237590442,8.14,-6.29,10.2870646931,0.0
2021-04-05 05:00:00,13.40452,-8.79,16.0295120459,7.27452,-1.8,7.4939069403000005,6.13,-6.99,9.297150101,32.91,13.25452,-7.23,15.0981853357,7.27452,-1.8,7.4939069403000005,5.98,-5.43,8.0774562828,0.0
2021-04-05 05:30:00,13.673680000000001,-8.53616,16.1194153829,8.38368,-1.85616,8.5867001979,5.29,-6.68,8.5209447833,32.64,13.53368,-6.98616,15.2304604621,8.38368,-1.85616,8.5867001979,5.15,-5.13,7.2690714675,0.0
2021-04-05 06:00:00,13.72472,-9.21096,16.5290569362,10.31472,-2.46096,10.6042337205,3.41,-6.75,7.562446694,32.62,13.59472,-7.67096,15.6096136788,10.31472,-2.46096,10.6042337205,3.2800000000000002,-5.21,6.1565006294,0.0
2021-04-05 06:30:00,14.62012,-9.55964,17.4681030952,10.77012,-2.60964,11.081773583,3.85,-6.95,7.945124291,32.55,14.47012,-7.99964,16.5341650211,10.77012,-2.60964,11.081773583,3.7,-5.39,6.5377442593,0.0
2021-04-05 07:00:00,15.09916,-9.46932,17.8228127401,9.38916,-2.20932,9.6455907216,5.71,-7.26,9.2364332943,32.75,14.96916,-7.91932,16.934916013,9.38916,-2.20932,9.6455907216,5.58,-5.71,7.9837647761,0.0
2021-04-05 07:30:00,16.3308,-9.83428,19.0632655062,7.3008,-1.6642800000000002,7.4880911158,9.03,-8.17,12.1774299423,32.71,16.1708,-8.28428,18.1693166563,7.3008,-1.6642800000000002,7.4880911158,8.87,-6.62,11.0680305384,0.0
2021-04-05 08:00:00,17.86196,-10.77204,20.8587262507,4.88196,-1.02204,4.9877950242,12.98,-9.75,16.2340044351,32.71,17.69196,-9.22204,19.9512272907,4.88196,-1.02204,4.9877950242,12.81,-8.2,15.2097370128,0.0
2021-04-05 08:30:00,19.6088,-10.53044,22.2574752394,4.8888,-1.00044,4.9901147916,14.72,-9.53,17.5356579574,32.68,19.4388,-9.01044,21.4255682406,4.8888,-1.00044,4.9901147916,14.55,-8.01,16.609111957,0.0
2021-04-05 09:00:00,21.09028,-10.1832,23.4200229017,6.02028,-1.2132,6.141304871,15.07,-8.97,17.5375539914,32.68,20.91028,-8.6632,22.6338428889,6.02028,-1.2132,6.141304871,14.89,-7.45,16.6497627611,0.0
2021-04-05 09:30:00,21.9128,-9.96908,24.0739145111,10.4328,-0.7390800000000001,10.4589461748,11.48,-9.23,14.7303530168,32.51,21.7428,-8.43908,23.3231092071,10.4328,-0.7390800000000001,10.4589461748,11.31,-7.7,13.6823280183,0.0
2021-04-05 10:00:00,22.64528,-9.7314,24.6476946638,12.00528,0.1386,12.0060800363,10.64,-9.87,14.5129769517,32.61,22.48528,-8.1914,23.9308765121,12.00528,0.1386,12.0060800363,10.48,-8.33,13.3872812774,0.0
2021-04-05 10:30:00,23.17308,-10.30296,25.3602567307,12.40308,-0.012960000000000001,12.403086771,10.77,-10.29,14.8955362441,32.61,22.99308,-8.77296,24.6098873433,12.40308,-0.012960000000000001,12.403086771,10.59,-8.76,13.7435694054,0.0
2021-04-05 11:00:00,23.80528,-9.83052,25.7552029569,13.80528,-0.83052,13.8302393092,10.0,-9.0,13.4536240471,32.41,23.64528,-8.34052,25.0731637443,13.80528,-0.83052,13.8302393092,9.84,-7.51,12.3784368965,0.0
2021-04-05 11:30:00,22.79172,-9.5756,24.721541536,11.78172,-2.0556,11.9596997253,11.01,-7.52,13.3330604139,32.56,22.59172,-8.0056,23.9682173705,11.78172,-2.0556,11.9596997253,10.81,-5.95,12.3393111639,0.0
2021-04-05 12:00:00,23.4046,-9.53092,25.2708080046,12.1446,-2.2309200000000002,12.3478060078,11.26,-7.3,13.4192995346,32.49,23.2146,-7.96092,24.5416768051,12.1446,-2.2309200000000002,12.3478060078,11.07,-5.73,12.4650631767,0.0
2021-04-05 12:30:00,24.40164,-9.59884,26.2217040643,14.56164,-1.24884,14.6150935965,9.84,-8.35,12.9053516031,32.61,24.23164,-7.99884,25.5177157762,14.56164,-1.24884,14.6150935965,9.67,-6.75,11.7928537683,0.0
2021-04-05 13:00:00,25.51052,-9.70076,27.2926982039,8.39052,-1.49076,8.5219241517,17.12,-8.21,18.986798045,32.61,25.31052,-8.14076,26.5874857038,8.39052,-1.49076,8.5219241517,16.92,-6.65,18.1799037401,0.0
2021-04-05 13:30:00,24.93916,-9.96632,26.8568284771,7.22916,-1.24632,7.335807239,17.71,-8.72,19.7403774027,32.66,24.72916,-8.37632,26.1092721279,7.22916,-1.24632,7.335807239,17.5,-7.13,18.8967431056,0.0
2021-04-05 14:00:00,23.80184,-9.53212,25.6395963127,6.53184,-1.03212,6.6128817833,17.27,-8.5,19.2484518858,32.77,23.58184,-7.92212,24.8769604872,6.53184,-1.03212,6.6128817833,17.05,-6.89,18.3895241918,0.0
2021-04-05 14:30:00,22.45624,-9.02492,24.2018986021,9.51624,-1.3849200000000002,9.616487256,12.94,-7.64,15.0270822184,33.0,22.26624,-7.40492,23.4652569546,9.51624,-1.3849200000000002,9.616487256,12.75,-6.02,14.0997482247,0.0
2021-04-05 15:00:00,21.70368,-9.25712,23.5954232053,11.89368,-2.06712,12.0719761861,9.81,-7.19,12.1627381786,33.03,21.52368,-7.61712,22.8317611637,11.89368,-2.06712,12.0719761861,9.63,-5.55,11.1148279339,0.0
2021-04-05 15:30:00,22.39172,-8.96924,24.1212850142,7.91172,-1.20924,8.0035976121,14.48,-7.76,16.4282683202,33.2,22.20172,-7.30924,23.3739461866,7.91172,-1.20924,8.0035976121,14.29,-6.1,15.5375062349,0.0
2021-04-05 16:00:00,23.4222,-5.88548,24.1503276928,8.4222,-1.18548,8.5052228466,15.0,-4.7,15.7190966662,33.27,23.2222,-4.28548,23.6143158205,8.4222,-1.18548,8.5052228466,14.8,-3.1,15.1211772029,0.0
2021-04-05 16:30:00,23.28876,-5.81408,24.003538668,9.42876,-1.41408,9.534208797,13.86,-4.4,14.5416505253,33.04,23.10876,-4.22408,23.491650444,9.42876,-1.41408,9.534208797,13.68,-2.81,13.9656184969,0.0
2021-04-05 17:00:00,24.075,-6.5694,24.9552127092,9.765,-1.4994,9.8794445876,14.31,-5.07,15.1816007061,33.04,23.885,-4.9794,24.3985173599,9.765,-1.4994,9.8794445876,14.12,-3.48,14.5425169761,0.0
2021-04-05 17:30:00,24.97328,-7.43824,26.0574773962,9.41328,-1.57824,9.5446677185,15.56,-5.86,16.6268818484,32.88,24.77328,-5.85824,25.4565193586,9.41328,-1.57824,9.5446677185,15.36,-4.28,15.9451560043,0.0
2021-04-05 18:00:00,25.44,-8.20152,26.7293570875,9.72,-1.81152,9.8873659136,15.72,-6.39,16.9691042781,32.82,25.24,-6.59152,26.0865048619,9.72,-1.81152,9.8873659136,15.52,-4.78,16.239421172,0.0
2021-04-05 18:30:00,25.93616,-8.09056,27.1687606758,7.97616,-1.6005600000000002,8.1351656811,17.96,-6.49,19.0966410659,33.0,25.73616,-6.51056,26.5468891409,7.97616,-1.6005600000000002,8.1351656811,17.76,-4.91,18.4262231616,0.0
2021-04-05 19:00:00,26.50456,-8.31368,27.7778504556,11.91456,-0.28368000000000004,11.917936664399999,14.59,-8.03,16.6537983655,32.84,26.32456,-6.71368,27.1671853223,11.91456,-0.28368000000000004,11.917936664399999,14.41,-6.43,15.779512033,0.0
2021-04-05 19:30:00,27.05144,-8.34196,28.3084563817,6.57144,-0.83196,6.6238947089,20.48,-7.51,21.8135393735,32.92,26.86144,-6.77196,27.7019205312,6.57144,-0.83196,6.6238947089,20.29,-5.94,21.1416106293,0.0
2021-04-05 20:00:00,27.41164,-9.01484,28.8559412897,4.21164,-0.9248400000000001,4.3119880004,23.2,-8.09,24.57006512,32.72,27.18164,-7.45484,28.1853896995,4.21164,-0.9248400000000001,4.3119880004,22.97,-6.53,23.8801549409,0.0
2021-04-05 20:30:00,28.0322,-10.91684,30.082912632,10.1322,-0.36684000000000005,10.1388386133,17.9,-10.55,20.7776923646,32.75,27.8122,-9.31684,29.331245736,10.1322,-0.36684000000000005,10.1388386133,17.68,-8.95,19.8162786617,0.0
2021-04-05 21:00:00,27.31324,-10.27272,29.1811900973,11.79324,-0.61272,11.8091462645,15.52,-9.66,18.2807549078,32.86,27.12324,-8.65272,28.4699791271,11.79324,-0.61272,11.8091462645,15.33,-8.04,17.3104159395,0.0
2021-04-05 21:30:00,26.73796,-9.58144,28.4028607263,11.66796,-0.54144,11.680515735,15.07,-9.04,17.5734601032,33.06,26.54796,-7.96144,27.7160370009,11.66796,-0.54144,11.680515735,14.88,-7.42,16.6274111034,0.0
2021-04-05 22:00:00,24.39648,-11.33264,26.9001294748,13.50648,-0.8726400000000001,13.534640836,10.89,-10.46,15.0997913893,32.91,24.21648,-9.74264,26.1028147478,13.50648,-0.8726400000000001,13.534640836,10.71,-8.87,13.9061497187,0.0
2021-04-05 22:30:00,22.92828,-11.77708,25.7760671377,10.08828,-1.83708,10.2541823801,12.84,-9.94,16.2378939521,32.67,22.74828,-10.16708,24.9169371851,10.08828,-1.83708,10.2541823801,12.66,-8.33,15.154685744,0.0
2021-04-05 23:00:00,21.32172,-12.03756,24.4850688076,8.99172,-2.07756,9.2286122528,12.33,-9.96,15.8502523639,32.67,21.13172,-10.43756,23.5688830646,8.99172,-2.07756,9.2286122528,12.14,-8.36,14.740054274,0.0
2021-04-05 23:30:00,20.15544,-12.15916,23.5390512447,5.45544,-1.28916,5.6056898861,14.7,-10.87,18.2824205181,32.95,19.97544,-10.529160000000001,22.5805538794,5.45544,-1.28916,5.6056898861,14.52,-9.24,17.2106943497,0.0
2021-04-06 00:00:00,19.02308,-10.647,21.7999124238,4.30308,-1.017,4.4216271311,14.72,-9.63,17.5902046605,32.95,18.82308,-9.027,20.87570525,4.30308,-1.017,4.4216271311,14.52,-8.01,16.5828375135,0.0
2021-04-06 00:30:00,17.36468,-10.62068,20.3551211042,8.91468,-1.30068,9.0090669864,8.45,-9.32,12.5803378333,32.98,17.21468,-8.97068,19.4118084465,8.91468,-1.30068,9.0090669864,8.3,-7.67,11.3012786887,0.0
2021-04-06 01:00:00,16.81172,-10.60684,19.8781031324,6.74172,-1.62684,6.9352286872,10.07,-8.98,13.4924163885,33.13,16.65172,-8.94684,18.9030612585,6.74172,-1.62684,6.9352286872,9.91,-7.32,12.3203287294,0.0
2021-04-06 01:30:00,16.59876,-10.57132,19.6792184824,5.91876,-1.47132,6.0988935456,10.68,-9.1,14.0311225495,33.21,16.42876,-8.94132,18.7043139003,5.91876,-1.47132,6.0988935456,10.51,-7.47,12.8942235129,0.0
2021-04-06 02:00:00,16.46496,-10.68664,19.6290392605,6.74496,-0.9266400000000001,6.8083145558,9.72,-9.76,13.7744691368,33.01,16.29496,-9.04664,18.6377953817,6.74496,-0.9266400000000001,6.8083145558,9.55,-8.12,12.5354258005,0.0
2021-04-06 02:30:00,16.31852,-10.81544,19.5772275204,3.99852,-1.04544,4.1329295886,12.32,-9.77,15.7237177538,32.97,16.15852,-9.19544,18.5917692914,3.99852,-1.04544,4.1329295886,12.16,-8.15,14.6385825817,0.0
2021-04-06 03:00:00,16.23752,-10.67556,19.4325664045,3.10752,-0.7455600000000001,3.195706536,13.13,-9.93,16.4621323042,32.94,16.06752,-9.04556,18.4387460166,3.10752,-0.7455600000000001,3.195706536,12.96,-8.3,15.3899837557,0.0
2021-04-06 03:30:00,15.60196,-10.59984,18.862072099,5.78196,-1.41984,5.9537389149,9.82,-9.18,13.4426485486,33.04,15.43196,-8.95984,17.8444423356,5.78196,-1.41984,5.9537389149,9.65,-7.54,12.2463913052,0.0
2021-04-06 04:00:00,15.88992,-10.59224,19.0967302391,3.67992,-1.00224,3.8139607004,12.21,-9.59,15.525855854,33.06,15.68992,-9.37224,18.2760081042,3.67992,-1.00224,3.8139607004,12.01,-8.37,14.6388865697,0.0
2021-04-06 04:30:00,15.98152,-6.9238,17.4168880099,2.80152,-0.7038,2.8885720954,13.18,-6.22,14.573976808,33.21,15.22152,-16.0138,22.0938104805,2.80152,-0.7038,2.8885720954,12.42,-15.31,19.7142714803,0.0
2021-04-06 05:00:00,16.06992,-8.20584,18.0437839411,3.85992,-0.9158400000000001,3.9670827206,12.21,-7.29,14.2206961855,32.71,15.44992,-14.76584,21.3712437381,3.85992,-0.9158400000000001,3.9670827206,11.59,-13.85,18.059640085,0.0
2021-04-06 05:30:00,16.45644,-7.79552,18.2094631866,6.97644,-1.05552,7.0558371257,9.48,-6.74,11.6317668477,32.75,15.91644,-14.35552,21.4339454311,6.97644,-1.05552,7.0558371257,8.94,-13.3,16.0254048311,0.0
2021-04-06 06:00:00,17.51292,-7.7558,19.1534540114,4.73292,-0.6858000000000001,4.7823481018,12.78,-7.07,14.6052490564,32.71,16.89292,-14.3258,22.1494761059,4.73292,-0.6858000000000001,4.7823481018,12.16,-13.64,18.2733467104,0.0
2021-04-06 06:30:00,20.12288,-7.00652,21.3077831321,4.05288,-0.5065200000000001,4.0844092357,16.07,-6.5,17.334788721,32.76,19.42288,-13.55652,23.6860191253,4.05288,-0.5065200000000001,4.0844092357,15.37,-13.05,20.1628222231,0.0
2021-04-06 07:00:00,21.33556,-6.28596,22.2422888578,1.6455600000000001,-0.43596,1.7023304130999999,19.69,-5.85,20.5406572436,32.62,20.56556,-12.77596,24.2108944906,1.6455600000000001,-0.43596,1.7023304130999999,18.92,-12.34,22.5885369159,0.0
2021-04-06 07:30:00,24.07884,-4.7365200000000005,24.5402762302,3.94884,-0.14652,3.9515573457,20.13,-4.59,20.6466704338,32.47,23.26884,-11.48652,25.9495482939,3.94884,-0.14652,3.9515573457,19.32,-11.34,22.4021873932,0.0
2021-04-06 08:00:00,26.34172,-3.96416,26.6383328507,3.59172,-0.25416,3.6007013017,22.75,-3.71,23.0505227706,32.52,25.41172,-11.44416,27.8697741552,3.59172,-0.25416,3.6007013017,21.82,-11.19,24.5220003262,0.0
2021-04-06 08:30:00,27.9318,-3.31792,28.128171721,3.2418,-0.5479200000000001,3.2877779071,24.69,-2.77,24.8448988728,32.92,26.9518,-10.81792,29.0418132417,3.2418,-0.5479200000000001,3.2877779071,23.71,-10.27,25.8386725665,0.0
2021-04-06 09:00:00,28.35228,-1.9528400000000001,28.4194539931,6.99228,-1.39284,7.1296551715,21.36,-0.56,21.367339563,32.92,27.46228,-9.50284,29.0599516666,6.99228,-1.39284,7.1296551715,20.47,-8.11,22.0180153511,0.0
2021-04-06 09:30:00,29.21184,-1.80768,29.2677177649,5.00184,-0.9676800000000001,5.094586143,24.21,-0.84,24.2245681076,32.92,28.24184,-9.30768,29.7360796604,5.00184,-0.9676800000000001,5.094586143,23.24,-8.34,24.6911563115,0.0
2021-04-06 10:00:00,29.39148,-1.70008,29.4406074767,6.17148,-1.09008,6.267012031,23.22,-0.61,23.2280111073,32.82,28.44148,-9.25008,29.9078879996,6.17148,-1.09008,6.267012031,22.27,-8.16,23.7178940886,0.0
2021-04-06 10:30:00,29.66308,-1.8884400000000001,29.7231310719,6.82308,-1.28844,6.9436660576,22.84,-0.6000000000000001,22.8478795515,32.92,28.72308,-9.39844,30.2216147669,6.82308,-1.28844,6.9436660576,21.9,-8.11,23.3534173088,0.0
2021-04-06 11:00:00,29.05172,-1.5764,29.0944577526,6.83172,-1.3464,6.9631308417,22.22,-0.23,22.2211903372,32.85,28.13172,-9.1464,29.5812491812,6.83172,-1.3464,6.9631308417,21.3,-7.8,22.6832537349,0.0
2021-04-06 11:30:00,29.77408,-1.59708,29.8168828749,5.46408,-1.02708,5.5597718993,24.31,-0.5700000000000001,24.316681517,32.92,28.79408,-9.18708,30.2241870358,5.46408,-1.02708,5.5597718993,23.33,-8.16,24.715875465,0.0
2021-04-06 12:00:00,30.03012,-1.419,30.063626997,5.82012,-1.089,5.9211247086,24.21,-0.33,24.2122489662,32.92,29.05012,-9.029,30.4209190034,5.82012,-1.089,5.9211247086,23.23,-7.94,24.5494704627,0.0
2021-04-06 12:30:00,30.85244,-1.21164,30.876222655,8.18244,-1.69164,8.3554754648,22.67,0.48,22.6750810362,32.99,29.92244,-8.72164,31.1676020868,8.18244,-1.69164,8.3554754648,21.74,-7.03,22.8483806866,0.0
2021-04-06 13:00:00,29.91776,-1.30576,29.9462413768,8.62776,-1.62576,8.7795978379,21.29,0.32,21.2924047491,32.76,29.02776,-8.815760000000001,30.3369160429,8.62776,-1.62576,8.7795978379,20.4,-7.19,21.6299815072,0.0
2021-04-06 13:30:00,29.65268,-1.60688,29.6961865316,7.31268,-1.4068800000000001,7.4467845488,22.34,-0.2,22.3408952372,32.76,28.73268,-9.11688,30.1443925286,7.31268,-1.4068800000000001,7.4467845488,21.42,-7.71,22.765335490600002,0.0
2021-04-06 14:00:00,27.51764,-1.34728,27.5506020727,12.07764,-2.44728,12.323090820400001,15.44,1.1,15.4791343427,32.81,26.75764,-8.85728,28.1855052708,12.07764,-2.44728,12.323090820400001,14.68,-6.41,16.0184424961,0.0
2021-04-06 14:30:00,26.78268,-1.6905999999999999,26.8359847284,10.37268,-2.0106,10.5657466723,16.41,0.32,16.4131197522,32.77,26.01268,-9.2606,27.6119219386,10.37268,-2.0106,10.5657466723,15.64,-7.25,17.2386803439,0.0
2021-04-06 15:00:00,27.9688,-1.8232,28.0281614038,11.0988,-2.2032,11.315363524,16.87,0.38,16.8742792439,32.91,27.1788,-9.2632,28.7140043129,11.0988,-2.2032,11.315363524,16.08,-7.06,17.5616058491,0.0
2021-04-06 15:30:00,28.83144,-2.05184,28.9043591844,11.70144,-2.30184,11.9256935001,17.13,0.25,17.1318241878,32.86,28.04144,-9.57184,29.6300941318,11.70144,-2.30184,11.9256935001,16.34,-7.27,17.8843087649,0.0
2021-04-06 16:00:00,28.28532,-2.30744,28.3792812956,10.43532,-2.01744,10.6285449454,17.85,-0.29,17.8523555869,32.86,27.45532,-9.91744,29.1916120222,10.43532,-2.01744,10.6285449454,17.02,-7.9,18.7640720527,0.0
2021-04-06 16:30:00,28.53468,-2.66432,28.6587955742,10.35468,-1.98432,10.5430983949,18.18,-0.68,18.1927128268,33.04,27.71468,-10.20432,29.5335679213,10.35468,-1.98432,10.5430983949,17.36,-8.22,19.207758849,0.0
2021-04-06 17:00:00,29.65624,-2.8968,29.7973827907,9.69624,-1.7568000000000001,9.8541065743,19.96,-1.1400000000000001,19.9925286045,32.92,28.79624,-10.3968,30.6156314385,9.69624,-1.7568000000000001,9.8541065743,19.1,-8.64,20.9632917263,0.0
2021-04-06 17:30:00,29.61952,-2.86844,29.7580898759,10.01952,-1.7384400000000002,10.16921603,19.6,-1.13,19.6325469565,32.86,28.76952,-10.33844,30.5707151154,10.01952,-1.7384400000000002,10.16921603,18.75,-8.6,20.628196722,0.0
2021-04-06 18:00:00,30.80488,-2.96952,30.9476765016,8.08488,-1.37952,8.2017290887,22.72,-1.5899999999999999,22.77556805,32.81,29.86488,-10.42952,31.6336204827,8.08488,-1.37952,8.2017290887,21.78,-9.05,23.5853959051,0.0
2021-04-06 18:30:00,30.82104,-2.9308,30.9600725988,5.98104,-1.0908,6.0796944102,24.84,-1.8399999999999999,24.9080549221,32.78,29.83104,-10.3908,31.5889169191,5.98104,-1.0908,6.0796944102,23.85,-9.3,25.5990722488,0.0
2021-04-06 19:00:00,29.85108,-3.10772,30.0124124449,7.83108,-1.64772,8.0025492916,22.02,-1.46,22.068348375,32.78,28.94108,-10.56772,30.8101090158,7.83108,-1.64772,8.0025492916,21.11,-8.92,22.917209690500002,0.0
2021-04-06 19:30:00,29.85788,-3.43896,30.0552731476,5.9878800000000005,-1.21896,6.1106931175,23.87,-2.22,23.9730119092,32.78,28.88788,-10.89896,30.875507121,5.9878800000000005,-1.21896,6.1106931175,22.9,-9.68,24.8618663821,0.0
2021-04-06 20:00:00,29.54052,-3.56984,29.7554378139,6.41052,-1.32984,6.5470024512,23.13,-2.24,23.2382120655,32.81,28.60052,-11.01984,30.650067176,6.41052,-1.32984,6.5470024512,22.19,-9.69,24.213471457,0.0
2021-04-06 20:30:00,30.32796,-3.90236,30.577991617,4.55796,-0.88236,4.6425810204,25.77,-3.02,25.9463542718,32.88,29.30796,-11.38236,31.4406526416,4.55796,-0.88236,4.6425810204,24.75,-10.5,26.8851724934,0.0
2021-04-06 21:00:00,30.34332,-4.25668,30.6404372235,2.89332,-0.52668,2.9408659345,27.45,-3.73,27.7022634454,32.88,29.29332,-11.75668,31.5645073024,2.89332,-0.52668,2.9408659345,26.4,-11.23,28.6892471146,0.0
2021-04-06 21:30:00,28.55804,-4.82536,28.9628339044,2.22804,-0.22536,2.2394082636,26.33,-4.6,26.728802816399998,32.92,27.53804,-12.31536,30.1664008289,2.22804,-0.22536,2.2394082636,25.31,-12.09,28.0493172822,0.0
2021-04-06 22:00:00,27.5914,-5.12084,28.0625792875,2.2914,-0.15084,2.2963594374,25.3,-4.97,25.7835393226,32.96,26.5814,-12.59084,29.4125836653,2.2914,-0.15084,2.2963594374,24.29,-12.44,27.2902491744,0.0
2021-04-06 22:30:00,25.59152,-5.3546,26.1457001641,3.07152,-0.7146,3.1535516914,22.52,-4.64,22.9930424259,32.96,24.65152,-12.8346,27.7925240932,3.07152,-0.7146,3.1535516914,21.58,-12.12,24.7505717106,0.0
2021-04-06 23:00:00,23.7154,-5.6554400000000005,24.3804060416,2.0754,-0.5954400000000001,2.159128054,21.64,-5.06,22.2237080614,32.96,22.8054,-13.16544,26.3327757662,2.0754,-0.5954400000000001,2.159128054,20.73,-12.57,24.2433042302,0.0
2021-04-06 23:30:00,21.96212,-4.82596,22.4860980345,2.29212,-0.5259600000000001,2.3516904592,19.67,-4.3,20.1345201085,33.09,21.10212,-12.42596,24.4888535954,2.29212,-0.5259600000000001,2.3516904592,18.81,-11.9,22.2581692868,0.0
2021-04-07 00:00:00,20.90372,-3.29432,21.1617119842,2.58372,-0.54432,2.6404343015,18.32,-2.75,18.5252503357,33.21,20.09372,-10.96432,22.8904761091,2.58372,-0.54432,2.6404343015,17.51,-10.42,20.3758803491,0.0
2021-04-07 00:30:00,19.92576,-3.51568,20.2335344772,1.53576,-0.26568,1.5585713458,18.39,-3.25,18.6749725569,33.29,19.11576,-11.11568,22.1126801234,1.53576,-0.26568,1.5585713458,17.58,-10.85,20.6586277376,0.0
2021-04-07 01:00:00,19.46116,-3.59032,19.789571654,0.28116,0.22968000000000002,0.3630479968,19.18,-3.8200000000000003,19.5567072893,33.16,18.63116,-11.14032,21.7077601942,0.28116,0.22968000000000002,0.3630479968,18.35,-11.37,21.5870192477,0.0
2021-04-07 01:30:00,18.859,-3.48672,19.1786104126,0.189,0.32328,0.3744742426,18.67,-3.81,19.0547894242,33.09,18.049,-10.98672,21.1299412531,0.189,0.32328,0.3744742426,17.86,-11.31,21.1399077576,0.0
2021-04-07 02:00:00,18.9254,-3.6222,19.2689153301,0.27540000000000003,0.3078,0.4130205806,18.65,-3.93,19.0595750215,32.95,18.1154,-11.0422,21.2155107881,0.27540000000000003,0.3078,0.4130205806,17.84,-11.35,21.1444579027,0.0
2021-04-07 02:30:00,18.56192,-3.74176,18.9353014759,0.15192,0.31824,0.3526420054,18.41,-4.06,18.8523658993,32.76,17.75192,-11.16176,20.969395556,0.15192,0.31824,0.3526420054,17.6,-11.48,21.0131006755,0.0
2021-04-07 03:00:00,18.40816,-3.6528400000000003,18.7670880706,0.12816000000000002,0.31716000000000005,0.34207521280000003,18.28,-3.9699999999999998,18.7061300113,32.82,17.60816,-11.07284,20.800362599,0.12816000000000002,0.31716000000000005,0.34207521280000003,17.48,-11.39,20.8634249346,0.0
2021-04-07 03:30:00,18.219,-3.55272,18.5621599066,0.189,0.01728,0.1897882989,18.03,-3.5700000000000003,18.3800380848,32.82,17.429,-11.04272,20.6327823136,0.189,0.01728,0.1897882989,17.24,-11.06,20.4827048995,0.0
2021-04-07 04:00:00,18.15444,-3.46136,18.4814692263,0.42444000000000004,-0.08136,0.43216751750000004,17.73,-3.38,18.0493019256,32.93,17.35444,-10.97136,20.5316177629,0.42444000000000004,-0.08136,0.43216751750000004,16.93,-10.89,20.1300024839,0.0
2021-04-07 04:30:00,18.5292,-3.46688,18.8507429449,0.2592,0.033120000000000004,0.2613074327,18.27,-3.5,18.6022283611,32.97,17.7292,-11.00688,20.868060283,0.2592,0.033120000000000004,0.2613074327,17.47,-11.04,20.6659744508,0.0
2021-04-07 05:00:00,18.7502,-3.41092,19.0579215888,0.1602,0.10908000000000001,0.1938104393,18.59,-3.52,18.9203197647,33.03,17.9402,-10.92092,21.0027919498,0.1602,0.10908000000000001,0.1938104393,17.78,-11.03,20.9234151132,0.0
2021-04-07 05:30:00,19.337040000000002,-3.11844,19.5868778522,3.31704,0.6015600000000001,3.3711465105,16.02,-3.7199999999999998,16.4462396918,33.01,18.57704,-10.70844,21.4424136327,3.31704,0.6015600000000001,3.3711465105,15.26,-11.31,18.9943070418,0.0
2021-04-07 06:00:00,20.3276,-2.96924,20.5433129738,0.057600000000000005,0.14076000000000002,0.1520892422,20.27,-3.11,20.5071938597,33.17,19.4676,-10.60924,22.1707785866,0.057600000000000005,0.14076000000000002,0.1520892422,19.41,-10.75,22.1880733729,0.0
2021-04-07 06:30:00,23.0314,-2.15968,23.1324361809,0.13140000000000002,0.13032000000000002,0.1850655624,22.9,-2.29,23.0142151724,33.24,22.1114,-9.64968,24.1253048491,0.13140000000000002,0.13032000000000002,0.1850655624,21.98,-9.78,24.0576141793,0.0
2021-04-07 07:00:00,24.10012,-3.82168,24.4012504195,0.24012000000000003,0.058320000000000004,0.2471008636,23.86,-3.88,24.1734151497,32.84,23.14012,-11.26168,25.7350070922,0.24012000000000003,0.058320000000000004,0.2471008636,22.9,-11.32,25.5451052063,0.0
2021-04-07 07:30:00,25.51488,-3.80928,25.7976688004,0.16488000000000003,0.09072000000000001,0.1881901506,25.35,-3.9,25.648245554,32.81,24.52488,-11.24928,26.9817723571,0.16488000000000003,0.09072000000000001,0.1881901506,24.36,-11.34,26.8701544469,0.0
2021-04-07 08:00:00,27.50028,-3.2616,27.6930214068,6.29028,0.7884,6.3394950145,21.21,-4.05,21.5932072652,32.81,26.61028,-10.781600000000001,28.7114942181,6.29028,0.7884,6.3394950145,20.32,-11.57,23.3830558311,0.0
2021-04-07 08:30:00,29.55576,-2.50148,29.6614286805,6.75576,0.84852,6.8088383274,22.8,-3.35,23.0447933382,32.98,28.63576,-10.01148,30.3353998254,6.75576,0.84852,6.8088383274,21.88,-10.86,24.4269113889,0.0
2021-04-07 09:00:00,31.29004,-1.91072,31.3483245823,6.80004,0.8992800000000001,6.8592454775,24.49,-2.81,24.6506835605,32.98,30.32004,-9.38072,31.7380329151,6.80004,0.8992800000000001,6.8592454775,23.52,-10.28,25.6684397656,0.0
2021-04-07 09:30:00,33.3526,-1.86416,33.4046556526,6.6726,0.82584,6.7235111709,26.68,-2.69,26.8152661743,32.82,32.3426,-9.37416,33.6737085939,6.6726,0.82584,6.7235111709,25.67,-10.2,27.6222537096,0.0
2021-04-07 10:00:00,34.5356,-1.46072,34.5664775509,0.7056,0.08928000000000001,0.7112258983,33.83,-1.55,33.8654898089,32.88,33.3156,-8.95072,34.4970229423,0.7056,0.08928000000000001,0.7112258983,32.61,-9.04,33.8398241721,0.0
2021-04-07 10:30:00,35.15328,-1.3702,35.1799736043,1.22328,0.10980000000000001,1.2281978661,33.93,-1.48,33.962262881,32.72,33.92328,-8.8802,35.0663211358,1.22328,0.10980000000000001,1.2281978661,32.7,-8.99,33.9132732127,0.0
2021-04-07 11:00:00,34.678,-1.36364,34.7048007925,7.668,0.6663600000000001,7.696899353,27.01,-2.03,27.0861772866,32.75,33.638,-8.86364,34.7861920602,7.668,0.6663600000000001,7.696899353,25.97,-9.53,27.6633656665,0.0
2021-04-07 11:30:00,34.68076,-1.219,34.7021768075,7.79076,0.441,7.8032315343,26.89,-1.6600000000000001,26.9411896545,32.82,33.63076,-8.749,34.7501513547,7.79076,0.441,7.8032315343,25.84,-9.19,27.4255665393,0.0
2021-04-07 12:00:00,34.38832,-1.15492,34.4077083315,7.97832,0.41508000000000006,7.9891101775,26.41,-1.57,26.4566248792,32.84,33.36832,-8.66492,34.4749999018,7.97832,0.41508000000000006,7.9891101775,25.39,-9.08,26.964764045,0.0
2021-04-07 12:30:00,34.70512,-0.8556800000000001,34.715667104,8.11512,0.36432000000000003,8.1232937702,26.59,-1.22,26.6179732512,32.84,33.68512,-8.32568,34.6987644863,8.11512,0.36432000000000003,8.1232937702,25.57,-8.69,27.0063140765,0.0
2021-04-07 13:00:00,35.47184,-0.6824800000000001,35.4784048674,4.28184,-0.40248000000000006,4.3007143518,31.19,-0.28,31.1912567878,32.76,34.34184,-8.13248,35.2916308143,4.28184,-0.40248000000000006,4.3007143518,30.06,-7.73,31.0379847928,0.0
2021-04-07 13:30:00,35.39848,-1.03944,35.4137377556,1.96848,-0.46944,2.0236816509,33.43,-0.5700000000000001,33.4348590546,32.53,34.17848,-8.50944,35.2218549231,1.96848,-0.46944,2.0236816509,32.21,-8.04,33.1982785698,0.0
2021-04-07 14:00:00,35.07476,-1.10456,35.092147866,2.44476,-0.48456000000000005,2.4923181681,32.63,-0.62,32.6358897535,32.66,33.89476,-8.59456,34.9674308043,2.44476,-0.48456000000000005,2.4923181681,31.45,-8.11,32.4788331071,0.0
2021-04-07 14:30:00,34.85144,-1.33484,34.8769933896,2.07144,-0.47484000000000004,2.125167452,32.78,-0.86,32.7912793285,32.64,33.65144,-8.82484,34.7893261662,2.07144,-0.47484000000000004,2.125167452,31.58,-8.35,32.6652552416,0.0
2021-04-07 15:00:00,34.4794,-1.39512,34.5076134233,2.1294,-0.46512000000000003,2.1796056924,32.35,-0.93,32.3633650908,32.7,33.2994,-8.89512,34.4669871061,2.1294,-0.46512000000000003,2.1796056924,31.17,-8.43,32.2898405075,0.0
2021-04-07 15:30:00,33.74736,-1.6074000000000002,33.7856188597,2.90736,-0.6174000000000001,2.9721919402,30.84,-0.99,30.8558859863,32.72,32.60736,-9.1174,33.8580405359,2.90736,-0.6174000000000001,2.9721919402,29.7,-8.5,30.8923938859,0.0
2021-04-07 16:00:00,33.6912,-1.73868,33.7360336374,2.0412,-0.50868,2.1036284801,31.65,-1.23,31.6738914565,32.75,32.5112,-9.27868,33.8093482336,2.0412,-0.50868,2.1036284801,30.47,-8.77,31.7069992273,0.0
2021-04-07 16:30:00,33.4792,-2.2344,33.5536790233,4.2192,-0.2844,4.2287742905,29.26,-1.9500000000000002,29.324905797,32.88,32.3592,-9.7844,33.8060986806,4.2192,-0.2844,4.2287742905,28.14,-9.5,29.7003299645,0.0
2021-04-07 17:00:00,34.80076,-2.00604,34.8585297031,12.83076,0.54396,12.8422854142,21.97,-2.55,22.1174908161,32.88,33.90076,-9.55604,35.2218601022,12.83076,0.54396,12.8422854142,21.07,-10.1,23.3656778203,0.0
2021-04-07 17:30:00,35.43276,-2.12768,35.4965843906,12.81276,0.56232,12.8250934733,22.62,-2.69,22.7793876125,32.95,34.50276,-9.61768,35.8181548408,12.81276,0.56232,12.8250934733,21.69,-10.18,23.9601439896,0.0
2021-04-07 18:00:00,35.69448,-2.05696,35.7536989263,12.80448,0.47304,12.8132148547,22.89,-2.5300000000000002,23.0293942604,32.87,34.76448,-9.52696,36.0462485775,12.80448,0.47304,12.8132148547,21.96,-10.0,24.1296829652,0.0
2021-04-07 18:30:00,35.12852,-2.37228,35.2085306394,12.81852,0.6577200000000001,12.8353827597,22.31,-3.03,22.5148173433,32.8,34.21852,-9.84228,35.6058644971,12.81852,0.6577200000000001,12.8353827597,21.4,-10.5,23.8371558706,0.0
2021-04-07 19:00:00,32.62928,-3.2716,32.7928845922,7.64928,0.5184,7.6668261411,24.98,-3.79,25.265876197,32.83,31.64928,-10.7616,33.4288641608,7.64928,0.5184,7.6668261411,24.0,-11.28,26.5186424992,0.0
2021-04-07 19:30:00,31.73752,-3.4732,31.9269994517,3.5575200000000002,0.0468,3.5578278191,28.18,-3.52,28.3989929399,32.9,30.66752,-10.9632,32.5682136015,3.5575200000000002,0.0468,3.5578278191,27.11,-11.01,29.2604203661,0.0
2021-04-07 20:00:00,31.3962,-3.58428,31.6001335054,0.4662,-0.04428000000000001,0.4682981512,30.93,-3.54,31.1319209173,32.86,30.2362,-11.03428,32.1866917461,0.4662,-0.04428000000000001,0.4682981512,29.77,-10.99,31.7337832601,0.0
2021-04-07 20:30:00,32.40504,-3.8509200000000003,32.6330538296,3.51504,0.46908000000000005,3.5462011009000003,28.89,-4.32,29.2112050419,32.76,31.30504,-11.21092,33.2519210971,3.51504,0.46908000000000005,3.5462011009000003,27.79,-11.68,30.1447590801,0.0
2021-04-07 21:00:00,30.80276,-4.0882,31.0728724591,6.69276,0.8118000000000001,6.7418139738,24.11,-4.9,24.602888041900002,32.63,29.83276,-11.4682,31.9611198248,6.69276,0.8118000000000001,6.7418139738,23.14,-12.28,26.1965264873,0.0
2021-04-07 21:30:00,29.44128,-4.2999600000000004,29.7536321151,5.02128,0.59004,5.0558283238,24.42,-4.89,24.9047886962,32.71,28.48128,-11.70996,30.7945851351,5.02128,0.59004,5.0558283238,23.46,-12.3,26.4888957867,0.0
2021-04-07 22:00:00,28.74128,-4.76544,29.1336677134,0.07128000000000001,0.12456,0.1435131771,28.67,-4.89,29.0840334204,32.78,27.641280000000002,-12.19544,30.2120690591,0.07128000000000001,0.12456,0.1435131771,27.57,-12.32,30.1974717485,0.0
2021-04-07 22:30:00,27.1236,-5.24812,27.6266617689,0.1836,0.10188000000000001,0.2099726039,26.94,-5.35,27.466090002,32.8,26.0636,-12.708120000000001,28.9966818601,0.1836,0.10188000000000001,0.2099726039,25.88,-12.81,28.8768159602,0.0
2021-04-07 23:00:00,25.03476,-5.4726,25.6259352808,0.28476,-0.0126,0.28503862480000003,24.75,-5.46,25.3451001182,32.95,24.03476,-13.0326,27.3407818289,0.28476,-0.0126,0.28503862480000003,23.75,-13.02,27.0847355534,0.0
2021-04-07 23:30:00,23.11792,-4.70312,23.5914722487,0.27792,-0.033120000000000004,0.2798865141,22.84,-4.67,23.3125395442,33.14,22.15792,-12.27312,25.3298814301,0.27792,-0.033120000000000004,0.2798865141,21.88,-12.24,25.0709393522,0.0
2021-04-08 00:00:00,21.51824,-4.28552,21.9408371392,0.49824,-0.15552000000000002,0.5219478595,21.02,-4.13,21.4218883388,33.14,20.62824,-11.88552,23.8073491,0.49824,-0.15552000000000002,0.5219478595,20.13,-11.73,23.2982789064,0.0
2021-04-08 00:30:00,20.32356,-3.9322,20.7004658864,0.67356,-0.23220000000000002,0.7124604646,19.65,-3.7,19.9953119506,33.22,19.47356,-11.4922,22.611727044,0.67356,-0.23220000000000002,0.7124604646,18.8,-11.26,21.9140959202,0.0
2021-04-08 01:00:00,19.72856,-3.9847200000000003,20.126948928,0.62856,-0.23472,0.6709554024000001,19.1,-3.75,19.4646474409,33.13,18.888560000000002,-11.56472,22.1476962132,0.62856,-0.23472,0.6709554024000001,18.26,-11.33,21.4894509004,0.0
2021-04-08 01:30:00,19.62788,-4.0738,20.0461846678,0.047880000000000006,0.1062,0.11649435350000001,19.58,-4.18,20.0212087547,33.18,18.77788,-11.6338,22.0896826535,0.047880000000000006,0.1062,0.11649435350000001,18.73,-11.74,22.105214317,0.0
2021-04-08 02:00:00,19.2692,-4.09168,19.6988302663,0.0792,0.23832000000000003,0.25113554590000003,19.19,-4.33,19.6724426546,33.16,18.4292,-11.63168,21.7929206914,0.0792,0.23832000000000003,0.25113554590000003,18.35,-11.87,21.8545052564,0.0
2021-04-08 02:30:00,18.71868,-4.04572,19.1508963566,0.41868000000000005,0.04428000000000001,0.42101503630000003,18.3,-4.09,18.751482608,33.09,17.89868,-11.57572,21.3157228182,0.41868000000000005,0.04428000000000001,0.42101503630000003,17.48,-11.62,20.989873749,0.0
2021-04-08 03:00:00,18.30292,-4.04184,18.7438883669,1.13292,-0.051840000000000004,1.1341054237,17.17,-3.99,17.6275069139,33.09,17.51292,-11.54184,20.9741850262,1.13292,-0.051840000000000004,1.1341054237,16.38,-11.49,20.0081108554,0.0
2021-04-08 03:30:00,17.78996,-3.9300800000000002,18.2188969372,3.09996,-0.7300800000000001,3.1847713902,14.69,-3.2,15.0344969986,33.0,17.06996,-11.43008,20.5433751659,3.09996,-0.7300800000000001,3.1847713902,13.97,-10.7,17.5969002952,0.0
2021-04-08 04:00:00,17.66,-3.93468,18.0930181756,3.33,-0.8146800000000001,3.428207039,14.33,-3.12,14.66571853,33.0,16.95,-11.43468,20.4463788164,3.33,-0.8146800000000001,3.428207039,13.62,-10.62,17.2710393434,0.0
2021-04-08 04:30:00,17.72352,-3.909,18.1494749839,2.96352,-0.729,3.0518669352,14.76,-3.18,15.0986754386,33.0,17.00352,-11.369,20.4541891404,2.96352,-0.729,3.0518669352,14.04,-10.64,17.6162197988,0.0
2021-04-08 05:00:00,18.24688,-3.78704,18.6357264869,2.12688,-0.61704,2.2145782659,16.12,-3.17,16.4287339744,32.93,17.48688,-11.26704,20.8023355058,2.12688,-0.61704,2.2145782659,15.36,-10.65,18.690963057,0.0
2021-04-08 05:30:00,19.27848,-3.54904,19.6024354617,1.24848,-0.41904,1.3169270413,18.03,-3.13,18.2996666636,32.95,18.47848,-11.00904,21.5093743478,1.24848,-0.41904,1.3169270413,17.23,-10.59,20.2242676011,0.0
2021-04-08 06:00:00,20.22568,-3.5726,20.5387828807,0.62568,-0.19260000000000002,0.6546527495000001,19.6,-3.38,19.889303658,32.89,19.37568,-11.0926,22.3262793636,0.62568,-0.19260000000000002,0.6546527495000001,18.75,-10.9,21.688072759,0.0
2021-04-08 06:30:00,22.14884,-2.904,22.3384048075,0.7988400000000001,-0.234,0.8324069591000001,21.35,-2.67,21.5163054449,33.04,21.26884,-10.434,23.6903337027,0.7988400000000001,-0.234,0.8324069591000001,20.47,-10.2,22.8705246988,0.0
2021-04-08 07:00:00,24.17644,-2.37472,24.2927879452,0.31644,0.035280000000000006,0.3184006156,23.86,-2.41,23.981403211699998,33.04,23.21644,-9.91472,25.244895701,0.31644,0.035280000000000006,0.3184006156,22.9,-9.95,24.9682298131,0.0
2021-04-08 07:30:00,26.61372,-1.468,26.6541763376,0.33372,-0.018000000000000002,0.3342050843,26.28,-1.45,26.3199715045,33.01,25.59372,-9.078,27.1560046295,0.33372,-0.018000000000000002,0.3342050843,25.26,-9.06,26.8356330277,0.0
2021-04-08 08:00:00,27.87612,-0.73248,27.8857417546,0.63612,-0.22248,0.6739035575,27.24,-0.51,27.2447738108,33.07,26.83612,-8.34248,28.1029234993,0.63612,-0.22248,0.6739035575,26.2,-8.12,27.4294440337,0.0
2021-04-08 08:30:00,29.8414,-0.09204000000000001,29.8415419394,1.0314,-0.30204000000000003,1.074715833,28.81,0.21,28.8107653491,33.0,28.761400000000002,-7.66204,29.7644920488,1.0314,-0.30204000000000003,1.074715833,27.73,-7.36,28.6901115369,0.0
2021-04-08 09:00:00,32.10536,0.0826,32.1054662556,1.48536,-0.34740000000000004,1.5254445547,30.62,0.43,30.6230191196,32.87,30.97536,-7.4274000000000004,31.853401669,1.48536,-0.34740000000000004,1.5254445547,29.49,-7.08,30.3279821287,0.0
2021-04-08 09:30:00,32.78788,-0.38964000000000004,32.7901950928,2.65788,-0.53964,2.7121094049,30.13,0.15,30.1303733797,32.75,31.65788,-7.92964,32.6358783645,2.65788,-0.53964,2.7121094049,29.0,-7.39,29.926778978,0.0
2021-04-08 10:00:00,32.39692,-0.21304,32.3976204609,3.79692,-0.6530400000000001,3.8526695586,28.6,0.44,28.6033844151,32.85,31.30692,-7.78304,32.2598659564,3.79692,-0.6530400000000001,3.8526695586,27.51,-7.13,28.4189549421,0.0
2021-04-08 10:30:00,32.02228,-0.23528000000000002,32.0231443346,3.84228,-0.57528,3.8851078076,28.18,0.34,28.1820510254,32.92,30.94228,-7.78528,31.9066650761,3.84228,-0.57528,3.8851078076,27.1,-7.21,28.0427191977,0.0
2021-04-08 11:00:00,31.76716,-0.043000000000000003,31.7671891024,4.63716,-0.6930000000000001,4.6886567229,27.13,0.65,27.137785466,32.87,30.71716,-7.6530000000000005,31.656157812700002,4.63716,-0.6930000000000001,4.6886567229,26.08,-6.96,26.9927397646,0.0
2021-04-08 11:30:00,31.86348,0.07,31.8635568904,6.06348,-0.99,6.143768364,25.8,1.06,25.8217660124,32.99,30.83348,-7.59,31.7539224177,6.06348,-0.99,6.143768364,24.77,-6.6,25.6342134656,0.0
2021-04-08 12:00:00,32.49092,0.12424000000000002,32.4911575359,6.91092,-1.26576,7.025878139,25.58,1.3900000000000001,25.6177379954,33.07,31.48092,-7.60576,32.3866625206,6.91092,-1.26576,7.025878139,24.57,-6.34,25.3748004918,0.0
2021-04-08 12:30:00,32.42132,0.29268000000000005,32.4226410418,8.49132,-1.59732,8.6402515313,23.93,1.8900000000000001,24.0045204076,33.23,31.44132,-7.35732,32.2906605836,8.49132,-1.59732,8.6402515313,22.95,-5.76,23.6617856469,0.0
2021-04-08 13:00:00,32.20532,0.09444000000000001,32.2054584693,9.53532,-1.82556,9.7085012652,22.67,1.92,22.75116041,32.99,31.25532,-7.55556,32.1555829556,9.53532,-1.82556,9.7085012652,21.72,-5.73,22.463109758,0.0
2021-04-08 13:30:00,31.45976,-0.10524000000000001,31.4599360253,10.49976,-1.87524,10.6659029208,20.96,1.77,21.0346024445,33.02,30.54976,-7.79524,31.5286156169,10.49976,-1.87524,10.6659029208,20.05,-5.92,20.9057145298,0.0
2021-04-08 14:00:00,30.42216,-0.16976000000000002,30.4226336388,10.622160000000001,-1.94976,10.7996225454,19.8,1.78,19.879849094,33.15,29.55216,-7.85976,30.5795027416,10.622160000000001,-1.94976,10.7996225454,18.93,-5.91,19.8311119204,0.0
2021-04-08 14:30:00,30.0576,-0.34740000000000004,30.0596075244,9.7776,-1.7873999999999999,9.939630804,20.28,1.44,20.3310599822,33.1,29.1776,-8.0474,30.2670280754,9.7776,-1.7873999999999999,9.939630804,19.4,-6.26,20.3849846701,0.0
2021-04-08 15:00:00,29.64184,-0.38164000000000003,29.6442967141,9.771840000000001,-1.7816400000000001,9.9329299844,19.87,1.4,19.9192595244,33.19,28.76184,-8.15164,29.8946930888,9.771840000000001,-1.7816400000000001,9.9329299844,18.99,-6.37,20.0299026458,0.0
2021-04-08 15:30:00,28.90844,-0.66356,28.9160546255,10.558440000000001,-1.93356,10.7340257829,18.35,1.27,18.3938957266,33.29,28.07844,-8.44356,29.3205132681,10.558440000000001,-1.93356,10.7340257829,17.52,-6.51,18.6903852288,0.0
2021-04-08 16:00:00,28.93504,-1.07144,28.9548704621,10.53504,-1.98144,10.7197561668,18.4,0.91,18.4224889741,33.35,28.09504,-8.84144,29.4533925699,10.53504,-1.98144,10.7197561668,17.56,-6.86,18.852405682,0.0
