Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-08 16:30:00,28.99452,-5.74048,29.557322285,9.70452,-1.86048,9.8812496305,19.29,-3.88,19.6763436644,33.39,28.51452,-8.27048,29.6897068066,9.70452,-1.86048,9.8812496305,18.81,-6.41,19.8721966576,0.0
2021-04-08 17:00:00,29.17124,-8.9476,30.512633267200002,14.33124,-1.2276,14.3837214134,14.84,-7.72,16.7279406981,33.11,28.98124,-7.4176,29.915431832,14.33124,-1.2276,14.3837214134,14.65,-6.19,15.904043511,0.0
2021-04-08 17:30:00,30.50336,-8.84032,31.758561507,11.94336,-1.5703200000000002,12.0461509617,18.56,-7.27,19.9330504439,32.74,30.32336,-7.33032,31.1967907483,11.94336,-1.5703200000000002,12.0461509617,18.38,-5.76,19.2614122016,0.0
2021-04-08 18:00:00,31.50916,-8.37396,32.6029196543,7.58916,-1.62396,7.7609661504,23.92,-6.75,24.8541525705,32.63,31.30916,-6.90396,32.0613188061,7.58916,-1.62396,7.7609661504,23.72,-5.28,24.3005514341,0.0
2021-04-08 18:30:00,31.94016,-9.56472,33.3415310012,9.11016,-1.13472,9.1805557949,22.83,-8.43,24.3366760261,32.46,31.73016,-8.10472,32.7488860865,9.11016,-1.13472,9.1805557949,22.62,-6.97,23.6695014734,0.0
2021-04-08 19:00:00,32.12804,-9.75324,33.5758342374,5.28804,-1.17324,5.416628023,26.84,-8.58,28.1780410959,32.46,31.90804,-8.29324,32.9681792997,5.28804,-1.17324,5.416628023,26.62,-7.12,27.5557398739,0.0
2021-04-08 19:30:00,32.3792,-7.6994,33.2820274773,4.7592,-1.1394,4.8936915514,27.62,-6.5600000000000005,28.3883426779,32.49,31.8392,-9.5794,33.2490535354,4.7592,-1.1394,4.8936915514,27.08,-8.44,28.3647668772,0.0
2021-04-08 20:00:00,33.13616,-5.19756,33.5413137712,3.74616,-0.8175600000000001,3.8343342446,29.39,-4.38,29.7145839614,32.49,32.01616,-12.59756,34.405421362,3.74616,-0.8175600000000001,3.8343342446,28.27,-11.78,30.6261538558,0.0
2021-04-08 20:30:00,32.21232,-7.02832,32.9701507701,9.20232,0.21168,9.2047543044,23.01,-7.24,24.1221412814,32.87,31.25232,-14.37832,34.4012149699,9.20232,0.21168,9.2047543044,22.05,-14.59,26.4399432677,0.0
2021-04-08 21:00:00,31.31624,-6.43544,31.9706392762,6.72624,-0.32544,6.7341083843,24.59,-6.11,25.3377228653,32.87,30.32624,-13.83544,33.3331701542,6.72624,-0.32544,6.7341083843,23.6,-13.51,27.1933833864,0.0
2021-04-08 21:30:00,30.082160000000002,-5.22356,30.5323095972,2.6121600000000003,-0.67356,2.6976031842,27.47,-4.55,27.8442705058,32.93,29.01216,-12.67356,31.6595096446,2.6121600000000003,-0.67356,2.6976031842,26.4,-12.0,28.9993103366,0.0
2021-04-08 22:00:00,28.2212,-5.33216,28.7205163551,3.0312,-0.72216,3.1160373081,25.19,-4.61,25.6083619156,32.93,27.2012,-12.85216,30.0846023425,3.0312,-0.72216,3.1160373081,24.17,-12.13,27.0430360722,0.0
2021-04-08 22:30:00,26.08688,-5.74356,26.7116788991,3.47688,-0.8535600000000001,3.5801199991,22.61,-4.89,23.1327516738,33.1,25.14688,-13.20356,28.4024571192,3.47688,-0.8535600000000001,3.5801199991,21.67,-12.35,24.9421610932,0.0
2021-04-08 23:00:00,23.47116,-9.57832,25.3503366007,4.06116,-0.9583200000000001,4.1726967021,19.41,-8.62,21.2379966098,32.99,22.95116,-12.05832,25.9260260466,4.06116,-0.9583200000000001,4.1726967021,18.89,-11.1,21.9098630758,0.0
2021-04-08 23:30:00,21.27672,-10.67688,23.8053477289,4.98672,-1.1368800000000001,5.1146722762,16.29,-9.54,18.8779156688,32.93,21.09672,-9.16688,23.0022451881,4.98672,-1.1368800000000001,5.1146722762,16.11,-8.03,18.0003611075,0.0
2021-04-09 00:00:00,19.80052,-10.86032,22.5833377244,9.20052,-0.49032000000000003,9.2135759601,10.6,-10.37,14.8289210666,32.53,19.64052,-9.31032,21.7355028553,9.20052,-0.49032000000000003,9.2135759601,10.44,-8.82,13.6669674764,0.0
2021-04-09 00:30:00,18.881,-10.923680000000001,21.8132745305,4.221,-1.00368,4.3386881131,14.66,-9.92,17.7009039317,32.64,18.711,-9.38368,20.9321516176,4.221,-1.00368,4.3386881131,14.49,-8.38,16.7387126148,0.0
2021-04-09 01:00:00,18.00756,-11.01852,21.1111345063,4.77756,-1.11852,4.906747043,13.23,-9.9,16.5240098039,32.69,17.84756,-9.47852,20.2083581556,4.77756,-1.11852,4.906747043,13.07,-8.36,15.5149766355,0.0
2021-04-09 01:30:00,17.9812,-11.1114,21.1373310378,3.1212,-0.40140000000000003,3.146905051,14.86,-10.71,18.3173060246,32.78,17.8112,-9.5614,20.2153213034,3.1212,-0.40140000000000003,3.146905051,14.69,-9.16,17.3118947548,0.0
2021-04-09 02:00:00,17.59028,-11.16272,20.8332491051,6.02028,0.28728000000000004,6.0271304181,11.57,-11.45,16.2778192643,32.73,17.42028,-9.61272,19.8964956984,6.02028,0.28728000000000004,6.0271304181,11.4,-9.9,15.0986754386,0.0
2021-04-09 02:30:00,17.23936,-11.1858,20.5503687278,8.64936,0.5742,8.6683985862,8.59,-11.76,14.5631624313,32.76,17.09936,-9.6158,19.6176380344,8.64936,0.5742,8.6683985862,8.45,-10.19,13.2377717158,0.0
2021-04-09 03:00:00,17.44472,-11.12368,20.6894783071,2.21472,-0.19368000000000002,2.2231726475,15.23,-10.93,18.7461409362,32.81,17.28472,-9.57368,19.7589699686,2.21472,-0.19368000000000002,2.2231726475,15.07,-9.38,17.7507549135,0.0
2021-04-09 03:30:00,17.06516,-11.0222,20.3152302144,3.03516,-0.7722,3.1318507413,14.03,-10.25,17.375367622,32.71,16.89516,-9.4722,19.3692799109,3.03516,-0.7722,3.1318507413,13.86,-8.7,16.3642781692,0.0
2021-04-09 04:00:00,16.90904,-11.05868,20.2042083998,3.11904,-0.77868,3.2147710749,13.79,-10.28,17.2000726743,32.76,16.73904,-9.50868,19.2512455562,3.11904,-0.77868,3.2147710749,13.62,-8.73,16.1776790672,0.0
2021-04-09 04:30:00,17.01488,-11.13384,20.3339257046,3.31488,-0.84384,3.4205986844,13.7,-10.29,17.1340042022,32.73,16.85488,-9.58384,19.3890940727,3.31488,-0.84384,3.4205986844,13.54,-8.74,16.115805906,0.0
2021-04-09 05:00:00,17.11888,-10.9592,20.3263404747,3.45888,-0.8892,3.571348134,13.66,-10.07,16.9705774799,32.79,16.94888,-9.4092,19.3854991655,3.45888,-0.8892,3.571348134,13.49,-8.52,15.9552655885,0.0
2021-04-09 05:30:00,17.87752,-10.75176,20.8615930467,2.83752,-0.7617600000000001,2.9379921797,15.04,-9.99,18.0555171624,32.68,17.70752,-9.22176,19.9648972461,2.83752,-0.7617600000000001,2.9379921797,14.87,-8.46,17.1081413368,0.0
2021-04-09 06:00:00,18.99916,-10.74424,21.8267444637,2.09916,-0.62424,2.1900110235,16.9,-10.12,19.698334955,32.68,18.81916,-9.20424,20.9494347676,2.09916,-0.62424,2.1900110235,16.72,-8.58,18.7929454849,0.0
2021-04-09 06:30:00,21.45032,-9.88,23.6163212229,1.21032,-0.45,1.2912685632,20.24,-9.43,22.3289610148,32.77,21.28032,-8.39,22.8745299253,1.21032,-0.45,1.2912685632,20.07,-7.94,21.5835238087,0.0
2021-04-09 07:00:00,22.35876,-9.27284,24.2053653227,0.8787600000000001,-0.40284000000000003,0.9666949897,21.48,-8.87,23.2393480976,32.48,22.16876,-7.78284,23.4952445913,0.8787600000000001,-0.40284000000000003,0.9666949897,21.29,-7.38,22.5328316019,0.0
2021-04-09 07:30:00,24.83928,-8.9146,26.3905271656,0.71928,-0.3546,0.8019382011,24.12,-8.56,25.5939055246,32.57,24.64928,-7.4546,25.7518555774,0.71928,-0.3546,0.8019382011,23.93,-7.1,24.9610676855,0.0
2021-04-09 08:00:00,26.39316,-9.395199999999999,28.0155078095,2.51316,-0.20520000000000002,2.5215233938,23.88,-9.19,25.5873113085,32.37,26.18316,-7.9152000000000005,27.3533957421,2.51316,-0.20520000000000002,2.5215233938,23.67,-7.71,24.8940354302,0.0
2021-04-09 08:30:00,28.93484,-8.98248,30.2970281179,7.94484,0.49752,7.9604025511,20.99,-9.48,23.0315110229,32.49,28.75484,-7.50248,29.7174701073,7.94484,0.49752,7.9604025511,20.81,-8.0,22.2947549886,0.0
2021-04-09 09:00:00,30.21924,-8.48672,31.3883239842,7.50924,0.6832800000000001,7.5402623917,22.71,-9.17,24.4914883174,32.45,30.02924,-7.00672,30.8358457017,7.50924,0.6832800000000001,7.5402623917,22.52,-7.69,23.7967749916,0.0
2021-04-09 09:30:00,30.91112,-9.25716,32.2675123138,7.34112,1.03284,7.4134203523,23.57,-10.29,25.7182619942,32.43,30.72112,-7.7671600000000005,31.6877892653,7.34112,1.03284,7.4134203523,23.38,-8.8,24.981280992,0.0
2021-04-09 10:00:00,32.04624,-9.40116,33.3967559425,5.55624,0.5288400000000001,5.5813506146,26.49,-9.93,28.2900159067,32.43,31.83624,-7.94116,32.8117082683,5.55624,0.5288400000000001,5.5813506146,26.28,-8.47,27.6112169236,0.0
2021-04-09 10:30:00,32.15364,-9.23684,33.4540846301,6.44364,0.08316000000000001,6.4441765987,25.71,-9.32,27.3471479317,32.4,31.95364,-7.76684,32.8840221511,6.44364,0.08316000000000001,6.4441765987,25.51,-7.85,26.690496436,0.0
2021-04-09 11:00:00,31.75824,-3.08708,31.9079280246,6.70824,-0.30708,6.7152648514,25.05,-2.7800000000000002,25.2037874138,32.36,30.81824,-9.887080000000001,32.3653868759,6.70824,-0.30708,6.7152648514,24.11,-9.58,25.943563749,0.0
2021-04-09 11:30:00,31.3284,-2.73872,31.4478812291,10.4184,0.16128,10.4196482569,20.91,-2.9,21.1101421123,32.9,30.4284,-10.32872,32.1336269879,10.4184,0.16128,10.4196482569,20.01,-10.49,22.5929236709,0.0
2021-04-09 12:00:00,31.28588,-2.74604,31.4061621829,11.85588,-0.08604,11.8561921988,19.43,-2.66,19.6112340254,33.07,30.41588,-10.31604,32.11769664,11.85588,-0.08604,11.8561921988,18.56,-10.23,21.1926048423,0.0
2021-04-09 12:30:00,32.40208,-3.07652,32.5478073553,10.16208,0.21348000000000003,10.1643220943,22.24,-3.29,22.4820306022,33.04,31.47208,-10.68652,33.2369302018,10.16208,0.21348000000000003,10.1643220943,21.31,-10.9,23.935874749,0.0
2021-04-09 13:00:00,32.51404,-3.38252,32.6895126711,10.18404,0.17748000000000003,10.1855863784,22.33,-3.56,22.6119990271,33.14,31.57404,-11.01252,33.4394317935,10.18404,0.17748000000000003,10.1855863784,21.39,-11.19,24.1401781269,0.0
2021-04-09 13:30:00,32.09784,-3.70348,32.3107891698,9.98784,-0.21348000000000003,9.9901211993,22.11,-3.49,22.383748569,33.2,31.16784,-11.36348,33.1747332766,9.98784,-0.21348000000000003,9.9901211993,21.18,-11.15,23.9356407894,0.0
2021-04-09 14:00:00,32.56232,-5.71928,33.060775059,4.25232,-0.8992800000000001,4.3463697382,28.31,-4.82,28.7173902018,33.23,32.13232,-6.01928,32.6912483748,4.25232,-0.8992800000000001,4.3463697382,27.88,-5.12,28.34623079,0.0
2021-04-09 14:30:00,32.6244,-6.29868,33.2268693244,3.4344,-0.6886800000000001,3.5027679772,29.19,-5.61,29.7242022601,33.27,32.3044,-5.16868,32.715279493,3.4344,-0.6886800000000001,3.5027679772,28.87,-4.48,29.2155318281,0.0
2021-04-09 15:00:00,32.16784,-6.5918,32.8362872065,2.60784,-0.6318,2.6832817045,29.56,-5.96,30.1548536723,33.33,31.84784,-5.4418,32.30941194,2.60784,-0.6318,2.6832817045,29.24,-4.8100000000000005,29.6329833125,0.0
2021-04-09 15:30:00,32.03632,-6.60752,32.7106270147,1.78632,-0.40752000000000005,1.832214969,30.25,-6.2,30.8788357941,33.42,31.70632,-5.47752,32.1759841076,1.78632,-0.40752000000000005,1.832214969,29.92,-5.07,30.3465203936,0.0
2021-04-09 16:00:00,31.97196,-6.87708,32.7032178167,1.73196,-0.21708000000000002,1.7455111481,30.24,-6.66,30.9647089442,33.37,31.65196,-5.71708,32.1641349265,1.73196,-0.21708000000000002,1.7455111481,29.92,-5.5,30.421314896,0.0
2021-04-09 16:30:00,35.4438,-4.5176,35.730542512,0.9738,0.2124,0.9966946373000001,34.47,-4.73,34.7930136665,33.51,17.7938,-2.7076000000000002,17.9986226195,0.9738,0.2124,0.9966946373000001,16.82,-2.92,17.0715787202,0.0
2021-04-09 17:00:00,43.36092,-2.3428,43.4241648749,1.15092,0.09720000000000001,1.1550171801,42.21,-2.44,42.2804647562,33.61,1.15092,0.09720000000000001,1.1550171801,1.15092,0.09720000000000001,1.1550171801,0.0,0.0,0.0,0.0
2021-04-09 17:30:00,43.82768,-1.99672,43.8731401308,1.05768,-0.12672,1.0652440757,42.77,-1.87,42.8108607715,33.49,1.05768,-0.12672,1.0652440757,1.05768,-0.12672,1.0652440757,0.0,0.0,0.0,0.0
2021-04-09 18:00:00,35.65152,-3.9304,35.8675190454,5.77152,0.7596,5.8212915466,29.88,-4.69,30.2458344239,33.19,5.77152,0.7596,5.8212915466,5.77152,0.7596,5.8212915466,0.0,0.0,0.0,0.0
2021-04-09 18:30:00,33.55652,-4.89916,33.9122662648,6.80652,1.23084,6.9169127229,26.75,-6.13,27.4433853597,33.62,6.80652,1.23084,6.9169127229,6.80652,1.23084,6.9169127229,0.0,0.0,0.0,0.0
2021-04-09 19:00:00,32.41496,-5.45276,32.8703852034,6.74496,1.31724,6.8723799822,25.67,-6.77,26.547726833,33.66,6.74496,1.31724,6.8723799822,6.74496,1.31724,6.8723799822,0.0,0.0,0.0,0.0
2021-04-09 19:30:00,33.06184,-5.55912,33.5259463604,8.06184,1.28088,8.1629601102,25.0,-6.84,25.918827134,33.6,8.06184,1.28088,8.1629601102,8.06184,1.28088,8.1629601102,0.0,0.0,0.0,0.0
2021-04-09 20:00:00,35.54652,-5.59352,35.9839207161,11.12652,1.26648,11.1983667961,24.42,-6.86,25.3652518221,33.72,11.12652,1.26648,11.1983667961,11.12652,1.26648,11.1983667961,0.0,0.0,0.0,0.0
2021-04-09 20:30:00,31.6808,-5.61464,32.1744816737,8.4708,1.12536,8.5452260221,23.21,-6.74,24.168816686,33.68,8.4708,1.12536,8.5452260221,8.4708,1.12536,8.5452260221,0.0,0.0,0.0,0.0
2021-04-09 21:00:00,26.00252,-5.04124,26.4866975497,8.55252,0.51876,8.5682384589,17.45,-5.5600000000000005,18.314368676,33.6,8.55252,0.51876,8.5682384589,8.55252,0.51876,8.5682384589,0.0,0.0,0.0,0.0
2021-04-09 21:30:00,25.48428,-4.44716,25.8693981218,7.78428,-0.04716,7.7844228549,17.7,-4.4,18.2386951288,33.49,7.78428,-0.04716,7.7844228549,7.78428,-0.04716,7.7844228549,0.0,0.0,0.0,0.0
2021-04-09 22:00:00,32.30344,-4.09856,32.5624082326,2.86344,-0.62856,2.9316166713,29.44,-3.47,29.6437936169,33.36,2.86344,-0.62856,2.9316166713,2.86344,-0.62856,2.9316166713,0.0,0.0,0.0,0.0
2021-04-09 22:30:00,31.80172,-4.6836400000000005,32.1447644043,1.97172,-0.5036400000000001,2.0350265374,29.83,-4.18,30.1214425285,33.28,1.97172,-0.5036400000000001,2.0350265374,1.97172,-0.5036400000000001,2.0350265374,0.0,0.0,0.0,0.0
2021-04-09 23:00:00,28.63644,-4.86876,29.0473840442,2.38644,-0.51876,2.4421727644,26.25,-4.35,26.6079875225,33.48,2.38644,-0.51876,2.4421727644,2.38644,-0.51876,2.4421727644,0.0,0.0,0.0,0.0
2021-04-09 23:30:00,27.70444,-5.53752,28.2524357085,1.59444,-0.40752000000000005,1.6456948271,26.11,-5.13,26.6091901418,33.67,1.59444,-0.40752000000000005,1.6456948271,1.59444,-0.40752000000000005,1.6456948271,0.0,0.0,0.0,0.0
2021-04-10 00:00:00,25.3332,-5.58204,25.9408980724,1.9332,-0.48204,1.992391729,23.4,-5.1,23.9493214935,33.77,1.9332,-0.48204,1.992391729,1.9332,-0.48204,1.992391729,0.0,0.0,0.0,0.0
2021-04-10 00:30:00,23.45852,-5.72644,24.1473451059,2.01852,-0.49644000000000005,2.0786716104,21.44,-5.23,22.0686768974,33.71,2.01852,-0.49644000000000005,2.0786716104,2.01852,-0.49644000000000005,2.0786716104,0.0,0.0,0.0,0.0
2021-04-10 01:00:00,22.52172,-5.95044,23.2945403035,1.70172,-0.46044,1.762911215,20.82,-5.49,21.5316627319,33.77,1.70172,-0.46044,1.762911215,1.70172,-0.46044,1.762911215,0.0,0.0,0.0,0.0
2021-04-10 01:30:00,22.33496,-6.62396,23.2965079847,1.61496,-0.18396,1.6254036678000001,20.72,-6.44,21.697741818,33.68,1.61496,-0.18396,1.6254036678000001,1.61496,-0.18396,1.6254036678000001,0.0,0.0,0.0,0.0
2021-04-10 02:00:00,22.65808,-6.71476,23.6321093249,1.28808,-0.10476,1.2923330623,21.37,-6.61,22.3689293441,33.82,1.28808,-0.10476,1.2923330623,1.28808,-0.10476,1.2923330623,0.0,0.0,0.0,0.0
2021-04-10 02:30:00,22.19868,-6.91344,23.2503128232,1.22868,-0.07344,1.2308728513,20.97,-6.84,22.0573457152,33.63,1.22868,-0.07344,1.2308728513,1.22868,-0.07344,1.2308728513,0.0,0.0,0.0,0.0
2021-04-10 03:00:00,21.6418,-6.86144,22.7034549378,1.3518,-0.09144000000000001,1.3548891149,20.29,-6.77,21.3896470284,33.74,1.3518,-0.09144000000000001,1.3548891149,1.3518,-0.09144000000000001,1.3548891149,0.0,0.0,0.0,0.0
2021-04-10 03:30:00,20.3278,-6.316,21.2864113659,1.9278,-0.396,1.968052042,18.4,-5.92,19.3289006413,33.7,1.9278,-0.396,1.968052042,1.9278,-0.396,1.968052042,0.0,0.0,0.0,0.0
2021-04-10 04:00:00,19.74896,-6.30748,20.7317564387,2.11896,-0.44748000000000004,2.1656938454,17.63,-5.86,18.5783879817,33.7,2.11896,-0.44748000000000004,2.1656938454,2.11896,-0.44748000000000004,2.1656938454,0.0,0.0,0.0,0.0
2021-04-10 04:30:00,20.3658,-6.35032,21.3328941717,1.8558,-0.40032,1.8984861712,18.51,-5.95,19.4428032958,33.77,1.8558,-0.40032,1.8984861712,1.8558,-0.40032,1.8984861712,0.0,0.0,0.0,0.0
2021-04-10 05:00:00,20.16036,-6.39556,21.150491792,2.07036,-0.38556,2.105955138,18.09,-6.01,19.0622191783,33.7,2.07036,-0.38556,2.105955138,2.07036,-0.38556,2.105955138,0.0,0.0,0.0,0.0
2021-04-10 05:30:00,19.55512,-6.1746,20.506789202,2.44512,-0.5346000000000001,2.5028801358,17.11,-5.64,18.0155960212,33.93,2.44512,-0.5346000000000001,2.5028801358,2.44512,-0.5346000000000001,2.5028801358,0.0,0.0,0.0,0.0
2021-04-10 06:00:00,19.80528,-5.78352,20.6324554881,2.73528,-0.6235200000000001,2.805447178,17.07,-5.16,17.8328489031,33.88,2.73528,-0.6235200000000001,2.805447178,2.73528,-0.6235200000000001,2.805447178,0.0,0.0,0.0,0.0
2021-04-10 06:30:00,23.06984,-5.52476,23.7221518982,1.95984,-0.46476000000000006,2.0141933083,21.11,-5.06,21.7079639764,33.88,1.95984,-0.46476000000000006,2.0141933083,1.95984,-0.46476000000000006,2.0141933083,0.0,0.0,0.0,0.0
2021-04-10 07:00:00,24.06656,-4.92792,24.5659053519,2.35656,-0.5479200000000001,2.4194196329,21.71,-4.38,22.1474264871,33.88,2.35656,-0.5479200000000001,2.4194196329,2.35656,-0.5479200000000001,2.4194196329,0.0,0.0,0.0,0.0
2021-04-10 07:30:00,26.1944,-4.71036,26.6145464491,2.2644,-0.5403600000000001,2.3279811618,23.93,-4.17,24.290611355,33.77,2.2644,-0.5403600000000001,2.3279811618,2.2644,-0.5403600000000001,2.3279811618,0.0,0.0,0.0,0.0
2021-04-10 08:00:00,27.8818,-4.348,28.2187858569,2.7918000000000003,-0.558,2.8470179557,25.09,-3.79,25.3746369432,33.77,2.7918000000000003,-0.558,2.8470179557,2.7918000000000003,-0.558,2.8470179557,0.0,0.0,0.0,0.0
2021-04-10 08:30:00,24.34512,-4.43584,24.7459399563,6.58512,-0.10584,6.5859705071,17.76,-4.33,18.2802215523,33.51,6.58512,-0.10584,6.5859705071,6.58512,-0.10584,6.5859705071,0.0,0.0,0.0,0.0
2021-04-10 09:00:00,31.07872,-2.9838,31.2216255067,4.42872,-0.7038,4.4842942899,26.65,-2.2800000000000002,26.7473531401,33.47,4.42872,-0.7038,4.4842942899,4.42872,-0.7038,4.4842942899,0.0,0.0,0.0,0.0
2021-04-10 09:30:00,32.59732,-2.23732,32.6740091199,5.10732,-0.78732,5.1676484366,27.49,-1.45,27.528214617,33.39,5.10732,-0.78732,5.1676484366,5.10732,-0.78732,5.1676484366,0.0,0.0,0.0,0.0
2021-04-10 10:00:00,33.13592,-1.87332,33.1888312851,5.78592,-0.82332,5.8442044855,27.35,-1.05,27.3701479718,33.26,5.78592,-0.82332,5.8442044855,5.78592,-0.82332,5.8442044855,0.0,0.0,0.0,0.0
2021-04-10 10:30:00,33.67024,-1.9109600000000002,33.724424825,6.15024,-0.84096,6.2074685484,27.52,-1.07,27.54079338,33.29,6.15024,-0.84096,6.2074685484,6.15024,-0.84096,6.2074685484,0.0,0.0,0.0,0.0
2021-04-10 11:00:00,33.2062,-1.79752,33.2548161413,5.8662,-0.8575200000000001,5.9285447615999995,27.34,-0.9400000000000001,27.3561547005,33.29,5.8662,-0.8575200000000001,5.9285447615999995,5.8662,-0.8575200000000001,5.9285447615999995,0.0,0.0,0.0,0.0
2021-04-10 11:30:00,32.7656,-2.17372,32.8376247923,5.3856,-0.7837200000000001,5.442325275,27.38,-1.3900000000000001,27.4152603489,33.24,5.3856,-0.7837200000000001,5.442325275,5.3856,-0.7837200000000001,5.442325275,0.0,0.0,0.0,0.0
2021-04-10 12:00:00,33.90552,-2.6418,34.0082841924,5.01552,-0.6318,5.0551569818,28.89,-2.01,28.9598377067,33.24,5.01552,-0.6318,5.0551569818,5.01552,-0.6318,5.0551569818,0.0,0.0,0.0,0.0
2021-04-10 12:30:00,30.75144,-3.26184,30.9239496549,6.03144,-0.41184000000000004,6.0454843197,24.72,-2.85,24.8837477081,33.24,6.03144,-0.41184000000000004,6.0454843197,6.03144,-0.41184000000000004,6.0454843197,0.0,0.0,0.0,0.0
2021-04-10 13:00:00,27.97896,-4.13672,28.2831160773,6.34896,0.14328000000000002,6.3505765282,21.63,-4.28,22.0493832113,33.32,6.34896,0.14328000000000002,6.3505765282,6.34896,0.14328000000000002,6.3505765282,0.0,0.0,0.0,0.0
2021-04-10 13:30:00,34.11056,-3.45892,34.285484262,2.68056,-0.35892,2.7044824791,31.43,-3.1,31.5825094,33.39,2.68056,-0.35892,2.7044824791,2.68056,-0.35892,2.7044824791,0.0,0.0,0.0,0.0
2021-04-10 14:00:00,29.61256,-3.30148,29.7960312784,1.67256,-0.14148000000000002,1.6785331525,27.94,-3.16,28.118129383,33.39,8.63256,-0.74148,8.6643456039,1.67256,-0.14148000000000002,1.6785331525,6.96,-0.6000000000000001,6.9858141974,0.0
2021-04-10 14:30:00,18.39796,-2.95888,18.6343742319,1.58796,-0.038880000000000005,1.5884359024,16.81,-2.92,17.0617261729,33.41,18.22796,-1.47888,18.2878542157,1.58796,-0.038880000000000005,1.5884359024,16.64,-1.44,16.702191473,0.0
2021-04-10 15:00:00,18.73584,-2.87468,18.9550912846,2.35584,-0.36468,2.383898825,16.38,-2.51,16.5711948875,32.97,18.56584,-1.28468,18.6102342169,2.35584,-0.36468,2.383898825,16.21,-0.92,16.2360863511,0.0
2021-04-10 15:30:00,19.37788,-2.8862,19.5916406596,3.73788,-0.5562,3.779034974,15.64,-2.33,15.8126057309,32.9,19.21788,-1.3062,19.262218723,3.73788,-0.5562,3.779034974,15.48,-0.75,15.4981579551,0.0
2021-04-10 16:00:00,18.50932,-2.98688,18.7487700662,2.74932,-0.50688,2.7956551641000003,15.76,-2.48,15.9539336842,32.87,18.34932,-1.43688,18.405492892,2.74932,-0.50688,2.7956551641000003,15.6,-0.93,15.6276965673,0.0
2021-04-10 16:30:00,18.8848,-2.84676,19.0981599516,2.7648,-0.53676,2.8164215483,16.12,-2.31,16.284670705899998,32.66,18.7248,-1.2867600000000001,18.7689607154,2.7648,-0.53676,2.8164215483,15.96,-0.75,15.9776124624,0.0
2021-04-10 17:00:00,19.3538,-2.70172,19.5414652828,2.3238,-0.5317200000000001,2.3838566648,17.03,-2.17,17.1676964092,32.66,19.1938,-1.16172,19.2289248737,2.3238,-0.5317200000000001,2.3838566648,16.87,-0.63,16.881759387,0.0
2021-04-10 17:30:00,24.41884,-4.85252,24.8963189507,1.9688400000000001,-0.45252000000000003,2.0201745707,22.45,-4.4,22.8771173883,32.54,24.22884,-3.32252,24.4555888683,1.9688400000000001,-0.45252000000000003,2.0201745707,22.26,-2.87,22.444253162,0.0
2021-04-10 18:00:00,28.19344,-7.14212,29.084015148,0.8834400000000001,-0.22212,0.9109355235000001,27.31,-6.92,28.1730811237,32.65,27.98344,-5.59212,28.5367258165,0.8834400000000001,-0.22212,0.9109355235000001,27.1,-5.37,27.6269234624,0.0
2021-04-10 18:30:00,28.6678,-7.38788,29.6044511473,0.9378000000000001,-0.31788000000000005,0.9902103486,27.73,-7.07,28.6170892999,32.72,28.4378,-5.86788,29.0368814533,0.9378000000000001,-0.31788000000000005,0.9902103486,27.5,-5.55,28.0544559741,0.0
2021-04-10 19:00:00,28.421,-8.59404,29.6919309665,4.131,-0.10404000000000001,4.1323099256,24.29,-8.49,25.7309968715,32.63,28.201,-7.04404,29.0674199151,4.131,-0.10404000000000001,4.1323099256,24.07,-6.94,25.0505189567,0.0
2021-04-10 19:30:00,28.002,-8.7418,29.3348098893,7.812,0.3582,7.820207877,20.19,-9.1,22.1460177007,32.75,27.812,-7.1518,28.7168171502,7.812,0.3582,7.820207877,20.0,-7.51,21.3635226496,0.0
2021-04-10 20:00:00,27.54384,-8.57892,28.8489339545,7.68384,0.36108,7.6923192804,19.86,-8.94,21.7794214799,32.79,27.33384,-6.99892,28.2156639176,7.68384,0.36108,7.6923192804,19.65,-7.36,20.9831384688,0.0
2021-04-10 20:30:00,27.17668,-8.78788,28.56219128,7.81668,0.31212,7.8229089933000004,19.36,-9.1,21.3920452505,32.72,26.99668,-7.21788,27.9449194437,7.81668,0.31212,7.8229089933000004,19.18,-7.53,20.6051765341,0.0
2021-04-10 21:00:00,26.3762,-8.97244,27.8605205621,8.3862,0.18756,8.388297157,17.99,-9.16,20.1877611438,32.72,26.1962,-7.38244,27.2165632436,8.3862,0.18756,8.388297157,17.81,-7.57,19.3520283175,0.0
2021-04-10 21:30:00,25.58424,-9.3464,27.2379978952,8.36424,0.2736,8.368713625,17.22,-9.62,19.7249283902,32.54,25.39424,-7.7764,26.5582345448,8.36424,0.2736,8.368713625,17.03,-8.05,18.836756621,0.0
2021-04-10 22:00:00,24.71468,-9.78772,26.5822284675,7.74468,0.33228,7.7518048415,16.97,-10.12,19.7584235201,32.54,24.53468,-8.21772,25.8743395027,7.74468,0.33228,7.7518048415,16.79,-8.55,18.8416188264,0.0
2021-04-10 22:30:00,23.61644,-9.9414,25.6235764918,2.02644,-0.4914,2.0851697853,21.59,-9.45,23.5675751829,32.61,23.41644,-8.3714,24.8678507361,2.02644,-0.4914,2.0851697853,21.39,-7.88,22.7953175016,0.0
2021-04-10 23:00:00,22.03112,-10.1598,24.2609106279,2.12112,-0.6498,2.2184206306,19.91,-9.51,22.0646368654,32.66,21.82112,-8.5698,23.4436078728,2.12112,-0.6498,2.2184206306,19.7,-7.92,21.2324374484,0.0
2021-04-10 23:30:00,20.31864,-10.558440000000001,22.8982048791,2.97864,-0.8384400000000001,3.0943945907,17.34,-9.72,19.8784808273,32.82,20.11864,-8.93844,22.0148900766,2.97864,-0.8384400000000001,3.0943945907,17.14,-8.1,18.9575736844,0.0
2021-04-11 00:00:00,19.25108,-10.44352,21.9013970138,1.26108,-0.44352,1.3367994452,17.99,-10.0,20.5825192821,33.0,19.07108,-8.82352,21.0133433217,1.26108,-0.44352,1.3367994452,17.81,-8.38,19.6830002794,0.0
2021-04-11 00:30:00,18.23176,-9.58172,20.5962722563,0.94176,-0.26172,0.9774503854000001,17.29,-9.32,19.6419576417,33.14,18.04176,-7.98172,19.7284808857,0.94176,-0.26172,0.9774503854000001,17.1,-7.72,18.7618868987,0.0
2021-04-11 01:00:00,17.45008,-9.67708,19.9537257006,1.5400800000000001,-0.39708000000000004,1.5904461427,15.91,-9.28,18.4186454442,32.86,17.28008,-8.05708,19.0661402212,1.5400800000000001,-0.39708000000000004,1.5904461427,15.74,-7.66,17.504947872,0.0
2021-04-11 01:30:00,16.99744,-9.71756,19.5791710475,1.56744,-0.45756,1.6328592429,15.43,-9.26,17.9953466207,32.99,16.82744,-8.09756,18.6743999879,1.56744,-0.45756,1.6328592429,15.26,-7.64,17.0656731482,0.0
2021-04-11 02:00:00,16.91296,-9.72296,19.5085665061,1.6329600000000002,-0.46296000000000004,1.6973185686,15.28,-9.26,17.8668967647,32.91,16.73296,-8.12296,18.6003878864,1.6329600000000002,-0.46296000000000004,1.6973185686,15.1,-7.66,16.9317925808,0.0
2021-04-11 02:30:00,16.62352,-9.83596,19.3154737532,0.80352,-0.25596,0.8433029776000001,15.82,-9.58,18.4945613627,32.94,16.44352,-8.21596,18.3818211479,0.80352,-0.25596,0.8433029776000001,15.64,-7.96,17.5491082395,0.0
2021-04-11 03:00:00,16.23096,-9.77568,18.9475059568,0.9309600000000001,-0.35568000000000005,0.9965915833000001,15.3,-9.42,17.9673704253,33.01,16.06096,-8.15568,18.0130383996,0.9309600000000001,-0.35568000000000005,0.9965915833000001,15.13,-7.8,17.0222472077,0.0
2021-04-11 03:30:00,15.93476,-9.88688,18.7527857235,1.09476,-0.41688000000000003,1.1714471358,14.84,-9.47,17.6041614398,32.98,15.754760000000001,-8.24688,17.7826739382,1.09476,-0.41688000000000003,1.1714471358,14.66,-7.83,16.6200030084,0.0
2021-04-11 04:00:00,16.50252,-10.47088,19.5441166166,1.08252,-0.38088000000000005,1.1475709672,15.42,-10.09,18.4278186446,33.12,16.32252,-8.84088,18.5630228768,1.08252,-0.38088000000000005,1.1475709672,15.24,-8.46,17.4306970601,0.0
2021-04-11 04:30:00,16.45684,-10.54688,19.5464641437,1.26684,-0.41688000000000003,1.3336688195,15.19,-10.13,18.2579571694,33.12,16.28684,-8.89688,18.5584382673,1.26684,-0.41688000000000003,1.3336688195,15.02,-8.48,17.2485013842,0.0
2021-04-11 05:00:00,16.51752,-10.41648,19.5277116565,0.8575200000000001,-0.36648000000000003,0.9325492699000001,15.66,-10.05,18.6074743047,33.23,16.33752,-8.76648,18.5409204556,0.8575200000000001,-0.36648000000000003,0.9325492699000001,15.48,-8.4,17.6122230283,0.0
2021-04-11 05:30:00,16.82944,-9.23992,19.1991190506,0.37944000000000006,-0.25992000000000004,0.45992729860000003,16.45,-8.98,18.7414753955,33.28,16.64944,-7.60992,18.3061392631,0.37944000000000006,-0.25992000000000004,0.45992729860000003,16.27,-7.35,17.8531621849,0.0
2021-04-11 06:00:00,17.19744,-9.16488,19.4870974742,0.30744000000000005,-0.07488,0.3164275083,16.89,-9.09,19.1807246996,33.28,17.00744,-7.52488,18.5977642304,0.30744000000000005,-0.07488,0.3164275083,16.7,-7.45,18.2864020518,0.0
2021-04-11 06:30:00,18.10592,-8.74372,20.106640159,0.47592000000000007,-0.15372000000000002,0.500129668,17.63,-8.59,19.6113487552,33.23,17.92592,-7.13372,19.2932259844,0.47592000000000007,-0.15372000000000002,0.500129668,17.45,-6.98,18.7942251769,0.0
2021-04-11 07:00:00,18.87272,-8.5296,20.7107130818,0.43272000000000005,-0.1296,0.45171092350000003,18.44,-8.4,20.2631093369,32.97,18.68272,-6.9196,19.9229739436,0.43272000000000005,-0.1296,0.45171092350000003,18.25,-6.79,19.4722006974,0.0
2021-04-11 07:30:00,20.00156,-8.24072,21.6326574547,0.51156,-0.00072,0.5115605067,19.49,-8.24,21.1602859149,33.05,19.81156,-6.64072,20.8949054018,0.51156,-0.00072,0.5115605067,19.3,-6.64,20.4102817227,0.0
2021-04-11 08:00:00,21.41048,-8.02356,22.8645176836,0.6904800000000001,-0.13356,0.7032786816000001,20.72,-7.89,22.1713892212,33.05,21.21048,-6.42356,22.1618272014,0.6904800000000001,-0.13356,0.7032786816000001,20.52,-6.29,21.4623973498,0.0
2021-04-11 08:30:00,22.98168,-7.71712,24.2427629761,1.38168,-0.08712,1.3844238935,21.6,-7.63,22.9080095163,33.05,22.78168,-6.13712,23.5938378717,1.38168,-0.08712,1.3844238935,21.4,-6.05,22.2387612065,0.0
2021-04-11 09:00:00,24.54108,-7.3764,25.6256879815,2.43108,-0.3564,2.4570655112,22.11,-7.02,23.197683074,32.92,24.33108,-5.8164,25.0166337249,2.43108,-0.3564,2.4570655112,21.9,-5.46,22.5703699571,0.0
2021-04-11 09:30:00,25.95052,-8.1724,27.2069404754,3.08052,-0.4824,3.1180624161,22.87,-7.69,24.1282614376,32.84,25.74052,-6.6124,26.5762714396,3.08052,-0.4824,3.1180624161,22.66,-6.13,23.4745074496,0.0
2021-04-11 10:00:00,27.32628,-8.83848,28.7201028436,2.81628,-0.34848,2.8377581554,24.51,-8.49,25.9387779203,32.81,27.10628,-7.28848,28.0690640412,2.81628,-0.34848,2.8377581554,24.29,-6.94,25.2619813158,0.0
2021-04-11 10:30:00,28.31284,-8.842,29.6613869006,2.83284,-0.07200000000000001,2.8337548351,25.48,-8.77,26.9470462203,32.69,28.08284,-7.302,29.0166349956,2.83284,-0.07200000000000001,2.8337548351,25.25,-7.23,26.2647177788,0.0
2021-04-11 11:00:00,28.92488,-8.71432,30.2090724134,3.04488,0.08568,3.0460852379,25.88,-8.8,27.3352226989,32.67,28.68488,-7.17432,29.5684495379,3.04488,0.08568,3.0460852379,25.64,-7.26,26.648024317,0.0
2021-04-11 11:30:00,28.68688,-8.622160000000001,29.9546111175,5.09688,0.17784000000000003,5.099981647,23.59,-8.8,25.1779288267,32.77,28.47688,-7.07216,29.3419178242,5.09688,0.17784000000000003,5.099981647,23.38,-7.25,24.4782944667,0.0
2021-04-11 12:00:00,28.40252,-8.60532,29.6775112611,7.65252,0.27468000000000004,7.6574481032,20.75,-8.88,22.570265838,32.77,28.192520000000002,-7.04532,29.0595030558,7.65252,0.27468000000000004,7.6574481032,20.54,-7.32,21.805366312,0.0
2021-04-11 12:30:00,28.33524,-8.47204,29.5746730771,5.11524,-0.032040000000000006,5.1153403425,23.22,-8.44,24.7063149822,32.67,28.09524,-6.92204,28.9353961165,5.11524,-0.032040000000000006,5.1153403425,22.98,-6.89,23.9906752719,0.0
2021-04-11 13:00:00,28.56776,-8.58868,29.8308956547,7.18776,-0.23868000000000003,7.191721766,21.38,-8.35,22.9527100796,32.63,28.36776,-7.03868,29.2279459347,7.18776,-0.23868000000000003,7.191721766,21.18,-6.8,22.2448286125,0.0
2021-04-11 13:30:00,28.2626,-8.86624,29.6206814658,3.9726,-0.42624,3.9954012687000002,24.29,-8.44,25.7145425781,32.56,28.0326,-7.32624,28.9741342459,3.9726,-0.42624,3.9954012687000002,24.06,-6.9,25.0298541746,0.0
2021-04-11 14:00:00,27.26332,-9.08776,28.7380583763,5.59332,0.012240000000000001,5.5933333925,21.67,-9.1,23.5031678716,32.69,27.04332,-7.51776,28.0688060316,5.59332,0.012240000000000001,5.5933333925,21.45,-7.53,22.7333103617,0.0
2021-04-11 14:30:00,27.06512,-9.26052,28.6055580488,8.29512,-0.29052,8.3002058821,18.77,-8.97,20.8032160975,32.75,26.85512,-7.67052,27.9290949958,8.29512,-0.29052,8.3002058821,18.56,-7.38,19.973432354,0.0
2021-04-11 15:00:00,27.13968,-9.1966,28.6555349289,4.36968,-0.2466,4.3766328224,22.77,-8.95,24.4658006205,32.84,26.91968,-7.6266,27.9791743778,4.36968,-0.2466,4.3766328224,22.55,-7.38,23.7269235258,0.0
2021-04-11 15:30:00,27.3274,-9.24284,28.8481694744,4.8474,-0.31284,4.8574844957,22.48,-8.93,24.1887432497,32.89,27.1074,-7.66284,28.169669001,4.8474,-0.31284,4.8574844957,22.26,-7.35,23.4420583567,0.0
2021-04-11 16:00:00,27.27764,-9.496,28.8832764757,3.43764,0.054,3.4380641020000002,23.84,-9.55,25.6816685595,32.92,27.04764,-7.896,28.1766152256,3.43764,0.054,3.4380641020000002,23.61,-7.95,24.9125390115,0.0
2021-04-11 16:30:00,27.50852,-9.41824,29.0761399998,2.55852,0.041760000000000005,2.5588607792999998,24.95,-9.46,26.6832175721,33.08,27.27852,-7.82824,28.3795524082,2.55852,0.041760000000000005,2.5588607792999998,24.72,-7.87,25.9425384263,0.0
2021-04-11 17:00:00,28.394,-9.24152,29.8600892147,2.574,-0.10152000000000001,2.5760012248,25.82,-9.14,27.3899981745,32.96,28.154,-7.68152,29.1831023969,2.574,-0.10152000000000001,2.5760012248,25.58,-7.58,26.6794452716,0.0
2021-04-11 17:30:00,29.49876,-9.06044,30.858846617,2.7687600000000003,0.07956,2.7699028379,26.73,-9.14,28.2494690216,32.88,29.25876,-7.51044,30.2073127857,2.7687600000000003,0.07956,2.7699028379,26.49,-7.59,27.5559104368,0.0
2021-04-11 18:00:00,29.65384,-9.12668,31.0265453212,2.91384,-0.52668,2.9610564615,26.74,-8.6,28.0889230837,32.75,29.41384,-7.57668,30.3740030843,2.91384,-0.52668,2.9610564615,26.5,-7.05,27.4217523145,0.0
2021-04-11 18:30:00,29.51608,-9.24196,30.929157816,5.80608,0.15804,5.8082305058,23.71,-9.4,25.5053739435,32.87,29.28608,-7.67196,30.2743034934,5.80608,0.15804,5.8082305058,23.48,-7.83,24.7511474481,0.0
2021-04-11 19:00:00,29.77428,-9.29832,31.1924110056,7.06428,0.30168,7.0707186863,22.71,-9.6,24.6557113059,32.87,29.55428,-7.73832,30.5505656697,7.06428,0.30168,7.0707186863,22.49,-8.04,23.8839213698,0.0
2021-04-11 19:30:00,30.50036,-9.20688,31.859670423,8.91036,0.48312000000000005,8.923447779,21.59,-9.69,23.6648304452,32.68,30.29036,-7.63688,31.2382433095,8.91036,0.48312000000000005,8.923447779,21.38,-8.12,22.8700415391,0.0
2021-04-11 20:00:00,30.36272,-8.68604,31.5807228651,11.32272,0.54396,11.3357787858,19.04,-9.23,21.1592651101,32.68,30.17272,-7.12604,31.0027979105,11.32272,0.54396,11.3357787858,18.85,-7.67,20.3507100613,0.0
2021-04-11 20:30:00,30.4034,-8.56256,31.5861388162,12.1734,0.30744000000000005,12.1772815896,18.23,-8.87,20.2733766304,32.65,30.2234,-6.99256,31.0217633753,12.1734,0.30744000000000005,12.1772815896,18.05,-7.3,19.4702978919,0.0
2021-04-11 21:00:00,29.55952,-8.96628,30.8894706926,9.92952,0.42372000000000004,9.9385565385,19.63,-9.39,21.760261947,32.6,29.35952,-7.41628,30.2817209496,9.92952,0.42372000000000004,9.9385565385,19.43,-7.84,20.9521001334,0.0
2021-04-11 21:30:00,27.23704,-9.70668,28.9149785506,6.6470400000000005,0.37332000000000004,6.6575151959,20.59,-10.08,22.9249754635,32.62,27.03704,-8.13668,28.2348560008,6.6470400000000005,0.37332000000000004,6.6575151959,20.39,-8.51,22.0946192545,0.0
2021-04-11 22:00:00,26.97572,-10.28816,28.871018439,2.38572,0.23184000000000002,2.3969584277,24.59,-10.52,26.7458127564,32.69,26.75572,-8.71816,28.1402712585,2.38572,0.23184000000000002,2.3969584277,24.37,-8.95,25.9614984159,0.0
2021-04-11 22:30:00,25.4576,-10.59084,27.5727272802,0.7776000000000001,-0.060840000000000005,0.7799764520000001,24.68,-10.53,26.8325045421,32.87,25.2176,-8.99084,26.7724215129,0.7776000000000001,-0.060840000000000005,0.7799764520000001,24.44,-8.93,26.0203478071,0.0
2021-04-11 23:00:00,23.30268,-10.926120000000001,25.7370354438,0.74268,-0.18612,0.765646287,22.56,-10.74,24.9860200912,33.04,23.09268,-9.31612,24.9010433805,0.74268,-0.18612,0.765646287,22.35,-9.13,24.1428954353,0.0
2021-04-11 23:30:00,21.55944,-11.31708,24.3492454265,0.28944000000000003,-0.03708,0.2918054832,21.27,-11.28,24.0759485794,33.19,21.33944,-9.68708,23.435255886,0.28944000000000003,-0.03708,0.2918054832,21.05,-9.65,23.1565325556,0.0
2021-04-12 00:00:00,19.98792,-11.49492,23.0575395854,0.9079200000000001,-0.30492,0.9577551528,19.08,-11.19,22.1192789213,33.19,19.77792,-9.87492,22.1061114747,0.9079200000000001,-0.30492,0.9577551528,18.87,-9.57,21.1580197561,0.0
2021-04-12 00:30:00,18.9626,-11.60224,22.2304334591,1.4526,-0.46224000000000004,1.5243728473,17.51,-11.14,20.7533057608,33.16,18.7626,-9.95224,21.2386967533,1.4526,-0.46224000000000004,1.5243728473,17.31,-9.49,19.7407244041,0.0
2021-04-12 01:00:00,18.34732,-11.592600000000001,21.7028229948,0.8773200000000001,-0.2826,0.9217120713,17.47,-11.31,20.8114631874,33.21,18.15732,-9.9526,20.7060985302,0.8773200000000001,-0.2826,0.9217120713,17.28,-9.67,19.801699422,0.0
2021-04-12 01:30:00,18.24284,-11.67524,21.659003678,0.13284,0.19476000000000002,0.2357497046,18.11,-11.87,21.6533831075,33.21,18.05284,-10.03524,20.6545654499,0.13284,0.19476000000000002,0.2357497046,17.92,-10.23,20.6344202729,0.0
2021-04-12 02:00:00,18.09108,-11.70676,21.5484432214,0.27108000000000004,0.09324,0.2866671659,17.82,-11.8,21.3727022157,33.29,17.88108,-10.05676,20.5151515633,0.27108000000000004,0.09324,0.2866671659,17.61,-10.15,20.3257127796,0.0
2021-04-12 02:30:00,17.80996,-11.58704,21.2474509333,0.48996000000000006,0.012960000000000001,0.4901313734,17.32,-11.6,20.8456806077,33.21,17.60996,-9.95704,20.2300107949,0.48996000000000006,0.012960000000000001,0.4901313734,17.12,-9.97,19.8114941385,0.0
2021-04-12 03:00:00,17.37004,-11.53008,20.8485259529,1.13004,-0.10008,1.1344630483,16.24,-11.43,19.8590659398,33.07,17.18004,-9.90008,19.8283977771,1.13004,-0.10008,1.1344630483,16.05,-9.8,18.8053848671,0.0
2021-04-12 03:30:00,16.8378,-11.3714,20.3179784132,1.9278,-0.5814,2.0135637065,14.91,-10.79,18.404678753,33.12,16.6478,-9.7314,19.2833967651,1.9278,-0.5814,2.0135637065,14.72,-9.15,17.3320771981,0.0
2021-04-12 04:00:00,16.7258,-11.26148,20.1636632939,2.1258,-0.6814800000000001,2.232362119,14.6,-10.58,18.030429834,33.08,16.5458,-9.63148,19.1449446233,2.1258,-0.6814800000000001,2.232362119,14.42,-8.95,16.971708812,0.0
2021-04-12 04:30:00,16.8862,-11.15328,20.2370799573,2.6262,-0.7732800000000001,2.737679382,14.26,-10.38,17.6378003164,33.15,16.7062,-9.50328,19.2200272944,2.6262,-0.7732800000000001,2.737679382,14.08,-8.73,16.566813212,0.0
2021-04-12 05:00:00,16.93912,-11.02448,20.2107136352,4.47912,-1.10448,4.6132843013,12.46,-9.92,15.9266443421,33.15,16.73912,-9.38448,19.1902736626,4.47912,-1.10448,4.6132843013,12.26,-8.28,14.7941204537,0.0
2021-04-12 05:30:00,17.51548,-10.6936,20.5218205964,6.49548,-0.8136,6.5462359712,11.02,-9.88,14.8004999916,33.01,17.35548,-9.0636,19.579620297399998,6.49548,-0.8136,6.5462359712,10.86,-8.25,13.6382586865,0.0
2021-04-12 06:00:00,19.04072,-10.53188,21.7593546424,3.33072,-0.64188,3.3920061399,15.71,-9.89,18.5638411973,33.01,18.85072,-8.93188,20.8597249467,3.33072,-0.64188,3.3920061399,15.52,-8.29,17.5952976673,0.0
2021-04-12 06:30:00,22.47272,-9.64368,24.4545232655,7.72272,0.16632000000000002,7.7245107638,14.75,-9.81,17.7143614054,32.89,22.29272,-8.02368,23.6927163014,7.72272,0.16632000000000002,7.7245107638,14.57,-8.19,16.7140958475,0.0
2021-04-12 07:00:00,27.03832,-6.4622,27.7998341229,17.33832,1.2078,17.3803372022,9.7,-7.67,12.3660381691,32.89,26.88832,-4.8222000000000005,27.317308895,17.33832,1.2078,17.3803372022,9.55,-6.03,11.2943968409,0.0
2021-04-12 07:30:00,29.57812,-5.07416,30.0102029723,17.71812,1.54584,17.7854265521,11.86,-6.62,13.5824887263,33.13,29.44812,-3.44416,29.6488449967,17.71812,1.54584,17.7854265521,11.73,-4.99,12.7472742184,0.0
2021-04-12 08:00:00,31.68128,-4.3084,31.972891846,17.62128,1.6416,17.6975806086,14.06,-5.95,15.2671575612,33.13,31.51128,-2.7184,31.6283174671,17.62128,1.6416,17.6975806086,13.89,-4.36,14.5582176107,0.0
2021-04-12 08:30:00,33.02828,-3.7074800000000003,33.2357140394,18.54828,1.5325199999999999,18.6114832431,14.48,-5.24,15.3989610039,32.88,32.87828,-2.12748,32.9470403361,18.54828,1.5325199999999999,18.6114832431,14.33,-3.66,14.7900135226,0.0
2021-04-12 09:00:00,34.149,-3.26172,34.3044168928,18.279,1.53828,18.3436132307,15.87,-4.8,16.5800150784,32.72,33.999,-1.70172,34.0415606569,18.279,1.53828,18.3436132307,15.72,-3.24,16.0504205552,0.0
2021-04-12 09:30:00,32.3862,0.1812,32.3867069008,19.0962,1.3212000000000002,19.1418500642,13.29,-1.1400000000000001,13.3388042942,32.72,34.3262,1.2412,34.3486329259,19.0962,1.3212000000000002,19.1418500642,15.23,-0.08,15.2302101102,0.0
2021-04-12 10:00:00,19.75716,1.31436,19.8008311309,19.75716,1.31436,19.8008311309,0.0,0.0,0.0,31.5,45.24716,1.86436,45.285553174,19.75716,1.31436,19.8008311309,25.49,0.55,25.495933009,0.0
2021-04-12 10:30:00,19.68912,1.40724,19.7393457539,19.68912,1.40724,19.7393457539,0.0,0.0,0.0,1.74,46.43912,1.40724,46.4604368338,19.68912,1.40724,19.7393457539,26.75,0.0,26.75,0.0
2021-04-12 11:00:00,19.14624,1.13436,19.1798143564,19.14624,1.13436,19.1798143564,0.0,0.0,0.0,0.0,48.02624,2.10436,48.0723211375,19.14624,1.13436,19.1798143564,28.88,0.97,28.8962852284,0.0
2021-04-12 11:30:00,5.20632,-0.35604,5.2184798959,5.20632,-0.35604,5.2184798959,0.0,0.0,0.0,0.0,46.68632,3.15396,46.7927338251,5.20632,-0.35604,5.2184798959,41.48,3.51,41.6282416155,0.0
2021-04-12 12:00:00,3.66552,-0.6066,3.715373525,3.66552,-0.6066,3.715373525,0.0,0.0,0.0,0.0,45.15552,2.8234,45.2437020372,3.66552,-0.6066,3.715373525,41.49,3.43,41.6315385255,0.0
2021-04-12 12:30:00,3.11544,-0.58608,3.1700877212,3.11544,-0.58608,3.1700877212,0.0,0.0,0.0,0.0,45.54544,2.8439200000000002,45.6341427635,3.11544,-0.58608,3.1700877212,42.43,3.43,42.5684131722,0.0
2021-04-12 13:00:00,3.3454800000000002,-0.42372000000000004,3.3722062613,3.3454800000000002,-0.42372000000000004,3.3722062613,0.0,0.0,0.0,0.0,46.60548,1.71628,46.63707091,3.3454800000000002,-0.42372000000000004,3.3722062613,43.26,2.14,43.3128987716,0.0
2021-04-12 13:30:00,2.7813600000000003,-0.42516000000000004,2.8136674422,2.7813600000000003,-0.42516000000000004,2.8136674422,0.0,0.0,0.0,0.0,45.34136,1.47484,45.3653400701,2.7813600000000003,-0.42516000000000004,2.8136674422,42.56,1.9,42.6023896043,0.0
2021-04-12 14:00:00,10.4778,0.8697600000000001,10.513837325,10.4778,0.8697600000000001,10.513837325,0.0,0.0,0.0,0.0,40.1978,0.42976000000000003,40.2000972449,10.4778,0.8697600000000001,10.513837325,29.72,-0.44,29.7232568875,0.0
2021-04-12 14:30:00,10.69668,1.37952,10.7852695123,10.69668,1.37952,10.7852695123,0.0,0.0,0.0,0.0,45.18668,1.1795200000000001,45.2020720416,10.69668,1.37952,10.7852695123,34.49,-0.2,34.4905798734,0.0
2021-04-12 15:00:00,7.17768,1.00332,7.2474644673,7.17768,1.00332,7.2474644673,0.0,0.0,0.0,0.0,50.74768,1.75332,50.7779593564,7.17768,1.00332,7.2474644673,43.57,0.75,43.5764546516,0.0
2021-04-12 15:30:00,3.25296,-0.20052,3.2591343992,3.25296,-0.20052,3.2591343992,0.0,0.0,0.0,0.0,46.04296,1.07948,46.0556124987,3.25296,-0.20052,3.2591343992,42.79,1.28,42.8091403791,0.0
2021-04-12 16:00:00,1.50948,-0.35748,1.5512323555,1.50948,-0.35748,1.5512323555,0.0,0.0,0.0,0.0,45.85948,0.81252,45.8666773881,1.50948,-0.35748,1.5512323555,44.35,1.17,44.3654302357,0.0
2021-04-12 16:30:00,1.75032,-0.41724000000000006,1.7993635875,1.75032,-0.41724000000000006,1.7993635875,0.0,0.0,0.0,0.0,45.49032,0.22276,45.4908654097,1.75032,-0.41724000000000006,1.7993635875,43.74,0.64,43.7446819625,0.0
2021-04-12 17:00:00,3.20544,0.10332000000000001,3.2071047092000002,3.20544,0.10332000000000001,3.2071047092000002,0.0,0.0,0.0,0.0,43.28544,-1.35668,43.3066957481,3.20544,0.10332000000000001,3.2071047092000002,40.08,-1.46,40.1065830008,0.0
2021-04-12 17:30:00,1.38168,0.13140000000000002,1.387914112,1.38168,0.13140000000000002,1.387914112,0.0,0.0,0.0,0.0,48.88168,-1.3986,48.9016842408,1.38168,0.13140000000000002,1.387914112,47.5,-1.53,47.5246346646,0.0
2021-04-12 18:00:00,6.20424,1.19772,6.3187915914,6.20424,1.19772,6.3187915914,0.0,0.0,0.0,0.0,53.34424,-0.27228,53.3449348821,6.20424,1.19772,6.3187915914,47.14,-1.47,47.1629144562,0.0
2021-04-12 18:30:00,6.11244,1.3878,6.2680069874,6.11244,1.3878,6.2680069874,0.0,0.0,0.0,0.0,52.77244,-0.6922,52.7769794929,6.11244,1.3878,6.2680069874,46.66,-2.08,46.7063378997,0.0
2021-04-12 19:00:00,10.31976,1.55772,10.4366631667,10.31976,1.55772,10.4366631667,0.0,0.0,0.0,0.0,52.26976,-1.6722800000000002,52.2965040022,10.31976,1.55772,10.4366631667,41.95,-3.23,42.07416547,0.0
2021-04-12 19:30:00,15.55956,1.60812,15.6424409006,15.55956,1.60812,15.6424409006,0.0,0.0,0.0,0.0,48.58956,-2.1518800000000002,48.6371866839,15.55956,1.60812,15.6424409006,33.03,-3.76,33.2433226378,0.0
2021-04-12 20:00:00,15.34464,1.70388,15.4389502164,15.34464,1.70388,15.4389502164,0.0,0.0,0.0,0.0,48.22464,-2.27612,48.2783245917,15.34464,1.70388,15.4389502164,32.88,-3.98,33.1200060386,0.0
2021-04-12 20:30:00,15.8742,1.93968,15.9922663854,15.8742,1.93968,15.9922663854,0.0,0.0,0.0,0.0,47.4142,-2.4603200000000003,47.4779900179,15.8742,1.93968,15.9922663854,31.54,-4.4,31.8454329536,0.0
2021-04-12 21:00:00,15.588,2.1204,15.7315555544,15.588,2.1204,15.7315555544,0.0,0.0,0.0,0.0,45.908,-3.6196,46.0504719646,15.588,2.1204,15.7315555544,30.32,-5.74,30.858548248399998,0.0
2021-04-12 21:30:00,15.07104,2.4105600000000003,15.2626028644,15.07104,2.4105600000000003,15.2626028644,0.0,0.0,0.0,0.0,42.77104,-5.22944,43.0895451983,15.07104,2.4105600000000003,15.2626028644,27.7,-7.64,28.7342931008,0.0
2021-04-12 22:00:00,15.47676,2.15532,15.6261161009,15.47676,2.15532,15.6261161009,0.0,0.0,0.0,0.0,38.84676,-5.60468,39.248989801,15.47676,2.15532,15.6261161009,23.37,-7.76,24.6246725867,0.0
2021-04-12 22:30:00,15.49764,2.30184,15.6676518009,15.49764,2.30184,15.6676518009,0.0,0.0,0.0,0.0,35.97764,-5.89816,36.4579054713,15.49764,2.30184,15.6676518009,20.48,-8.2,22.0606074259,0.0
2021-04-12 23:00:00,2.53512,0.6472800000000001,2.6164488936,2.53512,0.6472800000000001,2.6164488936,0.0,0.0,0.0,0.0,30.99512,-5.76272,31.5262811891,2.53512,0.6472800000000001,2.6164488936,28.46,-6.41,29.1729275185,0.0
2021-04-12 23:30:00,0.07596,0.0828,0.1123644143,0.07596,0.0828,0.1123644143,0.0,0.0,0.0,0.0,30.52596,-5.8672,31.0846951049,0.07596,0.0828,0.1123644143,30.45,-5.95,31.0258762971,0.0
2021-04-13 00:00:00,0.08784,0.09504000000000001,0.1294158692,0.08784,0.09504000000000001,0.1294158692,0.0,0.0,0.0,0.0,28.47784,-6.14496,29.1332782993,0.08784,0.09504000000000001,0.1294158692,28.39,-6.24,29.0676744856,0.0
2021-04-13 00:30:00,0.042120000000000005,0.18396,0.1887203646,0.042120000000000005,0.18396,0.1887203646,0.0,0.0,0.0,0.0,27.33212,-6.45604,28.0842524589,0.042120000000000005,0.18396,0.1887203646,27.29,-6.64,28.086183436,0.0
2021-04-13 01:00:00,0.03132,0.13212000000000002,0.1357815775,0.03132,0.13212000000000002,0.1357815775,0.0,0.0,0.0,0.0,26.31132,-6.68788,27.147988858,0.03132,0.13212000000000002,0.1357815775,26.28,-6.82,27.1505211736,0.0
2021-04-13 01:30:00,0.10116000000000001,0.28908,0.30626882310000003,0.10116000000000001,0.28908,0.30626882310000003,0.0,0.0,0.0,0.0,26.09116,-6.96092,27.0037596899,0.10116000000000001,0.28908,0.30626882310000003,25.99,-7.25,26.9822645454,0.0
2021-04-13 02:00:00,0.08748,0.31356,0.32553436680000003,0.08748,0.31356,0.32553436680000003,0.0,0.0,0.0,0.0,25.74748,-6.98644,26.6785132686,0.08748,0.31356,0.32553436680000003,25.66,-7.3,26.6781858454,0.0
2021-04-13 02:30:00,0.08028,0.32616,0.3358946621,0.08028,0.32616,0.3358946621,0.0,0.0,0.0,0.0,25.96028,-6.89384,26.8600291814,0.08028,0.32616,0.3358946621,25.88,-7.22,26.8682489195,0.0
2021-04-13 03:00:00,0.027360000000000002,0.33624000000000004,0.3373513112,0.027360000000000002,0.33624000000000004,0.3373513112,0.0,0.0,0.0,0.0,25.64736,-6.86376,26.5499204576,0.027360000000000002,0.33624000000000004,0.3373513112,25.62,-7.2,26.6124857914,0.0
2021-04-13 03:30:00,0.01692,0.35352000000000006,0.3539246767,0.01692,0.35352000000000006,0.3539246767,0.0,0.0,0.0,0.0,25.41692,-6.93648,26.3464338588,0.01692,0.35352000000000006,0.3539246767,25.4,-7.29,26.4254441779,0.0
2021-04-13 04:00:00,0.01152,0.33012,0.3303209421,0.01152,0.33012,0.3303209421,0.0,0.0,0.0,0.0,25.77152,-6.76988,26.6458724444,0.01152,0.33012,0.3303209421,25.76,-7.1,26.7205464016,0.0
2021-04-13 04:30:00,0.0126,0.33588,0.3361162513,0.0126,0.33588,0.3361162513,0.0,0.0,0.0,0.0,26.2926,-6.51412,27.0875354016,0.0126,0.33588,0.3361162513,26.28,-6.85,27.1580724647,0.0
2021-04-13 05:00:00,0.013680000000000001,0.3042,0.3045074423,0.013680000000000001,0.3042,0.3045074423,0.0,0.0,0.0,0.0,26.53368,-6.2858,27.2680665978,0.013680000000000001,0.3042,0.3045074423,26.52,-6.59,27.3265164264,0.0
2021-04-13 05:30:00,0.01584,0.33768000000000004,0.3380513097,0.01584,0.33768000000000004,0.3380513097,0.0,0.0,0.0,0.0,27.73584,-5.91232,28.3589906077,0.01584,0.33768000000000004,0.3380513097,27.72,-6.25,28.4158564889,0.0
2021-04-13 06:00:00,3.77136,1.05552,3.9162837895,3.77136,1.05552,3.9162837895,0.0,0.0,0.0,0.0,22.34136,-7.20448,23.4742603445,3.77136,1.05552,3.9162837895,18.57,-8.26,20.3241851005,0.0
2021-04-13 06:30:00,5.30856,0.69552,5.3539291501,5.30856,0.69552,5.3539291501,0.0,0.0,0.0,0.0,30.32856,-5.16448,30.7651329486,5.30856,0.69552,5.3539291501,25.02,-5.86,25.6970815464,0.0
2021-04-13 07:00:00,6.5322,0.6681600000000001,6.5662831667,6.5322,0.6681600000000001,6.5662831667,0.0,0.0,0.0,0.0,38.6122,-3.96184,38.8149219376,6.5322,0.6681600000000001,6.5662831667,32.08,-4.63,32.4123942343,0.0
2021-04-13 07:30:00,15.55992,2.39292,15.742845249,15.55992,2.39292,15.742845249,0.0,0.0,0.0,0.0,41.19992,-3.05708,41.3131836843,15.55992,2.39292,15.742845249,25.64,-5.45,26.2128231978,0.0
