Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-13 08:00:00,15.8994,2.46024,16.0886202397,15.8994,2.46024,16.0886202397,0.0,0.0,0.0,0.0,44.0094,-2.13976,44.0613874182,15.8994,2.46024,16.0886202397,28.11,-4.6,28.4838919391,0.0
2021-04-13 08:30:00,16.07256,2.45268,16.2586230701,16.07256,2.45268,16.2586230701,0.0,0.0,0.0,0.0,45.37256,-1.30732,45.3913900044,16.07256,2.45268,16.2586230701,29.3,-3.76,29.540270818,0.0
2021-04-13 09:00:00,16.9722,2.41884,17.1436973779,16.9722,2.41884,17.1436973779,0.0,0.0,0.0,0.0,47.1922,-0.70116,47.197408469,16.9722,2.41884,17.1436973779,30.22,-3.12,30.3806319882,0.0
2021-04-13 09:30:00,13.254480000000001,2.45088,13.4791710741,13.254480000000001,2.45088,13.4791710741,0.0,0.0,0.0,0.0,43.44448,-0.33912000000000003,43.4458035355,13.254480000000001,2.45088,13.4791710741,30.19,-2.79,30.3186444288,0.0
2021-04-13 10:00:00,4.7793600000000005,0.8146800000000001,4.8482971765,4.7793600000000005,0.8146800000000001,4.8482971765,0.0,0.0,0.0,0.0,46.19936,0.5546800000000001,46.202689687,4.7793600000000005,0.8146800000000001,4.8482971765,41.42,-0.26,41.4208160229,0.0
2021-04-13 10:30:00,1.9602,0.2232,1.9728665135,1.9602,0.2232,1.9728665135,0.0,0.0,0.0,0.0,47.6302,0.9432,47.639537973,1.9602,0.2232,1.9728665135,45.67,0.72,45.6756751455,0.0
2021-04-13 11:00:00,2.27736,0.18036000000000002,2.2844908184,2.27736,0.18036000000000002,2.2844908184,0.0,0.0,0.0,0.0,48.19736,1.09036,48.2096919291,2.27736,0.18036000000000002,2.2844908184,45.92,0.91,45.9290158832,0.0
2021-04-13 11:30:00,2.05596,0.20844000000000001,2.0664991544,2.05596,0.20844000000000001,2.0664991544,0.0,0.0,0.0,0.0,47.73596,1.18844,47.7507514784,2.05596,0.20844000000000001,2.0664991544,45.68,0.98,45.6905110499,0.0
2021-04-13 12:00:00,2.33496,0.20196000000000003,2.3436778881,2.33496,0.20196000000000003,2.3436778881,0.0,0.0,0.0,0.0,47.84496,1.02196,47.855873199,2.33496,0.20196000000000003,2.3436778881,45.51,0.8200000000000001,45.5173867879,0.0
2021-04-13 12:30:00,2.00196,0.23364000000000001,2.0155474421,2.00196,0.23364000000000001,2.0155474421,0.0,0.0,0.0,0.0,47.27196,0.9836400000000001,47.2821927357,2.00196,0.23364000000000001,2.0155474421,45.27,0.75,45.2762122974,0.0
2021-04-13 13:00:00,1.93572,0.09504000000000001,1.9380517331,1.93572,0.09504000000000001,1.9380517331,0.0,0.0,0.0,0.0,45.37572,0.73504,45.3816730555,1.93572,0.09504000000000001,1.9380517331,43.44,0.64,43.444714293,0.0
2021-04-13 13:30:00,1.854,0.019440000000000002,1.8541019156,1.854,0.019440000000000002,1.8541019156,0.0,0.0,0.0,0.0,45.094,0.78944,45.1009096528,1.854,0.019440000000000002,1.8541019156,43.24,0.77,43.246855377,0.0
2021-04-13 14:00:00,0.7480800000000001,0.10224000000000001,0.7550342403,0.7480800000000001,0.10224000000000001,0.7550342403,0.0,0.0,0.0,0.0,46.71808,0.9422400000000001,46.7275808822,0.7480800000000001,0.10224000000000001,0.7550342403,45.97,0.84,45.9776739299,0.0
2021-04-13 14:30:00,0.86436,0.15768000000000001,0.8786246024000001,0.86436,0.15768000000000001,0.8786246024000001,0.0,0.0,0.0,0.0,47.37436,0.9476800000000001,47.3838377803,0.86436,0.15768000000000001,0.8786246024000001,46.51,0.79,46.516708826,0.0
2021-04-13 15:00:00,1.43676,-0.03672,1.4372291592,1.43676,-0.03672,1.4372291592,0.0,0.0,0.0,0.0,47.77676,1.17328,47.7911642676,1.43676,-0.03672,1.4372291592,46.34,1.21,46.3557946755,0.0
2021-04-13 15:30:00,1.2736800000000001,0.25704000000000005,1.2993576505,1.2736800000000001,0.25704000000000005,1.2993576505,0.0,0.0,0.0,0.0,48.14368,0.32704000000000005,48.1447907785,1.2736800000000001,0.25704000000000005,1.2993576505,46.87,0.07,46.8700522722,0.0
2021-04-13 16:00:00,3.1647600000000002,0.15408000000000002,3.1685085615,3.1647600000000002,0.15408000000000002,3.1685085615,0.0,0.0,0.0,0.0,49.81476,0.29408,49.8156280388,3.1647600000000002,0.15408000000000002,3.1685085615,46.65,0.14,46.6502100746,0.0
2021-04-13 16:30:00,10.87416,1.3176,10.9536946034,10.87416,1.3176,10.9536946034,0.0,0.0,0.0,0.0,56.10416,0.43760000000000004,56.1058665655,10.87416,1.3176,10.9536946034,45.23,-0.88,45.2385598798,0.0
2021-04-13 17:00:00,9.52056,1.53828,9.6440327702,9.52056,1.53828,9.6440327702,0.0,0.0,0.0,0.0,49.73056,-0.50172,49.7330908035,9.52056,1.53828,9.6440327702,40.21,-2.04,40.2617150653,0.0
2021-04-13 17:30:00,6.86808,1.3446,6.9984621201,6.86808,1.3446,6.9984621201,0.0,0.0,0.0,0.0,53.24808,0.1446,53.2482763369,6.86808,1.3446,6.9984621201,46.38,-1.2,46.3955213356,0.0
2021-04-13 18:00:00,8.266680000000001,1.20168,8.3535640923,8.266680000000001,1.20168,8.3535640923,0.0,0.0,0.0,0.0,55.73668,0.25168,55.7372482299,8.266680000000001,1.20168,8.3535640923,47.47,-0.9500000000000001,47.4795050522,0.0
2021-04-13 18:30:00,9.39276,1.25388,9.4760833403,9.39276,1.25388,9.4760833403,0.0,0.0,0.0,0.0,57.63276,-0.036120000000000006,57.6327713187,9.39276,1.25388,9.4760833403,48.24,-1.29,48.2572450519,0.0
2021-04-13 19:00:00,13.3686,1.68588,13.4744817093,13.3686,1.68588,13.4744817093,0.0,0.0,0.0,0.0,49.8986,-1.89412,49.9345368711,13.3686,1.68588,13.4744817093,36.53,-3.58,36.7050037461,0.0
2021-04-13 19:30:00,15.70752,1.863,15.8176152928,15.70752,1.863,15.8176152928,0.0,0.0,0.0,0.0,44.21752,-2.727,44.3015304922,15.70752,1.863,15.8176152928,28.51,-4.59,28.8771224328,0.0
2021-04-13 20:00:00,15.55416,2.09592,15.6947371419,15.55416,2.09592,15.6947371419,0.0,0.0,0.0,0.0,43.56416,-3.10408,43.6746076016,15.55416,2.09592,15.6947371419,28.01,-5.2,28.488595964,0.0
2021-04-13 20:30:00,14.84892,2.00016,14.9830259024,14.84892,2.00016,14.9830259024,0.0,0.0,0.0,0.0,43.97892,-3.22984,44.0973612679,14.84892,2.00016,14.9830259024,29.13,-5.23,29.5957733469,0.0
2021-04-13 21:00:00,14.82372,1.84788,14.9384515641,14.82372,1.84788,14.9384515641,0.0,0.0,0.0,0.0,43.00372,-3.66212,43.1593681225,14.82372,1.84788,14.9384515641,28.18,-5.51,28.713629168,0.0
2021-04-13 21:30:00,15.17292,2.1132,15.3193705996,15.17292,2.1132,15.3193705996,0.0,0.0,0.0,0.0,40.12292,-4.7468,40.402732823,15.17292,2.1132,15.3193705996,24.95,-6.86,25.875898052,0.0
2021-04-13 22:00:00,1.6884000000000001,0.35856000000000005,1.7260532534,1.6884000000000001,0.35856000000000005,1.7260532534,0.0,0.0,0.0,0.0,39.5684,-4.39144,39.8113429042,1.6884000000000001,0.35856000000000005,1.7260532534,37.88,-4.75,38.1766538607,0.0
2021-04-13 22:30:00,4.18428,0.40212000000000003,4.2035579707,4.18428,0.40212000000000003,4.2035579707,0.0,0.0,0.0,0.0,29.08428,-5.76788,29.6506961607,4.18428,0.40212000000000003,4.2035579707,24.9,-6.17,25.6530485518,0.0
2021-04-13 23:00:00,0.45936000000000005,0.0036000000000000003,0.45937410640000004,0.45936000000000005,0.0036000000000000003,0.45937410640000004,0.0,0.0,0.0,0.0,32.92936,-5.1764,33.3337346688,0.45936000000000005,0.0036000000000000003,0.45937410640000004,32.47,-5.18,32.8805915397,0.0
2021-04-13 23:30:00,0.47988000000000003,-0.0864,0.48759591300000005,0.47988000000000003,-0.0864,0.48759591300000005,0.0,0.0,0.0,0.0,30.03988,-5.4564,30.5314050016,0.47988000000000003,-0.0864,0.48759591300000005,29.56,-5.37,30.0438096785,0.0
2021-04-14 00:00:00,0.36144000000000004,0.0468,0.3644572864,0.36144000000000004,0.0468,0.3644572864,0.0,0.0,0.0,0.0,28.24144,-5.9232,28.8559046213,0.36144000000000004,0.0468,0.3644572864,27.88,-5.97,28.5120202722,0.0
2021-04-14 00:30:00,0.19368000000000002,0.051120000000000006,0.2003127475,0.19368000000000002,0.051120000000000006,0.2003127475,0.0,0.0,0.0,0.0,27.12368,-6.09888,27.8009056327,0.19368000000000002,0.051120000000000006,0.2003127475,26.93,-6.15,27.6233126181,0.0
2021-04-14 01:00:00,0.17136,0.05544,0.1801050893,0.17136,0.05544,0.1801050893,0.0,0.0,0.0,0.0,26.21136,-6.28456,26.9542406208,0.17136,0.05544,0.1801050893,26.04,-6.34,26.8006940209,0.0
2021-04-14 01:30:00,0.02304,0.28836,0.2892789851,0.02304,0.28836,0.2892789851,0.0,0.0,0.0,0.0,26.24304,-6.94164,27.1455984338,0.02304,0.28836,0.2892789851,26.22,-7.23,27.1985532703,0.0
2021-04-14 02:00:00,0.02304,0.31572,0.3165595679,0.02304,0.31572,0.3165595679,0.0,0.0,0.0,0.0,26.01304,-6.97428,26.9317439383,0.02304,0.31572,0.3165595679,25.99,-7.29,26.993039843600002,0.0
2021-04-14 02:30:00,0.011880000000000002,0.33876,0.3389682463,0.011880000000000002,0.33876,0.3389682463,0.0,0.0,0.0,0.0,25.57188,-7.02124,26.5182740364,0.011880000000000002,0.33876,0.3389682463,25.56,-7.36,26.5985563518,0.0
2021-04-14 03:00:00,0.014400000000000001,0.32652000000000003,0.3268373761,0.014400000000000001,0.32652000000000003,0.3268373761,0.0,0.0,0.0,0.0,25.0844,-7.09348,26.0680759142,0.014400000000000001,0.32652000000000003,0.3268373761,25.07,-7.42,26.1450052591,0.0
2021-04-14 03:30:00,0.035280000000000006,0.26208000000000004,0.26444395400000004,0.035280000000000006,0.26208000000000004,0.26444395400000004,0.0,0.0,0.0,0.0,24.76528,-7.01792,25.7404408394,0.035280000000000006,0.26208000000000004,0.26444395400000004,24.73,-7.28,25.7792804399,0.0
2021-04-14 04:00:00,0.04356,0.24804,0.2518358894,0.04356,0.24804,0.2518358894,0.0,0.0,0.0,0.0,25.13356,-6.77196,26.0298920573,0.04356,0.24804,0.2518358894,25.09,-7.02,26.053569813,0.0
2021-04-14 04:30:00,0.04608,0.23256000000000002,0.2370812519,0.04608,0.23256000000000002,0.2370812519,0.0,0.0,0.0,0.0,25.40608,-6.54744,26.2361939221,0.04608,0.23256000000000002,0.2370812519,25.36,-6.78,26.2506761818,0.0
2021-04-14 05:00:00,0.01836,-0.00072,0.0183741122,0.01836,-0.00072,0.0183741122,0.0,0.0,0.0,0.0,26.41836,-5.64072,27.013838439,0.01836,-0.00072,0.0183741122,26.4,-5.64,26.9957329962,0.0
2021-04-14 05:30:00,0.0108,0.038520000000000006,0.0400053796,0.0108,0.038520000000000006,0.0400053796,0.0,0.0,0.0,0.0,27.3908,-5.57148,27.951696085000002,0.0108,0.038520000000000006,0.0400053796,27.38,-5.61,27.9488192953,0.0
2021-04-14 06:00:00,0.0198,0.08604,0.0882888532,0.0198,0.08604,0.0882888532,0.0,0.0,0.0,0.0,28.7798,-5.44396,29.290161975,0.0198,0.08604,0.0882888532,28.76,-5.53,29.2868315118,0.0
2021-04-14 06:30:00,2.60136,0.5259600000000001,2.6539984497,2.60136,0.5259600000000001,2.6539984497,0.0,0.0,0.0,0.0,27.91136,-4.78404,28.3183872382,2.60136,0.5259600000000001,2.6539984497,25.31,-5.31,25.8610169947,0.0
2021-04-14 07:00:00,3.88224,0.4086,3.9036830529,3.88224,0.4086,3.9036830529,0.0,0.0,0.0,0.0,30.28224,-3.5314,30.4874539012,3.88224,0.4086,3.9036830529,26.4,-3.94,26.6923884282,0.0
2021-04-14 07:30:00,6.50268,0.60804,6.5310458446,6.50268,0.60804,6.5310458446,0.0,0.0,0.0,0.0,31.34268,-2.8419600000000003,31.4712619103,6.50268,0.60804,6.5310458446,24.84,-3.45,25.0784389466,0.0
2021-04-14 08:00:00,15.26724,1.78416,15.3711367219,15.26724,1.78416,15.3711367219,0.0,0.0,0.0,0.0,41.67724,-0.9358400000000001,41.6877455678,15.26724,1.78416,15.3711367219,26.41,-2.7199999999999998,26.54969868,0.0
2021-04-14 08:30:00,16.58952,1.78416,16.6851850675,16.58952,1.78416,16.6851850675,0.0,0.0,0.0,0.0,43.60952,-0.10584,43.6096484363,16.58952,1.78416,16.6851850675,27.02,-1.8900000000000001,27.0860203795,0.0
2021-04-14 09:00:00,11.36772,1.43316,11.4577050749,11.36772,1.43316,11.4577050749,0.0,0.0,0.0,0.0,49.14772,1.46316,49.1694947949,11.36772,1.43316,11.4577050749,37.78,0.03,37.7800119111,0.0
2021-04-14 09:30:00,7.06968,1.03572,7.1451445906,7.06968,1.03572,7.1451445906,0.0,0.0,0.0,0.0,39.95968,-0.05428,39.9597168661,7.06968,1.03572,7.1451445906,32.89,-1.09,32.9080567643,0.0
2021-04-14 10:00:00,5.74416,0.6238800000000001,5.7779408408,5.74416,0.6238800000000001,5.7779408408,0.0,0.0,0.0,0.0,40.74416,0.12388,40.7443483242,5.74416,0.6238800000000001,5.7779408408,35.0,-0.5,35.0035712464,0.0
2021-04-14 10:30:00,3.4081200000000003,0.22932000000000002,3.4158263417,3.4081200000000003,0.22932000000000002,3.4158263417,0.0,0.0,0.0,0.0,46.01812,0.8493200000000001,46.025956946,3.4081200000000003,0.22932000000000002,3.4158263417,42.61,0.62,42.6145104395,0.0
2021-04-14 11:00:00,2.63124,0.20268000000000003,2.6390345053,2.63124,0.20268000000000003,2.6390345053,0.0,0.0,0.0,0.0,44.12124,0.9526800000000001,44.1315240879,2.63124,0.20268000000000003,2.6390345053,41.49,0.75,41.4967781882,0.0
2021-04-14 11:30:00,1.43712,0.22932000000000002,1.4553011911,1.43712,0.22932000000000002,1.4553011911,0.0,0.0,0.0,0.0,43.01712,1.08932,43.0309101828,1.43712,0.22932000000000002,1.4553011911,41.58,0.86,41.5888927479,0.0
2021-04-14 12:00:00,4.98708,0.50976,5.0130651486,4.98708,0.50976,5.0130651486,0.0,0.0,0.0,0.0,39.86708,0.49976000000000004,39.8702122867,4.98708,0.50976,5.0130651486,34.88,-0.01,34.8800014335,0.0
2021-04-14 12:30:00,5.10048,0.49068000000000006,5.1240280144,5.10048,0.49068000000000006,5.1240280144,0.0,0.0,0.0,0.0,40.60048,0.27068000000000003,40.6013822904,5.10048,0.49068000000000006,5.1240280144,35.5,-0.22,35.5006816836,0.0
2021-04-14 13:00:00,5.16024,0.6667200000000001,5.2031329424,5.16024,0.6667200000000001,5.2031329424,0.0,0.0,0.0,0.0,40.56024,-0.44328000000000006,40.5626622156,5.16024,0.6667200000000001,5.2031329424,35.4,-1.11,35.417398267,0.0
2021-04-14 13:30:00,1.3104,0.2394,1.3320887808,1.3104,0.2394,1.3320887808,0.0,0.0,0.0,0.0,45.2504,0.34940000000000004,45.2517489222,1.3104,0.2394,1.3320887808,43.94,0.11,43.9401376875,0.0
2021-04-14 14:00:00,0.7156800000000001,0.26784,0.7641571357,0.7156800000000001,0.26784,0.7641571357,0.0,0.0,0.0,0.0,44.70568,0.32784,44.7068820578,0.7156800000000001,0.26784,0.7641571357,43.99,0.06,43.9900409184,0.0
2021-04-14 14:30:00,0.56088,0.25812,0.6174239296,0.56088,0.25812,0.6174239296,0.0,0.0,0.0,0.0,46.27088,0.37812,46.2724249495,0.56088,0.25812,0.6174239296,45.71,0.12,45.7101575145,0.0
2021-04-14 15:00:00,0.9612,0.19116000000000002,0.9800242781,0.9612,0.19116000000000002,0.9800242781,0.0,0.0,0.0,0.0,47.0212,0.63116,47.0254358022,0.9612,0.19116000000000002,0.9800242781,46.06,0.44,46.0621015587,0.0
2021-04-14 15:30:00,1.45476,0.24228000000000002,1.474797022,1.45476,0.24228000000000002,1.474797022,0.0,0.0,0.0,0.0,47.10476,0.13228,47.1049457346,1.45476,0.24228000000000002,1.474797022,45.65,-0.11,45.6501325299,0.0
2021-04-14 16:00:00,1.50012,0.24156000000000002,1.5194443879000001,1.50012,0.24156000000000002,1.5194443879000001,0.0,0.0,0.0,0.0,45.61012,-0.28844000000000003,45.6110320432,1.50012,0.24156000000000002,1.5194443879000001,44.11,-0.53,44.1131839703,0.0
2021-04-14 16:30:00,2.05848,0.09216,2.0605420102,2.05848,0.09216,2.0605420102,0.0,0.0,0.0,0.0,45.53848,-0.26784,45.5392676596,2.05848,0.09216,2.0605420102,43.48,-0.36,43.4814903148,0.0
2021-04-14 17:00:00,0.9529200000000001,0.17928000000000002,0.9696379968000001,0.9529200000000001,0.17928000000000002,0.9696379968000001,0.0,0.0,0.0,0.0,45.11292,-1.18072,45.1283685795,0.9529200000000001,0.17928000000000002,0.9696379968000001,44.16,-1.3599999999999999,44.1809370657,0.0
2021-04-14 17:30:00,0.9352800000000001,0.2898,0.9791489766,0.9352800000000001,0.2898,0.9791489766,0.0,0.0,0.0,0.0,46.00528,-1.7902,46.0400977835,0.9352800000000001,0.2898,0.9791489766,45.07,-2.08,45.1179709207,0.0
2021-04-14 18:00:00,0.9777600000000001,0.33264000000000005,1.0327942618,0.9777600000000001,0.33264000000000005,1.0327942618,0.0,0.0,0.0,0.0,47.24776,-1.82736,47.2830843916,0.9777600000000001,0.33264000000000005,1.0327942618,46.27,-2.16,46.3203896788,0.0
2021-04-14 18:30:00,7.3044,0.6872400000000001,7.3366585158,7.3044,0.6872400000000001,7.3366585158,0.0,0.0,0.0,0.0,46.1444,-3.23276,46.2575008899,7.3044,0.6872400000000001,7.3366585158,38.84,-3.92,39.0373154815,0.0
2021-04-14 19:00:00,16.6212,2.27556,16.7762469806,16.6212,2.27556,16.7762469806,0.0,0.0,0.0,0.0,44.3812,-3.91444,44.5534931734,16.6212,2.27556,16.7762469806,27.76,-6.19,28.4417597908,0.0
2021-04-14 19:30:00,13.25628,1.7301600000000001,13.368710224400001,13.25628,1.7301600000000001,13.368710224400001,0.0,0.0,0.0,0.0,49.71628,-2.75984,49.7928229152,13.25628,1.7301600000000001,13.368710224400001,36.46,-4.49,36.7354284037,0.0
2021-04-14 20:00:00,15.6888,2.18448,15.8401514611,15.6888,2.18448,15.8401514611,0.0,0.0,0.0,0.0,43.1788,-3.57552,43.3265866727,15.6888,2.18448,15.8401514611,27.49,-5.76,28.0869667284,0.0
2021-04-14 20:30:00,15.35508,2.18916,15.5103482653,15.35508,2.18916,15.5103482653,0.0,0.0,0.0,0.0,42.65508,-3.69084,42.8144619225,15.35508,2.18916,15.5103482653,27.3,-5.88,27.9260523526,0.0
2021-04-14 21:00:00,15.44328,2.02608,15.5756186819,15.44328,2.02608,15.5756186819,0.0,0.0,0.0,0.0,41.97328,-3.75392,42.1408133444,15.44328,2.02608,15.5756186819,26.53,-5.78,27.1523350745,0.0
2021-04-14 21:30:00,12.895199999999999,2.15136,13.0734285055,12.895199999999999,2.15136,13.0734285055,0.0,0.0,0.0,0.0,36.9452,-4.48864,37.2168737549,12.895199999999999,2.15136,13.0734285055,24.05,-6.64,24.9497915823,0.0
2021-04-14 22:00:00,0.9662400000000001,0.11016000000000001,0.9724993384,0.9662400000000001,0.11016000000000001,0.9724993384,0.0,0.0,0.0,0.0,37.32624,-4.38984,37.5834922242,0.9662400000000001,0.11016000000000001,0.9724993384,36.36,-4.5,36.6374071135,0.0
2021-04-14 22:30:00,0.43524,0.0342,0.4365816047,0.43524,0.0342,0.4365816047,0.0,0.0,0.0,0.0,35.87524,-4.7958,36.1943716992,0.43524,0.0342,0.4365816047,35.44,-4.83,35.7676180364,0.0
2021-04-14 23:00:00,0.7923600000000001,-0.17496,0.8114464685,0.7923600000000001,-0.17496,0.8114464685,0.0,0.0,0.0,0.0,32.46236,-4.85496,32.8233979559,0.7923600000000001,-0.17496,0.8114464685,31.67,-4.68,32.0139235334,0.0
2021-04-14 23:30:00,3.15468,-0.10512,3.1564309143,3.15468,-0.10512,3.1564309143,0.0,0.0,0.0,0.0,25.23468,-5.61512,25.8518596491,3.15468,-0.10512,3.1564309143,22.08,-5.51,22.757119765,0.0
2021-04-15 00:00:00,0.57708,-0.23652,0.6236690122,0.57708,-0.23652,0.6236690122,0.0,0.0,0.0,0.0,27.64708,-5.52652,28.1940322735,0.57708,-0.23652,0.6236690122,27.07,-5.29,27.5820412588,0.0
2021-04-15 00:30:00,0.46476000000000006,-0.18756,0.5011792206,0.46476000000000006,-0.18756,0.5011792206,0.0,0.0,0.0,0.0,26.32476,-5.67756,26.9300515523,0.46476000000000006,-0.18756,0.5011792206,25.86,-5.49,26.436332953,0.0
2021-04-15 01:00:00,0.73692,-0.24768,0.777429398,0.73692,-0.24768,0.777429398,0.0,0.0,0.0,0.0,25.00692,-5.78768,25.6679428017,0.73692,-0.24768,0.777429398,24.27,-5.54,24.8942664082,0.0
2021-04-15 01:30:00,0.4968,-0.0378,0.49823596820000005,0.4968,-0.0378,0.49823596820000005,0.0,0.0,0.0,0.0,25.0468,-6.2778,25.8215600435,0.4968,-0.0378,0.49823596820000005,24.55,-6.24,25.330615863,0.0
2021-04-15 02:00:00,0.47988000000000003,-0.04032,0.4815708845,0.47988000000000003,-0.04032,0.4815708845,0.0,0.0,0.0,0.0,24.92988,-6.25032,25.7014672133,0.47988000000000003,-0.04032,0.4815708845,24.45,-6.21,25.2263076965,0.0
2021-04-15 02:30:00,0.37872000000000006,-0.021240000000000002,0.3793151407,0.37872000000000006,-0.021240000000000002,0.3793151407,0.0,0.0,0.0,0.0,24.90872,-6.45124,25.730581602,0.37872000000000006,-0.021240000000000002,0.3793151407,24.53,-6.43,25.3587420824,0.0
2021-04-15 03:00:00,0.5302800000000001,-0.03168,0.5312254708,0.5302800000000001,-0.03168,0.5312254708,0.0,0.0,0.0,0.0,24.35028,-6.20168,25.1276137128,0.5302800000000001,-0.03168,0.5312254708,23.82,-6.17,24.6061232217,0.0
2021-04-15 03:30:00,0.8427600000000001,-0.30456,0.8961033485000001,0.8427600000000001,-0.30456,0.8961033485000001,0.0,0.0,0.0,0.0,23.70276,-5.75456,24.3913056725,0.8427600000000001,-0.30456,0.8961033485000001,22.86,-5.45,23.5006829688,0.0
2021-04-15 04:00:00,0.7747200000000001,-0.3276,0.8411378237,0.7747200000000001,-0.3276,0.8411378237,0.0,0.0,0.0,0.0,23.88472,-5.6076,24.5341604144,0.7747200000000001,-0.3276,0.8411378237,23.11,-5.28,23.7054951435,0.0
2021-04-15 04:30:00,0.74772,-0.33804,0.8205828660000001,0.74772,-0.33804,0.8205828660000001,0.0,0.0,0.0,0.0,24.75772,-5.26804,25.3119921192,0.74772,-0.33804,0.8205828660000001,24.01,-4.93,24.5109159356,0.0
2021-04-15 05:00:00,0.66744,-0.30024,0.7318607868,0.66744,-0.30024,0.7318607868,0.0,0.0,0.0,0.0,24.98744,-5.31024,25.5454654804,0.66744,-0.30024,0.7318607868,24.32,-5.01,24.8306765917,0.0
2021-04-15 05:30:00,0.19656,-0.15048,0.2475481044,0.19656,-0.15048,0.2475481044,0.0,0.0,0.0,0.0,27.24656,-5.01048,27.7034283377,0.19656,-0.15048,0.2475481044,27.05,-4.86,27.4831239127,0.0
2021-04-15 06:00:00,4.7718,0.7243200000000001,4.8264598519,4.7718,0.7243200000000001,4.8264598519,0.0,0.0,0.0,0.0,20.5518,-6.46568,21.5448718052,4.7718,0.7243200000000001,4.8264598519,15.78,-7.19,17.3408333133,0.0
2021-04-15 06:30:00,0.59436,-0.20736000000000002,0.6294934306000001,0.59436,-0.20736000000000002,0.6294934306000001,0.0,0.0,0.0,0.0,31.86436,-3.39736,32.0449604958,0.59436,-0.20736000000000002,0.6294934306000001,31.27,-3.19,31.4322923122,0.0
2021-04-15 07:00:00,0.6814800000000001,-0.31104000000000004,0.749106716,0.6814800000000001,-0.31104000000000004,0.749106716,0.0,0.0,0.0,0.0,36.06148,-2.38104,36.1400012628,0.6814800000000001,-0.31104000000000004,0.749106716,35.38,-2.07,35.4405036646,0.0
2021-04-15 07:30:00,5.68188,0.19296000000000002,5.6851555736,5.68188,0.19296000000000002,5.6851555736,0.0,0.0,0.0,0.0,31.87188,-2.22704,31.9495922023,5.68188,0.19296000000000002,5.6851555736,26.19,-2.42,26.3015683943,0.0
2021-04-15 08:00:00,7.41924,0.5630400000000001,7.4405736485,7.41924,0.5630400000000001,7.4405736485,0.0,0.0,0.0,0.0,32.03924,-2.00696,32.102037135,7.41924,0.5630400000000001,7.4405736485,24.62,-2.5700000000000003,24.7537734497,0.0
2021-04-15 08:30:00,8.34372,0.4086,8.3537187766,8.34372,0.4086,8.3537187766,0.0,0.0,0.0,0.0,32.71372,-1.0014,32.7290433438,8.34372,0.4086,8.3537187766,24.37,-1.4100000000000001,24.4107558261,0.0
2021-04-15 09:00:00,5.86332,-0.17136,5.8658235289,5.86332,-0.17136,5.8658235289,0.0,0.0,0.0,0.0,38.82332,0.9686400000000001,38.8354018812,5.86332,-0.17136,5.8658235289,32.96,1.1400000000000001,32.9797089132,0.0
2021-04-15 09:30:00,4.0194,-0.58104,4.0611801046,4.0194,-0.58104,4.0611801046,0.0,0.0,0.0,0.0,43.3294,2.30896,43.3908769287,4.0194,-0.58104,4.0611801046,39.31,2.89,39.416090623,0.0
2021-04-15 10:00:00,4.73472,-0.65376,4.7796417874,4.73472,-0.65376,4.7796417874,0.0,0.0,0.0,0.0,42.42472,2.45624,42.4957642832,4.73472,-0.65376,4.7796417874,37.69,3.11,37.8180935532,0.0
2021-04-15 10:30:00,10.14948,-0.07128000000000001,10.1497302973,10.14948,-0.07128000000000001,10.1497302973,0.0,0.0,0.0,0.0,33.68948,1.06872,33.7064270594,10.14948,-0.07128000000000001,10.1497302973,23.54,1.1400000000000001,23.5675879122,0.0
2021-04-15 11:00:00,5.34888,-0.6667200000000001,5.3902720537,5.34888,-0.6667200000000001,5.3902720537,0.0,0.0,0.0,0.0,42.09888,2.01328,42.1469926995,5.34888,-0.6667200000000001,5.3902720537,36.75,2.68,36.8475901519,0.0
2021-04-15 11:30:00,4.5828,-0.52632,4.6129240816,4.5828,-0.52632,4.6129240816,0.0,0.0,0.0,0.0,43.0828,1.7936800000000002,43.1201222608,4.5828,-0.52632,4.6129240816,38.5,2.32,38.5698379566,0.0
2021-04-15 12:00:00,4.41,-0.52524,4.4411684338,4.41,-0.52524,4.4411684338,0.0,0.0,0.0,0.0,43.07,1.8747600000000002,43.1107831645,4.41,-0.52524,4.4411684338,38.66,2.4,38.7344239663,0.0
2021-04-15 12:30:00,4.3272,-0.51192,4.3573755778,4.3272,-0.51192,4.3573755778,0.0,0.0,0.0,0.0,43.2372,2.02808,43.2847383303,4.3272,-0.51192,4.3573755778,38.91,2.54,38.992816005,0.0
2021-04-15 13:00:00,4.31892,-0.5706,4.3564497388,4.31892,-0.5706,4.3564497388,0.0,0.0,0.0,0.0,42.17892,1.6294,42.210380675,4.31892,-0.5706,4.3564497388,37.86,2.2,37.9238658367,0.0
2021-04-15 13:30:00,4.527,-0.4842,4.5528209540999995,4.527,-0.4842,4.5528209540999995,0.0,0.0,0.0,0.0,40.817,0.8958,40.8268287605,4.527,-0.4842,4.5528209540999995,36.29,1.38,36.3162291545,0.0
2021-04-15 14:00:00,4.34556,-0.49896,4.3741116578,4.34556,-0.49896,4.3741116578,0.0,0.0,0.0,0.0,40.84556,1.2510400000000002,40.8647142752,4.34556,-0.49896,4.3741116578,36.5,1.75,36.5419279732,0.0
2021-04-15 14:30:00,4.33332,-0.41904,4.3535338225,4.33332,-0.41904,4.3535338225,0.0,0.0,0.0,0.0,40.28332,1.10096,40.2983620405,4.33332,-0.41904,4.3535338225,35.95,1.52,35.9821191705,0.0
2021-04-15 15:00:00,3.67632,-0.33624000000000004,3.6916644051,3.67632,-0.33624000000000004,3.6916644051,0.0,0.0,0.0,0.0,40.22632,0.9637600000000001,40.2378634383,3.67632,-0.33624000000000004,3.6916644051,36.55,1.3,36.5731117079,0.0
2021-04-15 15:30:00,2.7777600000000002,-0.25632000000000005,2.7895609976999998,2.7777600000000002,-0.25632000000000005,2.7895609976999998,0.0,0.0,0.0,0.0,39.48776,0.42368000000000006,39.4900328508,2.7777600000000002,-0.25632000000000005,2.7895609976999998,36.71,0.68,36.7162974713,0.0
2021-04-15 16:00:00,2.64528,-0.14076000000000002,2.6490223963,2.64528,-0.14076000000000002,2.6490223963,0.0,0.0,0.0,0.0,40.71528,0.05924000000000001,40.7153230965,2.64528,-0.14076000000000002,2.6490223963,38.07,0.2,38.0705253444,0.0
2021-04-15 16:30:00,5.7132000000000005,0.40968000000000004,5.7278697561000005,5.7132000000000005,0.40968000000000004,5.7278697561000005,0.0,0.0,0.0,0.0,35.9132,-2.26032,35.9842601806,5.7132000000000005,0.40968000000000004,5.7278697561000005,30.2,-2.67,30.3177984029,0.0
2021-04-15 17:00:00,8.32356,1.04508,8.3889119247,8.32356,1.04508,8.3889119247,0.0,0.0,0.0,0.0,31.00356,-4.33492,31.3051475652,8.32356,1.04508,8.3889119247,22.68,-5.38,23.3093715059,0.0
2021-04-15 17:30:00,7.34004,1.00224,7.4081490414,7.34004,1.00224,7.4081490414,0.0,0.0,0.0,0.0,32.60004,-4.33776,32.8873648963,7.34004,1.00224,7.4081490414,25.26,-5.34,25.8182725991,0.0
2021-04-15 18:00:00,7.57908,0.9010800000000001,7.6324569316,7.57908,0.9010800000000001,7.6324569316,0.0,0.0,0.0,0.0,33.76908,-4.10892,34.0181420365,7.57908,0.9010800000000001,7.6324569316,26.19,-5.01,26.6648870239,0.0
2021-04-15 18:30:00,7.32204,1.19772,7.419353271,7.32204,1.19772,7.419353271,0.0,0.0,0.0,0.0,33.93204,-4.77228,34.2659888951,7.32204,1.19772,7.419353271,26.61,-5.97,27.2714686073,0.0
2021-04-15 19:00:00,12.62304,1.98432,12.7780540265,12.62304,1.98432,12.7780540265,0.0,0.0,0.0,0.0,39.07304,-3.3656800000000002,39.217728857,12.62304,1.98432,12.7780540265,26.45,-5.35,26.9856443318,0.0
2021-04-15 19:30:00,7.34508,1.27836,7.4554949195999995,7.34508,1.27836,7.4554949195999995,0.0,0.0,0.0,0.0,33.29508,-4.54164,33.6034052753,7.34508,1.27836,7.4554949195999995,25.95,-5.82,26.5946404375,0.0
2021-04-15 20:00:00,8.19144,1.0422,8.2574735915,8.19144,1.0422,8.2574735915,0.0,0.0,0.0,0.0,33.72144,-4.6878,34.0457190336,8.19144,1.0422,8.2574735915,25.53,-5.73,26.1651256446,0.0
2021-04-15 20:30:00,10.46772,1.21032,10.5374587307,10.46772,1.21032,10.5374587307,0.0,0.0,0.0,0.0,36.49772,-5.03968,36.8440217634,10.46772,1.21032,10.5374587307,26.03,-6.25,26.769822562,0.0
2021-04-15 21:00:00,10.97856,1.11888,11.0354280446,10.97856,1.11888,11.0354280446,0.0,0.0,0.0,0.0,36.50856,-5.13112,36.8673750859,10.97856,1.11888,11.0354280446,25.53,-6.25,26.283900015,0.0
2021-04-15 21:30:00,7.22304,1.17504,7.3179932935,7.22304,1.17504,7.3179932935,0.0,0.0,0.0,0.0,31.14304,-5.81496,31.6812673396,7.22304,1.17504,7.3179932935,23.92,-6.99,24.9204032873,0.0
2021-04-15 22:00:00,6.42708,1.15056,6.5292530691,6.42708,1.15056,6.5292530691,0.0,0.0,0.0,0.0,27.73708,-6.45944,28.4792902306,6.42708,1.15056,6.5292530691,21.31,-7.61,22.6280401272,0.0
2021-04-15 22:30:00,6.42852,1.16892,6.5339301616,6.42852,1.16892,6.5339301616,0.0,0.0,0.0,0.0,24.84852,-6.99108,25.8132552336,6.42852,1.16892,6.5339301616,18.42,-8.16,20.146513346,0.0
2021-04-15 23:00:00,6.40728,0.95364,6.4778596965,6.40728,0.95364,6.4778596965,0.0,0.0,0.0,0.0,22.20728,-7.18636,23.3411022672,6.40728,0.95364,6.4778596965,15.8,-8.14,17.7735646397,0.0
2021-04-15 23:30:00,0.30024,-0.05364000000000001,0.30499394620000003,0.30024,-0.05364000000000001,0.30499394620000003,0.0,0.0,0.0,0.0,30.11024,-5.66364,30.6382664475,0.30024,-0.05364000000000001,0.30499394620000003,29.81,-5.61,30.3332853479,0.0
2021-04-16 00:00:00,0.23688,-0.019080000000000003,0.2376471771,0.23688,-0.019080000000000003,0.2376471771,0.0,0.0,0.0,0.0,28.12688,-6.09908,28.7805516865,0.23688,-0.019080000000000003,0.2376471771,27.89,-6.08,28.5450258364,0.0
2021-04-16 00:30:00,0.29628000000000004,0.014400000000000001,0.2966297328,0.29628000000000004,0.014400000000000001,0.2966297328,0.0,0.0,0.0,0.0,26.61628,-6.2056000000000004,27.3301268273,0.29628000000000004,0.014400000000000001,0.2966297328,26.32,-6.22,27.0449773526,0.0
2021-04-16 01:00:00,0.2592,-0.1008,0.27811019400000003,0.2592,-0.1008,0.27811019400000003,0.0,0.0,0.0,0.0,25.8292,-6.2008,26.5630851612,0.2592,-0.1008,0.27811019400000003,25.57,-6.1,26.2875426771,0.0
2021-04-16 01:30:00,0.25452,-0.06444000000000001,0.2625508408,0.25452,-0.06444000000000001,0.2625508408,0.0,0.0,0.0,0.0,25.51452,-6.32444,26.286674802,0.25452,-0.06444000000000001,0.2625508408,25.26,-6.26,26.0241272668,0.0
2021-04-16 02:00:00,0.36432000000000003,-0.07956,0.37290596130000003,0.36432000000000003,-0.07956,0.37290596130000003,0.0,0.0,0.0,0.0,25.22432,-6.21956,25.9797853351,0.36432000000000003,-0.07956,0.37290596130000003,24.86,-6.14,25.607014664,0.0
2021-04-16 02:30:00,0.14256000000000002,0.00576,0.14267631620000001,0.14256000000000002,0.00576,0.14267631620000001,0.0,0.0,0.0,0.0,25.28256,-6.46424,26.0958663188,0.14256000000000002,0.00576,0.14267631620000001,25.14,-6.47,25.9592083855,0.0
2021-04-16 03:00:00,0.12888000000000002,0.038880000000000005,0.1346168964,0.12888000000000002,0.038880000000000005,0.1346168964,0.0,0.0,0.0,0.0,24.83888,-6.35112,25.6379929969,0.12888000000000002,0.038880000000000005,0.1346168964,24.71,-6.39,25.5228564232,0.0
2021-04-16 03:30:00,0.10548,-0.038160000000000006,0.11217047740000001,0.10548,-0.038160000000000006,0.11217047740000001,0.0,0.0,0.0,0.0,24.78548,-6.25816,25.5633445663,0.10548,-0.038160000000000006,0.11217047740000001,24.68,-6.22,25.4517347149,0.0
2021-04-16 04:00:00,0.11736,-0.14796,0.1888532001,0.11736,-0.14796,0.1888532001,0.0,0.0,0.0,0.0,24.64736,-6.06796,25.3833113193,0.11736,-0.14796,0.1888532001,24.53,-5.92,25.2342485523,0.0
2021-04-16 04:30:00,0.07344,-0.18072000000000002,0.1950721713,0.07344,-0.18072000000000002,0.1950721713,0.0,0.0,0.0,0.0,25.20344,-5.88072,25.8804222445,0.07344,-0.18072000000000002,0.1950721713,25.13,-5.7,25.7683313391,0.0
2021-04-16 05:00:00,0.11016000000000001,-0.09324,0.14432228930000002,0.11016000000000001,-0.09324,0.14432228930000002,0.0,0.0,0.0,0.0,24.98016,-6.06324,25.7054716534,0.11016000000000001,-0.09324,0.14432228930000002,24.87,-5.97,25.5765087532,0.0
2021-04-16 05:30:00,0.1368,-0.15228,0.2047032936,0.1368,-0.15228,0.2047032936,0.0,0.0,0.0,0.0,26.1468,-5.48228,26.7153615779,0.1368,-0.15228,0.2047032936,26.01,-5.33,26.5504990537,0.0
2021-04-16 06:00:00,0.0792,-0.18072000000000002,0.19731284400000001,0.0792,-0.18072000000000002,0.19731284400000001,0.0,0.0,0.0,0.0,27.5992,-5.36072,28.1149988362,0.0792,-0.18072000000000002,0.19731284400000001,27.52,-5.18,28.0032640955,0.0
2021-04-16 06:30:00,0.038160000000000006,-0.10116000000000001,0.10811813540000001,0.038160000000000006,-0.10116000000000001,0.10811813540000001,0.0,0.0,0.0,0.0,31.55816,-4.15116,31.8300108692,0.038160000000000006,-0.10116000000000001,0.10811813540000001,31.52,-4.05,31.779126797300002,0.0
2021-04-16 07:00:00,5.14404,0.46332000000000007,5.1648633035,5.14404,0.46332000000000007,5.1648633035,0.0,0.0,0.0,0.0,27.69404,-4.09668,27.9954038825,5.14404,0.46332000000000007,5.1648633035,22.55,-4.5600000000000005,23.006436056,0.0
2021-04-16 07:30:00,10.78416,1.15344,10.8456687548,10.78416,1.15344,10.8456687548,0.0,0.0,0.0,0.0,44.84416,-1.09656,44.8575649132,10.78416,1.15344,10.8456687548,34.06,-2.25,34.1342364789,0.0
2021-04-16 08:00:00,11.69712,1.13868,11.7524128772,11.69712,1.13868,11.7524128772,0.0,0.0,0.0,0.0,50.58712,0.16868000000000002,50.5874012264,11.69712,1.13868,11.7524128772,38.89,-0.97,38.9020950593,0.0
2021-04-16 08:30:00,17.12628,1.70388,17.2108301279,17.12628,1.70388,17.2108301279,0.0,0.0,0.0,0.0,43.83628,-0.36612000000000006,43.8378088879,17.12628,1.70388,17.2108301279,26.71,-2.07,26.7900914519,0.0
2021-04-16 09:00:00,13.36752,2.18052,13.5441964849,13.36752,2.18052,13.5441964849,0.0,0.0,0.0,0.0,40.12752,-0.6994800000000001,40.1336160048,13.36752,2.18052,13.5441964849,26.76,-2.88,26.9145313911,0.0
2021-04-16 09:30:00,8.58564,1.3896,8.697367554,8.58564,1.3896,8.697367554,0.0,0.0,0.0,0.0,34.735640000000004,-1.4203999999999999,34.7646691681,8.58564,1.3896,8.697367554,26.15,-2.81,26.3005437206,0.0
2021-04-16 10:00:00,3.84444,0.39348000000000005,3.8645239583,3.84444,0.39348000000000005,3.8645239583,0.0,0.0,0.0,0.0,41.32444,-0.08652000000000001,41.3245305723,3.84444,0.39348000000000005,3.8645239583,37.48,-0.48,37.4830735133,0.0
2021-04-16 10:30:00,2.37564,0.012960000000000001,2.3756753505,2.37564,0.012960000000000001,2.3756753505,0.0,0.0,0.0,0.0,43.26564,0.46296000000000004,43.2681168595,2.37564,0.012960000000000001,2.3756753505,40.89,0.45,40.8924760806,0.0
2021-04-16 11:00:00,8.41536,0.49356000000000005,8.4298211964,8.41536,0.49356000000000005,8.4298211964,0.0,0.0,0.0,0.0,32.23536,-0.51644,32.2394966555,8.41536,0.49356000000000005,8.4298211964,23.82,-1.01,23.8414030627,0.0
2021-04-16 11:30:00,8.14248,0.43308,8.1539891364,8.14248,0.43308,8.1539891364,0.0,0.0,0.0,0.0,29.93248,-0.35692,29.9346079119,8.14248,0.43308,8.1539891364,21.79,-0.79,21.804316086500002,0.0
2021-04-16 12:00:00,9.054,0.27684000000000003,9.058231416,9.054,0.27684000000000003,9.058231416,0.0,0.0,0.0,0.0,29.424,-0.08316000000000001,29.4241175158,9.054,0.27684000000000003,9.058231416,20.37,-0.36,20.3731809004,0.0
2021-04-16 12:30:00,4.9752,-0.06516000000000001,4.9756266807,4.9752,-0.06516000000000001,4.9756266807,0.0,0.0,0.0,0.0,37.6352,0.23484000000000002,37.6359326823,4.9752,-0.06516000000000001,4.9756266807,32.66,0.30000000000000004,32.6613778031,0.0
2021-04-16 13:00:00,3.07836,-0.46872,3.1138398687,3.07836,-0.46872,3.1138398687,0.0,0.0,0.0,0.0,40.04836,0.26128,40.049212301,3.07836,-0.46872,3.1138398687,36.97,0.73,36.9772064926,0.0
2021-04-16 13:30:00,3.09528,-0.51948,3.1385693793,3.09528,-0.51948,3.1385693793,0.0,0.0,0.0,0.0,37.63528,0.14052,37.635542331,3.09528,-0.51948,3.1385693793,34.54,0.66,34.546305157,0.0
2021-04-16 14:00:00,2.9826,-0.40788,3.0103602533,2.9826,-0.40788,3.0103602533,0.0,0.0,0.0,0.0,39.0326,-0.23788,39.0333248604,2.9826,-0.40788,3.0103602533,36.05,0.17,36.0504008299,0.0
2021-04-16 14:30:00,2.70288,-0.36324,2.7271786872,2.70288,-0.36324,2.7271786872,0.0,0.0,0.0,0.0,38.76288,-0.49324000000000007,38.7660180002,2.70288,-0.36324,2.7271786872,36.06,-0.13,36.0602343309,0.0
2021-04-16 15:00:00,2.11932,-0.32832,2.1446004954,2.11932,-0.32832,2.1446004954,0.0,0.0,0.0,0.0,37.38932,-0.67832,37.3954725613,2.11932,-0.32832,2.1446004954,35.27,-0.35000000000000003,35.2717365606,0.0
2021-04-16 15:30:00,2.59092,-0.34704,2.6140587614,2.59092,-0.34704,2.6140587614,0.0,0.0,0.0,0.0,36.66092,-1.26704,36.682808584,2.59092,-0.34704,2.6140587614,34.07,-0.92,34.0824192216,0.0
2021-04-16 16:00:00,2.22012,-0.30528000000000005,2.2410106409,2.22012,-0.30528000000000005,2.2410106409,0.0,0.0,0.0,0.0,36.44012,-1.28528,36.4627795196,2.22012,-0.30528000000000005,2.2410106409,34.22,-0.98,34.2340298533,0.0
2021-04-16 16:30:00,2.21868,-0.24336000000000002,2.2319867903,2.21868,-0.24336000000000002,2.2319867903,0.0,0.0,0.0,0.0,37.87868,-1.82336,37.9225400024,2.21868,-0.24336000000000002,2.2319867903,35.66,-1.58,35.6949856422,0.0
2021-04-16 17:00:00,4.53564,0.19368000000000002,4.5397733591,4.53564,0.19368000000000002,4.5397733591,0.0,0.0,0.0,0.0,35.70564,-2.95632,35.827818183,4.53564,0.19368000000000002,4.5397733591,31.17,-3.15,31.3287631419,0.0
2021-04-16 17:30:00,6.85584,0.54432,6.8774142211000004,6.85584,0.54432,6.8774142211000004,0.0,0.0,0.0,0.0,31.48584,-4.04568,31.7446947878,6.85584,0.54432,6.8774142211000004,24.63,-4.59,25.0540415901,0.0
2021-04-16 18:00:00,1.40976,0.0882,1.4125163707000001,1.40976,0.0882,1.4125163707000001,0.0,0.0,0.0,0.0,39.90976,-3.2318,40.0403980312,1.40976,0.0882,1.4125163707000001,38.5,-3.32,38.6428829152,0.0
2021-04-16 18:30:00,10.25856,1.97496,10.4469383206,10.25856,1.97496,10.4469383206,0.0,0.0,0.0,0.0,39.13856,-4.01504,39.3439630067,10.25856,1.97496,10.4469383206,28.88,-5.99,29.4946520576,0.0
2021-04-16 19:00:00,12.52836,2.32344,12.7419848424,12.52836,2.32344,12.7419848424,0.0,0.0,0.0,0.0,37.71836,-4.59656,37.9974083975,12.52836,2.32344,12.7419848424,25.19,-6.92,26.1232176425,0.0
2021-04-16 19:30:00,17.15652,2.36088,17.3181965829,17.15652,2.36088,17.3181965829,0.0,0.0,0.0,0.0,41.87652,-4.82912,42.1540428344,17.15652,2.36088,17.3181965829,24.72,-7.19,25.7444071596,0.0
2021-04-16 20:00:00,17.10432,2.45556,17.2796856909,17.10432,2.45556,17.2796856909,0.0,0.0,0.0,0.0,41.09432,-4.98444,41.3955043257,17.10432,2.45556,17.2796856909,23.99,-7.44,25.1171992865,0.0
2021-04-16 20:30:00,17.0424,2.49336,17.2238277351,17.0424,2.49336,17.2238277351,0.0,0.0,0.0,0.0,40.7424,-5.21664,41.0750105374,17.0424,2.49336,17.2238277351,23.7,-7.71,24.9225620673,0.0
2021-04-16 21:00:00,17.02728,2.40228,17.1959068792,17.02728,2.40228,17.1959068792,0.0,0.0,0.0,0.0,40.59728,-5.56772,40.9772943152,17.02728,2.40228,17.1959068792,23.57,-7.97,24.8810329368,0.0
2021-04-16 21:30:00,12.05244,1.35504,12.1283734835,12.05244,1.35504,12.1283734835,0.0,0.0,0.0,0.0,33.77244,-6.81496,34.4531766802,12.05244,1.35504,12.1283734835,21.72,-8.17,23.2057600608,0.0
2021-04-16 22:00:00,8.96004,0.70164,8.987469916,8.96004,0.70164,8.987469916,0.0,0.0,0.0,0.0,35.53004,-6.56836,36.1320784829,8.96004,0.70164,8.987469916,26.57,-7.27,27.5466477089,0.0
2021-04-16 22:30:00,0.3024,0.23004000000000002,0.3799528413,0.3024,0.23004000000000002,0.3799528413,0.0,0.0,0.0,0.0,34.6524,-6.00996,35.1697091964,0.3024,0.23004000000000002,0.3799528413,34.35,-6.24,34.9121769588,0.0
2021-04-16 23:00:00,0.009000000000000001,0.2898,0.2899397179,0.009000000000000001,0.2898,0.2899397179,0.0,0.0,0.0,0.0,32.169,-6.5702,32.8330944177,0.009000000000000001,0.2898,0.2899397179,32.16,-6.86,32.8835095451,0.0
2021-04-16 23:30:00,0.00936,0.26568,0.2658448269,0.00936,0.26568,0.2658448269,0.0,0.0,0.0,0.0,29.72936,-6.91432,30.5228220693,0.00936,0.26568,0.2658448269,29.72,-7.18,30.5750028618,0.0
2021-04-17 00:00:00,0.009000000000000001,0.22824000000000003,0.2284173759,0.009000000000000001,0.22824000000000003,0.2284173759,0.0,0.0,0.0,0.0,27.729,-7.12176,28.6289522424,0.009000000000000001,0.22824000000000003,0.2284173759,27.72,-7.35,28.6778817209,0.0
2021-04-17 00:30:00,0.00864,0.21024,0.2104174594,0.00864,0.21024,0.2104174594,0.0,0.0,0.0,0.0,26.38864,-7.24976,27.3663907212,0.00864,0.21024,0.2104174594,26.38,-7.46,27.4145216993,0.0
2021-04-17 01:00:00,0.00864,0.21312,0.2132950632,0.00864,0.21312,0.2132950632,0.0,0.0,0.0,0.0,25.24864,-7.34688,26.2958260487,0.00864,0.21312,0.2132950632,25.24,-7.5600000000000005,26.3478879609,0.0
2021-04-17 01:30:00,0.00864,0.33048000000000005,0.3305929219,0.00864,0.33048000000000005,0.3305929219,0.0,0.0,0.0,0.0,24.72864,-7.69952,25.8995800059,0.00864,0.33048000000000005,0.3305929219,24.72,-8.03,25.9915236183,0.0
2021-04-17 02:00:00,0.00864,0.32904000000000005,0.3291534159,0.00864,0.32904000000000005,0.3291534159,0.0,0.0,0.0,0.0,24.27864,-7.71096,25.4737367571,0.00864,0.32904000000000005,0.3291534159,24.27,-8.04,25.5670588844,0.0
2021-04-17 02:30:00,0.00864,0.3294,0.329513292,0.00864,0.3294,0.329513292,0.0,0.0,0.0,0.0,24.08864,-7.7706,25.3109620799,0.00864,0.3294,0.329513292,24.08,-8.1,25.4058339757,0.0
2021-04-17 03:00:00,0.00864,0.33444,0.3345515853,0.00864,0.33444,0.3345515853,0.0,0.0,0.0,0.0,23.60864,-7.90556,24.8971034774,0.00864,0.33444,0.3345515853,23.6,-8.24,24.9971518378,0.0
2021-04-17 03:30:00,0.00864,0.18504,0.1852416022,0.00864,0.18504,0.1852416022,0.0,0.0,0.0,0.0,23.44864,-7.55496,24.6356680131,0.00864,0.18504,0.1852416022,23.44,-7.74,24.6848374514,0.0
2021-04-17 04:00:00,0.00864,0.12204000000000001,0.12234545840000001,0.00864,0.12204000000000001,0.12234545840000001,0.0,0.0,0.0,0.0,23.49864,-7.35796,24.6236808217,0.00864,0.12204000000000001,0.12234545840000001,23.49,-7.48,24.652190572,0.0
2021-04-17 04:30:00,0.00864,0.20988,0.2100577635,0.00864,0.20988,0.2100577635,0.0,0.0,0.0,0.0,23.71864,-7.35012,24.8313943923,0.00864,0.20988,0.2100577635,23.71,-7.5600000000000005,24.8860945108,0.0
2021-04-17 05:00:00,0.019080000000000003,0.09144000000000001,0.0934094214,0.019080000000000003,0.09144000000000001,0.0934094214,0.0,0.0,0.0,0.0,23.58908,-7.33856,24.7042336072,0.019080000000000003,0.09144000000000001,0.0934094214,23.57,-7.43,24.7133526661,0.0
2021-04-17 05:30:00,0.009000000000000001,0.09216,0.0925984104,0.009000000000000001,0.09216,0.0925984104,0.0,0.0,0.0,0.0,23.979,-7.40784,25.0971818033,0.009000000000000001,0.09216,0.0925984104,23.97,-7.5,25.115949116,0.0
2021-04-17 06:00:00,0.00864,0.19044000000000003,0.1906358917,0.00864,0.19044000000000003,0.1906358917,0.0,0.0,0.0,0.0,25.18864,-7.16956,26.189123231700002,0.00864,0.19044000000000003,0.1906358917,25.18,-7.36,26.2336044035,0.0
2021-04-17 06:30:00,0.019080000000000003,0.22932000000000002,0.230112383,0.019080000000000003,0.22932000000000002,0.230112383,0.0,0.0,0.0,0.0,27.20908,-6.63068,28.0053557683,0.019080000000000003,0.22932000000000002,0.230112383,27.19,-6.86,28.0420345196,0.0
2021-04-17 07:00:00,0.47052000000000005,0.25848000000000004,0.5368435347,0.47052000000000005,0.25848000000000004,0.5368435347,0.0,0.0,0.0,0.0,28.07052,-6.45152,28.802364545,0.47052000000000005,0.25848000000000004,0.5368435347,27.6,-6.71,28.4039451485,0.0
2021-04-17 07:30:00,5.47056,0.8265600000000001,5.5326510957,5.47056,0.8265600000000001,5.5326510957,0.0,0.0,0.0,0.0,21.45056,-7.09344,22.5929948291,5.47056,0.8265600000000001,5.5326510957,15.98,-7.92,17.8349880852,0.0
2021-04-17 08:00:00,1.9137600000000001,0.39528,1.9541554739,1.9137600000000001,0.39528,1.9541554739,0.0,0.0,0.0,0.0,29.92376,-6.00472,30.5202895598,1.9137600000000001,0.39528,1.9541554739,28.01,-6.4,28.7318655851,0.0
2021-04-17 08:30:00,1.14228,0.14292000000000002,1.1511862251,1.14228,0.14292000000000002,1.1511862251,0.0,0.0,0.0,0.0,34.96228,-4.64708,35.2697657396,1.14228,0.14292000000000002,1.1511862251,33.82,-4.79,34.1575247932,0.0
2021-04-17 09:00:00,1.36188,0.08244000000000001,1.3643729285,1.36188,0.08244000000000001,1.3643729285,0.0,0.0,0.0,0.0,36.99188,-3.90756,37.1976909376,1.36188,0.08244000000000001,1.3643729285,35.63,-3.99,35.8527125891,0.0
2021-04-17 09:30:00,1.7499600000000002,0.07884000000000001,1.7517350675999999,1.7499600000000002,0.07884000000000001,1.7517350675999999,0.0,0.0,0.0,0.0,38.05996,-3.37116,38.2089685146,1.7499600000000002,0.07884000000000001,1.7517350675999999,36.31,-3.45,36.4735328697,0.0
2021-04-17 10:00:00,2.07396,0.15588000000000002,2.0798097644,2.07396,0.15588000000000002,2.0798097644,0.0,0.0,0.0,0.0,37.92396,-3.31412,38.0684926607,2.07396,0.15588000000000002,2.0798097644,35.85,-3.47,36.0175429478,0.0
2021-04-17 10:30:00,2.3374800000000002,0.11124,2.3401254428,2.3374800000000002,0.11124,2.3401254428,0.0,0.0,0.0,0.0,37.40748,-3.23876,37.5474250287,2.3374800000000002,0.11124,2.3401254428,35.07,-3.35,35.2296380907,0.0
2021-04-17 11:00:00,2.5552799999999998,0.02664,2.5554188635,2.5552799999999998,0.02664,2.5554188635,0.0,0.0,0.0,0.0,36.11528,-3.40336,36.2752850956,2.5552799999999998,0.02664,2.5554188635,33.56,-3.43,33.7348262186,0.0
2021-04-17 11:30:00,2.84904,0.06804,2.8498523406,2.84904,0.06804,2.8498523406,0.0,0.0,0.0,0.0,35.34904,-3.87196,35.560465452,2.84904,0.06804,2.8498523406,32.5,-3.94,32.7379535096,0.0
2021-04-17 12:00:00,3.015,0.0756,3.015947672,3.015,0.0756,3.015947672,0.0,0.0,0.0,0.0,34.175,-4.0844,34.4182066407,3.015,0.0756,3.015947672,31.16,-4.16,31.4364629054,0.0
2021-04-17 12:30:00,3.06792,0.13392,3.0708415284,3.06792,0.13392,3.0708415284,0.0,0.0,0.0,0.0,33.82792,-4.34608,34.105961105,3.06792,0.13392,3.0708415284,30.76,-4.48,31.0845299144,0.0
2021-04-17 13:00:00,3.01032,0.14004,3.013575568,3.01032,0.14004,3.013575568,0.0,0.0,0.0,0.0,33.35032,-4.5499600000000004,33.6592629168,3.01032,0.14004,3.013575568,30.34,-4.69,30.7003534182,0.0
2021-04-17 13:30:00,3.1194,0.10728000000000001,3.1212442004,3.1194,0.10728000000000001,3.1212442004,0.0,0.0,0.0,0.0,32.3294,-4.95272,32.7065672268,3.1194,0.10728000000000001,3.1212442004,29.21,-5.06,29.645028251,0.0
2021-04-17 14:00:00,4.71852,0.36756000000000005,4.7328143154,4.71852,0.36756000000000005,4.7328143154,0.0,0.0,0.0,0.0,28.44852,-5.5624400000000005,28.9872218218,4.71852,0.36756000000000005,4.7328143154,23.73,-5.93,24.4597179052,0.0
2021-04-17 14:30:00,3.04596,0.06408000000000001,3.0466339734,3.04596,0.06408000000000001,3.0466339734,0.0,0.0,0.0,0.0,30.43596,-5.33592,30.900157012,3.04596,0.06408000000000001,3.0466339734,27.39,-5.4,27.9172366111,0.0
2021-04-17 15:00:00,2.9016,0.11268,2.9037870691,2.9016,0.11268,2.9037870691,0.0,0.0,0.0,0.0,29.2216,-5.73732,29.7795021339,2.9016,0.11268,2.9037870691,26.32,-5.85,26.9622866241,0.0
2021-04-17 15:30:00,2.70036,0.06588000000000001,2.7011635093,2.70036,0.06588000000000001,2.7011635093,0.0,0.0,0.0,0.0,28.97036,-5.82412,29.5499937784,2.70036,0.06588000000000001,2.7011635093,26.27,-5.89,26.9222027331,0.0
2021-04-17 16:00:00,2.56644,0.011880000000000002,2.566467496,2.56644,0.011880000000000002,2.566467496,0.0,0.0,0.0,0.0,28.95644,-5.67812,29.5079051139,2.56644,0.011880000000000002,2.566467496,26.39,-5.69,26.9964479145,0.0
2021-04-17 16:30:00,6.33276,0.75456,6.3775551751,6.33276,0.75456,6.3775551751,0.0,0.0,0.0,0.0,23.34276,-6.79544,24.311775937,6.33276,0.75456,6.3775551751,17.01,-7.55,18.6102821043,0.0
2021-04-17 17:00:00,1.8831600000000002,-0.02628,1.8833433633,1.8831600000000002,-0.02628,1.8833433633,0.0,0.0,0.0,0.0,31.79316,-5.29628,32.2312830124,1.8831600000000002,-0.02628,1.8833433633,29.91,-5.27,30.3707260368,0.0
2021-04-17 17:30:00,1.6675200000000001,-0.08424000000000001,1.669646468,1.6675200000000001,-0.08424000000000001,1.669646468,0.0,0.0,0.0,0.0,33.02752,-5.10424,33.4196101612,1.6675200000000001,-0.08424000000000001,1.669646468,31.36,-5.02,31.7592506209,0.0
2021-04-17 18:00:00,1.18944,0.02484,1.1896993482,1.18944,0.02484,1.1896993482,0.0,0.0,0.0,0.0,34.409440000000004,-5.16516,34.7949484687,1.18944,0.02484,1.1896993482,33.22,-5.19,33.6229757755,0.0
2021-04-17 18:30:00,0.7257600000000001,0.10548,0.7333850339,0.7257600000000001,0.10548,0.7333850339,0.0,0.0,0.0,0.0,35.64576,-5.18452,36.0208197243,0.7257600000000001,0.10548,0.7333850339,34.92,-5.29,35.3184158761,0.0
2021-04-17 19:00:00,0.74016,-0.10368000000000001,0.7473863579000001,0.74016,-0.10368000000000001,0.7473863579000001,0.0,0.0,0.0,0.0,36.36016,-4.59368,36.6491900479,0.74016,-0.10368000000000001,0.7473863579000001,35.62,-4.49,35.9018732102,0.0
2021-04-17 19:30:00,5.68044,-0.04716,5.6806357619,5.68044,-0.04716,5.6806357619,0.0,0.0,0.0,0.0,42.26044,-4.79716,42.5318414022,5.68044,-0.04716,5.6806357619,36.58,-4.75,36.8871102148,0.0
2021-04-17 20:00:00,7.47504,0.28044,7.4802987638000005,7.47504,0.28044,7.4802987638000005,0.0,0.0,0.0,0.0,39.26504,-5.39956,39.6345633809,7.47504,0.28044,7.4802987638000005,31.79,-5.68,32.293443607,0.0
2021-04-17 20:30:00,5.64768,-0.09288,5.6484436863,5.64768,-0.09288,5.6484436863,0.0,0.0,0.0,0.0,42.14768,-4.56288,42.3939477199,5.64768,-0.09288,5.6484436863,36.5,-4.47,36.7726923137,0.0
2021-04-17 21:00:00,11.23848,0.68364,11.2592538101,11.23848,0.68364,11.2592538101,0.0,0.0,0.0,0.0,32.66848,-6.56636,33.3218647311,11.23848,0.68364,11.2592538101,21.43,-7.25,22.6231606987,0.0
2021-04-17 21:30:00,6.93432,0.68832,6.9683985452,6.93432,0.68832,6.9683985452,0.0,0.0,0.0,0.0,26.10432,-7.01168,27.0295982043,6.93432,0.68832,6.9683985452,19.17,-7.7,20.6586277376,0.0
2021-04-17 22:00:00,3.73248,0.24408000000000002,3.7404521112999998,3.73248,0.24408000000000002,3.7404521112999998,0.0,0.0,0.0,0.0,28.05248,-6.55592,28.8083620013,3.73248,0.24408000000000002,3.7404521112999998,24.32,-6.8,25.2527701451,0.0
2021-04-17 22:30:00,0.7394400000000001,-0.16884000000000002,0.7584711327,0.7394400000000001,-0.16884000000000002,0.7584711327,0.0,0.0,0.0,0.0,31.41944,-6.18884,32.0231627179,0.7394400000000001,-0.16884000000000002,0.7584711327,30.68,-6.02,31.2650411802,0.0
2021-04-17 23:00:00,0.54468,-0.09576000000000001,0.553033706,0.54468,-0.09576000000000001,0.553033706,0.0,0.0,0.0,0.0,29.91468,-6.59576,30.633186734,0.54468,-0.09576000000000001,0.553033706,29.37,-6.5,30.0806731973,0.0
2021-04-17 23:30:00,0.49176000000000003,-0.12276000000000001,0.5068509793,0.49176000000000003,-0.12276000000000001,0.5068509793,0.0,0.0,0.0,0.0,27.91176,-6.87276,28.745454881,0.49176000000000003,-0.12276000000000001,0.5068509793,27.42,-6.75,28.238606552,0.0
