Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-18 00:00:00,0.27396000000000004,-0.04284,0.2772892843,0.27396000000000004,-0.04284,0.2772892843,0.0,0.0,0.0,0.0,26.56396,-7.14284,27.5075286812,0.27396000000000004,-0.04284,0.2772892843,26.29,-7.1,27.2318581812,0.0
2021-04-18 00:30:00,0.18144000000000002,-0.018000000000000002,0.182330671,0.18144000000000002,-0.018000000000000002,0.182330671,0.0,0.0,0.0,0.0,25.25144,-7.318,26.2904611233,0.18144000000000002,-0.018000000000000002,0.182330671,25.07,-7.3,26.1112025767,0.0
2021-04-18 01:00:00,0.20016,-0.00252,0.2001758627,0.20016,-0.00252,0.2001758627,0.0,0.0,0.0,0.0,24.30016,-7.48252,25.4260866351,0.20016,-0.00252,0.2001758627,24.1,-7.48,25.234111833,0.0
2021-04-18 01:30:00,0.23616,0.22716000000000003,0.32767851810000004,0.23616,0.22716000000000003,0.32767851810000004,0.0,0.0,0.0,0.0,23.55616,-7.94284,24.8592313077,0.23616,0.22716000000000003,0.32767851810000004,23.32,-8.17,24.7097409942,0.0
2021-04-18 02:00:00,0.3402,0.11592000000000001,0.3594071318,0.3402,0.11592000000000001,0.3594071318,0.0,0.0,0.0,0.0,22.8602,-7.94408,24.2011807788,0.3402,0.11592000000000001,0.3594071318,22.52,-8.06,23.9189046572,0.0
2021-04-18 02:30:00,2.03544,0.50436,2.0969966627,2.03544,0.50436,2.0969966627,0.0,0.0,0.0,0.0,19.43544,-8.60564,21.2554314895,2.03544,0.50436,2.0969966627,17.4,-9.11,19.6405728022,0.0
2021-04-18 03:00:00,1.8784800000000001,0.42912000000000006,1.9268708013,1.8784800000000001,0.42912000000000006,1.9268708013,0.0,0.0,0.0,0.0,19.32848,-8.54088,21.1314166654,1.8784800000000001,0.42912000000000006,1.9268708013,17.45,-8.97,19.6204841938,0.0
2021-04-18 03:30:00,0.2826,-0.03096,0.28429083980000003,0.2826,-0.03096,0.28429083980000003,0.0,0.0,0.0,0.0,21.7726,-7.81096,23.131303614,0.2826,-0.03096,0.28429083980000003,21.49,-7.78,22.8549447604,0.0
2021-04-18 04:00:00,0.17892000000000002,0.03672,0.1826491851,0.17892000000000002,0.03672,0.1826491851,0.0,0.0,0.0,0.0,21.94892,-7.84328,23.3081987791,0.17892000000000002,0.03672,0.1826491851,21.77,-7.88,23.1522633883,0.0
2021-04-18 04:30:00,0.13032000000000002,0.22896000000000002,0.2634501547,0.13032000000000002,0.22896000000000002,0.2634501547,0.0,0.0,0.0,0.0,22.23032,-8.04104,23.6399122584,0.13032000000000002,0.22896000000000002,0.2634501547,22.1,-8.27,23.5966713754,0.0
2021-04-18 05:00:00,0.11484000000000001,0.09324,0.1479253974,0.11484000000000001,0.09324,0.1479253974,0.0,0.0,0.0,0.0,22.15484,-7.91676,23.5268362583,0.11484000000000001,0.09324,0.1479253974,22.04,-8.01,23.4504093781,0.0
2021-04-18 05:30:00,0.06912,0.19548000000000001,0.20734031160000002,0.06912,0.19548000000000001,0.20734031160000002,0.0,0.0,0.0,0.0,22.40912,-8.07452,23.8194570132,0.06912,0.19548000000000001,0.20734031160000002,22.34,-8.27,23.8215973436,0.0
2021-04-18 06:00:00,0.04104,0.27144,0.2745249628,0.04104,0.27144,0.2745249628,0.0,0.0,0.0,0.0,23.13104,-7.96856,24.4651376443,0.04104,0.27144,0.2745249628,23.09,-8.24,24.5162333975,0.0
2021-04-18 06:30:00,0.04392,0.2826,0.2859925286,0.04392,0.2826,0.2859925286,0.0,0.0,0.0,0.0,23.80392,-7.8374,25.0609546132,0.04392,0.2826,0.2859925286,23.76,-8.12,25.1092015006,0.0
2021-04-18 07:00:00,0.10656,0.28872000000000003,0.3077568391,0.10656,0.28872000000000003,0.3077568391,0.0,0.0,0.0,0.0,24.62656,-7.80128,25.832681376,0.10656,0.28872000000000003,0.3077568391,24.52,-8.09,25.8201181252,0.0
2021-04-18 07:30:00,0.23112000000000002,0.30096,0.37946459120000003,0.23112000000000002,0.30096,0.37946459120000003,0.0,0.0,0.0,0.0,26.54112,-7.33904,27.5371123936,0.23112000000000002,0.30096,0.37946459120000003,26.31,-7.64,27.3968191584,0.0
2021-04-18 08:00:00,0.37836000000000003,0.29988000000000004,0.48278805290000004,0.37836000000000003,0.29988000000000004,0.48278805290000004,0.0,0.0,0.0,0.0,28.35836,-7.05012,29.2215806195,0.37836000000000003,0.29988000000000004,0.48278805290000004,27.98,-7.35,28.9292741008,0.0
2021-04-18 08:30:00,0.9259200000000001,0.29736,0.9724972062,0.9259200000000001,0.29736,0.9724972062,0.0,0.0,0.0,0.0,30.09592,-6.44264,30.7777843715,0.9259200000000001,0.29736,0.9724972062,29.17,-6.74,29.9385453888,0.0
2021-04-18 09:00:00,0.9277200000000001,0.29376,0.9731183566,0.9277200000000001,0.29376,0.9731183566,0.0,0.0,0.0,0.0,32.29772,-5.86624,32.8261403296,0.9277200000000001,0.29376,0.9731183566,31.37,-6.16,31.9690866307,0.0
2021-04-18 09:30:00,1.73772,0.27036000000000004,1.7586259773,1.73772,0.27036000000000004,1.7586259773,0.0,0.0,0.0,0.0,34.37772,-5.17964,34.7657346094,1.73772,0.27036000000000004,1.7586259773,32.64,-5.45,33.0918736248,0.0
2021-04-18 10:00:00,2.00592,0.27108000000000004,2.0241539993,2.00592,0.27108000000000004,2.0241539993,0.0,0.0,0.0,0.0,35.40592,-4.76892,35.7256458166,2.00592,0.27108000000000004,2.0241539993,33.4,-5.04,33.7781230977,0.0
2021-04-18 10:30:00,2.26476,0.24912,2.2784202053,2.26476,0.24912,2.2784202053,0.0,0.0,0.0,0.0,36.00476,-4.53088,36.2887257455,2.26476,0.24912,2.2784202053,33.74,-4.78,34.0769130057,0.0
2021-04-18 11:00:00,2.60136,0.2106,2.6098709182,2.60136,0.2106,2.6098709182,0.0,0.0,0.0,0.0,36.16136,-4.3694,36.424382128,2.60136,0.2106,2.6098709182,33.56,-4.58,33.8710791089,0.0
2021-04-18 11:30:00,2.75976,0.11304000000000002,2.7620740937,2.75976,0.11304000000000002,2.7620740937,0.0,0.0,0.0,0.0,35.92976,-4.26696,36.1822415184,2.75976,0.11304000000000002,2.7620740937,33.17,-4.38,33.4579332894,0.0
2021-04-18 12:00:00,2.8818,0.17208,2.8869331074,2.8818,0.17208,2.8869331074,0.0,0.0,0.0,0.0,35.7918,-4.30792,36.0501195832,2.8818,0.17208,2.8869331074,32.91,-4.48,33.21352887,0.0
2021-04-18 12:30:00,3.0726,-0.02196,3.0726784735,3.0726,-0.02196,3.0726784735,0.0,0.0,0.0,0.0,35.6826,-4.12196,35.9198899915,3.0726,-0.02196,3.0726784735,32.61,-4.1,32.8667324205,0.0
2021-04-18 13:00:00,3.042,-0.15372000000000002,3.0458814551,3.042,-0.15372000000000002,3.0458814551,0.0,0.0,0.0,0.0,35.462,-4.06372,35.69407884,3.042,-0.15372000000000002,3.0458814551,32.42,-3.91,32.654930715,0.0
2021-04-18 13:30:00,3.13632,-0.18972000000000003,3.1420529628000002,3.13632,-0.18972000000000003,3.1420529628000002,0.0,0.0,0.0,0.0,34.68632,-4.16972,34.9360467143,3.13632,-0.18972000000000003,3.1420529628000002,31.55,-3.98,31.8000455975,0.0
2021-04-18 14:00:00,2.67408,-0.21024,2.6823319526000002,2.67408,-0.21024,2.6823319526000002,0.0,0.0,0.0,0.0,32.61408,-4.48024,32.9203700572,2.67408,-0.21024,2.6823319526000002,29.94,-4.27,30.242957858,0.0
2021-04-18 14:30:00,2.50128,-0.21924000000000002,2.5108699321,2.50128,-0.21924000000000002,2.5108699321,0.0,0.0,0.0,0.0,31.13128,-4.60924,31.4706480362,2.50128,-0.21924000000000002,2.5108699321,28.63,-4.39,28.9646163448,0.0
2021-04-18 15:00:00,2.53656,-0.19512000000000002,2.5440535466,2.53656,-0.19512000000000002,2.5440535466,0.0,0.0,0.0,0.0,30.59656,-4.64512,30.9471585715,2.53656,-0.19512000000000002,2.5440535466,28.06,-4.45,28.4106687707,0.0
2021-04-18 15:30:00,2.56428,-0.2232,2.5739755551,2.56428,-0.2232,2.5739755551,0.0,0.0,0.0,0.0,30.61428,-4.6932,30.9719270656,2.56428,-0.2232,2.5739755551,28.05,-4.47,28.4039328263,0.0
2021-04-18 16:00:00,2.25,-0.162,2.2558244613,2.25,-0.162,2.2558244613,0.0,0.0,0.0,0.0,31.28,-4.922,31.664877767,2.25,-0.162,2.2558244613,29.03,-4.76,29.4176562629,0.0
2021-04-18 16:30:00,2.16504,-0.19296000000000002,2.1736218078,2.16504,-0.19296000000000002,2.1736218078,0.0,0.0,0.0,0.0,32.26504,-4.90296,32.6354381457,2.16504,-0.19296000000000002,2.1736218078,30.1,-4.71,30.4662780792,0.0
2021-04-18 17:00:00,1.91016,-0.1962,1.9202097973,1.91016,-0.1962,1.9202097973,0.0,0.0,0.0,0.0,33.14016,-4.6562,33.4656600602,1.91016,-0.1962,1.9202097973,31.23,-4.46,31.5468619676,0.0
2021-04-18 17:30:00,6.78204,1.0493999999999999,6.8627477676,6.78204,1.0493999999999999,6.8627477676,0.0,0.0,0.0,0.0,25.39204,-7.0506,26.3527352607,6.78204,1.0493999999999999,6.8627477676,18.61,-8.1,20.2963568159,0.0
2021-04-18 18:00:00,1.36728,0.05328,1.3683177105,1.36728,0.05328,1.3683177105,0.0,0.0,0.0,0.0,36.52728,-4.76672,36.8369896131,1.36728,0.05328,1.3683177105,35.16,-4.82,35.4888433173,0.0
2021-04-18 18:30:00,2.043,0.20124000000000003,2.052887366,2.043,0.20124000000000003,2.052887366,0.0,0.0,0.0,0.0,35.683,-4.80876,36.0055643163,2.043,0.20124000000000003,2.052887366,33.64,-5.01,34.0110232131,0.0
2021-04-18 19:00:00,5.67864,0.711,5.7229776559,5.67864,0.711,5.7229776559,0.0,0.0,0.0,0.0,29.77864,-6.049,30.3868030772,5.67864,0.711,5.7229776559,24.1,-6.76,25.030133839,0.0
2021-04-18 19:30:00,0.60768,0.17136,0.631378834,0.60768,0.17136,0.631378834,0.0,0.0,0.0,0.0,39.06768,-4.58864,39.3362331398,0.60768,0.17136,0.631378834,38.46,-4.76,38.7534411375,0.0
2021-04-18 20:00:00,0.07272,0.22068000000000002,0.2323528799,0.07272,0.22068000000000002,0.2323528799,0.0,0.0,0.0,0.0,39.25272,-4.68932,39.5318321035,0.07272,0.22068000000000002,0.2323528799,39.18,-4.91,39.4864597046,0.0
2021-04-18 20:30:00,2.9412000000000003,0.8222400000000001,3.0539705397,2.9412000000000003,0.8222400000000001,3.0539705397,0.0,0.0,0.0,0.0,33.8912,-6.20776,34.455039133,2.9412000000000003,0.8222400000000001,3.0539705397,30.95,-7.03,31.7383584957,0.0
2021-04-18 21:00:00,0.027360000000000002,0.23148000000000002,0.23309131260000002,0.027360000000000002,0.23148000000000002,0.23309131260000002,0.0,0.0,0.0,0.0,39.30736,-4.97852,39.6213857855,0.027360000000000002,0.23148000000000002,0.23309131260000002,39.28,-5.21,39.6240141833,0.0
2021-04-18 21:30:00,4.51188,1.03788,4.6297144651,4.51188,1.03788,4.6297144651,0.0,0.0,0.0,0.0,29.11188,-7.60212,30.0881003991,4.51188,1.03788,4.6297144651,24.6,-8.64,26.0731586119,0.0
2021-04-18 22:00:00,1.90584,0.63792,2.0097681538,1.90584,0.63792,2.0097681538,0.0,0.0,0.0,0.0,31.15584,-7.22208,31.9819449945,1.90584,0.63792,2.0097681538,29.25,-7.86,30.2876559014,0.0
2021-04-18 22:30:00,0.24696,0.2808,0.3739490361,0.24696,0.2808,0.3739490361,0.0,0.0,0.0,0.0,32.06696,-6.6292,32.7450181903,0.24696,0.2808,0.3739490361,31.82,-6.91,32.5616415434,0.0
2021-04-18 23:00:00,4.85856,1.2157200000000001,5.0083510652,4.85856,1.2157200000000001,5.0083510652,0.0,0.0,0.0,0.0,21.62856,-8.74428,23.3293171866,4.85856,1.2157200000000001,5.0083510652,16.77,-9.96,19.5047301955,0.0
2021-04-18 23:30:00,4.8366,1.2258,4.9895175318,4.8366,1.2258,4.9895175318,0.0,0.0,0.0,0.0,18.9966,-9.1242,21.0741983762,4.8366,1.2258,4.9895175318,14.16,-10.35,17.5393300898,0.0
2021-04-19 00:00:00,4.76748,1.2276,4.9229937345,4.76748,1.2276,4.9229937345,0.0,0.0,0.0,0.0,17.24748,-9.3324,19.6104374278,4.76748,1.2276,4.9229937345,12.48,-10.56,16.3482109113,0.0
2021-04-19 00:30:00,0.1494,0.20952,0.2573305081,0.1494,0.20952,0.2573305081,0.0,0.0,0.0,0.0,24.0094,-7.53048,25.1626591876,0.1494,0.20952,0.2573305081,23.86,-7.74,25.0840028704,0.0
2021-04-19 01:00:00,0.006840000000000001,0.18180000000000002,0.18192862780000002,0.006840000000000001,0.18180000000000002,0.18192862780000002,0.0,0.0,0.0,0.0,23.51684,-7.6182,24.7200067724,0.006840000000000001,0.18180000000000002,0.18192862780000002,23.51,-7.8,24.7701453367,0.0
2021-04-19 01:30:00,0.006840000000000001,0.32904000000000005,0.32911108640000003,0.006840000000000001,0.32904000000000005,0.32911108640000003,0.0,0.0,0.0,0.0,23.13684,-7.92096,24.4551624919,0.006840000000000001,0.32904000000000005,0.32911108640000003,23.13,-8.25,24.5572677633,0.0
2021-04-19 02:00:00,0.012960000000000001,0.33552000000000004,0.3357702071,0.012960000000000001,0.33552000000000004,0.3357702071,0.0,0.0,0.0,0.0,22.85296,-7.97448,24.2043407684,0.012960000000000001,0.33552000000000004,0.3357702071,22.84,-8.31,24.3047670221,0.0
2021-04-19 02:30:00,0.011880000000000002,0.33984000000000003,0.34004758490000003,0.011880000000000002,0.33984000000000003,0.34004758490000003,0.0,0.0,0.0,0.0,22.78188,-7.85016,24.0964534395,0.011880000000000002,0.33984000000000003,0.34004758490000003,22.77,-8.19,24.1981197617,0.0
2021-04-19 03:00:00,0.006840000000000001,0.33948,0.3395489007,0.006840000000000001,0.33948,0.3395489007,0.0,0.0,0.0,0.0,22.43684,-7.71052,23.7247530621,0.006840000000000001,0.33948,0.3395489007,22.43,-8.05,23.8308077916,0.0
2021-04-19 03:30:00,3.02724,0.9230400000000001,3.1648356765,3.02724,0.9230400000000001,3.1648356765,0.0,0.0,0.0,0.0,17.05724,-8.72696,19.1600957007,3.02724,0.9230400000000001,3.1648356765,14.03,-9.65,17.028311719,0.0
2021-04-19 04:00:00,0.099,0.29376,0.30999344770000004,0.099,0.29376,0.30999344770000004,0.0,0.0,0.0,0.0,22.679,-7.38624,23.8514901492,0.099,0.29376,0.30999344770000004,22.58,-7.68,23.8503417166,0.0
2021-04-19 04:30:00,2.35872,0.7020000000000001,2.46096811,2.35872,0.7020000000000001,2.46096811,0.0,0.0,0.0,0.0,19.50872,-7.648,20.9542850042,2.35872,0.7020000000000001,2.46096811,17.15,-8.35,19.0747214921,0.0
2021-04-19 05:00:00,4.17276,0.9968400000000001,4.2901766867,4.17276,0.9968400000000001,4.2901766867,0.0,0.0,0.0,0.0,16.83276,-7.89316,18.5914976267,4.17276,0.9968400000000001,4.2901766867,12.66,-8.89,15.4695733619,0.0
2021-04-19 05:30:00,3.2706,0.7790400000000001,3.3621016763,3.2706,0.7790400000000001,3.3621016763,0.0,0.0,0.0,0.0,19.1906,-7.49096,20.6008157625,3.2706,0.7790400000000001,3.3621016763,15.92,-8.27,17.9398801557,0.0
2021-04-19 06:00:00,0.04932,0.12456,0.1339688621,0.04932,0.12456,0.1339688621,0.0,0.0,0.0,0.0,27.14932,-5.85544,27.7735801447,0.04932,0.12456,0.1339688621,27.1,-5.98,27.751944076,0.0
2021-04-19 06:30:00,0.07452,0.13248000000000001,0.15200059470000002,0.07452,0.13248000000000001,0.15200059470000002,0.0,0.0,0.0,0.0,31.18452,-4.63752,31.5274623048,0.07452,0.13248000000000001,0.15200059470000002,31.11,-4.77,31.4735603324,0.0
2021-04-19 07:00:00,0.5904,0.06948,0.5944742470000001,0.5904,0.06948,0.5944742470000001,0.0,0.0,0.0,0.0,35.4304,-3.08052,35.5640668039,0.5904,0.06948,0.5944742470000001,34.84,-3.15,34.9821111427,0.0
2021-04-19 07:30:00,6.25536,0.87372,6.3160838633,6.25536,0.87372,6.3160838633,0.0,0.0,0.0,0.0,44.64536,-0.46628000000000003,44.647794867900004,6.25536,0.87372,6.3160838633,38.39,-1.34,38.4133791797,0.0
2021-04-19 08:00:00,11.80332,1.08684,11.853252052,11.80332,1.08684,11.853252052,0.0,0.0,0.0,0.0,52.90332,0.84684,52.9100973823,11.80332,1.08684,11.853252052,41.1,-0.24,41.100700724,0.0
2021-04-19 08:30:00,12.2274,1.70172,12.3452485483,12.2274,1.70172,12.3452485483,0.0,0.0,0.0,0.0,40.8274,0.37172000000000005,40.829092158899996,12.2274,1.70172,12.3452485483,28.6,-1.33,28.6309081239,0.0
2021-04-19 09:00:00,8.56764,0.84708,8.6094134351,8.56764,0.84708,8.6094134351,0.0,0.0,0.0,0.0,33.78764,-0.5629200000000001,33.7923289475,8.56764,0.84708,8.6094134351,25.22,-1.4100000000000001,25.2593843947,0.0
2021-04-19 09:30:00,8.49636,0.61416,8.5185283797,8.49636,0.61416,8.5185283797,0.0,0.0,0.0,0.0,33.60636,-0.45584,33.6094513873,8.49636,0.61416,8.5185283797,25.11,-1.07,25.1327873504,0.0
2021-04-19 10:00:00,3.92652,0.051840000000000004,3.9268621947,3.92652,0.051840000000000004,3.9268621947,0.0,0.0,0.0,0.0,41.80652,0.99184,41.8182838134,3.92652,0.051840000000000004,3.9268621947,37.88,0.9400000000000001,37.8916613518,0.0
2021-04-19 10:30:00,2.92392,0.09288,2.9253948214000003,2.92392,0.09288,2.9253948214000003,0.0,0.0,0.0,0.0,43.52392,1.11288,43.5381455055,2.92392,0.09288,2.9253948214000003,40.6,1.02,40.6128107867,0.0
2021-04-19 11:00:00,3.22488,0.08424000000000001,3.2259800669,3.22488,0.08424000000000001,3.2259800669,0.0,0.0,0.0,0.0,42.91488,1.17424,42.9309418135,3.22488,0.08424000000000001,3.2259800669,39.69,1.09,39.7049644251,0.0
2021-04-19 11:30:00,3.40524,0.016560000000000002,3.4052802662,3.40524,0.016560000000000002,3.4052802662,0.0,0.0,0.0,0.0,42.07524,1.14656,42.0908591132,3.40524,0.016560000000000002,3.4052802662,38.67,1.13,38.6865066916,0.0
2021-04-19 12:00:00,3.60792,-0.08532000000000001,3.6089286816,3.60792,-0.08532000000000001,3.6089286816,0.0,0.0,0.0,0.0,41.23792,1.09468,41.2524468393,3.60792,-0.08532000000000001,3.6089286816,37.63,1.18,37.6484966499,0.0
2021-04-19 12:30:00,3.73032,-0.1764,3.7344884874,3.73032,-0.1764,3.7344884874,0.0,0.0,0.0,0.0,41.35032,1.4636,41.3762140494,3.73032,-0.1764,3.7344884874,37.62,1.6400000000000001,37.6557299757,0.0
2021-04-19 13:00:00,3.8142,-0.16488000000000003,3.8177620479,3.8142,-0.16488000000000003,3.8177620479,0.0,0.0,0.0,0.0,40.4742,0.8651200000000001,40.4834447429,3.8142,-0.16488000000000003,3.8177620479,36.66,1.03,36.6744665946,0.0
2021-04-19 13:30:00,4.04208,-0.24732,4.0496392319,4.04208,-0.24732,4.0496392319,0.0,0.0,0.0,0.0,38.90208,0.8326800000000001,38.9109905336,4.04208,-0.24732,4.0496392319,34.86,1.08,34.8767257638,0.0
2021-04-19 14:00:00,4.12668,-0.33588,4.1403264602,4.12668,-0.33588,4.1403264602,0.0,0.0,0.0,0.0,38.31668,0.9741200000000001,38.3290604633,4.12668,-0.33588,4.1403264602,34.19,1.31,34.2150873154,0.0
2021-04-19 14:30:00,4.06332,-0.34632,4.078051859,4.06332,-0.34632,4.078051859,0.0,0.0,0.0,0.0,38.30332,1.20368,38.3222281263,4.06332,-0.34632,4.078051859,34.24,1.55,34.2750652808,0.0
2021-04-19 15:00:00,3.75768,-0.28008,3.7681034737,3.75768,-0.28008,3.7681034737,0.0,0.0,0.0,0.0,38.31768,0.9599200000000001,38.3297018902,3.75768,-0.28008,3.7681034737,34.56,1.24,34.5822382156,0.0
2021-04-19 15:30:00,3.46752,-0.1476,3.470659982,3.46752,-0.1476,3.470659982,0.0,0.0,0.0,0.0,37.68752,0.09240000000000001,37.6876332702,3.46752,-0.1476,3.470659982,34.22,0.24,34.2208416027,0.0
2021-04-19 16:00:00,3.18456,-0.11052000000000001,3.1864772185,3.18456,-0.11052000000000001,3.1864772185,0.0,0.0,0.0,0.0,38.404560000000004,-0.30052,38.4057357834,3.18456,-0.11052000000000001,3.1864772185,35.22,-0.19,35.2205124892,0.0
2021-04-19 16:30:00,2.87676,-0.19368000000000002,2.8832724533,2.87676,-0.19368000000000002,2.8832724533,0.0,0.0,0.0,0.0,38.35676,-1.18368,38.3750196878,2.87676,-0.19368000000000002,2.8832724533,35.48,-0.99,35.4938093194,0.0
2021-04-19 17:00:00,2.3238,-0.13104000000000002,2.3274917662,2.3238,-0.13104000000000002,2.3274917662,0.0,0.0,0.0,0.0,39.2338,-1.74104,39.272411216,2.3238,-0.13104000000000002,2.3274917662,36.91,-1.6099999999999999,36.9450971037,0.0
2021-04-19 17:30:00,1.917,-0.024120000000000003,1.9171517348,1.917,-0.024120000000000003,1.9171517348,0.0,0.0,0.0,0.0,40.277,-2.16412,40.3350981699,1.917,-0.024120000000000003,1.9171517348,38.36,-2.14,38.4196460161,0.0
2021-04-19 18:00:00,1.36944,0.051840000000000004,1.3704208475000001,1.36944,0.051840000000000004,1.3704208475000001,0.0,0.0,0.0,0.0,41.13944,-2.20816,41.1986588871,1.36944,0.051840000000000004,1.3704208475000001,39.77,-2.26,39.8341624739,0.0
2021-04-19 18:30:00,0.85716,0.09972,0.8629411011,0.85716,0.09972,0.8629411011,0.0,0.0,0.0,0.0,41.87716,-2.34028,41.9425015962,0.85716,0.09972,0.8629411011,41.02,-2.44,41.0925053994,0.0
2021-04-19 19:00:00,0.51588,0.06012000000000001,0.51937134,0.51588,0.06012000000000001,0.51937134,0.0,0.0,0.0,0.0,42.09588,-2.31988,42.1597551723,0.51588,0.06012000000000001,0.51937134,41.58,-2.38,41.6480587783,0.0
2021-04-19 19:30:00,0.25596,0.05292,0.2613733881,0.25596,0.05292,0.2613733881,0.0,0.0,0.0,0.0,42.05596,-2.46708,42.1282595801,0.25596,0.05292,0.2613733881,41.8,-2.52,41.8758928263,0.0
2021-04-19 20:00:00,0.9918,0.25524,1.0241165449,0.9918,0.25524,1.0241165449,0.0,0.0,0.0,0.0,40.0418,-2.82476,40.1413130864,0.9918,0.25524,1.0241165449,39.05,-3.08,39.1712764663,0.0
2021-04-19 20:30:00,4.09248,0.7365600000000001,4.158234383,4.09248,0.7365600000000001,4.158234383,0.0,0.0,0.0,0.0,34.35248,-4.22344,34.6111301113,4.09248,0.7365600000000001,4.158234383,30.26,-4.96,30.6638092872,0.0
2021-04-19 21:00:00,0.07272,0.11916000000000002,0.13959693410000001,0.07272,0.11916000000000002,0.13959693410000001,0.0,0.0,0.0,0.0,41.42272,-2.84084,41.5200205215,0.07272,0.11916000000000002,0.13959693410000001,41.35,-2.96,41.4558090019,0.0
2021-04-19 21:30:00,0.09936,0.12528,0.15989836770000002,0.09936,0.12528,0.15989836770000002,0.0,0.0,0.0,0.0,39.64936,-3.34472,39.7901859796,0.09936,0.12528,0.15989836770000002,39.55,-3.47,39.7019319429,0.0
2021-04-19 22:00:00,0.0252,0.18864,0.19031576290000002,0.0252,0.18864,0.19031576290000002,0.0,0.0,0.0,0.0,37.1952,-4.15136,37.4261498539,0.0252,0.18864,0.19031576290000002,37.17,-4.34,37.4225132774,0.0
2021-04-19 22:30:00,0.0378,0.13824,0.1433148199,0.0378,0.13824,0.1433148199,0.0,0.0,0.0,0.0,33.9178,-4.75176,34.24903473,0.0378,0.13824,0.1433148199,33.88,-4.89,34.2310750635,0.0
2021-04-19 23:00:00,0.030240000000000003,0.10980000000000001,0.1138880924,0.030240000000000003,0.10980000000000001,0.1138880924,0.0,0.0,0.0,0.0,31.46024,-5.1202,31.8741768348,0.030240000000000003,0.10980000000000001,0.1138880924,31.43,-5.23,31.86216879,0.0
2021-04-19 23:30:00,0.01008,0.17424,0.17453132670000002,0.01008,0.17424,0.17453132670000002,0.0,0.0,0.0,0.0,29.04008,-5.60576,29.5761862245,0.01008,0.17424,0.17453132670000002,29.03,-5.78,29.5998192562,0.0
2021-04-20 00:00:00,0.00936,0.24588000000000002,0.2460580907,0.00936,0.24588000000000002,0.2460580907,0.0,0.0,0.0,0.0,27.07936,-6.09412,27.7566214908,0.00936,0.24588000000000002,0.2460580907,27.07,-6.34,27.8025268636,0.0
2021-04-20 00:30:00,0.00936,0.33876,0.3388892846,0.00936,0.33876,0.3388892846,0.0,0.0,0.0,0.0,25.95936,-6.46124,26.7513736834,0.00936,0.33876,0.3388892846,25.95,-6.8,26.826153283700002,0.0
2021-04-20 01:00:00,0.00936,0.33804,0.3381695598,0.00936,0.33804,0.3381695598,0.0,0.0,0.0,0.0,25.14936,-6.63196,26.0090984436,0.00936,0.33804,0.3381695598,25.14,-6.97,26.0883211418,0.0
2021-04-20 01:30:00,0.010440000000000001,0.25128,0.2514967833,0.010440000000000001,0.25128,0.2514967833,0.0,0.0,0.0,0.0,24.75044,-6.55872,25.6047083216,0.010440000000000001,0.25128,0.2514967833,24.74,-6.8100000000000005,25.6601578327,0.0
2021-04-20 02:00:00,0.03168,0.10332000000000001,0.1080677787,0.03168,0.10332000000000001,0.1080677787,0.0,0.0,0.0,0.0,24.18168,-6.46668,25.0314122223,0.03168,0.10332000000000001,0.1080677787,24.15,-6.57,25.027732618,0.0
2021-04-20 02:30:00,0.07416,0.16308,0.179150194,0.07416,0.16308,0.179150194,0.0,0.0,0.0,0.0,23.86416,-6.57692,24.7538685702,0.07416,0.16308,0.179150194,23.79,-6.74,24.7263361621,0.0
2021-04-20 03:00:00,0.02664,0.26676,0.2680869023,0.02664,0.26676,0.2680869023,0.0,0.0,0.0,0.0,23.81664,-6.7232400000000005,24.7474099046,0.02664,0.26676,0.2680869023,23.79,-6.99,24.7956488118,0.0
2021-04-20 03:30:00,0.044640000000000006,0.17208,0.1777758589,0.044640000000000006,0.17208,0.1777758589,0.0,0.0,0.0,0.0,23.39464,-6.60792,24.3099524363,0.044640000000000006,0.17208,0.1777758589,23.35,-6.78,24.3144175336,0.0
2021-04-20 04:00:00,0.020880000000000003,0.14112000000000002,0.1426563311,0.020880000000000003,0.14112000000000002,0.1426563311,0.0,0.0,0.0,0.0,23.52088,-6.5488800000000005,24.4155611287,0.020880000000000003,0.14112000000000002,0.1426563311,23.5,-6.69,24.4337082736,0.0
2021-04-20 04:30:00,0.009720000000000001,0.23616,0.2363599458,0.009720000000000001,0.23616,0.2363599458,0.0,0.0,0.0,0.0,24.36972,-6.25384,25.1593673932,0.009720000000000001,0.23616,0.2363599458,24.36,-6.49,25.2097143974,0.0
2021-04-20 05:00:00,0.01008,0.23184000000000002,0.232059027,0.01008,0.23184000000000002,0.232059027,0.0,0.0,0.0,0.0,25.21008,-5.74816,25.8570972267,0.01008,0.23184000000000002,0.232059027,25.2,-5.98,25.8998146712,0.0
2021-04-20 05:30:00,0.015120000000000001,0.25488,0.2553280807,0.015120000000000001,0.25488,0.2553280807,0.0,0.0,0.0,0.0,26.14512,-5.57512,26.7329246965,0.015120000000000001,0.25488,0.2553280807,26.13,-5.83,26.7724821412,0.0
2021-04-20 06:00:00,0.009720000000000001,0.26532,0.2654979864,0.009720000000000001,0.26532,0.2654979864,0.0,0.0,0.0,0.0,27.52972,-5.43468,28.0610268875,0.009720000000000001,0.26532,0.2654979864,27.52,-5.7,28.1040993451,0.0
2021-04-20 06:30:00,0.2412,0.25344,0.3498703669,0.2412,0.25344,0.3498703669,0.0,0.0,0.0,0.0,31.4112,-4.16656,31.6863331371,0.2412,0.25344,0.3498703669,31.17,-4.42,31.4818249153,0.0
2021-04-20 07:00:00,5.78124,1.23912,5.9125421193,5.78124,1.23912,5.9125421193,0.0,0.0,0.0,0.0,40.83124,-1.96088,40.8782975466,5.78124,1.23912,5.9125421193,35.05,-3.2,35.195773894,0.0
2021-04-20 07:30:00,6.35904,1.30644,6.4918545267,6.35904,1.30644,6.4918545267,0.0,0.0,0.0,0.0,45.45904,-0.40356000000000003,45.460831255,6.35904,1.30644,6.4918545267,39.1,-1.71,39.1373747203,0.0
2021-04-20 08:00:00,11.04444,1.3176,11.1227570626,11.04444,1.3176,11.1227570626,0.0,0.0,0.0,0.0,52.29444,0.4776,52.2966208915,11.04444,1.3176,11.1227570626,41.25,-0.84,41.2585518408,0.0
2021-04-20 08:30:00,6.09156,0.9885600000000001,6.1712522317,6.09156,0.9885600000000001,6.1712522317,0.0,0.0,0.0,0.0,38.06156,-1.00144,38.0747321948,6.09156,0.9885600000000001,6.1712522317,31.97,-1.99,32.03187475,0.0
2021-04-20 09:00:00,6.41592,0.7304400000000001,6.4573657199,6.41592,0.7304400000000001,6.4573657199,0.0,0.0,0.0,0.0,36.46592,-0.8795600000000001,36.4765259755,6.41592,0.7304400000000001,6.4573657199,30.05,-1.6099999999999999,30.0930988767,0.0
2021-04-20 09:30:00,2.1294,-0.00144,2.1294004869,2.1294,-0.00144,2.1294004869,0.0,0.0,0.0,0.0,44.1494,0.9885600000000001,44.1604661573,2.1294,-0.00144,2.1294004869,42.02,0.99,42.0316606857,0.0
2021-04-20 10:00:00,2.25504,-0.10188000000000001,2.2573402349,2.25504,-0.10188000000000001,2.2573402349,0.0,0.0,0.0,0.0,43.77504,1.36812,43.7964140009,2.25504,-0.10188000000000001,2.2573402349,41.52,1.47,41.5460142493,0.0
2021-04-20 10:30:00,2.49588,-0.02304,2.4959863413,2.49588,-0.02304,2.4959863413,0.0,0.0,0.0,0.0,42.80588,1.15696,42.8215123392,2.49588,-0.02304,2.4959863413,40.31,1.18,40.3272674502,0.0
2021-04-20 11:00:00,3.1068,0.061560000000000004,3.1074098335,3.1068,0.061560000000000004,3.1074098335,0.0,0.0,0.0,0.0,42.8168,1.00156,42.82851252,3.1068,0.061560000000000004,3.1074098335,39.71,0.9400000000000001,39.7211241029,0.0
2021-04-20 11:30:00,3.58416,0.04968,3.5845042904,3.58416,0.04968,3.5845042904,0.0,0.0,0.0,0.0,42.07416,0.6996800000000001,42.0799773266,3.58416,0.04968,3.5845042904,38.49,0.65,38.4954880473,0.0
2021-04-20 12:00:00,3.4434,-0.18468,3.4483489183,3.4434,-0.18468,3.4483489183,0.0,0.0,0.0,0.0,40.5234,0.8353200000000001,40.5320084262,3.4434,-0.18468,3.4483489183,37.08,1.02,37.0940264733,0.0
2021-04-20 12:30:00,3.66912,-0.15984,3.672599951,3.66912,-0.15984,3.672599951,0.0,0.0,0.0,0.0,40.86912,1.02016,40.8818504474,3.66912,-0.15984,3.672599951,37.2,1.18,37.2187103484,0.0
2021-04-20 13:00:00,3.83544,-0.27504,3.8452889352,3.83544,-0.27504,3.8452889352,0.0,0.0,0.0,0.0,39.70544,0.71496,39.7118764779,3.83544,-0.27504,3.8452889352,35.87,0.99,35.8836592337,0.0
2021-04-20 13:30:00,3.83292,-0.23904000000000003,3.8403666294,3.83292,-0.23904000000000003,3.8403666294,0.0,0.0,0.0,0.0,38.80292,0.41096000000000005,38.8050961685,3.83292,-0.23904000000000003,3.8403666294,34.97,0.65,34.9760403705,0.0
2021-04-20 14:00:00,3.81312,-0.25884,3.8218951163,3.81312,-0.25884,3.8218951163,0.0,0.0,0.0,0.0,37.94312,0.44116000000000005,37.9456845699,3.81312,-0.25884,3.8218951163,34.13,0.7000000000000001,34.1371776806,0.0
2021-04-20 14:30:00,3.68604,-0.22824000000000003,3.6930995626,3.68604,-0.22824000000000003,3.6930995626,0.0,0.0,0.0,0.0,37.57604,0.27176,37.5770227078,3.68604,-0.22824000000000003,3.6930995626,33.89,0.5,33.893688203,0.0
2021-04-20 15:00:00,3.5064,-0.12744,3.5087151371000003,3.5064,-0.12744,3.5087151371000003,0.0,0.0,0.0,0.0,37.4264,-0.12744,37.4266169713,3.5064,-0.12744,3.5087151371000003,33.92,0.0,33.92,0.0
2021-04-20 15:30:00,3.32388,-0.08532000000000001,3.3249748506,3.32388,-0.08532000000000001,3.3249748506,0.0,0.0,0.0,0.0,37.96388,0.00468,37.9638802885,3.32388,-0.08532000000000001,3.3249748506,34.64,0.09,34.6401169167,0.0
2021-04-20 16:00:00,2.67048,0.13932,2.6741117203,2.67048,0.13932,2.6741117203,0.0,0.0,0.0,0.0,38.74048,-0.5906800000000001,38.744982817,2.67048,0.13932,2.6741117203,36.07,-0.73,36.077386269,0.0
2021-04-20 16:30:00,2.03976,0.048600000000000004,2.0403388977,2.03976,0.048600000000000004,2.0403388977,0.0,0.0,0.0,0.0,38.97976,-1.1114,38.9956010291,2.03976,0.048600000000000004,2.0403388977,36.94,-1.16,36.9582088311,0.0
2021-04-20 17:00:00,1.701,0.11988000000000001,1.7052191104,1.701,0.11988000000000001,1.7052191104,0.0,0.0,0.0,0.0,39.821,-1.7401200000000001,39.859002228,1.701,0.11988000000000001,1.7052191104,38.12,-1.8599999999999999,38.1653507779,0.0
2021-04-20 17:30:00,6.90048,0.9262800000000001,6.9623716411,6.90048,0.9262800000000001,6.9623716411,0.0,0.0,0.0,0.0,31.64048,-4.07372,31.9016483786,6.90048,0.9262800000000001,6.9623716411,24.74,-5.0,25.2401980975,0.0
2021-04-20 18:00:00,10.62108,1.0584,10.6736849741,10.62108,1.0584,10.6736849741,0.0,0.0,0.0,0.0,33.81108,-4.5616,34.1174050204,10.62108,1.0584,10.6736849741,23.19,-5.62,23.8612761603,0.0
2021-04-20 18:30:00,10.49544,1.06452,10.5492873515,10.49544,1.06452,10.5492873515,0.0,0.0,0.0,0.0,34.24544,-4.99548,34.6078745551,10.49544,1.06452,10.5492873515,23.75,-6.06,24.5109383745,0.0
2021-04-20 19:00:00,3.16296,0.53964,3.2086644093,3.16296,0.53964,3.2086644093,0.0,0.0,0.0,0.0,37.40296,-3.83036,37.5985780913,3.16296,0.53964,3.2086644093,34.24,-4.37,34.5177418149,0.0
2021-04-20 19:30:00,0.20484000000000002,0.19044000000000003,0.2796905776,0.20484000000000002,0.19044000000000003,0.2796905776,0.0,0.0,0.0,0.0,42.56484,-2.7695600000000002,42.6548481045,0.20484000000000002,0.19044000000000003,0.2796905776,42.36,-2.96,42.463292383,0.0
2021-04-20 20:00:00,0.19656,0.21888000000000002,0.2941841056,0.19656,0.21888000000000002,0.2941841056,0.0,0.0,0.0,0.0,41.53656,-3.06112,41.6492049418,0.19656,0.21888000000000002,0.2941841056,41.34,-3.2800000000000002,41.4699168072,0.0
2021-04-20 20:30:00,0.0882,0.1476,0.1719447586,0.0882,0.1476,0.1719447586,0.0,0.0,0.0,0.0,41.1182,-2.9624,41.2247763487,0.0882,0.1476,0.1719447586,41.03,-3.11,41.1476973839,0.0
2021-04-20 21:00:00,0.05652000000000001,0.20916,0.2166619856,0.05652000000000001,0.20916,0.2166619856,0.0,0.0,0.0,0.0,41.45652,-3.25084,41.5837830316,0.05652000000000001,0.20916,0.2166619856,41.4,-3.46,41.5443329469,0.0
2021-04-20 21:30:00,0.06804,0.18972000000000003,0.2015517799,0.06804,0.18972000000000003,0.2015517799,0.0,0.0,0.0,0.0,39.46804,-3.76028,39.6467638922,0.06804,0.18972000000000003,0.2015517799,39.4,-3.95,39.5975062346,0.0
2021-04-20 22:00:00,0.0504,0.25164000000000003,0.2566375842,0.0504,0.25164000000000003,0.2566375842,0.0,0.0,0.0,0.0,36.1804,-4.82836,36.501156207,0.0504,0.25164000000000003,0.2566375842,36.13,-5.08,36.4853847451,0.0
2021-04-20 22:30:00,0.0864,0.23076000000000002,0.2464044188,0.0864,0.23076000000000002,0.2464044188,0.0,0.0,0.0,0.0,33.5364,-5.21924,33.9401029924,0.0864,0.23076000000000002,0.2464044188,33.45,-5.45,33.8910755214,0.0
2021-04-20 23:00:00,0.1278,0.17712000000000003,0.2184132194,0.1278,0.17712000000000003,0.2184132194,0.0,0.0,0.0,0.0,30.9078,-5.36288,31.3696124097,0.1278,0.17712000000000003,0.2184132194,30.78,-5.54,31.2745903251,0.0
2021-04-20 23:30:00,0.32688,0.016560000000000002,0.3272992026,0.32688,0.016560000000000002,0.3272992026,0.0,0.0,0.0,0.0,27.88688,-5.49344,28.4228070248,0.32688,0.016560000000000002,0.3272992026,27.56,-5.51,28.1054033951,0.0
2021-04-21 00:00:00,0.57276,-0.17892000000000002,0.6000553174000001,0.57276,-0.17892000000000002,0.6000553174000001,0.0,0.0,0.0,0.0,25.47276,-5.70892,26.1046599209,0.57276,-0.17892000000000002,0.6000553174000001,24.9,-5.53,25.5066834379,0.0
2021-04-21 00:30:00,0.83772,-0.23004000000000002,0.8687307983,0.83772,-0.23004000000000002,0.8687307983,0.0,0.0,0.0,0.0,23.52772,-5.75004,24.2201686286,0.83772,-0.23004000000000002,0.8687307983,22.69,-5.52,23.3517986459,0.0
2021-04-21 01:00:00,0.9424800000000001,-0.23472,0.9712682579,0.9424800000000001,-0.23472,0.9712682579,0.0,0.0,0.0,0.0,22.81248,-5.86472,23.5542816581,0.9424800000000001,-0.23472,0.9712682579,21.87,-5.63,22.5830423105,0.0
2021-04-21 01:30:00,1.23408,-0.29124,1.2679803563,1.23408,-0.29124,1.2679803563,0.0,0.0,0.0,0.0,21.92408,-5.88124,22.6992129331,1.23408,-0.29124,1.2679803563,20.69,-5.59,21.4318501301,0.0
2021-04-21 02:00:00,1.19376,-0.2646,1.2227330443,1.19376,-0.2646,1.2227330443,0.0,0.0,0.0,0.0,21.72376,-5.9446,22.522433654,1.19376,-0.2646,1.2227330443,20.53,-5.68,21.301251137,0.0
2021-04-21 02:30:00,0.90756,-0.24084000000000003,0.9389723421,0.90756,-0.24084000000000003,0.9389723421,0.0,0.0,0.0,0.0,21.90756,-6.10084,22.7411836512,0.90756,-0.24084000000000003,0.9389723421,21.0,-5.86,21.802284284,0.0
2021-04-21 03:00:00,0.6595200000000001,-0.19548000000000001,0.6878801210000001,0.6595200000000001,-0.19548000000000001,0.6878801210000001,0.0,0.0,0.0,0.0,22.16952,-6.22548,23.0270323373,0.6595200000000001,-0.19548000000000001,0.6878801210000001,21.51,-6.03,22.3392255909,0.0
2021-04-21 03:30:00,0.7855200000000001,-0.22932000000000002,0.8183088248,0.7855200000000001,-0.22932000000000002,0.8183088248,0.0,0.0,0.0,0.0,21.68552,-5.80932,22.4501665146,0.7855200000000001,-0.22932000000000002,0.8183088248,20.9,-5.58,21.6320687869,0.0
2021-04-21 04:00:00,0.82908,-0.23688,0.8622562153000001,0.82908,-0.23688,0.8622562153000001,0.0,0.0,0.0,0.0,21.84908,-5.80688,22.6075684712,0.82908,-0.23688,0.8622562153000001,21.02,-5.57,21.7454661941,0.0
2021-04-21 04:30:00,0.7945200000000001,-0.21996000000000002,0.8244055022000001,0.7945200000000001,-0.21996000000000002,0.8244055022000001,0.0,0.0,0.0,0.0,22.28452,-5.51996,22.9580005669,0.7945200000000001,-0.21996000000000002,0.8244055022000001,21.49,-5.3,22.133912894,0.0
2021-04-21 05:00:00,0.67212,-0.18576,0.6973177697,0.67212,-0.18576,0.6973177697,0.0,0.0,0.0,0.0,23.21212,-5.21576,23.7908946295,0.67212,-0.18576,0.6973177697,22.54,-5.03,23.0944257344,0.0
2021-04-21 05:30:00,0.7351200000000001,-0.22572000000000003,0.7689934543,0.7351200000000001,-0.22572000000000003,0.7689934543,0.0,0.0,0.0,0.0,24.09512,-4.9057200000000005,24.5894468529,0.7351200000000001,-0.22572000000000003,0.7689934543,23.36,-4.68,23.8241893881,0.0
2021-04-21 06:00:00,0.7394400000000001,-0.21456000000000003,0.7699399374,0.7394400000000001,-0.21456000000000003,0.7699399374,0.0,0.0,0.0,0.0,25.29944,-4.81456,25.7534784506,0.7394400000000001,-0.21456000000000003,0.7699399374,24.56,-4.6,24.9870686556,0.0
2021-04-21 06:30:00,0.51048,-0.171,0.5383593878,0.51048,-0.171,0.5383593878,0.0,0.0,0.0,0.0,29.17048,-3.791,29.4157880131,0.51048,-0.171,0.5383593878,28.66,-3.62,28.8877136513,0.0
2021-04-21 07:00:00,0.42192,-0.16272,0.452210443,0.42192,-0.16272,0.452210443,0.0,0.0,0.0,0.0,33.04192,-2.58272,33.1427053797,0.42192,-0.16272,0.452210443,32.62,-2.42,32.7096438379,0.0
2021-04-21 07:30:00,3.82356,0.3708,3.8414975873,3.82356,0.3708,3.8414975873,0.0,0.0,0.0,0.0,31.15356,-2.6692,31.2676978576,3.82356,0.3708,3.8414975873,27.33,-3.04,27.4985545075,0.0
2021-04-21 08:00:00,7.09308,0.8308800000000001,7.1415786393,7.09308,0.8308800000000001,7.1415786393,0.0,0.0,0.0,0.0,28.43308,-3.09912,28.6014786866,7.09308,0.8308800000000001,7.1415786393,21.34,-3.93,21.698859417,0.0
2021-04-21 08:30:00,7.12872,0.56196,7.1508354673,7.12872,0.56196,7.1508354673,0.0,0.0,0.0,0.0,30.77872,-1.78804,30.8306129015,7.12872,0.56196,7.1508354673,23.65,-2.35,23.7664679749,0.0
2021-04-21 09:00:00,3.18456,-0.50688,3.2246472254,3.18456,-0.50688,3.2246472254,0.0,0.0,0.0,0.0,38.15456,1.13312,38.1713820778,3.18456,-0.50688,3.2246472254,34.97,1.6400000000000001,35.0084346979,0.0
2021-04-21 09:30:00,3.2202,-0.46008000000000004,3.2529004974999998,3.2202,-0.46008000000000004,3.2529004974999998,0.0,0.0,0.0,0.0,39.5202,1.58992,39.5521687603,3.2202,-0.46008000000000004,3.2529004974999998,36.3,2.05,36.3578395948,0.0
2021-04-21 10:00:00,3.2166,-0.42696000000000006,3.2448128454,3.2166,-0.42696000000000006,3.2448128454,0.0,0.0,0.0,0.0,39.8766,1.73304,39.914241258,3.2166,-0.42696000000000006,3.2448128454,36.66,2.16,36.723578257,0.0
2021-04-21 10:30:00,3.72744,-0.6015600000000001,3.7756699256,3.72744,-0.6015600000000001,3.7756699256,0.0,0.0,0.0,0.0,37.97744,1.7584400000000002,38.0181280469,3.72744,-0.6015600000000001,3.7756699256,34.25,2.36,34.3312117467,0.0
2021-04-21 11:00:00,6.28416,-0.5454,6.307783134,6.28416,-0.5454,6.307783134,0.0,0.0,0.0,0.0,34.68416,1.7646000000000002,34.729019106,6.28416,-0.5454,6.307783134,28.4,2.31,28.4937905516,0.0
2021-04-21 11:30:00,11.214,-0.045360000000000004,11.214091739,11.214,-0.045360000000000004,11.214091739,0.0,0.0,0.0,0.0,24.914,0.49464,24.918909782100002,11.214,-0.045360000000000004,11.214091739,13.7,0.54,13.7106382054,0.0
2021-04-21 12:00:00,11.89872,-0.26568,11.901685742,11.89872,-0.26568,11.901685742,0.0,0.0,0.0,0.0,24.05872,0.7643200000000001,24.0708577558,11.89872,-0.26568,11.901685742,12.16,1.03,12.2035445671,0.0
2021-04-21 12:30:00,5.16816,-0.7614000000000001,5.2239456109,5.16816,-0.7614000000000001,5.2239456109,0.0,0.0,0.0,0.0,36.27816,1.5586,36.3116252314,5.16816,-0.7614000000000001,5.2239456109,31.11,2.32,31.1963860086,0.0
2021-04-21 13:00:00,5.12856,-0.7124400000000001,5.1778082648,5.12856,-0.7124400000000001,5.1778082648,0.0,0.0,0.0,0.0,36.65856,1.26756,36.6804679581,5.12856,-0.7124400000000001,5.1778082648,31.53,1.98,31.5921081918,0.0
2021-04-21 13:30:00,8.20188,-0.15696000000000002,8.2033817402,8.20188,-0.15696000000000002,8.2033817402,0.0,0.0,0.0,0.0,28.39188,-0.016960000000000003,28.3918850656,8.20188,-0.15696000000000002,8.2033817402,20.19,0.14,20.190485383,0.0
2021-04-21 14:00:00,7.74144,-0.14472000000000002,7.7427925939,7.74144,-0.14472000000000002,7.7427925939,0.0,0.0,0.0,0.0,28.26144,-0.29472000000000004,28.2629766789,7.74144,-0.14472000000000002,7.7427925939,20.52,-0.15,20.5205482383,0.0
2021-04-21 14:30:00,5.22504,-0.69876,5.2715565575,5.22504,-0.69876,5.2715565575,0.0,0.0,0.0,0.0,33.46504,0.74124,33.4732481086,5.22504,-0.69876,5.2715565575,28.24,1.44,28.2766900468,0.0
2021-04-21 15:00:00,4.36032,-0.61416,4.4033604222000005,4.36032,-0.61416,4.4033604222000005,0.0,0.0,0.0,0.0,34.56032,0.82584,34.570185568,4.36032,-0.61416,4.4033604222000005,30.2,1.44,30.2343116343,0.0
2021-04-21 15:30:00,5.62248,-0.7304400000000001,5.6697287364,5.62248,-0.7304400000000001,5.6697287364,0.0,0.0,0.0,0.0,33.93248,0.7395600000000001,33.9405384156,5.62248,-0.7304400000000001,5.6697287364,28.31,1.47,28.3481392687,0.0
2021-04-21 16:00:00,6.17904,-0.9558000000000001,6.2525266062,6.17904,-0.9558000000000001,6.2525266062,0.0,0.0,0.0,0.0,32.11904,1.0242,32.1353655053,6.17904,-0.9558000000000001,6.2525266062,25.94,1.98,26.0154569439,0.0
2021-04-21 16:30:00,5.72004,-0.80676,5.7766529495,5.72004,-0.80676,5.7766529495,0.0,0.0,0.0,0.0,33.41004,0.02324,33.4100480829,5.72004,-0.80676,5.7766529495,27.69,0.8300000000000001,27.7024367159,0.0
2021-04-21 17:00:00,7.0488,-0.58248,7.0728257712,7.0488,-0.58248,7.0728257712,0.0,0.0,0.0,0.0,31.0988,-1.0924800000000001,31.1179831286,7.0488,-0.58248,7.0728257712,24.05,-0.51,24.0554068766,0.0
2021-04-21 17:30:00,5.97384,-0.69984,6.0146937055,5.97384,-0.69984,6.0146937055,0.0,0.0,0.0,0.0,33.70384,-1.16984,33.7241361101,5.97384,-0.69984,6.0146937055,27.73,-0.47000000000000003,27.7339827648,0.0
2021-04-21 18:00:00,5.49792,-0.8398800000000001,5.561701425,5.49792,-0.8398800000000001,5.561701425,0.0,0.0,0.0,0.0,34.57792,-0.9698800000000001,34.5915194627,5.49792,-0.8398800000000001,5.561701425,29.08,-0.13,29.0802905763,0.0
2021-04-21 18:30:00,5.20956,-0.8146800000000001,5.272875771,5.20956,-0.8146800000000001,5.272875771,0.0,0.0,0.0,0.0,34.54956,-1.40468,34.5781032172,5.20956,-0.8146800000000001,5.272875771,29.34,-0.59,29.3459315749,0.0
2021-04-21 19:00:00,7.6446000000000005,-0.5302800000000001,7.6629697923,7.6446000000000005,-0.5302800000000001,7.6629697923,0.0,0.0,0.0,0.0,29.5546,-1.9102800000000002,29.6162717241,7.6446000000000005,-0.5302800000000001,7.6629697923,21.91,-1.38,21.9534165906,0.0
2021-04-21 19:30:00,4.79772,-0.7023600000000001,4.8488582953,4.79772,-0.7023600000000001,4.8488582953,0.0,0.0,0.0,0.0,33.70772,-1.85236,33.7585785419,4.79772,-0.7023600000000001,4.8488582953,28.91,-1.15,28.9328636675,0.0
2021-04-21 20:00:00,9.10116,-0.26604,9.1050475357,9.10116,-0.26604,9.1050475357,0.0,0.0,0.0,0.0,25.84116,-2.7660400000000003,25.9887769514,9.10116,-0.26604,9.1050475357,16.74,-2.5,16.9256491751,0.0
2021-04-21 20:30:00,3.4729200000000002,-0.57672,3.5204799793,3.4729200000000002,-0.57672,3.5204799793,0.0,0.0,0.0,0.0,35.88292,-2.01672,35.939547956,3.4729200000000002,-0.57672,3.5204799793,32.41,-1.44,32.4419743542,0.0
2021-04-21 21:00:00,3.78576,-0.62748,3.8374092729,3.78576,-0.62748,3.8374092729,0.0,0.0,0.0,0.0,35.28576,-2.03748,35.3445354125,3.78576,-0.62748,3.8374092729,31.5,-1.4100000000000001,31.5315413515,0.0
2021-04-21 21:30:00,3.3948,-0.6073200000000001,3.4486960757,3.3948,-0.6073200000000001,3.4486960757,0.0,0.0,0.0,0.0,34.3348,-2.55732,34.429905266,3.3948,-0.6073200000000001,3.4486960757,30.94,-1.9500000000000002,31.0013886786,0.0
2021-04-21 22:00:00,2.7288,-0.5328,2.7803282684,2.7288,-0.5328,2.7803282684,0.0,0.0,0.0,0.0,32.6688,-3.3928000000000003,32.8445061659,2.7288,-0.5328,2.7803282684,29.94,-2.86,30.0762896648,0.0
2021-04-21 22:30:00,3.17088,-0.60084,3.2273036238,3.17088,-0.60084,3.2273036238,0.0,0.0,0.0,0.0,29.00088,-3.85084,29.255427009,3.17088,-0.60084,3.2273036238,25.83,-3.25,26.0336589822,0.0
2021-04-21 23:00:00,3.18312,-0.53388,3.2275812598,3.18312,-0.53388,3.2275812598,0.0,0.0,0.0,0.0,26.56312,-4.12388,26.8813267974,3.18312,-0.53388,3.2275812598,23.38,-3.59,23.6540165722,0.0
2021-04-21 23:30:00,2.8044000000000002,-0.48744000000000004,2.846446401,2.8044000000000002,-0.48744000000000004,2.846446401,0.0,0.0,0.0,0.0,24.5544,-4.71744,25.0034557514,2.8044000000000002,-0.48744000000000004,2.846446401,21.75,-4.23,22.1575133984,0.0
2021-04-22 00:00:00,3.57588,-0.7113600000000001,3.6459499207,3.57588,-0.7113600000000001,3.6459499207,0.0,0.0,0.0,0.0,21.01588,-4.57136,21.5073137426,3.57588,-0.7113600000000001,3.6459499207,17.44,-3.86,17.8620603515,0.0
2021-04-22 00:30:00,3.87756,-0.7812,3.955470262,3.87756,-0.7812,3.955470262,0.0,0.0,0.0,0.0,19.32756,-4.5412,19.8538931445,3.87756,-0.7812,3.955470262,15.45,-3.76,15.9009465127,0.0
2021-04-22 01:00:00,2.9916,-0.63324,3.0578854553,2.9916,-0.63324,3.0578854553,0.0,0.0,0.0,0.0,19.7816,-4.93324,20.3874607408,2.9916,-0.63324,3.0578854553,16.79,-4.3,17.3318810289,0.0
2021-04-22 01:30:00,2.12076,-0.48348,2.1751726111,2.12076,-0.48348,2.1751726111,0.0,0.0,0.0,0.0,20.99076,-5.30348,21.6503788763,2.12076,-0.48348,2.1751726111,18.87,-4.82,19.4758645508,0.0
2021-04-22 02:00:00,1.60416,-0.41112000000000004,1.6560039130000002,1.60416,-0.41112000000000004,1.6560039130000002,0.0,0.0,0.0,0.0,21.63416,-5.51112,22.3250828119,1.60416,-0.41112000000000004,1.6560039130000002,20.03,-5.1,20.669080773,0.0
2021-04-22 02:30:00,2.4984,-0.56016,2.5604260945,2.4984,-0.56016,2.5604260945,0.0,0.0,0.0,0.0,19.6084,-5.30016,20.3120911426,2.4984,-0.56016,2.5604260945,17.11,-4.74,17.7544276168,0.0
2021-04-22 03:00:00,1.87884,-0.45504000000000006,1.9331583346999999,1.87884,-0.45504000000000006,1.9331583346999999,0.0,0.0,0.0,0.0,20.23884,-5.28504,20.9175116194,1.87884,-0.45504000000000006,1.9331583346999999,18.36,-4.83,18.9846912011,0.0
2021-04-22 03:30:00,2.2698,-0.53244,2.3314125318,2.2698,-0.53244,2.3314125318,0.0,0.0,0.0,0.0,19.5798,-5.16244,20.2489346582,2.2698,-0.53244,2.3314125318,17.31,-4.63,17.9185099827,0.0
2021-04-22 04:00:00,2.5794,-0.5868,2.6453050108,2.5794,-0.5868,2.6453050108,0.0,0.0,0.0,0.0,19.1194,-4.9968,19.7615653884,2.5794,-0.5868,2.6453050108,16.54,-4.41,17.1178182021,0.0
2021-04-22 04:30:00,3.21732,-0.7315200000000001,3.2994347232,3.21732,-0.7315200000000001,3.2994347232,0.0,0.0,0.0,0.0,18.58732,-4.60152,19.1484320792,3.21732,-0.7315200000000001,3.2994347232,15.37,-3.87,15.8497255497,0.0
2021-04-22 05:00:00,2.7594000000000003,-0.6732,2.8403321285,2.7594000000000003,-0.6732,2.8403321285,0.0,0.0,0.0,0.0,20.1994,-4.2732,20.6464524459,2.7594000000000003,-0.6732,2.8403321285,17.44,-3.6,17.8076837348,0.0
2021-04-22 05:30:00,2.4487200000000002,-0.5389200000000001,2.5073221582,2.4487200000000002,-0.5389200000000001,2.5073221582,0.0,0.0,0.0,0.0,21.93872,-4.23892,22.3444820483,2.4487200000000002,-0.5389200000000001,2.5073221582,19.49,-3.7,19.838097187,0.0
2021-04-22 06:00:00,3.62196,-0.7390800000000001,3.6965975556,3.62196,-0.7390800000000001,3.6965975556,0.0,0.0,0.0,0.0,20.99196,-3.71908,21.3188634943,3.62196,-0.7390800000000001,3.6965975556,17.37,-2.98,17.6237708791,0.0
2021-04-22 06:30:00,5.57424,-0.8586,5.6399774412,5.57424,-0.8586,5.6399774412,0.0,0.0,0.0,0.0,21.58424,-2.0886,21.6850562909,5.57424,-0.8586,5.6399774412,16.01,-1.23,16.0571790798,0.0
2021-04-22 07:00:00,11.98296,-0.30888000000000004,11.9869402775,11.98296,-0.30888000000000004,11.9869402775,0.0,0.0,0.0,0.0,16.40296,-2.16888,16.5457286698,11.98296,-0.30888000000000004,11.9869402775,4.42,-1.8599999999999999,4.7954144764,0.0
2021-04-22 07:30:00,23.17572,0.5522400000000001,23.1822985602,23.17572,0.5522400000000001,23.1822985602,0.0,0.0,0.0,0.0,28.37572,0.53224,28.3807111422,23.17572,0.5522400000000001,23.1822985602,5.2,-0.02,5.2000384614,0.0
2021-04-22 08:00:00,25.12764,0.21744000000000002,25.1285807821,25.12764,0.21744000000000002,25.1285807821,0.0,0.0,0.0,0.0,28.46764,2.31744,28.5618111352,25.12764,0.21744000000000002,25.1285807821,3.34,2.1,3.945326349,0.0
2021-04-22 08:30:00,24.29604,0.54288,24.3021044022,24.29604,0.54288,24.3021044022,0.0,0.0,0.0,0.0,33.40604,2.67288,33.5128004795,24.29604,0.54288,24.3021044022,9.11,2.13,9.3556934537,0.0
2021-04-22 09:00:00,17.19468,0.14724,17.1953104049,17.19468,0.14724,17.1953104049,0.0,0.0,0.0,0.0,32.05468,0.89724,32.0672348281,17.19468,0.14724,17.1953104049,14.86,0.75,14.878914611,0.0
2021-04-22 09:30:00,17.52732,-0.054720000000000005,17.5274054173,17.52732,-0.054720000000000005,17.5274054173,0.0,0.0,0.0,0.0,31.72732,0.8852800000000001,31.7396684775,17.52732,-0.054720000000000005,17.5274054173,14.2,0.9400000000000001,14.2310786661,0.0
2021-04-22 10:00:00,11.51604,-0.030240000000000003,11.516079703599999,11.51604,-0.030240000000000003,11.516079703599999,0.0,0.0,0.0,0.0,28.89604,0.7597600000000001,28.9060264121,11.51604,-0.030240000000000003,11.516079703599999,17.38,0.79,17.397945281,0.0
2021-04-22 10:30:00,5.0994,-0.60336,5.1349706571,5.0994,-0.60336,5.1349706571,0.0,0.0,0.0,0.0,39.3594,1.9366400000000001,39.4070164165,5.0994,-0.60336,5.1349706571,34.26,2.54,34.3540274204,0.0
2021-04-22 11:00:00,5.3262,-0.61848,5.3619888055,5.3262,-0.61848,5.3619888055,0.0,0.0,0.0,0.0,38.8262,1.99152,38.8772421649,5.3262,-0.61848,5.3619888055,33.5,2.61,33.6015193109,0.0
2021-04-22 11:30:00,5.55516,-0.6577200000000001,5.5939608708,5.55516,-0.6577200000000001,5.5939608708,0.0,0.0,0.0,0.0,38.07516,1.83228,38.1192216477,5.55516,-0.6577200000000001,5.5939608708,32.52,2.49,32.6151881797,0.0
2021-04-22 12:00:00,5.56236,-0.6894,5.6049193687,5.56236,-0.6894,5.6049193687,0.0,0.0,0.0,0.0,38.09236,1.8006000000000002,38.1348928244,5.56236,-0.6894,5.6049193687,32.53,2.49,32.6251590034,0.0
2021-04-22 12:30:00,6.3936,-0.8701200000000001,6.452536693,6.3936,-0.8701200000000001,6.452536693,0.0,0.0,0.0,0.0,37.2736,2.36988,37.3488632782,6.3936,-0.8701200000000001,6.452536693,30.88,3.24,31.0495088528,0.0
2021-04-22 13:00:00,6.66,-0.8449200000000001,6.7133813988,6.66,-0.8449200000000001,6.7133813988,0.0,0.0,0.0,0.0,35.93,1.79508,35.9748135813,6.66,-0.8449200000000001,6.7133813988,29.27,2.64,29.3888158999,0.0
2021-04-22 13:30:00,6.61248,-0.8197200000000001,6.6630948236,6.61248,-0.8197200000000001,6.6630948236,0.0,0.0,0.0,0.0,35.02248,1.48028,35.0537492179,6.61248,-0.8197200000000001,6.6630948236,28.41,2.3,28.5029489702,0.0
2021-04-22 14:00:00,6.15456,-0.7808400000000001,6.2038955423,6.15456,-0.7808400000000001,6.2038955423,0.0,0.0,0.0,0.0,35.01456,1.34916,35.0405428711,6.15456,-0.7808400000000001,6.2038955423,28.86,2.13,28.9384951233,0.0
2021-04-22 14:30:00,6.61824,-0.8449200000000001,6.6719555232,6.61824,-0.8449200000000001,6.6719555232,0.0,0.0,0.0,0.0,33.83824,1.57508,33.8748780559,6.61824,-0.8449200000000001,6.6719555232,27.22,2.42,27.3273635757,0.0
2021-04-22 15:00:00,6.183,-0.7938000000000001,6.2337474636,6.183,-0.7938000000000001,6.2337474636,0.0,0.0,0.0,0.0,33.853,1.4762,33.8851704355,6.183,-0.7938000000000001,6.2337474636,27.67,2.27,27.7629573353,0.0
2021-04-22 15:30:00,5.94108,-0.81396,5.9965792289,5.94108,-0.81396,5.9965792289,0.0,0.0,0.0,0.0,33.77108,1.23604,33.7936922997,5.94108,-0.81396,5.9965792289,27.83,2.05,27.9054009109,0.0
