Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-22 16:00:00,5.34204,-0.6966,5.3872667394,5.34204,-0.6966,5.3872667394,0.0,0.0,0.0,0.0,34.64204,0.5434,34.646301663,5.34204,-0.6966,5.3872667394,29.3,1.24,29.3262271695,0.0
2021-04-22 16:30:00,5.3528400000000005,-0.6904800000000001,5.3971898888,5.3528400000000005,-0.6904800000000001,5.3971898888,0.0,0.0,0.0,0.0,34.69284,-0.29048,34.69405606,5.3528400000000005,-0.6904800000000001,5.3971898888,29.34,0.4,29.3427265263,0.0
2021-04-22 17:00:00,4.6926,-0.68544,4.7423963092,4.6926,-0.68544,4.7423963092,0.0,0.0,0.0,0.0,35.0026,-0.77544,35.011188411,4.6926,-0.68544,4.7423963092,30.31,-0.09,30.310133619,0.0
2021-04-22 17:30:00,4.104,-0.6307200000000001,4.1521830064,4.104,-0.6307200000000001,4.1521830064,0.0,0.0,0.0,0.0,36.014,-1.18072,36.033349771,4.104,-0.6307200000000001,4.1521830064,31.91,-0.55,31.9147395415,0.0
2021-04-22 18:00:00,8.27604,-0.0414,8.2761435489,8.27604,-0.0414,8.2761435489,0.0,0.0,0.0,0.0,28.44604,-2.7814,28.5816965494,8.27604,-0.0414,8.2761435489,20.17,-2.74,20.3552573062,0.0
2021-04-22 18:30:00,3.51612,-0.69732,3.5845997038,3.51612,-0.69732,3.5845997038,0.0,0.0,0.0,0.0,36.14612,-1.56732,36.1800840662,3.51612,-0.69732,3.5845997038,32.63,-0.87,32.641596162,0.0
2021-04-22 19:00:00,8.710560000000001,0.09576000000000001,8.711086355399999,8.710560000000001,0.09576000000000001,8.711086355399999,0.0,0.0,0.0,0.0,26.73056,-3.14424,26.9148487473,8.710560000000001,0.09576000000000001,8.711086355399999,18.02,-3.24,18.3089595554,0.0
2021-04-22 19:30:00,3.0798,-0.5472,3.1280338681,3.0798,-0.5472,3.1280338681,0.0,0.0,0.0,0.0,36.5898,-1.6272,36.6259640676,3.0798,-0.5472,3.1280338681,33.51,-1.08,33.527399243,0.0
2021-04-22 20:00:00,2.98044,-0.72684,3.06778731,2.98044,-0.72684,3.06778731,0.0,0.0,0.0,0.0,36.34044,-1.23684,36.3614817159,2.98044,-0.72684,3.06778731,33.36,-0.51,33.3638981535,0.0
2021-04-22 20:30:00,2.48076,-0.59904,2.552061735,2.48076,-0.59904,2.552061735,0.0,0.0,0.0,0.0,36.67076,-1.62904,36.7069259173,2.48076,-0.59904,2.552061735,34.19,-1.03,34.2055112518,0.0
2021-04-22 21:00:00,6.984,-0.17604,6.9862182962,6.984,-0.17604,6.9862182962,0.0,0.0,0.0,0.0,28.744,-2.9760400000000002,28.8976530203,6.984,-0.17604,6.9862182962,21.76,-2.8,21.9394074669,0.0
2021-04-22 21:30:00,9.01764,-0.006840000000000001,9.0176425941,9.01764,-0.006840000000000001,9.0176425941,0.0,0.0,0.0,0.0,24.02764,-3.77684,24.3226644173,9.01764,-0.006840000000000001,9.0176425941,15.01,-3.77,15.4762075458,0.0
2021-04-22 22:00:00,8.68536,0.048600000000000004,8.6854959726,8.68536,0.048600000000000004,8.6854959726,0.0,0.0,0.0,0.0,22.20536,-4.5314,22.663000655,8.68536,0.048600000000000004,8.6854959726,13.52,-4.58,14.2746908898,0.0
2021-04-22 22:30:00,7.6032,0.15444000000000002,7.6047683695,7.6032,0.15444000000000002,7.6047683695,0.0,0.0,0.0,0.0,21.5432,-5.22556,22.1679034542,7.6032,0.15444000000000002,7.6047683695,13.94,-5.38,14.9421551324,0.0
2021-04-22 23:00:00,1.48752,-0.33876,1.5256061379,1.48752,-0.33876,1.5256061379,0.0,0.0,0.0,0.0,29.60752,-4.66876,29.9733641837,1.48752,-0.33876,1.5256061379,28.12,-4.33,28.4514199997,0.0
2021-04-22 23:30:00,0.9079200000000001,-0.08532000000000001,0.9119200781000001,0.9079200000000001,-0.08532000000000001,0.9119200781000001,0.0,0.0,0.0,0.0,28.23792,-5.23532,28.7191347611,0.9079200000000001,-0.08532000000000001,0.9119200781000001,27.33,-5.15,27.8109942289,0.0
2021-04-23 00:00:00,0.6642,-0.048960000000000004,0.6660020432,0.6642,-0.048960000000000004,0.6660020432,0.0,0.0,0.0,0.0,26.5042,-5.63896,27.0974258468,0.6642,-0.048960000000000004,0.6660020432,25.84,-5.59,26.4377325049,0.0
2021-04-23 00:30:00,1.78524,-0.5050800000000001,1.8553133601,1.78524,-0.5050800000000001,1.8553133601,0.0,0.0,0.0,0.0,23.09524,-4.95508,23.620815575800002,1.78524,-0.5050800000000001,1.8553133601,21.31,-4.45,21.7696715639,0.0
2021-04-23 01:00:00,2.79864,-0.6501600000000001,2.8731679163,2.79864,-0.6501600000000001,2.8731679163,0.0,0.0,0.0,0.0,20.63864,-4.91016,21.2146914254,2.79864,-0.6501600000000001,2.8731679163,17.84,-4.26,18.3415702708,0.0
2021-04-23 01:30:00,1.92168,-0.49608,1.9846786613,1.92168,-0.49608,1.9846786613,0.0,0.0,0.0,0.0,21.60168,-5.33608,22.2509848903,1.92168,-0.49608,1.9846786613,19.68,-4.84,20.2664254372,0.0
2021-04-23 02:00:00,3.41568,-0.79488,3.5069508233,3.41568,-0.79488,3.5069508233,0.0,0.0,0.0,0.0,18.46568,-4.85488,19.0932238681,3.41568,-0.79488,3.5069508233,15.05,-4.06,15.588011419,0.0
2021-04-23 02:30:00,3.41496,-0.74736,3.4957829983,3.41496,-0.74736,3.4957829983,0.0,0.0,0.0,0.0,17.96496,-5.05736,18.6632440366,3.41496,-0.74736,3.4957829983,14.55,-4.31,15.1749332783,0.0
2021-04-23 03:00:00,3.97224,-0.8604,4.064354657,3.97224,-0.8604,4.064354657,0.0,0.0,0.0,0.0,16.91224,-4.7304,17.5613366797,3.97224,-0.8604,4.064354657,12.94,-3.87,13.5063133386,0.0
2021-04-23 03:30:00,3.66264,-0.8049600000000001,3.7500523158,3.66264,-0.8049600000000001,3.7500523158,0.0,0.0,0.0,0.0,17.50264,-4.83496,18.158172958,3.66264,-0.8049600000000001,3.7500523158,13.84,-4.03,14.4148014208,0.0
2021-04-23 04:00:00,4.18104,-0.86472,4.269524114,4.18104,-0.86472,4.269524114,0.0,0.0,0.0,0.0,16.901040000000002,-4.46472,17.4808145623,4.18104,-0.86472,4.269524114,12.72,-3.6,13.2196217798,0.0
2021-04-23 04:30:00,5.30424,-1.12212,5.4216340039,5.30424,-1.12212,5.4216340039,0.0,0.0,0.0,0.0,15.16424,-3.88212,15.6532753912,5.30424,-1.12212,5.4216340039,9.86,-2.76,10.2390038578,0.0
2021-04-23 05:00:00,5.73984,-1.23444,5.8710821268,5.73984,-1.23444,5.8710821268,0.0,0.0,0.0,0.0,14.39984,-3.6044400000000003,14.8441025239,5.73984,-1.23444,5.8710821268,8.66,-2.37,8.9784464135,0.0
2021-04-23 05:30:00,5.5565999999999995,-1.18872,5.6823286422,5.5565999999999995,-1.18872,5.6823286422,0.0,0.0,0.0,0.0,15.6166,-3.36872,15.9758088997,5.5565999999999995,-1.18872,5.6823286422,10.06,-2.18,10.2934930903,0.0
2021-04-23 06:00:00,4.98996,-1.11528,5.1130764008,4.98996,-1.11528,5.1130764008,0.0,0.0,0.0,0.0,17.88996,-3.27528,18.1873067792,4.98996,-1.11528,5.1130764008,12.9,-2.16,13.0795871494,0.0
2021-04-23 06:30:00,5.39892,-1.19196,5.5289335145,5.39892,-1.19196,5.5289335145,0.0,0.0,0.0,0.0,21.35892,-1.9319600000000001,21.4461169681,5.39892,-1.19196,5.5289335145,15.96,-0.74,15.9771461782,0.0
2021-04-23 07:00:00,7.61868,-0.8848800000000001,7.6698955375,7.61868,-0.8848800000000001,7.6698955375,0.0,0.0,0.0,0.0,20.88868,-1.38488,20.9345371278,7.61868,-0.8848800000000001,7.6698955375,13.27,-0.5,13.2794164028,0.0
2021-04-23 07:30:00,9.56808,-0.64476,9.5897794732,9.56808,-0.64476,9.5897794732,0.0,0.0,0.0,0.0,22.50808,-0.27476,22.5097569588,9.56808,-0.64476,9.5897794732,12.94,0.37,12.9452887183,0.0
2021-04-23 08:00:00,6.38172,-1.28052,6.5089232311,6.38172,-1.28052,6.5089232311,0.0,0.0,0.0,0.0,31.29172,1.4794800000000001,31.3266755598,6.38172,-1.28052,6.5089232311,24.91,2.76,25.0624360348,0.0
2021-04-23 08:30:00,5.03136,-0.9043200000000001,5.1119837746,5.03136,-0.9043200000000001,5.1119837746,0.0,0.0,0.0,0.0,36.38136,1.66568,36.4194706896,5.03136,-0.9043200000000001,5.1119837746,31.35,2.5700000000000003,31.4551649177,0.0
2021-04-23 09:00:00,4.39992,-0.6548400000000001,4.4483830132,4.39992,-0.6548400000000001,4.4483830132,0.0,0.0,0.0,0.0,38.389920000000004,1.55516,38.4214065364,4.39992,-0.6548400000000001,4.4483830132,33.99,2.21,34.0617703592,0.0
2021-04-23 09:30:00,6.3594,-0.07164000000000001,6.3598035072,6.3594,-0.07164000000000001,6.3598035072,0.0,0.0,0.0,0.0,35.8094,0.7883600000000001,35.8180769982,6.3594,-0.07164000000000001,6.3598035072,29.45,0.86,29.4625542002,0.0
2021-04-23 10:00:00,4.2768,-0.5540400000000001,4.3125373693,4.2768,-0.5540400000000001,4.3125373693,0.0,0.0,0.0,0.0,39.7468,1.64596,39.7808659353,4.2768,-0.5540400000000001,4.3125373693,35.47,2.2,35.5381611792,0.0
2021-04-23 10:30:00,4.93092,-0.6235200000000001,4.9701860364,4.93092,-0.6235200000000001,4.9701860364,0.0,0.0,0.0,0.0,38.53092,1.85648,38.575618129,4.93092,-0.6235200000000001,4.9701860364,33.6,2.48,33.691399496,0.0
2021-04-23 11:00:00,5.8752,-0.7164,5.9187164149000004,5.8752,-0.7164,5.9187164149000004,0.0,0.0,0.0,0.0,37.0752,1.8036,37.1190440071,5.8752,-0.7164,5.9187164149000004,31.2,2.52,31.3016037928,0.0
2021-04-23 11:30:00,6.8886,-0.8575200000000001,6.9417685434,6.8886,-0.8575200000000001,6.9417685434,0.0,0.0,0.0,0.0,35.0186,1.78248,35.0639356164,6.8886,-0.8575200000000001,6.9417685434,28.13,2.64,28.2536103888,0.0
2021-04-23 12:00:00,7.21728,-0.94464,7.2788374984,7.21728,-0.94464,7.2788374984,0.0,0.0,0.0,0.0,34.44728,2.08536,34.5103437498,7.21728,-0.94464,7.2788374984,27.23,3.03,27.3980619753,0.0
2021-04-23 12:30:00,7.5589200000000005,-1.03932,7.6300365418,7.5589200000000005,-1.03932,7.6300365418,0.0,0.0,0.0,0.0,33.66892,1.78068,33.7159753712,7.5589200000000005,-1.03932,7.6300365418,26.11,2.8200000000000003,26.2618449466,0.0
2021-04-23 13:00:00,7.77708,-1.04508,7.8469844866,7.77708,-1.04508,7.8469844866,0.0,0.0,0.0,0.0,32.04708,1.06492,32.0647686898,7.77708,-1.04508,7.8469844866,24.27,2.11,24.3615475699,0.0
2021-04-23 13:30:00,7.74612,-1.05336,7.8174127654,7.74612,-1.05336,7.8174127654,0.0,0.0,0.0,0.0,30.98612,0.9066400000000001,30.9993811026,7.74612,-1.05336,7.8174127654,23.24,1.96,23.3225041537,0.0
2021-04-23 14:00:00,7.76808,-1.06344,7.8405338798,7.76808,-1.06344,7.8405338798,0.0,0.0,0.0,0.0,30.53808,0.50656,30.5422810726,7.76808,-1.06344,7.8405338798,22.77,1.57,22.8240618646,0.0
2021-04-23 14:30:00,8.6742,-1.23948,8.7623088459,8.6742,-1.23948,8.7623088459,0.0,0.0,0.0,0.0,28.3742,0.7705200000000001,28.3846600598,8.6742,-1.23948,8.7623088459,19.7,2.01,19.8022751218,0.0
2021-04-23 15:00:00,8.23572,-1.1034,8.3093065582,8.23572,-1.1034,8.3093065582,0.0,0.0,0.0,0.0,28.01572,0.15660000000000002,28.0161576716,8.23572,-1.1034,8.3093065582,19.78,1.26,19.8200908171,0.0
2021-04-23 15:30:00,7.01892,-0.83808,7.0687775501,7.01892,-0.83808,7.0687775501,0.0,0.0,0.0,0.0,29.17892,-0.9880800000000001,29.1956447857,7.01892,-0.83808,7.0687775501,22.16,-0.15,22.1605076657,0.0
2021-04-23 16:00:00,7.46064,-1.01016,7.5287165198,7.46064,-1.01016,7.5287165198,0.0,0.0,0.0,0.0,28.18064,-0.9601600000000001,28.196992358,7.46064,-1.01016,7.5287165198,20.72,0.05,20.7200603281,0.0
2021-04-23 16:30:00,6.43896,-0.8758800000000001,6.498259125,6.43896,-0.8758800000000001,6.498259125,0.0,0.0,0.0,0.0,29.49896,-1.5758800000000002,29.5410229826,6.43896,-0.8758800000000001,6.498259125,23.06,-0.7000000000000001,23.0706220116,0.0
2021-04-23 17:00:00,5.82264,-0.79776,5.877036463,5.82264,-0.79776,5.877036463,0.0,0.0,0.0,0.0,30.33264,-1.87776,30.3907063424,5.82264,-0.79776,5.877036463,24.51,-1.08,24.533782831,0.0
2021-04-23 17:30:00,6.453,-0.64476,6.4851310286,6.453,-0.64476,6.4851310286,0.0,0.0,0.0,0.0,28.963,-2.35476,29.0585660978,6.453,-0.64476,6.4851310286,22.51,-1.71,22.5748576961,0.0
2021-04-23 18:00:00,7.08732,-0.38484,7.0977606756,7.08732,-0.38484,7.0977606756,0.0,0.0,0.0,0.0,27.96732,-2.80484,28.1076166796,7.08732,-0.38484,7.0977606756,20.88,-2.42,21.0197716448,0.0
2021-04-23 18:30:00,3.43908,-0.5706,3.4860946066,3.43908,-0.5706,3.4860946066,0.0,0.0,0.0,0.0,33.799080000000004,-2.6806,33.9052123604,3.43908,-0.5706,3.4860946066,30.36,-2.11,30.4332334792,0.0
2021-04-23 19:00:00,2.31336,-0.4464,2.3560363855,2.31336,-0.4464,2.3560363855,0.0,0.0,0.0,0.0,35.44336,-2.9164,35.5631432392,2.31336,-0.4464,2.3560363855,33.13,-2.47,33.2219475648,0.0
2021-04-23 19:30:00,1.9270800000000001,-0.41400000000000003,1.9710487884,1.9270800000000001,-0.41400000000000003,1.9710487884,0.0,0.0,0.0,0.0,35.54708,-3.124,35.6840899075,1.9270800000000001,-0.41400000000000003,1.9710487884,33.62,-2.71,33.7290453467,0.0
2021-04-23 20:00:00,1.53396,-0.39816,1.5847916793999999,1.53396,-0.39816,1.5847916793999999,0.0,0.0,0.0,0.0,35.60396,-3.24816,35.7518182904,1.53396,-0.39816,1.5847916793999999,34.07,-2.85,34.1889953055,0.0
2021-04-23 20:30:00,1.68552,-0.41796000000000005,1.7365679463,1.68552,-0.41796000000000005,1.7365679463,0.0,0.0,0.0,0.0,34.67552,-3.40796,34.8425871403,1.68552,-0.41796000000000005,1.7365679463,32.99,-2.99,33.1252199993,0.0
2021-04-23 21:00:00,1.77732,-0.38988,1.8195803903,1.77732,-0.38988,1.8195803903,0.0,0.0,0.0,0.0,35.31732,-3.36988,35.4777279881,1.77732,-0.38988,1.8195803903,33.54,-2.98,33.6721249701,0.0
2021-04-23 21:30:00,12.50892,1.45476,12.5932285862,12.50892,1.45476,12.5932285862,0.0,0.0,0.0,0.0,28.61892,-4.79524,29.0178722277,12.50892,1.45476,12.5932285862,16.11,-6.25,17.2798900459,0.0
2021-04-23 22:00:00,4.47516,0.135,4.477195777,4.47516,0.135,4.477195777,0.0,0.0,0.0,0.0,28.88516,-4.915,29.3003360599,4.47516,0.135,4.477195777,24.41,-5.05,24.9269051428,0.0
2021-04-23 22:30:00,0.8103600000000001,-0.25992000000000004,0.8510239339000001,0.8103600000000001,-0.25992000000000004,0.8510239339000001,0.0,0.0,0.0,0.0,31.37036,-4.98992,31.7647412729,0.8103600000000001,-0.25992000000000004,0.8510239339000001,30.56,-4.73,30.923882356500002,0.0
2021-04-23 23:00:00,1.87416,-0.50544,1.9411195994,1.87416,-0.50544,1.9411195994,0.0,0.0,0.0,0.0,27.54416,-4.97544,27.9899223525,1.87416,-0.50544,1.9411195994,25.67,-4.47,26.0562813924,0.0
2021-04-23 23:30:00,3.53952,-0.7984800000000001,3.6284669133,3.53952,-0.7984800000000001,3.6284669133,0.0,0.0,0.0,0.0,22.41952,-4.70848,22.9086154305,3.53952,-0.7984800000000001,3.6284669133,18.88,-3.91,19.2806249899,0.0
2021-04-24 00:00:00,3.76596,-0.8420400000000001,3.8589488314000002,3.76596,-0.8420400000000001,3.8589488314000002,0.0,0.0,0.0,0.0,20.29596,-4.97204,20.8961042801,3.76596,-0.8420400000000001,3.8589488314000002,16.53,-4.13,17.0381278314,0.0
2021-04-24 00:30:00,2.82348,-0.6562800000000001,2.8987484797,2.82348,-0.6562800000000001,2.8987484797,0.0,0.0,0.0,0.0,20.18348,-5.59628,20.9449567856,2.82348,-0.6562800000000001,2.8987484797,17.36,-4.94,18.0491883474,0.0
2021-04-24 01:00:00,3.34152,-0.6400800000000001,3.4022725224,3.34152,-0.6400800000000001,3.4022725224,0.0,0.0,0.0,0.0,18.09152,-5.73008,18.9772735849,3.34152,-0.6400800000000001,3.4022725224,14.75,-5.09,15.603544469100001,0.0
2021-04-24 01:30:00,3.6165599999999998,-0.30168,3.6291207001,3.6165599999999998,-0.30168,3.6291207001,0.0,0.0,0.0,0.0,17.26656,-6.40168,18.4150916657,3.6165599999999998,-0.30168,3.6291207001,13.65,-6.1,14.951003310800001,0.0
2021-04-24 02:00:00,4.30092,-0.35712000000000005,4.3157209758,4.30092,-0.35712000000000005,4.3157209758,0.0,0.0,0.0,0.0,15.75092,-6.30712,16.9667688008,4.30092,-0.35712000000000005,4.3157209758,11.45,-5.95,12.9036816452,0.0
2021-04-24 02:30:00,3.357,-0.23256000000000002,3.3650457877,3.357,-0.23256000000000002,3.3650457877,0.0,0.0,0.0,0.0,17.237,-6.62256,18.4654398798,3.357,-0.23256000000000002,3.3650457877,13.88,-6.39,15.2802650501,0.0
2021-04-24 03:00:00,3.51504,-0.2466,3.5236795770000002,3.51504,-0.2466,3.5236795770000002,0.0,0.0,0.0,0.0,16.11504,-6.7266,17.4625788978,3.51504,-0.2466,3.5236795770000002,12.6,-6.48,14.168641431,0.0
2021-04-24 03:30:00,5.47632,-1.05912,5.5777966902,5.47632,-1.05912,5.5777966902,0.0,0.0,0.0,0.0,12.25632,-5.12912,13.28628059,5.47632,-1.05912,5.5777966902,6.78,-4.07,7.9077999469,0.0
2021-04-24 04:00:00,4.94352,-1.0584,5.0555514586,4.94352,-1.0584,5.0555514586,0.0,0.0,0.0,0.0,13.60352,-5.2584,14.5844618327,4.94352,-1.0584,5.0555514586,8.66,-4.2,9.6247389575,0.0
2021-04-24 04:30:00,6.19812,-0.59148,6.2262781921,6.19812,-0.59148,6.2262781921,0.0,0.0,0.0,0.0,11.48812,-5.97148,12.9474118852,6.19812,-0.59148,6.2262781921,5.29,-5.38,7.5450977462,0.0
2021-04-24 05:00:00,5.5868400000000005,-1.20564,5.715448276,5.5868400000000005,-1.20564,5.715448276,0.0,0.0,0.0,0.0,12.48684,-4.95564,13.4342674157,5.5868400000000005,-1.20564,5.715448276,6.9,-3.75,7.8531840676,0.0
2021-04-24 05:30:00,5.86404,-1.22112,5.989832984,5.86404,-1.22112,5.989832984,0.0,0.0,0.0,0.0,12.39404,-4.85112,13.3096052825,5.86404,-1.22112,5.989832984,6.53,-3.63,7.4711311058,0.0
2021-04-24 06:00:00,4.70952,-0.963,4.8069686529,4.70952,-0.963,4.8069686529,0.0,0.0,0.0,0.0,15.09952,-5.213,15.9740687751,4.70952,-0.963,4.8069686529,10.39,-4.25,11.2256224772,0.0
2021-04-24 06:30:00,6.15276,-0.7095600000000001,6.1935394575,6.15276,-0.7095600000000001,6.1935394575,0.0,0.0,0.0,0.0,14.24276,-5.18956,15.1587514463,6.15276,-0.7095600000000001,6.1935394575,8.09,-4.48,9.2476213158,0.0
2021-04-24 07:00:00,8.27244,-0.17712000000000003,8.2743359279,8.27244,-0.17712000000000003,8.2743359279,0.0,0.0,0.0,0.0,12.12244,-5.71712,13.4029479089,8.27244,-0.17712000000000003,8.2743359279,3.85,-5.54,6.7464138622,0.0
2021-04-24 07:30:00,9.52344,0.23364000000000001,9.5263055317,9.52344,0.23364000000000001,9.5263055317,0.0,0.0,0.0,0.0,12.46344,-5.76636,13.732743509,9.52344,0.23364000000000001,9.5263055317,2.94,-6.0,6.6815866379,0.0
2021-04-24 08:00:00,5.89536,-0.50976,5.9173579229,5.89536,-0.50976,5.9173579229,0.0,0.0,0.0,0.0,21.49536,-4.13976,21.8903657893,5.89536,-0.50976,5.9173579229,15.6,-3.63,16.0167693372,0.0
2021-04-24 08:30:00,11.54412,-0.31104000000000004,11.5483095064,11.54412,-0.31104000000000004,11.5483095064,0.0,0.0,0.0,0.0,15.07412,-3.44104,15.461883781000001,11.54412,-0.31104000000000004,11.5483095064,3.5300000000000002,-3.13,4.7178172919,0.0
2021-04-24 09:00:00,10.6164,-1.28592,10.6939954744,10.6164,-1.28592,10.6939954744,0.0,0.0,0.0,0.0,19.5364,-1.22592,19.5748257925,10.6164,-1.28592,10.6939954744,8.92,0.06,8.9202017914,0.0
2021-04-24 09:30:00,10.38312,-1.88928,10.5536041167,10.38312,-1.88928,10.5536041167,0.0,0.0,0.0,0.0,22.09312,0.46072,22.0979233018,10.38312,-1.88928,10.5536041167,11.71,2.35,11.9434752062,0.0
2021-04-24 10:00:00,11.67768,-2.14812,11.8736106436,11.67768,-2.14812,11.8736106436,0.0,0.0,0.0,0.0,21.00768,1.23188,21.0437674221,11.67768,-2.14812,11.8736106436,9.33,3.38,9.9233714029,0.0
2021-04-24 10:30:00,10.45008,-1.7463600000000001,10.5949962367,10.45008,-1.7463600000000001,10.5949962367,0.0,0.0,0.0,0.0,23.40008,0.40364000000000005,23.4035610379,10.45008,-1.7463600000000001,10.5949962367,12.95,2.15,13.1272617099,0.0
2021-04-24 11:00:00,11.3742,-1.85148,11.5239057541,11.3742,-1.85148,11.5239057541,0.0,0.0,0.0,0.0,21.9942,0.39852000000000004,21.9978101599,11.3742,-1.85148,11.5239057541,10.62,2.25,10.8557312052,0.0
2021-04-24 11:30:00,13.63968,-2.46348,13.8603608976,13.63968,-2.46348,13.8603608976,0.0,0.0,0.0,0.0,17.09968,1.20652,17.1421920014,13.63968,-2.46348,13.8603608976,3.46,3.67,5.0438576506,0.0
2021-04-24 12:00:00,14.54256,-2.6604,14.7839027159,14.54256,-2.6604,14.7839027159,0.0,0.0,0.0,0.0,15.46256,1.3796,15.5239833134,14.54256,-2.6604,14.7839027159,0.92,4.04,4.143428532,0.0
2021-04-24 12:30:00,14.45076,-2.65032,14.6917888863,14.45076,-2.65032,14.6917888863,0.0,0.0,0.0,0.0,15.31076,1.18968,15.3569108313,14.45076,-2.65032,14.6917888863,0.86,3.84,3.9351238862,0.0
2021-04-24 13:00:00,13.0752,-2.2644,13.2698290268,13.0752,-2.2644,13.2698290268,0.0,0.0,0.0,0.0,17.0252,0.1956,17.0263235726,13.0752,-2.2644,13.2698290268,3.95,2.46,4.6533966089,0.0
2021-04-24 13:30:00,12.151440000000001,-2.00052,12.3150141837,12.151440000000001,-2.00052,12.3150141837,0.0,0.0,0.0,0.0,17.76144,-0.6305200000000001,17.7726280089,12.151440000000001,-2.00052,12.3150141837,5.61,1.37,5.7748593056,0.0
2021-04-24 14:00:00,12.46536,-2.11356,12.6432723534,12.46536,-2.11356,12.6432723534,0.0,0.0,0.0,0.0,16.40536,-0.55356,16.4146966284,12.46536,-2.11356,12.6432723534,3.94,1.56,4.2375936568,0.0
2021-04-24 14:30:00,12.80196,-2.24532,12.9973705704,12.80196,-2.24532,12.9973705704,0.0,0.0,0.0,0.0,14.63196,-0.65532,14.6466275212,12.80196,-2.24532,12.9973705704,1.83,1.5899999999999999,2.4242524621,0.0
2021-04-24 15:00:00,12.64356,-2.17404,12.8291098442,12.64356,-2.17404,12.8291098442,0.0,0.0,0.0,0.0,14.19356,-0.9240400000000001,14.2236069756,12.64356,-2.17404,12.8291098442,1.55,1.25,1.9912307752,0.0
2021-04-24 15:30:00,12.852,-2.29032,13.0544808285,12.852,-2.29032,13.0544808285,0.0,0.0,0.0,0.0,13.272,-0.7203200000000001,13.2915328274,12.852,-2.29032,13.0544808285,0.42,1.57,1.625207679,0.0
2021-04-24 16:00:00,11.92464,-2.13876,12.114921934,11.92464,-2.13876,12.114921934,0.0,0.0,0.0,0.0,14.33464,-1.13876,14.379801051,11.92464,-2.13876,12.114921934,2.41,1.0,2.609233604,0.0
2021-04-24 16:30:00,12.00384,-2.1888,12.201762995,12.00384,-2.1888,12.201762995,0.0,0.0,0.0,0.0,14.45384,-0.9588000000000001,14.4856062416,12.00384,-2.1888,12.201762995,2.45,1.23,2.7414229882,0.0
2021-04-24 17:00:00,11.3706,-2.15604,11.5732040871,11.3706,-2.15604,11.5732040871,0.0,0.0,0.0,0.0,16.0006,-0.9560400000000001,16.0291363723,11.3706,-2.15604,11.5732040871,4.63,1.2,4.7829802425,0.0
2021-04-24 17:30:00,11.20644,-2.15856,11.412435268,11.20644,-2.15856,11.412435268,0.0,0.0,0.0,0.0,16.85644,-1.05856,16.8896453115,11.20644,-2.15856,11.412435268,5.65,1.1,5.7560837381,0.0
2021-04-24 18:00:00,10.27332,-2.0772,10.481214799,10.27332,-2.0772,10.481214799,0.0,0.0,0.0,0.0,18.68332,-0.9672000000000001,18.7083383031,10.27332,-2.0772,10.481214799,8.41,1.11,8.4829358126,0.0
2021-04-24 18:30:00,9.85176,-2.02392,10.0575060161,9.85176,-2.02392,10.0575060161,0.0,0.0,0.0,0.0,19.40176,-1.08392,19.4320141433,9.85176,-2.02392,10.0575060161,9.55,0.9400000000000001,9.5961502698,0.0
2021-04-24 19:00:00,11.31516,-1.5102,11.4154960412,11.31516,-1.5102,11.4154960412,0.0,0.0,0.0,0.0,16.55516,-1.9802,16.6731675055,11.31516,-1.5102,11.4154960412,5.24,-0.47000000000000003,5.2610360196,0.0
2021-04-24 19:30:00,14.25348,-0.8560800000000001,14.2791654195,14.25348,-0.8560800000000001,14.2791654195,0.0,0.0,0.0,0.0,11.35348,-3.04608,11.7550036783,14.25348,-0.8560800000000001,14.2791654195,-2.9,-2.19,3.6340198128,0.0
2021-04-24 20:00:00,13.15584,-0.531,13.1665518305,13.15584,-0.531,13.1665518305,0.0,0.0,0.0,0.0,13.02584,-3.791,13.5662886858,13.15584,-0.531,13.1665518305,-0.13,-3.26,3.2625909949,0.0
2021-04-24 20:30:00,10.14876,-0.5364,10.1629254891,10.14876,-0.5364,10.1629254891,0.0,0.0,0.0,0.0,17.34876,-4.1264,17.8327409698,10.14876,-0.5364,10.1629254891,7.2,-3.59,8.0453775548,0.0
2021-04-24 21:00:00,4.698,-1.08864,4.8224828719,4.698,-1.08864,4.8224828719,0.0,0.0,0.0,0.0,27.118,-3.24864,27.3118945855,4.698,-1.08864,4.8224828719,22.42,-2.16,22.5238096245,0.0
2021-04-24 21:30:00,4.90824,-1.13796,5.0384296025,4.90824,-1.13796,5.0384296025,0.0,0.0,0.0,0.0,26.69824,-3.51796,26.9290189509,4.90824,-1.13796,5.0384296025,21.79,-2.38,21.9195916933,0.0
2021-04-24 22:00:00,4.6242,-1.0242,4.7362655415,4.6242,-1.0242,4.7362655415,0.0,0.0,0.0,0.0,25.5342,-4.1642,25.8715274246,4.6242,-1.0242,4.7362655415,20.91,-3.14,21.144448444,0.0
2021-04-24 22:30:00,4.57272,-0.9594,4.6722817293,4.57272,-0.9594,4.6722817293,0.0,0.0,0.0,0.0,23.84272,-4.6994,24.3014332367,4.57272,-0.9594,4.6722817293,19.27,-3.74,19.6295822676,0.0
2021-04-24 23:00:00,5.29524,-1.11708,5.4117866166,5.29524,-1.11708,5.4117866166,0.0,0.0,0.0,0.0,20.49524,-4.79708,21.0491529327,5.29524,-1.11708,5.4117866166,15.2,-3.68,15.6391304106,0.0
2021-04-24 23:30:00,5.44788,-1.15416,5.5687953635,5.44788,-1.15416,5.5687953635,0.0,0.0,0.0,0.0,18.03788,-4.81416,18.66925953,5.44788,-1.15416,5.5687953635,12.59,-3.66,13.1112051315,0.0
2021-04-25 00:00:00,5.5137599999999996,-1.17324,5.6372015606,5.5137599999999996,-1.17324,5.6372015606,0.0,0.0,0.0,0.0,16.09376,-4.98324,16.8476049287,5.5137599999999996,-1.17324,5.6372015606,10.58,-3.81,11.2451100484,0.0
2021-04-25 00:30:00,5.96268,-1.29744,6.102204793,5.96268,-1.29744,6.102204793,0.0,0.0,0.0,0.0,13.93268,-4.87744,14.7617408505,5.96268,-1.29744,6.102204793,7.97,-3.58,8.7371219518,0.0
2021-04-25 01:00:00,6.30972,-1.3431600000000001,6.4510964389,6.30972,-1.3431600000000001,6.4510964389,0.0,0.0,0.0,0.0,12.32972,-4.85316,13.250477624,6.30972,-1.3431600000000001,6.4510964389,6.02,-3.51,6.9685364317000005,0.0
2021-04-25 01:30:00,6.13044,-1.19772,6.2463451547,6.13044,-1.19772,6.2463451547,0.0,0.0,0.0,0.0,12.06044,-5.30772,13.1767258677,6.13044,-1.19772,6.2463451547,5.93,-4.11,7.2150537074,0.0
2021-04-25 02:00:00,4.13316,-0.4572,4.1583702848,4.13316,-0.4572,4.1583702848,0.0,0.0,0.0,0.0,15.37316,-6.6972000000000005,16.7686176003,4.13316,-0.4572,4.1583702848,11.24,-6.24,12.8559402612,0.0
2021-04-25 02:30:00,3.53772,-0.36612000000000006,3.5566144931,3.53772,-0.36612000000000006,3.5566144931,0.0,0.0,0.0,0.0,16.06772,-6.84612,17.4654225558,3.53772,-0.36612000000000006,3.5566144931,12.53,-6.48,14.106427613,0.0
2021-04-25 03:00:00,4.03272,-0.42012000000000005,4.0545445383,4.03272,-0.42012000000000005,4.0545445383,0.0,0.0,0.0,0.0,14.80272,-6.9301200000000005,16.3446346736,4.03272,-0.42012000000000005,4.0545445383,10.77,-6.51,12.5846334869,0.0
2021-04-25 03:30:00,5.38668,-1.05048,5.4881535741,5.38668,-1.05048,5.4881535741,0.0,0.0,0.0,0.0,11.94668,-5.74048,13.25429265,5.38668,-1.05048,5.4881535741,6.5600000000000005,-4.69,8.0640994538,0.0
2021-04-25 04:00:00,5.85288,-1.23012,5.98075242,5.85288,-1.23012,5.98075242,0.0,0.0,0.0,0.0,10.83288,-5.41012,12.1087029656,5.85288,-1.23012,5.98075242,4.98,-4.18,6.5017536096,0.0
2021-04-25 04:30:00,5.39496,-1.16892,5.5201419699,5.39496,-1.16892,5.5201419699,0.0,0.0,0.0,0.0,11.87496,-5.54892,13.1074478129,5.39496,-1.16892,5.5201419699,6.48,-4.38,7.8214320939,0.0
2021-04-25 05:00:00,5.28552,-1.18836,5.4174644586,5.28552,-1.18836,5.4174644586,0.0,0.0,0.0,0.0,12.06552,-5.58836,13.2968620494,5.28552,-1.18836,5.4174644586,6.78,-4.4,8.082598592,0.0
2021-04-25 05:30:00,5.643,-1.21428,5.7721681298,5.643,-1.21428,5.7721681298,0.0,0.0,0.0,0.0,11.553,-5.4642800000000005,12.7800690498,5.643,-1.21428,5.7721681298,5.91,-4.25,7.279464266,0.0
2021-04-25 06:00:00,5.63976,-1.17612,5.7610894032,5.63976,-1.17612,5.7610894032,0.0,0.0,0.0,0.0,11.91976,-5.30612,13.0474360666,5.63976,-1.17612,5.7610894032,6.28,-4.13,7.5163355433,0.0
2021-04-25 06:30:00,5.68764,-1.1948400000000001,5.8117890013,5.68764,-1.1948400000000001,5.8117890013,0.0,0.0,0.0,0.0,12.94764,-5.19484,13.9509047805,5.68764,-1.1948400000000001,5.8117890013,7.26,-4.0,8.2890047654,0.0
2021-04-25 07:00:00,7.83,-0.9500400000000001,7.887425182,7.83,-0.9500400000000001,7.887425182,0.0,0.0,0.0,0.0,10.29,-5.30004,11.574736455,7.83,-0.9500400000000001,7.887425182,2.46,-4.35,4.9974093288,0.0
2021-04-25 07:30:00,7.68456,-0.8330400000000001,7.7295807154,7.68456,-0.8330400000000001,7.7295807154,0.0,0.0,0.0,0.0,12.33456,-5.18304,13.3792852588,7.68456,-0.8330400000000001,7.7295807154,4.65,-4.35,6.367495583,0.0
2021-04-25 08:00:00,5.93928,-1.01556,6.0254799835,5.93928,-1.01556,6.0254799835,0.0,0.0,0.0,0.0,17.31928,-4.71556,17.9497622779,5.93928,-1.01556,6.0254799835,11.38,-3.7,11.9663862548,0.0
2021-04-25 08:30:00,7.31484,-1.38672,7.4451243498,7.31484,-1.38672,7.4451243498,0.0,0.0,0.0,0.0,17.55484,-3.68672,17.9377900474,7.31484,-1.38672,7.4451243498,10.24,-2.3,10.4951226767,0.0
2021-04-25 09:00:00,8.8488,-1.7186400000000002,9.0141546963,8.8488,-1.7186400000000002,9.0141546963,0.0,0.0,0.0,0.0,17.2488,-2.16864,17.3845937798,8.8488,-1.7186400000000002,9.0141546963,8.4,-0.45,8.4120449357,0.0
2021-04-25 09:30:00,13.14252,-1.8468,13.2716427842,13.14252,-1.8468,13.2716427842,0.0,0.0,0.0,0.0,12.01252,-1.1668,12.0690537736,13.14252,-1.8468,13.2716427842,-1.13,0.68,1.3188252348,0.0
2021-04-25 10:00:00,13.45968,-1.8925200000000002,13.592079224799999,13.45968,-1.8925200000000002,13.592079224799999,0.0,0.0,0.0,0.0,13.37968,-0.53252,13.3902731284,13.45968,-1.8925200000000002,13.592079224799999,-0.08,1.3599999999999999,1.3623509093,0.0
2021-04-25 10:30:00,18.4932,-1.29672,18.538606447,18.4932,-1.29672,18.538606447,0.0,0.0,0.0,0.0,5.9032,-0.72672,5.94776363,18.4932,-1.29672,18.538606447,-12.59,0.5700000000000001,12.6028964925,0.0
2021-04-25 11:00:00,16.04196,-1.25496,16.0909727873,16.04196,-1.25496,16.0909727873,0.0,0.0,0.0,0.0,10.32196,-1.13496,10.3841702819,16.04196,-1.25496,16.0909727873,-5.72,0.12,5.7212586028,0.0
2021-04-25 11:30:00,13.65768,-1.59264,13.7502263673,13.65768,-1.59264,13.7502263673,0.0,0.0,0.0,0.0,14.78768,-0.8726400000000001,14.8134054272,13.65768,-1.59264,13.7502263673,1.13,0.72,1.339888055,0.0
2021-04-25 12:00:00,18.28584,-1.2006000000000001,18.3252117277,18.28584,-1.2006000000000001,18.3252117277,0.0,0.0,0.0,0.0,10.76584,-1.6406,10.8901276056,18.28584,-1.2006000000000001,18.3252117277,-7.52,-0.44,7.5328613421,0.0
2021-04-25 12:30:00,17.928,-1.09836,17.9616140335,17.928,-1.09836,17.9616140335,0.0,0.0,0.0,0.0,11.438,-2.05836,11.6217335148,17.928,-1.09836,17.9616140335,-6.49,-0.96,6.560617349,0.0
2021-04-25 13:00:00,17.40132,-0.9532800000000001,17.4274117556,17.40132,-0.9532800000000001,17.4274117556,0.0,0.0,0.0,0.0,12.37132,-2.45328,12.6122219018,17.40132,-0.9532800000000001,17.4274117556,-5.03,-1.5,5.2488951218,0.0
2021-04-25 13:30:00,13.6458,-1.26576,13.704379081799999,13.6458,-1.26576,13.704379081799999,0.0,0.0,0.0,0.0,17.6458,-2.40576,17.809040929200002,13.6458,-1.26576,13.704379081799999,4.0,-1.1400000000000001,4.1592787836,0.0
2021-04-25 14:00:00,10.47888,-1.55088,10.5930238756,10.47888,-1.55088,10.5930238756,0.0,0.0,0.0,0.0,21.89888,-2.23088,22.0122186712,10.47888,-1.55088,10.5930238756,11.42,-0.68,11.4402272705,0.0
2021-04-25 14:30:00,11.01744,-1.6491600000000002,11.1401845972,11.01744,-1.6491600000000002,11.1401845972,0.0,0.0,0.0,0.0,20.16744,-2.25916,20.2935812527,11.01744,-1.6491600000000002,11.1401845972,9.15,-0.61,9.1703107908,0.0
2021-04-25 15:00:00,11.0142,-1.66032,11.1386383433,11.0142,-1.66032,11.1386383433,0.0,0.0,0.0,0.0,19.2942,-2.36032,19.43803653,11.0142,-1.66032,11.1386383433,8.28,-0.7000000000000001,8.3095366899,0.0
2021-04-25 15:30:00,10.1286,-1.54764,10.2461567199,10.1286,-1.54764,10.2461567199,0.0,0.0,0.0,0.0,20.0386,-2.61764,20.2088477932,10.1286,-1.54764,10.2461567199,9.91,-1.07,9.9675975039,0.0
2021-04-25 16:00:00,9.6282,-1.48932,9.7427054406,9.6282,-1.48932,9.7427054406,0.0,0.0,0.0,0.0,20.6482,-2.76932,20.8330817812,9.6282,-1.48932,9.7427054406,11.02,-1.28,11.094088516,0.0
2021-04-25 16:30:00,9.93276,-1.60416,10.0614636372,9.93276,-1.60416,10.0614636372,0.0,0.0,0.0,0.0,20.26276,-2.43416,20.4084437849,9.93276,-1.60416,10.0614636372,10.33,-0.8300000000000001,10.3632909831,0.0
2021-04-25 17:00:00,10.56312,-1.77984,10.71201823,10.56312,-1.77984,10.71201823,0.0,0.0,0.0,0.0,19.70312,-2.02984,19.8074023577,10.56312,-1.77984,10.71201823,9.14,-0.25,9.143418398,0.0
2021-04-25 17:30:00,11.13084,-1.98,11.305573807,11.13084,-1.98,11.305573807,0.0,0.0,0.0,0.0,19.16084,-1.53,19.2218284642,11.13084,-1.98,11.305573807,8.03,0.45,8.0425990824,0.0
2021-04-25 18:00:00,10.73628,-1.9735200000000002,10.9161572648,10.73628,-1.9735200000000002,10.9161572648,0.0,0.0,0.0,0.0,20.26628,-1.23352,20.3037847858,10.73628,-1.9735200000000002,10.9161572648,9.53,0.74,9.5586871483,0.0
2021-04-25 18:30:00,12.30804,-1.22076,12.3684317364,12.30804,-1.22076,12.3684317364,0.0,0.0,0.0,0.0,17.38804,-2.46076,17.5613004877,12.30804,-1.22076,12.3684317364,5.08,-1.24,5.2291490704,0.0
2021-04-25 19:00:00,7.48008,-1.40508,7.6109031404,7.48008,-1.40508,7.6109031404,0.0,0.0,0.0,0.0,25.67008,-2.39508,25.7815712363,7.48008,-1.40508,7.6109031404,18.19,-0.99,18.2169207058,0.0
2021-04-25 19:30:00,6.22692,-1.2618,6.3534771524,6.22692,-1.2618,6.3534771524,0.0,0.0,0.0,0.0,27.58692,-2.7018,27.7189083177,6.22692,-1.2618,6.3534771524,21.36,-1.44,21.4084842995,0.0
2021-04-25 20:00:00,8.08092,-1.62288,8.2422695625,8.08092,-1.62288,8.2422695625,0.0,0.0,0.0,0.0,24.09092,-1.87288,24.1636111941,8.08092,-1.62288,8.2422695625,16.01,-0.25,16.0119517861,0.0
2021-04-25 20:30:00,9.72,-2.02932,9.9295790275,9.72,-2.02932,9.9295790275,0.0,0.0,0.0,0.0,20.68,-1.07932,20.7081465048,9.72,-2.02932,9.9295790275,10.96,0.9500000000000001,11.0010954,0.0
2021-04-25 21:00:00,8.24292,-1.7532,8.4273032677,8.24292,-1.7532,8.4273032677,0.0,0.0,0.0,0.0,23.02292,-1.6632,23.0829174839,8.24292,-1.7532,8.4273032677,14.78,0.09,14.7802740164,0.0
2021-04-25 21:30:00,8.68068,-1.78992,8.8632961628,8.68068,-1.78992,8.8632961628,0.0,0.0,0.0,0.0,21.57068,-2.01992,21.665048176,8.68068,-1.78992,8.8632961628,12.89,-0.23,12.892051815,0.0
2021-04-25 22:00:00,8.784,-1.72584,8.9519372041,8.784,-1.72584,8.9519372041,0.0,0.0,0.0,0.0,19.364,-2.62584,19.5412264637,8.784,-1.72584,8.9519372041,10.58,-0.9,10.6182107721,0.0
2021-04-25 22:30:00,8.79588,-1.73628,8.9656105878,8.79588,-1.73628,8.9656105878,0.0,0.0,0.0,0.0,17.42588,-2.9662800000000002,17.6765412571,8.79588,-1.73628,8.9656105878,8.63,-1.23,8.7172128573,0.0
2021-04-25 23:00:00,7.67232,-1.47024,7.8119203683,7.67232,-1.47024,7.8119203683,0.0,0.0,0.0,0.0,16.59232,-3.74024,17.0086589195,7.67232,-1.47024,7.8119203683,8.92,-2.27,9.2043087736,0.0
2021-04-25 23:30:00,6.99948,-1.35468,7.1293673052,6.99948,-1.35468,7.1293673052,0.0,0.0,0.0,0.0,15.13948,-4.14468,15.6965673627,6.99948,-1.35468,7.1293673052,8.14,-2.79,8.6048649031,0.0
2021-04-26 00:00:00,7.42356,-1.47024,7.5677505727,7.42356,-1.47024,7.5677505727,0.0,0.0,0.0,0.0,12.90356,-4.14024,13.5515109095,7.42356,-1.47024,7.5677505727,5.48,-2.67,6.0958428457,0.0
2021-04-26 00:30:00,6.5754,-1.34712,6.7119756744,6.5754,-1.34712,6.7119756744,0.0,0.0,0.0,0.0,13.1554,-4.53712,13.9158185909,6.5754,-1.34712,6.7119756744,6.58,-3.19,7.3124893162,0.0
2021-04-26 01:00:00,6.59808,-1.41084,6.7472312241,6.59808,-1.41084,6.7472312241,0.0,0.0,0.0,0.0,12.09808,-4.43084,12.8839389471,6.59808,-1.41084,6.7472312241,5.5,-3.02,6.2745836515,0.0
2021-04-26 01:30:00,6.22188,-1.38348,6.3738377485,6.22188,-1.38348,6.3738377485,0.0,0.0,0.0,0.0,12.48188,-4.58348,13.2968273376,6.22188,-1.38348,6.3738377485,6.26,-3.2,7.030476513,0.0
2021-04-26 02:00:00,6.5232,-1.41804,6.6755505901,6.5232,-1.41804,6.6755505901,0.0,0.0,0.0,0.0,11.8432,-4.29804,12.5989894072,6.5232,-1.41804,6.6755505901,5.32,-2.88,6.0495289073,0.0
2021-04-26 02:30:00,6.61032,-1.422,6.7615393589,6.61032,-1.422,6.7615393589,0.0,0.0,0.0,0.0,11.42032,-4.142,12.1482456718,6.61032,-1.422,6.7615393589,4.8100000000000005,-2.7199999999999998,5.5258031091,0.0
2021-04-26 03:00:00,8.62992,-2.0034,8.8594091658,8.62992,-2.0034,8.8594091658,0.0,0.0,0.0,0.0,7.68992,-2.7834,8.178152919,8.62992,-2.0034,8.8594091658,-0.9400000000000001,-0.78,1.2214745188,0.0
2021-04-26 03:30:00,8.10324,-2.03724,8.3554081477,8.10324,-2.03724,8.3554081477,0.0,0.0,0.0,0.0,8.39324,-2.81724,8.8534354301,8.10324,-2.03724,8.3554081477,0.29,-0.78,0.8321658489,0.0
2021-04-26 04:00:00,8.07372,-1.962,8.3086941596,8.07372,-1.962,8.3086941596,0.0,0.0,0.0,0.0,8.24372,-2.822,8.713357759099999,8.07372,-1.962,8.3086941596,0.17,-0.86,0.8766413178,0.0
2021-04-26 04:30:00,7.79436,-1.85328,8.0116599134,7.79436,-1.85328,8.0116599134,0.0,0.0,0.0,0.0,9.29436,-2.96328,9.7553142527,7.79436,-1.85328,8.0116599134,1.5,-1.11,1.8660385848,0.0
2021-04-26 05:00:00,7.0578,-1.62972,7.2435162814,7.0578,-1.62972,7.2435162814,0.0,0.0,0.0,0.0,11.6278,-3.22972,12.0680082913,7.0578,-1.62972,7.2435162814,4.57,-1.6,4.8419933912,0.0
2021-04-26 05:30:00,7.09668,-1.57536,7.2694309373,7.09668,-1.57536,7.2694309373,0.0,0.0,0.0,0.0,12.73668,-2.9953600000000002,13.0841583204,7.09668,-1.57536,7.2694309373,5.64,-1.42,5.8160123796,0.0
2021-04-26 06:00:00,6.19416,-1.45296,6.3622881786,6.19416,-1.45296,6.3622881786,0.0,0.0,0.0,0.0,15.97416,-2.60296,16.1848444066,6.19416,-1.45296,6.3622881786,9.78,-1.15,9.847380362300001,0.0
2021-04-26 06:30:00,7.44192,-1.5739200000000002,7.6065364952,7.44192,-1.5739200000000002,7.6065364952,0.0,0.0,0.0,0.0,17.72192,-1.31392,17.7705608874,7.44192,-1.5739200000000002,7.6065364952,10.28,0.26,10.2832874121,0.0
2021-04-26 07:00:00,9.58032,-0.8211600000000001,9.61544773,9.58032,-0.8211600000000001,9.61544773,0.0,0.0,0.0,0.0,18.26032,-1.6211600000000002,18.3321424348,9.58032,-0.8211600000000001,9.61544773,8.68,-0.8,8.7167883994,0.0
2021-04-26 07:30:00,8.25876,-1.73448,8.4389298852,8.25876,-1.73448,8.4389298852,0.0,0.0,0.0,0.0,24.82876,1.16552,24.8561010621,8.25876,-1.73448,8.4389298852,16.57,2.9,16.8218578047,0.0
2021-04-26 08:00:00,7.4268,-1.4266800000000002,7.5625904333000005,7.4268,-1.4266800000000002,7.5625904333000005,0.0,0.0,0.0,0.0,30.1268,1.7233200000000002,30.1760486158,7.4268,-1.4266800000000002,7.5625904333000005,22.7,3.15,22.9175151358,0.0
2021-04-26 08:30:00,10.9944,-1.40616,11.0839576554,10.9944,-1.40616,11.0839576554,0.0,0.0,0.0,0.0,25.5244,2.82384,25.6801298226,10.9944,-1.40616,11.0839576554,14.53,4.23,15.1332019084,0.0
2021-04-26 09:00:00,10.25892,-1.34928,10.3472699822,10.25892,-1.34928,10.3472699822,0.0,0.0,0.0,0.0,28.77892,3.07072,28.9422797596,10.25892,-1.34928,10.3472699822,18.52,4.42,19.0401365541,0.0
2021-04-26 09:30:00,7.31448,-1.18044,7.4091198036,7.31448,-1.18044,7.4091198036,0.0,0.0,0.0,0.0,36.47448,3.45956,36.6381801768,7.31448,-1.18044,7.4091198036,29.16,4.64,29.5268555725,0.0
2021-04-26 10:00:00,6.80364,-1.02492,6.8804053846,6.80364,-1.02492,6.8804053846,0.0,0.0,0.0,0.0,36.56364,3.36508,36.718163536,6.80364,-1.02492,6.8804053846,29.76,4.39,30.0820494648,0.0
2021-04-26 10:30:00,6.9012,-1.01124,6.9748955388,6.9012,-1.01124,6.9748955388,0.0,0.0,0.0,0.0,37.1812,3.50876,37.3463924654,6.9012,-1.01124,6.9748955388,30.28,4.52,30.6154993427,0.0
2021-04-26 11:00:00,6.94656,-0.9028800000000001,7.0049902304,6.94656,-0.9028800000000001,7.0049902304,0.0,0.0,0.0,0.0,37.13656,3.16712,37.2713661908,6.94656,-0.9028800000000001,7.0049902304,30.19,4.07,30.4631088368,0.0
2021-04-26 11:30:00,6.795,-0.837,6.8463562572,6.795,-0.837,6.8463562572,0.0,0.0,0.0,0.0,37.005,3.003,37.1266485695,6.795,-0.837,6.8463562572,30.21,3.84,30.4530737365,0.0
2021-04-26 12:00:00,6.8184000000000005,-0.81252,6.8666416326,6.8184000000000005,-0.81252,6.8666416326,0.0,0.0,0.0,0.003,36.2984,2.60748,36.3919330966,6.8184000000000005,-0.81252,6.8666416326,29.48,3.42,29.6777155455,0.003
2021-04-26 12:30:00,5.91552,-0.6595200000000001,5.9521713266,5.91552,-0.6595200000000001,5.9521713266,0.0,0.0,0.0,0.0,38.42552,2.42048,38.5016793231,5.91552,-0.6595200000000001,5.9521713266,32.51,3.08,32.6555737968,0.0
2021-04-26 13:00:00,5.9814,-0.6782400000000001,6.0197305137,5.9814,-0.6782400000000001,6.0197305137,0.0,0.0,0.0,0.0,37.5514,2.19176,37.6153087699,5.9814,-0.6782400000000001,6.0197305137,31.57,2.87,31.7001861193,0.0
2021-04-26 13:30:00,5.66352,-0.6458400000000001,5.7002252671,5.66352,-0.6458400000000001,5.7002252671,0.0,0.0,0.0,0.0,37.05352,1.7941600000000002,37.0969318744,5.66352,-0.6458400000000001,5.7002252671,31.39,2.44,31.4846899302,0.0
2021-04-26 14:00:00,5.5098,-0.6444000000000001,5.5473549913,5.5098,-0.6444000000000001,5.5473549913,0.0,0.0,0.0,0.0,36.8198,1.9156,36.8695971689,5.5098,-0.6444000000000001,5.5473549913,31.31,2.56,31.414482329,0.0
2021-04-26 14:30:00,5.21676,-0.6130800000000001,5.2526614191,5.21676,-0.6130800000000001,5.2526614191,0.0,0.0,0.0,0.0,37.11676,1.77692,37.1592696051,5.21676,-0.6130800000000001,5.2526614191,31.9,2.39,31.9894060589,0.0
2021-04-26 15:00:00,4.92732,-0.53244,4.956003908,4.92732,-0.53244,4.956003908,0.0,0.0,0.0,0.0,36.63732,1.44756,36.6659057809,4.92732,-0.53244,4.956003908,31.71,1.98,31.7717563254,0.0
2021-04-26 15:30:00,4.94928,-0.5745600000000001,4.9825186113,4.94928,-0.5745600000000001,4.9825186113,0.0,0.0,0.0,0.0,35.74928,1.15544,35.7679474126,4.94928,-0.5745600000000001,4.9825186113,30.8,1.73,30.8485477778,0.0
2021-04-26 16:00:00,4.29804,-0.46584000000000003,4.3232111615,4.29804,-0.46584000000000003,4.3232111615,0.0,0.0,0.0,0.0,37.27804,0.8241600000000001,37.2871493406,4.29804,-0.46584000000000003,4.3232111615,32.98,1.29,33.0052192842,0.0
2021-04-26 16:30:00,3.8509200000000003,-0.43092,3.8749550827,3.8509200000000003,-0.43092,3.8749550827,0.0,0.0,0.0,0.0,37.45092,-0.02092,37.4509258429,3.8509200000000003,-0.43092,3.8749550827,33.6,0.41000000000000003,33.602501395,0.0
2021-04-26 17:00:00,5.5638000000000005,-0.12240000000000001,5.5651461975,5.5638000000000005,-0.12240000000000001,5.5651461975,0.0,0.0,0.0,0.0,33.8638,-1.6824,33.9055662126,5.5638000000000005,-0.12240000000000001,5.5651461975,28.3,-1.56,28.3429638535,0.0
2021-04-26 17:30:00,6.87456,0.08388000000000001,6.8750717122000005,6.87456,0.08388000000000001,6.8750717122000005,0.0,0.0,0.0,0.0,31.51456,-2.67612,31.6279798635,6.87456,0.08388000000000001,6.8750717122000005,24.64,-2.76,24.7940960714,0.0
2021-04-26 18:00:00,7.9538400000000005,0.37836000000000003,7.9628341082,7.9538400000000005,0.37836000000000003,7.9628341082,0.0,0.0,0.0,0.0,29.37384,-3.50164,29.5818180482,7.9538400000000005,0.37836000000000003,7.9628341082,21.42,-3.88,21.7685736786,0.0
2021-04-26 18:30:00,8.01756,0.5050800000000001,8.0334534392,8.01756,0.5050800000000001,8.0334534392,0.0,0.0,0.0,0.0,29.36756,-3.97492,29.6353432469,8.01756,0.5050800000000001,8.0334534392,21.35,-4.48,21.814969631,0.0
2021-04-26 19:00:00,12.5208,0.6487200000000001,12.5375942779,12.5208,0.6487200000000001,12.5375942779,0.0,0.0,0.0,0.0,34.8808,-4.42128,35.1598908627,12.5208,0.6487200000000001,12.5375942779,22.36,-5.07,22.927592547,0.0
2021-04-26 19:30:00,11.91672,0.78624,11.9426290613,11.91672,0.78624,11.9426290613,0.0,0.0,0.0,0.0,35.89672,-4.75376,36.2101193162,11.91672,0.78624,11.9426290613,23.98,-5.54,24.6116232703,0.0
2021-04-26 20:00:00,0.50148,0.28692,0.5777588397,0.50148,0.28692,0.5777588397,0.0,0.0,0.0,0.0,40.71148,-3.23308,40.8396548722,0.50148,0.28692,0.5777588397,40.21,-3.52,40.363777078,0.0
2021-04-26 20:30:00,0.0756,0.31968,0.32849758360000003,0.0756,0.31968,0.32849758360000003,0.0,0.0,0.0,0.0,40.7156,-3.18032,40.8396194725,0.0756,0.31968,0.32849758360000003,40.64,-3.5,40.7904351534,0.0
2021-04-26 21:00:00,0.02016,0.33516,0.3357657684,0.02016,0.33516,0.3357657684,0.0,0.0,0.0,0.0,40.83016,-3.44484,40.9752228579,0.02016,0.33516,0.3357657684,40.81,-3.7800000000000002,40.9846861645,0.0
2021-04-26 21:30:00,0.006840000000000001,0.32076000000000005,0.320832921,0.006840000000000001,0.32076000000000005,0.320832921,0.0,0.0,0.0,0.0,40.13684,-3.78924,40.3153105527,0.006840000000000001,0.32076000000000005,0.320832921,40.13,-4.11,40.3399181953,0.0
2021-04-26 22:00:00,0.0064800000000000005,0.31752,0.3175861156,0.0064800000000000005,0.31752,0.3175861156,0.0,0.0,0.0,0.0,37.72648,-4.34248,37.9755767006,0.0064800000000000005,0.31752,0.3175861156,37.72,-4.66,38.0067625562,0.0
2021-04-26 22:30:00,0.007200000000000001,0.33840000000000003,0.3384765871,0.007200000000000001,0.33840000000000003,0.3384765871,0.0,0.0,0.0,0.0,34.5572,-4.8916,34.9016879592,0.007200000000000001,0.33840000000000003,0.3384765871,34.55,-5.23,34.9436031342,0.0
2021-04-26 23:00:00,0.007200000000000001,0.30348,0.30356539720000003,0.007200000000000001,0.30348,0.30356539720000003,0.0,0.0,0.0,0.0,32.0172,-5.25652,32.4458332972,0.007200000000000001,0.30348,0.30356539720000003,32.01,-5.5600000000000005,32.4892859263,0.0
2021-04-26 23:30:00,0.008280000000000001,0.32904000000000005,0.32914416290000004,0.008280000000000001,0.32904000000000005,0.32914416290000004,0.0,0.0,0.0,0.0,29.42828,-5.85096,30.004289638,0.008280000000000001,0.32904000000000005,0.32914416290000004,29.42,-6.18,30.0620824295,0.0
2021-04-27 00:00:00,0.01152,0.33588,0.3360774982,0.01152,0.33588,0.3360774982,0.0,0.0,0.0,0.0,27.81152,-6.03412,28.458588315,0.01152,0.33588,0.3360774982,27.8,-6.37,28.5204645825,0.0
2021-04-27 00:30:00,0.0,0.021240000000000002,0.021240000000000002,0.0,0.021240000000000002,0.021240000000000002,0.0,0.0,0.0,0.0,14.5,-8.408760000000001,16.7617792832,0.0,0.021240000000000002,0.021240000000000002,14.5,-8.43,16.7724446638,0.0
2021-04-27 01:00:00,0.0,0.021240000000000002,0.021240000000000002,0.0,0.021240000000000002,0.021240000000000002,0.0,0.0,0.0,0.0,25.02,-6.86876,25.9457176416,0.0,0.021240000000000002,0.021240000000000002,25.02,-6.89,25.9513487125,0.0
2021-04-27 01:30:00,0.0,0.020880000000000003,0.020880000000000003,0.0,0.020880000000000003,0.020880000000000003,0.0,0.0,0.0,0.0,21.24,-7.41912,22.498465316,0.0,0.020880000000000003,0.020880000000000003,21.24,-7.44,22.505359361700002,0.0
2021-04-27 02:00:00,0.0,0.020880000000000003,0.020880000000000003,0.0,0.020880000000000003,0.020880000000000003,0.0,0.0,0.0,0.0,15.27,-8.33912,17.3986730061,0.0,0.020880000000000003,0.020880000000000003,15.27,-8.36,17.4086903586,0.0
2021-04-27 02:30:00,0.0,0.0216,0.0216,0.0,0.0216,0.0216,0.0,0.0,0.0,0.0,12.76,-8.3684,15.2593485628,0.0,0.0216,0.0216,12.76,-8.39,15.2712049295,0.0
2021-04-27 03:00:00,0.0,0.020880000000000003,0.020880000000000003,0.0,0.020880000000000003,0.020880000000000003,0.0,0.0,0.0,0.0,23.5,-7.22912,24.586788647,0.0,0.020880000000000003,0.020880000000000003,23.5,-7.25,24.5929359776,0.0
2021-04-27 03:30:00,0.0,0.021240000000000002,0.021240000000000002,0.0,0.021240000000000002,0.021240000000000002,0.0,0.0,0.0,0.0,23.2,-6.59876,24.1201914076,0.0,0.021240000000000002,0.021240000000000002,23.2,-6.62,24.1260108597,0.0
2021-04-27 04:00:00,0.0,0.020880000000000003,0.020880000000000003,0.0,0.020880000000000003,0.020880000000000003,0.0,0.0,0.0,0.0,23.37,-6.17912,24.1730929749,0.0,0.020880000000000003,0.020880000000000003,23.37,-6.2,24.178438742,0.0
2021-04-27 04:30:00,0.0,0.020880000000000003,0.020880000000000003,0.0,0.020880000000000003,0.020880000000000003,0.0,0.0,0.0,0.0,19.18,-6.54912,20.2672981123,0.0,0.020880000000000003,0.020880000000000003,19.18,-6.57,20.2740548485,0.0
2021-04-27 05:00:00,0.0,0.020880000000000003,0.020880000000000003,0.0,0.020880000000000003,0.020880000000000003,0.0,0.0,0.0,0.0,18.48,-6.62912,19.633024015,0.0,0.020880000000000003,0.020880000000000003,18.48,-6.65,19.640084012,0.0
2021-04-27 05:30:00,0.0,0.02052,0.02052,0.0,0.02052,0.02052,0.0,0.0,0.0,0.0,25.21,-5.15948,25.732553971,0.0,0.02052,0.02052,25.21,-5.18,25.7366761646,0.0
2021-04-27 06:00:00,0.0,0.03096,0.03096,0.0,0.03096,0.03096,0.0,0.0,0.0,0.0,26.79,-5.10904,27.2728141145,0.0,0.03096,0.03096,26.79,-5.14,27.2786308307,0.0
2021-04-27 06:30:00,0.01332,0.03744,0.0397388475,0.01332,0.03744,0.0397388475,0.0,0.0,0.0,0.0,31.02332,-4.11256,31.2947205384,0.01332,0.03744,0.0397388475,31.01,-4.15,31.2864603303,0.0
2021-04-27 07:00:00,0.063,0.00432,0.06314794060000001,0.063,0.00432,0.06314794060000001,0.0,0.0,0.0,0.0,33.193,-2.39568,33.2793409139,0.063,0.00432,0.06314794060000001,33.13,-2.4,33.2168165242,0.0
2021-04-27 07:30:00,0.13284,0.006840000000000001,0.133015981,0.13284,0.006840000000000001,0.133015981,0.0,0.0,0.0,0.0,37.57284,-1.6131600000000001,37.6074539267,0.13284,0.006840000000000001,0.133015981,37.44,-1.62,37.4750316878,0.0
2021-04-27 08:00:00,0.19368000000000002,0.008280000000000001,0.1938569081,0.19368000000000002,0.008280000000000001,0.1938569081,0.0,0.0,0.0,0.0,39.95368,-0.6417200000000001,39.9588331924,0.19368000000000002,0.008280000000000001,0.1938569081,39.76,-0.65,39.7653127738,0.0
2021-04-27 08:30:00,0.25020000000000003,0.007560000000000001,0.25031418980000003,0.25020000000000003,0.007560000000000001,0.25031418980000003,0.0,0.0,0.0,0.0,41.7002,0.24756000000000003,41.7009348336,0.25020000000000003,0.007560000000000001,0.25031418980000003,41.45,0.24,41.4506948072,0.0
2021-04-27 09:00:00,0.6933600000000001,-0.00792,0.6934052322,0.6933600000000001,-0.00792,0.6934052322,0.0,0.0,0.0,0.0,42.24336,0.7520800000000001,42.2500543007,0.6933600000000001,-0.00792,0.6934052322,41.55,0.76,41.556950080600004,0.0
2021-04-27 09:30:00,0.6044400000000001,-0.00468,0.6044581177,0.6044400000000001,-0.00468,0.6044581177,0.0,0.0,0.0,0.0,42.79444,1.20532,42.8114107595,0.6044400000000001,-0.00468,0.6044581177,42.19,1.21,42.2073477016,0.0
2021-04-27 10:00:00,0.7758,-0.01476,0.7759403956,0.7758,-0.01476,0.7759403956,0.0,0.0,0.0,0.0,42.7158,1.31524,42.7360436388,0.7758,-0.01476,0.7759403956,41.94,1.33,41.9610831605,0.0
2021-04-27 10:30:00,0.74628,-0.01332,0.7463988617,0.74628,-0.01332,0.7463988617,0.0,0.0,0.0,0.0,41.186280000000004,1.37668,41.2092818193,0.74628,-0.01332,0.7463988617,40.44,1.3900000000000001,40.4638814253,0.0
2021-04-27 11:00:00,0.5065200000000001,0.00036,0.5065201279,0.5065200000000001,0.00036,0.5065201279,0.0,0.0,0.0,0.0,40.01652,1.8103600000000002,40.0574496972,0.5065200000000001,0.00036,0.5065201279,39.51,1.81,39.5514373949,0.0
2021-04-27 11:30:00,0.63648,-0.00864,0.6365386398,0.63648,-0.00864,0.6365386398,0.0,0.0,0.0,0.0,40.47648,1.88136,40.5201795238,0.63648,-0.00864,0.6365386398,39.84,1.8900000000000001,39.8848053775,0.0
2021-04-27 12:00:00,0.36108,0.0054,0.3611203766,0.36108,0.0054,0.3611203766,0.0,0.0,0.0,0.0,40.42108,2.0554,40.4733045047,0.36108,0.0054,0.3611203766,40.06,2.05,40.1124182766,0.0
