Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-27 12:30:00,0.24480000000000002,0.008280000000000001,0.2449399894,0.24480000000000002,0.008280000000000001,0.2449399894,0.0,0.0,0.0,0.0,41.0748,2.2082800000000002,41.1341183885,0.24480000000000002,0.008280000000000001,0.2449399894,40.83,2.2,40.8892271876,0.0
2021-04-27 13:00:00,0.28692,0.007560000000000001,0.2870195812,0.28692,0.007560000000000001,0.2870195812,0.0,0.0,0.0,0.0,42.27692,2.26756,42.3376876204,0.28692,0.007560000000000001,0.2870195812,41.99,2.26,42.0507752604,0.0
2021-04-27 13:30:00,0.26532,0.008280000000000001,0.265449168,0.26532,0.008280000000000001,0.265449168,0.0,0.0,0.0,0.0,40.43532,2.17828,40.4939502551,0.26532,0.008280000000000001,0.265449168,40.17,2.17,40.2285694501,0.0
2021-04-27 14:00:00,0.18216000000000002,0.00864,0.1823647861,0.18216000000000002,0.00864,0.1823647861,0.0,0.0,0.0,0.0,39.28216,2.17864,39.3425287255,0.18216000000000002,0.00864,0.1823647861,39.1,2.17,39.1601698158,0.0
2021-04-27 14:30:00,0.28944000000000003,0.007560000000000001,0.2895387145,0.28944000000000003,0.007560000000000001,0.2895387145,0.0,0.0,0.0,0.0,40.03944,1.95756,40.0872647691,0.28944000000000003,0.007560000000000001,0.2895387145,39.75,1.9500000000000002,39.7978014468,0.0
2021-04-27 15:00:00,0.30708,0.007200000000000001,0.3071643964,0.30708,0.007200000000000001,0.3071643964,0.0,0.0,0.0,0.0,41.40708,1.8472,41.4482619897,0.30708,0.007200000000000001,0.3071643964,41.1,1.8399999999999999,41.1411667311,0.0
2021-04-27 15:30:00,0.23616,0.00864,0.23631799590000002,0.23616,0.00864,0.23631799590000002,0.0,0.0,0.0,0.0,42.19616,1.35864,42.2180272087,0.23616,0.00864,0.23631799590000002,41.96,1.35,41.9817114944,0.0
2021-04-27 16:00:00,0.25956,0.008280000000000001,0.259692033,0.25956,0.008280000000000001,0.259692033,0.0,0.0,0.0,0.0,42.16956,1.38828,42.1924058564,0.25956,0.008280000000000001,0.259692033,41.91,1.38,41.9327139594,0.0
2021-04-27 16:30:00,0.32724000000000003,0.007200000000000001,0.3273191983,0.32724000000000003,0.007200000000000001,0.3273191983,0.0,0.0,0.0,0.0,41.25724,0.4872,41.2601165323,0.32724000000000003,0.007200000000000001,0.3273191983,40.93,0.48,40.9328144647,0.0
2021-04-27 17:00:00,3.02364,0.020880000000000003,3.0237120934,3.02364,0.020880000000000003,3.0237120934,0.0,0.0,0.0,0.0,43.23364,-0.47912000000000005,43.236294749,3.02364,0.020880000000000003,3.0237120934,40.21,-0.5,40.2131085593,0.0
2021-04-27 17:30:00,5.6538,0.00792,5.6538055473,5.6538,0.00792,5.6538055473,0.0,0.0,0.0,0.0,32.3738,-4.18208,32.6428050199,5.6538,0.00792,5.6538055473,26.72,-4.19,27.0465247305,0.0
2021-04-27 18:00:00,5.18976,0.009000000000000001,5.1897678038,5.18976,0.009000000000000001,5.1897678038,0.0,0.0,0.0,0.0,30.21976,-4.7010000000000005,30.5832191807,5.18976,0.009000000000000001,5.1897678038,25.03,-4.71,25.4692952396,0.0
2021-04-27 18:30:00,4.6314,0.00936,4.6314094582,4.6314,0.00936,4.6314094582,0.0,0.0,0.0,0.0,36.0014,-3.67064,36.1880422235,4.6314,0.00936,4.6314094582,31.37,-3.68,31.5851119992,0.0
2021-04-27 19:00:00,0.81576,0.023760000000000003,0.8161059461,0.81576,0.023760000000000003,0.8161059461,0.0,0.0,0.0,0.0,42.61576,-1.04624,42.6286009448,0.81576,0.023760000000000003,0.8161059461,41.8,-1.07,41.8136927334,0.0
2021-04-27 19:30:00,0.038880000000000005,0.0036000000000000003,0.039046311,0.038880000000000005,0.0036000000000000003,0.039046311,0.0,0.0,0.0,0.0,41.26888,-1.2264,41.2870986316,0.038880000000000005,0.0036000000000000003,0.039046311,41.23,-1.23,41.248342997,0.0
2021-04-27 20:00:00,0.01332,0.03456,0.037038034500000004,0.01332,0.03456,0.037038034500000004,0.0,0.0,0.0,0.0,42.06332,-1.18544,42.0800208818,0.01332,0.03456,0.037038034500000004,42.05,-1.22,42.0676942558,0.0
2021-04-27 20:30:00,0.00036,0.030600000000000002,0.030602117600000003,0.00036,0.030600000000000002,0.030602117600000003,0.0,0.0,0.0,0.0,41.64036,-1.4094,41.6642051321,0.00036,0.030600000000000002,0.030602117600000003,41.64,-1.44,41.6648916955,0.0
2021-04-27 21:00:00,0.0,0.022680000000000002,0.022680000000000002,0.0,0.022680000000000002,0.022680000000000002,0.0,0.0,0.0,0.0,41.24,-2.05732,41.291284378,0.0,0.022680000000000002,0.022680000000000002,41.24,-2.08,41.292420612,0.0
2021-04-27 21:30:00,0.0,0.021240000000000002,0.021240000000000002,0.0,0.021240000000000002,0.021240000000000002,0.0,0.0,0.0,0.0,39.55,-2.30876,39.6173304595,0.0,0.021240000000000002,0.021240000000000002,39.55,-2.33,39.6185739269,0.0
2021-04-27 22:00:00,0.0,0.0216,0.0216,0.0,0.0216,0.0216,0.0,0.0,0.0,0.0,36.05,-3.2084,36.1924899746,0.0,0.0216,0.0216,36.05,-3.23,36.1944111708,0.0
2021-04-27 22:30:00,0.0,0.02196,0.02196,0.0,0.02196,0.02196,0.0,0.0,0.0,0.0,32.54,-4.05804,32.7920613662,0.0,0.02196,0.02196,32.54,-4.08,32.794786171,0.0
2021-04-27 23:00:00,0.0,0.022320000000000003,0.022320000000000003,0.0,0.022320000000000003,0.022320000000000003,0.0,0.0,0.0,0.0,28.93,-4.21768,29.2358294663,0.0,0.022320000000000003,0.022320000000000003,28.93,-4.24,29.2390577824,0.0
2021-04-27 23:30:00,0.0,0.0216,0.0216,0.0,0.0216,0.0216,0.0,0.0,0.0,0.0,25.77,-4.5184,26.163119817,0.0,0.0216,0.0216,25.77,-4.54,26.1668588103,0.0
2021-04-28 00:00:00,0.0,0.0216,0.0216,0.0,0.0216,0.0216,0.0,0.0,0.0,0.0,24.63,-4.9284,25.1182409129,0.0,0.0216,0.0216,24.63,-4.95,25.1224879341,0.0
2021-04-28 00:30:00,0.77832,-0.25236000000000003,0.8182099926,0.77832,-0.25236000000000003,0.8182099926,0.0,0.0,0.0,0.0,24.31832,-5.21236,24.8706530753,0.77832,-0.25236000000000003,0.8182099926,23.54,-4.96,24.0568742774,0.0
2021-04-28 01:00:00,0.8712000000000001,-0.30096,0.9217192423,0.8712000000000001,-0.30096,0.9217192423,0.0,0.0,0.0,0.0,23.3012,-5.26096,23.8877295188,0.8712000000000001,-0.30096,0.9217192423,22.43,-4.96,22.9718632244,0.0
2021-04-28 01:30:00,0.8208000000000001,-0.1278,0.8306897616000001,0.8208000000000001,-0.1278,0.8306897616000001,0.0,0.0,0.0,0.0,23.1508,-5.6778,23.8368822097,0.8208000000000001,-0.1278,0.8306897616000001,22.33,-5.55,23.0093763497,0.0
2021-04-28 02:00:00,1.0116,-0.0396,1.0123747923,1.0116,-0.0396,1.0123747923,0.0,0.0,0.0,0.0,22.4416,-5.9996,23.2297354854,1.0116,-0.0396,1.0123747923,21.43,-5.96,22.24334732,0.0
2021-04-28 02:30:00,1.22508,-0.054360000000000006,1.2262854545,1.22508,-0.054360000000000006,1.2262854545,0.0,0.0,0.0,0.0,21.71508,-6.06436,22.5459788347,1.22508,-0.054360000000000006,1.2262854545,20.49,-6.01,21.3532245808,0.0
2021-04-28 03:00:00,1.08576,-0.04032,1.0865083893,1.08576,-0.04032,1.0865083893,0.0,0.0,0.0,0.0,21.87576,-6.04032,22.694368052,1.08576,-0.04032,1.0865083893,20.79,-6.0,21.638486546,0.0
2021-04-28 03:30:00,5.13792,0.23220000000000002,5.1431642757,5.13792,0.23220000000000002,5.1431642757,0.0,0.0,0.0,0.0,14.50792,-6.4978,15.896576599,5.13792,0.23220000000000002,5.1431642757,9.37,-6.73,11.5364552615,0.0
2021-04-28 04:00:00,0.8251200000000001,-0.15516000000000002,0.8395818245000001,0.8251200000000001,-0.15516000000000002,0.8395818245000001,0.0,0.0,0.0,0.0,22.14512,-5.99516,22.9422815613,0.8251200000000001,-0.15516000000000002,0.8395818245000001,21.32,-5.84,22.1053839596,0.0
2021-04-28 04:30:00,4.55652,0.153,4.559088013,4.55652,0.153,4.559088013,0.0,0.0,0.0,0.0,15.88652,-6.107,17.0198991393,4.55652,0.153,4.559088013,11.33,-6.26,12.9443617069,0.0
2021-04-28 05:00:00,7.26408,0.23076000000000002,7.2677443835,7.26408,0.23076000000000002,7.2677443835,0.0,0.0,0.0,0.0,11.70408,-5.79924,13.0620317418,7.26408,0.23076000000000002,7.2677443835,4.44,-6.03,7.4882908597,0.0
2021-04-28 05:30:00,7.80912,-0.2088,7.8119109451,7.80912,-0.2088,7.8119109451,0.0,0.0,0.0,0.0,12.269120000000001,-4.5888,13.0991752036,7.80912,-0.2088,7.8119109451,4.46,-4.38,6.2510799067,0.0
2021-04-28 06:00:00,5.33124,-1.10124,5.4437899918,5.33124,-1.10124,5.4437899918,0.0,0.0,0.0,0.0,18.03124,-3.00124,18.2793068106,5.33124,-1.10124,5.4437899918,12.7,-1.9,12.841339494,0.0
2021-04-28 06:30:00,6.27228,-1.25244,6.3961005583,6.27228,-1.25244,6.3961005583,0.0,0.0,0.0,0.0,20.50228,-1.31244,20.5442445457,6.27228,-1.25244,6.3961005583,14.23,-0.06,14.2301264928,0.0
2021-04-28 07:00:00,6.64488,-1.2942,6.7697403092,6.64488,-1.2942,6.7697403092,0.0,0.0,0.0,0.0,23.18488,-0.4742,23.1897288957,6.64488,-1.2942,6.7697403092,16.54,0.8200000000000001,16.5603140067,0.0
2021-04-28 07:30:00,6.93504,-1.39176,7.0733143362,6.93504,-1.39176,7.0733143362,0.0,0.0,0.0,0.0,27.61504,0.9682400000000001,27.6320090276,6.93504,-1.39176,7.0733143362,20.68,2.36,20.8142259044,0.0
2021-04-28 08:00:00,6.55416,-1.22472,6.6676046961,6.55416,-1.22472,6.6676046961,0.0,0.0,0.0,0.0,31.84416,2.09528,31.9130181021,6.55416,-1.22472,6.6676046961,25.29,3.32,25.5069892382,0.0
2021-04-28 08:30:00,5.94468,-1.10484,6.0464776298,5.94468,-1.10484,6.0464776298,0.0,0.0,0.0,0.0,35.36468,2.66516,35.4649639691,5.94468,-1.10484,6.0464776298,29.42,3.77,29.6605680998,0.0
2021-04-28 09:00:00,6.3126,-1.14948,6.4164026549,6.3126,-1.14948,6.4164026549,0.0,0.0,0.0,0.0,36.0526,2.99052,36.1764174101,6.3126,-1.14948,6.4164026549,29.74,4.14,30.0267747186,0.0
2021-04-28 09:30:00,5.68548,-1.06092,5.7836177326,5.68548,-1.06092,5.7836177326,0.0,0.0,0.0,0.0,37.61548,3.15908,37.7479022209,5.68548,-1.06092,5.7836177326,31.93,4.22,32.207659027,0.0
2021-04-28 10:00:00,5.4432,-0.9424800000000001,5.5241917771,5.4432,-0.9424800000000001,5.5241917771,0.0,0.0,0.0,0.0,38.5632,2.96752,38.6772099458,5.4432,-0.9424800000000001,5.5241917771,33.12,3.91,33.35,0.0
2021-04-28 10:30:00,5.11524,-0.8182800000000001,5.1802762876,5.11524,-0.8182800000000001,5.1802762876,0.0,0.0,0.0,0.0,39.57524,2.83172,39.6764194354,5.11524,-0.8182800000000001,5.1802762876,34.46,3.65,34.6527646805,0.0
2021-04-28 11:00:00,6.36336,-0.98316,6.4388627936,6.36336,-0.98316,6.4388627936,0.0,0.0,0.0,0.0,37.57336,3.17684,37.7074222677,6.36336,-0.98316,6.4388627936,31.21,4.16,31.4860238836,0.0
2021-04-28 11:30:00,8.51544,-1.39284,8.6285990554,8.51544,-1.39284,8.6285990554,0.0,0.0,0.0,0.0,33.62544,3.84716,33.8448054398,8.51544,-1.39284,8.6285990554,25.11,5.24,25.6509200615,0.0
2021-04-28 12:00:00,9.49032,-1.71828,9.6446181812,9.49032,-1.71828,9.6446181812,0.0,0.0,0.0,0.0,31.49032,4.63172,31.8291232028,9.49032,-1.71828,9.6446181812,22.0,6.35,22.89808944,0.0
2021-04-28 12:30:00,11.20896,-2.15136,11.4135504612,11.20896,-2.15136,11.4135504612,0.0,0.0,0.0,0.0,29.76896,5.58864,30.289005869,11.20896,-2.15136,11.4135504612,18.56,7.74,20.1092317108,0.0
2021-04-28 13:00:00,8.3124,-1.7060400000000002,8.485668284900001,8.3124,-1.7060400000000002,8.485668284900001,0.0,0.0,0.0,0.0,34.5524,4.64396,34.8630852083,8.3124,-1.7060400000000002,8.485668284900001,26.24,6.35,26.997409135,0.0
2021-04-28 13:30:00,6.34428,-1.18404,6.4538236294,6.34428,-1.18404,6.4538236294,0.0,0.0,0.0,0.0,36.54428,3.09596,36.6751873757,6.34428,-1.18404,6.4538236294,30.2,4.28,30.5017769974,0.0
2021-04-28 14:00:00,3.80304,-0.7423200000000001,3.8748099597000003,3.80304,-0.7423200000000001,3.8748099597000003,0.0,0.0,0.0,0.0,40.95304,2.60768,41.0359778758,3.80304,-0.7423200000000001,3.8748099597000003,37.15,3.35,37.3007372581,0.0
2021-04-28 14:30:00,2.07972,-0.44964000000000004,2.1277714652,2.07972,-0.44964000000000004,2.1277714652,0.0,0.0,0.0,0.0,44.14972,2.15036,44.2020567871,2.07972,-0.44964000000000004,2.1277714652,42.07,2.6,42.1502657168,0.0
2021-04-28 15:00:00,2.862,-0.48348,2.9025500703000002,2.862,-0.48348,2.9025500703000002,0.0,0.0,0.0,0.0,42.832,1.96652,42.8771200632,2.862,-0.48348,2.9025500703000002,39.97,2.45,40.0450171682,0.0
2021-04-28 15:30:00,4.041,-0.7790400000000001,4.1154081598,4.041,-0.7790400000000001,4.1154081598,0.0,0.0,0.0,0.0,40.291,2.15096,40.3483743157,4.041,-0.7790400000000001,4.1154081598,36.25,2.93,36.368219643,0.0
2021-04-28 16:00:00,6.6052800000000005,-0.7574400000000001,6.6485667051,6.6052800000000005,-0.7574400000000001,6.6485667051,0.0,0.0,0.0,0.0,36.60528,1.98256,36.6589288991,6.6052800000000005,-0.7574400000000001,6.6485667051,30.0,2.74,30.1248668047,0.0
2021-04-28 16:30:00,10.95912,-1.37484,11.0450213309,10.95912,-1.37484,11.0450213309,0.0,0.0,0.0,0.0,41.22912,2.06516,41.2808093646,10.95912,-1.37484,11.0450213309,30.27,3.44,30.4648403902,0.0
2021-04-28 17:00:00,9.12024,-0.6861600000000001,9.1460151543,9.12024,-0.6861600000000001,9.1460151543,0.0,0.0,0.0,0.0,47.84024,0.35384000000000004,47.8415485327,9.12024,-0.6861600000000001,9.1460151543,38.72,1.04,38.733964424,0.0
2021-04-28 17:30:00,9.42876,-0.5151600000000001,9.442822934,9.42876,-0.5151600000000001,9.442822934,0.0,0.0,0.0,0.0,45.61876,-0.38516000000000006,45.6203859274,9.42876,-0.5151600000000001,9.442822934,36.19,0.13,36.1902334892,0.0
2021-04-28 18:00:00,12.60324,-0.04968,12.603337915000001,12.60324,-0.04968,12.603337915000001,0.0,0.0,0.0,0.0,38.54324,-1.88968,38.5895353717,12.60324,-0.04968,12.603337915000001,25.94,-1.8399999999999999,26.0051764078,0.0
2021-04-28 18:30:00,5.79204,-0.35244000000000003,5.8027529083000005,5.79204,-0.35244000000000003,5.8027529083000005,0.0,0.0,0.0,0.0,49.49204,-1.19244,49.506402985,5.79204,-0.35244000000000003,5.8027529083000005,43.7,-0.84,43.708072481,0.0
2021-04-28 19:00:00,6.46524,-0.37944000000000006,6.4763649504,6.46524,-0.37944000000000006,6.4763649504,0.0,0.0,0.0,0.0,47.67524,-1.55944,47.7007375433,6.46524,-0.37944000000000006,6.4763649504,41.21,-1.18,41.2268904964,0.0
2021-04-28 19:30:00,8.59536,-0.6732,8.621682653,8.59536,-0.6732,8.621682653,0.0,0.0,0.0,0.0,44.11536,-1.3432,44.1358037671,8.59536,-0.6732,8.621682653,35.52,-0.67,35.5263184133,0.0
2021-04-28 20:00:00,10.25244,-0.9482400000000001,10.2961976016,10.25244,-0.9482400000000001,10.2961976016,0.0,0.0,0.0,0.0,41.38244,-1.05824,41.3959685507,10.25244,-0.9482400000000001,10.2961976016,31.13,-0.11,31.1301943457,0.0
2021-04-28 20:30:00,8.60688,-0.75024,8.6395163865,8.60688,-0.75024,8.6395163865,0.0,0.0,0.0,0.0,42.29688,-1.28024,42.3162506868,8.60688,-0.75024,8.6395163865,33.69,-0.53,33.6941686349,0.0
2021-04-28 21:00:00,8.12376,-0.60048,8.1459224627,8.12376,-0.60048,8.1459224627,0.0,0.0,0.0,0.0,43.06376,-1.6604800000000002,43.0957610348,8.12376,-0.60048,8.1459224627,34.94,-1.06,34.9560752946,0.0
2021-04-28 21:30:00,3.62268,-0.6757200000000001,3.6851604986,3.62268,-0.6757200000000001,3.6851604986,0.0,0.0,0.0,0.0,35.72268,-1.9657200000000001,35.77672318,3.62268,-0.6757200000000001,3.6851604986,32.1,-1.29,32.1259101038,0.0
2021-04-28 22:00:00,3.77208,-0.8092800000000001,3.8579167493,3.77208,-0.8092800000000001,3.8579167493,0.0,0.0,0.0,0.0,32.46208,-2.37928,32.5491568438,3.77208,-0.8092800000000001,3.8579167493,28.69,-1.57,28.7329253645,0.0
2021-04-28 22:30:00,3.57696,-0.8672400000000001,3.6805907214999998,3.57696,-0.8672400000000001,3.6805907214999998,0.0,0.0,0.0,0.0,29.96696,-2.90724,30.1076524502,3.57696,-0.8672400000000001,3.6805907214999998,26.39,-2.04,26.468730608,0.0
2021-04-28 23:00:00,2.98584,-0.7261200000000001,3.0728636091,2.98584,-0.7261200000000001,3.0728636091,0.0,0.0,0.0,0.0,28.17584,-3.64612,28.410775258,2.98584,-0.7261200000000001,3.0728636091,25.19,-2.92,25.358677016,0.0
2021-04-28 23:30:00,2.99844,-0.67788,3.07411186,2.99844,-0.67788,3.07411186,0.0,0.0,0.0,0.0,25.34844,-4.21788,25.6969632861,2.99844,-0.67788,3.07411186,22.35,-3.54,22.6286124188,0.0
2021-04-29 00:00:00,2.03832,-0.5511600000000001,2.1115221448,2.03832,-0.5511600000000001,2.1115221448,0.0,0.0,0.0,0.0,24.78832,-4.79116,25.2470992902,2.03832,-0.5511600000000001,2.1115221448,22.75,-4.24,23.1417393469,0.0
2021-04-29 00:30:00,1.48356,-0.30456,1.5144989492,1.48356,-0.30456,1.5144989492,0.0,0.0,0.0,0.0,24.63356,-5.29456,25.1961235881,1.48356,-0.30456,1.5144989492,23.15,-4.99,23.6816933516,0.0
2021-04-29 01:00:00,0.9547200000000001,-0.16452000000000003,0.9687915714,0.9547200000000001,-0.16452000000000003,0.9687915714,0.0,0.0,0.0,0.0,24.58472,-5.73452,25.2446663101,0.9547200000000001,-0.16452000000000003,0.9687915714,23.63,-5.57,24.277598728,0.0
2021-04-29 01:30:00,0.7365600000000001,-0.09144000000000001,0.7422141923000001,0.7365600000000001,-0.09144000000000001,0.7422141923000001,0.0,0.0,0.0,0.0,24.29656,-5.94144,25.0124676333,0.7365600000000001,-0.09144000000000001,0.7422141923000001,23.56,-5.85,24.2754217265,0.0
2021-04-29 02:00:00,0.19224000000000002,0.29232,0.3498674035,0.19224000000000002,0.29232,0.3498674035,0.0,0.0,0.0,0.0,25.12224,-6.57768,25.9690742384,0.19224000000000002,0.29232,0.3498674035,24.93,-6.87,25.8592691312,0.0
2021-04-29 02:30:00,0.24804,0.2862,0.3787271862,0.24804,0.2862,0.3787271862,0.0,0.0,0.0,0.0,24.74804,-6.6538,25.6269104318,0.24804,0.2862,0.3787271862,24.5,-6.94,25.4639666981,0.0
2021-04-29 03:00:00,0.1602,0.30024,0.3403058883,0.1602,0.30024,0.3403058883,0.0,0.0,0.0,0.0,24.4302,-6.68976,25.3295787746,0.1602,0.30024,0.3403058883,24.27,-6.99,25.2565437065,0.0
2021-04-29 03:30:00,0.42012000000000005,0.16272,0.4505314781,0.42012000000000005,0.16272,0.4505314781,0.0,0.0,0.0,0.0,23.48012,-6.36728,24.3281378205,0.42012000000000005,0.16272,0.4505314781,23.06,-6.53,23.9667373666,0.0
2021-04-29 04:00:00,0.35316000000000003,0.10872000000000001,0.36951593200000005,0.35316000000000003,0.10872000000000001,0.36951593200000005,0.0,0.0,0.0,0.0,24.02316,-6.24128,24.8206726827,0.35316000000000003,0.10872000000000001,0.36951593200000005,23.67,-6.35,24.5069663565,0.0
2021-04-29 04:30:00,0.2484,0.23472,0.34175435390000003,0.2484,0.23472,0.34175435390000003,0.0,0.0,0.0,0.0,25.0284,-6.19528,25.7837604092,0.2484,0.23472,0.34175435390000003,24.78,-6.43,25.6006503824,0.0
2021-04-29 05:00:00,2.96748,0.5551200000000001,3.018956072,2.96748,0.5551200000000001,3.018956072,0.0,0.0,0.0,0.0,20.52748,-6.40488,21.5034862979,2.96748,0.5551200000000001,3.018956072,17.56,-6.96,18.8890232675,0.0
2021-04-29 05:30:00,3.28104,0.31356,3.2959889798,3.28104,0.31356,3.2959889798,0.0,0.0,0.0,0.0,20.95104,-5.56644,21.6778996066,3.28104,0.31356,3.2959889798,17.67,-5.88,18.6226555571,0.0
2021-04-29 06:00:00,0.19944,0.036000000000000004,0.20266305440000001,0.19944,0.036000000000000004,0.20266305440000001,0.0,0.0,0.0,0.0,27.37944,-4.904,27.8151568522,0.19944,0.036000000000000004,0.20266305440000001,27.18,-4.94,27.6252782791,0.0
2021-04-29 06:30:00,0.07164000000000001,0.14004,0.1573006395,0.07164000000000001,0.14004,0.1573006395,0.0,0.0,0.0,0.0,31.37164,-4.09996,31.6384176009,0.07164000000000001,0.14004,0.1573006395,31.3,-4.24,31.5858765907,0.0
2021-04-29 07:00:00,1.8914400000000002,0.48132,1.9517208345000001,1.8914400000000002,0.48132,1.9517208345000001,0.0,0.0,0.0,0.0,31.36144,-3.9986800000000002,31.6153342639,1.8914400000000002,0.48132,1.9517208345000001,29.47,-4.48,29.8085776246,0.0
2021-04-29 07:30:00,6.42708,1.2481200000000001,6.5471490636,6.42708,1.2481200000000001,6.5471490636,0.0,0.0,0.0,0.0,27.45708,-4.34188,27.7982582919,6.42708,1.2481200000000001,6.5471490636,21.03,-5.59,21.760261947,0.0
2021-04-29 08:00:00,6.5969999999999995,1.3554,6.7347990438,6.5969999999999995,1.3554,6.7347990438,0.0,0.0,0.0,0.0,30.567,-3.5646,30.7741427526,6.5969999999999995,1.3554,6.7347990438,23.97,-4.92,24.4697221071,0.0
2021-04-29 08:30:00,5.679,1.12608,5.7895679603,5.679,1.12608,5.7895679603,0.0,0.0,0.0,0.0,33.849,-2.49392,33.9407489305,5.679,1.12608,5.7895679603,28.17,-3.62,28.4016425581,0.0
2021-04-29 09:00:00,0.7484400000000001,0.26784,0.7949218196000001,0.7484400000000001,0.26784,0.7949218196000001,0.0,0.0,0.0,0.0,42.97844,0.23784000000000002,42.9790980908,0.7484400000000001,0.26784,0.7949218196000001,42.23,-0.03,42.2300106559,0.0
2021-04-29 09:30:00,1.1538,0.21888000000000002,1.1743776626,1.1538,0.21888000000000002,1.1743776626,0.0,0.0,0.0,0.0,42.7038,0.56888,42.7075890082,1.1538,0.21888000000000002,1.1743776626,41.55,0.35000000000000003,41.5514741014,0.0
2021-04-29 10:00:00,2.1312,0.11124,2.1341011639,2.1312,0.11124,2.1341011639,0.0,0.0,0.0,0.0,42.3312,1.12124,42.3460467172,2.1312,0.11124,2.1341011639,40.2,1.01,40.2126858093,0.0
2021-04-29 10:30:00,8.0694,0.7808400000000001,8.107091184,8.0694,0.7808400000000001,8.107091184,0.0,0.0,0.0,0.0,31.2494,-0.5391600000000001,31.2540508393,8.0694,0.7808400000000001,8.107091184,23.18,-1.32,23.217553704,0.0
2021-04-29 11:00:00,7.92468,0.6534,7.9515712072,7.92468,0.6534,7.9515712072,0.0,0.0,0.0,0.0,32.28468,-0.1766,32.285163005,7.92468,0.6534,7.9515712072,24.36,-0.8300000000000001,24.3741358821,0.0
2021-04-29 11:30:00,7.7274,0.4842,7.7425551596,7.7274,0.4842,7.7425551596,0.0,0.0,0.0,0.0,30.3374,0.1842,30.3379591997,7.7274,0.4842,7.7425551596,22.61,-0.30000000000000004,22.6119901822,0.0
2021-04-29 12:00:00,14.8626,1.4976,14.9378607746,14.8626,1.4976,14.9378607746,0.0,0.0,0.0,0.0,40.8926,0.3976,40.8945328928,14.8626,1.4976,14.9378607746,26.03,-1.1,26.0532320452,0.0
2021-04-29 12:30:00,12.14676,1.04444,12.1915804312,12.14676,1.05444,12.1924411916,0.0,-0.01,0.01,0.0,52.38676,2.2744400000000002,52.4361106549,12.14676,1.05444,12.1924411916,40.24,1.22,40.2584897879,0.0
2021-04-29 13:00:00,22.48972,-2.03,22.5811515578,12.42972,0.99,12.4690833375,10.06,-3.02,10.5035232184,20.75,43.71972,4.08,43.9096836345,12.42972,0.99,12.4690833375,31.29,3.09,31.4422041212,0.0
2021-04-29 13:30:00,30.973,-5.45976,31.4505279488,13.473,0.75024,13.4938722781,17.5,-6.21,18.5691706869,32.82,31.323,5.19024,31.7501011063,13.473,0.75024,13.4938722781,17.85,4.44,18.3939147546,0.0
2021-04-29 14:00:00,30.26172,-7.4278,31.1599728851,3.32172,-0.1278,3.3241775823,26.94,-7.3,27.911531667,32.99,30.77172,3.1622,30.9337721689,3.32172,-0.1278,3.3241775823,27.45,3.29,27.6464572776,0.0
2021-04-29 14:30:00,30.68888,-8.08752,31.7366560212,1.29888,-0.13752,1.306139734,29.39,-7.95,30.4462575697,33.0,31.22888,2.51248,31.3297861755,1.29888,-0.13752,1.306139734,29.93,2.65,30.0470863812,0.0
2021-04-29 15:00:00,30.44436,-8.18528,31.5255113279,1.40436,0.14472000000000002,1.4117970421,29.04,-8.33,30.2110989539,33.08,31.00436,2.46472,31.1021732953,1.40436,0.14472000000000002,1.4117970421,29.6,2.32,29.6907797136,0.0
2021-04-29 15:30:00,30.02516,-6.94068,30.8169315781,1.41516,-0.04068,1.4157445702,28.61,-6.9,29.4302922174,33.18,30.09516,-1.6206800000000001,30.1387667148,1.41516,-0.04068,1.4157445702,28.68,-1.58,28.7234886461,0.0
2021-04-29 16:00:00,31.037,-5.79936,31.5741657912,1.557,-0.27936,1.581863145,29.48,-5.52,29.9923456902,32.97,30.797,-4.30936,31.0970383254,1.557,-0.27936,1.581863145,29.24,-4.03,29.5164106896,0.0
2021-04-29 16:30:00,31.40356,-6.32364,32.0339195779,4.45356,0.48636,4.4800382502,26.95,-6.8100000000000005,27.7970969707,32.66,31.18356,-4.78364,31.5483379265,4.45356,0.48636,4.4800382502,26.73,-5.27,27.2445554194,0.0
2021-04-29 17:00:00,31.78164,-6.52588,32.4447183816,9.88164,1.01412,9.9335415872,21.9,-7.54,23.1616407018,32.75,31.58164,-4.97588,31.9712271717,9.88164,1.01412,9.9335415872,21.7,-5.99,22.5115548108,0.0
2021-04-29 17:30:00,31.92076,-5.9024,32.4618737096,8.96076,0.5976,8.9806650944,22.96,-6.5,23.8623469089,32.78,31.68076,-4.3724,31.9810637087,8.96076,0.5976,8.9806650944,22.72,-4.97,23.2572418829,0.0
2021-04-29 18:00:00,32.14152,-5.95552,32.6886146293,5.95152,0.024480000000000002,5.9515703458,26.19,-5.98,26.864037299,32.72,31.92152,-4.43552,32.2282062296,5.95152,0.024480000000000002,5.9515703458,25.97,-4.46,26.3501897526,0.0
2021-04-29 18:30:00,32.11824,-6.11508,32.6951914523,5.35824,-0.055080000000000004,5.3585230898,26.76,-6.06,27.4375873575,32.66,31.88824,-4.59508,32.2176133583,5.35824,-0.055080000000000004,5.3585230898,26.53,-4.54,26.9156552958,0.0
2021-04-29 19:00:00,31.92048,-6.26872,32.5301997207,4.74048,0.16128,4.7432227303,27.18,-6.43,27.9302219826,32.66,31.69048,-4.7487200000000005,32.0442953467,4.74048,0.16128,4.7432227303,26.95,-4.91,27.3936233456,0.0
2021-04-29 19:30:00,31.37964,-6.4764800000000005,32.0410143366,4.58964,0.08352000000000001,4.5903998649,26.79,-6.5600000000000005,27.5814738547,32.69,31.15964,-4.94648,31.5498150441,4.58964,0.08352000000000001,4.5903998649,26.57,-5.03,27.0419267065,0.0
2021-04-29 20:00:00,31.20428,-6.50064,31.8742123154,4.5442800000000005,0.18936000000000003,4.5482236014,26.66,-6.69,27.4865730858,32.69,30.97428,-4.98064,31.3721659489,4.5442800000000005,0.18936000000000003,4.5482236014,26.43,-5.17,26.9309078941,0.0
2021-04-29 20:30:00,31.14868,-7.00432,31.9264900107,4.91868,-0.00432,4.9186818971,26.23,-7.0,27.1479815088,32.69,30.92868,-5.47432,31.4094161997,4.91868,-0.00432,4.9186818971,26.01,-5.47,26.5789578426,0.0
2021-04-29 21:00:00,30.7852,-6.94616,31.5591140209,4.6152,0.03384,4.6153240607,26.17,-6.98,27.0848537009,32.73,30.5552,-5.40616,31.0297730089,4.6152,0.03384,4.6153240607,25.94,-5.44,26.5042864458,0.0
2021-04-29 21:30:00,29.90888,-7.91312,30.9379794264,0.5788800000000001,-0.033120000000000004,0.5798266886,29.33,-7.88,30.370105367,32.85,29.65888,-6.36312,30.3337841192,0.5788800000000001,-0.033120000000000004,0.5798266886,29.08,-6.33,29.7609694063,0.0
2021-04-29 22:00:00,27.94912,-8.34248,29.1676238546,0.24912,-0.13248000000000001,0.2821554976,27.7,-8.21,28.8910730157,32.85,27.71912,-6.79248,28.5392256049,0.24912,-0.13248000000000001,0.2821554976,27.47,-6.66,28.26581858,0.0
2021-04-29 22:30:00,25.92952,-8.94856,27.430215702799998,0.11952000000000002,-0.08856000000000001,0.1487545092,25.81,-8.86,27.288380311,32.93,25.69952,-7.36856,26.7350145821,0.11952000000000002,-0.08856000000000001,0.1487545092,25.58,-7.28,26.5957665804,0.0
2021-04-29 23:00:00,23.59408,-8.78576,25.1767787817,4.20408,0.35424000000000005,4.2189779122,19.39,-9.14,21.4362240145,33.03,23.40408,-7.15576,24.4735747659,4.20408,0.35424000000000005,4.2189779122,19.2,-7.51,20.616500673,0.0
2021-04-29 23:30:00,22.18196,-7.66072,23.4675516482,0.02196,0.08928000000000001,0.09194106810000001,22.16,-7.75,23.4761176518,33.25,21.97196,-6.07072,22.7951895706,0.02196,0.08928000000000001,0.09194106810000001,21.95,-6.16,22.79798456,0.0
2021-04-30 00:00:00,20.34872,-8.40456,22.0160631002,0.01872,0.05544,0.0585152288,20.33,-8.46,22.0200022707,33.13,20.15872,-6.82456,21.2825893921,0.01872,0.05544,0.0585152288,20.14,-6.88,21.2827159921,0.0
2021-04-30 00:30:00,19.13016,-9.43704,21.3312152862,0.02016,0.012960000000000001,0.0239663764,19.11,-9.45,21.3188789574,32.87,18.94016,-7.84704,20.501358432700002,0.02016,0.012960000000000001,0.0239663764,18.92,-7.86,20.4877036293,0.0
2021-04-30 01:00:00,18.434,-9.4226,20.7026024152,0.054,-0.0126,0.055450518500000004,18.38,-9.41,20.6487893108,32.82,18.244,-7.8426,19.8582454099,0.054,-0.0126,0.055450518500000004,18.19,-7.83,19.8036612777,0.0
2021-04-30 01:30:00,17.95604,-9.54004,20.3330208204,0.08604,0.12996000000000002,0.1558604607,17.87,-9.67,20.3186072357,32.82,17.75604,-7.96004,19.4586534293,0.08604,0.12996000000000002,0.1558604607,17.67,-8.09,19.4339136563,0.0
2021-04-30 02:00:00,17.86936,-9.98692,20.4707742378,0.18936000000000003,0.07308,0.2029726484,17.68,-10.06,20.3417305065,32.79,17.68936,-8.38692,19.576871157,0.18936000000000003,0.07308,0.2029726484,17.5,-8.46,19.4376336008,0.0
2021-04-30 02:30:00,17.51696,-10.79632,20.5767930734,0.24696,0.013680000000000001,0.2473386019,17.27,-10.81,20.3742239116,32.79,17.32696,-9.20632,19.6209039237,0.24696,0.013680000000000001,0.2473386019,17.08,-9.22,19.4096573901,0.0
2021-04-30 03:00:00,17.18928,-10.7776,20.2886177124,0.17928000000000002,0.0324,0.1821841881,17.01,-10.81,20.1543097128,32.77,16.99928,-9.1876,19.3232376759,0.17928000000000002,0.0324,0.1821841881,16.82,-9.22,19.1812616895,0.0
2021-04-30 03:30:00,17.02124,-10.67236,20.0903429315,0.29124,-0.16236,0.33343891070000004,16.73,-10.51,19.7573530616,32.75,16.84124,-9.08236,19.1341743461,0.29124,-0.16236,0.33343891070000004,16.55,-8.92,18.8007686013,0.0
2021-04-30 04:00:00,17.15912,-10.6818,20.2122796937,0.06912,-0.0918,0.114912203,17.09,-10.59,20.1051286989,32.75,16.95912,-9.0818,19.2377452529,0.06912,-0.0918,0.114912203,16.89,-8.99,19.1335360036,0.0
2021-04-30 04:30:00,17.11828,-10.71612,20.1958099123,0.09828,-0.09612000000000001,0.1374700433,17.02,-10.62,20.0615253657,32.77,16.92828,-9.13612,19.2363029819,0.09828,-0.09612000000000001,0.1374700433,16.83,-9.04,19.1042011087,0.0
2021-04-30 05:00:00,17.46148,-10.58604,20.4197827283,0.14148000000000002,-0.08604,0.1655882605,17.32,-10.5,20.2541946273,32.8,17.27148,-8.98604,19.4692818633,0.14148000000000002,-0.08604,0.1655882605,17.13,-8.9,19.3040643389,0.0
2021-04-30 05:30:00,18.1062,-10.41024,20.8855829533,0.1962,-0.12024000000000001,0.23011322780000001,17.91,-10.29,20.655560994600002,32.83,17.9162,-8.82024,19.9696483719,0.1962,-0.12024000000000001,0.23011322780000001,17.72,-8.7,19.740526842,0.0
2021-04-30 06:00:00,18.68204,-10.26768,21.3176891605,0.21204,-0.06768,0.2225792982,18.47,-10.2,21.0993104153,32.79,18.47204,-8.67768,20.4087822259,0.21204,-0.06768,0.2225792982,18.26,-8.61,20.1881078856,0.0
2021-04-30 06:30:00,21.32384,-9.49468,23.3421314504,0.12384,-0.00468,0.1239283987,21.2,-9.49,23.2271414513,32.82,21.10384,-7.93468,22.5462016634,0.12384,-0.00468,0.1239283987,20.98,-7.93,22.4286713829,0.0
2021-04-30 07:00:00,23.90132,-8.74104,25.4495359098,1.74132,0.31896,1.7702911693,22.16,-9.06,23.940534664,32.74,23.70132,-7.19104,24.768197876,1.74132,0.31896,1.7702911693,21.96,-7.51,23.2086557129,0.0
2021-04-30 07:30:00,26.72388,-7.9682,27.8865195658,4.85388,0.5418000000000001,4.8840248049,21.87,-8.51,23.4673603117,32.72,26.52388,-6.4282,27.291719724,4.85388,0.5418000000000001,4.8840248049,21.67,-6.97,22.7633433397,0.0
2021-04-30 08:00:00,30.67264,-6.1864,31.290292257,10.77264,0.9036000000000001,10.8104701808,19.9,-7.09,21.1252952642,32.57,30.47264,-4.6664,30.8278620331,10.77264,0.9036000000000001,10.8104701808,19.7,-5.57,20.4722959142,0.0
2021-04-30 08:30:00,32.00252,-7.10676,32.7821189682,10.71252,0.9932400000000001,10.758466919,21.29,-8.1,22.7788081339,32.39,31.77252,-5.56676,32.2565008029,10.71252,0.9932400000000001,10.758466919,21.06,-6.5600000000000005,22.0580416175,0.0
2021-04-30 09:00:00,31.36144,-7.36256,32.2140840104,6.21144,1.02744,6.2958414709,25.15,-8.39,26.5125366572,32.42,31.14144,-5.85256,31.6866177404,6.21144,1.02744,6.2958414709,24.93,-6.88,25.8619276157,0.0
2021-04-30 09:30:00,31.5446,-8.04004,32.553095588,3.5946,0.57996,3.6410853824,27.95,-8.62,29.2490495572,32.38,31.3146,-6.54004,31.9902531463,3.5946,0.57996,3.6410853824,27.72,-7.12,28.6197973438,0.0
2021-04-30 10:00:00,30.70828,-8.5498,31.8762849247,7.83828,1.0602,7.9096559595,22.87,-9.61,24.8070352924,32.4,30.49828,-7.0098,31.2934878049,7.83828,1.0602,7.9096559595,22.66,-8.07,24.0541160719,0.0
2021-04-30 10:30:00,30.32884,-8.3712,31.4629230235,5.83884,0.6588,5.8758888677000005,24.49,-9.03,26.1017432368,32.5,30.07884,-6.8512,30.849239167,5.83884,0.6588,5.8758888677000005,24.24,-7.51,25.3767157055,0.0
2021-04-30 11:00:00,30.705,-7.9162,31.7090404686,6.885,0.3438,6.8935784205,23.82,-8.26,25.2115053101,32.45,30.525,-6.3862,31.1858810272,6.885,0.3438,6.8935784205,23.64,-6.73,24.5793104053,0.0
2021-04-30 11:30:00,30.83344,-7.77304,31.7981315972,14.56344,0.60696,14.5760826382,16.27,-8.38,18.3012923041,32.43,30.65344,-6.21304,31.2767525468,14.56344,0.60696,14.5760826382,16.09,-6.82,17.4757117166,0.0
2021-04-30 12:00:00,30.80672,-7.8166,31.7829078707,14.43672,0.47340000000000004,14.4444796347,16.37,-8.29,18.3494141596,32.52,30.61672,-6.2466,31.2474567784,14.43672,0.47340000000000004,14.4444796347,16.18,-6.72,17.5200114155,0.0
2021-04-30 12:30:00,31.65748,-7.08992,32.4416862317,19.61748,1.27008,19.6585509323,12.04,-8.36,14.6578033825,32.58,31.50748,-5.50992,31.9856298102,19.61748,1.27008,19.6585509323,11.89,-6.78,13.687238582,0.0
2021-04-30 13:00:00,31.45004,-6.79272,32.1752398748,20.03004,1.27728,20.0707236192,11.42,-8.07,13.9836082611,32.55,31.26004,-5.20272,31.6900362291,20.03004,1.27728,20.0707236192,11.23,-6.48,12.9654656685,0.0
2021-04-30 13:30:00,29.13384,-6.38564,29.825442685,10.47384,1.2243600000000001,10.545159162200001,18.66,-7.61,20.152114033,32.66,28.93384,-4.82564,29.3334944825,10.47384,1.2243600000000001,10.545159162200001,18.46,-6.05,19.4261190154,0.0
2021-04-30 14:00:00,28.76596,-7.43468,29.7111918547,9.07596,0.9853200000000001,9.1292883306,19.69,-8.42,21.4147729383,32.59,28.55596,-5.86468,29.1519694536,9.07596,0.9853200000000001,9.1292883306,19.48,-6.85,20.6492832805,0.0
2021-04-30 14:30:00,27.68016,-7.69848,28.730782306400002,8.39016,0.7315200000000001,8.4219894524,19.29,-8.43,21.0515795132,32.65,27.45016,-6.13848,28.1281393045,8.39016,0.7315200000000001,8.4219894524,19.06,-6.87,20.2603183588,0.0
2021-04-30 15:00:00,26.71348,-7.78016,27.8233877042,3.09348,0.15984,3.097606711,23.62,-7.94,24.9188282229,32.77,26.49348,-6.22016,27.213872803,3.09348,0.15984,3.097606711,23.4,-6.38,24.2541625293,0.0
2021-04-30 15:30:00,26.0432,-7.9752,27.2369616749,2.1132,0.24480000000000002,2.1273319628,23.93,-8.22,25.3024366416,32.79,25.8232,-6.4052,26.6057182816,2.1132,0.24480000000000002,2.1273319628,23.71,-6.65,24.624918274,0.0
2021-04-30 16:00:00,27.0948,-7.8113600000000005,28.1983249873,3.1248,-0.35136,3.1444918333,23.97,-7.46,25.1040335404,32.82,26.8648,-6.28136,27.5893632128,3.1248,-0.35136,3.1444918333,23.74,-5.93,24.4694196907,0.0
2021-04-30 16:30:00,27.63304,-7.6532,28.673269257,1.8230400000000002,-0.4032,1.8670953595,25.81,-7.25,26.8089276175,32.7,27.38304,-6.1232,28.0593025195,1.8230400000000002,-0.4032,1.8670953595,25.56,-5.72,26.1922125831,0.0
2021-04-30 17:00:00,28.7512,-7.748,29.7768871012,2.8512,0.162,2.8557985643,25.9,-7.91,27.0809545622,32.64,28.5412,-6.198,29.2064256875,2.8512,0.162,2.8557985643,25.69,-6.36,26.4655568617,0.0
2021-04-30 17:30:00,31.35776,-7.04736,32.1399190289,11.23776,1.32264,11.3153270561,20.12,-8.37,21.7915419372,32.7,31.16776,-5.48736,31.6471228264,11.23776,1.32264,11.3153270561,19.93,-6.8100000000000005,21.0613627289,0.0
2021-04-30 18:00:00,31.00116,-7.18188,31.8221828554,16.75116,2.05812,16.8771211787,14.25,-9.24,16.9835243692,32.72,30.83116,-5.58188,31.3323764065,16.75116,2.05812,16.8771211787,14.08,-7.64,16.0192384338,0.0
2021-04-30 18:30:00,28.492,-7.9802,29.5884716746,12.852,2.1798,13.035544946,15.64,-10.16,18.6503404795,32.76,28.312,-6.3902,29.0241968027,12.852,2.1798,13.035544946,15.46,-8.57,17.676439121,0.0
2021-04-30 19:00:00,29.23892,-8.34084,30.4053293794,12.59892,2.18916,12.7876974734,16.64,-10.53,19.6918891933,32.76,29.04892,-6.74084,29.8207759301,12.59892,2.18916,12.7876974734,16.45,-8.93,18.7175692866,0.0
2021-04-30 19:30:00,29.30544,-7.9108,30.3543995202,15.89544,2.1492,16.0400771019,13.41,-10.06,16.7640001193,32.76,29.14544,-6.3108,29.8208462226,15.89544,2.1492,16.0400771019,13.25,-8.46,15.7204993559,0.0
2021-04-30 20:00:00,29.01232,-7.9722,30.0877165073,16.94232,2.1078,17.0729326076,12.07,-10.08,15.7254984023,32.76,28.86232,-6.3622,29.5552212751,16.94232,2.1078,17.0729326076,11.92,-8.47,14.6228348825,0.0
2021-04-30 20:30:00,28.67192,-7.96432,29.7575098009,17.61192,1.97568,17.7223880318,11.06,-9.94,14.8703463309,32.79,28.51192,-6.35432,29.2114183967,17.61192,1.97568,17.7223880318,10.9,-8.33,13.7185604201,0.0
2021-04-30 21:00:00,28.71476,-7.84108,29.7660877077,17.74476,1.79892,17.835711946099998,10.97,-9.64,14.6037837563,32.76,28.56476,-6.23108,29.2364818647,17.74476,1.79892,17.835711946099998,10.82,-8.03,13.4741715886,0.0
2021-04-30 21:30:00,28.20508,-7.96824,29.3090325071,17.69508,1.75176,17.7815780881,10.51,-9.72,14.315673229,32.76,28.05508,-6.34824,28.7643471142,17.69508,1.75176,17.7815780881,10.36,-8.1,13.150650174,0.0
2021-04-30 22:00:00,26.90136,-8.33536,28.163121208,17.63136,1.7546400000000002,17.7184541363,9.27,-10.09,13.7018611874,32.83,26.76136,-6.69536,27.58619645,17.63136,1.7546400000000002,17.7184541363,9.13,-8.45,12.4402331168,0.0
2021-04-30 22:30:00,25.52408,-9.56348,27.2569038879,12.66408,0.95652,12.7001516824,12.86,-10.52,16.614752480900002,32.89,25.33408,-7.98348,26.5622205841,12.66408,0.95652,12.7001516824,12.67,-8.94,15.5065308822,0.0
2021-04-30 23:00:00,23.11468,-10.31172,25.310472158,2.07468,-0.08172,2.0762888192,21.04,-10.23,23.3951811277,32.59,22.88468,-8.73172,24.4939076683,2.07468,-0.08172,2.0762888192,20.81,-8.65,22.5361620512,0.0
2021-04-30 23:30:00,21.09844,-10.66568,23.6410850067,0.29844000000000004,-0.17568,0.3463089603,20.8,-10.49,23.2954952727,32.65,20.88844,-9.09568,22.7828514523,0.29844000000000004,-0.17568,0.3463089603,20.59,-8.92,22.439128771,0.0
2021-05-01 00:00:00,19.73604,-10.94108,22.5658703898,0.35604,-0.18108000000000002,0.39944267170000003,19.38,-10.76,22.1666867168,32.74,19.526040000000002,-9.35108,21.649686724,0.35604,-0.18108000000000002,0.39944267170000003,19.17,-9.17,21.250359997,0.0
2021-05-01 00:30:00,18.49408,-11.01272,21.5246602028,0.33408000000000004,-0.16272,0.3716009214,18.16,-10.85,21.1543872518,32.86,18.31408,-9.42272,20.595950535100002,0.33408000000000004,-0.16272,0.3716009214,17.98,-9.26,20.2244406598,0.0
2021-05-01 01:00:00,17.70576,-11.09664,20.8956779375,0.27576,-0.11664000000000001,0.2994135388,17.43,-10.98,20.6001286404,32.79,17.51576,-9.49664,19.9245582051,0.27576,-0.11664000000000001,0.2994135388,17.24,-9.38,19.626563632,0.0
2021-05-01 01:30:00,17.31436,-11.14304,20.5901530507,0.23436,-0.11304000000000002,0.2601973313,17.08,-11.03,20.3319280935,32.82,17.11436,-9.53304,19.5903080591,0.23436,-0.11304000000000002,0.2601973313,16.88,-9.42,19.3305664687,0.0
2021-05-01 02:00:00,17.1422,-11.170960000000001,20.4608252072,0.1422,0.05904,0.15396935280000001,17.0,-11.23,20.3743196205,32.82,16.9622,-9.57096,19.4761265184,0.1422,0.05904,0.15396935280000001,16.82,-9.63,19.3816743343,0.0
2021-05-01 02:30:00,16.89364,-11.2646,20.3048340454,0.14364000000000002,0.0954,0.1724343632,16.75,-11.36,20.2388759569,32.8,16.69364,-9.6646,19.289429997,0.14364000000000002,0.0954,0.1724343632,16.55,-9.76,19.2135394969,0.0
2021-05-01 03:00:00,16.45592,-11.33768,19.9835004649,0.11592000000000001,0.11232,0.1614101261,16.34,-11.45,19.9523958461,32.8,16.27592,-9.737680000000001,18.9664963456,0.11592000000000001,0.11232,0.1614101261,16.16,-9.85,18.9253295876,0.0
2021-05-01 03:30:00,16.30244,-11.29304,19.8318507052,0.08244000000000001,0.06696,0.1062073218,16.22,-11.36,19.8024745928,32.82,16.12244,-9.68304,18.8067630175,0.08244000000000001,0.06696,0.1062073218,16.04,-9.75,18.7708310951,0.0
2021-05-01 04:00:00,16.2482,-11.27732,19.7783201921,0.1782,0.022680000000000002,0.1796374749,16.07,-11.3,19.6452258832,32.82,16.0582,-9.65732,18.738452893,0.1782,0.022680000000000002,0.1796374749,15.88,-9.68,18.5977633064,0.0
2021-05-01 04:30:00,16.19032,-11.26592,19.7242849084,0.22032000000000002,-0.025920000000000002,0.2218394663,15.97,-11.24,19.5289144604,32.9,16.00032,-9.65592,18.6881521598,0.22032000000000002,-0.025920000000000002,0.2218394663,15.78,-9.63,18.486354427,0.0
2021-05-01 05:00:00,16.19404,-11.2804,19.7356113582,0.19404000000000002,0.0396,0.198039596,16.0,-11.32,19.5995510153,32.88,16.00404,-9.6604,18.6936519835,0.19404000000000002,0.0396,0.198039596,15.81,-9.7,18.5484797221,0.0
2021-05-01 05:30:00,16.3874,-11.269120000000001,19.8881860494,0.16740000000000002,0.020880000000000003,0.1686971677,16.22,-11.29,19.7624011699,32.92,16.2074,-9.65912,18.8673902258,0.16740000000000002,0.020880000000000003,0.1686971677,16.04,-9.68,18.7345669819,0.0
2021-05-01 06:00:00,16.48012,-11.2064,19.9293190093,0.24012000000000003,-0.0864,0.25519125060000003,16.24,-11.12,19.6822762911,32.88,16.28012,-9.5864,18.8928921072,0.24012000000000003,-0.0864,0.25519125060000003,16.04,-9.5,18.6421994411,0.0
2021-05-01 06:30:00,17.69492,-10.91048,20.7881881759,0.21492000000000003,-0.060480000000000006,0.2232676349,17.48,-10.85,20.5735971575,32.92,17.50492,-9.32048,19.8316305844,0.21492000000000003,-0.060480000000000006,0.2232676349,17.29,-9.26,19.6135590855,0.0
2021-05-01 07:00:00,18.67064,-10.77296,21.5557292888,0.35064,-0.10296000000000001,0.3654438003,18.32,-10.67,21.2007381947,32.81,18.47064,-9.18296,20.6274403737,0.35064,-0.10296000000000001,0.3654438003,18.12,-9.08,20.2677280424,0.0
2021-05-01 07:30:00,19.9472,-10.46896,22.5275367344,0.6372,-0.13896,0.6521761431,19.31,-10.33,21.8994292163,32.81,19.7372,-8.88896,21.6464933354,0.6372,-0.13896,0.6521761431,19.1,-8.75,21.0088671756,0.0
2021-05-01 08:00:00,20.97144,-10.21804,23.3283012051,4.14144,0.29196,4.1517184292,16.83,-10.51,19.8421017032,32.79,20.80144,-8.59804,22.5083584012,4.14144,0.29196,4.1517184292,16.66,-8.89,18.8835298607,0.0
2021-05-01 08:30:00,22.51836,-9.8586,24.5818740345,5.23836,0.3114,5.247607593,17.28,-10.17,20.0506184443,32.95,22.29836,-8.2486,23.7751185202,5.23836,0.3114,5.247607593,17.06,-8.56,19.0870951169,0.0
2021-05-01 09:00:00,23.906,-9.324,25.6599651598,2.106,-0.234,2.1189601223,21.8,-9.09,23.6192315709,32.97,23.686,-7.734,24.916688223,2.106,-0.234,2.1189601223,21.58,-7.5,22.8461462833,0.0
2021-05-01 09:30:00,24.68524,-8.98976,26.2712173055,5.65524,0.12024000000000001,5.6565181088,19.03,-9.11,21.0981752765,32.91,24.50524,-7.39976,25.5981099989,5.65524,0.12024000000000001,5.6565181088,18.85,-7.52,20.2946520049,0.0
2021-05-01 10:00:00,25.01752,-8.92372,26.5614210009,8.32752,0.6562800000000001,8.3533402175,16.69,-9.58,19.2440250468,32.87,24.79752,-7.33372,25.859242974,8.32752,0.6562800000000001,8.3533402175,16.47,-7.99,18.3057641195,0.0
2021-05-01 10:30:00,25.78416,-8.61188,27.1843223944,2.14416,0.16812000000000002,2.1507409049,23.64,-8.78,25.2178111659,32.89,25.55416,-7.04188,26.5066626953,2.14416,0.16812000000000002,2.1507409049,23.41,-7.21,24.495146458,0.0
2021-05-01 11:00:00,25.8702,-8.78696,27.3217480056,6.4602,0.74304,6.5027911301,19.41,-9.53,21.6233438672,32.83,25.6902,-7.17696,26.6738660655,6.4602,0.74304,6.5027911301,19.23,-7.92,20.7970983553,0.0
2021-05-01 11:30:00,26.26592,-8.80972,27.7039657797,8.84592,0.5302800000000001,8.8617999032,17.42,-9.34,19.7659302842,32.96,26.05592,-7.20972,27.0349963848,8.84592,0.5302800000000001,8.8617999032,17.21,-7.74,18.8703921528,0.0
2021-05-01 12:00:00,26.57684,-8.88492,28.022673459,7.8368400000000005,0.41508000000000006,7.8478247045,18.74,-9.3,20.9207456846,32.89,26.35684,-7.29492,27.347739807700002,7.8368400000000005,0.41508000000000006,7.8478247045,18.52,-7.71,20.060770174600002,0.0
2021-05-01 12:30:00,26.19312,-9.08184,27.7229030428,7.59312,0.9381600000000001,7.6508571755,18.6,-10.02,21.1272430762,32.86,26.00312,-7.47184,27.0553255889,7.59312,0.9381600000000001,7.6508571755,18.41,-8.41,20.239965415,0.0
2021-05-01 13:00:00,25.33684,-9.34676,27.005876836,8.55684,0.8132400000000001,8.5953981922,16.78,-10.16,19.6161668019,32.9,25.14684,-7.73676,26.3100934488,8.55684,0.8132400000000001,8.5953981922,16.59,-8.55,18.6636170128,0.0
2021-05-01 13:30:00,25.08808,-9.4486,26.8083531767,7.49808,0.5814,7.5205870546,17.59,-10.03,20.2486789693,32.94,24.86808,-7.8386,26.0742219989,7.49808,0.5814,7.5205870546,17.37,-8.42,19.3031940362,0.0
2021-05-01 14:00:00,25.0136,-9.295,26.6847748718,1.6236000000000002,-0.135,1.6292028603,23.39,-9.16,25.1196675933,32.96,24.7836,-7.715,25.9566572185,1.6236000000000002,-0.135,1.6292028603,23.16,-7.58,24.3688735891,0.0
2021-05-01 14:30:00,25.26776,-9.45848,26.9800396465,2.32776,-0.16848000000000002,2.3338492085,22.94,-9.29,24.7497010083,32.94,25.03776,-7.86848,26.2450453101,2.32776,-0.16848000000000002,2.3338492085,22.71,-7.7,23.9798686402,0.0
2021-05-01 15:00:00,25.34516,-9.61836,27.1088543564,2.58516,-0.10836000000000001,2.5874300213,22.76,-9.51,24.666935358899998,33.06,25.12516,-8.00836,26.370580102,2.58516,-0.10836000000000001,2.5874300213,22.54,-7.9,23.8843379644,0.0
2021-05-01 15:30:00,25.09488,-9.64404,26.8842055813,1.33488,0.16596000000000002,1.3451569931,23.76,-9.81,25.7055188627,33.11,24.85488,-8.03404,26.1210807306,1.33488,0.16596000000000002,1.3451569931,23.52,-8.2,24.908440336600002,0.0
2021-05-01 16:00:00,24.33912,-9.60188,26.1646490882,1.14912,0.25812,1.1777532461,23.19,-9.86,25.1991210164,33.11,24.11912,-8.00188,25.411848282,1.14912,0.25812,1.1777532461,22.97,-8.26,24.4100081934,0.0
2021-05-01 16:30:00,24.38528,-9.54076,26.1852626883,1.38528,-0.050760000000000007,1.3862096725,23.0,-9.49,24.8809183914,33.19,24.14528,-7.93076,25.4143955359,1.38528,-0.050760000000000007,1.3862096725,22.76,-7.88,24.0855143188,0.0
2021-05-01 17:00:00,25.20612,-9.40068,26.9020681346,1.17612,0.04932,1.1771536505,24.03,-9.45,25.8213748666,33.16,24.96612,-7.80068,26.1564094691,1.17612,0.04932,1.1771536505,23.79,-7.85,25.0516785865,0.0
2021-05-01 17:30:00,26.2892,-9.40204,27.919892421,0.9792000000000001,0.14796,0.9903155061000001,25.31,-9.55,27.0517762818,33.12,26.0492,-7.81204,27.1953817697,0.9792000000000001,0.14796,0.9903155061000001,25.07,-7.96,26.3033552993,0.0
2021-05-01 18:00:00,26.99176,-9.38132,28.5755887575,6.88176,0.6886800000000001,6.9161333735,20.11,-10.07,22.4903757194,33.05,26.80176,-7.76132,27.9029107306,6.88176,0.6886800000000001,6.9161333735,19.92,-8.45,21.6381353171,0.0
2021-05-01 18:30:00,28.73468,-8.99308,30.1090903647,10.44468,0.37692000000000003,10.4514787944,18.29,-9.37,20.5504501167,33.08,28.55468,-7.38308,29.493721708,10.44468,0.37692000000000003,10.4514787944,18.11,-7.76,19.7025302944,0.0
2021-05-01 19:00:00,27.38476,-9.20196,28.8894643097,8.65476,0.7880400000000001,8.6905625652,18.73,-9.99,21.227647067,33.08,27.17476,-7.5819600000000005,28.2126513908,8.65476,0.7880400000000001,8.6905625652,18.52,-8.37,20.32356514,0.0
2021-05-01 19:30:00,26.91532,-9.59564,28.5746523638,6.56532,0.86436,6.6219743968,20.35,-10.46,22.8808675535,33.05,26.69532,-7.98564,27.8641446327,6.56532,0.86436,6.6219743968,20.13,-8.85,21.9895293265,0.0
2021-05-01 20:00:00,26.2376,-9.68336,27.9674652883,6.4475999999999996,1.01664,6.5272584329,19.79,-10.7,22.497424297,33.07,26.0376,-8.06336,27.2575565348,6.4475999999999996,1.01664,6.5272584329,19.59,-9.08,21.5920008336,0.0
2021-05-01 20:30:00,25.05424,-9.87028,26.9283747979,4.13424,0.72972,4.1981462166,20.92,-10.6,23.4522152472,33.11,24.83424,-8.28028,26.1782832374,4.13424,0.72972,4.1981462166,20.7,-9.01,22.5758742909,0.0
2021-05-01 21:00:00,24.7748,-10.72504,26.9966145663,1.5048,0.26496000000000003,1.5279485730000002,23.27,-10.99,25.7346653369,32.89,24.5748,-9.15504,26.2247126284,1.5048,0.26496000000000003,1.5279485730000002,23.07,-9.42,24.9190950879,0.0
2021-05-01 21:30:00,24.91116,-11.20856,27.3166196631,6.67116,0.63144,6.7009769601,18.24,-11.84,21.7458777703,32.59,24.70116,-9.62856,26.5114404177,6.67116,0.63144,6.7009769601,18.03,-10.26,20.7448427326,0.0
2021-05-01 22:00:00,24.41308,-11.29392,26.8989052575,0.43308,-0.04392,0.4353013356,23.98,-11.25,26.4877877521,32.66,24.17308,-9.73392,26.0592976738,0.43308,-0.04392,0.4353013356,23.74,-9.69,25.6414449671,0.0
2021-05-01 22:30:00,23.75268,-11.86504,26.5512519739,0.11268,-0.00504,0.1127926593,23.64,-11.86,26.4482362361,32.72,23.53268,-10.28504,25.6820769367,0.11268,-0.00504,0.1127926593,23.42,-10.28,25.576841087200002,0.0
2021-05-01 23:00:00,22.14164,-12.11448,25.2391134464,0.07164000000000001,0.06552000000000001,0.0970832632,22.07,-12.18,25.2078817039,32.85,21.92164,-10.54448,24.3257961588,0.07164000000000001,0.06552000000000001,0.0970832632,21.85,-10.61,24.2898044455,0.0
2021-05-01 23:30:00,20.546,-12.40164,23.9987247722,0.036000000000000004,0.10836000000000001,0.11418357850000001,20.51,-12.51,24.0241586741,32.58,20.336,-10.81164,23.0313798,0.036000000000000004,0.10836000000000001,0.11418357850000001,20.3,-10.92,23.0507353462,0.0
2021-05-02 00:00:00,19.2172,-12.60284,22.9811303444,0.007200000000000001,0.13716,0.1373488464,19.21,-12.74,23.0506333969,32.76,19.0072,-10.99284,21.9571442384,0.007200000000000001,0.13716,0.1373488464,19.0,-11.13,22.0199205267,0.0
2021-05-02 00:30:00,18.16612,-12.71984,22.1766148336,0.0061200000000000004,0.20016,0.2002535393,18.16,-12.92,22.2870365908,32.84,17.96612,-11.10984,21.1236836911,0.0061200000000000004,0.20016,0.2002535393,17.96,-11.31,21.224459946,0.0
2021-05-02 01:00:00,17.40936,-12.89328,21.6638520298,0.00936,0.30672000000000005,0.30686278370000003,17.4,-13.2,21.8403296678,32.92,17.21936,-11.26328,20.5759042369,0.00936,0.30672000000000005,0.30686278370000003,17.21,-11.57,20.7376228146,0.0
2021-05-02 01:30:00,16.92564,-13.02024,21.3542487357,0.035640000000000005,0.32976000000000005,0.33168036900000003,16.89,-13.35,21.5289247293,33.01,16.73564,-11.39024,20.2439920339,0.035640000000000005,0.32976000000000005,0.33168036900000003,16.7,-11.72,20.4021665516,0.0
