Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-02 02:00:00,16.65112,-12.92276,21.0774173767,0.14112000000000002,0.32724000000000003,0.3563718171,16.51,-13.25,21.1693788289,33.01,16.45112,-11.29276,19.9540917526,0.14112000000000002,0.32724000000000003,0.3563718171,16.31,-11.62,20.0259956057,0.0
2021-05-02 02:30:00,16.4536,-13.02772,20.9867205956,0.0936,0.33228,0.3452114691,16.36,-13.36,21.1220074804,32.92,16.2636,-11.39772,19.8598264383,0.0936,0.33228,0.3452114691,16.17,-11.73,19.9765312304,0.0
2021-05-02 03:00:00,16.09624,-13.10088,20.7538429914,0.06624000000000001,0.33912000000000003,0.3455287427,16.03,-13.44,20.9187595235,32.96,15.89624,-11.47088,19.6028450515,0.06624000000000001,0.33912000000000003,0.3455287427,15.83,-11.81,19.750063291,0.0
2021-05-02 03:30:00,15.86128,-12.99596,20.5054914489,0.07128000000000001,0.28404,0.29284733220000003,15.79,-13.28,20.6320745443,33.02,15.75128,-11.41596,19.4531993348,0.07128000000000001,0.28404,0.29284733220000003,15.68,-11.7,19.5640588836,0.0
2021-05-02 04:00:00,15.6356,-13.00716,20.3385889045,0.0756,0.13284,0.1528457575,15.56,-13.14,20.3659814396,32.97,15.4456,-11.37716,19.1834910542,0.0756,0.13284,0.1528457575,15.37,-11.51,19.2020051036,0.0
2021-05-02 04:30:00,15.69656,-12.9706,20.3621821079,0.10656,0.1494,0.1835085655,15.59,-13.12,20.3760275814,32.97,15.51656,-11.3406,19.2190749672,0.10656,0.1494,0.1835085655,15.41,-11.49,19.2220758504,0.0
2021-05-02 05:00:00,15.59232,-13.02724,20.318204276,0.20232000000000003,0.032760000000000004,0.20495511700000002,15.39,-13.06,20.1845411144,32.97,15.40232,-11.39724,19.1605986597,0.20232000000000003,0.032760000000000004,0.20495511700000002,15.2,-11.43,19.0180151435,0.0
2021-05-02 05:30:00,15.66988,-13.032,20.380828325,0.20988,0.018000000000000002,0.2106504555,15.46,-13.05,20.2315125485,32.97,15.47988,-11.392,19.2198946099,0.20988,0.018000000000000002,0.2106504555,15.27,-11.41,19.0620303221,0.0
2021-05-02 06:00:00,15.752040000000001,-12.99164,20.418361199,0.12204000000000001,0.10836000000000001,0.1632043235,15.63,-13.1,20.3937956251,32.99,15.56204,-11.35164,19.2623160511,0.12204000000000001,0.10836000000000001,0.1632043235,15.44,-11.46,19.228239649,0.0
2021-05-02 06:30:00,16.8326,-11.78772,20.5496171633,0.10260000000000001,0.06228,0.1200231578,16.73,-11.85,20.5015950599,33.03,16.6526,-10.15772,19.5061108978,0.10260000000000001,0.06228,0.1200231578,16.55,-10.22,19.4512441761,0.0
2021-05-02 07:00:00,17.78104,-10.75052,20.7783315921,0.22104000000000001,0.15948,0.272566601,17.56,-10.91,20.673212135500002,33.03,17.58104,-9.13052,19.810587143,0.22104000000000001,0.15948,0.272566601,17.36,-9.29,19.6894311751,0.0
2021-05-02 07:30:00,19.03076,-10.3874,21.6810494427,0.5007600000000001,0.19260000000000002,0.5365215164,18.53,-10.58,21.3376966892,32.98,18.83076,-8.7774,20.7759542004,0.5007600000000001,0.19260000000000002,0.5365215164,18.33,-8.97,20.407101705,0.0
2021-05-02 08:00:00,20.13264,-10.05508,22.5039513681,0.96264,0.21492000000000003,0.9863398887,19.17,-10.27,21.7476849343,32.98,19.94264,-8.45508,21.6609618433,0.96264,0.21492000000000003,0.9863398887,18.98,-8.67,20.866463524,0.0
2021-05-02 08:30:00,21.27572,-9.63692,23.3565084849,4.9057200000000005,0.8830800000000001,4.9845680861,16.37,-10.52,19.4588617344,32.94,21.07572,-8.03692,22.556109075,4.9057200000000005,0.8830800000000001,4.9845680861,16.17,-8.92,18.467141089,0.0
2021-05-02 09:00:00,22.23004,-9.41536,24.1417414933,7.61004,1.21464,7.7063648455,14.62,-10.63,18.075986833400002,32.76,22.05004,-7.81536,23.3941042985,7.61004,1.21464,7.7063648455,14.44,-9.03,17.0309864659,0.0
2021-05-02 09:30:00,22.44992,-9.68076,24.4482314735,8.08992,1.20924,8.1797962679,14.36,-10.89,18.0222556857,32.76,22.25992,-8.10076,23.6881056859,8.08992,1.20924,8.1797962679,14.17,-9.31,16.9547928327,0.0
2021-05-02 10:00:00,23.0722,-9.7864,25.0619240642,8.5122,1.0836000000000001,8.5808937646,14.56,-10.87,18.1700440286,32.65,22.8922,-8.2064,24.3186722869,8.5122,1.0836000000000001,8.5808937646,14.38,-9.29,17.119827686,0.0
2021-05-02 10:30:00,23.43824,-9.53816,25.3046950285,8.77824,0.9518400000000001,8.8296940424,14.66,-10.49,18.0265276745,32.53,23.25824,-7.97816,24.5885494668,8.77824,0.9518400000000001,8.8296940424,14.48,-8.93,17.0122103208,0.0
2021-05-02 11:00:00,23.711,-9.24904,25.4510562044,5.751,0.39096000000000003,5.7642736508,17.96,-9.64,20.383601252,32.47,23.511,-7.69904,24.7394894434,5.751,0.39096000000000003,5.7642736508,17.76,-8.09,19.515780794,0.0
2021-05-02 11:30:00,24.15428,-9.2574,25.8675220514,6.07428,0.19260000000000002,6.0773326615,18.08,-9.45,20.400708321,32.37,23.95428,-7.6874,25.1575763753,6.07428,0.19260000000000002,6.0773326615,17.88,-7.88,19.5394165727,0.0
2021-05-02 12:00:00,24.73308,-9.2922,26.4210186618,4.39308,-0.0522,4.3933901177,20.34,-9.24,22.3403939088,32.6,24.51308,-7.7022,25.69464878,4.39308,-0.0522,4.3933901177,20.12,-7.65,21.5252619032,0.0
2021-05-02 12:30:00,24.5044,-9.4788,26.2738133662,7.3944,-0.028800000000000003,7.3944560855,17.11,-9.45,19.5462170253,32.91,24.2944,-7.8688,25.5369513607,7.3944,-0.028800000000000003,7.3944560855,16.9,-7.84,18.62996511,0.0
2021-05-02 13:00:00,24.49456,-9.63136,26.320079123,9.93456,-0.08136,9.934893147,14.56,-9.55,17.4125270998,32.93,24.30456,-8.01136,25.5908875548,9.93456,-0.08136,9.934893147,14.37,-7.93,16.4128547182,0.0
2021-05-02 13:30:00,24.79188,-9.8558,26.6790949542,7.57188,-0.32580000000000003,7.5788859587,17.22,-9.53,19.681191529,33.0,24.58188,-8.2558,25.9311985449,7.57188,-0.32580000000000003,7.5788859587,17.01,-7.93,18.7676583515,0.0
2021-05-02 14:00:00,24.32144,-9.89236,26.256260778,4.95144,-0.7923600000000001,5.0144383976,19.37,-9.1,21.4010957663,32.99,24.11144,-8.27236,25.4910470331,4.95144,-0.7923600000000001,5.0144383976,19.16,-7.48,20.5683251627,0.0
2021-05-02 14:30:00,22.92504,-10.218,25.099103231,5.13504,-0.918,5.2164508817,17.79,-9.3,20.0742148041,33.06,22.70504,-8.578,24.2714013893,5.13504,-0.918,5.2164508817,17.57,-7.66,19.1671724571,0.0
2021-05-02 15:00:00,21.26612,-9.18584,23.1652221306,6.57612,-0.82584,6.6277723226,14.69,-8.36,16.9022394966,33.26,21.05612,-7.54584,22.3673845311,6.57612,-0.82584,6.6277723226,14.48,-6.72,15.9633580427,0.0
2021-05-02 15:30:00,20.75112,-9.02056,22.6269636489,12.11112,-0.6105600000000001,12.1265003677,8.64,-8.41,12.057267518,33.21,20.58112,-7.34056,21.8510027589,12.11112,-0.6105600000000001,12.1265003677,8.47,-6.73,10.8182161191,0.0
2021-05-02 16:00:00,21.08304,-8.94756,22.9031309125,9.83304,-1.17756,9.9032986017,11.25,-7.77,13.6724321172,33.32,20.90304,-7.28756,22.1369738672,9.83304,-1.17756,9.9032986017,11.07,-6.11,12.644247704,0.0
2021-05-02 16:30:00,21.10868,-9.03436,22.9607498125,13.64868,-0.6843600000000001,13.665826515500001,7.46,-8.35,11.1970576492,33.26,20.93868,-7.35436,22.1926774219,13.64868,-0.6843600000000001,13.665826515500001,7.29,-6.67,9.8809412507,0.0
2021-05-02 17:00:00,22.45312,-8.99152,24.1865671323,11.37312,-0.37152,11.3791865107,11.08,-8.62,14.0381907666,33.31,22.28312,-7.34152,23.4613587169,11.37312,-0.37152,11.3791865107,10.91,-6.97,12.9463894581,0.0
2021-05-02 17:30:00,25.0794,-8.9388,26.6247713568,13.9194,-0.38880000000000003,13.9248289684,11.16,-8.55,14.0587374967,33.25,24.8894,-7.2588,25.9262880066,13.9194,-0.38880000000000003,13.9248289684,10.97,-6.87,12.9436393646,0.0
2021-05-02 18:00:00,26.04392,-6.26916,26.7878355989,19.66392,0.24084000000000003,19.6653948262,6.38,-6.51,9.1150699394,33.34,25.90392,-4.61916,26.3125390351,19.66392,0.24084000000000003,19.6653948262,6.24,-4.86,7.9093109687,0.0
2021-05-02 18:30:00,26.50252,-5.96936,27.166465084,16.47252,-0.00936,16.4725226593,10.03,-5.96,11.6671547517,33.1,26.34252,-4.33936,26.6975355634,16.47252,-0.00936,16.4725226593,9.87,-4.33,10.7780239376,0.0
2021-05-02 19:00:00,26.93536,-5.87336,27.5682784377,15.61536,0.11664000000000001,15.6157956192,11.32,-5.99,12.8071269221,33.06,26.76536,-4.25336,27.1012097003,15.61536,0.11664000000000001,15.6157956192,11.15,-4.37,11.9757838992,0.0
2021-05-02 19:30:00,26.67628,-6.04736,27.3531438341,20.54628,0.6026400000000001,20.5551160738,6.13,-6.65,9.0443020737,33.0,26.52628,-4.39736,26.8882930958,20.54628,0.6026400000000001,20.5551160738,5.98,-5.0,7.7948957658,0.0
2021-05-02 20:00:00,26.20068,-6.09748,26.9008344631,20.92068,0.72252,20.9331528159,5.28,-6.82,8.6250101449,33.11,26.07068,-4.43748,26.4456345058,20.92068,0.72252,20.9331528159,5.15,-5.16,7.2902743433,0.0
2021-05-02 20:30:00,26.24036,-6.28248,26.9819578215,19.98036,0.94752,20.002814299,6.26,-7.23,9.5634983139,33.16,26.11036,-4.62248,26.5163764621,19.98036,0.94752,20.002814299,6.13,-5.57,8.2826203583,0.0
2021-05-02 21:00:00,25.93916,-6.74124,26.8008271933,17.66916,1.14876,17.7064639226,8.27,-7.89,11.4300043745,33.16,25.79916,-5.08124,26.2947838296,17.66916,1.14876,17.7064639226,8.13,-6.23,10.242548511,0.0
2021-05-02 21:30:00,25.60148,-7.6524,26.7206849454,14.09148,1.0476,14.1303670989,11.51,-8.7,14.4281010532,33.22,25.42148,-5.9924,26.1182025253,14.09148,1.0476,14.1303670989,11.33,-7.04,13.3390591872,0.0
2021-05-02 22:00:00,24.5376,-8.19584,25.870168284400002,9.8676,0.25416,9.8708726598,14.67,-8.45,16.9296012948,33.22,24.3676,-6.57584,25.2392868652,9.8676,0.25416,9.8708726598,14.5,-6.83,16.0280660093,0.0
2021-05-02 22:30:00,22.973,-8.60936,24.5332388528,3.033,-0.8193600000000001,3.1417256102,19.94,-7.79,21.4076551729,33.05,22.773,-7.01936,23.8302527013,3.033,-0.8193600000000001,3.1417256102,19.74,-6.2,20.6907612233,0.0
2021-05-02 23:00:00,21.65364,-8.8424,23.3894883016,1.94364,-0.5724,2.0261732921,19.71,-8.27,21.3746812842,32.94,21.44364,-7.2624,22.6400563208,1.94364,-0.5724,2.0261732921,19.5,-6.69,20.6156760743,0.0
2021-05-02 23:30:00,20.2764,-9.08572,22.2189717331,1.5264,-0.49572000000000005,1.6048785868,18.75,-8.59,20.6240296741,33.01,20.0764,-7.48572,21.4265685745,1.5264,-0.49572000000000005,1.6048785868,18.55,-6.99,19.8232842889,0.0
2021-05-03 00:00:00,18.56164,-9.20664,20.7194763346,3.40164,-0.9266400000000001,3.5255944717,15.16,-8.28,17.2737951823,33.01,18.37164,-7.57664,19.8726603649,3.40164,-0.9266400000000001,3.5255944717,14.97,-6.65,16.3805799653,0.0
2021-05-03 00:30:00,17.53624,-9.43156,19.9116558169,3.12624,-0.8715600000000001,3.2454573439,14.41,-8.56,16.7607189583,33.1,17.35624,-7.7915600000000005,19.0249171922,3.12624,-0.8715600000000001,3.2454573439,14.23,-6.92,15.8233782739,0.0
2021-05-03 01:00:00,16.74528,-9.54016,19.2722353427,2.73528,-0.74016,2.8336537375,14.01,-8.8,16.5444885083,33.18,16.56528,-7.89016,18.3483821168,2.73528,-0.74016,2.8336537375,13.83,-7.15,15.5689241761,0.0
2021-05-03 01:30:00,16.68684,-9.77452,19.3388694193,1.08684,-0.16452000000000003,1.09922155,15.6,-9.61,18.3224479806,33.25,16.50684,-8.12452,18.3979235789,1.08684,-0.16452000000000003,1.09922155,15.42,-7.96,17.353328211,0.0
2021-05-03 02:00:00,16.49124,-9.724920000000001,19.1451055297,0.9212400000000001,-0.12492000000000002,0.9296709870000001,15.57,-9.6,18.2916620349,33.29,16.31124,-8.07492,18.2005737092,0.9212400000000001,-0.12492000000000002,0.9296709870000001,15.39,-7.95,17.3220841702,0.0
2021-05-03 02:30:00,16.04972,-9.62368,18.7138646148,1.53972,-0.19368000000000002,1.551853608,14.51,-9.43,17.3050570643,33.33,15.869720000000001,-7.97368,17.7602811245,1.53972,-0.19368000000000002,1.551853608,14.33,-7.78,16.3057443866,0.0
2021-05-03 03:00:00,15.19724,-13.74572,20.4914841321,1.94724,-0.22572000000000003,1.9602788414,13.25,-13.52,18.9302113036,33.26,15.37724,-6.24572,16.5972446007,1.94724,-0.22572000000000003,1.9602788414,13.43,-6.02,14.7175167742,0.0
2021-05-03 03:30:00,14.58196,-15.35948,21.1789325348,2.27196,-0.60948,2.3522899719,12.31,-14.75,19.2119389964,32.98,14.91196,-5.29948,15.8256449888,2.27196,-0.60948,2.3522899719,12.64,-4.69,13.4820510309,0.0
2021-05-03 04:00:00,14.49584,-15.47208,21.2017602296,2.62584,-0.6220800000000001,2.6985216753,11.87,-14.85,19.0110336384,32.66,14.81584,-5.35208,15.7529005339,2.62584,-0.6220800000000001,2.6985216753,12.19,-4.73,13.0755114623,0.0
2021-05-03 04:30:00,14.37472,-15.39428,21.0622038685,2.84472,-0.7642800000000001,2.9455993952,11.53,-14.63,18.6273401214,32.77,14.69472,-5.34428,15.6363718489,2.84472,-0.7642800000000001,2.9455993952,11.85,-4.58,12.7042866781,0.0
2021-05-03 05:00:00,14.44148,-15.16516,20.9413089948,3.11148,-0.7851600000000001,3.2090160511,11.33,-14.38,18.3071925756,32.68,14.75148,-5.05516,15.593614232,3.11148,-0.7851600000000001,3.2090160511,11.64,-4.27,12.398487811,0.0
2021-05-03 05:30:00,14.87684,-14.9776,21.1103972048,6.03684,-0.2376,6.0415139614,8.84,-14.74,17.1875885452,32.72,15.13684,-4.9676,15.9311322556,6.03684,-0.2376,6.0415139614,9.1,-4.73,10.2558714891,0.0
2021-05-03 06:00:00,15.27272,-14.80944,21.2738216903,2.05272,-0.46944,2.1057144422,13.22,-14.34,19.5039483182,32.62,15.62272,-4.86944,16.3640100865,2.05272,-0.46944,2.1057144422,13.57,-4.4,14.2655143616,0.0
2021-05-03 06:30:00,15.68408,-14.70232,21.4976412387,5.64408,-0.38232000000000005,5.6570140206,10.04,-14.32,17.4889679513,32.54,15.96408,-4.85232,16.6852287856,5.64408,-0.38232000000000005,5.6570140206,10.32,-4.47,11.2464794491,0.0
2021-05-03 07:00:00,16.35384,-15.45368,22.5003179597,3.63384,-0.7336800000000001,3.7071659645,12.72,-14.72,19.4544802038,32.37,16.68384,-5.63368,17.6093403479,3.63384,-0.7336800000000001,3.7071659645,13.05,-4.9,13.9396018595,0.0
2021-05-03 07:30:00,17.62732,-11.0124,20.7844981691,4.47732,-0.9324,4.5733755742,13.15,-10.08,16.5689136638,32.34,17.58732,-7.1124,18.9710320895,4.47732,-0.9324,4.5733755742,13.11,-6.18,14.4936020368,0.0
2021-05-03 08:00:00,19.07692,-9.13168,21.1498571227,5.05692,-1.11168,5.1776705485,14.02,-8.02,16.1518048527,32.66,18.89692,-7.54168,20.3462655716,5.05692,-1.11168,5.1776705485,13.84,-6.43,15.2607503092,0.0
2021-05-03 08:30:00,19.95176,-8.86244,21.8315269702,13.36176,-1.25244,13.4203292155,6.59,-7.61,10.066786975,32.84,19.79176,-7.24244,21.0752627754,13.36176,-1.25244,13.4203292155,6.43,-5.99,8.7877756002,0.0
2021-05-03 09:00:00,21.588,-8.69736,23.2741447742,13.608,-1.01736,13.6459768932,7.98,-7.68,11.075323923,32.78,21.428,-7.07736,22.5665285006,13.608,-1.01736,13.6459768932,7.82,-6.06,9.8932300084,0.0
2021-05-03 09:30:00,22.35992,-8.23472,23.8280640398,16.09992,-1.58472,16.1777242369,6.26,-6.65,9.1329130074,32.85,22.19992,-6.61472,23.1644332692,16.09992,-1.58472,16.1777242369,6.1,-5.03,7.9063834969,0.0
2021-05-03 10:00:00,23.89752,-7.77972,25.1319618301,17.86752,-2.07972,17.9881490495,6.03,-5.7,8.297644244,32.85,23.74752,-6.18972,24.5409319267,17.86752,-2.07972,17.9881490495,5.88,-4.11,7.1740156119,0.0
2021-05-03 10:30:00,25.19216,-9.63332,26.9712027853,16.11216,-1.63332,16.1947347644,9.08,-8.0,12.1015040388,32.57,25.02216,-8.02332,26.2770271319,16.11216,-1.63332,16.1947347644,8.91,-6.39,10.9644972525,0.0
2021-05-03 11:00:00,25.8056,-9.3592,27.4503846239,10.5156,-2.1492,10.7329820646,15.29,-7.21,16.9046798254,32.74,25.6156,-7.7892,26.7736923117,10.5156,-2.1492,10.7329820646,15.1,-5.64,16.1189205594,0.0
2021-05-03 11:30:00,25.82236,-9.17236,27.4030374948,11.86236,-2.41236,12.1051668943,13.96,-6.76,15.5106157196,32.64,25.62236,-7.59236,26.7235712871,11.86236,-2.41236,12.1051668943,13.76,-5.18,14.7027208366,0.0
2021-05-03 12:00:00,25.44048,-8.94368,26.9667839123,13.74048,-2.89368,14.041872189,11.7,-6.05,13.1716551731,32.66,25.24048,-7.3636800000000004,26.2926912615,13.74048,-2.89368,14.041872189,11.5,-4.47,12.3381886839,0.0
2021-05-03 12:30:00,26.77812,-8.68572,28.1515442321,17.53812,-2.20572,17.676279412,9.24,-6.48,11.2857432188,32.6,26.61812,-7.11572,27.5528180674,17.53812,-2.20572,17.676279412,9.08,-4.91,10.3225239162,0.0
2021-05-03 13:00:00,27.56824,-8.65288,28.8942933638,17.05824,-2.52288,17.2437952723,10.51,-6.13,12.1670456562,32.53,27.38824,-7.08288,28.2892714539,17.05824,-2.52288,17.2437952723,10.33,-4.5600000000000005,11.291700492,0.0
2021-05-03 13:30:00,28.12204,-8.63012,29.4164597628,12.90204,-2.9401200000000003,13.2327979572,15.22,-5.69,16.2488307272,32.48,27.92204,-7.08012,28.8057011193,12.90204,-2.9401200000000003,13.2327979572,15.02,-4.14,15.5801155323,0.0
2021-05-03 14:00:00,27.75904,-8.80292,29.1213959529,14.72904,-2.66292,14.9678242323,13.03,-6.14,14.4041834201,32.52,27.56904,-7.23292,28.5020542812,14.72904,-2.66292,14.9678242323,12.84,-4.57,13.6290315136,0.0
2021-05-03 14:30:00,27.71456,-8.86868,29.0989745685,12.45456,-2.84868,12.7761904547,15.26,-6.02,16.4045115746,32.61,27.50456,-7.29868,28.4564852105,12.45456,-2.84868,12.7761904547,15.05,-4.45,15.6941071744,0.0
2021-05-03 15:00:00,27.69908,-8.76732,29.053484005,12.88908,-3.03732,13.2421182606,14.81,-5.73,15.8798299739,32.61,27.50908,-7.21732,28.4400982844,12.88908,-3.03732,13.2421182606,14.62,-4.18,15.2058146773,0.0
2021-05-03 15:30:00,27.831,-8.4414,29.0830155754,15.741,-2.9214,16.009798842,12.09,-5.52,13.290541749700001,32.54,27.641,-6.8814,28.4847072472,15.741,-2.9214,16.009798842,11.9,-3.96,12.5415947949,0.0
2021-05-03 16:00:00,28.38464,-7.76876,29.4285816829,14.89464,-3.21876,15.2384617553,13.49,-4.55,14.2366639351,32.36,28.18464,-6.48876,28.921928329,14.89464,-3.21876,15.2384617553,13.29,-3.27,13.6863800912,0.0
2021-05-03 16:30:00,29.28812,-7.38176,30.2040453223,13.39812,-3.46176,13.8381140995,15.89,-3.92,16.366383229,32.45,29.05812,-6.25176,29.7230355286,13.39812,-3.46176,13.8381140995,15.66,-2.79,15.9065929727,0.0
2021-05-03 17:00:00,29.88456,-7.4168,30.7911651068,13.53456,-3.4668,13.9715073143,16.35,-3.95,16.8203745499,32.64,29.63456,-6.2668,30.2899311428,13.53456,-3.4668,13.9715073143,16.1,-2.8,16.3416645419,0.0
2021-05-03 17:30:00,29.5294,-7.17384,30.388310988,13.2894,-3.36384,13.7085218717,16.24,-3.81,16.680938223,32.93,29.2994,-6.02384,29.9122297515,13.2894,-3.36384,13.7085218717,16.01,-2.66,16.2294701084,0.0
2021-05-03 18:00:00,30.00396,-7.22204,30.8609053244,13.41396,-3.45204,13.8510253427,16.59,-3.77,17.0129656439,32.88,29.75396,-6.09204,30.3712213624,13.41396,-3.45204,13.8510253427,16.34,-2.64,16.5518941514,0.0
2021-05-03 18:30:00,30.12912,-7.41944,31.0292114287,12.39912,-3.34944,12.843555780500001,17.73,-4.07,18.1911461981,32.81,29.87912,-6.27944,30.5318387702,12.39912,-3.34944,12.843555780500001,17.48,-2.93,17.7238624459,0.0
2021-05-03 19:00:00,29.9564,-7.94716,30.9926322378,9.8064,-2.65716,10.1600187119,20.15,-5.29,20.8328250605,32.92,29.6964,-6.78716,30.4621357397,9.8064,-2.65716,10.1600187119,19.89,-4.13,20.3142560779,0.0
2021-05-03 19:30:00,28.68176,-8.2178,29.8358105896,9.22176,-2.3778,9.523381245,19.46,-5.84,20.3174112524,33.14,28.42176,-7.0778,29.2897882262,9.22176,-2.3778,9.523381245,19.2,-4.7,19.7668915108,0.0
2021-05-03 20:00:00,27.71392,-8.37128,28.9506423177,8.05392,-1.96128,8.2892850479,19.66,-6.41,20.6785807056,32.97,27.45392,-7.22128,28.3877545467,8.05392,-1.96128,8.2892850479,19.4,-5.26,20.1004378062,0.0
2021-05-03 20:30:00,26.12896,-8.33584,27.4264248342,12.10896,-2.98584,12.4716539716,14.02,-5.35,15.0060954282,33.0,25.90896,-7.17584,26.8843242055,12.10896,-2.98584,12.4716539716,13.8,-4.19,14.422069893,0.0
2021-05-03 21:00:00,25.30436,-8.53772,26.7058663557,12.384360000000001,-3.08772,12.7634786562,12.92,-5.45,14.0224427259,32.82,25.07436,-7.36772,26.1343993122,12.384360000000001,-3.08772,12.7634786562,12.69,-4.28,13.3923298944,0.0
2021-05-03 21:30:00,25.807760000000002,-8.95108,27.3159716903,12.22776,-3.06108,12.6050912485,13.58,-5.89,14.8023140083,33.01,25.57776,-7.78108,26.7351269416,12.22776,-3.06108,12.6050912485,13.35,-4.72,14.1598340386,0.0
2021-05-03 22:00:00,24.3972,-9.34916,26.1271919759,11.8872,-2.99916,12.2597098067,12.51,-6.35,14.0293478109,33.01,24.1672,-8.15916,25.5073606582,11.8872,-2.99916,12.2597098067,12.28,-5.16,13.3200600599,0.0
2021-05-03 22:30:00,23.14024,-10.00072,25.2088299565,10.02024,-2.43072,10.3108491103,13.12,-7.57,15.1472538765,33.04,22.92024,-8.80072,24.5517835233,10.02024,-2.43072,10.3108491103,12.9,-6.37,14.3870393063,0.0
2021-05-03 23:00:00,21.0372,-8.87844,22.8339764534,9.9972,-2.36844,10.2739240738,11.04,-6.51,12.8164620703,33.24,20.8372,-7.47844,22.1385629315,9.9972,-2.36844,10.2739240738,10.84,-5.11,11.9840602468,0.0
2021-05-03 23:30:00,19.118,-8.35604,20.8643554533,9.738,-2.33604,10.0142761537,9.38,-6.02,11.145617973,33.04,18.958,-6.73604,20.1191450833,9.738,-2.33604,10.0142761537,9.22,-4.4,10.2160853559,0.0
2021-05-04 00:00:00,17.28744,-8.47116,19.2513930275,10.747440000000001,-2.62116,11.0624566123,6.54,-5.85,8.7746281973,32.89,17.12744,-6.87116,18.4543230897,10.747440000000001,-2.62116,11.0624566123,6.38,-4.25,7.6659572136000005,0.0
2021-05-04 00:30:00,15.9436,-8.46668,18.0522311968,11.5236,-2.86668,11.8748141536,4.42,-5.6,7.1341712903,32.73,15.8136,-6.84668,17.2321493721,11.5236,-2.86668,11.8748141536,4.29,-3.98,5.8518800398,0.0
2021-05-04 01:00:00,15.24724,-8.44024,17.4274490065,11.93724,-3.00024,12.3084986442,3.31,-5.44,6.3678646342,32.75,15.107240000000001,-6.83024,16.5795319257,11.93724,-3.00024,12.3084986442,3.17,-3.83,4.9716999105,0.0
2021-05-04 01:30:00,14.84156,-8.42516,17.0662012252,11.94156,-3.03516,12.3212439088,2.9,-5.39,6.1206290526,32.73,14.71156,-6.80516,16.209262792,11.94156,-3.03516,12.3212439088,2.77,-3.77,4.6782261596,0.0
2021-05-04 02:00:00,14.73644,-8.36664,16.9458941565,11.83644,-2.99664,12.2098797358,2.9,-5.37,6.1030238407,32.76,14.59644,-6.75664,16.0844099911,11.83644,-2.99664,12.2098797358,2.76,-3.76,4.6642469917,0.0
2021-05-04 02:30:00,14.54156,-8.4964,16.8417867281,11.67156,-2.9664,12.042626034,2.87,-5.53,6.230393246,32.71,14.41156,-6.8764,15.9680286383,11.67156,-2.9664,12.042626034,2.74,-3.91,4.7744842653,0.0
2021-05-04 03:00:00,14.46348,-8.43152,16.7416481632,11.82348,-3.07152,12.2159287171,2.64,-5.36,5.9748807519,32.77,14.32348,-6.79152,15.8520289938,11.82348,-3.07152,12.2159287171,2.5,-3.7199999999999998,4.4820084783,0.0
2021-05-04 03:30:00,14.36692,-8.29804,16.5911379395,12.43692,-3.03804,12.8026038808,1.9300000000000002,-5.26,5.6029010343,32.88,14.23692,-6.67804,15.7253333614,12.43692,-3.03804,12.8026038808,1.8,-3.64,4.060738849,0.0
2021-05-04 04:00:00,14.3364,-8.4346,16.633545687,12.0564,-2.8746,12.3943578341,2.2800000000000002,-5.5600000000000005,6.0093260853,32.8,14.2064,-6.7946,15.7476471297,12.0564,-2.8746,12.3943578341,2.15,-3.92,4.470894765,0.0
2021-05-04 04:30:00,14.56028,-8.31416,16.7668425824,11.87028,-2.86416,12.2109360732,2.69,-5.45,6.0777133858,32.94,14.43028,-6.68416,15.9031750221,11.87028,-2.86416,12.2109360732,2.56,-3.8200000000000003,4.5984780091,0.0
2021-05-04 05:00:00,14.932,-8.21572,17.0429656785,10.962,-2.56572,11.2582575525,3.9699999999999998,-5.65,6.9053167922,32.85,14.792,-6.58572,16.1918180548,10.962,-2.56572,11.2582575525,3.83,-4.02,5.5524138895,0.0
2021-05-04 05:30:00,15.84568,-7.89604,17.7040397182,11.24568,-2.60604,11.5436893212,4.6,-5.29,7.0102853009,32.85,15.705680000000001,-6.28604,16.9169348034,11.24568,-2.60604,11.5436893212,4.46,-3.68,5.7822141088,0.0
2021-05-04 06:00:00,16.83604,-7.95176,18.6194180892,10.88604,-2.56176,11.1834020396,5.95,-5.39,8.028362224,32.74,16.69604,-6.35176,17.8634433069,10.88604,-2.56176,11.1834020396,5.8100000000000005,-3.79,6.9368724941,0.0
2021-05-04 06:30:00,19.89184,-8.17324,21.505514425,11.12184,-2.6132400000000002,11.4247253045,8.77,-5.5600000000000005,10.3839539675,32.65,19.73184,-6.55324,20.7915960013,11.12184,-2.6132400000000002,11.4247253045,8.61,-3.94,9.4686693891,0.0
2021-05-04 07:00:00,22.14272,-7.36136,23.3343024333,10.60272,-2.42136,10.8756910423,11.54,-4.94,12.5528960802,32.95,21.98272,-5.77136,22.7277050062,10.60272,-2.42136,10.8756910423,11.38,-3.35,11.8628369288,0.0
2021-05-04 07:30:00,24.8048,-6.59992,25.667821236800002,14.2848,-1.78992,14.3965039036,10.52,-4.8100000000000005,11.567475956300001,32.72,24.6348,-5.02992,25.1430600016,14.2848,-1.78992,14.3965039036,10.35,-3.24,10.8452800794,0.0
2021-05-04 08:00:00,26.77068,-7.94624,27.9251148216,15.97068,-1.4162400000000002,16.0333513465,10.8,-6.53,12.6206537073,32.58,26.60068,-6.37624,27.3542064955,15.97068,-1.4162400000000002,16.0333513465,10.63,-4.96,11.7302387017,0.0
2021-05-04 08:30:00,28.18168,-7.58588,29.1848019181,15.69168,-1.14588,15.7334631342,12.49,-6.44,14.0525335794,32.51,28.01168,-6.01588,28.6503931665,15.69168,-1.14588,15.7334631342,12.32,-4.87,13.2476148797,0.0
2021-05-04 09:00:00,28.2382,-7.22684,29.14829593,15.0282,-0.9068400000000001,15.0555356605,13.21,-6.32,14.6439919421,32.54,28.0582,-5.65684,28.622760629,15.0282,-0.9068400000000001,15.0555356605,13.03,-4.75,13.868792305,0.0
2021-05-04 09:30:00,27.99688,-6.81324,28.8139814852,17.06688,-1.44324,17.1277942139,10.93,-5.37,12.1779226472,32.5,27.83688,-5.22324,28.3226786204,17.06688,-1.44324,17.1277942139,10.77,-3.7800000000000002,11.414083406,0.0
2021-05-04 10:00:00,27.4794,-6.7166,28.2883392924,18.8694,-1.7766000000000002,18.9528510763,8.61,-4.94,9.9265149977,32.64,27.3194,-5.1366,27.7980984227,18.8694,-1.7766000000000002,18.9528510763,8.45,-3.36,9.0935196706,0.0
2021-05-04 10:30:00,27.42068,-6.73716,28.236200462,18.04068,-1.39716,18.0947006311,9.38,-5.34,10.7935165725,32.66,27.26068,-5.16716,27.7460666857,18.04068,-1.39716,18.0947006311,9.22,-3.77,9.9609889067,0.0
2021-05-04 11:00:00,27.1748,-6.66968,27.9813220978,18.2448,-1.4896800000000001,18.3055148396,8.93,-5.18,10.3236282382,32.4,27.0248,-5.10968,27.5036114854,18.2448,-1.4896800000000001,18.3055148396,8.78,-3.62,9.4969889965,0.0
2021-05-04 11:30:00,27.65008,-5.45376,28.1828036601,17.65008,-1.4637600000000002,17.7106724137,10.0,-3.99,10.7666197109,32.36,27.38008,-5.8037600000000005,27.9884335207,17.65008,-1.4637600000000002,17.7106724137,9.73,-4.34,10.6540367936,0.0
2021-05-04 12:00:00,27.89928,0.09620000000000001,27.899445854,12.05928,-2.2338,12.2644240207,15.84,2.33,16.0104497126,32.5,27.09928,-8.2038,28.313836034,12.05928,-2.2338,12.2644240207,15.04,-5.97,16.1815481336,0.0
2021-05-04 12:30:00,28.24064,0.08672,28.2407731475,12.23064,-2.30328,12.4456278897,16.01,2.39,16.187408687,33.02,27.42064,-8.24328,28.6329035057,12.23064,-2.30328,12.4456278897,15.19,-5.94,16.3101103614,0.0
2021-05-04 13:00:00,28.50464,-0.26336000000000004,28.5058565916,12.19464,-2.31336,12.4121262973,16.31,2.05,16.4383271655,33.07,27.67464,-8.62336,28.9870322182,12.19464,-2.31336,12.4121262973,15.48,-6.31,16.7166533732,0.0
2021-05-04 13:30:00,28.42216,-0.44532000000000005,28.4256484353,11.25216,-2.15532,11.4567233085,17.17,1.71,17.2549413213,33.16,27.57216,-8.82532,28.9501343722,11.25216,-2.15532,11.4567233085,16.32,-6.67,17.6304083901,0.0
2021-05-04 14:00:00,28.16608,-1.42096,28.2019004659,12.73608,-2.55096,12.989038867,15.43,1.13,15.4713218569,33.18,27.44608,-8.35096,28.6884269399,12.73608,-2.55096,12.989038867,14.71,-5.8,15.8121503914,0.0
2021-05-04 14:30:00,26.38852,-7.65556,27.4765643177,12.63852,-2.27556,12.8417429154,13.75,-5.38,14.7650567219,33.25,26.18852,-6.06556,26.881770736,12.63852,-2.27556,12.8417429154,13.55,-3.79,14.0700604121,0.0
2021-05-04 15:00:00,25.96632,-7.79144,27.1100776763,13.93632,-2.4314400000000003,14.1468341199,12.03,-5.36,13.170060744,32.77,25.77632,-6.19144,26.5094813608,13.93632,-2.4314400000000003,14.1468341199,11.84,-3.76,12.4226889199,0.0
2021-05-04 15:30:00,26.69888,-7.82212,27.8211386278,12.54888,-2.38212,12.772974788500001,14.15,-5.44,15.1596866722,32.87,26.50888,-6.23212,27.2315999998,12.54888,-2.38212,12.772974788500001,13.96,-3.85,14.4811636273,0.0
2021-05-04 16:00:00,27.89336,-7.7784,28.9576076127,12.03336,-2.2284,12.2379540549,15.86,-5.55,16.8030384157,32.79,27.69336,-6.2084,28.3807402766,12.03336,-2.2284,12.2379540549,15.66,-3.98,16.1578463912,0.0
2021-05-04 16:30:00,27.58696,-8.26972,28.7998026195,11.04696,-1.9897200000000002,11.2247187457,16.54,-6.28,17.6920886274,32.75,27.38696,-6.68972,28.1921608203,11.04696,-1.9897200000000002,11.2247187457,16.34,-4.7,17.0025174607,0.0
2021-05-04 17:00:00,28.86116,-8.20412,30.0045686775,14.23116,-2.27412,14.4117152595,14.63,-5.93,15.7861268207,32.8,28.65116,-6.63412,29.4091910382,14.23116,-2.27412,14.4117152595,14.42,-4.36,15.0647270138,0.0
2021-05-04 17:30:00,28.76564,-8.52936,30.0035335689,13.53564,-1.71936,13.6444035787,15.23,-6.8100000000000005,16.6831951376,32.59,28.57564,-6.94936,29.4085158724,13.53564,-1.71936,13.6444035787,15.04,-5.23,15.9233947386,0.0
2021-05-04 18:00:00,29.27576,-8.79704,30.5689063648,10.35576,-1.24704,10.4305739985,18.92,-7.55,20.3707854537,32.75,29.05576,-7.24704,29.9458975143,10.35576,-1.24704,10.4305739985,18.7,-6.0,19.6389918275,0.0
2021-05-04 18:30:00,28.879,-8.73836,30.1720993053,15.939,-1.09836,15.9767992943,12.94,-7.64,15.0270822184,32.6,28.699,-7.16836,29.5807029343,15.939,-1.09836,15.9767992943,12.76,-6.07,14.1301981586,0.0
2021-05-04 19:00:00,28.54952,-8.52732,29.7958097492,13.70952,-1.9573200000000002,13.8485392808,14.84,-6.57,16.2293099052,32.43,28.34952,-6.98732,29.1979096001,13.70952,-1.9573200000000002,13.8485392808,14.64,-5.03,15.48000323,0.0
2021-05-04 19:30:00,28.44204,-8.73668,29.753642076,10.56204,-1.8766800000000001,10.727470195,17.88,-6.86,19.1508224366,32.34,28.24204,-7.21668,29.149499028,10.56204,-1.8766800000000001,10.727470195,17.68,-5.34,18.4688386208,0.0
2021-05-04 20:00:00,28.25324,-8.98988,29.6490052601,13.41324,-0.8398800000000001,13.4395091321,14.84,-8.15,16.9306851604,32.3,28.07324,-7.4398800000000005,29.0423590383,13.41324,-0.8398800000000001,13.4395091321,14.66,-6.6,16.077176369,0.0
2021-05-04 20:30:00,27.12444,-9.15152,28.6266582685,13.11444,-0.55152,13.1260318004,14.01,-8.6,16.438981112,32.38,26.93444,-7.58152,27.9811276332,13.11444,-0.55152,13.1260318004,13.82,-7.03,15.5052668471,0.0
2021-05-04 21:00:00,27.59108,-9.45616,29.1665331761,11.16108,-0.05616,11.1612212912,16.43,-9.4,18.9289434465,32.45,27.41108,-7.90616,28.5284887912,11.16108,-0.05616,11.1612212912,16.25,-7.85,18.0467448588,0.0
2021-05-04 21:30:00,28.9864,-8.98028,30.3456226471,18.2664,0.9097200000000001,18.2890393252,10.72,-9.89,14.5852836791,32.48,28.8164,-7.40028,29.7514546374,18.2664,0.9097200000000001,18.2890393252,10.55,-8.31,13.4297654484,0.0
2021-05-04 22:00:00,28.0206,-9.637080000000001,29.6315260371,17.3106,1.49292,17.3748577688,10.71,-11.13,15.4460674607,32.45,27.8606,-8.02708,28.9939139422,17.3106,1.49292,17.3748577688,10.55,-9.52,14.2103096377,0.0
2021-05-04 22:30:00,25.5966,-10.55404,27.6870672315,13.3866,1.60596,13.4825875514,12.21,-12.16,17.2322285268,32.65,25.4366,-8.94404,26.963242963,13.3866,1.60596,13.4825875514,12.05,-10.55,16.0157734749,0.0
2021-05-04 23:00:00,23.50744,-9.774000000000001,25.4584133707,8.04744,0.666,8.0749517988,15.46,-10.44,18.6548974803,32.69,23.33744,-8.144,24.7176220894,8.04744,0.666,8.0749517988,15.29,-8.81,17.6465350707,0.0
2021-05-04 23:30:00,21.06416,-8.79664,22.8271704728,3.94416,-0.47664000000000006,3.972855874,17.12,-8.32,19.034621089,33.0,20.85416,-7.20664,22.064261814,3.94416,-0.47664000000000006,3.972855874,16.91,-6.73,18.2000274725,0.0
2021-05-05 00:00:00,19.48744,-8.86684,21.4098381437,2.10744,-0.54684,2.1772315768,17.38,-8.32,19.268803803,32.91,19.30744,-7.25684,20.6261718731,2.10744,-0.54684,2.1772315768,17.2,-6.71,18.4625052471,0.0
2021-05-05 00:30:00,18.21524,-9.02052,20.326454421,1.87524,-0.56052,1.9572193868,16.34,-8.46,18.4001956511,32.91,18.03524,-7.42052,19.5021536997,1.87524,-0.56052,1.9572193868,16.16,-6.86,17.555773979,0.0
2021-05-05 01:00:00,17.46728,-9.13692,19.712665413,5.77728,-0.28692,5.7844003393,11.69,-8.85,14.6621485465,32.91,17.30728,-7.51692,18.8691819453,5.77728,-0.28692,5.7844003393,11.53,-7.23,13.6093276836,0.0
2021-05-05 01:30:00,17.7748,-9.30252,20.0619140012,1.0548,-0.09252,1.0588498432,16.72,-9.21,19.08880562,32.91,17.5848,-7.69252,19.1937504149,1.0548,-0.09252,1.0588498432,16.53,-7.6,18.1934301329,0.0
2021-05-05 02:00:00,17.40896,-9.27424,19.7251974859,1.57896,0.00576,1.5789705061000001,15.83,-9.28,18.3495858264,32.85,17.22896,-7.68424,18.8649041095,1.57896,0.00576,1.5789705061000001,15.65,-7.69,17.4372761634,0.0
2021-05-05 02:30:00,17.22296,-9.349,19.596789333,5.23296,0.35100000000000003,5.2447184254,11.99,-9.7,15.4223895684,32.96,17.07296,-7.719,18.7368333547,5.23296,0.35100000000000003,5.2447184254,11.84,-8.07,14.3286600909,0.0
2021-05-05 03:00:00,17.02704,-9.24996,19.3773540806,1.33704,-0.12996000000000002,1.3433411939,15.69,-9.12,18.1480164205,32.96,16.837040000000002,-7.6299600000000005,18.485188816,1.33704,-0.12996000000000002,1.3433411939,15.5,-7.5,17.2191753577,0.0
2021-05-05 03:30:00,16.71816,-9.15044,19.0585263328,2.55816,-0.64044,2.6371093984,14.16,-8.51,16.5204630686,32.96,16.54816,-7.5304400000000005,18.1810100374,2.55816,-0.64044,2.6371093984,13.99,-6.89,15.5946208675,0.0
2021-05-05 04:00:00,16.56044,-9.22028,18.9542010191,3.70044,-0.8902800000000001,3.8060287272,12.86,-8.33,15.3221571588,32.96,16.39044,-7.61028,18.0710510229,3.70044,-0.8902800000000001,3.8060287272,12.69,-6.72,14.3594742244,0.0
2021-05-05 04:30:00,16.84324,-9.29992,19.2401467173,2.70324,-0.7099200000000001,2.7949048113,14.14,-8.59,16.5447181904,32.92,16.67324,-7.67992,18.3569633465,2.70324,-0.7099200000000001,2.7949048113,13.97,-6.97,15.6122323836,0.0
2021-05-05 05:00:00,17.16684,-9.09172,19.4257501308,2.25684,-0.62172,2.3409106228,14.91,-8.47,17.147857009,33.02,16.98684,-7.47172,18.5574603043,2.25684,-0.62172,2.3409106228,14.73,-6.85,16.2448576479,0.0
2021-05-05 05:30:00,17.78024,-8.9816,19.9199917926,7.50024,-0.0216,7.5002711029,10.28,-8.96,13.636715147,32.93,17.62024,-7.3316,19.0846853843,7.50024,-0.0216,7.5002711029,10.12,-7.31,12.4840097725,0.0
2021-05-05 06:00:00,18.94216,-8.7274,20.8560048002,2.34216,-0.6174000000000001,2.4221676708,16.6,-8.11,18.475175236,33.09,18.76216,-7.1374,20.0738916662,2.34216,-0.6174000000000001,2.4221676708,16.42,-6.52,17.6671106862,0.0
2021-05-05 06:30:00,21.4008,-7.986,22.8422949075,6.4008,0.14400000000000002,6.4024195926,15.0,-8.13,17.0615620621,32.83,21.2308,-6.396,22.1733101868,6.4008,0.14400000000000002,6.4024195926,14.83,-6.54,16.2080381293,0.0
2021-05-05 07:00:00,23.93484,-7.46364,25.071547377,7.67484,0.39636000000000005,7.6850680072,16.26,-7.86,18.0600996675,32.83,23.76484,-5.87364,24.4799360104,7.67484,0.39636000000000005,7.6850680072,16.09,-6.27,17.268497329,0.0
2021-05-05 07:30:00,26.34472,-8.30888,27.6239345267,8.06472,0.41112000000000004,8.0751921545,18.28,-8.72,20.2533157779,32.8,26.15472,-6.75888,27.0139193219,8.06472,0.41112000000000004,8.0751921545,18.09,-7.17,19.4591109766,0.0
2021-05-05 08:00:00,27.94764,-8.0068,29.0719697958,8.477640000000001,0.4032,8.4872227619,19.47,-8.41,21.2087010446,32.5,27.74764,-6.4568,28.4889766719,8.477640000000001,0.4032,8.4872227619,19.27,-6.86,20.4546449493,0.0
2021-05-05 08:30:00,29.49844,-7.27304,30.3818214279,6.50844,0.06696,6.5087844391,22.99,-7.34,24.1332902854,32.5,29.29844,-5.76304,29.8598596191,6.50844,0.06696,6.5087844391,22.79,-5.83,23.5238814824,0.0
2021-05-05 09:00:00,30.04536,-8.94412,31.3483801831,2.65536,-0.47412000000000004,2.6973554649,27.39,-8.47,28.6697227053,32.34,30.37536,-0.6941200000000001,30.3832897775,2.65536,-0.47412000000000004,2.6973554649,27.72,-0.22,27.7208730021,0.0
2021-05-05 09:30:00,30.38872,-9.4796,31.8329564979,3.7987200000000003,-0.5796,3.8426826305,26.59,-8.9,28.0399375891,32.67,30.88872,0.9304,30.9027291254,3.7987200000000003,-0.5796,3.8426826305,27.09,1.51,27.1320511573,0.0
2021-05-05 10:00:00,30.20808,-9.18496,31.5735900317,4.70808,-0.8949600000000001,4.7923867423,25.5,-8.29,26.8136923977,32.78,30.68808,1.2050400000000001,30.7117302588,4.70808,-0.8949600000000001,4.7923867423,25.98,2.1,26.0647347963,0.0
2021-05-05 10:30:00,30.3322,-9.41756,31.7605540442,3.2922000000000002,-0.63756,3.3533660095,27.04,-8.78,28.4297379517,32.73,30.8522,1.00244,30.868481187,3.2922000000000002,-0.63756,3.3533660095,27.56,1.6400000000000001,27.6087522355,0.0
2021-05-05 11:00:00,29.19968,-9.17216,30.6063691275,3.91968,-0.63216,3.9703296548,25.28,-8.54,26.6835155105,32.83,29.66968,1.22784,29.6950753892,3.91968,-0.63216,3.9703296548,25.75,1.8599999999999999,25.8170893015,0.0
2021-05-05 11:30:00,29.81704,-9.17896,31.1979034719,3.76704,-0.67896,3.8277378493,26.05,-8.5,27.4016879042,32.73,30.32704,1.19104,30.3504189665,3.76704,-0.67896,3.8277378493,26.56,1.87,26.6257488158,0.0
2021-05-05 12:00:00,29.92932,-8.90784,31.2268123434,4.54932,-0.8978400000000001,4.6370711799999995,25.38,-8.01,26.6139906816,32.73,30.39932,1.43216,30.433036962,4.54932,-0.8978400000000001,4.6370711799999995,25.85,2.33,25.954795318,0.0
2021-05-05 12:30:00,29.75256,-9.07436,31.1056077896,4.10256,-0.59436,4.1453904959,25.65,-8.48,27.015419671,32.64,30.24256,1.28564,30.2698745548,4.10256,-0.59436,4.1453904959,26.14,1.88,26.2075180053,0.0
2021-05-05 13:00:00,29.0248,-9.32344,30.4854973467,3.5747999999999998,-0.43344000000000005,3.6009811543,25.45,-8.89,26.9580155056,32.68,29.5148,1.05656,29.5337051193,3.5747999999999998,-0.43344000000000005,3.6009811543,25.94,1.49,25.9827577443,0.0
2021-05-05 13:30:00,28.57456,-9.54252,30.125822265,4.7145600000000005,-0.6325200000000001,4.7568011882,23.86,-8.91,25.4693482445,32.73,29.03456,0.85748,29.0472192532,4.7145600000000005,-0.6325200000000001,4.7568011882,24.32,1.49,24.3656007519,0.0
2021-05-05 14:00:00,29.58416,-9.54144,31.0847486749,4.39416,-0.90144,4.4856700926,25.19,-8.64,26.630540738,32.75,30.06416,0.8685600000000001,30.076703825,4.39416,-0.90144,4.4856700926,25.67,1.77,25.7309502351,0.0
2021-05-05 14:30:00,28.97796,-9.54452,30.5093432868,3.29796,-0.43452,3.3264617527,25.68,-9.11,27.2480182766,32.77,29.47796,0.9654800000000001,29.4937667549,3.29796,-0.43452,3.3264617527,26.18,1.4,26.2174064316,0.0
2021-05-05 15:00:00,28.98932,-9.67408,30.5608981856,4.00932,-0.7840800000000001,4.0852696739,24.98,-8.89,26.5147600404,32.95,29.47932,0.8359200000000001,29.4911693547,4.00932,-0.7840800000000001,4.0852696739,25.47,1.62,25.5214674343,0.0
2021-05-05 15:30:00,29.4108,-9.871,31.0230849149,3.7908,-0.621,3.8413286295,25.62,-9.25,27.2387022452,32.95,29.8808,0.659,29.888066007,3.7908,-0.621,3.8413286295,26.09,1.28,26.121380132,0.0
2021-05-05 16:00:00,29.64248,-9.58524,31.1537067844,4.09248,-0.7052400000000001,4.1528009834,25.55,-8.88,27.0491571033,33.02,30.13248,0.9147600000000001,30.1463619166,4.09248,-0.7052400000000001,4.1528009834,26.04,1.62,26.0903430411,0.0
2021-05-05 16:30:00,30.7458,-9.97536,32.3235521682,9.1458,0.31464000000000003,9.1512106286,21.6,-10.29,23.9258040617,33.08,31.1758,0.6046400000000001,31.1816628032,9.1458,0.31464000000000003,9.1512106286,22.03,0.29,22.0319086781,0.0
2021-05-05 17:00:00,30.39784,-10.5348,32.1715819895,9.80784,0.38520000000000004,9.815401393,20.59,-10.92,23.3065334188,33.08,30.80784,0.045200000000000004,30.8078731578,9.80784,0.38520000000000004,9.815401393,21.0,-0.34,21.0027522006,0.0
2021-05-05 17:30:00,30.90696,-10.58496,32.6692753921,11.85696,-0.26496000000000003,11.8599200774,19.05,-10.32,21.6657540833,33.08,31.27696,0.10504000000000001,31.2771363818,11.85696,-0.26496000000000003,11.8599200774,19.42,0.37,19.423524397,0.0
2021-05-05 18:00:00,32.78008,-9.01172,33.9962460011,16.93008,-0.17172,16.930950846400002,15.85,-8.84,18.1485013155,33.17,33.13008,1.71828,33.1746090703,16.93008,-0.17172,16.930950846400002,16.2,1.8900000000000001,16.3098773754,0.0
2021-05-05 18:30:00,32.09136,-9.90348,33.5847331798,14.75136,0.7765200000000001,14.7717840886,17.34,-10.68,20.3651172351,33.23,32.45136,0.7765200000000001,32.4606492412,14.75136,0.7765200000000001,14.7717840886,17.7,0.0,17.7,0.0
2021-05-05 19:00:00,31.01704,-10.498,32.7454542549,13.12704,-0.198,13.1285331687,17.89,-10.3,20.6432095373,33.17,31.39704,0.182,31.3975674975,13.12704,-0.198,13.1285331687,18.27,0.38,18.2739514063,0.0
2021-05-05 19:30:00,32.852,-9.5098,34.2007339108,21.312,1.0602,21.3383543892,11.54,-10.57,15.649169307,33.17,33.132,1.2302,33.1548309608,21.312,1.0602,21.3383543892,11.82,0.17,11.821222441,0.0
2021-05-05 20:00:00,32.6656,-9.5874,34.0434966201,20.1456,1.0926,20.1752069164,12.52,-10.68,16.4563908558,33.26,32.9856,1.1826,33.0067924846,20.1456,1.0926,20.1752069164,12.84,0.09,12.8403154167,0.0
2021-05-05 20:30:00,32.73008,-9.73468,34.1470662211,16.93008,1.43532,16.9908137624,15.8,-11.17,19.3496485756,33.3,33.09008,1.03532,33.1062725463,16.93008,1.43532,16.9908137624,16.16,-0.4,16.164949737,0.0
2021-05-05 21:00:00,31.93156,-10.1026,33.4915967191,17.79156,1.9674,17.9000075417,14.14,-12.07,18.5909789952,33.27,32.26156,0.5874,32.2669070782,17.79156,1.9674,17.9000075417,14.47,-1.38,14.5356561599,0.0
2021-05-05 21:30:00,30.9156,-10.5224,32.6572384797,17.8956,1.7676,17.9826835906,13.02,-12.29,17.9043151223,33.22,31.2256,0.1376,31.2259031754,17.8956,1.7676,17.9826835906,13.33,-1.63,13.4292888866,0.0
2021-05-05 22:00:00,27.56136,-12.1948,30.1387078703,6.11136,0.7452000000000001,6.1566260313,21.45,-12.94,25.0508702444,33.15,28.01136,-1.6448,28.0596089796,6.11136,0.7452000000000001,6.1566260313,21.9,-2.39,22.0300272356,0.0
2021-05-05 22:30:00,26.16412,-12.9282,29.183891629,2.54412,0.3618,2.5697170689,23.62,-13.29,27.1021862587,33.07,26.63412,-2.3782,26.7400857032,2.54412,0.3618,2.5697170689,24.09,-2.74,24.2453232604,0.0
2021-05-05 23:00:00,24.13796,-13.22428,27.5231301723,0.23796000000000003,0.045720000000000004,0.2423123604,23.9,-13.27,27.3368414415,33.09,24.59796,-2.58428,24.7333406413,0.23796000000000003,0.045720000000000004,0.2423123604,24.36,-2.63,24.5015611747,0.0
2021-05-05 23:30:00,22.26776,-13.43968,26.0091932578,0.07776000000000001,0.13032000000000002,0.1517561201,22.19,-13.57,26.0104017654,33.21,22.71776,-2.80968,22.890847977299998,0.07776000000000001,0.13032000000000002,0.1517561201,22.64,-2.94,22.8300941741,0.0
2021-05-06 00:00:00,20.57588,-13.7844,24.7664394117,0.06588000000000001,0.2556,0.2639536596,20.51,-14.04,24.8552147446,33.18,20.99588,-3.0644,21.2183299139,0.06588000000000001,0.2556,0.2639536596,20.93,-3.32,21.1916799712,0.0
2021-05-06 00:30:00,19.50008,-11.97312,22.8824981709,0.10008,0.23688,0.2571539243,19.4,-12.21,22.9225674827,33.31,19.65008,-5.06312,20.291890699,0.10008,0.23688,0.2571539243,19.55,-5.3,20.2556782162,0.0
2021-05-06 01:00:00,18.82244,-10.02188,21.3242192422,0.08244000000000001,0.25812,0.2709654738,18.74,-10.28,21.3744239688,33.09,18.64244,-8.46188,20.4730061859,0.08244000000000001,0.25812,0.2709654738,18.56,-8.72,20.5063892482,0.0
2021-05-06 01:30:00,18.42328,-10.44888,21.1800929935,0.05328,0.32112,0.3255100809,18.37,-10.77,21.2943607558,32.63,18.23328,-8.86888,20.2758361606,0.05328,0.32112,0.3255100809,18.18,-9.19,20.3707756357,0.0
2021-05-06 02:00:00,18.1786,-10.43104,20.9587235642,0.048600000000000004,0.31896,0.3226413513,18.13,-10.75,21.0774618965,32.69,17.9886,-8.86104,20.0526247619,0.048600000000000004,0.31896,0.3226413513,17.94,-9.18,20.1523199657,0.0
2021-05-06 02:30:00,18.0656,-10.4678,20.8791939547,0.0756,0.32220000000000004,0.3309504495,17.99,-10.79,20.977707215,32.62,17.8856,-8.8778,19.9677244622,0.0756,0.32220000000000004,0.3309504495,17.81,-9.2,20.0458499446,0.0
2021-05-06 03:00:00,17.77496,-10.48212,20.6355044207,0.08496000000000001,0.31788000000000005,0.3290378337,17.69,-10.8,20.7262176964,32.71,17.59496,-8.89212,19.7142693371,0.08496000000000001,0.31788000000000005,0.3290378337,17.51,-9.21,19.7844433836,0.0
2021-05-06 03:30:00,17.65724,-10.53672,20.5621154742,0.057240000000000006,0.32328,0.3283083551,17.6,-10.86,20.6808994002,32.71,17.46724,-8.95672,19.6297556372,0.057240000000000006,0.32328,0.3283083551,17.41,-9.28,19.7288240907,0.0
2021-05-06 04:00:00,17.59292,-10.56204,20.5199298997,0.05292,0.32796000000000003,0.3322021794,17.54,-10.89,20.6456702483,32.75,17.40292,-8.96204,19.5749785565,0.05292,0.32796000000000003,0.3322021794,17.35,-9.29,19.6806148278,0.0
2021-05-06 04:30:00,17.8176,-10.5124,20.6876152207,0.057600000000000005,0.3276,0.3326251945,17.76,-10.84,20.8068065786,32.85,17.6376,-8.9224,19.7659848103,0.057600000000000005,0.3276,0.3326251945,17.58,-9.25,19.8650169897,0.0
2021-05-06 05:00:00,18.08608,-10.3452,20.8357733911,0.04608,0.33480000000000004,0.3379562196,18.04,-10.68,20.9643506935,32.85,17.89608,-8.7452,19.9185391635,0.04608,0.33480000000000004,0.3379562196,17.85,-9.08,20.0267046715,0.0
2021-05-06 05:30:00,18.84392,-10.0806,21.3708169551,0.04392,0.3294,0.3323151011,18.8,-10.41,21.4897207986,32.88,18.64392,-8.4906,20.4862402926,0.04392,0.3294,0.3323151011,18.6,-8.82,20.5852471445,0.0
2021-05-06 06:00:00,19.3732,-9.83276,21.7256541319,0.0432,0.32724000000000003,0.33007916870000004,19.33,-10.16,21.8374563537,32.88,19.1732,-8.25276,20.8738986741,0.0432,0.32724000000000003,0.33007916870000004,19.13,-8.58,20.9660034341,0.0
2021-05-06 06:30:00,22.18792,-9.10592,23.9837772874,0.09792000000000001,0.24408000000000002,0.2629893017,22.09,-9.35,23.9873008069,32.75,21.98792,-7.55592,23.2499581284,0.09792000000000001,0.24408000000000002,0.2629893017,21.89,-7.8,23.2381604263,0.0
2021-05-06 07:00:00,24.93528,-8.5302,26.3539845321,0.21528000000000003,0.10980000000000001,0.241664061,24.72,-8.64,26.1864086885,32.62,24.71528,-6.9702,25.679344881,0.21528000000000003,0.10980000000000001,0.241664061,24.5,-7.08,25.5024783109,0.0
2021-05-06 07:30:00,26.03092,-6.80604,26.905965445,0.34092,0.18396,0.3873857612,25.69,-6.99,26.6239779147,32.64,25.81092,-5.28604,26.3466470377,0.34092,0.18396,0.3873857612,25.47,-5.47,26.0507543077,0.0
2021-05-06 08:00:00,28.74844,-5.07124,29.1922982578,5.87844,0.42876000000000003,5.8940556471,22.87,-5.5,23.5220513561,32.64,28.54844,-3.56124,28.7697038005,5.87844,0.42876000000000003,5.8940556471,22.67,-3.99,23.0184491224,0.0
2021-05-06 08:30:00,30.87268,-3.2346,31.0416656696,6.59268,0.0954,6.5933702112,24.28,-3.33,24.5072907519,32.38,30.56268,-3.0346,30.7129647859,6.59268,0.0954,6.5933702112,23.97,-3.13,24.1734937483,0.0
2021-05-06 09:00:00,30.3508,1.19028,30.3741308866,5.5908,0.44028000000000006,5.6081094068,24.76,0.75,24.7713564425,32.38,29.3108,-7.15972,30.1725800541,5.5908,0.44028000000000006,5.6081094068,23.72,-7.6,24.9077979757,0.0
2021-05-06 09:30:00,30.53228,0.59104,30.5380001028,6.63228,0.22104000000000001,6.6359623778,23.9,0.37,23.9028638452,33.03,29.50228,-7.66896,30.4827405704,6.63228,0.22104000000000001,6.6359623778,22.87,-7.89,24.1927468469,0.0
2021-05-06 10:00:00,30.70888,1.03184,30.7262103853,13.44888,0.41184000000000004,13.4551843332,17.26,0.62,17.2711319837,33.03,29.87888,-7.27816,30.7525459603,13.44888,0.41184000000000004,13.4551843332,16.43,-7.69,18.1405898471,0.0
2021-05-06 10:30:00,29.86132,1.03552,29.8792692985,13.89132,0.42552,13.8978357528,15.97,0.61,15.9816457225,33.13,29.07132,-7.32448,29.9798207769,13.89132,0.42552,13.8978357528,15.18,-7.75,17.0439109362,0.0
2021-05-06 11:00:00,30.29848,0.81152,30.3093460012,2.86848,-0.25848000000000004,2.8801023282,27.43,1.07,27.450861553,33.24,29.17848,-7.54848,30.1390651053,2.86848,-0.25848000000000004,2.8801023282,26.31,-7.29,27.301285684,0.0
2021-05-06 11:30:00,29.56404,0.69172,29.572131098,2.26404,-0.36828000000000005,2.2937975674,27.3,1.06,27.3205710043,33.12,28.44404,-7.67828,29.4621688828,2.26404,-0.36828000000000005,2.2937975674,26.18,-7.31,27.1813998904,0.0
2021-05-06 12:00:00,28.22432,0.81596,28.2361121648,2.52432,-0.28404,2.5402500239,25.7,1.1,25.7235300843,33.12,27.15432,-7.5540400000000005,28.1854681526,2.52432,-0.28404,2.5402500239,24.63,-7.27,25.6805334836,0.0
2021-05-06 12:30:00,28.02724,0.75192,28.0373245104,2.66724,-0.38808000000000004,2.6953247122,25.36,1.1400000000000001,25.3856100971,33.18,26.94724,-7.60808,28.0006540085,2.66724,-0.38808000000000004,2.6953247122,24.28,-7.22,25.3307481137,0.0
2021-05-06 13:00:00,28.70024,0.44492000000000004,28.7036884366,2.55024,-0.32508000000000004,2.5708755441999998,26.15,0.77,26.1613340638,33.15,27.61024,-7.94508,28.7306395519,2.55024,-0.32508000000000004,2.5708755441999998,25.06,-7.62,26.1928998013,0.0
2021-05-06 13:30:00,28.18076,0.1328,28.1810729039,2.84076,-0.3672,2.8643940402,25.34,0.5,25.3449324323,33.15,27.11076,-8.2572,28.3403362651,2.84076,-0.3672,2.8643940402,24.27,-7.89,25.5202860486,0.0
2021-05-06 14:00:00,28.17152,-0.49152000000000007,28.1758075487,3.07152,-0.46152000000000004,3.1059999712,25.1,-0.03,25.1000179283,33.23,27.09152,-8.921520000000001,28.5226922821,3.07152,-0.46152000000000004,3.1059999712,24.02,-8.46,25.4662914458,0.0
