Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-06 14:30:00,27.29192,-4.2896,27.6269717024,2.40192,-0.30960000000000004,2.421791041,24.89,-3.98,25.2061996342,33.32,26.64192,-7.6896,27.7294401214,2.40192,-0.30960000000000004,2.421791041,24.24,-7.38,25.338547709,0.0
2021-05-06 15:00:00,26.26484,-7.88628,27.423260792,3.53484,-0.47628000000000004,3.5667823685,22.73,-7.41,23.9073419685,33.16,26.04484,-6.32628,26.8021549369,3.53484,-0.47628000000000004,3.5667823685,22.51,-5.85,23.2577427968,0.0
2021-05-06 15:30:00,26.91032,-7.98128,28.068953542,3.73032,-0.5212800000000001,3.766566094,23.18,-7.46,24.3508521411,32.85,26.680320000000002,-6.42128,27.4421630368,3.73032,-0.5212800000000001,3.766566094,22.95,-5.9,23.6962549784,0.0
2021-05-06 16:00:00,27.79344,-8.06636,28.9403087524,3.58344,-0.48636,3.616294828,24.21,-7.58,25.3688884266,32.8,27.56344,-6.50636,28.3209453423,3.58344,-0.48636,3.616294828,23.98,-6.02,24.7240935122,0.0
2021-05-06 16:30:00,27.82188,-8.39492,29.0608273891,4.87188,-0.6649200000000001,4.9170451839,22.95,-7.73,24.2168412474,32.8,27.59188,-6.84492,28.4282389842,4.87188,-0.6649200000000001,4.9170451839,22.72,-6.18,23.5455048789,0.0
2021-05-06 17:00:00,27.7104,-8.5096,28.9875759649,8.4204,-0.5796,8.4403241833,19.29,-7.93,20.8563899081,32.72,27.4904,-6.9296,28.3503341836,8.4204,-0.5796,8.4403241833,19.07,-6.35,20.0994378031,0.0
2021-05-06 17:30:00,27.34164,-8.66144,28.6807569768,11.41164,-0.09144000000000001,11.4120063426,15.93,-8.57,18.0889413731,32.72,27.15164,-7.07144,28.0573843821,11.41164,-0.09144000000000001,11.4120063426,15.74,-6.98,17.218246136,0.0
2021-05-06 18:00:00,27.43216,-8.51508,28.7233352811,6.12216,-1.04508,6.2107193844,21.31,-7.47,22.5813418556,32.85,27.22216,-6.94508,28.0941298365,6.12216,-1.04508,6.2107193844,21.1,-5.9,21.9093587309,0.0
2021-05-06 18:30:00,27.78036,-8.60256,29.0818231939,5.13036,-0.9525600000000001,5.2180421887,22.65,-7.65,23.9070073409,32.75,27.55036,-7.03256,28.4337692943,5.13036,-0.9525600000000001,5.2180421887,22.42,-6.08,23.2297826077,0.0
2021-05-06 19:00:00,28.03332,-8.43272,29.2741831111,5.05332,-0.97272,5.146088536,22.98,-7.46,24.1605463514,32.8,27.80332,-6.87272,28.6401620669,5.05332,-0.97272,5.146088536,22.75,-5.9,23.5026062385,0.0
2021-05-06 19:30:00,28.59152,-8.39188,29.7976285272,14.77152,-0.37188000000000004,14.7762003859,13.82,-8.02,15.978510568899999,32.7,28.42152,-6.80188,29.2241059854,14.77152,-0.37188000000000004,14.7762003859,13.65,-6.43,15.0886513645,0.0
2021-05-06 20:00:00,28.45924,-8.70008,29.7593637933,5.16924,-0.82008,5.2338870244,23.29,-7.88,24.5869579249,32.77,28.24924,-7.14008,29.1376097679,5.16924,-0.82008,5.2338870244,23.08,-6.32,23.9296635998,0.0
2021-05-06 20:30:00,28.13312,-8.7932,29.4752914689,2.37312,-0.5832,2.4437309128,25.76,-8.21,27.0366732421,32.71,27.90312,-7.2632,28.8329356808,2.37312,-0.5832,2.4437309128,25.53,-6.68,26.3894543331,0.0
2021-05-06 21:00:00,28.45556,-8.70692,29.7578451975,1.55556,-0.37692000000000003,1.6005735222,26.9,-8.33,28.1602361496,32.67,28.23556,-7.19692,29.1383339606,1.55556,-0.37692000000000003,1.6005735222,26.68,-6.82,27.5378793664,0.0
2021-05-06 21:30:00,27.97672,-9.22856,29.4595176748,7.14672,0.7214400000000001,7.183041308,20.83,-9.95,23.0844406473,32.34,27.76672,-7.6985600000000005,28.8142077044,7.14672,0.7214400000000001,7.183041308,20.62,-8.42,22.272871391,0.0
2021-05-06 22:00:00,26.78564,-9.84564,28.5378194195,3.54564,0.14436000000000002,3.5485775769,23.24,-9.99,25.2961993193,32.45,26.57564,-8.31564,27.8462656387,3.54564,0.14436000000000002,3.5485775769,23.03,-8.46,24.5347202959,0.0
2021-05-06 22:30:00,25.60376,-10.32248,27.6062695685,2.99376,0.04752000000000001,2.9941371191,22.61,-10.37,24.8746658269,32.45,25.39376,-8.79248,26.8728627334,2.99376,0.04752000000000001,2.9941371191,22.4,-8.84,24.0812292045,0.0
2021-05-06 23:00:00,23.43656,-10.60696,25.7250839663,1.90656,-0.5169600000000001,1.9754034209,21.53,-10.09,23.7770687849,32.36,23.22656,-9.06696,24.9335687994,1.90656,-0.5169600000000001,1.9754034209,21.32,-8.55,22.9705224146,0.0
2021-05-06 23:30:00,21.35944,-10.94132,23.9987116416,1.8194400000000002,-0.48132,1.8820283887,19.54,-10.46,22.1635556714,32.44,21.15944,-9.40132,23.1539784671,1.8194400000000002,-0.48132,1.8820283887,19.34,-8.92,21.2979341721,0.0
2021-05-07 00:00:00,19.737,-11.30152,22.7436479772,1.107,-0.28152000000000005,1.1422357508,18.63,-11.02,21.6452604512,32.42,19.547,-9.73152,21.835468635,1.107,-0.28152000000000005,1.1422357508,18.44,-9.45,20.720427119100002,0.0
2021-05-07 00:30:00,18.54776,-11.57884,21.8652449509,1.06776,-0.25884,1.0986853795,17.48,-11.32,20.8252923149,32.59,18.35776,-9.98884,20.8993846025,1.06776,-0.25884,1.0986853795,17.29,-9.73,19.8397832649,0.0
2021-05-07 01:00:00,17.53348,-11.5436,20.992322927,2.01348,-0.6336,2.110817536,15.52,-10.91,18.9709910126,32.8,17.34348,-9.9436,19.9917852997,2.01348,-0.6336,2.110817536,15.33,-9.31,17.9355791654,0.0
2021-05-07 01:30:00,17.35068,-11.9084,21.0441461462,4.00068,0.4716,4.0283801983,13.35,-12.38,18.2067817035,32.67,17.19068,-10.2984,20.0393742772,4.00068,0.4716,4.0283801983,13.19,-10.77,17.0284761503,0.0
2021-05-07 02:00:00,17.29648,-11.96244,21.0301733503,2.79648,0.36756000000000005,2.8205319965999998,14.5,-12.33,19.0336255086,32.67,17.11648,-10.36244,20.0088493008,2.79648,0.36756000000000005,2.8205319965999998,14.32,-10.73,17.8940017883,0.0
2021-05-07 02:30:00,17.32632,-11.87424,21.0047361402,0.43632000000000004,0.18576,0.47421716540000003,16.89,-12.06,20.7536912379,32.67,17.14632,-10.29424,19.9991916517,0.43632000000000004,0.18576,0.47421716540000003,16.71,-10.48,19.7244645048,0.0
2021-05-07 03:00:00,17.2018,-11.72704,20.8188710165,0.45180000000000003,0.012960000000000001,0.4519858423,16.75,-11.74,20.4545862828,32.61,17.0118,-10.14704,19.8081740704,0.45180000000000003,0.012960000000000001,0.4519858423,16.56,-10.16,19.4283092419,0.0
2021-05-07 03:30:00,17.08928,-11.87616,20.8107344239,0.8992800000000001,-0.05616,0.9010318884,16.19,-11.82,20.0456603782,32.65,16.91928,-10.27616,19.7954919127,0.8992800000000001,-0.05616,0.9010318884,16.02,-10.22,19.0023366984,0.0
2021-05-07 04:00:00,16.9606,-11.9316,20.7370448936,3.0006,0.0684,3.0013795028,13.96,-12.0,18.4087370561,32.65,16.7706,-10.3316,19.6975882514,3.0006,0.0684,3.0013795028,13.77,-10.4,17.2560974731,0.0
2021-05-07 04:30:00,17.13776,-11.97816,20.9088291112,0.7077600000000001,-0.12816000000000002,0.7192699098,16.43,-11.85,20.2575269962,32.71,16.95776,-10.37816,19.881444344,0.7077600000000001,-0.12816000000000002,0.7192699098,16.25,-10.25,19.2126260568,0.0
2021-05-07 05:00:00,17.30604,-11.86692,20.9838702524,3.41604,0.16308,3.4199304625,13.89,-12.03,18.3753367316,32.74,17.13604,-10.26692,19.9763238152,3.41604,0.16308,3.4199304625,13.72,-10.43,17.2343639279,0.0
2021-05-07 05:30:00,18.07692,-11.65664,21.5093536113,3.25692,0.51336,3.2971300211,14.82,-12.17,19.1765820729,32.7,17.89692,-10.04664,20.524003527,3.25692,0.51336,3.2971300211,14.64,-10.56,18.0511273886,0.0
2021-05-07 06:00:00,18.83308,-11.44688,22.0389646767,0.34308000000000005,-0.05688000000000001,0.3477631677,18.49,-11.39,21.7166341775,32.79,18.64308,-9.86688,21.0931209834,0.34308000000000005,-0.05688000000000001,0.3477631677,18.3,-9.81,20.7635762816,0.0
2021-05-07 06:30:00,21.51468,-11.07652,24.1985691894,1.53468,0.21348000000000003,1.5494568121999999,19.98,-11.29,22.9491720984,32.65,21.31468,-9.50652,23.3385840619,1.53468,0.21348000000000003,1.5494568121999999,19.78,-9.72,22.0392105122,0.0
2021-05-07 07:00:00,24.23572,-8.99876,25.8524235896,5.53572,1.10124,5.6441939598,18.7,-10.1,21.2532350479,32.74,24.04572,-7.38876,25.15532597,5.53572,1.10124,5.6441939598,18.51,-8.49,20.3641891565,0.0
2021-05-07 07:30:00,27.0954,-5.99464,27.7506109823,5.4054,1.03536,5.5036641876,21.69,-7.03,22.8008113891,32.98,26.9054,-4.43464,27.2684172824,5.4054,1.03536,5.5036641876,21.5,-5.47,22.1849250619,0.0
2021-05-07 08:00:00,27.65264,-4.98456,28.0982977663,5.91264,1.04544,6.0043531345,21.74,-6.03,22.5607734796,32.74,27.45264,-3.44456,27.6678954126,5.91264,1.04544,6.0043531345,21.54,-4.49,22.0029929782,0.0
2021-05-07 08:30:00,29.0492,-5.19788,29.5105739886,6.5592,1.12212,6.6544915609,22.49,-6.32,23.36113225,32.62,28.8392,-3.65788,29.0702518519,6.5592,1.12212,6.6544915609,22.28,-4.78,22.7869875148,0.0
2021-05-07 09:00:00,29.0924,-5.55168,29.6173747753,6.5124,0.9583200000000001,6.5825322622,22.58,-6.51,23.4997127642,32.7,28.8924,-4.02168,29.170956237,6.5124,0.9583200000000001,6.5825322622,22.38,-4.98,22.9273810105,0.0
2021-05-07 09:30:00,28.73388,-4.65096,29.107856135,1.7938800000000001,0.05904,1.7948512963,26.94,-4.71,27.3486325069,32.64,28.51388,-3.14096,28.6863553345,1.7938800000000001,0.05904,1.7948512963,26.72,-3.2,26.9109345806,0.0
2021-05-07 10:00:00,29.7608,-4.676,30.1259056734,1.9008,-0.126,1.9049715588,27.86,-4.55,28.2291002336,32.48,29.5308,-3.186,29.7021673391,1.9008,-0.126,1.9049715588,27.63,-3.06,27.7989298355,0.0
2021-05-07 10:30:00,29.96388,-4.858,30.3551357871,5.48388,0.252,5.4896670076,24.48,-5.11,25.0076488299,32.43,29.74388,-3.358,29.9328341701,5.48388,0.252,5.4896670076,24.26,-3.61,24.5271217227,0.0
2021-05-07 11:00:00,29.67084,-4.9072,30.0738982865,6.54084,-0.09720000000000001,6.5415621793,23.13,-4.8100000000000005,23.6248386238,32.43,29.46084,-3.3872,29.6549189401,6.54084,-0.09720000000000001,6.5415621793,22.92,-3.29,23.1549238824,0.0
2021-05-07 11:30:00,29.07324,-5.50552,29.5899313039,4.50324,-0.7855200000000001,4.5712374876,24.57,-4.72,25.0192585821,32.43,28.85324,-4.00552,29.1299441978,4.50324,-0.7855200000000001,4.5712374876,24.35,-3.22,24.5619807833,0.0
2021-05-07 12:00:00,28.609560000000002,-5.84828,29.20118666,4.03956,-0.72828,4.1046847324,24.57,-5.12,25.0977947238,32.35,28.37956,-4.34828,28.7107465029,4.03956,-0.72828,4.1046847324,24.34,-3.62,24.6077223651,0.0
2021-05-07 12:30:00,28.45724,-6.00928,29.0848062489,4.19724,-0.71928,4.2584254527,24.26,-5.29,24.8300563833,32.48,28.23724,-4.49928,28.5934475595,4.19724,-0.71928,4.2584254527,24.04,-3.7800000000000002,24.335365212,0.0
2021-05-07 13:00:00,27.97192,-6.65212,28.7520261717,4.56192,-0.76212,4.625142266,23.41,-5.89,24.139598174,32.36,27.74192,-5.1321200000000005,28.21263513,4.56192,-0.76212,4.625142266,23.18,-4.37,23.5883297416,0.0
2021-05-07 13:30:00,26.9034,-6.79664,27.7486440543,5.3334,-0.83664,5.3986222362,21.57,-5.96,22.3782595391,32.48,26.6834,-5.27664,27.2001243609,5.3334,-0.83664,5.3986222362,21.35,-4.44,21.8067902269,0.0
2021-05-07 14:00:00,26.00772,-7.04796,26.9457833391,5.33772,-0.7779600000000001,5.3941149932,20.67,-6.27,21.6000416666,32.48,25.79772,-5.48796,26.37498933,5.33772,-0.7779600000000001,5.3941149932,20.46,-4.71,20.9951351508,0.0
2021-05-07 14:30:00,25.31372,-7.7574000000000005,26.4756808222,5.55372,-0.7974,5.6106730967,19.76,-6.96,20.9499212409,32.65,25.10372,-6.2074,25.8597867856,5.55372,-0.7974,5.6106730967,19.55,-5.41,20.2847381053,0.0
2021-05-07 15:00:00,24.59392,-8.5932,26.0519478582,4.63392,-0.5832,4.6704750086,19.96,-8.01,21.5072476156,32.62,24.38392,-7.0232,25.3752023205,4.63392,-0.5832,4.6704750086,19.75,-6.44,20.7734469937,0.0
2021-05-07 15:30:00,24.77336,-8.91752,26.3294802197,4.02336,-0.49752,4.0540044203,20.75,-8.42,22.3932780093,32.81,24.56336,-7.33752,25.63587046,4.02336,-0.49752,4.0540044203,20.54,-6.84,21.6489537853,0.0
2021-05-07 16:00:00,25.81784,-9.10072,27.3748783885,2.78784,-0.36072000000000004,2.8110800031,23.03,-8.74,24.6326713939,32.81,25.58784,-7.52072,26.6701853234,2.78784,-0.36072000000000004,2.8110800031,22.8,-7.16,23.8978157998,0.0
2021-05-07 16:30:00,26.84056,-9.4086,28.441825101,1.96056,-0.2286,1.9738423122,24.88,-9.18,26.5195550491,32.84,26.61056,-7.8386,27.7410445635,1.96056,-0.2286,1.9738423122,24.65,-7.61,25.7979572835,0.0
2021-05-07 17:00:00,26.24616,-9.60468,27.948359391,2.12616,-0.09468000000000001,2.1282670528,24.12,-9.51,25.9270997221,32.84,26.02616,-8.01468,27.232262114,2.12616,-0.09468000000000001,2.1282670528,23.9,-7.92,25.178093653,0.0
2021-05-07 17:30:00,26.9568,-9.614,28.6198892772,1.3068,0.036000000000000004,1.3072957737,25.65,-9.65,27.4052002365,32.88,26.7168,-8.074,27.9101572593,1.3068,0.036000000000000004,1.3072957737,25.41,-8.11,26.6728363696,0.0
2021-05-07 18:00:00,26.91332,-9.71116,28.6117706891,1.63332,0.07884000000000001,1.6352216877,25.28,-9.79,27.1094540705,32.64,26.68332,-8.17116,27.9064046765,1.63332,0.07884000000000001,1.6352216877,25.05,-8.25,26.3735663117,0.0
2021-05-07 18:30:00,27.04668,-9.81008,28.7708284314,1.24668,-0.10008,1.2506906207,25.8,-9.71,27.5667208786,32.74,26.81668,-8.26008,28.0599937247,1.24668,-0.10008,1.2506906207,25.57,-8.16,26.8404638559,0.0
2021-05-07 19:00:00,27.07924,-10.65576,29.1003515469,1.47924,-0.36576000000000003,1.5237884877,25.6,-10.29,27.5906524026,32.74,26.83924,-9.10576,28.3418360195,1.47924,-0.36576000000000003,1.5237884877,25.36,-8.74,26.8238177745,0.0
2021-05-07 19:30:00,27.50252,-11.76932,29.9149711618,1.6225200000000002,-0.40932,1.6733541206,25.88,-11.36,28.2634746625,32.6,27.26252,-10.22932,29.1184474932,1.6225200000000002,-0.40932,1.6733541206,25.64,-9.82,27.4561832744,0.0
2021-05-07 20:00:00,27.40864,-11.87752,29.871542109499998,1.1786400000000001,-0.31752,1.2206601493,26.23,-11.56,28.6643768465,32.64,27.16864,-10.32752,29.0653172837,1.1786400000000001,-0.31752,1.2206601493,25.99,-10.01,27.8510358874,0.0
2021-05-07 20:30:00,27.43856,-12.03592,29.9622753662,1.07856,-0.29592,1.1184186694,26.36,-11.74,28.8561466589,32.68,27.19856,-10.48592,29.1498916691,1.07856,-0.29592,1.1184186694,26.12,-10.19,28.0373055053,0.0
2021-05-07 21:00:00,27.20892,-12.14244,29.7953717332,0.71892,-0.26244,0.7653239314,26.49,-11.88,29.0319565307,32.64,26.97892,-10.59244,28.9838215134,0.71892,-0.26244,0.7653239314,26.26,-10.33,28.218726052,0.0
2021-05-07 21:30:00,26.9366,-12.10088,29.5298445024,0.8766,-0.29088,0.9236009606000001,26.06,-11.81,28.6111813807,32.61,26.6966,-10.54088,28.7022403783,0.8766,-0.29088,0.9236009606000001,25.82,-10.25,27.7801169904,0.0
2021-05-07 22:00:00,25.84652,-11.0788,28.1208535708,0.5065200000000001,-0.1188,0.5202652693,25.34,-10.96,27.6086435741,32.75,25.60652,-9.5088,27.3150351263,0.5065200000000001,-0.1188,0.5202652693,25.1,-9.39,26.7989197543,0.0
2021-05-07 22:30:00,24.31536,-10.21576,26.3742011122,1.03536,-0.36576000000000003,1.0980668045,23.28,-9.85,25.2780715245,32.84,24.08536,-8.60576,25.5766235361,1.03536,-0.36576000000000003,1.0980668045,23.05,-8.24,24.4785640919,0.0
2021-05-07 23:00:00,22.26604,-10.394,24.5725817382,1.7060400000000002,-0.504,1.7789290266000002,20.56,-9.89,22.8150323252,33.14,22.05604,-8.794,23.744543299100002,1.7060400000000002,-0.504,1.7789290266000002,20.35,-8.29,21.9737707278,0.0
2021-05-07 23:30:00,20.44796,-10.5156,22.993410176,1.85796,-0.5256000000000001,1.9308730465,18.59,-9.99,21.1042223263,32.95,20.23796,-8.9056,22.110738032,1.85796,-0.5256000000000001,1.9308730465,18.38,-8.38,20.2002178206,0.0
2021-05-08 00:00:00,18.74792,-10.597480000000001,21.5358094038,2.8879200000000003,-0.71748,2.9757115917,15.86,-9.88,18.6856629532,32.9,18.55792,-8.99748,20.6240403674,2.8879200000000003,-0.71748,2.9757115917,15.67,-8.28,17.7230725327,0.0
2021-05-08 00:30:00,17.44944,-10.62048,20.4273726099,3.16944,-0.7804800000000001,3.2641229977,14.28,-9.84,17.3419722062,32.69,17.26944,-9.03048,19.4880252192,3.16944,-0.7804800000000001,3.2641229977,14.1,-8.25,16.3362327359,0.0
2021-05-08 01:00:00,16.78084,-10.82052,19.9669788445,3.30084,-0.7405200000000001,3.3828855399,13.48,-10.08,16.8320171103,32.69,16.61084,-9.20052,18.9886696157,3.30084,-0.7405200000000001,3.3828855399,13.31,-8.46,15.7711033222,0.0
2021-05-08 01:30:00,16.06036,-10.72384,19.3115485572,3.69036,-0.7538400000000001,3.7665676252,12.37,-9.97,15.8876618796,32.86,15.88036,-9.13384,18.3197398146,3.69036,-0.7538400000000001,3.7665676252,12.19,-8.38,14.7925826007,0.0
2021-05-08 02:00:00,15.747,-10.68516,19.0299935162,4.617,-0.87516,4.6992120643,11.13,-9.81,14.8362057144,32.63,15.577,-9.09516,18.0378730571,4.617,-0.87516,4.6992120643,10.96,-8.22,13.7,0.0
2021-05-08 02:30:00,15.53788,-10.73936,18.8880800534,5.71788,-1.17936,5.8382396066,9.82,-9.56,13.7049626048,32.63,15.37788,-9.13936,17.8887421163,5.71788,-1.17936,5.8382396066,9.66,-7.96,12.517076336,0.0
2021-05-08 03:00:00,14.80352,-10.864,18.3622084835,7.10352,-1.494,7.2589277714,7.7,-9.37,12.1279388191,32.7,14.64352,-9.244,17.3171652989,7.10352,-1.494,7.2589277714,7.54,-7.75,10.8126823684,0.0
2021-05-08 03:30:00,14.31024,-10.65504,17.8413241173,9.75024,-2.16504,9.9877213747,4.5600000000000005,-8.49,9.6371001863,32.88,14.16024,-9.00504,16.7810351963,9.75024,-2.16504,9.9877213747,4.41,-6.84,8.1384089354,0.0
2021-05-08 04:00:00,14.169,-10.77016,17.7976657859,8.019,-1.7301600000000001,8.2035245246,6.15,-9.04,10.9336224555,32.88,14.019,-9.14016,16.7354380231,8.019,-1.7301600000000001,8.2035245246,6.0,-7.41,9.5345739286,0.0
2021-05-08 04:30:00,14.39184,-10.80956,17.9992123711,8.06184,-1.78956,8.258074181,6.33,-9.02,11.0194963587,32.79,14.24184,-9.17956,16.9438581315,8.06184,-1.78956,8.258074181,6.18,-7.39,9.6335092256,0.0
2021-05-08 05:00:00,14.32544,-10.8348,17.9613786284,8.24544,-1.7748,8.4342869191,6.08,-9.06,10.9110036202,32.86,14.16544,-9.1948,16.8879850022,8.24544,-1.7748,8.4342869191,5.92,-7.42,9.49224947,0.0
2021-05-08 05:30:00,14.77892,-10.95328,18.3954021191,7.91892,-1.76328,8.1128571,6.86,-9.19,11.4680294733,32.89,14.62892,-9.29328,17.3311959635,7.91892,-1.76328,8.1128571,6.71,-7.53,10.0858812208,0.0
2021-05-08 06:00:00,15.05776,-10.78264,18.5202986366,6.82776,-1.50264,6.9911539525,8.23,-9.28,12.4036809053,33.14,14.88776,-9.10264,17.4500273005,6.82776,-1.50264,6.9911539525,8.06,-7.6,11.0780684237,0.0
2021-05-08 06:30:00,16.32504,-10.64648,19.4898554995,5.58504,-1.17648,5.7076069409,10.74,-9.47,14.3188162919,33.16,16.15504,-9.01648,18.5008710333,5.58504,-1.17648,5.7076069409,10.57,-7.84,13.1601861689,0.0
2021-05-08 07:00:00,17.527,-10.48528,20.423927773,4.257,-1.02528,4.3787267645,13.27,-9.46,16.2967634824,32.98,17.347,-8.84528,19.4719641351,4.257,-1.02528,4.3787267645,13.09,-7.82,15.2479670776,0.0
2021-05-08 07:30:00,19.3782,-10.12776,21.8651814046,2.2482,-0.52776,2.3093145861,17.13,-9.6,19.6366213998,33.06,19.1882,-8.53776,21.0019133666,2.2482,-0.52776,2.3093145861,16.94,-8.01,18.7382950132,0.0
2021-05-08 08:00:00,20.5876,-9.90768,22.8475687272,3.2076000000000002,-0.78768,3.3028983548,17.38,-9.12,19.6275011145,32.84,20.3876,-8.30768,22.01526245,3.2076000000000002,-0.78768,3.3028983548,17.18,-7.52,18.7537409601,0.0
2021-05-08 08:30:00,22.407,-9.3488,24.2790796868,4.077,-0.9288000000000001,4.181458889,18.33,-8.42,20.1713980676,32.84,22.207,-7.7788,23.529993167,4.077,-0.9288000000000001,4.181458889,18.13,-6.85,19.3809029717,0.0
2021-05-08 09:00:00,23.62732,-8.67508,25.1695701868,8.34732,-1.85508,8.5509691257,15.28,-6.82,16.7329256258,32.64,23.41732,-7.10508,24.4714739603,8.34732,-1.85508,8.5509691257,15.07,-5.25,15.9583019147,0.0
2021-05-08 09:30:00,23.44364,-9.72644,25.3812507872,10.58364,-2.29644,10.8299156194,12.86,-7.43,14.8520873954,32.66,23.25364,-8.16644,24.6459431859,10.58364,-2.29644,10.8299156194,12.67,-5.87,13.963731593,0.0
2021-05-08 10:00:00,24.31044,-9.68196,26.1674959145,11.53044,-2.54196,11.8073116007,12.78,-7.14,14.6392622765,32.42,24.13044,-8.12196,25.4606435275,11.53044,-2.54196,11.8073116007,12.6,-5.58,13.7802902727,0.0
2021-05-08 10:30:00,25.15324,-9.6594,26.9441921545,11.52324,-2.4894,11.7890700421,13.63,-7.17,15.4008376396,32.42,24.96324,-8.0794,26.2381412386,11.52324,-2.4894,11.7890700421,13.44,-5.59,14.556156773,0.0
2021-05-08 11:00:00,25.56272,-9.51044,27.2745508266,11.86272,-2.53044,12.129602318,13.7,-6.98,15.375643076,32.58,25.35272,-7.94044,26.567103696,11.86272,-2.53044,12.129602318,13.49,-5.41,14.5343799317,0.0
2021-05-08 11:30:00,25.679,-9.52956,27.3902091046,12.069,-2.5995600000000003,12.34578767,13.61,-6.93,15.2727535173,32.53,25.489,-7.95956,26.702878429000002,12.069,-2.5995600000000003,12.34578767,13.42,-5.36,14.4508131259,0.0
2021-05-08 12:00:00,26.0368,-9.53328,27.7272137403,12.1068,-2.57328,12.3772523687,13.93,-6.96,15.5719780375,32.47,25.8368,-7.96328,27.0361621278,12.1068,-2.57328,12.3772523687,13.73,-5.39,14.7500847455,0.0
2021-05-08 12:30:00,26.19636,-9.66796,27.9234440535,13.53636,-2.21796,13.716865116,12.66,-7.45,14.6893873255,32.56,26.00636,-8.08796,27.2350116103,13.53636,-2.21796,13.716865116,12.47,-5.87,13.7825179122,0.0
2021-05-08 13:00:00,26.23908,-9.03856,27.7522050677,18.01908,-1.43856,18.076412778,8.22,-7.6,11.1950167485,32.66,26.05908,-7.39856,27.0890077434,18.01908,-1.43856,18.076412778,8.04,-5.96,10.0081566734,0.0
2021-05-08 13:30:00,25.98132,-8.816040000000001,27.436318088,17.40132,-1.25604,17.4465920519,8.58,-7.5600000000000005,11.4354711315,32.91,25.81132,-7.19604,26.7956569582,17.40132,-1.25604,17.4465920519,8.41,-5.94,10.2961983275,0.0
2021-05-08 14:00:00,25.3508,-8.94244,26.8817836795,17.3808,-1.25244,17.4258662509,7.97,-7.69,11.0750620766,32.85,25.1908,-7.3124400000000005,26.2306725685,17.3808,-1.25244,17.4258662509,7.8100000000000005,-6.06,9.885327511,0.0
2021-05-08 14:30:00,24.71576,-8.62992,26.1790815649,17.64576,-1.42992,17.7036018139,7.07,-7.2,10.0908324731,32.8,24.56576,-6.98992,25.5408603219,17.64576,-1.42992,17.7036018139,6.92,-5.5600000000000005,8.8769364085,0.0
2021-05-08 15:00:00,24.79756,-8.3056,26.1515195221,15.75756,-1.1556,15.7998768512,9.04,-7.15,11.5258014906,32.97,24.62756,-6.6856,25.5188941554,15.75756,-1.1556,15.7998768512,8.87,-5.53,10.4526455981,0.0
2021-05-08 15:30:00,25.4172,-6.88192,26.3323921953,8.6472,-1.68192,8.8092521094,16.77,-5.2,17.5577020136,32.86,25.2272,-5.28192,25.7742177132,8.6472,-1.68192,8.8092521094,16.58,-3.6,16.9663313654,0.0
2021-05-08 16:00:00,25.3132,-6.13528,26.046108249,9.1332,-1.83528,9.3157713002,16.18,-4.3,16.7416367181,32.94,25.1232,-4.57528,25.5364125381,9.1332,-1.83528,9.3157713002,15.99,-2.74,16.223060747,0.0
2021-05-08 16:30:00,25.74152,-5.99436,26.4302516772,8.65152,-1.67436,8.8120530933,17.09,-4.32,17.627549461,32.74,25.54152,-4.39436,25.9167830511,8.65152,-1.67436,8.8120530933,16.89,-2.7199999999999998,17.1076152634,0.0
2021-05-08 17:00:00,26.01916,-6.44576,26.8056805376,8.39916,-1.62576,8.5550560655,17.62,-4.82,18.2673698162,33.07,25.82916,-4.89576,26.2890466218,8.39916,-1.62576,8.5550560655,17.43,-3.27,17.7340858236,0.0
2021-05-08 17:30:00,26.798000000000002,-6.93932,27.6818887734,8.208,-1.57932,8.3585594251,18.59,-5.36,19.3472918001,32.62,26.598,-5.37932,27.1365194464,8.208,-1.57932,8.3585594251,18.39,-3.8,18.7785010051,0.0
2021-05-08 18:00:00,26.97488,-9.00188,28.4372641889,9.34488,-1.9018800000000002,9.5364526816,17.63,-7.1,19.0059701147,32.62,27.06488,-2.87188,27.2168224477,9.34488,-1.9018800000000002,9.5364526816,17.72,-0.97,17.7465292381,0.0
2021-05-08 18:30:00,27.32976,-10.57424,29.3041009628,8.60976,-1.70424,8.7768104249,18.72,-8.87,20.7150983584,32.69,27.70976,0.01576,27.7097644818,8.60976,-1.70424,8.7768104249,19.1,1.72,19.1772886509,0.0
2021-05-08 19:00:00,26.87728,-10.57532,28.8829633746,9.73728,-1.97532,9.9356182948,17.14,-8.6,19.176537748,32.99,27.23728,-0.00532,27.2372805196,9.73728,-1.97532,9.9356182948,17.5,1.97,17.6105337795,0.0
2021-05-08 19:30:00,26.40252,-10.74364,28.504716501,9.63252,-1.94364,9.8266565016,16.77,-8.8,18.9386615155,32.95,26.75252,-0.13364,26.7528537917,9.63252,-1.94364,9.8266565016,17.12,1.81,17.2154146044,0.0
2021-05-08 20:00:00,25.67132,-10.8988,27.8890751367,8.49132,-1.6488,8.6499165766,17.18,-9.25,19.5119168715,33.01,26.03132,-0.3388,26.0335246631,8.49132,-1.6488,8.6499165766,17.54,1.31,17.5888515827,0.0
2021-05-08 20:30:00,24.5118,-11.23804,26.9651976125,9.4518,-1.8680400000000001,9.634630075,15.06,-9.37,17.7369811411,32.95,24.8418,-0.5280400000000001,24.847411404,9.4518,-1.8680400000000001,9.634630075,15.39,1.34,15.4482264354,0.0
2021-05-08 21:00:00,24.18668,-11.48672,26.7757395002,9.79668,-1.92672,9.9843471985,14.39,-9.56,17.2761598742,33.12,24.49668,-0.8067200000000001,24.5099597752,9.79668,-1.92672,9.9843471985,14.7,1.12,14.7426049259,0.0
2021-05-08 21:30:00,23.63552,-12.13272,26.5676626798,9.60552,-1.8727200000000002,9.7863729067,14.03,-10.26,17.3812686534,33.12,23.95552,-1.52272,24.0038666608,9.60552,-1.8727200000000002,9.7863729067,14.35,0.35000000000000003,14.3542676581,0.0
2021-05-08 22:00:00,22.06964,-13.19112,25.7113721257,10.16964,-2.03112,10.3704882327,11.9,-11.16,16.314275957,33.02,22.33964,-2.61112,22.4917198761,10.16964,-2.03112,10.3704882327,12.17,-0.58,12.1838130321,0.0
2021-05-08 22:30:00,20.80132,-13.47288,24.7833292605,9.57132,-1.8928800000000001,9.7566982754,11.23,-11.58,16.1310043085,32.97,21.06132,-2.8728800000000003,21.2563552764,9.57132,-1.8928800000000001,9.7566982754,11.49,-0.98,11.5317171315,0.0
2021-05-08 23:00:00,19.71036,-10.81072,22.4804350102,9.27036,-1.80072,9.4436310309,10.44,-9.01,13.7903480739,32.99,19.77036,-4.15072,20.2013764642,9.27036,-1.80072,9.4436310309,10.5,-2.35,10.7597630085,0.0
2021-05-08 23:30:00,18.57072,-8.0872,20.2552325378,8.10072,-1.5372,8.2452803687,10.47,-6.55,12.3500364372,32.79,18.41072,-6.4772,19.5168832235,8.10072,-1.5372,8.2452803687,10.31,-4.94,11.432396949,0.0
2021-05-09 00:00:00,17.30052,-8.38264,19.2243763394,7.04052,-1.32264,7.1636791134,10.26,-7.06,12.4543646968,32.79,17.13052,-6.77264,18.4207320169,7.04052,-1.32264,7.1636791134,10.09,-5.45,11.4678071138,0.0
2021-05-09 00:30:00,16.32064,-8.486,18.3949853495,6.74064,-1.296,6.8640981643,9.58,-7.19,11.9780006679,32.83,16.17064,-6.886,17.5757387899,6.74064,-1.296,6.8640981643,9.43,-5.59,10.9623446397,0.0
2021-05-09 01:00:00,15.62584,-8.529,17.8019863135,6.22584,-1.179,6.3364915139,9.4,-7.35,11.9324138379,32.78,15.47584,-6.929,16.9561984155,6.22584,-1.179,6.3364915139,9.25,-5.75,10.8915104554,0.0
2021-05-09 01:30:00,15.24088,-8.479800000000001,17.4410845768,5.87088,-1.0998,5.9730052749,9.37,-7.38,11.9273341531,32.51,15.09088,-6.8998,16.5934293988,5.87088,-1.0998,5.9730052749,9.22,-5.8,10.8925846336,0.0
2021-05-09 02:00:00,15.42448,-8.59968,17.6598153833,4.25448,-0.8596800000000001,4.3404665386,11.17,-7.74,13.5895732089,32.51,15.27448,-7.00968,16.8061105843,4.25448,-0.8596800000000001,4.3404665386,11.02,-6.15,12.6199405704,0.0
2021-05-09 02:30:00,15.52584,-8.599920000000001,17.7485304099,2.08584,-0.43992000000000003,2.1317265566,13.44,-8.16,15.72320578,32.61,15.35584,-7.01992,16.8843447878,2.08584,-0.43992000000000003,2.1317265566,13.27,-6.58,14.8117959748,0.0
2021-05-09 03:00:00,14.33936,-8.40236,16.61977433,6.66936,-1.33236,6.8011429906,7.67,-7.07,10.4313853347,32.53,14.19936,-6.82236,15.7532987142,6.66936,-1.33236,6.8011429906,7.53,-5.49,9.3188518606,0.0
2021-05-09 03:30:00,14.20088,-8.50212,16.5514663178,6.32088,-1.21212,6.4360514967,7.88,-7.29,10.734919655,32.53,14.05088,-6.91212,15.659011197,6.32088,-1.21212,6.4360514967,7.73,-5.7,9.6043167378,0.0
2021-05-09 04:00:00,14.60272,-8.7706,17.0341673045,3.58272,-0.6606000000000001,3.6431133606,11.02,-8.11,13.6825618946,32.59,14.45272,-7.1706,16.1337726449,3.58272,-0.6606000000000001,3.6431133606,10.87,-6.51,12.6703196487,0.0
2021-05-09 04:30:00,14.75836,-8.8054,17.1855828836,2.3583600000000002,-0.4554,2.4019265288,12.4,-8.35,14.9493310887,32.8,14.60836,-7.1954,16.2842857703,2.3583600000000002,-0.4554,2.4019265288,12.25,-6.74,13.9817774264,0.0
2021-05-09 05:00:00,14.71864,-8.814,17.1559015924,1.4486400000000001,-0.234,1.4674174081,13.27,-8.58,15.8021928858,32.8,14.55864,-7.214,16.247947398,1.4486400000000001,-0.234,1.4674174081,13.11,-6.98,14.852356715300001,0.0
2021-05-09 05:30:00,14.53396,-8.83464,17.0084348842,1.89396,-0.40464000000000006,1.9367028712,12.64,-8.43,15.1932386278,32.76,14.36396,-7.23464,16.0830147302,1.89396,-0.40464000000000006,1.9367028712,12.47,-6.83,14.2179393725,0.0
2021-05-09 06:00:00,14.644120000000001,-8.66276,17.0145132576,2.6341200000000002,-0.66276,2.7162177733,12.01,-8.0,14.4305266709,32.78,14.48412,-7.07276,16.1187364949,2.6341200000000002,-0.66276,2.7162177733,11.85,-6.41,13.4725869825,0.0
2021-05-09 06:30:00,15.49644,-8.68924,17.7663317669,2.92644,-0.6692400000000001,3.0019882164,12.57,-8.02,14.9105767829,32.75,15.33644,-7.05924,16.883105794,2.92644,-0.6692400000000001,3.0019882164,12.41,-6.39,13.9585171132,0.0
2021-05-09 07:00:00,16.06308,-8.56052,18.2017867737,3.49308,-0.7405200000000001,3.5707110996,12.57,-7.82,14.8039623074,32.98,15.89308,-6.9305200000000005,17.3384572369,3.49308,-0.7405200000000001,3.5707110996,12.4,-6.19,13.8591522107,0.0
2021-05-09 07:30:00,17.18476,-8.2824,19.0765333857,3.61476,-0.6624,3.674950832,13.57,-7.62,15.563074889,32.98,17.00476,-6.6624,18.2633358513,3.61476,-0.6624,3.674950832,13.39,-6.0,14.6728354451,0.0
2021-05-09 08:00:00,18.71044,-8.11144,20.3930386129,3.43044,-0.63144,3.4880703931,15.28,-7.48,17.01260709,32.98,18.53044,-6.50144,19.6378697589,3.43044,-0.63144,3.4880703931,15.1,-5.87,16.2008302256,0.0
2021-05-09 08:30:00,20.51168,-7.70028,21.9094346915,3.90168,-0.71028,3.9658043952,16.61,-6.99,18.0208823313,32.87,20.33168,-6.12028,21.232876369,3.90168,-0.71028,3.9658043952,16.43,-5.41,17.2977744233,0.0
2021-05-09 09:00:00,22.13172,-7.26116,23.292433851,3.86172,-0.6411600000000001,3.9145839503,18.27,-6.62,19.4323776209,32.78,21.93172,-5.72116,22.665657147,3.86172,-0.6411600000000001,3.9145839503,18.07,-5.08,18.7704901374,0.0
2021-05-09 09:30:00,23.84928,-8.05268,25.1720839761,4.76928,-0.47268000000000004,4.7926462524,19.08,-7.58,20.5305333589,32.53,23.64928,-6.46268,24.5164164857,4.76928,-0.47268000000000004,4.7926462524,18.88,-5.99,19.8074354726,0.0
2021-05-09 10:00:00,24.9322,-7.924,26.16112331,10.1322,0.396,10.1399355442,14.8,-8.32,16.9782920225,32.88,24.7622,-6.314,25.554513199,10.1322,0.396,10.1399355442,14.63,-6.71,16.0953720056,0.0
2021-05-09 10:30:00,25.58796,-7.29316,26.6070268867,4.64796,-0.5331600000000001,4.6784390289,20.94,-6.76,22.0041177964,32.96,25.37796,-5.73316,26.0174936792,4.64796,-0.5331600000000001,4.6784390289,20.73,-5.2,21.3722460214,0.0
2021-05-09 11:00:00,26.41416,-7.06928,27.3437848189,3.58416,-0.44928,3.6122092165,22.83,-6.62,23.7704291085,32.75,26.19416,-5.51928,26.7693195622,3.58416,-0.44928,3.6122092165,22.61,-5.07,23.1714695261,0.0
2021-05-09 11:30:00,26.53908,-7.08528,27.4685995261,4.24908,-0.57528,4.287846537,22.29,-6.51,23.2212015193,32.67,26.32908,-5.54528,26.9067014687,4.24908,-0.57528,4.287846537,22.08,-4.97,22.6324391085,0.0
2021-05-09 12:00:00,27.28484,-6.86592,28.135446527,5.42484,-0.74592,5.4758821821,21.86,-6.12,22.7005286282,32.67,27.06484,-5.32592,27.5838900098,5.42484,-0.74592,5.4758821821,21.64,-4.58,22.1193580377,0.0
2021-05-09 12:30:00,27.74524,-6.9518,28.6028996065,12.76524,-0.3618,12.7703661458,14.98,-6.59,16.3654666906,32.59,27.55524,-5.3818,28.0758797315,12.76524,-0.3618,12.7703661458,14.79,-5.02,15.6187227391,0.0
2021-05-09 13:00:00,28.50684,-6.8974400000000005,29.3294153597,6.21684,-0.8474400000000001,6.2743329637,22.29,-6.05,23.0964629327,32.66,28.29684,-5.35744,28.7995367556,6.21684,-0.8474400000000001,6.2743329637,22.08,-4.51,22.5358935922,0.0
2021-05-09 13:30:00,26.27752,-6.8998800000000005,27.1682977267,6.43752,-1.01988,6.5178078343,19.84,-5.88,20.6929939835,32.61,26.05752,-5.35988,26.6030573838,6.43752,-1.01988,6.5178078343,19.62,-4.34,20.0942777924,0.0
2021-05-09 14:00:00,25.87944,-6.94316,26.7946428507,5.41944,-0.8931600000000001,5.4925462856,20.46,-6.05,21.3357469989,32.61,25.67944,-5.40316,26.2417182497,5.41944,-0.8931600000000001,5.4925462856,20.26,-4.51,20.7559075928,0.0
2021-05-09 14:30:00,25.48632,-7.2988800000000005,26.5108686466,5.74632,-1.11888,5.8542365853,19.74,-6.18,20.6847770111,32.55,25.26632,-5.75888,25.9143131338,5.74632,-1.11888,5.8542365853,19.52,-4.64,20.0638979264,0.0
2021-05-09 15:00:00,25.48932,-7.35916,26.5304102865,7.69932,-1.5591599999999999,7.8556036285,17.79,-5.8,18.7116033519,32.55,25.29932,-5.81916,25.9599348144,7.69932,-1.5591599999999999,7.8556036285,17.6,-4.26,18.1082191283,0.0
2021-05-09 15:30:00,25.80964,-7.4506,26.8635246624,7.64964,-1.4706000000000001,7.7897147887,18.16,-5.98,19.1192573078,32.48,25.60964,-5.9106000000000005,26.2828623496,7.64964,-1.4706000000000001,7.7897147887,17.96,-4.44,18.5006810685,0.0
2021-05-09 16:00:00,26.44732,-7.60204,27.5182075605,4.20732,-0.75204,4.2740034796,22.24,-6.85,23.2710141592,32.53,26.23732,-6.07204,26.9307747854,4.20732,-0.75204,4.2740034796,22.03,-5.32,22.6632588124,0.0
2021-05-09 16:30:00,27.12312,-7.51304,28.144438324,5.70312,-1.10304,5.8088101171,21.42,-6.41,22.3585442281,32.44,26.90312,-5.99304,27.5625542027,5.70312,-1.10304,5.8088101171,21.2,-4.89,21.7566564527,0.0
2021-05-09 17:00:00,27.80976,-7.6068,28.8313398492,4.73976,-0.8568,4.8165787752,23.07,-6.75,24.0372086566,32.44,27.59976,-6.0868,28.2629773077,4.73976,-0.8568,4.8165787752,22.86,-5.23,23.4506396501,0.0
2021-05-09 17:30:00,27.43472,-7.69628,28.4937991029,5.36472,-0.9262800000000001,5.4440991281,22.07,-6.77,23.085012454,32.44,27.22472,-6.15628,27.9120970641,5.36472,-0.9262800000000001,5.4440991281,21.86,-5.23,22.4769326199,0.0
2021-05-09 18:00:00,27.376,-7.67712,28.4320865835,5.7059999999999995,-1.07712,5.8067739317000004,21.67,-6.6,22.6527901151,32.61,27.166,-6.13712,27.8505978014,5.7059999999999995,-1.07712,5.8067739317000004,21.46,-5.06,22.0484738701,0.0
2021-05-09 18:30:00,27.86864,-7.70096,28.9130745576,5.67864,-1.20096,5.8042447546,22.19,-6.5,23.1224155313,32.61,27.64864,-6.16096,28.3267492306,5.67864,-1.20096,5.8042447546,21.97,-4.96,22.5229327575,0.0
2021-05-09 19:00:00,27.30464,-7.817,28.4015642972,5.98464,-1.287,6.1214610127,21.32,-6.53,22.297607495,32.61,27.09464,-6.277,27.8122319444,5.98464,-1.287,6.1214610127,21.11,-4.99,21.6917541937,0.0
2021-05-09 19:30:00,26.73076,-7.9852,27.8979739267,5.72076,-1.1952,5.8442790845,21.01,-6.79,22.0799501811,32.59,26.51076,-6.4452,27.2829800208,5.72076,-1.1952,5.8442790845,20.79,-5.25,21.4426350993,0.0
2021-05-09 20:00:00,25.8578,-8.91944,27.3529199676,11.1978,-0.019440000000000002,11.1978168744,14.66,-8.9,17.1500903788,32.62,25.6778,-7.35944,26.7116223759,11.1978,-0.019440000000000002,11.1978168744,14.48,-7.34,16.2340999135,0.0
2021-05-09 20:30:00,25.30836,-9.46388,27.019957634,11.26836,-0.08388000000000001,11.2686721908,14.04,-9.38,16.8850821733,32.51,25.11836,-7.87388,26.3235635001,11.26836,-0.08388000000000001,11.2686721908,13.85,-7.79,15.8904562552,0.0
2021-05-09 21:00:00,24.44672,-9.61648,26.270112416,7.14672,-0.09648000000000001,7.1473712055,17.3,-9.52,19.7464022039,32.59,24.25672,-8.04648,25.5564924344,7.14672,-0.09648000000000001,7.1473712055,17.11,-7.95,18.866759128200002,0.0
2021-05-09 21:30:00,25.29088,-9.50528,27.0181227892,1.9108800000000001,-0.39528,1.9513350950000001,23.38,-9.11,25.0921601302,32.62,25.08088,-7.98528,26.321383669,1.9108800000000001,-0.39528,1.9513350950000001,23.17,-7.59,24.3814888799,0.0
2021-05-09 22:00:00,24.1776,-10.03952,26.179157809,1.9476,-0.38952000000000003,1.9861700809,22.23,-9.65,24.2341783438,32.39,23.9676,-8.46952,25.4200436426,1.9476,-0.38952000000000003,1.9861700809,22.02,-8.08,23.4556347175,0.0
2021-05-09 22:30:00,22.58612,-10.24352,24.8004540008,2.25612,-0.53352,2.3183444621,20.33,-9.71,22.5298246775,32.71,22.36612,-8.66352,23.9854102038,2.25612,-0.53352,2.3183444621,20.11,-8.13,21.6912194217,0.0
2021-05-09 23:00:00,20.78148,-8.894,22.6047151495,3.11148,-0.684,3.185775226,17.67,-8.21,19.4841730643,32.74,20.58148,-7.324,21.8457843757,3.11148,-0.684,3.185775226,17.47,-6.64,18.6893151292,0.0
2021-05-09 23:30:00,19.03928,-8.58076,20.8835730922,5.21928,-0.32076000000000005,5.2291271448,13.82,-8.26,16.100310556,32.68,18.87928,-6.99076,20.132012783,5.21928,-0.32076000000000005,5.2291271448,13.66,-6.67,15.2014637453,0.0
2021-05-10 00:00:00,17.59804,-8.82884,19.6885608308,4.11804,-0.25884,4.1261666941,13.48,-8.57,15.9735813142,32.79,17.41804,-7.21884,18.8547014929,4.11804,-0.25884,4.1261666941,13.3,-6.96,15.0110492638,0.0
2021-05-10 00:30:00,16.77328,-8.96532,19.0189348982,1.22328,-0.17532,1.2357795357,15.55,-8.79,17.8624354443,32.9,16.60328,-7.36532,18.163613227,1.22328,-0.17532,1.2357795357,15.38,-7.19,16.977647069,0.0
2021-05-10 01:00:00,16.009,-8.96088,18.346265325,0.999,-0.11088,1.0051345056,15.01,-8.85,17.4247697259,32.81,15.839,-7.36088,17.465866007,0.999,-0.11088,1.0051345056,14.84,-7.25,16.5162980114,0.0
2021-05-10 01:30:00,15.57496,-8.95864,17.9676545395,2.15496,-0.45864000000000005,2.2032256469,13.42,-8.5,15.885414694,32.79,15.41496,-7.34864,17.0769874876,2.15496,-0.45864000000000005,2.2032256469,13.26,-6.89,14.943215852,0.0
2021-05-10 02:00:00,15.46728,-8.926120000000001,17.8581177298,2.17728,-0.45612,2.2245434706,13.29,-8.47,15.7596002487,32.85,15.30728,-7.33612,16.974436004,2.17728,-0.45612,2.2245434706,13.13,-6.88,14.8233363316,0.0
2021-05-10 02:30:00,15.27584,-8.92336,17.6911741101,2.08584,-0.42336,2.1283707842,13.19,-8.5,15.6915932907,32.85,15.10584,-7.31336,16.7830758979,2.08584,-0.42336,2.1283707842,13.02,-6.89,14.7306652939,0.0
2021-05-10 03:00:00,15.01944,-8.88872,17.4525906716,2.17944,-0.46872,2.2292727855,12.84,-8.42,15.3545433016,32.85,14.85944,-7.26872,16.5419843898,2.17944,-0.46872,2.2292727855,12.68,-6.8,14.3882730027,0.0
2021-05-10 03:30:00,15.01892,-8.88232,17.4488843927,1.43892,-0.20232000000000003,1.4530740342000001,13.58,-8.68,16.1170344667,32.9,14.84892,-7.26232,16.5297222284,1.43892,-0.20232000000000003,1.4530740342000001,13.41,-7.06,15.1549232924,0.0
2021-05-10 04:00:00,14.44544,-8.7516,16.8896784858,4.01544,-0.8316,4.1006483577,10.43,-7.92,13.0962322826,33.05,14.28544,-7.1116,15.9577144527,4.01544,-0.8316,4.1006483577,10.27,-6.28,12.0379109483,0.0
2021-05-10 04:30:00,14.79252,-8.55464,17.0880225152,3.69252,-0.7646400000000001,3.7708590904,11.1,-7.79,13.5607558786,33.05,14.63252,-6.92464,16.1883069121,3.69252,-0.7646400000000001,3.7708590904,10.94,-6.16,12.555046794,0.0
2021-05-10 05:00:00,14.97888,-8.49692,17.2210480384,3.27888,-0.64692,3.3420890983,11.7,-7.85,14.089446405,33.05,14.81888,-6.86692,16.3325991422,3.27888,-0.64692,3.3420890983,11.54,-6.22,13.1095385121,0.0
2021-05-10 05:30:00,15.44872,-8.31296,17.543325044,3.61872,-0.7329600000000001,3.6922032447,11.83,-7.58,14.0500996438,33.05,15.27872,-6.69296,16.6803776456,3.61872,-0.7329600000000001,3.6922032447,11.66,-5.96,13.0949303167,0.0
2021-05-10 06:00:00,16.511,-7.99948,18.3467926698,3.681,-0.7894800000000001,3.7647097724,12.83,-7.21,14.7170988989,32.99,16.351,-6.37948,17.5514377209,3.681,-0.7894800000000001,3.7647097724,12.67,-5.59,13.8483573033,0.0
2021-05-10 06:30:00,19.42588,-7.07568,20.6743817619,3.48588,-0.7156800000000001,3.55858922,15.94,-6.36,17.1619695839,32.99,19.25588,-5.49568,20.0247699921,3.48588,-0.7156800000000001,3.55858922,15.77,-4.78,16.4785102482,0.0
2021-05-10 07:00:00,21.4252,-6.29096,22.3296971041,3.8052,-0.7509600000000001,3.8785935546,17.62,-5.54,18.4704087665,32.76,21.2452,-4.73096,21.7655807541,3.8052,-0.7509600000000001,3.8785935546,17.44,-3.98,17.8883761141,0.0
2021-05-10 07:30:00,23.29004,-8.07484,24.6501319312,8.96004,0.06516000000000001,8.960276928,14.33,-8.14,16.4805491413,32.5,23.10004,-6.51484,24.0011455607,8.96004,0.06516000000000001,8.960276928,14.14,-6.58,15.5960251346,0.0
2021-05-10 08:00:00,24.83252,-7.6368,25.9802764379,10.26252,-0.0468,10.2626267101,14.57,-7.59,16.4284204962,32.5,24.66252,-6.0768,25.4001454915,10.26252,-0.0468,10.2626267101,14.4,-6.03,15.6115630223,0.0
2021-05-10 08:30:00,27.01608,-0.8028000000000001,27.0280052243,9.49608,-0.4428,9.5063982247,17.52,-0.36,17.5236982398,32.41,26.21608,-8.4028,27.5298001883,9.49608,-0.4428,9.5063982247,16.72,-7.96,18.5180992545,0.0
2021-05-10 09:00:00,27.7324,-0.5106400000000001,27.7371008393,11.9124,-0.08064,11.9126729398,15.82,-0.43,15.8258427896,32.81,26.9324,-8.75064,28.3183309919,11.9124,-0.08064,11.9126729398,15.02,-8.67,17.342701635,0.0
2021-05-10 09:30:00,28.405,0.08476,28.4051264609,13.275,-0.43524,13.2821330688,15.13,0.52,15.1389332517,33.0,27.625,-8.18524,28.8121290233,13.275,-0.43524,13.2821330688,14.35,-7.75,16.3090465693,0.0
2021-05-10 10:00:00,28.52388,0.33476,28.525844326,14.48388,-0.61524,14.4969410605,14.04,0.9500000000000001,14.0721036096,33.04,27.78388,-7.91524,28.8893581118,14.48388,-0.61524,14.4969410605,13.3,-7.3,15.1716841517,0.0
2021-05-10 10:30:00,29.14024,0.37408,29.1426409768,16.05024,-1.01592,16.0823598239,13.09,1.3900000000000001,13.1635937342,32.98,28.41024,-7.87592,29.4817206537,16.05024,-1.01592,16.0823598239,12.36,-6.86,14.136095642,0.0
2021-05-10 11:00:00,28.51124,0.39876000000000006,28.5140284049,16.31124,-0.9212400000000001,16.3372345724,12.2,1.32,12.2712020601,32.98,27.81124,-7.81124,28.8873768396,16.31124,-0.9212400000000001,16.3372345724,11.5,-6.89,13.406047143,0.0
2021-05-10 11:30:00,29.29896,0.481,29.3029080141,15.798960000000001,-0.8190000000000001,15.820173769,13.5,1.3,13.5624481566,32.89,28.55896,-7.779,29.5994431921,15.798960000000001,-0.8190000000000001,15.820173769,12.76,-6.96,14.5347583399,0.0
2021-05-10 12:00:00,29.86868,0.7332000000000001,29.8776777408,12.92868,-1.9368,13.07294767,16.94,2.67,17.1491253421,32.97,29.04868,-7.5168,30.0054677014,12.92868,-1.9368,13.07294767,16.12,-5.58,17.0584524503,0.0
2021-05-10 12:30:00,30.43708,0.79812,30.4475423386,12.637080000000001,-0.37188000000000004,12.6425505995,17.8,1.17,17.8384108037,32.86,29.61708,-6.94188,30.4197489414,12.637080000000001,-0.37188000000000004,12.6425505995,16.98,-6.57,18.2067377638,0.0
2021-05-10 13:00:00,29.66868,0.1474,29.6690461542,12.20868,-0.10260000000000001,12.2091111102,17.46,0.25,17.4617897135,32.95,28.87868,-7.3225999999999996,29.792593531,12.20868,-0.10260000000000001,12.2091111102,16.67,-7.22,18.1663782852,0.0
2021-05-10 13:30:00,28.47324,0.1778,28.4737951271,11.16324,-1.4022000000000001,11.2509596096,17.31,1.58,17.381959038,32.76,27.68324,-7.4022,28.6557907191,11.16324,-1.4022000000000001,11.2509596096,16.52,-6.0,17.5758470635,0.0
2021-05-10 14:00:00,28.44816,0.40476,28.4510393139,9.39816,-1.69524,9.5498298437,19.05,2.1,19.1653985088,32.87,27.60816,-7.20524,28.5328929841,9.39816,-1.69524,9.5498298437,18.21,-5.51,19.0253567641,0.0
2021-05-10 14:30:00,27.48452,0.30692,27.4862336364,9.34452,-1.4230800000000001,9.4522595561,18.14,1.73,18.2223077573,32.87,26.65452,-7.3430800000000005,27.6475000735,9.34452,-1.4230800000000001,9.4522595561,17.31,-5.92,18.2943297226,0.0
2021-05-10 15:00:00,27.87352,-0.7458,27.8834957427,12.05352,-2.3958,12.2893125125,15.82,1.65,15.9058134027,33.0,27.19352,-7.5358,28.218359478,12.05352,-2.3958,12.2893125125,15.14,-5.14,15.9887210245,0.0
2021-05-10 15:30:00,29.05192,-7.42076,29.984691672,6.09192,-1.04076,6.1801837079,22.96,-6.38,23.8299391523,33.04,28.85192,-5.83076,29.4352008633,6.09192,-1.04076,6.1801837079,22.76,-4.79,23.2585833618,0.0
2021-05-10 16:00:00,30.92792,-6.8883600000000005,31.6857339984,6.48792,-1.27836,6.6126628688,24.44,-5.61,25.0755996937,32.51,30.69792,-5.33836,31.1586325088,6.48792,-1.27836,6.6126628688,24.21,-4.06,24.5480691705,0.0
2021-05-10 16:30:00,31.09784,-7.08664,31.8950798581,8.36784,-1.55664,8.5113967335,22.73,-5.53,23.3930288761,32.78,30.87784,-5.52664,31.3685312496,8.36784,-1.55664,8.5113967335,22.51,-3.9699999999999998,22.8574058021,0.0
2021-05-10 17:00:00,31.97136,-7.36348,32.808363232,8.18136,-1.65348,8.3467746801,23.79,-5.71,24.4656534758,32.78,31.74136,-5.83348,32.2729518879,8.18136,-1.65348,8.3467746801,23.56,-4.18,23.927933467,0.0
2021-05-10 17:30:00,32.00504,-7.90716,32.9673439128,6.39504,-1.21716,6.5098398649,25.61,-6.69,26.4693823124,32.75,31.76504,-6.34716,32.3929653824,6.39504,-1.21716,6.5098398649,25.37,-5.13,25.8834657648,0.0
2021-05-10 18:00:00,30.27844,-9.5792,31.7575975394,10.91844,-2.4192,11.1832401688,19.36,-7.16,20.6415890861,32.75,30.06844,-8.0392,31.1245854699,10.91844,-2.4192,11.1832401688,19.15,-5.62,19.9576276145,0.0
2021-05-10 18:30:00,30.32712,-9.68504,31.8360520055,12.14712,-2.79504,12.4645406211,18.18,-6.89,19.4418234741,32.71,30.10712,-8.11504,31.1816059384,12.14712,-2.79504,12.4645406211,17.96,-5.32,18.7313640721,0.0
2021-05-10 19:00:00,29.39344,-9.99652,31.0468150886,15.10344,-2.39652,15.2923905242,14.29,-7.6,16.1853050635,32.71,29.20344,-8.40652,30.3893153319,15.10344,-2.39652,15.2923905242,14.1,-6.01,15.3274296606,0.0
2021-05-10 19:30:00,28.1534,-10.526440000000001,30.0569438006,14.5134,-2.20644,14.6801620234,13.64,-8.32,15.9772338031,32.74,27.9734,-8.91644,29.3600750993,14.5134,-2.20644,14.6801620234,13.46,-6.71,15.0398038551,0.0
2021-05-10 20:00:00,27.67268,-10.87728,29.733691977,9.02268,-1.8172800000000002,9.2038720646,18.65,-9.06,20.7341770997,32.82,27.44268,-9.27728,28.9684070977,9.02268,-1.8172800000000002,9.2038720646,18.42,-7.46,19.8732986693,0.0
2021-05-10 20:30:00,27.8534,-10.56284,29.7890161037,7.6734,-0.85284,7.720647876,20.18,-9.71,22.3945640726,32.89,27.6434,-8.97284,29.0631970235,7.6734,-0.85284,7.720647876,19.97,-8.12,21.5577201949,0.0
2021-05-10 21:00:00,27.29168,-10.25004,29.1530292976,8.85168,-0.86004,8.8933631222,18.44,-9.39,20.6931317108,32.89,27.09168,-8.66004,28.4421415865,8.85168,-0.86004,8.8933631222,18.24,-7.8,19.8377821341,0.0
2021-05-10 21:30:00,26.8594,-10.67336,28.9023871341,12.7494,-0.51336,12.7597311433,14.11,-10.16,17.3872855846,32.77,26.6794,-9.05336,28.173635045,12.7494,-0.51336,12.7597311433,13.93,-8.54,16.3394155342,0.0
2021-05-10 22:00:00,25.4974,-11.01968,27.7768024449,11.2374,-0.13968,11.2382680722,14.26,-10.88,17.9366106051,32.83,25.3274,-9.44968,27.0328252845,11.2374,-0.13968,11.2382680722,14.09,-9.31,16.8879898153,0.0
2021-05-10 22:30:00,23.97096,-11.48576,26.5806246371,8.76096,0.26424000000000003,8.7649439758,15.21,-11.75,19.2199531737,32.69,23.79096,-9.88576,25.763113719,8.76096,0.26424000000000003,8.7649439758,15.03,-10.15,18.1362454769,0.0
2021-05-10 23:00:00,22.23176,-11.77308,25.1566405822,4.99176,0.01692,4.9917886758000005,17.24,-11.79,20.8859210953,32.69,22.03176,-10.17308,24.2670559686,4.99176,0.01692,4.9917886758000005,17.04,-10.19,19.8544126078,0.0
2021-05-10 23:30:00,20.66636,-10.58412,23.2190015251,1.65636,-0.47412000000000004,1.7228807922,19.01,-10.11,21.5311913279,32.73,20.46636,-9.00412,22.3594738002,1.65636,-0.47412000000000004,1.7228807922,18.81,-8.53,20.6537405813,0.0
2021-05-11 00:00:00,19.2972,-10.145,21.8014438247,1.4472,-0.405,1.5028016636000001,17.85,-9.74,20.3344559799,32.73,19.1072,-8.565,20.9390619857,1.4472,-0.405,1.5028016636000001,17.66,-8.16,19.4540792637,0.0
2021-05-11 00:30:00,18.40076,-10.29916,21.0869785717,0.7707600000000001,-0.20916,0.7986356386,17.63,-10.09,20.3131730658,32.64,18.22076,-8.69916,20.1908761495,0.7707600000000001,-0.20916,0.7986356386,17.45,-8.49,19.4057362653,0.0
2021-05-11 01:00:00,17.52788,-10.3674,20.3644189717,1.12788,-0.2574,1.1568785824,16.4,-10.11,19.2658272597,32.82,17.33788,-8.7674,19.4285713745,1.12788,-0.2574,1.1568785824,16.21,-8.51,18.3080364867,0.0
2021-05-11 01:30:00,17.4438,-10.47976,20.3497304183,0.7938000000000001,-0.23976000000000003,0.829218486,16.65,-10.24,19.5468693145,32.77,17.2638,-8.86976,19.4090554355,0.7938000000000001,-0.23976000000000003,0.829218486,16.47,-8.63,18.5940259223,0.0
2021-05-11 02:00:00,17.14844,-10.43212,20.0723222904,0.65844,-0.13212000000000002,0.6715645375,16.49,-10.3,19.4424818375,33.03,16.95844,-8.83212,19.1205395041,0.65844,-0.13212000000000002,0.6715645375,16.3,-8.7,18.4764715246,0.0
2021-05-11 02:30:00,17.07568,-10.44548,20.0171651313,0.8056800000000001,-0.19548000000000001,0.8290553014,16.27,-10.25,19.2295449764,32.64,16.90568,-8.86548,19.089231307,0.8056800000000001,-0.19548000000000001,0.8290553014,16.1,-8.67,18.286030187,0.0
2021-05-11 03:00:00,16.84572,-10.41956,19.8077134701,0.6757200000000001,-0.16956000000000002,0.6966692989000001,16.17,-10.25,19.1450097937,32.68,16.65572,-8.81956,18.8466879666,0.6757200000000001,-0.16956000000000002,0.6966692989000001,15.98,-8.65,18.1709355841,0.0
2021-05-11 03:30:00,16.47048,-10.57348,19.5723067302,4.83048,0.41652000000000006,4.8484044737000005,11.64,-10.99,16.0084259064,32.72,16.31048,-8.943480000000001,18.6015481168,4.83048,0.41652000000000006,4.8484044737000005,11.48,-9.36,14.812157169,0.0
