Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-11 04:00:00,17.55996,-9.9674,20.1916135552,12.18996,0.8226,12.2176837233,5.37,-10.79,12.0524271415,32.85,17.43996,-8.3174,19.3217842748,12.18996,0.8226,12.2176837233,5.25,-9.14,10.5404980907,0.0
2021-05-11 04:30:00,16.52208,-10.61672,19.6390903833,7.28208,0.6832800000000001,7.3140659475,9.24,-11.3,14.5968352734,32.89,16.37208,-8.95672,18.6619355021,7.28208,0.6832800000000001,7.3140659475,9.09,-9.64,13.2498188667,0.0
2021-05-11 05:00:00,17.05184,-10.31876,19.9309321238,2.66184,0.11124,2.6641633815,14.39,-10.43,17.7723661902,33.02,16.88184,-8.68876,18.9866024376,2.66184,0.11124,2.6641633815,14.22,-8.8,16.722691171,0.0
2021-05-11 05:30:00,17.70668,-10.06484,20.3673150132,0.52668,-0.02484,0.5272654436,17.18,-10.04,19.8985929151,32.95,17.51668,-8.45484,19.4504086756,0.52668,-0.02484,0.5272654436,16.99,-8.43,18.9664176902,0.0
2021-05-11 06:00:00,18.48688,-9.89908,20.9703723615,0.8668800000000001,-0.19908,0.8894457717,17.62,-9.7,20.1135377296,33.03,18.29688,-8.29908,20.0910563829,0.8668800000000001,-0.19908,0.8894457717,17.43,-8.1,19.2201690939,0.0
2021-05-11 06:30:00,21.09632,-9.28616,23.0496742946,0.7063200000000001,-0.14616,0.721284055,20.39,-9.14,22.3448360925,32.93,20.89632,-7.70616,22.2719799634,0.7063200000000001,-0.14616,0.721284055,20.19,-7.5600000000000005,21.5589818869,0.0
2021-05-11 07:00:00,23.71484,-8.50404,25.1934978228,0.83484,-0.10404000000000001,0.8412978944,22.88,-8.4,24.3732312179,32.74,23.51484,-6.96404,24.5243869107,0.83484,-0.10404000000000001,0.8412978944,22.68,-6.86,23.6947673548,0.0
2021-05-11 07:30:00,26.27508,-7.59556,27.3509115153,7.25508,0.33444,7.2627843091,19.02,-7.93,20.6069235938,32.6,26.08508,-6.04556,26.7764858471,7.25508,0.33444,7.2627843091,18.83,-6.38,19.881481333099998,0.0
2021-05-11 08:00:00,28.57064,-6.74496,29.3560207694,8.18064,0.36504000000000003,8.1887804349,20.39,-7.11,21.5940778919,32.6,28.37064,-5.18496,28.8405447974,8.18064,0.36504000000000003,8.1887804349,20.19,-5.55,20.9389254739,0.0
2021-05-11 08:30:00,29.87008,-6.23804,30.5145018352,7.93008,0.47196000000000005,7.9441119735,21.94,-6.71,22.9431405871,32.6,29.67008,-4.7080400000000004,30.0412930455,7.93008,0.47196000000000005,7.9441119735,21.74,-5.18,22.348601746,0.0
2021-05-11 09:00:00,29.62044,-6.44672,30.3138691782,7.84044,0.41328000000000004,7.8513247132,21.78,-6.86,22.8347980066,32.6,29.41044,-4.91672,29.8185867632,7.84044,0.41328000000000004,7.8513247132,21.57,-5.33,22.2187713432,0.0
2021-05-11 09:30:00,29.58676,-8.08348,30.6711430535,2.87676,-0.39348000000000005,2.9035451793,26.71,-7.69,27.7949671703,32.62,29.35676,-6.54348,30.0771755357,2.87676,-0.39348000000000005,2.9035451793,26.48,-6.15,27.1847917042,0.0
2021-05-11 10:00:00,29.55268,-8.09376,30.6409831128,3.62268,-0.47376,3.6535269152,25.93,-7.62,27.0264555575,32.62,29.32268,-6.56376,30.0483361889,3.62268,-0.47376,3.6535269152,25.7,-6.09,26.4117038451,0.0
2021-05-11 10:30:00,29.38972,-8.20916,30.5146841633,3.96972,-0.56916,4.0103142002,25.42,-7.64,26.5432854033,32.62,29.14972,-6.65916,29.9006787211,3.96972,-0.56916,4.0103142002,25.18,-6.09,25.905993515,0.0
2021-05-11 11:00:00,29.44308,-8.156320000000001,30.5519314582,4.30308,-0.7063200000000001,4.3606634161,25.14,-7.45,26.2206426313,32.8,29.21308,-6.60632,29.95075136,4.30308,-0.7063200000000001,4.3606634161,24.91,-5.9,25.5991816275,0.0
2021-05-11 11:30:00,30.76432,-8.04956,31.7999811518,3.6943200000000003,-0.7095600000000001,3.7618447145,27.07,-7.34,28.0474686915,32.82,30.52432,-6.5095600000000005,31.2107110277,3.6943200000000003,-0.7095600000000001,3.7618447145,26.83,-5.8,27.4497522757,0.0
2021-05-11 12:00:00,31.26524,-8.037,32.2817069136,2.41524,-0.297,2.4334324025000003,28.85,-7.74,29.8702209567,32.82,31.01524,-6.477,31.684328007,2.41524,-0.297,2.4334324025000003,28.6,-6.18,29.2600820231,0.0
2021-05-11 12:30:00,29.40144,-8.18804,30.5202993615,3.24144,-0.42804000000000003,3.2695797154,26.16,-7.76,27.2866853978,32.85,29.17144,-6.64804,29.919380801,3.24144,-0.42804000000000003,3.2695797154,25.93,-6.22,26.6655826863,0.0
2021-05-11 13:00:00,28.70032,-8.39692,29.9034552115,4.63032,-0.5569200000000001,4.6636920126,24.07,-7.84,25.3146301573,32.82,28.47032,-6.81692,29.2750665104,4.63032,-0.5569200000000001,4.6636920126,23.84,-6.26,24.6481885744,0.0
2021-05-11 13:30:00,28.08836,-8.6268,29.3832885452,4.9683600000000006,-0.6768000000000001,5.0142456391,23.12,-7.95,24.4486584499,32.87,27.85836,-7.0568,28.7382436507,4.9683600000000006,-0.6768000000000001,5.0142456391,22.89,-6.38,23.7625019726,0.0
2021-05-11 14:00:00,28.19964,-8.67524,29.5038893231,4.49964,-0.61524,4.5415064007,23.7,-8.06,25.0330501537,32.94,27.96964,-7.09524,28.8555573917,4.49964,-0.61524,4.5415064007,23.47,-6.48,24.348127238,0.0
2021-05-11 14:30:00,28.0848,-8.50804,29.345233611,5.7348,-0.87804,5.8016278131,22.35,-7.63,23.616506939,32.72,27.8648,-6.93804,28.7155616014,5.7348,-0.87804,5.8016278131,22.13,-6.06,22.9447270631,0.0
2021-05-11 15:00:00,27.468,-8.62284,28.7896577553,7.668,-1.30284,7.777892778,19.8,-7.32,21.1097702498,32.72,27.258,-7.06284,28.1581652965,7.668,-1.30284,7.777892778,19.59,-5.76,20.4192482722,0.0
2021-05-11 15:30:00,27.15852,-8.91784,28.5851898517,6.42852,-0.98784,6.5039754963,20.73,-7.93,22.1949949313,32.68,26.93852,-7.34784,27.9226541084,6.42852,-0.98784,6.5039754963,20.51,-6.36,21.4734650208,0.0
2021-05-11 16:00:00,28.89924,-8.97712,30.2614400859,4.62924,-0.8071200000000001,4.6990749805,24.27,-8.17,25.6082369561,32.72,28.67924,-7.41712,29.6228370699,4.62924,-0.8071200000000001,4.6990749805,24.05,-6.61,24.9418243118,0.0
2021-05-11 16:30:00,30.2632,-9.37716,31.6826830288,5.8932,0.22284,5.8974116276,24.37,-9.6,26.1926879109,32.76,30.0332,-7.80716,31.0313526857,5.8932,0.22284,5.8974116276,24.14,-8.03,25.4405286895,0.0
2021-05-11 17:00:00,31.62812,-8.81796,32.8343477672,12.94812,0.75204,12.9699412372,18.68,-9.57,20.9887422205,32.76,31.418120000000002,-7.22796,32.2388224055,12.94812,0.75204,12.9699412372,18.47,-7.98,20.1201714704,0.0
2021-05-11 17:30:00,32.71212,-7.84388,33.6394002376,13.36212,0.8161200000000001,13.3870199353,19.35,-8.66,21.1994834843,32.84,32.51212,-6.26388,33.1100307996,13.36212,0.8161200000000001,13.3870199353,19.15,-7.08,20.416877822,0.0
2021-05-11 18:00:00,33.19768,-7.5109200000000005,34.0367430379,15.63768,1.7290800000000002,15.7329829794,17.56,-9.24,19.8426611119,32.76,33.01768,-5.93092,33.5461324839,15.63768,1.7290800000000002,15.7329829794,17.38,-7.66,18.9931566623,0.0
2021-05-11 18:30:00,31.92212,-8.688320000000001,33.0833591057,8.41212,1.20168,8.4975171501,23.51,-9.89,25.5055327331,32.78,31.71212,-7.11832,32.5012158929,8.41212,1.20168,8.4975171501,23.3,-8.32,24.7409053998,0.0
2021-05-11 19:00:00,32.6534,-8.5646,33.7579161786,12.4434,1.9854,12.6007942893,20.21,-10.55,22.7979516624,32.76,32.4534,-6.9746,33.194400382,12.4434,1.9854,12.6007942893,20.01,-8.96,21.9244543832,0.0
2021-05-11 19:30:00,30.9036,-9.17572,32.2370335248,8.7336,1.48428,8.8588292724,22.17,-10.66,24.5996849573,32.87,30.6836,-7.58572,31.6073797851,8.7336,1.48428,8.8588292724,21.95,-9.07,23.7501031577,0.0
2021-05-11 20:00:00,29.77256,-9.53968,31.2635702289,6.80256,0.94032,6.8672428424,22.97,-10.48,25.2477979238,32.87,29.56256,-7.94968,30.6127810866,6.80256,0.94032,6.8672428424,22.76,-8.89,24.4346004674,0.0
2021-05-11 20:30:00,29.8912,-9.66112,31.4137084263,5.7312,0.21888000000000002,5.7353780952,24.16,-9.88,26.1021071946,32.89,29.6712,-8.09112,30.754614813,5.7312,0.21888000000000002,5.7353780952,23.94,-8.31,25.3412647672,0.0
2021-05-11 21:00:00,29.5454,-9.0948,30.9135253279,0.8154,-0.33480000000000004,0.8814579967,28.73,-8.76,30.0358202818,32.89,29.3054,-7.5748,30.2685325743,0.8154,-0.33480000000000004,0.8814579967,28.49,-7.24,29.3955387772,0.0
2021-05-11 21:30:00,28.77548,-9.46376,30.2917645998,0.73548,-0.29376,0.7919758633,28.04,-9.17,29.5013643752,32.54,28.53548,-7.92376,29.6151919016,0.73548,-0.29376,0.7919758633,27.8,-7.63,28.8280575135,0.0
2021-05-11 22:00:00,26.91388,-10.05412,28.7305110576,2.60388,0.06588000000000001,2.6047132719,24.31,-10.12,26.3323090518,32.61,26.69388,-8.50412,28.0157685318,2.60388,0.06588000000000001,2.6047132719,24.09,-8.57,25.5689851187,0.0
2021-05-11 22:30:00,25.00212,-10.45656,27.1006577693,0.49212000000000006,-0.19656,0.5299225679,24.51,-10.26,26.5708054074,32.66,24.77212,-8.88656,26.3178433373,0.49212000000000006,-0.19656,0.5299225679,24.28,-8.69,25.7882628341,0.0
2021-05-11 23:00:00,22.951,-10.87212,25.3958932565,0.711,-0.31212,0.776492044,22.24,-10.56,24.6197319238,32.75,22.731,-9.32212,24.5682779676,0.711,-0.31212,0.776492044,22.02,-9.01,23.7920259751,0.0
2021-05-11 23:30:00,20.96868,-11.23924,23.7908817979,0.6886800000000001,-0.30924,0.7549235193,20.28,-10.93,23.0378666547,32.49,20.75868,-9.67924,22.9043769249,0.6886800000000001,-0.30924,0.7549235193,20.07,-9.37,22.1495327264,0.0
2021-05-12 00:00:00,19.56164,-11.52076,22.7021071812,0.34164000000000005,-0.050760000000000007,0.34539031140000004,19.22,-11.47,22.3823434877,32.57,19.36164,-9.940760000000001,21.7644621543,0.34164000000000005,-0.050760000000000007,0.34539031140000004,19.02,-9.89,21.4376421278,0.0
2021-05-12 00:30:00,18.42,-11.49168,21.710714157399998,0.54,-0.12168000000000001,0.5535395401000001,17.88,-11.37,21.1889428712,32.7,18.23,-9.91168,20.7502843456,0.54,-0.12168000000000001,0.5535395401000001,17.69,-9.79,20.2183134806,0.0
2021-05-12 01:00:00,17.6302,-11.52932,21.0653547728,0.7002,-0.13932,0.7139258382,16.93,-11.39,20.4048278601,32.62,17.4402,-9.93932,20.0736309148,0.7002,-0.13932,0.7139258382,16.74,-9.8,19.3976184105,0.0
2021-05-12 01:30:00,17.36908,-11.81672,21.007613182,3.52908,0.32328,3.5438560361,13.84,-12.14,18.4099212383,32.66,17.19908,-10.21672,20.0047424478,3.52908,0.32328,3.5438560361,13.67,-10.54,17.2615323769,0.0
2021-05-12 02:00:00,17.30528,-11.82592,20.9600834856,0.30528000000000005,-0.11592000000000001,0.3265475843,17.0,-11.71,20.642773554,32.66,17.12528,-10.22592,19.9460435908,0.30528000000000005,-0.11592000000000001,0.3265475843,16.82,-10.11,19.6245891677,0.0
2021-05-12 02:30:00,17.11604,-11.82592,20.804115197,2.96604,0.42408,2.9962037861,14.15,-12.25,18.7159023293,32.66,16.93604,-10.22592,19.7838037477,2.96604,0.42408,2.9962037861,13.97,-10.65,17.5665420615,0.0
2021-05-12 03:00:00,17.0294,-11.8298,20.735106279,1.4994,0.25020000000000003,1.5201317048,15.53,-12.08,19.6750425667,32.61,16.8494,-10.229800000000001,19.7116992773,1.4994,0.25020000000000003,1.5201317048,15.35,-10.48,18.5863632806,0.0
2021-05-12 03:30:00,16.94072,-11.88104,20.6917158689,0.09072000000000001,0.22896000000000002,0.2462778918,16.85,-12.11,20.7502915642,32.71,16.75072,-10.28104,19.6541701427,0.09072000000000001,0.22896000000000002,0.2462778918,16.66,-10.51,19.6981141229,0.0
2021-05-12 04:00:00,16.88252,-11.87056,20.6380637722,0.09252,0.28944000000000003,0.3038675106,16.79,-12.16,20.7308875835,32.8,16.70252,-10.25056,19.597146595,0.09252,0.28944000000000003,0.3038675106,16.61,-10.54,19.6719012808,0.0
2021-05-12 04:30:00,16.97692,-11.68536,20.609790174,0.10692000000000002,0.31464000000000003,0.33231042110000003,16.87,-12.0,20.7025819646,32.89,16.78692,-10.08536,19.5835433315,0.10692000000000002,0.31464000000000003,0.33231042110000003,16.68,-10.4,19.6566121191,0.0
2021-05-12 05:00:00,17.38048,-11.50644,20.8441657666,0.15048,0.22356,0.2694871129,17.23,-11.73,20.8438432157,32.76,17.18048,-9.88644,19.8219723767,0.15048,0.22356,0.2694871129,17.03,-10.11,19.8048731377,0.0
2021-05-12 05:30:00,17.92976,-11.3264,21.207631424,0.32976000000000005,0.0036000000000000003,0.3297796501,17.6,-11.33,20.93152885,32.82,17.73976,-9.7264,20.2312120699,0.32976000000000005,0.0036000000000000003,0.3297796501,17.41,-9.73,19.944447849,0.0
2021-05-12 06:00:00,18.63876,-11.05036,21.6682678234,0.69876,-0.27036000000000004,0.7492396594,17.94,-10.78,20.9296918276,32.88,18.43876,-9.45036,20.7194877945,0.69876,-0.27036000000000004,0.7492396594,17.74,-9.18,19.974483723,0.0
2021-05-12 06:30:00,20.7366,-10.42212,23.2083425702,6.6366,0.49788000000000004,6.6552493608,14.1,-10.92,17.8341358075,32.82,20.5566,-8.81212,22.3657609407,6.6366,0.49788000000000004,6.6552493608,13.92,-9.31,16.7464175273,0.0
2021-05-12 07:00:00,23.31108,-9.68596,25.2433015251,8.10108,0.46404000000000006,8.1143595119,15.21,-10.15,18.2856938616,32.71,23.14108,-8.10596,24.5197098492,8.10108,0.46404000000000006,8.1143595119,15.04,-8.57,17.3103004018,0.0
2021-05-12 07:30:00,26.10076,-8.54564,27.4641154161,2.57076,-0.39564000000000005,2.6010263334,23.53,-8.15,24.901473852,32.66,25.88076,-7.00564,26.8121750328,2.57076,-0.39564000000000005,2.6010263334,23.31,-6.61,24.2290775722,0.0
2021-05-12 08:00:00,27.48676,-7.92176,28.6055284306,1.8867600000000002,-0.40176,1.9290604955,25.6,-7.52,26.6816491244,32.52,27.25676,-6.39176,27.9961704809,1.8867600000000002,-0.40176,1.9290604955,25.37,-5.99,26.0675468735,0.0
2021-05-12 08:30:00,27.79624,-7.09648,28.6878194802,6.54624,-0.09648000000000001,6.5469509337,21.25,-7.0,22.3732541218,32.6,27.58624,-5.56648,28.1422518098,6.54624,-0.09648000000000001,6.5469509337,21.04,-5.47,21.7394227154,0.0
2021-05-12 09:00:00,28.67584,-7.0736,29.5353959964,5.86584,0.0864,5.8664762733,22.81,-7.16,23.9073566084,32.48,28.60584,-3.9636,28.8791309957,5.86584,0.0864,5.8664762733,22.74,-4.05,23.0978375611,0.0
2021-05-12 09:30:00,29.41788,-8.94172,30.746805041400002,2.65788,-0.17172,2.6634214561,26.76,-8.77,28.160442113,32.59,29.93788,1.67828,29.9848842361,2.65788,-0.17172,2.6634214561,27.28,1.85,27.3426571496,0.0
2021-05-12 10:00:00,29.47508,-9.07128,30.839397884,2.48508,-0.16128,2.4903079819,26.99,-8.91,28.422670529,33.06,29.99508,1.58872,30.0371246201,2.48508,-0.16128,2.4903079819,27.51,1.75,27.5656053806,0.0
2021-05-12 10:30:00,29.497,-9.12588,30.8764423918,2.907,-0.15588000000000002,2.9111763214,26.59,-8.97,28.0622344085,33.13,30.007,1.5541200000000002,30.0472184732,2.907,-0.15588000000000002,2.9111763214,27.1,1.71,27.1538965896,0.0
2021-05-12 11:00:00,29.03456,-9.38972,30.5151194668,5.43456,0.26028,5.4407892876,23.6,-9.65,25.4967154747,33.14,29.50456,1.19028,29.5285595191,5.43456,0.26028,5.4407892876,24.07,0.93,24.0879596479,0.0
2021-05-12 11:30:00,29.48416,-9.36036,30.9343180018,2.86416,-0.09036000000000001,2.8655850075,26.62,-9.27,28.1878927911,33.02,29.99416,1.21964,30.0189466144,2.86416,-0.09036000000000001,2.8655850075,27.13,1.31,27.1616089361,0.0
2021-05-12 12:00:00,29.70996,-9.57644,31.2152194654,3.00996,-0.04644,3.0103182349,26.7,-9.53,28.3497954137,33.02,30.21996,1.08356,30.2393797006,3.00996,-0.04644,3.0103182349,27.21,1.13,27.2334536921,0.0
2021-05-12 12:30:00,29.76948,-9.61956,31.2851062658,3.66948,-0.07956,3.6703423906,26.1,-9.54,27.788875472,33.13,30.26948,1.04044,30.287356023,3.66948,-0.07956,3.6703423906,26.6,1.12,26.6235685061,0.0
2021-05-12 13:00:00,29.00216,-9.90428,30.6466971627,3.24216,-0.04428000000000001,3.2424623643,25.76,-9.86,27.5825524562,33.13,29.50216,0.6657200000000001,29.5096700724,3.24216,-0.04428000000000001,3.2424623643,26.26,0.71,26.2695964948,0.0
2021-05-12 13:30:00,28.21968,-10.24952,30.0233742196,2.83968,0.060480000000000006,2.8403239838000003,25.38,-10.31,27.3941690876,33.02,28.729680000000002,0.45048000000000005,28.7332115353,2.83968,0.060480000000000006,2.8403239838000003,25.89,0.39,25.892937261,0.0
2021-05-12 14:00:00,27.940080000000002,-10.2602,29.7644044867,2.62008,0.0198,2.6201548134,25.32,-10.28,27.3272903889,33.21,28.43008,0.3798,28.432616778,2.62008,0.0198,2.6201548134,25.81,0.36,25.8125105327,0.0
2021-05-12 14:30:00,27.78228,-9.53472,29.3728780932,2.13228,0.035280000000000006,2.1325718456000002,25.65,-9.57,27.3771327936,33.14,28.05228,-1.71472,28.1046380136,2.13228,0.035280000000000006,2.1325718456000002,25.92,-1.75,25.9790088341,0.0
2021-05-12 15:00:00,26.93024,-7.527,27.9623596189,2.10024,0.153,2.1058055603,24.83,-7.68,25.9906002239,33.1,26.71024,-5.977,27.3708138326,2.10024,0.153,2.1058055603,24.61,-6.13,25.3619597035,0.0
2021-05-12 15:30:00,28.30444,-7.9278,29.3937295448,1.41444,0.1422,1.4215700312,26.89,-8.07,28.0748463932,32.71,28.06444,-6.3978,28.7844513124,1.41444,0.1422,1.4215700312,26.65,-6.54,27.4407379638,0.0
2021-05-12 16:00:00,29.88312,-7.70116,30.8594997737,2.64312,-0.10116000000000001,2.6450551374,27.24,-7.6,28.2803394605,32.71,29.65312,-6.17116,30.2884588826,2.64312,-0.10116000000000001,2.6450551374,27.01,-6.07,27.6836594402,0.0
2021-05-12 16:30:00,31.76,-7.47812,32.628513278,6.3,-0.16812000000000002,6.3022428019,25.46,-7.31,26.4886334113,32.55,31.54,-5.94812,32.0959768746,6.3,-0.16812000000000002,6.3022428019,25.24,-5.78,25.8933582218,0.0
2021-05-12 17:00:00,30.45552,-8.06376,31.504966653,1.23552,-0.20376000000000002,1.252209171,29.22,-7.86,30.2586847037,32.64,30.20552,-6.5537600000000005,30.9083355846,1.23552,-0.20376000000000002,1.252209171,28.97,-6.35,29.6577713256,0.0
2021-05-12 17:30:00,31.107,-8.38628,32.217621595,5.247,0.42372000000000004,5.2640808921,25.86,-8.81,27.3195113426,32.59,30.867,-6.83628,31.6149713465,5.247,0.42372000000000004,5.2640808921,25.62,-7.26,26.6287814216,0.0
2021-05-12 18:00:00,32.40992,-8.71464,33.561106429,4.75992,0.22536,4.7652518859,27.65,-8.94,29.059354776,32.68,32.17992,-7.17464,32.9700274543,4.75992,0.22536,4.7652518859,27.42,-7.4,28.4009929404,0.0
2021-05-12 18:30:00,32.91456,-8.01556,33.8765030974,6.69456,0.78444,6.7403619864,26.22,-8.8,27.6573389899,32.8,32.67456,-6.46556,33.3081121847,6.69456,0.78444,6.7403619864,25.98,-7.25,26.9726324262,0.0
2021-05-12 19:00:00,31.63428,-8.45572,32.744875505,1.48428,0.04428000000000001,1.4849403479,30.15,-8.5,31.3252693524,32.72,31.39428,-6.93572,32.151283468,1.48428,0.04428000000000001,1.4849403479,29.91,-6.98,30.7136533157,0.0
2021-05-12 19:30:00,31.22104,-8.66216,32.4004067034,0.6710400000000001,-0.18216000000000002,0.6953250659,30.55,-8.48,31.7050926509,32.59,30.97104,-7.15216,31.7861402398,0.6710400000000001,-0.18216000000000002,0.6953250659,30.3,-6.97,31.0913315894,0.0
2021-05-12 20:00:00,30.8164,-8.93204,32.0847603625,0.6264000000000001,-0.12204000000000001,0.6381776568,30.19,-8.81,31.4492003078,32.65,30.5664,-7.41204,31.4522359447,0.6264000000000001,-0.12204000000000001,0.6381776568,29.94,-7.29,30.8147318664,0.0
2021-05-12 20:30:00,31.45704,-3.15384,31.6147445396,0.34704,-0.03384,0.3486859722,31.11,-3.12,31.2660598733,32.59,30.32704,-10.31384,32.0328682872,0.34704,-0.03384,0.3486859722,29.98,-10.28,31.693513532,0.0
2021-05-12 21:00:00,30.52796,-2.9501600000000003,30.6701774659,0.14796,0.06984,0.1636147524,30.38,-3.02,30.5297363238,32.84,29.31796,-11.18016,31.3773605676,0.14796,0.06984,0.1636147524,29.17,-11.25,31.264219165,0.0
2021-05-12 21:30:00,30.1696,-3.39984,30.3605611968,0.21960000000000002,0.02016,0.2205234355,29.95,-3.42,30.1446330215,33.05,28.9696,-11.59984,31.2056727565,0.21960000000000002,0.02016,0.2205234355,28.75,-11.62,31.0094646842,0.0
2021-05-12 22:00:00,28.34812,-3.65808,28.5831673686,0.07812000000000001,0.15192,0.1708286299,28.27,-3.81,28.5255850071,33.01,27.18812,-11.87808,29.6695576917,0.07812000000000001,0.15192,0.1708286299,27.11,-12.03,29.6592818524,0.0
2021-05-12 22:30:00,26.19596,-4.11596,26.5173423827,0.07596,0.19404000000000002,0.2083781255,26.12,-4.31,26.4732034329,33.04,25.09596,-12.33596,27.9639610471,0.07596,0.19404000000000002,0.2083781255,25.02,-12.53,27.9821603884,0.0
2021-05-12 23:00:00,24.04416,-5.04288,24.5673008041,0.07416,0.17712000000000003,0.1920187491,23.97,-5.22,24.5318018091,33.11,23.03416,-12.93288,26.4165083234,0.07416,0.17712000000000003,0.1920187491,22.96,-13.11,26.4392454507,0.0
2021-05-12 23:30:00,21.71372,-6.34868,22.622806501,0.15372000000000002,0.12132000000000001,0.1958274261,21.56,-6.47,22.5098756105,33.02,20.79372,-13.83868,24.9777472079,0.15372000000000002,0.12132000000000001,0.1958274261,20.64,-13.96,24.9176884963,0.0
2021-05-13 00:00:00,20.08528,-6.4964,21.1097533296,0.39528,0.0936,0.40621083,19.69,-6.59,20.7635305283,33.02,19.20528,-13.9864,23.7584125067,0.39528,0.0936,0.40621083,18.81,-14.08,23.4960102996,0.0
2021-05-13 00:30:00,19.15548,-5.60976,19.9600055433,0.73548,-0.14976,0.7505723736000001,18.42,-5.46,19.2121836344,33.09,18.33548,-13.14976,22.5633777367,0.73548,-0.14976,0.7505723736000001,17.6,-13.0,21.8805850013,0.0
2021-05-13 01:00:00,18.71848,-3.84068,19.1084357385,1.51848,-0.31068,1.5499366351,17.2,-3.5300000000000002,17.5584993664,33.09,17.92848,-11.37068,21.2302321884,1.51848,-0.31068,1.5499366351,16.41,-11.06,19.7891813878,0.0
2021-05-13 01:30:00,18.14556,-3.75828,18.5306777068,3.08556,-0.6382800000000001,3.1508858869,15.06,-3.12,15.3797919362,33.02,17.41556,-11.29828,20.7594041599,3.08556,-0.6382800000000001,3.1508858869,14.33,-10.66,17.8601371775,0.0
2021-05-13 02:00:00,17.64644,-3.65196,18.0203678241,4.63644,-0.9219600000000001,4.727217587,13.01,-2.73,13.2933441993,32.99,16.96644,-11.19196,20.3253549764,4.63644,-0.9219600000000001,4.727217587,12.33,-10.27,16.0468626217,0.0
2021-05-13 02:30:00,17.27936,-3.59072,17.6484999965,5.31936,-1.08072,5.4280333941,11.96,-2.51,12.2205441777,32.95,16.62936,-11.12072,20.0051500201,5.31936,-1.08072,5.4280333941,11.31,-10.04,15.1234156195,0.0
2021-05-13 03:00:00,16.5548,-3.64232,16.9507491876,6.5448,-1.28232,6.6692392087,10.01,-2.36,10.2844397028,32.95,15.9548,-11.22232,19.5063094721,6.5448,-1.28232,6.6692392087,9.41,-9.94,13.6876477161,0.0
2021-05-13 03:30:00,16.386,-3.3958,16.7341702406,7.146,-1.4058,7.2829657173,9.24,-1.99,9.4518622504,33.09,15.796,-11.0458,19.2749400424,7.146,-1.4058,7.2829657173,8.65,-9.64,12.9519149163,0.0
2021-05-13 04:00:00,16.34996,-3.3259600000000002,16.6848195053,7.59996,-1.5159600000000002,7.7496791368,8.75,-1.81,8.9352448204,33.18,15.77996,-10.95596,19.2104189731,7.59996,-1.5159600000000002,7.7496791368,8.18,-9.44,12.4910367864,0.0
2021-05-13 04:30:00,16.40696,-3.23316,16.722489648,8.34696,-1.70316,8.5189491856,8.06,-1.53,8.2039319841,33.15,15.85696,-10.77316,19.1703979309,8.34696,-1.70316,8.5189491856,7.51,-9.07,11.7756103876,0.0
2021-05-13 05:00:00,16.82376,-3.13844,17.1139915324,7.67376,-1.55844,7.8304104472,9.15,-1.58,9.2854132918,32.95,16.24376,-10.63844,19.4174185867,7.67376,-1.55844,7.8304104472,8.57,-9.08,12.4856437559,0.0
2021-05-13 05:30:00,17.49588,-2.88316,17.7318478608,7.44588,-1.52316,7.6000753523,10.05,-1.3599999999999999,10.1416024375,32.82,16.895880000000002,-10.38316,19.8313078883,7.44588,-1.52316,7.6000753523,9.45,-8.86,12.953844989,0.0
2021-05-13 06:00:00,18.2786,-2.7360800000000003,18.4822442286,8.0586,-1.5760800000000001,8.2112765223,10.22,-1.16,10.2856210313,32.82,17.6686,-10.29608,20.4496623279,8.0586,-1.5760800000000001,8.2112765223,9.61,-8.72,12.9765365179,0.0
2021-05-13 06:30:00,20.7618,-2.01604,20.8594524502,7.2918,-1.34604,7.4149963534,13.47,-0.67,13.4866526611,32.95,20.0818,-9.54604,22.2352326482,7.2918,-1.34604,7.4149963534,12.79,-8.2,15.1928963664,0.0
2021-05-13 07:00:00,23.60248,-2.38552,23.7227268209,7.51248,-1.4155200000000001,7.6446747884,16.09,-0.97,16.1192121396,32.81,22.842480000000002,-9.83552,24.8699888665,7.51248,-1.4155200000000001,7.6446747884,15.33,-8.42,17.4901486557,0.0
2021-05-13 07:30:00,26.42596,-3.21016,26.6202270679,9.16596,-1.19016,9.2429055793,17.26,-2.02,17.3778019324,32.71,25.62596,-10.61016,27.7356326978,9.16596,-1.19016,9.2429055793,16.46,-9.42,18.9649149748,0.0
2021-05-13 08:00:00,28.26016,-3.636,28.4931068721,12.71016,-0.666,12.7275969148,15.55,-2.9699999999999998,15.8310896656,32.62,27.51016,-11.026,29.6375029182,12.71016,-0.666,12.7275969148,14.8,-10.36,18.0657023113,0.0
2021-05-13 08:30:00,29.324840000000002,-3.21016,29.5000231907,11.18484,-0.38016000000000005,11.1912987384,18.14,-2.83,18.3594253723,32.7,28.52484,-10.61016,30.4342240291,11.18484,-0.38016000000000005,11.1912987384,17.34,-10.23,20.1327717913,0.0
2021-05-13 09:00:00,30.15208,-1.4138,30.1852076151,14.39208,-0.0738,14.3922692153,15.76,-1.34,15.8168644175,32.7,29.40208,-8.7838,30.6861116919,14.39208,-0.0738,14.3922692153,15.01,-8.71,17.354083093,0.0
2021-05-13 09:30:00,33.54036,-0.06420000000000001,33.5404214429,21.06036,0.9558000000000001,21.0820377803,12.48,-1.02,12.5216133146,32.54,32.89036,-7.4242,33.717866578,21.06036,0.9558000000000001,21.0820377803,11.83,-8.38,14.4973549312,0.0
2021-05-13 10:00:00,33.72472,0.12636,33.7249567224,16.61472,0.39636000000000005,16.6194471006,17.11,-0.27,17.1121302005,32.54,32.95472,-7.29364,33.7521962949,16.61472,0.39636000000000005,16.6194471006,16.34,-7.69,18.0591168112,0.0
2021-05-13 10:30:00,30.5956,-0.9966,30.6118269778,8.2656,-0.42660000000000003,8.2766014112,22.33,-0.5700000000000001,22.3372737817,32.47,29.6856,-8.3766,30.8448095296,8.2656,-0.42660000000000003,8.2766014112,21.42,-7.95,22.8477329291,0.0
2021-05-13 11:00:00,31.96252,-0.7104800000000001,31.9704154896,16.20252,0.83952,16.2242549345,15.76,-1.55,15.8360380146,32.41,31.21252,-8.05048,32.2340136033,16.20252,0.83952,16.2242549345,15.01,-8.89,17.4451196614,0.0
2021-05-13 11:30:00,30.37584,-1.17456,30.39854021,12.79584,-0.30456,12.799463977,17.58,-0.87,17.6015141394,32.51,29.59584,-8.51456,30.7962899925,12.79584,-0.30456,12.799463977,16.8,-8.21,18.698772687,0.0
2021-05-13 12:00:00,30.07856,-1.2186,30.1032350028,13.49856,-0.7686000000000001,13.520424107,16.58,-0.45,16.5861056309,32.45,29.30856,-8.5386,30.5270270291,13.49856,-0.7686000000000001,13.520424107,15.81,-7.77,17.6161573562,0.0
2021-05-13 12:30:00,32.76216,-0.07592,32.7622479649,20.43216,0.24408000000000002,20.4336178224,12.33,-0.32,12.3341517746,32.37,32.11216,-7.41592,32.957346515,20.43216,0.24408000000000002,20.4336178224,11.68,-7.66,13.9677485659,0.0
2021-05-13 13:00:00,32.30544,-0.46832,32.3088343525,17.24544,-0.41832,17.250512816,15.06,-0.05,15.0600830011,32.47,31.57544,-7.91832,32.5531596441,17.24544,-0.41832,17.250512816,14.33,-7.5,16.1740192902,0.0
2021-05-13 13:30:00,30.3876,-1.25388,30.4134583501,12.1176,-0.80388,12.1442353738,18.27,-0.45,18.2755410317,32.75,29.5676,-8.74388,30.8333975944,12.1176,-0.80388,12.1442353738,17.45,-7.94,19.1714918564,0.0
2021-05-13 14:00:00,30.10736,-1.34408,30.1373468842,6.32736,-1.14408,6.4299614008,23.78,-0.2,23.780841028,32.75,29.14736,-8.88408,30.4712236777,6.32736,-1.14408,6.4299614008,22.82,-7.74,24.0968877659,0.0
2021-05-13 14:30:00,30.51144,-1.33796,30.5407614154,5.22144,-0.95796,5.3085895523,25.29,-0.38,25.2928547222,32.75,29.51144,-8.85796,30.8121493284,5.22144,-0.95796,5.3085895523,24.29,-7.9,25.5423980863,0.0
2021-05-13 15:00:00,30.2736,-1.6052,30.3161264676,4.8636,-0.9252,4.9508181142000005,25.41,-0.68,25.4190971516,32.72,29.2636,-9.1252,30.6533450051,4.8636,-0.9252,4.9508181142000005,24.4,-8.2,25.7410178509,0.0
2021-05-13 15:30:00,30.36712,-1.79532,30.4201438359,4.67712,-0.8953200000000001,4.7620425656,25.69,-0.9,25.7057600549,32.79,29.35712,-9.30532,30.7965821967,4.67712,-0.8953200000000001,4.7620425656,24.68,-8.41,26.0735594041,0.0
2021-05-13 16:00:00,31.00232,-1.7429999999999999,31.0512784662,3.80232,-0.6930000000000001,3.8649561941,27.2,-1.05,27.2202589995,32.79,29.95232,-9.253,31.3489949182,3.80232,-0.6930000000000001,3.8649561941,26.15,-8.56,27.5153793359,0.0
2021-05-13 16:30:00,31.34072,-2.04944,31.4076572579,3.51072,-0.46944,3.5419668028,27.83,-1.58,27.8748147976,32.79,30.27072,-9.56944,31.7472939198,3.51072,-0.46944,3.5419668028,26.76,-9.1,28.2649535644,0.0
2021-05-13 17:00:00,32.3268,-2.51964,32.4248451649,8.7768,0.45036000000000004,8.7883469646,23.55,-2.9699999999999998,23.7365414498,32.79,31.3668,-10.02964,32.9312893882,8.7768,0.45036000000000004,8.7883469646,22.59,-10.48,24.9025801876,0.0
2021-05-13 17:30:00,32.57604,-2.51792,32.6732046669,7.73604,0.71208,7.7687433223,24.84,-3.23,25.0491217411,32.89,31.58604,-10.02792,33.1396605657,7.73604,0.71208,7.7687433223,23.85,-10.74,26.1566454271,0.0
2021-05-13 18:00:00,35.45716,-0.78024,35.4657436088,16.06716,1.58976,16.1456175888,19.39,-2.37,19.5343031614,32.91,34.62716,-8.31024,35.6103959333,16.06716,1.58976,16.1456175888,18.56,-9.9,21.0352941505,0.0
2021-05-13 18:30:00,36.45076,0.050440000000000006,36.450794899,18.05076,1.99044,18.1601703729,18.4,-1.94,18.5019890823,32.96,35.64076,-7.5095600000000005,36.423306615,18.05076,1.99044,18.1601703729,17.59,-9.5,19.9914506727,0.0
2021-05-13 19:00:00,35.42388,0.0014,35.4238800277,18.53388,1.7514,18.616447293,16.89,-1.75,16.9804181338,32.96,34.64388,-7.5686,35.4609944504,18.53388,1.7514,18.616447293,16.11,-9.32,18.6116764425,0.0
2021-05-13 19:30:00,32.01332,-1.68304,32.0575308011,10.09332,0.7869600000000001,10.1239525218,21.92,-2.47,22.0587238978,32.99,31.11332,-9.27304,32.4657966522,10.09332,0.7869600000000001,10.1239525218,21.02,-10.06,23.3033044867,0.0
2021-05-13 20:00:00,30.52868,-1.9832800000000002,30.5930335551,10.67868,0.12672,10.6794318435,19.85,-2.11,19.961828573600002,33.07,29.67868,-9.56328,31.1814106625,10.67868,0.12672,10.6794318435,19.0,-9.69,21.3282934151,0.0
2021-05-13 20:30:00,30.04532,-1.5268000000000002,30.0840883548,10.79532,0.1332,10.7961417248,19.25,-1.6600000000000001,19.3214414576,33.07,29.19532,-9.1268,30.5886447582,10.79532,0.1332,10.7961417248,18.4,-9.26,20.5987281161,0.0
2021-05-13 21:00:00,28.72652,-1.9158,28.7903324217,11.39652,0.0342,11.3965713155,17.33,-1.9500000000000002,17.4393635205,33.05,27.94652,-9.4158,29.4900876525,11.39652,0.0342,11.3965713155,16.55,-9.45,19.0579379787,0.0
2021-05-13 21:30:00,28.12408,-2.11236,28.2032966267,10.32408,0.37764000000000003,10.3309844553,17.8,-2.49,17.9733163328,32.89,27.33408,-9.52236,28.945246059,10.32408,0.37764000000000003,10.3309844553,17.01,-9.9,19.6812118529,0.0
2021-05-13 22:00:00,26.59132,-2.29492,26.6901659258,4.98132,-0.39492000000000005,4.9969501446999995,21.61,-1.9,21.6933653452,32.68,25.69132,-9.68492,27.4561759673,4.98132,-0.39492000000000005,4.9969501446999995,20.71,-9.29,22.6981981664,0.0
2021-05-13 22:30:00,25.02968,-2.56416,25.1606795896,3.19968,-0.61416,3.2580891038,21.83,-1.9500000000000002,21.9169204041,32.57,24.12968,-9.98416,26.1136919605,3.19968,-0.61416,3.2580891038,20.93,-9.37,22.9316767813,0.0
2021-05-13 23:00:00,23.11148,-2.8738,23.2894661646,3.02148,-0.6138,3.0831950685,20.09,-2.26,20.2167183291,32.63,22.24148,-10.3438,24.5291180239,3.02148,-0.6138,3.0831950685,19.22,-9.73,21.5425462748,0.0
2021-05-13 23:30:00,21.15888,-3.15448,21.3927311703,2.73888,-0.5644800000000001,2.7964444076,18.42,-2.59,18.6011961981,32.76,20.33888,-10.65448,22.9605745513,2.73888,-0.5644800000000001,2.7964444076,17.6,-10.09,20.2871412476,0.0
2021-05-14 00:00:00,19.65832,-3.434,19.9559991286,2.57832,-0.594,2.645859033,17.08,-2.84,17.3145025918,32.85,18.87832,-10.964,21.8311763774,2.57832,-0.594,2.645859033,16.3,-10.37,19.3190812411,0.0
2021-05-14 00:30:00,18.77656,-3.67536,19.1328899167,1.9965600000000001,-0.49536,2.057093426,16.78,-3.18,17.0786650532,32.97,17.99656,-11.33536,21.268910601199998,1.9965600000000001,-0.49536,2.057093426,16.0,-10.84,19.326292971,0.0
2021-05-14 01:00:00,18.01024,-3.7404,18.3945463934,1.3802400000000001,-0.41040000000000004,1.4399620195,16.63,-3.33,16.9601238203,33.27,17.24024,-11.4104,20.6742134897,1.3802400000000001,-0.41040000000000004,1.4399620195,15.86,-11.0,19.3012849313,0.0
2021-05-14 01:30:00,17.778480000000002,-3.8378,18.1879921913,1.06848,-0.3078,1.1119309108,16.71,-3.5300000000000002,17.0787880132,33.28,17.00848,-11.4578,20.5077929761,1.06848,-0.3078,1.1119309108,15.94,-11.15,19.4526630568,0.0
2021-05-14 02:00:00,17.60072,-3.91392,18.0306437568,0.99072,-0.04392,0.9916930396,16.61,-3.87,17.054881999,33.17,16.83072,-11.50392,20.3865963585,0.99072,-0.04392,0.9916930396,15.84,-11.46,19.5508874479,0.0
2021-05-14 02:30:00,17.63072,-3.94924,18.0676170066,0.9007200000000001,-0.039240000000000004,0.9015743430000001,16.73,-3.91,17.1808323431,33.11,16.85072,-11.54924,20.4286981743,0.9007200000000001,-0.039240000000000004,0.9015743430000001,15.95,-11.51,19.6693314579,0.0
2021-05-14 03:00:00,17.3872,-3.90344,17.8199766463,0.4572,0.016560000000000002,0.4574998072,16.93,-3.92,17.3778968808,33.17,16.6072,-11.53344,20.2192811463,0.4572,0.016560000000000002,0.4574998072,16.15,-11.55,19.8551001005,0.0
2021-05-14 03:30:00,17.31448,-3.84964,17.7372756025,0.29448,0.09036000000000001,0.3080314919,17.02,-3.94,17.4700887233,33.25,16.53448,-11.49964,20.1402767856,0.29448,0.09036000000000001,0.3080314919,16.24,-11.59,19.951583897,0.0
2021-05-14 04:00:00,17.03752,-3.8024,17.4566701725,0.40752000000000005,-0.12240000000000001,0.42550477130000003,16.63,-3.68,17.0323016648,33.25,16.26752,-11.3724,19.848518552,0.40752000000000005,-0.12240000000000001,0.42550477130000003,15.86,-11.25,19.4448476466,0.0
2021-05-14 04:30:00,17.2474,-3.79332,17.6596173057,0.34740000000000004,-0.10332000000000001,0.36243866020000004,16.9,-3.69,17.2981530806,33.08,16.4674,-11.40332,20.0302513659,0.34740000000000004,-0.10332000000000001,0.36243866020000004,16.12,-11.3,19.6861474139,0.0
2021-05-14 05:00:00,17.44432,-3.65048,17.8221857384,0.45432000000000006,-0.15048,0.47859261670000003,16.99,-3.5,17.3467605045,33.17,16.66432,-11.25048,20.1065377749,0.45432000000000006,-0.15048,0.47859261670000003,16.21,-11.1,19.6462235557,0.0
2021-05-14 05:30:00,17.72624,-3.51608,18.0715910507,0.51624,-0.13608,0.5338740526,17.21,-3.38,17.5387713367,33.12,16.93624,-11.08608,20.2419711269,0.51624,-0.13608,0.5338740526,16.42,-10.95,19.7362331766,0.0
2021-05-14 06:00:00,18.4944,-3.38964,18.8024596979,0.5544,-0.17964000000000002,0.582777736,17.94,-3.21,18.2249197529,33.05,17.6844,-10.93964,20.7945600264,0.5544,-0.17964000000000002,0.582777736,17.13,-10.76,20.2290508922,0.0
2021-05-14 06:30:00,20.73612,-3.04868,20.9590343861,5.85612,0.8413200000000001,5.9162454984,14.88,-3.89,15.3800682703,32.97,20.01612,-10.548680000000001,22.6256427444,5.85612,0.8413200000000001,5.9162454984,14.16,-11.39,18.172443424,0.0
2021-05-14 07:00:00,23.24272,-2.20316,23.3469044411,4.66272,0.8168400000000001,4.7337284865,18.58,-3.02,18.8238359534,32.97,22.43272,-9.62316,24.4096729799,4.66272,0.8168400000000001,4.7337284865,17.77,-10.44,20.6098641432,0.0
2021-05-14 07:30:00,25.76164,-1.56288,25.809004037,5.11164,0.7171200000000001,5.1616978393,20.65,-2.2800000000000002,20.7754879606,32.71,24.89164,-8.93288,26.4459843262,5.11164,0.7171200000000001,5.1616978393,19.78,-9.65,22.0084279311,0.0
2021-05-14 08:00:00,28.0348,-1.68492,28.0853870624,6.9948,0.95508,7.0597028866,21.04,-2.64,21.204980547,32.53,27.1648,-9.04492,28.6310484762,6.9948,0.95508,7.0597028866,20.17,-10.0,22.5128607689,0.0
2021-05-14 08:30:00,30.14128,-0.74472,30.1504787345,11.681280000000001,1.02528,11.7261887038,18.46,-1.77,18.5446623048,32.59,29.33128,-8.13472,30.4384240051,11.681280000000001,1.02528,11.7261887038,17.65,-9.16,19.8853740221,0.0
2021-05-14 09:00:00,30.15624,-0.12652000000000002,30.1565054051,12.39624,1.02348,12.4384194112,17.76,-1.15,17.797193599,32.59,29.36624,-7.52652,30.3154177779,12.39624,1.02348,12.4384194112,16.97,-8.55,19.0021946101,0.0
2021-05-14 09:30:00,31.80388,0.6840400000000001,31.8112353387,16.10388,1.6340400000000002,16.1865696729,15.7,-0.9500000000000001,15.7287157772,32.47,31.07388,-6.65596,31.7787322242,16.10388,1.6340400000000002,16.1865696729,14.97,-8.29,17.1121302005,0.0
2021-05-14 10:00:00,32.90536,1.11716,32.9243187203,18.76536,2.11716,18.884414272,14.14,-1.0,14.1753165749,32.47,32.21536,-6.25284,32.8165724596,18.76536,2.11716,18.884414272,13.45,-8.37,15.8416981413,0.0
2021-05-14 10:30:00,32.547,0.9049200000000001,32.5595775342,18.657,2.10492,18.7753651684,13.89,-1.2,13.9417394897,32.54,31.867,-6.45508,32.5142083835,18.657,2.10492,18.7753651684,13.21,-8.56,15.7409561336,0.0
2021-05-14 11:00:00,32.67248,1.12132,32.6917161968,18.67248,2.01132,18.7804930045,14.0,-0.89,14.0282607618,32.5,31.98248,-6.2386800000000004,32.5852751269,18.67248,2.01132,18.7804930045,13.31,-8.25,15.6594572064,0.0
2021-05-14 11:30:00,32.9588,1.2052,32.9808278319,18.4788,1.7352,18.5600907455,14.48,-0.53,14.4896963391,32.5,32.2588,-6.1448,32.8388298281,18.4788,1.7352,18.5600907455,13.78,-7.88,15.8739661081,0.0
2021-05-14 12:00:00,33.11452,1.12304,33.1335578179,18.43452,1.8230400000000002,18.5244433782,14.68,-0.7000000000000001,14.6966798972,32.45,32.42452,-6.23696,33.0189213523,18.43452,1.8230400000000002,18.5244433782,13.99,-8.06,16.1457022145,0.0
2021-05-14 12:30:00,32.95316,1.11272,32.9719410982,18.98316,1.69272,19.0584801226,13.97,-0.58,13.982034902,32.48,32.26316,-6.26728,32.8662485201,18.98316,1.69272,19.0584801226,13.28,-7.96,15.4828937864,0.0
2021-05-14 13:00:00,31.61344,0.5212800000000001,31.6177374502,19.42344,1.7812800000000002,19.5049475742,12.19,-1.26,12.2549459403,32.52,30.96344,-6.84872,31.7118208602,19.42344,1.7812800000000002,19.5049475742,11.54,-8.63,14.4100138792,0.0
2021-05-14 13:30:00,29.8616,0.26364000000000004,29.8627637805,18.9216,1.58364,18.9877555864,10.94,-1.32,11.0193466231,32.58,29.2516,-7.17636,30.1190346029,18.9216,1.58364,18.9877555864,10.33,-8.76,13.5442423192,0.0
2021-05-14 14:00:00,29.35296,0.13692000000000001,29.3532793372,13.06296,1.00692,13.1017102642,16.29,-0.87,16.3132155015,32.72,28.60296,-7.28308,29.5156327232,13.06296,1.00692,13.1017102642,15.54,-8.29,17.6129412649,0.0
2021-05-14 14:30:00,26.98256,-0.59928,26.9892141544,7.97256,0.9007200000000001,8.0232792219,19.01,-1.5,19.0690875503,32.74,26.14256,-8.06928,27.3595819243,7.97256,0.9007200000000001,8.0232792219,18.17,-8.97,20.2635090742,0.0
2021-05-14 15:00:00,26.64812,-1.58344,26.6951228086,7.63812,0.8265600000000001,7.6827129693,19.01,-2.41,19.1621554111,32.74,25.79812,-9.06344,27.3439013341,7.63812,0.8265600000000001,7.6827129693,18.16,-9.89,20.6784356275,0.0
2021-05-14 15:30:00,27.71184,-2.16516,27.7962946094,9.95184,1.10484,10.0129811151,17.76,-3.27,18.0585298405,32.81,26.90184,-9.66516,28.5853863576,9.95184,1.10484,10.0129811151,16.95,-10.77,20.0822160132,0.0
2021-05-14 16:00:00,29.62776,-1.53984,29.6677479739,19.24776,1.7301600000000001,19.3253646445,10.38,-3.27,10.8828902411,32.92,29.00776,-9.03984,30.3836937755,19.24776,1.7301600000000001,19.3253646445,9.76,-10.77,14.534459054300001,0.0
2021-05-14 16:30:00,30.84068,-1.70808,30.8879439288,18.94068,1.7719200000000002,19.0233819114,11.9,-3.48,12.398403123,32.97,30.19068,-9.18808,31.5578512093,18.94068,1.7719200000000002,19.0233819114,11.25,-10.96,15.7061803122,0.0
2021-05-14 17:00:00,32.07308,-1.70592,32.1184156479,17.98308,2.13408,18.1092645829,14.09,-3.84,14.6038933165,32.92,31.36308,-9.19592,32.6834473661,17.98308,2.13408,18.1092645829,13.38,-11.33,17.5326352839,0.0
2021-05-14 17:30:00,31.21052,-2.86652,31.3418808558,9.65052,1.8334800000000002,9.8231453812,21.56,-4.7,22.0663454156,32.95,30.31052,-10.34652,32.0277707432,9.65052,1.8334800000000002,9.8231453812,20.66,-12.18,23.9830773672,0.0
2021-05-14 18:00:00,31.31956,-3.2608800000000002,31.4888579813,6.64956,1.05912,6.7333783028,24.67,-4.32,25.0453848044,32.95,30.32956,-10.78088,32.1886561286,6.64956,1.05912,6.7333783028,23.68,-11.84,26.4750448536,0.0
2021-05-14 18:30:00,31.29808,-3.42076,31.4844630042,6.77808,1.02924,6.8557788372,24.52,-4.45,24.9205316958,33.01,30.31808,-10.92076,32.2249743811,6.77808,1.02924,6.8557788372,23.54,-11.95,26.3995094651,0.0
2021-05-14 19:00:00,30.87164,-3.50976,31.0705096763,6.7316400000000005,1.02024,6.8085142834,24.14,-4.53,24.5613619329,32.95,29.89164,-10.99976,31.85129294,6.7316400000000005,1.02024,6.8085142834,23.16,-12.02,26.0934091295,0.0
2021-05-14 19:30:00,30.07968,-3.84672,30.3246500996,6.7096800000000005,1.04328,6.7903047694000005,23.37,-4.89,23.8761177749,32.95,29.11968,-11.32672,31.245005189,6.7096800000000005,1.04328,6.7903047694000005,22.41,-12.37,25.5973631454,0.0
2021-05-14 20:00:00,29.22728,-4.09116,29.5122260486,6.85728,0.97884,6.9267897863000005,22.37,-5.07,22.9373450948,32.95,28.29728,-11.58116,30.5754692907,6.85728,0.97884,6.9267897863000005,21.44,-12.56,24.848082421,0.0
2021-05-14 20:30:00,28.9412,-4.60672,29.3055442979,6.7212,0.9532800000000001,6.7884661153,22.22,-5.5600000000000005,22.9050649421,33.06,28.0112,-12.11672,30.5195384794,6.7212,0.9532800000000001,6.7884661153,21.29,-13.07,24.9817733558,0.0
2021-05-14 21:00:00,28.37996,-4.89836,28.7995843771,6.60996,1.15164,6.7095339548,21.77,-6.05,22.5950304271,33.06,27.46996,-12.42836,30.1506688929,6.60996,1.15164,6.7095339548,20.86,-13.58,24.8908818647,0.0
2021-05-14 21:30:00,27.32008,-5.28748,27.827041092400002,6.31008,1.08252,6.4022620344,21.01,-6.37,21.9544300769,33.1,26.41008,-12.83748,29.3648296157,6.31008,1.08252,6.4022620344,20.1,-13.92,24.4494662518,0.0
2021-05-14 22:00:00,26.15572,-5.40524,26.7083939647,0.22572000000000003,0.10476,0.24884568710000002,25.93,-5.51,26.5089607492,33.19,25.12572,-12.95524,28.26906523,0.22572000000000003,0.10476,0.24884568710000002,24.9,-13.06,28.1171406797,0.0
2021-05-14 22:30:00,24.30732,-5.70088,24.9668948481,0.33732,0.06912,0.3443288498,23.97,-5.77,24.6546912372,33.08,23.33732,-13.09088,26.7582070393,0.33732,0.06912,0.3443288498,23.0,-13.16,26.4987848778,0.0
2021-05-14 23:00:00,22.61348,-5.88556,23.3668417683,0.48348,-0.025560000000000003,0.4841551652,22.13,-5.86,22.8927171825,32.76,21.68348,-13.27556,25.4246690878,0.48348,-0.025560000000000003,0.4841551652,21.2,-13.25,25.00005,0.0
2021-05-14 23:30:00,20.9098,-6.12792,21.7892436667,0.8298000000000001,-0.18792,0.8508125331,20.08,-5.94,20.940152817,32.76,20.0298,-13.57792,24.1981982711,0.8298000000000001,-0.18792,0.8508125331,19.2,-13.39,23.4079495044,0.0
2021-05-15 00:00:00,19.2486,-6.2778,20.246465736,1.1286,-0.3078,1.1698199862,18.12,-5.97,19.0781367015,32.91,18.4186,-13.6678,22.9358580132,1.1286,-0.3078,1.1698199862,17.29,-13.36,21.8502562914,0.0
2021-05-15 00:30:00,18.21936,-6.39156,19.3079547866,0.9093600000000001,-0.24156000000000002,0.9408968292000001,17.31,-6.15,18.370046271,32.8,17.41936,-13.81156,22.2304586647,0.9093600000000001,-0.24156000000000002,0.9408968292000001,16.51,-13.57,21.3711253798,0.0
2021-05-15 01:00:00,17.41152,-6.3842,18.5450542828,0.9115200000000001,-0.2142,0.9363494809,16.5,-6.17,17.6158706853,32.87,16.64152,-13.8142,21.6280445152,0.9115200000000001,-0.2142,0.9363494809,15.73,-13.6,20.7940592478,0.0
2021-05-15 01:30:00,17.18028,-6.52388,18.3772422069,0.5302800000000001,0.09612000000000001,0.5389210822,16.65,-6.62,17.9177816707,32.89,16.39028,-13.96388,21.5320975089,0.5302800000000001,0.09612000000000001,0.5389210822,15.86,-14.06,21.1948861757,0.0
2021-05-15 02:00:00,16.91316,-6.616,18.161124337,0.5331600000000001,0.054,0.5358876614,16.38,-6.67,17.6859633608,32.96,16.13316,-14.036,21.3842967522,0.5331600000000001,0.054,0.5358876614,15.6,-14.09,21.0211346031,0.0
2021-05-15 02:30:00,16.6026,-6.55984,17.851549725,0.6426000000000001,0.02016,0.6429161575,15.96,-6.58,17.2631978498,32.9,15.842600000000001,-14.01984,21.1552331206,0.6426000000000001,0.02016,0.6429161575,15.2,-14.04,20.6920661124,0.0
2021-05-15 03:00:00,16.1526,-6.55828,17.4332304327,0.5526,-0.008280000000000001,0.5526620291000001,15.6,-6.55,16.9192937205,32.95,15.3926,-13.97828,20.7924131961,0.5526,-0.008280000000000001,0.5526620291000001,14.84,-13.97,20.3810328492,0.0
2021-05-15 03:30:00,15.80748,-6.60236,17.1308955259,1.07748,-0.34236000000000005,1.130563364,14.73,-6.26,16.0050148391,33.02,15.07748,-14.08236,20.631123729,1.07748,-0.34236000000000005,1.130563364,14.0,-13.74,19.6160036705,0.0
2021-05-15 04:00:00,15.71784,-6.61668,17.0537664018,1.16784,-0.43668,1.2468118094,14.55,-6.18,15.8080643976,33.02,14.98784,-14.10668,20.5823654736,1.16784,-0.43668,1.2468118094,13.82,-13.67,19.4386547888,0.0
2021-05-15 04:30:00,15.57376,-6.52924,16.8870653316,2.00376,-0.5792400000000001,2.0858027508,13.57,-5.95,14.8171319762,33.05,14.86376,-14.03924,20.4458216053,2.00376,-0.5792400000000001,2.0858027508,12.86,-13.46,18.6158856894,0.0
2021-05-15 05:00:00,15.4714,-6.53796,16.7961048735,2.7414,-0.68796,2.8264045927,12.73,-5.85,14.0098322617,33.05,14.7814,-14.01796,20.3713766968,2.7414,-0.68796,2.8264045927,12.04,-13.33,17.9624747738,0.0
2021-05-15 05:30:00,15.627,-6.39744,16.8858037284,2.547,-0.5774400000000001,2.6116366427,13.08,-5.82,14.3163822246,33.02,14.937,-13.87744,20.3886564038,2.547,-0.5774400000000001,2.6116366427,12.39,-13.3,18.1769661935,0.0
2021-05-15 06:00:00,16.00124,-6.27288,17.1868759532,2.72124,-0.63288,2.7938654642,13.28,-5.64,14.4280282783,33.02,15.30124,-13.75288,20.5735182658,2.72124,-0.63288,2.7938654642,12.58,-13.12,18.1766553579,0.0
2021-05-15 06:30:00,17.19256,-5.9580400000000004,18.1956687153,2.75256,-0.6980400000000001,2.83969125,14.44,-5.26,15.3681879218,32.87,16.47256,-13.39804,21.2332924624,2.75256,-0.6980400000000001,2.83969125,13.72,-12.7,18.6956786451,0.0
2021-05-15 07:00:00,18.12984,-5.77536,19.0275032927,3.39984,-0.8553600000000001,3.5057884641,14.73,-4.92,15.5299484867,32.87,17.38984,-13.27536,21.877881944,3.39984,-0.8553600000000001,3.5057884641,13.99,-12.42,18.7076588594,0.0
2021-05-15 07:30:00,19.6806,-5.4844,20.43048359,2.7306,-0.6444000000000001,2.8056064799,16.95,-4.84,17.6274813856,33.02,18.8906,-12.9444,22.9000493388,2.7306,-0.6444000000000001,2.8056064799,16.16,-12.3,20.3085105313,0.0
2021-05-15 08:00:00,21.6242,-5.22148,22.2456710178,1.5642,-0.41148,1.6174169005999999,20.06,-4.8100000000000005,20.6286136228,32.93,20.7542,-12.67148,24.316727227,1.5642,-0.41148,1.6174169005999999,19.19,-12.26,22.7719937643,0.0
2021-05-15 08:30:00,23.69544,-4.7020800000000005,24.1574715796,1.67544,-0.44208000000000003,1.7327821329000002,22.02,-4.26,22.4282857125,32.59,22.78544,-12.05208,25.7765185454,1.67544,-0.44208000000000003,1.7327821329000002,21.11,-11.61,24.091994521,0.0
2021-05-15 09:00:00,26.02812,-4.21968,26.367948916,1.15812,-0.31968,1.2014313284,24.87,-3.9,25.1739329466,32.59,25.02812,-11.58968,27.5812884622,1.15812,-0.31968,1.2014313284,23.87,-11.27,26.3967763183,0.0
2021-05-15 09:30:00,26.92368,-3.5528,27.1570788669,0.7336800000000001,-0.1728,0.753754723,26.19,-3.38,26.4072054561,32.59,25.90368,-10.8828,28.0969032703,0.7336800000000001,-0.1728,0.753754723,25.17,-10.71,27.3538479926,0.0
2021-05-15 10:00:00,27.2758,-3.92804,27.5571907836,3.8358,0.38196,3.8547704318,23.44,-4.31,23.8329540762,32.46,26.3158,-11.24804,28.6188702342,3.8358,0.38196,3.8547704318,22.48,-11.63,25.3102212555,0.0
2021-05-15 10:30:00,27.02376,-5.14508,27.5091885148,7.13376,0.75492,7.1735929592,19.89,-5.9,20.7466165916,32.54,26.15376,-12.44508,28.9637562886,7.13376,0.75492,7.1735929592,19.02,-13.2,23.1516824443,0.0
2021-05-15 11:00:00,27.11824,-5.0178,27.5785651827,7.24824,0.5022,7.2656168312,19.87,-5.52,20.6224949994,32.61,26.25824,-12.2978,28.9953626075,7.24824,0.5022,7.2656168312,19.01,-12.8,22.9176809473,0.0
2021-05-15 11:30:00,25.949,-4.84284,26.3970396118,6.219,0.04716,6.2191788096,19.73,-4.89,20.3269525507,32.57,25.079,-12.17284,27.8771281639,6.219,0.04716,6.2191788096,18.86,-12.22,22.4728280374,0.0
2021-05-15 12:00:00,25.8768,-4.94536,26.3451203028,4.4568,-0.6753600000000001,4.5076798211,21.42,-4.27,21.8414582846,32.61,24.9668,-12.25536,27.8124963096,4.4568,-0.6753600000000001,4.5076798211,20.51,-11.58,23.5532694121,0.0
2021-05-15 12:30:00,26.2238,-4.98388,26.6931966294,5.1138,-0.80388,5.1765986414,21.11,-4.18,21.5198629178,32.57,25.3138,-12.32388,28.1543333911,5.1138,-0.80388,5.1765986414,20.2,-11.52,23.2540405091,0.0
2021-05-15 13:00:00,25.00508,-5.09788,25.5194515282,4.82508,-0.67788,4.8724653206,20.18,-4.42,20.6583832862,32.57,24.12508,-12.43788,27.1425927999,4.82508,-0.67788,4.8724653206,19.3,-11.76,22.6006106112,0.0
2021-05-15 13:30:00,24.41852,-5.17736,24.9613536404,5.97852,-1.01736,6.0644639301,18.44,-4.16,18.9034176804,32.62,23.57852,-12.53736,26.7045314724,5.97852,-1.01736,6.0644639301,17.6,-11.52,21.0349803898,0.0
2021-05-15 14:00:00,23.93056,-5.19668,24.4883071064,7.72056,-1.4266800000000002,7.8512713961,16.21,-3.77,16.6426259947,32.62,23.14056,-12.55668,26.3278508378,7.72056,-1.4266800000000002,7.8512713961,15.42,-11.13,19.0171843342,0.0
2021-05-15 14:30:00,23.54528,-5.39492,24.1554418731,8.49528,-1.47492,8.6223645994,15.05,-3.92,15.5521349017,32.62,22.79528,-12.77492,26.1308892173,8.49528,-1.47492,8.6223645994,14.3,-11.3,18.2258058807,0.0
2021-05-15 15:00:00,23.36384,-4.66952,23.8258984422,9.21384,-1.64952,9.3603292557,14.15,-3.02,14.4686868789,32.72,22.63384,-12.04952,25.6414049025,9.21384,-1.64952,9.3603292557,13.42,-10.4,16.9781153253,0.0
