Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-15 15:30:00,25.528480000000002,2.11088,25.6156027742,10.69848,-2.04912,10.8929503389,14.83,4.16,15.4024186412,32.65,24.80848,-5.29912,25.3681168533,10.69848,-2.04912,10.8929503389,14.11,-3.25,14.4794544096,0.0
2021-05-15 16:00:00,26.21136,2.46216,26.3267473288,9.89136,-1.8878400000000002,10.0699028056,16.32,4.35,16.8897868548,32.31,25.39136,-5.83784,26.0538200369,9.89136,-1.8878400000000002,10.0699028056,15.5,-3.95,15.9953899609,0.0
2021-05-15 16:30:00,26.85024,2.4196400000000002,26.9590438589,9.66024,-1.89036,9.8434596452,17.19,4.31,17.7220822704,32.79,26.01024,-5.88036,26.6666686818,9.66024,-1.89036,9.8434596452,16.35,-3.99,16.8298128332,0.0
2021-05-15 17:00:00,27.14604,2.5244,27.2631634819,10.16604,-1.9656,10.3543204819,16.98,4.49,17.5636129541,32.79,26.31604,-5.6956,26.925337892800002,10.16604,-1.9656,10.3543204819,16.15,-3.73,16.5751440416,0.0
2021-05-15 17:30:00,27.04628,2.31096,27.1448300411,12.62628,-1.49904,12.7149544852,14.42,3.81,14.9148416016,32.65,26.27628,-5.94904,26.9413059735,12.62628,-1.49904,12.7149544852,13.65,-4.45,14.3570540154,0.0
2021-05-15 18:00:00,26.68584,1.8352,26.7488694256,14.95584,-0.6948000000000001,14.9719703829,11.73,2.5300000000000002,11.9997416639,32.77,25.99584,-6.4548,26.7852224248,14.95584,-0.6948000000000001,14.9719703829,11.04,-5.76,12.4522769002,0.0
2021-05-15 18:30:00,27.95104,1.63576,27.9988633316,13.45104,-0.44424,13.4583738341,14.5,2.08,14.6484265367,33.15,27.19104,-6.74424,28.0149501063,13.45104,-0.44424,13.4583738341,13.74,-6.3,15.1154755135,0.0
2021-05-15 19:00:00,28.38124,1.4562,28.4185731939,12.44124,-0.2538,12.4438284775,15.94,1.71,16.0314596965,33.15,27.57124,-6.8838,28.4175997857,12.44124,-0.2538,12.4438284775,15.13,-6.63,16.5188922147,0.0
2021-05-15 19:30:00,28.61916,1.2865600000000001,28.6480637346,11.45916,-0.07344,11.4593953304,17.16,1.3599999999999999,17.2138084107,33.03,27.78916,-7.03344,28.6654267671,11.45916,-0.07344,11.4593953304,16.33,-6.96,17.7513520612,0.0
2021-05-15 20:00:00,28.2548,1.2312,28.2816119852,12.0348,-0.2088,12.0366111709,16.22,1.44,16.2837956263,33.03,27.4448,-7.0488,28.3355364954,12.0348,-0.2088,12.0366111709,15.41,-6.84,16.8598250287,0.0
2021-05-15 20:30:00,25.30652,0.6934,25.3160178162,17.15652,0.7434000000000001,17.1726183813,8.15,-0.05,8.1501533728,32.97,24.71652,-7.6366,25.8693645162,17.15652,0.7434000000000001,17.1726183813,7.5600000000000005,-8.38,11.2861862469,0.0
2021-05-15 21:00:00,26.76652,0.52236,26.7716165534,11.12652,0.52236,11.1387749452,15.64,0.0,15.64,33.19,25.97652,-7.79764,27.1216293921,11.12652,0.52236,11.1387749452,14.85,-8.32,17.0218947241,0.0
2021-05-15 21:30:00,24.88384,0.013160000000000002,24.8838434799,14.79384,1.16316,14.8394960538,10.09,-1.15,10.155323727,33.14,24.24384,-8.30684,25.6274729291,14.79384,1.16316,14.8394960538,9.45,-9.47,13.3784677747,0.0
2021-05-15 22:00:00,25.92536,-0.08016000000000001,25.9254839252,10.48536,0.69984,10.5086892786,15.44,-0.78,15.4596895182,33.21,25.14536,-8.45016,26.5272375787,10.48536,0.69984,10.5086892786,14.66,-9.15,17.2811486887,0.0
2021-05-15 22:30:00,24.54816,-0.29096,24.5498842585,9.21816,0.32904000000000005,9.2240306324,15.33,-0.62,15.3425323855,33.28,23.75816,-8.59096,25.2637044059,9.21816,0.32904000000000005,9.2240306324,14.54,-8.92,17.0580772656,0.0
2021-05-15 23:00:00,23.2896,-0.5872400000000001,23.2970023603,8.2296,0.48276,8.2437475324,15.06,-1.07,15.0979634388,33.09,22.5096,-8.97724,24.2337147416,8.2296,0.48276,8.2437475324,14.28,-9.46,17.1292148098,0.0
2021-05-15 23:30:00,23.58232,-0.41292,23.5859347813,2.9923200000000003,-0.59292,3.0504971904,20.59,0.18,20.5907867747,33.27,22.66232,-8.71292,24.2795330002,2.9923200000000003,-0.59292,3.0504971904,19.67,-8.12,21.2801151313,0.0
2021-05-16 00:00:00,21.27148,-0.7765200000000001,21.2856487968,4.01148,-0.95652,4.1239425676,17.26,0.18,17.2609385608,33.27,20.47148,-8.38652,22.122730643,4.01148,-0.95652,4.1239425676,16.46,-7.43,18.0592497076,0.0
2021-05-16 00:30:00,20.3248,-0.9184800000000001,20.3455425229,3.1248,-0.7084800000000001,3.204109697,17.2,-0.21,17.201281929,32.92,19.5348,-8.568480000000001,21.3313679953,3.1248,-0.7084800000000001,3.204109697,16.41,-7.86,18.1952658678,0.0
2021-05-16 01:00:00,18.96416,-0.93132,18.9870145481,3.94416,-0.93132,4.0526232305,15.02,0.0,15.02,33.02,18.24416,-8.55132,20.1488076036,3.94416,-0.93132,4.0526232305,14.3,-7.62,16.2035304795,0.0
2021-05-16 01:30:00,19.04768,-1.45604,19.1032501388,2.22768,-0.17604,2.2346248598,16.82,-1.28,16.8686336139,32.93,18.28768,-9.04604,20.4026978477,2.22768,-0.17604,2.2346248598,16.06,-8.87,18.3466754482,0.0
2021-05-16 02:00:00,18.80352,-1.48508,18.8620737724,2.06352,-0.14508000000000001,2.0686137863,16.74,-1.34,16.7935463795,32.98,18.03352,-9.04508,20.1747692873,2.06352,-0.14508000000000001,2.0686137863,15.97,-8.9,18.2825299125,0.0
2021-05-16 02:30:00,18.87136,-1.56112,18.9358211838,1.07136,-0.051120000000000006,1.0725789034,17.8,-1.51,17.8639329376,32.9,18.08136,-9.15112,20.2652060612,1.07136,-0.051120000000000006,1.0725789034,17.01,-9.1,19.2911922908,0.0
2021-05-16 03:00:00,18.52852,-1.57908,18.5956862481,0.48852000000000007,-0.019080000000000003,0.4888924593,18.04,-1.56,18.1073244849,33.0,17.72852,-9.12908,19.940925832,0.48852000000000007,-0.019080000000000003,0.4888924593,17.24,-9.11,19.4989666393,0.0
2021-05-16 03:30:00,17.95012,-1.34964,18.0007870979,1.32012,-0.44964000000000004,1.3945941861,16.63,-0.9,16.6543357718,32.9,17.18012,-8.92964,19.3622052913,1.32012,-0.44964000000000004,1.3945941861,15.86,-8.48,17.9847157331,0.0
2021-05-16 04:00:00,17.6714,-1.40068,17.7268238109,1.3014000000000001,-0.40068000000000004,1.3616851407000001,16.37,-1.0,16.4005152358,32.94,16.9114,-9.01068,19.1621450788,1.3014000000000001,-0.40068000000000004,1.3616851407000001,15.61,-8.61,17.8270636954,0.0
2021-05-16 04:30:00,17.74588,-1.33296,17.7958714127,1.14588,-0.37296,1.2050477733,16.6,-0.96,16.6277358651,32.99,16.98588,-8.99296,19.2196110506,1.14588,-0.37296,1.2050477733,15.84,-8.62,18.0335797888,0.0
2021-05-16 05:00:00,16.31536,-1.4743600000000001,16.381840841,4.18536,0.035640000000000005,4.1855117416,12.13,-1.51,12.223624667,33.09,15.66536,-9.10436,18.1188541288,4.18536,0.035640000000000005,4.1855117416,11.48,-9.14,14.6741268906,0.0
2021-05-16 05:30:00,17.47716,-1.36008,17.5300011201,0.9471600000000001,-0.28008,0.9877028258,16.53,-1.08,16.565243735,33.09,16.707160000000002,-9.02008,18.9866015514,0.9471600000000001,-0.28008,0.9877028258,15.76,-8.74,18.0212430204,0.0
2021-05-16 06:00:00,17.6682,-1.29444,17.7155543564,1.1682000000000001,-0.33444,1.2151301797,16.5,-0.96,16.5279036783,33.07,16.8982,-8.95444,19.1240989057,1.1682000000000001,-0.33444,1.2151301797,15.73,-8.62,17.937037102,0.0
2021-05-16 06:30:00,18.62164,-1.05284,18.6513792615,1.96164,-0.49284000000000006,2.0226029653,16.66,-0.56,16.6694091077,33.11,17.86164,-8.69284,19.8646331644,1.96164,-0.49284000000000006,2.0226029653,15.9,-8.2,17.8899413079,0.0
2021-05-16 07:00:00,19.85788,-0.8382000000000001,19.8755623149,1.48788,-0.3582,1.5303901902,18.37,-0.48,18.3762700241,33.03,19.03788,-8.4782,20.8403634837,1.48788,-0.3582,1.5303901902,17.55,-8.12,19.3374481253,0.0
2021-05-16 07:30:00,21.57628,-0.5704,21.5838183554,1.19628,-0.3204,1.2384433771,20.38,-0.25,20.3815333084,33.01,20.70628,-8.2704,22.2968506206,1.19628,-0.3204,1.2384433771,19.51,-7.95,21.0675722379,0.0
2021-05-16 08:00:00,23.45144,-0.37712,23.4544720164,0.54144,0.00288,0.5414476595000001,22.91,-0.38,22.9131512455,33.14,22.51144,-8.04712,23.9065068793,0.54144,0.00288,0.5414476595000001,21.97,-8.05,23.3983631906,0.0
2021-05-16 08:30:00,25.7244,0.11536,25.7246586623,0.9144,-0.13464,0.9242593195000001,24.81,0.25,24.811259540800002,32.84,24.7544,-7.48464,25.8611708028,0.9144,-0.13464,0.9242593195000001,23.84,-7.35,24.9473064678,0.0
2021-05-16 09:00:00,27.63476,0.50948,27.6394560389,1.00476,-0.11052000000000001,1.0108201264,26.63,0.62,26.6372164462,32.84,26.60476,-7.04052,27.5205773291,1.00476,-0.11052000000000001,1.0108201264,25.6,-6.93,26.5214045631,0.0
2021-05-16 09:30:00,29.66372,1.19824,29.6879110639,1.14372,-0.041760000000000005,1.1444821257,28.52,1.24,28.5469437944,32.7,28.58372,-6.30176,29.2701422637,1.14372,-0.041760000000000005,1.1444821257,27.44,-6.26,28.1450031089,0.0
2021-05-16 10:00:00,31.92776,1.93904,31.9865867941,1.06776,0.05904,1.0693910132,30.86,1.88,30.9172120347,32.52,30.79776,-5.5209600000000005,31.288704357,1.06776,0.05904,1.0693910132,29.73,-5.58,30.2491206484,0.0
2021-05-16 10:30:00,30.56544,1.7878,30.6176803699,7.34544,0.8478,7.3942040568,23.22,0.9400000000000001,23.2390189122,32.35,29.62544,-5.6322,30.1560669192,7.34544,0.8478,7.3942040568,22.28,-6.48,23.2032066749,0.0
2021-05-16 11:00:00,32.1154,2.08408,32.1829505578,6.1254,0.6040800000000001,6.1551147679,25.99,1.48,26.032105178,32.4,31.1254,-5.34592,31.5811555489,6.1254,0.6040800000000001,6.1551147679,25.0,-5.95,25.698297609,0.0
2021-05-16 11:30:00,35.26692,-1.16556,35.2861754289,1.36692,0.06444000000000001,1.3684380877,33.9,-1.23,33.9223068201,32.84,34.84692,-0.62556,34.8525344674,1.36692,0.06444000000000001,1.3684380877,33.48,-0.6900000000000001,33.4871094602,0.0
2021-05-16 12:00:00,32.47424,-2.10564,32.5424335812,6.83424,0.50436,6.8528253580000005,25.64,-2.61,25.7724989087,32.84,32.16424,-0.95564,32.1784335011,6.83424,0.50436,6.8528253580000005,25.33,-1.46,25.3720416995,0.0
2021-05-16 12:30:00,31.64352,-2.5142800000000003,31.7432506513,8.90352,0.6757200000000001,8.929124588,22.74,-3.19,22.9626588182,33.07,31.36352,-1.3542800000000002,31.3927453579,8.90352,0.6757200000000001,8.929124588,22.46,-2.03,22.551552053,0.0
2021-05-16 13:00:00,34.09916,-2.09796,34.1636378166,3.8091600000000003,0.12204000000000001,3.8111144915,30.29,-2.22,30.3712446238,33.02,33.75916,-0.96796,33.7730340726,3.8091600000000003,0.12204000000000001,3.8111144915,29.95,-1.09,29.969828161,0.0
2021-05-16 13:30:00,33.96464,-2.0848,34.028563904,1.7546400000000002,0.0252,1.7548209509000001,32.21,-2.11,32.2790365408,33.09,33.61464,-0.9648,33.6284828883,1.7546400000000002,0.0252,1.7548209509000001,31.86,-0.99,31.8753776448,0.0
2021-05-16 14:00:00,33.94936,-2.1496,34.0173459366,1.44936,-0.0396,1.4499008827,32.5,-2.11,32.5684218224,33.01,33.58936,-1.0396,33.6054441031,1.44936,-0.0396,1.4499008827,32.14,-1.0,32.1555531752,0.0
2021-05-16 14:30:00,32.97704,-2.40572,33.064673836,1.7870400000000002,-0.045720000000000004,1.7876247592999999,31.19,-2.36,31.2791575974,33.11,32.62704,-1.27572,32.6519708545,1.7870400000000002,-0.045720000000000004,1.7876247592999999,30.84,-1.23,30.8645184638,0.0
2021-05-16 15:00:00,31.0606,-2.78696,31.1853814856,2.9106,0.02304,2.9106911897,28.15,-2.81,28.2899027923,33.11,30.7206,-1.6369600000000002,30.7641821344,2.9106,0.02304,2.9106911897,27.81,-1.6600000000000001,27.8594992776,0.0
2021-05-16 15:30:00,29.9162,-3.07804,30.0741309547,3.0762,0.11196,3.0782367488,26.84,-3.19,27.0289048983,33.25,29.5962,-1.91804,29.6582860577,3.0762,0.11196,3.0782367488,26.52,-2.03,26.5975807171,0.0
2021-05-16 16:00:00,29.62152,-2.9974,29.7727871364,2.44152,0.10260000000000001,2.4436748291,27.18,-3.1,27.3562131882,33.25,29.32152,-1.9774,29.3881208292,2.44152,0.10260000000000001,2.4436748291,26.88,-2.08,26.9603560807,0.0
2021-05-16 16:30:00,30.78636,-2.86844,30.9197010025,3.54636,0.6015600000000001,3.5970187216,27.24,-3.47,27.460125637,32.9,30.48636,-1.79844,30.539360381,3.54636,0.6015600000000001,3.5970187216,26.94,-2.4,27.0466929587,0.0
2021-05-16 17:00:00,32.86384,-1.96764,32.9226910613,4.08384,-0.10764000000000001,4.0852583168,28.78,-1.8599999999999999,28.8400416088,32.69,32.57384,-0.9176400000000001,32.5867628879,4.08384,-0.10764000000000001,4.0852583168,28.49,-0.81,28.5015122406,0.0
2021-05-16 17:30:00,33.7378,-1.51432,33.7717680008,6.5178,-0.45432000000000006,6.5336148878,27.22,-1.06,27.2406314171,32.47,33.4578,-0.46432,33.4610217104,6.5178,-0.45432000000000006,6.5336148878,26.94,-0.01,26.940001856,0.0
2021-05-16 18:00:00,33.87016,-1.76288,33.9160063144,8.93016,0.35712000000000005,8.9372978198,24.94,-2.12,25.0299420694,32.41,33.61016,-0.7028800000000001,33.6175087643,8.93016,0.35712000000000005,8.9372978198,24.68,-1.06,24.702752883,0.0
2021-05-16 18:30:00,32.80068,-1.8774000000000002,32.8543640818,10.75068,0.2826,10.7543936706,22.05,-2.16,22.1555433244,32.5,32.56068,-0.7974,32.5704425641,10.75068,0.2826,10.7543936706,21.81,-1.08,21.8367236553,0.0
2021-05-16 19:00:00,32.5992,-2.09232,32.6662768558,9.0792,0.42768000000000006,9.0892674525,23.52,-2.52,23.6546147718,32.63,32.3392,-1.01232,32.3550405412,9.0792,0.42768000000000006,9.0892674525,23.26,-1.44,23.3045317481,0.0
2021-05-16 19:30:00,33.55136,-1.9226800000000002,33.6064049882,5.30136,-0.29268000000000005,5.3094330613,28.25,-1.63,28.2969857052,32.6,33.26136,-0.8726800000000001,33.2728063053,5.30136,-0.29268000000000005,5.3094330613,27.96,-0.58,27.9660150897,0.0
2021-05-16 20:00:00,34.25448,-2.08664,34.3179758517,2.54448,-0.65664,2.627842187,31.71,-1.43,31.7422273951,32.6,33.95448,-1.04664,33.9706074035,2.54448,-0.65664,2.627842187,31.41,-0.39,31.4124211101,0.0
2021-05-16 20:30:00,33.38604,-2.4722,33.4774467324,2.24604,-0.5922000000000001,2.3227992857,31.14,-1.88,31.1966985433,32.49,33.07604,-1.4322,33.1070327713,2.24604,-0.5922000000000001,2.3227992857,30.83,-0.84,30.8414412763,0.0
2021-05-16 21:00:00,32.28508,-2.96156,32.4206296706,0.8650800000000001,-0.24156000000000002,0.8981729455,31.42,-2.7199999999999998,31.5375141696,32.63,31.97508,-1.9115600000000001,32.0321682476,0.8650800000000001,-0.24156000000000002,0.8981729455,31.11,-1.67,31.1547909638,0.0
2021-05-16 21:30:00,31.82548,-3.23508,31.9894813937,0.46548000000000006,0.03492,0.4667879998,31.36,-3.27,31.5300253727,32.61,31.49548,-2.17508,31.5704962495,0.46548000000000006,0.03492,0.4667879998,31.03,-2.21,31.1086000971,0.0
2021-05-16 22:00:00,30.17344,-3.6013200000000003,30.3875959427,0.6134400000000001,-0.12132000000000001,0.6253216580000001,29.56,-3.48,29.7641394971,32.61,29.88344,-2.53132,29.9904579354,0.6134400000000001,-0.12132000000000001,0.6253216580000001,29.27,-2.41,29.3690483332,0.0
2021-05-16 22:30:00,28.3292,-4.09376,28.6234596717,0.5292,-0.023760000000000003,0.5297331192,27.8,-4.07,28.0963502968,32.73,28.0292,-3.00376,28.1896900795,0.5292,-0.023760000000000003,0.5297331192,27.5,-2.98,27.6609905824,0.0
2021-05-16 23:00:00,25.83748,-4.41072,26.21125376,0.89748,-0.18072000000000002,0.9154944395,24.94,-4.23,25.2961756003,32.83,25.55748,-3.30072,25.769740714,0.89748,-0.18072000000000002,0.9154944395,24.66,-3.12,24.8565886638,0.0
2021-05-16 23:30:00,23.42256,-4.65208,23.8800788374,1.40256,-0.35208,1.4460756827,22.02,-4.3,22.4359176322,32.91,23.17256,-3.52208,23.4386984383,1.40256,-0.35208,1.4460756827,21.77,-3.17,21.9995863597,0.0
2021-05-17 00:00:00,21.27616,-4.8878,21.8303818836,2.21616,-0.5778,2.2902440887,19.06,-4.31,19.5412307698,33.0,21.03616,-3.7478,21.3674058413,2.21616,-0.5778,2.2902440887,18.82,-3.17,19.0851067589,0.0
2021-05-17 00:30:00,19.96956,-4.93188,20.5695592303,2.41956,-0.64188,2.5032539879,17.55,-4.29,18.0667263222,33.0,19.73956,-3.78188,20.0985781917,2.41956,-0.64188,2.5032539879,17.32,-3.14,17.6023293913,0.0
2021-05-17 01:00:00,19.50572,-5.1006,20.1615781396,1.39572,-0.3906,1.4493456035,18.11,-4.71,18.7124610888,33.03,19.28572,-3.9506,19.6861940526,1.39572,-0.3906,1.4493456035,17.89,-3.56,18.2407702688,0.0
2021-05-17 01:30:00,19.52772,-5.44912,20.2737455142,0.47772000000000003,0.20088,0.5182365992,19.05,-5.65,19.8702038238,33.05,19.28772,-4.2891200000000005,19.758863661,0.47772000000000003,0.20088,0.5182365992,18.81,-4.49,19.3384642617,0.0
2021-05-17 02:00:00,19.5128,-5.35388,20.2339663659,0.26280000000000003,0.27612000000000003,0.38119036500000003,19.25,-5.63,20.0564054606,33.16,19.2928,-4.20388,19.745499206,0.26280000000000003,0.27612000000000003,0.38119036500000003,19.03,-4.48,19.5502250626,0.0
2021-05-17 02:30:00,19.42592,-5.29436,20.1344633814,0.29592,0.30564,0.42542267920000004,19.13,-5.6,19.932809636400002,33.1,19.18592,-4.13436,19.6263205634,0.29592,0.30564,0.42542267920000004,18.89,-4.44,19.4047854922,0.0
2021-05-17 03:00:00,18.93924,-5.38316,19.6894190712,0.39924000000000004,0.27684000000000003,0.4858322377,18.54,-5.66,19.3847156286,33.1,18.70924,-4.22316,19.1799567717,0.39924000000000004,0.27684000000000003,0.4858322377,18.31,-4.5,18.8548693976,0.0
2021-05-17 03:30:00,18.51828,-5.28896,19.2587588396,0.9082800000000001,-0.13896,0.9188484315000001,17.61,-5.15,18.3476047483,33.14,18.29828,-4.12896,18.7583411218,0.9082800000000001,-0.13896,0.9188484315000001,17.39,-3.99,17.8418664943,0.0
2021-05-17 04:00:00,18.454720000000002,-5.22688,19.180640365,0.9547200000000001,-0.14688,0.9659523864,17.5,-5.08,18.2224147686,33.14,18.23472,-4.06688,18.6827333764,0.9547200000000001,-0.14688,0.9659523864,17.28,-3.92,17.7190518934,0.0
2021-05-17 04:30:00,18.9822,-5.10732,19.6572794258,0.6822,-0.06732,0.6855135465000001,18.3,-5.04,18.9813487403,33.14,18.7522,-3.93732,19.1610932262,0.6822,-0.06732,0.6855135465000001,18.07,-3.87,18.4797673146,0.0
2021-05-17 05:00:00,19.28604,-4.97488,19.9173484655,0.71604,0.015120000000000001,0.7161996202,18.57,-4.99,19.2287545098,33.14,19.05604,-3.8248800000000003,19.4361098859,0.71604,0.015120000000000001,0.7161996202,18.34,-3.84,18.7376946287,0.0
2021-05-17 05:30:00,19.76036,-4.78836,20.3322457889,0.8103600000000001,0.07164000000000001,0.8135205094,18.95,-4.86,19.5632844891,33.14,19.53036,-3.63836,19.8663692007,0.8103600000000001,0.07164000000000001,0.8135205094,18.72,-3.71,19.0840902324,0.0
2021-05-17 06:00:00,21.12296,-4.45964,21.5886041256,0.82296,0.09036000000000001,0.8279058468,20.3,-4.55,20.8036655424,33.05,20.88296,-3.30964,21.1435979741,0.82296,0.09036000000000001,0.8279058468,20.06,-3.4,20.3460954485,0.0
2021-05-17 06:30:00,24.11732,-3.57516,24.3808714571,1.23732,-0.06516000000000001,1.2390345467000001,22.88,-3.51,23.1476672691,32.96,23.86732,-2.4551600000000002,23.9932651927,1.23732,-0.06516000000000001,1.2390345467000001,22.63,-2.39,22.7558563891,0.0
2021-05-17 07:00:00,26.98816,-2.78464,27.13143933,0.9381600000000001,-0.044640000000000006,0.939221441,26.05,-2.74,26.1937034419,32.96,26.70816,-1.70464,26.7625037714,0.9381600000000001,-0.044640000000000006,0.939221441,25.77,-1.6600000000000001,25.823409922,0.0
2021-05-17 07:30:00,30.47976,-1.4038,30.5120701379,0.77976,0.0162,0.7799282644000001,29.7,-1.42,29.7339267504,32.91,30.17976,-0.3438,30.1817181767,0.77976,0.0162,0.7799282644000001,29.4,-0.36,29.402203999,0.0
2021-05-17 08:00:00,32.7376,-0.09148,32.7377278129,1.9476,-0.32148000000000004,1.9739541916,30.79,0.23,30.7908590332,32.47,32.4476,0.9285200000000001,32.4608825381,1.9476,-0.32148000000000004,1.9739541916,30.5,1.25,30.5256040071,0.0
2021-05-17 08:30:00,32.48004,0.49708,32.4838434753,7.25004,0.30708,7.2565403691,25.23,0.19,25.230715408000002,32.4,32.21004,1.4670800000000002,32.2434334482,7.25004,0.30708,7.2565403691,24.96,1.16,24.986940589,0.0
2021-05-17 09:00:00,32.76868,0.6522,32.775169775,8.69868,0.5922000000000001,8.7188149758,24.07,0.06,24.0700747818,32.58,32.50868,1.7222,32.5542662056,8.69868,0.5922000000000001,8.7188149758,23.81,1.13,23.8367992818,0.0
2021-05-17 09:30:00,33.1186,0.7058,33.1261198996,9.0486,0.5958,9.0681938444,24.07,0.11,24.0702513489,32.62,32.8686,1.8058,32.9181679259,9.0486,0.5958,9.0681938444,23.82,1.21,23.850712777600002,0.0
2021-05-17 10:00:00,33.3144,0.6952,33.3216528762,8.8344,0.6552,8.8586630142,24.48,0.04,24.4800326797,32.56,33.0544,1.7852000000000001,33.1025723834,8.8344,0.6552,8.8586630142,24.22,1.13,24.2463461165,0.0
2021-05-17 10:30:00,32.30208,0.57116,32.3071291834,9.26208,0.6411600000000001,9.284245369,23.04,-0.07,23.0401063366,32.62,32.05208,1.57116,32.090565219,9.26208,0.6411600000000001,9.284245369,22.79,0.93,22.8089675347,0.0
2021-05-17 11:00:00,31.48524,0.23524000000000003,31.4861187782,7.81524,0.25524,7.8194068647,23.67,-0.02,23.6700084495,32.57,31.22524,1.31524,31.2529273719,7.81524,0.25524,7.8194068647,23.41,1.06,23.4339860032,0.0
2021-05-17 11:30:00,30.16556,-1.45184,30.2004776369,3.71556,-0.68184,3.7776039892,26.45,-0.77,26.4612055659,32.66,29.88556,-0.43184000000000006,29.8886798353,3.71556,-0.68184,3.7776039892,26.17,0.25,26.1711940882,0.0
2021-05-17 12:00:00,30.824,-1.27832,30.850495588,2.304,-0.32832,2.3272752356,28.52,-0.9500000000000001,28.5358178435,32.58,30.534,-0.23832000000000003,30.5349300379,2.304,-0.32832,2.3272752356,28.23,0.09,28.230143464,0.0
2021-05-17 12:30:00,32.76628,-1.6686,32.8087386377,6.50628,0.5814,6.5322052477,26.26,-2.25,26.3562155857,32.62,32.48628,-0.5886,32.4916118129,6.50628,0.5814,6.5322052477,25.98,-1.17,26.0063319213,0.0
2021-05-17 13:00:00,31.97472,-1.65088,32.0173097535,6.71472,-0.29088,6.7210174715,25.26,-1.3599999999999999,25.2965847497,32.67,31.704720000000002,-0.5808800000000001,31.710040868,6.71472,-0.29088,6.7210174715,24.99,-0.29,24.9916826164,0.0
2021-05-17 13:30:00,30.98788,-1.893,31.0456463275,3.55788,-0.603,3.6086173383,27.43,-1.29,27.4603168226,32.67,30.69788,-0.8130000000000001,30.7086438238,3.55788,-0.603,3.6086173383,27.14,-0.21,27.1408124418,0.0
2021-05-17 14:00:00,30.77404,-1.9649200000000002,30.836706188,4.51404,-0.6649200000000001,4.5627487031000005,26.26,-1.3,26.2921585268,32.61,30.49404,-0.8549200000000001,30.5060217617,4.51404,-0.6649200000000001,4.5627487031000005,25.98,-0.19,25.9806947559,0.0
2021-05-17 14:30:00,31.35072,-1.95836,31.4118260916,3.9607200000000002,-0.73836,4.028955002,27.39,-1.22,27.4171570372,32.7,31.07072,-0.88836,31.0834171997,3.9607200000000002,-0.73836,4.028955002,27.11,-0.15,27.1104149728,0.0
2021-05-17 15:00:00,30.87684,-2.01044,30.9422222437,4.05684,-0.7304400000000001,4.1220739172,26.82,-1.28,26.8505269967,32.7,30.58684,-0.91044,30.6003869613,4.05684,-0.7304400000000001,4.1220739172,26.53,-0.18,26.5306106224,0.0
2021-05-17 15:30:00,30.21088,-2.26236,30.2954706704,4.16088,-0.7023600000000001,4.2197431135,26.05,-1.56,26.0966683697,32.75,29.93088,-1.16236,29.9534415109,4.16088,-0.7023600000000001,4.2197431135,25.77,-0.46,25.7741052221,0.0
2021-05-17 16:00:00,30.75436,-2.417,30.8491903947,4.91436,-0.837,4.9851282039,25.84,-1.58,25.8882598874,32.8,30.46436,-1.297,30.4919569593,4.91436,-0.837,4.9851282039,25.55,-0.46,25.5541405647,0.0
2021-05-17 16:30:00,31.23432,-2.80212,31.3597611974,4.05432,-0.76212,4.1253287817,27.18,-2.04,27.2564487782,32.87,30.93432,-1.72212,30.9822183059,4.05432,-0.76212,4.1253287817,26.88,-0.96,26.8971373942,0.0
2021-05-17 17:00:00,31.00148,-3.32588,31.1793720265,4.55148,-0.78588,4.6188285923,26.45,-2.54,26.5716785319,32.87,30.71148,-2.23588,30.7927615385,4.55148,-0.78588,4.6188285923,26.16,-1.45,26.2001545797,0.0
2021-05-17 17:30:00,30.43588,-3.332,30.6177238764,4.92588,-0.972,5.0208642458,25.51,-2.36,25.6189324524,32.87,30.14588,-2.232,30.2283956732,4.92588,-0.972,5.0208642458,25.22,-1.26,25.2514554036,0.0
2021-05-17 18:00:00,29.60904,-3.34308,29.7971715706,5.09904,-0.9730800000000001,5.1910590064,24.51,-2.37,24.6243172494,32.87,29.32904,-2.23308,29.4139292446,5.09904,-0.9730800000000001,5.1910590064,24.23,-1.26,24.2627389221,0.0
2021-05-17 18:30:00,30.20764,-3.68964,30.432136923,4.24764,-0.80964,4.324114071,25.96,-2.88,26.1192649207,32.87,29.92764,-2.58964,30.0394718878,4.24764,-0.80964,4.324114071,25.68,-1.78,25.7416161109,0.0
2021-05-17 19:00:00,30.20544,-3.9778000000000002,30.4662353833,4.82544,-1.0278,4.9336846305,25.38,-2.95,25.5508688698,33.04,29.91544,-2.8578,30.0516317566,4.82544,-1.0278,4.9336846305,25.09,-1.83,25.1566492204,0.0
2021-05-17 19:30:00,31.0858,-3.73132,31.3089397869,7.6158,-0.93132,7.6725332572,23.47,-2.8,23.6364316258,33.04,30.8158,-2.62132,30.9270892291,7.6158,-0.93132,7.6725332572,23.2,-1.69,23.2614724383,0.0
2021-05-17 20:00:00,30.66244,-3.9760400000000002,30.9191545944,7.64244,-0.62604,7.6680385520000005,23.02,-3.35,23.2624783718,32.96,30.39244,-2.84604,30.5254050397,7.64244,-0.62604,7.6680385520000005,22.75,-2.22,22.8580598477,0.0
2021-05-17 20:30:00,30.49224,-4.68232,30.8496486333,3.34224,-0.56232,3.3892140682000003,27.15,-4.12,27.4608248237,33.08,30.20224,-3.56232,30.4116001684,3.34224,-0.56232,3.3892140682000003,26.86,-3.0,27.0270161135,0.0
2021-05-17 21:00:00,29.313,-5.26012,29.7812160835,1.683,-0.51012,1.7586106489,27.63,-4.75,28.0353241465,33.17,29.013,-4.15012,29.3083207471,1.683,-0.51012,1.7586106489,27.33,-3.64,27.5713347519,0.0
2021-05-17 21:30:00,28.56864,-5.62848,29.1178120497,6.39864,0.46152000000000004,6.415262626,22.17,-6.09,22.9912374613,32.95,28.31864,-4.49848,28.6737108474,6.39864,0.46152000000000004,6.415262626,21.92,-4.96,22.4741629433,0.0
2021-05-17 22:00:00,27.21012,-5.9292,27.8486273101,7.08012,0.8208000000000001,7.127538976,20.13,-6.75,21.2315661222,32.86,26.96012,-4.7992,27.3839440376,7.08012,0.8208000000000001,7.127538976,19.88,-5.62,20.6591093709,0.0
2021-05-17 22:30:00,24.96804,-6.16344,25.7175234825,5.19804,0.46656000000000003,5.2189364889,19.77,-6.63,20.8520934201,32.71,24.72804,-5.03344,25.2351239441,5.19804,0.46656000000000003,5.2189364889,19.53,-5.5,20.289674714,0.0
2021-05-17 23:00:00,23.32,-6.31084,24.1588307148,0.54,-0.060840000000000005,0.5434165121,22.78,-6.25,23.6218310044,32.62,23.07,-5.20084,23.6489669268,0.54,-0.060840000000000005,0.5434165121,22.53,-5.14,23.1088835732,0.0
2021-05-17 23:30:00,21.83444,-6.8476,22.8830154454,4.02444,0.4824,4.0532489528,17.81,-7.33,19.2594132829,32.67,21.59444,-5.6975999999999996,22.3334387113,4.02444,0.4824,4.0532489528,17.57,-6.18,18.6251791938,0.0
2021-05-18 00:00:00,20.31408,-7.06096,21.5062549592,0.15408000000000002,0.14904,0.2143678334,20.16,-7.21,21.4105044312,32.84,20.07408,-5.9409600000000005,20.9347484716,0.15408000000000002,0.14904,0.2143678334,19.92,-6.09,20.8301344211,0.0
2021-05-18 00:30:00,19.45208,-7.0499600000000004,20.690223593,0.26208000000000004,-0.03996,0.2651088984,19.19,-7.01,20.4302765522,32.71,19.21208,-5.90996,20.1005384288,0.26208000000000004,-0.03996,0.2651088984,18.95,-5.87,19.8383315831,0.0
2021-05-18 01:00:00,18.56484,-7.09516,19.8744705502,0.47484000000000004,-0.15516000000000002,0.49954744640000004,18.09,-6.94,19.3755438633,32.71,18.33484,-5.95516,19.277714814,0.47484000000000004,-0.15516000000000002,0.49954744640000004,17.86,-5.8,18.7781681748,0.0
2021-05-18 01:30:00,18.14036,-7.15096,19.4989458651,0.45036000000000004,-0.12096000000000001,0.4663211889,17.69,-7.03,19.0356770303,32.79,17.92036,-6.01096,18.901612170699998,0.45036000000000004,-0.12096000000000001,0.4663211889,17.47,-5.89,18.4361872414,0.0
2021-05-18 02:00:00,17.80004,-7.1638,19.1875338291,0.7700400000000001,-0.2538,0.8107872974,17.03,-6.91,18.3784928653,32.77,17.58004,-6.0138,18.5801936707,0.7700400000000001,-0.2538,0.8107872974,16.81,-5.76,17.7694597554,0.0
2021-05-18 02:30:00,17.72752,-7.1262,19.106221285,1.12752,-0.37620000000000003,1.1886243269,16.6,-6.75,17.9198911827,32.77,17.49752,-5.9862,18.4931824354,1.12752,-0.37620000000000003,1.1886243269,16.37,-5.61,17.3045947656,0.0
2021-05-18 03:00:00,17.46956,-7.19652,18.8937933381,0.61956,-0.14652,0.6366495928,16.85,-7.05,18.2654044576,32.77,17.25956,-6.04652,18.2880511675,0.61956,-0.14652,0.6366495928,16.64,-5.9,17.6550162843,0.0
2021-05-18 03:30:00,17.214,-7.16072,18.6439724018,1.314,-0.36072000000000004,1.3626132681,15.9,-6.8,17.2930621927,32.77,16.994,-6.01072,18.025670332,1.314,-0.36072000000000004,1.3626132681,15.68,-5.65,16.666880332,0.0
2021-05-18 04:00:00,17.02004,-7.10388,18.4430711286,2.03004,-0.53388,2.0990689022,14.99,-6.57,16.3665818056,32.8,16.80004,-5.95388,17.8238612836,2.03004,-0.53388,2.0990689022,14.77,-5.42,15.7330639101,0.0
2021-05-18 04:30:00,17.39916,-6.99344,18.7520391355,1.3791600000000002,-0.43344000000000005,1.4456668147,16.02,-6.5600000000000005,17.3110947083,32.8,17.18916,-5.84344,18.1552475207,1.3791600000000002,-0.43344000000000005,1.4456668147,15.81,-5.41,16.7100029922,0.0
2021-05-18 05:00:00,17.7242,-6.78304,18.977800117,0.9342,-0.29304,0.9790822650000001,16.79,-6.49,18.0006722097,32.82,17.4942,-5.63304,18.3787424293,0.9342,-0.29304,0.9790822650000001,16.56,-5.34,17.3996896524,0.0
2021-05-18 05:30:00,17.9452,-6.6204,19.1274645262,4.0752,0.21960000000000002,4.0811124954,13.87,-6.84,15.4648795663,32.79,17.7552,-5.4604,18.575874009,4.0752,0.21960000000000002,4.0811124954,13.68,-5.68,14.8123191972,0.0
2021-05-18 06:00:00,18.9614,-6.59792,20.0765345188,2.9214,0.26208000000000004,2.9331320949,16.04,-6.86,17.4453776113,32.82,18.7314,-5.44792,19.5075672057,2.9214,0.26208000000000004,2.9331320949,15.81,-5.71,16.8095270606,0.0
2021-05-18 06:30:00,21.3886,-5.8668,22.1786282759,4.1886,0.4932,4.2175367455,17.2,-6.36,18.338200566,32.82,21.1786,-4.7368,21.701851815,4.1886,0.4932,4.2175367455,16.99,-5.23,17.7767544844,0.0
2021-05-18 07:00:00,23.54564,-5.27736,24.1298091907,6.69564,0.69264,6.7313702304,16.85,-5.97,17.8763363137,32.63,23.32564,-4.12736,23.6879839155,6.69564,0.69264,6.7313702304,16.63,-4.82,17.3144246223,0.0
2021-05-18 07:30:00,26.30732,-4.1732,26.6362663266,7.08732,1.0368,7.1627549883,19.22,-5.21,19.9136259883,33.05,26.06732,-3.0232,26.2420447035,7.08732,1.0368,7.1627549883,18.98,-4.06,19.4093791761,0.0
2021-05-18 08:00:00,31.64212,-2.0006,31.7053017405,18.04212,1.8594,18.1376807353,13.6,-3.86,14.1371708627,33.05,31.44212,-0.8406,31.4533546455,18.04212,1.8594,18.1376807353,13.4,-2.7,13.6693086877,0.0
2021-05-18 08:30:00,31.3608,-2.19376,31.4374356393,14.5908,0.9662400000000001,14.6227584394,16.77,-3.16,17.0651252559,32.99,31.1508,-1.07376,31.1693006206,14.5908,0.9662400000000001,14.6227584394,16.56,-2.04,16.6851790521,0.0
2021-05-18 09:00:00,31.14736,-2.49888,31.2474388746,10.82736,0.6811200000000001,10.8487625573,20.32,-3.18,20.5673235984,32.82,30.90736,-1.37888,30.938102919,10.82736,0.6811200000000001,10.8487625573,20.08,-2.06,20.1853907567,0.0
2021-05-18 09:30:00,32.35904,-2.3894,32.4471370398,11.66904,0.6606000000000001,11.6877237682,20.69,-3.05,20.9135984469,32.73,32.11904,-1.2894,32.144910684,11.66904,0.6606000000000001,11.6877237682,20.45,-1.9500000000000002,20.5427602819,0.0
2021-05-18 10:00:00,34.30796,-1.63328,34.3468153243,14.18796,0.6667200000000001,14.2036166,20.12,-2.3,20.2510345415,32.66,34.06796,-0.5332800000000001,34.0721335716,14.18796,0.6667200000000001,14.2036166,19.88,-1.2,19.9161843735,0.0
2021-05-18 10:30:00,34.31828,-1.66404,34.35859967,13.59828,0.7959600000000001,13.6215553914,20.72,-2.46,20.8655218003,32.66,34.07828,-0.5640400000000001,34.0829474793,13.59828,0.7959600000000001,13.6215553914,20.48,-1.3599999999999999,20.5251065771,0.0
2021-05-18 11:00:00,32.34188,-1.7472400000000001,32.3890421216,13.24188,0.66276,13.2584552928,19.1,-2.41,19.2514441017,32.6,32.10188,-0.65724,32.1086073188,13.24188,0.66276,13.2584552928,18.86,-1.32,18.9061365699,0.0
2021-05-18 11:30:00,30.87448,-2.1762,30.951080138000002,8.03448,0.1638,8.0361495326,22.84,-2.34,22.9595557448,32.7,30.62448,-1.0662,30.6430344077,8.03448,0.1638,8.0361495326,22.59,-1.23,22.6234612736,0.0
2021-05-18 12:00:00,31.1216,-1.90556,31.1798836668,4.4316,-0.7455600000000001,4.4938778659,26.69,-1.16,26.7151960502,32.7,30.8416,-0.77556,30.8513497901,4.4316,-0.7455600000000001,4.4938778659,26.41,-0.03,26.410017039,0.0
2021-05-18 12:30:00,32.17236,-1.85616,32.2258603906,3.31236,-0.59616,3.3655810071,28.86,-1.26,28.887492103,32.89,31.86236,-0.75616,31.8713313609,3.31236,-0.59616,3.3655810071,28.55,-0.16,28.5504483327,0.0
2021-05-18 13:00:00,31.6582,-1.92232,31.7165089728,3.7782,-0.65232,3.8340991931,27.88,-1.27,27.9089107634,32.98,31.3582,-0.81232,31.3687196268,3.7782,-0.65232,3.8340991931,27.58,-0.16,27.5804641005,0.0
2021-05-18 13:30:00,30.38316,-2.34176,30.4732710992,4.49316,-0.7617600000000001,4.5572760596,25.89,-1.58,25.9381668589,33.01,30.08316,-1.23176,30.1083667488,4.49316,-0.7617600000000001,4.5572760596,25.59,-0.47000000000000003,25.5943157752,0.0
2021-05-18 14:00:00,29.02608,-2.5324400000000002,29.1363445291,5.80608,-0.8924400000000001,5.8742671134,23.22,-1.6400000000000001,23.2778435427,33.13,28.75608,-1.42244,28.79123951,5.80608,-0.8924400000000001,5.8742671134,22.95,-0.53,22.95611901,0.0
2021-05-18 14:30:00,28.06776,-2.67156,28.1946162281,7.72776,-1.1415600000000001,7.8116217171,20.34,-1.53,20.3974630775,32.78,27.81776,-1.54156,27.8604411065,7.72776,-1.1415600000000001,7.8116217171,20.09,-0.4,20.0939816861,0.0
2021-05-18 15:00:00,27.98232,-2.85564,28.1276538729,7.40232,-1.20564,7.4998606115,20.58,-1.65,20.6460383609,32.78,27.73232,-1.73564,27.7865798326,7.40232,-1.20564,7.4998606115,20.33,-0.53,20.3369073362,0.0
2021-05-18 15:30:00,28.55236,-2.91064,28.7003325204,8.17236,-1.43064,8.296637799700001,20.38,-1.48,20.4336682952,32.86,28.29236,-1.78064,28.3483388081,8.17236,-1.43064,8.296637799700001,20.12,-0.35000000000000003,20.1230440043,0.0
2021-05-18 16:00:00,29.1836,-2.9397200000000003,29.3312881176,7.1136,-1.08972,7.1965821498,22.07,-1.85,22.1474016535,32.86,28.9136,-1.83972,28.972069906,7.1136,-1.08972,7.1965821498,21.8,-0.75,21.8128975608,0.0
2021-05-18 16:30:00,29.481,-3.15148,29.6489660391,8.631,-1.4914800000000001,8.7589196589,20.85,-1.6600000000000001,20.9159771467,32.78,29.221,-2.05148,29.2929242513,8.631,-1.4914800000000001,8.7589196589,20.59,-0.56,20.5976139395,0.0
2021-05-18 17:00:00,30.093,-3.53428,30.2998314206,7.983,-1.39428,8.1038451193,22.11,-2.14,22.213322579,32.78,29.823,-2.43428,29.9221832111,7.983,-1.39428,8.1038451193,21.84,-1.04,21.8647478833,0.0
2021-05-18 17:30:00,30.8028,-3.5262000000000002,31.0039767494,6.9228000000000005,-1.3662,7.0563207325,23.88,-2.16,23.9774894432,32.75,30.5228,-2.4362,30.6198692074,6.9228000000000005,-1.3662,7.0563207325,23.6,-1.07,23.6242439032,0.0
2021-05-18 18:00:00,31.16116,-3.69816,31.3798387493,6.58116,-1.29816,6.7079718493,24.58,-2.4,24.6968904925,32.79,30.88116,-2.60816,30.9911042322,6.58116,-1.29816,6.7079718493,24.3,-1.31,24.3352850815,0.0
2021-05-18 18:30:00,31.69796,-3.81524,31.9267399592,5.81796,-1.15524,5.9315460058,25.88,-2.66,26.0163410187,32.79,31.40796,-2.7252400000000003,31.5259715856,5.81796,-1.15524,5.9315460058,25.59,-1.57,25.6381161554,0.0
2021-05-18 19:00:00,31.55384,-3.90616,31.7946993175,5.70384,-1.2261600000000001,5.8341459607,25.85,-2.68,25.9885532495,32.84,31.26384,-2.81616,31.390419696,5.70384,-1.2261600000000001,5.8341459607,25.56,-1.5899999999999999,25.609406475,0.0
2021-05-18 19:30:00,31.98344,-3.91376,32.2220103589,5.56344,-1.19376,5.6900727211,26.42,-2.7199999999999998,26.559646082,32.8,31.69344,-2.83376,31.8198732677,5.56344,-1.19376,5.6900727211,26.13,-1.6400000000000001,26.1814151642,0.0
2021-05-18 20:00:00,31.98732,-3.87848,32.2215959861,6.8173200000000005,-1.69848,7.0257160698,25.17,-2.18,25.2642296538,32.73,31.69732,-2.79848,31.8206157309,6.8173200000000005,-1.69848,7.0257160698,24.88,-1.1,24.9043048488,0.0
2021-05-18 20:30:00,30.56744,-3.90016,30.8152500587,5.88744,-1.37016,6.0447736251,24.68,-2.5300000000000002,24.8093389674,32.71,30.29744,-2.82016,30.428410622,5.88744,-1.37016,6.0447736251,24.41,-1.45,24.4530284423,0.0
2021-05-18 21:00:00,30.68828,-4.44116,31.0079736762,3.51828,-0.8211600000000001,3.6128379294,27.17,-3.62,27.4100948557,32.71,30.38828,-3.35116,30.5725012831,3.51828,-0.8211600000000001,3.6128379294,26.87,-2.5300000000000002,26.9888458442,0.0
2021-05-18 21:30:00,29.6546,-4.9126,30.0587581234,2.6046,-0.6426000000000001,2.6826993719,27.05,-4.27,27.3849484206,32.71,29.3646,-3.8326000000000002,29.6136548896,2.6046,-0.6426000000000001,2.6826993719,26.76,-3.19,26.9494656719,0.0
2021-05-18 22:00:00,28.05072,-5.35496,28.5572843443,2.25072,-0.6249600000000001,2.3358757501,25.8,-4.73,26.23,32.71,27.77072,-4.24496,28.093283445,2.25072,-0.6249600000000001,2.3358757501,25.52,-3.62,25.7754689579,0.0
2021-05-18 22:30:00,26.0788,-5.90748,26.7395237316,1.1988,-0.35748,1.2509649837,24.88,-5.55,25.4915064286,32.81,25.7988,-4.81748,26.2447365197,1.1988,-0.35748,1.2509649837,24.6,-4.46,25.0010319787,0.0
2021-05-18 23:00:00,24.27048,-6.19128,25.0477174104,0.51048,-0.16128,0.5353513508000001,23.76,-6.03,24.5132311212,32.63,24.00048,-5.07128,24.5304080901,0.51048,-0.16128,0.5353513508000001,23.49,-4.91,23.9976707203,0.0
2021-05-18 23:30:00,22.10264,-6.47772,23.0323153714,0.7826400000000001,-0.29772000000000004,0.8373545056,21.32,-6.18,22.1976305042,32.77,21.85264,-5.34772,22.4974661722,0.7826400000000001,-0.29772000000000004,0.8373545056,21.07,-5.05,21.6667348717,0.0
2021-05-19 00:00:00,20.42364,-6.70188,21.4951219207,0.68364,-0.28188,0.7394727743,19.74,-6.42,20.7577455423,32.88,20.17364,-5.57188,20.9289655163,0.68364,-0.28188,0.7394727743,19.49,-5.29,20.1951528838,0.0
2021-05-19 00:30:00,19.4248,-6.91444,20.6187374869,0.4248,-0.06444000000000001,0.4296598115,19.0,-6.85,20.1970913747,32.8,19.1948,-5.7644400000000005,20.041684449,0.4248,-0.06444000000000001,0.4296598115,18.77,-5.7,19.6163936543,0.0
2021-05-19 01:00:00,18.732,-6.99664,19.9960194861,0.342,0.06336,0.3478196222,18.39,-7.06,19.6986217792,32.83,18.492,-5.84664,19.3942585135,0.342,0.06336,0.3478196222,18.15,-5.91,19.0879700335,0.0
2021-05-19 01:30:00,18.2334,-7.04628,19.5475557909,0.47340000000000004,-0.02628,0.4741288837,17.76,-7.02,19.0970678378,32.83,18.0134,-5.89628,18.9538570586,0.47340000000000004,-0.02628,0.4741288837,17.54,-5.87,18.4961752803,0.0
2021-05-19 02:00:00,18.00332,-7.00116,19.3167226094,0.37332000000000004,-0.10116000000000001,0.38678310200000005,17.63,-6.9,18.9321657504,32.83,17.773320000000002,-5.86116,18.7148096535,0.37332000000000004,-0.10116000000000001,0.38678310200000005,17.4,-5.76,18.3286006012,0.0
2021-05-19 02:30:00,17.77592,-7.0908,19.1379930109,0.5659200000000001,-0.1008,0.5748270056,17.21,-6.99,18.5753654069,32.81,17.54592,-5.9308,18.5211688963,0.5659200000000001,-0.1008,0.5748270056,16.98,-5.83,17.9529746839,0.0
2021-05-19 03:00:00,17.39984,-7.19992,18.8306473609,0.60984,0.01008,0.6099233001000001,16.79,-7.21,18.272607914600002,32.81,17.18984,-6.04992,18.223395162,0.60984,0.01008,0.6099233001000001,16.58,-6.06,17.6527618236,0.0
2021-05-19 03:30:00,17.308,-7.12004,18.715283423,0.468,0.03996,0.4697028865,16.84,-7.16,18.29893986,32.85,17.078,-5.97004,18.0914195574,0.468,0.03996,0.4697028865,16.61,-6.01,17.6638670738,0.0
2021-05-19 04:00:00,17.31012,-7.03184,18.6838708034,0.78012,-0.051840000000000004,0.7818405208,16.53,-6.98,17.9432800792,32.83,17.08012,-5.87184,18.0612569939,0.78012,-0.051840000000000004,0.7818405208,16.3,-5.82,17.3078710418,0.0
2021-05-19 04:30:00,17.49576,-6.92952,18.8180728399,0.54576,-0.02952,0.5465577810000001,16.95,-6.9,18.3006147438,32.75,17.27576,-5.77952,18.2168804961,0.54576,-0.02952,0.5465577810000001,16.73,-5.75,17.6905454975,0.0
2021-05-19 05:00:00,18.124,-6.79856,19.3571638954,0.324,0.00144,0.3240032,17.8,-6.8,19.0546582231,32.75,17.904,-5.65856,18.7769144769,0.324,0.00144,0.3240032,17.58,-5.66,18.4686761843,0.0
2021-05-19 05:30:00,18.5408,-6.5708400000000005,19.6707194313,0.2808,0.11916000000000002,0.3050372856,18.26,-6.69,19.4469457756,32.94,18.3008,-5.42084,19.0867699453,0.2808,0.11916000000000002,0.3050372856,18.02,-5.54,18.8523738558,0.0
2021-05-19 06:00:00,19.01104,-6.58924,20.1205796551,3.6410400000000003,0.41076,3.6641364684,15.37,-7.0,16.8889579311,32.84,18.79104,-5.41924,19.556874659800002,3.6410400000000003,0.41076,3.6641364684,15.15,-5.83,16.2330342204,0.0
2021-05-19 06:30:00,21.55696,-5.93164,22.3581501366,6.99696,0.64836,7.0269353157,14.56,-6.58,15.9777970947,32.96,21.36696,-4.77164,21.8932758611,6.99696,0.64836,7.0269353157,14.37,-5.42,15.3581672084,0.0
2021-05-19 07:00:00,24.20664,-5.34488,24.7896987135,7.22664,0.64512,7.2553776955,16.98,-5.99,18.0055685831,32.93,23.96664,-4.18488,24.3292633161,7.22664,0.64512,7.2553776955,16.74,-4.83,17.4228728974,0.0
2021-05-19 07:30:00,27.64324,-4.32492,27.9795219885,8.55324,0.8650800000000001,8.596876054900001,19.09,-5.19,19.7829269826,32.98,27.413240000000002,-3.20492,27.599949991,8.55324,0.8650800000000001,8.596876054900001,18.86,-4.07,19.2941571467,0.0
2021-05-19 08:00:00,31.09244,-2.18944,31.1694317027,17.81244,1.69056,17.8924847874,13.28,-3.88,13.8352014803,32.73,30.90244,-1.03944,30.9199164531,17.81244,1.69056,17.8924847874,13.09,-2.73,13.371649113,0.0
2021-05-19 08:30:00,30.24984,-2.13116,30.324819257,8.61984,0.43884000000000006,8.6310035437,21.63,-2.5700000000000003,21.7821440634,32.79,30.01984,-1.06116,30.0385894171,8.61984,0.43884000000000006,8.6310035437,21.4,-1.5,21.4525056812,0.0
2021-05-19 09:00:00,29.62184,-2.2348,29.7060218815,2.57184,-0.33480000000000004,2.5935404423,27.05,-1.9,27.1166461791,32.51,29.33184,-1.1848,29.3557590402,2.57184,-0.33480000000000004,2.5935404423,26.76,-0.85,26.7734962229,0.0
2021-05-19 09:30:00,29.8406,-2.0492,29.9108781048,3.3606,-0.43920000000000003,3.389178219,26.48,-1.6099999999999999,26.5288993364,32.35,29.5706,-0.9992000000000001,29.5874768272,3.3606,-0.43920000000000003,3.389178219,26.21,-0.56,26.2159817669,0.0
2021-05-19 10:00:00,30.48876,-1.73976,30.5383570481,3.12876,-0.41976,3.1567922952,27.36,-1.32,27.3918235976,32.41,30.18876,-0.66976,30.1961886468,3.12876,-0.41976,3.1567922952,27.06,-0.25,27.0611548165,0.0
2021-05-19 10:30:00,30.31156,-1.75804,30.3624994734,3.8415600000000003,-0.5180400000000001,3.8763318582,26.47,-1.24,26.4990282841,32.47,30.03156,-0.6480400000000001,30.0385510948,3.8415600000000003,-0.5180400000000001,3.8763318582,26.19,-0.13,26.1903226402,0.0
2021-05-19 11:00:00,29.3672,-1.63076,29.4124431834,4.7772,-0.5907600000000001,4.8135888085000005,24.59,-1.04,24.6119828539,32.56,29.0972,-0.57076,29.102797371,4.7772,-0.5907600000000001,4.8135888085000005,24.32,0.02,24.3200082237,0.0
2021-05-19 11:30:00,28.43472,-1.65592,28.48289614,5.54472,-0.8359200000000001,5.607377473,22.89,-0.8200000000000001,22.9046829273,32.61,28.18472,-0.59592,28.191019175,5.54472,-0.8359200000000001,5.607377473,22.64,0.24,22.6412720491,0.0
2021-05-19 12:00:00,28.18032,-1.348,28.2125422339,6.79032,-1.188,6.8934599224,21.39,-0.16,21.3905984021,32.56,27.92032,-0.378,27.9228786643,6.79032,-1.188,6.8934599224,21.13,0.81,21.14551962,0.0
2021-05-19 12:30:00,28.63708,-1.41004,28.6717729436,9.03708,-1.58004,9.1741670645,19.6,0.17,19.600737231,32.64,28.39708,-0.30004000000000003,28.3986650483,9.03708,-1.58004,9.1741670645,19.36,1.28,19.4022679087,0.0
2021-05-19 13:00:00,26.95604,-1.57748,27.002157981,9.44604,-1.70748,9.5991228574,17.51,0.13,17.5104825747,32.61,26.71604,-0.46748000000000006,26.7201296934,9.44604,-1.70748,9.5991228574,17.27,1.24,17.3144592754,0.0
2021-05-19 13:30:00,26.0144,-1.72776,26.0717119111,10.7244,-2.05776,10.9200334971,15.29,0.33,15.2935607365,32.67,25.7944,-0.6177600000000001,25.8017964254,10.7244,-2.05776,10.9200334971,15.07,1.44,15.1386426076,0.0
2021-05-19 14:00:00,25.95812,-1.62636,26.009018451,11.68812,-2.28636,11.9096427815,14.27,0.66,14.2852546355,32.7,25.72812,-0.52636,25.7335037176,11.68812,-2.28636,11.9096427815,14.04,1.76,14.1498833917,0.0
2021-05-19 14:30:00,26.22288,-1.85488,26.288400775,11.25288,-2.14488,11.4554711168,14.97,0.29,14.9728086878,32.7,26.00288,-0.7348800000000001,26.0132623273,11.25288,-2.14488,11.4554711168,14.75,1.4100000000000001,14.8172399589,0.0
2021-05-19 15:00:00,26.00432,-1.9279600000000001,26.0756915234,11.52432,-2.12796,11.7191367098,14.48,0.2,14.4813811496,32.77,25.78432,-0.80796,25.7969757379,11.52432,-2.12796,11.7191367098,14.26,1.32,14.3209636547,0.0
2021-05-19 15:30:00,25.75672,-2.30824,25.8599419384,11.01672,-2.02824,11.2018693554,14.74,-0.28,14.7426591903,32.79,25.54672,-1.21824,25.5757504573,11.01672,-2.02824,11.2018693554,14.53,0.81,14.5525599123,0.0
2021-05-19 16:00:00,26.51556,-2.40688,26.6245749909,10.82556,-1.9468800000000002,10.9992313844,15.69,-0.46,15.6967417001,32.75,26.28556,-1.31688,26.318526506,10.82556,-1.9468800000000002,10.9992313844,15.46,0.63,15.4728310273,0.0
2021-05-19 16:30:00,27.06616,-2.8631200000000003,27.2171723969,10.94616,-2.01312,11.1297381317,16.12,-0.85,16.142394494,32.65,26.83616,-1.75312,26.8933618813,10.94616,-2.01312,11.1297381317,15.89,0.26,15.8921269816,0.0
2021-05-19 17:00:00,27.65424,-3.30524,27.8510610468,10.07424,-1.87524,10.2472843542,17.58,-1.43,17.6380639527,32.77,27.41424,-2.16524,27.4996148889,10.07424,-1.87524,10.2472843542,17.34,-0.29,17.3424248593,0.0
2021-05-19 17:30:00,28.01412,-3.37104,28.2162157288,9.83412,-1.84104,10.0049659897,18.18,-1.53,18.2442675929,32.77,27.76412,-2.26104,27.8560345573,9.83412,-1.84104,10.0049659897,17.93,-0.42,17.9349184553,0.0
2021-05-19 18:00:00,29.04028,-3.53668,29.2548452038,7.19028,-1.33668,7.313469758,21.85,-2.2,21.9604758601,32.72,28.78028,-2.42668,28.8824045519,7.19028,-1.33668,7.313469758,21.59,-1.09,21.6174975425,0.0
2021-05-19 18:30:00,29.42536,-3.74656,29.6629149438,7.06536,-1.36656,7.1963044796,22.36,-2.38,22.4863069444,32.82,29.15536,-2.6365600000000002,29.2743311685,7.06536,-1.36656,7.1963044796,22.09,-1.27,22.1264773518,0.0
2021-05-19 19:00:00,29.59736,-4.04036,29.8718634822,5.60736,-1.17036,5.7281959376,23.99,-2.87,24.1610637183,32.89,29.31736,-2.92036,29.4624523742,5.60736,-1.17036,5.7281959376,23.71,-1.75,23.774494737,0.0
2021-05-19 19:30:00,30.295,-4.1754,30.5813830649,4.185,-0.9054000000000001,4.2818190247,26.11,-3.27,26.3139696739,32.92,30.005,-3.0754,30.1621967065,4.185,-0.9054000000000001,4.2818190247,25.82,-2.17,25.9110266103,0.0
2021-05-19 20:00:00,29.97112,-4.47384,30.3031892447,3.2911200000000003,-0.7538400000000001,3.3763509296,26.68,-3.7199999999999998,26.9380919889,32.88,29.67112,-3.38384,29.8634514951,3.2911200000000003,-0.7538400000000001,3.3763509296,26.38,-2.63,26.5107770539,0.0
2021-05-19 20:30:00,30.13612,-4.70176,30.5006930372,2.79612,-0.67176,2.8756822759,27.34,-4.03,27.6354211113,32.83,29.84612,-3.62176,30.0650631889,2.79612,-0.67176,2.8756822759,27.05,-2.95,27.2103840473,0.0
2021-05-19 21:00:00,29.92596,-1.6686,29.9724424744,2.14596,-0.5886,2.2252178054,27.78,-1.08,27.800985594,32.57,29.09596,-6.4186,29.7955250714,2.14596,-0.5886,2.2252178054,26.95,-5.83,27.5733820922,0.0
2021-05-19 21:30:00,28.47416,-1.41416,28.5092552728,3.76416,-0.34416,3.7798606603,24.71,-1.07,24.7331558844,32.88,27.54416,-7.99416,28.6807835355,3.76416,-0.34416,3.7798606603,23.78,-7.65,24.9802101673,0.0
2021-05-19 22:00:00,26.48696,-7.16028,27.437723297,7.80696,0.72972,7.8409894605,18.68,-7.89,20.2779313541,33.23,26.23696,-5.99028,26.9121073965,7.80696,0.72972,7.8409894605,18.43,-6.72,19.6169136206,0.0
2021-05-19 22:30:00,25.40252,-5.8542000000000005,26.0683655029,1.8925200000000002,-0.3942,1.9331387923,23.51,-5.46,24.135693485,32.77,25.14252,-4.7442,25.5862022502,1.8925200000000002,-0.3942,1.9331387923,23.25,-4.35,23.6534352685,0.0
2021-05-19 23:00:00,24.03004,-6.29164,24.8400393778,1.04004,-0.34164000000000005,1.0947150731,22.99,-5.95,23.7474756553,32.77,23.76004,-5.18164,24.3184887255,1.04004,-0.34164000000000005,1.0947150731,22.72,-4.84,23.2298084366,0.0
2021-05-19 23:30:00,22.1634,-6.56068,23.1140394917,1.1034,-0.40068000000000004,1.1738977904,21.06,-6.16,21.9424064314,32.54,21.9134,-5.46068,22.5835366057,1.1034,-0.40068000000000004,1.1738977904,20.81,-5.06,21.4163418912,0.0
2021-05-20 00:00:00,20.47412,-6.87244,21.5967595099,0.92412,-0.35244000000000003,0.9890458675,19.55,-6.52,20.6085637539,32.58,20.22412,-5.74244,21.0235736003,0.92412,-0.35244000000000003,0.9890458675,19.3,-5.39,20.0385154141,0.0
2021-05-20 00:30:00,19.2442,-6.91904,20.4502407849,0.5742,-0.23904000000000003,0.621969261,18.67,-6.68,19.8290519188,32.71,19.0142,-5.76904,19.8701188764,0.5742,-0.23904000000000003,0.621969261,18.44,-5.53,19.251350602,0.0
2021-05-20 01:00:00,18.1984,-7.2572,19.5920574315,0.4284,-0.1872,0.4675151334,17.77,-7.07,19.1247954237,32.83,17.9684,-6.0972,18.9747001663,0.4284,-0.1872,0.4675151334,17.54,-5.91,18.5089086658,0.0
2021-05-20 01:30:00,17.85084,-7.30504,19.2877188415,0.33084,-0.09504000000000001,0.344220434,17.52,-7.21,18.9455667638,32.89,17.63084,-6.16504,18.6776400358,0.33084,-0.09504000000000001,0.344220434,17.3,-6.07,18.3339821097,0.0
2021-05-20 02:00:00,17.66624,-7.28644,19.1098991,0.42624,-0.13644,0.44754487060000003,17.24,-7.15,18.6638715169,32.71,17.43624,-6.13644,18.4845438464,0.42624,-0.13644,0.44754487060000003,17.01,-6.0,18.0371865877,0.0
