Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-20 02:30:00,17.51536,-7.23192,18.9496306776,0.49536,-0.15192,0.5181324309,17.02,-7.08,18.4338492996,32.68,17.29536,-6.09192,18.3368745106,0.49536,-0.15192,0.5181324309,16.8,-5.94,17.8191919009,0.0
2021-05-20 03:00:00,17.33172,-7.32984,18.8179454932,0.35172000000000003,-0.06984,0.35858692670000003,16.98,-7.26,18.4669434396,32.68,17.11172,-6.16984,18.1900491199,0.35172000000000003,-0.06984,0.35858692670000003,16.76,-6.1,17.8355711992,0.0
2021-05-20 03:30:00,17.24656,-7.1428,18.667175032,0.64656,-0.1728,0.6692530714,16.6,-6.97,18.0039134635,32.87,17.02656,-5.9828,18.0470950924,0.64656,-0.1728,0.6692530714,16.38,-5.8100000000000005,17.3798878017,0.0
2021-05-20 04:00:00,17.15616,-7.15208,18.587255695,0.9561600000000001,-0.17208,0.9715212154,16.2,-6.98,17.6397392271,33.01,16.93616,-5.97208,17.9582642555,0.9561600000000001,-0.17208,0.9715212154,15.98,-5.8,17.0000117647,0.0
2021-05-20 04:30:00,17.31556,-6.97428,18.6673297403,1.19556,-0.31428,1.2361778319,16.12,-6.66,17.4416168975,33.06,17.09556,-5.80428,18.0540255354,1.19556,-0.31428,1.2361778319,15.9,-5.49,16.8211206523,0.0
2021-05-20 05:00:00,17.45812,-6.81292,18.7403797416,1.2481200000000001,-0.32292000000000004,1.2892171504,16.21,-6.49,17.4609335375,33.06,17.21812,-5.65292,18.1223387249,1.2481200000000001,-0.32292000000000004,1.2892171504,15.97,-5.33,16.8359674507,0.0
2021-05-20 05:30:00,17.94276,-6.57588,19.1098098942,1.56276,-0.33588,1.5984474317,16.38,-6.24,17.5283199423,33.03,17.72276,-5.41588,18.5318099006,1.56276,-0.33588,1.5984474317,16.16,-5.08,16.9396576117,0.0
2021-05-20 06:00:00,18.76176,-6.4827200000000005,19.8501712057,1.30176,-0.25272,1.326064288,17.46,-6.23,18.5381903108,33.0,18.53176,-5.33272,19.2837763754,1.30176,-0.25272,1.326064288,17.23,-5.08,17.9632764272,0.0
2021-05-20 06:30:00,21.19396,-5.55664,21.9102758671,2.43396,-0.47664000000000006,2.4801909143,18.76,-5.08,19.4356373706,32.94,20.96396,-4.43664,21.428284891,2.43396,-0.47664000000000006,2.4801909143,18.53,-3.96,18.9484168204,0.0
2021-05-20 07:00:00,23.3832,-4.6627600000000005,23.8435604107,4.6332,-0.8427600000000001,4.7092235727,18.75,-3.8200000000000003,19.1351744178,32.69,23.1532,-3.55276,23.4241920641,4.6332,-0.8427600000000001,4.7092235727,18.52,-2.71,18.7172246874,0.0
2021-05-20 07:30:00,26.62032,-3.96756,26.9143636235,4.72032,-0.8175600000000001,4.7905975886,21.9,-3.15,22.1253813526,32.63,26.36032,-2.87756,26.5169157719,4.72032,-0.8175600000000001,4.7905975886,21.64,-2.06,21.7378287784,0.0
2021-05-20 08:00:00,28.54308,-3.41276,28.7463797147,5.65308,-1.02276,5.7448543501,22.89,-2.39,23.0144346009,32.63,28.27308,-2.33276,28.3691526469,5.65308,-1.02276,5.7448543501,22.62,-1.31,22.6579014915,0.0
2021-05-20 08:30:00,29.09828,-3.24784,29.2789747707,7.92828,-1.43784,8.0576055763,21.17,-1.81,21.2472351142,32.56,28.84828,-2.17784,28.9303689231,7.92828,-1.43784,8.0576055763,20.92,-0.74,20.9330838626,0.0
2021-05-20 09:00:00,29.3134,-3.51236,29.5230772842,8.3034,-1.5123600000000001,8.4400049958,21.01,-2.0,21.1049780858,32.34,29.0634,-2.44236,29.1658420405,8.3034,-1.5123600000000001,8.4400049958,20.76,-0.93,20.7808204843,0.0
2021-05-20 09:30:00,29.99492,-3.33112,30.1793238205,9.57492,-1.76112,9.7355347393,20.42,-1.57,20.4802661116,32.43,29.74492,-2.23112,29.8284790471,9.57492,-1.76112,9.7355347393,20.17,-0.47000000000000003,20.1754752113,0.0
2021-05-20 10:00:00,31.29456,-3.18996,31.4567215456,10.47456,-2.01996,10.667551058899999,20.82,-1.17,20.8528487263,32.48,31.03456,-2.10996,31.1062026868,10.47456,-2.01996,10.667551058899999,20.56,-0.09,20.5601969835,0.0
2021-05-20 10:30:00,31.34624,-3.05056,31.4943277187,12.30624,-2.50056,12.557720464,19.04,-0.55,19.0479421461,32.45,31.10624,-1.98056,31.1692281722,12.30624,-2.50056,12.557720464,18.8,0.52,18.8071901144,0.0
2021-05-20 11:00:00,31.99468,-2.66516,32.105492149,12.87468,-2.67516,13.1496717118,19.12,0.01,19.1200026151,32.41,31.73468,-1.59516,31.774745477,12.87468,-2.67516,13.1496717118,18.86,1.08,18.8908972788,0.0
2021-05-20 11:30:00,32.48588,-2.11284,32.5545156966,13.38588,-2.92284,13.7012691762,19.1,0.81,19.1171676772,32.55,32.25588,-1.02284,32.2720931493,13.38588,-2.92284,13.7012691762,18.87,1.9,18.9654132568,0.0
2021-05-20 12:00:00,32.31332,-2.13108,32.3835166619,13.33332,-2.88108,13.6410426357,18.98,0.75,18.9948124497,32.66,32.05332,-1.04108,32.0702224905,13.33332,-2.88108,13.6410426357,18.72,1.8399999999999999,18.8102099935,0.0
2021-05-20 12:30:00,32.74112,-1.9908000000000001,32.8015887343,13.01112,-2.7108,13.2905109117,19.73,0.72,19.7431329834,32.66,32.50112,-0.9108,32.5138794655,13.01112,-2.7108,13.2905109117,19.49,1.8,19.5729430592,0.0
2021-05-20 13:00:00,33.3156,-2.33912,33.3976149707,9.8856,-1.8691200000000001,10.0607503167,23.43,-0.47000000000000003,23.4347135677,32.66,33.0456,-1.24912,33.0691998714,9.8856,-1.8691200000000001,10.0607503167,23.16,0.62,23.1682973047,0.0
2021-05-20 13:30:00,32.5848,-2.67572,32.6944745876,10.3248,-2.02572,10.5216460955,22.26,-0.65,22.2694880947,32.82,32.3148,-1.57572,32.3531944722,10.3248,-2.02572,10.5216460955,21.99,0.45,21.9946038837,0.0
2021-05-20 14:00:00,31.42792,-2.1252,31.4996925472,13.23792,-2.8152,13.5339527473,18.19,0.6900000000000001,18.2030821566,32.91,31.17792,-1.0052,31.1941199999,13.23792,-2.8152,13.5339527473,17.94,1.81,18.0310759524,0.0
2021-05-20 14:30:00,30.73044,-0.8386800000000001,30.7418822901,14.05044,-3.02868,14.3731613341,16.68,2.19,16.8231536877,32.95,30.49044,0.26132,30.4915598082,14.05044,-3.02868,14.3731613341,16.44,3.29,16.7659685077,0.0
2021-05-20 15:00:00,30.96456,-0.9736,30.9798623779,14.16456,-3.2436,14.5311975058,16.8,2.27,16.9526664569,32.92,30.74456,0.1364,30.7448625717,14.16456,-3.2436,14.5311975058,16.58,3.38,16.9210165179,0.0
2021-05-20 15:30:00,30.7936,-1.23068,30.8181825263,14.4936,-3.2806800000000003,14.8602591573,16.3,2.05,16.4284052787,32.89,30.5536,-0.12068000000000001,30.5538383288,14.4936,-3.2806800000000003,14.8602591573,16.06,3.16,16.3679320624,0.0
2021-05-20 16:00:00,31.80652,-1.43896,31.839053384,13.01652,-3.01896,13.3620324948,18.79,1.58,18.8563119406,32.99,31.56652,-0.32896000000000003,31.5682340271,13.01652,-3.01896,13.3620324948,18.55,2.69,18.7440283824,0.0
2021-05-20 16:30:00,31.85372,-1.80072,31.9045775768,13.20372,-3.06072,13.5538270889,18.65,1.26,18.6925145446,33.0,31.60372,-0.6907200000000001,31.6112671678,13.20372,-3.06072,13.5538270889,18.4,2.37,18.5520052824,0.0
2021-05-20 17:00:00,32.69792,-2.27076,32.7766734631,9.45792,-2.21076,9.7128631466,23.24,-0.06,23.2400774525,33.0,32.42792,-1.18076,32.4494096973,9.45792,-2.21076,9.7128631466,22.97,1.03,22.9930815682,0.0
2021-05-20 17:30:00,33.36844,-2.3498,33.451073945,6.77844,-1.4598,6.9338492105,26.59,-0.89,26.6048905279,33.06,33.07844,-1.2498,33.1020421254,6.77844,-1.4598,6.9338492105,26.3,0.21,26.3008383897,0.0
2021-05-20 18:00:00,33.66336,-2.4968,33.7558264116,8.07336,-1.7568000000000001,8.2622931399,25.59,-0.74,25.6006972561,33.09,33.38336,-1.3968,33.412569119,8.07336,-1.7568000000000001,8.2622931399,25.31,0.36,25.3125601234,0.0
2021-05-20 18:30:00,33.3262,-2.67104,33.4330683773,9.1062,-2.02104,9.3277800747,24.22,-0.65,24.2287205605,33.09,33.0462,-1.5610400000000002,33.0830497434,9.1062,-2.02104,9.3277800747,23.94,0.46,23.9444189739,0.0
2021-05-20 19:00:00,33.09032,-2.88556,33.2158958063,7.33032,-1.6455600000000001,7.5127530916000005,25.76,-1.24,25.7898274519,33.13,32.82032,-1.77556,32.8683132852,7.33032,-1.6455600000000001,7.5127530916000005,25.49,-0.13,25.4903315004,0.0
2021-05-20 19:30:00,31.97992,-3.12696,32.1324316236,8.53992,-1.95696,8.7612742251,23.44,-1.17,23.4691819201,33.16,31.69992,-1.98696,31.7621305653,8.53992,-1.95696,8.7612742251,23.16,-0.03,23.16001943,0.0
2021-05-20 20:00:00,31.35328,-3.59716,31.5589563646,8.96328,-2.02716,9.1896553811,22.39,-1.57,22.4449771664,33.16,31.08328,-2.50716,31.1842291363,8.96328,-2.02716,9.1896553811,22.12,-0.48,22.1252073437,0.0
2021-05-20 20:30:00,30.37036,-3.98008,30.6300473936,8.64036,-1.99008,8.866579912,21.73,-1.99,21.8209303193,32.8,30.11036,-2.89008,30.2487411595,8.64036,-1.99008,8.866579912,21.47,-0.9,21.488855251,0.0
2021-05-20 21:00:00,29.36336,-3.8993200000000003,29.6211344643,11.67336,-2.65932,11.9724398746,17.69,-1.24,17.7334063282,32.59,29.12336,-2.78932,29.2566300819,11.67336,-2.65932,11.9724398746,17.45,-0.13,17.450484234,0.0
2021-05-20 21:30:00,27.9736,-4.1986,28.2869322996,11.5236,-2.6586,11.8263058865,16.45,-1.54,16.5219278536,32.56,27.7436,-3.0986,27.9161004247,11.5236,-2.6586,11.8263058865,16.22,-0.44,16.2259668433,0.0
2021-05-20 22:00:00,26.34724,-4.69984,26.7631379259,11.21724,-2.58984,11.5123301049,15.13,-2.11,15.2764197376,32.56,26.12724,-3.56984,26.3699910437,11.21724,-2.58984,11.5123301049,14.91,-0.98,14.9421718636,0.0
2021-05-20 22:30:00,25.33324,-4.99116,25.82023871,8.55324,-1.99116,8.7819492508,16.78,-3.0,17.0460669951,32.85,25.10324,-3.88116,25.4014972284,8.55324,-1.99116,8.7819492508,16.55,-1.8900000000000001,16.6575688502,0.0
2021-05-20 23:00:00,23.42616,-5.16368,23.9885089884,11.30616,-2.6236800000000002,11.6065908297,12.12,-2.54,12.3832951996,32.52,23.21616,-4.01368,23.5605541592,11.30616,-2.6236800000000002,11.6065908297,11.91,-1.3900000000000001,11.9908381692,0.0
2021-05-20 23:30:00,21.16424,-5.41924,21.8470413776,9.80424,-2.28924,10.0679561856,11.36,-3.13,11.7833144743,33.01,20.96424,-4.25924,21.3925333739,9.80424,-2.28924,10.0679561856,11.16,-1.97,11.332541639,0.0
2021-05-21 00:00:00,18.52688,-2.5078,18.6958375949,7.88688,-1.9278,8.1190694648,10.64,-0.58,10.6557965446,33.01,17.97688,-9.0178,20.1119101871,7.88688,-1.9278,8.1190694648,10.09,-7.09,12.3319179368,0.0
2021-05-21 00:30:00,12.11004,-0.46028,12.1187840347,5.90004,-1.16028,6.0130459569,6.21,0.7000000000000001,6.2493279639,32.45,11.63004,-7.68028,13.9371636741,5.90004,-1.16028,6.0130459569,5.73,-6.52,8.6800518432,0.0
2021-05-21 01:00:00,10.903,-0.42884000000000005,10.9114303712,6.003,-1.24884,6.1315259394,4.9,0.8200000000000001,4.9681384844,32.45,10.463,-7.62884,12.948882915,6.003,-1.24884,6.1315259394,4.46,-6.38,7.7843432607,0.0
2021-05-21 01:30:00,10.63928,-0.50292,10.6511599108,6.56928,-1.40292,6.7174120199,4.07,0.9,4.1683210049,32.4,10.21928,-7.73292,12.81529303,6.56928,-1.40292,6.7174120199,3.65,-6.33,7.3069419048,0.0
2021-05-21 02:00:00,10.76268,-3.45292,11.3030056759,5.87268,-1.13292,5.9809596311,4.89,-2.32,5.4124393761,32.49,10.59268,-2.79292,10.9546917669,5.87268,-1.13292,5.9809596311,4.72,-1.6600000000000001,5.0033988448,0.0
2021-05-21 02:30:00,10.65528,-3.42704,11.1928367736,6.69528,-1.42704,6.8456714382,3.96,-2.0,4.4363949328,32.7,10.51528,-2.26704,10.7568854154,6.69528,-1.42704,6.8456714382,3.8200000000000003,-0.84,3.9112657798,0.0
2021-05-21 03:00:00,10.101,-3.40964,10.6609495792,6.831,-1.43964,6.9810546717,3.27,-1.97,3.8175646687,32.81,9.961,-2.23964,10.2096771903,6.831,-1.43964,6.9810546717,3.13,-0.8,3.2306191357,0.0
2021-05-21 03:30:00,10.22712,-3.40672,10.7795976109,6.29712,-1.29672,6.4292459163,3.93,-2.11,4.4606053401,32.72,10.07712,-2.23672,10.3223671632,6.29712,-1.29672,6.4292459163,3.7800000000000002,-0.9400000000000001,3.8951251585,0.0
2021-05-21 04:00:00,10.43476,-3.45644,10.9923243098,5.774760000000001,-1.12644,5.8835975501,4.66,-2.33,5.2100383876,32.82,10.29476,-2.28644,10.5456100502,5.774760000000001,-1.12644,5.8835975501,4.52,-1.16,4.6664761866,0.0
2021-05-21 04:30:00,10.99596,-3.68192,11.5960196278,4.57596,-0.6919200000000001,4.627976146,6.42,-2.99,7.0821253872,32.85,10.84596,-2.51192,11.1330404835,4.57596,-0.6919200000000001,4.627976146,6.27,-1.82,6.5288054037,0.0
2021-05-21 05:00:00,10.31988,-3.27476,10.8270021831,6.23988,-1.2747600000000001,6.3687609055,4.08,-2.0,4.5438309828,32.93,10.15988,-2.11476,10.3776380488,6.23988,-1.2747600000000001,6.3687609055,3.92,-0.84,4.0089898977,0.0
2021-05-21 05:30:00,11.34324,-3.2697599999999998,11.8051016156,6.30324,-1.31976,6.4399224339,5.04,-1.9500000000000002,5.4040817906,32.88,11.19324,-2.09976,11.3884860168,6.30324,-1.31976,6.4399224339,4.89,-0.78,4.951817848,0.0
2021-05-21 06:00:00,11.87044,-3.11892,12.2733454184,6.58044,-1.43892,6.7359246849000005,5.29,-1.6800000000000002,5.5503603487,32.88,11.72044,-1.95892,11.8830165093,6.58044,-1.43892,6.7359246849000005,5.14,-0.52,5.1662365412,0.0
2021-05-21 06:30:00,8.8278,-3.04024,9.3366542239,6.7878,-1.47024,6.9452022647,2.04,-1.57,2.5741989045,32.72,8.6878,-1.8802400000000001,8.8889353298,6.7878,-1.47024,6.9452022647,1.9,-0.41000000000000003,1.9437335208,0.0
2021-05-21 07:00:00,9.3144,-2.48996,9.6414702282,6.7644,-1.4799600000000002,6.9244053146999995,2.55,-1.01,2.7427358604,32.82,9.1944,-1.35996,9.29443288,6.7644,-1.4799600000000002,6.9244053146999995,2.43,0.12,2.4329611588,0.0
2021-05-21 07:30:00,19.65652,-0.68884,19.668586097,6.26652,-1.42884,6.4273522275,13.39,0.74,13.4104325061,32.64,19.43652,0.31116000000000005,19.4390105267,6.26652,-1.42884,6.4273522275,13.17,1.74,13.284445792,0.0
2021-05-21 08:00:00,22.3326,-0.298,22.334588126,6.4026,-1.458,6.5665097853,15.93,1.16,15.9721789371,32.47,22.1026,0.862,22.119402586,6.4026,-1.458,6.5665097853,15.7,2.32,15.8704883353,0.0
2021-05-21 08:30:00,23.17916,0.3608,23.1819678834,6.32916,-1.4292,6.4885190102,16.85,1.79,16.944810415,32.9,22.92916,1.5108000000000001,22.9788793231,6.32916,-1.4292,6.4885190102,16.6,2.94,16.8583391827,0.0
2021-05-21 09:00:00,23.44752,0.6609600000000001,23.4568340206,6.61752,-1.49904,6.7851817862,16.83,2.16,16.9680434936,32.9,23.19752,1.79096,23.2665526426,6.61752,-1.49904,6.7851817862,16.58,3.29,16.9032689146,0.0
2021-05-21 09:30:00,24.29912,0.9470000000000001,24.3175665266,6.72912,-1.5030000000000001,6.8949303821,17.57,2.45,17.739994363,32.85,24.05912,2.087,24.1494684036,6.72912,-1.5030000000000001,6.8949303821,17.33,3.59,17.697937733,0.0
2021-05-21 10:00:00,25.11892,1.0626,25.1413854178,6.83892,-1.5173999999999999,7.0052358652,18.28,2.58,18.4611700604,32.83,24.86892,2.1926,24.9653895769,6.83892,-1.5173999999999999,7.0052358652,18.03,3.71,18.4077429361,0.0
2021-05-21 10:30:00,24.74168,1.16044,24.7688786629,6.96168,-1.51956,7.1255912748,17.78,2.68,17.9808453639,32.88,24.47168,2.2904400000000003,24.5786337581,6.96168,-1.51956,7.1255912748,17.51,3.81,17.9197153995,0.0
2021-05-21 11:00:00,25.077,1.23576,25.1074298123,6.867,-1.52424,7.0341308331,18.21,2.76,18.4179722011,32.84,24.837,2.37576,24.9503668225,6.867,-1.52424,7.0341308331,17.97,3.9,18.3883359769,0.0
2021-05-21 11:30:00,25.43892,1.14584,25.4647128409,6.92892,-1.51416,7.0924334944,18.51,2.66,18.7001524058,32.9,25.17892,2.29584,25.283371881,6.92892,-1.51416,7.0924334944,18.25,3.81,18.6434599793,0.0
2021-05-21 12:00:00,25.1626,1.25224,25.1937401705,6.9426,-1.51776,7.1065666941,18.22,2.77,18.4293597284,33.0,24.9026,2.38224,25.016285779,6.9426,-1.51776,7.1065666941,17.96,3.9,18.3785636,0.0
2021-05-21 12:30:00,25.13488,0.9854800000000001,25.1541917669,7.09488,-1.51452,7.2547290125,18.04,2.5,18.2124023676,32.96,24.87488,2.12548,24.9655226311,7.09488,-1.51452,7.2547290125,17.78,3.64,18.1487740633,0.0
2021-05-21 13:00:00,25.07404,0.64368,25.0823006493,6.94404,-1.51632,7.1076661334,18.13,2.16,18.2582173281,32.96,24.82404,1.7936800000000002,24.8887574994,6.94404,-1.51632,7.1076661334,17.88,3.31,18.1837977331,0.0
2021-05-21 13:30:00,24.33848,0.5965600000000001,24.3457900374,7.18848,-1.5134400000000001,7.3460700612,17.15,2.11,17.2793113289,32.98,24.07848,1.75656,24.1424667784,7.18848,-1.5134400000000001,7.3460700612,16.89,3.27,17.2036333372,0.0
2021-05-21 14:00:00,23.78688,1.7151200000000002,23.8486330164,7.16688,-1.51488,7.3252324433,16.62,3.23,16.9309568542,33.15,23.53688,2.87512,23.7118332305,7.16688,-1.51488,7.3252324433,16.37,4.39,16.9484217554,0.0
2021-05-21 14:30:00,23.34584,1.84612,23.4187191016,7.12584,-1.5238800000000001,7.2869613667,16.22,3.37,16.5663906751,33.15,23.10584,3.01612,23.3018630577,7.12584,-1.5238800000000001,7.2869613667,15.98,4.54,16.6124050035,0.0
2021-05-21 15:00:00,22.67008,1.5086400000000002,22.720222751,7.48008,-1.52136,7.6332255997,15.19,3.03,15.4892543397,33.15,22.43008,2.67864,22.5894577415,7.48008,-1.52136,7.6332255997,14.95,4.2,15.528763634,0.0
2021-05-21 15:30:00,23.22436,1.15872,23.2532477183,7.34436,-1.5112800000000002,7.4982391965,15.88,2.67,16.1028972548,33.24,22.98436,2.33872,23.1030391042,7.34436,-1.5112800000000002,7.4982391965,15.64,3.85,16.1068960387,0.0
2021-05-21 16:00:00,23.86036,1.1336,23.887273354,7.38036,-1.5264,7.5365516445,16.48,2.66,16.693292066,33.38,23.61036,2.3136,23.7234450342,7.38036,-1.5264,7.5365516445,16.23,3.84,16.6780844224,0.0
2021-05-21 16:30:00,24.93776,-0.00932,24.9377617416,7.18776,-1.48932,7.3404337665,17.75,1.48,17.8115945384,33.31,24.75776,2.16068,24.8518654889,7.18776,-1.48932,7.3404337665,17.57,3.65,17.9451218998,0.0
2021-05-21 17:00:00,25.19568,-5.94264,25.8870094996,7.37568,-1.50264,7.5271895440000005,17.82,-4.44,18.3648032933,33.34,25.56568,4.26736,25.9193818451,7.37568,-1.50264,7.5271895440000005,18.19,5.77,19.0832125178,0.0
2021-05-21 17:30:00,24.8982,-5.88364,25.5839321233,7.1082,-1.49364,7.2634336019,17.79,-4.39,18.3236513828,32.55,25.2782,4.27636,25.6373682364,7.1082,-1.49364,7.2634336019,18.17,5.77,19.0641496008,0.0
2021-05-21 18:00:00,24.83904,-5.70844,25.4865493026,6.62904,-1.46844,6.7897339679,18.21,-4.24,18.6971040538,32.55,25.21904,4.47156,25.6123959706,6.62904,-1.46844,6.7897339679,18.59,5.94,19.5159345152,0.0
2021-05-21 18:30:00,24.97728,-6.10072,25.7115402245,6.13728,-1.44072,6.3041161091,18.84,-4.66,19.4077613341,32.57,25.37728,4.08928,25.7046406533,6.13728,-1.44072,6.3041161091,19.24,5.53,20.0189535191,0.0
2021-05-21 19:00:00,25.03416,-6.76328,25.9316625627,5.74416,-1.40328,5.9130845473,19.29,-5.36,20.0208316511,32.63,25.43416,3.45672,25.667984106,5.74416,-1.40328,5.9130845473,19.69,4.86,20.2809196044,0.0
2021-05-21 19:30:00,25.96532,-7.69228,27.080786811,4.67532,-1.05228,4.7922761086,21.29,-6.64,22.3014282054,32.69,26.41532,2.44772,26.5284840106,4.67532,-1.05228,4.7922761086,21.74,3.5,22.0199364213,0.0
2021-05-21 20:00:00,26.78792,-8.3512,28.0594939257,3.78792,-0.8712000000000001,3.8868145526,23.0,-7.48,24.1857478694,32.62,27.24792,1.7187999999999999,27.3020771694,3.78792,-0.8712000000000001,3.8868145526,23.46,2.59,23.6025358807,0.0
2021-05-21 20:30:00,25.54268,-10.25984,27.5262205616,3.44268,-0.7898400000000001,3.5321229888,22.1,-9.47,24.0435209568,32.44,25.99268,-0.29984000000000005,25.9944093529,3.44268,-0.7898400000000001,3.5321229888,22.55,0.49,22.5553230968,0.0
2021-05-21 21:00:00,25.6438,-10.79088,27.8217104006,2.7738,-0.56088,2.8299386590999998,22.87,-10.23,25.053738244,32.44,26.0938,-0.8308800000000001,26.1070251085,2.7738,-0.56088,2.8299386590999998,23.32,-0.27,23.3215629836,0.0
2021-05-21 21:30:00,24.736,-11.15744,27.1359201678,3.186,-0.66744,3.2551608491,21.55,-10.49,23.967532205,32.44,25.176,-1.09744,25.1999077489,3.186,-0.66744,3.2551608491,21.99,-0.43,21.9942037819,0.0
2021-05-21 22:00:00,23.97908,-11.60892,26.6413832451,3.16908,-0.62892,3.2308835344,20.81,-10.98,23.5290565047,32.58,24.41908,-1.56892,24.4694294583,3.16908,-0.62892,3.2308835344,21.25,-0.9400000000000001,21.2707804276,0.0
2021-05-21 22:30:00,23.09472,-11.94332,26.0001727783,2.84472,-0.55332,2.8980329365,20.25,-11.39,23.2334801526,32.55,23.50472,-1.88332,23.5800499682,2.84472,-0.55332,2.8980329365,20.66,-1.33,20.7027655157,0.0
2021-05-21 23:00:00,21.43664,-11.83456,24.4864522723,2.9066400000000003,-0.5745600000000001,2.9628829344,18.53,-11.26,21.6829080153,32.57,21.82664,-1.65456,21.8892618076,2.9066400000000003,-0.5745600000000001,2.9628829344,18.92,-1.08,18.9507994554,0.0
2021-05-21 23:30:00,20.07124,-10.81712,22.8005429811,2.72124,-0.53712,2.7737420630000003,17.35,-10.28,20.1668267211,32.73,20.45124,-0.5571200000000001,20.4588269515,2.72124,-0.53712,2.7737420630000003,17.73,-0.02,17.7300112803,0.0
2021-05-22 00:00:00,18.54368,-11.33432,21.7332666161,2.80368,-0.45432000000000006,2.8402514334,15.74,-10.88,19.1343147251,32.86,18.90368,-0.8943200000000001,18.9248230059,2.80368,-0.45432000000000006,2.8402514334,16.1,-0.44,16.1060113001,0.0
2021-05-22 00:30:00,17.41632,-11.55676,20.9018397286,2.86632,-0.44676000000000005,2.9009282721,14.55,-11.11,18.3066818402,33.1,17.75632,-1.14676,17.793312183,2.86632,-0.44676000000000005,2.9009282721,14.89,-0.7000000000000001,14.9064449149,0.0
2021-05-22 01:00:00,16.75368,-11.63196,20.3957909134,2.26368,-0.29196,2.2824302364,14.49,-11.34,18.3998831518,33.1,17.09368,-1.12196,17.1304608865,2.26368,-0.29196,2.2824302364,14.83,-0.8300000000000001,14.8532084076,0.0
2021-05-22 01:30:00,16.37604,-11.77076,20.1674360557,2.60604,-0.41076,2.6382130807,13.77,-11.36,17.851120413,33.21,16.70604,-1.25076,16.7527959774,2.60604,-0.41076,2.6382130807,14.1,-0.84,14.124999115,0.0
2021-05-22 02:00:00,15.665,-11.7256,19.5673687643,2.475,-0.43560000000000004,2.5130404613,13.19,-11.29,17.3620332911,33.21,15.985,-1.2256,16.0319156797,2.475,-0.43560000000000004,2.5130404613,13.51,-0.79,13.5330779943,0.0
2021-05-22 02:30:00,16.44904,-11.906320000000001,20.3059442741,2.03904,-0.25632000000000005,2.0550873616,14.41,-11.65,18.5302617359,33.18,16.78904,-1.33632,16.8421380847,2.03904,-0.25632000000000005,2.0550873616,14.75,-1.08,14.7894861304,0.0
2021-05-22 03:00:00,16.33848,-11.34192,19.8893207022,1.3384800000000001,-0.06192,1.3399114884,15.0,-11.28,18.7680153453,33.31,16.56848,-2.98192,16.8346777931,1.3384800000000001,-0.06192,1.3399114884,15.23,-2.92,15.5073950101,0.0
2021-05-22 03:30:00,16.43672,-9.50236,18.9858002183,1.20672,0.017640000000000003,1.2068489251,15.23,-9.52,17.9606041101,33.12,16.27672,-7.96236,18.1199004061,1.20672,0.017640000000000003,1.2068489251,15.07,-7.98,17.0524279796,0.0
2021-05-22 04:00:00,16.50616,-9.67872,19.1345483036,1.04616,0.07128000000000001,1.0485855158,15.46,-9.75,18.2776940559,32.63,16.34616,-8.14872,18.2646813381,1.04616,0.07128000000000001,1.0485855158,15.3,-8.22,17.3683159805,0.0
2021-05-22 04:30:00,16.4282,-9.58024,19.0175380556,0.6282,0.05976000000000001,0.631036051,15.8,-9.64,18.5086358222,32.67,16.2582,-8.04024,18.1376549338,0.6282,0.05976000000000001,0.631036051,15.63,-8.1,17.6041728008,0.0
2021-05-22 05:00:00,16.77716,-8.72316,18.9094319865,0.31716000000000005,0.09684000000000001,0.33161491400000004,16.46,-8.82,18.6741532606,32.67,16.61716,-7.21316,18.1151782672,0.31716000000000005,0.09684000000000001,0.33161491400000004,16.3,-7.31,17.864100873,0.0
2021-05-22 05:30:00,16.72472,-7.91468,18.5029299999,0.32472,0.08532000000000001,0.3357418365,16.4,-8.0,18.2471915647,32.6,16.56472,-6.40468,17.7597825038,0.32472,0.08532000000000001,0.3357418365,16.24,-6.49,17.4887878368,0.0
2021-05-22 06:00:00,16.8784,-7.68536,18.5457581374,0.5184,0.044640000000000006,0.5203184502,16.36,-7.73,18.0942670479,32.46,16.7084,-6.18536,17.8165459304,0.5184,0.044640000000000006,0.5203184502,16.19,-6.23,17.3473052662,0.0
2021-05-22 06:30:00,16.00576,-7.96696,17.8789486497,0.81576,0.02304,0.8160853014,15.19,-7.99,17.1632223082,32.42,15.85576,-6.46696,17.1238633731,0.81576,0.02304,0.8160853014,15.04,-6.49,16.3805280745,0.0
2021-05-22 07:00:00,17.8258,-7.63428,19.391786322,0.5058,0.13572,0.5236922363000001,17.32,-7.77,18.9830266291,32.37,17.6558,-6.15428,18.6976585689,0.5058,0.13572,0.5236922363000001,17.15,-6.29,18.2670906277,0.0
2021-05-22 07:30:00,21.29544,-6.30824,22.210125094,0.8654400000000001,-0.048240000000000005,0.8667834165,20.43,-6.26,21.3675571837,32.33,21.05544,-5.72824,21.8207306727,0.8654400000000001,-0.048240000000000005,0.8667834165,20.19,-5.68,20.9737574125,0.0
2021-05-22 08:00:00,23.56204,-0.9573200000000001,23.5814798209,1.02204,-0.06732,1.0242547261,22.54,-0.89,22.5575641415,32.33,22.64204,-8.48732,24.1804999151,1.02204,-0.06732,1.0242547261,21.62,-8.42,23.201741314,0.0
2021-05-22 08:30:00,25.03204,-1.67392,25.0879460046,1.56204,-0.13392,1.5677702408,23.47,-1.54,23.5204698082,32.7,24.07204,-9.14392,25.7502307315,1.56204,-0.13392,1.5677702408,22.51,-9.01,24.2462409458,0.0
2021-05-22 09:00:00,23.36296,-1.69036,23.4240307567,1.6329600000000002,-0.09036000000000001,1.6354581288,21.73,-1.6,21.7888251175,32.7,22.45296,-9.14036,24.2421449895,1.6329600000000002,-0.09036000000000001,1.6354581288,20.82,-9.05,22.701869967,0.0
2021-05-22 09:30:00,20.67804,-1.65632,20.744269912100002,2.40804,-0.16632000000000002,2.4137769126,18.27,-1.49,18.3306573805,32.7,19.86804,-9.04632,21.8305959374,2.40804,-0.16632000000000002,2.4137769126,17.46,-8.88,19.5884149435,0.0
2021-05-22 10:00:00,22.83252,-0.8339200000000001,22.8477436986,3.24252,-0.22392,3.2502424705,19.59,-0.61,19.5994948915,32.59,21.99252,-8.25392,23.4903838052,3.24252,-0.22392,3.2502424705,18.75,-8.03,20.3971419567,0.0
2021-05-22 10:30:00,20.3972,-0.9948,20.4214444856,2.6172,-0.15480000000000002,2.6217739948,17.78,-0.84,17.7998314599,32.55,19.5972,-8.3848,21.3156074012,2.6172,-0.15480000000000002,2.6217739948,16.98,-8.23,18.8693746584,0.0
2021-05-22 11:00:00,20.56396,-1.01536,20.5890117978,2.88396,-0.13536,2.8871348447000003,17.68,-0.88,17.7018869051,32.52,19.76396,-8.43536,21.4888206566,2.88396,-0.13536,2.8871348447000003,16.88,-8.3,18.810220626,0.0
2021-05-22 11:30:00,20.15924,-1.21996,20.1961199189,3.09924,-0.12996000000000002,3.1019636006,17.06,-1.09,17.0947857547,32.57,19.37924,-8.61996,21.2098716021,3.09924,-0.12996000000000002,3.1019636006,16.28,-8.49,18.3607870202,0.0
2021-05-22 12:00:00,24.4106,0.055200000000000006,24.4106624122,4.3506,-0.5148,4.3809518829,20.06,0.5700000000000001,20.0680965714,32.57,23.5506,-7.3148,24.6604351016,4.3506,-0.5148,4.3809518829,19.2,-6.8,20.3686032904,0.0
2021-05-22 12:30:00,19.12772,-1.2154,19.1662951443,3.80772,-0.3654,3.8252122501,15.32,-0.85,15.3435621679,32.39,18.39772,-8.5854,20.3023445532,3.80772,-0.3654,3.8252122501,14.59,-8.22,16.7462383836,0.0
2021-05-22 13:00:00,22.4592,-0.68908,22.4697684876,3.6792,-0.37908000000000003,3.6986773699,18.78,-0.31,18.7825583987,32.47,21.6292,-8.10908,23.0993391916,3.6792,-0.37908000000000003,3.6986773699,17.95,-7.73,19.5436792851,0.0
2021-05-22 13:30:00,23.6304,-0.5258400000000001,23.6362499535,4.2804,-0.46584000000000003,4.305674287,19.35,-0.06,19.350093023,32.51,22.7804,-7.95584,24.1296915493,4.2804,-0.46584000000000003,4.305674287,18.5,-7.49,19.9587098781,0.0
2021-05-22 14:00:00,23.2336,-0.6689600000000001,23.2432286148,3.9636,-0.40896000000000005,3.9846421723,19.27,-0.26,19.271753942,32.54,22.3936,-8.11896,23.8199670957,3.9636,-0.40896000000000005,3.9846421723,18.43,-7.71,19.9777125818,0.0
2021-05-22 14:30:00,21.97712,-0.76344,21.9903761707,5.21712,-0.7034400000000001,5.264329865,16.76,-0.06,16.7601073982,32.59,21.17712,-8.23344,22.7213543991,5.21712,-0.7034400000000001,5.264329865,15.96,-7.53,17.6471669114,0.0
2021-05-22 15:00:00,22.98104,-1.1244,23.0085304798,4.00104,-0.3744,4.0185191852,18.98,-0.75,18.9948124497,32.68,22.14104,-8.6044,23.7541859815,4.00104,-0.3744,4.0185191852,18.14,-8.23,19.9196511014,0.0
2021-05-22 15:30:00,23.32292,-1.26328,23.3571075625,3.83292,-0.41328000000000004,3.8551363251,19.49,-0.85,19.5085263411,32.72,22.46292,-8.77328,24.1154145078,3.83292,-0.41328000000000004,3.8551363251,18.63,-8.36,20.4197575892,0.0
2021-05-22 16:00:00,22.88368,-1.4004400000000001,22.9264921551,4.60368,-0.46044,4.6266483048,18.28,-0.9400000000000001,18.3041525343,32.76,22.06368,-8.91044,23.7949977125,4.60368,-0.46044,4.6266483048,17.46,-8.45,19.3972704265,0.0
2021-05-22 16:30:00,23.11876,-1.39328,23.1607057987,4.38876,-0.41328000000000004,4.4081758921,18.73,-0.98,18.7556204909,32.82,22.26876,-8.94328,23.9974983925,4.38876,-0.41328000000000004,4.4081758921,17.88,-8.53,19.8104845978,0.0
2021-05-22 17:00:00,23.44608,-1.26564,23.4802153307,4.09608,-0.48564,4.1247687906,19.35,-0.78,19.3657145492,32.86,22.60608,-8.77564,24.2496744386,4.09608,-0.48564,4.1247687906,18.51,-8.29,20.2816222231,0.0
2021-05-22 17:30:00,24.89876,-1.38496,24.9372485198,3.57876,-0.35496000000000005,3.5963203054,21.32,-1.03,21.3448658932,32.77,23.98876,-8.80496,25.5536284496,3.57876,-0.35496000000000005,3.5963203054,20.41,-8.45,22.0900565866,0.0
2021-05-22 18:00:00,19.80692,-1.9637600000000002,19.9040305773,3.9769200000000002,-0.47376,4.0050394785,15.83,-1.49,15.8999685534,32.55,19.04692,-9.42376,21.2507038477,3.9769200000000002,-0.47376,4.0050394785,15.07,-8.95,17.5273329403,0.0
2021-05-22 18:30:00,18.19988,-2.41172,18.3589766973,3.26988,-0.35172000000000003,3.2887417309,14.93,-2.06,15.0714465132,32.84,17.45988,-9.901720000000001,20.0721565501,3.26988,-0.35172000000000003,3.2887417309,14.19,-9.55,17.1043444774,0.0
2021-05-22 19:00:00,19.39684,-2.33188,19.5365059906,2.97684,-0.37188000000000004,2.9999785199,16.42,-1.96,16.5365655443,32.84,18.62684,-9.83188,21.0624080466,2.97684,-0.37188000000000004,2.9999785199,15.65,-9.46,18.286992645,0.0
2021-05-22 19:30:00,21.27812,-2.3082000000000003,21.4029478805,2.41812,-0.3582,2.4445064071,18.86,-1.9500000000000002,18.9605406041,32.84,20.43812,-9.818200000000001,22.6740777183,2.41812,-0.3582,2.4445064071,18.02,-9.46,20.3521988984,0.0
2021-05-22 20:00:00,21.50188,-2.54272,21.6517035942,1.9018800000000002,-0.25272,1.9185971262,19.6,-2.29,19.733324605900002,32.82,20.65188,-9.99272,22.9424192389,1.9018800000000002,-0.25272,1.9185971262,18.75,-9.74,21.1288925408,0.0
2021-05-22 20:30:00,26.53984,-2.14768,26.6265964143,0.96984,-0.06768,0.9721986464000001,25.57,-2.08,25.6544596513,32.73,25.51984,-9.68768,27.2967649623,0.96984,-0.06768,0.9721986464000001,24.55,-9.62,26.3675349625,0.0
2021-05-22 21:00:00,26.60744,-2.40208,26.7156480678,0.5774400000000001,0.00792,0.5774943117,26.03,-2.41,26.1413274338,32.83,25.58744,-9.81208,27.4042697345,0.5774400000000001,0.00792,0.5774943117,25.01,-9.82,26.8688016108,0.0
2021-05-22 21:30:00,25.84776,-2.45796,25.9643652797,1.33776,-0.23796000000000003,1.3587592793,24.51,-2.22,24.6103331956,32.6,24.86776,-9.85796,26.7504179926,1.33776,-0.23796000000000003,1.3587592793,23.53,-9.62,25.4205684437,0.0
2021-05-22 22:00:00,26.15712,-1.9701600000000001,26.2312115069,7.19712,-0.47016,7.2124605177,18.96,-1.5,19.0192428871,32.56,25.32712,-9.340160000000001,26.9944734403,7.19712,-0.47016,7.2124605177,18.13,-8.87,20.1835031647,0.0
2021-05-22 22:30:00,24.0688,-2.77084,24.2277668749,1.9188,-0.42084000000000005,1.9644082431,22.15,-2.35,22.2743125595,32.66,23.1488,-10.20084,25.2967206994,1.9188,-0.42084000000000005,1.9644082431,21.23,-9.78,23.3743727189,0.0
2021-05-22 23:00:00,22.73032,-3.05832,22.9351426532,1.8403200000000002,-0.41832,1.8872650383,20.89,-2.64,21.0561558695,32.66,21.84032,-10.53832,24.2498611568,1.8403200000000002,-0.41832,1.8872650383,20.0,-10.12,22.4146023833,0.0
2021-05-22 23:30:00,21.7226,-3.34008,21.9778862761,1.4526,-0.28008,1.4793551184,20.27,-3.06,20.4996707291,32.76,20.8326,-10.91008,23.5165275576,1.4526,-0.28008,1.4793551184,19.38,-10.63,22.1038752259,0.0
2021-05-23 00:00:00,20.62396,-3.71,20.9549952537,1.1739600000000001,-0.18,1.1876792840000001,19.45,-3.5300000000000002,19.7677363398,32.98,19.77396,-11.29,22.7700152411,1.1739600000000001,-0.18,1.1876792840000001,18.6,-11.11,21.6654586843,0.0
2021-05-23 00:30:00,19.87252,-2.45612,20.0237253428,0.9025200000000001,-0.09612000000000001,0.9076240438000001,18.97,-2.36,19.1162365543,33.25,19.03252,-10.15612,21.5727511228,0.9025200000000001,-0.09612000000000001,0.9076240438000001,18.13,-10.06,20.7340420565,0.0
2021-05-23 01:00:00,19.00576,-2.0672800000000002,19.117859707,0.7257600000000001,-0.01728,0.7259656851,18.28,-2.05,18.3945888783,33.25,18.19576,-9.66728,20.6044166279,0.7257600000000001,-0.01728,0.7259656851,17.47,-9.65,19.958040986,0.0
2021-05-23 01:30:00,17.84268,-1.9564400000000002,17.9496208054,1.01268,-0.13644,1.0218300524,16.83,-1.82,16.9281215733,33.02,17.07268,-9.59644,19.5848937464,1.01268,-0.13644,1.0218300524,16.06,-9.46,18.6390772304,0.0
2021-05-23 02:00:00,17.55116,-2.00828,17.6656844165,0.9111600000000001,-0.09828,0.916445036,16.64,-1.9100000000000001,16.7492596851,33.15,16.78116,-9.59828,19.3322091315,0.9111600000000001,-0.09828,0.916445036,15.87,-9.5,18.4961320281,0.0
2021-05-23 02:30:00,16.95032,-2.02264,17.0705717734,1.39032,-0.15264000000000003,1.3986738977,15.56,-1.87,15.671965416,33.01,16.20032,-9.63264,18.8477617099,1.39032,-0.15264000000000003,1.3986738977,14.81,-9.48,17.5842685375,0.0
2021-05-23 03:00:00,16.06388,-2.0304,16.1916881397,1.88388,-0.23040000000000002,1.8979167564,14.18,-1.8,14.2937888609,33.06,15.36388,-9.6604,18.1486125314,1.88388,-0.23040000000000002,1.8979167564,13.48,-9.43,16.4509969303,0.0
2021-05-23 03:30:00,15.6992,-2.10416,15.8395823791,2.3292,-0.34416,2.3544890625,13.37,-1.76,13.4853438962,33.1,15.0092,-9.66416,17.8513885495,2.3292,-0.34416,2.3544890625,12.68,-9.32,15.7367340957,0.0
2021-05-23 04:00:00,12.54552,-2.569,12.8058515168,1.95552,-0.279,1.9753226244,10.59,-2.29,10.8347681101,32.98,11.93552,-10.129,15.6541776747,1.95552,-0.279,1.9753226244,9.98,-9.85,14.0222287815,0.0
2021-05-23 04:30:00,15.842,-2.09752,15.9802551341,1.962,-0.22752000000000003,1.9751479313,13.88,-1.87,14.005402529,32.98,15.152,-9.66752,17.9734261328,1.962,-0.22752000000000003,1.9751479313,13.19,-9.44,16.2200400739,0.0
2021-05-23 05:00:00,15.95504,-2.17244,16.1022606163,1.80504,-0.17244,1.813258105,14.15,-2.0,14.2906437924,32.98,15.24504,-9.77244,18.1083358748,1.80504,-0.17244,1.813258105,13.44,-9.6,16.5164645127,0.0
2021-05-23 05:30:00,15.82736,-2.09464,15.965363801,1.46736,-0.13464,1.4735241088,14.36,-1.96,14.4931432064,33.07,15.11736,-9.69464,17.9588590422,1.46736,-0.13464,1.4735241088,13.65,-9.56,16.6648162306,0.0
2021-05-23 06:00:00,15.84412,-1.96096,15.965008697,1.91412,-0.21096,1.9257101277,13.93,-1.75,14.0394942929,33.05,15.14412,-9.56096,17.9096713174,1.91412,-0.21096,1.9257101277,13.23,-9.35,16.2004753017,0.0
2021-05-23 06:30:00,16.40868,-1.88216,16.5162739626,2.21868,-0.27216,2.2353102711,14.19,-1.6099999999999999,14.2810433792,33.05,15.69868,-9.44216,18.3194688571,2.21868,-0.27216,2.2353102711,13.48,-9.17,16.303352416,0.0
2021-05-23 07:00:00,16.83364,-1.64012,16.913350622,2.30364,-0.33012,2.3271734925,14.53,-1.31,14.5889341626,32.93,16.12364,-9.16012,18.5439900039,2.30364,-0.33012,2.3271734925,13.82,-8.83,16.4000396341,0.0
2021-05-23 07:30:00,18.554,-1.3840400000000002,18.6055497828,2.394,-0.37404000000000004,2.4230439372,16.16,-1.01,16.1915317373,32.99,17.794,-8.98404,19.9333742934,2.394,-0.37404000000000004,2.4230439372,15.4,-8.61,17.6434718806,0.0
2021-05-23 08:00:00,19.4846,-1.1334,19.5175365433,2.3346,-0.3834,2.3658725071,17.15,-0.75,17.1663915836,32.99,18.7046,-8.6934,20.6261306289,2.3346,-0.3834,2.3658725071,16.37,-8.31,18.358458541,0.0
2021-05-23 08:30:00,20.51044,-0.7779200000000001,20.5251871738,3.34044,-0.5479200000000001,3.385078392,17.17,-0.23,17.1715404085,32.88,19.71044,-8.34792,21.4053547815,3.34044,-0.5479200000000001,3.385078392,16.37,-7.8,18.1333091299,0.0
2021-05-23 09:00:00,21.15836,-1.4336,21.2068716894,4.24836,-0.7236,4.3095428585,16.91,-0.71,16.924898818,32.85,20.37836,-8.9136,22.2425228167,4.24836,-0.7236,4.3095428585,16.13,-8.19,18.0901354334,0.0
2021-05-23 09:30:00,22.2922,-1.9391600000000002,22.3763831382,4.6422,-0.74916,4.7022613226,17.65,-1.19,17.6900706612,32.74,21.4822,-9.38916,23.4444288125,4.6422,-0.74916,4.7022613226,16.84,-8.64,18.927102261,0.0
2021-05-23 10:00:00,22.28304,-1.1854,22.3145478288,6.23304,-0.9954000000000001,6.312020976,16.05,-0.19,16.0511245712,32.68,21.51304,-8.5954,23.1666094024,6.23304,-0.9954000000000001,6.312020976,15.28,-7.6,17.0657083064,0.0
2021-05-23 10:30:00,24.87864,-1.18668,24.9069254962,5.58864,-0.79668,5.6451391544,19.29,-0.39,19.2939420544,32.56,24.03864,-8.62668,25.539691088,5.58864,-0.79668,5.6451391544,18.45,-7.83,20.0427393337,0.0
2021-05-23 11:00:00,25.85676,-0.8320400000000001,25.8701435686,5.57676,-0.8420400000000001,5.6399719378,20.28,0.01,20.2800024655,32.63,24.97676,-8.23204,26.2983844116,5.57676,-0.8420400000000001,5.6399719378,19.4,-7.39,20.7598675333,0.0
2021-05-23 11:30:00,27.12756,-0.8646400000000001,27.1413358898,5.49756,-0.94464,5.5781278834,21.63,0.08,21.6301479422,32.52,26.35756,-6.37464,27.1174667748,5.49756,-0.94464,5.5781278834,20.86,-5.43,21.5551501966,0.0
2021-05-23 12:00:00,29.50416,-2.586,29.6172728877,6.10416,-1.026,6.1897855622,23.4,-1.56,23.4519423503,32.52,29.20416,-1.446,29.2399363424,6.10416,-1.026,6.1897855622,23.1,-0.42,23.1038178663,0.0
2021-05-23 12:30:00,30.48516,-2.5700000000000003,30.5932979626,6.00516,-0.99,6.0862177603,24.48,-1.58,24.5309355712,32.88,30.17516,-1.44,30.2094998473,6.00516,-0.99,6.0862177603,24.17,-0.45,24.1741887144,0.0
2021-05-23 13:00:00,30.61964,-2.68264,30.7369307365,4.9496400000000005,-0.69264,4.9978681755,25.67,-1.99,25.747019245,32.88,30.30964,-1.56264,30.3498949043,4.9496400000000005,-0.69264,4.9978681755,25.36,-0.87,25.3749187191,0.0
2021-05-23 13:30:00,30.90488,-2.82728,31.0339349747,4.21488,-0.55728,4.2515614088,26.69,-2.27,26.7863584684,32.92,30.59488,-1.68728,30.6413706615,4.21488,-0.55728,4.2515614088,26.38,-1.13,26.4041909552,0.0
2021-05-23 14:00:00,29.68124,-3.6790000000000003,29.9083775711,4.70124,-0.729,4.7574256208,24.98,-2.95,25.1535862254,32.95,29.41124,-1.819,29.4674362532,4.70124,-0.729,4.7574256208,24.71,-1.09,24.7340291906,0.0
2021-05-23 14:30:00,27.17148,-9.61688,28.8231453232,5.90148,-1.04688,5.9936152633,21.27,-8.57,22.9315895655,32.52,27.61148,0.43312000000000006,27.6148768008,5.90148,-1.04688,5.9936152633,21.71,1.48,21.7603883237,0.0
2021-05-23 15:00:00,26.606,-9.45012,28.2344471172,6.336,-1.23012,6.4543079578,20.27,-8.22,21.8733010769,32.52,27.026,0.67988,27.0345503535,6.336,-1.23012,6.4543079578,20.69,1.9100000000000001,20.7779739147,0.0
2021-05-23 15:30:00,26.30716,-9.4398,27.9495347243,6.97716,-1.3698000000000001,7.1103525725,19.33,-8.07,20.9469281757,32.55,26.707160000000002,0.6502,26.7150735598,6.97716,-1.3698000000000001,7.1103525725,19.73,2.02,19.8331364136,0.0
2021-05-23 16:00:00,24.66008,-9.12896,26.2955786452,7.66008,-1.48896,7.8034497171,17.0,-7.64,18.6378539537,32.55,25.01008,1.00104,25.0301055269,7.66008,-1.48896,7.8034497171,17.35,2.49,17.5277665434,0.0
2021-05-23 16:30:00,25.41512,-8.96784,26.9508901315,7.39512,-1.43784,7.5336036317,18.02,-7.53,19.5300102407,32.6,25.80512,1.00216,25.8245724627,7.39512,-1.43784,7.5336036317,18.41,2.44,18.570990819,0.0
2021-05-23 17:00:00,26.80936,-9.04924,28.295415321,6.39936,-1.20924,6.512608524,20.41,-7.84,21.8639817966,32.35,27.21936,1.0207600000000001,27.2384931629,6.39936,-1.20924,6.512608524,20.82,2.23,20.9390854624,0.0
2021-05-23 17:30:00,29.98612,-9.71252,31.5198419635,3.51612,-0.45252000000000003,3.545119773,26.47,-9.26,28.0429759476,32.5,30.51612,0.40748,30.5188404073,3.51612,-0.45252000000000003,3.545119773,27.0,0.86,27.0136928242,0.0
2021-05-23 18:00:00,29.73072,-9.835,31.3152189314,3.78072,-0.495,3.81298685,25.95,-9.34,27.5796682359,32.73,30.26072,0.375,30.2630434675,3.78072,-0.495,3.81298685,26.48,0.87,26.4942880637,0.0
2021-05-23 18:30:00,26.63376,-10.27324,28.5463943754,4.07376,-0.63324,4.1226827959,22.56,-9.64,24.533307971,32.83,27.09376,-0.08324000000000001,27.0938878686,4.07376,-0.63324,4.1226827959,23.02,0.55,23.0265694362,0.0
2021-05-23 19:00:00,22.63856,-11.15748,25.2387352857,6.11856,-0.62748,6.1506509919,16.52,-10.53,19.5905921299,32.81,22.99856,-0.73748,23.0103811099,6.11856,-0.62748,6.1506509919,16.88,-0.11,16.8803584085,0.0
2021-05-23 19:30:00,22.774,-10.97936,25.2824330714,8.964,-0.63936,8.9867723466,13.81,-10.34,17.2520056805,33.09,23.104,-0.62936,23.1125703895,8.964,-0.63936,8.9867723466,14.14,0.01,14.1400035361,0.0
2021-05-23 20:00:00,27.29672,-9.6306,28.9458007165,8.22672,-0.4806,8.2407462234,19.07,-9.15,21.1515342233,33.01,27.70672,0.4194,27.7098940727,8.22672,-0.4806,8.2407462234,19.48,0.9,19.5007794716,0.0
2021-05-23 20:30:00,23.01864,-10.58972,25.3377180726,3.69864,-0.45972,3.7271007939,19.32,-10.13,21.8146579162,32.54,23.43864,-0.55972,23.4453221673,3.69864,-0.45972,3.7271007939,19.74,-0.1,19.7402532912,0.0
2021-05-23 21:00:00,25.78776,-10.47152,27.8327378626,2.68776,-0.46152000000000004,2.7270963547,23.1,-10.01,25.1755853954,32.54,26.25776,-0.48152000000000006,26.2621747334,2.68776,-0.46152000000000004,2.7270963547,23.57,-0.02,23.5700084854,0.0
2021-05-23 21:30:00,24.6778,-11.08136,27.0516238383,2.0178,-0.35136,2.0481627595,22.66,-10.73,25.0720661295,32.49,25.1378,-1.07136,25.1606200458,2.0178,-0.35136,2.0481627595,23.12,-0.72,23.1312083558,0.0
2021-05-23 22:00:00,20.17088,-11.96156,23.4508702953,2.00088,-0.33156,2.0281648868,18.17,-11.63,21.5732658631,32.51,20.56088,-1.8815600000000001,20.6467928359,2.00088,-0.33156,2.0281648868,18.56,-1.55,18.624610063,0.0
2021-05-23 22:30:00,24.22136,-11.56064,26.8388277959,2.69136,-0.35064,2.7141052042,21.53,-11.21,24.2735452705,32.65,24.67136,-1.38064,24.7099609684,2.69136,-0.35064,2.7141052042,21.98,-1.03,22.0041200688,0.0
2021-05-23 23:00:00,17.8982,-12.32352,21.7305017989,1.9782000000000002,-0.35352000000000006,2.009540154,15.92,-11.97,19.9180144593,32.78,18.2582,-1.96352,18.3634767414,1.9782000000000002,-0.35352000000000006,2.009540154,16.28,-1.6099999999999999,16.3594162488,0.0
2021-05-23 23:30:00,18.833,-11.86772,22.2603833525,0.783,-0.02772,0.7834905222,18.05,-11.84,21.5867575147,33.02,19.223,-1.39772,19.2737476947,0.783,-0.02772,0.7834905222,18.44,-1.37,18.4908220477,0.0
2021-05-24 00:00:00,17.74852,-11.67792,21.2457943536,1.29852,-0.18792,1.3120472998000001,16.45,-11.49,20.0654578816,33.17,18.11852,-1.2179200000000001,18.1594079231,1.29852,-0.18792,1.3120472998000001,16.82,-1.03,16.851507351,0.0
2021-05-24 00:30:00,17.29604,-11.35936,20.6927054609,8.54604,0.35064,8.5532302723,8.75,-11.71,14.6180231222,33.19,17.55604,-0.8293600000000001,17.5756188651,8.54604,0.35064,8.5532302723,9.01,-1.18,9.0869411795,0.0
2021-05-24 01:00:00,16.63532,-11.41224,20.1735741335,5.03532,-0.012240000000000001,5.0353348766,11.6,-11.4,16.2640708311,33.19,16.93532,-0.88224,16.9582844333,5.03532,-0.012240000000000001,5.0353348766,11.9,-0.87,11.9317601384,0.0
2021-05-24 01:30:00,15.8058,-11.3456,19.4562574253,1.4958,-0.2556,1.5174811366,14.31,-11.09,18.1042591674,33.19,16.1358,-0.9456,16.1634835664,1.4958,-0.2556,1.5174811366,14.64,-0.6900000000000001,14.656251226,0.0
2021-05-24 02:00:00,17.07936,-11.52344,20.6032572047,1.6293600000000001,-0.16344,1.6375367609,15.45,-11.36,19.1768636643,33.03,17.44936,-1.11344,17.4848480989,1.6293600000000001,-0.16344,1.6375367609,15.82,-0.9500000000000001,15.8484983516,0.0
2021-05-24 02:30:00,17.18888,-11.65112,20.7655048797,6.78888,0.7588800000000001,6.8311631886,10.4,-12.41,16.1916058499,33.03,17.46888,-1.18112,17.5087638887,6.78888,0.7588800000000001,6.8311631886,10.68,-1.94,10.8547685374,0.0
2021-05-24 03:00:00,16.92256,-11.66732,20.5547900241,7.4325600000000005,0.9226800000000001,7.4896119082,9.49,-12.59,15.7660457947,33.15,17.19256,-1.15732,17.2314685659,7.4325600000000005,0.9226800000000001,7.4896119082,9.76,-2.08,9.9791783229,0.0
2021-05-24 03:30:00,16.72112,-11.66172,20.386063068,4.8211200000000005,0.36828000000000005,4.8351657895999995,11.9,-12.03,16.9213149607,33.19,17.04112,-1.17172,17.081355292,4.8211200000000005,0.36828000000000005,4.8351657895999995,12.22,-1.54,12.3166553902,0.0
2021-05-24 04:00:00,16.46268,-9.5262,19.0202081803,5.78268,0.4338,5.7989283857,10.68,-9.96,14.6035612095,33.19,16.39268,-6.1862,17.5211023632,5.78268,0.4338,5.7989283857,10.61,-6.62,12.5058586271,0.0
2021-05-24 04:30:00,16.59832,-8.77848,18.7767392785,1.31832,-0.16848000000000002,1.3290421862000001,15.28,-8.61,17.5388283531,32.58,16.43832,-7.2584800000000005,17.9695268812,1.31832,-0.16848000000000002,1.3290421862000001,15.12,-7.09,16.6997754476,0.0
2021-05-24 05:00:00,16.17652,-8.49052,18.2693384987,1.67652,-0.29052,1.701505563,14.5,-8.2,16.6580310961,32.58,16.00652,-6.9705200000000005,17.4584315327,1.67652,-0.29052,1.701505563,14.33,-6.68,15.8104807011,0.0
2021-05-24 05:30:00,16.25596,-8.22068,18.2163611949,1.96596,-0.31068,1.9903569489000001,14.29,-7.91,16.3331625841,32.52,16.10596,-6.71068,17.4480707697,1.96596,-0.31068,1.9903569489000001,14.14,-6.4,15.5209406931,0.0
2021-05-24 06:00:00,18.3098,-7.97572,19.9715018353,3.4398,0.04428000000000001,3.4400849929,14.87,-8.02,16.8948897599,32.52,18.1498,-6.46572,19.2670904695,3.4398,0.04428000000000001,3.4400849929,14.71,-6.51,16.0861493217,0.0
2021-05-24 06:30:00,21.6796,-2.00936,21.7725190038,7.7796,0.53064,7.7976762545,13.9,-2.54,14.1301663118,32.47,21.0896,-7.69936,22.4510884496,7.7796,0.53064,7.7976762545,13.31,-8.23,15.6489296759,0.0
2021-05-24 07:00:00,24.98344,-0.10360000000000001,24.9836548006,1.96344,-0.0936,1.9656697570000001,23.02,-0.01,23.020002172,32.62,24.05344,-7.6336,25.2356855424,1.96344,-0.0936,1.9656697570000001,22.09,-7.54,23.3413731387,0.0
2021-05-24 07:30:00,28.1866,-0.7281200000000001,28.196002878,1.1466,-0.16812000000000002,1.1588597389,27.04,-0.56,27.0457981949,32.77,27.1566,-8.13812,28.3497781419,1.1466,-0.16812000000000002,1.1588597389,26.01,-7.97,27.203694602,0.0
2021-05-24 08:00:00,31.34636,-0.259,31.3474299784,0.48636,-0.009000000000000001,0.4864432645,30.86,-0.25,30.8610126211,32.49,30.21636,-7.699,31.1817737252,0.48636,-0.009000000000000001,0.4864432645,29.73,-7.69,30.7084516054,0.0
2021-05-24 08:30:00,32.74784,0.06824000000000001,32.7479110992,0.5378400000000001,0.048240000000000005,0.53999904,32.21,0.02,32.2100062093,32.53,31.56784,-7.39176,32.4217001122,0.5378400000000001,0.048240000000000005,0.53999904,31.03,-7.44,31.9094735149,0.0
2021-05-24 09:00:00,33.51388,0.43952,33.5167619332,1.07388,0.02952,1.0742856626,32.44,0.41000000000000003,32.4425908337,32.53,32.33388,-7.01048,33.0851420684,1.07388,0.02952,1.0742856626,31.26,-7.04,32.0429274568,0.0
2021-05-24 09:30:00,34.38676,1.0860400000000001,34.4039059727,1.25676,-0.00396,1.2567662389,33.13,1.09,33.1479260286,32.53,33.18676,-6.49396,33.8161582055,1.25676,-0.00396,1.2567662389,31.93,-6.49,32.5828942852,0.0
2021-05-24 10:00:00,33.94548,1.2524,33.9685754513,1.90548,-0.1476,1.9111880573,32.04,1.4,32.0705721807,32.72,32.76548,-6.3176,33.3689788485,1.90548,-0.1476,1.9111880573,30.86,-6.17,31.4707562667,0.0
2021-05-24 10:30:00,34.51572,1.1002,34.5332501679,1.4857200000000002,-0.0198,1.4858519302,33.03,1.12,33.0489833429,32.67,33.31572,-6.5198,33.9476802029,1.4857200000000002,-0.0198,1.4858519302,31.83,-6.5,32.4869035151,0.0
2021-05-24 11:00:00,33.29788,0.8768,33.3094219514,2.92788,-0.0432,2.9281986842,30.37,0.92,30.3839316087,32.82,32.16788,-6.7032,32.858870856,2.92788,-0.0432,2.9281986842,29.24,-6.66,29.9888846075,0.0
2021-05-24 11:30:00,32.0742,1.70432,32.1194491283,4.8942,0.18432,4.8976695991,27.18,1.52,27.222468661,32.77,31.0242,-5.9756800000000005,31.5944573795,4.8942,0.18432,4.8976695991,26.13,-6.16,26.8462753469,0.0
2021-05-24 12:00:00,32.17876,2.38852,32.2672840959,2.67876,-0.14148000000000002,2.6824935653,29.5,2.5300000000000002,29.6082910686,32.97,31.06876,-5.31148,31.5195124919,2.67876,-0.14148000000000002,2.6824935653,28.39,-5.17,28.856905586,0.0
2021-05-24 12:30:00,32.35376,2.60232,32.4582478812,2.99376,-0.24768,3.0039880692,29.36,2.85,29.4980016272,32.92,31.25376,-5.08768,31.6651543802,2.99376,-0.24768,3.0039880692,28.26,-4.84,28.6714701402,0.0
2021-05-24 13:00:00,31.64996,2.53464,31.7512892326,3.27996,-0.31536000000000003,3.2950856637,28.37,2.85,28.5127936197,32.92,30.55996,-5.17536,30.9950884227,3.27996,-0.31536000000000003,3.2950856637,27.28,-4.86,27.7095290469,0.0
2021-05-24 13:30:00,30.29996,2.22352,30.3814354037,4.44996,-0.45648000000000005,4.4733117477,25.85,2.68,25.9885532495,32.95,29.27996,-5.49648,29.7913972481,4.44996,-0.45648000000000005,4.4733117477,24.83,-5.04,25.3363474084,0.0
2021-05-24 14:00:00,32.007,2.42476,32.0987150842,3.537,-0.43524,3.5636782764,28.47,2.86,28.6132923656,33.02,30.927,-5.32524,31.3821208661,3.537,-0.43524,3.5636782764,27.39,-4.89,27.8230875354,0.0
2021-05-24 14:30:00,31.55716,2.25292,31.6374777091,4.00716,-0.39708000000000004,4.0267857892,27.55,2.65,27.6771566459,33.06,30.48716,-5.50708,30.9805560795,4.00716,-0.39708000000000004,4.0267857892,26.48,-5.11,26.968546494,0.0
