Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-24 15:00:00,29.22112,2.29252,29.3109109719,5.18112,-0.8074800000000001,5.2436655504,24.04,3.1,24.2390511365,33.06,28.24112,-5.53748,28.7788905902,5.18112,-0.8074800000000001,5.2436655504,23.06,-4.73,23.5401040779,0.0
2021-05-24 15:30:00,29.52384,2.43568,29.62413991,5.52384,-0.81432,5.58354058,24.0,3.25,24.2190524175,33.24,28.54384,-5.41432,29.0528081777,5.52384,-0.81432,5.58354058,23.02,-4.6,23.4751017037,0.0
2021-05-24 16:00:00,28.34056,2.83392,28.4818967711,6.55056,-1.0360800000000001,6.6319905066,21.79,3.87,22.1309963626,33.3,27.41056,-4.99608,27.8621538091,6.55056,-1.0360800000000001,6.6319905066,20.86,-3.96,21.2325504827,0.0
2021-05-24 16:30:00,26.47256,2.39672,26.5808333149,7.97256,-1.22328,8.0658618208,18.5,3.62,18.8508461349,33.21,25.64256,-5.39328,26.203594267,7.97256,-1.22328,8.0658618208,17.67,-4.17,18.1553793681,0.0
2021-05-24 17:00:00,27.293120000000002,1.9985600000000001,27.3661952308,7.7731200000000005,-1.35144,7.889726523,19.52,3.35,19.8053755329,33.18,26.43312,-5.79144,27.0601295305,7.7731200000000005,-1.35144,7.889726523,18.66,-4.44,19.1809593086,0.0
2021-05-24 17:30:00,31.52836,1.49432,31.563752574,4.51836,-0.8056800000000001,4.5896293262,27.01,2.3,27.1077498144,33.15,30.46836,-6.29568,31.1120000603,4.51836,-0.8056800000000001,4.5896293262,25.95,-5.49,26.5243774668,0.0
2021-05-24 18:00:00,31.17356,1.56776,31.2129574775,3.82356,-0.5522400000000001,3.8632344080000003,27.35,2.12,27.4320414844,33.21,30.10356,-6.24224,30.7439406207,3.82356,-0.5522400000000001,3.8632344080000003,26.28,-5.69,26.8889289485,0.0
2021-05-24 18:30:00,28.695,1.53924,28.7362538404,7.785,-0.68076,7.8147078754,20.91,2.22,21.0275176852,33.21,27.795,-6.26076,28.4913871333,7.785,-0.68076,7.8147078754,20.01,-5.58,20.7734566214,0.0
2021-05-24 19:00:00,28.78364,-1.50852,28.8231428585,10.76364,0.23148000000000002,10.7661287862,18.02,-1.74,18.1038117533,33.24,28.17364,-6.35852,28.8822569658,10.76364,0.23148000000000002,10.7661287862,17.41,-6.59,18.6154828033,0.0
2021-05-24 19:30:00,28.78188,-6.22464,29.4472878117,5.41188,0.13536,5.4135725232,23.37,-6.36,24.2199607762,33.29,28.60188,-4.56464,28.9638305109,5.41188,0.13536,5.4135725232,23.19,-4.7,23.6614898094,0.0
2021-05-24 20:00:00,28.80844,-3.19372,28.9849281985,2.63844,-0.42372000000000004,2.6722470455,26.17,-2.77,26.3161889338,32.75,28.53844,-2.12372,28.6173504062,2.63844,-0.42372000000000004,2.6722470455,25.9,-1.7000000000000002,25.9557315443,0.0
2021-05-24 20:30:00,28.96816,-3.75836,29.2109493799,7.59816,0.25164000000000003,7.6023258333,21.37,-4.01,21.7429758773,32.61,28.71816,-2.6483600000000003,28.8400160277,7.59816,0.25164000000000003,7.6023258333,21.12,-2.9,21.3181706532,0.0
2021-05-24 21:00:00,28.97388,-3.9864800000000002,29.2468416251,3.05388,-0.0064800000000000005,3.0538868749,25.92,-3.98,26.2237830986,32.72,28.68388,-2.90648,28.8307578437,3.05388,-0.0064800000000000005,3.0538868749,25.63,-2.9,25.7935437658,0.0
2021-05-24 21:30:00,28.783360000000002,-4.15096,29.0811327464,1.8633600000000001,-0.30096,1.8875082546000002,26.92,-3.85,27.1939129218,32.7,28.50336,-3.07096,28.6683157268,1.8633600000000001,-0.30096,1.8875082546000002,26.64,-2.77,26.7836237279,0.0
2021-05-24 22:00:00,28.15484,-4.6048,28.5289186347,2.00484,-0.33480000000000004,2.0326028795,26.15,-4.27,26.4963280475,32.66,27.87484,-3.5148,28.0955605757,2.00484,-0.33480000000000004,2.0326028795,25.87,-3.18,26.064713695,0.0
2021-05-24 22:30:00,25.76812,-4.82984,26.2168526479,1.69812,-0.24984000000000003,1.7164007574,24.07,-4.58,24.5018631945,32.77,25.49812,-3.71984,25.7680292836,1.69812,-0.24984000000000003,1.7164007574,23.8,-3.47,24.0516298824,0.0
2021-05-24 23:00:00,23.75632,-5.18236,24.3150076108,1.78632,-0.25236000000000003,1.8040578461,21.97,-4.93,22.5163451741,32.87,23.50632,-4.05236,23.8530648243,1.78632,-0.25236000000000003,1.8040578461,21.72,-3.8,22.0499070293,0.0
2021-05-24 23:30:00,23.11524,-5.8498,23.8439610866,1.24524,-0.10980000000000001,1.250071477,21.87,-5.74,22.6107164858,32.98,22.84524,-4.6798,23.3196380482,1.24524,-0.10980000000000001,1.250071477,21.6,-4.57,22.0781543613,0.0
2021-05-25 00:00:00,20.87104,-6.22812,21.7804910279,1.57104,-0.16812000000000002,1.5800098152,19.3,-6.06,20.229028647,33.26,20.63104,-5.05812,21.2420429671,1.57104,-0.16812000000000002,1.5800098152,19.06,-4.89,19.6772889393,0.0
2021-05-25 00:30:00,18.08,-6.17912,19.1067507435,0.0,0.020880000000000003,0.020880000000000003,18.08,-6.2,19.1135135441,33.32,17.85,-4.98912,18.534125778499998,0.0,0.020880000000000003,0.020880000000000003,17.85,-5.01,18.53975728,0.0
2021-05-25 01:00:00,16.22,-8.18984,18.1703571573,0.0,0.02016,0.02016,16.22,-8.21,18.179452687,33.35,16.19,-4.04984,16.6888377074,0.0,0.02016,0.02016,16.19,-4.07,16.6937413422,0.0
2021-05-25 01:30:00,14.57,-12.41912,19.1446974793,0.0,0.020880000000000003,0.020880000000000003,14.57,-12.44,19.1582488761,32.76,14.95,-2.00912,15.084398005,0.0,0.020880000000000003,0.020880000000000003,14.95,-2.03,15.0871932446,0.0
2021-05-25 02:00:00,13.5,-12.08984,18.1222027145,0.0,0.02016,0.02016,13.5,-12.11,18.1356582456,32.76,13.86,-1.88984,13.9882484688,0.0,0.02016,0.02016,13.86,-1.9100000000000001,13.9909863841,0.0
2021-05-25 02:30:00,14.63,-12.22912,19.0679908741,0.0,0.020880000000000003,0.020880000000000003,14.63,-12.25,19.0813888383,32.46,15.0,-2.03912,15.1379658599,0.0,0.020880000000000003,0.020880000000000003,15.0,-2.06,15.1407925816,0.0
2021-05-25 03:00:00,14.81,-12.12984,19.1433831499,0.0,0.02016,0.02016,14.81,-12.15,19.156163499,32.46,15.19,-1.96984,15.3171919628,0.0,0.02016,0.02016,15.19,-1.99,15.3197976488,0.0
2021-05-25 03:30:00,14.15,-11.94984,18.5208308676,0.0,0.02016,0.02016,14.15,-11.97,18.5338447172,32.36,14.52,-1.82984,14.6348458969,0.0,0.02016,0.02016,14.52,-1.85,14.6373802301,0.0
2021-05-25 04:00:00,12.63,-11.56984,17.1282835575,0.0,0.02016,0.02016,12.63,-11.59,17.1419077118,32.32,12.97,-1.40984,13.0463998416,0.0,0.02016,0.02016,12.97,-1.43,13.048593794,0.0
2021-05-25 04:30:00,11.08,-11.21984,15.7686781192,0.0,0.02016,0.02016,11.08,-11.24,15.7830288601,32.34,11.39,-1.05984,11.4392028055,0.0,0.02016,0.02016,11.39,-1.08,11.441088235,0.0
2021-05-25 05:00:00,11.71,-10.99912,16.0656385113,0.0,0.020880000000000003,0.020880000000000003,11.71,-11.02,16.0799409203,32.34,12.03,-0.8791200000000001,12.06207909,0.0,0.020880000000000003,0.020880000000000003,12.03,-0.9,12.06361886,0.0
2021-05-25 05:30:00,12.8418,-5.83408,14.1049039942,0.0018000000000000002,0.025920000000000002,0.0259824248,12.84,-5.86,14.1140072269,32.25,12.761800000000001,-2.60408,13.0247753104,0.0018000000000000002,0.025920000000000002,0.0259824248,12.76,-2.63,13.0282193718,0.0
2021-05-25 06:00:00,15.4844,-4.84084,16.2234513981,0.014400000000000001,0.029160000000000002,0.0325217712,15.47,-4.87,16.2184401223,32.73,15.2644,-3.71084,15.708985991,0.014400000000000001,0.029160000000000002,0.0325217712,15.25,-3.74,15.7019138961,0.0
2021-05-25 06:30:00,18.81708,-5.38912,19.5735820457,0.03708,0.020880000000000003,0.0425546801,18.78,-5.41,19.5437074272,32.7,18.58708,-4.25912,19.0688134424,0.03708,0.020880000000000003,0.0425546801,18.55,-4.28,19.0373553836,0.0
2021-05-25 07:00:00,19.26444,-4.72776,19.8360873947,0.06444000000000001,0.012240000000000001,0.0655921581,19.2,-4.74,19.7764405291,32.7,19.02444,-3.5877600000000003,19.3597866499,0.06444000000000001,0.012240000000000001,0.0655921581,18.96,-3.6,19.2987460733,0.0
2021-05-25 07:30:00,19.17972,-3.5877600000000003,19.512398138000002,0.09972,0.012240000000000001,0.1004683831,19.08,-3.6,19.4166526466,32.85,18.93972,-2.46776,19.0998123838,0.09972,0.012240000000000001,0.1004683831,18.84,-2.48,19.0025261479,0.0
2021-05-25 08:00:00,20.14888,-2.72956,20.33292559,0.21888000000000002,0.010440000000000001,0.2191288388,19.93,-2.74,20.1174675345,32.71,19.90888,-1.60956,19.9738375443,0.21888000000000002,0.010440000000000001,0.2191288388,19.69,-1.62,19.7565305659,0.0
2021-05-25 08:30:00,24.03452,-1.9149600000000002,24.1106869133,0.43452,0.00504,0.4345492285,23.6,-1.92,23.6779728862,33.03,23.76452,-0.7949600000000001,23.777812604,0.43452,0.00504,0.4345492285,23.33,-0.8,23.3437122155,0.0
2021-05-25 09:00:00,19.34596,-2.38964,19.4929871403,0.5259600000000001,0.00036,0.5259601232000001,18.82,-2.39,18.9711491481,32.89,19.10596,-1.26964,19.1480989461,0.5259600000000001,0.00036,0.5259601232000001,18.58,-1.27,18.6233536185,0.0
2021-05-25 09:30:00,19.06668,-1.55776,19.1302091583,3.94668,0.012240000000000001,3.9466989802,15.12,-1.57,15.2012927082,32.85,18.84668,-0.38776000000000005,18.8506685515,3.94668,0.012240000000000001,3.9466989802,14.9,-0.4,14.9053681605,0.0
2021-05-25 10:00:00,19.51408,-1.17836,19.5496253298,6.18408,-0.01836,6.1841072546,13.33,-1.16,13.3803774237,32.85,19.32408,-0.04836000000000001,19.3241405122,6.18408,-0.01836,6.1841072546,13.14,-0.03,13.1400342465,0.0
2021-05-25 10:30:00,18.39972,-2.04748,18.5132890225,2.43972,0.00252,2.4397213015,15.96,-2.05,16.0911186684,32.85,18.17972,-0.9074800000000001,18.2023553209,2.43972,0.00252,2.4397213015,15.74,-0.91,15.7662836458,0.0
2021-05-25 11:00:00,19.15684,-2.15468,19.2776337938,0.54684,-0.00468,0.546860026,18.61,-2.15,18.7337823196,32.76,18.93684,-1.04468,18.9656338014,0.54684,-0.00468,0.546860026,18.39,-1.04,18.4193838116,0.0
2021-05-25 11:30:00,19.93332,-2.071,20.0406159392,0.28332,0.009000000000000001,0.2834629119,19.65,-2.08,19.7597798571,32.78,19.68332,-0.961,19.706765519,0.28332,0.009000000000000001,0.2834629119,19.4,-0.97,19.4242348627,0.0
2021-05-25 12:00:00,21.7774,-1.5292,21.8310238743,0.2574,0.0108,0.25762647380000003,21.52,-1.54,21.5750318656,32.75,21.5174,-0.4292,21.5216801249,0.2574,0.0108,0.25762647380000003,21.26,-0.44,21.264552664,0.0
2021-05-25 12:30:00,24.96156,0.30260000000000004,24.963394088,0.15156,0.0126,0.1520828511,24.81,0.29,24.8116948232,32.81,24.69156,1.3526,24.728579862,0.15156,0.0126,0.1520828511,24.54,1.34,24.5765579364,0.0
2021-05-25 13:00:00,25.59472,-0.86704,25.6094015986,0.14472000000000002,0.012960000000000001,0.1452991397,25.45,-0.88,25.4652096006,32.55,25.31472,0.19296000000000002,25.3154554026,0.14472000000000002,0.012960000000000001,0.1452991397,25.17,0.18,25.1706436151,0.0
2021-05-25 13:30:00,23.56316,-1.95884,23.6444404318,0.26316,0.011160000000000002,0.2633965285,23.3,-1.97,23.3831328098,32.72,23.30316,-0.84884,23.3186147816,0.26316,0.011160000000000002,0.2633965285,23.04,-0.86,23.0560447605,0.0
2021-05-25 14:00:00,29.78388,-1.15812,29.8063877347,0.08388000000000001,0.011880000000000002,0.0847171104,29.7,-1.17,29.7230365205,32.88,29.47388,-0.08812,29.4740117288,0.08388000000000001,0.011880000000000002,0.0847171104,29.39,-0.1,29.3901701254,0.0
2021-05-25 14:30:00,25.5376,-0.04812,25.5376453357,0.2376,0.011880000000000002,0.2378968146,25.3,-0.06,25.3000711461,32.86,25.2576,1.04188,25.279079724,0.2376,0.011880000000000002,0.2378968146,25.02,1.03,25.0411920643,0.0
2021-05-25 15:00:00,26.05572,-0.12776,26.0560332233,0.22572000000000003,0.012240000000000001,0.2260516224,25.83,-0.14,25.830379401000002,32.83,25.77572,0.9522400000000001,25.7933034436,0.22572000000000003,0.012240000000000001,0.2260516224,25.55,0.9400000000000001,25.5672857378,0.0
2021-05-25 15:30:00,26.57248,-0.1874,26.5731408025,0.22248,0.0126,0.2228365105,26.35,-0.2,26.3507590024,32.93,26.27248,0.8926000000000001,26.2876385419,0.22248,0.0126,0.2228365105,26.05,0.88,26.0648594855,0.0
2021-05-25 16:00:00,28.73976,-0.64776,28.7470589431,0.23976000000000003,0.012240000000000001,0.2400722291,28.5,-0.66,28.5076410809,32.97,28.43976,0.42224000000000006,28.4428942879,0.23976000000000003,0.012240000000000001,0.2400722291,28.2,0.41000000000000003,28.202980339,0.0
2021-05-25 16:30:00,30.19052,-1.68884,30.2377194645,0.29052,0.011160000000000002,0.2907342704,29.9,-1.7000000000000002,29.9482887658,32.97,29.88052,-0.60884,29.8867221625,0.29052,0.011160000000000002,0.2907342704,29.59,-0.62,29.5964947249,0.0
2021-05-25 17:00:00,30.2596,-2.09708,30.3321798868,3.9096,0.32292000000000004,3.9229133927,26.35,-2.42,26.4608937869,33.05,29.9796,-0.9870800000000001,29.9958454304,3.9096,0.32292000000000004,3.9229133927,26.07,-1.31,26.10289256,0.0
2021-05-25 17:30:00,28.80684,-2.63672,28.927259171,11.16684,1.13328,11.2241988197,17.64,-3.77,18.038361899,33.09,28.57684,-1.46672,28.614455297,11.16684,1.13328,11.2241988197,17.41,-2.6,17.6030707548,0.0
2021-05-25 18:00:00,29.56348,-3.1268,29.7283741222,11.10348,1.1232,11.1601454449,18.46,-4.25,18.942916882,33.27,29.34348,-1.9668,29.4093203041,11.10348,1.1232,11.1601454449,18.24,-3.09,18.4998837834,0.0
2021-05-25 18:30:00,29.61716,-3.28684,29.7989846077,10.30716,1.16316,10.3725834994,19.31,-4.45,19.8161197009,33.32,29.37716,-2.13684,29.4547723612,10.30716,1.16316,10.3725834994,19.07,-3.3,19.3534208862,0.0
2021-05-25 19:00:00,28.74948,-4.40824,29.0854805731,0.6994800000000001,0.22176,0.7337913654,28.05,-4.63,28.4295515265,33.18,28.45948,-3.28824,28.6488136607,0.6994800000000001,0.22176,0.7337913654,27.76,-3.51,27.9810239269,0.0
2021-05-25 19:30:00,31.58236,-4.30452,31.8743526303,0.07236000000000001,0.01548,0.0739972972,31.51,-4.32,31.8047559337,33.11,31.26236,-3.20452,31.4261690506,0.07236000000000001,0.01548,0.0739972972,31.19,-3.22,31.3557729932,0.0
2021-05-25 20:00:00,31.45248,-4.19164,31.7305585208,0.042480000000000004,0.01836,0.0462778565,31.41,-4.21,31.6908851249,33.11,31.14248,-3.10164,31.2965530249,0.042480000000000004,0.01836,0.0462778565,31.1,-3.12,31.2561098027,0.0
2021-05-25 20:30:00,30.89448,-4.34048,31.1978951389,0.024480000000000002,0.02952,0.0383497171,30.87,-4.37,31.1777773422,33.08,30.58448,-3.2604800000000003,30.7577818885,0.024480000000000002,0.02952,0.0383497171,30.56,-3.29,30.736585692,0.0
2021-05-25 21:00:00,29.77936,-4.52048,30.1205083197,0.00936,0.02952,0.030968371,29.77,-4.55,30.1157002243,32.79,29.46936,-3.45048,29.6706756081,0.00936,0.02952,0.030968371,29.46,-3.48,29.6648276584,0.0
2021-05-25 21:30:00,28.71036,-4.36336,29.040035844,0.00036,0.02664,0.0266424323,28.71,-4.39,29.0436946686,32.75,28.41036,-3.2733600000000003,28.5983118561,0.00036,0.02664,0.0266424323,28.41,-3.3,28.6010157162,0.0
2021-05-25 22:00:00,28.17,-4.7884,28.5740734681,0.0,0.0216,0.0216,28.17,-4.8100000000000005,28.5777010972,32.78,27.87,-3.6984,28.1143213071,0.0,0.0216,0.0216,27.87,-3.7199999999999998,28.1171709103,0.0
2021-05-25 22:30:00,27.26,-5.51804,27.8128812862,0.0,0.02196,0.02196,27.26,-5.54,27.8172464489,32.8,26.97,-4.41804,27.3294708592,0.0,0.02196,0.02196,26.97,-4.44,27.3330294699,0.0
2021-05-25 23:00:00,25.06,-5.8884,25.7425106499,0.0,0.0216,0.0216,25.06,-5.91,25.7474600689,32.85,24.8,-4.7784,25.256149876,0.0,0.0216,0.0216,24.8,-4.8,25.2602454462,0.0
2021-05-25 23:30:00,22.59,-6.05804,23.3882010561,0.0,0.02196,0.02196,22.59,-6.08,23.3938987772,32.79,22.32,-4.94804,22.861878747,0.0,0.02196,0.02196,22.32,-4.97,22.8666416424,0.0
2021-05-26 00:00:00,20.89,-6.2084,21.7930339916,0.0,0.0216,0.0216,20.89,-6.23,21.7991972329,32.71,20.65,-5.0584,21.260524701,0.0,0.0216,0.0216,20.65,-5.08,21.2656742193,0.0
2021-05-26 00:30:00,20.46264,-6.55596,21.4872112497,0.33264000000000005,-0.07596,0.34120271280000003,20.13,-6.48,21.1472764204,32.88,20.21264,-5.39596,20.9204971282,0.33264000000000005,-0.07596,0.34120271280000003,19.88,-5.32,20.579523804,0.0
2021-05-26 01:00:00,19.87216,-6.7427600000000005,20.9849363945,0.27216,0.14724,0.3094360729,19.6,-6.89,20.7757575072,33.12,19.63216,-5.57276,20.4077769559,0.27216,0.14724,0.3094360729,19.36,-5.72,20.1873227546,0.0
2021-05-26 01:30:00,19.3942,-6.91244,20.5892404035,0.3042,0.27756000000000003,0.4117975153,19.09,-7.19,20.3991225301,33.09,19.1642,-5.75244,20.0089261979,0.3042,0.27756000000000003,0.4117975153,18.86,-6.03,19.80051767,0.0
2021-05-26 02:00:00,19.08604,-6.9002,20.2950654821,0.26604,0.2898,0.393397155,18.82,-7.19,20.1466746636,33.09,18.85604,-5.7302,19.7074969624,0.26604,0.2898,0.393397155,18.59,-6.02,19.5404324415,0.0
2021-05-26 02:30:00,18.80712,-6.80476,20.0003130314,0.35712000000000005,0.07524,0.36495993200000004,18.45,-6.88,19.6910360317,33.13,18.57712,-5.64476,19.4157848915,0.35712000000000005,0.07524,0.36495993200000004,18.22,-5.72,19.0967745968,0.0
2021-05-26 03:00:00,18.29416,-9.09784,20.4315193456,0.61416,0.00216,0.6141637983,17.68,-9.1,19.8844763572,33.08,18.28416,-4.807840000000001,18.9057089889,0.61416,0.00216,0.6141637983,17.67,-4.8100000000000005,18.3129735434,0.0
2021-05-26 03:30:00,17.52372,-12.95508,21.7925413948,0.7837200000000001,-0.14508000000000001,0.7970352845,16.74,-12.81,21.0789871673,32.51,17.94372,-2.71508,18.1479681189,0.7837200000000001,-0.14508000000000001,0.7970352845,17.16,-2.5700000000000003,17.3513832302,0.0
2021-05-26 04:00:00,17.55808,-13.00276,21.8485226252,0.47808000000000006,0.057240000000000006,0.4814944486,17.08,-13.06,21.5009302124,32.51,17.98808,-2.72276,18.192977879,0.47808000000000006,0.057240000000000006,0.4814944486,17.51,-2.7800000000000002,17.7293118874,0.0
2021-05-26 04:30:00,17.9526,-12.97904,22.1529078471,0.2826,0.12096000000000001,0.3073988965,17.67,-13.1,21.9963383316,32.6,18.3826,-2.71904,18.5826037272,0.2826,0.12096000000000001,0.3073988965,18.1,-2.84,18.3214519075,0.0
2021-05-26 05:00:00,18.16308,-12.89288,22.2738373385,0.34308000000000005,0.17712000000000003,0.3861028112,17.82,-13.07,22.0992601686,32.57,18.61308,-2.5828800000000003,18.7914346494,0.34308000000000005,0.17712000000000003,0.3861028112,18.27,-2.76,18.4772968802,0.0
2021-05-26 05:30:00,18.55184,-12.56952,22.409007127,0.23184000000000002,0.24048000000000003,0.3340365489,18.32,-12.81,22.3543843574,32.66,19.00184,-2.34952,19.1465445346,0.23184000000000002,0.24048000000000003,0.3340365489,18.77,-2.59,18.9478494822,0.0
2021-05-26 06:00:00,19.63272,-12.48128,23.2642654094,0.34272,0.19872,0.3961649111,19.29,-12.68,23.084334515,32.5,20.09272,-2.26128,20.2195643929,0.34272,0.19872,0.3961649111,19.75,-2.46,19.902615406,0.0
2021-05-26 06:30:00,22.39552,-10.9094,24.9113292385,0.42552,0.030600000000000002,0.42661883500000003,21.97,-10.94,24.5431151242,32.43,22.89552,-0.7694000000000001,22.9084441294,0.42552,0.030600000000000002,0.42661883500000003,22.47,-0.8,22.4842367004,0.0
2021-05-26 07:00:00,25.169,-9.43008,26.8775923365,0.8190000000000001,-0.10008,0.8250921199,24.35,-9.33,26.0762612351,32.43,25.669,0.62992,25.6767279887,0.8190000000000001,-0.10008,0.8250921199,24.85,0.73,24.8607200218,0.0
2021-05-26 07:30:00,27.64956,-5.2678,28.1468983199,3.4995600000000002,0.4122,3.5237521243,24.15,-5.68,24.8089681365,32.59,27.77956,0.2722,27.7808935535,3.4995600000000002,0.4122,3.5237521243,24.28,-0.14,24.280403621,0.0
2021-05-26 08:00:00,29.34216,-2.7734,29.4729384525,8.10216,0.7866000000000001,8.1402540639,21.24,-3.56,21.5362763727,32.61,29.07216,-1.6034000000000002,29.116342123,8.10216,0.7866000000000001,8.1402540639,20.97,-2.39,21.1057575083,0.0
2021-05-26 08:30:00,30.07992,-2.15952,30.157339303,8.71992,0.6904800000000001,8.7472148388,21.36,-2.85,21.549294652,33.03,29.80992,-0.9795200000000001,29.8260086139,8.71992,0.6904800000000001,8.7472148388,21.09,-1.67,21.1560156929,0.0
2021-05-26 09:00:00,29.79648,-1.85472,29.8541489021,9.45648,0.57528,9.4739622687,20.34,-2.43,20.4846405875,33.21,29.53648,-0.6847200000000001,29.5444155852,9.45648,0.57528,9.4739622687,20.08,-1.26,20.1194930354,0.0
2021-05-26 09:30:00,29.97448,-0.09996000000000001,29.9746466747,9.11448,0.6800400000000001,9.1398140064,20.86,-0.78,20.87457784,33.16,29.27448,-5.05996,29.70855726,9.11448,0.6800400000000001,9.1398140064,20.16,-5.74,20.9612308799,0.0
2021-05-26 10:00:00,29.85656,0.6356,29.8633247043,9.55656,0.7056,9.5825732658,20.3,-0.07,20.3001206893,33.0,28.99656,-6.9144,29.8095524823,9.55656,0.7056,9.5825732658,19.44,-7.62,20.8800862067,0.0
2021-05-26 10:30:00,30.07316,0.64012,30.0799718417,9.17316,0.6901200000000001,9.1990831065,20.9,-0.05,20.9000598085,32.77,29.19316,-6.97988,30.015984335,9.17316,0.6901200000000001,9.1990831065,20.02,-7.67,21.4389668594,0.0
2021-05-26 11:00:00,30.09376,0.66968,30.1012103119,9.47376,0.6796800000000001,9.498109993,20.62,-0.01,20.6200024248,32.83,29.21376,-6.83032,30.0016173671,9.47376,0.6796800000000001,9.498109993,19.74,-7.51,21.1203148651,0.0
2021-05-26 11:30:00,30.76508,0.5,30.7691427798,9.41508,0.63,9.4361343466,21.35,-0.13,21.3503957809,32.77,29.88508,-7.05,30.7053823719,9.41508,0.63,9.4361343466,20.47,-7.68,21.8632865782,0.0
2021-05-26 12:00:00,30.64924,0.4424,30.6524326985,9.39924,0.6624,9.4225520077,21.25,-0.22,21.251138793,32.72,29.75924,-7.1076,30.5962472068,9.39924,0.6624,9.4225520077,20.36,-7.77,21.7922577995,0.0
2021-05-26 12:30:00,30.34368,0.385,30.3461223378,9.64368,0.675,9.6672741216,20.7,-0.29,20.7020313013,32.72,29.46368,-7.145,30.3176427867,9.64368,0.675,9.6672741216,19.82,-7.82,21.306919064,0.0
2021-05-26 13:00:00,29.63096,0.54276,29.6359305395,7.05096,-0.057240000000000006,7.0511923346,22.58,0.6000000000000001,22.5879702497,32.74,28.71096,-7.00724,29.5536907431,7.05096,-0.057240000000000006,7.0511923346,21.66,-6.95,22.7477053788,0.0
2021-05-26 13:30:00,29.76036,0.47736000000000006,29.7641882117,4.68036,-0.7826400000000001,4.7453445712,25.08,1.26,25.1116307714,32.67,28.76036,-7.05264,29.6124642389,4.68036,-0.7826400000000001,4.7453445712,24.08,-6.27,24.8829118071,0.0
2021-05-26 14:00:00,29.03032,0.51568,29.0348997788,4.81032,-0.81432,4.8787596338,24.22,1.33,24.2564898532,32.67,28.06032,-7.00432,28.9213080127,4.81032,-0.81432,4.8787596338,23.25,-6.19,24.0598960929,0.0
2021-05-26 14:30:00,29.26284,0.5605600000000001,29.2682085612,4.54284,-0.8294400000000001,4.6179395816,24.72,1.3900000000000001,24.7590488509,32.67,28.27284,-6.9694400000000005,29.1191788274,4.54284,-0.8294400000000001,4.6179395816,23.73,-6.14,24.5114769037,0.0
2021-05-26 15:00:00,28.68396,0.27548,28.6852828208,4.95396,-0.7945200000000001,5.0172683516,23.73,1.07,23.7541112231,32.64,27.72396,-7.27452,28.6624597568,4.95396,-0.7945200000000001,5.0172683516,22.77,-6.48,23.6741061077,0.0
2021-05-26 15:30:00,29.02996,0.7939600000000001,29.0408152448,4.53996,-0.71604,4.5960798604,24.49,1.51,24.5365074939,32.8,28.04996,-6.80604,28.8638603877,4.53996,-0.71604,4.5960798604,23.51,-6.09,24.2859671415,0.0
2021-05-26 16:00:00,29.66832,2.0636,29.7400009513,5.18832,-0.8064,5.2506138101,24.48,2.87,24.6476631752,32.8,28.67832,-5.6164000000000005,29.2231070727,5.18832,-0.8064,5.2506138101,23.49,-4.8100000000000005,23.9774102021,0.0
2021-05-26 16:30:00,29.5474,1.56912,29.5890348666,5.3874,-0.8308800000000001,5.4510953335,24.16,2.4,24.278912661,32.89,28.5774,-6.00088,29.200656697,5.3874,-0.8308800000000001,5.4510953335,23.19,-5.17,23.7593139632,0.0
2021-05-26 17:00:00,30.1322,1.2681200000000001,30.1588727438,5.4522,-0.91188,5.52792999,24.68,2.18,24.7760933159,32.69,29.1422,-6.35188,29.8264010631,5.4522,-0.91188,5.52792999,23.69,-5.44,24.3065772992,0.0
2021-05-26 17:30:00,29.92704,1.15348,29.9492610806,4.75704,-0.8665200000000001,4.8353165845,25.17,2.02,25.2509267157,32.78,28.92704,-6.42652,29.6323101103,4.75704,-0.8665200000000001,4.8353165845,24.17,-5.5600000000000005,24.8012600486,0.0
2021-05-26 18:00:00,30.519,1.13616,30.540141135,3.969,-0.7538400000000001,4.0399549188,26.55,1.8900000000000001,26.6171861774,32.75,29.479,-6.50384,30.1879342742,3.969,-0.7538400000000001,4.0399549188,25.51,-5.75,26.150001912,0.0
2021-05-26 18:30:00,31.15852,0.9751200000000001,31.1737746769,3.00852,-0.6148800000000001,3.0707116447,28.15,1.5899999999999999,28.1948683274,32.84,30.07852,-6.64488,30.8037626858,3.00852,-0.6148800000000001,3.0707116447,27.07,-6.03,27.7334779644,0.0
2021-05-26 19:00:00,31.27768,0.7325200000000001,31.2862565951,2.40768,-0.5374800000000001,2.4669429934,28.87,1.27,28.8979203404,32.84,30.17768,-6.91748,30.9603601357,2.40768,-0.5374800000000001,2.4669429934,27.77,-6.38,28.4934606533,0.0
2021-05-26 19:30:00,31.319,0.5714,31.3242120246,1.449,-0.4086,1.5055082066,29.87,0.98,29.8860720069,32.9,30.199,-7.0386,31.0084100037,1.449,-0.4086,1.5055082066,28.75,-6.63,29.5045657484,0.0
2021-05-26 20:00:00,31.46088,0.5904400000000001,31.4664200342,0.65088,-0.25956,0.7007254584,30.81,0.85,30.821722859,32.83,30.31088,-7.04956,31.1198609021,0.65088,-0.25956,0.7007254584,29.66,-6.79,30.4272854524,0.0
2021-05-26 20:30:00,31.38748,0.3304,31.389218928,0.35748,-0.1296,0.38024743310000003,31.03,0.46,31.0334094163,32.9,30.23748,-7.1996,31.0827836094,0.35748,-0.1296,0.38024743310000003,29.88,-7.07,30.7050370461,0.0
2021-05-26 21:00:00,29.419,-1.60988,29.4630153687,0.189,0.15012,0.2413648989,29.23,-1.76,29.2829387186,32.67,28.329,-8.91988,29.700109431,0.189,0.15012,0.2413648989,28.14,-9.07,29.5655965609,0.0
2021-05-26 21:30:00,28.69368,-2.18012,28.7763825933,0.19368000000000002,0.11988000000000001,0.2277787453,28.5,-2.3,28.5926563999,32.31,27.60368,-9.50012,29.1927290529,0.19368000000000002,0.11988000000000001,0.2277787453,27.41,-9.62,29.0491394021,0.0
2021-05-26 22:00:00,27.79652,-2.70892,27.9282074555,0.14652,0.18108000000000002,0.2329336317,27.65,-2.89,27.8006222952,32.34,26.73652,-10.03892,28.5590864083,0.14652,0.18108000000000002,0.2329336317,26.59,-10.22,28.4864265923,0.0
2021-05-26 22:30:00,25.87228,-3.25764,26.0765620964,4.92228,0.88236,5.0007399021,20.95,-4.14,21.3551422379,32.43,24.98228,-10.65764,27.1606259937,4.92228,0.88236,5.0007399021,20.06,-11.54,23.1424977044,0.0
2021-05-26 23:00:00,24.11004,-3.44244,24.3545564927,0.05004,0.18756,0.1941204657,24.06,-3.63,24.3322933568,32.68,23.14004,-10.80244,25.5373091996,0.05004,0.18756,0.1941204657,23.09,-10.99,25.5720198655,0.0
2021-05-26 23:30:00,23.13384,-3.75788,23.4370692545,0.03384,0.22212,0.2246829767,23.1,-3.98,23.440358359,32.55,22.19384,-11.21788,24.8677977642,0.03384,0.22212,0.2246829767,22.16,-11.44,24.9387088679,0.0
2021-05-27 00:00:00,21.28276,-4.03392,21.6616800776,0.032760000000000004,0.22608000000000003,0.2284412047,21.25,-4.26,21.6727963124,32.76,20.38276,-11.39392,23.3511952196,0.032760000000000004,0.22608000000000003,0.2284412047,20.35,-11.62,23.4338835877,0.0
2021-05-27 00:30:00,20.14204,-4.2208,20.5795269139,0.032040000000000006,0.2592,0.2611727428,20.11,-4.48,20.6029730864,32.62,19.27204,-11.6108,22.4993822671,0.032040000000000006,0.2592,0.2611727428,19.24,-11.87,22.6069568938,0.0
2021-05-27 01:00:00,19.33204,-4.29652,19.8037333519,0.032040000000000006,0.30348,0.3051666299,19.3,-4.6,19.8406149098,32.7,18.49204,-11.76652,21.9181782152,0.032040000000000006,0.30348,0.3051666299,18.46,-12.07,22.0557588852,0.0
2021-05-27 01:30:00,18.82276,-4.46544,19.345191868,0.032760000000000004,0.30456,0.3063168477,18.79,-4.77,19.3860001032,32.9,17.98276,-11.92544,21.5776684656,0.032760000000000004,0.30456,0.3063168477,17.95,-12.23,21.7203913409,0.0
2021-05-27 02:00:00,18.54636,-4.40896,19.0632210691,0.03636,0.31104000000000004,0.31315799720000004,18.51,-4.72,19.1023166134,32.9,17.71636,-11.87896,21.3302391532,0.03636,0.31104000000000004,0.31315799720000004,17.68,-12.19,21.4750669382,0.0
2021-05-27 02:30:00,18.38528,-4.51596,18.9317832071,0.035280000000000006,0.19404000000000002,0.1972211956,18.35,-4.71,18.9448304294,32.83,17.56528,-11.97596,21.2594139007,0.035280000000000006,0.19404000000000002,0.1972211956,17.53,-12.17,21.3403327059,0.0
2021-05-27 03:00:00,18.04116,-4.4604800000000004,18.5843841968,0.10116000000000001,0.11952000000000002,0.1565834474,17.94,-4.58,18.5153989965,32.85,17.23116,-11.93048,20.958273497,0.10116000000000001,0.11952000000000002,0.1565834474,17.13,-12.05,20.9437198224,0.0
2021-05-27 03:30:00,17.88608,-4.33716,18.4044237789,0.13608,0.13284,0.1901689565,17.75,-4.47,18.304190777,32.88,17.07608,-11.81716,20.7662653992,0.13608,0.13284,0.1901689565,16.94,-11.95,20.7308007564,0.0
2021-05-27 04:00:00,17.8666,-4.30012,18.376790459,0.15660000000000002,0.11988000000000001,0.1972175814,17.71,-4.42,18.2532325904,32.88,17.0666,-11.78012,20.7374073301,0.15660000000000002,0.11988000000000001,0.1972175814,16.91,-11.9,20.6774780861,0.0
2021-05-27 04:30:00,18.03352,-4.35984,18.5530603518,0.08352000000000001,0.02016,0.0859186592,17.95,-4.38,18.4766582476,32.88,17.21352,-11.79984,20.8696309219,0.08352000000000001,0.02016,0.0859186592,17.13,-11.82,20.8122391876,0.0
2021-05-27 05:00:00,18.29432,-4.15756,18.7607955433,0.09432,-0.007560000000000001,0.094622492,18.2,-4.15,18.6671502914,32.79,17.48432,-11.60756,20.9865884559,0.09432,-0.007560000000000001,0.094622492,17.39,-11.6,20.9038776307,0.0
2021-05-27 05:30:00,18.75788,-4.01448,19.1826513226,0.047880000000000006,0.06552000000000001,0.08115026060000001,18.71,-4.08,19.1496866815,32.81,17.93788,-11.45448,21.2831541592,0.047880000000000006,0.06552000000000001,0.08115026060000001,17.89,-11.52,21.2782165606,0.0
2021-05-27 06:00:00,19.7746,-3.7911200000000003,20.1347310887,0.08460000000000001,0.21888000000000002,0.2346606367,19.69,-4.01,20.0941832379,32.81,18.9146,-11.21112,21.9875261186,0.08460000000000001,0.21888000000000002,0.2346606367,18.83,-11.43,22.0275690897,0.0
2021-05-27 06:30:00,22.29768,-3.07984,22.509374665,0.15768000000000001,0.29016000000000003,0.3302359883,22.14,-3.37,22.395010605,32.73,21.38768,-10.49984,23.8260255982,0.15768000000000001,0.29016000000000003,0.3302359883,21.23,-10.79,23.8146383554,0.0
2021-05-27 07:00:00,24.86536,-2.48704,24.9894276823,0.31536000000000003,0.28296000000000004,0.4236959891,24.55,-2.77,24.7057766524,32.67,23.87536,-9.92704,25.8568934385,0.31536000000000003,0.28296000000000004,0.4236959891,23.56,-10.21,25.6771824778,0.0
2021-05-27 07:30:00,27.2374,-2.04344,27.3139452623,5.7474,1.09656,5.851072602,21.49,-3.14,21.7181882301,32.8,26.3374,-9.52344,28.0063305021,5.7474,1.09656,5.851072602,20.59,-10.62,23.167487995,0.0
2021-05-27 08:00:00,28.82544,-1.3396400000000002,28.8565525752,6.89544,1.17036,6.9940571433,21.93,-2.51,22.0731737636,32.8,27.91544,-8.78964,29.2665263009,6.89544,1.17036,6.9940571433,21.02,-9.96,23.2603095422,0.0
2021-05-27 08:30:00,29.85728,-0.49876000000000004,29.8614455534,5.86728,0.8312400000000001,5.9258699392,23.99,-1.33,24.0268391596,32.72,28.88728,-7.89876,29.9477103521,5.86728,0.8312400000000001,5.9258699392,23.02,-8.73,24.6197745725,0.0
2021-05-27 09:00:00,29.64632,-0.21676,29.6471124132,8.26632,1.08324,8.3369931774,21.38,-1.3,21.4194864551,32.51,28.75632,-7.60676,29.7453985961,8.26632,1.08324,8.3369931774,20.49,-8.69,22.2565990214,0.0
2021-05-27 09:30:00,29.56108,0.07440000000000001,29.5611736257,8.64108,1.0944,8.71010763,20.92,-1.02,20.944851396,32.45,28.68108,-7.2956,29.5944273357,8.64108,1.0944,8.71010763,20.04,-8.39,21.7254159914,0.0
2021-05-27 10:00:00,29.23228,0.31852,29.2340152731,5.19228,0.48852000000000007,5.2152107713,24.04,-0.17,24.040601074,32.45,28.27228,-7.03148,29.1335464266,5.19228,0.48852000000000007,5.2152107713,23.08,-7.52,24.2742002958,0.0
2021-05-27 10:30:00,29.46872,0.44788000000000006,29.472123353,2.53872,0.13788,2.5424614319,26.93,0.31,26.9317841964,32.31,28.41872,-6.89212,29.2425198048,2.53872,0.13788,2.5424614319,25.88,-7.03,26.8178168388,0.0
2021-05-27 11:00:00,29.24264,-0.9422800000000001,29.2578175155,2.94264,0.02772,2.9427705599,26.3,-0.97,26.3178817537,32.25,28.72264,-2.45228,28.8271352335,2.94264,0.02772,2.9427705599,25.78,-2.48,25.8990115642,0.0
2021-05-27 11:30:00,28.9658,-1.57544,29.0086121839,3.2058,-0.05544,3.2062793443,25.76,-1.52,25.804805754,32.85,28.6658,-0.40544,28.6686670641,3.2058,-0.05544,3.2062793443,25.46,-0.35000000000000003,25.4624056208,0.0
2021-05-27 12:00:00,28.59812,-1.42812,28.6337562026,3.31812,0.011880000000000002,3.3181412672,25.28,-1.44,25.3209794439,33.12,28.28812,-0.25812,28.2892976065,3.31812,0.011880000000000002,3.3181412672,24.97,-0.27,24.971459709,0.0
2021-05-27 12:30:00,28.69868,-1.5396800000000002,28.7399521267,3.38868,-0.04968,3.3890441491,25.31,-1.49,25.353820225,33.12,28.39868,-0.34968000000000005,28.4008327667,3.38868,-0.04968,3.3890441491,25.01,-0.30000000000000004,25.0117992156,0.0
2021-05-27 13:00:00,28.25708,-1.64352,28.3048357727,3.27708,-0.08352000000000001,3.2781441269,24.98,-1.56,25.028663568,33.12,27.94708,-0.48352000000000006,27.9512624423,3.27708,-0.08352000000000001,3.2781441269,24.67,-0.4,24.6732425919,0.0
2021-05-27 13:30:00,27.07996,-2.09564,27.1609267259,3.45996,-0.12564,3.4622404034,23.62,-1.97,23.7020104632,33.12,26.78996,-0.9156400000000001,26.8056030227,3.45996,-0.12564,3.4622404034,23.33,-0.79,23.3433716502,0.0
2021-05-27 14:00:00,26.66504,-2.02596,26.7418935777,3.24504,-0.16596000000000002,3.2492810471,23.42,-1.8599999999999999,23.4937438481,33.22,26.37504,-0.85596,26.3889257554,3.24504,-0.16596000000000002,3.2492810471,23.13,-0.6900000000000001,23.1402895401,0.0
2021-05-27 14:30:00,26.56408,-2.14536,26.6505706463,3.21408,-0.13536,3.2169290598,23.35,-2.01,23.4363521052,33.22,26.27408,-0.9853600000000001,26.2925505453,3.21408,-0.13536,3.2169290598,23.06,-0.85,23.0756603372,0.0
2021-05-27 15:00:00,26.80652,-2.2196,26.898255309,2.84652,-0.1296,2.8494687699,23.96,-2.09,24.050981269,33.22,26.51652,-1.0396,26.5368913227,2.84652,-0.1296,2.8494687699,23.67,-0.91,23.6874861478,0.0
2021-05-27 15:30:00,26.56056,-2.45064,26.6733759379,2.9505600000000003,-0.17064000000000001,2.9554902002,23.61,-2.2800000000000002,23.7198334733,33.27,26.27056,-1.26064,26.3007896445,2.9505600000000003,-0.17064000000000001,2.9554902002,23.32,-1.09,23.3454599441,0.0
2021-05-27 16:00:00,26.59616,-2.57208,26.7202418079,3.20616,-0.26208000000000004,3.2168537225,23.39,-2.31,23.5037911836,33.32,26.29616,-1.39208,26.332981553,3.20616,-0.26208000000000004,3.2168537225,23.09,-1.13,23.117633962,0.0
2021-05-27 16:30:00,26.31276,-8.36424,27.6101765586,3.00276,-0.17424,3.0078110305,23.31,-8.19,24.7069261544,33.36,26.64276,0.15576,26.6432153014,3.00276,-0.17424,3.0078110305,23.64,0.33,23.6423031873,0.0
2021-05-27 17:00:00,26.29108,-10.08364,28.1584922042,2.79108,-0.14364000000000002,2.7947736967,23.5,-9.94,25.5157519975,33.01,26.78108,0.21636000000000002,26.7819539544,2.79108,-0.14364000000000002,2.7947736967,23.99,0.36,23.9927009734,0.0
2021-05-27 17:30:00,26.34932,-10.1674,28.2429227812,2.29932,-0.16740000000000002,2.3054056525,24.05,-10.0,26.0461609455,32.96,26.84932,0.1226,26.8495999081,2.29932,-0.16740000000000002,2.3054056525,24.55,0.29,24.551712771200002,0.0
2021-05-27 18:00:00,27.23024,-10.22416,29.0864129477,1.74024,-0.07416,1.7418194405,25.49,-10.15,27.4365194586,32.96,27.75024,0.10584,27.7504418373,1.74024,-0.07416,1.7418194405,26.01,0.18,26.0106228299,0.0
2021-05-27 18:30:00,27.90168,-9.25876,29.39776154,1.38168,-0.15876,1.3907711386,26.52,-9.1,28.0378387184,33.03,28.44168,1.12124,28.4637724197,1.38168,-0.15876,1.3907711386,27.06,1.28,27.090256551,0.0
2021-05-27 19:00:00,28.31956,-9.27928,29.8010489062,1.24956,-0.26928,1.2782456384,27.07,-9.01,28.5300718541,33.09,28.86956,1.15072,28.8924843361,1.24956,-0.26928,1.2782456384,27.62,1.42,27.6564784454,0.0
2021-05-27 19:30:00,28.5346,-9.33612,30.0231000034,0.9846,-0.18612,1.0020368329,27.55,-9.15,29.0297261441,33.15,29.084600000000002,1.04388,29.1033270025,0.9846,-0.18612,1.0020368329,28.1,1.23,28.1269070465,0.0
2021-05-27 20:00:00,29.22244,-9.30908,30.6693653342,8.99244,0.7909200000000001,9.027155233,20.23,-10.1,22.6111233688,33.06,29.66244,1.13092,29.6839910861,8.99244,0.7909200000000001,9.027155233,20.67,0.34,20.6727961341,0.0
2021-05-27 20:30:00,28.6394,-8.93144,29.999764213,11.9394,0.89856,11.9731650967,16.7,-9.83,19.3783100398,33.18,29.0294,1.17856,29.0533142349,11.9394,0.89856,11.9731650967,17.09,0.28,17.0922935851,0.0
2021-05-27 21:00:00,28.77788,-11.1632,30.8671898872,9.31788,0.8568,9.357189425,19.46,-12.02,22.8729534604,32.63,29.19788,-1.1132,29.2190932565,9.31788,0.8568,9.357189425,19.88,-1.97,19.9773696967,0.0
2021-05-27 21:30:00,26.93316,-11.98376,29.4789011214,4.04316,0.6962400000000001,4.102669,22.89,-12.68,26.1674320483,32.58,27.41316,-1.84376,27.475094033,4.04316,0.6962400000000001,4.102669,23.37,-2.54,23.5076264221,0.0
2021-05-27 22:00:00,26.98224,-12.28336,29.6466222074,6.40224,0.9266400000000001,6.4689519018,20.58,-13.21,24.4548665913,32.76,27.41224,-2.12336,27.494355048,6.40224,0.9266400000000001,6.4689519018,21.01,-3.05,21.2302284491,0.0
2021-05-27 22:30:00,25.799,-10.98916,28.0419335729,5.319,0.8708400000000001,5.3898166301,20.48,-11.86,23.6662206531,32.8,26.239,-0.7691600000000001,26.2502710101,5.319,0.8708400000000001,5.3898166301,20.92,-1.6400000000000001,20.9841845207,0.0
2021-05-27 23:00:00,24.1606,-11.02724,26.5581365005,0.030600000000000002,0.30276000000000003,0.30430244430000003,24.13,-11.33,26.6575655303,32.86,24.6606,-0.87724,24.6761978914,0.030600000000000002,0.30276000000000003,0.30430244430000003,24.63,-1.18,24.6582501407,0.0
2021-05-27 23:30:00,22.2706,-11.2804,24.9645157878,0.030600000000000002,0.30960000000000004,0.3111085341,22.24,-11.59,25.0787898432,32.76,22.7406,-1.0604,22.7653099368,0.030600000000000002,0.30960000000000004,0.3111085341,22.71,-1.37,22.751285678,0.0
2021-05-28 00:00:00,20.66024,-11.5686,23.6786406455,0.030240000000000003,0.3114,0.3128648552,20.63,-11.88,23.8061189613,32.82,21.10024,-1.3286,21.1420270083,0.030240000000000003,0.3114,0.3128648552,21.07,-1.6400000000000001,21.1337289658,0.0
2021-05-28 00:30:00,19.31384,-11.78672,22.6263382787,0.03384,0.32328,0.3250463105,19.28,-12.11,22.7677513163,32.91,19.73384,-1.41672,19.7846287987,0.03384,0.32328,0.3250463105,19.7,-1.74,19.7766933535,0.0
2021-05-28 01:00:00,18.6124,-11.87528,22.0781273852,0.0324,0.32472,0.32633240480000003,18.58,-12.2,22.2273795127,33.07,19.0224,-1.4952800000000002,19.0810786917,0.0324,0.32472,0.32633240480000003,18.99,-1.82,19.0770149657,0.0
2021-05-28 01:30:00,18.0824,-11.92816,21.6622757518,0.0324,0.32184,0.3234667612,18.05,-12.25,21.8143301524,33.09,18.4824,-1.58816,18.5505084013,0.0324,0.32184,0.3234667612,18.45,-1.9100000000000001,18.5486010254,0.0
2021-05-28 02:00:00,17.81132,-11.92564,21.4351116058,0.03132,0.32436000000000004,0.3258686116,17.78,-12.25,21.591454328,33.03,18.20132,-1.6056400000000002,18.2720039829,0.03132,0.32436000000000004,0.3258686116,18.17,-1.9300000000000002,18.2722138779,0.0
2021-05-28 02:30:00,17.75096,-11.8542,21.3452251935,0.03096,0.32580000000000003,0.3272677216,17.72,-12.18,21.5023440583,32.95,18.15096,-1.5642,18.2182345622,0.03096,0.32580000000000003,0.3272677216,18.12,-1.8900000000000001,18.218301238,0.0
2021-05-28 03:00:00,17.28988,-11.8906,20.9839538404,0.029880000000000004,0.3294,0.3307524367,17.26,-12.22,21.1479549839,32.95,17.66988,-1.5906,17.7413265449,0.029880000000000004,0.3294,0.3307524367,17.64,-1.92,17.7441821451,0.0
2021-05-28 03:30:00,17.10952,-11.9196,20.8521590918,0.02952,0.3204,0.3217570363,17.08,-12.24,21.012948389,32.95,17.49952,-1.6096,17.5733893256,0.02952,0.3204,0.3217570363,17.47,-1.9300000000000002,17.5762851593,0.0
2021-05-28 04:00:00,17.14952,-11.90212,20.8750208796,0.02952,0.31788000000000005,0.3192477483,17.12,-12.22,21.0338489107,32.97,17.52952,-1.53212,17.5963480053,0.02952,0.31788000000000005,0.3192477483,17.5,-1.85,17.597514029,0.0
2021-05-28 04:30:00,17.09952,-11.96032,20.8672671601,0.02952,0.31968,0.32104007970000004,17.07,-12.28,21.0281549357,33.03,17.48952,-1.6103200000000002,17.5634973833,0.02952,0.31968,0.32104007970000004,17.46,-1.9300000000000002,17.5663456644,0.0
2021-05-28 05:00:00,17.23952,-11.87204,20.9319464836,0.02952,0.32796000000000003,0.3292858819,17.21,-12.2,21.0955943268,33.03,17.62952,-1.52204,17.6951004855,0.02952,0.32796000000000003,0.3292858819,17.6,-1.85,17.6969630163,0.0
2021-05-28 05:30:00,17.74672,-11.636,21.2212762754,0.03672,0.324,0.3260741609,17.71,-11.96,21.3702058951,33.03,18.13672,-1.3559999999999999,18.1873403322,0.03672,0.324,0.3260741609,18.1,-1.6800000000000002,18.1777996468,0.0
2021-05-28 06:00:00,18.54416,-11.5704,21.8577223485,0.07416,0.30960000000000004,0.3183580776,18.47,-11.88,21.9607672908,32.94,18.94416,-1.1904,18.9815239184,0.07416,0.30960000000000004,0.3183580776,18.87,-1.5,18.9295245582,0.0
2021-05-28 06:30:00,20.80664,-10.78984,23.4379375226,0.20664000000000002,0.29016000000000003,0.3562203183,20.6,-11.08,23.3907332078,33.08,21.24664,-0.6398400000000001,21.2562721688,0.20664000000000002,0.29016000000000003,0.3562203183,21.04,-0.93,21.0605436777,0.0
2021-05-28 07:00:00,22.531,-9.91408,24.6157458397,0.35100000000000003,0.29592,0.45909655460000004,22.18,-10.21,24.4171353766,32.75,23.001,0.18592,23.0017513952,0.35100000000000003,0.29592,0.45909655460000004,22.65,-0.11,22.6502671066,0.0
2021-05-28 07:30:00,25.84428,-9.61236,27.5739781948,0.31428,0.28764,0.4260383645,25.53,-9.9,27.3823099829,32.67,26.35428,0.30764,26.3560755176,0.31428,0.28764,0.4260383645,26.04,0.02,26.0400076805,0.0
2021-05-28 08:00:00,27.74044,-9.63416,29.3657802604,0.46044,0.28584000000000004,0.5419497202,27.28,-9.92,29.0276557786,32.37,28.28044,0.24584000000000003,28.2815085153,0.46044,0.28584000000000004,0.5419497202,27.82,-0.04,27.8200287563,0.0
2021-05-28 08:30:00,29.40124,-8.29992,30.5503123641,0.74124,0.28008,0.7923897677,28.66,-8.58,29.9167511605,32.33,29.95124,1.86008,30.0089432527,0.74124,0.28008,0.7923897677,29.21,1.58,29.25270073,0.0
2021-05-28 09:00:00,30.40272,-7.84028,31.3973784555,0.61272,0.18972000000000003,0.6414198912,29.79,-8.03,30.8532818352,32.62,30.96272,2.45972,31.0602680651,0.61272,0.18972000000000003,0.6414198912,30.35,2.27,30.4347728758,0.0
2021-05-28 09:30:00,30.77284,-7.58152,31.6930138544,0.49284000000000006,0.16848000000000002,0.5208423715,30.28,-7.75,31.2560538136,32.54,31.34284,2.66848,31.4562299835,0.49284000000000006,0.16848000000000002,0.5208423715,30.85,2.5,30.9511308356,0.0
2021-05-28 10:00:00,31.85016,-7.372,32.6921867734,0.6501600000000001,0.108,0.6590690598000001,31.2,-7.48,32.0841144494,32.54,32.43016,2.958,32.5647822291,0.6501600000000001,0.108,0.6590690598000001,31.78,2.85,31.9075367272,0.0
2021-05-28 10:30:00,31.98612,-7.46172,32.8449256052,0.8161200000000001,0.008280000000000001,0.8161620016000001,31.17,-7.47,32.0526098781,32.68,32.57612,2.88828,32.7039104025,0.8161200000000001,0.008280000000000001,0.8161620016000001,31.76,2.88,31.8903120085,0.0
2021-05-28 11:00:00,31.8642,-7.55696,32.7480516379,1.0242,0.02304,1.0244591166,30.84,-7.58,31.7578651675,32.68,32.4442,2.89304,32.5729303883,1.0242,0.02304,1.0244591166,31.42,2.87,31.550805061,0.0
2021-05-28 11:30:00,31.23676,-7.5822400000000005,32.1438258257,1.43676,-0.19224000000000002,1.4495639052,29.8,-7.39,30.7026399516,32.81,31.80676,2.90776,31.9393965177,1.43676,-0.19224000000000002,1.4495639052,30.37,3.1,30.5278053584,0.0
2021-05-28 12:00:00,30.63736,-7.6946,31.58883817,1.73736,-0.2646,1.757393789,28.9,-7.43,29.8398207099,32.85,31.18736,2.7954,31.3123886813,1.73736,-0.2646,1.757393789,29.45,3.06,29.6085477523,0.0
2021-05-28 12:30:00,30.0534,-7.7966,31.0482499204,2.2734,-0.15660000000000002,2.2787872038,27.78,-7.64,28.8114213464,32.87,30.5834,2.7034000000000002,30.7026501644,2.2734,-0.15660000000000002,2.2787872038,28.31,2.86,28.4540981231,0.0
2021-05-28 13:00:00,28.52412,-8.13184,29.6606177205,2.81412,-0.14184000000000002,2.8176923111,25.71,-7.99,26.9229307469,32.87,29.02412,2.45816,29.128029325,2.81412,-0.14184000000000002,2.8176923111,26.21,2.6,26.3386427137,0.0
2021-05-28 13:30:00,27.57448,-8.52176,28.8612602076,2.9944800000000003,-0.041760000000000005,2.9947711712,24.58,-8.48,26.0016691772,33.0,28.05448,2.17824,28.1389157141,2.9944800000000003,-0.041760000000000005,2.9947711712,25.06,2.22,25.1581398358,0.0
2021-05-28 14:00:00,27.1764,-8.67016,28.5259248997,2.6964,0.06984,2.6973043183,24.48,-8.74,25.9934222449,33.15,27.6764,2.05984,27.7529468307,2.6964,0.06984,2.6973043183,24.98,1.99,25.0591400491,0.0
2021-05-28 14:30:00,26.63548,-8.8184,28.0573158622,2.44548,0.0216,2.4455753905,24.19,-8.84,25.7546442414,33.22,27.10548,1.9316,27.1742180125,2.44548,0.0216,2.4455753905,24.66,1.9100000000000001,24.7338573619,0.0
2021-05-28 15:00:00,25.61428,-9.058,27.1687081754,2.83428,-0.018000000000000002,2.8343371568,22.78,-9.04,24.5081619058,33.22,26.08428,1.742,26.1423837306,2.83428,-0.018000000000000002,2.8343371568,23.25,1.76,23.3165198947,0.0
2021-05-28 15:30:00,25.62172,-9.22208,27.2308519016,2.42172,0.00792,2.4217329508,23.2,-9.23,24.9686383289,33.34,26.08172,1.59792,26.1306231553,2.42172,0.00792,2.4217329508,23.66,1.5899999999999999,23.7133654296,0.0
2021-05-28 16:00:00,26.03172,-9.58796,27.7412945466,2.06172,0.12204000000000001,2.0653288164,23.97,-9.71,25.8620378161,33.34,26.51172,1.26204,26.5417415088,2.06172,0.12204000000000001,2.0653288164,24.45,1.1400000000000001,24.4765622586,0.0
2021-05-28 16:30:00,26.51268,-9.36888,28.1193547799,3.08268,0.41112000000000004,3.1099735749,23.43,-9.78,25.3892359082,33.37,26.88268,-0.14888,26.8830922559,3.08268,0.41112000000000004,3.1099735749,23.8,-0.56,23.8065873237,0.0
2021-05-28 17:00:00,26.7718,-7.38864,27.7726713927,7.8318,1.34136,7.9458377714,18.94,-8.73,20.8551312631,33.29,26.5718,-5.79864,27.1971465615,7.8318,1.34136,7.9458377714,18.74,-7.14,20.0541068113,0.0
2021-05-28 17:30:00,27.15608,-7.34436,28.1316957323,7.42608,1.38564,7.5542479689,19.73,-8.73,21.5751199301,32.89,26.94608,-5.75436,27.5536546827,7.42608,1.38564,7.5542479689,19.52,-7.14,20.784850252,0.0
2021-05-28 18:00:00,27.87728,-7.256,28.806115257000002,7.03728,1.404,7.1759686314,20.84,-8.66,22.5677025858,32.89,27.68728,-5.676,28.2630934223,7.03728,1.404,7.1759686314,20.65,-7.08,21.83,0.0
2021-05-28 18:30:00,28.04476,-7.42464,29.0109262621,6.9447600000000005,1.3953600000000002,7.0835528506,21.1,-8.82,22.8692457243,32.78,27.83476,-5.84464,28.4417594566,6.9447600000000005,1.3953600000000002,7.0835528506,20.89,-7.24,22.1090411371,0.0
2021-05-28 19:00:00,27.77376,-7.54364,28.7799973764,6.86376,1.38636,7.0023706976,20.91,-8.93,22.7370402647,32.83,27.56376,-5.95364,28.1994094723,6.86376,1.38636,7.0023706976,20.7,-7.34,21.9628231337,0.0
2021-05-28 19:30:00,26.98168,-7.45224,27.9919084137,4.71168,0.9777600000000001,4.812062244,22.27,-8.43,23.8121355615,32.88,26.77168,-5.88224,27.4102826954,4.71168,0.9777600000000001,4.812062244,22.06,-6.86,23.1020172279,0.0
2021-05-28 20:00:00,27.36032,-7.6836,28.4187406382,5.08032,0.6264000000000001,5.1187916799,22.28,-8.31,23.7792872055,32.8,27.15032,-6.1436,27.8367328734,5.08032,0.6264000000000001,5.1187916799,22.07,-6.77,23.085012454,0.0
2021-05-28 20:30:00,27.1114,-7.94824,28.2524782817,5.7114,0.67176,5.7507696405,21.4,-8.62,23.0708560743,32.45,26.9014,-6.40824,27.6541292009,5.7114,0.67176,5.7507696405,21.19,-7.08,22.3414972641,0.0
2021-05-28 21:00:00,26.82668,-8.026,28.0015613104,2.86668,0.594,2.927574119,23.96,-8.62,25.46342475,32.45,26.60668,-6.496,27.3881988569,2.86668,0.594,2.927574119,23.74,-7.09,24.7761114786,0.0
2021-05-28 21:30:00,26.27664,-8.4938,27.6153299479,6.41664,1.1862,6.5253612413,19.86,-9.68,22.0934832021,32.45,26.06664,-6.9438,26.9756571621,6.41664,1.1862,6.5253612413,19.65,-8.13,21.2654508534,0.0
2021-05-28 22:00:00,25.6206,-8.79068,27.0867347464,6.4206,1.21932,6.5353535193,19.2,-10.01,21.652715765,32.55,25.4306,-7.22068,26.4358399909,6.4206,1.21932,6.5353535193,19.01,-8.44,20.7993677789,0.0
2021-05-28 22:30:00,24.12456,-9.1126,25.7882506959,6.42456,1.0674,6.5126272697,17.7,-10.18,20.4186777241,32.66,23.92456,-7.5126,25.0763579882,6.42456,1.0674,6.5126272697,17.5,-8.58,19.4901616207,0.0
2021-05-28 23:00:00,22.91972,-7.48364,24.1105460852,6.39972,1.02636,6.4814991266,16.52,-8.51,18.5830702522,32.77,22.73972,-5.89364,23.4910591104,6.39972,1.02636,6.4814991266,16.34,-6.92,17.7449147645,0.0
2021-05-28 23:30:00,21.29984,-7.57524,22.6068008591,5.19984,0.82476,5.2648423607,16.1,-8.4,18.1595704795,32.79,21.11984,-6.00524,21.9570159421,5.19984,0.82476,5.2648423607,15.92,-6.83,17.3232589313,0.0
2021-05-29 00:00:00,20.1418,-7.6302,21.5386178591,0.0918,0.0198,0.0939110217,20.05,-7.65,21.459846225,32.5,19.9418,-6.0902,20.8510412997,0.0918,0.0198,0.0939110217,19.85,-6.11,20.7690779766,0.0
2021-05-29 00:30:00,19.08844,-7.74712,20.6006410077,0.028440000000000003,0.18288000000000001,0.1850781673,19.06,-7.93,20.6438489628,32.53,18.89844,-6.18712,19.8854592184,0.028440000000000003,0.18288000000000001,0.1850781673,18.87,-6.37,19.9161693104,0.0
2021-05-29 01:00:00,18.18664,-7.8798,19.8203209492,0.02664,0.1602,0.16239990640000002,18.16,-8.04,19.8601913385,32.64,17.98664,-6.2898,19.0546792817,0.02664,0.1602,0.16239990640000002,17.96,-6.45,19.0830841323,0.0
