Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-29 01:30:00,17.70592,-7.91948,19.3963338422,0.025920000000000002,0.20052,0.2021883201,17.68,-8.12,19.4555082175,32.75,17.51592,-6.34948,18.6312465959,0.025920000000000002,0.20052,0.2021883201,17.49,-6.55,18.6762576551,0.0
2021-05-29 02:00:00,17.31484,-8.013,19.0790946647,0.02484,0.20700000000000002,0.2084850728,17.29,-8.22,19.1445161861,32.73,17.12484,-6.423,18.2897532522,0.02484,0.20700000000000002,0.2084850728,17.1,-6.63,18.3403080672,0.0
2021-05-29 02:30:00,16.98448,-8.12552,18.8280810531,0.024480000000000002,0.20448000000000002,0.2059401389,16.96,-8.33,18.895250726,32.75,16.79448,-6.54552,18.0249380177,0.024480000000000002,0.20448000000000002,0.2059401389,16.77,-6.75,18.0774832319,0.0
2021-05-29 03:00:00,16.50664,-8.12804,18.3992988543,0.02664,0.20196000000000003,0.2037094284,16.48,-8.33,18.4656248202,32.75,16.32664,-6.5380400000000005,17.5870731144,0.02664,0.20196000000000003,0.2037094284,16.3,-6.74,17.6385260155,0.0
2021-05-29 03:30:00,16.214480000000002,-8.1492,18.1471436405,0.024480000000000002,0.1908,0.1923640049,16.19,-8.34,18.2118560284,32.7,16.02448,-6.5592,17.3149375948,0.024480000000000002,0.1908,0.1923640049,16.0,-6.75,17.3655549868,0.0
2021-05-29 04:00:00,16.06412,-8.192,18.032326954,0.024120000000000003,0.198,0.199463717,16.04,-8.39,18.101759583,32.7,15.88412,-6.602,17.2015020325,0.024120000000000003,0.198,0.199463717,15.86,-6.8,17.2562916063,0.0
2021-05-29 04:30:00,16.05412,-8.27324,18.0604891703,0.024120000000000003,0.26676,0.2678482257,16.03,-8.54,18.1629430435,32.77,15.86412,-6.68324,17.2144125741,0.024120000000000003,0.26676,0.2678482257,15.84,-6.95,17.297632786,0.0
2021-05-29 05:00:00,15.89376,-8.25156,17.9080945209,0.023760000000000003,0.29844000000000004,0.2993843202,15.87,-8.55,18.0266303008,32.72,15.71376,-6.67156,17.0713785668,0.023760000000000003,0.29844000000000004,0.2993843202,15.69,-6.97,17.1684885765,0.0
2021-05-29 05:30:00,15.95376,-8.1462,17.9132083273,0.023760000000000003,0.2538,0.254909744,15.93,-8.4,18.0090227386,32.72,15.76376,-6.5462,17.0689444248,0.023760000000000003,0.2538,0.254909744,15.74,-6.8,17.1460666043,0.0
2021-05-29 06:00:00,16.30192,-8.0928,18.200165041200002,0.06192,0.2772,0.28403155880000003,16.24,-8.37,18.2700437876,32.72,16.12192,-6.5128,17.3877217693,0.06192,0.2772,0.28403155880000003,16.06,-6.79,17.436390108,0.0
2021-05-29 06:30:00,17.39816,-7.89272,19.1047376424,0.12816000000000002,0.28728000000000004,0.3145707933,17.27,-8.18,19.1092987836,32.72,17.21816,-6.31272,18.3389058448,0.12816000000000002,0.28728000000000004,0.3145707933,17.09,-6.6,18.320155567,0.0
2021-05-29 07:00:00,17.9792,-7.7106,19.5628470576,3.4992,0.7794000000000001,3.5849497904,14.48,-8.49,16.7854252255,32.69,17.7992,-6.1306,18.8254024393,3.4992,0.7794000000000001,3.5849497904,14.3,-6.91,15.8820055409,0.0
2021-05-29 07:30:00,19.31228,-7.44448,20.6974501151,1.41228,0.33552000000000004,1.4515882573,17.9,-7.78,19.5176433004,32.61,19.12228,-5.89448,20.0101595913,1.41228,0.33552000000000004,1.4515882573,17.71,-6.23,18.7738381798,0.0
2021-05-29 08:00:00,20.6718,-7.01976,21.8311782938,0.6318,0.21024,0.6658619208000001,20.04,-7.23,21.3043305457,32.5,20.4718,-5.47976,21.192507282,0.6318,0.21024,0.6658619208000001,19.84,-5.69,20.6398086231,0.0
2021-05-29 08:30:00,22.25352,-6.59096,23.2090479364,0.9835200000000001,0.05904,0.9852904709,21.27,-6.65,22.2853180368,32.5,22.04352,-5.08096,22.6215147263,0.9835200000000001,0.05904,0.9852904709,21.06,-5.14,21.6781733548,0.0
2021-05-29 09:00:00,23.2926,-5.97152,24.0458783551,1.6326,-0.01152,1.6326406434,21.66,-5.96,22.4650217004,32.42,23.0826,-4.45152,23.5079231977,1.6326,-0.01152,1.6326406434,21.45,-4.44,21.904704974,0.0
2021-05-29 09:30:00,23.87692,-5.96956,24.6118458324,2.17692,-0.07956,2.1783733564,21.7,-5.89,22.4851528792,32.3,23.67692,-4.46956,24.0950930125,2.17692,-0.07956,2.1783733564,21.5,-4.39,21.9436118267,0.0
2021-05-29 10:00:00,24.23576,-6.45956,25.0818256547,2.43576,-0.16956000000000002,2.441654638,21.8,-6.29,22.6892948326,32.24,24.02576,-4.94956,24.5302932671,2.43576,-0.16956000000000002,2.441654638,21.59,-4.78,22.1128130277,0.0
2021-05-29 10:30:00,25.38388,-0.007240000000000001,25.3838810325,2.87388,-0.14724,2.8776493657,22.51,0.14,22.5104353579,32.71,24.45388,-7.40724,25.5511144859,2.87388,-0.14724,2.8776493657,21.58,-7.26,22.7684869941,0.0
2021-05-29 11:00:00,25.54364,0.46256,25.5478278177,2.57364,-0.21744000000000002,2.5828091302000002,22.97,0.68,22.9800630983,32.71,24.54364,-7.63744,25.7044889893,2.57364,-0.21744000000000002,2.5828091302000002,21.97,-7.42,23.1891634174,0.0
2021-05-29 11:30:00,25.40532,0.43084000000000006,25.4089729704,2.60532,-0.29916000000000004,2.6224395147,22.8,0.73,22.81168341,32.57,24.41532,-7.68916,25.5974809739,2.60532,-0.29916000000000004,2.6224395147,21.81,-7.39,23.0279873198,0.0
2021-05-29 12:00:00,25.13796,0.35048,25.1404031231,2.39796,-0.29952,2.4165935513,22.74,0.65,22.7492879009,32.62,24.13796,-7.79952,25.3667819242,2.39796,-0.29952,2.4165935513,21.74,-7.5,22.9973389765,0.0
2021-05-29 12:30:00,24.35512,0.39280000000000004,24.3582873383,2.98512,-0.3672,3.0076198653,21.37,0.76,21.3835100019,32.67,23.40512,-7.7872,24.6665791316,2.98512,-0.3672,3.0076198653,20.42,-7.42,21.7263158405,0.0
2021-05-29 13:00:00,23.58116,0.35188,23.583785245,3.79116,-0.43812,3.816391395,19.79,0.79,19.8057617879,32.71,22.66116,-7.87812,23.9915182362,3.79116,-0.43812,3.816391395,18.87,-7.44,20.2837496534,0.0
2021-05-29 13:30:00,21.94172,-0.0018800000000000002,21.9417200805,8.09172,0.07812000000000001,8.0920970887,13.85,-0.08,13.850231045,32.98,21.20172,-8.24188,22.7473408752,8.09172,0.07812000000000001,8.0920970887,13.11,-8.32,15.527218038,0.0
2021-05-29 14:00:00,21.201,0.020960000000000003,21.2010103609,3.591,-0.41904,3.6153665819,17.61,0.44,17.6154960191,32.98,20.351,-8.18904,21.9368087269,3.591,-0.41904,3.6153665819,16.76,-7.77,18.4735080588,0.0
2021-05-29 14:30:00,21.2102,-0.1188,21.2105327015,3.4002,-0.4788,3.4337456924,17.81,0.36,17.8136380338,32.84,20.3502,-8.3888,22.0114198879,3.4002,-0.4788,3.4337456924,16.95,-7.91,18.7048282537,0.0
2021-05-29 15:00:00,22.44668,-0.41448,22.4505063794,3.13668,-0.38448000000000004,3.1601560551,19.31,-0.03,19.310023304,32.95,21.54668,-8.70448,23.2384894323,3.13668,-0.38448000000000004,3.1601560551,18.41,-8.32,20.2027349634,0.0
2021-05-29 15:30:00,22.70696,-0.38412,22.7102087312,2.49696,-0.38412,2.5263327999,20.21,0.0,20.21,32.95,21.76696,-8.67412,23.4316219118,2.49696,-0.38412,2.5263327999,19.27,-8.29,20.9775356036,0.0
2021-05-29 16:00:00,23.82,-0.39916,23.8233441965,1.62,-0.29916000000000004,1.6473908782,22.2,-0.1,22.2002252241,32.97,22.84,-8.68916,24.4370027112,1.62,-0.29916000000000004,1.6473908782,21.22,-8.39,22.8184245731,0.0
2021-05-29 16:30:00,24.61244,-0.58292,24.6193419587,1.61244,-0.32292000000000004,1.6444573816,23.0,-0.26,23.0014695183,32.95,23.60244,-8.86292,25.2116347126,1.61244,-0.32292000000000004,1.6444573816,21.99,-8.54,23.5900763034,0.0
2021-05-29 17:00:00,24.7174,-0.49316000000000004,24.722319259,2.5074,-0.35316000000000003,2.5321486421,22.21,-0.14,22.2104412383,32.99,23.7274,-8.79316,25.3043311223,2.5074,-0.35316000000000003,2.5321486421,21.22,-8.44,22.8368561759,0.0
2021-05-29 17:30:00,25.41092,-0.7136800000000001,25.4209400768,4.03092,-0.19368000000000002,4.0355703424,21.38,-0.52,21.3863227321,32.96,24.45092,-9.02368,26.0628910443,4.03092,-0.19368000000000002,4.0355703424,20.42,-8.83,22.2473661362,0.0
2021-05-29 18:00:00,25.52008,-0.64768,25.5282974871,2.71008,-0.06768,2.7109249692,22.81,-0.58,22.8173727673,33.06,24.51008,-8.987680000000001,26.1059842448,2.71008,-0.06768,2.7109249692,21.8,-8.92,23.5543286892,0.0
2021-05-29 18:30:00,25.95208,-0.70476,25.9616475399,2.51208,-0.01476,2.5121233616,23.44,-0.6900000000000001,23.4501535176,33.14,24.93208,-9.00476,26.5083819911,2.51208,-0.01476,2.5121233616,22.42,-8.99,24.1552582267,0.0
2021-05-29 19:00:00,26.58368,-0.785,26.5952677622,1.00368,-0.225,1.0285905611,25.58,-0.56,25.5861290546,33.06,25.50368,-9.055,27.0634572541,1.00368,-0.225,1.0285905611,24.5,-8.83,26.0426361953,0.0
2021-05-29 19:30:00,26.01256,-0.8790800000000001,26.0274097712,1.13256,-0.28908,1.1688709937,24.88,-0.59,24.8869945956,32.96,24.95256,-9.16908,26.5838725283,1.13256,-0.28908,1.1688709937,23.82,-8.88,25.4213846987,0.0
2021-05-29 20:00:00,25.10028,-1.07848,25.1234387612,3.9502800000000002,0.01152,3.9502967976,21.15,-1.09,21.1780688449,33.03,24.13028,-9.31848,25.8670539952,3.9502800000000002,0.01152,3.9502967976,20.18,-9.33,22.232438013,0.0
2021-05-29 20:30:00,24.95468,-1.4022000000000001,24.9940436653,7.29468,0.39780000000000004,7.3055185403,17.66,-1.8,17.7514957116,32.98,24.09468,-9.6022,25.9375374533,7.29468,0.39780000000000004,7.3055185403,16.8,-10.0,19.5509590558,0.0
2021-05-29 21:00:00,24.80536,-1.4818,24.8495797946,7.06536,0.44820000000000004,7.0795617922,17.74,-1.9300000000000002,17.8446770775,33.02,23.95536,-9.7118,25.8491456719,7.06536,0.44820000000000004,7.0795617922,16.89,-10.16,19.7103449995,0.0
2021-05-29 21:30:00,24.49608,-1.6618,24.5523830739,7.33608,0.3582,7.3448197395,17.16,-2.02,17.2784837298,33.07,23.64608,-9.8918,25.6317148589,7.33608,0.3582,7.3448197395,16.31,-10.25,19.2634005305,0.0
2021-05-29 22:00:00,24.28808,-1.7342,24.3499133413,6.95808,0.5058,6.9764397028000005,17.33,-2.24,17.4741666468,33.07,23.43808,-9.9742,25.472107485,6.95808,0.5058,6.9764397028000005,16.48,-10.48,19.5299974398,0.0
2021-05-29 22:30:00,23.579720000000002,-1.92632,23.6582734793,6.93972,0.5536800000000001,6.9617724195,16.64,-2.48,16.823792675900002,33.05,22.74972,-10.18632,24.9261083048,6.93972,0.5536800000000001,6.9617724195,15.81,-10.74,19.1129197142,0.0
2021-05-29 23:00:00,22.28652,-2.0598,22.3815046355,6.89652,0.4302,6.9099247572,15.39,-2.49,15.590131494,33.13,21.49652,-10.3598,23.8626450368,6.89652,0.4302,6.9099247572,14.6,-10.79,18.1544512448,0.0
2021-05-29 23:30:00,21.21536,-2.12996,21.3220127927,1.30536,-0.30996,1.3416556679,19.91,-1.82,19.9930112789,33.19,20.28536,-10.46996,22.8279629562,1.30536,-0.30996,1.3416556679,18.98,-10.16,21.5282604964,0.0
2021-05-30 00:00:00,19.78136,-2.36492,19.9222250277,1.25136,-0.30492,1.2879744004,18.53,-2.06,18.6441545799,33.19,18.89136,-10.63492,21.6791375764,1.25136,-0.30492,1.2879744004,17.64,-10.33,20.4420767047,0.0
2021-05-30 00:30:00,18.61712,-2.39532,18.7705811044,1.61712,-0.44532000000000005,1.6773154136000001,17.0,-1.9500000000000002,17.1114727595,33.09,17.77712,-10.73532,20.7671156157,1.61712,-0.44532000000000005,1.6773154136000001,16.16,-10.29,19.1580192087,0.0
2021-05-30 01:00:00,17.70548,-4.1108,18.1764325067,1.27548,-0.3708,1.3282853121,16.43,-3.74,16.8502967333,33.21,17.01548,-10.1108,19.7927975857,1.27548,-0.3708,1.3282853121,15.74,-9.74,18.5098676386,0.0
2021-05-30 01:30:00,16.545,-9.40676,19.0321874386,1.035,-0.35676,1.0947614798,15.51,-9.05,17.9572436638,33.21,16.365,-7.80676,18.1317050135,1.035,-0.35676,1.0947614798,15.33,-7.45,17.0443949731,0.0
2021-05-30 02:00:00,16.1502,-9.40308,18.6881479427,0.9702000000000001,-0.34308000000000005,1.0290733338,15.18,-9.06,17.6781220722,32.74,15.9602,-7.81308,17.7699803918,0.9702000000000001,-0.34308000000000005,1.0290733338,14.99,-7.47,16.7481640785,0.0
2021-05-30 02:30:00,15.86572,-9.40984,18.4463047775,0.6757200000000001,-0.24984000000000003,0.7204287224,15.19,-9.16,17.7381425183,32.71,15.68572,-7.81984,17.5268853349,0.6757200000000001,-0.24984000000000003,0.7204287224,15.01,-7.57,16.8108595854,0.0
2021-05-30 03:00:00,15.78704,-7.65844,17.5465761673,0.5270400000000001,-0.20844000000000001,0.5667613212,15.26,-7.45,16.9814634234,32.79,15.61704,-6.04844,16.7474047182,0.5270400000000001,-0.20844000000000001,0.5667613212,15.09,-5.84,16.1806582066,0.0
2021-05-30 03:30:00,15.6044,-7.69532,17.3987140117,0.5544,-0.17532,0.5814606284,15.05,-7.52,16.8241760571,32.91,15.4244,-6.08532,16.5814123301,0.5544,-0.17532,0.5814606284,14.87,-5.91,16.0014061882,0.0
2021-05-30 04:00:00,15.47204,-7.68644,17.2761506602,0.39204000000000006,-0.13644,0.4151038848,15.08,-7.55,16.8644270582,32.89,15.29204,-6.09644,16.4624745417,0.39204000000000006,-0.13644,0.4151038848,14.9,-5.96,16.0477911253,0.0
2021-05-30 04:30:00,15.4606,-7.6505600000000005,17.249962918,0.30060000000000003,-0.07056000000000001,0.30877026020000004,15.16,-7.58,16.9493952694,32.85,15.2806,-6.06056,16.4385864317,0.30060000000000003,-0.07056000000000001,0.30877026020000004,14.98,-5.99,16.1332110877,0.0
2021-05-30 05:00:00,15.25736,-7.7145600000000005,17.0968263184,0.11736,-0.03456,0.1223428102,15.14,-7.68,16.9765131873,32.74,15.08736,-6.11456,16.2793204945,0.11736,-0.03456,0.1223428102,14.97,-6.08,16.1575771699,0.0
2021-05-30 05:30:00,15.03344,-7.7186,16.8991450729,0.07344,-0.048600000000000004,0.0880647126,14.96,-7.67,16.8116180066,32.88,14.85344,-6.1486,16.0757569587,0.07344,-0.048600000000000004,0.0880647126,14.78,-6.1,15.9893214365,0.0
2021-05-30 06:00:00,15.31124,-7.62284,17.1038521978,0.11124,-0.04284,0.1192040402,15.2,-7.58,16.9851817771,32.62,15.13124,-6.05284,16.2969719888,0.11124,-0.04284,0.1192040402,15.02,-6.01,16.1777779686,0.0
2021-05-30 06:30:00,16.00072,-7.55308,17.6938423754,0.18072000000000002,-0.07308,0.1949369252,15.82,-7.48,17.4992228399,32.62,15.82072,-5.99308,16.9178068675,0.18072000000000002,-0.07308,0.1949369252,15.64,-5.92,16.7229184056,0.0
2021-05-30 07:00:00,16.73704,-7.31708,18.2665860983,0.34704,-0.03708,0.349015312,16.39,-7.28,17.9340597746,32.62,16.56704,-5.75708,17.5388364633,0.34704,-0.03708,0.349015312,16.22,-5.72,17.1990348566,0.0
2021-05-30 07:30:00,17.72688,-7.09008,19.0921844989,0.68688,0.07992,0.6915138038,17.04,-7.17,18.4870359982,32.52,17.52688,-5.52008,18.3756035477,0.68688,0.07992,0.6915138038,16.84,-5.6,17.7467067367,0.0
2021-05-30 08:00:00,18.7034,-6.75176,19.8847538244,1.1934,-0.13176000000000002,1.2006515971,17.51,-6.62,18.7196287356,32.67,18.5134,-5.20176,19.2302960627,1.1934,-0.13176000000000002,1.2006515971,17.32,-5.07,18.0468085821,0.0
2021-05-30 08:30:00,19.88568,-6.35876,20.8775979892,2.33568,-0.06876,2.3366918924,17.55,-6.29,18.6431381479,32.58,19.69568,-4.81876,20.2765938609,2.33568,-0.06876,2.3366918924,17.36,-4.75,17.9981137901,0.0
2021-05-30 09:00:00,20.53128,-6.66784,21.5868837191,8.35128,0.72216,8.3824455086,12.18,-7.39,14.2465609885,32.5,20.37128,-5.09784,20.9994528858,8.35128,0.72216,8.3824455086,12.02,-5.82,13.3548792582,0.0
2021-05-30 09:30:00,21.60688,-6.25048,22.4927935918,12.74688,0.7495200000000001,12.7688969753,8.86,-7.0,11.2915720783,32.52,21.45688,-4.67048,21.9593051521,12.74688,0.7495200000000001,12.7688969753,8.71,-5.42,10.2586792522,0.0
2021-05-30 10:00:00,21.24764,-6.25536,22.1493055038,8.65764,0.58464,8.6773575643,12.59,-6.84,14.3280738412,32.52,21.06764,-4.69536,21.5845282714,8.65764,0.58464,8.6773575643,12.41,-5.28,13.4865303173,0.0
2021-05-30 10:30:00,22.00044,-6.5774,22.9626120238,3.52044,-0.34740000000000004,3.537539336,18.48,-6.23,19.5018793966,32.48,22.00044,-2.2074,22.1109017219,3.52044,-0.34740000000000004,3.537539336,18.48,-1.8599999999999999,18.5733680306,0.0
2021-05-30 11:00:00,22.0302,-8.72528,23.695151890600002,4.2102,-0.48528000000000004,4.2380751195,17.82,-8.24,19.6328805833,32.36,22.4102,1.68472,22.4734364421,4.2102,-0.48528000000000004,4.2380751195,18.2,2.17,18.32890886,0.0
2021-05-30 11:30:00,21.87764,-9.5592,23.8748703998,4.33764,-0.5292,4.3698024451,17.54,-9.03,19.7279623884,32.69,22.25764,0.8808,22.2750611,4.33764,-0.5292,4.3698024451,17.92,1.4100000000000001,17.9753859486,0.0
2021-05-30 12:00:00,22.4696,-9.65592,24.4564861582,4.2696,-0.47592000000000007,4.2960428311,18.2,-9.18,20.3841212712,32.75,22.8596,0.7740800000000001,22.8727023328,4.2696,-0.47592000000000007,4.2960428311,18.59,1.25,18.6319778875,0.0
2021-05-30 12:30:00,22.50844,-9.80052,24.5495430406,4.25844,-0.47052000000000005,4.2843552962,18.25,-9.33,20.4966192334,32.72,22.88844,0.6794800000000001,22.898523504899998,4.25844,-0.47052000000000005,4.2843552962,18.63,1.15,18.6654600801,0.0
2021-05-30 13:00:00,22.49128,-9.90048,24.5739125959,3.94128,-0.33048000000000005,3.9551112587,18.55,-9.57,20.8731262632,32.8,22.88128,0.56952,22.8883666405,3.94128,-0.33048000000000005,3.9551112587,18.94,0.9,18.9613712584,0.0
2021-05-30 13:30:00,21.69196,-10.08056,23.9198415245,3.89196,-0.34056000000000003,3.9068316774,17.8,-9.74,20.2905790947,32.8,22.08196,0.45944,22.0867390657,3.89196,-0.34056000000000003,3.9068316774,18.19,0.8,18.2075835849,0.0
2021-05-30 14:00:00,21.38172,-10.34604,23.7532838538,3.41172,-0.26604,3.4220769483,17.97,-10.08,20.6040602795,32.91,21.76172,0.22396000000000002,21.7628724078,3.41172,-0.26604,3.4220769483,18.35,0.49,18.3565410685,0.0
2021-05-30 14:30:00,20.6598,-10.60208,23.2213573326,3.1698,-0.35208,3.1892933961,17.49,-10.25,20.2722125088,32.95,21.0298,0.09792000000000001,21.0300279687,3.1698,-0.35208,3.1892933961,17.86,0.45,17.8656681935,0.0
2021-05-30 15:00:00,19.87492,-10.76108,22.6011789023,3.45492,-0.36108,3.4737373206,16.42,-10.4,19.4364708731,33.16,20.24492,-0.11108000000000001,20.2452247351,3.45492,-0.36108,3.4737373206,16.79,0.25,16.7918611238,0.0
2021-05-30 15:30:00,19.99764,-10.82152,22.7378737062,3.43764,-0.46152000000000004,3.4684823021,16.56,-10.36,19.5336427734,33.08,20.35764,-0.12152,20.3580026889,3.43764,-0.46152000000000004,3.4684823021,16.92,0.34,16.9234157309,0.0
2021-05-30 16:00:00,19.66528,-10.89588,22.4820692654,4.08528,-0.51588,4.1177232608,15.58,-10.38,18.7211324444,33.18,20.00528,-0.18588000000000002,20.0061435377,4.08528,-0.51588,4.1177232608,15.92,0.33,15.923419858799999,0.0
2021-05-30 16:30:00,20.114,-11.03244,22.940961801,3.924,-0.53244,3.9599581252,16.19,-10.5,19.2967898885,33.18,20.474,-0.23244,20.4753193956,3.924,-0.53244,3.9599581252,16.55,0.30000000000000004,16.5527188099,0.0
2021-05-30 17:00:00,20.42964,-11.08992,23.2455698174,3.86964,-0.5299200000000001,3.9057558726,16.56,-10.56,19.6404480601,33.3,20.79964,-0.29992,20.801802232900002,3.86964,-0.5299200000000001,3.9057558726,16.93,0.23,16.9315622433,0.0
2021-05-30 17:30:00,20.43132,-8.68264,22.199708879,3.8113200000000003,-0.5126400000000001,3.8456416775,16.62,-8.17,18.5195383312,33.3,20.28132,-6.27264,21.2291769391,3.8113200000000003,-0.5126400000000001,3.8456416775,16.47,-5.76,17.4481660927,0.0
2021-05-30 18:00:00,21.10216,-8.34144,22.6909845079,3.6921600000000003,-0.54144,3.7316487963,17.41,-7.8,19.0774238303,32.84,20.91216,-6.78144,21.984229901,3.6921600000000003,-0.54144,3.7316487963,17.22,-6.24,18.3157309436,0.0
2021-05-30 18:30:00,22.16968,-8.40892,23.710855043,2.65968,-0.35892,2.6837886036,19.51,-8.05,21.1055111286,32.57,21.96968,-6.83892,23.0095125126,2.65968,-0.35892,2.6837886036,19.31,-6.48,20.3682718953,0.0
2021-05-30 19:00:00,22.51012,-8.40292,24.0273712033,2.22012,-0.41292,2.2581930256,20.29,-7.99,21.8065173744,32.64,22.30012,-6.86292,23.3322742771,2.22012,-0.41292,2.2581930256,20.08,-6.45,21.0904931189,0.0
2021-05-30 19:30:00,23.26128,-8.51656,24.771333058,1.42128,-0.37656,1.4703177453,21.84,-8.14,23.3076210712,32.47,23.04128,-6.96656,24.0714258463,1.42128,-0.37656,1.4703177453,21.62,-6.59,22.6020463675,0.0
2021-05-30 20:00:00,23.47556,-8.59164,24.9983638505,1.01556,-0.34164000000000005,1.0714849524,22.46,-8.25,23.9272668728,32.55,23.26556,-7.05164,24.3107364924,1.01556,-0.34164000000000005,1.0714849524,22.25,-6.71,23.2397633379,0.0
2021-05-30 20:30:00,23.6582,-8.81884,25.2484131419,0.2682,0.011160000000000002,0.2684320875,23.39,-8.83,25.0012199702,32.48,23.4382,-7.26884,24.5394632008,0.2682,0.011160000000000002,0.2684320875,23.17,-7.28,24.2867721198,0.0
2021-05-30 21:00:00,23.4384,-8.97156,25.0967624086,0.0684,0.11844,0.13677204980000002,23.37,-9.09,25.0755857359,32.63,23.2184,-7.43156,24.3787239739,0.0684,0.11844,0.13677204980000002,23.15,-7.55,24.3500513346,0.0
2021-05-30 21:30:00,23.13124,-9.24776,24.9113494005,5.42124,1.09224,5.5301746225,17.71,-10.34,20.5075522674,32.59,22.93124,-7.65776,24.1760843843,5.42124,1.09224,5.5301746225,17.51,-8.75,19.5745395859,0.0
2021-05-30 22:00:00,23.1256,-9.37152,24.9523298004,6.2856,1.24848,6.4083905679,16.84,-10.62,19.9090431714,32.72,22.9356,-7.79152,24.2229133522,6.2856,1.24848,6.4083905679,16.65,-9.04,18.9458201195,0.0
2021-05-30 22:30:00,22.6972,-9.585280000000001,24.6381915026,6.3072,1.22472,6.4250066863,16.39,-10.81,19.633853417,32.6,22.5072,-7.98528,23.881766026,6.3072,1.22472,6.4250066863,16.2,-9.21,18.6350234773,0.0
2021-05-30 23:00:00,21.5034,-9.72252,23.5992289431,4.6134,0.89748,4.6998861593,16.89,-10.62,19.9513533376,32.76,21.3134,-8.12252,22.8086902454,4.6134,0.89748,4.6998861593,16.7,-9.02,18.9802634334,0.0
2021-05-30 23:30:00,20.42708,-8.51708,22.1315668007,0.03708,0.14292000000000002,0.1476517958,20.39,-8.66,22.1528260048,32.79,20.21708,-6.95708,21.3806287525,0.03708,0.14292000000000002,0.1476517958,20.18,-7.1,21.3925781522,0.0
2021-05-31 00:00:00,19.12356,-8.69444,21.007232897,0.04356,0.11556000000000001,0.1234973166,19.08,-8.81,21.0157678898,32.7,18.92356,-7.10444,20.2132182195,0.04356,0.11556000000000001,0.1234973166,18.88,-7.22,20.2134311783,0.0
2021-05-31 00:30:00,17.74268,-8.66288,19.7445735197,0.022680000000000002,0.08712,0.0900237569,17.72,-8.75,19.7626136935,32.39,17.56268,-7.11288,18.9483717157,0.022680000000000002,0.08712,0.0900237569,17.54,-7.2,18.9602637112,0.0
2021-05-31 01:00:00,17.0424,-8.60784,19.092886299,0.0324,0.09216,0.0976894344,17.01,-8.7,19.1057609113,32.39,16.8524,-7.05784,18.270645616,0.0324,0.09216,0.0976894344,16.82,-7.15,18.2766216791,0.0
2021-05-31 01:30:00,16.23868,-8.34184,18.2559859424,0.32868,0.038160000000000006,0.33088778760000004,15.91,-8.38,17.9820048938,32.43,16.05868,-6.80184,17.4397887237,0.32868,0.038160000000000006,0.33088778760000004,15.73,-6.84,17.1527986055,0.0
2021-05-31 02:00:00,15.97556,-8.35212,18.027102535,0.29556000000000004,0.047880000000000006,0.29941310590000003,15.68,-8.4,17.7882657952,32.37,15.79556,-6.80212,17.1979229039,0.29556000000000004,0.047880000000000006,0.29941310590000003,15.5,-6.85,16.9461647578,0.0
2021-05-31 02:30:00,15.33308,-8.33256,17.4509282974,0.43308,0.03744,0.4346953416,14.9,-8.37,17.0899648917,32.41,15.16308,-6.77256,16.6068228159,0.43308,0.03744,0.4346953416,14.73,-6.8100000000000005,16.2280313039,0.0
2021-05-31 03:00:00,14.82232,-8.25036,16.9637734691,0.65232,-0.00036,0.6523200993,14.17,-8.25,16.3966886901,32.38,14.64232,-6.70036,16.1025575333,0.65232,-0.00036,0.6523200993,13.99,-6.7,15.5116117796,0.0
2021-05-31 03:30:00,14.41112,-8.3458,16.6533107007,0.8611200000000001,-0.0558,0.8629260075,13.55,-8.29,15.8847914686,32.42,14.24112,-6.7858,15.7751887626,0.8611200000000001,-0.0558,0.8629260075,13.38,-6.73,14.9772260449,0.0
2021-05-31 04:00:00,14.00456,-8.3478,16.3037868495,0.9345600000000001,-0.1278,0.9432577769,13.07,-8.22,15.439990285,32.42,13.83456,-6.7778,15.4056360866,0.9345600000000001,-0.1278,0.9432577769,12.9,-6.65,14.5131836618,0.0
2021-05-31 04:30:00,13.87232,-8.28636,16.1587445129,1.10232,-0.21636000000000002,1.1233525858,12.77,-8.07,15.1062172631,32.54,13.69232,-6.71636,15.2508727171,1.10232,-0.21636000000000002,1.1233525858,12.59,-6.5,14.1689131552,0.0
2021-05-31 05:00:00,14.02792,-8.19776,16.2476400915,0.99792,-0.16776000000000002,1.0119227955,13.03,-8.03,15.3056133494,32.54,13.86792,-6.62776,15.3703092924,0.99792,-0.16776000000000002,1.0119227955,12.87,-6.46,14.4002951359,0.0
2021-05-31 05:30:00,14.33876,-7.96736,16.4036234932,0.8787600000000001,-0.11736,0.8865621846,13.46,-7.85,15.581851623,32.52,14.158760000000001,-6.39736,15.53694628,0.8787600000000001,-0.11736,0.8865621846,13.28,-6.28,14.690023825699999,0.0
2021-05-31 06:00:00,14.77012,-7.95456,16.7759193372,0.8701200000000001,-0.12456,0.8789903344000001,13.9,-7.83,15.9536484855,32.52,14.60012,-6.3845600000000005,15.9350591592,0.8701200000000001,-0.12456,0.8789903344000001,13.73,-6.26,15.0897481755,0.0
2021-05-31 06:30:00,15.80916,-7.86828,17.6589742076,0.74916,-0.09828,0.7555790256,15.06,-7.77,16.9462827782,32.56,15.62916,-6.32828,16.8617250026,0.74916,-0.09828,0.7555790256,14.88,-6.23,16.1315622306,0.0
2021-05-31 07:00:00,16.53812,-7.79448,18.2828698952,0.7081200000000001,-0.024480000000000002,0.7085430155,15.83,-7.77,17.6341089937,32.37,16.35812,-6.23448,17.505908454100002,0.7081200000000001,-0.024480000000000002,0.7085430155,15.65,-6.21,16.8370603135,0.0
2021-05-31 07:30:00,17.694960000000002,-7.55272,19.2394175795,0.8949600000000001,0.01728,0.8951268067,16.8,-7.57,18.4267441508,32.54,17.50496,-5.99272,18.502332761,0.8949600000000001,0.01728,0.8951268067,16.61,-6.01,17.6638670738,0.0
2021-05-31 08:00:00,18.4864,-7.35968,19.8975343865,1.2564,0.04032,1.257046802,17.23,-7.4,18.7518772394,32.54,18.2864,-5.77968,19.1780375915,1.2564,0.04032,1.257046802,17.03,-5.82,17.9970358671,0.0
2021-05-31 08:30:00,19.71648,-6.942,20.9028932828,1.71648,0.018000000000000002,1.7165743766000001,18.0,-6.96,19.2987460733,32.82,19.52648,-5.382,20.2546129361,1.71648,0.018000000000000002,1.7165743766000001,17.81,-5.4,18.6106448034,0.0
2021-05-31 09:00:00,20.62612,-6.5895600000000005,21.6531551338,2.34612,-0.07956,2.3474686043,18.28,-6.51,19.4045999701,32.69,20.42612,-5.03956,21.0386202791,2.34612,-0.07956,2.3474686043,18.08,-4.96,18.7480132281,0.0
2021-05-31 09:30:00,20.4608,-6.01572,21.326819354,2.8908,-0.13572,2.8939842015,17.57,-5.88,18.5277980343,32.57,20.2608,-4.48572,20.7514264704,2.8908,-0.13572,2.8939842015,17.37,-4.35,17.9064066747,0.0
2021-05-31 10:00:00,20.49308,-5.55956,21.2338181983,3.3130800000000002,-0.16956000000000002,3.317416115,17.18,-5.39,18.0056796595,32.4,20.30308,-4.03956,20.7010410965,3.3130800000000002,-0.16956000000000002,3.317416115,16.99,-3.87,17.4251829259,0.0
2021-05-31 10:30:00,21.30688,-0.58152,21.3148141171,3.38688,-0.10152000000000001,3.3884011635,17.92,-0.48,17.9264274188,32.32,20.64688,-5.84152,21.4573299747,3.38688,-0.10152000000000001,3.3884011635,17.26,-5.74,18.1894254994,0.0
2021-05-31 11:00:00,21.4984,1.56384,21.5552035042,3.6684,-0.14616,3.6713105706,17.83,1.71,17.9118117453,32.57,20.6484,-6.58616,21.6733459832,3.6684,-0.14616,3.6713105706,16.98,-6.44,18.1602312761,0.0
2021-05-31 11:30:00,21.77156,1.6054400000000002,21.8306725143,4.11156,-0.21456000000000003,4.1171545547,17.66,1.82,17.7535348593,32.67,20.92156,-6.54456,21.921289616,4.11156,-0.21456000000000003,4.1171545547,16.81,-6.33,17.9623216762,0.0
2021-05-31 12:00:00,21.46112,1.6254,21.522583414,4.19112,-0.1746,4.1947552985,17.27,1.8,17.3635509041,32.67,20.62112,-6.5546,21.637776485,4.19112,-0.1746,4.1947552985,16.43,-6.38,17.6252460976,0.0
2021-05-31 12:30:00,21.4342,1.6249600000000002,21.4957071212,4.2642,-0.18504,4.2682129096,17.17,1.81,17.265138285,32.73,20.6042,-6.55504,21.621785473,4.2642,-0.18504,4.2682129096,16.34,-6.37,17.537745008999998,0.0
2021-05-31 13:00:00,20.97816,1.71276,21.0479629371,4.53816,-0.23724,4.5443568305,16.44,1.9500000000000002,16.5552438822,32.73,20.15816,-6.49724,21.1793659538,4.53816,-0.23724,4.5443568305,15.62,-6.26,16.8277152341,0.0
2021-05-31 13:30:00,20.39948,1.6564800000000002,20.4666243006,4.65948,-0.26352000000000003,4.6669258255,15.74,1.92,15.8566705206,32.77,19.59948,-6.58352,20.6756463469,4.65948,-0.26352000000000003,4.6669258255,14.94,-6.32,16.2217754885,0.0
2021-05-31 14:00:00,19.93856,1.48096,19.9934843735,4.40856,-0.23904000000000003,4.4150358317,15.53,1.72,15.6249575999,32.85,19.14856,-6.76904,20.3097821898,4.40856,-0.23904000000000003,4.4150358317,14.74,-6.53,16.1216779524,0.0
2021-05-31 14:30:00,20.03816,1.47832,20.0926177042,4.26816,-0.21168,4.273405926,15.77,1.69,15.8602963402,32.91,19.24816,-6.78168,20.4079113828,4.26816,-0.21168,4.273405926,14.98,-6.57,16.3574233912,0.0
2021-05-31 15:00:00,20.27448,1.2786,20.3147571295,3.98448,-0.13140000000000002,3.9866460628000002,16.29,1.4100000000000001,16.3509082317,32.87,19.464480000000002,-6.9814,20.6786345688,3.98448,-0.13140000000000002,3.9866460628000002,15.48,-6.85,16.9278734636,0.0
2021-05-31 15:30:00,20.4332,1.10768,20.4632015389,3.5532,-0.11232,3.5549748273,16.88,1.22,16.9240302529,32.82,19.6032,-7.10232,20.8501414773,3.5532,-0.11232,3.5549748273,16.05,-6.99,17.5060732319,0.0
2021-05-31 16:00:00,20.77456,1.08008,20.8026180083,3.7245600000000003,-0.16992000000000002,3.7284339876,17.05,1.25,17.0957597082,32.82,19.94456,-7.15992,21.1907981917,3.7245600000000003,-0.16992000000000002,3.7284339876,16.22,-6.99,17.6620638658,0.0
2021-05-31 16:30:00,21.86132,1.0128,21.8847681272,3.18132,-0.09720000000000001,3.1828045467,18.68,1.11,18.7129500614,32.85,20.98132,-7.2772,22.2075083875,3.18132,-0.09720000000000001,3.1828045467,17.8,-7.18,19.1935510003,0.0
2021-05-31 17:00:00,22.34724,1.00284,22.3697300762,3.11724,-0.13716,3.1202560926,19.23,1.1400000000000001,19.263761315,33.01,21.44724,-7.28716,22.6514194805,3.11724,-0.13716,3.1202560926,18.33,-7.15,19.6751467593,0.0
2021-05-31 17:30:00,22.87852,1.16568,22.9081969446,2.55852,-0.09432,2.5602579661,20.32,1.26,20.3590274817,33.06,21.94852,-7.15432,23.0850996284,2.55852,-0.09432,2.5602579661,19.39,-7.06,20.6353022755,0.0
2021-05-31 18:00:00,23.22356,1.20088,23.2545877591,2.38356,-0.15912,2.3888653055,20.84,1.3599999999999999,20.8843290531,33.06,22.28356,-7.08912,23.384025929,2.38356,-0.15912,2.3888653055,19.9,-6.93,21.0721356298,0.0
2021-05-31 18:30:00,24.70324,0.9994400000000001,24.7234493308,1.8032400000000002,-0.07056000000000001,1.8046199631,22.9,1.07,22.9249841876,32.98,23.69324,-7.27056,24.7836773787,1.8032400000000002,-0.07056000000000001,1.8046199631,21.89,-7.2,23.0436997897,0.0
2021-05-31 19:00:00,25.7074,0.8712000000000001,25.7221578449,1.5173999999999999,-0.1188,1.5220434291,24.19,0.99,24.2102498954,32.96,24.6774,-7.3988,25.7626922545,1.5173999999999999,-0.1188,1.5220434291,23.16,-7.28,24.2772321322,0.0
2021-05-31 19:30:00,26.11732,0.67364,26.1260061018,1.05732,-0.03636,1.0579450042,25.06,0.71,25.0700558436,32.85,25.05732,-7.54636,26.169005232,1.05732,-0.03636,1.0579450042,24.0,-7.51,25.1475664827,0.0
2021-05-31 20:00:00,25.71516,0.53076,25.7206368507,0.7851600000000001,-0.039240000000000004,0.7861399387,24.93,0.5700000000000001,24.9365153941,32.85,24.65516,-7.70924,25.8323304408,0.7851600000000001,-0.039240000000000004,0.7861399387,23.87,-7.67,25.0720122846,0.0
2021-05-31 20:30:00,25.38848,0.23136,25.3895341462,0.88848,-0.09864,0.8939387899000001,24.5,0.33,24.5022223482,33.01,24.33848,-8.04864,25.6347852451,0.88848,-0.09864,0.8939387899000001,23.45,-7.95,24.7609571705,0.0
2021-05-31 21:00:00,25.97268,-0.032,25.972699713,0.47268000000000004,0.018000000000000002,0.4730226024,25.5,-0.05,25.5000490196,33.01,24.90268,-8.342,26.26275757,0.47268000000000004,0.018000000000000002,0.4730226024,24.43,-8.36,25.8208152466,0.0
2021-05-31 21:30:00,25.40972,-0.29692,25.4114547392,0.5497200000000001,-0.01692,0.5499803313,24.86,-0.28,24.8615767802,33.1,24.33972,-8.60692,25.8166814592,0.5497200000000001,-0.01692,0.5499803313,23.79,-8.59,25.2933232297,0.0
2021-05-31 22:00:00,24.92356,-0.49216000000000004,24.9284188135,0.76356,-0.09216,0.7691016443,24.16,-0.4,24.1633110314,33.1,23.88356,-8.82216,25.4608512297,0.76356,-0.09216,0.7691016443,23.12,-8.73,24.7133020861,0.0
2021-05-31 22:30:00,21.70732,-1.03404,21.7319345734,0.78732,-0.10404000000000001,0.7941644062000001,20.92,-0.93,20.940661403100002,33.1,20.75732,-9.40404,22.7882053243,0.78732,-0.10404000000000001,0.7941644062000001,19.97,-9.3,22.0293190998,0.0
2021-05-31 23:00:00,22.44228,-2.76216,22.611622221,0.5122800000000001,-0.00216,0.5122845537,21.93,-2.76,22.1029975343,33.23,21.64228,-8.49216,23.2487648073,0.5122800000000001,-0.00216,0.5122845537,21.13,-8.49,22.7718466533,0.0
2021-05-31 23:30:00,20.11556,-8.06528,21.6722056005,0.29556000000000004,0.054720000000000005,0.300582754,19.82,-8.12,21.4188421723,33.16,19.91556,-6.51528,20.9541977559,0.29556000000000004,0.054720000000000005,0.300582754,19.62,-6.57,20.690802304400002,0.0
2021-06-01 00:00:00,13.63912,-8.91784,16.2958112606,0.15912,0.09216,0.18388213620000002,13.48,-9.01,16.2138983591,32.55,13.46912,-7.31784,15.3286651682,0.15912,0.09216,0.18388213620000002,13.31,-7.41,15.2336535342,0.0
2021-06-01 00:30:00,17.8838,-8.5262,19.8122787402,0.2538,-0.0162,0.25431649570000003,17.63,-8.51,19.5764399215,32.74,17.6938,-6.9262,19.0011264108,0.2538,-0.0162,0.25431649570000003,17.44,-6.91,18.7590431526,0.0
2021-06-01 01:00:00,17.09008,-8.573080000000001,19.1198466284,0.37008,-0.07308,0.3772265802,16.72,-8.5,18.7565561871,32.85,16.90008,-6.97308,18.2821374213,0.37008,-0.07308,0.3772265802,16.53,-6.9,17.9123114086,0.0
2021-06-01 01:30:00,16.50464,-8.65572,18.6366475056,0.67464,-0.13572,0.6881562671,15.83,-8.52,17.977188323,32.87,16.31464,-7.05572,17.7750010703,0.67464,-0.13572,0.6881562671,15.64,-6.92,17.102514435,0.0
2021-06-01 02:00:00,15.99644,-8.51824,18.1230931513,1.21644,-0.31824,1.2573794062,14.78,-8.2,16.9023193675,32.92,15.81644,-6.93824,17.271333144,1.21644,-0.31824,1.2573794062,14.6,-6.62,16.0307329839,0.0
2021-06-01 02:30:00,15.70236,-8.5922,17.8994416228,1.2423600000000001,-0.4122,1.3089565346,14.46,-8.18,16.6133681113,32.72,15.52236,-7.0022,17.0286366104,1.2423600000000001,-0.4122,1.3089565346,14.28,-6.59,15.7272534156,0.0
2021-06-01 03:00:00,15.37872,-8.549,17.5951820064,1.45872,-0.459,1.5292302111,13.92,-8.09,16.1001397509,32.69,15.19872,-6.959,16.7161230744,1.45872,-0.459,1.5292302111,13.74,-6.5,15.1999210524,0.0
2021-06-01 03:30:00,15.18248,-8.50104,17.4004419493,1.57248,-0.49104000000000003,1.6473656643,13.61,-8.01,15.7921562809,32.72,15.00248,-6.93104,16.5261526567,1.57248,-0.49104000000000003,1.6473656643,13.43,-6.44,14.894243854599999,0.0
2021-06-01 04:00:00,15.18456,-8.445,17.3749499969,1.65456,-0.495,1.7270187589,13.53,-7.95,15.6927817802,32.66,15.01456,-6.855,16.5053941787,1.65456,-0.495,1.7270187589,13.36,-6.36,14.7965942027,0.0
2021-06-01 04:30:00,15.45952,-8.50636,17.6452520265,1.64952,-0.48636,1.7197273854000001,13.81,-8.02,15.9698622411,32.66,15.27952,-6.92636,16.7761197623,1.64952,-0.48636,1.7197273854000001,13.63,-6.44,15.0748300156,0.0
2021-06-01 05:00:00,15.44288,-8.39624,17.5778095573,1.7128800000000002,-0.51624,1.7889834074,13.73,-7.88,15.8305811643,32.66,15.27288,-6.80624,16.7208183541,1.7128800000000002,-0.51624,1.7889834074,13.56,-6.29,14.9478326188,0.0
2021-06-01 05:30:00,16.06732,-8.17176,18.025993273,1.59732,-0.49176000000000003,1.6713046042,14.47,-7.68,16.3817978256,32.7,15.88732,-6.58176,17.1967003079,1.59732,-0.49176000000000003,1.6713046042,14.29,-6.09,15.5335829737,0.0
2021-06-01 06:00:00,17.00744,-7.97868,18.7859615111,1.47744,-0.50868,1.5625569737,15.53,-7.47,17.233159896,32.7,16.81744,-6.39868,17.9935931347,1.47744,-0.50868,1.5625569737,15.34,-5.89,16.431911027,0.0
2021-06-01 06:30:00,19.00876,-7.44464,20.4145933456,1.68876,-0.49464,1.7597099384,17.32,-6.95,18.6623926655,32.75,18.82876,-5.88464,19.7269153967,1.68876,-0.49464,1.7597099384,17.14,-5.39,17.9675179143,0.0
2021-06-01 07:00:00,20.70424,-6.87592,21.8161369134,1.79424,-0.47592000000000007,1.8562858142,18.91,-6.4,19.9636695024,32.59,20.50424,-5.33592,21.1871635719,1.79424,-0.47592000000000007,1.8562858142,18.71,-4.86,19.3309001342,0.0
2021-06-01 07:30:00,23.05608,-7.08984,24.1215392583,1.93608,-0.42984000000000006,1.9832216699,21.12,-6.66,22.1452026408,32.55,23.12608,-1.70984,23.1892028537,1.93608,-0.42984000000000006,1.9832216699,21.19,-1.28,21.2286245433,0.0
2021-06-01 08:00:00,24.66548,-7.98808,25.9267299465,1.81548,-0.38808000000000004,1.8564950086,22.85,-7.6,24.0807495731,32.55,25.13548,2.65192,25.2749883188,1.81548,-0.38808000000000004,1.8564950086,23.32,3.04,23.5173127717,0.0
2021-06-01 08:30:00,25.85968,-7.303,26.8711156952,2.11968,-0.333,2.1456775858,23.74,-6.97,24.7420391237,33.05,26.32968,3.267,26.5315913187,2.11968,-0.333,2.1456775858,24.21,3.6,24.4761945572,0.0
2021-06-01 09:00:00,26.41984,-6.758,27.2704695527,2.40984,-0.28800000000000003,2.4269884272,24.01,-6.47,24.8664633593,32.94,26.89984,3.7720000000000002,27.1630148552,2.40984,-0.28800000000000003,2.4269884272,24.49,4.06,24.8242562829,0.0
2021-06-01 09:30:00,26.48944,-6.29652,27.2274970503,2.8994400000000002,-0.32652000000000003,2.9177675754,23.59,-5.97,24.3337009105,32.87,26.96944,4.17348,27.2904494141,2.8994400000000002,-0.32652000000000003,2.9177675754,24.07,4.5,24.4870353453,0.0
2021-06-01 10:00:00,26.95432,-6.00888,27.6159737383,3.1543200000000002,-0.30888000000000004,3.1694071239,23.8,-5.7,24.473046398,32.75,27.42432,4.39112,27.7736433029,3.1543200000000002,-0.30888000000000004,3.1694071239,24.27,4.7,24.7209000645,0.0
2021-06-01 10:30:00,26.5092,-7.14752,27.4558687131,3.0492,-0.31752,3.065687458,23.46,-6.83,24.4340029467,32.63,26.9792,3.23248,27.1721578015,3.0492,-0.31752,3.065687458,23.93,3.55,24.1918870698,0.0
2021-06-01 11:00:00,25.03312,-7.70556,26.1922269356,3.81312,-0.38556,3.8325631956,21.22,-7.32,22.4470666235,32.63,25.47312,2.65444,25.6110502371,3.81312,-0.38556,3.8325631956,21.66,3.04,21.8722929754,0.0
2021-06-01 11:30:00,24.37,-7.52652,25.5057915641,4.05,-0.41652000000000006,4.0713620461,20.32,-7.11,21.5279934039,32.61,24.79,2.79348,24.94689621,4.05,-0.41652000000000006,4.0713620461,20.74,3.21,20.9869411778,0.0
2021-06-01 12:00:00,24.06024,-7.46492,25.1916688503,4.08024,-0.48492,4.1089543517,19.98,-6.98,21.1641394817,32.54,24.48024,2.8450800000000003,24.6450122878,4.08024,-0.48492,4.1089543517,20.4,3.33,20.67,0.0
2021-06-01 12:30:00,24.2642,-7.3184000000000005,25.3438430432,4.7142,-0.6084,4.7532969821,19.55,-6.71,20.6694605638,32.5,24.6742,3.0116,24.8573103975,4.7142,-0.6084,4.7532969821,19.96,3.62,20.285610663699998,0.0
2021-06-01 13:00:00,24.32328,-7.55576,25.4698146663,4.8232800000000005,-0.6357600000000001,4.8649995618,19.5,-6.92,20.6914571744,32.5,24.73328,2.7942400000000003,24.8906190509,4.8232800000000005,-0.6357600000000001,4.8649995618,19.91,3.43,20.203291811,0.0
2021-06-01 13:30:00,24.04232,-7.85464,25.2928551277,5.15232,-0.67464,5.1963006564,18.89,-7.18,20.2085254286,32.57,24.44232,2.5553600000000003,24.5755340066,5.15232,-0.67464,5.1963006564,19.29,3.23,19.5585531162,0.0
2021-06-01 14:00:00,23.4694,-7.67548,24.692625004,5.7294,-0.8254800000000001,5.7885612712,17.74,-6.85,19.0165743498,32.66,23.8494,2.76452,24.0090910113,5.7294,-0.8254800000000001,5.7885612712,18.12,3.59,18.4722088555,0.0
2021-06-01 14:30:00,23.65412,-7.69948,24.8756785886,5.24412,-0.6994800000000001,5.2905639439,18.41,-7.0,19.6958904343,32.66,24.05412,2.74052,24.2097323167,5.24412,-0.6994800000000001,5.2905639439,18.81,3.44,19.1219690409,0.0
2021-06-01 15:00:00,23.78152,-7.77052,25.0188264029,6.22152,-0.9205200000000001,6.2892502082,17.56,-6.85,18.8487691906,32.64,24.16152,2.66948,24.3085411364,6.22152,-0.9205200000000001,6.2892502082,17.94,3.59,18.2956743522,0.0
2021-06-01 15:30:00,23.88984,-8.13724,25.2376530217,5.55984,-0.8672400000000001,5.6270708227,18.33,-7.27,19.7190719863,32.66,24.28984,2.32276,24.4006463284,5.55984,-0.8672400000000001,5.6270708227,18.73,3.19,18.9997105241,0.0
2021-06-01 16:00:00,23.782,-8.24148,25.1695354862,4.392,-0.6814800000000001,4.4445561072,19.39,-7.5600000000000005,20.8116722058,32.72,24.192,2.24852,24.2962693883,4.392,-0.6814800000000001,4.4445561072,19.8,2.93,20.0156164032,0.0
2021-06-01 16:30:00,23.95776,-8.77836,25.5153653414,4.39776,-0.64836,4.4452968075,19.56,-8.13,21.1823157374,32.77,24.35776,1.7816400000000001,24.4228318036,4.39776,-0.64836,4.4452968075,19.96,2.43,20.1073742692,0.0
2021-06-01 17:00:00,25.05496,-9.23388,26.7023512159,4.22496,-0.6238800000000001,4.2707743157,20.83,-8.61,22.5393211965,32.92,25.48496,1.41612,25.5242743688,4.22496,-0.6238800000000001,4.2707743157,21.26,2.04,21.3576496834,0.0
2021-06-01 17:30:00,25.29612,-9.39276,26.9836548205,4.05612,-0.66276,4.1099100078,21.24,-8.73,22.9641133075,33.14,25.74612,1.30724,25.7792857052,4.05612,-0.66276,4.1099100078,21.69,1.97,21.7792791433,0.0
2021-06-01 18:00:00,26.1904,-9.54264,27.8747023362,2.6604,-0.42264,2.6937618175,23.53,-9.12,25.2355958915,33.14,26.6604,1.24736,26.6895641615,2.6604,-0.42264,2.6937618175,24.0,1.67,24.0580319228,0.0
2021-06-01 18:30:00,26.64844,-8.381920000000001,27.9355676033,1.7384400000000002,-0.33192000000000005,1.7698430778,24.91,-8.05,26.1784376921,33.29,27.14844,2.33808,27.2489341538,1.7384400000000002,-0.33192000000000005,1.7698430778,25.41,2.67,25.5498923677,0.0
2021-06-01 19:00:00,26.61328,-7.57372,27.6699820563,2.39328,-0.5137200000000001,2.4477943943,24.22,-7.06,25.2280003171,33.19,27.10328,2.92628,27.260794218,2.39328,-0.5137200000000001,2.4477943943,24.71,3.44,24.9483005433,0.0
2021-06-01 19:30:00,27.35032,-7.92924,28.4765315844,5.08032,0.23076000000000002,5.0855581287,22.27,-8.16,23.7178940886,32.85,27.80032,2.57076,27.9189290461,5.08032,0.23076000000000002,5.0855581287,22.72,2.34,22.8401838872,0.0
2021-06-01 20:00:00,27.3562,-10.10824,29.1639879704,7.3962,0.67176,7.4266436523,19.96,-10.78,22.6850170818,32.85,27.7762,0.43176000000000003,27.7795554885,7.3962,0.67176,7.4266436523,20.38,-0.24,20.3814131012,0.0
2021-06-01 20:30:00,26.69048,-10.18292,28.567001634,2.2204800000000002,-0.14292000000000002,2.2250747306,24.47,-10.04,26.4496219255,32.94,27.18048,0.28708,27.181996026,2.2204800000000002,-0.14292000000000002,2.2250747306,24.96,0.43,24.9637036515,0.0
2021-06-01 21:00:00,25.96784,-10.357,27.9570413897,0.44784,-0.117,0.4628711112,25.52,-10.24,27.4977817287,32.88,26.46784,0.153,26.4682822122,0.44784,-0.117,0.4628711112,26.02,0.27,26.0214008078,0.0
2021-06-01 21:30:00,25.2032,-10.65496,27.3629213141,0.4932,-0.08496000000000001,0.5004642261,24.71,-10.57,26.8758069646,33.07,25.6832,-0.05496,25.6832588049,0.4932,-0.08496000000000001,0.5004642261,25.19,0.03,25.1900178642,0.0
2021-06-01 22:00:00,25.20732,-10.85848,27.4465948615,0.69732,-0.16848000000000002,0.7173846199,24.51,-10.69,26.7397868354,33.07,25.70732,-0.19848000000000002,25.7080861966,0.69732,-0.16848000000000002,0.7173846199,25.01,-0.03,25.0100179928,0.0
2021-06-01 22:30:00,24.57164,-11.35864,27.0699869771,2.86164,0.17136,2.8667660768000003,21.71,-11.53,24.5818022122,33.23,25.01164,-0.6186400000000001,25.019289577,2.86164,0.17136,2.8667660768000003,22.15,-0.79,22.1640835588,0.0
2021-06-01 23:00:00,22.72268,-10.406,24.9920991992,5.96268,0.594,5.9921939874,16.76,-11.0,20.0473838692,33.23,23.10268,0.424,23.1065704764,5.96268,0.594,5.9921939874,17.14,-0.17,17.1408430364,0.0
2021-06-01 23:30:00,21.00568,-9.8842,23.214995195,0.62568,-0.2142,0.6613297985000001,20.38,-9.67,22.5577769295,33.33,21.43568,0.9558000000000001,21.4569786014,0.62568,-0.2142,0.6613297985000001,20.81,1.17,20.8428644864,0.0
2021-06-02 00:00:00,19.68688,-7.7928,21.1731191839,2.12688,-0.5328,2.1925999121,17.56,-7.26,19.0016104581,33.35,19.58688,-4.8428,20.1766840679,2.12688,-0.5328,2.1925999121,17.46,-4.31,17.9840957515,0.0
2021-06-02 00:30:00,18.50484,-7.4278,19.9399427348,2.36484,-0.5778,2.4344036365,16.14,-6.85,17.5334565902,33.01,18.31484,-5.8378,19.2227280339,2.36484,-0.5778,2.4344036365,15.95,-5.26,16.7949426912,0.0
2021-06-02 01:00:00,17.63512,-7.50708,19.1664735291,2.89512,-0.66708,2.970978886,14.74,-6.84,16.2497138436,32.79,17.46512,-5.9070800000000006,18.4370282513,2.89512,-0.66708,2.970978886,14.57,-5.24,15.4836203777,0.0
2021-06-02 01:30:00,17.12468,-7.676,18.7663433066,2.43468,-0.5760000000000001,2.5018878277,14.69,-7.1,16.3158236078,32.87,16.94468,-6.076,18.0011098631,2.43468,-0.5760000000000001,2.5018878277,14.51,-5.5,15.5174127998,0.0
2021-06-02 02:00:00,16.50376,-7.66968,18.1988484647,2.99376,-0.6796800000000001,3.0699452503,13.51,-6.99,15.211186673,32.77,16.33376,-6.08968,17.4320371225,2.99376,-0.6796800000000001,3.0699452503,13.34,-5.41,14.3952665832,0.0
2021-06-02 02:30:00,16.3816,-7.72964,18.1136454942,3.3516,-0.7196400000000001,3.4279883736,13.03,-7.01,14.7959791835,32.68,16.2016,-6.13964,17.3259060914,3.3516,-0.7196400000000001,3.4279883736,12.85,-5.42,13.946286244,0.0
2021-06-02 03:00:00,16.09232,-7.79192,17.8795072714,2.4523200000000003,-0.60192,2.5251101102,13.64,-7.19,15.4190045074,32.76,15.92232,-6.19192,17.0839148754,2.4523200000000003,-0.60192,2.5251101102,13.47,-5.59,14.5838609428,0.0
2021-06-02 03:30:00,16.12452,-7.81716,17.9194903861,2.05452,-0.49716000000000005,2.113816571,14.07,-7.32,15.860242747200001,32.76,15.94452,-6.22716,17.1173958211,2.05452,-0.49716000000000005,2.113816571,13.89,-5.73,15.0254783618,0.0
2021-06-02 04:00:00,16.18284,-7.8135200000000005,17.9704035919,2.11284,-0.53352,2.1791595756,14.07,-7.28,15.8418212337,32.76,16.00284,-6.20352,17.1631741952,2.11284,-0.53352,2.1791595756,13.89,-5.67,15.002699757,0.0
2021-06-02 04:30:00,16.2914,-7.70948,18.0234790157,2.4714,-0.60948,2.5454437394,13.82,-7.1,15.5371297221,32.82,16.1214,-6.11948,17.243769119,2.4714,-0.60948,2.5454437394,13.65,-5.51,14.7201426624,0.0
2021-06-02 05:00:00,16.2208,-7.5044,17.8726151416,2.6208,-0.6444000000000001,2.6988597592,13.6,-6.86,15.2321895997,32.82,16.0508,-5.9044,17.1023425296,2.6208,-0.6444000000000001,2.6988597592,13.43,-5.26,14.4233317926,0.0
2021-06-02 05:30:00,16.66228,-7.35044,18.2115497142,3.03228,-0.7304400000000001,3.1190166066,13.63,-6.62,15.1526004369,32.82,16.48228,-5.75044,17.4566066059,3.03228,-0.7304400000000001,3.1190166066,13.45,-5.02,14.3562843382,0.0
2021-06-02 06:00:00,17.22688,-7.21496,18.676751386,3.20688,-0.8049600000000001,3.3063635517,14.02,-6.41,15.4158522307,32.84,17.04688,-5.62496,17.9509412772,3.20688,-0.8049600000000001,3.3063635517,13.84,-4.82,14.6553062063,0.0
2021-06-02 06:30:00,19.26776,-6.61852,20.37280988,3.13776,-0.7585200000000001,3.2281403947,16.13,-5.86,17.1614830361,32.87,19.08776,-5.04852,19.7441164909,3.13776,-0.7585200000000001,3.2281403947,15.95,-4.29,16.5168580547,0.0
2021-06-02 07:00:00,20.98232,-6.01744,21.8281317738,3.26232,-0.7574400000000001,3.3490964656,17.72,-5.26,18.4842094773,32.7,20.79232,-4.46744,21.2668425286,3.26232,-0.7574400000000001,3.3490964656,17.53,-3.71,17.9182867485,0.0
2021-06-02 07:30:00,23.20952,-1.09704,23.2354323263,4.07952,-0.88704,4.1748441159,19.13,-0.21,19.1311526051,32.58,22.58952,-5.43704,23.2346254068,4.07952,-0.88704,4.1748441159,18.51,-4.55,19.0610230575,0.0
2021-06-02 08:00:00,24.7468,2.06436,24.8327544274,5.0868,-1.02564,5.1891686858,19.66,3.09,19.9013492005,32.63,23.8268,-6.22564,24.6267129688,5.0868,-1.02564,5.1891686858,18.74,-5.2,19.4480744548,0.0
2021-06-02 08:30:00,26.12976,2.31116,26.2317711602,5.27976,-1.06884,5.3868622224,20.85,3.38,21.1221897539,32.85,25.19976,-5.93884,25.8901086248,5.27976,-1.06884,5.3868622224,19.92,-4.87,20.5066647703,0.0
2021-06-02 09:00:00,26.62128,2.81048,26.7692238712,4.30128,-0.83952,4.3824426373,22.32,3.65,22.6164740842,32.77,25.65128,-5.37952,26.2092998966,4.30128,-0.83952,4.3824426373,21.35,-4.54,21.8273704326,0.0
2021-06-02 09:30:00,27.36016,3.01964,27.5262889063,9.47016,0.08964000000000001,9.4705842352,17.89,2.93,18.1283479667,32.67,26.51016,-5.15036,27.0058288404,9.47016,0.08964000000000001,9.4705842352,17.04,-5.24,17.8274843991,0.0
2021-06-02 10:00:00,27.6788,3.12672,27.8548442358,8.9388,-0.14328000000000002,8.9399482436,18.74,3.27,19.0231569409,32.67,26.8088,-5.03328,27.2772004612,8.9388,-0.14328000000000002,8.9399482436,17.87,-4.89,18.526980326,0.0
2021-06-02 10:30:00,27.552599999999998,1.72904,27.6067989104,4.6926,-0.84096,4.7673586483,22.86,2.5700000000000003,23.0040105199,32.67,26.5626,-6.4409600000000005,27.3323559995,4.6926,-0.84096,4.7673586483,21.87,-5.6,22.5755819416,0.0
2021-06-02 11:00:00,28.71324,1.49584,28.7521771107,4.50324,-0.5241600000000001,4.5336424874,24.21,2.02,24.2941248042,32.63,27.68324,-6.62416,28.4647373535,4.50324,-0.5241600000000001,4.5336424874,23.18,-6.1,23.9691968994,0.0
2021-06-02 11:30:00,28.86344,1.43492,28.8990858686,8.35344,0.30492,8.3590032923,20.51,1.13,20.5411051309,32.57,27.94344,-6.67508,28.7296455258,8.35344,0.30492,8.3590032923,19.59,-6.98,20.7963578542,0.0
2021-06-02 12:00:00,29.39872,1.40568,29.4323066357,6.94872,0.08568,6.9492482112000005,22.45,1.32,22.4887727544,32.64,28.41872,-6.76432,29.2126628622,6.94872,0.08568,6.9492482112000005,21.47,-6.85,22.5362685465,0.0
2021-06-02 12:30:00,30.4676,1.673,30.5134983042,2.4876,-0.5670000000000001,2.5514001567999998,27.98,2.24,28.0695208367,32.64,29.3376,-6.487,30.0462300923,2.4876,-0.5670000000000001,2.5514001567999998,26.85,-5.92,27.4948886159,0.0
