Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-02 13:00:00,30.56,1.47728,30.5956852546,1.8,-0.43272000000000005,1.8512824199,28.76,1.9100000000000001,28.8233533788,32.64,29.41,-6.68272,30.1596890998,1.8,-0.43272000000000005,1.8512824199,27.61,-6.25,28.3085605427,0.0
2021-06-02 13:30:00,30.87824,1.16068,30.9000466595,2.11824,-0.49932000000000004,2.1762952833,28.76,1.6600000000000001,28.8078669811,32.66,29.71824,-7.00932,30.533659387,2.11824,-0.49932000000000004,2.1762952833,27.6,-6.51,28.3573641229,0.0
2021-06-02 14:00:00,30.7842,1.32992,30.8129138,2.4642,-0.46008000000000004,2.5067818506,28.32,1.79,28.3765131755,32.66,29.6242,-6.83008,30.4013686936,2.4642,-0.46008000000000004,2.5067818506,27.16,-6.37,27.8969980464,0.0
2021-06-02 14:30:00,30.3828,1.18848,30.406035923,4.2228,-0.19152000000000002,4.2271408482,26.16,1.38,26.1963737949,32.74,29.3028,-7.00152,30.1276512551,4.2228,-0.19152000000000002,4.2271408482,25.08,-6.8100000000000005,25.9881222869,0.0
2021-06-02 15:00:00,30.28304,1.1222400000000001,30.3038270563,1.37304,-0.43776000000000004,1.4411358920000001,28.91,1.56,28.9520586487,32.74,29.12304,-7.03776,29.9613338264,1.37304,-0.43776000000000004,1.4411358920000001,27.75,-6.6,28.5240687841,0.0
2021-06-02 15:30:00,30.09,1.00236,30.106690711,1.71,-0.46764000000000006,1.7727907856,28.38,1.47,28.4180453234,32.67,28.94,-7.18764,29.8192181113,1.71,-0.46764000000000006,1.7727907856,27.23,-6.72,28.0469481406,0.0
2021-06-02 16:00:00,29.41008,0.75092,29.4196649616,1.90008,-0.46908000000000005,1.9571254566,27.51,1.22,27.5370386934,32.72,28.28008,-7.45908,29.247235754,1.90008,-0.46908000000000005,1.9571254566,26.38,-6.99,27.2903737607,0.0
2021-06-02 16:30:00,28.5348,0.36824,28.5371759594,2.3148,-0.40176,2.3494063373,26.22,0.77,26.2313038181,32.76,27.4348,-7.87176,28.5417738856,2.3148,-0.40176,2.3494063373,25.12,-7.47,26.2071612351,0.0
2021-06-02 17:00:00,28.83404,0.00012000000000000002,28.8340400002,1.72404,-0.29988000000000004,1.7499262659,27.11,0.30000000000000004,27.1116598533,32.86,27.71404,-8.23988,28.9130357371,1.72404,-0.29988000000000004,1.7499262659,25.99,-7.94,27.1757925367,0.0
2021-06-02 17:30:00,29.07216,-0.0926,29.0723074734,1.26216,-0.19260000000000002,1.2767703888,27.81,0.1,27.8101797909,32.92,27.93216,-8.3326,29.1485468767,1.26216,-0.19260000000000002,1.2767703888,26.67,-8.14,27.8845566578,0.0
2021-06-02 18:00:00,29.34652,-0.20756000000000002,29.3472539987,3.29652,0.17244,3.301027062,26.05,-0.38,26.0527714457,32.95,28.23652,-8.46756,29.4788167005,3.29652,0.17244,3.301027062,24.94,-8.64,26.3941887543,0.0
2021-06-02 18:30:00,29.43256,-0.6084,29.438847442,7.07256,0.8316,7.1212824346,22.36,-1.44,22.4063205368,32.99,28.45256,-8.8984,29.8115697861,7.07256,0.8316,7.1212824346,21.38,-9.73,23.4899404001,0.0
2021-06-02 19:00:00,30.36056,-0.22324000000000002,30.3613807264,12.40056,1.79676,12.5300532645,17.96,-2.02,18.0732398866,33.13,29.48056,-8.54324,30.6934906391,12.40056,1.79676,12.5300532645,17.08,-10.34,19.9660211359,0.0
2021-06-02 19:30:00,30.64132,0.21008000000000002,30.6420401564,16.41132,1.8100800000000001,16.5108392806,14.23,-1.6,14.3196682922,33.26,29.88132,-8.11992,30.9649218592,16.41132,1.8100800000000001,16.5108392806,13.47,-9.93,16.7345690115,0.0
2021-06-02 20:00:00,28.64692,-0.86304,28.6599173678,7.30692,0.96696,7.3706235508,21.34,-1.83,21.4183215962,33.26,27.68692,-9.20304,29.1763857311,7.30692,0.96696,7.3706235508,20.38,-10.17,22.7765954436,0.0
2021-06-02 20:30:00,28.3674,0.484,28.3715286645,6.8274,0.774,6.8711328586,21.54,-0.29,21.5419520935,33.26,27.3974,-7.886,28.5097618854,6.8274,0.774,6.8711328586,20.57,-8.66,22.3186133082,0.0
2021-06-02 21:00:00,27.15368,0.5194,27.1586471295,7.12368,0.5994,7.1488528522,20.03,-0.08,20.0301597597,33.21,26.23368,-7.8506,27.383167945,7.12368,0.5994,7.1488528522,19.11,-8.45,20.8948462545,0.0
2021-06-02 21:30:00,26.7304,0.28272,26.7318950836,7.3404,0.5227200000000001,7.35898827,19.39,-0.24,19.3914852448,33.17,25.8204,-8.07728,27.0543066509,7.3404,0.5227200000000001,7.35898827,18.48,-8.6,20.3830910315,0.0
2021-06-02 22:00:00,26.141,0.08568,26.1411404124,7.191,0.53568,7.210924633,18.95,-0.45,18.9553422549,33.19,25.251,-8.25432,26.5658954237,7.191,0.53568,7.210924633,18.06,-8.79,20.0855097023,0.0
2021-06-02 22:30:00,24.57548,-1.87884,24.6471957224,6.5854800000000004,0.8211600000000001,6.6364787784,17.99,-2.7,18.1914842715,33.16,23.70548,-10.02884,25.7396078792,6.5854800000000004,0.8211600000000001,6.6364787784,17.12,-10.85,20.2686186012,0.0
2021-06-02 23:00:00,22.909,-2.15632,23.0102585153,6.579,0.8236800000000001,6.6303612075,16.33,-2.98,16.5996777077,32.96,22.089,-10.37632,24.4047523598,6.579,0.8236800000000001,6.6303612075,15.51,-11.2,19.1311290833,0.0
2021-06-02 23:30:00,22.15572,-2.43528,22.2891569467,3.28572,0.32472,3.301726669,18.87,-2.76,19.0707760723,33.07,21.25572,-10.71528,23.8038412488,3.28572,0.32472,3.301726669,17.97,-11.04,21.0903413913,0.0
2021-06-03 00:00:00,21.0724,-1.8065600000000002,21.1496974161,0.12240000000000001,0.07344,0.1427417024,20.95,-1.88,21.0341840821,33.19,20.1124,-10.17656,22.5404305015,0.12240000000000001,0.07344,0.1427417024,19.99,-10.25,22.4646967485,0.0
2021-06-03 00:30:00,19.44624,-7.46136,20.8285415521,0.06624000000000001,0.18864,0.1999319564,19.38,-7.65,20.8352321801,33.3,19.15624,-7.08136,20.4232022559,0.06624000000000001,0.18864,0.1999319564,19.09,-7.27,20.4274570126,0.0
2021-06-03 01:00:00,18.44048,-8.3558,20.2452635515,0.060480000000000006,0.1242,0.1381429347,18.38,-8.48,20.2419070248,32.97,18.24048,-6.7558,19.4513738402,0.060480000000000006,0.1242,0.1381429347,18.18,-6.88,19.4382818171,0.0
2021-06-03 01:30:00,17.90352,-8.4286,19.7883128728,0.17352,-0.048600000000000004,0.18019753160000002,17.73,-8.38,19.6106425188,32.9,17.70352,-6.8286,18.9748359242,0.17352,-0.048600000000000004,0.18019753160000002,17.53,-6.78,18.7954595581,0.0
2021-06-03 02:00:00,17.36436,-8.43868,19.3062766569,0.50436,-0.14868,0.5258181739000001,16.86,-8.29,18.7878604423,32.93,17.18436,-6.84868,18.4988282427,0.50436,-0.14868,0.5258181739000001,16.68,-6.7,17.9753275353,0.0
2021-06-03 02:30:00,17.13464,-8.50152,19.1277737921,0.31464000000000003,-0.10152000000000001,0.3306125224,16.82,-8.4,18.8008616824,32.93,16.94464,-6.90152,18.2962237372,0.31464000000000003,-0.10152000000000001,0.3306125224,16.63,-6.8,17.966549474,0.0
2021-06-03 03:00:00,16.81116,-8.46148,18.8205139233,0.73116,-0.23148000000000002,0.7669275950000001,16.08,-8.23,18.0637565307,32.85,16.62116,-6.86148,17.9817370556,0.73116,-0.23148000000000002,0.7669275950000001,15.89,-6.63,17.2176943869,0.0
2021-06-03 03:30:00,16.65968,-8.45,18.6801348417,0.8596800000000001,-0.27,0.9010825170000001,15.8,-8.18,17.7919195142,32.91,16.46968,-6.85,17.8374005758,0.8596800000000001,-0.27,0.9010825170000001,15.61,-6.58,16.9401446275,0.0
2021-06-03 04:00:00,16.66116,-8.31304,18.6199056546,1.36116,-0.38304000000000005,1.4140283545,15.3,-7.93,17.2329596994,32.89,16.48116,-6.70304,17.7921156748,1.36116,-0.38304000000000005,1.4140283545,15.12,-6.32,16.3877027066,0.0
2021-06-03 04:30:00,16.68996,-8.26996,18.6265134473,2.37996,-0.57996,2.4496047035,14.31,-7.69,16.2453747264,32.93,16.44996,-6.63996,17.7395110644,2.37996,-0.57996,2.4496047035,14.07,-6.06,15.3195463379,0.0
2021-06-03 05:00:00,16.67116,-8.15528,18.5589915573,2.71116,-0.6652800000000001,2.7915920231999998,13.96,-7.49,15.8424019643,32.87,16.48116,-6.54528,17.7332829793,2.71116,-0.6652800000000001,2.7915920231999998,13.77,-5.88,14.9728854935,0.0
2021-06-03 05:30:00,17.08296,-7.94468,18.8399963552,2.08296,-0.54468,2.1529975996,15.0,-7.4,16.7260276216,32.88,16.89296,-6.34468,18.0451395634,2.08296,-0.54468,2.1529975996,14.81,-5.8,15.9052224128,0.0
2021-06-03 06:00:00,17.87552,-7.84916,19.5228975302,2.04552,-0.47916000000000003,2.1008918049,15.83,-7.37,17.4615520501,32.88,17.68552,-6.25916,18.7604557934,2.04552,-0.47916000000000003,2.1008918049,15.64,-5.78,16.6738717759,0.0
2021-06-03 06:30:00,19.85704,-7.36176,21.1777606904,1.33704,-0.40176,1.3960970809,18.52,-6.96,19.7846405072,32.88,19.65704,-5.81176,20.4981895752,1.33704,-0.40176,1.3960970809,18.32,-5.41,19.1021072136,0.0
2021-06-03 07:00:00,21.73192,-6.75504,22.757568242,0.9619200000000001,-0.36504000000000003,1.028855815,20.77,-6.39,21.7307385977,32.7,21.52192,-5.22504,22.1471010177,0.9619200000000001,-0.36504000000000003,1.028855815,20.56,-4.86,21.1265993477,0.0
2021-06-03 07:30:00,23.957160000000002,-7.4238800000000005,25.0810587799,0.6771600000000001,-0.26388,0.726758777,23.28,-7.16,24.3561901783,32.42,24.13716,-0.7438800000000001,24.14862005,0.6771600000000001,-0.26388,0.726758777,23.46,-0.48,23.4649099721,0.0
2021-06-03 08:00:00,25.38196,-8.15852,26.66093288,0.7419600000000001,-0.21852000000000002,0.773469865,24.64,-7.94,25.8877036448,32.63,25.85196,2.24148,25.948951201,0.7419600000000001,-0.21852000000000002,0.773469865,25.11,2.46,25.23021403,0.0
2021-06-03 08:30:00,27.25788,-7.3508,28.2316539143,1.12788,-0.2808,1.1623088808,26.13,-7.07,27.069573325,32.81,27.76788,3.1192,27.9425225836,1.12788,-0.2808,1.1623088808,26.64,3.4,26.8560905569,0.0
2021-06-03 09:00:00,28.2,-7.02412,29.0616286841,5.67,0.33588,5.6799397333,22.53,-7.36,23.7016982514,32.81,28.68,3.52588,28.8959206424,5.67,0.33588,5.6799397333,23.01,3.19,23.2300710287,0.0
2021-06-03 09:30:00,28.15148,-6.8468800000000005,28.9721520071,7.52148,0.5731200000000001,7.5432836301,20.63,-7.42,21.923806695,32.9,28.60148,3.68312,28.8376495423,7.52148,0.5731200000000001,7.5432836301,21.08,3.11,21.3081791808,0.0
2021-06-03 10:00:00,28.32468,-6.8492,29.1410198473,5.5846800000000005,0.1908,5.5879383803,22.74,-7.04,23.8048146391,32.9,28.76468,3.7508,29.0081939483,5.5846800000000005,0.1908,5.5879383803,23.18,3.56,23.4517803162,0.0
2021-06-03 10:30:00,29.17608,-6.78568,29.9547842127,2.74608,-0.53568,2.7978399577,26.43,-6.25,27.1589285503,32.99,29.68608,3.81432,29.9301250052,2.74608,-0.53568,2.7978399577,26.94,4.35,27.288937319,0.0
2021-06-03 11:00:00,28.01848,-6.71176,28.8111600566,3.31848,-0.49176000000000003,3.3547186779000002,24.7,-6.22,25.4711287539,32.99,28.528480000000002,3.79824,28.7802153954,3.31848,-0.49176000000000003,3.3547186779000002,25.21,4.29,25.5724109149,0.0
2021-06-03 11:30:00,27.61008,-6.6584,28.4015986903,4.06008,-0.6084,4.1054110837,23.55,-6.05,24.3147074833,32.86,28.09008,3.8416,28.3515517206,4.06008,-0.6084,4.1054110837,24.03,4.45,24.4385637876,0.0
2021-06-03 12:00:00,27.55876,-6.54816,28.3260242908,5.55876,-0.84816,5.6230941770000005,22.0,-5.7,22.7264163475,32.83,27.99876,3.94184,28.2748769073,5.55876,-0.84816,5.6230941770000005,22.44,4.79,22.9455376925,0.0
2021-06-03 12:30:00,27.12664,-6.54604,27.9052904907,6.23664,-0.8960400000000001,6.3006798182,20.89,-5.65,21.6405776263,32.77,27.55664,3.99396,27.8445708276,6.23664,-0.8960400000000001,6.3006798182,21.32,4.89,21.8736028125,0.0
2021-06-03 13:00:00,26.53856,-6.66736,27.3632756855,7.19856,-1.01736,7.2700954219,19.34,-5.65,20.1484019217,32.84,26.94856,3.93264,27.2339960976,7.19856,-1.01736,7.2700954219,19.75,4.95,20.3608693331,0.0
2021-06-03 13:30:00,26.00676,-7.06244,26.9486479151,6.83676,-0.8924400000000001,6.8947615224,19.17,-6.17,20.1384656814,32.95,26.41676,3.65756,26.6687636393,6.83676,-0.8924400000000001,6.8947615224,19.58,4.55,20.1017138573,0.0
2021-06-03 14:00:00,25.79308,-6.7898,26.6717895899,5.29308,-0.7398,5.344529907,20.5,-6.05,21.3741081685,33.12,26.21308,3.8902,26.5001739452,5.29308,-0.7398,5.344529907,20.92,4.63,21.426229253,0.0
2021-06-03 14:30:00,26.3706,-6.88612,27.2548563198,3.5406,-0.54612,3.5824705741000002,22.83,-6.34,23.6939760277,33.09,26.8406,3.80388,27.1088050532,3.5406,-0.54612,3.5824705741000002,23.3,4.35,23.7025842473,0.0
2021-06-03 15:00:00,25.55624,-7.03608,26.5071278094,4.5662400000000005,-0.67608,4.6160190537,20.99,-6.36,21.9323892907,33.09,25.98624,3.71392,26.2502927813,4.5662400000000005,-0.67608,4.6160190537,21.42,4.39,21.8652349633,0.0
2021-06-03 15:30:00,24.55872,-7.4728,25.6704785284,4.60872,-0.6228,4.6506106995,19.95,-6.85,21.0932453643,33.29,24.97872,3.3672,25.2046521237,4.60872,-0.6228,4.6506106995,20.37,3.99,20.7570951725,0.0
2021-06-03 16:00:00,24.87604,-7.77396,26.0624599791,4.31604,-0.6339600000000001,4.3623510362,20.56,-7.14,21.7644940212,33.29,25.31604,3.09604,25.5046533982,4.31604,-0.6339600000000001,4.3623510362,21.0,3.73,21.3286872545,0.0
2021-06-03 16:30:00,24.95732,-8.11492,26.243470582,5.19732,-0.75492,5.2518605645,19.76,-7.36,21.0861850509,33.35,25.36732,2.7850800000000002,25.519749109,5.19732,-0.75492,5.2518605645,20.17,3.54,20.4782933859,0.0
2021-06-03 17:00:00,25.2836,-6.4088,26.0831966292,5.1336,-0.7488,5.1879235152,20.15,-5.66,20.9298375531,33.38,25.2336,-2.6688,25.3743386594,5.1336,-0.7488,5.1879235152,20.1,-1.92,20.1914932583,0.0
2021-06-03 17:30:00,24.46192,-5.64416,25.1046225264,7.71192,-0.43416000000000005,7.7241313422,16.75,-5.21,17.5415677749,33.0,24.29192,-4.05416,24.6279026836,7.71192,-0.43416000000000005,7.7241313422,16.58,-3.62,16.9705863187,0.0
2021-06-03 18:00:00,25.66088,-5.80228,26.3086908753,10.73088,-0.06228,10.7310607292,14.93,-5.74,15.9953899609,32.88,25.47088,-4.20228,25.8152064716,10.73088,-0.06228,10.7310607292,14.74,-4.14,15.3103625039,0.0
2021-06-03 18:30:00,26.68392,-6.02096,27.3547719034,9.31392,0.14904,9.3151123819,17.37,-6.17,18.4332796865,32.93,26.49392,-4.43096,26.8618912865,9.31392,0.14904,9.3151123819,17.18,-4.58,17.7800112486,0.0
2021-06-03 19:00:00,27.47556,-6.11176,28.1471136639,8.84556,0.22824000000000003,8.8485041228,18.63,-6.34,19.6792403309,32.93,27.27556,-4.5217600000000004,27.6478296944,8.84556,0.22824000000000003,8.8485041228,18.43,-4.75,19.0322725916,0.0
2021-06-03 19:30:00,27.70892,-6.28348,28.4124333431,8.27892,0.23652,8.2822978742,19.43,-6.52,20.4947627456,32.88,27.50892,-4.69348,27.9064407275,8.27892,0.23652,8.2822978742,19.23,-4.93,19.8518966348,0.0
2021-06-03 20:00:00,28.54316,-6.52544,29.2795722301,2.15316,-0.32544,2.1776154801,26.39,-6.2,27.1085244895,33.02,28.29316,-4.95544,28.7238452924,2.15316,-0.32544,2.1776154801,26.14,-4.63,26.5468736389,0.0
2021-06-03 20:30:00,27.94048,-6.797,28.7553409236,1.14048,-0.387,1.2043519545,26.8,-6.41,27.5559086223,32.53,27.71048,-5.287,28.210336241,1.14048,-0.387,1.2043519545,26.57,-4.9,27.0180476719,0.0
2021-06-03 21:00:00,27.15496,-7.00936,28.04501703,1.34496,-0.45936000000000005,1.4212420664,25.81,-6.55,26.6281542732,32.53,26.92496,-5.47936,27.476842195,1.34496,-0.45936000000000005,1.4212420664,25.58,-5.02,26.0679266533,0.0
2021-06-03 21:30:00,26.51624,-7.124,27.4565540397,1.59624,-0.504,1.6739170044,24.92,-6.62,25.7843130605,32.59,26.29624,-5.594,26.884662433,1.59624,-0.504,1.6739170044,24.7,-5.09,25.2190027559,0.0
2021-06-03 22:00:00,26.4028,-7.07736,27.3349020926,1.5228000000000002,-0.47736000000000006,1.5958672907,24.88,-6.6,25.7405205853,32.65,26.1828,-5.55736,26.7660842487,1.5228000000000002,-0.47736000000000006,1.5958672907,24.66,-5.08,25.1778076885,0.0
2021-06-03 22:30:00,24.89068,-7.39776,25.9667634464,0.9406800000000001,-0.34776,1.0029037242,23.95,-7.05,24.9660769846,32.51,24.67068,-5.8677600000000005,25.3588852097,0.9406800000000001,-0.34776,1.0029037242,23.73,-5.52,24.3635650101,0.0
2021-06-03 23:00:00,22.95812,-7.50284,24.1530097917,0.61812,-0.22284,0.6570616409000001,22.34,-7.28,23.4962550207,32.54,22.76812,-5.97284,23.5385238705,0.61812,-0.22284,0.6570616409000001,22.15,-5.75,22.8841648307,0.0
2021-06-03 23:30:00,21.24668,-7.81712,22.6390983945,0.9766800000000001,-0.35712000000000005,1.0399223609,20.27,-7.46,21.5991782251,32.59,21.04668,-6.26712,21.959952917,0.9766800000000001,-0.35712000000000005,1.0399223609,20.07,-5.91,20.9220696873,0.0
2021-06-04 00:00:00,19.74216,-8.05436,21.3219510476,1.08216,-0.41436000000000006,1.1587771465,18.66,-7.64,20.1634620043,32.54,19.55216,-6.49436,20.6025161685,1.08216,-0.41436000000000006,1.1587771465,18.47,-6.08,19.4449813577,0.0
2021-06-04 00:30:00,19.2638,-8.30888,20.9793106964,0.5238,-0.12888000000000002,0.5394223711,18.74,-8.18,20.447493734,32.71,19.0738,-6.71888,20.2225912013,0.5238,-0.12888000000000002,0.5394223711,18.55,-6.59,19.6857969105,0.0
2021-06-04 01:00:00,18.52392,-7.8364,20.1132985143,0.31392000000000003,0.0036000000000000003,0.3139406415,18.21,-7.84,19.8259854736,32.81,18.33392,-6.2464,19.3687928257,0.31392000000000003,0.0036000000000000003,0.3139406415,18.02,-6.25,19.0730936138,0.0
2021-06-04 01:30:00,18.03748,-7.3802,19.4889208729,0.17748000000000003,0.0198,0.1785810471,17.86,-7.4,19.3323459518,32.91,17.85748,-5.7902000000000005,18.7727464158,0.17748000000000003,0.0198,0.1785810471,17.68,-5.8100000000000005,18.6101719498,0.0
2021-06-04 02:00:00,17.494,-7.50512,19.035936074,0.14400000000000002,0.16488000000000003,0.2189096033,17.35,-7.67,18.969749603,32.91,17.314,-5.93512,18.3030119219,0.14400000000000002,0.16488000000000003,0.2189096033,17.17,-6.1,18.221385787,0.0
2021-06-04 02:30:00,17.17968,-7.29148,18.6629870464,0.40968000000000004,0.12852000000000002,0.4293659195,16.77,-7.42,18.3381923864,32.7,16.99968,-5.74148,17.9430686532,0.40968000000000004,0.12852000000000002,0.4293659195,16.59,-5.87,17.5978691892,0.0
2021-06-04 03:00:00,16.96712,-7.31612,18.4772501458,0.53712,0.08388000000000001,0.5436301581,16.43,-7.4,18.0195699172,32.53,16.78712,-5.75612,17.7465578451,0.53712,0.08388000000000001,0.5436301581,16.25,-5.84,17.267544701,0.0
2021-06-04 03:30:00,16.84336,-7.36148,18.3817889195,0.51336,0.12852000000000002,0.5292030612,16.33,-7.49,17.9657730143,32.67,16.67336,-5.79148,17.6505573362,0.51336,0.12852000000000002,0.5292030612,16.16,-5.92,17.2102295162,0.0
2021-06-04 04:00:00,16.94228,-7.33696,18.4627146877,0.69228,0.11304000000000002,0.7014482447,16.25,-7.45,17.8763810655,32.67,16.75228,-5.76696,17.7171304911,0.69228,0.11304000000000002,0.7014482447,16.06,-5.88,17.1025729059,0.0
2021-06-04 04:30:00,17.03208,-7.3122,18.5353720752,0.44208000000000003,0.1278,0.46018210130000003,16.59,-7.44,18.1819058407,32.67,16.86208,-5.7422,17.81298972,0.44208000000000003,0.1278,0.46018210130000003,16.42,-5.87,17.4376976691,0.0
2021-06-04 05:00:00,16.84552,-7.23092,18.3318779212,0.69552,-0.07092000000000001,0.6991263954,16.15,-7.16,17.6660153968,32.75,16.66552,-5.66092,17.6007264656,0.69552,-0.07092000000000001,0.6991263954,15.97,-5.59,16.920076832,0.0
2021-06-04 05:30:00,17.38408,-6.97924,18.7327528256,0.5140800000000001,-0.039240000000000004,0.5155754300000001,16.87,-6.94,18.241724151,32.75,17.19408,-5.4092400000000005,18.0248790405,0.5140800000000001,-0.039240000000000004,0.5155754300000001,16.68,-5.37,17.5231076011,0.0
2021-06-04 06:00:00,18.0388,-6.9274000000000004,19.3232289279,0.2088,0.10260000000000001,0.2326460831,17.83,-7.03,19.1658498377,32.75,17.8488,-5.3674,18.6383648478,0.2088,0.10260000000000001,0.2326460831,17.64,-5.47,18.4686355749,0.0
2021-06-04 06:30:00,20.24016,-6.23408,21.1784756362,0.20016,0.11592000000000001,0.2313038521,20.04,-6.35,21.0219908667,32.58,20.04016,-4.71408,20.5871455785,0.20016,0.11592000000000001,0.2313038521,19.84,-4.83,20.419463754,0.0
2021-06-04 07:00:00,22.1756,-5.62196,22.877142951,0.3456,0.06804,0.3522340154,21.83,-5.69,22.5593661258,32.58,21.9656,-4.09196,22.3434939077,0.3456,0.06804,0.3522340154,21.62,-4.16,22.0165846579,0.0
2021-06-04 07:30:00,24.13472,-4.47136,24.545422582,0.59472,0.09864,0.6028446964,23.54,-4.57,23.9795016629,32.58,23.87472,-3.54136,24.1359376393,0.59472,0.09864,0.6028446964,23.28,-3.64,23.5628521194,0.0
2021-06-04 08:00:00,26.38668,1.29344,26.4183623349,1.06668,0.16344,1.0791287486,25.32,1.13,25.3452027019,32.45,25.32668,-6.90656,26.2515007353,1.06668,0.16344,1.0791287486,24.26,-7.07,25.2692006205,0.0
2021-06-04 08:30:00,27.26776,1.5389599999999999,27.3111540089,1.51776,0.22896000000000002,1.5349326041,25.75,1.31,25.7833007972,32.79,26.18776,-6.66104,27.0216251861,1.51776,0.22896000000000002,1.5349326041,24.67,-6.89,25.6140781603,0.0
2021-06-04 09:00:00,28.26352,1.6025200000000002,28.3089143759,1.61352,0.27252000000000004,1.636372189,26.65,1.33,26.6831669785,32.73,27.16352,-6.59748,27.953238831,1.61352,0.27252000000000004,1.636372189,25.55,-6.87,26.4575017717,0.0
2021-06-04 09:30:00,28.7418,1.971,28.8093024601,2.1618,0.261,2.17749862,26.58,1.71,26.6349488455,32.73,27.6518,-6.259,28.3513160936,2.1618,0.261,2.17749862,25.49,-6.52,26.3106537357,0.0
2021-06-04 10:00:00,28.43616,2.20416,28.521457130599998,2.39616,0.25416,2.4096016373999998,26.04,1.9500000000000002,26.1129105999,32.8,27.34616,-6.04584,28.0065108154,2.39616,0.25416,2.4096016373999998,24.95,-6.3,25.7331012511,0.0
2021-06-04 10:30:00,28.08444,2.13788,28.1656936895,2.58444,0.22788000000000003,2.5944670759,25.5,1.9100000000000001,25.5714313248,32.8,27.02444,-6.11212,27.7070093696,2.58444,0.22788000000000003,2.5944670759,24.44,-6.34,25.2489445324,0.0
2021-06-04 11:00:00,27.39148,2.28612,27.4867153593,2.75148,0.18612,2.7577677286,24.64,2.1,24.7293267195,32.8,26.36148,-5.93388,27.0210762118,2.75148,0.18612,2.7577677286,23.61,-6.12,24.3902952012,0.0
2021-06-04 11:30:00,27.37648,2.525,27.492676883,2.07648,0.135,2.0808638087,25.3,2.39,25.4126366204,32.74,26.30648,-5.6850000000000005,26.9137532684,2.07648,0.135,2.0808638087,24.23,-5.82,24.9191753475,0.0
2021-06-04 12:00:00,27.05108,2.97064,27.2137030037,2.43108,0.08064,2.4324170646,24.62,2.89,24.7890399169,32.67,26.02108,-5.31936,26.5592205303,2.43108,0.08064,2.4324170646,23.59,-5.4,24.2001673548,0.0
2021-06-04 12:30:00,26.3246,2.61768,26.4544290005,2.0646,-0.022320000000000003,2.0647206451,24.26,2.64,24.4032210989,32.9,25.2946,-5.67232,25.9228085543,2.0646,-0.022320000000000003,2.0647206451,23.23,-5.65,23.9072248494,0.0
2021-06-04 13:00:00,25.85704,2.26492,25.9560470829,2.59704,-0.32508000000000004,2.6173065866,23.26,2.59,23.4037539724,32.9,24.85704,-6.08508,25.5910264774,2.59704,-0.32508000000000004,2.6173065866,22.26,-5.76,22.9931555033,0.0
2021-06-04 13:30:00,26.07628,1.9299600000000001,26.147602648,2.99628,-0.32004000000000005,3.0133236534,23.08,2.25,23.1894135329,33.03,25.07628,-6.42004,25.8850677465,2.99628,-0.32004000000000005,3.0133236534,22.08,-6.1,22.907125529,0.0
2021-06-04 14:00:00,25.09428,1.7266400000000002,25.1536115579,3.82428,-0.51336,3.858582124,21.27,2.24,21.3876249266,33.03,24.15428,-6.66336,25.0565282673,3.82428,-0.51336,3.858582124,20.33,-6.15,21.2398540485,0.0
2021-06-04 14:30:00,23.83668,1.6425200000000002,23.8932037486,4.39668,-0.5374800000000001,4.4294107704,19.44,2.18,19.5618506282,33.13,22.92668,-6.75748,23.9018031071,4.39668,-0.5374800000000001,4.4294107704,18.53,-6.22,19.5460814487,0.0
2021-06-04 15:00:00,23.46384,1.45124,23.5086768042,4.26384,-0.51876,4.2952815371,19.2,1.97,19.3008005015,33.13,22.57384,-6.91876,23.6103259673,4.26384,-0.51876,4.2952815371,18.31,-6.4,19.3962908825,0.0
2021-06-04 15:30:00,22.746760000000002,1.0820400000000001,22.7724812232,4.22676,-0.5079600000000001,4.257173177,18.52,1.5899999999999999,18.5881279316,33.11,21.87676,-7.31796,23.0682718611,4.22676,-0.5079600000000001,4.257173177,17.65,-6.8100000000000005,18.9182081604,0.0
2021-06-04 16:00:00,23.12876,0.8995200000000001,23.1462453838,4.11876,-0.51048,4.1502739389,19.01,1.4100000000000001,19.0622191783,33.22,22.22876,-7.50048,23.4600718534,4.11876,-0.51048,4.1502739389,18.11,-6.99,19.4121662882,0.0
2021-06-04 16:30:00,23.7628,-0.44728,23.7670091353,4.4928,-0.55728,4.5272301508,19.27,0.11,19.270313957,33.24,22.9828,-7.18728,24.0804088345,4.4928,-0.55728,4.5272301508,18.49,-6.63,19.6427340256,0.0
2021-06-04 17:00:00,23.51296,-6.30096,24.3425837758,4.33296,-0.57096,4.3704161911,19.18,-5.73,20.0176247342,33.27,23.31296,-4.74096,23.7901409345,4.33296,-0.57096,4.3704161911,18.98,-4.17,19.4326863815,0.0
2021-06-04 17:30:00,24.0196,-6.41336,24.8610613339,4.2696,-0.60336,4.3120212719,19.75,-5.8100000000000005,20.5868550294,32.69,23.8196,-4.86336,24.3110183795,4.2696,-0.60336,4.3120212719,19.55,-4.26,20.0087505857,0.0
2021-06-04 18:00:00,24.48856,-6.3404,25.2960519258,3.23856,-0.5004000000000001,3.2769911556,21.25,-5.84,22.0378787545,32.57,24.26856,-4.8004,24.7387720923,3.23856,-0.5004000000000001,3.2769911556,21.03,-4.3,21.4651088979,0.0
2021-06-04 18:30:00,24.58684,-6.49472,25.4301806731,2.97684,-0.5047200000000001,3.0193242065,21.61,-5.99,22.4248121508,32.66,24.38684,-4.94472,24.8830910673,2.97684,-0.5047200000000001,3.0193242065,21.41,-4.44,21.8655368102,0.0
2021-06-04 19:00:00,25.00908,-6.67596,25.8847933036,2.08908,-0.43596,2.1340844332,22.92,-6.24,23.7542417265,32.7,24.77908,-5.10596,25.2996765428,2.08908,-0.43596,2.1340844332,22.69,-4.67,23.1655994958,0.0
2021-06-04 19:30:00,25.23648,-6.89604,26.1617142113,1.80648,-0.44604000000000005,1.8607314884,23.43,-6.45,24.3015925404,32.75,25.03648,-5.34604,25.600888157900002,1.80648,-0.44604000000000005,1.8607314884,23.23,-4.9,23.7411646724,0.0
2021-06-04 20:00:00,25.21628,-7.101,26.1970413986,2.09628,-0.531,2.162487188,23.12,-6.57,24.0353760112,32.75,24.99628,-5.5809999999999995,25.6117468135,2.09628,-0.531,2.162487188,22.9,-5.05,23.4502132186,0.0
2021-06-04 20:30:00,20.5646,-8.53524,22.2655135808,1.3446,-0.43524,1.4132880165000001,19.22,-8.1,20.8570947162,32.42,20.3846,-6.96524,21.5417382172,1.3446,-0.43524,1.4132880165000001,19.04,-6.53,20.1286487376,0.0
2021-06-04 21:00:00,18.40408,-8.725999999999999,20.3679463041,1.23408,-0.396,1.2960591986,17.17,-8.33,19.0839670928,32.61,18.21408,-7.166,19.5730494877,1.23408,-0.396,1.2960591986,16.98,-6.77,18.2798605028,0.0
2021-06-04 21:30:00,18.45256,-8.6734,20.3893314778,1.67256,-0.47340000000000004,1.7382647996,16.78,-8.2,18.6764129318,32.58,18.25256,-7.1134,19.589701532,1.67256,-0.47340000000000004,1.7382647996,16.58,-6.64,17.8601791704,0.0
2021-06-04 22:00:00,21.06832,-8.24476,22.6241060615,0.77832,-0.28476,0.8287763751,20.29,-7.96,21.7955431224,32.55,20.88832,-6.70476,21.9379971529,0.77832,-0.28476,0.8287763751,20.11,-6.42,21.1099147322,0.0
2021-06-04 22:30:00,19.47256,-8.65464,21.3092324236,0.8625600000000001,-0.31464000000000003,0.9181547164,18.61,-8.34,20.3933248883,32.39,19.26256,-7.11464,20.5344666374,0.8625600000000001,-0.31464000000000003,0.9181547164,18.4,-6.8,19.6163197364,0.0
2021-06-04 23:00:00,22.48812,-8.36544,23.9936684883,0.79812,-0.23544,0.8321223035,21.69,-8.13,23.1636137077,32.41,22.27812,-6.82544,23.300241671,0.79812,-0.23544,0.8321223035,21.48,-6.59,22.4681663693,0.0
2021-06-04 23:30:00,20.933,-8.55224,22.612635804299998,0.423,-0.10224000000000001,0.4351804426,20.51,-8.45,22.1824840809,32.49,20.743,-6.99224,21.8898028593,0.423,-0.10224000000000001,0.4351804426,20.32,-6.89,21.4563393896,0.0
2021-06-05 00:00:00,19.5606,-9.04184,21.549291008,0.30060000000000003,-0.051840000000000004,0.3050372856,19.26,-8.99,21.2548276869,32.65,19.3506,-7.4618400000000005,20.7394497648,0.30060000000000003,-0.051840000000000004,0.3050372856,19.05,-7.41,20.440415847,0.0
2021-06-05 00:30:00,18.3032,-9.0964,20.4389731445,0.4932,-0.1764,0.5237969072,17.81,-8.92,19.9188980619,32.79,18.1232,-7.5264,19.6238904196,0.4932,-0.1764,0.5237969072,17.63,-7.35,19.100769618,0.0
2021-06-05 01:00:00,17.4922,-9.25412,19.7892849243,0.5022,-0.20412000000000002,0.542097606,16.99,-9.05,19.2500025974,32.67,17.3122,-7.6641200000000005,18.9328023339,0.5022,-0.20412000000000002,0.542097606,16.81,-7.46,18.3909678919,0.0
2021-06-05 01:30:00,16.90916,-9.3016,19.2986904858,0.38916,-0.1116,0.4048457306,16.52,-9.19,18.9041397583,32.78,16.71916,-7.7116,18.4119278096,0.38916,-0.1116,0.4048457306,16.33,-7.6,18.0119099487,0.0
2021-06-05 02:00:00,16.47912,-9.39292,18.9680874656,0.33912000000000003,-0.14292000000000002,0.36800611520000004,16.14,-9.25,18.6027444212,32.78,16.29912,-7.7929200000000005,18.0662922289,0.33912000000000003,-0.14292000000000002,0.36800611520000004,15.96,-7.65,17.6987033423,0.0
2021-06-05 02:30:00,16.16196,-9.51648,18.7555949688,0.11196,-0.0064800000000000005,0.11214736730000001,16.05,-9.51,18.6558998711,32.78,15.97196,-7.91648,17.8262211877,0.11196,-0.0064800000000000005,0.11214736730000001,15.86,-7.91,17.7230838174,0.0
2021-06-05 03:00:00,15.82836,-9.179,18.2972954638,0.10836000000000001,0.081,0.13528817240000002,15.72,-9.26,18.2446156441,32.83,15.64836,-7.579,17.3871335099,0.10836000000000001,0.081,0.13528817240000002,15.54,-7.66,17.3253340516,0.0
2021-06-05 03:30:00,15.74032,-8.46352,17.8714533403,0.13032000000000002,0.09648000000000001,0.16214713320000002,15.61,-8.56,17.8029688535,32.91,15.62032,-6.88352,17.0697757599,0.13032000000000002,0.09648000000000001,0.16214713320000002,15.49,-6.98,16.9900117716,0.0
2021-06-05 04:00:00,15.67388,-8.47316,17.8175462576,0.08388000000000001,0.09684000000000001,0.1281165095,15.59,-8.57,17.7902501388,32.91,15.48388,-6.87316,16.9408048286,0.08388000000000001,0.09684000000000001,0.1281165095,15.4,-6.97,16.9038723374,0.0
2021-06-05 04:30:00,15.65272,-8.47692,17.8007251562,0.07272,0.16308,0.1785589113,15.58,-8.64,17.8153304769,32.86,15.47272,-6.87692,16.9321319651,0.07272,0.16308,0.1785589113,15.4,-7.04,16.9328556363,0.0
2021-06-05 05:00:00,15.40896,-8.51028,17.6028666404,0.048960000000000004,0.18972000000000003,0.19593560170000002,15.36,-8.7,17.6527504939,32.86,15.22896,-6.91028,16.7234324336,0.048960000000000004,0.18972000000000003,0.19593560170000002,15.18,-7.1,16.758353141,0.0
2021-06-05 05:30:00,15.50068,-8.37804,17.6199499064,0.04068,0.20196000000000003,0.20601627120000002,15.46,-8.58,17.6812895457,32.9,15.33068,-6.76804,16.7581656127,0.04068,0.20196000000000003,0.20601627120000002,15.29,-6.97,16.8037198263,0.0
2021-06-05 06:00:00,15.9064,-8.3254,17.9534354963,0.0864,0.1746,0.1948079054,15.82,-8.5,17.9589086528,32.83,15.7164,-6.7354,17.0988549944,0.0864,0.1746,0.1948079054,15.63,-6.91,17.0893241528,0.0
2021-06-05 06:30:00,17.17192,-8.07048,18.9738631785,0.15192,0.20952,0.258801694,17.02,-8.28,18.9271973625,32.83,16.98192,-6.49048,18.1799872804,0.15192,0.20952,0.258801694,16.83,-6.7,18.1146046051,0.0
2021-06-05 07:00:00,17.9368,-7.86312,19.584622804,0.3168,0.23688,0.39556841940000004,17.62,-8.1,19.3926377783,32.76,17.7468,-6.2731200000000005,18.8228835404,0.3168,0.23688,0.39556841940000004,17.43,-6.51,18.606047404,0.0
2021-06-05 07:30:00,19.02268,-7.53648,20.461204392,0.65268,0.26352000000000003,0.7038707074,18.37,-7.8,19.9573770822,32.9,18.82268,-5.94648,19.7396531574,0.65268,0.26352000000000003,0.7038707074,18.17,-6.21,19.2019009476,0.0
2021-06-05 08:00:00,20.02864,-7.16928,21.2731049912,1.08864,0.27072,1.1217960456,18.94,-7.44,20.3488869474,32.95,19.82864,-5.59928,20.604050591300002,1.08864,0.27072,1.1217960456,18.74,-5.87,19.6378333835,0.0
2021-06-05 08:30:00,21.23128,-6.70168,22.2638668084,1.5112800000000002,0.23832000000000003,1.5299554441,19.72,-6.94,20.9055495025,32.8,21.04128,-5.15168,21.6627623091,1.5112800000000002,0.23832000000000003,1.5299554441,19.53,-5.39,20.2601332671,0.0
2021-06-05 09:00:00,22.41872,-6.046,23.2196710235,1.9087200000000002,0.14400000000000002,1.9141442052,20.51,-6.19,21.423729834,32.63,22.21872,-4.506,22.6710289673,1.9087200000000002,0.14400000000000002,1.9141442052,20.31,-4.65,20.8355129526,0.0
2021-06-05 09:30:00,22.88812,-5.6844,23.5834357229,5.11812,0.5256000000000001,5.1450371908,17.77,-6.21,18.8238412658,32.59,22.68812,-4.1544,23.065338248,5.11812,0.5256000000000001,5.1450371908,17.57,-4.68,18.1826098237,0.0
2021-06-05 10:00:00,22.7624,-5.53616,23.4259668169,8.5824,0.84384,8.6237843031,14.18,-6.38,15.5491736115,32.43,22.6024,-3.97616,22.9494735039,8.5824,0.84384,8.6237843031,14.02,-4.82,14.8254106183,0.0
2021-06-05 10:30:00,23.06544,-6.3868,23.9333603289,3.29544,-0.3168,3.310632422,19.77,-6.07,20.6808558817,32.52,23.06544,-1.9468,23.1474524005,3.29544,-0.3168,3.310632422,19.77,-1.63,19.8370814386,0.0
2021-06-05 11:00:00,22.67308,-9.12864,24.4417803144,3.04308,-0.27864,3.0558102258,19.63,-8.85,21.5327517981,32.49,23.08308,1.45136,23.1286624805,3.04308,-0.27864,3.0558102258,20.04,1.73,20.1145345459,0.0
2021-06-05 11:30:00,22.38164,-9.2622,24.222430884,3.40164,-0.23220000000000002,3.4095559138000002,18.98,-9.03,21.018594149,32.96,22.78164,1.3278,22.8203017931,3.40164,-0.23220000000000002,3.4095559138000002,19.38,1.56,19.4426849998,0.0
2021-06-05 12:00:00,22.45528,-9.10256,24.2300680649,3.63528,-0.41256000000000004,3.6586153708999998,18.82,-8.69,20.7294114726,32.96,22.85528,1.47744,22.9029834919,3.63528,-0.41256000000000004,3.6586153708999998,19.22,1.8900000000000001,19.3127030734,0.0
2021-06-05 12:30:00,22.3142,-9.1456,24.1156696154,3.9042,-0.43560000000000004,3.928425257,18.41,-8.71,20.3664478984,32.93,22.7042,1.4644,22.7513772111,3.9042,-0.43560000000000004,3.928425257,18.8,1.9,18.8957667217,0.0
2021-06-05 13:00:00,22.1922,-9.24556,24.0410923328,3.6522,-0.38556,3.672495249,18.54,-8.86,20.5482651336,32.98,22.5922,1.34444,22.6321678094,3.6522,-0.38556,3.672495249,18.94,1.73,19.0188459166,0.0
2021-06-05 13:30:00,22.3716,-9.55872,24.3281239433,2.7216,-0.37872000000000006,2.7478237568,19.65,-9.18,21.6885891657,32.98,22.7816,1.10128,22.808202827,2.7216,-0.37872000000000006,2.7478237568,20.06,1.48,20.1145221171,0.0
2021-06-05 14:00:00,22.05132,-9.66648,24.0769921156,3.18132,-0.36648000000000003,3.2023592136,18.87,-9.3,21.037274063,33.08,22.45132,1.02352,22.4746382158,3.18132,-0.36648000000000003,3.2023592136,19.27,1.3900000000000001,19.3200672877,0.0
2021-06-05 14:30:00,21.79112,-9.98748,23.9708712317,2.66112,-0.35748,2.6850235762,19.13,-9.63,21.4171379974,33.12,22.19112,0.7625200000000001,22.2042167978,2.66112,-0.35748,2.6850235762,19.53,1.12,19.5620883343,0.0
2021-06-05 15:00:00,21.67536,-9.98976,23.8666406515,2.92536,-0.41976,2.9553222476,18.75,-9.57,21.0510664813,33.24,22.07536,0.8102400000000001,22.0902242629,2.92536,-0.41976,2.9553222476,19.15,1.23,19.189460649,0.0
2021-06-05 15:30:00,21.36488,-10.47136,23.7930132111,2.95488,-0.44136000000000003,2.9876603662,18.41,-10.03,20.9649469353,33.29,21.75488,0.028640000000000002,21.7548988521,2.95488,-0.44136000000000003,2.9876603662,18.8,0.47000000000000003,18.8058740823,0.0
2021-06-05 16:00:00,21.35268,-10.99828,24.018724074,2.90268,-0.45828,2.9386343326,18.45,-10.54,21.2483905273,33.16,21.75268,-0.7582800000000001,21.7658924867,2.90268,-0.45828,2.9386343326,18.85,-0.30000000000000004,18.8523871168,0.0
2021-06-05 16:30:00,22.12696,-11.0684,24.74089403,2.85696,-0.4284,2.8889006562,19.27,-10.64,22.0123260924,32.84,22.54696,-0.8884000000000001,22.5644556726,2.85696,-0.4284,2.8889006562,19.69,-0.46,19.695372553,0.0
2021-06-05 17:00:00,23.30448,-10.96468,25.7550576698,1.82448,-0.27468000000000004,1.8450410220000002,21.48,-10.69,23.9930510773,32.77,23.74448,-0.78468,23.7574420587,1.82448,-0.27468000000000004,1.8450410220000002,21.92,-0.51,21.925932135300002,0.0
2021-06-05 17:30:00,23.872,-11.00348,26.2859079377,1.6019999999999999,-0.30348,1.6304919842,22.27,-10.7,24.7071426919,32.73,24.352,-0.87348,24.3676603577,1.6019999999999999,-0.30348,1.6304919842,22.75,-0.5700000000000001,22.7571395391,0.0
2021-06-05 18:00:00,24.27384,-10.90976,26.6128196853,1.38384,-0.32976000000000005,1.4225873622,22.89,-10.58,25.2168296976,32.73,24.73384,-0.79976,24.746766601,1.38384,-0.32976000000000005,1.4225873622,23.35,-0.47000000000000003,23.3547297137,0.0
2021-06-05 18:30:00,25.566,-11.02128,27.8404196958,0.846,-0.25128,0.8825291148000001,24.72,-10.77,26.9642596783,32.69,26.076,-0.8912800000000001,26.0912275686,0.846,-0.25128,0.8825291148000001,25.23,-0.64,25.2381160153,0.0
2021-06-05 19:00:00,25.73848,-10.93848,27.9664030118,0.7084800000000001,-0.25848000000000004,0.7541590156,25.03,-10.68,27.2132927078,32.77,26.24848,-0.85848,26.2625149257,0.7084800000000001,-0.25848000000000004,0.7541590156,25.54,-0.6000000000000001,25.5470467961,0.0
2021-06-05 19:30:00,25.912,-11.16772,28.2161250706,1.152,0.06228,1.1536822779,24.76,-11.23,27.1876902292,32.67,26.422,-1.06772,26.4435646235,1.152,0.06228,1.1536822779,25.27,-1.13,25.295252519,0.0
2021-06-05 20:00:00,25.42952,-11.43528,27.882362097,5.24952,0.59472,5.2831006151,20.18,-12.03,23.4936863859,32.72,25.85952,-1.27528,25.8909465588,5.24952,0.59472,5.2831006151,20.61,-1.87,20.6946611473,0.0
2021-06-05 20:30:00,24.82168,-11.59952,27.3982602049,0.5716800000000001,-0.20952,0.608865053,24.25,-11.39,26.7916890098,32.81,25.32168,-1.43952,25.3625648516,0.5716800000000001,-0.20952,0.608865053,24.75,-1.23,24.7805447882,0.0
2021-06-05 21:00:00,24.13636,-11.83088,26.8799850376,3.99636,0.42912000000000006,4.0193329327,20.14,-12.26,23.5781084907,32.81,24.55636,-1.61088,24.6091395791,3.99636,0.42912000000000006,4.0193329327,20.56,-2.04,20.6609583514,0.0
2021-06-05 21:30:00,23.91092,-11.93188,26.722684288499998,4.39092,0.52812,4.4225659046,19.52,-12.46,23.1577632771,32.91,24.34092,-1.8818800000000002,24.4135589126,4.39092,0.52812,4.4225659046,19.95,-2.41,20.0950391888,0.0
2021-06-05 22:00:00,23.79332,-12.04052,26.6663870536,1.54332,0.33948,1.5802162171,22.25,-12.38,25.4622642355,32.65,24.25332,-1.98052,24.3340500224,1.54332,0.33948,1.5802162171,22.71,-2.32,22.8281952857,0.0
2021-06-05 22:30:00,23.01228,-12.266680000000001,26.077508873,2.04228,0.28332,2.0618384565,20.97,-12.55,24.4385637876,32.65,23.452280000000002,-2.18668,23.5540019237,2.04228,0.28332,2.0618384565,21.41,-2.47,21.5520068671,0.0
2021-06-05 23:00:00,21.8778,-12.47264,25.1834247355,0.0378,0.027360000000000002,0.0466627217,21.84,-12.5,25.1641729449,32.7,22.3278,-2.33264,22.4493176335,0.0378,0.027360000000000002,0.0466627217,22.29,-2.36,22.4145867684,0.0
2021-06-05 23:30:00,20.59172,-12.70372,24.1951117872,0.08172,0.02628,0.0858416962,20.51,-12.73,24.1394490409,32.78,21.03172,-2.42372,21.1709155399,0.08172,0.02628,0.0858416962,20.95,-2.45,21.0927712736,0.0
2021-06-06 00:00:00,19.3614,-12.70596,23.1582648202,0.0414,0.01404,0.0437159193,19.32,-12.72,23.1313812817,33.0,19.7914,-2.26596,19.9206949849,0.0414,0.01404,0.0437159193,19.75,-2.2800000000000002,19.8811694827,0.0
2021-06-06 00:30:00,18.50172,-11.15088,21.6022167319,0.08172,0.06912,0.1070314571,18.42,-11.22,21.5681431746,33.25,18.90172,-0.65088,18.9129231938,0.08172,0.06912,0.1070314571,18.82,-0.72,18.8337675466,0.0
2021-06-06 01:00:00,17.73268,-11.288640000000001,21.0209736461,0.022680000000000002,0.08136,0.08446201510000001,17.71,-11.37,21.0456883945,33.25,18.13268,-0.7886400000000001,18.1498219559,0.022680000000000002,0.08136,0.08446201510000001,18.11,-0.87,18.1308852514,0.0
2021-06-06 01:30:00,17.11152,-11.2894,20.5001138794,0.01152,0.1206,0.1211489595,17.1,-11.41,20.557190956,33.25,17.49152,-0.9294,17.5161941149,0.01152,0.1206,0.1211489595,17.48,-1.05,17.511507645000002,0.0
2021-06-06 02:00:00,16.687640000000002,-11.32324,20.1666331565,0.017640000000000003,0.08676,0.08853511850000001,16.67,-11.41,20.2009158208,33.07,17.07764,-0.9932400000000001,17.1064991646,0.017640000000000003,0.08676,0.08853511850000001,17.06,-1.08,17.0941510465,0.0
2021-06-06 02:30:00,16.3326,-11.36828,19.8995380077,0.0126,0.08172,0.0826856602,16.32,-11.45,19.9360201645,33.02,16.7026,-0.98828,16.7318123381,0.0126,0.08172,0.0826856602,16.69,-1.07,16.7242638104,0.0
2021-06-06 03:00:00,15.96152,-11.2902,19.5509267491,0.01152,0.1998,0.2001318326,15.95,-11.49,19.6576346492,33.07,16.33152,-0.9602,16.3597227834,0.01152,0.1998,0.2001318326,16.32,-1.16,16.361173552,0.0
2021-06-06 03:30:00,15.72404,-11.22096,19.3172300614,0.01404,0.23904000000000003,0.23945196430000001,15.71,-11.46,19.4457116095,33.01,16.08404,-0.95096,16.1121279676,0.01404,0.23904000000000003,0.23945196430000001,16.07,-1.19,16.1140001241,0.0
2021-06-06 04:00:00,15.5008,-11.21636,19.1332572316,0.0108,0.23364000000000001,0.2338894816,15.49,-11.45,19.2624660934,32.89,15.8608,-0.9963600000000001,15.8920643684,0.0108,0.23364000000000001,0.2338894816,15.85,-1.23,15.897653915,0.0
2021-06-06 04:30:00,15.489,-11.1076,19.0601127688,0.009000000000000001,0.2124,0.2125905925,15.48,-11.32,19.1774033696,32.83,15.849,-0.9476,15.8773028805,0.009000000000000001,0.2124,0.2125905925,15.84,-1.16,15.8824179519,0.0
2021-06-06 05:00:00,15.29936,-11.22652,18.9764371714,0.00936,0.12348,0.1238342441,15.29,-11.35,19.042232012,32.72,15.65936,-0.95652,15.6885463355,0.00936,0.12348,0.1238342441,15.65,-1.08,15.6872209139,0.0
2021-06-06 05:30:00,15.23368,-11.09724,18.8471149506,0.013680000000000001,0.21276,0.2131993433,15.22,-11.31,18.9621860554,32.89,15.58368,-0.8472400000000001,15.6066940112,0.013680000000000001,0.21276,0.2131993433,15.57,-1.06,15.6060404972,0.0
2021-06-06 06:00:00,15.35716,-11.02916,18.9072666869,0.04716,0.24084000000000003,0.2454138774,15.31,-11.27,19.0107601111,32.86,15.72716,-0.7891600000000001,15.7469468524,0.04716,0.24084000000000003,0.2454138774,15.68,-1.03,15.713793304,0.0
2021-06-06 06:30:00,16.139,-10.9768,19.5181315509,0.099,0.31320000000000003,0.32847410860000004,16.04,-11.29,19.6149356359,32.81,16.509,-0.7468,16.5258824648,0.099,0.31320000000000003,0.32847410860000004,16.41,-1.06,16.4441995853,0.0
2021-06-06 07:00:00,16.5318,-10.98192,19.8469891451,0.3618,0.29808,0.46877598740000004,16.17,-11.28,19.7156612874,32.84,16.9018,-0.7019200000000001,16.9163688458,0.3618,0.29808,0.46877598740000004,16.54,-1.0,16.5702021714,0.0
2021-06-06 07:30:00,17.67764,-10.70792,20.6678133022,0.46764000000000006,0.26208000000000004,0.5360719131,17.21,-10.97,20.4089441177,32.91,18.05764,-0.43792000000000003,18.062949269,0.46764000000000006,0.26208000000000004,0.5360719131,17.59,-0.7000000000000001,17.6039228583,0.0
2021-06-06 08:00:00,18.75872,-10.5052,21.4999721646,0.46872,0.0648,0.473178062,18.29,-10.57,21.1246065052,32.88,19.15872,-0.2952,19.1609941046,0.46872,0.0648,0.473178062,18.69,-0.36,18.6934667732,0.0
2021-06-06 08:30:00,20.0118,-10.8344,22.7564576022,0.5418000000000001,0.0756,0.5470489923,19.47,-10.91,22.3183556742,32.79,20.4318,-0.6844,20.4432593928,0.5418000000000001,0.0756,0.5470489923,19.89,-0.76,19.9045145633,0.0
2021-06-06 09:00:00,21.28352,-11.10028,24.0042587819,0.80352,0.09972,0.8096841784000001,20.48,-11.2,23.3424591678,32.74,21.72352,-1.04028,21.7484138196,0.80352,0.09972,0.8096841784000001,20.92,-1.1400000000000001,20.9510381604,0.0
2021-06-06 09:30:00,22.7594,-10.72844,25.1612740773,1.0493999999999999,0.15156,1.060288071,21.71,-10.88,24.2837085306,32.6,23.2194,-0.66844,23.2290195315,1.0493999999999999,0.15156,1.060288071,22.17,-0.8200000000000001,22.185159454,0.0
2021-06-06 10:00:00,24.27808,-10.4074,26.414752379,1.10808,0.19260000000000002,1.1246937567,23.17,-10.6,25.479578097,32.6,24.74808,-0.3874,24.7511119436,1.10808,0.19260000000000002,1.1246937567,23.64,-0.58,23.6471139888,0.0
2021-06-06 10:30:00,25.16124,-10.22532,27.1596238457,1.37124,0.18468,1.3836205549,23.79,-10.41,25.9679071163,32.55,25.65124,-0.21532,25.6521436968,1.37124,0.18468,1.3836205549,24.28,-0.4,24.2832946694,0.0
2021-06-06 11:00:00,25.01404,-9.91848,26.9087057034,1.54404,0.01152,1.5440829745,23.47,-9.93,25.484226494,32.54,25.49404,0.08152000000000001,25.4941703343,1.54404,0.01152,1.5440829745,23.95,0.07,23.9501022962,0.0
2021-06-06 11:30:00,25.305,-9.72512,27.10942611,1.5750000000000002,-0.10512,1.5785041066,23.73,-9.62,25.6058059822,32.43,25.795,0.21488000000000002,25.7958949915,1.5750000000000002,-0.10512,1.5785041066,24.22,0.32,24.2221138632,0.0
2021-06-06 12:00:00,25.2972,-9.7848,27.1236177322,2.4372,0.11520000000000001,2.4399210807,22.86,-9.9,24.9116358355,32.43,25.7672,0.2452,25.768366632,2.4372,0.11520000000000001,2.4399210807,23.33,0.13,23.3303621918,0.0
2021-06-06 12:30:00,25.91352,-9.81808,27.7111027149,2.96352,-0.02808,2.9636530291,22.95,-9.79,24.9508837519,32.54,26.39352,0.22192,26.394452949,2.96352,-0.02808,2.9636530291,23.43,0.25,23.4313337222,0.0
2021-06-06 13:00:00,26.0784,-9.77484,27.8501426134,2.2284,-0.20484000000000002,2.2377948936,23.85,-9.57,25.6983929459,32.58,26.5684,0.24516000000000002,26.5695310833,2.2284,-0.20484000000000002,2.2377948936,24.34,0.45,24.3441594638,0.0
2021-06-06 13:30:00,24.68532,-10.08992,26.6677991051,2.51532,-0.16992000000000002,2.5210528572,22.17,-9.92,24.2881720185,32.55,25.14532,0.09008000000000001,25.1454813497,2.51532,-0.16992000000000002,2.5210528572,22.63,0.26,22.6314935433,0.0
2021-06-06 14:00:00,23.572400000000002,-10.11608,25.6513764996,2.3724,-0.22608000000000003,2.3831479028,21.2,-9.89,23.393420015,32.79,24.0124,0.003920000000000001,24.01240032,2.3724,-0.22608000000000003,2.3831479028,21.64,0.23,21.6412222391,0.0
2021-06-06 14:30:00,22.98492,-10.19816,25.1457554031,2.46492,-0.30816000000000004,2.4841081281,20.52,-9.89,22.778992515,32.74,23.43492,-0.05816,23.4349921697,2.46492,-0.30816000000000004,2.4841081281,20.97,0.25,20.9714901712,0.0
2021-06-06 15:00:00,22.31456,-10.37404,24.6081347102,2.46456,-0.19404000000000002,2.4721867881,19.85,-10.18,22.308180114,32.74,22.734560000000002,-0.20404000000000003,22.7354755991,2.46456,-0.19404000000000002,2.4721867881,20.27,-0.01,20.2700024667,0.0
2021-06-06 15:30:00,21.93016,-10.398,24.2703589101,3.0801600000000002,-0.108,3.0820528265,18.85,-10.29,21.4757211753,32.74,22.34016,-0.20800000000000002,22.34112828,3.0801600000000002,-0.108,3.0820528265,19.26,-0.1,19.2602596037,0.0
2021-06-06 16:00:00,21.8802,-10.44488,24.2453845145,2.9502,-0.16488000000000003,2.9548037929,18.93,-10.28,21.5412000594,32.78,22.2902,-0.23488,22.2914374739,2.9502,-0.16488000000000003,2.9548037929,19.34,-0.07,19.34012668,0.0
2021-06-06 16:30:00,22.18988,-10.45508,24.5295632293,2.72988,-0.23508,2.7399831059,19.46,-10.22,21.9804458554,32.78,22.61988,-0.29508,22.6218046013,2.72988,-0.23508,2.7399831059,19.89,-0.06,19.8900904975,0.0
2021-06-06 17:00:00,23.0142,-10.38408,25.2484161699,2.2842000000000002,-0.15408000000000002,2.2893908112,20.73,-10.23,23.1167861088,32.7,23.4442,-0.25408000000000003,23.4455767744,2.2842000000000002,-0.15408000000000002,2.2893908112,21.16,-0.1,21.1602362936,0.0
2021-06-06 17:30:00,23.4796,-10.65592,25.7844962566,3.9996,0.33408000000000004,4.0135283239,19.48,-10.99,22.3662804239,32.7,23.9096,-0.49592,23.9147424993,3.9996,0.33408000000000004,4.0135283239,19.91,-0.8300000000000001,19.9272928417,0.0
2021-06-06 18:00:00,24.43472,-10.72528,26.684961543100002,3.92472,0.32472,3.9381302869,20.51,-11.05,23.297265934,32.74,24.87472,-0.5152800000000001,24.880056442,3.92472,0.32472,3.9381302869,20.95,-0.84,20.9668333327,0.0
2021-06-06 18:30:00,25.03664,-10.71184,27.2319088327,1.64664,-0.23184000000000002,1.6628809564,23.39,-10.48,25.6304994099,32.84,25.52664,-0.5318400000000001,25.5321797635,1.64664,-0.23184000000000002,1.6628809564,23.88,-0.30000000000000004,23.8818843478,0.0
2021-06-06 19:00:00,25.41748,-10.68672,27.5727088606,1.07748,-0.21672000000000002,1.0990590106,24.34,-10.47,26.4963488051,32.8,25.91748,-0.55672,25.9234586178,1.07748,-0.21672000000000002,1.0990590106,24.84,-0.34,24.8423267831,0.0
2021-06-06 19:30:00,25.2932,-10.483,27.379540815,0.9432,-0.243,0.9739996099,24.35,-10.24,26.4155276305,32.76,25.7932,-0.333,25.7953494886,0.9432,-0.243,0.9739996099,24.85,-0.09,24.8501629773,0.0
2021-06-06 20:00:00,25.51092,-10.678840000000001,27.6558251186,0.52092,0.011160000000000002,0.5210395302,24.99,-10.69,27.1804378184,32.69,26.02092,-0.54884,26.0267074943,0.52092,0.011160000000000002,0.5210395302,25.5,-0.56,25.5061482784,0.0
2021-06-06 20:30:00,26.06068,-10.97496,28.2773547041,0.22068000000000002,0.09504000000000001,0.240275392,25.84,-11.07,28.1113944869,32.75,26.59068,-0.85496,26.6044210511,0.22068000000000002,0.09504000000000001,0.240275392,26.37,-0.9500000000000001,26.3871067001,0.0
2021-06-06 21:00:00,25.97576,-10.79972,28.13137145,0.09576000000000001,0.17028000000000001,0.1953592998,25.88,-10.97,28.1089896652,32.75,26.49576,-0.74972,26.5063648593,0.09576000000000001,0.17028000000000001,0.1953592998,26.4,-0.92,26.4160254391,0.0
2021-06-06 21:30:00,25.37888,-11.11084,27.7044818677,0.038880000000000005,0.11916000000000002,0.1253425706,25.34,-11.23,27.7169352563,32.63,25.89888,-0.97084,25.9170699648,0.038880000000000005,0.11916000000000002,0.1253425706,25.86,-1.09,25.8829615771,0.0
2021-06-06 22:00:00,24.82864,-11.27668,27.2694861718,0.18864,0.01332,0.18910968250000001,24.64,-11.29,27.103389087,32.76,25.32864,-1.14668,25.3545830033,0.18864,0.01332,0.18910968250000001,25.14,-1.16,25.1667479027,0.0
