Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-06 22:30:00,24.08144,-11.50968,26.690606703,0.36144000000000004,-0.13968,0.38749113020000003,23.72,-11.37,26.3042829212,32.76,24.57144,-1.29968,24.6057885827,0.36144000000000004,-0.13968,0.38749113020000003,24.21,-1.16,24.2377742377,0.0
2021-06-06 23:00:00,22.49948,-11.6748,25.3481272545,0.15948,-0.0648,0.1721421227,22.34,-11.61,25.1767293348,32.86,22.96948,-1.4448,23.0148747229,0.15948,-0.0648,0.1721421227,22.81,-1.38,22.8517067196,0.0
2021-06-06 23:30:00,20.6116,-11.82956,23.7650277583,0.2016,-0.07956,0.2167310628,20.41,-11.75,23.550596595400002,32.89,21.0416,-1.7095600000000002,21.1109338011,0.2016,-0.07956,0.2167310628,20.84,-1.63,20.903648007,0.0
2021-06-07 00:00:00,19.19548,-12.0928,22.6870505855,0.19548000000000001,-0.0828,0.2122928882,19.0,-12.01,22.4775465743,32.7,19.61548,-1.8128000000000002,19.6990684925,0.19548000000000001,-0.0828,0.2122928882,19.42,-1.73,19.4969048826,0.0
2021-06-07 00:30:00,18.13644,-12.19688,21.856219655,0.13644,-0.05688000000000001,0.1478215411,18.0,-12.14,21.7112781752,32.93,18.53644,-1.91688,18.6352900919,0.13644,-0.05688000000000001,0.1478215411,18.4,-1.8599999999999999,18.4937719246,0.0
2021-06-07 01:00:00,17.39616,-12.2574,21.2807480485,0.23616,-0.07740000000000001,0.24852023180000002,17.16,-12.18,21.0432411952,32.96,17.78616,-1.9074,17.8881430648,0.23616,-0.07740000000000001,0.24852023180000002,17.55,-1.83,17.6451523088,0.0
2021-06-07 01:30:00,16.999,-12.30092,20.982817586,0.099,-0.07092000000000001,0.1217811414,16.9,-12.23,20.8610378457,33.03,17.379,-1.93092,17.4859398674,0.099,-0.07092000000000001,0.1217811414,17.28,-1.8599999999999999,17.3798158793,0.0
2021-06-07 02:00:00,16.51652,-12.29264,20.5889395327,0.32652000000000003,-0.15264000000000003,0.3604362357,16.19,-12.14,20.2360000988,33.07,16.88652,-1.9726400000000002,17.0013489547,0.32652000000000003,-0.15264000000000003,0.3604362357,16.56,-1.82,16.6597118823,0.0
2021-06-07 02:30:00,16.23048,-12.2018,20.3054771988,0.9604800000000001,-0.3618,1.0263630305,15.27,-11.84,19.3224869,33.0,16.57048,-1.8918,16.6781208375,0.9604800000000001,-0.3618,1.0263630305,15.61,-1.53,15.6848015607,0.0
2021-06-07 03:00:00,15.8708,-12.23352,20.0384955581,1.0008,-0.35352000000000006,1.0614033307,14.87,-11.88,19.0329004621,32.98,16.2308,-1.9535200000000001,16.3479389842,1.0008,-0.35352000000000006,1.0614033307,15.23,-1.6,15.3138140253,0.0
2021-06-07 03:30:00,15.7652,-12.21544,19.9438839105,1.1052,-0.41544000000000003,1.1807020934999999,14.66,-11.8,18.8190222913,32.92,16.1052,-1.8954400000000002,16.2163547024,1.1052,-0.41544000000000003,1.1807020934999999,15.0,-1.48,15.0728364948,0.0
2021-06-07 04:00:00,15.66504,-12.23756,19.8784142465,0.9050400000000001,-0.36756000000000005,0.9768304639000001,14.76,-11.87,18.9408157163,32.97,16.00504,-1.8875600000000001,16.115960665,0.9050400000000001,-0.36756000000000005,0.9768304639000001,15.1,-1.52,15.1763104871,0.0
2021-06-07 04:30:00,15.93264,-12.13504,20.0276861662,0.6026400000000001,-0.27504,0.6624363903,15.33,-11.86,19.3821696412,32.97,16.29264,-1.82504,16.3945383946,0.6026400000000001,-0.27504,0.6624363903,15.69,-1.55,15.7663756139,0.0
2021-06-07 05:00:00,15.93596,-11.92076,19.901239662400002,1.06596,-0.41076,1.1423635582,14.87,-11.51,18.8041750683,32.97,16.27596,-1.5807600000000002,16.3525434138,1.06596,-0.41076,1.1423635582,15.21,-1.17,15.2549336282,0.0
2021-06-07 05:30:00,16.56972,-11.79636,20.3398557057,0.5497200000000001,-0.21636000000000002,0.5907653747,16.02,-11.58,19.7670635148,33.01,16.93972,-1.37636,16.9955429607,0.5497200000000001,-0.21636000000000002,0.5907653747,16.39,-1.16,16.4309981438,0.0
2021-06-07 06:00:00,17.75808,-11.67544,21.2524187913,0.38808000000000004,-0.14544,0.4144380291,17.37,-11.53,20.8484483835,33.14,18.14808,-1.28544,18.1935473089,0.38808000000000004,-0.14544,0.4144380291,17.76,-1.1400000000000001,17.7965502275,0.0
2021-06-07 06:30:00,20.2668,-10.83008,22.9789863799,0.8568,-0.28008,0.9014161339000001,19.41,-10.55,22.0918672819,33.14,20.6868,-0.57008,20.6946535474,0.8568,-0.28008,0.9014161339000001,19.83,-0.29,19.8321204111,0.0
2021-06-07 07:00:00,22.15024,-10.14548,24.3631667992,0.66024,-0.01548,0.6604214473000001,21.49,-10.13,23.7578829023,32.93,22.61024,0.12452,22.6105828781,0.66024,-0.01548,0.6604214473000001,21.95,0.14,21.9504464647,0.0
2021-06-07 07:30:00,24.72428,-9.26392,26.4028452119,0.6742800000000001,-0.13392,0.6874504235000001,24.05,-9.13,25.7246846434,32.68,25.21428,0.84608,25.2284713624,0.6742800000000001,-0.13392,0.6874504235000001,24.54,0.98,24.5595602566,0.0
2021-06-07 08:00:00,26.29316,-7.93208,27.4635787164,0.8031600000000001,-0.08208,0.807343243,25.49,-7.85,26.6713816665,32.68,26.81316,1.93792,26.8831003255,0.8031600000000001,-0.08208,0.807343243,26.01,2.02,26.0883211418,0.0
2021-06-07 08:30:00,28.56992,-4.2706,28.8873389769,1.06992,-0.2106,1.0904499834,27.5,-4.06,27.7980862651,32.61,28.67992,1.1894,28.7045725202,1.06992,-0.2106,1.0904499834,27.61,1.4,27.6454716002,0.0
2021-06-07 09:00:00,29.63552,-0.8538800000000001,29.6478187516,1.14552,0.0061200000000000004,1.1455363481,28.49,-0.86,28.5029770375,32.61,29.30552,0.23612000000000002,29.3064712158,1.14552,0.0061200000000000004,1.1455363481,28.16,0.23,28.1609392599,0.0
2021-06-07 09:30:00,28.91876,-1.22244,28.944585668,1.68876,-0.17244,1.6975411309,27.23,-1.05,27.250236696199998,32.9,28.60876,-0.14244,28.6091145947,1.68876,-0.17244,1.6975411309,26.92,0.03,26.9200167162,0.0
2021-06-07 10:00:00,29.20336,-2.02752,29.2736583406,1.59336,-0.13752,1.5992835396,27.61,-1.8900000000000001,27.6746129151,32.9,28.88336,-0.9075200000000001,28.897613698,1.59336,-0.13752,1.5992835396,27.29,-0.77,27.3008607923,0.0
2021-06-07 10:30:00,29.80804,-2.24768,29.892663214,1.68804,-0.15768000000000001,1.6953884581,28.12,-2.09,28.1975619513,32.9,29.48804,-1.11768,29.5092140123,1.68804,-0.15768000000000001,1.6953884581,27.8,-0.96,27.816570601,0.0
2021-06-07 11:00:00,28.97284,-2.1574400000000002,29.0530550032,2.56284,-0.12744,2.5660065898999997,26.41,-2.03,26.4879028992,32.96,28.66284,-1.03744,28.6816087174,2.56284,-0.12744,2.5660065898999997,26.1,-0.91,26.1158591664,0.0
2021-06-07 11:30:00,28.8422,-2.04104,28.9143276789,2.5722,-0.22104000000000001,2.5816799805,26.27,-1.82,26.3329698287,32.9,28.5422,-0.9110400000000001,28.5567360656,2.5722,-0.22104000000000001,2.5816799805,25.97,-0.6900000000000001,25.9791647287,0.0
2021-06-07 12:00:00,28.87052,-2.01264,28.940588191,2.99052,-0.33264000000000005,3.0089631503,25.88,-1.6800000000000002,25.934471269,32.9,28.56052,-0.8826400000000001,28.5741553863,2.99052,-0.33264000000000005,3.0089631503,25.57,-0.55,25.5759144509,0.0
2021-06-07 12:30:00,29.42936,-1.9024,29.4907842515,2.79936,-0.3024,2.8156459596000003,26.63,-1.6,26.6780227903,32.9,29.12936,-0.7724000000000001,29.1395987579,2.79936,-0.3024,2.8156459596000003,26.33,-0.47000000000000003,26.3341945007,0.0
2021-06-07 13:00:00,29.07204,-2.24324,29.1584573573,3.09204,-0.36324,3.1133028538,25.98,-1.88,26.0479327395,32.9,28.76204,-1.12324,28.7839645125,3.09204,-0.36324,3.1133028538,25.67,-0.76,25.6812480226,0.0
2021-06-07 13:30:00,28.66612,-2.57524,28.7815617525,2.79612,-0.43524,2.8297916729,25.87,-2.14,25.9583608882,32.92,28.34612,-1.41524,28.3814274361,2.79612,-0.43524,2.8297916729,25.55,-0.98,25.568787613,0.0
2021-06-07 14:00:00,27.56244,-2.59004,27.6838654446,3.50244,-0.41004,3.5263605538,24.06,-2.18,24.1585595597,33.19,27.26244,-1.42004,27.2993983149,3.50244,-0.41004,3.5263605538,23.76,-1.01,23.7814570622,0.0
2021-06-07 14:30:00,26.58188,-2.52288,26.7013345702,3.97188,-0.54288,4.0088089788,22.61,-1.98,22.6965305719,33.29,26.30188,-1.34288,26.3361390152,3.97188,-0.54288,4.0088089788,22.33,-0.8,22.3443259017,0.0
2021-06-07 15:00:00,27.50276,-2.5864000000000003,27.624106729,3.72276,-0.5364,3.7612055219,23.78,-2.05,23.8681985076,33.35,27.22276,-1.4064,27.2590649689,3.72276,-0.5364,3.7612055219,23.5,-0.87,23.5160987411,0.0
2021-06-07 15:30:00,27.67436,-2.8670400000000003,27.8224750835,3.29436,-0.5270400000000001,3.3362522343,24.38,-2.34,24.4920395231,33.42,27.36436,-1.69704,27.4169316841,3.29436,-0.5270400000000001,3.3362522343,24.07,-1.17,24.0984190353,0.0
2021-06-07 16:00:00,27.49972,-3.10716,27.6747004201,3.78972,-0.49716000000000005,3.8221912228,23.71,-2.61,23.8532220046,33.42,27.19972,-1.9271600000000002,27.2679062956,3.78972,-0.49716000000000005,3.8221912228,23.41,-1.43,23.4536351127,0.0
2021-06-07 16:30:00,27.0122,-7.4908,28.0316077577,3.2922000000000002,-0.46080000000000004,3.3242920269000003,23.72,-7.03,24.7398322549,33.42,27.1722,-1.1108,27.1948952835,3.2922000000000002,-0.46080000000000004,3.3242920269000003,23.88,-0.65,23.888844677,0.0
2021-06-07 17:00:00,26.84968,-10.46104,28.8155977551,3.55968,-0.49104000000000003,3.5933886492,23.29,-9.97,25.3342653337,33.09,27.31968,-0.32104000000000005,27.3215662432,3.55968,-0.49104000000000003,3.5933886492,23.76,0.17,23.7606081572,0.0
2021-06-07 17:30:00,26.56652,-10.53736,28.5799919643,9.77652,0.5126400000000001,9.7899511276,16.79,-11.05,20.0999154227,32.78,26.94652,-0.30736,26.9482728627,9.77652,0.5126400000000001,9.7899511276,17.17,-0.8200000000000001,17.1895695118,0.0
2021-06-07 18:00:00,28.0792,-10.43112,29.954127213,5.1192,-0.14112000000000002,5.1211447445,22.96,-10.29,25.1603994404,32.89,28.5592,-0.33112,28.561119465,5.1192,-0.14112000000000002,5.1211447445,23.44,-0.19,23.4407700385,0.0
2021-06-07 18:30:00,28.23184,-10.5794,30.148971693,2.66184,-0.4194,2.6946778184999998,25.57,-10.16,27.5145506959,32.77,28.74184,-0.46940000000000004,28.7456727691,2.66184,-0.4194,2.6946778184999998,26.08,-0.05,26.0800479294,0.0
2021-06-07 19:00:00,28.19276,-10.79488,30.1887586799,1.83276,-0.34488,1.8649266559000002,26.36,-10.45,28.3558124553,32.71,28.72276,-0.7148800000000001,28.7316549372,1.83276,-0.34488,1.8649266559000002,26.89,-0.37,26.8925454355,0.0
2021-06-07 19:30:00,28.01996,-10.80812,30.0322096479,0.9399600000000001,-0.25812,0.9747567574,27.08,-10.55,29.0624998925,32.71,28.55996,-0.8781200000000001,28.5734563876,0.9399600000000001,-0.25812,0.9747567574,27.62,-0.62,27.6269578492,0.0
2021-06-07 20:00:00,28.65944,-11.20004,30.7701868229,0.64944,-0.23004000000000002,0.6889780223,28.01,-10.97,30.0815724323,32.48,29.20944,-1.19004,29.2336720293,0.64944,-0.23004000000000002,0.6889780223,28.56,-0.96,28.5761298989,0.0
2021-06-07 20:30:00,27.94348,-11.55876,30.2397587168,3.45348,-0.06876,3.4541644501,24.49,-11.49,27.0514361911,32.62,28.44348,-1.5187599999999999,28.4839987791,3.45348,-0.06876,3.4541644501,24.99,-1.45,25.0320314797,0.0
2021-06-07 21:00:00,27.19864,-11.78144,29.6406536082,1.08864,-0.36144000000000004,1.1470727628,26.11,-11.42,28.4982192426,32.67,27.72864,-1.66144,27.7783703468,1.08864,-0.36144000000000004,1.1470727628,26.64,-1.3,26.6717003582,0.0
2021-06-07 21:30:00,26.81004,-10.95132,28.9604843631,0.6800400000000001,-0.21132,0.7121169455,26.13,-10.74,28.2510973238,32.81,27.33004,-0.81132,27.3420797772,0.6800400000000001,-0.21132,0.7121169455,26.65,-0.6000000000000001,26.6567533657,0.0
2021-06-07 22:00:00,26.2468,-11.0088,28.462048199,0.6768000000000001,-0.2088,0.7082765562000001,25.57,-10.8,27.7572495035,32.79,26.7668,-0.8788,26.7812223709,0.6768000000000001,-0.2088,0.7082765562000001,26.09,-0.67,26.0986014951,0.0
2021-06-07 22:30:00,25.16604,-11.38992,27.623537914,0.62604,-0.16992000000000002,0.6486901325000001,24.54,-11.22,26.9833281861,32.79,25.66604,-1.13992,25.691341477,0.62604,-0.16992000000000002,0.6486901325000001,25.04,-0.97,25.0587808961,0.0
2021-06-07 23:00:00,23.46604,-11.64948,26.1985766322,0.26604,0.02052,0.2668301932,23.2,-11.67,25.9697689632,32.95,23.94604,-1.34948,23.9840348555,0.26604,0.02052,0.2668301932,23.68,-1.37,23.7195973828,0.0
2021-06-07 23:30:00,21.8596,-10.50432,24.2524813333,0.1296,0.08568,0.155361586,21.73,-10.59,24.1731462578,33.04,22.3296,-0.044320000000000005,22.3296439833,0.1296,0.08568,0.155361586,22.2,-0.13,22.2003806274,0.0
2021-06-08 00:00:00,20.35664,-10.17444,22.7576804926,0.11664000000000001,0.11556000000000001,0.16419197060000001,20.24,-10.29,22.705543376,33.24,20.80664,0.19556,20.8075590064,0.11664000000000001,0.11556000000000001,0.16419197060000001,20.69,0.08,20.6901546635,0.0
2021-06-08 00:30:00,19.33388,-10.379480000000001,21.9438492732,0.08388000000000001,0.11052000000000001,0.1387462605,19.25,-10.49,21.9226503872,33.09,19.75388,0.09052,19.7540873979,0.08388000000000001,0.11052000000000001,0.1387462605,19.67,-0.02,19.6700101678,0.0
2021-06-08 01:00:00,18.64984,-10.39448,21.3509191019,0.15984,0.06552000000000001,0.172747492,18.49,-10.46,21.2436272797,33.2,19.06984,0.12552000000000002,19.0702530895,0.15984,0.06552000000000001,0.172747492,18.91,0.06,18.9100951875,0.0
2021-06-08 01:30:00,18.03256,-10.49788,20.8657303886,0.05256,0.042120000000000005,0.0673546435,17.98,-10.54,20.8415930293,33.27,18.44256,0.0021200000000000004,18.4425601218,0.05256,0.042120000000000005,0.0673546435,18.39,-0.04,18.3900435019,0.0
2021-06-08 02:00:00,17.78816,-10.52068,20.6664787482,0.038160000000000006,0.13932,0.14445154200000002,17.75,-10.66,20.7050259599,33.18,18.18816,-0.030680000000000002,18.1881858757,0.038160000000000006,0.13932,0.14445154200000002,18.15,-0.17,18.1507961258,0.0
2021-06-08 02:30:00,17.45672,-10.651720000000001,20.4498462614,0.03672,0.09828,0.10491576050000001,17.42,-10.75,20.469951148,33.25,17.85672,-0.13172,17.8572058093,0.03672,0.09828,0.10491576050000001,17.82,-0.23,17.8214842255,0.0
2021-06-08 03:00:00,17.17828,-9.86104,19.8074080495,0.09828,0.13896,0.17020235020000002,17.08,-10.0,19.792079223800002,33.25,17.41828,-1.7310400000000001,17.5040845987,0.09828,0.13896,0.17020235020000002,17.32,-1.87,17.4206572781,0.0
2021-06-08 03:30:00,16.75188,-7.76832,18.4654347135,0.10188000000000001,0.21168,0.2349211715,16.65,-7.98,18.4635559955,33.15,16.59188,-6.26832,17.7364685763,0.10188000000000001,0.21168,0.2349211715,16.49,-6.48,17.7175195781,0.0
2021-06-08 04:00:00,16.79024,-7.76164,18.497438059,0.030240000000000003,0.19836,0.2006518059,16.76,-7.96,18.5542232389,32.46,16.63024,-6.27164,17.7735294961,0.030240000000000003,0.19836,0.2006518059,16.6,-6.47,17.8163099434,0.0
2021-06-08 04:30:00,17.0642,-7.78364,18.7555851226,0.0342,0.12636,0.1309064154,17.03,-7.91,18.7773533811,32.5,16.8942,-6.27364,18.0214470143,0.0342,0.12636,0.1309064154,16.86,-6.4,18.033845957,0.0
2021-06-08 05:00:00,17.03572,-7.58244,18.6469609393,0.045720000000000004,0.18756,0.193051993,16.99,-7.77,18.6824248961,32.5,16.86572,-6.09244,17.9323823368,0.045720000000000004,0.18756,0.193051993,16.82,-6.28,17.954130444,0.0
2021-06-08 05:30:00,17.612,-7.3806,19.0959629336,0.07200000000000001,0.2394,0.24999271990000002,17.54,-7.62,19.1237025704,32.47,17.442,-5.8906,18.409848787,0.07200000000000001,0.2394,0.24999271990000002,17.37,-6.13,18.4199294244,0.0
2021-06-08 06:00:00,18.55736,-7.2782,19.933584861,0.11736,0.2718,0.29605507870000003,18.44,-7.55,19.9257647281,32.39,18.39736,-5.7982,19.289426591,0.11736,0.2718,0.29605507870000003,18.28,-6.07,19.2614459478,0.0
2021-06-08 06:30:00,20.64772,-5.92968,21.4823054187,0.20772000000000002,0.22032000000000002,0.30280109110000003,20.44,-6.15,21.345165729,32.44,20.46772,-4.34968,20.924800551,0.20772000000000002,0.22032000000000002,0.30280109110000003,20.26,-4.57,20.7690274207,0.0
2021-06-08 07:00:00,22.29248,-5.93344,23.0686014917,0.40248000000000006,0.28656000000000004,0.4940716385,21.89,-6.22,22.7565485081,32.47,22.09248,-4.41344,22.5290063071,0.40248000000000006,0.28656000000000004,0.4940716385,21.69,-4.7,22.1933796435,0.0
2021-06-08 07:30:00,24.73844,-5.9263200000000005,25.4383899329,0.65844,0.28368000000000004,0.7169501907,24.08,-6.21,24.8678607846,32.49,24.51844,-4.4263200000000005,24.9147789229,0.65844,0.28368000000000004,0.7169501907,23.86,-4.71,24.3204379072,0.0
2021-06-08 08:00:00,25.73696,-5.64296,26.3483226715,1.05696,0.25704000000000005,1.0877656012,24.68,-5.9,25.3754290604,32.42,25.76696,-1.01296,25.786863237,1.05696,0.25704000000000005,1.0877656012,24.71,-1.27,24.7426150599,0.0
2021-06-08 08:30:00,26.85232,-6.55436,27.6406715619,1.37232,0.21564000000000003,1.3891590233,25.48,-6.77,26.3640531785,32.81,27.33232,3.87564,27.605729513900002,1.37232,0.21564000000000003,1.3891590233,25.96,3.66,26.2167351133,0.0
2021-06-08 09:00:00,26.80344,-6.21904,27.5154657303,1.60344,0.21096,1.6172581597,25.2,-6.43,26.0074008698,32.81,27.29344,4.30096,27.6302393033,1.60344,0.21096,1.6172581597,25.69,4.09,26.0135387827,0.0
2021-06-08 09:30:00,27.42432,-6.35976,28.1520847313,1.8043200000000001,0.21024,1.8165273243,25.62,-6.57,26.4489943098,32.77,27.91432,4.09024,28.2123966426,1.8043200000000001,0.21024,1.8165273243,26.11,3.88,26.3967138106,0.0
2021-06-08 10:00:00,27.53868,-6.3174,28.2539986356,1.76868,0.19260000000000002,1.7791356616,25.77,-6.51,26.5795598158,32.77,28.03868,4.2126,28.3533697275,1.76868,0.19260000000000002,1.7791356616,26.27,4.02,26.5758029041,0.0
2021-06-08 10:30:00,27.02684,-6.57856,27.8159582265,2.3468400000000003,0.18144000000000002,2.3538433379,24.68,-6.76,25.5890601625,32.91,27.49684,4.07144,27.7966334951,2.3468400000000003,0.18144000000000002,2.3538433379,25.15,3.89,25.4490589217,0.0
2021-06-08 11:00:00,27.19616,-6.64028,27.9950788037,2.66616,0.18972000000000003,2.6729015739,24.53,-6.83,25.4631066447,33.11,27.67616,3.95972,27.9579901786,2.66616,0.18972000000000003,2.6729015739,25.01,3.77,25.2925483097,0.0
2021-06-08 11:30:00,26.95064,-6.65828,27.760938186,2.6006400000000003,0.17172,2.6063031612,24.35,-6.83,25.2897489114,33.0,27.43064,3.95172,27.7138251017,2.6006400000000003,0.17172,2.6063031612,24.83,3.7800000000000002,25.1160765248,0.0
2021-06-08 12:00:00,26.68532,-6.50664,27.4671197542,2.8753200000000003,0.15336000000000002,2.8794069514,23.81,-6.66,24.7239094805,33.02,27.15532,4.03336,27.453221982,2.8753200000000003,0.15336000000000002,2.8794069514,24.28,3.88,24.5880621441,0.0
2021-06-08 12:30:00,26.90224,-6.4116,27.6557251139,2.71224,0.1584,2.716861494,24.19,-6.57,25.0663320013,32.92,27.37224,4.1484,27.6848107304,2.71224,0.1584,2.716861494,24.66,3.99,24.9807065553,0.0
2021-06-08 13:00:00,26.4244,-6.62656,27.2426175834,2.9844,0.16344,2.988872027,23.44,-6.79,24.4036411218,32.94,26.8844,4.00344,27.1808479484,2.9844,0.16344,2.988872027,23.9,3.84,24.2065197829,0.0
2021-06-08 13:30:00,25.50812,-6.90096,26.4251288522,3.04812,0.14904,3.0517615333,22.46,-7.05,23.5404779051,33.04,25.96812,3.79904,26.2445415516,3.04812,0.14904,3.0517615333,22.92,3.65,23.2088108269,0.0
2021-06-08 14:00:00,25.06008,-6.79392,25.9646867605,3.07008,0.13608,3.0730943644,21.99,-6.93,23.0561271683,33.16,25.50008,3.91608,25.7990263881,3.07008,0.13608,3.0730943644,22.43,3.7800000000000002,22.7462810147,0.0
2021-06-08 14:30:00,25.04424,-6.737,25.9345546748,2.96424,0.153,2.9681859405,22.08,-6.89,23.1300345871,33.16,25.48424,3.963,25.7905381366,2.96424,0.153,2.9681859405,22.52,3.81,22.8400197023,0.0
2021-06-08 15:00:00,24.96772,-6.8424,25.8883270946,2.9077200000000003,0.1476,2.9114637828000003,22.06,-6.99,23.1409528758,33.13,25.40772,3.8176,25.6929232544,2.9077200000000003,0.1476,2.9114637828000003,22.5,3.67,22.7973441436,0.0
2021-06-08 15:30:00,25.16444,-6.8916,26.0910557677,2.8544400000000003,0.1584,2.8588316274,22.31,-7.05,23.3974058391,33.09,25.62444,3.7484,25.8971509606,2.8544400000000003,0.1584,2.8588316274,22.77,3.59,23.0512689455,0.0
2021-06-08 16:00:00,25.84696,-6.9423200000000005,26.7630556593,2.76696,0.15768000000000001,2.771449192,23.08,-7.1,24.1473890928,33.07,26.30696,3.6876800000000003,26.5641700082,2.76696,0.15768000000000001,2.771449192,23.54,3.5300000000000002,23.8032035659,0.0
2021-06-08 16:30:00,26.13848,-7.58188,27.2158968444,2.50848,0.16812000000000002,2.514107445,23.63,-7.75,24.8684418491,33.04,26.60848,3.06812,26.7847824005,2.50848,0.16812000000000002,2.514107445,24.1,2.9,24.2738542469,0.0
2021-06-08 17:00:00,27.03636,-8.00892,28.1976517039,2.64636,0.00108,2.6463602204,24.39,-8.01,25.6716224653,33.09,27.51636,2.72108,27.6505758352,2.64636,0.00108,2.6463602204,24.87,2.7199999999999998,25.0182993027,0.0
2021-06-08 17:30:00,26.7214,-8.13112,27.9311355017,2.3814,-0.051120000000000006,2.3819486171,24.34,-8.08,25.6460913201,33.21,27.2114,2.61888,27.3371326663,2.3814,-0.051120000000000006,2.3819486171,24.83,2.67,24.9731415725,0.0
2021-06-08 18:00:00,27.10644,-8.24452,28.3325113519,2.11644,-0.07452,2.1177515208,24.99,-8.17,26.291614632799998,33.26,27.60644,2.52548,27.7217167344,2.11644,-0.07452,2.1177515208,25.49,2.6,25.6222579021,0.0
2021-06-08 18:30:00,27.66156,-8.51048,28.9411501407,1.77156,-0.060480000000000006,1.7725920749,25.89,-8.45,27.2340705735,33.31,28.18156,2.25952,28.2719959441,1.77156,-0.060480000000000006,1.7725920749,26.41,2.32,26.5117049621,0.0
2021-06-08 19:00:00,28.01588,-8.64612,29.319701963500002,1.32588,-0.0061200000000000004,1.3258941243,26.69,-8.64,28.0536218696,33.35,28.53588,2.12388,28.6148093411,1.32588,-0.0061200000000000004,1.3258941243,27.21,2.13,27.2932409215,0.0
2021-06-08 19:30:00,27.80088,-7.6384,28.8311304554,0.92088,0.0216,0.9211332881000001,26.88,-7.66,27.9501341678,33.32,27.99088,-0.9984000000000001,28.0086801855,0.92088,0.0216,0.9211332881000001,27.07,-1.02,27.0892100291,0.0
2021-06-08 20:00:00,28.48056,-1.58708,28.5247457629,0.6105600000000001,0.05292,0.6128491168,27.87,-1.6400000000000001,27.9182109026,33.12,27.68056,-5.97708,28.3185255132,0.6105600000000001,0.05292,0.6128491168,27.07,-6.03,27.7334779644,0.0
2021-06-08 20:30:00,29.02616,0.73028,29.0353452403,0.50616,0.08028,0.5124869013,28.52,0.65,28.5274061211,32.54,27.87616,-7.45972,28.857022002,0.50616,0.08028,0.5124869013,27.37,-7.54,28.3895843576,0.0
2021-06-08 21:00:00,28.65612,0.5846,28.6620824543,0.27612000000000003,0.08460000000000001,0.2887895677,28.38,0.5,28.3844041685,32.76,27.50612,-7.6354,28.5462076398,0.27612000000000003,0.08460000000000001,0.2887895677,27.23,-7.72,28.303202999,0.0
2021-06-08 21:30:00,27.85272,0.34904,27.8549069343,0.34272,0.05904,0.34776819870000003,27.51,0.29,27.5115284926,32.82,26.72272,-7.88096,27.8606047084,0.34272,0.05904,0.34776819870000003,26.38,-7.94,27.5490108715,0.0
2021-06-08 22:00:00,27.08208,0.07804000000000001,27.0821924402,0.35208,0.06804,0.358594155,26.73,0.01,26.7300018706,32.89,25.98208,-8.16196,27.2339140075,0.35208,0.06804,0.358594155,25.63,-8.23,26.9189487165,0.0
2021-06-08 22:30:00,26.14232,-0.24148000000000003,26.1434352672,0.38232000000000005,0.038520000000000006,0.38425560870000003,25.76,-0.28,25.7615216942,32.84,25.06232,-8.50148,26.4649777248,0.38232000000000005,0.038520000000000006,0.38425560870000003,24.68,-8.54,26.1157806699,0.0
2021-06-08 23:00:00,25.0714,-0.6003200000000001,25.0785861257,0.3114,0.04968,0.3153380129,24.76,-0.65,24.7685304368,32.95,24.0014,-8.92032,25.6054547092,0.3114,0.04968,0.3153380129,23.69,-8.97,25.3313442202,0.0
2021-06-08 23:30:00,22.96408,-2.59728,23.1104918521,0.5140800000000001,-0.01728,0.5143703382,22.45,-2.58,22.5977631636,33.12,22.19408,-8.04728,23.6079626915,0.5140800000000001,-0.01728,0.5143703382,21.68,-8.03,23.1193274124,0.0
2021-06-09 00:00:00,20.41428,-10.89588,23.14007409,0.7642800000000001,-0.15588000000000002,0.7800144183000001,19.65,-10.74,22.3935280829,33.28,20.83428,-0.51588,20.8406659033,0.7642800000000001,-0.15588000000000002,0.7800144183000001,20.07,-0.36,20.0732284399,0.0
2021-06-09 00:30:00,19.4392,-10.31944,22.0084833315,0.5292,-0.10944000000000001,0.5403977735000001,18.91,-10.21,21.4902815244,33.04,19.8492,-0.19944,19.8502019374,0.5292,-0.10944000000000001,0.5403977735000001,19.32,-0.09,19.3202096262,0.0
2021-06-09 01:00:00,18.7602,-10.45068,21.4746784959,0.5202,-0.13068000000000002,0.5363630323,18.24,-10.32,20.9570990359,32.62,19.1702,-0.25068,19.1718389442,0.5202,-0.13068000000000002,0.5363630323,18.65,-0.12,18.650386055,0.0
2021-06-09 01:30:00,18.00568,-10.53068,20.8590444058,0.9856800000000001,-0.22068000000000002,1.0100815436,17.02,-10.31,19.8991582737,32.71,18.39568,-0.35068000000000005,18.3990222328,0.9856800000000001,-0.22068000000000002,1.0100815436,17.41,-0.13,17.4104853465,0.0
2021-06-09 02:00:00,17.47344,-10.609,20.4419173864,1.60344,-0.369,1.6453512797,15.87,-10.24,18.8868869854,32.68,17.83344,-0.359,17.8370530984,1.60344,-0.369,1.6453512797,16.23,0.01,16.2300030807,0.0
2021-06-09 02:30:00,17.39232,-10.58212,20.3586359729,1.73232,-0.40212000000000003,1.7783793399999999,15.66,-10.18,18.6780084591,32.79,17.75232,-0.36212000000000005,17.7560129612,1.73232,-0.40212000000000003,1.7783793399999999,16.02,0.04,16.0200499375,0.0
2021-06-09 03:00:00,17.07124,-10.68528,20.1395740724,1.28124,-0.30528000000000005,1.3171073669,15.79,-10.38,18.896256243,32.79,17.43124,-0.42528000000000005,17.4364271287,1.28124,-0.30528000000000005,1.3171073669,16.15,-0.12,16.1504458143,0.0
2021-06-09 03:30:00,17.14124,-10.72092,20.2178197238,1.01124,-0.25092000000000003,1.0419055543,16.13,-10.47,19.2301274047,32.79,17.52124,-0.48092,17.5278388623,1.01124,-0.25092000000000003,1.0419055543,16.51,-0.23,16.5116019816,0.0
2021-06-09 04:00:00,17.16052,-10.62516,20.1835941224,0.56052,-0.15516000000000002,0.5815989133,16.6,-10.47,19.6260260878,32.82,17.53052,-0.42516000000000004,17.5356748515,0.56052,-0.15516000000000002,0.5815989133,16.97,-0.27,16.9721477722,0.0
2021-06-09 04:30:00,17.49648,-10.61244,20.4633989147,0.27648,-0.08244000000000001,0.2885091749,17.22,-10.53,20.1843825766,32.74,17.89648,-0.36244000000000004,17.9001496961,0.27648,-0.08244000000000001,0.2885091749,17.62,-0.28,17.6222246042,0.0
2021-06-09 05:00:00,17.53532,-10.47236,20.4244405424,0.08532000000000001,0.10764000000000001,0.13735309240000002,17.45,-10.58,20.4068346394,32.83,17.92532,-0.28236,17.9275437323,0.08532000000000001,0.10764000000000001,0.13735309240000002,17.84,-0.39,17.8442623832,0.0
2021-06-09 05:30:00,18.01584,-10.35672,20.780571216,0.10584,0.14328000000000002,0.17813271460000002,17.91,-10.5,20.7609754106,32.75,18.41584,-0.13672,18.4163475006,0.10584,0.14328000000000002,0.17813271460000002,18.31,-0.28,18.3121407815,0.0
2021-06-09 06:00:00,18.96688,-10.23436,21.551906216,0.14688,0.21564000000000003,0.2609106054,18.82,-10.45,21.5266091152,32.78,19.37688,-0.054360000000000006,19.3769562508,0.14688,0.21564000000000003,0.2609106054,19.23,-0.27,19.2318953824,0.0
2021-06-09 06:30:00,21.01488,-9.52072,23.0709620678,0.25488,0.26928,0.3707769313,20.76,-9.79,22.952596803,32.75,21.46488,0.58928,21.4729672922,0.25488,0.26928,0.3707769313,21.21,0.32,21.2124138183,0.0
2021-06-09 07:00:00,23.21784,-8.98416,24.8954458721,0.44784,0.28584000000000004,0.5312863364,22.77,-9.27,24.584665952599998,32.65,23.69784,1.13584,23.7250448508,0.44784,0.28584000000000004,0.5312863364,23.25,0.85,23.2655324461,0.0
2021-06-09 07:30:00,25.63008,-8.20352,26.9109409199,0.7300800000000001,0.27648,0.7806779085000001,24.9,-8.48,26.3043798634,32.59,26.14008,1.8664800000000001,26.2066314126,0.7300800000000001,0.27648,0.7806779085000001,25.41,1.5899999999999999,25.459697563,0.0
2021-06-09 08:00:00,26.85512,-9.04964,28.3389035487,1.09512,0.27036000000000004,1.127999266,25.76,-9.32,27.3941599616,32.59,27.36512,0.90036,27.3799276979,1.09512,0.27036000000000004,1.127999266,26.27,0.63,26.2775531585,0.0
2021-06-09 08:30:00,28.33396,-8.6098,29.6132055901,1.26396,0.25020000000000003,1.2884855147,27.07,-8.86,28.4830563669,32.46,28.883960000000002,1.4602,28.9208459303,1.26396,0.25020000000000003,1.2884855147,27.62,1.21,27.64649164,0.0
2021-06-09 09:00:00,28.75552,-8.23836,29.9123804797,1.7755200000000002,0.16164,1.7828625185,26.98,-8.4,28.2573954922,32.65,29.29552,1.8316400000000002,29.3527238457,1.7755200000000002,0.16164,1.7828625185,27.52,1.67,27.5706238595,0.0
2021-06-09 09:30:00,29.25284,-8.01668,30.3314326448,1.48284,0.10332000000000001,1.486435161,27.77,-8.12,28.9328066388,32.62,29.81284,1.9933200000000002,29.8794034995,1.48284,0.10332000000000001,1.486435161,28.33,1.8900000000000001,28.3929744831,0.0
2021-06-09 10:00:00,29.68424,-8.0434,30.7546807484,1.34424,0.15660000000000002,1.3533309786,28.34,-8.2,29.5024676934,32.52,30.25424,2.0966,30.3267995268,1.34424,0.15660000000000002,1.3533309786,28.91,1.94,28.9750185505,0.0
2021-06-09 10:30:00,29.71424,-7.99788,30.7717751076,1.25424,0.13212000000000002,1.2611794765,28.46,-8.13,29.5984543515,32.75,30.28424,2.05212,30.3536882252,1.25424,0.13212000000000002,1.2611794765,29.03,1.92,29.0934236555,0.0
2021-06-09 11:00:00,29.61364,-7.87216,30.6421046457,1.49364,0.08784,1.4962206773,28.12,-7.96,29.2249208724,32.59,30.16364,2.12784,30.2385991923,1.49364,0.08784,1.4962206773,28.67,2.04,28.7424859746,0.0
2021-06-09 11:30:00,29.76708,-7.7768,30.7661773701,1.47708,0.1332,1.4830736888,28.29,-7.91,29.3750268085,32.51,30.34708,2.2032,30.4269511251,1.47708,0.1332,1.4830736888,28.87,2.07,28.9441151186,0.0
2021-06-09 12:00:00,29.54748,-7.54604,30.4958406022,1.7974800000000002,0.09396,1.7999341188,27.75,-7.64,28.7824964171,32.49,30.10748,2.42396,30.2048991727,1.7974800000000002,0.09396,1.7999341188,28.31,2.33,28.4057212547,0.0
2021-06-09 12:30:00,29.90052,-7.5442800000000005,30.8375948639,1.73052,0.045720000000000004,1.7311238514,28.17,-7.59,29.1745951129,32.44,30.45052,2.41572,30.5461924205,1.73052,0.045720000000000004,1.7311238514,28.72,2.37,28.8176213453,0.0
2021-06-09 13:00:00,29.83512,-7.65172,30.8007013617,1.54512,0.008280000000000001,1.5451421853,28.29,-7.66,29.3086966616,32.42,30.41512,2.33828,30.5048697419,1.54512,0.008280000000000001,1.5451421853,28.87,2.33,28.9638705977,0.0
2021-06-09 13:30:00,29.09968,-7.8002,30.1269729004,1.75968,0.0198,1.7597913916999999,27.34,-7.82,28.436385143,32.5,29.64968,2.1998,29.7311729359,1.75968,0.0198,1.7597913916999999,27.89,2.18,27.9750692582,0.0
2021-06-09 14:00:00,28.709,-7.8672,29.7674237521,1.899,-0.007200000000000001,1.8990136492,26.81,-7.86,27.9384269421,32.5,29.249,2.2028,29.3318313243,1.899,-0.007200000000000001,1.8990136492,27.35,2.21,27.4391435726,0.0
2021-06-09 14:30:00,28.5818,-7.83828,29.6371038497,2.7018,-0.45828,2.7403911762,25.88,-7.38,26.9116851944,32.54,29.1118,2.20172,29.1949391196,2.7018,-0.45828,2.7403911762,26.41,2.66,26.5436188188,0.0
2021-06-09 15:00:00,28.0902,-7.90728,29.181919283,3.4002,-0.6472800000000001,3.4612615386,24.69,-7.26,25.7352618017,32.54,28.5902,2.13272,28.6696360395,3.4002,-0.6472800000000001,3.4612615386,25.19,2.7800000000000002,25.3429378723,0.0
2021-06-09 15:30:00,27.64,-8.25404,28.8461223793,3.42,-0.5540400000000001,3.4645866017999998,24.22,-7.7,25.4145312764,32.72,28.15,1.91596,28.2151271966,3.42,-0.5540400000000001,3.4645866017999998,24.73,2.47,24.853044079100002,0.0
2021-06-09 16:00:00,29.12976,-8.28404,30.2847855594,3.11976,-0.5540400000000001,3.1685742502,26.01,-7.73,27.1343509228,32.72,29.66976,1.87596,29.729007457,3.11976,-0.5540400000000001,3.1685742502,26.55,2.43,26.6609714752,0.0
2021-06-09 16:30:00,30.31148,-8.39216,31.4517752958,5.45148,-0.63216,5.48801061,24.86,-7.76,26.0429875398,32.65,30.81148,1.70784,30.8587753687,5.45148,-0.63216,5.48801061,25.36,2.34,25.4677285992,0.0
2021-06-09 17:00:00,30.51356,-8.63636,31.7122067653,5.35356,-0.75636,5.4067259153,25.16,-7.88,26.3651284844,32.65,31.02356,1.49364,31.0594950945,5.35356,-0.75636,5.4067259153,25.67,2.25,25.7684186554,0.0
2021-06-09 17:30:00,30.69192,-9.15928,32.0294608666,5.82192,-0.17928000000000002,5.8246797169,24.87,-8.98,26.4415827817,32.65,31.20192,0.9307200000000001,31.2157981062,5.82192,-0.17928000000000002,5.8246797169,25.38,1.11,25.4042614535,0.0
2021-06-09 18:00:00,30.82396,-9.2608,32.185073042,5.943960000000001,-0.5508000000000001,5.9694255269,24.88,-8.71,26.3605481734,32.67,31.33396,0.8292,31.3449297642,5.943960000000001,-0.5508000000000001,5.9694255269,25.39,1.38,25.4274752974,0.0
2021-06-09 18:30:00,30.09616,-9.39136,31.5273926831,4.28616,-0.89136,4.3778636565,25.81,-8.5,27.1736287603,32.59,30.61616,0.6386400000000001,30.6228201542,4.28616,-0.89136,4.3778636565,26.33,1.53,26.3744156333,0.0
2021-06-09 19:00:00,29.44488,-9.57912,30.9638579345,4.39488,-0.9691200000000001,4.5004626194,25.05,-8.61,26.4883861343,32.59,29.94488,0.50088,29.9490687499,4.39488,-0.9691200000000001,4.5004626194,25.55,1.47,25.592252734,0.0
2021-06-09 19:30:00,28.68348,-9.7144,30.2838503541,4.62348,-1.0044,4.7313197599,24.06,-8.71,25.588038221,32.64,29.17348,0.37560000000000004,29.1758977697,4.62348,-1.0044,4.7313197599,24.55,1.38,24.5887555602,0.0
2021-06-09 20:00:00,28.16804,-9.76524,29.8127219438,4.92804,-1.06524,5.0418562553,23.24,-8.7,24.8150680031,32.64,28.63804,0.38476000000000005,28.640624562,4.92804,-1.06524,5.0418562553,23.71,1.45,23.7542964535,0.0
2021-06-09 20:30:00,27.62124,-10.40544,29.5162003099,6.8612400000000004,-0.68544,6.8953928337,20.76,-9.72,22.9228270508,32.79,28.05124,-0.21544000000000002,28.0520673023,6.8612400000000004,-0.68544,6.8953928337,21.19,0.47000000000000003,21.1952117234,0.0
2021-06-09 21:00:00,27.43544,-10.73428,29.4606200734,4.01544,-0.85428,4.1053078706,23.42,-9.88,25.4187096447,32.79,27.91544,-0.59428,27.9217649713,4.01544,-0.85428,4.1053078706,23.9,0.26,23.9014141841,0.0
2021-06-09 21:30:00,26.05224,-11.18192,28.3505651426,8.65224,0.02808,8.6522855653,17.4,-11.21,20.6984081514,32.74,26.44224,-0.89192,26.4572783465,8.65224,0.02808,8.6522855653,17.79,-0.92,17.8137727615,0.0
2021-06-09 22:00:00,25.19136,-11.19936,27.5686467397,7.7313600000000005,0.08064,7.7317805362000005,17.46,-11.28,20.7867746416,32.96,25.57136,-0.87936,25.586475456,7.7313600000000005,0.08064,7.7317805362000005,17.84,-0.96,17.8658109248,0.0
2021-06-09 22:30:00,24.057,-10.40068,26.2090326693,2.817,-0.67068,2.8957383622,21.24,-9.73,23.3625876135,32.96,24.507,-0.36068000000000006,24.5096539972,2.817,-0.67068,2.8957383622,21.69,0.31,21.6922151935,0.0
2021-06-09 23:00:00,22.83712,-10.32776,25.0638519887,1.88712,-0.52776,1.9595286454,20.95,-9.8,23.1288240082,32.58,23.28712,-0.24776,23.2884379663,1.88712,-0.52776,1.9595286454,21.4,0.28,21.4018316973,0.0
2021-06-09 23:30:00,21.552,-10.69196,24.0584021215,1.152,-0.38196,1.2136710599,20.4,-10.31,22.8572986155,32.6,21.982,-0.41196000000000005,21.9858598886,1.152,-0.38196,1.2136710599,20.83,-0.03,20.8300216034,0.0
2021-06-10 00:00:00,20.21912,-10.86564,22.95375669,1.23912,-0.39564000000000005,1.3007495470000001,18.98,-10.47,21.6762842757,32.87,20.62912,-0.55564,20.636601653,1.23912,-0.39564000000000005,1.3007495470000001,19.39,-0.16,19.3906601229,0.0
2021-06-10 00:30:00,19.21956,-11.07592,22.1825943127,1.15956,-0.38592000000000004,1.2220939571,18.06,-10.69,20.9866552838,32.89,19.62956,-0.6559200000000001,19.6405156969,1.15956,-0.38592000000000004,1.2220939571,18.47,-0.27,18.4719733651,0.0
2021-06-10 01:00:00,18.49416,-11.1818,21.6117237939,1.06416,-0.3618,1.1239820931,17.43,-10.82,20.5152942947,33.06,18.87416,-0.9118,18.8961714362,1.06416,-0.3618,1.1239820931,17.81,-0.55,17.8184903962,0.0
2021-06-10 01:30:00,18.0912,-11.2576,21.3078641633,0.6912,-0.2376,0.7308975304,17.4,-11.02,20.5961258493,32.91,18.4812,-0.9376000000000001,18.5049681761,0.6912,-0.2376,0.7308975304,17.79,-0.7000000000000001,17.8037664554,0.0
2021-06-10 02:00:00,17.52088,-11.2696,20.8323095247,1.82088,-0.48960000000000004,1.8855535353000001,15.7,-10.78,19.0446422912,32.97,17.87088,-0.9796,17.8977084604,1.82088,-0.48960000000000004,1.8855535353000001,16.05,-0.49,16.0574780087,0.0
2021-06-10 02:30:00,17.05148,-11.25292,20.4299089258,3.6514800000000003,-0.86292,3.7520577177,13.4,-10.39,16.9561817636,32.89,17.38148,-0.86292,17.4028870569,3.6514800000000003,-0.86292,3.7520577177,13.73,0.0,13.73,0.0
2021-06-10 03:00:00,16.76992,-11.18524,20.157872176,3.85992,-0.88524,3.9601303342,12.91,-10.3,16.5153897926,33.01,17.07992,-0.8152400000000001,17.0993650018,3.85992,-0.88524,3.9601303342,13.22,0.07,13.220185324,0.0
2021-06-10 03:30:00,16.82688,-11.26416,20.2490787702,2.39688,-0.61416,2.4743132866,14.43,-10.65,17.9345309389,32.98,17.15688,-0.8341600000000001,17.1771462775,2.39688,-0.61416,2.4743132866,14.76,-0.22,14.7616394753,0.0
2021-06-10 04:00:00,16.7408,-11.16388,20.1217941868,1.9008,-0.53388,1.9743526773000002,14.84,-10.63,18.2543830353,33.07,17.1008,-0.80388,17.1196841003,1.9008,-0.53388,1.9743526773000002,15.2,-0.27,15.2023978372,0.0
2021-06-10 04:30:00,16.976,-11.09472,20.2799750463,1.746,-0.5047200000000001,1.8174868028,15.23,-10.59,18.5499595687,32.96,17.316,-0.6747200000000001,17.3291402868,1.746,-0.5047200000000001,1.8174868028,15.57,-0.17,15.5709280391,0.0
2021-06-10 05:00:00,17.35168,-10.9854,20.5367916672,0.9316800000000001,-0.3654,1.0007720931,16.42,-10.62,19.5550709536,33.04,17.73168,-0.6154000000000001,17.7423558972,0.9316800000000001,-0.3654,1.0007720931,16.8,-0.25,16.8018600161,0.0
2021-06-10 05:30:00,17.97288,-10.823360000000001,20.9802177583,0.81288,-0.33336000000000005,0.8785799816000001,17.16,-10.49,20.1123270658,32.91,18.35288,-0.51336,18.3600583546,0.81288,-0.33336000000000005,0.8785799816000001,17.54,-0.18,17.5409235789,0.0
2021-06-10 06:00:00,18.7524,-10.78048,21.6303318234,0.7524000000000001,-0.33048000000000005,0.8217802568,18.0,-10.45,20.8135172424,32.91,19.1524,-0.46048000000000006,19.1579348467,0.7524000000000001,-0.33048000000000005,0.8217802568,18.4,-0.13,18.4004592334,0.0
2021-06-10 06:30:00,20.51008,-10.08488,22.8553754338,0.6400800000000001,-0.25488,0.6889602462000001,19.87,-9.83,22.1685768601,32.93,20.940080000000002,0.18512,20.9408982573,0.6400800000000001,-0.25488,0.6889602462000001,20.3,0.44,20.304767913,0.0
2021-06-10 07:00:00,22.5178,-9.45748,24.4232521338,0.39780000000000004,-0.17748000000000003,0.43559613220000004,22.12,-9.28,23.9877635473,32.9,22.9878,0.69252,22.9982289055,0.39780000000000004,-0.17748000000000003,0.43559613220000004,22.59,0.87,22.606746780599998,0.0
2021-06-10 07:30:00,25.18148,-8.86444,26.6961651086,0.41148,-0.15444000000000002,0.43950825250000003,24.77,-8.71,26.2567515127,32.73,25.69148,1.27556,25.7231257413,0.41148,-0.15444000000000002,0.43950825250000003,25.28,1.43,25.3204127139,0.0
2021-06-10 08:00:00,27.42732,-7.8434800000000005,28.5267954894,0.51732,-0.12348,0.5318526984,26.91,-7.72,27.9954728483,32.73,27.97732,2.10652,28.056511916,0.51732,-0.12348,0.5318526984,27.46,2.23,27.5503992712,0.0
2021-06-10 08:30:00,28.84368,-9.16164,30.2637328073,0.5536800000000001,-0.07164000000000001,0.5582954702,28.29,-9.09,29.7145116063,32.42,29.39368,0.77836,29.4039838837,0.5536800000000001,-0.07164000000000001,0.5582954702,28.84,0.85,28.8525232865,0.0
2021-06-10 09:00:00,29.65788,-9.3674,31.1020582736,0.7678800000000001,-0.16740000000000002,0.7859150427,28.89,-9.2,30.3195003257,32.42,30.22788,0.5826,30.2334938777,0.7678800000000001,-0.16740000000000002,0.7859150427,29.46,0.75,29.4695452968,0.0
2021-06-10 09:30:00,29.312640000000002,-8.95032,30.6486393152,0.8726400000000001,-0.13032000000000002,0.8823173307000001,28.44,-8.82,29.7762657162,32.47,29.88264,0.9596800000000001,29.8980460745,0.8726400000000001,-0.13032000000000002,0.8823173307000001,29.01,1.09,29.0304701994,0.0
2021-06-10 10:00:00,28.85904,-8.66936,30.1330714089,1.40904,-0.27936,1.4364664045,27.45,-8.39,28.7035642386,32.42,29.40904,1.25064,29.4356201588,1.40904,-0.27936,1.4364664045,28.0,1.53,28.0417706288,0.0
2021-06-10 10:30:00,30.37996,-8.8032,31.6297059715,1.56996,-0.31320000000000003,1.6008961995000002,28.81,-8.49,30.0349163475,32.44,30.94996,1.1168,30.9701027806,1.56996,-0.31320000000000003,1.6008961995000002,29.38,1.43,29.4147802983,0.0
2021-06-10 11:00:00,30.84516,-8.611,32.0245720725,2.13516,-0.441,2.1802268748,28.71,-8.17,29.8498408706,32.44,31.41516,1.289,31.4415934524,2.13516,-0.441,2.1802268748,29.28,1.73,29.331063738,0.0
2021-06-10 11:30:00,30.38368,-8.65648,31.5927627208,6.31368,0.44352,6.3292389063,24.07,-9.1,25.7327592768,32.34,30.88368,1.26352,30.9095158994,6.31368,0.44352,6.3292389063,24.57,0.8200000000000001,24.5836795456,0.0
2021-06-10 12:00:00,29.65096,-8.32008,30.7961549569,3.54096,-0.01008,3.5409743473,26.11,-8.31,27.4005145937,32.41,30.17096,1.59992,30.2133508788,3.54096,-0.01008,3.5409743473,26.63,1.6099999999999999,26.6786244023,0.0
2021-06-10 12:30:00,30.02464,-8.24964,31.1373660938,1.66464,-0.26964000000000005,1.686336876,28.36,-7.98,29.4613305877,32.39,30.60464,1.61036,30.6469778096,1.66464,-0.26964000000000005,1.686336876,28.94,1.88,29.0009999828,0.0
2021-06-10 13:00:00,31.26416,-8.65532,32.440133551,1.9641600000000001,-0.35532,1.9960402822,29.3,-8.3,30.4529144746,32.34,31.83416,1.23468,31.8580943813,1.9641600000000001,-0.35532,1.9960402822,29.87,1.5899999999999999,29.9122884447,0.0
2021-06-10 13:30:00,30.73616,-8.88576,31.9948161789,1.7661600000000002,-0.36576000000000003,1.8036356404,28.97,-8.52,30.1968756662,32.37,31.30616,1.05424,31.3239058216,1.7661600000000002,-0.36576000000000003,1.8036356404,29.54,1.42,29.5741102994,0.0
2021-06-10 14:00:00,30.02932,-8.78564,31.2881372068,1.7593200000000002,-0.30564,1.7856714905,28.27,-8.48,29.5144591683,32.41,30.58932,1.16436,30.611472233,1.7593200000000002,-0.30564,1.7856714905,28.83,1.47,28.8674522603,0.0
2021-06-10 14:30:00,29.10624,-8.95508,30.4526955251,2.04624,-0.32508000000000004,2.0719013354999998,27.06,-8.63,28.4028255637,32.45,29.65624,1.02492,29.6739453384,2.04624,-0.32508000000000004,2.0719013354999998,27.61,1.35,27.6429846435,0.0
2021-06-10 15:00:00,28.92068,-9.02516,30.2961919173,2.38068,-0.33516,2.4041567104,26.54,-8.69,27.9264695227,32.48,29.45068,0.98484,29.4671420787,2.38068,-0.33516,2.4041567104,27.07,1.32,27.1021641202,0.0
2021-06-10 15:30:00,29.30124,-9.09172,30.6793422044,2.18124,-0.35172000000000003,2.2094150574,27.12,-8.74,28.4935431282,32.53,29.85124,0.9182800000000001,29.8653606658,2.18124,-0.35172000000000003,2.2094150574,27.67,1.27,27.6991299502,0.0
2021-06-10 16:00:00,29.84496,-9.1904,31.2279536563,2.60496,-0.41040000000000004,2.6370902073,27.24,-8.78,28.6200279525,32.55,30.38496,0.7996000000000001,30.3954791764,2.60496,-0.41040000000000004,2.6370902073,27.78,1.21,27.8063392053,0.0
2021-06-10 16:30:00,30.51328,-9.54176,31.970383799,2.21328,-0.31176000000000004,2.2351292258,28.3,-9.23,29.7671446397,32.5,31.07328,0.46824000000000005,31.0768077295,2.21328,-0.31176000000000004,2.2351292258,28.86,0.78,28.8705386164,0.0
2021-06-10 17:00:00,30.4496,-9.93432,32.029187533,1.9296000000000002,-0.36432000000000003,1.963691733,28.52,-9.57,30.0828073823,32.56,31.0096,0.02568,31.0096106332,1.9296000000000002,-0.36432000000000003,1.963691733,29.08,0.39,29.0826150819,0.0
2021-06-10 17:30:00,30.1444,-9.9302,31.7378909728,2.8044000000000002,-0.6102000000000001,2.8700180139,27.34,-9.32,28.884909555,32.48,30.6844,0.0298,30.6844144705,2.8044000000000002,-0.6102000000000001,2.8700180139,27.88,0.64,27.8873448001,0.0
2021-06-10 18:00:00,30.313,-10.12232,31.9584000097,2.8529999999999998,-0.65232,2.9266244006,27.46,-9.47,29.047073863,32.46,30.853,-0.17232,30.8534812166,2.8529999999999998,-0.65232,2.9266244006,28.0,0.48,28.0041139835,0.0
2021-06-10 18:30:00,30.92388,-10.21448,32.5671914037,2.42388,-0.5644800000000001,2.4887410321,28.5,-9.65,30.0894084355,32.49,31.47388,-0.27448,31.4750768311,2.42388,-0.5644800000000001,2.4887410321,29.05,0.29,29.0514474682,0.0
2021-06-10 19:00:00,30.64184,-10.42452,32.3665409925,2.48184,-0.6145200000000001,2.5567879490000003,28.16,-9.81,29.8198205897,32.45,31.20184,-0.33452000000000004,31.2036331701,2.48184,-0.6145200000000001,2.5567879490000003,28.72,0.28,28.7213648701,0.0
2021-06-10 19:30:00,28.9792,-10.37864,30.7816536412,2.5992,-0.6386400000000001,2.6765092359000002,26.38,-9.74,28.1206685554,32.68,29.4992,-0.37864000000000003,29.5016299362,2.5992,-0.6386400000000001,2.6765092359000002,26.9,0.26,26.9012564762,0.0
2021-06-10 20:00:00,28.89592,-10.36532,30.6987630264,3.08592,-0.7153200000000001,3.1677413008,25.81,-9.65,27.5550104337,32.56,29.41592,-0.37532000000000004,29.418314271,3.08592,-0.7153200000000001,3.1677413008,26.33,0.34,26.3321951231,0.0
2021-06-10 20:30:00,29.24224,-10.847760000000001,31.1894613168,1.63224,-0.43776000000000004,1.6899234405999999,27.61,-10.41,29.5072906245,32.52,29.79224,-0.8377600000000001,29.8040166091,1.63224,-0.43776000000000004,1.6899234405999999,28.16,-0.4,28.1628407658,0.0
2021-06-10 21:00:00,28.47516,-11.13792,30.575938235,1.59516,-0.45792000000000005,1.6595861388,26.88,-10.68,28.9239831282,32.57,28.99516,-1.09792,29.0159392705,1.59516,-0.45792000000000005,1.6595861388,27.4,-0.64,27.4074734334,0.0
2021-06-10 21:30:00,26.77492,-11.37536,29.0911525405,1.83492,-0.49536,1.9006085699000002,24.94,-10.88,27.2098879086,32.65,27.27492,-1.31536,27.3066188485,1.83492,-0.49536,1.9006085699000002,25.44,-0.8200000000000001,25.4532119781,0.0
2021-06-10 22:00:00,25.7432,-11.76716,28.3050949602,2.4732,-0.6771600000000001,2.5642277406,23.27,-11.09,25.7775289739,32.65,26.2232,-1.64716,26.2748806716,2.4732,-0.6771600000000001,2.5642277406,23.75,-0.97,23.7698001674,0.0
2021-06-10 22:30:00,24.326,-11.66644,26.9788824504,1.9260000000000002,-0.5864400000000001,2.0133027278,22.4,-11.08,24.9905262049,32.72,24.796,-1.40644,24.8358549173,1.9260000000000002,-0.5864400000000001,2.0133027278,22.87,-0.8200000000000001,22.8846957594,0.0
2021-06-10 23:00:00,23.24028,-10.72372,25.595092989,1.16028,-0.42372000000000004,1.2352280424,22.08,-10.3,24.3642442936,32.95,23.70028,-0.41372000000000003,23.7038907422,1.16028,-0.42372000000000004,1.2352280424,22.54,0.01,22.5400022183,0.0
2021-06-10 23:30:00,21.9672,-10.95148,24.5457285496,0.9072,-0.32148000000000004,0.9624766129000001,21.06,-10.63,23.5906867217,33.01,22.4072,-0.5514800000000001,22.4139854116,0.9072,-0.32148000000000004,0.9624766129000001,21.5,-0.23,21.501230197399998,0.0
2021-06-11 00:00:00,20.44476,-11.12936,23.2776902949,1.18476,-0.36936,1.2410008329,19.26,-10.76,22.0618494238,33.12,20.86476,-0.6893600000000001,20.8761449283,1.18476,-0.36936,1.2410008329,19.68,-0.32,19.6826014541,0.0
2021-06-11 00:30:00,18.81764,-10.83296,21.7130513178,1.36764,-0.10296000000000001,1.3715100915,17.45,-10.73,20.4850042714,33.15,19.20764,-0.34296000000000004,19.2107015991,1.36764,-0.10296000000000001,1.3715100915,17.84,-0.24,17.8416142767,0.0
2021-06-11 01:00:00,17.48784,-10.79928,20.5535640798,1.79784,-0.17928000000000002,1.8067567584000002,15.69,-10.62,18.9462529277,33.2,17.84784,-0.41928000000000004,17.8527641665,1.79784,-0.17928000000000002,1.8067567584000002,16.05,-0.24,16.0517942922,0.0
2021-06-11 01:30:00,16.1384,-10.72604,19.3777162907,3.0384,-0.35604,3.0591892785,13.1,-10.37,16.7076898463,33.0,16.4484,-0.41604,16.4536607429,3.0384,-0.35604,3.0591892785,13.41,-0.06,13.4101342275,0.0
2021-06-11 02:00:00,15.2724,-10.58008,18.5791360016,4.0824,-0.55008,4.1192933577,11.19,-10.03,15.0272086563,32.87,15.5524,-0.34008000000000005,15.556117773,4.0824,-0.55008,4.1192933577,11.47,0.21,11.4719222452,0.0
2021-06-11 02:30:00,14.73272,-10.39072,18.0283138623,3.85272,-0.5407200000000001,3.8904793428,10.88,-9.85,14.6764062359,32.79,15.01272,-0.13072,15.0132890972,3.85272,-0.5407200000000001,3.8904793428,11.16,0.41000000000000003,11.1675288224,0.0
2021-06-11 03:00:00,14.45708,-10.41264,17.8165718896,4.17708,-0.6026400000000001,4.2203284583,10.28,-9.81,14.2096622057,32.77,14.71708,-0.13264,14.7176777073,4.17708,-0.6026400000000001,4.2203284583,10.54,0.47000000000000003,10.550473923,0.0
2021-06-11 03:30:00,14.4956,-10.4758,17.8847646057,4.4856,-0.6858000000000001,4.5377228871,10.01,-9.79,14.0015784824,32.85,14.7556,-0.1158,14.7560543846,4.4856,-0.6858000000000001,4.5377228871,10.27,0.5700000000000001,10.2858057536,0.0
2021-06-11 04:00:00,14.7058,-10.46604,18.0498904961,4.5558,-0.71604,4.6117271083,10.15,-9.75,14.0742672989,32.95,14.9658,-0.17604,14.9668353275,4.5558,-0.71604,4.6117271083,10.41,0.54,10.4239963546,0.0
2021-06-11 04:30:00,15.2374,-10.73192,18.6373942826,3.8574,-0.51192,3.8912204829,11.38,-10.22,15.2955156827,32.84,15.5274,-0.38192000000000004,15.5320962412,3.8574,-0.51192,3.8912204829,11.67,0.13,11.6707240564,0.0
2021-06-11 05:00:00,15.55528,-10.65208,18.8529452395,3.3652800000000003,-0.44208000000000003,3.3941927177,12.19,-10.21,15.9009496572,32.98,15.85528,-0.31208,15.8583510431,3.3652800000000003,-0.44208000000000003,3.3941927177,12.49,0.13,12.4906765229,0.0
2021-06-11 05:30:00,15.74244,-10.42,18.8785809094,3.77244,-0.54,3.8108927502,11.97,-9.88,15.52080217,32.99,16.03244,-0.07,16.0325928144,3.77244,-0.54,3.8108927502,12.26,0.47000000000000003,12.2690056647,0.0
