Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-11 06:00:00,16.60088,-10.25356,19.5121682406,4.07088,-0.5835600000000001,4.1124939207,12.53,-9.67,15.8275013821,32.99,16.91088,0.09644000000000001,16.9111549886,4.07088,-0.5835600000000001,4.1124939207,12.84,0.68,12.8579936226,0.0
2021-06-11 06:30:00,18.69452,-9.4292,20.937881714,4.75452,-0.7092,4.8071223274,13.94,-8.72,16.4426883447,32.99,19.01452,0.8708,19.0344493871,4.75452,-0.7092,4.8071223274,14.26,1.58,14.3472645476,0.0
2021-06-11 07:00:00,20.52772,-8.79688,22.3332126245,4.70772,-0.68688,4.757565736,15.82,-8.11,17.7776404509,32.86,20.87772,1.50312,20.9317596521,4.70772,-0.68688,4.757565736,16.17,2.19,16.3176285042,0.0
2021-06-11 07:30:00,23.78324,-7.91476,25.065632462700002,4.68324,-0.64476,4.727414976,19.1,-7.27,20.4368025875,32.88,24.20324,2.25524,24.3080837162,4.68324,-0.64476,4.727414976,19.52,2.9,19.7342443483,0.0
2021-06-11 08:00:00,24.36416,-7.8354,25.5930808162,4.8441600000000005,-0.7254,4.8981722372,19.52,-7.11,20.774563774,32.71,24.78416,2.1946,24.8811345414,4.8441600000000005,-0.7254,4.8981722372,19.94,2.92,20.1526673173,0.0
2021-06-11 08:30:00,26.34528,-8.93156,27.8180973884,4.71528,-0.6915600000000001,4.7657235245,21.63,-8.24,23.1463712059,32.5,26.79528,1.11844,26.8186117894,4.71528,-0.6915600000000001,4.7657235245,22.08,1.81,22.1540628328,0.0
2021-06-11 09:00:00,27.09104,-6.96108,27.9710758293,4.6310400000000005,-0.6310800000000001,4.6738414017,22.46,-6.33,23.3349630383,32.56,27.56104,3.19892,27.7460630549,4.6310400000000005,-0.6310800000000001,4.6738414017,22.93,3.83,23.2476622481,0.0
2021-06-11 09:30:00,28.10132,-6.28384,28.795326546,5.16132,-0.7538400000000001,5.2160807977,22.94,-5.53,23.5971290627,32.7,28.57132,3.76616,28.818471293400002,5.16132,-0.7538400000000001,5.2160807977,23.41,4.52,23.8423677515,0.0
2021-06-11 10:00:00,28.49164,-6.27724,29.1749428775,5.38164,-0.77724,5.4374765385,23.11,-5.5,23.7554646345,32.49,28.97164,3.82276,29.2227551457,5.38164,-0.77724,5.4374765385,23.59,4.6,24.0343108909,0.0
2021-06-11 10:30:00,27.60588,-6.23208,28.3005906599,5.73588,-0.80208,5.7916881564,21.87,-5.43,22.5340142895,32.58,28.06588,3.82792,28.3257231452,5.73588,-0.80208,5.7916881564,22.33,4.63,22.8049512168,0.0
2021-06-11 11:00:00,28.6314,-6.17596,29.2899222922,5.4414,-0.70596,5.4870040534,23.19,-5.47,23.8263929289,32.53,29.1014,4.02404,29.3782977703,5.4414,-0.70596,5.4870040534,23.66,4.73,24.1281681858,0.0
2021-06-11 11:30:00,28.36888,-6.29588,29.0591028325,5.43888,-0.69588,5.4832166316,22.93,-5.6,23.6039170478,32.73,28.84888,3.89412,29.1105143862,5.43888,-0.69588,5.4832166316,23.41,4.59,23.8557372554,0.0
2021-06-11 12:00:00,28.62672,-6.31964,29.3159845083,5.25672,-0.6296400000000001,5.2942942578,23.37,-5.69,24.0527129447,32.75,29.10672,3.91036,29.3682152077,5.25672,-0.6296400000000001,5.2942942578,23.85,4.54,24.2782639412,0.0
2021-06-11 12:30:00,28.2964,-6.508,29.0351565685,5.2164,-0.648,5.2564943603,23.08,-5.86,23.812307742,32.79,28.7764,3.682,29.0110034463,5.2164,-0.648,5.2564943603,23.56,4.33,23.9545924616,0.0
2021-06-11 13:00:00,28.17384,-6.93008,29.0136393641,4.35384,-0.46008000000000004,4.3780813551,23.82,-6.47,24.683056942,32.74,28.66384,3.36992,28.8612557653,4.35384,-0.46008000000000004,4.3780813551,24.31,3.83,24.6098557493,0.0
2021-06-11 13:30:00,27.87488,-7.27544,28.8086959477,4.03488,-0.32544,4.0479831778,23.84,-6.95,24.8324002062,32.91,28.36488,3.02456,28.525679318999998,4.03488,-0.32544,4.0479831778,24.33,3.35,24.5595480414,0.0
2021-06-11 14:00:00,26.63604,-7.24172,27.6029189659,5.12604,-0.62172,5.1636055078,21.51,-6.62,22.5056548449,32.94,27.08604,3.12828,27.2660906373,5.12604,-0.62172,5.1636055078,21.96,3.75,22.2778836517,0.0
2021-06-11 14:30:00,26.2328,-7.32724,27.236891193,5.6628,-0.77724,5.7158906443,20.57,-6.55,21.5876677758,32.99,26.6628,3.03276,26.8347263272,5.6628,-0.77724,5.7158906443,21.0,3.81,21.3428231497,0.0
2021-06-11 15:00:00,26.47164,-7.6544,27.556080339,5.02164,-0.7344,5.0750577977,21.45,-6.92,22.5386090964,32.99,26.92164,2.7656,27.0633191543,5.02164,-0.7344,5.0750577977,21.9,3.5,22.1779169446,0.0
2021-06-11 15:30:00,26.99248,-7.98916,28.1499672123,4.09248,-0.56916,4.1318683009,22.9,-7.42,24.0721083414,33.11,27.45248,2.44084,27.5607757158,4.09248,-0.56916,4.1318683009,23.36,3.01,23.553125058,0.0
2021-06-11 16:00:00,27.34468,-8.09088,28.5165542006,3.78468,-0.56088,3.8260147774,23.56,-7.53,24.7340756852,33.09,27.83468,2.35912,27.9344743619,3.78468,-0.56088,3.8260147774,24.05,2.92,24.2266155292,0.0
2021-06-11 16:30:00,27.81668,-8.29524,29.0272060812,3.04668,-0.34524000000000005,3.066178351,24.77,-7.95,26.014522867,33.12,28.32668,2.11476,28.4055101993,3.04668,-0.34524000000000005,3.066178351,25.28,2.46,25.399409442,0.0
2021-06-11 17:00:00,27.3278,-8.5602,28.6371380707,3.4578,-0.4302,3.4844587643000002,23.87,-8.13,25.216538224,33.12,27.8178,1.9398,27.8853513673,3.4578,-0.4302,3.4844587643000002,24.36,2.37,24.4750178754,0.0
2021-06-11 17:30:00,27.127,-8.5234,28.4345296525,3.357,-0.47340000000000004,3.3902148251,23.77,-8.05,25.0961232066,33.24,27.607,1.8566,27.6693587306,3.357,-0.47340000000000004,3.3902148251,24.25,2.33,24.3616789241,0.0
2021-06-11 18:00:00,27.5564,-8.64892,28.8818108526,2.8764000000000003,-0.35892,2.8987066989,24.68,-8.29,26.0351013057,33.08,28.0664,1.6810800000000001,28.1167003563,2.8764000000000003,-0.35892,2.8987066989,25.19,2.04,25.2724692106,0.0
2021-06-11 18:30:00,27.56816,-8.80952,28.9415115088,2.3781600000000003,-0.29952,2.3969474788,25.19,-8.51,26.5886479536,33.01,28.07816,1.41048,28.1135647476,2.3781600000000003,-0.29952,2.3969474788,25.7,1.71,25.7568262796,0.0
2021-06-11 19:00:00,27.67936,-9.00252,29.1065686119,2.43936,-0.27252000000000004,2.4545354673,25.24,-8.73,26.7071245176,32.84,28.18936,1.00748,28.2073577841,2.43936,-0.27252000000000004,2.4545354673,25.75,1.28,25.781793964,0.0
2021-06-11 19:30:00,27.35536,-9.08984,28.8260457218,2.4753600000000002,-0.24984000000000003,2.4879363246,24.88,-8.84,26.4037876071,32.55,27.85536,0.87016,27.8689479377,2.4753600000000002,-0.24984000000000003,2.4879363246,25.38,1.12,25.4047003525,0.0
2021-06-11 20:00:00,26.55464,-10.00748,28.3777828852,2.74464,-0.35748,2.7678223715,23.81,-9.65,25.6912163978,32.45,27.03464,-0.017480000000000002,27.0346456511,2.74464,-0.35748,2.7678223715,24.29,0.34,24.2923794635,0.0
2021-06-11 20:30:00,26.684,-10.73464,28.7622730661,1.674,-0.13464,1.6794058264,25.01,-10.6,27.1635803973,32.62,27.174,-0.68464,27.1826232717,1.674,-0.13464,1.6794058264,25.5,-0.55,25.5059306829,0.0
2021-06-11 21:00:00,25.99112,-10.91736,28.190903998,1.49112,-0.11736,1.4957313342,24.5,-10.8,26.7748015866,32.62,26.49112,-0.89736,26.5063142256,1.49112,-0.11736,1.4957313342,25.0,-0.78,25.0121650402,0.0
2021-06-11 21:30:00,24.54092,-11.1582,26.9585270682,1.6909200000000002,-0.1782,1.7002840017,22.85,-10.98,25.3511912935,32.58,25.01092,-1.1682000000000001,25.0381870447,1.6909200000000002,-0.1782,1.7002840017,23.32,-0.99,23.3410046913,0.0
2021-06-11 22:00:00,23.65228,-11.46632,26.2851068771,1.23228,-0.07632000000000001,1.2346411385,22.42,-11.39,25.147335843,32.51,24.10228,-1.42632,24.1444463581,1.23228,-0.07632000000000001,1.2346411385,22.87,-1.35,22.9098101258,0.0
2021-06-11 22:30:00,22.5942,-11.6516,25.4215982228,1.3842,-0.1116,1.3886915424000001,21.21,-11.54,24.1461321954,32.62,23.0342,-1.7316,23.0991949687,1.3842,-0.1116,1.3886915424000001,21.65,-1.62,21.7105250973,0.0
2021-06-11 23:00:00,21.79984,-12.12324,24.9440568497,0.8798400000000001,-0.0032400000000000003,0.8798459656000001,20.92,-12.12,24.1772785896,32.43,22.22984,-2.12324,22.3310083633,0.8798400000000001,-0.0032400000000000003,0.8798459656000001,21.35,-2.12,21.4549970869,0.0
2021-06-11 23:30:00,20.95656,-12.39628,24.3484119579,0.55656,0.06372,0.5601957444,20.4,-12.46,23.9042172012,32.62,21.38656,-2.31628,21.5116271275,0.55656,0.06372,0.5601957444,20.83,-2.38,20.965526466100002,0.0
2021-06-12 00:00:00,19.76664,-12.9286,23.6192454335,0.29664,0.13140000000000002,0.3244399014,19.47,-13.06,23.4444982885,32.72,20.18664,-2.7086,20.3675464514,0.29664,0.13140000000000002,0.3244399014,19.89,-2.84,20.0917321304,0.0
2021-06-12 00:30:00,18.69456,-11.98856,22.2083800505,0.5745600000000001,-0.17856000000000002,0.6016667410000001,18.12,-11.81,21.628927389,32.94,19.08456,-1.65856,19.1564937206,0.5745600000000001,-0.17856000000000002,0.6016667410000001,18.51,-1.48,18.5690737518,0.0
2021-06-12 01:00:00,17.92484,-11.5484,21.3228851609,0.6548400000000001,-0.2484,0.700369892,17.27,-11.3,20.6383841422,33.0,18.31484,-1.1384,18.350185797,0.6548400000000001,-0.2484,0.700369892,17.66,-0.89,17.6824121658,0.0
2021-06-12 01:30:00,17.20796,-11.53452,20.7161540589,0.59796,-0.25452,0.6498742894,16.61,-11.28,20.0781099708,33.09,17.58796,-1.19452,17.6284773872,0.59796,-0.25452,0.6498742894,16.99,-0.9400000000000001,17.0159836624,0.0
2021-06-12 02:00:00,16.9798,-11.74536,20.6462366927,0.10980000000000001,-0.045360000000000004,0.11880054550000001,16.87,-11.7,20.5301461271,32.96,17.3598,-1.26536,17.405855106,0.10980000000000001,-0.045360000000000004,0.11880054550000001,17.25,-1.22,17.2930882147,0.0
2021-06-12 02:30:00,16.49784,-11.80948,20.2889758868,0.35784000000000005,-0.15948,0.3917694935,16.14,-11.65,19.9053284324,33.18,16.86784,-1.31948,16.9193691885,0.35784000000000005,-0.15948,0.3917694935,16.51,-1.16,16.5507008915,0.0
2021-06-12 03:00:00,16.12612,-10.88624,19.4566689747,0.18612,0.023760000000000003,0.18763046660000002,15.94,-10.91,19.3160995027,33.18,16.31612,-3.39624,16.6658398526,0.18612,0.023760000000000003,0.18763046660000002,16.13,-3.42,16.4885808971,0.0
2021-06-12 03:30:00,15.81288,-9.2012,18.2950609547,0.09288,0.1188,0.1507983236,15.72,-9.32,18.2751415863,33.05,15.63288,-7.6812000000000005,17.4180300417,0.09288,0.1188,0.1507983236,15.54,-7.8,17.3876852974,0.0
2021-06-12 04:00:00,15.74904,-9.34344,18.3120761236,0.05904,0.016560000000000002,0.0613184736,15.69,-9.36,18.2698029546,32.56,15.579039999999999,-7.80344,17.4241258936,0.05904,0.016560000000000002,0.0613184736,15.52,-7.82,17.3788031809,0.0
2021-06-12 04:30:00,15.77096,-9.40248,18.3610949965,0.03096,0.04752000000000001,0.0567157121,15.74,-9.45,18.3589242604,32.69,15.60096,-7.87248,17.4747215792,0.03096,0.04752000000000001,0.0567157121,15.57,-7.92,17.4685803659,0.0
2021-06-12 05:00:00,15.57448,-9.25788,18.1182992956,0.024480000000000002,0.22212,0.22346490730000002,15.55,-9.48,18.211888974,32.61,15.40448,-7.72788,17.2342140339,0.024480000000000002,0.22212,0.22346490730000002,15.38,-7.95,17.3132001663,0.0
2021-06-12 05:30:00,15.53096,-9.30764,18.1064320309,0.03096,0.16236,0.1652854839,15.5,-9.47,18.1640001101,32.66,15.37096,-7.77764,17.2266681425,0.03096,0.16236,0.1652854839,15.34,-7.94,17.273077317,0.0
2021-06-12 06:00:00,15.94008,-9.24412,18.4266086131,0.10008,0.15588000000000002,0.1852419521,15.84,-9.4,18.4191639333,32.62,15.76008,-7.72412,17.5511296326,0.10008,0.15588000000000002,0.1852419521,15.66,-7.88,17.5308299861,0.0
2021-06-12 06:30:00,17.00084,-8.94664,19.2112188056,0.24084000000000003,0.15336000000000002,0.2855226702,16.76,-9.1,19.0711195267,32.62,16.83084,-7.43664,18.400564926,0.24084000000000003,0.15336000000000002,0.2855226702,16.59,-7.59,18.2437989465,0.0
2021-06-12 07:00:00,18.05532,-8.66156,20.0254139017,0.35532,0.11844,0.3745401661,17.7,-8.78,19.7579958498,32.51,17.88532,-7.15156,19.262125582,0.35532,0.11844,0.3745401661,17.53,-7.27,18.9777185141,0.0
2021-06-12 07:30:00,19.4974,-8.3,21.1905310637,0.4374,0.09,0.4465632766,19.06,-8.39,20.8248817524,32.61,19.3074,-6.79,20.4665530747,0.4374,0.09,0.4465632766,18.87,-6.88,20.0851014436,0.0
2021-06-12 08:00:00,20.8774,-7.8764,22.3137515385,0.6174000000000001,0.0936,0.6244547382,20.26,-7.97,21.7712769492,32.61,20.6874,-6.4064,21.6566497806,0.6174000000000001,0.0936,0.6244547382,20.07,-6.5,21.0963243244,0.0
2021-06-12 08:30:00,22.7244,-8.69468,24.3309641334,1.0044,0.08532000000000001,1.0080172927,21.72,-8.78,23.4274795913,32.33,22.8944,-2.47468,23.0277570002,1.0044,0.08532000000000001,1.0080172927,21.89,-2.56,22.0391855566,0.0
2021-06-12 09:00:00,24.04044,-9.42412,25.8216342079,1.36044,0.06588000000000001,1.3620342022,22.68,-9.49,24.5854123415,32.52,24.50044,0.64588,24.5089518578,1.36044,0.06588000000000001,1.3620342022,23.14,0.58,23.1472676573,0.0
2021-06-12 09:30:00,24.5184,-8.95056,26.1010433292,1.3284,0.019440000000000002,1.3285422363000001,23.19,-8.97,24.8643721015,32.67,24.9984,1.14944,25.0248119848,1.3284,0.019440000000000002,1.3285422363000001,23.67,1.13,23.6969576106,0.0
2021-06-12 10:00:00,24.91272,-8.67976,26.3814679549,1.8727200000000002,-0.14976,1.8786985538,23.04,-8.53,24.5683231011,32.67,25.39272,1.37024,25.4296635183,1.8727200000000002,-0.14976,1.8786985538,23.52,1.52,23.5690644702,0.0
2021-06-12 10:30:00,24.1874,-8.97888,25.8002055188,3.2274,-0.30888000000000004,3.2421470686,20.96,-8.67,22.6823830318,32.58,24.6174,1.03112,24.6389851904,3.2274,-0.30888000000000004,3.2421470686,21.39,1.34,21.4319317841,0.0
2021-06-12 11:00:00,23.26564,-10.26072,25.4277875469,2.9156400000000002,-0.36072000000000004,2.9378692156,20.35,-9.9,22.6303446726,32.52,23.70564,-0.29072000000000003,23.7074225914,2.9156400000000002,-0.36072000000000004,2.9378692156,20.79,0.07,20.7901178448,0.0
2021-06-12 11:30:00,22.60692,-10.35752,24.8666654869,2.62692,-0.22752000000000003,2.6367544514,19.98,-10.13,22.4012789813,32.67,23.01692,-0.25752,23.0183605593,2.62692,-0.22752000000000003,2.6367544514,20.39,-0.03,20.3900220696,0.0
2021-06-12 12:00:00,21.94896,-10.28512,24.239235518,3.28896,-0.37512,3.3102829027,18.66,-9.91,21.1282677946,32.67,22.34896,-0.30512,22.351042734,3.28896,-0.37512,3.3102829027,19.06,0.07,19.060128541,0.0
2021-06-12 12:30:00,21.81124,-10.43856,24.180440964,3.53124,-0.44856,3.5596154302,18.28,-9.99,20.8316706003,32.5,22.20124,-0.36856000000000005,22.2042989984,3.53124,-0.44856,3.5596154302,18.67,0.08,18.6701713972,0.0
2021-06-12 13:00:00,21.6462,-10.47596,24.0479461152,3.5262000000000002,-0.43596,3.5530476442,18.12,-10.04,20.715597988,32.62,22.0362,-0.43596,22.0405120531,3.5262000000000002,-0.43596,3.5530476442,18.51,0.0,18.51,0.0
2021-06-12 13:30:00,21.44468,-10.68792,23.9605078041,4.23468,-0.5479200000000001,4.2699802141,17.21,-10.14,19.975076971100002,32.59,21.83468,-0.5279200000000001,21.8410611058,4.23468,-0.5479200000000001,4.2699802141,17.6,0.02,17.6000113636,0.0
2021-06-12 14:00:00,20.95012,-10.79068,23.5657867018,4.92012,-0.67068,4.9656210565,16.03,-10.12,18.9571965227,32.73,21.31012,-0.66068,21.3203591076,4.92012,-0.67068,4.9656210565,16.39,0.01,16.3900030506,0.0
2021-06-12 14:30:00,20.31368,-11.0068,23.1040092058,4.96368,-0.6768000000000001,5.0096085059,15.35,-10.33,18.5021998692,32.68,20.66368,-0.7368,20.6768117799,4.96368,-0.6768000000000001,5.0096085059,15.7,-0.06,15.7001146493,0.0
2021-06-12 15:00:00,19.77288,-11.14212,22.6961146805,5.40288,-0.76212,5.4563668488,14.37,-10.38,17.7268525125,32.87,20.10288,-0.91212,20.1235619906,5.40288,-0.76212,5.4563668488,14.7,-0.15,14.7007652862,0.0
2021-06-12 15:30:00,19.64744,-11.41484,22.722686258,5.79744,-0.83484,5.8572406796,13.85,-10.58,17.4286803861,32.77,19.96744,-1.10484,19.9979831878,5.79744,-0.83484,5.8572406796,14.17,-0.27,14.1725721025,0.0
2021-06-12 16:00:00,19.7506,-10.84624,22.5328010353,4.9806,-0.6962400000000001,5.029028385,14.77,-10.15,17.9213671353,32.97,20.0906,-0.5762400000000001,20.0988621792,4.9806,-0.6962400000000001,5.029028385,15.11,0.12,15.1104764981,0.0
2021-06-12 16:30:00,20.03136,-10.14632,22.4544693322,4.40136,-0.6163200000000001,4.4443019915,15.63,-9.53,18.3062229856,32.89,20.39136,0.16368000000000002,20.3920169133,4.40136,-0.6163200000000001,4.4443019915,15.99,0.78,16.0090130864,0.0
2021-06-12 17:00:00,20.5208,-9.97236,22.8155910861,3.7908,-0.52236,3.8266205207,16.73,-9.45,19.214458098,32.92,20.8908,0.19764,20.8917348779,3.7908,-0.52236,3.8266205207,17.1,0.72,17.1151511825,0.0
2021-06-12 17:30:00,21.40548,-10.13252,23.6825365107,3.52548,-0.54252,3.5669787189,17.88,-9.59,20.2894677111,32.71,21.79548,0.07748000000000001,21.7956177151,3.52548,-0.54252,3.5669787189,18.27,0.62,18.2805169511,0.0
2021-06-12 18:00:00,21.36176,-9.83844,23.5184968042,3.73176,-0.5684400000000001,3.7748055223,17.63,-9.27,19.9185792666,32.83,21.75176,0.29156000000000004,21.7537139434,3.73176,-0.5684400000000001,3.7748055223,18.02,0.86,18.0405099706,0.0
2021-06-12 18:30:00,23.27528,-9.30968,25.0680833089,8.31528,0.49032000000000003,8.3297235957,14.96,-9.8,17.8841158574,32.66,23.61528,0.8803200000000001,23.6316823942,8.31528,0.49032000000000003,8.3297235957,15.3,0.39,15.3049697811,0.0
2021-06-12 19:00:00,22.6278,-9.91884,24.7062890735,4.9878,-0.16884000000000002,4.9906568491000005,17.64,-9.75,20.1552003215,32.75,23.0278,0.17116,23.0284360864,4.9878,-0.16884000000000002,4.9906568491000005,18.04,0.34,18.0432037067,0.0
2021-06-12 19:30:00,23.84612,-9.58252,25.6994577492,13.50612,1.07748,13.549030984,10.34,-10.66,14.8509662985,32.62,24.11612,0.63748,24.124544029,13.50612,1.07748,13.549030984,10.61,-0.44,10.6191195492,0.0
2021-06-12 20:00:00,22.94644,-10.19772,25.1104082379,7.69644,0.42228000000000004,7.7080158972,15.25,-10.62,18.5835115089,32.77,23.30644,-0.037720000000000004,23.3064705237,7.69644,0.42228000000000004,7.7080158972,15.61,-0.46,15.6167762358,0.0
2021-06-12 20:30:00,22.557,-10.57132,24.911263628,7.1370000000000005,0.14868,7.1385485039,15.42,-10.72,18.7801703933,32.72,22.907,-0.33132,22.9093959314,7.1370000000000005,0.14868,7.1385485039,15.77,-0.48,15.7773033184,0.0
2021-06-12 21:00:00,22.25416,-10.78916,24.7316317863,6.46416,0.33084,6.4726207684,15.79,-11.12,19.3126512939,32.87,22.61416,-0.55916,22.621071867,6.46416,0.33084,6.4726207684,16.15,-0.89,16.1745046292,0.0
2021-06-12 21:30:00,22.14664,-10.9206,24.6927756166,3.44664,0.0594,3.447151817,18.7,-10.98,21.6852576651,32.87,22.56664,-0.6906,22.5772046376,3.44664,0.0594,3.447151817,19.12,-0.75,19.134704074,0.0
2021-06-12 22:00:00,22.64156,-11.02644,25.1837768873,3.3015600000000003,0.31356,3.3164164858,19.34,-11.34,22.4194379947,32.87,23.05156,-0.8864400000000001,23.06859758,3.3015600000000003,0.31356,3.3164164858,19.75,-1.2,19.7864221121,0.0
2021-06-12 22:30:00,23.1322,-11.63324,25.8926813934,5.9922,0.9867600000000001,6.0729034356,17.14,-12.62,21.2848302789,32.74,23.5122,-1.33324,23.5499698033,5.9922,0.9867600000000001,6.0729034356,17.52,-2.32,17.6729397668,0.0
2021-06-12 23:00:00,22.0258,-11.78696,24.9813588838,5.9058,1.01304,5.9920550466,16.12,-12.8,20.5838383204,33.01,22.3958,-1.44696,22.4424943106,5.9058,1.01304,5.9920550466,16.49,-2.46,16.6724833183,0.0
2021-06-12 23:30:00,20.48248,-12.06796,23.7732548363,5.98248,0.75204,6.0295630946,14.5,-12.82,19.3546480206,33.09,20.81248,-1.59796,20.8737346901,5.98248,0.75204,6.0295630946,14.83,-2.35,15.0150391275,0.0
2021-06-13 00:00:00,19.36304,-12.27624,22.9266959368,2.27304,0.11376000000000001,2.2758849222,17.09,-12.39,21.108770689,33.23,19.75304,-1.82624,19.837281612600002,2.27304,0.11376000000000001,2.2758849222,17.48,-1.94,17.5873249814,0.0
2021-06-13 00:30:00,18.2548,-10.94416,21.2840870405,0.33480000000000004,0.01584,0.3351745002,17.92,-10.96,21.005903932,33.21,18.3248,-5.50416,19.1335849319,0.33480000000000004,0.01584,0.3351745002,17.99,-5.52,18.8178239975,0.0
2021-06-13 01:00:00,17.31256,-9.7598,19.8740642495,0.14256000000000002,0.0702,0.15890687080000002,17.17,-9.83,19.784787085,32.91,17.13256,-8.2598,19.0196978996,0.14256000000000002,0.0702,0.15890687080000002,16.99,-8.33,18.9221827494,0.0
2021-06-13 01:30:00,16.72672,-9.756,19.3639535725,0.03672,0.14400000000000002,0.1486080698,16.69,-9.9,19.4053111287,32.39,16.55672,-8.266,18.5054514443,0.03672,0.14400000000000002,0.1486080698,16.52,-8.41,18.5374890425,0.0
2021-06-13 02:00:00,16.17824,-9.74612,18.8870935973,0.048240000000000005,0.08388000000000001,0.09676234800000001,16.13,-9.83,18.8893038517,32.33,16.00824,-8.25612,18.0118645718,0.048240000000000005,0.08388000000000001,0.09676234800000001,15.96,-8.34,18.0076983538,0.0
2021-06-13 02:30:00,15.91772,-9.8638,18.7261410984,0.02772,0.0162,0.0321066722,15.89,-9.88,18.7111330496,32.26,15.73772,-8.3538,17.8174578781,0.02772,0.0162,0.0321066722,15.71,-8.37,17.8005898779,0.0
2021-06-13 03:00:00,15.45584,-9.858,18.3320253683,0.01584,0.162,0.1627725579,15.44,-10.02,18.4063575973,32.42,15.28584,-8.348,17.4168311844,0.01584,0.162,0.1627725579,15.27,-8.51,17.481218493,0.0
2021-06-13 03:30:00,15.33664,-9.94136,18.27684779,0.02664,0.18864,0.19051178230000002,15.31,-10.13,18.3579138248,32.39,15.17664,-8.41136,17.3516967107,0.02664,0.18864,0.19051178230000002,15.15,-8.6,17.4207491228,0.0
2021-06-13 04:00:00,15.12968,-9.98896,18.1297142499,0.04968,0.13104000000000002,0.1401413001,15.08,-10.12,18.1609691371,32.62,14.95968,-8.44896,17.1807145016,0.04968,0.13104000000000002,0.1401413001,14.91,-8.58,17.20245622,0.0
2021-06-13 04:30:00,15.1876,-9.9776,18.1718379786,0.057600000000000005,0.12240000000000001,0.1352757184,15.13,-10.1,18.191396318,32.59,15.0176,-8.4476,17.2305036351,0.057600000000000005,0.12240000000000001,0.1352757184,14.96,-8.57,17.2408381467,0.0
2021-06-13 05:00:00,14.8042,-9.99456,17.8621266157,0.0342,0.14544,0.1494069396,14.77,-10.14,17.9157054006,32.64,14.6342,-8.46456,16.9058742937,0.0342,0.14544,0.1494069396,14.6,-8.61,16.9496932126,0.0
2021-06-13 05:30:00,14.86808,-9.98356,17.9089718622,0.02808,0.22644000000000003,0.22817440700000002,14.84,-10.21,18.013042497,32.68,14.70808,-8.44356,16.9594021935,0.02808,0.22644000000000003,0.22817440700000002,14.68,-8.67,17.0490850194,0.0
2021-06-13 06:00:00,15.00408,-10.0626,18.0659440774,0.06408000000000001,0.2574,0.2652564917,14.94,-10.32,18.1578082378,32.68,14.82408,-8.5126,17.0943764615,0.06408000000000001,0.2574,0.2652564917,14.76,-8.77,17.1688817341,0.0
2021-06-13 06:30:00,15.70572,-9.85424,18.541188923500002,0.13572,0.18576,0.2300580275,15.57,-10.04,18.5263730935,32.75,15.53572,-8.34424,17.6347650139,0.13572,0.18576,0.2300580275,15.4,-8.53,17.6045704293,0.0
2021-06-13 07:00:00,16.433,-9.68572,19.0750271538,0.423,0.04428000000000001,0.4253113194,16.01,-9.73,18.7348071781,32.49,16.253,-8.15572,18.1844927814,0.423,0.04428000000000001,0.4253113194,15.83,-8.2,17.8277564489,0.0
2021-06-13 07:30:00,17.32488,-9.38904,19.7054697771,0.9748800000000001,-0.14904,0.9862068424,16.35,-9.24,18.780311499,32.63,17.15488,-7.86904,18.873571425,0.9748800000000001,-0.14904,0.9862068424,16.18,-7.72,17.9273757143,0.0
2021-06-13 08:00:00,18.27116,-9.06756,20.3974491567,1.36116,-0.18756,1.3740215789,16.91,-8.88,19.0998036639,32.65,18.08116,-7.53756,19.5893633817,1.36116,-0.18756,1.3740215789,16.72,-7.35,18.2641972175,0.0
2021-06-13 08:30:00,19.365,-8.58632,21.1832036327,1.755,-0.25632000000000005,1.773619165,17.61,-8.33,19.4807854051,32.65,19.185,-7.09632,20.4553656174,1.755,-0.25632000000000005,1.773619165,17.43,-6.84,18.7240620593,0.0
2021-06-13 09:00:00,20.71048,-8.09276,22.2354839445,1.9504800000000002,-0.21276,1.9620497058000002,18.76,-7.88,20.3477762913,32.41,20.53048,-6.63276,21.5753126107,1.9504800000000002,-0.21276,1.9620497058000002,18.58,-6.42,19.6578940886,0.0
2021-06-13 09:30:00,22.7278,-2.39152,22.8532768055,2.2878,-0.19152000000000002,2.2958024197,20.44,-2.2,20.5580543827,32.67,21.9878,-8.18152,23.4606184563,2.2878,-0.19152000000000002,2.2958024197,19.7,-7.99,21.2586476522,0.0
2021-06-13 10:00:00,23.265,-0.7679600000000001,23.2776714377,5.175,0.21204,5.1793422325,18.09,-0.98,18.1165256051,32.67,22.445,-8.26796,23.9193893643,5.175,0.21204,5.1793422325,17.27,-8.48,19.2396283748,0.0
2021-06-13 10:30:00,23.22164,-0.6887200000000001,23.2318509708,8.44164,0.61128,8.4637432102,14.78,-1.3,14.8370617037,32.75,22.501640000000002,-8.16872,23.9385001437,8.44164,0.61128,8.4637432102,14.06,-8.78,16.5762480676,0.0
2021-06-13 11:00:00,23.7402,-0.50156,23.7454976464,3.2202,-0.061560000000000004,3.2207883621,20.52,-0.44,20.5247168068,32.77,22.8702,-7.98156,24.222950854,3.2202,-0.061560000000000004,3.2207883621,19.65,-7.92,21.1860543755,0.0
2021-06-13 11:30:00,23.61072,-0.30888000000000004,23.6127403275,3.15072,-0.038880000000000005,3.1509598812,20.46,-0.27,20.4617814474,32.58,22.73072,-7.75888,24.01844813,3.15072,-0.038880000000000005,3.1509598812,19.58,-7.72,21.0469665273,0.0
2021-06-13 12:00:00,23.54848,-0.22668000000000002,23.5495709968,3.31848,-0.07668000000000001,3.3193658028,20.23,-0.15,20.2305560972,32.58,22.67848,-7.73668,23.9618378371,3.31848,-0.07668000000000001,3.3193658028,19.36,-7.66,20.8203073945,0.0
2021-06-13 12:30:00,23.7136,-0.18548,23.7143253708,3.3336,-0.10548,3.3352683536,20.38,-0.08,20.3801570161,32.7,22.8436,-7.68548,24.1017979369,3.3336,-0.10548,3.3352683536,19.51,-7.58,20.9307548837,0.0
2021-06-13 13:00:00,23.22276,-0.27092000000000005,23.2243402417,3.36276,-0.07092000000000001,3.3635077618,19.86,-0.2,19.8610070238,32.66,22.36276,-7.74092,23.6646334699,3.36276,-0.07092000000000001,3.3635077618,19.0,-7.67,20.4897266941,0.0
2021-06-13 13:30:00,22.04952,-0.40556000000000003,22.0532494464,3.35952,-0.025560000000000003,3.3596172318,18.69,-0.38,18.6938626292,32.62,21.22952,-7.86556,22.6397781249,3.35952,-0.025560000000000003,3.3596172318,17.87,-7.84,19.5141615244,0.0
2021-06-13 14:00:00,21.03296,-0.5772400000000001,21.0408795534,3.34296,-0.057240000000000006,3.3434500115,17.69,-0.52,17.6976410857,32.64,20.23296,-7.99724,21.7561144964,3.34296,-0.057240000000000006,3.3434500115,16.89,-7.94,18.6632178362,0.0
2021-06-13 14:30:00,20.68688,-0.6282,20.6964160998,3.38688,-0.1782,3.3915647383,17.3,-0.45,17.3058516115,32.58,19.89688,-8.0982,21.4817754614,3.38688,-0.1782,3.3915647383,16.51,-7.92,18.3113762454,0.0
2021-06-13 15:00:00,21.1896,-0.8201200000000001,21.205464979,3.1896,-0.06012000000000001,3.1901665434,18.0,-0.76,18.0160373001,32.68,20.3796,-8.30012,22.0050014355,3.1896,-0.06012000000000001,3.1901665434,17.19,-8.24,19.0628880288,0.0
2021-06-13 15:30:00,21.23312,-0.8777200000000001,21.2512535473,3.00312,-0.11772,3.0054263812,18.23,-0.76,18.2458351412,32.68,20.41312,-8.35772,22.057809314,3.00312,-0.11772,3.0054263812,17.41,-8.24,19.2615082483,0.0
2021-06-13 16:00:00,21.87776,-0.9199600000000001,21.8970936204,2.68776,-0.12996000000000002,2.6909001132,19.19,-0.79,19.2062541897,32.71,21.03776,-8.43996,22.6676039894,2.68776,-0.12996000000000002,2.6909001132,18.35,-8.31,20.1439469817,0.0
2021-06-13 16:30:00,22.46308,-1.0902,22.489519762,2.41308,-0.0702,2.414100894,20.05,-1.02,20.0759283721,32.77,21.60308,-8.5502,23.2335745318,2.41308,-0.0702,2.414100894,19.19,-8.48,20.980145376,0.0
2021-06-13 17:00:00,23.0362,-1.01504,23.0585519199,2.0862,-0.09504000000000001,2.0883637235,20.95,-0.92,20.9701907478,32.7,22.1462,-8.49504,23.7196095887,2.0862,-0.09504000000000001,2.0883637235,20.06,-8.4,21.7477263179,0.0
2021-06-13 17:30:00,23.8794,-1.0476,23.9023682952,1.9494,-0.057600000000000005,1.9502507839,21.93,-0.99,21.9523347278,32.74,22.9694,-8.4976,24.4908665041,1.9494,-0.057600000000000005,1.9502507839,21.02,-8.44,22.6511368368,0.0
2021-06-13 18:00:00,24.89368,-1.02032,24.9145812095,1.5436800000000002,-0.22032000000000002,1.5593232009,23.35,-0.8,23.3637004775,32.66,23.93368,-8.43032,25.3750139634,1.5436800000000002,-0.22032000000000002,1.5593232009,22.39,-8.21,23.8477713843,0.0
2021-06-13 18:30:00,25.13756,-0.9998800000000001,25.1574379214,1.35756,-0.20988,1.373688017,23.78,-0.79,23.7931187531,32.59,24.18756,-8.33988,25.584988903,1.35756,-0.20988,1.373688017,22.83,-8.13,24.2343929159,0.0
2021-06-13 19:00:00,25.10204,-1.04576,25.123813925,0.9320400000000001,-0.00576,0.9320577982,24.17,-1.04,24.1923644979,32.45,24.12204,-8.38576,25.5380849818,0.9320400000000001,-0.00576,0.9320577982,23.19,-8.38,24.6576661507,0.0
2021-06-13 19:30:00,25.84,-2.6372,25.9742261452,0.54,0.0828,0.5463111202,25.3,-2.7199999999999998,25.4457933655,32.45,24.85,-9.9372,26.7632293238,0.54,0.0828,0.5463111202,24.31,-10.02,26.2940392485,0.0
2021-06-13 20:00:00,26.30908,-3.57268,26.5505505184,2.17908,0.42732000000000003,2.2205837135,24.13,-4.0,24.4592906684,32.45,25.32908,-10.92268,27.5838219257,2.17908,0.42732000000000003,2.2205837135,23.15,-11.35,25.7826492045,0.0
2021-06-13 20:30:00,25.1076,-3.80524,25.3943188374,5.8176,1.00476,5.9037286877,19.29,-4.8100000000000005,19.8806488828,32.63,24.2376,-11.17524,26.6898340725,5.8176,1.00476,5.9037286877,18.42,-12.18,22.0827715652,0.0
2021-06-13 21:00:00,24.94936,-2.3458,25.0593962826,6.12936,0.7542,6.1755867454,18.82,-3.1,19.0736047983,32.75,24.11936,-9.7458,26.0139221274,6.12936,0.7542,6.1755867454,17.99,-10.5,20.8300288046,0.0
2021-06-13 21:30:00,25.37352,-2.22088,25.4705285608,6.11352,0.6991200000000001,6.1533645727,19.26,-2.92,19.4800924022,32.72,24.53352,-9.63088,26.3561653729,6.11352,0.6991200000000001,6.1533645727,18.42,-10.33,21.1188375627,0.0
2021-06-13 22:00:00,24.89392,-2.47908,25.0170559941,5.89392,0.7909200000000001,5.9467509964000005,19.0,-3.27,19.2793386816,32.72,24.04392,-9.86908,25.9905526877,5.89392,0.7909200000000001,5.9467509964000005,18.15,-10.66,21.0489453418,0.0
2021-06-13 22:30:00,24.84836,-2.61508,24.9855886082,2.80836,0.39492000000000005,2.8359914838,22.04,-3.01,22.2445881059,32.72,23.93836,-10.02508,25.9527899944,2.80836,0.39492000000000005,2.8359914838,21.13,-10.42,23.5595691811,0.0
2021-06-13 23:00:00,23.1852,-2.7498,23.3476957981,0.5652,-0.1998,0.5994756709,22.62,-2.55,22.7632796407,32.72,22.2352,-10.229800000000001,24.4755577481,0.5652,-0.1998,0.5994756709,21.67,-10.03,23.8786473654,0.0
2021-06-13 23:30:00,21.29336,-2.69272,21.4629429736,1.23336,-0.34272,1.2800913592,20.06,-2.35,20.1971804963,32.85,20.42336,-10.18272,22.8210740389,1.23336,-0.34272,1.2800913592,19.19,-9.84,21.565752943,0.0
2021-06-14 00:00:00,19.63004,-2.7866400000000002,19.8268462669,1.85004,-0.47664000000000006,1.9104537920000002,17.78,-2.31,17.929431112,32.85,18.81004,-10.24664,21.4198794602,1.85004,-0.47664000000000006,1.9104537920000002,16.96,-9.77,19.5728000041,0.0
2021-06-14 00:30:00,18.58756,-2.87136,18.8080327255,1.44756,-0.35136,1.4895918244000002,17.14,-2.52,17.324260446,32.91,17.78756,-10.39136,20.6004284762,1.44756,-0.35136,1.4895918244000002,16.34,-10.04,19.1780395244,0.0
2021-06-14 01:00:00,17.87404,-2.93476,18.1133686039,1.00404,-0.19476000000000002,1.0227549947,16.87,-2.74,17.0910649171,32.91,17.08404,-10.50476,20.0552837272,1.00404,-0.19476000000000002,1.0227549947,16.08,-10.31,19.1013742961,0.0
2021-06-14 01:30:00,17.5084,-3.04224,17.7707426625,0.1584,0.16776000000000002,0.2307248959,17.35,-3.21,17.6444495522,32.98,16.7084,-10.62224,19.7990558658,0.1584,0.16776000000000002,0.2307248959,16.55,-10.79,19.7566849446,0.0
2021-06-14 02:00:00,17.18464,-3.01892,17.4478001449,0.13464,0.18108000000000002,0.22564994130000002,17.05,-3.2,17.3476943713,33.05,16.38464,-10.64892,19.5411341814,0.13464,0.18108000000000002,0.22564994130000002,16.25,-10.83,19.5282206051,0.0
2021-06-14 02:30:00,16.67812,-3.08876,16.9617252976,0.52812,0.021240000000000002,0.528546944,16.15,-3.11,16.4467200377,33.11,15.90812,-10.658760000000001,19.1488236368,0.52812,0.021240000000000002,0.528546944,15.38,-10.68,18.724497323,0.0
2021-06-14 03:00:00,16.44516,-3.07108,16.7294596384,0.42516000000000004,0.08892000000000001,0.43435905880000003,16.02,-3.16,16.3286864138,33.04,15.67516,-10.68108,18.9682922529,0.42516000000000004,0.08892000000000001,0.43435905880000003,15.25,-10.77,18.6696384539,0.0
2021-06-14 03:30:00,16.16104,-2.99588,16.4363776683,0.58104,0.024120000000000003,0.5815404165,15.58,-3.02,15.8699968494,33.11,15.41104,-10.56588,18.6852341183,0.58104,0.024120000000000003,0.5815404165,14.83,-10.59,18.2229799978,0.0
2021-06-14 04:00:00,16.17216,-2.9344,16.4362240927,0.63216,-0.1044,0.6407227369,15.54,-2.83,15.7955848261,32.98,15.41216,-10.5644,18.685321063,0.63216,-0.1044,0.6407227369,14.78,-10.46,18.1069047603,0.0
2021-06-14 04:30:00,16.29168,-2.7291600000000003,16.518690975,0.8416800000000001,-0.20916,0.8672791523000001,15.45,-2.52,15.6541655798,33.15,15.54168,-10.28916,18.6389546576,0.8416800000000001,-0.20916,0.8672791523000001,14.7,-10.08,17.8240399461,0.0
2021-06-14 05:00:00,16.11568,-2.57816,16.3206020369,1.25568,-0.30816000000000004,1.2929403884,14.86,-2.27,15.0323817142,32.97,15.37568,-10.11816,18.40621355,1.25568,-0.30816000000000004,1.2929403884,14.12,-9.81,17.193327194,0.0
2021-06-14 05:30:00,16.57224,-2.4246,16.7486663283,2.17224,-0.5346000000000001,2.2370569455,14.4,-1.8900000000000001,14.5235016439,32.92,15.85224,-9.9346,18.7080140629,2.17224,-0.5346000000000001,2.2370569455,13.68,-9.4,16.5982649696,0.0
2021-06-14 06:00:00,17.83048,-2.18408,17.9637474508,1.59048,-0.42408,1.6460469242,16.24,-1.76,16.3350910619,32.83,17.06048,-9.76408,19.6569894968,1.59048,-0.42408,1.6460469242,15.47,-9.34,18.0708743563,0.0
2021-06-14 06:30:00,20.32492,-1.565,20.3850827324,1.6549200000000002,-0.405,1.7037562051,18.67,-1.16,18.7060017107,32.99,19.49492,-9.125,21.5248119807,1.6549200000000002,-0.405,1.7037562051,17.84,-8.72,19.8570894141,0.0
2021-06-14 07:00:00,22.33872,-1.15824,22.368726632,1.00872,-0.13824,1.0181484843,21.33,-1.02,21.3543742592,32.92,21.44872,-8.62824,23.1191287711,1.00872,-0.13824,1.0181484843,20.44,-8.49,22.1330906111,0.0
2021-06-14 07:30:00,24.58412,-0.31184,24.586097705,1.01412,-0.14184000000000002,1.0239911914,23.57,-0.17,23.5706130595,32.72,23.62412,-7.78184,24.8727979841,1.01412,-0.14184000000000002,1.0239911914,22.61,-7.64,23.8659108353,0.0
2021-06-14 08:00:00,26.23124,-0.24392000000000003,26.2323740615,1.19124,-0.13392,1.1987440527,25.04,-0.11,25.0402416123,32.62,25.49124,-4.69392,25.9198032729,1.19124,-0.13392,1.1987440527,24.3,-4.5600000000000005,24.7241501371,0.0
2021-06-14 08:30:00,28.0802,-1.07268,28.1006810313,1.8702,-0.29268000000000005,1.8929631857,26.21,-0.78,26.2216036886,33.1,27.7702,0.04732,27.7702403163,1.8702,-0.29268000000000005,1.8929631857,25.9,0.34,25.9022315641,0.0
2021-06-14 09:00:00,28.34272,-0.6772800000000001,28.3508110148,2.59272,-0.37728,2.6200261825,25.75,-0.30000000000000004,25.7517475135,33.1,28.04272,0.42272000000000004,28.0459058901,2.59272,-0.37728,2.6200261825,25.45,0.8,25.4625705694,0.0
2021-06-14 09:30:00,28.29712,-0.38548000000000004,28.2997454958,3.41712,-0.28548,3.4290243401,24.88,-0.1,24.8802009638,33.1,28.00712,0.7445200000000001,28.0170141294,3.41712,-0.28548,3.4290243401,24.59,1.03,24.6115623234,0.0
2021-06-14 10:00:00,27.3428,-0.4224,27.346062488,8.9928,0.5076,9.0071143881,18.35,-0.93,18.3735516436,33.06,27.1028,0.7276,27.112564792,8.9928,0.5076,9.0071143881,18.11,0.22,18.111336229,0.0
2021-06-14 10:30:00,27.420560000000002,-0.32812,27.4225231051,7.54056,0.19188000000000002,7.5430009312,19.88,-0.52,19.886799642,33.15,27.18056,0.8318800000000001,27.1932871541,7.54056,0.19188000000000002,7.5430009312,19.64,0.64,19.6504249318,0.0
2021-06-14 11:00:00,27.15072,-0.13820000000000002,27.1510717239,7.83072,0.18180000000000002,7.8328300734,19.32,-0.32,19.3226499218,33.17,26.89072,1.0218,26.9101262977,7.83072,0.18180000000000002,7.8328300734,19.06,0.84,19.0785009893,0.0
2021-06-14 11:30:00,27.17372,-0.059280000000000006,27.1737846602,9.15372,0.18072000000000002,9.155503785,18.02,-0.24,18.0215981533,33.17,26.94372,1.08072,26.9653852774,9.15372,0.18072000000000002,9.155503785,17.79,0.9,17.8127510509,0.0
2021-06-14 12:00:00,26.92252,0.04016,26.9225499531,3.42252,-0.42984000000000006,3.4494065542,23.5,0.47000000000000003,23.5046995301,33.17,26.65252,1.18016,26.6786356468,3.42252,-0.42984000000000006,3.4494065542,23.23,1.6099999999999999,23.285725241,0.0
2021-06-14 12:30:00,27.1652,0.02484,27.1652113569,8.7552,0.11484000000000001,8.7559531329,18.41,-0.09,18.4102199878,33.1,26.9252,1.13484,26.9491049363,8.7552,0.11484000000000001,8.7559531329,18.17,1.02,18.1986070896,0.0
2021-06-14 13:00:00,27.53512,-0.26256,27.5363717866,9.01512,0.21744000000000002,9.0177418885,18.52,-0.48,18.5262192581,33.1,27.29512,0.8874400000000001,27.3095427565,9.01512,0.21744000000000002,9.0177418885,18.28,0.67,18.2922743255,0.0
2021-06-14 13:30:00,27.17292,-0.36224,27.1753343888,6.98292,-0.012240000000000001,6.9829307274,20.19,-0.35000000000000003,20.1930334522,32.98,26.92292,0.78776,26.9344423953,6.98292,-0.012240000000000001,6.9829307274,19.94,0.8,19.9560416917,0.0
2021-06-14 14:00:00,26.71044,-0.2066,26.7112389932,9.19044,0.1134,9.1911395895,17.52,-0.32,17.5229221307,33.1,26.48044,0.9134,26.4961884458,9.19044,0.1134,9.1911395895,17.29,0.8,17.3084979129,0.0
2021-06-14 14:30:00,26.67948,-0.38404000000000005,26.6822439047,8.79948,-0.01404,8.7994912007,17.88,-0.37,17.88382789,33.03,26.44948,0.7859600000000001,26.4611550275,8.79948,-0.01404,8.7994912007,17.65,0.8,17.668121009300002,0.0
2021-06-14 15:00:00,26.87964,-0.50656,26.8844127621,5.21964,-0.37656,5.2332054387,21.66,-0.13,21.6603901165,33.03,26.61964,0.67344,26.6281571868,5.21964,-0.37656,5.2332054387,21.4,1.05,21.4257438611,0.0
2021-06-14 15:30:00,27.0506,-0.5499200000000001,27.0561891693,10.4706,0.28008,10.4743452858,16.58,-0.8300000000000001,16.6007620307,33.05,26.8306,0.59008,26.8370879711,10.4706,0.28008,10.4743452858,16.36,0.31,16.362936778,0.0
2021-06-14 16:00:00,28.65048,-0.15724000000000002,28.6509114802,11.94048,-0.14724,11.9413877857,16.71,-0.01,16.7100029922,33.13,28.42048,1.01276,28.4385190586,11.94048,-0.14724,11.9413877857,16.48,1.16,16.5207748002,0.0
2021-06-14 16:30:00,28.52468,-0.43996,28.5280727338,11.70468,-0.12996000000000002,11.705401467,16.82,-0.31,16.8228564756,33.13,28.28468,0.71004,28.2935907849,11.70468,-0.12996000000000002,11.705401467,16.58,0.84,16.601265012,0.0
2021-06-14 17:00:00,28.77792,-0.34028,28.7799317234,12.51792,0.6397200000000001,12.5342555744,16.26,-0.98,16.2895058243,33.13,28.56792,0.83972,28.5802586203,12.51792,0.6397200000000001,12.5342555744,16.05,0.2,16.0512460575,0.0
2021-06-14 17:30:00,29.29732,-0.5513600000000001,29.3025076919,12.57732,0.6386400000000001,12.5935237099,16.72,-1.19,16.7622939958,33.1,29.05732,0.6086400000000001,29.063693644,12.57732,0.6386400000000001,12.5935237099,16.48,-0.03,16.4800273058,0.0
2021-06-14 18:00:00,29.30856,-1.4134,29.3426206879,13.13856,0.42660000000000003,13.1454838798,16.17,-1.8399999999999999,16.2743509855,33.06,29.08856,-0.22340000000000002,29.0894178428,13.13856,0.42660000000000003,13.1454838798,15.95,-0.65,15.9632390197,0.0
2021-06-14 18:30:00,30.85656,-1.1742,30.8788931258,13.24656,0.5958,13.2599520917,17.61,-1.77,17.6987287679,33.14,30.61656,0.0158,30.6165640769,13.24656,0.5958,13.2599520917,17.37,-0.58,17.3796806645,0.0
2021-06-14 19:00:00,30.3802,-1.56276,30.4203676976,9.6102,0.6872400000000001,9.6347414526,20.77,-2.25,20.891515024,33.22,30.1202,-0.38276000000000004,30.1226319112,9.6102,0.6872400000000001,9.6347414526,20.51,-1.07,20.53789181,0.0
2021-06-14 19:30:00,30.06452,-1.97924,30.1295992972,6.55452,0.7707600000000001,6.5996820687,23.51,-2.75,23.6702893941,33.28,29.77452,-0.7992400000000001,29.7852451024,6.55452,0.7707600000000001,6.5996820687,23.22,-1.57,23.2730165643,0.0
2021-06-14 20:00:00,28.8312,-2.4928,28.9387654415,3.8412,0.4572,3.868313493,24.99,-2.95,25.1635172422,33.28,28.5412,-1.3328,28.5723022048,3.8412,0.4572,3.868313493,24.7,-1.79,24.7647753876,0.0
2021-06-14 20:30:00,28.68872,-2.7524,28.8204503955,1.09872,0.057600000000000005,1.1002287937,27.59,-2.81,27.7327279581,33.13,28.37872,-1.5924,28.4233616344,1.09872,0.057600000000000005,1.1002287937,27.28,-1.65,27.3298536403,0.0
2021-06-14 21:00:00,27.91204,-2.8288,28.0550189164,0.39204000000000006,0.1512,0.42018662710000004,27.52,-2.98,27.6808742636,33.16,27.60204,-1.6688,27.6524412232,0.39204000000000006,0.1512,0.42018662710000004,27.21,-1.82,27.2707994016,0.0
2021-06-14 21:30:00,26.1386,-3.13356,26.3257594047,5.7186,0.67644,5.7584682888,20.42,-3.81,20.7723975506,33.16,25.8686,-1.9435600000000002,25.9415090431,5.7186,0.67644,5.7584682888,20.15,-2.62,20.319618598799998,0.0
2021-06-14 22:00:00,24.8138,-3.4286,25.0495502634,6.4638,0.40140000000000003,6.4762514157,18.35,-3.83,18.7454367781,33.32,24.5638,-2.2086,24.6628908362,6.4638,0.40140000000000003,6.4762514157,18.1,-2.61,18.2872113784,0.0
2021-06-14 22:30:00,24.4586,-10.20936,26.5038515233,6.5286,0.71064,6.5671627945,17.93,-10.92,20.9936014061,33.38,24.8186,-0.52936,24.8242447613,6.5286,0.71064,6.5671627945,18.29,-1.24,18.331985708,0.0
2021-06-14 23:00:00,22.62132,-10.9158,25.1173009733,6.60132,0.4842,6.6190539643,16.02,-11.4,19.662156545,32.81,23.00132,-0.6658000000000001,23.0109541606,6.60132,0.4842,6.6190539643,16.4,-1.15,16.440270679,0.0
2021-06-14 23:30:00,20.94248,-10.96404,23.638901025,6.52248,0.43596,6.5370334611,14.42,-11.4,18.3819585464,32.9,21.29248,-0.7040400000000001,21.3041164302,6.52248,0.43596,6.5370334611,14.77,-1.1400000000000001,14.8139292559,0.0
2021-06-15 00:00:00,19.859560000000002,-11.10284,22.7524763369,0.79956,-0.22284,0.8300324447,19.06,-10.88,21.9467081814,32.87,20.26956,-0.82284,20.2862546632,0.79956,-0.22284,0.8300324447,19.47,-0.6000000000000001,19.4792427984,0.0
2021-06-15 00:30:00,18.78152,-11.26976,21.9032642309,0.46152000000000004,-0.14976,0.4852100246,18.32,-11.12,21.430744270799998,32.97,19.20152,-0.9697600000000001,19.2259929462,0.46152000000000004,-0.14976,0.4852100246,18.74,-0.8200000000000001,18.7579316557,0.0
2021-06-15 01:00:00,18.15448,-11.45244,21.4649371307,0.47448,-0.08244000000000001,0.481588646,17.68,-11.37,21.020449567,32.97,18.55448,-1.04244,18.583740453,0.47448,-0.08244000000000001,0.481588646,18.08,-0.96,18.1054687871,0.0
2021-06-15 01:30:00,17.58564,-11.57276,21.051924098,0.48564,-0.12276000000000001,0.5009153893,17.1,-11.45,20.579419331,33.11,17.97564,-1.20276,18.0158337311,0.48564,-0.12276000000000001,0.5009153893,17.49,-1.08,17.5233130429,0.0
2021-06-15 02:00:00,17.20696,-11.66136,20.7862163342,0.33696000000000004,-0.08136,0.3466431756,16.87,-11.58,20.4619964813,33.06,17.57696,-1.30136,17.6250690975,0.33696000000000004,-0.08136,0.3466431756,17.24,-1.22,17.2831131455,0.0
2021-06-15 02:30:00,16.98512,-11.62836,20.5842915279,0.37512,-0.10836000000000001,0.3904573011,16.61,-11.52,20.2139184722,32.93,17.37512,-1.35836,17.4281363577,0.37512,-0.10836000000000001,0.3904573011,17.0,-1.25,17.0458939337,0.0
2021-06-15 03:00:00,16.68736,-11.61292,20.3304671539,0.38736000000000004,-0.14292000000000002,0.4128848459,16.3,-11.47,19.9311540057,32.93,17.05736,-1.34292,17.1101421472,0.38736000000000004,-0.14292000000000002,0.4128848459,16.67,-1.2,16.7131355526,0.0
2021-06-15 03:30:00,16.48936,-11.66844,20.2002842862,0.63936,-0.20844000000000001,0.6724793255,15.85,-11.46,19.5589902602,32.89,16.85936,-1.35844,16.9139994928,0.63936,-0.20844000000000001,0.6724793255,16.22,-1.15,16.2607164664,0.0
2021-06-15 04:00:00,16.4766,-11.63672,20.1715542266,0.6966,-0.21672000000000002,0.7295334937,15.78,-11.42,19.4788295336,32.94,16.8466,-1.32672,16.8987608279,0.6966,-0.21672000000000002,0.7295334937,16.15,-1.11,16.188100568,0.0
2021-06-15 04:30:00,16.67584,-11.53144,20.2745591365,0.55584,-0.18144000000000002,0.5847038389,16.12,-11.35,19.7148903116,32.94,17.04584,-1.24144,17.0909869399,0.55584,-0.18144000000000002,0.5847038389,16.49,-1.06,16.5240340111,0.0
2021-06-15 05:00:00,16.79688,-11.38172,20.2898676164,0.50688,-0.17172,0.5351776273000001,16.29,-11.21,19.7744329881,32.92,17.15688,-1.06172,17.189699843,0.50688,-0.17172,0.5351776273000001,16.65,-0.89,16.6737698197,0.0
2021-06-15 05:30:00,17.22128,-11.23112,20.559925615,0.43128000000000005,-0.14112000000000002,0.4537811067,16.79,-11.09,20.1219333067,32.97,17.61128,-0.9711200000000001,17.6380343943,0.43128000000000005,-0.14112000000000002,0.4537811067,17.18,-0.8300000000000001,17.2000377907,0.0
2021-06-15 06:00:00,18.04856,-11.15256,21.216269998,0.44856,-0.14256000000000002,0.47066912710000003,17.6,-11.01,20.7600602119,32.88,18.43856,-0.91256,18.4611283682,0.44856,-0.14256000000000002,0.47066912710000003,17.99,-0.77,18.006471059,0.0
2021-06-15 06:30:00,20.40672,-10.32592,22.8704797721,0.6667200000000001,-0.20592000000000002,0.6977955322,19.74,-10.12,22.1829213586,32.88,20.83672,-0.16592,20.8373805889,0.6667200000000001,-0.20592000000000002,0.6977955322,20.17,0.04,20.1700396628,0.0
2021-06-15 07:00:00,22.35244,-10.06564,24.514254681,0.8924400000000001,-0.30564,0.9433265411,21.46,-9.76,23.5751818657,32.74,22.81244,0.18436000000000002,22.8131849456,0.8924400000000001,-0.30564,0.9433265411,21.92,0.49,21.9254760496,0.0
2021-06-15 07:30:00,24.51452,-8.77188,26.0366581873,1.15452,-0.28188,1.1884329029,23.36,-8.49,24.8549733454,32.89,25.00452,1.38812,25.0430209353,1.15452,-0.28188,1.1884329029,23.85,1.67,23.9083960148,0.0
2021-06-15 08:00:00,26.06872,-7.92492,27.2466974044,8.83872,0.32508000000000004,8.8446960516,17.23,-8.25,19.1032824405,32.72,26.45872,2.19508,26.5496184576,8.83872,0.32508000000000004,8.8446960516,17.62,1.87,17.7189531293,0.0
2021-06-15 08:30:00,26.3124,-7.20988,27.2823159459,3.6324,-0.20988,3.6384583788000002,22.68,-7.0,23.7356777868,32.64,26.7824,2.80012,26.9283794866,3.6324,-0.20988,3.6384583788000002,23.15,3.01,23.3448623898,0.0
2021-06-15 09:00:00,26.11512,-7.16512,27.0802222522,6.40512,0.52488,6.4265901712,19.71,-7.69,21.1570366545,32.46,26.54512,2.83488,26.6960660103,6.40512,0.52488,6.4265901712,20.14,2.31,20.2720423243,0.0
2021-06-15 09:30:00,26.62528,-7.12356,27.5617605053,5.70528,0.31644,5.7140488405,20.92,-7.44,22.2036033112,32.46,27.07528,2.86644,27.2265911445,5.70528,0.31644,5.7140488405,21.37,2.55,21.5216031001,0.0
2021-06-15 10:00:00,26.405,-6.9042,27.2927096976,7.155,0.5958,7.1797634111,19.25,-7.5,20.6594409411,32.44,26.835,3.0758,27.0106973372,7.155,0.5958,7.1797634111,19.68,2.48,19.8356446832,0.0
2021-06-15 10:30:00,26.63064,-7.13776,27.5706112487,6.29064,0.46224000000000004,6.3075999736,20.34,-7.6,21.7134888952,32.41,27.07064,2.88224,27.2236451899,6.29064,0.46224000000000004,6.3075999736,20.78,2.42,20.9204397659,0.0
2021-06-15 11:00:00,26.58756,-6.96828,27.4855466184,2.88756,0.17172,2.8926614928000003,23.7,-7.14,24.7521635418,32.49,27.08756,2.99172,27.252271379,2.88756,0.17172,2.8926614928000003,24.2,2.8200000000000003,24.3637517636,0.0
2021-06-15 11:30:00,26.67324,-6.81592,27.5303196048,3.06324,0.15408000000000002,3.0671126396,23.61,-6.97,24.6173312932,32.41,27.17324,3.14408,27.3545281653,3.06324,0.15408000000000002,3.0671126396,24.11,2.99,24.2946948942,0.0
2021-06-15 12:00:00,26.542,-6.82748,27.4060622336,3.222,0.09252,3.2233280861,23.32,-6.92,24.325065262,32.41,27.032,3.15252,27.2152054255,3.222,0.09252,3.2233280861,23.81,3.06,24.0058263761,0.0
2021-06-15 12:30:00,26.45516,-6.72884,27.2974866677,3.30516,0.10116000000000001,3.3067077239,23.15,-6.83,24.1365159043,32.41,26.94516,3.25116,27.140591164699998,3.30516,0.10116000000000001,3.3067077239,23.64,3.15,23.8489433728,0.0
2021-06-15 13:00:00,26.20424,-6.8124,27.0752837056,3.32424,0.057600000000000005,3.3247389879,22.88,-6.87,23.889146071,32.41,26.68424,3.1676,26.8715900932,3.32424,0.057600000000000005,3.3247389879,23.36,3.11,23.5661133834,0.0
2021-06-15 13:30:00,25.60416,-6.97488,26.5371807154,3.31416,0.10512,3.3158267023,22.29,-7.08,23.3874004541,32.41,26.08416,2.95512,26.2510216395,3.31416,0.10512,3.3158267023,22.77,2.85,22.947666548,0.0
2021-06-15 14:00:00,25.4012,-6.88368,26.3174089109,3.3012,0.07632000000000001,3.3020820981,22.1,-6.96,23.1700582649,32.35,25.8712,3.05632,26.0511051854,3.3012,0.07632000000000001,3.3020820981,22.57,2.98,22.7658801719,0.0
2021-06-15 14:30:00,25.8054,-1.05884,25.8271138787,7.7454,0.73116,7.7798339382,18.06,-1.79,18.1484902953,32.35,25.6254,0.71116,25.6352662109,7.7454,0.73116,7.7798339382,17.88,-0.02,17.8800111857,0.0
2021-06-15 15:00:00,26.02992,-0.61792,26.0372533178,3.22992,-0.00792,3.2299297102,22.8,-0.61,22.808158628,33.03,25.74992,0.52208,25.755212046,3.22992,-0.00792,3.2299297102,22.52,0.53,22.5262358152,0.0
2021-06-15 15:30:00,25.78912,-0.8596400000000001,25.8034434001,3.84912,0.09036000000000001,3.8501804768000003,21.94,-0.9500000000000001,21.9605578253,33.03,25.52912,0.27036000000000004,25.5305515511,3.84912,0.09036000000000001,3.8501804768000003,21.68,0.18,21.6807472196,0.0
2021-06-15 16:00:00,26.43076,-1.01484,26.45023581,7.97076,0.60516,7.9936996193,18.46,-1.62,18.5309470886,32.95,26.18076,0.17516,26.1813459395,7.97076,0.60516,7.9936996193,18.21,-0.43,18.2150761733,0.0
