Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-15 16:30:00,26.9468,-1.43724,26.9851012423,8.8668,0.48276,8.8799324016,18.08,-1.92,18.1816610902,33.1,26.7068,-0.25724,26.7080388396,8.8668,0.48276,8.8799324016,17.84,-0.74,17.8553409377,0.0
2021-06-15 17:00:00,27.94468,-1.6198800000000002,27.9915907286,12.69468,0.33012,12.6989715929,15.25,-1.9500000000000002,15.3741666441,33.19,27.74468,-0.14988,27.7450848317,12.69468,0.33012,12.6989715929,15.05,-0.48,15.0576525395,0.0
2021-06-15 17:30:00,26.76236,-8.15216,27.9764476915,9.52236,0.5378400000000001,9.53753699,17.24,-8.69,19.3063124392,33.19,27.16236,2.13784,27.2463605026,9.52236,0.5378400000000001,9.53753699,17.64,1.6,17.712413726,0.0
2021-06-15 18:00:00,26.482,-8.14924,27.7075158861,3.042,0.14076000000000002,3.0452548953,23.44,-8.29,24.8627773992,32.89,26.982,2.02076,27.0575644687,3.042,0.14076000000000002,3.0452548953,23.94,1.88,24.0137044206,0.0
2021-06-15 18:30:00,26.84956,-8.46296,28.1517417606,4.39956,0.43704000000000004,4.421213878,22.45,-8.9,24.1497929598,32.75,27.32956,1.73704,27.3847066399,4.39956,0.43704000000000004,4.421213878,22.93,1.3,22.9668217218,0.0
2021-06-15 19:00:00,27.03728,-8.50392,28.3430973107,1.00728,-0.04392,1.0082370578,26.03,-8.46,27.3702849821,32.82,27.56728,1.58608,27.6128697597,1.00728,-0.04392,1.0082370578,26.56,1.63,26.6099699361,0.0
2021-06-15 19:30:00,27.42704,-8.6744,28.7660866042,3.58704,0.0756,3.5878365796000002,23.84,-8.75,25.3950408545,32.67,27.93704,1.5156,27.9781208683,3.58704,0.0756,3.5878365796000002,24.35,1.44,24.392541893,0.0
2021-06-15 20:00:00,27.55204,-8.71684,28.8980658133,0.6620400000000001,-0.18684,0.687899809,26.89,-8.53,28.2105122251,32.81,28.09204,1.3231600000000001,28.1231837413,0.6620400000000001,-0.18684,0.687899809,27.43,1.51,27.4715307182,0.0
2021-06-15 20:30:00,28.05428,-8.97416,29.4546800021,3.73428,-0.25416,3.7429192382,24.32,-8.72,25.8360368478,32.59,28.55428,0.98584,28.5712930548,3.73428,-0.25416,3.7429192382,24.82,1.24,24.850955716,0.0
2021-06-15 21:00:00,27.89496,-9.05004,29.3263024843,1.79496,-0.23004000000000002,1.8096407939999999,26.1,-8.82,27.5499981851,32.48,28.43496,0.8799600000000001,28.4485725442,1.79496,-0.23004000000000002,1.8096407939999999,26.64,1.11,26.6631149718,0.0
2021-06-15 21:30:00,26.7804,-9.71548,28.4882497846,5.9904,0.5245200000000001,6.0133196647,20.79,-10.24,23.1750231931,32.41,27.2204,0.39452000000000004,27.2232588459,5.9904,0.5245200000000001,6.0133196647,21.23,-0.13,21.2303980179,0.0
2021-06-15 22:00:00,25.9898,-9.96356,27.8341917776,5.9598,0.76644,6.0088806207,20.03,-10.73,22.7229795581,32.69,26.4198,0.09644000000000001,26.4199760165,5.9598,0.76644,6.0088806207,20.46,-0.67,20.4709672463,0.0
2021-06-15 22:30:00,25.41144,-10.30404,27.4210598481,5.94144,0.7959600000000001,5.9945192964,19.47,-11.1,22.4118473134,32.65,25.84144,-0.15404,25.8418991097,5.94144,0.7959600000000001,5.9945192964,19.9,-0.9500000000000001,19.9226629746,0.0
2021-06-15 23:00:00,23.69356,-10.4582,25.8990102651,2.11356,0.3618,2.1443029435,21.58,-10.82,24.1406047977,32.76,24.15356,-0.2682,24.1550489942,2.11356,0.3618,2.1443029435,22.04,-0.63,22.049002245,0.0
2021-06-15 23:30:00,21.13476,-10.51516,23.6060727374,0.10476,0.02484,0.1076646794,21.03,-10.54,23.523445751,32.8,21.58476,-0.22516000000000003,21.5859343389,0.10476,0.02484,0.1076646794,21.48,-0.25,21.4814547924,0.0
2021-06-16 00:00:00,19.72608,-10.56824,22.3786936362,0.04608,0.13176000000000002,0.1395853287,19.68,-10.7,22.4007232026,32.9,20.14608,-0.53824,20.1532687588,0.04608,0.13176000000000002,0.1395853287,20.1,-0.67,20.1111635665,0.0
2021-06-16 00:30:00,18.67716,-10.81896,21.584397169,0.04716,0.13104000000000002,0.13926789720000002,18.63,-10.95,21.6097061526,32.53,19.08716,-0.58896,19.0962444147,0.04716,0.13104000000000002,0.13926789720000002,19.04,-0.72,19.0536085821,0.0
2021-06-16 01:00:00,17.982120000000002,-10.9568,21.0572577971,0.042120000000000005,0.1332,0.1397008747,17.94,-11.09,21.0910336399,32.79,18.37212,-0.6568,18.3838564924,0.042120000000000005,0.1332,0.1397008747,18.33,-0.79,18.3470161062,0.0
2021-06-16 01:30:00,17.48292,-10.97284,20.6411169609,0.05292,0.22716000000000003,0.2332427748,17.43,-11.2,20.7182262754,32.94,17.88292,-0.6528400000000001,17.8948324326,0.05292,0.22716000000000003,0.2332427748,17.83,-0.88,17.851703,0.0
2021-06-16 02:00:00,16.99132,-11.1284,20.3112343766,0.03132,0.2916,0.29327717670000003,16.96,-11.42,20.4464666874,32.94,17.37132,-0.7784000000000001,17.3887511082,0.03132,0.2916,0.29327717670000003,17.34,-1.07,17.3729818972,0.0
2021-06-16 02:30:00,16.88048,-11.188,20.2514678241,0.060480000000000006,0.162,0.1729214573,16.82,-11.35,20.2912518096,32.99,17.26048,-0.798,17.2789170329,0.060480000000000006,0.162,0.1729214573,17.2,-0.96,17.2267698655,0.0
2021-06-16 03:00:00,16.43108,-11.2548,19.9160968316,0.09108000000000001,0.11520000000000001,0.1468557333,16.34,-11.37,19.9065943848,33.07,16.80108,-0.8148000000000001,16.8208260263,0.09108000000000001,0.11520000000000001,0.1468557333,16.71,-0.93,16.735859703,0.0
2021-06-16 03:30:00,16.28468,-11.0638,19.6875207465,0.18468,0.0162,0.1853891647,16.1,-11.08,19.5442165358,33.14,16.65468,-0.7338,16.6708376617,0.18468,0.0162,0.1853891647,16.47,-0.75,16.4870676592,0.0
2021-06-16 04:00:00,16.2276,-11.0372,19.6253607763,0.4176,-0.09720000000000001,0.42876287150000003,15.81,-10.94,19.226016228,32.94,16.5876,-0.6972,16.6022456794,0.4176,-0.09720000000000001,0.42876287150000003,16.17,-0.6000000000000001,16.1811278964,0.0
2021-06-16 04:30:00,16.44732,-10.8638,19.711328865,0.42732000000000003,-0.1638,0.4576383096,16.02,-10.7,19.2647450022,32.99,16.81732,-0.5738,16.827106062,0.42732000000000003,-0.1638,0.4576383096,16.39,-0.41000000000000003,16.3951273249,0.0
2021-06-16 05:00:00,16.43672,-10.82732,19.6823937249,0.21672000000000002,-0.06732,0.22693510260000002,16.22,-10.76,19.4644804708,32.86,16.81672,-0.48732000000000003,16.8237793715,0.21672000000000002,-0.06732,0.22693510260000002,16.6,-0.42,16.605312403,0.0
2021-06-16 05:30:00,16.80104,-10.77416,19.9588944781,0.13104000000000002,0.01584,0.1319938908,16.67,-10.79,19.8573160321,32.97,17.17104,-0.48416000000000003,17.1778644071,0.13104000000000002,0.01584,0.1319938908,17.04,-0.5,17.0473341024,0.0
2021-06-16 06:00:00,17.70628,-10.74544,20.7117558945,0.11628000000000001,0.03456,0.1213071803,17.59,-10.78,20.6304750309,32.89,18.10628,-0.40544,18.1108187841,0.11628000000000001,0.03456,0.1213071803,17.99,-0.44,17.9953799626,0.0
2021-06-16 06:30:00,20.02264,-9.98356,22.3735911924,0.15264000000000003,0.13644,0.2047311486,19.87,-10.12,22.2986838177,33.0,20.44264,0.30644000000000005,20.444936675,0.15264000000000003,0.13644,0.2047311486,20.29,0.17,20.290712161,0.0
2021-06-16 07:00:00,22.26652,-9.2192,24.0996174565,0.32652000000000003,0.1908,0.3781797858,21.94,-9.41,23.872823461,32.95,22.73652,1.0108,22.7589775331,0.32652000000000003,0.1908,0.3781797858,22.41,0.8200000000000001,22.4249972129,0.0
2021-06-16 07:30:00,24.717,-8.4218,26.112387946,0.657,0.1782,0.6807380113,24.06,-8.6,25.5508042926,32.85,25.207,1.7582,25.2682432361,0.657,0.1782,0.6807380113,24.55,1.58,24.6007906377,0.0
2021-06-16 08:00:00,25.69676,-7.87672,26.8768709573,3.95676,0.6832800000000001,4.0153233065,21.74,-8.56,23.3645286706,32.76,26.15676,2.26328,26.2544954257,3.95676,0.6832800000000001,4.0153233065,22.2,1.58,22.2561542051,0.0
2021-06-16 08:30:00,26.45116,-7.40576,27.4683298823,6.94116,0.8042400000000001,6.9875964482,19.51,-8.21,21.1670545896,32.89,26.89116,2.86424,27.0432682367,6.94116,0.8042400000000001,6.9875964482,19.95,2.06,20.056073893,0.0
2021-06-16 09:00:00,26.70944,-6.89064,27.5839646303,7.48944,0.8193600000000001,7.5341265136,19.22,-7.71,20.7087541875,32.89,27.13944,3.31936,27.341677972,7.48944,0.8193600000000001,7.5341265136,19.65,2.5,19.8083946851,0.0
2021-06-16 09:30:00,26.56708,-6.68112,27.3942896272,7.77708,0.8488800000000001,7.8232710921,18.79,-7.53,20.2426529882,32.77,26.98708,3.48888,27.2116660751,7.77708,0.8488800000000001,7.8232710921,19.21,2.64,19.3905569801,0.0
2021-06-16 10:00:00,26.0394,-6.66484,26.8788103268,8.1594,0.87516,8.206199692,17.88,-7.54,19.4047932223,32.7,26.4494,3.54516,26.6859311208,8.1594,0.87516,8.206199692,18.29,2.67,18.4838578224,0.0
2021-06-16 10:30:00,25.2226,-6.56104,26.0619799064,3.7026,-0.04104,3.7028274388,21.52,-6.52,22.4860134306,32.74,25.6926,3.62896,25.9476211904,3.7026,-0.04104,3.7028274388,21.99,3.67,22.294147214,0.0
2021-06-16 11:00:00,25.03932,-6.34056,25.8296389285,3.19932,-0.25056,3.2091165102,21.84,-6.09,22.6731934231,32.73,25.50932,3.6894400000000003,25.7747429546,3.19932,-0.25056,3.2091165102,22.31,3.94,22.655235598,0.0
2021-06-16 11:30:00,25.55188,-6.32228,26.3224200242,3.43188,-0.33228,3.4479284118,22.12,-5.99,22.9166860606,32.46,26.02188,3.75772,26.2917990699,3.43188,-0.33228,3.4479284118,22.59,4.09,22.9572690013,0.0
2021-06-16 12:00:00,25.53856,-6.3286,26.3110095746,3.4185600000000003,-0.2286,3.4261947454,22.12,-6.1,22.94568369,32.54,26.01856,3.6814,26.2777124277,3.4185600000000003,-0.2286,3.4261947454,22.6,3.91,22.9357384882,0.0
2021-06-16 12:30:00,25.81776,-6.3764,26.5935181647,3.31776,-0.0864,3.3188848093,22.5,-6.29,23.3626646597,32.44,26.28776,3.6736,26.5432037022,3.31776,-0.0864,3.3188848093,22.97,3.76,23.2757062191,0.0
2021-06-16 13:00:00,25.64108,-6.43312,26.4357715322,3.15108,-0.21312,3.158278851,22.49,-6.22,23.3342773619,32.5,26.12108,3.58688,26.3662004942,3.15108,-0.21312,3.158278851,22.97,3.8,23.2822013564,0.0
2021-06-16 13:30:00,24.95496,-6.60256,25.8136364574,3.41496,-0.23256000000000002,3.4228695498,21.54,-6.37,22.4621570647,32.45,25.42496,3.51744,25.6671185597,3.41496,-0.23256000000000002,3.4228695498,22.01,3.75,22.3271717869,0.0
2021-06-16 14:00:00,25.15844,-6.5646,26.0007899186,3.35844,-0.1746,3.3629755268,21.8,-6.39,22.7172203405,32.59,25.63844,3.5354,25.8810482553,3.35844,-0.1746,3.3629755268,22.28,3.71,22.5867771052,0.0
2021-06-16 14:30:00,25.32924,-6.4098,26.1276852212,3.36924,-0.3798,3.3905790387,21.96,-6.03,22.772845672,32.59,25.79924,3.6902,26.0618180605,3.36924,-0.3798,3.3905790387,22.43,4.07,22.7962672383,0.0
2021-06-16 15:00:00,25.41396,-6.49348,26.2304145105,3.42396,-0.39348000000000005,3.4464951171,21.99,-6.1,22.8203878144,32.58,25.89396,3.63652,26.1480676569,3.42396,-0.39348000000000005,3.4464951171,22.47,4.03,22.8285303951,0.0
2021-06-16 15:30:00,25.07912,-6.9898,26.0349681009,7.35912,0.3402,7.3669792462,17.72,-7.33,19.1762170409,32.63,25.48912,3.2002,25.6892296189,7.35912,0.3402,7.3669792462,18.13,2.86,18.3541957056,0.0
2021-06-16 16:00:00,25.57228,-7.39636,26.6204366164,8.16228,0.5036400000000001,8.1778033755,17.41,-7.9,19.118527663,32.71,25.97228,2.85364,26.1285780258,8.16228,0.5036400000000001,8.1778033755,17.81,2.35,17.9643702923,0.0
2021-06-16 16:30:00,25.75272,-7.70308,26.8801047038,8.26272,0.46692000000000006,8.2759021312,17.49,-8.17,19.3041187315,32.84,26.14272,2.5369200000000003,26.2655244015,8.26272,0.46692000000000006,8.2759021312,17.88,2.07,17.9994249908,0.0
2021-06-16 17:00:00,26.48876,-6.89196,27.3706689538,14.64876,1.50804,14.7261792118,11.84,-8.4,14.5170795961,32.8,26.80876,3.36804,27.0194986293,14.64876,1.50804,14.7261792118,12.16,1.8599999999999999,12.3014308111,0.0
2021-06-16 17:30:00,27.86076,-7.02888,28.7337276007,16.70076,1.6711200000000002,16.7841599918,11.16,-8.7,14.15046289,32.83,28.17076,3.26112,28.358889658,16.70076,1.6711200000000002,16.7841599918,11.47,1.5899999999999999,11.5796804792,0.0
2021-06-16 18:00:00,27.98024,-7.22808,28.8987710975,16.86024,1.68192,16.9439236231,11.12,-8.91,14.2492982283,32.87,28.28024,3.11192,28.4509405916,16.86024,1.68192,16.9439236231,11.42,1.43,11.5091832899,0.0
2021-06-16 18:30:00,27.5772,-7.28028,28.5219991711,16.8372,1.62972,16.915888718,10.74,-8.91,13.9547733769,32.96,27.8672,2.84972,28.0125282672,16.8372,1.62972,16.915888718,11.03,1.22,11.0972654289,0.0
2021-06-16 19:00:00,27.08536,-7.57972,28.1259467682,15.79536,1.61028,15.8772289524,11.29,-9.19,14.5574791774,32.64,27.38536,2.61028,27.509480257,15.79536,1.61028,15.8772289524,11.59,1.0,11.6330606463,0.0
2021-06-16 19:30:00,27.96512,-7.47416,28.9466924591,15.40512,1.72584,15.5014917321,12.56,-9.2,15.5689948295,32.56,28.28512,2.60584,28.4049012588,15.40512,1.72584,15.5014917321,12.88,0.88,12.9100271107,0.0
2021-06-16 20:00:00,27.76252,-7.58832,28.7808984775,14.85252,1.83168,14.9650393241,12.91,-9.42,15.9813797902,32.56,28.09252,2.55168,28.208168157,14.85252,1.83168,14.9650393241,13.24,0.72,13.2595625871,0.0
2021-06-16 20:30:00,27.39884,-7.72936,28.4682180573,14.74884,1.97064,14.8799093867,12.65,-9.7,15.9409064987,32.63,27.72884,2.38064,27.8308464578,14.74884,1.97064,14.8799093867,12.98,0.41000000000000003,12.9864737323,0.0
2021-06-16 21:00:00,26.52224,-8.39988,27.8206254177,14.86224,1.8601200000000002,14.9781916209,11.66,-10.26,15.5313618205,32.63,26.82224,1.68012,26.8748090567,14.86224,1.8601200000000002,14.9781916209,11.96,-0.18,11.9613544384,0.0
2021-06-16 21:30:00,24.75588,-10.77248,26.9981466017,9.78588,1.12752,9.8506217431,14.97,-11.9,19.1235692275,32.58,25.10588,-0.77248,25.1177613637,9.78588,1.12752,9.8506217431,15.32,-1.9,15.4373702424,0.0
2021-06-16 22:00:00,25.24628,-10.48684,27.337674865,13.79628,1.97316,13.9366675437,11.45,-12.46,16.9220004728,32.51,25.53628,-0.42684000000000005,25.5398470752,13.79628,1.97316,13.9366675437,11.74,-2.4,11.9828043462,0.0
2021-06-16 22:30:00,23.7662,-11.62896,26.4587409587,9.3762,1.30104,9.4660356814,14.39,-12.93,19.3457230415,32.61,24.1162,-1.50896,24.1633619913,9.3762,1.30104,9.4660356814,14.74,-2.81,15.0054556745,0.0
2021-06-16 23:00:00,22.29024,-12.08524,25.3556270898,3.99024,0.7347600000000001,4.0573251675,18.3,-12.82,22.3437329021,32.7,22.70024,-2.00524,22.7886349638,3.99024,0.7347600000000001,4.0573251675,18.71,-2.74,18.909566362,0.0
2021-06-16 23:30:00,20.886,-11.40468,23.79688471,0.036000000000000004,0.08532000000000001,0.09260400860000001,20.85,-11.49,23.8063562941,32.7,21.326,-1.29468,21.3652632163,0.036000000000000004,0.08532000000000001,0.09260400860000001,21.29,-1.38,21.334678343,0.0
2021-06-17 00:00:00,19.50704,-10.5386,22.1717545431,0.07704000000000001,0.13140000000000002,0.1523191439,19.43,-10.67,22.1669528804,32.7,19.92704,-0.4086,19.9312286907,0.07704000000000001,0.13140000000000002,0.1523191439,19.85,-0.54,19.8573437297,0.0
2021-06-17 00:30:00,18.59792,-10.7418,21.4771714983,0.09792000000000001,0.0882,0.131786063,18.5,-10.83,21.4368584452,32.7,18.99792,-0.5018,19.0045459711,0.09792000000000001,0.0882,0.131786063,18.9,-0.59,18.9092067523,0.0
2021-06-17 01:00:00,17.91236,-10.77076,20.9012418709,0.16236,-0.050760000000000007,0.17010980920000002,17.75,-10.72,20.7359808063,32.86,18.31236,-0.48076,18.3186696828,0.16236,-0.050760000000000007,0.17010980920000002,18.15,-0.43,18.1550929494,0.0
2021-06-17 01:30:00,17.39304,-10.81952,20.4836484414,0.11304000000000002,-0.02952,0.1168309548,17.28,-10.79,20.3721010208,32.93,17.78304,-0.52952,17.7909219287,0.11304000000000002,-0.02952,0.1168309548,17.67,-0.5,17.6770727215,0.0
2021-06-17 02:00:00,16.98812,-10.89244,20.1802247333,0.07812000000000001,0.09756000000000001,0.1249827508,16.91,-10.99,20.1675035639,32.93,17.36812,-0.56244,17.3772244932,0.07812000000000001,0.09756000000000001,0.1249827508,17.29,-0.66,17.3025922913,0.0
2021-06-17 02:30:00,16.76576,-10.83548,19.9624230796,0.18576,-0.10548,0.21361837,16.58,-10.73,19.7491594758,32.96,17.14576,-0.5254800000000001,17.1538105157,0.18576,-0.10548,0.21361837,16.96,-0.42,16.9651996746,0.0
2021-06-17 03:00:00,16.55404,-10.83704,19.7857948105,0.46404000000000006,-0.07704000000000001,0.4703916275,16.09,-10.76,19.3562832176,32.94,16.92404,-0.46704,16.9304830493,0.46404000000000006,-0.07704000000000001,0.4703916275,16.46,-0.39,16.4646196433,0.0
2021-06-17 03:30:00,16.49552,-10.76232,19.6959313528,0.6055200000000001,0.06768,0.6092906144,15.89,-10.83,19.2296905851,32.99,16.85552,-0.42232000000000003,16.8608098457,0.6055200000000001,0.06768,0.6092906144,16.25,-0.49,16.2573860137,0.0
2021-06-17 04:00:00,16.46972,-10.8366,19.7150596357,0.27972,0.2934,0.4053724687,16.19,-11.13,19.6467045583,32.99,16.83972,-0.4566,16.845909095,0.27972,0.2934,0.4053724687,16.56,-0.75,16.5769749955,0.0
2021-06-17 04:30:00,16.5728,-10.77844,19.7694832677,0.1728,0.33156,0.3738875146,16.4,-11.11,19.8088894186,32.98,16.9528,-0.45844,16.9589974666,0.1728,0.33156,0.3738875146,16.78,-0.79,16.79858625,0.0
2021-06-17 05:00:00,16.77148,-10.72556,19.9077919093,0.051480000000000005,0.33444,0.33837893550000003,16.72,-11.06,20.0469947872,32.98,17.15148,-0.31556,17.1543826559,0.051480000000000005,0.33444,0.33837893550000003,17.1,-0.65,17.1123493419,0.0
2021-06-17 05:30:00,17.1568,-10.5924,20.1632022258,0.0468,0.3276,0.33092597360000003,17.11,-10.92,20.2977461803,33.06,17.5368,-0.22240000000000001,17.5382101709,0.0468,0.3276,0.33092597360000003,17.49,-0.55,17.4986456619,0.0
2021-06-17 06:00:00,17.81936,-10.53484,20.7005421338,0.09936,0.24516000000000002,0.26452946,17.72,-10.78,20.7414271447,33.06,18.21936,-0.18484,18.2202976001,0.09936,0.24516000000000002,0.26452946,18.12,-0.43,18.125101379,0.0
2021-06-17 06:30:00,19.77432,-9.8374,22.0861533596,0.18432,0.2826,0.3373968322,19.59,-10.12,22.0495464806,33.06,20.20432,0.3526,20.2073965028,0.18432,0.2826,0.3373968322,20.02,0.07,20.0201223772,0.0
2021-06-17 07:00:00,21.79024,-9.28988,23.6878962694,1.9202400000000002,0.51012,1.9868427396000001,19.87,-9.8,22.1552905646,32.8,22.22024,0.8601200000000001,22.236880898,1.9202400000000002,0.51012,1.9868427396000001,20.3,0.35000000000000003,20.3030170172,0.0
2021-06-17 07:30:00,23.5416,-8.21852,24.9349353629,5.5116,0.86148,5.5785197275,18.03,-9.08,20.187305417,32.72,23.9416,1.8414800000000002,24.0123147395,5.5116,0.86148,5.5785197275,18.43,0.98,18.4560369527,0.0
2021-06-17 08:00:00,26.18736,-7.06004,27.1223521947,12.98736,2.19996,13.1723704689,13.2,-9.26,16.1241309843,32.59,26.51736,3.13996,26.7026165417,12.98736,2.19996,13.1723704689,13.53,0.9400000000000001,13.562614054800001,0.0
2021-06-17 08:30:00,26.56084,-6.84692,27.4291548355,11.04084,2.23308,11.2644038543,15.52,-9.08,17.9810122073,32.77,26.93084,3.32308,27.1350880557,11.04084,2.23308,11.2644038543,15.89,1.09,15.9273412722,0.0
2021-06-17 09:00:00,27.27992,-6.32512,28.0035922378,14.74992,2.23488,14.9182716365,12.53,-8.56,15.1747981865,32.73,27.58992,3.8248800000000003,27.8537859657,14.74992,2.23488,14.9182716365,12.84,1.5899999999999999,12.9380717265,0.0
2021-06-17 09:30:00,27.33672,-6.02196,27.992146445,15.51672,2.22804,15.6758655838,11.82,-8.25,14.4143990509,32.69,27.65672,4.12804,27.9630984585,15.51672,2.22804,15.6758655838,12.14,1.9,12.2877825502,0.0
2021-06-17 10:00:00,27.8916,-5.91092,28.5110562029,14.9616,2.17908,15.1194531715,12.93,-8.09,15.2523113003,32.67,28.2216,4.37908,28.5593250657,14.9616,2.17908,15.1194531715,13.26,2.2,13.4412648214,0.0
2021-06-17 10:30:00,28.20904,-6.25732,28.8947052469,8.51904,1.10268,8.5901074326,19.69,-7.36,21.0206017992,32.88,28.65904,4.02268,28.9399814807,8.51904,1.10268,8.5901074326,20.14,2.92,20.3505773874,0.0
2021-06-17 11:00:00,29.00332,-5.77728,29.5731218376,9.64332,1.42272,9.7477050028,19.36,-7.2,20.6554980574,32.88,29.43332,4.4827200000000005,29.7727241753,9.64332,1.42272,9.7477050028,19.79,3.06,20.0251766534,0.0
2021-06-17 11:30:00,28.87316,-5.69524,29.429494169,9.98316,1.45476,10.0885980316,18.89,-7.15,20.197886028,32.85,29.29316,4.51476,29.6390330585,9.98316,1.45476,10.0885980316,19.31,3.06,19.5509513835,0.0
2021-06-17 12:00:00,28.81604,-5.91888,29.4176358964,7.01604,1.4011200000000001,7.1545757761,21.8,-7.32,22.9961388063,32.75,29.28604,4.23112,29.5901084036,7.01604,1.4011200000000001,7.1545757761,22.27,2.83,22.4490935229,0.0
2021-06-17 12:30:00,29.56504,-6.01996,30.1717004593,6.75504,1.40004,6.8985996697,22.81,-7.42,23.9865066235,32.71,30.04504,4.14004,30.328936015,6.75504,1.40004,6.8985996697,23.29,2.74,23.450622593,0.0
2021-06-17 13:00:00,28.315080000000002,-6.80516,29.1213660056,2.21508,0.47484000000000004,2.2654033707,26.1,-7.28,27.0962801875,32.71,28.85508,3.32484,29.0460014947,2.21508,0.47484000000000004,2.2654033707,26.64,2.85,26.7920156017,0.0
2021-06-17 13:30:00,26.82504,-7.22076,27.7798874364,4.14504,0.48924000000000006,4.173812691,22.68,-7.71,23.9546759527,32.68,27.30504,2.9592400000000003,27.4649287416,4.14504,0.48924000000000006,4.173812691,23.16,2.47,23.2913395922,0.0
2021-06-17 14:00:00,25.8056,-7.175,26.7845032875,4.9356,0.585,4.9701481225,20.87,-7.76,22.2659942513,32.78,26.2656,3.015,26.4380780005,4.9356,0.585,4.9701481225,21.33,2.43,21.4679714924,0.0
2021-06-17 14:30:00,24.75952,-7.1252,25.7643611539,5.60952,0.6948000000000001,5.6523854849,19.15,-7.82,20.6851371762,32.78,25.18952,3.1048,25.3801438308,5.60952,0.6948000000000001,5.6523854849,19.58,2.41,19.7277596295,0.0
2021-06-17 15:00:00,25.25988,-7.2984,26.2931203963,7.22988,0.9216000000000001,7.2883819449,18.03,-8.22,19.81538039,32.82,25.65988,2.9216,25.8256691719,7.22988,0.9216000000000001,7.2883819449,18.43,2.0,18.5382010994,0.0
2021-06-17 15:30:00,26.0878,-7.4366,27.1270405389,7.0578,0.8334,7.1068344852,19.03,-8.27,20.7493084222,32.78,26.5178,2.6734,26.6522191271,7.0578,0.8334,7.1068344852,19.46,1.8399999999999999,19.5467951337,0.0
2021-06-17 16:00:00,27.27792,-7.26108,28.2277913109,2.8879200000000003,0.17892000000000002,2.8934571524,24.39,-7.44,25.499523525,32.66,27.78792,2.66892,27.9157953835,2.8879200000000003,0.17892000000000002,2.8934571524,24.9,2.49,25.0241902966,0.0
2021-06-17 16:30:00,27.63336,-7.59368,28.6577487049,1.14336,-0.013680000000000001,1.1434418359,26.49,-7.58,27.5531577138,32.38,28.17336,2.29632,28.2667879185,1.14336,-0.013680000000000001,1.1434418359,27.03,2.31,27.1285274204,0.0
2021-06-17 17:00:00,26.92448,-7.85536,28.0470016936,2.18448,0.13464,2.188625322,24.74,-7.99,25.9982249394,32.38,27.42448,2.05464,27.5013390365,2.18448,0.13464,2.188625322,25.24,1.92,25.3129216014,0.0
2021-06-17 17:30:00,26.7428,-8.68944,28.1190988361,6.8328,0.7005600000000001,6.8686199599,19.91,-9.39,22.0131824142,32.35,27.1828,1.2705600000000001,27.2124776261,6.8328,0.7005600000000001,6.8686199599,20.35,0.5700000000000001,20.3579812359,0.0
2021-06-17 18:00:00,26.10728,-10.06048,27.9786226757,6.94728,0.56952,6.9705847982,19.16,-10.63,21.9112414071,32.44,26.52728,-0.08048000000000001,26.5274020822,6.94728,0.56952,6.9705847982,19.58,-0.65,19.5907860996,0.0
2021-06-17 18:30:00,27.73504,-9.43304,29.2953014568,8.55504,1.3269600000000001,8.6573397902,19.18,-10.76,21.992044016,32.53,28.15504,0.57696,28.1609509826,8.55504,1.3269600000000001,8.6573397902,19.6,-0.75,19.6143442409,0.0
2021-06-17 19:00:00,26.8672,-9.87196,28.6234524487,2.5272,-0.11196,2.52967881,24.34,-9.76,26.2239051249,32.58,27.3672,0.07804000000000001,27.3673112688,2.5272,-0.11196,2.52967881,24.84,0.19,24.8407266399,0.0
2021-06-17 19:30:00,26.7814,-10.37196,28.7196960325,6.2514,0.5180400000000001,6.2728277038,20.53,-10.89,23.2394707341,32.5,27.2114,-0.26196,27.2126608953,6.2514,0.5180400000000001,6.2728277038,20.96,-0.78,20.9745083375,0.0
2021-06-17 20:00:00,26.629,-10.573080000000001,28.6512418873,2.259,0.19692,2.2675666443,24.37,-10.77,26.6437572426,32.73,27.139,-0.53308,27.1442350286,2.259,0.19692,2.2675666443,24.88,-0.73,24.8907071012,0.0
2021-06-17 20:30:00,26.25312,-10.90944,28.4296006101,2.19312,-0.28944000000000003,2.2121371675,24.06,-10.62,26.2995817457,32.64,26.74312,-0.8294400000000001,26.7559794821,2.19312,-0.28944000000000003,2.2121371675,24.55,-0.54,24.555938182,0.0
2021-06-17 21:00:00,24.98332,-11.12496,27.3483274301,9.37332,-0.26496000000000003,9.377064126,15.61,-10.86,19.0160905551,32.7,25.33332,-0.96496,25.3516912656,9.37332,-0.26496000000000003,9.377064126,15.96,-0.7000000000000001,15.9753435018,0.0
2021-06-17 21:30:00,24.3806,-11.32192,26.881211446800002,4.5306,-0.87192,4.6137382724,19.85,-10.45,22.4326770583,32.74,24.8106,-1.28192,24.8436952011,4.5306,-0.87192,4.6137382724,20.28,-0.41000000000000003,20.2841440539,0.0
2021-06-17 22:00:00,23.91752,-11.54272,26.5571487165,4.5475200000000005,-0.7927200000000001,4.6160960939999995,19.37,-10.75,22.1530900779,32.6,24.32752,-1.47272,24.3720564079,4.5475200000000005,-0.7927200000000001,4.6160960939999995,19.78,-0.68,19.7916851228,0.0
2021-06-17 22:30:00,23.36052,-11.83912,26.1892851572,3.89052,-0.6991200000000001,3.9528362785,19.47,-11.14,22.4316851797,32.64,23.78052,-1.72912,23.8433006827,3.89052,-0.6991200000000001,3.9528362785,19.89,-1.03,19.916651325,0.0
2021-06-17 23:00:00,22.00364,-11.26848,24.7212219512,2.84364,-0.5284800000000001,2.8923311636,19.16,-10.74,21.9648173223,32.74,22.41364,-1.04848,22.4381498426,2.84364,-0.5284800000000001,2.8923311636,19.57,-0.52,19.5769073145,0.0
2021-06-17 23:30:00,20.35912,-10.94284,23.1136218373,3.21912,-0.58284,3.2714577851,17.14,-10.36,20.0277108028,32.86,20.73912,-0.73284,20.7520638212,3.21912,-0.58284,3.2714577851,17.52,-0.15,17.5206421115,0.0
2021-06-18 00:00:00,18.61608,-11.24184,21.7471239743,3.46608,-0.59184,3.516245889,15.15,-10.65,18.5187742575,32.81,18.96608,-0.97184,18.990962681,3.46608,-0.59184,3.516245889,15.5,-0.38,15.5046573648,0.0
2021-06-18 00:30:00,17.67116,-11.3052,20.9780228522,3.43116,-0.5652,3.4773998887,14.24,-10.74,17.8360645884,32.91,18.01116,-1.0952,18.0444270506,3.43116,-0.5652,3.4773998887,14.58,-0.53,14.5896298788,0.0
2021-06-18 01:00:00,16.99804,-11.42848,20.482761507,3.2180400000000002,-0.61848,3.2769343832,13.78,-10.81,17.5141228727,32.79,17.31804,-1.12848,17.3547681215,3.2180400000000002,-0.61848,3.2769343832,14.1,-0.51,14.1092203895,0.0
2021-06-18 01:30:00,16.43644,-11.52212,20.0727628683,2.74644,-0.5821200000000001,2.8074537161,13.69,-10.94,17.5242603268,32.93,16.76644,-1.17212,16.8073607556,2.74644,-0.5821200000000001,2.8074537161,14.02,-0.59,14.0324089165,0.0
2021-06-18 02:00:00,16.01176,-11.58488,19.7632462645,2.83176,-0.6148800000000001,2.8977477654,13.18,-10.97,17.1479823886,33.01,16.32176,-1.23488,16.3684079284,2.83176,-0.6148800000000001,2.8977477654,13.49,-0.62,13.5042400749,0.0
2021-06-18 02:30:00,15.34932,-11.59008,19.2336054568,3.55932,-0.7300800000000001,3.6334247851,11.79,-10.86,16.0294634969,33.01,15.64932,-1.3100800000000001,15.7040608146,3.55932,-0.7300800000000001,3.6334247851,12.09,-0.58,12.1039043288,0.0
2021-06-18 03:00:00,15.20652,-11.65668,19.1602828563,4.19652,-0.79668,4.2714727124,11.01,-10.86,15.4647890383,32.88,15.48652,-1.27668,15.539054460700001,4.19652,-0.79668,4.2714727124,11.29,-0.48,11.3001991133,0.0
2021-06-18 03:30:00,15.10364,-11.63524,19.0656432125,5.09364,-0.88524,5.1699920993,10.01,-10.75,14.6888597243,33.02,15.36364,-1.2552400000000001,15.4148325164,5.09364,-0.88524,5.1699920993,10.27,-0.37,10.2766628825,0.0
2021-06-18 04:00:00,14.90372,-11.62424,18.9008948311,5.46372,-0.9842400000000001,5.5516632297,9.44,-10.64,14.2240359955,33.02,15.15372,-1.29424,15.2088884214,5.46372,-0.9842400000000001,5.5516632297,9.69,-0.31,9.6949574522,0.0
2021-06-18 04:30:00,14.86684,-11.56352,18.8344876855,6.48684,-1.16352,6.590362052,8.38,-10.4,13.356062294000001,32.94,15.09684,-1.24352,15.1479675196,6.48684,-1.16352,6.590362052,8.61,-0.08,8.6103716528,0.0
2021-06-18 05:00:00,14.82784,-11.45584,18.7376922051,6.65784,-1.18584,6.762621531,8.17,-10.27,13.12333037,32.87,15.06784,-1.17584,15.1136495252,6.65784,-1.18584,6.762621531,8.41,0.01,8.4100059453,0.0
2021-06-18 05:30:00,15.2942,-11.33412,19.0361453507,6.6942,-1.2841200000000002,6.8162510088,8.6,-10.05,13.2273391126,32.87,15.5242,-1.04412,15.5592728691,6.6942,-1.2841200000000002,6.8162510088,8.83,0.24,8.833261006,0.0
2021-06-18 06:00:00,15.89736,-11.29592,19.5018938469,6.77736,-1.19592,6.8820660572,9.12,-10.1,13.6082474992,32.9,16.14736,-1.03592,16.1805551578,6.77736,-1.19592,6.8820660572,9.37,0.16,9.3713659623,0.0
2021-06-18 06:30:00,18.31356,-10.52236,21.1212343352,7.42356,-1.33236,7.5421764924,10.89,-9.19,14.2494982368,32.84,18.58356,-0.25236000000000003,18.5852734132,7.42356,-1.33236,7.5421764924,11.16,1.08,11.2121362817,0.0
2021-06-18 07:00:00,20.2852,-9.74284,22.5036057179,9.0252,-1.75284,9.1938394105,11.26,-7.99,13.8067990497,32.84,20.5752,0.44716000000000006,20.5800584816,9.0252,-1.75284,9.1938394105,11.55,2.2,11.7576570795,0.0
2021-06-18 07:30:00,22.99852,-8.96984,24.6858249167,8.85852,-1.68984,9.018255697,14.14,-7.28,15.9040246479,32.69,23.32852,1.16016,23.3573503766,8.85852,-1.68984,9.018255697,14.47,2.85,14.7479964741,0.0
2021-06-18 08:00:00,24.67172,-8.7902,26.1908645103,7.28172,-1.3302,7.4022211665,17.39,-7.46,18.9225711784,32.59,25.05172,1.3397999999999999,25.0875215794,7.28172,-1.3302,7.4022211665,17.77,2.67,17.9694685509,0.0
2021-06-18 08:30:00,25.87128,-8.34288,27.183207602,6.91128,-1.17288,7.0100954867,18.96,-7.17,20.2704341345,32.65,26.28128,1.6871200000000002,26.3353764418,6.91128,-1.17288,7.0100954867,19.37,2.86,19.5800025536,0.0
2021-06-18 09:00:00,25.51512,-7.9816,26.7343839872,7.48512,-1.1916,7.5793754343,18.03,-6.79,19.2661620464,32.47,25.91512,2.0784,25.9983305459,7.48512,-1.1916,7.5793754343,18.43,3.27,18.7178470984,0.0
2021-06-18 09:30:00,26.6478,-3.03772,26.8203838086,6.8778,-1.10772,6.9664321168,19.77,-1.9300000000000002,19.8639824809,32.85,26.5778,0.6822800000000001,26.5865559793,6.8778,-1.10772,6.9664321168,19.7,1.79,19.7811551735,0.0
2021-06-18 10:00:00,28.19312,-0.94932,28.209098245,6.6031200000000005,-1.12932,6.6989967455,21.59,0.18,21.5907503343,32.85,27.91312,0.26068,27.9143372158,6.6031200000000005,-1.12932,6.6989967455,21.31,1.3900000000000001,21.3552850601,0.0
2021-06-18 10:30:00,28.34528,-1.14484,28.3683901007,6.51528,-1.1948400000000001,6.6239350921,21.83,0.05,21.8300572606,33.31,28.06528,0.035160000000000004,28.0653020241,6.51528,-1.1948400000000001,6.6239350921,21.55,1.23,21.5850735463,0.0
2021-06-18 11:00:00,28.35572,-1.02172,28.3741214574,6.61572,-1.16172,6.716944579,21.74,0.14,21.7404507773,33.16,28.07572,0.12828,28.0760130588,6.61572,-1.16172,6.716944579,21.46,1.29,21.4987371722,0.0
2021-06-18 11:30:00,27.71624,-0.7196800000000001,27.7255820325,5.19624,-0.8596800000000001,5.2668738204,22.52,0.14,22.5204351645,33.28,27.43624,0.46032000000000006,27.4401013089,5.19624,-0.8596800000000001,5.2668738204,22.24,1.32,22.2791382239,0.0
2021-06-18 12:00:00,27.60796,-0.71828,27.6173022129,5.72796,-0.9982800000000001,5.8143003638,21.88,0.28,21.8817915171,33.31,27.34796,0.46172,27.3518573687,5.72796,-0.9982800000000001,5.8143003638,21.62,1.46,21.6692408727,0.0
2021-06-18 12:30:00,27.95924,-0.8102800000000001,27.9709788005,5.43924,-0.98028,5.526868974,22.52,0.17,22.5206416427,33.19,27.66924,0.35972000000000004,27.6715782104,5.43924,-0.98028,5.526868974,22.23,1.34,22.2703502442,0.0
2021-06-18 13:00:00,27.73124,-1.115,27.7536465521,5.06124,-0.855,5.1329499645,22.67,-0.26,22.6714909082,33.14,27.45124,0.035,27.4512623123,5.06124,-0.855,5.1329499645,22.39,0.89,22.4076817186,0.0
2021-06-18 13:30:00,27.37652,-1.4277600000000001,27.4137255025,4.01652,-0.7077600000000001,4.0784012956,23.36,-0.72,23.371093256400002,33.24,27.09652,-0.25776000000000004,27.097745964,4.01652,-0.7077600000000001,4.0784012956,23.08,0.45,23.0843864982,0.0
2021-06-18 14:00:00,27.23348,-1.60352,27.2806471569,2.55348,-0.53352,2.6086210343,24.68,-1.07,24.7031840053,33.29,26.93348,-0.45352000000000003,26.9372980327,2.55348,-0.53352,2.6086210343,24.38,0.08,24.3801312548,0.0
2021-06-18 14:30:00,27.37364,-0.93744,27.3896871213,2.57364,-0.39744,2.6041469627,24.8,-0.54,24.8058783356,33.33,26.86364,-2.32744,26.9642750877,2.57364,-0.39744,2.6041469627,24.29,-1.9300000000000002,24.3665549473,0.0
2021-06-18 15:00:00,27.13368,0.23728000000000002,27.1347174693,3.07368,-0.34272,3.0927278802,24.06,0.58,24.0669898409,33.19,26.17368,-7.27272,27.1653084087,3.07368,-0.34272,3.0927278802,23.1,-6.93,24.1171080356,0.0
2021-06-18 15:30:00,27.04348,-0.25372,27.0446701653,2.91348,-0.42372000000000004,2.9441304911,24.13,0.17,24.1305988322,32.71,26.07348,-7.78372,27.2105247349,2.91348,-0.42372000000000004,2.9441304911,23.16,-7.36,24.3013415268,0.0
2021-06-18 16:00:00,27.57696,-0.3608,27.5793201418,2.13696,-0.46080000000000004,2.1860774647,25.44,0.1,25.4401965401,32.8,26.56696,-7.8708,27.7083535469,2.13696,-0.46080000000000004,2.1860774647,24.43,-7.41,25.5290618707,0.0
2021-06-18 16:30:00,28.36036,-0.39424000000000003,28.363100051099998,1.53036,-0.35424000000000005,1.5708238944000001,26.83,-0.04,26.8300298174,32.78,27.32036,-7.95424,28.4547360646,1.53036,-0.35424000000000005,1.5708238944000001,25.79,-7.6,26.8865040494,0.0
2021-06-18 17:00:00,28.75396,-0.5658000000000001,28.7595261665,1.35396,-0.32580000000000003,1.3926066644000001,27.4,-0.24,27.4010510747,32.75,27.69396,-8.0658,28.8446277515,1.35396,-0.32580000000000003,1.3926066644000001,26.34,-7.74,27.4536554943,0.0
2021-06-18 17:30:00,27.87708,-0.6489600000000001,27.8846326569,4.26708,0.13104000000000002,4.2690916139,23.61,-0.78,23.6228808573,32.7,26.91708,-8.09896,28.1091150485,4.26708,0.13104000000000002,4.2690916139,22.65,-8.23,24.0988671933,0.0
2021-06-18 18:00:00,28.52024,0.00568,28.520240565599998,7.59024,1.07568,7.6660831407,20.93,-1.07,20.9573328456,32.67,27.65024,-7.46432,28.6400391955,7.59024,1.07568,7.6660831407,20.06,-8.54,21.8021833769,0.0
2021-06-18 18:30:00,27.317520000000002,-0.62792,27.3247357257,1.03752,0.17208,1.051693528,26.28,-0.8,26.2921737405,32.77,26.28752,-8.10792,27.5094906255,1.03752,0.17208,1.051693528,25.25,-8.28,26.5729354795,0.0
2021-06-18 19:00:00,26.59032,-1.09708,26.612942382,4.09032,0.50292,4.1211219624,22.5,-1.6,22.5568171514,32.71,25.66032,-8.57708,27.0558371489,4.09032,0.50292,4.1211219624,21.57,-9.08,23.4032326827,0.0
2021-06-18 19:30:00,26.97324,-0.26044,26.9744973093,11.88324,1.51956,11.980002316,15.09,-1.78,15.1946207587,32.8,26.25324,-7.70044,27.3592650978,11.88324,1.51956,11.980002316,14.37,-9.22,17.0735262907,0.0
2021-06-18 20:00:00,26.68896,-0.30336,26.6906840147,5.89896,0.9266400000000001,5.9712972436000005,20.79,-1.23,20.8263534974,32.74,25.80896,-7.7233600000000004,26.9397978087,5.89896,0.9266400000000001,5.9712972436000005,19.91,-8.65,21.7078465077,0.0
2021-06-18 20:30:00,25.84924,-1.13276,25.8740478819,0.9392400000000001,0.14724,0.9507109946000001,24.91,-1.28,24.9428647112,32.66,24.86924,-8.65276,26.3315277528,0.9392400000000001,0.14724,0.9507109946000001,23.93,-8.8,25.4967625396,0.0
2021-06-18 21:00:00,25.5812,-1.7244000000000002,25.6392540609,0.4212,-0.1044,0.43394561870000004,25.16,-1.62,25.2121002695,32.82,24.5812,-9.2444,26.2620320006,0.4212,-0.1044,0.43394561870000004,24.16,-9.14,25.8310897951,0.0
2021-06-18 21:30:00,24.8838,-2.2168,24.9823478616,0.2538,0.0432,0.2574503447,24.63,-2.26,24.7334692269,32.75,23.8938,-9.6768,25.778947548,0.2538,0.0432,0.2574503447,23.64,-9.72,25.5602816886,0.0
2021-06-18 22:00:00,24.4212,-2.53576,24.5524965781,0.2412,0.17424,0.2975517058,24.18,-2.71,24.3313891917,32.75,23.4612,-9.96576,25.49008195,0.2412,0.17424,0.2975517058,23.22,-10.14,25.3374821164,0.0
2021-06-18 22:30:00,23.81328,-2.65492,23.9608201981,0.14328000000000002,0.055080000000000004,0.15350232830000002,23.67,-2.71,23.8246301126,32.83,22.84328,-10.15492,24.9987567964,0.14328000000000002,0.055080000000000004,0.15350232830000002,22.7,-10.21,24.8904419406,0.0
2021-06-18 23:00:00,22.4444,-2.8266400000000003,22.6216927981,0.1044,0.06336,0.1221222732,22.34,-2.89,22.5261559082,32.83,21.5144,-10.39664,23.8947594809,0.1044,0.06336,0.1221222732,21.41,-10.46,23.828548004399998,0.0
2021-06-18 23:30:00,20.8222,-3.09372,21.0507747192,0.0522,0.20628000000000002,0.2127822323,20.77,-3.3,21.0305230558,33.02,19.9222,-10.71372,22.6202972809,0.0522,0.20628000000000002,0.2127822323,19.87,-10.92,22.6729640762,0.0
2021-06-19 00:00:00,19.72872,-2.43132,19.8779704643,0.01872,0.23868000000000003,0.2394129921,19.71,-2.67,19.8900226244,33.13,18.85872,-10.12132,21.4030941357,0.01872,0.23868000000000003,0.2394129921,18.84,-10.36,21.5005860385,0.0
2021-06-19 00:30:00,18.72052,-1.6404800000000002,18.7922602074,0.02052,0.11952000000000002,0.1212687132,18.7,-1.76,18.7826409219,33.29,17.90052,-9.18048,20.1174011567,0.02052,0.11952000000000002,0.1212687132,17.88,-9.3,20.1540169693,0.0
2021-06-19 01:00:00,16.98528,-8.00752,18.7781818403,0.035280000000000006,0.13248000000000001,0.137097151,16.95,-8.14,18.80324706,33.29,16.81528,-6.47752,18.0197643389,0.035280000000000006,0.13248000000000001,0.137097151,16.78,-6.61,18.0349799002,0.0
2021-06-19 01:30:00,16.40904,-7.84508,18.1879595867,0.14904,0.12492000000000002,0.1944683213,16.26,-7.97,18.1082439789,32.67,16.23904,-6.35508,17.4382757728,0.14904,0.12492000000000002,0.1944683213,16.09,-6.48,17.3458496477,0.0
2021-06-19 02:00:00,15.94652,-7.83048,17.7653572196,0.32652000000000003,-0.060480000000000006,0.332073999,15.62,-7.77,17.4458390455,32.35,15.77652,-6.33048,16.9992223452,0.32652000000000003,-0.060480000000000006,0.332073999,15.45,-6.27,16.6737938094,0.0
2021-06-19 02:30:00,15.64572,-7.94392,17.5469205072,0.22572000000000003,0.04608,0.23037553,15.42,-7.99,17.3671097192,32.37,15.49572,-6.44392,16.7821763572,0.22572000000000003,0.04608,0.23037553,15.27,-6.49,16.5919558823,0.0
2021-06-19 03:00:00,15.2734,-8.08984,17.2835835053,0.0234,0.11016000000000001,0.11261787420000001,15.25,-8.2,17.3148058031,32.35,15.1034,-6.58984,16.4784308351,0.0234,0.11016000000000001,0.11261787420000001,15.08,-6.7,16.5014060007,0.0
2021-06-19 03:30:00,15.12744,-8.02952,17.1263724234,0.03744,0.15048,0.1550676755,15.09,-8.18,17.1645128099,32.42,14.96744,-6.51952,16.3256975711,0.03744,0.15048,0.1550676755,14.93,-6.67,16.3521802828,0.0
2021-06-19 04:00:00,15.04476,-8.05244,17.0641903825,0.10476,0.09756000000000001,0.1431524055,14.94,-8.15,17.0184047431,32.42,14.88476,-6.55244,16.2631654425,0.10476,0.09756000000000001,0.1431524055,14.78,-6.65,16.2071249764,0.0
2021-06-19 04:30:00,15.08404,-8.02296,17.0849685362,0.10404000000000001,0.07704000000000001,0.1294584227,14.98,-8.1,17.0296917177,32.35,14.91404,-6.51296,16.274127844,0.10404000000000001,0.07704000000000001,0.1294584227,14.81,-6.59,16.2100030845,0.0
2021-06-19 05:00:00,14.80692,-7.951280000000001,16.8067764168,0.19692,0.01872,0.1978077976,14.61,-7.97,16.6425058209,32.37,14.64692,-6.46128,16.0087602495,0.19692,0.01872,0.1978077976,14.45,-6.48,15.8364421509,0.0
2021-06-19 05:30:00,14.84624,-7.913,16.8233888125,0.33624000000000004,-0.063,0.3420911247,14.51,-7.85,16.4973513026,32.44,14.68624,-6.393,16.017368521,0.33624000000000004,-0.063,0.3420911247,14.35,-6.33,15.684112981,0.0
2021-06-19 06:00:00,15.25092,-7.78964,17.1251000632,0.52092,-0.17964000000000002,0.5510246601000001,14.73,-7.61,16.5796562087,32.44,15.09092,-6.29964,16.3530220625,0.52092,-0.17964000000000002,0.5510246601000001,14.57,-6.12,15.8031420926,0.0
2021-06-19 06:30:00,16.26308,-7.61308,17.9568025598,0.7930800000000001,-0.25308,0.8324814549,15.47,-7.36,17.1315644353,32.25,16.09308,-6.12308,17.218575219,0.7930800000000001,-0.25308,0.8324814549,15.3,-5.87,16.3874006481,0.0
2021-06-19 07:00:00,17.41796,-8.67788,19.4599828329,0.7779600000000001,-0.22788000000000003,0.8106485404,16.64,-8.45,18.6625855658,32.25,17.52796,-2.60788,17.7209034718,0.7779600000000001,-0.22788000000000003,0.8106485404,16.75,-2.38,16.9182416344,0.0
2021-06-19 07:30:00,18.8544,-9.83632,21.2659725971,0.46440000000000003,-0.07632000000000001,0.47062947460000004,18.39,-9.76,20.819454844,32.95,19.2644,0.45368,19.2697413813,0.46440000000000003,-0.07632000000000001,0.47062947460000004,18.8,0.53,18.8074692609,0.0
2021-06-19 08:00:00,19.26776,-10.26732,21.8326460925,0.43776000000000004,-0.06732,0.4429060849,18.83,-10.2,21.4151558481,32.95,19.68776,-0.05732,19.6878434421,0.43776000000000004,-0.06732,0.4429060849,19.25,0.01,19.2500025974,0.0
2021-06-19 08:30:00,21.0756,-10.09856,23.3701054648,1.0656,0.00144,1.065600973,20.01,-10.1,22.4145064634,32.82,21.4956,-0.028560000000000002,21.495618973,1.0656,0.00144,1.065600973,20.43,-0.03,20.4300220264,0.0
2021-06-19 09:00:00,23.6074,-9.225,25.3458075381,5.4774,0.9450000000000001,5.5583213077,18.13,-10.17,20.7876357482,32.67,24.0074,0.845,24.0222663327,5.4774,0.9450000000000001,5.5583213077,18.53,-0.1,18.5302698307,0.0
2021-06-19 09:30:00,24.444,-9.25568,26.1376500142,6.354,0.9043200000000001,6.4180301232,18.09,-10.16,20.7478601306,32.64,24.844,0.8443200000000001,24.8583429106,6.354,0.9043200000000001,6.4180301232,18.49,-0.06,18.4900973497,0.0
2021-06-19 10:00:00,24.52448,-9.55544,26.32026886,6.41448,0.9345600000000001,6.4822030255,18.11,-10.49,20.9287410037,32.64,24.91448,0.51456,24.9197930502,6.41448,0.9345600000000001,6.4822030255,18.5,-0.42,18.5047669534,0.0
2021-06-19 10:30:00,24.92436,-9.49648,26.6722112657,6.26436,0.9835200000000001,6.3410975233,18.66,-10.48,21.4015420005,32.62,25.34436,0.5035200000000001,25.3493612582,6.26436,0.9835200000000001,6.3410975233,19.08,-0.48,19.0860367809,0.0
2021-06-19 11:00:00,24.03156,-9.89424,25.9886871775,1.23156,0.18576,1.2454905906,22.8,-10.08,24.9288266872,32.55,24.50156,0.02576,24.5015735415,1.23156,0.18576,1.2454905906,23.27,-0.16,23.270550058,0.0
2021-06-19 11:30:00,24.33692,-10.39024,26.46210049,0.8269200000000001,0.05976000000000001,0.829076561,23.51,-10.45,25.7278564984,32.42,24.82692,-0.45024000000000003,24.8310022501,0.8269200000000001,0.05976000000000001,0.829076561,24.0,-0.51,24.0054181384,0.0
2021-06-19 12:00:00,24.0158,-10.31336,26.1366417914,1.1358,-0.15336000000000002,1.1461068578,22.88,-10.16,25.0343763653,32.48,24.4858,-0.36336,24.488495914,1.1358,-0.15336000000000002,1.1461068578,23.35,-0.21,23.3509443064,0.0
2021-06-19 12:30:00,20.93776,-10.57048,23.4547402724,1.51776,-0.24048000000000003,1.5366932186,19.42,-10.33,21.9964838099,32.46,21.35776,-0.5704800000000001,21.365377592,1.51776,-0.24048000000000003,1.5366932186,19.84,-0.33,19.8427442659,0.0
2021-06-19 13:00:00,23.10936,-10.465,25.368459642,2.61936,-0.495,2.6657216302,20.49,-9.97,22.7868602488,32.55,23.53936,-0.47500000000000003,23.5441520172,2.61936,-0.495,2.6657216302,20.92,0.02,20.9200095602,0.0
2021-06-19 13:30:00,22.55424,-10.6162,24.9278447608,3.5042400000000002,-0.5562,3.5481060325,19.05,-10.06,21.5431218722,32.52,22.95424,-0.5662,22.9612220149,3.5042400000000002,-0.5562,3.5481060325,19.45,-0.01,19.4500025707,0.0
2021-06-19 14:00:00,22.0324,-10.692,24.4897021983,3.4524,-0.522,3.4916399814,18.58,-10.17,21.1812487828,32.61,22.4424,-0.592,22.4502067198,3.4524,-0.522,3.4916399814,18.99,-0.07,18.9901290148,0.0
2021-06-19 14:30:00,21.8336,-10.80412,24.360523351,2.7936,-0.47412000000000004,2.8335473764,19.04,-10.33,21.6617289245,32.66,22.2436,-0.7141200000000001,22.255060286,2.7936,-0.47412000000000004,2.8335473764,19.45,-0.24,19.4514806634,0.0
2021-06-19 15:00:00,21.61024,-11.00224,24.2497785119,2.82024,-0.46224000000000004,2.8578697443000003,18.79,-10.54,21.5442730209,32.7,22.01024,-0.8522400000000001,22.0267332547,2.82024,-0.46224000000000004,2.8578697443000003,19.19,-0.39,19.1939625924,0.0
2021-06-19 15:30:00,21.57752,-11.12328,24.2758465827,3.82752,-0.59328,3.8732274022,17.75,-10.53,20.6383962555,32.78,21.96752,-0.96328,21.9886298643,3.82752,-0.59328,3.8732274022,18.14,-0.37,18.1437730365,0.0
2021-06-19 16:00:00,22.024,-11.21248,24.713888479,3.204,-0.58248,3.2565163826,18.82,-10.63,21.6145622209,32.78,22.424,-1.02248,22.4472991995,3.204,-0.58248,3.2565163826,19.22,-0.44,19.2250357607,0.0
2021-06-19 16:30:00,22.89092,-11.07924,25.4311576108,3.49092,-0.6692400000000001,3.5544907686,19.4,-10.41,22.0165415086,32.86,23.30092,-0.9592400000000001,23.3206563849,3.49092,-0.6692400000000001,3.5544907686,19.81,-0.29,19.8121225516,0.0
2021-06-19 17:00:00,23.33468,-10.91192,25.7599939594,3.69468,-0.7819200000000001,3.7765141584,19.64,-10.13,22.0985633017,32.71,23.74468,-0.74192,23.7562680905,3.69468,-0.7819200000000001,3.7765141584,20.05,0.04,20.0500399002,0.0
2021-06-19 17:30:00,23.08888,-10.5636,25.3906680616,2.91888,-0.6336,2.9868561088,20.17,-9.93,22.4818549057,32.64,23.51888,-0.5236000000000001,23.5247077222,2.91888,-0.6336,2.9868561088,20.6,0.11,20.6002936872,0.0
2021-06-19 18:00:00,24.0602,-10.55996,26.2755776196,2.1402,-0.48996000000000006,2.1955675443000002,21.92,-10.07,24.1224231784,32.64,24.5202,-0.48996000000000006,24.5250946755,2.1402,-0.48996000000000006,2.1955675443000002,22.38,0.0,22.38,0.0
2021-06-19 18:30:00,24.36384,-10.6298,26.5817483922,1.9238400000000002,-0.4698,1.9803717796,22.44,-10.16,24.6328885842,32.64,24.82384,-0.6098,24.831328768,1.9238400000000002,-0.4698,1.9803717796,22.9,-0.14,22.9004279436,0.0
2021-06-19 19:00:00,21.10412,-11.20228,23.8929897286,1.8241200000000002,-0.5122800000000001,1.894688516,19.28,-10.69,22.0452829422,32.58,21.51412,-1.11228,21.5428532505,1.8241200000000002,-0.5122800000000001,1.894688516,19.69,-0.6000000000000001,19.6991395751,0.0
2021-06-19 19:30:00,18.9318,-11.5948,22.2002801397,1.5318,-0.4248,1.5896119904,17.4,-11.17,20.6767719918,32.7,19.3218,-1.4648,19.3772442385,1.5318,-0.4248,1.5896119904,17.79,-1.04,17.820373172300002,0.0
2021-06-19 20:00:00,23.7066,-10.787,26.0453883166,1.4166,-0.387,1.468511001,22.29,-10.4,24.5968310967,32.74,24.1766,-0.667,24.185799068,1.4166,-0.387,1.468511001,22.76,-0.28,22.7617222547,0.0
2021-06-19 20:30:00,24.23404,-11.45,26.8028206486,0.8240400000000001,-0.27,0.8671458479,23.41,-11.18,25.9426386476,32.74,24.71404,-1.28,24.7471649512,0.8240400000000001,-0.27,0.8671458479,23.89,-1.01,23.9113404058,0.0
2021-06-19 21:00:00,23.58512,-11.7254,26.3389994224,1.18512,-0.3654,1.2401719939,22.4,-11.36,25.1159232361,32.86,24.04512,-1.5154,24.0928253423,1.18512,-0.3654,1.2401719939,22.86,-1.15,22.888907794,0.0
2021-06-19 21:30:00,22.3418,-11.83104,25.2810113469,1.4418,-0.40104,1.4965361077,20.9,-11.43,23.8213118866,32.92,22.7818,-1.65104,22.8415486411,1.4418,-0.40104,1.4965361077,21.34,-1.25,21.3765783043,0.0
2021-06-19 22:00:00,22.8526,-11.759640000000001,25.7007871414,1.2726,-0.35964,1.3224415638,21.58,-11.4,24.4060730147,32.86,23.3026,-1.47964,23.3495289308,1.2726,-0.35964,1.3224415638,22.03,-1.12,22.0584518949,0.0
2021-06-19 22:30:00,22.0432,-11.031,24.6492520625,1.4832,-0.441,1.5473730126,20.56,-10.59,23.127077204,33.02,22.4832,-0.741,22.4954076033,1.4832,-0.441,1.5473730126,21.0,-0.30000000000000004,21.0021427478,0.0
2021-06-19 23:00:00,20.90704,-11.26268,23.7476795149,1.24704,-0.38268,1.3044357953,19.66,-10.88,22.4697574531,32.97,21.32704,-0.8626800000000001,21.3444805967,1.24704,-0.38268,1.3044357953,20.08,-0.48,20.0857362325,0.0
2021-06-19 23:30:00,19.46744,-11.43304,22.576439573000002,1.20744,-0.38304000000000005,1.266740303,18.26,-11.05,21.3431511263,33.15,19.87744,-1.05304,19.9053137176,1.20744,-0.38304000000000005,1.266740303,18.67,-0.67,18.6820180923,0.0
2021-06-20 00:00:00,18.34784,-11.55784,21.6847157724,1.43784,-0.44784,1.5059696316,16.91,-11.11,20.2331460727,33.13,18.71784,-1.08784,18.7494247947,1.43784,-0.44784,1.5059696316,17.28,-0.64,17.2918477902,0.0
2021-06-20 00:30:00,17.38844,-11.74804,20.9850968422,1.28844,-0.42804000000000003,1.3576803288,16.1,-11.32,19.6812702842,33.26,17.75844,-1.25804,17.8029451461,1.28844,-0.42804000000000003,1.3576803288,16.47,-0.8300000000000001,16.4909005212,0.0
2021-06-20 01:00:00,16.36992,-11.72016,20.1329687635,1.60992,-0.47016,1.6771680989000002,14.76,-11.25,18.5585586725,33.26,16.70992,-1.31016,16.7612035854,1.60992,-0.47016,1.6771680989000002,15.1,-0.84,15.1233461906,0.0
2021-06-20 01:30:00,15.80912,-11.56092,19.5852788191,1.50912,-0.43092,1.5694378678,14.3,-11.13,18.1208967769,33.07,16.09912,-2.01092,16.2242246046,1.50912,-0.43092,1.5694378678,14.59,-1.58,14.6753023819,0.0
2021-06-20 02:00:00,15.177,-9.20696,17.7513222449,1.647,-0.42696000000000006,1.7014416950000002,13.53,-8.78,16.1291444286,33.05,15.017,-7.66696,16.8609775708,1.647,-0.42696000000000006,1.7014416950000002,13.37,-7.24,15.2044236984,0.0
2021-06-20 02:30:00,14.76752,-9.28776,17.4454043452,2.02752,-0.52776,2.0950818523,12.74,-8.76,15.4610866371,32.62,14.59752,-7.73776,16.5215168785,2.02752,-0.52776,2.0950818523,12.57,-7.21,14.4909972052,0.0
2021-06-20 03:00:00,14.24716,-9.19832,16.9584981319,2.47716,-0.5983200000000001,2.548393315,11.77,-8.6,14.5771362071,32.76,14.08716,-7.63832,16.0247311768,2.47716,-0.5983200000000001,2.548393315,11.61,-7.04,13.5776912618,0.0
