Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-20 03:30:00,14.21052,-8.73304,16.6794744016,1.91052,-0.47304,1.9682107387,12.3,-8.26,14.8161263494,32.73,14.06052,-7.19304,15.7936077928,1.91052,-0.47304,1.9682107387,12.15,-6.72,13.8845561686,0.0
2021-06-20 04:00:00,14.05504,-8.7718,16.56769823,2.07504,-0.5418000000000001,2.1446067802,11.98,-8.23,14.5345553768,32.69,13.89504,-7.2218,15.6597104648,2.07504,-0.5418000000000001,2.1446067802,11.82,-6.68,13.5769952493,0.0
2021-06-20 04:30:00,13.9538,-8.66964,16.4277567601,2.5038,-0.6296400000000001,2.5817554047,11.45,-8.04,13.9908577292,32.69,13.793800000000001,-7.12964,15.5274172021,2.5038,-0.6296400000000001,2.5817554047,11.29,-6.5,13.0274364324,0.0
2021-06-20 05:00:00,13.87924,-8.74544,16.4047561326,2.3792400000000002,-0.5954400000000001,2.4526173308,11.5,-8.15,14.0951232701,32.66,13.72924,-7.19544,15.5005286288,2.3792400000000002,-0.5954400000000001,2.4526173308,11.35,-6.6,13.129451626,0.0
2021-06-20 05:30:00,13.70832,-8.72344,16.2485827892,2.03832,-0.52344,2.1044566653,11.67,-8.2,14.2628503463,32.68,13.55832,-7.18344,15.3437235199,2.03832,-0.52344,2.1044566653,11.52,-6.66,13.3066148964,0.0
2021-06-20 06:00:00,14.0548,-8.5774,16.4653938246,1.5048,-0.4374,1.5670806616,12.55,-8.14,14.9586797546,32.68,13.8948,-7.0374,15.5753159133,1.5048,-0.4374,1.5670806616,12.39,-6.6,14.0382370688,0.0
2021-06-20 06:30:00,14.8014,-8.47868,17.05782684,1.9314,-0.50868,1.9972634534,12.87,-7.97,15.1379589113,32.68,14.6414,-6.94868,16.2066266602,1.9314,-0.50868,1.9972634534,12.71,-6.44,14.2484279835,0.0
2021-06-20 07:00:00,15.41488,-8.3492,17.530763419,2.77488,-0.6192000000000001,2.8431263873,12.64,-7.73,14.8162917088,32.54,15.24488,-6.8192,16.7005345679,2.77488,-0.6192000000000001,2.8431263873,12.47,-6.2,13.9262665492,0.0
2021-06-20 07:30:00,16.3834,-8.1444,18.2960937612,4.2534,-0.2844,4.2628974794,12.13,-7.86,14.4539440984,32.54,16.2334,-6.6344,17.536776754,4.2534,-0.2844,4.2628974794,11.98,-6.35,13.5588679468,0.0
2021-06-20 08:00:00,17.21092,-7.93304,18.9512239945,9.34092,0.33696000000000004,9.3469956932,7.87,-8.27,11.4162077767,32.44,17.06092,-6.38304,18.2158774394,9.34092,0.33696000000000004,9.3469956932,7.72,-6.72,10.2350769416,0.0
2021-06-20 08:30:00,18.8922,-7.77576,20.4298229169,9.5922,0.35424000000000005,9.5987388139,9.3,-8.13,12.3526070123,32.57,18.7622,-6.25576,19.7776308495,9.5922,0.35424000000000005,9.5987388139,9.17,-6.61,11.3040258315,0.0
2021-06-20 09:00:00,20.51896,-7.41312,21.8170132607,9.58896,0.41688000000000003,9.5980176503,10.93,-7.83,13.4452147621,32.41,20.36896,-5.91312,21.2098920227,9.58896,0.41688000000000003,9.5980176503,10.78,-6.33,12.5010919523,0.0
2021-06-20 09:30:00,22.72428,-2.61332,22.8740539245,10.03428,0.25668,10.0375624402,12.69,-2.87,13.010495763,32.69,22.19428,-7.56332,23.4475984728,10.03428,0.25668,10.0375624402,12.16,-7.82,14.4574548244,0.0
2021-06-20 10:00:00,24.21816,-1.4272,24.2601767023,7.05816,-0.3672,7.0677053154,17.16,-1.06,17.1927077565,32.69,23.42816,-8.8772,25.0536097364,7.05816,-0.3672,7.0677053154,16.37,-8.51,18.4498509479,0.0
2021-06-20 10:30:00,24.7214,-1.61196,24.7738982197,3.8214,-0.6519600000000001,3.8766157666,20.9,-0.96,20.9220362298,32.71,23.8414,-9.05196,25.5019672536,3.8214,-0.6519600000000001,3.8766157666,20.02,-8.4,21.7108360042,0.0
2021-06-20 11:00:00,25.36304,-1.3471600000000001,25.39879206,3.53304,-0.6771600000000001,3.5973486497,21.83,-0.67,21.8402793022,32.68,24.44304,-8.78716,25.9745333992,3.53304,-0.6771600000000001,3.5973486497,20.91,-8.11,22.4276659508,0.0
2021-06-20 11:30:00,24.78216,-0.9470000000000001,24.800247242,5.04216,-0.747,5.0971939796,19.74,-0.2,19.7410131452,32.6,23.93216,-8.337,25.3427277787,5.04216,-0.747,5.0971939796,18.89,-7.59,20.3578044003,0.0
2021-06-20 12:00:00,25.45136,-1.02372,25.4719400221,10.25136,0.20628000000000002,10.2534351945,15.2,-1.23,15.2496852427,32.49,24.72136,-8.46372,26.1300630785,10.25136,0.20628000000000002,10.2534351945,14.47,-8.67,16.8686039731,0.0
2021-06-20 12:30:00,26.66016,-0.9057600000000001,26.675541839,4.70016,-0.45576000000000005,4.7222051208,21.96,-0.45,21.9646101718,32.71,25.75016,-8.34576,27.0688464845,4.70016,-0.45576000000000005,4.7222051208,21.05,-7.89,22.4800934162,0.0
2021-06-20 13:00:00,27.12696,-1.16112,27.1517984394,3.48696,-0.6811200000000001,3.5528600445,23.64,-0.48,23.6448725943,32.59,26.17696,-8.52112,27.5289433305,3.48696,-0.6811200000000001,3.5528600445,22.69,-7.84,24.0062845938,0.0
2021-06-20 13:30:00,26.57364,-1.32864,26.6068342179,3.11364,-0.6386400000000001,3.1784611212,23.46,-0.6900000000000001,23.4701448653,32.59,25.61364,-8.74864,27.066533873,3.11364,-0.6386400000000001,3.1784611212,22.5,-8.11,23.9169835055,0.0
2021-06-20 14:00:00,25.54984,-1.52256,25.5951658127,3.75984,-0.6825600000000001,3.8212936264,21.79,-0.84,21.8061849025,32.59,24.63984,-8.92256,26.2056061212,3.75984,-0.6825600000000001,3.8212936264,20.88,-8.24,22.447093353,0.0
2021-06-20 14:30:00,25.37304,-1.53416,25.4193785476,3.62304,-0.70416,3.6908346139,21.75,-0.8300000000000001,21.7658310202,32.55,24.46304,-8.95416,26.0502842086,3.62304,-0.70416,3.6908346139,20.84,-8.25,22.4135695506,0.0
2021-06-20 15:00:00,25.55888,-1.6916,25.6147976259,3.36888,-0.6516000000000001,3.4313168047,22.19,-1.04,22.2143579696,32.58,24.63888,-9.1016,26.2662050973,3.36888,-0.6516000000000001,3.4313168047,21.27,-8.45,22.8870137851,0.0
2021-06-20 15:30:00,25.45084,-1.76608,25.5120421619,3.03084,-0.58608,3.0869857259,22.42,-1.18,22.4510311567,32.56,24.52084,-9.21608,26.1955668935,3.03084,-0.58608,3.0869857259,21.49,-8.63,23.1580871403,0.0
2021-06-20 16:00:00,25.46592,-1.80648,25.5299128756,2.63592,-0.5464800000000001,2.6919722578,22.83,-1.26,22.8647436023,32.67,24.53592,-9.19648,26.2027978399,2.63592,-0.5464800000000001,2.6919722578,21.9,-8.65,23.5463903815,0.0
2021-06-20 16:30:00,25.87972,-1.81312,25.9431553866,2.70972,-0.5731200000000001,2.7696658666,23.17,-1.24,23.2031571128,32.54,24.92972,-9.20312,26.5742047296,2.70972,-0.5731200000000001,2.7696658666,22.22,-8.63,23.8370572848,0.0
2021-06-20 17:00:00,25.98844,-2.26176,26.0866742214,2.81844,-0.58176,2.8778548836,23.17,-1.6800000000000002,23.2308265027,32.54,25.03844,-9.63176,26.827118338200002,2.81844,-0.58176,2.8778548836,22.22,-9.05,23.9923091844,0.0
2021-06-20 17:30:00,25.4226,-2.7218,25.5678858336,3.4326,-0.6318,3.4902598757,21.99,-2.09,22.089096858,32.54,24.5026,-10.0718,26.4918584097,3.4326,-0.6318,3.4902598757,21.07,-9.44,23.0880596846,0.0
2021-06-20 18:00:00,25.996760000000002,-2.53672,26.1202312175,2.78676,-0.57672,2.8458104744,23.21,-1.96,23.2926104162,32.54,25.04676,-9.89672,26.9311205347,2.78676,-0.57672,2.8458104744,22.26,-9.32,24.1323434419,0.0
2021-06-20 18:30:00,26.02344,-2.48748,26.1420539779,3.49344,-0.71748,3.5663567662,22.53,-1.77,22.5994203465,32.56,25.09344,-9.87748,26.9674867606,3.49344,-0.71748,3.5663567662,21.6,-9.16,23.4620033245,0.0
2021-06-20 19:00:00,25.86568,-2.61012,25.99704076,3.77568,-0.78012,3.855430803,22.09,-1.83,22.1656716569,32.56,24.93568,-10.02012,26.8736105106,3.77568,-0.78012,3.855430803,21.16,-9.24,23.0894607992,0.0
2021-06-20 19:30:00,26.30596,-2.48416,26.4229934418,5.02596,-1.06416,5.1373836169,21.28,-1.42,21.3273251956,32.69,25.40596,-9.89416,27.2645778553,5.02596,-1.06416,5.1373836169,20.38,-8.83,22.2106573518,0.0
2021-06-20 20:00:00,25.95788,-2.57616,26.0854007912,4.18788,-0.86616,4.2765140056,21.77,-1.71,21.8370556623,32.63,25.03788,-9.97616,26.9521650937,4.18788,-0.86616,4.2765140056,20.85,-9.11,22.7533426116,0.0
2021-06-20 20:30:00,25.35036,-2.76532,25.5007401232,5.31036,-1.07532,5.418139573,20.04,-1.69,20.1111337323,32.63,24.47036,-10.22532,26.5208538255,5.31036,-1.07532,5.418139573,19.16,-9.15,21.2327129684,0.0
2021-06-20 21:00:00,24.31128,-2.95308,24.4899778833,6.19128,-1.24308,6.3148393428,18.12,-1.71,18.2005082347,32.79,23.49128,-10.43308,25.7038789743,6.19128,-1.24308,6.3148393428,17.3,-9.19,19.589438481,0.0
2021-06-20 21:30:00,23.49876,-3.09664,23.7019176614,6.00876,-1.28664,6.1449686108,17.49,-1.81,17.5834069509,32.86,22.68876,-10.51664,25.0075897924,6.00876,-1.28664,6.1449686108,16.68,-9.23,19.0634545663,0.0
2021-06-20 22:00:00,22.57436,-3.26516,22.8092744127,7.16436,-1.59516,7.3397949314,15.41,-1.67,15.5002258048,32.68,21.81436,-10.68516,24.2907172894,7.16436,-1.59516,7.3397949314,14.65,-9.09,17.24095705,0.0
2021-06-20 22:30:00,21.73236,-3.28828,21.9797237591,7.18236,-1.6282800000000002,7.3646175005,14.55,-1.6600000000000001,14.6443880036,32.72,21.00236,-10.70828,23.5746980071,7.18236,-1.6282800000000002,7.3646175005,13.82,-9.08,16.5359850024,0.0
2021-06-20 23:00:00,20.12636,-3.50808,20.4298064635,7.59636,-1.73808,7.7926636868,12.53,-1.77,12.6543984448,32.67,19.43636,-10.99808,22.3322603813,7.59636,-1.73808,7.7926636868,11.84,-9.26,15.0310744792,0.0
2021-06-20 23:30:00,18.47632,-3.67492,18.8382440198,7.90632,-1.74492,8.0965821029,10.57,-1.9300000000000002,10.7447568609,32.84,17.85632,-11.09492,21.0224977999,7.90632,-1.74492,8.0965821029,9.95,-9.35,13.6537540625,0.0
2021-06-21 00:00:00,17.12552,-3.60984,17.5018393347,7.80552,-1.68984,7.9863447018,9.32,-1.92,9.5157133206,32.73,16.52552,-11.10984,19.9128439982,7.80552,-1.68984,7.9863447018,8.72,-9.42,12.8364636875,0.0
2021-06-21 00:30:00,16.38664,-1.8554,16.4913455985,7.94664,-1.6254,8.1111659119,8.44,-0.23,8.4431333046,32.89,15.82664,-9.4154,18.4155448154,7.94664,-1.6254,8.1111659119,7.88,-7.79,11.0805460154,0.0
2021-06-21 01:00:00,15.854,-1.9026800000000001,15.967764627,7.164,-1.46268,7.3117938143,8.69,-0.44,8.7011321102,32.89,15.284,-9.37268,17.9289650115,7.164,-1.46268,7.3117938143,8.12,-7.91,11.3358943185,0.0
2021-06-21 01:30:00,15.2554,-1.80328,15.3616095484,7.7454,-1.67328,7.9240827304,7.51,-0.13,7.5111250821999995,32.67,14.7154,-9.26328,17.3882533199,7.7454,-1.67328,7.9240827304,6.97,-7.59,10.3048047046,0.0
2021-06-21 02:00:00,14.92504,-1.86104,15.0406212931,6.93504,-1.4810400000000001,7.0914215277,7.99,-0.38,7.9990311913,32.63,14.36504,-9.31104,17.1186985511,6.93504,-1.4810400000000001,7.0914215277,7.43,-7.83,10.7941558262,0.0
2021-06-21 02:30:00,14.96784,-1.93988,15.0930238415,6.11784,-1.2898800000000001,6.2523400963,8.85,-0.65,8.8738379521,32.6,14.39784,-9.38988,17.1891722628,6.11784,-1.2898800000000001,6.2523400963,8.28,-8.1,11.5831083911,0.0
2021-06-21 03:00:00,14.81252,-1.9324,14.9380359656,4.95252,-1.0224,5.0569512664,9.86,-0.91,9.9019038573,32.64,14.21252,-9.3924,17.035636252,4.95252,-1.0224,5.0569512664,9.26,-8.37,12.4821672798,0.0
2021-06-21 03:30:00,14.54088,-1.8612000000000002,14.6595107904,5.96088,-1.2312,6.0867022117,8.58,-0.63,8.6030982791,32.68,13.98088,-9.3312,16.8088161098,5.96088,-1.2312,6.0867022117,8.02,-8.1,11.3987016805,0.0
2021-06-21 04:00:00,14.39964,-1.72812,14.5029662781,7.46964,-1.60812,7.6407834457,6.93,-0.12,6.9310388832,32.68,13.87964,-9.22812,16.6674114746,7.46964,-1.60812,7.6407834457,6.41,-7.62,9.9575348355,0.0
2021-06-21 04:30:00,14.7722,-1.87716,14.8909913204,5.5422,-1.21716,5.67428051,9.23,-0.66,9.2535668799,32.66,14.1922,-9.35716,16.9992642225,5.5422,-1.21716,5.67428051,8.65,-8.14,11.8777986176,0.0
2021-06-21 05:00:00,14.5796,-1.5632000000000001,14.6631623601,6.6096,-1.3032,6.7368495901,7.97,-0.26,7.9742397757,32.72,14.0296,-9.0732,16.707861455,6.6096,-1.3032,6.7368495901,7.42,-7.77,10.7438028649,0.0
2021-06-21 05:30:00,14.9426,-1.43056,15.010922579,7.3026,-1.33056,7.4228267307,7.64,-0.1,7.6406544222,32.71,14.4026,-8.92056,16.9414071869,7.3026,-1.33056,7.4228267307,7.1,-7.59,10.3931756456,0.0
2021-06-21 06:00:00,16.04176,-1.36008,16.0993130755,6.5217600000000004,-1.09008,6.6122332010000004,9.52,-0.27,9.523828011900001,32.71,15.45176,-8.83008,17.7968311759,6.5217600000000004,-1.09008,6.6122332010000004,8.93,-7.74,11.817465887400001,0.0
2021-06-21 06:30:00,18.36528,-1.25516,18.4081214714,7.86528,-1.41516,7.9915772726,10.5,0.16,10.5012189769,32.71,17.76528,-8.65516,19.7615021723,7.86528,-1.41516,7.9915772726,9.9,-7.24,12.2648929877,0.0
2021-06-21 07:00:00,20.29964,-1.3574,20.3449728161,8.63964,-1.6074000000000002,8.7878958852,11.66,0.25,11.662679795,32.55,19.65964,-8.8074,21.5423243799,8.63964,-1.6074000000000002,8.7878958852,11.02,-7.2,13.1636013309,0.0
2021-06-21 07:30:00,22.79908,-0.7470800000000001,22.8113168706,9.10908,-1.65708,9.2585772434,13.69,0.91,13.7202113686,32.69,22.09908,-8.11708,23.542649056,9.10908,-1.65708,9.2585772434,12.99,-6.46,14.5076428134,0.0
2021-06-21 08:00:00,24.43544,0.19084,24.4361852158,9.23544,-1.73916,9.3977672614,15.2,1.9300000000000002,15.3220396815,32.47,23.71544,-7.24916,24.7986373638,9.23544,-1.73916,9.3977672614,14.48,-5.51,15.4929177368,0.0
2021-06-21 08:30:00,26.34236,0.8070400000000001,26.354719576,9.43236,-1.72296,9.5884308587,16.91,2.5300000000000002,17.0982162812,32.55,25.56236,-6.78296,26.4469808321,9.43236,-1.72296,9.5884308587,16.13,-5.06,16.9050436261,0.0
2021-06-21 09:00:00,27.9584,-0.45888,27.9621655351,10.1484,-1.92888,10.330082314,17.81,1.47,17.8705623862,32.86,24.5884,-3.94888,24.9034750148,10.1484,-1.92888,10.330082314,14.44,-2.02,14.580603554,0.0
2021-06-21 09:30:00,36.66964,-0.44876000000000005,36.6723858409,11.51964,-2.31876,11.7506916251,25.15,1.87,25.2194250529,32.86,11.51964,-2.31876,11.7506916251,11.51964,-2.31876,11.7506916251,0.0,0.0,0.0,0.0
2021-06-21 10:00:00,25.1582,4.01368,25.4763548096,10.5282,-1.96632,10.7102478768,14.63,5.98,15.8049770642,32.62,10.5282,-1.96632,10.7102478768,10.5282,-1.96632,10.7102478768,0.0,0.0,0.0,0.0
2021-06-21 10:30:00,27.17656,3.65832,27.4216833666,9.46656,-1.7416800000000001,9.6254458315,17.71,5.4,18.5149696192,32.41,9.46656,-1.7416800000000001,9.6254458315,9.46656,-1.7416800000000001,9.6254458315,0.0,0.0,0.0,0.0
2021-06-21 11:00:00,28.03816,3.37,28.2399595642,8.94816,-1.53,9.0780211162,19.09,4.9,19.7088330451,32.77,8.94816,-1.53,9.0780211162,8.94816,-1.53,9.0780211162,0.0,0.0,0.0,0.0
2021-06-21 11:30:00,30.41448,2.99088,30.561183826,7.67448,-1.23912,7.7738704417,22.74,4.23,23.1300778209,33.05,7.67448,-1.23912,7.7738704417,7.67448,-1.23912,7.7738704417,0.0,0.0,0.0,0.0
2021-06-21 12:00:00,33.11784,2.22588,33.1925574194,6.29784,-0.8341200000000001,6.3528375424,26.82,3.06,26.9939993332,33.05,6.29784,-0.8341200000000001,6.3528375424,6.29784,-0.8341200000000001,6.3528375424,0.0,0.0,0.0,0.0
2021-06-21 12:30:00,27.27948,3.53884,27.508060957,7.26948,-1.00116,7.338096539,20.01,4.54,20.5185696383,33.13,12.12948,-1.96116,12.2870026294,7.26948,-1.00116,7.338096539,4.86,-0.96,4.9539075486,0.0
2021-06-21 13:00:00,32.08328,2.448,32.1765374078,7.25328,-1.062,7.3306148963,24.83,3.51,25.0768618451,33.05,7.25328,-1.062,7.3306148963,7.25328,-1.062,7.3306148963,0.0,0.0,0.0,0.0
2021-06-21 13:30:00,30.02144,2.6173200000000003,30.1353152241,7.83144,-1.28268,7.9357873243,22.19,3.9,22.5301154014,33.05,7.83144,-1.28268,7.9357873243,7.83144,-1.28268,7.9357873243,0.0,0.0,0.0,0.0
2021-06-21 14:00:00,28.78488,2.97396,28.9381021267,8.35488,-1.43604,8.4773952778,20.43,4.41,20.900550232,33.16,8.35488,-1.43604,8.4773952778,8.35488,-1.43604,8.4773952778,0.0,0.0,0.0,0.0
2021-06-21 14:30:00,26.7112,3.0964,26.8900706284,9.2412,-1.6236000000000002,9.382742371,17.47,4.72,18.0963891426,33.16,9.2412,-1.6236000000000002,9.382742371,9.2412,-1.6236000000000002,9.382742371,0.0,0.0,0.0,0.0
2021-06-21 15:00:00,27.7264,3.07404,27.8962896974,8.2764,-1.5159600000000002,8.414091257,19.45,4.59,19.9842588054,32.92,8.2764,-1.5159600000000002,8.414091257,8.2764,-1.5159600000000002,8.414091257,0.0,0.0,0.0,0.0
2021-06-21 15:30:00,25.70836,2.7824,25.8584903591,9.01836,-1.6776,9.1730670361,16.69,4.46,17.2756389173,32.96,9.01836,-1.6776,9.1730670361,9.01836,-1.6776,9.1730670361,0.0,0.0,0.0,0.0
2021-06-21 16:00:00,26.65444,2.6168,26.7825841538,9.15444,-1.6632,9.3043004011,17.5,4.28,18.0157819703,33.04,9.15444,-1.6632,9.3043004011,9.15444,-1.6632,9.3043004011,0.0,0.0,0.0,0.0
2021-06-21 16:30:00,25.52244,2.26312,25.6225809724,9.98244,-1.9468800000000002,10.1705186735,15.54,4.21,16.1001770177,33.07,9.98244,-1.9468800000000002,10.1705186735,9.98244,-1.9468800000000002,10.1705186735,0.0,0.0,0.0,0.0
2021-06-21 17:00:00,26.6456,1.00676,26.6646125991,8.8056,-1.71324,8.9707180681,17.84,2.7199999999999998,18.0461630271,33.04,8.8056,-1.71324,8.9707180681,8.8056,-1.71324,8.9707180681,0.0,0.0,0.0,0.0
2021-06-21 17:30:00,29.84136,-0.1322,29.8416528277,7.01136,-1.3122,7.1330945521,22.83,1.18,22.8604746232,33.19,7.01136,-1.3122,7.1330945521,7.01136,-1.3122,7.1330945521,0.0,0.0,0.0,0.0
2021-06-21 18:00:00,31.25824,-0.48648,31.2620253773,6.34824,-1.17648,6.4563345861,24.91,0.6900000000000001,24.9195545707,33.08,6.34824,-1.17648,6.4563345861,6.34824,-1.17648,6.4563345861,0.0,0.0,0.0,0.0
2021-06-21 18:30:00,33.94008,-1.21908,33.9619667636,4.60008,-0.82908,4.6741961504,29.34,-0.39,29.3425919101,33.23,4.60008,-0.82908,4.6741961504,4.60008,-0.82908,4.6741961504,0.0,0.0,0.0,0.0
2021-06-21 19:00:00,34.95468,-1.7147999999999999,34.9967168881,3.60468,-0.6948000000000001,3.6710305013999998,31.35,-1.02,31.3665889124,33.23,3.60468,-0.6948000000000001,3.6710305013999998,3.60468,-0.6948000000000001,3.6710305013999998,0.0,0.0,0.0,0.0
2021-06-21 19:30:00,34.41964,-1.6478000000000002,34.4590606745,3.50964,-0.7578,3.590519986,30.91,-0.89,30.9228103509,33.35,3.50964,-0.7578,3.590519986,3.50964,-0.7578,3.590519986,0.0,0.0,0.0,0.0
2021-06-21 20:00:00,33.317,-1.51204,33.3512931378,4.077,-0.8420400000000001,4.1630470045,29.24,-0.67,29.2476751213,33.4,4.077,-0.8420400000000001,4.1630470045,4.077,-0.8420400000000001,4.1630470045,0.0,0.0,0.0,0.0
2021-06-21 20:30:00,34.72528,-2.18872,34.794188686,2.37528,-0.55872,2.4401071937,32.35,-1.63,32.3910388842,33.51,2.37528,-0.55872,2.4401071937,2.37528,-0.55872,2.4401071937,0.0,0.0,0.0,0.0
2021-06-21 21:00:00,33.78564,-2.6632,33.8904426712,2.46564,-0.4932,2.5144834161,31.32,-2.17,31.3950840101,33.51,2.46564,-0.4932,2.5144834161,2.46564,-0.4932,2.5144834161,0.0,0.0,0.0,0.0
2021-06-21 21:30:00,31.4414,-2.81912,31.5675319202,3.0114,-0.60912,3.0723862281,28.43,-2.21,28.5157675681,33.29,3.0114,-0.60912,3.0723862281,3.0114,-0.60912,3.0723862281,0.0,0.0,0.0,0.0
2021-06-21 22:00:00,28.0878,-2.82532,28.2295402361,4.0878,-0.80532,4.1663712199,24.0,-2.02,24.0848583139,33.19,4.0878,-0.80532,4.1663712199,4.0878,-0.80532,4.1663712199,0.0,0.0,0.0,0.0
2021-06-21 22:30:00,24.56416,-2.89596,24.7342786599,4.93416,-1.06596,5.0479902563,19.63,-1.83,19.7151160281,33.24,4.93416,-1.06596,5.0479902563,4.93416,-1.06596,5.0479902563,0.0,0.0,0.0,0.0
2021-06-21 23:00:00,21.087040000000002,-3.01012,21.3007999469,5.47704,-1.14012,5.5944473164,15.61,-1.87,15.7216093324,33.12,5.47704,-1.14012,5.5944473164,5.47704,-1.14012,5.5944473164,0.0,0.0,0.0,0.0
2021-06-21 23:30:00,18.27288,-3.1036,18.5345751625,5.67288,-1.1736,5.7930047863,12.6,-1.9300000000000002,12.7469564995,33.25,5.67288,-1.1736,5.7930047863,5.67288,-1.1736,5.7930047863,0.0,0.0,0.0,0.0
2021-06-22 00:00:00,16.17932,-3.308,16.5140322048,5.71932,-1.188,5.8414009674,10.46,-2.12,10.6726753909,33.36,5.71932,-1.188,5.8414009674,5.71932,-1.188,5.8414009674,0.0,0.0,0.0,0.0
2021-06-22 00:30:00,12.75968,-2.87524,13.0796192131,7.06968,-1.42524,7.21191267,5.69,-1.45,5.8718480907,33.59,7.06968,-1.42524,7.21191267,7.06968,-1.42524,7.21191267,0.0,0.0,0.0,0.0
2021-06-22 01:00:00,13.55148,-3.4812,13.9914746768,6.26148,-1.1412,6.3646264015,7.29,-2.34,7.6563503055,33.73,6.26148,-1.1412,6.3646264015,6.26148,-1.1412,6.3646264015,0.0,0.0,0.0,0.0
2021-06-22 01:30:00,12.65584,-3.60508,13.1592890352,6.13584,-1.13508,6.239947044,6.52,-2.47,6.9721804337,33.82,6.13584,-1.13508,6.239947044,6.13584,-1.13508,6.239947044,0.0,0.0,0.0,0.0
2021-06-22 02:00:00,13.94648,-4.05308,14.523490003300001,4.95648,-0.8830800000000001,5.0345331737,8.99,-3.17,9.5325232756,33.64,4.95648,-0.8830800000000001,5.0345331737,4.95648,-0.8830800000000001,5.0345331737,0.0,0.0,0.0,0.0
2021-06-22 02:30:00,13.04896,-4.15584,13.6947567772,5.17896,-0.9158400000000001,5.2593145548999995,7.87,-3.24,8.5108460214,33.62,5.17896,-0.9158400000000001,5.2593145548999995,5.17896,-0.9158400000000001,5.2593145548999995,0.0,0.0,0.0,0.0
2021-06-22 03:00:00,11.6044,-3.56612,12.139988106,6.0444,-1.17612,6.1577617374,5.5600000000000005,-2.39,6.0519170516,33.62,6.0444,-1.17612,6.1577617374,6.0444,-1.17612,6.1577617374,0.0,0.0,0.0,0.0
2021-06-22 03:30:00,14.18596,-3.89668,14.7114097266,4.48596,-0.9766800000000001,4.5910500916,9.7,-2.92,10.1299753208,33.58,4.48596,-0.9766800000000001,4.5910500916,4.48596,-0.9766800000000001,4.5910500916,0.0,0.0,0.0,0.0
2021-06-22 04:00:00,14.01148,-3.87688,14.5379424378,4.55148,-0.9568800000000001,4.6509772656,9.46,-2.92,9.9004040322,33.66,4.55148,-0.9568800000000001,4.6509772656,4.55148,-0.9568800000000001,4.6509772656,0.0,0.0,0.0,0.0
2021-06-22 04:30:00,18.26716,-4.33512,18.7745146377,2.65716,-0.64512,2.7343516745,15.61,-3.69,16.0402057343,33.55,2.65716,-0.64512,2.7343516745,2.65716,-0.64512,2.7343516745,0.0,0.0,0.0,0.0
2021-06-22 05:00:00,18.60684,-4.072,19.0471960872,2.52684,-0.522,2.5801946410000003,16.08,-3.55,16.4672068063,33.8,2.52684,-0.522,2.5801946410000003,2.52684,-0.522,2.5801946410000003,0.0,0.0,0.0,0.0
2021-06-22 05:30:00,17.20112,-3.26824,17.5088526738,3.8311200000000003,-0.8582400000000001,3.9260739107,13.37,-2.41,13.5854701796,33.73,3.8311200000000003,-0.8582400000000001,3.9260739107,3.8311200000000003,-0.8582400000000001,3.9260739107,0.0,0.0,0.0,0.0
2021-06-22 06:00:00,18.93228,-3.24116,19.2077157451,3.4822800000000003,-0.8211600000000001,3.5777895053,15.45,-2.42,15.638379072,33.75,3.4822800000000003,-0.8211600000000001,3.5777895053,3.4822800000000003,-0.8211600000000001,3.5777895053,0.0,0.0,0.0,0.0
2021-06-22 06:30:00,24.42424,-2.41824,24.5436628129,2.69424,-0.5882400000000001,2.7577083738,21.73,-1.83,21.8069209197,33.74,2.69424,-0.5882400000000001,2.7577083738,2.69424,-0.5882400000000001,2.7577083738,0.0,0.0,0.0,0.0
2021-06-22 07:00:00,27.73976,-1.4594,27.7781232847,2.66976,-0.5994,2.7362198043,25.07,-0.86,25.0847463611,33.74,2.66976,-0.5994,2.7362198043,2.66976,-0.5994,2.7362198043,0.0,0.0,0.0,0.0
2021-06-22 07:30:00,31.1226,-0.30312,31.1240760906,3.1626,-0.66312,3.2313722928,27.96,0.36,27.9623175005,33.52,3.1626,-0.66312,3.2313722928,3.1626,-0.66312,3.2313722928,0.0,0.0,0.0,0.0
2021-06-22 08:00:00,34.40536,0.36008,34.407244213,3.28536,-0.5299200000000001,3.3278229424,31.12,0.89,31.1327239412,33.23,3.28536,-0.5299200000000001,3.3278229424,3.28536,-0.5299200000000001,3.3278229424,0.0,0.0,0.0,0.0
2021-06-22 08:30:00,36.04328,1.1196,36.0606646821,3.65328,-0.5004000000000001,3.6873913433,32.39,1.62,32.4304871995,33.11,3.65328,-0.5004000000000001,3.6873913433,3.65328,-0.5004000000000001,3.6873913433,0.0,0.0,0.0,0.0
2021-06-22 09:00:00,33.4354,2.48612,33.5277014693,5.6754,-0.8938800000000001,5.745362183,27.76,3.38,27.9650138566,33.11,5.6754,-0.8938800000000001,5.745362183,5.6754,-0.8938800000000001,5.745362183,0.0,0.0,0.0,0.0
2021-06-22 09:30:00,33.0744,2.8604000000000003,33.1978587189,6.3144,-0.9396,6.3839247740000005,26.76,3.8,27.0284590756,32.95,6.3144,-0.9396,6.3839247740000005,6.3144,-0.9396,6.3839247740000005,0.0,0.0,0.0,0.0
2021-06-22 10:00:00,32.84884,2.993,32.9849107676,6.91884,-1.017,6.9931849643,25.93,4.01,26.238235459,32.84,6.91884,-1.017,6.9931849643,6.91884,-1.017,6.9931849643,0.0,0.0,0.0,0.0
2021-06-22 10:30:00,30.709600000000002,3.62116,30.9223597403,8.0496,-1.42884,8.1754292796,22.66,5.05,23.2159018778,32.88,8.0496,-1.42884,8.1754292796,8.0496,-1.42884,8.1754292796,0.0,0.0,0.0,0.0
2021-06-22 11:00:00,28.8654,4.09348,29.1542088843,8.5554,-1.5865200000000002,8.7012593842,20.31,5.68,21.0892982339,32.85,8.5554,-1.5865200000000002,8.7012593842,8.5554,-1.5865200000000002,8.7012593842,0.0,0.0,0.0,0.0
2021-06-22 11:30:00,29.96668,3.78708,30.2050307921,8.80668,-1.49292,8.9323245994,21.16,5.28,21.8088055611,32.88,8.80668,-1.49292,8.9323245994,8.80668,-1.49292,8.9323245994,0.0,0.0,0.0,0.0
2021-06-22 12:00:00,30.53728,3.26132,30.7109374318,8.29728,-1.31868,8.4014149011,22.24,4.58,22.7066950479,32.75,8.29728,-1.31868,8.4014149011,8.29728,-1.31868,8.4014149011,0.0,0.0,0.0,0.0
2021-06-22 12:30:00,32.32952,3.21532,32.4890157766,7.31952,-1.17468,7.4131805679,25.01,4.39,25.3923649942,32.76,7.31952,-1.17468,7.4131805679,7.31952,-1.17468,7.4131805679,0.0,0.0,0.0,0.0
2021-06-22 13:00:00,32.559,2.60008,32.6626529389,7.119,-1.06992,7.1989506045,25.44,3.67,25.703355812,32.76,7.119,-1.06992,7.1989506045,7.119,-1.06992,7.1989506045,0.0,0.0,0.0,0.0
2021-06-22 13:30:00,32.89888,2.11068,32.9665174885,6.78888,-0.94932,6.8549325392,26.11,3.06,26.288699093,32.93,6.78888,-0.94932,6.8549325392,6.78888,-0.94932,6.8549325392,0.0,0.0,0.0,0.0
2021-06-22 14:00:00,32.78188,2.40412,32.869917087,6.04188,-0.8758800000000001,6.1050372406,26.74,3.2800000000000002,26.9404157355,32.9,6.04188,-0.8758800000000001,6.1050372406,6.04188,-0.8758800000000001,6.1050372406,0.0,0.0,0.0,0.0
2021-06-22 14:30:00,32.7944,2.2678000000000003,32.8727179923,5.3244,-0.8622000000000001,5.3937578922,27.47,3.13,27.6477449352,33.25,5.3244,-0.8622000000000001,5.3937578922,5.3244,-0.8622000000000001,5.3937578922,0.0,0.0,0.0,0.0
2021-06-22 15:00:00,32.78404,1.59924,32.8230231286,4.78404,-0.7707600000000001,4.84573108,28.0,2.37,28.1001227755,33.37,4.78404,-0.7707600000000001,4.84573108,4.78404,-0.7707600000000001,4.84573108,0.0,0.0,0.0,0.0
2021-06-22 15:30:00,35.00512,1.35676,35.0314033963,3.70512,-0.63324,3.7588438531,31.3,1.99,31.3631965845,33.22,3.70512,-0.63324,3.7588438531,3.70512,-0.63324,3.7588438531,0.0,0.0,0.0,0.0
2021-06-22 16:00:00,35.33584,1.00492,35.3501266294,3.7058400000000002,-0.59508,3.7533145767000002,31.63,1.6,31.6704420556,33.31,3.7058400000000002,-0.59508,3.7533145767000002,3.7058400000000002,-0.59508,3.7533145767000002,0.0,0.0,0.0,0.0
2021-06-22 16:30:00,35.87588,-0.23268000000000003,35.8766345378,3.7558800000000003,-0.5626800000000001,3.7977945385,32.12,0.33,32.1216951607,33.27,3.7558800000000003,-0.5626800000000001,3.7977945385,3.7558800000000003,-0.5626800000000001,3.7977945385,0.0,0.0,0.0,0.0
2021-06-22 17:00:00,35.59588,-0.9009600000000001,35.6072801811,3.03588,-0.48096000000000005,3.0737420022,32.56,-0.42,32.5627087325,33.49,3.03588,-0.48096000000000005,3.0737420022,3.03588,-0.48096000000000005,3.0737420022,0.0,0.0,0.0,0.0
2021-06-22 17:30:00,35.15148,-0.9282,35.1637327574,4.01148,-0.6282,4.0603703071,31.14,-0.30000000000000004,31.141445053200002,33.45,4.01148,-0.6282,4.0603703071,4.01148,-0.6282,4.0603703071,0.0,0.0,0.0,0.0
2021-06-22 18:00:00,36.5074,-1.33728,36.5318843281,2.5974,-0.46728000000000003,2.6390978304,33.91,-0.87,33.9211585887,33.56,2.5974,-0.46728000000000003,2.6390978304,2.5974,-0.46728000000000003,2.6390978304,0.0,0.0,0.0,0.0
2021-06-22 18:30:00,36.13788,-1.60228,36.1733834759,2.92788,-0.5122800000000001,2.9723580021,33.21,-1.09,33.2278828697,33.37,2.92788,-0.5122800000000001,2.9723580021,2.92788,-0.5122800000000001,2.9723580021,0.0,0.0,0.0,0.0
2021-06-22 19:00:00,36.26276,-1.63888,36.2997753502,2.28276,-0.48888000000000004,2.334522836,33.98,-1.15,33.9994544074,33.58,2.28276,-0.48888000000000004,2.334522836,2.28276,-0.48888000000000004,2.334522836,0.0,0.0,0.0,0.0
2021-06-22 19:30:00,33.4878,-2.50216,33.5811487818,3.3678,-0.09216,3.3690607453,30.12,-2.41,30.2162621778,33.6,3.3678,-0.09216,3.3690607453,3.3678,-0.09216,3.3690607453,0.0,0.0,0.0,0.0
2021-06-22 20:00:00,28.09472,-4.05552,28.385921411,6.44472,0.8344800000000001,6.4985208124,21.65,-4.89,22.1953733918,33.79,6.44472,0.8344800000000001,6.4985208124,6.44472,0.8344800000000001,6.4985208124,0.0,0.0,0.0,0.0
2021-06-22 20:30:00,36.50168,-3.03508,36.6276446612,1.20168,0.21492000000000003,1.2207478972999999,35.3,-3.25,35.4492947744,33.98,1.20168,0.21492000000000003,1.2207478972999999,1.20168,0.21492000000000003,1.2207478972999999,0.0,0.0,0.0,0.0
2021-06-22 21:00:00,34.18472,-3.7100400000000002,34.385454458,1.9447200000000002,0.48996000000000006,2.0054916305,32.24,-4.2,32.5124222414,33.95,1.9447200000000002,0.48996000000000006,2.0054916305,1.9447200000000002,0.48996000000000006,2.0054916305,0.0,0.0,0.0,0.0
2021-06-22 21:30:00,34.38528,-3.65076,34.5785414565,1.02528,0.12924000000000002,1.0333934662,33.36,-3.7800000000000002,33.5734716704,34.01,1.02528,0.12924000000000002,1.0333934662,1.02528,0.12924000000000002,1.0333934662,0.0,0.0,0.0,0.0
2021-06-22 22:00:00,33.34284,-3.49172,33.5251709589,0.7628400000000001,-0.17172,0.7819287845,32.58,-3.32,32.7487221125,33.8,0.7628400000000001,-0.17172,0.7819287845,0.7628400000000001,-0.17172,0.7819287845,0.0,0.0,0.0,0.0
2021-06-22 22:30:00,31.1186,-3.5850400000000002,31.3244278122,1.3086,-0.36504000000000003,1.3585610629,29.81,-3.22,29.9834037427,33.47,1.3086,-0.36504000000000003,1.3585610629,1.3086,-0.36504000000000003,1.3585610629,0.0,0.0,0.0,0.0
2021-06-22 23:00:00,29.6372,-3.836,29.8844193492,1.0872,-0.306,1.1294422694,28.55,-3.5300000000000002,28.7674016901,33.47,1.0872,-0.306,1.1294422694,1.0872,-0.306,1.1294422694,0.0,0.0,0.0,0.0
2021-06-22 23:30:00,26.86332,-4.23264,27.1947274815,1.27332,-0.33264000000000005,1.3160521236,25.59,-3.9,25.8854804862,33.47,1.27332,-0.33264000000000005,1.3160521236,1.27332,-0.33264000000000005,1.3160521236,0.0,0.0,0.0,0.0
2021-06-23 00:00:00,24.74604,-4.39444,25.1331971423,1.16604,-0.33444,1.2130537479,23.58,-4.06,23.926972228,33.68,1.16604,-0.33444,1.2130537479,1.16604,-0.33444,1.2130537479,0.0,0.0,0.0,0.0
2021-06-23 00:30:00,23.21864,-4.68044,23.6856868603,1.1786400000000001,-0.37044000000000005,1.235482919,22.04,-4.31,22.457464238,33.68,1.1786400000000001,-0.37044000000000005,1.235482919,1.1786400000000001,-0.37044000000000005,1.235482919,0.0,0.0,0.0,0.0
2021-06-23 01:00:00,22.4082,-4.8902,22.935594243,1.1682000000000001,-0.3402,1.2167281044,21.24,-4.55,21.7218806736,33.8,1.1682000000000001,-0.3402,1.2167281044,1.1682000000000001,-0.3402,1.2167281044,0.0,0.0,0.0,0.0
2021-06-23 01:30:00,21.45692,-5.09696,22.0539886898,1.27692,-0.33696000000000004,1.3206311855,20.18,-4.76,20.7337888482,33.92,1.27692,-0.33696000000000004,1.3206311855,1.27692,-0.33696000000000004,1.3206311855,0.0,0.0,0.0,0.0
2021-06-23 02:00:00,20.9798,-5.2492,21.6265140205,1.0998,-0.3492,1.1539067033000001,19.88,-4.9,20.4749700854,33.8,1.0998,-0.3492,1.1539067033000001,1.0998,-0.3492,1.1539067033000001,0.0,0.0,0.0,0.0
2021-06-23 02:30:00,20.75892,-5.3092,21.4270941615,1.07892,-0.3492,1.1340233712,19.68,-4.96,20.2954182021,33.92,1.07892,-0.3492,1.1340233712,1.07892,-0.3492,1.1340233712,0.0,0.0,0.0,0.0
2021-06-23 03:00:00,20.64396,-5.48236,21.3595261102,0.72396,-0.25236000000000003,0.7666835405,19.92,-5.23,20.5951280647,33.92,0.72396,-0.25236000000000003,0.7666835405,0.72396,-0.25236000000000003,0.7666835405,0.0,0.0,0.0,0.0
2021-06-23 03:30:00,21.86356,-5.49488,22.5434904593,0.31356,-0.07488,0.3223769347,21.55,-5.42,22.2211363346,33.98,0.31356,-0.07488,0.3223769347,0.31356,-0.07488,0.3223769347,0.0,0.0,0.0,0.0
2021-06-23 04:00:00,22.07228,-5.66496,22.787657102,0.24228000000000002,0.09504000000000001,0.26025410660000003,21.83,-5.76,22.5771233774,33.81,0.24228000000000002,0.09504000000000001,0.26025410660000003,0.24228000000000002,0.09504000000000001,0.26025410660000003,0.0,0.0,0.0,0.0
2021-06-23 04:30:00,22.5816,-5.58876,23.262908178,0.2016,0.11124,0.23025398500000002,22.38,-5.7,23.0944668698,33.92,0.2016,0.11124,0.23025398500000002,0.2016,0.11124,0.23025398500000002,0.0,0.0,0.0,0.0
2021-06-23 05:00:00,22.45908,-5.27072,23.0692601478,0.28908,0.08928000000000001,0.3025527471,22.17,-5.36,22.8087373609,33.92,0.28908,0.08928000000000001,0.3025527471,0.28908,0.08928000000000001,0.3025527471,0.0,0.0,0.0,0.0
2021-06-23 05:30:00,23.1602,-4.91504,23.6759895726,0.4302,-0.00504,0.43022952200000003,22.73,-4.91,23.2542684254,33.86,0.4302,-0.00504,0.43022952200000003,0.4302,-0.00504,0.43022952200000003,0.0,0.0,0.0,0.0
2021-06-23 06:00:00,24.12368,-4.90772,24.6178319992,0.37368,-0.02772,0.3747067397,23.75,-4.88,24.2461728939,33.67,0.37368,-0.02772,0.3747067397,0.37368,-0.02772,0.3747067397,0.0,0.0,0.0,0.0
2021-06-23 06:30:00,28.0782,-4.28984,28.4040145484,0.1782,0.11016000000000001,0.20950051460000002,27.9,-4.4,28.2448225344,33.53,0.1782,0.11016000000000001,0.20950051460000002,0.1782,0.11016000000000001,0.20950051460000002,0.0,0.0,0.0,0.0
2021-06-23 07:00:00,31.23272,-3.57864,31.4370714738,0.34272,0.26136000000000004,0.43100585610000003,30.89,-3.84,31.1277641343,33.49,0.34272,0.26136000000000004,0.43100585610000003,0.34272,0.26136000000000004,0.43100585610000003,0.0,0.0,0.0,0.0
2021-06-23 07:30:00,34.92936,-2.37608,35.0100834928,0.63936,0.31392000000000003,0.7122688930000001,34.29,-2.69,34.3953514301,33.58,0.63936,0.31392000000000003,0.7122688930000001,0.63936,0.31392000000000003,0.7122688930000001,0.0,0.0,0.0,0.0
2021-06-23 08:00:00,37.33752,-1.3522,37.3619973314,1.03752,0.3078,1.0822146693,36.3,-1.6600000000000001,36.3379360999,33.37,1.03752,0.3078,1.0822146693,1.03752,0.3078,1.0822146693,0.0,0.0,0.0,0.0
2021-06-23 08:30:00,39.0486,-0.025160000000000002,39.0486081056,1.4886,0.29484000000000005,1.5175179028999999,37.56,-0.32,37.5613631276,33.04,1.4886,0.29484000000000005,1.5175179028999999,1.4886,0.29484000000000005,1.5175179028999999,0.0,0.0,0.0,0.0
2021-06-23 09:00:00,39.05268,0.28224000000000005,39.0536998836,1.91268,0.28224000000000005,1.9333918899,37.14,0.0,37.14,33.04,1.91268,0.28224000000000005,1.9333918899,1.91268,0.28224000000000005,1.9333918899,0.0,0.0,0.0,0.0
2021-06-23 09:30:00,39.55896,0.9093200000000001,39.5694096386,2.20896,0.22932000000000002,2.2208313633,37.35,0.68,37.3561895808,32.89,2.20896,0.22932000000000002,2.2208313633,2.20896,0.22932000000000002,2.2208313633,0.0,0.0,0.0,0.0
2021-06-23 10:00:00,39.06916,1.12716,39.0854161136,2.54916,0.04716,2.5495961977,36.52,1.08,36.5359658419,32.85,2.54916,0.04716,2.5495961977,2.54916,0.04716,2.5495961977,0.0,0.0,0.0,0.0
2021-06-23 10:30:00,42.23636,1.27464,42.2555891354,6.6063600000000005,-0.13536,6.6077465735,35.63,1.4100000000000001,35.6578883278,32.76,6.6063600000000005,-0.13536,6.6077465735,6.6063600000000005,-0.13536,6.6077465735,0.0,0.0,0.0,0.0
2021-06-23 11:00:00,38.6372,1.79996,38.6791039173,3.4272,-0.23004000000000002,3.4349116789,35.21,2.03,35.2684703382,32.86,3.4272,-0.23004000000000002,3.4349116789,3.4272,-0.23004000000000002,3.4349116789,0.0,0.0,0.0,0.0
2021-06-23 11:30:00,38.4634,2.1656,38.5243165146,3.1734,-0.2844,3.1861184724,35.29,2.45,35.3749431095,32.67,3.1734,-0.2844,3.1861184724,3.1734,-0.2844,3.1861184724,0.0,0.0,0.0,0.0
2021-06-23 12:00:00,37.69652,2.48904,37.7786042653,3.47652,-0.39096000000000003,3.4984340828000002,34.22,2.88,34.3409784368,32.67,3.47652,-0.39096000000000003,3.4984340828000002,3.47652,-0.39096000000000003,3.4984340828000002,0.0,0.0,0.0,0.0
2021-06-23 12:30:00,38.48104,2.79084,38.5821101987,3.73104,-0.38916,3.7512804464,34.75,3.18,34.8951988102,32.7,3.73104,-0.38916,3.7512804464,3.73104,-0.38916,3.7512804464,0.0,0.0,0.0,0.0
2021-06-23 13:00:00,36.87784,2.757,36.9807535357,4.31784,-0.513,4.3482078223,32.56,3.27,32.7237910395,32.72,4.31784,-0.513,4.3482078223,4.31784,-0.513,4.3482078223,0.0,0.0,0.0,0.0
2021-06-23 13:30:00,34.28372,2.8554,34.4024238419,5.3737200000000005,-0.7146,5.4210257146,28.91,3.5700000000000003,29.1295897671,32.83,5.3737200000000005,-0.7146,5.4210257146,5.3737200000000005,-0.7146,5.4210257146,0.0,0.0,0.0,0.0
2021-06-23 14:00:00,32.7034,3.01172,32.841784801,6.0534,-0.8182800000000001,6.1084559193,26.65,3.83,26.9238073088,32.93,6.0534,-0.8182800000000001,6.1084559193,6.0534,-0.8182800000000001,6.1084559193,0.0,0.0,0.0,0.0
2021-06-23 14:30:00,31.90712,3.2544,32.0726585436,6.38712,-0.8856,6.4482237286,25.52,4.14,25.8536264381,32.88,6.38712,-0.8856,6.4482237286,6.38712,-0.8856,6.4482237286,0.0,0.0,0.0,0.0
2021-06-23 15:00:00,29.59652,3.32016,29.7821667871,7.16652,-1.05984,7.2444647653,22.43,4.38,22.8536495991,32.88,7.16652,-1.05984,7.2444647653,7.16652,-1.05984,7.2444647653,0.0,0.0,0.0,0.0
2021-06-23 15:30:00,29.17168,2.97748,29.323238245,7.05168,-1.08252,7.1342862553,22.12,4.06,22.4895086652,32.99,7.05168,-1.08252,7.1342862553,7.05168,-1.08252,7.1342862553,0.0,0.0,0.0,0.0
2021-06-23 16:00:00,24.91676,1.22064,24.9466408742,8.90676,-0.45936000000000005,8.9185977209,16.01,1.6800000000000002,16.0979035902,32.85,8.90676,-0.45936000000000005,8.9185977209,8.90676,-0.45936000000000005,8.9185977209,0.0,0.0,0.0,0.0
2021-06-23 16:30:00,24.53216,-0.8138000000000001,24.5456542937,12.15216,0.0162,12.1521707981,12.38,-0.8300000000000001,12.4077919067,33.15,12.15216,0.0162,12.1521707981,12.15216,0.0162,12.1521707981,0.0,0.0,0.0,0.0
2021-06-23 17:00:00,28.86752,-1.49676,28.9062969169,14.44752,0.09324,14.4478208685,14.42,-1.5899999999999999,14.5073946662,33.47,14.44752,0.09324,14.4478208685,14.44752,0.09324,14.4478208685,0.0,0.0,0.0,0.0
2021-06-23 17:30:00,30.32008,-2.24304,30.4029353788,13.33008,0.24696,13.3323674585,16.99,-2.49,17.1714938197,33.57,13.33008,0.24696,13.3323674585,13.33008,0.24696,13.3323674585,0.0,0.0,0.0,0.0
2021-06-23 18:00:00,32.09892,-2.60228,32.2042314978,11.69892,0.38772,11.705343052,20.4,-2.99,20.6179557668,33.55,11.69892,0.38772,11.705343052,11.69892,0.38772,11.705343052,0.0,0.0,0.0,0.0
2021-06-23 18:30:00,31.535519999999998,-3.06412,31.684031515,11.94552,0.33588,11.9502411459,19.59,-3.4,19.8828594523,33.77,11.94552,0.33588,11.9502411459,11.94552,0.33588,11.9502411459,0.0,0.0,0.0,0.0
2021-06-23 19:00:00,31.17556,-3.42328,31.3629460873,11.63556,0.39672,11.6423212149,19.54,-3.8200000000000003,19.9098970364,33.69,11.63556,0.39672,11.6423212149,11.63556,0.39672,11.6423212149,0.0,0.0,0.0,0.0
2021-06-23 19:30:00,31.4428,-3.66516,31.655695690800002,11.3328,0.47484000000000004,11.3427434453,20.11,-4.14,20.5317242335,33.63,11.3328,0.47484000000000004,11.3427434453,11.3328,0.47484000000000004,11.3427434453,0.0,0.0,0.0,0.0
2021-06-23 20:00:00,31.92592,-3.8979600000000003,32.1629983056,10.82592,0.57204,10.8410227197,21.1,-4.47,21.5682845864,33.6,10.82592,0.57204,10.8410227197,10.82592,0.57204,10.8410227197,0.0,0.0,0.0,0.0
2021-06-23 20:30:00,26.97008,-4.56264,27.3532977715,6.76008,0.8373600000000001,6.8117437838,20.21,-5.4,20.9189889813,33.65,6.76008,0.8373600000000001,6.8117437838,6.76008,0.8373600000000001,6.8117437838,0.0,0.0,0.0,0.0
2021-06-23 21:00:00,25.27492,-4.97356,25.7596172347,6.51492,0.9464400000000001,6.583307017,18.76,-5.92,19.6719089058,33.65,6.51492,0.9464400000000001,6.583307017,6.51492,0.9464400000000001,6.583307017,0.0,0.0,0.0,0.0
2021-06-23 21:30:00,24.28496,-5.139,24.8227436679,6.47496,0.891,6.5359764383,17.81,-6.03,18.8031114447,33.42,6.47496,0.891,6.5359764383,6.47496,0.891,6.5359764383,0.0,0.0,0.0,0.0
2021-06-23 22:00:00,22.51028,-5.55488,23.1855428553,6.47028,0.8251200000000001,6.5226793799,16.04,-6.38,17.2622709978,33.55,6.47028,0.8251200000000001,6.5226793799,6.47028,0.8251200000000001,6.5226793799,0.0,0.0,0.0,0.0
2021-06-23 22:30:00,27.61508,-5.2476,28.109250242,3.11508,0.5724,3.1672330458,24.5,-5.82,25.1817870692,33.55,3.11508,0.5724,3.1672330458,3.11508,0.5724,3.1672330458,0.0,0.0,0.0,0.0
2021-06-23 23:00:00,30.94936,-4.53176,31.279381917,0.18936000000000003,0.31824,0.3703159559,30.76,-4.85,31.1400080283,33.42,0.18936000000000003,0.31824,0.3703159559,0.18936000000000003,0.31824,0.3703159559,0.0,0.0,0.0,0.0
2021-06-23 23:30:00,28.35868,-4.9838000000000005,28.7932803581,0.14868,0.2862,0.3225153987,28.21,-5.27,28.6980312914,33.28,0.14868,0.2862,0.3225153987,0.14868,0.2862,0.3225153987,0.0,0.0,0.0,0.0
2021-06-24 00:00:00,26.5592,-5.3052,27.0838743846,0.0792,0.33480000000000004,0.3440402302,26.48,-5.64,27.0739727414,33.28,0.0792,0.33480000000000004,0.3440402302,0.0792,0.33480000000000004,0.3440402302,0.0,0.0,0.0,0.0
2021-06-24 00:30:00,25.2732,-5.41368,25.8465194829,0.0432,0.34632,0.3490039862,25.23,-5.76,25.8791518408,33.19,0.0432,0.34632,0.3490039862,0.0432,0.34632,0.3490039862,0.0,0.0,0.0,0.0
2021-06-24 01:00:00,24.57268,-5.4634,25.1727102622,0.022680000000000002,0.3366,0.3373632203,24.55,-5.8,25.2258300161,33.33,0.022680000000000002,0.3366,0.3373632203,0.022680000000000002,0.3366,0.3373632203,0.0,0.0,0.0,0.0
2021-06-24 01:30:00,23.86404,-5.87296,24.5760872452,0.01404,0.34704,0.347323888,23.85,-6.22,24.6477362044,33.33,0.01404,0.34704,0.347323888,0.01404,0.34704,0.347323888,0.0,0.0,0.0,0.0
2021-06-24 02:00:00,23.04756,-5.99936,23.8155903215,0.007560000000000001,0.35064,0.35072148950000004,23.04,-6.35,23.8990397297,33.47,0.007560000000000001,0.35064,0.35072148950000004,0.007560000000000001,0.35064,0.35072148950000004,0.0,0.0,0.0,0.0
2021-06-24 02:30:00,22.90828,-6.14196,23.7173557801,0.008280000000000001,0.33804,0.3381413905,22.9,-6.48,23.7991680527,33.47,0.008280000000000001,0.33804,0.3381413905,0.008280000000000001,0.33804,0.3381413905,0.0,0.0,0.0,0.0
2021-06-24 03:00:00,22.29792,-6.30512,23.1722198881,0.00792,0.34488,0.3449709275,22.29,-6.65,23.260838334,33.68,0.00792,0.34488,0.3449709275,0.00792,0.34488,0.3449709275,0.0,0.0,0.0,0.0
2021-06-24 03:30:00,22.4272,-6.02548,23.2225258977,0.007200000000000001,0.34452000000000005,0.3445952269,22.42,-6.37,23.3073657885,33.72,0.007200000000000001,0.34452000000000005,0.3445952269,0.007200000000000001,0.34452000000000005,0.3445952269,0.0,0.0,0.0,0.0
2021-06-24 04:00:00,22.6372,-5.87828,23.387966983,0.007200000000000001,0.35172000000000003,0.3517936873,22.63,-6.23,23.4718938307,33.81,0.007200000000000001,0.35172000000000003,0.3517936873,0.007200000000000001,0.35172000000000003,0.3517936873,0.0,0.0,0.0,0.0
2021-06-24 04:30:00,23.2972,-5.61,23.9631305935,0.007200000000000001,0.36,0.3600719928,23.29,-5.97,24.0429823441,33.74,0.007200000000000001,0.36,0.3600719928,0.007200000000000001,0.36,0.3600719928,0.0,0.0,0.0,0.0
2021-06-24 05:00:00,23.4872,-5.3650400000000005,24.0921609251,0.007200000000000001,0.35496000000000005,0.3550330148,23.48,-5.72,24.1666878161,33.79,0.007200000000000001,0.35496000000000005,0.3550330148,0.007200000000000001,0.35496000000000005,0.3550330148,0.0,0.0,0.0,0.0
2021-06-24 05:30:00,24.2672,-5.02136,24.7812641342,0.007200000000000001,0.36864,0.3687103058,24.26,-5.39,24.8515532714,33.79,0.007200000000000001,0.36864,0.3687103058,0.007200000000000001,0.36864,0.3687103058,0.0,0.0,0.0,0.0
2021-06-24 06:00:00,25.31484,-4.97216,25.7985173855,0.02484,0.35784000000000005,0.3587011168,25.29,-5.33,25.8455605472,33.76,0.02484,0.35784000000000005,0.3587011168,0.02484,0.35784000000000005,0.3587011168,0.0,0.0,0.0,0.0
2021-06-24 06:30:00,28.66084,-3.968,28.9342145825,0.060840000000000005,0.342,0.34736940800000005,28.6,-4.31,28.9229338069,33.76,0.060840000000000005,0.342,0.34736940800000005,0.060840000000000005,0.342,0.34736940800000005,0.0,0.0,0.0,0.0
2021-06-24 07:00:00,32.0362,-2.9090800000000003,32.1680098372,0.1062,0.34092,0.3570782637,31.93,-3.25,32.0949746845,33.62,0.1062,0.34092,0.3570782637,0.1062,0.34092,0.3570782637,0.0,0.0,0.0,0.0
2021-06-24 07:30:00,35.63904,-2.0434,35.6975721259,0.23904000000000003,0.3366,0.4128434105,35.4,-2.38,35.4799154452,33.43,0.23904000000000003,0.3366,0.4128434105,0.23904000000000003,0.3366,0.4128434105,0.0,0.0,0.0,0.0
2021-06-24 08:00:00,37.69824,-1.2832,37.7200729233,0.49824,0.3168,0.5904280969,37.2,-1.6,37.2343927035,33.43,0.49824,0.3168,0.5904280969,0.49824,0.3168,0.5904280969,0.0,0.0,0.0,0.0
2021-06-24 08:30:00,37.36648,-1.16492,37.3846340921,5.67648,0.7750800000000001,5.7291512632,31.69,-1.94,31.7493259771,33.33,5.67648,0.7750800000000001,5.7291512632,5.67648,0.7750800000000001,5.7291512632,0.0,0.0,0.0,0.0
2021-06-24 09:00:00,38.80404,-0.7875200000000001,38.8120304554,7.12404,0.76248,7.1647276063,31.68,-1.55,31.7178955796,33.33,7.12404,0.76248,7.1647276063,7.12404,0.76248,7.1647276063,0.0,0.0,0.0,0.0
2021-06-24 09:30:00,44.489,0.40464000000000006,44.4908401194,4.599,0.31464000000000003,4.6097504628,39.89,0.09,39.8901015291,33.36,4.599,0.31464000000000003,4.6097504628,4.599,0.31464000000000003,4.6097504628,0.0,0.0,0.0,0.0
2021-06-24 10:00:00,43.20424,0.37068,43.2058301348,5.12424,0.31068,5.1336495439,38.08,0.06,38.0800472689,33.15,5.12424,0.31068,5.1336495439,5.12424,0.31068,5.1336495439,0.0,0.0,0.0,0.0
2021-06-24 10:30:00,42.35056,0.6886800000000001,42.3561590853,4.39056,0.23868000000000003,4.3970427853,37.96,0.45,37.9626671876,33.23,4.39056,0.23868000000000003,4.3970427853,4.39056,0.23868000000000003,4.3970427853,0.0,0.0,0.0,0.0
2021-06-24 11:00:00,39.855,1.27256,39.8753110828,1.4849999999999999,0.14256000000000002,1.4918271862,38.37,1.13,38.3866356953,33.23,1.4849999999999999,0.14256000000000002,1.4918271862,1.4849999999999999,0.14256000000000002,1.4918271862,0.0,0.0,0.0,0.0
2021-06-24 11:30:00,43.84396,1.51872,43.8702557426,4.95396,0.10872000000000001,4.9551528453,38.89,1.4100000000000001,38.9155521611,33.12,4.95396,0.10872000000000001,4.9551528453,4.95396,0.10872000000000001,4.9551528453,0.0,0.0,0.0,0.0
2021-06-24 12:00:00,44.69708,1.6194000000000002,44.7264062595,5.25708,0.0594,5.257415571,39.44,1.56,39.4708398695,33.1,5.25708,0.0594,5.257415571,5.25708,0.0594,5.257415571,0.0,0.0,0.0,0.0
2021-06-24 12:30:00,42.10772,1.7642,42.1446614085,2.27772,0.0342,2.2779767423,39.83,1.73,39.8675532231,33.1,2.27772,0.0342,2.2779767423,2.27772,0.0342,2.2779767423,0.0,0.0,0.0,0.0
2021-06-24 13:00:00,40.03244,1.5497200000000002,40.0624248446,1.7024400000000002,-0.08028,1.7043317846,38.33,1.63,38.3646425762,33.04,1.7024400000000002,-0.08028,1.7043317846,1.7024400000000002,-0.08028,1.7043317846,0.0,0.0,0.0,0.0
2021-06-24 13:30:00,38.60284,1.77596,38.6436707623,2.29284,-0.28404,2.3103666348,36.31,2.06,36.3683887463,33.0,2.29284,-0.28404,2.3103666348,2.29284,-0.28404,2.3103666348,0.0,0.0,0.0,0.0
2021-06-24 14:00:00,38.05448,1.7461200000000001,38.0945190693,2.9944800000000003,-0.35388000000000003,3.0153178149,35.06,2.1,35.1228358764,33.06,2.9944800000000003,-0.35388000000000003,3.0153178149,2.9944800000000003,-0.35388000000000003,3.0153178149,0.0,0.0,0.0,0.0
2021-06-24 14:30:00,35.40932,2.23168,35.4795763572,3.55932,-0.5983200000000001,3.6092583289,31.85,2.83,31.9754812317,33.11,3.55932,-0.5983200000000001,3.6092583289,3.55932,-0.5983200000000001,3.6092583289,0.0,0.0,0.0,0.0
2021-06-24 15:00:00,35.87444,2.24996,35.944926837,3.12444,-0.59004,3.1796654722,32.75,2.84,32.8729082985,33.09,3.12444,-0.59004,3.1796654722,3.12444,-0.59004,3.1796654722,0.0,0.0,0.0,0.0
2021-06-24 15:30:00,35.10148,2.18112,35.1691794423,4.01148,-0.66888,4.066862703,31.09,2.85,31.2203555393,33.09,4.01148,-0.66888,4.066862703,4.01148,-0.66888,4.066862703,0.0,0.0,0.0,0.0
2021-06-24 16:00:00,35.78708,1.82808,35.8337406841,3.63708,-0.60192,3.6865510457,32.15,2.43,32.2417028086,33.17,3.63708,-0.60192,3.6865510457,3.63708,-0.60192,3.6865510457,0.0,0.0,0.0,0.0
2021-06-24 16:30:00,35.6284,1.06,35.6441648318,3.7584,-0.63,3.8108359398,31.87,1.69,31.9147771416,33.21,3.7584,-0.63,3.8108359398,3.7584,-0.63,3.8108359398,0.0,0.0,0.0,0.0
2021-06-24 17:00:00,35.47608,0.38284,35.4781456482,3.37608,-0.6771600000000001,3.4433213373,32.1,1.06,32.1174967891,33.24,3.37608,-0.6771600000000001,3.4433213373,3.37608,-0.6771600000000001,3.4433213373,0.0,0.0,0.0,0.0
2021-06-24 17:30:00,36.47688,-0.08644,36.4769824192,3.20688,-0.5864400000000001,3.2600600007000002,33.27,0.5,33.2737569264,33.24,3.20688,-0.5864400000000001,3.2600600007000002,3.20688,-0.5864400000000001,3.2600600007000002,0.0,0.0,0.0,0.0
2021-06-24 18:00:00,35.25648,-0.39852000000000004,35.2587322543,3.69648,-0.66852,3.756445578,31.56,0.27,31.5611549218,33.26,3.69648,-0.66852,3.756445578,3.69648,-0.66852,3.756445578,0.0,0.0,0.0,0.0
2021-06-24 18:30:00,36.52188,-0.56184,36.5262013207,2.80188,-0.59184,2.8637049639,33.72,0.03,33.7200133452,33.09,2.80188,-0.59184,2.8637049639,2.80188,-0.59184,2.8637049639,0.0,0.0,0.0,0.0
2021-06-24 19:00:00,36.644,-0.6547200000000001,36.6498484892,2.574,-0.5047200000000001,2.6230170183,34.07,-0.15,34.0703302009,33.24,2.574,-0.5047200000000001,2.6230170183,2.574,-0.5047200000000001,2.6230170183,0.0,0.0,0.0,0.0
2021-06-24 19:30:00,36.8524,-0.75924,36.8602201721,2.1024,-0.48924000000000006,2.1585739593,34.75,-0.27,34.751048905,33.22,2.1024,-0.48924000000000006,2.1585739593,2.1024,-0.48924000000000006,2.1585739593,0.0,0.0,0.0,0.0
