Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-24 20:00:00,36.12496,-0.9896,36.1385119113,2.15496,-0.48960000000000004,2.209877997,33.97,-0.5,33.9736795181,33.22,2.15496,-0.48960000000000004,2.209877997,2.15496,-0.48960000000000004,2.209877997,0.0,0.0,0.0,0.0
2021-06-24 20:30:00,33.08404,-1.0158,33.0996306983,2.9840400000000002,-0.6858000000000001,3.0618321903,30.1,-0.33,30.1018089157,33.22,2.9840400000000002,-0.6858000000000001,3.0618321903,2.9840400000000002,-0.6858000000000001,3.0618321903,0.0,0.0,0.0,0.0
2021-06-24 21:00:00,32.91136,-1.0048,32.9266949463,3.14136,-0.6948000000000001,3.2172798588,29.77,-0.31,29.7716139972,33.3,3.14136,-0.6948000000000001,3.2172798588,3.14136,-0.6948000000000001,3.2172798588,0.0,0.0,0.0,0.0
2021-06-24 21:30:00,33.36268,-1.68128,33.4050163781,2.45268,-0.5212800000000001,2.5074632641,30.91,-1.16,30.9317587602,33.27,2.45268,-0.5212800000000001,2.5074632641,2.45268,-0.5212800000000001,2.5074632641,0.0,0.0,0.0,0.0
2021-06-24 22:00:00,33.97112,-2.48316,34.0617538838,1.22112,-0.35316000000000003,1.2711632625,32.75,-2.13,32.8191925556,33.42,1.22112,-0.35316000000000003,1.2711632625,1.22112,-0.35316000000000003,1.2711632625,0.0,0.0,0.0,0.0
2021-06-24 22:30:00,31.28216,-3.32764,31.458650992,1.5321600000000002,-0.37764000000000003,1.5780133825,29.75,-2.95,29.8959027293,33.51,1.5321600000000002,-0.37764000000000003,1.5780133825,1.5321600000000002,-0.37764000000000003,1.5780133825,0.0,0.0,0.0,0.0
2021-06-24 23:00:00,27.40976,-2.91688,27.5645266999,2.66976,-0.5968800000000001,2.7356688747,24.74,-2.32,24.8485412047,33.36,2.66976,-0.5968800000000001,2.7356688747,2.66976,-0.5968800000000001,2.7356688747,0.0,0.0,0.0,0.0
2021-06-24 23:30:00,25.07352,-2.9961200000000003,25.2518937952,2.60352,-0.7261200000000001,2.7028811747,22.47,-2.27,22.5843707019,33.42,2.60352,-0.7261200000000001,2.7028811747,2.60352,-0.7261200000000001,2.7028811747,0.0,0.0,0.0,0.0
2021-06-25 00:00:00,22.63656,-3.87416,22.965691026800002,2.35656,-0.61416,2.4352756598,20.28,-3.26,20.5403505325,33.58,2.35656,-0.61416,2.4352756598,2.35656,-0.61416,2.4352756598,0.0,0.0,0.0,0.0
2021-06-25 00:30:00,20.0426,-3.70388,20.381966093,3.1626,-0.7138800000000001,3.2421695536,16.88,-2.99,17.1427681545,33.61,3.1626,-0.7138800000000001,3.2421695536,3.1626,-0.7138800000000001,3.2421695536,0.0,0.0,0.0,0.0
2021-06-25 01:00:00,21.05144,-4.17848,21.4621252718,2.07144,-0.5284800000000001,2.1377920348,18.98,-3.65,19.3277753505,33.61,2.07144,-0.5284800000000001,2.1377920348,2.07144,-0.5284800000000001,2.1377920348,0.0,0.0,0.0,0.0
2021-06-25 01:30:00,21.1138,-4.441,21.5757973535,1.5138,-0.441,1.5767280806000001,19.6,-4.0,20.0039996001,33.7,1.5138,-0.441,1.5767280806000001,1.5138,-0.441,1.5767280806000001,0.0,0.0,0.0,0.0
2021-06-25 02:00:00,18.88324,-4.20224,19.3451692656,2.52324,-0.64224,2.6036920545999998,16.36,-3.56,16.7428551926,33.82,2.52324,-0.64224,2.6036920545999998,2.52324,-0.64224,2.6036920545999998,0.0,0.0,0.0,0.0
2021-06-25 02:30:00,18.60372,-4.2398,19.0807311673,2.76372,-0.6498,2.8390822951,15.84,-3.59,16.2417271249,33.87,2.76372,-0.6498,2.8390822951,2.76372,-0.6498,2.8390822951,0.0,0.0,0.0,0.0
2021-06-25 03:00:00,19.62484,-4.4114,20.1145418786,2.00484,-0.4914,2.0641844359,17.62,-3.92,18.0507839165,33.98,2.00484,-0.4914,2.0641844359,2.00484,-0.4914,2.0641844359,0.0,0.0,0.0,0.0
2021-06-25 03:30:00,20.91972,-4.39632,21.3766768797,1.26972,-0.34632,1.3161027395,19.65,-4.05,20.063025694,34.06,1.26972,-0.34632,1.3161027395,1.26972,-0.34632,1.3161027395,0.0,0.0,0.0,0.0
2021-06-25 04:00:00,19.9634,-4.4014,20.4428388811,1.7334,-0.40140000000000003,1.7792688161,18.23,-4.0,18.6636786299,34.06,1.7334,-0.40140000000000003,1.7792688161,1.7334,-0.40140000000000003,1.7792688161,0.0,0.0,0.0,0.0
2021-06-25 04:30:00,21.28468,-4.50488,21.7561840982,1.17468,-0.25488,1.2020136924,20.11,-4.25,20.5541869214,34.08,1.17468,-0.25488,1.2020136924,1.17468,-0.25488,1.2020136924,0.0,0.0,0.0,0.0
2021-06-25 05:00:00,22.25908,-4.72732,22.7555311261,0.55908,-0.06732,0.5631184856,21.7,-4.66,22.1947200929,34.08,0.55908,-0.06732,0.5631184856,0.55908,-0.06732,0.5631184856,0.0,0.0,0.0,0.0
2021-06-25 05:30:00,22.69872,-4.21656,23.0870367928,0.73872,-0.19656,0.7644233591,21.96,-4.02,22.3249188128,34.05,0.73872,-0.19656,0.7644233591,0.73872,-0.19656,0.7644233591,0.0,0.0,0.0,0.0
2021-06-25 06:00:00,23.06276,-4.3106,23.4621433628,0.93276,-0.2106,0.9562392889,22.13,-4.1,22.5065968107,34.11,0.93276,-0.2106,0.9562392889,0.93276,-0.2106,0.9562392889,0.0,0.0,0.0,0.0
2021-06-25 06:30:00,26.27868,-3.16688,26.4688146972,1.31868,-0.23688,1.339786952,24.96,-2.93,25.1313847609,34.02,1.31868,-0.23688,1.339786952,1.31868,-0.23688,1.339786952,0.0,0.0,0.0,0.0
2021-06-25 07:00:00,28.36044,-2.08012,28.4366217439,1.9004400000000001,-0.33012,1.9288990145,26.46,-1.75,26.5178072246,33.83,1.9004400000000001,-0.33012,1.9288990145,1.9004400000000001,-0.33012,1.9288990145,0.0,0.0,0.0,0.0
2021-06-25 07:30:00,33.41576,-0.9286800000000001,33.4286622963,1.44576,-0.23868000000000003,1.4653293555,31.97,-0.6900000000000001,31.9774451762,33.52,1.44576,-0.23868000000000003,1.4653293555,1.44576,-0.23868000000000003,1.4653293555,0.0,0.0,0.0,0.0
2021-06-25 08:00:00,34.45972,0.39392000000000005,34.4619714387,2.52972,-0.49608,2.5779019851,31.93,0.89,31.9424012873,33.14,2.52972,-0.49608,2.5779019851,2.52972,-0.49608,2.5779019851,0.0,0.0,0.0,0.0
2021-06-25 08:30:00,29.535,0.46616,29.5386785443,3.285,-0.57384,3.33474397,26.25,1.04,26.2705938266,33.03,3.285,-0.57384,3.33474397,3.285,-0.57384,3.33474397,0.0,0.0,0.0,0.0
2021-06-25 09:00:00,20.24256,-0.9045200000000001,20.2627587407,3.56256,-0.6145200000000001,3.6151719992,16.68,-0.29,16.6825207927,32.96,3.56256,-0.6145200000000001,3.6151719992,3.56256,-0.6145200000000001,3.6151719992,0.0,0.0,0.0,0.0
2021-06-25 09:30:00,38.26736,1.4570400000000001,38.2950885484,1.73736,-0.28296000000000004,1.7602517238000002,36.53,1.74,36.5714164341,33.16,1.73736,-0.28296000000000004,1.7602517238000002,1.73736,-0.28296000000000004,1.7602517238000002,0.0,0.0,0.0,0.0
2021-06-25 10:00:00,38.9376,1.84336,38.9812091892,1.8576000000000001,-0.38664000000000004,1.8974109332,37.08,2.23,37.1469958408,32.903,1.8576000000000001,-0.38664000000000004,1.8974109332,1.8576000000000001,-0.38664000000000004,1.8974109332,0.0,0.0,0.0,0.003
2021-06-25 10:30:00,40.06136,1.48196,40.0887611494,1.79136,-0.24804,1.8084508540000002,38.27,1.73,38.309082474,32.89,1.79136,-0.24804,1.8084508540000002,1.79136,-0.24804,1.8084508540000002,0.0,0.0,0.0,0.0
2021-06-25 11:00:00,40.04052,1.4011200000000001,40.0650268829,1.64052,-0.21888000000000002,1.6550571968,38.4,1.62,38.4341566839,32.99,1.64052,-0.21888000000000002,1.6550571968,1.64052,-0.21888000000000002,1.6550571968,0.0,0.0,0.0,0.0
2021-06-25 11:30:00,40.06952,1.6093600000000001,40.1018263006,1.82952,-0.26064000000000004,1.8479925974,38.24,1.87,38.2856957623,33.27,1.82952,-0.26064000000000004,1.8479925974,1.82952,-0.26064000000000004,1.8479925974,0.0,0.0,0.0,0.0
2021-06-25 12:00:00,39.52128,1.61992,39.5544651543,2.14128,-0.37008,2.1730253668,37.38,1.99,37.4329333609,33.36,2.14128,-0.37008,2.1730253668,2.14128,-0.37008,2.1730253668,0.0,0.0,0.0,0.0
2021-06-25 12:30:00,38.8694,1.47364,38.8973247308,2.4894,-0.48636,2.536465732,36.38,1.96,36.4327599833,33.22,2.4894,-0.48636,2.536465732,2.4894,-0.48636,2.536465732,0.0,0.0,0.0,0.0
2021-06-25 13:00:00,36.77916,1.12644,36.7964057671,3.89916,-0.5835600000000001,3.9425868385,32.88,1.71,32.9244362139,33.17,3.89916,-0.5835600000000001,3.9425868385,3.89916,-0.5835600000000001,3.9425868385,0.0,0.0,0.0,0.0
2021-06-25 13:30:00,36.87084,0.9100400000000001,36.8820690188,3.84084,-0.48996000000000006,3.8719649672000003,33.03,1.4,33.059656683,33.12,3.84084,-0.48996000000000006,3.8719649672000003,3.84084,-0.48996000000000006,3.8719649672000003,0.0,0.0,0.0,0.0
2021-06-25 14:00:00,35.09692,1.05088,35.1126493199,4.15692,-0.6991200000000001,4.2152998305,30.94,1.75,30.9894514311,33.29,4.15692,-0.6991200000000001,4.2152998305,4.15692,-0.6991200000000001,4.2152998305,0.0,0.0,0.0,0.0
2021-06-25 14:30:00,34.11136,0.9837600000000001,34.1255427032,3.50136,-0.87624,3.609337666,30.61,1.8599999999999999,30.6664588761,33.29,3.50136,-0.87624,3.609337666,3.50136,-0.87624,3.609337666,0.0,0.0,0.0,0.0
2021-06-25 15:00:00,34.49688,0.11592000000000001,34.4970747627,3.11688,-0.69408,3.1932253257,31.38,0.81,31.3904523701,33.48,3.11688,-0.69408,3.1932253257,3.11688,-0.69408,3.1932253257,0.0,0.0,0.0,0.0
2021-06-25 15:30:00,34.30376,-1.36148,34.3307672202,2.54376,-0.50148,2.592720025,31.76,-0.86,31.7716414433,33.51,2.54376,-0.50148,2.592720025,2.54376,-0.50148,2.592720025,0.0,0.0,0.0,0.0
2021-06-25 16:00:00,34.49564,-1.74816,34.5399079674,2.28564,-0.48816000000000004,2.3371885665,32.21,-1.26,32.2346350995,33.67,2.28564,-0.48816000000000004,2.3371885665,2.28564,-0.48816000000000004,2.3371885665,0.0,0.0,0.0,0.0
2021-06-25 16:30:00,36.15044,-1.8356,36.197012854,2.08044,-0.43560000000000004,2.125553564,34.07,-1.4,34.0987521766,33.4,2.08044,-0.43560000000000004,2.125553564,2.08044,-0.43560000000000004,2.125553564,0.0,0.0,0.0,0.0
2021-06-25 17:00:00,36.46444,-1.83172,36.5104174541,1.68444,-0.44172000000000006,1.7413944619000001,34.78,-1.3900000000000001,34.8077649383,33.42,1.68444,-0.44172000000000006,1.7413944619000001,1.68444,-0.44172000000000006,1.7413944619000001,0.0,0.0,0.0,0.0
2021-06-25 17:30:00,36.53268,-1.9200400000000002,36.583100765,1.82268,-0.50004,1.8900270854999999,34.71,-1.42,34.739034241,33.46,1.82268,-0.50004,1.8900270854999999,1.82268,-0.50004,1.8900270854999999,0.0,0.0,0.0,0.0
2021-06-25 18:00:00,35.98628,-2.03768,36.0439244259,1.91628,-0.51768,1.9849739597,34.07,-1.52,34.1038898075,33.39,1.91628,-0.51768,1.9849739597,1.91628,-0.51768,1.9849739597,0.0,0.0,0.0,0.0
2021-06-25 18:30:00,36.67188,-2.6358800000000002,36.7664880851,1.54188,-0.33588,1.5780397044,35.13,-2.3,35.205211262,33.51,1.54188,-0.33588,1.5780397044,1.54188,-0.33588,1.5780397044,0.0,0.0,0.0,0.0
2021-06-25 19:00:00,35.59348,-2.91292,35.7124757114,1.38348,-0.32292000000000004,1.4206668282,34.21,-2.59,34.3079028797,33.63,1.38348,-0.32292000000000004,1.4206668282,1.38348,-0.32292000000000004,1.4206668282,0.0,0.0,0.0,0.0
2021-06-25 19:30:00,21.33032,-5.38332,21.9991519274,1.03032,-0.28332,1.0685642352,20.3,-5.1,20.9308384925,33.85,1.03032,-0.28332,1.0685642352,1.03032,-0.28332,1.0685642352,0.0,0.0,0.0,0.0
2021-06-25 20:00:00,17.99504,-6.21516,19.0381112096,0.63504,-0.24516000000000002,0.6807196392,17.36,-5.97,18.3578457342,33.85,0.63504,-0.24516000000000002,0.6807196392,0.63504,-0.24516000000000002,0.6807196392,0.0,0.0,0.0,0.0
2021-06-25 20:30:00,21.33848,-6.97068,22.4481871957,4.7584800000000005,-0.04068,4.7586538824,16.58,-6.93,17.9700111297,33.93,4.7584800000000005,-0.04068,4.7586538824,4.7584800000000005,-0.04068,4.7586538824,0.0,0.0,0.0,0.0
2021-06-25 21:00:00,21.53388,-7.58292,22.8299948222,5.30388,0.12708,5.3054021884,16.23,-7.71,17.9682219488,33.93,5.30388,0.12708,5.3054021884,5.30388,0.12708,5.3054021884,0.0,0.0,0.0,0.0
2021-06-25 21:30:00,18.91048,-7.82588,20.465841092,3.39048,0.11412000000000001,3.3924000361,15.52,-7.94,17.4331293806,34.02,3.39048,0.11412000000000001,3.3924000361,3.39048,0.11412000000000001,3.3924000361,0.0,0.0,0.0,0.0
2021-06-25 22:00:00,31.55648,-5.46412,32.0260524786,0.0064800000000000005,0.24588000000000002,0.2459653732,31.55,-5.71,32.0625420078,34.07,0.0064800000000000005,0.24588000000000002,0.2459653732,0.0064800000000000005,0.24588000000000002,0.2459653732,0.0,0.0,0.0,0.0
2021-06-25 22:30:00,31.76476,-5.86964,32.3025177283,0.01476,0.36036,0.36066215100000004,31.75,-6.23,32.3554539452,33.75,0.01476,0.36036,0.36066215100000004,0.01476,0.36036,0.36066215100000004,0.0,0.0,0.0,0.0
2021-06-25 23:00:00,30.00616,-5.91648,30.5838907521,0.05616,0.26352000000000003,0.2694378147,29.95,-6.18,30.5809564926,33.81,0.05616,0.26352000000000003,0.2694378147,0.05616,0.26352000000000003,0.2694378147,0.0,0.0,0.0,0.0
2021-06-25 23:30:00,26.96568,-5.7992,27.5822156199,0.7156800000000001,0.0108,0.7157614843,26.25,-5.8100000000000005,26.8852859386,33.87,0.7156800000000001,0.0108,0.7157614843,0.7156800000000001,0.0108,0.7157614843,0.0,0.0,0.0,0.0
2021-06-26 00:00:00,23.905920000000002,-5.46732,24.5231441506,1.4659200000000001,-0.33732,1.5042294469000002,22.44,-5.13,23.0189161343,33.96,1.4659200000000001,-0.33732,1.5042294469000002,1.4659200000000001,-0.33732,1.5042294469000002,0.0,0.0,0.0,0.0
2021-06-26 00:30:00,22.78752,-5.64164,23.4755014779,1.21752,-0.34164000000000005,1.2645445188,21.57,-5.3,22.2115938194,34.06,1.21752,-0.34164000000000005,1.2645445188,1.21752,-0.34164000000000005,1.2645445188,0.0,0.0,0.0,0.0
2021-06-26 01:00:00,21.78856,-5.86772,22.564828492,1.16856,-0.29772000000000004,1.205889577,20.62,-5.57,21.3590566271,34.03,1.16856,-0.29772000000000004,1.205889577,1.16856,-0.29772000000000004,1.205889577,0.0,0.0,0.0,0.0
2021-06-26 01:30:00,21.39128,-6.0526,22.2310779495,0.8812800000000001,-0.2826,0.9254821437,20.51,-5.77,21.306172814500002,34.2,0.8812800000000001,-0.2826,0.9254821437,0.8812800000000001,-0.2826,0.9254821437,0.0,0.0,0.0,0.0
2021-06-26 02:00:00,19.31696,-5.9386,20.2092036855,1.5969600000000002,-0.49860000000000004,1.6729863124,17.72,-5.44,18.5362347849,34.03,1.5969600000000002,-0.49860000000000004,1.6729863124,1.5969600000000002,-0.49860000000000004,1.6729863124,0.0,0.0,0.0,0.0
2021-06-26 02:30:00,19.29484,-6.2524,20.282587517,1.1948400000000001,-0.3924,1.2576248986,18.1,-5.86,19.0249730617,34.17,1.1948400000000001,-0.3924,1.2576248986,1.1948400000000001,-0.3924,1.2576248986,0.0,0.0,0.0,0.0
2021-06-26 03:00:00,18.91556,-6.32584,19.9452917206,1.10556,-0.37584,1.167698,17.81,-5.95,18.7776090065,34.12,1.10556,-0.37584,1.167698,1.10556,-0.37584,1.167698,0.0,0.0,0.0,0.0
2021-06-26 03:30:00,18.43432,-6.46688,19.5357285709,1.26432,-0.32688,1.3058926437,17.17,-6.14,18.2348156009,34.27,1.26432,-0.32688,1.3058926437,1.26432,-0.32688,1.3058926437,0.0,0.0,0.0,0.0
2021-06-26 04:00:00,17.54064,-6.5938,18.7390568079,1.79064,-0.2538,1.8085369915,15.75,-6.34,16.9781653897,34.35,1.79064,-0.2538,1.8085369915,1.79064,-0.2538,1.8085369915,0.0,0.0,0.0,0.0
2021-06-26 04:30:00,17.14872,-6.479,18.3318312953,2.08872,-0.279,2.1072712778,15.06,-6.2,16.2863009919,34.42,2.08872,-0.279,2.1072712778,2.08872,-0.279,2.1072712778,0.0,0.0,0.0,0.0
2021-06-26 05:00:00,17.62044,-6.58796,18.8117283298,1.6304400000000001,-0.23796000000000003,1.6477134324,15.99,-6.35,17.2047260949,34.4,1.6304400000000001,-0.23796000000000003,1.6477134324,1.6304400000000001,-0.23796000000000003,1.6477134324,0.0,0.0,0.0,0.0
2021-06-26 05:30:00,17.68228,-6.44976,18.8218604303,1.68228,-0.23976000000000003,1.6992795109,16.0,-6.21,17.1628698066,34.45,1.68228,-0.23976000000000003,1.6992795109,1.68228,-0.23976000000000003,1.6992795109,0.0,0.0,0.0,0.0
2021-06-26 06:00:00,17.24564,-6.45584,18.4143957032,2.28564,-0.28584000000000004,2.3034440986,14.96,-6.17,16.1824132934,34.43,2.28564,-0.28584000000000004,2.3034440986,2.28564,-0.28584000000000004,2.3034440986,0.0,0.0,0.0,0.0
2021-06-26 06:30:00,18.26756,-6.06412,19.2477868787,2.79756,-0.29412000000000005,2.8129785865,15.47,-5.77,16.511020562,34.47,2.79756,-0.29412000000000005,2.8129785865,2.79756,-0.29412000000000005,2.8129785865,0.0,0.0,0.0,0.0
2021-06-26 07:00:00,19.65252,-5.60708,20.4367533742,2.70252,-0.39708000000000004,2.7315356261,16.95,-5.21,17.7326422171,34.39,2.70252,-0.39708000000000004,2.7315356261,2.70252,-0.39708000000000004,2.7315356261,0.0,0.0,0.0,0.0
2021-06-26 07:30:00,21.78496,-5.466,22.4602234673,2.69496,-0.306,2.712276793,19.09,-5.16,19.7750777495,34.26,2.69496,-0.306,2.712276793,2.69496,-0.306,2.712276793,0.0,0.0,0.0,0.0
2021-06-26 08:00:00,26.31516,-5.25588,26.8349011625,1.6851600000000002,-0.24588000000000002,1.7030035819,24.63,-5.01,25.1343788465,34.36,1.6851600000000002,-0.24588000000000002,1.7030035819,1.6851600000000002,-0.24588000000000002,1.7030035819,0.0,0.0,0.0,0.0
2021-06-26 08:30:00,27.81796,-4.49948,28.1794999748,2.48796,-0.42948000000000003,2.5247570243,25.33,-4.07,25.6548981678,34.53,2.48796,-0.42948000000000003,2.5247570243,2.48796,-0.42948000000000003,2.5247570243,0.0,0.0,0.0,0.0
2021-06-26 09:00:00,27.13328,-4.31216,27.473798562,11.12328,-0.27216,11.1266090533,16.01,-4.04,16.5118654307,34.23,11.12328,-0.27216,11.1266090533,11.12328,-0.27216,11.1266090533,0.0,0.0,0.0,0.0
2021-06-26 09:30:00,24.60252,-4.6104400000000005,25.0307839938,14.22252,0.07956,14.2227425254,10.38,-4.69,11.3903687385,34.14,14.22252,0.07956,14.2227425254,14.22252,0.07956,14.2227425254,0.0,0.0,0.0,0.0
2021-06-26 10:00:00,25.91836,-4.48024,26.3027362749,14.41836,0.14976,14.4191377394,11.5,-4.63,12.3970520689,34.01,14.41836,0.14976,14.4191377394,14.41836,0.14976,14.4191377394,0.0,0.0,0.0,0.0
2021-06-26 10:30:00,24.17312,-4.16232,24.5288531798,15.24312,0.06768,15.2432702501,8.93,-4.23,9.8811841396,33.77,15.24312,0.06768,15.2432702501,15.24312,0.06768,15.2432702501,0.0,0.0,0.0,0.0
2021-06-26 11:00:00,24.02024,-3.749,24.3110454456,16.23024,-0.009000000000000001,16.2302424953,7.79,-3.74,8.6412788405,33.55,16.23024,-0.009000000000000001,16.2302424953,16.23024,-0.009000000000000001,16.2302424953,0.0,0.0,0.0,0.0
2021-06-26 11:30:00,24.13184,-4.04204,24.4680156357,15.53184,0.057960000000000005,15.531948144,8.6,-4.1,9.5273291116,33.63,15.53184,0.057960000000000005,15.531948144,15.53184,0.057960000000000005,15.531948144,0.0,0.0,0.0,0.0
2021-06-26 12:00:00,24.06212,-3.98104,24.3892250466,14.98212,0.048960000000000004,14.9821999979,9.08,-4.03,9.9341481769,33.76,14.98212,0.048960000000000004,14.9821999979,14.98212,0.048960000000000004,14.9821999979,0.0,0.0,0.0,0.0
2021-06-26 12:30:00,18.540399999999998,-3.62772,18.8919767245,10.2204,-0.02772,10.2204375913,8.32,-3.6,9.0654508989,33.72,10.2204,-0.02772,10.2204375913,10.2204,-0.02772,10.2204375913,0.0,0.0,0.0,0.0
2021-06-26 13:00:00,18.5986,-3.97716,19.0190884015,10.0386,0.04284,10.03869141,8.56,-4.02,9.4569551125,33.78,10.0386,0.04284,10.03869141,10.0386,0.04284,10.03869141,0.0,0.0,0.0,0.0
2021-06-26 13:30:00,19.96584,-3.94584,20.3520126821,9.64584,-0.19584000000000001,9.6478278701,10.32,-3.75,10.9802049161,33.74,9.64584,-0.19584000000000001,9.6478278701,9.64584,-0.19584000000000001,9.6478278701,0.0,0.0,0.0,0.0
2021-06-26 14:00:00,27.86644,-2.69868,27.9968096757,4.63644,-0.8686800000000001,4.7171157306,23.23,-1.83,23.3019698738,33.63,4.63644,-0.8686800000000001,4.7171157306,4.63644,-0.8686800000000001,4.7171157306,0.0,0.0,0.0,0.0
2021-06-26 14:30:00,27.773600000000002,-3.0052,27.9357134149,3.6936,-0.7452000000000001,3.7680238853,24.08,-2.26,24.1858222932,33.51,3.6936,-0.7452000000000001,3.7680238853,3.6936,-0.7452000000000001,3.7680238853,0.0,0.0,0.0,0.0
2021-06-26 15:00:00,27.39944,-2.98156,27.5611867006,3.88944,-0.78156,3.9671878639,23.51,-2.2,23.6127105602,33.53,3.88944,-0.78156,3.9671878639,3.88944,-0.78156,3.9671878639,0.0,0.0,0.0,0.0
2021-06-26 15:30:00,27.93708,-3.35712,28.1380648521,3.5470800000000002,-0.62712,3.6020905069999998,24.39,-2.73,24.5423104047,33.78,3.5470800000000002,-0.62712,3.6020905069999998,3.5470800000000002,-0.62712,3.6020905069999998,0.0,0.0,0.0,0.0
2021-06-26 16:00:00,27.0294,-3.44632,27.2482217017,4.5594,-0.7063200000000001,4.6137854634,22.47,-2.74,22.6364418582,33.78,4.5594,-0.7063200000000001,4.6137854634,4.5594,-0.7063200000000001,4.6137854634,0.0,0.0,0.0,0.0
2021-06-26 16:30:00,27.7112,-3.52396,27.9343677129,3.4812,-0.54396,3.5234423398,24.23,-2.98,24.412564388,33.82,3.4812,-0.54396,3.5234423398,3.4812,-0.54396,3.5234423398,0.0,0.0,0.0,0.0
2021-06-26 17:00:00,28.61496,-3.668,28.8490928766,3.14496,-0.468,3.1795907601,25.47,-3.2,25.6702337348,33.82,3.14496,-0.468,3.1795907601,3.14496,-0.468,3.1795907601,0.0,0.0,0.0,0.0
2021-06-26 17:30:00,29.78676,-3.79232,30.0272003737,3.23676,-0.47232,3.2710398163,26.55,-3.32,26.7567729743,33.76,3.23676,-0.47232,3.2710398163,3.23676,-0.47232,3.2710398163,0.0,0.0,0.0,0.0
2021-06-26 18:00:00,30.43236,-3.89432,30.6805192823,2.68236,-0.45432000000000006,2.7205627785,27.75,-3.44,27.9624051183,33.82,2.68236,-0.45432000000000006,2.7205627785,2.68236,-0.45432000000000006,2.7205627785,0.0,0.0,0.0,0.0
2021-06-26 18:30:00,30.875,-4.08608,31.1442077242,2.205,-0.40608000000000005,2.2420807225,28.67,-3.68,28.9052123327,33.74,2.205,-0.40608000000000005,2.2420807225,2.205,-0.40608000000000005,2.2420807225,0.0,0.0,0.0,0.0
2021-06-26 19:00:00,31.57208,-4.35856,31.871512057,1.70208,-0.26856,1.7231369069,29.87,-4.09,30.1487147321,33.8,1.70208,-0.26856,1.7231369069,1.70208,-0.26856,1.7231369069,0.0,0.0,0.0,0.0
2021-06-26 19:30:00,32.02832,-4.56304,32.3517328139,1.40832,-0.20304000000000003,1.4228810434999999,30.62,-4.36,30.9288538423,33.85,1.40832,-0.20304000000000003,1.4228810434999999,1.40832,-0.20304000000000003,1.4228810434999999,0.0,0.0,0.0,0.0
2021-06-26 20:00:00,30.86392,-4.65664,31.2132320316,1.5739200000000002,-0.20664000000000002,1.5874269293,29.29,-4.45,29.6261134812,33.85,1.5739200000000002,-0.20664000000000002,1.5874269293,1.5739200000000002,-0.20664000000000002,1.5874269293,0.0,0.0,0.0,0.0
2021-06-26 20:30:00,27.61,-4.091,27.9114381751,2.88,-0.621,2.9461909307000003,24.73,-3.47,24.9722606105,33.7,2.88,-0.621,2.9461909307000003,2.88,-0.621,2.9461909307000003,0.0,0.0,0.0,0.0
2021-06-26 21:00:00,28.25468,-4.56164,28.6205433455,1.98468,-0.43164,2.0310755259,26.27,-4.13,26.592664402,33.7,1.98468,-0.43164,2.0310755259,1.98468,-0.43164,2.0310755259,0.0,0.0,0.0,0.0
2021-06-26 21:30:00,26.2232,-4.55524,26.6159055773,2.6532,-0.61524,2.7235988136,23.57,-3.94,23.8970395656,33.7,2.6532,-0.61524,2.7235988136,2.6532,-0.61524,2.7235988136,0.0,0.0,0.0,0.0
2021-06-26 22:00:00,23.11604,-4.0496,23.4680754524,4.22604,-0.9396,4.3292334473,18.89,-3.11,19.1442994126,33.73,4.22604,-0.9396,4.3292334473,4.22604,-0.9396,4.3292334473,0.0,0.0,0.0,0.0
2021-06-26 22:30:00,22.06992,-4.06976,22.4420211938,4.75992,-1.04976,4.874303485,17.31,-3.02,17.571468350700002,33.65,4.75992,-1.04976,4.874303485,4.75992,-1.04976,4.874303485,0.0,0.0,0.0,0.0
2021-06-26 23:00:00,19.94204,-4.15256,20.3697990642,5.34204,-1.13256,5.4607768234,14.6,-3.02,14.9090710643,33.57,5.34204,-1.13256,5.4607768234,5.34204,-1.13256,5.4607768234,0.0,0.0,0.0,0.0
2021-06-26 23:30:00,17.80584,-4.16096,18.2855551249,5.50584,-1.20096,5.6352975988,12.3,-2.96,12.6511501453,33.7,5.50584,-1.20096,5.6352975988,5.50584,-1.20096,5.6352975988,0.0,0.0,0.0,0.0
2021-06-27 00:00:00,17.098,-4.78236,17.7542268536,4.878,-1.06236,4.9923434146000005,12.22,-3.7199999999999998,12.7736760566,33.72,4.878,-1.06236,4.9923434146000005,4.878,-1.06236,4.9923434146000005,0.0,0.0,0.0,0.0
2021-06-27 00:30:00,14.5352,-4.78868,15.3037085434,5.4252,-1.13868,5.5434093465,9.11,-3.65,9.8140002038,33.81,5.4252,-1.13868,5.5434093465,5.4252,-1.13868,5.5434093465,0.0,0.0,0.0,0.0
2021-06-27 01:00:00,12.50552,-4.617,13.3305933653,6.09552,-1.287,6.2299063452,6.41,-3.33,7.2233648669,33.68,6.09552,-1.287,6.2299063452,6.09552,-1.287,6.2299063452,0.0,0.0,0.0,0.0
2021-06-27 01:30:00,11.24452,-4.43368,12.0870487867,6.19452,-1.36368,6.3428464567,5.05,-3.07,5.909940778,33.94,6.19452,-1.36368,6.3428464567,6.19452,-1.36368,6.3428464567,0.0,0.0,0.0,0.0
2021-06-27 02:00:00,11.3098,-4.65972,12.2321121037,5.6898,-1.26972,5.8297523891,5.62,-3.39,6.5632690026,33.68,5.6898,-1.26972,5.8297523891,5.6898,-1.26972,5.8297523891,0.0,0.0,0.0,0.0
2021-06-27 02:30:00,12.0996,-5.03564,13.1056472702,5.0796,-1.11564,5.2006719537,7.02,-3.92,8.0403233766,33.62,5.0796,-1.11564,5.2006719537,5.0796,-1.11564,5.2006719537,0.0,0.0,0.0,0.0
2021-06-27 03:00:00,10.22844,-4.86568,11.3267747703,5.87844,-1.25568,6.0110555725,4.35,-3.61,5.6528399942,33.9,5.87844,-1.25568,6.0110555725,5.87844,-1.25568,6.0110555725,0.0,0.0,0.0,0.0
2021-06-27 03:30:00,8.15168,-4.31432,9.2229737008,7.05168,-1.5343200000000001,7.2166701937,1.1,-2.7800000000000002,2.9897157055,33.96,7.05168,-1.5343200000000001,7.2166701937,7.05168,-1.5343200000000001,7.2166701937,0.0,0.0,0.0,0.0
2021-06-27 04:00:00,8.68132,-4.53452,9.7942426237,6.69132,-1.42452,6.8412733152000005,1.99,-3.11,3.6921809273,33.92,6.69132,-1.42452,6.8412733152000005,6.69132,-1.42452,6.8412733152000005,0.0,0.0,0.0,0.0
2021-06-27 04:30:00,9.72544,-4.838,10.8623398581,6.26544,-1.278,6.3944524702,3.46,-3.56,4.9643932157,33.96,6.26544,-1.278,6.3944524702,6.26544,-1.278,6.3944524702,0.0,0.0,0.0,0.0
2021-06-27 05:00:00,8.69176,-4.52992,9.8013706748,6.5217600000000004,-1.42992,6.6766776696,2.17,-3.1,3.7840322409000002,34.08,6.5217600000000004,-1.42992,6.6766776696,6.5217600000000004,-1.42992,6.6766776696,0.0,0.0,0.0,0.0
2021-06-27 05:30:00,10.2264,-4.89124,11.3359377952,5.6664,-1.28124,5.8094461782,4.5600000000000005,-3.61,5.8159865887,34.12,5.6664,-1.28124,5.8094461782,5.6664,-1.28124,5.8094461782,0.0,0.0,0.0,0.0
2021-06-27 06:00:00,8.18624,-4.33968,9.2653843871,7.08624,-1.4896800000000001,7.2411286303,1.1,-2.85,3.0549140741,34.12,7.08624,-1.4896800000000001,7.2411286303,7.08624,-1.4896800000000001,7.2411286303,0.0,0.0,0.0,0.0
2021-06-27 06:30:00,8.37156,-4.12416,9.3322940663,7.62156,-1.51416,7.7705120384,0.75,-2.61,2.7156214758,33.97,7.62156,-1.51416,7.7705120384,7.62156,-1.51416,7.7705120384,0.0,0.0,0.0,0.0
2021-06-27 07:00:00,8.42548,-3.5542,9.1444546513,8.38548,-1.7442000000000002,8.564958171,0.04,-1.81,1.810441935,33.97,8.38548,-1.7442000000000002,8.564958171,8.38548,-1.7442000000000002,8.564958171,0.0,0.0,0.0,0.0
2021-06-27 07:30:00,7.27504,-2.6936400000000003,7.7576996237,9.90504,-2.03364,10.1116521425,-2.63,-0.66,2.7115493726,33.76,9.90504,-2.03364,10.1116521425,9.90504,-2.03364,10.1116521425,0.0,0.0,0.0,0.0
2021-06-27 08:00:00,9.99132,-2.98224,10.4268993838,9.12132,-1.81224,9.2996071078,0.87,-1.17,1.4580123456,33.76,9.12132,-1.81224,9.2996071078,9.12132,-1.81224,9.2996071078,0.0,0.0,0.0,0.0
2021-06-27 08:30:00,12.89028,-2.95372,13.2243631346,8.72028,-1.68372,8.8813397816,4.17,-1.27,4.3591054128,33.73,8.72028,-1.68372,8.8813397816,8.72028,-1.68372,8.8813397816,0.0,0.0,0.0,0.0
2021-06-27 09:00:00,11.8036,-1.6848800000000002,11.9232459328,10.6236,-2.14488,10.8379604712,1.18,0.46,1.2664912159,33.79,10.6236,-2.14488,10.8379604712,10.6236,-2.14488,10.8379604712,0.0,0.0,0.0,0.0
2021-06-27 09:30:00,13.76256,-0.82508,13.7872700256,10.94256,-2.3050800000000002,11.1827104568,2.8200000000000003,1.48,3.1847762873,33.6,10.94256,-2.3050800000000002,11.1827104568,10.94256,-2.3050800000000002,11.1827104568,0.0,0.0,0.0,0.0
2021-06-27 10:00:00,17.53988,-1.02244,17.5696549189,9.83988,-1.9724400000000002,10.0356244434,7.7,0.9500000000000001,7.7583825634,33.6,9.83988,-1.9724400000000002,10.0356244434,9.83988,-1.9724400000000002,10.0356244434,0.0,0.0,0.0,0.0
2021-06-27 10:30:00,20.9634,-1.44648,21.0132444889,8.9334,-1.62648,9.0802573064,12.03,0.18,12.0313465581,33.4,8.9334,-1.62648,9.0802573064,8.9334,-1.62648,9.0802573064,0.0,0.0,0.0,0.0
2021-06-27 11:00:00,21.50972,-0.89024,21.5281346553,9.369720000000001,-1.74024,9.5299574047,12.14,0.85,12.1697206213,33.37,9.369720000000001,-1.74024,9.5299574047,9.369720000000001,-1.74024,9.5299574047,0.0,0.0,0.0,0.0
2021-06-27 11:30:00,20.52028,-0.32004000000000005,20.5227755647,9.98028,-1.9400400000000002,10.16709123,10.54,1.62,10.6637704401,33.26,9.98028,-1.9400400000000002,10.16709123,9.98028,-1.9400400000000002,10.16709123,0.0,0.0,0.0,0.0
2021-06-27 12:00:00,22.00248,-0.67288,22.0127666059,9.222480000000001,-1.7128800000000002,9.3801969726,12.78,1.04,12.822246293100001,33.24,9.222480000000001,-1.7128800000000002,9.3801969726,9.222480000000001,-1.7128800000000002,9.3801969726,0.0,0.0,0.0,0.0
2021-06-27 12:30:00,24.15244,-0.7527600000000001,24.1641678022,8.99244,-1.65276,9.1430625488,15.16,0.9,15.1866915423,33.31,8.99244,-1.65276,9.1430625488,8.99244,-1.65276,9.1430625488,0.0,0.0,0.0,0.0
2021-06-27 13:00:00,22.46772,-0.24624000000000001,22.4690693206,10.37772,-1.8662400000000001,10.544189117,12.09,1.62,12.1980531233,33.48,10.37772,-1.8662400000000001,10.544189117,10.37772,-1.8662400000000001,10.544189117,0.0,0.0,0.0,0.0
2021-06-27 13:30:00,21.93732,-0.9616800000000001,21.9583887661,10.05732,-1.65168,10.1920426022,11.88,0.6900000000000001,11.9000210084,33.45,10.05732,-1.65168,10.1920426022,10.05732,-1.65168,10.1920426022,0.0,0.0,0.0,0.0
2021-06-27 14:00:00,20.10416,-0.759,20.1184823062,10.78416,-1.8090000000000002,10.9348336936,9.32,1.05,9.3789604968,33.21,10.78416,-1.8090000000000002,10.9348336936,10.78416,-1.8090000000000002,10.9348336936,0.0,0.0,0.0,0.0
2021-06-27 14:30:00,19.01452,-0.71548,19.0279763102,11.41452,-1.90548,11.5724725474,7.6,1.19,7.6926003406,33.17,11.41452,-1.90548,11.5724725474,11.41452,-1.90548,11.5724725474,0.0,0.0,0.0,0.0
2021-06-27 15:00:00,18.58808,-0.8132800000000001,18.6058631201,10.64808,-1.85328,10.8081568477,7.94,1.04,8.0078211768,33.21,10.64808,-1.85328,10.8081568477,10.64808,-1.85328,10.8081568477,0.0,0.0,0.0,0.0
2021-06-27 15:30:00,19.52984,-0.92688,19.5518223437,9.24984,-1.76688,9.4170804903,10.28,0.84,10.3142619707,33.08,9.24984,-1.76688,9.4170804903,9.24984,-1.76688,9.4170804903,0.0,0.0,0.0,0.0
2021-06-27 16:00:00,19.93224,-0.9295200000000001,19.9539018452,9.19224,-1.7395200000000002,9.3553838001,10.74,0.81,10.7705013811,33.08,9.19224,-1.7395200000000002,9.3553838001,9.19224,-1.7395200000000002,9.3553838001,0.0,0.0,0.0,0.0
2021-06-27 16:30:00,18.75592,-0.41944000000000004,18.7606093974,10.01592,-1.99944,10.2135407063,8.74,1.58,8.8816665103,33.11,10.01592,-1.99944,10.2135407063,10.01592,-1.99944,10.2135407063,0.0,0.0,0.0,0.0
2021-06-27 17:00:00,19.6568,-0.52132,19.6637117753,9.9468,-1.9213200000000001,10.1306614188,9.71,1.4,9.8104077387,33.11,9.9468,-1.9213200000000001,10.1306614188,9.9468,-1.9213200000000001,10.1306614188,0.0,0.0,0.0,0.0
2021-06-27 17:30:00,20.60068,-0.5694800000000001,20.6085497775,9.49068,-1.95948,9.6908497426,11.11,1.3900000000000001,11.1966155601,33.06,9.49068,-1.95948,9.6908497426,9.49068,-1.95948,9.6908497426,0.0,0.0,0.0,0.0
2021-06-27 18:00:00,23.35444,-0.90688,23.3720409688,8.34444,-1.76688,8.5294515561,15.01,0.86,15.0346167228,33.06,8.34444,-1.76688,8.5294515561,8.34444,-1.76688,8.5294515561,0.0,0.0,0.0,0.0
2021-06-27 18:30:00,26.51892,-1.32124,26.5518133675,7.10892,-1.46124,7.2575454462,19.41,0.14,19.4105048878,33.03,7.10892,-1.46124,7.2575454462,7.10892,-1.46124,7.2575454462,0.0,0.0,0.0,0.0
2021-06-27 19:00:00,25.7288,-1.26712,25.7599833566,6.9588,-1.52712,7.1243942153,18.77,0.26,18.7718006595,33.2,6.9588,-1.52712,7.1243942153,6.9588,-1.52712,7.1243942153,0.0,0.0,0.0,0.0
2021-06-27 19:30:00,28.38524,-2.21852,28.4718050156,5.29524,-1.11852,5.4120840393,23.09,-1.1,23.1161869693,33.11,5.29524,-1.11852,5.4120840393,5.29524,-1.11852,5.4120840393,0.0,0.0,0.0,0.0
2021-06-27 20:00:00,16.839480000000002,-3.33772,17.1670749247,11.58948,-0.38772,11.5959636714,5.25,-2.95,6.0220428428,33.05,11.58948,-0.38772,11.5959636714,11.58948,-0.38772,11.5959636714,0.0,0.0,0.0,0.0
2021-06-27 20:30:00,24.76404,-2.8496,24.9274526834,6.58404,-0.8496,6.6386295936,18.18,-2.0,18.2896801503,33.2,6.58404,-0.8496,6.6386295936,6.58404,-0.8496,6.6386295936,0.0,0.0,0.0,0.0
2021-06-27 21:00:00,28.1502,-3.12976,28.3236501478,3.8502,-0.8697600000000001,3.9472170573,24.3,-2.26,24.4048683668,33.06,3.8502,-0.8697600000000001,3.9472170573,3.8502,-0.8697600000000001,3.9472170573,0.0,0.0,0.0,0.0
2021-06-27 21:30:00,24.27224,-2.76908,24.4296835564,5.41224,-1.1890800000000001,5.5413223209,18.86,-1.58,18.9260666806,33.16,5.41224,-1.1890800000000001,5.5413223209,5.41224,-1.1890800000000001,5.5413223209,0.0,0.0,0.0,0.0
2021-06-27 22:00:00,22.5698,-2.95796,22.7628073708,5.6898,-1.22796,5.8207997562,16.88,-1.73,16.968420669,33.26,5.6898,-1.22796,5.8207997562,5.6898,-1.22796,5.8207997562,0.0,0.0,0.0,0.0
2021-06-27 22:30:00,19.51028,-2.73448,19.7009747614,6.92028,-1.46448,7.0735406232999996,12.59,-1.27,12.6538926817,33.24,6.92028,-1.46448,7.0735406232999996,6.92028,-1.46448,7.0735406232999996,0.0,0.0,0.0,0.0
2021-06-27 23:00:00,16.02308,-2.8728,16.2785771039,7.63308,-1.6128,7.8016045866,8.39,-1.26,8.4840851009,33.24,7.63308,-1.6128,7.8016045866,7.63308,-1.6128,7.8016045866,0.0,0.0,0.0,0.0
2021-06-27 23:30:00,13.20536,-2.68012,13.4745900102,7.96536,-1.77012,8.1596743038,5.24,-0.91,5.3184302195,33.28,7.96536,-1.77012,8.1596743038,7.96536,-1.77012,8.1596743038,0.0,0.0,0.0,0.0
2021-06-28 00:00:00,12.37176,-3.56876,12.8761987184,7.33176,-1.50876,7.4853898653,5.04,-2.06,5.4447405815,33.48,7.33176,-1.50876,7.4853898653,7.33176,-1.50876,7.4853898653,0.0,0.0,0.0,0.0
2021-06-28 00:30:00,10.29072,-3.27736,10.8000003096,7.65072,-1.64736,7.8260661566,2.64,-1.63,3.102660149,33.41,7.65072,-1.64736,7.8260661566,7.65072,-1.64736,7.8260661566,0.0,0.0,0.0,0.0
2021-06-28 01:00:00,12.2112,-4.02616,12.8578135694,6.0012,-1.31616,6.1438325649,6.21,-2.71,6.7755590175,33.31,6.0012,-1.31616,6.1438325649,6.0012,-1.31616,6.1438325649,0.0,0.0,0.0,0.0
2021-06-28 01:30:00,12.6538,-4.45908,13.4164842223,5.6538,-1.09908,5.7596381211,7.0,-3.36,7.7646377894,33.5,5.6538,-1.09908,5.7596381211,5.6538,-1.09908,5.7596381211,0.0,0.0,0.0,0.0
2021-06-28 02:00:00,12.05892,-4.37868,12.8292786278,5.66892,-1.13868,5.7821489179,6.39,-3.24,7.1644748586,33.5,5.66892,-1.13868,5.7821489179,5.66892,-1.13868,5.7821489179,0.0,0.0,0.0,0.0
2021-06-28 02:30:00,14.30132,-4.64892,15.0379590008,4.35132,-0.9889200000000001,4.4622806399,9.95,-3.66,10.601797017500001,33.48,4.35132,-0.9889200000000001,4.4622806399,4.35132,-0.9889200000000001,4.4622806399,0.0,0.0,0.0,0.0
2021-06-28 03:00:00,14.41008,-4.70772,15.1595855222,4.06008,-0.9277200000000001,4.1647225603999996,10.35,-3.7800000000000002,11.0186614432,33.66,4.06008,-0.9277200000000001,4.1647225603999996,4.06008,-0.9277200000000001,4.1647225603999996,0.0,0.0,0.0,0.0
2021-06-28 03:30:00,13.89848,-4.7442,14.6858836966,4.30848,-0.9342,4.4085972316,9.59,-3.81,10.3191181794,33.76,4.30848,-0.9342,4.4085972316,4.30848,-0.9342,4.4085972316,0.0,0.0,0.0,0.0
2021-06-28 04:00:00,12.1128,-4.41336,12.8917675409,5.3028,-1.14336,5.424662195,6.8100000000000005,-3.27,7.5544026898,33.76,5.3028,-1.14336,5.424662195,5.3028,-1.14336,5.424662195,0.0,0.0,0.0,0.0
2021-06-28 04:30:00,11.80808,-3.95528,12.4529110318,5.69808,-1.2052800000000001,5.8241579275,6.11,-2.75,6.7003432748,33.72,5.69808,-1.2052800000000001,5.8241579275,5.69808,-1.2052800000000001,5.8241579275,0.0,0.0,0.0,0.0
2021-06-28 05:00:00,13.77252,-4.00764,14.3437612055,4.77252,-1.00764,4.8777336459,9.0,-3.0,9.486832980500001,33.74,4.77252,-1.00764,4.8777336459,4.77252,-1.00764,4.8777336459,0.0,0.0,0.0,0.0
2021-06-28 05:30:00,13.24368,-3.3517200000000003,13.6612256734,5.50368,-1.16172,5.6249521688,7.74,-2.19,8.0438610132,33.64,5.50368,-1.16172,5.6249521688,5.50368,-1.16172,5.6249521688,0.0,0.0,0.0,0.0
2021-06-28 06:00:00,14.50844,-2.95316,14.8059442529,5.69844,-1.16316,5.815940132,8.81,-1.79,8.9900055617,33.64,5.69844,-1.16316,5.815940132,5.69844,-1.16316,5.815940132,0.0,0.0,0.0,0.0
2021-06-28 06:30:00,8.86052,-3.42744,9.5003241852,11.36052,-0.03744,11.3605816939,-2.5,-3.39,4.2121372247,33.72,11.36052,-0.03744,11.3605816939,11.36052,-0.03744,11.3605816939,0.0,0.0,0.0,0.0
2021-06-28 07:00:00,10.90784,-2.43044,11.1753305123,12.05784,-0.19044000000000003,12.0593437989,-1.15,-2.24,2.5179555199,33.72,12.05784,-0.19044000000000003,12.0593437989,12.05784,-0.19044000000000003,12.0593437989,0.0,0.0,0.0,0.0
2021-06-28 07:30:00,21.57788,-0.25016,21.579330048,7.87788,-1.01016,7.9423810359,13.7,0.76,13.7210640987,33.19,7.87788,-1.01016,7.9423810359,7.87788,-1.01016,7.9423810359,0.0,0.0,0.0,0.0
2021-06-28 08:00:00,19.16416,0.06956000000000001,19.1642862403,14.38416,-0.46044,14.391527504,4.78,0.53,4.8092930873,33.19,14.38416,-0.46044,14.391527504,14.38416,-0.46044,14.391527504,0.0,0.0,0.0,0.0
2021-06-28 08:30:00,27.557,1.25084,27.5853738366,18.297,0.7808400000000001,18.3136539256,9.26,0.47000000000000003,9.2719199738,33.05,18.297,0.7808400000000001,18.3136539256,18.297,0.7808400000000001,18.3136539256,0.0,0.0,0.0,0.0
2021-06-28 09:00:00,29.10524,1.812,29.1615901394,15.73524,1.062,15.7710374376,13.37,0.75,13.3910193787,32.9,15.73524,1.062,15.7710374376,15.73524,1.062,15.7710374376,0.0,0.0,0.0,0.0
2021-06-28 09:30:00,30.87316,1.73704,30.9219875873,15.38316,1.15704,15.4266118492,15.49,0.58,15.5008548151,33.31,15.38316,1.15704,15.4266118492,15.38316,1.15704,15.4266118492,0.0,0.0,0.0,0.0
2021-06-28 10:00:00,31.57428,1.581,31.6138374532,15.524280000000001,1.161,15.5676327847,16.05,0.42,16.0554943867,33.31,15.524280000000001,1.161,15.5676327847,15.524280000000001,1.161,15.5676327847,0.0,0.0,0.0,0.0
2021-06-28 10:30:00,35.27728,1.65572,35.3161137856,19.18728,1.12572,19.2202746941,16.09,0.53,16.0987266577,33.43,19.18728,1.12572,19.2202746941,19.18728,1.12572,19.2202746941,0.0,0.0,0.0,0.0
2021-06-28 11:00:00,36.0542,1.9163999999999999,36.1050955767,19.8342,1.0764,19.8633865844,16.22,0.84,16.2417363604,33.48,19.8342,1.0764,19.8633865844,19.8342,1.0764,19.8633865844,0.0,0.0,0.0,0.0
2021-06-28 11:30:00,35.45832,1.92484,35.5105261331,17.33832,1.1948400000000001,17.3794413906,18.12,0.73,18.1346987844,33.45,17.33832,1.1948400000000001,17.3794413906,17.33832,1.1948400000000001,17.3794413906,0.0,0.0,0.0,0.0
2021-06-28 12:00:00,33.74148,2.22584,33.8148168159,14.54148,1.36584,14.6054838843,19.2,0.86,19.2192507658,33.55,14.54148,1.36584,14.6054838843,14.54148,1.36584,14.6054838843,0.0,0.0,0.0,0.0
2021-06-28 12:30:00,34.17648,1.87832,34.2280567841,14.67648,1.31832,14.7355703253,19.5,0.56,19.5080393684,33.34,14.67648,1.31832,14.7355703253,14.67648,1.31832,14.7355703253,0.0,0.0,0.0,0.0
2021-06-28 13:00:00,34.48008,1.6752,34.5207504531,14.68008,1.2852000000000001,14.736230449,19.8,0.39,19.8038405366,33.34,14.68008,1.2852000000000001,14.736230449,14.68008,1.2852000000000001,14.736230449,0.0,0.0,0.0,0.0
2021-06-28 13:30:00,33.37364,1.74652,33.4193084752,14.63364,1.13652,14.6777074967,18.74,0.61,18.7499253332,33.47,14.63364,1.13652,14.6777074967,14.63364,1.13652,14.6777074967,0.0,0.0,0.0,0.0
2021-06-28 14:00:00,32.81476,1.65884,32.8566617903,14.68476,1.15884,14.7304136535,18.13,0.5,18.1368933393,33.52,14.68476,1.15884,14.7304136535,14.68476,1.15884,14.7304136535,0.0,0.0,0.0,0.0
2021-06-28 14:30:00,38.76424,1.95476,38.8134949397,15.02424,0.9147600000000001,15.0520620991,23.74,1.04,23.7627691989,33.59,15.02424,0.9147600000000001,15.0520620991,15.02424,0.9147600000000001,15.0520620991,0.0,0.0,0.0,0.0
2021-06-28 15:00:00,47.62816,2.69644,47.7044276106,13.44816,0.67644,13.4651616574,34.18,2.02,34.2396378486,33.57,13.44816,0.67644,13.4651616574,13.44816,0.67644,13.4651616574,0.0,0.0,0.0,0.0
2021-06-28 15:30:00,48.87988,2.45468,48.9414765073,13.97988,0.8146800000000001,14.0035976919,34.9,1.6400000000000001,34.9385117027,33.6,13.97988,0.8146800000000001,14.0035976919,13.97988,0.8146800000000001,14.0035976919,0.0,0.0,0.0,0.0
2021-06-28 16:00:00,49.63564,2.19248,49.6840389538,12.63564,0.9424800000000001,12.6707405766,37.0,1.25,37.0211088435,33.6,12.63564,0.9424800000000001,12.6707405766,12.63564,0.9424800000000001,12.6707405766,0.0,0.0,0.0,0.0
2021-06-28 16:30:00,50.18976,1.40916,50.2095383445,12.74976,0.9291600000000001,12.7835722067,37.44,0.48,37.4430767967,33.6,12.74976,0.9291600000000001,12.7835722067,12.74976,0.9291600000000001,12.7835722067,0.0,0.0,0.0,0.0
2021-06-28 17:00:00,51.08348,0.5503600000000001,51.086444631,12.27348,0.9903600000000001,12.3133717657,38.81,-0.44,38.8124941224,33.63,12.27348,0.9903600000000001,12.3133717657,12.27348,0.9903600000000001,12.3133717657,0.0,0.0,0.0,0.0
2021-06-28 17:30:00,51.75296,0.015040000000000001,51.7529621854,12.07296,0.9050400000000001,12.1068352827,39.68,-0.89,39.6899798438,33.72,12.07296,0.9050400000000001,12.1068352827,12.07296,0.9050400000000001,12.1068352827,0.0,0.0,0.0,0.0
2021-06-28 18:00:00,51.8282,0.06572,51.8282416676,12.1482,0.85572,12.1783011935,39.68,-0.79,39.6878633842,33.72,12.1482,0.85572,12.1783011935,12.1482,0.85572,12.1783011935,0.0,0.0,0.0,0.0
2021-06-28 18:30:00,51.85192,-0.48456000000000005,51.854184075,11.94192,0.8654400000000001,11.9732384792,39.91,-1.35,39.9328260958,33.72,11.94192,0.8654400000000001,11.9732384792,11.94192,0.8654400000000001,11.9732384792,0.0,0.0,0.0,0.0
2021-06-28 19:00:00,51.28436,-0.5347200000000001,51.2871475722,11.66436,0.9352800000000001,11.7017965667,39.62,-1.47,39.6472609394,33.78,11.66436,0.9352800000000001,11.7017965667,11.66436,0.9352800000000001,11.7017965667,0.0,0.0,0.0,0.0
2021-06-28 19:30:00,50.01796,-0.55732,50.0210648442,10.76796,0.9226800000000001,10.8074187919,39.25,-1.48,39.2778932734,33.78,10.76796,0.9226800000000001,10.8074187919,10.76796,0.9226800000000001,10.8074187919,0.0,0.0,0.0,0.0
2021-06-28 20:00:00,44.76452,-0.6021200000000001,44.7685693241,6.37452,0.8578800000000001,6.4319875097,38.39,-1.46,38.4177524069,33.83,6.37452,0.8578800000000001,6.4319875097,6.37452,0.8578800000000001,6.4319875097,0.0,0.0,0.0,0.0
2021-06-28 20:30:00,40.03708,-1.5379200000000002,40.066606705,2.01708,0.17208,2.0244068891,38.02,-1.71,38.0584353331,33.9,2.01708,0.17208,2.0244068891,2.01708,0.17208,2.0244068891,0.0,0.0,0.0,0.0
2021-06-28 21:00:00,37.24376,-1.97384,37.2960279827,0.47376,-0.21384000000000003,0.5197846508,36.77,-1.76,36.8120971964,33.46,0.47376,-0.21384000000000003,0.5197846508,0.47376,-0.21384000000000003,0.5197846508,0.0,0.0,0.0,0.0
2021-06-28 21:30:00,35.40812,-2.49348,35.4958082658,0.52812,-0.21348000000000003,0.5696353613,34.88,-2.2800000000000002,34.954438917,32.95,0.52812,-0.21348000000000003,0.5696353613,0.52812,-0.21348000000000003,0.5696353613,0.0,0.0,0.0,0.0
2021-06-28 22:00:00,34.0286,-2.82184,34.1454008462,0.5886,-0.23184000000000002,0.6326134251000001,33.44,-2.59,33.5401505661,32.97,0.5886,-0.23184000000000002,0.6326134251000001,0.5886,-0.23184000000000002,0.6326134251000001,0.0,0.0,0.0,0.0
2021-06-28 22:30:00,32.02544,-3.31072,32.1961127174,0.77544,-0.27072,0.8213382446,31.25,-3.04,31.3975174178,33.12,0.77544,-0.27072,0.8213382446,0.77544,-0.27072,0.8213382446,0.0,0.0,0.0,0.0
2021-06-28 23:00:00,30.14828,-3.67312,30.3712133029,0.8182800000000001,-0.30312,0.8726189849,29.33,-3.37,29.5229707177,33.04,0.8182800000000001,-0.30312,0.8726189849,0.8182800000000001,-0.30312,0.8726189849,0.0,0.0,0.0,0.0
2021-06-28 23:30:00,18.83692,-5.71576,19.6850061586,5.86692,0.53424,5.8911936536,12.97,-6.25,14.3973400321,33.19,5.86692,0.53424,5.8911936536,5.86692,0.53424,5.8911936536,0.0,0.0,0.0,0.0
2021-06-29 00:00:00,25.64756,-4.51424,26.0418067102,0.7275600000000001,-0.26424000000000003,0.7740583513,24.92,-4.25,25.2798121037,33.41,0.7275600000000001,-0.26424000000000003,0.7740583513,0.7275600000000001,-0.26424000000000003,0.7740583513,0.0,0.0,0.0,0.0
2021-06-29 00:30:00,24.55452,-4.67644,24.995870529,0.6145200000000001,-0.22644000000000003,0.6549121346,23.94,-4.45,24.3500739219,33.23,0.6145200000000001,-0.22644000000000003,0.6549121346,0.6145200000000001,-0.22644000000000003,0.6549121346,0.0,0.0,0.0,0.0
2021-06-29 01:00:00,22.79468,-4.89688,23.3147350411,0.90468,-0.23688,0.9351780776,21.89,-4.66,22.380520548,33.29,0.90468,-0.23688,0.9351780776,0.90468,-0.23688,0.9351780776,0.0,0.0,0.0,0.0
2021-06-29 01:30:00,22.54224,-4.9118,23.0711586934,0.8222400000000001,-0.18180000000000002,0.8420984845,21.72,-4.73,22.2290643078,33.29,0.8222400000000001,-0.18180000000000002,0.8420984845,0.8222400000000001,-0.18180000000000002,0.8420984845,0.0,0.0,0.0,0.0
2021-06-29 02:00:00,21.53356,-5.03904,22.1152917773,0.8535600000000001,-0.23904000000000003,0.886399907,20.68,-4.8,21.229752707,33.22,0.8535600000000001,-0.23904000000000003,0.886399907,0.8535600000000001,-0.23904000000000003,0.886399907,0.0,0.0,0.0,0.0
2021-06-29 02:30:00,21.9668,-4.94456,22.5164156969,0.6768000000000001,-0.21456000000000003,0.7099959391,21.29,-4.73,21.8091036038,33.3,0.6768000000000001,-0.21456000000000003,0.7099959391,0.6768000000000001,-0.21456000000000003,0.7099959391,0.0,0.0,0.0,0.0
2021-06-29 03:00:00,20.32876,-4.55508,20.8328403475,1.41876,-0.41508000000000006,1.4782325067,18.91,-4.14,19.3578846985,33.24,1.41876,-0.41508000000000006,1.4782325067,1.41876,-0.41508000000000006,1.4782325067,0.0,0.0,0.0,0.0
2021-06-29 03:30:00,19.0498,-4.53608,19.5824130741,1.9098000000000002,-0.49608,1.9731779966,17.14,-4.04,17.609690514,33.22,1.9098000000000002,-0.49608,1.9731779966,1.9098000000000002,-0.49608,1.9731779966,0.0,0.0,0.0,0.0
2021-06-29 04:00:00,18.29264,-4.19644,18.7678125215,2.49264,-0.5864400000000001,2.5606963981,15.8,-3.61,16.2071619971,33.22,2.49264,-0.5864400000000001,2.5606963981,2.49264,-0.5864400000000001,2.5606963981,0.0,0.0,0.0,0.0
2021-06-29 04:30:00,20.83176,-4.55856,21.3246968084,1.21176,-0.26856,1.2411634748,19.62,-4.29,20.0835380349,33.26,1.21176,-0.26856,1.2411634748,1.21176,-0.26856,1.2411634748,0.0,0.0,0.0,0.0
2021-06-29 05:00:00,22.758960000000002,-4.5534,23.2099916381,0.49896,-0.0234,0.4995083999,22.26,-4.53,22.7162606958,33.26,0.49896,-0.0234,0.4995083999,0.49896,-0.0234,0.4995083999,0.0,0.0,0.0,0.0
2021-06-29 05:30:00,23.00848,-3.948,23.3447393627,0.7984800000000001,-0.28800000000000003,0.8488311436,22.21,-3.66,22.5095468635,33.42,0.7984800000000001,-0.28800000000000003,0.8488311436,0.7984800000000001,-0.28800000000000003,0.8488311436,0.0,0.0,0.0,0.0
2021-06-29 06:00:00,22.04676,-3.42972,22.3119386378,1.97676,-0.5497200000000001,2.0517729348,20.07,-2.88,20.2755838387,33.55,1.97676,-0.5497200000000001,2.0517729348,1.97676,-0.5497200000000001,2.0517729348,0.0,0.0,0.0,0.0
2021-06-29 06:30:00,25.869320000000002,-1.95676,25.9432192867,2.20932,-0.53676,2.2735888283,23.66,-1.42,23.7025736999,33.32,2.20932,-0.53676,2.2735888283,2.20932,-0.53676,2.2735888283,0.0,0.0,0.0,0.0
2021-06-29 07:00:00,25.61764,-1.6606,25.6714057178,3.88764,-0.2106,3.8933400994,21.73,-1.45,21.7783240861,33.02,3.88764,-0.2106,3.8933400994,3.88764,-0.2106,3.8933400994,0.0,0.0,0.0,0.0
2021-06-29 07:30:00,22.6542,-2.0054,22.7427880173,7.9542,0.5346000000000001,7.9721449309,14.7,-2.54,14.9178282602,33.11,7.9542,0.5346000000000001,7.9721449309,7.9542,0.5346000000000001,7.9721449309,0.0,0.0,0.0,0.0
2021-06-29 08:00:00,25.07028,-1.20348,25.0991494555,8.45028,0.5065200000000001,8.4654470992,16.62,-1.71,16.7077377284,33.25,8.45028,0.5065200000000001,8.4654470992,8.45028,0.5065200000000001,8.4654470992,0.0,0.0,0.0,0.0
2021-06-29 08:30:00,26.59964,-0.023760000000000003,26.5996506118,8.54964,0.42624,8.5602584463,18.05,-0.45,18.0556085469,33.34,8.54964,0.42624,8.5602584463,8.54964,0.42624,8.5602584463,0.0,0.0,0.0,0.0
2021-06-29 09:00:00,27.66536,0.14828000000000002,27.6657573706,8.32536,0.45828,8.3379637615,19.34,-0.31,19.3424843285,33.49,8.32536,0.45828,8.3379637615,8.32536,0.45828,8.3379637615,0.0,0.0,0.0,0.0
2021-06-29 09:30:00,30.16548,0.0834,30.1655952898,7.57548,0.6534,7.6036063016,22.59,-0.5700000000000001,22.5971900908,33.37,7.57548,0.6534,7.6036063016,7.57548,0.6534,7.6036063016,0.0,0.0,0.0,0.0
2021-06-29 10:00:00,31.06836,-0.22848000000000002,31.0692001217,7.48836,0.7315200000000001,7.5240053828,23.58,-0.96,23.5995338937,33.43,7.48836,0.7315200000000001,7.5240053828,7.48836,0.7315200000000001,7.5240053828,0.0,0.0,0.0,0.0
2021-06-29 10:30:00,31.78848,-0.6315200000000001,31.7947523692,7.27848,0.9784800000000001,7.3439563058,24.51,-1.6099999999999999,24.5628214992,33.55,7.27848,0.9784800000000001,7.3439563058,7.27848,0.9784800000000001,7.3439563058,0.0,0.0,0.0,0.0
2021-06-29 11:00:00,42.16148,1.38652,42.1842723477,1.2214800000000001,0.05652000000000001,1.2227869401,40.94,1.33,40.9615978692,33.55,1.2214800000000001,0.05652000000000001,1.2227869401,1.2214800000000001,0.05652000000000001,1.2227869401,0.0,0.0,0.0,0.0
2021-06-29 11:30:00,43.44672,2.06796,43.495907133,0.84672,0.057960000000000005,0.8487014316,42.6,2.01,42.6473926518,33.12,0.84672,0.057960000000000005,0.8487014316,0.84672,0.057960000000000005,0.8487014316,0.0,0.0,0.0,0.0
2021-06-29 12:00:00,42.6366,1.9808,42.6825869436,1.3266,0.0108,1.3266439613,41.31,1.97,41.3569462122,33.04,1.3266,0.0108,1.3266439613,1.3266,0.0108,1.3266439613,0.0,0.0,0.0,0.0
2021-06-29 12:30:00,42.0088,2.3504,42.0745012757,2.0088,-0.1296,2.0129763039,40.0,2.48,40.07680626,33.04,2.0088,-0.1296,2.0129763039,2.0088,-0.1296,2.0129763039,0.0,0.0,0.0,0.0
