Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-29 13:00:00,40.80852,2.6254,40.8928848304,2.1985200000000003,-0.2646,2.2143855469,38.61,2.89,38.7180087298,33.04,2.1985200000000003,-0.2646,2.2143855469,2.1985200000000003,-0.2646,2.2143855469,0.0,0.0,0.0,0.0
2021-06-29 13:30:00,40.169200000000004,2.21916,40.230452393,2.0592,-0.24084000000000003,2.0732362493,38.11,2.46,38.1893139504,33.07,2.0592,-0.24084000000000003,2.0732362493,2.0592,-0.24084000000000003,2.0732362493,0.0,0.0,0.0,0.0
2021-06-29 14:00:00,40.39028,1.90216,40.4350458284,1.88028,-0.08784,1.8823306681,38.51,1.99,38.5613822366,33.17,1.88028,-0.08784,1.8823306681,1.88028,-0.08784,1.8823306681,0.0,0.0,0.0,0.0
2021-06-29 14:30:00,41.03056,2.1062,41.0845826601,1.96056,0.1062,1.9634342244,39.07,2.0,39.1211566802,33.27,1.96056,0.1062,1.9634342244,1.96056,0.1062,1.9634342244,0.0,0.0,0.0,0.0
2021-06-29 15:00:00,40.60544,1.59064,40.6365831881,2.03544,0.26064000000000004,2.0520597465,38.57,1.33,38.5929242219,33.39,2.03544,0.26064000000000004,2.0520597465,2.03544,0.26064000000000004,2.0520597465,0.0,0.0,0.0,0.0
2021-06-29 15:30:00,40.50592,1.3904800000000002,40.529779048,2.45592,0.24048000000000003,2.4676656331,38.05,1.15,38.0673744826,33.46,2.45592,0.24048000000000003,2.4676656331,2.45592,0.24048000000000003,2.4676656331,0.0,0.0,0.0,0.0
2021-06-29 16:00:00,40.45436,1.3365200000000002,40.4764317686,2.03436,0.23652,2.0480630654,38.42,1.1,38.435743781,33.51,2.03436,0.23652,2.0480630654,2.03436,0.23652,2.0480630654,0.0,0.0,0.0,0.0
2021-06-29 16:30:00,42.5576,0.51236,42.5606840938,3.2076000000000002,0.25236000000000003,3.2175119782,39.35,0.26,39.3508589487,33.54,3.2076000000000002,0.25236000000000003,3.2175119782,3.2076000000000002,0.25236000000000003,3.2175119782,0.0,0.0,0.0,0.0
2021-06-29 17:00:00,46.52352,-0.25384,46.5242124913,6.5635200000000005,0.23616,6.5677672261,39.96,-0.49,39.9630041413,33.58,6.5635200000000005,0.23616,6.5677672261,6.5635200000000005,0.23616,6.5677672261,0.0,0.0,0.0,0.0
2021-06-29 17:30:00,47.98208,-0.7774800000000001,47.9883785544,6.20208,0.27252000000000004,6.2080643905,41.78,-1.05,41.7931920293,33.67,6.20208,0.27252000000000004,6.2080643905,6.20208,0.27252000000000004,6.2080643905,0.0,0.0,0.0,0.0
2021-06-29 18:00:00,48.06352,-1.04496,48.0748780154,5.30352,0.27504,5.3106469843,42.76,-1.32,42.7803693299,33.74,5.30352,0.27504,5.3106469843,5.30352,0.27504,5.3106469843,0.0,0.0,0.0,0.0
2021-06-29 18:30:00,46.81644,-1.39336,46.8371701362,5.35644,0.20664000000000002,5.3604243828,41.46,-1.6,41.4908616445,33.67,5.35644,0.20664000000000002,5.3604243828,5.35644,0.20664000000000002,5.3604243828,0.0,0.0,0.0,0.0
2021-06-29 19:00:00,44.95484,-2.08008,45.0029373734,5.24484,0.16992000000000002,5.2475917745,39.71,-2.25,39.7736923104,33.77,5.24484,0.16992000000000002,5.2475917745,5.24484,0.16992000000000002,5.2475917745,0.0,0.0,0.0,0.0
2021-06-29 19:30:00,45.26644,-2.32316,45.3260152965,5.08644,0.18684,5.0898704364,40.18,-2.51,40.258322121,34.01,5.08644,0.18684,5.0898704364,5.08644,0.18684,5.0898704364,0.0,0.0,0.0,0.0
2021-06-29 20:00:00,44.865,-2.2362,44.9206947346,4.905,0.1638,4.9077342471000005,39.96,-2.4,40.0320071942,33.68,4.905,0.1638,4.9077342471000005,4.905,0.1638,4.9077342471000005,0.0,0.0,0.0,0.0
2021-06-29 20:30:00,43.79624,-2.20468,43.8516961136,4.74624,0.17532,4.7494769438,39.05,-2.38,39.122460301,33.43,4.74624,0.17532,4.7494769438,4.74624,0.17532,4.7494769438,0.0,0.0,0.0,0.0
2021-06-29 21:00:00,42.81636,-2.4793600000000002,42.8880858708,4.62636,0.17064000000000001,4.629505898,38.19,-2.65,38.2818311997,33.26,4.62636,0.17064000000000001,4.629505898,4.62636,0.17064000000000001,4.629505898,0.0,0.0,0.0,0.0
2021-06-29 21:30:00,39.04592,-2.7874,39.1452866563,1.91592,0.19260000000000002,1.925576331,37.13,-2.98,37.2493932836,33.49,1.91592,0.19260000000000002,1.925576331,1.91592,0.19260000000000002,1.925576331,0.0,0.0,0.0,0.0
2021-06-29 22:00:00,35.59576,-3.38904,35.7567297456,0.00576,0.21096,0.2110386202,35.59,-3.6,35.7716102517,33.49,0.00576,0.21096,0.2110386202,0.00576,0.21096,0.2110386202,0.0,0.0,0.0,0.0
2021-06-29 22:30:00,34.30576,-3.855,34.5216771635,0.00576,0.225,0.2250737159,34.3,-4.08,34.5418065538,33.27,0.00576,0.225,0.2250737159,0.00576,0.225,0.2250737159,0.0,0.0,0.0,0.0
2021-06-29 23:00:00,32.3554,-4.1836,32.6247516178,0.0054,0.2664,0.2664547241,32.35,-4.45,32.654632137,33.27,0.0054,0.2664,0.2664547241,0.0054,0.2664,0.2664547241,0.0,0.0,0.0,0.0
2021-06-29 23:30:00,29.8554,-4.65692,30.216416284,0.0054,0.34308000000000005,0.3431224947,29.85,-5.0,30.265863609,33.4,0.0054,0.34308000000000005,0.3431224947,0.0054,0.34308000000000005,0.3431224947,0.0,0.0,0.0,0.0
2021-06-30 00:00:00,27.8254,-4.9652,28.2649269626,0.0054,0.33480000000000004,0.3348435456,27.82,-5.3,28.3203531051,33.38,0.0054,0.33480000000000004,0.3348435456,0.0054,0.33480000000000004,0.3348435456,0.0,0.0,0.0,0.0
2021-06-30 00:30:00,26.4954,-5.16412,26.9939688919,0.0054,0.33588,0.3359234056,26.49,-5.5,27.0549459434,33.47,0.0054,0.33588,0.3359234056,0.0054,0.33588,0.3359234056,0.0,0.0,0.0,0.0
2021-06-30 01:00:00,25.3554,-5.37584,25.9190270818,0.0054,0.34416,0.3442023614,25.35,-5.72,25.987321909,33.47,0.0054,0.34416,0.3442023614,0.0054,0.34416,0.3442023614,0.0,0.0,0.0,0.0
2021-06-30 01:30:00,24.7054,-5.46656,25.302965585,0.0054,0.34344,0.3434824502,24.7,-5.8100000000000005,25.3741226449,33.54,0.0054,0.34344,0.3434824502,0.0054,0.34344,0.3434824502,0.0,0.0,0.0,0.0
2021-06-30 02:00:00,23.75612,-5.79548,24.4528285866,0.0061200000000000004,0.34452000000000005,0.3445743531,23.75,-6.14,24.5308397736,33.47,0.0061200000000000004,0.34452000000000005,0.3445743531,0.0061200000000000004,0.34452000000000005,0.3445743531,0.0,0.0,0.0,0.0
2021-06-30 02:30:00,23.5252,-5.9108,24.2563928002,0.0252,0.3492,0.3501080976,23.5,-6.26,24.3194901262,33.57,0.0252,0.3492,0.3501080976,0.0252,0.3492,0.3501080976,0.0,0.0,0.0,0.0
2021-06-30 03:00:00,22.86036,-5.8798,23.6044086427,0.09036000000000001,0.3402,0.35199569540000003,22.77,-6.22,23.6042644452,33.83,0.09036000000000001,0.3402,0.35199569540000003,0.09036000000000001,0.3402,0.35199569540000003,0.0,0.0,0.0,0.0
2021-06-30 03:30:00,22.97552,-5.7097999999999995,23.6743814135,0.06552000000000001,0.3402,0.3464518876,22.91,-6.05,23.6953708559,33.64,0.06552000000000001,0.3402,0.3464518876,0.06552000000000001,0.3402,0.3464518876,0.0,0.0,0.0,0.0
2021-06-30 04:00:00,23.3002,-5.44152,23.927169911,0.0702,0.25848000000000004,0.2678431451,23.23,-5.7,23.919090701800002,33.67,0.0702,0.25848000000000004,0.2678431451,0.0702,0.25848000000000004,0.2678431451,0.0,0.0,0.0,0.0
2021-06-30 04:30:00,23.70608,-5.05484,24.2390106315,0.04608,0.24516000000000002,0.2494529856,23.66,-5.3,24.246352303,33.71,0.04608,0.24516000000000002,0.2494529856,0.04608,0.24516000000000002,0.2494529856,0.0,0.0,0.0,0.0
2021-06-30 05:00:00,23.95412,-5.0166,24.4737847611,0.024120000000000003,0.2934,0.2943897661,23.93,-5.31,24.5120582571,33.73,0.024120000000000003,0.2934,0.2943897661,0.024120000000000003,0.2934,0.2943897661,0.0,0.0,0.0,0.0
2021-06-30 05:30:00,24.94124,-4.75772,25.3909698975,0.021240000000000002,0.33228,0.3329581595,24.92,-5.09,25.4345139525,33.71,0.021240000000000002,0.33228,0.3329581595,0.021240000000000002,0.33228,0.3329581595,0.0,0.0,0.0,0.0
2021-06-30 06:00:00,25.914,-4.72512,26.3412633527,0.054,0.34488,0.34908195940000003,25.86,-5.07,26.3523148888,33.71,0.054,0.34488,0.34908195940000003,0.054,0.34488,0.34908195940000003,0.0,0.0,0.0,0.0
2021-06-30 06:30:00,25.7874,-4.13112,26.1162047628,2.1474,0.5788800000000001,2.224056837,23.64,-4.71,24.104640632,33.6,2.1474,0.5788800000000001,2.224056837,2.1474,0.5788800000000001,2.224056837,0.0,0.0,0.0,0.0
2021-06-30 07:00:00,29.4492,-3.00968,29.6025937097,2.1492,0.49032000000000003,2.2044215437,27.3,-3.5,27.5234445519,33.36,2.1492,0.49032000000000003,2.2044215437,2.1492,0.49032000000000003,2.2044215437,0.0,0.0,0.0,0.0
2021-06-30 07:30:00,35.39876,-1.0896,35.4155253766,1.05876,0.3204,1.1061776067,34.34,-1.4100000000000001,34.3689351013,33.2,1.05876,0.3204,1.1061776067,1.05876,0.3204,1.1061776067,0.0,0.0,0.0,0.0
2021-06-30 08:00:00,33.40908,-1.6214400000000002,33.4484034615,8.83908,1.07856,8.9046407519,24.57,-2.7,24.7179064647,32.88,8.83908,1.07856,8.9046407519,8.83908,1.07856,8.9046407519,0.0,0.0,0.0,0.0
2021-06-30 08:30:00,40.08756,-0.18972000000000003,40.0880089357,8.82756,0.62028,8.849325558,31.26,-0.81,31.2704924809,33.24,8.82756,0.62028,8.849325558,8.82756,0.62028,8.849325558,0.0,0.0,0.0,0.0
2021-06-30 09:00:00,31.29328,-0.1438,31.2936103957,7.16328,0.9162,7.2216343578,24.13,-1.06,24.153271,33.13,7.16328,0.9162,7.2216343578,7.16328,0.9162,7.2216343578,0.0,0.0,0.0,0.0
2021-06-30 09:30:00,31.7374,0.24592000000000003,31.7383527519,7.3674,0.9259200000000001,7.4253559246,24.37,-0.68,24.3794852284,33.13,7.3674,0.9259200000000001,7.4253559246,7.3674,0.9259200000000001,7.4253559246,0.0,0.0,0.0,0.0
2021-06-30 10:00:00,32.34008,0.7203600000000001,32.3481018444,7.21008,0.8103600000000001,7.2554763411,25.13,-0.09,25.1301611614,33.04,7.21008,0.8103600000000001,7.2554763411,7.21008,0.8103600000000001,7.2554763411,0.0,0.0,0.0,0.0
2021-06-30 10:30:00,40.9202,1.95304,40.9667808509,2.4102,0.20304000000000003,2.4187371254,38.51,1.75,38.5497418928,33.33,2.4102,0.20304000000000003,2.4187371254,2.4102,0.20304000000000003,2.4187371254,0.0,0.0,0.0,0.0
2021-06-30 11:00:00,40.98472,2.42232,41.0562407882,2.57472,0.11232,2.5771687684,38.41,2.31,38.4793996835,33.25,2.57472,0.11232,2.5771687684,2.57472,0.11232,2.5771687684,0.0,0.0,0.0,0.0
2021-06-30 11:30:00,40.77696,2.7249600000000003,40.8679076274,1.5969600000000002,-0.00504,1.5969679531,39.18,2.73,39.2749958625,33.25,1.5969600000000002,-0.00504,1.5969679531,1.5969600000000002,-0.00504,1.5969679531,0.0,0.0,0.0,0.0
2021-06-30 12:00:00,40.59148,2.49428,40.6680425065,2.48148,-0.13572,2.4851887069,38.11,2.63,38.2006413559,33.29,2.48148,-0.13572,2.4851887069,2.48148,-0.13572,2.4851887069,0.0,0.0,0.0,0.0
2021-06-30 12:30:00,39.87268,2.75148,39.967502456,1.64268,-0.21852000000000002,1.6571507393,38.23,2.9699999999999998,38.3451926583,33.23,1.64268,-0.21852000000000002,1.6571507393,1.64268,-0.21852000000000002,1.6571507393,0.0,0.0,0.0,0.0
2021-06-30 13:00:00,40.39088,2.70552,40.4813911031,2.09088,-0.29448,2.1115154853,38.3,3.0,38.4173138051,33.23,2.09088,-0.29448,2.1115154853,2.09088,-0.29448,2.1115154853,0.0,0.0,0.0,0.0
2021-06-30 13:30:00,38.47308,2.53056,38.5562137482,2.59308,-0.37944000000000006,2.6206942973,35.88,2.91,35.9978124335,33.19,2.59308,-0.37944000000000006,2.6206942973,2.59308,-0.37944000000000006,2.6206942973,0.0,0.0,0.0,0.0
2021-06-30 14:00:00,35.9758,2.32912,36.051116288,3.3858,-0.47088,3.4183869901,32.59,2.8,32.7100611433,33.28,5.0658,-0.24088,5.0715237172,3.3858,-0.47088,3.4183869901,1.6800000000000002,0.23,1.6956709586,0.0
2021-06-30 14:30:00,27.0132,1.3542800000000002,27.0471264381,3.4632,-0.49572000000000005,3.4984986149,23.55,1.85,23.6225527833,33.33,14.1932,0.9542800000000001,14.2252443409,3.4632,-0.49572000000000005,3.4984986149,10.73,1.45,10.8275297275,0.0
2021-06-30 15:00:00,20.75828,0.51736,20.7647260981,4.05828,-0.6026400000000001,4.1027809505,16.7,1.12,16.7375147498,33.42,20.52828,1.7173600000000002,20.5999904157,4.05828,-0.6026400000000001,4.1027809505,16.47,2.32,16.6325975121,0.0
2021-06-30 15:30:00,25.13692,1.5412400000000002,25.1841253139,3.61692,-0.6087600000000001,3.6677921184,21.52,2.15,21.6271334208,33.42,15.29692,0.34124000000000004,15.3007256764,3.61692,-0.6087600000000001,3.6677921184,11.68,0.9500000000000001,11.718570732,0.0
2021-06-30 16:00:00,20.62512,5.11728,21.2504618682,3.79512,-0.70272,3.8596309685,16.83,5.82,17.8078999323,33.19,19.82512,-3.35272,20.1066186718,3.79512,-0.70272,3.8596309685,16.03,-2.65,16.2475659716,0.0
2021-06-30 16:30:00,20.81448,4.65204,21.3280110144,3.98448,-0.68796,4.0434353998,16.83,5.34,17.6568541932,33.2,20.00448,-3.88796,20.3787991067,3.98448,-0.68796,4.0434353998,16.02,-3.2,16.3364745279,0.0
2021-06-30 17:00:00,20.82768,4.25928,21.2587328009,3.66768,-0.6307200000000001,3.721516398,17.16,4.89,17.8431415395,33.37,20.01768,-4.30072,20.4744647085,3.66768,-0.6307200000000001,3.721516398,16.35,-3.67,16.7568314427,0.0
2021-06-30 17:30:00,20.8734,4.06652,21.2658273404,2.7234,-0.48348,2.7659827314000003,18.15,4.55,18.7116274012,33.43,20.0234,-4.52348,20.5279911065,2.7234,-0.48348,2.7659827314000003,17.3,-4.04,17.7654608722,0.0
2021-06-30 18:00:00,20.97444,3.934,21.3401848472,2.94444,-0.486,2.9842792955,18.03,4.42,18.5638708248,33.53,20.13444,-4.586,20.6501106562,2.94444,-0.486,2.9842792955,17.19,-4.1,17.6721843585,0.0
2021-06-30 18:30:00,20.57752,3.7968,20.9248660591,3.46752,-0.5832,3.5162220053,17.11,4.38,17.6617241514,33.41,19.75752,-4.7232,20.3142367514,3.46752,-0.5832,3.5162220053,16.29,-4.14,16.807846382,0.0
2021-06-30 19:00:00,20.822400000000002,3.75244,21.1578152869,2.4624,-0.45756,2.5045508407,18.36,4.21,18.8364991439,33.37,19.9724,-4.79756,20.5405292949,2.4624,-0.45756,2.5045508407,17.51,-4.34,18.0398364738,0.0
2021-06-30 19:30:00,19.36192,3.42804,19.6630466695,3.75192,-0.02196,3.7519842654,15.61,3.45,15.9867007228,33.46,18.58192,-5.09196,19.2669615541,3.75192,-0.02196,3.7519842654,14.83,-5.07,15.672708764,0.0
2021-06-30 20:00:00,18.97072,3.13108,19.2273731769,4.23072,0.36108,4.2461006211,14.74,2.77,14.9980165355,33.42,18.23072,-5.29892,18.9851969936,4.23072,0.36108,4.2461006211,14.0,-5.66,15.1008476583,0.0
2021-06-30 20:30:00,18.37404,3.14016,18.6404385878,4.42404,0.38016000000000005,4.4403436294,13.95,2.76,14.2204113865,33.24,17.64404,-5.26984,18.4142162784,4.42404,0.38016000000000005,4.4403436294,13.22,-5.65,14.3767485893,0.0
2021-06-30 21:00:00,21.62332,2.82256,21.8067607126,2.8033200000000003,0.23256000000000002,2.8129499064,18.82,2.59,18.9973813985,33.24,20.78332,-5.44744,21.4853669453,2.8033200000000003,0.23256000000000002,2.8129499064,17.98,-5.68,18.8558425959,0.0
2021-06-30 21:30:00,27.4566,2.2024,27.5447898761,2.7666,0.3924,2.7942894124,24.69,1.81,24.7562557751,32.93,26.4266,-6.1076,27.1231997618,2.7666,0.3924,2.7942894124,23.66,-6.5,24.5366175338,0.0
2021-06-30 22:00:00,26.70152,1.81284,26.762988607,2.35152,0.31284,2.3722384315,24.35,1.5,24.3961574843,32.98,25.68152,-6.46716,26.4832895988,2.35152,0.31284,2.3722384315,23.33,-6.78,24.2952114623,0.0
2021-06-30 22:30:00,25.764,1.59468,25.8133047149,0.14400000000000002,0.09468000000000001,0.1723377567,25.62,1.5,25.6638734411,32.89,24.714,-6.68532,25.6022518444,0.14400000000000002,0.09468000000000001,0.1723377567,24.57,-6.78,25.4882973147,0.0
2021-06-30 23:00:00,24.48736,1.7494800000000001,24.5497755599,0.11736,0.15948,0.1980081816,24.37,1.5899999999999999,24.4218140194,32.89,23.45736,-6.51052,24.3440877595,0.11736,0.15948,0.1980081816,23.34,-6.67,24.2743588999,0.0
2021-06-30 23:30:00,22.26304,1.39108,22.306457666100002,4.70304,0.81108,4.7724664491,17.56,0.58,17.5695759767,32.87,21.42304,-6.88892,22.5034188871,4.70304,0.81108,4.7724664491,16.72,-7.7,18.4078352883,0.0
2021-07-01 00:00:00,21.21064,1.33364,21.2525256113,0.71064,0.14364000000000002,0.725011489,20.5,1.19,20.5345099771,33.0,20.29064,-7.07636,21.4891819867,0.71064,0.14364000000000002,0.725011489,19.58,-7.22,20.8687517595,0.0
2021-07-01 00:30:00,20.09212,1.1899600000000001,20.1273269685,0.042120000000000005,0.21996000000000002,0.2239564601,20.05,0.97,20.073450127,33.21,19.17212,-7.31004,20.518451942,0.042120000000000005,0.21996000000000002,0.2239564601,19.13,-7.53,20.5586429513,0.0
2021-07-01 01:00:00,19.09172,0.9282800000000001,19.1142741509,0.8017200000000001,0.45828,0.9234584543000001,18.29,0.47000000000000003,18.2960378224,33.32,18.22172,-7.46172,19.6903109452,0.8017200000000001,0.45828,0.9234584543000001,17.42,-7.92,19.1359034278,0.0
2021-07-01 01:30:00,18.50428,0.7878400000000001,18.521043982,3.37428,0.8078400000000001,3.4696355693,15.13,-0.02,15.1300132188,33.16,17.72428,-7.60216,19.2858222066,3.37428,0.8078400000000001,3.4696355693,14.35,-8.41,16.6328169593,0.0
2021-07-01 02:00:00,18.02024,0.7171200000000001,18.0345033409,0.030240000000000003,0.26712,0.2688262487,17.99,0.45,17.9956272466,33.18,17.15024,-7.67288,18.7883958749,0.030240000000000003,0.26712,0.2688262487,17.12,-7.94,18.8716189025,0.0
2021-07-01 02:30:00,17.71104,0.7026800000000001,17.7249738241,0.04104,0.11268,0.119921074,17.67,0.59,17.6798472844,33.13,16.86104,-7.68732,18.5307732883,0.04104,0.11268,0.119921074,16.82,-7.8,18.5405609408,0.0
2021-07-01 03:00:00,17.39668,0.68352,17.4101026595,0.07668000000000001,0.08352000000000001,0.1133817128,17.32,0.6000000000000001,17.3303894936,33.1,16.55668,-7.7264800000000005,18.2708003605,0.07668000000000001,0.08352000000000001,0.1133817128,16.48,-7.8100000000000005,18.2369542413,0.0
2021-07-01 03:30:00,17.315,0.6916,17.3288065244,0.045,0.1116,0.1203310434,17.27,0.58,17.2797366878,33.18,16.475,-7.7084,18.1891466419,0.045,0.1116,0.1203310434,16.43,-7.82,18.196079248,0.0
2021-07-01 04:00:00,17.21552,0.73292,17.2311143167,0.06552000000000001,0.14292000000000002,0.15722276170000002,17.15,0.59,17.160145687,33.13,16.37552,-7.70708,18.0985285976,0.06552000000000001,0.14292000000000002,0.15722276170000002,16.31,-7.85,18.100790038,0.0
2021-07-01 04:30:00,17.52976,0.8966000000000001,17.5526743608,0.05976000000000001,0.15660000000000002,0.16761508760000002,17.47,0.74,17.4856655578,33.18,16.68976,-7.5234,18.3070925168,0.05976000000000001,0.15660000000000002,0.16761508760000002,16.63,-7.68,18.3177318465,0.0
2021-07-01 05:00:00,17.60656,1.0811600000000001,17.6397239768,0.016560000000000002,0.19116000000000002,0.1918759474,17.59,0.89,17.612501242,33.18,16.75656,-7.40884,18.3213867701,0.016560000000000002,0.19116000000000002,0.1918759474,16.74,-7.6,18.3844390722,0.0
2021-07-01 05:30:00,18.17604,1.18356,18.214533877,0.08604,0.31356,0.3251503578,18.09,0.87,18.1109083152,33.28,17.31604,-7.22644,18.763439886,0.08604,0.31356,0.3251503578,17.23,-7.54,18.8075649673,0.0
2021-07-01 06:00:00,19.01164,1.2822,19.0548285831,0.07164000000000001,0.32220000000000004,0.33006837110000004,18.94,0.96,18.9643138552,33.16,18.11164,-7.2778,19.5191668964,0.07164000000000001,0.32220000000000004,0.33006837110000004,18.04,-7.6,19.5755357526,0.0
2021-07-01 06:30:00,21.12256,1.9097600000000001,21.2087181181,0.14256000000000002,0.32976000000000005,0.3592561916,20.98,1.58,21.0394106381,33.47,20.19256,-6.56024,21.2314914269,0.14256000000000002,0.32976000000000005,0.3592561916,20.05,-6.89,21.200816022,0.0
2021-07-01 07:00:00,23.2032,2.47204,23.3345124655,0.31320000000000003,0.30204000000000003,0.43511194150000004,22.89,2.17,22.9926292537,33.24,22.2132,-5.95796,22.9983378008,0.31320000000000003,0.30204000000000003,0.43511194150000004,21.9,-6.26,22.7771288796,0.0
2021-07-01 07:30:00,25.866,3.26212,26.0708914864,0.5760000000000001,0.31212,0.6551296775000001,25.29,2.95,25.4614728561,33.19,24.816,-5.08788,25.3322004353,0.5760000000000001,0.31212,0.6551296775000001,24.24,-5.4,24.8342022219,0.0
2021-07-01 08:00:00,27.60332,3.96312,27.8863693434,0.91332,0.30312,0.9623072050000001,26.69,3.66,26.9397791379,32.99,26.52332,-4.32688,26.8739352228,0.91332,0.30312,0.9623072050000001,25.61,-4.63,26.0251609025,0.0
2021-07-01 08:30:00,28.66476,4.56512,29.026001903,1.2747600000000001,0.28512000000000004,1.3062566639,27.39,4.28,27.7223826537,32.56,27.56476,-3.62488,27.8020817363,1.2747600000000001,0.28512000000000004,1.3062566639,26.29,-3.91,26.5791685348,0.0
2021-07-01 09:00:00,27.87764,4.94972,28.3136458276,1.6376400000000002,0.27972,1.6613572909,26.24,4.67,26.6523263525,32.56,26.80764,-3.23028,27.0015605336,1.6376400000000002,0.27972,1.6613572909,25.17,-3.51,25.4135593729,0.0
2021-07-01 09:30:00,27.3666,4.3844,27.7155869308,1.8666,0.2844,1.8881416577999999,25.5,4.1,25.8275047188,32.56,26.3366,-3.7856,26.6072784576,1.8666,0.2844,1.8881416577999999,24.47,-4.07,24.8061645564,0.0
2021-07-01 10:00:00,27.64904,4.02404,27.9403348377,2.30904,0.10404000000000001,2.3113827124,25.34,3.92,25.6414118176,32.58,26.59904,-4.15596,26.9217557459,2.30904,0.10404000000000001,2.3113827124,24.29,-4.26,24.6607319437,0.0
2021-07-01 10:30:00,28.20912,3.75552,28.4580108519,2.40912,-0.024480000000000002,2.4092443722,25.8,3.7800000000000002,26.0754367173,32.61,27.15912,-4.44448,27.5203779343,2.40912,-0.024480000000000002,2.4092443722,24.75,-4.42,25.1415771184,0.0
2021-07-01 11:00:00,28.775760000000002,3.93332,29.0433360653,2.79576,-0.34668000000000004,2.8171725187,25.98,4.28,26.3301879978,32.66,27.71576,-4.26668,28.0422522384,2.79576,-0.34668000000000004,2.8171725187,24.92,-3.92,25.2264305838,0.0
2021-07-01 11:30:00,27.60472,3.9602,27.8873403235,2.75472,-0.3798,2.7807787252000002,24.85,4.34,25.2261392211,32.6,26.57472,-4.1798,26.9014213587,2.75472,-0.3798,2.7807787252000002,23.82,-3.8,24.1212022918,0.0
2021-07-01 12:00:00,27.52188,4.04224,27.8171454853,3.34188,-0.34776,3.3599254385,24.18,4.39,24.5752822975,32.51,26.52188,-4.08776,26.8350498519,3.34188,-0.34776,3.3599254385,23.18,-3.74,23.4797785339,0.0
2021-07-01 12:30:00,27.9674,4.14608,28.2730515178,3.6774,-0.40392000000000006,3.699516472,24.29,4.55,24.7124786292,32.47,26.947400000000002,-4.07392,27.2536087689,3.6774,-0.40392000000000006,3.699516472,23.27,-3.67,23.557627215,0.0
2021-07-01 13:00:00,27.79848,4.1366,28.1045716899,4.57848,-0.5634,4.6130140549,23.22,4.7,23.6908927649,32.67,26.79848,-4.2034,27.1261331905,4.57848,-0.5634,4.6130140549,22.22,-3.64,22.5161719659,0.0
2021-07-01 13:30:00,27.28204,4.083,27.5858767409,5.07204,-0.747,5.1267532378,22.21,4.83,22.7291222884,32.89,26.32204,-4.277,26.6672555536,5.07204,-0.747,5.1267532378,21.25,-3.5300000000000002,21.5412023806,0.0
2021-07-01 14:00:00,27.09352,4.04756,27.3941885798,5.39352,-0.8924400000000001,5.466855325,21.7,4.94,22.2551926525,32.94,26.14352,-4.3124400000000005,26.496806916,5.39352,-0.8924400000000001,5.466855325,20.75,-3.42,21.0299524488,0.0
2021-07-01 14:30:00,26.63952,3.9290000000000003,26.9277007342,5.60952,-0.981,5.6946532494,21.03,4.91,21.5955782511,32.92,25.69952,-4.431,26.0787095009,5.60952,-0.981,5.6946532494,20.09,-3.45,20.3840771192,0.0
2021-07-01 15:00:00,26.62424,3.92808,26.9124500569,5.39424,-0.87192,5.4642538067,21.23,4.8,21.7658654779,32.95,25.69424,-4.45192,26.0770696372,5.39424,-0.87192,5.4642538067,20.3,-3.58,20.6132578696,0.0
2021-07-01 15:30:00,27.02212,3.75264,27.281445641,4.99212,-0.8373600000000001,5.0618607116,22.03,4.59,22.5030886769,32.99,26.06212,-4.60736,26.4662401006,4.99212,-0.8373600000000001,5.0618607116,21.07,-3.77,21.4046209964,0.0
2021-07-01 16:00:00,27.84288,3.66608,28.0831997689,4.95288,-0.8539200000000001,5.0259526123,22.89,4.52,23.3320059146,32.99,26.85288,-4.71392,27.2634958518,4.95288,-0.8539200000000001,5.0259526123,21.9,-3.86,22.2375718099,0.0
2021-07-01 16:30:00,27.33476,3.11912,27.5121430251,4.60476,-0.7408800000000001,4.6639808996,22.73,3.86,23.0554223557,33.06,26.34476,-5.27088,26.8668672426,4.60476,-0.7408800000000001,4.6639808996,21.74,-4.53,22.2069471112,0.0
2021-07-01 17:00:00,27.49268,2.7584400000000002,27.6307156045,3.98268,-0.6015600000000001,4.0278548157,23.51,3.36,23.748888395,33.06,26.49268,-5.64156,27.0866995556,3.98268,-0.6015600000000001,4.0278548157,22.51,-5.04,23.0673297111,0.0
2021-07-01 17:30:00,28.12584,2.4504,28.2323809812,2.98584,-0.48960000000000004,3.0257145711,25.14,2.94,25.3113255283,33.09,27.06584,-5.9396,27.7098997303,2.98584,-0.48960000000000004,3.0257145711,24.08,-5.45,24.6890441289,0.0
2021-07-01 18:00:00,28.18384,2.29124,28.2768212125,3.27384,-0.51876,3.3146855482,24.91,2.81,25.067991543,33.09,27.14384,-6.10876,27.8227424724,3.27384,-0.51876,3.3146855482,23.87,-5.59,24.5158112246,0.0
2021-07-01 18:30:00,26.10756,1.91212,26.1774882685,8.73756,0.31212,8.7431329424,17.37,1.6,17.4435346189,33.13,25.27756,-6.37788,26.0697601226,8.73756,0.31212,8.7431329424,16.54,-6.69,17.841740386,0.0
2021-07-01 19:00:00,26.91044,2.32484,27.0106768153,5.50044,-0.24516000000000002,5.5059008,21.41,2.5700000000000003,21.5636963436,33.02,25.97044,-5.97516,26.6489453979,5.50044,-0.24516000000000002,5.5059008,20.47,-5.73,21.2568530126,0.0
2021-07-01 19:30:00,27.9704,2.3496,28.0689133441,2.1204,-0.5004000000000001,2.1786455242000002,25.85,2.85,26.0066337691,32.97,26.9104,-5.9404,27.5582651907,2.1204,-0.5004000000000001,2.1786455242000002,24.79,-5.44,25.379868006,0.0
2021-07-01 20:00:00,27.914,2.27372,28.006449233,1.764,-0.47628000000000004,1.8271668338,26.15,2.75,26.2942008816,32.9,26.834,-6.05628,27.5089455167,1.764,-0.47628000000000004,1.8271668338,25.07,-5.58,25.6834830192,0.0
2021-07-01 20:30:00,27.87976,1.82496,27.9394254891,1.58976,-0.45504000000000006,1.6536016023,26.29,2.2800000000000002,26.3886812857,32.98,26.78976,-6.52504,27.5729466662,1.58976,-0.45504000000000006,1.6536016023,25.2,-6.07,25.9207426591,0.0
2021-07-01 21:00:00,27.29772,1.38744,27.3329564254,1.37772,-0.41256000000000004,1.4381648556,25.92,1.8,25.9824248291,33.05,26.22772,-6.95256,27.1335841155,1.37772,-0.41256000000000004,1.4381648556,24.85,-6.54,25.6961884333,0.0
2021-07-01 21:30:00,25.55232,0.857,25.5666874347,1.28232,-0.423,1.3502864816,24.27,1.28,24.3037301664,33.05,24.53232,-7.373,25.6163200632,1.28232,-0.423,1.3502864816,23.25,-6.95,24.2665407506,0.0
2021-07-01 22:00:00,24.73616,0.5696800000000001,24.7427190674,0.86616,-0.31032000000000004,0.9200715450000001,23.87,0.88,23.8862156902,32.86,23.71616,-7.71032,24.9380287843,0.86616,-0.31032000000000004,0.9200715450000001,22.85,-7.4,24.0183783799,0.0
2021-07-01 22:30:00,24.56652,0.25548000000000004,24.5678483987,1.0465200000000001,-0.34452000000000005,1.1017704574,23.52,0.6000000000000001,23.5276518165,32.97,23.56652,-7.97452,24.8791847564,1.0465200000000001,-0.34452000000000005,1.1017704574,22.52,-7.63,23.7774536063,0.0
2021-07-01 23:00:00,23.44356,0.44104000000000004,23.447708241,1.30356,-0.40896000000000005,1.3662053122,22.14,0.85,22.1563106135,32.9,22.46356,-7.80896,23.7821652537,1.30356,-0.40896000000000005,1.3662053122,21.16,-7.4,22.416636679,0.0
2021-07-01 23:30:00,21.53216,0.14964000000000002,21.5326799631,4.95216,0.08964000000000001,4.952971229,16.58,0.06,16.5801085642,32.94,20.72216,-8.14036,22.2637233183,4.95216,0.08964000000000001,4.952971229,15.77,-8.23,17.7883613635,0.0
2021-07-02 00:00:00,20.24512,-0.23008,20.2464273545,0.91512,-0.28008,0.9570211183,19.33,0.05,19.3300646662,33.06,19.36512,-8.480080000000001,21.1404737274,0.91512,-0.28008,0.9570211183,18.45,-8.2,20.1901584937,0.0
2021-07-02 00:30:00,19.20712,-0.35172000000000003,19.2103400712,0.35712000000000005,-0.17172,0.396260587,18.85,-0.18,18.8508593969,33.01,18.32712,-8.60172,20.2453183342,0.35712000000000005,-0.17172,0.396260587,17.97,-8.43,19.8490755452,0.0
2021-07-02 01:00:00,18.5044,-0.41144000000000003,18.5089735597,0.2844,-0.18144000000000002,0.3373482379,18.22,-0.23,18.2214516436,32.97,17.6444,-8.69144,19.6689089843,0.2844,-0.18144000000000002,0.3373482379,17.36,-8.51,19.3336416642,0.0
2021-07-02 01:30:00,17.79348,-0.39408000000000004,17.7978433962,0.39348000000000005,-0.15408000000000002,0.42257207290000004,17.4,-0.24,17.4016550937,33.04,16.95348,-8.70408,19.0573212377,0.39348000000000005,-0.15408000000000002,0.42257207290000004,16.56,-8.55,18.6369552234,0.0
2021-07-02 02:00:00,17.42436,-0.59996,17.4346859281,0.14436000000000002,-0.12996000000000002,0.1942406013,17.28,-0.47000000000000003,17.2863906007,33.04,16.59436,-8.90996,18.8350782056,0.14436000000000002,-0.12996000000000002,0.1942406013,16.45,-8.78,18.6464715161,0.0
2021-07-02 02:30:00,17.24372,-0.62312,17.254974876,0.06372,0.14688,0.1601061298,17.18,-0.77,17.1972468727,33.1,16.40372,-8.94312,18.683185627,0.06372,0.14688,0.1601061298,16.34,-9.09,18.6982271887,0.0
2021-07-02 03:00:00,17.03048,-0.6089600000000001,17.0413638337,0.060480000000000006,0.31104000000000004,0.31686544780000003,16.97,-0.92,16.9949198292,33.1,16.20048,-8.94896,18.5078209769,0.060480000000000006,0.31104000000000004,0.31686544780000003,16.14,-9.26,18.6077188285,0.0
2021-07-02 03:30:00,17.05496,-0.6587200000000001,17.0676762519,0.08496000000000001,0.34128000000000003,0.3516962326,16.97,-1.0,16.999438226,33.19,16.22496,-8.97872,18.5436441899,0.08496000000000001,0.34128000000000003,0.3516962326,16.14,-9.32,18.6376500665,0.0
2021-07-02 04:00:00,17.01892,-0.6519600000000001,17.0314030487,0.08892000000000001,0.33804,0.3495394227,16.93,-0.99,16.9589209562,33.14,16.19892,-9.02196,18.5418653702,0.08892000000000001,0.33804,0.3495394227,16.11,-9.36,18.6317390493,0.0
2021-07-02 04:30:00,17.25976,0.1602,17.2605034486,0.05976000000000001,0.3402,0.34540888470000003,17.2,-0.18,17.2009418347,33.23,16.42976,-8.1798,18.3533686744,0.05976000000000001,0.3402,0.34540888470000003,16.37,-8.52,18.4544655842,0.0
2021-07-02 05:00:00,17.25036,0.8212800000000001,17.269899275,0.09036000000000001,0.34128000000000003,0.3530396125,17.16,0.48,17.1667119741,33.15,16.41036,-7.55872,18.0674891274,0.09036000000000001,0.34128000000000003,0.3530396125,16.32,-7.9,18.1315305476,0.0
2021-07-02 05:30:00,17.7008,0.84308,17.7208663594,0.0108,0.34308000000000005,0.34324994740000003,17.69,0.5,17.6970647284,33.15,16.8608,-7.53692,18.4686691379,0.0108,0.34308000000000005,0.34324994740000003,16.85,-7.88,18.601529507,0.0
2021-07-02 06:00:00,18.46128,0.8993200000000001,18.4831716894,0.07128000000000001,0.31932000000000005,0.3271790042,18.39,0.58,18.3991440018,33.18,17.60128,-7.45068,19.1132856961,0.07128000000000001,0.31932000000000005,0.3271790042,17.53,-7.77,19.1748220331,0.0
2021-07-02 06:30:00,20.60452,1.46244,20.6563543537,0.16452000000000003,0.26244,0.3097443849,20.44,1.2,20.4751947488,33.15,19.69452,-6.82756,20.8444163647,0.16452000000000003,0.26244,0.3097443849,19.53,-7.09,20.7771268466,0.0
2021-07-02 07:00:00,22.7924,2.1236800000000002,22.8911230503,0.3024,0.19368000000000002,0.359106812,22.49,1.9300000000000002,22.5726604546,32.96,21.822400000000002,-6.19632,22.6850506568,0.3024,0.19368000000000002,0.359106812,21.52,-6.39,22.4486636573,0.0
2021-07-02 07:30:00,25.23316,3.02328,25.4136299167,0.5331600000000001,0.05328,0.5358155877,24.7,2.9699999999999998,24.8779199291,32.99,24.19316,-5.34672,24.7769329325,0.5331600000000001,0.05328,0.5358155877,23.66,-5.4,24.2684074467,0.0
2021-07-02 08:00:00,25.47708,3.94316,25.7804211779,0.93708,0.17316,0.9529445482000001,24.54,3.77,24.8278976154,32.99,24.45708,-4.42684,24.8544900272,0.93708,0.17316,0.9529445482000001,23.52,-4.6,23.9656086925,0.0
2021-07-02 08:30:00,26.57072,4.64836,26.9742546145,1.35072,0.28836,1.3811574885,25.22,4.36,25.5941008828,32.99,25.53072,-3.73164,25.8019921868,1.35072,0.28836,1.3811574885,24.18,-4.02,24.5118909919,0.0
2021-07-02 09:00:00,26.9816,5.11044,27.4613061516,1.6416,0.28044,1.6653819843000002,25.34,4.83,25.796210962099998,32.97,25.9416,-3.37956,26.1608110798,1.6416,0.28044,1.6653819843000002,24.3,-3.66,24.5740839097,0.0
2021-07-02 09:30:00,26.96012,5.33892,27.4836703732,2.04012,0.26892000000000005,2.0577676207,24.92,5.07,25.4305190667,33.17,25.93012,-3.10108,26.1148965225,2.04012,0.26892000000000005,2.0577676207,23.89,-3.37,24.1265206775,0.0
2021-07-02 10:00:00,26.7998,5.4436,27.3470667714,1.9998,0.2736,2.0184293399,24.8,5.17,25.3331581134,33.07,25.7698,-3.0264,25.9469013372,1.9998,0.2736,2.0184293399,23.77,-3.3,23.9979769981,0.0
2021-07-02 10:30:00,26.8452,5.472,27.3972178704,2.1852,0.252,2.1996824862,24.66,5.22,25.2064277517,33.1,25.8252,-2.958,25.9940516088,2.1852,0.252,2.1996824862,23.64,-3.21,23.8569423858,0.0
2021-07-02 11:00:00,27.12516,5.5589200000000005,27.6889128821,2.22516,-0.00108,2.2251602621,24.9,5.5600000000000005,25.5132044244,33.05,26.09516,-2.84108,26.2493640112,2.22516,-0.00108,2.2251602621,23.87,-2.84,24.038354769,0.0
2021-07-02 11:30:00,27.15052,5.67832,27.7379533184,2.90052,-0.03168,2.9006930022,24.25,5.71,24.9131812501,32.95,26.14052,-2.74168,26.2839037263,2.90052,-0.03168,2.9006930022,23.24,-2.71,23.3974720857,0.0
2021-07-02 12:00:00,27.76096,5.28964,28.260417397,3.4509600000000002,-0.18036000000000002,3.455669928,24.31,5.47,24.9178048792,32.95,26.75096,-3.05036,26.9243116356,3.4509600000000002,-0.18036000000000002,3.455669928,23.3,-2.87,23.4760920939,0.0
2021-07-02 12:30:00,28.28456,5.31156,28.7789680848,3.63456,-0.38844,3.6552581341,24.65,5.7,25.3004446601,32.8,27.26456,-3.04844,27.4344531279,3.63456,-0.38844,3.6552581341,23.63,-2.66,23.779245152,0.0
2021-07-02 13:00:00,27.42564,4.90892,27.8615007668,3.36564,-0.36108,3.3849536741,24.06,5.27,24.6303978855,32.85,26.41564,-3.43108,26.6375364209,3.36564,-0.36108,3.3849536741,23.05,-3.07,23.2535459662,0.0
2021-07-02 13:30:00,26.9824,4.78292,27.4030332899,2.9124,-0.21708000000000002,2.9204789824,24.07,5.0,24.5838341192,32.89,25.9724,-3.64708,26.2272140016,2.9124,-0.21708000000000002,2.9204789824,23.06,-3.43,23.3136976904,0.0
2021-07-02 14:00:00,26.7202,4.55716,27.1060287631,2.6802,-0.13284,2.6834899861,24.04,4.69,24.4932174285,33.05,25.7102,-3.84284,25.9958035711,2.6802,-0.13284,2.6834899861,23.03,-3.71,23.3269157841,0.0
2021-07-02 14:30:00,26.02172,4.35412,26.3834848482,2.96172,-0.24588000000000002,2.9719088702,23.06,4.6,23.5143275473,33.02,25.05172,-4.05588,25.377920276,2.96172,-0.24588000000000002,2.9719088702,22.09,-3.81,22.4161593499,0.0
2021-07-02 15:00:00,25.40064,4.33828,25.7684533057,2.87064,-0.17172,2.8757715083,22.53,4.51,22.9769667276,33.06,24.42064,-4.12172,24.7660298346,2.87064,-0.17172,2.8757715083,21.55,-3.95,21.9090164088,0.0
2021-07-02 15:30:00,24.95668,3.8986400000000003,25.2593600567,2.32668,0.00864,2.326696042,22.63,3.89,22.9619032312,33.16,23.98668,-4.57136,24.4183977704,2.32668,0.00864,2.326696042,21.66,-4.58,22.1389249965,0.0
2021-07-02 16:00:00,25.97532,3.777,26.2484852535,1.97532,0.117,1.9787819744,24.0,3.66,24.277471038,33.16,24.95532,-4.813,25.4152112976,1.97532,0.117,1.9787819744,22.98,-4.93,23.5028785471,0.0
2021-07-02 16:30:00,26.94556,3.29516,27.1462940959,1.28556,0.06516000000000001,1.2872102933,25.66,3.23,25.862492146,33.43,25.87556,-5.24484,26.4017603947,1.28556,0.06516000000000001,1.2872102933,24.59,-5.31,25.1567923233,0.0
2021-07-02 17:00:00,27.1602,3.2187200000000002,27.3502581794,1.4202,0.10872000000000001,1.4243553203000001,25.74,3.11,25.9272000031,33.38,26.0802,-5.34128,26.6215345929,1.4202,0.10872000000000001,1.4243553203000001,24.66,-5.45,25.255060879,0.0
2021-07-02 17:30:00,26.77732,3.24372,26.973071494,1.23732,0.15372000000000002,1.2468322344,25.54,3.09,25.7262453537,33.26,25.71732,-5.24628,26.2469808134,1.23732,0.15372000000000002,1.2468322344,24.48,-5.4,25.0685141163,0.0
2021-07-02 18:00:00,27.53256,3.202,27.7181287996,0.8625600000000001,0.07200000000000001,0.8655597920000001,26.67,3.13,26.8530407962,33.26,26.43256,-5.308,26.9602502242,0.8625600000000001,0.07200000000000001,0.8655597920000001,25.57,-5.38,26.1298545729,0.0
2021-07-02 18:30:00,27.70692,3.07076,27.8765669132,0.73692,0.14076000000000002,0.7502429367,26.97,2.93,27.1286896108,33.31,26.60692,-5.47924,27.1652399743,0.73692,0.14076000000000002,0.7502429367,25.87,-5.62,26.473407412,0.0
2021-07-02 19:00:00,27.29976,2.8222,27.4452492956,0.41976,0.23220000000000002,0.47970334330000003,26.88,2.59,27.0044903673,33.38,26.19976,-5.7378,26.8206967266,0.41976,0.23220000000000002,0.47970334330000003,25.78,-5.97,26.4622240184,0.0
2021-07-02 19:30:00,26.3532,2.72868,26.4940907521,0.2232,0.23868000000000003,0.3267818575,26.13,2.49,26.248371378,33.43,25.2532,-5.8813200000000005,25.9290191712,0.2232,0.23868000000000003,0.3267818575,25.03,-6.12,25.7673300906,0.0
2021-07-02 20:00:00,25.97424,2.64996,26.1090679952,0.17424,0.30996,0.35557668540000004,25.8,2.34,25.9058989421,33.55,24.89424,-5.87004,25.5769535868,0.17424,0.30996,0.35557668540000004,24.72,-6.18,25.4807927663,0.0
2021-07-02 20:30:00,25.52892,1.1276,25.5538106381,0.08892000000000001,0.3276,0.3394532757,25.44,0.8,25.4525755082,33.36,24.47892,-7.1224,25.4940406002,0.08892000000000001,0.3276,0.3394532757,24.39,-7.45,25.5024430202,0.0
2021-07-02 21:00:00,24.55084,-0.2038,24.5516858718,0.060840000000000005,0.2862,0.2925951907,24.49,-0.49,24.4949015103,32.89,23.52084,-8.3338,24.9535996751,0.060840000000000005,0.2862,0.2925951907,23.46,-8.62,24.99351916,0.0
2021-07-02 21:30:00,24.91932,-0.38568,24.9223044345,0.04932,0.27432,0.27871836110000003,24.87,-0.66,24.8787559978,32.75,23.869320000000002,-8.51568,25.3428736162,0.04932,0.27432,0.27871836110000003,23.82,-8.79,25.3900866481,0.0
2021-07-02 22:00:00,24.54608,-0.6852800000000001,24.5556439957,0.04608,0.32472,0.3279732379,24.5,-1.01,24.5208095299,32.75,23.50608,-8.85528,25.1187535687,0.04608,0.32472,0.3279732379,23.46,-9.18,25.1921416319,0.0
2021-07-02 22:30:00,23.7036,-0.8704400000000001,23.7195766984,0.0936,0.16956000000000002,0.19367899630000002,23.61,-1.04,23.6328944482,32.85,22.6936,-8.99044,24.4095778815,0.0936,0.16956000000000002,0.19367899630000002,22.6,-9.16,24.3857663402,0.0
2021-07-02 23:00:00,22.46076,-1.00532,22.4832472761,0.23076000000000002,0.09468000000000001,0.2494283063,22.23,-1.1,22.2571988354,32.75,21.48076,-9.14532,23.346518543,0.23076000000000002,0.09468000000000001,0.2494283063,21.25,-9.24,23.1719679786,0.0
2021-07-02 23:30:00,20.79612,-1.16816,20.8289031118,0.27612000000000003,0.051840000000000004,0.2809441937,20.52,-1.22,20.5562350638,32.9,19.87612,-9.36816,21.9732238882,0.27612000000000003,0.051840000000000004,0.2809441937,19.6,-9.42,21.746181274,0.0
2021-07-03 00:00:00,19.71668,-0.24396,19.7181892349,0.16668000000000002,0.08604,0.18757692820000002,19.55,-0.33,19.5527849679,32.9,18.81668,-8.50396,20.6490867087,0.16668000000000002,0.08604,0.18757692820000002,18.65,-8.59,20.533158549,0.0
2021-07-03 00:30:00,18.58852,0.3406,18.5916401684,0.30852,0.1206,0.3312536044,18.28,0.22,18.2813238033,32.89,17.71852,-7.8694,19.3874548962,0.30852,0.1206,0.3312536044,17.41,-7.99,19.155892044,0.0
2021-07-03 01:00:00,17.74264,0.40736000000000006,17.7473157503,0.15264000000000003,0.20736000000000002,0.25748230850000003,17.59,0.2,17.5911369729,32.89,16.90264,-7.84264,18.6334709901,0.15264000000000003,0.20736000000000002,0.25748230850000003,16.75,-8.05,18.5839984933,0.0
2021-07-03 01:30:00,17.27168,0.28896000000000005,17.2740970214,0.03168,0.31896,0.3205294121,17.24,-0.03,17.2400261021,32.97,16.44168,-7.98104,18.276373839,0.03168,0.31896,0.3205294121,16.41,-8.3,18.3896193544,0.0
2021-07-03 02:00:00,17.038,0.1578,17.0387307285,0.018000000000000002,0.3078,0.3083258666,17.02,-0.15,17.0206609742,32.99,16.208,-8.1422,18.1382106295,0.018000000000000002,0.3078,0.3083258666,16.19,-8.45,18.2624916153,0.0
2021-07-03 02:30:00,16.70844,0.11144000000000001,16.7088116306,0.028440000000000003,0.18144000000000002,0.1836554034,16.68,-0.07,16.6801468818,33.07,15.89844,-8.15856,17.8695969654,0.028440000000000003,0.18144000000000002,0.1836554034,15.87,-8.34,17.9279809237,0.0
2021-07-03 03:00:00,16.30868,0.07448,16.3088500702,0.05868,0.20448000000000002,0.2127331963,16.25,-0.13,16.2505199917,32.96,15.49868,-8.22552,17.5461751106,0.05868,0.20448000000000002,0.2127331963,15.44,-8.43,17.5914325738,0.0
2021-07-03 03:30:00,16.15228,0.02108,16.1522937555,0.06228,0.09108000000000001,0.1103375041,16.09,-0.07,16.0901522678,33.02,15.29228,-8.27892,17.3894894682,0.06228,0.09108000000000001,0.1103375041,15.23,-8.37,17.378429158,0.0
2021-07-03 04:00:00,16.03376,0.011,16.0337637733,0.023760000000000003,0.171,0.1726428035,16.01,-0.16,16.0107994804,32.99,15.23376,-8.299,17.3476466628,0.023760000000000003,0.171,0.1726428035,15.21,-8.47,17.4093365755,0.0
2021-07-03 04:30:00,16.07908,0.054200000000000005,16.0791713495,0.019080000000000003,0.2142,0.2150481025,16.06,-0.16,16.0607969914,33.09,15.26908,-8.2958,17.3771430818,0.019080000000000003,0.2142,0.2150481025,15.25,-8.51,17.4637510289,0.0
2021-07-03 05:00:00,15.94904,0.09024,15.9492952879,0.05904,0.12024000000000001,0.1339528992,15.89,-0.03,15.8900283197,33.17,15.14904,-8.32976,17.2880974829,0.05904,0.12024000000000001,0.1339528992,15.09,-8.45,17.2948142517,0.0
2021-07-03 05:30:00,16.0172,0.14752,16.0178793225,0.09720000000000001,0.04752000000000001,0.10819422540000001,15.92,0.1,15.9203140673,33.29,15.2172,-8.21248,17.291847894,0.09720000000000001,0.04752000000000001,0.10819422540000001,15.12,-8.26,17.2291032848,0.0
2021-07-03 06:00:00,16.34012,0.22676000000000002,16.3416933551,0.15012,0.08676,0.1733877504,16.19,0.14,16.1906053006,33.21,15.54012,-8.10324,17.5259187523,0.15012,0.08676,0.1733877504,15.39,-8.19,17.4335366464,0.0
2021-07-03 06:30:00,17.51856,0.39972,17.523119601,0.17856000000000002,0.09972,0.2045183415,17.34,0.30000000000000004,17.3425949615,33.11,16.66856,-7.89028,18.4417301507,0.17856000000000002,0.09972,0.2045183415,16.49,-7.99,18.3237605311,0.0
2021-07-03 07:00:00,18.305320000000002,0.58984,18.3148205432,0.17532,0.06984,0.18871864770000002,18.13,0.52,18.1374557201,33.02,17.45532,-7.70016,19.0782771845,0.17532,0.06984,0.18871864770000002,17.28,-7.77,18.9465379423,0.0
2021-07-03 07:30:00,19.523,0.8394800000000001,19.5410402914,0.423,0.06948,0.42866825210000004,19.1,0.77,19.1155146413,33.0,18.633,-7.46052,20.0710749007,0.423,0.06948,0.42866825210000004,18.21,-7.53,19.7054560972,0.0
2021-07-03 08:00:00,20.83692,1.02208,20.861972165,0.37692000000000003,0.08208,0.3857535649,20.46,0.9400000000000001,20.4815819702,33.02,19.91692,-7.22792,21.1878863932,0.37692000000000003,0.08208,0.3857535649,19.54,-7.31,20.8625909225,0.0
2021-07-03 08:30:00,22.24516,1.3782,22.2878123347,0.5151600000000001,0.0882,0.5226557812,21.73,1.29,21.7682567056,32.9,21.28516,-6.8518,22.3607960383,0.5151600000000001,0.0882,0.5226557812,20.77,-6.94,21.8987785047,0.0
2021-07-03 09:00:00,23.36256,1.6282800000000002,23.4192336662,0.6825600000000001,0.008280000000000001,0.6826102197,22.68,1.62,22.7377835331,32.83,22.38256,-6.52172,23.313340042,0.6825600000000001,0.008280000000000001,0.6826102197,21.7,-6.53,22.661220179,0.0
2021-07-03 09:30:00,23.63304,2.09576,23.7257832246,0.9230400000000001,-0.08424000000000001,0.9268760538,22.71,2.18,22.8143923873,32.64,22.66304,-6.10424,23.4707291753,0.9230400000000001,-0.08424000000000001,0.9268760538,21.74,-6.02,22.5581027571,0.0
2021-07-03 10:00:00,24.28128,1.0216,24.3027616743,0.70128,0.0216,0.70161257,23.58,1.0,23.601194885,32.76,23.28128,-7.1484,24.3540062618,0.70128,0.0216,0.70161257,22.58,-7.17,23.6910383901,0.0
2021-07-03 10:30:00,24.84268,1.04692,24.8647298612,0.9226800000000001,-0.07308,0.9255695915000001,23.92,1.12,23.9462063801,32.71,23.82268,-7.15308,24.8734122281,0.9226800000000001,-0.07308,0.9255695915000001,22.9,-7.08,23.9694889391,0.0
2021-07-03 11:00:00,25.43224,0.925,25.4490561007,1.09224,-0.135,1.1005513244,24.34,1.06,24.3630704141,32.79,24.40224,-7.275,25.4636003349,1.09224,-0.135,1.1005513244,23.31,-7.14,24.3790012101,0.0
2021-07-03 11:30:00,24.97204,1.08572,24.9956310118,1.38204,-0.13428,1.3885480474,23.59,1.22,23.6215261996,32.79,23.962040000000002,-7.17428,25.0129897149,1.38204,-0.13428,1.3885480474,22.58,-7.04,23.6520189413,0.0
2021-07-03 12:00:00,24.538240000000002,1.0102,24.559025354,1.66824,-0.1998,1.6801621165,22.87,1.21,22.9019868134,32.92,23.55824,-7.1798,24.6280368673,1.66824,-0.1998,1.6801621165,21.89,-6.98,22.9759112986,0.0
2021-07-03 12:30:00,25.99048,0.72784,26.0006692548,1.86048,-0.18216000000000002,1.8693763923,24.13,0.91,24.1471530413,32.82,24.95048,-7.47216,26.0453379186,1.86048,-0.18216000000000002,1.8693763923,23.09,-7.29,24.213471457,0.0
2021-07-03 13:00:00,25.98836,0.59804,25.9952400899,2.08836,-0.20196000000000003,2.0981027933,23.9,0.8,23.913385373,32.82,24.97836,-7.57196,26.1008246332,2.08836,-0.20196000000000003,2.0981027933,22.89,-7.37,24.0472243721,0.0
2021-07-03 13:30:00,25.74228,0.5404800000000001,25.7479532823,2.67228,-0.47952000000000006,2.714962215,23.07,1.02,23.0925377557,32.75,24.75228,-7.67952,25.9162187178,2.67228,-0.47952000000000006,2.714962215,22.08,-7.2,23.2242631745,0.0
2021-07-03 14:00:00,24.05792,0.49944000000000005,24.0631036037,3.15792,-0.52056,3.2005376798,20.9,1.02,20.924875149000002,32.87,23.11792,-7.72056,24.3730439593,3.15792,-0.52056,3.2005376798,19.96,-7.2,21.2188972381,0.0
2021-07-03 14:30:00,23.9162,0.48848,23.9211879962,3.7062,-0.55152,3.7470111756,20.21,1.04,20.2367413385,32.99,22.9962,-7.79152,24.2803006231,3.7062,-0.55152,3.7470111756,19.29,-7.24,20.6039243835,0.0
2021-07-03 15:00:00,23.44728,0.26828,23.448814758,3.43728,-0.5317200000000001,3.4781633022,20.01,0.8,20.0259856187,32.99,22.52728,-8.03172,23.9162469956,3.43728,-0.5317200000000001,3.4781633022,19.09,-7.5,20.5104388056,0.0
2021-07-03 15:30:00,22.8658,0.35792,22.8686011021,3.5658000000000003,-0.53208,3.605279291,19.3,0.89,19.3205098276,33.04,21.9758,-7.94208,23.3669086609,3.5658000000000003,-0.53208,3.605279291,18.41,-7.41,19.84530675,0.0
2021-07-03 16:00:00,22.57752,0.35464,22.5803051104,4.09752,-0.5853600000000001,4.1391202544,18.48,0.9400000000000001,18.5038914826,33.04,21.71752,-7.91536,23.1150080874,4.09752,-0.5853600000000001,4.1391202544,17.62,-7.33,19.0838491924,0.0
2021-07-03 16:30:00,22.1362,0.38544,22.1395554254,4.6962,-0.66456,4.7429879226,17.44,1.05,17.4715797797,33.0,21.2862,-7.91456,22.7099663239,4.6962,-0.66456,4.7429879226,16.59,-7.25,18.1049882629,0.0
2021-07-03 17:00:00,22.38624,0.377,22.3894142473,4.5662400000000005,-0.6930000000000001,4.6185275508,17.82,1.07,17.8520951151,33.08,21.53624,-7.913,22.9439578612,4.5662400000000005,-0.6930000000000001,4.6185275508,16.97,-7.22,18.4420524888,0.0
2021-07-03 17:30:00,23.22208,0.38764000000000004,23.2253151603,4.31208,-0.61236,4.3553436944,18.91,1.0,18.936422576600002,32.96,22.33208,-7.86236,23.6756943276,4.31208,-0.61236,4.3553436944,18.02,-7.25,19.4237715184,0.0
2021-07-03 18:00:00,24.36008,0.44848000000000005,24.3642080092,3.25008,-0.55152,3.2965427825,21.11,1.0,21.1336721845,32.96,23.41008,-7.82152,24.6821397111,3.25008,-0.55152,3.2965427825,20.16,-7.27,21.4307839334,0.0
2021-07-03 18:30:00,24.23312,0.44420000000000004,24.2371908144,2.01312,-0.4158,2.0556122627,22.22,0.86,22.2366364363,33.0,23.26312,-7.8358,24.5473524799,2.01312,-0.4158,2.0556122627,21.25,-7.42,22.5081962849,0.0
2021-07-03 19:00:00,24.46956,0.25808000000000003,24.4709209447,1.8795600000000001,-0.42192,1.9263338963,22.59,0.68,22.6002322997,33.0,23.47956,-8.05192,24.8218281655,1.8795600000000001,-0.42192,1.9263338963,21.6,-7.63,22.9080095163,0.0
2021-07-03 19:30:00,25.13344,0.22832000000000002,25.1344770436,0.7034400000000001,-0.21168,0.7345993847000001,24.43,0.44,24.4339620201,33.07,24.09344,-8.05168,25.4032163683,0.7034400000000001,-0.21168,0.7345993847000001,23.39,-7.84,24.6689622806,0.0
2021-07-03 20:00:00,24.93356,0.07104,24.9336612024,0.49356000000000005,-0.13896,0.5127488227,24.44,0.21,24.4409021928,32.98,23.89356,-8.20896,25.2643866689,0.49356000000000005,-0.13896,0.5127488227,23.4,-8.07,24.7524726038,0.0
2021-07-03 20:30:00,24.6714,0.042760000000000006,24.6714370554,0.40140000000000003,-0.14724,0.4275530115,24.27,0.19,24.2707437051,33.04,23.6514,-8.14724,25.0153201374,0.40140000000000003,-0.14724,0.4275530115,23.25,-8.0,24.5878526919,0.0
2021-07-03 21:00:00,24.34024,-0.11264,24.3405006322,0.30024,-0.06264,0.3067047884,24.04,-0.05,24.0400519966,32.82,23.32024,-8.36264,24.774328274,0.30024,-0.06264,0.3067047884,23.02,-8.3,24.4706027715,0.0
2021-07-03 21:30:00,23.9206,-0.22148,23.9216253158,0.2106,0.038520000000000006,0.21409378880000002,23.71,-0.26,23.711425516,32.94,22.8906,-8.50148,24.4183277591,0.2106,0.038520000000000006,0.21409378880000002,22.68,-8.54,24.2345620963,0.0
2021-07-03 22:00:00,23.51996,-0.46384000000000003,23.524533278,0.12996000000000002,0.05616,0.1415752351,23.39,-0.52,23.3957795339,33.01,22.51996,-8.72384,24.1506518079,0.12996000000000002,0.05616,0.1415752351,22.39,-8.78,24.0499584199,0.0
2021-07-03 22:30:00,23.17516,-0.5914,23.1827046521,0.06516000000000001,0.2286,0.2377052494,23.11,-0.8200000000000001,23.1245432387,32.98,22.17516,-8.7814,23.8505913341,0.06516000000000001,0.2286,0.2377052494,22.11,-9.01,23.8753471179,0.0
2021-07-03 23:00:00,22.0712,-0.806,22.0859119223,0.061200000000000004,0.324,0.3297293436,22.01,-1.13,22.03898818,32.89,21.1012,-9.056,22.9623992091,0.061200000000000004,0.324,0.3297293436,21.04,-9.38,23.0361889209,0.0
