Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-03 23:30:00,20.79676,-0.9282,20.8174633838,0.08676,0.3618,0.37205716980000003,20.71,-1.29,20.7501373489,33.01,19.87676,-9.2182,21.910289805,0.08676,0.3618,0.37205716980000003,19.79,-9.58,21.9868256008,0.0
2021-07-04 00:00:00,19.49316,-1.08492,19.523328051100002,0.08316000000000001,0.23508,0.2493555534,19.41,-1.32,19.4548323046,33.11,18.59316,-9.37492,20.8229374439,0.08316000000000001,0.23508,0.2493555534,18.51,-9.61,20.85598715,0.0
2021-07-04 00:30:00,18.41104,-1.14472,18.4465925786,0.04104,0.21528000000000003,0.2191569301,18.37,-1.3599999999999999,18.4202741565,33.13,17.54104,-9.48472,19.9411132528,0.04104,0.21528000000000003,0.2191569301,17.5,-9.7,20.0084981945,0.0
2021-07-04 01:00:00,17.65168,-1.18468,17.6913898133,0.03168,0.17532,0.17815926810000002,17.62,-1.3599999999999999,17.6724078722,33.23,16.80168,-9.55468,19.3284339957,0.03168,0.17532,0.17815926810000002,16.77,-9.73,19.3882902805,0.0
2021-07-04 01:30:00,17.104,0.01616,17.104007634,0.234,0.05616,0.24064485370000002,16.87,-0.04,16.8700474214,33.27,16.284,-8.36384,18.3063506889,0.234,0.05616,0.24064485370000002,16.05,-8.42,18.1245386148,0.0
2021-07-04 02:00:00,16.49464,0.006240000000000001,16.4946411803,0.49464,-0.11376000000000001,0.5075530191000001,16.0,0.12,16.0004499937,33.23,15.68464,-8.34376,17.7658735464,0.49464,-0.11376000000000001,0.5075530191000001,15.19,-8.23,17.2762553813,0.0
2021-07-04 02:30:00,16.0334,-0.010320000000000001,16.0334033213,0.6534,-0.13032000000000002,0.6662693617000001,15.38,0.12,15.3804681333,33.25,15.2534,-8.35032,17.3894811786,0.6534,-0.13032000000000002,0.6662693617000001,14.6,-8.22,16.7549515069,0.0
2021-07-04 03:00:00,15.71036,-0.059120000000000006,15.7104712375,0.5403600000000001,-0.06912,0.5447627961,15.17,0.01,15.170003296,33.22,14.94036,-8.36912,17.1247343484,0.5403600000000001,-0.06912,0.5447627961,14.4,-8.3,16.6207701386,0.0
2021-07-04 03:30:00,15.5336,-0.04252,15.5336581947,0.5436,-0.09252,0.5514171836,14.99,0.05,14.9900833887,33.18,14.7536,-8.37252,16.963720232,0.5436,-0.09252,0.5514171836,14.21,-8.28,16.4463521791,0.0
2021-07-04 04:00:00,15.30292,-0.0616,15.3030439811,0.6829200000000001,-0.1116,0.6919785303,14.62,0.05,14.6200854991,33.21,14.54292,-8.3716,16.7803518642,0.6829200000000001,-0.1116,0.6919785303,13.86,-8.26,16.1346583478,0.0
2021-07-04 04:30:00,15.302,0.00128,15.3020000535,0.522,-0.10872000000000001,0.5332016864,14.78,0.11,14.7804093313,33.18,14.532,-8.38872,16.7794412076,0.522,-0.10872000000000001,0.5332016864,14.01,-8.28,16.273859407,0.0
2021-07-04 05:00:00,15.32632,-0.01712,15.3263295618,0.25632000000000005,-0.08712,0.2707209574,15.07,0.07,15.0701625738,33.33,14.53632,-8.42712,16.8024090724,0.25632000000000005,-0.08712,0.2707209574,14.28,-8.34,16.5370493136,0.0
2021-07-04 05:30:00,15.13568,-0.00644,15.1356813701,0.26568,-0.13644,0.2986665967,14.87,0.13,14.8705682474,33.36,14.36568,-8.37644,16.6294169752,0.26568,-0.13644,0.2986665967,14.1,-8.24,16.3311848927,0.0
2021-07-04 06:00:00,15.5012,0.054880000000000005,15.5012971475,0.1512,0.07488,0.1687259743,15.35,-0.02,15.3500130293,33.27,14.7212,-8.38512,16.9417816907,0.1512,0.07488,0.1687259743,14.57,-8.46,16.8480414292,0.0
2021-07-04 06:30:00,16.08816,0.011,16.0881637605,0.12816000000000002,0.171,0.2136960121,15.96,-0.16,15.9608019849,33.34,15.28816,-8.409,17.448183779,0.12816000000000002,0.171,0.2136960121,15.16,-8.58,17.4195866771,0.0
2021-07-04 07:00:00,16.5644,0.08136,16.5645998083,0.19440000000000002,0.26136000000000004,0.3257305782,16.37,-0.18,16.3709895852,33.34,15.7444,-8.31864,17.8069060426,0.19440000000000002,0.26136000000000004,0.3257305782,15.55,-8.58,17.7600365991,0.0
2021-07-04 07:30:00,17.59576,0.21428000000000003,17.5970646955,0.27576,0.31428,0.4181094307,17.32,-0.1,17.3202886812,33.3,16.75576,-8.17572,18.6439773304,0.27576,0.31428,0.4181094307,16.48,-8.49,18.5383521382,0.0
2021-07-04 08:00:00,18.44228,0.29896,18.4447029979,0.5122800000000001,0.31896,0.6034619126,17.93,-0.02,17.9300111545,33.2,17.59228,-7.95104,19.305630077300002,0.5122800000000001,0.31896,0.6034619126,17.08,-8.27,18.9768095316,0.0
2021-07-04 08:30:00,20.25808,0.7442000000000001,20.2717448417,0.56808,0.3042,0.644400905,19.69,0.44,19.6949155875,32.98,19.34808,-7.6258,20.7966589943,0.56808,0.3042,0.644400905,18.78,-7.93,20.3856150263,0.0
2021-07-04 09:00:00,22.02684,1.1274,22.0556729924,0.8168400000000001,0.2574,0.8564358386,21.21,0.87,21.2278354996,33.2,21.06684,-7.2826,22.2900877151,0.8168400000000001,0.2574,0.8564358386,20.25,-7.54,21.6081952046,0.0
2021-07-04 09:30:00,23.7772,1.52288,23.8259187301,0.9072,0.18288000000000001,0.9254495850000001,22.87,1.34,22.909223033499998,33.24,22.7872,-6.88712,23.8052285377,0.9072,0.18288000000000001,0.9254495850000001,21.88,-7.07,22.9938970164,0.0
2021-07-04 10:00:00,24.85364,1.77568,24.9169914057,1.13364,0.08568,1.1368732172,23.72,1.69,23.7801282587,33.18,23.83364,-6.58432,24.72641635,1.13364,0.08568,1.1368732172,22.7,-6.67,23.6596470811,0.0
2021-07-04 10:30:00,26.22388,1.9639600000000002,26.2973196569,0.80388,0.00396,0.8038897536,25.42,1.96,25.4954505746,33.05,25.16388,-6.31604,25.9444255657,0.80388,0.00396,0.8038897536,24.36,-6.32,25.1664856506,0.0
2021-07-04 11:00:00,26.75444,2.11732,26.8380905374,1.23444,-0.11268,1.2395720616,25.52,2.23,25.617246144,32.9,25.68444,-6.15268,26.4110948144,1.23444,-0.11268,1.2395720616,24.45,-6.04,25.1849975184,0.0
2021-07-04 11:30:00,27.13916,2.30404,27.2367877296,1.8291600000000001,-0.25596,1.8469818156,25.31,2.56,25.4391371709,32.88,26.08916,-5.87596,26.7426845217,1.8291600000000001,-0.25596,1.8469818156,24.26,-5.62,24.902449678700002,0.0
2021-07-04 12:00:00,27.49356,2.4994,27.6069346693,1.66356,-0.2106,1.6768375692,25.83,2.71,25.9717731393,32.65,26.42356,-5.7006,27.0314883688,1.66356,-0.2106,1.6768375692,24.76,-5.49,25.3613426301,0.0
2021-07-04 12:30:00,27.91196,2.68032,28.0403571009,2.27196,-0.31968,2.2943403287,25.64,3.0,25.8149104201,32.69,26.85196,-5.59968,27.4296221619,2.27196,-0.31968,2.2943403287,24.58,-5.28,25.1407000698,0.0
2021-07-04 13:00:00,29.0832,2.8642000000000003,29.2238971371,2.2032,-0.5058,2.2605140743,26.88,3.37,27.0904281989,32.85,27.9832,-5.4958,28.51777165,2.2032,-0.5058,2.2605140743,25.78,-4.99,26.2584938639,0.0
2021-07-04 13:30:00,29.37172,2.80356,29.5052179187,2.6017200000000003,-0.5864400000000001,2.6669943442,26.77,3.39,26.9837914312,32.97,28.26172,-5.63644,28.8182975422,2.6017200000000003,-0.5864400000000001,2.6669943442,25.66,-5.05,26.1522102316,0.0
2021-07-04 14:00:00,28.83408,2.55736,28.9472668764,1.32408,-0.33264000000000005,1.3652242365,27.51,2.89,27.6613846363,33.15,27.71408,-5.92264,28.3398640578,1.32408,-0.33264000000000005,1.3652242365,26.39,-5.59,26.9755481872,0.0
2021-07-04 14:30:00,27.84312,2.21616,27.931177857,1.11312,-0.21384000000000003,1.1334741638,26.73,2.43,26.8402272718,33.23,26.74312,-6.15384,27.4420154887,1.11312,-0.21384000000000003,1.1334741638,25.63,-5.94,26.3093234425,0.0
2021-07-04 15:00:00,27.2624,2.16972,27.3486039614,1.2024,-0.26028,1.2302485271,26.06,2.43,26.1730491155,33.04,26.1924,-6.19028,26.913962626100002,1.2024,-0.26028,1.2302485271,24.99,-5.93,25.6839444011,0.0
2021-07-04 15:30:00,26.85156,2.07412,26.9315474529,1.50156,-0.24588000000000002,1.5215582171,25.35,2.32,25.4559403676,33.02,25.79156,-6.26588,26.541774986,1.50156,-0.24588000000000002,1.5215582171,24.29,-6.02,25.0248776221,0.0
2021-07-04 16:00:00,26.573,1.97728,26.6464625269,2.223,-0.43272000000000005,2.2647241771,24.35,2.41,24.4689721893,32.98,25.543,-6.41272,26.3356759321,2.223,-0.43272000000000005,2.2647241771,23.32,-5.98,24.0745259559,0.0
2021-07-04 16:30:00,26.27356,2.03848,26.352520862,2.74356,-0.46152000000000004,2.7821075076,23.53,2.5,23.6624364764,33.1,25.26356,-6.34152,26.0473096458,2.74356,-0.46152000000000004,2.7821075076,22.52,-5.88,23.2749822771,0.0
2021-07-04 17:00:00,25.96736,2.00048,26.0443027474,3.26736,-0.56952,3.3166239461,22.7,2.5700000000000003,22.8450191508,33.06,24.97736,-6.41952,25.7891207605,3.26736,-0.56952,3.3166239461,21.71,-5.85,22.4843634555,0.0
2021-07-04 17:30:00,26.32428,2.01312,26.4011433399,5.53428,-1.04688,5.6324251307,20.79,3.06,21.0139881983,33.15,25.38428,-6.40688,26.1803319775,5.53428,-1.04688,5.6324251307,19.85,-5.36,20.5609362627,0.0
2021-07-04 18:00:00,26.16588,2.04236,26.245466476,6.72588,-1.36764,6.8635195741,19.44,3.41,19.7368107859,33.15,25.27588,-6.32764,26.0558848966,6.72588,-1.36764,6.8635195741,18.55,-4.96,19.2016691983,0.0
2021-07-04 18:30:00,26.6626,1.91372,26.7311908264,6.0426,-1.19628,6.1598782941,20.62,3.11,20.8532131817,33.04,25.7226,-6.51628,26.5351475556,6.0426,-1.19628,6.1598782941,19.68,-5.32,20.3863876153,0.0
2021-07-04 19:00:00,26.49564,1.8888800000000001,26.562884005,5.61564,-1.1311200000000001,5.728424309,20.88,3.02,21.0972699656,33.16,25.54564,-6.53112,26.3673140738,5.61564,-1.1311200000000001,5.728424309,19.93,-5.4,20.6486052798,0.0
2021-07-04 19:30:00,26.34108,1.9561600000000001,26.4136150027,6.03108,-1.29384,6.1683018662,20.31,3.25,20.5683883666,33.18,25.41108,-6.46384,26.2203015679,6.03108,-1.29384,6.1683018662,19.38,-5.17,20.057749126,0.0
2021-07-04 20:00:00,25.94648,1.7858800000000001,26.0078678819,5.76648,-1.2841200000000002,5.9077284776,20.18,3.07,20.4121850864,33.15,25.03648,-6.54412,25.8776126674,5.76648,-1.2841200000000002,5.9077284776,19.27,-5.26,19.9749968711,0.0
2021-07-04 20:30:00,25.67344,1.68392,25.7286048592,6.37344,-1.39608,6.5245518467,19.3,3.08,19.5442165358,32.98,24.77344,-6.54608,25.6237095831,6.37344,-1.39608,6.5245518467,18.4,-5.15,19.1071321762,0.0
2021-07-04 21:00:00,24.92596,1.52236,24.9724060093,6.73596,-1.54764,6.911464873,18.19,3.07,18.4472491174,32.79,24.07596,-6.70764,24.9928846733,6.73596,-1.54764,6.911464873,17.34,-5.16,18.0914676022,0.0
2021-07-04 21:30:00,24.04764,1.33884,24.0848807785,5.59764,-1.27116,5.740158649,18.45,2.61,18.6336952857,32.97,23.16764,-6.9611600000000005,24.1908514053,5.59764,-1.27116,5.740158649,17.57,-5.69,18.4683783804,0.0
2021-07-04 22:00:00,23.15184,0.79588,23.1655157586,8.87184,-0.38412,8.8801516406,14.28,1.18,14.3286705594,32.97,22.40184,-7.44412,23.6062991161,8.87184,-0.38412,8.8801516406,13.53,-7.06,15.2612089954,0.0
2021-07-04 22:30:00,22.54516,0.6803600000000001,22.5554234976,5.37516,-1.16964,5.5009456237,17.17,1.85,17.2693775221,32.95,21.72516,-7.46964,22.9734215727,5.37516,-1.16964,5.5009456237,16.35,-6.3,17.5217721706,0.0
2021-07-04 23:00:00,20.95092,0.68552,20.9621322035,5.11092,-1.10448,5.2288984803,15.84,1.79,15.9408186741,32.71,20.16092,-7.54448,21.5263065507,5.11092,-1.10448,5.2288984803,15.05,-6.44,16.369975565,0.0
2021-07-04 23:30:00,19.35632,0.577,19.364918098,4.57632,-0.963,4.6765450647,14.78,1.54,14.8600134589,32.88,18.59632,-7.6530000000000005,20.1094884704,4.57632,-0.963,4.6765450647,14.02,-6.69,15.5343651303,0.0
2021-07-05 00:00:00,18.04672,0.5200800000000001,18.0542124161,3.7267200000000003,-0.88992,3.8315009546,14.32,1.4100000000000001,14.3892494592,32.88,17.29672,-7.77992,18.9658555822,3.7267200000000003,-0.88992,3.8315009546,13.57,-6.89,15.2189684276,0.0
2021-07-05 00:30:00,16.86328,0.44276000000000004,16.869091522,4.46328,-1.04724,4.5844934263,12.4,1.49,12.4891993338,33.03,16.16328,-7.93724,18.0069819563,4.46328,-1.04724,4.5844934263,11.7,-6.89,13.5780005892,0.0
2021-07-05 01:00:00,16.42108,0.28316,16.4235211801,4.32108,-0.9068400000000001,4.4152113372,12.1,1.19,12.1583757139,33.17,15.73108,-8.09684,17.6925322086,4.32108,-0.9068400000000001,4.4152113372,11.41,-7.19,13.4864450468,0.0
2021-07-05 01:30:00,15.83356,0.13628,15.8341464725,4.18356,-0.87372,4.2738227516,11.65,1.01,11.6936991581,33.16,15.15356,-8.20372,17.2316976097,4.18356,-0.87372,4.2738227516,10.97,-7.33,13.1935514552,0.0
2021-07-05 02:00:00,15.26952,0.16544,15.2704162165,5.15952,-1.11456,5.2785311048,10.11,1.28,10.1907065506,33.16,14.639520000000001,-8.16456,16.7623263846,5.15952,-1.11456,5.2785311048,9.48,-7.05,11.814097511,0.0
2021-07-05 02:30:00,15.2022,0.21164000000000002,15.2036731197,4.9122,-1.00836,5.0146284737,10.29,1.22,10.362070256500001,33.13,14.5522,-8.10836,16.6586922275,4.9122,-1.00836,5.0146284737,9.64,-7.1,11.9724517122,0.0
2021-07-05 03:00:00,14.763,0.20432000000000003,14.7644138273,4.6530000000000005,-0.9856800000000001,4.7562563075,10.11,1.19,10.1797937111,33.11,14.123,-8.10568,16.2837703638,4.6530000000000005,-0.9856800000000001,4.7562563075,9.47,-7.12,11.8480082714,0.0
2021-07-05 03:30:00,14.82908,0.07232000000000001,14.8292563478,3.07908,-0.6976800000000001,3.1571333562,11.75,0.77,11.7752027583,33.11,14.14908,-8.27768,16.3925730448,3.07908,-0.6976800000000001,3.1571333562,11.07,-7.58,13.4164563131,0.0
2021-07-05 04:00:00,14.82748,0.09132000000000001,14.8277612097,2.69748,-0.5986800000000001,2.7631170972,12.13,0.6900000000000001,12.1496090472,33.2,14.13748,-8.25868,16.3729696785,2.69748,-0.5986800000000001,2.7631170972,11.44,-7.66,13.7676868064,0.0
2021-07-05 04:30:00,15.1096,0.34140000000000004,15.1134564584,2.2896,-0.49860000000000004,2.3432605745,12.82,0.84,12.8474900272,33.2,14.3996,-8.0286,16.4865672024,2.2896,-0.49860000000000004,2.3432605745,12.11,-7.53,14.2601893396,0.0
2021-07-05 05:00:00,15.4018,0.45436000000000004,15.4085004543,2.0718,-0.48564,2.1279571071,13.33,0.9400000000000001,13.3631021847,33.2,14.6718,-7.89564,16.6614178943,2.0718,-0.48564,2.1279571071,12.6,-7.41,14.617390328,0.0
2021-07-05 05:30:00,16.23708,0.66708,16.2507772938,1.11708,-0.32292000000000004,1.1628177212,15.12,0.99,15.1523760513,33.15,15.46708,-7.68292,17.2701425429,1.11708,-0.32292000000000004,1.1628177212,14.35,-7.36,16.1273711435,0.0
2021-07-05 06:00:00,17.31664,0.80644,17.3354078799,1.19664,-0.40356000000000003,1.2628570636,16.12,1.21,16.1653487435,33.15,16.50664,-7.61356,18.1778838142,1.19664,-0.40356000000000003,1.2628570636,15.31,-7.21,16.9227716406,0.0
2021-07-05 06:30:00,19.836,1.423,19.8869762659,1.116,-0.297,1.1548441453,18.72,1.72,18.7988510287,33.28,18.966,-6.907,20.1845437154,1.116,-0.297,1.1548441453,17.85,-6.61,19.0345632994,0.0
2021-07-05 07:00:00,21.92084,2.26276,22.0373162868,0.96084,-0.23724,0.9896950658,20.96,2.5,21.1085669812,33.05,20.98084,-6.19724,21.8769611858,0.96084,-0.23724,0.9896950658,20.02,-5.96,20.8883220963,0.0
2021-07-05 07:30:00,24.61644,3.103,24.8112419535,0.9464400000000001,-0.117,0.9536444168,23.67,3.22,23.8880158238,33.26,23.60644,-5.357,24.2066407928,0.9464400000000001,-0.117,0.9536444168,22.66,-5.24,23.2579706767,0.0
2021-07-05 08:00:00,26.14152,3.6018,26.3884829263,6.04152,0.5418000000000001,6.0657655041,20.1,3.06,20.3315911822,33.2,25.24152,-4.8682,25.706685962,6.04152,0.5418000000000001,6.0657655041,19.2,-5.41,19.9476339449,0.0
2021-07-05 08:30:00,27.1852,4.00796,27.4790618909,7.8552,0.59796,7.8779263262,19.33,3.41,19.6284742148,33.44,26.3152,-4.54204,26.704304492,7.8552,0.59796,7.8779263262,18.46,-5.14,19.1622336903,0.0
2021-07-05 09:00:00,27.92556,4.43944,28.2762361149,3.80556,-0.16056,3.8089455794,24.12,4.6,24.55472256,33.44,26.87556,-4.12056,27.1896072062,3.80556,-0.16056,3.8089455794,23.07,-3.96,23.4074026752,0.0
2021-07-05 09:30:00,28.42876,4.72704,28.8190787899,2.7687600000000003,-0.37296,2.7937664718,25.66,5.1,26.1619112452,33.34,27.37876,-3.76296,27.6361424063,2.7687600000000003,-0.37296,2.7937664718,24.61,-3.39,24.8423871639,0.0
2021-07-05 10:00:00,29.24356,4.78192,29.6319516799,3.01356,-0.29808,3.028266098,26.23,5.08,26.717396954,33.17,28.18356,-3.66808,28.4212572762,3.01356,-0.29808,3.028266098,25.17,-3.37,25.3946017886,0.0
2021-07-05 10:30:00,29.60012,4.77168,29.98226199,3.93012,-0.32832,3.9438099899,25.67,5.1,26.1717194697,33.08,28.53012,-3.6783200000000003,28.7662612315,3.93012,-0.32832,3.9438099899,24.6,-3.35,24.8270517783,0.0
2021-07-05 11:00:00,29.73356,5.06256,30.1614672061,3.73356,-0.7574400000000001,3.8096175172,26.0,5.82,26.64343071,33.09,28.66356,-3.36744,28.8606882113,3.73356,-0.7574400000000001,3.8096175172,24.93,-2.61,25.0662522129,0.0
2021-07-05 11:30:00,29.37508,4.96388,29.7915328518,9.05508,0.35388000000000003,9.0619923229,20.32,4.61,20.8363744447,32.99,28.48508,-3.43612,28.6915789607,9.05508,0.35388000000000003,9.0619923229,19.43,-3.79,19.7961865014,0.0
2021-07-05 12:00:00,29.88448,5.05636,30.3092217208,9.65448,0.39636000000000005,9.6626127585,20.23,4.66,20.7597808274,33.03,28.964480000000002,-3.40364,29.1637766231,9.65448,0.39636000000000005,9.6626127585,19.31,-3.8,19.680348066,0.0
2021-07-05 12:30:00,30.615,4.9740400000000005,31.0164359481,9.045,0.5540400000000001,9.0619526219,21.57,4.42,22.0182038323,33.14,29.675,-3.46596,29.87672177,9.045,0.5540400000000001,9.0619526219,20.63,-4.02,21.0180232182,0.0
2021-07-05 13:00:00,30.64704,4.84568,31.0277565322,8.44704,0.62568,8.4701806488,22.2,4.22,22.5975308386,33.14,29.68704,-3.67432,29.913558321,8.44704,0.62568,8.4701806488,21.24,-4.3,21.6708929212,0.0
2021-07-05 13:30:00,31.41272,4.7620000000000005,31.7716166066,5.02272,0.162,5.0253318496,26.39,4.6,26.7879095862,33.3,30.30272,-3.818,30.5422979391,5.02272,0.162,5.0253318496,25.28,-3.98,25.5913813617,0.0
2021-07-05 14:00:00,33.01024,5.0456,33.393622508199996,1.29024,-0.014400000000000001,1.2903203546,31.72,5.06,32.1210522866,33.37,31.76024,-3.5444,31.957403152,1.29024,-0.014400000000000001,1.2903203546,30.47,-3.5300000000000002,30.6737966349,0.0
2021-07-05 14:30:00,33.90248,5.04688,34.2760725271,0.76248,0.14688,0.7764982194000001,33.14,4.9,33.500292536,33.29,32.62248,-3.56312,32.8164901457,0.76248,0.14688,0.7764982194000001,31.86,-3.71,32.0752817603,0.0
2021-07-05 15:00:00,34.22352,4.89392,34.5716614318,0.6235200000000001,0.22392,0.6625083824,33.6,4.67,33.9229848333,33.33,32.93352,-3.75608,33.1470191202,0.6235200000000001,0.22392,0.6625083824,32.31,-3.98,32.5542086373,0.0
2021-07-05 15:30:00,34.65696,4.87064,34.9975429202,0.60696,0.26064000000000004,0.6605555625,34.05,4.61,34.360654825,33.42,33.34696,-3.76936,33.5593178723,0.60696,0.26064000000000004,0.6605555625,32.74,-4.03,32.9870959619,0.0
2021-07-05 16:00:00,34.96412,4.57772,35.2625184548,0.65412,0.29772000000000004,0.7186864217000001,34.31,4.28,34.5759237042,33.42,33.63412,-4.03228,33.8749658328,0.65412,0.29772000000000004,0.7186864217000001,32.98,-4.33,33.2630320326,0.0
2021-07-05 16:30:00,35.42828,4.1644,35.672191566,0.54828,0.2844,0.6176522633,34.88,3.88,35.0951392646,33.36,34.09828,-4.4756,34.3907501273,0.54828,0.2844,0.6176522633,33.55,-4.76,33.8859867792,0.0
2021-07-05 17:00:00,34.25504,3.63672,34.44754705,3.69504,0.39672,3.7162760070000003,30.56,3.24,30.7312739729,33.43,33.06504,-4.99328,33.4399419162,3.69504,0.39672,3.7162760070000003,29.37,-5.39,29.8604922933,0.0
2021-07-05 17:30:00,32.76484,2.98384,32.9004261579,7.76484,0.48384000000000005,7.7798998304,25.0,2.5,25.1246890528,33.5,31.70484,-5.56616,32.1897346459,7.76484,0.48384000000000005,7.7798998304,23.94,-6.05,24.6926325045,0.0
2021-07-05 18:00:00,32.36556,2.769,32.4837934225,10.01556,0.8190000000000001,10.0489901539,22.35,1.9500000000000002,22.4349058389,33.44,31.41556,-5.721,31.9322290345,10.01556,0.8190000000000001,10.0489901539,21.4,-6.54,22.3770328685,0.0
2021-07-05 18:30:00,32.61104,2.51676,32.7080114158,10.75104,1.34676,10.8350645397,21.86,1.17,21.8912882216,33.39,31.62104,-5.88324,32.1636857897,10.75104,1.34676,10.8350645397,20.87,-7.23,22.0868694024,0.0
2021-07-05 19:00:00,33.48432,2.6412,33.5883256996,7.56432,0.6912,7.5958340228,25.92,1.9500000000000002,25.9932472,33.22,32.42432,-5.5188,32.8906321147,7.56432,0.6912,7.5958340228,24.86,-6.21,25.6238892442,0.0
2021-07-05 19:30:00,34.9856,2.83496,35.1002735824,1.5156,-0.00504,1.51560838,33.47,2.84,33.5902738899,32.72,33.6856,-5.42504,34.1196527878,1.5156,-0.00504,1.51560838,32.17,-5.42,32.6233857838,0.0
2021-07-05 20:00:00,34.22288,2.79868,34.3371245919,0.7228800000000001,-0.21132,0.7531345410000001,33.5,3.01,33.6349535454,32.79,32.94288,-5.46132,33.3925045308,0.7228800000000001,-0.21132,0.7531345410000001,32.22,-5.25,32.644921504,0.0
2021-07-05 20:30:00,33.6472,2.6826,33.7539688126,0.4572,-0.16740000000000002,0.48688253200000003,33.19,2.85,33.3121389286,32.77,32.3772,-5.5974,32.8574796142,0.4572,-0.16740000000000002,0.48688253200000003,31.92,-5.43,32.3785623523,0.0
2021-07-05 21:00:00,31.65052,2.52264,31.7508917802,2.18052,-0.5673600000000001,2.2531233521000003,29.47,3.09,29.6315541273,32.8,30.49052,-5.8273600000000005,31.0423893159,2.18052,-0.5673600000000001,2.2531233521000003,28.31,-5.26,28.7945081569,0.0
2021-07-05 21:30:00,30.6414,2.22348,30.721967015,2.3814,-0.59652,2.4549749633,28.26,2.8200000000000003,28.4003521105,32.96,29.5014,-6.10652,30.1267686364,2.3814,-0.59652,2.4549749633,27.12,-5.51,27.674076317,0.0
2021-07-05 22:00:00,29.36948,1.6734,29.4171144579,1.50948,-0.42660000000000003,1.5686036562,27.86,2.1,27.9390336268,32.96,28.24948,-6.5565999999999995,29.0003814428,1.50948,-0.42660000000000003,1.5686036562,26.74,-6.13,27.4336381109,0.0
2021-07-05 22:30:00,27.80524,1.48008,27.8446046527,0.9752400000000001,-0.34992,1.0361163371,26.83,1.83,26.8923371985,32.78,26.71524,-6.82992,27.5744783353,0.9752400000000001,-0.34992,1.0361163371,25.74,-6.48,26.5431347056,0.0
2021-07-05 23:00:00,25.80644,1.29168,25.8387457648,0.8564400000000001,-0.32832,0.9172150762,24.95,1.62,25.0025378712,32.94,24.75644,-7.09832,25.7539796594,0.8564400000000001,-0.32832,0.9172150762,23.9,-6.77,24.8403482262,0.0
2021-07-05 23:30:00,23.59336,1.07132,23.617670559,1.23336,-0.41868000000000005,1.3024860199,22.36,1.49,22.4095894652,33.13,22.61336,-7.42868,23.8022968856,1.23336,-0.41868000000000005,1.3024860199,21.38,-7.01,22.4998777774,0.0
2021-07-06 00:00:00,22.2104,0.6488400000000001,22.2198753711,0.5904,-0.28116,0.653928976,21.62,0.93,21.6399930684,33.31,21.2404,-7.89116,22.6588834302,0.5904,-0.28116,0.653928976,20.65,-7.61,22.0076032316,0.0
2021-07-06 00:30:00,21.2088,0.47556000000000004,21.2141310158,0.1188,-0.06444000000000001,0.1351515949,21.09,0.54,21.0969120963,33.44,20.2588,-8.06444,21.8049116016,0.1188,-0.06444000000000001,0.1351515949,20.14,-8.0,21.670708341,0.0
2021-07-06 01:00:00,20.66608,0.41612000000000005,20.6702689489,0.04608,0.18612,0.1917394607,20.62,0.23,20.6212826953,33.4,19.72608,-8.09388,21.3220338059,0.04608,0.18612,0.1917394607,19.68,-8.28,21.3508969367,0.0
2021-07-06 01:30:00,18.3596,0.0432,18.3596508246,3.9996,0.4932,4.0298940929,14.36,-0.45,14.3670491055,33.42,17.5896,-8.4668,19.5212891582,3.9996,0.4932,4.0298940929,13.59,-8.96,16.2778899124,0.0
2021-07-06 02:00:00,17.09684,-0.09820000000000001,17.0971220159,5.67684,0.5418000000000001,5.7026361997,11.42,-0.64,11.4379193912,33.42,16.43684,-8.5482,18.5267760937,5.67684,0.5418000000000001,5.7026361997,10.76,-9.09,14.0856558243,0.0
2021-07-06 02:30:00,18.83816,-0.045840000000000006,18.8382157725,0.48816000000000004,0.07416,0.4937609657,18.35,-0.12,18.3503923664,33.11,17.93816,-8.44584,19.8269966836,0.48816000000000004,0.07416,0.4937609657,17.45,-8.52,19.4188799883,0.0
2021-07-06 03:00:00,18.63016,-0.19944,18.6312274942,0.11016000000000001,0.16056,0.1947170748,18.52,-0.36,18.5234985896,33.11,17.75016,-8.61944,19.7322813161,0.11016000000000001,0.16056,0.1947170748,17.64,-8.78,19.704263498,0.0
2021-07-06 03:30:00,18.47376,-0.06464,18.4738730879,0.11376000000000001,0.22536,0.25244497860000004,18.36,-0.29,18.3622901622,33.22,17.59376,-8.50464,19.54147621,0.11376000000000001,0.22536,0.25244497860000004,17.48,-8.73,19.5387640346,0.0
2021-07-06 04:00:00,18.4884,-0.034,18.4884312628,0.0684,0.216,0.22657131330000002,18.42,-0.25,18.4216964474,33.22,17.6084,-8.424,19.5197214775,0.0684,0.216,0.22657131330000002,17.54,-8.64,19.5525241337,0.0
2021-07-06 04:30:00,18.59848,0.1666,18.5992261632,0.07848000000000001,0.0666,0.10293041530000001,18.52,0.1,18.5202699764,33.16,17.71848,-8.2634,19.5506601697,0.07848000000000001,0.0666,0.10293041530000001,17.64,-8.33,19.5079086526,0.0
2021-07-06 05:00:00,19.0114,0.40140000000000003,19.0156370369,0.13140000000000002,0.0414,0.13776763050000002,18.88,0.36,18.8834318915,33.18,18.1214,-7.9786,19.8000807049,0.13140000000000002,0.0414,0.13776763050000002,17.99,-8.02,19.6967129237,0.0
2021-07-06 05:30:00,19.16928,0.5784,19.1780041266,0.8092800000000001,-0.2016,0.8340123970000001,18.36,0.78,18.3765611582,33.08,18.27928,-7.8916,19.910033347,0.8092800000000001,-0.2016,0.8340123970000001,17.47,-7.69,19.0876137849,0.0
2021-07-06 06:00:00,20.10616,0.777,20.1211679319,0.86616,-0.243,0.8996011036,19.24,1.02,19.2670184512,33.26,19.20616,-7.623,20.6636567661,0.86616,-0.243,0.8996011036,18.34,-7.38,19.7691679137,0.0
2021-07-06 06:30:00,22.65372,1.6408800000000001,22.7130692997,1.32372,-0.33912000000000003,1.3664688114999999,21.33,1.98,21.4217016131,33.08,21.68372,-6.76912,22.7157368054,1.32372,-0.33912000000000003,1.3664688114999999,20.36,-6.43,21.3512177639,0.0
2021-07-06 07:00:00,25.35224,2.6228800000000003,25.4875572096,1.63224,-0.35712000000000005,1.6708507151,23.72,2.98,23.9064593782,33.08,24.33224,-5.80712,25.0156060513,1.63224,-0.35712000000000005,1.6708507151,22.7,-5.45,23.345074427,0.0
2021-07-06 07:30:00,27.3068,3.68968,27.5549462845,4.7268,-0.94032,4.819423196,22.58,4.63,23.049800433,33.03,26.3368,-4.61032,26.737278933,4.7268,-0.94032,4.819423196,21.61,-3.67,21.9194206128,0.0
2021-07-06 08:00:00,28.47244,4.358,28.8040275579,5.84244,-1.062,5.9381772585,22.63,5.42,23.2700085948,32.74,27.48244,-3.922,27.7608824131,5.84244,-1.062,5.9381772585,21.64,-2.86,21.8281744541,0.0
2021-07-06 08:30:00,30.49828,4.7792,30.870468665,4.68828,-0.8208000000000001,4.7595884274,25.81,5.6,26.4105300969,32.41,29.42828,-3.3908,29.6229841238,4.68828,-0.8208000000000001,4.7595884274,24.74,-2.5700000000000003,24.8731280703,0.0
2021-07-06 09:00:00,30.68416,5.20376,31.1222877219,5.47416,-0.78624,5.5303346231,25.21,5.99,25.911854429999998,32.41,29.68416,-2.97624,29.8329911246,5.47416,-0.78624,5.5303346231,24.21,-2.19,24.3088502402,0.0
2021-07-06 09:30:00,28.2288,5.22048,28.7074652464,12.6288,-0.11952000000000002,12.6293655609,15.6,5.34,16.4886506422,32.43,27.4488,-2.89952,27.6015187566,12.6288,-0.11952000000000002,12.6293655609,14.82,-2.7800000000000002,15.078487987900001,0.0
2021-07-06 10:00:00,30.18624,6.08836,30.7941100347,9.96624,-1.6016400000000002,10.0941166244,20.22,7.69,21.6329494059,32.43,29.28624,-2.05164,29.358015601,9.96624,-1.6016400000000002,10.0941166244,19.32,-0.45,19.3252399726,0.0
2021-07-06 10:30:00,30.42668,5.96392,31.0056639598,8.266680000000001,-1.39608,8.3837364933,22.16,7.36,23.350271947,32.28,29.45668,-2.14608,29.5347533592,8.266680000000001,-1.39608,8.3837364933,21.19,-0.75,21.2032686159,0.0
2021-07-06 11:00:00,29.63856,6.5806000000000004,30.3603118435,11.24856,-1.8594,11.4012047799,18.39,8.44,20.2342704341,32.28,28.81856,-1.5594000000000001,28.8607194788,11.24856,-1.8594,11.4012047799,17.57,0.30000000000000004,17.5725609972,0.0
2021-07-06 11:30:00,28.56296,6.5136,29.2962398427,13.42296,-1.7964,13.5426329833,15.14,8.31,17.2706600916,32.23,27.79296,-1.5864,27.8381984065,13.42296,-1.7964,13.5426329833,14.37,0.21,14.3715343648,0.0
2021-07-06 12:00:00,27.064,6.5486,27.8450041832,17.694,-1.4814,17.7559055517,9.37,8.03,12.3400891407,32.23,26.524,-1.5314,26.5681719725,17.694,-1.4814,17.7559055517,8.83,-0.05,8.8301415617,0.0
2021-07-06 12:30:00,28.23776,6.73048,29.0287865893,18.61776,-1.7395200000000002,18.6988480193,9.62,8.47,12.8173827282,32.22,27.62776,-1.35952,27.6611897294,18.61776,-1.7395200000000002,18.6988480193,9.01,0.38,9.0180097583,0.0
2021-07-06 13:00:00,27.8944,6.67396,28.6816891665,16.8444,-2.5160400000000003,17.0312732537,11.05,9.19,14.3721466733,32.18,27.2344,-1.43604,27.2722341263,16.8444,-2.5160400000000003,17.0312732537,10.39,1.08,10.4459800881,0.0
2021-07-06 13:30:00,27.0574,6.5628,27.8419330974,14.5674,-2.9772,14.8685191798,12.49,9.54,15.7166058677,32.22,26.3674,-1.7972000000000001,26.4285775364,14.5674,-2.9772,14.8685191798,11.8,1.18,11.8588532329,0.0
2021-07-06 14:00:00,27.01072,6.38624,27.7554148997,14.58072,-2.99376,14.8848914896,12.43,9.38,15.5720679423,32.7,26.31072,-1.89376,26.3787852991,14.58072,-2.99376,14.8848914896,11.73,1.1,11.7814642553,0.0
2021-07-06 14:30:00,26.822,6.50028,27.5984297394,14.382,-2.97972,14.6874318817,12.44,9.48,15.6404603513,32.54,26.132,-1.8197200000000002,26.1952821111,14.382,-2.97972,14.6874318817,11.75,1.16,11.8071207328,0.0
2021-07-06 15:00:00,27.72572,6.44532,28.4650258988,13.54572,-2.88468,13.8494732398,14.18,9.33,16.9741362078,32.64,26.97572,-1.88468,27.0414771827,13.54572,-2.88468,13.8494732398,13.43,1.0,13.4671786206,0.0
2021-07-06 15:30:00,28.7896,6.4102,29.4946051372,13.4496,-2.8098,13.7399678384,15.34,9.22,17.8975976041,32.64,28.0096,-1.9398,28.0766899082,13.4496,-2.8098,13.7399678384,14.56,0.87,14.585969285600001,0.0
2021-07-06 16:00:00,29.57012,6.32544,30.2391003174,13.740120000000001,-2.91456,14.0458377325,15.83,9.24,18.3293889696,32.64,28.79012,-2.00456,28.8598210391,13.740120000000001,-2.91456,14.0458377325,15.05,0.91,15.0774865279,0.0
2021-07-06 16:30:00,28.58708,5.83948,29.1773999801,14.52708,-2.99052,14.8316979202,14.06,8.83,16.6027859108,32.6,27.83708,-2.4805200000000003,27.9473791687,14.52708,-2.99052,14.8316979202,13.31,0.51,13.3197672652,0.0
2021-07-06 17:00:00,28.21892,5.34248,28.720193915,16.55892,-2.65752,16.770815249,11.66,8.0,14.1405657595,32.6,27.55892,-3.00752,27.722540434,16.55892,-2.65752,16.770815249,11.0,-0.35000000000000003,11.0055667732,0.0
2021-07-06 17:30:00,30.78516,4.90144,31.1729079538,13.11516,-2.69856,13.3899084351,17.67,7.6,19.2350955287,32.76,29.91516,-3.42856,30.1109917057,13.11516,-2.69856,13.3899084351,16.8,-0.73,16.8158526397,0.0
2021-07-06 18:00:00,32.3564,5.1138,32.7580153764,12.6864,-2.8062,12.9930559685,19.67,7.92,21.2046056318,32.72,31.4564,-3.2562,31.6244832274,12.6864,-2.8062,12.9930559685,18.77,-0.45,18.7753934712,0.0
2021-07-06 18:30:00,33.28036,4.91992,33.6420566336,11.97036,-2.62008,12.2537479057,21.31,7.54,22.6045946657,32.76,32.32036,-3.46008,32.505043057,11.97036,-2.62008,12.2537479057,20.35,-0.84,20.3673292309,0.0
2021-07-06 19:00:00,33.17692,4.49168,33.4795939329,11.26692,-2.39832,11.5193500298,21.91,6.89,22.9678079058,32.78,32.21692,-3.84832,32.4459473757,11.26692,-2.39832,11.5193500298,20.95,-1.45,21.0001190473,0.0
2021-07-06 19:30:00,32.19696,4.20572,32.4704837346,11.04696,-2.38428,11.3013325037,21.15,6.59,22.1528914591,32.8,31.26696,-4.13428,31.5391036455,11.04696,-2.38428,11.3013325037,20.22,-1.75,20.2955881905,0.0
2021-07-06 20:00:00,31.08892,3.9376,31.3372883404,10.70892,-2.2824,10.9494436994,20.38,6.22,21.3080454289,32.8,30.15892,-4.4024,30.4785429659,10.70892,-2.2824,10.9494436994,19.45,-2.12,19.5651961401,0.0
2021-07-06 20:30:00,30.5562,3.71332,30.7810023206,10.0062,-2.05668,10.2153791443,20.55,5.77,21.3446808362,32.9,29.6362,-4.67668,30.0029279615,10.0062,-2.05668,10.2153791443,19.63,-2.62,19.8040728134,0.0
2021-07-06 21:00:00,29.56084,3.49004,29.7661492422,10.14084,-2.19996,10.3767268398,19.42,5.69,20.2364151964,32.9,28.66084,-4.82996,29.0649662499,10.14084,-2.19996,10.3767268398,18.52,-2.63,18.7058092581,0.0
2021-07-06 21:30:00,28.45092,3.14168,28.623853725,8.98092,-2.12832,9.2296625111,19.47,5.27,20.1706172439,32.79,27.57092,-5.06832,28.032900265,8.98092,-2.12832,9.2296625111,18.59,-2.94,18.8210440731,0.0
2021-07-06 22:00:00,27.35004,2.90576,27.5039656991,9.05004,-2.24424,9.3241534296,18.3,5.15,19.010852164,32.59,26.50004,-5.29424,27.0237136082,9.05004,-2.24424,9.3241534296,17.45,-3.05,17.7145420488,0.0
2021-07-06 22:30:00,25.476,2.40364,25.5891395176,9.126,-2.19636,9.3865794222,16.35,4.6,16.9847725919,32.54,24.666,-5.79636,25.3379033318,9.126,-2.19636,9.3865794222,15.54,-3.6,15.9515391107,0.0
2021-07-06 23:00:00,23.71176,2.08004,23.802817663,8.23176,-2.01996,8.4759725754,15.48,4.1,16.0137565861,32.6,22.94176,-6.17996,23.7595508691,8.23176,-2.01996,8.4759725754,14.71,-4.16,15.2869127034,0.0
2021-07-06 23:30:00,21.94564,1.70676,22.0119091563,7.05564,-1.71324,7.2606643709,14.89,3.42,15.2777125251,32.77,21.16564,-6.67324,22.1927116123,7.05564,-1.71324,7.2606643709,14.11,-4.96,14.9563932818,0.0
2021-07-07 00:00:00,20.30672,1.47812,20.3604448845,7.05672,-1.63188,7.2429503307,13.25,3.11,13.6100918439,33.04,19.57672,-6.96188,20.7777703109,7.05672,-1.63188,7.2429503307,12.52,-5.33,13.6073252331,0.0
2021-07-07 00:30:00,19.15364,1.34612,19.2008844667,6.80364,-1.61388,6.9924334751,12.35,2.96,12.6997677144,33.3,18.43364,-7.18388,19.784014140300002,6.80364,-1.61388,6.9924334751,11.63,-5.57,12.8950300504,0.0
2021-07-07 01:00:00,18.38256,1.4372,18.4386565669,6.80256,-1.6128,6.9911334127,11.58,3.05,11.9749279747,33.3,17.68256,-7.1228,19.0632423264,6.80256,-1.6128,6.9911334127,10.88,-5.51,12.195675463,0.0
2021-07-07 01:30:00,17.47084,0.8853200000000001,17.4932570383,6.45084,-1.44468,6.6106306059,11.02,2.33,11.2636273021,33.36,16.81084,-7.49468,18.4058297778,6.45084,-1.44468,6.6106306059,10.36,-6.05,11.9971704997,0.0
2021-07-07 02:00:00,17.47368,0.82496,17.4931429922,5.50368,-1.26504,5.6471957416,11.97,2.09,12.151090486,33.02,16.77368,-7.41504,18.3395517651,5.50368,-1.26504,5.6471957416,11.27,-6.15,12.8388239337,0.0
2021-07-07 02:30:00,17.24616,0.6799200000000001,17.2595575248,5.18616,-1.18008,5.3187258203,12.06,1.8599999999999999,12.202589889,32.8,16.53616,-7.58008,18.1907174227,5.18616,-1.18008,5.3187258203,11.35,-6.4,13.0300613966,0.0
2021-07-07 03:00:00,16.90676,0.6686000000000001,16.9199751672,5.30676,-1.2114,5.4432703091,11.6,1.88,11.7513573684,32.8,16.23676,-7.5814,17.91954244,5.30676,-1.2114,5.4432703091,10.93,-6.37,12.6507628228,0.0
2021-07-07 03:30:00,17.04664,0.5898,17.0568402505,4.61664,-1.0602,4.7368121062,12.43,1.65,12.5390350506,32.78,16.32664,-7.6502,18.030106315,4.61664,-1.0602,4.7368121062,11.71,-6.59,13.436971385,0.0
2021-07-07 04:00:00,17.02908,0.7478,17.045491207,4.87908,-1.1322,5.0087222409,12.15,1.88,12.2945882404,32.78,16.33908,-7.5922,18.0168542228,4.87908,-1.1322,5.0087222409,11.46,-6.46,13.1553487221,0.0
2021-07-07 04:30:00,17.58924,0.9051600000000001,17.6125148234,4.44924,-1.01484,4.5635114554000005,13.14,1.92,13.2795331243,32.98,16.84924,-7.38484,18.3965418055,4.44924,-1.01484,4.5635114554000005,12.4,-6.37,13.9404770363,0.0
2021-07-07 05:00:00,18.04268,1.00948,18.070897915,3.53268,-0.83052,3.6289931734,14.51,1.8399999999999999,14.6261990961,32.84,17.27268,-7.27052,18.7404891999,3.53268,-0.83052,3.6289931734,13.74,-6.44,15.1743599536,0.0
2021-07-07 05:30:00,18.90692,1.1908400000000001,18.9443850202,3.07692,-0.74916,3.1668087078,15.83,1.94,15.9484325249,32.82,18.10692,-7.09916,19.4488720648,3.07692,-0.74916,3.1668087078,15.03,-6.35,16.3163537593,0.0
2021-07-07 06:00:00,20.03996,1.13172,20.071890468,2.64996,-0.6382800000000001,2.7257456521,17.39,1.77,17.4798455371,32.87,19.18996,-7.10828,20.4641689145,2.64996,-0.6382800000000001,2.7257456521,16.54,-6.47,17.760419477,0.0
2021-07-07 06:30:00,22.93612,2.09436,23.0315423814,2.07612,-0.57564,2.1544455584,20.86,2.67,21.0301806935,32.75,21.98612,-6.16564,22.8342853898,2.07612,-0.57564,2.1544455584,19.91,-5.59,20.6798500962,0.0
2021-07-07 07:00:00,25.34952,2.54956,25.4774100023,3.17952,-0.10044,3.1811060378000002,22.17,2.65,22.3278167316,32.75,24.35952,-5.82044,25.0452338065,3.17952,-0.10044,3.1811060378000002,21.18,-5.72,21.9387966853,0.0
2021-07-07 07:30:00,29.48276,3.56584,29.6976152599,0.93276,-0.25416,0.966767047,28.55,3.8200000000000003,28.8044250073,32.71,28.34276,-4.70416,28.730491915800002,0.93276,-0.25416,0.966767047,27.41,-4.45,27.7688782633,0.0
2021-07-07 08:00:00,31.65356,4.4978,31.9715195997,1.48356,-0.4122,1.5397594337,30.17,4.91,30.5669265711,32.71,30.46356,-3.7222,30.6901166618,1.48356,-0.4122,1.5397594337,28.98,-3.31,29.168416138,0.0
2021-07-07 08:30:00,33.23656,5.3092,33.6579340613,1.18656,-0.2808,1.2193331266,32.05,5.59,32.5338377693,32.52,32.00656,-3.0008,32.1469233936,1.18656,-0.2808,1.2193331266,30.82,-2.7199999999999998,30.9397931473,0.0
2021-07-07 09:00:00,34.3798,3.89404,34.5996271015,2.3598,-0.43596,2.3997327271,32.02,4.33,32.3114422457,32.72,33.1398,-4.47596,33.4407021751,2.3598,-0.43596,2.3997327271,30.78,-4.04,31.0440010308,0.0
2021-07-07 09:30:00,33.82972,5.13304,34.2169264388,2.52972,-0.42696000000000006,2.5654976359,31.3,5.5600000000000005,31.7899921359,32.92,32.61972,-3.16696,32.7730951929,2.52972,-0.42696000000000006,2.5654976359,30.09,-2.74,30.2144948659,0.0
2021-07-07 10:00:00,33.26284,5.73956,33.7543934008,2.38284,-0.37044000000000005,2.4114626804,30.88,6.11,31.4786673797,32.67,32.06284,-2.60044,32.1681208195,2.38284,-0.37044000000000005,2.4114626804,29.68,-2.23,29.7636573693,0.0
2021-07-07 10:30:00,33.51648,5.80276,34.0150915802,2.79648,-0.41724000000000006,2.8274351642,30.72,6.22,31.3433693147,32.74,32.31648,-2.51724,32.4143699122,2.79648,-0.41724000000000006,2.8274351642,29.52,-2.1,29.5946008589,0.0
2021-07-07 11:00:00,33.33172,5.85944,33.8428219165,2.69172,-0.43056000000000005,2.7259380903,30.64,6.29,31.2789657757,32.7,32.14172,-2.43056,32.2334885867,2.69172,-0.43056000000000005,2.7259380903,29.45,-2.0,29.5178335926,0.0
2021-07-07 11:30:00,33.0676,5.8737200000000005,33.5852163369,3.1176,-0.38628,3.1414394787,29.95,6.26,30.5972237303,32.65,31.9076,-2.43628,32.0004749652,3.1176,-0.38628,3.1414394787,28.79,-2.05,28.8628931329,0.0
2021-07-07 12:00:00,33.08792,5.99056,33.6258421313,3.24792,-0.37944000000000006,3.2700090275,29.84,6.37,30.5123335719,32.69,31.91792,-2.29944,32.0006412661,3.24792,-0.37944000000000006,3.2700090275,28.67,-1.92,28.7342182772,0.0
2021-07-07 12:30:00,33.4348,5.92584,33.9558747604,3.4848,-0.43416000000000005,3.5117411558000002,29.95,6.36,30.6178395711,32.65,32.2648,-2.3541600000000003,32.3505701394,3.4848,-0.43416000000000005,3.5117411558000002,28.78,-1.92,28.843973374,0.0
2021-07-07 13:00:00,32.41256,5.66704,32.904245746,4.01256,-0.55296,4.0504817633,28.4,6.22,29.0731560034,32.65,31.30256,-2.59296,31.4097708383,4.01256,-0.55296,4.0504817633,27.29,-2.04,27.3661414891,0.0
2021-07-07 13:30:00,31.3674,5.39244,31.8275382635,4.3074,-0.54756,4.3420636469,27.06,5.94,27.7042812576,32.6,30.2674,-2.93756,30.4096162671,4.3074,-0.54756,4.3420636469,25.96,-2.39,26.0697851928,0.0
2021-07-07 14:00:00,31.10172,5.5218,31.5880873463,4.13172,-0.5382,4.1666256609,26.97,6.06,27.6424401962,32.78,30.01172,-2.7982,30.1418854851,4.13172,-0.5382,4.1666256609,25.88,-2.26,25.9784911032,0.0
2021-07-07 14:30:00,30.76672,5.55068,31.263414849,4.44672,-0.5893200000000001,4.4856010546,26.32,6.14,27.0266905114,32.73,29.68672,-2.74932,29.8137569726,4.44672,-0.5893200000000001,4.4856010546,25.24,-2.16,25.3322561174,0.0
2021-07-07 15:00:00,30.64036,5.52144,31.1338715968,4.41036,-0.62856,4.4549257012,26.23,6.15,26.941332558,32.69,29.57036,-2.78856,29.7015531143,4.41036,-0.62856,4.4549257012,25.16,-2.16,25.2525483863,0.0
2021-07-07 15:30:00,30.88088,5.37516,31.3451925277,4.34088,-0.6548400000000001,4.3899948292,26.54,6.03,27.2164013051,32.72,29.79088,-2.95484,29.937060821,4.34088,-0.6548400000000001,4.3899948292,25.45,-2.3,25.5537179291,0.0
2021-07-07 16:00:00,30.92516,5.22836,31.3640123281,4.38516,-0.6116400000000001,4.4276101584,26.54,5.84,27.1749369824,32.78,29.84516,-3.12164,30.0079691368,4.38516,-0.6116400000000001,4.4276101584,25.46,-2.51,25.5834262756,0.0
2021-07-07 16:30:00,31.10604,4.7812,31.4713456643,4.67604,-0.6588,4.7222206134,26.43,5.44,26.9840415802,32.81,30.02604,-3.5788,30.2385662279,4.67604,-0.6588,4.7222206134,25.35,-2.92,25.5176194031,0.0
2021-07-07 17:00:00,32.09396,4.04688,32.3480989583,4.8639600000000005,-0.75312,4.9219200132,27.23,4.8,27.6498264009,32.83,30.96396,-4.32312,31.2642956968,4.8639600000000005,-0.75312,4.9219200132,26.1,-3.5700000000000003,26.3430237444,0.0
2021-07-07 17:30:00,32.44872,4.39816,32.7454308419,4.42872,-0.68184,4.4809002024,28.02,5.08,28.476776503,32.89,31.32872,-3.96184,31.5782341657,4.42872,-0.68184,4.4809002024,26.9,-3.2800000000000002,27.0992324615,0.0
2021-07-07 18:00:00,32.99744,4.24856,33.269825798,3.99744,-0.63144,4.047004204,29.0,4.88,29.4077268758,32.89,31.82744,-4.12144,32.0931800329,3.99744,-0.63144,4.047004204,27.83,-3.49,28.0479767541,0.0
2021-07-07 18:30:00,33.24904,4.09156,33.4998436437,3.56904,-0.65844,3.6292684876,29.68,4.75,30.0576928589,32.89,32.06904,-4.31844,32.3584958018,3.56904,-0.65844,3.6292684876,28.5,-3.66,28.7340494884,0.0
2021-07-07 19:00:00,33.18952,3.86896,33.4142647579,3.08952,-0.6710400000000001,3.1615547618,30.1,4.54,30.4404599177,32.99,31.98952,-4.53104,32.3088178879,3.08952,-0.6710400000000001,3.1615547618,28.9,-3.86,29.1566390381,0.0
2021-07-07 19:30:00,33.264,3.559,33.4538514524,2.574,-0.621,2.6478513931,30.69,4.18,30.9733514493,32.57,32.064,-4.621,32.3952733744,2.574,-0.621,2.6478513931,29.49,-4.0,29.7600420027,0.0
2021-07-07 20:00:00,33.15048,3.45452,33.3299869886,1.77048,-0.46548000000000006,1.8306477162,31.38,3.92,31.6238960282,32.57,31.94048,-4.65548,32.2779763409,1.77048,-0.46548000000000006,1.8306477162,30.17,-4.19,30.4595633587,0.0
2021-07-07 20:30:00,32.31792,3.28848,32.4847972725,1.5379200000000002,-0.46152000000000004,1.6056770026,30.78,3.75,31.0075942311,32.39,31.10792,-4.87152,31.487051209,1.5379200000000002,-0.46152000000000004,1.6056770026,29.57,-4.41,29.8970399873,0.0
2021-07-07 21:00:00,32.03888,3.21348,32.1996317582,1.11888,-0.41652000000000006,1.1938933641,30.92,3.63,31.1323513407,32.52,30.82888,-5.04652,31.2391934301,1.11888,-0.41652000000000006,1.1938933641,29.71,-4.63,30.0686048895,0.0
2021-07-07 21:30:00,31.41816,2.94408,31.555797959,0.6681600000000001,-0.29592,0.7307574372000001,30.75,3.24,30.9202215387,32.71,30.21816,-5.31592,30.6821804837,0.6681600000000001,-0.29592,0.7307574372000001,29.55,-5.02,29.9733698472,0.0
2021-07-07 22:00:00,30.1554,2.30464,30.2433383523,0.4554,-0.22536,0.5081105092,29.7,2.5300000000000002,29.8075644762,32.77,28.9754,-6.02536,29.5952490831,0.4554,-0.22536,0.5081105092,28.52,-5.8,29.1037866952,0.0
2021-07-07 22:30:00,28.80952,1.7747600000000001,28.8641337249,0.6595200000000001,-0.25524,0.7071874490000001,28.15,2.03,28.2231004675,32.94,27.66952,-6.53524,28.4308230427,0.6595200000000001,-0.25524,0.7071874490000001,27.01,-6.28,27.7304615901,0.0
2021-07-07 23:00:00,27.2556,1.5718,27.3008843556,0.6156,-0.2682,0.6714868577,26.64,1.8399999999999999,26.7034679396,32.94,26.1656,-6.7782,27.0292918627,0.6156,-0.2682,0.6714868577,25.55,-6.51,26.3663156319,0.0
2021-07-07 23:30:00,24.40792,1.29776,24.4423963585,2.3479200000000002,0.07776000000000001,2.3492073012,22.06,1.22,22.093709512,33.03,23.47792,-7.09224,24.5257537243,2.3479200000000002,0.07776000000000001,2.3492073012,21.13,-7.17,22.3133547455,0.0
2021-07-08 00:00:00,20.52896,0.448,20.533847732,6.70896,0.738,6.7494287374,13.82,-0.29,13.8230423569,33.14,19.77896,-8.002,21.336336674400002,6.70896,0.738,6.7494287374,13.07,-8.74,15.7229927177,0.0
2021-07-08 00:30:00,13.5096,-0.5951200000000001,13.5227016522,0.21960000000000002,-0.10512,0.2434632917,13.29,-0.49,13.2990300398,33.39,12.7596,-9.03512,15.6346021879,0.21960000000000002,-0.10512,0.2434632917,12.54,-8.93,15.3946906432,0.0
2021-07-08 01:00:00,20.90656,0.328,20.909132814,0.016560000000000002,-0.07200000000000001,0.07387985920000001,20.89,0.4,20.8938292326,33.37,19.95656,-8.072,21.5272262736,0.016560000000000002,-0.07200000000000001,0.07387985920000001,19.94,-8.0,21.4849621829,0.0
2021-07-08 01:30:00,20.24348,0.3506,20.2465158205,0.03348,-0.0594,0.0681855586,20.21,0.41000000000000003,20.2141584044,33.2,19.31348,-8.0994,20.943036792,0.03348,-0.0594,0.0681855586,19.28,-8.04,20.8892316757,0.0
2021-07-08 02:00:00,19.60088,0.20176000000000002,19.6019183722,0.020880000000000003,0.13176000000000002,0.1334041679,19.58,0.07,19.5801251273,33.27,18.70088,-8.23824,20.4350559351,0.020880000000000003,0.13176000000000002,0.1334041679,18.68,-8.37,20.4694723918,0.0
2021-07-08 02:30:00,19.3852,0.23484000000000002,19.3866224203,0.0252,0.20484000000000002,0.20638426680000002,19.36,0.03,19.3600232438,33.33,18.4852,-8.215160000000001,20.2284817242,0.0252,0.20484000000000002,0.20638426680000002,18.46,-8.42,20.289603249,0.0
2021-07-08 03:00:00,18.77476,0.10376,18.7750467162,0.10476,0.023760000000000003,0.1074206461,18.67,0.08,18.6701713972,33.33,17.89476,-8.23624,19.6991899528,0.10476,0.023760000000000003,0.1074206461,17.79,-8.26,19.6140689302,0.0
2021-07-08 03:30:00,18.98088,0.18292000000000003,18.9817613856,0.020880000000000003,0.14292000000000002,0.1444371863,18.96,0.04,18.960042194,33.15,18.08088,-8.18708,19.8480855626,0.020880000000000003,0.14292000000000002,0.1444371863,18.06,-8.33,19.8885017032,0.0
2021-07-08 04:00:00,19.08908,0.40196000000000004,19.0933115799,0.019080000000000003,0.20196000000000003,0.2028592813,19.07,0.2,19.0710487389,33.15,18.19908,-7.97804,19.8709746889,0.019080000000000003,0.20196000000000003,0.2028592813,18.18,-8.18,19.935516045500002,0.0
2021-07-08 04:30:00,19.27644,0.52988,19.2837214222,0.04644,0.11988000000000001,0.1285608338,19.23,0.41000000000000003,19.2343702782,33.15,18.37644,-7.85012,19.982941002,0.04644,0.11988000000000001,0.1285608338,18.33,-7.97,19.9877412431,0.0
2021-07-08 05:00:00,19.4542,0.72592,19.4677388899,0.1242,0.11592000000000001,0.16989139590000002,19.33,0.61,19.3396225403,33.13,18.5542,-7.67408,20.0785916211,0.1242,0.11592000000000001,0.16989139590000002,18.43,-7.79,20.0087230977,0.0
2021-07-08 05:30:00,19.85708,0.89548,19.8772611432,0.03708,0.10548,0.11180767770000001,19.82,0.79,19.8357379495,33.18,18.94708,-7.48452,20.3717912849,0.03708,0.10548,0.11180767770000001,18.91,-7.59,20.376363758,0.0
2021-07-08 06:00:00,20.92208,0.9530000000000001,20.9437733116,0.08208,0.243,0.25648806290000004,20.84,0.71,20.8520910222,33.1,19.97208,-7.367,21.2874768004,0.08208,0.243,0.25648806290000004,19.89,-7.61,21.2961076256,0.0
2021-07-08 06:30:00,23.53008,1.66964,23.5892425172,0.19008000000000003,0.26964000000000005,0.3299032222,23.34,1.4,23.3819503036,33.03,22.52008,-6.72036,23.5014306317,0.19008000000000003,0.26964000000000005,0.3299032222,22.33,-6.99,23.3984828568,0.0
2021-07-08 07:00:00,26.09956,2.35936,26.2059842746,0.43956000000000006,0.27936,0.5208214696,25.66,2.08,25.7441643873,33.12,25.01956,-6.00064,25.7290898207,0.43956000000000006,0.27936,0.5208214696,24.58,-6.28,25.3695644425,0.0
2021-07-08 07:30:00,29.17128,3.47712,29.3777797039,0.61128,0.26712,0.6670954450000001,28.56,3.21,28.7398277657,33.0,28.01128,-4.77288,28.414999397,0.61128,0.26712,0.6670954450000001,27.4,-5.04,27.8596769543,0.0
2021-07-08 08:00:00,31.31736,4.34248,31.6169917911,0.74736,0.22248,0.7797719667,30.57,4.12,30.8463822838,32.74,30.11736,-3.87752,30.3659436659,0.74736,0.22248,0.7797719667,29.37,-4.1,29.654795565,0.0
2021-07-08 08:30:00,32.59896,4.97452,32.9763254823,1.03896,0.25452,1.0696814068,31.56,4.72,31.9110012378,32.6,31.38896,-3.26548,31.5583613249,1.03896,0.25452,1.0696814068,30.35,-3.52,30.5534433411,0.0
2021-07-08 09:00:00,33.01624,5.55128,33.4796776176,1.50624,0.25128,1.5270561797000002,31.51,5.3,31.9526227406,32.62,31.80624,-2.7187200000000002,31.9222233151,1.50624,0.25128,1.5270561797000002,30.3,-2.9699999999999998,30.4452114461,0.0
2021-07-08 09:30:00,33.20004,5.96788,33.7321545072,2.12004,0.22788000000000003,2.1322520714,31.08,5.74,31.6056007695,32.64,31.99004,-2.41212,32.0808507072,2.12004,0.22788000000000003,2.1322520714,29.87,-2.64,29.9864386015,0.0
2021-07-08 10:00:00,32.53284,6.0116,33.083606409,2.56284,0.2016,2.5707569752,29.97,5.8100000000000005,30.5279707809,32.82,31.35284,-2.3984,31.4444414583,2.56284,0.2016,2.5707569752,28.79,-2.6,28.9071634721,0.0
2021-07-08 10:30:00,30.60008,5.52968,31.0956951508,2.17008,0.13968,2.1745706953,28.43,5.39,28.9364303258,32.88,29.48008,-2.88032,29.6204550962,2.17008,0.13968,2.1745706953,27.31,-3.02,27.4764717531,0.0
2021-07-08 11:00:00,24.13348,4.37008,24.5259547442,2.28348,0.01008,2.283502248,21.85,4.36,22.2807562708,32.93,23.16348,-4.02992,23.5114240512,2.28348,0.01008,2.283502248,20.88,-4.04,21.2672518206,0.0
2021-07-08 11:30:00,28.40576,4.68736,28.7899035245,2.61576,-0.15264000000000003,2.6202097907,25.79,4.84,26.240230563,33.03,27.36576,-3.67264,27.6111047397,2.61576,-0.15264000000000003,2.6202097907,24.75,-3.52,24.999057982300002,0.0
