Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-08 12:00:00,25.43732,4.58204,25.8467084818,2.13732,-0.32796000000000003,2.1623354374,23.3,4.91,23.8117219033,32.9,24.45732,-3.78796,24.7489220481,2.13732,-0.32796000000000003,2.1623354374,22.32,-3.46,22.5865889412,0.0
2021-07-08 12:30:00,23.407,4.97872,23.9306352159,3.087,-0.43128000000000005,3.1169811418,20.32,5.41,21.0278505796,32.9,22.517,-3.38128,22.769460763,3.087,-0.43128000000000005,3.1169811418,19.43,-2.95,19.6526690299,0.0
2021-07-08 13:00:00,22.83348,4.86388,23.3457734411,4.71348,-0.63612,4.7562109251999996,18.12,5.5,18.936324881,32.9,21.98348,-3.48612,22.2581766002,4.71348,-0.63612,4.7562109251999996,17.27,-2.85,17.5035824905,0.0
2021-07-08 13:30:00,24.51164,4.82276,24.9815834067,3.85164,-0.6872400000000001,3.9124710232,20.66,5.51,21.3821350665,32.94,23.56164,-3.57724,23.8316496598,3.85164,-0.6872400000000001,3.9124710232,19.71,-2.89,19.9207479779,0.0
2021-07-08 14:00:00,27.00036,4.55792,27.3823679556,2.16036,-0.44208000000000003,2.2051281269,24.84,5.0,25.3382240893,32.96,25.97036,-3.84208,26.2530222499,2.16036,-0.44208000000000003,2.2051281269,23.81,-3.4,24.0515300969,0.0
2021-07-08 14:30:00,24.48476,4.10004,24.8256681735,2.26476,-0.39996000000000004,2.2998056134000002,22.22,4.5,22.6710917249,33.0,23.52476,-4.27996,23.9109261774,2.26476,-0.39996000000000004,2.2998056134000002,21.26,-3.88,21.6111545272,0.0
2021-07-08 15:00:00,23.55548,4.05276,23.9015794802,2.53548,-0.41724000000000006,2.5695812982,21.02,4.47,21.4900279199,33.003,22.63548,-4.33724,23.0472689412,2.53548,-0.41724000000000006,2.5695812982,20.1,-3.92,20.4786815982,0.003
2021-07-08 15:30:00,22.23884,3.83896,22.5677561673,3.31884,-0.58104,3.3693183921,18.92,4.42,19.4294312835,33.01,21.37884,-4.58104,21.8641424992,3.31884,-0.58104,3.3693183921,18.06,-4.0,18.4976647175,0.0
2021-07-08 16:00:00,22.6162,3.75296,22.9254707956,3.5262000000000002,-0.61704,3.5797799935,19.09,4.37,19.5837943208,33.09,21.7362,-4.66704,22.2315913241,3.5262000000000002,-0.61704,3.5797799935,18.21,-4.05,18.6549350039,0.0
2021-07-08 16:30:00,23.68176,3.41804,23.927155161800002,2.83176,-0.56196,2.8869817698,20.85,3.98,21.2264669693,33.11,22.74176,-5.01196,23.2874943036,2.83176,-0.56196,2.8869817698,19.91,-4.45,20.4012401584,0.0
2021-07-08 17:00:00,24.75948,2.93844,24.9332364426,2.22948,-0.51156,2.2874166004,22.53,3.45,22.7926172258,33.16,23.78948,-5.52156,24.4218546287,2.22948,-0.51156,2.2874166004,21.56,-5.01,22.1344460062,0.0
2021-07-08 17:30:00,24.26636,2.759,24.422700683,3.00636,-0.531,3.0528939467,21.26,3.29,21.5130588248,33.21,23.31636,-5.691,24.0008359156,3.00636,-0.531,3.0528939467,20.31,-5.16,20.9552308506,0.0
2021-07-08 18:00:00,24.67848,2.74988,24.8312145318,2.77848,-0.51012,2.8249200918,21.9,3.26,22.1413098077,33.25,23.71848,-5.70012,24.3938037527,2.77848,-0.51012,2.8249200918,20.94,-5.19,21.5735880187,0.0
2021-07-08 18:30:00,24.69292,2.6246,24.8320120668,2.48292,-0.5454,2.5421158287,22.21,3.17,22.4350841318,33.25,23.73292,-5.8554,24.4445740582,2.48292,-0.5454,2.5421158287,21.25,-5.31,21.9033924313,0.0
2021-07-08 19:00:00,25.88724,2.57872,26.0153606866,2.12724,-0.43128000000000005,2.170518937,23.76,3.01,23.949899791,33.31,24.85724,-5.97128,25.56440035,2.12724,-0.43128000000000005,2.170518937,22.73,-5.54,23.395394846,0.0
2021-07-08 19:30:00,29.24304,2.9025600000000003,29.3867358343,7.13304,0.50256,7.1507220751,22.11,2.4,22.2398763486,33.44,28.27304,-5.65744,28.8335120683,7.13304,0.50256,7.1507220751,21.14,-6.16,22.0192007121,0.0
2021-07-08 20:00:00,29.3256,2.72124,29.4515867569,6.8256,0.65124,6.8565974723,22.5,2.07,22.5950193627,33.49,28.3456,-5.68876,28.9108116402,6.8256,0.65124,6.8565974723,21.52,-6.34,22.4344823876,0.0
2021-07-08 20:30:00,28.2172,1.8414000000000001,28.2772192728,2.8872,-0.2286,2.8962357984000002,25.33,2.07,25.4144407768,33.22,27.1372,-6.5186,27.9091341643,2.8872,-0.2286,2.8962357984000002,24.25,-6.29,25.0524769235,0.0
2021-07-08 21:00:00,27.6598,1.7496800000000001,27.7150846317,1.0098,-0.49032000000000003,1.1225460981,26.65,2.24,26.7439731528,33.07,26.5698,-6.48032,27.3486529713,1.0098,-0.49032000000000003,1.1225460981,25.56,-5.99,26.2524989287,0.0
2021-07-08 21:30:00,20.48224,0.6226400000000001,20.4917016372,0.7322400000000001,-0.38736000000000004,0.8283858927000001,19.75,1.01,19.7758084538,32.8,19.62224,-7.48736,21.0022108928,0.7322400000000001,-0.38736000000000004,0.8283858927000001,18.89,-7.1,20.1802403355,0.0
2021-07-08 22:00:00,19.1096,0.23692000000000002,19.1110686056,0.7596,-0.34308000000000005,0.8334842808,18.35,0.58,18.3591639243,32.69,18.2596,-7.923080000000001,19.9044766032,0.7596,-0.34308000000000005,0.8334842808,17.5,-7.58,19.0710880654,0.0
2021-07-08 22:30:00,21.83748,0.2842,21.8393292569,0.62748,-0.1458,0.6441962359,21.21,0.43,21.2143583452,32.79,20.87748,-7.8858,22.3171461614,0.62748,-0.1458,0.6441962359,20.25,-7.74,21.6787937856,0.0
2021-07-08 23:00:00,23.41652,0.52412,23.4223848206,0.68652,-0.24588000000000002,0.7292233436000001,22.73,0.77,22.7430384953,32.86,22.43652,-7.73588,23.7327046306,0.68652,-0.24588000000000002,0.7292233436000001,21.75,-7.49,23.003534511,0.0
2021-07-08 23:30:00,17.95272,-0.30864,17.9553728463,0.43272000000000005,-0.27864,0.5146715924,17.52,-0.03,17.5200256849,33.13,17.11272,-8.61864,19.1605360376,0.43272000000000005,-0.27864,0.5146715924,16.68,-8.34,18.6488069323,0.0
2021-07-09 00:00:00,20.21928,-0.03832,20.2193163124,0.26928,-0.23832000000000003,0.3595944115,19.95,0.2,19.9510024811,33.13,19.31928,-8.36832,21.0538205402,0.26928,-0.23832000000000003,0.3595944115,19.05,-8.13,20.7123006931,0.0
2021-07-09 00:30:00,18.90896,-0.22088000000000002,18.9102500316,0.31896,-0.20088,0.376945959,18.59,-0.02,18.5900107585,33.05,18.03896,-8.54088,19.958725136,0.31896,-0.20088,0.376945959,17.72,-8.34,19.5845347149,0.0
2021-07-09 01:00:00,18.287,-0.34936,18.2903368315,0.20700000000000002,-0.18936000000000003,0.28054627,18.08,-0.16,18.0807079507,33.05,17.437,-8.64936,19.464336552,0.20700000000000002,-0.18936000000000003,0.28054627,17.23,-8.46,19.194908179,0.0
2021-07-09 01:30:00,17.5786,-0.43216000000000004,17.5839114029,0.2286,-0.09216,0.24647804280000002,17.35,-0.34,17.3533310923,33.07,16.7386,-8.73216,18.8793895088,0.2286,-0.09216,0.24647804280000002,16.51,-8.64,18.6341004613,0.0
2021-07-09 02:00:00,17.04128,-0.5112,17.0489456999,0.16128,-0.1512,0.221071659,16.88,-0.36,16.8838384261,33.07,16.22128,-8.7912,18.450342064,0.16128,-0.1512,0.221071659,16.06,-8.64,18.2365895935,0.0
2021-07-09 02:30:00,16.9622,-0.5328,16.9705658326,0.1422,-0.0828,0.1645499316,16.82,-0.45,16.8260185427,33.03,16.1422,-8.8328,18.4007873929,0.1422,-0.0828,0.1645499316,16.0,-8.75,18.2362962248,0.0
2021-07-09 03:00:00,16.69444,-0.528,16.7027875193,0.15444000000000002,-0.108,0.1884561318,16.54,-0.42,16.5453316679,33.09,15.87444,-8.808,18.1543027769,0.15444000000000002,-0.108,0.1884561318,15.72,-8.7,17.9668695103,0.0
2021-07-09 03:30:00,16.56148,-0.35184000000000004,16.565216907,0.23148000000000002,-0.23184000000000002,0.3276168128,16.33,-0.12,16.3304409004,33.09,15.76148,-8.66184,17.9847636619,0.23148000000000002,-0.23184000000000002,0.3276168128,15.53,-8.43,17.6704782052,0.0
2021-07-09 04:00:00,16.40164,-0.339,16.4051429646,0.43164,-0.279,0.5139592295000001,15.97,-0.06,15.9701127109,33.06,15.60164,-8.649000000000001,17.8386202294,0.43164,-0.279,0.5139592295000001,15.17,-8.37,17.3258708295,0.0
2021-07-09 04:30:00,16.68228,-0.24564000000000002,16.6840883781,0.24228000000000002,-0.21564000000000003,0.3243458155,16.44,-0.03,16.4400273722,33.06,15.87228,-8.54564,18.0265702619,0.24228000000000002,-0.21564000000000003,0.3243458155,15.63,-8.33,17.7111772618,0.0
2021-07-09 05:00:00,16.72288,-0.24584000000000003,16.7246869268,0.18288000000000001,-0.10584,0.2112988405,16.54,-0.14,16.540592492400002,33.06,15.91288,-8.55584,18.0671566108,0.18288000000000001,-0.10584,0.2112988405,15.73,-8.45,17.8559625896,0.0
2021-07-09 05:30:00,17.35632,0.9574400000000001,17.3827079391,0.25632000000000005,-0.14256000000000002,0.2932972826,17.1,1.1,17.1353435915,33.06,16.52632,-7.47256,18.1372105269,0.25632000000000005,-0.14256000000000002,0.2932972826,16.27,-7.33,17.8449376575,0.0
2021-07-09 06:00:00,18.01432,1.24664,18.0574039206,0.36432000000000003,-0.24336000000000002,0.438124585,17.65,1.49,17.7127806964,33.3,17.17432,-7.11336,18.5891677585,0.36432000000000003,-0.24336000000000002,0.438124585,16.81,-6.87,18.1596530804,0.0
2021-07-09 06:30:00,20.17944,1.9698,20.2753522967,0.46944,-0.3402,0.5797499061,19.71,2.31,19.8449036279,33.1,19.26944,-6.3502,20.2888234739,0.46944,-0.3402,0.5797499061,18.8,-6.01,19.7372769145,0.0
2021-07-09 07:00:00,22.55564,2.58104,22.7028338163,0.39564000000000005,-0.13896,0.419333866,22.16,2.7199999999999998,22.3263073525,32.98,21.59564,-5.70896,22.3374996652,0.39564000000000005,-0.13896,0.419333866,21.2,-5.57,21.9195095748,0.0
2021-07-09 07:30:00,24.77724,1.68612,24.8345449459,0.50724,0.0061200000000000004,0.5072769185,24.27,1.6800000000000002,24.3280763728,32.89,23.74724,-6.48388,24.6165007154,0.50724,0.0061200000000000004,0.5072769185,23.24,-6.49,24.1291877194,0.0
2021-07-09 08:00:00,26.78188,2.22864,26.8744475773,0.7318800000000001,0.09864,0.7384972471,26.05,2.13,26.1369355511,32.69,25.70188,-6.02136,26.3977917975,0.7318800000000001,0.09864,0.7384972471,24.97,-6.12,25.7090509354,0.0
2021-07-09 08:30:00,23.05772,1.749,23.1239584111,1.01772,0.099,1.0225238376,22.04,1.65,22.101676407,32.82,22.12772,-6.461,23.0516922025,1.01772,0.099,1.0225238376,21.11,-6.5600000000000005,22.1057843109,0.0
2021-07-09 09:00:00,22.15908,1.90184,22.2405445489,1.09908,0.14184000000000002,1.1081946724,21.06,1.76,21.1334143006,32.82,21.23908,-6.31816,22.1589184084,1.09908,0.14184000000000002,1.1081946724,20.14,-6.46,21.1506784761,0.0
2021-07-09 09:30:00,22.87472,2.137,22.9743244531,1.76472,0.027,1.7649265363,21.11,2.11,21.2151879558,32.82,21.94472,-6.033,22.7589064957,1.76472,0.027,1.7649265363,20.18,-6.06,21.070263406,0.0
2021-07-09 10:00:00,23.25312,2.19384,23.3563807916,1.11312,-0.14616,1.1226748772,22.14,2.34,22.263315117,32.7,22.30312,-6.01616,23.1002888051,1.11312,-0.14616,1.1226748772,21.19,-5.87,21.9880194652,0.0
2021-07-09 10:30:00,23.12796,1.84596,23.2015107716,1.49796,-0.10404000000000001,1.5015686742,21.63,1.9500000000000002,21.7177208749,32.74,22.17796,-6.39404,23.0812837009,1.49796,-0.10404000000000001,1.5015686742,20.68,-6.29,21.6154227347,0.0
2021-07-09 11:00:00,23.04628,1.929,23.1268688507,1.55628,-0.081,1.5583864856,21.49,2.01,21.583794847100002,32.85,22.12628,-6.311,23.0087154713,1.55628,-0.081,1.5583864856,20.57,-6.23,21.4927383086,0.0
2021-07-09 11:30:00,22.41848,2.1825200000000002,22.5244675644,1.8784800000000001,-0.17748000000000003,1.8868455848,20.54,2.36,20.6751348242,32.85,21.50848,-6.12748,22.3642733631,1.8784800000000001,-0.17748000000000003,1.8868455848,19.63,-5.95,20.5119331122,0.0
2021-07-09 12:00:00,23.12724,2.1438800000000002,23.2263955764,1.7672400000000001,-0.36612000000000006,1.8047662098,21.36,2.51,21.5069686381,32.98,22.18724,-6.16612,23.0281274678,1.7672400000000001,-0.36612000000000006,1.8047662098,20.42,-5.8,21.2277271511,0.0
2021-07-09 12:30:00,22.6848,1.99892,22.7726992736,2.4048,-0.45108000000000004,2.4467399139,20.28,2.45,20.4274545649,32.98,21.7848,-6.32108,22.6833322818,2.4048,-0.45108000000000004,2.4467399139,19.38,-5.87,20.2494765364,0.0
2021-07-09 13:00:00,22.57476,1.61904,22.6327435274,1.99476,-0.39096000000000003,2.0327117797,20.58,2.01,20.6779230098,32.98,21.65476,-6.6909600000000005,22.6648974491,1.99476,-0.39096000000000003,2.0327117797,19.66,-6.3,20.644747516,0.0
2021-07-09 13:30:00,22.2116,1.39964,22.2556547127,1.7316,-0.27036000000000004,1.7525789824,20.48,1.67,20.5479755694,33.0,21.2916,-6.95036,22.3973153456,1.7316,-0.27036000000000004,1.7525789824,19.56,-6.68,20.6692041453,0.0
2021-07-09 14:00:00,22.0124,1.28416,22.0498258647,1.8324,-0.28584000000000004,1.8545603969000002,20.18,1.57,20.2409807075,33.08,21.0824,-7.09584,22.2445169663,1.8324,-0.28584000000000004,1.8545603969000002,19.25,-6.8100000000000005,20.4190744158,0.0
2021-07-09 14:30:00,27.34608,2.19584,27.4340993049,1.66608,0.01584,1.6661552965,25.68,2.18,25.7723650448,33.17,26.28608,-6.19416,27.0060293244,1.66608,0.01584,1.6661552965,24.62,-6.21,25.3911106492,0.0
2021-07-09 15:00:00,26.53356,1.8856000000000002,26.60047544,1.93356,-0.1044,1.9363764184,24.6,1.99,24.6803585873,33.09,25.48356,-6.5144,26.3030271572,1.93356,-0.1044,1.9363764184,23.55,-6.41,24.40677365,0.0
2021-07-09 15:30:00,26.21108,1.4964,26.2537602588,2.07108,-0.0936,2.0731939915,24.14,1.5899999999999999,24.1923066283,33.14,25.18108,-6.9136,26.1129212254,2.07108,-0.0936,2.0731939915,23.11,-6.82,24.0953211226,0.0
2021-07-09 16:00:00,23.65828,1.4366400000000001,23.7018595694,1.71828,0.02664,1.7184864992,21.94,1.4100000000000001,21.9852609718,33.17,22.70828,-7.00336,23.7636914609,1.71828,0.02664,1.7184864992,20.99,-7.03,22.1359662089,0.0
2021-07-09 16:30:00,20.14128,1.50364,20.1973288652,1.60128,-0.03636,1.6016927571,18.54,1.54,18.6038490641,33.24,19.27128,-6.95636,20.488366877,1.60128,-0.03636,1.6016927571,17.67,-6.92,18.9767041395,0.0
2021-07-09 17:00:00,25.790399999999998,2.35336,25.8975488309,1.2204,-0.02664,1.2206907264,24.57,2.38,24.6850015191,33.35,24.7304,-6.11664,25.4755955583,1.2204,-0.02664,1.2206907264,23.51,-6.09,24.2859671415,0.0
2021-07-09 17:30:00,27.85356,2.48964,27.9646046281,0.9435600000000001,-0.09036000000000001,0.9478767869,26.91,2.58,27.0333960131,33.29,26.74356,-5.98036,27.4040636987,0.9435600000000001,-0.09036000000000001,0.9478767869,25.8,-5.89,26.4637884665,0.0
2021-07-09 18:00:00,23.43576,1.72632,23.4992558929,0.9957600000000001,-0.013680000000000001,0.9958539652,22.44,1.74,22.5073587966,33.25,22.48576,-6.75368,23.4781088744,0.9957600000000001,-0.013680000000000001,0.9958539652,21.49,-6.74,22.5221601983,0.0
2021-07-09 18:30:00,25.930320000000002,2.08744,26.0142057549,0.8503200000000001,0.03744,0.8511438515,25.08,2.05,25.1636424231,33.33,24.85032,-6.40256,25.661862338,0.8503200000000001,0.03744,0.8511438515,24.0,-6.44,24.8490160771,0.0
2021-07-09 19:00:00,27.121,2.0576,27.1989403977,0.621,0.1476,0.6382998982,26.5,1.9100000000000001,26.5687429134,33.31,26.031,-6.4324,26.8139652189,0.621,0.1476,0.6382998982,25.41,-6.58,26.248133267,0.0
2021-07-09 19:30:00,26.67852,1.75704,26.7363164806,0.39852000000000004,0.07704000000000001,0.40589820400000004,26.28,1.6800000000000002,26.33364388,33.31,25.58852,-6.75296,26.4645956809,0.39852000000000004,0.07704000000000001,0.40589820400000004,25.19,-6.83,26.0995210684,0.0
2021-07-09 20:00:00,26.05344,1.6726800000000002,26.1070793889,0.34344,-0.06732,0.3499757363,25.71,1.74,25.7688125454,33.42,24.98344,-6.74732,25.8785355346,0.34344,-0.06732,0.3499757363,24.64,-6.68,25.5294339929,0.0
2021-07-09 20:30:00,26.89956,1.61552,26.9480283706,3.40956,0.06552000000000001,3.4101894763000002,23.49,1.55,23.5410832376,33.18,25.90956,-6.71448,26.7654542473,3.40956,0.06552000000000001,3.4101894763000002,22.5,-6.78,23.49932765,0.0
2021-07-09 21:00:00,27.04476,1.80456,27.104897717,5.32476,0.21456000000000003,5.3290810701,21.72,1.5899999999999999,21.7781197536,33.03,26.09476,-6.53544,26.9007151476,5.32476,0.21456000000000003,5.3290810701,20.77,-6.75,21.8393085971,0.0
2021-07-09 21:30:00,26.18048,1.42872,26.219435041,5.28048,0.28872000000000003,5.2883672593,20.9,1.1400000000000001,20.931067818,33.03,25.25048,-6.8712800000000005,26.1687070576,5.28048,0.28872000000000003,5.2883672593,19.97,-7.16,21.2147707977,0.0
2021-07-09 22:00:00,25.59508,1.10864,25.6190788838,5.27508,0.27864,5.2824340276,20.32,0.8300000000000001,20.3369442149,33.03,24.68508,-7.25136,25.7281051859,5.27508,0.27864,5.2824340276,19.41,-7.53,20.8194380328,0.0
2021-07-09 22:30:00,23.75676,0.29556000000000004,23.7585984732,0.26676,0.29556000000000004,0.3981414462,23.49,0.0,23.49,33.14,22.72676,-8.11444,24.1319240139,0.26676,0.29556000000000004,0.3981414462,22.46,-8.41,23.982904327900002,0.0
2021-07-09 23:00:00,22.24612,-0.15388000000000002,22.2466522,0.0061200000000000004,0.27612000000000003,0.2761878144,22.24,-0.43,22.244156536,33.25,21.27612,-8.48388,22.9052287068,0.0061200000000000004,0.27612000000000003,0.2761878144,21.27,-8.76,23.0032715065,0.0
2021-07-09 23:30:00,20.7744,-0.38092000000000004,20.7778919866,0.014400000000000001,0.28908,0.28943843280000003,20.76,-0.67,20.7708088432,33.08,19.8444,-8.66092,21.6520610244,0.014400000000000001,0.28908,0.28943843280000003,19.83,-8.95,21.756180731,0.0
2021-07-10 00:00:00,19.52936,-0.2928,19.5315548242,0.00936,0.2772,0.27735798100000003,19.52,-0.5700000000000001,19.5283204603,33.04,18.63936,-8.6028,20.5288555222,0.00936,0.2772,0.27735798100000003,18.63,-8.88,20.6381031105,0.0
2021-07-10 00:30:00,18.41432,-0.41100000000000003,18.4189061038,0.00432,0.279,0.2790334432,18.41,-0.6900000000000001,18.4229259348,33.11,17.54432,-8.691,19.5789847863,0.00432,0.279,0.2790334432,17.54,-8.97,19.7005710577,0.0
2021-07-10 01:00:00,17.66432,-0.47424000000000005,17.6706848945,0.00432,0.27576,0.275793836,17.66,-0.75,17.6759186466,33.04,16.81432,-8.82424,18.9891697723,0.00432,0.27576,0.275793836,16.81,-9.1,19.1150752026,0.0
2021-07-10 01:30:00,17.04432,-0.4892,17.0513389768,0.00432,0.2808,0.2808332288,17.04,-0.77,17.0573884285,33.18,16.21432,-8.8292,18.4623656583,0.00432,0.2808,0.2808332288,16.21,-9.11,18.5945206983,0.0
2021-07-10 02:00:00,16.55468,-0.4964,16.5621207236,0.00468,0.2736,0.2736400234,16.55,-0.77,16.5679027037,33.15,15.74468,-8.8664,18.0695322923,0.00468,0.2736,0.2736400234,15.74,-9.14,18.2012966571,0.0
2021-07-10 02:30:00,16.25432,-0.55388,16.2637542319,0.00432,0.27612000000000003,0.2761537919,16.25,-0.8300000000000001,16.2711831162,33.21,15.43432,-8.87388,17.8034822469,0.00432,0.27612000000000003,0.2761537919,15.43,-9.15,17.938991053,0.0
2021-07-10 03:00:00,15.83432,-0.5876,15.8452189515,0.00432,0.2124,0.2124439277,15.83,-0.8,15.8502018915,33.12,15.04432,-8.9276,17.4938162224,0.00432,0.2124,0.2124439277,15.04,-9.14,17.599465901,0.0
2021-07-10 03:30:00,15.64432,-0.611,15.6562469725,0.00432,0.189,0.18904936500000002,15.64,-0.8,15.6604469923,33.16,14.84432,-8.971,17.3445287414,0.00432,0.189,0.18904936500000002,14.84,-9.16,17.4393577863,0.0
2021-07-10 04:00:00,15.53432,-0.65688,15.548202121,0.00432,0.21312,0.2131637793,15.53,-0.87,15.5543498739,33.21,14.74432,-9.04688,17.298584046,0.00432,0.21312,0.2131637793,14.74,-9.26,17.4073317886,0.0
2021-07-10 04:30:00,15.50468,-0.6530800000000001,15.5184282512,0.00468,0.19692,0.19697560460000002,15.5,-0.85,15.5232889556,33.26,14.71468,-9.01308,17.2556488892,0.00468,0.19692,0.19697560460000002,14.71,-9.21,17.3553507599,0.0
2021-07-10 05:00:00,15.4854,-0.63356,15.4983551203,0.0054,0.13644,0.1365468183,15.48,-0.77,15.4991386857,33.18,14.6954,-8.98356,17.2237955002,0.0054,0.13644,0.1365468183,14.69,-9.12,17.2907634302,0.0
2021-07-10 05:30:00,15.46916,-0.5642,15.4794454922,0.029160000000000002,0.0558,0.0629598729,15.44,-0.62,15.4524431725,33.22,14.67916,-8.9442,17.1894284939,0.029160000000000002,0.0558,0.0629598729,14.65,-9.0,17.1936761631,0.0
2021-07-10 06:00:00,15.74232,-0.46764000000000006,15.7492643051,0.022320000000000003,0.16236,0.16388700990000002,15.72,-0.63,15.732618981,33.22,14.95232,-8.79764,17.3484968499,0.022320000000000003,0.16236,0.16388700990000002,14.93,-8.96,17.412251434,0.0
2021-07-10 06:30:00,16.79856,-0.30696,16.8013643052,0.08856000000000001,0.02304,0.0915080062,16.71,-0.33,16.7132582102,33.16,15.96856,-8.64696,18.1594280118,0.08856000000000001,0.02304,0.0915080062,15.88,-8.67,18.0926310967,0.0
2021-07-10 07:00:00,17.53116,-0.17488,17.5320322256,0.19116000000000002,0.015120000000000001,0.1917570338,17.34,-0.19,17.3410409145,33.13,16.70116,-8.47488,18.7283831753,0.19116000000000002,0.015120000000000001,0.1917570338,16.51,-8.49,18.5650262591,0.0
2021-07-10 07:30:00,18.94456,0.057080000000000006,18.9446459909,0.21456000000000003,0.03708,0.2177404877,18.73,0.02,18.7300106781,33.04,18.06456,-8.25292,19.8604888288,0.21456000000000003,0.03708,0.2177404877,17.85,-8.29,19.6811229354,0.0
2021-07-10 08:00:00,20.2136,0.24812,20.2151227672,0.2736,0.07812000000000001,0.2845341709,19.94,0.17,19.9407246609,33.04,19.3036,-7.98188,20.8887381451,0.2736,0.07812000000000001,0.2845341709,19.03,-8.06,20.6665067198,0.0
2021-07-10 08:30:00,21.5582,0.48104,21.5635661875,0.44820000000000004,0.04104,0.4500750177,21.11,0.44,21.1145850066,32.86,20.6382,-7.71896,22.0344648839,0.44820000000000004,0.04104,0.4500750177,20.19,-7.76,21.6299260285,0.0
2021-07-10 09:00:00,16.39972,-0.31696,16.4027826822,0.5497200000000001,0.02304,0.5502026172,15.85,-0.34,15.8536462683,32.84,15.59972,-8.54696,17.7876864521,0.5497200000000001,0.02304,0.5502026172,15.05,-8.57,17.3189895779,0.0
2021-07-10 09:30:00,17.7744,-0.10764000000000001,17.7747259256,0.5544,0.07236000000000001,0.5591022533000001,17.22,-0.18,17.2209407409,32.96,16.9544,-8.28764,18.8715832968,0.5544,0.07236000000000001,0.5591022533000001,16.4,-8.36,18.4078678831,0.0
2021-07-10 10:00:00,18.68212,0.09716000000000001,18.682372648,0.49212000000000006,0.13716,0.5108766583000001,18.19,-0.04,18.1900439802,32.85,17.82212,-8.09284,19.5735030222,0.49212000000000006,0.13716,0.5108766583000001,17.33,-8.23,19.1849367995,0.0
2021-07-10 10:30:00,19.5764,0.38076000000000004,19.5801025313,2.1564,0.14076000000000002,2.1609892035,17.42,0.24,17.4216531937,32.75,18.7564,-7.78924,20.3094756392,2.1564,0.14076000000000002,2.1609892035,16.6,-7.93,18.3968720167,0.0
2021-07-10 11:00:00,20.21336,0.73048,20.2265549098,6.00336,0.15048,6.0052456669,14.21,0.58,14.2218318089,32.78,19.48336,-7.37952,20.8340738292,6.00336,0.15048,6.0052456669,13.48,-7.53,15.4405731759,0.0
2021-07-10 11:30:00,20.39324,1.03312,20.419392122,5.94324,0.12312000000000001,5.9445151385,14.45,0.91,14.4786256254,32.69,19.63324,-7.16688,20.9004373598,5.94324,0.12312000000000001,5.9445151385,13.69,-7.29,15.5100032237,0.0
2021-07-10 12:00:00,27.44536,1.86192,27.5084447328,6.52536,0.15192,6.5271282212,20.92,1.71,20.9897713184,32.85,26.51536,-6.31808,27.2577044304,6.52536,0.15192,6.5271282212,19.99,-6.47,21.0109733235,0.0
2021-07-10 12:30:00,24.70888,1.42572,24.749978351,6.33888,0.22572000000000003,6.3428975376,18.37,1.2,18.4091526149,32.73,23.84888,-6.80428,24.8005504691,6.33888,0.22572000000000003,6.3428975376,17.51,-7.03,18.8685187548,0.0
2021-07-10 13:00:00,27.94056,1.83716,28.0008937354,6.01056,0.22716000000000003,6.0148510521,21.93,1.6099999999999999,21.9890199873,32.85,26.99056,-6.40284,27.7396230901,6.01056,0.22716000000000003,6.0148510521,20.98,-6.63,22.0026657476,0.0
2021-07-10 13:30:00,27.50736,1.6631200000000002,27.5575910105,6.14736,0.21312,6.1510531703,21.36,1.45,21.4091592549,32.8,26.55736,-6.58688,27.3620240169,6.14736,0.21312,6.1510531703,20.41,-6.8,21.5129751545,0.0
2021-07-10 14:00:00,26.89204,1.63684,26.9418087839,6.78204,0.18684,6.7846131612,20.11,1.45,20.1622072204,32.85,25.99204,-6.58316,26.8127607483,6.78204,0.18684,6.7846131612,19.21,-6.77,20.3680386881,0.0
2021-07-10 14:30:00,26.23652,1.54272,26.2818372019,7.16652,0.16272,7.168367088,19.07,1.38,19.1198666313,32.79,25.35652,-6.73728,26.2363116369,7.16652,0.16272,7.168367088,18.19,-6.9,19.4547192218,0.0
2021-07-10 15:00:00,25.47664,1.41856,25.5161027229,6.95664,0.17856000000000002,6.9589312228,18.52,1.24,18.5614654594,32.93,24.61664,-6.83144,25.5469672831,6.95664,0.17856000000000002,6.9589312228,17.66,-7.01,19.0004131534,0.0
2021-07-10 15:30:00,25.44992,1.3424,25.4852990127,6.64992,0.2124,6.6533111882,18.8,1.13,18.8339294891,32.89,24.56992,-6.9475999999999996,25.5333138187,6.64992,0.2124,6.6533111882,17.92,-7.16,19.2974609729,0.0
2021-07-10 16:00:00,24.81228,0.9691200000000001,24.8311987704,4.29228,0.24912,4.2995032705,20.52,0.72,20.5326276935,32.95,23.88228,-7.30088,24.9733086869,4.29228,0.24912,4.2995032705,19.59,-7.55,20.9945373848,0.0
2021-07-10 16:30:00,22.51836,0.40792000000000006,22.5220544315,1.36836,0.00792,1.3683829201,21.15,0.4,21.1537821677,32.97,21.59836,-7.90208,22.998522192,1.36836,0.00792,1.3683829201,20.23,-7.91,21.7214410203,0.0
2021-07-10 17:00:00,17.7178,-0.3246,17.7207731773,1.9278,0.0954,1.9301590607999999,15.79,-0.42,15.7955848261,33.04,16.9178,-8.6046,18.9802818209,1.9278,0.0954,1.9301590607999999,14.99,-8.7,17.3317656342,0.0
2021-07-10 17:30:00,18.08236,-0.35396000000000005,18.0858240302,1.69236,0.08604,1.6945457359,16.39,-0.44,16.3959049765,33.04,17.26236,-8.65396,19.3101034811,1.69236,0.08604,1.6945457359,15.57,-8.74,17.8553213357,0.0
2021-07-10 18:00:00,19.0276,-0.39336000000000004,19.0316655564,1.2276,0.02664,1.2278890217,17.8,-0.42,17.8049543667,33.1,18.1876,-8.67336,20.1498379013,1.2276,0.02664,1.2278890217,16.96,-8.7,19.0612591399,0.0
2021-07-10 18:30:00,19.21636,-0.10504000000000001,19.2166470814,0.75636,0.08496000000000001,0.7611167133000001,18.46,-0.19,18.4609777639,33.06,18.33636,-8.40504,20.1709393795,0.75636,0.08496000000000001,0.7611167133000001,17.58,-8.49,19.5227175362,0.0
2021-07-10 19:00:00,19.18804,-0.31416000000000005,19.1906116512,0.5180400000000001,0.01584,0.5182821116,18.67,-0.33,18.6729162157,33.06,18.31804,-8.55416,20.2169296073,0.5180400000000001,0.01584,0.5182821116,17.8,-8.57,19.7556295774,0.0
2021-07-10 19:30:00,22.20652,0.32080000000000003,22.2088370508,0.41652000000000006,-0.0792,0.42398296,21.79,0.4,21.7936710997,32.99,21.22652,-7.9792000000000005,22.6767013463,0.41652000000000006,-0.0792,0.42398296,20.81,-7.9,22.2590678152,0.0
2021-07-10 20:00:00,24.3966,0.66168,24.4055713308,0.42660000000000003,-0.058320000000000004,0.4305679765,23.97,0.72,23.9808110789,32.99,23.3866,-7.60832,24.5930801809,0.42660000000000003,-0.058320000000000004,0.4305679765,22.96,-7.55,24.1694869619,0.0
2021-07-10 20:30:00,24.4032,0.28228000000000003,24.4048325591,0.31320000000000003,-0.11772,0.3345926455,24.09,0.4,24.0933206512,32.94,23.3732,-8.03772,24.7166223631,0.31320000000000003,-0.11772,0.3345926455,23.06,-7.92,24.3821656134,0.0
2021-07-10 21:00:00,23.789,0.14836000000000002,23.789462618800002,0.099,0.10836000000000001,0.14677496240000001,23.69,0.04,23.6900337695,33.09,22.779,-8.16164,24.1970082549,0.099,0.10836000000000001,0.14677496240000001,22.68,-8.27,24.1407394253,0.0
2021-07-10 21:30:00,23.49564,0.1032,23.4958666418,0.035640000000000005,0.1332,0.1378856396,23.46,-0.03,23.4600191816,33.05,22.47564,-8.2968,23.958115194,0.035640000000000005,0.1332,0.1378856396,22.44,-8.43,23.9712014718,0.0
2021-07-10 22:00:00,23.43628,0.16904000000000002,23.436889613600002,0.02628,0.14904,0.15133922160000002,23.41,0.02,23.4100085434,33.17,22.42628,-8.19096,23.8752981209,0.02628,0.14904,0.15133922160000002,22.4,-8.34,23.9022091029,0.0
2021-07-10 22:30:00,17.91788,-0.69596,17.9313910229,0.047880000000000006,0.10404000000000001,0.1145286689,17.87,-0.8,17.8878981437,33.17,17.09788,-8.94596,19.2968313672,0.047880000000000006,0.10404000000000001,0.1145286689,17.05,-9.05,19.3029790447,0.0
2021-07-10 23:00:00,18.40208,-0.5696800000000001,18.4108957856,0.08208,0.04032,0.0914485035,18.32,-0.61,18.3301527544,33.03,17.51208,-8.86968,19.6301851552,0.08208,0.04032,0.0914485035,17.43,-8.91,19.5753160894,0.0
2021-07-10 23:30:00,20.4908,-0.32524000000000003,20.4933810216,0.0108,0.10476,0.1053152297,20.48,-0.43,20.4845136628,33.1,19.5708,-8.66524,21.4033314439,0.0108,0.10476,0.1053152297,19.56,-8.77,21.4361027241,0.0
2021-07-11 00:00:00,19.24808,-0.46376000000000006,19.2536660671,0.02808,0.06624000000000001,0.07194597970000001,19.22,-0.53,19.2273061036,33.1,18.34808,-8.87376,20.3812574741,0.02808,0.06624000000000001,0.07194597970000001,18.32,-8.94,20.3849454255,0.0
2021-07-11 00:30:00,18.12684,-0.5551200000000001,18.1353380614,0.006840000000000001,0.25488,0.2549717631,18.12,-0.81,18.1380952693,33.26,17.26684,-8.95512,19.4509109761,0.006840000000000001,0.25488,0.2549717631,17.26,-9.21,19.5635298451,0.0
2021-07-11 01:00:00,17.36824,-0.5987600000000001,17.3785578871,0.048240000000000005,0.11124,0.1212494751,17.32,-0.71,17.3345464319,33.24,16.51824,-9.00876,18.8151537181,0.048240000000000005,0.11124,0.1212494751,16.47,-9.12,18.8264521352,0.0
2021-07-11 01:30:00,16.57496,-0.74084,16.5915081565,0.08496000000000001,0.11916000000000002,0.14634653120000002,16.49,-0.86,16.5124104842,33.31,15.77496,-8.99084,18.1572180388,0.08496000000000001,0.11916000000000002,0.14634653120000002,15.69,-9.11,18.1429931378,0.0
2021-07-11 02:00:00,16.19576,-0.7594000000000001,16.2135539083,0.00576,0.30060000000000003,0.3006551806,16.19,-1.06,16.2246633247,32.98,15.37576,-9.0594,17.8461963437,0.00576,0.30060000000000003,0.3006551806,15.37,-9.36,17.995735606,0.0
2021-07-11 02:30:00,15.83396,-0.8146800000000001,15.8549043764,0.00396,0.26532,0.2653495506,15.83,-1.08,15.8667986689,33.09,15.03396,-9.09468,17.5708041246,0.00396,0.26532,0.2653495506,15.03,-9.36,17.706227718,0.0
2021-07-11 03:00:00,15.46576,-0.8116800000000001,15.4870448053,0.00576,0.32832,0.32837052240000003,15.46,-1.1400000000000001,15.501974067799999,33.04,14.68576,-9.13168,17.2933260653,0.00576,0.32832,0.32837052240000003,14.68,-9.46,17.4640774162,0.0
2021-07-11 03:30:00,15.33396,-0.8039200000000001,15.3550192656,0.00396,0.31608,0.3161048054,15.33,-1.12,15.3708587919,33.13,14.54396,-9.12392,17.1689454728,0.00396,0.31608,0.3161048054,14.54,-9.44,17.335662664,0.0
2021-07-11 04:00:00,15.17396,-0.83176,15.196739347,0.00396,0.31824,0.3182646371,15.17,-1.15,15.2135268758,33.15,14.45396,-9.20176,17.1344491239,0.00396,0.31824,0.3182646371,14.45,-9.52,17.3041295649,0.0
2021-07-11 04:30:00,15.12612,-0.83228,15.1489998433,0.0061200000000000004,0.29772000000000004,0.2977828954,15.12,-1.13,15.1621667317,33.12,14.34612,-9.15228,17.0169147689,0.0061200000000000004,0.29772000000000004,0.2977828954,14.34,-9.45,17.1737619641,0.0
2021-07-11 05:00:00,15.01124,-0.76444,15.0306917622,0.021240000000000002,0.20556000000000002,0.2066544246,14.99,-0.97,15.0213514705,33.16,14.24124,-9.07444,16.8866331177,0.021240000000000002,0.20556000000000002,0.2066544246,14.22,-9.28,16.980188456,0.0
2021-07-11 05:30:00,14.79844,-0.77148,14.8185359541,0.028440000000000003,0.21852000000000002,0.220362937,14.77,-0.99,14.8031415585,33.1,14.02844,-9.10148,16.7222626168,0.028440000000000003,0.21852000000000002,0.220362937,14.0,-9.32,16.818513608499998,0.0
2021-07-11 06:00:00,14.95848,-0.67488,14.9736965017,0.07848000000000001,0.10512,0.1311843161,14.88,-0.78,14.900429524,33.18,14.17848,-9.01488,16.801706952700002,0.07848000000000001,0.10512,0.1311843161,14.1,-9.12,16.7923911341,0.0
2021-07-11 06:30:00,15.68572,-0.5117200000000001,15.6940647787,0.49572000000000005,-0.08172,0.5024106655,15.19,-0.43,15.1960850221,33.18,14.90572,-8.85172,17.3359001981,0.49572000000000005,-0.08172,0.5024106655,14.41,-8.77,16.8689359475,0.0
2021-07-11 07:00:00,16.21688,-0.4224,16.2223801797,0.50688,-0.12240000000000001,0.5214490334,15.71,-0.30000000000000004,15.7128641565,33.14,15.41688,-8.7124,17.7083625074,0.50688,-0.12240000000000001,0.5214490334,14.91,-8.59,17.2074460627,0.0
2021-07-11 07:30:00,17.2716,-0.2328,17.2731688581,0.5616,-0.0828,0.5676710315,16.71,-0.15,16.710673236,33.03,16.4516,-8.6028,18.5651100293,0.5616,-0.0828,0.5676710315,15.89,-8.52,18.0300443704,0.0
2021-07-11 08:00:00,18.35144,-0.01016,18.3514428125,0.90144,-0.20016,0.9233948772,17.45,0.19,17.4510343533,33.17,17.50144,-8.35016,19.3913788602,0.90144,-0.20016,0.9233948772,16.6,-8.15,18.492768857,0.0
2021-07-11 08:30:00,19.85852,0.2202,19.8597407997,1.02852,-0.1998,1.0477468351,18.83,0.42,18.8346834324,33.12,18.96852,-8.1398,20.6412474194,1.02852,-0.1998,1.0477468351,17.94,-7.94,19.6185422496,0.0
2021-07-11 09:00:00,22.31784,0.8847200000000001,22.3353690756,4.76784,0.054720000000000005,4.7681539975,17.55,0.8300000000000001,17.5696158182,33.12,21.47784,-7.41528,22.7218834726,4.76784,0.054720000000000005,4.7681539975,16.71,-7.47,18.3036881529,0.0
2021-07-11 09:30:00,24.03456,1.39916,24.0752512572,6.60456,-0.15084,6.6062822752,17.43,1.55,17.4987828148,32.99,23.20456,-6.84084,24.1919138701,6.60456,-0.15084,6.6062822752,16.6,-6.69,17.8973769028,0.0
2021-07-11 10:00:00,25.48552,1.83664,25.5516139639,6.90552,-0.33336000000000005,6.9135616986,18.58,2.17,18.7062903859,32.85,24.61552,-6.37336,25.427220504,6.90552,-0.33336000000000005,6.9135616986,17.71,-6.04,18.7116461061,0.0
2021-07-11 10:30:00,25.78596,1.5538,25.8327317092,9.16596,0.4338,9.1762195463,16.62,1.12,16.6576949186,32.75,24.97596,-6.6562,25.8476996338,9.16596,0.4338,9.1762195463,15.81,-7.09,17.3269789635,0.0
2021-07-11 11:00:00,26.48924,1.52792,26.5332692163,7.50924,0.36792,7.5182478347,18.98,1.16,19.0154147996,32.87,25.61924,-6.66208,26.4712819505,7.50924,0.36792,7.5182478347,18.11,-7.03,19.4266054678,0.0
2021-07-11 11:30:00,27.26676,1.6554,27.3169645103,7.91676,0.27540000000000003,7.9215487159,19.35,1.38,19.3991468885,32.79,26.37676,-6.5546,27.1789670381,7.91676,0.27540000000000003,7.9215487159,18.46,-6.83,19.6830002794,0.0
2021-07-11 12:00:00,27.76804,1.69324,27.8196173076,8.07804,0.27324000000000004,8.0826598555,19.69,1.42,19.7411372519,32.77,26.86804,-6.56676,27.6588848354,8.07804,0.27324000000000004,8.0826598555,18.79,-6.84,19.996242147,0.0
2021-07-11 12:30:00,28.88512,1.90468,28.9478490275,9.91512,0.36468,9.9218242333,18.97,1.54,19.0324065741,32.91,28.00512,-6.29532,28.7039683688,9.91512,0.36468,9.9218242333,18.09,-6.66,19.2770251854,0.0
2021-07-11 13:00:00,28.56536,2.1458,28.6458417501,12.82536,0.2358,12.8275274613,15.74,1.9100000000000001,15.855462781,32.78,27.77536,-6.1242,28.4425112951,12.82536,0.2358,12.8275274613,14.95,-6.36,16.2466027218,0.0
2021-07-11 13:30:00,28.69952,1.74004,28.7522205652,12.80952,0.14004,12.8102854704,15.89,1.6,15.9703506536,32.9,27.90952,-6.49996,28.6564266201,12.80952,0.14004,12.8102854704,15.1,-6.64,16.4954417946,0.0
2021-07-11 14:00:00,27.69168,1.84632,27.7531626804,12.81168,0.16632000000000002,12.8127595297,14.88,1.6800000000000002,14.9745383902,32.87,26.93168,-6.40368,27.6825306857,12.81168,0.16632000000000002,12.8127595297,14.12,-6.57,15.5736732982,0.0
2021-07-11 14:30:00,28.37932,1.55372,28.4218199541,8.95932,-0.11628000000000001,8.9600745477,19.42,1.67,19.4916725809,32.91,27.49932,-6.70628,28.3052431875,8.95932,-0.11628000000000001,8.9600745477,18.54,-6.59,19.6763741579,0.0
2021-07-11 15:00:00,28.32868,1.3948,28.3629966256,3.47868,-0.38520000000000004,3.4999419399000002,24.85,1.78,24.913668939,32.88,27.28868,-6.8752,28.1414361962,3.47868,-0.38520000000000004,3.4999419399000002,23.81,-6.49,24.6786587966,0.0
2021-07-11 15:30:00,27.84252,1.17808,27.8674324694,1.6225200000000002,-0.42192,1.6764807296000002,26.22,1.6,26.2687723352,32.86,26.75252,-7.11192,27.6817039294,1.6225200000000002,-0.42192,1.6764807296000002,25.13,-6.69,26.0052494701,0.0
2021-07-11 16:00:00,27.53712,1.16636,27.5618100557,3.32712,-0.7736400000000001,3.4158814886,24.21,1.94,24.2876038341,32.89,26.49712,-7.14364,27.4431951628,3.32712,-0.7736400000000001,3.4158814886,23.17,-6.37,24.0296858074,0.0
2021-07-11 16:30:00,28.03664,1.13948,28.0597861211,2.09664,-0.47052000000000005,2.1487876489,25.94,1.6099999999999999,25.9899153519,32.95,26.96664,-7.16052,27.9011239838,2.09664,-0.47052000000000005,2.1487876489,24.87,-6.69,25.7540870543,0.0
2021-07-11 17:00:00,28.377,1.0692,28.3971357295,1.737,-0.46080000000000004,1.7970825357,26.64,1.53,26.68389964,32.95,27.277,-7.1608,28.2012727663,1.737,-0.46080000000000004,1.7970825357,25.54,-6.7,26.4041966361,0.0
2021-07-11 17:30:00,28.30892,1.23304,28.335760784,1.43892,-0.33696000000000004,1.4778473561,26.87,1.57,26.9158280571,32.8,27.20892,-7.00696,28.0966691266,1.43892,-0.33696000000000004,1.4778473561,25.77,-6.67,26.6191998377,0.0
2021-07-11 18:00:00,28.2874,1.05276,28.3069832794,1.8774000000000002,-0.50724,1.9447167345,26.41,1.56,26.4560333384,32.8,27.197400000000002,-7.11724,28.1132294832,1.8774000000000002,-0.50724,1.9447167345,25.32,-6.61,26.1685784864,0.0
2021-07-11 18:30:00,28.68608,1.50024,28.7252833898,5.71608,-0.32976000000000005,5.7255840072,22.97,1.83,23.0427819501,33.07,27.68608,-6.85976,28.5232419796,5.71608,-0.32976000000000005,5.7255840072,21.97,-6.53,22.9198996507,0.0
2021-07-11 19:00:00,27.64836,1.581,27.6935258082,7.57836,-0.459,7.5922474465,20.07,2.04,20.1734107181,33.07,26.74836,-6.799,27.5989341042,7.57836,-0.459,7.5922474465,19.17,-6.34,20.1911985776,0.0
2021-07-11 19:30:00,27.49592,1.47028,27.5352018319,2.36592,-0.6397200000000001,2.4508812955,25.13,2.11,25.2184258034,33.14,26.44592,-6.84972,27.3185898012,2.36592,-0.6397200000000001,2.4508812955,24.08,-6.21,24.8678607846,0.0
2021-07-11 20:00:00,27.81068,1.07668,27.8315138267,1.30068,-0.46332000000000007,1.3807367181,26.51,1.54,26.5546926173,32.98,26.72068,-7.25332,27.6876396734,1.30068,-0.46332000000000007,1.3807367181,25.42,-6.79,26.3112238408,0.0
2021-07-11 20:30:00,26.0896,0.46304000000000006,26.0937087092,1.1196,-0.42696000000000006,1.1982483055,24.97,0.89,24.9858559989,33.02,25.0496,-7.73696,26.2172273553,1.1196,-0.42696000000000006,1.1982483055,23.93,-7.31,25.0216106596,0.0
2021-07-11 21:00:00,25.55008,0.28064,25.551621217,0.55008,-0.27936,0.6169521991,25.0,0.56,25.0062712134,32.76,24.50008,-7.93936,25.7543657894,0.55008,-0.27936,0.6169521991,23.95,-7.66,25.1451406836,0.0
2021-07-11 21:30:00,24.88244,0.19548000000000001,24.8832078475,0.53244,-0.34452000000000005,0.6341816648,24.35,0.54,24.3559869437,32.83,23.85244,-8.06452,25.1788676629,0.53244,-0.34452000000000005,0.6341816648,23.32,-7.72,24.5646249717,0.0
2021-07-11 22:00:00,23.93408,-0.06144000000000001,23.9341588597,0.7840800000000001,-0.45144000000000006,0.904753845,23.15,0.39,23.1532848641,32.91,22.92408,-8.33144,24.3911118303,0.7840800000000001,-0.45144000000000006,0.904753845,22.14,-7.88,23.5005106328,0.0
2021-07-11 22:30:00,23.41656,-0.19608,23.4173809296,0.28656000000000004,-0.22608000000000003,0.36500520540000003,23.13,0.03,23.1300194552,32.96,22.42656,-8.47608,23.9748727963,0.28656000000000004,-0.22608000000000003,0.36500520540000003,22.14,-8.25,23.6271475214,0.0
2021-07-11 23:00:00,22.03332,-0.23784000000000002,22.0346036517,0.37332000000000004,-0.17784000000000003,0.4135152815,21.66,-0.06,21.6600831023,32.99,21.08332,-8.54784,22.7502077109,0.37332000000000004,-0.17784000000000003,0.4135152815,20.71,-8.37,22.3374349467,0.0
2021-07-11 23:30:00,20.87036,-0.20592000000000002,20.8713758429,2.43036,0.15408000000000002,2.4352392851999998,18.44,-0.36,18.443513765,33.03,19.99036,-8.51592,21.7286765905,2.43036,0.15408000000000002,2.4352392851999998,17.56,-8.67,19.5837304924,0.0
2021-07-12 00:00:00,18.977240000000002,-0.5625600000000001,18.985576414,5.99724,0.7574400000000001,6.0448823786,12.98,-1.32,13.0469460028,33.09,18.25724,-8.88256,20.3033663359,5.99724,0.7574400000000001,6.0448823786,12.26,-9.64,15.5960636059,0.0
2021-07-12 00:30:00,17.98888,-0.52676,17.9965907814,1.47888,0.0032400000000000003,1.4788835492,16.51,-0.53,16.5185047749,33.22,17.16888,-8.84676,19.3141296193,1.47888,0.0032400000000000003,1.4788835492,15.69,-8.85,18.0138446757,0.0
2021-07-12 01:00:00,17.23548,-0.43824,17.2410505808,0.37548000000000004,-0.13824,0.40011939220000003,16.86,-0.30000000000000004,16.8626688279,33.12,16.41548,-8.83824,18.6435637668,0.37548000000000004,-0.13824,0.40011939220000003,16.04,-8.7,18.2475094191,0.0
2021-07-12 01:30:00,16.56348,-0.41948,16.568790939,0.48348,-0.24948,0.5440525533,16.08,-0.17,16.0808986067,33.15,15.75348,-8.79948,18.0444722943,0.48348,-0.24948,0.5440525533,15.27,-8.55,17.5007256992,0.0
2021-07-12 02:00:00,16.15548,-0.44728,16.1616705024,0.46548000000000006,-0.28728000000000004,0.5469930793000001,15.69,-0.16,15.690815785,33.15,15.35548,-8.80728,17.701947549,0.46548000000000006,-0.28728000000000004,0.5469930793000001,14.89,-8.52,17.1552470108,0.0
2021-07-12 02:30:00,15.97756,-0.5927600000000001,15.9885517784,0.18756,-0.12276000000000001,0.22416237690000002,15.79,-0.47000000000000003,15.7969933848,33.13,15.18756,-8.89276,17.5995215609,0.18756,-0.12276000000000001,0.22416237690000002,15.0,-8.77,17.3756409954,0.0
2021-07-12 03:00:00,15.74308,-0.64348,15.7562252585,0.16308,-0.03348,0.1664812206,15.58,-0.61,15.5919370189,33.05,14.95308,-8.97348,17.4389777452,0.16308,-0.03348,0.1664812206,14.79,-8.94,17.282005092,0.0
2021-07-12 03:30:00,15.76992,-0.5407200000000001,15.7791873975,0.07992,-0.00072,0.07992324320000001,15.69,-0.54,15.6992897929,33.18,14.96992,-8.89072,17.4110139545,0.07992,-0.00072,0.07992324320000001,14.89,-8.89,17.3419779725,0.0
2021-07-12 04:00:00,15.7452,-0.53112,15.7541553723,0.0252,0.038880000000000005,0.0463324336,15.72,-0.5700000000000001,15.730330575,33.18,14.9552,-8.92112,17.4139136639,0.0252,0.038880000000000005,0.0463324336,14.93,-8.96,17.412251434,0.0
2021-07-12 04:30:00,15.80556,-0.44564000000000004,15.8118411933,0.11556000000000001,-0.035640000000000005,0.120931068,15.69,-0.41000000000000003,15.6953560011,33.25,15.00556,-8.76564,17.3782414393,0.11556000000000001,-0.035640000000000005,0.120931068,14.89,-8.73,17.2605040483,0.0
2021-07-12 05:00:00,16.0614,-0.21252000000000001,16.0628059414,0.13140000000000002,-0.00252,0.1314241622,15.93,-0.21,15.9313841207,33.11,15.2614,-8.54252,17.4895676879,0.13140000000000002,-0.00252,0.1314241622,15.13,-8.54,17.3737877275,0.0
2021-07-12 05:30:00,16.6614,-0.01984,16.6614118125,0.0414,0.11016000000000001,0.11768256290000001,16.62,-0.13,16.6205084158,33.14,15.8514,-8.38984,17.9347789835,0.0414,0.11016000000000001,0.11768256290000001,15.81,-8.5,17.9501002783,0.0
2021-07-12 06:00:00,17.8352,0.2068,17.8363988877,0.0252,0.0468,0.053153363,17.81,0.16,17.8107186829,33.14,16.9852,-8.0932,18.8148054808,0.0252,0.0468,0.053153363,16.96,-8.14,18.8122619586,0.0
2021-07-12 06:30:00,20.18576,0.96872,20.2089911974,0.09576000000000001,0.01872,0.09757261910000001,20.09,0.9500000000000001,20.1124488812,33.06,19.28576,-7.25128,20.6039219668,0.09576000000000001,0.01872,0.09757261910000001,19.19,-7.27,20.5209405243,0.0
2021-07-12 07:00:00,22.15832,1.61476,22.2170789052,0.41832,-0.25524,0.49003987590000003,21.74,1.87,21.8202772668,32.81,21.20832,-6.65524,22.228024129,0.41832,-0.25524,0.49003987590000003,20.79,-6.4,21.7527952227,0.0
2021-07-12 07:30:00,24.82348,2.29364,24.9292186753,0.5734800000000001,-0.30636,0.6501813286,24.25,2.6,24.3889831686,32.59,23.80348,-5.84636,24.5109278764,0.5734800000000001,-0.30636,0.6501813286,23.23,-5.54,23.8814677103,0.0
2021-07-12 08:00:00,27.07876,3.11544,27.2573881642,0.51876,-0.30456,0.6015552603000001,26.56,3.42,26.7792830375,32.59,26.00876,-5.15456,26.5146202223,0.51876,-0.30456,0.6015552603000001,25.49,-4.85,25.9473042916,0.0
2021-07-12 08:30:00,28.55164,3.5390800000000002,28.7701448369,1.8716400000000002,-0.07092000000000001,1.8729831649,26.68,3.61,26.9231220329,32.79,27.46164,-4.73092,27.8661672201,1.8716400000000002,-0.07092000000000001,1.8729831649,25.59,-4.66,26.0108381257,0.0
2021-07-12 09:00:00,28.71336,3.62912,28.9417959785,6.09336,0.51912,6.1154330725,22.62,3.11,22.8327943975,32.75,27.75336,-4.5808800000000005,28.1288722288,6.09336,0.51912,6.1154330725,21.66,-5.1,22.2523167333,0.0
2021-07-12 09:30:00,28.77792,4.08452,29.0663376289,6.39792,0.5245200000000001,6.419384827,22.38,3.56,22.6613768337,32.72,27.81792,-4.16548,28.1280624423,6.39792,0.5245200000000001,6.419384827,21.42,-4.69,21.9274371507,0.0
2021-07-12 10:00:00,29.06688,4.32884,29.3874525721,4.28688,0.07884000000000001,4.2876049118,24.78,4.25,25.1418157658,32.8,28.04688,-3.91116,28.3182741402,4.28688,0.07884000000000001,4.2876049118,23.76,-3.99,24.0926897627,0.0
2021-07-12 10:30:00,29.85636,4.39056,30.1774626098,1.4763600000000001,-0.28944000000000003,1.5044648096,28.38,4.68,28.7632891026,32.7,28.73636,-3.85944,28.9943729569,1.4763600000000001,-0.28944000000000003,1.5044648096,27.26,-3.5700000000000003,27.4927717773,0.0
2021-07-12 11:00:00,29.17636,4.48196,29.5186034272,2.55636,-0.33804,2.5786134822999998,26.62,4.82,27.0528519753,32.72,28.09636,-3.76804,28.3479024037,2.55636,-0.33804,2.5786134822999998,25.54,-3.43,25.7692937427,0.0
2021-07-12 11:30:00,28.13984,4.72316,28.5334686922,2.58984,-0.18684,2.5965708947,25.55,4.91,26.0175056452,32.69,27.08984,-3.53684,27.3197486887,2.58984,-0.18684,2.5965708947,24.5,-3.35,24.7279699935,0.0
2021-07-12 12:00:00,29.00216,4.54936,29.3568043403,2.34216,0.09936,2.3442665964,26.66,4.45,27.0288383028,32.69,27.92216,-3.71064,28.1676386706,2.34216,0.09936,2.3442665964,25.58,-3.81,25.8621828158,0.0
2021-07-12 12:30:00,29.12532,4.44788,29.462992068,3.05532,0.13788,3.0584295311,26.07,4.31,26.4238717829,32.72,28.06532,-3.76212,28.3163509937,3.05532,0.13788,3.0584295311,25.01,-3.9,25.3122519741,0.0
2021-07-12 13:00:00,29.27884,4.50616,29.6235708464,2.32884,0.14616,2.333422056,26.95,4.36,27.3004047589,32.64,28.19884,-3.66384,28.4358629356,2.32884,0.14616,2.333422056,25.87,-3.81,26.1490535202,0.0
2021-07-12 13:30:00,29.20236,4.44348,29.5384891977,2.95236,0.12348,2.9549410958999998,26.25,4.32,26.6030994435,32.51,28.14236,-3.72652,28.3880146837,2.95236,0.12348,2.9549410958999998,25.19,-3.85,25.4825155744,0.0
2021-07-12 14:00:00,29.091,4.43936,29.4277793625,1.881,-0.17064000000000001,1.8887241751000001,27.21,4.61,27.5977571552,32.55,28.001,-3.73064,28.2484278467,1.881,-0.17064000000000001,1.8887241751000001,26.12,-3.56,26.3614870597,0.0
2021-07-12 14:30:00,29.01564,4.60892,29.3794061917,2.82564,-0.45108000000000004,2.8614182805,26.19,5.06,26.6743266082,32.55,27.94564,-3.56108,28.1716184444,2.82564,-0.45108000000000004,2.8614182805,25.12,-3.11,25.3117857924,0.0
2021-07-12 15:00:00,28.48044,4.46408,28.828171514,2.53044,-0.47592000000000007,2.5748060976,25.95,4.94,26.4160197607,32.5,27.44044,-3.70592,27.6895574259,2.53044,-0.47592000000000007,2.5748060976,24.91,-3.23,25.1185389703,0.0
2021-07-12 15:30:00,29.5854,4.2876,29.8944711765,2.8854,-0.6624,2.9604572147,26.7,4.95,27.1549719204,32.56,28.5054,-3.8924000000000003,28.7699253895,2.8854,-0.6624,2.9604572147,25.62,-3.23,25.8228058119,0.0
2021-07-12 16:00:00,30.68948,4.18484,30.9734897694,1.77948,-0.5151600000000001,1.8525492964999999,28.91,4.7,29.2895561591,32.56,29.54948,-4.00516,29.819675969,1.77948,-0.5151600000000001,1.8525492964999999,27.77,-3.49,27.9884440439,0.0
2021-07-12 16:30:00,31.44416,3.74524,31.6664178707,0.8841600000000001,-0.10476,0.8903446317,30.56,3.85,30.8015600254,32.56,30.26416,-4.42476,30.5859098534,0.8841600000000001,-0.10476,0.8903446317,29.38,-4.32,29.6959054417,0.0
2021-07-12 17:00:00,31.2302,3.19612,31.393320549,1.3302,0.18612,1.3431577325,29.9,3.01,30.051124771,32.56,30.0502,-5.06388,30.4738806307,1.3302,0.18612,1.3431577325,28.72,-5.25,29.1959055349,0.0
2021-07-12 17:30:00,29.8636,2.948,30.0087538722,2.9736000000000002,0.108,2.9755606127,26.89,2.84,27.0395580585,32.78,28.7636,-5.322,29.2518096698,2.9736000000000002,0.108,2.9755606127,25.79,-5.43,26.3554358719,0.0
2021-07-12 18:00:00,29.56188,2.48628,29.6662491288,7.57188,0.6562800000000001,7.6002677698,21.99,1.83,22.0660145926,32.82,28.60188,-5.84372,29.1927491507,7.57188,0.6562800000000001,7.6002677698,21.03,-6.5,22.0116083011,0.0
2021-07-12 18:30:00,30.14376,2.34628,30.2349350384,7.31376,0.9262800000000001,7.3721828501,22.83,1.42,22.8741185623,33.08,29.17376,-5.953720000000001,29.7750743807,7.31376,0.9262800000000001,7.3721828501,21.86,-6.88,22.9171115108,0.0
2021-07-12 19:00:00,30.643,2.41236,30.7378094498,0.6930000000000001,0.16236,0.7117652489,29.95,2.25,30.0343969475,33.03,29.473,-5.89764,30.0572767657,0.6930000000000001,0.16236,0.7117652489,28.78,-6.06,29.4110863451,0.0
2021-07-12 19:30:00,29.67344,2.19752,29.7546993866,0.7034400000000001,0.13752,0.7167562933,28.97,2.06,29.043148934,32.93,28.51344,-6.03248,29.1445891305,0.7034400000000001,0.13752,0.7167562933,27.81,-6.17,28.4862247411,0.0
2021-07-12 20:00:00,28.6708,2.016,28.7415905725,0.9108,0.036000000000000004,0.9115111848,27.76,1.98,27.8305228122,32.81,27.5608,-6.204,28.2504391584,0.9108,0.036000000000000004,0.9115111848,26.65,-6.24,27.3707891739,0.0
2021-07-12 20:30:00,28.22768,1.56048,28.2707802512,2.31768,0.24048000000000003,2.3301225746,25.91,1.32,25.9436022942,32.76,27.14768,-6.62952,27.945430124,2.31768,0.24048000000000003,2.3301225746,24.83,-6.87,25.7628763922,0.0
