Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-12 21:00:00,27.45368,1.4333200000000001,27.4910704005,3.07368,0.28332,3.0867100552,24.38,1.15,24.4071075714,32.78,26.43368,-6.80668,27.2959764611,3.07368,0.28332,3.0867100552,23.36,-7.09,24.4122448783,0.0
2021-07-12 21:30:00,26.77648,1.3552,26.8107524742,0.9064800000000001,0.0252,0.9068302103,25.87,1.33,25.9041656882,32.88,25.71648,-6.9048,26.627309414,0.9064800000000001,0.0252,0.9068302103,24.81,-6.93,25.759677793,0.0
2021-07-12 22:00:00,25.91744,0.99,25.9363412253,0.7574400000000001,0.0,0.7574400000000001,25.16,0.99,25.1794698117,32.88,24.86744,-7.23,25.8971518155,0.7574400000000001,0.0,0.7574400000000001,24.11,-7.23,25.1707171133,0.0
2021-07-12 22:30:00,24.5646,0.6974400000000001,24.5744988904,0.8046000000000001,-0.14256000000000002,0.8171318826,23.76,0.84,23.7748438481,32.84,23.5546,-7.46256,24.7084799798,0.8046000000000001,-0.14256000000000002,0.8171318826,22.75,-7.32,23.8986380365,0.0
2021-07-12 23:00:00,22.93316,0.6333200000000001,22.9419031863,0.44316000000000005,-0.07668000000000001,0.4497450478,22.49,0.71,22.5012044122,32.72,21.95316,-7.60668,23.2336569357,0.44316000000000005,-0.07668000000000001,0.4497450478,21.51,-7.53,22.7899319876,0.0
2021-07-12 23:30:00,21.14216,0.614,21.1510738608,0.5421600000000001,-0.126,0.5566088982,20.6,0.74,20.6132869771,32.9,20.23216,-7.526,21.5865924654,0.5421600000000001,-0.126,0.5566088982,19.69,-7.4,21.0346404771,0.0
2021-07-13 00:00:00,19.69644,0.483,19.7023612208,0.5864400000000001,-0.117,0.5979973859000001,19.11,0.6000000000000001,19.1194168321,32.7,18.81644,-7.677,20.3222720992,0.5864400000000001,-0.117,0.5979973859000001,18.23,-7.5600000000000005,19.7354123342,0.0
2021-07-13 00:30:00,18.67096,0.39728,18.6751861763,0.48096000000000005,-0.07272,0.4864264795,18.19,0.47000000000000003,18.1960710045,32.75,17.82096,-7.80272,19.4542811412,0.48096000000000005,-0.07272,0.4864264795,17.34,-7.73,18.9849545693,0.0
2021-07-13 01:00:00,17.83132,0.26608000000000004,17.8333051202,0.48132,-0.04392,0.4833196756,17.35,0.31,17.3527692315,32.86,17.01132,-7.87392,18.7452293747,0.48132,-0.04392,0.4833196756,16.53,-7.83,18.2907025562,0.0
2021-07-13 01:30:00,17.25712,0.25764000000000004,17.2590431097,0.8071200000000001,-0.16236,0.8232882023,16.45,0.42,16.4553608286,32.73,16.45712,-7.90236,18.2560700115,0.8071200000000001,-0.16236,0.8232882023,15.65,-7.74,17.4593842961,0.0
2021-07-13 02:00:00,16.8256,0.09364,16.8258605667,0.43560000000000004,0.05364000000000001,0.4388902022,16.39,0.04,16.3900488102,32.76,16.0156,-7.99636,17.9008719511,0.43560000000000004,0.05364000000000001,0.4388902022,15.58,-8.05,17.5367870489,0.0
2021-07-13 02:30:00,16.680320000000002,0.09852000000000001,16.6806109448,0.5803200000000001,0.038520000000000006,0.5815970192000001,16.1,0.06,16.1001118009,32.69,15.890320000000001,-8.06148,17.8182414815,0.5803200000000001,0.038520000000000006,0.5815970192000001,15.31,-8.1,17.3206841666,0.0
2021-07-13 03:00:00,16.33436,0.13312000000000002,16.334902434500002,0.77436,-0.05688000000000001,0.7764462274,15.56,0.19,15.5611599825,32.82,15.55436,-8.01688,17.4988136725,0.77436,-0.05688000000000001,0.7764462274,14.78,-7.96,16.7871975029,0.0
2021-07-13 03:30:00,16.11124,0.21264000000000002,16.1126431757,1.37124,-0.11736,1.376253068,14.74,0.33,14.7436935671,32.78,15.36124,-7.93736,17.2907309882,1.37124,-0.11736,1.376253068,13.99,-7.82,16.0272424328,0.0
2021-07-13 04:00:00,16.15528,0.16592,16.1561320038,0.9352800000000001,-0.15408000000000002,0.9478867679,15.22,0.32,15.2233636231,32.74,15.38528,-8.06408,17.3705563217,0.9352800000000001,-0.15408000000000002,0.9478867679,14.45,-7.91,16.4733299609,0.0
2021-07-13 04:30:00,16.43796,0.3224,16.4411213341,0.59796,-0.057600000000000005,0.6007278266,15.84,0.38,15.8445574252,32.92,15.65796,-7.8376,17.5099881531,0.59796,-0.057600000000000005,0.6007278266,15.06,-7.78,16.9508701842,0.0
2021-07-13 05:00:00,16.82336,0.46528,16.8297928439,0.51336,-0.054720000000000005,0.5162681164,16.31,0.52,16.3182872876,32.75,16.02336,-7.74472,17.7968748259,0.51336,-0.054720000000000005,0.5162681164,15.51,-7.69,17.3117359037,0.0
2021-07-13 05:30:00,17.19296,0.67932,17.2063752494,0.37296,-0.13068000000000002,0.39519162950000003,16.82,0.81,16.8394922726,32.95,16.37296,-7.58068,18.0427417103,0.37296,-0.13068000000000002,0.39519162950000003,16.0,-7.45,17.6494334187,0.0
2021-07-13 06:00:00,18.0598,0.8239200000000001,18.0785845742,0.4698,-0.04608,0.4720544528,17.59,0.87,17.6115019235,32.95,17.2298,-7.45608,18.7738950942,0.4698,-0.04608,0.4720544528,16.76,-7.41,18.3250020464,0.0
2021-07-13 06:30:00,20.40704,1.5594000000000001,20.466533901,0.43704000000000004,-0.030600000000000002,0.4381099424,19.97,1.5899999999999999,20.0331974482,33.01,19.50704,-6.6806,20.6192877162,0.43704000000000004,-0.030600000000000002,0.4381099424,19.07,-6.65,20.1962224191,0.0
2021-07-13 07:00:00,22.45452,2.18612,22.5606868044,0.97452,-0.08388000000000001,0.9781232462,21.48,2.27,21.5996134225,32.85,21.52452,-6.16388,22.3896935639,0.97452,-0.08388000000000001,0.9781232462,20.55,-6.08,21.4305599554,0.0
2021-07-13 07:30:00,25.05528,2.98832,25.232857791,1.65528,-0.30168,1.6825464929,23.4,3.29,23.6301523482,33.05,24.06528,-5.25168,24.6316431506,1.65528,-0.30168,1.6825464929,22.41,-4.95,22.9501764699,0.0
2021-07-13 08:00:00,27.14508,3.3106400000000002,27.3462192161,1.49508,-0.09936,1.498377995,25.65,3.41,25.8756758366,32.77,26.10508,-4.79936,26.542589516,1.49508,-0.09936,1.498377995,24.61,-4.7,25.0547819787,0.0
2021-07-13 08:30:00,27.97812,2.45672,28.0857734786,1.69812,-0.41328000000000004,1.7476875844,26.28,2.87,26.436249734,32.65,26.89812,-5.71328,27.4981895385,1.69812,-0.41328000000000004,1.7476875844,25.2,-5.3,25.7513106463,0.0
2021-07-13 09:00:00,28.64624,2.8761200000000002,28.7902610685,1.77624,-0.35388000000000003,1.8111486941,26.87,3.23,27.0634402839,32.65,27.56624,-5.30388,28.0718494366,1.77624,-0.35388000000000003,1.8111486941,25.79,-4.95,26.2607425638,0.0
2021-07-13 09:30:00,28.95004,3.09412,29.1149170457,1.9400400000000002,-0.24588000000000002,1.9555593,27.01,3.34,27.2157252338,32.65,27.85004,-5.08588,28.3106146768,1.9400400000000002,-0.24588000000000002,1.9555593,25.91,-4.84,26.3581808932,0.0
2021-07-13 10:00:00,28.22956,3.21308,28.4118274822,3.22956,-0.46692000000000006,3.2631383789,25.0,3.68,25.2693965104,32.64,27.19956,-4.94692,27.6457606457,3.22956,-0.46692000000000006,3.2631383789,23.97,-4.48,24.385063051,0.0
2021-07-13 10:30:00,28.18728,3.33984,28.384454989,3.88728,-0.56016,3.9274323704,24.3,3.9,24.6109731624,32.64,27.17728,-4.79016,27.5961986698,3.88728,-0.56016,3.9274323704,23.29,-4.23,23.6710160323,0.0
2021-07-13 11:00:00,28.670560000000002,3.62004,28.8981954508,2.77056,-0.39996000000000004,2.7992803924,25.9,4.02,26.2101201829,32.53,27.62056,-4.53996,27.9911873902,2.77056,-0.39996000000000004,2.7992803924,24.85,-4.14,25.1925008683,0.0
2021-07-13 11:30:00,29.12188,3.58308,29.3414784396,2.08188,-0.28692,2.1015583315,27.04,3.87,27.3155358725,32.51,28.03188,-4.54692,28.3982530769,2.08188,-0.28692,2.1015583315,25.95,-4.26,26.2973401697,0.0
2021-07-13 12:00:00,28.8676,3.5180800000000003,29.0811832058,2.8476,-0.33192000000000005,2.8668792521,26.02,3.85,26.3032868669,32.51,27.8076,-4.59192,28.1841861164,2.8476,-0.33192000000000005,2.8668792521,24.96,-4.26,25.3209241538,0.0
2021-07-13 12:30:00,28.46984,3.69436,28.7085368041,3.30984,-0.39564000000000005,3.3334024412,25.16,4.09,25.4902667699,32.51,27.43984,-4.43564,27.796037873,3.30984,-0.39564000000000005,3.3334024412,24.13,-4.04,24.4658639741,0.0
2021-07-13 13:00:00,28.03152,3.41728,28.2390494902,3.16152,-0.34272,3.1800417778,24.87,3.76,25.1526241176,32.49,27.01152,-4.69272,27.4161236084,3.16152,-0.34272,3.1800417778,23.85,-4.35,24.2434527244,0.0
2021-07-13 13:30:00,27.66936,3.43996,27.8823744974,3.51936,-0.41004,3.5431663256,24.15,3.85,24.4549585974,32.5,26.65936,-4.75004,27.0792236892,3.51936,-0.41004,3.5431663256,23.14,-4.34,23.5434746798,0.0
2021-07-13 14:00:00,27.68608,3.3844,27.892170749599998,2.83608,-0.3456,2.8570595245,24.85,3.73,25.1283783798,32.64,26.65608,-4.7756,27.0804903266,2.83608,-0.3456,2.8570595245,23.82,-4.43,24.2284399002,0.0
2021-07-13 14:30:00,28.51584,3.4414,28.7227499531,2.08584,-0.4086,2.1254840544,26.43,3.85,26.7089385787,32.6,27.45584,-4.7286,27.8600575747,2.08584,-0.4086,2.1254840544,25.37,-4.32,25.7351763157,0.0
2021-07-13 15:00:00,29.06124,3.3632400000000002,29.2552055818,2.45124,-0.17676000000000003,2.4576048574,26.61,3.54,26.8444351775,32.6,27.97124,-4.86676,28.391470903,2.45124,-0.17676000000000003,2.4576048574,25.52,-4.69,25.9473794438,0.0
2021-07-13 15:30:00,27.8526,2.98692,28.012301188,2.3526,-0.16308,2.3582455017,25.5,3.15,25.6938222147,32.74,26.8126,-5.21308,27.3146796036,2.3526,-0.16308,2.3582455017,24.46,-5.05,24.9758703552,0.0
2021-07-13 16:00:00,29.11828,2.91724,29.2640482397,1.71828,-0.30276000000000003,1.7447492015,27.4,3.22,27.5885555983,32.69,28.00828,-5.25276,28.496582886,1.71828,-0.30276000000000003,1.7447492015,26.29,-4.95,26.7519457236,0.0
2021-07-13 16:30:00,29.44388,2.51524,29.5511167591,1.34388,-0.19476000000000002,1.3579193319,28.1,2.71,28.2303754846,32.63,28.32388,-5.68476,28.8887291952,1.34388,-0.19476000000000002,1.3579193319,26.98,-5.49,27.5328985034,0.0
2021-07-13 17:00:00,29.28952,2.14524,29.3679763771,2.36952,-0.28476,2.3865693554,26.92,2.43,27.0294524547,32.68,28.19952,-6.05476,28.8422094661,2.36952,-0.28476,2.3865693554,25.83,-5.77,26.4666167086,0.0
2021-07-13 17:30:00,28.53852,2.17244,28.62108697,3.36852,-0.54756,3.4127333538,25.17,2.7199999999999998,25.316542023,32.73,27.47852,-6.01756,28.1297012025,3.36852,-0.54756,3.4127333538,24.11,-5.47,24.722722342,0.0
2021-07-13 18:00:00,28.77824,2.17124,28.8600308495,3.46824,-0.6087600000000001,3.5212607735,25.31,2.7800000000000002,25.4622171069,32.7,27.73824,-6.02876,28.3858398755,3.46824,-0.6087600000000001,3.5212607735,24.27,-5.42,24.867836657,0.0
2021-07-13 18:30:00,28.84396,2.00944,28.9138699865,2.97396,-0.6105600000000001,3.0359877462,25.87,2.62,26.0023325877,32.74,27.76396,-6.23056,28.454478607,2.97396,-0.6105600000000001,3.0359877462,24.79,-5.62,25.419057811,0.0
2021-07-13 19:00:00,28.24916,1.448,28.2862465645,2.90916,-0.612,2.9728363401999998,25.34,2.06,25.4235953398,32.79,27.18916,-6.792,28.0246620944,2.90916,-0.612,2.9728363401999998,24.28,-6.18,25.0541573397,0.0
2021-07-13 19:30:00,27.5952,2.02812,27.6696283635,7.2252,-0.011880000000000002,7.2252097668,20.37,2.04,20.471895369,32.82,26.685200000000002,-6.24188,27.4054915113,7.2252,-0.011880000000000002,7.2252097668,19.46,-6.23,20.4329268584,0.0
2021-07-13 20:00:00,27.60396,2.51512,27.7183050762,7.02396,0.10512,7.0247465645,20.58,2.41,20.7206298167,32.95,26.70396,-5.62488,27.2899387082,7.02396,0.10512,7.0247465645,19.68,-5.73,20.4972022481,0.0
2021-07-13 20:30:00,27.9984,2.27844,28.0909539068,4.1184,-0.33156,4.1317248933,23.88,2.61,24.0222084747,32.66,26.9784,-5.871560000000001,27.609948993,4.1184,-0.33156,4.1317248933,22.86,-5.54,23.5217176244,0.0
2021-07-13 21:00:00,27.36636,2.07128,27.4446326353,5.61636,-0.28872000000000003,5.6237762125,21.75,2.36,21.8776621237,32.62,26.42636,-6.05872,27.1120008647,5.61636,-0.28872000000000003,5.6237762125,20.81,-5.77,21.5951151884,0.0
2021-07-13 21:30:00,26.40884,1.8374800000000002,26.4726871114,4.39884,-0.9025200000000001,4.4904716563000004,22.01,2.74,22.1798940484,32.62,25.44884,-6.31252,26.2200565616,4.39884,-0.9025200000000001,4.4904716563000004,21.05,-5.41,21.7340884327,0.0
2021-07-13 22:00:00,25.56444,1.6145200000000002,25.6153717003,4.92444,-1.09548,5.0448177117,20.64,2.71,20.8171491804,32.62,24.64444,-6.51548,25.4911730319,4.92444,-1.09548,5.0448177117,19.72,-5.42,20.4512786886,0.0
2021-07-13 22:30:00,24.36916,1.3460800000000002,24.4063084155,4.43916,-1.12392,4.5792289386,19.93,2.47,20.0824749471,32.6,23.46916,-6.83392,24.4438935866,4.43916,-1.12392,4.5792289386,19.03,-5.71,19.8681906574,0.0
2021-07-13 23:00:00,23.10852,1.12572,23.1359231955,1.74852,-0.49428000000000005,1.8170401506,21.36,1.62,21.4213444956,32.67,22.16852,-7.07428,23.2699101096,1.74852,-0.49428000000000005,1.8170401506,20.42,-6.58,21.4539693297,0.0
2021-07-13 23:30:00,21.44696,0.9404800000000001,21.4675707958,1.14696,-0.20952,1.1659399093,20.3,1.15,20.332547799,32.78,20.52696,-7.3295200000000005,21.7962829462,1.14696,-0.20952,1.1659399093,19.38,-7.12,20.6465202879,0.0
2021-07-14 00:00:00,20.15652,0.5864,20.1650480652,1.49652,-0.1836,1.5077403856,18.66,0.77,18.6758801667,32.94,19.28652,-7.7136,20.7718434105,1.49652,-0.1836,1.5077403856,17.79,-7.53,19.3179967906,0.0
2021-07-14 00:30:00,18.82376,0.37852,18.8275653744,2.18376,-0.41148,2.2221889047,16.64,0.79,16.6587424495,33.04,17.99376,-8.05148,19.7129837703,2.18376,-0.41148,2.2221889047,15.81,-7.64,17.5592055629,0.0
2021-07-14 01:00:00,18.21728,0.11592000000000001,18.2176488067,1.09728,-0.06408000000000001,1.0991495098,17.12,0.18,17.1209462355,33.29,17.39728,-8.20408,19.2346635023,1.09728,-0.06408000000000001,1.0991495098,16.3,-8.14,18.2194840761,0.0
2021-07-14 01:30:00,17.58476,0.12156000000000002,17.5851801552,1.09476,-0.028440000000000003,1.0951293491,16.49,0.15,16.4906822175,33.18,16.76476,-8.27844,18.6973192381,1.09476,-0.028440000000000003,1.0951293491,15.67,-8.25,17.7090767687,0.0
2021-07-14 02:00:00,17.18424,0.00576,17.1842409653,1.16424,0.00576,1.1642542485,16.02,0.0,16.02,33.27,16.39424,-8.35424,18.4001204114,1.16424,0.00576,1.1642542485,15.23,-8.36,17.3736150527,0.0
2021-07-14 02:30:00,17.0054,0.01268,17.0054047274,0.6354000000000001,0.022680000000000002,0.6358046417000001,16.37,-0.01,16.3700030544,33.24,16.1954,-8.40732,18.2475754757,0.6354000000000001,0.022680000000000002,0.6358046417000001,15.56,-8.43,17.6968500022,0.0
2021-07-14 03:00:00,16.7014,-0.049600000000000005,16.7014736511,0.5814,0.0504,0.5835804315,16.12,-0.1,16.1203101707,33.28,15.8914,-8.4696,18.0075183776,0.5814,0.0504,0.5835804315,15.31,-8.52,17.5210302209,0.0
2021-07-14 03:30:00,16.69356,-0.05852,16.6936625719,0.76356,-0.038520000000000006,0.7645310092000001,15.93,-0.02,15.9300125549,33.28,15.89356,-8.45852,18.0042164524,0.76356,-0.038520000000000006,0.7645310092000001,15.13,-8.42,17.3151176721,0.0
2021-07-14 04:00:00,16.6308,0.03524,16.630837336,1.2708,-0.19476000000000002,1.285637623,15.36,0.23,15.3617219087,33.3,15.8508,-8.35476,17.9178646969,1.2708,-0.19476000000000002,1.285637623,14.58,-8.16,16.7081417279,0.0
2021-07-14 04:30:00,16.76236,0.24156000000000002,16.7641004531,1.06236,-0.29844000000000004,1.1034832138,15.7,0.54,15.7092838793,33.31,15.97236,-8.18844,17.9490064796,1.06236,-0.29844000000000004,1.1034832138,14.91,-7.89,16.8689122352,0.0
2021-07-14 05:00:00,17.2136,0.46348000000000006,17.2198385205,0.6336,-0.05652000000000001,0.6361159253,16.58,0.52,16.5881523986,33.31,16.4036,-8.00652,18.2532861554,0.6336,-0.05652000000000001,0.6361159253,15.77,-7.95,17.66056058,0.0
2021-07-14 05:30:00,17.69044,1.91772,17.7940809651,0.91044,-0.06228,0.9125676917000001,16.78,1.98,16.8964138207,33.4,16.86044,-6.61228,18.1106787226,0.91044,-0.06228,0.9125676917000001,15.95,-6.55,17.2425346165,0.0
2021-07-14 06:00:00,18.52996,1.97228,18.6346265323,0.7599600000000001,-0.20772000000000002,0.7878367851,17.77,2.18,17.9032203807,33.44,17.68996,-6.51772,18.8524629372,0.7599600000000001,-0.20772000000000002,0.7878367851,16.93,-6.31,18.0676783235,0.0
2021-07-14 06:30:00,20.67988,2.49632,20.8300036091,1.2898800000000001,-0.37368,1.3429174051000001,19.39,2.87,19.6012499601,33.35,19.79988,-5.93368,20.6698767862,1.2898800000000001,-0.37368,1.3429174051000001,18.51,-5.5600000000000005,19.3270199462,0.0
2021-07-14 07:00:00,22.8428,3.25584,23.0736647706,1.5228000000000002,-0.25416,1.5438643547000002,21.32,3.51,21.6070011802,33.18,21.9028,-5.13416,22.496494099,1.5228000000000002,-0.25416,1.5438643547000002,20.38,-4.88,20.9561160524,0.0
2021-07-14 07:30:00,25.61836,4.2032,25.9608794021,1.5483600000000002,-0.2268,1.5648824012,24.07,4.43,24.4742681198,33.05,24.61836,-4.1068,24.9585547524,1.5483600000000002,-0.2268,1.5648824012,23.07,-3.88,23.3940013679,0.0
2021-07-14 08:00:00,27.04852,3.57572,27.2838451782,1.83852,-0.04428000000000001,1.8390531555,25.21,3.62,25.4685786804,32.8,26.00852,-4.60428,26.4129231042,1.83852,-0.04428000000000001,1.8390531555,24.17,-4.5600000000000005,24.5963920118,0.0
2021-07-14 08:30:00,28.34372,4.4354,28.6886604183,3.12372,-0.5346000000000001,3.1691361281,25.22,4.97,25.7050442521,32.58,27.30372,-3.8146,27.5689009393,3.12372,-0.5346000000000001,3.1691361281,24.18,-3.2800000000000002,24.4014507765,0.0
2021-07-14 09:00:00,28.38288,5.00252,28.8203588362,3.60288,-0.5374800000000001,3.6427502035,24.78,5.54,25.3917309375,32.66,27.35288,-3.17748,27.536819414100002,3.60288,-0.5374800000000001,3.6427502035,23.75,-2.64,23.8962779529,0.0
2021-07-14 09:30:00,28.22656,5.41504,28.7412829852,3.8865600000000002,-0.53496,3.9232041542,24.34,5.95,25.0566977074,32.51,27.19656,-2.8049600000000003,27.3408243554,3.8865600000000002,-0.53496,3.9232041542,23.31,-2.27,23.4202689993,0.0
2021-07-14 10:00:00,28.5908,5.58284,29.1307731979,3.8808,-0.58716,3.9249669432000003,24.71,6.17,25.4686670244,32.57,27.5708,-2.68716,27.7014411449,3.8808,-0.58716,3.9249669432000003,23.69,-2.1,23.7828951139,0.0
2021-07-14 10:30:00,28.64392,5.52392,29.1716959591,4.18392,-0.67608,4.2381919179,24.46,6.2,25.2335411704,32.62,27.61392,-2.70608,27.7461969778,4.18392,-0.67608,4.2381919179,23.43,-2.03,23.5177762554,0.0
2021-07-14 11:00:00,28.48548,5.62036,29.0346520103,4.06548,-0.7196400000000001,4.1286813101,24.42,6.34,25.2295858071,32.58,27.45548,-2.56964,27.5754679337,4.06548,-0.7196400000000001,4.1286813101,23.39,-1.85,23.4630475429,0.0
2021-07-14 11:30:00,28.74928,5.77788,29.3241367786,3.41928,-0.5821200000000001,3.4684779678,25.33,6.36,26.1162497308,32.48,27.69928,-2.41212,27.804108247,3.41928,-0.5821200000000001,3.4684779678,24.28,-1.83,24.3488665034,0.0
2021-07-14 12:00:00,29.09244,5.6576,29.6374510192,3.32244,-0.3924,3.3455321421,25.77,6.05,26.4706516731,32.5,28.04244,-2.5324,28.1565532499,3.32244,-0.3924,3.3455321421,24.72,-2.14,24.8124565491,0.0
2021-07-14 12:30:00,29.29844,5.75448,29.8582086955,3.08844,-0.42552,3.1176159007,26.21,6.18,26.9287300109,32.5,28.22844,-2.44552,28.3341735878,3.08844,-0.42552,3.1176159007,25.14,-2.02,25.2210229769,0.0
2021-07-14 13:00:00,28.95432,5.55688,29.4827332857,3.96432,-0.5731200000000001,4.005533622,24.99,6.13,25.730856962,32.5,27.91432,-2.63312,28.0382342881,3.96432,-0.5731200000000001,4.005533622,23.95,-2.06,24.0384296492,0.0
2021-07-14 13:30:00,28.16136,5.25072,28.6466796954,3.14136,-0.44928,3.1733255692,25.02,5.7,25.6610677876,32.5,27.12136,-2.96928,27.2834160612,3.14136,-0.44928,3.1733255692,23.98,-2.52,24.1120467816,0.0
2021-07-14 14:00:00,27.9694,5.31304,28.4695579594,3.2094,-0.33696000000000004,3.227040502,24.76,5.65,25.3964584145,32.55,26.9394,-2.99696,27.1055905968,3.2094,-0.33696000000000004,3.227040502,23.73,-2.66,23.8786201444,0.0
2021-07-14 14:30:00,27.8904,5.28376,28.3864850219,2.3904,-0.33624000000000004,2.4139323722,25.5,5.62,26.111958946,32.84,26.8304,-3.05624,27.0039065155,2.3904,-0.33624000000000004,2.4139323722,24.44,-2.7199999999999998,24.5908926231,0.0
2021-07-14 15:00:00,27.30852,5.29268,27.8166807181,3.45852,-0.42732000000000003,3.4848189297,23.85,5.72,24.5263307488,32.84,26.29852,-2.97732,26.4665182556,3.45852,-0.42732000000000003,3.4848189297,22.84,-2.55,22.9819081018,0.0
2021-07-14 15:30:00,26.85752,5.08636,27.3349124491,3.82752,-0.5036400000000001,3.860513256,23.03,5.59,23.6987130452,32.7,25.86752,-3.20364,26.0651472315,3.82752,-0.5036400000000001,3.860513256,22.04,-2.7,22.2047652543,0.0
2021-07-14 16:00:00,27.07628,5.08308,27.5492765953,3.89628,-0.73692,3.9653560905000003,23.18,5.82,23.8994727975,32.74,26.07628,-3.2469200000000003,26.2776495929,3.89628,-0.73692,3.9653560905000003,22.18,-2.51,22.3215702853,0.0
2021-07-14 16:30:00,27.36224,4.52616,27.7340639316,4.06224,-0.7538400000000001,4.1315939495,23.3,5.28,23.89075972,32.79,26.37224,-3.78384,26.6423063522,4.06224,-0.7538400000000001,4.1315939495,22.31,-3.03,22.5148173433,0.0
2021-07-14 17:00:00,27.53376,4.1398,27.8432376669,3.98376,-0.7902,4.0613741243,23.55,4.93,24.0604945918,32.82,26.52376,-4.2002,26.854264551,3.98376,-0.7902,4.0613741243,22.54,-3.41,22.7964843781,0.0
2021-07-14 17:30:00,27.36968,4.12136,27.6782403984,3.73968,-0.81864,3.8282343126000002,23.63,4.94,24.1408471268,32.85,26.33968,-4.24864,26.680136513,3.73968,-0.81864,3.8282343126000002,22.6,-3.43,22.8588035557,0.0
2021-07-14 18:00:00,27.87112,3.96532,28.1517866708,2.93112,-0.63468,2.9990470414,24.94,4.6,25.3606703381,32.91,26.83112,-4.37468,27.1854156775,2.93112,-0.63468,2.9990470414,23.9,-3.74,24.1908577773,0.0
2021-07-14 18:30:00,28.03004,3.73416,28.2776783578,2.39004,-0.55584,2.4538234059,25.64,4.29,25.9964170608,32.89,26.96004,-4.64584,27.3574045938,2.39004,-0.55584,2.4538234059,24.57,-4.09,24.9080910549,0.0
2021-07-14 19:00:00,28.11184,3.5824,28.3391802624,1.67184,-0.4176,1.7232059499,26.44,4.0,26.7408601208,33.0,27.01184,-4.7776,27.4310948003,1.67184,-0.4176,1.7232059499,25.34,-4.36,25.7123550069,0.0
2021-07-14 19:30:00,27.89144,3.43248,28.1018565975,1.35144,-0.49752,1.4401097958,26.54,3.93,26.8293961915,32.95,26.79144,-4.94752,27.2444345037,1.35144,-0.49752,1.4401097958,25.44,-4.45,25.8262676359,0.0
2021-07-14 20:00:00,27.62376,2.8407999999999998,27.7694483413,1.19376,-0.43920000000000003,1.2719904,26.43,3.2800000000000002,26.6327486377,32.99,26.53376,-5.3692,27.0715483188,1.19376,-0.43920000000000003,1.2719904,25.34,-4.93,25.8151215376,0.0
2021-07-14 20:30:00,27.74796,1.5674000000000001,27.7921936328,1.31796,-0.4626,1.3967882164,26.43,2.03,26.5078441221,32.72,26.64796,-6.4926,27.4274976424,1.31796,-0.4626,1.3967882164,25.33,-6.03,26.0378532141,0.0
2021-07-14 21:00:00,27.19428,1.2438,27.222709328,1.30428,-0.37620000000000003,1.3574508309,25.89,1.62,25.940634148,32.45,26.12428,-6.8562,27.0089889474,1.30428,-0.37620000000000003,1.3574508309,24.82,-6.48,25.6519550912,0.0
2021-07-14 21:30:00,26.80656,1.11164,26.8295993731,1.36656,-0.46836000000000005,1.4445924419,25.44,1.58,25.4890172427,32.57,25.75656,-6.99836,26.6903995048,1.36656,-0.46836000000000005,1.4445924419,24.39,-6.53,25.249019783,0.0
2021-07-14 22:00:00,25.93308,0.8526800000000001,25.9470942779,2.23308,-0.69732,2.3394233197,23.7,1.55,23.7506315705,32.61,24.92308,-7.29732,25.9694203992,2.23308,-0.69732,2.3394233197,22.69,-6.6,23.6304062597,0.0
2021-07-14 22:30:00,24.31316,0.594,24.3204149879,3.95316,-1.116,4.1076672194,20.36,1.71,20.431683729,32.68,23.40316,-7.526,24.5835020692,3.95316,-1.116,4.1076672194,19.45,-6.41,20.4790282973,0.0
2021-07-14 23:00:00,22.63744,0.30656,22.6395156482,4.71744,-1.24344,4.8785636398,17.92,1.55,17.9869091286,32.65,21.78744,-7.90344,23.1766456932,4.71744,-1.24344,4.8785636398,17.07,-6.66,18.3232229698,0.0
2021-07-14 23:30:00,21.24908,0.7562,21.2625313471,2.89908,-0.7938000000000001,3.0057916239,18.35,1.55,18.4153468607,32.85,20.38908,-7.5438,21.7399057424,2.89908,-0.7938000000000001,3.0057916239,17.49,-6.75,18.7473358107,0.0
2021-07-15 00:00:00,20.28536,1.59356,20.3478564916,1.03536,-0.04644,1.0364009857,19.25,1.6400000000000001,19.319733435,33.02,19.39536,-6.74644,20.535200077,1.03536,-0.04644,1.0364009857,18.36,-6.7,19.5442984013,0.0
2021-07-15 00:30:00,19.32796,1.59128,19.3933547846,0.7779600000000001,-0.01872,0.7781851965000001,18.55,1.6099999999999999,18.6197368402,33.04,18.44796,-6.828720000000001,19.6712644484,0.7779600000000001,-0.01872,0.7781851965000001,17.67,-6.8100000000000005,18.9368688014,0.0
2021-07-15 01:00:00,18.51352,1.44584,18.5698916555,1.34352,-0.34416,1.3869001752,17.17,1.79,17.2630530324,33.15,17.68352,-6.9241600000000005,18.9908101801,1.34352,-0.34416,1.3869001752,16.34,-6.58,17.6151071527,0.0
2021-07-15 01:30:00,17.91584,1.3262800000000001,17.9648640836,2.17584,-0.33372,2.2012834311000002,15.74,1.6600000000000001,15.8272928829,33.06,17.11584,-7.05372,18.5123457386,2.17584,-0.33372,2.2012834311000002,14.94,-6.72,16.3817581474,0.0
2021-07-15 02:00:00,17.61936,1.23692,17.6627239659,1.17936,0.01692,1.1794813674,16.44,1.22,16.4852054886,33.12,16.79936,-7.15308,18.258834845,1.17936,0.01692,1.1794813674,15.62,-7.17,17.1870096294,0.0
2021-07-15 02:30:00,17.34916,1.20256,17.3907878849,0.83916,0.05256,0.840804412,16.51,1.15,16.5500030211,33.12,16.53916,-7.18744,18.0333886793,0.83916,0.05256,0.840804412,15.7,-7.24,17.2889444444,0.0
2021-07-15 03:00:00,16.91288,1.12124,16.9500055762,1.17288,-0.15876,1.1835760356,15.74,1.28,15.7919599797,33.08,16.11288,-7.30876,17.6930176802,1.17288,-0.15876,1.1835760356,14.94,-7.15,16.5627926389,0.0
2021-07-15 03:30:00,16.48244,1.29448,16.5331940902,1.4324400000000002,-0.24552000000000002,1.4533287391,15.05,1.54,15.1285855254,33.17,15.70244,-7.14552,17.2518137604,1.4324400000000002,-0.24552000000000002,1.4533287391,14.27,-6.9,15.8506435201,0.0
2021-07-15 04:00:00,16.80004,1.4002400000000002,16.8582922047,0.86004,0.030240000000000003,0.8605714725,15.94,1.37,15.9987655774,33.17,16.00004,-7.07976,17.4964076787,0.86004,0.030240000000000003,0.8605714725,15.14,-7.11,16.7263773723,0.0
2021-07-15 04:30:00,17.0246,1.40808,17.0827308837,0.8946000000000001,-0.15192,0.9074077619,16.13,1.56,16.2052614913,33.28,16.2046,-7.05192,17.6725390605,0.8946000000000001,-0.15192,0.9074077619,15.31,-6.9,16.7930372476,0.0
2021-07-15 05:00:00,17.26124,1.66864,17.3417059653,0.74124,-0.26136000000000004,0.7859680574,16.52,1.9300000000000002,16.6323570188,33.27,16.44124,-6.87136,17.8193703869,0.74124,-0.26136000000000004,0.7859680574,15.7,-6.61,17.034732167,0.0
2021-07-15 05:30:00,17.53164,1.6804800000000002,17.6119963127,0.6116400000000001,-0.11952000000000002,0.6232082477,16.92,1.8,17.0154753093,33.37,16.70164,-6.75952,18.017654934,0.6116400000000001,-0.11952000000000002,0.6232082477,16.09,-6.64,17.406254623,0.0
2021-07-15 06:00:00,18.52528,1.84356,18.6167857739,0.7552800000000001,-0.22644000000000003,0.7884941040000001,17.77,2.07,17.8901593062,33.17,17.67528,-6.70644,18.9048105135,0.7552800000000001,-0.22644000000000003,0.7884941040000001,16.92,-6.48,18.1184105263,0.0
2021-07-15 06:30:00,20.78976,2.315,20.9182538912,0.50976,0.045,0.5117423742,20.28,2.27,20.4066484264,33.37,19.85976,-6.165,20.7946457594,0.50976,0.045,0.5117423742,19.35,-6.21,20.3220717448,0.0
2021-07-15 07:00:00,22.62692,2.72112,22.7899539872,0.64692,0.051120000000000006,0.6489366231,21.98,2.67,22.1415740181,33.29,21.66692,-5.7988800000000005,22.4294991371,0.64692,0.051120000000000006,0.6489366231,21.02,-5.85,21.81886569,0.0
2021-07-15 07:30:00,24.94768,3.48688,25.1901780366,1.32768,-0.21312,1.344676287,23.62,3.7,23.9080404885,33.33,23.93768,-4.87312,24.4286680422,1.32768,-0.21312,1.344676287,22.61,-4.66,23.0852268778,0.0
2021-07-15 08:00:00,26.42408,4.21848,26.7586916227,2.58408,-0.7315200000000001,2.6856267345,23.84,4.95,24.3484722313,32.96,25.43408,-4.01152,25.7484896287,2.58408,-0.7315200000000001,2.6856267345,22.85,-3.2800000000000002,23.0842132203,0.0
2021-07-15 08:30:00,27.675440000000002,3.6344000000000003,27.9130586385,2.21544,-0.1656,2.2216205242,25.46,3.8,25.7420201227,32.67,26.63544,-4.5056,27.0138315563,2.21544,-0.1656,2.2216205242,24.42,-4.34,24.8026611475,0.0
2021-07-15 09:00:00,28.10452,4.05656,28.3957694642,2.14452,0.016560000000000002,2.1445839373,25.96,4.04,26.2724798982,32.5,27.05452,-4.01344,27.3505896292,2.14452,0.016560000000000002,2.1445839373,24.91,-4.03,25.2338859473,0.0
2021-07-15 09:30:00,28.30296,4.34764,28.6349352772,2.4429600000000002,0.017640000000000003,2.4430236862,25.86,4.33,26.2200019069,32.34,27.25296,-3.7123600000000003,27.5046440721,2.4429600000000002,0.017640000000000003,2.4430236862,24.81,-3.73,25.0888222123,0.0
2021-07-15 10:00:00,28.37768,4.90388,28.7982770533,3.30768,0.08388000000000001,3.3087433924000003,25.07,4.82,25.5291460883,32.29,27.34768,-3.25612,27.5408409246,3.30768,0.08388000000000001,3.3087433924000003,24.04,-3.34,24.2709126322,0.0
2021-07-15 10:30:00,27.58036,4.96416,28.0235462109,8.82036,0.25416,8.8240210695,18.76,4.71,19.3422258285,32.48,26.72036,-3.26584,26.9192003863,8.82036,0.25416,8.8240210695,17.9,-3.52,18.2428177648,0.0
2021-07-15 11:00:00,26.96296,5.18432,27.4568458827,9.73296,0.36432000000000003,9.7397761486,17.23,4.82,17.8914868024,32.68,26.15296,-3.02568,26.3274012433,9.73296,0.36432000000000003,9.7397761486,16.42,-3.39,16.7662905856,0.0
2021-07-15 11:30:00,27.48328,5.284,27.986627799,4.55328,-0.216,4.5584004605,22.93,5.5,23.5803922783,32.68,26.52328,-2.886,26.6798309207,4.55328,-0.216,4.5584004605,21.97,-2.67,22.1316470241,0.0
2021-07-15 12:00:00,27.36236,5.11892,27.8370631845,3.49236,-0.09108000000000001,3.4935474716,23.87,5.21,24.4319667649,32.53,26.37236,-3.02108,26.5448355869,3.49236,-0.09108000000000001,3.4935474716,22.88,-2.93,23.0668441708,0.0
2021-07-15 12:30:00,27.97144,4.917,28.4003229678,3.51144,-0.063,3.5120051073000003,24.46,4.98,24.9618108317,32.45,26.97144,-3.223,27.1633264655,3.51144,-0.063,3.5120051073000003,23.46,-3.16,23.6718651568,0.0
2021-07-15 13:00:00,27.85228,4.8648,28.2739417174,3.4822800000000003,-0.20520000000000002,3.4883206616,24.37,5.07,24.8918018633,32.47,26.84228,-3.2952,27.0437855826,3.4822800000000003,-0.20520000000000002,3.4883206616,23.36,-3.09,23.5634823403,0.0
2021-07-15 13:30:00,27.27532,4.75656,27.6869634329,3.68532,-0.25344,3.6940242739,23.59,5.01,24.1161398238,32.51,26.29532,-3.41344,26.515946646,3.68532,-0.25344,3.6940242739,22.61,-3.16,22.8297547074,0.0
2021-07-15 14:00:00,26.99604,4.71524,27.4047379834,3.59604,-0.28476,3.6072970406,23.4,5.0,23.9282260103,32.55,26.02604,-3.42476,26.2504045519,3.59604,-0.28476,3.6072970406,22.43,-3.14,22.6487196106,0.0
2021-07-15 14:30:00,26.87488,4.54104,27.2558290884,3.85488,-0.40896000000000005,3.8765123624,23.02,4.95,23.5461865278,32.61,25.89488,-3.64896,26.1507116403,3.85488,-0.40896000000000005,3.8765123624,22.04,-3.24,22.2768759031,0.0
2021-07-15 15:00:00,26.61752,4.51408,26.9975793211,4.00752,-0.6559200000000001,4.0608432125,22.61,5.17,23.1935551393,32.61,25.65752,-3.6859200000000003,25.9209247288,4.00752,-0.6559200000000001,4.0608432125,21.65,-3.03,21.8610018069,0.0
2021-07-15 15:30:00,26.32512,4.33044,26.6789177743,4.15512,-0.7095600000000001,4.2152695771,22.17,5.04,22.7356658139,32.64,25.37512,-3.87956,25.6699766421,4.15512,-0.7095600000000001,4.2152695771,21.22,-3.17,21.4554724954,0.0
2021-07-15 16:00:00,26.65584,4.18892,26.9829734624,4.24584,-0.81108,4.322615883,22.41,5.0,22.9610126083,32.64,25.69584,-4.01108,26.007017439,4.24584,-0.81108,4.322615883,21.45,-3.2,21.6873811236,0.0
2021-07-15 16:30:00,27.08508,3.79068,27.3490550745,3.83508,-0.7693200000000001,3.9114820553,23.25,4.5600000000000005,23.692954649,32.64,26.10508,-4.45932,26.4832161315,3.83508,-0.7693200000000001,3.9114820553,22.27,-3.69,22.5736350639,0.0
2021-07-15 17:00:00,27.6644,3.50892,27.8860457384,2.8944,-0.54108,2.9445405289,24.77,4.05,25.098912327,32.73,26.6344,-4.80108,27.0636588902,2.8944,-0.54108,2.9445405289,23.74,-4.26,24.1191873827,0.0
2021-07-15 17:30:00,27.76292,3.41704,27.9724130044,2.30292,-0.28296000000000004,2.3202385412,25.46,3.7,25.727448377199998,32.85,26.71292,-4.90296,27.1591441634,2.30292,-0.28296000000000004,2.3202385412,24.41,-4.62,24.8433592737,0.0
2021-07-15 18:00:00,27.99824,3.22708,28.1836031838,1.93824,-0.14292000000000002,1.9435021029000001,26.06,3.37,26.2769956426,32.9,26.92824,-5.12292,27.4112097293,1.93824,-0.14292000000000002,1.9435021029000001,24.99,-4.98,25.4813755516,0.0
2021-07-15 18:30:00,28.2566,3.10232,28.4263932454,1.4166,-0.06768,1.4182158307,26.84,3.17,27.0265517593,32.99,27.1666,-5.25768,27.6706948692,1.4166,-0.06768,1.4182158307,25.75,-5.19,26.2678244246,0.0
2021-07-15 19:00:00,28.2852,3.04032,28.4481297231,0.9252,0.04032,0.9260781513,27.36,3.0,27.52398227,33.05,27.1652,-5.30968,27.6792484136,0.9252,0.04032,0.9260781513,26.24,-5.35,26.7798450332,0.0
2021-07-15 19:30:00,28.2584,2.88712,28.4055035592,0.5184,0.17712000000000003,0.5478230138,27.74,2.71,27.8720594862,32.98,27.1484,-5.42288,27.6847114858,0.5184,0.17712000000000003,0.5478230138,26.63,-5.6,27.2124401699,0.0
2021-07-15 20:00:00,28.09472,2.73724,28.2277483108,0.23472,0.23724,0.33373087360000003,27.86,2.5,27.9719430859,32.93,26.96472,-5.59276,27.5386108781,0.23472,0.23724,0.33373087360000003,26.73,-5.83,27.3583954208,0.0
2021-07-15 20:30:00,28.37908,2.29036,28.4713528055,0.10908000000000001,0.27036000000000004,0.2915355484,28.27,2.02,28.3420764941,32.98,27.24908,-5.97964,27.8974632427,0.10908000000000001,0.27036000000000004,0.2915355484,27.14,-6.25,27.8503518829,0.0
2021-07-15 21:00:00,27.925440000000002,1.7488000000000001,27.9801447572,0.05544,0.2988,0.30389970980000003,27.87,1.45,27.9076942795,32.87,26.80544,-6.4012,27.5591541059,0.05544,0.2988,0.30389970980000003,26.75,-6.7,27.576303233,0.0
2021-07-15 21:30:00,27.34044,1.5468000000000002,27.3841605611,0.010440000000000001,0.3168,0.31697197600000004,27.33,1.23,27.357664374,32.71,26.24044,-6.6232,27.0633972301,0.010440000000000001,0.3168,0.31697197600000004,26.23,-6.94,27.1325726757,0.0
2021-07-15 22:00:00,26.88648,1.42212,26.9240641822,0.0064800000000000005,0.31212,0.3121872592,26.88,1.11,26.9029087647,32.71,25.77648,-6.78788,26.6552478151,0.0064800000000000005,0.31212,0.3121872592,25.77,-7.1,26.7301870551,0.0
2021-07-15 22:30:00,25.76432,1.11924,25.7886192581,0.00432,0.30924,0.3092701731,25.76,0.81,25.772731714,32.8,24.70432,-6.9607600000000005,25.6662347539,0.00432,0.30924,0.3092701731,24.7,-7.27,25.7476775652,0.0
2021-07-15 23:00:00,24.347,0.97384,24.3664682165,0.027,0.30384,0.3050372856,24.32,0.67,24.3292272791,32.53,23.327,-7.16616,24.4029256063,0.027,0.30384,0.3050372856,23.3,-7.47,24.4681609444,0.0
2021-07-15 23:30:00,22.54988,0.7875200000000001,22.5636272741,0.029880000000000004,0.31752,0.3189228195,22.52,0.47000000000000003,22.5249039954,32.75,21.57988,-7.38248,22.8077230728,0.029880000000000004,0.31752,0.3189228195,21.55,-7.7,22.8843286989,0.0
2021-07-16 00:00:00,20.90864,0.4514,20.913512106,0.00864,0.3114,0.3115198382,20.9,0.14,20.9004688943,32.75,19.96864,-7.7986,21.4374612632,0.00864,0.3114,0.3115198382,19.96,-8.11,21.5446907613,0.0
2021-07-16 00:30:00,19.8388,0.26580000000000004,19.8405805127,0.028800000000000003,0.32580000000000003,0.3270704511,19.81,-0.06,19.810090863,32.94,18.9288,-8.0442,20.5671734344,0.028800000000000003,0.32580000000000003,0.3270704511,18.9,-8.37,20.6704354091,0.0
2021-07-16 01:00:00,18.9906,0.15544000000000002,18.9912361355,0.030600000000000002,0.32544,0.3268754405,18.96,-0.17,18.9607621155,33.06,18.1106,-8.21456,19.8864986449,0.030600000000000002,0.32544,0.3268754405,18.08,-8.54,19.9954494823,0.0
2021-07-16 01:30:00,18.41728,0.11588000000000001,18.4176445501,0.01728,0.24588000000000002,0.24648645560000002,18.4,-0.13,18.4004592334,33.2,17.54728,-8.21412,19.3746949079,0.01728,0.24588000000000002,0.24648645560000002,17.53,-8.46,19.4646474409,0.0
2021-07-16 02:00:00,17.88252,0.034,17.882552322,0.00252,0.234,0.23401356880000002,17.88,-0.2,17.8811185332,33.12,17.03252,-8.286,18.9410805803,0.00252,0.234,0.23401356880000002,17.03,-8.52,19.0423554215,0.0
2021-07-16 02:30:00,17.57792,-0.009680000000000001,17.5779226653,0.00792,0.22032000000000002,0.22046230700000002,17.57,-0.23,17.5715053425,33.12,16.73792,-8.32968,18.6960299216,0.00792,0.22032000000000002,0.22046230700000002,16.73,-8.55,18.788171811,0.0
2021-07-16 03:00:00,17.18728,-0.13872,17.1878398013,0.01728,0.16128,0.1622030727,17.17,-0.30000000000000004,17.1726206503,33.12,16.34728,-8.48872,18.4198786814,0.01728,0.16128,0.1622030727,16.33,-8.65,18.4794859236,0.0
2021-07-16 03:30:00,17.18068,-0.05884,17.1807807566,0.04068,0.10116000000000001,0.1090330592,17.14,-0.16,17.1407467749,33.2,16.35068,-8.40884,18.3862265462,0.04068,0.10116000000000001,0.1090330592,16.31,-8.51,18.396635562,0.0
2021-07-16 04:00:00,17.20252,0.05752,17.2026161644,0.00252,0.13752,0.13754308710000002,17.2,-0.08,17.2001860455,33.17,16.37252,-8.30248,18.3573033232,0.00252,0.13752,0.13754308710000002,16.37,-8.44,18.4176681477,0.0
2021-07-16 04:30:00,17.19324,-0.0286,17.1932637872,0.0032400000000000003,0.13140000000000002,0.13143993910000001,17.19,-0.16,17.1907446028,33.17,16.35324,-8.3886,18.3792564718,0.0032400000000000003,0.13140000000000002,0.13143993910000001,16.35,-8.52,18.4367269329,0.0
2021-07-16 05:00:00,17.21288,0.11088,17.2132371235,0.00288,0.20088,0.2009006441,17.21,-0.09,17.2102353267,33.23,16.38288,-8.25912,18.3469839556,0.00288,0.20088,0.2009006441,16.38,-8.46,18.4357261859,0.0
2021-07-16 05:30:00,17.66116,0.3094,17.66386993,0.011160000000000002,0.2394,0.2396599791,17.65,0.07,17.6501388097,33.19,16.81116,-8.0306,18.6307712375,0.011160000000000002,0.2394,0.2396599791,16.8,-8.27,18.725194258,0.0
2021-07-16 06:00:00,18.56572,0.32616,18.5685847459,0.045720000000000004,0.32616,0.3293488485,18.52,0.0,18.52,33.19,17.71572,-7.93384,19.4111450529,0.045720000000000004,0.32616,0.3293488485,17.67,-8.26,19.5052941531,0.0
2021-07-16 06:30:00,20.92024,1.1034,20.9493182041,0.12024000000000001,0.2934,0.3170823514,20.8,0.81,20.8157656597,32.95,19.98024,-7.1966,21.2367851149,0.12024000000000001,0.2934,0.3170823514,19.86,-7.49,21.2254493474,0.0
2021-07-16 07:00:00,22.92128,1.66636,22.9817717439,0.25128,0.30636,0.39622984240000003,22.67,1.3599999999999999,22.710757363,33.02,21.95128,-6.67364,22.943325053,0.25128,0.30636,0.39622984240000003,21.7,-6.98,22.7949643562,0.0
2021-07-16 07:30:00,24.87136,2.48276,24.9949724038,0.53136,0.30276000000000003,0.6115611721,24.34,2.18,24.4374303068,33.04,23.84136,-5.84724,24.5479258241,0.53136,0.30276000000000003,0.6115611721,23.31,-6.15,24.10764609,0.0
2021-07-16 08:00:00,25.97556,3.07988,26.1575109314,0.92556,0.29988000000000004,0.9729282235000001,25.05,2.7800000000000002,25.2037874138,33.01,24.94556,-5.16012,25.4736687999,0.92556,0.29988000000000004,0.9729282235000001,24.02,-5.46,24.6327424377,0.0
2021-07-16 08:30:00,26.668,3.98072,26.963463348,1.3679999999999999,0.27072,1.394529784,25.3,3.71,25.5705709752,32.77,25.618,-4.29928,25.9762532425,1.3679999999999999,0.27072,1.394529784,24.25,-4.57,24.6768596057,0.0
2021-07-16 09:00:00,26.9754,4.35128,27.3240890571,1.8054000000000001,0.25128,1.8228030059,25.17,4.1,25.5017430777,32.84,25.9354,-4.07872,26.2541602417,1.8054000000000001,0.25128,1.8228030059,24.13,-4.33,24.5154196374,0.0
2021-07-16 09:30:00,24.44476,4.2448,24.8105747313,2.17476,0.24480000000000002,2.188494482,22.27,4.0,22.6263762012,33.08,23.48476,-4.1452,23.8477805109,2.17476,0.24480000000000002,2.188494482,21.31,-4.39,21.757486068,0.0
2021-07-16 10:00:00,27.77424,4.43092,28.1254592785,2.51424,0.25092000000000003,2.5267298281,25.26,4.18,25.6035153836,33.05,26.73424,-4.01908,27.0346553968,2.51424,0.25092000000000003,2.5267298281,24.22,-4.27,24.5935215047,0.0
2021-07-16 10:30:00,27.33616,4.38112,27.6850113961,2.8461600000000002,0.23112000000000002,2.8555285325,24.49,4.15,24.8391344455,33.15,26.29616,-4.05888,26.6075654204,2.8461600000000002,0.23112000000000002,2.8555285325,23.45,-4.29,23.8391820329,0.0
2021-07-16 11:00:00,27.49792,4.5453600000000005,27.871058499,3.06792,0.22536,3.0761859918,24.43,4.32,24.8090165061,33.15,26.48792,-3.8746400000000003,26.7698102544,3.06792,0.22536,3.0761859918,23.42,-4.1,23.7761729469,0.0
2021-07-16 11:30:00,27.31656,4.47764,27.6811074598,3.25656,0.19764,3.2625518545,24.06,4.28,24.437716751,33.06,26.30656,-3.91236,26.5958955443,3.25656,0.19764,3.2625518545,23.05,-4.11,23.4135559025,0.0
2021-07-16 12:00:00,27.15252,4.482,27.5199503334,3.42252,0.162,3.4263518719,23.73,4.32,24.1200186567,33.02,26.15252,-3.8280000000000003,26.4311915424,3.42252,0.162,3.4263518719,22.73,-3.99,23.0775431968,0.0
2021-07-16 12:30:00,27.0974,4.40596,27.45326156,3.4974,-0.01404,3.497428181,23.6,4.42,24.0103394395,32.84,26.0974,-3.9640400000000002,26.3967403268,3.4974,-0.01404,3.497428181,22.6,-3.95,22.9425913968,0.0
2021-07-16 13:00:00,26.4172,4.05972,26.7273227675,3.5172,-0.08028,3.5181160752,22.9,4.14,23.2712182749,32.97,25.4472,-4.27028,25.8030091098,3.5172,-0.08028,3.5181160752,21.93,-4.19,22.3266880661,0.0
2021-07-16 13:30:00,26.19648,4.01572,26.502482365,3.24648,-0.31428,3.2616566816,22.95,4.33,23.3549009846,32.92,25.21648,-4.38428,25.5947802239,3.24648,-0.31428,3.2616566816,21.97,-4.07,22.3438089859,0.0
2021-07-16 14:00:00,25.98108,3.96944,26.2825602231,2.97108,-0.52056,3.0163386879,23.01,4.49,23.4439800375,33.02,25.00108,-4.41056,25.3871432162,2.97108,-0.52056,3.0163386879,22.03,-3.89,22.3708068697,0.0
2021-07-16 14:30:00,25.71724,3.92228,26.0146249947,3.11724,-0.56772,3.1685156171,22.6,4.49,23.0417034961,33.02,24.73724,-4.49772,25.1428027081,3.11724,-0.56772,3.1685156171,21.62,-3.93,21.9742872467,0.0
2021-07-16 15:00:00,25.23344,3.75332,25.5110545697,2.77344,-0.34668000000000004,2.7950235162,22.46,4.1,22.831154153900002,33.07,24.25344,-4.70668,24.7059140381,2.77344,-0.34668000000000004,2.7950235162,21.48,-4.36,21.9180291085,0.0
2021-07-16 15:30:00,24.8982,4.95224,25.3859221668,2.6982,-0.25776000000000004,2.7104839895,22.2,5.21,22.8031598688,33.19,23.9382,-3.5877600000000003,24.2055663238,2.6982,-0.25776000000000004,2.7104839895,21.24,-3.33,21.4994534814,0.0
2021-07-16 16:00:00,24.94848,5.13292,25.471032999,2.59848,-0.12708,2.6015856005,22.35,5.26,22.9606206362,33.32,23.98848,-3.31708,24.2167337277,2.59848,-0.12708,2.6015856005,21.39,-3.19,21.6265623713,0.0
2021-07-16 16:30:00,25.47336,4.91264,25.9427466059,2.8533600000000003,-0.11736,2.8557725153,22.62,5.03,23.1725117327,33.05,24.49336,-3.5473600000000003,24.7489079973,2.8533600000000003,-0.11736,2.8557725153,21.64,-3.43,21.9101460515,0.0
2021-07-16 17:00:00,25.59952,4.64404,26.0173505906,2.45952,-0.34596000000000005,2.4837324639,23.14,4.99,23.671917962,33.14,24.61952,-3.83596,24.9165678646,2.45952,-0.34596000000000005,2.4837324639,22.16,-3.49,22.433138434,0.0
2021-07-16 17:30:00,25.39968,4.5766,25.8087003094,2.02968,-0.3834,2.0655741242,23.37,4.96,23.8905525261,33.16,24.40968,-3.8934,24.7182329721,2.02968,-0.3834,2.0655741242,22.38,-3.51,22.6535758767,0.0
2021-07-16 18:00:00,25.94732,4.55976,26.3449203157,1.9573200000000002,-0.48024000000000006,2.0153739206,23.99,5.04,24.5137043304,33.16,24.93732,-3.92024,25.2435776078,1.9573200000000002,-0.48024000000000006,2.0153739206,22.98,-3.44,23.2360495782,0.0
2021-07-16 18:30:00,26.77128,4.6718,27.1758559769,1.69128,-0.44820000000000004,1.7496603323,25.08,5.12,25.5972811056,33.19,25.73128,-3.8582,26.0189253752,1.69128,-0.44820000000000004,1.7496603323,24.04,-3.41,24.2806445549,0.0
2021-07-16 19:00:00,26.1318,4.6654,26.5449981804,1.0818,-0.2646,1.1136895438,25.05,4.93,25.530518992,33.23,25.0818,-3.8946,25.3823679037,1.0818,-0.2646,1.1136895438,24.0,-3.63,24.2729664442,0.0
2021-07-16 19:30:00,21.42528,3.65736,21.7351996827,0.6652800000000001,0.027360000000000002,0.6658423597,20.76,3.63,21.0749733096,33.32,20.50528,-4.90264,21.0832252478,0.6652800000000001,0.027360000000000002,0.6658423597,19.84,-4.93,20.4433485515,0.0
2021-07-16 20:00:00,19.16984,3.23876,19.4415105371,2.58984,0.15876,2.5947015172,16.58,3.08,16.8636532222,33.41,18.34984,-5.33124,19.1086040297,2.58984,0.15876,2.5947015172,15.76,-5.49,16.6888495709,0.0
2021-07-16 20:30:00,19.65892,3.20896,19.9191003775,5.57892,0.22896000000000002,5.5836163056,14.08,2.98,14.3919004999,33.53,18.93892,-5.18104,19.6348126105,5.57892,0.22896000000000002,5.5836163056,13.36,-5.41,14.413802413,0.0
2021-07-16 21:00:00,25.2532,3.99076,25.566585138,5.0832,0.32076000000000005,5.0933102416,20.17,3.67,20.5011658205,33.19,24.3532,-4.33924,24.7367611869,5.0832,0.32076000000000005,5.0933102416,19.27,-4.66,19.8254508145,0.0
2021-07-16 21:30:00,24.53076,3.04428,24.7189366053,0.32076000000000005,0.31428,0.4490644675,24.21,2.73,24.3634357183,32.95,23.51076,-5.38572,24.1197391299,0.32076000000000005,0.31428,0.4490644675,23.19,-5.7,23.8802449736,0.0
2021-07-16 22:00:00,23.22088,0.51292,23.2265441876,0.29088,0.23292000000000002,0.37264312790000004,22.93,0.28,22.9317094871,33.13,22.23088,-7.67708,23.5191322736,0.29088,0.23292000000000002,0.37264312790000004,21.94,-7.91,23.3223433643,0.0
2021-07-16 22:30:00,18.22652,-0.5624800000000001,18.2351971489,3.56652,-0.042480000000000004,3.5667729758,14.66,-0.52,14.6692194748,32.83,17.45652,-8.83248,19.5638133671,3.56652,-0.042480000000000004,3.5667729758,13.89,-8.79,16.4376458168,0.0
2021-07-16 23:00:00,23.37984,0.27804,23.3814932087,4.92984,-0.20196000000000003,4.933975098,18.45,0.48,18.4562428463,33.11,22.52984,-7.95196,23.8919936018,4.92984,-0.20196000000000003,4.933975098,17.6,-7.75,19.2307696154,0.0
2021-07-16 23:30:00,21.5668,-0.13752,21.5672384415,0.7668,-0.31752,0.829940474,20.8,0.18,20.8007788316,32.96,20.6368,-8.38752,22.2761757488,0.7668,-0.31752,0.829940474,19.87,-8.07,21.4462537521,0.0
2021-07-17 00:00:00,20.22104,-0.29468,20.223187063,0.9410400000000001,-0.45468000000000003,1.0451268746,19.28,0.16,19.280663889,32.96,19.32104,-8.62468,21.1586316142,0.9410400000000001,-0.45468000000000003,1.0451268746,18.38,-8.17,20.1140075569,0.0
2021-07-17 00:30:00,18.9696,-0.44168,18.9747412468,1.0296,-0.39168000000000003,1.1015849411,17.94,-0.05,17.9400696766,33.17,18.1096,-8.76168,20.1177694733,1.0296,-0.39168000000000003,1.1015849411,17.08,-8.37,19.0206019884,0.0
2021-07-17 01:00:00,18.1948,-0.5474800000000001,18.20303495,0.8748,-0.35748,0.9450222169,17.32,-0.19,17.3210421165,33.09,17.3448,-8.87748,19.4846539151,0.8748,-0.35748,0.9450222169,16.47,-8.52,18.5432278743,0.0
2021-07-17 01:30:00,17.56692,-0.6402,17.5785816927,0.64692,-0.3402,0.7309182761,16.92,-0.30000000000000004,16.9226593655,33.09,16.74692,-8.9302,18.979141222,0.64692,-0.3402,0.7309182761,16.1,-8.59,18.2482355311,0.0
2021-07-17 02:00:00,17.15256,-0.6370800000000001,17.164387128,0.50256,-0.30708,0.5889521882000001,16.65,-0.33,16.6532699492,33.09,16.31256,-9.01708,18.6388665288,0.50256,-0.30708,0.5889521882000001,15.81,-8.71,18.0504902981,0.0
2021-07-17 02:30:00,16.62528,-0.72016,16.6408703349,1.02528,-0.56016,1.1683228595,15.6,-0.16,15.6008204912,33.26,15.835280000000001,-9.07016,18.248942301,1.02528,-0.56016,1.1683228595,14.81,-8.51,17.0808723431,0.0
2021-07-17 03:00:00,16.17564,-0.8304,16.1969408707,1.2956400000000001,-0.6804,1.4634299333,14.88,-0.15,14.8807560292,33.16,15.38564,-9.2404,17.9472257012,1.2956400000000001,-0.6804,1.4634299333,14.09,-8.56,16.4864095545,0.0
2021-07-17 03:30:00,16.00932,-0.9541200000000001,16.0377265171,0.8593200000000001,-0.5641200000000001,1.0279407749,15.15,-0.39,15.1550189706,33.32,15.22932,-9.26412,17.8257147693,0.8593200000000001,-0.5641200000000001,1.0279407749,14.37,-8.7,16.7984195685,0.0
2021-07-17 04:00:00,15.9148,-0.89724,15.9400721033,0.9648,-0.5972400000000001,1.1346958437,14.95,-0.30000000000000004,14.9530097305,33.13,15.1348,-9.26724,17.7466590731,0.9648,-0.5972400000000001,1.1346958437,14.17,-8.67,16.611977606499998,0.0
2021-07-17 04:30:00,15.76948,-0.9342400000000001,15.7971296079,1.05948,-0.62424,1.2297046182,14.71,-0.31,14.7132661228,33.27,14.99948,-9.23424,17.6140735961,1.05948,-0.62424,1.2297046182,13.94,-8.61,16.3846177862,0.0
2021-07-17 05:00:00,15.89392,-0.931,15.9211637127,0.49392,-0.261,0.5586393885000001,15.4,-0.67,15.414567785100001,33.09,15.10392,-9.301,17.7380100453,0.49392,-0.261,0.5586393885000001,14.61,-9.04,17.1806198957,0.0
2021-07-17 05:30:00,15.96948,-0.85528,15.9923667838,0.15948,-0.12528,0.20280273370000002,15.81,-0.73,15.8268442843,33.27,15.16948,-9.27528,17.7804370742,0.15948,-0.12528,0.20280273370000002,15.01,-9.15,17.579038654,0.0
2021-07-17 06:00:00,16.33084,-0.9379200000000001,16.357751344,0.060840000000000005,-0.18792,0.1975232442,16.27,-0.75,16.2872772433,33.38,15.51084,-9.34792,18.1099355557,0.060840000000000005,-0.18792,0.1975232442,15.45,-9.16,17.9612944968,0.0
2021-07-17 06:30:00,17.40984,-0.71748,17.4246178258,0.15984,-0.08748,0.1822129962,17.25,-0.63,17.2615005141,33.38,16.56984,-9.07748,18.8933914578,0.15984,-0.08748,0.1822129962,16.41,-8.99,18.711178477,0.0
2021-07-17 07:00:00,18.13188,-0.5888,18.1414375884,0.28188,0.061200000000000004,0.2884471778,17.85,-0.65,17.8618308132,33.23,17.27188,-8.9488,19.4524769676,0.28188,0.061200000000000004,0.2884471778,16.99,-9.01,19.2312298099,0.0
