Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-17 07:30:00,19.28568,-0.28596000000000005,19.2877999311,0.53568,0.01404,0.5358639603,18.75,-0.30000000000000004,18.7523998464,32.99,18.415680000000002,-8.53596,20.2977802477,0.53568,0.01404,0.5358639603,17.88,-8.55,19.8191044197,0.0
2021-07-17 08:00:00,20.38048,-4e-05,20.38048,0.87048,0.12996000000000002,0.8801278498,19.51,-0.13,19.5104331064,32.99,19.49048,-8.16004,21.129719909,0.87048,0.12996000000000002,0.8801278498,18.62,-8.29,20.3820631929,0.0
2021-07-17 08:30:00,21.7204,0.49932000000000004,21.7261385576,1.3104,0.13932,1.3177853476,20.41,0.36,20.4131746674,32.85,20.8104,-7.58068,22.1481253704,1.3104,0.13932,1.3177853476,19.5,-7.72,20.9725630289,0.0
2021-07-17 09:00:00,22.8016,0.87072,22.8182189462,1.7316,0.18072000000000002,1.7410049622,21.07,0.6900000000000001,21.0812950266,32.59,21.8616,-7.15928,23.0040180116,1.7316,0.18072000000000002,1.7410049622,20.13,-7.34,21.426443942,0.0
2021-07-17 09:30:00,23.58228,0.9862000000000001,23.6028922049,2.13228,0.1962,2.1412875656,21.45,0.79,21.4645428556,32.52,22.64228,-7.1738,23.7515525816,2.13228,0.1962,2.1412875656,20.51,-7.37,21.7939670551,0.0
2021-07-17 10:00:00,23.74924,1.15276,23.7772003439,2.46924,0.21276,2.4783891936,21.28,0.9400000000000001,21.3007511605,32.73,22.79924,-7.02724,23.8576496452,2.46924,0.21276,2.4783891936,20.33,-7.24,21.5806973937,0.0
2021-07-17 10:30:00,23.67776,1.18168,23.7072285651,2.7777600000000002,0.21168,2.7858138918,20.9,0.97,20.9224974609,32.76,22.75776,-6.90832,23.7831983854,2.7777600000000002,0.21168,2.7858138918,19.98,-7.12,21.2107237029,0.0
2021-07-17 11:00:00,23.77876,1.3052000000000001,23.8145538312,2.85876,0.20520000000000002,2.8661151019,20.92,1.1,20.9488997324,32.58,22.84876,-6.8448,23.8519835774,2.85876,0.20520000000000002,2.8661151019,19.99,-7.05,21.1967591863,0.0
2021-07-17 11:30:00,23.70248,1.3118400000000001,23.7387548607,3.19248,0.14184000000000002,3.1956293803,20.51,1.17,20.543344421,32.71,22.79248,-6.76816,23.7761463306,3.19248,0.14184000000000002,3.1956293803,19.6,-6.91,20.7823988028,0.0
2021-07-17 12:00:00,24.51184,1.89396,24.584901559,8.06184,0.00396,8.0618409726,16.45,1.8900000000000001,16.5582185032,32.55,23.71184,-6.22604,24.5156058515,8.06184,0.00396,8.0618409726,15.65,-6.23,16.8444471563,0.0
2021-07-17 12:30:00,24.16648,1.9853200000000002,24.2478916835,8.01648,-0.00468,8.0164813661,16.15,1.99,16.2721418381,32.59,23.36648,-6.11468,24.1532958226,8.01648,-0.00468,8.0164813661,15.35,-6.11,16.5213377182,0.0
2021-07-17 13:00:00,23.96404,1.8682,24.0367507031,8.56404,-0.18180000000000002,8.565969435,15.4,2.05,15.535845648,32.56,23.19404,-6.3018,24.0348949397,8.56404,-0.18180000000000002,8.565969435,14.63,-6.12,15.8584772283,0.0
2021-07-17 13:30:00,23.4924,1.76692,23.5587534485,8.5824,-0.07308,8.5827111361,14.91,1.8399999999999999,15.0231055378,32.73,22.7424,-6.36308,23.6157901593,8.5824,-0.07308,8.5827111361,14.16,-6.29,15.494182779399999,0.0
2021-07-17 14:00:00,22.11336,1.24592,22.1484312568,4.74336,0.025920000000000002,4.7434308191,17.37,1.22,17.4127912754,32.66,21.28336,-7.00408,22.4062167609,4.74336,0.025920000000000002,4.7434308191,16.54,-7.03,17.9719920988,0.0
2021-07-17 14:30:00,21.46524,1.00916,21.4889490707,3.40524,0.029160000000000002,3.4053648502,18.06,0.98,18.0865696029,32.9,20.62524,-7.20084,21.8461122803,3.40524,0.029160000000000002,3.4053648502,17.22,-7.23,18.6762228515,0.0
2021-07-17 15:00:00,21.411,0.9587600000000001,21.4324553362,3.321,-0.11124,3.3228625216,18.09,1.07,18.1216169256,32.82,20.551,-7.33124,21.8195023073,3.321,-0.11124,3.3228625216,17.23,-7.22,18.6815764859,0.0
2021-07-17 15:30:00,21.45952,0.7474400000000001,21.4725328078,3.17952,-0.05256,3.1799543997,18.28,0.8,18.2974970966,32.99,20.59952,-7.46256,21.9095875357,3.17952,-0.05256,3.1799543997,17.42,-7.41,18.9305176897,0.0
2021-07-17 16:00:00,21.633960000000002,0.8838,21.6520051663,2.88396,0.0738,2.8849041096,18.75,0.81,18.7674878447,32.84,20.77396,-7.3862,22.0479786947,2.88396,0.0738,2.8849041096,17.89,-7.46,19.383077671,0.0
2021-07-17 16:30:00,22.63316,1.17892,22.6638430976,5.48316,0.08892000000000001,5.4838809571,17.15,1.09,17.1846035741,32.98,21.79316,-7.05108,22.9054480845,5.48316,0.08892000000000001,5.4838809571,16.31,-7.14,17.8043730583,0.0
2021-07-17 17:00:00,23.70512,1.34636,23.7433232607,7.21512,-0.23364000000000001,7.2189018738,16.49,1.58,16.5655214225,32.91,22.90512,-6.88364,23.9171282111,7.21512,-0.23364000000000001,7.2189018738,15.69,-6.65,17.0410856462,0.0
2021-07-17 17:30:00,23.99472,1.27932,24.0288003766,11.39472,0.49932000000000004,11.4056549282,12.6,0.78,12.6241197713,32.88,23.31472,-6.94068,24.325895822,11.39472,0.49932000000000004,11.4056549282,11.92,-7.44,14.0513344562,0.0
2021-07-17 18:00:00,24.9612,1.23288,24.9916285691,6.8112,0.00288,6.8112006089,18.15,1.23,18.1916299435,32.93,24.1012,-7.01712,25.1019484211,6.8112,0.00288,6.8112006089,17.29,-7.02,18.6607743676,0.0
2021-07-17 18:30:00,25.24796,1.15624,25.2744213603,6.35796,0.06624000000000001,6.3583050492,18.89,1.09,18.9214217225,32.93,24.38796,-7.10376,25.4014960012,6.35796,0.06624000000000001,6.3583050492,18.03,-7.17,19.4033450724,0.0
2021-07-17 19:00:00,25.50792,1.28052,25.5400413899,5.94792,0.11052000000000001,5.9489467132,19.56,1.17,19.594961087,32.93,24.61792,-6.98948,25.590912758199998,5.94792,0.11052000000000001,5.9489467132,18.67,-7.1,19.9744561878,0.0
2021-07-17 19:30:00,25.79964,1.1644,25.8259027236,5.57964,0.19440000000000002,5.583025514,20.22,0.97,20.2432531971,32.98,24.88964,-7.0856,25.8785607538,5.57964,0.19440000000000002,5.583025514,19.31,-7.28,20.6367269692,0.0
2021-07-17 20:00:00,25.6742,0.9638000000000001,25.6922839794,5.3442,0.2538,5.3502231804000004,20.33,0.71,20.342394156,32.91,24.7642,-7.2562,25.8053878111,5.3442,0.2538,5.3502231804000004,19.42,-7.51,20.8215393283,0.0
2021-07-17 20:30:00,25.43196,0.75424,25.4431418543,5.24196,0.26424000000000003,5.2486157622,20.19,0.49,20.1959451376,32.86,24.52196,-7.42576,25.6216399518,5.24196,0.26424000000000003,5.2486157622,19.28,-7.69,20.757034952,0.0
2021-07-17 21:00:00,24.96716,0.79412,24.9797859286,5.26716,0.29412000000000005,5.2753654888,19.7,0.5,19.7063441561,32.82,24.07716,-7.34588,25.1728342989,5.26716,0.29412000000000005,5.2753654888,18.81,-7.64,20.302357006,0.0
2021-07-17 21:30:00,24.11776,1.03656,24.1400249389,5.29776,0.19656,5.301405177,18.82,0.84,18.838736688,32.76,23.24776,-7.10344,24.308788634,5.29776,0.19656,5.301405177,17.95,-7.3,19.3776288539,0.0
2021-07-17 22:00:00,24.77844,0.7176400000000001,24.7888300652,5.42844,0.10764000000000001,5.4295070866,19.35,0.61,19.3596125994,32.76,23.88844,-7.44236,25.0209170096,5.42844,0.10764000000000001,5.4295070866,18.46,-7.55,19.9442748677,0.0
2021-07-17 22:30:00,24.05348,0.49472000000000005,24.0585670394,11.64348,0.7747200000000001,11.6692252352,12.41,-0.28,12.4131583411,32.76,23.36348,-7.67528,24.5919116945,11.64348,0.7747200000000001,11.6692252352,11.72,-8.45,14.4485604819,0.0
2021-07-17 23:00:00,23.4362,0.36884000000000006,23.4391022308,6.5862,0.16884000000000002,6.5883637867000004,16.85,0.2,16.8511869018,32.92,22.6262,-7.85116,23.9496480096,6.5862,0.16884000000000002,6.5883637867000004,16.04,-8.02,17.9332651795,0.0
2021-07-17 23:30:00,21.13888,-0.26888,21.140589966,0.5788800000000001,-0.12888000000000002,0.5930532091,20.56,-0.14,20.5604766482,32.97,20.21888,-8.528880000000001,21.9441313911,0.5788800000000001,-0.12888000000000002,0.5930532091,19.64,-8.4,21.3609363091,0.0
2021-07-18 00:00:00,19.8174,-0.38864000000000004,19.8212104527,0.6174000000000001,-0.18864,0.6455755646,19.2,-0.2,19.2010416384,33.0,18.9174,-8.64864,20.8006489468,0.6174000000000001,-0.18864,0.6455755646,18.3,-8.46,20.1608928374,0.0
2021-07-18 00:30:00,18.68036,-0.44520000000000004,18.6856643652,0.63036,-0.20520000000000002,0.6629183733,18.05,-0.24,18.0515954974,33.02,17.82036,-8.7352,19.8461318541,0.63036,-0.20520000000000002,0.6629183733,17.19,-8.53,19.1900234497,0.0
2021-07-18 01:00:00,18.3476,1.363,18.398157374,0.5076,-0.20700000000000002,0.5481849688,17.84,1.57,17.9089502763,33.09,17.4876,-7.157,18.8954704297,0.5076,-0.20700000000000002,0.5481849688,16.98,-6.95,18.3472859028,0.0
2021-07-18 01:30:00,17.62044,1.3651200000000001,17.6732413102,0.8204400000000001,-0.34488,0.8899797795000001,16.8,1.71,16.8868025393,33.44,16.79044,-7.06488,18.2162401392,0.8204400000000001,-0.34488,0.8899797795000001,15.97,-6.72,17.3262604159,0.0
2021-07-18 02:00:00,17.14624,1.26076,17.1925292472,0.60624,-0.21924000000000002,0.6446651186,16.54,1.48,16.6060832227,33.22,16.33624,-7.13924,17.8281094094,0.60624,-0.21924000000000002,0.6446651186,15.73,-6.92,17.1848567058,0.0
2021-07-18 02:30:00,16.76436,1.16124,16.8045304768,0.41436000000000006,-0.24876,0.4832967486,16.35,1.4100000000000001,16.4106855433,33.21,15.94436,-7.19876,17.4941350557,0.41436000000000006,-0.24876,0.4832967486,15.53,-6.95,17.0142117067,0.0
2021-07-18 03:00:00,16.39664,1.14784,16.4367679291,0.20664000000000002,-0.36216000000000004,0.4169651726,16.19,1.51,16.2602644505,33.12,15.59664,-7.29216,17.2171651777,0.20664000000000002,-0.36216000000000004,0.4169651726,15.39,-6.93,16.8782996774,0.0
2021-07-18 03:30:00,16.15356,1.09072,16.1903418986,0.22356,-0.35928000000000004,0.4231562265,15.93,1.45,15.9958557133,33.27,15.35356,-7.30928,17.004628158,0.22356,-0.35928000000000004,0.4231562265,15.13,-6.95,16.649906906600002,0.0
2021-07-18 04:00:00,16.07732,1.0936,16.1144711158,0.15732000000000002,-0.3564,0.38957738950000004,15.92,1.45,15.9858969095,33.19,15.26732,-7.3864,16.9602466062,0.15732000000000002,-0.3564,0.38957738950000004,15.11,-7.03,16.6653232792,0.0
2021-07-18 04:30:00,16.00516,1.05504,16.0398957611,0.15516000000000002,-0.26496000000000003,0.3070479233,15.85,1.32,15.9048703233,33.38,15.215160000000001,-7.38496,16.9126795047,0.15516000000000002,-0.26496000000000003,0.3070479233,15.06,-7.12,16.6582712188,0.0
2021-07-18 05:00:00,15.86952,1.12748,15.9095215573,0.20952,-0.18252000000000002,0.2778707988,15.66,1.31,15.7146969427,33.28,15.07952,-7.35252,16.7765155435,0.20952,-0.18252000000000002,0.2778707988,14.87,-7.17,16.5083554602,0.0
2021-07-18 05:30:00,15.63668,1.12164,15.6768567548,0.16668000000000002,-0.19836,0.2590924777,15.47,1.32,15.5262133181,33.38,14.83668,-7.33836,16.5522989615,0.16668000000000002,-0.19836,0.2590924777,14.67,-7.14,16.3152842451,0.0
2021-07-18 06:00:00,15.80052,1.16096,15.843113974,0.20052,-0.14904,0.2498423343,15.6,1.31,15.6549065791,33.32,15.01052,-7.39904,16.7350382011,0.20052,-0.14904,0.2498423343,14.81,-7.25,16.4893480769,0.0
2021-07-18 06:30:00,16.22412,1.18688,16.2674753391,3.89412,0.41688000000000003,3.9163707063,12.33,0.77,12.3540195888,33.54,15.51412,-7.29312,17.1428562004,3.89412,0.41688000000000003,3.9163707063,11.62,-7.71,13.9451963055,0.0
2021-07-18 07:00:00,16.9282,1.3314,16.9804764715,4.9482,0.4914,4.9725403166,11.98,0.84,12.0094129748,33.42,16.2582,-7.1686,17.7684521892,4.9482,0.4914,4.9725403166,11.31,-7.66,13.6598572467,0.0
2021-07-18 07:30:00,18.19588,1.52028,18.2592798394,0.51588,-0.18972000000000003,0.5496597609,17.68,1.71,17.762502639,33.29,17.34588,-6.91972,18.6751727663,0.51588,-0.18972000000000003,0.5496597609,16.83,-6.73,18.1257220546,0.0
2021-07-18 08:00:00,19.14944,1.68092,19.2230732288,0.91944,-0.10908000000000001,0.9258878766,18.23,1.79,18.3176690657,33.29,18.28944,-6.66908,19.4674149172,0.91944,-0.10908000000000001,0.9258878766,17.37,-6.5600000000000005,18.567458092,0.0
2021-07-18 08:30:00,20.52648,2.02852,20.6264702405,1.35648,0.038520000000000006,1.3570268165,19.17,1.99,19.2730122192,33.1,19.64648,-6.34148,20.6445766481,1.35648,0.038520000000000006,1.3570268165,18.29,-6.38,19.3708156772,0.0
2021-07-18 09:00:00,21.66388,2.48496,21.8059332031,1.7938800000000001,0.08496000000000001,1.7958907695000002,19.87,2.4,20.0144173035,33.1,20.76388,-5.83504,21.5681803696,1.7938800000000001,0.08496000000000001,1.7958907695000002,18.97,-5.92,19.8722746559,0.0
2021-07-18 09:30:00,22.71376,2.81372,22.8873745453,2.18376,0.15372000000000002,2.1891636704,20.53,2.66,20.7016062179,33.0,21.79376,-5.4962800000000005,22.4761444375,2.18376,0.15372000000000002,2.1891636704,19.61,-5.65,20.4077093276,0.0
2021-07-18 10:00:00,23.15424,2.74636,23.3165461256,2.51424,0.21636000000000002,2.5235321332,20.64,2.5300000000000002,20.7944824413,32.91,22.23424,-5.52364,22.9100857097,2.51424,0.21636000000000002,2.5235321332,19.72,-5.74,20.5384030538,0.0
2021-07-18 10:30:00,23.21684,1.40944,23.2595825564,2.79684,0.19944,2.8039419215,20.42,1.21,20.4558182432,32.85,22.29684,-6.81056,23.3137899428,2.79684,0.19944,2.8039419215,19.5,-7.01,20.7217301401,0.0
2021-07-18 11:00:00,23.59312,1.60736,23.6478099938,4.53312,0.20736000000000002,4.53786019,19.06,1.4,19.1113474146,32.85,22.71312,-6.56264,23.6422093702,4.53312,0.20736000000000002,4.53786019,18.18,-6.77,19.3996211303,0.0
2021-07-18 11:30:00,23.67888,1.4616,23.7239463963,5.52888,0.2016,5.5325542577,18.15,1.26,18.1936829696,32.76,22.83888,-6.6584,23.7896769674,5.52888,0.2016,5.5325542577,17.31,-6.86,18.6197663788,0.0
2021-07-18 12:00:00,22.47776,1.8627600000000002,22.554812556,3.31776,0.12276000000000001,3.3200303365,19.16,1.74,19.2388461192,32.65,21.59776,-6.39724,22.5252728426,3.31776,0.12276000000000001,3.3200303365,18.28,-6.52,19.407957131,0.0
2021-07-18 12:30:00,22.62372,1.9646,22.7088608212,3.39372,-0.0054,3.3937242962,19.23,1.97,19.3306440658,32.78,21.74372,-6.2454,22.6228729519,3.39372,-0.0054,3.3937242962,18.35,-6.24,19.381952946,0.0
2021-07-18 13:00:00,22.3128,1.8636400000000002,22.3904934713,3.5028,-0.03636,3.5029887082,18.81,1.9,18.9057160668,32.78,21.4428,-6.36636,22.3679281895,3.5028,-0.03636,3.5029887082,17.94,-6.33,19.0239980025,0.0
2021-07-18 13:30:00,21.85092,1.8014000000000001,21.9250483878,3.31092,-0.048600000000000004,3.3112766732,18.54,1.85,18.6320718118,32.84,20.99092,-6.3986,21.944493715,3.31092,-0.048600000000000004,3.3112766732,17.68,-6.35,18.7857632264,0.0
2021-07-18 14:00:00,21.5538,1.75868,21.6254306265,3.4938000000000002,-0.03132,3.4939403804999998,18.06,1.79,18.1484902953,32.76,20.7038,-6.54132,21.7125816471,3.4938000000000002,-0.03132,3.4939403804999998,17.21,-6.51,18.4001141301,0.0
2021-07-18 14:30:00,20.80884,1.6427200000000002,20.8735802186,3.49884,-0.10728000000000001,3.5004843014,17.31,1.75,17.3982355427,33.0,19.96884,-6.61728,21.036705197,3.49884,-0.10728000000000001,3.5004843014,16.47,-6.51,17.7099124786,0.0
2021-07-18 15:00:00,20.525,1.58316,20.5859665934,3.375,-0.09684000000000001,3.3763890454,17.15,1.6800000000000002,17.2320892523,32.89,19.705,-6.6668400000000005,20.8022542188,3.375,-0.09684000000000001,3.3763890454,16.33,-6.57,17.602096466,0.0
2021-07-18 15:30:00,20.61336,1.41396,20.661797922,3.21336,-0.17604,3.2181784555,17.4,1.5899999999999999,17.4724955287,32.91,19.79336,-6.87604,20.9536876509,3.21336,-0.17604,3.2181784555,16.58,-6.7,17.8825725219,0.0
2021-07-18 16:00:00,20.8404,1.34772,20.8839321335,3.0204,-0.06228,3.0210420319,17.82,1.4100000000000001,17.8756957907,32.99,19.9904,-6.97228,21.1714142314,3.0204,-0.06228,3.0210420319,16.97,-6.91,18.3229091577,0.0
2021-07-18 16:30:00,21.40772,1.26228,21.4449021074,2.81772,0.06228,2.8184082027,18.59,1.2,18.6286902384,33.07,20.53772,-7.04772,21.7133207962,2.81772,0.06228,2.8184082027,17.72,-7.11,19.0932055978,0.0
2021-07-18 17:00:00,22.56796,1.189,22.5992597127,2.48796,0.099,2.4899289069,20.08,1.09,20.109562402,33.05,21.65796,-7.121,22.7985936488,2.48796,0.099,2.4899289069,19.17,-7.22,20.4845624801,0.0
2021-07-18 17:30:00,22.46228,1.30788,22.500323839700002,2.13228,0.13788,2.1367332292,20.33,1.17,20.363639164,33.05,21.55228,-6.98212,22.6550385763,2.13228,0.13788,2.1367332292,19.42,-7.12,20.684071166,0.0
2021-07-18 18:00:00,23.25996,1.83324,23.3320918072,3.81996,0.5432400000000001,3.8583939793,19.44,1.29,19.4827539121,33.02,22.36996,-6.50676,23.2970606751,3.81996,0.5432400000000001,3.8583939793,18.55,-7.05,19.8445206543,0.0
2021-07-18 18:30:00,24.2564,2.09756,24.346923808,6.6564,1.35756,6.7934255066,17.6,0.74,17.615549948800002,33.1,23.4164,-6.21244,24.2264772452,6.6564,1.35756,6.7934255066,16.76,-7.57,18.3902827602,0.0
2021-07-18 19:00:00,24.76784,2.10604,24.8572183228,6.20784,1.16604,6.316401408,18.56,0.9400000000000001,18.5837886342,33.1,23.89784,-6.22396,24.6950285432,6.20784,1.16604,6.316401408,17.69,-7.39,19.1715466251,0.0
2021-07-18 19:30:00,25.02736,2.07768,25.1134526251,5.96736,1.14768,6.0767223692,19.06,0.93,19.0826753889,33.1,24.13736,-6.25232,24.9339859058,5.96736,1.14768,6.0767223692,18.17,-7.4,19.61909529,0.0
2021-07-18 20:00:00,25.2116,2.05924,25.2955577906,5.7816,1.20924,5.9067046598,19.43,0.85,19.448583496,33.1,24.3216,-6.28076,25.1194779551,5.7816,1.20924,5.9067046598,18.54,-7.49,19.9957920573,0.0
2021-07-18 20:30:00,24.1438,1.3155999999999999,24.1796170731,0.7938000000000001,0.3456,0.8657700619,23.35,0.97,23.3701390668,33.13,23.1538,-7.0044,24.1900821371,0.7938000000000001,0.3456,0.8657700619,22.36,-7.35,23.5370367719,0.0
2021-07-18 21:00:00,24.83292,1.03628,24.8545326241,2.57292,0.11628000000000001,2.5755462265,22.26,0.92,22.2790035684,33.07,23.85292,-7.31372,24.9489938227,2.57292,0.11628000000000001,2.5755462265,21.28,-7.43,22.5398158821,0.0
2021-07-18 21:30:00,25.50376,0.58764,25.5105290989,3.71376,0.10764000000000001,3.7153195969,21.79,0.48,21.7952861876,33.13,24.54376,-7.59236,25.6912453047,3.71376,0.10764000000000001,3.7153195969,20.83,-7.7,22.2076315712,0.0
2021-07-18 22:00:00,25.21028,0.55076,25.216295411,3.68028,0.23076000000000002,3.6875074313000002,21.53,0.32,21.5323779458,32.81,24.26028,-7.63924,25.4346058247,3.68028,0.23076000000000002,3.6875074313000002,20.58,-7.87,22.0334586482,0.0
2021-07-18 22:30:00,25.35728,0.25076000000000004,25.3585198617,3.70728,0.23076000000000002,3.7144548962,21.65,0.02,21.6500092379,32.85,24.40728,-7.93924,25.6660641466,3.70728,0.23076000000000002,3.7144548962,20.7,-8.17,22.2539636919,0.0
2021-07-18 23:00:00,24.11252,0.41536,24.1160972108,3.78252,0.22536,3.7892274516,20.33,0.19,20.3308878311,32.9,23.192520000000002,-7.76464,24.4577721447,3.78252,0.22536,3.7892274516,19.41,-7.99,20.9901929481,0.0
2021-07-18 23:30:00,22.25244,0.21280000000000002,22.2534574795,2.87244,0.26280000000000003,2.8844367550000003,19.38,-0.05,19.3800644994,32.9,21.36244,-7.9572,22.7962908078,2.87244,0.26280000000000003,2.8844367550000003,18.49,-8.22,20.2348338268,0.0
2021-07-19 00:00:00,20.35496,-0.10896000000000002,20.3552516291,0.08496000000000001,0.22104000000000001,0.23680558100000001,20.27,-0.33,20.2726860578,32.84,19.43496,-8.33896,21.1484260427,0.08496000000000001,0.22104000000000001,0.23680558100000001,19.35,-8.56,21.1588303079,0.0
2021-07-19 00:30:00,19.29996,-0.11564,19.3003064383,0.03996,0.14436000000000002,0.14978855500000002,19.26,-0.26,19.2617548526,32.99,18.40996,-8.39564,20.2339664478,0.03996,0.14436000000000002,0.14978855500000002,18.37,-8.54,20.2580477835,0.0
2021-07-19 01:00:00,18.63536,-0.15368,18.6359936647,0.045360000000000004,0.07632000000000001,0.0887821604,18.59,-0.23,18.5914227535,33.01,17.76536,-8.44368,19.6698690355,0.045360000000000004,0.07632000000000001,0.0887821604,17.72,-8.52,19.6618615599,0.0
2021-07-19 01:30:00,17.5468,-0.28924,17.5491837422,5.1768,0.7707600000000001,5.2338636988000005,12.37,-1.06,12.4153332617,33.21,16.8268,-8.59924,18.8967755667,5.1768,0.7707600000000001,5.2338636988000005,11.65,-9.37,14.9505652067,0.0
2021-07-19 02:00:00,17.36776,-0.32608000000000004,17.3708208092,2.7777600000000002,0.49392,2.8213308179,14.59,-0.8200000000000001,14.613025012,33.21,16.61776,-8.61608,18.7186212629,2.7777600000000002,0.49392,2.8213308179,13.84,-9.11,16.5691792193,0.0
2021-07-19 02:30:00,17.18008,-0.33084,17.1832652285,0.01008,0.20916,0.2094027507,17.17,-0.54,17.1784894563,33.11,16.34008,-8.62084,18.4747691924,0.01008,0.20916,0.2094027507,16.33,-8.83,18.5644229644,0.0
2021-07-19 03:00:00,17.0118,-0.32512,17.0149064721,0.0018000000000000002,0.16488000000000003,0.16488982500000002,17.01,-0.49,17.0170561496,33.07,16.1818,-8.66512,18.355788075,0.0018000000000000002,0.16488000000000003,0.16488982500000002,16.18,-8.83,18.4326151156,0.0
2021-07-19 03:30:00,16.8818,-0.3432,16.8852881965,0.0018000000000000002,0.1368,0.1368118416,16.88,-0.48,16.8868232655,33.21,16.0518,-8.6832,18.2498834374,0.0018000000000000002,0.1368,0.1368118416,16.05,-8.82,18.3137898863,0.0
2021-07-19 04:00:00,16.8218,-0.36092,16.8256714126,0.0018000000000000002,0.19908,0.1990881373,16.82,-0.56,16.8293196535,33.21,15.9918,-8.70092,18.205594637,0.0018000000000000002,0.19908,0.1990881373,15.99,-8.9,18.3000027322,0.0
2021-07-19 04:30:00,16.9618,-0.1902,16.9628663639,0.0018000000000000002,0.1998,0.1998081079,16.96,-0.39,16.9644834876,33.24,16.1318,-8.5502,18.2576255652,0.0018000000000000002,0.1998,0.1998081079,16.13,-8.75,18.3504604847,0.0
2021-07-19 05:00:00,17.2318,-0.08468,17.2320080647,0.0018000000000000002,0.17532,0.17532924,17.23,-0.26,17.2319615831,33.2,16.4018,-8.39468,18.425246146,0.0018000000000000002,0.17532,0.17532924,16.4,-8.57,18.5041860129,0.0
2021-07-19 05:30:00,17.48216,0.10772000000000001,17.4824918666,0.00216,0.20772000000000002,0.2077312302,17.48,-0.1,17.4802860388,33.12,16.63216,-8.24228,18.5624331881,0.00216,0.20772000000000002,0.2077312302,16.63,-8.45,18.6536698802,0.0
2021-07-19 06:00:00,18.3414,0.20144,18.3425061547,0.0414,0.18144000000000002,0.18610328750000002,18.3,0.02,18.300010929,33.12,17.4814,-8.07856,19.2577900506,0.0414,0.18144000000000002,0.18610328750000002,17.44,-8.26,19.2971811413,0.0
2021-07-19 06:30:00,20.4052,0.7045600000000001,20.4173600603,0.11520000000000001,0.12456,0.169665063,20.29,0.58,20.2982881052,32.99,19.4952,-7.54544,20.9044609553,0.11520000000000001,0.12456,0.169665063,19.38,-7.67,20.842583813,0.0
2021-07-19 07:00:00,22.05336,1.0556,22.0786090742,0.24336000000000002,0.1656,0.2943593885,21.81,0.89,21.8281515479,32.99,21.10336,-7.2144,22.3024521219,0.24336000000000002,0.1656,0.2943593885,20.86,-7.38,22.126997085,0.0
2021-07-19 07:30:00,24.06616,1.7246800000000002,24.1278796882,0.50616,0.18468,0.5387992650000001,23.56,1.54,23.6102774232,32.99,23.05616,-6.52532,23.961767778,0.50616,0.18468,0.5387992650000001,22.55,-6.71,23.5271460233,0.0
2021-07-19 08:00:00,25.73876,2.5154,25.8613805412,0.8787600000000001,0.1854,0.8981048366000001,24.86,2.33,24.9689507188,32.88,24.71876,-5.7546,25.3797658992,0.8787600000000001,0.1854,0.8981048366000001,23.84,-5.94,24.5688664777,0.0
2021-07-19 08:30:00,27.31392,3.21436,27.5024060034,1.30392,0.23436,1.3248139401,26.01,2.98,26.1801546978,32.85,26.23392,-5.11564,26.7280439085,1.30392,0.23436,1.3248139401,24.93,-5.35,25.4975959651,0.0
2021-07-19 09:00:00,28.59252,3.96408,28.8660030173,2.70252,0.42408,2.7355910142,25.89,3.54,26.130895507,32.94,27.52252,-4.32592,27.8604144082,2.70252,0.42408,2.7355910142,24.82,-4.75,25.270435295,0.0
2021-07-19 09:30:00,28.58428,4.2014,28.8913970773,8.41428,1.1214,8.4886775106,20.17,3.08,20.4038060175,32.81,27.68428,-4.0486,27.9787512423,8.41428,1.1214,8.4886775106,19.27,-5.17,19.951486160199998,0.0
2021-07-19 10:00:00,28.437640000000002,4.3034,28.7614085248,7.48764,1.0134,7.5559071149,20.95,3.29,21.2067583567,32.81,27.51764,-3.8966000000000003,27.7921572162,7.48764,1.0134,7.5559071149,20.03,-4.91,20.6230211172,0.0
2021-07-19 10:30:00,29.2698,4.72056,29.6480164388,3.7098,0.16056,3.7132728897,25.56,4.5600000000000005,25.9635744843,32.75,28.2298,-3.50944,28.4471048993,3.7098,0.16056,3.7132728897,24.52,-3.67,24.7931300969,0.0
2021-07-19 11:00:00,30.16756,5.4288,30.6521377035,8.01756,0.1188,8.0184401097,22.15,5.31,22.7775898637,32.65,29.21756,-2.7712,29.3486858614,8.01756,0.1188,8.0184401097,21.2,-2.89,21.3960767432,0.0
2021-07-19 11:30:00,30.11952,5.43668,30.6062571128,8.12952,0.07668000000000001,8.129881626,21.99,5.36,22.6338176188,32.57,29.17952,-2.74332,29.3081932581,8.12952,0.07668000000000001,8.129881626,21.05,-2.8200000000000003,21.2380531123,0.0
2021-07-19 12:00:00,29.87024,5.39556,30.3536374323,6.51024,0.11556000000000001,6.511265543,23.36,5.28,23.9492797386,32.53,28.90024,-2.76444,29.0321545975,6.51024,0.11556000000000001,6.511265543,22.39,-2.88,22.5744656637,0.0
2021-07-19 12:30:00,29.04772,5.35072,29.5364222904,3.35772,0.09072000000000001,3.358945328,25.69,5.26,26.2229613126,32.45,27.98772,-2.79928,28.1273610443,3.35772,0.09072000000000001,3.358945328,24.63,-2.89,24.7989717529,0.0
2021-07-19 13:00:00,28.878,5.19256,29.3411240983,3.528,0.05256,3.5283914966000003,25.35,5.14,25.86584814,32.45,27.848,-2.96744,28.0056566456,3.528,0.05256,3.5283914966000003,24.32,-3.02,24.5067908956,0.0
2021-07-19 13:30:00,28.0412,4.62028,28.4192871958,8.5212,0.5302800000000001,8.5376838966,19.52,4.09,19.9438837742,32.63,27.1512,-3.54972,27.3822601974,8.5212,0.5302800000000001,8.5376838966,18.63,-4.08,19.0715311394,0.0
2021-07-19 14:00:00,28.03788,4.67568,28.4250716509,7.42788,0.7156800000000001,7.4622784159,20.61,3.96,20.9869888264,32.63,27.14788,-3.49432,27.3718406534,7.42788,0.7156800000000001,7.4622784159,19.72,-4.21,20.1643869235,0.0
2021-07-19 14:30:00,28.2286,4.80368,28.6344058696,4.6386,0.37368,4.6536272629,23.59,4.43,24.0023540512,32.63,27.2486,-3.36632,27.4557518983,4.6386,0.37368,4.6536272629,22.61,-3.74,22.9172358717,0.0
2021-07-19 15:00:00,28.44136,4.9606,28.8707206528,2.96136,0.030600000000000002,2.9615180921,25.48,4.93,25.9525586407,32.58,27.39136,-3.1994,27.577577178,2.96136,0.030600000000000002,2.9615180921,24.43,-3.23,24.6426013237,0.0
2021-07-19 15:30:00,28.171,4.71264,28.5624616721,3.8609999999999998,0.06264,3.8615080952,24.31,4.65,24.7507292822,32.51,27.151,-3.48736,27.3740475774,3.8609999999999998,0.06264,3.8615080952,23.29,-3.55,23.5590025256,0.0
2021-07-19 16:00:00,27.91696,4.53104,28.2822732312,9.42696,1.03104,9.48317554,18.49,3.5,18.8183447731,32.59,27.06696,-3.65896,27.3131527276,9.42696,1.03104,9.48317554,17.64,-4.69,18.2528271783,0.0
2021-07-19 16:30:00,28.12452,4.31368,28.4534085897,10.15452,0.5536800000000001,10.1696036291,17.97,3.76,18.3591530306,32.75,27.29452,-3.86632,27.5669957081,10.15452,0.5536800000000001,10.1696036291,17.14,-4.42,17.700734448,0.0
2021-07-19 17:00:00,28.66204,3.99904,28.939676188299998,8.85204,0.32904000000000005,8.8581532772,19.81,3.67,20.1470841563,32.65,27.79204,-4.1909600000000005,28.10625612,8.85204,0.32904000000000005,8.8581532772,18.94,-4.52,19.4718771566,0.0
2021-07-19 17:30:00,29.11624,3.77956,29.3605263156,7.08624,-0.010440000000000001,7.0862476905,22.03,3.79,22.3536350511,32.73,28.15624,-4.46044,28.507356523,7.08624,-0.010440000000000001,7.0862476905,21.07,-4.45,21.5347951,0.0
2021-07-19 18:00:00,29.55896,3.4143600000000003,29.7555031967,7.24896,0.32436000000000004,7.2562132336000005,22.31,3.09,22.5229704968,32.77,28.59896,-4.79564,28.9982529834,7.24896,0.32436000000000004,7.2562132336000005,21.35,-5.12,21.9553387585,0.0
2021-07-19 18:30:00,30.11016,3.192,30.2788804157,6.05016,0.07200000000000001,6.0505884033,24.06,3.12,24.2614509047,32.74,29.11016,-5.058,29.5463158317,6.05016,0.07200000000000001,6.0505884033,23.06,-5.13,23.623727479,0.0
2021-07-19 19:00:00,30.18108,3.21436,30.3517660141,5.04108,0.054360000000000006,5.0413730844,25.14,3.16,25.3378215322,32.84,29.15108,-5.02564,29.5811176695,5.04108,0.054360000000000006,5.0413730844,24.11,-5.08,24.6393689043,0.0
2021-07-19 19:30:00,30.06868,3.11624,30.229728227,4.64868,0.06624000000000001,4.6491519098000005,25.42,3.05,25.6023221603,32.8,29.00868,-5.08376,29.450774711,4.64868,0.06624000000000001,4.6491519098000005,24.36,-5.15,24.8984356938,0.0
2021-07-19 20:00:00,29.91404,2.93288,30.057471188,4.42404,0.09288,4.4250148718,25.49,2.84,25.6477230958,32.73,28.87404,-5.20712,29.3398071673,4.42404,0.09288,4.4250148718,24.45,-5.3,25.0178436321,0.0
2021-07-19 20:30:00,29.4998,2.6316,29.6169464766,4.3398,0.0216,4.3398537533,25.16,2.61,25.2950133426,32.66,28.4498,-5.5283999999999995,28.9819655407,4.3398,0.0216,4.3398537533,24.11,-5.55,24.740545669,0.0
2021-07-19 21:00:00,28.1596,2.36468,28.2587116419,0.30960000000000004,0.09468000000000001,0.3237537064,27.85,2.27,27.9423585261,32.66,27.0496,-5.81532,27.6676491026,0.30960000000000004,0.09468000000000001,0.3237537064,26.74,-5.91,27.3853190597,0.0
2021-07-19 21:30:00,27.52744,2.31508,27.6246185197,0.03744,0.14508000000000001,0.1498331072,27.49,2.17,27.5755145011,32.68,26.41744,-5.87492,27.0628125139,0.03744,0.14508000000000001,0.1498331072,26.38,-6.02,27.0581743656,0.0
2021-07-19 22:00:00,27.36056,1.72012,27.4145774421,3.13056,0.6901200000000001,3.2057248054,24.23,1.03,24.2518824012,32.68,26.34056,-6.45988,27.1211200124,3.13056,0.6901200000000001,3.2057248054,23.21,-7.15,24.2863459582,0.0
2021-07-19 22:30:00,26.99728,1.41304,27.0342340272,0.01728,0.20304000000000003,0.2037739925,26.98,1.21,27.0071194317,32.79,25.89728,-6.76696,26.7667864907,0.01728,0.20304000000000003,0.2037739925,25.88,-6.97,26.8021510331,0.0
2021-07-19 23:00:00,25.38216,1.20332,25.410667549,0.00216,0.19332000000000002,0.1933320667,25.38,1.01,25.4000885825,32.75,24.31216,-7.04668,25.3127798333,0.00216,0.19332000000000002,0.1933320667,24.31,-7.24,25.3652064845,0.0
2021-07-19 23:30:00,23.68548,1.1506,23.7134106191,0.01548,0.2106,0.2111681567,23.67,0.9400000000000001,23.6886576234,32.89,22.67548,-7.0394,23.7430104576,0.01548,0.2106,0.2111681567,22.66,-7.25,23.7915552245,0.0
2021-07-20 00:00:00,22.17936,0.9694,22.2005348217,0.00936,0.2394,0.2395829076,22.17,0.73,22.1820152376,32.79,21.20936,-7.3006,22.4306868368,0.00936,0.2394,0.2395829076,21.2,-7.54,22.5009244255,0.0
2021-07-20 00:30:00,20.95548,0.8524400000000001,20.9728108747,0.01548,0.17244,0.1731334283,20.94,0.68,20.9510381604,33.01,20.01548,-7.31756,21.3111736886,0.01548,0.17244,0.1731334283,20.0,-7.49,21.3565001814,0.0
2021-07-20 01:00:00,20.24052,0.69364,20.2524019889,0.02052,0.14364000000000002,0.1450983115,20.22,0.55,20.2274788345,32.78,19.33052,-7.51636,20.7404115465,0.02052,0.14364000000000002,0.1450983115,19.31,-7.66,20.7738224696,0.0
2021-07-20 01:30:00,19.62088,0.56476,19.6290062365,0.020880000000000003,0.10476,0.1068205598,19.6,0.46,19.6053972161,32.88,18.72088,-7.70524,20.2445565877,0.020880000000000003,0.10476,0.1068205598,18.7,-7.8100000000000005,20.2653916814,0.0
2021-07-20 02:00:00,19.1262,0.5102,19.1330036973,0.0162,0.1602,0.16101701770000001,19.11,0.35000000000000003,19.1132048595,33.0,18.2462,-7.7698,19.8316314629,0.0162,0.1602,0.16101701770000001,18.23,-7.93,19.8800855129,0.0
2021-07-20 02:30:00,18.9308,0.48512000000000005,18.9370148137,0.0108,0.19512000000000002,0.1954186644,18.92,0.29,18.9222223853,33.07,18.0408,-7.80488,19.6567193716,0.0108,0.19512000000000002,0.1954186644,18.03,-8.0,19.7251337131,0.0
2021-07-20 03:00:00,18.4898,0.339,18.4929074253,0.0198,0.099,0.10096058640000001,18.47,0.24,18.4715592195,33.07,17.6198,-7.941,19.3265835843,0.0198,0.099,0.10096058640000001,17.6,-8.04,19.3494599408,0.0
2021-07-20 03:30:00,18.25044,0.27872,18.2525681763,0.010440000000000001,0.10872000000000001,0.10922010800000001,18.24,0.17,18.2407921977,33.05,17.39044,-7.93128,19.1136758849,0.010440000000000001,0.10872000000000001,0.10922010800000001,17.38,-8.04,19.1495691858,0.0
2021-07-20 04:00:00,18.33116,0.41996000000000006,18.335969932,0.011160000000000002,0.12996000000000002,0.1304382889,18.32,0.29,18.3222951619,32.94,17.47116,-7.84004,19.1496125012,0.011160000000000002,0.12996000000000002,0.1304382889,17.46,-7.97,19.19303259,0.0
2021-07-20 04:30:00,18.31096,0.41888000000000003,18.3157505054,0.03096,0.12888000000000002,0.132546505,18.28,0.29,18.2823001835,32.98,17.45096,-7.79112,19.1111892821,0.03096,0.12888000000000002,0.132546505,17.42,-7.92,19.1359034278,0.0
2021-07-20 05:00:00,18.58436,0.5857600000000001,18.5935889862,0.054360000000000006,0.09576000000000001,0.1101135196,18.53,0.49,18.536477551,32.89,17.72436,-7.63424,19.2985636198,0.054360000000000006,0.09576000000000001,0.1101135196,17.67,-7.73,19.2868297032,0.0
2021-07-20 05:30:00,18.78664,0.8610800000000001,18.8063633182,0.02664,0.18108000000000002,0.1830291124,18.76,0.68,18.7723200484,32.92,17.90664,-7.37892,19.3674008699,0.02664,0.18108000000000002,0.1830291124,17.88,-7.5600000000000005,19.4125732452,0.0
2021-07-20 06:00:00,19.53444,0.94664,19.5573636619,0.06444000000000001,0.20664000000000002,0.2164546216,19.47,0.74,19.4840575856,32.92,18.64444,-7.29336,20.0201958782,0.06444000000000001,0.20664000000000002,0.2164546216,18.58,-7.5,20.0366264626,0.0
2021-07-20 06:30:00,21.4132,1.595,21.4725210267,0.1332,0.225,0.2614712986,21.28,1.37,21.3240544925,32.92,20.4832,-6.645,21.5341010316,0.1332,0.225,0.2614712986,20.35,-6.87,21.4783472362,0.0
2021-07-20 07:00:00,23.05992,2.14864,23.159804927,0.25992000000000004,0.27864,0.38104941410000004,22.8,1.87,22.8765578704,32.89,22.06992,-6.25136,22.9381967612,0.25992000000000004,0.27864,0.38104941410000004,21.81,-6.53,22.7665763785,0.0
2021-07-20 07:30:00,25.00364,2.80404,25.1603786452,0.5036400000000001,0.28404,0.5782144682,24.5,2.52,24.6292590226,32.95,23.97364,-5.48596,24.593315595299998,0.5036400000000001,0.28404,0.5782144682,23.47,-5.77,24.1688601303,0.0
2021-07-20 08:00:00,26.26408,3.6646,26.5185065833,0.8740800000000001,0.2646,0.9132518855,25.39,3.4,25.616637172,32.95,25.23408,-4.5354,25.6384212971,0.8740800000000001,0.2646,0.9132518855,24.36,-4.8,24.82840309,0.0
2021-07-20 08:30:00,28.15356,4.12056,28.4535051512,2.8335600000000003,0.52056,2.8809798658,25.32,3.6,25.5746436925,32.61,27.10356,-4.04944,27.4043961617,2.8335600000000003,0.52056,2.8809798658,24.27,-4.57,24.696513924,0.0
2021-07-20 09:00:00,28.99236,4.39084,29.3229673511,3.76236,0.5108400000000001,3.7968816515,25.23,3.88,25.5265998519,32.61,27.96236,-3.8091600000000003,28.2206179357,3.76236,0.5108400000000001,3.7968816515,24.2,-4.32,24.5825629258,0.0
2021-07-20 09:30:00,29.4016,4.69848,29.7746502393,5.3316,0.7984800000000001,5.3910600878,24.07,3.9,24.3839065779,32.69,28.3916,-3.50152,28.606705383,5.3316,0.7984800000000001,5.3910600878,23.06,-4.3,23.4574849462,0.0
2021-07-20 10:00:00,29.34592,4.8762,29.7482830948,5.51592,1.0062,5.6069431856000005,23.83,3.87,24.1421995684,32.67,28.34592,-3.3238,28.540126613,5.51592,1.0062,5.6069431856000005,22.83,-4.33,23.2369920601,0.0
2021-07-20 10:30:00,29.17332,4.8398,29.5720520739,5.68332,0.8298000000000001,5.7435785241,23.49,4.01,23.8298174563,32.67,28.20332,-3.3702,28.4039699173,5.68332,0.8298000000000001,5.7435785241,22.52,-4.2,22.9083041712,0.0
2021-07-20 11:00:00,29.19888,5.26936,29.6705367,2.91888,0.18936000000000003,2.92501584,26.28,5.08,26.7664865083,32.67,28.12888,-2.91064,28.2790685006,2.91888,0.18936000000000003,2.92501584,25.21,-3.1,25.399883858,0.0
2021-07-20 11:30:00,29.14348,5.3016,29.6217722135,4.08348,0.2916,4.0938782921,25.06,5.01,25.5558936451,32.54,28.12348,-2.8384,28.2663517609,4.08348,0.2916,4.0938782921,24.04,-3.13,24.2429061789,0.0
2021-07-20 12:00:00,28.89848,5.25424,29.3722519444,5.20848,0.44424,5.2273906577,23.69,4.8100000000000005,24.1733779187,32.48,27.89848,-2.89576,28.048362025,5.20848,0.44424,5.2273906577,22.69,-3.34,22.934508933,0.0
2021-07-20 12:30:00,29.0422,5.17852,29.5002788161,6.5322,0.7585200000000001,6.5760922614,22.51,4.42,22.939845248,32.52,28.0922,-2.9414800000000003,28.2457785418,6.5322,0.7585200000000001,6.5760922614,21.56,-3.7,21.875182285,0.0
2021-07-20 13:00:00,29.35696,5.37172,29.8443709299,4.11696,0.08172,4.1177709747,25.24,5.29,25.7884024321,32.52,28.31696,-2.7882800000000003,28.4539053383,4.11696,0.08172,4.1177709747,24.2,-2.87,24.369589656,0.0
2021-07-20 13:30:00,28.3778,5.33572,28.8750660737,8.3178,0.9457200000000001,8.3713907541,20.06,4.39,20.5347437286,32.48,27.4878,-2.85428,27.6355941343,8.3178,0.9457200000000001,8.3713907541,19.17,-3.8,19.5430013048,0.0
2021-07-20 14:00:00,28.27976,5.27172,28.7669229744,7.97976,0.98172,8.0399218787,20.3,4.29,20.7483517418,32.67,27.38976,-2.91828,27.5447873656,7.97976,0.98172,8.0399218787,19.41,-3.9,19.7979317102,0.0
2021-07-20 14:30:00,28.04064,5.22188,28.5227194065,7.55064,0.91188,7.6055038981,20.49,4.31,20.9383905781,32.67,27.14064,-2.97812,27.3035444282,7.55064,0.91188,7.6055038981,19.59,-3.89,19.9724860746,0.0
2021-07-20 15:00:00,28.09772,5.07824,28.552940141,3.62772,-0.13176000000000002,3.630111995,24.47,5.21,25.0184931601,32.67,27.08772,-3.10176,27.2647297785,3.62772,-0.13176000000000002,3.630111995,23.46,-2.9699999999999998,23.6472514259,0.0
2021-07-20 15:30:00,27.4718,5.188,27.957380765,3.5118,-0.162,3.5155345596,23.96,5.35,24.5500325865,32.54,26.4818,-3.052,26.6570897744,3.5118,-0.162,3.5155345596,22.97,-2.89,23.151090687,0.0
2021-07-20 16:00:00,28.25252,4.95444,28.6836427614,3.60252,-0.11556000000000001,3.6043729641,24.65,5.07,25.1659969006,32.65,27.22252,-3.31556,27.4236856251,3.60252,-0.11556000000000001,3.6043729641,23.62,-3.2,23.8357798278,0.0
2021-07-20 16:30:00,27.87092,4.32836,28.2050151912,9.43092,0.73836,9.4597794655,18.44,3.59,18.7862103682,32.75,27.00092,-4.05164,27.303213502,9.43092,0.73836,9.4597794655,17.57,-4.79,18.2112327974,0.0
2021-07-20 17:00:00,29.6516,4.94276,30.0607428215,15.1416,1.29276,15.1966864473,14.51,3.65,14.9620386311,33.12,28.9016,-3.45724,29.1076448889,15.1416,1.29276,15.1966864473,13.76,-4.75,14.5567887942,0.0
2021-07-20 17:30:00,30.2444,4.64944,30.5996899277,13.5144,1.09944,13.5590477421,16.73,3.55,17.1024968937,33.15,29.4444,-3.79056,29.6873885088,13.5144,1.09944,13.5590477421,15.93,-4.89,16.6636430591,0.0
2021-07-20 18:00:00,30.46972,4.66164,30.8242554552,17.19972,1.8716400000000002,17.301254416,13.27,2.79,13.5601253682,33.27,29.74972,-3.75836,29.9861819838,17.19972,1.8716400000000002,17.301254416,12.55,-5.63,13.754977281,0.0
2021-07-20 18:30:00,30.78684,4.43332,31.1044023156,17.19684,1.9933200000000002,17.311979396,13.59,2.44,13.807306037,33.23,30.06684,-3.93668,30.3234614945,17.19684,1.9933200000000002,17.311979396,12.87,-5.93,14.1704551797,0.0
2021-07-20 19:00:00,30.76976,4.05016,31.0351724094,16.61976,2.09016,16.750677338,14.15,1.96,14.2851006297,33.19,30.03976,-4.29984,30.3459355579,16.61976,2.09016,16.750677338,13.42,-6.39,14.8636637475,0.0
2021-07-20 19:30:00,30.68592,3.83008,30.9240230089,16.22592,2.08008,16.3587044919,14.46,1.75,14.565510633,33.19,29.93592,-4.52992,30.2767151695,16.22592,2.08008,16.3587044919,13.71,-6.61,15.2202562396,0.0
2021-07-20 20:00:00,30.60104,3.7344,30.8280617691,15.88104,2.0844,16.0172455448,14.72,1.65,14.8121875494,33.16,29.85104,-4.5956,30.2027172361,15.88104,2.0844,16.0172455448,13.97,-6.68,15.4849378429,0.0
2021-07-20 20:30:00,30.16064,3.80948,30.4002687995,15.92064,2.04948,16.0520137765,14.24,1.76,14.3483518217,33.16,29.42064,-4.58052,29.7750771868,15.92064,2.04948,16.0520137765,13.5,-6.63,15.0401761958,0.0
2021-07-20 21:00:00,29.6972,3.6720800000000002,29.9233664444,14.5872,1.7920800000000001,14.6968688695,15.11,1.88,15.2265064936,33.22,28.9372,-4.72792,29.3208930861,14.5872,1.7920800000000001,14.6968688695,14.35,-6.52,15.761754344,0.0
2021-07-20 21:30:00,29.9136,4.29232,30.2199847112,10.4436,1.19232,10.5114417633,19.47,3.1,19.71524537,33.25,29.0236,-4.12768,29.3156459786,10.4436,1.19232,10.5114417633,18.58,-5.32,19.3266344716,0.0
2021-07-20 22:00:00,29.14428,3.54412,29.3589823273,5.17428,0.29412000000000005,5.1826325446,23.97,3.25,24.1893240914,33.19,28.15428,-4.7058800000000005,28.5448557343,5.17428,0.29412000000000005,5.1826325446,22.98,-5.0,23.5176614484,0.0
2021-07-20 22:30:00,28.07132,2.75548,28.206234711,4.62132,0.10548,4.6225236152,23.45,2.65,23.5992584629,32.78,27.07132,-5.4545200000000005,27.6153608518,4.62132,0.10548,4.6225236152,22.45,-5.5600000000000005,23.1282532847,0.0
2021-07-20 23:00:00,25.73152,1.85332,25.7981766126,0.9115200000000001,0.19332000000000002,0.9317946838000001,24.82,1.6600000000000001,24.8754497447,32.75,24.70152,-6.34668,25.5038318167,0.9115200000000001,0.19332000000000002,0.9317946838000001,23.79,-6.54,24.6725697891,0.0
2021-07-20 23:30:00,24.00208,1.3722400000000001,24.0412746531,0.08208,0.19224000000000002,0.20902952900000002,23.92,1.18,23.9490876653,32.75,22.98208,-6.83776,23.9777180512,0.08208,0.19224000000000002,0.20902952900000002,22.9,-7.03,23.9547677927,0.0
2021-07-21 00:00:00,22.47904,1.11716,22.5067831061,0.05904,0.13716,0.1493271148,22.42,0.98,22.4414081555,32.82,21.49904,-7.18284,22.6671990194,0.05904,0.13716,0.1493271148,21.44,-7.32,22.655153939,0.0
2021-07-21 00:30:00,21.16716,0.8949600000000001,21.1860712702,0.04716,0.08496000000000001,0.09717132910000001,21.12,0.81,21.1355269629,33.02,20.23716,-7.35504,21.5322840931,0.04716,0.08496000000000001,0.09717132910000001,20.19,-7.44,21.5171954492,0.0
2021-07-21 01:00:00,20.42252,0.77944,20.4373885285,0.00252,0.10944000000000001,0.1094690093,20.42,0.67,20.4309887181,32.93,19.49252,-7.48056,20.8786281605,0.00252,0.10944000000000001,0.1094690093,19.49,-7.59,20.9157404841,0.0
2021-07-21 01:30:00,19.81108,0.7870400000000001,19.8267073093,0.00108,0.16704000000000002,0.1670434913,19.81,0.62,19.8196997959,32.9,18.90108,-7.46296,20.3210874987,0.00108,0.16704000000000002,0.1670434913,18.9,-7.63,20.3820239427,0.0
2021-07-21 02:00:00,19.29144,0.6763600000000001,19.3032929865,0.00144,0.21636000000000002,0.216364792,19.29,0.46,19.2954839276,32.9,18.40144,-7.63364,19.9219841814,0.00144,0.21636000000000002,0.216364792,18.4,-7.85,20.0045619797,0.0
2021-07-21 02:30:00,19.07612,0.59104,19.0852739707,0.0061200000000000004,0.31104000000000004,0.31110020250000003,19.07,0.28,19.0720554739,33.07,18.18612,-7.76896,19.776038535,0.0061200000000000004,0.31104000000000004,0.31110020250000003,18.18,-8.08,19.8946927596,0.0
2021-07-21 03:00:00,18.7772,0.5743600000000001,18.7859822541,0.007200000000000001,0.32436000000000004,0.3244399014,18.77,0.25,18.771664817,33.16,17.8972,-7.82564,19.5333153676,0.007200000000000001,0.32436000000000004,0.3244399014,17.89,-8.15,19.658957246,0.0
2021-07-21 03:30:00,18.55216,0.5308400000000001,18.5597530094,0.00216,0.33084,0.3308470511,18.55,0.2,18.5510781358,33.23,17.67216,-7.81916,19.3247122144,0.00216,0.33084,0.3308470511,17.67,-8.15,19.4589670846,0.0
2021-07-21 04:00:00,18.42,0.57472,18.4289637006,0.0,0.32472,0.32472,18.42,0.25,18.4216964474,33.15,17.55,-7.79528,19.2033562243,0.0,0.32472,0.32472,17.55,-8.12,19.3374481253,0.0
2021-07-21 04:30:00,18.54,0.56508,18.5486095276,0.0,0.32508000000000004,0.32508000000000004,18.54,0.24,18.541553333,33.15,17.67,-7.77492,19.3048771301,0.0,0.32508000000000004,0.32508000000000004,17.67,-8.1,19.4380786088,0.0
2021-07-21 05:00:00,18.76,0.7083200000000001,18.7733672319,0.0,0.32832,0.32832,18.76,0.38,18.7638482194,33.12,17.87,-7.69168,19.4550466775,0.0,0.32832,0.32832,17.87,-8.02,19.5871718224,0.0
2021-07-21 05:30:00,18.99036,0.9040800000000001,19.0118682295,0.00036,0.33408000000000004,0.334080194,18.99,0.5700000000000001,18.9985525764,33.25,18.10036,-7.49592,19.5911165781,0.00036,0.33408000000000004,0.334080194,18.1,-7.83,19.7210268495,0.0
2021-07-21 06:00:00,19.52076,0.9717600000000001,19.5449325523,0.050760000000000007,0.31176000000000004,0.31586528010000003,19.47,0.66,19.481183229,33.21,18.63076,-7.39824,20.0459266006,0.050760000000000007,0.31176000000000004,0.31586528010000003,18.58,-7.71,20.1161750837,0.0
2021-07-21 06:30:00,21.3142,1.40828,21.3606735427,0.1242,0.27828,0.3047382457,21.19,1.13,21.220108388,33.15,20.3742,-6.89172,21.5082270352,0.1242,0.27828,0.3047382457,20.25,-7.17,21.4818853921,0.0
2021-07-21 07:00:00,22.95892,1.948,23.0414129681,0.26892000000000005,0.28800000000000003,0.3940329509,22.69,1.6600000000000001,22.7506417492,33.0,21.97892,-6.352,22.8783921718,0.26892000000000005,0.28800000000000003,0.3940329509,21.71,-6.64,22.7027245061,0.0
2021-07-21 07:30:00,25.04816,2.48548,25.1711726031,0.48816000000000004,0.28548,0.5655077506,24.56,2.2,24.6583373324,32.79,24.02816,-5.74452,24.7053027307,0.48816000000000004,0.28548,0.5655077506,23.54,-6.03,24.3000514403,0.0
2021-07-21 08:00:00,26.34604,3.6776400000000002,26.601482283,0.8060400000000001,0.28764,0.8558254794,25.54,3.39,25.7640000776,32.79,25.27604,-4.7023600000000005,25.7097333252,0.8060400000000001,0.28764,0.8558254794,24.47,-4.99,24.9736060672,0.0
2021-07-21 08:30:00,27.67572,4.29744,28.0073823852,6.70572,1.02744,6.7839747694,20.97,3.27,21.2234257367,32.98,26.74572,-3.97256,27.0391340703,6.70572,1.02744,6.7839747694,20.04,-5.0,20.6543361065,0.0
2021-07-21 09:00:00,28.27556,4.59232,28.6460590011,8.12556,1.19232,8.2125728183,20.15,3.4,20.4348354532,32.85,27.38556,-3.69768,27.6340683559,8.12556,1.19232,8.2125728183,19.26,-4.89,19.8710769713,0.0
2021-07-21 09:30:00,29.71736,5.568,30.2344854325,12.89736,2.178,13.079968615,16.82,3.39,17.1582196046,32.89,28.90736,-2.652,29.0287541271,12.89736,2.178,13.079968615,16.01,-4.83,16.7227091107,0.0
2021-07-21 10:00:00,30.0158,5.91596,30.5932481499,14.1858,2.05596,14.3340117609,15.83,3.86,16.293817846,32.75,29.2458,-2.30404,29.336417947,14.1858,2.05596,14.3340117609,15.06,-4.36,15.678431044,0.0
2021-07-21 10:30:00,30.23284,5.67588,30.7610179975,6.88284,0.33588,6.8910305354,23.35,5.34,23.9528307304,32.75,29.25284,-2.60412,29.3685220779,6.88284,0.33588,6.8910305354,22.37,-2.94,22.5623691132,0.0
2021-07-21 11:00:00,30.3058,5.90144,30.8750466836,7.4358,0.09144000000000001,7.4363622097,22.87,5.8100000000000005,23.5964615991,32.71,29.3358,-2.48856,29.441163233,7.4358,0.09144000000000001,7.4363622097,21.9,-2.58,22.051448932,0.0
2021-07-21 11:30:00,30.03812,5.8726400000000005,30.6068056763,7.00812,0.15264000000000003,7.0097820868,23.03,5.72,23.7297134412,32.96,29.06812,-2.46736,29.1726492747,7.00812,0.15264000000000003,7.0097820868,22.06,-2.62,22.2150399504,0.0
2021-07-21 12:00:00,28.9758,5.46488,29.4866393313,3.2958,0.16488000000000003,3.299921674,25.68,5.3,26.221220414,32.81,27.9258,-2.86512,28.0723924569,3.2958,0.16488000000000003,3.299921674,24.63,-3.03,24.8156764969,0.0
2021-07-21 12:30:00,30.30752,6.09884,30.9150710479,7.33752,0.16884000000000002,7.3394622893,22.97,5.93,23.7231068792,32.81,29.33752,-2.17116,29.4177500074,7.33752,0.16884000000000002,7.3394622893,22.0,-2.34,22.1240954617,0.0
2021-07-21 13:00:00,29.778,5.84068,30.345392185,6.678,0.13068000000000002,6.6792784986000004,23.1,5.71,23.7952537284,32.69,28.808,-2.44932,28.9119358131,6.678,0.13068000000000002,6.6792784986000004,22.13,-2.58,22.2798855473,0.0
2021-07-21 13:30:00,28.89548,5.47104,29.4088599424,3.97548,0.13104000000000002,3.9776390877,24.92,5.34,25.4857214926,32.75,27.85548,-2.85896,28.0018109827,3.97548,0.13104000000000002,3.9776390877,23.88,-2.99,24.0664600637,0.0
2021-07-21 14:00:00,29.56492,5.70916,30.1111109478,7.86492,0.11916000000000002,7.8658226342,21.7,5.59,22.4084381428,32.8,28.62492,-2.63084,28.7455625117,7.86492,0.11916000000000002,7.8658226342,20.76,-2.75,20.9413490492,0.0
2021-07-21 14:30:00,29.38752,5.916,29.9770810412,7.8775200000000005,0.126,7.8785276131,21.51,5.79,22.2756414049,32.87,28.44752,-2.354,28.5447492571,7.8775200000000005,0.126,7.8785276131,20.57,-2.48,20.718959916,0.0
2021-07-21 15:00:00,29.38156,5.83,29.9543814497,7.62156,0.18,7.6236852528,21.76,5.65,22.4815502135,32.69,28.45156,-2.49,28.5603110353,7.62156,0.18,7.6236852528,20.83,-2.67,21.0004238052,0.0
2021-07-21 15:30:00,29.10712,5.27392,29.5810524975,7.01712,0.22392,7.0206917936,22.09,5.05,22.6598896732,32.79,28.15712,-3.02608,28.3192614109,7.01712,0.22392,7.0206917936,21.14,-3.25,21.3883636588,0.0
2021-07-21 16:00:00,28.64412,4.96536,29.0712987413,4.79412,0.13536,4.7960305362,23.85,4.83,24.3341611731,32.79,27.64412,-3.31464,27.8421301072,4.79412,0.13536,4.7960305362,22.85,-3.45,23.1089809382,0.0
2021-07-21 16:30:00,28.25652,4.46968,28.607847906,4.46652,0.40968000000000004,4.485269068,23.79,4.06,24.1339532609,32.77,27.24652,-3.83032,27.5144362729,4.46652,0.40968000000000004,4.485269068,22.78,-4.24,23.171232164,0.0
2021-07-21 17:00:00,28.53876,4.14636,28.8383966889,5.46876,0.48636,5.4903444325,23.07,3.66,23.3585209292,32.86,27.55876,-4.20364,27.8775149895,5.46876,0.48636,5.4903444325,22.09,-4.69,22.582386942,0.0
2021-07-21 17:30:00,29.267,4.30496,29.5819196402,5.157,0.17496,5.1599670543,24.11,4.13,24.461173316100002,33.01,28.257,-4.05504,28.5464778633,5.157,0.17496,5.1599670543,23.1,-4.23,23.4840988756,0.0
