Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-21 18:00:00,30.09308,4.33576,30.4038201327,7.36308,1.08576,7.4427025914,22.73,3.25,22.9611715729,33.01,29.11308,-4.09424,29.3995617019,7.36308,1.08576,7.4427025914,21.75,-5.18,22.358329544,0.0
2021-07-21 18:30:00,30.35932,4.192,30.6473681556,5.98932,1.062,6.0827459311,24.37,3.13,24.5701811145,33.19,29.33932,-4.228,29.642396699,5.98932,1.062,6.0827459311,23.35,-5.29,23.9417334377,0.0
2021-07-21 19:00:00,30.51112,4.26944,30.808384598499998,8.33112,1.63944,8.490896535,22.18,2.63,22.3353822443,33.19,29.54112,-4.14056,29.829884478,8.33112,1.63944,8.490896535,21.21,-5.78,21.9834596913,0.0
2021-07-21 19:30:00,30.11944,4.0928,30.3962444679,11.17944,2.3328,11.4202379377,18.94,1.76,19.0215982504,33.17,29.22944,-4.3472,29.5509443259,11.17944,2.3328,11.4202379377,18.05,-6.68,19.2464256422,0.0
2021-07-21 20:00:00,29.68896,3.76932,29.927280517,10.93896,2.38932,11.1968609862,18.75,1.38,18.8007154119,33.3,28.81896,-4.70068,29.1998090395,10.93896,2.38932,11.1968609862,17.88,-7.09,19.2344092709,0.0
2021-07-21 20:30:00,29.5568,3.59592,29.7747387375,10.8468,2.45592,11.1213584281,18.71,1.1400000000000001,18.744697917,33.4,28.6868,-4.83408,29.0912499506,10.8468,2.45592,11.1213584281,17.84,-7.29,19.2719926318,0.0
2021-07-21 21:00:00,29.1234,3.62848,29.3485654619,7.4034,1.78848,7.6163634545,21.72,1.8399999999999999,21.7977980539,33.35,28.1734,-4.72152,28.5662951513,7.4034,1.78848,7.6163634545,20.77,-6.51,21.7663272051,0.0
2021-07-21 21:30:00,28.50088,3.36724,28.6991021809,10.46088,2.21724,10.6932765602,18.04,1.15,18.0766174933,33.13,27.65088,-4.95276,28.0909415362,10.46088,2.21724,10.6932765602,17.19,-7.17,18.625385902,0.0
2021-07-21 22:00:00,28.44048,2.67052,28.5655838327,8.16048,1.8205200000000001,8.3610840745,20.28,0.85,20.2978053001,33.09,27.53048,-5.53948,28.0822571689,8.16048,1.8205200000000001,8.3610840745,19.37,-7.36,20.7211606818,0.0
2021-07-21 22:30:00,27.80296,1.9118400000000002,27.8686152678,2.62296,0.59184,2.6889019594,25.18,1.32,25.2145751501,32.9,26.75296,-6.30816,27.4866104012,2.62296,0.59184,2.6889019594,24.13,-6.9,25.0971492405,0.0
2021-07-21 23:00:00,25.92896,1.7634,25.9888542695,0.58896,0.2934,0.6579950164,25.34,1.47,25.3826023095,32.83,24.87896,-6.4266,25.6955995891,0.58896,0.2934,0.6579950164,24.29,-6.72,25.2024304384,0.0
2021-07-21 23:30:00,24.1718,1.52024,24.2195591392,0.0018000000000000002,0.12024000000000001,0.12025347230000001,24.17,1.4,24.2105121796,32.74,23.1418,-6.66976,24.0837830437,0.0018000000000000002,0.12024000000000001,0.12025347230000001,23.14,-6.79,24.1156318599,0.0
2021-07-22 00:00:00,22.6352,1.3816,22.6773256272,0.0252,0.1116,0.11440978980000001,22.61,1.27,22.6456397569,32.72,21.6552,-6.8184000000000005,22.7032655272,0.0252,0.1116,0.11440978980000001,21.63,-6.93,22.7130315018,0.0
2021-07-22 00:30:00,21.34568,1.28492,21.3843184149,0.08568,0.12492000000000002,0.15147959860000001,21.26,1.16,21.2916227658,32.82,20.39568,-6.91508,21.5360649625,0.08568,0.12492000000000002,0.15147959860000001,20.31,-7.04,21.4955274418,0.0
2021-07-22 01:00:00,20.72336,1.0360800000000001,20.7492436358,0.06336,0.13608,0.1501074815,20.66,0.9,20.6795938065,32.78,19.80336,-7.23392,21.0832318646,0.06336,0.13608,0.1501074815,19.74,-7.37,21.0709397038,0.0
2021-07-22 01:30:00,19.98832,0.8968400000000001,20.0084296837,0.23832000000000003,0.09684000000000001,0.2572438687,19.75,0.8,19.766195891,32.94,19.07832,-7.36316,20.4499002249,0.23832000000000003,0.09684000000000001,0.2572438687,18.84,-7.46,20.2631981681,0.0
2021-07-22 02:00:00,19.36808,0.84008,19.3862904469,0.38808000000000004,0.10008,0.40077686160000003,18.98,0.74,18.9944202333,32.98,18.47808,-7.51992,19.9496525607,0.38808000000000004,0.10008,0.40077686160000003,18.09,-7.62,19.6293784925,0.0
2021-07-22 02:30:00,19.0748,0.7255600000000001,19.0885943001,0.33480000000000004,0.11556000000000001,0.35418237340000003,18.74,0.61,18.7499253332,33.16,18.1948,-7.60444,19.7199963173,0.33480000000000004,0.11556000000000001,0.35418237340000003,17.86,-7.72,19.4570809733,0.0
2021-07-22 03:00:00,18.61608,0.6840400000000001,18.6286431414,0.40608000000000005,0.10404000000000001,0.4191960019,18.21,0.58,18.2192343418,33.1,17.75608,-7.69596,19.352162083,0.40608000000000005,0.10404000000000001,0.4191960019,17.35,-7.8,19.0226838275,0.0
2021-07-22 03:30:00,18.46744,0.72684,18.4817379199,0.39744,0.09684000000000001,0.4090678907,18.07,0.63,18.0809789558,33.22,17.59744,-7.67316,19.1975852372,0.39744,0.09684000000000001,0.4090678907,17.2,-7.77,18.8736032596,0.0
2021-07-22 04:00:00,18.4304,0.7456400000000001,18.4454770383,0.3204,0.12564,0.34415341,18.11,0.62,18.1206098131,33.22,17.5704,-7.63436,19.1573069289,0.3204,0.12564,0.34415341,17.25,-7.76,18.9150759977,0.0
2021-07-22 04:30:00,18.45852,0.72016,18.4725631956,0.30852,0.11016000000000001,0.32759703300000004,18.15,0.61,18.1602477957,33.22,17.58852,-7.61984,19.1681505998,0.30852,0.11016000000000001,0.32759703300000004,17.28,-7.73,18.9301690431,0.0
2021-07-22 05:00:00,18.80652,0.9478800000000001,18.8303922159,0.23652,0.13788,0.2737747337,18.57,0.81,18.587657195,33.14,17.92652,-7.46212,19.4176042344,0.23652,0.13788,0.2737747337,17.69,-7.6,19.2534698172,0.0
2021-07-22 05:30:00,19.07748,1.0731600000000001,19.1076402399,0.35748,0.08316000000000001,0.3670252525,18.72,0.99,18.7461596067,33.25,18.20748,-7.31684,19.6226521025,0.35748,0.08316000000000001,0.3670252525,17.85,-7.4,19.3231079281,0.0
2021-07-22 06:00:00,19.61016,1.20968,19.6474349707,0.47016,0.04968,0.47277746140000004,19.14,1.16,19.1751192956,33.22,18.71016,-7.19032,20.0442208361,0.47016,0.04968,0.47277746140000004,18.24,-7.24,19.6243522186,0.0
2021-07-22 06:30:00,21.42072,1.8102800000000001,21.4970779176,0.6307200000000001,-0.009720000000000001,0.6307948928,20.79,1.82,20.8695112545,33.2,20.49072,-6.56972,21.5181511054,0.6307200000000001,-0.009720000000000001,0.6307948928,19.86,-6.5600000000000005,20.9153818995,0.0
2021-07-22 07:00:00,23.11212,2.44764,23.2413646859,0.67212,0.017640000000000003,0.6723514438,22.44,2.43,22.5711873857,33.14,22.14212,-5.99236,22.9386541991,0.67212,0.017640000000000003,0.6723514438,21.47,-6.01,22.2953134089,0.0
2021-07-22 07:30:00,25.04688,3.05772,25.2328327647,0.8668800000000001,0.02772,0.8673230844,24.18,3.03,24.3691054411,33.24,24.01688,-5.36228,24.6082216288,0.8668800000000001,0.02772,0.8673230844,23.15,-5.39,23.769194349,0.0
2021-07-22 08:00:00,26.9776,3.79304,27.2429450354,2.6676,0.02304,2.6676994961,24.31,3.77,24.6005894238,33.16,25.9476,-4.57696,26.3481784684,2.6676,0.02304,2.6676994961,23.28,-4.6,23.7301158868,0.0
2021-07-22 08:30:00,28.83592,4.66288,29.2104901044,9.47592,0.7228800000000001,9.5034528115,19.36,3.94,19.756851976,33.0,27.95592,-3.65712,28.1941126787,9.47592,0.7228800000000001,9.5034528115,18.48,-4.38,18.9919667228,0.0
2021-07-22 09:00:00,29.37488,4.94888,29.7888399954,12.04488,1.20888,12.1053923963,17.33,3.74,17.7289734615,32.94,28.56488,-3.32112,28.757298334,12.04488,1.20888,12.1053923963,16.52,-4.53,17.1298365433,0.0
2021-07-22 09:30:00,29.42984,5.14068,29.8754426459,12.30984,1.21068,12.3692322675,17.12,3.93,17.565286789600002,32.87,28.61984,-3.13932,28.7915017269,12.30984,1.21068,12.3692322675,16.31,-4.35,16.8801244071,0.0
2021-07-22 10:00:00,29.22212,5.2174,29.6842308314,12.46212,1.1574,12.5157504631,16.76,4.06,17.2447441268,32.89,28.42212,-3.0426,28.5845118911,12.46212,1.1574,12.5157504631,15.96,-4.2,16.5033814717,0.0
2021-07-22 10:30:00,29.9864,5.23656,30.4401994999,7.5564,0.016560000000000002,7.5564181458,22.43,5.22,23.0294007738,32.86,29.0264,-3.02344,29.1834385636,7.5564,0.016560000000000002,7.5564181458,21.47,-3.04,21.6841532,0.0
2021-07-22 11:00:00,29.7864,5.46044,30.2827678714,10.4364,0.37044000000000005,10.4429723141,19.35,5.09,20.0082632929,32.73,28.9164,-2.70956,29.0430698163,10.4364,0.37044000000000005,10.4429723141,18.48,-3.08,18.7349085933,0.0
2021-07-22 11:30:00,29.59276,5.92784,30.1806350411,13.44276,0.98784,13.4790067988,16.15,4.94,16.8886381926,32.56,28.82276,-2.34216,28.9177662948,13.44276,0.98784,13.4790067988,15.38,-3.33,15.7363687044,0.0
2021-07-22 12:00:00,29.44508,6.23212,30.0973762295,13.46508,1.03212,13.5045788939,15.98,5.2,16.8047731315,32.82,28.66508,-2.05788,28.7388531695,13.46508,1.03212,13.5045788939,15.2,-3.09,15.5109026172,0.0
2021-07-22 12:30:00,28.82736,5.8114,29.4072959405,8.93736,1.0314,8.9966765936,19.89,4.78,20.4563070959,32.82,27.94736,-2.4386,28.053550594,8.93736,1.0314,8.9966765936,19.01,-3.47,19.3241041189,0.0
2021-07-22 13:00:00,28.53896,5.59528,29.0822866391,9.40896,1.02528,9.4646567481,19.13,4.57,19.6682942829,32.75,27.67896,-2.71472,27.8117696553,9.40896,1.02528,9.4646567481,18.27,-3.74,18.6488739606,0.0
2021-07-22 13:30:00,28.09296,5.43172,28.6132483951,9.55296,0.98172,9.6032712614,18.54,4.45,19.0665702212,32.88,27.23296,-2.94828,27.3920876408,9.55296,0.98172,9.6032712614,17.68,-3.93,18.1115239558,0.0
2021-07-22 14:00:00,28.43716,5.5016,28.964455310399998,4.90716,0.1116,4.9084288551,23.53,5.39,24.1394490409,33.06,27.457160000000002,-2.8884,27.6086669331,4.90716,0.1116,4.9084288551,22.55,-3.0,22.7486812805,0.0
2021-07-22 14:30:00,28.6162,5.6666,29.1718572943,3.7062,-0.0234,3.7062738701,24.91,5.69,25.5515987758,33.0,27.5862,-2.7334,27.7212897608,3.7062,-0.0234,3.7062738701,23.88,-2.71,24.0332790106,0.0
2021-07-22 15:00:00,29.57168,6.05396,30.1850076976,7.86168,0.00396,7.8616809973,21.71,6.05,22.5372269812,32.96,28.62168,-2.35604,28.7184869118,7.86168,0.00396,7.8616809973,20.76,-2.36,20.8937119727,0.0
2021-07-22 15:30:00,28.86728,5.62728,29.4106466232,13.51728,0.82728,13.542571794,15.35,4.8,16.0829879065,32.96,28.09728,-2.7827200000000003,28.2347423221,13.51728,0.82728,13.542571794,14.58,-3.61,15.0202696381,0.0
2021-07-22 16:00:00,29.3932,6.12492,30.024570792,18.4032,1.83492,18.4944505635,10.99,4.29,11.7976353563,33.1,28.7432,-2.31508,28.836281689,18.4032,1.83492,18.4944505635,10.34,-4.15,11.1417278732,0.0
2021-07-22 16:30:00,29.60124,5.7462800000000005,30.153824689,17.39124,2.09628,17.5171235817,12.21,3.65,12.743884808,33.27,28.93124,-2.71372,29.0582333285,17.39124,2.09628,17.5171235817,11.54,-4.8100000000000005,12.502307787,0.0
2021-07-22 17:00:00,29.7462,5.324,30.2188912841,17.0262,2.034,17.1472634097,12.72,3.29,13.1385882042,33.27,29.0462,-3.156,29.2171537019,17.0262,2.034,17.1472634097,12.02,-5.19,13.0926124208,0.0
2021-07-22 17:30:00,30.40688,4.80084,30.7835413174,12.56688,1.23084,12.6270123165,17.84,3.5700000000000003,18.1936939625,33.34,29.57688,-3.73916,29.8122986038,12.56688,1.23084,12.6270123165,17.01,-4.97,17.7212019908,0.0
2021-07-22 18:00:00,30.901040000000002,4.69428,31.2555681087,11.02104,1.12428,11.0782366918,19.88,3.5700000000000003,20.1980023765,33.43,30.00104,-3.85572,30.247792941,11.02104,1.12428,11.0782366918,18.98,-4.98,19.6224565231,0.0
2021-07-22 18:30:00,31.52628,5.59516,32.0189341806,10.73628,1.14516,10.7971801719,20.79,4.45,21.2609171956,33.45,30.60628,-2.97484,30.7505129789,10.73628,1.14516,10.7971801719,19.87,-4.12,20.2926415235,0.0
2021-07-22 19:00:00,31.32348,5.8118,31.8580824682,14.88348,2.0718,15.0269867954,16.44,3.74,16.8600474495,33.43,30.51348,-2.6482,30.6281802422,14.88348,2.0718,15.0269867954,15.63,-4.72,16.3271338575,0.0
2021-07-22 19:30:00,30.96616,5.68248,31.4832279809,15.35616,2.11248,15.5007813253,15.61,3.5700000000000003,16.0130259476,33.28,30.18616,-2.72752,30.3091342815,15.35616,2.11248,15.5007813253,14.83,-4.84,15.599823717,0.0
2021-07-22 20:00:00,30.85256,5.54028,31.3460549517,15.53256,2.15028,15.6806927217,15.32,3.39,15.6905863498,33.19,30.09256,-2.87972,30.2300339833,15.53256,2.15028,15.6806927217,14.56,-5.03,15.4043662641,0.0
2021-07-22 20:30:00,30.3404,5.19264,30.7815428842,15.2604,2.22264,15.4214116322,15.08,2.9699999999999998,15.3696877001,33.19,29.5804,-3.15736,29.7484283002,15.2604,2.22264,15.4214116322,14.32,-5.38,15.2972808041,0.0
2021-07-22 21:00:00,30.0392,5.224,30.490059243,12.9492,1.764,13.0687978269,17.09,3.46,17.4367342126,33.08,29.2392,-3.106,29.4037081444,12.9492,1.764,13.0687978269,16.29,-4.87,17.002382186,0.0
2021-07-22 21:30:00,29.952280000000002,5.1806,30.3970013909,9.78228,1.2006000000000001,9.8556807151,20.17,3.98,20.5589226371,33.03,29.04228,-3.2094,29.2190738381,9.78228,1.2006000000000001,9.8556807151,19.26,-4.41,19.7584336424,0.0
2021-07-22 22:00:00,29.87264,4.74164,30.2466158514,9.78264,1.24164,9.8611213997,20.09,3.5,20.3925991477,33.06,28.98264,-3.66836,29.2138714733,9.78264,1.24164,9.8611213997,19.2,-4.91,19.8178732461,0.0
2021-07-22 22:30:00,28.49264,3.63932,28.7241219924,5.10264,0.40932,5.1190309466,23.39,3.23,23.6119673047,32.89,27.50264,-4.66068,27.8947512094,5.10264,0.40932,5.1190309466,22.4,-5.07,22.9666040154,0.0
2021-07-22 23:00:00,26.99952,3.27356,27.1972475685,4.43952,0.22356,4.4451453187,22.56,3.05,22.7652388523,32.89,26.02952,-4.92644,26.4916160795,4.43952,0.22356,4.4451453187,21.59,-5.15,22.1957338243,0.0
2021-07-22 23:30:00,24.51648,2.886,24.6857608266,0.18648,0.216,0.2853608074,24.33,2.67,24.4760658603,32.7,23.50648,-5.374,24.1129524943,0.18648,0.216,0.2853608074,23.32,-5.59,23.9806275981,0.0
2021-07-23 00:00:00,22.96708,2.69332,23.1244618607,0.03708,0.10332000000000001,0.10977225880000001,22.93,2.59,23.0758098449,32.85,21.97708,-5.63668,22.688415695,0.03708,0.10332000000000001,0.10977225880000001,21.94,-5.74,22.6784302808,0.0
2021-07-23 00:30:00,21.49192,1.16912,21.5236954741,0.15192,0.06912,0.1669049454,21.34,1.1,21.3683317084,32.98,20.54192,-7.01088,21.7053660568,0.15192,0.06912,0.1669049454,20.39,-7.08,21.5842187721,0.0
2021-07-23 01:00:00,20.63496,0.8828,20.6538352381,0.17496,0.0828,0.19356353380000002,20.46,0.8,20.4756343003,32.76,19.72496,-7.3472,21.0488810829,0.17496,0.0828,0.19356353380000002,19.55,-7.43,20.9142869828,0.0
2021-07-23 01:30:00,20.03796,0.74948,20.0519715049,0.057960000000000005,0.06948,0.09048111410000001,19.98,0.68,19.9915682226,32.91,19.12796,-7.48052,20.5386716521,0.057960000000000005,0.06948,0.09048111410000001,19.07,-7.55,20.5101779612,0.0
2021-07-23 02:00:00,19.44828,0.65256,19.4592247922,0.008280000000000001,0.14256000000000002,0.1428002521,19.44,0.51,19.4466886641,32.91,18.55828,-7.56744,20.0418538242,0.008280000000000001,0.14256000000000002,0.1428002521,18.55,-7.71,20.0884693294,0.0
2021-07-23 02:30:00,19.23252,0.5956800000000001,19.2417426501,0.00252,0.26568,0.26569195100000004,19.23,0.33,19.2328313048,32.89,18.35252,-7.60432,19.8655650061,0.00252,0.26568,0.26569195100000004,18.35,-7.87,19.9664568715,0.0
2021-07-23 03:00:00,18.80252,0.49308,18.8089841894,0.00252,0.25308,0.2530925459,18.8,0.24,18.8015318525,32.89,17.92252,-7.71692,19.5132667034,0.00252,0.25308,0.2530925459,17.92,-7.97,19.6124271828,0.0
2021-07-23 03:30:00,18.7418,0.51456,18.748862345,0.0018000000000000002,0.21456000000000003,0.2145675502,18.74,0.30000000000000004,18.7424011269,32.89,17.8718,-7.69544,19.4581867612,0.0018000000000000002,0.21456000000000003,0.2145675502,17.87,-7.91,19.5423898232,0.0
2021-07-23 04:00:00,18.60396,0.5129600000000001,18.6110304831,0.00396,0.19296000000000002,0.19300063010000001,18.6,0.32,18.6027524845,32.89,17.73396,-7.71704,19.3402699992,0.00396,0.19296000000000002,0.19300063010000001,17.73,-7.91,19.4144533789,0.0
2021-07-23 04:30:00,18.639,0.54676,18.6470176569,0.009000000000000001,0.17676000000000003,0.1769889759,18.63,0.37,18.6336738192,32.91,17.779,-7.75324,19.3960194756,0.009000000000000001,0.17676000000000003,0.1769889759,17.77,-7.93,19.4591315325,0.0
2021-07-23 05:00:00,18.86504,0.6499600000000001,18.8762332631,0.00504,0.12996000000000002,0.1300576918,18.86,0.52,18.867167249,33.05,17.97504,-7.57004,19.5040398021,0.00504,0.12996000000000002,0.1300576918,17.97,-7.7,19.5502148326,0.0
2021-07-23 05:30:00,18.91432,0.7889200000000001,18.9307658543,0.00432,0.08892000000000001,0.08902487740000001,18.91,0.7000000000000001,18.922951672499998,32.88,18.04432,-7.43108,19.5145697936,0.00432,0.08892000000000001,0.08902487740000001,18.04,-7.52,19.5446156268,0.0
2021-07-23 06:00:00,19.392,0.8493200000000001,19.4105901111,0.07200000000000001,0.04932,0.08727234610000001,19.32,0.8,19.3365560532,32.88,18.522,-7.38068,19.9383781001,0.07200000000000001,0.04932,0.08727234610000001,18.45,-7.43,19.8898818498,0.0
2021-07-23 06:30:00,21.13928,1.45872,21.1895498526,0.35928000000000004,0.01872,0.3597673648,20.78,1.44,20.8298343728,32.9,20.20928,-6.92128,21.3616271608,0.35928000000000004,0.01872,0.3597673648,19.85,-6.94,21.028221513,0.0
2021-07-23 07:00:00,22.45784,2.00336,22.5470181788,0.71784,-0.02664,0.7183341529,21.74,2.03,21.8345712117,33.16,21.49784,-6.31664,22.4066299464,0.71784,-0.02664,0.7183341529,20.78,-6.29,21.7111146651,0.0
2021-07-23 07:30:00,24.4078,2.56292,24.5419897271,0.8478,-0.03708,0.8486104916,23.56,2.6,23.7030293423,32.87,23.4078,-5.69708,24.091114988,0.8478,-0.03708,0.8486104916,22.56,-5.66,23.2591745339,0.0
2021-07-23 08:00:00,22.54476,2.70756,22.7067629708,1.00476,0.007560000000000001,1.004788441,21.54,2.7,21.7085605234,32.87,21.59476,-5.57244,22.3021466906,1.00476,0.007560000000000001,1.004788441,20.59,-5.58,21.3327096263,0.0
2021-07-23 08:30:00,21.76592,2.8777600000000003,21.955335936,1.28592,-0.012240000000000001,1.2859782518,20.48,2.89,20.6829035679,32.87,20.86592,-5.32224,21.533993035800002,1.28592,-0.012240000000000001,1.2859782518,19.58,-5.31,20.2872496904,0.0
2021-07-23 09:00:00,21.69828,3.34828,21.9550981304,2.07828,-0.08172,2.0798860346,19.62,3.43,19.9175626019,32.75,20.81828,-4.81172,21.3671109773,2.07828,-0.08172,2.0798860346,18.74,-4.73,19.3277132636,0.0
2021-07-23 09:30:00,23.5662,3.7500400000000003,23.862702748,2.5362,-0.12996000000000002,2.5395275233,21.03,3.88,21.3849316108,32.64,22.6562,-4.47996,23.094879087,2.5362,-0.12996000000000002,2.5395275233,20.12,-4.35,20.5848706578,0.0
2021-07-23 10:00:00,28.05368,4.53928,28.4185507101,3.07368,-0.18072000000000002,3.0789882203,24.98,4.72,25.4220140823,32.73,27.01368,-3.70072,27.2659904581,3.07368,-0.18072000000000002,3.0789882203,23.94,-3.52,24.1973965542,0.0
2021-07-23 10:30:00,22.52956,3.75712,22.8406879163,3.7695600000000002,-0.27288,3.7794240418,18.76,4.03,19.1879780071,32.71,21.65956,-4.44288,22.1105341882,3.7695600000000002,-0.27288,3.7794240418,17.89,-4.17,18.3695672241,0.0
2021-07-23 11:00:00,21.9716,3.88004,22.3115646462,4.4316,-0.39996000000000004,4.4496119563,17.54,4.28,18.054639293,32.68,21.1416,-4.32996,21.580449582,4.4316,-0.39996000000000004,4.4496119563,16.71,-3.93,17.1659255503,0.0
2021-07-23 11:30:00,22.02392,4.00172,22.3845217757,5.44392,-0.6382800000000001,5.4812102974,16.58,4.64,17.2170264564,32.61,21.23392,-4.16828,21.6391755094,5.44392,-0.6382800000000001,5.4812102974,15.79,-3.5300000000000002,16.179771321,0.0
2021-07-23 12:00:00,22.91488,3.8341600000000002,23.2334351382,4.75488,-0.55584,4.7872582884,18.16,4.39,18.6830859335,32.61,22.07488,-4.37584,22.5044062957,4.75488,-0.55584,4.7872582884,17.32,-3.8200000000000003,17.7362566513,0.0
2021-07-23 12:30:00,23.24316,4.06052,23.5951755547,6.74316,-0.60948,6.7706478756,16.5,4.67,17.1481456723,32.68,22.43316,-4.15948,22.815519749899998,6.74316,-0.60948,6.7706478756,15.69,-3.55,16.0865969055,0.0
2021-07-23 13:00:00,22.91252,3.8339600000000003,23.2310744916,9.09252,-0.71604,9.1206706569,13.82,4.55,14.5497388293,32.72,22.18252,-4.39604,22.6139196344,9.09252,-0.71604,9.1206706569,13.09,-3.68,13.5974446129,0.0
2021-07-23 13:30:00,22.61076,3.87324,22.9401058384,9.41076,-0.6267600000000001,9.4316081277,13.2,4.5,13.945967159,32.75,21.89076,-4.42676,22.333866156,9.41076,-0.6267600000000001,9.4316081277,12.48,-3.8,13.0457042738,0.0
2021-07-23 14:00:00,26.81036,4.62428,27.2062376827,10.71036,-0.85572,10.7444901251,16.1,5.48,17.0070691185,32.93,26.02036,-3.65572,26.2759095608,10.71036,-0.85572,10.7444901251,15.31,-2.8,15.5639358775,0.0
2021-07-23 14:30:00,24.94148,4.5034,25.3447832137,12.02148,-1.0566,12.0678243669,12.92,5.5600000000000005,14.065560778,32.8,24.23148,-3.8966000000000003,24.5427813124,12.02148,-1.0566,12.0678243669,12.21,-2.84,12.5359363432,0.0
2021-07-23 15:00:00,25.16024,4.25748,25.5179116075,12.00024,-1.17252,12.0573862511,13.16,5.43,14.2362389696,33.03,24.44024,-4.14252,24.7888241594,12.00024,-1.17252,12.0573862511,12.44,-2.9699999999999998,12.7896247013,0.0
2021-07-23 15:30:00,25.7088,4.09236,26.0324760215,10.918800000000001,-1.2776399999999999,10.9932960212,14.79,5.37,15.7347068609,33.03,24.9488,-4.31764,25.3196492197,10.918800000000001,-1.2776399999999999,10.9932960212,14.03,-3.04,14.355573830400001,0.0
2021-07-23 16:00:00,25.99592,4.64916,26.4083802107,10.28592,-1.32084,10.3703793832,15.71,5.97,16.806100083,33.05,25.20592,-3.78084,25.4879021136,10.28592,-1.32084,10.3703793832,14.92,-2.46,15.1214417302,0.0
2021-07-23 16:30:00,25.90732,4.3514,26.2702095831,10.41732,-1.3086,10.499189966,15.49,5.66,16.4916857841,33.03,25.12732,-4.1586,25.4691217819,10.41732,-1.3086,10.499189966,14.71,-2.85,14.983544307,0.0
2021-07-23 17:00:00,24.86392,3.7912,25.1512964916,6.34392,-1.3788,6.4920266794,18.52,5.17,19.2280862282,33.25,23.99392,-4.6888000000000005,24.4477615009,6.34392,-1.3788,6.4920266794,17.65,-3.31,17.9576891609,0.0
2021-07-23 17:30:00,26.10312,3.69604,26.363489629,4.98312,-1.1739600000000001,5.1195377737,21.12,4.87,21.6742081747,33.16,25.16312,-4.82396,25.621342631,4.98312,-1.1739600000000001,5.1195377737,20.18,-3.65,20.507435237,0.0
2021-07-23 18:00:00,26.24696,3.64616,26.4990073774,4.92696,-1.20384,5.0718996034,21.32,4.85,21.8646952872,33.25,25.29696,-4.87384,25.7621913196,4.92696,-1.20384,5.0718996034,20.37,-3.67,20.6979660837,0.0
2021-07-23 18:30:00,25.31416,3.63604,25.5739610422,5.74416,-1.4439600000000001,5.9228704685,19.57,5.08,20.2185879823,33.25,24.39416,-4.88396,24.8782657633,5.74416,-1.4439600000000001,5.9228704685,18.65,-3.44,18.9646012349,0.0
2021-07-23 19:00:00,25.3448,3.5274,25.5890882565,5.3748000000000005,-1.4526,5.567631615,19.97,4.98,20.5815767132,33.25,24.4248,-4.9426,24.9198745944,5.3748000000000005,-1.4526,5.567631615,19.05,-3.49,19.3670493364,0.0
2021-07-23 19:30:00,25.44304,3.22204,25.6462439005,5.06304,-1.40796,5.2551617866,20.38,4.63,20.8993133859,33.2,24.52304,-5.18796,25.0658017985,5.06304,-1.40796,5.2551617866,19.46,-3.7800000000000002,19.8237231619,0.0
2021-07-23 20:00:00,25.526,3.01752,25.7037371398,4.806,-1.39248,5.0036623138,20.72,4.41,21.1841096107,33.07,24.586,-5.41248,25.1747162,4.806,-1.39248,5.0036623138,19.78,-4.02,20.1843701908,0.0
2021-07-23 20:30:00,25.0378,2.68924,25.1818077313,4.5378,-1.40076,4.749079639,20.5,4.09,20.9040211443,33.04,24.1078,-5.70076,24.7726600392,4.5378,-1.40076,4.749079639,19.57,-4.3,20.036838573,0.0
2021-07-23 21:00:00,24.54212,2.66008,24.6858599141,4.36212,-1.33992,4.5632747562,20.18,4.0,20.5726128627,33.04,23.62212,-5.64992,24.2883953628,4.36212,-1.33992,4.5632747562,19.26,-4.31,19.7363547799,0.0
2021-07-23 21:30:00,23.64064,2.8136,23.8074821132,5.57064,-1.7064,5.8261334493,18.07,4.52,18.6267361607,32.91,22.77064,-5.5664,23.4411359573,5.57064,-1.7064,5.8261334493,17.2,-3.86,17.6278075778,0.0
2021-07-23 22:00:00,23.85336,2.15504,23.9505110737,5.37336,-1.61496,5.6108015017,18.48,3.77,18.8606283034,33.0,22.98336,-6.16496,23.7958309099,5.37336,-1.61496,5.6108015017,17.61,-4.55,18.1883094322,0.0
2021-07-23 22:30:00,22.37256,1.80348,22.4451326809,5.63256,-1.67652,5.8767721977,16.74,3.48,17.0978946072,32.83,21.54256,-6.44652,22.4864294957,5.63256,-1.67652,5.8767721977,15.91,-4.77,16.6096658606,0.0
2021-07-23 23:00:00,20.49448,1.7108400000000001,20.5657648527,6.32448,-1.9191600000000002,6.609252785,14.17,3.63,14.6275698597,32.83,19.73448,-6.60916,20.8117922529,6.32448,-1.9191600000000002,6.609252785,13.41,-4.69,14.2064844349,0.0
2021-07-23 23:30:00,19.31672,1.49308,19.3743376518,6.33672,-1.81692,6.5920572392,12.98,3.31,13.3953909984,32.97,18.59672,-6.78692,19.7964713483,6.33672,-1.81692,6.5920572392,12.26,-4.97,13.2290778212,0.0
2021-07-24 00:00:00,17.86012,1.35764,17.911646289,7.08012,-1.96236,7.3470372249,10.78,3.32,11.2796631155,32.88,17.20012,-6.96236,18.5558234736,7.08012,-1.96236,7.3470372249,10.12,-5.0,11.2877987225,0.0
2021-07-24 00:30:00,18.6666,1.18624,18.7042540856,7.4466,-1.6437599999999999,7.625863787,11.22,2.83,11.5714000881,32.98,17.9866,-7.19376,19.3718342574,7.4466,-1.6437599999999999,7.625863787,10.54,-5.55,11.9119309938,0.0
2021-07-24 01:00:00,17.7922,0.9764800000000001,17.8189756729,7.7022,-1.7035200000000001,7.8883372919,10.09,2.68,10.4398515315,33.1,17.1422,-7.46352,18.6965010531,7.7022,-1.7035200000000001,7.8883372919,9.44,-5.76,11.0585351652,0.0
2021-07-24 01:30:00,16.91392,1.07028,16.9477487899,9.85392,-2.34972,10.1301985886,7.06,3.42,7.844743463,33.25,16.33392,-7.34972,17.9113183949,9.85392,-2.34972,10.1301985886,6.48,-5.0,8.1847663375,0.0
2021-07-24 02:00:00,16.47688,1.096,16.5132913295,10.13688,-2.304,10.3954197671,6.34,3.4,7.1941365013,33.21,15.92688,-7.414,17.5679510056,10.13688,-2.304,10.3954197671,5.79,-5.11,7.7224477985,0.0
2021-07-24 02:30:00,16.73272,0.6527200000000001,16.7454460077,5.11272,-1.27728,5.2698529388,11.62,1.9300000000000002,11.779189276,33.36,16.06272,-7.77728,17.8464858725,5.11272,-1.27728,5.2698529388,10.95,-6.5,12.7339114179,0.0
2021-07-24 03:00:00,16.3788,0.5851200000000001,16.3892481479,3.0888,-0.9748800000000001,3.2389931235000002,13.29,1.56,13.3812443368,33.23,15.6388,-7.86488,17.5050964823,3.0888,-0.9748800000000001,3.2389931235000002,12.55,-6.89,14.3169340293,0.0
2021-07-24 03:30:00,16.09352,0.49616000000000005,16.1011664402,3.59352,-1.02384,3.7365270421,12.5,1.52,12.592076874,33.25,15.38352,-7.92384,17.3043326348,3.59352,-1.02384,3.7365270421,11.79,-6.9,13.660677142800001,0.0
2021-07-24 04:00:00,15.79444,0.51148,15.8027195983,4.11444,-1.11852,4.2637663519,11.68,1.63,11.793188712100001,33.25,15.11444,-7.90852,17.0584578759,4.11444,-1.11852,4.2637663519,11.0,-6.79,12.9268751058,0.0
2021-07-24 04:30:00,15.53836,0.5580400000000001,15.5483774115,5.32836,-1.46196,5.5252825567,10.21,2.02,10.4079056491,33.25,14.87836,-7.82196,16.8091836367,5.32836,-1.46196,5.5252825567,9.55,-6.36,11.4739748997,0.0
2021-07-24 05:00:00,14.98904,0.7394400000000001,15.0072679604,8.78904,-2.23056,9.0676690519,6.2,2.9699999999999998,6.874656355,33.13,14.43904,-7.64056,16.3359735931,8.78904,-2.23056,9.0676690519,5.65,-5.41,7.8224420739,0.0
2021-07-24 05:30:00,15.0916,0.77088,15.1112754768,9.0216,-2.13912,9.2717366731,6.07,2.91,6.7314931479,33.13,14.5716,-7.56912,16.4202041441,9.0216,-2.13912,9.2717366731,5.55,-5.43,7.7644961202000005,0.0
2021-07-24 06:00:00,15.38684,0.7567600000000001,15.4054383541,9.09684,-2.07324,9.330103005,6.29,2.83,6.8973183195,33.03,14.83684,-7.59324,16.6670067764,9.09684,-2.07324,9.330103005,5.74,-5.52,7.9635419256,0.0
2021-07-24 06:30:00,16.17236,1.04836,16.2063039173,9.70236,-2.23164,9.9557022183,6.47,3.2800000000000002,7.2539161837,33.07,15.64236,-7.24164,17.2373076859,9.70236,-2.23164,9.9557022183,5.94,-5.01,7.7706949496,0.0
2021-07-24 07:00:00,17.42896,1.249,17.473655819,9.58896,-2.241,9.8473465909,7.84,3.49,8.5817072893,32.93,16.84896,-7.021,18.2532707776,9.58896,-2.241,9.8473465909,7.26,-4.78,8.6922954391,0.0
2021-07-24 07:30:00,17.65988,1.7473200000000002,17.746111934600002,12.62988,-3.17268,13.0222796467,5.03,4.92,7.036142409,32.88,17.17988,-6.45268,18.3517126175,12.62988,-3.17268,13.0222796467,4.55,-3.2800000000000002,5.6090016937,0.0
2021-07-24 08:00:00,19.73312,1.3706,19.7806614979,4.44312,-0.9594,4.5455212786,15.29,2.33,15.4665122119,32.65,18.98312,-6.9594000000000005,20.2186076003,4.44312,-0.9594,4.5455212786,14.54,-6.0,15.7293229352,0.0
2021-07-24 08:30:00,21.02948,1.42572,21.0777538317,4.11948,-1.03428,4.2473345275,16.91,2.46,17.0879987125,33.01,20.18948,-6.85428,21.3212630252,4.11948,-1.03428,4.2473345275,16.07,-5.82,17.0914393777,0.0
2021-07-24 09:00:00,19.90068,1.5274,19.9592087825,10.57068,-2.4426,10.8492198071,9.33,3.9699999999999998,10.1395167538,32.91,19.27068,-6.7826,20.4294583977,10.57068,-2.4426,10.8492198071,8.7,-4.34,9.7224276804,0.0
2021-07-24 09:30:00,17.16096,0.74624,17.1771773659,9.48096,-2.18376,9.729203989,7.68,2.93,8.2199330898,32.94,16.60096,-7.54376,18.23458768,9.48096,-2.18376,9.729203989,7.12,-5.36,8.9120143626,0.0
2021-07-24 10:00:00,23.6844,1.71296,23.7462636076,6.5844000000000005,-1.5170400000000002,6.7569026722,17.1,3.23,17.4023820209,32.99,22.8644,-6.60704,23.7998690106,6.5844000000000005,-1.5170400000000002,6.7569026722,16.28,-5.09,17.0571539244,0.0
2021-07-24 10:30:00,25.12448,1.81312,25.1898173754,5.51448,-1.31688,5.6695381298,19.61,3.13,19.8582224784,32.96,24.214480000000002,-6.46688,25.0631518091,5.51448,-1.31688,5.6695381298,18.7,-5.15,19.3961980811,0.0
2021-07-24 11:00:00,25.51248,1.77184,25.5739330713,6.07248,-1.38816,6.2291252625,19.44,3.16,19.6951567651,32.9,24.62248,-6.50816,25.4680715394,6.07248,-1.38816,6.2291252625,18.55,-5.12,19.2436197219,0.0
2021-07-24 11:30:00,25.3792,1.78728,25.4420549964,5.8392,-1.3327200000000001,5.989357164,19.54,3.12,19.7875213203,32.92,24.4892,-6.50272,25.3378429239,5.8392,-1.3327200000000001,5.989357164,18.65,-5.17,19.3533304627,0.0
2021-07-24 12:00:00,25.43416,1.75188,25.4944224967,5.38416,-1.15812,5.5073061328,20.05,2.91,20.2600740374,32.92,24.52416,-6.53812,25.3807296357,5.38416,-1.15812,5.5073061328,19.14,-5.38,19.881750426,0.0
2021-07-24 12:30:00,25.63304,1.79108,25.6955386635,4.97304,-1.07892,5.0887321808,20.66,2.87,20.8583915967,32.94,24.70304,-6.52892,25.5512618398,4.97304,-1.07892,5.0887321808,19.73,-5.45,20.4688885873,0.0
2021-07-24 13:00:00,25.58404,1.78604,25.646306588,4.60404,-1.08396,4.729921099,20.98,2.87,21.175393739,32.97,24.64404,-6.53396,25.4955160921,4.60404,-1.08396,4.729921099,20.04,-5.45,20.7678621914,0.0
2021-07-24 13:30:00,25.35072,1.72272,25.4091866992,4.05072,-1.00728,4.1740802001,21.3,2.73,21.474238054,32.93,24.41072,-6.60728,25.2891162344,4.05072,-1.00728,4.1740802001,20.36,-5.6,21.1160981244,0.0
2021-07-24 14:00:00,25.02644,1.7153200000000002,25.0851554067,4.18644,-1.08468,4.3246746208,20.84,2.8,21.0272584994,32.99,24.08644,-6.63468,24.9835059705,4.18644,-1.08468,4.3246746208,19.9,-5.55,20.6594409411,0.0
2021-07-24 14:30:00,24.756,1.58448,24.8066546086,4.626,-1.14552,4.7657205195,20.13,2.73,20.3142757685,32.99,23.836,-6.81552,24.7912526684,4.626,-1.14552,4.7657205195,19.21,-5.67,20.0293035326,0.0
2021-07-24 15:00:00,24.2238,1.3482,24.2612887061,4.4838000000000005,-1.0818,4.6124563607999995,19.74,2.43,19.8890045,33.12,23.3238,-7.0618,24.3694207087,4.4838000000000005,-1.0818,4.6124563607999995,18.84,-5.98,19.7662844258,0.0
2021-07-24 15:30:00,24.20928,1.38392,24.248803531,4.40928,-1.12608,4.5508028176,19.8,2.51,19.9584593594,33.19,23.28928,-7.05608,24.3347247341,4.40928,-1.12608,4.5508028176,18.88,-5.93,19.789373411,0.0
2021-07-24 16:00:00,24.46948,1.41348,24.5102708508,3.8494800000000002,-1.0465200000000001,3.9891979621,20.62,2.46,20.7662225742,33.22,23.53948,-7.04652,24.5715396909,3.8494800000000002,-1.0465200000000001,3.9891979621,19.69,-6.0,20.5838796149,0.0
2021-07-24 16:30:00,25.12096,1.3316,25.156227656,3.00096,-0.8784000000000001,3.1268750345,22.12,2.21,22.2301259556,33.25,24.15096,-7.0984,25.1725277134,3.00096,-0.8784000000000001,3.1268750345,21.15,-6.22,22.0456549007,0.0
2021-07-24 17:00:00,23.36544,0.96728,23.3854531064,2.12544,-0.70272,2.2385956741,21.24,1.67,21.3055509199,33.21,22.40544,-7.46272,23.6155866197,2.12544,-0.70272,2.2385956741,20.28,-6.76,21.3769969827,0.0
2021-07-24 17:30:00,19.73112,0.14952000000000001,19.731686514,1.31112,-0.60048,1.4420859492,18.42,0.75,18.4352624066,33.24,18.86112,-8.27048,20.5947247392,1.31112,-0.60048,1.4420859492,17.55,-7.67,19.152843131,0.0
2021-07-24 18:00:00,20.1344,0.16928,20.1351115984,1.0044,-0.5407200000000001,1.1407004332,19.13,0.71,19.1431711062,33.28,19.2444,-8.23072,20.9306398153,1.0044,-0.5407200000000001,1.1407004332,18.24,-7.69,19.7947897185,0.0
2021-07-24 18:30:00,19.88868,-0.01684,19.8886871293,1.04868,-0.45684,1.1438673558999999,18.84,0.44,18.8451373038,33.26,19.00868,-8.41684,20.7887736754,1.04868,-0.45684,1.1438673558999999,17.96,-7.96,19.6449280986,0.0
2021-07-24 19:00:00,19.2286,-0.10024000000000001,19.2288612772,1.6686,-0.66024,1.7944756386,17.56,0.56,17.5689271158,33.29,18.3786,-8.52024,20.2575276778,1.6686,-0.66024,1.7944756386,16.71,-7.86,18.4662854955,0.0
2021-07-24 19:30:00,18.80272,-0.005200000000000001,18.802720719,1.8727200000000002,-0.6552,1.9840280337,16.93,0.65,16.9424732551,33.33,17.98272,-8.395199999999999,19.8458459542,1.8727200000000002,-0.6552,1.9840280337,16.11,-7.74,17.8728760976,0.0
2021-07-24 20:00:00,21.67496,0.60192,21.6833161368,2.15496,-0.6580800000000001,2.2532025848,19.52,1.26,19.5606237119,33.23,20.77496,-7.77808,22.1832705318,2.15496,-0.6580800000000001,2.2532025848,18.62,-7.12,19.9348639323,0.0
2021-07-24 20:30:00,24.5838,1.05148,24.6062762853,2.2338,-0.66852,2.3316906807,22.35,1.72,22.4160857422,33.19,23.6238,-7.17852,24.6903842787,2.2338,-0.66852,2.3316906807,21.39,-6.51,22.3587164211,0.0
2021-07-24 21:00:00,24.07132,0.9735600000000001,24.0909996807,1.83132,-0.5864400000000001,1.9229261078,22.24,1.56,22.294645097,32.85,23.09132,-7.28644,24.2136586912,1.83132,-0.5864400000000001,1.9229261078,21.26,-6.7,22.2907514454,0.0
2021-07-24 21:30:00,23.90196,0.8645200000000001,23.9175894829,1.46196,-0.5554800000000001,1.5639325663,22.44,1.42,22.4848838111,32.91,22.93196,-7.38548,24.091909519,1.46196,-0.5554800000000001,1.5639325663,21.47,-6.83,22.5301975136,0.0
2021-07-24 22:00:00,24.01056,0.7277600000000001,24.0215866697,1.51056,-0.5522400000000001,1.6083409251,22.5,1.28,22.5363794785,32.91,23.03056,-7.57224,24.2434632949,1.51056,-0.5522400000000001,1.6083409251,21.52,-7.02,22.6360508923,0.0
2021-07-24 22:30:00,23.19752,0.5170800000000001,23.2032822221,1.84752,-0.59292,1.9403309709,21.35,1.11,21.3788353284,33.02,22.23752,-7.78292,23.5601600053,1.84752,-0.59292,1.9403309709,20.39,-7.19,21.6205504093,0.0
2021-07-24 23:00:00,22.117,0.39852000000000004,22.1205901185,2.277,-0.59148,2.3525682966,19.84,0.99,19.8646847445,33.02,21.217,-7.92148,22.6475370491,2.277,-0.59148,2.3525682966,18.94,-7.33,20.3089266088,0.0
2021-07-24 23:30:00,20.98788,0.2934,20.989930692,1.57788,-0.5166000000000001,1.6602954118,19.41,0.81,19.4268937301,33.08,20.08788,-8.0366,21.6358467007,1.57788,-0.5166000000000001,1.6602954118,18.51,-7.52,19.9792517377,0.0
2021-07-25 00:00:00,19.76324,0.12508,19.7636358068,2.16324,-0.6649200000000001,2.2631230422,17.6,0.79,17.617721192,33.08,18.90324,-8.25492,20.6270741188,2.16324,-0.6649200000000001,2.2631230422,16.74,-7.59,18.3803073968,0.0
2021-07-25 00:30:00,18.4724,-0.0021200000000000004,18.4724001217,3.0024,-0.8521200000000001,3.1209796946,15.47,0.85,15.4933340505,33.21,17.6824,-8.34212,19.5514254175,3.0024,-0.8521200000000001,3.1209796946,14.68,-7.49,16.4803671076,0.0
2021-07-25 01:00:00,17.77348,0.022480000000000003,17.7734942164,3.18348,-0.94752,3.3214965092,14.59,0.97,14.6222091354,33.11,16.99348,-8.38752,18.9506953503,3.18348,-0.94752,3.3214965092,13.81,-7.44,15.6866089388,0.0
2021-07-25 01:30:00,17.14416,-0.05432000000000001,17.1442460542,2.95416,-0.9043200000000001,3.0894750311,14.19,0.85,14.215435273,33.24,16.38416,-8.47432,18.4459968114,2.95416,-0.9043200000000001,3.0894750311,13.43,-7.57,15.4165430626,0.0
2021-07-25 02:00:00,16.45792,-0.029400000000000003,16.4579462597,4.05792,-1.1394,4.2148484061,12.4,1.11,12.4495823223,33.27,15.73792,-8.4494,17.8626561935,4.05792,-1.1394,4.2148484061,11.68,-7.31,13.7789150516,0.0
2021-07-25 02:30:00,16.0818,-0.1302,16.082327048,3.7818,-1.0602,3.9275991751,12.3,0.93,12.3351084308,33.29,15.3818,-8.5302,17.5887487696,3.7818,-1.0602,3.9275991751,11.6,-7.47,13.7971337603,0.0
2021-07-25 03:00:00,15.86704,-0.15044000000000002,15.8677531666,2.32704,-0.8204400000000001,2.4674352991,13.54,0.67,13.5565666745,33.24,15.12704,-8.57044,17.3861951259,2.32704,-0.8204400000000001,2.4674352991,12.8,-7.75,14.9633719462,0.0
2021-07-25 03:30:00,15.69492,-0.20292000000000002,15.696231724,2.01492,-0.77292,2.1580796864,13.68,0.5700000000000001,13.6918698504,33.3,14.95492,-8.59292,17.2478377292,2.01492,-0.77292,2.1580796864,12.94,-7.82,15.1193915221,0.0
2021-07-25 04:00:00,15.54972,-0.27016,15.5520666956,1.35972,-0.6501600000000001,1.5071650553,14.19,0.38,14.1950871783,33.21,14.78972,-8.67016,17.1437304022,1.35972,-0.6501600000000001,1.5071650553,13.43,-8.02,15.6424198895,0.0
2021-07-25 04:30:00,15.4356,-0.30016000000000004,15.4385181732,1.9656,-0.74016,2.1003381122,13.47,0.44,13.4771844241,33.25,14.6956,-8.67016,17.0626004403,1.9656,-0.74016,2.1003381122,12.73,-7.93,14.9979265234,0.0
2021-07-25 05:00:00,15.30424,-0.22056,15.3058292389,2.60424,-0.8805600000000001,2.7490820088,12.7,0.66,12.7171380428,33.2,14.59424,-8.62056,16.9501001735,2.60424,-0.8805600000000001,2.7490820088,11.99,-7.74,14.2712192892,0.0
2021-07-25 05:30:00,15.37916,-0.246,15.3811273418,1.10916,-0.5760000000000001,1.249804747,14.27,0.33,14.2738151873,33.21,14.62916,-8.626,16.9829384473,1.10916,-0.5760000000000001,1.249804747,13.52,-8.05,15.7350850014,0.0
2021-07-25 06:00:00,15.4552,-0.16268000000000002,15.4560561536,1.2852000000000001,-0.47268000000000004,1.3693667962,14.17,0.31,14.1733905612,33.21,14.6852,-8.60268,17.0194360136,1.2852000000000001,-0.47268000000000004,1.3693667962,13.4,-8.13,15.6734456965,0.0
2021-07-25 06:30:00,15.921,-0.13712000000000002,15.9215904637,1.791,-0.62712,1.8976196917,14.13,0.49,14.1384935548,33.2,15.181,-8.51712,17.4070127849,1.791,-0.62712,1.8976196917,13.39,-7.89,15.5416923145,0.0
2021-07-25 07:00:00,16.67656,0.043960000000000006,16.67661794,1.00656,-0.44604000000000005,1.1009608146,15.67,0.49,15.6776592641,33.2,15.86656,-8.40604,17.9557577037,1.00656,-0.44604000000000005,1.1009608146,14.86,-7.96,16.85767481,0.0
2021-07-25 07:30:00,17.51304,0.10524000000000001,17.5133562032,1.01304,-0.46476000000000006,1.1145635465,16.5,0.5700000000000001,16.5098425189,33.24,16.70304,-8.28476,18.644806073,1.01304,-0.46476000000000006,1.1145635465,15.69,-7.82,17.5307872042,0.0
2021-07-25 08:00:00,18.60268,0.24844000000000002,18.6043388922,0.74268,-0.24156000000000002,0.7809768345,17.86,0.49,17.8667204601,33.24,17.74268,-8.15156,19.5256401692,0.74268,-0.24156000000000002,0.7809768345,17.0,-7.91,18.7501493327,0.0
2021-07-25 08:30:00,20.01684,0.44684,20.021826829,0.72684,-0.17316,0.7471818863,19.29,0.62,19.2999611399,33.24,19.12684,-7.93316,20.7067871958,0.72684,-0.17316,0.7471818863,18.4,-7.76,19.9694166164,0.0
2021-07-25 09:00:00,21.478,0.57728,21.4857565889,0.648,0.01728,0.6482303591,20.83,0.56,20.8375262447,33.2,20.538,-7.77272,21.9596133891,0.648,0.01728,0.6482303591,19.89,-7.79,21.3610907961,0.0
2021-07-25 09:30:00,23.15144,0.8740800000000001,23.1679345199,0.63144,0.15408000000000002,0.6499670145,22.52,0.72,22.5315068293,33.16,22.18144,-7.45592,23.4010047545,0.63144,0.15408000000000002,0.6499670145,21.55,-7.61,22.8542031145,0.0
2021-07-25 10:00:00,24.55988,1.23452,24.5908874432,0.56988,0.07452,0.5747316285,23.99,1.16,24.0180286452,33.07,23.52988,-7.14548,24.5909157464,0.56988,0.07452,0.5747316285,22.96,-7.22,24.068444071,0.0
2021-07-25 10:30:00,25.31392,1.44448,25.3550994523,0.8539200000000001,0.024480000000000002,0.8542708217,24.46,1.42,24.5011836449,33.14,24.27392,-6.89552,25.2343295579,0.8539200000000001,0.024480000000000002,0.8542708217,23.42,-6.92,24.4209500225,0.0
2021-07-25 11:00:00,25.4518,1.62696,25.5037472165,3.7818,0.42696000000000006,3.8058252826,21.67,1.2,21.7032002249,33.06,24.4918,-6.73304,25.4004349349,3.7818,0.42696000000000006,3.8058252826,20.71,-7.16,21.9127748129,0.0
2021-07-25 11:30:00,25.6668,1.6846,25.7220236257,7.3368,0.7146,7.3715186631,18.33,0.97,18.3556476323,33.12,24.7968,-6.6554,25.6744160479,7.3368,0.7146,7.3715186631,17.46,-7.37,18.9517413448,0.0
2021-07-25 12:00:00,25.7184,1.78224,25.7800790918,7.8084,0.8222400000000001,7.8515724016,17.91,0.96,17.9357101895,33.12,24.8684,-6.57776,25.7236125997,7.8084,0.8222400000000001,7.8515724016,17.06,-7.4,18.5957952237,0.0
2021-07-25 12:30:00,25.78164,1.87416,25.8496699552,8.17164,0.8841600000000001,8.2193332573,17.61,0.99,17.637805986,33.17,24.94164,-6.48584,25.771137468,8.17164,0.8841600000000001,8.2193332573,16.77,-7.37,18.3180184518,0.0
2021-07-25 13:00:00,25.15504,1.8474,25.2227858129,7.92504,0.9774,7.985084205,17.23,0.87,17.2519506144,33.17,24.32504,-6.4626,25.1688849527,7.92504,0.9774,7.985084205,16.4,-7.44,18.0087090043,0.0
2021-07-25 13:30:00,24.78216,1.86864,24.8525103303,5.76216,0.45864000000000005,5.7803839419,19.02,1.4100000000000001,19.0721917985,33.1,23.90216,-6.4813600000000005,24.7653241472,5.76216,0.45864000000000005,5.7803839419,18.14,-6.94,19.4222346809,0.0
2021-07-25 14:00:00,25.07796,1.82596,25.1443474301,2.21796,0.16596000000000002,2.2241603547,22.86,1.6600000000000001,22.9201919713,33.14,24.09796,-6.52404,24.9654716375,2.21796,0.16596000000000002,2.2241603547,21.88,-6.69,22.8799147726,0.0
2021-07-25 14:30:00,24.86896,1.77604,24.9322981204,2.20896,0.17604,2.2159635293,22.66,1.6,22.716416971,33.07,23.87896,-6.58396,24.7700072661,2.20896,0.17604,2.2159635293,21.67,-6.76,22.6999229074,0.0
2021-07-25 15:00:00,24.4428,1.68812,24.5010248964,1.8828,0.16812000000000002,1.8902910290000001,22.56,1.52,22.6111476931,33.09,23.4528,-6.65188,24.3778861958,1.8828,0.16812000000000002,1.8902910290000001,21.57,-6.82,22.6224954415,0.0
2021-07-25 15:30:00,24.08384,1.69056,24.1431013389,1.9238400000000002,0.16056,1.9305283886,22.16,1.53,22.2127553446,33.09,23.11384,-6.68944,24.062381575,1.9238400000000002,0.16056,1.9305283886,21.19,-6.85,22.269678938,0.0
2021-07-25 16:00:00,23.90892,1.65292,23.9659884022,2.42892,-0.03708,2.429203016,21.48,1.69,21.5463802064,33.15,22.95892,-6.72708,23.9241637867,2.42892,-0.03708,2.429203016,20.53,-6.69,21.5925218536,0.0
2021-07-25 16:30:00,24.23836,1.74984,24.3014410173,2.44836,-0.38016000000000005,2.4776981889,21.79,2.13,21.8938575861,33.16,23.26836,-6.67016,24.205528532,2.44836,-0.38016000000000005,2.4776981889,20.82,-6.29,21.7494022906,0.0
2021-07-25 17:00:00,25.0436,1.77724,25.1065824631,2.2536,-0.66276,2.349034648,22.79,2.44,22.9202465083,33.16,24.0536,-6.58276,24.93809139,2.2536,-0.66276,2.349034648,21.8,-5.92,22.5895196939,0.0
2021-07-25 17:30:00,25.5138,1.68568,25.5694252478,2.0538,-0.6343200000000001,2.1495246689,23.46,2.32,23.5744353061,33.04,24.4938,-6.67432,25.3868624667,2.0538,-0.6343200000000001,2.1495246689,22.44,-6.04,23.2386574483,0.0
2021-07-25 18:00:00,25.44676,1.8416800000000002,25.5133176933,2.24676,-0.68832,2.3498329558,23.2,2.5300000000000002,23.3375427155,33.04,24.44676,-6.51832,25.3008412927,2.24676,-0.68832,2.3498329558,22.2,-5.83,22.9527536474,0.0
2021-07-25 18:30:00,25.37112,1.78844,25.4340765055,2.03112,-0.6915600000000001,2.1456243119,23.34,2.48,23.4713868359,33.04,24.37112,-6.56156,25.2389690694,2.03112,-0.6915600000000001,2.1456243119,22.34,-5.87,23.0983224499,0.0
2021-07-25 19:00:00,25.67332,1.5716800000000002,25.7213828914,4.15332,-0.32832,4.1662766405,21.52,1.9,21.6037126439,33.02,24.70332,-6.71832,25.6005828575,4.15332,-0.32832,4.1662766405,20.55,-6.39,21.5205622603,0.0
2021-07-25 19:30:00,25.94408,2.10704,26.02950066,12.21408,1.15704,12.2687608098,13.73,0.9500000000000001,13.7628267445,32.96,25.21408,-6.24296,25.9754572589,12.21408,1.15704,12.2687608098,13.0,-7.4,14.9586095611,0.0
2021-07-25 20:00:00,24.74976,1.52408,24.7966417062,7.79976,0.42408,7.8112802986,16.95,1.1,16.985655713,33.17,23.92976,-6.72592,24.857019401,7.79976,0.42408,7.8112802986,16.13,-7.15,17.6436787547,0.0
2021-07-25 20:30:00,24.43864,1.3229600000000001,24.4744223264,7.02864,0.46296000000000004,7.0438705419,17.41,0.86,17.431227725,32.93,23.59864,-6.88704,24.5830659156,7.02864,0.46296000000000004,7.0438705419,16.57,-7.35,18.1269798919,0.0
2021-07-25 21:00:00,24.36548,1.19348,24.3946922535,6.31548,0.5734800000000001,6.3414641007,18.05,0.62,18.0606450605,32.87,23.52548,-7.02652,24.5523968798,6.31548,0.5734800000000001,6.3414641007,17.21,-7.6,18.8134021378,0.0
2021-07-25 21:30:00,24.2428,1.00716,24.2637120636,6.2028,0.9471600000000001,6.2746983916,18.04,0.06,18.040099778,32.89,23.3828,-7.26284,24.4847744671,6.2028,0.9471600000000001,6.2746983916,17.18,-8.21,19.0409164695,0.0
2021-07-25 22:00:00,24.14492,0.7925200000000001,24.1579231259,6.60492,0.9925200000000001,6.6790765946,17.54,-0.2,17.5411402138,32.95,23.30492,-7.45748,24.4690274461,6.60492,0.9925200000000001,6.6790765946,16.7,-8.45,18.7161026926,0.0
2021-07-25 22:30:00,23.9184,0.5121600000000001,23.9238827623,5.2884,0.72216,5.3374797073,18.63,-0.21,18.6311835373,33.07,23.0584,-7.76784,24.3316491185,5.2884,0.72216,5.3374797073,17.77,-8.49,19.6939838529,0.0
2021-07-25 23:00:00,22.927880000000002,0.40080000000000005,22.931382905,0.13788,0.1008,0.1707967634,22.79,0.30000000000000004,22.7919744647,33.07,21.927880000000002,-7.8492,23.2903813179,0.13788,0.1008,0.1707967634,21.79,-7.95,23.1949692822,0.0
2021-07-25 23:30:00,21.45512,0.25832,21.4566750322,0.10512,0.058320000000000004,0.120214129,21.35,0.2,21.3509367476,32.93,20.50512,-8.00168,22.0110615154,0.10512,0.058320000000000004,0.120214129,20.4,-8.06,21.9345298559,0.0
2021-07-26 00:00:00,20.29524,0.14856000000000003,20.2957837181,0.07524,0.08856000000000001,0.1162064163,20.22,0.06,20.2200890206,32.96,19.37524,-8.12144,21.0085152434,0.07524,0.08856000000000001,0.1162064163,19.3,-8.21,20.9736525193,0.0
2021-07-26 00:30:00,19.19404,0.08412,19.1942243317,0.01404,0.20412000000000002,0.2046022874,19.18,-0.12,19.1803753874,33.04,18.30404,-8.25588,20.0797767641,0.01404,0.20412000000000002,0.2046022874,18.29,-8.46,20.1518162953,0.0
2021-07-26 01:00:00,18.41936,0.0342,18.4193917503,0.00936,0.3042,0.3043439659,18.41,-0.27,18.4119797958,33.08,17.54936,-8.4058,19.4586101777,0.00936,0.3042,0.3043439659,17.54,-8.71,19.5835568782,0.0
2021-07-26 01:30:00,17.75512,-0.029040000000000003,17.7551437487,0.015120000000000001,0.30096,0.3013395693,17.74,-0.33,17.7430690694,33.33,16.89512,-8.45904,18.8944552061,0.015120000000000001,0.30096,0.3013395693,16.88,-8.76,19.0176759884,0.0
2021-07-26 02:00:00,17.28116,-0.1076,17.2814949789,0.011160000000000002,0.3024,0.3026058585,17.27,-0.41000000000000003,17.2748661355,33.31,16.44116,-8.5876,18.5488171026,0.011160000000000002,0.3024,0.3026058585,16.43,-8.89,18.6809261012,0.0
2021-07-26 02:30:00,17.0084,-0.018000000000000002,17.0084095247,0.0684,0.162,0.1758481163,16.94,-0.18,16.9409562894,33.4,16.1684,-8.468,18.2516898549,0.0684,0.162,0.1758481163,16.1,-8.63,18.2670988392,0.0
2021-07-26 03:00:00,16.71988,-0.08332,16.7200876025,0.029880000000000004,0.16668000000000002,0.1693370509,16.69,-0.25,16.6918722737,33.33,15.88988,-8.55332,18.0457077843,0.029880000000000004,0.16668000000000002,0.1693370509,15.86,-8.72,18.0991160005,0.0
2021-07-26 03:30:00,16.54176,-0.16516,16.5425844935,0.041760000000000005,0.29484000000000005,0.2977826778,16.5,-0.46,16.5064108758,33.37,15.72176,-8.60516,17.9226816108,0.041760000000000005,0.29484000000000005,0.2977826778,15.68,-8.9,18.0297642802,0.0
2021-07-26 04:00:00,16.43412,-0.12328000000000001,16.4345823839,0.024120000000000003,0.30672000000000005,0.3076669186,16.41,-0.43,16.4156327932,33.37,15.61412,-8.57328,17.8129692453,0.024120000000000003,0.30672000000000005,0.3076669186,15.59,-8.88,17.941641508,0.0
2021-07-26 04:30:00,16.7014,-0.024640000000000002,16.701418176,0.0414,0.31536000000000003,0.31806585730000003,16.66,-0.34,16.6634690266,33.37,15.8714,-8.47464,17.9922444706,0.0414,0.31536000000000003,0.31806585730000003,15.83,-8.79,18.1067114629,0.0
2021-07-26 05:00:00,16.98432,0.18636000000000003,16.9853423843,0.09432,0.30636,0.3205506387,16.89,-0.12,16.8904262824,33.37,16.16432,-8.26364,18.1541451771,0.09432,0.30636,0.3205506387,16.07,-8.57,18.2123529507,0.0
2021-07-26 05:30:00,17.35236,0.29628000000000004,17.3548892076,0.16236,0.20628000000000002,0.2625113483,17.19,0.09,17.1902356005,33.32,16.51236,-8.16372,18.420215987,0.16236,0.20628000000000002,0.2625113483,16.35,-8.37,18.3678904613,0.0
2021-07-26 06:00:00,18.08884,0.57852,18.0980887924,0.16884000000000002,-0.051480000000000005,0.17651384080000002,17.92,0.63,17.931070799,33.4,17.22884,-7.9314800000000005,18.9668474644,0.16884000000000002,-0.051480000000000005,0.17651384080000002,17.06,-7.88,18.7919663686,0.0
