Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-26 06:30:00,20.09492,1.01472,20.1205235142,0.30492,-0.035280000000000006,0.3069542064,19.79,1.05,19.8178354015,33.47,19.18492,-7.43528,20.5753382496,0.30492,-0.035280000000000006,0.3069542064,18.88,-7.4,20.2784220293,0.0
2021-07-26 07:00:00,21.51504,1.5941200000000002,21.5740159631,0.45504000000000006,0.024120000000000003,0.45567880790000004,21.06,1.57,21.1184398098,33.32,20.58504,-6.80588,21.6809564913,0.45504000000000006,0.024120000000000003,0.45567880790000004,20.13,-6.83,21.2571352727,0.0
2021-07-26 07:30:00,23.36772,2.32112,23.4827156873,0.56772,0.14112000000000002,0.5849964554,22.8,2.18,22.9039821865,33.18,22.37772,-6.04888,23.1808391059,0.56772,0.14112000000000002,0.5849964554,21.81,-6.19,22.6713960752,0.0
2021-07-26 08:00:00,25.0788,2.8856,25.2442646318,0.9288000000000001,0.2556,0.9633279815,24.15,2.63,24.2927849371,33.07,24.0588,-5.4344,24.6649257205,0.9288000000000001,0.2556,0.9633279815,23.13,-5.69,23.8195927757,0.0
2021-07-26 08:30:00,27.40556,3.68784,27.6525746139,5.24556,0.26784,5.2523935476,22.16,3.42,22.4223549165,32.91,26.44556,-4.58216,26.8395945196,5.24556,0.26784,5.2523935476,21.2,-4.85,21.7477010279,0.0
2021-07-26 09:00:00,27.19872,4.18712,27.5191268672,2.08872,0.26712,2.1057313059,25.11,3.92,25.4141397651,32.77,26.15872,-4.09288,26.4769767672,2.08872,0.26712,2.1057313059,24.07,-4.36,24.4616945447,0.0
2021-07-26 09:30:00,28.2852,4.43868,28.6313537784,1.8252000000000002,0.23868000000000003,1.8407398465,26.46,4.2,26.7912597688,32.77,27.2052,-3.8513200000000003,27.4764548802,1.8252000000000002,0.23868000000000003,1.8407398465,25.38,-4.09,25.7074405572,0.0
2021-07-26 10:00:00,28.05104,4.62308,28.4294515207,2.11104,0.25308,2.1261560074,25.94,4.37,26.3055222339,32.77,26.99104,-3.63692,27.2349669977,2.11104,0.25308,2.1261560074,24.88,-3.89,25.1822655851,0.0
2021-07-26 10:30:00,28.33372,4.62072,28.7080257482,2.22372,0.09072000000000001,2.22556976,26.11,4.53,26.5000566037,32.73,27.26372,-3.65928,27.5081943856,2.22372,0.09072000000000001,2.22556976,25.04,-3.75,25.3192436696,0.0
2021-07-26 11:00:00,28.14108,4.725,28.5349962076,2.52108,0.045,2.5214815816,25.62,4.68,26.0439397941,32.7,27.08108,-3.525,27.3095316504,2.52108,0.045,2.5214815816,24.56,-3.5700000000000003,24.8181083082,0.0
2021-07-26 11:30:00,27.84196,4.7984,28.2524225369,2.72196,-0.2016,2.7294154689,25.12,5.0,25.612778061,32.6,26.80196,-3.4216,27.0194819788,2.72196,-0.2016,2.7294154689,24.08,-3.22,24.2943367886,0.0
2021-07-26 12:00:00,27.71356,4.9028,28.143895532,3.10356,-0.5472,3.151430233,24.61,5.45,25.2062412906,32.6,26.69356,-3.2972,26.896424917,3.10356,-0.5472,3.151430233,23.59,-2.75,23.7497494724,0.0
2021-07-26 12:30:00,27.98416,5.1064,28.4462393273,3.67416,-0.6336,3.7283911632,24.31,5.74,24.9784647246,32.53,26.97416,-3.0736,27.1487076058,3.67416,-0.6336,3.7283911632,23.3,-2.44,23.4274112953,0.0
2021-07-26 13:00:00,28.65096,5.35164,29.1464845155,6.96096,-0.64836,6.9910896727,21.69,6.0,22.504579534,32.45,27.70096,-2.82836,27.8449780968,6.96096,-0.64836,6.9910896727,20.74,-2.18,20.8542561603,0.0
2021-07-26 13:30:00,27.96284,5.521,28.5026641187,5.26284,-0.729,5.3130900487,22.7,6.25,23.5446915461,32.45,26.98284,-2.809,27.1286589323,5.26284,-0.729,5.3130900487,21.72,-2.08,21.8193675435,0.0
2021-07-26 14:00:00,28.03884,5.60972,28.5945013425,7.00884,-0.71028,7.0447381658,21.03,6.32,21.9591279426,32.75,27.09884,-2.7402800000000003,27.2370384555,7.00884,-0.71028,7.0447381658,20.09,-2.03,20.1923005128,0.0
2021-07-26 14:30:00,27.248,5.47984,27.7935631114,6.768,-0.8301600000000001,6.8187234601,20.48,6.31,21.4300373308,32.83,26.348,-2.86016,26.5027851221,6.768,-0.8301600000000001,6.8187234601,19.58,-2.03,19.6849511048,0.0
2021-07-26 15:00:00,26.73808,5.3704,27.2720757964,5.33808,-0.8496,5.4052676387,21.4,6.22,22.2856097067,32.83,25.78808,-2.9996,25.9619465805,5.33808,-0.8496,5.4052676387,20.45,-2.15,20.5627089655,0.0
2021-07-26 15:30:00,26.9416,5.40748,27.4789128335,9.6516,-0.9925200000000001,9.7024985705,17.29,6.4,18.4364882773,32.9,26.1116,-2.9725200000000003,26.280249803,9.6516,-0.9925200000000001,9.7024985705,16.46,-1.98,16.5786609833,0.0
2021-07-26 16:00:00,26.43284,4.96656,26.8953852677,6.43284,-1.15344,6.5354306896,20.0,6.12,20.9154105865,32.9,25.53284,-3.43344,25.7626556997,6.43284,-1.15344,6.5354306896,19.1,-2.2800000000000002,19.235602408,0.0
2021-07-26 16:30:00,26.25344,4.54868,26.6445792156,5.74344,-1.11132,5.8499688184,20.51,5.66,21.2766468223,32.94,25.33344,-3.88132,25.6290426504,5.74344,-1.11132,5.8499688184,19.59,-2.77,19.7848679551,0.0
2021-07-26 17:00:00,27.29516,3.98944,27.585166139400002,4.74516,-1.06056,4.8622351793,22.55,5.05,23.1085482019,33.04,26.30516,-4.45056,26.6789978623,4.74516,-1.06056,4.8622351793,21.56,-3.39,21.8248871704,0.0
2021-07-26 17:30:00,27.20916,3.94068,27.4930417882,5.69916,-1.21932,5.8281357198,21.51,5.16,22.1202554235,33.09,26.25916,-4.52932,26.6469177123,5.69916,-1.21932,5.8281357198,20.56,-3.31,20.8247376934,0.0
2021-07-26 18:00:00,29.3208,4.16576,29.6152472388,9.4608,-1.16424,9.5321661451,19.86,5.33,20.5627940708,33.13,28.4008,-4.30424,28.7251096189,9.4608,-1.16424,9.5321661451,18.94,-3.14,19.1985207764,0.0
2021-07-26 18:30:00,30.9802,4.6636,31.3292508209,14.0202,0.0036000000000000003,14.0202004622,16.96,4.66,17.5885530957,33.17,30.1602,-3.7864,30.3969486791,14.0202,0.0036000000000000003,14.0202004622,16.14,-3.79,16.5790138428,0.0
2021-07-26 19:00:00,30.89084,4.19636,31.1745638808,13.38084,0.21636000000000002,13.3825890901,17.51,3.98,17.9566283027,33.17,30.06084,-4.1836400000000005,30.3505674602,13.38084,0.21636000000000002,13.3825890901,16.68,-4.4,17.250576802,0.0
2021-07-26 19:30:00,30.89116,3.8781600000000003,31.1336456447,12.43116,0.30816000000000004,12.4349789518,18.46,3.5700000000000003,18.8020344644,33.05,30.04116,-4.39184,30.3604932887,12.43116,0.30816000000000004,12.4349789518,17.61,-4.7,18.2264121538,0.0
2021-07-26 20:00:00,29.16328,3.20504,29.3388681063,6.44328,-0.6249600000000001,6.4735177578,22.72,3.83,23.0405577189,32.86,28.19328,-5.02496,28.6375847473,6.44328,-0.6249600000000001,6.4735177578,21.75,-4.4,22.1905948546,0.0
2021-07-26 20:30:00,28.2764,2.8426400000000003,28.4189267765,1.7964,-0.74736,1.945661823,26.48,3.59,26.7222472857,32.72,27.1864,-5.40736,27.718944553,1.7964,-0.74736,1.945661823,25.39,-4.66,25.8140988609,0.0
2021-07-26 21:00:00,27.9434,2.49512,28.0545758723,2.6334,-0.8848800000000001,2.7780943422,25.31,3.38,25.5346920874,32.76,26.8934,-5.76488,27.5043415659,2.6334,-0.8848800000000001,2.7780943422,24.26,-4.88,24.7459491634,0.0
2021-07-26 21:30:00,27.39896,2.28196,27.4938238614,3.10896,-0.9680400000000001,3.2561839204,24.29,3.25,24.5064603727,32.8,26.36896,-6.00804,27.0447517297,3.10896,-0.9680400000000001,3.2561839204,23.26,-5.04,23.7997731082,0.0
2021-07-26 22:00:00,26.69744,1.90348,26.765211351,2.10744,-0.7765200000000001,2.2459489451,24.59,2.68,24.7356119795,32.85,25.65744,-6.37652,26.4379317395,2.10744,-0.7765200000000001,2.2459489451,23.55,-5.6,24.2066623061,0.0
2021-07-26 22:30:00,25.20328,1.66284,25.258075137,1.9432800000000001,-0.7671600000000001,2.0892275185,23.26,2.43,23.3865880367,32.85,24.19328,-6.62716,25.084538003,1.9432800000000001,-0.7671600000000001,2.0892275185,22.25,-5.86,23.0087396439,0.0
2021-07-26 23:00:00,23.61844,1.37796,23.6586027017,1.46844,-0.6620400000000001,1.6107802441999999,22.15,2.04,22.2437429404,32.9,22.64844,-6.87204,23.6680537475,1.46844,-0.6620400000000001,1.6107802441999999,21.18,-6.21,22.0716220519,0.0
2021-07-26 23:30:00,22.03116,1.14056,22.0606638173,1.36116,-0.64944,1.5081541232,20.67,1.79,20.747361278,32.86,21.10116,-7.12944,22.2730300601,1.36116,-0.64944,1.5081541232,19.74,-6.48,20.776380820500002,0.0
2021-07-27 00:00:00,20.71688,1.02628,20.7422845312,0.9568800000000001,-0.33372,1.0134043481,19.76,1.3599999999999999,19.8067463254,32.93,19.79688,-7.38372,21.1290269244,0.9568800000000001,-0.33372,1.0134043481,18.84,-7.05,20.1158668717,0.0
2021-07-27 00:30:00,19.4674,0.9196400000000001,19.4891097921,1.8774000000000002,-0.7203600000000001,2.0108578492,17.59,1.6400000000000001,17.6662871028,33.19,18.6174,-7.49036,20.0677122685,1.8774000000000002,-0.7203600000000001,2.0108578492,16.74,-6.77,18.0571454001,0.0
2021-07-27 01:00:00,18.9724,0.7944,18.989024017,1.0224,-0.1656,1.0357244421,17.95,0.96,17.9756529784,33.19,18.1224,-7.6756,19.680859156,1.0224,-0.1656,1.0357244421,17.1,-7.51,18.6764584437,0.0
2021-07-27 01:30:00,17.60128,-6.17564,18.6532460191,0.07128000000000001,0.14436000000000002,0.1609989068,17.53,-6.32,18.63446538,33.36,17.40128,-4.80564,18.0526652173,0.07128000000000001,0.14436000000000002,0.1609989068,17.33,-4.95,18.0230796481,0.0
2021-07-27 02:00:00,17.12796,-6.29972,18.249753035,0.23796000000000003,-0.09972,0.2580097673,16.89,-6.2,17.9920010004,32.63,16.94796,-4.73972,17.5982468968,0.23796000000000003,-0.09972,0.2580097673,16.71,-4.64,17.3422518722,0.0
2021-07-27 02:30:00,16.9706,-6.28584,18.0973215937,0.1206,-0.10584,0.1604570522,16.85,-6.18,17.9475597227,32.63,16.7906,-4.74584,17.4484167094,0.1206,-0.10584,0.1604570522,16.67,-4.64,17.3037134743,0.0
2021-07-27 03:00:00,16.62944,-6.41528,17.8239752073,0.10944000000000001,0.054720000000000005,0.1223576397,16.52,-6.47,17.7417952868,32.5,16.45944,-4.8552800000000005,17.1606208801,0.10944000000000001,0.054720000000000005,0.1223576397,16.35,-4.91,17.0713385533,0.0
2021-07-27 03:30:00,16.58976,-6.32304,17.7539001828,0.05976000000000001,0.15696000000000002,0.16795147870000002,16.53,-6.48,17.7547542929,32.6,16.40976,-4.77304,17.0898254555,0.05976000000000001,0.15696000000000002,0.16795147870000002,16.35,-4.93,17.0771016276,0.0
2021-07-27 04:00:00,16.54828,-6.29584,17.7054560027,0.008280000000000001,0.16416,0.1643686831,16.54,-6.46,17.7567789872,32.49,16.36828,-4.73584,17.0396235482,0.008280000000000001,0.16416,0.1643686831,16.36,-4.9,17.0780443845,0.0
2021-07-27 04:30:00,16.69396,-6.2982,17.842522908,0.00396,0.2718,0.27182884620000003,16.69,-6.57,17.9365827292,32.6,16.51396,-4.7482,17.1830229623,0.00396,0.2718,0.27182884620000003,16.51,-5.02,17.2563176837,0.0
2021-07-27 05:00:00,17.02,-6.104,18.0814605605,0.0,0.306,0.306,17.02,-6.41,18.1870420905,32.53,16.85,-4.5440000000000005,17.4519464817,0.0,0.306,0.306,16.85,-4.85,17.5341096153,0.0
2021-07-27 05:30:00,17.49,-5.96788,18.480143173,0.0,0.31212,0.31212,17.49,-6.28,18.5832855007,32.59,17.31,-4.42788,17.8673507072,0.0,0.31212,0.31212,17.31,-4.74,17.9472476999,0.0
2021-07-27 06:00:00,17.97864,-5.84684,18.9054763028,0.00864,0.26316,0.2633017949,17.97,-6.11,18.9803319254,32.53,17.79864,-4.29684,18.3099541189,0.00864,0.26316,0.2633017949,17.79,-4.5600000000000005,18.3651218346,0.0
2021-07-27 06:30:00,19.98096,-5.18928,20.6438220647,0.03096,0.27072,0.2724845684,19.95,-5.46,20.6836674698,32.56,19.79096,-3.65928,20.1264112012,0.03096,0.27072,0.2724845684,19.76,-3.93,20.1470221125,0.0
2021-07-27 07:00:00,21.56296,-4.6992,22.0690671439,0.10296000000000001,0.2808,0.2990809282,21.46,-4.98,22.0302519277,32.53,21.37296,-3.1992,21.6110689185,0.10296000000000001,0.2808,0.2990809282,21.27,-3.48,21.552802602,0.0
2021-07-27 07:30:00,23.77468,-3.00416,23.9637306446,0.18468,0.28584000000000004,0.3403104583,23.59,-3.29,23.8183164812,32.35,23.53468,-1.87416,23.6091854668,0.18468,0.28584000000000004,0.3403104583,23.35,-2.16,23.4496929617,0.0
2021-07-27 08:00:00,25.43872,-2.031,25.5196676357,0.28872000000000003,0.279,0.40149749490000003,25.15,-2.31,25.2558626857,32.64,25.16872,-0.961,25.1870599205,0.28872000000000003,0.279,0.40149749490000003,24.88,-1.24,24.9108811566,0.0
2021-07-27 08:30:00,27.33796,-1.32048,27.3698323779,1.40796,0.29952,1.4394664261,25.93,-1.62,25.9805561911,32.74,27.06796,-0.26048000000000004,27.0692132947,1.40796,0.29952,1.4394664261,25.66,-0.56,25.6661099507,0.0
2021-07-27 09:00:00,29.1946,-0.7430800000000001,29.2040551473,4.7646,0.28692,4.7732312165,24.43,-1.03,24.4517034171,32.44,28.9446,0.29692,28.9461228949,4.7646,0.28692,4.7732312165,24.18,0.01,24.1800020678,0.0
2021-07-27 09:30:00,29.53924,-0.7423200000000001,29.5485657649,4.08924,0.33768000000000004,4.1031587296,25.45,-1.08,25.4729052132,32.4,29.27924,0.30768,29.2808565783,4.08924,0.33768000000000004,4.1031587296,25.19,-0.03,25.1900178642,0.0
2021-07-27 10:00:00,29.99068,5.649,30.5180616662,1.57068,0.279,1.5952669565000002,28.42,5.37,28.9228854024,32.36,28.91068,-2.151,28.9905884566,1.57068,0.279,1.5952669565000002,27.34,-2.43,27.4477776878,0.0
2021-07-27 10:30:00,29.74828,6.366,30.4218033482,1.53828,0.216,1.5533709661000001,28.21,6.15,28.8725925403,32.91,28.58828,-2.2640000000000002,28.6777866886,1.53828,0.216,1.5533709661000001,27.05,-2.48,27.1634478666,0.0
2021-07-27 11:00:00,30.081,6.55408,30.7867264523,2.871,0.33408000000000004,2.8903720256,27.21,6.22,27.9118702347,32.96,28.941,-2.07592,29.0153567072,2.871,0.33408000000000004,2.8903720256,26.07,-2.41,26.1811573465,0.0
2021-07-27 11:30:00,31.18312,7.63288,32.1037043038,10.29312,1.26288,10.3703030442,20.89,6.37,21.8396199601,32.96,30.24312,-0.9571200000000001,30.2582614509,10.29312,1.26288,10.3703030442,19.95,-2.22,20.073138768,0.0
2021-07-27 12:00:00,31.65492,7.64384,32.5647393687,8.224920000000001,1.20384,8.3125531428,23.43,6.44,24.2989403061,32.94,30.64492,-0.97616,30.6604633062,8.224920000000001,1.20384,8.3125531428,22.42,-2.18,22.525736392,0.0
2021-07-27 12:30:00,32.37084,6.92596,33.1034772226,3.93084,0.34596000000000005,3.9460348994,28.44,6.58,29.191265817,32.94,31.22084,-1.6540400000000002,31.2646237564,3.93084,0.34596000000000005,3.9460348994,27.29,-2.0,27.3631887762,0.0
2021-07-27 13:00:00,31.33812,5.97036,31.9017705412,4.48812,0.27036000000000004,4.4962557383,26.85,5.7,27.4483606068,32.87,30.21812,-2.6696400000000002,30.3358163573,4.48812,0.27036000000000004,4.4962557383,25.73,-2.94,25.8974226517,0.0
2021-07-27 13:30:00,30.07312,5.00472,30.4867146281,2.10312,0.14472000000000002,2.1080933596,27.97,4.86,28.3890912148,33.05,28.92312,-3.66528,29.1544361635,2.10312,0.14472000000000002,2.1080933596,26.82,-3.81,27.0892690931,0.0
2021-07-27 14:00:00,30.57824,4.99116,30.9829056036,1.66824,0.10116000000000001,1.671304294,28.91,4.89,29.3206446041,33.12,29.38824,-3.70884,29.6213460944,1.66824,0.10116000000000001,1.671304294,27.72,-3.81,27.9806093572,0.0
2021-07-27 14:30:00,30.25708,4.63468,30.609984463099998,5.52708,0.63468,5.5634011206,24.73,4.0,25.0514051502,33.2,29.17708,-4.06532,29.4589345366,5.52708,0.63468,5.5634011206,23.65,-4.7,24.11249676,0.0
2021-07-27 15:00:00,29.9244,4.44636,30.2529309755,5.2344,0.6663600000000001,5.2766446734,24.69,3.7800000000000002,24.9776800364,33.26,28.8644,-4.26364,29.1775978005,5.2344,0.6663600000000001,5.2766446734,23.63,-4.93,24.1388027872,0.0
2021-07-27 15:30:00,30.63708,4.42912,30.9555774442,0.84708,0.15912,0.8618954118000001,29.79,4.27,30.0944679302,33.31,29.42708,-4.27088,29.735390586,0.84708,0.15912,0.8618954118000001,28.58,-4.43,28.9212949226,0.0
2021-07-27 16:00:00,31.68204,4.6459600000000005,32.0208776095,4.89204,0.07596,4.89262969,26.79,4.57,27.1769939471,33.21,30.54204,-4.09404,30.8152133026,4.89204,0.07596,4.89262969,25.65,-4.17,25.9867543183,0.0
2021-07-27 16:30:00,30.26356,3.90916,30.51498969,1.57356,-0.42084000000000005,1.6288638307999999,28.69,4.33,29.0149099602,33.28,29.08356,-4.83084,29.4820365202,1.57356,-0.42084000000000005,1.6288638307999999,27.51,-4.41,27.8612311286,0.0
2021-07-27 17:00:00,28.9608,3.73896,29.2011602256,3.7008,-0.85104,3.7973924898,25.26,4.59,25.6736382307,33.32,27.8608,-4.99104,28.3043222304,3.7008,-0.85104,3.7973924898,24.16,-4.14,24.5121439291,0.0
2021-07-27 17:30:00,28.51656,2.43428,28.6202710216,5.23656,-0.58572,5.2692151742,23.28,3.02,23.475067625,33.32,27.57656,-4.54572,27.9487071571,5.23656,-0.58572,5.2692151742,22.34,-3.96,22.688261282,0.0
2021-07-27 18:00:00,28.63244,-2.13536,28.7119553964,12.50244,0.40464000000000006,12.5089863491,16.13,-2.54,16.328762966,33.28,28.43244,-1.01536,28.450564147,12.50244,0.40464000000000006,12.5089863491,15.93,-1.42,15.9931641647,0.0
2021-07-27 18:30:00,29.35568,-2.21264,29.4389490986,12.77568,0.47736000000000006,12.7845951063,16.58,-2.69,16.7968002905,32.81,29.13568,-1.08264,29.1557877347,12.77568,0.47736000000000006,12.7845951063,16.36,-1.56,16.4342082255,0.0
2021-07-27 19:00:00,30.63,-1.71276,30.677849449,16.83,1.67724,16.9133685,13.8,-3.39,14.2102814891,32.81,30.43,-0.5827600000000001,30.4355796596,16.83,1.67724,16.9133685,13.6,-2.26,13.7865006437,0.0
2021-07-27 19:30:00,29.04696,-2.25432,29.134306992,8.79696,0.44568,8.808242498,20.25,-2.7,20.4292070331,32.87,28.84696,-1.15432,28.8700459976,8.79696,0.44568,8.808242498,20.05,-1.6,20.1137390855,0.0
2021-07-27 20:00:00,28.5206,-2.48256,28.6284426491,1.7406000000000001,-0.32256,1.7702353837,26.78,-2.16,26.8669685674,32.69,28.2506,-1.41256,28.2858927049,1.7406000000000001,-0.32256,1.7702353837,26.51,-1.09,26.5323990623,0.0
2021-07-27 20:30:00,27.49404,-2.7082800000000002,27.6271065456,0.8240400000000001,-0.36828000000000005,0.9025918679,26.67,-2.34,26.7724578625,32.57,27.21404,-1.6482800000000002,27.2639102126,0.8240400000000001,-0.36828000000000005,0.9025918679,26.39,-1.28,26.4210238257,0.0
2021-07-27 21:00:00,27.21932,-3.02332,27.3867092781,0.7693200000000001,-0.37332000000000004,0.8551146618000001,26.45,-2.65,26.582419002,32.67,26.93932,-1.94332,27.0093216258,0.7693200000000001,-0.37332000000000004,0.8551146618000001,26.17,-1.57,26.217051703,0.0
2021-07-27 21:30:00,26.8038,-3.1918,26.993171019400002,0.7038,-0.45180000000000003,0.8363358655,26.1,-2.74,26.2434296539,32.72,26.5338,-2.1118,26.6177054173,0.7038,-0.45180000000000003,0.8363358655,25.83,-1.6600000000000001,25.8832861129,0.0
2021-07-27 22:00:00,26.17756,-3.55304,26.4175839318,0.9975600000000001,-0.5630400000000001,1.145486794,25.18,-2.99,25.3569024133,32.72,25.89756,-2.46304,26.0144225382,0.9975600000000001,-0.5630400000000001,1.145486794,24.9,-1.9,24.972384748,0.0
2021-07-27 22:30:00,24.79536,-3.82628,25.0888480439,0.5853600000000001,-0.47628000000000004,0.7546449284000001,24.21,-3.35,24.4406751134,32.65,24.53536,-2.74628,24.6885792254,0.5853600000000001,-0.47628000000000004,0.7546449284000001,23.95,-2.27,24.0573356796,0.0
2021-07-27 23:00:00,23.12404,-4.0946,23.4837598157,0.28404,-0.3546,0.4543345481,22.84,-3.74,23.1441828544,32.65,22.85404,-3.0046,23.0506998914,0.28404,-0.3546,0.4543345481,22.57,-2.65,22.7250390539,0.0
2021-07-27 23:30:00,21.50616,-4.30788,21.9333706493,0.32616,-0.22788000000000003,0.3978814396,21.18,-4.08,21.5693949846,32.55,21.26616,-3.21788,21.5082382551,0.32616,-0.22788000000000003,0.3978814396,20.94,-2.99,21.1523922997,0.0
2021-07-28 00:00:00,20.2294,-4.44316,20.7115980829,0.4194,-0.08316000000000001,0.4275651361,19.81,-4.36,20.2841243341,32.61,19.9894,-3.32316,20.2637485364,0.4194,-0.08316000000000001,0.4275651361,19.57,-3.24,19.8363933214,0.0
2021-07-28 00:30:00,19.16116,-4.63856,19.7146212598,0.37116000000000005,-0.17856000000000002,0.4118779178,18.79,-4.46,19.3120609982,32.86,18.93116,-3.50856,19.2535402516,0.37116000000000005,-0.17856000000000002,0.4118779178,18.56,-3.33,18.8563649731,0.0
2021-07-28 01:00:00,18.36628,-4.7180800000000005,18.9626084684,0.74628,-0.47808000000000006,0.8862811771,17.62,-4.24,18.1229688517,32.86,18.13628,-3.57808,18.485867811,0.74628,-0.47808000000000006,0.8862811771,17.39,-3.1,17.6641473046,0.0
2021-07-28 01:30:00,17.80432,-4.82524,18.4465918728,0.81432,-0.52524,0.9690170896,16.99,-4.3,17.5256982742,32.98,17.57432,-3.67524,17.9545011771,0.81432,-0.52524,0.9690170896,16.76,-3.15,17.0534483316,0.0
2021-07-28 02:00:00,17.1966,-4.86588,17.8717609578,1.3266,-0.69588,1.4980375611,15.87,-4.17,16.4087111011,33.05,16.9766,-3.69588,17.3742475099,1.3266,-0.69588,1.4980375611,15.65,-3.0,15.9349458738,0.0
2021-07-28 02:30:00,16.93368,-4.88072,17.6230231816,1.72368,-0.72072,1.8682906789,15.21,-4.16,15.7686302512,33.24,16.72368,-3.7107200000000002,17.130409092,1.72368,-0.72072,1.8682906789,15.0,-2.99,15.2951005227,0.0
2021-07-28 03:00:00,16.52336,-4.9994,17.2631232994,1.59336,-0.6894,1.7361072690000001,14.93,-4.31,15.5396589409,33.3,16.31336,-3.8194,16.754507777,1.59336,-0.6894,1.7361072690000001,14.72,-3.13,15.0490963184,0.0
2021-07-28 03:30:00,16.20864,-4.9903200000000005,16.959460615,1.9886400000000002,-0.7603200000000001,2.1290315996,14.22,-4.23,14.8358114035,33.05,16.00864,-3.83032,16.4604953131,1.9886400000000002,-0.7603200000000001,2.1290315996,14.02,-3.07,14.3521879865,0.0
2021-07-28 04:00:00,16.07252,-4.9526,16.8182682197,2.25252,-0.8226,2.3980235842,13.82,-4.13,14.4239141706,33.05,15.86252,-3.7926,16.3096092997,2.25252,-0.8226,2.3980235842,13.61,-2.9699999999999998,13.9302907364,0.0
2021-07-28 04:30:00,16.5718,-4.62728,17.2057047353,2.0718,-0.82728,2.2308624876,14.5,-3.8,14.989663105,33.08,16.3718,-3.47728,16.7370042552,2.0718,-0.82728,2.2308624876,14.3,-2.65,14.5434693248,0.0
2021-07-28 05:00:00,16.86908,-4.65168,17.4986852897,1.1890800000000001,-0.66168,1.3607834761,15.68,-3.99,16.1796940639,33.04,16.65908,-3.49168,17.0210685819,1.1890800000000001,-0.66168,1.3607834761,15.47,-2.83,15.7267224812,0.0
2021-07-28 05:30:00,17.41984,-4.52268,17.9973736975,0.60984,-0.38268,0.7199644491,16.81,-4.14,17.3122990963,33.04,17.199840000000002,-3.38268,17.5293188689,0.60984,-0.38268,0.7199644491,16.59,-3.0,16.8590658104,0.0
2021-07-28 06:00:00,17.9438,-4.4325600000000005,18.4831692789,0.4338,-0.05256,0.4369725319,17.51,-4.38,18.0495013782,33.09,17.7138,-3.27256,18.0135604308,0.4338,-0.05256,0.4369725319,17.28,-3.22,17.5774514649,0.0
2021-07-28 06:30:00,19.937,-3.81136,20.2980401529,0.387,-0.17136,0.42324136090000003,19.55,-3.64,19.8859774716,33.03,19.717,-2.69136,19.8998368749,0.387,-0.17136,0.42324136090000003,19.33,-2.52,19.493570735,0.0
2021-07-28 07:00:00,21.93748,-3.4108,22.2010491957,0.17748000000000003,0.0792,0.19434966010000002,21.76,-3.49,22.0380965603,32.9,21.69748,-2.3108,21.8201841191,0.17748000000000003,0.0792,0.19434966010000002,21.52,-2.39,21.6523093457,0.0
2021-07-28 07:30:00,24.1786,-2.7376,24.3330875912,0.1386,0.12240000000000001,0.18491003220000002,24.04,-2.86,24.2095270503,32.76,23.9286,-1.6576,23.9859445451,0.1386,0.12240000000000001,0.18491003220000002,23.79,-1.78,23.8564980666,0.0
2021-07-28 08:00:00,25.7018,-2.21688,25.7972300872,0.18180000000000002,0.12312000000000001,0.2195672435,25.52,-2.34,25.6270560151,32.6,25.4418,-1.1568800000000001,25.4680890248,0.18180000000000002,0.12312000000000001,0.2195672435,25.26,-1.28,25.2924099287,0.0
2021-07-28 08:30:00,27.57944,-1.56268,27.6236760678,0.37944000000000006,0.06732,0.3853656653,27.2,-1.63,27.2487963037,32.49,27.30944,-0.51268,27.3142518458,0.37944000000000006,0.06732,0.3853656653,26.93,-0.58,26.9362450984,0.0
2021-07-28 09:00:00,28.45992,-1.18496,28.4845778731,0.7099200000000001,-0.35496000000000005,0.7937146893,27.75,-0.8300000000000001,27.7624098378,32.51,28.17992,-0.12496000000000002,28.1801970577,0.7099200000000001,-0.35496000000000005,0.7937146893,27.47,0.23,27.4709628517,0.0
2021-07-28 09:30:00,28.33968,-1.79936,28.396745569,2.02968,-0.63936,2.1279995564,26.31,-1.16,26.3355596105,32.45,28.04968,-0.72936,28.0591609659,2.02968,-0.63936,2.1279995564,26.02,-0.09,26.020155649,0.0
2021-07-28 10:00:00,28.44636,-1.4275600000000002,28.4821580082,5.43636,-1.26756,5.5821786431,23.01,-0.16,23.0105562732,32.48,28.16636,-0.38756,28.1690262239,5.43636,-1.26756,5.5821786431,22.73,0.88,22.7470283774,0.0
2021-07-28 10:30:00,27.89868,-1.48984,27.9384317557,5.63868,-1.23984,5.7733798912,22.26,-0.25,22.2614038192,32.51,27.60868,-0.43984,27.612183372,5.63868,-1.23984,5.7733798912,21.97,0.8,21.9845604914,0.0
2021-07-28 11:00:00,28.1922,2.89072,28.3400141665,8.1522,-1.7092800000000001,8.3294659468,20.04,4.6,20.561167282,32.41,27.5322,-1.77928,27.5896334546,8.1522,-1.7092800000000001,8.3294659468,19.38,-0.07,19.3801264186,0.0
2021-07-28 11:30:00,28.13988,5.5808,28.6879447687,7.31988,-1.4292,7.4581000164,20.82,7.01,21.9684432767,32.8,27.15988,-3.1092,27.3372677174,7.31988,-1.4292,7.4581000164,19.84,-1.6800000000000002,19.9110019838,0.0
2021-07-28 12:00:00,27.11188,5.8702000000000005,27.7401024723,11.08188,-2.0898,11.2772039254,16.03,7.96,17.897555699,33.11,26.26188,-2.7898,26.4096445484,11.08188,-2.0898,11.2772039254,15.18,-0.7000000000000001,15.1961310866,0.0
2021-07-28 12:30:00,29.00072,5.99448,29.6137729948,10.26072,-2.04552,10.4626252436,18.74,8.04,20.391890545,32.97,28.10072,-2.61552,28.2221793877,10.26072,-2.04552,10.4626252436,17.84,-0.5700000000000001,17.8491036189,0.0
2021-07-28 13:00:00,27.92116,5.6714,28.4913312028,9.01116,-1.6686,9.1643456125,18.91,7.34,20.284568026,32.97,27.00116,-2.9686,27.1638588442,9.01116,-1.6686,9.1643456125,17.99,-1.3,18.0369093805,0.0
2021-07-28 13:30:00,26.75564,5.41328,27.2977631349,9.39564,-1.65672,9.540585525400001,17.36,7.07,18.7444525127,33.02,25.87564,-3.25672,26.0797808765,9.39564,-1.65672,9.540585525400001,16.48,-1.6,16.5574877321,0.0
2021-07-28 14:00:00,26.50336,5.702,27.1097933465,12.30336,-2.448,12.5445355151,14.2,8.15,16.37261433,33.15,25.71336,-2.908,25.8772747114,12.30336,-2.448,12.5445355151,13.41,-0.46,13.4178873151,0.0
2021-07-28 14:30:00,26.8242,5.93644,27.4732419913,12.5442,-2.65356,12.8217913847,14.28,8.59,16.6645281961,33.03,26.0242,-2.7935600000000003,26.1737074774,12.5442,-2.65356,12.8217913847,13.48,-0.14,13.4807269834,0.0
2021-07-28 15:00:00,25.75032,5.82712,26.4014073033,14.53032,-3.06288,14.8496273757,11.22,8.89,14.3150445336,33.2,25.03032,-2.92288,25.2003997349,14.53032,-3.06288,14.8496273757,10.5,0.14,10.500933291900001,0.0
2021-07-28 15:30:00,25.6472,5.38372,26.2061692904,14.4972,-2.99628,14.8035975924,11.15,8.38,13.9480070261,33.24,24.9672,-3.31628,25.1864802797,14.4972,-2.99628,14.8035975924,10.47,-0.32,10.4748890209,0.0
2021-07-28 16:00:00,25.99632,5.23108,26.5174065758,15.55632,-2.24892,15.718038462500001,10.44,7.48,12.8430525966,33.24,25.31632,-3.49892,25.5569657727,15.55632,-2.24892,15.718038462500001,9.76,-1.25,9.8397205245,0.0
2021-07-28 16:30:00,24.76616,-2.03672,24.8497667897,19.85616,-2.55672,20.0200875898,4.91,0.52,4.9374588606,33.24,24.60616,-1.28672,24.6397799971,19.85616,-2.55672,20.0200875898,4.75,1.27,4.9168485842,0.0
2021-07-28 17:00:00,24.9324,-2.64,25.0717803468,14.612400000000001,-3.15,14.9480678939,10.32,0.51,10.3325940596,32.81,24.7424,-1.52,24.7890451159,14.612400000000001,-3.15,14.9480678939,10.13,1.63,10.2603021398,0.0
2021-07-28 17:30:00,25.24992,-2.6562,25.3892469059,14.65992,-3.2562,15.0171932413,10.59,0.6000000000000001,10.6069835486,32.69,25.05992,-1.5462,25.1075750491,14.65992,-3.2562,15.0171932413,10.4,1.71,10.5396442065,0.0
2021-07-28 18:00:00,27.21764,-2.15292,27.3026553964,19.36764,-2.21292,19.4936526617,7.85,0.06,7.850229296,32.52,27.04764,-1.04292,27.0677393163,19.36764,-2.21292,19.4936526617,7.68,1.17,7.7686099143,0.0
2021-07-28 18:30:00,26.448,-2.86128,26.6023237188,13.518,-2.86128,13.8174978646,12.93,0.0,12.93,32.42,26.248,-1.7612800000000002,26.3070258912,13.518,-2.86128,13.8174978646,12.73,1.1,12.7774371452,0.0
2021-07-28 19:00:00,26.25536,-3.1388,26.4423144632,12.10536,-2.9088000000000003,12.4499340629,14.15,-0.23,14.1518691345,32.42,26.04536,-2.0488,26.1258178622,12.10536,-2.9088000000000003,12.4499340629,13.94,0.86,13.9665027834,0.0
2021-07-28 19:30:00,26.11344,-3.5839600000000003,26.3582343475,10.69344,-2.61396,11.0082898724,15.42,-0.97,15.450478957,32.56,25.893440000000002,-2.49396,26.0132672211,10.69344,-2.61396,11.0082898724,15.2,0.12,15.2004736768,0.0
2021-07-28 20:00:00,25.751,-3.6470000000000002,26.007972047,10.071,-2.457,10.3663826864,15.68,-1.19,15.7250914147,32.49,25.521,-2.537,25.6467894677,10.071,-2.457,10.3663826864,15.45,-0.08,15.4502071184,0.0
2021-07-28 20:30:00,25.99848,-4.05764,26.3132173001,8.26848,-2.08764,8.5279541673,17.73,-1.97,17.8391087221,32.49,25.76848,-2.9676400000000003,25.9388019901,8.26848,-2.08764,8.5279541673,17.5,-0.88,17.5221117449,0.0
2021-07-28 21:00:00,25.40612,-4.17176,25.7463495461,6.75612,-1.6617600000000001,6.9574854475,18.65,-2.51,18.8181454984,32.6,25.17612,-3.06176,25.3616125779,6.75612,-1.6617600000000001,6.9574854475,18.42,-1.4,18.4731264273,0.0
2021-07-28 21:30:00,24.96292,-4.36916,25.3423940075,7.97292,-2.00916,8.2221759427,16.99,-2.36,17.1531250797,32.69,24.72292,-3.26916,24.9381270434,7.97292,-2.00916,8.2221759427,16.75,-1.26,16.7973241917,0.0
2021-07-28 22:00:00,24.646160000000002,-4.788,25.1069342363,7.34616,-1.818,7.5677731695,17.3,-2.9699999999999998,17.5530880474,32.69,24.41616,-3.658,24.6886579859,7.34616,-1.818,7.5677731695,17.07,-1.8399999999999999,17.1688817341,0.0
2021-07-28 22:30:00,22.8932,-5.02548,23.4383031696,8.5032,-2.17548,8.7770794385,14.39,-2.85,14.6695126027,32.87,22.6732,-3.90548,23.0071026483,8.5032,-2.17548,8.7770794385,14.17,-1.73,14.275216285599999,0.0
2021-07-28 23:00:00,21.9404,-5.4048,22.596305344,5.3604,-1.4148,5.543964935,16.58,-3.99,17.0533427808,32.6,21.7104,-4.2748,22.1272543078,5.3604,-1.4148,5.543964935,16.35,-2.86,16.5982559325,0.0
2021-07-28 23:30:00,20.1788,-5.6498,20.9548135158,6.1488,-1.6398000000000001,6.3637006121,14.03,-4.01,14.5918127729,32.81,19.9588,-4.4998000000000005,20.4597628891,6.1488,-1.6398000000000001,6.3637006121,13.81,-2.86,14.1030386797,0.0
2021-07-29 00:00:00,18.679,-5.81512,19.5632477267,6.399,-1.72512,6.6274610534,12.28,-4.09,12.9432028494,32.95,18.469,-4.65512,19.0466297075,6.399,-1.72512,6.6274610534,12.07,-2.93,12.4205394408,0.0
2021-07-29 00:30:00,18.01904,-4.30396,18.5259243819,5.81904,-1.62396,6.0413965772,12.2,-2.68,12.4908926823,33.24,17.81904,-3.12396,18.0908074061,5.81904,-1.62396,6.0413965772,12.0,-1.5,12.0933866224,0.0
2021-07-29 01:00:00,17.3404,-4.24008,17.8512674779,5.0904,-1.45008,5.2929107461000005,12.25,-2.79,12.5637016838,33.24,17.1404,-3.08008,17.414942003,5.0904,-1.45008,5.2929107461000005,12.05,-1.63,12.1597450631,0.0
2021-07-29 01:30:00,16.84952,-4.3176,17.3939068064,4.34952,-1.3176,4.5447105508,12.5,-3.0,12.8549601322,33.09,16.63952,-3.1576,16.9364714032,4.34952,-1.3176,4.5447105508,12.29,-1.8399999999999999,12.4269746922,0.0
2021-07-29 02:00:00,16.35416,-4.39368,16.9340772777,4.30416,-1.2736800000000001,4.4886583795,12.05,-3.12,12.447365183,33.07,16.15416,-3.24368,16.4765999298,4.30416,-1.2736800000000001,4.4886583795,11.85,-1.97,12.0126350148,0.0
2021-07-29 02:30:00,16.30108,-4.471,16.9031077074,3.06108,-0.981,3.2144317953,13.24,-3.49,13.6922496325,32.92,16.11108,-3.311,16.4477846462,3.06108,-0.981,3.2144317953,13.05,-2.33,13.2563720527,0.0
2021-07-29 03:00:00,16.11476,-4.51876,16.7363282053,2.17476,-0.78876,2.3133792156,13.94,-3.73,14.4304019348,33.13,15.90476,-3.35876,16.2555424208,2.17476,-0.78876,2.3133792156,13.73,-2.5700000000000003,13.9684573236,0.0
2021-07-29 03:30:00,15.8668,-4.45996,16.4817045672,2.8368,-0.9399600000000001,2.9884710207,13.03,-3.52,13.4970848704,33.02,15.6568,-3.29996,16.0007850508,2.8368,-0.9399600000000001,2.9884710207,12.82,-2.36,13.0354133038,0.0
2021-07-29 04:00:00,15.94892,-4.4076,16.5467515521,2.33892,-0.8676,2.4946495799,13.61,-3.54,14.0628482179,33.02,15.75892,-3.2476,16.0900735028,2.33892,-0.8676,2.4946495799,13.42,-2.38,13.6294093783,0.0
2021-07-29 04:30:00,16.31136,-4.25044,16.8560584136,2.06136,-0.8204400000000001,2.2186317502,14.25,-3.43,14.6569915058,33.07,16.10136,-3.10044,16.3971498146,2.06136,-0.8204400000000001,2.2186317502,14.04,-2.2800000000000002,14.2239235094,0.0
2021-07-29 05:00:00,16.5254,-4.19892,17.050506571,1.8054000000000001,-0.8089200000000001,1.9783378696,14.72,-3.39,15.1053136346,33.07,16.3154,-3.03892,16.59600289,1.8054000000000001,-0.8089200000000001,1.9783378696,14.51,-2.23,14.680361031,0.0
2021-07-29 05:30:00,17.01236,-4.08808,17.4966508468,1.69236,-0.7480800000000001,1.8503259324,15.32,-3.34,15.679859693200001,33.05,16.79236,-2.94808,17.0491797473,1.69236,-0.7480800000000001,1.8503259324,15.1,-2.2,15.2594233181,0.0
2021-07-29 06:00:00,17.2908,-4.38012,17.8369620691,1.8108,-0.78012,1.97169568,15.48,-3.6,15.8930928393,33.05,17.0808,-3.23012,17.3835383008,1.8108,-0.78012,1.97169568,15.27,-2.45,15.4652966347,0.0
2021-07-29 06:30:00,19.41484,-4.55472,19.941952926,1.37484,-0.59472,1.4979575775,18.04,-3.96,18.4695208384,33.05,19.19484,-3.42472,19.4979637322,1.37484,-0.59472,1.4979575775,17.82,-2.83,18.0433173225,0.0
2021-07-29 07:00:00,20.90596,-4.05876,21.2963071038,2.68596,-0.9687600000000001,2.8553243352,18.22,-3.09,18.4801650426,32.91,20.66596,-2.91876,20.8710580148,2.68596,-0.9687600000000001,2.8553243352,17.98,-1.9500000000000002,18.085433365,0.0
2021-07-29 07:30:00,22.8522,-3.4082,23.10495341,2.7522,-0.8982,2.8950592533,20.1,-2.51,20.2561126577,32.96,22.6122,-2.2882,22.7276802177,2.7522,-0.8982,2.8950592533,19.86,-1.3900000000000001,19.9085835759,0.0
2021-07-29 08:00:00,24.3202,-2.92048,24.4949246063,3.3102,-0.87048,3.4227415138,21.01,-2.05,21.109774987,33.08,24.0602,-1.80048,24.1274729773,3.3102,-0.87048,3.4227415138,20.75,-0.93,20.7708305082,0.0
2021-07-29 08:30:00,25.65536,-2.30092,25.7583332065,4.27536,-0.9709200000000001,4.3842204297,21.38,-1.33,21.4213281568,33.08,25.41536,-1.19092,25.4432469307,4.27536,-0.9709200000000001,4.3842204297,21.14,-0.22,21.1411447183,0.0
2021-07-29 09:00:00,26.4976,-1.7337600000000002,26.5542601007,4.9176,-1.01376,5.0210057855,21.58,-0.72,21.5920077807,32.92,26.2376,-0.65376,26.2457435768,4.9176,-1.01376,5.0210057855,21.32,0.36,21.323039183,0.0
2021-07-29 09:30:00,26.71192,-1.40156,26.7486642754,6.36192,-1.23156,6.4800282499,20.35,-0.17,20.3507100613,32.82,26.46192,-0.30156000000000005,26.4636382329,6.36192,-1.23156,6.4800282499,20.1,0.93,20.121503423,0.0
2021-07-29 10:00:00,26.41176,-1.22464,26.4401363353,7.96176,-1.48464,8.0989985941,18.45,0.26,18.4518318874,32.84,26.17176,-0.11464,26.1720110772,7.96176,-1.48464,8.0989985941,18.21,1.37,18.2614621539,0.0
2021-07-29 10:30:00,25.87536,-1.1904,25.9027277963,9.13536,-1.6703999999999999,9.2868206879,16.74,0.48,16.7468803065,32.8,25.65536,-0.1004,25.6555564525,9.13536,-1.6703999999999999,9.2868206879,16.52,1.57,16.5944358145,0.0
2021-07-29 11:00:00,25.5566,-1.00136,25.5762101456,10.4166,-1.9713600000000002,10.6015006395,15.14,0.97,15.1710414936,32.69,25.3366,0.09864,25.336792011,10.4166,-1.9713600000000002,10.6015006395,14.92,2.07,15.0629114052,0.0
2021-07-29 11:30:00,25.45436,-0.8688400000000001,25.4691838494,10.31436,-2.05884,10.5178345849,15.14,1.19,15.1866948346,32.48,25.24436,0.21116000000000001,25.2452431233,10.31436,-2.05884,10.5178345849,14.93,2.27,15.1015826985,0.0
2021-07-29 12:00:00,26.04456,-1.005,26.0639431129,9.39456,-1.845,9.5740160118,16.65,0.84,16.6711757234,32.48,25.82456,0.075,25.8246689077,9.39456,-1.845,9.5740160118,16.43,1.92,16.5418046174,0.0
2021-07-29 12:30:00,26.98256,-0.9736800000000001,27.0001221645,8.96256,-1.63368,9.1102355675,18.02,0.66,18.0320825198,32.56,26.75256,0.10632000000000001,26.7527712676,8.96256,-1.63368,9.1102355675,17.79,1.74,17.8748902095,0.0
2021-07-29 13:00:00,26.7282,-1.25028,26.7574265451,8.5482,-1.61028,8.6985472878,18.18,0.36,18.1835640071,32.56,26.4982,-0.16028,26.4986847394,8.5482,-1.61028,8.6985472878,17.95,1.45,18.0084702293,0.0
2021-07-29 13:30:00,26.30408,-1.42368,26.3425793989,8.07408,-1.45368,8.2038986701,18.23,0.03,18.2300246846,32.62,26.07408,-0.33368000000000003,26.076215028,8.07408,-1.45368,8.2038986701,18.0,1.12,18.0348107836,0.0
2021-07-29 14:00:00,25.96476,-1.4104,26.0030380921,8.20476,-1.4904,8.3390274503,17.76,0.08,17.7601801793,32.68,25.73476,-0.3104,25.7366318779,8.20476,-1.4904,8.3390274503,17.53,1.18,17.5696698888,0.0
2021-07-29 14:30:00,25.848,-1.4230800000000001,25.8871446994,7.758,-1.4230800000000001,7.8874406931,18.09,0.0,18.09,32.73,25.618,-0.33308000000000004,25.6201652275,7.758,-1.4230800000000001,7.8874406931,17.86,1.09,17.8932305635,0.0
2021-07-29 15:00:00,26.05716,-1.518,26.1013392619,7.15716,-1.3679999999999999,7.28672514,18.9,-0.15,18.9005952287,32.73,25.82716,-0.428,25.8307061008,7.15716,-1.3679999999999999,7.28672514,18.67,0.9400000000000001,18.693648654,0.0
2021-07-29 15:30:00,25.89752,-1.8672400000000002,25.9647477817,5.89752,-1.13724,6.0061682434,20.0,-0.73,20.0133180657,32.7,25.65752,-0.77724,25.6692897169,5.89752,-1.13724,6.0061682434,19.76,0.36,19.7632790802,0.0
2021-07-29 16:00:00,26.00656,-2.071,26.0888904332,4.60656,-0.891,4.6919373433,21.4,-1.18,21.4325080194,32.84,25.76656,-0.961,25.7844746938,4.60656,-0.891,4.6919373433,21.16,-0.07,21.1601157842,0.0
2021-07-29 16:30:00,26.28712,-2.6643600000000003,26.4217995622,3.41712,-0.77436,3.5037611939,22.87,-1.8900000000000001,22.9479628726,32.89,26.02712,-1.5643600000000002,26.0740905441,3.41712,-0.77436,3.5037611939,22.61,-0.79,22.6237972056,0.0
2021-07-29 17:00:00,26.64392,-3.09776,26.8233963171,3.01392,-0.7077600000000001,3.0959066498,23.63,-2.39,23.7505578882,32.96,26.38392,-1.99776,26.4594459425,3.01392,-0.7077600000000001,3.0959066498,23.37,-1.29,23.405576258700002,0.0
2021-07-29 17:30:00,27.75296,-3.06636,27.9218436428,1.9029600000000002,-0.5763600000000001,1.988327843,25.85,-2.49,25.969647668,32.84,27.47296,-1.9763600000000001,27.5439563246,1.9029600000000002,-0.5763600000000001,1.988327843,25.57,-1.4,25.6082974834,0.0
2021-07-29 18:00:00,28.797,-3.01724,28.9546360056,1.017,-0.41724000000000006,1.099262579,27.78,-2.6,27.9014049825,32.84,28.507,-1.94724,28.5734280866,1.017,-0.41724000000000006,1.099262579,27.49,-1.53,27.5325443793,0.0
2021-07-29 18:30:00,29.9336,-2.98628,30.0821920278,3.1536,-0.20628000000000002,3.1603392853,26.78,-2.7800000000000002,26.9239075916,32.71,29.6436,-1.91628,29.7054734014,3.1536,-0.20628000000000002,3.1603392853,26.49,-1.71,26.5451351475,0.0
2021-07-29 19:00:00,30.2402,-2.84244,30.3734943856,5.2902000000000005,-0.26244,5.2967056548,24.95,-2.58,25.0830400869,32.71,29.9702,-1.75244,30.0213912735,5.2902000000000005,-0.26244,5.2967056548,24.68,-1.49,24.7249368048,0.0
2021-07-29 19:30:00,29.34288,-3.33224,29.5314820169,1.9828800000000002,0.16776000000000002,1.9899639474000002,27.36,-3.5,27.582958507,32.71,29.07288,-2.25224,29.1599886233,1.9828800000000002,0.16776000000000002,1.9899639474000002,27.09,-2.42,27.1978767554,0.0
2021-07-29 20:00:00,28.319960000000002,-3.6412,28.5530816523,0.12996000000000002,0.2988,0.32583898110000004,28.19,-3.94,28.4640070967,32.71,28.01996,-2.5712,28.1376834128,0.12996000000000002,0.2988,0.32583898110000004,27.89,-2.87,28.0372787553,0.0
2021-07-29 20:30:00,27.19156,-4.83808,27.6186160645,0.061560000000000004,0.24192000000000002,0.24962956560000002,27.13,-5.08,27.6015090167,32.74,26.89156,-3.74808,27.1515027746,0.061560000000000004,0.24192000000000002,0.24962956560000002,26.83,-3.99,27.1250622119,0.0
2021-07-29 21:00:00,26.60024,-5.22456,27.1084635354,0.12024000000000001,-0.03456,0.125108158,26.48,-5.19,26.9838192256,32.61,26.32024,-4.14456,26.6445568785,0.12024000000000001,-0.03456,0.125108158,26.2,-4.11,26.520409122,0.0
2021-07-29 21:30:00,25.9712,-5.45708,26.5383298564,0.6912,-0.30708,0.7563435505,25.28,-5.15,25.7992422369,32.66,25.6812,-4.36708,26.0498641295,0.6912,-0.30708,0.7563435505,24.99,-4.06,25.3176558947,0.0
2021-07-29 22:00:00,24.48076,-5.6804,25.1311470955,2.21076,-0.6804,2.3130940183,22.27,-5.0,22.8243926535,32.66,24.22076,-4.5704,24.6482001602,2.21076,-0.6804,2.3130940183,22.01,-3.89,22.3511118292,0.0
2021-07-29 22:30:00,23.41724,-6.15592,24.2128577467,1.58724,-0.5659200000000001,1.6851101638000001,21.83,-5.59,22.5343515549,32.66,23.15724,-5.03592,23.698486337,1.58724,-0.5659200000000001,1.6851101638000001,21.57,-4.47,22.0282954402,0.0
2021-07-29 23:00:00,22.20672,-6.38292,23.1058451671,1.47672,-0.59292,1.5913064082,20.73,-5.79,21.5234058643,32.66,21.94672,-5.27292,22.5712694389,1.47672,-0.59292,1.5913064082,20.47,-4.68,20.9981737301,0.0
2021-07-29 23:30:00,20.46764,-6.5118,21.4785433959,2.44764,-0.8118000000000001,2.5787517929,18.02,-5.7,18.900010582,32.66,20.21764,-5.3718,20.9191109374,2.44764,-0.8118000000000001,2.5787517929,17.77,-4.5600000000000005,18.3457488264,0.0
2021-07-30 00:00:00,18.95868,-6.63988,20.0877961399,3.7486800000000002,-1.01988,3.8849397623,15.21,-5.62,16.2150701509,32.8,18.73868,-5.49988,19.5291271735,3.7486800000000002,-1.01988,3.8849397623,14.99,-4.48,15.6451430163,0.0
2021-07-30 00:30:00,17.57208,-6.58472,18.7653013033,6.11208,-1.58472,6.3141792345,11.46,-5.0,12.503263574,32.74,17.35208,-5.42472,18.1802713787,6.11208,-1.58472,6.3141792345,11.24,-3.84,11.8778449224,0.0
2021-07-30 01:00:00,16.63704,-6.60952,17.9018673493,7.27704,-1.7395200000000002,7.4820612796,9.36,-4.87,10.5511373794,32.79,16.44704,-5.44952,17.326349673,7.27704,-1.7395200000000002,7.4820612796,9.17,-3.71,9.8920675291,0.0
2021-07-30 01:30:00,15.61756,-6.50296,16.9173481703,8.82756,-2.08296,9.0699800394,6.79,-4.42,8.1018824973,32.67,15.43756,-5.34296,16.3360178843,8.82756,-2.08296,9.0699800394,6.61,-3.26,7.3701899568,0.0
2021-07-30 02:00:00,15.21148,-6.61348,16.5869599837,7.88148,-1.74348,8.0720164458,7.33,-4.87,8.8003295393,32.74,15.03148,-5.44348,15.9867715784,7.88148,-1.74348,8.0720164458,7.15,-3.7,8.0506210941,0.0
2021-07-30 02:30:00,15.11628,-6.681,16.5268775647,7.58628,-1.701,7.7746411646,7.53,-4.98,9.0278070427,32.8,14.94628,-5.511,15.9299217461,7.58628,-1.701,7.7746411646,7.36,-3.81,8.287683633,0.0
2021-07-30 03:00:00,14.67148,-6.58508,16.0815299022,7.34148,-1.67508,7.5301541549,7.33,-4.91,8.8225279824,32.8,14.50148,-5.41508,15.4795353159,7.34148,-1.67508,7.5301541549,7.16,-3.74,8.0779452833,0.0
2021-07-30 03:30:00,14.3574,-6.63848,15.8178491417,7.6374,-1.78848,7.8440129698,6.72,-4.85,8.2873940416,32.75,14.1474,-5.45848,15.1639022244,7.6374,-1.78848,7.8440129698,6.51,-3.67,7.4732188513,0.0
2021-07-30 04:00:00,14.63964,-6.6736,16.0890023398,7.82964,-1.8036,8.034689508,6.8100000000000005,-4.87,8.3721562336,32.68,14.45964,-5.5036000000000005,15.471612776,7.82964,-1.8036,8.034689508,6.63,-3.7,7.5925555645,0.0
2021-07-30 04:30:00,14.71876,-6.62148,16.1395753763,8.43876,-1.85148,8.6394819595,6.28,-4.77,7.8861460803,32.79,14.55876,-5.44148,15.5424321561,8.43876,-1.85148,8.6394819595,6.12,-3.59,7.0952448865,0.0
2021-07-30 05:00:00,14.98896,-6.50628,16.3401530385,7.69896,-1.73628,7.8923160935,7.29,-4.77,8.711888429,32.81,14.798960000000001,-5.33628,15.7316592043,7.69896,-1.73628,7.8923160935,7.1,-3.6,7.9605276207,0.0
2021-07-30 05:30:00,15.79224,-6.53832,17.0922342788,6.04224,-1.40832,6.2041945037,9.75,-5.13,11.0172319573,32.81,15.60224,-5.37832,16.5032184449,6.04224,-1.40832,6.2041945037,9.56,-3.9699999999999998,10.3515457783,0.0
2021-07-30 06:00:00,16.25444,-6.26768,17.4209825296,7.08444,-1.68768,7.2826886447,9.17,-4.58,10.2501365845,32.85,16.06444,-5.09768,16.8538593176,7.08444,-1.68768,7.2826886447,8.98,-3.41,9.6056493794,0.0
2021-07-30 06:30:00,18.046,-5.60828,18.897378669,7.956,-1.8982800000000002,8.1793277816,10.09,-3.71,10.7504511533,32.8,17.846,-4.46828,18.3968813161,7.956,-1.8982800000000002,8.1793277816,9.89,-2.5700000000000003,10.218463681,0.0
2021-07-30 07:00:00,19.819960000000002,-5.29824,20.515900211800002,6.42996,-1.57824,6.6208177062,13.39,-3.7199999999999998,13.8971399935,32.7,19.58996,-4.15824,20.0264198672,6.42996,-1.57824,6.6208177062,13.16,-2.58,13.4105182599,0.0
2021-07-30 07:30:00,22.8802,-4.85236,23.3890775707,1.7802,-0.52236,1.8552552411,21.1,-4.33,21.5397051976,32.77,22.6302,-3.73236,22.9359208058,1.7802,-0.52236,1.8552552411,20.85,-3.21,21.0956535808,0.0
2021-07-30 08:00:00,23.74496,-4.36764,24.1433097269,1.07496,-0.37764000000000003,1.1393642838,22.67,-3.99,23.0184491224,32.81,23.48496,-3.27764,23.7125762027,1.07496,-0.37764000000000003,1.1393642838,22.41,-2.9,22.5968604014,0.0
2021-07-30 08:30:00,24.55996,-3.95696,24.8766791924,8.40996,-1.8669600000000002,8.6146948201,16.15,-2.09,16.2846737763,32.69,24.34996,-2.86696,24.518156775,8.40996,-1.8669600000000002,8.6146948201,15.94,-1.0,15.9713368257,0.0
2021-07-30 09:00:00,25.87492,-3.09028,26.0588049512,12.90492,-3.05028,13.2605116147,12.97,-0.04,12.9700616807,32.62,25.66492,-2.01028,25.7435301442,12.90492,-3.05028,13.2605116147,12.76,1.04,12.8023122911,0.0
2021-07-30 09:30:00,27.504,-2.89396,27.6558315818,9.144,-2.07396,9.3762490411,18.36,-0.8200000000000001,18.3783024243,32.44,27.254,-1.7939600000000002,27.3129787552,9.144,-2.07396,9.3762490411,18.11,0.28,18.1121644206,0.0
2021-07-30 10:00:00,28.13328,-2.98516,28.2912110696,6.44328,-1.41516,6.596857963,21.69,-1.57,21.7467468832,32.65,27.87328,-1.88516,27.9369569958,6.44328,-1.41516,6.596857963,21.43,-0.47000000000000003,21.4351533701,0.0
2021-07-30 10:30:00,27.61408,-2.93376,27.7694861671,7.26408,-1.55376,7.4283933918,20.35,-1.38,20.3967374842,32.79,27.36408,-1.81376,27.4241244087,7.26408,-1.55376,7.4283933918,20.1,-0.26,20.1016815217,0.0
2021-07-30 11:00:00,27.1938,-2.85276,27.3430246691,8.0838,-1.65276,8.2510264851,19.11,-1.2,19.1476395412,32.79,26.9638,-1.76276,27.0213588344,8.0838,-1.65276,8.2510264851,18.88,-0.11,18.8803204422,0.0
2021-07-30 11:30:00,27.07024,-2.67284,27.2018743347,12.90024,-2.11284,13.0721186088,14.17,-0.56,14.1810613143,32.73,26.86024,-1.56284,26.9056678364,12.90024,-2.11284,13.0721186088,13.96,0.55,13.9708303261,0.0
2021-07-30 12:00:00,27.05784,-2.6083600000000002,27.1832714616,14.75784,-1.8183600000000002,14.8694409631,12.3,-0.79,12.3253438086,32.69,26.84784,-1.46836,26.8879637339,14.75784,-1.8183600000000002,14.8694409631,12.09,0.35000000000000003,12.0950651094,0.0
2021-07-30 12:30:00,26.7696,-2.852,26.9210955973,11.2896,-1.512,11.3904,15.48,-1.34,15.5378891745,32.76,26.5496,-1.732,26.606034732,11.2896,-1.512,11.3904,15.26,-0.22,15.261585763,0.0
2021-07-30 13:00:00,26.07196,-3.09844,26.2554266519,10.55196,-2.09844,10.7585923928,15.52,-1.0,15.5521831265,32.79,25.85196,-1.9884400000000002,25.9283190638,10.55196,-2.09844,10.7585923928,15.3,0.11,15.3003954197,0.0
2021-07-30 13:30:00,25.5046,-3.3904,25.7289609841,8.544599999999999,-1.6703999999999999,8.7063439698,16.96,-1.72,17.0469938699,32.64,25.2746,-2.2604,25.375476612699998,8.544599999999999,-1.6703999999999999,8.7063439698,16.73,-0.59,16.7404002342,0.0
2021-07-30 14:00:00,25.12584,-3.26268,25.3367897826,9.37584,-2.00268,9.5873407621,15.75,-1.26,15.800319617,32.82,24.90584,-2.15268,24.9986979119,9.37584,-2.00268,9.5873407621,15.53,-0.15,15.5307243875,0.0
2021-07-30 14:30:00,24.5532,-3.3424,24.7796543156,9.1332,-1.8324,9.3152043456,15.42,-1.51,15.4937568072,32.74,24.3132,-2.2124,24.4136520824,9.1332,-1.8324,9.3152043456,15.18,-0.38,15.1847555133,0.0
2021-07-30 15:00:00,24.93092,-3.67664,25.2005645519,7.45092,-1.46664,7.5938950306,17.48,-2.21,17.6191515119,32.82,24.70092,-2.55664,24.8328785471,7.45092,-1.46664,7.5938950306,17.25,-1.09,17.2844033741,0.0
2021-07-30 15:30:00,24.47696,-4.04336,24.8086745098,9.87696,-1.8633600000000001,10.0511914384,14.6,-2.18,14.7618562518,32.87,24.25696,-2.90336,24.4300963512,9.87696,-1.8633600000000001,10.0511914384,14.38,-1.04,14.4175587393,0.0
2021-07-30 16:00:00,24.1164,-4.34648,24.5049512824,7.2864,-1.35648,7.4115897721,16.83,-2.99,17.0935367903,32.8,23.8764,-3.20648,24.0907449231,7.2864,-1.35648,7.4115897721,16.59,-1.85,16.6928307965,0.0
2021-07-30 16:30:00,24.26012,-4.6876,24.7088448976,7.35012,-1.3176,7.4672842302,16.91,-3.37,17.2425346165,32.97,24.02012,-3.5376000000000003,24.2792252466,7.35012,-1.3176,7.4672842302,16.67,-2.22,16.8171727707,0.0
2021-07-30 17:00:00,24.609,-4.94568,25.1010484176,5.679,-1.07568,5.7799765105,18.93,-3.87,19.3215372059,32.99,24.369,-3.81568,24.665919299,5.679,-1.07568,5.7799765105,18.69,-2.74,18.8897776588,0.0
2021-07-30 17:30:00,23.752,-5.1192,24.2974013557,6.102,-1.1592,6.2111310274000004,17.65,-3.96,18.0887838176,32.88,23.522,-3.9892000000000003,23.8578750236,6.102,-1.1592,6.2111310274000004,17.42,-2.83,17.648379529,0.0
2021-07-30 18:00:00,24.46384,-4.9976,24.969090358,8.76384,-1.1376,8.8373652921,15.7,-3.86,16.1675477423,32.72,24.23384,-3.8576,24.5389502405,8.76384,-1.1376,8.8373652921,15.47,-2.7199999999999998,15.7073008502,0.0
2021-07-30 18:30:00,25.0244,-5.49092,25.6197345382,5.2344,-0.9709200000000001,5.32368566,19.79,-4.52,20.299618223,32.88,24.7744,-4.37092,25.1570236118,5.2344,-0.9709200000000001,5.32368566,19.54,-3.4,19.8335977573,0.0
