Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-30 19:00:00,25.47408,-5.82152,26.1308026466,4.38408,-0.9115200000000001,4.4778372187,21.09,-4.91,21.6540111758,32.88,25.20408,-4.69152,25.6370046721,4.38408,-0.9115200000000001,4.4778372187,20.82,-3.7800000000000002,21.1603591652,0.0
2021-07-30 19:30:00,24.96108,-5.7736,25.6201087376,3.24108,-0.7236,3.3208728561,21.72,-5.05,22.2993475241,32.94,24.70108,-4.6536,25.1356190719,3.24108,-0.7236,3.3208728561,21.46,-3.93,21.8168856623,0.0
2021-07-30 20:00:00,24.89328,-5.9098,25.5851739333,3.8332800000000002,-0.9198000000000001,3.9420892428,21.06,-4.99,21.643098207,32.79,24.64328,-4.7898,25.104450466,3.8332800000000002,-0.9198000000000001,3.9420892428,20.81,-3.87,21.1667900259,0.0
2021-07-30 20:30:00,23.37172,-6.14032,24.1648675862,4.04172,-1.03032,4.1709782858,19.33,-5.11,19.9940241072,32.81,23.12172,-5.01032,23.6583440304,4.04172,-1.03032,4.1709782858,19.08,-3.98,19.4906849546,0.0
2021-07-30 21:00:00,22.73952,-6.16096,23.5593547864,2.81952,-0.84096,2.9422621827,19.92,-5.32,20.6181667468,32.81,22.47952,-5.03096,23.0356110827,2.81952,-0.84096,2.9422621827,19.66,-4.19,20.1015347673,0.0
2021-07-30 21:30:00,22.69316,-6.36836,23.5698010148,1.52316,-0.5583600000000001,1.6222768799,21.17,-5.8100000000000005,21.9527902555,32.91,22.43316,-5.23836,23.0366465241,1.52316,-0.5583600000000001,1.6222768799,20.91,-4.68,21.4273306784,0.0
2021-07-30 22:00:00,22.583,-6.73648,23.5663330154,1.683,-0.63648,1.7993320401,20.9,-6.1,21.7720003674,32.91,22.333,-5.57648,23.018688455,1.683,-0.63648,1.7993320401,20.65,-4.94,21.2326658712,0.0
2021-07-30 22:30:00,22.29736,-7.0248,23.3777688843,1.55736,-0.6048,1.6706744774,20.74,-6.42,21.7109189119,32.97,22.03736,-5.8848,22.8095617408,1.55736,-0.6048,1.6706744774,20.48,-5.28,21.1496761205,0.0
2021-07-30 23:00:00,20.87672,-7.18996,22.0801486127,1.29672,-0.57996,1.4205056705,19.58,-6.61,20.665635727,32.97,20.63672,-6.02996,21.4996425542,1.29672,-0.57996,1.4205056705,19.34,-5.45,20.09323518,0.0
2021-07-30 23:30:00,19.86744,-5.7338000000000005,20.6782889668,1.20744,-0.5238,1.3161602462,18.66,-5.21,19.3736857619,33.1,19.61744,-4.5738,20.143574623,1.20744,-0.5238,1.3161602462,18.41,-4.05,18.8502148529,0.0
2021-07-31 00:00:00,18.72052,-5.70608,19.5708256861,0.9205200000000001,-0.49608,1.0456827611,17.8,-5.21,18.5468083508,33.16,18.49052,-4.53608,19.0387854559,0.9205200000000001,-0.49608,1.0456827611,17.57,-4.04,18.0284913401,0.0
2021-07-31 00:30:00,17.8054,-5.81172,18.7298787641,0.3654,-0.26172,0.44946025230000003,17.44,-5.55,18.3018059218,33.18,17.5754,-4.66172,18.1831328026,0.3654,-0.26172,0.44946025230000003,17.21,-4.4,17.7635610169,0.0
2021-07-31 01:00:00,17.10952,-5.81432,18.0704729239,0.29952,-0.36432000000000003,0.47163682300000004,16.81,-5.45,17.6714062825,33.05,16.86952,-4.6443200000000004,17.4971544342,0.29952,-0.36432000000000003,0.47163682300000004,16.57,-4.28,17.1138335857,0.0
2021-07-31 01:30:00,16.34556,-5.59988,17.278193995,0.8355600000000001,-0.47988000000000003,0.9635586791,15.51,-5.12,16.3332329929,33.14,16.07556,-5.36988,16.9487238613,0.8355600000000001,-0.47988000000000003,0.9635586791,15.24,-4.89,16.0053022464,0.0
2021-07-31 02:00:00,15.61028,-3.6459200000000003,16.0303953265,1.34028,-0.5659200000000001,1.4548594175,14.27,-3.08,14.5986060978,33.23,14.91028,-10.97592,18.5145151037,1.34028,-0.5659200000000001,1.4548594175,13.57,-10.41,17.1030114307,0.0
2021-07-31 02:30:00,15.30136,-3.66224,15.7335189855,1.7013600000000002,-0.64224,1.8185428417,13.6,-3.02,13.93127417,32.8,14.61136,-11.02224,18.3025029891,1.7013600000000002,-0.64224,1.8185428417,12.91,-10.38,16.5654006894,0.0
2021-07-31 03:00:00,14.8172,-3.77552,15.2906496628,1.5372,-0.6055200000000001,1.6521617083,13.28,-3.17,13.6531058738,32.88,14.1472,-11.07552,17.9669254774,1.5372,-0.6055200000000001,1.6521617083,12.61,-10.47,16.3900274557,0.0
2021-07-31 03:30:00,14.49032,-3.77704,14.9744918065,1.66032,-0.61704,1.7712709742000001,12.83,-3.16,13.2134212072,32.75,13.82032,-11.07704,17.7116362899,1.66032,-0.61704,1.7712709742000001,12.16,-10.46,16.0398628423,0.0
2021-07-31 04:00:00,14.44004,-3.82132,14.9371095512,1.49004,-0.57132,1.5958150720000002,12.95,-3.25,13.3515916654,32.75,13.78004,-11.08132,17.6829057381,1.49004,-0.57132,1.5958150720000002,12.29,-10.51,16.1710914907,0.0
2021-07-31 04:30:00,14.42972,-3.81556,14.925659697,1.62972,-0.5655600000000001,1.7250638806,12.8,-3.25,13.2061538686,32.69,13.75972,-11.09556,17.6760104716,1.62972,-0.5655600000000001,1.7250638806,12.13,-10.53,16.0629324845,0.0
2021-07-31 05:00:00,14.40012,-3.72668,14.8745285585,1.77012,-0.61668,1.8744650002,12.63,-3.11,13.0072671995,32.71,13.740120000000001,-11.00668,17.6050533154,1.77012,-0.61668,1.8744650002,11.97,-10.39,15.8503312268,0.0
2021-07-31 05:30:00,14.49244,-3.63104,14.9403905115,1.61244,-0.58104,1.7139341397,12.88,-3.05,13.2361965836,32.71,13.83244,-10.87104,17.5930641741,1.61244,-0.58104,1.7139341397,12.22,-10.29,15.9753716702,0.0
2021-07-31 06:00:00,14.69852,-3.48248,15.1054346889,1.6585200000000002,-0.58248,1.7578314882,13.04,-2.9,13.3585777686,32.64,14.01852,-10.77248,17.6795143695,1.6585200000000002,-0.58248,1.7578314882,12.36,-10.19,16.0189169422,0.0
2021-07-31 06:30:00,15.94192,-3.14652,16.2494738806,1.32192,-0.5065200000000001,1.4156394304,14.62,-2.64,14.8564464122,32.71,15.23192,-10.35652,18.4192533344,1.32192,-0.5065200000000001,1.4156394304,13.91,-9.85,17.044371505,0.0
2021-07-31 07:00:00,17.45236,-2.6901200000000003,17.6584714849,3.22236,-0.33012,3.2392257075,14.23,-2.36,14.4243717368,32.5,16.77236,-9.92012,19.4864270913,3.22236,-0.33012,3.2392257075,13.55,-9.59,16.600319274,0.0
2021-07-31 07:30:00,18.76052,-2.4689200000000002,18.9222799006,3.4405200000000002,-0.17892000000000002,3.4451691158,15.32,-2.29,15.490206583500001,32.58,18.03052,-9.67892,20.4641428806,3.4405200000000002,-0.17892000000000002,3.4451691158,14.59,-9.5,17.4102871889,0.0
2021-07-31 08:00:00,19.57756,-2.34268,19.7172261015,2.70756,-0.38268,2.7344698089,16.87,-1.96,16.9834772647,32.52,18.81756,-9.63268,21.1397513783,2.70756,-0.38268,2.7344698089,16.11,-9.25,18.5767219929,0.0
2021-07-31 08:30:00,20.75144,-2.23152,20.8710791188,1.44144,-0.37152,1.4885484151,19.31,-1.8599999999999999,19.3993737012,32.71,19.93144,-9.47152,22.0674418904,1.44144,-0.37152,1.4885484151,18.49,-9.1,20.6080105784,0.0
2021-07-31 09:00:00,21.79316,-1.8352400000000002,21.8702978636,1.6131600000000001,-0.34524000000000005,1.6496896203,20.18,-1.49,20.2349326661,32.58,20.94316,-9.02524,22.8050632063,1.6131600000000001,-0.34524000000000005,1.6496896203,19.33,-8.68,21.1894148102,0.0
2021-07-31 09:30:00,22.69376,-2.85648,22.8728271302,2.2737600000000002,-0.5464800000000001,2.3385091251,20.42,-2.31,20.5502433076,32.46,22.23376,-4.75648,22.7368464332,2.2737600000000002,-0.5464800000000001,2.3385091251,19.96,-4.21,20.3991592964,0.0
2021-07-31 10:00:00,23.9028,-3.489,24.156095894,1.9727999999999999,-0.459,2.0254927401,21.93,-3.03,22.1383332706,32.65,23.6428,-2.3689999999999998,23.7611900552,1.9727999999999999,-0.459,2.0254927401,21.67,-1.9100000000000001,21.7540111244,0.0
2021-07-31 10:30:00,24.02612,-3.4438,24.2716748638,2.25612,-0.5238,2.3161269167,21.77,-2.92,21.9649561802,32.88,23.77612,-2.3438,23.8913641447,2.25612,-0.5238,2.3161269167,21.52,-1.82,21.5968238406,0.0
2021-07-31 11:00:00,24.16976,-3.29852,24.3938011111,2.21976,-0.48852000000000007,2.2728806058,21.95,-2.81,22.1291346419,32.8,23.91976,-2.18852,24.0196698197,2.21976,-0.48852000000000007,2.2728806058,21.7,-1.7000000000000002,21.7664880034,0.0
2021-07-31 11:30:00,23.94348,-3.45456,24.1914079645,2.82348,-0.5745600000000001,2.8813466477,21.12,-2.88,21.3154591787,32.81,23.69348,-2.35456,23.8101857889,2.82348,-0.5745600000000001,2.8813466477,20.87,-1.78,20.9457704561,0.0
2021-07-31 12:00:00,23.72888,-3.49768,23.9852769723,3.90888,-0.6976800000000001,3.9706548876000003,19.82,-2.8,20.0168029415,32.75,23.48888,-2.3976800000000003,23.6109371486,3.90888,-0.6976800000000001,3.9706548876000003,19.58,-1.7000000000000002,19.6536612365,0.0
2021-07-31 12:30:00,22.96096,-3.55268,23.2341821312,4.62096,-0.74268,4.6802612004,18.34,-2.81,18.5540211275,32.75,22.73096,-2.44268,22.861829063000002,4.62096,-0.74268,4.6802612004,18.11,-1.7000000000000002,18.1896151691,0.0
2021-07-31 13:00:00,23.62876,-3.61312,23.9034084447,4.56876,-0.75312,4.6304165765,19.06,-2.86,19.2733806064,32.75,23.38876,-2.4931200000000002,23.5212614813,4.56876,-0.75312,4.6304165765,18.82,-1.74,18.9002645484,0.0
2021-07-31 13:30:00,23.57232,-3.64024,23.8517424403,4.61232,-0.8402400000000001,4.6882298408,18.96,-2.8,19.1656359143,32.71,23.33232,-2.54024,23.470193349,4.61232,-0.8402400000000001,4.6882298408,18.72,-1.7000000000000002,18.7970316806,0.0
2021-07-31 14:00:00,22.05056,-3.86212,22.3862271767,5.83056,-1.03212,5.9212077829,16.22,-2.83,16.465032645,32.76,21.83056,-2.73212,22.000859747,5.83056,-1.03212,5.9212077829,16.0,-1.7000000000000002,16.0900590428,0.0
2021-07-31 14:30:00,21.88816,-3.9292,22.2380341043,6.06816,-1.0692,6.161635694,15.82,-2.86,16.0764423925,32.76,21.66816,-2.7992,21.8482191134,6.06816,-1.0692,6.161635694,15.6,-1.73,15.6956331507,0.0
2021-07-31 15:00:00,21.61112,-4.03404,21.9844032527,5.81112,-1.00404,5.8972206993,15.8,-3.03,16.0879116109,32.82,21.38112,-2.91404,21.5787840616,5.81112,-1.00404,5.8972206993,15.57,-1.9100000000000001,15.6867141237,0.0
2021-07-31 15:30:00,21.03024,-4.1264,21.4312428808,5.34024,-0.9864,5.4305753118,15.69,-3.14,16.0011155861,32.77,20.81024,-2.9964,21.0248543828,5.34024,-0.9864,5.4305753118,15.47,-2.01,15.6000320512,0.0
2021-07-31 16:00:00,21.81636,-4.1464,22.2068952492,6.42636,-1.2564,6.5480259475,15.39,-2.89,15.6589974136,32.83,21.59636,-3.0064,21.804614333,6.42636,-1.2564,6.5480259475,15.17,-1.75,15.2706057509,0.0
2021-07-31 16:30:00,22.77088,-4.13532,23.1433326787,5.96088,-1.25532,6.0916269318,16.81,-2.88,17.0549259746,32.85,22.53088,-3.00532,22.7304311855,5.96088,-1.25532,6.0916269318,16.57,-1.75,16.6621547226,0.0
2021-07-31 17:00:00,23.62532,-4.01628,23.9642702818,5.30532,-1.19628,5.4385205838,18.32,-2.8200000000000003,18.535770822899998,32.79,23.38532,-2.89628,23.563990098,5.30532,-1.19628,5.4385205838,18.08,-1.7000000000000002,18.1597466943,0.0
2021-07-31 17:30:00,24.55312,-3.83428,24.850702301,7.59312,-0.9442800000000001,7.6516100301000005,16.96,-2.89,17.2044674431,32.82,24.33312,-2.70428,24.4829299565,7.59312,-0.9442800000000001,7.6516100301000005,16.74,-1.76,16.8322666329,0.0
2021-07-31 18:00:00,24.79696,-3.76528,25.0811993078,7.80696,-0.9352800000000001,7.8627840566,16.99,-2.83,17.2240819784,32.78,24.55696,-2.64528,24.6990240844,7.80696,-0.9352800000000001,7.8627840566,16.75,-1.71,16.8370603135,0.0
2021-07-31 18:30:00,25.39276,-3.8506400000000003,25.6830622946,7.86276,-0.9806400000000001,7.9236765221,17.53,-2.87,17.7633836867,32.81,25.17276,-2.73064,25.3204312923,7.86276,-0.9806400000000001,7.9236765221,17.31,-1.75,17.3982355427,0.0
2021-07-31 19:00:00,24.99668,-4.07592,25.3268066457,7.90668,-1.01592,7.9716800029,17.09,-3.06,17.3617885023,32.81,24.75668,-2.94592,24.9313386979,7.90668,-1.01592,7.9716800029,16.85,-1.9300000000000002,16.9601709897,0.0
2021-07-31 19:30:00,25.08688,-4.2548,25.4451345285,6.44688,-0.7848,6.4944724785,18.64,-3.47,18.9602347032,32.81,24.85688,-3.1248,25.0525219963,6.44688,-0.7848,6.4944724785,18.41,-2.34,18.5581168226,0.0
2021-07-31 20:00:00,25.231,-3.54508,25.478833435,9.531,0.30492,9.5358763208,15.7,-3.85,16.1651631603,32.94,25.021,-2.39508,25.1353704808,9.531,0.30492,9.5358763208,15.49,-2.7,15.7235523976,0.0
2021-07-31 20:30:00,24.3254,-4.57448,24.7517868533,2.3454,-0.47448,2.3929129592000002,21.98,-4.1,22.3591234175,32.91,24.0454,-3.45448,24.292276411,2.3454,-0.47448,2.3929129592000002,21.7,-2.98,21.9036617943,0.0
2021-07-31 21:00:00,24.03264,-4.8378,24.5147321872,1.9526400000000002,-0.6678000000000001,2.0636762851,22.08,-4.17,22.470320425,32.89,23.77264,-3.7178,24.0615969838,1.9526400000000002,-0.6678000000000001,2.0636762851,21.82,-3.05,22.0321333511,0.0
2021-07-31 21:30:00,23.73016,-5.05504,24.2626033852,1.64016,-0.63504,1.7588065918,22.09,-4.42,22.5278605287,32.86,23.47016,-3.93504,23.7977509489,1.64016,-0.63504,1.7588065918,21.83,-3.3,22.0780184799,0.0
2021-07-31 22:00:00,23.1684,-5.30768,23.7685974669,0.6984,-0.42768000000000006,0.8189461169000001,22.47,-4.88,22.9938100366,32.97,22.8984,-4.17768,23.2763771395,0.6984,-0.42768000000000006,0.8189461169000001,22.2,-3.75,22.5144953308,0.0
2021-07-31 22:30:00,22.07324,-5.4691600000000005,22.7407043691,0.45324000000000003,-0.29916000000000004,0.5430683228000001,21.62,-5.17,22.2295591499,32.93,21.82324,-4.32916,22.248492767,0.45324000000000003,-0.29916000000000004,0.5430683228000001,21.37,-4.03,21.7466733088,0.0
2021-07-31 23:00:00,20.8796,-5.59088,21.6151714158,0.7596,-0.38088000000000005,0.8497421576,20.12,-5.21,20.783611332,33.0,20.6296,-4.45088,21.1042822416,0.7596,-0.38088000000000005,0.8497421576,19.87,-4.07,20.2825491495,0.0
2021-07-31 23:30:00,19.57452,-5.81364,20.419604386,0.6145200000000001,-0.23364000000000001,0.6574362935,18.96,-5.58,19.7640582877,33.02,19.33452,-4.65364,19.8866796847,0.6145200000000001,-0.23364000000000001,0.6574362935,18.72,-4.42,19.2347290077,0.0
2021-08-01 00:00:00,18.35372,-5.897320000000001,19.2778998084,0.69372,-0.24732,0.7364880317,17.66,-5.65,18.5417933329,33.13,18.12372,-4.74732,18.7351614303,0.69372,-0.24732,0.7364880317,17.43,-4.5,18.0015249354,0.0
2021-08-01 00:30:00,17.40336,-5.96,18.3956119575,0.51336,-0.36,0.6270075674000001,16.89,-5.6,17.7941591541,33.02,17.17336,-4.8,17.8315533168,0.51336,-0.36,0.6270075674000001,16.66,-4.44,17.2414964548,0.0
2021-08-01 01:00:00,16.7826,-6.1322,17.8678353362,0.19260000000000002,-0.0522,0.19954849030000002,16.59,-6.08,17.6690265719,33.02,16.5626,-4.9722,17.2928450985,0.19260000000000002,-0.0522,0.19954849030000002,16.37,-4.92,17.0933700598,0.0
2021-08-01 01:30:00,16.28808,-6.20624,17.430403467,0.20808000000000001,0.20376000000000002,0.2912308775,16.08,-6.41,17.3105314765,32.99,16.05808,-5.02624,16.826319319,0.20808000000000001,0.20376000000000002,0.2912308775,15.85,-5.23,16.6905781805,0.0
2021-08-01 02:00:00,15.82532,-6.22712,17.0064039878,0.26532,0.09288,0.2811074471,15.56,-6.32,16.7945229167,33.23,15.60532,-5.03712,16.398127643,0.26532,0.09288,0.2811074471,15.34,-5.13,16.1750579597,0.0
2021-08-01 02:30:00,15.3436,-5.81928,16.4100603496,0.0936,0.09072000000000001,0.1303498308,15.25,-5.91,16.3551398649,33.21,15.0436,-6.00928,16.1994242823,0.0936,0.09072000000000001,0.1303498308,14.95,-6.1,16.1465940681,0.0
2021-08-01 03:00:00,14.6198,-3.8788,15.1255955744,0.2898,-0.028800000000000003,0.2912275399,14.33,-3.85,14.8381737421,33.24,13.9298,-11.1088,17.8169796958,0.2898,-0.028800000000000003,0.2912275399,13.64,-11.08,17.5731613547,0.0
2021-08-01 03:30:00,14.523,-3.87764,15.0317537556,0.243,-0.017640000000000003,0.2436394254,14.28,-3.86,14.7924980987,32.53,13.833,-11.05764,17.7094125077,0.243,-0.017640000000000003,0.2436394254,13.59,-11.04,17.5091319031,0.0
2021-08-01 04:00:00,14.39728,-3.89004,14.9135536543,0.19728,0.03996,0.2012863632,14.2,-3.93,14.7338012746,32.53,13.70728,-11.06004,17.612893283,0.19728,0.03996,0.2012863632,13.51,-11.1,17.4851394046,0.0
2021-08-01 04:30:00,14.332840000000001,-3.8898,14.851291072,0.31284,-0.0198,0.31346595600000005,14.02,-3.87,14.5443219161,32.53,13.63284,-11.0798,17.5674783195,0.31284,-0.0198,0.31346595600000005,13.32,-11.06,17.3131741746,0.0
2021-08-01 05:00:00,14.3586,-3.8874,14.8755259645,0.1386,0.0126,0.13917154880000002,14.22,-3.9,14.7451144451,32.59,13.6686,-11.0874,17.6000302477,0.1386,0.0126,0.13917154880000002,13.53,-11.1,17.5005971327,0.0
2021-08-01 05:30:00,14.38244,-3.89984,14.9017895697,0.08244000000000001,0.02016,0.08486918880000001,14.3,-3.92,14.827555429,32.59,13.68244,-11.06984,17.599730736,0.08244000000000001,0.02016,0.08486918880000001,13.6,-11.09,17.548450074,0.0
2021-08-01 06:00:00,14.41064,-3.84464,14.9146841046,0.17064000000000001,0.045360000000000004,0.1765659627,14.24,-3.89,14.7617647996,32.52,13.72064,-11.00464,17.588577644,0.17064000000000001,0.045360000000000004,0.1765659627,13.55,-11.05,17.4844216376,0.0
2021-08-01 06:30:00,15.19212,-3.66344,15.627581474,0.042120000000000005,0.10656,0.11458240700000001,15.15,-3.77,15.6120274148,32.54,14.48212,-10.82344,18.07978576,0.042120000000000005,0.10656,0.11458240700000001,14.44,-10.93,18.1101766971,0.0
2021-08-01 07:00:00,15.762,-3.62476,16.1734204502,0.07200000000000001,0.07524,0.1041396063,15.69,-3.7,16.1203628991,32.49,15.032,-10.754760000000001,18.4831243749,0.07200000000000001,0.07524,0.1041396063,14.96,-10.83,18.4686355749,0.0
2021-08-01 07:30:00,16.83944,-3.37876,17.1750621149,0.19944,0.11124,0.2283651707,16.64,-3.49,17.0020498764,32.43,16.07944,-10.48876,19.1979810671,0.19944,0.11124,0.2283651707,15.88,-10.6,19.0927839772,0.0
2021-08-01 08:00:00,17.71652,-3.2226,18.0072272066,0.5065200000000001,0.07740000000000001,0.5123995222000001,17.21,-3.3,17.5235298955,32.38,16.95652,-10.4026,19.893156041,0.5065200000000001,0.07740000000000001,0.5123995222000001,16.45,-10.48,19.5046891798,0.0
2021-08-01 08:30:00,19.0854,-2.99388,19.3187942329,0.5454,0.09612000000000001,0.5538052134,18.54,-3.09,18.7957362186,32.51,18.2854,-10.13388,20.9057737722,0.5454,0.09612000000000001,0.5538052134,17.74,-10.23,20.4782933859,0.0
2021-08-01 09:00:00,20.30316,-2.6702,20.4779948732,1.16316,0.1998,1.1801954184,19.14,-2.87,19.3539789191,32.4,19.49316,-9.8102,21.8225413466,1.16316,0.1998,1.1801954184,18.33,-10.01,20.8851382567,0.0
2021-08-01 09:30:00,21.74548,-2.2448,21.86103903,1.81548,-0.33480000000000004,1.8460928120000002,19.93,-1.9100000000000001,20.0213136432,32.38,20.90548,-9.4848,22.9564920027,1.81548,-0.33480000000000004,1.8460928120000002,19.09,-9.15,21.1695677802,0.0
2021-08-01 10:00:00,22.7162,-1.9250800000000001,22.7976243378,1.7262,-0.41508000000000006,1.7754035728000002,20.99,-1.51,21.0442438686,32.54,21.8562,-9.06508,23.6615543413,1.7262,-0.41508000000000006,1.7754035728000002,20.13,-8.65,21.9098014596,0.0
2021-08-01 10:30:00,24.54864,-3.31492,24.771443649,1.80864,-0.48492,1.8725186397,22.74,-2.83,22.9154205722,32.34,24.10864,-4.51492,24.5277602984,1.80864,-0.48492,1.8725186397,22.3,-4.03,22.661220179,0.0
2021-08-01 11:00:00,24.19004,-3.8533600000000003,24.4950284444,5.63004,-0.06336,5.6303965128,18.56,-3.79,18.9430119041,32.72,23.98004,-2.7333600000000002,24.1353180068,5.63004,-0.06336,5.6303965128,18.35,-2.67,18.5432305708,0.0
2021-08-01 11:30:00,24.01408,-3.91752,24.3315227883,8.16408,0.31248000000000004,8.1700578943,15.85,-4.23,16.4047371207,32.85,23.78408,-2.77752,23.9457110731,8.16408,0.31248000000000004,8.1700578943,15.62,-3.09,15.9227039161,0.0
2021-08-01 12:00:00,24.14912,-3.7987200000000003,24.4460686085,5.01912,-0.10872000000000001,5.020297363,19.13,-3.69,19.4826332922,32.85,23.90912,-2.67872,24.0587106889,5.01912,-0.10872000000000001,5.020297363,18.89,-2.5700000000000003,19.0640237096,0.0
2021-08-01 12:30:00,24.96372,-3.65056,25.229227189,2.58372,-0.07056000000000001,2.5846832982,22.38,-3.58,22.66452735,32.85,24.70372,-2.54056,24.8340135087,2.58372,-0.07056000000000001,2.5846832982,22.12,-2.47,22.2574773952,0.0
2021-08-01 13:00:00,24.5794,-3.6390000000000002,24.847318273,2.6694,-0.189,2.6760824651,21.91,-3.45,22.1799594229,32.85,24.3394,-2.539,24.471471418,2.6694,-0.189,2.6760824651,21.67,-2.35,21.7970502592,0.0
2021-08-01 13:30:00,24.81628,-3.7954,25.1048364703,2.5462800000000003,-0.0954,2.5480665216,22.27,-3.7,22.5752718699,32.85,24.55628,-2.6854,24.702677195,2.5462800000000003,-0.0954,2.5480665216,22.01,-2.59,22.16186364,0.0
2021-08-01 14:00:00,24.46568,-3.8913200000000003,24.7732086982,2.06568,-0.39132000000000006,2.1024188938,22.4,-3.5,22.671788637,32.8,24.21568,-2.7713200000000002,24.3737435041,2.06568,-0.39132000000000006,2.1024188938,22.15,-2.38,22.2774976153,0.0
2021-08-01 14:30:00,23.30932,-3.9222,23.6370059801,3.46932,-0.5022,3.5054794397,19.84,-3.42,20.1326103623,32.85,23.05932,-2.8122,23.2301680515,3.46932,-0.5022,3.5054794397,19.59,-2.31,19.7257243213,0.0
2021-08-01 15:00:00,21.89944,-4.05564,22.2718137592,3.79944,-0.57564,3.8427992041,18.1,-3.48,18.4315056357,32.85,21.66944,-2.9356400000000002,21.8673869523,3.79944,-0.57564,3.8427992041,17.87,-2.36,18.0251629674,0.0
2021-08-01 15:30:00,21.4694,-4.21736,21.8796997632,4.1994,-0.65736,4.2505390869,17.27,-3.56,17.6331080641,32.83,21.2494,-3.07736,21.4710769392,4.1994,-0.65736,4.2505390869,17.05,-2.42,17.2208855754,0.0
2021-08-01 16:00:00,21.4578,-4.24856,21.8743558285,3.9978,-0.62856,4.0469114783,17.46,-3.62,17.8313207587,32.92,21.2278,-3.11856,21.4556498227,3.9978,-0.62856,4.0469114783,17.23,-2.49,17.4089919295,0.0
2021-08-01 16:30:00,21.78308,-4.23224,22.1904130134,3.49308,-0.5522400000000001,3.5364638983,18.29,-3.68,18.6565404081,32.89,21.55308,-3.10224,21.7751957627,3.49308,-0.5522400000000001,3.5364638983,18.06,-2.55,18.2391364927,0.0
2021-08-01 17:00:00,22.21168,-4.17936,22.6014552282,3.09168,-0.36936,3.1136653693,19.12,-3.81,19.4959098274,32.89,21.97168,-3.04936,22.1822748705,3.09168,-0.36936,3.1136653693,18.88,-2.68,19.0692632265,0.0
2021-08-01 17:30:00,23.07264,-4.25808,23.4622667672,2.22264,-0.11808,2.2257743497,20.85,-4.14,21.2570482429,32.89,22.82264,-3.13808,23.0373705673,2.22264,-0.11808,2.2257743497,20.6,-3.02,20.8201921221,0.0
2021-08-01 18:00:00,23.93496,-4.30372,24.3188058103,1.79496,0.02628,1.7951523724,22.14,-4.33,22.5594436988,32.94,23.67496,-3.17372,23.8867375261,1.79496,0.02628,1.7951523724,21.88,-3.2,22.1127655439,0.0
2021-08-01 18:30:00,24.08884,-4.34528,24.4776157095,1.33884,-0.21528000000000003,1.3560376189,22.75,-4.13,23.1218381622,32.96,23.82884,-3.22528,24.0461233221,1.33884,-0.21528000000000003,1.3560376189,22.49,-3.01,22.6905310647,0.0
2021-08-01 19:00:00,24.31132,-4.40288,24.706793244700002,1.47132,-0.45288000000000006,1.5394423785,22.84,-3.95,23.1790444152,32.96,24.05132,-3.2928800000000003,24.2756885059,1.47132,-0.45288000000000006,1.5394423785,22.58,-2.84,22.7578997273,0.0
2021-08-01 19:30:00,24.44916,-4.41264,24.8441706739,1.46916,-0.5126400000000001,1.5560304866,22.98,-3.9,23.308590691,32.89,24.17916,-3.31264,24.4050273935,1.46916,-0.5126400000000001,1.5560304866,22.71,-2.8,22.8819601433,0.0
2021-08-01 20:00:00,24.55548,-4.44756,24.9550072728,0.8254800000000001,-0.36756000000000005,0.9036136254,23.73,-4.08,24.0781913773,32.78,24.29548,-3.31756,24.5209411072,0.8254800000000001,-0.36756000000000005,0.9036136254,23.47,-2.95,23.6546697293,0.0
2021-08-01 20:30:00,24.48516,-4.54816,24.9039920417,0.6951600000000001,-0.21816000000000002,0.7285885061,23.79,-4.33,24.1808395222,32.94,24.22516,-3.44816,24.4693315072,0.6951600000000001,-0.21816000000000002,0.7285885061,23.53,-3.23,23.7506589382,0.0
2021-08-01 21:00:00,24.26316,-4.7252,24.7189896279,0.44316000000000005,-0.0252,0.4438759124,23.82,-4.7,24.2792586378,32.85,23.99316,-3.5952,24.2610220276,0.44316000000000005,-0.0252,0.4438759124,23.55,-3.5700000000000003,23.8190553969,0.0
2021-08-01 21:30:00,24.19784,-4.907,24.6903647131,0.44784,0.063,0.45224956120000004,23.75,-4.97,24.2644472428,33.02,23.92784,-3.787,24.2256660603,0.44784,0.063,0.45224956120000004,23.48,-3.85,23.7935474446,0.0
2021-08-01 22:00:00,23.79996,-5.25412,24.3730152623,0.39996000000000004,0.06588000000000001,0.4053494492,23.4,-5.32,23.9971331621,33.02,23.52996,-4.09412,23.8834845903,0.39996000000000004,0.06588000000000001,0.4053494492,23.13,-4.16,23.5011169947,0.0
2021-08-01 22:30:00,22.8278,-5.37828,23.4528111023,0.39780000000000004,0.08172,0.4061071268,22.43,-5.46,23.0849842972,33.25,22.5678,-4.22828,22.9604866803,0.39780000000000004,0.08172,0.4061071268,22.17,-4.31,22.5850614345,0.0
2021-08-01 23:00:00,21.28896,-5.53748,21.9973521732,0.49896,-0.08748,0.5065706584,20.79,-5.45,21.4924777539,33.25,21.04896,-4.38748,21.5013650225,0.49896,-0.08748,0.5065706584,20.55,-4.3,20.995058942500002,0.0
2021-08-01 23:30:00,19.60372,-5.58644,20.3841641897,1.05372,-0.40644,1.1293889109,18.55,-5.18,19.2596702983,33.19,19.36372,-4.42644,19.86320778,1.05372,-0.40644,1.1293889109,18.31,-4.02,18.7461062624,0.0
2021-08-02 00:00:00,18.35016,-5.791,19.2422465691,1.01016,-0.35100000000000003,1.0694036776,17.34,-5.44,18.1733101003,33.19,18.12016,-4.631,18.7025762778,1.01016,-0.35100000000000003,1.0694036776,17.11,-4.28,17.6371908194,0.0
2021-08-02 00:30:00,17.33536,-5.86872,18.3018190563,0.8553600000000001,-0.28872000000000003,0.9027734865,16.48,-5.58,17.3990459509,33.06,17.11536,-4.68872,17.7459754076,0.8553600000000001,-0.28872000000000003,0.9027734865,16.26,-4.4,16.8448092895,0.0
2021-08-02 01:00:00,16.74048,-5.81504,17.7216918163,0.60048,-0.18504,0.6283438804,16.14,-5.63,17.09375617,33.22,16.52048,-4.64504,17.1610796872,0.60048,-0.18504,0.6283438804,15.92,-4.46,16.5329368232,0.0
2021-08-02 01:30:00,16.23704,-5.8406400000000005,17.2555655825,0.34704,-0.08064,0.35628579990000003,15.89,-5.76,16.9017661799,33.12,16.01704,-4.66064,16.6813409404,0.34704,-0.08064,0.35628579990000003,15.67,-4.58,16.3256025922,0.0
2021-08-02 02:00:00,15.71088,-5.9262,16.791414378,0.65088,-0.2862,0.7110240604,15.06,-5.64,16.081455158,33.26,15.48088,-4.7462,16.1920986909,0.65088,-0.2862,0.7110240604,14.83,-4.46,15.4861389636,0.0
2021-08-02 02:30:00,15.30592,-5.9924800000000005,16.4371835664,0.9259200000000001,-0.49248000000000003,1.0487441999,14.38,-5.5,15.3959215379,33.19,15.10592,-4.81248,15.8539831839,0.9259200000000001,-0.49248000000000003,1.0487441999,14.18,-4.32,14.8234543882,0.0
2021-08-02 03:00:00,15.11132,-6.03984,16.2736492333,0.7513200000000001,-0.42984000000000006,0.865588914,14.36,-5.61,15.4169290068,33.22,14.90132,-4.85984,15.6737800982,0.7513200000000001,-0.42984000000000006,0.865588914,14.15,-4.43,14.8272519369,0.0
2021-08-02 03:30:00,15.04284,-6.0414,16.2106615912,0.6728400000000001,-0.3114,0.7414065184,14.37,-5.73,15.4702876508,33.22,14.832840000000001,-4.8514,15.606063707,0.6728400000000001,-0.3114,0.7414065184,14.16,-4.54,14.8700100874,0.0
2021-08-02 04:00:00,15.02308,-6.07364,16.2043832199,0.25308,0.03636,0.2556785795,14.77,-6.11,15.9838981478,33.22,14.79308,-4.89364,15.5814931356,0.25308,0.03636,0.2556785795,14.54,-4.93,15.3530615839,0.0
2021-08-02 04:30:00,15.2512,-6.03632,16.402324853,0.1512,0.10368000000000001,0.1833329823,15.1,-6.14,16.3006012159,33.2,15.0312,-4.84632,15.7931564604,0.1512,0.10368000000000001,0.1833329823,14.88,-4.95,15.6817377864,0.0
2021-08-02 05:00:00,15.5794,-5.82568,16.6329868581,0.0594,0.09432,0.1114657903,15.52,-5.92,16.6107435114,33.29,15.3694,-4.6456800000000005,16.0561763512,0.0594,0.09432,0.1114657903,15.31,-4.74,16.0269678979,0.0
2021-08-02 05:30:00,16.137,-5.7525200000000005,17.1316740382,0.027,0.08748,0.09155189999999999,16.11,-5.84,17.1358600601,33.21,15.907,-4.58252,16.5539161092,0.027,0.08748,0.09155189999999999,15.88,-4.67,16.5524409076,0.0
2021-08-02 06:00:00,16.83612,-5.47416,17.7037104687,0.0061200000000000004,0.19584000000000001,0.19593560170000002,16.83,-5.67,17.7594425588,33.18,16.61612,-4.30416,17.1645342832,0.0061200000000000004,0.19584000000000001,0.19593560170000002,16.61,-4.5,17.2087797359,0.0
2021-08-02 06:30:00,18.938,-4.9244,19.5677683797,0.108,0.1656,0.19770523510000002,18.83,-5.09,19.5058196444,33.21,18.688,-3.7744,19.0653465576,0.108,0.1656,0.19770523510000002,18.58,-3.94,18.9931566623,0.0
2021-08-02 07:00:00,20.54776,-4.46432,21.027139465,0.25776000000000004,0.26568,0.37017033920000003,20.29,-4.73,20.8340346549,33.17,20.29776,-3.31432,20.5665694291,0.25776000000000004,0.26568,0.37017033920000003,20.04,-3.58,20.3572591475,0.0
2021-08-02 07:30:00,22.23984,-3.85288,22.571113564,0.33984000000000003,0.26712,0.4322549248,21.9,-4.12,22.2841737563,33.22,21.98984,-2.73288,22.1590093714,0.33984000000000003,0.26712,0.4322549248,21.65,-3.0,21.8568639105,0.0
2021-08-02 08:00:00,23.9792,-3.06252,24.1739748778,0.6192000000000001,0.26748,0.6745029210000001,23.36,-3.33,23.5961543477,33.0,23.6992,-1.95252,23.7794956841,0.6192000000000001,0.26748,0.6745029210000001,23.08,-2.22,23.186521947,0.0
2021-08-02 08:30:00,25.67696,-2.7199999999999998,25.8206249894,0.69696,0.27,0.7474310949,24.98,-2.99,25.1583087667,32.67,25.40696,-1.6400000000000001,25.4598353577,0.69696,0.27,0.7474310949,24.71,-1.9100000000000001,24.7837083585,0.0
2021-08-02 09:00:00,25.94512,-4.01012,26.2531962669,0.64512,0.11988000000000001,0.6561638734,25.3,-4.13,25.6348766332,32.67,25.67512,-2.93012,25.8417760657,0.64512,0.11988000000000001,0.6561638734,25.03,-3.05,25.215142276,0.0
2021-08-02 09:30:00,27.1286,-3.4462,27.346612814,1.0386,-0.2862,1.0773116541,26.09,-3.16,26.2806716048,32.67,26.8386,-2.3762,26.9435850695,1.0386,-0.2862,1.0773116541,25.8,-2.09,25.8845146758,0.0
2021-08-02 10:00:00,28.13728,-3.17948,28.3163489678,0.9172800000000001,-0.15948,0.9310405302,27.22,-3.02,27.3870188228,32.53,27.85728,-2.12948,27.938552827,0.9172800000000001,-0.15948,0.9310405302,26.94,-1.97,27.0119325484,0.0
2021-08-02 10:30:00,28.19032,-3.18052,28.3691707523,1.03032,-0.11052000000000001,1.0362306562,27.16,-3.07,27.3329562982,32.56,27.91032,-2.11052,27.9900028077,1.03032,-0.11052000000000001,1.0362306562,26.88,-2.0,26.9543020685,0.0
2021-08-02 11:00:00,27.80204,-3.12016,27.9765763915,1.65204,-0.11016000000000001,1.6557087266,26.15,-3.01,26.3226632391,32.53,27.52204,-2.06016,27.5990388417,1.65204,-0.11016000000000001,1.6557087266,25.87,-1.9500000000000002,25.9433883678,0.0
2021-08-02 11:30:00,27.90412,-2.91872,28.0563511422,2.00412,0.07128000000000001,2.0053871977,25.9,-2.99,26.0720175667,32.42,27.62412,-1.8487200000000001,27.6859128694,2.00412,0.07128000000000001,2.0053871977,25.62,-1.92,25.6918430635,0.0
2021-08-02 12:00:00,28.25372,-2.89756,28.4019109884,1.9537200000000001,0.08244000000000001,1.9554585631,26.3,-2.98,26.4682904624,32.55,27.97372,-1.82756,28.0333548865,1.9537200000000001,0.08244000000000001,1.9554585631,26.02,-1.9100000000000001,26.0900076658,0.0
2021-08-02 12:30:00,28.6154,-2.89412,28.7613811861,1.7154,0.06588000000000001,1.7166645958000002,26.9,-2.96,27.0623650112,32.55,28.3354,-1.83412,28.394698261,1.7154,0.06588000000000001,1.7166645958000002,26.62,-1.9,26.6877200225,0.0
2021-08-02 13:00:00,28.2234,-2.70136,28.3523835578,1.8234,0.09864,1.8260661022,26.4,-2.8,26.5480696097,32.58,27.9434,-1.63136,27.9909796007,1.8234,0.09864,1.8260661022,26.12,-1.73,26.1772286539,0.0
2021-08-02 13:30:00,28.68772,-3.17028,28.8623622401,5.51772,0.72972,5.5657636742,23.17,-3.9,23.4959336907,32.61,28.43772,-2.07028,28.5129791161,5.51772,0.72972,5.5657636742,22.92,-2.8,23.090396272,0.0
2021-08-02 14:00:00,28.76728,-3.18356,28.9428998698,7.21728,0.9464400000000001,7.2790713193,21.55,-4.13,21.9421831184,32.74,28.51728,-2.07356,28.5925673851,7.21728,0.9464400000000001,7.2790713193,21.3,-3.02,21.5130286106,0.0
2021-08-02 14:30:00,29.01536,-3.08024,29.1783994487,2.83536,0.14976,2.8393123089000003,26.18,-3.23,26.3785007155,32.74,28.73536,-2.01024,28.8055893741,2.83536,0.14976,2.8393123089000003,25.9,-2.16,25.9899134281,0.0
2021-08-02 15:00:00,28.98756,-3.15612,29.1588704892,1.26756,-0.45612,1.347127985,27.72,-2.7,27.8511830987,32.71,28.69756,-2.08612,28.7732835562,1.26756,-0.45612,1.347127985,27.43,-1.63,27.4783878712,0.0
2021-08-02 15:30:00,29.21276,-3.44856,29.4156066212,0.8427600000000001,-0.26856,0.8845161905000001,28.37,-3.18,28.5476671551,32.63,28.92276,-2.38856,29.0212209407,0.8427600000000001,-0.26856,0.8845161905000001,28.08,-2.12,28.1599147726,0.0
2021-08-02 16:00:00,29.45972,-3.54536,29.6722880818,1.08972,-0.40536000000000005,1.1626720982,28.37,-3.14,28.5432391294,32.61,29.15972,-2.48536,29.2654452351,1.08972,-0.40536000000000005,1.1626720982,28.07,-2.08,28.1469589832,0.0
2021-08-02 16:30:00,29.53208,-4.01312,29.803504513100002,3.14208,-0.48312000000000005,3.1790048224,26.39,-3.5300000000000002,26.6250446009,32.59,29.26208,-2.93312,29.4087150155,3.14208,-0.48312000000000005,3.1790048224,26.12,-2.45,26.2346507505,0.0
2021-08-02 17:00:00,30.12776,-3.8204000000000002,30.3690200497,6.19776,-0.1404,6.1993500609,23.93,-3.68,24.2113052106,32.69,29.85776,-2.7304,29.9823434104,6.19776,-0.1404,6.1993500609,23.66,-2.59,23.8013381977,0.0
2021-08-02 17:30:00,30.2878,-3.91844,30.5402193979,6.6978,-0.38844,6.7090543651,23.59,-3.5300000000000002,23.8526518442,32.57,30.0278,-2.84844,30.1625990802,6.6978,-0.38844,6.7090543651,23.33,-2.46,23.4593371603,0.0
2021-08-02 18:00:00,30.33488,-3.95688,30.5918591123,6.46488,-0.41688000000000003,6.4783070589000005,23.87,-3.54,24.1310691848,32.52,30.07488,-2.86688,30.2112132816,6.46488,-0.41688000000000003,6.4783070589000005,23.61,-2.45,23.7367773718,0.0
2021-08-02 18:30:00,30.19144,-4.00784,30.4562937788,7.65144,-0.6278400000000001,7.677155537,22.54,-3.38,22.792016146,32.64,29.94144,-2.92784,30.084249639,7.65144,-0.6278400000000001,7.677155537,22.29,-2.3,22.4083488905,0.0
2021-08-02 19:00:00,29.7586,-4.18192,30.0510021272,7.6086,-0.60192,7.6323719541,22.15,-3.58,22.4374441503,32.55,29.5086,-3.09192,29.6701439708,7.6086,-0.60192,7.6323719541,21.9,-2.49,22.0411002448,0.0
2021-08-02 19:30:00,28.19368,-4.89456,28.6153858883,3.16368,-0.39456,3.188188943,25.03,-4.5,25.4312976468,32.77,27.91368,-3.78456,28.1690685955,3.16368,-0.39456,3.188188943,24.75,-3.39,24.9810848443,0.0
2021-08-02 20:00:00,27.49564,-5.37508,28.0160972303,0.8456400000000001,-0.23508,0.8777070217,26.65,-5.14,27.1411514126,32.77,27.19564,-4.27508,27.5296048649,0.8456400000000001,-0.23508,0.8777070217,26.35,-4.04,26.6579087702,0.0
2021-08-02 20:30:00,27.27824,-5.45412,27.8181559862,0.40824000000000005,-0.11412000000000001,0.4238906368,26.87,-5.34,27.3954832044,32.73,26.99824,-4.36412,27.3486838161,0.40824000000000005,-0.11412000000000001,0.4238906368,26.59,-4.25,26.9275063829,0.0
2021-08-02 21:00:00,26.73928,-5.63932,27.327477472,0.08928000000000001,0.04068,0.0981110636,26.65,-5.68,27.2485761096,32.8,26.44928,-4.54932,26.8376736134,0.08928000000000001,0.04068,0.0981110636,26.36,-4.59,26.7566384286,0.0
2021-08-02 21:30:00,26.4648,-5.92724,27.1204316532,0.0648,0.30276000000000003,0.30961695300000003,26.4,-6.23,27.1251341011,32.62,26.1848,-4.81724,26.6242286697,0.0648,0.30276000000000003,0.30961695300000003,26.12,-5.12,26.617077225,0.0
2021-08-02 22:00:00,25.3516,-6.40572,26.1483626883,0.1116,0.31428,0.3335063394,25.24,-6.72,26.1192649207,32.74,25.0816,-5.28572,25.6325085483,0.1116,0.31428,0.3335063394,24.97,-5.6,25.5902500965,0.0
2021-08-02 22:30:00,23.71048,-6.81716,24.671046437,0.060480000000000006,0.31284,0.3186325407,23.65,-7.13,24.7014048183,33.04,23.44048,-5.67716,24.1181725737,0.060480000000000006,0.31284,0.3186325407,23.38,-5.99,24.1351299976,0.0
2021-08-02 23:00:00,22.19324,-6.97364,23.2630943029,0.09324,0.30636,0.3202345191,22.1,-7.28,23.2681842867,33.04,21.93324,-5.81364,22.6906462435,0.09324,0.30636,0.3202345191,21.84,-6.12,22.6812698057,0.0
2021-08-02 23:30:00,20.72576,-5.64792,21.4815299247,0.09576000000000001,0.26208000000000004,0.2790267084,20.63,-5.91,21.459846225,33.09,20.48576,-4.48792,20.9715948059,0.09576000000000001,0.26208000000000004,0.2790267084,20.39,-4.75,20.935964272,0.0
2021-08-03 00:00:00,19.38388,-5.10656,20.0452427994,0.08388000000000001,0.25344,0.2669600869,19.3,-5.36,20.0304667944,33.29,19.05388,-5.35656,19.7925005517,0.08388000000000001,0.25344,0.2669600869,18.97,-5.61,19.7821384082,0.0
2021-08-03 00:30:00,18.22236,-3.19308,18.5000044285,0.07236000000000001,0.28692,0.2959037952,18.15,-3.48,18.4806087562,33.18,17.42236,-10.45308,20.3176157424,0.07236000000000001,0.28692,0.2959037952,17.35,-10.74,20.40514886,0.0
2021-08-03 01:00:00,17.58472,-3.21824,17.8767851186,0.054720000000000005,0.31176000000000004,0.3165257904,17.53,-3.5300000000000002,17.8818846881,32.65,16.82472,-10.45824,19.8102495435,0.054720000000000005,0.31176000000000004,0.3165257904,16.77,-10.77,19.9305243283,0.0
2021-08-03 01:30:00,17.0652,-3.23148,17.3684632029,0.11520000000000001,0.30852,0.32932602450000004,16.95,-3.54,17.3157182929,32.56,16.3052,-10.46148,19.3727156287,0.11520000000000001,0.30852,0.32932602450000004,16.19,-10.77,19.4450250707,0.0
2021-08-03 02:00:00,16.58768,-3.28444,16.9097212838,0.15768000000000001,0.20556000000000002,0.259071218,16.43,-3.49,16.7965770322,32.56,15.82768,-10.56444,19.0295256561,0.15768000000000001,0.20556000000000002,0.259071218,15.67,-10.77,19.0142525491,0.0
2021-08-03 02:30:00,16.4124,-3.22656,16.7265526392,0.2124,0.07344,0.2247380555,16.2,-3.3,16.5326948801,32.61,15.6724,-10.49656,18.8627117243,0.2124,0.07344,0.2247380555,15.46,-10.57,18.7279603801,0.0
2021-08-03 03:00:00,16.14416,-3.23548,16.4651824447,0.07416,-0.01548,0.0757584055,16.07,-3.22,16.389426469500002,32.61,15.41416,-10.57548,18.6932368983,0.07416,-0.01548,0.0757584055,15.34,-10.56,18.6233509337,0.0
2021-08-03 03:30:00,15.99288,-3.21868,16.3135560696,0.00288,0.21132,0.2113396243,15.99,-3.43,16.3537457483,32.78,15.25288,-10.53868,18.5395287005,0.00288,0.21132,0.2113396243,15.25,-10.75,18.658108157,0.0
2021-08-03 04:00:00,16.03792,-3.1602,16.3463066766,0.00792,0.1998,0.19995691140000002,16.03,-3.36,16.3783546182,32.78,15.29792,-10.520199999999999,18.5661241073,0.00792,0.1998,0.19995691140000002,15.29,-10.72,18.6735775897,0.0
2021-08-03 04:30:00,16.19576,-3.14216,16.4977517087,0.00576,0.26784,0.26790192830000004,16.19,-3.41,16.5452168315,32.76,15.44576,-10.47216,18.6611263605,0.00576,0.26784,0.26790192830000004,15.44,-10.74,18.8080089324,0.0
2021-08-03 05:00:00,16.54288,-2.93292,16.80086005,0.00288,0.30708,0.30709350500000004,16.54,-3.24,16.854352553600002,32.76,15.79288,-10.27292,18.8400622085,0.00288,0.30708,0.30709350500000004,15.79,-10.58,19.0068540269,0.0
2021-08-03 05:30:00,17.01216,-2.85112,17.249419501,0.00216,0.30888000000000004,0.3088875524,17.01,-3.16,17.3010317611,32.76,16.25216,-10.25112,19.2150505053,0.00216,0.30888000000000004,0.3088875524,16.25,-10.56,19.3797858605,0.0
2021-08-03 06:00:00,17.51476,-2.68428,17.7192600572,0.01476,0.31572,0.31606482880000003,17.5,-3.0,17.7552809046,32.9,16.72476,-10.06428,19.5194090324,0.01476,0.31572,0.31606482880000003,16.71,-10.38,19.6715149391,0.0
2021-08-03 06:30:00,19.56588,-2.11308,19.6796536367,0.06588000000000001,0.28692,0.29438624420000004,19.5,-2.4,19.647137196,32.9,18.73588,-9.54308,21.0262591837,0.06588000000000001,0.28692,0.29438624420000004,18.67,-9.83,21.0997108985,0.0
2021-08-03 07:00:00,21.2836,-1.67712,21.3495751821,0.1836,0.27288,0.32889581090000003,21.1,-1.9500000000000002,21.1899150541,32.94,20.4236,-9.01712,22.3255882354,0.1836,0.27288,0.32889581090000003,20.24,-9.29,22.2701975743,0.0
2021-08-03 07:30:00,23.39352,-1.18432,23.4234794993,0.44352,0.26568,0.5170066274,22.95,-1.45,22.9957604788,32.75,22.56352,-7.53432,23.7881990208,0.44352,0.26568,0.5170066274,22.12,-7.8,23.4549440417,0.0
2021-08-03 08:00:00,25.07492,-2.558,25.2050585599,0.8449200000000001,0.252,0.8816993855,24.23,-2.81,24.3923963562,32.53,24.79492,-1.468,24.8383389502,0.8449200000000001,0.252,0.8816993855,23.95,-1.72,24.0116825733,0.0
2021-08-03 08:30:00,26.22684,-3.2336,26.4254291421,1.35684,0.2664,1.3827450038,24.87,-3.5,25.1150731633,32.76,25.96684,-2.1336,26.0543475939,1.35684,0.2664,1.3827450038,24.61,-2.4,24.7267486743,0.0
2021-08-03 09:00:00,27.19568,-2.47268,27.307858888,1.79568,0.24732,1.8126317455,25.4,-2.7199999999999998,25.5452226453,32.8,26.92568,-1.39268,26.9616728161,1.79568,0.24732,1.8126317455,25.13,-1.6400000000000001,25.1834568715,0.0
2021-08-03 09:30:00,27.78584,-2.13816,27.8679858026,2.17584,0.23184000000000002,2.1881566423,25.61,-2.37,25.719428454,32.8,27.50584,-1.04816,27.5258037756,2.17584,0.23184000000000002,2.1881566423,25.33,-1.28,25.3623204774,0.0
2021-08-03 10:00:00,27.58892,-1.9532800000000001,27.6579791294,2.51892,0.21672000000000002,2.5282257662000003,25.07,-2.17,25.1637397857,32.89,27.33892,-0.86328,27.3525464834,2.51892,0.21672000000000002,2.5282257662000003,24.82,-1.08,24.8434860678,0.0
2021-08-03 10:30:00,27.40228,-1.8866800000000001,27.4671533039,2.76228,0.19332000000000002,2.769036551,24.64,-2.08,24.727636361000002,32.85,27.13228,-0.79668,27.143973862,2.76228,0.19332000000000002,2.769036551,24.37,-0.99,24.3901004508,0.0
2021-08-03 11:00:00,27.1982,-1.82728,27.2595127513,3.2382,0.16272,3.2422857737,23.96,-1.99,24.0424977904,32.85,26.9382,-0.72728,26.9480157978,3.2382,0.16272,3.2422857737,23.7,-0.89,23.7167050831,0.0
2021-08-03 11:30:00,26.98624,-1.74828,27.042811102,3.12624,0.17172,3.1309526180000002,23.86,-1.92,23.9371259762,32.78,26.72624,-0.6482800000000001,26.7341012846,3.12624,0.17172,3.1309526180000002,23.6,-0.8200000000000001,23.6142414657,0.0
2021-08-03 12:00:00,27.12788,-1.6162800000000002,27.1759863544,3.37788,0.15372000000000002,3.3813759230000002,23.75,-1.77,23.8158644605,32.99,26.86788,-0.5062800000000001,26.8726495741,3.37788,0.15372000000000002,3.3813759230000002,23.49,-0.66,23.4992702014,0.0
2021-08-03 12:30:00,27.58676,-1.63544,27.6351947938,3.23676,0.12456,3.23915583,24.35,-1.76,24.413522892,32.99,27.31676,-0.53544,27.3220071168,3.23676,0.12456,3.23915583,24.08,-0.66,24.0890431524,0.0
2021-08-03 13:00:00,27.21564,-1.71428,27.2695767574,3.09564,0.13572,3.0986137107,24.12,-1.85,24.190843309,32.96,26.95564,-0.6242800000000001,26.9628680471,3.09564,0.13572,3.0986137107,23.86,-0.76,23.8721008711,0.0
2021-08-03 13:30:00,26.92848,-2.01628,27.0038593566,3.67848,-0.20628000000000002,3.6842592945,23.25,-1.81,23.3203473388,32.78,26.67848,-0.9162800000000001,26.6942103114,3.67848,-0.20628000000000002,3.6842592945,23.0,-0.71,23.0109560862,0.0
2021-08-03 14:00:00,26.80824,-1.9236,26.8771644497,2.65824,-0.36360000000000003,2.6829917737,24.15,-1.56,24.2003326423,32.86,26.538240000000002,-0.8036000000000001,26.5504040507,2.65824,-0.36360000000000003,2.6829917737,23.88,-0.44,23.8840532574,0.0
2021-08-03 14:30:00,26.8528,-1.95368,26.9237763581,2.6928,-0.28368000000000004,2.7077012727,24.16,-1.67,24.2176485233,32.77,26.5928,-0.8436800000000001,26.6061798795,2.6928,-0.28368000000000004,2.7077012727,23.9,-0.56,23.9065597692,0.0
2021-08-03 15:00:00,26.1932,-2.22364,26.2874171628,3.0132,-0.23364000000000001,3.0222445119,23.18,-1.99,23.2652638068,32.87,25.9532,-1.11364,25.9770819048,3.0132,-0.23364000000000001,3.0222445119,22.94,-0.88,22.9568726093,0.0
2021-08-03 15:30:00,25.75988,-2.32712,25.8647811726,3.08988,-0.26712,3.1014047638,22.67,-2.06,22.7634026455,32.93,25.49988,-1.21712,25.5289103001,3.08988,-0.26712,3.1014047638,22.41,-0.9500000000000001,22.4301270616,0.0
2021-08-03 16:00:00,25.85396,-2.57088,25.9814678503,2.88396,-0.38088000000000005,2.9090023816,22.97,-2.19,23.0741630401,32.99,25.59396,-1.4508800000000002,25.6350510289,2.88396,-0.38088000000000005,2.9090023816,22.71,-1.07,22.7351929836,0.0
2021-08-03 16:30:00,25.84588,-3.0798,26.0287279946,2.22588,-0.2898,2.2446660808,23.62,-2.79,23.7842069449,33.03,25.59588,-1.9598,25.6707983712,2.22588,-0.2898,2.2446660808,23.37,-1.67,23.4295923994,0.0
2021-08-03 17:00:00,26.29272,-3.42924,26.5154070679,2.32272,-0.39924000000000004,2.3567818686,23.97,-3.03,24.160749160599998,32.99,26.03272,-2.29924,26.1340585286,2.32272,-0.39924000000000004,2.3567818686,23.71,-1.9,23.7860063903,0.0
2021-08-03 17:30:00,26.4886,-3.48252,26.7165468485,2.0286,-0.36252,2.0607374191,24.46,-3.12,24.6581832259,33.04,26.2186,-2.37252,26.3257257661,2.0286,-0.36252,2.0607374191,24.19,-2.01,24.2733640025,0.0
2021-08-03 18:00:00,27.24512,-3.45548,27.4633738977,1.81512,-0.37548000000000004,1.8535495259,25.43,-3.08,25.6158408021,33.04,26.96512,-2.33548,27.0660703362,1.81512,-0.37548000000000004,1.8535495259,25.15,-1.96,25.226258145,0.0
2021-08-03 18:30:00,27.71064,-3.63088,27.9475018344,1.34064,-0.38088000000000005,1.3936947959000001,26.37,-3.25,26.5695201312,33.2,27.44064,-2.5108800000000002,27.5552761188,1.34064,-0.38088000000000005,1.3936947959000001,26.1,-2.13,26.1867695602,0.0
2021-08-03 19:00:00,27.73116,-3.73076,27.9809900669,1.18116,-0.41076,1.2505449705,26.55,-3.32,26.7567729743,33.12,27.45116,-2.60076,27.5740845346,1.18116,-0.41076,1.2505449705,26.27,-2.19,26.3611266831,0.0
2021-08-03 19:30:00,27.4428,-3.9447200000000002,27.7248640703,0.8028000000000001,-0.41472000000000003,0.9035931155,26.64,-3.5300000000000002,26.8728580542,33.25,27.1628,-2.82472,27.309279502,0.8028000000000001,-0.41472000000000003,0.9035931155,26.36,-2.41,26.4699395541,0.0
2021-08-03 20:00:00,27.13016,-4.08332,27.4357264137,0.56016,-0.37332000000000004,0.6731619775000001,26.57,-3.71,26.8277654679,33.25,26.84016,-2.96332,27.0032489573,0.56016,-0.37332000000000004,0.6731619775000001,26.28,-2.59,26.4073190612,0.0
2021-08-03 20:30:00,26.89676,-4.20716,27.2238111543,0.53676,-0.40716,0.6737140070000001,26.36,-3.8,26.6324914343,33.16,26.62676,-3.06716,26.8028322862,0.53676,-0.40716,0.6737140070000001,26.09,-2.66,26.2252492838,0.0
2021-08-03 21:00:00,27.03288,-4.47472,27.4007248111,0.54288,-0.32472,0.6325834117,26.49,-4.15,26.8131050048,33.23,26.75288,-3.36472,26.9636408701,0.54288,-0.32472,0.6325834117,26.21,-3.04,26.3857101477,0.0
2021-08-03 21:30:00,26.28036,-4.64192,26.6871643869,0.18036000000000002,0.02808,0.1825327806,26.1,-4.67,26.5145035782,33.08,26.01036,-3.52192,26.2477189069,0.18036000000000002,0.02808,0.1825327806,25.83,-3.55,26.0728095916,0.0
2021-08-03 22:00:00,25.57032,-5.48748,26.1525085155,0.04032,0.09252,0.1009239952,25.53,-5.58,26.1326864291,32.85,25.30032,-4.38748,25.6779316311,0.04032,0.09252,0.1009239952,25.26,-4.48,25.6542004358,0.0
2021-08-03 22:30:00,23.84668,-5.89912,24.565499461599998,0.07668000000000001,0.20088,0.21501766630000002,23.77,-6.1,24.5402302353,32.79,23.57668,-4.77912,24.0561806569,0.07668000000000001,0.20088,0.21501766630000002,23.5,-4.98,24.0218733657,0.0
2021-08-03 23:00:00,22.21932,-6.1588,23.0570813136,0.04932,0.1512,0.1590405684,22.17,-6.31,23.0504880642,33.0,21.96932,-4.9988,22.5308460272,0.04932,0.1512,0.1590405684,21.92,-5.15,22.516858129,0.0
2021-08-03 23:30:00,20.4452,-4.6744,20.972749424,0.0252,0.2556,0.2568392493,20.42,-4.93,21.0066965513,33.1,19.7652,-9.4844,21.9229782283,0.0252,0.2556,0.2568392493,19.74,-9.74,22.0121602756,0.0
2021-08-04 00:00:00,19.02276,-4.14708,19.4695575333,0.032760000000000004,0.32292000000000004,0.32457748540000003,18.99,-4.47,19.508997924,32.87,18.22276,-11.33708,21.4615555108,0.032760000000000004,0.32292000000000004,0.32457748540000003,18.19,-11.66,21.6062884365,0.0
2021-08-04 00:30:00,17.93664,-4.30896,18.4469561384,0.02664,0.31104000000000004,0.3121787488,17.91,-4.62,18.4962834105,32.59,17.14664,-11.57896,20.6900840494,0.02664,0.31104000000000004,0.3121787488,17.12,-11.89,20.8438600072,0.0
2021-08-04 01:00:00,17.44936,-3.37284,17.7723440794,0.00936,0.31716000000000005,0.3172980857,17.44,-3.69,17.8260960392,32.79,16.66936,-10.69284,19.8041508294,0.00936,0.31716000000000005,0.3172980857,16.66,-11.01,19.9693690436,0.0
2021-08-04 01:30:00,16.89252,-3.15472,17.1845712844,0.00252,0.30528000000000005,0.30529040080000003,16.89,-3.46,17.2407569439,32.86,16.13252,-10.47472,19.234811167,0.00252,0.30528000000000005,0.30529040080000003,16.13,-10.78,19.4006520509,0.0
2021-08-04 02:00:00,16.49,-3.13864,16.7860406603,0.0,0.26136000000000004,0.26136000000000004,16.49,-3.4,16.8368672858,32.82,15.75,-10.45864,18.9062331163,0.0,0.26136000000000004,0.26136000000000004,15.75,-10.72,19.0520576317,0.0
2021-08-04 02:30:00,16.2218,-3.18124,16.5307919707,0.0018000000000000002,0.24876,0.2487665122,16.22,-3.43,16.5787001903,32.82,15.4718,-10.47124,18.6821696379,0.0018000000000000002,0.24876,0.2487665122,15.47,-10.72,18.8212459736,0.0
2021-08-04 03:00:00,15.93504,-3.25364,16.263814837,0.00504,0.30636,0.3064014543,15.93,-3.56,16.3229439747,32.77,15.20504,-10.56364,18.5144195548,0.00504,0.30636,0.3064014543,15.2,-10.87,18.6868108569,0.0
2021-08-04 03:30:00,15.74144,-3.2404,16.0715004102,0.00144,0.30960000000000004,0.3096033488,15.74,-3.55,16.1353679846,32.83,15.01144,-10.5304,18.336647868,0.00144,0.30960000000000004,0.3096033488,15.01,-10.84,18.5150128274,0.0
2021-08-04 04:00:00,15.7718,-3.20968,16.0950837507,0.0018000000000000002,0.31032000000000004,0.3103252204,15.77,-3.52,16.158072286,32.79,15.0318,-10.53968,18.3586455313,0.0018000000000000002,0.31032000000000004,0.3103252204,15.03,-10.85,18.5370817552,0.0
