Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-04 04:30:00,16.22,-3.00176,16.4954224892,0.0,0.31824,0.31824,16.22,-3.32,16.5562918554,32.87,15.48,-10.29176,18.5889946984,0.0,0.31824,0.31824,15.48,-10.61,18.7670589065,0.0
2021-08-04 05:00:00,16.45,-2.83932,16.6932392921,0.0,0.31068,0.31068,16.45,-3.15,16.7488805596,32.79,15.7,-10.21932,18.7329789746,0.0,0.31068,0.31068,15.7,-10.53,18.9042561345,0.0
2021-08-04 05:30:00,16.89,-2.7793200000000002,17.1171469487,0.0,0.31068,0.31068,16.89,-3.09,17.1703290592,32.96,16.13,-10.14932,19.0574289048,0.0,0.31068,0.31068,16.13,-10.46,19.2246846528,0.0
2021-08-04 06:00:00,17.3818,-2.58004,17.5722388341,0.0018000000000000002,0.30996,0.3099652264,17.38,-2.89,17.618640696699998,32.96,16.6018,-9.95004,19.3551817155,0.0018000000000000002,0.30996,0.3099652264,16.6,-10.26,19.5148046365,0.0
2021-08-04 06:30:00,19.34316,-2.04984,19.4514699396,0.08316000000000001,0.29016000000000003,0.3018416989,19.26,-2.34,19.4016287976,32.75,18.52316,-9.33984,20.744639491,0.08316000000000001,0.29016000000000003,0.3018416989,18.44,-9.63,20.8031367827,0.0
2021-08-04 07:00:00,20.94684,-1.48784,20.9996136596,0.18684,0.18216000000000002,0.260943387,20.76,-1.67,20.8270617227,32.75,20.08684,-8.81784,21.9370791914,0.18684,0.18216000000000002,0.260943387,19.9,-9.0,21.8405586009,0.0
2021-08-04 07:30:00,22.9938,-0.9050800000000001,23.0116059467,0.4338,0.21492000000000003,0.4841209006,22.56,-1.12,22.5877843092,32.71,22.0938,-8.17508,23.5577573518,0.4338,0.21492000000000003,0.4841209006,21.66,-8.39,23.2281660921,0.0
2021-08-04 08:00:00,24.5548,-0.19112,24.555543771099998,0.7848,0.21888000000000002,0.8147511856,23.77,-0.41000000000000003,23.7735357067,32.59,23.6348,-7.43112,24.7754982895,0.7848,0.21888000000000002,0.8147511856,22.85,-7.65,24.0965765203,0.0
2021-08-04 08:30:00,26.22416,-1.0288,26.2443326672,1.15416,0.2412,1.1790940359,25.07,-1.27,25.1021473185,32.44,25.75416,-2.4688,25.8722192853,1.15416,0.2412,1.1790940359,24.6,-2.71,24.7488201739,0.0
2021-08-04 09:00:00,27.07464,-1.50576,27.1164792019,1.66464,0.26424000000000003,1.685481862,25.41,-1.77,25.4715723896,32.68,26.81464,-0.41576,26.817862978,1.66464,0.26424000000000003,1.685481862,25.15,-0.68,25.1591911635,0.0
2021-08-04 09:30:00,27.47944,-2.97708,27.6402356727,1.90944,0.23292000000000002,1.9235937305,25.57,-3.21,25.7707004173,32.76,27.20944,-1.89708,27.2754933528,1.90944,0.23292000000000002,1.9235937305,25.3,-2.13,25.3895037368,0.0
2021-08-04 10:00:00,27.18952,-2.79176,27.3324700993,2.27952,0.22824000000000003,2.2909179226,24.91,-3.02,25.0923992476,32.82,26.92952,-1.7017600000000002,26.983236176,2.27952,0.22824000000000003,2.2909179226,24.65,-1.9300000000000002,24.7254403399,0.0
2021-08-04 10:30:00,27.14592,-2.7566,27.2855239313,2.72592,0.1134,2.7282777363,24.42,-2.87,24.5880723116,32.7,26.87592,-1.6666,26.9275441028,2.72592,0.1134,2.7282777363,24.15,-1.78,24.2155094929,0.0
2021-08-04 11:00:00,27.05404,-2.5528399999999998,27.174217052,2.53404,0.04716,2.5344787999,24.52,-2.6,24.6574613454,32.7,26.79404,-1.4728400000000001,26.8344896949,2.53404,0.04716,2.5344787999,24.26,-1.52,24.3075708371,0.0
2021-08-04 11:30:00,27.3776,-2.42432,27.4847286547,3.1176,-0.00432,3.1176029931,24.26,-2.42,24.3804019655,32.65,27.1176,-1.3243200000000002,27.1499181071,3.1176,-0.00432,3.1176029931,24.0,-1.32,24.0362725896,0.0
2021-08-04 12:00:00,26.9104,-2.4914,27.0254824586,2.4804,0.048600000000000004,2.4808760791,24.43,-2.54,24.5616876456,32.94,26.6604,-1.3814,26.6961644084,2.4804,0.048600000000000004,2.4808760791,24.18,-1.43,24.2222480377,0.0
2021-08-04 12:30:00,27.49604,-2.4538,27.6053138023,2.78604,0.0162,2.7860870987,24.71,-2.47,24.833143176,32.98,27.23604,-1.3338,27.2686797869,2.78604,0.0162,2.7860870987,24.45,-1.35,24.487241576,0.0
2021-08-04 13:00:00,27.18864,-2.2526,27.2817952454,3.42864,-0.2826,3.4402667062,23.76,-1.97,23.8415288939,33.04,26.92864,-1.1426,26.9528697361,3.42864,-0.2826,3.4402667062,23.5,-0.86,23.5157309051,0.0
2021-08-04 13:30:00,25.9156,-2.41536,26.0279136177,3.5856,-0.49536,3.6196559076,22.33,-1.92,22.4123916618,33.06,25.6756,-1.29536,25.7082553451,3.5856,-0.49536,3.6196559076,22.09,-0.8,22.1044814461,0.0
2021-08-04 14:00:00,26.28028,-2.24304,26.3758288082,4.31028,-0.5630400000000001,4.3468986324,21.97,-1.6800000000000002,22.0341394205,33.04,26.03028,-1.09304,26.0532188668,4.31028,-0.5630400000000001,4.3468986324,21.72,-0.53,21.7264654281,0.0
2021-08-04 14:30:00,26.13584,-2.13668,26.223034415,4.87584,-0.7066800000000001,4.9267851920000005,21.26,-1.43,21.3080383893,33.09,25.89584,-0.91668,25.9120595771,4.87584,-0.7066800000000001,4.9267851920000005,21.02,-0.21,21.0210489748,0.0
2021-08-04 15:00:00,25.7978,-2.39048,25.9083168012,4.3578,-0.6904800000000001,4.4121631283,21.44,-1.7000000000000002,21.5072917867,33.09,25.5578,-1.26048,25.5888638019,4.3578,-0.6904800000000001,4.4121631283,21.2,-0.5700000000000001,21.2076613515,0.0
2021-08-04 15:30:00,25.346,-2.76092,25.4959289936,4.176,-0.61092,4.2204501237,21.17,-2.15,21.278895648,33.09,25.106,-1.62092,25.1582713565,4.176,-0.61092,4.2204501237,20.93,-1.01,20.9543551559,0.0
2021-08-04 16:00:00,25.22988,-2.96232,25.4031924096,3.89988,-0.56232,3.9402116437,21.33,-2.4,21.4645964323,33.14,24.99988,-1.82232,25.0662093304,3.89988,-0.56232,3.9402116437,21.1,-1.26,21.1375873742,0.0
2021-08-04 16:30:00,25.29308,-3.5246,25.5374764032,3.40308,-0.5346000000000001,3.4448150381,21.89,-2.99,22.0932614161,33.2,25.04308,-2.3746,25.1554085844,3.40308,-0.5346000000000001,3.4448150381,21.64,-1.8399999999999999,21.7180846301,0.0
2021-08-04 17:00:00,25.677880000000002,-3.7074800000000003,25.9441501932,3.10788,-0.5374800000000001,3.1540137674,22.57,-3.17,22.7915291282,33.3,25.41788,-2.56748,25.5472224957,3.10788,-0.5374800000000001,3.1540137674,22.31,-2.03,22.4021650739,0.0
2021-08-04 17:30:00,26.0092,-3.6676,26.2665143177,2.5992,-0.5076,2.6483010403,23.41,-3.16,23.6223136039,33.26,25.7392,-2.5276,25.8630079148,2.5992,-0.5076,2.6483010403,23.14,-2.02,23.2280003444,0.0
2021-08-04 18:00:00,26.582160000000002,-3.79404,26.8515543272,2.16216,-0.46404000000000006,2.211395258,24.42,-3.33,24.6459996754,33.26,26.32216,-2.64404,26.4546225561,2.16216,-0.46404000000000006,2.211395258,24.16,-2.18,24.2581532685,0.0
2021-08-04 18:30:00,26.67832,-4.09364,26.9905658791,1.94832,-0.5036400000000001,2.0123628082,24.73,-3.59,24.9892176748,33.31,26.40832,-2.9436400000000003,26.5718720016,1.94832,-0.5036400000000001,2.0123628082,24.46,-2.44,24.581399472,0.0
2021-08-04 19:00:00,26.543,-4.56432,26.9325800113,2.223,-0.6343200000000001,2.3117289768,24.32,-3.93,24.6354886292,33.34,26.273,-3.43432,26.4965107677,2.223,-0.6343200000000001,2.3117289768,24.05,-2.8,24.2124451471,0.0
2021-08-04 19:30:00,26.68544,-4.65292,27.0880485181,1.76544,-0.59292,1.8623459722,24.92,-4.06,25.2485643156,33.19,26.41544,-3.53292,26.6506471614,1.76544,-0.59292,1.8623459722,24.65,-2.94,24.8247074504,0.0
2021-08-04 20:00:00,26.51652,-4.67016,26.924639781,0.95652,-0.47016,1.0658240643,25.56,-4.2,25.9027720524,33.03,26.24652,-3.5601599999999998,26.4868750768,0.95652,-0.47016,1.0658240643,25.29,-3.09,25.4780729256,0.0
2021-08-04 20:30:00,26.86204,-4.92456,27.3097140987,0.57204,-0.39456,0.6949153583000001,26.29,-4.53,26.6774249132,32.95,26.58204,-3.82456,26.8557649259,0.57204,-0.39456,0.6949153583000001,26.01,-3.43,26.2351862963,0.0
2021-08-04 21:00:00,26.52176,-5.06464,27.0010061262,0.58176,-0.40464000000000006,0.7086453466,25.94,-4.66,26.3552499514,32.79,26.25176,-3.95464,26.5479581254,0.58176,-0.40464000000000006,0.7086453466,25.67,-3.55,25.9143087888,0.0
2021-08-04 21:30:00,26.408360000000002,-5.27712,26.9304562417,0.5583600000000001,-0.35712000000000005,0.6627975437,25.85,-4.92,26.3140437789,32.86,26.13836,-4.17712,26.4700244613,0.5583600000000001,-0.35712000000000005,0.6627975437,25.58,-3.8200000000000003,25.8636579006,0.0
2021-08-04 22:00:00,25.3398,-5.64604,25.9611870245,0.3798,-0.26604,0.463708229,24.96,-5.38,25.5332332461,32.86,25.0698,-4.52604,25.4750841043,0.3798,-0.26604,0.463708229,24.69,-4.26,25.0548139087,0.0
2021-08-04 22:30:00,23.84144,-6.07284,24.6027162512,0.09144000000000001,-0.04284,0.10097791440000001,23.75,-6.03,24.50353852,32.96,23.57144,-4.92284,24.0800153102,0.09144000000000001,-0.04284,0.10097791440000001,23.48,-4.88,23.9817597353,0.0
2021-08-04 23:00:00,22.29692,-6.32904,23.1777779092,0.01692,0.12096000000000001,0.12213766000000001,22.28,-6.45,23.1948464104,33.15,22.03692,-5.18904,22.639610844899998,0.01692,0.12096000000000001,0.12213766000000001,22.02,-5.31,22.6511920216,0.0
2021-08-04 23:30:00,20.60512,-6.44448,21.5894023235,0.015120000000000001,0.24552000000000002,0.24598513130000002,20.59,-6.69,21.6495773631,32.98,20.36512,-5.33448,21.0521920351,0.015120000000000001,0.24552000000000002,0.24598513130000002,20.35,-5.58,21.101158736,0.0
2021-08-05 00:00:00,19.29764,-6.62144,20.4020189502,0.017640000000000003,0.26856,0.2691387062,19.28,-6.89,20.4741422287,32.58,19.05764,-5.48144,19.830275511,0.017640000000000003,0.26856,0.2691387062,19.04,-5.75,19.8892961163,0.0
2021-08-05 00:30:00,18.209600000000002,-6.73848,19.4164014398,0.0396,0.19152000000000002,0.195571139,18.17,-6.93,19.4466912353,32.85,17.9796,-5.56848,18.822167401,0.0396,0.19152000000000002,0.195571139,17.94,-5.76,18.8420062626,0.0
2021-08-05 01:00:00,17.56112,-6.86408,18.8549338344,0.051120000000000006,0.20592000000000002,0.2121704522,17.51,-7.07,18.8834583697,32.98,17.32112,-5.68408,18.2299194595,0.051120000000000006,0.20592000000000002,0.2121704522,17.27,-5.89,18.2467805379,0.0
2021-08-05 01:30:00,17.33076,-4.79144,17.9809104178,0.050760000000000007,0.17856000000000002,0.18563472520000002,17.28,-4.97,17.9805255763,33.14,16.98076,-5.63144,17.8902019735,0.050760000000000007,0.17856000000000002,0.18563472520000002,16.93,-5.8100000000000005,17.899189925800002,0.0
2021-08-05 02:00:00,16.51528,-2.68396,16.7319489229,0.12528,0.08604,0.15198013030000002,16.39,-2.77,16.6224246126,33.14,15.77528,-10.00396,18.6799002877,0.12528,0.08604,0.15198013030000002,15.65,-10.09,18.6207035313,0.0
2021-08-05 02:30:00,16.38464,-2.6657200000000003,16.6000750314,0.22464,0.04428000000000001,0.2289625472,16.16,-2.71,16.3856553119,32.73,15.634640000000001,-10.00572,18.5622304869,0.22464,0.04428000000000001,0.2289625472,15.41,-10.05,18.3975704918,0.0
2021-08-05 03:00:00,15.93492,-2.66372,16.1560230145,0.39492000000000005,0.02628,0.395793437,15.54,-2.69,15.7711033222,32.78,15.224920000000001,-9.933720000000001,18.1790258827,0.39492000000000005,0.02628,0.395793437,14.83,-9.96,17.8642240246,0.0
2021-08-05 03:30:00,15.80324,-2.64092,16.0223859941,0.27324000000000004,0.019080000000000003,0.27390535590000004,15.53,-2.66,15.756157526500001,32.64,15.07324,-9.93092,18.050643649,0.27324000000000004,0.019080000000000003,0.27390535590000004,14.8,-9.95,17.8337461011,0.0
2021-08-05 04:00:00,15.82124,-2.56208,16.0273481607,0.29124,0.00792,0.2913476686,15.53,-2.5700000000000003,15.7412134221,32.7,15.09124,-9.85208,18.0224583524,0.29124,0.00792,0.2913476686,14.8,-9.86,17.7836891561,0.0
2021-08-05 04:30:00,15.93176,-2.4542,16.1196797219,0.40176,-0.1242,0.4205196043,15.53,-2.33,15.7038148232,32.67,15.21176,-9.7842,18.0866860408,0.40176,-0.1242,0.4205196043,14.81,-9.66,17.681959733,0.0
2021-08-05 05:00:00,16.29608,-2.22968,16.4479085682,0.40608000000000005,-0.13968,0.4294315647,15.89,-2.09,16.0268587066,32.72,15.55608,-9.60968,18.2849001821,0.40608000000000005,-0.13968,0.4294315647,15.15,-9.47,17.866264299,0.0
2021-08-05 05:30:00,16.63376,-2.15592,16.7728936914,1.01376,-0.29592,1.0560672251,15.62,-1.8599999999999999,15.730352825,32.87,15.90376,-9.50592,18.528143382,1.01376,-0.29592,1.0560672251,14.89,-9.21,17.5081752333,0.0
2021-08-05 06:00:00,17.29688,-1.9279600000000001,17.4039963082,1.4068800000000001,-0.41796000000000005,1.4676518306,15.89,-1.51,15.9615851343,32.77,16.55688,-9.35796,19.0184565803,1.4068800000000001,-0.41796000000000005,1.4676518306,15.15,-8.94,17.591080126,0.0
2021-08-05 06:30:00,18.80092,-1.3638400000000002,18.8503223419,2.05092,-0.57384,2.1296866417,16.75,-0.79,16.7686195019,32.96,18.05092,-8.77384,20.0702760617,2.05092,-0.57384,2.1296866417,16.0,-8.2,17.9788764944,0.0
2021-08-05 07:00:00,20.4284,-0.8938,20.4479437842,2.9484,-0.7038,3.0312368763,17.48,-0.19,17.4810325782,32.9,19.6484,-8.3138,21.3349219122,2.9484,-0.7038,3.0312368763,16.7,-7.61,18.3521688092,0.0
2021-08-05 07:30:00,22.20416,-0.30172000000000004,22.2062098581,3.67416,-0.8017200000000001,3.7606125384,18.53,0.5,18.5367445901,32.93,21.40416,-7.57172,22.7039425885,3.67416,-0.8017200000000001,3.7606125384,17.73,-6.77,18.9785615893,0.0
2021-08-05 08:00:00,23.70148,-0.29056000000000004,23.7032609424,4.46148,-0.9705600000000001,4.5658285671000005,19.24,0.68,19.2520128818,32.53,23.00148,-5.89056,23.7437734849,4.46148,-0.9705600000000001,4.5658285671000005,18.54,-4.92,19.1817100385,0.0
2021-08-05 08:30:00,25.29944,-3.41588,25.5290011651,5.59944,-1.23588,5.7342068055,19.7,-2.18,19.8202522688,32.47,25.05944,-2.31588,25.166224057,5.59944,-1.23588,5.7342068055,19.46,-1.08,19.4899461261,0.0
2021-08-05 09:00:00,26.7028,-3.00436,26.8712803351,5.3928,-1.13436,5.5108134109,21.31,-1.87,21.391890987,32.72,26.4528,-1.90436,26.5212596769,5.3928,-1.13436,5.5108134109,21.06,-0.77,21.0740717471,0.0
2021-08-05 09:30:00,27.66684,-2.72112,27.8003332649,4.68684,-0.9511200000000001,4.7823737244,22.98,-1.77,23.0480649947,32.83,27.42684,-1.62112,27.4747080501,4.68684,-0.9511200000000001,4.7823737244,22.74,-0.67,22.7498681315,0.0
2021-08-05 10:00:00,28.14112,-2.5919600000000003,28.2602351635,5.27112,-1.10196,5.3850739917,22.87,-1.49,22.9184859884,32.64,27.88112,-1.4919600000000002,27.9210099584,5.27112,-1.10196,5.3850739917,22.61,-0.39,22.6133633058,0.0
2021-08-05 10:30:00,28.50804,-2.59336,28.6257551993,4.83804,-0.9633600000000001,4.9330207309,23.67,-1.63,23.7260574053,32.72,28.24804,-1.50336,28.2880161045,4.83804,-0.9633600000000001,4.9330207309,23.41,-0.54,23.4162272794,0.0
2021-08-05 11:00:00,28.95544,-2.42232,29.0565851362,5.54544,-1.10232,5.6539379353,23.41,-1.32,23.4471853321,32.83,28.69544,-1.33232,28.7263529425,5.54544,-1.10232,5.6539379353,23.15,-0.23,23.1511425204,0.0
2021-08-05 11:30:00,28.88252,-2.2842000000000002,28.9727032082,7.47252,-1.5642,7.6344794708,21.41,-0.72,21.4221030714,32.74,28.64252,-1.2042,28.6678225471,7.47252,-1.5642,7.6344794708,21.17,0.36,21.173060714000002,0.0
2021-08-05 12:00:00,29.15144,-2.41712,29.2514772818,7.56144,-1.52712,7.7141085271000005,21.59,-0.89,21.6083363543,32.51,28.91144,-1.34712,28.9428073132,7.56144,-1.52712,7.7141085271000005,21.35,0.18,21.3507587687,0.0
2021-08-05 12:30:00,29.73104,-2.2831200000000003,29.8185743525,8.23104,-1.7431200000000002,8.4135894133,21.5,-0.54,21.5067803262,32.74,29.47104,-1.22312,29.4964103107,8.23104,-1.7431200000000002,8.4135894133,21.24,0.52,21.2463643949,0.0
2021-08-05 13:00:00,29.1362,-2.43544,29.2378097407,9.3762,-1.94544,9.5759001265,19.76,-0.49,19.7660744712,32.69,28.8862,-1.36544,28.918453915,9.3762,-1.94544,9.5759001265,19.51,0.58,19.5186193159,0.0
2021-08-05 13:30:00,28.87924,-2.7332400000000003,29.0082937084,8.94924,-1.8032400000000002,9.1291057106,19.93,-0.93,19.9516866455,32.69,28.63924,-1.64324,28.6863435362,8.94924,-1.8032400000000002,9.1291057106,19.69,0.16,19.6906500654,0.0
2021-08-05 14:00:00,29.53808,-2.60572,29.6527898655,7.22808,-1.4857200000000002,7.3791940214,22.31,-1.12,22.3380952635,32.74,29.28808,-1.4657200000000001,29.3247329946,7.22808,-1.4857200000000002,7.3791940214,22.06,0.02,22.0600090662,0.0
2021-08-05 14:30:00,29.14388,-2.72776,29.2712557994,7.73388,-1.60776,7.8992273085,21.41,-1.12,21.4392747079,32.91,28.88388,-1.59776,28.9280376257,7.73388,-1.60776,7.8992273085,21.15,0.01,21.1500023641,0.0
2021-08-05 15:00:00,28.7266,-3.07228,28.8904214569,6.2766,-1.3222800000000001,6.4143691785,22.45,-1.75,22.5181038278,33.03,28.4666,-1.95228,28.5334665395,6.2766,-1.3222800000000001,6.4143691785,22.19,-0.63,22.1989414162,0.0
2021-08-05 15:30:00,28.71284,-3.27736,28.8992780089,5.71284,-1.28736,5.8560939742,23.0,-1.99,23.0859286146,33.0,28.45284,-2.15736,28.5345107937,5.71284,-1.28736,5.8560939742,22.74,-0.87,22.7566363947,0.0
2021-08-05 16:00:00,29.082,-3.32048,29.2709465414,5.112,-1.14048,5.237674926,23.97,-2.18,24.0689281024,32.92,28.802,-2.20048,28.8859363052,5.112,-1.14048,5.237674926,23.69,-1.06,23.7137027897,0.0
2021-08-05 16:30:00,29.21276,-3.80592,29.4596397443,3.99276,-0.9259200000000001,4.0987144648,25.22,-2.88,25.3839082885,32.92,28.94276,-2.70592,29.0689758929,3.99276,-0.9259200000000001,4.0987144648,24.95,-1.78,25.0134144011,0.0
2021-08-05 17:00:00,29.56048,-4.11648,29.845726418,3.57048,-0.9064800000000001,3.6837526275,25.99,-3.21,26.1874817422,32.99,29.28048,-3.01648,29.4354490474,3.57048,-0.9064800000000001,3.6837526275,25.71,-2.11,25.7964377386,0.0
2021-08-05 17:30:00,29.20412,-4.12584,29.4941211207,4.34412,-1.00584,4.4590461626,24.86,-3.12,25.0550194572,32.78,28.93412,-3.04584,29.0939932199,4.34412,-1.00584,4.4590461626,24.59,-2.04,24.6744746651,0.0
2021-08-05 18:00:00,29.0228,-4.1844,29.3228941819,5.0328,-1.0944,5.1504162162,23.99,-3.09,24.1881830653,32.78,28.7428,-3.0844,28.9078203122,5.0328,-1.0944,5.1504162162,23.71,-1.99,23.7933646213,0.0
2021-08-05 18:30:00,28.77616,-4.24976,29.088276752,5.36616,-1.13976,5.4858660213,23.41,-3.11,23.6156769964,32.7,28.51616,-3.14976,28.6895864244,5.36616,-1.13976,5.4858660213,23.15,-2.01,23.2370953434,0.0
2021-08-05 19:00:00,28.63488,-4.3352,28.9611862957,5.38488,-1.1952,5.5159256389,23.25,-3.14,23.4610762754,32.79,28.37488,-3.2452,28.5598518563,5.38488,-1.1952,5.5159256389,22.99,-2.05,23.0812174722,0.0
2021-08-05 19:30:00,27.17916,-4.67648,27.5785460729,5.9691600000000005,-1.35648,6.1213486338,21.21,-3.32,21.4682672799,32.82,26.91916,-3.54648,27.1517714983,5.9691600000000005,-1.35648,6.1213486338,20.95,-2.19,21.0641543861,0.0
2021-08-05 20:00:00,26.69084,-4.72376,27.1056239265,5.73084,-1.37376,5.8931946890999996,20.96,-3.35,21.2260241213,33.01,26.44084,-3.59376,26.6839489365,5.73084,-1.37376,5.8931946890999996,20.71,-2.22,20.8286461394,0.0
2021-08-05 20:30:00,26.59268,-4.92716,27.0452867474,4.88268,-1.12716,5.0110930592,21.71,-3.8,22.040056715,33.01,26.33268,-3.80716,26.6064748369,4.88268,-1.12716,5.0110930592,21.45,-2.68,21.6167735798,0.0
2021-08-05 21:00:00,26.09504,-5.05416,26.5799858147,6.5750399999999996,-1.51416,6.7471350592,19.52,-3.54,19.8383971127,32.84,25.84504,-3.9341600000000003,26.1427563104,6.5750399999999996,-1.51416,6.7471350592,19.27,-2.42,19.4213619502,0.0
2021-08-05 21:30:00,25.24076,-5.33156,25.797703336,6.17076,-1.4115600000000001,6.3301485457,19.07,-3.92,19.4687262038,32.89,25.00076,-4.19156,25.349697746,6.17076,-1.4115600000000001,6.3301485457,18.83,-2.7800000000000002,19.0341088575,0.0
2021-08-05 22:00:00,23.6332,-5.526,24.2706575568,7.0632,-1.6560000000000001,7.254731576,16.57,-3.87,17.0159278325,32.97,23.4132,-4.386,23.8204729223,7.0632,-1.6560000000000001,7.254731576,16.35,-2.73,16.5763506237,0.0
2021-08-05 22:30:00,21.94856,-5.73936,22.6865497439,8.72856,-1.98936,8.9523914617,13.22,-3.75,13.7415756011,32.84,21.72856,-4.57936,22.2058743958,8.72856,-1.98936,8.9523914617,13.0,-2.59,13.2554932009,0.0
2021-08-05 23:00:00,20.53068,-5.88508,21.3575042519,8.05068,-1.85508,8.2616445257,12.48,-4.03,13.11454536,32.98,20.32068,-4.70508,20.8582792547,8.05068,-1.85508,8.2616445257,12.27,-2.85,12.5966424098,0.0
2021-08-05 23:30:00,19.42496,-4.8604,20.0237998183,6.56496,-1.4904,6.7320124749,12.86,-3.37,13.294228070900001,33.1,19.21496,-3.6904,19.5661375841,6.56496,-1.4904,6.7320124749,12.65,-2.2,12.8398792829,0.0
2021-08-06 00:00:00,18.48712,-4.75564,19.088994675,4.76712,-1.11564,4.8959254185,13.72,-3.64,14.1946468783,33.1,18.27712,-3.57564,18.6235957029,4.76712,-1.11564,4.8959254185,13.51,-2.46,13.7321411295,0.0
2021-08-06 00:30:00,17.38208,-4.8628,18.049474479,4.49208,-1.0728,4.6184069295,12.89,-3.79,13.4356317306,33.24,17.18208,-3.6928,17.5744315688,4.49208,-1.0728,4.6184069295,12.69,-2.62,12.9576425325,0.0
2021-08-06 01:00:00,16.59876,-4.93044,17.3155442343,4.38876,-1.09044,4.5221978872,12.21,-3.84,12.7995976499,33.18,16.39876,-3.75044,16.8221618626,4.38876,-1.09044,4.5221978872,12.01,-2.66,12.3010446711,0.0
2021-08-06 01:30:00,16.04396,-4.91316,16.7793859741,4.23396,-1.0731600000000001,4.3678472578,11.81,-3.84,12.418602981,33.08,15.85396,-3.74316,16.2898524999,4.23396,-1.0731600000000001,4.3678472578,11.62,-2.67,11.9228058778,0.0
2021-08-06 02:00:00,15.52552,-4.86372,16.2695280666,6.36552,-1.59372,6.5619957565,9.16,-3.27,9.7261760214,33.08,15.34552,-3.68372,15.7814694217,6.36552,-1.59372,6.5619957565,8.98,-2.09,9.220005423,0.0
2021-08-06 02:30:00,15.082,-3.41468,15.4637241149,5.562,-1.35468,5.7245962218,9.52,-2.06,9.7403285366,33.19,14.662,-7.00468,16.2493010897,5.562,-1.35468,5.7245962218,9.1,-5.65,10.7113257816,0.0
2021-08-06 03:00:00,14.59028,-2.30152,14.770689381,6.47028,-1.54152,6.6513763379,8.12,-0.76,8.1554889492,32.94,14.04028,-9.60152,17.0093694412,6.47028,-1.54152,6.6513763379,7.57,-8.06,11.057508761,0.0
2021-08-06 03:30:00,14.4222,-2.30988,14.6060055612,6.7122,-1.5598800000000002,6.8910706319,7.71,-0.75,7.7463927089,32.7,13.9022,-9.61988,16.9060124232,6.7122,-1.5598800000000002,6.8910706319,7.19,-8.06,10.8009119985,0.0
2021-08-06 04:00:00,13.9408,-2.00316,14.0839822006,9.5508,-2.33316,9.8316537889,4.39,0.33,4.4023857169,32.7,13.5008,-9.28316,16.384402956,9.5508,-2.33316,9.8316537889,3.95,-6.95,7.994060295,0.0
2021-08-06 04:30:00,13.8492,-1.66188,13.9485549708,10.6992,-2.71188,11.0375347689,3.15,1.05,3.3203915432,32.57,13.4292,-8.99188,16.1616001242,10.6992,-2.71188,11.0375347689,2.73,-6.28,6.847722249,0.0
2021-08-06 05:00:00,14.05144,-1.7738,14.1629563479,9.72144,-2.4138,10.016627482,4.33,0.64,4.3770423804,32.66,13.61144,-9.0838,16.3641902126,9.72144,-2.4138,10.016627482,3.89,-6.67,7.7214635918,0.0
2021-08-06 05:30:00,14.66024,-1.7075200000000001,14.7593448841,9.48024,-2.38752,9.7762570654,5.18,0.68,5.224442554,32.63,14.18024,-9.02752,16.8099769128,9.48024,-2.38752,9.7762570654,4.7,-6.64,8.1350845109,0.0
2021-08-06 06:00:00,14.89764,-1.44848,14.9678913638,11.17764,-2.77848,11.517794367,3.7199999999999998,1.33,3.9506075482,32.63,14.477640000000001,-8.69848,16.8898080001,11.17764,-2.77848,11.517794367,3.3,-5.92,6.7776397072,0.0
2021-08-06 06:30:00,17.11508,-0.91956,17.1397652843,9.77508,-2.32956,10.0488327083,7.34,1.4100000000000001,7.4742022986,32.48,16.57508,-8.23956,18.5100952456,9.77508,-2.32956,10.0488327083,6.8,-5.91,9.0093340486,0.0
2021-08-06 07:00:00,18.94456,-0.6961600000000001,18.9573466587,7.95456,-1.85616,8.1682528572,10.99,1.16,11.0510497239,32.64,18.33456,-7.99616,20.0023664885,7.95456,-1.85616,8.1682528572,10.38,-6.14,12.0600165837,0.0
2021-08-06 07:30:00,20.88004,-0.18696000000000002,20.8808770037,10.58004,-2.58696,10.8917220146,10.3,2.4,10.575916036,32.6,20.34004,-6.38696,21.319251517,10.58004,-2.58696,10.8917220146,9.76,-3.8,10.4736622057,0.0
2021-08-06 08:00:00,22.34296,-2.59872,22.4935814667,11.80296,-2.89872,12.1537007697,10.54,0.30000000000000004,10.5442685854,32.42,22.15296,-1.47872,22.2022577591,11.80296,-2.89872,12.1537007697,10.35,1.42,10.4469564946,0.0
2021-08-06 08:30:00,24.061,-2.47996,24.188466727,11.151,-2.64996,11.4615482812,12.91,0.17,12.9111192389,32.54,23.851,-1.38996,23.8914668826,11.151,-2.64996,11.4615482812,12.7,1.26,12.7623508806,0.0
2021-08-06 09:00:00,25.32172,-2.3262,25.4283446217,10.61172,-2.4462,10.8900181725,14.71,0.12,14.7104894548,32.58,25.09172,-1.2262,25.1216635396,10.61172,-2.4462,10.8900181725,14.48,1.22,14.5313041397,0.0
2021-08-06 09:30:00,25.49164,-1.7774,25.5535293189,11.86164,-2.7774,12.1824650317,13.63,1.0,13.6666345528,32.49,25.29164,-0.6874,25.3009796777,11.86164,-2.7774,12.1824650317,13.43,2.09,13.5916518496,0.0
2021-08-06 10:00:00,25.22136,-1.6284800000000001,25.2738787557,13.22136,-2.95848,13.5483196065,12.0,1.33,12.0734792003,32.49,25.02136,-0.5384800000000001,25.0271535928,13.22136,-2.95848,13.5483196065,11.8,2.42,12.0455967059,0.0
2021-08-06 10:30:00,26.21744,2.37212,26.3245344393,14.25744,-3.19788,14.6116745053,11.96,5.57,13.1934263935,32.77,25.71744,-2.25788,25.8163657831,14.25744,-3.19788,14.6116745053,11.46,0.9400000000000001,11.498486857,0.0
2021-08-06 11:00:00,26.6192,4.896,27.0657093873,14.7492,-3.204,15.0931943816,11.87,8.1,14.3703479429,32.77,25.9192,-3.714,26.1839402046,14.7492,-3.204,15.0931943816,11.17,-0.51,11.1816367317,0.0
2021-08-06 11:30:00,26.58828,4.9558800000000005,27.0462082358,14.04828,-2.99412,14.3638060949,12.54,7.95,14.8476967911,32.99,25.85828,-3.7141200000000003,26.1236546435,14.04828,-2.99412,14.3638060949,11.81,-0.72,11.8319271465,0.0
2021-08-06 12:00:00,26.33868,5.10476,26.8288024108,15.53868,-3.22524,15.8698692244,10.8,8.33,13.6392411812,33.11,25.66868,-3.56524,25.9150934631,15.53868,-3.22524,15.8698692244,10.13,-0.34,10.1357042183,0.0
2021-08-06 12:30:00,26.45176,4.94144,26.9093559264,15.61176,-3.23856,15.9441312454,10.84,8.18,13.58005891,33.02,25.77176,-3.68856,26.0343828114,15.61176,-3.23856,15.9441312454,10.16,-0.45,10.1699606686,0.0
2021-08-06 13:00:00,26.50412,4.6641200000000005,26.9113803501,14.06412,-2.94588,14.3693312422,12.44,7.61,14.5830620927,33.02,25.76412,-4.04588,26.0798585953,14.06412,-2.94588,14.3693312422,11.7,-1.1,11.7515956363,0.0
2021-08-06 13:30:00,26.0122,4.43652,26.3878240587,14.0922,-3.00348,14.4087123974,11.92,7.44,14.0513344562,33.17,25.3022,-4.33348,25.6706130381,14.0922,-3.00348,14.4087123974,11.21,-1.33,11.2886225909,0.0
2021-08-06 14:00:00,25.7186,2.39412,25.8297928086,13.9986,-3.03588,14.3240137299,11.72,5.43,12.9167836554,33.34,25.1286,-3.80588,25.4151777593,13.9986,-3.03588,14.3240137299,11.13,-0.77,11.1566034258,0.0
2021-08-06 14:30:00,24.3444,-2.52988,24.4755000802,14.9544,-3.26988,15.3077168309,9.39,0.74,9.4191135464,33.27,24.1644,-1.38988,24.2043383255,14.9544,-3.26988,15.3077168309,9.21,1.88,9.3999202124,0.0
2021-08-06 15:00:00,24.1666,-2.76032,24.323731664,14.3766,-3.19032,14.726329117,9.79,0.43,9.7994387594,32.85,23.9566,-1.6103200000000002,24.0106604254,14.3766,-3.19032,14.726329117,9.58,1.58,9.7094181082,0.0
2021-08-06 15:30:00,23.91388,-3.1306,24.1179251391,13.85388,-3.1806,14.2142958818,10.06,0.05,10.0601242537,32.9,23.72388,-1.9706000000000001,23.8055822574,13.85388,-3.1806,14.2142958818,9.87,1.21,9.943892598,0.0
2021-08-06 16:00:00,23.43128,-3.1962,23.6482679467,14.47128,-3.1662,14.8136007533,8.96,-0.03,8.9600502231,32.9,23.24128,-2.0462,23.3311815063,14.47128,-3.1662,14.8136007533,8.77,1.12,8.841227290399999,0.0
2021-08-06 16:30:00,23.73712,-3.20696,23.9527755873,14.75712,-3.21696,15.1036890307,8.98,0.01,8.9800055679,32.9,23.54712,-2.02696,23.6342003701,14.75712,-3.21696,15.1036890307,8.79,1.19,8.8701860183,0.0
2021-08-06 17:00:00,24.14644,-3.4402,24.3902755358,14.35644,-3.1302,14.6937238818,9.79,-0.31,9.7949068398,32.99,23.94644,-2.3002000000000002,24.0566603816,14.35644,-3.1302,14.6937238818,9.59,0.8300000000000001,9.6258506118,0.0
2021-08-06 17:30:00,24.82232,-3.32132,25.0435368254,13.52232,-3.09132,13.8711714547,11.3,-0.23,11.3023404656,32.87,24.60232,-2.22132,24.7023968862,13.52232,-3.09132,13.8711714547,11.08,0.87,11.1141036526,0.0
2021-08-06 18:00:00,23.32304,-3.70492,23.6154743134,12.80304,-2.91492,13.1306737012,10.52,-0.79,10.5496208463,32.68,23.15304,-2.57492,23.2957823275,12.80304,-2.91492,13.1306737012,10.35,0.34,10.3555830353,0.0
2021-08-06 18:30:00,20.88368,-3.92336,21.249019837,12.52368,-3.03336,12.8857996893,8.36,-0.89,8.4072409267,32.72,20.69368,-2.78336,20.8800259778,12.52368,-3.03336,12.8857996893,8.17,0.25,8.1738240744,0.0
2021-08-06 19:00:00,21.75096,-3.85516,22.0899642269,12.45096,-2.94516,12.7945446323,9.3,-0.91,9.3444154445,32.72,21.56096,-2.71516,21.7312468567,12.45096,-2.94516,12.7945446323,9.11,0.23,9.1129029403,0.0
2021-08-06 19:30:00,17.23864,-4.44304,17.8020030752,10.98864,-2.54304,11.2790629704,6.25,-1.9,6.5324191537,32.77,17.07864,-3.28304,17.3913281808,10.98864,-2.54304,11.2790629704,6.09,-0.74,6.1347942101,0.0
2021-08-06 20:00:00,16.545,-4.64316,17.1841775999,11.115,-2.60316,11.4157639685,5.43,-2.04,5.8005603178000005,32.83,16.395,-3.49316,16.7630006796,11.115,-2.60316,11.4157639685,5.28,-0.89,5.3544841021,0.0
2021-08-06 20:30:00,16.39312,-5.08076,17.1624154918,11.19312,-2.66076,11.5050240813,5.2,-2.42,5.7355383357,32.62,16.23312,-3.92076,16.699896524,11.19312,-2.66076,11.5050240813,5.04,-1.26,5.1951130883,0.0
2021-08-06 21:00:00,17.63844,-5.19152,18.3865833026,11.00844,-2.53152,11.2957666736,6.63,-2.66,7.1437035213,32.72,17.46844,-4.02152,17.9253736124,11.00844,-2.53152,11.2957666736,6.46,-1.49,6.6296078314999995,0.0
2021-08-06 21:30:00,19.67344,-5.4656400000000005,20.4185568061,10.51344,-2.37564,10.7785011037,9.16,-3.09,9.6671453904,32.74,19.47344,-4.29564,19.9415994455,10.51344,-2.37564,10.7785011037,8.96,-1.92,9.1634054805,0.0
2021-08-06 22:00:00,21.33188,-5.40264,22.0053998669,9.91188,-2.22264,10.1580260732,11.42,-3.18,11.8544843836,32.89,21.14188,-4.24264,21.5633736717,9.91188,-2.22264,10.1580260732,11.23,-2.02,11.410227868,0.0
2021-08-06 22:30:00,20.89628,-5.8650400000000005,21.7037603203,9.11628,-1.9850400000000001,9.3298952213,11.78,-3.88,12.4025319996,33.02,20.67628,-4.68504,21.2004281664,9.11628,-1.9850400000000001,9.3298952213,11.56,-2.7,11.8711246308,0.0
2021-08-06 23:00:00,19.63816,-6.0102,20.5372790853,8.22816,-1.7802,8.4185348503,11.41,-4.23,12.1688536847,33.02,19.44816,-4.8402,20.0414186979,8.22816,-1.7802,8.4185348503,11.22,-3.06,11.629789336,0.0
2021-08-06 23:30:00,18.17768,-5.77024,19.0715421463,8.07768,-1.74024,8.263010918500001,10.1,-4.03,10.8743229674,33.13,17.92768,-5.88024,18.8674039719,8.07768,-1.74024,8.263010918500001,9.85,-4.14,10.6846665835,0.0
2021-08-07 00:00:00,16.92812,-3.80176,17.3497730772,7.27812,-1.48176,7.4274250876,9.65,-2.32,9.924963476,33.16,16.33812,-11.03176,19.7137995788,7.27812,-1.48176,7.4274250876,9.06,-9.55,13.1638178353,0.0
2021-08-07 00:30:00,16.25384,-3.6588000000000003,16.6605561788,5.34384,-1.1088,5.4576609812,10.91,-2.55,11.2040439128,32.61,15.64384,-10.9288,19.0831967811,5.34384,-1.1088,5.4576609812,10.3,-9.82,14.2310365048,0.0
2021-08-07 01:00:00,15.72632,-2.39596,15.9077894462,5.47632,-1.15596,5.5969924302,10.25,-1.24,10.3247324421,32.73,15.14632,-9.68596,17.9785658678,5.47632,-1.15596,5.5969924302,9.67,-8.53,12.8945647464,0.0
2021-08-07 01:30:00,14.90688,-2.25696,15.0767682139,6.2668800000000005,-1.41696,6.4250728071,8.64,-0.84,8.6807372959,32.41,14.36688,-9.45696,17.2000387609,6.2668800000000005,-1.41696,6.4250728071,8.1,-8.04,11.4127823076,0.0
2021-08-07 02:00:00,14.49236,-2.25856,14.6672966713,6.82236,-1.5285600000000001,6.9915013869,7.67,-0.73,7.704660927,32.41,13.96236,-9.48856,16.881358584,6.82236,-1.5285600000000001,6.9915013869,7.14,-7.96,10.6930444683,0.0
2021-08-07 02:30:00,14.19112,-2.32624,14.3805173548,7.07112,-1.50624,7.2297646568000005,7.12,-0.8200000000000001,7.1670635549,32.5,13.69112,-9.55624,16.6963615735,7.07112,-1.50624,7.2297646568000005,6.62,-8.05,10.4224229429,0.0
2021-08-07 03:00:00,13.83324,-2.38564,14.0374430402,5.76324,-1.20564,5.8879965274,8.07,-1.18,8.1558138772,32.5,13.29324,-9.63564,16.4181542174,5.76324,-1.20564,5.8879965274,7.53,-8.43,11.3033534847,0.0
2021-08-07 03:30:00,13.82376,-2.43872,14.0372253589,5.33376,-1.18872,5.4646180997,8.49,-1.25,8.5815266707,32.54,13.27376,-9.69872,16.4395217137,5.33376,-1.18872,5.4646180997,7.94,-8.51,11.6388874039,0.0
2021-08-07 04:00:00,13.70284,-2.35628,13.9039519384,5.26284,-1.10628,5.3778564786,8.44,-1.25,8.5320630565,32.62,13.16284,-9.61628,16.3013250352,5.26284,-1.10628,5.3778564786,7.9,-8.51,11.6116364049,0.0
2021-08-07 04:30:00,13.6402,-2.3886,13.8477603243,4.8402,-1.1286,4.9700376256,8.8,-1.26,8.889746903,32.58,13.0902,-9.6586,16.2678176164,4.8402,-1.1286,4.9700376256,8.25,-8.53,11.8669035557,0.0
2021-08-07 05:00:00,13.69164,-2.41448,13.9029032781,4.75164,-1.10448,4.8783151559,8.94,-1.31,9.0354689972,32.61,13.13164,-9.69448,16.3224664668,4.75164,-1.10448,4.8783151559,8.38,-8.59,12.000520822,0.0
2021-08-07 05:30:00,14.14,-2.41192,14.3442308294,3.7800000000000002,-0.87192,3.8792582392,10.36,-1.54,10.473834064,32.64,13.55,-9.70192,16.6652258216,3.7800000000000002,-0.87192,3.8792582392,9.77,-8.83,13.1689711064,0.0
2021-08-07 06:00:00,14.23052,-2.25808,14.4085608149,4.07052,-0.9280800000000001,4.174980905,10.16,-1.33,10.2466823899,32.67,13.64052,-9.53808,16.6444812463,4.07052,-0.9280800000000001,4.174980905,9.57,-8.61,12.873111512,0.0
2021-08-07 06:30:00,15.17424,-2.11528,15.3209650171,5.21424,-0.57528,5.2458789403,9.96,-1.54,10.0783530401,32.59,14.59424,-9.35528,17.3353138148,5.21424,-0.57528,5.2458789403,9.38,-8.78,12.8480660023,0.0
2021-08-07 07:00:00,16.0982,-1.9066800000000002,16.2107208927,3.4182,-0.79668,3.5098134227,12.68,-1.11,12.7284916624,32.59,15.4582,-9.17668,17.9768574301,3.4182,-0.79668,3.5098134227,12.04,-8.38,14.6692194748,0.0
2021-08-07 07:30:00,17.33336,-1.67504,17.4141071517,3.21336,-0.8150400000000001,3.315112772,14.12,-0.86,14.1461655582,32.61,16.64336,-8.94504,18.8948451354,3.21336,-0.8150400000000001,3.315112772,13.43,-8.13,15.6991018851,0.0
2021-08-07 08:00:00,18.48492,-1.50392,18.5459980258,3.81492,-0.8539200000000001,3.909321421,14.67,-0.65,14.6843930756,32.55,17.78492,-8.73392,19.8137512343,3.81492,-0.8539200000000001,3.909321421,13.97,-7.88,16.0391801536,0.0
2021-08-07 08:30:00,20.13304,-1.26996,20.173053761,3.89304,-0.84996,3.9847449659,16.24,-0.42,16.2454301267,32.53,19.39304,-8.42996,21.1460215181,3.89304,-0.84996,3.9847449659,15.5,-7.58,17.2541705103,0.0
2021-08-07 09:00:00,21.65272,-1.34368,21.6943716051,5.02272,-0.7336800000000001,5.0760223148,16.63,-0.61,16.6411838521,32.44,20.88272,-8.84368,22.6781540373,5.02272,-0.7336800000000001,5.0760223148,15.86,-8.11,17.8132450721,0.0
2021-08-07 09:30:00,21.70752,-1.04384,21.7326028468,7.69752,-0.48384000000000005,7.7127112805,14.01,-0.56,14.0211875389,32.75,20.99752,-8.54384,22.6692092517,7.69752,-0.48384000000000005,7.7127112805,13.3,-8.06,15.551643,0.0
2021-08-07 10:00:00,22.8484,-0.86092,22.8646138346,3.6684,-0.7909200000000001,3.7526940998000002,19.18,-0.07,19.1801277368,32.78,22.0084,-8.36092,23.54303833,3.6684,-0.7909200000000001,3.7526940998000002,18.34,-7.57,19.8408795168,0.0
2021-08-07 10:30:00,24.42224,-0.8186800000000001,24.4359580037,2.44224,-0.5986800000000001,2.5145484605,21.98,-0.22,21.9811009733,32.65,23.50224,-8.27868,24.917701089,2.44224,-0.5986800000000001,2.5145484605,21.06,-7.68,22.416645601,0.0
2021-08-07 11:00:00,24.82904,-0.7633200000000001,24.8407706149,2.39904,-0.19332000000000002,2.4068164749,22.43,-0.5700000000000001,22.4372413634,32.65,23.92904,-8.19332,25.2928734616,2.39904,-0.19332000000000002,2.4068164749,21.53,-8.0,22.9682585322,0.0
2021-08-07 11:30:00,24.63644,-0.66076,24.6452993419,2.20644,-0.050760000000000007,2.2070237994,22.43,-0.61,22.4382931615,32.56,23.70644,-8.11076,25.0555328271,2.20644,-0.050760000000000007,2.2070237994,21.5,-8.06,22.9611323763,0.0
2021-08-07 12:00:00,25.12428,-0.98572,25.143609316,1.03428,0.22428,1.0583178335,24.09,-1.21,24.1203689856,32.6,24.15428,-8.40572,25.5750927865,1.03428,0.22428,1.0583178335,23.12,-8.63,24.678154307,0.0
2021-08-07 12:30:00,24.636400000000002,-0.9150800000000001,24.65338874,1.8864,-0.23508,1.9009912063,22.75,-0.68,22.7601603685,32.6,23.7064,-8.34508,25.1323250251,1.8864,-0.23508,1.9009912063,21.82,-8.11,23.2784127466,0.0
2021-08-07 13:00:00,24.95188,-0.924,24.9689825891,3.34188,-0.684,3.4111607899,21.61,-0.24,21.6113326752,32.57,24.06188,-8.364,25.4741155908,3.34188,-0.684,3.4111607899,20.72,-7.68,22.0975292737,0.0
2021-08-07 13:30:00,24.32644,-1.01752,24.3477109812,5.26644,-1.03752,5.3676659754,19.06,0.02,19.0600104932,32.59,23.48644,-8.39752,24.9425581291,5.26644,-1.03752,5.3676659754,18.22,-7.36,19.6503943981,0.0
2021-08-07 14:00:00,23.98792,-0.9804800000000001,24.0079496617,4.50792,-0.87048,4.5911957219,19.48,-0.11,19.4803105725,32.52,23.13792,-8.45048,24.6327821035,4.50792,-0.87048,4.5911957219,18.63,-7.58,20.1130132004,0.0
2021-08-07 14:30:00,23.11984,-1.00252,23.1415653744,6.27984,-1.3525200000000002,6.4238384768,16.84,0.35000000000000003,16.8436367807,32.54,22.34984,-8.43252,23.8877110996,6.27984,-1.3525200000000002,6.4238384768,16.07,-7.08,17.5605039791,0.0
2021-08-07 15:00:00,23.31036,-1.12452,23.3374683408,6.93036,-1.51452,7.093917152,16.38,0.39,16.3846421993,32.54,22.53036,-8.65452,24.1354063185,6.93036,-1.51452,7.093917152,15.6,-7.14,17.1563282785,0.0
2021-08-07 15:30:00,22.82156,-1.04788,22.8456046829,8.79156,-2.02788,9.0224068035,14.03,0.98,14.0641850102,32.74,22.11156,-8.56788,23.7134909562,8.79156,-2.02788,9.0224068035,13.32,-6.54,14.8389352718,0.0
2021-08-07 16:00:00,22.28116,-0.9017600000000001,22.2994004862,11.35116,-2.65176,11.656786197,10.93,1.75,11.0692095472,32.74,21.65116,-8.41176,23.2277944636,11.35116,-2.65176,11.656786197,10.3,-5.76,11.8011694336,0.0
2021-08-07 16:30:00,22.11892,-0.8417600000000001,22.1349312595,12.05892,-2.74176,12.3666810205,10.06,1.9,10.2378513371,32.69,21.49892,-8.35176,23.0641595612,12.05892,-2.74176,12.3666810205,9.44,-5.61,10.9811520343,0.0
2021-08-07 17:00:00,22.61832,-0.7427600000000001,22.6305124122,11.84832,-2.73276,12.1593858414,10.77,1.99,10.9523056933,32.69,21.98832,-8.25276,23.486044027,11.84832,-2.73276,12.1593858414,10.14,-5.52,11.5451288429,0.0
2021-08-07 17:30:00,22.3056,-0.62848,22.3144522333,12.2256,-2.95848,12.5784696712,10.08,2.33,10.345786582,32.6,21.6956,-8.10848,23.1613148865,12.2256,-2.95848,12.5784696712,9.47,-5.15,10.7797680866,0.0
2021-08-07 18:00:00,22.66436,-0.86192,22.6807433806,11.03436,-2.58192,11.3324053711,11.63,1.72,11.7565003296,32.6,22.00436,-8.34192,23.5325198034,11.03436,-2.58192,11.3324053711,10.97,-5.76,12.3902582701,0.0
2021-08-07 18:30:00,23.02832,-0.7969600000000001,23.0421063982,11.30832,-2.76696,11.641914312699999,11.72,1.97,11.8844141631,32.64,22.37832,-8.23696,23.8461048405,11.30832,-2.76696,11.641914312699999,11.07,-5.47,12.3477042401,0.0
2021-08-07 19:00:00,22.71708,-0.8836,22.7342576894,11.19708,-2.7936,11.5403120186,11.52,1.9100000000000001,11.6772642344,32.53,22.07708,-8.3136,23.5905363713,11.19708,-2.7936,11.5403120186,10.88,-5.52,12.2001967197,0.0
2021-08-07 19:30:00,22.58888,-0.9090800000000001,22.6071653708,11.37888,-2.80908,11.7204880658,11.21,1.9,11.3698768683,32.51,21.94888,-8.32908,23.4760922408,11.37888,-2.80908,11.7204880658,10.57,-5.52,11.9245670781,0.0
2021-08-07 20:00:00,23.2448,-1.08816,23.2702561057,10.9548,-2.73816,11.2918184198,12.29,1.65,12.4002661262,32.51,22.5748,-8.51816,24.1284198576,10.9548,-2.73816,11.2918184198,11.62,-5.78,12.9781662803,0.0
2021-08-07 20:30:00,23.04936,-1.27188,23.0844249472,9.99936,-2.53188,10.3149220426,13.05,1.26,13.1106864809,32.55,22.35936,-8.74188,24.0075289346,9.99936,-2.53188,10.3149220426,12.36,-6.21,13.8323425348,0.0
2021-08-07 21:00:00,22.48592,-1.43736,22.5318131098,10.37592,-2.63736,10.7058574442,12.11,1.2,12.1693097586,32.62,21.82592,-8.88736,23.5659914202,10.37592,-2.63736,10.7058574442,11.45,-6.25,13.044730737,0.0
2021-08-07 21:30:00,21.70296,-1.58356,21.7606556665,10.72296,-2.74356,11.068378049,10.98,1.16,11.0411050172,32.62,21.06296,-9.01356,22.9105335563,10.72296,-2.74356,11.068378049,10.34,-6.27,12.0924976742,0.0
2021-08-07 22:00:00,20.96712,-1.7697600000000002,21.0416770138,10.07712,-2.48976,10.3801373956,10.89,0.72,10.9137756986,32.54,20.34712,-9.16976,22.3179253236,10.07712,-2.48976,10.3801373956,10.27,-6.68,12.2513387024,0.0
2021-08-07 22:30:00,19.96392,-2.02404,20.0662612284,9.49392,-2.35404,9.7814120294,10.47,0.33,10.4751992821,32.51,19.34392,-9.42404,21.5174294675,9.49392,-2.35404,9.7814120294,9.85,-7.07,12.12466082,0.0
2021-08-07 23:00:00,18.77164,-2.162,18.8957326476,9.88164,-2.412,10.1717527049,8.89,0.25,8.8935144909,32.56,18.19164,-9.662,20.5983011409,9.88164,-2.412,10.1717527049,8.31,-7.25,11.0280823356,0.0
2021-08-07 23:30:00,17.504080000000002,-2.35072,17.6612202626,10.14408,-2.43072,10.4312395603,7.36,0.08,7.3604347698,32.76,16.95408,-10.00072,19.6838824718,10.14408,-2.43072,10.4312395603,6.8100000000000005,-7.57,10.1823867536,0.0
2021-08-08 00:00:00,16.55936,-1.64632,16.6409967596,9.09936,-2.1463200000000002,9.3490663679,7.46,0.5,7.4767372563,33.11,16.01936,-9.37632,18.561661336,9.09936,-2.1463200000000002,9.3490663679,6.92,-7.23,10.0079618305,0.0
2021-08-08 00:30:00,15.40652,-1.34096,15.4647674484,10.58652,-2.55096,10.8895271997,4.82,1.21,4.9695573243,33.23,14.92652,-8.94096,17.3994759988,10.58652,-2.55096,10.8895271997,4.34,-6.39,7.724487038,0.0
2021-08-08 01:00:00,14.482,-1.29804,14.5400561155,11.502,-2.76804,11.8303866987,2.98,1.47,3.3228451664,32.92,14.062,-8.87804,16.630076315,11.502,-2.76804,11.8303866987,2.56,-6.11,6.6246282915,0.0
2021-08-08 01:30:00,13.95688,-1.39864,14.0267848484,10.94688,-2.61864,11.2557299712,3.01,1.22,3.2478454397,32.87,13.53688,-8.98864,16.2493928866,10.94688,-2.61864,11.2557299712,2.59,-6.37,6.8764089465,0.0
2021-08-08 02:00:00,13.47524,-1.41212,13.5490285981,10.78524,-2.65212,11.1065360195,2.69,1.24,2.9620432137,32.9,13.05524,-9.01212,15.8637195623,10.78524,-2.65212,11.1065360195,2.27,-6.36,6.7529623129,0.0
2021-08-08 02:30:00,13.24816,-1.43948,13.326133950100001,10.29816,-2.58948,10.6187337313,2.95,1.15,3.1662280398,32.9,12.81816,-9.02948,15.6791815748,10.29816,-2.58948,10.6187337313,2.52,-6.44,6.9154898597,0.0
2021-08-08 03:00:00,13.0368,-1.53416,13.1267589734,10.0368,-2.41416,10.3230578195,3.0,0.88,3.1264036847,32.9,12.6168,-9.14416,15.5820186223,10.0368,-2.41416,10.3230578195,2.58,-6.73,7.2075862811,0.0
2021-08-08 03:30:00,12.72792,-1.43408,12.8084555264,10.80792,-2.76408,11.1557730782,1.92,1.33,2.3356583654,32.9,12.31792,-9.01408,15.2638393392,10.80792,-2.76408,11.1557730782,1.51,-6.25,6.4298211484,0.0
2021-08-08 04:00:00,12.58824,-1.4606400000000002,12.6726972467,10.578240000000001,-2.6006400000000003,10.8932313804,2.01,1.1400000000000001,2.3107790894,32.9,12.19824,-9.05064,15.1891785001,10.578240000000001,-2.6006400000000003,10.8932313804,1.62,-6.45,6.6503308188,0.0
2021-08-08 04:30:00,12.7226,-1.5306000000000002,12.8143391215,10.0026,-2.4606,10.3008038094,2.7199999999999998,0.93,2.8745956237,32.9,12.2926,-9.1606,15.3305122915,10.0026,-2.4606,10.3008038094,2.29,-6.7,7.0805437644,0.0
2021-08-08 05:00:00,12.67552,-1.51384,12.7655990387,9.96552,-2.4638400000000003,10.265578231,2.71,0.9500000000000001,2.8716893982,33.0,12.25552,-9.15384,15.2967498906,9.96552,-2.4638400000000003,10.265578231,2.29,-6.69,7.071081954,0.0
2021-08-08 05:30:00,12.557,-1.55336,12.6527141867,9.837,-2.40336,10.1263373581,2.7199999999999998,0.85,2.8497192844,33.0,12.127,-9.18336,15.2117793137,9.837,-2.40336,10.1263373581,2.29,-6.78,7.1562909387,0.0
2021-08-08 06:00:00,12.89208,-1.5472000000000001,12.9845891181,8.45208,-2.0772,8.7035863968,4.44,0.53,4.4715209940000005,33.0,12.43208,-9.1772,15.4524306491,8.45208,-2.0772,8.7035863968,3.98,-7.1,8.1394348698,0.0
2021-08-08 06:30:00,13.304,-1.45564,13.3833965722,9.054,-2.28564,9.3380440248,4.25,0.8300000000000001,4.330288674,32.96,12.844,-9.07564,15.7269061614,9.054,-2.28564,9.3380440248,3.79,-6.79,7.7761301429,0.0
2021-08-08 07:00:00,13.8958,-1.4302000000000001,13.96920648,9.0558,-2.2302,9.3263768785,4.84,0.8,4.9056701887,32.96,13.4158,-9.0402,16.1774196237,9.0558,-2.2302,9.3263768785,4.36,-6.8100000000000005,8.0861424672,0.0
2021-08-08 07:30:00,14.86588,-1.235,14.9170913108,10.14588,-2.565,10.4650898694,4.72,1.33,4.9038046454,32.96,14.39588,-8.875,16.9117410687,10.14588,-2.565,10.4650898694,4.25,-6.31,7.6077986304,0.0
2021-08-08 08:00:00,15.90188,-1.00564,15.933646768500001,10.18188,-2.55564,10.4977129006,5.72,1.55,5.9262888893,32.98,15.39188,-8.68564,17.6734352106,10.18188,-2.55564,10.4977129006,5.21,-6.13,8.0449362956,0.0
2021-08-08 08:30:00,17.3978,-0.9039600000000001,17.4212682811,12.0078,-2.16396,12.2012287792,5.39,1.26,5.5353139026000004,33.06,16.8978,-8.54396,18.9350177534,12.0078,-2.16396,12.2012287792,4.89,-6.38,8.0384389032,0.0
2021-08-08 09:00:00,19.18668,-0.7961600000000001,19.2031914058,9.97668,-2.39616,10.2603960239,9.21,1.6,9.3479462985,32.96,18.59668,-8.43616,20.4207076902,9.97668,-2.39616,10.2603960239,8.62,-6.04,10.5254928626,0.0
2021-08-08 09:30:00,20.37592,-0.31412,20.3783411302,9.83592,-2.36412,10.1160459479,10.54,2.05,10.7375090221,32.94,19.74592,-7.97412,21.29525643,9.83592,-2.36412,10.1160459479,9.91,-5.61,11.3877214578,0.0
2021-08-08 10:00:00,21.83224,-0.14632,21.8327303139,8.65224,-2.05632,8.8932395088,13.18,1.9100000000000001,13.3176762237,32.94,21.14224,-7.79632,22.5339059588,8.65224,-2.05632,8.8932395088,12.49,-5.74,13.7458248207,0.0
2021-08-08 10:30:00,23.17316,0.094,23.1733506508,8.36316,-2.016,8.6027147567,14.81,2.11,14.9595521323,32.92,22.43316,-7.506,23.65558504,8.36316,-2.016,8.6027147567,14.07,-5.49,15.1031453678,0.0
2021-08-08 11:00:00,24.46908,0.2472,24.4703286428,7.21908,-1.7027999999999999,7.417185712,17.25,1.9500000000000002,17.359867511,32.79,23.66908,-7.3328,24.7789286267,7.21908,-1.7027999999999999,7.417185712,16.45,-5.63,17.38675933,0.0
2021-08-08 11:30:00,25.32436,0.40324000000000004,25.3275701935,7.07436,-1.6167600000000002,7.2567542543,18.25,2.02,18.3614514677,32.72,24.50436,-7.1467600000000004,25.5252784021,7.07436,-1.6167600000000002,7.2567542543,17.43,-5.53,18.2862188546,0.0
2021-08-08 12:00:00,25.99252,0.38204000000000005,25.9953274746,7.02252,-1.49796,7.1805063409,18.97,1.88,19.0629299952,32.66,25.15252,-7.17796,26.1566888599,7.02252,-1.49796,7.1805063409,18.13,-5.68,18.9989289172,0.0
2021-08-08 12:30:00,25.74136,0.8750800000000001,25.7562299193,8.90136,-2.01492,9.126560823,16.84,2.89,17.0861844775,32.74,24.96136,-6.72492,25.8513837551,8.90136,-2.01492,9.126560823,16.06,-4.71,16.7364183743,0.0
2021-08-08 13:00:00,25.92424,0.8565600000000001,25.938386893,8.45424,-1.87344,8.6593274226,17.47,2.73,17.6820191155,32.77,25.12424,-6.75344,26.0160794012,8.45424,-1.87344,8.6593274226,16.67,-4.88,17.369608516,0.0
2021-08-08 13:30:00,25.82136,0.45536000000000004,25.8253748275,8.36136,-1.84464,8.5624200889,17.46,2.3,17.6108375724,32.81,25.02136,-7.16464,26.0269191911,8.36136,-1.84464,8.5624200889,16.66,-5.32,17.4887964137,0.0
2021-08-08 14:00:00,25.36432,0.32392000000000004,25.3663882575,9.27432,-2.20608,9.533089763,16.09,2.5300000000000002,16.2876947417,32.84,24.59432,-7.31608,25.659415481,9.27432,-2.20608,9.533089763,15.32,-5.11,16.1497523201,0.0
2021-08-08 14:30:00,24.5208,0.27564,24.5223491952,10.9908,-2.48436,11.2680845422,13.53,2.76,13.8086386005,32.84,23.8108,-7.35436,24.9206903526,10.9908,-2.48436,11.2680845422,12.82,-4.87,13.7138360789,0.0
2021-08-08 15:00:00,23.3126,0.23564000000000002,23.3137908751,11.8926,-2.57436,12.1680427419,11.42,2.81,11.7606334863,32.84,22.6726,-7.37436,23.8417276255,11.8926,-2.57436,12.1680427419,10.78,-4.8,11.8003559268,0.0
2021-08-08 15:30:00,21.8294,0.34,21.8320476447,13.5594,-2.88,13.8618804049,8.27,3.22,8.8747563347,32.81,21.2594,-7.27,22.4680882222,13.5594,-2.88,13.8618804049,7.7,-4.39,8.8635263863,0.0
2021-08-08 16:00:00,21.3958,0.36908,21.3989830994,14.0958,-2.86092,14.3831999529,7.3,3.23,7.9826624631000005,32.81,20.8558,-7.27092,22.0868891265,14.0958,-2.86092,14.3831999529,6.76,-4.41,8.0712886208,0.0
2021-08-08 16:30:00,21.85384,0.25588,21.8553379594,12.99384,-2.72412,13.2763213173,8.86,2.98,9.3477269964,32.89,21.26384,-7.40412,22.5160361636,12.99384,-2.72412,13.2763213173,8.27,-4.68,9.5023839114,0.0
2021-08-08 17:00:00,21.79172,0.33440000000000003,21.7942855794,13.04172,-2.7756,13.3338072552,8.75,3.11,9.2862586654,32.89,21.22172,-7.3156,22.4472582539,13.04172,-2.7756,13.3338072552,8.18,-4.54,9.3554262329,0.0
2021-08-08 17:30:00,22.97816,0.20728000000000002,22.9790948904,13.08816,-2.77272,13.3786362677,9.89,2.98,10.329206165,32.95,22.36816,-7.38272,23.5550235912,13.08816,-2.77272,13.3786362677,9.28,-4.61,10.3619737502,0.0
2021-08-08 18:00:00,23.74772,0.09888000000000001,23.7479258558,11.63772,-2.48112,11.8992639795,12.11,2.58,12.3817809704,32.79,23.07772,-7.43112,24.2446428073,11.63772,-2.48112,11.8992639795,11.44,-4.95,12.464994986,0.0
