Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-08 18:30:00,24.29836,0.02288,24.2983707722,11.35836,-2.5171200000000002,11.6339260348,12.94,2.54,13.1869329262,32.67,23.62836,-7.49712,24.7892356595,11.35836,-2.5171200000000002,11.6339260348,12.27,-4.98,13.2421033073,0.0
2021-08-08 19:00:00,24.77244,0.1158,24.7727106549,10.70244,-2.4642,10.9824634574,14.07,2.58,14.3045901724,32.69,24.05244,-7.3942,25.163347623,10.70244,-2.4642,10.9824634574,13.35,-4.93,14.2312121761,0.0
2021-08-08 19:30:00,25.12524,-0.28744000000000003,25.1268841445,8.08524,-1.83744,8.2913986523,17.04,1.55,17.1103506685,32.77,24.33524,-7.83744,25.5661763197,8.08524,-1.83744,8.2913986523,16.25,-6.0,17.3223122013,0.0
2021-08-08 20:00:00,24.46112,-0.22468000000000002,24.4621518423,7.97112,-1.80468,8.172858983,16.49,1.58,16.5655214225,32.77,23.68112,-7.77468,24.9247084949,7.97112,-1.80468,8.172858983,15.71,-5.97,16.806100083,0.0
2021-08-08 20:30:00,23.54744,-0.39596000000000003,23.5507688808,6.24744,-1.4259600000000001,6.4081095867,17.3,1.03,17.3306347258,32.77,22.75744,-7.96596,24.1113581964,6.24744,-1.4259600000000001,6.4081095867,16.51,-6.54,17.7581446103,0.0
2021-08-08 21:00:00,23.36476,-0.50224,23.3701573567,5.86476,-1.36224,6.0208892761,17.5,0.86,17.5211186857,32.82,22.56476,-8.02224,23.9483763223,5.86476,-1.36224,6.0208892761,16.7,-6.66,17.979032232,0.0
2021-08-08 21:30:00,23.16464,-0.7544400000000001,23.1769222729,6.61464,-1.59444,6.804094447,16.55,0.84,16.5713035094,32.7,22.39464,-8.28444,23.877852643,6.61464,-1.59444,6.804094447,15.78,-6.69,17.1395595043,0.0
2021-08-08 22:00:00,22.28904,-1.01356,22.3120731443,4.73904,-1.21356,4.8919554368,17.55,0.2,17.5511395641,32.75,21.47904,-8.54356,23.1158295719,4.73904,-1.21356,4.8919554368,16.74,-7.33,18.2744767367,0.0
2021-08-08 22:30:00,22.35788,-1.48404,22.4070786319,3.19788,-0.9140400000000001,3.3259443194,19.16,-0.5700000000000001,19.1684767261,32.8,21.52788,-9.00404,23.3350027559,3.19788,-0.9140400000000001,3.3259443194,18.33,-8.09,20.0358927927,0.0
2021-08-08 23:00:00,21.02168,-1.49468,21.0747502553,3.18168,-0.90468,3.3077988942,17.84,-0.59,17.8497534997,32.8,20.21168,-9.13468,22.1800447954,3.18168,-0.90468,3.3077988942,17.03,-8.23,18.9143807723,0.0
2021-08-08 23:30:00,19.49888,-1.7072,19.5734731996,2.73888,-0.9072,2.8852167153,16.76,-0.8,16.7790822157,33.23,18.71888,-9.4372,20.9632347765,2.73888,-0.9072,2.8852167153,15.98,-8.53,18.1141188027,0.0
2021-08-09 00:00:00,18.12256,-1.96116,18.2283660677,3.02256,-0.9111600000000001,3.156910119,15.1,-1.05,15.1364625986,33.23,17.37256,-9.62116,19.8588156923,3.02256,-0.9111600000000001,3.156910119,14.35,-8.71,16.7865005287,0.0
2021-08-09 00:30:00,17.1468,-1.9809200000000002,17.2608457002,2.6568,-0.7909200000000001,2.7720282622,14.49,-1.19,14.5387826175,33.12,16.4268,-9.64092,19.0469708008,2.6568,-0.7909200000000001,2.7720282622,13.77,-8.85,16.3687323883,0.0
2021-08-09 01:00:00,16.4978,-1.9611200000000002,16.6139518626,1.3878,-0.5911200000000001,1.5084467821,15.11,-1.37,15.171980754,33.09,15.7678,-9.63112,18.4765253577,1.3878,-0.5911200000000001,1.5084467821,14.38,-9.04,16.985464374,0.0
2021-08-09 01:30:00,16.07576,-1.9757600000000002,16.196718407,0.9057600000000001,-0.45576000000000005,1.0139617129,15.17,-1.52,15.2459601206,33.13,15.33576,-9.65576,18.1223407968,0.9057600000000001,-0.45576000000000005,1.0139617129,14.43,-9.2,17.1132960005,0.0
2021-08-09 02:00:00,15.77724,-2.00576,15.9042250737,0.77724,-0.36576000000000003,0.8590008121,15.0,-1.6400000000000001,15.0893869988,33.13,15.03724,-9.68576,17.8866579773,0.77724,-0.36576000000000003,0.8590008121,14.26,-9.32,17.0355510624,0.0
2021-08-09 02:30:00,15.56028,-2.02608,15.6916319688,0.44028000000000006,-0.22608000000000003,0.49493297,15.12,-1.8,15.2267659074,33.13,14.81028,-9.71608,17.7128937287,0.44028000000000006,-0.22608000000000003,0.49493297,14.37,-9.49,17.2208304097,0.0
2021-08-09 03:00:00,15.37108,-2.13856,15.5191346163,0.09108000000000001,0.09144000000000001,0.1290613807,15.28,-2.23,15.4418684103,33.19,14.63108,-9.78856,17.6035339872,0.09108000000000001,0.09144000000000001,0.1290613807,14.54,-9.88,17.5791353599,0.0
2021-08-09 03:30:00,15.21176,-2.02744,15.3462749634,0.40176,-0.03744,0.40350074500000005,14.81,-1.99,14.9430987416,33.12,14.48176,-9.68744,17.4231990877,0.40176,-0.03744,0.40350074500000005,14.08,-9.65,17.0695313351,0.0
2021-08-09 04:00:00,15.26568,-2.02256,15.3990822719,0.53568,-0.23256000000000002,0.5839839176,14.73,-1.79,14.8383624433,33.12,14.54568,-9.69256,17.4792026711,0.53568,-0.23256000000000002,0.5839839176,14.01,-9.46,16.9047833467,0.0
2021-08-09 04:30:00,15.47344,-1.8922400000000001,15.5887112248,0.6134400000000001,-0.37224,0.7175452956,14.86,-1.52,14.9375366108,33.15,14.74344,-9.56224,17.5728613735,0.6134400000000001,-0.37224,0.7175452956,14.13,-9.19,16.8556518711,0.0
2021-08-09 05:00:00,15.9428,-1.6664400000000001,16.029656706,0.26280000000000003,-0.22644000000000003,0.34689899630000004,15.68,-1.44,15.7459836149,33.15,15.1828,-9.31644,17.8132947574,0.26280000000000003,-0.22644000000000003,0.34689899630000004,14.92,-9.09,17.4709616221,0.0
2021-08-09 05:30:00,16.59012,-1.63536,16.6705274045,0.15012,-0.045360000000000004,0.1568232891,16.44,-1.5899999999999999,16.5167097208,33.08,15.82012,-9.27536,18.338715875,0.15012,-0.045360000000000004,0.1568232891,15.67,-9.23,18.1863080365,0.0
2021-08-09 06:00:00,17.47468,-1.33708,17.5257588717,0.45468000000000003,-0.21708000000000002,0.5038428612,17.02,-1.12,17.0568109563,33.08,16.69468,-8.96708,18.9504845328,0.45468000000000003,-0.21708000000000002,0.5038428612,16.24,-8.75,18.4472247235,0.0
2021-08-09 06:30:00,19.6166,0.41848,19.6210631993,6.3666,0.61848,6.3965704147,13.25,-0.2,13.251509348,33.03,18.9366,-7.20152,20.2597312388,6.3666,0.61848,6.3965704147,12.57,-7.82,14.8039623074,0.0
2021-08-09 07:00:00,20.82904,0.9447200000000001,20.8504533092,6.80904,0.6847200000000001,6.8433812695,14.02,0.26,14.0224106344,32.99,20.12904,-6.67528,21.2070180459,6.80904,0.6847200000000001,6.8433812695,13.32,-7.36,15.218147062,0.0
2021-08-09 07:30:00,21.20832,0.81832,21.2241015085,1.85832,-0.21168,1.8703373078,19.35,1.03,19.3773940456,33.01,20.36832,-6.75168,21.4581835775,1.85832,-0.21168,1.8703373078,18.51,-6.54,19.6313957731,0.0
2021-08-09 08:00:00,22.9038,1.38524,22.945651969300002,1.6038000000000001,-0.37476000000000004,1.6470031869000001,21.3,1.76,21.3725899226,32.79,22.0038,-6.11476,22.8376335091,1.6038000000000001,-0.37476000000000004,1.6470031869000001,20.4,-5.74,21.1921589273,0.0
2021-08-09 08:30:00,24.06676,0.8210000000000001,24.0807594959,1.8867600000000002,-0.369,1.9225046938,22.18,1.19,22.2118999638,32.57,23.16676,-6.639,24.0992757131,1.8867600000000002,-0.369,1.9225046938,21.28,-6.27,22.184483316,0.0
2021-08-09 09:00:00,25.10676,1.09076,25.130442795,2.51676,-0.39924000000000004,2.5482294785,22.59,1.49,22.6390856706,32.55,24.17676,-6.44924,25.0221585934,2.51676,-0.39924000000000004,2.5482294785,21.66,-6.05,22.4890662323,0.0
2021-08-09 09:30:00,26.62316,1.14224,26.6476520655,2.51316,-0.34776,2.5371066598,24.11,1.49,24.155997185,32.67,25.65316,-6.39776,26.4389097923,2.51316,-0.34776,2.5371066598,23.14,-6.05,23.9178197167,0.0
2021-08-09 10:00:00,26.38336,1.29656,26.4151992747,3.12336,-0.43344000000000005,3.1532916014,23.26,1.73,23.3242470404,32.67,25.45336,-6.19344,26.1960347061,3.12336,-0.43344000000000005,3.1532916014,22.33,-5.76,23.0609301634,0.0
2021-08-09 10:30:00,26.2648,1.34292,26.2991093607,3.8448,-0.57708,3.8878668144,22.42,1.92,22.5020621277,32.47,25.3448,-6.10708,26.0701997147,3.8448,-0.57708,3.8878668144,21.5,-5.53,22.1997950441,0.0
2021-08-09 11:00:00,27.37972,1.50476,27.4210388194,3.69972,-0.61524,3.7505264079,23.68,2.12,23.7747092516,32.47,26.42972,-5.9252400000000005,27.0857632039,3.69972,-0.61524,3.7505264079,22.73,-5.31,23.3420007711,0.0
2021-08-09 11:30:00,27.63616,1.6020400000000001,27.6825553681,4.82616,-0.7779600000000001,4.8884600957,22.81,2.38,22.9338287253,32.41,26.71616,-5.80796,27.340182964,4.82616,-0.7779600000000001,4.8884600957,21.89,-5.03,22.4604763974,0.0
2021-08-09 12:00:00,27.55036,1.6917200000000001,27.6022508627,6.12036,-0.9982800000000001,6.201239351,21.43,2.69,21.5981712189,32.38,26.66036,-5.71828,27.2667108667,6.12036,-0.9982800000000001,6.201239351,20.54,-4.72,21.0753410411,0.0
2021-08-09 12:30:00,28.21172,-0.29316000000000003,28.2132431341,6.02172,-0.98316,6.1014519046,22.19,0.6900000000000001,22.2007252134,32.34,27.81172,-0.8231600000000001,27.8238991111,6.02172,-0.98316,6.1014519046,21.79,0.16,21.7905874175,0.0
2021-08-09 13:00:00,28.48,-1.08096,28.5005065661,4.95,-0.7509600000000001,5.0066396836,23.53,-0.33,23.5323139534,32.91,28.19,0.039040000000000005,28.190027033,4.95,-0.7509600000000001,5.0066396836,23.24,0.79,23.2534234039,0.0
2021-08-09 13:30:00,28.22008,-1.1415600000000001,28.2431597814,5.32008,-0.8715600000000001,5.390998798,22.9,-0.27,22.9015916477,33.12,27.95008,-0.0015600000000000002,27.9500800435,5.32008,-0.8715600000000001,5.390998798,22.63,0.87,22.6467172014,0.0
2021-08-09 14:00:00,27.2706,-0.9947600000000001,27.2887370873,5.1606,-0.9147600000000001,5.2410474352,22.11,-0.08,22.1101447304,33.12,26.9806,0.12524000000000002,26.9808906713,5.1606,-0.9147600000000001,5.2410474352,21.82,1.04,21.8447705413,0.0
2021-08-09 14:30:00,27.60336,-1.10448,27.6254476771,5.91336,-1.10448,6.0156215439,21.69,0.0,21.69,33.12,27.33336,0.03552,27.3333830793,5.91336,-1.10448,6.0156215439,21.42,1.1400000000000001,21.450314683,0.0
2021-08-09 15:00:00,27.66368,-1.24552,27.6917047365,7.12368,-1.23552,7.2300294891,20.54,-0.01,20.5400024343,33.12,27.38368,-0.09552000000000001,27.3838465964,7.12368,-1.23552,7.2300294891,20.26,1.1400000000000001,20.2920477035,0.0
2021-08-09 15:30:00,27.19676,-1.38968,27.2322412776,7.73676,-1.39968,7.8623507553,19.46,0.01,19.4600025694,33.17,26.93676,-0.26968000000000003,26.93810993,7.73676,-1.39968,7.8623507553,19.2,1.13,19.2332238587,0.0
2021-08-09 16:00:00,26.5076,-1.67908,26.5607260331,8.3376,-1.54908,8.480284347,18.17,-0.13,18.1704650463,33.17,26.2576,-0.52908,26.2629298329,8.3376,-1.54908,8.480284347,17.92,1.02,17.9490055435,0.0
2021-08-09 16:30:00,26.35436,-2.13696,26.4408564357,9.68436,-1.77696,9.846035519499999,16.67,-0.36,16.6738867694,33.07,26.11436,-0.95696,26.131888004,9.68436,-1.77696,9.846035519499999,16.43,0.8200000000000001,16.4504498419,0.0
2021-08-09 17:00:00,26.29724,-2.43636,26.4098595541,11.21724,-1.56636,11.3260742037,15.08,-0.87,15.105075306,33.17,26.06724,-1.2463600000000001,26.097019264,11.21724,-1.56636,11.3260742037,14.85,0.32,14.8534474113,0.0
2021-08-09 17:30:00,26.64928,-2.8666,26.8030132649,14.93928,-0.6966,14.9555119765,11.71,-2.17,11.9093660621,33.17,26.42928,-1.6366,26.4799037173,14.93928,-0.6966,14.9555119765,11.49,-0.9400000000000001,11.5283867041,0.0
2021-08-09 18:00:00,26.13432,-2.72476,26.2759776016,13.59432,-0.37476000000000004,13.5994845976,12.54,-2.35,12.7582953407,33.37,25.92432,-1.50476,25.9679546773,13.59432,-0.37476000000000004,13.5994845976,12.33,-1.13,12.3816719388,0.0
2021-08-09 18:30:00,27.1796,-2.29264,27.2761224211,11.7396,-0.06264,11.7397671156,15.44,-2.23,15.6002083319,33.19,26.8096,-3.36264,27.019659508,11.7396,-0.06264,11.7397671156,15.07,-3.3,15.4270833277,0.0
2021-08-09 19:00:00,27.31148,-0.5417200000000001,27.316851948,10.67148,0.18828,10.6731408099,16.64,-0.73,16.6560049232,33.19,26.53148,-8.03172,27.7205331325,10.67148,0.18828,10.6731408099,15.86,-8.22,17.8635942632,0.0
2021-08-09 19:30:00,27.48112,-0.52636,27.4861603594,4.64112,-0.75636,4.7023478502,22.84,0.23,22.8411580267,32.7,26.53112,-8.00636,27.7128513312,4.64112,-0.75636,4.7023478502,21.89,-7.25,23.059371197,0.0
2021-08-09 20:00:00,27.60072,-0.6720400000000001,27.6089004178,2.61072,-0.6620400000000001,2.6933540205,24.99,-0.01,24.9900020008,32.7,26.61072,-8.17204,27.8372530376,2.61072,-0.6620400000000001,2.6933540205,24.0,-7.51,25.1475664827,0.0
2021-08-09 20:30:00,26.82304,-0.7726400000000001,26.8341656738,8.12304,0.11736,8.1238877523,18.7,-0.89,18.7211671645,32.7,26.01304,-8.20264,27.2756586174,8.12304,0.11736,8.1238877523,17.89,-8.32,19.7300405473,0.0
2021-08-09 21:00:00,26.3878,-0.7777200000000001,26.3992582706,4.2678,-0.6577200000000001,4.3181839283,22.12,-0.12,22.1203254949,32.64,25.4678,-8.17772,26.7485315716,4.2678,-0.6577200000000001,4.3181839283,21.2,-7.52,22.4942303714,0.0
2021-08-09 21:30:00,26.10244,-0.97472,26.1206327073,5.93244,-0.41472000000000003,5.9469182803,20.17,-0.56,20.1777724241,32.54,25.24244,-8.41472,26.6080493429,5.93244,-0.41472000000000003,5.9469182803,19.31,-8.0,20.9015812799,0.0
2021-08-09 22:00:00,25.14604,-1.23528,25.1763628104,2.69604,-0.7552800000000001,2.7998356309,22.45,-0.48,22.4551308168,32.64,24.21604,-8.67528,25.7230845032,2.69604,-0.7552800000000001,2.7998356309,21.52,-7.92,22.9311316773,0.0
2021-08-09 22:30:00,23.97668,-1.6366,24.032470605,2.41668,-0.6966,2.5150733155,21.56,-0.9400000000000001,21.5804819223,32.61,23.08668,-9.1866,24.8473019256,2.41668,-0.6966,2.5150733155,20.67,-8.49,22.3456707216,0.0
2021-08-09 23:00:00,22.3408,-1.85668,22.417818923,1.9908000000000001,-0.61668,2.0841254431,20.35,-1.24,20.3877438673,32.85,21.4608,-9.42668,23.4398855045,1.9908000000000001,-0.61668,2.0841254431,19.47,-8.81,21.3704702803,0.0
2021-08-09 23:30:00,20.81536,-2.03184,20.9142914227,1.8453600000000001,-0.59184,1.9379443014,18.97,-1.44,19.0245762108,32.93,19.97536,-9.66184,22.1893253461,1.8453600000000001,-0.59184,1.9379443014,18.13,-9.07,20.2721927773,0.0
2021-08-10 00:00:00,19.49168,-1.44216,19.544958805,2.01168,-0.63216,2.1086684633,17.48,-0.81,17.4987570987,33.09,18.70168,-9.08216,20.7903454778,2.01168,-0.63216,2.1086684633,16.69,-8.45,18.7071804396,0.0
2021-08-10 00:30:00,18.132,-1.14636,18.1682020368,2.862,-0.8463600000000001,2.9845216115,15.27,-0.30000000000000004,15.2729466705,33.0,17.392,-8.76636,19.4764147535,2.862,-0.8463600000000001,2.9845216115,14.53,-7.92,16.5483322423,0.0
2021-08-10 01:00:00,17.40664,-1.21284,17.4488422812,2.9066400000000003,-0.85284,3.0291735102,14.5,-0.36,14.504468277099999,33.0,16.69664,-8.85284,18.8984275366,2.9066400000000003,-0.85284,3.0291735102,13.79,-8.0,15.9425248941,0.0
2021-08-10 01:30:00,16.75656,-1.19556,16.7991567273,3.8865600000000002,-1.01556,4.017052495,12.87,-0.18,12.8712586797,33.09,16.08656,-8.84556,18.3581410918,3.8865600000000002,-1.01556,4.017052495,12.2,-7.83,14.4965133739,0.0
2021-08-10 02:00:00,16.54728,-1.2867600000000001,16.5972355137,3.52728,-0.9867600000000001,3.6627038504,13.02,-0.30000000000000004,13.0234557626,33.02,15.85728,-8.94676,18.2070822346,3.52728,-0.9867600000000001,3.6627038504,12.33,-7.96,14.6761881972,0.0
2021-08-10 02:30:00,16.25076,-1.37812,16.3090899597,3.11076,-0.88812,3.2350556273,13.14,-0.49,13.1491330513,33.12,15.56076,-9.01812,17.9850977232,3.11076,-0.88812,3.2350556273,12.45,-8.13,14.8694115553,0.0
2021-08-10 03:00:00,15.9578,-1.38056,16.0174069922,2.6478,-0.79056,2.7633005542999998,13.31,-0.59,13.3230702167,33.09,15.2778,-9.05056,17.7573592956,2.6478,-0.79056,2.7633005542999998,12.63,-8.26,15.0912060486,0.0
2021-08-10 03:30:00,16.0132,-1.3026,16.0660928978,2.3832,-0.7326,2.4932599142000003,13.63,-0.5700000000000001,13.6419133555,33.13,15.3132,-8.9626,17.7432323154,2.3832,-0.7326,2.4932599142000003,12.93,-8.23,15.3270284139,0.0
2021-08-10 04:00:00,16.26824,-1.06636,16.3031517305,2.02824,-0.6663600000000001,2.1348988611,14.24,-0.4,14.2456168698,33.13,15.55824,-8.75636,17.8530857934,2.02824,-0.6663600000000001,2.1348988611,13.53,-8.09,15.7641682305,0.0
2021-08-10 04:30:00,16.65644,-1.03348,16.6884713016,1.12644,-0.48348,1.2258140087,15.53,-0.55,15.5397361625,33.13,15.90644,-8.71348,18.1366911862,1.12644,-0.48348,1.2258140087,14.78,-8.23,16.9168939229,0.0
2021-08-10 05:00:00,16.92404,-0.9561200000000001,16.9510263812,0.6440400000000001,-0.36612000000000006,0.7408315436,16.28,-0.59,16.2906875239,33.13,16.16404,-8.66612,18.3406059054,0.6440400000000001,-0.36612000000000006,0.7408315436,15.52,-8.3,17.6000113636,0.0
2021-08-10 05:30:00,17.50256,-0.8805200000000001,17.5246946343,0.6825600000000001,-0.38052,0.7814624905,16.82,-0.5,16.827429988,33.2,16.71256,-8.59052,18.7911334311,0.6825600000000001,-0.38052,0.7814624905,16.03,-8.21,18.010136035,0.0
2021-08-10 06:00:00,18.07024,-0.7087600000000001,18.0841343281,1.3802400000000001,-0.51876,1.4745081876000001,16.69,-0.19,16.6910814509,33.18,17.29024,-8.408760000000001,19.2265348931,1.3802400000000001,-0.51876,1.4745081876000001,15.91,-7.89,17.7589470409,0.0
2021-08-10 06:30:00,19.63816,0.12312000000000001,19.6385459421,1.74816,-0.5968800000000001,1.8472490682,17.89,0.72,17.9044826789,33.14,18.83816,-7.49688,20.2750951149,1.74816,-0.5968800000000001,1.8472490682,17.09,-6.9,18.4303581083,0.0
2021-08-10 07:00:00,20.92196,0.6065600000000001,20.9307507098,1.55196,-0.52344,1.6378550836999999,19.37,1.13,19.402932768,32.94,20.08196,-6.96344,21.2549903335,1.55196,-0.52344,1.6378550836999999,18.53,-6.44,19.6171990865,0.0
2021-08-10 07:30:00,23.2668,1.34192,23.3054657007,1.8468,-0.56808,1.9321969688,21.42,1.9100000000000001,21.5049877935,32.8,22.3668,-6.20808,23.2123673831,1.8468,-0.56808,1.9321969688,20.52,-5.64,21.2809774212,0.0
2021-08-10 08:00:00,24.95432,1.44408,24.9960687651,1.26432,-0.38592000000000004,1.3219074509,23.69,1.83,23.7605765923,32.69,24.01432,-6.01592,24.756390256,1.26432,-0.38592000000000004,1.3219074509,22.75,-5.63,23.4362838351,0.0
2021-08-10 08:30:00,26.21416,1.30888,26.2468160233,0.97416,-0.23112000000000002,1.0012013584,25.24,1.54,25.2869373393,32.52,25.28416,-5.25112,25.8236908315,0.97416,-0.23112000000000002,1.0012013584,24.31,-5.02,24.8229027311,0.0
2021-08-10 09:00:00,27.92792,-0.8329200000000001,27.9403377083,1.2679200000000002,-0.23292000000000002,1.2891364755999999,26.66,-0.6000000000000001,26.6667508332,32.47,27.62792,0.28708,27.629411475,1.2679200000000002,-0.23292000000000002,1.2891364755999999,26.36,0.52,26.3651284844,0.0
2021-08-10 09:30:00,28.75632,-0.51588,28.7609469962,1.6063200000000002,-0.33588,1.6410604245,27.15,-0.18,27.1505966785,32.94,28.44632,0.52412,28.451148014,1.6063200000000002,-0.33588,1.6410604245,26.84,0.86,26.8537744088,0.0
2021-08-10 10:00:00,29.19364,-0.46172,29.1972910012,1.67364,-0.35172000000000003,1.7101981780000002,27.52,-0.11,27.5202198392,32.94,28.87364,0.6282800000000001,28.8804747642,1.67364,-0.35172000000000003,1.7101981780000002,27.2,0.98,27.2176486861,0.0
2021-08-10 10:30:00,29.44356,-0.5882000000000001,29.4494347096,2.2935600000000003,-0.44820000000000004,2.3369425996,27.15,-0.14,27.1503609552,32.86,29.14356,0.4718,29.1473786937,2.2935600000000003,-0.44820000000000004,2.3369425996,26.85,0.92,26.8657570152,0.0
2021-08-10 11:00:00,28.78896,-0.7690800000000001,28.799230926,2.65896,-0.46908000000000005,2.7000193199,26.13,-0.30000000000000004,26.1317221017,32.88,28.47896,0.29092,28.4804458731,2.65896,-0.46908000000000005,2.7000193199,25.82,0.76,25.8311827062,0.0
2021-08-10 11:30:00,27.78572,-0.79132,27.796985866500002,3.19572,-0.48132,3.2317634909,24.59,-0.31,24.5919539687,32.9,27.50572,0.27868000000000004,27.5071317164,3.19572,-0.48132,3.2317634909,24.31,0.76,24.3218769835,0.0
2021-08-10 12:00:00,28.25124,-0.5458000000000001,28.2565118013,3.6212400000000002,-0.5058,3.6563934112,24.63,-0.04,24.6300324807,32.9,27.95124,0.5342,27.95634431,3.6212400000000002,-0.5058,3.6563934112,24.33,1.04,24.3522175582,0.0
2021-08-10 12:30:00,28.81424,-0.60248,28.8205379708,3.95424,-0.58248,3.9969109232,24.86,-0.02,24.8600080451,32.9,28.52424,0.47752000000000006,28.5282367651,3.95424,-0.58248,3.9969109232,24.57,1.06,24.5928546533,0.0
2021-08-10 13:00:00,27.97904,-0.7489600000000001,27.9890625138,4.37904,-0.67896,4.4313629961,23.6,-0.07,23.6001038133,32.93,27.69904,0.35104,27.7012643394,4.37904,-0.67896,4.4313629961,23.32,1.03,23.3427354867,0.0
2021-08-10 13:30:00,27.19644,-1.0672,27.2173706392,6.07644,-0.8172,6.1311449921,21.12,-0.25,21.1214795883,32.9,26.92644,0.0728,26.9265384131,6.07644,-0.8172,6.1311449921,20.85,0.89,20.868986559,0.0
2021-08-10 14:00:00,26.75416,-0.83196,26.767092385,5.74416,-0.7419600000000001,5.7918804155,21.01,-0.09,21.0101927645,32.97,26.48416,0.25804000000000005,26.4854170356,5.74416,-0.7419600000000001,5.7918804155,20.74,1.0,20.7640940086,0.0
2021-08-10 14:30:00,26.11364,-0.77436,26.1251187071,5.81364,-0.77436,5.8649845234,20.3,0.0,20.3,32.97,25.86364,0.36564,25.8662244377,5.81364,-0.77436,5.8649845234,20.05,1.1400000000000001,20.0823828267,0.0
2021-08-10 15:00:00,26.2072,-0.9159200000000001,26.2232004394,6.2172,-0.8359200000000001,6.2731441946,19.99,-0.08,19.9901600794,33.1,25.9472,0.23408,25.9482558429,6.2172,-0.8359200000000001,6.2731441946,19.73,1.07,19.7589928893,0.0
2021-08-10 15:30:00,26.04868,-1.30528,26.0813628022,5.99868,-0.84528,6.0579418965,20.05,-0.46,20.0552761138,33.07,25.77868,-0.15528,25.7791476667,5.99868,-0.84528,6.0579418965,19.78,0.6900000000000001,19.7920312247,0.0
2021-08-10 16:00:00,25.95336,-1.46116,25.994458714,6.18336,-0.9111600000000001,6.2501322734,19.77,-0.55,19.7776490008,33.09,25.70336,-0.29116000000000003,25.7050090339,6.18336,-0.9111600000000001,6.2501322734,19.52,0.62,19.5298438294,0.0
2021-08-10 16:30:00,25.89188,-1.95344,25.9654650982,6.76188,-1.06344,6.8449927515,19.13,-0.89,19.1506918935,33.12,25.62188,-0.79344,25.6341623965,6.76188,-1.06344,6.8449927515,18.86,0.27,18.8619325627,0.0
2021-08-10 17:00:00,26.19408,-2.3198,26.2966024248,6.99408,-1.0998,7.0800222518,19.2,-1.22,19.2387213712,33.15,25.94408,-1.1298,25.9686683349,6.99408,-1.0998,7.0800222518,18.95,-0.03,18.9500237467,0.0
2021-08-10 17:30:00,25.89416,-2.2588,25.9924931383,7.09416,-1.1988,7.1947360998,18.8,-1.06,18.8298592666,33.19,25.62416,-1.0788,25.6468591673,7.09416,-1.1988,7.1947360998,18.53,0.12,18.530388555000002,0.0
2021-08-10 18:00:00,26.626,-2.47392,26.7406835396,6.966,-1.30392,7.0869854922,19.66,-1.17,19.6947835733,33.29,26.356,-1.29392,26.3877427031,6.966,-1.30392,7.0869854922,19.39,0.01,19.3900025786,0.0
2021-08-10 18:30:00,27.34336,-2.65412,27.4718708694,6.45336,-1.2841200000000002,6.5798798974,20.89,-1.37,20.9348752086,33.29,27.06336,-1.47412,27.1034773463,6.45336,-1.2841200000000002,6.5798798974,20.61,-0.19,20.6108757698,0.0
2021-08-10 19:00:00,26.79056,-2.78656,26.9350890429,5.47056,-1.18656,5.5977630664,21.32,-1.6,21.3799532273,33.29,26.51056,-1.5965600000000002,26.5585917425,5.47056,-1.18656,5.5977630664,21.04,-0.41000000000000003,21.0439943927,0.0
2021-08-10 19:30:00,26.93368,-2.96884,27.0968103158,3.61368,-0.8888400000000001,3.7213867963,23.32,-2.08,23.4125778162,33.32,26.64368,-1.78884,26.7036632784,3.61368,-0.8888400000000001,3.7213867963,23.03,-0.9,23.0475790486,0.0
2021-08-10 20:00:00,26.94352,-3.114,27.1228734833,2.33352,-0.684,2.4317013777,24.61,-2.43,24.729678526,33.38,26.63352,-2.024,26.7103156775,2.33352,-0.684,2.4317013777,24.3,-1.34,24.3369184574,0.0
2021-08-10 20:30:00,26.96056,-4.51616,27.3361938949,1.51056,-0.50616,1.5931068574,25.45,-4.01,25.76397873,33.35,26.68056,-3.40616,26.897104079400002,1.51056,-0.50616,1.5931068574,25.17,-2.9,25.3365131776,0.0
2021-08-10 21:00:00,27.46732,-4.5908,27.8483233359,1.86732,-0.5508000000000001,1.9468601959,25.6,-4.04,25.9168207927,32.95,27.17732,-3.4908,27.4005913626,1.86732,-0.5508000000000001,1.9468601959,25.31,-2.94,25.4801824954,0.0
2021-08-10 21:30:00,27.0674,-4.84332,27.4973069842,1.2474,-0.46332000000000007,1.3306660672000001,25.82,-4.38,26.188867864,32.81,26.7974,-3.74332,27.0575884251,1.2474,-0.46332000000000007,1.3306660672000001,25.55,-3.2800000000000002,25.759675852,0.0
2021-08-10 22:00:00,25.66168,-5.21508,26.1862345485,0.5716800000000001,-0.32508000000000004,0.6576435424,25.09,-4.89,25.5620852045,32.87,25.38168,-4.09508,25.7099078145,0.5716800000000001,-0.32508000000000004,0.6576435424,24.81,-3.77,25.0948002582,0.0
2021-08-10 22:30:00,24.7418,-5.3346,25.3103659476,0.45180000000000003,-0.2646,0.5235803663,24.29,-5.07,24.8134842374,32.95,24.4818,-4.2146,24.8419279526,0.45180000000000003,-0.2646,0.5235803663,24.03,-3.95,24.3524824197,0.0
2021-08-10 23:00:00,23.07916,-5.51796,23.7296335595,0.9291600000000001,-0.41796000000000005,1.018837017,22.15,-5.1,22.7295512494,32.92,22.81916,-4.38796,23.2372170465,0.9291600000000001,-0.41796000000000005,1.018837017,21.89,-3.9699999999999998,22.2470896973,0.0
2021-08-10 23:30:00,21.32872,-5.75384,22.0911966988,1.27872,-0.48384000000000005,1.3671963955,20.05,-5.27,20.7310250591,33.1,21.08872,-4.59384,21.5832684546,1.27872,-0.48384000000000005,1.3671963955,19.81,-4.11,20.2318610118,0.0
2021-08-11 00:00:00,19.80632,-6.02812,20.703346171,1.33632,-0.52812,1.4368931334,18.47,-5.5,19.2715048712,33.1,19.57632,-4.86812,20.1725282768,1.33632,-0.52812,1.4368931334,18.24,-4.34,18.7492186504,0.0
2021-08-11 00:30:00,18.69128,-6.14756,19.6762913678,0.70128,-0.36756000000000005,0.7917663746,17.99,-5.78,18.8957270302,33.22,18.45128,-4.95756,19.1056833113,0.70128,-0.36756000000000005,0.7917663746,17.75,-4.59,18.3338648408,0.0
2021-08-11 01:00:00,18.06916,-6.27684,19.128336663,0.29916000000000004,-0.27684000000000003,0.40759917960000003,17.77,-6.0,18.7556098275,33.3,17.82916,-5.09684,18.5433741345,0.29916000000000004,-0.27684000000000003,0.40759917960000003,17.53,-4.82,18.1805747984,0.0
2021-08-11 01:30:00,17.48352,-6.33692,18.5965057652,0.44352,-0.28692,0.5282358155,17.04,-6.05,18.0821486555,33.43,17.27352,-5.08692,18.0069777663,0.44352,-0.28692,0.5282358155,16.83,-4.8,17.5011113933,0.0
2021-08-11 02:00:00,16.75188,-6.569,17.9938112843,0.64188,-0.279,0.6998935165,16.11,-6.29,17.2943979369,33.2,16.58188,-4.979,17.313266166,0.64188,-0.279,0.6998935165,15.94,-4.7,16.6184716505,0.0
2021-08-11 02:30:00,16.5618,-6.62588,17.8380353463,0.6318,-0.24588000000000002,0.6779588589000001,15.93,-6.38,17.1601078085,32.9,16.3818,-5.03588,17.1383621917,0.6318,-0.24588000000000002,0.6779588589000001,15.75,-4.79,16.4622780927,0.0
2021-08-11 03:00:00,16.33668,-6.7647200000000005,17.6818706618,0.25668,-0.054720000000000005,0.2624479011,16.08,-6.71,17.423848599,32.9,16.15668,-5.16472,16.9620942487,0.25668,-0.054720000000000005,0.2624479011,15.9,-5.11,16.7009610502,0.0
2021-08-11 03:30:00,16.37928,-6.63372,17.6716454909,0.26928,-0.06372,0.27671638330000004,16.11,-6.57,17.398189561,32.88,16.20928,-5.04372,16.9758613789,0.26928,-0.06372,0.27671638330000004,15.94,-4.98,16.6998203583,0.0
2021-08-11 04:00:00,16.51588,-6.46852,17.7374192927,0.33588,-0.21852000000000002,0.4007073306,16.18,-6.25,17.3451693563,32.91,16.33588,-4.86852,17.0459221623,0.33588,-0.21852000000000002,0.4007073306,16.0,-4.65,16.6620076821,0.0
2021-08-11 04:30:00,16.75024,-6.41608,17.93701822,0.30024,-0.13608,0.3296389297,16.45,-6.28,17.6079783053,33.03,16.57024,-4.81608,17.2559404329,0.30024,-0.13608,0.3296389297,16.27,-4.68,16.9297164772,0.0
2021-08-11 05:00:00,16.942,-6.3272,18.0849336145,0.252,-0.09720000000000001,0.27009598290000003,16.69,-6.23,17.8148533533,32.99,16.762,-4.7372,17.4185449404,0.252,-0.09720000000000001,0.27009598290000003,16.51,-4.64,17.1496268181,0.0
2021-08-11 05:30:00,17.3746,-6.21964,18.4542853259,0.2646,-0.08964000000000001,0.27937159770000003,17.11,-6.13,18.1749552957,32.99,17.1946,-4.62964,17.8069603158,0.2646,-0.08964000000000001,0.27937159770000003,16.93,-4.54,17.5281630526,0.0
2021-08-11 06:00:00,17.94276,-6.07148,18.9421621207,0.21276,-0.14148000000000002,0.25550618,17.73,-5.93,18.695395155,32.9,17.75276,-4.50148,18.31457916,0.21276,-0.14148000000000002,0.25550618,17.54,-4.36,18.0737710509,0.0
2021-08-11 06:30:00,19.8908,-5.28364,20.580592224,0.1908,-0.05364000000000001,0.1981965933,19.7,-5.23,20.3824164416,32.9,19.7008,-3.72364,20.0496138489,0.1908,-0.05364000000000001,0.1981965933,19.51,-3.67,19.8521787217,0.0
2021-08-11 07:00:00,21.39524,-4.8886,21.9466331044,0.43524,-0.048600000000000004,0.4379449938,20.96,-4.84,21.5115596831,32.73,21.19524,-3.3586,21.4596922769,0.43524,-0.048600000000000004,0.4379449938,20.76,-3.31,21.0222191978,0.0
2021-08-11 07:30:00,23.2902,-4.15848,23.6585369782,0.7902,-0.25848000000000004,0.831401197,22.5,-3.9,22.8354986808,32.69,23.0902,-2.64848,23.241595951,0.7902,-0.25848000000000004,0.831401197,22.3,-2.39,22.4277083091,0.0
2021-08-11 08:00:00,24.20696,-3.8631200000000003,24.5132741301,0.60696,-0.033120000000000004,0.6078629582,23.6,-3.83,23.9087619922,32.51,23.99696,-2.37312,24.1140164173,0.60696,-0.033120000000000004,0.6078629582,23.39,-2.34,23.5067586026,0.0
2021-08-11 08:30:00,26.34776,1.3262800000000001,26.3811196816,0.6177600000000001,-0.06372,0.6210375641,25.73,1.3900000000000001,25.7675183128,32.36,25.43776,-5.10372,25.9447025741,0.6177600000000001,-0.06372,0.6210375641,24.82,-5.04,25.3265473367,0.0
2021-08-11 09:00:00,28.11324,2.7809600000000003,28.250451356,0.63324,-0.14904,0.6505427113000001,27.48,2.93,27.635761252400002,32.81,26.99324,-5.49904,27.5476758842,0.63324,-0.14904,0.6505427113000001,26.36,-5.35,26.8974366808,0.0
2021-08-11 09:30:00,29.729,2.8168800000000003,29.8621542079,1.179,-0.30312,1.2173424885,28.55,3.12,28.7199738858,32.81,28.569,-5.46312,29.0866540038,1.179,-0.30312,1.2173424885,27.39,-5.16,27.8718083375,0.0
2021-08-11 10:00:00,29.8028,2.87704,29.94134678,1.8828,-0.37296,1.9193840162,27.92,3.25,28.1085200607,32.81,28.6728,-5.39296,29.1755630177,1.8828,-0.37296,1.9193840162,26.79,-5.02,27.256274507,0.0
2021-08-11 10:30:00,30.13844,3.06976,30.2943722842,2.00844,-0.39024000000000003,2.0460006088,28.13,3.46,28.341991814300002,32.78,28.99844,-5.22024,29.4645622416,2.00844,-0.39024000000000003,2.0460006088,26.99,-4.83,27.4187709425,0.0
2021-08-11 11:00:00,29.94292,3.2654,30.1204464656,1.67292,-0.1746,1.6820066844000001,28.27,3.44,28.4785269984,32.8,28.81292,-4.9946,29.2426125387,1.67292,-0.1746,1.6820066844000001,27.14,-4.82,27.5646875549,0.0
2021-08-11 11:30:00,29.726,3.44828,29.9253356031,1.9260000000000002,-0.26172,1.9437009437000001,27.8,3.71,28.0464632351,32.76,28.596,-4.85172,29.0046617453,1.9260000000000002,-0.26172,1.9437009437000001,26.67,-4.59,27.0620952626,0.0
2021-08-11 12:00:00,29.82956,3.59364,30.0452475151,3.7695600000000002,-0.5763600000000001,3.8133677299,26.06,4.17,26.3915232603,32.79,28.75956,-4.62636,29.1292893536,3.7695600000000002,-0.5763600000000001,3.8133677299,24.99,-4.05,25.3160541949,0.0
2021-08-11 12:30:00,30.29216,3.6741200000000003,30.5141625355,5.13216,-0.8758800000000001,5.2063645704,25.16,4.55,25.5681070868,32.63,29.23216,-4.55588,29.585050631,5.13216,-0.8758800000000001,5.2063645704,24.1,-3.68,24.3793437155,0.0
2021-08-11 13:00:00,30.3282,3.5710800000000003,30.5377197513,5.5782,-0.89892,5.6501656973,24.75,4.47,25.1504155035,32.63,29.2982,-4.63892,29.663177544,5.5782,-0.89892,5.6501656973,23.72,-3.74,24.0130381252,0.0
2021-08-11 13:30:00,29.66852,3.36024,29.8582030914,5.07852,-0.8697600000000001,5.1524603684,24.59,4.23,24.9511723171,32.63,28.62852,-4.899760000000001,29.0447896437,5.07852,-0.8697600000000001,5.1524603684,23.55,-4.03,23.892329313,0.0
2021-08-11 14:00:00,27.84468,3.37076,28.0479629792,5.13468,-0.8492400000000001,5.2044353469,22.71,4.22,23.0987553777,32.7,26.854680000000002,-4.87924,27.2943367914,5.13468,-0.8492400000000001,5.2044353469,21.72,-4.03,22.0907061906,0.0
2021-08-11 14:30:00,28.38732,3.2464,28.5723476414,4.38732,-0.7236,4.4465912498,24.0,3.9699999999999998,24.3261361502,32.73,27.36732,-4.9936,27.8191704575,4.38732,-0.7236,4.4465912498,22.98,-4.27,23.3733459308,0.0
2021-08-11 15:00:00,28.90908,3.20576,29.0862820523,5.05908,-0.89424,5.1375048053,23.85,4.1,24.1998450408,32.68,27.89908,-5.06424,28.3549853046,5.05908,-0.89424,5.1375048053,22.84,-4.17,23.2175472434,0.0
2021-08-11 15:30:00,29.38664,2.99792,29.5391627304,5.6066400000000005,-0.9820800000000001,5.6920025664,23.78,3.98,24.110761083,32.76,28.35664,-5.27208,28.8425702672,5.6066400000000005,-0.9820800000000001,5.6920025664,22.75,-4.29,23.1509524642,0.0
2021-08-11 16:00:00,29.55468,2.7286,29.6803700762,3.60468,-0.5814,3.6512660629,25.95,3.31,26.1602484698,32.76,28.47468,-5.5514,29.0107814969,3.60468,-0.5814,3.6512660629,24.87,-4.97,25.3617388994,0.0
2021-08-11 16:30:00,29.09996,2.35756,29.1953037517,4.53996,-0.80244,4.6103304388,24.56,3.16,24.7624554518,32.84,28.05996,-5.92244,28.6781563347,4.53996,-0.80244,4.6103304388,23.52,-5.12,24.0708288183,0.0
2021-08-11 17:00:00,29.98808,2.18504,30.0675795815,4.16808,-0.8049600000000001,4.2450973473,25.82,2.99,25.9925470087,32.84,28.89808,-6.15496,29.5462782815,4.16808,-0.8049600000000001,4.2450973473,24.73,-5.35,25.3020829182,0.0
2021-08-11 17:30:00,30.58284,2.178,30.6602965815,3.10284,-0.612,3.1626191781,27.48,2.79,27.6212689788,32.95,29.46284,-6.112,30.0901227127,3.10284,-0.612,3.1626191781,26.36,-5.5,26.9276734977,0.0
2021-08-11 18:00:00,31.15868,2.11956,31.2306880157,2.12868,-0.46044,2.1779080642,29.03,2.58,29.1444214216,32.84,29.98868,-6.18044,30.6189282428,2.12868,-0.46044,2.1779080642,27.86,-5.72,28.4411321856,0.0
2021-08-11 18:30:00,31.81804,1.65676,31.8611444104,2.31804,-0.45324000000000003,2.3619347872,29.5,2.11,29.5753630578,32.86,30.63804,-6.61324,31.3436506862,2.31804,-0.45324000000000003,2.3619347872,28.32,-6.16,28.9822014347,0.0
2021-08-11 19:00:00,30.94708,1.72492,30.9951142849,2.55708,-0.5050800000000001,2.6064849765,28.39,2.23,28.4774472171,32.84,29.80708,-6.5450800000000005,30.5172097403,2.55708,-0.5050800000000001,2.6064849765,27.25,-6.04,27.911361486,0.0
2021-08-11 19:30:00,28.95984,1.6522000000000001,29.0069318899,6.00984,-0.39780000000000004,6.0229910896,22.95,2.05,23.041375827,32.84,27.97984,-6.5878,28.7449222519,6.00984,-0.39780000000000004,6.0229910896,21.97,-6.19,22.8253587047,0.0
2021-08-11 20:00:00,27.76404,1.55072,27.8073128806,10.18404,-0.08928000000000001,10.1844313361,17.58,1.6400000000000001,17.6563303096,32.82,26.92404,-6.70928,27.7474029062,10.18404,-0.08928000000000001,10.1844313361,16.74,-6.62,18.0014443865,0.0
2021-08-11 20:30:00,27.3966,1.4512800000000001,27.4350123965,10.6866,-0.19872,10.6884474644,16.71,1.65,16.7912655866,32.92,26.5666,-6.828720000000001,27.4301959964,10.6866,-0.19872,10.6884474644,15.88,-6.63,17.2084659398,0.0
2021-08-11 21:00:00,26.775760000000002,1.1162,26.7990153927,9.09576,0.1062,9.0963799622,17.68,1.01,17.7088254834,32.99,25.92576,-7.1638,26.8973058505,9.09576,0.1062,9.0963799622,16.83,-7.27,18.3330793922,0.0
2021-08-11 21:30:00,26.11504,0.8059200000000001,26.1274725385,8.55504,-0.15408000000000002,8.5564274115,17.56,0.96,17.5862218796,33.11,25.26504,-7.52408,26.3616013559,8.55504,-0.15408000000000002,8.5564274115,16.71,-7.37,18.2631048839,0.0
2021-08-11 22:00:00,24.94064,0.5684400000000001,24.9471170207,1.97064,-0.51156,2.0359557076,22.97,1.08,22.9953756221,33.11,23.94064,-7.77156,25.1704467271,1.97064,-0.51156,2.0359557076,21.97,-7.26,23.1384636482,0.0
2021-08-11 22:30:00,24.64764,-0.03356,24.6476628475,1.72764,-0.49356000000000005,1.7967585935,22.92,0.46,22.9246155911,33.06,23.63764,-8.41356,25.090357045,1.72764,-0.49356000000000005,1.7967585935,21.91,-7.92,23.2975213274,0.0
2021-08-11 23:00:00,23.15376,-0.37736000000000003,23.1568349026,1.19376,-0.38736000000000004,1.2550341458,21.96,0.01,21.9600022769,33.17,22.20376,-8.56736,23.7992986348,1.19376,-0.38736000000000004,1.2550341458,21.01,-8.18,22.5462302836,0.0
2021-08-11 23:30:00,21.6012,-0.5791200000000001,21.6089615996,1.4112,-0.15912,1.4201424626999999,20.19,-0.42,20.1943680268,32.86,20.7012,-8.769120000000001,22.4819293437,1.4112,-0.15912,1.4201424626999999,19.29,-8.61,21.1243035388,0.0
2021-08-12 00:00:00,19.37148,-2.35272,19.5138291678,6.17148,0.46728000000000003,6.1891450127,13.2,-2.8200000000000003,13.4978664981,33.15,18.67148,-9.92272,21.1443736627,6.17148,0.46728000000000003,6.1891450127,12.5,-10.39,16.2542948171,0.0
2021-08-12 00:30:00,18.75932,-2.43148,18.9162412189,1.12932,-0.41148,1.2019481906,17.63,-2.02,17.7453458687,33.07,17.95932,-10.03148,20.5710419243,1.12932,-0.41148,1.2019481906,16.83,-9.62,19.3853888277,0.0
2021-08-12 01:00:00,17.93876,-2.56348,18.1209972145,0.9687600000000001,-0.30348,1.0151827658,16.97,-2.26,17.119827686,33.07,17.15876,-10.09348,19.9073198409,0.9687600000000001,-0.30348,1.0151827658,16.19,-9.79,18.9198361515,0.0
2021-08-12 01:30:00,17.56756,-2.5202400000000003,17.7474159812,0.45756,-0.12024000000000001,0.4730949283,17.11,-2.4,17.2775027131,32.92,16.77756,-10.09024,19.5780352132,0.45756,-0.12024000000000001,0.4730949283,16.32,-9.97,19.124416331,0.0
2021-08-12 02:00:00,17.28576,-2.56152,17.4745209802,0.27576,-0.10152000000000001,0.2938535145,17.01,-2.46,17.1869630825,32.99,16.50576,-10.16152,19.3828945694,0.27576,-0.10152000000000001,0.2938535145,16.23,-10.06,19.0949338831,0.0
2021-08-12 02:30:00,16.84176,-2.7252400000000003,17.0608268544,0.13176000000000002,-0.07524,0.1517292167,16.71,-2.65,16.9188238362,33.04,16.06176,-10.32524,19.0942587014,0.13176000000000002,-0.07524,0.1517292167,15.93,-10.25,18.9427400341,0.0
2021-08-12 03:00:00,16.6376,-2.8026,16.8719975261,0.057600000000000005,0.07740000000000001,0.0964806716,16.58,-2.88,16.8282738271,33.04,15.8576,-10.3926,18.9596838718,0.057600000000000005,0.07740000000000001,0.0964806716,15.8,-10.47,18.9541789587,0.0
2021-08-12 03:30:00,16.44848,-2.70304,16.6691007422,0.07848000000000001,0.06696,0.1031637146,16.37,-2.77,16.602704599,33.04,15.67848,-10.28304,18.7498172458,0.07848000000000001,0.06696,0.1031637146,15.6,-10.35,18.7211778476,0.0
2021-08-12 04:00:00,16.67528,-2.57424,16.8728087364,0.12528,0.00576,0.1254123439,16.55,-2.58,16.749892537,33.04,15.90528,-10.15424,18.8702549494,0.12528,0.00576,0.1254123439,15.78,-10.16,18.7678981242,0.0
2021-08-12 04:30:00,16.721,-2.4912,16.9055588029,1.521,0.1188,1.5256324720999999,15.2,-2.61,15.4224544091,33.02,16.001,-10.0712,18.9066409084,1.521,0.1188,1.5256324720999999,14.48,-10.19,17.706114763,0.0
2021-08-12 05:00:00,16.79272,-2.48604,16.9757426901,3.04272,0.36396,3.0644105273,13.75,-2.85,14.0422576532,33.06,16.07272,-10.09604,18.980578281,3.04272,0.36396,3.0644105273,13.03,-10.46,16.7090544317,0.0
2021-08-12 05:30:00,17.40196,-2.3758,17.5633891229,5.15196,0.7542,5.2068713717,12.25,-3.13,12.6435517162,33.17,16.76196,-9.9858,19.5110098324,5.15196,0.7542,5.2068713717,11.61,-10.74,15.815805385800001,0.0
2021-08-12 06:00:00,18.23036,-1.98176,18.3377588169,3.06036,0.40824000000000005,3.0874687411,15.17,-2.39,15.3571156146,33.17,17.47036,-9.63176,19.9495433338,3.06036,0.40824000000000005,3.0874687411,14.41,-10.04,17.5627361194,0.0
2021-08-12 06:30:00,20.46376,-0.32708000000000004,20.4663737546,0.20376000000000002,0.05292,0.2105199848,20.26,-0.38,20.2635633589,33.1,19.60376,-8.01708,21.1797303539,0.20376000000000002,0.05292,0.2105199848,19.4,-8.07,21.0115420662,0.0
2021-08-12 07:00:00,22.16444,0.17652,22.1651429011,0.33444,0.05652000000000001,0.3391822873,21.83,0.12,21.8303298189,33.1,21.25444,-7.45348,22.5234452033,0.33444,0.05652000000000001,0.3391822873,20.92,-7.51,22.2271568132,0.0
2021-08-12 07:30:00,24.2024,0.9214800000000001,24.2199358205,0.4824,0.051480000000000005,0.4851391042,23.72,0.87,23.7359495281,32.99,23.2324,-6.71852,24.1843528082,0.4824,0.051480000000000005,0.4851391042,22.75,-6.77,23.7359516346,0.0
2021-08-12 08:00:00,25.52568,1.29624,25.5585715094,0.7156800000000001,0.06624000000000001,0.7187388956,24.81,1.23,24.84047101,32.94,24.54568,-6.3037600000000005,25.3422137312,0.7156800000000001,0.06624000000000001,0.7187388956,23.83,-6.37,24.6666941441,0.0
2021-08-12 08:30:00,27.32092,1.9754,27.3922411425,1.15092,0.0954,1.1548670947,26.17,1.88,26.2374408051,32.81,26.31092,-5.5546,26.8908551818,1.15092,0.0954,1.1548670947,25.16,-5.65,25.786587599,0.0
2021-08-12 09:00:00,27.75476,2.04636,27.830096872,1.36476,0.03636,1.3652442665,26.39,2.01,26.4664353474,32.64,26.73476,-5.45364,27.2853363825,1.36476,0.03636,1.3652442665,25.37,-5.49,25.9572147967,0.0
2021-08-12 09:30:00,28.91284,1.72484,28.9642432991,5.08284,0.38484,5.0973879871,23.83,1.34,23.8676454641,32.54,27.952840000000002,-5.75516,28.5391508404,5.08284,0.38484,5.0973879871,22.87,-6.14,23.679875422,0.0
2021-08-12 10:00:00,28.75772,1.90056,28.8204543322,1.8277200000000002,-0.019440000000000002,1.827823381,26.93,1.92,26.9983573574,32.6,27.72772,-5.57944,28.2835041519,1.8277200000000002,-0.019440000000000002,1.827823381,25.9,-5.5600000000000005,26.4900660626,0.0
2021-08-12 10:30:00,28.80872,1.8388,28.8673437205,1.99872,-0.2412,2.0132210704,26.81,2.08,26.89056526,32.53,27.77872,-5.6512,28.3477220651,1.99872,-0.2412,2.0132210704,25.78,-5.41,26.3415356424,0.0
2021-08-12 11:00:00,28.9852,1.97696,29.0525418833,2.3652,-0.20304000000000003,2.373898962,26.62,2.18,26.7091145492,32.53,27.9552,-5.49304,28.4897647495,2.3652,-0.20304000000000003,2.373898962,25.59,-5.29,26.1310581493,0.0
2021-08-12 11:30:00,29.86876,2.15132,29.946135004,2.40876,-0.32868,2.4310810928,27.46,2.48,27.5717609158,32.51,28.82876,-5.30868,29.3134693696,2.40876,-0.32868,2.4310810928,26.42,-4.98,26.885252463,0.0
2021-08-12 12:00:00,29.6934,2.12624,29.7694289515,2.2734,-0.29376,2.2923006996,27.42,2.42,27.5265835148,32.45,28.6434,-5.31376,29.1321198833,2.2734,-0.29376,2.2923006996,26.37,-5.02,26.8435709249,0.0
2021-08-12 12:30:00,30.37088,2.08296,30.442225187,7.85088,0.6429600000000001,7.8771641049,22.52,1.44,22.565992112,32.5,29.47088,-5.34704,29.9520217137,7.85088,0.6429600000000001,7.8771641049,21.62,-5.99,22.4344489569,0.0
2021-08-12 13:00:00,30.33844,1.8826800000000001,30.396799595,8.308440000000001,0.74268,8.3415675275,22.03,1.1400000000000001,22.0594764217,32.5,29.44844,-5.52732,29.9626748608,8.308440000000001,0.74268,8.3415675275,21.14,-6.27,22.0502267562,0.0
2021-08-12 13:30:00,30.65072,1.8114400000000002,30.7042008753,6.48072,0.45144000000000006,6.4964243852,24.17,1.3599999999999999,24.2082320709,32.5,29.67072,-5.64856,30.203606662,6.48072,0.45144000000000006,6.4964243852,23.19,-6.1,23.9788677798,0.0
2021-08-12 14:00:00,30.75232,1.93464,30.8131143722,2.09232,-0.22536,2.1044215623,28.66,2.16,28.7412804168,32.55,29.67232,-5.55536,30.1878882818,2.09232,-0.22536,2.1044215623,27.58,-5.33,28.0903061571,0.0
2021-08-12 14:30:00,29.7134,1.86612,29.7719422177,3.9834,-0.53388,4.0190177176,25.73,2.4,25.841689186300002,32.55,28.7134,-5.62388,29.2589706896,3.9834,-0.53388,4.0190177176,24.73,-5.09,25.248386087,0.0
2021-08-12 15:00:00,28.56832,1.73632,28.621036228,6.08832,-0.91368,6.1564966958,22.48,2.65,22.6356555019,32.55,27.64832,-5.79368,28.248828768,6.08832,-0.91368,6.1564966958,21.56,-4.88,22.1053839596,0.0
2021-08-12 15:30:00,27.8362,1.5638800000000002,27.8800959664,6.6762,-0.9961200000000001,6.7501038136,21.16,2.56,21.3142956722,32.66,26.9462,-5.96612,27.5987732027,6.6762,-0.9961200000000001,6.7501038136,20.27,-4.97,20.8704048835,0.0
2021-08-12 16:00:00,26.67216,1.43952,26.7109778349,8.10216,-1.32048,8.2090598789,18.57,2.76,18.7739846596,32.66,25.84216,-6.11048,26.5547585057,8.10216,-1.32048,8.2090598789,17.74,-4.79,18.3753013581,0.0
2021-08-12 16:30:00,26.51748,1.02872,26.537426597,7.73748,-1.33128,7.8511720901,18.78,2.36,18.9277045624,32.7,25.68748,-6.55128,26.5097321448,7.73748,-1.33128,7.8511720901,17.95,-5.22,18.6936058587,0.0
2021-08-12 17:00:00,26.233,0.7076800000000001,26.2425437026,8.793,-1.55232,8.9289723027,17.44,2.26,17.5858238363,32.78,25.423,-6.88232,26.3380951776,8.793,-1.55232,8.9289723027,16.63,-5.33,17.463270026,0.0
2021-08-12 17:30:00,26.5778,0.47672000000000003,26.5820750657,8.5878,-1.49328,8.716661861,17.99,1.97,18.0975412695,32.81,25.7578,-7.08328,26.71398728,8.5878,-1.49328,8.716661861,17.17,-5.59,18.0570484853,0.0
2021-08-12 18:00:00,27.29896,0.2654,27.3002500765,6.43896,-1.0746,6.5280143261,20.86,1.34,20.9029950007,32.74,26.40896,-7.2146,27.3766985125,6.43896,-1.0746,6.5280143261,19.97,-6.14,20.8925943817,0.0
2021-08-12 18:30:00,27.73832,0.36472000000000004,27.7407176746,5.99832,-1.02528,6.0853136239,21.74,1.3900000000000001,21.784391201,32.63,26.82832,-7.10528,27.753265716,5.99832,-1.02528,6.0853136239,20.83,-6.08,21.6992004461,0.0
2021-08-12 19:00:00,28.33336,0.42868000000000006,28.3366027504,4.92336,-0.93132,5.0106716747,23.41,1.3599999999999999,23.4494712094,32.57,27.38336,-7.12132,28.2941973456,4.92336,-0.93132,5.0106716747,22.46,-6.19,23.2973753887,0.0
2021-08-12 19:30:00,28.45096,0.26884,28.4522301387,4.08096,-0.8211600000000001,4.1627560903,24.37,1.09,24.3943641032,32.72,27.46096,-7.27116,28.4072894143,4.08096,-0.8211600000000001,4.1627560903,23.38,-6.45,24.2533894538,0.0
2021-08-12 20:00:00,28.12028,0.052320000000000005,28.1203286727,3.77028,-0.78768,3.8516815887,24.35,0.84,24.3644843984,32.7,27.15028,-7.40768,28.1426975797,3.77028,-0.78768,3.8516815887,23.38,-6.62,24.2991522486,0.0
2021-08-12 20:30:00,28.03148,-0.25516,28.0326412886,4.01148,-0.87516,4.1058344847,24.02,0.62,24.0280003329,32.59,27.06148,-7.78516,28.1590556663,4.01148,-0.87516,4.1058344847,23.05,-6.91,24.0634702402,0.0
2021-08-12 21:00:00,27.53428,-0.63456,27.5415911216,10.39428,-0.21456000000000003,10.396494251,17.14,-0.42,17.1451450854,32.73,26.76428,-8.10456,27.9644520188,10.39428,-0.21456000000000003,10.396494251,16.37,-7.89,18.172204049,0.0
2021-08-12 21:30:00,27.07836,-0.8888800000000001,27.0929453538,9.64836,-0.30888000000000004,9.6533029344,17.43,-0.58,17.4396473588,32.73,26.26836,-8.39888,27.5783959349,9.64836,-0.30888000000000004,9.6533029344,16.62,-8.09,18.4843853022,0.0
2021-08-12 22:00:00,25.48352,-1.18112,25.5108768184,5.39352,-1.1311200000000001,5.5108520616,20.09,-0.05,20.0900622199,32.82,24.62352,-8.73112,26.1256615925,5.39352,-1.1311200000000001,5.5108520616,19.23,-7.6,20.677352345,0.0
2021-08-12 22:30:00,23.70596,-1.4390800000000001,23.7495998023,6.46596,-1.36908,6.609313033,17.24,-0.07,17.2401421108,32.85,22.91596,-9.03908,24.6342483134,6.46596,-1.36908,6.609313033,16.45,-7.67,18.1502451774,0.0
2021-08-12 23:00:00,22.00368,-1.612,22.062648924,7.03368,-1.512,7.1943587860000004,14.97,-0.1,14.970333997600001,32.95,21.26368,-9.232,23.181326777,7.03368,-1.512,7.1943587860000004,14.23,-7.72,16.189234077,0.0
2021-08-12 23:30:00,20.18304,-1.7382,20.257750193,7.76304,-1.6182,7.9299029806,12.42,-0.12,12.4205796966,32.99,19.52304,-9.3882,21.663042032,7.76304,-1.6182,7.9299029806,11.76,-7.77,14.0950523234,0.0
2021-08-13 00:00:00,18.14068,-1.7149200000000002,18.2215592491,10.84068,-2.37492,11.0977740051,7.3,0.66,7.3297748942,33.05,17.59068,-9.31492,19.9047672046,10.84068,-2.37492,11.0977740051,6.75,-6.94,9.6812240962,0.0
2021-08-13 00:30:00,17.2852,-1.8636,17.385371552,9.4752,-2.0736,9.6994449326,7.8100000000000005,0.21,7.8128227933000005,32.95,16.7252,-9.5236,19.2465911787,9.4752,-2.0736,9.6994449326,7.25,-7.45,10.395431689,0.0
2021-08-13 01:00:00,16.88908,-2.17668,17.0287685717,6.58908,-1.4266800000000002,6.7417646851,10.3,-0.75,10.3272697263,33.12,16.26908,-9.77668,18.980685864,6.58908,-1.4266800000000002,6.7417646851,9.68,-8.35,12.7837748729,0.0
2021-08-13 01:30:00,16.1648,-2.17412,16.3103512168,7.1748,-1.64412,7.3607666458,8.99,-0.53,9.0056093631,32.99,15.5748,-9.81412,18.4090017767,7.1748,-1.64412,7.3607666458,8.4,-8.17,11.717888035,0.0
2021-08-13 02:00:00,15.80276,-0.9646,15.8321722065,8.40276,-1.8846,8.6115093205,7.4,0.92,7.456969894,33.09,15.27276,-8.5746,17.5151638068,8.40276,-1.8846,8.6115093205,6.87,-6.69,9.5892126893,0.0
2021-08-13 02:30:00,16.02572,-0.53744,16.0347292859,6.79572,-1.47744,6.9544690144,9.23,0.9400000000000001,9.2777421822,32.98,15.42572,-8.17744,17.4591913465,6.79572,-1.47744,6.9544690144,8.63,-6.7,10.9255160061,0.0
2021-08-13 03:00:00,15.74096,-0.59904,15.7523544476,6.33096,-1.31904,6.4669096981,9.41,0.72,9.4375049669,32.98,15.16096,-8.15904,17.2169870141,6.33096,-1.31904,6.4669096981,8.83,-6.84,11.1693553977,0.0
2021-08-13 03:30:00,15.6422,-0.43504000000000004,15.6482484848,6.2622,-1.17504,6.3714886675999995,9.38,0.74,9.4091444882,32.96,15.0522,-8.05504,17.0719768698,6.2622,-1.17504,6.3714886675999995,8.79,-6.88,11.1623698201,0.0
2021-08-13 04:00:00,15.75288,-0.45196000000000003,15.7593621741,5.22288,-1.10196,5.3378639301,10.53,0.65,10.5500426539,32.96,15.13288,-8.04196,17.1370119255,5.22288,-1.10196,5.3378639301,9.91,-6.94,12.0984172519,0.0
2021-08-13 04:30:00,15.62316,-0.39008000000000004,15.6280290117,7.28316,-1.5400800000000001,7.4442102329,8.34,1.15,8.4189132315,32.86,15.06316,-7.99008,17.0511045857,7.28316,-1.5400800000000001,7.4442102329,7.78,-6.45,10.1059833762,0.0
