Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-13 05:00:00,15.72876,-0.38036000000000003,15.7333583467,6.81876,-1.35036,6.9511840766,8.91,0.97,8.962644699,32.93,15.158760000000001,-7.96036,17.1217795824,6.81876,-1.35036,6.9511840766,8.34,-6.61,10.6417902629,0.0
2021-08-13 05:30:00,16.19368,-0.052840000000000005,16.1937662083,7.57368,-1.57284,7.7352733894,8.62,1.52,8.7529880612,32.87,15.62368,-7.63284,17.3884911136,7.57368,-1.57284,7.7352733894,8.05,-6.06,10.0760160778,0.0
2021-08-13 06:00:00,17.15,0.04864,17.1500689751,6.84,-1.43136,6.9881608059,10.31,1.48,10.4156852871,32.84,16.55,-7.5613600000000005,18.1955122228,6.84,-1.43136,6.9881608059,9.71,-6.13,11.4830745012,0.0
2021-08-13 06:30:00,18.31188,0.77068,18.3280903751,8.29188,-1.7593200000000002,8.4764662918,10.02,2.5300000000000002,10.3344714427,32.94,17.70188,-6.86932,18.9879991783,8.29188,-1.7593200000000002,8.4764662918,9.41,-5.11,10.7079503174,0.0
2021-08-13 07:00:00,20.46288,0.6634,20.4736307834,5.67288,-1.1466,5.7875952739,14.79,1.81,14.9003422779,32.94,19.72288,-6.9066,20.8972036181,5.67288,-1.1466,5.7875952739,14.05,-5.76,15.1848641746,0.0
2021-08-13 07:30:00,22.35896,-0.05992000000000001,22.35904029,6.61896,-1.33992,6.7532227187,15.74,1.28,15.7919599797,32.79,21.61896,-7.52992,22.892774552,6.61896,-1.33992,6.7532227187,15.0,-6.19,16.2270175941,0.0
2021-08-13 08:00:00,24.14388,0.43960000000000005,24.1478816797,7.37388,-1.4004,7.5056796104,16.77,1.8399999999999999,16.8706401775,32.61,23.36388,-7.0504,24.4044878826,7.37388,-1.4004,7.5056796104,15.99,-5.65,16.9588501969,0.0
2021-08-13 08:30:00,25.73856,0.9454400000000001,25.7559183037,5.30856,-0.9345600000000001,5.3901958839,20.43,1.88,20.5163178958,32.68,24.85856,-6.53456,25.7030830771,5.30856,-0.9345600000000001,5.3901958839,19.55,-5.6,20.3362361316,0.0
2021-08-13 09:00:00,27.22752,1.1454,27.2516015403,5.17752,-0.8946000000000001,5.2542385281,22.05,2.04,22.1441662747,32.59,26.32752,-6.3346,27.0788749122,5.17752,-0.8946000000000001,5.2542385281,21.15,-5.44,21.8384088248,0.0
2021-08-13 09:30:00,28.0174,1.48056,28.0564923088,5.6574,-1.00944,5.7467507231,22.36,2.49,22.4982154848,32.55,27.1174,-5.97944,27.7688149814,5.6574,-1.00944,5.7467507231,21.46,-4.97,22.0279935537,0.0
2021-08-13 10:00:00,27.9446,1.84112,28.0051850916,8.3646,-1.65888,8.5275093676,19.58,3.5,19.8903594739,32.49,27.1046,-5.56888,27.6707745756,8.3646,-1.65888,8.5275093676,18.74,-3.91,19.1435550512,0.0
2021-08-13 10:30:00,28.1698,1.8365200000000002,28.2296021536,8.8398,-1.74348,9.0100935928,19.33,3.58,19.6587207112,32.34,27.3298,-5.59348,27.8963256819,8.8398,-1.74348,9.0100935928,18.49,-3.85,18.8865719494,0.0
2021-08-13 11:00:00,28.6542,1.7826,28.7095949188,8.2242,-1.6074000000000002,8.3798090909,20.43,3.39,20.7093457164,32.39,27.7742,-5.7274,28.3585841748,8.2242,-1.6074000000000002,8.3798090909,19.55,-4.12,19.9794119033,0.0
2021-08-13 11:30:00,29.13912,1.85444,29.1980694925,7.26912,-1.3755600000000001,7.3981261741,21.87,3.23,22.1072341101,32.58,28.24912,-5.69556,28.8175672896,7.26912,-1.3755600000000001,7.3981261741,20.98,-4.32,21.4201493926,0.0
2021-08-13 12:00:00,28.64536,1.80736,28.7023204584,7.96536,-1.59264,8.1230205034,20.68,3.4,20.9576334542,32.64,27.77536,-5.74264,28.3628020001,7.96536,-1.59264,8.1230205034,19.81,-4.15,20.2400247035,0.0
2021-08-13 12:30:00,29.19488,1.65012,29.2414759243,10.15488,-2.09988,10.3697195637,19.04,3.75,19.4057749137,32.62,28.35488,-5.86988,28.9560824531,10.15488,-2.09988,10.3697195637,18.2,-3.77,18.5863632806,0.0
2021-08-13 13:00:00,28.88992,1.31172,28.9196833829,9.52992,-1.8982800000000002,9.7171416664,19.36,3.21,19.6243140007,32.57,28.02992,-6.26828,28.7222518157,9.52992,-1.8982800000000002,9.7171416664,18.5,-4.37,19.0091267553,0.0
2021-08-13 13:30:00,28.11344,1.06392,28.1335641965,9.16344,-1.8460800000000002,9.3475474858,18.95,2.91,19.1721308153,32.72,27.28344,-6.49608,28.046125465,9.16344,-1.8460800000000002,9.3475474858,18.12,-4.65,18.7071350025,0.0
2021-08-13 14:00:00,26.9488,0.99204,26.9670533207,10.0188,-1.9479600000000001,10.2064147281,16.93,2.94,17.1833785968,32.66,26.1588,-6.58796,26.9756192589,10.0188,-1.9479600000000001,10.2064147281,16.14,-4.64,16.7937250186,0.0
2021-08-13 14:30:00,25.7542,0.77268,25.7657884029,10.2042,-1.86732,10.3736484239,15.55,2.64,15.7725108971,32.76,25.0042,-6.80732,25.914274507000002,10.2042,-1.86732,10.3736484239,14.8,-4.94,15.6026792571,0.0
2021-08-13 15:00:00,25.39052,0.7230800000000001,25.4008139743,10.01052,-1.90692,10.1905276878,15.38,2.63,15.6032464571,32.81,24.65052,-6.92692,25.6052798648,10.01052,-1.90692,10.1905276878,14.64,-5.02,15.4767567662,0.0
2021-08-13 15:30:00,24.71772,0.28016,24.7193076688,10.46772,-2.04984,10.6665367399,14.25,2.33,14.4392312815,32.91,23.98772,-7.33984,25.0855329229,10.46772,-2.04984,10.6665367399,13.52,-5.29,14.5180749413,0.0
2021-08-13 16:00:00,24.74424,0.15816000000000002,24.7447454576,10.79424,-2.12184,11.0008100685,13.95,2.2800000000000002,14.135094623,32.91,24.02424,-7.49184,25.1652890737,10.79424,-2.12184,11.0008100685,13.23,-5.37,14.2782982179,0.0
2021-08-13 16:30:00,24.99284,0.12440000000000001,24.993149594,10.48284,-2.0556,10.682482194,14.51,2.18,14.6728490758,32.98,24.26284,-7.5256,25.4031505964,10.48284,-2.0556,10.682482194,13.78,-5.47,14.8259670848,0.0
2021-08-13 17:00:00,25.113,1.48692,25.1569811402,10.233,-1.87308,10.4030148364,14.88,3.36,15.2546386388,32.95,24.373,-6.25308,25.162355583,10.233,-1.87308,10.4030148364,14.14,-4.38,14.8028375658,0.0
2021-08-13 17:30:00,25.8486,1.4106,25.8870607509,9.3186,-1.7694,9.4850979078,16.53,3.18,16.8331013185,33.06,25.0686,-6.3094,25.8504010476,9.3186,-1.7694,9.4850979078,15.75,-4.54,16.391281219,0.0
2021-08-13 18:00:00,26.57124,1.33512,26.6047616143,7.49124,-1.42488,7.6255465215000005,19.08,2.76,19.27858916,33.06,25.72124,-6.36488,26.4970542618,7.49124,-1.42488,7.6255465215000005,18.23,-4.94,18.8874693911,0.0
2021-08-13 18:30:00,27.00072,1.23296,27.0288562629,6.84072,-1.33704,6.9701596883,20.16,2.5700000000000003,20.3231518225,33.02,26.13072,-6.46704,26.9190849414,6.84072,-1.33704,6.9701596883,19.29,-5.13,19.960485966,0.0
2021-08-13 19:00:00,27.22936,1.0646,27.250163654,6.93936,-0.9054000000000001,6.9981759316000005,20.29,1.97,20.3854114503,32.98,26.36936,-6.6054,27.1840846079,6.93936,-0.9054000000000001,6.9981759316000005,19.43,-5.7,20.2488246572,0.0
2021-08-13 19:30:00,26.13964,0.9731200000000001,26.1577472628,11.42964,-0.14688,11.4305837237,14.71,1.12,14.7525760462,33.14,25.40964,-6.73688,26.2875513706,11.42964,-0.14688,11.4305837237,13.98,-6.59,15.4553712346,0.0
2021-08-13 20:00:00,25.53468,0.28672000000000003,25.5362896886,11.88468,-0.23328000000000002,11.8869692631,13.65,0.52,13.6599011709,33.14,24.84468,-7.31328,25.8986908677,11.88468,-0.23328000000000002,11.8869692631,12.96,-7.08,14.7678028156,0.0
2021-08-13 20:30:00,25.18524,-1.12264,25.2102485991,11.32524,-0.15264000000000003,11.3262685836,13.86,-0.97,13.8939015399,32.95,24.47524,-8.69264,25.9730507108,11.32524,-0.15264000000000003,11.3262685836,13.15,-8.54,15.6797353294,0.0
2021-08-13 21:00:00,24.2774,-1.2198,24.3080246585,11.4174,-0.10980000000000001,11.4179279556,12.86,-1.11,12.907815462,32.98,23.6074,-8.7598,25.180219038,11.4174,-0.10980000000000001,11.4179279556,12.19,-8.65,14.9471937165,0.0
2021-08-13 21:30:00,23.81516,-1.50388,23.8625962728,10.23516,-0.26388,10.2385610747,13.58,-1.24,13.6364951509,32.91,23.10516,-9.06388,24.8193944181,10.23516,-0.26388,10.2385610747,12.87,-8.8,15.5909236417,0.0
2021-08-13 22:00:00,23.15056,-1.82908,23.2227035885,4.03056,-0.82908,4.1149468478,19.12,-1.0,19.1461327688,32.98,22.31056,-9.28908,24.1670870144,4.03056,-0.82908,4.1149468478,18.28,-8.46,20.1427406278,0.0
2021-08-13 22:30:00,22.49004,-2.14804,22.5923875463,3.8300400000000003,-0.7880400000000001,3.9102702519,18.66,-1.3599999999999999,18.7094949157,32.67,21.67004,-9.60804,23.7045368283,3.8300400000000003,-0.7880400000000001,3.9102702519,17.84,-8.82,19.9012059936,0.0
2021-08-13 23:00:00,21.21116,-2.36436,21.3425281247,3.70116,-0.77436,3.7812985541,17.51,-1.5899999999999999,17.5820419747,32.73,20.41116,-9.85436,22.6654773511,3.70116,-0.77436,3.7812985541,16.71,-9.08,19.0176365514,0.0
2021-08-13 23:30:00,19.66444,-2.53652,19.827358226,3.66444,-0.7765200000000001,3.7458115041,16.0,-1.76,16.0965089383,32.77,18.91444,-9.99652,21.3936077515,3.66444,-0.7765200000000001,3.7458115041,15.25,-9.22,17.8205190721,0.0
2021-08-14 00:00:00,18.42672,-2.59172,18.6080902437,3.36672,-0.71172,3.4411261117,15.06,-1.88,15.1768903271,32.75,17.68672,-10.09172,20.3632727457,3.36672,-0.71172,3.4411261117,14.32,-9.38,17.1186097566,0.0
2021-08-14 00:30:00,17.44308,-2.7054400000000003,17.6516414387,3.13308,-0.68544,3.207182296,14.31,-2.02,14.4518683913,32.84,16.72308,-10.25544,19.617223409,3.13308,-0.68544,3.207182296,13.59,-9.57,16.6214620296,0.0
2021-08-14 01:00:00,16.6224,-2.78132,16.853483993,3.0024,-0.66132,3.0743698383,13.62,-2.12,13.7840052234,32.94,15.9224,-10.36132,18.996835891899998,3.0024,-0.66132,3.0743698383,12.92,-9.7,16.1560019807,0.0
2021-08-14 01:30:00,16.2048,-2.547,16.4037420133,2.3148,-0.5670000000000001,2.3832305889,13.89,-1.98,14.0304133938,33.13,15.4948,-10.187,18.5435648148,2.3148,-0.5670000000000001,2.3832305889,13.18,-9.62,16.3173772402,0.0
2021-08-14 02:00:00,16.10608,-1.78892,16.2051241196,2.11608,-0.5389200000000001,2.1836275627,13.99,-1.25,14.045732448,33.13,15.38608,-9.48892,18.076810020899998,2.11608,-0.5389200000000001,2.1836275627,13.27,-8.95,16.0061050852,0.0
2021-08-14 02:30:00,15.46132,-1.74116,15.5590505587,3.45132,-0.8211600000000001,3.5476631024,12.01,-0.92,12.0451857603,33.22,14.81132,-9.42116,17.5537305405,3.45132,-0.8211600000000001,3.5476631024,11.36,-8.6,14.2481437387,0.0
2021-08-14 03:00:00,15.1824,-1.71784,15.2792749836,3.3624,-0.8078400000000001,3.4580831722,11.82,-0.91,11.8549778574,33.15,14.532399999999999,-9.457840000000001,17.3390134444,3.3624,-0.8078400000000001,3.4580831722,11.17,-8.65,14.1276820463,0.0
2021-08-14 03:30:00,14.91556,-1.87152,15.0325153326,3.35556,-0.82152,3.4546603341,11.56,-1.05,11.6075880354,33.29,14.26556,-9.42152,17.0959422444,3.35556,-0.82152,3.4546603341,10.91,-8.6,13.8920156925,0.0
2021-08-14 04:00:00,14.0316,-8.1342,16.2188473142,3.5316,-0.7542,3.6112347196,10.5,-7.38,12.834110799,33.25,13.8816,-6.5942,15.3682234562,3.5316,-0.7542,3.6112347196,10.35,-5.84,11.8839429484,0.0
2021-08-14 04:30:00,14.17688,-8.12208,16.3386691643,3.02688,-0.71208,3.1095112897,11.15,-7.41,13.3877033131,32.65,14.01688,-6.57208,15.4811227132,3.02688,-0.71208,3.1095112897,10.99,-5.86,12.4547059379,0.0
2021-08-14 05:00:00,14.15252,-8.10604,16.3095587565,3.60252,-0.8060400000000001,3.6915919103,10.55,-7.3,12.829360857,32.7,14.00252,-6.56604,15.4655568161,3.60252,-0.8060400000000001,3.6915919103,10.4,-5.76,11.8885491125,0.0
2021-08-14 05:30:00,14.38536,-7.99344,16.4570248029,3.64536,-0.79344,3.7307099275,10.74,-7.2,12.9301044079,32.7,14.23536,-6.46344,15.6339864066,3.64536,-0.79344,3.7307099275,10.59,-5.67,12.0123686257,0.0
2021-08-14 06:00:00,14.71336,-7.7869600000000005,16.6469128829,3.66336,-0.7869600000000001,3.7469337506000002,11.05,-7.0,13.0806154289,32.66,14.55336,-6.24696,15.8374491801,3.66336,-0.7869600000000001,3.7469337506000002,10.89,-5.46,12.1821057293,0.0
2021-08-14 06:30:00,15.6182,-7.61024,17.3736560372,3.0582,-0.66024,3.1286585141,12.56,-6.95,14.3546542975,32.66,15.4582,-6.09024,16.6146613116,3.0582,-0.66024,3.1286585141,12.4,-5.43,13.5367979966,0.0
2021-08-14 07:00:00,16.3278,-7.46492,17.9533307062,3.0078,-0.6649200000000001,3.0804187128,13.32,-6.8,14.9553468699,32.59,16.1678,-5.94492,17.2261380073,3.0078,-0.6649200000000001,3.0804187128,13.16,-5.28,14.1797038051,0.0
2021-08-14 07:30:00,17.755,-7.20984,19.1630325843,2.925,-0.60984,2.9878972247,14.83,-6.6,16.2323411743,32.59,17.595,-5.68984,18.4921146499,2.925,-0.60984,2.9878972247,14.67,-5.08,15.5246674683,0.0
2021-08-14 08:00:00,18.94368,-6.98928,20.1919054787,2.80368,-0.6292800000000001,2.873432592,16.14,-6.36,17.3478874795,32.56,18.77368,-5.49928,19.5625443453,2.80368,-0.6292800000000001,2.873432592,15.97,-4.87,16.696041447,0.0
2021-08-14 08:30:00,20.5754,-6.6844,21.6339614616,3.2454,-0.6444000000000001,3.3087569448,17.33,-6.04,18.3523976635,32.43,20.4054,-5.2144,21.0611091,3.2454,-0.6444000000000001,3.3087569448,17.16,-4.57,17.7581108229,0.0
2021-08-14 09:00:00,22.80296,-1.63412,22.8614376831,2.89296,-0.5641200000000001,2.9474478682000003,19.91,-1.07,19.9387311532,32.34,22.09296,-7.04412,23.1887582276,2.89296,-0.5641200000000001,2.9474478682000003,19.2,-6.48,20.2640173707,0.0
2021-08-14 09:30:00,24.38412,0.10792,24.3843588167,3.17412,-0.6220800000000001,3.2345047999,21.21,0.73,21.2225587524,32.91,23.48412,-7.49208,24.6502566904,3.17412,-0.6220800000000001,3.2345047999,20.31,-6.87,21.4404524206,0.0
2021-08-14 10:00:00,25.12208,0.34604,25.1244631228,3.05208,-0.54396,3.1001749641,22.07,0.89,22.0879378847,32.91,24.21208,-7.17396,25.2525349224,3.05208,-0.54396,3.1001749641,21.16,-6.63,22.1743658308,0.0
2021-08-14 10:30:00,25.9774,0.557,25.9833708314,2.8674,-0.513,2.9129283822,23.11,1.07,23.1347574009,32.7,25.0474,-6.983,26.0025870974,2.8674,-0.513,2.9129283822,22.18,-6.47,23.1044000139,0.0
2021-08-14 11:00:00,26.16672,0.69928,26.1760621194,2.82672,-0.45072,2.8624280736000003,23.34,1.15,23.3683140171,32.71,25.22672,-6.86072,26.1430082599,2.82672,-0.45072,2.8624280736000003,22.4,-6.41,23.299100841,0.0
2021-08-14 11:30:00,25.70924,0.6213200000000001,25.7167466823,3.63924,-0.5986800000000001,3.6881547581,22.07,1.22,22.1036942614,32.78,24.78924,-6.91868,25.7366383337,3.63924,-0.5986800000000001,3.6881547581,21.15,-6.32,22.0740775572,0.0
2021-08-14 12:00:00,26.30112,0.5981200000000001,26.3079201152,3.65112,-0.55188,3.6925937751999998,22.65,1.15,22.67917547,32.72,25.37112,-6.96188,26.3089624119,3.65112,-0.55188,3.6925937751999998,21.72,-6.41,22.646114457,0.0
2021-08-14 12:30:00,26.18584,0.47584000000000004,26.1901630429,3.34584,-0.5241600000000001,3.3866486400999998,22.84,1.0,22.8618809375,32.75,25.25584,-7.06416,26.2251751302,3.34584,-0.5241600000000001,3.3866486400999998,21.91,-6.54,22.865250928000002,0.0
2021-08-14 13:00:00,26.21564,0.49436,26.220300769,2.73564,-0.39564000000000005,2.7641015211,23.48,0.89,23.4968614925,32.75,25.26564,-7.10564,26.2458127026,2.73564,-0.39564000000000005,2.7641015211,22.53,-6.71,23.5079773694,0.0
2021-08-14 13:30:00,25.27288,0.36372000000000004,25.2754971412,2.97288,-0.38628,2.997870533,22.3,0.75,22.3126085432,32.79,24.35288,-7.19628,25.3938813523,2.97288,-0.38628,2.997870533,21.38,-6.8100000000000005,22.438371153,0.0
2021-08-14 14:00:00,23.55788,0.12536,23.5582135406,4.54788,-0.49464,4.5747001239,19.01,0.62,19.020107781,32.79,22.72788,-7.45464,23.9192012163,4.54788,-0.49464,4.5747001239,18.18,-6.96,19.4667408674,0.0
2021-08-14 14:30:00,22.91556,0.0704,22.9156681394,4.79556,-0.5796,4.8304587643,18.12,0.65,18.1316546404,32.89,22.10556,-7.5396,23.3559703518,4.79556,-0.5796,4.8304587643,17.31,-6.96,18.6568405685,0.0
2021-08-14 15:00:00,21.99896,0.12656,21.9993240468,4.00896,-0.43344000000000005,4.0323232156,17.99,0.56,17.9987138429,32.89,21.18896,-7.49344,22.4749564831,4.00896,-0.43344000000000005,4.0323232156,17.18,-7.06,18.5740679443,0.0
2021-08-14 15:30:00,21.98588,0.06392,21.9859729178,3.39588,-0.40608000000000005,3.4200733824,18.59,0.47000000000000003,18.5959404172,32.92,21.16588,-7.54608,22.4708210696,3.39588,-0.40608000000000005,3.4200733824,17.77,-7.14,19.1507832738,0.0
2021-08-14 16:00:00,21.81116,-0.02664,21.8111762689,3.34116,-0.38664000000000004,3.3634566498,18.47,0.36,18.4735080588,32.92,20.98116,-7.67664,22.3414385534,3.34116,-0.38664000000000004,3.3634566498,17.64,-7.29,19.0870034317,0.0
2021-08-14 16:30:00,22.06268,-0.00464,22.0626804879,3.08268,-0.31464000000000003,3.0986955823,18.98,0.31,18.9825314434,32.94,21.23268,-7.60464,22.553430992,3.08268,-0.31464000000000003,3.0986955823,18.15,-7.29,19.5593098038,0.0
2021-08-14 17:00:00,23.0144,0.031720000000000005,23.0144218593,2.4444,-0.27828,2.4601892444,20.57,0.31,20.5723357935,32.94,22.1244,-7.58828,23.3895504172,2.4444,-0.27828,2.4601892444,19.68,-7.31,20.9937728863,0.0
2021-08-14 17:30:00,24.18104,-0.08552000000000001,24.1811912269,1.7510400000000002,-0.24552000000000002,1.7681688698,22.43,0.16,22.430570657,32.94,23.26104,-7.67552,24.4946849164,1.7510400000000002,-0.24552000000000002,1.7681688698,21.51,-7.43,22.7570868083,0.0
2021-08-14 18:00:00,23.964,-0.0548,23.9640626572,1.404,-0.24480000000000002,1.4251817568,22.56,0.19,22.5608000745,32.92,23.034,-7.6348,24.2663414432,1.404,-0.24480000000000002,1.4251817568,21.63,-7.39,22.8575807994,0.0
2021-08-14 18:30:00,24.43144,-0.08708,24.4315951874,0.9914400000000001,-0.21708000000000002,1.014927091,23.44,0.13,23.4403604921,32.84,23.48144,-7.67708,24.7045660112,0.9914400000000001,-0.21708000000000002,1.014927091,22.49,-7.46,23.6949720405,0.0
2021-08-14 19:00:00,25.10964,-0.14108,25.11003633,0.44964000000000004,-0.18108000000000002,0.4847330152,24.66,0.04,24.6600324412,32.93,24.11964,-7.72108,25.3253254687,0.44964000000000004,-0.18108000000000002,0.4847330152,23.67,-7.54,24.841910152,0.0
2021-08-14 19:30:00,25.71712,-0.27988,25.7186429251,0.26712,-0.11988000000000001,0.29278713910000004,25.45,-0.16,25.450502942,32.85,24.70712,-7.91988,25.9454481154,0.26712,-0.11988000000000001,0.29278713910000004,24.44,-7.8,25.6545044778,0.0
2021-08-14 20:00:00,25.3472,-0.47784000000000004,25.3517036687,0.1872,-0.17784000000000003,0.2582070983,25.16,-0.30000000000000004,25.1617884897,32.93,24.3572,-8.07784,25.6617359293,0.1872,-0.17784000000000003,0.2582070983,24.17,-7.9,25.4283090275,0.0
2021-08-14 20:30:00,24.89636,-0.5630000000000001,24.9027249563,0.12636,-0.153,0.1984334891,24.77,-0.41000000000000003,24.7733929852,32.89,23.90636,-8.163,25.2616036199,0.12636,-0.153,0.1984334891,23.78,-8.01,25.0927977715,0.0
2021-08-14 21:00:00,24.8288,-0.5835600000000001,24.8356568609,0.2988,-0.13356,0.3272914811,24.53,-0.45,24.5341272516,32.91,23.8388,-8.19356,25.2075943103,0.2988,-0.13356,0.3272914811,23.54,-8.06,24.8816237412,0.0
2021-08-14 21:30:00,24.42024,-0.8804400000000001,24.4361064053,0.48024000000000006,-0.19044000000000003,0.5166215745,23.94,-0.6900000000000001,23.9499415448,32.93,23.47024,-8.52044,24.9689820267,0.48024000000000006,-0.19044000000000003,0.5166215745,22.99,-8.33,24.4525867752,0.0
2021-08-14 22:00:00,23.4162,-1.1320000000000001,23.4435459442,0.6462,-0.252,0.6935981834,22.77,-0.88,22.786998486,33.01,22.4662,-8.782,24.1216431124,0.6462,-0.252,0.6935981834,21.82,-8.53,23.4280451596,0.0
2021-08-14 22:30:00,22.319960000000002,-1.25268,22.3550849156,0.66996,-0.29268000000000005,0.7311005293,21.65,-0.96,21.6712736128,33.09,21.40996,-8.93268,23.1986887385,0.66996,-0.29268000000000005,0.7311005293,20.74,-8.64,22.4676923604,0.0
2021-08-14 23:00:00,21.02112,-1.3811200000000001,21.0664419993,0.5911200000000001,-0.23112000000000002,0.6346962335,20.43,-1.15,20.4623410195,33.14,20.14112,-9.14112,22.1184264745,0.5911200000000001,-0.23112000000000002,0.6346962335,19.55,-8.91,21.4846596436,0.0
2021-08-14 23:30:00,19.73736,-3.07844,19.975989903,0.29736,-0.11844,0.3200796826,19.44,-2.96,19.6640585841,33.2,19.02736,-8.73844,20.9380219267,0.29736,-0.11844,0.3200796826,18.73,-8.62,20.6183728747,0.0
2021-08-15 00:00:00,17.9558,-7.9938,19.6548109144,0.2358,-0.0738,0.24707909660000002,17.72,-7.92,19.4093997846,33.2,17.7958,-6.4838000000000005,18.9401731798,0.2358,-0.0738,0.24707909660000002,17.56,-6.41,18.693359783600002,0.0
2021-08-15 00:30:00,16.91448,-8.03748,18.7270050574,0.6544800000000001,-0.17748000000000003,0.6781174093,16.26,-7.86,18.0600996675,32.53,16.73448,-6.51748,17.9588520352,0.6544800000000001,-0.17748000000000003,0.6781174093,16.08,-6.34,17.2847331481,0.0
2021-08-15 01:00:00,16.14016,-8.07996,18.0496680974,0.47016,-0.12996000000000002,0.4877909667,15.67,-7.95,17.5713232285,32.64,15.98016,-6.55996,17.2742174592,0.47016,-0.12996000000000002,0.4877909667,15.51,-6.43,16.7900268016,0.0
2021-08-15 01:30:00,15.48532,-8.15216,17.500081376,0.53532,-0.18216000000000002,0.5654642058,14.95,-7.97,16.9417649612,32.55,15.32532,-6.6421600000000005,16.7028058292,0.53532,-0.18216000000000002,0.5654642058,14.79,-6.46,16.1392595865,0.0
2021-08-15 02:00:00,15.84816,-2.14812,15.9930795946,0.48816000000000004,-0.16812000000000002,0.5162988669,15.36,-1.98,15.487091399,32.57,15.11816,-9.44812,17.8276676354,0.48816000000000004,-0.16812000000000002,0.5162988669,14.63,-9.28,17.3249906205,0.0
2021-08-15 02:30:00,15.4482,-2.01188,15.5786566935,0.7182000000000001,-0.28188,0.7715358543,14.73,-1.73,14.8312440476,32.74,14.7282,-9.55188,17.5544378086,0.7182000000000001,-0.28188,0.7715358543,14.01,-9.27,16.7991964094,0.0
2021-08-15 03:00:00,15.01812,-2.04024,15.1560716412,0.61812,-0.21024,0.652896004,14.4,-1.83,14.5158155127,32.89,14.30812,-9.61024,17.2359801228,0.61812,-0.21024,0.652896004,13.69,-9.4,16.6065077605,0.0
2021-08-15 03:30:00,14.3362,-2.10548,14.4899853854,5.8662,0.43452,5.882270826,8.47,-2.54,8.842652317,33.0,13.7762,-9.71548,16.8574683173,5.8662,0.43452,5.882270826,7.91,-10.15,12.8682011175,0.0
2021-08-15 04:00:00,14.25108,-2.12268,14.4082980101,1.80108,-0.47268000000000004,1.8620729172,12.45,-1.65,12.5588614134,33.14,13.58108,-9.75268,16.7200628333,1.80108,-0.47268000000000004,1.8620729172,11.78,-9.28,14.9962261919,0.0
2021-08-15 04:30:00,14.06772,-2.14116,14.2297333827,3.17772,-0.73116,3.2607513465,10.89,-1.4100000000000001,10.9809016023,33.09,13.43772,-9.73116,16.5911962722,3.17772,-0.73116,3.2607513465,10.26,-9.0,13.6479888628,0.0
2021-08-15 05:00:00,13.75784,-2.09504,13.916441860900001,4.85784,-1.08504,4.9775416891,8.9,-1.01,8.957125655,33.03,13.18784,-9.70504,16.3739709682,4.85784,-1.08504,4.9775416891,8.33,-8.62,11.9872140216,0.0
2021-08-15 05:30:00,13.94552,-2.0884,14.1010262971,4.11552,-0.8784000000000001,4.208217132,9.83,-1.21,9.9041910321,33.06,13.33552,-9.6784,16.477485252,4.11552,-0.8784000000000001,4.208217132,9.22,-8.8,12.7455247048,0.0
2021-08-15 06:00:00,14.20164,-1.96196,14.3365220933,3.22164,-0.7419600000000001,3.3059747324,10.98,-1.22,11.0475698685,33.06,13.56164,-9.641960000000001,16.639875965,3.22164,-0.7419600000000001,3.3059747324,10.34,-8.9,13.6427856393,0.0
2021-08-15 06:30:00,14.92388,-1.8951600000000002,15.0437304443,2.51388,-0.60516,2.5856935781,12.41,-1.29,12.4768665938,33.19,14.26388,-9.51516,17.1463273759,2.51388,-0.60516,2.5856935781,11.75,-8.91,14.7462062918,0.0
2021-08-15 07:00:00,15.48812,-1.94936,15.6103127946,2.23812,-0.5493600000000001,2.3045558236,13.25,-1.4,13.3237569777,33.07,14.78812,-9.60936,17.6359942375,2.23812,-0.5493600000000001,2.3045558236,12.55,-9.06,15.4785690553,0.0
2021-08-15 07:30:00,16.61044,-1.73468,16.7007733862,1.36044,-0.36468,1.4084702681,15.25,-1.37,15.3114140431,33.18,15.86044,-9.42468,18.4493400992,1.36044,-0.36468,1.4084702681,14.5,-9.06,17.0977659359,0.0
2021-08-15 08:00:00,17.77732,-1.56708,17.8462558008,1.23732,-0.30708,1.2748564267,16.54,-1.26,16.5879233179,33.22,16.99732,-9.30708,19.3786125744,1.23732,-0.30708,1.2748564267,15.76,-9.0,18.1487630432,0.0
2021-08-15 08:30:00,19.1436,-1.42996,19.1969322175,1.8936000000000002,-0.39996000000000004,1.9353782477,17.25,-1.03,17.2807233645,33.33,18.3436,-9.08996,20.4722991811,1.8936000000000002,-0.39996000000000004,1.9353782477,16.45,-8.69,18.6042629523,0.0
2021-08-15 09:00:00,20.43136,-1.21136,20.4672388098,2.2413600000000002,-0.44136000000000003,2.2844021754,18.19,-0.77,18.2062901218,33.13,19.62136,-8.78136,21.496745142,2.2413600000000002,-0.44136000000000003,2.2844021754,17.38,-8.34,19.2774479639,0.0
2021-08-15 09:30:00,21.95308,-0.8131200000000001,21.9681334123,2.50308,-0.48312000000000005,2.549277235,19.45,-0.33,19.4527992844,32.92,21.09308,-8.40312,22.7052956295,2.50308,-0.48312000000000005,2.549277235,18.59,-7.92,20.2067934121,0.0
2021-08-15 10:00:00,23.614,-0.43796,23.6180609907,2.304,-0.41796000000000005,2.3416034168,21.31,-0.02,21.3100093853,32.87,22.724,-7.96796,24.0804601817,2.304,-0.41796000000000005,2.3416034168,20.42,-7.55,21.7710564741,0.0
2021-08-15 10:30:00,24.05648,-0.20616,24.0573633621,3.9664800000000002,-0.6861600000000001,4.0253917991,20.09,0.48,20.095733378,32.7,23.20648,-7.68616,24.446221989,3.9664800000000002,-0.6861600000000001,4.0253917991,19.24,-7.0,20.4738271947,0.0
2021-08-15 11:00:00,24.52344,0.01744,24.5234462013,4.30344,-0.6825600000000001,4.3572335245,20.22,0.7000000000000001,20.2321130879,32.64,23.65344,-7.44256,24.7967119431,4.30344,-0.6825600000000001,4.3572335245,19.35,-6.76,20.4968314624,0.0
2021-08-15 11:30:00,24.49032,0.23088000000000003,24.4914082747,5.62032,-0.78912,5.67544776,18.87,1.02,18.8975474599,32.64,23.67032,-7.19912,24.7408847392,5.62032,-0.78912,5.67544776,18.05,-6.41,19.1543885311,0.0
2021-08-15 12:00:00,24.36468,-0.41656000000000004,24.3682406779,7.02468,-1.09656,7.1097519602,17.34,0.68,17.353328211,32.5,23.57468,-7.83656,24.8430515383,7.02468,-1.09656,7.1097519602,16.55,-6.74,17.869809736,0.0
2021-08-15 12:30:00,24.92936,-0.52332,24.9348521919,7.65936,-1.27332,7.7644793407,17.27,0.75,17.2862777948,32.53,24.13936,-7.90332,25.4002198461,7.65936,-1.27332,7.7644793407,16.48,-6.63,17.7636510887,0.0
2021-08-15 13:00:00,24.9292,-0.46888,24.9336090668,7.0092,-1.02888,7.0843121539,17.92,0.56,17.928747864800002,32.46,24.1192,-7.8788800000000005,25.373461701,7.0092,-1.02888,7.0843121539,17.11,-6.85,18.430263156,0.0
2021-08-15 13:30:00,25.06548,-0.6135600000000001,25.0729883242,6.13548,-1.03356,6.2219258356000005,18.93,0.42,18.9346586977,32.48,24.24548,-8.02356,25.538614204799998,6.13548,-1.03356,6.2219258356000005,18.11,-6.99,19.4121662882,0.0
2021-08-15 14:00:00,24.15984,-0.75312,24.1715754257,6.90984,-1.20312,7.0137997234,17.25,0.45,17.255868567,32.52,23.35984,-8.19312,24.7549861676,6.90984,-1.20312,7.0137997234,16.45,-6.99,17.8735167217,0.0
2021-08-15 14:30:00,24.6104,-1.02616,24.6317841925,4.7304,-0.6861600000000001,4.779905826,19.88,-0.34,19.8829072321,32.56,23.7504,-8.51616,25.2310618347,4.7304,-0.6861600000000001,4.779905826,19.02,-7.83,20.5686484729,0.0
2021-08-15 15:00:00,23.89772,-0.9828,23.9179204163,5.15772,-0.8928,5.2344214044,18.74,-0.09,18.740216114,32.69,23.07772,-8.4328,24.570170456,5.15772,-0.8928,5.2344214044,17.92,-7.54,19.441656308,0.0
2021-08-15 15:30:00,23.70032,-1.08996,23.7253699846,5.26032,-0.9399600000000001,5.3436402671,18.44,-0.15,18.4406100767,32.6,22.86032,-8.57996,24.4174106757,5.26032,-0.9399600000000001,5.3436402671,17.6,-7.64,19.1867037294,0.0
2021-08-15 16:00:00,23.8086,-1.20232,23.8389388888,4.8186,-0.92232,4.9060758394,18.99,-0.28,18.9920641322,32.69,22.9686,-8.64232,24.5407066105,4.8186,-0.92232,4.9060758394,18.15,-7.72,19.7236127522,0.0
2021-08-15 16:30:00,24.10948,-1.25284,24.1420097327,3.39948,-0.58284,3.4490820135,20.71,-0.67,20.7208349253,32.6,23.23948,-8.69284,24.8120716172,3.39948,-0.58284,3.4490820135,19.84,-8.11,21.4335647992,0.0
2021-08-15 17:00:00,24.26752,-1.33728,24.3043379821,2.83752,-0.46728000000000003,2.8757382268000002,21.43,-0.87,21.4476525522,32.6,23.36752,-8.74728,24.9510700842,2.83752,-0.46728000000000003,2.8757382268000002,20.53,-8.28,22.1368312999,0.0
2021-08-15 17:30:00,24.59592,-1.33744,24.6322558122,2.99592,-0.48744000000000004,3.0353145471,21.6,-0.85,21.6167180673,32.6,23.69592,-8.76744,25.2658787459,2.99592,-0.48744000000000004,3.0353145471,20.7,-8.28,22.2945823015,0.0
2021-08-15 18:00:00,24.60288,-1.4384000000000001,24.6448919424,2.61288,-0.4284,2.6477666918000002,21.99,-1.01,22.0131824142,32.6,23.69288,-8.8284,25.2842482438,2.61288,-0.4284,2.6477666918000002,21.08,-8.4,22.6919897761,0.0
2021-08-15 18:30:00,24.58852,-1.445,24.6309427507,2.28852,-0.405,2.3240802031,22.3,-1.04,22.3242379489,32.53,23.65852,-8.855,25.2613656319,2.28852,-0.405,2.3240802031,21.37,-8.45,22.9799782419,0.0
2021-08-15 19:00:00,24.88996,-1.41368,24.9300742065,1.7499600000000002,-0.37368,1.7894124019,23.14,-1.04,23.1633589965,32.57,23.94996,-8.82368,25.5236735746,1.7499600000000002,-0.37368,1.7894124019,22.2,-8.45,23.7537891714,0.0
2021-08-15 19:30:00,25.36132,-1.5614,25.4093392693,1.29132,-0.3114,1.3283362912,24.07,-1.25,24.1024355616,32.57,24.39132,-9.0114,26.0027271897,1.29132,-0.3114,1.3283362912,23.1,-8.7,24.6840029169,0.0
2021-08-15 20:00:00,25.8684,-1.6800000000000002,25.9228956438,0.8784000000000001,-0.27,0.9189594986,24.99,-1.4100000000000001,25.0297463031,32.63,24.8784,-9.15,26.5076835382,0.8784000000000001,-0.27,0.9189594986,24.0,-8.88,25.5901230947,0.0
2021-08-15 20:30:00,25.75984,-1.7395200000000002,25.8185066698,0.42984000000000006,-0.11952000000000002,0.4461473479,25.33,-1.62,25.3817513186,32.67,24.75984,-9.18952,26.4101676378,0.42984000000000006,-0.11952000000000002,0.4461473479,24.33,-9.07,25.9656272792,0.0
2021-08-15 21:00:00,25.7254,-1.77532,25.7865850058,0.5454,0.00468,0.5454200788,25.18,-1.78,25.2428366076,32.67,24.7254,-9.24532,26.3973738668,0.5454,0.00468,0.5454200788,24.18,-9.25,25.8888953028,0.0
2021-08-15 21:30:00,25.14296,-2.00604,25.222859355,1.00296,-0.08604,1.0066437519,24.14,-1.92,24.2162342242,32.86,24.16296,-9.53604,25.9766182334,1.00296,-0.08604,1.0066437519,23.16,-9.45,25.0137582142,0.0
2021-08-15 22:00:00,23.53248,-2.33704,23.6482424487,1.39248,-0.16704000000000002,1.4024631589,22.14,-2.17,22.246089544,32.86,22.61248,-9.91704,24.6915356775,1.39248,-0.16704000000000002,1.4024631589,21.22,-9.75,23.3527493028,0.0
2021-08-15 22:30:00,22.42648,-1.6018,22.4836111074,1.53648,-0.0918,1.5392199422,20.89,-1.51,20.9445028587,33.0,21.53648,-9.2918,23.4554368544,1.53648,-0.0918,1.5392199422,20.0,-9.2,22.0145406493,0.0
2021-08-15 23:00:00,20.87752,-0.95064,20.8991520823,2.74752,-0.53064,2.7982932227,18.13,-0.42,18.1348642123,33.16,20.06752,-8.68064,21.8645573877,2.74752,-0.53064,2.7982932227,17.32,-8.15,19.1417057756,0.0
2021-08-15 23:30:00,19.15624,-1.18212,19.1926792979,4.11624,-0.67212,4.1707525738,15.04,-0.51,15.0486444572,33.21,18.43624,-8.70212,20.3868054837,4.11624,-0.67212,4.1707525738,14.32,-8.03,16.4177739051,0.0
2021-08-16 00:00:00,17.073,-7.39644,18.6063068252,3.843,-0.5864400000000001,3.8874877329,13.23,-6.8100000000000005,14.8798185473,33.26,16.913,-5.8764400000000006,17.9048070661,3.843,-0.5864400000000001,3.8874877329,13.07,-5.29,14.099964539,0.0
2021-08-16 00:30:00,16.18576,-7.4266,17.8082344531,2.8857600000000003,-0.42660000000000003,2.9171215843000002,13.3,-7.0,15.0296373875,32.57,16.03576,-5.8966,17.0855345347,2.8857600000000003,-0.42660000000000003,2.9171215843000002,13.15,-5.47,14.2423102059,0.0
2021-08-16 01:00:00,15.61796,-7.45928,17.3078459861,2.84796,-0.35928000000000004,2.8705327519,12.77,-7.1,14.6110540345,32.55,15.46796,-5.94928,16.57261956,2.84796,-0.35928000000000004,2.8705327519,12.62,-5.59,13.8026265616,0.0
2021-08-16 01:30:00,15.25756,-7.53432,17.0164366133,1.08756,-0.27432,1.1216230276,14.17,-7.26,15.9215734147,32.5,15.09756,-6.01432,16.2514111085,1.08756,-0.27432,1.1216230276,14.01,-5.74,15.1402675009,0.0
2021-08-16 02:00:00,15.07716,-7.6616,16.9121514961,0.58716,-0.1116,0.5976716704,14.49,-7.55,16.3389901769,32.57,14.90716,-6.1416,16.1227376653,0.58716,-0.1116,0.5976716704,14.32,-6.03,15.5378022899,0.0
2021-08-16 02:30:00,14.7318,-7.67624,16.6117606465,1.2618,-0.33624000000000004,1.305831757,13.47,-7.34,15.340029335,32.61,14.5918,-6.14624,15.8334106679,1.2618,-0.33624000000000004,1.305831757,13.33,-5.8100000000000005,14.5411485103,0.0
2021-08-16 03:00:00,14.35912,-7.5258,16.2117856146,1.95912,-0.4158,2.0027583015,12.4,-7.11,14.2937783668,32.61,14.19912,-6.0058,15.4170244345,1.95912,-0.4158,2.0027583015,12.24,-5.59,13.4560655468,0.0
2021-08-16 03:30:00,14.53412,-7.43536,16.3256002188,1.46412,-0.31536000000000003,1.4976980015999999,13.07,-7.12,14.8835244482,32.56,14.43412,-5.94536,15.6106093957,1.46412,-0.31536000000000003,1.4976980015999999,12.97,-5.63,14.1392291162,0.0
2021-08-16 04:00:00,14.35116,-7.3938,16.1438555428,1.99116,-0.4338,2.0378666751,12.36,-6.96,14.1848933729,32.53,14.19116,-5.8638,15.3549071175,1.99116,-0.4338,2.0378666751,12.2,-5.43,13.3538346553,0.0
2021-08-16 04:30:00,14.40448,-7.29364,16.1457805175,2.27448,-0.5036400000000001,2.3295734631,12.13,-6.79,13.9011150632,32.61,14.254480000000001,-5.7636400000000005,15.3756218125,2.27448,-0.5036400000000001,2.3295734631,11.98,-5.26,13.0838832156,0.0
2021-08-16 05:00:00,14.68416,-7.30072,16.3989349479,1.51416,-0.36072000000000004,1.5565344275,13.17,-6.94,14.8866550978,32.61,14.53416,-5.77072,15.6378712178,1.51416,-0.36072000000000004,1.5565344275,13.02,-5.41,14.099237568,0.0
2021-08-16 05:30:00,15.20024,-7.00756,16.7377774275,1.9202400000000002,-0.27756000000000003,1.9401961785,13.28,-6.73,14.8879582213,32.65,15.05024,-5.48756,16.019458131,1.9202400000000002,-0.27756000000000003,1.9401961785,13.13,-5.21,14.1258982015,0.0
2021-08-16 06:00:00,15.95712,-6.83752,17.3603386616,1.88712,-0.13752,1.8921241092,14.07,-6.7,15.5838024885,32.5,15.80712,-5.33752,16.6839492461,1.88712,-0.13752,1.8921241092,13.92,-5.2,14.859555848,0.0
2021-08-16 06:30:00,18.09336,-6.15016,19.1100534828,1.8633600000000001,-0.20016,1.8740796448,16.23,-5.95,17.2862777948,32.48,17.93336,-4.66016,18.5289636007,1.8633600000000001,-0.20016,1.8740796448,16.07,-4.46,16.6774248612,0.0
2021-08-16 07:00:00,20.304,-2.20092,20.422939672,1.944,-0.34092,1.9736672583,18.36,-1.8599999999999999,18.4539751815,32.31,19.794,-5.41092,20.5202458866,1.944,-0.34092,1.9736672583,17.85,-5.07,18.5560610044,0.0
2021-08-16 07:30:00,22.71308,1.3720400000000001,22.7544830055,2.41308,-0.5079600000000001,2.4659639997,20.3,1.88,20.3868683225,32.51,21.85308,-6.25796,22.731457693,2.41308,-0.5079600000000001,2.4659639997,19.44,-5.75,20.2725454741,0.0
2021-08-16 08:00:00,24.30836,1.17624,24.3368014831,2.44836,-0.47376,2.4937752961,21.86,1.65,21.9221828293,32.87,23.408360000000002,-6.38376,24.2632172151,2.44836,-0.47376,2.4937752961,20.96,-5.91,21.7772748525,0.0
2021-08-16 08:30:00,25.87976,0.741,25.890366136,2.12976,-0.369,2.1614899161,23.75,1.11,23.775924798,32.71,24.92976,-6.809,25.8428987278,2.12976,-0.369,2.1614899161,22.8,-6.44,23.6920577409,0.0
2021-08-16 09:00:00,27.30748,1.0731600000000001,27.3285589876,2.3374800000000002,-0.27684000000000003,2.3538167167,24.97,1.35,25.0064671635,32.71,26.33748,-6.46684,27.1197874685,2.3374800000000002,-0.27684000000000003,2.3538167167,24.0,-6.19,24.7854009449,0.0
2021-08-16 09:30:00,28.57764,1.35168,28.6095883716,2.35764,-0.32832,2.3803908066,26.22,1.6800000000000002,26.273766384,32.69,27.55764,-6.18832,28.2439166334,2.35764,-0.32832,2.3803908066,25.2,-5.86,25.8723713641,0.0
2021-08-16 10:00:00,28.53408,1.39564,28.5681909203,2.67408,-0.32436000000000004,2.6936802438000003,25.86,1.72,25.9171371876,32.63,27.51408,-6.11436,28.1852797832,2.67408,-0.32436000000000004,2.6936802438000003,24.84,-5.79,25.5058757936,0.0
2021-08-16 10:30:00,28.63908,1.4326400000000001,28.674890769,3.79908,-0.5673600000000001,3.8412115557,24.84,2.0,24.9203852298,32.63,27.65908,-6.12736,28.3296531397,3.79908,-0.5673600000000001,3.8412115557,23.86,-5.5600000000000005,24.4992489681,0.0
2021-08-16 11:00:00,28.44312,1.5466,28.4851372981,5.43312,0.0666,5.4335281811,23.01,1.48,23.0575475712,32.67,27.50312,-5.9834,28.1464506696,5.43312,0.0666,5.4335281811,22.07,-6.05,22.8842172687,0.0
2021-08-16 11:30:00,28.09256,1.46092,28.130521051,9.50256,0.52092,9.516827423,18.59,0.9400000000000001,18.6137502938,32.67,27.26256,-6.07908,27.9321032398,9.50256,0.52092,9.516827423,17.76,-6.6,18.9467041989,0.0
2021-08-16 12:00:00,27.661,1.49832,27.7015502061,11.781,-0.03168,11.7810425949,15.88,1.53,15.9535356583,32.75,26.921,-6.04168,27.590616851100002,11.781,-0.03168,11.7810425949,15.14,-6.01,16.2892510571,0.0
2021-08-16 12:30:00,27.83308,1.53164,27.8751908222,8.98308,0.07164000000000001,8.9833656597,18.85,1.46,18.9064565691,32.75,27.02308,-5.98836,27.6786435393,8.98308,0.07164000000000001,8.9833656597,18.04,-6.06,19.0306384549,0.0
2021-08-16 13:00:00,26.98172,1.80888,27.0422865345,4.85172,-0.5911200000000001,4.8875975502,22.13,2.4,22.2597596573,32.71,26.06172,-5.67112,26.6716113389,4.85172,-0.5911200000000001,4.8875975502,21.21,-5.08,21.8098716181,0.0
2021-08-16 13:30:00,26.13992,1.73868,26.197679778,6.28992,-0.93132,6.3584943618,19.85,2.67,20.0287643154,32.52,25.28992,-5.72132,25.9290099338,6.28992,-0.93132,6.3584943618,19.0,-4.79,19.5944915729,0.0
2021-08-16 14:00:00,26.37988,1.68932,26.4339151636,6.41988,-1.03068,6.5020889318,19.96,2.7199999999999998,20.1444781516,32.52,25.52988,-5.80068,26.1805779401,6.41988,-1.03068,6.5020889318,19.11,-4.77,19.6963194531,0.0
2021-08-16 14:30:00,27.416,1.68896,27.4679748413,4.806,-0.6710400000000001,4.8526210115,22.61,2.36,22.7328330835,32.56,26.506,-5.80104,27.133376146,4.806,-0.6710400000000001,4.8526210115,21.7,-5.13,22.2981366935,0.0
2021-08-16 15:00:00,27.90956,1.63244,27.9572602332,3.58956,-0.54756,3.6310828891,24.32,2.18,24.4175101106,32.58,26.93956,-5.8075600000000005,27.5584405609,3.58956,-0.54756,3.6310828891,23.35,-5.26,23.9351227279,0.0
2021-08-16 15:30:00,27.55588,1.2024,27.5821008688,3.30588,-0.4176,3.3321513072,24.25,1.62,24.3040511026,32.42,26.60588,-6.2576,27.3318570232,3.30588,-0.4176,3.3321513072,23.3,-5.84,24.0207327116,0.0
2021-08-16 16:00:00,27.7878,1.08512,27.8089790222,2.6478,-0.34488,2.6701661099000003,25.14,1.43,25.1806374026,32.51,26.7978,-6.40488,27.5525783304,2.6478,-0.34488,2.6701661099000003,24.15,-6.06,24.8987168344,0.0
2021-08-16 16:30:00,27.82432,0.636,27.8315877999,2.52432,-0.324,2.5450279885000002,25.3,0.96,25.3182068875,32.58,26.82432,-6.854,27.6861239516,2.52432,-0.324,2.5450279885000002,24.3,-6.53,25.1620925203,0.0
2021-08-16 17:00:00,27.62032,0.17024,27.6208446388,3.28032,-0.50976,3.3196919375,24.34,0.68,24.3494969147,32.63,26.65032,-7.33976,27.6425692178,3.28032,-0.50976,3.3196919375,23.37,-6.83,24.3476035782,0.0
2021-08-16 17:30:00,27.75848,0.2822,27.7599144226,3.04848,-0.4878,3.0872607843,24.71,0.77,24.7219942561,32.65,26.76848,-7.1778,27.7141179609,3.04848,-0.4878,3.0872607843,23.72,-6.69,24.6453748196,0.0
2021-08-16 18:00:00,27.81064,0.42624,27.8139061936,2.69064,-0.56376,2.749066923,25.12,0.99,25.1395007906,32.57,26.83064,-7.03376,27.7372857819,2.69064,-0.56376,2.749066923,24.14,-6.47,24.9920087228,0.0
2021-08-16 18:30:00,28.23532,0.34040000000000004,28.2373718264,2.60532,-0.5796,2.6690126381,25.63,0.92,25.6465065847,32.53,27.22532,-7.1396,28.1459044492,2.60532,-0.5796,2.6690126381,24.62,-6.5600000000000005,25.4789717218,0.0
2021-08-16 19:00:00,27.91972,0.09952000000000001,27.9198973692,1.80972,-0.42048,1.8579262388000002,26.11,0.52,26.1151775793,32.57,26.89972,-7.38048,27.8938419926,1.80972,-0.42048,1.8579262388000002,25.09,-6.96,26.0374672347,0.0
2021-08-16 19:30:00,27.65708,-0.18664000000000003,27.65770975,7.05708,0.51336,7.0757272853,20.6,-0.7000000000000001,20.6118897727,32.57,26.76708,-7.71664,27.857191255,7.05708,0.51336,7.0757272853,19.71,-8.23,21.3592368778,0.0
2021-08-16 20:00:00,27.1448,-0.37992000000000004,27.1474585596,6.3648,0.19008000000000003,6.3676376661,20.78,-0.5700000000000001,20.7878161431,32.83,26.2948,-7.84992,27.4415333217,6.3648,0.19008000000000003,6.3676376661,19.93,-8.04,21.4906142304,0.0
2021-08-16 20:30:00,27.20048,-0.32204000000000005,27.202386329,1.23048,-0.30204000000000003,1.2670079684,25.97,-0.02,25.9700077012,32.68,26.19048,-7.71204,27.3023223113,1.23048,-0.30204000000000003,1.2670079684,24.96,-7.41,26.0366990995,0.0
2021-08-16 21:00:00,26.74616,-0.4958,26.7507549872,1.04616,-0.2358,1.0724049541,25.7,-0.26,25.7013151414,32.41,25.74616,-7.8858,26.9267635706,1.04616,-0.2358,1.0724049541,24.7,-7.65,25.85754242,0.0
2021-08-16 21:30:00,26.98032,-0.99804,26.9987731415,0.49032000000000003,-0.15804,0.5151605031000001,26.49,-0.84,26.503314887,32.5,25.95032,-8.39804,27.27537688,0.49032000000000003,-0.15804,0.5151605031000001,25.46,-8.24,26.7602167405,0.0
2021-08-16 22:00:00,25.672,-1.45668,25.713294239,0.252,-0.07668000000000001,0.263408091,25.42,-1.38,25.4574311351,32.5,24.672,-8.87668,26.2202790188,0.252,-0.07668000000000001,0.263408091,24.42,-8.8,25.9572032392,0.0
2021-08-16 22:30:00,23.99,-1.7391200000000002,24.0529548782,0.27,-0.06912,0.2787069687,23.72,-1.67,23.7787152723,32.57,23.03,-9.17912,24.7918765723,0.27,-0.06912,0.2787069687,22.76,-9.11,24.5154991791,0.0
2021-08-16 23:00:00,22.24088,-1.9324,22.3246705,0.56088,-0.12240000000000001,0.5740802508,21.68,-1.81,21.7554246109,32.63,21.34088,-9.3524,23.300226285,0.56088,-0.12240000000000001,0.5740802508,20.78,-9.23,22.7376625888,0.0
2021-08-16 23:30:00,20.57576,-2.18928,20.6919029211,0.9057600000000001,-0.26928,0.9449406839000001,19.67,-1.92,19.7634840046,32.66,19.71576,-9.71928,21.9812555623,0.9057600000000001,-0.26928,0.9449406839000001,18.81,-9.45,21.0503824193,0.0
2021-08-17 00:00:00,19.14784,-2.38976,19.2963916192,0.8978400000000001,-0.23976000000000003,0.929301632,18.25,-2.15,18.3762074433,32.88,18.32784,-9.92976,20.8448999212,0.8978400000000001,-0.23976000000000003,0.929301632,17.43,-9.69,19.9424421774,0.0
2021-08-17 00:30:00,18.16076,-2.44056,18.3240153048,0.5907600000000001,-0.16056,0.6121902410000001,17.57,-2.2800000000000002,17.7173163882,32.92,17.35076,-10.06056,20.0565136574,0.5907600000000001,-0.16056,0.6121902410000001,16.76,-9.9,19.4655490547,0.0
2021-08-17 01:00:00,17.49312,-2.4269600000000002,17.6606733217,0.30312,-0.06696,0.3104277307,17.19,-2.36,17.3512449121,33.09,16.70312,-10.08696,19.5125851638,0.30312,-0.06696,0.3104277307,16.4,-10.02,19.2187512602,0.0
2021-08-17 01:30:00,17.43808,-0.7819200000000001,17.4556017648,0.29808,-0.06192,0.30444338190000003,17.14,-0.72,17.155115855,33.19,16.63808,-8.52192,18.6935504004,0.29808,-0.06192,0.30444338190000003,16.34,-8.46,18.4001956511,0.0
2021-08-17 02:00:00,16.94824,-0.7245600000000001,16.9637208858,0.8582400000000001,-0.21456000000000003,0.8846535430000001,16.09,-0.51,16.0980806309,33.19,16.18824,-8.45456,18.2630418904,0.8582400000000001,-0.21456000000000003,0.8846535430000001,15.33,-8.24,17.404209261,0.0
2021-08-17 02:30:00,16.54188,-0.7780400000000001,16.560167275,1.00188,-0.24804,1.0321275968,15.54,-0.53,15.5490353399,33.02,15.79188,-8.41804,17.8954427544,1.00188,-0.24804,1.0321275968,14.79,-8.17,16.896538107,0.0
2021-08-17 03:00:00,16.43924,-0.7469600000000001,16.4562012937,0.6692400000000001,-0.15696000000000002,0.6873998976,15.77,-0.59,15.7810329193,33.02,15.69924,-8.41696,17.8132353103,0.6692400000000001,-0.15696000000000002,0.6873998976,15.03,-8.26,17.1501749262,0.0
2021-08-17 03:30:00,16.04984,-0.58884,16.0606381122,0.96984,-0.25884,1.003786716,15.08,-0.33,15.0836103105,33.09,15.31984,-8.25884,17.4041930514,0.96984,-0.25884,1.003786716,14.35,-8.0,16.429318306,0.0
2021-08-17 04:00:00,16.29668,-0.39336000000000004,16.3014266588,0.7066800000000001,-0.15336000000000002,0.7231292499,15.59,-0.24,15.5918472286,33.07,15.54668,-8.11336,17.5364155263,0.7066800000000001,-0.15336000000000002,0.7231292499,14.84,-7.96,16.8400475059,0.0
2021-08-17 04:30:00,16.43404,-0.3396,16.437548445,1.0940400000000001,-0.30960000000000004,1.1370029383,15.34,-0.03,15.340029335,33.13,15.68404,-8.0296,17.6199769263,1.0940400000000001,-0.30960000000000004,1.1370029383,14.59,-7.72,16.5065593023,0.0
2021-08-17 05:00:00,16.49164,-0.37544000000000005,16.4959129812,1.69164,-0.50544,1.7655354664,14.8,0.13,14.8005709349,33.09,15.76164,-8.12544,17.732796471,1.69164,-0.50544,1.7655354664,14.07,-7.62,16.0009155988,0.0
2021-08-17 05:30:00,16.91504,-0.26336000000000004,16.9170900775,2.43504,-0.60336,2.5086775582,14.48,0.34,14.4839911627,33.26,16.19504,-8.02336,18.0735615276,2.43504,-0.60336,2.5086775582,13.76,-7.42,15.6331058974,0.0
2021-08-17 06:00:00,17.56104,-0.04784,17.561105163,3.10104,-0.71784,3.1830399538,14.46,0.67,14.4755138078,33.26,16.85104,-7.7278400000000005,18.5385290718,3.10104,-0.71784,3.1830399538,13.75,-7.01,15.4338135274,0.0
2021-08-17 06:30:00,19.60776,-0.01844,19.6077686709,2.14776,-0.5684400000000001,2.2217103887,17.46,0.55,17.4686605096,33.03,18.82776,-7.52844,20.2771288759,2.14776,-0.5684400000000001,2.2217103887,16.68,-6.96,18.073848511,0.0
2021-08-17 07:00:00,21.15528,-0.010400000000000001,21.1552825563,1.56528,-0.5004000000000001,1.6433203091,19.59,0.49,19.5961271684,32.7,20.29528,-7.6004000000000005,21.6717435948,1.56528,-0.5004000000000001,1.6433203091,18.73,-7.1,20.0305491687,0.0
2021-08-17 07:30:00,23.04388,0.45704000000000006,23.0484118979,2.42388,-0.6429600000000001,2.5077064852,20.62,1.1,20.6493196014,32.87,22.18388,-7.02296,23.2690029657,2.42388,-0.6429600000000001,2.5077064852,19.76,-6.38,20.7644407582,0.0
2021-08-17 08:00:00,24.89576,1.12672,24.9212432261,2.25576,-0.5032800000000001,2.3112213083,22.64,1.63,22.6986012785,32.59,23.96576,-6.44328,24.8167989381,2.25576,-0.5032800000000001,2.3112213083,21.71,-5.94,22.5079474853,0.0
2021-08-17 08:30:00,25.84948,1.67584,25.9037459835,2.85948,-0.5241600000000001,2.9071239354,22.99,2.2,23.0950232734,32.52,24.92948,-5.80416,25.5962350039,2.85948,-0.5241600000000001,2.9071239354,22.07,-5.28,22.6928028238,0.0
2021-08-17 09:00:00,26.815080000000002,2.05372,26.8936104167,2.66508,-0.47628000000000004,2.7073038331,24.15,2.5300000000000002,24.2821621772,32.52,25.86508,-5.41628,26.4260941579,2.66508,-0.47628000000000004,2.7073038331,23.2,-4.94,23.7201096119,0.0
2021-08-17 09:30:00,27.68476,2.37256,27.7862371906,3.43476,-0.5774400000000001,3.4829604091,24.25,2.95,24.4287740175,32.51,26.72476,-5.11744,27.2103103476,3.43476,-0.5774400000000001,3.4829604091,23.29,-4.54,23.7283733113,0.0
2021-08-17 10:00:00,28.03676,2.45952,28.144433729,3.50676,-0.51048,3.543720577,24.53,2.9699999999999998,24.7091440564,32.51,27.07676,-5.04048,27.541920244,3.50676,-0.51048,3.543720577,23.57,-4.53,24.0013707942,0.0
2021-08-17 10:30:00,27.44696,2.38672,27.5505362126,4.38696,-0.5032800000000001,4.4157342311,23.06,2.89,23.2403894115,32.55,26.50696,-5.11328,26.9956396627,4.38696,-0.5032800000000001,4.4157342311,22.12,-4.61,22.595276055,0.0
2021-08-17 11:00:00,26.82868,2.66088,26.9603106977,6.35868,-0.6991200000000001,6.3969977424,20.47,3.36,20.7439268221,32.55,25.95868,-4.80912,26.4003920902,6.35868,-0.6991200000000001,6.3969977424,19.6,-4.11,20.0262852272,0.0
2021-08-17 11:30:00,26.97228,2.9246,27.1303736347,6.54228,-0.8154,6.5928980546,20.43,3.74,20.7695089013,32.48,26.12228,-4.5554,26.516507718,6.54228,-0.8154,6.5928980546,19.58,-3.74,19.9339910705,0.0
2021-08-17 12:00:00,26.76984,2.9074,26.9272595781,6.00984,-0.6426000000000001,6.0440972515,20.76,3.55,21.0613413628,32.48,25.90984,-4.5526,26.3067667262,6.00984,-0.6426000000000001,6.0440972515,19.9,-3.91,20.2804856944,0.0
2021-08-17 12:30:00,27.65724,3.06188,27.8262112684,6.89724,-0.88812,6.9541841184,20.76,3.95,21.1324418845,32.46,26.78724,-4.3981200000000005,27.1458963078,6.89724,-0.88812,6.9541841184,19.89,-3.51,20.1973315069,0.0
2021-08-17 13:00:00,27.44964,2.87304,27.5995850507,6.29964,-0.7869600000000001,6.348603797,21.15,3.66,21.4643448537,32.37,26.56964,-4.57696,26.9609779602,6.29964,-0.7869600000000001,6.348603797,20.27,-3.79,20.6212754213,0.0
2021-08-17 13:30:00,27.52364,2.8406000000000002,27.669834969,5.99364,-0.7794000000000001,6.044103309,21.53,3.62,21.832207859,32.37,26.63364,-4.6294,27.0329821516,5.99364,-0.7794000000000001,6.044103309,20.64,-3.85,20.9960020004,0.0
2021-08-17 14:00:00,26.89728,2.80412,27.0430538285,5.50728,-0.69588,5.5510703448,21.39,3.5,21.6744573173,32.44,26.00728,-4.69588,26.4278243897,5.50728,-0.69588,5.5510703448,20.5,-4.0,20.8865985742,0.0
2021-08-17 14:30:00,27.27112,2.74044,27.4084657989,5.63112,-0.61956,5.6651007977,21.64,3.36,21.8992967924,32.48,26.39112,-4.74956,26.8150990125,5.63112,-0.61956,5.6651007977,20.76,-4.13,21.1668254587,0.0
2021-08-17 15:00:00,26.14728,2.64784,26.2810066029,5.59728,-0.63216,5.6328651381,20.55,3.2800000000000002,20.8101153288,32.51,25.27728,-4.86216,25.7406581902,5.59728,-0.63216,5.6328651381,19.68,-4.23,20.1294634802,0.0
2021-08-17 15:30:00,25.96464,2.52188,26.0868244343,5.62464,-0.61812,5.658502228,20.34,3.14,20.5809426412,32.54,25.10464,-4.95812,25.5895663008,5.62464,-0.61812,5.658502228,19.48,-4.34,19.9576050667,0.0
